Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
31/03/2019 00:30,8.982,0.6,9.002017774,0.902,0,0.902,8.08,0.6,8.102246602,8.752,0.69,8.779157363,0.902,0,0.902,7.85,0.69,7.880266493
31/03/2019 01:00,9.354,0.55,9.370155602,0.794,0,0.794,8.56,0.55,8.577651194,9.114,0.65,9.137149227,0.794,0,0.794,8.32,0.65,8.345352
31/03/2019 01:30,1.031,0.003,1.031004365,1.034,0,1.034,-0.003,0.003,0.004242641,1.031,0.003,1.031004365,1.034,0,1.034,-0.003,0.003,0.004242641
31/03/2019 02:00,2.3475,0.003,2.347501917,2.3505,0,2.3505,-0.003,0.003,0.004242641,2.3475,0.003,2.347501917,2.3505,0,2.3505,-0.003,0.003,0.004242641
31/03/2019 02:30,9.8395,0.55,9.854859728,1.9395,0,1.9395,7.9,0.55,7.919122426,9.5895,0.65,9.611504058,1.9395,0,1.9395,7.65,0.65,7.677564718
31/03/2019 03:00,8.227,0.51,8.242792549,1.417,0,1.417,6.81,0.51,6.829070215,7.987,0.61,8.010260233,1.417,0,1.417,6.57,0.61,6.598257346
31/03/2019 03:30,8.0605,0.57,8.080628704,1.2205,0,1.2205,6.84,0.57,6.86370891,7.8405,0.66,7.868229804,1.2205,0,1.2205,6.62,0.66,6.652818951
31/03/2019 04:00,8.711,0.62,8.733036185,1.691,0,1.691,7.02,0.62,7.047325734,8.501,0.71,8.530597927,1.691,0,1.691,6.81,0.71,6.846911713
31/03/2019 04:30,8.74,0.62,8.76196325,1.82,0,1.82,6.92,0.62,6.94771905,8.55,0.75,8.582831701,1.82,0,1.82,6.73,0.75,6.771661539
31/03/2019 05:00,7.737,0.62,7.761801917,1.537,0,1.537,6.2,0.62,6.230922885,7.547,0.75,7.584174906,1.537,0,1.537,6.01,0.75,6.056616217
31/03/2019 05:30,7.4045,0.62,7.430411849,1.4545,0,1.4545,5.95,0.62,5.982215309,7.2145,0.75,7.25337923,1.4545,0,1.4545,5.76,0.75,5.8086229
31/03/2019 06:00,7.628,0.62,7.653155166,1.518,0,1.518,6.11,0.62,6.141376067,7.448,0.66,7.477185567,1.518,0,1.518,5.93,0.66,5.966615456
31/03/2019 06:30,7.8525,0.62,7.876938254,1.5225,0,1.5225,6.33,0.62,6.360290874,7.6625,0.66,7.690871618,1.5225,0,1.5225,6.14,0.66,6.175370434
31/03/2019 07:00,8.2085,0.53,8.225592517,1.6785,0,1.6785,6.53,0.53,6.551473117,8.0185,0.62,8.042433851,1.6785,0,1.6785,6.34,0.62,6.370243323
31/03/2019 07:30,9.1605,0.53,9.175819323,2.3705,0,2.3705,6.79,0.53,6.810653419,8.9705,0.62,8.991900258,2.3705,0,2.3705,6.6,0.62,6.629057248
31/03/2019 08:00,10.345,0.53,10.35856771,3.285,0,3.285,7.06,0.53,7.079865818,10.185,0.58,10.20150112,3.285,0,3.285,6.9,0.58,6.924333903
31/03/2019 08:30,10.828,0.53,10.84096324,4.478,0,4.478,6.35,0.53,6.372079723,10.698,0.54,10.71162005,4.478,0,4.478,6.22,0.54,6.243396512
31/03/2019 09:00,10.389,0.53,10.40251032,5.029,0,5.029,5.36,0.53,5.386139619,10.359,0.54,10.37306517,5.029,0,5.029,5.33,0.54,5.35728476
31/03/2019 09:30,9.8455,1.9,10.02715664,5.7055,0,5.7055,4.14,1.9,4.555172884,9.8855,0.02,9.885520232,5.7055,0,5.7055,4.18,0.02,4.180047847
31/03/2019 10:00,9.756,3.52,10.37159274,6.476,0,6.476,3.28,3.52,4.811319985,10.116,-2.85,10.50980285,6.476,0,6.476,3.64,-2.85,4.622996864
31/03/2019 10:30,9.6775,3.32,10.23114882,7.1275,0,7.1275,2.55,3.32,4.186275194,10.0975,-3,10.53373183,7.1275,0,7.1275,2.97,-3,4.221480783
31/03/2019 11:00,9.0105,3.26,9.582103644,7.6705,0,7.6705,1.34,3.26,3.524656012,9.4805,-3.05,9.959035106,7.6705,0,7.6705,1.81,-3.05,3.546632205
31/03/2019 11:30,8.712,3.21,9.28455944,8.082,0,8.082,0.63,3.21,3.271238298,8.962,-3.09,9.479743878,8.082,0,8.082,0.88,-3.09,3.212864765
31/03/2019 12:00,7.3855,3.21,8.05293178,8.1155,0,8.1155,-0.73,3.21,3.291959903,7.9555,-3.09,8.534522848,8.1155,0,8.1155,-0.16,-3.09,3.094139622
31/03/2019 12:30,6.4955,3.16,7.223373191,7.6055,0,7.6055,-1.11,3.16,3.349283505,6.9455,-3.16,7.630568147,7.6055,0,7.6055,-0.66,-3.16,3.228188346
31/03/2019 13:00,5.778,3.16,6.585657446,7.148,0,7.148,-1.37,3.16,3.44419802,6.228,-3.2,7.001998572,7.148,0,7.148,-0.92,-3.2,3.329624603
31/03/2019 13:30,6.9215,3.27,7.65506775,7.8915,0,7.8915,-0.97,3.27,3.410835675,7.3815,-3.07,7.994463225,7.8915,0,7.8915,-0.51,-3.07,3.112073264
31/03/2019 14:00,7.425,3.35,8.145742753,8.345,0,8.345,-0.92,3.35,3.474032239,8.025,-3,8.567416472,8.345,0,8.345,-0.32,-3,3.017018396
31/03/2019 14:30,5.863,3.3,6.727909705,7.343,0,7.343,-1.48,3.3,3.616683564,6.263,-3.07,6.974960143,7.343,0,7.343,-1.08,-3.07,3.254427753
31/03/2019 15:00,6.08,3.26,6.898840482,8.04,0,8.04,-1.96,3.26,3.803840165,6.6,-3.07,7.279072743,8.04,0,8.04,-1.44,-3.07,3.390943821
31/03/2019 15:30,6.3115,3.34,7.140772525,7.4515,0,7.4515,-1.14,3.34,3.529192542,6.8615,-3.01,7.492681913,7.4515,0,7.4515,-0.59,-3.01,3.067278924
31/03/2019 16:00,5.4655,3.23,6.348589627,6.8055,0,6.8055,-1.34,3.23,3.496927223,5.9055,-3.15,6.693088245,6.8055,0,6.8055,-0.9,-3.15,3.27604945
31/03/2019 16:30,4.862,3.31,5.881763681,5.802,0,5.802,-0.94,3.31,3.440886514,5.572,-3.05,6.352140112,5.802,0,5.802,-0.23,-3.05,3.058659837
31/03/2019 17:00,5.626,3.38,6.563251938,4.866,0,4.866,0.76,3.38,3.464390278,5.956,-2.97,6.655436575,4.866,0,4.866,1.09,-2.97,3.163700365
31/03/2019 17:30,5.8845,3.38,6.786143253,3.9345,0,3.9345,1.95,3.38,3.902166065,6.2245,-2.91,6.871135296,3.9345,0,3.9345,2.29,-2.91,3.702998785
31/03/2019 18:00,5.4075,3.38,6.376947252,2.1675,0,2.1675,3.24,3.38,4.682093549,5.6875,-2.91,6.388721018,2.1675,0,2.1675,3.52,-2.91,4.567110684
31/03/2019 18:30,6.5245,3.38,7.348026963,1.8845,0,1.8845,4.64,3.38,5.740557464,6.5045,-0.6,6.532114531,1.8845,0,1.8845,4.62,-0.6,4.658798128
31/03/2019 19:00,9.2925,0.62,9.313160379,2.5925,0,2.5925,6.7,0.62,6.728625417,9.1425,0.51,9.156713725,2.5925,0,2.5925,6.55,0.51,6.56982496
31/03/2019 19:30,10.945,0.57,10.95983234,3.705,0,3.705,7.24,0.57,7.262403184,10.745,0.51,10.75709649,3.705,0,3.705,7.04,0.51,7.058448838
31/03/2019 20:00,11.691,0.63,11.70796229,5.021,0,5.021,6.67,0.63,6.69968656,11.451,0.51,11.46235146,5.021,0,5.021,6.43,0.51,6.450193796
31/03/2019 20:30,9.784,0.48,9.795767249,3.994,0,3.994,5.79,0.48,5.809862305,9.534,0.63,9.554792305,3.994,0,3.994,5.54,0.63,5.575706233
31/03/2019 21:00,9.273,-0.62,9.293703729,5.003,0,5.003,4.27,-0.62,4.314776935,9.023,-0.51,9.037401673,5.003,0,5.003,4.02,-0.51,4.052221613
31/03/2019 21:30,10.5245,-0.39,10.53172352,5.6545,0,5.6545,4.87,-0.39,4.885591059,10.2945,0.3,10.29887034,5.6545,0,5.6545,4.64,0.3,4.649688162
31/03/2019 22:00,10.3665,0.5,10.37855107,7.0165,0,7.0165,3.35,0.5,3.387107911,10.1565,0.51,10.16929655,7.0165,0,7.0165,3.14,0.51,3.181147592
31/03/2019 22:30,9.0845,0.5,9.098249296,6.8745,0,6.8745,2.21,0.5,2.265855247,8.9045,0.68,8.930426656,6.8745,0,6.8745,2.03,0.68,2.140864311
31/03/2019 23:00,6.679,-0.52,6.699211969,6.019,0,6.019,0.66,-0.52,0.840238062,6.359,-0.47,6.376345427,6.019,0,6.019,0.34,-0.47,0.5800862
31/03/2019 23:30,6.589,-0.52,6.609487196,6.019,0,6.019,0.57,-0.52,0.771556868,6.569,-0.44,6.58371939,6.019,0,6.019,0.55,-0.44,0.704343666
01/04/2019 00:00,6.899,-2.74,7.42319345,6.019,0,6.019,0.88,-2.74,2.877846417,6.819,1.55,6.992943658,6.019,0,6.019,0.8,1.55,1.744276354
01/04/2019 00:30,6.899,0.49,6.916379183,4.719,0,4.719,2.18,0.49,2.234390297,6.759,0.51,6.778213703,4.719,0,4.719,2.04,0.51,2.102783869
01/04/2019 01:00,6.9185,0.49,6.935830322,5.5685,0,5.5685,1.35,0.49,1.436175477,6.8585,0.56,6.881324164,5.5685,0,5.5685,1.29,0.56,1.406307221
01/04/2019 01:30,8.195,-2.21,8.487763251,7.255,0,7.255,0.94,-2.21,2.401603631,8.085,2.37,8.425207713,7.255,0,7.255,0.83,2.37,2.511135201
01/04/2019 02:00,8.839,-0.51,8.853700978,8.279,0,8.279,0.56,-0.51,0.757429865,8.589,-0.5,8.60354119,8.279,0,8.279,0.31,-0.5,0.588302643
01/04/2019 02:30,8.966,-0.51,8.980493082,7.836,0,7.836,1.13,-0.51,1.239758041,8.906,-0.5,8.920024439,7.836,0,7.836,1.07,-0.5,1.181058847
01/04/2019 03:00,8.481,-0.51,8.496320439,6.531,0,6.531,1.95,-0.51,2.015589244,8.291,0.04,8.29109649,6.531,0,6.531,1.76,0.04,1.760454487
01/04/2019 03:30,8.15,0.6,8.172056045,5.6,0,5.6,2.55,0.6,2.619637379,7.97,0.63,7.994860849,5.6,0,5.6,2.37,0.63,2.452305038
01/04/2019 04:00,7.9775,0.6,8.000031641,5.9375,0,5.9375,2.04,0.6,2.126405418,7.7975,0.63,7.822909066,5.9375,0,5.9375,1.86,0.63,1.963797342
01/04/2019 04:30,7.7225,0.6,7.745773444,6.6125,0,6.6125,1.11,0.6,1.261784451,7.5625,0.53,7.581049152,6.6125,0,6.6125,0.95,0.53,1.0878419
01/04/2019 05:00,7.607,0,7.607,6.657,0,6.657,0.95,0,0.95,7.477,0.58,7.499461914,6.657,0,6.657,0.82,0.58,1.004390362
01/04/2019 05:30,7.4975,0,7.4975,5.9275,0,5.9275,1.57,0,1.57,7.3375,0.62,7.363647619,5.9275,0,5.9275,1.41,0.62,1.54029218
01/04/2019 06:00,7.6355,0.66,7.663971572,5.0355,0,5.0355,2.6,0.66,2.682461556,7.4755,0.51,7.492876634,5.0355,0,5.0355,2.44,0.51,2.492729428
01/04/2019 06:30,8.4075,0.05,8.407648675,2.6875,0,2.6875,5.72,0.05,5.720218527,8.2175,0.51,8.233310771,2.6875,0,2.6875,5.53,0.51,5.553467385
01/04/2019 07:00,9.215,0,9.215,2.145,0,2.145,7.07,0,7.07,8.985,0,8.985,2.145,0,2.145,6.84,0,6.84
01/04/2019 07:30,9.8365,-0.5,9.849199574,1.9165,0,1.9165,7.92,-0.5,7.935767134,9.5765,0.6,9.595277602,1.9165,0,1.9165,7.66,0.6,7.683462761
01/04/2019 08:00,10.3315,0,10.3315,1.6915,0,1.6915,8.64,0,8.64,10.1015,0.51,10.11436613,1.6915,0,1.6915,8.41,0.51,8.425449543
01/04/2019 08:30,9.998,0,9.998,2.358,0,2.358,7.64,0,7.64,9.818,0.51,9.831237155,2.358,0,2.358,7.46,0.51,7.477412654
01/04/2019 09:00,9.5035,-0.5,9.516643959,3.3835,0,3.3835,6.12,-0.5,6.140390867,9.4035,0,9.4035,3.3835,0,3.3835,6.02,0,6.02
01/04/2019 09:30,9.277,-0.58,9.295113178,5.147,0,5.147,4.13,-0.58,4.170527545,9.157,-0.1,9.157546014,5.147,0,5.147,4.01,-0.1,4.011246689
01/04/2019 10:00,8.5805,-0.58,8.600080247,6.0105,0,6.0105,2.57,-0.58,2.6346347,8.5205,0.42,8.530845225,6.0105,0,6.0105,2.51,0.42,2.544896854
01/04/2019 10:30,8.1835,-0.51,8.199376333,6.2335,0,6.2335,1.95,-0.51,2.015589244,8.1635,-0.5,8.178797726,6.2335,0,6.2335,1.93,-0.5,1.993715125
01/04/2019 11:00,8.161,-0.51,8.176920019,7.541,0,7.541,0.62,-0.51,0.802807573,8.141,-0.5,8.156339927,7.541,0,7.541,0.6,-0.5,0.781024968
01/04/2019 11:30,7.352,-0.56,7.373296685,7.902,0,7.902,-0.55,-0.56,0.784920378,7.482,-0.5,7.498688152,7.902,0,7.902,-0.42,-0.5,0.652993109
01/04/2019 12:00,7.382,-0.64,7.409691222,8.752,0,8.752,-1.37,-0.64,1.51211772,7.502,-0.57,7.523623063,8.752,0,8.752,-1.25,-0.57,1.373826772
01/04/2019 12:30,7.3755,-0.71,7.409595148,8.9455,0,8.9455,-1.57,-0.71,1.72307864,7.4455,-0.62,7.471269654,8.9455,0,8.9455,-1.5,-0.62,1.623083485
01/04/2019 13:00,7.041,-0.71,7.076706932,9.181,0,9.181,-2.14,-0.71,2.254706189,7.231,-0.57,7.253430981,9.181,0,9.181,-1.95,-0.57,2.031600354
01/04/2019 13:30,7.0435,-0.71,7.079194322,9.4635,0,9.4635,-2.42,-0.71,2.522003172,7.2535,-0.57,7.275861616,9.4635,0,9.4635,-2.21,-0.57,2.282323378
01/04/2019 14:00,6.852,-0.65,6.882761364,9.702,0,9.702,-2.85,-0.65,2.923183196,7.112,-0.57,7.134805113,9.702,0,9.702,-2.59,-0.57,2.651980392
01/04/2019 14:30,6.6785,-0.65,6.710056799,9.6785,0,9.6785,-3,-0.65,3.069609096,6.9885,-0.57,7.0117068,9.6785,0,9.6785,-2.69,-0.57,2.749727259
01/04/2019 15:00,6.5985,-0.65,6.630437561,9.4085,0,9.4085,-2.81,-0.65,2.884198329,6.8985,-0.57,6.922008542,9.4085,0,9.4085,-2.51,-0.57,2.573907535
01/04/2019 15:30,6.699,-0.54,6.720729202,8.979,0,8.979,-2.28,-0.54,2.343074903,7.009,-0.51,7.02753022,8.979,0,8.979,-1.97,-0.51,2.034944717
01/04/2019 16:00,6.589,-0.54,6.611090757,7.859,0,7.859,-1.27,-0.54,1.380036231,6.739,0,6.739,7.859,0,7.859,-1.12,0,1.12
01/04/2019 16:30,7.515,-0.63,7.541360951,6.565,0,6.565,0.95,-0.63,1.139912277,7.625,-0.58,7.6470272,6.565,0,6.565,1.06,-0.58,1.208304597
01/04/2019 17:00,7.842,0,7.842,5.292,0,5.292,2.55,0,2.55,7.952,0.59,7.973857536,5.292,0,5.292,2.66,0.59,2.724646766
01/04/2019 17:30,8.612,0,8.612,3.642,0,3.642,4.97,0,4.97,8.622,0.59,8.642163155,3.642,0,3.642,4.98,0.59,5.014828013
01/04/2019 18:00,8.8825,0,8.8825,2.7925,0,2.7925,6.09,0,6.09,8.8025,0.59,8.822250634,2.7925,0,2.7925,6.01,0.59,6.038890627
01/04/2019 18:30,9.4455,0,9.4455,1.6055,0,1.6055,7.84,0,7.84,9.2855,0.59,9.304225398,1.6055,0,1.6055,7.68,0.59,7.702629421
01/04/2019 19:00,10.004,0,10.004,0.504,0,0.504,9.5,0,9.5,9.794,0.51,9.807269549,0.504,0,0.504,9.29,0.51,9.303988392
01/04/2019 19:30,10.1515,0.57,10.16748997,0.1315,0,0.1315,10.02,0.57,10.03619948,9.8715,0.63,9.891582899,0.1315,0,0.1315,9.74,0.63,9.760353477
01/04/2019 20:00,10.1435,0.57,10.15950256,0.0035,0,0.0035,10.14,0.57,10.15600807,9.8535,0.63,9.873619511,0.0035,0,0.0035,9.85,0.63,9.870126646
01/04/2019 20:30,10.2555,0.57,10.27132807,0.0055,0,0.0055,10.25,0.57,10.26583655,9.9755,0.63,9.995373942,0.0055,0,0.0055,9.97,0.63,9.989884884
01/04/2019 21:00,10,0.78,10.03037387,0,0,0,10,0.78,10.03037387,9.74,0.26,9.743469608,0,0,0,9.74,0.26,9.743469608
01/04/2019 21:30,9.48,0.66,9.502946911,0,0,0,9.48,0.66,9.502946911,9.23,0.51,9.244079186,0,0,0,9.23,0.51,9.244079186
01/04/2019 22:00,8.9,0.51,8.914600384,0,0,0,8.9,0.51,8.914600384,8.66,0.57,8.678738388,0,0,0,8.66,0.57,8.678738388
01/04/2019 22:30,8.2715,0.6,8.293232919,0.0015,0,0.0015,8.27,0.6,8.291736851,8.0715,0.71,8.102666984,0.0015,0,0.0015,8.07,0.71,8.101172755
01/04/2019 23:00,7.7185,0.6,7.741785469,0.0185,0,0.0185,7.7,0.6,7.723341246,7.5385,0.71,7.571861214,0.0185,0,0.0185,7.52,0.71,7.553442924
01/04/2019 23:30,7.48,0.68,7.510845492,0.02,0,0.02,7.46,0.68,7.490927846,7.32,0.76,7.359347797,0.02,0,0.02,7.3,0.76,7.339455021
02/04/2019 00:00,7.0145,0.78,7.057734073,0.0245,0,0.0245,6.99,0.78,7.033384676,6.8845,0.85,6.936774485,0.0245,0,0.0245,6.86,0.85,6.912459765
02/04/2019 00:30,7.014,0.78,7.057237136,0.024,0,0.024,6.99,0.78,7.033384676,6.884,0.85,6.936278253,0.024,0,0.024,6.86,0.85,6.912459765
02/04/2019 01:00,7.0095,0.78,7.052764724,0.0195,0,0.0195,6.99,0.78,7.033384676,6.8795,0.85,6.931812191,0.0195,0,0.0195,6.86,0.85,6.912459765
02/04/2019 01:30,8.251,0.66,8.27735471,0.021,0,0.021,8.23,0.66,8.256421743,8.041,0.76,8.076836076,0.021,0,0.021,8.02,0.76,8.055929493
02/04/2019 02:00,8.644,0.73,8.674770083,0.004,0,0.004,8.64,0.73,8.670784278,8.414,0.8,8.451946285,0.004,0,0.004,8.41,0.8,8.447964252
02/04/2019 02:30,8.692,2.27,8.98352737,0.542,0,0.542,8.15,2.27,8.460224583,8.652,-1.08,8.71914583,0.542,0,0.542,8.11,-1.08,8.181595199
02/04/2019 03:00,8.289,3.66,9.061077254,2.889,0,2.889,5.4,3.66,6.523465337,8.359,-2.85,8.831499363,2.889,0,2.889,5.47,-2.85,6.167933203
02/04/2019 03:30,7.9965,3.78,8.844908832,1.3165,0,1.3165,6.68,3.78,7.675337126,8.1165,-2.73,8.563321333,1.3165,0,1.3165,6.8,-2.73,7.327543927
02/04/2019 04:00,7.7795,3.83,8.671189091,1.3295,0,1.3295,6.45,3.83,7.501426531,7.9095,-2.73,8.367382521,1.3295,0,1.3295,6.58,-2.73,7.123854294
02/04/2019 04:30,7.607,1.87,7.833476176,1.517,0,1.517,6.09,1.87,6.370635761,7.567,-0.66,7.595728339,1.517,0,1.517,6.05,-0.66,6.085893525
02/04/2019 05:00,7.4515,0.57,7.473269181,3.7715,0,3.7715,3.68,0.57,3.723882383,7.3115,0.63,7.33859198,3.7715,0,3.7715,3.54,0.63,3.595622338
02/04/2019 05:30,7.2145,-0.53,7.233941543,7.9445,0,7.9445,-0.73,-0.53,0.902108641,7.1045,-0.54,7.124992649,7.9445,0,7.9445,-0.84,-0.54,0.998599019
02/04/2019 06:00,7.0735,-0.53,7.093328009,8.0735,0,8.0735,-1,-0.53,1.131768528,6.9935,0,6.9935,8.0735,0,8.0735,-1.08,0,1.08
02/04/2019 06:30,8.5915,-0.58,8.611055234,7.6615,0,7.6615,0.93,-0.58,1.09603832,8.3015,-0.52,8.317770269,7.6615,0,7.6615,0.64,-0.52,0.824621125
02/04/2019 07:00,9.0865,-0.64,9.109011047,7.0165,0,7.0165,2.07,-0.64,2.166679487,8.9165,-0.52,8.93165003,7.0165,0,7.0165,1.9,-0.52,1.969873092
02/04/2019 07:30,9.7465,-0.87,9.785252283,7.9565,0,7.9565,1.79,-0.87,1.990226118,9.5465,-0.75,9.575915739,7.9565,0,7.9565,1.59,-0.75,1.758010239
02/04/2019 08:00,10.151,-1.18,10.21935424,8.951,0,8.951,1.2,-1.18,1.682973559,10.011,-0.81,10.0437155,8.951,0,8.951,1.06,-0.81,1.334053972
02/04/2019 08:30,10.0365,-1.05,10.09127506,9.0365,0,9.0365,1,-1.05,1.45,9.8765,-0.9,9.917421653,9.0365,0,9.0365,0.84,-0.9,1.231097072
02/04/2019 09:00,8.9845,-1.05,9.045647586,9.9745,0,9.9745,-0.99,-1.05,1.443121616,8.6645,-0.9,8.711117049,9.9745,0,9.9745,-1.31,-0.9,1.589370945
02/04/2019 09:30,9.1105,-0.94,9.158865118,9.6305,0,9.6305,-0.52,-0.94,1.07424392,9.0205,-0.81,9.056794149,9.6305,0,9.6305,-0.61,-0.81,1.014001972
02/04/2019 10:00,8.7955,-1.12,8.866522444,11.4155,0,11.4155,-2.62,-1.12,2.849350803,8.9155,-1,8.971406816,11.4155,0,11.4155,-2.5,-1,2.692582404
02/04/2019 10:30,8.463,-1.19,8.546254677,11.673,0,11.673,-3.21,-1.19,3.423477764,8.373,-1.06,8.439829915,11.673,0,11.673,-3.3,-1.06,3.46606405
02/04/2019 11:00,8.274,-1.05,8.340358266,10.894,0,10.894,-2.62,-1.05,2.822569751,8.484,-0.91,8.532664062,10.894,0,10.894,-2.41,-0.91,2.576082297
02/04/2019 11:30,8.254,-1.19,8.339341461,12.394,0,12.394,-4.14,-1.19,4.307632761,8.374,-1.04,8.438333722,12.394,0,12.394,-4.02,-1.04,4.152348733
02/04/2019 12:00,7.8985,-1.02,7.964088287,10.8685,0,10.8685,-2.97,-1.02,3.140270689,8.0585,-0.87,8.105326782,10.8685,0,10.8685,-2.81,-0.87,2.941598205
02/04/2019 12:30,7.9415,-1.12,8.020088668,11.7015,0,11.7015,-3.76,-1.12,3.923263947,8.2815,-0.99,8.340464151,11.7015,0,11.7015,-3.42,-0.99,3.56040728
02/04/2019 13:00,8.179,-1.28,8.278553074,12.819,0,12.819,-4.64,-1.28,4.813314866,8.419,-1.15,8.497179591,12.819,0,12.819,-4.4,-1.15,4.547801667
02/04/2019 13:30,7.9295,-0.79,7.968755878,9.0395,0,9.0395,-1.11,-0.79,1.36242431,7.9295,-0.72,7.962120964,9.0395,0,9.0395,-1.11,-0.72,1.323064624
02/04/2019 14:00,8.197,-1.01,8.258989587,11.197,0,11.197,-3,-1.01,3.165454154,8.047,-0.89,8.096067502,11.197,0,11.197,-3.15,-0.89,3.273316361
02/04/2019 14:30,7.807,-1.13,7.888355279,12.147,0,12.147,-4.34,-1.13,4.484696199,8.027,-1,8.089049944,12.147,0,12.147,-4.12,-1,4.239622625
02/04/2019 15:00,7.691,-1.3,7.800094935,12.641,0,12.641,-4.95,-1.3,5.117860881,7.941,-1.18,8.028192885,12.641,0,12.641,-4.7,-1.18,4.845864216
02/04/2019 15:30,9.036,-0.88,9.078749694,8.236,0,8.236,0.8,-0.88,1.1892855,9.086,-0.77,9.118568747,8.236,0,8.236,0.85,-0.77,1.146908889
02/04/2019 16:00,7.952,-1.18,8.039073578,13.712,0,13.712,-5.76,-1.18,5.879625838,8.172,-1.06,8.240460181,13.712,0,13.712,-5.54,-1.06,5.640496432
02/04/2019 16:30,8.415,-1.33,8.519455675,14.295,0,14.295,-5.88,-1.33,6.028540454,8.445,-1.21,8.531244048,14.295,0,14.295,-5.85,-1.21,5.973826245
02/04/2019 17:00,9.0955,-0.91,9.140909159,10.4755,0,10.4755,-1.38,-0.91,1.653027525,9.0955,-0.8,9.130614451,10.4755,0,10.4755,-1.38,-0.8,1.595117551
02/04/2019 17:30,9.5685,-1.2,9.643453336,12.6085,0,12.6085,-3.04,-1.2,3.268271715,9.5185,-1.08,9.579574221,12.6085,0,12.6085,-3.09,-1.08,3.273301086
02/04/2019 18:00,9.714,-1.2,9.78783919,12.344,0,12.344,-2.63,-1.2,2.890830331,9.634,-1.08,9.6943466,12.344,0,12.344,-2.71,-1.08,2.917276127
02/04/2019 18:30,10.596,-1.06,10.64888802,9.996,0,9.996,0.6,-1.06,1.218031198,10.436,-0.94,10.47824871,9.996,0,9.996,0.44,-0.94,1.03788246
02/04/2019 19:00,10.9975,-0.98,11.04107813,8.5675,0,8.5675,2.43,-0.98,2.62017175,11.0275,-0.89,11.06335646,8.5675,0,8.5675,2.46,-0.89,2.616046636
02/04/2019 19:30,10.6645,-0.57,10.67972192,5.1845,0,5.1845,5.48,-0.57,5.509564411,10.4645,-0.56,10.47947328,5.1845,0,5.1845,5.28,-0.56,5.309613922
02/04/2019 20:00,10.685,-0.8,10.71490667,7.505,0,7.505,3.18,-0.8,3.279085238,10.435,-0.7,10.45845232,7.505,0,7.505,2.93,-0.7,3.012457469
02/04/2019 20:30,10.7845,-1.03,10.83357468,9.0645,0,9.0645,1.72,-1.03,2.004819194,10.5345,-0.91,10.57373114,9.0645,0,9.0645,1.47,-0.91,1.728872465
02/04/2019 21:00,10.435,-0.61,10.45281421,5.915,0,5.915,4.52,-0.61,4.560975773,10.215,-0.52,10.22822687,5.915,0,5.915,4.3,-0.52,4.331327741
02/04/2019 21:30,10.0955,-0.61,10.11391221,6.4455,0,6.4455,3.65,-0.61,3.700621569,9.9655,-0.57,9.981787929,6.4455,0,6.4455,3.52,-0.57,3.565851932
02/04/2019 22:00,9.52,-0.61,9.539523049,6.6,0,6.6,2.92,-0.61,2.983035367,9.32,-0.57,9.337413989,6.6,0,6.6,2.72,-0.57,2.779082582
02/04/2019 22:30,8.82,0.2,8.822267282,3.14,0,3.14,5.68,0.2,5.683520036,8.63,0.46,8.642250864,3.14,0,3.14,5.49,0.46,5.509237697
02/04/2019 23:00,8.307,0.52,8.323259518,2.717,0,2.717,5.59,0.52,5.614133949,8.117,0.51,8.133006148,2.717,0,2.717,5.4,0.51,5.424029867
02/04/2019 23:30,7.9895,0.62,8.013520465,1.3595,0,1.3595,6.63,0.62,6.65892634,7.8395,0.67,7.868078562,1.3595,0,1.3595,6.48,0.67,6.514545264
03/04/2019 00:00,7.639,0.62,7.664119062,1.419,0,1.419,6.22,0.62,6.250823946,7.529,0.67,7.558752609,1.419,0,1.419,6.11,0.67,6.14662509
03/04/2019 00:30,7.623,0.56,7.643541653,3.013,0,3.013,4.61,0.56,4.643888457,7.483,0.6,7.507015985,3.013,0,3.013,4.47,0.6,4.510088691
03/04/2019 01:00,7.809,-0.12,7.809921959,5.779,0,5.779,2.03,-0.12,2.033543705,7.639,0.48,7.654065652,5.779,0,5.779,1.86,0.48,1.920937271
03/04/2019 01:30,8.836,-2.8,9.26902886,5.716,0,5.716,3.12,-2.8,4.192183202,8.636,3.44,9.295918244,5.716,0,5.716,2.92,3.44,4.512205669
03/04/2019 02:00,9.4945,0.07,9.494758041,1.8145,0,1.8145,7.68,0.07,7.680319004,9.2745,0.49,9.287435074,1.8145,0,1.8145,7.46,0.49,7.476075174
03/04/2019 02:30,9.8,0.51,9.813261435,1.11,0,1.11,8.69,0.51,8.704952613,9.56,0.49,9.572549295,1.11,0,1.11,8.45,0.49,8.464195177
03/04/2019 03:00,9.4975,0.47,9.509122265,2.3075,0,2.3075,7.19,0.47,7.205345238,9.2475,0.49,9.260472788,2.3075,0,2.3075,6.94,0.49,6.957276766
03/04/2019 03:30,9.2185,0.47,9.230473566,1.3585,0,1.3585,7.86,0.47,7.874039624,8.9885,0.49,9.001846047,1.3585,0,1.3585,7.63,0.49,7.645717756
03/04/2019 04:00,8.991,0.47,9.003276126,0.981,0,0.981,8.01,0.47,8.023777165,8.781,0.58,8.800134147,0.981,0,0.981,7.8,0.58,7.821534376
03/04/2019 04:30,8.8,0.54,8.816552614,0.44,0,0.44,8.36,0.54,8.377422038,8.58,0.65,8.604585987,0.44,0,0.44,8.14,0.65,8.165910849
03/04/2019 05:00,8.573,0.68,8.599926104,0.363,0,0.363,8.21,0.68,8.238112648,8.373,0.65,8.398192008,0.363,0,0.363,8.01,0.65,8.036330008
03/04/2019 05:30,8.501,0.55,8.518773445,0.081,0,0.081,8.42,0.55,8.437944062,8.281,0.65,8.306471032,0.081,0,0.081,8.2,0.65,8.225721853
03/04/2019 06:00,8.5725,0.62,8.594891288,0.0525,0,0.0525,8.52,0.62,8.5425289,8.3625,0.7,8.391746317,0.0525,0,0.0525,8.31,0.7,8.339430436
03/04/2019 06:30,9.4045,0.54,9.419990459,0.1745,0,0.1745,9.23,0.54,9.245782822,9.1645,0.57,9.182208898,0.1745,0,0.1745,8.99,0.57,9.008051954
03/04/2019 07:00,10.295,-0.5,10.30713466,0.685,0,0.685,9.61,-0.5,9.622998493,10.025,0.57,10.04119141,0.685,0,0.685,9.34,0.57,9.357376769
03/04/2019 07:30,11.0645,-0.71,11.08725666,4.5045,0,4.5045,6.56,-0.71,6.59831039,10.7445,-0.66,10.76475175,4.5045,0,4.5045,6.24,-0.66,6.27480677
03/04/2019 08:00,11.32,-0.86,11.35262084,5.73,0,5.73,5.59,-0.86,5.655766968,11.04,-0.76,11.0661285,5.73,0,5.73,5.31,-0.76,5.364112229
03/04/2019 08:30,10.958,-1.08,11.01109277,8.808,0,8.808,2.15,-1.08,2.4060133,10.758,-1.39,10.84742661,8.808,0,8.808,1.95,-1.39,2.394702487
03/04/2019 09:00,10.638,-1.08,10.6926818,8.068,0,8.068,2.57,-1.08,2.787705149,10.478,-0.93,10.51919122,8.068,0,8.068,2.41,-0.93,2.583215051
03/04/2019 09:30,10.683,-1.18,10.74797139,9.523,0,9.523,1.16,-1.18,1.654690303,10.613,-1.05,10.66481453,9.523,0,9.523,1.09,-1.05,1.513472828
03/04/2019 10:00,9.846,-1.42,9.947869923,11.206,0,11.206,-1.36,-1.42,1.966214637,9.666,-1.29,9.751700159,11.206,0,11.206,-1.54,-1.29,2.008905174
03/04/2019 10:30,9.62,-1.51,9.737787223,13.14,0,13.14,-3.52,-1.51,3.830208872,9.52,-1.39,9.620940702,13.14,0,13.14,-3.62,-1.39,3.877692613
03/04/2019 11:00,9.552,-1.23,9.630867251,11.522,0,11.522,-1.97,-1.23,2.322455597,9.422,-1.09,9.484839693,11.522,0,11.522,-2.1,-1.09,2.366030431
03/04/2019 11:30,9.28,-1.41,9.386506272,13.07,0,13.07,-3.79,-1.41,4.043785355,9.27,-1.28,9.357953836,13.07,0,13.07,-3.8,-1.28,4.009788024
03/04/2019 12:00,9.6805,-1.14,9.747393511,9.9505,0,9.9505,-0.27,-1.14,1.171537451,9.6705,-1.01,9.723099827,9.9505,0,9.9505,-0.28,-1.01,1.048093507
03/04/2019 12:30,8.883,-1.07,8.947211241,11.123,0,11.123,-2.24,-1.07,2.482438317,8.673,-0.94,8.723790976,11.123,0,11.123,-2.45,-0.94,2.624137954
03/04/2019 13:00,9.0135,-1.37,9.117021567,12.7235,0,12.7235,-3.71,-1.37,3.954870415,9.0235,-1.24,9.108301282,12.7235,0,12.7235,-3.7,-1.24,3.902255758
03/04/2019 13:30,9.6065,-1.03,9.661560032,8.7265,0,8.7265,0.88,-1.03,1.354732446,9.7765,-0.91,9.81876022,8.7265,0,8.7265,1.05,-0.91,1.389460327
03/04/2019 14:00,8.557,-2.03,8.794495381,16.467,0,16.467,-7.91,-2.03,8.166333327,8.737,-1.89,8.939086586,16.467,0,16.467,-7.73,-1.89,7.957700673
03/04/2019 14:30,8.28,-2.03,8.52521554,16.53,0,16.53,-8.25,-2.03,8.49608145,8.54,-1.89,8.746639355,16.53,0,16.53,-7.99,-1.89,8.210493286
03/04/2019 15:00,7.994,-2.03,8.24772308,16.904,0,16.904,-8.91,-2.03,9.138325886,8.284,-1.89,8.496867423,16.904,0,16.904,-8.62,-1.89,8.824766286
03/04/2019 15:30,7.9765,-1.87,8.19276829,16.2765,0,16.2765,-8.3,-1.87,8.50804913,8.2965,-1.73,8.47495205,16.2765,0,16.2765,-7.98,-1.73,8.165372006
03/04/2019 16:00,8.14,-1.59,8.29383506,15.51,0,15.51,-7.37,-1.59,7.539562322,8.43,-1.46,8.55549531,15.51,0,15.51,-7.08,-1.46,7.228969498
03/04/2019 16:30,8.5915,-1.27,8.684858793,14.2715,0,14.2715,-5.68,-1.27,5.820249136,8.7715,-1.15,8.846564997,14.2715,0,14.2715,-5.5,-1.15,5.618941181
03/04/2019 17:00,9.1415,-0.98,9.193879608,12.9715,0,12.9715,-3.83,-0.98,3.95339095,9.1015,-0.86,9.142040377,12.9715,0,12.9715,-3.87,-0.86,3.964404117
03/04/2019 17:30,9.276,-0.77,9.307903953,10.736,0,10.736,-1.46,-0.77,1.650605949,9.256,-0.69,9.281682822,10.736,0,10.736,-1.48,-0.69,1.63294213
03/04/2019 18:00,10.685,-0.58,10.70073012,7.895,0,7.895,2.79,-0.58,2.849649101,10.685,-0.52,10.69764577,7.895,0,7.895,2.79,-0.52,2.838045102
03/04/2019 18:30,10.6145,-0.65,10.6343834,5.3545,0,5.3545,5.26,-0.65,5.300009434,10.4145,-0.6,10.43176928,5.3545,0,5.3545,5.06,-0.6,5.09544895
03/04/2019 19:00,10.8835,-0.58,10.89894363,4.0435,0,4.0435,6.84,-0.58,6.864546598,10.6235,-0.55,10.63772778,4.0435,0,4.0435,6.58,-0.55,6.602946312
03/04/2019 19:30,10.7645,-0.58,10.78011411,5.5445,0,5.5445,5.22,-0.58,5.25212338,10.4845,-0.55,10.49891615,5.5445,0,5.5445,4.94,-0.55,4.970523111
03/04/2019 20:00,10.832,-0.52,10.84447435,5.812,0,5.812,5.02,-0.52,5.04686041,10.552,-0.51,10.56431749,5.812,0,5.812,4.74,-0.51,4.767357759
03/04/2019 20:30,10.981,-0.52,10.99330528,5.531,0,5.531,5.45,-0.52,5.474751136,10.701,-0.55,10.71512487,5.531,0,5.531,5.17,-0.55,5.199173011
03/04/2019 21:00,10.837,-0.73,10.86155923,6.377,0,6.377,4.46,-0.73,4.519347298,10.587,-0.69,10.6094613,6.377,0,6.377,4.21,-0.69,4.266169242
03/04/2019 21:30,10.2205,-0.68,10.24309622,7.9905,0,7.9905,2.23,-0.68,2.331372986,9.9805,-0.59,9.997923797,7.9905,0,7.9905,1.99,-0.59,2.075620389
03/04/2019 22:00,9.6385,-0.54,9.653614984,6.3085,0,6.3085,3.33,-0.54,3.373499667,9.4085,-0.52,9.422859027,6.3085,0,6.3085,3.1,-0.52,3.143310357
03/04/2019 22:30,9.0215,-0.54,9.037646942,5.9415,0,5.9415,3.08,-0.54,3.126979373,8.8115,-0.62,8.833285473,5.9415,0,5.9415,2.87,-0.62,2.936205034
03/04/2019 23:00,8.492,-0.48,8.505554891,5.962,0,5.962,2.53,-0.48,2.575131065,8.312,0.13,8.31301654,5.962,0,5.962,2.35,0.13,2.353592998
03/04/2019 23:30,8.272,0.51,8.2877068,4.022,0,4.022,4.25,0.51,4.280490626,8.102,0.55,8.120646772,4.022,0,4.022,4.08,0.55,4.116904177
04/04/2019 00:00,7.81,-0.43,7.821828431,5.4,0,5.4,2.41,-0.43,2.448060457,7.65,-0.43,7.662075437,5.4,0,5.4,2.25,-0.43,2.290720411
04/04/2019 00:30,8.111,-0.7,8.141149857,6.831,0,6.831,1.28,-0.7,1.458903698,8.011,-0.5,8.026588379,6.831,0,6.831,1.18,-0.5,1.281561547
04/04/2019 01:00,7.391,-0.5,7.407893155,7.961,0,7.961,-0.57,-0.5,0.758221603,7.301,0,7.301,7.961,0,7.961,-0.66,0,0.66
04/04/2019 01:30,9.256,-0.5,9.269494916,8.396,0,8.396,0.86,-0.5,0.994786409,9.096,-0.5,9.109731939,8.396,0,8.396,0.7,-0.5,0.860232527
04/04/2019 02:00,9.738,-0.55,9.75351957,8.958,0,8.958,0.78,-0.55,0.954410813,9.658,-0.5,9.670933978,8.958,0,8.958,0.7,-0.5,0.860232527
04/04/2019 02:30,10.129,-0.61,10.14735143,9.089,0,9.089,1.04,-0.61,1.20569482,10.019,-0.56,10.03463806,9.089,0,9.089,0.93,-0.56,1.085587399
04/04/2019 03:00,10.03,-0.61,10.04853223,9.3,0,9.3,0.73,-0.61,0.95131488,9.79,-0.56,9.806003263,9.3,0,9.3,0.49,-0.56,0.744110207
04/04/2019 03:30,9.6775,-0.61,9.696705948,8.8475,0,8.8475,0.83,-0.61,1.030048543,9.5075,-0.56,9.523977964,8.8475,0,8.8475,0.66,-0.56,0.8655634
04/04/2019 04:00,9.4775,-0.57,9.494625124,8.9175,0,8.9175,0.56,-0.57,0.79906195,9.1475,-0.56,9.164625265,8.9175,0,8.9175,0.23,-0.56,0.605392435
04/04/2019 04:30,9.2155,-0.51,9.229601305,7.8655,0,7.8655,1.35,-0.51,1.443121616,9.1655,-0.56,9.182591696,7.8655,0,7.8655,1.3,-0.56,1.415485782
04/04/2019 05:00,8.665,-0.44,8.676164187,5.345,0,5.345,3.32,-0.44,3.34902971,8.515,-0.2,8.517348472,5.345,0,5.345,3.17,-0.2,3.176302882
04/04/2019 05:30,8.522,0.09,8.522475227,5.202,0,5.202,3.32,0.09,3.321219655,8.372,0.03,8.37205375,5.202,0,5.202,3.17,0.03,3.170141953
04/04/2019 06:00,8.5975,0.63,8.620551389,3.0675,0,3.0675,5.53,0.63,5.565770387,8.4175,0.51,8.432935803,3.0675,0,3.0675,5.35,0.51,5.374253437
04/04/2019 06:30,9.313,0.67,9.337069615,2.053,0,2.053,7.26,0.67,7.290850431,9.083,0.51,9.097306689,2.053,0,2.053,7.03,0.51,7.048475012
04/04/2019 07:00,10.181,0,10.181,2.721,0,2.721,7.46,0,7.46,9.931,0.58,9.947922446,2.721,0,2.721,7.21,0.58,7.233291091
04/04/2019 07:30,11.1245,-0.53,11.13711813,2.3545,0,2.3545,8.77,-0.53,8.786000228,10.8445,-0.58,10.85999909,2.3545,0,2.3545,8.49,-0.58,8.509788482
04/04/2019 08:00,11.6445,-0.6,11.65994769,3.3545,0,3.3545,8.29,-0.6,8.311684546,11.3445,-0.58,11.35931689,3.3545,0,3.3545,7.99,-0.58,8.011023655
04/04/2019 08:30,11.2955,-0.53,11.30792732,3.1955,0,3.1955,8.1,-0.53,8.117320987,11.0055,-0.5,11.0168521,3.1955,0,3.1955,7.81,-0.5,7.825988755
04/04/2019 09:00,11.1205,-0.53,11.13312266,3.2305,0,3.2305,7.89,-0.53,7.907780978,10.8705,-0.5,10.88199294,3.2305,0,3.2305,7.64,-0.5,7.656343775
04/04/2019 09:30,10.5775,-0.53,10.59076986,4.7975,0,4.7975,5.78,-0.53,5.804248444,10.3675,-0.5,10.37954991,4.7975,0,4.7975,5.57,-0.5,5.592396624
04/04/2019 10:00,10.055,-0.75,10.08293236,8.195,0,8.195,1.86,-0.75,2.00551739,9.975,-0.66,9.996810741,8.195,0,8.195,1.78,-0.66,1.898420396
04/04/2019 10:30,9.466,-0.88,9.506816291,9.876,0,9.876,-0.41,-0.88,0.970824392,9.396,-0.75,9.425885423,9.876,0,9.876,-0.48,-0.75,0.890449325
04/04/2019 11:00,9.5135,-0.59,9.531777497,8.3935,0,8.3935,1.12,-0.59,1.26589889,9.4435,-0.55,9.459502749,8.3935,0,8.3935,1.05,-0.55,1.185326959
04/04/2019 11:30,9.5805,-0.7,9.606038739,8.7405,0,8.7405,0.84,-0.7,1.093434955,9.3305,-0.6,9.349771668,8.7405,0,8.7405,0.59,-0.6,0.841486779
04/04/2019 12:00,9.306,-0.7,9.332289965,8.666,0,8.666,0.64,-0.7,0.948472456,9.096,-0.6,9.115767439,8.666,0,8.666,0.43,-0.6,0.738173421
04/04/2019 12:30,8.683,-0.75,8.715330688,9.743,0,9.743,-1.06,-0.75,1.298499134,8.713,-0.64,8.736473488,9.743,0,9.743,-1.03,-0.64,1.212641744
04/04/2019 13:00,8.968,-0.67,8.99299305,8.858,0,8.858,0.11,-0.67,0.678969808,8.978,-0.59,8.997365392,8.858,0,8.858,0.12,-0.59,0.602079729
04/04/2019 13:30,9.298,-0.58,9.316072348,7.938,0,7.938,1.36,-0.58,1.478512766,9.268,-0.52,9.282576367,7.938,0,7.938,1.33,-0.52,1.428040616
04/04/2019 14:00,8.9065,-0.53,8.922255446,6.8865,0,6.8865,2.02,-0.53,2.088372572,8.9165,-0.52,8.93165003,6.8865,0,6.8865,2.03,-0.52,2.095542889
04/04/2019 14:30,8.7135,-0.53,8.729603785,6.5935,0,6.5935,2.12,-0.53,2.185245982,8.8435,-0.52,8.858774873,6.5935,0,6.5935,2.25,-0.52,2.309307255
04/04/2019 15:00,9.062,-0.53,9.077485555,7.222,0,7.222,1.84,-0.53,1.914810696,9.172,-0.52,9.186728689,7.222,0,7.222,1.95,-0.52,2.018142711
04/04/2019 15:30,8.254,-0.62,8.277252926,8.684,0,8.684,-0.43,-0.62,0.754519715,8.144,-0.57,8.163922832,8.684,0,8.684,-0.54,-0.57,0.78517514
04/04/2019 16:00,8.546,-0.57,8.564987799,8.676,0,8.676,-0.13,-0.57,0.584636639,8.596,-0.51,8.611115839,8.676,0,8.676,-0.08,-0.51,0.51623638
04/04/2019 16:30,9.216,-0.57,9.233610128,7.916,0,7.916,1.3,-0.57,1.419471733,9.226,-0.57,9.243591077,7.916,0,7.916,1.31,-0.57,1.428635713
04/04/2019 17:00,9.304,-0.61,9.323975332,6.754,0,6.754,2.55,-0.61,2.621945842,9.244,-0.62,9.264768535,6.754,0,6.754,2.49,-0.62,2.566028059
04/04/2019 17:30,9.863,-0.61,9.881845425,4.903,0,4.903,4.96,-0.61,4.997369308,9.613,-0.42,9.622170701,4.903,0,4.903,4.71,-0.42,4.728689036
04/04/2019 18:00,10.356,-0.53,10.36955332,2.986,0,2.986,7.37,-0.53,7.389032413,10.196,-0.1,10.19649038,2.986,0,2.986,7.21,-0.1,7.210693448
04/04/2019 18:30,10.75,-0.53,10.76305719,2.01,0,2.01,8.74,-0.53,8.756055048,10.64,0.55,10.65420574,2.01,0,2.01,8.63,0.55,8.647508312
04/04/2019 19:00,11.0095,0,11.0095,0.8395,0,0.8395,10.17,0,10.17,10.7895,0.63,10.80787723,0.8395,0,0.8395,9.95,0.63,9.969924774
04/04/2019 19:30,10.8785,0,10.8785,0.7885,0,0.7885,10.09,0,10.09,10.6385,0,10.6385,0.7885,0,0.7885,9.85,0,9.85
04/04/2019 20:00,10.8545,-0.5,10.86600986,0.4345,0,0.4345,10.42,-0.5,10.43198926,10.5745,0.51,10.58679131,0.4345,0,0.4345,10.14,0.51,10.15281734
04/04/2019 20:30,10.9845,0,10.9845,0.3445,0,0.3445,10.64,0,10.64,10.7045,0.51,10.71664221,0.3445,0,0.3445,10.36,0.51,10.37254549
04/04/2019 21:00,10.809,3.21,11.27557453,0.089,0,0.089,10.72,3.21,11.19028597,10.809,-3.09,11.24200076,0.089,0,0.089,10.72,-3.09,11.15645553
04/04/2019 21:30,10.4975,3.37,11.02517148,0.0375,0,0.0375,10.46,3.37,10.98947223,10.4875,-2.97,10.89993377,0.0375,0,0.0375,10.45,-2.97,10.86385751
04/04/2019 22:00,9.9505,0.52,9.964077993,0.0205,0,0.0205,9.93,0.52,9.943605986,9.7105,0.51,9.723883496,0.0205,0,0.0205,9.69,0.51,9.703411771
04/04/2019 22:30,9.2275,0.56,9.244477067,0.0175,0,0.0175,9.21,0.56,9.227009266,8.9975,0.65,9.02094819,0.0175,0,0.0175,8.98,0.65,9.003493766
04/04/2019 23:00,8.607,0.56,8.62519849,0.037,0,0.037,8.57,0.56,8.588276894,8.387,0.65,8.412150082,0.037,0,0.037,8.35,0.65,8.37526119
04/04/2019 23:30,8.383,-0.33,8.389492774,0.053,0,0.053,8.33,-0.33,8.336534052,8.093,1.75,8.280045229,0.053,0,0.053,8.04,1.75,8.228250118
05/04/2019 00:00,7.8175,0.68,7.84701894,0.1475,0,0.1475,7.67,0.68,7.700084415,7.6675,0.74,7.703126395,0.1475,0,0.1475,7.52,0.74,7.556321857
05/04/2019 00:30,7.8505,0.75,7.886244369,0.4205,0,0.4205,7.43,0.75,7.467757361,7.6805,0.79,7.721021969,0.4205,0,0.4205,7.26,0.79,7.302855606
05/04/2019 01:00,7.7325,0.75,7.768787309,0.5225,0,0.5225,7.21,0.75,7.248903365,7.5625,0.79,7.60365085,0.5225,0,0.5225,7.04,0.79,7.084186615
05/04/2019 01:30,9.2305,0.56,9.24747156,0.8605,0,0.8605,8.37,0.56,8.388712655,8.9905,0.59,9.009838525,0.8605,0,0.8605,8.13,0.59,8.151380251
05/04/2019 02:00,9.6815,0.51,9.69492353,1.5015,0,1.5015,8.18,0.51,8.195883113,9.4215,0.54,9.436962554,1.5015,0,1.5015,7.92,0.54,7.938387746
05/04/2019 02:30,9.8125,0.51,9.825744565,1.6825,0,1.6825,8.13,0.51,8.145980604,9.5425,0.54,9.557766802,1.6825,0,1.6825,7.86,0.54,7.878527781
05/04/2019 03:00,9.661,0.51,9.674451974,1.191,0,1.191,8.47,0.51,8.4853403,9.401,0.54,9.416496217,1.191,0,1.191,8.21,0.54,8.227739665
05/04/2019 03:30,9.355,0.51,9.368891343,0.815,0,0.815,8.54,0.51,8.555214784,9.105,0.54,9.120999123,0.815,0,0.815,8.29,0.54,8.307568838
05/04/2019 04:00,9.101,0.51,9.115278438,0.341,0,0.341,8.76,0.51,8.774833332,8.861,0.62,8.882664071,0.341,0,0.341,8.52,0.62,8.5425289
05/04/2019 04:30,8.8715,0.59,8.891097359,0.1515,0,0.1515,8.72,0.59,8.739937071,8.6715,0.66,8.696580492,0.1515,0,0.1515,8.52,0.66,8.545525145
05/04/2019 05:00,8.5945,0.67,8.620575981,0.0545,0,0.0545,8.54,0.67,8.566241883,8.3845,0.66,8.410436389,0.0545,0,0.0545,8.33,0.66,8.356105552
05/04/2019 05:30,8.5515,0.67,8.577706701,0.0115,0,0.0115,8.54,0.67,8.566241883,8.3415,0.73,8.373381769,0.0115,0,0.0115,8.33,0.73,8.361925616
05/04/2019 06:00,8.741,0.71,8.769787968,0.001,0,0.001,8.74,0.71,8.768791251,8.531,0.81,8.569367596,0.001,0,0.001,8.53,0.81,8.568372074
05/04/2019 06:30,9.461,1.68,9.609002081,0.001,0,0.001,9.46,1.68,9.608017485,9.331,-0.5,9.344386604,0.001,0,0.001,9.33,-0.5,9.343388036
05/04/2019 07:00,10.3825,3.36,10.91264891,0.0025,0,0.0025,10.38,3.36,10.91027039,10.1225,-2.73,10.48417409,0.0025,0,0.0025,10.12,-2.73,10.48176035
05/04/2019 07:30,11.017,0,11.017,0.137,0,0.137,10.88,0,10.88,10.717,0,10.717,0.137,0,0.137,10.58,0,10.58
05/04/2019 08:00,11.351,0,11.351,0.521,0,0.521,10.83,0,10.83,11.101,0,11.101,0.521,0,0.521,10.58,0,10.58
05/04/2019 08:30,10.9755,-0.5,10.9868831,1.1555,0,1.1555,9.82,-0.5,9.832720885,10.7355,0,10.7355,1.1555,0,1.1555,9.58,0,9.58
05/04/2019 09:00,10.2395,-0.57,10.25535276,2.5195,0,2.5195,7.72,-0.57,7.741014145,10.1195,-0.5,10.13184486,2.5195,0,2.5195,7.6,-0.5,7.61642961
05/04/2019 09:30,9.8505,-0.5,9.863181548,3.4905,0,3.4905,6.36,-0.5,6.379623813,9.7505,0,9.7505,3.4905,0,3.4905,6.26,0,6.26
05/04/2019 10:00,10.099,0,10.099,2.869,0,2.869,7.23,0,7.23,9.919,0,9.919,2.869,0,2.869,7.05,0,7.05
05/04/2019 10:30,10.109,-0.65,10.12987567,2.769,0,2.769,7.34,-0.65,7.368724449,9.919,-0.62,9.938358064,2.769,0,2.769,7.15,-0.62,7.176830777
05/04/2019 11:00,10.204,-0.5,10.21624275,3.524,0,3.524,6.68,-0.5,6.698686438,10.024,-0.5,10.03646232,3.524,0,3.524,6.5,-0.5,6.519202405
05/04/2019 11:30,9.9945,-0.5,10.00699906,4.5345,0,4.5345,5.46,-0.5,5.482845976,9.8945,-0.55,9.90977448,4.5345,0,4.5345,5.36,-0.55,5.388144393
05/04/2019 12:00,9.933,-0.75,9.961274467,7.823,0,7.823,2.11,-0.75,2.239330257,9.923,-0.67,9.945593446,7.823,0,7.823,2.1,-0.67,2.204291269
05/04/2019 12:30,9.249,-1.08,9.311841977,10.489,0,10.489,-1.24,-1.08,1.644384383,9.199,-0.96,9.248956752,10.489,0,10.489,-1.29,-0.96,1.608011194
05/04/2019 13:00,9.357,-1.14,9.426189527,11.337,0,11.337,-1.98,-1.14,2.284731932,9.317,-1.02,9.372667123,11.337,0,11.337,-2.02,-1.02,2.26291847
05/04/2019 13:30,9.4795,-1.07,9.539697073,11.0495,0,11.0495,-1.57,-1.07,1.899947368,9.4195,-0.95,9.467284735,11.0495,0,11.0495,-1.63,-0.95,1.88663722
05/04/2019 14:00,9.2215,-1.02,9.277740148,10.9915,0,10.9915,-1.77,-1.02,2.042865634,9.1415,-0.9,9.185696612,10.9915,0,10.9915,-1.85,-0.9,2.057304061
05/04/2019 14:30,9.6705,-0.66,9.692995938,8.7205,0,8.7205,0.95,-0.66,1.156762724,9.6905,-0.57,9.707249366,8.7205,0,8.7205,0.97,-0.57,1.125077775
05/04/2019 15:00,9.2235,-0.5,9.237042397,7.6735,0,7.6735,1.55,-0.5,1.628649747,9.3035,-0.57,9.320944815,7.6735,0,7.6735,1.63,-0.57,1.726788927
05/04/2019 15:30,9.483,-0.7,9.508800608,5.963,0,5.963,3.52,-0.7,3.588927416,9.503,-0.62,9.523203715,5.963,0,5.963,3.54,-0.62,3.593883693
05/04/2019 16:00,9.8465,-0.55,9.861848825,7.3565,0,7.3565,2.49,-0.55,2.550019608,9.7365,-0.51,9.749847807,7.3565,0,7.3565,2.38,-0.51,2.434029581
05/04/2019 16:30,10.5405,-0.55,10.55483966,6.0505,0,6.0505,4.49,-0.55,4.523560545,10.3305,-0.51,10.34308127,6.0505,0,6.0505,4.28,-0.51,4.310278413
05/04/2019 17:00,10.9535,-0.55,10.96729968,4.9835,0,4.9835,5.97,-0.55,5.995281478,10.7435,-0.69,10.76563478,4.9835,0,4.9835,5.76,-0.69,5.801180914
05/04/2019 17:30,11.4385,-0.61,11.4547537,3.0585,0,3.0585,8.38,-0.61,8.402172338,11.2485,-0.9,11.28444736,3.0585,0,3.0585,8.19,-0.9,8.239302155
05/04/2019 18:00,11.586,-0.5,11.59678386,2.756,0,2.756,8.83,-0.5,8.844144956,11.376,0,11.376,2.756,0,2.756,8.62,0,8.62
05/04/2019 18:30,11.8475,-0.5,11.85804606,3.1475,0,3.1475,8.7,-0.5,8.714355972,11.6175,-0.53,11.62958324,3.1475,0,3.1475,8.47,-0.53,8.486565854
05/04/2019 19:00,11.702,-0.63,11.71894637,2.202,0,2.202,9.5,-0.63,9.520866557,11.452,-0.78,11.47853231,2.202,0,2.202,9.25,-0.78,9.282828233
05/04/2019 19:30,11.555,-0.63,11.57216164,3.145,0,3.145,8.41,-0.63,8.433563897,11.285,-0.6,11.30093912,3.145,0,3.145,8.14,-0.6,8.162083067
05/04/2019 20:00,11.4915,-0.5,11.50237246,3.1915,0,3.1915,8.3,-0.5,8.315046602,11.2215,0,11.2215,3.1915,0,3.1915,8.03,0,8.03
05/04/2019 20:30,11.396,0,11.396,2.246,0,2.246,9.15,0,9.15,11.146,0,11.146,2.246,0,2.246,8.9,0,8.9
05/04/2019 21:00,11.1735,-0.71,11.19603511,2.7435,0,2.7435,8.43,-0.71,8.459846334,10.9335,-0.65,10.95280431,2.7435,0,2.7435,8.19,-0.65,8.215753161
05/04/2019 21:30,10.6415,2.39,10.90658619,1.0115,0,1.0115,9.63,2.39,9.922146945,10.4115,0.19,10.41323352,1.0115,0,1.0115,9.4,0.19,9.401920017
05/04/2019 22:00,10.0135,0.6,10.03145963,0.5635,0,0.5635,9.45,0.6,9.469028461,9.8135,0.62,9.83306576,0.5635,0,0.5635,9.25,0.62,9.270755093
05/04/2019 22:30,9.3825,0.52,9.396898757,0.5725,0,0.5725,8.81,0.52,8.825332855,9.1825,0.56,9.199560112,0.5725,0,0.5725,8.61,0.56,8.628192163
05/04/2019 23:00,8.815,0.52,8.830324173,1.015,0,1.015,7.8,0.52,7.817314117,8.635,0.56,8.653139604,1.015,0,1.015,7.62,0.56,7.640549718
05/04/2019 23:30,8.592,0.52,8.607721185,0.852,0,0.852,7.74,0.52,7.757448034,8.422,0.56,8.440597372,0.852,0,0.852,7.57,0.56,7.590685081
06/04/2019 00:00,8.1325,0.6,8.154603378,0.7825,0,0.7825,7.35,0.6,7.374449132,8.0025,0.56,8.022069948,0.7825,0,0.7825,7.22,0.56,7.241684887
06/04/2019 00:30,8.103,0.6,8.125183629,0.483,0,0.483,7.62,0.6,7.643585546,7.953,0.64,7.978709733,0.483,0,0.483,7.47,0.64,7.497366204
06/04/2019 01:00,7.9415,0.73,7.974981019,0.5715,0,0.5715,7.37,0.73,7.406065082,7.7915,0.78,7.830445214,0.5715,0,0.5715,7.22,0.78,7.262010741
06/04/2019 01:30,9.363,0.93,9.409073759,0.723,0,0.723,8.64,0.93,8.68990794,9.193,0.22,9.195632061,0.723,0,0.723,8.47,0.22,8.472856661
06/04/2019 02:00,9.8605,0.51,9.873680178,0.5705,0,0.5705,9.29,0.51,9.303988392,9.6305,0.53,9.645072848,0.5705,0,0.5705,9.06,0.53,9.075488968
06/04/2019 02:30,10.015,0.51,10.02797711,0.725,0,0.725,9.29,0.51,9.303988392,9.735,0.53,9.749416649,0.725,0,0.725,9.01,0.53,9.025574774
06/04/2019 03:00,9.754,0.51,9.767323891,0.794,0,0.794,8.96,0.51,8.974502772,9.534,0.53,9.548720124,0.794,0,0.794,8.74,0.53,8.756055048
06/04/2019 03:30,9.4935,0.51,9.507188977,0.6035,0,0.6035,8.89,0.51,8.90461678,9.2835,0.53,9.298616685,0.6035,0,0.6035,8.68,0.53,8.696165822
06/04/2019 04:00,9.127,0.51,9.141237826,0.897,0,0.897,8.23,0.51,8.245786803,8.927,0.62,8.948504288,0.897,0,0.897,8.03,0.62,8.053899677
06/04/2019 04:30,8.836,0.51,8.850705961,0.996,0,0.996,7.84,0.51,7.856570499,8.646,0.62,8.668201428,0.996,0,0.996,7.65,0.62,7.675083061
06/04/2019 05:00,8.675,1.04,8.73711766,0.745,0,0.745,7.93,1.04,7.997905976,8.535,0.16,8.536499575,0.745,0,0.745,7.79,0.16,7.791642959
06/04/2019 05:30,8.2935,3.81,9.126787072,0.9535,0,0.9535,7.34,3.81,8.269927448,8.4535,-2.63,8.853166792,0.9535,0,0.9535,7.5,-2.63,7.947760691
06/04/2019 06:00,8.245,3.77,9.066031381,0.775,0,0.775,7.47,3.77,8.367424932,8.405,-2.63,8.806868059,0.775,0,0.775,7.63,-2.63,8.070551406
06/04/2019 06:30,8.7265,3.24,9.308566068,1.2165,0,1.2165,7.51,3.24,8.179101418,8.7565,-1.66,8.912457139,1.2165,0,1.2165,7.54,-1.66,7.720569927
06/04/2019 07:00,9.1755,0.53,9.190794321,2.0455,0,2.0455,7.13,0.53,7.149671321,8.9755,0.51,8.989977767,2.0455,0,2.0455,6.93,0.51,6.948740893
06/04/2019 07:30,9.388,0.53,9.402948686,3.498,0,3.498,5.89,0.53,5.913797426,9.198,0.51,9.212128093,3.498,0,3.498,5.7,0.51,5.722770308
06/04/2019 08:00,10.0115,1.08,10.06958451,5.1215,0,5.1215,4.89,1.08,5.007843847,9.8515,-3.32,10.39588631,5.1215,0,5.1215,4.73,-3.32,5.778866671
06/04/2019 08:30,9.9525,-0.73,9.979236256,5.0225,0,5.0225,4.93,-0.73,4.983753605,9.7525,-0.61,9.771558537,5.0225,0,5.0225,4.73,-0.61,4.769171836
06/04/2019 09:00,9.459,-0.58,9.476765324,6.309,0,6.309,3.15,-0.58,3.202951764,9.399,-0.41,9.407938191,6.309,0,6.309,3.09,-0.41,3.117081969
06/04/2019 09:30,9.5805,-0.5,9.593538463,8.0705,0,8.0705,1.51,-0.5,1.590628806,9.5005,-0.5,9.513648104,8.0705,0,8.0705,1.43,-0.5,1.514892735
06/04/2019 10:00,9.197,-0.59,9.215905219,9.757,0,9.757,-0.56,-0.59,0.813449445,9.077,-0.5,9.090760639,9.757,0,9.757,-0.68,-0.5,0.844037914
06/04/2019 10:30,8.7825,-0.59,8.80229551,9.7825,0,9.7825,-1,-0.59,1.161077086,8.7825,-0.5,8.796721335,9.7825,0,9.7825,-1,-0.5,1.118033989
06/04/2019 11:00,8.5055,-0.65,8.530300713,10.6055,0,10.6055,-2.1,-0.65,2.198294794,8.5355,-0.58,8.555183239,10.6055,0,10.6055,-2.07,-0.58,2.149720912
06/04/2019 11:30,8.235,-0.77,8.270920445,11.775,0,11.775,-3.54,-0.77,3.622775179,8.405,-0.66,8.430873324,11.775,0,11.775,-3.37,-0.66,3.434020967
06/04/2019 12:00,7.813,-0.77,7.850851482,12.623,0,12.623,-4.81,-0.77,4.871242141,8.033,-0.66,8.060067556,12.623,0,12.623,-4.59,-0.66,4.637208212
06/04/2019 12:30,7.4515,-1.2,7.54750636,15.3915,0,15.3915,-7.94,-1.2,8.030168118,7.8215,-1.09,7.897085681,15.3915,0,15.3915,-7.57,-1.09,7.648071652
06/04/2019 13:00,7.182,-1.36,7.309632275,16.392,0,16.392,-9.21,-1.36,9.309871105,7.632,-1.25,7.733687607,16.392,0,16.392,-8.76,-1.25,8.848734373
06/04/2019 13:30,7.144,-1.11,7.229718943,14.984,0,14.984,-7.84,-1.11,7.918187924,7.554,-1,7.619902624,14.984,0,14.984,-7.43,-1,7.49699273
06/04/2019 14:00,6.999,-0.75,7.039069612,12.439,0,12.439,-5.44,-0.75,5.491457002,7.449,-0.68,7.479973329,12.439,0,12.439,-4.99,-0.68,5.036119538
06/04/2019 14:30,6.8925,-0.56,6.915211945,10.0625,0,10.0625,-3.17,-0.56,3.219083721,7.3525,-0.51,7.370166637,10.0625,0,10.0625,-2.71,-0.51,2.757571395
06/04/2019 15:00,6.9405,-3.41,7.732958053,10.3205,0,10.3205,-3.38,-3.41,4.801301907,7.1805,3.05,7.801415272,10.3205,0,10.3205,-3.14,3.05,4.377453598
06/04/2019 15:30,6.3595,-1.57,6.550430539,8.4195,0,8.4195,-2.06,-1.57,2.590077219,6.7095,2.42,7.132586505,8.4195,0,8.4195,-1.71,2.42,2.963190848
06/04/2019 16:00,7.868,-0.3,7.873717292,6.238,0,6.238,1.63,-0.3,1.657377446,8.028,0.04,8.028099651,6.238,0,6.238,1.79,0.04,1.790446872
06/04/2019 16:30,7.9435,0.66,7.970871486,4.9735,0,4.9735,2.97,0.66,3.042449671,8.1035,0.51,8.119532761,4.9735,0,4.9735,3.13,0.51,3.171277345
06/04/2019 17:00,8.4115,0.53,8.428180839,3.5715,0,3.5715,4.84,0.53,4.868932121,8.5715,0.51,8.586658969,3.5715,0,3.5715,5,0.51,5.025942698
06/04/2019 17:30,9.2345,0.53,9.249696765,2.1745,0,2.1745,7.06,0.53,7.079865818,9.2245,0.51,9.238587568,2.1745,0,2.1745,7.05,0.51,7.068422738
06/04/2019 18:00,10.0285,3.34,10.57007153,1.1585,0,1.1585,8.87,3.34,9.478000844,9.9885,-2.77,10.36547308,1.1585,0,1.1585,8.83,-2.77,9.254285494
06/04/2019 18:30,10.7955,0.51,10.80753997,0.4155,0,0.4155,10.38,0.51,10.39252135,10.5955,0.57,10.6108209,0.4155,0,0.4155,10.18,0.57,10.19594527
06/04/2019 19:00,10.773,0.63,10.79140533,0.453,0,0.453,10.32,0.63,10.33921177,10.523,0.66,10.5436772,0.453,0,0.453,10.07,0.66,10.09160542
06/04/2019 19:30,10.6495,0.63,10.6681184,0.8695,0,0.8695,9.78,0.63,9.800270404,10.4095,0.61,10.42735778,0.8695,0,0.8695,9.54,0.61,9.559482204
06/04/2019 20:00,10.404,0.63,10.42305694,2.084,0,2.084,8.32,0.63,8.343818071,10.164,0.61,10.18228835,2.084,0,2.084,8.08,0.61,8.102993274
06/04/2019 20:30,10.423,0,10.423,1.793,0,1.793,8.63,0,8.63,10.193,0.55,10.20782783,1.793,0,1.793,8.4,0.55,8.417986695
06/04/2019 21:00,10.3675,0,10.3675,2.0475,0,2.0475,8.32,0,8.32,10.1475,0.55,10.16239422,2.0475,0,2.0475,8.1,0.55,8.118651366
06/04/2019 21:30,9.96,0.63,9.979904809,2.59,0,2.59,7.37,0.63,7.39687772,9.75,0.64,9.77098255,2.59,0,2.59,7.16,0.64,7.188546446
06/04/2019 22:00,9.4395,0.51,9.453267173,2.4095,0,2.4095,7.03,0.51,7.048475012,9.2595,0.51,9.273534399,2.4095,0,2.4095,6.85,0.51,6.868959164
06/04/2019 22:30,8.907,0.51,8.921588928,2.317,0,2.317,6.59,0.51,6.609704986,8.737,0.51,8.751872314,2.317,0,2.317,6.42,0.51,6.440225151
06/04/2019 23:00,8.436,0.51,8.451402014,3.176,0,3.176,5.26,0.51,5.284666498,8.276,0.51,8.291699223,3.176,0,3.176,5.1,0.51,5.125436567
06/04/2019 23:30,8.124,0.87,8.170451395,4.584,0,4.584,3.54,0.87,3.64533949,7.974,0.27,7.978569797,4.584,0,4.584,3.39,0.27,3.400735215
07/04/2019 00:00,7.6005,0.51,7.617591499,4.4805,0,4.4805,3.12,0.51,3.161407914,7.4705,0.51,7.487888237,4.4805,0,4.4805,2.99,0.51,3.033183146
07/04/2019 00:30,7.68,0.6,7.703401846,2.52,0,2.52,5.16,0.6,5.194766597,7.54,0.65,7.56796538,2.52,0,2.52,5.02,0.65,5.061906755
07/04/2019 01:00,7.582,0.67,7.611545441,1.322,0,1.322,6.26,0.67,6.295752536,7.452,0.73,7.487670132,1.322,0,1.322,6.13,0.73,6.173313535
07/04/2019 01:30,8.9305,0.54,8.946811178,2.1805,0,2.1805,6.75,0.54,6.77156555,8.7405,0.65,8.764635774,2.1805,0,2.1805,6.56,0.65,6.592124089
07/04/2019 02:00,9.3685,0.54,9.384049885,2.1285,0,2.1285,7.24,0.54,7.260110192,9.1585,0.56,9.175604735,2.1285,0,2.1285,7.03,0.56,7.052269138
07/04/2019 02:30,9.562,0.54,9.577235718,1.972,0,1.972,7.59,0.54,7.609185239,9.342,0.56,9.358769364,1.972,0,1.972,7.37,0.56,7.391244821
07/04/2019 03:00,9.2685,0.54,9.284217374,1.8985,0,1.8985,7.37,0.54,7.389756424,9.0585,0.56,9.075793202,1.8985,0,1.8985,7.16,0.56,7.181866053
07/04/2019 03:30,8.935,0.54,8.951302978,2.415,0,2.415,6.52,0.54,6.542323746,8.735,0.56,8.752932366,2.415,0,2.415,6.32,0.56,6.344761619
07/04/2019 04:00,8.5955,0.54,8.61244566,2.1955,0,2.1955,6.4,0.54,6.422740848,8.4055,0.65,8.430594893,2.1955,0,2.1955,6.21,0.65,6.243925048
07/04/2019 04:30,8.3965,0.54,8.41384646,2.6365,0,2.6365,5.76,0.54,5.785257125,8.2165,0.65,8.24217036,2.6365,0,2.6365,5.58,0.65,5.617730859
