Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
07/04/2019 05:00,8.1195,0.83,8.161812314,2.1495,0,2.1495,5.97,0.83,6.027420676,7.9895,0.4,7.999506875,2.1495,0,2.1495,5.84,0.4,5.853682602
07/04/2019 05:30,7.8325,1.63,8.00030976,1.1525,0,1.1525,6.68,1.63,6.875994474,7.7825,-0.31,7.788671661,1.1525,0,1.1525,6.63,-0.31,6.637243404
07/04/2019 06:00,7.8385,0.62,7.862981766,1.0985,0,1.0985,6.74,0.62,6.768456249,7.7285,0.7,7.760136097,1.0985,0,1.0985,6.63,0.7,6.666850831
07/04/2019 06:30,8.1935,0.53,8.210623743,1.0435,0,1.0435,7.15,0.53,7.169616447,8.0535,0.57,8.073646156,1.0435,0,1.0435,7.01,0.57,7.033135858
07/04/2019 07:00,8.484,0.53,8.500538571,2.054,0,2.054,6.43,0.53,6.451805949,8.334,0.51,8.34959017,2.054,0,2.054,6.28,0.51,6.300674567
07/04/2019 07:30,8.869,0.03,8.869050738,2.339,0,2.339,6.53,0.03,6.530068912,8.689,0.57,8.707675982,2.339,0,2.339,6.35,0.57,6.37553135
07/04/2019 08:00,9.247,0.61,9.267098197,2.497,0,2.497,6.75,0.61,6.777506916,9.077,0.67,9.101693743,2.497,0,2.497,6.58,0.67,6.614022982
07/04/2019 08:30,9.6465,0.56,9.662740928,2.8365,0,2.8365,6.81,0.56,6.83298617,9.4965,0.56,9.512997017,2.8365,0,2.8365,6.66,0.56,6.683502076
07/04/2019 09:00,9.7535,-0.5,9.766307503,3.9135,0,3.9135,5.84,-0.5,5.861365029,9.6135,0.38,9.621007341,3.9135,0,3.9135,5.7,0.38,5.712652624
07/04/2019 09:30,10.011,-0.5,10.02347849,5.431,0,5.431,4.58,-0.5,4.607211738,9.901,-0.5,9.913616948,5.431,0,5.431,4.47,-0.5,4.497877277
07/04/2019 10:00,9.934,-0.5,9.946575089,5.904,0,5.904,4.03,-0.5,4.060898915,9.864,-0.5,9.876664214,5.904,0,5.904,3.96,-0.5,3.991440843
07/04/2019 10:30,9.8245,-0.5,9.837215066,7.9345,0,7.9345,1.89,-0.5,1.955019181,9.8445,-0.56,9.860414811,7.9345,0,7.9345,1.91,-0.56,1.990401969
07/04/2019 11:00,9.1505,-0.58,9.168863084,9.6705,0,9.6705,-0.52,-0.58,0.778973684,9.2305,-0.56,9.24747156,9.6705,0,9.6705,-0.44,-0.56,0.712179753
07/04/2019 11:30,8.843,-0.68,8.869106438,10.653,0,10.653,-1.81,-0.68,1.933520106,8.773,-0.6,8.793493561,10.653,0,10.653,-1.88,-0.6,1.973423421
07/04/2019 12:00,8.736,-0.62,8.757973282,9.726,0,9.726,-0.99,-0.62,1.168118145,8.586,-0.56,8.604242907,9.726,0,9.726,-1.14,-0.56,1.270118105
07/04/2019 12:30,9.246,-0.53,9.261177895,7.606,0,7.606,1.64,-0.53,1.723513853,9.226,-0.51,9.240085281,7.606,0,7.606,1.62,-0.51,1.698381583
07/04/2019 13:00,9.1535,-0.53,9.168831019,6.8935,0,6.8935,2.26,-0.53,2.321314283,9.3435,-0.51,9.357408415,6.8935,0,6.8935,2.45,-0.51,2.502518731
07/04/2019 13:30,9.1025,-0.66,9.126396126,8.6825,0,8.6825,0.42,-0.66,0.782304289,9.1425,-0.6,9.162167115,8.6825,0,8.6825,0.46,-0.6,0.756042327
07/04/2019 14:00,8.4065,-0.99,8.464593449,13.2965,0,13.2965,-4.89,-0.99,4.989208354,8.3765,-0.88,8.422597714,13.2965,0,13.2965,-4.92,-0.88,4.998079631
07/04/2019 14:30,8.5955,-0.95,8.647839051,11.9155,0,11.9155,-3.32,-0.95,3.453244851,8.5355,-0.88,8.580743572,11.9155,0,11.9155,-3.38,-0.88,3.492678056
07/04/2019 15:00,8.609,-0.66,8.634262041,10.249,0,10.249,-1.64,-0.66,1.767823521,8.549,-0.58,8.568652228,10.249,0,10.249,-1.7,-0.58,1.79621825
07/04/2019 15:30,8.798,-0.61,8.819121498,9.128,0,9.128,-0.33,-0.61,0.693541635,8.638,-0.58,8.657450202,9.128,0,9.128,-0.49,-0.58,0.759275971
07/04/2019 16:00,8.8355,-0.61,8.856532067,9.7655,0,9.7655,-0.93,-0.61,1.112205017,8.8355,-0.58,8.854516376,9.7655,0,9.7655,-0.93,-0.58,1.09603832
07/04/2019 16:30,9.345,-0.61,9.36488788,10.455,0,10.455,-1.11,-0.61,1.266570172,9.265,-0.58,9.283136593,10.455,0,10.455,-1.19,-0.58,1.323820229
07/04/2019 17:00,10.006,-0.56,10.02165835,8.956,0,8.956,1.05,-0.56,1.19,9.866,-0.51,9.87917284,8.956,0,8.956,0.91,-0.51,1.043168251
07/04/2019 17:30,10.3655,-0.56,10.38061608,8.7555,0,8.7555,1.61,-0.56,1.704611393,10.2155,-0.51,10.22822273,8.7555,0,8.7555,1.46,-0.51,1.546512205
07/04/2019 18:00,10.214,-0.56,10.22933996,7.574,0,7.574,2.64,-0.56,2.698740447,10.034,-0.51,10.04695257,7.574,0,7.574,2.46,-0.51,2.512309694
07/04/2019 18:30,10.3215,-0.5,10.33360355,6.1715,0,6.1715,4.15,-0.5,4.180011962,10.1715,0,10.1715,6.1715,0,6.1715,4,0,4
07/04/2019 19:00,10.4085,-0.5,10.4205025,5.2485,0,5.2485,5.16,-0.5,5.184168207,10.2185,-0.61,10.23669098,5.2485,0,5.2485,4.97,-0.61,5.007294679
07/04/2019 19:30,10.461,-0.61,10.47877001,3.731,0,3.731,6.73,-0.61,6.757588327,10.251,-0.42,10.25960043,3.731,0,3.731,6.52,-0.42,6.533513603
07/04/2019 20:00,10.4085,-0.5,10.4205025,3.3085,0,3.3085,7.1,-0.5,7.11758386,10.1785,0.59,10.19558543,3.3085,0,3.3085,6.87,0.59,6.895288246
07/04/2019 20:30,10.4845,-0.61,10.50223025,3.1845,0,3.1845,7.3,-0.61,7.325441966,10.2545,-0.47,10.26526523,3.1845,0,3.1845,7.07,-0.47,7.085605126
07/04/2019 21:00,10.2895,-0.61,10.30756568,3.2095,0,3.2095,7.08,-0.61,7.106229661,10.0695,-0.06,10.06967876,3.2095,0,3.2095,6.86,-0.06,6.860262386
07/04/2019 21:30,9.937,0.63,9.956950788,3.347,0,3.347,6.59,0.63,6.620045317,9.747,0.58,9.764241343,3.347,0,3.347,6.4,0.58,6.426227509
07/04/2019 22:00,9.321,0.59,9.339654223,3.131,0,3.131,6.19,0.59,6.218054358,9.131,0.63,9.152707851,3.131,0,3.131,6,0.63,6.032984336
07/04/2019 22:30,8.7625,0.59,8.782340591,4.3525,0,4.3525,4.41,0.59,4.449292079,8.5925,0.51,8.607621986,4.3525,0,4.3525,4.24,0.51,4.270562024
07/04/2019 23:00,8.1295,0.51,8.145481585,4.3095,0,4.3095,3.82,0.51,3.853894135,7.9695,0.51,7.985801791,4.3095,0,4.3095,3.66,0.51,3.695361958
07/04/2019 23:30,7.8935,0.51,7.909958423,3.4635,0,3.4635,4.43,0.51,4.459260028,7.7435,0.51,7.760276558,3.4635,0,3.4635,4.28,0.51,4.310278413
08/04/2019 00:00,7.3865,0.51,7.404085511,3.8065,0,3.8065,3.58,0.51,3.616144356,7.2465,0.51,7.264424427,3.8065,0,3.8065,3.44,0.51,3.477599747
08/04/2019 00:30,7.3585,1.09,7.43879172,4.0385,0,4.0385,3.32,1.09,3.494352587,7.2485,0.03,7.248562082,4.0385,0,4.0385,3.21,0.03,3.210140184
08/04/2019 01:00,7.2745,0.51,7.292355604,4.2245,0,4.2245,3.05,0.51,3.092345388,7.1445,0.51,7.162679684,4.2245,0,4.2245,2.92,0.51,2.964203097
08/04/2019 01:30,8.565,3.16,9.129338695,3.605,0,3.605,4.96,3.16,5.881088335,8.605,-2.18,8.876847695,3.605,0,3.605,5,-2.18,5.454576061
08/04/2019 02:00,9.1745,0.51,9.188664226,2.9045,0,2.9045,6.27,0.51,6.290707432,8.9645,0.52,8.979569046,2.9045,0,2.9045,6.06,0.52,6.082269313
08/04/2019 02:30,9.4295,0.51,9.443281752,2.7295,0,2.7295,6.7,0.51,6.719382412,9.2095,0.52,9.224168811,2.7295,0,2.7295,6.48,0.52,6.500830716
08/04/2019 03:00,9.144,0.51,9.158211397,2.514,0,2.514,6.63,0.51,6.649586453,8.944,0.52,8.959103527,2.514,0,2.514,6.43,0.52,6.450992172
08/04/2019 03:30,8.8055,0.51,8.820256813,2.9655,0,2.9655,5.84,0.51,5.862226539,8.6055,0.52,8.621196567,2.9655,0,2.9655,5.64,0.52,5.663920903
08/04/2019 04:00,8.5935,0.51,8.608620229,2.7535,0,2.7535,5.84,0.51,5.862226539,8.3935,0.57,8.412831999,2.7535,0,2.7535,5.64,0.57,5.668730017
08/04/2019 04:30,8.2855,0.51,8.301181256,2.3655,0,2.3655,5.92,0.51,5.941927297,8.1155,0.62,8.139148619,2.3655,0,2.3655,5.75,0.62,5.783329491
08/04/2019 05:00,8.0755,0.59,8.09702416,1.6355,0,1.6355,6.44,0.59,6.466969924,7.9255,0.62,7.949713847,1.6355,0,1.6355,6.29,0.62,6.320482577
08/04/2019 05:30,8.0095,0.59,8.031201047,0.6595,0,0.6595,7.35,0.59,7.373642248,7.8495,0.69,7.879768413,0.6595,0,0.6595,7.19,0.69,7.223032604
08/04/2019 06:00,8.1455,0.64,8.170604032,0.2055,0,0.2055,7.94,0.64,7.965751691,7.9755,0.69,8.005292015,0.2055,0,0.2055,7.77,0.69,7.800576902
08/04/2019 06:30,8.9435,0.51,8.958029485,0.2035,0,0.2035,8.74,0.51,8.754867218,8.7635,0.53,8.779512074,0.2035,0,0.2035,8.56,0.53,8.576392015
08/04/2019 07:00,9.588,0.51,9.601554249,0.228,0,0.228,9.36,0.51,9.373883934,9.388,0.59,9.406521355,0.228,0,0.228,9.16,0.59,9.178981425
08/04/2019 07:30,10.088,0,10.088,0.728,0,0.728,9.36,0,9.36,9.888,0.51,9.90114357,0.728,0,0.728,9.16,0.51,9.174186612
08/04/2019 08:00,10.455,0,10.455,1.475,0,1.475,8.98,0,8.98,10.255,0.51,10.26767379,1.475,0,1.475,8.78,0.51,8.7947996
08/04/2019 08:30,10.3245,0,10.3245,2.6345,0,2.6345,7.69,0,7.69,10.3045,0,10.3045,2.6345,0,2.6345,7.67,0,7.67
08/04/2019 09:00,9.919,0,9.919,3.259,0,3.259,6.66,0,6.66,9.909,0,9.909,3.259,0,3.259,6.65,0,6.65
08/04/2019 09:30,9.789,-0.5,9.801761117,4.599,0,4.599,5.19,-0.5,5.214029152,9.749,0,9.749,4.599,0,4.599,5.15,0,5.15
08/04/2019 10:00,9.1965,-0.5,9.210082098,7.2265,0,7.2265,1.97,-0.5,2.032461562,9.2665,-0.6,9.285904493,7.2265,0,7.2265,2.04,-0.6,2.126405418
08/04/2019 10:30,7.839,-0.5,7.854929726,8.689,0,8.689,-0.85,-0.5,0.986154146,9.669,-0.6,9.687598309,8.689,0,8.689,0.98,-0.6,1.149086594
08/04/2019 11:00,8.0395,-0.57,8.059681151,8.2895,0,8.2895,-0.25,-0.57,0.622414653,9.3595,-0.66,9.382741617,8.2895,0,8.2895,1.07,-0.66,1.257179383
08/04/2019 11:30,7.7,-0.57,7.721068579,9.15,0,9.15,-1.45,-0.57,1.558011553,8.75,-0.74,8.781235676,9.15,0,9.15,-0.4,-0.74,0.841189634
08/04/2019 12:00,7.605,-0.57,7.626331031,9.465,0,9.465,-1.86,-0.57,1.94537914,8.425,-0.74,8.457436077,9.465,0,9.465,-1.04,-0.74,1.276401191
08/04/2019 12:30,7.6845,-0.65,7.711941406,10.4245,0,10.4245,-2.74,-0.65,2.816043324,8.7045,-0.84,8.744936835,10.4245,0,10.4245,-1.72,-0.84,1.914157778
08/04/2019 13:00,7.3695,-0.88,7.421854906,11.6695,0,11.6695,-4.3,-0.88,4.389122919,8.4995,-1.04,8.562890882,11.6695,0,11.6695,-3.17,-1.04,3.336240399
08/04/2019 13:30,7.2275,-0.81,7.272747504,11.7875,0,11.7875,-4.56,-0.81,4.631382083,8.2275,-0.95,8.282164949,11.7875,0,11.7875,-3.56,-0.95,3.684575959
08/04/2019 14:00,7.099,-0.6,7.124310563,9.879,0,9.879,-2.78,-0.6,2.844011252,8.289,-0.72,8.320211596,9.879,0,9.879,-1.59,-0.72,1.745422585
08/04/2019 14:30,6.965,-0.6,6.990795734,10.195,0,10.195,-3.23,-0.6,3.285254937,8.295,-0.77,8.330661738,10.195,0,10.195,-1.9,-0.77,2.050097559
08/04/2019 15:00,6.906,-0.6,6.932015291,10.626,0,10.626,-3.72,-0.6,3.768076432,8.166,-0.77,8.202222626,10.626,0,10.626,-2.46,-0.77,2.577692767
08/04/2019 15:30,7.19,-0.54,7.210249649,9.77,0,9.77,-2.58,-0.54,2.635905916,8.51,-0.7,8.538741125,9.77,0,9.77,-1.26,-0.7,1.44138822
08/04/2019 16:00,7.358,-0.59,7.381616625,10.228,0,10.228,-2.87,-0.59,2.930017065,8.568,-0.82,8.607149586,10.228,0,10.228,-1.66,-0.82,1.85148589
08/04/2019 16:30,8.0255,-0.59,8.047157899,8.7555,0,8.7555,-0.73,-0.59,0.938616002,9.6855,-0.74,9.713727928,8.7555,0,8.7555,0.93,-0.74,1.188486432
08/04/2019 17:00,9.043,-0.55,9.059710205,7.893,0,7.893,1.15,-0.55,1.274754878,10.233,-0.69,10.25623659,7.893,0,7.893,2.34,-0.69,2.439610625
08/04/2019 17:30,9.5875,-0.51,9.601054955,6.3675,0,6.3675,3.22,-0.51,3.260138034,10.8875,-0.58,10.90293796,6.3675,0,6.3675,4.52,-0.58,4.557060456
08/04/2019 18:00,9.8545,-0.51,9.867688192,5.6245,0,5.6245,4.23,-0.51,4.260633756,11.1545,-0.53,11.16708423,5.6245,0,5.6245,5.53,-0.53,5.555339774
08/04/2019 18:30,10.2755,-0.51,10.28814853,4.7355,0,4.7355,5.54,-0.51,5.563425204,11.5855,-0.62,11.60207784,4.7355,0,4.7355,6.85,-0.62,6.878001163
08/04/2019 19:00,10.16,-0.51,10.17279214,3.6,0,3.6,6.56,-0.51,6.57979483,11.46,-0.54,11.47271546,3.6,0,3.6,7.86,-0.54,7.878527781
08/04/2019 19:30,10.382,-0.86,10.41755845,2.712,0,2.712,7.67,-0.86,7.718063229,11.592,-0.54,11.60457082,2.712,0,2.712,8.88,-0.54,8.896403768
08/04/2019 20:00,10.361,-0.5,10.37305746,1.481,0,1.481,8.88,-0.5,8.894065437,11.521,-0.67,11.54046537,1.481,0,1.481,10.04,-0.67,10.06233074
08/04/2019 20:30,10.3295,0,10.3295,1.0795,0,1.0795,9.25,0,9.25,11.4795,-0.5,11.49038382,1.0795,0,1.0795,10.4,-0.5,10.41201229
08/04/2019 21:00,9.954,0.63,9.973916783,0.834,0,0.834,9.12,0.63,9.141733971,11.074,-0.5,11.08528195,0.834,0,0.834,10.24,-0.5,10.25219976
08/04/2019 21:30,9.3785,-0.14,9.379544885,0.3885,0,0.3885,8.99,-0.14,8.991090034,10.4485,1.3,10.52906227,0.3885,0,0.3885,10.06,1.3,10.14364826
08/04/2019 22:00,8.703,0.51,8.717930316,0.233,0,0.233,8.47,0.51,8.4853403,9.713,0.53,9.727449255,0.233,0,0.233,9.48,0.53,9.494803842
08/04/2019 22:30,8.135,0.51,8.150970801,0.425,0,0.425,7.71,0.51,7.726849293,9.085,0.53,9.100446418,0.425,0,0.425,8.66,0.53,8.676203087
08/04/2019 23:00,7.5075,0.9,7.561253616,0.7475,0,0.7475,6.76,0.9,6.819648085,8.4475,0.22,8.450364267,0.7475,0,0.7475,7.7,0.22,7.703142216
08/04/2019 23:30,7.218,0.64,7.246317962,1.288,0,1.288,5.93,0.64,5.964436268,8.058,0.64,8.08337578,1.288,0,1.288,6.77,0.64,6.800183821
09/04/2019 00:00,6.855,0.64,6.884811181,0.965,0,0.965,5.89,0.64,5.924668767,7.675,0.64,7.701637813,0.965,0,0.965,6.71,0.64,6.740452507
09/04/2019 00:30,6.923,0.64,6.952519615,1.183,0,1.183,5.74,0.64,5.775569236,7.763,0.64,7.789336878,1.183,0,1.183,6.58,0.64,6.611051354
09/04/2019 01:00,6.874,0.64,6.903729137,0.824,0,0.824,6.05,0.64,6.083757063,7.674,0.64,7.700641272,0.824,0,0.824,6.85,0.64,6.879832847
09/04/2019 01:30,8.102,0.57,8.122025856,0.782,0,0.782,7.32,0.57,7.342159083,9.022,0.64,9.044671581,0.782,0,0.782,8.24,0.64,8.264816997
09/04/2019 02:00,8.5275,0.57,8.546528901,0.7875,0,0.7875,7.74,0.57,7.760959992,9.4775,0.57,9.494625124,0.7875,0,0.7875,8.69,0.57,8.708673837
09/04/2019 02:30,8.705,0.57,8.723641728,0.495,0,0.495,8.21,0.57,8.229763059,9.705,0.51,9.718391071,0.495,0,0.495,9.21,0.51,9.224109713
09/04/2019 03:00,8.465,0.57,8.484169081,0.455,0,0.455,8.01,0.57,8.030255289,9.415,0.51,9.428802946,0.455,0,0.455,8.96,0.51,8.974502772
09/04/2019 03:30,8.153,0.57,8.172900893,0.473,0,0.473,7.68,0.57,7.701123295,9.053,0.51,9.067354024,0.473,0,0.473,8.58,0.51,8.595143978
09/04/2019 04:00,7.894,0.57,7.914552167,0.664,0,0.664,7.23,0.57,7.252434074,8.804,0.62,8.825803986,0.664,0,0.664,8.14,0.62,8.163577647
09/04/2019 04:30,7.647,0.57,7.668214199,0.767,0,0.767,6.88,0.57,6.903571539,8.547,0.57,8.565985583,0.767,0,0.767,7.78,0.57,7.800852518
09/04/2019 05:00,7.4215,0.57,7.443356921,0.9015,0,0.9015,6.52,0.57,6.544868219,8.3115,0.57,8.331022281,0.9015,0,0.9015,7.41,0.57,7.431890742
09/04/2019 05:30,7.3725,0.57,7.394501758,1.2725,0,1.2725,6.1,0.57,6.126573267,8.2625,0.57,8.282137783,1.2725,0,1.2725,6.99,0.57,7.013201837
09/04/2019 06:00,7.485,0.52,7.50304105,1.135,0,1.135,6.35,0.52,6.371255763,8.385,0.52,8.401108558,1.135,0,1.135,7.25,0.52,7.268624354
09/04/2019 06:30,8.227,0.52,8.243417313,1.047,0,1.047,7.18,0.52,7.198805456,9.167,0.52,9.181736709,1.047,0,1.047,8.12,0.52,8.13663321
09/04/2019 07:00,8.7865,0.52,8.801873792,1.1965,0,1.1965,7.59,0.52,7.607792058,9.7765,0.52,9.790319313,1.1965,0,1.1965,8.58,0.52,8.595743133
09/04/2019 07:30,9.345,0.52,9.359456448,1.425,0,1.425,7.92,0.52,7.93705235,10.445,0,10.445,1.425,0,1.425,9.02,0,9.02
09/04/2019 08:00,9.8075,3.2,10.31634898,1.2775,0,1.2775,8.53,3.2,9.110482973,10.9575,-3.22,11.42082336,1.2775,0,1.2775,9.68,-3.22,10.20150969
09/04/2019 08:30,10.069,0,10.069,1.089,0,1.089,8.98,0,8.98,11.209,0,11.209,1.089,0,1.089,10.12,0,10.12
09/04/2019 09:00,10.19,-0.5,10.20225955,0.99,0,0.99,9.2,-0.5,9.213576938,11.33,-0.5,11.34102729,0.99,0,0.99,10.34,-0.5,10.35208192
09/04/2019 09:30,10.293,-0.5,10.30513702,1.003,0,1.003,9.29,-0.5,9.303445598,11.403,-0.5,11.41395676,1.003,0,1.003,10.4,-0.5,10.41201229
09/04/2019 10:00,10.227,-0.5,10.23921525,1.547,0,1.547,8.68,-0.5,8.694388995,11.367,-0.5,11.37799143,1.547,0,1.547,9.82,-0.5,9.832720885
09/04/2019 10:30,9.697,0,9.697,2.917,0,2.917,6.78,0,6.78,10.817,-0.5,10.82854972,2.917,0,2.917,7.9,-0.5,7.915806971
09/04/2019 11:00,9.023,0,9.023,3.843,0,3.843,5.18,0,5.18,10.063,-0.5,10.07541409,3.843,0,3.843,6.22,-0.5,6.240064102
09/04/2019 11:30,8.4545,-0.5,8.46927212,5.7545,0,5.7545,2.7,-0.5,2.745906044,9.5445,-0.5,9.557587575,5.7545,0,5.7545,3.79,-0.5,3.822839259
09/04/2019 12:00,8.1295,2.7,8.566140919,5.4795,0,5.4795,2.65,2.7,3.783186488,9.4695,-3.11,9.967122466,5.4795,0,5.4795,3.99,-3.11,5.058873392
09/04/2019 12:30,8.2375,-0.15,8.238865592,6.3575,0,6.3575,1.88,-0.15,1.885974549,9.2175,-0.73,9.246361785,6.3575,0,6.3575,2.86,-0.73,2.951694429
09/04/2019 13:00,7.9755,-0.53,7.993090782,6.1455,0,6.1455,1.83,-0.53,1.905203401,8.8255,-0.52,8.840805973,6.1455,0,6.1455,2.68,-0.52,2.729981685
09/04/2019 13:30,7.855,0.59,7.877126697,5.085,0,5.085,2.77,0.59,2.832137002,8.795,-0.52,8.81035896,5.085,0,5.085,3.71,-0.52,3.746264806
09/04/2019 14:00,7.6795,0.63,7.705298193,4.6395,0,4.6395,3.04,0.63,3.104593371,8.7495,0,8.7495,4.6395,0,4.6395,4.11,0,4.11
09/04/2019 14:30,7.869,0.63,7.894178931,3.419,0,3.419,4.45,0.63,4.494374261,8.829,-0.5,8.843146555,3.419,0,3.419,5.41,-0.5,5.43305623
09/04/2019 15:00,8.319,0.57,8.338504722,2.839,0,2.839,5.48,0.57,5.509564411,9.229,-0.5,9.242534339,2.839,0,2.839,6.39,-0.5,6.409531964
09/04/2019 15:30,8.6145,0.51,8.629583434,2.3145,0,2.3145,6.3,0.51,6.320609148,9.4945,0,9.4945,2.3145,0,2.3145,7.18,0,7.18
09/04/2019 16:00,8.688,0.58,8.707338514,2.208,0,2.208,6.48,0.58,6.50590501,9.458,0.51,9.471740284,2.208,0,2.208,7.25,0.51,7.267915795
09/04/2019 16:30,9.427,0.63,9.448027784,1.157,0,1.157,8.27,0.63,8.293961659,10.347,0,10.347,1.157,0,1.157,9.19,0,9.19
09/04/2019 17:00,10.3335,0.51,10.34607763,0.7735,0,0.7735,9.56,0.51,9.573593892,11.1635,0,11.1635,0.7735,0,0.7735,10.39,0,10.39
09/04/2019 17:30,10.1795,0.51,10.19226767,1.6395,0,1.6395,8.54,0.51,8.555214784,11.1995,0,11.1995,1.6395,0,1.6395,9.56,0,9.56
09/04/2019 18:00,10.103,1.13,10.16599769,2.253,0,2.253,7.85,1.13,7.930914197,11.243,-2.85,11.59860117,2.253,0,2.253,8.99,-2.85,9.430938447
09/04/2019 18:30,10.7765,0.51,10.78856118,0.5465,0,0.5465,10.23,0.51,10.24270472,11.8965,-0.5,11.90700266,0.5465,0,0.5465,11.35,-0.5,11.36100788
09/04/2019 19:00,11.299,0,11.299,0.039,0,0.039,11.26,0,11.26,12.359,-0.5,12.36910995,0.039,0,0.039,12.32,-0.5,12.33014193
09/04/2019 19:30,11.1365,0,11.1365,0.0165,0,0.0165,11.12,0,11.12,12.1865,-0.5,12.19675294,0.0165,0,0.0165,12.17,-0.5,12.18026683
09/04/2019 20:00,10.82,0,10.82,0,0,0,10.82,0,10.82,11.84,0,11.84,0,0,0,11.84,0,11.84
09/04/2019 20:30,10.57,0,10.57,0,0,0,10.57,0,10.57,11.61,0,11.61,0,0,0,11.61,0,11.61
09/04/2019 21:00,10.2,0.51,10.21274204,0,0,0,10.2,0.51,10.21274204,11.25,0.51,11.26155407,0,0,0,11.25,0.51,11.26155407
09/04/2019 21:30,9.6665,0.58,9.683884667,0.0365,0,0.0365,9.63,0.58,9.64745044,10.6965,0.56,10.71114897,0.0365,0,0.0365,10.66,0.56,10.67469906
09/04/2019 22:00,8.9695,0.63,8.991597758,0.3595,0,0.3595,8.61,0.63,8.633018012,9.9295,0.63,9.949465827,0.3595,0,0.3595,9.57,0.63,9.590714259
09/04/2019 22:30,8.2675,0.51,8.283215333,0.5375,0,0.5375,7.73,0.51,7.746805793,9.1775,0.51,9.191659603,0.5375,0,0.5375,8.64,0.51,8.655038995
09/04/2019 23:00,7.7105,0.55,7.730091219,0.6605,0,0.6605,7.05,0.55,7.071421356,8.5805,0.51,8.595643097,0.6605,0,0.6605,7.92,0.51,7.936403468
09/04/2019 23:30,7.52,0.6,7.543898197,0.54,0,0.54,6.98,0.6,7.005740503,8.36,0.63,8.383704432,0.54,0,0.54,7.82,0.63,7.845336194
10/04/2019 00:00,7.03,0.6,7.055558093,0.73,0,0.73,6.3,0.6,6.328506933,7.81,0.63,7.83536853,0.73,0,0.73,7.08,0.63,7.107974395
10/04/2019 00:30,6.9835,0.6,7.00922765,0.8535,0,0.8535,6.13,0.6,6.159293791,7.7635,0.63,7.78901998,0.8535,0,0.8535,6.91,0.63,6.938659813
10/04/2019 01:00,6.9075,0.6,6.933509663,1.3975,0,1.3975,5.51,0.6,5.542571605,7.6375,0.63,7.663439584,1.3975,0,1.3975,6.24,0.63,6.271722252
10/04/2019 01:30,8.1325,0.51,8.148475701,1.6925,0,1.6925,6.44,0.51,6.460162537,8.9625,0.51,8.976998733,1.6925,0,1.6925,7.27,0.51,7.287866629
10/04/2019 02:00,8.497,0.51,8.512291642,1.327,0,1.327,7.17,0.51,7.188115191,9.387,0.51,9.400844058,1.327,0,1.327,8.06,0.51,8.076119117
10/04/2019 02:30,8.73,0.51,8.744884219,1.16,0,1.16,7.57,0.51,7.587160207,9.63,0.51,9.643495217,1.16,0,1.16,8.47,0.51,8.4853403
10/04/2019 03:00,8.432,0.51,8.447409307,0.862,0,0.862,7.57,0.51,7.587160207,9.282,0.51,9.29600043,0.862,0,0.862,8.42,0.51,8.435431228
10/04/2019 03:30,8.0895,0.51,8.105560453,0.8295,0,0.8295,7.26,0.51,7.277891178,8.9095,0.56,8.927081844,0.8295,0,0.8295,8.08,0.56,8.099382693
10/04/2019 04:00,7.916,0.56,7.935783263,0.856,0,0.856,7.06,0.56,7.082174807,8.736,0.61,8.757271036,0.856,0,0.856,7.88,0.61,7.90357514
10/04/2019 04:30,7.664,0.56,7.684432054,0.904,0,0.904,6.76,0.56,6.783155608,8.464,0.61,8.485952863,0.904,0,0.904,7.56,0.61,7.584569863
10/04/2019 05:00,7.487,0.56,7.507913758,0.927,0,0.927,6.56,0.56,6.583859051,8.297,0.61,8.319393548,0.927,0,0.927,7.37,0.61,7.395201147
10/04/2019 05:30,7.406,0.64,7.433601819,0.906,0,0.906,6.5,0.64,6.531431696,8.206,0.53,8.223097713,0.906,0,0.906,7.3,0.53,7.319214439
10/04/2019 06:00,7.5755,0.64,7.602486452,0.7455,0,0.7455,6.83,0.64,6.859919825,8.3655,0.59,8.386279881,0.7455,0,0.7455,7.62,0.59,7.642807076
10/04/2019 06:30,8.3135,0.37,8.321729523,0.4935,0,0.4935,7.82,0.37,7.828748304,9.1935,0.59,9.212412401,0.4935,0,0.4935,8.7,0.59,8.719982798
10/04/2019 07:00,8.8935,0.58,8.912392622,0.5535,0,0.5535,8.34,0.58,8.360143539,9.8035,0.63,9.823721914,0.5535,0,0.5535,9.25,0.63,9.271429232
10/04/2019 07:30,9.4575,0.58,9.475268136,0.9375,0,0.9375,8.52,0.58,8.539718965,10.4475,0.51,10.45994055,0.9375,0,0.9375,9.51,0.51,9.523665261
10/04/2019 08:00,9.9765,-3.07,10.43817284,1.5465,0,1.5465,8.43,-3.07,8.971610781,11.0565,1.9,11.21856463,1.5465,0,1.5465,9.51,1.9,9.697943081
10/04/2019 08:30,10.0925,0,10.0925,2.0525,0,2.0525,8.04,0,8.04,11.1625,0,11.1625,2.0525,0,2.0525,9.11,0,9.11
10/04/2019 09:00,10.012,0,10.012,2.142,0,2.142,7.87,0,7.87,11.102,-0.5,11.11325353,2.142,0,2.142,8.96,-0.5,8.973940049
10/04/2019 09:30,9.9895,-0.55,10.00462944,2.3795,0,2.3795,7.61,-0.55,7.629849278,11.1495,-0.5,11.16070563,2.3795,0,2.3795,8.77,-0.5,8.784241572
10/04/2019 10:00,9.759,0,9.759,2.999,0,2.999,6.76,0,6.76,10.919,-0.5,10.93044194,2.999,0,2.999,7.92,-0.5,7.935767134
10/04/2019 10:30,9.529,-0.5,9.542108834,3.919,0,3.919,5.61,-0.5,5.632237566,10.649,-0.5,10.66073173,3.919,0,3.919,6.73,-0.5,6.748547992
10/04/2019 11:00,8.9515,0,8.9515,4.8415,0,4.8415,4.11,0,4.11,10.0315,-0.5,10.04395302,4.8415,0,4.8415,5.19,-0.5,5.214029152
10/04/2019 11:30,8.4775,-0.5,8.492232112,6.8275,0,6.8275,1.65,-0.5,1.724093965,9.3375,-0.56,9.354277431,6.8275,0,6.8275,2.51,-0.56,2.571711492
10/04/2019 12:00,7.6275,-0.5,7.643870502,8.2475,0,8.2475,-0.62,-0.5,0.79649231,9.1375,-0.62,9.158510045,8.2475,0,8.2475,0.89,-0.62,1.084665847
10/04/2019 12:30,7.567,-0.5,7.583501104,8.517,0,8.517,-0.95,-0.5,1.073545528,9.017,-0.62,9.038290159,8.517,0,8.517,0.5,-0.62,0.79649231
10/04/2019 13:00,7.4395,-0.58,7.462074795,9.2595,0,9.2595,-1.82,-0.58,1.910183237,8.2095,-0.68,8.237614354,9.2595,0,9.2595,-1.05,-0.68,1.250959632
10/04/2019 13:30,7.1335,-0.96,7.197806767,9.6035,0,9.6035,-2.47,-0.96,2.65,8.1635,-0.22,8.166463877,9.6035,0,9.6035,-1.44,-0.22,1.456708619
10/04/2019 14:00,6.8585,-0.5,6.876701408,9.6285,0,9.6285,-2.77,-0.5,2.814764644,7.8785,-0.6,7.901313957,9.6285,0,9.6285,-1.75,-0.6,1.85
10/04/2019 14:30,6.73,-0.5,6.748547992,9.42,0,9.42,-2.69,-0.5,2.736073829,7.78,-0.52,7.797358527,9.42,0,9.42,-1.64,-0.52,1.720465053
10/04/2019 15:00,6.6085,-0.5,6.627388041,8.9485,0,8.9485,-2.34,-0.5,2.392822601,7.6685,-0.52,7.686110346,8.9485,0,8.9485,-1.28,-0.52,1.381593283
10/04/2019 15:30,6.7315,-0.5,6.75004387,8.1715,0,8.1715,-1.44,-0.5,1.524335921,7.4715,-0.52,7.489573569,8.1715,0,8.1715,-0.7,-0.52,0.872009174
10/04/2019 16:00,6.6255,0,6.6255,7.1755,0,7.1755,-0.55,0,0.55,8.1655,-0.52,8.182040714,7.1755,0,7.1755,0.99,-0.52,1.118257573
10/04/2019 16:30,7.5505,0.51,7.567704424,5.9805,0,5.9805,1.57,0.51,1.650757402,8.5305,-0.52,8.546334317,5.9805,0,5.9805,2.55,-0.52,2.602479587
10/04/2019 17:00,8.149,0.61,8.171799129,4.849,0,4.849,3.3,0.61,3.355905243,9.139,0.51,9.15321916,4.849,0,4.849,4.29,0.51,4.320208328
10/04/2019 17:30,8.8035,0.61,8.824608334,4.4935,0,4.4935,4.31,0.61,4.352953021,9.8135,0.51,9.826743217,4.4935,0,4.4935,5.32,0.51,5.344389582
10/04/2019 18:00,9.161,-0.04,9.161087326,3.211,0,3.211,5.95,-0.04,5.950134452,10.211,-0.5,10.22323437,3.211,0,3.211,7,-0.5,7.017834424
10/04/2019 18:30,9.397,0,9.397,2.197,0,2.197,7.2,0,7.2,10.467,0,10.467,2.197,0,2.197,8.27,0,8.27
10/04/2019 19:00,9.726,0,9.726,1.196,0,1.196,8.53,0,8.53,10.806,0,10.806,1.196,0,1.196,9.61,0,9.61
10/04/2019 19:30,9.9035,0,9.9035,0.5335,0,0.5335,9.37,0,9.37,11.0135,0,11.0135,0.5335,0,0.5335,10.48,0,10.48
10/04/2019 20:00,9.997,0.55,10.01211811,0.177,0,0.177,9.82,0.55,9.83539018,11.107,-0.5,11.11824847,0.177,0,0.177,10.93,-0.5,10.94143044
10/04/2019 20:30,10.196,3.04,10.63954961,0.146,0,0.146,10.05,3.04,10.49971904,11.366,-3.55,11.90749579,0.146,0,0.146,11.22,-3.55,11.76821567
10/04/2019 21:00,10.168,0,10.168,0.268,0,0.268,9.9,0,9.9,11.308,-0.5,11.31904872,0.268,0,0.268,11.04,-0.5,11.05131666
10/04/2019 21:30,9.7335,0.51,9.746851915,0.1735,0,0.1735,9.56,0.51,9.573593892,10.8535,-2.14,11.06246185,0.1735,0,0.1735,10.68,-2.14,10.89229085
10/04/2019 22:00,8.991,0.62,9.01235158,0.121,0,0.121,8.87,0.62,8.891642143,10.001,0.63,10.02082337,0.121,0,0.121,9.88,0.63,9.900065656
10/04/2019 22:30,8.3805,0.68,8.408042593,0.4305,0,0.4305,7.95,0.68,7.979028763,9.3405,0.63,9.361722077,0.4305,0,0.4305,8.91,0.63,8.932244959
10/04/2019 23:00,7.85,0.68,7.879397185,0.02,0,0.02,7.83,0.68,7.859471992,8.75,0.68,8.776383082,0.02,0,0.02,8.73,0.68,8.756443342
10/04/2019 23:30,7.56,0.74,7.596130594,0,0,0,7.56,0.74,7.596130594,8.44,0.74,8.472378651,0,0,0,8.44,0.74,8.472378651
11/04/2019 00:00,7.03,0.86,7.082407783,0,0,0,7.03,0.86,7.082407783,7.85,0.88,7.899170843,0,0,0,7.85,0.88,7.899170843
11/04/2019 00:30,6.964,0.81,7.010948295,0.014,0,0.014,6.95,0.81,6.997042232,7.784,0.83,7.828125957,0.014,0,0.014,7.77,0.83,7.814205014
11/04/2019 01:00,6.904,0.71,6.940411803,0.114,0,0.114,6.79,0.71,6.827019848,7.684,0.74,7.719550246,0.114,0,0.114,7.57,0.74,7.606083092
11/04/2019 01:30,8.1745,0.77,8.210685127,0.0145,0,0.0145,8.16,0.77,8.196249142,9.0645,0.8,9.099734076,0.0145,0,0.0145,9.05,0.8,9.085290309
11/04/2019 02:00,8.524,0.77,8.558707613,0.054,0,0.054,8.47,0.77,8.504927983,9.444,0.75,9.473734005,0.054,0,0.054,9.39,0.75,9.419904458
11/04/2019 02:30,8.7605,0.77,8.794274288,0.0005,0,0.0005,8.76,0.77,8.793776208,9.6905,0.71,9.716475197,0.0005,0,0.0005,9.69,0.71,9.715976534
11/04/2019 03:00,8.5165,0.77,8.551238054,0.0165,0,0.0165,8.5,0.77,8.534805212,9.4165,0.71,9.44322891,0.0165,0,0.0165,9.4,0.71,9.426775695
11/04/2019 03:30,8.1795,0.57,8.199336574,0.2395,0,0.2395,7.94,0.57,7.960433405,9.0495,0.58,9.068067614,0.2395,0,0.2395,8.81,0.58,8.829071299
11/04/2019 04:00,7.932,0.61,7.955421045,0.342,0,0.342,7.59,0.61,7.614473061,8.812,0.63,8.834491723,0.342,0,0.342,8.47,0.63,8.493397436
11/04/2019 04:30,7.77,0.61,7.793907877,0.92,0,0.92,6.85,0.61,6.87710695,8.62,0.63,8.64299138,0.92,0,0.92,7.7,0.63,7.725729739
11/04/2019 05:00,7.629,0.53,7.647387855,1.749,0,1.749,5.88,0.53,5.903837735,8.439,0.63,8.462483146,1.749,0,1.749,6.69,0.63,6.719598202
11/04/2019 05:30,7.5205,0.53,7.539152489,1.6405,0,1.6405,5.88,0.53,5.903837735,8.3705,0.63,8.394174781,1.6405,0,1.6405,6.73,0.63,6.759423052
11/04/2019 06:00,7.602,0.53,7.620453005,1.922,0,1.922,5.68,0.53,5.704673523,8.442,0.57,8.461221188,1.922,0,1.922,6.52,0.57,6.544868219
11/04/2019 06:30,8.311,0.53,8.327882144,2.761,0,2.761,5.55,0.53,5.575248873,9.281,0.51,9.295001937,2.761,0,2.761,6.52,0.51,6.539915902
11/04/2019 07:00,8.98,0.53,8.995626715,3.34,0,3.34,5.64,0.53,5.664847747,10.02,0,10.02,3.34,0,3.34,6.68,0,6.68
11/04/2019 07:30,9.4075,-0.63,9.428571273,4.2275,0,4.2275,5.18,-0.63,5.218170177,10.5075,-0.68,10.52948034,4.2275,0,4.2275,6.28,-0.68,6.316708003
11/04/2019 08:00,9.7205,-0.63,9.740894222,4.7405,0,4.7405,4.98,-0.63,5.019691226,10.9105,-0.51,10.92241321,4.7405,0,4.7405,6.17,-0.51,6.191041916
11/04/2019 08:30,9.538,-0.63,9.558783605,4.818,0,4.818,4.72,-0.63,4.761858881,10.788,-0.51,10.80004833,4.818,0,4.818,5.97,-0.51,5.99174432
11/04/2019 09:00,9.3185,-0.63,9.339772066,4.9185,0,4.9185,4.4,-0.63,4.444873452,10.6285,-0.51,10.64072893,4.9185,0,4.9185,5.71,-0.51,5.732730588
11/04/2019 09:30,9.1205,-0.67,9.145076285,5.5105,0,5.5105,3.61,-0.67,3.671648131,10.5505,-0.51,10.56281924,5.5105,0,5.5105,5.04,-0.51,5.065737853
11/04/2019 10:00,8.675,-0.5,8.689397275,6.205,0,6.205,2.47,-0.5,2.520099204,10.105,-0.51,10.11786168,6.205,0,6.205,3.9,-0.51,3.9332048
11/04/2019 10:30,8.427,-0.59,8.447628602,6.847,0,6.847,1.58,-0.59,1.686564556,9.727,-0.51,9.740360825,6.847,0,6.847,2.88,-0.51,2.924807686
11/04/2019 11:00,8.0145,-0.5,8.030081584,7.2545,0,7.2545,0.76,-0.5,0.909725233,9.2245,-0.51,9.238587568,7.2545,0,7.2545,1.97,-0.51,2.034944717
11/04/2019 11:30,8.1285,-0.5,8.143863472,7.2485,0,7.2485,0.88,-0.5,1.012126474,9.0185,-0.51,9.032908848,7.2485,0,7.2485,1.77,-0.51,1.842009772
11/04/2019 12:00,7.746,-0.5,7.762120587,5.896,0,5.896,1.85,-0.5,1.91637679,8.856,-0.51,8.870672804,5.896,0,5.896,2.96,-0.51,3.003614489
11/04/2019 12:30,7.9865,0.65,8.012907228,4.1965,0,4.1965,3.79,0.65,3.845334836,9.0165,0.43,9.026747601,4.1965,0,4.1965,4.82,0.43,4.839142486
11/04/2019 13:00,8.0275,0.6,8.049891692,3.9575,0,3.9575,4.07,0.6,4.113988333,9.1275,0.63,9.149216155,3.9575,0,3.9575,5.17,0.63,5.208243466
11/04/2019 13:30,7.98,0.6,8.002524602,4.14,0,4.14,3.84,0.6,3.886592338,8.98,0.63,9.002071984,4.14,0,4.14,4.84,0.63,4.880829847
11/04/2019 14:00,7.637,0.6,7.660533206,4.357,0,4.357,3.28,0.6,3.334426487,8.557,0.57,8.575963444,4.357,0,4.357,4.2,0.57,4.238502094
11/04/2019 14:30,7.605,0.6,7.628631922,5.145,0,5.145,2.46,0.6,2.532113742,8.485,0.63,8.508356187,5.145,0,5.145,3.34,0.63,3.39889688
11/04/2019 15:00,7.3565,0.6,7.380927601,4.6465,0,4.6465,2.71,0.6,2.775626056,8.5065,0,8.5065,4.6465,0,4.6465,3.86,0,3.86
11/04/2019 15:30,7.781,3.21,8.417129024,4.211,0,4.211,3.57,3.21,4.800937408,8.881,-3.28,9.467341813,4.211,0,4.211,4.67,-3.28,5.706776673
11/04/2019 16:00,7.956,3.21,8.579162896,3.146,0,3.146,4.81,3.21,5.782750211,9.346,-3.21,9.881893341,3.146,0,3.146,6.2,-3.21,6.981697501
11/04/2019 16:30,8.384,3.21,8.977502771,3.004,0,3.004,5.38,3.21,6.264862329,9.824,-3.21,10.33513793,3.004,0,3.004,6.82,-3.21,7.537672054
11/04/2019 17:00,8.947,3.16,9.488646321,2.997,0,2.997,5.95,3.16,6.737069096,10.377,-3.21,10.86214661,2.997,0,2.997,7.38,-3.21,8.047887922
11/04/2019 17:30,9.43,3.34,10.00402419,2.32,0,2.32,7.11,3.34,7.855424877,10.77,-3.03,11.18810976,2.32,0,2.32,8.45,-3.03,8.97682572
11/04/2019 18:00,9.948,0.58,9.964893577,1.798,0,1.798,8.15,0.58,8.170611972,11.108,0,11.108,1.798,0,1.798,9.31,0,9.31
11/04/2019 18:30,10.2665,0.51,10.27915961,1.1265,0,1.1265,9.14,0.51,9.154217607,11.3965,0,11.3965,1.1265,0,1.1265,10.27,0,10.27
11/04/2019 19:00,10.326,0.51,10.33858675,0.676,0,0.676,9.65,0.51,9.663467287,11.446,0,11.446,0.676,0,0.676,10.77,0,10.77
11/04/2019 19:30,10.3175,0.51,10.33009711,0.3275,0,0.3275,9.99,0.51,10.00300955,11.4175,0,11.4175,0.3275,0,0.3275,11.09,0,11.09
11/04/2019 20:00,10.391,-3.1,10.84356404,0.081,0,0.081,10.31,-3.1,10.76596953,11.491,3.14,11.91229117,0.081,0,0.081,11.41,3.14,11.83417509
11/04/2019 20:30,10.476,0,10.476,0.026,0,0.026,10.45,0,10.45,11.596,0,11.596,0.026,0,0.026,11.57,0,11.57
11/04/2019 21:00,10.372,0,10.372,0.042,0,0.042,10.33,0,10.33,11.482,0,11.482,0.042,0,0.042,11.44,0,11.44
11/04/2019 21:30,9.9915,0.51,10.0045076,0.0615,0,0.0615,9.93,0.51,9.943088052,11.0815,0,11.0815,0.0615,0,0.0615,11.02,0,11.02
11/04/2019 22:00,9.298,0.58,9.316072348,0.068,0,0.068,9.23,0.58,9.248205231,10.328,0.51,10.34058432,0.068,0,0.068,10.26,0.51,10.27266762
11/04/2019 22:30,8.73,1.02,8.789385644,0.12,0,0.12,8.61,1.02,8.67020761,9.73,-0.31,9.734937082,0.12,0,0.12,9.61,-0.31,9.6149987
11/04/2019 23:00,8.106,0.57,8.126015998,0.126,0,0.126,7.98,0.57,8.000331243,9.006,0.58,9.024657113,0.126,0,0.126,8.88,0.58,8.898921283
11/04/2019 23:30,7.899,0.57,7.919539191,0.079,0,0.079,7.82,0.57,7.840746138,8.749,0.58,8.768203978,0.079,0,0.079,8.67,0.58,8.689378574
12/04/2019 00:00,7.394,0.57,7.415937972,0.054,0,0.054,7.34,0.57,7.362098886,8.194,0.66,8.220537452,0.054,0,0.054,8.14,0.66,8.166712925
12/04/2019 00:30,7.3645,0.78,7.405691072,0.0245,0,0.0245,7.34,0.78,7.381327794,8.1645,0.78,8.201674235,0.0245,0,0.0245,8.14,0.78,8.177285613
12/04/2019 01:00,7.2355,0.86,7.28642987,0.0255,0,0.0255,7.21,0.86,7.261108731,7.9855,0.88,8.033841562,0.0255,0,0.0255,7.96,0.88,8.008495489
12/04/2019 01:30,8.59,1.02,8.650346814,0.01,0,0.01,8.58,1.02,8.640416657,9.51,0.42,9.51926993,0.01,0,0.01,9.5,0.42,9.509279678
12/04/2019 02:00,8.863,0.62,8.884659194,0.023,0,0.023,8.84,0.62,8.86171541,9.793,0.59,9.810756801,0.023,0,0.023,9.77,0.59,9.787798527
12/04/2019 02:30,9.209,0.72,9.237103496,0.089,0,0.089,9.12,0.72,9.148376905,10.219,0.2,10.22095695,0.089,0,0.089,10.13,0.2,10.13197414
12/04/2019 03:00,8.9425,0.54,8.958789329,0.1125,0,0.1125,8.83,0.54,8.846496482,9.9125,0.53,9.926658866,0.1125,0,0.1125,9.8,0.53,9.814321169
12/04/2019 03:30,8.614,0.63,8.637007352,0.044,0,0.044,8.57,0.63,8.593125159,9.564,0.63,9.584727226,0.044,0,0.044,9.52,0.63,9.540822816
12/04/2019 04:00,8.303,0.2,8.305408419,0.173,0,0.173,8.13,0.2,8.132459653,9.193,1.04,9.251640341,0.173,0,0.173,9.02,1.04,9.079757706
12/04/2019 04:30,8.1045,-0.66,8.13132955,0.1945,0,0.1945,7.91,-0.66,7.937487008,8.8545,1.96,9.06883511,0.1945,0,0.1945,8.66,1.96,8.879031479
12/04/2019 05:00,7.879,0.64,7.904950411,0.339,0,0.339,7.54,0.64,7.567113056,8.719,0.69,8.746259829,0.339,0,0.339,8.38,0.69,8.408358936
12/04/2019 05:30,7.8875,0.64,7.913422537,0.5375,0,0.5375,7.35,0.64,7.377811329,8.7175,0.69,8.744764505,0.5375,0,0.5375,8.18,0.69,8.209049884
12/04/2019 06:00,7.928,0.64,7.953790543,0.388,0,0.388,7.54,0.64,7.567113056,8.778,0.65,8.802032947,0.388,0,0.388,8.39,0.65,8.415141116
12/04/2019 06:30,8.6625,0.54,8.679314849,0.2725,0,0.2725,8.39,0.54,8.407359871,9.5625,0.55,9.578303934,0.2725,0,0.2725,9.29,0.55,9.306266706
12/04/2019 07:00,9.3455,0.63,9.366710749,0.3955,0,0.3955,8.95,0.63,8.972145786,10.3255,0.61,10.3435028,0.3955,0,0.3955,9.93,0.61,9.94871851
12/04/2019 07:30,10.087,2.97,10.51515425,0.737,0,0.737,9.35,2.97,9.810372062,11.157,-2.96,11.54297401,0.737,0,0.737,10.42,-2.96,10.83226661
12/04/2019 08:00,10.7185,-0.5,10.73015574,0.9285,0,0.9285,9.79,-0.5,9.802759815,11.8685,-0.5,11.87902741,0.9285,0,0.9285,10.94,-0.5,10.95142
12/04/2019 08:30,10.798,-0.5,10.80957002,1.968,0,1.968,8.83,-0.5,8.844144956,11.968,-0.59,11.98253412,1.968,0,1.968,10,-0.59,10.01738988
12/04/2019 09:00,10.4125,-1.44,10.51160103,2.9625,0,2.9625,7.45,-1.44,7.58789167,11.4925,-0.14,11.4933527,2.9625,0,2.9625,8.53,-0.14,8.531148809
12/04/2019 09:30,10.371,-0.5,10.38304584,2.921,0,2.921,7.45,-0.5,7.466759672,11.451,-0.5,11.46191088,2.921,0,2.921,8.53,-0.5,8.544641596
12/04/2019 10:00,9.906,-0.5,9.918610588,3.716,0,3.716,6.19,-0.5,6.210161029,10.996,-0.5,11.0073619,3.716,0,3.716,7.28,-0.5,7.297150129
12/04/2019 10:30,9.837,-0.5,9.849698929,3.807,0,3.807,6.03,-0.5,6.050694175,10.847,-0.5,10.85851781,3.807,0,3.807,7.04,-0.5,7.057733347
12/04/2019 11:00,9.565,-0.5,9.578059563,4.335,0,4.335,5.23,-0.5,5.25384621,10.555,-0.5,10.56683609,4.335,0,4.335,6.22,-0.5,6.240064102
12/04/2019 11:30,9.3785,-0.5,9.3918189,4.6185,0,4.6185,4.76,-0.5,4.786188463,10.3885,-0.5,10.40052558,4.6185,0,4.6185,5.77,-0.5,5.791623261
12/04/2019 12:00,9.459,-0.61,9.478648691,6.959,0,6.959,2.5,-0.61,2.573344128,10.079,-0.63,10.09867026,6.959,0,6.959,3.12,-0.63,3.182970311
12/04/2019 12:30,8.16,-0.94,8.21396372,10.47,0,10.47,-2.31,-0.94,2.493932637,9.16,-0.99,9.213343584,10.47,0,10.47,-1.31,-0.99,1.642010962
12/04/2019 13:00,8.0055,-0.94,8.060498139,10.9755,0,10.9755,-2.97,-0.94,3.115204648,9.0555,-0.99,9.109455541,10.9755,0,10.9755,-1.92,-0.99,2.160208323
12/04/2019 13:30,7.872,-0.66,7.899619231,9.542,0,9.542,-1.67,-0.66,1.795689283,8.852,-0.78,8.886298667,9.542,0,9.542,-0.69,-0.78,1.041393297
12/04/2019 14:00,7.6365,-0.66,7.664967857,9.6565,0,9.6565,-2.02,-0.66,2.125088233,8.4265,-0.78,8.462523397,9.6565,0,9.6565,-1.23,-0.78,1.456468331
12/04/2019 14:30,7.582,-0.76,7.619995013,10.772,0,10.772,-3.19,-0.76,3.279283458,8.282,-0.84,8.324489414,10.772,0,10.772,-2.49,-0.84,2.62786986
12/04/2019 15:00,7.21,-0.66,7.240145026,9.6,0,9.6,-2.39,-0.66,2.479455585,8.45,-0.75,8.483218729,9.6,0,9.6,-1.15,-0.75,1.372953022
12/04/2019 15:30,7.561,-0.74,7.597125838,10.271,0,10.271,-2.71,-0.74,2.809216973,8.601,-0.85,8.642898877,10.271,0,10.271,-1.67,-0.85,1.873872995
12/04/2019 16:00,7.4515,-0.58,7.47403855,9.8115,0,9.8115,-2.36,-0.58,2.430226327,8.3715,-0.69,8.399887633,9.8115,0,9.8115,-1.44,-0.69,1.596778006
12/04/2019 16:30,7.3365,-0.58,7.359390753,9.1265,0,9.1265,-1.79,-0.58,1.881621641,8.9465,-0.6,8.966597027,9.1265,0,9.1265,-0.18,-0.6,0.626418391
12/04/2019 17:00,8.839,-0.58,8.858008862,7.329,0,7.329,1.51,-0.58,1.617559891,9.779,-0.53,9.793351878,7.329,0,7.329,2.45,-0.53,2.506671099
12/04/2019 17:30,9.2905,-0.58,9.308586909,6.1305,0,6.1305,3.16,-0.58,3.212786952,10.4005,-0.67,10.42205835,6.1305,0,6.1305,4.27,-0.67,4.322244787
12/04/2019 18:00,9.806,-0.58,9.823137788,4.846,0,4.846,4.96,-0.58,4.993796151,10.896,-0.67,10.91657987,4.846,0,4.846,6.05,-0.67,6.086986118
12/04/2019 18:30,10.345,-0.68,10.36732487,3.985,0,3.985,6.36,-0.68,6.396248901,11.425,-0.71,11.44704001,3.985,0,3.985,7.44,-0.71,7.473800907
12/04/2019 19:00,10.486,3.12,10.94031974,3.656,0,3.656,6.83,3.12,7.508881408,11.646,-3.52,12.16633536,3.656,0,3.656,7.99,-3.52,8.73100796
12/04/2019 19:30,10.3165,-0.53,10.33010514,4.0665,0,4.0665,6.25,-0.53,6.272431745,11.5065,-0.5,11.5173583,4.0665,0,4.0665,7.44,-0.5,7.456782148
12/04/2019 20:00,10.3915,-0.53,10.40500708,3.1815,0,3.1815,7.21,-0.53,7.229453645,11.5215,-0.5,11.53234418,3.1815,0,3.1815,8.34,-0.5,8.354974566
12/04/2019 20:30,10.606,-0.53,10.61923425,1.776,0,1.776,8.83,-0.53,8.845891702,11.706,-0.57,11.71986928,1.776,0,1.776,9.93,-0.57,9.946346063
12/04/2019 21:00,10.58,0,10.58,1.81,0,1.81,8.77,0,8.77,11.7,0,11.7,1.81,0,1.81,9.89,0,9.89
12/04/2019 21:30,10.21,-3.15,10.68487716,2.02,0,2.02,8.19,-3.15,8.774884615,11.28,3.27,11.74441569,2.02,0,2.02,9.26,3.27,9.820412415
12/04/2019 22:00,9.595,0.51,9.608544375,3.235,0,3.235,6.36,0.51,6.380415347,10.625,0,10.625,3.235,0,3.235,7.39,0,7.39
12/04/2019 22:30,8.878,0.22,8.880725421,4.388,0,4.388,4.49,0.22,4.495386524,9.848,-0.5,9.860684763,4.388,0,4.388,5.46,-0.5,5.482845976
12/04/2019 23:00,8.2855,0.51,8.301181256,2.6455,0,2.6455,5.64,0.51,5.663011566,9.2155,0.51,9.229601305,2.6455,0,2.6455,6.57,0.51,6.589764791
12/04/2019 23:30,8.103,-1.51,8.242494101,3.323,0,3.323,4.78,-1.51,5.01283353,8.813,2.59,9.185699157,3.323,0,3.323,5.49,2.59,6.070271823
13/04/2019 00:00,7.6855,-2.82,8.186532248,4.1555,0,4.1555,3.53,-2.82,4.518108011,8.2255,3.67,9.00709444,4.1555,0,4.1555,4.07,3.67,5.48031021
14/04/2019 00:30,7.64,-0.79,7.680735642,10.76,0,10.76,-3.12,-0.79,3.218462366,8.52,-0.86,8.563293759,10.76,0,10.76,-2.24,-0.86,2.399416596
14/04/2019 01:00,7.4825,-0.68,7.513335228,10.6025,0,10.6025,-3.12,-0.68,3.193242866,8.3625,-0.73,8.394302011,10.6025,0,10.6025,-2.24,-0.73,2.355949915
14/04/2019 01:30,8.821,-0.75,8.852826724,10.701,0,10.701,-1.88,-0.75,2.024080038,9.791,-0.82,9.825277655,10.701,0,10.701,-0.91,-0.82,1.224948979
14/04/2019 02:00,9.126,-0.75,9.156766678,10.656,0,10.656,-1.53,-0.75,1.703936619,10.006,-0.82,10.03954362,10.656,0,10.656,-0.65,-0.82,1.046374694
14/04/2019 02:30,9.2715,-0.75,9.301785433,10.4615,0,10.4615,-1.19,-0.75,1.406627172,10.1515,-0.82,10.18456441,10.4615,0,10.4615,-0.31,-0.82,0.876641318
14/04/2019 03:00,9.0545,-0.64,9.077090407,10.3845,0,10.3845,-1.33,-0.64,1.475974255,9.6845,-0.72,9.711227536,10.3845,0,10.3845,-0.7,-0.72,1.004191217
14/04/2019 03:30,8.8045,-0.64,8.827730187,10.3845,0,10.3845,-1.58,-0.64,1.704699387,9.6445,-0.72,9.67133808,10.3845,0,10.3845,-0.74,-0.72,1.03247276
14/04/2019 04:00,8.5445,-0.64,8.568435111,10.4045,0,10.4045,-1.86,-0.64,1.967028215,9.4845,-0.72,9.51178954,10.4045,0,10.4045,-0.92,-0.72,1.168246549
14/04/2019 04:30,8.3485,-0.57,8.367935961,10.1385,0,10.1385,-1.79,-0.57,1.878563281,9.2185,-0.61,9.238660198,10.1385,0,10.1385,-0.92,-0.61,1.103856875
14/04/2019 05:00,8.12,-0.57,8.139981572,10.17,0,10.17,-2.05,-0.57,2.127768784,9.04,-0.61,9.060557378,10.17,0,10.17,-1.13,-0.61,1.284133949
14/04/2019 05:30,7.936,-0.57,7.956443678,9.946,0,9.946,-2.01,-0.57,2.089258242,8.776,-0.61,8.797174319,9.946,0,9.946,-1.17,-0.61,1.31946959
14/04/2019 06:00,7.8265,-0.51,7.843099021,9.8365,0,9.8365,-2.01,-0.51,2.073692359,8.7065,-0.51,8.721424325,9.8365,0,9.8365,-1.13,-0.51,1.239758041
14/04/2019 06:30,8.1205,-0.51,8.136499263,9.6205,0,9.6205,-1.5,-0.51,1.584329511,8.8205,-0.57,8.838898136,9.6205,0,9.6205,-0.8,-0.57,0.982293235
14/04/2019 07:00,8.271,-0.51,8.286708695,9.451,0,9.451,-1.18,-0.51,1.285496013,9.321,-0.57,9.338412124,9.451,0,9.451,-0.13,-0.57,0.584636639
14/04/2019 07:30,8.707,-0.67,8.732740063,9.887,0,9.887,-1.18,-0.67,1.356945098,9.797,-0.74,9.824907582,9.887,0,9.887,-0.09,-0.74,0.745452882
14/04/2019 08:00,9.302,-0.82,9.33807282,10.542,0,10.542,-1.24,-0.82,1.486606875,10.012,-0.93,10.0551004,10.542,0,10.542,-0.53,-0.93,1.070420478
14/04/2019 08:30,9.436,-1,9.488840604,11.246,0,11.246,-1.81,-1,2.067873304,10.526,-1.15,10.58863428,11.246,0,11.246,-0.72,-1.15,1.3567977
14/04/2019 09:00,9.7445,-1.05,9.800907114,11.7345,0,11.7345,-1.99,-1.05,2.250022222,10.9245,-1.23,10.99352538,11.7345,0,11.7345,-0.81,-1.23,1.472752525
14/04/2019 09:30,10.263,-1.24,10.33763846,12.073,0,12.073,-1.81,-1.24,2.194014585,11.413,-1.51,11.51245712,12.073,0,12.073,-0.66,-1.51,1.647938106
14/04/2019 10:00,10.4885,-1.2,10.55692343,11.7285,0,11.7285,-1.24,-1.2,1.725572369,11.1985,-1.44,11.29070424,11.7285,0,11.7285,-0.53,-1.44,1.534438008
14/04/2019 10:30,10.7865,-2.39,11.04810763,12.0265,0,12.0265,-1.24,-2.39,2.692526694,12.2365,-0.57,12.24976866,12.0265,0,12.0265,0.21,-0.57,0.607453702
14/04/2019 11:00,10.5935,-3.52,11.16300328,12.6235,0,12.6235,-2.03,-3.52,4.063409898,11.4835,0.65,11.50188125,12.6235,0,12.6235,-1.14,0.65,1.312288078
14/04/2019 11:30,10.1695,-1.28,10.24973806,13.6195,0,13.6195,-3.45,-1.28,3.67979619,11.4595,-1.61,11.57204564,13.6195,0,13.6195,-2.16,-1.61,2.694011878
14/04/2019 12:00,10.406,-1.36,10.49449551,12.626,0,12.626,-2.22,-1.36,2.603459237,11.656,-1.72,11.78222118,12.626,0,12.626,-0.97,-1.72,1.974664528
14/04/2019 12:30,10.113,-1.31,10.19749327,13.363,0,13.363,-3.25,-1.31,3.504083332,11.403,-1.64,11.52033025,13.363,0,13.363,-1.96,-1.64,2.555621255
14/04/2019 13:00,9.8415,-1.17,9.91080331,13.4015,0,13.4015,-3.56,-1.17,3.747332385,11.1215,-1.49,11.22086727,13.4015,0,13.4015,-2.28,-1.49,2.723692347
14/04/2019 13:30,9.857,-1.25,9.93594228,13.207,0,13.207,-3.35,-1.25,3.575611836,11.087,-1.55,11.19482331,13.207,0,13.207,-2.12,-1.55,2.626194966
14/04/2019 14:00,9.2315,-1.25,9.315744321,14.4315,0,14.4315,-5.2,-1.25,5.348130514,10.5115,-1.55,10.62516505,14.4315,0,14.4315,-3.92,-1.55,4.215317307
14/04/2019 14:30,9.262,-1.32,9.355588918,14.462,0,14.462,-5.2,-1.32,5.364923112,10.542,-1.61,10.66423293,14.462,0,14.462,-3.92,-1.61,4.237747043
14/04/2019 15:00,9.269,-1.32,9.362518945,14.219,0,14.219,-4.95,-1.32,5.12297765,10.469,-1.56,10.58459073,14.219,0,14.219,-3.75,-1.56,4.061539117
14/04/2019 15:30,9.435,-1.32,9.526889576,14.075,0,14.075,-4.64,-1.32,4.824106135,10.695,-1.56,10.80817399,14.075,0,14.075,-3.38,-1.56,3.722633476
14/04/2019 16:00,9.431,-1.21,9.508304844,14.031,0,14.031,-4.6,-1.21,4.756479791,10.731,-1.47,10.83121697,14.031,0,14.031,-3.3,-1.47,3.61260294
14/04/2019 16:30,10.185,-1.26,10.2626422,12.995,0,12.995,-2.81,-1.26,3.079561657,11.355,-1.52,11.45628321,12.995,0,12.995,-1.64,-1.52,2.236067977
14/04/2019 17:00,10.8765,-1.26,10.9492398,12.2965,0,12.2965,-1.42,-1.26,1.898420396,11.7265,-1.58,11.83246391,12.2965,0,12.2965,-0.57,-1.58,1.679672587
14/04/2019 17:30,11.269,-1.3,11.34373664,12.199,0,12.199,-0.93,-1.3,1.598405455,12.849,-1.58,12.94577927,12.199,0,12.199,0.65,-1.58,1.708478856
14/04/2019 18:00,11.319,-1.35,11.39922195,12.419,0,12.419,-1.1,-1.35,1.741407477,13.109,-1.58,13.20387371,12.419,0,12.419,0.69,-1.58,1.724093965
14/04/2019 18:30,11.423,-1.46,11.51592502,12.273,0,12.273,-0.85,-1.46,1.68940818,12.893,-1.69,13.00328993,12.273,0,12.273,0.62,-1.69,1.800138884
14/04/2019 19:00,11.0615,-1.35,11.14357583,11.7815,0,11.7815,-0.72,-1.35,1.53,12.5815,-1.58,12.68032106,11.7815,0,11.7815,0.8,-1.58,1.770988425
14/04/2019 19:30,11.0185,-1.43,11.11090645,11.5285,0,11.5285,-0.51,-1.43,1.518222645,12.6085,-1.65,12.71600457,11.5285,0,11.5285,1.08,-1.65,1.972029412
14/04/2019 20:00,11.098,-1.43,11.18974995,11.348,0,11.348,-0.25,-1.43,1.451688672,12.528,-1.65,12.63618946,11.348,0,11.348,1.18,-1.65,2.028521629
14/04/2019 20:30,11.6345,-1.43,11.72205145,11.3445,0,11.3445,0.29,-1.43,1.459109317,12.6145,-1.65,12.72195387,11.3445,0,11.3445,1.27,-1.65,2.082162338
14/04/2019 21:00,10.7295,-1.33,10.81161737,11.1795,0,11.1795,-0.45,-1.33,1.404065526,12.2395,-1.5,12.33107296,11.1795,0,11.1795,1.06,-1.5,1.836736236
14/04/2019 21:30,10.633,-1.33,10.7158569,11.273,0,11.273,-0.64,-1.33,1.475974255,11.933,-1.5,12.02690688,11.273,0,11.273,0.66,-1.5,1.638780034
14/04/2019 22:00,10.0425,-1.24,10.11876506,11.2225,0,11.2225,-1.18,-1.24,1.711724277,11.3425,-1.22,11.40792296,11.2225,0,11.2225,0.12,-1.22,1.225887434
14/04/2019 22:30,9.462,-1.24,9.542905428,11.312,0,11.312,-1.85,-1.24,2.227128196,10.482,-1.31,10.56354221,11.312,0,11.312,-0.83,-1.31,1.550806242
14/04/2019 23:00,8.7815,-1.11,8.851375162,11.3215,0,11.3215,-2.54,-1.11,2.771948773,9.8315,-1.2,9.904463249,11.3215,0,11.3215,-1.49,-1.2,1.913138782
14/04/2019 23:30,8.461,-1.11,8.533499927,11.321,0,11.321,-2.86,-1.11,3.06784941,9.441,-1.13,9.508384773,11.321,0,11.321,-1.88,-1.13,2.193467574
15/04/2019 00:00,7.8855,-0.96,7.943721436,11.2155,0,11.2155,-3.33,-0.96,3.465616828,8.8055,-0.97,8.858765729,11.2155,0,11.2155,-2.41,-0.97,2.597883754
15/04/2019 00:30,7.823,-0.96,7.881683132,11.203,0,11.203,-3.38,-0.96,3.513687522,8.723,-0.97,8.776766432,11.203,0,11.203,-2.48,-0.97,2.662949493
15/04/2019 01:00,7.7135,-0.86,7.761293852,11.0535,0,11.0535,-3.34,-0.86,3.448941867,8.5735,-0.85,8.615532616,11.0535,0,11.0535,-2.48,-0.85,2.621621636
15/04/2019 01:30,9.0375,-0.98,9.090478879,11.1975,0,11.1975,-2.16,-0.98,2.371919054,10.0275,-1.04,10.08128743,11.1975,0,11.1975,-1.17,-1.04,1.565407295
15/04/2019 02:00,9.455,-1.07,9.515352069,11.235,0,11.235,-1.78,-1.07,2.076848574,10.475,-1.13,10.53577358,11.235,0,11.235,-0.76,-1.13,1.361800279
15/04/2019 02:30,9.7105,-1,9.761854857,11.1805,0,11.1805,-1.47,-1,1.77789201,10.6105,-1.13,10.67050187,11.1805,0,11.1805,-0.57,-1.13,1.265622377
15/04/2019 03:00,9.4805,-1,9.53309395,11.1905,0,11.1905,-1.71,-1,1.980934123,10.4905,-1.05,10.54291659,11.1905,0,11.1905,-0.7,-1.05,1.261942946
15/04/2019 03:30,9.273,-0.96,9.322560217,11.123,0,11.123,-1.85,-0.96,2.084250465,10.283,-1.05,10.33646888,11.123,0,11.123,-0.84,-1.05,1.34465609
15/04/2019 04:00,9.082,-0.89,9.125504041,11.072,0,11.072,-1.99,-0.89,2.179954128,10.102,-0.95,10.14657105,11.072,0,11.072,-0.97,-0.95,1.357718675
15/04/2019 04:30,8.8475,-0.93,8.896243941,11.0175,0,11.0175,-2.17,-0.93,2.360889663,9.6775,-0.99,9.728006283,11.0175,0,11.0175,-1.34,-0.99,1.666043217
15/04/2019 05:00,8.6265,-0.93,8.676485593,11.1665,0,11.1665,-2.54,-0.93,2.704902956,9.6165,-0.99,9.667324979,11.1665,0,11.1665,-1.55,-0.99,1.839184602
15/04/2019 05:30,8.488,-0.99,8.545539421,11.168,0,11.168,-2.68,-0.99,2.857008925,9.468,-1.05,9.52604451,11.168,0,11.168,-1.7,-1.05,1.99812412
15/04/2019 06:00,8.5665,-0.99,8.623515655,11.1765,0,11.1765,-2.61,-0.99,2.791451235,9.5665,-1.05,9.623950449,11.1765,0,11.1765,-1.61,-1.05,1.92213423
15/04/2019 06:30,9.182,-1.18,9.257511761,10.822,0,10.822,-1.64,-1.18,2.020396001,10.002,-1.29,10.08484526,10.822,0,10.822,-0.82,-1.29,1.528561415
15/04/2019 07:00,9.6495,-1.45,9.757835326,10.6095,0,10.6095,-0.96,-1.45,1.738993962,11.4695,-1.59,11.57918522,10.6095,0,10.6095,0.86,-1.59,1.807678069
15/04/2019 07:30,10.401,-0.12,10.40169222,10.981,0,10.981,-0.58,-0.12,0.592283716,11.841,-3.33,12.30033256,10.981,0,10.981,0.86,-3.33,3.439258641
15/04/2019 08:00,10.7385,1.49,10.84137824,11.2785,0,11.2785,-0.54,1.49,1.584834376,12.3385,-5.25,13.40899259,11.2785,0,11.2785,1.06,-5.25,5.355940627
15/04/2019 08:30,11.0335,1.38,11.11946592,11.6135,0,11.6135,-0.58,1.38,1.496930192,12.5135,-5.38,13.6210162,11.6135,0,11.6135,0.9,-5.38,5.45475939
15/04/2019 09:00,11.0125,1.38,11.09862858,11.5925,0,11.5925,-0.58,1.38,1.496930192,12.7525,-5.38,13.84090518,11.5925,0,11.5925,1.16,-5.38,5.503635162
15/04/2019 09:30,11.322,1.29,11.3952527,12.062,0,12.062,-0.74,1.29,1.487178537,12.972,-5.46,14.07424541,12.062,0,12.062,0.91,-5.46,5.535313903
