Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
15/04/2019 10:00,11.8275,1.29,11.89764079,11.2575,0,11.2575,0.57,1.29,1.410319113,12.9175,-5.46,14.0240296,11.2575,0,11.2575,1.66,-5.46,5.706767912
15/04/2019 10:30,11.182,-0.87,11.21579351,12.602,0,12.602,-1.42,-0.87,1.665322792,12.652,-3.41,13.10348061,12.602,0,12.602,0.05,-3.41,3.410366549
15/04/2019 11:00,10.9155,-1.96,11.09007395,12.8255,0,12.8255,-1.91,-1.96,2.736731627,11.8555,-2.24,12.06525923,12.8255,0,12.8255,-0.97,-2.24,2.441003892
15/04/2019 11:30,10.7845,-1.91,10.95233036,12.5445,0,12.5445,-1.76,-1.91,2.597248544,11.9245,-2.24,12.1330664,12.5445,0,12.5445,-0.62,-2.24,2.324220299
15/04/2019 12:00,10.5295,-1.91,10.7013303,12.8395,0,12.8395,-2.31,-1.91,2.99736551,11.9195,-2.24,12.12815238,12.8395,0,12.8395,-0.92,-2.24,2.421569739
15/04/2019 12:30,10.3545,-1.97,10.54023578,13.3345,0,13.3345,-2.98,-1.97,3.57229618,11.7745,-2.24,11.98567688,13.3345,0,13.3345,-1.56,-2.24,2.729688627
15/04/2019 13:00,10.4975,-1.97,10.68074933,13.0875,0,13.0875,-2.59,-1.97,3.254074369,11.6475,-2.24,11.86093825,13.0875,0,13.0875,-1.44,-2.24,2.662930716
15/04/2019 13:30,10.304,-1.72,10.44656958,13.214,0,13.214,-2.91,-1.72,3.380310637,11.624,-1.95,11.78642762,13.214,0,13.214,-1.59,-1.95,2.516068362
15/04/2019 14:00,10.312,-1.72,10.45446048,13.062,0,13.062,-2.75,-1.72,3.243593686,11.632,-1.91,11.7877701,13.062,0,13.062,-1.43,-1.91,2.386000838
15/04/2019 14:30,10.381,-1.65,10.5113111,12.521,0,12.521,-2.14,-1.65,2.702239812,11.691,-1.91,11.8459943,12.521,0,12.521,-0.83,-1.91,2.082546518
15/04/2019 15:00,10.322,-1.56,10.43921855,12.542,0,12.542,-2.22,-1.56,2.713300573,11.632,-1.81,11.77198046,12.542,0,12.542,-0.91,-1.81,2.025882524
15/04/2019 15:30,10.5605,-1.66,10.6901712,12.4405,0,12.4405,-1.88,-1.66,2.507987241,11.8205,-1.92,11.97541733,12.4405,0,12.4405,-0.62,-1.92,2.017622363
15/04/2019 16:00,10.776,-2.24,11.00635162,12.526,0,12.526,-1.75,-2.24,2.842551671,11.906,-1.44,11.99276599,12.526,0,12.526,-0.62,-1.44,1.567801008
15/04/2019 16:30,11.3605,-4.98,12.40408643,12.5005,0,12.5005,-1.14,-4.98,5.10881591,13.1505,1.19,13.20423229,12.5005,0,12.5005,0.65,1.19,1.355949852
15/04/2019 17:00,12.1595,-2.13,12.34464824,11.4995,0,11.4995,0.66,-2.13,2.229910312,13.5095,-1.64,13.60868069,11.4995,0,11.4995,2.01,-1.64,2.594166533
15/04/2019 17:30,12.6445,-1.81,12.77338954,11.6845,0,11.6845,0.96,-1.81,2.048828934,14.0845,-2.19,14.25374478,11.6845,0,11.6845,2.4,-2.19,3.249015235
15/04/2019 18:00,12.769,-1.81,12.89664534,11.419,0,11.419,1.35,-1.81,2.258007972,14.299,-2.19,14.46573541,11.419,0,11.419,2.88,-2.19,3.618079601
15/04/2019 18:30,13.226,-1.81,13.34927624,11.166,0,11.166,2.06,-1.81,2.74220714,14.756,-2.26,14.92806538,11.166,0,11.166,3.59,-2.26,4.242133897
15/04/2019 19:00,13.0815,-1.81,13.20612518,11.1615,0,11.1615,1.92,-1.81,2.63865496,14.6015,-2.21,14.76779951,11.1615,0,11.1615,3.44,-2.21,4.088728409
15/04/2019 19:30,12.7625,-1.62,12.86490599,10.5725,0,10.5725,2.19,-1.62,2.724059471,14.2125,-1.97,14.34838166,10.5725,0,10.5725,3.64,-1.97,4.13890082
15/04/2019 20:00,12.5495,-1.34,12.62083794,9.6395,0,9.6395,2.91,-1.34,3.203700985,13.9195,-1.68,14.0205164,9.6395,0,9.6395,4.28,-1.68,4.59791257
15/04/2019 20:30,12.058,-1.28,12.12574798,9.908,0,9.908,2.15,-1.28,2.50217905,13.398,-1.52,13.48394616,9.908,0,9.908,3.49,-1.52,3.806638937
15/04/2019 21:00,11.6455,-1.05,11.69274007,9.3055,0,9.3055,2.34,-1.05,2.564780692,12.9355,-1.31,13.00166375,9.3055,0,9.3055,3.63,-1.31,3.859144983
15/04/2019 21:30,11.0405,-0.86,11.0739442,8.4705,0,8.4705,2.57,-0.86,2.7100738,12.3605,-1.06,12.40586798,8.4705,0,8.4705,3.89,-1.06,4.03183581
15/04/2019 22:00,10.312,-0.65,10.33246553,7.222,0,7.222,3.09,-0.65,3.15762569,11.582,-0.69,11.60253524,7.222,0,7.222,4.36,-0.69,4.41426098
15/04/2019 22:30,9.5035,-0.5,9.516643959,6.5035,0,6.5035,3,-0.5,3.041381265,10.6735,-0.53,10.68665066,6.5035,0,6.5035,4.17,-0.53,4.203546122
15/04/2019 23:00,8.843,-0.5,8.857124195,6.213,0,6.213,2.63,-0.5,2.677106647,9.983,-0.53,9.997059018,6.213,0,6.213,3.77,-0.53,3.807072366
15/04/2019 23:30,8.504,0,8.504,6.474,0,6.474,2.03,0,2.03,9.574,0,9.574,6.474,0,6.474,3.1,0,3.1
16/04/2019 00:00,7.829,2.01,8.082904243,5.489,0,5.489,2.34,2.01,3.084752826,8.789,-1.81,8.973439753,5.489,0,5.489,3.3,-1.81,3.763787986
17/04/2019 00:30,7.184,3.85,8.15060464,0.004,0,0.004,7.18,3.85,8.147079231,8.314,-2.44,8.664652099,0.004,0,0.004,8.31,-2.44,8.660814049
17/04/2019 01:00,7.2,0.64,7.228388479,0.02,0,0.02,7.18,0.64,7.208467243,7.9,0.72,7.932742275,0.02,0,0.02,7.88,0.72,7.912825033
17/04/2019 01:30,8.426,1.09,8.496209508,0.016,0,0.016,8.41,1.09,8.480341974,9.376,0.25,9.379332386,0.016,0,0.016,9.36,0.25,9.36333808
17/04/2019 02:00,8.874,0.59,8.89359185,0.014,0,0.014,8.86,0.59,8.87962274,9.814,0.57,9.830538948,0.014,0,0.014,9.8,0.57,9.816562535
17/04/2019 02:30,9.003,0.54,9.019180063,0.023,0,0.023,8.98,0.54,8.996221429,9.953,0.57,9.969308351,0.023,0,0.023,9.93,0.57,9.946346063
17/04/2019 03:00,8.6525,0.54,8.669334245,0.1525,0,0.1525,8.5,0.54,8.517135669,9.5725,0.57,9.589455472,0.1525,0,0.1525,9.42,0.57,9.437229466
17/04/2019 03:30,8.338,0.59,8.358848246,0.478,0,0.478,7.86,0.59,7.882112661,9.248,0.57,9.265549309,0.478,0,0.478,8.77,0.57,8.788503854
17/04/2019 04:00,8.0745,0.46,8.087592364,0.9645,0,0.9645,7.11,0.46,7.124864911,8.9645,0.79,8.999242204,0.9645,0,0.9645,8,0.79,8.038911618
17/04/2019 04:30,7.951,-1.85,8.163387838,1.861,0,1.861,6.09,-1.85,6.364793791,8.581,3.02,9.096920413,1.861,0,1.861,6.72,3.02,7.367414743
17/04/2019 05:00,7.6265,0.53,7.644893868,2.4165,0,2.4165,5.21,0.53,5.236888389,8.4465,0.52,8.462491492,2.4165,0,2.4165,6.03,0.52,6.052379697
17/04/2019 05:30,7.581,0.53,7.599503997,2.611,0,2.611,4.97,0.53,4.998179669,8.411,0.52,8.427058858,2.611,0,2.611,5.8,0.52,5.82326369
17/04/2019 06:00,7.661,0.71,7.693830061,2.971,0,2.971,4.69,0.71,4.743437572,8.491,0.66,8.516612061,2.971,0,2.971,5.52,0.66,5.559316505
17/04/2019 06:30,8.3685,2.71,8.79635676,2.9085,0,2.9085,5.46,2.71,6.095547555,9.2985,-2.72,9.688162997,2.9085,0,2.9085,6.39,-2.72,6.944818212
17/04/2019 07:00,9.0085,-0.69,9.034886399,2.9185,0,2.9185,6.09,-0.69,6.128964023,9.9785,-0.65,9.999648106,2.9185,0,2.9185,7.06,-0.65,7.089858955
17/04/2019 07:30,9.658,-0.54,9.673084513,3.878,0,3.878,5.78,-0.54,5.805170109,10.698,-0.57,10.71317432,3.878,0,3.878,6.82,-0.57,6.843778196
17/04/2019 08:00,10.026,-0.54,10.04053166,4.806,0,4.806,5.22,-0.54,5.247856705,11.126,-0.7,11.14799874,4.806,0,4.806,6.32,-0.7,6.358647655
17/04/2019 08:30,10.224,-0.67,10.24592973,4.864,0,4.864,5.36,-0.67,5.401712691,11.324,-0.84,11.35511233,4.864,0,4.864,6.46,-0.84,6.514384084
17/04/2019 09:00,10.3555,-1.48,10.46072561,5.0455,0,5.0455,5.31,-1.48,5.512395124,11.3555,-0.09,11.35585665,5.0455,0,5.0455,6.31,-0.09,6.310641806
17/04/2019 09:30,10.34,-0.83,10.37325889,5.89,0,5.89,4.45,-0.83,4.526742758,11.41,-0.94,11.44865494,5.89,0,5.89,5.52,-0.94,5.59946426
17/04/2019 10:00,10.002,-0.7,10.02646518,6.602,0,6.602,3.4,-0.7,3.471310992,11.042,-0.94,11.08193864,6.602,0,6.602,4.44,-0.94,4.53841382
17/04/2019 10:30,9.3395,-0.66,9.362791264,8.1195,0,8.1195,1.22,-0.66,1.387083271,10.2995,-0.81,10.33130196,8.1195,0,8.1195,2.18,-0.81,2.325618197
17/04/2019 11:00,8.569,-3.36,9.204203442,10.519,0,10.519,-1.95,-3.36,3.88485521,9.549,1.4,9.651082893,10.519,0,10.519,-0.97,1.4,1.703202865
17/04/2019 11:30,8.2775,-4.39,9.369584102,11.9475,0,11.9475,-3.67,-4.39,5.721975183,9.3675,2.04,9.587056704,11.9475,0,11.9475,-2.58,2.04,3.289072818
17/04/2019 12:00,7.7,-4.39,8.863526386,12.85,0,12.85,-5.15,-4.39,6.767170753,8.82,1.69,8.980450991,12.85,0,12.85,-4.03,1.69,4.370011442
17/04/2019 12:30,7.2995,-1.41,7.434433418,13.4095,0,13.4095,-6.11,-1.41,6.27058211,8.4495,-1.49,8.579868895,13.4095,0,13.4095,-4.96,-1.49,5.178967078
17/04/2019 13:00,7.1315,-1.48,7.283453319,14.6015,0,14.6015,-7.47,-1.48,7.615201901,8.3215,-1.66,8.485455925,14.6015,0,14.6015,-6.28,-1.66,6.495690879
17/04/2019 13:30,6.7405,-1.48,6.901068051,14.4305,0,14.4305,-7.69,-1.48,7.831123802,7.9705,-1.66,8.141527513,14.4305,0,14.4305,-6.46,-1.66,6.669872563
17/04/2019 14:00,6.5245,-1.52,6.699216391,15.0145,0,15.0145,-8.49,-1.52,8.624992754,7.7545,-1.74,7.947318431,15.0145,0,15.0145,-7.26,-1.74,7.465601114
17/04/2019 14:30,6.5995,-1.31,6.72826131,14.0195,0,14.0195,-7.42,-1.31,7.534752816,7.7795,-1.55,7.932409486,14.0195,0,14.0195,-6.24,-1.55,6.429626739
17/04/2019 15:00,6.7555,-1.17,6.856068863,12.6655,0,12.6655,-5.91,-1.17,6.024699163,7.8455,-1.4,7.969433496,12.6655,0,12.6655,-4.82,-1.4,5.019203124
17/04/2019 15:30,6.6415,-0.99,6.714880658,11.6515,0,11.6515,-5.01,-0.99,5.106877715,7.8515,-1.23,7.947260676,11.6515,0,11.6515,-3.8,-1.23,3.994108161
17/04/2019 16:00,6.8535,-0.82,6.902380912,10.9435,0,10.9435,-4.09,-0.82,4.171390655,8.0035,-1.07,8.074708184,10.9435,0,10.9435,-2.94,-1.07,3.128657859
17/04/2019 16:30,7.055,-0.57,7.077988768,9.175,0,9.175,-2.12,-0.57,2.195290414,8.465,-0.76,8.499048476,9.175,0,9.175,-0.71,-0.76,1.040048076
17/04/2019 17:00,7.7625,-0.57,7.783399402,8.8225,0,8.8225,-1.06,-0.57,1.203536456,9.2825,-0.69,9.308109703,8.8225,0,8.8225,0.46,-0.69,0.829276793
17/04/2019 17:30,8.426,-0.57,8.445257604,8.806,0,8.806,-0.38,-0.57,0.685054742,9.976,-0.73,10.00267344,8.806,0,8.806,1.17,-0.73,1.379057649
17/04/2019 18:00,9.4525,-0.57,9.469670335,8.1025,0,8.1025,1.35,-0.57,1.465400969,10.4525,-0.73,10.4779605,8.1025,0,8.1025,2.35,-0.73,2.460772237
17/04/2019 18:30,9.725,-0.6,9.743491417,6.475,0,6.475,3.25,-0.6,3.304920574,10.865,-0.66,10.88502756,6.475,0,6.475,4.39,-0.66,4.439335536
17/04/2019 19:00,9.9335,-0.67,9.956069619,4.1035,0,4.1035,5.83,-0.67,5.868372858,11.0935,-0.52,11.10568063,4.1035,0,4.1035,6.99,-0.52,7.00931523
17/04/2019 19:30,9.9885,-0.54,10.00308614,3.8985,0,3.8985,6.09,-0.54,6.113894013,11.1585,-0.52,11.17060975,3.8985,0,3.8985,7.26,-0.52,7.278598766
17/04/2019 20:00,9.9305,-0.17,9.931955006,3.4905,0,3.4905,6.44,-0.17,6.442243398,11.0805,-0.52,11.0926949,3.4905,0,3.4905,7.59,-0.52,7.607792058
17/04/2019 20:30,10.145,0,10.145,4.575,0,4.575,5.57,0,5.57,11.275,-0.52,11.28698476,4.575,0,4.575,6.7,-0.52,6.720148808
17/04/2019 21:00,10.1005,-0.73,10.12684552,6.9405,0,6.9405,3.16,-0.73,3.243223705,11.1905,-0.77,11.21695994,6.9405,0,6.9405,4.25,-0.77,4.319189739
17/04/2019 21:30,9.8005,-0.81,9.833915815,8.4205,0,8.4205,1.38,-0.81,1.600156242,10.8605,-0.97,10.90373148,8.4205,0,8.4205,2.44,-0.97,2.625737991
17/04/2019 22:00,9.3465,-0.73,9.374964653,8.7965,0,8.7965,0.55,-0.73,0.914002188,10.2365,-0.84,10.27090708,8.7965,0,8.7965,1.44,-0.84,1.667093279
17/04/2019 22:30,8.483,-0.78,8.518784479,9.513,0,9.513,-1.03,-0.78,1.292013932,9.603,-0.89,9.644154136,9.513,0,9.513,0.09,-0.89,0.894538987
17/04/2019 23:00,7.972,-0.78,8.010067665,9.562,0,9.562,-1.59,-0.78,1.771016657,8.672,-0.82,8.710682178,9.562,0,9.562,-0.89,-0.82,1.210165278
17/04/2019 23:30,7.536,-0.84,7.58267077,10.166,0,10.166,-2.63,-0.84,2.760887538,8.516,-0.88,8.561346623,10.166,0,10.166,-1.65,-0.88,1.87
18/04/2019 00:00,6.9575,-1.04,7.03479966,10.3075,0,10.3075,-3.35,-1.04,3.507720057,7.8575,-0.54,7.876033662,10.3075,0,10.3075,-2.45,-0.54,2.508804496
18/04/2019 00:30,7.013,-0.77,7.05514486,10.163,0,10.163,-3.15,-0.77,3.24274575,7.883,-0.77,7.920516965,10.163,0,10.163,-2.28,-0.77,2.406511999
18/04/2019 01:00,6.9195,-0.77,6.962210874,10.1995,0,10.1995,-3.28,-0.77,3.369169037,7.7495,-0.71,7.781956711,10.1995,0,10.1995,-2.45,-0.71,2.550803795
18/04/2019 01:30,8.049,-3.26,8.684123502,10.309,0,10.309,-2.26,-3.26,3.966761904,8.919,1.61,9.063148515,10.309,0,10.309,-1.39,1.61,2.12701669
18/04/2019 02:00,8.339,-0.96,8.394076542,10.479,0,10.479,-2.14,-0.96,2.345463707,9.389,-0.91,9.432996396,10.479,0,10.479,-1.09,-0.91,1.419929576
18/04/2019 02:30,8.425,-0.78,8.461029784,10.055,0,10.055,-1.63,-0.78,1.807014112,9.435,-0.86,9.474113415,10.055,0,10.055,-0.62,-0.86,1.060188662
18/04/2019 03:00,8.1095,-0.64,8.13471513,9.7395,0,9.7395,-1.63,-0.64,1.751142484,9.0395,-0.68,9.065040554,9.7395,0,9.7395,-0.7,-0.68,0.975909832
18/04/2019 03:30,7.795,-0.5,7.81101946,8.685,0,8.685,-0.89,-0.5,1.020832993,9.275,-0.51,9.289010981,8.685,0,8.685,0.59,-0.51,0.779871784
18/04/2019 04:00,7.708,-0.5,7.724199894,7.428,0,7.428,0.28,-0.5,0.573061951,8.528,-0.62,8.550507821,7.428,0,7.428,1.1,-0.62,1.262695529
18/04/2019 04:30,7.672,-0.29,7.677479013,6.682,0,6.682,0.99,-0.29,1.031600698,8.362,-0.57,8.381404656,6.682,0,6.682,1.68,-0.57,1.774063133
18/04/2019 05:00,7.4225,-0.21,7.425470103,6.5425,0,6.5425,0.88,-0.21,0.904709898,8.1525,-0.46,8.165467301,6.5425,0,6.5425,1.61,-0.46,1.674425275
18/04/2019 05:30,7.2775,3.07,7.898538235,5.5175,0,5.5175,1.76,3.07,3.538714456,8.1975,-2.69,8.627578238,5.5175,0,5.5175,2.68,-2.69,3.797169999
18/04/2019 06:00,7.385,0.61,7.410150133,6.325,0,6.325,1.06,0.61,1.222988144,8.285,0.63,8.308918401,6.325,0,6.325,1.96,0.63,2.058761764
18/04/2019 06:30,8.2935,-0.61,8.315902973,7.6035,0,7.6035,0.69,-0.61,0.920977741,8.8635,-0.67,8.888786883,7.6035,0,7.6035,1.26,-0.67,1.427059915
18/04/2019 07:00,8.157,-0.8,8.196136224,8.687,0,8.687,-0.53,-0.8,0.959635347,9.517,-0.91,9.560407366,8.687,0,8.687,0.83,-0.91,1.231665539
18/04/2019 07:30,9.3605,-1.06,9.420326972,9.1405,0,9.1405,0.22,-1.06,1.082589488,10.2105,-1.22,10.28312745,9.1405,0,9.1405,1.07,-1.22,1.622744589
18/04/2019 08:00,9.065,-0.98,9.117819092,9.505,0,9.505,-0.44,-0.98,1.07424392,10.575,-1.22,10.64514091,9.505,0,9.505,1.07,-1.22,1.622744589
18/04/2019 08:30,9.872,-1.03,9.925587338,9.252,0,9.252,0.62,-1.03,1.202206305,10.852,-1.34,10.93441832,9.252,0,9.252,1.6,-1.34,2.087007427
18/04/2019 09:00,9.6435,-0.93,9.688239894,9.0235,0,9.0235,0.62,-0.93,1.117720895,10.6235,-1.24,10.69562304,9.0235,0,9.0235,1.6,-1.24,2.024252949
18/04/2019 09:30,8.832,-0.93,8.880829015,9.512,0,9.512,-0.68,-0.93,1.152085066,10.702,-1.24,10.77359754,9.512,0,9.512,1.19,-1.24,1.718633178
18/04/2019 10:00,8.8025,-0.93,8.851491753,9.8625,0,9.8625,-1.06,-0.93,1.410141837,10.4525,-1.24,10.5257948,9.8625,0,9.8625,0.59,-1.24,1.373207923
18/04/2019 10:30,8.7495,-1.15,8.824752135,10.4695,0,10.4695,-1.72,-1.15,2.069033591,9.7495,-1.43,9.853813995,10.4695,0,10.4695,-0.72,-1.43,1.601030918
18/04/2019 11:00,8.5225,-1.6,8.671390099,12.7125,0,12.7125,-4.19,-1.6,4.485097546,9.5725,-1.84,9.747735955,12.7125,0,12.7125,-3.14,-1.84,3.639395554
18/04/2019 11:30,7.9485,-1.73,8.134589864,14.6285,0,14.6285,-6.68,-1.73,6.900384047,9.2085,-2.04,9.431758704,14.6285,0,14.6285,-5.42,-2.04,5.791200221
18/04/2019 12:00,7.398,-2.1,7.690279839,17.118,0,17.118,-9.72,-2.1,9.944264679,8.598,-2.41,8.929373102,17.118,0,17.118,-8.52,-2.41,8.854292744
18/04/2019 12:30,7.256,-2.16,7.57067606,17.276,0,17.276,-10.02,-2.16,10.25017073,8.476,-2.41,8.811962097,17.276,0,17.276,-8.8,-2.41,9.124039675
18/04/2019 13:00,7.044,-2.16,7.367736152,17.754,0,17.754,-10.71,-2.16,10.92564415,8.264,-2.41,8.608240006,17.754,0,17.754,-9.49,-2.41,9.79123077
18/04/2019 13:30,6.809,-2.16,7.143394221,18.449,0,18.449,-11.64,-2.16,11.83871615,8.009,-2.5,8.390118056,18.449,0,18.449,-10.44,-2.5,10.73515719
18/04/2019 14:00,6.641,-2.08,6.959114958,18.361,0,18.361,-11.72,-2.08,11.90314244,7.801,-2.42,8.167741487,18.361,0,18.361,-10.56,-2.42,10.83374358
18/04/2019 14:30,6.673,-1.78,6.906325289,17.233,0,17.233,-10.56,-1.78,10.7089682,7.833,-2.12,8.114819098,17.233,0,17.233,-9.4,-2.12,9.636098796
18/04/2019 15:00,6.577,-1.57,6.761791848,16.847,0,16.847,-10.27,-1.57,10.38931182,7.757,-1.9,7.986303838,16.847,0,16.847,-9.09,-1.9,9.286447114
18/04/2019 15:30,6.634,-1.57,6.817246952,16.394,0,16.394,-9.76,-1.57,9.885469134,7.664,-1.9,7.896005066,16.394,0,16.394,-8.73,-1.9,8.934366234
18/04/2019 16:00,6.9565,-1.41,7.097956907,14.9665,0,14.9665,-8.01,-1.41,8.13315437,7.9665,-1.73,8.152178988,14.9665,0,14.9665,-7,-1.73,7.210610238
18/04/2019 16:30,7.4035,-1.52,7.557923806,13.7135,0,13.7135,-6.31,-1.52,6.490493048,8.4235,-1.26,8.517215052,13.7135,0,13.7135,-5.29,-1.26,5.43798676
18/04/2019 17:00,7.8695,-1.15,7.953083066,12.5095,0,12.5095,-4.64,-1.15,4.780387014,8.9895,-1.38,9.094806774,12.5095,0,12.5095,-3.52,-1.38,3.780846466
18/04/2019 17:30,8.46,-1.15,8.537804167,12.43,0,12.43,-3.97,-1.15,4.133206987,9.37,-1.38,9.471077024,12.43,0,12.43,-3.06,-1.38,3.356784175
18/04/2019 18:00,8.478,-0.73,8.509370364,9.278,0,9.278,-0.8,-0.73,1.083005078,10.188,-0.95,10.23219644,9.278,0,9.278,0.91,-0.95,1.31552271
18/04/2019 18:30,9.533,-0.73,9.560909423,8.413,0,8.413,1.12,-0.73,1.336899398,10.383,-0.95,10.42636989,8.413,0,8.413,1.97,-0.95,2.187098535
18/04/2019 19:00,9.436,-0.63,9.457007772,7.286,0,7.286,2.15,-0.63,2.24040175,10.516,-0.79,10.54563208,7.286,0,7.286,3.23,-0.79,3.32520676
18/04/2019 19:30,9.467,-0.79,9.499904684,7.317,0,7.317,2.15,-0.79,2.290545786,10.417,-0.9,10.45580647,7.317,0,7.317,3.1,-0.9,3.228002478
18/04/2019 20:00,9.381,-0.66,9.404188482,6.071,0,6.071,3.31,-0.66,3.375159256,10.331,-0.74,10.35746885,6.071,0,6.071,4.26,-0.74,4.32379463
18/04/2019 20:30,9.5515,-0.69,9.576390356,5.9615,0,5.9615,3.59,-0.69,3.655707866,10.4215,-0.56,10.43653497,5.9615,0,5.9615,4.46,-0.56,4.495019466
18/04/2019 21:00,9.7355,-0.58,9.752761673,5.9555,0,5.9555,3.78,-0.58,3.824238486,10.6855,-0.61,10.70289728,5.9555,0,5.9555,4.73,-0.61,4.769171836
18/04/2019 21:30,9.508,-0.77,9.539128052,7.558,0,7.558,1.95,-0.77,2.096520928,10.498,-0.86,10.53316686,7.558,0,7.558,2.94,-0.86,3.06320094
18/04/2019 22:00,9.063,-0.86,9.103711825,8.273,0,8.273,0.79,-0.86,1.167775663,9.953,-0.95,9.998235294,8.273,0,8.273,1.68,-0.95,1.93
18/04/2019 22:30,8.6385,-0.67,8.664443563,8.1385,0,8.1385,0.5,-0.67,0.836002392,9.2185,-0.69,9.244287006,8.1385,0,8.1385,1.08,-0.69,1.281600562
18/04/2019 23:00,8.2055,-0.57,8.225273871,7.7055,0,7.7055,0.5,-0.57,0.758221603,8.6055,-0.57,8.624356802,7.7055,0,7.7055,0.9,-0.57,1.065316854
18/04/2019 23:30,7.2045,-0.34,7.212518302,7.4845,0,7.4845,-0.28,-0.34,0.440454311,8.3845,-0.69,8.412843767,7.4845,0,7.4845,0.9,-0.69,1.13406349
19/04/2019 00:00,6.7725,1.9,7.033971584,7.3425,0,7.3425,-0.57,1.9,1.983658237,7.8725,-2.59,8.287602563,7.3425,0,7.3425,0.53,-2.59,2.643671689
19/04/2019 00:30,6.8475,-0.5,6.865730569,7.7375,0,7.7375,-0.89,-0.5,1.020832993,7.1875,-0.5,7.204870315,7.7375,0,7.7375,-0.55,-0.5,0.743303437
19/04/2019 01:00,6.7415,-0.5,6.760016439,8.0515,0,8.0515,-1.31,-0.5,1.402176879,7.3815,-0.5,7.398414847,8.0515,0,8.0515,-0.67,-0.5,0.836002392
19/04/2019 01:30,8.386,-0.7,8.415164645,7.306,0,7.306,1.08,-0.7,1.287012043,8.626,-0.5,8.640478922,7.306,0,7.306,1.32,-0.5,1.411523999
19/04/2019 02:00,7.825,-0.55,7.844305259,5.365,0,5.365,2.46,-0.55,2.52073402,8.675,-0.3,8.68018577,5.365,0,5.365,3.31,-0.3,3.323567361
19/04/2019 02:30,7.798,0.21,7.800827136,4.608,0,4.608,3.19,0.21,3.196904753,8.678,0.27,8.682199261,4.608,0,4.608,4.07,0.27,4.078945942
19/04/2019 03:00,7.5935,0.56,7.61412124,4.0335,0,4.0335,3.56,0.56,3.603775798,8.4235,0.54,8.440790973,4.0335,0,4.0335,4.39,0.54,4.423087157
19/04/2019 03:30,7.2435,0.65,7.272605603,3.3135,0,3.3135,3.93,0.65,3.983390516,8.0235,0.54,8.04165109,3.3135,0,3.3135,4.71,0.54,4.740854353
19/04/2019 04:00,7.105,0.65,7.13467063,3.525,0,3.525,3.58,0.65,3.638529923,7.855,0.54,7.873539547,3.525,0,3.525,4.33,0.54,4.363542139
19/04/2019 04:30,6.869,0.65,6.899685573,4.499,0,4.499,2.37,0.65,2.457519074,7.629,0.65,7.656640321,4.499,0,4.499,3.13,0.65,3.19677963
19/04/2019 05:00,6.768,0.53,6.788720351,4.208,0,4.208,2.56,0.53,2.614287666,7.538,0.51,7.555232889,4.208,0,4.208,3.33,0.51,3.368827689
19/04/2019 05:30,6.795,0.53,6.815638268,3.565,0,3.565,3.23,0.53,3.273194159,7.575,0.51,7.592148905,3.565,0,3.565,4.01,0.51,4.042301325
19/04/2019 06:00,6.888,0.53,6.908360442,3.728,0,3.728,3.16,0.53,3.20413795,7.678,0.51,7.694919363,3.728,0,3.728,3.95,0.51,3.982787968
19/04/2019 06:30,7.197,0.63,7.224521368,4.487,0,4.487,2.71,0.63,2.782265264,8.007,0.64,8.032536897,4.487,0,4.487,3.52,0.64,3.577708764
19/04/2019 07:00,7.569,0.63,7.595173533,4.459,0,4.459,3.11,0.63,3.173168763,8.399,0.58,8.419002376,4.459,0,4.459,3.94,0.58,3.98246155
19/04/2019 07:30,8.067,0,8.067,4.367,0,4.367,3.7,0,3.7,8.977,-0.26,8.980764388,4.367,0,4.367,4.61,-0.26,4.617326066
19/04/2019 08:00,8.394,-0.54,8.411351616,5.044,0,5.044,3.35,-0.54,3.393243286,9.374,-0.63,9.395146407,5.044,0,5.044,4.33,-0.63,4.375591389
19/04/2019 08:30,8.5875,0,8.5875,6.0075,0,6.0075,2.58,0,2.58,9.5975,0,9.5975,6.0075,0,6.0075,3.59,0,3.59
19/04/2019 09:00,8.6525,-0.58,8.67191768,5.9525,0,5.9525,2.7,-0.58,2.761593743,9.6725,-0.68,9.696373356,5.9525,0,5.9525,3.72,-0.68,3.781639856
19/04/2019 09:30,8.632,-0.58,8.651463691,5.322,0,5.322,3.31,-0.58,3.36043152,9.672,-0.68,9.695874587,5.322,0,5.322,4.35,-0.68,4.402828636
19/04/2019 10:00,8.362,-0.63,8.385698778,5.532,0,5.532,2.83,-0.63,2.899275772,9.382,-0.74,9.411138295,5.532,0,5.532,3.85,-0.74,3.92047191
19/04/2019 10:30,7.891,0,7.891,6.141,0,6.141,1.75,0,1.75,8.911,-0.5,8.925016583,6.141,0,6.141,2.77,-0.5,2.814764644
19/04/2019 11:00,7.775,0,7.775,7.125,0,7.125,0.65,0,0.65,8.395,-0.5,8.409876634,7.125,0,7.125,1.27,-0.5,1.364880947
19/04/2019 11:30,6.9085,0,6.9085,8.0485,0,8.0485,-1.14,0,1.14,7.8885,-0.5,7.904329968,8.0485,0,8.0485,-0.16,-0.5,0.52497619
19/04/2019 12:00,6.7215,-0.5,6.740071383,8.8215,0,8.8215,-2.1,-0.5,2.158703314,7.6815,-0.5,7.697755663,8.8215,0,8.8215,-1.14,-0.5,1.244829306
19/04/2019 12:30,6.592,-0.5,6.610935183,9.902,0,9.902,-3.31,-0.5,3.347551344,7.582,-0.5,7.59846853,9.902,0,9.902,-2.32,-0.5,2.373267789
19/04/2019 13:00,6.5705,-3.31,7.357144164,9.4305,0,9.4305,-2.86,-3.31,4.374437107,7.5005,1.9,7.737409143,9.4305,0,9.4305,-1.93,1.9,2.708302051
19/04/2019 13:30,6.4265,-3.52,7.327366665,9.2865,0,9.2865,-2.86,-3.52,4.535416188,7.2965,2.67,7.769672596,9.2865,0,9.2865,-1.99,2.67,3.330015015
19/04/2019 14:00,6.2845,-3.52,7.20314794,9.1445,0,9.1445,-2.86,-3.52,4.535416188,7.1545,2.67,7.636476298,9.1445,0,9.1445,-1.99,2.67,3.330015015
19/04/2019 14:30,6.255,-3.41,7.124122753,8.295,0,8.295,-2.04,-3.41,3.973625549,7.105,2.82,7.644175888,8.295,0,8.295,-1.19,2.82,3.060800549
19/04/2019 15:00,6.2865,-3.41,7.151795736,7.9465,0,7.9465,-1.66,-3.41,3.792584871,7.1165,2.82,7.65486592,7.9465,0,7.9465,-0.83,2.82,2.939608818
19/04/2019 15:30,6.2835,-3.32,7.106670968,7.2535,0,7.2535,-0.97,-3.32,3.45880037,6.7635,2.96,7.382853937,7.2535,0,7.2535,-0.49,2.96,3.00028332
19/04/2019 16:00,7.0215,-3.19,7.71216975,6.5015,0,6.5015,0.52,-3.19,3.232104578,7.3815,3.1,8.006031617,6.5015,0,6.5015,0.88,3.1,3.222483514
19/04/2019 16:30,6.912,-3.19,7.612610853,5.822,0,5.822,1.09,-3.19,3.371082912,7.662,3.1,8.265364118,5.822,0,5.822,1.84,3.1,3.604941054
19/04/2019 17:00,7.5295,-3.19,8.177375511,4.7695,0,4.7695,2.76,-3.19,4.218257934,8.2595,3.1,8.82209387,4.7695,0,4.7695,3.49,3.1,4.667986718
19/04/2019 17:30,8.299,-3.1,8.859085788,3.429,0,3.429,4.87,-3.1,5.772945522,8.959,3.2,9.513342262,3.429,0,3.429,5.53,3.2,6.389123571
19/04/2019 18:00,8.778,-3,9.276490931,2.358,0,2.358,6.42,-3,7.086353082,9.448,3.32,10.01434491,2.358,0,2.358,7.09,3.32,7.828824944
19/04/2019 18:30,9.379,-3.06,9.865558322,1.169,0,1.169,8.21,-3.06,8.761717868,10.039,3.22,10.54276629,1.169,0,1.169,8.87,3.22,9.436381722
19/04/2019 19:00,9.469,0.55,9.484959726,0.719,0,0.719,8.75,0.55,8.767268674,10.389,0.57,10.40462498,0.719,0,0.719,9.67,0.57,9.686784812
19/04/2019 19:30,9.4225,0.55,9.438538353,0.6325,0,0.6325,8.79,0.55,8.807190244,10.3525,0.57,10.36817999,0.6325,0,0.6325,9.72,0.57,9.736698619
19/04/2019 20:00,9.2915,0.61,9.311502148,0.3415,0,0.3415,8.95,0.61,8.970763624,10.1915,0.57,10.20742731,0.3415,0,0.3415,9.85,0.57,9.866478602
19/04/2019 20:30,9.376,0.54,9.391537467,0.106,0,0.106,9.27,0.54,9.285714835,10.286,0.57,10.30178121,0.106,0,0.106,10.18,0.57,10.19594527
19/04/2019 21:00,9.434,0.6,9.453060668,0.014,0,0.014,9.42,0.6,9.439088939,10.334,0.57,10.34970802,0.014,0,0.014,10.32,0.57,10.33572929
19/04/2019 21:30,9.1435,0.64,9.165871058,0.0535,0,0.0535,9.09,0.64,9.112502401,10.0535,0.63,10.07322005,0.0535,0,0.0535,10,0.63,10.01982535
19/04/2019 22:00,8.5515,0.51,8.56669436,0.3215,0,0.3215,8.23,0.51,8.245786803,9.4115,0.57,9.428744999,0.3215,0,0.3215,9.09,0.57,9.107853754
19/04/2019 22:30,7.986,0.51,8.002268178,0.126,0,0.126,7.86,0.51,7.876528423,8.806,0.51,8.820755977,0.126,0,0.126,8.68,0.51,8.69496981
19/04/2019 23:00,7.5645,0.59,7.587473904,0.0145,0,0.0145,7.55,0.59,7.573017892,8.3445,0.6,8.366043285,0.0145,0,0.0145,8.33,0.6,8.351580689
19/04/2019 23:30,7.141,0.77,7.182393821,0.001,0,0.001,7.14,0.77,7.181399585,7.901,0.81,7.942411536,0.001,0,0.001,7.9,0.81,7.94141675
20/04/2019 00:00,6.68,0.77,6.724232298,0,0,0,6.68,0.77,6.724232298,7.4,0.81,7.444199084,0,0,0,7.4,0.81,7.444199084
21/04/2019 00:30,6.509,0.66,6.542375792,0.069,0,0.069,6.44,0.66,6.473731536,7.179,0.68,7.211133129,0.069,0,0.069,7.11,0.68,7.142443559
21/04/2019 01:00,6.311,1.56,6.5009477,0.071,0,0.071,6.24,1.56,6.432044776,7.011,0.05,7.011178289,0.071,0,0.071,6.94,0.05,6.940180113
21/04/2019 01:30,6.947,0.87,7.001264814,0.047,0,0.047,6.9,0.87,6.95463155,7.617,0.86,7.665395554,0.047,0,0.047,7.57,0.86,7.618694114
21/04/2019 02:00,6.8305,3.03,7.4723912,0.0205,0,0.0205,6.81,3.03,7.453656821,7.7405,-1.32,7.852244281,0.0205,0,0.0205,7.72,-1.32,7.832036772
21/04/2019 02:30,6.7505,4.09,7.892867049,0.0005,0,0.0005,6.75,4.09,7.89243942,7.8005,-2.34,8.143917991,0.0005,0,0.0005,7.8,-2.34,8.143439077
21/04/2019 03:00,6.48,4.09,7.662799749,0,0,0,6.48,4.09,7.662799749,7.48,-2.34,7.837474083,0,0,0,7.48,-2.34,7.837474083
21/04/2019 03:30,6.271,4.14,7.514322391,0.001,0,0.001,6.27,4.14,7.513487872,7.241,-2.3,7.597504919,0.001,0,0.001,7.24,-2.3,7.596551849
21/04/2019 04:00,6.081,4.18,7.379089442,0.001,0,0.001,6.08,4.18,7.378265379,7.051,-2.26,7.404336635,0.001,0,0.001,7.05,-2.26,7.403384361
21/04/2019 04:30,6.0825,2.11,6.438082498,0.0025,0,0.0025,6.08,2.11,6.435720628,6.8525,-0.11,6.853382833,0.0025,0,0.0025,6.85,-0.11,6.850883155
21/04/2019 05:00,6.171,0.96,6.245225456,0.001,0,0.001,6.17,0.96,6.244237343,6.781,1.01,6.855804913,0.001,0,0.001,6.78,1.01,6.854815825
21/04/2019 05:30,6.17,0.89,6.233859158,0,0,0,6.17,0.89,6.233859158,6.78,1.01,6.854815825,0,0,0,6.78,1.01,6.854815825
21/04/2019 06:00,6.172,0.89,6.235838677,0.002,0,0.002,6.17,0.89,6.233859158,6.782,1.01,6.856794003,0.002,0,0.002,6.78,1.01,6.854815825
21/04/2019 06:30,6.42,0.89,6.481396454,0.01,0,0.01,6.41,0.89,6.471491327,7.04,0.92,7.099859154,0.01,0,0.01,7.03,0.92,7.089943582
21/04/2019 07:00,6.6855,0.69,6.721012591,0.4255,0,0.4255,6.26,0.69,6.297912353,7.3555,0.71,7.389687426,0.4255,0,0.4255,6.93,0.71,6.966275906
21/04/2019 07:30,7.1155,-1.2,7.215978122,1.2455,0,1.2455,5.87,-1.2,5.991402173,7.6855,2.26,8.010899466,1.2455,0,1.2455,6.44,2.26,6.825042124
21/04/2019 08:00,7.438,0.16,7.439720694,2.128,0,2.128,5.31,0.16,5.312409999,8.228,0.9,8.277075812,2.128,0,2.128,6.1,0.9,6.166036004
21/04/2019 08:30,7.745,0.51,7.761773315,3.185,0,3.185,4.56,0.51,4.588431104,8.655,0.64,8.678630364,3.185,0,3.185,5.47,0.64,5.50731332
21/04/2019 09:00,7.9185,0.51,7.934906568,3.9485,0,3.9485,3.97,0.51,4.002624139,8.8885,0.71,8.916811776,3.9485,0,3.9485,4.94,0.71,4.990761465
21/04/2019 09:30,7.998,0.63,8.022774084,4.898,0,4.898,3.1,0.63,3.163368458,9.038,0.51,9.052377809,4.898,0,4.898,4.14,0.51,4.171294763
21/04/2019 10:00,8.0085,0.63,8.033241702,5.6785,0,5.6785,2.33,0.63,2.413669406,9.0685,0,9.0685,5.6785,0,5.6785,3.39,0,3.39
21/04/2019 10:30,7.768,0,7.768,6.608,0,6.608,1.16,0,1.16,8.838,0,8.838,6.608,0,6.608,2.23,0,2.23
21/04/2019 11:00,7.729,0,7.729,7.229,0,7.229,0.5,0,0.5,8.389,-0.5,8.403887255,7.229,0,7.229,1.16,-0.5,1.263170614
21/04/2019 11:30,7.0125,0,7.0125,7.6925,0,7.6925,-0.68,0,0.68,8.3025,-0.5,8.31754208,7.6925,0,7.6925,0.61,-0.5,0.788733161
21/04/2019 12:00,6.868,0,6.868,8.098,0,8.098,-1.23,0,1.23,7.548,0,7.548,8.098,0,8.098,-0.55,0,0.55
21/04/2019 12:30,6.663,-0.53,6.684045856,8.523,0,8.523,-1.86,-0.53,1.934037228,7.663,-0.55,7.682712347,8.523,0,8.523,-0.86,-0.55,1.020832993
21/04/2019 13:00,6.41,-0.53,6.431873755,9.13,0,9.13,-2.72,-0.53,2.771154994,7.38,-0.5,7.396918277,9.13,0,9.13,-1.75,-0.5,1.820027472
21/04/2019 13:30,6.135,-0.53,6.15785068,9.635,0,9.635,-3.5,-0.53,3.539901129,7.085,-0.5,7.102620995,9.635,0,9.635,-2.55,-0.5,2.598557292
21/04/2019 14:00,5.868,-0.53,5.891886285,9.368,0,9.368,-3.5,-0.53,3.539901129,6.818,-0.5,6.836309238,9.368,0,9.368,-2.55,-0.5,2.598557292
21/04/2019 14:30,5.814,-0.53,5.838107228,9.234,0,9.234,-3.42,-0.53,3.460823601,6.734,-0.5,6.752537005,9.234,0,9.234,-2.5,-0.5,2.549509757
21/04/2019 15:00,5.8665,-0.53,5.890392368,9.2865,0,9.2865,-3.42,-0.53,3.460823601,6.7865,-0.5,6.804893993,9.2865,0,9.2865,-2.5,-0.5,2.549509757
21/04/2019 15:30,5.9855,-0.53,6.008919225,8.6855,0,8.6855,-2.7,-0.53,2.751526849,6.8855,-0.5,6.903630223,8.6855,0,8.6855,-1.8,-0.5,1.868154169
21/04/2019 16:00,6.244,0,6.244,7.884,0,7.884,-1.64,0,1.64,6.954,0,6.954,7.884,0,7.884,-0.93,0,0.93
21/04/2019 16:30,6.164,-0.51,6.185062328,6.874,0,6.874,-0.71,-0.51,0.874185335,7.804,-0.62,7.828589656,6.874,0,6.874,0.93,-0.62,1.117720895
21/04/2019 17:00,7.096,0.63,7.123911566,5.746,0,5.746,1.35,0.63,1.489765082,8.026,0,8.026,5.746,0,5.746,2.28,0,2.28
21/04/2019 17:30,7.497,0.63,7.523424021,4.577,0,4.577,2.92,0.63,2.987189314,8.427,0,8.427,4.577,0,4.577,3.85,0,3.85
21/04/2019 18:00,7.862,0.63,7.887201278,3.252,0,3.252,4.61,0.63,4.65284859,8.812,0.63,8.834491723,3.252,0,3.252,5.56,0.63,5.595578612
21/04/2019 18:30,8.188,0.63,8.212200923,2.088,0,2.088,6.1,0.63,6.132446494,9.118,0.63,9.139738727,2.088,0,2.088,7.03,0.63,7.058172568
21/04/2019 19:00,8.4265,0.63,8.450017885,1.1265,0,1.1265,7.3,0.63,7.327134501,9.3165,0.63,9.337776622,1.1265,0,1.1265,8.19,0.63,8.214195031
21/04/2019 19:30,8.5375,-0.82,8.576788808,0.4875,0,0.4875,8.05,-0.82,8.091656196,9.3975,2.35,9.686872883,0.4875,0,0.4875,8.91,2.35,9.214694786
21/04/2019 20:00,8.4705,0.51,8.485839396,0.1805,0,0.1805,8.29,0.51,8.30567276,9.3005,0.51,9.314472623,0.1805,0,0.1805,9.12,0.51,9.134248738
21/04/2019 20:30,8.5725,0.51,8.587657204,0.0225,0,0.0225,8.55,0.51,8.565197021,9.3825,0.51,9.396350688,0.0225,0,0.0225,9.36,0.51,9.373883934
21/04/2019 21:00,8.713,0.63,8.735746619,0.013,0,0.013,8.7,0.63,8.72278052,9.513,0.63,9.533838104,0.013,0,0.013,9.5,0.63,9.520866557
21/04/2019 21:30,8.624,0.63,8.646980745,0.104,0,0.104,8.52,0.63,8.543260502,9.414,0.63,9.435056757,0.104,0,0.104,9.31,0.63,9.331291443
21/04/2019 22:00,8.105,0.58,8.125726121,0.475,0,0.475,7.63,0.58,7.652012807,8.905,0.51,8.919592199,0.475,0,0.475,8.43,0.51,8.445412956
21/04/2019 22:30,7.5445,0.51,7.561718075,0.6645,0,0.6645,6.88,0.51,6.89887672,8.3145,0.51,8.330126665,0.6645,0,0.6645,7.65,0.51,7.666981153
21/04/2019 23:00,7.0355,0.51,7.053960607,1.3555,0,1.3555,5.68,0.51,5.702850165,7.7455,0.61,7.769483268,1.3555,0,1.3555,6.39,0.61,6.419049774
21/04/2019 23:30,6.625,0.51,6.644601192,1.515,0,1.515,5.11,0.51,5.135387035,7.305,0.61,7.330424613,1.515,0,1.515,5.79,0.61,5.822044314
22/04/2019 00:00,6.1215,0.62,6.152817424,1.3915,0,1.3915,4.73,0.62,4.770461194,6.7915,0.68,6.825457659,1.3915,0,1.3915,5.4,0.68,5.442646415
22/04/2019 00:30,6.0395,0.62,6.071240421,1.8695,0,1.8695,4.17,0.62,4.215839181,6.6895,0.68,6.723972803,1.8695,0,1.8695,4.82,0.68,4.867730477
22/04/2019 01:00,5.815,0.8,5.869772142,2.415,0,2.415,3.4,0.8,3.492849839,6.415,0.48,6.432932846,2.415,0,2.415,4,0.48,4.02869706
22/04/2019 01:30,6.396,0.51,6.416300803,3.526,0,3.526,2.87,0.51,2.914961406,7.066,0.53,7.085848996,3.526,0,3.526,3.54,0.53,3.579455266
22/04/2019 02:00,6.3915,0.51,6.411815051,3.6115,0,3.6115,2.78,0.51,2.826393462,7.0915,0.53,7.111277821,3.6115,0,3.6115,3.48,0.53,3.520127839
22/04/2019 02:30,6.3095,0.51,6.330078218,3.6495,0,3.6495,2.66,0.51,2.708449741,7.0295,0.53,7.049451769,3.6495,0,3.6495,3.38,0.53,3.421300922
22/04/2019 03:00,6.092,0.66,6.127647509,4.052,0,4.052,2.04,0.66,2.144108206,6.792,0.62,6.820239292,4.052,0,4.052,2.74,0.62,2.809270368
22/04/2019 03:30,5.904,0.66,5.940775707,4.564,0,4.564,1.34,0.66,1.493720188,6.584,0.62,6.613127551,4.564,0,4.564,2.02,0.62,2.113007336
22/04/2019 04:00,5.8105,-2.79,6.445619462,5.0005,0,5.0005,0.81,-2.79,2.90520223,6.3305,3.4,7.185765808,5.0005,0,5.0005,1.33,3.4,3.650876607
22/04/2019 04:30,5.7075,-2.72,6.322496046,4.3475,0,4.3475,1.36,-2.72,3.041052449,6.2275,3.47,7.12900107,4.3475,0,4.3475,1.88,3.47,3.94655546
22/04/2019 05:00,5.7445,-2.79,6.386186675,4.5145,0,4.5145,1.23,-2.79,3.049098227,6.2245,3.42,7.1021687,4.5145,0,4.5145,1.71,3.42,3.823676242
22/04/2019 05:30,5.717,-2.55,6.259919249,3.727,0,3.727,1.99,-2.55,3.234594256,6.287,2.46,6.751145755,3.727,0,3.727,2.56,2.46,3.550380261
22/04/2019 06:00,6.047,0.68,6.085113721,4.547,0,4.547,1.5,0.68,1.64693655,6.467,0.71,6.505858053,4.547,0,4.547,1.92,0.71,2.047071078
22/04/2019 06:30,6.1875,-0.15,6.189317915,5.2575,0,5.2575,0.93,-0.15,0.942019108,6.7275,0.01,6.727507432,5.2575,0,5.2575,1.47,0.01,1.470034013
22/04/2019 07:00,6.3905,0.51,6.41081822,5.0805,0,5.0805,1.31,0.51,1.405773808,7.0905,0.51,7.108817781,5.0805,0,5.0805,2.01,0.51,2.073692359
22/04/2019 07:30,6.7285,0.55,6.750941582,3.9585,0,3.9585,2.77,0.55,2.82407507,7.5385,0.51,7.555731748,3.9585,0,3.9585,3.58,0.51,3.616144356
22/04/2019 08:00,7.169,3.01,7.775259546,4.399,0,4.399,2.77,3.01,4.090598978,8.099,-2.44,8.458569678,4.399,0,4.399,3.7,-2.44,4.432110107
22/04/2019 08:30,7.428,0.51,7.445487492,5.478,0,5.478,1.95,0.51,2.015589244,8.448,0,8.448,5.478,0,5.478,2.97,0,2.97
22/04/2019 09:00,7.854,0,7.854,7.424,0,7.424,0.43,0,0.43,8.834,0,8.834,7.424,0,7.424,1.41,0,1.41
22/04/2019 09:30,7.6005,-0.5,7.616928531,8.7405,0,8.7405,-1.14,-0.5,1.244829306,8.8305,-0.55,8.847611556,8.7405,0,8.7405,0.09,-0.55,0.557314992
22/04/2019 10:00,7.3435,-0.5,7.360502174,7.9035,0,7.9035,-0.56,-0.5,0.750732975,8.8235,-0.55,8.840625105,7.9035,0,7.9035,0.92,-0.55,1.071867529
22/04/2019 10:30,7.1185,-0.5,7.136038274,8.0985,0,8.0985,-0.98,-0.5,1.100181803,8.9385,-0.51,8.953037599,8.0985,0,8.0985,0.84,-0.51,0.982700361
22/04/2019 11:00,6.9265,-0.5,6.944523184,9.8265,0,9.8265,-2.9,-0.5,2.942787794,7.4065,-0.61,7.431577373,9.8265,0,9.8265,-2.42,-0.61,2.495696296
22/04/2019 11:30,6.588,-0.64,6.619013824,11.778,0,11.778,-5.19,-0.64,5.229311618,7.778,-0.8,7.819033444,11.778,0,11.778,-4,-0.8,4.079215611
22/04/2019 12:00,6.761,-0.53,6.781741738,9.011,0,9.011,-2.25,-0.53,2.311579547,7.671,-0.56,7.691413459,9.011,0,9.011,-1.34,-0.56,1.452308507
22/04/2019 12:30,6.728,-0.53,6.74884316,9.458,0,9.458,-2.73,-0.53,2.780971053,7.838,-0.6,7.860931497,9.458,0,9.458,-1.62,-0.6,1.727541606
22/04/2019 13:00,6.777,-0.53,6.797692917,9.627,0,9.627,-2.85,-0.53,2.898861846,7.797,-0.69,7.827471431,9.627,0,9.627,-1.83,-0.69,1.955760722
22/04/2019 13:30,6.57,-0.53,6.591342807,8.7,0,8.7,-2.13,-0.53,2.194948747,7.6,-0.55,7.619875327,8.7,0,8.7,-1.1,-0.55,1.229837388
22/04/2019 14:00,5.922,-0.65,5.957565275,11.822,0,11.822,-5.9,-0.65,5.935697095,7.162,-0.81,7.207658704,11.822,0,11.822,-4.66,-0.81,4.729873148
22/04/2019 14:30,5.997,-0.55,6.022168131,10.117,0,10.117,-4.12,-0.55,4.156549049,7.287,-0.6,7.311659798,10.117,0,10.117,-2.83,-0.6,2.892905114
22/04/2019 15:00,6.24,-0.55,6.264191887,6.94,0,6.94,-0.7,-0.55,0.890224691,7.58,-0.54,7.599210485,6.94,0,6.94,0.64,-0.54,0.837376857
22/04/2019 15:30,5.879,-0.55,5.904671117,9.359,0,9.359,-3.48,-0.55,3.523194573,7.029,-0.64,7.058076296,9.359,0,9.359,-2.33,-0.64,2.416298823
22/04/2019 16:00,6.019,-0.51,6.040567937,9.499,0,9.499,-3.48,-0.51,3.51717216,6.659,-0.64,6.689684671,9.499,0,9.499,-2.84,-0.64,2.911219676
22/04/2019 16:30,6.7565,-0.6,6.783088695,6.6465,0,6.6465,0.11,-0.6,0.61,8.0165,-0.69,8.046140208,6.6465,0,6.6465,1.37,-0.69,1.533949152
22/04/2019 17:00,7.209,-0.4,7.220088711,6.609,0,6.609,0.6,-0.4,0.721110255,8.129,-0.69,8.158231487,6.609,0,6.609,1.52,-0.69,1.669281282
22/04/2019 17:30,7.657,0.64,7.683700215,4.937,0,4.937,2.72,0.64,2.794279871,8.547,-0.42,8.557313188,4.937,0,4.937,3.61,-0.42,3.634350011
22/04/2019 18:00,7.8965,0.52,7.913602988,3.0565,0,3.0565,4.84,0.52,4.867853737,9.0465,0.58,9.065073759,3.0565,0,3.0565,5.99,0.58,6.018014623
22/04/2019 18:30,8.2545,0.52,8.270862727,1.8745,0,1.8745,6.38,0.52,6.401156146,9.3445,0.64,9.366390994,1.8745,0,1.8745,7.47,0.64,7.497366204
22/04/2019 19:00,8.7035,0.56,8.721497134,0.7435,0,0.7435,7.96,0.56,7.979674179,9.6935,0.64,9.714604585,0.7435,0,0.7435,8.95,0.64,8.972853504
22/04/2019 19:30,8.743,0.65,8.767128891,1.093,0,1.093,7.65,0.65,7.677564718,9.713,0,9.713,1.093,0,1.093,8.62,0,8.62
22/04/2019 20:00,8.687,0.6,8.707695964,1.757,0,1.757,6.93,0.6,6.955925532,9.607,0.63,9.627634652,1.757,0,1.757,7.85,0.63,7.875239679
22/04/2019 20:30,8.5395,0.6,8.560552567,2.9695,0,2.9695,5.57,0.6,5.602222773,9.4495,0.57,9.466675776,2.9695,0,2.9695,6.48,0.57,6.505021138
22/04/2019 21:00,8.4045,-0.49,8.418771897,3.1945,0,3.1945,5.21,-0.49,5.232991496,9.3345,-0.57,9.351886989,3.1945,0,3.1945,6.14,-0.57,6.166400895
22/04/2019 21:30,8.0115,-0.09,8.012005507,3.5215,0,3.5215,4.49,-0.09,4.490901914,8.8915,-0.37,8.899195034,3.5215,0,3.5215,5.37,-0.37,5.382731649
22/04/2019 22:00,7.5155,0.63,7.541859204,4.0255,0,4.0255,3.49,0.63,3.546406632,8.3555,0.63,8.379217162,4.0255,0,4.0255,4.33,0.63,4.375591389
22/04/2019 22:30,6.9775,0.63,7.005883688,4.3175,0,4.3175,2.66,0.63,2.733587387,7.7775,0.63,7.802974193,4.3175,0,4.3175,3.46,0.63,3.516887829
22/04/2019 23:00,6.511,-2.49,6.970883803,5.201,0,5.201,1.31,-2.49,2.813574239,7.191,2.58,7.639822053,5.201,0,5.201,1.99,2.58,3.258297101
22/04/2019 23:30,6.067,-0.53,6.090105828,6.517,0,6.517,-0.45,-0.53,0.695269732,7.087,-0.4,7.098279299,6.517,0,6.517,0.57,-0.4,0.696347614
23/04/2019 00:00,5.835,-0.53,5.859020823,7.645,0,7.645,-1.81,-0.53,1.88600106,6.495,-0.54,6.517409378,7.645,0,7.645,-1.15,-0.54,1.270472353
23/04/2019 00:30,5.801,-0.53,5.825161028,8.481,0,8.481,-2.68,-0.53,2.731904098,6.451,-0.54,6.473561694,8.481,0,8.481,-2.03,-0.54,2.100595154
23/04/2019 01:00,5.5665,-0.53,5.591674369,6.5065,0,6.5065,-0.94,-0.53,1.079120012,5.8265,-0.58,5.85529694,6.5065,0,6.5065,-0.68,-0.58,0.893756119
23/04/2019 01:30,5.9965,-0.53,6.019876431,6.8765,0,6.8765,-0.88,-0.53,1.027277957,7.0265,-0.47,7.04220152,6.8765,0,6.8765,0.15,-0.47,0.493355855
23/04/2019 02:00,6.026,-0.53,6.049262434,6.906,0,6.906,-0.88,-0.53,1.027277957,7.006,-0.41,7.017986606,6.906,0,6.906,0.1,-0.41,0.422018957
23/04/2019 02:30,6.5805,0,6.5805,5.6205,0,5.6205,0.96,0,0.96,6.9105,0.52,6.930036814,5.6205,0,5.6205,1.29,0.52,1.390863041
23/04/2019 03:00,6.9475,0.52,6.966933059,4.2575,0,4.2575,2.69,0.52,2.739799263,6.8975,0.6,6.92354723,4.2575,0,4.2575,2.64,0.6,2.707323401
23/04/2019 03:30,5.751,0.52,5.7744611,5.671,0,5.671,0.08,0.52,0.526117858,6.491,0.51,6.511004608,5.671,0,5.671,0.82,0.51,0.965660396
23/04/2019 04:00,5.562,-0.16,5.564300855,6.272,0,6.272,-0.71,-0.16,0.727804919,6.402,-0.11,6.402944947,6.272,0,6.272,0.13,-0.11,0.170293864
23/04/2019 04:30,5.668,-0.61,5.700730129,7.068,0,7.068,-1.4,-0.61,1.527121475,6.148,-0.61,6.17818776,7.068,0,7.068,-0.92,-0.61,1.103856875
23/04/2019 05:00,5.5565,-0.57,5.585659518,6.2465,0,6.2465,-0.69,-0.57,0.894986033,5.9865,-0.55,6.01171209,6.2465,0,6.2465,-0.26,-0.55,0.608358447
23/04/2019 05:30,5.6965,-0.57,5.724946484,6.7765,0,6.7765,-1.08,-0.57,1.221187946,6.0665,-0.55,6.091380981,6.7765,0,6.7765,-0.71,-0.55,0.898109125
23/04/2019 06:00,5.789,-0.57,5.816994155,6.539,0,6.539,-0.75,-0.57,0.942019108,6.029,-0.51,6.050532291,6.539,0,6.539,-0.51,-0.51,0.721248917
23/04/2019 06:30,6.579,1.13,6.675338269,5.539,0,5.539,1.04,1.13,1.535740864,7.099,-2.07,7.394640018,5.539,0,5.539,1.56,-2.07,2.592006944
23/04/2019 07:00,6.8545,-0.57,6.878158929,7.1345,0,7.1345,-0.28,-0.57,0.635059052,7.9145,-0.58,7.935723675,7.1345,0,7.1345,0.78,-0.58,0.97200823
23/04/2019 07:30,7.2615,-0.75,7.30012892,7.9015,0,7.9015,-0.64,-0.75,0.985951317,8.5415,-0.78,8.577040413,7.9015,0,7.9015,0.64,-0.78,1.00895986
23/04/2019 08:00,7.75,-0.97,7.810467336,8.72,0,8.72,-0.97,-0.97,1.371787156,8.99,-1.02,9.04767926,8.72,0,8.72,0.27,-1.02,1.055130324
23/04/2019 08:30,7.9085,-1.02,7.974006035,8.6785,0,8.6785,-0.77,-1.02,1.27800626,9.1685,-1.08,9.231889961,8.6785,0,8.6785,0.49,-1.08,1.185959527
23/04/2019 09:00,7.886,-1.11,7.963736309,9.576,0,9.576,-1.69,-1.11,2.021929771,8.576,-1.16,8.654095909,9.576,0,9.576,-1,-1.16,1.531535178
23/04/2019 09:30,7.5955,-1.11,7.676178753,10.8355,0,10.8355,-3.24,-1.11,3.424864961,8.5555,-1.16,8.633781341,10.8355,0,10.8355,-2.28,-1.16,2.558124313
23/04/2019 10:00,7.301,-1.11,7.384896817,10.711,0,10.711,-3.41,-1.11,3.586112101,8.301,-1.16,8.381658607,10.711,0,10.711,-2.41,-1.16,2.674640163
23/04/2019 10:30,7.1155,-0.94,7.177321245,9.6855,0,9.6855,-2.57,-0.94,2.736512379,8.1555,-1,8.216579596,9.6855,0,9.6855,-1.53,-1,1.827812901
23/04/2019 11:00,6.842,-1.06,6.923623618,10.702,0,10.702,-3.86,-1.06,4.00289895,7.932,-1.16,8.016372247,10.702,0,10.702,-2.77,-1.16,3.00308175
23/04/2019 11:30,6.6345,-0.95,6.702170563,9.9145,0,9.9145,-3.28,-0.95,3.414805997,7.7245,-1.16,7.811113893,9.9145,0,9.9145,-2.19,-1.16,2.478245347
23/04/2019 12:00,6.43,-0.95,6.499799997,9.97,0,9.97,-3.54,-0.95,3.665255789,7.41,-1.16,7.500246663,9.97,0,9.97,-2.56,-1.16,2.810551547
23/04/2019 12:30,6.458,-0.95,6.527500594,10.218,0,10.218,-3.76,-0.95,3.878156779,7.538,-1.16,7.626732197,10.218,0,10.218,-2.68,-1.16,2.92027396
23/04/2019 13:00,6.2945,-0.95,6.36578591,9.7245,0,9.7245,-3.43,-0.95,3.559129107,7.4945,-1.11,7.576254368,9.7245,0,9.7245,-2.23,-1.11,2.490983741
23/04/2019 13:30,6.9955,-0.6,7.021183679,6.6355,0,6.6355,0.36,-0.6,0.699714227,7.8855,-0.73,7.91921778,6.6355,0,6.6355,1.25,-0.73,1.447549654
23/04/2019 14:00,6.352,-0.6,6.380274602,8.342,0,8.342,-1.99,-0.6,2.078485025,7.192,-0.83,7.239735078,8.342,0,8.342,-1.15,-0.83,1.418238344
23/04/2019 14:30,6.81,-0.6,6.836380621,6.37,0,6.37,0.44,-0.6,0.74404301,8.58,-0.68,8.606904205,6.37,0,6.37,2.21,-0.68,2.312249986
23/04/2019 15:00,7.4995,-0.54,7.518916162,5.6195,0,5.6195,1.88,-0.54,1.95601636,8.1395,-0.68,8.167855303,5.6195,0,5.6195,2.52,-0.68,2.610134096
23/04/2019 15:30,7.074,-0.54,7.094580749,6.224,0,6.224,0.85,-0.54,1.007025322,7.774,-0.68,7.803683489,6.224,0,6.224,1.55,-0.68,1.692601548
23/04/2019 16:00,7.2665,-0.54,7.286537055,5.6065,0,5.6065,1.66,-0.54,1.745623098,8.0565,-0.58,8.077350571,5.6065,0,5.6065,2.45,-0.58,2.51771722
23/04/2019 16:30,7.8835,-0.6,7.906299529,4.7035,0,4.7035,3.18,-0.6,3.236108774,8.6435,-0.5,8.657949656,4.7035,0,4.7035,3.94,-0.5,3.971599174
23/04/2019 17:00,8.591,-0.52,8.606723012,4.161,0,4.161,4.43,-0.52,4.460414779,9.401,-0.5,9.414287068,4.161,0,4.161,5.24,-0.5,5.263800908
23/04/2019 17:30,8.966,-0.52,8.981066529,3.636,0,3.636,5.33,-0.52,5.35530578,9.806,-0.5,9.818739023,3.636,0,3.636,6.17,-0.5,6.190226167
23/04/2019 18:00,9.177,-0.52,9.191720677,3.707,0,3.707,5.47,-0.52,5.494661045,10.087,-0.5,10.09938459,3.707,0,3.707,6.38,-0.5,6.399562485
23/04/2019 18:30,9.232,-0.52,9.246633117,5.202,0,5.202,4.03,-0.52,4.063409898,10.212,-0.58,10.22845756,5.202,0,5.202,5.01,-0.58,5.043461113
23/04/2019 19:00,8.906,-0.52,8.921167861,5.216,0,5.216,3.69,-0.52,3.726459446,9.946,-0.51,9.959067025,5.216,0,5.216,4.73,-0.51,4.757415265
23/04/2019 19:30,8.728,-0.62,8.749993371,5.678,0,5.678,3.05,-0.62,3.112378512,9.788,-0.51,9.801277672,5.678,0,5.678,4.11,-0.51,4.14152146
23/04/2019 20:00,8.538,-0.51,8.553218342,4.888,0,4.888,3.65,-0.51,3.685457909,9.498,-0.51,9.511682501,4.888,0,4.888,4.61,-0.51,4.638124621
23/04/2019 20:30,8.4125,-0.61,8.434586905,3.8625,0,3.8625,4.55,-0.61,4.590708006,9.3525,-0.69,9.377918546,3.8625,0,3.8625,5.49,-0.69,5.533190761
23/04/2019 21:00,8.4045,-0.51,8.419959635,4.4845,0,4.4845,3.92,-0.51,3.953036807,9.3445,-0.51,9.358406929,4.4845,0,4.4845,4.86,-0.51,4.886685994
23/04/2019 21:30,8.0395,-0.68,8.068206756,4.4595,0,4.4595,3.58,-0.68,3.644008782,8.9295,-0.68,8.955354278,4.4595,0,4.4595,4.47,-0.68,4.521426766
23/04/2019 22:00,7.503,-0.29,7.508602333,3.923,0,3.923,3.58,-0.29,3.591726604,8.303,-0.24,8.306467902,3.923,0,3.923,4.38,-0.24,4.386570414
23/04/2019 22:30,7.0465,-0.07,7.046847682,4.0165,0,4.0165,3.03,-0.07,3.030808473,7.8065,0.02,7.80652562,4.0165,0,4.0165,3.79,0.02,3.79005277
23/04/2019 23:00,6.572,0.54,6.594147708,3.122,0,3.122,3.45,0.54,3.492005155,7.292,0.51,7.309812857,3.122,0,3.122,4.17,0.51,4.201071292
23/04/2019 23:30,6.417,0.5,6.436450031,2.187,0,2.187,4.23,0.5,4.259448321,7.067,0.51,7.085378536,2.187,0,2.187,4.88,0.51,4.906577218
24/04/2019 00:00,5.9695,0.5,5.990403179,2.1595,0,2.1595,3.81,0.5,3.842668344,6.5495,0.57,6.574256631,2.1595,0,2.1595,4.39,0.57,4.426849896
24/04/2019 00:30,5.893,0.5,5.914173569,1.803,0,1.803,4.09,0.5,4.120449005,6.473,0.62,6.502624778,1.803,0,1.803,4.67,0.62,4.710976544
24/04/2019 01:00,5.8085,0.58,5.837385738,1.4685,0,1.4685,4.34,0.58,4.378584246,6.3785,0.68,6.414644359,1.4685,0,1.4685,4.91,0.68,4.956863928
24/04/2019 01:30,6.3525,0.53,6.374571064,2.3225,0,2.3225,4.03,0.53,4.064701711,7.0125,0.68,7.045392555,2.3225,0,2.3225,4.69,0.68,4.739039987
24/04/2019 02:00,6.45,0.53,6.471738561,2.68,0,2.68,3.77,0.53,3.807072366,7.1,0.61,7.126156047,2.68,0,2.68,4.42,0.61,4.461894217
24/04/2019 02:30,6.368,0.48,6.386064829,3.308,0,3.308,3.06,0.48,3.09741828,7.048,0.51,7.066427952,3.308,0,3.308,3.74,0.51,3.774612563
24/04/2019 03:00,6.107,0.48,6.125834555,2.967,0,2.967,3.14,0.48,3.176476035,6.767,0.56,6.790131737,2.967,0,2.967,3.8,0.56,3.841041525
24/04/2019 03:30,5.8795,0.62,5.912099479,1.6595,0,1.6595,4.22,0.62,4.265301865,6.4995,0.72,6.539258387,1.6595,0,1.6595,4.84,0.72,4.893260672
24/04/2019 04:00,5.754,0.62,5.787306455,1.784,0,1.784,3.97,0.62,4.018121452,6.374,0.72,6.414536304,1.784,0,1.784,4.59,0.72,4.64612742
24/04/2019 04:30,5.735,0.62,5.76841616,1.825,0,1.825,3.91,0.62,3.958850843,6.325,0.72,6.365848333,1.825,0,1.825,4.5,0.72,4.557236004
24/04/2019 05:00,5.687,1.44,5.866478416,1.647,0,1.647,4.04,1.44,4.288962579,6.337,-0.22,6.340817692,1.647,0,1.647,4.69,-0.22,4.695157079
24/04/2019 05:30,5.8085,0.56,5.835432482,1.0485,0,1.0485,4.76,0.56,4.792827975,6.4385,0.6,6.466396388,1.0485,0,1.0485,5.39,0.6,5.423292358
24/04/2019 06:00,5.995,0.62,6.02697478,0.955,0,0.955,5.04,0.62,5.077991729,6.635,0.6,6.662073626,0.955,0,0.955,5.68,0.6,5.711602227
24/04/2019 06:30,6.675,0.53,6.696008139,1.045,0,1.045,5.63,0.53,5.654891688,7.375,0.54,7.394743065,1.045,0,1.045,6.33,0.54,6.352991421
24/04/2019 07:00,7.4545,0.57,7.476260446,1.2145,0,1.2145,6.24,0.57,6.265979572,8.2045,0.6,8.226409925,1.2145,0,1.2145,6.99,0.6,7.015703814
24/04/2019 07:30,8.0825,0.51,8.098574334,1.2025,0,1.2025,6.88,0.51,6.89887672,8.9325,0,8.9325,1.2025,0,1.2025,7.73,0,7.73
24/04/2019 08:00,8.602,0,8.602,1.252,0,1.252,7.35,0,7.35,9.522,0,9.522,1.252,0,1.252,8.27,0,8.27
24/04/2019 08:30,8.847,-0.5,8.861117819,1.387,0,1.387,7.46,-0.5,7.476737256,9.747,0,9.747,1.387,0,1.387,8.36,0,8.36
24/04/2019 09:00,8.6765,-0.54,8.69328777,2.6565,0,2.6565,6.02,-0.54,6.044170745,9.5865,-0.55,9.602264433,2.6565,0,2.6565,6.93,-0.55,6.951791136
24/04/2019 09:30,8.706,-0.58,8.72529862,3.686,0,3.686,5.02,-0.58,5.053394898,9.716,-0.55,9.731554655,3.686,0,3.686,6.03,-0.55,6.055030966
24/04/2019 10:00,8.7755,-0.69,8.802584862,3.8755,0,3.8755,4.9,-0.69,4.948343157,9.7555,-0.67,9.778480467,3.8755,0,3.8755,5.88,-0.67,5.918048665
24/04/2019 10:30,8.8185,-0.79,8.853815124,4.5485,0,4.5485,4.27,-0.79,4.342464738,9.7685,-0.81,9.802024906,4.5485,0,4.5485,5.22,-0.81,5.282471013
24/04/2019 11:00,8.594,-0.69,8.621655062,4.874,0,4.874,3.72,-0.69,3.783450806,9.454,-0.67,9.477711538,4.874,0,4.874,4.58,-0.67,4.628747131
24/04/2019 11:30,8.4885,-0.69,8.516497652,4.9585,0,4.9585,3.53,-0.69,3.596804137,9.3285,-0.67,9.352529725,4.9585,0,4.9585,4.37,-0.67,4.421063221
24/04/2019 12:00,8.7115,-0.85,8.752869944,5.4715,0,5.4715,3.24,-0.85,3.349641772,9.4715,-0.82,9.506929696,5.4715,0,5.4715,4,-0.82,4.083185031
24/04/2019 12:30,8.5065,-0.85,8.548862044,6.0665,0,6.0665,2.44,-0.85,2.583815009,9.3365,-0.82,9.372440037,6.0665,0,6.0665,3.27,-0.82,3.37124606
24/04/2019 13:00,8.249,-0.81,8.288673054,6.739,0,6.739,1.51,-0.81,1.713534359,8.979,-0.74,9.00944177,6.739,0,6.739,2.24,-0.74,2.359067612
