Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
24/04/2019 13:30,8.4435,-0.81,8.482263392,7.3335,0,7.3335,1.11,-0.81,1.374117899,8.9235,-0.84,8.962948859,7.3335,0,7.3335,1.59,-0.84,1.798249148
24/04/2019 14:00,8.147,-0.81,8.187167337,7.567,0,7.567,0.58,-0.81,0.996242942,8.767,-0.84,8.80714988,7.567,0,7.567,1.2,-0.84,1.464786674
24/04/2019 14:30,8.0385,-0.71,8.069794437,6.4685,0,6.4685,1.57,-0.71,1.72307864,8.7085,-0.76,8.741600097,6.4685,0,6.4685,2.24,-0.76,2.365417511
24/04/2019 15:00,8.0555,-0.71,8.086728649,7.0055,0,7.0055,1.05,-0.71,1.267517258,8.6155,-0.76,8.648956021,7.0055,0,7.0055,1.61,-0.76,1.780365131
24/04/2019 15:30,8.075,-0.66,8.10192724,6.945,0,6.945,1.13,-0.66,1.308625233,8.965,-0.7,8.992286973,6.945,0,6.945,2.02,-0.7,2.137849387
24/04/2019 16:00,7.144,-0.91,7.201724516,9.424,0,9.424,-2.28,-0.91,2.454893073,8.124,-0.98,8.182895331,9.424,0,9.424,-1.3,-0.98,1.628004914
24/04/2019 16:30,7.083,-0.69,7.11652928,9.793,0,9.793,-2.71,-0.69,2.796462051,8.093,-0.73,8.125856816,9.793,0,9.793,-1.7,-0.73,1.850108105
24/04/2019 17:00,7.7185,-0.63,7.744168274,9.4885,0,9.4885,-1.77,-0.63,1.878776197,8.6485,-0.73,8.67925413,9.4885,0,9.4885,-0.84,-0.73,1.112879149
24/04/2019 17:30,7.7255,-0.63,7.751145093,9.2255,0,9.2255,-1.5,-0.63,1.626929624,8.9855,-0.69,9.011953742,9.2255,0,9.2255,-0.24,-0.69,0.73054774
24/04/2019 18:00,8.0835,-0.5,8.098948836,8.0435,0,8.0435,0.04,-0.5,0.501597448,9.3935,-0.55,9.409587783,8.0435,0,8.0435,1.35,-0.55,1.457737974
24/04/2019 18:30,8.7375,-0.5,8.751794459,7.3675,0,7.3675,1.37,-0.5,1.458389523,9.4275,-0.55,9.443529862,7.3675,0,7.3675,2.06,-0.55,2.132158531
24/04/2019 19:00,8.361,-0.5,8.375937022,5.911,0,5.911,2.45,-0.5,2.50049995,9.411,-0.5,9.424272969,5.911,0,5.911,3.5,-0.5,3.535533906
24/04/2019 19:30,8.4095,-0.7,8.438583427,3.9195,0,3.9195,4.49,-0.7,4.54423811,9.4195,-0.7,9.445474062,3.9195,0,3.9195,5.5,-0.7,5.54436651
24/04/2019 20:00,8.487,-0.5,8.50171565,2.687,0,2.687,5.8,-0.5,5.821511831,9.437,-0.51,9.450770815,2.687,0,2.687,6.75,-0.51,6.769239248
24/04/2019 20:30,8.599,-0.31,8.604586045,1.879,0,1.879,6.72,-0.31,6.727146498,9.529,-0.04,9.529083954,1.879,0,1.879,7.65,-0.04,7.650104574
24/04/2019 21:00,8.7385,0.63,8.761180414,2.2585,0,2.2585,6.48,0.63,6.510552972,9.7185,0.59,9.736392671,2.2585,0,2.2585,7.46,0.59,7.483294729
24/04/2019 21:30,8.702,0.63,8.724775298,1.332,0,1.332,7.37,0.63,7.39687772,9.612,0.63,9.632623942,1.332,0,1.332,8.28,0.63,8.303932803
24/04/2019 22:00,8.2215,0.63,8.245602601,1.4915,0,1.4915,6.73,0.63,6.759423052,9.0715,0.56,9.088768467,1.4915,0,1.4915,7.58,0.56,7.600657866
24/04/2019 22:30,7.7085,0.54,7.727391038,1.5185,0,1.5185,6.19,0.54,6.213509475,8.4885,0.51,8.503806927,1.5185,0,1.5185,6.97,0.51,6.988633629
24/04/2019 23:00,7.138,0.54,7.158396748,1.388,0,1.388,5.75,0.54,5.775300858,7.868,0.57,7.888619905,1.388,0,1.388,6.48,0.57,6.505021138
24/04/2019 23:30,6.7105,0.54,6.732192084,2.8705,0,2.8705,3.84,0.54,3.877782872,7.4205,0.57,7.442359858,2.8705,0,2.8705,4.55,0.57,4.585564306
25/04/2019 00:00,6.289,0.54,6.312140762,4.209,0,4.209,2.08,0.54,2.148953234,6.939,0.51,6.957716651,4.209,0,4.209,2.73,0.51,2.777228835
25/04/2019 00:30,6.2515,2.88,6.88299733,4.0315,0,4.0315,2.22,2.88,3.636316818,6.8715,0.17,6.873602567,4.0315,0,4.0315,2.84,0.17,2.845083479
25/04/2019 01:00,6.08,0.51,6.101352309,4.14,0,4.14,1.94,0.51,2.005916249,6.65,0.52,6.670299843,4.14,0,4.14,2.51,0.52,2.563298656
25/04/2019 01:30,6.777,0.51,6.796162814,4.667,0,4.667,2.11,0.51,2.170760235,7.427,0.52,7.445181596,4.667,0,4.667,2.76,0.52,2.808558349
25/04/2019 02:00,6.915,0.51,6.933781436,4.415,0,4.415,2.5,0.51,2.551489761,7.595,0.52,7.612780373,4.415,0,4.415,3.18,0.52,3.222235249
25/04/2019 02:30,6.921,2.48,7.351914105,4.111,0,4.111,2.81,2.48,3.74786606,7.651,-0.94,7.70852781,4.111,0,4.111,3.54,-0.94,3.662676617
25/04/2019 03:00,6.778,0.22,6.781569435,4.198,0,4.198,2.58,0.22,2.589362856,7.458,0.22,7.461244132,4.198,0,4.198,3.26,0.22,3.26741488
25/04/2019 03:30,6.464,0.58,6.489968875,2.924,0,2.924,3.54,0.58,3.587199465,7.104,0.59,7.128458178,2.924,0,2.924,4.18,0.59,4.221433406
25/04/2019 04:00,6.302,0.68,6.338580598,1.272,0,1.272,5.03,0.68,5.075756101,6.962,0.7,6.997102543,1.272,0,1.272,5.69,0.7,5.732896301
25/04/2019 04:30,6.326,0.68,6.362442613,0.546,0,0.546,5.78,0.68,5.819862541,6.976,0.7,7.011032449,0.546,0,0.546,6.43,0.7,6.467990414
25/04/2019 05:00,6.2315,0.72,6.272957217,0.3915,0,0.3915,5.84,0.72,5.884216175,6.8615,0.77,6.904569664,0.3915,0,0.3915,6.47,0.77,6.515658063
25/04/2019 05:30,6.37,0.58,6.396350522,0.53,0,0.53,5.84,0.58,5.868730698,7,0.63,7.028292823,0.53,0,0.53,6.47,0.63,6.500599972
25/04/2019 06:00,6.48,0.52,6.500830716,0.64,0,0.64,5.84,0.52,5.863104979,7.11,0.57,7.132811507,0.64,0,0.64,6.47,0.57,6.495059661
25/04/2019 06:30,6.9845,0.52,7.003830398,1.3045,0,1.3045,5.68,0.52,5.70375315,7.6445,0.57,7.665721117,1.3045,0,1.3045,6.34,0.57,6.365571459
25/04/2019 07:00,7.649,0.52,7.666655138,3.819,0,3.819,3.83,0.52,3.865139066,8.439,0.52,8.455005677,3.819,0,3.819,4.62,0.52,4.649171969
25/04/2019 07:30,8.2185,-0.52,8.234934259,6.3285,0,6.3285,1.89,-0.52,1.960229578,9.0685,-0.53,9.083974474,6.3285,0,6.3285,2.74,-0.53,2.790788419
25/04/2019 08:00,8.831,-0.67,8.856379678,6.451,0,6.451,2.38,-0.67,2.472508847,9.681,-0.69,9.705558253,6.451,0,6.451,3.23,-0.69,3.302877533
25/04/2019 08:30,9.306,-0.88,9.347514964,7.066,0,7.066,2.24,-0.88,2.406657433,9.936,-0.89,9.975780471,7.066,0,7.066,2.87,-0.89,3.004829446
25/04/2019 09:00,8.149,-0.95,8.204188016,9.079,0,9.079,-0.93,-0.95,1.329435971,9.649,-0.97,9.697633784,9.079,0,9.079,0.57,-0.97,1.125077775
25/04/2019 09:30,8.1385,-0.95,8.193758738,9.4085,0,9.4085,-1.27,-0.95,1.586001261,9.1885,-0.97,9.239558012,9.4085,0,9.4085,-0.22,-0.97,0.994635612
25/04/2019 10:00,8.335,-1,8.394773672,9.265,0,9.265,-0.93,-1,1.365613415,9.215,-0.97,9.26591199,9.265,0,9.265,-0.05,-0.97,0.971287805
25/04/2019 10:30,8.4725,-0.83,8.513057985,7.6925,0,7.6925,0.78,-0.83,1.138990781,9.3425,-0.86,9.381999054,7.6925,0,7.6925,1.65,-0.86,1.860671922
25/04/2019 11:00,7.5855,-1.13,7.669205321,10.9655,0,10.9655,-3.38,-1.13,3.563888326,8.2355,-1.18,8.319606977,10.9655,0,10.9655,-2.73,-1.18,2.974104907
25/04/2019 11:30,7.5925,-1.23,7.691485959,11.2425,0,11.2425,-3.65,-1.23,3.85167496,8.5925,-1.36,8.699462986,11.2425,0,11.2425,-2.65,-1.36,2.978607057
25/04/2019 12:00,7.266,-1.51,7.421243562,13.506,0,13.506,-6.24,-1.51,6.420101245,8.346,-1.71,8.519378851,13.506,0,13.506,-5.16,-1.71,5.435963576
25/04/2019 12:30,7.1625,-1.39,7.296129539,13.4025,0,13.4025,-6.24,-1.39,6.39294142,8.0925,-1.59,8.247221123,13.4025,0,13.4025,-5.31,-1.59,5.542941457
25/04/2019 13:00,7.6705,-1.32,7.783249338,12.1405,0,12.1405,-4.47,-1.32,4.660826107,8.3105,-1.44,8.434335199,12.1405,0,12.1405,-3.83,-1.44,4.091760013
25/04/2019 13:30,7.3655,-0.93,7.423980755,10.6655,0,10.6655,-3.3,-0.93,3.428541964,8.0755,-1.05,8.143475932,10.6655,0,10.6655,-2.59,-1.05,2.794745069
25/04/2019 14:00,6.563,-0.84,6.616537539,9.063,0,9.063,-2.5,-0.84,2.637347152,7.753,-0.98,7.814691869,9.063,0,9.063,-1.31,-0.98,1.636001222
25/04/2019 14:30,6.8495,-1.03,6.926510684,11.1695,0,11.1695,-4.32,-1.03,4.441092208,7.7795,-1.17,7.866989275,11.1695,0,11.1695,-3.39,-1.17,3.586223641
25/04/2019 15:00,6.854,-1.33,6.981849039,12.934,0,12.934,-6.08,-1.33,6.223768955,7.774,-1.46,7.909909987,12.934,0,12.934,-5.16,-1.46,5.362574009
25/04/2019 15:30,6.806,-1.29,6.927173738,12.396,0,12.396,-5.59,-1.29,5.736915548,7.786,-1.41,7.912641531,12.396,0,12.396,-4.61,-1.41,4.820809061
25/04/2019 16:00,6.7045,-1.02,6.781645836,11.9145,0,11.9145,-5.21,-1.02,5.308907609,7.6945,-1.14,7.778491515,11.9145,0,11.9145,-4.22,-1.14,4.371269838
25/04/2019 16:30,7.023,-0.61,7.049441751,9.303,0,9.303,-2.28,-0.61,2.36019067,7.803,-0.73,7.837072732,9.303,0,9.303,-1.5,-0.73,1.668202626
25/04/2019 17:00,7.225,-0.61,7.250705138,9.505,0,9.505,-2.28,-0.61,2.36019067,8.285,-0.73,8.317098352,9.505,0,9.505,-1.22,-0.73,1.421724305
25/04/2019 17:30,7.948,-0.68,7.977036041,9.628,0,9.628,-1.68,-0.68,1.812401721,8.668,-0.78,8.703023842,9.628,0,9.628,-0.96,-0.78,1.236931688
25/04/2019 18:00,8.129,-0.53,8.146259326,7.869,0,7.869,0.26,-0.53,0.590338886,9.179,-0.55,9.195463066,7.869,0,7.869,1.31,-0.55,1.420774437
25/04/2019 18:30,8.492,-0.53,8.508523021,7.182,0,7.182,1.31,-0.53,1.413152504,9.212,-0.51,9.226106654,7.182,0,7.182,2.03,-0.51,2.093083849
25/04/2019 19:00,8.3995,-0.53,8.416204623,5.5695,0,5.5695,2.83,-0.53,2.879201278,9.4195,-0.51,9.433296362,5.5695,0,5.5695,3.85,-0.51,3.88363232
25/04/2019 19:30,8.66,-0.53,8.676203087,4.5,0,4.5,4.16,-0.53,4.193626116,9.65,-0.51,9.663467287,4.5,0,4.5,5.15,-0.51,5.175190818
25/04/2019 20:00,7.617,-0.53,7.635416754,3.457,0,3.457,4.16,-0.53,4.193626116,8.607,-0.51,8.622096555,3.457,0,3.457,5.15,-0.51,5.175190818
25/04/2019 20:30,8.536,-0.49,8.550052398,2.496,0,2.496,6.04,-0.49,6.059843232,9.476,-0.55,9.491947956,2.496,0,2.496,6.98,-0.55,7.001635523
25/04/2019 21:00,8.723,0.57,8.741603343,2.153,0,2.153,6.57,0.57,6.594679674,9.663,0.51,9.676449194,2.153,0,2.153,7.51,0.51,7.527296992
25/04/2019 21:30,8.627,0.57,8.64580991,2.167,0,2.167,6.46,0.57,6.485098303,9.557,0,9.557,2.167,0,2.167,7.39,0,7.39
25/04/2019 22:00,8.0825,0.64,8.1077991,2.5525,0,2.5525,5.53,0.64,5.566911172,8.9825,0.63,9.004565856,2.5525,0,2.5525,6.43,0.63,6.460789425
25/04/2019 22:30,7.555,0.64,7.582059417,2.695,0,2.695,4.86,0.64,4.901958792,8.395,0.63,8.418605882,2.695,0,2.695,5.7,0.63,5.734710106
25/04/2019 23:00,7.0495,0.51,7.067924041,2.9095,0,2.9095,4.14,0.51,4.171294763,7.8395,0.51,7.856071553,2.9095,0,2.9095,4.93,0.51,4.956309111
25/04/2019 23:30,6.7755,0.51,6.794667045,3.2555,0,3.2555,3.52,0.51,3.556754138,7.5155,0.51,7.532784362,3.2555,0,3.2555,4.26,0.51,4.29041956
26/04/2019 00:00,6.2895,0.6,6.318054309,3.8795,0,3.8795,2.41,0.6,2.483565985,6.9895,0.51,7.008081781,3.8795,0,3.8795,3.11,0.51,3.151539306
26/04/2019 00:30,6.3445,3.12,7.070154189,4.3945,0,4.3945,1.95,3.12,3.679252642,7.0245,-0.83,7.073365553,4.3945,0,4.3945,2.63,-0.83,2.75786149
26/04/2019 01:00,6.159,0.63,6.191137295,4.359,0,4.359,1.8,0.63,1.907065809,6.759,0.51,6.778213703,4.359,0,4.359,2.4,0.51,2.453589208
26/04/2019 01:30,6.954,3.29,7.692997855,4.704,0,4.704,2.25,3.29,3.985799794,7.724,-2.99,8.282528358,4.704,0,4.704,3.02,-2.99,4.249764699
26/04/2019 02:00,7.1255,3.23,7.823404007,4.6955,0,4.6955,2.43,3.23,4.042004453,7.8755,-2.88,8.385576918,4.6955,0,4.6955,3.18,-2.88,4.290314674
26/04/2019 02:30,7.102,0.61,7.128148708,5.182,0,5.182,1.92,0.61,2.014571915,7.832,0.55,7.851288047,5.182,0,5.182,2.65,0.55,2.706473721
26/04/2019 03:00,6.8305,0.61,6.85768403,5.4305,0,5.4305,1.4,0.61,1.527121475,7.5305,0.55,7.550558274,5.4305,0,5.4305,2.1,0.55,2.170829335
26/04/2019 03:30,6.527,0.61,6.555442701,4.877,0,4.877,1.65,0.61,1.759147521,7.207,0.69,7.239955041,4.877,0,4.877,2.33,0.69,2.430020576
26/04/2019 04:00,6.387,0.61,6.416063357,4.547,0,4.547,1.84,0.61,1.938478785,7.057,0.69,7.090652227,4.547,0,4.547,2.51,0.69,2.60311352
26/04/2019 04:30,6.264,0.65,6.297634159,4.564,0,4.564,1.7,0.65,1.820027472,6.904,0.69,6.938394339,4.564,0,4.564,2.34,0.69,2.439610625
26/04/2019 05:00,6.248,0.65,6.281719828,4.608,0,4.608,1.64,0.65,1.764114509,6.868,0.69,6.902573723,4.608,0,4.608,2.26,0.69,2.3629854
26/04/2019 05:30,6.2365,0.65,6.270281672,4.5965,0,4.5965,1.64,0.65,1.764114509,6.9265,0.63,6.955091822,4.5965,0,4.5965,2.33,0.63,2.413669406
26/04/2019 06:00,6.3645,0.65,6.397605822,3.5445,0,3.5445,2.82,0.65,2.893941948,7.0745,0.63,7.102496058,3.5445,0,3.5445,3.53,0.63,3.585777461
26/04/2019 06:30,7.2225,-0.44,7.235890149,3.3825,0,3.3825,3.84,-0.44,3.86512613,8.0225,-0.38,8.031494646,3.3825,0,3.3825,4.64,-0.38,4.655534341
26/04/2019 07:00,8.094,-0.51,8.110051541,3.664,0,3.664,4.43,-0.51,4.459260028,8.934,-0.51,8.94854491,3.664,0,3.664,5.27,-0.51,5.294619911
26/04/2019 07:30,8.726,-0.51,8.74089103,4.466,0,4.466,4.26,-0.51,4.29041956,9.666,-0.51,9.679445025,4.466,0,4.466,5.2,-0.51,5.224949761
26/04/2019 08:00,9.315,-0.73,9.343560617,5.425,0,5.425,3.89,-0.73,3.957903485,10.285,-0.76,10.3130415,5.425,0,5.425,4.86,-0.76,4.919064952
26/04/2019 08:30,9.382,-0.73,9.410357273,5.402,0,5.402,3.98,-0.73,4.046393456,10.392,-0.8,10.42274743,5.402,0,5.402,4.99,-0.8,5.053721401
26/04/2019 09:00,9.2685,-0.82,9.304702695,6.0285,0,6.0285,3.24,-0.82,3.342154993,10.2285,-0.89,10.26714723,6.0285,0,6.0285,4.2,-0.89,4.293262163
26/04/2019 09:30,9.714,-1.01,9.766365547,7.384,0,7.384,2.33,-1.01,2.539488137,10.264,-1.06,10.31858983,7.384,0,7.384,2.88,-1.06,3.068876016
26/04/2019 10:00,9.4765,-0.96,9.52500143,6.9065,0,6.9065,2.57,-0.96,2.743446737,10.2765,-1.01,10.32601338,6.9065,0,6.9065,3.37,-1.01,3.518096076
26/04/2019 10:30,9.062,-1.06,9.123784522,8.632,0,8.632,0.43,-1.06,1.143896848,9.912,-1.06,9.968517643,8.632,0,8.632,1.28,-1.06,1.661926593
26/04/2019 11:00,8.222,-1.19,8.307670191,10.352,0,10.352,-2.13,-1.19,2.439877046,8.942,-1.18,9.019521273,10.352,0,10.352,-1.41,-1.18,1.838613608
26/04/2019 11:30,8.035,-1.02,8.099483008,9.845,0,9.845,-1.81,-1.02,2.077618829,8.625,-1.08,8.692354399,9.845,0,9.845,-1.22,-1.08,1.629355701
26/04/2019 12:00,7.876,-1.25,7.974576854,11.596,0,11.596,-3.72,-1.25,3.924398043,8.656,-1.35,8.760641301,11.596,0,11.596,-2.94,-1.35,3.235135237
26/04/2019 12:30,7.9305,-1.25,8.028407703,12.0305,0,12.0305,-4.1,-1.25,4.286315434,8.7505,-1.29,8.845074915,12.0305,0,12.0305,-3.28,-1.29,3.52455671
26/04/2019 13:00,7.7065,-1.25,7.807217318,11.8665,0,11.8665,-4.16,-1.25,4.343742626,8.6565,-1.34,8.759600005,11.8665,0,11.8665,-3.21,-1.34,3.478462304
26/04/2019 13:30,7.107,-1.39,7.241653748,13.797,0,13.797,-6.69,-1.39,6.832876407,8.107,-1.53,8.25011206,13.797,0,13.797,-5.69,-1.53,5.892113373
26/04/2019 14:00,7.029,-1.3,7.148205439,13.719,0,13.719,-6.69,-1.3,6.815137563,7.989,-1.42,8.114217214,13.719,0,13.719,-5.73,-1.42,5.903329569
26/04/2019 14:30,6.778,-1.08,6.86350377,12.398,0,12.398,-5.62,-1.08,5.722831467,7.748,-1.2,7.840376522,12.398,0,12.398,-4.65,-1.2,4.802343178
26/04/2019 15:00,6.853,-1.2,6.957270226,12.943,0,12.943,-6.09,-1.2,6.207100773,7.673,-1.29,7.780683068,12.943,0,12.943,-5.27,-1.29,5.425587526
26/04/2019 15:30,7.1545,-1.04,7.229693648,11.8145,0,11.8145,-4.66,-1.04,4.774641348,8.0945,-1.14,8.174382561,11.8145,0,11.8145,-3.72,-1.14,3.890758281
26/04/2019 16:00,7.6945,-0.98,7.756657157,10.2345,0,10.2345,-2.54,-0.98,2.722498852,8.5845,-1.09,8.653423614,10.2345,0,10.2345,-1.65,-1.09,1.977523704
26/04/2019 16:30,8.2815,-0.88,8.328123573,9.9415,0,9.9415,-1.66,-0.88,1.878829423,9.2615,-1.02,9.317498712,9.9415,0,9.9415,-0.68,-1.02,1.225887434
26/04/2019 17:00,8.9585,-1.03,9.017517521,10.5085,0,10.5085,-1.55,-1.03,1.861021225,9.6785,-1.15,9.74658208,10.5085,0,10.5085,-0.83,-1.15,1.418238344
26/04/2019 17:30,9.253,-1.15,9.324189455,10.733,0,10.733,-1.48,-1.15,1.874273192,10.003,-1.15,10.06888817,10.733,0,10.733,-0.73,-1.15,1.362130684
26/04/2019 18:00,10.4895,-1.34,10.57474398,10.3095,0,10.3095,0.18,-1.34,1.352035502,10.2195,-1.24,10.29445386,10.3095,0,10.3095,-0.09,-1.24,1.243261839
26/04/2019 18:30,10.248,-1.55,10.36455518,10.838,0,10.838,-0.59,-1.55,1.658493292,10.198,-1.48,10.30483401,10.838,0,10.838,-0.64,-1.48,1.61245155
26/04/2019 19:00,10.1245,-1.47,10.23065981,10.7145,0,10.7145,-0.59,-1.47,1.583982323,10.0745,-1.39,10.16993856,10.7145,0,10.7145,-0.64,-1.39,1.530261416
26/04/2019 19:30,10.302,-1.64,10.43172105,10.832,0,10.832,-0.53,-1.64,1.723513853,10.242,-1.52,10.35417616,10.832,0,10.832,-0.59,-1.52,1.630490724
26/04/2019 20:00,9.6895,-1.43,9.794453035,10.3595,0,10.3595,-0.67,-1.43,1.579177001,9.4795,-1.32,9.570962347,10.3595,0,10.3595,-0.88,-1.32,1.586442561
26/04/2019 20:30,9.6285,-1.37,9.725477482,10.4685,0,10.4685,-0.84,-1.37,1.607015868,9.4085,-1.27,9.493828114,10.4685,0,10.4685,-1.06,-1.27,1.654236984
26/04/2019 21:00,9.775,-1.45,9.881959573,10.865,0,10.865,-1.09,-1.45,1.814001103,9.595,-1.35,9.689505921,10.865,0,10.865,-1.27,-1.35,1.853483207
26/04/2019 21:30,9.573,-1.39,9.673387669,10.783,0,10.783,-1.21,-1.39,1.842878184,9.413,-1.29,9.500982528,10.783,0,10.783,-1.37,-1.29,1.8817545
26/04/2019 22:00,9.176,-1.35,9.274776332,10.806,0,10.806,-1.63,-1.35,2.116459307,9.036,-1.24,9.120685062,10.806,0,10.806,-1.77,-1.24,2.161133962
26/04/2019 22:30,8.553,-1.23,8.640990047,10.933,0,10.933,-2.38,-1.23,2.679048338,8.423,-1.13,8.49846039,10.933,0,10.933,-2.51,-1.13,2.752635101
26/04/2019 23:00,8.06,-1.09,8.133369535,10.91,0,10.91,-2.85,-1.09,3.05132758,7.94,-0.99,8.001481113,10.91,0,10.91,-2.97,-0.99,3.130654884
26/04/2019 23:30,7.748,-1.09,7.824295751,10.978,0,10.978,-3.23,-1.09,3.408958785,7.658,-0.99,7.72172675,10.978,0,10.978,-3.32,-0.99,3.46446244
27/04/2019 00:00,7.286,-1.05,7.361269999,11.026,0,11.026,-3.74,-1.05,3.884597791,7.206,-0.99,7.273687923,11.026,0,11.026,-3.82,-0.99,3.946200704
27/04/2019 00:30,7.2915,-0.98,7.357062746,10.9915,0,10.9915,-3.7,-0.98,3.827584094,7.2115,-0.89,7.266211685,10.9915,0,10.9915,-3.78,-0.89,3.883361946
27/04/2019 01:00,6.9925,-0.98,7.060839628,10.5725,0,10.5725,-3.58,-0.98,3.711711196,6.8825,-0.89,6.939805923,10.5725,0,10.5725,-3.69,-0.89,3.795813483
27/04/2019 01:30,7.9205,-0.93,7.974911927,10.1605,0,10.1605,-2.24,-0.93,2.425386567,7.7405,-0.83,7.784872526,10.1605,0,10.1605,-2.42,-0.83,2.558378393
27/04/2019 02:00,8.2815,-0.93,8.333555199,10.5215,0,10.5215,-2.24,-0.93,2.425386567,8.1415,-0.83,8.183698568,10.5215,0,10.5215,-2.38,-0.83,2.520575331
27/04/2019 02:30,7.918,-0.97,7.977193993,10.088,0,10.088,-2.17,-0.97,2.376930794,7.788,-0.83,7.832103421,10.088,0,10.088,-2.3,-0.83,2.44517893
27/04/2019 03:00,8.1555,-0.97,8.212982421,10.9355,0,10.9355,-2.78,-0.97,2.944367504,8.0455,-0.89,8.094576595,10.9355,0,10.9355,-2.89,-0.89,3.02393783
27/04/2019 03:30,7.926,-0.97,7.985134689,11.006,0,11.006,-3.08,-0.97,3.229133011,7.826,-0.89,7.876444375,11.006,0,11.006,-3.18,-0.89,3.302196239
27/04/2019 04:00,7.776,-0.93,7.831415964,10.916,0,10.916,-3.14,-0.93,3.27482824,7.686,-0.83,7.730685351,10.916,0,10.916,-3.23,-0.83,3.334936281
27/04/2019 04:30,7.562,-0.93,7.618972634,10.702,0,10.702,-3.14,-0.93,3.27482824,7.472,-0.83,7.517957435,10.702,0,10.702,-3.23,-0.83,3.334936281
27/04/2019 05:00,7.423,-0.93,7.481031279,10.833,0,10.833,-3.41,-0.93,3.534543818,7.343,-0.83,7.389759739,10.833,0,10.833,-3.49,-0.83,3.587338847
27/04/2019 05:30,7.4135,-0.93,7.471605065,10.9335,0,10.9335,-3.52,-0.93,3.640782883,7.3235,-0.83,7.370383453,10.9335,0,10.9335,-3.61,-0.83,3.70418682
27/04/2019 06:00,7.432,-1,7.498974863,10.792,0,10.792,-3.36,-1,3.505652578,7.352,-0.91,7.408103941,10.792,0,10.792,-3.44,-0.91,3.558328259
27/04/2019 06:30,7.6915,-1.06,7.764198107,10.9315,0,10.9315,-3.24,-1.06,3.40898812,7.6015,-0.97,7.66313919,10.9315,0,10.9315,-3.33,-0.97,3.468400208
27/04/2019 07:00,8.093,-1.14,8.172897222,11.013,0,11.013,-2.92,-1.14,3.134645115,7.993,-1.05,8.061671601,11.013,0,11.013,-3.02,-1.05,3.197327009
27/04/2019 07:30,8.4905,-1.25,8.582021338,11.4105,0,11.4105,-2.92,-1.25,3.176302882,8.3905,-1.15,8.468942688,11.4105,0,11.4105,-3.02,-1.15,3.231547617
27/04/2019 08:00,8.7015,-1.36,8.807139277,11.9815,0,11.9815,-3.28,-1.36,3.550774563,8.6515,-1.25,8.741335839,11.9815,0,11.9815,-3.33,-1.25,3.556880656
27/04/2019 08:30,8.9295,-1.44,9.044864302,12.4095,0,12.4095,-3.48,-1.44,3.766165158,8.9795,-1.34,9.07893277,12.4095,0,12.4095,-3.43,-1.34,3.682458418
27/04/2019 09:00,8.892,-1.5,9.017630731,13.302,0,13.302,-4.41,-1.5,4.658121939,9.002,-1.4,9.110214268,13.302,0,13.302,-4.3,-1.4,4.522167622
27/04/2019 09:30,8.761,-1.63,8.911342267,14.601,0,14.601,-5.84,-1.63,6.063208721,8.851,-1.51,8.978880832,14.601,0,14.601,-5.75,-1.51,5.944964256
27/04/2019 10:00,8.4445,-1.77,8.628005578,15.8745,0,15.8745,-7.43,-1.77,7.637918565,8.6645,-1.66,8.822083668,15.8745,0,15.8745,-7.21,-1.66,7.398628251
27/04/2019 10:30,8.558,-1.71,8.727168155,15.018,0,15.018,-6.46,-1.71,6.68249205,8.588,-1.59,8.73394779,15.018,0,15.018,-6.43,-1.59,6.623669678
27/04/2019 11:00,7.9205,-1.92,8.149890812,17.3205,0,17.3205,-9.4,-1.92,9.594081509,8.1705,-1.81,8.368582332,17.3205,0,17.3205,-9.15,-1.81,9.327304005
27/04/2019 11:30,8.431,-1.69,8.598712752,14.761,0,14.761,-6.33,-1.69,6.551717332,8.521,-1.57,8.664429641,14.761,0,14.761,-6.24,-1.57,6.434477446
27/04/2019 12:00,7.5625,-2.13,7.856736361,18.9125,0,18.9125,-11.35,-2.13,11.54813405,7.9225,-2.01,8.173500245,18.9125,0,18.9125,-10.99,-2.01,11.17229609
27/04/2019 12:30,7.524,-2.04,7.795651095,18.104,0,18.104,-10.58,-2.04,10.77487819,7.844,-1.92,8.075564129,18.104,0,18.104,-10.26,-1.92,10.43810328
27/04/2019 13:00,7.2675,-1.97,7.529771328,18.0575,0,18.0575,-10.79,-1.97,10.9683636,7.6375,-1.86,7.860725555,18.0575,0,18.0575,-10.42,-1.86,10.58470595
27/04/2019 13:30,7.0275,-2.08,7.328857773,18.8375,0,18.8375,-11.81,-2.08,11.99176801,7.3975,-1.97,7.655318821,18.8375,0,18.8375,-11.44,-1.97,11.60838059
27/04/2019 14:00,6.9885,-1.86,7.231786242,17.9485,0,17.9485,-10.96,-1.86,11.11670815,7.3685,-1.75,7.573459728,17.9485,0,17.9485,-10.58,-1.75,10.72375401
27/04/2019 14:30,6.803,-1.8,7.037102316,17.853,0,17.853,-11.05,-1.8,11.19564648,7.183,-1.69,7.379131995,17.853,0,17.853,-10.67,-1.69,10.80300884
27/04/2019 15:00,6.8145,-1.57,6.993018679,16.6145,0,16.6145,-9.8,-1.57,9.924963476,7.1845,-1.46,7.331346415,16.6145,0,16.6145,-9.43,-1.46,9.542352959
27/04/2019 15:30,6.9495,-1.64,7.140388662,16.3495,0,16.3495,-9.4,-1.64,9.541991406,7.2295,-1.53,7.389625853,16.3495,0,16.3495,-9.12,-1.53,9.247448297
27/04/2019 16:00,6.7935,-1.7,7.002973815,17.0735,0,17.0735,-10.28,-1.7,10.41961612,7.1835,-1.59,7.357361772,17.0735,0,17.0735,-9.89,-1.59,10.01699556
27/04/2019 16:30,7.1275,-1.62,7.309285618,16.5475,0,16.5475,-9.42,-1.62,9.558284365,7.5175,-1.51,7.667653243,16.5475,0,16.5475,-9.03,-1.51,9.155380931
27/04/2019 17:00,7.6935,-1.39,7.818058726,15.0635,0,15.0635,-7.37,-1.39,7.499933333,7.9835,-1.29,8.087049663,15.0635,0,15.0635,-7.08,-1.29,7.196561679
27/04/2019 17:30,8.2205,-1.28,8.319556494,14.1705,0,14.1705,-5.95,-1.28,6.086123561,8.4205,-1.18,8.502777208,14.1705,0,14.1705,-5.75,-1.18,5.86982964
27/04/2019 18:00,8.5505,-1.21,8.635690491,13.3705,0,13.3705,-4.82,-1.21,4.969557324,8.6605,-1.1,8.730077906,13.3705,0,13.3705,-4.71,-1.1,4.836744773
27/04/2019 18:30,8.813,-1.17,8.89032446,12.353,0,12.353,-3.54,-1.17,3.728337431,8.843,-1.1,8.911153068,12.353,0,12.353,-3.51,-1.1,3.678328425
27/04/2019 19:00,8.8845,-1.02,8.942859736,11.1645,0,11.1645,-2.28,-1.02,2.497758996,8.8645,-0.92,8.912113119,11.1645,0,11.1645,-2.3,-0.92,2.477175811
27/04/2019 19:30,8.999,-1.02,9.056621942,10.699,0,10.699,-1.7,-1.02,1.982523644,8.899,-0.92,8.946429511,10.699,0,10.699,-1.8,-0.92,2.021484603
27/04/2019 20:00,8.565,-0.98,8.620883075,9.925,0,9.925,-1.36,-0.98,1.676305461,8.555,-0.88,8.600140987,9.925,0,9.925,-1.37,-0.88,1.628281302
27/04/2019 20:30,8.8805,-0.98,8.934409899,9.8305,0,9.8305,-0.95,-0.98,1.364880947,8.8205,-0.88,8.864289044,9.8305,0,9.8305,-1.01,-0.88,1.339589489
27/04/2019 21:00,8.9725,-0.89,9.016532385,9.7525,0,9.7525,-0.78,-0.89,1.183427226,8.8925,-0.78,8.926643056,9.7525,0,9.7525,-0.86,-0.78,1.161034022
27/04/2019 21:30,9.0525,-0.99,9.106473316,10.1425,0,10.1425,-1.09,-0.99,1.4724809,8.9025,-0.88,8.945887673,10.1425,0,10.1425,-1.24,-0.88,1.520526225
27/04/2019 22:00,8.6065,-0.82,8.645475247,9.8365,0,9.8365,-1.23,-0.82,1.478276023,8.4765,-0.72,8.507023701,9.8365,0,9.8365,-1.36,-0.72,1.538830725
27/04/2019 22:30,8.165,-0.77,8.201227042,9.745,0,9.745,-1.58,-0.77,1.757640464,8.045,-0.68,8.0736872,9.745,0,9.745,-1.7,-0.68,1.830956034
27/04/2019 23:00,7.702,-0.57,7.723063123,9.232,0,9.232,-1.53,-0.57,1.632727779,7.582,-0.52,7.599810787,9.232,0,9.232,-1.65,-0.52,1.73
27/04/2019 23:30,7.48,-0.63,7.506483864,9.41,0,9.41,-1.93,-0.63,2.030221663,7.38,-0.56,7.401216116,9.41,0,9.41,-2.03,-0.56,2.105825254
28/04/2019 00:00,7.0015,-0.63,7.029786786,9.9315,0,9.9315,-2.93,-0.63,2.996965132,6.9115,-0.6,6.937494667,9.9315,0,9.9315,-3.02,-0.6,3.07902582
28/04/2019 00:30,6.977,-0.63,7.005385714,9.677,0,9.677,-2.7,-0.63,2.772525924,6.887,-0.56,6.909730024,9.677,0,9.677,-2.79,-0.56,2.845645797
28/04/2019 01:00,6.9365,-0.58,6.960706304,9.3465,0,9.3465,-2.41,-0.58,2.478810198,6.8565,-0.56,6.8793308,9.3465,0,9.3465,-2.49,-0.56,2.552195134
28/04/2019 01:30,7.5245,-0.5,7.541094102,8.1045,0,8.1045,-0.58,-0.5,0.765767589,7.3545,-0.5,7.371476803,8.1045,0,8.1045,-0.75,-0.5,0.901387819
28/04/2019 02:00,7.9375,-0.5,7.95323244,8.6975,0,8.6975,-0.76,-0.5,0.909725233,7.8275,0,7.8275,8.6975,0,8.6975,-0.87,0,0.87
28/04/2019 02:30,8.0955,-0.77,8.132036661,8.1355,0,8.1355,-0.04,-0.77,0.771038261,7.7055,-0.73,7.740001954,8.1355,0,8.1355,-0.43,-0.73,0.847230783
28/04/2019 03:00,7.413,-0.63,7.439722374,8.213,0,8.213,-0.8,-0.63,1.018282868,7.383,-0.5,7.399911418,8.213,0,8.213,-0.83,-0.5,0.968968524
28/04/2019 03:30,7.736,-0.5,7.752141382,7.156,0,7.156,0.58,-0.5,0.765767589,7.506,0.12,7.506959171,7.156,0,7.156,0.35,0.12,0.37
28/04/2019 04:00,7.458,0.53,7.47680841,6.658,0,6.658,0.8,0.53,0.959635347,7.418,0.61,7.443038627,6.658,0,6.658,0.76,0.61,0.974525526
28/04/2019 04:30,7.001,0.63,7.029288798,5.031,0,5.031,1.97,0.63,2.068284313,6.901,0.53,6.9213222,5.031,0,5.031,1.87,0.53,1.943656348
28/04/2019 05:00,6.819,0.51,6.838045115,4.589,0,4.589,2.23,0.51,2.287575135,6.729,0.53,6.749840072,4.589,0,4.589,2.14,0.53,2.204654168
28/04/2019 05:30,6.8235,0.47,6.839667554,4.5935,0,4.5935,2.23,0.47,2.278991005,6.6935,0.53,6.714450257,4.5935,0,4.5935,2.1,0.53,2.165848563
28/04/2019 06:00,6.7955,0.47,6.811734012,4.3155,0,4.3155,2.48,0.47,2.524143419,6.6755,0.53,6.696506571,4.3155,0,4.3155,2.36,0.53,2.418780685
28/04/2019 06:30,7.089,0.47,7.104563393,2.989,0,2.989,4.1,0.47,4.1268511,6.949,0.53,6.969182233,2.989,0,2.989,3.96,0.53,3.99530975
28/04/2019 07:00,7.42,0.56,7.441102069,1.3,0,1.3,6.12,0.56,6.145567508,7.28,0.62,7.3063534,1.3,0,1.3,5.98,0.62,6.012054557
28/04/2019 07:30,7.9175,0.51,7.933908636,0.5575,0,0.5575,7.36,0.51,7.377648677,7.7775,0.62,7.802173175,0.5575,0,0.5575,7.22,0.62,7.246571603
28/04/2019 08:00,8.415,0.51,8.43044038,0.385,0,0.385,8.03,0.51,8.046179217,8.265,0.62,8.288222065,0.385,0,0.385,7.88,0.62,7.904353231
28/04/2019 08:30,8.6465,0.6,8.667292671,0.6165,0,0.6165,8.03,0.6,8.05238474,8.4965,0.68,8.52366777,0.6165,0,0.6165,7.88,0.68,7.909285682
28/04/2019 09:00,8.947,0.6,8.967095907,0.537,0,0.537,8.41,0.6,8.431375926,8.807,0.61,8.828099965,0.537,0,0.537,8.27,0.61,8.292466461
28/04/2019 09:30,9.3615,0.51,9.375381712,0.6815,0,0.6815,8.68,0.51,8.69496981,9.2415,0.53,9.256685273,0.6815,0,0.6815,8.56,0.53,8.576392015
28/04/2019 10:00,9.585,0.51,9.598558486,0.725,0,0.725,8.86,0.51,8.874666191,9.445,0.53,9.459858614,0.725,0,0.725,8.72,0.53,8.736091804
28/04/2019 10:30,9.721,0.68,9.744754538,1.221,0,1.221,8.5,0.68,8.527156619,9.611,0.53,9.625602371,1.221,0,1.221,8.39,0.53,8.4067235
28/04/2019 11:00,9.586,0.51,9.599557073,1.616,0,1.616,7.97,0.51,7.986300771,9.476,0.53,9.490810081,1.616,0,1.616,7.86,0.53,7.877848691
28/04/2019 11:30,9.2495,0.51,9.263549549,2.3095,0,2.3095,6.94,0.51,6.958713962,9.1695,0.53,9.184804312,2.3095,0,2.3095,6.86,0.53,6.8804433
28/04/2019 12:00,9.4195,0.51,9.433296362,1.5495,0,1.5495,7.87,0.51,7.886507465,9.3095,0.53,9.324574535,1.5495,0,1.5495,7.76,0.53,7.778078169
28/04/2019 12:30,9.4935,0.62,9.51372389,1.5735,0,1.5735,7.92,0.62,7.944230611,9.3935,0.53,9.408439948,1.5735,0,1.5735,7.82,0.53,7.83793978
28/04/2019 13:00,9.342,0.62,9.362551148,1.922,0,1.922,7.42,0.62,7.445857909,9.302,0.68,9.326821752,1.922,0,1.922,7.38,0.68,7.411261701
28/04/2019 13:30,9.24,0.62,9.260777505,1.99,0,1.99,7.25,0.62,7.276462052,9.21,0.63,9.231522085,1.99,0,1.99,7.22,0.63,7.247434029
28/04/2019 14:00,9.005,0.62,9.026318463,2.295,0,2.295,6.71,0.62,6.738582937,8.955,0.63,8.977133451,2.295,0,2.295,6.66,0.63,6.689730936
28/04/2019 14:30,8.9955,0.55,9.012298278,2.9355,0,2.9355,6.06,0.55,6.084907559,8.9755,0.63,8.997583023,2.9355,0,2.9355,6.04,0.63,6.072767079
28/04/2019 15:00,8.7475,0.61,8.76874314,3.4775,0,3.4775,5.27,0.61,5.305186142,8.7675,0.68,8.793830579,3.4775,0,3.4775,5.29,0.68,5.333526038
28/04/2019 15:30,8.7525,0.61,8.773731034,3.5525,0,3.5525,5.2,0.61,5.235656597,8.7525,0.64,8.775867835,3.5525,0,3.5525,5.2,0.64,5.239236586
28/04/2019 16:00,8.7725,0.61,8.793682747,4.0125,0,4.0125,4.76,0.61,4.798926963,8.7525,0.64,8.775867835,4.0125,0,4.0125,4.74,0.64,4.783011604
28/04/2019 16:30,9.1775,0.51,9.191659603,3.9275,0,3.9275,5.25,0.51,5.274713262,9.1275,0.64,9.149910177,3.9275,0,3.9275,5.2,0.64,5.239236586
28/04/2019 17:00,9.633,0.55,9.64868846,2.963,0,2.963,6.67,0.55,6.692637746,9.573,0.64,9.594369651,2.963,0,2.963,6.61,0.64,6.640911082
28/04/2019 17:30,10.1075,3.08,10.56635965,2.6875,0,2.6875,7.42,3.08,8.033853372,9.9875,-2.89,10.39722349,2.6875,0,2.6875,7.3,-2.89,7.851248308
28/04/2019 18:00,10.131,0,10.131,2.161,0,2.161,7.97,0,7.97,10.011,0.59,10.0283708,2.161,0,2.161,7.85,0.59,7.872140751
28/04/2019 18:30,10.016,0.51,10.02897582,1.896,0,1.896,8.12,0.51,8.136000246,9.866,0.59,9.883625651,1.896,0,1.896,7.97,0.59,7.991808306
28/04/2019 19:00,10.025,0.51,10.03796419,1.115,0,1.115,8.91,0.51,8.924584024,9.905,0.59,9.922556374,1.115,0,1.115,8.79,0.59,8.809778658
28/04/2019 19:30,10.024,0.6,10.04194085,0.494,0,0.494,9.53,0.6,9.548869043,9.844,0.59,9.861664971,0.494,0,0.494,9.35,0.59,9.36859648
28/04/2019 20:00,9.7635,0.51,9.776810945,0.2735,0,0.2735,9.49,0.51,9.503694019,9.5535,0.54,9.568749252,0.2735,0,0.2735,9.28,0.54,9.29569793
28/04/2019 20:30,9.574,0.51,9.587574041,0.034,0,0.034,9.54,0.51,9.55362235,9.354,0.54,9.36957395,0.034,0,0.034,9.32,0.54,9.33563067
28/04/2019 21:00,9.4135,0.51,9.427305143,0.0035,0,0.0035,9.41,0.51,9.42381027,9.2035,0.54,9.219328189,0.0035,0,0.0035,9.2,0.54,9.2158342
28/04/2019 21:30,9.1285,0.55,9.145053977,0.0085,0,0.0085,9.12,0.55,9.136569378,8.9185,0.62,8.940024734,0.0085,0,0.0085,8.91,0.62,8.931545219
28/04/2019 22:00,8.5425,0.64,8.566440699,0.0025,0,0.0025,8.54,0.64,8.563947688,8.3725,0.69,8.400884254,0.0025,0,0.0025,8.37,0.69,8.398392703
28/04/2019 22:30,8.1,0.7,8.13019065,0,0,0,8.1,0.7,8.13019065,7.94,0.78,7.978220353,0,0,0,7.94,0.78,7.978220353
28/04/2019 23:00,7.5,1.5,7.64852927,0,0,0,7.5,1.5,7.64852927,7.43,0.18,7.43218003,0,0,0,7.43,0.18,7.43218003
28/04/2019 23:30,7.26,0.84,7.308433485,0,0,0,7.26,0.84,7.308433485,7.14,0.91,7.197756595,0,0,0,7.14,0.91,7.197756595
29/04/2019 00:00,6.85,0.89,6.907575552,0,0,0,6.85,0.89,6.907575552,6.75,0.96,6.817924904,0,0,0,6.75,0.96,6.817924904
29/04/2019 00:30,6.85,0.89,6.907575552,0,0,0,6.85,0.89,6.907575552,6.75,0.96,6.817924904,0,0,0,6.75,0.96,6.817924904
29/04/2019 01:00,6.78,0.95,6.846232541,0,0,0,6.78,0.95,6.846232541,6.68,1,6.75443558,0,0,0,6.68,1,6.75443558
29/04/2019 01:30,7.77,1.16,7.85611227,0,0,0,7.77,1.16,7.85611227,7.67,0.6,7.693432264,0,0,0,7.67,0.6,7.693432264
29/04/2019 02:00,8.09,0.76,8.125619976,0,0,0,8.09,0.76,8.125619976,7.95,0.86,7.996380431,0,0,0,7.95,0.86,7.996380431
29/04/2019 02:30,8.09,0.76,8.125619976,0,0,0,8.09,0.76,8.125619976,7.95,0.86,7.996380431,0,0,0,7.95,0.86,7.996380431
29/04/2019 03:00,7.89,0.85,7.935653722,0,0,0,7.89,0.85,7.935653722,7.72,0.86,7.767753858,0,0,0,7.72,0.86,7.767753858
29/04/2019 03:30,7.64,0.8,7.681770629,0,0,0,7.64,0.8,7.681770629,7.49,0.86,7.539210834,0,0,0,7.49,0.86,7.539210834
29/04/2019 04:00,7.45,0.88,7.501793119,0,0,0,7.45,0.88,7.501793119,7.3,0.94,7.360271734,0,0,0,7.3,0.94,7.360271734
29/04/2019 04:30,7.24,0.88,7.293284582,0,0,0,7.24,0.88,7.293284582,7.11,0.9,7.166735659,0,0,0,7.11,0.9,7.166735659
29/04/2019 05:00,7.12,0.88,7.174175911,0,0,0,7.12,0.88,7.174175911,7,0.9,7.057619995,0,0,0,7,0.9,7.057619995
29/04/2019 05:30,7.23,0.8,7.274125377,0,0,0,7.23,0.8,7.274125377,7.1,0.9,7.156814934,0,0,0,7.1,0.9,7.156814934
29/04/2019 06:00,7.39,0.8,7.433175634,0,0,0,7.39,0.8,7.433175634,7.25,0.9,7.3056485,0,0,0,7.25,0.9,7.3056485
29/04/2019 06:30,8.0705,0.58,8.091314495,0.0105,0,0.0105,8.06,0.58,8.08084154,7.9205,0.64,7.946314885,0.0105,0,0.0105,7.91,0.64,7.935849041
29/04/2019 07:00,8.7595,0.51,8.774334177,0.1295,0,0.1295,8.63,0.51,8.645056391,8.5595,0.58,8.579128175,0.1295,0,0.1295,8.43,0.58,8.449928994
29/04/2019 07:30,9.4495,0.51,9.463252625,0.3595,0,0.3595,9.09,0.51,9.104295689,9.2295,0.51,9.243579948,0.3595,0,0.3595,8.87,0.51,8.884649684
29/04/2019 08:00,9.924,0.16,9.925289719,0.464,0,0.464,9.46,0.16,9.461352969,9.714,0.57,9.730708916,0.464,0,0.464,9.25,0.57,9.267545522
29/04/2019 08:30,9.891,0,9.891,0.511,0,0.511,9.38,0,9.38,9.701,0.51,9.714396584,0.511,0,0.511,9.19,0.51,9.204140373
29/04/2019 09:00,9.7605,0,9.7605,0.9305,0,0.9305,8.83,0,8.83,9.6205,0,9.6205,0.9305,0,0.9305,8.69,0,8.69
29/04/2019 09:30,9.7365,0,9.7365,1.6865,0,1.6865,8.05,0,8.05,9.5765,0,9.5765,1.6865,0,1.6865,7.89,0,7.89
29/04/2019 10:00,9.415,0,9.415,2.685,0,2.685,6.73,0,6.73,9.275,0,9.275,2.685,0,2.685,6.59,0,6.59
29/04/2019 10:30,9.285,-0.5,9.298452828,3.605,0,3.605,5.68,-0.5,5.701964574,9.115,0,9.115,3.605,0,3.605,5.51,0,5.51
29/04/2019 11:00,9.167,-0.5,9.180625741,3.967,0,3.967,5.2,-0.5,5.223983155,9.017,-0.63,9.038981635,3.967,0,3.967,5.05,-0.63,5.089145311
29/04/2019 11:30,9.013,-0.54,9.029162143,4.543,0,4.543,4.47,-0.54,4.502499306,8.913,-0.55,8.929953471,4.543,0,4.543,4.37,-0.55,4.404474997
29/04/2019 12:00,8.7315,-0.54,8.748182225,5.0315,0,5.0315,3.7,-0.54,3.739197775,8.6715,-0.55,8.688924689,5.0315,0,5.0315,3.64,-0.55,3.681317699
29/04/2019 12:30,8.768,-0.54,8.784612911,5.788,0,5.788,2.98,-0.54,3.028530997,8.708,-0.51,8.722921758,5.788,0,5.788,2.92,-0.51,2.964203097
29/04/2019 13:00,8.7475,-0.62,8.769444466,6.0875,0,6.0875,2.66,-0.62,2.731300057,8.6875,-0.51,8.702456909,6.0875,0,6.0875,2.6,-0.51,2.649547131
29/04/2019 13:30,8.403,-0.47,8.416133851,5.563,0,5.563,2.84,-0.47,2.878628145,8.423,-0.64,8.447279385,5.563,0,5.563,2.86,-0.64,2.930733697
29/04/2019 14:00,8.0355,-0.47,8.049233519,6.4655,0,6.4655,1.57,-0.47,1.638841054,7.9755,-0.59,7.997293308,6.4655,0,6.4655,1.51,-0.59,1.621172415
29/04/2019 14:30,8.054,-0.57,8.074144908,5.764,0,5.764,2.29,-0.57,2.359872878,8.024,-0.55,8.042827612,5.764,0,5.764,2.26,-0.55,2.325962167
29/04/2019 15:00,8.044,-0.5,8.059524552,6.184,0,6.184,1.86,-0.5,1.926032191,8.004,0,8.004,6.184,0,6.184,1.82,0,1.82
29/04/2019 15:30,8.3505,-0.5,8.365455771,7.4405,0,7.4405,0.91,-0.5,1.038315944,8.2905,-0.5,8.305563813,7.4405,0,7.4405,0.85,-0.5,0.986154146
29/04/2019 16:00,8.0715,-0.5,8.08697176,7.4315,0,7.4315,0.64,-0.5,0.81215762,7.9215,-0.69,7.951494341,7.4315,0,7.4315,0.49,-0.69,0.846286004
29/04/2019 16:30,8.737,-0.5,8.751295276,7.947,0,7.947,0.79,-0.5,0.934933153,8.437,-0.5,8.451802707,7.947,0,7.947,0.49,-0.5,0.700071425
29/04/2019 17:00,8.7315,-0.5,8.745804265,7.2315,0,7.2315,1.5,-0.5,1.58113883,8.6015,-0.57,8.620365552,7.2315,0,7.2315,1.37,-0.57,1.483846353
29/04/2019 17:30,8.9895,-0.76,9.021569168,6.1495,0,6.1495,2.84,-0.76,2.939931972,8.7995,-0.64,8.822743352,6.1495,0,6.1495,2.65,-0.64,2.726187815
29/04/2019 18:00,9.3205,-0.63,9.341767512,5.3405,0,5.3405,3.98,-0.63,4.029553325,9.1405,-0.52,9.155279365,5.3405,0,5.3405,3.8,-0.52,3.835413928
29/04/2019 18:30,9.3865,-0.56,9.403190004,5.0065,0,5.0065,4.38,-0.56,4.415653972,9.2465,-0.52,9.261110206,5.0065,0,5.0065,4.24,-0.52,4.271767784
29/04/2019 19:00,9.2605,-0.69,9.286170376,5.3405,0,5.3405,3.92,-0.69,3.98026381,9.1105,-0.61,9.130898655,5.3405,0,5.3405,3.77,-0.61,3.819031291
29/04/2019 19:30,9.4555,-0.69,9.480642396,3.8755,0,3.8755,5.58,-0.69,5.622499444,9.2555,-0.61,9.27557978,3.8755,0,3.8755,5.38,-0.61,5.41447135
29/04/2019 20:00,9.39,-0.84,9.427497017,3.42,0,3.42,5.97,-0.84,6.028805852,9.19,1.41,9.297537308,3.42,0,3.42,5.77,1.41,5.939781141
29/04/2019 20:30,9.3415,-0.64,9.363398008,3.9015,0,3.9015,5.44,-0.64,5.477517686,9.1015,-0.49,9.11468059,3.9015,0,3.9015,5.2,-0.49,5.223035516
29/04/2019 21:00,9.413,-0.44,9.423278039,5.253,0,5.253,4.16,-0.44,4.183204513,9.163,-0.96,9.213151958,5.253,0,5.253,3.91,-0.96,4.026127171
29/04/2019 21:30,9.2055,-0.52,9.220175175,5.9255,0,5.9255,3.28,-0.52,3.320963716,8.9655,-0.51,8.979993889,5.9255,0,5.9255,3.04,-0.51,3.082482766
29/04/2019 22:00,8.589,-1.17,8.668322848,6.289,0,6.289,2.3,-1.17,2.580484451,8.349,3.15,8.923469112,6.289,0,6.289,2.06,3.15,3.763787986
29/04/2019 22:30,7.984,-0.5,7.999640992,6.514,0,6.514,1.47,-0.5,1.552707313,7.784,0.06,7.78423124,6.514,0,6.514,1.27,0.06,1.271416533
29/04/2019 23:00,7.569,0,7.569,5.279,0,5.279,2.29,0,2.29,7.399,0.61,7.424102707,5.279,0,5.279,2.12,0.61,2.206014506
29/04/2019 23:30,7.2,-0.24,7.20399889,4.91,0,4.91,2.29,-0.24,2.302542073,7.03,0.12,7.031024107,4.91,0,4.91,2.12,0.12,2.12339351
30/04/2019 00:00,6.8105,-0.03,6.810566074,5.3205,0,5.3205,1.49,-0.03,1.490301983,6.6805,0.21,6.683799836,5.3205,0,5.3205,1.36,0.21,1.376117728
01/05/2019 00:30,6.909,0.53,6.929298738,0.879,0,0.879,6.03,0.53,6.053247063,6.779,0.61,6.806389718,0.879,0,0.879,5.9,0.61,5.931450076
01/05/2019 01:00,6.8,0.62,6.828206207,0.77,0,0.77,6.03,0.62,6.061790165,6.67,0.68,6.704573066,0.77,0,0.77,5.9,0.68,5.939057164
01/05/2019 01:30,7.683,0.55,7.702661164,0.683,0,0.683,7,0.55,7.021573898,7.513,0.64,7.540210143,0.683,0,0.683,6.83,0.64,6.859919825
01/05/2019 02:00,7.864,0.55,7.883209752,0.554,0,0.554,7.31,0.55,7.330661635,7.684,0.64,7.710606721,0.554,0,0.554,7.13,0.64,7.158666077
01/05/2019 02:30,7.882,0.55,7.90116599,0.572,0,0.572,7.31,0.55,7.330661635,7.702,0.64,7.728544753,0.572,0,0.572,7.13,0.64,7.158666077
01/05/2019 03:00,7.6975,0.55,7.717124221,0.6875,0,0.6875,7.01,0.55,7.031543216,7.5375,0.64,7.564622016,0.6875,0,0.6875,6.85,0.64,6.879832847
01/05/2019 03:30,7.462,0.55,7.48224191,0.402,0,0.402,7.06,0.55,7.081391106,7.302,0.64,7.329993452,0.402,0,0.402,6.9,0.64,6.929617594
01/05/2019 04:00,7.346,0.68,7.377405777,0.146,0,0.146,7.2,0.68,7.232039823,7.196,0.75,7.234978645,0.146,0,0.146,7.05,0.75,7.089781379
01/05/2019 04:30,7.1935,0.59,7.2176549,0.1235,0,0.1235,7.07,0.59,7.094575393,7.0535,0.65,7.083386355,0.1235,0,0.1235,6.93,0.65,6.960416654
01/05/2019 05:00,7.1305,0.59,7.154867591,0.0605,0,0.0605,7.07,0.59,7.094575393,6.9905,0.65,7.020654546,0.0605,0,0.0605,6.93,0.65,6.960416654
01/05/2019 05:30,7.1,0.68,7.132489047,0.03,0,0.03,7.07,0.68,7.102626275,6.96,0.76,7.001371294,0.03,0,0.03,6.93,0.76,6.971549326
01/05/2019 06:00,7.288,0.68,7.319654637,0.008,0,0.008,7.28,0.68,7.311689271,7.148,0.76,7.188289365,0.008,0,0.008,7.14,0.76,7.180334254
01/05/2019 06:30,8.064,0.59,8.085554774,0.034,0,0.034,8.03,0.59,8.051645794,7.894,0.59,7.916017686,0.034,0,0.034,7.86,0.59,7.882112661
01/05/2019 07:00,8.8535,0.51,8.868176941,0.2435,0,0.2435,8.61,0.51,8.625091304,8.6735,0.51,8.688481009,0.2435,0,0.2435,8.43,0.51,8.445412956
01/05/2019 07:30,9.5185,0.51,9.532153075,0.7485,0,0.7485,8.77,0.51,8.784816447,9.3085,0.58,9.326552002,0.7485,0,0.7485,8.56,0.58,8.579627032
01/05/2019 08:00,9.9355,3.05,10.39310638,0.6355,0,0.6355,9.3,3.05,9.787364303,9.9255,-3.23,10.43783743,0.6355,0,0.6355,9.29,-3.23,9.835496937
01/05/2019 08:30,10.1525,1.82,10.31434226,0.4625,0,0.4625,9.69,1.82,9.859437104,10.0125,-3.23,10.52060152,0.4625,0,0.4625,9.55,-3.23,10.08143839
01/05/2019 09:00,9.853,-0.5,9.865678335,1.203,0,1.203,8.65,-0.5,8.664438816,9.673,-0.5,9.685913948,1.203,0,1.203,8.47,-0.5,8.484745135
01/05/2019 09:30,9.522,-0.5,9.535118458,1.652,0,1.652,7.87,-0.5,7.885867105,9.422,-0.5,9.435257495,1.652,0,1.652,7.77,-0.5,7.786070896
01/05/2019 10:00,9.267,0,9.267,2.477,0,2.477,6.79,0,6.79,9.117,0.51,9.131253419,2.477,0,2.477,6.64,0.51,6.659557042
01/05/2019 10:30,9.0625,-0.5,9.076282623,2.7225,0,2.7225,6.34,-0.5,6.359685527,9.0325,0,9.0325,2.7225,0,2.7225,6.31,0,6.31
01/05/2019 11:00,8.549,-0.5,8.563609111,2.999,0,2.999,5.55,-0.5,5.572477008,8.549,-0.71,8.578432316,2.999,0,2.999,5.55,-0.71,5.595230111
01/05/2019 11:30,8.2165,-0.5,8.231699232,3.4665,0,3.4665,4.75,-0.5,4.776243294,8.2565,-0.61,8.279003095,3.4665,0,3.4665,4.79,-0.61,4.828685121
01/05/2019 12:00,7.9905,-0.5,8.006128293,4.0905,0,4.0905,3.9,-0.5,3.93192065,8.1005,-0.5,8.115916476,4.0905,0,4.0905,4.01,-0.5,4.041051843
01/05/2019 12:30,8.04,-0.5,8.055532261,4.28,0,4.28,3.76,-0.5,3.793098997,8.15,-0.5,8.165323019,4.28,0,4.28,3.87,-0.5,3.902166065
01/05/2019 13:00,8.164,-0.5,8.179296791,4.494,0,4.494,3.67,-0.5,3.703903346,8.214,0,8.214,4.494,0,4.494,3.72,0,3.72
01/05/2019 13:30,8.0755,-0.5,8.090964111,4.4055,0,4.4055,3.67,-0.5,3.703903346,8.1255,0,8.1255,4.4055,0,4.4055,3.72,0,3.72
01/05/2019 14:00,7.633,-0.5,7.649358731,4.073,0,4.073,3.56,-0.5,3.59494089,7.793,0,7.793,4.073,0,4.073,3.72,0,3.72
01/05/2019 14:30,7.4175,-0.5,7.434332939,5.6675,0,5.6675,1.75,-0.5,1.820027472,7.5475,-0.5,7.564043644,5.6675,0,5.6675,1.88,-0.5,1.945353438
01/05/2019 15:00,7.2385,-0.5,7.255748221,6.4485,0,6.4485,0.79,-0.5,0.934933153,7.5485,-0.5,7.565041457,6.4485,0,6.4485,1.1,-0.5,1.208304597
01/05/2019 15:30,6.555,-0.55,6.578033521,7.585,0,7.585,-1.03,-0.55,1.167647207,6.765,-0.5,6.783452292,7.585,0,7.585,-0.82,-0.5,0.960416576
01/05/2019 16:00,6.6295,-0.55,6.652275569,8.1495,0,8.1495,-1.52,-0.55,1.61644672,6.9795,-0.5,6.997386673,8.1495,0,8.1495,-1.17,-0.5,1.272360012
01/05/2019 16:30,6.916,-0.55,6.937835109,8.886,0,8.886,-1.97,-0.55,2.045336158,7.216,-0.5,7.233301874,8.886,0,8.886,-1.67,-0.5,1.743244102
01/05/2019 17:00,7.6975,-0.5,7.713721945,6.8775,0,6.8775,0.82,-0.5,0.960416576,7.9275,0,7.9275,6.8775,0,6.8775,1.05,0,1.05
01/05/2019 17:30,7.9295,-0.6,7.952167645,5.9395,0,5.9395,1.99,-0.6,2.078485025,8.1195,-0.09,8.119998784,5.9395,0,5.9395,2.18,-0.09,2.181857007
01/05/2019 18:00,8.105,0,8.105,5.685,0,5.685,2.42,0,2.42,8.225,0.63,8.249092374,5.685,0,5.685,2.54,0.63,2.61696389
01/05/2019 18:30,8.3125,0,8.3125,4.7525,0,4.7525,3.56,0,3.56,8.3125,0.63,8.336339499,4.7525,0,4.7525,3.56,0.63,3.615314647
01/05/2019 19:00,8.4755,0.63,8.498882294,3.3555,0,3.3555,5.12,0.63,5.158614155,8.3955,0.63,8.41910448,3.3555,0,3.3555,5.04,0.63,5.079222381
01/05/2019 19:30,8.744,0.57,8.762558759,2.664,0,2.664,6.08,0.57,6.106660298,8.584,0.63,8.607087545,2.664,0,2.664,5.92,0.63,5.953427584
01/05/2019 20:00,8.71,0.57,8.72863105,1.92,0,1.92,6.79,0.57,6.813882887,8.54,0.63,8.563206175,1.92,0,1.92,6.62,0.63,6.649909774
01/05/2019 20:30,8.7825,0.62,8.804357231,1.7525,0,1.7525,7.03,0.62,7.057287014,8.5925,0.63,8.615564767,1.7525,0,1.7525,6.84,0.63,6.868951885
01/05/2019 21:00,8.85,0.62,8.871690932,1.4,0,1.4,7.45,0.62,7.475754143,8.66,0.67,8.685879345,1.4,0,1.4,7.26,0.67,7.290850431
01/05/2019 21:30,8.861,0.62,8.882664071,1.801,0,1.801,7.06,0.62,7.087171509,8.661,0.67,8.686876366,1.801,0,1.801,6.86,0.67,6.892641003
01/05/2019 22:00,8.5075,0.56,8.525910875,1.5575,0,1.5575,6.95,0.56,6.97252465,8.3275,0.51,8.343102316,1.5575,0,1.5575,6.77,0.51,6.789182572
01/05/2019 22:30,7.979,0.51,7.995282422,1.349,0,1.349,6.63,0.51,6.649586453,7.829,0.51,7.845593732,1.349,0,1.349,6.48,0.51,6.500038461
01/05/2019 23:00,7.472,0.51,7.489384754,1.562,0,1.562,5.91,0.51,5.931964262,7.332,0.61,7.35733131,1.562,0,1.562,5.77,0.61,5.802154772
01/05/2019 23:30,7.1835,0.55,7.204524429,1.6835,0,1.6835,5.5,0.55,5.527431592,7.0635,0.61,7.089790706,1.6835,0,1.6835,5.38,0.61,5.41447135
02/05/2019 00:00,6.713,0.61,6.740657906,1.573,0,1.573,5.14,0.61,5.176069938,6.603,0.68,6.637922039,1.573,0,1.573,5.03,0.68,5.075756101
02/05/2019 00:30,6.7835,0.55,6.805760226,1.7835,0,1.7835,5,0.55,5.030159043,6.6635,0.63,6.693215389,1.7835,0,1.7835,4.88,0.63,4.920497942
02/05/2019 01:00,6.613,0.62,6.642000376,2.213,0,2.213,4.4,0.62,4.443467115,6.493,0.71,6.531703377,2.213,0,2.213,4.28,0.71,4.338490521
02/05/2019 01:30,7.5035,0.53,7.522194643,2.3535,0,2.3535,5.15,0.53,5.177200015,7.3535,0.63,7.380437809,2.3535,0,2.3535,5,0.63,5.039533709
02/05/2019 02:00,7.7125,0.53,7.730689248,2.2825,0,2.2825,5.43,0.53,5.455804249,7.5525,0.63,7.578730517,2.2825,0,2.2825,5.27,0.63,5.307522963
02/05/2019 02:30,7.8115,0.53,7.829459257,2.2615,0,2.2615,5.55,0.53,5.575248873,7.6515,0.63,7.677392282,2.2615,0,2.2615,5.39,0.63,5.426693284
02/05/2019 03:00,7.525,0.53,7.543641362,2.025,0,2.025,5.5,0.53,5.525477355,7.375,0.63,7.401859564,2.025,0,2.025,5.35,0.63,5.386965751
02/05/2019 03:30,7.288,0.53,7.307245993,1.788,0,1.788,5.5,0.53,5.525477355,7.138,0.63,7.165747972,1.788,0,1.788,5.35,0.63,5.386965751
02/05/2019 04:00,7.0795,0.63,7.107476363,1.8195,0,1.8195,5.26,0.63,5.297593793,6.9495,0.7,6.984665364,1.8195,0,1.8195,5.13,0.7,5.177538025
02/05/2019 04:30,6.94,0.59,6.965034099,2.05,0,2.05,4.89,0.59,4.925464445,6.82,0.64,6.849963504,2.05,0,2.05,4.77,0.64,4.8127435
02/05/2019 05:00,6.808,0.54,6.829382403,2.268,0,2.268,4.54,0.54,4.57200175,6.698,0.64,6.728506818,2.268,0,2.268,4.43,0.64,4.47599151
02/05/2019 05:30,6.9085,0.54,6.929572299,2.3285,0,2.3285,4.58,0.54,4.611724189,6.7985,0.58,6.823195897,2.3285,0,2.3285,4.47,0.58,4.507471575
02/05/2019 06:00,7.138,0.54,7.158396748,2.068,0,2.068,5.07,0.54,5.098676299,7.018,0.51,7.03650652,2.068,0,2.068,4.95,0.51,4.976203372
02/05/2019 06:30,7.7425,0.71,7.774985932,1.8625,0,1.8625,5.88,0.71,5.922710528,7.6025,0.51,7.619587013,1.8625,0,1.8625,5.74,0.51,5.762612255
02/05/2019 07:00,8.488,0,8.488,1.918,0,1.918,6.57,0,6.57,8.348,0.55,8.366098493,1.918,0,1.918,6.43,0.55,6.453479682
02/05/2019 07:30,9.206,-0.62,9.226854068,2.266,0,2.266,6.94,-0.62,6.967639486,9.076,-0.5,9.089762153,2.266,0,2.266,6.81,-0.5,6.828330689
02/05/2019 08:00,9.3825,-0.53,9.397457435,3.3325,0,3.3325,6.05,-0.53,6.073170506,9.3025,-0.5,9.315927557,3.3325,0,3.3325,5.97,-0.5,5.990901435
02/05/2019 08:30,9.1205,-0.53,9.135886397,4.0305,0,4.0305,5.09,-0.53,5.11751893,9.0805,-0.58,9.099004355,4.0305,0,4.0305,5.05,-0.58,5.083197812
02/05/2019 09:00,8.842,-0.53,8.857870173,4.532,0,4.532,4.31,-0.53,4.342464738,8.852,0,8.852,4.532,0,4.532,4.32,0,4.32
02/05/2019 09:30,8.6335,-0.53,8.649752728,5.5635,0,5.5635,3.07,-0.53,3.115413295,8.6535,0,8.6535,5.5635,0,5.5635,3.09,0,3.09
02/05/2019 10:00,8.3785,-0.53,8.395246408,5.5585,0,5.5585,2.82,-0.53,2.869372754,8.5985,0,8.5985,5.5585,0,5.5585,3.04,0,3.04
02/05/2019 10:30,8.4085,-0.53,8.425186778,6.3385,0,6.3385,2.07,-0.53,2.136773268,8.5585,-0.52,8.574282608,6.3385,0,6.3385,2.22,-0.52,2.280087718
02/05/2019 11:00,8.2065,-0.58,8.226970417,6.4865,0,6.4865,1.72,-0.58,1.815158395,8.3465,-0.52,8.362682718,6.4865,0,6.4865,1.86,-0.52,1.931320792
02/05/2019 11:30,8.185,-0.53,8.202141489,5.645,0,5.645,2.54,-0.53,2.594706149,8.235,-0.57,8.254703205,5.645,0,5.645,2.59,-0.57,2.651980392
02/05/2019 12:00,8.348,-0.59,8.368823334,5.858,0,5.858,2.49,-0.59,2.558945095,8.378,-0.52,8.394121991,5.858,0,5.858,2.52,-0.52,2.573091526
02/05/2019 12:30,8.7115,-0.63,8.734250526,6.2215,0,6.2215,2.49,-0.63,2.568462575,8.6715,-0.52,8.687077313,6.2215,0,6.2215,2.45,-0.52,2.504575812
02/05/2019 13:00,8.1615,-0.69,8.190615499,6.9015,0,6.9015,1.26,-0.69,1.436558387,8.3415,-0.59,8.36233952,6.9015,0,6.9015,1.44,-0.59,1.556181223
02/05/2019 13:30,7.833,-0.75,7.868823864,8.023,0,8.023,-0.19,-0.75,0.773692445,8.373,-0.64,8.39742395,8.023,0,8.023,0.35,-0.64,0.729451849
02/05/2019 14:00,7.206,-0.75,7.244924844,8.426,0,8.426,-1.22,-0.75,1.432096365,7.346,-0.64,7.373826415,8.426,0,8.426,-1.08,-0.64,1.255388386
02/05/2019 14:30,7.3395,-0.75,7.377720532,9.1695,0,9.1695,-1.83,-0.75,1.977725967,7.4495,-0.64,7.476941236,9.1695,0,9.1695,-1.72,-0.64,1.83521116
02/05/2019 15:00,7.434,-0.86,7.48357909,9.594,0,9.594,-2.16,-0.86,2.3249086,7.674,-0.74,7.709596358,9.594,0,9.594,-1.92,-0.74,2.057668584
02/05/2019 15:30,6.8595,-1.09,6.94556263,11.9795,0,11.9795,-5.12,-1.09,5.234739726,7.1995,-0.98,7.265892942,11.9795,0,11.9795,-4.78,-0.98,4.879426196
02/05/2019 16:00,7.465,-1.09,7.544158336,10.455,0,10.455,-2.99,-1.09,3.182483307,7.485,-0.98,7.548882368,10.455,0,10.455,-2.97,-0.98,3.127506994
02/05/2019 16:30,7.949,-0.79,7.988160051,9.249,0,9.249,-1.3,-0.79,1.521216618,7.969,-0.69,7.998816225,9.249,0,9.249,-1.28,-0.69,1.454132044
02/05/2019 17:00,8.831,-0.65,8.854889102,8.261,0,8.261,0.57,-0.65,0.86452299,8.761,-0.55,8.778247035,8.261,0,8.261,0.5,-0.55,0.743303437
02/05/2019 17:30,9.206,-0.59,9.224886774,7.986,0,7.986,1.22,-0.59,1.355175265,9.186,-0.55,9.202450543,7.986,0,7.986,1.2,-0.55,1.320037878
