Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
02/05/2019 18:00,9.35,-0.51,9.363898761,6.39,0,6.39,2.96,-0.51,3.003614489,9.32,-0.55,9.336214436,6.39,0,6.39,2.93,-0.55,2.981174265
02/05/2019 18:30,9.6935,-0.55,9.709090702,4.8735,0,4.8735,4.82,-0.55,4.851278182,9.5935,-0.64,9.614824088,4.8735,0,4.8735,4.72,-0.64,4.763192207
02/05/2019 19:00,9.759,-0.55,9.774486227,5.329,0,5.329,4.43,-0.55,4.464011649,9.599,-0.51,9.612538739,5.329,0,5.329,4.27,-0.51,4.300348823
02/05/2019 19:30,9.831,-0.55,9.846372987,4.291,0,4.291,5.54,-0.55,5.567234502,9.651,-0.51,9.664465893,4.291,0,4.291,5.36,-0.51,5.384208391
02/05/2019 20:00,9.6805,-0.71,9.706501957,2.2105,0,2.2105,7.47,-0.71,7.503665771,9.4705,-0.4,9.47894352,2.2105,0,2.2105,7.26,-0.4,7.271010934
02/05/2019 20:30,9.7375,0,9.7375,1.5275,0,1.5275,8.21,0,8.21,9.5175,0.6,9.536393776,1.5275,0,1.5275,7.99,0.6,8.01249649
02/05/2019 21:00,9.6735,0.55,9.689122883,0.6435,0,0.6435,9.03,0.55,9.046734217,9.4435,0.6,9.462541532,0.6435,0,0.6435,8.8,0.6,8.820430828
02/05/2019 21:30,9.475,0,9.475,0.375,0,0.375,9.1,0,9.1,9.265,0.51,9.27902608,0.375,0,0.375,8.89,0.51,8.90461678
02/05/2019 22:00,8.9075,0.51,8.92208811,0.2275,0,0.2275,8.68,0.51,8.69496981,8.7175,0.51,8.732405525,0.2275,0,0.2275,8.49,0.51,8.505304227
02/05/2019 22:30,8.398,0.59,8.418699662,0.038,0,0.038,8.36,0.59,8.380793519,8.228,0.62,8.251326196,0.038,0,0.038,8.19,0.62,8.213434117
02/05/2019 23:00,7.8575,0.59,7.879619677,0.0375,0,0.0375,7.82,0.59,7.842225449,7.6975,0.68,7.727477354,0.0375,0,0.0375,7.66,0.68,7.690123536
02/05/2019 23:30,7.6745,0.68,7.704566844,0.0145,0,0.0145,7.66,0.68,7.690123536,7.5445,0.73,7.57973484,0.0145,0,0.0145,7.53,0.73,7.565302373
03/05/2019 00:00,7.1105,0.82,7.157626021,0.0005,0,0.0005,7.11,0.82,7.157129313,6.9805,0.89,7.037007905,0.0005,0,0.0005,6.98,0.89,7.03651192
03/05/2019 00:30,7.11,0.82,7.157129313,0,0,0,7.11,0.82,7.157129313,6.98,0.89,7.03651192,0,0,0,6.98,0.89,7.03651192
03/05/2019 01:00,6.86,3.37,7.643068755,0,0,0,6.86,3.37,7.643068755,6.98,-1.57,7.154390261,0,0,0,6.98,-1.57,7.154390261
03/05/2019 01:30,7.72,4.07,8.727158759,0,0,0,7.72,4.07,8.727158759,7.91,-2.43,8.274841388,0,0,0,7.91,-2.43,8.274841388
03/05/2019 02:00,8.0105,2.79,8.482464869,0.0005,0,0.0005,8.01,2.79,8.48199269,8.0605,-1.23,8.153806488,0.0005,0,0.0005,8.06,-1.23,8.15331221
03/05/2019 02:30,8.1905,0.62,8.213932691,0.0305,0,0.0305,8.16,0.62,8.183520025,8.0105,0.71,8.041903397,0.0305,0,0.0305,7.98,0.71,8.011522951
03/05/2019 03:00,7.899,0.62,7.923294832,0.029,0,0.029,7.87,0.62,7.89438408,7.729,0.71,7.761542437,0.029,0,0.029,7.7,0.71,7.732664483
03/05/2019 03:30,7.6535,0.69,7.684540471,0.0335,0,0.0335,7.62,0.69,7.65117638,7.4935,0.77,7.532957072,0.0335,0,0.0335,7.46,0.77,7.499633324
03/05/2019 04:00,7.5305,0.69,7.562045375,0.0105,0,0.0105,7.52,0.69,7.551589237,7.3605,0.77,7.400666203,0.0105,0,0.0105,7.35,0.77,7.390223271
03/05/2019 04:30,7.3515,0.82,7.397090796,0.0115,0,0.0115,7.34,0.82,7.385661785,7.2115,0.87,7.263789111,0.0115,0,0.0115,7.2,0.87,7.252372026
03/05/2019 05:00,7.242,0.87,7.294070469,0.002,0,0.002,7.24,0.87,7.29208475,7.112,0.97,7.177843966,0.002,0,0.002,7.11,0.97,7.175862318
03/05/2019 05:30,7.31,0.87,7.361589502,0,0,0,7.31,0.87,7.361589502,7.17,0.92,7.228782747,0,0,0,7.17,0.92,7.228782747
03/05/2019 06:00,7.401,0.78,7.441989049,0.001,0,0.001,7.4,0.78,7.440994557,7.261,0.86,7.311752252,0.001,0,0.001,7.26,0.86,7.310759195
03/05/2019 06:30,8.189,0.56,8.208125304,0.069,0,0.069,8.12,0.56,8.139287438,8.019,0.65,8.045300554,0.069,0,0.069,7.95,0.65,7.976528067
03/05/2019 07:00,8.945,2.48,9.282425599,0.255,0,0.255,8.69,2.48,9.03695192,8.805,-1.48,8.928517514,0.255,0,0.255,8.55,-1.48,8.677148149
03/05/2019 07:30,9.582,0.55,9.597771825,0.492,0,0.492,9.09,0.55,9.106623963,9.412,0.58,9.429853869,0.492,0,0.492,8.92,0.58,8.938836613
03/05/2019 08:00,9.9655,0,9.9655,0.8755,0,0.8755,9.09,0,9.09,9.7955,0.51,9.808767519,0.8755,0,0.8755,8.92,0.51,8.934567701
03/05/2019 08:30,9.942,-0.5,9.954564983,1.342,0,1.342,8.6,-0.5,8.614522622,9.822,0,9.822,1.342,0,1.342,8.48,0,8.48
03/05/2019 09:00,9.499,-0.5,9.512150178,1.569,0,1.569,7.93,-0.5,7.94574729,9.399,0.51,9.412826409,1.569,0,1.569,7.83,0.51,7.846591617
03/05/2019 09:30,9.1945,-0.16,9.195892031,2.4245,0,2.4245,6.77,-0.16,6.77189043,9.1245,0.51,9.138741721,2.4245,0,2.4245,6.7,0.51,6.719382412
03/05/2019 10:00,8.832,-0.5,8.846141758,3.412,0,3.412,5.42,-0.5,5.443013871,8.852,0.51,8.866679424,3.412,0,3.412,5.44,0.51,5.463853951
03/05/2019 10:30,8.5195,-0.5,8.53415961,4.6795,0,4.6795,3.84,-0.5,3.872415267,8.6495,0.51,8.664522506,4.6795,0,4.6795,3.97,0.51,4.002624139
03/05/2019 11:00,8.2975,-0.5,8.312551128,4.1375,0,4.1375,4.16,-0.5,4.189940334,8.5575,0.51,8.572683725,4.1375,0,4.1375,4.42,0.51,4.449325792
03/05/2019 11:30,7.9735,-0.5,7.989161549,5.1335,0,5.1335,2.84,-0.5,2.883678207,8.2735,-0.56,8.292430419,5.1335,0,5.1335,3.14,-0.56,3.189545422
03/05/2019 12:00,8.193,-0.5,8.208242747,3.233,0,3.233,4.96,-0.5,4.985137912,8.333,0,8.333,3.233,0,3.233,5.1,0,5.1
03/05/2019 12:30,8.1355,-0.5,8.150850278,3.9155,0,3.9155,4.22,-0.5,4.24951762,8.2955,0,8.2955,3.9155,0,3.9155,4.38,0,4.38
03/05/2019 13:00,8.3135,-0.5,8.328522213,3.1835,0,3.1835,5.13,-0.5,5.154308877,8.4135,0,8.4135,3.1835,0,3.1835,5.23,0,5.23
03/05/2019 13:30,8.198,-0.5,8.213233468,3.328,0,3.328,4.87,-0.5,4.895600065,8.218,-0.5,8.233196463,3.328,0,3.328,4.89,-0.5,4.915495906
03/05/2019 14:00,7.297,-0.5,7.314110267,6.807,0,6.807,0.49,-0.5,0.700071425,7.487,-0.5,7.503677032,6.807,0,6.807,0.68,-0.5,0.844037914
03/05/2019 14:30,7.387,-0.58,7.409734746,6.437,0,6.437,0.95,-0.58,1.113058848,7.967,-0.55,7.985961996,6.437,0,6.437,1.53,-0.55,1.625853622
03/05/2019 15:00,7.3985,0,7.3985,5.4085,0,5.4085,1.99,0,1.99,7.7685,0,7.7685,5.4085,0,5.4085,2.36,0,2.36
03/05/2019 15:30,7.148,-0.5,7.16546607,7.058,0,7.058,0.09,-0.5,0.508035432,7.658,-0.5,7.674305441,7.058,0,7.058,0.6,-0.5,0.781024968
03/05/2019 16:00,7.6605,-0.5,7.676800131,5.9505,0,5.9505,1.71,-0.5,1.781600404,7.9805,0,7.9805,5.9505,0,5.9505,2.03,0,2.03
03/05/2019 16:30,8.5415,0,8.5415,3.3815,0,3.3815,5.16,0,5.16,8.6915,0,8.6915,3.3815,0,3.3815,5.31,0,5.31
03/05/2019 17:00,9.2655,0,9.2655,2.4455,0,2.4455,6.82,0,6.82,9.2855,0,9.2855,2.4455,0,2.4455,6.84,0,6.84
03/05/2019 17:30,9.687,-0.5,9.699895309,2.667,0,2.667,7.02,-0.5,7.037783742,9.597,0,9.597,2.667,0,2.667,6.93,0,6.93
03/05/2019 18:00,9.9365,0,9.9365,1.9865,0,1.9865,7.95,0,7.95,9.7865,0,9.7865,1.9865,0,1.9865,7.8,0,7.8
03/05/2019 18:30,9.9885,0,9.9885,1.7185,0,1.7185,8.27,0,8.27,9.8385,0,9.8385,1.7185,0,1.7185,8.12,0,8.12
03/05/2019 19:00,10.165,0,10.165,1.895,0,1.895,8.27,0,8.27,10.015,0,10.015,1.895,0,1.895,8.12,0,8.12
03/05/2019 19:30,9.9785,-0.5,9.99101908,2.0785,0,2.0785,7.9,-0.5,7.915806971,9.7985,0.63,9.818732212,2.0785,0,2.0785,7.72,0.63,7.745663303
03/05/2019 20:00,9.7395,0.51,9.752843701,1.9295,0,1.9295,7.81,0.51,7.826634015,9.5495,0.63,9.57025863,1.9295,0,1.9295,7.62,0.63,7.645998954
03/05/2019 20:30,9.7315,0,9.7315,1.4615,0,1.4615,8.27,0,8.27,9.5415,0.63,9.562275997,1.4615,0,1.4615,8.08,0.63,8.104523428
03/05/2019 21:00,9.8515,0,9.8515,1.2415,0,1.2415,8.61,0,8.61,9.6515,0,9.6515,1.2415,0,1.2415,8.41,0,8.41
03/05/2019 21:30,9.652,0.51,9.6654645,1.092,0,1.092,8.56,0.51,8.575179298,9.452,0.58,9.469778456,1.092,0,1.092,8.36,0.58,8.380095465
03/05/2019 22:00,9.1935,0.55,9.209937147,1.6735,0,1.6735,7.52,0.55,7.540086206,9.0035,0.58,9.022162282,1.6735,0,1.6735,7.33,0.58,7.352910988
03/05/2019 22:30,8.634,0.63,8.656954199,2.024,0,2.024,6.61,0.63,6.639954819,8.464,0.58,8.483849126,2.024,0,2.024,6.44,0.58,6.466065264
03/05/2019 23:00,8.2105,0.17,8.212259753,2.2205,0,2.2205,5.99,0.17,5.992411868,8.0605,0.54,8.078567958,2.2205,0,2.2205,5.84,0.54,5.864912617
03/05/2019 23:30,7.982,0.63,8.00682359,2.582,0,2.582,5.4,0.63,5.436625792,7.852,0.54,7.870546614,2.582,0,2.582,5.27,0.54,5.297593793
04/05/2019 00:00,7.4395,0.54,7.459072345,3.2695,0,3.2695,4.17,0.54,4.204818664,7.3195,0.61,7.34487442,3.2695,0,3.2695,4.05,0.61,4.095680652
04/05/2019 00:30,7.2845,0.54,7.304487679,3.3745,0,3.3745,3.91,0.54,3.947112869,7.1745,0.61,7.200385424,3.3745,0,3.3745,3.8,0.61,3.848649114
04/05/2019 01:00,7.154,0.63,7.181686153,3.154,0,3.154,4,0.63,4.049308583,7.044,0.61,7.070363216,3.154,0,3.154,3.89,0.61,3.937537301
04/05/2019 01:30,7.9925,-0.5,8.00812439,3.8325,0,3.8325,4.16,-0.5,4.189940334,7.8525,0.61,7.876157455,3.8325,0,3.8325,4.02,0.61,4.066017708
04/05/2019 02:00,8.1335,0,8.1335,4.6235,0,4.6235,3.51,0,3.51,7.9835,0.51,7.999773262,4.6235,0,4.6235,3.36,0.51,3.398484957
04/05/2019 02:30,8.115,0,8.115,4.935,0,4.935,3.18,0,3.18,7.955,0.51,7.971331445,4.935,0,4.935,3.02,0.51,3.062760193
04/05/2019 03:00,7.827,-0.52,7.844254522,4.917,0,4.917,2.91,-0.52,2.956095398,7.697,-0.19,7.699344712,4.917,0,4.917,2.78,-0.19,2.786485241
04/05/2019 03:30,7.6925,-0.52,7.710055528,5.9125,0,5.9125,1.78,-0.52,1.854400173,7.6325,0.51,7.649520001,5.9125,0,5.9125,1.72,0.51,1.794017837
04/05/2019 04:00,7.6965,-0.52,7.714046425,6.6565,0,6.6565,1.04,-0.52,1.162755348,7.5765,0.51,7.593645518,6.6565,0,6.6565,0.92,0.51,1.051903037
04/05/2019 04:30,7.436,-0.52,7.454159644,7.126,0,7.126,0.31,-0.52,0.605392435,7.246,0,7.246,7.126,0,7.126,0.12,0,0.12
04/05/2019 05:00,7.03,-0.6,7.055558093,7.22,0,7.22,-0.19,-0.6,0.629364759,6.82,-0.54,6.841344897,7.22,0,7.22,-0.4,-0.54,0.672011905
04/05/2019 05:30,7.048,-0.51,7.066427952,7.448,0,7.448,-0.4,-0.51,0.648151217,6.878,-0.5,6.89614994,7.448,0,7.448,-0.57,-0.5,0.758221603
04/05/2019 06:00,7.1845,-0.51,7.202578722,7.2045,0,7.2045,-0.02,-0.51,0.510392006,7.0045,-0.5,7.022322995,7.2045,0,7.2045,-0.2,-0.5,0.538516481
04/05/2019 06:30,7.6815,-0.51,7.698411671,5.8915,0,5.8915,1.79,-0.51,1.861236148,7.5915,-0.5,7.607947966,5.8915,0,5.8915,1.7,-0.5,1.772004515
04/05/2019 07:00,8.278,-0.62,8.301185698,6.598,0,6.598,1.68,-0.62,1.790754031,8.238,-0.59,8.259100677,6.598,0,6.598,1.64,-0.59,1.742899882
04/05/2019 07:30,8.5195,-0.57,8.538546729,7.1195,0,7.1195,1.4,-0.57,1.511588568,8.4695,-0.52,8.485448147,7.1195,0,7.1195,1.35,-0.52,1.446685868
04/05/2019 08:00,8.7645,-0.74,8.795684183,8.8045,0,8.8045,-0.04,-0.74,0.741080293,8.6945,-0.65,8.718763115,8.8045,0,8.8045,-0.11,-0.65,0.659241989
04/05/2019 08:30,8.4405,-0.74,8.47287674,9.2405,0,9.2405,-0.8,-0.74,1.089770618,8.4905,-0.59,8.510974694,9.2405,0,9.2405,-0.75,-0.59,0.954253635
04/05/2019 09:00,9.2295,-0.6,9.24898212,8.0495,0,8.0495,1.18,-0.6,1.323782459,9.2895,-0.53,9.304606937,8.0495,0,8.0495,1.24,-0.53,1.348517705
04/05/2019 09:30,9.0765,-0.6,9.096309815,5.9865,0,5.9865,3.09,-0.6,3.147713456,9.2265,-0.57,9.244090126,5.9865,0,5.9865,3.24,-0.57,3.28975683
04/05/2019 10:00,8.4675,-1.43,8.587401018,9.8175,0,9.8175,-1.35,-1.43,1.966570619,8.4575,0.29,8.462470458,9.8175,0,9.8175,-1.36,0.29,1.39057542
04/05/2019 10:30,8.036,-0.92,8.088491578,11.306,0,11.306,-3.27,-0.92,3.396954518,8.316,-0.79,8.353439771,11.306,0,11.306,-2.99,-0.79,3.092604081
04/05/2019 11:00,7.6875,-0.74,7.723034135,9.8975,0,9.8975,-2.21,-0.74,2.330600781,7.9275,-0.67,7.955762456,9.8975,0,9.8975,-1.97,-0.67,2.080817147
04/05/2019 11:30,7.3715,-0.66,7.400987248,9.8815,0,9.8815,-2.51,-0.66,2.595322716,7.6415,-0.56,7.661992055,9.8815,0,9.8815,-2.24,-0.56,2.30893915
04/05/2019 12:00,7.271,-0.73,7.307553695,9.471,0,9.471,-2.2,-0.73,2.317951682,7.571,-0.64,7.598002435,9.471,0,9.471,-1.9,-0.64,2.004894012
04/05/2019 12:30,7.4835,-0.68,7.514331125,8.5235,0,8.5235,-1.04,-0.68,1.242577965,7.7135,-0.6,7.736800518,8.5235,0,8.5235,-0.81,-0.6,1.008017857
04/05/2019 13:00,7.1065,-0.73,7.143895453,10.3765,0,10.3765,-3.27,-0.73,3.350492501,7.3765,-0.64,7.404211791,10.3765,0,10.3765,-3,-0.64,3.067507131
04/05/2019 13:30,6.8365,-0.81,6.884317849,11.0365,0,11.0365,-4.2,-0.81,4.277394066,7.1765,-0.69,7.209594458,11.0365,0,11.0365,-3.86,-0.69,3.921186045
04/05/2019 14:00,6.573,-1.07,6.65952168,12.523,0,12.523,-5.95,-1.07,6.045444566,6.933,-0.76,6.974531454,12.523,0,12.523,-5.59,-0.76,5.641427124
04/05/2019 14:30,6.323,-0.95,6.393968173,12.913,0,12.913,-6.59,-0.95,6.658122859,6.753,-0.83,6.803815768,12.913,0,12.913,-6.16,-0.83,6.215665692
04/05/2019 15:00,6.153,-1.15,6.259545431,14.393,0,14.393,-8.24,-1.15,8.319861778,6.623,-1.02,6.701084166,14.393,0,14.393,-7.77,-1.02,7.836663831
04/05/2019 15:30,6.1795,-1.24,6.302683575,14.7495,0,14.7495,-8.57,-1.24,8.659243616,6.7195,-1.11,6.810563872,14.7495,0,14.7495,-8.03,-1.11,8.106355531
04/05/2019 16:00,6.3005,-1.08,6.392393937,14.0905,0,14.0905,-7.79,-1.08,7.864508885,6.8105,-0.96,6.877827437,14.0905,0,14.0905,-7.28,-0.96,7.3430239
04/05/2019 16:30,6.7055,-1,6.779655614,13.1155,0,13.1155,-6.41,-1,6.4875342,7.1555,-0.87,7.208195353,13.1155,0,13.1155,-5.96,-0.87,6.023163621
04/05/2019 17:00,7.194,-1,7.263169831,13.194,0,13.194,-6,-1,6.08276253,7.574,-0.87,7.62380325,13.194,0,13.194,-5.62,-0.87,5.686941181
04/05/2019 17:30,7.8965,-1,7.959567341,12.9465,0,12.9465,-5.05,-1,5.148057886,8.1765,-0.87,8.222654818,12.9465,0,12.9465,-4.77,-0.87,4.848690545
04/05/2019 18:00,8.226,-0.89,8.274006043,11.676,0,11.676,-3.45,-0.89,3.562948217,8.406,-0.78,8.442110873,11.676,0,11.676,-3.27,-0.78,3.361740621
04/05/2019 18:30,8.316,-0.6,8.337616926,8.806,0,8.806,-0.49,-0.6,0.774661216,8.426,-0.59,8.446631044,8.806,0,8.806,-0.38,-0.59,0.701783442
04/05/2019 19:00,8.722,-0.51,8.736897848,6.522,0,6.522,2.2,-0.51,2.258340098,8.702,-0.5,8.716352678,6.522,0,6.522,2.18,-0.5,2.236604569
04/05/2019 19:30,8.94,2.07,9.176518948,4.52,0,4.52,4.42,2.07,4.880706916,8.88,-3.34,9.487360012,4.52,0,4.52,4.36,-3.34,5.492285499
04/05/2019 20:00,9.204,-0.69,9.229827517,2.794,0,2.794,6.41,-0.69,6.447030324,9.034,-0.58,9.052599406,2.794,0,2.794,6.24,-0.58,6.266897159
04/05/2019 20:30,9.301,-0.5,9.31442972,2.151,0,2.151,7.15,-0.5,7.167461196,9.131,-0.18,9.132774004,2.151,0,2.151,6.98,-0.18,6.982320531
04/05/2019 21:00,9.3745,0.51,9.38836249,1.7445,0,1.7445,7.63,0.51,7.647025566,9.1745,0.62,9.195425507,1.7445,0,1.7445,7.43,0.62,7.455823228
04/05/2019 21:30,9.553,0.57,9.569990021,1.633,0,1.633,7.92,0.57,7.940484872,9.353,0.62,9.373527031,1.633,0,1.633,7.72,0.62,7.744856358
04/05/2019 22:00,9.225,0.63,9.246487171,1.985,0,1.985,7.24,0.63,7.26735853,9.025,0.62,9.046271331,1.985,0,1.985,7.04,0.62,7.067248404
04/05/2019 22:30,8.7475,3.63,9.470779073,1.8475,0,1.8475,6.9,3.63,7.796595411,8.6675,-2.3,8.967472122,1.8475,0,1.8475,6.82,-2.3,7.197388415
04/05/2019 23:00,8.246,1.52,8.384921944,2.006,0,2.006,6.24,1.52,6.422460588,8.176,-0.42,8.186780564,2.006,0,2.006,6.17,-0.42,6.184278454
04/05/2019 23:30,7.941,0.51,7.957360178,2.061,0,2.061,5.88,0.51,5.902075906,7.791,0.57,7.811823155,2.061,0,2.061,5.73,0.57,5.758280993
05/05/2019 00:00,7.3935,0.57,7.415439451,1.3935,0,1.3935,6,0.57,6.027014186,7.2735,0.64,7.301602718,1.3935,0,1.3935,5.88,0.64,5.914727382
05/05/2019 00:30,7.3735,0.61,7.398689225,1.1535,0,1.1535,6.22,0.61,6.249839998,7.2535,0.64,7.281679906,1.1535,0,1.1535,6.1,0.64,6.133481882
05/05/2019 01:00,7.283,0.61,7.308501146,0.893,0,0.893,6.39,0.61,6.419049774,7.153,0.64,7.18157427,0.893,0,0.893,6.26,0.64,6.29263061
05/05/2019 01:30,8.0875,0.61,8.110472012,1.1675,0,1.1675,6.92,0.61,6.946833811,7.9175,0.64,7.943324635,1.1675,0,1.1675,6.75,0.64,6.780272856
05/05/2019 02:00,8.302,0.51,8.317650149,1.312,0,1.312,6.99,0.51,7.008580455,8.132,0.64,8.157145579,1.312,0,1.312,6.82,0.64,6.849963504
05/05/2019 02:30,8.412,0.51,8.427445876,1.202,0,1.202,7.21,0.51,7.228014942,8.222,0.64,8.246871164,1.202,0,1.202,7.02,0.64,7.049113419
05/05/2019 03:00,8.159,0.51,8.174923914,0.899,0,0.899,7.26,0.51,7.277891178,7.989,0.64,8.01459425,0.899,0,0.899,7.09,0.64,7.118827151
05/05/2019 03:30,7.9615,0.56,7.981170481,0.8415,0,0.8415,7.12,0.56,7.141988519,7.8015,0.64,7.827707343,0.8415,0,0.8415,6.96,0.64,6.989363347
05/05/2019 04:00,7.771,0.56,7.791151455,0.921,0,0.921,6.85,0.56,6.872852392,7.621,0.64,7.6478259,0.921,0,0.921,6.7,0.64,6.730497753
05/05/2019 04:30,7.614,0.56,7.634565868,0.834,0,0.834,6.78,0.56,6.803087534,7.474,0.64,7.501351612,0.834,0,0.834,6.64,0.64,6.670772069
05/05/2019 05:00,7.503,0.62,7.52857284,0.303,0,0.303,7.2,0.62,7.226645141,7.363,0.69,7.395259901,0.303,0,0.303,7.06,0.69,7.093637995
05/05/2019 05:30,7.5775,0.62,7.602822256,0.1075,0,0.1075,7.47,0.62,7.495685426,7.4375,0.69,7.469438148,0.1075,0,0.1075,7.33,0.69,7.362404499
05/05/2019 06:00,7.5475,0.85,7.595212719,0.0075,0,0.0075,7.54,0.85,7.58775988,7.4175,0.93,7.475573975,0.0075,0,0.0075,7.41,0.93,7.468132297
05/05/2019 06:30,7.8935,0.74,7.928110888,0.0835,0,0.0835,7.81,0.74,7.844979286,7.7635,0.83,7.807741815,0.0835,0,0.0835,7.68,0.83,7.72472006
05/05/2019 07:00,8.2505,0.74,8.283619393,0.2705,0,0.2705,7.98,0.74,8.014237331,8.1205,0.76,8.155986774,0.2705,0,0.2705,7.85,0.76,7.886704001
05/05/2019 07:30,8.5455,0.62,8.567961849,0.7755,0,0.7755,7.77,0.62,7.794696915,8.4555,0.71,8.48525664,0.7755,0,0.7755,7.68,0.71,7.712749186
05/05/2019 08:00,8.6045,0.62,8.626808231,1.7545,0,1.7545,6.85,0.62,6.878001163,8.5745,0.71,8.603845085,1.7545,0,1.7545,6.82,0.71,6.856857881
05/05/2019 08:30,8.6455,0.53,8.661730211,2.9255,0,2.9255,5.72,0.53,5.744501719,8.7055,0.63,8.728266165,2.9255,0,2.9255,5.78,0.63,5.814232537
05/05/2019 09:00,8.6825,0.53,8.698661176,4.0625,0,4.0625,4.62,0.53,4.650301066,8.8225,0.57,8.840893973,4.0625,0,4.0625,4.76,0.57,4.794006675
05/05/2019 09:30,8.675,0.53,8.691175122,5.135,0,5.135,3.54,0.53,3.579455266,8.905,0.51,8.919592199,5.135,0,5.135,3.77,0.51,3.804339627
05/05/2019 10:00,8.4895,0.68,8.516690099,5.5995,0,5.5995,2.89,0.68,2.968922363,8.8095,0.51,8.824250124,5.5995,0,5.5995,3.21,0.51,3.250261528
05/05/2019 10:30,8.4375,0.59,8.458102994,6.2475,0,6.2475,2.19,0.59,2.268082891,8.5675,0.62,8.589904321,6.2475,0,6.2475,2.32,0.62,2.401416249
05/05/2019 11:00,8.17,-0.5,8.185285578,7.31,0,7.31,0.86,-0.5,0.994786409,8.3,0.62,8.323124413,7.31,0,7.31,0.99,0.62,1.168118145
05/05/2019 11:30,7.079,-0.5,7.096635893,8.209,0,8.209,-1.13,-0.5,1.235677952,7.799,0,7.799,8.209,0,8.209,-0.41,0,0.41
05/05/2019 12:00,7.206,-0.5,7.223325827,8.846,0,8.846,-1.64,-0.5,1.714526174,7.696,-0.5,7.7122251,8.846,0,8.846,-1.15,-0.5,1.25399362
05/05/2019 12:30,6.9645,-0.5,6.982425098,9.1745,0,9.1745,-2.21,-0.5,2.265855247,7.4745,-0.5,7.49120486,9.1745,0,9.1745,-1.7,-0.5,1.772004515
05/05/2019 13:00,6.804,-0.5,6.82234681,9.014,0,9.014,-2.21,-0.5,2.265855247,7.314,-0.5,7.33107059,9.014,0,9.014,-1.7,-0.5,1.772004515
05/05/2019 13:30,6.466,-0.5,6.485303077,8.876,0,8.876,-2.41,-0.5,2.461320784,6.986,-0.5,7.003870073,8.876,0,8.876,-1.89,-0.5,1.955019181
05/05/2019 14:00,6.3595,-0.5,6.379125351,9.3695,0,9.3695,-3.01,-0.5,3.051245647,6.8795,-0.5,6.897645993,9.3695,0,9.3695,-2.49,-0.5,2.539704707
05/05/2019 14:30,6.305,-0.5,6.324794463,9.395,0,9.395,-3.09,-0.5,3.130191687,6.825,-0.5,6.84329051,9.395,0,9.395,-2.57,-0.5,2.618186395
05/05/2019 15:00,6.191,-0.5,6.211157783,9.381,0,9.381,-3.19,-0.5,3.228947197,6.721,-0.62,6.749536354,9.381,0,9.381,-2.66,-0.62,2.731300057
05/05/2019 15:30,6.192,-0.5,6.212154538,9.132,0,9.132,-2.94,-0.5,2.982213943,6.732,-0.5,6.750542497,9.132,0,9.132,-2.4,-0.5,2.451530134
05/05/2019 16:00,6.3575,-0.5,6.377131506,8.8375,0,8.8375,-2.48,-0.5,2.529901184,6.8575,0,6.8575,8.8375,0,8.8375,-1.98,0,1.98
05/05/2019 16:30,6.7995,0,6.7995,7.9795,0,7.9795,-1.18,0,1.18,7.0595,0.63,7.087555308,7.9795,0,7.9795,-0.92,0.63,1.115033632
05/05/2019 17:00,7.365,0.51,7.382636724,7.275,0,7.275,0.09,0.51,0.517880295,7.975,0.63,7.999845311,7.275,0,7.275,0.7,0.63,0.941753683
05/05/2019 17:30,7.91,0.63,7.935048834,6.39,0,6.39,1.52,0.63,1.645387492,8.19,0.63,8.214195031,6.39,0,6.39,1.8,0.63,1.907065809
05/05/2019 18:00,8.1765,0.63,8.20073486,5.2065,0,5.2065,2.97,0.63,3.036083003,8.3565,0.55,8.374580124,5.2065,0,5.2065,3.15,0.55,3.197655391
05/05/2019 18:30,8.3685,0.68,8.396081958,3.9485,0,3.9485,4.42,0.68,4.472001789,8.4385,0.55,8.456404806,3.9485,0,3.9485,4.49,0.55,4.523560545
05/05/2019 19:00,8.599,0.63,8.622047379,2.779,0,2.779,5.82,0.63,5.853998633,8.559,0.66,8.584409182,2.779,0,2.779,5.78,0.66,5.817559626
05/05/2019 19:30,8.8525,3.28,9.44061207,1.6325,0,1.6325,7.22,3.28,7.930119797,8.7725,-3.05,9.287586137,1.6325,0,1.6325,7.14,-3.05,7.764154816
05/05/2019 20:00,8.916,3.28,9.500181893,1.056,0,1.056,7.86,3.28,8.516924327,9.106,-3.15,9.635441661,1.056,0,1.056,8.05,-3.15,8.644362325
05/05/2019 20:30,9.067,3.38,9.676512233,0.617,0,0.617,8.45,3.38,9.100928524,9.257,-3.15,9.778269223,0.617,0,0.617,8.64,-3.15,9.196309042
05/05/2019 21:00,9.253,3.38,9.851010557,0.593,0,0.593,8.66,3.38,9.296235797,9.373,-3.15,9.888155996,0.593,0,0.593,8.78,-3.15,9.327963336
05/05/2019 21:30,9.4875,0.57,9.504607107,0.8875,0,0.8875,8.6,0.57,8.618868835,9.2775,0.63,9.298865858,0.8875,0,0.8875,8.39,0.63,8.413619911
05/05/2019 22:00,9.0835,0.57,9.101366505,0.7035,0,0.7035,8.38,0.57,8.399363071,8.8935,0.51,8.908111037,0.7035,0,0.7035,8.19,0.51,8.205863757
05/05/2019 22:30,8.5435,0.51,8.558708562,0.8135,0,0.8135,7.73,0.51,7.746805793,8.3835,0.51,8.398998288,0.8135,0,0.8135,7.57,0.51,7.587160207
05/05/2019 23:00,8.1945,0.51,8.210355062,0.5645,0,0.5645,7.63,0.51,7.647025566,8.0345,0.59,8.056133704,0.5645,0,0.5645,7.47,0.59,7.493263641
05/05/2019 23:30,7.802,0.66,7.829866155,0.452,0,0.452,7.35,0.66,7.379573158,7.672,0.73,7.706651932,0.452,0,0.452,7.22,0.73,7.256810594
06/05/2019 00:00,7.254,0.72,7.289644436,0.314,0,0.314,6.94,0.72,6.977248741,7.134,0.78,7.176514196,0.314,0,0.314,6.82,0.78,6.864459192
06/05/2019 00:30,7.23,0.72,7.265762176,0.17,0,0.17,7.06,0.72,7.096618913,7.11,0.78,7.152656849,0.17,0,0.17,6.94,0.78,6.983695297
06/05/2019 01:00,7.095,0.77,7.136660634,0.035,0,0.035,7.06,0.77,7.101865952,6.975,0.84,7.025398565,0.035,0,0.035,6.94,0.84,6.9906509
06/05/2019 01:30,8.053,0.69,8.082506356,0.033,0,0.033,8.02,0.69,8.049627321,7.893,0.78,7.931446842,0.033,0,0.033,7.86,0.78,7.898607472
06/05/2019 02:00,8.2475,0.69,8.276312962,0.0675,0,0.0675,8.18,0.69,8.209049884,8.0775,0.78,8.115072782,0.0675,0,0.0675,8.01,0.78,8.047887922
06/05/2019 02:30,8.274,0.69,8.302721,0.164,0,0.164,8.11,0.69,8.139299724,8.104,0.78,8.141450485,0.164,0,0.164,7.94,0.78,7.978220353
06/05/2019 03:00,8.0005,0.69,8.030199266,0.2605,0,0.2605,7.74,0.69,7.77069495,7.8405,0.78,7.879203021,0.2605,0,0.2605,7.58,0.78,7.620026247
06/05/2019 03:30,7.8265,0.69,7.856857021,0.2165,0,0.2165,7.61,0.69,7.641217181,7.6665,0.78,7.706076969,0.2165,0,0.2165,7.45,0.78,7.490720927
06/05/2019 04:00,7.6855,0.89,7.736860491,0.0755,0,0.0755,7.61,0.89,7.661866613,7.5255,0.95,7.585225788,0.0755,0,0.0755,7.45,0.95,7.510326225
06/05/2019 04:30,7.6285,0.95,7.687425593,0.0185,0,0.0185,7.61,0.95,7.66906774,7.4685,1.02,7.537830739,0.0185,0,0.0185,7.45,1.02,7.519501313
06/05/2019 05:00,7.4005,0.87,7.45146296,0.0005,0,0.0005,7.4,0.87,7.45096638,7.2705,0.95,7.332303202,0.0005,0,0.0005,7.27,0.95,7.331807417
06/05/2019 05:30,7.46,0.69,7.49184223,0.01,0,0.01,7.45,0.69,7.481884789,7.33,0.77,7.370332421,0.01,0,0.01,7.32,0.77,7.360387218
06/05/2019 06:00,7.4825,0.73,7.518025422,0.0325,0,0.0325,7.45,0.73,7.485679662,7.3525,0.82,7.398084634,0.0325,0,0.0325,7.32,0.82,7.365785769
06/05/2019 06:30,7.7715,0.87,7.82004554,0.1515,0,0.1515,7.62,0.87,7.669504547,7.6415,0.95,7.700326113,0.1515,0,0.1515,7.49,0.95,7.550006623
06/05/2019 07:00,8.1955,0.75,8.229746062,0.4755,0,0.4755,7.72,0.75,7.756345789,8.0755,0.83,8.118041651,0.4755,0,0.4755,7.6,0.83,7.645188029
06/05/2019 07:30,8.4535,0.69,8.481613187,1.0335,0,1.0335,7.42,0.69,7.452013151,8.3635,0.77,8.398870891,1.0335,0,1.0335,7.33,0.77,7.370332421
06/05/2019 08:00,8.686,0.63,8.708817141,1.536,0,1.536,7.15,0.63,7.177701582,8.646,0.77,8.680219813,1.536,0,1.536,7.11,0.77,7.151573253
06/05/2019 08:30,8.862,0.55,8.87905085,2.132,0,2.132,6.73,0.55,6.752436597,8.852,0.59,8.871640435,2.132,0,2.132,6.72,0.59,6.745850576
06/05/2019 09:00,8.891,0.51,8.905615139,3.081,0,3.081,5.81,0.51,5.832340868,8.931,0.59,8.950467083,3.081,0,3.081,5.85,0.59,5.879676862
06/05/2019 09:30,8.9085,0.51,8.923086476,3.4985,0,3.4985,5.41,0.51,5.433985646,9.0785,0.51,9.09281377,3.4985,0,3.4985,5.58,0.51,5.603257981
06/05/2019 10:00,8.5995,0.57,8.61836993,4.9395,0,4.9395,3.66,0.57,3.704119329,8.8295,0.62,8.85124117,4.9395,0,4.9395,3.89,0.62,3.939098882
06/05/2019 10:30,8.2265,0.63,8.250587994,5.5165,0,5.5165,2.71,0.63,2.782265264,8.5165,0.62,8.539038134,5.5165,0,5.5165,3,0.62,3.063396807
06/05/2019 11:00,7.7785,-0.5,7.794553371,7.0485,0,7.0485,0.73,-0.5,0.884816365,8.4785,-0.5,8.493230378,7.0485,0,7.0485,1.43,-0.5,1.514892735
06/05/2019 11:30,7.4535,-0.5,7.47025182,6.5335,0,6.5335,0.92,-0.5,1.047091209,7.8935,-0.07,7.893810376,6.5335,0,6.5335,1.36,-0.07,1.361800279
06/05/2019 12:00,7.7995,0.63,7.824902571,6.8795,0,6.8795,0.92,0.63,1.115033632,7.9495,0.63,7.97442476,6.8795,0,6.8795,1.07,0.63,1.241692393
06/05/2019 12:30,7.2515,0,7.2515,6.4215,0,6.4215,0.83,0,0.83,7.6015,0.63,7.627562012,6.4215,0,6.4215,1.18,0.63,1.337647188
06/05/2019 13:00,6.533,-0.49,6.551350166,7.443,0,7.443,-0.91,-0.49,1.033537614,6.883,-0.33,6.890906254,7.443,0,7.443,-0.56,-0.33,0.65
06/05/2019 13:30,6.345,0.51,6.365463455,7.115,0,7.115,-0.77,0.51,0.923579991,6.695,0.57,6.719220565,7.115,0,7.115,-0.42,0.57,0.708025423
06/05/2019 14:00,6.694,0.63,6.723580594,6.404,0,6.404,0.29,0.63,0.693541635,7.264,0.63,7.291268477,6.404,0,6.404,0.86,0.63,1.06606754
06/05/2019 14:30,6.7045,0.63,6.734034471,6.4745,0,6.4745,0.23,0.63,0.670671305,6.9945,0.54,7.015313981,6.4745,0,6.4745,0.52,0.54,0.749666593
06/05/2019 15:00,6.217,0.63,6.248839012,6.827,0,6.827,-0.61,0.63,0.876926451,6.507,0.69,6.543481413,6.827,0,6.827,-0.32,0.69,0.760591875
06/05/2019 15:30,7.103,0.57,7.125833916,6.043,0,6.043,1.06,0.57,1.203536456,7.113,0.51,7.131259987,6.043,0,6.043,1.07,0.51,1.185326959
06/05/2019 16:00,7.0725,0.57,7.095432069,4.6925,0,4.6925,2.38,0.57,2.44730464,7.0425,0.51,7.060942306,4.6925,0,4.6925,2.35,0.51,2.404703724
06/05/2019 16:30,7.64,0.51,7.65700333,3.58,0,3.58,4.06,0.51,4.091906646,7.58,0.51,7.597137619,3.58,0,3.58,4,0.51,4.03238143
06/05/2019 17:00,8.113,0.55,8.131621548,2.913,0,2.913,5.2,0.55,5.229005642,8.093,0.51,8.109053521,2.913,0,2.913,5.18,0.51,5.205045629
06/05/2019 17:30,8.7025,0.55,8.719862743,2.4525,0,2.4525,6.25,0.55,6.274153329,8.6625,0.51,8.6775,2.4525,0,2.4525,6.21,0.51,6.230906836
06/05/2019 18:00,9.0205,0.51,9.034905658,2.1905,0,2.1905,6.83,0.51,6.849014528,8.9205,0.51,8.935066886,2.1905,0,2.1905,6.73,0.51,6.74929626
06/05/2019 18:30,9.47,0.63,9.490932515,1.13,0,1.13,8.34,0.63,8.363761116,9.33,0.51,9.34392851,1.13,0,1.13,8.2,0.51,8.215844448
06/05/2019 19:00,9.618,1.27,9.701485659,0.768,0,0.768,8.85,1.27,8.940659931,9.458,0.43,9.467769748,0.768,0,0.768,8.69,0.43,8.700632161
06/05/2019 19:30,9.7535,0.67,9.776485169,0.4535,0,0.4535,9.3,0.67,9.324103174,9.5435,0.51,9.557117361,0.4535,0,0.4535,9.09,0.51,9.104295689
06/05/2019 20:00,9.5245,0.51,9.538144487,0.3245,0,0.3245,9.2,0.51,9.214125026,9.3245,0.51,9.338436713,0.3245,0,0.3245,9,0.51,9.014438418
06/05/2019 20:30,9.351,0.51,9.364897277,0.151,0,0.151,9.2,0.51,9.214125026,9.151,0.56,9.168118727,0.151,0,0.151,9,0.56,9.017405392
06/05/2019 21:00,9.286,0.51,9.299994409,0.006,0,0.006,9.28,0.51,9.294003443,9.056,0.56,9.073297967,0.006,0,0.006,9.05,0.56,9.067309413
06/05/2019 21:30,9.16,0.51,9.174186612,0,0,0,9.16,0.51,9.174186612,8.94,0.56,8.957521979,0,0,0,8.94,0.56,8.957521979
06/05/2019 22:00,8.65,0.56,8.668108213,0,0,0,8.65,0.56,8.668108213,8.45,0.62,8.472715031,0,0,0,8.45,0.62,8.472715031
06/05/2019 22:30,8.031,1.07,8.10196649,0.001,0,0.001,8.03,1.07,8.10097525,7.921,0.44,7.933211267,0.001,0,0.001,7.92,0.44,7.932212806
06/05/2019 23:00,7.5815,0.73,7.616563677,0.0015,0,0.0015,7.58,0.73,7.615070584,7.4315,0.8,7.474435915,0.0015,0,0.0015,7.43,0.8,7.472944533
06/05/2019 23:30,7.3505,0.8,7.393906292,0.0005,0,0.0005,7.35,0.8,7.393409227,7.2305,0.86,7.281464842,0.0005,0,0.0005,7.23,0.86,7.280968342
07/05/2019 00:00,6.86,0.84,6.911237226,0,0,0,6.86,0.84,6.911237226,6.75,0.92,6.812407798,0,0,0,6.75,0.92,6.812407798
07/05/2019 00:30,6.92,0.84,6.970796224,0,0,0,6.92,0.84,6.970796224,6.82,0.87,6.875267268,0,0,0,6.82,0.87,6.875267268
07/05/2019 01:00,6.8,0.84,6.851685924,0,0,0,6.8,0.84,6.851685924,6.7,0.87,6.756248959,0,0,0,6.7,0.87,6.756248959
07/05/2019 01:30,7.661,0.84,7.706913844,0.001,0,0.001,7.66,0.84,7.705919802,7.511,0.87,7.561218222,0.001,0,0.001,7.51,0.87,7.560224864
07/05/2019 02:00,7.855,0.72,7.887929069,0.005,0,0.005,7.85,0.72,7.882949955,7.695,0.8,7.73647368,0.005,0,0.005,7.69,0.8,7.731500501
07/05/2019 02:30,7.9735,0.76,8.009638085,0.0035,0,0.0035,7.97,0.76,8.006153883,7.8035,0.8,7.844400057,0.0035,0,0.0035,7.8,0.8,7.840918314
07/05/2019 03:00,7.6835,0.64,7.710108446,0.0035,0,0.0035,7.68,0.64,7.70662053,7.5335,0.69,7.565032865,0.0035,0,0.0035,7.53,0.69,7.561547461
07/05/2019 03:30,7.4245,0.64,7.452033296,0.0545,0,0.0545,7.37,0.64,7.39773614,7.2845,0.74,7.321990184,0.0545,0,0.0545,7.23,0.74,7.267771323
07/05/2019 04:00,7.2285,0.7,7.262314524,0.1885,0,0.1885,7.04,0.7,7.074715542,7.0885,0.74,7.127021275,0.1885,0,0.1885,6.9,0.74,6.93956771
07/05/2019 04:30,7.1705,0.75,7.209616512,0.2205,0,0.2205,6.95,0.75,6.990350492,7.0405,0.81,7.08694153,0.2205,0,0.2205,6.82,0.81,6.867932731
07/05/2019 05:00,7.024,0.63,7.052196537,0.384,0,0.384,6.64,0.63,6.669820088,6.894,0.71,6.930464342,0.384,0,0.384,6.51,0.71,6.548602904
07/05/2019 05:30,7.097,0.63,7.124907649,0.567,0,0.567,6.53,0.63,6.560320114,6.977,0.71,7.013032796,0.567,0,0.567,6.41,0.71,6.449201501
07/05/2019 06:00,7.2645,0.51,7.282380123,0.7945,0,0.7945,6.47,0.51,6.490069337,7.1345,0.59,7.158853976,0.7945,0,0.7945,6.34,0.59,6.367393501
07/05/2019 06:30,7.8615,0.51,7.878025276,1.1015,0,1.1015,6.76,0.51,6.779210869,7.7015,0.59,7.724066432,1.1015,0,1.1015,6.6,0.59,6.626318737
07/05/2019 07:00,8.609,0.6,8.629883024,1.849,0,1.849,6.76,0.6,6.786574983,8.449,0.63,8.472455429,1.849,0,1.849,6.6,0.63,6.63
07/05/2019 07:30,9.385,1.81,9.557945647,2.165,0,2.165,7.22,1.81,7.443419913,9.245,-3.42,9.85730313,2.165,0,2.165,7.08,-3.42,7.862747611
07/05/2019 08:00,9.5595,0,9.5595,2.8595,0,2.8595,6.7,0,6.7,9.3995,0,9.3995,2.8595,0,2.8595,6.54,0,6.54
07/05/2019 08:30,9.2405,-0.6,9.259958977,3.5505,0,3.5505,5.69,-0.6,5.721546994,9.1105,-0.63,9.13225658,3.5505,0,3.5505,5.56,-0.63,5.595578612
07/05/2019 09:00,9.0655,-0.53,9.080979586,4.3755,0,4.3755,4.69,-0.53,4.719851693,8.8655,-0.5,8.879588405,4.3755,0,4.3755,4.49,-0.5,4.517753867
07/05/2019 09:30,9.2915,-0.62,9.312162598,5.5415,0,5.5415,3.75,-0.62,3.800907786,8.4315,-0.5,8.446312346,5.5415,0,5.5415,2.89,-0.5,2.932933685
07/05/2019 10:00,8.995,-0.62,9.016342108,6.465,0,6.465,2.53,-0.62,2.604860841,8.095,-0.5,8.110426931,6.465,0,6.465,1.63,-0.5,1.704963343
07/05/2019 10:30,8.896,-0.62,8.917579044,6.236,0,6.236,2.66,-0.62,2.731300057,7.976,-0.5,7.991656649,6.236,0,6.236,1.74,-0.5,1.810414317
07/05/2019 11:00,8.9585,-0.67,8.98351948,6.5185,0,6.5185,2.44,-0.67,2.530316186,8.1585,-0.5,8.173807084,6.5185,0,6.5185,1.64,-0.5,1.714526174
07/05/2019 11:30,8.717,-0.67,8.742710621,6.457,0,6.457,2.26,-0.67,2.357222942,8.097,-0.5,8.112423128,6.457,0,6.457,1.64,-0.5,1.714526174
07/05/2019 12:00,8.511,-0.67,8.537331023,6.721,0,6.721,1.79,-0.67,1.911282292,8.211,-0.5,8.226209394,6.721,0,6.721,1.49,-0.5,1.571655178
07/05/2019 12:30,8.4505,-0.67,8.477018948,6.7305,0,6.7305,1.72,-0.67,1.845887321,8.0405,-0.5,8.056031296,6.7305,0,6.7305,1.31,-0.5,1.402176879
07/05/2019 13:00,8.4835,-0.53,8.500039544,5.5235,0,5.5235,2.96,-0.53,3.007074991,7.9335,-0.69,7.963449143,5.5235,0,5.5235,2.41,-0.69,2.506830668
07/05/2019 13:30,8.3685,-0.53,8.385266379,5.3185,0,5.3185,3.05,-0.53,3.095706704,8.1085,-0.69,8.137805125,5.3185,0,5.3185,2.79,-0.69,2.874056367
07/05/2019 14:00,7.836,-0.53,7.853903233,6.616,0,6.616,1.22,-0.53,1.330150367,7.946,-0.5,7.961715644,6.616,0,6.616,1.33,-0.5,1.420880009
07/05/2019 14:30,7.234,-0.61,7.259673271,7.874,0,7.874,-0.64,-0.61,0.884137998,7.134,-0.5,7.151500262,7.874,0,7.874,-0.74,-0.5,0.893084542
07/05/2019 15:00,7.3915,-0.53,7.410477194,7.4615,0,7.4615,-0.07,-0.53,0.534602656,6.9915,-0.5,7.009356051,7.4615,0,7.4615,-0.47,-0.5,0.686221539
07/05/2019 15:30,7.7965,-0.53,7.81449373,6.0765,0,6.0765,1.72,-0.53,1.799805545,7.4865,0,7.4865,6.0765,0,6.0765,1.41,0,1.41
07/05/2019 16:00,8.3975,-0.53,8.414208593,3.9675,0,3.9675,4.43,-0.53,4.461591644,7.9975,0.56,8.017082153,3.9675,0,3.9675,4.03,0.56,4.068722158
07/05/2019 16:30,8.9665,-0.72,8.995361152,3.9565,0,3.9565,5.01,-0.72,5.061472118,8.3965,-0.24,8.3999293,3.9565,0,3.9565,4.44,-0.24,4.446481755
07/05/2019 17:00,9.527,-0.72,9.554168148,4.627,0,4.627,4.9,-0.72,4.952615471,8.617,-0.35,8.624105113,4.627,0,4.627,3.99,-0.35,4.00532146
07/05/2019 17:30,9.912,-0.86,9.949238363,4.262,0,4.262,5.65,-0.86,5.715076552,8.862,-0.27,8.866112113,4.262,0,4.262,4.6,-0.27,4.6079171
07/05/2019 18:00,10.2685,-0.5,10.28066594,4.4185,0,4.4185,5.85,-0.5,5.87132864,9.0885,0.51,9.102798045,4.4185,0,4.4185,4.67,0.51,4.697765426
07/05/2019 18:30,10.5445,-0.57,10.5598949,5.4945,0,5.4945,5.05,-0.57,5.082066509,9.2145,-0.58,9.232735794,5.4945,0,5.4945,3.72,-0.58,3.764943559
07/05/2019 19:00,10.7135,-0.64,10.73259904,5.4435,0,5.4435,5.27,-0.64,5.308719243,9.3835,-0.51,9.397349214,5.4435,0,5.4435,3.94,-0.51,3.972870499
07/05/2019 19:30,10.6605,-0.71,10.6841172,5.8205,0,5.8205,4.84,-0.71,4.89179926,9.2905,-0.51,9.30448764,5.8205,0,5.8205,3.47,-0.51,3.507278147
07/05/2019 20:00,10.4815,-0.71,10.50551961,6.0115,0,6.0115,4.47,-0.71,4.526035793,9.1215,-0.51,9.135746398,6.0115,0,6.0115,3.11,-0.51,3.151539306
07/05/2019 20:30,10.17,-0.57,10.18596093,6.65,0,6.65,3.52,-0.57,3.565851932,8.83,-0.51,8.844715937,6.65,0,6.65,2.18,-0.51,2.238861318
07/05/2019 21:00,10.1015,-0.65,10.12239113,6.3215,0,6.3215,3.78,-0.65,3.83547911,9.1015,-0.56,9.118711655,6.3215,0,6.3215,2.78,-0.56,2.835842027
07/05/2019 21:30,9.697,-0.53,9.71147306,4.237,0,4.237,5.46,-0.53,5.485663132,8.587,-0.56,8.605240787,4.237,0,4.237,4.35,-0.56,4.385897856
07/05/2019 22:00,9.0105,-1.22,9.092717429,5.4905,0,5.4905,3.52,-1.22,3.72542615,8.0205,1.99,8.263686844,5.4905,0,5.4905,2.53,1.99,3.218850727
07/05/2019 22:30,8.565,-0.51,8.580170453,6.975,0,6.975,1.59,-0.51,1.669790406,7.845,-0.51,7.86155996,6.975,0,6.975,0.87,-0.51,1.008464179
07/05/2019 23:00,8.1985,-0.55,8.216927787,7.5985,0,7.5985,0.6,-0.55,0.81394103,6.8585,-0.6,6.884694783,7.5985,0,7.5985,-0.74,-0.6,0.952680429
07/05/2019 23:30,7.311,-0.51,7.328766677,7.831,0,7.831,-0.52,-0.51,0.728354309,6.661,-0.5,6.679739591,7.831,0,7.831,-1.17,-0.5,1.272360012
08/05/2019 00:00,7.1075,-2.87,7.665080316,7.1875,0,7.1875,-0.08,-2.87,2.871114766,6.1875,3.21,6.970599418,7.1875,0,7.1875,-1,3.21,3.362157046
08/05/2019 00:30,7.078,-0.53,7.097815439,7.058,0,7.058,0.02,-0.53,0.530377224,6.278,-0.58,6.304735046,7.058,0,7.058,-0.78,-0.58,0.97200823
08/05/2019 01:00,7.365,-0.53,7.384045301,6.515,0,6.515,0.85,-0.53,1.001698557,6.345,-0.18,6.347552678,6.515,0,6.515,-0.17,-0.18,0.247588368
08/05/2019 01:30,7.905,-0.27,7.909609662,4.785,0,4.785,3.12,-0.27,3.131660901,7.135,0.67,7.16638856,4.785,0,4.785,2.35,0.67,2.443644819
08/05/2019 02:00,8.5035,-0.5,8.518187146,6.4735,0,6.4735,2.03,-0.5,2.090669749,7.6435,0.63,7.66941929,6.4735,0,6.4735,1.17,0.63,1.328834075
08/05/2019 02:30,8.3075,-0.5,8.322533043,8.3075,0,8.3075,0,-0.5,0.5,7.3375,-0.5,7.354516045,8.3075,0,8.3075,-0.97,-0.5,1.091283648
08/05/2019 03:00,7.92,-0.5,7.935767134,8.95,0,8.95,-1.03,-0.5,1.144945414,7.26,-0.5,7.277197263,8.95,0,8.95,-1.69,-0.5,1.762413118
08/05/2019 03:30,7.6865,-0.58,7.708351461,8.9465,0,8.9465,-1.26,-0.58,1.387083271,7.0265,-0.55,7.047992782,8.9465,0,8.9465,-1.92,-0.55,1.997223072
08/05/2019 04:00,7.2665,-0.58,7.289610569,7.9465,0,7.9465,-0.68,-0.58,0.893756119,6.6565,-0.55,6.679183502,7.9465,0,7.9465,-1.29,-0.55,1.402355162
08/05/2019 04:30,7.1615,-0.52,7.180353908,8.2215,0,8.2215,-1.06,-0.52,1.180677771,6.6815,-0.5,6.700182255,8.2215,0,8.2215,-1.54,-0.5,1.619135572
08/05/2019 05:00,6.9295,-0.52,6.948983397,8.2995,0,8.2995,-1.37,-0.52,1.465366848,6.5095,-0.5,6.528674463,8.2995,0,8.2995,-1.79,-0.5,1.858520917
08/05/2019 05:30,7.1175,-0.56,7.139496218,8.8675,0,8.8675,-1.75,-0.56,1.837416665,6.5675,-0.55,6.590489834,8.8675,0,8.8675,-2.3,-0.55,2.364846718
08/05/2019 06:00,7.3255,-0.81,7.370145877,9.9755,0,9.9755,-2.65,-0.81,2.77102869,6.7355,-0.71,6.772817748,9.9755,0,9.9755,-3.24,-0.71,3.316881065
08/05/2019 06:30,7.986,-0.96,8.043494017,9.396,0,9.396,-1.41,-0.96,1.705784277,7.296,-0.86,7.346510464,9.396,0,9.396,-2.1,-0.86,2.269273011
08/05/2019 07:00,8.276,-0.96,8.331493023,9.056,0,9.056,-0.78,-0.96,1.236931688,7.706,-0.81,7.748453781,9.056,0,9.056,-1.35,-0.81,1.574357012
08/05/2019 07:30,8.796,-1.05,8.858448848,9.306,0,9.306,-0.51,-1.05,1.167304588,8.226,-0.85,8.26979903,9.306,0,9.306,-1.08,-0.85,1.374372584
08/05/2019 08:00,9.2815,-1.32,9.374894253,10.6215,0,10.6215,-1.34,-1.32,1.880957203,8.5315,-1.09,8.600848345,10.6215,0,10.6215,-2.09,-1.09,2.357159307
08/05/2019 08:30,9.0195,-1.52,9.146681379,11.0495,0,11.0495,-2.03,-1.52,2.536000789,8.3695,-1.29,8.468331019,11.0495,0,11.0495,-2.68,-1.29,2.974306642
08/05/2019 09:00,8.869,-1.72,9.034243798,12.399,0,12.399,-3.53,-1.72,3.926741652,8.349,-1.47,8.477423016,12.399,0,12.399,-4.05,-1.47,4.30852643
08/05/2019 09:30,8.5945,-1.88,8.797717332,13.1945,0,13.1945,-4.6,-1.88,4.969346033,8.1545,-1.65,8.319757824,13.1945,0,13.1945,-5.04,-1.65,5.303216005
08/05/2019 10:00,8.451,-1.88,8.657586326,13.191,0,13.191,-4.74,-1.88,5.099215626,8.191,-1.65,8.355535949,13.191,0,13.191,-5,-1.65,5.265216045
08/05/2019 10:30,8.199,-2.04,8.448976329,14.599,0,14.599,-6.4,-2.04,6.717261347,7.979,-1.82,8.183937989,14.599,0,14.599,-6.62,-1.82,6.865624516
08/05/2019 11:00,8.1775,-1.88,8.39082274,13.5275,0,13.5275,-5.35,-1.88,5.670705423,8.1175,-1.67,8.287503017,13.5275,0,13.5275,-5.41,-1.67,5.661890144
08/05/2019 11:30,7.895,-2.07,8.161857938,15.085,0,15.085,-7.19,-2.07,7.482045175,7.775,-1.84,7.989757506,15.085,0,15.085,-7.31,-1.84,7.538016981
08/05/2019 12:00,8.269,-1.87,8.477809918,13.359,0,13.359,-5.09,-1.87,5.422637735,8.099,-1.64,8.263377094,13.359,0,13.359,-5.26,-1.64,5.509736836
08/05/2019 12:30,8.146,-1.87,8.357883464,13.236,0,13.236,-5.09,-1.87,5.422637735,8.266,-1.64,8.427120267,13.236,0,13.236,-4.97,-1.64,5.233593412
08/05/2019 13:00,7.645,-1.87,7.870382773,14.095,0,14.095,-6.45,-1.87,6.715608684,7.985,-1.64,8.151676208,14.095,0,14.095,-6.11,-1.64,6.326270623
08/05/2019 13:30,8.2155,-1.67,8.383515984,12.2355,0,12.2355,-4.02,-1.67,4.35307937,7.7955,-1.44,7.9273842,12.2355,0,12.2355,-4.44,-1.44,4.667676081
08/05/2019 14:00,7.898,-1.44,8.028200546,12.248,0,12.248,-4.35,-1.44,4.58215015,7.568,-1.23,7.667302264,12.248,0,12.248,-4.68,-1.23,4.838935833
08/05/2019 14:30,8.002,-1.32,8.110142046,10.922,0,10.922,-2.92,-1.32,3.20449684,7.672,-1.11,7.75188261,10.922,0,10.922,-3.25,-1.11,3.434326717
08/05/2019 15:00,7.559,-1.67,7.741277737,12.739,0,12.739,-5.18,-1.67,5.44254536,7.529,-1.48,7.673085494,12.739,0,12.739,-5.21,-1.48,5.416133307
08/05/2019 15:30,7.4505,-1.37,7.575410896,10.7005,0,10.7005,-3.25,-1.37,3.526953359,7.5105,-1.18,7.602631798,10.7005,0,10.7005,-3.19,-1.18,3.40124977
08/05/2019 16:00,8.2195,-0.79,8.257377323,8.3295,0,8.3295,-0.11,-0.79,0.797621464,8.2595,-0.64,8.284258582,8.3295,0,8.3295,-0.07,-0.64,0.643816744
08/05/2019 16:30,9.0055,-0.79,9.040084637,7.5755,0,7.5755,1.43,-0.79,1.63370744,8.8655,-0.64,8.888570765,7.5755,0,7.5755,1.29,-0.64,1.440034722
08/05/2019 17:00,9.3085,-0.79,9.341962976,8.7285,0,8.7285,0.58,-0.79,0.980051019,8.8485,-0.64,8.871614974,8.7285,0,8.7285,0.12,-0.64,0.651152824
08/05/2019 17:30,9.886,-0.72,9.912184219,7.496,0,7.496,2.39,-0.72,2.496096953,9.366,-0.58,9.383941389,7.496,0,7.496,1.87,-0.58,1.957881508
08/05/2019 18:00,9.7205,-0.56,9.736617495,6.1605,0,6.1605,3.56,-0.56,3.603775798,9.0905,-0.58,9.10898404,6.1605,0,6.1605,2.93,-0.58,2.986854533
08/05/2019 18:30,9.9835,-0.56,9.99919358,4.8335,0,4.8335,5.15,-0.56,5.180357131,9.0635,-0.58,9.082038992,4.8335,0,4.8335,4.23,-0.58,4.269578434
08/05/2019 19:00,9.9125,-0.62,9.931870733,3.7525,0,3.7525,6.16,-0.62,6.191122677,8.8925,-0.39,8.901048042,3.7525,0,3.7525,5.14,-0.39,5.154774486
08/05/2019 19:30,9.9195,-0.7,9.944168153,2.2095,0,2.2095,7.71,-0.7,7.741711697,8.7995,-0.18,8.801340821,2.2095,0,2.2095,6.59,-0.18,6.592457812
08/05/2019 20:00,9.882,0,9.882,1.832,0,1.832,8.05,0,8.05,8.632,0.61,8.65352668,1.832,0,1.832,6.8,0.61,6.827305471
08/05/2019 20:30,9.892,0,9.892,1.222,0,1.222,8.67,0,8.67,8.622,0.65,8.646466562,1.222,0,1.222,7.4,0.65,7.428492445
08/05/2019 21:00,9.6845,0.51,9.697919377,0.9045,0,0.9045,8.78,0.51,8.7947996,8.4445,0.58,8.464394854,0.9045,0,0.9045,7.54,0.58,7.56227479
08/05/2019 21:30,9.593,0.51,9.606547194,0.743,0,0.743,8.85,0.51,8.864682735,8.373,0.63,8.396667732,0.743,0,0.743,7.63,0.63,7.655964995
08/05/2019 22:00,9.0725,0.63,9.094347489,1.0325,0,1.0325,8.04,0.63,8.064645063,7.9525,0.51,7.968836568,1.0325,0,1.0325,6.92,0.51,6.938767902
08/05/2019 22:30,8.4375,0.51,8.452899281,0.9375,0,0.9375,7.5,0.51,7.517320001,7.4175,0.56,7.438609161,0.9375,0,0.9375,6.48,0.56,6.50415252
08/05/2019 23:00,7.881,0.51,7.897484473,1.351,0,1.351,6.53,0.51,6.549885495,6.971,0.56,6.993457014,1.351,0,1.351,5.62,0.56,5.647831442
08/05/2019 23:30,7.514,0.51,7.531287805,1.634,0,1.634,5.88,0.51,5.902075906,6.684,0.56,6.707417983,1.634,0,1.634,5.05,0.56,5.080954635
09/05/2019 00:00,7.095,0.51,7.113306193,2.535,0,2.535,4.56,0.51,4.588431104,6.315,0.56,6.339781148,2.535,0,2.535,3.78,0.56,3.821256338
09/05/2019 00:30,6.998,0.51,7.016559271,4.248,0,4.248,2.75,0.51,2.796891131,6.278,0.51,6.298681132,4.248,0,4.248,2.03,0.51,2.093083849
09/05/2019 01:00,7.2315,-0.54,7.251633764,5.2715,0,5.2715,1.96,-0.54,2.033027299,6.4515,0.14,6.453018848,5.2715,0,5.2715,1.18,0.14,1.188276062
09/05/2019 01:30,7.9985,-0.54,8.016707694,7.0985,0,7.0985,0.9,-0.54,1.049571341,6.7785,-0.5,6.796915642,7.0985,0,7.0985,-0.32,-0.5,0.593632883
09/05/2019 02:00,8.016,-0.54,8.034168034,6.366,0,6.366,1.65,-0.54,1.736116356,7.366,-0.3,7.372106619,6.366,0,6.366,1,-0.3,1.044030651
09/05/2019 02:30,8.338,-0.54,8.35546791,7.988,0,7.988,0.35,-0.54,0.643506022,7.118,-0.5,7.135539503,7.988,0,7.988,-0.87,-0.5,1.003444069
09/05/2019 03:00,7.705,-0.61,7.72910894,9.075,0,9.075,-1.37,-0.61,1.49966663,7.035,-0.6,7.060539994,9.075,0,9.075,-2.04,-0.6,2.126405418
09/05/2019 03:30,7.6,-0.76,7.637905472,10.12,0,10.12,-2.52,-0.76,2.63210942,6.87,-0.65,6.900681126,10.12,0,10.12,-3.25,-0.65,3.314362684
09/05/2019 04:00,7.4055,-0.67,7.435746785,9.7755,0,9.7755,-2.37,-0.67,2.462884488,6.6655,-0.59,6.691561122,9.7755,0,9.7755,-3.11,-0.59,3.165469949
09/05/2019 04:30,7.2915,-0.56,7.312972874,9.1315,0,9.1315,-1.84,-0.56,1.923330445,6.5615,-0.53,6.582870366,9.1315,0,9.1315,-2.57,-0.53,2.624080791
09/05/2019 05:00,7.1675,-0.56,7.189343242,9.1475,0,9.1475,-1.98,-0.56,2.057668584,6.4375,-0.53,6.459280629,9.1475,0,9.1475,-2.71,-0.53,2.761340254
09/05/2019 05:30,7.1095,-0.56,7.131520893,8.1095,0,8.1095,-1,-0.56,1.146123903,6.4795,-0.53,6.501139919,8.1095,0,8.1095,-1.63,-0.53,1.714001167
09/05/2019 06:00,7.116,-0.51,7.134252308,7.776,0,7.776,-0.66,-0.51,0.834086326,6.346,-0.53,6.368093592,7.776,0,7.776,-1.43,-0.53,1.525057376
09/05/2019 06:30,7.716,-0.73,7.750455212,8.206,0,8.206,-0.49,-0.73,0.879204186,6.986,-0.64,7.015254521,8.206,0,8.206,-1.22,-0.64,1.377679208
09/05/2019 07:00,9.0895,-0.99,9.143254905,8.6495,0,8.6495,0.44,-0.99,1.083374358,7.6995,-0.8,7.74094957,8.6495,0,8.6495,-0.95,-0.8,1.241974235
09/05/2019 07:30,9.632,-1.32,9.722027772,8.082,0,8.082,1.55,-1.32,2.035902748,8.872,-0.58,8.890938308,8.082,0,8.082,0.79,-0.58,0.980051019
09/05/2019 08:00,9.8715,-1.32,9.959363044,8.4315,0,8.4315,1.44,-1.32,1.953458472,9.1415,-0.68,9.166756365,8.4315,0,8.4315,0.71,-0.68,0.983107319
09/05/2019 08:30,9.616,-1.09,9.677580069,8.106,0,8.106,1.51,-1.09,1.862310393,9.126,-0.84,9.164577241,8.106,0,8.106,1.02,-0.84,1.321362933
09/05/2019 09:00,9.0505,-1.2,9.129707019,9.3905,0,9.3905,-0.34,-1.2,1.247236946,8.3605,-0.95,8.414300937,9.3905,0,9.3905,-1.03,-0.95,1.40121376
09/05/2019 09:30,8.6875,-1.33,8.788717554,10.3375,0,10.3375,-1.65,-1.33,2.119292335,8.3475,-1.08,8.417075279,10.3375,0,10.3375,-1.99,-1.08,2.264177555
09/05/2019 10:00,8.6545,-1.38,8.76383308,10.5745,0,10.5745,-1.92,-1.38,2.364487259,8.3445,-1.14,8.422011651,10.5745,0,10.5745,-2.23,-1.14,2.504495957
09/05/2019 10:30,8.2805,-1.33,8.386631043,11.0505,0,11.0505,-2.77,-1.33,3.07275121,8.1705,-1.1,8.24421435,11.0505,0,11.0505,-2.88,-1.1,3.082920693
09/05/2019 11:00,7.7905,-1.44,7.922467434,12.2205,0,12.2205,-4.43,-1.44,4.658164875,7.9305,-1.24,8.02685681,12.2205,0,12.2205,-4.29,-1.24,4.46561306
09/05/2019 11:30,7.4615,-1.2,7.557379324,11.0515,0,11.0515,-3.59,-1.2,3.78524768,7.6315,-1.01,7.698044703,11.0515,0,11.0515,-3.42,-1.01,3.566020191
09/05/2019 12:00,7.32,-1.05,7.394923935,10.19,0,10.19,-2.87,-1.05,3.056043193,7.44,-0.85,7.488397692,10.19,0,10.19,-2.75,-0.85,2.878367593
09/05/2019 12:30,7.4095,-1.13,7.495171129,9.9795,0,9.9795,-2.57,-1.13,2.807454363,7.5995,-0.92,7.65498532,9.9795,0,9.9795,-2.38,-0.92,2.551626932
09/05/2019 13:00,7.149,-1.21,7.2506759,11.289,0,11.289,-4.14,-1.21,4.313200668,7.459,-1.01,7.527069881,11.289,0,11.289,-3.83,-1.01,3.960934233
09/05/2019 13:30,6.939,-1.07,7.021012819,10.519,0,10.519,-3.58,-1.07,3.736482303,7.289,-0.87,7.340737088,10.519,0,10.519,-3.23,-0.87,3.345115843
09/05/2019 14:00,6.545,-0.97,6.616488873,10.645,0,10.645,-4.1,-0.97,4.213181696,7.055,-0.75,7.094753343,10.645,0,10.645,-3.59,-0.75,3.667505965
09/05/2019 14:30,6.429,-1.05,6.514179994,11.419,0,11.419,-4.99,-1.05,5.099274458,6.869,-0.85,6.921391551,11.419,0,11.419,-4.55,-0.85,4.628714724
09/05/2019 15:00,6.292,-1.05,6.379009641,11.372,0,11.372,-5.08,-1.05,5.187378914,6.772,-0.85,6.825136189,11.372,0,11.372,-4.6,-0.85,4.677873448
09/05/2019 15:30,6.2745,-0.92,6.341588937,10.2845,0,10.2845,-4.01,-0.92,4.114182786,6.7945,-0.74,6.834678504,10.2845,0,10.2845,-3.49,-0.74,3.567590223
09/05/2019 16:00,6.4535,-0.84,6.507938402,10.1935,0,10.1935,-3.74,-0.84,3.833171011,6.9635,-0.67,6.9956581,10.1935,0,10.1935,-3.23,-0.67,3.298757342
09/05/2019 16:30,6.829,-0.67,6.861788469,9.899,0,9.899,-3.07,-0.67,3.142260333,7.209,-0.56,7.230717876,9.899,0,9.899,-2.69,-0.56,2.747671742
09/05/2019 17:00,7.1495,-3.02,7.761169387,8.3295,0,8.3295,-1.18,-3.02,3.242344831,7.2895,3.08,7.913482814,8.3295,0,8.3295,-1.04,3.08,3.250846044
09/05/2019 17:30,8.4155,-3.51,9.118154432,7.2455,0,7.2455,1.17,-3.51,3.699864862,8.2055,3.24,8.822008289,7.2455,0,7.2455,0.96,3.24,3.379230682
09/05/2019 18:00,8.398,-3.38,9.052668336,5.768,0,5.768,2.63,-3.38,4.282674398,7.888,3.41,8.593523375,5.768,0,5.768,2.12,3.41,4.015283303
09/05/2019 18:30,8.8355,-3.38,9.459939759,4.4755,0,4.4755,4.36,-3.38,5.516701913,8.0255,3.41,8.719905404,4.4755,0,4.4755,3.55,3.41,4.922458735
09/05/2019 19:00,9.187,-3.3,9.761709328,2.827,0,2.827,6.36,-3.3,7.165165734,8.077,3.5,8.802722817,2.827,0,2.827,5.25,3.5,6.309714732
09/05/2019 19:30,9.316,-3.23,9.860058621,1.806,0,1.806,7.51,-3.23,8.175145259,7.966,3.55,8.721218722,1.806,0,1.806,6.16,3.55,7.1097187
09/05/2019 20:00,9.344,-3.23,9.886517891,1.164,0,1.164,8.18,-3.23,8.794617672,7.874,3.55,8.637266697,1.164,0,1.164,6.71,3.55,7.591218611
09/05/2019 20:30,9.393,-3.16,9.910300147,0.643,0,0.643,8.75,-3.16,9.303123132,7.873,3.63,8.669546067,0.643,0,0.643,7.23,3.63,8.090105067
09/05/2019 21:00,9.375,0.51,9.388861752,0.385,0,0.385,8.99,0.51,9.004454453,8.145,0.61,8.167810294,0.385,0,0.385,7.76,0.61,7.783938592
09/05/2019 21:30,9.4795,0.51,9.493209165,0.4395,0,0.4395,9.04,0.51,9.054374633,8.1995,0.66,8.226019709,0.4395,0,0.4395,7.76,0.66,7.788016436
09/05/2019 22:00,9.0695,0.51,9.083827951,0.2495,0,0.2495,8.82,0.51,8.834732594,7.8795,0.51,7.895987604,0.2495,0,0.2495,7.63,0.51,7.647025566
09/05/2019 22:30,8.5475,0.51,8.562701457,0.3975,0,0.3975,8.15,0.51,8.165941464,7.4475,0.59,7.470833705,0.3975,0,0.3975,7.05,0.59,7.074644867
09/05/2019 23:00,8.0225,0.59,8.044165976,0.2825,0,0.2825,7.74,0.59,7.762454509,7.0025,0.67,7.034479814,0.2825,0,0.2825,6.72,0.67,6.753317703
