Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
09/05/2019 23:30,7.724,0.64,7.750469405,0.094,0,0.094,7.63,0.64,7.656794368,6.774,0.71,6.811106812,0.094,0,0.094,6.68,0.71,6.717626069
10/05/2019 00:00,7.2055,0.64,7.233866895,0.4355,0,0.4355,6.77,0.64,6.800183821,6.3355,0.71,6.375159625,0.4355,0,0.4355,5.9,0.71,5.942566785
10/05/2019 00:30,7.1445,0.64,7.17310813,0.6745,0,0.6745,6.47,0.64,6.501576732,6.2645,0.62,6.295106056,0.6745,0,0.6745,5.59,0.62,5.624277731
10/05/2019 01:00,7.082,0.64,7.110859582,0.362,0,0.362,6.72,0.64,6.750407395,6.222,0.72,6.263520097,0.362,0,0.362,5.86,0.72,5.904066395
10/05/2019 01:30,8.11,0.6,8.132164534,0.21,0,0.21,7.9,0.6,7.922752047,7.11,0.66,7.140567204,0.21,0,0.21,6.9,0.66,6.931493346
10/05/2019 02:00,8.3295,0.71,8.359705153,0.0295,0,0.0295,8.3,0.71,8.330312119,7.2895,0.8,7.333267365,0.0295,0,0.0295,7.26,0.8,7.30394414
10/05/2019 02:30,8.339,0.52,8.355197245,0.129,0,0.129,8.21,0.52,8.22645124,7.289,0.59,7.312839462,0.129,0,0.129,7.16,0.59,7.184267534
10/05/2019 03:00,8.0225,0.57,8.042723808,0.2625,0,0.2625,7.76,0.57,7.780906117,7.0325,0.59,7.05720598,0.2625,0,0.2625,6.77,0.59,6.79566038
10/05/2019 03:30,7.7745,0.64,7.800798052,0.3145,0,0.3145,7.46,0.64,7.487402754,6.8145,0.7,6.850358403,0.3145,0,0.3145,6.5,0.7,6.537583651
10/05/2019 04:00,7.6135,0.7,7.64561196,0.3635,0,0.3635,7.25,0.7,7.283714712,6.6735,0.75,6.715512062,0.3635,0,0.3635,6.31,0.75,6.354415787
10/05/2019 04:30,7.439,0.7,7.47186195,0.189,0,0.189,7.25,0.7,7.283714712,6.499,0.75,6.542132756,0.189,0,0.189,6.31,0.75,6.354415787
10/05/2019 05:00,7.358,0.7,7.391222091,0.218,0,0.218,7.14,0.7,7.174231666,6.478,0.75,6.521271655,0.218,0,0.218,6.26,0.75,6.304768037
10/05/2019 05:30,7.421,0.65,7.449412124,0.241,0,0.241,7.18,0.65,7.209361969,6.501,0.7,6.538577903,0.241,0,0.241,6.26,0.7,6.299015796
10/05/2019 06:00,7.544,0.65,7.571950607,0.424,0,0.424,7.12,0.65,7.149608381,6.614,0.7,6.650939483,0.424,0,0.424,6.19,0.7,6.22945423
10/05/2019 06:30,8.469,0.5,8.483746873,0.559,0,0.559,7.91,0.5,7.925787027,7.479,0.58,7.501455925,0.559,0,0.559,6.92,0.58,6.94426382
10/05/2019 07:00,9.051,0.5,9.064800108,0.661,0,0.661,8.39,0.5,8.404885484,8.021,0.58,8.041942614,0.661,0,0.661,7.36,0.58,7.38281789
10/05/2019 07:30,9.7705,0,9.7705,1.0105,0,1.0105,8.76,0,8.76,8.7105,0.51,8.725417483,1.0105,0,1.0105,7.7,0.51,7.716871128
10/05/2019 08:00,9.7445,0,9.7445,1.9145,0,1.9145,7.83,0,7.83,8.8145,0.51,8.829241771,1.9145,0,1.9145,6.9,0.51,6.918822154
10/05/2019 08:30,9.3015,-0.5,9.314928999,2.8415,0,2.8415,6.46,-0.5,6.479320952,8.6215,0.51,8.636571209,2.8415,0,2.8415,5.78,0.51,5.802456376
10/05/2019 09:00,8.744,-0.5,8.75828385,3.944,0,3.944,4.8,-0.5,4.825971405,8.284,0,8.284,3.944,0,3.944,4.34,0,4.34
10/05/2019 09:30,8.576,-0.5,8.590563195,4.346,0,4.346,4.23,-0.5,4.259448321,8.176,0,8.176,4.346,0,4.346,3.83,0,3.83
10/05/2019 10:00,8.2385,-0.5,8.253658719,4.6385,0,4.6385,3.6,-0.5,3.634556369,7.9585,-0.5,7.974191009,4.6385,0,4.6385,3.32,-0.5,3.357439501
10/05/2019 10:30,8.2225,-0.58,8.242930683,5.1725,0,5.1725,3.05,-0.58,3.104657791,7.8025,-0.5,7.818504093,5.1725,0,5.1725,2.63,-0.5,2.677106647
10/05/2019 11:00,8.192,-0.58,8.21250656,5.712,0,5.712,2.48,-0.58,2.546919708,7.532,-0.5,7.548577614,5.712,0,5.712,1.82,-0.5,1.887432118
10/05/2019 11:30,8.1875,-0.54,8.20528831,4.7775,0,4.7775,3.41,-0.54,3.452491854,7.3975,-0.5,7.414378345,4.7775,0,4.7775,2.62,-0.5,2.667283262
10/05/2019 12:00,8.548,-0.54,8.565039638,3.898,0,3.898,4.65,-0.54,4.681249833,7.718,-0.5,7.734178948,3.898,0,3.898,3.82,-0.5,3.852583549
10/05/2019 12:30,8.9785,-0.54,8.994724134,1.6685,0,1.6685,7.31,-0.54,7.329918144,8.2685,0,8.2685,1.6685,0,1.6685,6.6,0,6.6
10/05/2019 13:00,8.4855,-0.47,8.498506354,2.3855,0,2.3855,6.1,-0.47,6.118079764,8.1855,0.57,8.205322069,2.3855,0,2.3855,5.8,0.57,5.827941317
10/05/2019 13:30,8.2495,-0.54,8.267154907,4.5695,0,4.5695,3.68,-0.54,3.719408555,7.8595,-0.51,7.876029472,4.5695,0,4.5695,3.29,-0.51,3.32929422
10/05/2019 14:00,8.202,-0.54,8.219756931,6.342,0,6.342,1.86,-0.54,1.936801487,7.252,-0.51,7.269910866,6.342,0,6.342,0.91,-0.51,1.043168251
10/05/2019 14:30,7.8825,-0.54,7.900975019,5.0425,0,5.0425,2.84,-0.54,2.890882218,7.1325,-0.43,7.145450038,5.0425,0,5.0425,2.09,-0.43,2.133775996
10/05/2019 15:00,8.2085,0,8.2085,3.0585,0,3.0585,5.15,0,5.15,7.4685,0.61,7.493369886,3.0585,0,3.0585,4.41,0.61,4.45198832
10/05/2019 15:30,8.3005,0.63,8.324373865,2.0305,0,2.0305,6.27,0.63,6.301571233,7.5205,0.51,7.537772897,2.0305,0,2.0305,5.49,0.51,5.513637638
10/05/2019 16:00,8.893,-0.54,8.909379833,1.263,0,1.263,7.63,-0.54,7.649084913,8.213,-0.11,8.213736604,1.263,0,1.263,6.95,-0.11,6.950870449
10/05/2019 16:30,9.542,0,9.542,0.932,0,0.932,8.61,0,8.61,8.732,0.53,8.74806973,0.932,0,0.932,7.8,0.53,7.817985674
10/05/2019 17:00,10.026,0,10.026,1.166,0,1.166,8.86,0,8.86,9.046,0.6,9.065876461,1.166,0,1.166,7.88,0.6,7.902809627
10/05/2019 17:30,10.276,0.51,10.28864792,1.296,0,1.296,8.98,0.51,8.994470524,9.176,0.6,9.195595467,1.296,0,1.296,7.88,0.6,7.902809627
10/05/2019 18:00,10.17,0.59,10.18709969,1.11,0,1.11,9.06,0.59,9.079190493,9.05,0.51,9.064358775,1.11,0,1.11,7.94,0.51,7.956362234
10/05/2019 18:30,10.392,-0.88,10.42919287,0.822,0,0.822,9.57,-0.88,9.610374602,9.152,0.44,9.162570818,0.822,0,0.822,8.33,0.44,8.341612554
10/05/2019 19:00,10.4395,0.63,10.45849226,0.5395,0,0.5395,9.9,0.63,9.920025202,9.1295,0.51,9.143733934,0.5395,0,0.5395,8.59,0.51,8.605126379
10/05/2019 19:30,10.4805,0.57,10.49598877,0.2205,0,0.2205,10.26,0.57,10.27582114,9.1905,0.51,9.204639605,0.2205,0,0.2205,8.97,0.51,8.98448663
10/05/2019 20:00,10.2555,0.7,10.27936186,0.1055,0,0.1055,10.15,0.7,10.1741093,8.9955,0.51,9.00994563,0.1055,0,0.1055,8.89,0.51,8.90461678
10/05/2019 20:30,9.954,0.51,9.967056536,0.104,0,0.104,9.85,0.51,9.863194209,8.734,0.55,8.751300246,0.104,0,0.104,8.63,0.55,8.647508312
10/05/2019 21:00,9.6055,3.36,10.17620903,0.0455,0,0.0455,9.56,3.36,10.13327193,8.7455,-2.97,9.236052742,0.0455,0,0.0455,8.7,-2.97,9.192981018
10/05/2019 21:30,9.444,3.53,10.08216425,0.054,0,0.054,9.39,3.53,10.03160007,8.594,-2.83,9.047968612,0.054,0,0.054,8.54,-2.83,8.996693837
10/05/2019 22:00,9.0175,3.67,9.735718065,0.0475,0,0.0475,8.97,3.67,9.69173875,8.2275,-2.76,8.678096349,0.0475,0,0.0475,8.18,-2.76,8.633075929
10/05/2019 22:30,8.469,3.74,9.258053845,0.089,0,0.089,8.38,3.74,9.17670965,7.749,-2.76,8.225849561,0.089,0,0.089,7.66,-2.76,8.14206362
10/05/2019 23:00,8.0635,1.28,8.164461541,0.0635,0,0.0635,8,1.28,8.101752897,7.1635,0.1,7.164197949,0.0635,0,0.0635,7.1,0.1,7.10070419
10/05/2019 23:30,7.81,0.68,7.839547181,0.04,0,0.04,7.77,0.68,7.799698712,6.89,0.75,6.93069982,0.04,0,0.04,6.85,0.75,6.890936076
11/05/2019 00:00,7.2905,0.83,7.337594309,0.0305,0,0.0305,7.26,0.83,7.30729088,6.4505,0.89,6.511608883,0.0305,0,0.0305,6.42,0.89,6.481396454
11/05/2019 00:30,7.288,0.78,7.329621,0.028,0,0.028,7.26,0.78,7.301780605,6.408,0.83,6.46152954,0.028,0,0.028,6.38,0.83,6.433762507
11/05/2019 01:00,7.075,0.73,7.112561072,0.125,0,0.125,6.95,0.73,6.988232967,6.255,0.75,6.299803568,0.125,0,0.125,6.13,0.75,6.175710485
11/05/2019 01:30,7.888,0.64,7.913920899,0.538,0,0.538,7.35,0.64,7.377811329,6.928,0.75,6.968477883,0.538,0,0.538,6.39,0.75,6.433863536
11/05/2019 02:00,8.0545,0.58,8.075355735,1.0945,0,1.0945,6.96,0.58,6.984124856,7.0645,0.66,7.095263226,1.0945,0,1.0945,5.97,0.66,6.006371617
11/05/2019 02:30,8.1035,0.58,8.124229948,0.8935,0,0.8935,7.21,0.58,7.233291091,7.1135,0.66,7.144052229,0.8935,0,0.8935,6.22,0.66,6.254918065
11/05/2019 03:00,7.7945,0.63,7.819918814,0.6345,0,0.6345,7.16,0.63,7.187663042,6.8545,0.7,6.890150234,0.6345,0,0.6345,6.22,0.7,6.259265133
11/05/2019 03:30,7.5585,0.63,7.584709767,0.8085,0,0.8085,6.75,0.63,6.779336251,6.6785,0.7,6.715084679,0.8085,0,0.8085,5.87,0.7,5.911590311
11/05/2019 04:00,7.4165,0.68,7.447608492,0.9365,0,0.9365,6.48,0.68,6.515581325,6.5465,0.75,6.589321835,0.9365,0,0.9365,5.61,0.75,5.65991166
11/05/2019 04:30,7.2535,0.68,7.285304541,0.7735,0,0.7735,6.48,0.68,6.515581325,6.3835,0.75,6.427407895,0.7735,0,0.7735,5.61,0.75,5.65991166
11/05/2019 05:00,7.104,0.75,7.143480664,0.624,0,0.624,6.48,0.75,6.523258388,6.324,0.75,6.368318145,0.624,0,0.624,5.7,0.75,5.749130369
11/05/2019 05:30,7.071,0.75,7.110663893,0.931,0,0.931,6.14,0.75,6.185636588,6.281,0.75,6.325619416,0.931,0,0.931,5.35,0.75,5.402314319
11/05/2019 06:00,7.0765,0.75,7.116133237,0.8865,0,0.8865,6.19,0.75,6.235270644,6.2365,0.75,6.281435525,0.8865,0,0.8865,5.35,0.75,5.402314319
11/05/2019 06:30,7.387,0.65,7.415542394,1.267,0,1.267,6.12,0.65,6.154421175,6.567,0.75,6.609689024,1.267,0,1.267,5.3,0.75,5.352803004
11/05/2019 07:00,7.693,0.6,7.71636242,1.613,0,1.613,6.08,0.6,6.109533534,6.863,0.63,6.891855265,1.613,0,1.613,5.25,0.63,5.287664891
11/05/2019 07:30,8.2615,0.53,8.278483089,2.3115,0,2.3115,5.95,0.53,5.973558403,7.4615,0.51,7.478909162,2.3115,0,2.3115,5.15,0.51,5.175190818
11/05/2019 08:00,8.497,0.64,8.521068536,2.987,0,2.987,5.51,0.64,5.547044258,7.837,0.51,7.853576828,2.987,0,2.987,4.85,0.51,4.876740715
11/05/2019 08:30,8.557,0.51,8.572184611,4.487,0,4.487,4.07,0.51,4.10182886,8.027,0.64,8.052473471,4.487,0,4.487,3.54,0.64,3.597387941
11/05/2019 09:00,8.3815,0.51,8.39700198,5.0315,0,5.0315,3.35,0.51,3.38859853,7.9815,0.64,8.007118224,5.0315,0,5.0315,2.95,0.64,3.018625515
11/05/2019 09:30,8.2575,0,8.2575,5.8675,0,5.8675,2.39,0,2.39,8.0975,0.64,8.122752381,5.8675,0,5.8675,2.23,0.64,2.320021552
11/05/2019 10:00,7.8915,0,7.8915,6.1815,0,6.1815,1.71,0,1.71,7.9715,0.51,7.98779771,6.1815,0,6.1815,1.79,0.51,1.861236148
11/05/2019 10:30,8.0915,-0.5,8.106933591,7.1915,0,7.1915,0.9,-0.5,1.029563014,8.3715,0,8.3715,7.1915,0,7.1915,1.18,0,1.18
11/05/2019 11:00,7.0795,-0.5,7.097134651,7.7395,0,7.7395,-0.66,-0.5,0.828009662,7.4495,-0.5,7.466260794,7.7395,0,7.7395,-0.29,-0.5,0.578013841
11/05/2019 11:30,6.7935,-0.56,6.81654181,8.5235,0,8.5235,-1.73,-0.56,1.818378398,7.2335,-0.5,7.250760115,8.5235,0,8.5235,-1.29,-0.5,1.383510029
11/05/2019 12:00,6.272,-0.56,6.296950373,8.062,0,8.062,-1.79,-0.56,1.875553252,6.552,-0.5,6.571050449,8.062,0,8.062,-1.51,-0.5,1.590628806
11/05/2019 12:30,6.2625,-0.51,6.28323215,7.7325,0,7.7325,-1.47,-0.51,1.555956298,6.7925,-0.5,6.810877789,7.7325,0,7.7325,-0.94,-0.5,1.064706532
11/05/2019 13:00,6.142,-0.51,6.163137513,8.352,0,8.352,-2.21,-0.51,2.268082891,6.702,-0.5,6.720625269,8.352,0,8.352,-1.65,-0.5,1.724093965
11/05/2019 13:30,5.8925,-0.51,5.91452925,9.5025,0,9.5025,-3.61,-0.51,3.645846952,6.5525,-0.5,6.571548999,9.5025,0,9.5025,-2.95,-0.5,2.99207286
11/05/2019 14:00,5.4645,-0.6,5.497341198,10.6545,0,10.6545,-5.19,-0.6,5.224566968,6.2945,-0.5,6.314327379,10.6545,0,10.6545,-4.36,-0.5,4.388576079
11/05/2019 14:30,5.387,-0.55,5.415004063,10.197,0,10.197,-4.81,-0.55,4.841342789,6.247,-0.5,6.266977661,10.197,0,10.197,-3.95,-0.5,3.98151981
11/05/2019 15:00,5.4815,-0.55,5.509023711,9.8815,0,9.8815,-4.4,-0.55,4.434241762,6.3215,-0.5,6.341242958,9.8815,0,9.8815,-3.56,-0.5,3.59494089
11/05/2019 15:30,5.551,-0.55,5.578180797,10.531,0,10.531,-4.98,-0.55,5.010279433,6.411,-0.5,6.430468179,10.531,0,10.531,-4.12,-0.5,4.150228909
11/05/2019 16:00,5.69,-0.55,5.71651992,10.53,0,10.53,-4.84,-0.55,4.871149762,6.41,-0.5,6.429471207,10.53,0,10.53,-4.12,-0.5,4.150228909
11/05/2019 16:30,6.1125,-0.55,6.137194493,10.0025,0,10.0025,-3.89,-0.55,3.928689349,6.7025,-0.5,6.721123883,10.0025,0,10.0025,-3.3,-0.5,3.337663854
11/05/2019 17:00,6.714,-0.55,6.736489887,9.154,0,9.154,-2.44,-0.55,2.501219702,7.064,-0.5,7.081673249,9.154,0,9.154,-2.09,-0.5,2.148976501
11/05/2019 17:30,7.4435,-0.55,7.463792082,7.4335,0,7.4335,0.01,-0.55,0.550090902,7.4735,-0.56,7.494451431,7.4335,0,7.4335,0.04,-0.56,0.561426754
11/05/2019 18:00,7.841,-0.55,7.860265962,5.741,0,5.741,2.1,-0.55,2.170829335,7.661,-0.31,7.667269462,5.741,0,5.741,1.92,-0.31,1.944865034
11/05/2019 18:30,8.097,0.72,8.128948825,4.527,0,4.527,3.57,0.72,3.641881382,7.647,0.51,7.6639878,4.527,0,4.527,3.12,0.51,3.161407914
11/05/2019 19:00,8.3025,0.72,8.333661035,3.2825,0,3.2825,5.02,0.72,5.071370623,7.6425,0.51,7.659497781,3.2825,0,3.2825,4.36,0.51,4.389726643
11/05/2019 19:30,8.56,0.72,8.590227005,2.23,0,2.23,6.33,0.72,6.370816274,7.66,0.51,7.676959033,2.23,0,2.23,5.43,0.51,5.453897689
11/05/2019 20:00,8.6175,0.52,8.633174749,1.1975,0,1.1975,7.42,0.52,7.438198707,7.6075,0.51,7.624575808,1.1975,0,1.1975,6.41,0.51,6.430256605
11/05/2019 20:30,8.628,0.52,8.643655708,0.588,0,0.588,8.04,0.52,8.056798372,7.578,0.51,7.595142132,0.588,0,0.588,6.99,0.51,7.008580455
11/05/2019 21:00,8.6505,0.52,8.666115061,0.7105,0,0.7105,7.94,0.52,7.957009488,7.6105,0.56,7.631075301,0.7105,0,0.7105,6.9,0.56,6.922687339
11/05/2019 21:30,8.7495,0.52,8.764938691,0.7095,0,0.7095,8.04,0.52,8.056798372,7.6795,0.56,7.699890925,0.7095,0,0.7095,6.97,0.56,6.992460225
11/05/2019 22:00,8.6025,0.52,8.618202031,0.7225,0,0.7225,7.88,0.52,7.897138722,7.5625,0.51,7.579677186,0.7225,0,0.7225,6.84,0.51,6.858986806
11/05/2019 22:30,8.232,0.56,8.251025633,0.972,0,0.972,7.26,0.56,7.281565766,7.252,0.61,7.277609772,0.972,0,0.972,6.28,0.61,6.309556244
11/05/2019 23:00,7.8255,0.56,7.845511472,0.9955,0,0.9955,6.83,0.56,6.852919086,6.9155,0.61,6.942351205,0.9955,0,0.9955,5.92,0.61,5.951344386
11/05/2019 23:30,7.493,0.62,7.518606852,0.933,0,0.933,6.56,0.62,6.589233643,6.633,0.68,6.667764918,0.933,0,0.933,5.7,0.68,5.740418103
12/05/2019 00:00,7.0295,0.73,7.067302898,0.6595,0,0.6595,6.37,0.73,6.411692444,6.2495,0.75,6.294342718,0.6595,0,0.6595,5.59,0.75,5.640088652
12/05/2019 00:30,6.9805,0.73,7.018566823,0.8505,0,0.8505,6.13,0.73,6.173313535,6.2005,0.75,6.245694537,0.8505,0,0.8505,5.35,0.75,5.402314319
12/05/2019 01:00,6.859,0.73,6.897737383,0.649,0,0.649,6.21,0.73,6.252759391,6.109,0.75,6.154866449,0.649,0,0.649,5.46,0.75,5.511270271
12/05/2019 01:30,7.743,0.63,7.768587323,0.393,0,0.393,7.35,0.63,7.37695059,6.863,0.75,6.903858993,0.393,0,0.393,6.47,0.75,6.513324804
12/05/2019 02:00,7.9725,0.68,8.001447135,0.3425,0,0.3425,7.63,0.68,7.660241511,7.0425,0.75,7.082323506,0.3425,0,0.3425,6.7,0.75,6.741846928
12/05/2019 02:30,7.93,0.68,7.959101708,0.78,0,0.78,7.15,0.68,7.182262875,6.99,0.75,7.030120909,0.78,0,0.78,6.21,0.75,6.255125898
12/05/2019 03:00,7.6065,0.73,7.641448963,0.6765,0,0.6765,6.93,0.73,6.968342701,6.7365,0.75,6.778121587,0.6765,0,0.6765,6.06,0.75,6.106234519
12/05/2019 03:30,7.3585,0.73,7.39462117,0.9385,0,0.9385,6.42,0.73,6.461369824,6.5185,0.75,6.561504572,0.9385,0,0.9385,5.58,0.75,5.630177617
12/05/2019 04:00,7.2305,0.73,7.267257409,1.0605,0,1.0605,6.17,0.73,6.213034685,6.4205,0.75,6.464156577,1.0605,0,1.0605,5.36,0.75,5.41221766
12/05/2019 04:30,7.0855,0.78,7.128303462,0.8255,0,0.8255,6.26,0.78,6.308407089,6.3255,0.84,6.381030501,0.8255,0,0.8255,5.5,0.84,5.563775696
12/05/2019 05:00,6.976,0.78,7.019471205,1.286,0,1.286,5.69,0.78,5.743213386,6.236,0.84,6.292320399,1.286,0,1.286,4.95,0.84,5.020766874
12/05/2019 05:30,6.937,0.78,6.980714075,1.187,0,1.187,5.75,0.78,5.802663182,6.187,0.78,6.235973781,1.187,0,1.187,5,0.78,5.060474286
12/05/2019 06:00,6.8335,0.78,6.877871927,1.3235,0,1.3235,5.51,0.78,5.56493486,6.0935,0.78,6.143219209,1.3235,0,1.3235,4.77,0.78,4.833352874
12/05/2019 06:30,7.164,0.78,7.206337211,1.504,0,1.504,5.66,0.78,5.713492802,6.394,0.78,6.441400158,1.504,0,1.504,4.89,0.78,4.951817848
12/05/2019 07:00,7.383,0.72,7.418024602,1.303,0,1.303,6.08,0.72,6.122483156,6.643,0.78,6.68863581,1.303,0,1.303,5.34,0.78,5.396665637
12/05/2019 07:30,7.589,0.62,7.614284011,1.989,0,1.989,5.6,0.62,5.634216893,6.919,0.64,6.948536609,1.989,0,1.989,4.93,0.64,4.971368021
12/05/2019 08:00,7.6995,0.55,7.719119137,3.0095,0,3.0095,4.69,0.55,4.722139346,7.1695,0.64,7.19800877,3.0095,0,3.0095,4.16,0.64,4.20894286
12/05/2019 08:30,7.6485,0.55,7.668249621,3.3985,0,3.3985,4.25,0.55,4.285440467,7.2885,0.64,7.316545103,3.3985,0,3.3985,3.89,0.64,3.942296285
12/05/2019 09:00,7.8325,0.65,7.859424677,4.2925,0,4.2925,3.54,0.65,3.599180462,7.6825,0.71,7.715238574,4.2925,0,4.2925,3.39,0.71,3.463553089
12/05/2019 09:30,7.751,0.51,7.767760359,5.341,0,5.341,2.41,0.51,2.463371673,7.791,0.51,7.807674494,5.341,0,5.341,2.45,0.51,2.502518731
12/05/2019 10:00,7.6315,0.69,7.662629591,6.5315,0,6.5315,1.1,0.69,1.298499134,7.6815,0.65,7.708952085,6.5315,0,6.5315,1.15,0.65,1.320984481
12/05/2019 10:30,6.7815,0,6.7815,7.4815,0,7.4815,-0.7,0,0.7,7.8715,0.65,7.89829173,7.4815,0,7.4815,0.39,0.65,0.758023746
12/05/2019 11:00,6.77,-0.5,6.788438701,8.03,0,8.03,-1.26,-0.5,1.355581056,7.34,0,7.34,8.03,0,8.03,-0.69,0,0.69
12/05/2019 11:30,6.4445,-0.5,6.463867283,8.5045,0,8.5045,-2.06,-0.5,2.119811312,7.1645,0,7.1645,8.5045,0,8.5045,-1.34,0,1.34
12/05/2019 12:00,6.192,-0.5,6.212154538,9.152,0,9.152,-2.96,-0.5,3.001932711,6.982,-0.5,6.999880285,9.152,0,9.152,-2.17,-0.5,2.226858774
12/05/2019 12:30,5.9745,-0.5,5.995385747,9.3445,0,9.3445,-3.37,-0.5,3.406890077,6.7845,-0.5,6.8028994,9.3445,0,9.3445,-2.56,-0.5,2.608371139
12/05/2019 13:00,5.7105,-0.5,5.732347708,9.6105,0,9.6105,-3.9,-0.5,3.93192065,6.5405,-0.5,6.559583847,9.6105,0,9.6105,-3.07,-0.5,3.110450128
12/05/2019 13:30,5.622,-0.5,5.644190287,9.412,0,9.412,-3.79,-0.5,3.822839259,6.472,0,6.472,9.412,0,9.412,-2.94,0,2.94
12/05/2019 14:00,5.492,-0.5,5.514713411,9.082,0,9.082,-3.59,-0.5,3.624651707,6.362,0,6.362,9.082,0,9.082,-2.72,0,2.72
12/05/2019 14:30,5.4965,-0.5,5.519194891,9.0865,0,9.0865,-3.59,-0.5,3.624651707,6.3665,-0.5,6.38610384,9.0865,0,9.0865,-2.72,-0.5,2.765574081
12/05/2019 15:00,5.5745,-0.5,5.596878617,8.7645,0,8.7645,-3.19,-0.5,3.228947197,6.3945,0,6.3945,8.7645,0,8.7645,-2.37,0,2.37
12/05/2019 15:30,5.6145,-0.5,5.636719813,8.4145,0,8.4145,-2.8,-0.5,2.844292531,6.3845,0,6.3845,8.4145,0,8.4145,-2.03,0,2.03
12/05/2019 16:00,5.7755,0,5.7755,7.9955,0,7.9955,-2.22,0,2.22,6.4655,0,6.4655,7.9955,0,7.9955,-1.53,0,1.53
12/05/2019 16:30,6.2645,0.63,6.296098812,7.3945,0,7.3945,-1.13,0.63,1.293754227,6.6445,0.63,6.674299982,7.3945,0,7.3945,-0.75,0.63,0.979489663
12/05/2019 17:00,6.6395,0.63,6.669322323,6.8595,0,6.8595,-0.22,0.63,0.667308025,7.4695,0.63,7.496020961,6.8595,0,6.8595,0.61,0.63,0.876926451
12/05/2019 17:30,7.4255,0.63,7.452177551,6.1755,0,6.1755,1.25,0.63,1.399785698,7.4655,0.63,7.492035121,6.1755,0,6.1755,1.29,0.63,1.435618334
12/05/2019 18:00,7.837,0.63,7.862281412,5.327,0,5.327,2.51,0.63,2.587856256,7.627,0.59,7.649786206,5.327,0,5.327,2.3,0.59,2.374468362
12/05/2019 18:30,8.1755,0.63,8.199737816,4.0555,0,4.0555,4.12,0.63,4.167889154,7.7055,0.51,7.722359112,4.0555,0,4.0555,3.65,0.51,3.685457909
12/05/2019 19:00,8.364,0.71,8.39408101,3.214,0,3.214,5.15,0.71,5.198711379,7.684,0.51,7.70090618,3.214,0,3.214,4.47,0.51,4.498999889
12/05/2019 19:30,8.598,0.55,8.615573341,2.998,0,2.998,5.6,0.55,5.626944108,7.688,0.51,7.704897404,2.998,0,2.998,4.69,0.51,4.717647719
12/05/2019 20:00,8.5405,0.61,8.562256726,2.9405,0,2.9405,5.6,0.61,5.633125243,7.5805,0.51,7.597636491,2.9405,0,2.9405,4.64,0.51,4.667943873
12/05/2019 20:30,8.611,0.47,8.623817078,2.511,0,2.511,6.1,0.47,6.118079764,7.611,0.51,7.628067973,2.511,0,2.511,5.1,0.51,5.125436567
12/05/2019 21:00,8.5465,0.51,8.561703233,1.7565,0,1.7565,6.79,0.51,6.809126229,7.5465,0.57,7.56799592,1.7565,0,1.7565,5.79,0.57,5.817989343
12/05/2019 21:30,8.5475,0.51,8.562701457,2.5575,0,2.5575,5.99,0.51,6.01167198,7.5375,0.53,7.556110524,2.5575,0,2.5575,4.98,0.53,5.008123401
12/05/2019 22:00,8.216,0.51,8.231813652,2.996,0,2.996,5.22,0.51,5.244854621,7.256,0.53,7.275330645,2.996,0,2.996,4.26,0.53,4.292842881
12/05/2019 22:30,7.8145,0.51,7.831124456,3.6545,0,3.6545,4.16,0.51,4.191145428,6.9445,0.53,6.964695273,3.6545,0,3.6545,3.29,0.53,3.332416541
12/05/2019 23:00,7.2995,0.62,7.325783252,4.1595,0,4.1595,3.14,0.62,3.200624939,6.5195,0.53,6.541007587,4.1595,0,4.1595,2.36,0.53,2.418780685
12/05/2019 23:30,7.0115,-0.47,7.027235036,5.5915,0,5.5915,1.42,-0.47,1.495760676,6.6615,-0.25,6.666189485,5.5915,0,5.5915,1.07,-0.25,1.098817546
13/05/2019 00:00,6.379,-0.6,6.407155453,7.049,0,7.049,-0.67,-0.6,0.899388681,5.899,-0.5,5.92015211,7.049,0,7.049,-1.15,-0.5,1.25399362
13/05/2019 00:30,6.2605,-0.5,6.280434718,7.2605,0,7.2605,-1,-0.5,1.118033989,5.8705,0,5.8705,7.2605,0,7.2605,-1.39,0,1.39
13/05/2019 01:00,6.294,-0.5,6.313828949,7.504,0,7.504,-1.21,-0.5,1.309236419,5.734,-0.5,5.755758508,7.504,0,7.504,-1.77,-0.5,1.839266158
13/05/2019 01:30,7.0685,-0.5,7.086162025,7.9785,0,7.9785,-0.91,-0.5,1.038315944,6.4585,-0.5,6.477825426,7.9785,0,7.9785,-1.52,-0.5,1.600124995
13/05/2019 02:00,7.025,-0.5,7.042771117,8.075,0,8.075,-1.05,-0.5,1.162970335,6.555,-0.5,6.574041755,8.075,0,8.075,-1.52,-0.5,1.600124995
13/05/2019 02:30,7.312,-0.56,7.333412848,8.552,0,8.552,-1.24,-0.56,1.360588108,6.632,-0.5,6.650821303,8.552,0,8.552,-1.92,-0.5,1.98403629
13/05/2019 03:00,6.6385,-0.56,6.662077923,7.3585,0,7.3585,-0.72,-0.56,0.91214034,6.3785,-0.63,6.40953682,7.3585,0,7.3585,-0.98,-0.63,1.165032188
13/05/2019 03:30,6.6065,-0.5,6.625393743,7.7165,0,7.7165,-1.11,-0.5,1.217415295,6.2365,0,6.2365,7.7165,0,7.7165,-1.48,0,1.48
13/05/2019 04:00,6.677,-0.5,6.695694811,8.427,0,8.427,-1.75,-0.5,1.820027472,6.127,-0.5,6.147367648,8.427,0,8.427,-2.3,-0.5,2.353720459
13/05/2019 04:30,6.5385,-0.5,6.557589668,8.2885,0,8.2885,-1.75,-0.5,1.820027472,5.9885,-0.5,6.009337089,8.2885,0,8.2885,-2.3,-0.5,2.353720459
13/05/2019 05:00,6.2255,-0.28,6.231793502,6.6155,0,6.6155,-0.39,-0.28,0.480104155,5.7555,-0.05,5.755717179,6.6155,0,6.6155,-0.86,-0.05,0.861452262
13/05/2019 05:30,6.441,-0.5,6.460377775,7.091,0,7.091,-0.65,-0.5,0.820060973,6.051,0.63,6.083707833,7.091,0,7.091,-1.04,0.63,1.215935854
13/05/2019 06:00,6.6495,-0.58,6.674747205,7.7595,0,7.7595,-1.11,-0.58,1.2523977,6.1395,-0.58,6.166835513,7.7595,0,7.7595,-1.62,-0.58,1.720697533
13/05/2019 06:30,7.463,-0.77,7.502617477,8.503,0,8.503,-1.04,-0.77,1.294024729,6.793,-0.73,6.832111606,8.503,0,8.503,-1.71,-0.73,1.859300944
13/05/2019 07:00,8.1545,-2.74,8.602526969,8.8845,0,8.8845,-0.73,-2.74,2.835577543,7.4145,0.86,7.464208615,8.8845,0,8.8845,-1.47,0.86,1.703085435
13/05/2019 07:30,8.2575,-1,8.317830622,8.8775,0,8.8775,-0.62,-1,1.176605286,7.8175,-0.82,7.860388429,8.8775,0,8.8775,-1.06,-0.82,1.340149245
13/05/2019 08:00,8.854,-0.81,8.89097385,8.444,0,8.444,0.41,-0.81,0.907854614,7.744,-0.6,7.767209023,8.444,0,8.444,-0.7,-0.6,0.921954446
13/05/2019 08:30,7.936,-0.88,7.984641257,9.136,0,9.136,-1.2,-0.88,1.488086019,7.496,-0.66,7.524999402,9.136,0,9.136,-1.64,-0.66,1.767823521
13/05/2019 09:00,7.891,-1.11,7.968687533,10.991,0,10.991,-3.1,-1.11,3.292734426,7.851,-0.89,7.901284769,10.991,0,10.991,-3.14,-0.89,3.263694226
13/05/2019 09:30,7.5365,-1.11,7.617803637,10.9265,0,10.9265,-3.39,-1.11,3.567099662,7.7365,-0.89,7.787524141,10.9265,0,10.9265,-3.19,-0.89,3.31182729
13/05/2019 10:00,7.142,-1.61,7.321220117,13.782,0,13.782,-6.64,-1.61,6.832400749,7.562,-1.38,7.686887797,13.782,0,13.782,-6.22,-1.38,6.371247915
13/05/2019 10:30,6.701,-1.61,6.891697977,14.771,0,14.771,-8.07,-1.61,8.229033965,7.271,-1.42,7.40836291,14.771,0,14.771,-7.5,-1.42,7.633243085
13/05/2019 11:00,6.3925,-1.54,6.575382593,13.8525,0,13.8525,-7.46,-1.54,7.617296108,7.1225,-1.33,7.245612897,13.8525,0,13.8525,-6.73,-1.33,6.860160348
13/05/2019 11:30,6.1965,-1.71,6.428118873,14.4665,0,14.4665,-8.27,-1.71,8.444939313,7.0365,-1.5,7.194604385,14.4665,0,14.4665,-7.43,-1.5,7.579901055
13/05/2019 12:00,5.9935,-2.03,6.327949293,16.0435,0,16.0435,-10.05,-2.03,10.2529703,6.9335,-1.82,7.168390492,16.0435,0,16.0435,-9.11,-1.82,9.290021529
13/05/2019 12:30,5.894,-2.15,6.273893209,16.624,0,16.624,-10.73,-2.15,10.94328104,6.874,-1.95,7.145234496,16.624,0,16.624,-9.75,-1.95,9.943088052
13/05/2019 13:00,5.8205,-1.99,6.151286065,16.0805,0,16.0805,-10.26,-1.99,10.45120567,6.8105,-1.81,7.046914946,16.0805,0,16.0805,-9.27,-1.81,9.445051614
13/05/2019 13:30,5.628,-1.71,5.882047603,15.208,0,15.208,-9.58,-1.71,9.731418191,6.618,-1.51,6.788079552,15.208,0,15.208,-8.59,-1.51,8.721708548
13/05/2019 14:00,5.493,-1.78,5.774205486,15.193,0,15.193,-9.7,-1.78,9.861967349,6.483,-1.59,6.675132134,15.193,0,15.193,-8.71,-1.59,8.853936977
13/05/2019 14:30,5.784,-1.86,6.075710329,15.484,0,15.484,-9.7,-1.86,9.876720103,6.684,-1.68,6.891897852,15.484,0,15.484,-8.8,-1.68,8.958928507
13/05/2019 15:00,5.5135,-1.86,5.818787008,15.5535,0,15.5535,-10.04,-1.86,10.21083738,6.4935,-1.68,6.707305141,15.5535,0,15.5535,-9.06,-1.68,9.214445181
13/05/2019 15:30,5.512,-1.81,5.801572545,15.222,0,15.222,-9.71,-1.81,9.877256704,6.512,-1.64,6.715336477,15.222,0,15.222,-8.71,-1.64,8.863052522
13/05/2019 16:00,5.833,-1.57,6.040595087,14.303,0,14.303,-8.47,-1.57,8.614278844,6.763,-1.39,6.904365938,14.303,0,14.303,-7.54,-1.39,7.667052889
13/05/2019 16:30,6.4345,-1.26,6.556705747,12.9645,0,12.9645,-6.53,-1.26,6.650451113,7.1845,-1.08,7.26522128,12.9645,0,12.9645,-5.78,-1.08,5.880034014
13/05/2019 17:00,7.038,-0.88,7.092802267,11.388,0,11.388,-4.35,-0.88,4.438118971,7.528,-0.72,7.562353073,11.388,0,11.388,-3.86,-0.72,3.926576117
13/05/2019 17:30,7.627,-0.58,7.649021441,9.427,0,9.427,-1.8,-0.58,1.891137224,7.737,-0.51,7.753790621,9.427,0,9.427,-1.69,-0.51,1.765276182
13/05/2019 18:00,8.237,-0.58,8.257394807,7.627,0,7.627,0.61,-0.58,0.84172442,8.247,-0.51,8.262754323,7.627,0,7.627,0.62,-0.51,0.802807573
13/05/2019 18:30,8.2445,-0.5,8.259647707,6.7445,0,6.7445,1.5,-0.5,1.58113883,8.0545,-0.6,8.076816839,6.7445,0,6.7445,1.31,-0.6,1.440867794
13/05/2019 19:00,8.562,-0.5,8.576586967,6.482,0,6.482,2.08,-0.5,2.139252206,8.122,-0.53,8.139274169,6.482,0,6.482,1.64,-0.53,1.723513853
13/05/2019 19:30,8.7345,-0.5,8.74879936,5.8745,0,5.8745,2.86,-0.5,2.903377344,8.0945,-0.59,8.115973771,5.8745,0,5.8745,2.22,-0.59,2.297063343
13/05/2019 20:00,8.8255,0.81,8.86259275,4.8855,0,4.8855,3.94,0.81,4.022399781,8.0855,-2.25,8.392723649,4.8855,0,4.8855,3.2,-2.25,3.911840999
13/05/2019 20:30,8.782,-0.67,8.807520877,4.722,0,4.722,4.06,-0.67,4.114911907,7.992,-0.12,7.99290085,4.722,0,4.722,3.27,-0.12,3.272201094
13/05/2019 21:00,8.689,-0.45,8.700644861,3.649,0,3.649,5.04,-0.45,5.060049407,7.879,0.47,7.893005828,3.649,0,3.649,4.23,0.47,4.256031015
13/05/2019 21:30,8.833,0.51,8.847710947,4.043,0,4.043,4.79,0.51,4.817073801,8.013,0.47,8.026772016,4.043,0,4.043,3.97,0.47,3.997724353
13/05/2019 22:00,8.455,-0.51,8.470367465,4.995,0,4.995,3.46,-0.51,3.497384737,7.675,-0.19,7.677351431,4.995,0,4.995,2.68,-0.19,2.686726633
13/05/2019 22:30,7.953,-0.51,7.969335543,6.143,0,6.143,1.81,-0.51,1.880478662,7.283,0.44,7.29627912,6.143,0,6.143,1.14,0.44,1.22196563
13/05/2019 23:00,7.434,-0.51,7.451473411,5.944,0,5.944,1.49,-0.51,1.574865074,6.894,-0.23,6.897835603,5.944,0,5.944,0.95,-0.23,0.977445651
13/05/2019 23:30,7.267,-0.51,7.284873987,6.657,0,6.657,0.61,-0.51,0.795110055,6.537,0.4,6.549226596,6.657,0,6.657,-0.12,0.4,0.41761226
14/05/2019 00:00,6.478,-0.51,6.498044629,7.378,0,7.378,-0.9,-0.51,1.034456379,6.088,-0.56,6.113701334,7.378,0,7.378,-1.29,-0.56,1.406307221
14/05/2019 00:30,6.7815,-0.43,6.795119002,6.0115,0,6.0115,0.77,-0.43,0.881929702,6.1815,-0.39,6.19379062,6.0115,0,6.0115,0.17,-0.39,0.425440948
14/05/2019 01:00,6.5075,-0.52,6.528242968,8.0175,0,8.0175,-1.51,-0.52,1.597028491,6.0475,-0.51,6.068966654,8.0175,0,8.0175,-1.97,-0.51,2.034944717
14/05/2019 01:30,7.226,-0.63,7.253411335,9.466,0,9.466,-2.24,-0.63,2.326907819,6.626,-0.56,6.649622245,9.466,0,9.466,-2.84,-0.56,2.894684784
14/05/2019 02:00,7.333,-0.63,7.36001284,9.413,0,9.413,-2.08,-0.63,2.17331544,6.753,-0.56,6.776179528,9.413,0,9.413,-2.66,-0.56,2.718308297
14/05/2019 02:30,7.37,-0.78,7.411160503,9.88,0,9.88,-2.51,-0.78,2.628402557,6.79,-0.68,6.823965123,9.88,0,9.88,-3.09,-0.68,3.16393742
14/05/2019 03:00,7.112,-0.68,7.144434477,9.622,0,9.622,-2.51,-0.68,2.600480725,6.532,-0.62,6.561358396,9.622,0,9.622,-3.09,-0.62,3.151586902
14/05/2019 03:30,6.9215,-0.58,6.94575858,9.4315,0,9.4315,-2.51,-0.58,2.576140524,6.3415,-0.51,6.361974713,9.4315,0,9.4315,-3.09,-0.51,3.131804592
14/05/2019 04:00,6.786,-0.58,6.810741223,9.476,0,9.476,-2.69,-0.58,2.751817581,6.266,-0.51,6.286720608,9.476,0,9.476,-3.21,-0.51,3.250261528
14/05/2019 04:30,6.7325,-0.66,6.764773185,9.6525,0,9.6525,-2.92,-0.66,2.993659967,6.2025,-0.58,6.229559073,9.6525,0,9.6525,-3.45,-0.58,3.498413926
14/05/2019 05:00,6.697,-0.66,6.729443439,9.617,0,9.617,-2.92,-0.66,2.993659967,6.167,-0.58,6.194214155,9.617,0,9.617,-3.45,-0.58,3.498413926
14/05/2019 05:30,6.7515,-0.79,6.797562228,9.8015,0,9.8015,-3.05,-0.79,3.150650726,6.2115,-0.7,6.250818526,9.8015,0,9.8015,-3.59,-0.7,3.657608508
14/05/2019 06:00,6.8015,-0.74,6.841637395,9.6215,0,9.6215,-2.82,-0.74,2.915475947,6.2315,-0.63,6.263265303,9.6215,0,9.6215,-3.39,-0.63,3.448042923
14/05/2019 06:30,7.517,-0.93,7.574311124,9.257,0,9.257,-1.74,-0.93,1.972941966,6.847,-0.8,6.893577373,9.257,0,9.257,-2.41,-0.8,2.53931093
14/05/2019 07:00,8.205,-1.28,8.304241386,9.715,0,9.715,-1.51,-1.28,1.979520144,7.455,-1.12,7.538662017,9.715,0,9.715,-2.26,-1.12,2.522300537
14/05/2019 07:30,8.7405,-0.62,8.762461997,10.1105,0,10.1105,-1.37,-0.62,1.503761949,8.0105,-1.92,8.237384916,10.1105,0,10.1105,-2.1,-1.92,2.845417368
14/05/2019 08:00,8.7145,-1.27,8.806554959,10.7045,0,10.7045,-1.99,-1.27,2.360720229,8.1445,-1.06,8.213189408,10.7045,0,10.7045,-2.56,-1.06,2.770776065
14/05/2019 08:30,8.3805,-1.05,8.446021563,9.7405,0,9.7405,-1.36,-1.05,1.718167629,8.0505,-0.82,8.092153622,9.7405,0,9.7405,-1.69,-0.82,1.878430196
14/05/2019 09:00,7.96,-1.16,8.044078567,10.89,0,10.89,-2.93,-1.16,3.151269585,7.88,-0.95,7.937058649,10.89,0,10.89,-3.01,-0.95,3.156358661
14/05/2019 09:30,7.6695,-1.66,7.84709056,13.6395,0,13.6395,-5.97,-1.66,6.196490942,7.7795,-1.45,7.913477128,13.6395,0,13.6395,-5.86,-1.45,6.036729247
14/05/2019 10:00,7.3045,-2.14,7.611525488,15.4945,0,15.4945,-8.19,-2.14,8.46496899,7.7245,-1.95,7.966831255,15.4945,0,15.4945,-7.77,-1.95,8.010954999
14/05/2019 10:30,6.8125,-2.27,7.18074204,16.8525,0,16.8525,-10.04,-2.27,10.29342023,7.4225,-2.09,7.711135211,16.8525,0,16.8525,-9.43,-2.09,9.658830157
14/05/2019 11:00,6.4625,-2.52,6.936447668,17.8325,0,17.8325,-11.37,-2.52,11.64591345,7.2925,-2.32,7.652643743,17.8325,0,17.8325,-10.54,-2.32,10.79231208
14/05/2019 11:30,6.1785,-2.56,6.687859317,18.3185,0,18.3185,-12.14,-2.56,12.40698191,7.0885,-2.37,7.474204456,18.3185,0,18.3185,-11.23,-2.37,11.47736032
14/05/2019 12:00,6.077,-2.99,6.772741616,19.607,0,19.607,-13.53,-2.99,13.85644254,7.067,-2.8,7.601479395,19.607,0,19.607,-12.54,-2.8,12.84879761
14/05/2019 12:30,6.023,-2.99,6.724331119,19.733,0,19.733,-13.71,-2.99,14.0322557,7.013,-2.8,7.55130247,19.733,0,19.733,-12.72,-2.8,13.0245307
14/05/2019 13:00,5.924,-2.95,6.61787549,19.724,0,19.724,-13.8,-2.95,14.11178585,6.944,-2.8,7.487264921,19.724,0,19.724,-12.78,-2.8,13.08313418
14/05/2019 13:30,5.735,-2.95,6.449242204,19.815,0,19.815,-14.08,-2.95,14.38571861,6.755,-2.76,7.297097026,19.815,0,19.815,-13.06,-2.76,13.34845309
14/05/2019 14:00,5.6185,-2.68,6.22494516,18.9185,0,18.9185,-13.3,-2.68,13.5673284,6.6385,-2.5,7.093636744,18.9185,0,18.9185,-12.28,-2.5,12.53189531
14/05/2019 14:30,5.737,-2.56,6.282258272,18.167,0,18.167,-12.43,-2.56,12.69088255,6.737,-2.37,7.14171331,18.167,0,18.167,-11.43,-2.37,11.67312298
14/05/2019 15:00,5.6715,-2.26,6.105203703,17.0515,0,17.0515,-11.38,-2.26,11.60224116,6.5315,-2.06,6.848656237,17.0515,0,17.0515,-10.52,-2.06,10.71979477
14/05/2019 15:30,5.8015,-2.01,6.139829171,15.7615,0,15.7615,-9.96,-2.01,10.16079229,6.6015,-1.82,6.847788128,15.7615,0,15.7615,-9.16,-1.82,9.339057768
14/05/2019 16:00,5.8615,-1.73,6.111471365,14.9115,0,14.9115,-9.05,-1.73,9.21386998,6.7715,-1.53,6.942197941,14.9115,0,14.9115,-8.14,-1.53,8.28254188
14/05/2019 16:30,6.4605,-1.61,6.658089835,14.8505,0,14.8505,-8.39,-1.61,8.54307907,7.1305,-1.43,7.272477587,14.8505,0,14.8505,-7.72,-1.43,7.851324729
14/05/2019 17:00,7.0625,-1.5,7.220035059,14.5325,0,14.5325,-7.47,-1.5,7.619114122,7.5825,-1.33,7.698259949,14.5325,0,14.5325,-6.95,-1.33,7.076114753
14/05/2019 17:30,7.5275,-3.07,8.129462236,13.5175,0,13.5175,-5.99,-3.07,6.7308989,7.8075,0.61,7.831293396,13.5175,0,13.5175,-5.71,0.61,5.742490749
14/05/2019 18:00,7.8555,-1.56,8.008900065,11.9355,0,11.9355,-4.08,-1.56,4.368065934,7.9255,-0.37,7.934131978,11.9355,0,11.9355,-4.01,-0.37,4.027033648
14/05/2019 18:30,8.1,-0.88,8.147662241,9.83,0,9.83,-1.73,-0.88,1.940953374,7.94,-0.72,7.972578002,9.83,0,9.83,-1.89,-0.72,2.022498455
14/05/2019 19:00,8.486,-0.57,8.505121751,6.146,0,6.146,2.34,-0.57,2.40842272,8.136,-0.58,8.15664735,6.146,0,6.146,1.99,-0.58,2.072800039
14/05/2019 19:30,8.595,0,8.595,4.135,0,4.135,4.46,0,4.46,7.975,0.57,7.995343958,4.135,0,4.135,3.84,0.57,3.882074188
14/05/2019 20:00,8.6015,0,8.6015,3.6715,0,3.6715,4.93,0,4.93,7.9015,0.57,7.922032709,3.6715,0,3.6715,4.23,0.57,4.268231484
14/05/2019 20:30,8.455,0.51,8.470367465,3.455,0,3.455,5,0.51,5.025942698,7.685,0.51,7.701903985,3.455,0,3.455,4.23,0.51,4.260633756
14/05/2019 21:00,8.5545,0.51,8.56968904,2.3845,0,2.3845,6.17,0.51,6.191041916,7.7245,0.51,7.741317733,2.3845,0,2.3845,5.34,0.51,5.364298649
14/05/2019 21:30,8.7085,0.59,8.728463338,2.4285,0,2.4285,6.28,0.59,6.307654081,7.8185,0.51,7.835115969,2.4285,0,2.4285,5.39,0.51,5.414074251
14/05/2019 22:00,8.3205,-0.34,8.3274438,3.7705,0,3.7705,4.55,-0.34,4.562685613,7.5105,0.75,7.547854679,3.7705,0,3.7705,3.74,0.75,3.814459333
14/05/2019 22:30,7.8435,-0.61,7.867184519,7.8135,0,7.8135,0.03,-0.61,0.610737259,6.9135,-0.58,6.937786553,7.8135,0,7.8135,-0.9,-0.58,1.070700705
14/05/2019 23:00,7.3105,-1.01,7.379939719,10.1205,0,10.1205,-2.81,-1.01,2.98600067,6.6305,-0.88,6.688641884,10.1205,0,10.1205,-3.49,-0.88,3.59923603
14/05/2019 23:30,6.964,-1.01,7.036859811,10.324,0,10.324,-3.36,-1.01,3.508518206,6.364,-0.88,6.424554148,10.324,0,10.324,-3.96,-0.88,4.056599561
15/05/2019 00:00,6.4995,-0.76,6.543783328,9.1495,0,9.1495,-2.65,-0.76,2.756827887,5.9595,-0.73,6.004043658,9.1495,0,9.1495,-3.19,-0.73,3.272460848
15/05/2019 00:30,5.9065,-0.5,5.927625347,6.5465,0,6.5465,-0.64,-0.5,0.81215762,5.5465,-0.42,5.56237919,6.5465,0,6.5465,-1,-0.42,1.084619749
15/05/2019 01:00,5.84,0.54,5.864912617,6.48,0,6.48,-0.64,0.54,0.837376857,5.63,0.58,5.659796816,6.48,0,6.48,-0.85,0.58,1.029028668
15/05/2019 01:30,6.9485,0.54,6.969451359,5.8385,0,5.8385,1.11,0.54,1.234382437,6.5885,0.63,6.618552126,5.8385,0,5.8385,0.75,0.63,0.979489663
15/05/2019 02:00,7.2635,-0.5,7.280688996,6.9235,0,6.9235,0.34,-0.5,0.604648658,6.2035,0,6.2035,6.9235,0,6.9235,-0.72,0,0.72
15/05/2019 02:30,6.99,-0.68,7.022997935,8.95,0,8.95,-1.96,-0.68,2.074608397,6.53,-0.62,6.559367348,8.95,0,8.95,-2.42,-0.62,2.498159322
15/05/2019 03:00,6.8605,-1.08,6.944988139,11.0205,0,11.0205,-4.16,-1.08,4.297906467,6.3405,-0.97,6.414268489,11.0205,0,11.0205,-4.68,-0.97,4.779466497
15/05/2019 03:30,6.66,-1.27,6.780007375,11.64,0,11.64,-4.98,-1.27,5.139387123,6.15,-1.16,6.258442298,11.64,0,11.64,-5.49,-1.16,5.61121199
15/05/2019 04:00,6.5815,-1.22,6.693619518,11.5615,0,11.5615,-4.98,-1.22,5.127260477,6.0715,-1.12,6.173938148,11.5615,0,11.5615,-5.49,-1.12,5.60307951
15/05/2019 04:30,6.4465,-1.17,6.551813661,11.3665,0,11.3665,-4.92,-1.17,5.057202784,5.9765,-1.07,6.071528,11.3665,0,11.3665,-5.39,-1.07,5.495179706
15/05/2019 05:00,6.36,-1.17,6.466722508,11.28,0,11.28,-4.92,-1.17,5.057202784,5.89,-1.07,5.986401256,11.28,0,11.28,-5.39,-1.07,5.495179706
15/05/2019 05:30,6.476,-0.86,6.532853588,10.326,0,10.326,-3.85,-0.86,3.944882761,5.946,-0.77,5.995649756,10.326,0,10.326,-4.38,-0.77,4.447167638
15/05/2019 06:00,6.62,-0.55,6.642808141,6.8,0,6.8,-0.18,-0.55,0.578705452,5.78,-0.52,5.803343864,6.8,0,6.8,-1.02,-0.52,1.144901743
15/05/2019 06:30,7.371,-0.62,7.397029201,4.631,0,4.631,2.74,-0.62,2.809270368,6.741,-0.57,6.765055876,4.631,0,4.631,2.11,-0.57,2.185634919
15/05/2019 07:00,8.0855,-0.62,8.109236108,3.8355,0,3.8355,4.25,-0.62,4.294985448,7.3255,-0.5,7.342543854,3.8355,0,3.8355,3.49,-0.5,3.525634695
15/05/2019 07:30,8.4855,-0.73,8.51684274,3.7055,0,3.7055,4.78,-0.73,4.835421388,7.7155,-0.58,7.73726956,3.7055,0,3.7055,4.01,-0.58,4.051728026
15/05/2019 08:00,8.5175,-0.52,8.533358439,5.1575,0,5.1575,3.36,-0.52,3.4,7.9275,-0.52,7.944536251,5.1575,0,5.1575,2.77,-0.52,2.818386063
15/05/2019 08:30,8.3985,-0.66,8.424393287,5.8385,0,5.8385,2.56,-0.66,2.643709515,7.9685,-0.6,7.991057017,5.8385,0,5.8385,2.13,-0.6,2.212894033
15/05/2019 09:00,7.4415,-0.82,7.486542743,7.5115,0,7.5115,-0.07,-0.82,0.822982381,7.1515,-0.6,7.176625408,7.5115,0,7.5115,-0.36,-0.6,0.699714227
15/05/2019 09:30,5.5375,-0.91,5.611773895,9.0575,0,9.0575,-3.52,-0.91,3.635725512,5.4975,-0.68,5.539395838,9.0575,0,9.0575,-3.56,-0.68,3.624362013
15/05/2019 10:00,5.1375,-1.2,5.275784894,11.3075,0,11.3075,-6.17,-1.2,6.285610551,5.5075,-0.98,5.594010748,11.3075,0,11.3075,-5.8,-0.98,5.882210469
15/05/2019 10:30,5.114,-1.45,5.315589901,12.734,0,12.734,-7.62,-1.45,7.75673256,5.494,-1.24,5.632196374,12.734,0,12.734,-7.24,-1.24,7.345420342
15/05/2019 11:00,4.898,-1.45,5.108121377,12.628,0,12.628,-7.73,-1.45,7.864820405,5.618,-1.19,5.742649563,12.628,0,12.628,-7.01,-1.19,7.11028832
15/05/2019 11:30,4.64,-1.45,4.861285838,13.05,0,13.05,-8.41,-1.45,8.534084602,5.37,-1.25,5.51356509,13.05,0,13.05,-7.68,-1.25,7.781060339
15/05/2019 12:00,4.6065,-1.62,4.88305665,13.8765,0,13.8765,-9.27,-1.62,9.410488829,5.2865,-1.41,5.471305352,13.8765,0,13.8765,-8.59,-1.41,8.704952613
15/05/2019 12:30,4.4435,-1.79,4.790489771,14.4535,0,14.4535,-10.01,-1.79,10.16878557,5.3435,-1.58,5.572198152,14.4535,0,14.4535,-9.11,-1.58,9.245999135
15/05/2019 13:00,4.3115,-1.71,4.638225119,14.2515,0,14.2515,-9.94,-1.71,10.08601507,5.2715,-1.5,5.480758364,14.2515,0,14.2515,-8.98,-1.5,9.104416511
15/05/2019 13:30,4.17,-1.71,4.506994564,14.59,0,14.59,-10.42,-1.71,10.55937972,5.08,-1.5,5.29682924,14.59,0,14.59,-9.51,-1.5,9.627569787
15/05/2019 14:00,4.069,-1.61,4.375941156,13.249,0,13.249,-9.18,-1.61,9.32011266,4.909,-1.39,5.101997746,13.249,0,13.249,-8.34,-1.39,8.455039917
15/05/2019 14:30,3.957,-1.46,4.217754023,12.947,0,12.947,-8.99,-1.46,9.107782387,4.797,-1.22,4.949707971,12.947,0,12.947,-8.15,-1.22,8.240806999
15/05/2019 15:00,4.064,-1.46,4.318297813,13.054,0,13.054,-8.99,-1.46,9.107782387,4.804,-1.22,4.956492308,13.054,0,13.054,-8.25,-1.22,8.339718221
15/05/2019 15:30,4.083,-1.36,4.303543772,12.323,0,12.323,-8.24,-1.36,8.351478911,4.803,-1.14,4.936436873,12.323,0,12.323,-7.52,-1.14,7.605918748
15/05/2019 16:00,5.75,-1.36,5.908646207,11.97,0,11.97,-6.22,-1.36,6.366945893,6.38,-1.14,6.481049298,11.97,0,11.97,-5.59,-1.14,5.705059158
15/05/2019 16:30,6.06,-0.96,6.135568433,9.56,0,9.56,-3.5,-0.96,3.629269899,6.79,-0.78,6.834654344,9.56,0,9.56,-2.77,-0.78,2.877724796
15/05/2019 17:00,7.161,-0.64,7.189542475,8.751,0,8.751,-1.59,-0.64,1.713971995,7.291,-0.51,7.308815294,8.751,0,8.751,-1.46,-0.51,1.546512205
15/05/2019 17:30,7.732,-0.6,7.755244935,7.972,0,7.972,-0.24,-0.6,0.646219777,7.372,-0.51,7.389620017,7.972,0,7.972,-0.6,-0.51,0.787464285
15/05/2019 18:00,8.2995,-0.53,8.316405489,7.3095,0,7.3095,0.99,-0.53,1.122942563,8.1995,-0.51,8.215345413,7.3095,0,7.3095,0.89,-0.51,1.025768005
15/05/2019 18:30,8.398,-0.71,8.427959658,4.568,0,4.568,3.83,-0.71,3.895253522,7.928,-0.4,7.938084404,4.568,0,4.568,3.36,-0.4,3.383725757
15/05/2019 19:00,8.643,-0.63,8.66593036,3.193,0,3.193,5.45,-0.63,5.486292008,7.993,-0.11,7.993756876,3.193,0,3.193,4.8,-0.11,4.801260251
15/05/2019 19:30,8.7065,0,8.7065,2.5965,0,2.5965,6.11,0,6.11,7.8565,0.62,7.88092585,2.5965,0,2.5965,5.26,0.62,5.296413881
15/05/2019 20:00,8.7575,0,8.7575,1.4375,0,1.4375,7.32,0,7.32,7.8675,0.62,7.891891804,1.4375,0,1.4375,6.43,0.62,6.459821979
15/05/2019 20:30,8.715,0.6,8.735629628,0.815,0,0.815,7.9,0.6,7.922752047,7.835,0.51,7.851581051,0.815,0,0.815,7.02,0.51,7.038501261
15/05/2019 21:00,8.6825,0.6,8.703206665,1.8925,0,1.8925,6.79,0.6,6.816458025,7.7725,0.55,7.791935334,1.8925,0,1.8925,5.88,0.55,5.90566677
15/05/2019 21:30,8.6855,0.6,8.70619953,2.2455,0,2.2455,6.44,0.6,6.467889919,7.7355,0.64,7.761930188,2.2455,0,2.2455,5.49,0.64,5.527178304
15/05/2019 22:00,8.294,0.66,8.320218507,2.884,0,2.884,5.41,0.66,5.450110091,7.394,0.51,7.411567715,2.884,0,2.884,4.51,0.51,4.53874432
15/05/2019 22:30,7.8285,0.66,7.85627216,3.7185,0,3.7185,4.11,0.66,4.162655403,6.9885,0.51,7.007084433,3.7185,0,3.7185,3.27,0.51,3.309531689
15/05/2019 23:00,7.2225,-0.46,7.237133842,5.9425,0,5.9425,1.28,-0.46,1.360147051,6.9925,-0.2,6.995359623,5.9425,0,5.9425,1.05,-0.2,1.068877916
15/05/2019 23:30,7.254,-0.5,7.271211453,6.574,0,6.574,0.68,-0.5,0.844037914,5.994,0,5.994,6.574,0,6.574,-0.58,0,0.58
16/05/2019 00:00,6.362,-0.68,6.39823757,6.762,0,6.762,-0.4,-0.68,0.788923317,5.372,-0.59,5.40430236,6.762,0,6.762,-1.39,-0.59,1.510033112
16/05/2019 00:30,6.394,0.97,6.467158263,7.794,0,7.794,-1.4,0.97,1.703202865,5.804,-2.66,6.384513764,7.794,0,7.794,-1.99,-2.66,3.322002408
16/05/2019 01:00,5.7715,-0.31,5.779819396,6.6315,0,6.6315,-0.86,-0.31,0.914166287,5.3715,-0.35,5.382890696,6.6315,0,6.6315,-1.26,-0.35,1.307707918
16/05/2019 01:30,6.8595,-0.03,6.859565602,5.2795,0,5.2795,1.58,-0.03,1.580284784,6.2495,0.49,6.268680104,5.2795,0,5.2795,0.97,0.49,1.086738239
16/05/2019 02:00,7.314,-0.03,7.314061526,6.224,0,6.224,1.09,-0.03,1.090412766,6.494,0.57,6.518967403,6.224,0,6.224,0.27,0.57,0.630713881
16/05/2019 02:30,7.355,-0.38,7.364809909,6.645,0,6.645,0.71,-0.38,0.805294977,5.925,-0.2,5.928374566,6.645,0,6.645,-0.72,-0.2,0.747261668
16/05/2019 03:00,6.5425,-0.61,6.570875608,7.9125,0,7.9125,-1.37,-0.61,1.49966663,5.7825,-0.56,5.809553016,7.9125,0,7.9125,-2.13,-0.56,2.202385071
16/05/2019 03:30,6.638,-0.89,6.697398301,10.138,0,10.138,-3.5,-0.89,3.611384776,6.018,-0.8,6.070940948,10.138,0,10.138,-4.12,-0.8,4.196951274
16/05/2019 04:00,6.456,-0.89,6.517057311,10.286,0,10.286,-3.83,-0.89,3.932047813,5.816,-0.8,5.870762812,10.286,0,10.286,-4.47,-0.8,4.541024114
16/05/2019 04:30,6.4165,-0.85,6.472555311,10.0165,0,10.0165,-3.6,-0.85,3.698986348,5.8165,-0.8,5.871258149,10.0165,0,10.0165,-4.2,-0.8,4.275511665
16/05/2019 05:00,6.374,-0.61,6.403122363,9.054,0,9.054,-2.68,-0.61,2.74854507,5.794,-0.55,5.820046048,9.054,0,9.054,-3.26,-0.55,3.306070175
16/05/2019 05:30,6.422,-0.61,6.450905673,9.022,0,9.022,-2.6,-0.61,2.670599184,5.762,-0.55,5.788190045,9.022,0,9.022,-3.26,-0.55,3.306070175
16/05/2019 06:00,6.551,-0.61,6.579338949,9.151,0,9.151,-2.6,-0.61,2.670599184,5.891,-0.55,5.916619051,9.151,0,9.151,-3.26,-0.55,3.306070175
16/05/2019 06:30,7.0095,0.99,7.079067047,7.5995,0,7.5995,-0.59,0.99,1.152475596,6.1695,-2.7,6.734443574,7.5995,0,7.5995,-1.43,-2.7,3.055306859
16/05/2019 07:00,8.0895,-0.64,8.114777277,4.8195,0,4.8195,3.27,-0.64,3.332041416,7.2295,-0.61,7.255189195,4.8195,0,4.8195,2.41,-0.61,2.486000805
16/05/2019 07:30,8.819,-0.53,8.834911488,4.369,0,4.369,4.45,-0.53,4.481450658,7.869,-0.51,7.885509559,4.369,0,4.369,3.5,-0.51,3.536961973
16/05/2019 08:00,9.0445,-0.53,9.060015466,5.0145,0,5.0145,4.03,-0.53,4.064701711,8.1245,-0.51,8.140491401,5.0145,0,5.0145,3.11,-0.51,3.151539306
16/05/2019 08:30,8.8355,-0.53,8.851381827,5.5255,0,5.5255,3.31,-0.53,3.352163481,8.0255,-0.55,8.044324102,5.5255,0,5.5255,2.5,-0.55,2.559785147
16/05/2019 09:00,8.4545,-0.53,8.471096166,5.7245,0,5.7245,2.73,-0.53,2.780971053,7.7145,-0.71,7.747103346,5.7245,0,5.7245,1.99,-0.71,2.112865353
16/05/2019 09:30,8.211,-0.64,8.235904383,6.351,0,6.351,1.86,-0.64,1.967028215,7.761,-0.51,7.77773881,6.351,0,6.351,1.41,-0.51,1.49939988
16/05/2019 10:00,7.8325,-0.64,7.858603963,6.8825,0,6.8825,0.95,-0.64,1.145469336,7.6425,-0.51,7.659497781,6.8825,0,6.8825,0.76,-0.51,0.915259526
16/05/2019 10:30,7.682,-0.73,7.716607026,6.652,0,6.652,1.03,-0.73,1.26245792,7.662,-0.51,7.678954616,6.652,0,6.652,1.01,-0.51,1.131459235
16/05/2019 11:00,7.6185,-0.61,7.642881803,6.9785,0,6.9785,0.64,-0.61,0.884137998,7.5585,-0.51,7.575686256,6.9785,0,6.9785,0.58,-0.51,0.772334125
16/05/2019 11:30,7.4915,-0.61,7.516293784,6.8515,0,6.8515,0.64,-0.61,0.884137998,7.4315,-0.51,7.448979276,6.8515,0,6.8515,0.58,-0.51,0.772334125
16/05/2019 12:00,6.351,-0.61,6.380227347,7.551,0,7.551,-1.2,-0.61,1.346142637,6.351,-0.57,6.376527346,7.551,0,7.551,-1.2,-0.57,1.32849539
16/05/2019 12:30,6.764,-0.98,6.834624789,9.124,0,9.124,-2.36,-0.98,2.555386468,7.154,-0.74,7.192170465,9.124,0,9.124,-1.97,-0.74,2.104400152
16/05/2019 13:00,6.5055,-1.04,6.588105209,10.1955,0,10.1955,-3.69,-1.04,3.833757947,6.9955,-0.84,7.045751929,10.1955,0,10.1955,-3.2,-0.84,3.308413517
16/05/2019 13:30,6.0515,-1.16,6.161676091,11.6415,0,11.6415,-5.59,-1.16,5.709089244,6.7115,-0.95,6.778401895,11.6415,0,11.6415,-4.93,-0.95,5.020697163
16/05/2019 14:00,5.905,-1.23,6.031743115,11.935,0,11.935,-6.03,-1.23,6.154169318,6.575,-1.01,6.652121842,11.935,0,11.935,-5.36,-1.01,5.454328556
16/05/2019 14:30,6.11,-1.23,6.232575712,11.65,0,11.65,-5.54,-1.23,5.67490088,6.78,-1.01,6.854815825,11.65,0,11.65,-4.87,-1.01,4.973630465
16/05/2019 15:00,6.113,-1.19,6.227749915,11.703,0,11.703,-5.59,-1.19,5.715260274,6.683,-1.01,6.758889628,11.703,0,11.703,-5.02,-1.01,5.120595668
16/05/2019 15:30,6.213,-1.35,6.357976801,12.603,0,12.603,-6.39,-1.35,6.53104892,6.493,-1.17,6.597571447,12.603,0,12.603,-6.11,-1.17,6.221012779
16/05/2019 16:00,6.3385,-1.27,6.464478498,12.3385,0,12.3385,-6,-1.27,6.132935676,6.6085,-1.09,6.697788609,12.3385,0,12.3385,-5.73,-1.09,5.832752352
16/05/2019 16:30,6.7325,-1.34,6.864557979,13.5125,0,13.5125,-6.78,-1.34,6.911150411,6.7825,-1.14,6.87763813,13.5125,0,13.5125,-6.73,-1.14,6.825869908
16/05/2019 17:00,7.3745,-0.99,7.44065523,10.5645,0,10.5645,-3.19,-0.99,3.340089819,7.0345,-0.77,7.076516816,10.5645,0,10.5645,-3.53,-0.77,3.61300429
16/05/2019 17:30,7.795,-0.72,7.828181462,9.165,0,9.165,-1.37,-0.72,1.547675677,7.425,-0.52,7.443186482,9.165,0,9.165,-1.74,-0.52,1.816039647
16/05/2019 18:00,8.0425,-0.6,8.064850045,7.6925,0,7.6925,0.35,-0.6,0.694622199,7.5425,-0.52,7.560403842,7.6925,0,7.6925,-0.15,-0.52,0.541202365
16/05/2019 18:30,8.4855,-0.55,8.503305842,5.4155,0,5.4155,3.07,-0.55,3.118878003,7.9655,-0.6,7.988065489,5.4155,0,5.4155,2.55,-0.6,2.619637379
16/05/2019 19:00,8.6115,-0.63,8.634514014,5.3815,0,5.3815,3.23,-0.63,3.290866147,7.9715,0.59,7.993304214,5.3815,0,5.3815,2.59,0.59,2.65635088
16/05/2019 19:30,8.691,-0.63,8.713804049,3.401,0,3.401,5.29,-0.63,5.327382096,7.881,-0.32,7.887493962,3.401,0,3.401,4.48,-0.32,4.491414031
16/05/2019 20:00,8.637,0.76,8.67037306,1.657,0,1.657,6.98,0.76,7.021253449,7.697,0.51,7.713877689,1.657,0,1.657,6.04,0.51,6.061493215
16/05/2019 20:30,8.843,0.52,8.858275735,0.503,0,0.503,8.34,0.52,8.356195306,7.803,0.51,7.819648905,0.503,0,0.503,7.3,0.51,7.317793383
16/05/2019 21:00,8.892,0.62,8.913588727,0.222,0,0.222,8.67,0.62,8.692140128,7.802,0.51,7.818651035,0.222,0,0.222,7.58,0.51,7.597137619
16/05/2019 21:30,8.856,0.54,8.87244814,0.226,0,0.226,8.63,0.54,8.646878049,7.746,0.51,7.762771155,0.226,0,0.226,7.52,0.51,7.537274043
16/05/2019 22:00,8.5005,0.54,8.517634663,0.2405,0,0.2405,8.26,0.54,8.277632512,7.4505,0.51,7.467934805,0.2405,0,0.2405,7.21,0.51,7.228014942
16/05/2019 22:30,7.991,0.47,8.004809867,0.451,0,0.451,7.54,0.47,7.554634339,7.031,0.51,7.049472392,0.451,0,0.451,6.58,0.51,6.599734843
16/05/2019 23:00,7.4915,0.64,7.518787951,0.4915,0,0.4915,7,0.64,7.029196256,6.5915,0.72,6.630706769,0.4915,0,0.4915,6.1,0.72,6.142344829
16/05/2019 23:30,7.1015,0.75,7.140994486,0.4915,0,0.4915,6.61,0.75,6.652413096,6.2815,0.82,6.334796149,0.4915,0,0.4915,5.79,0.82,5.847777356
17/05/2019 00:00,6.6615,0.66,6.694115494,0.6415,0,0.6415,6.02,0.66,6.056071334,5.8915,0.7,5.932939596,0.6415,0,0.6415,5.25,0.7,5.296461083
17/05/2019 00:30,6.612,0.6,6.639167418,0.672,0,0.672,5.94,0.6,5.970226126,5.842,0.62,5.874807571,0.672,0,0.672,5.17,0.62,5.207043307
17/05/2019 01:00,6.4325,0.6,6.460422297,0.4925,0,0.4925,5.94,0.6,5.970226126,5.6625,0.62,5.696341479,0.4925,0,0.4925,5.17,0.62,5.207043307
17/05/2019 01:30,7.1235,0.54,7.143938147,0.3935,0,0.3935,6.73,0.54,6.751629433,6.3035,0.62,6.333917607,0.3935,0,0.3935,5.91,0.62,5.942432162
17/05/2019 02:00,7.2795,0.72,7.315020181,0.0795,0,0.0795,7.2,0.72,7.235910447,6.4195,0.79,6.467927044,0.0795,0,0.0795,6.34,0.79,6.38902966
