Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
17/05/2019 02:30,7.2405,0.87,7.292581179,0.0005,0,0.0005,7.24,0.87,7.29208475,6.3405,0.92,6.406897865,0.0005,0,0.0005,6.34,0.92,6.406403047
17/05/2019 03:00,6.91,1.34,7.038728578,0,0,0,6.91,1.34,7.038728578,6.15,0.6,6.179198977,0,0,0,6.15,0.6,6.179198977
17/05/2019 03:30,6.7,1,6.774215822,0,0,0,6.7,1,6.774215822,5.93,1.01,6.015396911,0,0,0,5.93,1.01,6.015396911
17/05/2019 04:00,6.66,1,6.734656636,0,0,0,6.66,1,6.734656636,5.93,1.01,6.015396911,0,0,0,5.93,1.01,6.015396911
17/05/2019 04:30,6.5745,0.95,6.642781816,0.0045,0,0.0045,6.57,0.95,6.638328103,5.8445,1.01,5.931128076,0.0045,0,0.0045,5.84,1.01,5.926693851
17/05/2019 05:00,6.501,0.87,6.558955786,0.021,0,0.021,6.48,0.87,6.538141938,5.781,0.9,5.850637658,0.021,0,0.021,5.76,0.9,5.829888507
17/05/2019 05:30,6.58,0.68,6.615043462,0.37,0,0.37,6.21,0.68,6.247119336,5.83,0.72,5.874291447,0.37,0,0.37,5.46,0.72,5.507267925
17/05/2019 06:00,6.6895,0.73,6.729213197,1.2495,0,1.2495,5.44,0.73,5.488761245,5.8995,0.77,5.949537818,1.2495,0,1.2495,4.65,0.77,4.713321546
17/05/2019 06:30,7.6915,0.47,7.705846628,2.1215,0,2.1215,5.57,0.47,5.589794272,6.8115,0.56,6.834481125,2.1215,0,2.1215,4.69,0.56,4.723314514
17/05/2019 07:00,8.2735,-0.32,8.27968612,2.1635,0,2.1635,6.11,-0.32,6.118373967,7.3335,0.25,7.337760029,2.1635,0,2.1635,5.17,0.25,5.176040958
17/05/2019 07:30,9.011,-3.27,9.58598044,1.961,0,1.961,7.05,-3.27,7.771447742,8.021,3.3,8.673317762,1.961,0,1.961,6.06,3.3,6.900260865
17/05/2019 08:00,9.138,-0.91,9.183199007,2.138,0,2.138,7,-0.91,7.058902181,8.198,1.89,8.413043682,2.138,0,2.138,6.06,1.89,6.347889413
17/05/2019 08:30,8.924,-0.5,8.937996196,2.954,0,2.954,5.97,-0.5,5.990901435,8.154,0,8.154,2.954,0,2.954,5.2,0,5.2
17/05/2019 09:00,8.4075,-0.5,8.422354555,3.4975,0,3.4975,4.91,-0.5,4.935392588,7.7975,0.63,7.822909066,3.4975,0,3.4975,4.3,0.63,4.34590612
17/05/2019 09:30,8.087,-0.5,8.102442163,4.797,0,4.797,3.29,-0.5,3.327777036,7.547,0.51,7.564212385,4.797,0,4.797,2.75,0.51,2.796891131
17/05/2019 10:00,7.863,-0.5,7.878881202,6.643,0,6.643,1.22,-0.5,1.318483978,7.633,-0.58,7.65500418,6.643,0,6.643,0.99,-0.58,1.147388339
17/05/2019 10:30,7.2995,-0.64,7.327503002,8.1595,0,8.1595,-0.86,-0.64,1.072007463,7.1895,-0.53,7.209008964,8.1595,0,8.1595,-0.97,-0.53,1.105350623
17/05/2019 11:00,6.976,-0.64,7.005296282,7.886,0,7.886,-0.91,-0.64,1.112519663,6.976,-0.53,6.996104345,7.886,0,7.886,-0.91,-0.53,1.053090689
17/05/2019 11:30,6.75,-0.71,6.787238024,7.93,0,7.93,-1.18,-0.71,1.377134707,6.81,-0.53,6.830592946,7.93,0,7.93,-1.12,-0.53,1.239072234
17/05/2019 12:00,6.6525,-0.67,6.68615407,7.4225,0,7.4225,-0.77,-0.67,1.020686044,6.9925,-0.53,7.012557041,7.4225,0,7.4225,-0.43,-0.53,0.682495421
17/05/2019 12:30,7.325,-0.67,7.355577816,6.615,0,6.615,0.71,-0.67,0.976217189,7.585,-0.53,7.603494263,6.615,0,6.615,0.97,-0.53,1.105350623
17/05/2019 13:00,6.9045,-0.67,6.936931616,8.0345,0,8.0345,-1.13,-0.67,1.313697073,7.1845,-0.53,7.204022505,8.0345,0,8.0345,-0.85,-0.53,1.001698557
17/05/2019 13:30,7.4795,-0.6,7.503527187,5.9295,0,5.9295,1.55,-0.6,1.662077014,7.6295,-0.53,7.647886653,5.9295,0,5.9295,1.7,-0.53,1.780702109
17/05/2019 14:00,7.8365,-0.6,7.859435874,5.1065,0,5.1065,2.73,-0.6,2.795156525,7.6165,-0.53,7.63491796,5.1065,0,5.1065,2.51,-0.53,2.565345981
17/05/2019 14:30,8.1675,-0.64,8.192536619,5.0575,0,5.0575,3.11,-0.64,3.175169287,7.5675,-0.53,7.586036926,5.0575,0,5.0575,2.51,-0.53,2.565345981
17/05/2019 15:00,8.253,-0.69,8.281793827,5.593,0,5.593,2.66,-0.69,2.748035662,7.473,-0.53,7.491770752,5.593,0,5.593,1.88,-0.53,1.953279294
17/05/2019 15:30,8.487,-0.69,8.515002584,5.077,0,5.077,3.41,-0.69,3.479109081,7.627,-0.53,7.645392665,5.077,0,5.077,2.55,-0.53,2.604496112
17/05/2019 16:00,8.903,-0.54,8.919361468,3.483,0,3.483,5.42,-0.54,5.446833943,7.993,-0.61,8.016242823,3.483,0,3.483,4.51,-0.61,4.551065809
17/05/2019 16:30,9.643,-0.54,9.658107941,2.943,0,2.943,6.7,-0.54,6.721725969,8.603,-0.61,8.624599063,2.943,0,2.943,5.66,-0.61,5.692776124
17/05/2019 17:00,10.1425,-0.42,10.15119236,2.3725,0,2.3725,7.77,-0.42,7.781343072,8.9525,-2.56,9.311329457,2.3725,0,2.3725,6.58,-2.56,7.060453243
17/05/2019 17:30,10.539,1.67,10.67049301,2.469,0,2.469,8.07,1.67,8.240982951,9.439,-3.36,10.01919762,2.469,0,2.469,6.97,-3.36,7.737602988
17/05/2019 18:00,10.8985,-0.5,10.90996344,1.7885,0,1.7885,9.11,-0.5,9.123710868,9.5185,0,9.5185,1.7885,0,1.7885,7.73,0,7.73
17/05/2019 18:30,11.1415,-0.58,11.1565865,1.1415,0,1.1415,10,-0.58,10.01680588,9.7615,-0.5,9.774297021,1.1415,0,1.1415,8.62,-0.5,8.634488983
17/05/2019 19:00,10.835,-0.51,10.84699613,0.885,0,0.885,9.95,-0.51,9.963061778,9.465,0,9.465,0.885,0,0.885,8.58,0,8.58
17/05/2019 19:30,10.502,-0.51,10.51437606,0.642,0,0.642,9.86,-0.51,9.873180845,9.172,0,9.172,0.642,0,0.642,8.53,0,8.53
17/05/2019 20:00,10.3625,-0.51,10.37504247,0.6525,0,0.6525,9.71,-0.51,9.723384185,9.0525,0,9.0525,0.6525,0,0.6525,8.4,0,8.4
17/05/2019 20:30,9.999,-0.51,10.01199785,0.599,0,0.599,9.4,-0.51,9.41382494,8.719,-0.46,8.731125987,0.599,0,0.599,8.12,-0.46,8.13301912
17/05/2019 21:00,9.569,3.27,10.11230246,0.469,0,0.469,9.1,3.27,9.669689757,8.589,-3.14,9.144972444,0.469,0,0.469,8.12,-3.14,8.70597496
17/05/2019 21:30,9.4275,0,9.4275,0.6775,0,0.6775,8.75,0,8.75,8.2675,0.63,8.291468884,0.6775,0,0.6775,7.59,0.63,7.616101365
17/05/2019 22:00,9.129,0.51,9.143234712,0.629,0,0.629,8.5,0.51,8.515286255,8.039,0.63,8.06364812,0.629,0,0.629,7.41,0.63,7.436733154
17/05/2019 22:30,8.4965,0.51,8.51179254,0.4865,0,0.4865,8.01,0.51,8.026219534,7.5065,0.51,7.523805038,0.4865,0,0.4865,7.02,0.51,7.038501261
17/05/2019 23:00,7.902,0.51,7.918440756,0.442,0,0.442,7.46,0.51,7.477412654,6.972,0.51,6.990628298,0.442,0,0.442,6.53,0.51,6.549885495
17/05/2019 23:30,7.601,0.51,7.618090378,0.721,0,0.721,6.88,0.51,6.89887672,6.721,0.51,6.740322025,0.721,0,0.721,6,0.51,6.02163599
18/05/2019 00:00,7.1015,0.55,7.122766474,1.1815,0,1.1815,5.92,0.55,5.945494092,6.3015,0.57,6.327227059,1.1815,0,1.1815,5.12,0.57,5.15163081
18/05/2019 00:30,6.791,3.69,7.728763226,0.951,0,0.951,5.84,3.69,6.908089461,6.291,-2.65,6.826359279,0.951,0,0.951,5.34,-2.65,5.961384067
18/05/2019 01:00,6.72,0.62,6.748540583,0.62,0,0.62,6.1,0.62,6.13142724,5.96,0.66,5.996432273,0.62,0,0.62,5.34,0.66,5.380631933
18/05/2019 01:30,7.3785,0.58,7.401260855,0.5885,0,0.5885,6.79,0.58,6.8147267,6.5385,0.66,6.571725972,0.5885,0,0.5885,5.95,0.66,5.98649313
18/05/2019 02:00,7.4645,0.58,7.486999416,0.5245,0,0.5245,6.94,0.58,6.964194139,6.6145,0.66,6.647346106,0.5245,0,0.5245,6.09,0.66,6.125659148
18/05/2019 02:30,7.4755,0.58,7.497966408,0.4055,0,0.4055,7.07,0.58,7.093750771,6.6155,0.66,6.648341165,0.4055,0,0.4055,6.21,0.66,6.244973979
18/05/2019 03:00,7.2485,0.75,7.287197833,0.1085,0,0.1085,7.14,0.75,7.179282694,6.4285,0.82,6.480587338,0.1085,0,0.1085,6.32,0.82,6.372974188
18/05/2019 03:30,7.0065,0.68,7.039420591,0.2665,0,0.2665,6.74,0.68,6.774215822,6.2265,0.75,6.271507175,0.2665,0,0.2665,5.96,0.75,6.007004245
18/05/2019 04:00,6.8025,0.68,6.83640302,0.5125,0,0.5125,6.29,0.68,6.326649982,6.0425,0.75,6.088867403,0.5125,0,0.5125,5.53,0.75,5.580627205
18/05/2019 04:30,6.693,0.62,6.721655228,0.313,0,0.313,6.38,0.62,6.410054602,5.973,0.63,6.006132616,0.313,0,0.313,5.66,0.63,5.694953907
18/05/2019 05:00,6.6035,0.62,6.632541915,0.4035,0,0.4035,6.2,0.62,6.230922885,5.8835,0.63,5.917133787,0.4035,0,0.4035,5.48,0.63,5.516094633
18/05/2019 05:30,6.597,0.62,6.626070404,0.257,0,0.257,6.34,0.62,6.370243323,5.887,0.63,5.920613904,0.257,0,0.257,5.63,0.63,5.66513901
18/05/2019 06:00,6.71,0.68,6.744368021,0.07,0,0.07,6.64,0.68,6.674728459,6,0.73,6.044245197,0.07,0,0.07,5.93,0.73,5.974763594
18/05/2019 06:30,7.2375,0.64,7.265741961,0.0575,0,0.0575,7.18,0.64,7.208467243,6.4675,0.69,6.504202968,0.0575,0,0.0575,6.41,0.69,6.447030324
18/05/2019 07:00,7.572,0.64,7.598998881,0.162,0,0.162,7.41,0.64,7.437586974,6.772,0.78,6.816772257,0.162,0,0.162,6.61,0.78,6.655862078
18/05/2019 07:30,8.168,0.58,8.188566663,0.358,0,0.358,7.81,0.58,7.831506879,7.298,0.64,7.326008736,0.358,0,0.358,6.94,0.64,6.969447611
18/05/2019 08:00,8.4875,0.51,8.502808727,0.7275,0,0.7275,7.76,0.51,7.776740963,7.6075,0.57,7.628824041,0.7275,0,0.7275,6.88,0.57,6.903571539
18/05/2019 08:30,8.7855,0.51,8.80029035,1.2055,0,1.2055,7.58,0.51,7.597137619,7.9355,0.53,7.953179254,1.2055,0,1.2055,6.73,0.53,6.750836985
18/05/2019 09:00,8.8835,0.57,8.901767928,1.4735,0,1.4735,7.41,0.57,7.431890742,8.1335,0.53,8.150749797,1.4735,0,1.4735,6.66,0.53,6.681055306
18/05/2019 09:30,8.6635,0.63,8.686376244,2.0435,0,2.0435,6.62,0.63,6.649909774,8.0435,0.53,8.060942392,2.0435,0,2.0435,6,0.53,6.023362848
18/05/2019 10:00,8.3005,0.55,8.318701837,3.6405,0,3.6405,4.66,0.55,4.69234483,7.7605,0.53,7.778577007,3.6405,0,3.6405,4.12,0.53,4.153949927
18/05/2019 10:30,8.0065,0.63,8.031247864,4.4865,0,4.4865,3.52,0.63,3.575933445,7.6565,0.53,7.674821969,4.4865,0,4.4865,3.17,0.53,3.214000622
18/05/2019 11:00,7.3745,-0.5,7.391430866,5.3745,0,5.3745,2,-0.5,2.061552813,7.2945,0.66,7.324297253,5.3745,0,5.3745,1.92,0.66,2.030270918
18/05/2019 11:30,7.656,-0.5,7.672309691,6.546,0,6.546,1.11,-0.5,1.217415295,7.656,-0.61,7.680262756,6.546,0,6.546,1.11,-0.61,1.266570172
18/05/2019 12:00,7.385,-0.5,7.401906849,5.615,0,5.615,1.77,-0.5,1.839266158,7.535,0.63,7.561291226,5.615,0,5.615,1.92,0.63,2.020717694
18/05/2019 12:30,7.066,-0.5,7.083668259,5.926,0,5.926,1.14,-0.5,1.244829306,7.416,0,7.416,5.926,0,5.926,1.49,0,1.49
18/05/2019 13:00,6.769,-0.5,6.787441418,5.299,0,5.299,1.47,-0.5,1.552707313,7.239,0.61,7.264655601,5.299,0,5.299,1.94,0.61,2.033642053
18/05/2019 13:30,6.6815,-0.5,6.700182255,5.5315,0,5.5315,1.15,-0.5,1.25399362,7.0815,0.61,7.107724126,5.5315,0,5.5315,1.55,0.61,1.665713061
18/05/2019 14:00,6.5445,0,6.5445,5.6145,0,5.6145,0.93,0,0.93,6.9845,0.61,7.011086952,5.6145,0,5.6145,1.37,0.61,1.49966663
18/05/2019 14:30,6.041,-0.5,6.061656622,7.191,0,7.191,-1.15,-0.5,1.25399362,6.581,0,6.581,7.191,0,7.191,-0.61,0,0.61
18/05/2019 15:00,5.8045,-0.5,5.825995215,8.8045,0,8.8045,-3,-0.5,3.041381265,6.5645,-0.5,6.583514278,8.8045,0,8.8045,-2.24,-0.5,2.295125269
18/05/2019 15:30,5.6835,-0.5,5.7054511,9.2735,0,9.2735,-3.59,-0.5,3.624651707,6.4835,-0.5,6.502751129,9.2735,0,9.2735,-2.79,-0.5,2.8344488
18/05/2019 16:00,5.7345,-0.5,5.756256618,9.3245,0,9.3245,-3.59,-0.5,3.624651707,6.5345,-0.5,6.553601319,9.3245,0,9.3245,-2.79,-0.5,2.8344488
18/05/2019 16:30,6.216,-0.5,6.236076972,8.956,0,8.956,-2.74,-0.5,2.785246847,6.856,-0.5,6.874208027,8.956,0,8.956,-2.1,-0.5,2.158703314
18/05/2019 17:00,6.644,-0.5,6.662787405,8.124,0,8.124,-1.48,-0.5,1.562177967,6.944,0,6.944,8.124,0,8.124,-1.18,0,1.18
18/05/2019 17:30,7.452,0,7.452,6.362,0,6.362,1.09,0,1.09,7.492,0.63,7.518441594,6.362,0,6.362,1.13,0.63,1.293754227
18/05/2019 18:00,7.7985,0.63,7.823905818,4.8385,0,4.8385,2.96,0.63,3.026301373,7.6685,0.63,7.694335075,4.8385,0,4.8385,2.83,0.63,2.899275772
18/05/2019 18:30,8.1585,0.59,8.179805759,3.9385,0,3.9385,4.22,0.59,4.261044473,7.7385,0.63,7.764102154,3.9385,0,3.9385,3.8,0.63,3.851869676
18/05/2019 19:00,8.3315,0.51,8.347094839,3.1415,0,3.1415,5.19,0.51,5.214997603,7.6815,0.71,7.714242818,3.1415,0,3.1415,4.54,0.71,4.59518226
18/05/2019 19:30,8.663,0,8.663,2.293,0,2.293,6.37,0,6.37,7.863,0.71,7.89499012,2.293,0,2.293,5.57,0.71,5.615069011
18/05/2019 20:00,8.579,0.57,8.597914922,1.679,0,1.679,6.9,0.57,6.923503448,7.679,0.51,7.695917164,1.679,0,1.679,6,0.51,6.02163599
18/05/2019 20:30,8.389,0.52,8.405100892,1.569,0,1.569,6.82,0.52,6.839795319,7.439,0.51,7.456461694,1.569,0,1.569,5.87,0.51,5.892113373
18/05/2019 21:00,8.3175,0.52,8.333739032,1.3975,0,1.3975,6.92,0.52,6.939510069,7.3575,0.51,7.375154659,1.3975,0,1.3975,5.96,0.51,5.981780671
18/05/2019 21:30,8.5035,0.61,8.525351151,1.4335,0,1.4335,7.07,0.61,7.096266624,7.5135,0.51,7.530788953,1.4335,0,1.4335,6.08,0.51,6.101352309
18/05/2019 22:00,8.277,0.51,8.29269733,1.457,0,1.457,6.82,0.51,6.839042331,7.347,0.51,7.36467983,1.457,0,1.457,5.89,0.51,5.912038566
18/05/2019 22:30,7.853,0.51,7.869543125,1.713,0,1.713,6.14,0.51,6.161144374,6.973,0.56,6.995450593,1.713,0,1.713,5.26,0.56,5.289725891
18/05/2019 23:00,7.4535,0.59,7.47681498,1.8835,0,1.8835,5.57,0.59,5.601160594,6.6235,0.63,6.65339404,1.8835,0,1.8835,4.74,0.63,4.781683804
18/05/2019 23:30,7.229,0.59,7.253036674,1.619,0,1.619,5.61,0.59,5.640939638,6.449,0.63,6.479699144,1.619,0,1.619,4.83,0.63,4.870913672
19/05/2019 00:00,6.745,0.63,6.774357903,1.805,0,1.805,4.94,0.63,4.98001004,6.035,0.63,6.06779408,1.805,0,1.805,4.23,0.63,4.276657573
19/05/2019 00:30,6.6535,0.63,6.683259852,1.3535,0,1.3535,5.3,0.63,5.337312058,5.9335,0.63,5.966851955,1.3535,0,1.3535,4.58,0.63,4.623126648
19/05/2019 01:00,6.4415,0.63,6.472234718,0.8215,0,0.8215,5.62,0.63,5.655201146,5.7315,0.68,5.771697519,0.8215,0,0.8215,4.91,0.68,4.956863928
19/05/2019 01:30,7.1045,0.63,7.132378303,0.4445,0,0.4445,6.66,0.63,6.689730936,6.3145,0.68,6.351008601,0.4445,0,0.4445,5.87,0.68,5.909255452
19/05/2019 02:00,7.2015,0.63,7.229004236,0.4915,0,0.4915,6.71,0.63,6.739510368,6.3615,0.75,6.405558699,0.4915,0,0.4915,5.87,0.75,5.917719155
19/05/2019 02:30,7.135,0.63,7.162759594,0.315,0,0.315,6.82,0.63,6.849036429,6.305,0.75,6.349450764,0.315,0,0.315,5.99,0.75,6.03677066
19/05/2019 03:00,6.8985,0.7,6.933924015,0.2485,0,0.2485,6.65,0.7,6.686740611,6.0985,0.75,6.144444828,0.2485,0,0.2485,5.85,0.75,5.897880975
19/05/2019 03:30,6.7165,0.77,6.760493492,0.1265,0,0.1265,6.59,0.77,6.634832326,5.9765,0.84,6.035242518,0.1265,0,0.1265,5.85,0.84,5.91
19/05/2019 04:00,6.511,0.77,6.556372549,0.141,0,0.141,6.37,0.77,6.41636969,5.771,0.84,5.83181284,0.141,0,0.141,5.63,0.84,5.692319387
19/05/2019 04:30,6.3505,0.89,6.41256191,0.0905,0,0.0905,6.26,0.89,6.322950261,5.6305,0.95,5.710081457,0.0905,0,0.0905,5.54,0.95,5.620862923
19/05/2019 05:00,6.255,1.01,6.336018071,0.155,0,0.155,6.1,1.01,6.183049409,5.555,1.03,5.649683619,0.155,0,0.155,5.4,1.03,5.497353909
19/05/2019 05:30,6.3095,1.01,6.389827091,0.0995,0,0.0995,6.21,1.01,6.291597571,5.5995,1.03,5.69344362,0.0995,0,0.0995,5.5,1.03,5.595614354
19/05/2019 06:00,6.284,1.01,6.36464893,0.004,0,0.004,6.28,1.01,6.360699647,5.574,1.03,5.668366255,0.004,0,0.004,5.57,1.03,5.664432893
19/05/2019 06:30,6.5775,0.93,6.642921515,0.0675,0,0.0675,6.51,0.93,6.576093065,5.8475,0.99,5.930712963,0.0675,0,0.0675,5.78,0.99,5.864170871
19/05/2019 07:00,6.8165,0.87,6.871795417,0.3065,0,0.3065,6.51,0.87,6.567876369,6.0865,0.91,6.154151627,0.3065,0,0.3065,5.78,0.91,5.851196459
19/05/2019 07:30,7.2605,0.73,7.297106293,0.5605,0,0.5605,6.7,0.73,6.739651326,6.5505,0.78,6.596775747,0.5605,0,0.5605,5.99,0.78,6.040571165
19/05/2019 08:00,7.507,0.63,7.533388945,0.907,0,0.907,6.6,0.63,6.63,6.827,0.71,6.863820292,0.907,0,0.907,5.92,0.71,5.962424004
19/05/2019 08:30,7.801,0.51,7.817653164,1.431,0,1.431,6.37,0.51,6.3903834,7.121,0.54,7.141445302,1.431,0,1.431,5.69,0.54,5.715566464
19/05/2019 09:00,8.112,0.51,8.128015994,1.952,0,1.952,6.16,0.51,6.181075958,7.462,0.54,7.481513483,1.952,0,1.952,5.51,0.54,5.536397746
19/05/2019 09:30,8.233,0.56,8.252023328,2.753,0,2.753,5.48,0.56,5.508538826,7.633,0.54,7.65207743,2.753,0,2.753,4.88,0.54,4.909786146
19/05/2019 10:00,8.046,0,8.046,4.486,0,4.486,3.56,0,3.56,7.496,0.63,7.522427534,4.486,0,4.486,3.01,0.63,3.075223569
19/05/2019 10:30,8.2585,0,8.2585,4.5285,0,4.5285,3.73,0,3.73,7.6785,0.58,7.700374163,4.5285,0,4.5285,3.15,0.58,3.202951764
19/05/2019 11:00,7.8935,0,7.8935,4.3035,0,4.3035,3.59,0,3.59,7.3835,0.63,7.410328755,4.3035,0,4.3035,3.08,0.63,3.14377162
19/05/2019 11:30,7.6015,0,7.6015,5.5815,0,5.5815,2.02,0,2.02,7.3515,0.63,7.378445111,5.5815,0,5.5815,1.77,0.63,1.878776197
19/05/2019 12:00,7.196,0.6,7.220970572,5.536,0,5.536,1.66,0.6,1.765106229,7.226,0.63,7.253411335,5.536,0,5.536,1.69,0.63,1.803607496
19/05/2019 12:30,7.4315,-0.5,7.4483013,6.3415,0,6.3415,1.09,-0.5,1.199208072,7.4715,0.63,7.498013887,6.3415,0,6.3415,1.13,0.63,1.293754227
19/05/2019 13:00,6.61,-0.5,6.628883767,7.09,0,7.09,-0.48,-0.5,0.693108938,6.78,0.63,6.809207002,7.09,0,7.09,-0.31,0.63,0.702139587
19/05/2019 13:30,6.19,-0.5,6.210161029,7.69,0,7.69,-1.5,-0.5,1.58113883,6.36,-0.16,6.36201226,7.69,0,7.69,-1.33,-0.16,1.339589489
19/05/2019 14:00,6.317,-0.55,6.340898123,8.107,0,8.107,-1.79,-0.55,1.872591787,6.457,-0.54,6.479540802,8.107,0,8.107,-1.65,-0.54,1.736116356
19/05/2019 14:30,6.2095,-0.55,6.233810251,8.3595,0,8.3595,-2.15,-0.55,2.219234102,6.3495,-0.54,6.372421067,8.3595,0,8.3595,-2.01,-0.54,2.081273649
19/05/2019 15:00,6.0625,-0.51,6.083913728,8.7425,0,8.7425,-2.68,-0.51,2.728094573,6.2225,-0.5,6.242556067,8.7425,0,8.7425,-2.52,-0.5,2.569124364
19/05/2019 15:30,6.1225,-0.51,6.143704603,8.7625,0,8.7625,-2.64,-0.51,2.688810146,6.6025,-0.5,6.621405157,8.7625,0,8.7625,-2.16,-0.5,2.217115243
19/05/2019 16:00,6.235,-0.51,6.255823287,8.365,0,8.365,-2.13,-0.51,2.19020547,6.725,-0.63,6.754444833,8.365,0,8.365,-1.64,-0.63,1.756843761
19/05/2019 16:30,6.4425,-0.51,6.462654737,9.1025,0,9.1025,-2.66,-0.51,2.708449741,6.8725,-0.5,6.890664427,9.1025,0,9.1025,-2.23,-0.5,2.285366491
19/05/2019 17:00,7.027,-0.51,7.045482879,9.187,0,9.187,-2.16,-0.51,2.219391809,7.257,-0.5,7.274204355,9.187,0,9.187,-1.93,-0.5,1.993715125
19/05/2019 17:30,7.296,-0.51,7.313803115,8.626,0,8.626,-1.33,-0.51,1.42442971,7.216,-0.5,7.233301874,8.626,0,8.626,-1.41,-0.5,1.496028075
19/05/2019 18:00,8.074,0,8.074,7.184,0,7.184,0.89,0,0.89,7.934,0,7.934,7.184,0,7.184,0.75,0,0.75
19/05/2019 18:30,8.2015,0,8.2015,5.8615,0,5.8615,2.34,0,2.34,7.7115,0.63,7.737191496,5.8615,0,5.8615,1.85,0.63,1.954328529
19/05/2019 19:00,8.3225,0,8.3225,4.8025,0,4.8025,3.52,0,3.52,7.6325,0.63,7.658456519,4.8025,0,4.8025,2.83,0.63,2.899275772
19/05/2019 19:30,8.4725,-0.62,8.495154869,3.9025,0,3.9025,4.57,-0.62,4.611865132,7.6225,-0.19,7.624867622,3.9025,0,3.9025,3.72,-0.19,3.72484899
19/05/2019 20:00,8.5245,-0.4,8.533879554,3.2245,0,3.2245,5.3,-0.4,5.315072906,7.6045,0.34,7.612096968,3.2245,0,3.2245,4.38,0.34,4.393176527
19/05/2019 20:30,8.5995,0.07,8.599784896,2.4795,0,2.4795,6.12,0.07,6.120400314,7.5795,0.51,7.596638747,2.4795,0,2.4795,5.1,0.51,5.125436567
19/05/2019 21:00,8.371,0.51,8.386521389,1.881,0,1.881,6.49,0.51,6.51000768,7.361,0.51,7.378646285,1.881,0,1.881,5.48,0.51,5.503680587
19/05/2019 21:30,8.3875,0.51,8.402990911,1.5375,0,1.5375,6.85,0.51,6.868959164,7.3775,0.51,7.395106913,1.5375,0,1.5375,5.84,0.51,5.862226539
19/05/2019 22:00,8.1465,0.51,8.1624483,1.6165,0,1.6165,6.53,0.51,6.549885495,7.1665,0.51,7.184624016,1.6165,0,1.6165,5.55,0.51,5.573383174
19/05/2019 22:30,7.8665,0.51,7.883014794,1.5265,0,1.5265,6.34,0.51,6.360479542,6.9465,0.51,6.965196498,1.5265,0,1.5265,5.42,0.51,5.443941587
19/05/2019 23:00,7.3425,0.51,7.36019064,1.3625,0,1.3625,5.98,0.51,6.00170809,6.4925,0.6,6.520165354,1.3625,0,1.3625,5.13,0.6,5.164968538
19/05/2019 23:30,7.0055,0.55,7.027057012,0.7155,0,0.7155,6.29,0.55,6.314000317,6.2155,0.6,6.244392705,0.7155,0,0.7155,5.5,0.6,5.532630477
20/05/2019 00:00,6.5495,0.64,6.580695271,0.3295,0,0.3295,6.22,0.64,6.252839355,5.8295,0.65,5.86562616,0.3295,0,0.3295,5.5,0.65,5.538275905
20/05/2019 00:30,6.498,0.59,6.524730186,0.478,0,0.478,6.02,0.59,6.048842865,5.778,0.65,5.814446147,0.478,0,0.478,5.3,0.65,5.33970973
20/05/2019 01:00,6.3585,0.64,6.390627688,0.6485,0,0.6485,5.71,0.64,5.745754955,5.6685,0.65,5.705645647,0.6485,0,0.6485,5.02,0.65,5.061906755
20/05/2019 01:30,7.01,0.58,7.033953369,0.81,0,0.81,6.2,0.58,6.227069937,6.21,0.65,6.243925048,0.81,0,0.81,5.4,0.65,5.438979684
20/05/2019 02:00,7.1665,0.58,7.189932006,0.9665,0,0.9665,6.2,0.58,6.227069937,6.3165,0.65,6.349856081,0.9665,0,0.9665,5.35,0.65,5.389341333
20/05/2019 02:30,7.077,0.58,7.100727357,1.027,0,1.027,6.05,0.58,6.077738066,6.237,0.65,6.270778979,1.027,0,1.027,5.21,0.65,5.250390462
20/05/2019 03:00,6.829,0.63,6.857998323,1.079,0,1.079,5.75,0.63,5.784410082,6.049,0.65,6.083822894,1.079,0,1.079,4.97,0.65,5.01232481
20/05/2019 03:30,6.667,0.63,6.696699859,1.577,0,1.577,5.09,0.63,5.128840025,5.917,0.65,5.952595148,1.577,0,1.577,4.34,0.65,4.388405177
20/05/2019 04:00,6.492,0.63,6.522496761,1.492,0,1.492,5,0.63,5.039533709,5.752,0.69,5.793237782,1.492,0,1.492,4.26,0.69,4.315518509
20/05/2019 04:30,6.4125,0.68,6.448453788,1.4525,0,1.4525,4.96,0.68,5.006395909,5.7125,0.69,5.754020877,1.4525,0,1.4525,4.26,0.69,4.315518509
20/05/2019 05:00,6.314,0.68,6.350511475,1.584,0,1.584,4.73,0.68,4.778629511,5.624,0.69,5.666169429,1.584,0,1.584,4.04,0.69,4.098499726
20/05/2019 05:30,6.4455,0.68,6.481270728,1.5455,0,1.5455,4.9,0.68,4.946958662,5.7055,0.69,5.74707145,1.5455,0,1.5455,4.16,0.69,4.216835306
20/05/2019 06:00,6.646,0.62,6.674857002,1.406,0,1.406,5.24,0.62,5.276551904,5.896,0.69,5.936237529,1.406,0,1.406,4.49,0.69,4.542708443
20/05/2019 06:30,7.432,0.54,7.451592045,1.502,0,1.502,5.93,0.54,5.954536086,6.622,0.6,6.649126559,1.502,0,1.502,5.12,0.6,5.155036372
20/05/2019 07:00,8.2065,3.06,8.758438345,1.6965,0,1.6965,6.51,3.06,7.193309391,7.3565,-3.03,7.95606638,1.6965,0,1.6965,5.66,-3.03,6.420007788
20/05/2019 07:30,8.841,0,8.841,2.031,0,2.031,6.81,0,6.81,7.921,0,7.921,2.031,0,2.031,5.89,0,5.89
20/05/2019 08:00,8.9455,-0.5,8.959462609,2.8155,0,2.8155,6.13,-0.5,6.150357713,8.1955,0,8.1955,2.8155,0,2.8155,5.38,0,5.38
20/05/2019 08:30,8.7245,-0.62,8.746502172,3.9245,0,3.9245,4.8,-0.62,4.839876031,8.2145,-0.5,8.229702926,3.9245,0,3.9245,4.29,-0.5,4.319039245
20/05/2019 09:00,8.1375,-0.55,8.156065611,5.1075,0,5.1075,3.03,-0.55,3.079512949,7.8975,-0.5,7.913311965,5.1075,0,5.1075,2.79,-0.5,2.8344488
20/05/2019 09:30,7.9235,-0.69,7.953486798,6.5535,0,6.5535,1.37,-0.69,1.533949152,7.8535,-0.5,7.869400374,6.5535,0,6.5535,1.3,-0.5,1.392838828
20/05/2019 10:00,7.027,-0.78,7.070157636,7.827,0,7.827,-0.8,-0.78,1.117318218,7.117,-0.58,7.140594443,7.827,0,7.827,-0.71,-0.58,0.916787871
20/05/2019 10:30,7.048,-0.84,7.097880247,8.748,0,8.748,-1.7,-0.84,1.89620674,7.358,-0.63,7.384921394,8.748,0,8.748,-1.39,-0.63,1.526106156
20/05/2019 11:00,6.629,-0.97,6.6995926,9.329,0,9.329,-2.7,-0.97,2.868954513,7.069,-0.75,7.108675052,9.329,0,9.329,-2.26,-0.75,2.381197178
20/05/2019 11:30,6.4815,-1.06,6.567605519,9.5815,0,9.5815,-3.1,-1.06,3.276217331,7.0115,-0.81,7.058132349,9.5815,0,9.5815,-2.57,-0.81,2.694624278
20/05/2019 12:00,6.3445,-1.1,6.439152138,9.6745,0,9.6745,-3.33,-1.1,3.506978757,6.9145,-0.85,6.966549379,9.6745,0,9.6745,-2.76,-0.85,2.887923129
20/05/2019 12:30,6.3865,-1.1,6.480538731,9.5765,0,9.5765,-3.19,-1.1,3.374329563,6.9865,-0.85,7.038016926,9.5765,0,9.5765,-2.59,-0.85,2.725912691
20/05/2019 13:00,6.1835,-1.1,6.280578974,9.7635,0,9.7635,-3.58,-1.1,3.745183574,6.8435,-0.85,6.896085284,9.7635,0,9.7635,-2.92,-0.85,3.041200421
20/05/2019 13:30,6.0305,-1.06,6.122951106,10.4205,0,10.4205,-4.39,-1.06,4.516159873,6.7105,-0.85,6.764119326,10.4205,0,10.4205,-3.71,-0.85,3.80612664
20/05/2019 14:00,5.874,-1.1,5.976108767,10.584,0,10.584,-4.71,-1.1,4.836744773,6.594,-0.85,6.648558942,10.584,0,10.584,-3.99,-0.85,4.079534287
20/05/2019 14:30,5.86,-1.19,5.97960701,11.01,0,11.01,-5.15,-1.19,5.285697683,6.6,-0.98,6.672360902,11.01,0,11.01,-4.41,-0.98,4.517576784
20/05/2019 15:00,5.7365,-1.06,5.833612281,11.1465,0,11.1465,-5.41,-1.06,5.512866768,6.5065,-0.85,6.561786514,11.1465,0,11.1465,-4.64,-0.85,4.71721316
20/05/2019 15:30,5.88,-0.97,5.959471453,10.12,0,10.12,-4.24,-0.97,4.349540206,6.62,-0.77,6.664630522,10.12,0,10.12,-3.5,-0.77,3.583699206
20/05/2019 16:00,5.92,-0.73,5.96483864,9.52,0,9.52,-3.6,-0.73,3.673268299,6.59,-0.57,6.614605052,9.52,0,9.52,-2.93,-0.57,2.98492881
20/05/2019 16:30,6.4525,-0.73,6.493662776,8.5125,0,8.5125,-2.06,-0.73,2.185520533,6.9225,-0.33,6.930361192,8.5125,0,8.5125,-1.59,-0.33,1.623884232
20/05/2019 17:00,7.0335,-0.58,7.057373609,8.1835,0,8.1835,-1.15,-0.58,1.287982919,7.2235,-0.5,7.240783953,8.1835,0,8.1835,-0.96,-0.5,1.08240473
20/05/2019 17:30,7.8765,-0.63,7.901655032,7.6565,0,7.6565,0.22,-0.63,0.667308025,7.6565,-0.5,7.672808629,7.6565,0,7.6565,0,-0.5,0.5
20/05/2019 18:00,8.1365,-0.54,8.154399564,7.1265,0,7.1265,1.01,-0.54,1.145294722,8.0465,-0.57,8.066663638,7.1265,0,7.1265,0.92,-0.57,1.082266141
20/05/2019 18:30,8.363,-0.5,8.377933456,5.643,0,5.643,2.72,-0.5,2.765574081,7.923,-0.73,7.956558867,5.643,0,5.643,2.28,-0.73,2.394013367
20/05/2019 19:00,8.524,-0.5,8.538651884,4.894,0,4.894,3.63,-0.5,3.664273461,7.874,0,7.874,4.894,0,4.894,2.98,0,2.98
20/05/2019 19:30,8.6815,-0.74,8.712981249,3.0615,0,3.0615,5.62,-0.74,5.668509504,7.8615,-0.66,7.889155991,3.0615,0,3.0615,4.8,-0.66,4.845162536
20/05/2019 20:00,8.646,-0.63,8.668922424,1.916,0,1.916,6.73,-0.63,6.759423052,7.776,-0.27,7.780686088,1.916,0,1.916,5.86,-0.27,5.866216839
20/05/2019 20:30,8.5995,1.97,8.822261629,1.4795,0,1.4795,7.12,1.97,7.387509729,7.6395,-0.12,7.640442412,1.4795,0,1.4795,6.16,-0.12,6.16116872
20/05/2019 21:00,8.6395,0.51,8.654539864,0.7895,0,0.7895,7.85,0.51,7.866549434,7.5995,0.65,7.627247226,0.7895,0,0.7895,6.81,0.65,6.840950226
20/05/2019 21:30,8.8015,0,8.8015,0.4215,0,0.4215,8.38,0,8.38,7.7315,0.57,7.752482973,0.4215,0,0.4215,7.31,0.57,7.332189305
20/05/2019 22:00,8.432,0.51,8.447409307,0.522,0,0.522,7.91,0.51,7.926424162,7.412,0.57,7.433884852,0.522,0,0.522,6.89,0.57,6.913537445
20/05/2019 22:30,7.9455,0.51,7.961850931,0.6355,0,0.6355,7.31,0.51,7.327769101,6.9955,0.64,7.024714959,0.6355,0,0.6355,6.36,0.64,6.392120149
20/05/2019 23:00,7.384,0.51,7.40159145,0.514,0,0.514,6.87,0.51,6.888904122,6.524,0.51,6.543903728,0.514,0,0.514,6.01,0.51,6.031600119
20/05/2019 23:30,7.038,0.51,7.056454067,0.598,0,0.598,6.44,0.51,6.460162537,6.228,0.51,6.248846614,0.598,0,0.598,5.63,0.51,5.653052273
21/05/2019 00:00,6.5865,0.51,6.606215426,0.8165,0,0.8165,5.77,0.51,5.792495145,5.8565,0.51,5.878664155,0.8165,0,0.8165,5.04,0.51,5.065737853
22/05/2019 00:30,6.5305,0.73,6.571174191,0.0805,0,0.0805,6.45,0.73,6.491178629,5.8005,0.73,5.846255233,0.0805,0,0.0805,5.72,0.73,5.766394021
22/05/2019 01:00,6.356,0.87,6.415265856,0.056,0,0.056,6.3,0.87,6.359787732,5.636,0.87,5.70275337,0.056,0,0.056,5.58,0.87,5.647415338
22/05/2019 01:30,6.8365,0.79,6.881993334,0.0865,0,0.0865,6.75,0.79,6.796072395,6.0365,0.82,6.091939941,0.0865,0,0.0865,5.95,0.82,6.006238424
22/05/2019 02:00,6.9125,0.69,6.946852255,0.2225,0,0.2225,6.69,0.69,6.72548883,6.1025,0.71,6.143663911,0.2225,0,0.2225,5.88,0.71,5.922710528
22/05/2019 02:30,6.852,0.66,6.883712952,0.432,0,0.432,6.42,0.66,6.453836069,6.042,0.71,6.083573292,0.432,0,0.432,5.61,0.71,5.654750216
22/05/2019 03:00,6.581,0.7,6.618123677,0.401,0,0.401,6.18,0.7,6.219517666,5.821,0.71,5.864140261,0.401,0,0.401,5.42,0.71,5.466305882
22/05/2019 03:30,6.5085,0.7,6.546034849,0.2585,0,0.2585,6.25,0.7,6.289077834,5.7585,0.71,5.802104984,0.2585,0,0.2585,5.5,0.71,5.545637925
22/05/2019 04:00,6.3375,0.85,6.394247903,0.1975,0,0.1975,6.14,0.85,6.198556284,5.6075,0.86,5.673064097,0.1975,0,0.1975,5.41,0.86,5.477928441
22/05/2019 04:30,6.311,0.71,6.350812625,0.341,0,0.341,5.97,0.71,6.012071191,5.591,0.72,5.637169591,0.341,0,0.341,5.25,0.72,5.29914144
22/05/2019 05:00,6.278,0.66,6.312597247,0.308,0,0.308,5.97,0.66,6.006371617,5.558,0.66,5.59704958,0.308,0,0.308,5.25,0.66,5.291323086
22/05/2019 05:30,6.3805,0.79,6.429220812,0.2105,0,0.2105,6.17,0.79,6.220369764,5.6505,0.8,5.706851168,0.2105,0,0.2105,5.44,0.8,5.498508889
22/05/2019 06:00,6.557,0.75,6.599753708,0.207,0,0.207,6.35,0.75,6.39413794,5.827,0.8,5.881660395,0.207,0,0.207,5.62,0.8,5.676653944
22/05/2019 06:30,7.2605,0.57,7.282840123,0.3105,0,0.3105,6.95,0.57,6.973334927,6.4405,0.6,6.468387763,0.3105,0,0.3105,6.13,0.6,6.159293791
22/05/2019 07:00,8.0555,0.57,8.075641166,0.3555,0,0.3555,7.7,0.57,7.721068579,7.1855,0.54,7.205762295,0.3555,0,0.3555,6.83,0.54,6.851313743
22/05/2019 07:30,8.654,0,8.654,0.874,0,0.874,7.78,0,7.78,7.774,0.58,7.795606198,0.874,0,0.874,6.9,0.58,6.924333903
22/05/2019 08:00,8.429,3.24,9.03026251,1.879,0,1.879,6.55,3.24,7.307537205,7.989,-3.12,8.576626435,1.879,0,1.879,6.11,-3.12,6.860502897
22/05/2019 08:30,8.1265,3.11,8.701270152,2.8965,0,2.8965,5.23,3.11,6.084817171,7.7465,-3.19,8.377610772,2.8965,0,2.8965,4.85,-3.19,5.805049526
22/05/2019 09:00,7.8095,2.97,8.35518942,3.3295,0,3.3295,4.48,2.97,5.37506279,7.7495,-3.33,8.43466954,3.3295,0,3.3295,4.42,-3.33,5.53401301
22/05/2019 09:30,7.278,2.83,7.808852925,4.578,0,4.578,2.7,2.83,3.91138083,7.498,-3.46,8.257820778,4.578,0,4.578,2.92,-3.46,4.527471701
22/05/2019 10:00,6.753,2.7,7.272758005,5.443,0,5.443,1.31,2.7,3.001016494,7.163,-3.58,8.007806753,5.443,0,5.443,1.72,-3.58,3.971750244
22/05/2019 10:30,6.729,2.66,7.235678337,5.949,0,5.949,0.78,2.66,2.772002886,7.129,-3.63,7.999971312,5.949,0,5.949,1.18,-3.63,3.816975242
22/05/2019 11:00,6.1125,2.54,6.619233811,6.1425,0,6.1425,-0.03,2.54,2.540177159,7.4025,-3.74,8.293648549,6.1425,0,6.1425,1.26,-3.74,3.946542791
22/05/2019 11:30,5.9755,2.62,6.524645603,6.4155,0,6.4155,-0.44,2.62,2.656689669,7.0455,-3.65,7.934832717,6.4155,0,6.4155,0.63,-3.65,3.703970842
22/05/2019 12:00,5.8495,2.36,6.307634283,7.0995,0,7.0995,-1.25,2.36,2.670599184,6.1695,-3.92,7.309523257,7.0995,0,7.0995,-0.93,-3.92,4.028808757
22/05/2019 12:30,5.4655,2.48,6.001840572,6.4455,0,6.4455,-0.98,2.48,2.666608333,5.8955,-3.82,7.024907135,6.4455,0,6.4455,-0.55,-3.82,3.859391144
22/05/2019 13:00,5.624,2.48,6.146525523,7.094,0,7.094,-1.47,2.48,2.882932535,5.974,-3.87,7.117975555,7.094,0,7.094,-1.12,-3.87,4.028808757
22/05/2019 13:30,5.7855,2.48,6.294633448,7.8555,0,7.8555,-2.07,2.48,3.230371496,6.2955,-3.87,7.389872817,7.8555,0,7.8555,-1.56,-3.87,4.172589124
22/05/2019 14:00,6.0005,2.31,6.429782286,9.1605,0,9.1605,-3.16,2.31,3.914294317,6.5505,-3.98,7.664818997,9.1605,0,9.1605,-2.61,-3.98,4.759464256
22/05/2019 14:30,5.989,2.31,6.41905141,8.779,0,8.779,-2.79,2.31,3.622181663,6.629,-3.98,7.732014033,8.779,0,8.779,-2.15,-3.98,4.523593704
22/05/2019 15:00,5.9295,2.45,6.415720556,8.1395,0,8.1395,-2.21,2.45,3.299484808,6.6995,-3.86,7.731940264,8.1395,0,8.1395,-1.44,-3.86,4.119854366
22/05/2019 15:30,5.9175,2.34,6.363364381,7.2775,0,7.2775,-1.36,2.34,2.706510669,6.1075,-3.61,7.094621642,7.2775,0,7.2775,-1.17,-3.61,3.794864951
22/05/2019 16:00,5.957,-0.55,5.982336416,6.327,0,6.327,-0.37,-0.55,0.662872537,6.967,-0.5,6.984918682,6.327,0,6.327,0.64,-0.5,0.81215762
22/05/2019 16:30,6.8545,-0.55,6.876530393,6.2645,0,6.2645,0.59,-0.55,0.806597793,6.9945,-0.5,7.012348412,6.2645,0,6.2645,0.73,-0.5,0.884816365
22/05/2019 17:00,7.126,-0.5,7.143519861,6.036,0,6.036,1.09,-0.5,1.199208072,7.376,0,7.376,6.036,0,6.036,1.34,0,1.34
22/05/2019 17:30,7.8325,-0.5,7.848442919,4.6225,0,4.6225,3.21,-0.5,3.248707435,7.6425,0,7.6425,4.6225,0,4.6225,3.02,0,3.02
22/05/2019 18:00,8.2095,0,8.2095,3.2295,0,3.2295,4.98,0,4.98,7.9895,0,7.9895,3.2295,0,3.2295,4.76,0,4.76
22/05/2019 18:30,8.212,0,8.212,3.232,0,3.232,4.98,0,4.98,7.762,0.57,7.782900745,3.232,0,3.232,4.53,0.57,4.565720097
22/05/2019 19:00,8.5665,0.63,8.589634582,1.7365,0,1.7365,6.83,0.63,6.858994095,7.8265,0.57,7.847228954,1.7365,0,1.7365,6.09,0.57,6.116616712
22/05/2019 19:30,8.6825,0.51,8.697465507,1.1625,0,1.1625,7.52,0.51,7.537274043,7.9125,0.52,7.929568478,1.1625,0,1.1625,6.75,0.52,6.77
22/05/2019 20:00,8.572,0.51,8.587158086,0.922,0,0.922,7.65,0.51,7.666981153,7.672,0.52,7.68960233,0.922,0,0.922,6.75,0.52,6.77
22/05/2019 20:30,8.6425,0.62,8.664710396,0.3825,0,0.3825,8.26,0.62,8.283236083,7.6625,0.52,7.680124104,0.3825,0,0.3825,7.28,0.52,7.298547801
22/05/2019 21:00,8.6745,0.51,8.689479285,0.1245,0,0.1245,8.55,0.51,8.565197021,7.6645,0.52,7.682119515,0.1245,0,0.1245,7.54,0.52,7.557909764
22/05/2019 21:30,8.793,0.63,8.815540199,0.003,0,0.003,8.79,0.63,8.812547872,7.773,0.69,7.803565147,0.003,0,0.003,7.77,0.69,7.800576902
22/05/2019 22:00,8.4115,0.51,8.426946793,0.0015,0,0.0015,8.41,0.51,8.425449543,7.4115,0.51,7.429026333,0.0015,0,0.0015,7.41,0.51,7.427529872
22/05/2019 22:30,7.899,0.51,7.915446987,0.009,0,0.009,7.89,0.51,7.906465709,6.919,0.62,6.94672304,0.009,0,0.009,6.91,0.62,6.937759004
22/05/2019 23:00,7.2835,3.25,7.975705126,0.0135,0,0.0135,7.27,3.25,7.96337868,6.6335,-2.18,6.982529789,0.0135,0,0.0135,6.62,-2.18,6.969705876
22/05/2019 23:30,6.93,3.67,7.841798263,0.02,0,0.02,6.91,3.67,7.824129345,6.41,-2.86,7.019095383,0.02,0,0.02,6.39,-2.86,7.000835664
23/05/2019 00:00,6.462,3.4,7.301879484,0.022,0,0.022,6.44,3.4,7.282417181,5.982,-2.29,6.405343394,0.022,0,0.022,5.96,-2.29,6.384802268
23/05/2019 00:30,6.479,0.71,6.517786511,0.039,0,0.039,6.44,0.71,6.479019988,5.749,0.7,5.791459315,0.039,0,0.039,5.71,0.7,5.75274717
23/05/2019 01:00,6.362,0.58,6.38838352,0.102,0,0.102,6.26,0.58,6.286811593,5.642,0.56,5.66972345,0.102,0,0.102,5.54,0.56,5.568231317
23/05/2019 01:30,6.8295,0.52,6.849267862,0.2495,0,0.2495,6.58,0.52,6.600515131,6.0295,0.52,6.051881546,0.2495,0,0.2495,5.78,0.52,5.803343864
23/05/2019 02:00,6.834,0.57,6.857729653,0.254,0,0.254,6.58,0.57,6.604642307,6.034,0.57,6.060862645,0.254,0,0.254,5.78,0.57,5.808037534
23/05/2019 02:30,6.744,0.57,6.768045213,0.324,0,0.324,6.42,0.57,6.445254068,5.954,0.57,5.981221949,0.324,0,0.324,5.63,0.57,5.658780787
23/05/2019 03:00,6.562,0.51,6.581788815,0.292,0,0.292,6.27,0.51,6.290707432,5.802,0.51,5.824371554,0.292,0,0.292,5.51,0.51,5.533552205
23/05/2019 03:30,6.426,0.51,6.446206326,0.376,0,0.376,6.05,0.51,6.071457815,5.696,0.51,5.718786235,0.376,0,0.376,5.32,0.51,5.344389582
23/05/2019 04:00,6.2675,0.61,6.297114915,0.5075,0,0.5075,5.76,0.61,5.792210286,5.5475,0.61,5.580936861,0.5075,0,0.5075,5.04,0.61,5.076780476
23/05/2019 04:30,6.2115,0.61,6.241380637,0.3715,0,0.3715,5.84,0.61,5.871771453,5.5015,0.61,5.535214743,0.3715,0,0.3715,5.13,0.61,5.166139758
23/05/2019 05:00,6.1865,0.67,6.222674847,0.2565,0,0.2565,5.93,0.67,5.967729887,5.4765,0.67,5.517331987,0.2565,0,0.2565,5.22,0.67,5.262822437
23/05/2019 05:30,6.358,0.8,6.408132645,0.138,0,0.138,6.22,0.8,6.271235923,5.638,0.79,5.693078605,0.138,0,0.138,5.5,0.79,5.556446706
23/05/2019 06:00,6.5205,0.86,6.576968926,0.1505,0,0.1505,6.37,0.86,6.427791222,5.7905,0.87,5.855492315,0.1505,0,0.1505,5.64,0.87,5.706706581
23/05/2019 06:30,7.2405,0.68,7.272361394,0.4305,0,0.4305,6.81,0.68,6.843865867,6.4305,0.66,6.464281109,0.4305,0,0.4305,6,0.66,6.036190852
23/05/2019 07:00,8.264,-1.34,8.371935021,0.394,0,0.394,7.87,-1.34,7.983263744,7.454,1.1,7.534727334,0.394,0,0.394,7.06,1.1,7.145180194
23/05/2019 07:30,8.5225,0.57,8.54154004,1.1825,0,1.1825,7.34,0.57,7.362098886,7.6425,0.58,7.664476906,1.1825,0,1.1825,6.46,0.58,6.485984891
23/05/2019 08:00,8.9085,0,8.9085,1.9585,0,1.9585,6.95,0,6.95,7.9985,0.54,8.016707694,1.9585,0,1.9585,6.04,0.54,6.064091028
23/05/2019 08:30,8.7605,0,8.7605,2.9305,0,2.9305,5.83,0,5.83,7.9805,0.54,7.998748668,2.9305,0,2.9305,5.05,0.54,5.078789226
23/05/2019 09:00,8.571,-0.51,8.586159852,3.071,0,3.071,5.5,-0.51,5.523594844,7.711,0.54,7.729884928,3.071,0,3.071,4.64,0.54,4.671316731
23/05/2019 09:30,8.7875,-0.56,8.805325448,2.6675,0,2.6675,6.12,-0.56,6.145567508,7.9075,-0.5,7.923292008,2.6675,0,2.6675,5.24,-0.5,5.263800908
23/05/2019 10:00,8.236,-0.56,8.255016414,3.556,0,3.556,4.68,-0.56,4.713385195,7.606,-0.5,7.622416677,3.556,0,3.556,4.05,-0.5,4.080747481
23/05/2019 10:30,7.526,-0.66,7.554884248,6.276,0,6.276,1.25,-0.66,1.413541651,7.406,-0.5,7.422859018,6.276,0,6.276,1.13,-0.5,1.235677952
23/05/2019 11:00,7.176,-0.77,7.217193083,7.106,0,7.106,0.07,-0.77,0.773175271,7.086,-0.6,7.111356833,7.106,0,7.106,-0.02,-0.6,0.600333241
23/05/2019 11:30,6.8875,-0.77,6.930408087,7.3275,0,7.3275,-0.44,-0.77,0.886848352,6.9775,-0.68,7.010556772,7.3275,0,7.3275,-0.35,-0.68,0.764787552
23/05/2019 12:00,6.74,-0.95,6.806621776,8.62,0,8.62,-1.88,-0.95,2.106395025,6.64,-0.75,6.682222684,8.62,0,8.62,-1.98,-0.75,2.117285999
23/05/2019 12:30,7.274,-0.74,7.311544023,6.864,0,6.864,0.41,-0.74,0.845990544,7.214,-0.55,7.234935798,6.864,0,6.864,0.35,-0.55,0.651920241
23/05/2019 13:00,7.2055,-0.63,7.232989026,6.4055,0,6.4055,0.8,-0.63,1.018282868,7.3055,-0.51,7.32328002,6.4055,0,6.4055,0.9,-0.51,1.034456379
23/05/2019 13:30,6.4125,-0.63,6.443373049,7.1225,0,7.1225,-0.71,-0.63,0.949210198,6.8225,-0.56,6.845444197,7.1225,0,7.1225,-0.3,-0.56,0.635295207
23/05/2019 14:00,6.8085,-0.58,6.833159756,6.4485,0,6.4485,0.36,-0.58,0.682641927,7.2785,-0.51,7.296345815,6.4485,0,6.4485,0.83,-0.51,0.97416631
23/05/2019 14:30,6.2725,-0.7,6.311438525,7.3325,0,7.3325,-1.06,-0.7,1.270275561,6.6625,-0.59,6.688572811,7.3325,0,7.3325,-0.67,-0.59,0.892748565
23/05/2019 15:00,7.174,-0.58,7.197407589,6.054,0,6.054,1.12,-0.58,1.261269202,7.114,-0.51,7.132257427,6.054,0,6.054,1.06,-0.51,1.176307783
23/05/2019 15:30,6.901,-0.51,6.919819434,5.491,0,5.491,1.41,-0.51,1.49939988,7.021,-0.51,7.039498633,5.491,0,5.491,1.53,-0.51,1.612761607
23/05/2019 16:00,7.1045,-0.51,7.122781778,4.2245,0,4.2245,2.88,-0.51,2.924807686,7.0045,-0.38,7.014800086,4.2245,0,4.2245,2.78,-0.38,2.80585103
23/05/2019 16:30,7.8595,-0.51,7.876029472,2.9495,0,2.9495,4.91,-0.51,4.936415704,7.7595,0,7.7595,2.9495,0,2.9495,4.81,0,4.81
23/05/2019 17:00,8.376,0,8.376,2.056,0,2.056,6.32,0,6.32,8.356,0.63,8.379715747,2.056,0,2.056,6.3,0.63,6.331421641
23/05/2019 17:30,8.5905,0,8.5905,2.2005,0,2.2005,6.39,0,6.39,8.6405,0,8.6405,2.2005,0,2.2005,6.44,0,6.44
23/05/2019 18:00,8.6435,0,8.6435,2.2035,0,2.2035,6.44,0,6.44,8.7935,0,8.7935,2.2035,0,2.2035,6.59,0,6.59
23/05/2019 18:30,8.453,0,8.453,2.853,0,2.853,5.6,0,5.6,8.513,0.63,8.536279576,2.853,0,2.853,5.66,0.63,5.694953907
23/05/2019 19:00,8.425,0,8.425,2.925,0,2.925,5.5,0,5.5,8.405,0.76,8.439290551,2.925,0,2.925,5.48,0.76,5.532449729
23/05/2019 19:30,8.5965,0,8.5965,1.5065,0,1.5065,7.09,0,7.09,8.5165,0,8.5165,1.5065,0,1.5065,7.01,0,7.01
23/05/2019 20:00,8.4115,0.24,8.414923187,0.8215,0,0.8215,7.59,0.24,7.593793518,8.2915,0.63,8.315399705,0.8215,0,0.8215,7.47,0.63,7.496519192
23/05/2019 20:30,8.423,0.51,8.438425742,0.383,0,0.383,8.04,0.51,8.056159134,8.283,0.51,8.29868598,0.383,0,0.383,7.9,0.51,7.916444909
23/05/2019 21:00,8.307,0.51,8.322640747,0.177,0,0.177,8.13,0.51,8.145980604,8.167,0.51,8.182908346,0.177,0,0.177,7.99,0.51,8.006260051
23/05/2019 21:30,8.2405,0.58,8.260886166,0.2105,0,0.2105,8.03,0.58,8.050919202,8.0805,0.57,8.100579007,0.2105,0,0.2105,7.87,0.57,7.890614678
23/05/2019 22:00,8.2105,0.63,8.234634798,0.4105,0,0.4105,7.8,0.63,7.825400948,8.0505,0.63,8.075113018,0.4105,0,0.4105,7.64,0.63,7.665931124
23/05/2019 22:30,7.7935,0.63,7.818922064,0.5735,0,0.5735,7.22,0.63,7.247434029,7.6535,0.7,7.685444831,0.5735,0,0.5735,7.08,0.7,7.114520363
23/05/2019 23:00,7.2305,0.51,7.248463992,0.8605,0,0.8605,6.37,0.51,6.3903834,7.0905,0.51,7.108817781,0.8605,0,0.8605,6.23,0.51,6.250839944
23/05/2019 23:30,6.7985,0.51,6.817602383,0.5985,0,0.5985,6.2,0.51,6.220940443,6.6885,0.51,6.707915641,0.5985,0,0.5985,6.09,0.51,6.11131737
24/05/2019 00:00,6.4235,0.51,6.443714166,0.5435,0,0.5435,5.88,0.51,5.902075906,6.3135,0.51,6.334065223,0.5435,0,0.5435,5.77,0.51,5.792495145
24/05/2019 00:30,6.2135,0.99,6.291874303,0.6935,0,0.6935,5.52,0.99,5.608074536,6.1535,0.14,6.155092384,0.6935,0,0.6935,5.46,0.14,5.461794577
24/05/2019 01:00,5.869,0.59,5.89858127,0.919,0,0.919,4.95,0.59,4.985037613,5.799,0.64,5.834209544,0.919,0,0.919,4.88,0.64,4.921788293
24/05/2019 01:30,6.453,0.51,6.473122044,1.153,0,1.153,5.3,0.51,5.324481195,6.353,0.56,6.377633495,1.153,0,1.153,5.2,0.56,5.230066921
24/05/2019 02:00,6.389,0.59,6.416184302,0.989,0,0.989,5.4,0.59,5.43213586,6.289,0.63,6.320476327,0.989,0,0.989,5.3,0.63,5.337312058
24/05/2019 02:30,6.3995,0.59,6.426639888,0.9995,0,0.9995,5.4,0.59,5.43213586,6.2995,0.63,6.330924123,0.9995,0,0.9995,5.3,0.63,5.337312058
24/05/2019 03:00,6.0615,0.59,6.090146324,0.8615,0,0.8615,5.2,0.59,5.233364119,5.9815,0.63,6.014585792,0.8615,0,0.8615,5.12,0.63,5.158614155
24/05/2019 03:30,5.9025,0.66,5.939284995,0.8325,0,0.8325,5.07,0.66,5.11277811,5.8325,0.72,5.876772605,0.8325,0,0.8325,5,0.72,5.051574012
24/05/2019 04:00,5.8445,0.71,5.887468068,0.8445,0,0.8445,5,0.71,5.050158413,5.7745,0.72,5.819213886,0.8445,0,0.8445,4.93,0.72,4.982298666
24/05/2019 04:30,5.76,0.65,5.796559324,1.13,0,1.13,4.63,0.65,4.675403726,5.68,0.72,5.725451947,1.13,0,1.13,4.55,0.72,4.606614809
24/05/2019 05:00,5.7935,0.65,5.829849248,1.1635,0,1.1635,4.63,0.65,4.675403726,5.7135,0.72,5.758687546,1.1635,0,1.1635,4.55,0.72,4.606614809
24/05/2019 05:30,5.8485,0.6,5.879196565,1.1385,0,1.1385,4.71,0.6,4.748062763,5.7585,0.64,5.793955665,1.1385,0,1.1385,4.62,0.64,4.664118352
24/05/2019 06:00,6.0895,0.6,6.118987682,0.9795,0,0.9795,5.11,0.6,5.145104469,6.0195,0.64,6.053427149,0.9795,0,0.9795,5.04,0.64,5.080472419
24/05/2019 06:30,6.796,0.6,6.822434756,0.906,0,0.906,5.89,0.6,5.920481399,6.706,0.64,6.736470589,0.906,0,0.906,5.8,0.64,5.83520351
24/05/2019 07:00,7.638,0,7.638,1.008,0,1.008,6.63,0,6.63,7.538,0.55,7.55803837,1.008,0,1.008,6.53,0.55,6.553121394
24/05/2019 07:30,8.436,-0.39,8.445010124,0.936,0,0.936,7.5,-0.39,7.510133155,8.326,-1.37,8.437960417,0.936,0,0.936,7.39,-1.37,7.515916444
24/05/2019 08:00,9.0375,-0.5,9.051320691,0.7775,0,0.7775,8.26,-0.5,8.275119334,8.9175,-0.5,8.931506382,0.7775,0,0.7775,8.14,-0.5,8.155341808
24/05/2019 08:30,9.2385,-0.39,9.246728192,1.5185,0,1.5185,7.72,-0.39,7.729844759,9.1285,-0.83,9.166155805,1.5185,0,1.5185,7.61,-0.83,7.655129
24/05/2019 09:00,9.1345,-0.61,9.154845179,2.5745,0,2.5745,6.56,-0.61,6.588300236,9.0545,-0.54,9.070588198,2.5745,0,2.5745,6.48,-0.54,6.502461073
24/05/2019 09:30,9.018,-0.61,9.038607415,3.268,0,3.268,5.75,-0.61,5.782265992,8.978,-0.58,8.996715178,3.268,0,3.268,5.71,-0.58,5.7393815
24/05/2019 10:00,8.9095,-0.68,8.935412148,3.7695,0,3.7695,5.14,-0.68,5.184785434,8.9195,-0.58,8.938337667,3.7695,0,3.7695,5.15,-0.58,5.182557284
24/05/2019 10:30,8.711,-0.62,8.733036185,3.751,0,3.751,4.96,-0.62,4.998599804,8.791,-0.58,8.810112428,3.751,0,3.751,5.04,-0.58,5.07326325
24/05/2019 11:00,8.4845,-0.62,8.507122913,4.0745,0,4.0745,4.41,-0.62,4.453369511,8.5845,-0.54,8.601467331,4.0745,0,4.0745,4.51,-0.54,4.542213117
24/05/2019 11:30,7.989,-0.66,8.016216127,6.059,0,6.059,1.93,-0.66,2.039730374,8.159,-0.54,8.17685031,6.059,0,6.059,2.1,-0.54,2.16831732
24/05/2019 12:00,7.1105,-0.72,7.146860167,8.4605,0,8.4605,-1.35,-0.72,1.53,7.4305,-0.63,7.457159664,8.4605,0,8.4605,-1.03,-0.63,1.207393888
24/05/2019 12:30,7.231,-0.9,7.286793602,9.351,0,9.351,-2.12,-0.9,2.303128307,7.581,-0.81,7.624149854,9.351,0,9.351,-1.77,-0.81,1.946535384
24/05/2019 13:00,7.046,-0.85,7.097085035,8.946,0,8.946,-1.9,-0.85,2.08146583,7.336,-0.77,7.376299614,8.946,0,8.946,-1.61,-0.77,1.78465683
24/05/2019 13:30,7.2915,-0.57,7.313745432,6.8115,0,6.8115,0.48,-0.57,0.745184541,7.6015,-0.52,7.619265204,6.8115,0,6.8115,0.79,-0.52,0.945780101
24/05/2019 14:00,6.698,-0.57,6.722209756,7.258,0,7.258,-0.56,-0.57,0.79906195,7.208,-0.52,7.226732595,7.258,0,7.258,-0.05,-0.52,0.522398315
24/05/2019 14:30,6.966,-0.5,6.983921248,5.116,0,5.116,1.85,-0.5,1.91637679,7.246,-0.52,7.264634609,5.116,0,5.116,2.13,-0.52,2.192555587
24/05/2019 15:00,6.7725,-0.5,6.790931913,4.9225,0,4.9225,1.85,-0.5,1.91637679,7.0525,0,7.0525,4.9225,0,4.9225,2.13,0,2.13
24/05/2019 15:30,6.7305,-0.5,6.749046618,6.6805,0,6.6805,0.05,-0.5,0.502493781,7.1405,-0.5,7.157984371,6.6805,0,6.6805,0.46,-0.5,0.67941151
24/05/2019 16:00,7.204,-0.75,7.242935593,6.094,0,6.094,1.11,-0.75,1.339626814,7.304,-0.63,7.331119696,6.094,0,6.094,1.21,-0.63,1.364184738
24/05/2019 16:30,7.4865,-0.55,7.506675846,5.2765,0,5.2765,2.21,-0.55,2.277410811,7.6665,-0.68,7.696598096,5.2765,0,5.2765,2.39,-0.68,2.48485412
24/05/2019 17:00,7.8575,-0.67,7.886013331,4.2675,0,4.2675,3.59,-0.67,3.651985761,8.0075,-0.68,8.036321064,4.2675,0,4.2675,3.74,-0.68,3.801315562
24/05/2019 17:30,8.184,-0.67,8.211379665,4.594,0,4.594,3.59,-0.67,3.651985761,8.234,-0.63,8.258066117,4.594,0,4.594,3.64,-0.63,3.694116945
24/05/2019 18:00,8.183,0,8.183,4.503,0,4.503,3.68,0,3.68,8.223,0,8.223,4.503,0,4.503,3.72,0,3.72
24/05/2019 18:30,8.327,0,8.327,3.837,0,3.837,4.49,0,4.49,8.337,0,8.337,3.837,0,3.837,4.5,0,4.5
24/05/2019 19:00,8.5455,0,8.5455,3.2155,0,3.2155,5.33,0,5.33,8.5055,0,8.5055,3.2155,0,3.2155,5.29,0,5.29
24/05/2019 19:30,8.6445,0,8.6445,2.6745,0,2.6745,5.97,0,5.97,8.5345,0,8.5345,2.6745,0,2.6745,5.86,0,5.86
24/05/2019 20:00,8.6565,-0.59,8.676582982,1.8665,0,1.8665,6.79,-0.59,6.815585081,8.5365,-0.62,8.558985469,1.8665,0,1.8665,6.67,-0.62,6.698753615
24/05/2019 20:30,8.597,0.51,8.612114084,1.077,0,1.077,7.52,0.51,7.537274043,8.437,0.59,8.457604212,1.077,0,1.077,7.36,0.59,7.383610228
24/05/2019 21:00,8.493,0.51,8.508298831,0.583,0,0.583,7.91,0.51,7.926424162,8.333,0.59,8.353860724,0.583,0,0.583,7.75,0.59,7.772425619
24/05/2019 21:30,8.559,0.63,8.582154799,0.549,0,0.549,8.01,0.63,8.034737083,8.399,0.68,8.426482125,0.549,0,0.549,7.85,0.68,7.879397185
24/05/2019 22:00,8.383,0.51,8.398499211,0.623,0,0.623,7.76,0.51,7.776740963,8.223,0.63,8.247098217,0.623,0,0.623,7.6,0.63,7.626067138
24/05/2019 22:30,7.875,0.75,7.910633666,0.485,0,0.485,7.39,0.75,7.427960689,7.725,0.53,7.743159885,0.485,0,0.485,7.24,0.53,7.259373251
24/05/2019 23:00,7.3175,0.51,7.335250933,0.5375,0,0.5375,6.78,0.51,6.799154359,7.1775,0.53,7.197041493,0.5375,0,0.5375,6.64,0.53,6.661118525
24/05/2019 23:30,6.9705,0.51,6.989132296,0.7205,0,0.7205,6.25,0.51,6.270773477,6.8505,0.53,6.870971565,0.7205,0,0.7205,6.13,0.53,6.152869249
25/05/2019 00:00,6.4465,0.51,6.46664227,0.6765,0,0.6765,5.77,0.51,5.792495145,6.3465,0.57,6.372045374,0.6765,0,0.6765,5.67,0.57,5.69857877
25/05/2019 00:30,6.3725,0.51,6.392875429,0.7525,0,0.7525,5.62,0.51,5.643093123,6.2825,0.57,6.308304546,0.7525,0,0.7525,5.53,0.57,5.559298517
25/05/2019 01:00,6.104,0.55,6.128728743,0.994,0,0.994,5.11,0.55,5.139513596,6.014,0.57,6.040951581,0.994,0,0.994,5.02,0.57,5.052256921
25/05/2019 01:30,6.5505,0.55,6.573549289,0.9005,0,0.9005,5.65,0.55,5.676706792,6.4505,0.57,6.475635123,0.9005,0,0.9005,5.55,0.57,5.57919349
25/05/2019 02:00,6.532,0.55,6.555114339,0.802,0,0.802,5.73,0.55,5.75633564,6.432,0.57,6.457207136,0.802,0,0.802,5.63,0.57,5.658780787
25/05/2019 02:30,6.462,0.55,6.485363829,0.582,0,0.582,5.88,0.55,5.90566677,6.362,0.62,6.392139235,0.582,0,0.582,5.78,0.62,5.81315749
25/05/2019 03:00,6.2195,0.6,6.248374209,0.5295,0,0.5295,5.69,0.6,5.721546994,6.1295,0.62,6.160776757,0.5295,0,0.5295,5.6,0.62,5.634216893
25/05/2019 03:30,6.075,0.6,6.104557724,0.545,0,0.545,5.53,0.6,5.562454494,5.985,0.62,6.017027921,0.545,0,0.545,5.44,0.62,5.475216891
25/05/2019 04:00,5.9455,0.6,5.975698306,0.5255,0,0.5255,5.42,0.6,5.453109205,5.8655,0.66,5.902515587,0.5255,0,0.5255,5.34,0.66,5.380631933
25/05/2019 04:30,5.924,0.6,5.954307348,0.454,0,0.454,5.47,0.6,5.502808374,5.844,0.66,5.881150908,0.454,0,0.454,5.39,0.66,5.430257821
25/05/2019 05:00,5.84,0.6,5.870741009,0.29,0,0.29,5.55,0.6,5.58233822,5.77,0.66,5.807624299,0.29,0,0.29,5.48,0.66,5.519601435
25/05/2019 05:30,5.8345,0.55,5.860366051,0.2845,0,0.2845,5.55,0.55,5.57718567,5.7645,0.59,5.794614763,0.2845,0,0.2845,5.48,0.59,5.511669439
25/05/2019 06:00,5.8645,0.61,5.896139436,0.4045,0,0.4045,5.46,0.61,5.493969421,5.7845,0.67,5.823172696,0.4045,0,0.4045,5.38,0.67,5.421558816
25/05/2019 06:30,6.2125,0.54,6.235924651,0.4525,0,0.4525,5.76,0.54,5.785257125,6.1425,0.55,6.167074367,0.4525,0,0.4525,5.69,0.55,5.71651992
25/05/2019 07:00,6.486,0.54,6.508440366,0.776,0,0.776,5.71,0.54,5.735477312,6.466,0.55,6.489349428,0.776,0,0.776,5.69,0.55,5.71651992
25/05/2019 07:30,7.067,0.54,7.087601075,1.207,0,1.207,5.86,0.54,5.88482795,7.087,0.51,7.105326805,1.207,0,1.207,5.88,0.51,5.902075906
25/05/2019 08:00,7.5545,0.63,7.580723597,1.3145,0,1.3145,6.24,0.63,6.271722252,7.5645,0.59,7.587473904,1.3145,0,1.3145,6.25,0.59,6.277786234
25/05/2019 08:30,8.049,0.55,8.06776927,1.429,0,1.429,6.62,0.55,6.642808141,7.999,0.55,8.017886317,1.429,0,1.429,6.57,0.55,6.592981116
25/05/2019 09:00,8.171,0.51,8.186900573,1.911,0,1.911,6.26,0.51,6.280740402,8.161,0.6,8.183026396,1.911,0,1.911,6.25,0.6,6.278733949
25/05/2019 09:30,8.489,0,8.489,2.229,0,2.229,6.26,0,6.26,8.429,0,8.429,2.229,0,2.229,6.2,0,6.2
25/05/2019 10:00,8.3835,-0.5,8.398397005,2.8535,0,2.8535,5.53,-0.5,5.552557969,8.4235,-0.5,8.438326389,2.8535,0,2.8535,5.57,-0.5,5.592396624
