Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
25/05/2019 10:30,7.8715,-0.62,7.895879448,3.8915,0,3.8915,3.98,-0.62,4.028001986,8.0515,-0.6,8.073825131,3.8915,0,3.8915,4.16,-0.6,4.203046514
25/05/2019 11:00,7.391,0,7.391,5.671,0,5.671,1.72,0,1.72,7.531,0,7.531,5.671,0,5.671,1.86,0,1.86
25/05/2019 11:30,7.2245,-0.5,7.241781566,4.8545,0,4.8545,2.37,-0.5,2.42216845,7.4545,0,7.4545,4.8545,0,4.8545,2.6,0,2.6
25/05/2019 12:00,7.176,-0.5,7.193398084,6.226,0,6.226,0.95,-0.5,1.073545528,7.316,-0.5,7.333065935,6.226,0,6.226,1.09,-0.5,1.199208072
25/05/2019 12:30,6.488,-0.55,6.511270537,6.948,0,6.948,-0.46,-0.55,0.717007671,7.398,-0.5,7.414877207,6.948,0,6.948,0.45,-0.5,0.672681202
25/05/2019 13:00,6.3125,-0.51,6.33306847,6.8925,0,6.8925,-0.58,-0.51,0.772334125,7.0425,-0.5,7.060227068,6.8925,0,6.8925,0.15,-0.5,0.522015325
25/05/2019 13:30,6.1715,-0.56,6.196855029,7.8215,0,7.8215,-1.65,-0.56,1.742440817,6.6415,-0.5,6.660294457,7.8215,0,7.8215,-1.18,-0.5,1.281561547
25/05/2019 14:00,6.1375,-0.56,6.162994909,8.1175,0,8.1175,-1.98,-0.56,2.057668584,6.5875,-0.56,6.611259808,8.1175,0,8.1175,-1.53,-0.56,1.629263637
25/05/2019 14:30,6.0525,-0.68,6.090579303,8.5825,0,8.5825,-2.53,-0.68,2.619790068,6.5025,-0.6,6.530122989,8.5825,0,8.5825,-2.08,-0.6,2.16480946
25/05/2019 15:00,6.078,-0.58,6.105610862,8.158,0,8.158,-2.08,-0.58,2.159351755,6.388,-0.56,6.412499045,8.158,0,8.158,-1.77,-0.56,1.856475155
25/05/2019 15:30,6.613,-0.52,6.633413073,5.923,0,5.923,0.69,-0.52,0.864002315,6.903,-0.5,6.92108438,5.923,0,5.923,0.98,-0.5,1.100181803
25/05/2019 16:00,6.9445,0,6.9445,4.5245,0,4.5245,2.42,0,2.42,7.0745,0,7.0745,4.5245,0,4.5245,2.55,0,2.55
25/05/2019 16:30,7.713,0,7.713,3.263,0,3.263,4.45,0,4.45,7.703,0,7.703,3.263,0,3.263,4.44,0,4.44
25/05/2019 17:00,8.558,0,8.558,2.478,0,2.478,6.08,0,6.08,8.478,0,8.478,2.478,0,2.478,6,0,6
25/05/2019 17:30,9.142,0,9.142,2.372,0,2.372,6.77,0,6.77,9.062,0,9.062,2.372,0,2.372,6.69,0,6.69
25/05/2019 18:00,9.392,-0.5,9.405299783,2.342,0,2.342,7.05,-0.5,7.067708257,9.272,0,9.272,2.342,0,2.342,6.93,0,6.93
25/05/2019 18:30,9.5415,0,9.5415,2.2815,0,2.2815,7.26,0,7.26,9.4015,0,9.4015,2.2815,0,2.2815,7.12,0,7.12
25/05/2019 19:00,9.6035,0,9.6035,1.6035,0,1.6035,8,0,8,9.4735,0,9.4735,1.6035,0,1.6035,7.87,0,7.87
25/05/2019 19:30,9.4675,0,9.4675,1.3975,0,1.3975,8.07,0,8.07,9.3275,0,9.3275,1.3975,0,1.3975,7.93,0,7.93
25/05/2019 20:00,9.3815,0,9.3815,1.3915,0,1.3915,7.99,0,7.99,9.2315,0,9.2315,1.3915,0,1.3915,7.84,0,7.84
25/05/2019 20:30,9.189,0.51,9.203141909,0.829,0,0.829,8.36,0.51,8.375541774,9.039,0.6,9.05889182,0.829,0,0.829,8.21,0.6,8.231895286
25/05/2019 21:00,8.888,0.59,8.907561058,0.528,0,0.528,8.36,0.59,8.380793519,8.738,0.6,8.758575455,0.528,0,0.528,8.21,0.6,8.231895286
25/05/2019 21:30,8.785,0.59,8.80478989,0.645,0,0.645,8.14,0.59,8.161354054,8.625,0.6,8.645844378,0.645,0,0.645,7.98,0.6,8.002524602
25/05/2019 22:00,8.4745,0.59,8.495013258,0.7745,0,0.7745,7.7,0.59,7.722570815,8.3245,0.6,8.34609491,0.7745,0,0.7745,7.55,0.6,7.573803536
25/05/2019 22:30,8.106,-2.83,8.585810154,1.446,0,1.446,6.66,-2.83,7.236331944,7.946,3.4,8.642853464,1.446,0,1.446,6.5,3.4,7.335529974
25/05/2019 23:00,7.6245,-2.36,7.981390872,0.4445,0,0.4445,7.18,-2.36,7.557909764,7.3445,2.4,7.72668624,0.4445,0,0.4445,6.9,2.4,7.305477397
25/05/2019 23:30,7.123,0.51,7.141234417,0.503,0,0.503,6.62,0.51,6.639615953,7.013,0.51,7.031519679,0.503,0,0.503,6.51,0.51,6.529946401
26/05/2019 00:00,6.5485,0.51,6.568329487,0.6885,0,0.6885,5.86,0.51,5.882150967,6.4585,0.51,6.478604962,0.6885,0,0.6885,5.77,0.51,5.792495145
26/05/2019 00:30,6.361,0.51,6.381412148,0.651,0,0.651,5.71,0.51,5.732730588,6.261,0.51,6.281737101,0.651,0,0.651,5.61,0.51,5.633134119
26/05/2019 01:00,6.098,0.57,6.124581945,1.068,0,1.068,5.03,0.57,5.062193201,6.008,0.62,6.03990596,1.068,0,1.068,4.94,0.62,4.978754864
26/05/2019 01:30,6.523,0.51,6.54290677,0.923,0,0.923,5.6,0.51,5.62317526,6.423,0.57,6.448242319,0.923,0,0.923,5.5,0.57,5.529457478
26/05/2019 02:00,6.493,0.55,6.516252681,1.113,0,1.113,5.38,0.55,5.408040311,6.383,0.57,6.408399878,1.113,0,1.113,5.27,0.57,5.300735798
26/05/2019 02:30,6.338,0.51,6.358485983,1.918,0,1.918,4.42,0.51,4.449325792,6.238,0.57,6.263987867,1.918,0,1.918,4.32,0.57,4.35744191
26/05/2019 03:00,6.0645,0.51,6.085906691,2.4145,0,2.4145,3.65,0.51,3.685457909,5.9745,0.57,6.001628966,2.4145,0,2.4145,3.56,0.57,3.605343257
26/05/2019 03:30,5.976,0.51,5.997722568,2.146,0,2.146,3.83,0.51,3.863806413,5.896,0.5,5.917162834,2.146,0,2.146,3.75,0.5,3.783186488
26/05/2019 04:00,5.7525,0.51,5.775063311,2.1725,0,2.1725,3.58,0.51,3.616144356,5.6825,0.5,5.704454948,2.1725,0,2.1725,3.51,0.5,3.545433683
26/05/2019 04:30,5.7485,0.51,5.77107895,2.6285,0,2.6285,3.12,0.51,3.161407914,5.6785,0.5,5.700470353,2.6285,0,2.6285,3.05,0.5,3.090711892
26/05/2019 05:00,5.653,0.51,5.675958862,2.693,0,2.693,2.96,0.51,3.003614489,5.573,0.5,5.595384616,2.693,0,2.693,2.88,0.5,2.923080567
26/05/2019 05:30,5.626,0.51,5.649068596,3.406,0,3.406,2.22,0.51,2.277827913,5.556,0.5,5.578452832,3.406,0,3.406,2.15,0.5,2.207374005
26/05/2019 06:00,5.7165,0.51,5.739204845,4.4965,0,4.4965,1.22,0.51,1.322308587,5.6665,0.5,5.6885167,4.4965,0,4.4965,1.17,0.5,1.272360012
26/05/2019 06:30,6.0135,0.41,6.02746068,3.2935,0,3.2935,2.72,0.41,2.750727177,5.9435,0.5,5.9644943,3.2935,0,3.2935,2.65,0.5,2.696757312
26/05/2019 07:00,6.38,0.41,6.393160408,4.5,0,4.5,1.88,0.41,1.92418814,6.31,0.38,6.3214318,4.5,0,4.5,1.81,0.38,1.84945938
26/05/2019 07:30,6.9485,-0.58,6.972664645,4.6685,0,4.6685,2.28,-0.58,2.352615566,6.8885,-0.55,6.910422002,4.6685,0,4.6685,2.22,-0.55,2.287116088
26/05/2019 08:00,7.5875,-0.63,7.613609936,4.5575,0,4.5575,3.03,-0.63,3.094802094,7.5575,-0.61,7.582077964,4.5575,0,4.5575,3,-0.61,3.061388574
26/05/2019 08:30,8.304,-0.63,8.327863832,4.024,0,4.024,4.28,-0.63,4.326118353,8.254,-0.53,8.270998489,4.024,0,4.024,4.23,-0.53,4.263074008
26/05/2019 09:00,8.7945,-0.63,8.817036364,3.7545,0,3.7545,5.04,-0.63,5.079222381,8.7445,-0.59,8.764381339,3.7545,0,3.7545,4.99,-0.59,5.024758701
26/05/2019 09:30,9.34,-0.51,9.353913619,4.84,0,4.84,4.5,-0.51,4.52880779,9.3,-0.5,9.313431162,4.84,0,4.84,4.46,-0.5,4.487939394
26/05/2019 10:00,9.549,-0.51,9.562609529,5.669,0,5.669,3.88,-0.51,3.913374503,9.519,-0.5,9.532122586,5.669,0,5.669,3.85,-0.5,3.882331774
26/05/2019 10:30,9.5625,-0.57,9.579473172,5.5425,0,5.5425,4.02,-0.57,4.060209354,9.4725,-0.5,9.485686915,5.5425,0,5.5425,3.93,-0.5,3.961678937
26/05/2019 11:00,9.342,-0.57,9.359373056,5.732,0,5.732,3.61,-0.57,3.654722972,9.242,-0.55,9.258351041,5.732,0,5.732,3.51,-0.55,3.552829858
26/05/2019 11:30,9.333,-0.68,9.357739524,6.823,0,6.823,2.51,-0.68,2.600480725,9.293,-0.59,9.311710316,6.823,0,6.823,2.47,-0.59,2.539488137
26/05/2019 12:00,9.2115,-0.55,9.227905085,5.1915,0,5.1915,4.02,-0.55,4.057449938,9.2315,-0.54,9.247280262,5.1915,0,5.1915,4.04,-0.54,4.075929342
26/05/2019 12:30,9.105,-0.55,9.121596626,5.265,0,5.265,3.84,-0.55,3.879188059,9.165,-0.54,9.180894564,5.265,0,5.265,3.9,-0.54,3.937207132
26/05/2019 13:00,8.94,-0.55,8.956902366,6.32,0,6.32,2.62,-0.55,2.677106647,8.94,-0.54,8.956293876,6.32,0,6.32,2.62,-0.54,2.675070093
26/05/2019 13:30,8.7855,-0.55,8.802699032,5.2955,0,5.2955,3.49,-0.55,3.533072317,8.8755,-0.54,8.891912069,5.2955,0,5.2955,3.58,-0.54,3.620497203
26/05/2019 14:00,8.5925,-0.5,8.607035276,5.9525,0,5.9525,2.64,-0.5,2.686931335,8.6925,-0.54,8.709256929,5.9525,0,5.9525,2.74,-0.54,2.792704782
26/05/2019 14:30,8.692,-0.56,8.710020895,6.122,0,6.122,2.57,-0.56,2.630304165,8.732,-0.54,8.748681272,6.122,0,6.122,2.61,-0.54,2.665276721
26/05/2019 15:00,8.343,-1.32,8.446777433,5.663,0,5.663,2.68,-1.32,2.987440376,8.383,1.92,8.600063314,5.663,0,5.663,2.72,1.92,3.329384327
26/05/2019 15:30,8.2915,-0.59,8.312464872,5.9815,0,5.9815,2.31,-0.59,2.384156035,8.3015,-0.54,8.319044552,5.9815,0,5.9815,2.32,-0.54,2.382015953
26/05/2019 16:00,8.4055,-0.59,8.426181238,5.4455,0,5.4455,2.96,-0.59,3.018227957,8.3555,-0.63,8.379217162,5.4455,0,5.4455,2.91,-0.63,2.977414986
26/05/2019 16:30,8.871,0,8.871,4.851,0,4.851,4.02,0,4.02,8.851,0,8.851,4.851,0,4.851,4,0,4
26/05/2019 17:00,9.445,0,9.445,4.395,0,4.395,5.05,0,5.05,9.395,0,9.395,4.395,0,4.395,5,0,5
26/05/2019 17:30,9.676,0,9.676,3.536,0,3.536,6.14,0,6.14,9.626,0,9.626,3.536,0,3.536,6.09,0,6.09
26/05/2019 18:00,9.5005,0,9.5005,3.8905,0,3.8905,5.61,0,5.61,9.5305,0,9.5305,3.8905,0,3.8905,5.64,0,5.64
26/05/2019 18:30,9.2845,0,9.2845,4.6045,0,4.6045,4.68,0,4.68,9.2945,0,9.2945,4.6045,0,4.6045,4.69,0,4.69
26/05/2019 19:00,9.131,0,9.131,4.291,0,4.291,4.84,0,4.84,9.131,0,9.131,4.291,0,4.291,4.84,0,4.84
26/05/2019 19:30,9.118,-0.55,9.134573006,3.388,0,3.388,5.73,-0.55,5.75633564,9.088,-0.4,9.096798558,3.388,0,3.388,5.7,-0.4,5.714017851
26/05/2019 20:00,8.916,0.63,8.938230026,2.856,0,2.856,6.06,0.63,6.092659518,8.856,0.59,8.875631583,2.856,0,2.856,6,0.59,6.028938547
26/05/2019 20:30,8.8085,0.54,8.825036671,2.5285,0,2.5285,6.28,0.54,6.303173804,8.7185,0.63,8.741232307,2.5285,0,2.5285,6.19,0.63,6.221977178
26/05/2019 21:00,8.7185,0.54,8.735207052,2.8885,0,2.8885,5.83,0.54,5.854955166,8.6185,0.63,8.641495371,2.8885,0,2.8885,5.73,0.63,5.764529469
26/05/2019 21:30,8.902,-0.89,8.946379379,3.172,0,3.172,5.73,-0.89,5.798706752,8.772,1.48,8.895975719,3.172,0,3.172,5.6,1.48,5.792270712
26/05/2019 22:00,8.9615,0,8.9615,2.9415,0,2.9415,6.02,0,6.02,8.8315,0.63,8.853942187,2.9415,0,2.9415,5.89,0.63,5.92359688
26/05/2019 22:30,8.752,0,8.752,2.522,0,2.522,6.23,0,6.23,8.612,0,8.612,2.522,0,2.522,6.09,0,6.09
26/05/2019 23:00,8.0715,0.66,8.098438877,2.3215,0,2.3215,5.75,0.66,5.787754314,7.9415,0.51,7.95785915,2.3215,0,2.3215,5.62,0.51,5.643093123
26/05/2019 23:30,7.558,0.51,7.57518739,2.308,0,2.308,5.25,0.51,5.274713262,7.448,0.51,7.465440643,2.308,0,2.308,5.14,0.51,5.165239588
27/05/2019 00:00,6.963,0.51,6.981652312,2.153,0,2.153,4.81,0.51,4.836961856,6.843,0.51,6.861978505,2.153,0,2.153,4.69,0.51,4.717647719
27/05/2019 00:30,6.672,0.51,6.691463517,1.802,0,1.802,4.87,0.51,4.896631495,6.582,0.51,6.601728864,1.802,0,1.802,4.78,0.51,4.807130121
27/05/2019 01:00,6.378,0.59,6.405230987,1.668,0,1.668,4.71,0.59,4.746809455,6.288,0.63,6.319481308,1.668,0,1.668,4.62,0.63,4.662756695
27/05/2019 01:30,6.7915,0.51,6.810622016,1.7815,0,1.7815,5.01,0.51,5.035891182,6.6715,0.55,6.694132673,1.7815,0,1.7815,4.89,0.55,4.920833263
27/05/2019 02:00,6.76,0.51,6.779210869,2.07,0,2.07,4.69,0.51,4.717647719,6.64,0.55,6.662739677,2.07,0,2.07,4.57,0.55,4.602977297
27/05/2019 02:30,6.631,0.51,6.650583508,2.411,0,2.411,4.22,0.51,4.250705824,6.511,0.62,6.54045266,2.411,0,2.411,4.1,0.62,4.146613076
27/05/2019 03:00,6.363,0.51,6.383405752,2.303,0,2.303,4.06,0.51,4.091906646,6.263,0.57,6.288884559,2.303,0,2.303,3.96,0.57,4.000812417
27/05/2019 03:30,6.2745,0.51,6.29519263,2.4045,0,2.4045,3.87,0.51,3.903460004,6.1845,0.57,6.210711735,2.4045,0,2.4045,3.78,0.57,3.822734623
27/05/2019 04:00,6.1145,0.59,6.142899173,2.0045,0,2.0045,4.11,0.59,4.152131982,6.0145,0.64,6.048455195,2.0045,0,2.0045,4.01,0.64,4.060751162
27/05/2019 04:30,6.0375,0.59,6.066259659,1.9975,0,1.9975,4.04,0.59,4.082854394,5.9475,0.64,5.981835525,1.9975,0,1.9975,3.95,0.64,4.001512214
27/05/2019 05:00,5.951,0.59,5.980175666,1.911,0,1.911,4.04,0.59,4.082854394,5.861,0.64,5.895839296,1.911,0,1.911,3.95,0.64,4.001512214
27/05/2019 05:30,5.9425,0.54,5.966984687,2.2225,0,2.2225,3.72,0.54,3.758989226,5.8525,0.64,5.887389596,2.2225,0,2.2225,3.63,0.64,3.685986978
27/05/2019 06:00,6.0275,0.54,6.05164079,3.1375,0,3.1375,2.89,0.54,2.940017007,5.9475,0.58,5.975713869,3.1375,0,3.1375,2.81,0.58,2.869233347
27/05/2019 06:30,6.4525,0.2,6.45559883,3.1825,0,3.1825,3.27,0.2,3.276110499,6.3625,0.58,6.388881455,3.1825,0,3.1825,3.18,0.58,3.232460363
27/05/2019 07:00,6.6925,3.57,7.585147082,2.9125,0,2.9125,3.78,3.57,5.199355729,6.7625,-2.16,7.099084888,2.9125,0,2.9125,3.85,-2.16,4.414532818
27/05/2019 07:30,7.0395,0.61,7.065880005,3.4995,0,3.4995,3.54,0.61,3.592172045,7.0695,0.66,7.100241563,3.4995,0,3.4995,3.57,0.66,3.630495834
27/05/2019 08:00,7.5365,0.61,7.561146226,4.2465,0,4.2465,3.29,0.61,3.346072324,7.5665,0.66,7.59523023,4.2465,0,4.2465,3.32,0.66,3.384966765
27/05/2019 08:30,8.1345,-0.5,8.149852161,5.7445,0,5.7445,2.39,-0.5,2.441741182,8.2045,-0.5,8.219721422,5.7445,0,5.7445,2.46,-0.5,2.510298787
27/05/2019 09:00,8.3465,-0.55,8.364601739,7.1665,0,7.1665,1.18,-0.55,1.301883251,8.4465,-0.5,8.461286087,7.1665,0,7.1665,1.28,-0.5,1.374190671
27/05/2019 09:30,8.9605,-0.67,8.985513911,8.0705,0,8.0705,0.89,-0.67,1.114001795,9.0705,-0.45,9.0816557,8.0705,0,8.0705,1,-0.45,1.09658561
27/05/2019 10:00,8.8145,-0.67,8.83992705,7.9245,0,7.9245,0.89,-0.67,1.114001795,9.0745,-0.58,9.093016565,7.9245,0,7.9245,1.15,-0.58,1.287982919
27/05/2019 10:30,8.038,-0.83,8.080739075,10.838,0,10.838,-2.8,-0.83,2.920428051,8.298,-0.73,8.330048259,10.838,0,10.838,-2.54,-0.73,2.642820463
27/05/2019 11:00,7.891,-0.89,7.941031482,10.611,0,10.611,-2.72,-0.89,2.86190496,8.131,-0.8,8.170260767,10.611,0,10.611,-2.48,-0.8,2.605839596
27/05/2019 11:30,7.5485,-0.85,7.596206438,10.3885,0,10.3885,-2.84,-0.85,2.964472972,7.8285,-0.75,7.864344362,10.3885,0,10.3885,-2.56,-0.75,2.667601919
27/05/2019 12:00,7.4705,-0.85,7.518701367,10.1005,0,10.1005,-2.63,-0.85,2.763946454,7.6405,-0.75,7.67722217,10.1005,0,10.1005,-2.46,-0.75,2.57178926
27/05/2019 12:30,7.114,-1.13,7.203186517,11.974,0,11.974,-4.86,-1.13,4.989639266,7.464,-1.02,7.533372153,11.974,0,11.974,-4.51,-1.02,4.623905276
27/05/2019 13:00,6.9535,-1.37,7.087175901,13.6535,0,13.6535,-6.7,-1.37,6.838632904,7.3435,-1.26,7.450811516,13.6535,0,13.6535,-6.31,-1.26,6.434570693
27/05/2019 13:30,6.788,-1.28,6.907629405,13.308,0,13.308,-6.52,-1.28,6.644456336,7.168,-1.17,7.262859217,13.308,0,13.308,-6.14,-1.17,6.250479982
27/05/2019 14:00,6.383,-1.43,6.541222286,14.353,0,14.353,-7.97,-1.43,8.097271145,6.723,-1.33,6.853293296,14.353,0,14.353,-7.63,-1.33,7.745050032
27/05/2019 14:30,6.5025,-1.01,6.580471583,11.5925,0,11.5925,-5.09,-1.01,5.189238865,6.6625,-0.92,6.725719757,11.5925,0,11.5925,-4.93,-0.92,5.015107177
27/05/2019 15:00,6.61,-0.9,6.670989432,10.99,0,10.99,-4.38,-0.9,4.471509812,6.85,-0.8,6.896557112,10.99,0,10.99,-4.14,-0.8,4.216586297
27/05/2019 15:30,7.457,-1.15,7.545154008,11.377,0,11.377,-3.92,-1.15,4.085205013,7.567,-1.06,7.640882737,11.377,0,11.377,-3.81,-1.06,3.954706057
27/05/2019 16:00,8.0555,-0.71,8.086728649,8.0555,0,8.0555,0,-0.71,0.71,8.2355,-0.68,8.263525897,8.0555,0,8.0555,0.18,-0.68,0.703420216
27/05/2019 16:30,8.231,-0.6,8.252839572,7.861,0,7.861,0.37,-0.6,0.704911342,8.701,-0.55,8.71836573,7.861,0,7.861,0.84,-0.55,1.004041832
27/05/2019 17:00,8.2185,-1.03,8.282791936,12.1985,0,12.1985,-3.98,-1.03,4.111119069,8.4785,-0.93,8.52935298,12.1985,0,12.1985,-3.72,-0.93,3.834488232
27/05/2019 17:30,8.7205,-1.13,8.793407772,12.3505,0,12.3505,-3.63,-1.13,3.801815356,8.8605,-1.03,8.920165932,12.3505,0,12.3505,-3.49,-1.03,3.63881849
27/05/2019 18:00,8.9075,-1.13,8.978889478,10.6875,0,10.6875,-1.78,-1.13,2.10838801,8.9275,-1.03,8.986721107,10.6875,0,10.6875,-1.76,-1.03,2.039240055
27/05/2019 18:30,9.5745,-1.41,9.677765767,12.6245,0,12.6245,-3.05,-1.41,3.360148806,9.5845,-1.3,9.672261382,12.6245,0,12.6245,-3.04,-1.3,3.306297022
27/05/2019 19:00,9.318,-0.99,9.370444173,10.068,0,10.068,-0.75,-0.99,1.242014493,9.228,-0.88,9.269864292,10.068,0,10.068,-0.84,-0.88,1.216552506
27/05/2019 19:30,9.9335,-0.92,9.976012342,8.5835,0,8.5835,1.35,-0.92,1.633676835,9.8435,-0.82,9.877595469,8.5835,0,8.5835,1.26,-0.82,1.503329638
27/05/2019 20:00,10.0415,-1.01,10.09216638,9.1415,0,9.1415,0.9,-1.01,1.352811886,10.0015,-0.91,10.04281346,9.1415,0,9.1415,0.86,-0.91,1.252078272
27/05/2019 20:30,9.607,-0.89,9.648137074,8.557,0,8.557,1.05,-0.89,1.376444696,9.547,-0.8,9.580459749,8.557,0,8.557,0.99,-0.8,1.272831489
27/05/2019 21:00,9.469,-0.8,9.502734396,8.659,0,8.659,0.81,-0.8,1.138463877,9.409,-0.7,9.435002968,8.659,0,8.659,0.75,-0.7,1.025914226
27/05/2019 21:30,9.4075,-0.86,9.446727277,8.5975,0,8.5975,0.81,-0.86,1.181397478,9.3475,-0.76,9.37834507,8.5975,0,8.5975,0.75,-0.76,1.067754653
27/05/2019 22:00,9.052,-0.73,9.081387779,8.102,0,8.102,0.95,-0.73,1.1980818,8.982,-0.64,9.00477229,8.102,0,8.102,0.88,-0.64,1.088117641
27/05/2019 22:30,8.529,-0.6,8.550078421,6.759,0,6.759,1.77,-0.6,1.868930175,8.419,-0.54,8.436300196,6.759,0,6.759,1.66,-0.54,1.745623098
27/05/2019 23:00,8.0705,-0.53,8.087884164,7.4905,0,7.4905,0.58,-0.53,0.785684415,7.9005,-0.54,7.918933025,7.4905,0,7.4905,0.41,-0.54,0.678011799
27/05/2019 23:30,6.9715,-0.57,6.994763202,7.9315,0,7.9315,-0.96,-0.57,1.116467644,6.9415,-0.54,6.962472424,7.9315,0,7.9315,-0.99,-0.54,1.127696768
28/05/2019 00:00,6.6565,-0.57,6.680860143,8.2265,0,8.2265,-1.57,-0.57,1.670269439,6.6065,-0.54,6.628532436,8.2265,0,8.2265,-1.62,-0.54,1.707629936
28/05/2019 00:30,5.98,-0.84,6.038708471,8.95,0,8.95,-2.97,-0.84,3.086502875,5.96,-0.81,6.014790104,8.95,0,8.95,-2.99,-0.81,3.097773394
28/05/2019 01:00,5.7695,-0.63,5.80379447,7.4495,0,7.4495,-1.68,-0.63,1.794240787,5.6995,-0.59,5.729956392,7.4495,0,7.4495,-1.75,-0.59,1.846780983
28/05/2019 01:30,6.762,-0.63,6.791284415,7.122,0,7.122,-0.36,-0.63,0.725603197,6.632,-0.59,6.658192247,7.122,0,7.122,-0.49,-0.59,0.76694198
28/05/2019 02:00,6.698,-0.93,6.762255837,10.178,0,10.178,-3.48,-0.93,3.602124373,6.608,-0.86,6.663727485,10.178,0,10.178,-3.57,-0.86,3.672124726
28/05/2019 02:30,6.732,-0.75,6.773649238,9.212,0,9.212,-2.48,-0.75,2.590926475,6.662,-0.68,6.696614368,9.212,0,9.212,-2.55,-0.68,2.639109698
28/05/2019 03:00,6.34,-0.55,6.363811751,8.05,0,8.05,-1.71,-0.55,1.796273921,6.29,-0.52,6.311457835,8.05,0,8.05,-1.76,-0.52,1.83521116
28/05/2019 03:30,6.371,-0.68,6.407186668,9.021,0,9.021,-2.65,-0.68,2.735854528,6.301,-0.6,6.329502429,9.021,0,9.021,-2.72,-0.6,2.785390457
28/05/2019 04:00,6.2,-0.6,6.228964601,8.81,0,8.81,-2.61,-0.6,2.678077669,6.15,-0.55,6.174544518,8.81,0,8.81,-2.66,-0.55,2.716265819
28/05/2019 04:30,5.8385,-0.65,5.874570814,8.0785,0,8.0785,-2.24,-0.65,2.332402195,5.8285,-0.63,5.862449339,8.0785,0,8.0785,-2.25,-0.63,2.336535897
28/05/2019 05:00,6.0175,-0.55,6.042582747,8.2075,0,8.2075,-2.19,-0.55,2.258007972,5.9575,-0.51,5.979289778,8.2075,0,8.2075,-2.25,-0.51,2.307076072
28/05/2019 05:30,6.087,-0.69,6.125983105,8.477,0,8.477,-2.39,-0.69,2.487609294,6.027,-0.61,6.057790769,8.477,0,8.477,-2.45,-0.61,2.524797022
28/05/2019 06:00,6.288,-0.57,6.313782068,8.168,0,8.168,-1.88,-0.57,1.964510117,6.228,-0.56,6.253125938,8.168,0,8.168,-1.94,-0.56,2.019207765
28/05/2019 06:30,6.434,-0.76,6.478731049,7.274,0,7.274,-0.84,-0.76,1.132784181,6.374,-0.32,6.382027578,7.274,0,7.274,-0.9,-0.32,0.955196315
28/05/2019 07:00,7.403,-0.85,7.451638008,7.503,0,7.503,-0.1,-0.85,0.855862138,7.193,-0.79,7.236252414,7.503,0,7.503,-0.31,-0.79,0.84864598
28/05/2019 07:30,8.292,-1,8.352081417,8.112,0,8.112,0.18,-1,1.016070864,8.112,-0.93,8.165135884,8.112,0,8.112,0,-0.93,0.93
28/05/2019 08:00,9.246,-1.13,9.314795543,8.386,0,8.386,0.86,-1.13,1.420035211,9.206,-1.06,9.266824483,8.386,0,8.386,0.82,-1.06,1.340149245
28/05/2019 08:30,8.8215,-1.4,8.931901379,9.9315,0,9.9315,-1.11,-1.4,1.7866449,8.7915,-1.31,8.888564128,9.9315,0,9.9315,-1.14,-1.31,1.736577093
28/05/2019 09:00,9.659,-1.33,9.750137486,8.809,0,8.809,0.85,-1.33,1.578416928,9.799,-1.24,9.877145387,8.809,0,8.809,0.99,-1.24,1.586726189
28/05/2019 09:30,10.198,-1.16,10.26376169,5.818,0,5.818,4.38,-1.16,4.531004304,10.298,-1.07,10.35343924,5.818,0,5.818,4.48,-1.07,4.606006947
28/05/2019 10:00,10.5035,-1.08,10.55887836,4.3535,0,4.3535,6.15,-1.08,6.244109224,10.6135,-0.99,10.65957233,4.3535,0,4.3535,6.26,-0.99,6.337799303
28/05/2019 10:30,10.1585,-0.81,10.19074199,4.7885,0,4.7885,5.37,-0.81,5.430745805,10.1685,-0.73,10.1946698,4.7885,0,4.7885,5.38,-0.73,5.429300139
28/05/2019 11:00,10.182,-0.81,10.21416781,3.472,0,3.472,6.71,-0.81,6.758712895,10.262,-0.73,10.28793196,3.472,0,3.472,6.79,-0.73,6.829128788
28/05/2019 11:30,9.748,-0.89,9.788544529,5.028,0,5.028,4.72,-0.89,4.803176033,9.988,-0.81,10.02079059,5.028,0,5.028,4.96,-0.81,5.025703931
28/05/2019 12:00,9.314,-1.07,9.375259783,7.934,0,7.934,1.38,-1.07,1.746224499,9.454,-0.99,9.505693873,7.934,0,7.934,1.52,-0.99,1.813973539
28/05/2019 12:30,8.266,-1.14,8.344240888,9.376,0,9.376,-1.11,-1.14,1.591131673,8.346,-1.04,8.410547901,9.376,0,9.376,-1.03,-1.04,1.463728117
28/05/2019 13:00,7.8595,-1.14,7.941746675,8.8495,0,8.8495,-0.99,-1.14,1.509867544,8.1495,-1.04,8.215591899,8.8495,0,8.8495,-0.7,-1.04,1.253634716
28/05/2019 13:30,7.629,-1.14,7.713704752,9.219,0,9.219,-1.59,-1.14,1.956450868,7.769,-1,7.833093961,9.219,0,9.219,-1.45,-1,1.761391495
28/05/2019 14:00,7.387,-1.21,7.485443808,9.917,0,9.917,-2.53,-1.21,2.804460732,7.697,-1.1,7.775204756,9.917,0,9.917,-2.22,-1.1,2.477579464
28/05/2019 14:30,7.281,-1.44,7.422032134,11.331,0,11.331,-4.05,-1.44,4.298383417,7.691,-1.32,7.803453146,11.331,0,11.331,-3.64,-1.32,3.871950413
28/05/2019 15:00,7.2425,-1.44,7.384267482,11.2125,0,11.2125,-3.97,-1.44,4.223091285,7.6625,-1.32,7.775365345,11.2125,0,11.2125,-3.55,-1.32,3.787466171
28/05/2019 15:30,7.042,-1.33,7.166495936,11.402,0,11.402,-4.36,-1.33,4.558343998,7.352,-1.22,7.452536749,11.402,0,11.402,-4.05,-1.22,4.229763587
28/05/2019 16:00,7.069,-1.16,7.163543886,11.229,0,11.229,-4.16,-1.16,4.318703509,7.319,-1.04,7.392520612,11.229,0,11.229,-3.91,-1.04,4.045948591
28/05/2019 16:30,7.2425,-0.99,7.309849947,10.5825,0,10.5825,-3.34,-0.99,3.483633161,7.5025,-0.88,7.553933164,10.5825,0,10.5825,-3.08,-0.88,3.203248351
28/05/2019 17:00,7.5345,-0.84,7.581180004,8.9245,0,8.9245,-1.39,-0.84,1.624099751,7.6145,-0.73,7.649412412,8.9245,0,8.9245,-1.31,-0.73,1.49966663
28/05/2019 17:30,8.599,-0.6,8.61990725,7.629,0,7.629,0.97,-0.6,1.140570033,8.789,-0.52,8.804369427,7.629,0,7.629,1.16,-0.52,1.271219887
28/05/2019 18:00,8.8305,-0.55,8.847611556,6.0305,0,6.0305,2.8,-0.55,2.853506615,9.0005,-0.52,9.015508874,6.0305,0,6.0305,2.97,-0.52,3.01517827
28/05/2019 18:30,9.177,-0.55,9.193466648,5.257,0,5.257,3.92,-0.55,3.95839614,9.237,-0.52,9.251625209,5.257,0,5.257,3.98,-0.52,4.013826105
28/05/2019 19:00,9.5745,-0.5,9.587546623,3.7945,0,3.7945,5.78,-0.5,5.80158599,9.5545,-0.6,9.573320754,3.7945,0,3.7945,5.76,-0.6,5.791165686
28/05/2019 19:30,9.571,-0.6,9.589788371,2.721,0,2.721,6.85,-0.6,6.876227163,9.441,-0.64,9.462667753,2.721,0,2.721,6.72,-0.64,6.750407395
28/05/2019 20:00,9.5975,-0.5,9.6105154,1.7275,0,1.7275,7.87,-0.5,7.885867105,9.4475,0,9.4475,1.7275,0,1.7275,7.72,0,7.72
28/05/2019 20:30,9.5645,-0.5,9.577560245,0.9945,0,0.9945,8.57,-0.5,8.584573373,9.4045,-0.5,9.41778213,0.9945,0,0.9945,8.41,-0.5,8.424850147
28/05/2019 21:00,9.5465,0,9.5465,0.6565,0,0.6565,8.89,0,8.89,9.3765,0,9.3765,0.6565,0,0.6565,8.72,0,8.72
28/05/2019 21:30,9.59,0,9.59,0.5,0,0.5,9.09,0,9.09,9.42,0,9.42,0.5,0,0.5,8.92,0,8.92
28/05/2019 22:00,9.562,-0.5,9.575063655,0.472,0,0.472,9.09,-0.5,9.103740989,9.392,0.63,9.41310597,0.472,0,0.472,8.92,0.63,8.942220082
28/05/2019 22:30,9.0635,0.6,9.083338167,0.3635,0,0.3635,8.7,0.6,8.720665112,8.8935,0.54,8.909878913,0.3635,0,0.3635,8.53,0.54,8.547075523
28/05/2019 23:00,8.407,0.51,8.422455046,0.257,0,0.257,8.15,0.51,8.165941464,8.267,0.54,8.284617613,0.257,0,0.257,8.01,0.54,8.028181612
28/05/2019 23:30,7.7355,0.51,7.75229387,0.0955,0,0.0955,7.64,0.51,7.65700333,7.6155,0.54,7.63462116,0.0955,0,0.0955,7.52,0.54,7.539363368
29/05/2019 00:00,7.0995,0.69,7.132951721,0.0295,0,0.0295,7.07,0.69,7.103590641,6.9995,0.71,7.03541756,0.0295,0,0.0295,6.97,0.71,7.006068798
29/05/2019 00:30,6.845,0.53,6.865487965,0.075,0,0.075,6.77,0.53,6.790714248,6.745,0.58,6.769891063,0.075,0,0.075,6.67,0.58,6.695169901
29/05/2019 01:00,6.563,0.53,6.584365497,0.093,0,0.093,6.47,0.53,6.491671588,6.483,0.58,6.50889307,0.093,0,0.093,6.39,0.58,6.416268386
29/05/2019 01:30,7.008,0.53,7.028012806,0.228,0,0.228,6.78,0.53,6.800683789,6.898,0.58,6.922340934,0.228,0,0.228,6.67,0.58,6.695169901
29/05/2019 02:00,7.0285,0.53,7.0484546,0.4085,0,0.4085,6.62,0.53,6.641182124,6.9185,0.52,6.938014287,0.4085,0,0.4085,6.51,0.52,6.530735028
29/05/2019 02:30,6.905,0.53,6.925310462,0.515,0,0.515,6.39,0.53,6.411941984,6.795,0.52,6.814867937,0.515,0,0.515,6.28,0.52,6.301491887
29/05/2019 03:00,6.6275,0.53,6.648658229,0.6875,0,0.6875,5.94,0.53,5.963597907,6.5275,0.52,6.548179613,0.6875,0,0.6875,5.84,0.52,5.863104979
29/05/2019 03:30,6.3645,2.22,6.740568244,0.8545,0,0.8545,5.51,2.22,5.940412444,6.4045,-1.14,6.505168733,0.8545,0,0.8545,5.55,-1.14,5.665871513
29/05/2019 04:00,6.225,3.54,7.16116087,1.215,0,1.215,5.01,3.54,6.134468192,6.395,-2.44,6.84467859,1.215,0,1.215,5.18,-2.44,5.725906042
29/05/2019 04:30,6.237,0.57,6.262992017,1.557,0,1.557,4.68,0.57,4.714583757,6.147,0.63,6.179199705,1.557,0,1.557,4.59,0.63,4.633033563
29/05/2019 05:00,6.2915,0.57,6.317267784,1.5315,0,1.5315,4.76,0.57,4.794006675,6.2015,0.63,6.233418183,1.5315,0,1.5315,4.67,0.63,4.712303046
29/05/2019 05:30,6.345,0.57,6.370551389,1.695,0,1.695,4.65,0.57,4.684805225,6.245,0.63,6.276696982,1.695,0,1.695,4.55,0.63,4.593408321
29/05/2019 06:00,6.438,0.51,6.458168781,2.518,0,2.518,3.92,0.51,3.953036807,6.348,0.55,6.371781854,2.518,0,2.518,3.83,0.55,3.86928934
29/05/2019 06:30,7.2885,0.22,7.291819543,3.1185,0,3.1185,4.17,0.22,4.175799325,7.1785,0.33,7.186081147,3.1185,0,3.1185,4.06,0.33,4.073389252
29/05/2019 07:00,7.8885,-0.84,7.933097267,3.4785,0,3.4785,4.41,-0.84,4.489287249,7.7485,1.26,7.850277208,3.4785,0,3.4785,4.27,1.26,4.452022013
29/05/2019 07:30,8.4305,-0.51,8.445912044,3.7605,0,3.7605,4.67,-0.51,4.697765426,8.2705,-0.52,8.286831134,3.7605,0,3.7605,4.51,-0.52,4.539878853
29/05/2019 08:00,9.118,-0.76,9.14961879,2.808,0,2.808,6.31,-0.76,6.355603827,8.928,-0.16,8.929433577,2.808,0,2.808,6.12,-0.16,6.122091146
29/05/2019 08:30,10.0015,-1.12,10.06401522,3.2215,0,3.2215,6.78,-1.12,6.871884749,9.7815,-0.5,9.794270889,3.2215,0,3.2215,6.56,-0.5,6.579027284
29/05/2019 09:00,10.226,-1.06,10.2807916,5.486,0,5.486,4.74,-1.06,4.85707731,10.086,-0.95,10.13064144,5.486,0,5.486,4.6,-0.95,4.697073557
29/05/2019 09:30,10.524,-1.2,10.59219411,6.234,0,6.234,4.29,-1.2,4.454671705,10.434,-1.1,10.49182329,6.234,0,6.234,4.2,-1.1,4.341658669
29/05/2019 10:00,10.672,-1.28,10.74848752,6.132,0,6.132,4.54,-1.28,4.716990566,10.572,-1.19,10.63876327,6.132,0,6.132,4.44,-1.19,4.596705342
29/05/2019 10:30,10.463,-1.28,10.54100417,6.943,0,6.943,3.52,-1.28,3.745503971,10.443,-1.19,10.51058271,6.943,0,6.943,3.5,-1.19,3.696768859
29/05/2019 11:00,10.2445,-1.37,10.33569931,7.7445,0,7.7445,2.5,-1.37,2.850771825,10.2445,-1.28,10.32415518,7.7445,0,7.7445,2.5,-1.28,2.808629559
29/05/2019 11:30,9.9375,-0.95,9.98280553,6.9075,0,6.9075,3.03,-0.95,3.175436978,10.0275,-0.86,10.06431102,6.9075,0,6.9075,3.12,-0.86,3.236355975
29/05/2019 12:00,9.7125,-0.8,9.745391539,6.9225,0,6.9225,2.79,-0.8,2.902430016,9.8425,-0.71,9.868075104,6.9225,0,6.9225,2.92,-0.71,3.005079034
29/05/2019 12:30,9.552,-0.74,9.580621274,6.162,0,6.162,3.39,-0.74,3.469827085,9.712,-0.66,9.734400033,6.162,0,6.162,3.55,-0.66,3.610830929
29/05/2019 13:00,9.4385,-0.74,9.467464404,6.6985,0,6.6985,2.74,-0.74,2.838168423,9.4685,-0.66,9.491474714,6.6985,0,6.6985,2.77,-0.66,2.8475428
29/05/2019 13:30,9.3995,-0.74,9.428584212,6.9695,0,6.9695,2.43,-0.74,2.540177159,9.3895,-0.66,9.412667542,6.9695,0,6.9695,2.42,-0.66,2.508385935
29/05/2019 14:00,9.3265,-0.74,9.355811149,6.8465,0,6.8465,2.48,-0.74,2.588049459,9.3265,-0.66,9.349823648,6.8465,0,6.8465,2.48,-0.66,2.566320323
29/05/2019 14:30,9.2795,-0.79,9.313067177,7.0695,0,7.0695,2.21,-0.79,2.346955475,9.2895,-0.7,9.31583653,7.0695,0,7.0695,2.22,-0.7,2.327745691
29/05/2019 15:00,9.119,-0.73,9.14817255,7.459,0,7.459,1.66,-0.73,1.813422179,9.119,-0.64,9.141431015,7.459,0,7.459,1.66,-0.64,1.779100897
29/05/2019 15:30,8.959,-0.64,8.981830604,6.989,0,6.989,1.97,-0.64,2.071352215,8.989,-0.55,9.005810402,6.989,0,6.989,2,-0.55,2.074246851
29/05/2019 16:00,8.819,-0.76,8.851686901,8.009,0,8.009,0.81,-0.76,1.110720487,8.869,-0.69,8.895800189,8.009,0,8.009,0.86,-0.69,1.102587865
29/05/2019 16:30,9.3865,-1.09,9.449575771,9.0565,0,9.0565,0.33,-1.09,1.138859078,9.5065,-1,9.558950897,9.0565,0,9.0565,0.45,-1,1.09658561
29/05/2019 17:00,9.974,-1.09,10.03338308,9.044,0,9.044,0.93,-1.09,1.432829369,9.984,-1,10.03395515,9.044,0,9.044,0.94,-1,1.372443077
29/05/2019 17:30,10.449,-1.09,10.5056985,8.839,0,8.839,1.61,-1.09,1.944273643,10.409,-1,10.45692503,8.839,0,8.839,1.57,-1,1.861424186
29/05/2019 18:00,10.7095,-1.09,10.76482653,9.0995,0,9.0995,1.61,-1.09,1.944273643,10.6095,-1,10.65652337,9.0995,0,9.0995,1.51,-1,1.811104635
29/05/2019 18:30,11.095,-1.22,11.16187372,8.765,0,8.765,2.33,-1.22,2.630076045,10.955,-1.14,11.01415566,8.765,0,8.765,2.19,-1.14,2.468947144
29/05/2019 19:00,11.2445,-0.97,11.28626069,6.4645,0,6.4645,4.78,-0.97,4.877427601,11.1045,-0.87,11.13852864,6.4645,0,6.4645,4.64,-0.87,4.720857973
29/05/2019 19:30,11.0705,-0.89,11.10621764,6.2905,0,6.2905,4.78,-0.89,4.86214973,10.9805,-0.8,11.009604,6.2905,0,6.2905,4.69,-0.8,4.757741061
29/05/2019 20:00,10.9585,-0.93,10.99789172,6.5785,0,6.5785,4.38,-0.93,4.47764447,10.7985,-0.85,10.83190206,6.5785,0,6.5785,4.22,-0.85,4.304753187
29/05/2019 20:30,10.601,-0.75,10.6274974,6.001,0,6.001,4.6,-0.75,4.660740285,10.431,-0.67,10.45249544,6.001,0,6.001,4.43,-0.67,4.480379448
29/05/2019 21:00,10.3145,-0.83,10.34784085,6.2445,0,6.2445,4.07,-0.83,4.153769373,10.1345,-0.75,10.16221385,6.2445,0,6.2445,3.89,-0.75,3.961641074
29/05/2019 21:30,10.045,-0.75,10.07296009,5.975,0,5.975,4.07,-0.75,4.138526308,9.865,-0.66,9.887053403,5.975,0,5.975,3.89,-0.66,3.945592478
29/05/2019 22:00,9.511,-0.75,9.540525195,7.121,0,7.121,2.39,-0.75,2.504915168,9.331,-0.66,9.354312428,7.121,0,7.121,2.21,-0.66,2.306447485
29/05/2019 22:30,8.8975,-0.6,8.917707455,6.4275,0,6.4275,2.47,-0.6,2.541830049,8.7475,-0.53,8.763541308,6.4275,0,6.4275,2.32,-0.53,2.379768896
29/05/2019 23:00,8.223,-0.52,8.239425283,5.553,0,5.553,2.67,-0.52,2.720165436,8.103,-0.53,8.120314588,5.553,0,5.553,2.55,-0.53,2.604496112
29/05/2019 23:30,7.6315,-0.52,7.64919553,5.2815,0,5.2815,2.35,-0.52,2.406844407,7.5315,-0.53,7.550125314,5.2815,0,5.2815,2.25,-0.53,2.311579547
30/05/2019 00:00,6.928,-1.96,7.199915555,5.758,0,5.758,1.17,-1.96,2.282651966,6.878,2.96,7.487889155,5.758,0,5.758,1.12,2.96,3.164806471
30/05/2019 00:30,6.6475,-0.53,6.668594773,3.8475,0,3.8475,2.8,-0.53,2.849719284,6.5775,-0.29,6.583889903,3.8475,0,3.8475,2.73,-0.29,2.745359721
30/05/2019 01:00,6.3865,0.01,6.386507829,3.5865,0,3.5865,2.8,0.01,2.800017857,6.3165,0.52,6.337868116,3.5865,0,3.5865,2.73,0.52,2.779082582
30/05/2019 01:30,6.903,0.1,6.903724285,3.093,0,3.093,3.81,0.1,3.81131211,6.803,0.52,6.822844641,3.093,0,3.093,3.71,0.52,3.746264806
30/05/2019 02:00,6.9765,0.6,7.002253369,3.8665,0,3.8665,3.11,0.6,3.167349049,6.8665,0.52,6.886161649,3.8665,0,3.8665,3,0.52,3.044733157
30/05/2019 02:30,6.9395,0.64,6.968949724,3.3795,0,3.3795,3.56,0.64,3.617070638,6.8395,0.52,6.859239043,3.3795,0,3.3795,3.46,0.52,3.498856956
30/05/2019 03:00,6.704,0.54,6.725713048,3.254,0,3.254,3.45,0.54,3.492005155,6.614,0.52,6.634409996,3.254,0,3.254,3.36,0.52,3.4
30/05/2019 03:30,6.572,0.54,6.594147708,2.742,0,2.742,3.83,0.54,3.867880557,6.492,0.52,6.512792335,2.742,0,2.742,3.75,0.52,3.785881667
30/05/2019 04:00,6.428,0.54,6.450642139,2.198,0,2.198,4.23,0.54,4.264328787,6.348,0.52,6.369262438,2.198,0,2.198,4.15,0.52,4.182451434
30/05/2019 04:30,6.341,0.54,6.363951681,2.921,0,2.921,3.42,0.54,3.462369131,6.261,0.52,6.282556884,2.921,0,2.921,3.34,0.52,3.380236678
30/05/2019 05:00,6.327,0.54,6.350002283,2.637,0,2.637,3.69,0.54,3.729302884,6.247,0.52,6.268605028,2.637,0,2.637,3.61,0.52,3.647259245
30/05/2019 05:30,6.303,0.54,6.32608955,2.003,0,2.003,4.3,0.54,4.333774337,6.223,0.52,6.244688063,2.003,0,2.003,4.22,0.52,4.251917215
30/05/2019 06:00,6.3765,0.54,6.399324359,2.0765,0,2.0765,4.3,0.54,4.333774337,6.2965,0.52,6.317935759,2.0765,0,2.0765,4.22,0.52,4.251917215
30/05/2019 06:30,7.2495,0.73,7.286161558,2.3295,0,2.3295,4.92,0.73,4.973861679,7.1595,0.52,7.178359161,2.3295,0,2.3295,4.83,0.52,4.857911074
30/05/2019 07:00,7.791,-0.64,7.817242545,2.641,0,2.641,5.15,-0.64,5.189614629,7.721,-0.58,7.742754097,2.641,0,2.641,5.08,-0.58,5.113003031
30/05/2019 07:30,8.327,-0.5,8.341997902,3.287,0,3.287,5.04,-0.5,5.064740862,8.237,-0.5,8.252161474,3.287,0,3.287,4.95,-0.5,4.975188439
30/05/2019 08:00,8.9645,-0.62,8.985914547,4.7245,0,4.7245,4.24,-0.62,4.285090431,8.8945,-0.57,8.912745382,4.7245,0,4.7245,4.17,-0.57,4.208776544
30/05/2019 08:30,9.352,-0.87,9.392380103,5.412,0,5.412,3.94,-0.87,4.03491016,9.312,-0.8,9.346301087,5.412,0,5.412,3.9,-0.8,3.981205847
30/05/2019 09:00,9.3255,-0.87,9.365994355,6.5855,0,6.5855,2.74,-0.87,2.874804341,9.3455,-0.8,9.379678579,6.5855,0,6.5855,2.76,-0.8,2.873604009
30/05/2019 09:30,9.21,-1.06,9.27079824,7.7,0,7.7,1.51,-1.06,1.844911922,9.33,-0.96,9.379259033,7.7,0,7.7,1.63,-0.96,1.891692364
30/05/2019 10:00,8.4755,-1.31,8.576141338,10.1055,0,10.1055,-1.63,-1.31,2.09117192,8.5955,-1.2,8.678860539,10.1055,0,10.1055,-1.51,-1.2,1.928756076
30/05/2019 10:30,8.3315,-1.62,8.487537467,11.8515,0,11.8515,-3.52,-1.62,3.874893547,8.6915,-1.52,8.823410466,11.8515,0,11.8515,-3.16,-1.52,3.506565271
30/05/2019 11:00,7.761,-1.72,7.949309467,12.631,0,12.631,-4.87,-1.72,5.164813646,8.161,-1.6,8.31636465,12.631,0,12.631,-4.47,-1.6,4.747725771
30/05/2019 11:30,7.55,-1.97,7.802781555,13.94,0,13.94,-6.39,-1.97,6.686777998,7.91,-1.86,8.125743043,13.94,0,13.94,-6.03,-1.86,6.310348643
30/05/2019 12:00,7.3545,-2.14,7.659521542,14.7145,0,14.7145,-7.36,-2.14,7.664802672,7.5845,-2.03,7.851467395,14.7145,0,14.7145,-7.13,-2.03,7.413352818
30/05/2019 12:30,7.2315,-2.03,7.511024714,14.3415,0,14.3415,-7.11,-2.03,7.394119285,7.4015,-1.93,7.648993545,14.3415,0,14.3415,-6.94,-1.93,7.203367268
30/05/2019 13:00,7.4025,-1.49,7.550967239,12.2825,0,12.2825,-4.88,-1.49,5.102401395,7.5425,-1.39,7.669511474,12.2825,0,12.2825,-4.74,-1.39,4.939605247
30/05/2019 13:30,7.471,-1.32,7.58671477,11.261,0,11.261,-3.79,-1.32,4.013290421,7.611,-1.22,7.708159378,11.261,0,11.261,-3.65,-1.22,3.848493212
30/05/2019 14:00,7.353,-1.32,7.470542751,10.943,0,10.943,-3.59,-1.32,3.82498366,7.493,-1.22,7.591669711,10.943,0,10.943,-3.45,-1.22,3.659357867
30/05/2019 14:30,7.2975,-1.32,7.415922481,10.6375,0,10.6375,-3.34,-1.32,3.591378565,7.4775,-1.22,7.576371575,10.6375,0,10.6375,-3.16,-1.22,3.387329331
30/05/2019 15:00,7.324,-1.32,7.442000806,10.434,0,10.434,-3.11,-1.32,3.378535186,7.474,-1.22,7.572917271,10.434,0,10.434,-2.96,-1.22,3.201562119
30/05/2019 15:30,7.199,-1.22,7.301643719,10.309,0,10.309,-3.11,-1.22,3.340733452,7.389,-1.12,7.473400899,10.309,0,10.309,-2.92,-1.12,3.127427058
30/05/2019 16:00,7.4265,-1,7.493524021,8.8565,0,8.8565,-1.43,-1,1.744964183,7.5065,-0.91,7.56145768,8.8565,0,8.8565,-1.35,-0.91,1.628066338
30/05/2019 16:30,7.8805,-0.77,7.918028811,7.9205,0,7.9205,-0.04,-0.77,0.771038261,7.9005,-0.67,7.928858698,7.9205,0,7.9205,-0.02,-0.67,0.670298441
30/05/2019 17:00,8.697,-0.66,8.722007166,6.307,0,6.307,2.39,-0.66,2.479455585,8.647,-0.58,8.666430003,6.307,0,6.307,2.34,-0.58,2.410808993
30/05/2019 17:30,9.4155,-0.62,9.435891068,5.2655,0,5.2655,4.15,-0.62,4.196057674,9.3355,-0.58,9.353499893,5.2655,0,5.2655,4.07,-0.58,4.111119069
30/05/2019 18:00,9.9655,-0.62,9.984767912,4.1955,0,4.1955,5.77,-0.62,5.803214626,9.8655,-0.53,9.879726223,4.1955,0,4.1955,5.67,-0.53,5.69471685
30/05/2019 18:30,10.269,-0.53,10.28266799,3.899,0,3.899,6.37,-0.53,6.392010638,10.139,-0.53,10.152843,3.899,0,3.899,6.24,-0.53,6.262467565
30/05/2019 19:00,10.2725,-0.53,10.28616334,3.9625,0,3.9625,6.31,-0.53,6.3322192,10.1225,-0.53,10.13636553,3.9625,0,3.9625,6.16,-0.53,6.182758284
30/05/2019 19:30,10.127,-0.53,10.14085938,3.487,0,3.487,6.64,-0.53,6.661118525,9.957,-0.53,9.971095677,3.487,0,3.487,6.47,-0.53,6.491671588
30/05/2019 20:00,9.819,-0.53,9.833293497,2.719,0,2.719,7.1,-0.53,7.119754209,9.639,-0.53,9.653560017,2.719,0,2.719,6.92,-0.53,6.940266565
30/05/2019 20:30,9.5265,-0.64,9.547973725,2.3865,0,2.3865,7.14,-0.64,7.168626089,9.3565,-0.64,9.378362983,2.3865,0,2.3865,6.97,-0.64,6.999321396
30/05/2019 21:00,9.27,-0.64,9.292066509,2.25,0,2.25,7.02,-0.64,7.049113419,9.11,-0.64,9.132453121,2.25,0,2.25,6.86,-0.64,6.889789547
30/05/2019 21:30,9.284,-0.64,9.306033312,1.654,0,1.654,7.63,-0.64,7.656794368,9.114,-0.5,9.127704859,1.654,0,1.654,7.46,-0.5,7.476737256
30/05/2019 22:00,8.981,0,8.981,1.261,0,1.261,7.72,0,7.72,8.821,0.63,8.843468833,1.261,0,1.261,7.56,0.63,7.586204585
30/05/2019 22:30,8.555,0,8.555,1.215,0,1.215,7.34,0,7.34,8.405,0.63,8.428577875,1.215,0,1.215,7.19,0.63,7.21754806
30/05/2019 23:00,7.884,0.6,7.906798088,1.074,0,1.074,6.81,0.6,6.836380621,7.754,0.63,7.779551144,1.074,0,1.074,6.68,0.63,6.709642315
30/05/2019 23:30,7.43,0.6,7.454186743,0.77,0,0.77,6.66,0.6,6.686972409,7.33,0.53,7.349136004,0.77,0,0.77,6.56,0.53,6.581375236
31/05/2019 00:00,6.7965,0.6,6.822932819,1.0365,0,1.0365,5.76,0.6,5.791165686,6.6965,0.53,6.7174409,1.0365,0,1.0365,5.66,0.53,5.684760329
31/05/2019 00:30,6.5565,0.51,6.576305365,1.0865,0,1.0865,5.47,0.51,5.493723692,6.4765,0.53,6.49814991,1.0865,0,1.0865,5.39,0.53,5.41599483
31/05/2019 01:00,6.2925,0.51,6.313133632,0.8925,0,0.8925,5.4,0.51,5.424029867,6.2225,0.53,6.245030524,0.8925,0,0.8925,5.33,0.53,5.356286027
31/05/2019 01:30,6.717,0.51,6.736333498,1.087,0,1.087,5.63,0.51,5.653052273,6.617,0.53,6.638191697,1.087,0,1.087,5.53,0.53,5.555339774
31/05/2019 02:00,6.697,0.51,6.71639107,0.987,0,0.987,5.71,0.51,5.732730588,6.597,0.53,6.618255737,0.987,0,0.987,5.61,0.53,5.634980035
31/05/2019 02:30,6.5635,0.51,6.583284306,0.8035,0,0.8035,5.76,0.51,5.782534047,6.4635,0.53,6.485193309,0.8035,0,0.8035,5.66,0.53,5.684760329
31/05/2019 03:00,6.394,0.51,6.414307133,0.634,0,0.634,5.76,0.51,5.782534047,6.294,0.53,6.316275485,0.634,0,0.634,5.66,0.53,5.684760329
31/05/2019 03:30,6.2055,0.51,6.226421946,0.6655,0,0.6655,5.54,0.51,5.563425204,6.1055,0.53,6.128460675,0.6655,0,0.6655,5.44,0.53,5.465757038
31/05/2019 04:00,6.1395,0.51,6.16064609,0.5495,0,0.5495,5.59,0.51,5.613216547,6.0595,0.53,6.082634318,0.5495,0,0.5495,5.51,0.53,5.535431329
31/05/2019 04:30,6.0875,0.51,6.108826094,0.5675,0,0.5675,5.52,0.51,5.543509719,6.0075,0.53,6.030833794,0.5675,0,0.5675,5.44,0.53,5.465757038
31/05/2019 05:00,6.0475,0.51,6.068966654,0.5775,0,0.5775,5.47,0.51,5.493723692,5.9675,0.53,5.990989589,0.5775,0,0.5775,5.39,0.53,5.41599483
31/05/2019 05:30,6.059,0.51,6.080426054,0.469,0,0.469,5.59,0.51,5.613216547,5.969,0.53,5.992483709,0.469,0,0.469,5.5,0.53,5.525477355
31/05/2019 06:00,6.2145,0.51,6.235391748,0.5045,0,0.5045,5.71,0.51,5.732730588,6.1245,0.53,6.14738971,0.5045,0,0.5045,5.62,0.53,5.644935784
31/05/2019 06:30,7.002,0.51,7.020548697,0.812,0,0.812,6.19,0.51,6.210974159,6.902,0.53,6.922319265,0.812,0,0.812,6.09,0.53,6.113018894
31/05/2019 07:00,7.465,0,7.465,1.005,0,1.005,6.46,0,6.46,7.375,0,7.375,1.005,0,1.005,6.37,0,6.37
31/05/2019 07:30,8.0275,-0.15,8.02890131,1.8475,0,1.8475,6.18,-0.15,6.18182012,7.9175,-3.39,8.612717704,1.8475,0,1.8475,6.07,-3.39,6.952481571
31/05/2019 08:00,8.549,-0.5,8.563609111,2.779,0,2.779,5.77,-0.5,5.791623261,8.449,0,8.449,2.779,0,2.779,5.67,0,5.67
31/05/2019 08:30,9.225,-0.5,9.238540199,2.545,0,2.545,6.68,-0.5,6.698686438,9.095,-0.5,9.108733447,2.545,0,2.545,6.55,-0.5,6.569056249
31/05/2019 09:00,9.644,-0.64,9.665212672,2.444,0,2.444,7.2,-0.64,7.228388479,9.544,-0.64,9.565434439,2.444,0,2.444,7.1,-0.64,7.128786713
31/05/2019 09:30,9.7335,-0.76,9.763125639,3.0935,0,3.0935,6.64,-0.76,6.683352452,9.6135,-0.64,9.634779824,3.0935,0,3.0935,6.52,-0.64,6.551335742
31/05/2019 10:00,9.727,-0.81,9.760667446,3.317,0,3.317,6.41,-0.81,6.460975159,9.627,-0.72,9.65388673,3.317,0,3.317,6.31,-0.72,6.350944812
31/05/2019 10:30,9.4825,-0.81,9.517032429,3.4925,0,3.4925,5.99,-0.81,6.044518178,9.4225,-0.72,9.449968585,3.4925,0,3.4925,5.93,-0.72,5.973550033
31/05/2019 11:00,8.963,-0.81,8.999526043,4.223,0,4.223,4.74,-0.81,4.808710846,9.073,-0.72,9.101523444,4.223,0,4.223,4.85,-0.72,4.903152047
31/05/2019 11:30,8.176,-0.81,8.21602556,5.646,0,5.646,2.53,-0.81,2.656501459,8.446,-0.72,8.47663353,5.646,0,5.646,2.8,-0.72,2.89108976
31/05/2019 12:00,7.5695,-1.03,7.63925587,8.4095,0,8.4095,-0.84,-1.03,1.329097438,8.0495,-0.94,8.104199544,8.4095,0,8.4095,-0.36,-0.94,1.006578363
31/05/2019 12:30,7.472,-1.22,7.570943402,9.512,0,9.512,-2.04,-1.22,2.376972865,7.762,-1.12,7.842387647,9.512,0,9.512,-1.75,-1.12,2.077715091
31/05/2019 13:00,7.1535,-2.59,7.607934164,9.5035,0,9.5035,-2.35,-2.59,3.497227473,7.5235,0.37,7.532592665,9.5035,0,9.5035,-1.98,0.37,2.014274063
31/05/2019 13:30,6.8215,-1.28,6.940552013,10.8615,0,10.8615,-4.04,-1.28,4.23792402,7.2915,-1.19,7.387968073,10.8615,0,10.8615,-3.57,-1.19,3.763110416
31/05/2019 14:00,6.7005,-1.4,6.845195414,11.8905,0,11.8905,-5.19,-1.4,5.375509278,7.1805,-1.3,7.297230999,11.8905,0,11.8905,-4.71,-1.3,4.886112975
31/05/2019 14:30,6.5435,-1.65,6.748325144,12.9135,0,12.9135,-6.37,-1.65,6.58022796,7.0235,-1.55,7.192499722,12.9135,0,12.9135,-5.89,-1.55,6.090533638
31/05/2019 15:00,6.3695,-1.6,6.567383821,12.6795,0,12.6795,-6.31,-1.6,6.509692773,6.8695,-1.43,7.016760666,12.6795,0,12.6795,-5.81,-1.43,5.983393686
31/05/2019 15:30,6.367,-1.41,6.521256704,11.227,0,11.227,-4.86,-1.41,5.060405122,6.867,-1.31,6.990836073,11.227,0,11.227,-4.36,-1.31,4.552548737
31/05/2019 16:00,6.421,-1.31,6.553269489,10.211,0,10.211,-3.79,-1.31,4.010012469,6.871,-0.8,6.917415775,10.211,0,10.211,-3.34,-0.8,3.434472303
31/05/2019 16:30,6.7255,-0.78,6.770579757,9.3155,0,9.3155,-2.59,-0.78,2.704902956,7.1155,-0.68,7.147918596,9.3155,0,9.3155,-2.2,-0.68,2.302694074
31/05/2019 17:00,7.1105,-0.7,7.144873004,8.4305,0,8.4305,-1.32,-0.7,1.494121816,7.3105,-0.62,7.336743845,8.4305,0,8.4305,-1.12,-0.62,1.28015624
31/05/2019 17:30,8.1735,-0.51,8.189395719,7.0435,0,7.0435,1.13,-0.51,1.239758041,8.3935,-0.51,8.408979858,7.0435,0,7.0435,1.35,-0.51,1.443121616
31/05/2019 18:00,8.312,-0.51,8.327631356,5.742,0,5.742,2.57,-0.51,2.620114501,8.462,-0.51,8.477354776,5.742,0,5.742,2.72,-0.51,2.767399501
31/05/2019 18:30,8.5995,-0.51,8.614609698,4.1795,0,4.1795,4.42,-0.51,4.449325792,8.6795,-0.65,8.703804929,4.1795,0,4.1795,4.5,-0.65,4.546702102
31/05/2019 19:00,8.937,0,8.937,2.737,0,2.737,6.2,0,6.2,8.887,0,8.887,2.737,0,2.737,6.15,0,6.15
31/05/2019 19:30,8.993,0,8.993,2.083,0,2.083,6.91,0,6.91,8.903,0,8.903,2.083,0,2.083,6.82,0,6.82
31/05/2019 20:00,8.761,0,8.761,1.481,0,1.481,7.28,0,7.28,8.661,0.51,8.676002593,1.481,0,1.481,7.18,0.51,7.198090024
31/05/2019 20:30,8.5785,0,8.5785,1.1985,0,1.1985,7.38,0,7.38,8.4785,0.63,8.501874043,1.1985,0,1.1985,7.28,0.63,7.307208769
31/05/2019 21:00,8.4845,0.51,8.49981413,0.9645,0,0.9645,7.52,0.51,7.537274043,8.3445,0.51,8.360070589,0.9645,0,0.9645,7.38,0.51,7.397600962
31/05/2019 21:30,8.429,0.63,8.452510929,1.089,0,1.089,7.34,0.63,7.366987173,8.279,0.92,8.329960444,1.089,0,1.089,7.19,0.92,7.248620558
31/05/2019 22:00,8.4635,0,8.4635,1.0135,0,1.0135,7.45,0,7.45,8.3035,0.57,8.323041046,1.0135,0,1.0135,7.29,0.57,7.312249996
31/05/2019 22:30,8.223,0.55,8.241373005,1.143,0,1.143,7.08,0.55,7.101330861,8.073,0.63,8.097544628,1.143,0,1.143,6.93,0.63,6.958577441
31/05/2019 23:00,7.6445,0.71,7.677400618,1.3245,0,1.3245,6.32,0.71,6.359756285,7.5145,0.53,7.533167345,1.3245,0,1.3245,6.19,0.53,6.212648389
31/05/2019 23:30,7.1695,0.66,7.199814598,1.4795,0,1.4795,5.69,0.66,5.728149789,7.0495,0.53,7.069395324,1.4795,0,1.4795,5.57,0.53,5.595158622
01/06/2019 00:00,6.6495,0.51,6.669029183,1.2795,0,1.2795,5.37,0.51,5.394163513,6.5495,0.53,6.570909393,1.2795,0,1.2795,5.27,0.53,5.296583805
01/06/2019 00:30,6.408,0.51,6.428262907,1.368,0,1.368,5.04,0.51,5.065737853,6.308,0.53,6.33022622,1.368,0,1.368,4.94,0.53,4.968349827
01/06/2019 01:00,6.102,0.51,6.123275594,1.292,0,1.292,4.81,0.51,4.836961856,6.012,0.53,6.035316396,1.292,0,1.292,4.72,0.53,4.749663146
01/06/2019 01:30,6.502,0.51,6.521970868,1.192,0,1.192,5.31,0.51,5.334435303,6.402,0.53,6.423900996,1.192,0,1.192,5.21,0.53,5.236888389
01/06/2019 02:00,6.4665,0.51,6.486580166,1.1965,0,1.1965,5.27,0.51,5.294619911,6.3565,0.53,6.378557223,1.1965,0,1.1965,5.16,0.53,5.187147578
01/06/2019 02:30,6.343,0.51,6.363469887,1.073,0,1.073,5.27,0.51,5.294619911,6.233,0.57,6.259008628,1.073,0,1.073,5.16,0.57,5.191387098
01/06/2019 03:00,6.1375,0.6,6.166758164,1.0975,0,1.0975,5.04,0.6,5.075588636,6.0475,0.63,6.080226661,1.0975,0,1.0975,4.95,0.63,4.989929859
01/06/2019 03:30,5.957,0.6,5.987140302,1.067,0,1.067,4.89,0.6,4.926672305,5.867,0.63,5.900727836,1.067,0,1.067,4.8,0.63,4.841167215
01/06/2019 04:00,5.858,0.6,5.888647043,1.198,0,1.198,4.66,0.6,4.698467835,5.778,0.63,5.812244317,1.198,0,1.198,4.58,0.63,4.623126648
01/06/2019 04:30,5.788,0.51,5.810425458,1.568,0,1.568,4.22,0.51,4.250705824,5.708,0.63,5.742661752,1.568,0,1.568,4.14,0.63,4.187660445
01/06/2019 05:00,5.713,0.51,5.7357187,1.683,0,1.683,4.03,0.51,4.062142292,5.643,0.58,5.672728532,1.683,0,1.683,3.96,0.58,4.002249368
01/06/2019 05:30,5.6955,0.51,5.718288227,2.3055,0,2.3055,3.39,0.51,3.428148188,5.6255,0.52,5.649482299,2.3055,0,2.3055,3.32,0.52,3.360476157
01/06/2019 06:00,5.794,0.51,5.816402324,2.404,0,2.404,3.39,0.51,3.428148188,5.724,0.52,5.747571313,2.404,0,2.404,3.32,0.52,3.360476157
01/06/2019 06:30,6.1175,0.51,6.138721874,2.8875,0,2.8875,3.23,0.51,3.27001529,6.0475,0.52,6.069815174,2.8875,0,2.8875,3.16,0.52,3.202499024
01/06/2019 07:00,6.255,0.57,6.280917529,3.485,0,3.485,2.77,0.57,2.828038189,6.225,0.52,6.246681119,3.485,0,3.485,2.74,0.52,2.788906596
01/06/2019 07:30,6.78,0,6.78,3.95,0,3.95,2.83,0,2.83,6.75,0.59,6.775736122,3.95,0,3.95,2.8,0.59,2.861485628
01/06/2019 08:00,7.0085,-0.57,7.031640794,4.5185,0,4.5185,2.49,-0.57,2.554407955,7.0585,-0.26,7.06328693,4.5185,0,4.5185,2.54,-0.26,2.55327241
01/06/2019 08:30,7.4655,-0.51,7.482899856,6.0555,0,6.0555,1.41,-0.51,1.49939988,7.5455,-0.5,7.56204802,6.0555,0,6.0555,1.49,-0.5,1.571655178
01/06/2019 09:00,7.2855,-0.6,7.310164858,7.5555,0,7.5555,-0.27,-0.6,0.657951366,7.5855,-0.55,7.60541322,7.5555,0,7.5555,0.03,-0.55,0.550817574
01/06/2019 09:30,7.3385,-0.67,7.369021797,8.2885,0,8.2885,-0.95,-0.67,1.162497312,7.4985,-0.61,7.523270715,8.2885,0,8.2885,-0.79,-0.61,0.998098192
01/06/2019 10:00,7.392,-0.75,7.429950471,9.162,0,9.162,-1.77,-0.75,1.922342321,7.622,-0.69,7.653168233,9.162,0,9.162,-1.54,-0.69,1.687512963
01/06/2019 10:30,7.3115,-0.75,7.349866138,9.1915,0,9.1915,-1.88,-0.75,2.024080038,7.5715,-0.69,7.602875262,9.1915,0,9.1915,-1.62,-0.69,1.760823671
01/06/2019 11:00,6.9885,-0.75,7.028629472,9.4085,0,9.4085,-2.42,-0.75,2.533554815,7.2885,-0.69,7.321088188,9.4085,0,9.4085,-2.12,-0.69,2.229461818
01/06/2019 11:30,6.5605,-0.83,6.612795192,10.0505,0,10.0505,-3.49,-0.83,3.587338847,6.9705,-0.75,7.010732505,10.0505,0,10.0505,-3.08,-0.75,3.17
01/06/2019 12:00,6.3425,-0.75,6.386689772,9.5225,0,9.5225,-3.18,-0.75,3.267246547,6.7625,-0.68,6.796602552,9.5225,0,9.5225,-2.76,-0.68,2.842534081
01/06/2019 12:30,6.363,-0.75,6.407048384,9.353,0,9.353,-2.99,-0.75,3.082628748,6.813,-0.68,6.846851028,9.353,0,9.353,-2.54,-0.68,2.629448611
01/06/2019 13:00,6.178,-0.89,6.241777311,10.978,0,10.978,-4.8,-0.89,4.881813188,6.618,-0.8,6.666177615,10.978,0,10.978,-4.36,-0.8,4.432786934
01/06/2019 13:30,6.2945,-0.03,6.294571491,10.6245,0,10.6245,-4.33,-0.03,4.330103925,6.6545,-1.51,6.823669852,10.6245,0,10.6245,-3.97,-1.51,4.247469835
01/06/2019 14:00,6.1825,-0.7,6.222001788,9.1225,0,9.1225,-2.94,-0.7,3.02218464,6.3325,-0.69,6.369980867,9.1225,0,9.1225,-2.79,-0.69,2.874056367
01/06/2019 14:30,5.933,-0.55,5.95843847,8.113,0,8.113,-2.18,-0.55,2.248310477,6.083,-0.56,6.108722371,8.113,0,8.113,-2.03,-0.56,2.105825254
01/06/2019 15:00,5.7085,-0.71,5.752484007,10.4185,0,10.4185,-4.71,-0.71,4.763213201,6.0985,-0.64,6.131990073,10.4185,0,10.4185,-4.32,-0.64,4.3671501
01/06/2019 15:30,5.924,-0.63,5.95740514,8.894,0,8.894,-2.97,-0.63,3.036083003,5.734,-0.58,5.763259147,8.894,0,8.894,-3.16,-0.58,3.212786952
01/06/2019 16:00,6.157,-0.51,6.178086192,7.517,0,7.517,-1.36,-0.51,1.452480637,6.187,-0.52,6.208813816,7.517,0,7.517,-1.33,-0.52,1.428040616
