Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
01/06/2019 16:30,6.482,-0.58,6.507897049,8.592,0,8.592,-2.11,-0.58,2.188264152,6.722,-0.52,6.742083061,8.592,0,8.592,-1.87,-0.52,1.940953374
01/06/2019 17:00,6.6855,-0.69,6.721012591,10.1355,0,10.1355,-3.45,-0.69,3.518323464,6.9255,-0.62,6.953197124,10.1355,0,10.1355,-3.21,-0.62,3.269327148
01/06/2019 17:30,7.0955,-0.55,7.116784404,8.8355,0,8.8355,-1.74,-0.55,1.824856159,7.1155,-0.51,7.133753588,8.8355,0,8.8355,-1.72,-0.51,1.794017837
01/06/2019 18:00,8.014,-0.5,8.029582555,7.244,0,7.244,0.77,-0.5,0.918095856,8.184,-0.51,8.199875365,7.244,0,7.244,0.94,-0.51,1.069439105
01/06/2019 18:30,7.9765,-0.5,7.99215567,5.3865,0,5.3865,2.59,-0.5,2.637821071,7.9865,-0.51,8.002767162,5.3865,0,5.3865,2.6,-0.51,2.649547131
01/06/2019 19:00,8.0075,-0.55,8.026366317,5.9975,0,5.9975,2.01,-0.55,2.083890592,7.9675,-0.51,7.983805875,5.9975,0,5.9975,1.97,-0.51,2.034944717
01/06/2019 19:30,8.0665,-0.65,8.092646183,6.9365,0,6.9365,1.13,-0.65,1.303610371,8.0465,-0.64,8.071911933,6.9365,0,6.9365,1.11,-0.64,1.281288414
01/06/2019 20:00,8.0295,-0.65,8.055766273,7.0195,0,7.0195,1.01,-0.65,1.201082845,8.0095,-0.53,8.027016273,7.0195,0,7.0195,0.99,-0.53,1.122942563
01/06/2019 20:30,7.7445,-0.57,7.765447846,6.4245,0,6.4245,1.32,-0.57,1.437810836,7.6445,-0.53,7.662850661,6.4245,0,6.4245,1.22,-0.53,1.330150367
01/06/2019 21:00,7.628,-0.57,7.649266893,6.308,0,6.308,1.32,-0.57,1.437810836,7.478,-0.53,7.496758233,6.308,0,6.308,1.17,-0.53,1.284445406
01/06/2019 21:30,7.4995,-0.51,7.516821153,6.2195,0,6.2195,1.28,-0.51,1.377860661,7.3895,-0.53,7.408482318,6.2195,0,6.2195,1.17,-0.53,1.284445406
01/06/2019 22:00,7.402,-0.51,7.419548773,5.482,0,5.482,1.92,-0.51,1.986579976,7.302,-0.53,7.32120919,5.482,0,5.482,1.82,-0.53,1.895600169
01/06/2019 22:30,7.16,-0.51,7.178140428,4.44,0,4.44,2.72,-0.51,2.767399501,7.05,-0.63,7.078092964,4.44,0,4.44,2.61,-0.63,2.6849581
01/06/2019 23:00,6.992,-0.51,7.010575155,5.292,0,5.292,1.7,-0.51,1.774852107,6.922,-0.5,6.94003487,5.292,0,5.292,1.63,-0.5,1.704963343
01/06/2019 23:30,6.346,-0.65,6.379201831,6.556,0,6.556,-0.21,-0.65,0.683081254,6.176,0.73,6.218993166,6.556,0,6.556,-0.38,0.73,0.822982381
02/06/2019 00:00,6.0195,-0.59,6.048345249,4.9995,0,4.9995,1.02,-0.59,1.178346299,5.9395,-0.56,5.965841118,4.9995,0,4.9995,0.94,-0.56,1.094166349
02/06/2019 00:30,5.873,0.36,5.884023198,3.103,0,3.103,2.77,0.36,2.793295545,5.793,0.51,5.815406177,3.103,0,3.103,2.69,0.51,2.737918918
02/06/2019 01:00,5.7055,0.51,5.728248445,2.3255,0,2.3255,3.38,0.51,3.418259791,5.6355,0.51,5.658529866,2.3255,0,2.3255,3.31,0.51,3.349059569
02/06/2019 01:30,6.105,0.51,6.126265175,3.135,0,3.135,2.97,0.51,3.013469761,6.015,0.51,6.036582228,3.135,0,3.135,2.88,0.51,2.924807686
02/06/2019 02:00,6.029,0.17,6.031396273,2.639,0,2.639,3.39,0.17,3.39425986,5.959,0.51,5.980784313,2.639,0,2.639,3.32,0.51,3.358943286
02/06/2019 02:30,5.858,0.51,5.880158501,2.508,0,2.508,3.35,0.51,3.38859853,5.788,0.51,5.810425458,2.508,0,2.508,3.28,0.51,3.319412599
02/06/2019 03:00,5.699,0.51,5.721774288,1.759,0,1.759,3.94,0.51,3.972870499,5.629,0.6,5.660886945,1.759,0,1.759,3.87,0.6,3.916235437
02/06/2019 03:30,5.588,0.55,5.615001692,1.038,0,1.038,4.55,0.55,4.583121207,5.518,0.6,5.55052466,1.038,0,1.038,4.48,0.6,4.52
02/06/2019 04:00,5.492,0.55,5.519471351,1.122,0,1.122,4.37,0.55,4.404474997,5.432,0.64,5.469572561,1.122,0,1.122,4.31,0.64,4.357258312
02/06/2019 04:30,5.433,0.62,5.468261973,1.323,0,1.323,4.11,0.62,4.156500932,5.373,0.64,5.410982258,1.323,0,1.323,4.05,0.64,4.10025609
02/06/2019 05:00,5.3555,0.62,5.391268891,1.6655,0,1.6655,3.69,0.62,3.741724201,5.2955,0.64,5.334034144,1.6655,0,1.6655,3.63,0.64,3.685986978
02/06/2019 05:30,5.3235,0.58,5.355002544,1.8035,0,1.8035,3.52,0.58,3.567464085,5.2735,0.64,5.312193732,1.8035,0,1.8035,3.47,0.64,3.528526605
02/06/2019 06:00,5.2725,0.63,5.310005297,2.2225,0,2.2225,3.05,0.63,3.114385975,5.2325,0.71,5.280450383,2.2225,0,2.2225,3.01,0.71,3.092604081
02/06/2019 06:30,5.5015,0.57,5.530949489,2.6615,0,2.6615,2.84,0.57,2.89663598,5.4615,0.65,5.500043841,2.6615,0,2.6615,2.8,0.65,2.87445647
02/06/2019 07:00,5.6965,0.51,5.719284243,2.7565,0,2.7565,2.94,0.51,2.983906835,5.6865,0.58,5.716002296,2.7565,0,2.7565,2.93,0.58,2.986854533
02/06/2019 07:30,6.154,0.51,6.175096436,4.314,0,4.314,1.84,0.51,1.909371624,6.124,0.51,6.145199427,4.314,0,4.314,1.81,0.51,1.880478662
02/06/2019 08:00,6.931,-0.57,6.95439868,5.621,0,5.621,1.31,-0.57,1.428635713,6.911,-0.31,6.91794919,5.621,0,5.621,1.29,-0.31,1.326725292
02/06/2019 08:30,6.8755,-0.5,6.893656522,5.8355,0,5.8355,1.04,-0.5,1.153949739,6.8955,-0.5,6.913603999,5.8355,0,5.8355,1.06,-0.5,1.172006826
02/06/2019 09:00,7.554,-1.03,7.623897691,6.074,0,6.074,1.48,-1.03,1.803136157,7.544,0.34,7.551657831,6.074,0,6.074,1.47,0.34,1.508807476
02/06/2019 09:30,7.7685,-0.52,7.785884166,6.3385,0,6.3385,1.43,-0.52,1.521610988,7.8085,-0.51,7.825137203,6.3385,0,6.3385,1.47,-0.51,1.555956298
02/06/2019 10:00,7.845,-0.68,7.874415851,7.775,0,7.775,0.07,-0.68,0.683593446,7.825,-0.64,7.8511289,7.775,0,7.775,0.05,-0.64,0.641950154
02/06/2019 10:30,8.366,-0.77,8.401360366,7.706,0,7.706,0.66,-0.77,1.01414989,8.326,-0.53,8.342851791,7.706,0,7.706,0.62,-0.53,0.815659243
02/06/2019 11:00,8.452,-0.83,8.492655886,6.592,0,6.592,1.86,-0.83,2.036786685,8.422,-0.57,8.44126673,6.592,0,6.592,1.83,-0.57,1.916715941
02/06/2019 11:30,8.2975,-0.58,8.317746465,6.4375,0,6.4375,1.86,-0.58,1.94833262,8.3175,-0.52,8.333739032,6.4375,0,6.4375,1.88,-0.52,1.950589654
02/06/2019 12:00,8.804,-0.78,8.838484938,7.074,0,7.074,1.73,-0.78,1.897709145,8.734,-0.73,8.764454119,7.074,0,7.074,1.66,-0.73,1.813422179
02/06/2019 12:30,8.2355,-0.72,8.266913587,6.5055,0,6.5055,1.73,-0.72,1.873846312,8.3955,-0.64,8.419858683,6.5055,0,6.5055,1.89,-0.64,1.995419755
02/06/2019 13:00,7.566,-0.58,7.588198469,5.546,0,5.546,2.02,-0.58,2.101618424,7.836,-0.53,7.853903233,5.546,0,5.546,2.29,-0.53,2.350531855
02/06/2019 13:30,6.811,-0.53,6.831589932,8.031,0,8.031,-1.22,-0.53,1.330150367,7.331,-0.53,7.3501334,8.031,0,8.031,-0.7,-0.53,0.878009112
02/06/2019 14:00,6.404,-0.84,6.458855626,12.424,0,12.424,-6.02,-0.84,6.078322137,6.804,-0.76,6.846314045,12.424,0,12.424,-5.62,-0.76,5.671155085
02/06/2019 14:30,6.54,-1,6.616010883,12.47,0,12.47,-5.93,-1,6.013725966,6.85,-0.91,6.910180895,12.47,0,12.47,-5.62,-0.91,5.693197695
02/06/2019 15:00,6.178,-0.97,6.253685633,12.878,0,12.878,-6.7,-0.97,6.769852288,6.638,-0.86,6.693477721,12.878,0,12.878,-6.24,-0.86,6.298984045
02/06/2019 15:30,5.883,-1.44,6.056673097,15.613,0,15.613,-9.73,-1.44,9.83597987,6.413,-1.33,6.54946326,15.613,0,15.613,-9.2,-1.33,9.295638762
02/06/2019 16:00,6.054,-1.18,6.167926394,14.444,0,14.444,-8.39,-1.18,8.472573399,6.544,-1.08,6.632521089,14.444,0,14.444,-7.9,-1.08,7.973481047
02/06/2019 16:30,6.6995,-0.83,6.750718499,11.8495,0,11.8495,-5.15,-0.83,5.216454735,7.0295,-0.74,7.068342822,11.8495,0,11.8495,-4.82,-0.74,4.876474136
02/06/2019 17:00,7.1645,-0.64,7.193028587,10.2245,0,10.2245,-3.06,-0.64,3.126211765,7.4545,-0.56,7.475504682,10.2245,0,10.2245,-2.77,-0.56,2.826039632
02/06/2019 17:30,7.6415,-0.64,7.668254185,9.9415,0,9.9415,-2.3,-0.64,2.387383505,7.8815,-0.56,7.901369644,9.9415,0,9.9415,-2.06,-0.56,2.13475994
02/06/2019 18:00,7.9465,-0.64,7.972230695,9.2365,0,9.2365,-1.29,-0.64,1.440034722,8.0165,-0.56,8.036035854,9.2365,0,9.2365,-1.22,-0.56,1.342385936
02/06/2019 18:30,7.942,-0.64,7.967745227,8.452,0,8.452,-0.51,-0.64,0.818352003,8.012,-0.56,8.0315468,8.452,0,8.452,-0.44,-0.56,0.712179753
02/06/2019 19:00,8.581,-0.53,8.597351976,6.651,0,6.651,1.93,-0.53,2.001449475,8.541,-0.51,8.556213006,6.651,0,6.651,1.89,-0.51,1.957600572
02/06/2019 19:30,8.2945,-0.57,8.314062199,5.0845,0,5.0845,3.21,-0.57,3.260214717,8.2445,-0.59,8.265584084,5.0845,0,5.0845,3.16,-0.59,3.214607286
02/06/2019 20:00,8.11,-0.69,8.139299724,4.9,0,4.9,3.21,-0.69,3.283321489,7.99,-0.59,8.011753865,4.9,0,4.9,3.09,-0.59,3.145822627
02/06/2019 20:30,7.973,-0.61,7.996300957,4.703,0,4.703,3.27,-0.61,3.326409476,7.863,-0.49,7.878252915,4.703,0,4.703,3.16,-0.49,3.197764844
02/06/2019 21:00,7.8165,-0.35,7.824332064,3.9265,0,3.9265,3.89,-0.35,3.905713763,7.6865,0.14,7.687774857,3.9265,0,3.9265,3.76,0.14,3.76260548
02/06/2019 21:30,7.5915,0.15,7.592981776,3.1015,0,3.1015,4.49,0.15,4.492504869,7.4615,0.6,7.485584964,3.1015,0,3.1015,4.36,0.6,4.401090774
02/06/2019 22:00,7.5255,0.15,7.526994769,2.6055,0,2.6055,4.92,0.15,4.922286054,7.3855,0.71,7.419549195,2.6055,0,2.6055,4.78,0.71,4.832442447
02/06/2019 22:30,7.2455,0.62,7.271978427,2.9955,0,2.9955,4.25,0.62,4.294985448,7.1055,0.53,7.125238961,2.9955,0,2.9955,4.11,0.53,4.144031853
02/06/2019 23:00,6.8105,0.67,6.843377109,2.9105,0,2.9105,3.9,0.67,3.9571328,6.6905,0.53,6.711459621,2.9105,0,2.9105,3.78,0.53,3.816975242
02/06/2019 23:30,6.428,0.53,6.44981271,3.818,0,3.818,2.61,0.53,2.663268668,6.328,0.53,6.350156219,3.818,0,3.818,2.51,0.53,2.565345981
03/06/2019 00:00,5.926,-0.24,5.930857948,3.366,0,3.366,2.56,-0.24,2.571225389,5.876,0.31,5.884171649,3.366,0,3.366,2.51,0.31,2.529070976
03/06/2019 00:30,5.8395,-0.02,5.839534249,3.5395,0,3.5395,2.3,-0.02,2.300086955,5.7495,0.68,5.789572545,3.5395,0,3.5395,2.21,0.68,2.312249986
03/06/2019 01:00,5.6385,0.51,5.661517663,3.1385,0,3.1385,2.5,0.51,2.551489761,5.5585,0.51,5.581847566,3.1385,0,3.1385,2.42,0.51,2.473155879
03/06/2019 01:30,6.023,0.51,6.044553664,2.503,0,2.503,3.52,0.51,3.556754138,5.943,0.51,5.964842747,2.503,0,2.503,3.44,0.51,3.477599747
03/06/2019 02:00,6.075,0.57,6.101682145,2.785,0,2.785,3.29,0.57,3.33901183,5.995,0.51,6.01665397,2.785,0,2.785,3.21,0.51,3.250261528
03/06/2019 02:30,5.962,0.69,6.001795065,2.902,0,2.902,3.06,0.69,3.13682961,5.872,0.51,5.894105869,2.902,0,2.902,2.97,0.51,3.013469761
03/06/2019 03:00,5.723,0.55,5.749367704,3.233,0,3.233,2.49,0.55,2.550019608,5.643,0.51,5.665999382,3.233,0,3.233,2.41,0.51,2.463371673
03/06/2019 03:30,5.695,0.5,5.716906943,2.615,0,2.615,3.08,0.5,3.120320496,5.625,0.51,5.64807268,2.615,0,2.615,3.01,0.51,3.05290026
03/06/2019 04:00,5.5905,0.5,5.612814824,2.4205,0,2.4205,3.17,0.5,3.209189929,5.5105,0.51,5.534050077,2.4205,0,2.4205,3.09,0.51,3.131804592
03/06/2019 04:30,5.5755,0.5,5.597874619,1.9355,0,1.9355,3.64,0.5,3.674180181,5.5055,0.57,5.534928206,1.9355,0,1.9355,3.57,0.57,3.615217836
03/06/2019 05:00,5.625,0.55,5.651824927,1.195,0,1.195,4.43,0.55,4.464011649,5.565,0.62,5.599430775,1.195,0,1.195,4.37,0.62,4.413762567
03/06/2019 05:30,5.5925,0.55,5.619480069,0.9425,0,0.9425,4.65,0.55,4.682413907,5.5225,0.62,5.557194099,0.9425,0,0.9425,4.58,0.62,4.621774551
03/06/2019 06:00,5.8565,0.55,5.882269311,0.7465,0,0.7465,5.11,0.55,5.139513596,5.7865,0.62,5.819620456,0.7465,0,0.7465,5.04,0.62,5.077991729
03/06/2019 06:30,6.5385,0.51,6.558359723,0.7685,0,0.7685,5.77,0.51,5.792495145,6.4485,0.55,6.471912565,0.7685,0,0.7685,5.68,0.55,5.706566393
03/06/2019 07:00,7.1905,0,7.1905,1.0805,0,1.0805,6.11,0,6.11,7.1205,0.6,7.145734409,1.0805,0,1.0805,6.04,0.6,6.069728165
03/06/2019 07:30,7.754,1.7,7.938168303,1.584,0,1.584,6.17,1.7,6.399914062,7.714,-3.21,8.355231654,1.584,0,1.584,6.13,-3.21,6.919609816
03/06/2019 08:00,7.9665,3.02,8.519713742,2.5965,0,2.5965,5.37,3.02,6.160949602,8.0665,-3.26,8.700346099,2.5965,0,2.5965,5.47,-3.26,6.36777041
03/06/2019 08:30,9.2925,-0.5,9.305941986,3.7825,0,3.7825,5.51,-0.5,5.532639515,9.2525,-0.5,9.266000013,3.7825,0,3.7825,5.47,-0.5,5.492804384
03/06/2019 09:00,9.8065,-0.68,9.830047927,4.2965,0,4.2965,5.51,-0.68,5.551801509,9.9065,-0.59,9.924053721,4.2965,0,4.2965,5.61,-0.59,5.640939638
03/06/2019 09:30,7.431,-0.93,7.488969288,5.901,0,5.901,1.53,-0.93,1.790474797,7.571,-0.82,7.615276817,5.901,0,5.901,1.67,-0.82,1.860456933
03/06/2019 10:00,10.472,-0.77,10.50027066,5.982,0,5.982,4.49,-0.77,4.55554607,10.502,-0.75,10.52874655,5.982,0,5.982,4.52,-0.75,4.581800956
03/06/2019 10:30,13.061,-0.55,13.07257515,6.381,0,6.381,6.68,-0.55,6.702603972,13.081,-0.51,13.09093813,6.381,0,6.381,6.7,-0.51,6.719382412
03/06/2019 11:00,12.0225,-0.67,12.04115469,5.5225,0,5.5225,6.5,-0.67,6.534439532,11.9925,-0.61,12.00800384,5.5225,0,5.5225,6.47,-0.61,6.498692176
03/06/2019 11:30,13.2855,-0.67,13.30238363,4.2255,0,4.2255,9.06,-0.67,9.084739952,13.2955,-0.8,13.31954655,4.2255,0,4.2255,9.07,-0.8,9.105212793
03/06/2019 12:00,11.925,-0.76,11.94919349,5.685,0,5.685,6.24,-0.76,6.286111676,11.995,-0.68,12.01425924,5.685,0,5.685,6.31,-0.68,6.346534487
03/06/2019 12:30,9.927,-1.01,9.978247792,8.277,0,8.277,1.65,-1.01,1.934580058,10.327,-0.91,10.3670164,8.277,0,8.277,2.05,-0.91,2.242899909
03/06/2019 13:00,3.7105,-1.47,3.991078833,7.6705,0,7.6705,-3.96,-1.47,4.224038352,4.2705,-1.35,4.478802323,7.6705,0,7.6705,-3.4,-1.35,3.658209945
03/06/2019 13:30,2.813,-1.7,3.286787033,10.503,0,10.503,-7.69,-1.7,7.875665051,3.153,-1.59,3.531219195,10.503,0,10.503,-7.35,-1.59,7.520013298
03/06/2019 14:00,0.979,-2.25,2.453760583,11.339,0,11.339,-10.36,-2.25,10.60151404,1.179,-2.14,2.443284879,11.339,0,11.339,-10.16,-2.14,10.3829283
03/06/2019 14:30,3.6025,-1.62,3.949988133,11.5725,0,11.5725,-7.97,-1.62,8.132976085,3.8425,-1.51,4.128547717,11.5725,0,11.5725,-7.73,-1.51,7.876103097
03/06/2019 15:00,2.9495,-1.7,3.404342851,11.0295,0,11.0295,-8.08,-1.7,8.256900145,3.2995,-1.51,3.628608583,11.0295,0,11.0295,-7.73,-1.51,7.876103097
03/06/2019 15:30,3.953,-4.72,6.156671909,9.733,0,9.733,-5.78,-4.72,7.462358876,4.353,-4.62,6.347677449,9.733,0,9.733,-5.38,-4.62,7.091459652
03/06/2019 16:00,4.4255,-4.4,6.240596947,7.5555,0,7.5555,-3.13,-4.4,5.399712955,4.7455,-4.33,6.424069602,7.5555,0,7.5555,-2.81,-4.33,5.161879503
03/06/2019 16:30,8.7385,-3.96,9.59390339,5.7385,0,5.7385,3,-3.96,4.968057971,8.8985,-3.89,9.711611723,5.7385,0,5.7385,3.16,-3.89,5.011756179
03/06/2019 17:00,9.2255,-3.96,10.03949452,4.3955,0,4.3955,4.83,-3.96,6.245838615,9.3555,-3.89,10.13200278,4.3955,0,4.3955,4.96,-3.89,6.3034673
03/06/2019 17:30,11.7985,-3.66,12.35314544,4.3085,0,4.3085,7.49,-3.66,8.336408099,11.9185,-3.59,12.44743918,4.3085,0,4.3085,7.61,-3.59,8.414285472
03/06/2019 18:00,12.1215,-3.74,12.68536015,5.6215,0,5.6215,6.5,-3.74,7.499173288,12.3015,-3.66,12.83442645,5.6215,0,5.6215,6.68,-3.66,7.616954772
03/06/2019 18:30,10.148,-3.62,10.77433543,4.438,0,4.438,5.71,-3.62,6.760806165,10.178,-3.52,10.76949785,4.438,0,4.438,5.74,-3.52,6.733349835
03/06/2019 19:00,13.038,-3.4,13.4740285,3.798,0,3.798,9.24,-3.4,9.845689412,13.018,-3.32,13.43468362,3.798,0,3.798,9.22,-3.32,9.799530601
03/06/2019 19:30,15.942,-3.08,16.23680276,2.312,0,2.312,13.63,-3.08,13.97366452,15.872,-2.99,16.15117593,2.312,0,2.312,13.56,-2.99,13.88573729
03/06/2019 20:00,16.211,-3.03,16.49173796,2.801,0,2.801,13.41,-3.03,13.74805441,16.091,-2.94,16.35738002,2.801,0,2.801,13.29,-2.94,13.6113078
03/06/2019 20:30,17.0465,-2.97,17.30329628,2.2765,0,2.2765,14.77,-2.97,15.06564967,16.9165,-2.88,17.15990595,2.2765,0,2.2765,14.64,-2.88,14.9205898
03/06/2019 21:00,16.799,-0.91,16.82362925,1.539,0,1.539,15.26,-0.91,15.28710895,16.659,-0.85,16.68067088,1.539,0,1.539,15.12,-0.85,15.14387335
03/06/2019 21:30,17.1385,-2.71,17.35143459,0.7785,0,0.7785,16.36,-2.71,16.582934,16.9785,-2.66,17.18560625,0.7785,0,0.7785,16.2,-2.66,16.41693029
03/06/2019 22:00,16.195,-2.51,16.38835333,1.215,0,1.215,14.98,-2.51,15.18882813,16.055,-2.45,16.24085974,1.215,0,1.215,14.84,-2.45,15.04088096
03/06/2019 22:30,14.9125,-2.15,15.06669029,2.1225,0,2.1225,12.79,-2.15,12.96944872,14.7825,-2.17,14.94092388,2.1225,0,2.1225,12.66,-2.17,12.84462923
03/06/2019 23:00,14.5235,-0.5,14.53210419,2.3535,0,2.3535,12.17,-0.5,12.18026683,14.4035,-0.5,14.41217583,2.3535,0,2.3535,12.05,-0.5,12.06036898
03/06/2019 23:30,13.0515,0,13.0515,2.2715,0,2.2715,10.78,0,10.78,12.9515,0.42,12.95830823,2.2715,0,2.2715,10.68,0.42,10.68825524
04/06/2019 00:00,12.493,-0.23,12.49511701,1.853,0,1.853,10.64,-0.23,10.64248561,12.403,-0.31,12.40687346,1.853,0,1.853,10.55,-0.31,10.55455352
04/06/2019 00:30,12.569,-0.36,12.57415448,1.359,0,1.359,11.21,-0.36,11.21577906,12.489,0.59,12.5029285,1.359,0,1.359,11.13,0.59,11.14562695
04/06/2019 01:00,11.9665,0.53,11.97823118,1.4765,0,1.4765,10.49,0.53,10.50338041,11.8965,0.59,11.91112137,1.4765,0,1.4765,10.42,0.59,10.43669009
04/06/2019 01:30,13.018,-1.74,13.13377036,1.428,0,1.428,11.59,-1.74,11.71988481,12.928,-1.89,13.06542322,1.428,0,1.428,11.5,-1.89,11.65427389
04/06/2019 02:00,13.605,-2,13.75121904,1.785,0,1.785,11.82,-2,11.98801068,13.515,-1.89,13.64651329,1.785,0,1.785,11.73,-1.89,11.88128781
04/06/2019 02:30,13.2175,-2,13.36795819,0.9175,0,0.9175,12.3,-2,12.46154084,13.1275,-1.89,13.26285626,0.9175,0,0.9175,12.21,-1.89,12.35541177
04/06/2019 03:00,12.8665,-2,13.02101464,1.3965,0,1.3965,11.47,-2,11.64306231,12.7865,-1.89,12.92542774,1.3965,0,1.3965,11.39,-1.89,11.5457438
04/06/2019 03:30,11.448,-1.75,11.58098459,1.188,0,1.188,10.26,-1.75,10.40817467,11.368,-1.67,11.49000975,1.188,0,1.188,10.18,-1.67,10.31606999
04/06/2019 04:00,11.525,-1.8,11.6647171,1.795,0,1.795,9.73,-1.8,9.895094744,11.445,-1.72,11.57352258,1.795,0,1.795,9.65,-1.72,9.802086513
04/06/2019 04:30,10.772,-1.68,10.90221922,2.572,0,2.572,8.2,-1.68,8.370328548,10.692,-1.61,10.81253735,2.572,0,2.572,8.12,-1.61,8.278073447
04/06/2019 05:00,11.235,-1.82,11.3814597,1.925,0,1.925,9.31,-1.82,9.486226858,11.175,-1.74,11.30965185,1.925,0,1.925,9.25,-1.74,9.412231404
04/06/2019 05:30,11.5705,-1.82,11.71276527,1.2805,0,1.2805,10.29,-1.82,10.44971291,11.5005,-1.74,11.63138428,1.2805,0,1.2805,10.22,-1.74,10.36706323
04/06/2019 06:00,12.3665,-2.07,12.53854945,1.2165,0,1.2165,11.15,-2.07,11.34052027,12.2765,-1.99,12.43674203,1.2165,0,1.2165,11.06,-1.99,11.23760206
04/06/2019 06:30,13.235,-2.35,13.44201343,1.485,0,1.485,11.75,-2.35,11.98269586,13.135,-2.28,13.33141497,1.485,0,1.485,11.65,-2.28,11.87101091
04/06/2019 07:00,13.5905,-2.64,13.84454009,3.0405,0,3.0405,10.55,-2.64,10.8752977,13.4805,-2.56,13.72142413,3.0405,0,3.0405,10.44,-2.56,10.74928835
04/06/2019 07:30,15.1095,-3.31,15.46780819,4.8795,0,4.8795,10.23,-3.31,10.75216257,14.9695,-3.24,15.31611995,4.8795,0,4.8795,10.09,-3.24,10.59743837
04/06/2019 08:00,17.501,-3.85,17.91947268,4.171,0,4.171,13.33,-3.85,13.87484775,17.341,-3.77,17.74607509,4.171,0,4.171,13.17,-3.77,13.69897076
04/06/2019 08:30,18.0775,-3.02,18.32802243,1.4575,0,1.4575,16.62,-3.02,16.89215202,17.9175,-2.95,18.15872535,1.4575,0,1.4575,16.46,-2.95,16.7222636
04/06/2019 09:00,17.049,-2.12,17.1803027,1.869,0,1.869,15.18,-2.12,15.32732201,16.859,-2.01,16.97839748,1.869,0,1.869,14.99,-2.01,15.12415948
04/06/2019 09:30,17.8485,-2.37,18.00516182,2.4085,0,2.4085,15.44,-2.37,15.62083545,17.6585,-2.23,17.79875058,2.4085,0,2.4085,15.25,-2.23,15.41218349
04/06/2019 10:00,18.546,-2.81,18.75767086,1.676,0,1.676,16.87,-2.81,17.10242673,18.396,-2.65,18.58589024,1.676,0,1.676,16.72,-2.65,16.92870048
04/06/2019 10:30,18.948,-2.99,19.18246084,1.018,0,1.018,17.93,-2.99,18.1775961,18.828,-2.85,19.04248104,1.018,0,1.018,17.81,-2.85,18.03659059
04/06/2019 11:00,18.349,-3.18,18.62251865,1.329,0,1.329,17.02,-3.18,17.31452569,18.269,-3.03,18.51856531,1.329,0,1.329,16.94,-3.03,17.20884947
04/06/2019 11:30,17.716,-3.11,17.98690513,1.746,0,1.746,15.97,-3.11,16.27000307,17.586,-2.96,17.83336749,1.746,0,1.746,15.84,-2.96,16.1141925
04/06/2019 12:00,13.248,-3.15,13.61734203,4.088,0,4.088,9.16,-3.15,9.686490593,13.128,-3.02,13.47088653,4.088,0,4.088,9.04,-3.02,9.531106966
04/06/2019 12:30,12.0285,-3.01,12.39939161,5.1785,0,5.1785,6.85,-3.01,7.482152097,11.9685,-2.88,12.31013372,5.1785,0,5.1785,6.79,-2.88,7.375533879
04/06/2019 13:00,13.351,-3.01,13.68609882,5.451,0,5.451,7.9,-3.01,8.453999054,13.221,-2.88,13.5310473,5.451,0,5.451,7.77,-2.88,8.286573478
04/06/2019 13:30,14.056,-2.88,14.34801505,4.966,0,4.966,9.09,-2.88,9.535329045,13.946,-2.75,14.21454945,4.966,0,4.966,8.98,-2.75,9.391639899
04/06/2019 14:00,14.5705,-2.78,14.83333645,4.3805,0,4.3805,10.19,-2.78,10.56240976,14.5305,-2.65,14.77017029,4.3805,0,4.3805,10.15,-2.65,10.49023355
04/06/2019 14:30,12.9265,-2.59,13.1834177,4.5965,0,4.5965,8.33,-2.59,8.723359445,12.8965,-2.46,13.12902556,4.5965,0,4.5965,8.3,-2.46,8.656881656
04/06/2019 15:00,14.7835,-2.66,15.02090118,3.7435,0,3.7435,11.04,-2.66,11.35593237,14.6835,-2.53,14.8998682,3.7435,0,3.7435,10.94,-2.53,11.22873546
04/06/2019 15:30,15.2375,-2.66,15.46793478,3.4175,0,3.4175,11.82,-2.66,12.11560977,15.3175,-2.53,15.52503482,3.4175,0,3.4175,11.9,-2.53,12.16597304
04/06/2019 16:00,14.8,-2.86,15.07380509,2.42,0,2.42,12.38,-2.86,12.70606155,14.75,-2.74,15.00233648,2.42,0,2.42,12.33,-2.74,12.63077591
04/06/2019 16:30,14.965,-2.86,15.23584015,1.445,0,1.445,13.52,-2.86,13.81918956,14.955,-2.74,15.20393452,1.445,0,1.445,13.51,-2.74,13.7850535
04/06/2019 17:00,16.2845,-2.57,16.48604987,3.5645,0,3.5645,12.72,-2.57,12.97702971,16.2145,-2.45,16.39855208,3.5645,0,3.5645,12.65,-2.45,12.88506888
04/06/2019 17:30,16.264,-2.45,16.44749817,4.974,0,4.974,11.29,-2.45,11.55277456,16.194,-2.32,16.35934094,4.974,0,4.974,11.22,-2.32,11.45734699
04/06/2019 18:00,15.7835,-2.08,15.91996458,5.0735,0,5.0735,10.71,-2.08,10.91010999,15.9535,-1.96,16.07344898,5.0735,0,5.0735,10.88,-1.96,11.05513455
04/06/2019 18:30,13.311,-1.92,13.44875909,5.861,0,5.861,7.45,-1.92,7.693432264,13.401,-1.8,13.52134612,5.861,0,5.861,7.54,-1.8,7.751877192
04/06/2019 19:00,12.6005,-1.74,12.72007076,5.4605,0,5.4605,7.14,-1.74,7.34895911,12.5905,-1.62,12.69429361,5.4605,0,5.4605,7.13,-1.62,7.311723463
04/06/2019 19:30,14.646,-1.52,14.72466353,5.816,0,5.816,8.83,-1.52,8.959871651,14.546,-1.4,14.61321717,5.816,0,5.816,8.73,-1.4,8.841543983
04/06/2019 20:00,15.982,-1.46,16.04854897,6.082,0,6.082,9.9,-1.46,10.0070775,15.882,-1.35,15.93927301,6.082,0,6.082,9.8,-1.35,9.8925477
04/06/2019 20:30,16.71,-2.03,16.83285478,5.21,0,5.21,11.5,-2.03,11.67779517,16.58,-2.12,16.71498729,5.21,0,5.21,11.37,-2.12,11.56595435
04/06/2019 21:00,17.4335,-2.99,17.68804744,4.3835,0,4.3835,13.05,-2.99,13.38815148,17.2835,-2.91,17.52676445,4.3835,0,4.3835,12.9,-2.91,13.22414837
04/06/2019 21:30,16.9375,-2.69,17.14978152,4.1075,0,4.1075,12.83,-2.69,13.1089664,16.7775,-2.61,16.97929935,4.1075,0,4.1075,12.67,-2.61,12.93603494
04/06/2019 22:00,17.4225,-2.64,17.62138208,4.4025,0,4.4025,13.02,-2.64,13.2849539,17.2625,-2.57,17.45275927,4.4025,0,4.4025,12.86,-2.57,13.1142861
04/06/2019 22:30,16.076,-2.39,16.25268827,4.806,0,4.806,11.27,-2.39,11.52063366,15.936,-2.32,16.10399006,4.806,0,4.806,11.13,-2.32,11.36922601
04/06/2019 23:00,14.9015,-2.24,15.06891842,4.9915,0,4.9915,9.91,-2.24,10.16000492,14.7715,-2.17,14.9300406,4.9915,0,4.9915,9.78,-2.17,10.01784907
04/06/2019 23:30,13.823,-2.08,13.97861685,4.413,0,4.413,9.41,-2.08,9.637141692,13.723,-2.02,13.8708734,4.413,0,4.413,9.31,-2.02,9.526620597
05/06/2019 00:00,13.3625,-2.17,13.53755171,4.4925,0,4.4925,8.87,-2.17,9.131582557,13.2725,-2.11,13.43917245,4.4925,0,4.4925,8.78,-2.11,9.029977852
05/06/2019 00:30,12.5655,-2.04,12.73001926,3.5955,0,3.5955,8.97,-2.04,9.199048864,12.4955,-1.97,12.64983874,3.5955,0,3.5955,8.9,-1.97,9.115421
05/06/2019 01:00,12.5565,-1.73,12.67511705,3.1365,0,3.1365,9.42,-1.73,9.577541438,12.4865,-1.65,12.59504594,3.1365,0,3.1365,9.35,-1.65,9.494472076
05/06/2019 01:30,14.127,-1.54,14.21069066,3.597,0,3.597,10.53,-1.54,10.64201579,14.037,-1.8,14.1519387,3.597,0,3.597,10.44,-1.8,10.59403606
05/06/2019 02:00,13.9375,-0.5,13.94646573,3.5875,0,3.5875,10.35,-0.5,10.36207026,13.8475,-0.01,13.84750361,3.5875,0,3.5875,10.26,-0.01,10.26000487
05/06/2019 02:30,13.598,-0.39,13.60359158,4.018,0,4.018,9.58,-0.39,9.587935127,13.498,0.26,13.50050384,4.018,0,4.018,9.48,0.26,9.483564731
05/06/2019 03:00,13.1445,-0.5,13.15400624,2.6145,0,2.6145,10.53,-0.5,10.54186416,13.0645,0.63,13.0796812,2.6145,0,2.6145,10.45,0.63,10.46897321
05/06/2019 03:30,12.423,0.49,12.43265977,2.053,0,2.053,10.37,0.49,10.38157021,12.333,0.51,12.34354038,2.053,0,2.053,10.28,0.51,10.292643
05/06/2019 04:00,12.824,0.67,12.84149041,1.914,0,1.914,10.91,0.67,10.93055351,12.754,0.59,12.76763941,1.914,0,1.914,10.84,0.59,10.8560444
05/06/2019 04:30,12.679,0.67,12.69669016,2.339,0,2.339,10.34,0.67,10.36168423,12.609,0.59,12.62279608,2.339,0,2.339,10.27,0.59,10.28693346
05/06/2019 05:00,12.2005,0.53,12.2120064,2.1505,0,2.1505,10.05,0.53,10.06396542,12.1305,0.51,12.14121618,2.1505,0,2.1505,9.98,0.51,9.993022566
05/06/2019 05:30,12.4045,0.53,12.41581734,1.7345,0,1.7345,10.67,0.53,10.68315496,12.3245,0.51,12.33504764,1.7345,0,1.7345,10.59,0.51,10.60227334
05/06/2019 06:00,12.1155,0.53,12.12708705,1.5555,0,1.5555,10.56,0.53,10.57329182,12.0555,0.51,12.06628279,1.5555,0,1.5555,10.5,0.51,10.51237842
05/06/2019 06:30,12.7685,-0.5,12.77828597,1.7485,0,1.7485,11.02,-0.5,11.03133718,12.6685,-0.48,12.67759016,1.7485,0,1.7485,10.92,-0.48,10.93054436
05/06/2019 07:00,13.623,-0.69,13.64046293,1.593,0,1.593,12.03,-0.69,12.04977178,13.523,-0.64,13.5381361,1.593,0,1.593,11.93,-0.64,11.94715447
05/06/2019 07:30,15.7025,-1.23,15.75060019,1.6725,0,1.6725,14.03,-1.23,14.0838134,15.5925,-1.17,15.63633449,1.6725,0,1.6725,13.92,-1.17,13.96908372
05/06/2019 08:00,14.0245,-1.65,14.12122871,2.9545,0,2.9545,11.07,-1.65,11.19229199,13.9945,-1.57,14.08229137,2.9545,0,2.9545,11.04,-1.57,11.15107618
05/06/2019 08:30,13.3025,-2.11,13.46880122,2.8025,0,2.8025,10.5,-2.11,10.70990663,12.9725,-1.89,13.10945675,2.8025,0,2.8025,10.17,-1.89,10.34412877
05/06/2019 09:00,11.1735,-2.87,11.53620398,4.0935,0,4.0935,7.08,-2.87,7.639587685,10.0635,-1.84,10.23032904,4.0935,0,4.0935,5.97,-1.84,6.247119336
05/06/2019 09:30,6.6575,-3.27,7.417223621,5.5175,0,5.5175,1.14,-3.27,3.463018914,6.7975,-2.08,7.108614932,5.5175,0,5.5175,1.28,-2.08,2.442294004
05/06/2019 10:00,9.7505,-2.78,10.13906555,5.0005,0,5.0005,4.75,-2.78,5.503716926,10.6005,-2.34,10.85569898,5.0005,0,5.0005,5.6,-2.34,6.069233889
05/06/2019 10:30,7.1665,-3.05,7.788531457,4.6565,0,4.6565,2.51,-3.05,3.950012658,7.8465,-2.74,8.311146867,4.6565,0,4.6565,3.19,-2.74,4.205199163
05/06/2019 11:00,7.8235,-2.87,8.333309802,5.6635,0,5.6635,2.16,-2.87,3.592005011,9.0635,-2.59,9.42630003,5.6635,0,5.6635,3.4,-2.59,4.274119792
05/06/2019 11:30,6.0275,-2.8,6.646108354,4.1575,0,4.1575,1.87,-2.8,3.367031333,6.7375,-2.7,7.258368016,4.1575,0,4.1575,2.58,-2.7,3.734487917
05/06/2019 12:00,5.0655,-3.06,5.918014046,4.7255,0,4.7255,0.34,-3.06,3.078830947,5.7755,-2.9,6.462692957,4.7255,0,4.7255,1.05,-2.9,3.084234103
05/06/2019 12:30,1.0295,-3.61,3.75392731,6.3495,0,6.3495,-5.32,-3.61,6.42919124,1.6795,-3.49,3.873089239,6.3495,0,6.3495,-4.67,-3.49,5.830008576
05/06/2019 13:00,6.044,-2.54,6.556030506,8.764,0,8.764,-2.72,-2.54,3.721558813,5.684,-2.63,6.262967028,8.764,0,8.764,-3.08,-2.63,4.050098764
05/06/2019 13:30,4.425,-3.05,5.37430228,11.255,0,11.255,-6.83,-3.05,7.480066845,5.605,-3.18,6.444255194,11.255,0,11.255,-5.65,-3.18,6.483432733
05/06/2019 14:00,2.0455,-2.73,3.411300375,6.9955,0,6.9955,-4.95,-2.73,5.652910755,4.0055,-3.03,5.022442658,6.9955,0,6.9955,-2.99,-3.03,4.256876789
05/06/2019 14:30,3.681,-2.48,4.438486341,6.811,0,6.811,-3.13,-2.48,3.993407067,5.921,-2.77,6.536906072,6.811,0,6.811,-0.89,-2.77,2.909467305
05/06/2019 15:00,2.567,-2.74,3.754609034,7.187,0,7.187,-4.62,-2.74,5.371405775,4.687,-2.77,5.444342844,7.187,0,7.187,-2.5,-2.77,3.731340242
05/06/2019 15:30,5.7345,-2.3,6.178550821,6.0445,0,6.0445,-0.31,-2.3,2.320797277,7.6345,-2.33,7.982135695,6.0445,0,6.0445,1.59,-2.33,2.820815485
05/06/2019 16:00,5.3795,-2.5,5.932033399,5.1295,0,5.1295,0.25,-2.5,2.512468905,5.5995,-2.72,6.225174716,5.1295,0,5.1295,0.47,-2.72,2.760307954
05/06/2019 16:30,5.819,-2.55,6.353208717,6.529,0,6.529,-0.71,-2.55,2.6469983,4.949,-2.89,5.731029663,6.529,0,6.529,-1.58,-2.89,3.293706119
05/06/2019 17:00,9.81,-1.93,9.99804981,5.47,0,5.47,4.34,-1.93,4.749789469,9.59,-2.26,9.852700138,5.47,0,5.47,4.12,-2.26,4.699148859
05/06/2019 17:30,11.172,-1.8,11.31607635,6.352,0,6.352,4.82,-1.8,5.145133623,10.682,-2.17,10.90018459,6.352,0,6.352,4.33,-2.17,4.843325304
05/06/2019 18:00,14.7895,-1.5,14.86537286,5.7795,0,5.7795,9.01,-1.5,9.134007883,13.4695,-1.99,13.61570895,5.7795,0,5.7795,7.69,-1.99,7.943311652
05/06/2019 18:30,13.501,-1.37,13.57033165,3.481,0,3.481,10.02,-1.37,10.11322402,11.791,-1.91,11.94469677,3.481,0,3.481,8.31,-1.91,8.526675788
05/06/2019 19:00,15.552,-1.31,15.60707545,2.222,0,2.222,13.33,-1.31,13.39421517,12.792,-1.91,12.93380702,2.222,0,2.222,10.57,-1.91,10.74118243
05/06/2019 19:30,18.1985,-1.23,18.24001925,1.4285,0,1.4285,16.77,-1.23,16.81504683,14.5785,-1.91,14.70308683,1.4285,0,1.4285,13.15,-1.91,13.28798706
05/06/2019 20:00,20.2025,-1.19,20.23751729,1.0225,0,1.0225,19.18,-1.19,19.2168806,15.8525,-1.91,15.96714928,1.0225,0,1.0225,14.83,-1.91,14.95249143
05/06/2019 20:30,21.11,-1.41,21.15703665,0.94,0,0.94,20.17,-1.41,20.21922353,16.37,-1.48,16.43676671,0.94,0,0.94,15.43,-1.48,15.50081611
05/06/2019 21:00,21.9195,-1.55,21.97423446,0.7495,0,0.7495,21.17,-1.55,21.22666719,16.8695,-1.67,16.95195948,0.7495,0,0.7495,16.12,-1.67,16.20627348
05/06/2019 21:30,22.1185,-1.36,22.16027171,0.1885,0,0.1885,21.93,-1.36,21.97213007,16.8285,-1.52,16.89700601,0.1885,0,0.1885,16.64,-1.52,16.70927886
05/06/2019 22:00,21.5415,-1.23,21.57658736,0.1215,0,0.1215,21.42,-1.23,21.45528606,16.3615,-1.39,16.42043794,0.1215,0,0.1215,16.24,-1.39,16.29937729
05/06/2019 22:30,20.589,-0.95,20.61090539,0.319,0,0.319,20.27,-0.95,20.29224975,15.569,-1.25,15.61909924,0.319,0,0.319,15.25,-1.25,15.30114375
05/06/2019 23:00,19.0715,-0.57,19.08001604,0.2515,0,0.2515,18.82,-0.57,18.8286298,14.4015,-1.02,14.43757605,0.2515,0,0.2515,14.15,-1.02,14.18671562
05/06/2019 23:30,17.2665,-1.02,17.29660147,0.2365,0,0.2365,17.03,-1.02,17.06051875,13.8065,-2.81,14.08955437,0.2365,0,0.2365,13.57,-2.81,13.85788584
06/06/2019 00:00,15.5325,-0.5,15.54054556,0.4625,0,0.4625,15.07,-0.5,15.07829234,13.0725,-3.43,13.51499746,0.4625,0,0.4625,12.61,-3.43,13.06816743
06/06/2019 00:30,15.0655,-0.33,15.06911378,0.5955,0,0.5955,14.47,-0.33,14.47376247,12.7155,-3.35,13.14938935,0.5955,0,0.5955,12.12,-3.35,12.57445426
06/06/2019 01:00,14.5625,-0.48,14.57040858,0.6925,0,0.6925,13.87,-0.48,13.87830321,12.2925,-3.1,12.67736393,0.6925,0,0.6925,11.6,-3.1,12.00708124
06/06/2019 01:30,15.4715,0.56,15.48163145,0.4915,0,0.4915,14.98,0.56,14.99046364,12.8015,-3.01,13.15060844,0.4915,0,0.4915,12.31,-3.01,12.6726556
06/06/2019 02:00,15.3495,0.49,15.35731911,0.4295,0,0.4295,14.92,0.49,14.92804408,12.6995,-3.01,13.05133711,0.4295,0,0.4295,12.27,-3.01,12.63380386
06/06/2019 02:30,15.1285,0.62,15.14119917,0.5885,0,0.5885,14.54,0.62,14.5532127,12.5885,-3.01,12.94335475,0.5885,0,0.5885,12,-3.01,12.37174604
06/06/2019 03:00,14.283,0.51,14.29210233,0.983,0,0.983,13.3,0.51,13.3097746,11.923,-2.91,12.27297963,0.983,0,0.983,10.94,-2.91,11.32041077
06/06/2019 03:30,14.006,0.51,14.01528223,1.106,0,1.106,12.9,0.51,12.91007746,11.756,-2.91,12.11080658,1.106,0,1.106,10.65,-2.91,11.0404076
06/06/2019 04:00,13.6645,0.59,13.67723145,1.1445,0,1.1445,12.52,0.59,12.53389405,11.4445,-2.77,11.77495139,1.1445,0,1.1445,10.3,-2.77,10.66596925
06/06/2019 04:30,13.7805,0.51,13.78993402,1.1805,0,1.1805,12.6,0.51,12.6103172,11.6505,-2.81,11.98458386,1.1805,0,1.1805,10.47,-2.81,10.84052582
06/06/2019 05:00,13.971,0.51,13.98030547,0.871,0,0.871,13.1,0.51,13.10992372,11.831,-2.81,12.16012586,0.871,0,0.871,10.96,-2.81,11.31449071
06/06/2019 05:30,13.9045,0.51,13.91384994,0.4445,0,0.4445,13.46,0.51,13.4696585,11.7045,-2.81,12.03708521,0.4445,0,0.4445,11.26,-2.81,11.60533067
06/06/2019 06:00,14.3105,-2.26,14.48785734,0.6005,0,0.6005,13.71,-2.26,13.89502429,11.8605,-2.32,12.08527452,0.6005,0,0.6005,11.26,-2.32,11.49652121
06/06/2019 06:30,15.684,-0.67,15.69830424,0.704,0,0.704,14.98,-0.67,14.99497583,12.744,-2.88,13.06537164,0.704,0,0.704,12.04,-2.88,12.37966074
06/06/2019 07:00,17.192,-2.74,17.40897654,1.302,0,1.302,15.89,-2.74,16.12450619,13.232,0.35,13.23662812,1.302,0,1.302,11.93,0.35,11.93513301
06/06/2019 07:30,16.5785,-3.34,16.91160141,1.9285,0,1.9285,14.65,-3.34,15.02591428,12.5885,0.55,12.60050921,1.9285,0,1.9285,10.66,0.55,10.67417913
06/06/2019 08:00,14.4225,-2.28,14.60160629,2.7325,0,2.7325,11.69,-2.28,11.91026868,11.5425,-2.34,11.77730471,2.7325,0,2.7325,8.81,-2.34,9.115464881
06/06/2019 08:30,10.8585,-0.73,10.88301072,3.8885,0,3.8885,6.97,-0.73,7.008123857,9.3785,-2.57,9.724256385,3.8885,0,3.8885,5.49,-2.57,6.061765419
06/06/2019 09:00,7.854,-1.2,7.945144177,5.324,0,5.324,2.53,-1.2,2.80016071,7.724,-3.01,8.289769357,5.324,0,5.324,2.4,-3.01,3.849688299
06/06/2019 09:30,7.159,-1.02,7.231298708,4.969,0,4.969,2.19,-1.02,2.415884931,6.869,-2.27,7.234366662,4.969,0,4.969,1.9,-2.27,2.960219586
06/06/2019 10:00,5.592,-1.29,5.738864348,5.462,0,5.462,0.13,-1.29,1.296533841,5.722,-1.16,5.838397383,5.462,0,5.462,0.26,-1.16,1.188780888
06/06/2019 10:30,3.682,-1.14,3.854442113,4.412,0,4.412,-0.73,-1.14,1.353698637,4.152,-1,4.270726402,4.412,0,4.412,-0.26,-1,1.033247308
06/06/2019 11:00,4.717,-1.24,4.877262449,5.157,0,5.157,-0.44,-1.24,1.315750736,4.947,-1.16,5.081181851,5.157,0,5.157,-0.21,-1.16,1.178855377
06/06/2019 11:30,6.526,-1.01,6.603694118,5.506,0,5.506,1.02,-1.01,1.435444182,6.876,-0.94,6.939955043,5.506,0,5.506,1.37,-0.94,1.661475248
06/06/2019 12:00,3.395,-1.27,3.62476551,5.385,0,5.385,-1.99,-1.27,2.360720229,3.725,-1.17,3.904423773,5.385,0,5.385,-1.66,-1.17,2.030886506
06/06/2019 12:30,4.505,-1.03,4.621247126,4.755,0,4.755,-0.25,-1.03,1.059905656,4.825,-0.95,4.917634086,4.755,0,4.755,0.07,-0.95,0.952575456
06/06/2019 13:00,1.7565,-1.64,2.403100549,5.2865,0,5.2865,-3.53,-1.64,3.89236432,1.9365,-1.55,2.480429852,5.2865,0,5.2865,-3.35,-1.55,3.691205765
06/06/2019 13:30,3.32,-1.19,3.526825768,3.82,0,3.82,-0.5,-1.19,1.290774961,3.48,-1.1,3.649712317,3.82,0,3.82,-0.34,-1.1,1.151347037
06/06/2019 14:00,5.6095,-0.99,5.696190854,3.5995,0,3.5995,2.01,-0.99,2.240580282,5.6395,-0.93,5.715667962,3.5995,0,3.5995,2.04,-0.93,2.241985727
06/06/2019 14:30,4.194,-1.2,4.362297101,3.074,0,3.074,1.12,-1.2,1.641462762,4.324,-1.19,4.484760417,3.074,0,3.074,1.25,-1.19,1.725862103
06/06/2019 15:00,4.608,-2.66,5.320645074,3.708,0,3.708,0.9,-2.66,2.808131051,4.548,-2.57,5.223906967,3.708,0,3.708,0.84,-2.57,2.703793631
06/06/2019 15:30,1.8295,-3.29,3.764461482,4.8795,0,4.8795,-3.05,-3.29,4.486267937,2.0195,-3.21,3.79242406,4.8795,0,4.8795,-2.86,-3.21,4.299267379
06/06/2019 16:00,3.899,-3.34,5.133984905,4.909,0,4.909,-1.01,-3.34,3.489369571,4.059,-3.27,5.212329709,4.909,0,4.909,-0.85,-3.27,3.378668377
06/06/2019 16:30,4.9075,-2.77,5.635286705,3.6775,0,3.6775,1.23,-2.77,3.030808473,5.0775,-2.69,5.746051362,3.6775,0,3.6775,1.4,-2.69,3.032507214
06/06/2019 17:00,7.0865,-2.72,7.590578519,4.1065,0,4.1065,2.98,-2.72,4.034699493,7.3565,-2.65,7.819244992,4.1065,0,4.1065,3.25,-2.65,4.193447269
06/06/2019 17:30,7.8625,-2.52,8.256470569,4.7425,0,4.7425,3.12,-2.52,4.010585992,7.9925,-2.45,8.359578712,4.7425,0,4.7425,3.25,-2.45,4.070012285
06/06/2019 18:00,8.543,-2.28,8.842016116,3.353,0,3.353,5.19,-2.28,5.668730017,8.583,-2.2,8.860467764,3.353,0,3.353,5.23,-2.2,5.673878744
06/06/2019 18:30,12.36,-1.74,12.48187486,4.16,0,4.16,8.2,-1.74,8.382577169,12.32,-1.67,12.43267067,4.16,0,4.16,8.16,-1.67,8.329135609
06/06/2019 19:00,14.2755,-1.42,14.34595066,3.2555,0,3.2555,11.02,-1.42,11.11111156,14.2055,-1.35,14.2695035,3.2555,0,3.2555,10.95,-1.35,11.03290533
06/06/2019 19:30,16.1305,-1.5,16.20009353,2.7105,0,2.7105,13.42,-1.5,13.5035699,16.0505,-1.42,16.11319181,2.7105,0,2.7105,13.34,-1.42,13.41536433
06/06/2019 20:00,17.0005,-1.55,17.07101345,2.6705,0,2.6705,14.33,-1.55,14.41358387,16.9005,-1.48,16.96517905,2.6705,0,2.6705,14.23,-1.48,14.30675714
06/06/2019 20:30,17.772,-1.45,17.83105392,2.132,0,2.132,15.64,-1.45,15.70707166,17.662,-1.39,17.71661209,2.132,0,2.132,15.53,-1.39,15.59208132
06/06/2019 21:00,18.1595,-1.39,18.21262036,0.8795,0,0.8795,17.28,-1.39,17.33581553,18.0095,-1.32,18.05780967,0.8795,0,0.8795,17.13,-1.32,17.18078287
06/06/2019 21:30,17.8175,-1.17,17.85587316,0.8275,0,0.8275,16.99,-1.17,17.03023781,17.6475,-1.11,17.68237417,0.8275,0,0.8275,16.82,-1.11,16.85658625
06/06/2019 22:00,17.4725,-1.01,17.50166724,1.8625,0,1.8625,15.61,-1.01,15.64264044,17.3125,-0.95,17.33854539,1.8625,0,1.8625,15.45,-0.95,15.47917956
06/06/2019 22:30,16.454,-0.75,16.47108424,2.234,0,2.234,14.22,-0.75,14.23976475,16.304,-0.69,16.31859418,2.234,0,2.234,14.07,-0.69,14.08690882
06/06/2019 23:00,15.204,-0.55,15.21394479,2.374,0,2.374,12.83,-0.55,12.84178337,15.074,-0.53,15.08331449,2.374,0,2.374,12.7,-0.53,12.71105424
06/06/2019 23:30,14.6765,-0.55,14.68680197,2.1565,0,2.1565,12.52,-0.55,12.53207485,14.5665,-0.53,14.5761388,2.1565,0,2.1565,12.41,-0.53,12.42131233
07/06/2019 00:00,13.633,-0.5,13.64216585,1.363,0,1.363,12.27,-0.5,12.28018322,13.543,-0.53,13.5533667,1.363,0,1.363,12.18,-0.53,12.19152575
07/06/2019 00:30,12.8985,0.16,12.89949233,1.3685,0,1.3685,11.53,0.16,11.53111009,12.8085,0.51,12.81864939,1.3685,0,1.3685,11.44,0.51,11.45136236
07/06/2019 01:00,12.355,0.53,12.36636264,1.345,0,1.345,11.01,0.53,11.0227492,12.285,0.51,12.29558152,1.345,0,1.345,10.94,0.51,10.95188112
07/06/2019 01:30,13.194,0.61,13.20809358,1.494,0,1.494,11.7,0.61,11.71589092,13.094,0.55,13.105546,1.494,0,1.494,11.6,0.55,11.61303147
07/06/2019 02:00,13.522,0.61,13.53575207,1.822,0,1.822,11.7,0.61,11.71589092,13.422,0.63,13.43677729,1.822,0,1.822,11.6,0.63,11.61709516
07/06/2019 02:30,13.7115,0.61,13.72506219,1.8015,0,1.8015,11.91,0.61,11.9256111,13.6115,0.63,13.62607178,1.8015,0,1.8015,11.81,0.63,11.82679162
07/06/2019 03:00,13.074,0.61,13.0882228,2.114,0,2.114,10.96,0.61,10.97696224,12.984,0.53,12.99481266,2.114,0,2.114,10.87,0.53,10.88291321
07/06/2019 03:30,12.625,0.68,12.64329961,1.185,0,1.185,11.44,0.68,11.46019197,12.545,0.53,12.5561907,1.185,0,1.185,11.36,0.53,11.37235684
07/06/2019 04:00,12.686,0.58,12.69925179,1.076,0,1.076,11.61,0.58,11.62447848,12.606,0.53,12.6171366,1.076,0,1.076,11.53,0.53,11.54217484
07/06/2019 04:30,12.5005,0.55,12.51259367,1.2905,0,1.2905,11.21,0.55,11.22348431,12.4305,0.53,12.44179369,1.2905,0,1.2905,11.14,0.53,11.15260059
07/06/2019 05:00,12.021,0.51,12.0318137,1.241,0,1.241,10.78,0.51,10.79205726,11.961,0.53,11.97273657,1.241,0,1.241,10.72,0.53,10.73309368
07/06/2019 05:30,12.359,0.55,12.37123199,1.079,0,1.079,11.28,0.55,11.29340073,12.299,0.53,12.31041433,1.079,0,1.079,11.22,0.53,11.23251085
07/06/2019 06:00,12.643,0.5,12.65288303,1.513,0,1.513,11.13,0.5,11.14122525,12.553,0.53,12.56418358,1.513,0,1.513,11.04,0.53,11.0527146
07/06/2019 06:30,14.3825,-0.54,14.39263375,2.0925,0,2.0925,12.29,-0.54,12.30185758,14.2825,-0.5,14.29124929,2.0925,0,2.0925,12.19,-0.5,12.20025
07/06/2019 07:00,15.888,-0.84,15.91018994,2.378,0,2.378,13.51,-0.84,13.5360888,15.778,-0.76,15.79629336,2.378,0,2.378,13.4,-0.76,13.42153493
07/06/2019 07:30,17.1285,-1.72,17.21464238,2.6785,0,2.6785,14.45,-1.72,14.55200673,16.9885,-1.66,17.06940925,2.6785,0,2.6785,14.31,-1.66,14.40596057
07/06/2019 08:00,18.633,-1.64,18.70503379,3.543,0,3.543,15.09,-1.64,15.17885701,18.453,-1.56,18.5188231,3.543,0,3.543,14.91,-1.56,14.99138753
07/06/2019 08:30,19.079,-2.19,19.20427924,5.669,0,5.669,13.41,-2.19,13.5876488,18.879,-2.1,18.99543737,5.669,0,5.669,13.21,-2.1,13.37587754
07/06/2019 09:00,19.194,-2.47,19.3522747,6.814,0,6.814,12.38,-2.47,12.62399699,18.984,-2.37,19.13136576,6.814,0,6.814,12.17,-2.37,12.39862089
07/06/2019 09:30,19.0405,-2.83,19.24966338,9.4505,0,9.4505,9.59,-2.83,9.998849934,18.8305,-2.72,19.0259331,9.4505,0,9.4505,9.38,-2.72,9.766411828
07/06/2019 10:00,18.471,-2.75,18.67459079,9.931,0,9.931,8.54,-2.75,8.971850422,18.271,-2.63,18.45931583,9.931,0,9.931,8.34,-2.63,8.744855631
07/06/2019 10:30,18.5355,-4.25,19.01649968,10.6355,0,10.6355,7.9,-4.25,8.970646576,18.3255,-4.14,18.78732419,10.6355,0,10.6355,7.69,-4.14,8.733596052
07/06/2019 11:00,18.884,-5.38,19.6354235,11.344,0,11.344,7.54,-5.38,9.262613022,18.664,-5.26,19.39104164,11.344,0,11.344,7.32,-5.26,9.013878189
07/06/2019 11:30,18.2155,-5.91,19.15026215,11.8755,0,11.8755,6.34,-5.91,8.667392918,17.9855,-5.79,18.89450476,11.8755,0,11.8755,6.11,-5.79,8.417612488
07/06/2019 12:00,18.8215,-5.91,19.72756858,12.2315,0,12.2315,6.59,-5.91,8.85190375,18.6115,-5.79,19.49133223,12.2315,0,12.2315,6.38,-5.79,8.615596323
07/06/2019 12:30,19.288,-6.02,20.20562654,11.948,0,11.948,7.34,-6.02,9.492944749,19.068,-5.89,19.95697181,11.948,0,11.948,7.12,-5.89,9.240481589
07/06/2019 13:00,18.968,-6.32,19.99318444,12.088,0,12.088,6.88,-6.32,9.342205307,18.758,-6.19,19.75294064,12.088,0,12.088,6.67,-6.19,9.099725271
07/06/2019 13:30,18.386,-6.42,19.47463468,11.986,0,11.986,6.4,-6.42,9.065119966,18.176,-6.29,19.23359238,11.986,0,11.986,6.19,-6.29,8.824975921
07/06/2019 14:00,17.884,-6.42,19.00141721,11.754,0,11.754,6.13,-6.42,8.876559018,17.704,-6.29,18.78818022,11.754,0,11.754,5.95,-6.29,8.658325473
07/06/2019 14:30,17.23,-6.42,18.38720479,11.33,0,11.33,5.9,-6.42,8.719311899,17.01,-6.29,18.13571614,11.33,0,11.33,5.68,-6.29,8.475051622
07/06/2019 15:00,16.3625,-6.42,17.57691117,10.1525,0,10.1525,6.21,-6.42,8.931993059,16.1625,-6.29,17.34331301,10.1525,0,10.1525,6.01,-6.29,8.69966666
07/06/2019 15:30,16.6575,-4.35,17.21612053,11.0775,0,11.0775,5.58,-4.35,7.075231445,16.4975,-4.54,17.11078918,11.0775,0,11.0775,5.42,-4.54,7.070219233
07/06/2019 16:00,17.993,-3.88,18.40658711,11.843,0,11.843,6.15,-3.88,7.271650432,17.813,-3.76,18.2055093,11.843,0,11.843,5.97,-3.76,7.055388012
07/06/2019 16:30,18.432,-3.69,18.79773188,11.752,0,11.752,6.68,-3.69,7.631415334,18.252,-3.58,18.59978236,11.752,0,11.752,6.5,-3.58,7.420673824
07/06/2019 17:00,19.6245,-3.4,19.91685217,11.4345,0,11.4345,8.19,-3.4,8.867699814,19.4145,-3.28,19.68962189,11.4345,0,11.4345,7.98,-3.28,8.627792302
07/06/2019 17:30,20.5285,-3.36,20.80165648,10.9485,0,10.9485,9.58,-3.36,10.15214263,20.3185,-3.25,20.57678163,10.9485,0,10.9485,9.37,-3.25,9.917630765
07/06/2019 18:00,19.6135,-2.9,19.82673403,9.0335,0,9.0335,10.58,-2.9,10.97025068,19.4135,-2.79,19.612957,9.0335,0,9.0335,10.38,-2.79,10.74841849
07/06/2019 18:30,19.0795,-2.76,19.27809431,8.2595,0,8.2595,10.82,-2.76,11.16646766,18.8895,-2.65,19.07447798,8.2595,0,8.2595,10.63,-2.65,10.9553366
07/06/2019 19:00,18.7785,-2.58,18.95490602,8.0585,0,8.0585,10.72,-2.58,11.02609632,18.5985,-2.48,18.76311814,8.0585,0,8.0585,10.54,-2.48,10.8278345
07/06/2019 19:30,18.863,-2.58,19.03862309,9.113,0,9.113,9.75,-2.58,10.08557881,18.683,-2.48,18.84688009,9.113,0,9.113,9.57,-2.48,9.886116528
07/06/2019 20:00,18.892,-2.84,19.10427345,10.572,0,10.572,8.32,-2.84,8.791359394,18.712,-2.74,18.91154526,10.572,0,10.572,8.14,-2.74,8.588783383
07/06/2019 20:30,18.7275,-2.84,18.94161704,10.4075,0,10.4075,8.32,-2.84,8.791359394,18.5475,-2.74,18.74879613,10.4075,0,10.4075,8.14,-2.74,8.588783383
07/06/2019 21:00,18.2655,-2.67,18.45961512,10.5955,0,10.5955,7.67,-2.67,8.121440759,18.0855,-2.59,18.27001396,10.5955,0,10.5955,7.49,-2.59,7.925162459
07/06/2019 21:30,17.795,-2.31,17.9443062,9.605,0,9.605,8.19,-2.31,8.509535828,17.635,-2.22,17.77418423,9.605,0,9.605,8.03,-2.22,8.3312244
07/06/2019 22:00,17.4925,-1.89,17.5943075,9.0625,0,9.0625,8.43,-1.89,8.639270803,17.3325,-1.81,17.42675117,9.0625,0,9.0625,8.27,-1.81,8.465754544
07/06/2019 22:30,16.637,-1.59,16.71280554,8.207,0,8.207,8.43,-1.59,8.578636255,16.477,-1.52,16.54696132,8.207,0,8.207,8.27,-1.52,8.408525436
07/06/2019 23:00,15.903,-1.04,15.93696988,5.973,0,5.973,9.93,-1.04,9.984312695,15.773,-0.98,15.80341511,5.973,0,5.973,9.8,-0.98,9.848878109
07/06/2019 23:30,16.13,-2.46,16.31651004,5.19,0,5.19,10.94,-2.46,11.21317083,16.01,-2.41,16.19037368,5.19,0,5.19,10.82,-2.41,11.08514772
08/06/2019 00:00,14.7685,-2.23,14.93591284,3.2185,0,3.2185,11.55,-2.23,11.76330736,14.6785,-2.18,14.83950007,3.2185,0,3.2185,11.46,-2.18,11.6655047
08/06/2019 00:30,13.095,-1.59,13.19117603,2.965,0,2.965,10.13,-1.59,10.2540236,13.015,-1.54,13.10579357,2.965,0,2.965,10.05,-1.54,10.16730544
08/06/2019 01:00,11.8715,-1.02,11.91523866,4.3415,0,4.3415,7.53,-1.02,7.598769637,11.8115,-1,11.85375604,4.3415,0,4.3415,7.47,-1,7.536637181
08/06/2019 01:30,13.176,-0.63,13.19105288,8.086,0,8.086,5.09,-0.63,5.128840025,13.096,-0.6,13.10973745,8.086,0,8.086,5.01,-0.6,5.045800234
08/06/2019 02:00,13.282,-0.55,13.29338271,8.702,0,8.702,4.58,-0.55,4.612905809,13.182,-0.53,13.19265038,8.702,0,8.702,4.48,-0.53,4.511241514
08/06/2019 02:30,12.3025,-0.86,12.3325223,9.3925,0,9.3925,2.91,-0.86,3.03441922,12.2025,-0.78,12.2274039,9.3925,0,9.3925,2.81,-0.78,2.916247589
08/06/2019 03:00,11.748,-1.05,11.79482955,9.808,0,9.808,1.94,-1.05,2.205923843,11.658,-0.96,11.69745972,9.808,0,9.808,1.85,-0.96,2.084250465
08/06/2019 03:30,11.092,-0.97,11.13433267,9.682,0,9.682,1.41,-0.97,1.711432149,11.032,-0.88,11.06704224,9.682,0,9.682,1.35,-0.88,1.611489994
08/06/2019 04:00,10.7775,-0.85,10.81096694,9.4575,0,9.4575,1.32,-0.85,1.57,10.7275,-0.77,10.75509908,9.4575,0,9.4575,1.27,-0.77,1.48519359
08/06/2019 04:30,10.7005,-0.8,10.73036347,9.3205,0,9.3205,1.38,-0.8,1.595117551,10.6605,-0.77,10.68827209,9.3205,0,9.3205,1.34,-0.77,1.545477273
08/06/2019 05:00,10.448,-0.85,10.48251897,9.348,0,9.348,1.1,-0.85,1.390143877,10.388,-0.77,10.41649864,9.348,0,9.348,1.04,-0.77,1.294024729
08/06/2019 05:30,10.89,-0.78,10.91789815,9.08,0,9.08,1.81,-0.78,1.970913494,10.83,-0.71,10.85324836,9.08,0,9.08,1.75,-0.71,1.888544413
08/06/2019 06:00,10.561,-0.78,10.58976492,9.141,0,9.141,1.42,-0.78,1.620123452,10.501,-0.71,10.52497511,9.141,0,9.141,1.36,-0.71,1.534177304
08/06/2019 06:30,12.065,-0.68,12.08414767,8.445,0,8.445,3.62,-0.68,3.683313725,12.005,-0.71,12.02597709,8.445,0,8.445,3.56,-0.71,3.630110191
08/06/2019 07:00,11.352,-0.61,11.36837737,8.632,0,8.632,2.72,-0.61,2.787561659,11.302,-0.57,11.31636443,8.632,0,8.632,2.67,-0.57,2.73016483
08/06/2019 07:30,10.9465,-1.54,11.0542961,8.8065,0,8.8065,2.14,-1.54,2.636512848,10.9265,-1.57,11.03871832,8.8065,0,8.8065,2.12,-1.57,2.638048521
08/06/2019 08:00,10.491,-2.5,10.78476152,7.991,0,7.991,2.5,-2.5,3.535533906,10.421,-2.41,10.69604324,7.991,0,7.991,2.43,-2.41,3.42242604
08/06/2019 08:30,12.659,-3.01,13.01193225,7.409,0,7.409,5.25,-3.01,6.051660929,12.579,-2.94,12.91800453,7.409,0,7.409,5.17,-2.94,5.947478457
08/06/2019 09:00,12.848,-3.36,13.28008675,7.508,0,7.508,5.34,-3.36,6.309136232,12.928,-3.29,13.34006312,7.508,0,7.508,5.42,-3.29,6.340386424
08/06/2019 09:30,8.4335,-3.89,9.287412032,9.2635,0,9.2635,-0.83,-3.89,3.977562067,8.5635,-3.81,9.372813465,9.2635,0,9.2635,-0.7,-3.81,3.873770773
08/06/2019 10:00,6.5395,-3.99,7.660624012,9.6795,0,9.6795,-3.14,-3.99,5.077371367,6.8595,-3.91,7.895621587,9.6795,0,9.6795,-2.82,-3.91,4.820840176
08/06/2019 10:30,3.763,-4.67,5.997421863,12.463,0,12.463,-8.7,-4.67,9.874153128,4.003,-4.58,6.08279615,12.463,0,12.463,-8.46,-4.58,9.620187108
08/06/2019 11:00,4.789,-4.12,6.31735079,9.809,0,9.809,-5.02,-4.12,6.494212808,5.209,-4.02,6.579823782,9.809,0,9.809,-4.6,-4.02,6.109042478
08/06/2019 11:30,0.691,-4.79,4.839584796,13.061,0,13.061,-12.37,-4.79,13.26502921,1.081,-4.71,4.832459105,13.061,0,13.061,-11.98,-4.71,12.87262599
08/06/2019 12:00,3.179,-4.48,5.493308748,13.079,0,13.079,-9.9,-4.48,10.86648057,3.459,-4.39,5.588987475,13.079,0,13.079,-9.62,-4.39,10.57433213
08/06/2019 12:30,0.557,-4.64,4.673312423,13.747,0,13.747,-13.19,-4.64,13.98233528,1.007,-4.55,4.660101823,13.747,0,13.747,-12.74,-4.55,13.52812256
08/06/2019 13:00,-1.785,-5.1,5.403353126,14.755,0,14.755,-16.54,-5.1,17.30842569,-1.275,-5.01,5.169692931,14.755,0,14.755,-16.03,-5.01,16.79467177
08/06/2019 13:30,-3.054,-5.44,6.23863094,15.376,0,15.376,-18.43,-5.44,19.21610002,-2.594,-5.36,5.954698649,15.376,0,15.376,-17.97,-5.36,18.75234652
08/06/2019 14:00,-1.897,-5.33,5.657517919,15.253,0,15.253,-17.15,-5.33,17.95915922,-1.447,-5.25,5.445760645,15.253,0,15.253,-16.7,-5.25,17.50578476
08/06/2019 14:30,-2.487,-5.39,5.936098803,15.523,0,15.523,-18.01,-5.39,18.79926062,-2.027,-5.31,5.68373372,15.523,0,15.523,-17.55,-5.31,18.33571924
08/06/2019 15:00,1.233,-4.74,4.897743256,15.083,0,15.083,-13.85,-4.74,14.63865089,1.713,-4.65,4.955488775,15.083,0,15.083,-13.37,-4.65,14.15554308
