Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
08/06/2019 15:30,-2.222,-4.89,5.371162258,13.878,0,13.878,-16.1,-4.89,16.8262325,-1.832,-4.82,5.156415809,13.878,0,13.878,-15.71,-4.82,16.43278735
08/06/2019 16:00,-0.523,-4.5,4.530290167,14.627,0,14.627,-15.15,-4.5,15.80419248,-0.073,-4.42,4.420602787,14.627,0,14.627,-14.7,-4.42,15.35012704
08/06/2019 16:30,-1.639,-4.5,4.789187927,12.321,0,12.321,-13.96,-4.5,14.66736513,-1.219,-4.42,4.585014831,12.321,0,12.321,-13.54,-4.42,14.2431738
08/06/2019 17:00,1.9885,-4.13,4.583779254,11.4685,0,11.4685,-9.48,-4.13,10.34056575,2.3285,-4.05,4.671660545,11.4685,0,11.4685,-9.14,-4.05,9.997104581
08/06/2019 17:30,5.3435,-3.79,6.551113818,10.9035,0,10.9035,-5.56,-3.79,6.728870633,5.6135,-3.72,6.734224696,10.9035,0,10.9035,-5.29,-3.72,6.467031777
08/06/2019 18:00,5.8575,-3.59,6.870109624,9.4175,0,9.4175,-3.56,-3.59,5.055857989,6.0575,-3.51,7.000957524,9.4175,0,9.4175,-3.36,-3.51,4.858981375
08/06/2019 18:30,10.515,-2.97,10.92639579,8.455,0,8.455,2.06,-2.97,3.614484749,10.685,-2.91,11.07417378,8.455,0,8.455,2.23,-2.91,3.66619694
08/06/2019 19:00,10.911,-2.85,11.27707502,7.391,0,7.391,3.52,-2.85,4.529116912,10.951,-2.78,11.29835391,7.391,0,7.391,3.56,-2.78,4.516857315
08/06/2019 19:30,12.548,-2.72,12.83941992,5.988,0,5.988,6.56,-2.72,7.101549127,12.508,-2.66,12.78771535,5.988,0,5.988,6.52,-2.66,7.041732741
08/06/2019 20:00,14.3855,-2.85,14.66509837,4.9355,0,4.9355,9.45,-2.85,9.870410326,14.2855,-2.78,14.55348447,4.9355,0,4.9355,9.35,-2.78,9.75453228
08/06/2019 20:30,16.257,-2.88,16.51013171,3.867,0,3.867,12.39,-2.88,12.72031839,16.127,-2.82,16.37169903,3.867,0,3.867,12.26,-2.82,12.58014308
08/06/2019 21:00,17.025,-2.78,17.25047898,2.715,0,2.715,14.31,-2.78,14.57753409,16.885,-2.72,17.10267888,2.715,0,2.715,14.17,-2.72,14.4286971
08/06/2019 21:30,17.1645,-2.62,17.36330787,2.3045,0,2.3045,14.86,-2.62,15.08920144,17.0245,-2.57,17.21738947,2.3045,0,2.3045,14.72,-2.57,14.9426671
08/06/2019 22:00,17.137,-2.52,17.32129236,2.117,0,2.117,15.02,-2.52,15.22993106,16.977,-2.46,17.15430351,2.117,0,2.117,14.86,-2.46,15.06224419
08/06/2019 22:30,16.7325,-2.52,16.92119843,1.2225,0,1.2225,15.51,-2.52,15.71338601,16.5925,-2.46,16.77386826,1.2225,0,1.2225,15.37,-2.46,15.56561917
08/06/2019 23:00,15.678,-2.3,15.84580967,0.788,0,0.788,14.89,-2.3,15.06658886,15.548,-2.24,15.70852966,0.788,0,0.788,14.76,-2.24,14.92900533
08/06/2019 23:30,14.83,-2.12,14.98076433,0.6,0,0.6,14.23,-2.12,14.38705321,14.72,-2.08,14.86623019,0.6,0,0.6,14.12,-2.08,14.27237892
09/06/2019 00:00,13.869,-1.94,14.0040266,0.379,0,0.379,13.49,-1.94,13.62878204,13.759,-1.89,13.88820294,0.379,0,0.379,13.38,-1.89,13.51282724
09/06/2019 00:30,13.7915,-2.01,13.93720102,0.4315,0,0.4315,13.36,-2.01,13.51035529,13.7015,-1.97,13.84239872,0.4315,0,0.4315,13.27,-1.97,13.41543141
09/06/2019 01:00,13.3555,-1.94,13.49566524,0.6955,0,0.6955,12.66,-1.94,12.80777889,13.2755,-1.89,13.40936241,0.6955,0,0.6955,12.58,-1.89,12.72118312
09/06/2019 01:30,14.519,-1.94,14.64803608,0.629,0,0.629,13.89,-1.94,14.02482442,14.419,-1.83,14.53466412,0.629,0,0.629,13.79,-1.83,13.91089501
09/06/2019 02:00,14.3495,0.59,14.36162422,0.7895,0,0.7895,13.56,0.59,13.57282948,14.2395,0.6,14.25213529,0.7895,0,0.7895,13.45,0.6,13.46337625
09/06/2019 02:30,14.168,0.59,14.1802794,0.658,0,0.658,13.51,0.59,13.52287691,14.058,0.6,14.07079827,0.658,0,0.658,13.4,0.6,13.41342611
09/06/2019 03:00,13.7085,0.76,13.72955106,0.4585,0,0.4585,13.25,0.76,13.27177833,13.6085,0.6,13.62172061,0.4585,0,0.4585,13.15,0.6,13.1636811
09/06/2019 03:30,13.231,0.63,13.24599037,0.231,0,0.231,13,0.63,13.01525643,13.141,0.55,13.15250474,0.231,0,0.231,12.91,0.55,12.92171041
09/06/2019 04:00,12.9805,0.63,12.99577932,0.3505,0,0.3505,12.63,0.63,12.64570283,12.8905,0.55,12.90222811,0.3505,0,0.3505,12.54,0.55,12.55205561
09/06/2019 04:30,12.6195,0.51,12.62980128,0.5395,0,0.5395,12.08,0.51,12.09076094,12.5395,0.55,12.55155609,0.5395,0,0.5395,12,0.55,12.01259755
09/06/2019 05:00,12.155,0.51,12.1656946,0.545,0,0.545,11.61,0.51,11.62119615,12.065,0.55,12.07752976,0.545,0,0.545,11.52,0.55,11.53312187
09/06/2019 05:30,11.9065,0.22,11.90853233,0.6365,0,0.6365,11.27,0.22,11.27214709,11.8265,0.26,11.82935764,0.6365,0,0.6365,11.19,0.26,11.19302015
09/06/2019 06:00,11.735,-1.45,11.8242431,0.515,0,0.515,11.22,-1.45,11.31330632,11.665,-1.39,11.74752421,0.515,0,0.515,11.15,-1.39,11.23630722
09/06/2019 06:30,11.496,-1.55,11.60002224,0.856,0,0.856,10.64,-1.55,10.75230673,11.436,-1.5,11.53395405,0.856,0,0.856,10.58,-1.5,10.68580367
09/06/2019 07:00,10.738,-1.8,10.8878209,1.218,0,1.218,9.52,-1.8,9.6886738,10.698,-1.74,10.83857943,1.218,0,1.218,9.48,-1.74,9.638360856
09/06/2019 07:30,10.7175,-2.08,10.91747252,1.4875,0,1.4875,9.23,-2.08,9.461463946,10.6875,-2.02,10.87672084,1.4875,0,1.4875,9.2,-2.02,9.419150705
09/06/2019 08:00,10.191,-2.49,10.49078553,2.391,0,2.391,7.8,-2.49,8.187801903,10.201,-2.44,10.48875593,2.391,0,2.391,7.81,-2.44,8.182279633
09/06/2019 08:30,10.967,-2.49,11.24611884,2.157,0,2.157,8.81,-2.49,9.155118787,11.007,-2.44,11.27420281,2.157,0,2.157,8.85,-2.44,9.180201523
09/06/2019 09:00,9.74,-1.58,9.867319798,3.33,0,3.33,6.41,-1.58,6.6018558,9.92,-1.51,10.03426629,3.33,0,3.33,6.59,-1.51,6.760783978
09/06/2019 09:30,7.8505,-2.21,8.155639169,4.9505,0,4.9505,2.9,-2.21,3.646107513,8.0305,-2.14,8.310747875,4.9505,0,4.9505,3.08,-2.14,3.750466638
09/06/2019 10:00,6.423,-2.68,6.959693169,4.953,0,4.953,1.47,-2.68,3.056681207,6.573,-2.61,7.072229422,4.953,0,4.953,1.62,-2.61,3.07188867
09/06/2019 10:30,4.8465,-2.96,5.678922631,3.3765,0,3.3765,1.47,-2.96,3.304920574,4.8765,-2.86,5.653304542,3.3765,0,3.3765,1.5,-2.86,3.229489124
09/06/2019 11:00,8.3065,-2.46,8.663113889,3.7065,0,3.7065,4.6,-2.46,5.216473905,8.2365,-2.35,8.565187228,3.7065,0,3.7065,4.53,-2.35,5.103273459
09/06/2019 11:30,14.1065,-2.03,14.2518154,3.7065,0,3.7065,10.4,-2.03,10.59626821,14.2765,-1.93,14.40636499,3.7065,0,3.7065,10.57,-1.93,10.74475686
09/06/2019 12:00,14.137,-1.96,14.27222369,3.487,0,3.487,10.65,-1.96,10.82885497,14.547,-1.85,14.66416411,3.487,0,3.487,11.06,-1.85,11.21365685
09/06/2019 12:30,10.182,-2.56,10.49889156,7.652,0,7.652,2.53,-2.56,3.59923603,10.242,-2.46,10.53328838,7.652,0,7.652,2.59,-2.46,3.572072228
09/06/2019 13:00,9.5355,-2.68,9.904956348,5.1055,0,5.1055,4.43,-2.68,5.177576653,10.0255,-2.59,10.35464873,5.1055,0,5.1055,4.92,-2.59,5.560080935
09/06/2019 13:30,11.667,-2.02,11.84057807,4.477,0,4.477,7.19,-2.02,7.468366622,12.017,-1.91,12.16784241,4.477,0,4.477,7.54,-1.91,7.778155308
09/06/2019 14:00,4.0365,-2.99,5.023288987,7.1165,0,7.1165,-3.08,-2.99,4.292609929,4.2865,-2.88,5.164153585,7.1165,0,7.1165,-2.83,-2.88,4.037734513
09/06/2019 14:30,10.6595,-1.87,10.82228443,5.9395,0,5.9395,4.72,-1.87,5.076938054,11.3695,-1.76,11.50491766,5.9395,0,5.9395,5.43,-1.76,5.708108268
09/06/2019 15:00,14.1075,-1.57,14.1945925,4.5075,0,4.5075,9.6,-1.57,9.727533089,14.5975,-1.46,14.67033082,4.5075,0,4.5075,10.09,-1.46,10.19508215
09/06/2019 15:30,14.4455,-1.87,14.56603482,4.0755,0,4.0755,10.37,-1.87,10.53725771,14.9155,-1.75,15.01781077,4.0755,0,4.0755,10.84,-1.75,10.98035063
09/06/2019 16:00,10.5355,-2.75,10.8884921,5.0255,0,5.0255,5.51,-2.75,6.158132834,10.9355,-2.65,11.25200694,5.0255,0,5.0255,5.91,-2.65,6.476928284
09/06/2019 16:30,6.472,-3.3,7.264763176,3.962,0,3.962,2.51,-3.3,4.146094548,6.712,-3.19,7.431490026,3.962,0,3.962,2.75,-3.19,4.211721738
09/06/2019 17:00,9.3785,-3.17,9.899755666,4.7085,0,4.7085,4.67,-3.17,5.644271432,9.7085,-3.07,10.18233138,4.7085,0,4.7085,5,-3.07,5.867273643
09/06/2019 17:30,12.7265,-4.53,13.50868988,3.7265,0,3.7265,9,-4.53,10.07575804,12.8265,-4.44,13.57323477,3.7265,0,3.7265,9.1,-4.44,10.12539382
09/06/2019 18:00,11.5755,-4.48,12.41219563,2.9855,0,2.9855,8.59,-4.48,9.688059661,11.5655,-4.4,12.37419857,2.9855,0,2.9855,8.58,-4.4,9.64242708
09/06/2019 18:30,12.311,-4.65,13.15990961,2.421,0,2.421,9.89,-4.65,10.92861382,12.221,-4.56,13.04401936,2.421,0,2.421,9.8,-4.56,10.80895925
09/06/2019 19:00,14.4415,-4.27,15.05954256,1.2515,0,1.2515,13.19,-4.27,13.86394605,14.3215,-4.18,14.91904026,1.2515,0,1.2515,13.07,-4.18,13.72214633
09/06/2019 19:30,16.744,-3.16,17.03957558,0.874,0,0.874,15.87,-3.16,16.18154813,16.614,-3.12,16.90441942,0.874,0,0.874,15.74,-3.12,16.04624567
09/06/2019 20:00,17.7325,-1.72,17.81572216,0.6525,0,0.6525,17.08,-1.72,17.16638576,17.6025,-1.66,17.68059971,0.6525,0,0.6525,16.95,-1.66,17.03109216
09/06/2019 20:30,18.3165,-1.51,18.3786363,0.4165,0,0.4165,17.9,-1.51,17.96357704,18.1765,-1.45,18.23424395,0.4165,0,0.4165,17.76,-1.45,17.81909369
09/06/2019 21:00,18.4145,-1.35,18.46391915,0.1445,0,0.1445,18.27,-1.35,18.31980895,18.2645,-1.3,18.31070616,0.1445,0,0.1445,18.12,-1.3,18.1665737
09/06/2019 21:30,18.1615,-1.11,18.19538904,0.0115,0,0.0115,18.15,-1.11,18.18391047,17.9915,-1.06,18.02269881,0.0115,0,0.0115,17.98,-1.06,18.01121873
09/06/2019 22:00,17.4905,-0.83,17.51018247,0.0005,0,0.0005,17.49,-0.83,17.50968304,17.3405,-0.79,17.35848612,0.0005,0,0.0005,17.34,-0.79,17.35798663
09/06/2019 22:30,16.7005,-0.67,16.71393431,0.0005,0,0.0005,16.7,-0.67,16.71343472,16.5605,-0.62,16.57210187,0.0005,0,0.0005,16.56,-0.62,16.57160222
09/06/2019 23:00,15.4905,0.09,15.49076145,0.0005,0,0.0005,15.49,0.09,15.49026146,15.3805,-0.02,15.380513,0.0005,0,0.0005,15.38,-0.02,15.380013
09/06/2019 23:30,14.42,1.72,14.52221746,0,0,0,14.42,1.72,14.52221746,14.32,1.75,14.42653458,0,0,0,14.32,1.75,14.42653458
10/06/2019 00:00,13.26,1.93,13.39972015,0,0,0,13.26,1.93,13.39972015,13.17,1.98,13.31800661,0,0,0,13.17,1.98,13.31800661
10/06/2019 00:30,13.38,1.75,13.49395791,0,0,0,13.38,1.75,13.49395791,13.3,1.86,13.42943037,0,0,0,13.3,1.86,13.42943037
10/06/2019 01:00,13.14,0.57,13.1523572,0,0,0,13.14,0.57,13.1523572,13.06,0.53,13.07074979,0,0,0,13.06,0.53,13.07074979
10/06/2019 01:30,14.24,0.51,14.2491298,0,0,0,14.24,0.51,14.2491298,14.14,0.53,14.14992933,0,0,0,14.14,0.53,14.14992933
10/06/2019 02:00,14.43,0,14.43,0,0,0,14.43,0,14.43,14.33,0.63,14.34384188,0,0,0,14.33,0.63,14.34384188
10/06/2019 02:30,14.2205,0.63,14.23444836,0.0005,0,0.0005,14.22,0.63,14.23394885,14.1205,0.55,14.13120732,0.0005,0,0.0005,14.12,0.55,14.1307077
10/06/2019 03:00,13.5715,0.68,13.58852502,0.0015,0,0.0015,13.57,0.68,13.5870269,13.4815,0.55,13.49271441,0.0015,0,0.0015,13.48,0.55,13.49121566
10/06/2019 03:30,13.2335,0.56,13.24534342,0.0035,0,0.0035,13.23,0.56,13.24184655,13.1435,0.55,13.15500256,0.0035,0,0.0035,13.14,0.55,13.15150562
10/06/2019 04:00,12.9405,0.56,12.95261133,0.0005,0,0.0005,12.94,0.56,12.9521118,12.8605,0.55,12.87225545,0.0005,0,0.0005,12.86,0.55,12.8717559
10/06/2019 04:30,12.74,0.51,12.75020392,0,0,0,12.74,0.51,12.75020392,12.66,0.51,12.67026835,0,0,0,12.66,0.51,12.67026835
10/06/2019 05:00,12.5195,0.51,12.52988349,0.0095,0,0.0095,12.51,0.51,12.52039137,12.4495,0.51,12.45994182,0.0095,0,0.0095,12.44,0.51,12.45044979
10/06/2019 05:30,12.69,0.51,12.70024409,0.01,0,0.01,12.68,0.51,12.69025216,12.6,0.51,12.6103172,0.01,0,0.01,12.59,0.51,12.60032539
10/06/2019 06:00,12.9615,-0.47,12.97001859,0.0115,0,0.0115,12.95,-0.47,12.95852615,12.8715,0.46,12.87971709,0.0115,0,0.0115,12.86,0.46,12.86822443
10/06/2019 06:30,13.9935,-0.47,14.00139073,0.0335,0,0.0335,13.96,-0.47,13.96790965,13.8835,-0.5,13.89250058,0.0335,0,0.0335,13.85,-0.5,13.85902233
10/06/2019 07:00,14.6595,-0.65,14.67390337,0.3295,0,0.3295,14.33,-0.65,14.34473423,14.5595,-0.62,14.57269502,0.3295,0,0.3295,14.23,-0.62,14.24350027
10/06/2019 07:30,16.1705,-1.57,16.24653718,0.6605,0,0.6605,15.51,-1.57,15.58925912,16.0605,-1.81,16.16217065,0.6605,0,0.6605,15.4,-1.81,15.50600206
10/06/2019 08:00,17.4095,-3.5,17.75783462,0.6395,0,0.6395,16.77,-3.5,17.13134262,17.2595,-3.41,17.59313617,0.6395,0,0.6395,16.62,-3.41,16.96621643
10/06/2019 08:30,16.9045,-3.8,17.3263418,0.9545,0,0.9545,15.95,-3.8,16.39641729,16.7645,-3.73,17.17443915,0.9545,0,0.9545,15.81,-3.73,16.24404506
10/06/2019 09:00,15.476,-3.9,15.95984261,1.436,0,1.436,14.04,-3.9,14.57160252,15.356,-3.81,15.82159398,1.436,0,1.436,13.92,-3.81,14.4319957
10/06/2019 09:30,14.2,-4.12,14.78561463,2.62,0,2.62,11.58,-4.12,12.2910862,14.16,-4.05,14.72780024,2.62,0,2.62,11.54,-4.05,12.23004906
10/06/2019 10:00,11.631,-4.12,12.3391475,3.151,0,3.151,8.48,-4.12,9.427873567,11.641,-4.01,12.31231014,3.151,0,3.151,8.49,-4.01,9.389366326
10/06/2019 10:30,7.3575,-4.44,8.593393174,2.9675,0,2.9675,4.39,-4.44,6.243852977,7.3475,-4.36,8.543731986,2.9675,0,2.9675,4.38,-4.36,6.180129448
10/06/2019 11:00,7.0215,-4.95,8.590923248,3.6115,0,3.6115,3.41,-4.95,6.010873481,6.9615,-4.85,8.484396399,3.6115,0,3.6115,3.35,-4.85,5.894488952
10/06/2019 11:30,7.195,-5.49,9.050310768,4.645,0,4.645,2.55,-5.49,6.053313142,7.055,-5.38,8.872284091,4.645,0,4.645,2.41,-5.38,5.895125105
10/06/2019 12:00,11.7055,-4.54,12.55509181,4.8255,0,4.8255,6.88,-4.54,8.24293637,11.5555,-4.43,12.3755598,4.8255,0,4.8255,6.73,-4.43,8.057158308
10/06/2019 12:30,15.7855,-4.2,16.33468733,3.6955,0,3.6955,12.09,-4.2,12.79875385,15.7455,-4.1,16.27054917,3.6955,0,3.6955,12.05,-4.1,12.7284131
10/06/2019 13:00,16.423,-4.12,16.9319027,4.983,0,4.983,11.44,-4.12,12.15927629,16.513,-4.03,16.99764893,4.983,0,4.983,11.53,-4.03,12.21400016
10/06/2019 13:30,16.504,-4.01,16.98417251,5.374,0,5.374,11.13,-4.01,11.83034235,16.574,-3.92,17.03126173,5.374,0,5.374,11.2,-3.92,11.86618726
10/06/2019 14:00,15.171,-4.12,15.72048476,4.711,0,4.711,10.46,-4.12,11.24215282,15.371,-4.03,15.89051733,4.711,0,4.711,10.66,-4.03,11.39633713
10/06/2019 14:30,14.134,-4.21,14.74767968,5.214,0,5.214,8.92,-4.21,9.863594679,14.104,-4.11,14.69064042,5.214,0,5.214,8.89,-4.11,9.794090055
10/06/2019 15:00,11.322,-4.51,12.18719754,5.282,0,5.282,6.04,-4.51,7.538016981,11.322,-4.42,12.15417969,5.282,0,5.282,6.04,-4.42,7.484517353
10/06/2019 15:30,12.205,-4.28,12.9336934,5.545,0,5.545,6.66,-4.28,7.916691228,12.375,-4.19,13.06509568,5.545,0,5.545,6.83,-4.19,8.012802256
10/06/2019 16:00,6.261,-5.02,8.02499352,7.401,0,7.401,-1.14,-5.02,5.14781507,6.501,-4.93,8.15891543,7.401,0,7.401,-0.9,-4.93,5.011476828
10/06/2019 16:30,9.2155,-4.4,10.2120243,6.6055,0,6.6055,2.61,-4.4,5.115867473,9.5655,-4.29,10.48345793,6.6055,0,6.6055,2.96,-4.29,5.212072524
10/06/2019 17:00,11.315,-4.21,12.07283417,6.225,0,6.225,5.09,-4.21,6.605467432,11.575,-4.12,12.28637558,6.225,0,6.225,5.35,-4.12,6.752547667
10/06/2019 17:30,10.5635,-3.52,11.13453781,6.3835,0,6.3835,4.18,-3.52,5.464686633,10.6835,-3.42,11.21755643,6.3835,0,6.3835,4.3,-3.42,5.49421514
10/06/2019 18:00,9.718,-2.37,10.0028208,7.068,0,7.068,2.65,-2.37,3.555193384,9.838,-2.26,10.09424807,7.068,0,7.068,2.77,-2.26,3.574982517
10/06/2019 18:30,10.7345,-1.92,10.90485627,7.0445,0,7.0445,3.69,-1.92,4.159627387,10.8245,-1.81,10.97478475,7.0445,0,7.0445,3.78,-1.81,4.191002267
10/06/2019 19:00,11.6005,-1.55,11.70359348,6.6505,0,6.6505,4.95,-1.55,5.187002988,11.6205,-1.45,11.71061571,6.6505,0,6.6505,4.97,-1.45,5.177200015
10/06/2019 19:30,12.621,-1.51,12.71100865,6.361,0,6.361,6.26,-1.51,6.439541909,12.561,-1.41,12.63989007,6.361,0,6.361,6.2,-1.41,6.358309524
10/06/2019 20:00,13.6435,-1.19,13.69529818,6.5235,0,6.5235,7.12,-1.19,7.218760281,13.5835,-1.09,13.62716303,6.5235,0,6.5235,7.06,-1.09,7.143647528
10/06/2019 20:30,14.829,-0.9,14.85628625,6.089,0,6.089,8.74,-0.9,8.786216478,14.739,-0.8,14.76069514,6.089,0,6.089,8.65,-0.8,8.686915448
10/06/2019 21:00,15.804,-0.76,15.8222633,5.454,0,5.454,10.35,-0.76,10.37786587,15.674,-0.69,15.68918022,5.454,0,5.454,10.22,-0.69,10.24326608
10/06/2019 21:30,16.6855,-0.71,16.7005991,1.0055,0,1.0055,15.68,-0.71,15.69606639,16.5355,-0.64,16.54788084,1.0055,0,1.0055,15.53,-0.64,15.54318178
10/06/2019 22:00,17.753,-0.93,17.77734257,0.263,0,0.263,17.49,-0.93,17.5147081,17.593,-0.85,17.61352177,0.263,0,0.263,17.33,-0.85,17.35083283
10/06/2019 22:30,17.016,-0.86,17.03771863,0.386,0,0.386,16.63,-0.86,16.65222207,16.856,-0.77,16.87357804,0.386,0,0.386,16.47,-0.77,16.48798957
10/06/2019 23:00,15.6955,-0.68,15.71022343,0.9055,0,0.9055,14.79,-0.68,14.80562393,15.5655,-0.6,15.57705974,0.9055,0,0.9055,14.66,-0.6,14.67227317
10/06/2019 23:30,14.4625,-1.29,14.51991757,0.9125,0,0.9125,13.55,-1.29,13.61126739,14.3625,-1.43,14.4335133,0.9125,0,0.9125,13.45,-1.43,13.52580497
11/06/2019 00:00,12.7015,-2.02,12.86112368,1.9715,0,1.9715,10.73,-2.02,10.91848433,12.6515,-1.94,12.79937703,1.9715,0,1.9715,10.68,-1.94,10.85476854
11/06/2019 00:30,12.081,-2.37,12.31127374,5.101,0,5.101,6.98,-2.37,7.371383859,12.011,-2.28,12.22548653,5.101,0,5.101,6.91,-2.28,7.276434566
11/06/2019 01:00,12.114,-2.5,12.36927629,6.414,0,6.414,5.7,-2.5,6.224146528,12.054,-2.43,12.29649609,6.414,0,6.414,5.64,-2.43,6.141213235
11/06/2019 01:30,13.238,-2.81,13.53295031,7.488,0,7.488,5.75,-2.81,6.399890624,13.128,-2.73,13.40885096,7.488,0,7.488,5.64,-2.73,6.265979572
11/06/2019 02:00,11.7985,-3.65,12.35018632,10.2985,0,10.2985,1.5,-3.65,3.946200704,11.7485,-3.56,12.27602754,10.2985,0,10.2985,1.45,-3.56,3.843969303
11/06/2019 02:30,11.5815,-3.59,12.12514916,9.8315,0,9.8315,1.75,-3.59,3.993820226,11.4915,-3.5,12.01268381,9.8315,0,9.8315,1.66,-3.5,3.873706236
11/06/2019 03:00,12.3575,-3.14,12.7501924,10.3375,0,10.3375,2.02,-3.14,3.733630941,12.2775,-3.04,12.64826495,10.3375,0,10.3375,1.94,-3.04,3.606272314
11/06/2019 03:30,11.5585,-1.44,11.64785483,11.3185,0,11.3185,0.24,-1.44,1.459863007,11.4085,-1.35,11.48809698,11.3185,0,11.3185,0.09,-1.35,1.352996674
11/06/2019 04:00,10.1315,-1.8,10.29015511,11.8315,0,11.8315,-1.7,-1.8,2.475883681,10.0615,-1.71,10.20577691,11.8315,0,11.8315,-1.77,-1.71,2.461097316
11/06/2019 04:30,9.7515,-1.8,9.916236799,11.8515,0,11.8515,-2.1,-1.8,2.765863337,9.7015,-1.71,9.85105082,11.8515,0,11.8515,-2.15,-1.71,2.74710757
11/06/2019 05:00,9.631,-1.67,9.774715392,11.731,0,11.731,-2.1,-1.67,2.683076592,9.581,-1.57,9.708782673,11.731,0,11.731,-2.15,-1.57,2.662217121
11/06/2019 05:30,9.6955,-1.44,9.801852899,11.6855,0,11.6855,-1.99,-1.44,2.456359094,9.6455,-1.35,9.739515915,11.6855,0,11.6855,-2.04,-1.35,2.446242016
11/06/2019 06:00,10.3575,-1.51,10.46699127,11.6775,0,11.6775,-1.32,-1.51,2.005617112,10.3075,-1.42,10.40485253,11.6775,0,11.6775,-1.37,-1.42,1.973144698
11/06/2019 06:30,11.728,-1.41,11.81245461,11.148,0,11.148,0.58,-1.41,1.524631103,11.628,-1.31,11.70155904,11.148,0,11.148,0.48,-1.31,1.395170241
11/06/2019 07:00,12.8985,-1.61,12.99859232,10.9085,0,10.9085,1.99,-1.61,2.559726548,12.8085,-1.51,12.89720017,10.9085,0,10.9085,1.9,-1.51,2.426952822
11/06/2019 07:30,14.755,-3.75,15.22407715,11.825,0,11.825,2.93,-3.75,4.758928451,14.615,-3.65,15.06388811,11.825,0,11.825,2.79,-3.65,4.594191986
11/06/2019 08:00,16.253,-4.72,16.9244914,11.653,0,11.653,4.6,-4.72,6.590781441,16.083,-4.6,16.72790749,11.653,0,11.653,4.43,-4.6,6.386305661
11/06/2019 08:30,15.086,-5.44,16.03686366,12.746,0,12.746,2.34,-5.44,5.921925363,14.906,-5.33,15.83027909,12.746,0,12.746,2.16,-5.33,5.751043384
11/06/2019 09:00,14.955,-5.54,15.94815428,12.805,0,12.805,2.15,-5.54,5.942566785,14.825,-5.44,15.79158716,12.805,0,12.805,2.02,-5.44,5.802930294
11/06/2019 09:30,15.132,-5.49,16.09712782,12.672,0,12.672,2.46,-5.49,6.01595379,14.982,-5.36,15.91194281,12.672,0,12.672,2.31,-5.36,5.836582904
11/06/2019 10:00,15.711,-5.37,16.60338583,12.341,0,12.341,3.37,-5.37,6.339858043,15.531,-5.25,16.39434235,12.341,0,12.341,3.19,-5.25,6.143175075
11/06/2019 10:30,16.441,-5.33,17.28338454,12.131,0,12.131,4.31,-5.33,6.854560526,16.241,-5.2,17.05315458,12.131,0,12.131,4.11,-5.2,6.62812945
11/06/2019 11:00,16.954,-5.33,17.7720853,12.084,0,12.084,4.87,-5.33,7.219819942,16.734,-5.2,17.52332035,12.084,0,12.084,4.65,-5.2,6.975851203
11/06/2019 11:30,17.2585,-5.23,18.03354436,12.1485,0,12.1485,5.11,-5.23,7.311976477,17.0385,-5.1,17.78540082,12.1485,0,12.1485,4.89,-5.1,7.065557303
11/06/2019 12:00,16.6055,-5.08,17.36516715,12.3155,0,12.3155,4.29,-5.08,6.649097683,16.3855,-4.95,17.11686625,12.3155,0,12.3155,4.07,-4.95,6.408385132
11/06/2019 12:30,16.7775,-5.24,17.57674902,12.3775,0,12.3775,4.4,-5.24,6.842338781,16.5775,-5.11,17.34720745,12.3775,0,12.3775,4.2,-5.11,6.614537021
11/06/2019 13:00,14.5785,-5.46,15.56741026,12.4785,0,12.4785,2.1,-5.46,5.849923076,14.4285,-5.34,15.38496709,12.4785,0,12.4785,1.95,-5.34,5.684901055
11/06/2019 13:30,14.2365,-5.46,15.24760743,12.4965,0,12.4965,1.74,-5.46,5.730549712,14.1165,-5.34,15.09275231,12.4965,0,12.4965,1.62,-5.34,5.580322571
11/06/2019 14:00,12.506,-5.51,13.66602122,12.466,0,12.466,0.04,-5.51,5.510145189,12.326,-5.38,13.44896561,12.466,0,12.466,-0.14,-5.38,5.381821253
11/06/2019 14:30,13.7215,-5.4,14.74583203,12.5815,0,12.5815,1.14,-5.4,5.519021652,13.5515,-5.28,14.54378053,12.5815,0,12.5815,0.97,-5.28,5.368361016
11/06/2019 15:00,13.9355,-5.4,14.9451718,12.5955,0,12.5955,1.34,-5.4,5.563775696,13.8255,-5.28,14.79942061,12.5955,0,12.5955,1.23,-5.28,5.421374364
11/06/2019 15:30,12.1295,-5.54,13.33478047,12.7895,0,12.7895,-0.66,-5.54,5.579175566,11.9295,-5.43,13.10716866,12.7895,0,12.7895,-0.86,-5.43,5.497681329
11/06/2019 16:00,14.0465,-5.15,14.96083762,11.8565,0,11.8565,2.19,-5.15,5.596302351,13.8865,-5.04,14.77282919,11.8565,0,11.8565,2.03,-5.04,5.433461144
11/06/2019 16:30,15.9655,-4.93,16.70934141,11.6655,0,11.6655,4.3,-4.93,6.541781103,15.7955,-4.82,16.51454572,11.6655,0,11.6655,4.13,-4.82,6.347385288
11/06/2019 17:00,17.546,-4.57,18.13138208,11.456,0,11.456,6.09,-4.57,7.614000263,17.386,-4.47,17.95143159,11.456,0,11.456,5.93,-4.47,7.426021815
11/06/2019 17:30,19.4975,-4.3,19.96603381,11.0775,0,11.0775,8.42,-4.3,9.454438111,19.3575,-4.19,19.80577962,11.0775,0,11.0775,8.28,-4.19,9.279789868
11/06/2019 18:00,19.833,-4.45,20.32610118,10.923,0,10.923,8.91,-4.45,9.959447776,19.723,-4.35,20.1970104,10.923,0,10.923,8.8,-4.35,9.816440292
11/06/2019 18:30,19.631,-4.23,20.08156022,10.831,0,10.831,8.8,-4.23,9.76385682,19.431,-4.12,19.8629847,10.831,0,10.831,8.6,-4.12,9.53595302
11/06/2019 19:00,19.1995,-3.9,19.59160025,10.1395,0,10.1395,9.06,-3.9,9.863751822,19.0295,-3.8,19.40520214,10.1395,0,10.1395,8.89,-3.8,9.668097021
11/06/2019 19:30,19.5455,-3.37,19.833897,10.0255,0,10.0255,9.52,-3.37,10.09887618,19.3255,-3.22,19.59192054,10.0255,0,10.0255,9.3,-3.22,9.841666526
11/06/2019 20:00,19.505,-1.65,19.57466539,9.685,0,9.685,9.82,-1.65,9.957655347,19.275,-1.55,19.33722123,9.685,0,9.685,9.59,-1.55,9.71445315
11/06/2019 20:30,20.643,-1.6,20.70491364,9.603,0,9.603,11.04,-1.6,11.15533953,20.423,-1.5,20.47801087,9.603,0,9.603,10.82,-1.5,10.9234793
11/06/2019 21:00,20.516,-1.5,20.57076216,9.256,0,9.256,11.26,-1.5,11.35947182,20.296,-1.41,20.34491868,9.256,0,9.256,11.04,-1.41,11.12967655
11/06/2019 21:30,19.906,-1.31,19.94905852,7.416,0,7.416,12.49,-1.31,12.55851106,19.686,-1.23,19.72438836,7.416,0,7.416,12.27,-1.23,12.33149626
11/06/2019 22:00,19.188,-1.17,19.22363764,5.178,0,5.178,14.01,-1.17,14.05876951,18.988,-1.1,19.01983554,5.178,0,5.178,13.81,-1.1,13.85373957
11/06/2019 22:30,17.94,-2.06,18.0578847,5.44,0,5.44,12.5,-2.06,12.66860687,17.77,-2.01,17.88331625,5.44,0,5.44,12.33,-2.01,12.4927579
11/06/2019 23:00,16.7085,-0.74,16.72487884,5.0985,0,5.0985,11.61,-0.74,11.63355921,16.5685,-0.68,16.58244832,5.0985,0,5.0985,11.47,-0.68,11.49013925
11/06/2019 23:30,15.6055,-0.64,15.61861806,5.4855,0,5.4855,10.12,-0.64,10.14021696,15.4855,-0.59,15.49673547,5.4855,0,5.4855,10,-0.59,10.01738988
12/06/2019 00:00,13.9705,-0.51,13.9798058,4.3305,0,4.3305,9.64,-0.51,9.653481237,13.8705,-0.5,13.87950901,4.3305,0,4.3305,9.54,-0.5,9.55309374
12/06/2019 00:30,14.1895,-0.51,14.19866227,4.5895,0,4.5895,9.6,-0.51,9.61353733,14.0795,-0.5,14.08837536,4.5895,0,4.5895,9.49,-0.5,9.503162631
12/06/2019 01:00,13.608,-0.57,13.6199326,3.408,0,3.408,10.2,-0.57,10.21591406,13.508,-0.55,13.51919243,3.408,0,3.408,10.1,-0.55,10.11496416
12/06/2019 01:30,15.1105,-0.53,15.119792,2.2905,0,2.2905,12.82,-0.53,12.83095086,14.9905,-0.5,14.9988363,2.2905,0,2.2905,12.7,-0.5,12.70983871
12/06/2019 02:00,15.534,-0.53,15.54303883,3.164,0,3.164,12.37,-0.53,12.38134888,15.394,-0.55,15.40382212,3.164,0,3.164,12.23,-0.55,12.24236088
12/06/2019 02:30,14.976,-0.53,14.9853754,2.286,0,2.286,12.69,-0.53,12.70106295,14.846,-0.47,14.85343785,2.286,0,2.286,12.56,-0.47,12.56879071
12/06/2019 03:00,15.2185,-0.53,15.2277261,3.2985,0,3.2985,11.92,-0.53,11.9317769,15.1085,-0.51,15.11710529,3.2985,0,3.2985,11.81,-0.51,11.82100673
12/06/2019 03:30,14.384,-0.58,14.3956888,3.034,0,3.034,11.35,-0.58,11.36480972,14.264,-0.55,14.27459968,3.034,0,3.034,11.23,-0.55,11.24346032
12/06/2019 04:00,14.47,-0.5,14.47863599,3.69,0,3.69,10.78,-0.5,10.79158932,14.36,-0.29,14.36292797,3.69,0,3.69,10.67,-0.29,10.67394023
12/06/2019 04:30,13.8265,0.51,13.83590265,3.4665,0,3.4665,10.36,0.51,10.37254549,13.7165,0,13.7165,3.4665,0,3.4665,10.25,0,10.25
12/06/2019 05:00,13.421,-0.07,13.42118255,2.681,0,2.681,10.74,-0.07,10.74022812,13.311,0.58,13.32363017,2.681,0,2.681,10.63,0.58,10.64581138
12/06/2019 05:30,13.7245,0.91,13.75463559,2.2545,0,2.2545,11.47,0.91,11.50604189,13.6045,-2.72,13.87374572,2.2545,0,2.2545,11.35,-2.72,11.67137096
12/06/2019 06:00,13.667,-0.3,13.67029221,2.247,0,2.247,11.42,-0.3,11.42393978,13.557,0.24,13.5591242,2.247,0,2.247,11.31,0.24,11.31254613
12/06/2019 06:30,14.7325,-0.51,14.74132478,2.4125,0,2.4125,12.32,-0.51,12.33055149,14.5925,-0.51,14.60140939,2.4125,0,2.4125,12.18,-0.51,12.19067266
12/06/2019 07:00,16.1015,-0.82,16.12236652,2.2715,0,2.2715,13.83,-0.82,13.85428814,15.9515,-0.91,15.97743572,2.2715,0,2.2715,13.68,-0.91,13.7102334
12/06/2019 07:30,17.5605,-3.29,17.8660365,2.7605,0,2.7605,14.8,-3.29,15.16126974,17.3405,-3.22,17.63693115,2.7605,0,2.7605,14.58,-3.22,14.93133618
12/06/2019 08:00,18.4335,-2.08,18.55048038,2.9235,0,2.9235,15.51,-2.08,15.6488498,18.1935,-1.99,18.30200924,2.9235,0,2.9235,15.27,-1.99,15.39912335
12/06/2019 08:30,17.5485,-2.84,17.77682346,2.3485,0,2.3485,15.2,-2.84,15.4630398,17.3285,-2.86,17.56293006,2.3485,0,2.3485,14.98,-2.86,15.25057376
12/06/2019 09:00,18.284,-4.23,18.76692719,2.474,0,2.474,15.81,-4.23,16.366093,18.064,-4.13,18.53011052,2.474,0,2.474,15.59,-4.13,16.12777108
12/06/2019 09:30,18.6735,-4.61,19.23412858,3.1635,0,3.1635,15.51,-4.61,16.18061185,18.4435,-4.5,18.98453824,3.1635,0,3.1635,15.28,-4.5,15.92885432
12/06/2019 10:00,18.3975,-4.51,18.94223076,3.5775,0,3.5775,14.82,-4.51,15.4910458,18.1775,-4.42,18.7071619,3.5775,0,3.5775,14.6,-4.42,15.25438953
12/06/2019 10:30,17.9575,-4.6,18.5373085,3.8775,0,3.8775,14.08,-4.6,14.81237321,17.7375,-4.49,18.29696713,3.8775,0,3.8775,13.86,-4.49,14.56913518
12/06/2019 11:00,17.576,-4.67,18.18583724,3.816,0,3.816,13.76,-4.67,14.53088091,17.396,-4.57,17.98626465,3.816,0,3.816,13.58,-4.57,14.32833905
12/06/2019 11:30,18.632,-4.98,19.28605258,3.622,0,3.622,15.01,-4.98,15.81456607,18.442,-4.88,19.07673358,3.622,0,3.622,14.82,-4.88,15.6027818
12/06/2019 12:00,17.3915,-4.54,17.97431145,3.7415,0,3.7415,13.65,-4.54,14.3852042,17.2315,-4.44,17.79433034,3.7415,0,3.7415,13.49,-4.44,14.20189072
12/06/2019 12:30,14.8215,-4.78,15.5732226,4.5915,0,4.5915,10.23,-4.78,11.29164736,14.7515,-4.68,15.47608323,4.5915,0,4.5915,10.16,-4.68,11.18606276
12/06/2019 13:00,11.7525,-4.45,12.56677191,4.8725,0,4.8725,6.88,-4.45,8.193711003,11.8125,-4.35,12.58799651,4.8725,0,4.8725,6.94,-4.35,8.190610478
12/06/2019 13:30,8.1605,-2.34,8.489367482,5.5105,0,5.5105,2.65,-2.34,3.535265195,8.2005,-2.45,8.558662293,5.5105,0,5.5105,2.69,-2.45,3.638488697
12/06/2019 14:00,7.598,-2.45,7.983238942,4.948,0,4.948,2.65,-2.45,3.609016487,7.638,-2.35,7.991341815,4.948,0,4.948,2.69,-2.35,3.571918252
12/06/2019 14:30,10.7645,-2.3,11.00747293,4.6445,0,4.6445,6.12,-2.3,6.537920159,10.7745,-2.21,10.99881586,4.6445,0,4.6445,6.13,-2.21,6.516210555
12/06/2019 15:00,9.9025,-2.45,10.20107868,4.0825,0,4.0825,5.82,-2.45,6.314657552,10.0825,-2.36,10.35501841,4.0825,0,4.0825,6,-2.36,6.447449108
12/06/2019 15:30,10.997,-2.35,11.2452883,3.477,0,3.477,7.52,-2.35,7.878635669,11.177,-2.27,11.4051843,3.477,0,3.477,7.7,-2.27,8.027633524
12/06/2019 16:00,10.712,-2.45,10.98860519,3.572,0,3.572,7.14,-2.45,7.548648886,10.762,-2.35,11.01558641,3.572,0,3.572,7.19,-2.35,7.56429772
12/06/2019 16:30,9.645,-2.65,10.00242596,4.355,0,4.355,5.29,-2.65,5.916637559,9.665,-2.56,9.998291104,4.355,0,4.355,5.31,-2.56,5.894887616
12/06/2019 17:00,8.8305,-3.07,9.348937386,4.9205,0,4.9205,3.91,-3.07,4.971217155,8.8505,-2.98,9.33872316,4.9205,0,4.9205,3.93,-2.98,4.932068532
12/06/2019 17:30,10.526,-2.77,10.88437302,5.066,0,5.066,5.46,-2.77,6.122458656,10.536,-2.69,10.87397793,5.066,0,5.066,5.47,-2.69,6.09565419
12/06/2019 18:00,14.0685,-2.06,14.21851934,4.1885,0,4.1885,9.88,-2.06,10.09247244,14.0985,-1.98,14.23685718,4.1885,0,4.1885,9.91,-1.98,10.10586463
12/06/2019 18:30,13.552,-1.81,13.67233718,3.472,0,3.472,10.08,-1.81,10.24121575,13.542,-1.73,13.65205713,3.472,0,3.472,10.07,-1.73,10.21752416
12/06/2019 19:00,14.9385,-1.72,15.0371933,2.9885,0,2.9885,11.95,-1.72,12.07314789,14.8685,-1.63,14.95757976,2.9885,0,2.9885,11.88,-1.63,11.99130101
12/06/2019 19:30,15.5855,-1.72,15.6801215,2.0855,0,2.0855,13.5,-1.72,13.60912929,15.5055,-1.67,15.5951733,2.0855,0,2.0855,13.42,-1.67,13.52350916
12/06/2019 20:00,17.4675,-1.61,17.54154087,1.0775,0,1.0775,16.39,-1.61,16.46888582,17.3375,-1.54,17.40576072,1.0775,0,1.0775,16.26,-1.54,16.33276462
12/06/2019 20:30,18.6835,-3.01,18.92440943,0.6935,0,0.6935,17.99,-3.01,18.24007127,18.5335,-3.25,18.81629938,0.6935,0,0.6935,17.84,-3.25,18.13361795
12/06/2019 21:00,18.971,-3.28,19.25246065,0.631,0,0.631,18.34,-3.28,18.63099568,18.801,-3.21,19.07306218,0.631,0,0.631,18.17,-3.21,18.45136851
12/06/2019 21:30,18.8665,-3.07,19.1146468,0.6165,0,0.6165,18.25,-3.07,18.5064151,18.6865,-2.99,18.92420097,0.6165,0,0.6165,18.07,-2.99,18.31570364
12/06/2019 22:00,18.4085,-2.97,18.64654853,0.1585,0,0.1585,18.25,-2.97,18.49008924,18.2285,-2.88,18.45460951,0.1585,0,0.1585,18.07,-2.88,18.2980682
12/06/2019 22:30,17.461,-1.57,17.53144093,0.031,0,0.031,17.43,-1.57,17.50056571,17.301,-1.82,17.39646519,0.031,0,0.031,17.27,-1.82,17.36563561
12/06/2019 23:00,16.063,-0.6,16.07420197,0.023,0,0.023,16.04,-0.6,16.05121802,15.923,-0.58,15.93355983,0.023,0,0.023,15.9,-0.58,15.9105751
12/06/2019 23:30,15.109,-0.55,15.11900728,0.019,0,0.019,15.09,-0.55,15.10001987,14.989,-0.54,14.99872398,0.019,0,0.019,14.97,-0.54,14.97973631
13/06/2019 00:00,14.034,-0.55,14.04477326,0.024,0,0.024,14.01,-0.55,14.0207917,13.934,-0.54,13.94445969,0.024,0,0.024,13.91,-0.54,13.92047772
13/06/2019 00:30,13.726,-0.36,13.73072016,0.066,0,0.066,13.66,-0.36,13.66474295,13.616,0.46,13.62376805,0.066,0,0.066,13.55,0.46,13.55780587
13/06/2019 01:00,13.353,-1.77,13.46979989,0.103,0,0.103,13.25,-1.77,13.36769988,13.263,-1.7,13.37150586,0.103,0,0.103,13.16,-1.7,13.26934814
13/06/2019 01:30,14.94,-1.93,15.06414618,0.19,0,0.19,14.75,-1.93,14.87573191,14.83,-1.88,14.94868891,0.19,0,0.19,14.64,-1.88,14.7602168
13/06/2019 02:00,14.956,-1.93,15.08001446,0.436,0,0.436,14.52,-1.93,14.64770631,14.836,-1.88,14.95464129,0.436,0,0.436,14.4,-1.88,14.52220369
13/06/2019 02:30,14.801,-1.83,14.91370179,0.671,0,0.671,14.13,-1.83,14.24801039,14.691,-1.78,14.79844184,0.671,0,0.671,14.02,-1.78,14.132544
13/06/2019 03:00,14.3065,-1.88,14.42949556,0.8565,0,0.8565,13.45,-1.88,13.58075477,14.1965,-1.82,14.31268711,0.8565,0,0.8565,13.34,-1.82,13.4635805
13/06/2019 03:30,14.0765,-1.97,14.21368187,0.6265,0,0.6265,13.45,-1.97,13.5935058,13.9665,-1.92,14.09785524,0.6265,0,0.6265,13.34,-1.92,13.47746267
13/06/2019 04:00,13.6455,-1.97,13.78697103,0.6155,0,0.6155,13.03,-1.97,13.17808029,13.5455,-1.92,13.68089801,0.6155,0,0.6155,12.93,-1.92,13.07177494
13/06/2019 04:30,13.3185,-1.97,13.46340753,0.6985,0,0.6985,12.62,-1.97,12.77283445,13.2285,-1.92,13.36710935,0.6985,0,0.6985,12.53,-1.92,12.67624945
13/06/2019 05:00,12.7315,-1.76,12.85257532,0.7815,0,0.7815,11.95,-1.76,12.07891137,12.6415,-1.71,12.75663052,0.7815,0,0.7815,11.86,-1.71,11.98264161
13/06/2019 05:30,13.313,-1.91,13.44931482,1.043,0,1.043,12.27,-1.91,12.41776953,13.213,-1.87,13.34467193,1.043,0,1.043,12.17,-1.87,12.31283071
13/06/2019 06:00,13.5665,-2.01,13.71459158,1.1265,0,1.1265,12.44,-2.01,12.60133723,13.4665,-1.96,13.60838794,1.1265,0,1.1265,12.34,-1.96,12.49468687
13/06/2019 06:30,14.7645,-2.22,14.93046752,3.0645,0,3.0645,11.7,-2.22,11.90875308,14.6445,-2.17,14.80440071,3.0645,0,3.0645,11.58,-2.17,11.78156611
13/06/2019 07:00,15.7155,-2.58,15.92587016,3.3255,0,3.3255,12.39,-2.58,12.65576944,15.5855,-2.53,15.78951267,3.3255,0,3.3255,12.26,-2.53,12.51832657
13/06/2019 07:30,17.142,-2.91,17.38724429,3.202,0,3.202,13.94,-2.91,14.24049508,16.992,-2.83,17.2260548,3.202,0,3.202,13.79,-2.83,14.07739322
13/06/2019 08:00,17.724,-2.04,17.84101387,2.804,0,2.804,14.92,-2.04,15.05881801,17.564,-1.96,17.6730217,2.804,0,2.804,14.76,-1.96,14.88956682
13/06/2019 08:30,16.952,-1.9,17.0581448,3.212,0,3.212,13.74,-1.9,13.87074619,16.812,-1.81,16.90915267,3.212,0,3.212,13.6,-1.81,13.71991618
13/06/2019 09:00,16.074,-1.99,16.19671498,3.504,0,3.504,12.57,-1.99,12.72654706,15.974,-1.89,16.08542123,3.504,0,3.504,12.47,-1.89,12.61241452
13/06/2019 09:30,16.6595,-0.54,16.66824947,3.8995,0,3.8995,12.76,-0.54,12.77142122,16.5195,-1.34,16.57375878,3.8995,0,3.8995,12.62,-1.34,12.69094165
13/06/2019 10:00,15.7155,-0.5,15.72345192,4.1155,0,4.1155,11.6,-0.5,11.61077086,15.6455,-0.5,15.65348748,4.1155,0,4.1155,11.53,-0.5,11.54083619
13/06/2019 10:30,15.1945,-0.59,15.20595049,4.9545,0,4.9545,10.24,-0.59,10.25698299,15.0945,-0.58,15.10563902,4.9545,0,4.9545,10.14,-0.58,10.15657423
13/06/2019 11:00,14.938,-0.53,14.94739924,4.228,0,4.228,10.71,-0.53,10.72310589,14.868,-0.54,14.87780306,4.228,0,4.228,10.64,-0.54,10.65369419
13/06/2019 11:30,15.105,-0.53,15.11429539,3.365,0,3.365,11.74,-0.53,11.75195728,15.045,-0.54,15.05468781,3.365,0,3.365,11.68,-0.54,11.69247621
13/06/2019 12:00,15.745,-0.53,15.75391777,3.845,0,3.845,11.9,-0.53,11.91179667,15.655,-0.54,15.66431055,3.845,0,3.845,11.81,-0.54,11.82233902
13/06/2019 12:30,14.2815,-0.61,14.29452141,4.4315,0,4.4315,9.85,-0.61,9.868870249,14.2515,-0.54,14.26172683,4.4315,0,4.4315,9.82,-0.54,9.834836043
13/06/2019 13:00,13.7225,-0.57,13.73433312,4.2725,0,4.2725,9.45,-0.57,9.467174869,13.6725,-0.54,13.68315959,4.2725,0,4.2725,9.4,-0.54,9.415497863
13/06/2019 13:30,13.0845,-0.53,13.09522968,4.4545,0,4.4545,8.63,-0.53,8.646259307,13.0745,-0.54,13.08564673,4.4545,0,4.4545,8.62,-0.54,8.636897591
13/06/2019 14:00,10.5205,-0.7,10.54376215,5.2605,0,5.2605,5.26,-0.7,5.306373526,10.5605,-0.66,10.58110392,5.2605,0,5.2605,5.3,-0.66,5.340936248
13/06/2019 14:30,9.958,-0.63,9.977908799,5.088,0,5.088,4.87,-0.63,4.910580414,10.038,-0.59,10.05532416,5.088,0,5.088,4.95,-0.59,4.985037613
13/06/2019 15:00,11.1485,-0.5,11.15970664,4.5585,0,4.5585,6.59,-0.5,6.608940914,11.3185,-0.5,11.32953848,4.5585,0,4.5585,6.76,-0.5,6.778465903
13/06/2019 15:30,11.6665,-0.5,11.67720952,4.0765,0,4.0765,7.59,-0.5,7.606451209,11.7165,-0.5,11.72716386,4.0765,0,4.0765,7.64,-0.5,7.656343775
13/06/2019 16:00,12.345,0.51,12.35553014,3.475,0,3.475,8.87,0.51,8.884649684,12.345,0.55,12.35724585,3.475,0,3.475,8.87,0.55,8.887035501
13/06/2019 16:30,13.3265,0.57,13.33868443,2.9965,0,2.9965,10.33,0.57,10.34571409,13.3165,0.59,13.32956384,2.9965,0,2.9965,10.32,0.59,10.33685155
13/06/2019 17:00,15.715,-0.47,15.72202675,2.735,0,2.735,12.98,-0.47,12.98850646,15.635,0.49,15.6426764,2.735,0,2.735,12.9,0.49,12.90930285
13/06/2019 17:30,19.268,0,19.268,1.448,0,1.448,17.82,0,17.82,19.118,0,19.118,1.448,0,1.448,17.67,0,17.67
13/06/2019 18:00,19.1925,0,19.1925,1.1525,0,1.1525,18.04,0,18.04,19.0325,0.51,19.03933182,1.1525,0,1.1525,17.88,0.51,17.88727201
13/06/2019 18:30,19.1445,0.63,19.1548631,0.9545,0,0.9545,18.19,0.63,18.20090657,18.9245,0.51,18.9313708,0.9545,0,0.9545,17.97,0.51,17.97723561
13/06/2019 19:00,20.493,0.51,20.49934509,0.423,0,0.423,20.07,0.51,20.07647877,20.283,0.51,20.28941076,0.423,0,0.423,19.86,0.51,19.86654726
13/06/2019 19:30,20.584,-1.74,20.65741165,0.294,0,0.294,20.29,-1.74,20.36447151,20.354,-1.72,20.4265444,0.294,0,0.294,20.06,-1.72,20.13360375
13/06/2019 20:00,20.2865,-1.66,20.35430378,0.1865,0,0.1865,20.1,-1.66,20.16843078,20.0565,-1.59,20.11942574,0.1865,0,0.1865,19.87,-1.59,19.93351449
13/06/2019 20:30,20.4075,-1.6,20.47012595,0.0775,0,0.0775,20.33,-1.6,20.39286395,20.1775,-1.54,20.23618309,0.0775,0,0.0775,20.1,-1.54,20.1589087
13/06/2019 21:00,19.866,-1.31,19.90914503,0.026,0,0.026,19.84,-1.31,19.88320145,19.646,-1.26,19.68636371,0.026,0,0.026,19.62,-1.26,19.66041709
13/06/2019 21:30,19.4445,-1.21,19.4821118,0.0045,0,0.0045,19.44,-1.21,19.47762049,19.2245,-1.15,19.2588655,0.0045,0,0.0045,19.22,-1.15,19.25437353
13/06/2019 22:00,18.2105,-0.97,18.2363157,0.0205,0,0.0205,18.19,-0.97,18.21584475,18.0105,-0.92,18.0339821,0.0205,0,0.0205,17.99,-0.92,18.01350882
13/06/2019 22:30,17.349,-2.74,17.56403715,0.109,0,0.109,17.24,-2.74,17.45637992,17.169,-2.69,17.37845393,0.109,0,0.109,17.06,-2.69,17.27077589
13/06/2019 23:00,15.836,-1.32,15.89091866,0.286,0,0.286,15.55,-1.32,15.60592516,15.676,-1.77,15.77561016,0.286,0,0.286,15.39,-1.77,15.49144925
13/06/2019 23:30,14.722,-0.5,14.73048825,0.372,0,0.372,14.35,-0.5,14.35870816,14.592,-0.5,14.60056382,0.372,0,0.372,14.22,-0.5,14.22878772
14/06/2019 00:00,13.4905,2.45,13.71116663,0.7505,0,0.7505,12.74,2.45,12.97343825,13.4105,1.25,13.4686306,0.7505,0,0.7505,12.66,1.25,12.72156044
14/06/2019 00:30,12.9865,2.07,13.15044038,1.0365,0,1.0365,11.95,2.07,12.12795943,12.8965,2.12,13.0695873,1.0365,0,1.0365,11.86,2.12,12.04798738
14/06/2019 01:00,12.647,2.19,12.83521363,1.267,0,1.267,11.38,2.19,11.58880926,12.557,2.24,12.7552283,1.267,0,1.267,11.29,2.24,11.5100695
14/06/2019 01:30,14.047,2.19,14.21669121,1.297,0,1.297,12.75,2.19,12.93671519,13.947,2.12,14.10720415,1.297,0,1.297,12.65,2.12,12.82641415
14/06/2019 02:00,14.47,0.52,14.47934045,1.2,0,1.2,13.27,0.52,13.28018449,14.34,0.52,14.34942508,1.2,0,1.2,13.14,0.52,13.15028517
14/06/2019 02:30,14.28,0.52,14.28946465,1.63,0,1.63,12.65,0.52,12.66068324,14.16,0.52,14.16954481,1.63,0,1.63,12.53,0.52,12.54078546
14/06/2019 03:00,13.8035,0.52,13.81329114,1.6635,0,1.6635,12.14,0.52,12.15113163,13.6935,0.52,13.70336974,1.6635,0,1.6635,12.03,0.52,12.04123333
14/06/2019 03:30,13.7855,0.52,13.79530392,1.6455,0,1.6455,12.14,0.52,12.15113163,13.6755,0.52,13.68538272,1.6455,0,1.6455,12.03,0.52,12.04123333
14/06/2019 04:00,12.873,0.52,12.88349832,1.793,0,1.793,11.08,0.52,11.09219545,12.763,0.52,12.77358873,1.793,0,1.793,10.97,0.52,10.98231761
14/06/2019 04:30,12.4925,0.52,12.50331781,2.2625,0,2.2625,10.23,0.52,10.24320751,12.3925,0.56,12.40514636,2.2625,0,2.2625,10.13,0.56,10.14546697
14/06/2019 05:00,12.188,0.52,12.19908783,2.398,0,2.398,9.79,0.52,9.803800284,12.088,0.56,12.10096459,2.398,0,2.398,9.69,0.56,9.706168142
14/06/2019 05:30,12.0805,-0.24,12.08288377,1.8005,0,1.8005,10.28,-0.24,10.28280117,11.9805,-0.22,11.98251978,1.8005,0,1.8005,10.18,-0.22,10.18237693
14/06/2019 06:00,12.4755,-1.6,12.57768263,1.6155,0,1.6155,10.86,-1.6,10.97723098,12.3755,-1.55,12.47218907,1.6155,0,1.6155,10.76,-1.55,10.8710671
14/06/2019 06:30,13.866,-2,14.00949521,0.506,0,0.506,13.36,-2,13.50887116,13.746,-1.95,13.88362402,0.506,0,0.506,13.24,-1.95,13.38282855
14/06/2019 07:00,15.5035,-2.36,15.68209528,0.3435,0,0.3435,15.16,-2.36,15.3425943,15.3835,-2.3,15.55448721,0.3435,0,0.3435,15.04,-2.3,15.21484801
14/06/2019 07:30,16.093,-2.82,16.33820826,0.493,0,0.493,15.6,-2.82,15.85283571,15.953,-2.75,16.18828925,0.493,0,0.493,15.46,-2.75,15.70267812
14/06/2019 08:00,16.128,-3.23,16.44826082,1.238,0,1.238,14.89,-3.23,15.23630533,16.008,-3.16,16.31691343,1.238,0,1.238,14.77,-3.16,15.10425437
14/06/2019 08:30,16.0475,-3.56,16.43763536,1.1575,0,1.1575,14.89,-3.56,15.30966035,15.9275,-3.48,16.30324067,1.1575,0,1.1575,14.77,-3.48,15.17442915
14/06/2019 09:00,16.5065,-3.75,16.92710968,1.1965,0,1.1965,15.31,-3.75,15.76256959,16.3965,-3.69,16.80658538,1.1965,0,1.1965,15.2,-3.69,15.6414865
14/06/2019 09:30,15.672,-4.12,16.20450505,1.302,0,1.302,14.37,-4.12,14.94895649,15.562,-4.03,16.07534584,1.302,0,1.302,14.26,-4.03,14.81851882
14/06/2019 10:00,15.2055,-2.85,15.4702854,1.6255,0,1.6255,13.58,-2.85,13.87583871,15.1855,-2.77,15.43607172,1.6255,0,1.6255,13.56,-2.77,13.84003251
14/06/2019 10:30,12.698,-2.09,12.86885014,3.158,0,3.158,9.54,-2.09,9.76625312,12.618,-1.99,12.77395882,3.158,0,3.158,9.46,-1.99,9.667041947
14/06/2019 11:00,13.291,-2.09,13.45432202,2.411,0,2.411,10.88,-2.09,11.07892143,13.231,-2.03,13.38582313,2.411,0,2.411,10.82,-2.03,11.00878286
14/06/2019 11:30,13.3845,-2.19,13.56248282,2.5645,0,2.5645,10.82,-2.19,11.03940669,13.2745,-2.1,13.43958148,2.5645,0,2.5645,10.71,-2.1,10.91394063
14/06/2019 12:00,11.171,-2.47,11.44081033,4.021,0,4.021,7.15,-2.47,7.564614994,11.151,-2.38,11.40215773,4.021,0,4.021,7.13,-2.38,7.516734663
14/06/2019 12:30,9.804,-2.2,10.04780653,6.434,0,6.434,3.37,-2.2,4.02453724,9.974,-2.1,10.19267757,6.434,0,6.434,3.54,-2.1,4.116017493
14/06/2019 13:00,11.4545,-2.2,11.66385743,8.0845,0,8.0845,3.37,-2.2,4.02453724,11.6245,-2.1,11.81266271,8.0845,0,8.0845,3.54,-2.1,4.116017493
14/06/2019 13:30,12.8375,-2.2,13.02464611,9.4675,0,9.4675,3.37,-2.2,4.02453724,13.0075,-2.1,13.17592715,9.4675,0,9.4675,3.54,-2.1,4.116017493
14/06/2019 14:00,3.5075,-2.8,4.488045928,10.2275,0,10.2275,-6.72,-2.8,7.28,3.6575,-2.7,4.54613091,10.2275,0,10.2275,-6.57,-2.7,7.103161268
14/06/2019 14:30,3.11,-2.58,4.04085387,8.25,0,8.25,-5.14,-2.58,5.751173793,3.52,-2.48,4.305902925,8.25,0,8.25,-4.73,-2.48,5.340720925
14/06/2019 15:00,0.449,-2.91,2.9444356,9.079,0,9.079,-8.63,-2.91,9.107414562,0.719,-2.81,2.900527711,9.079,0,9.079,-8.36,-2.81,8.819620173
14/06/2019 15:30,2.8565,-2.25,3.6362195,8.7865,0,8.7865,-5.93,-2.25,6.342507391,3.1565,-2.15,3.819161197,8.7865,0,8.7865,-5.63,-2.15,6.02655789
14/06/2019 16:00,4.2295,-2.25,4.790737965,9.6295,0,9.6295,-5.4,-2.25,5.85,4.4095,-2.15,4.905730348,9.6295,0,9.6295,-5.22,-2.15,5.645431782
14/06/2019 16:30,7.5235,-2.04,7.79516852,10.7335,0,10.7335,-3.21,-2.04,3.803380076,7.6035,-1.93,7.844623143,10.7335,0,10.7335,-3.13,-1.93,3.677200022
14/06/2019 17:00,13.766,-1.7,13.87057158,9.786,0,9.786,3.98,-1.7,4.327863214,13.796,-1.59,13.88732213,9.786,0,9.786,4.01,-1.59,4.313722291
14/06/2019 17:30,10.896,-1.75,11.03563845,7.246,0,7.246,3.65,-1.75,4.04783893,10.916,-1.65,11.03999801,7.246,0,7.246,3.67,-1.65,4.023853874
14/06/2019 18:00,12.701,-1.43,12.78124802,7.341,0,7.341,5.36,-1.43,5.547476904,12.771,-1.34,12.84110747,7.341,0,7.341,5.43,-1.34,5.592897281
14/06/2019 18:30,14.504,-1.21,14.55438477,7.284,0,7.284,7.22,-1.21,7.320689858,14.454,-1.12,14.49732789,7.284,0,7.284,7.17,-1.12,7.256948394
14/06/2019 19:00,16.318,-1.21,16.3628,6.478,0,6.478,9.84,-1.21,9.914116199,16.278,-1.12,16.31648504,6.478,0,6.478,9.8,-1.12,9.863792374
14/06/2019 19:30,16.28,-1.17,16.32198824,4.67,0,4.67,11.61,-1.17,11.66880457,16.17,-1.08,16.20602666,4.67,0,4.67,11.5,-1.08,11.55060172
14/06/2019 20:00,17.1755,-0.96,17.20230799,3.4555,0,3.4555,13.72,-0.96,13.753545,17.0355,-0.87,17.05770091,3.4555,0,3.4555,13.58,-0.87,13.60783965
14/06/2019 20:30,17.4155,-0.74,17.43121454,3.4955,0,3.4955,13.92,-0.74,13.93965566,17.2755,-0.66,17.28810285,3.4955,0,3.4955,13.78,-0.66,13.79579646
14/06/2019 21:00,17.491,-0.74,17.50664677,3.371,0,3.371,14.12,-0.74,14.13937764,17.351,-0.66,17.36354805,3.371,0,3.371,13.98,-0.66,13.99557073
14/06/2019 21:30,17.447,-0.64,17.45873446,3.177,0,3.177,14.27,-0.64,14.28434458,17.287,-0.57,17.29639468,3.177,0,3.177,14.11,-0.57,14.12150842
14/06/2019 22:00,16.9095,-0.56,16.91877035,2.9495,0,2.9495,13.96,-0.56,13.97122758,16.7695,-0.57,16.77918443,2.9495,0,2.9495,13.82,-0.57,13.83174971
14/06/2019 22:30,15.5565,0.48,15.5639035,3.3165,0,3.3165,12.24,0.48,12.24940815,15.4165,0.51,15.42493346,3.3165,0,3.3165,12.1,0.51,12.11074316
14/06/2019 23:00,14.4895,0.48,14.4974484,4.6095,0,4.6095,9.88,0.48,9.891653047,14.3595,0.51,14.36855387,4.6095,0,4.6095,9.75,0.51,9.76332935
14/06/2019 23:30,13.3195,0.48,13.32814617,5.0495,0,5.0495,8.27,0.48,8.283918155,13.2095,0.51,13.21934152,5.0495,0,5.0495,8.16,0.51,8.175921966
15/06/2019 00:00,12.2195,-1.69,12.33581291,5.6995,0,5.6995,6.52,-1.69,6.735465834,12.1195,-1.5,12.21197282,5.6995,0,5.6995,6.42,-1.5,6.592905278
15/06/2019 00:30,11.8115,0.84,11.84133152,5.7815,0,5.7815,6.03,0.84,6.088226343,11.7315,0.84,11.76153443,5.7815,0,5.7815,5.95,0.84,6.009001581
15/06/2019 01:00,11.509,0.76,11.53406611,7.399,0,7.399,4.11,0.76,4.179677021,11.429,0.84,11.45982727,7.399,0,7.399,4.03,0.84,4.116612685
15/06/2019 01:30,12.36,0.76,12.38334365,7.49,0,7.49,4.87,0.76,4.92894512,12.27,0.78,12.29476718,7.49,0,7.49,4.78,0.78,4.843222068
15/06/2019 02:00,12.0355,0.54,12.04760807,8.6855,0,8.6855,3.35,0.54,3.393243286,11.9455,0.58,11.95957233,8.6855,0,8.6855,3.26,0.58,3.311193138
15/06/2019 02:30,11.897,0.54,11.90924888,9.377,0,9.377,2.52,0.54,2.577207791,11.787,0.52,11.79846469,9.377,0,9.377,2.41,0.52,2.465461417
15/06/2019 03:00,11.395,0.26,11.39796583,9.885,0,9.885,1.51,0.26,1.532220611,11.325,0.52,11.3369319,9.885,0,9.885,1.44,0.52,1.531012737
15/06/2019 03:30,11.5805,0.57,11.59451941,9.6005,0,9.6005,1.98,0.57,2.06041258,11.5005,0.59,11.51562418,9.6005,0,9.6005,1.9,0.59,1.989497424
15/06/2019 04:00,11.2775,0.6,11.29344971,7.9975,0,7.9975,3.28,0.6,3.334426487,11.1875,0.66,11.20695125,7.9975,0,7.9975,3.19,0.66,3.257560437
15/06/2019 04:30,12.4835,0.67,12.5014668,3.7635,0,3.7635,8.72,0.67,8.745701801,12.4035,0.66,12.42104715,3.7635,0,3.7635,8.64,0.66,8.665171666
15/06/2019 05:00,11.8185,0.83,11.84760914,1.2585,0,1.2585,10.56,0.83,10.59256815,11.7385,0.88,11.77143926,1.2585,0,1.2585,10.48,0.88,10.51688167
15/06/2019 05:30,11.8655,0.83,11.89449411,0.9855,0,0.9855,10.88,0.83,10.91161308,11.7855,0.88,11.81830827,0.9855,0,0.9855,10.8,0.88,10.83579254
15/06/2019 06:00,11.9065,0.71,11.92765032,0.8465,0,0.8465,11.06,0.71,11.0827659,11.8365,0.75,11.86023744,0.8465,0,0.8465,10.99,0.75,11.01556172
15/06/2019 06:30,11.7315,0.67,11.75061668,1.3515,0,1.3515,10.38,0.67,10.40160084,11.6815,0.71,11.70305696,1.3515,0,1.3515,10.33,0.71,10.35437106
15/06/2019 07:00,11.748,-0.75,11.7719159,1.528,0,1.528,10.22,-0.75,10.24748262,11.698,-0.77,11.72331455,1.528,0,1.528,10.17,-0.77,10.1991078
15/06/2019 07:30,13.2395,-2.36,13.44819543,1.1995,0,1.1995,12.04,-2.36,12.2691157,13.1795,-2.3,13.3786853,1.1995,0,1.1995,11.98,-2.3,12.19878682
15/06/2019 08:00,12.135,-2.79,12.45159929,1.495,0,1.495,10.64,-2.79,10.99971363,12.145,-2.72,12.44585975,1.495,0,1.495,10.65,-2.72,10.99185608
15/06/2019 08:30,9.0655,-3.33,9.657752857,4.0155,0,4.0155,5.05,-3.33,6.049082575,9.1255,-3.25,9.686962901,4.0155,0,4.0155,5.11,-3.25,6.055955746
15/06/2019 09:00,9.219,-3.55,9.878889664,4.069,0,4.069,5.15,-3.55,6.254998002,9.319,-3.47,9.944076679,4.069,0,4.069,5.25,-3.47,6.293123231
15/06/2019 09:30,7.273,-4,8.300393304,5.853,0,5.853,1.42,-4,4.244573006,7.453,-3.91,8.416371487,5.853,0,5.853,1.6,-3.91,4.224701173
15/06/2019 10:00,4.795,-4.45,6.541752441,6.785,0,6.785,-1.99,-4.45,4.874689734,4.805,-4.36,6.488268259,6.785,0,6.785,-1.98,-4.36,4.788527958
15/06/2019 10:30,3.4085,-4.63,5.749327982,6.7985,0,6.7985,-3.39,-4.63,5.738379562,3.6185,-4.54,5.805612995,6.7985,0,6.7985,-3.18,-4.54,5.542923416
15/06/2019 11:00,5.548,-4.33,7.037698772,5.968,0,5.968,-0.42,-4.33,4.350321827,5.788,-4.23,7.168949993,5.968,0,5.968,-0.18,-4.23,4.233828055
15/06/2019 11:30,4.587,-4.22,6.232894111,5.977,0,5.977,-1.39,-4.22,4.443028247,4.897,-4.12,6.399610066,5.977,0,5.977,-1.08,-4.12,4.259201803
15/06/2019 12:00,2.7505,-4.88,5.601754212,7.6305,0,7.6305,-4.88,-4.88,6.901362184,3.0805,-4.78,5.686640506,7.6305,0,7.6305,-4.55,-4.78,6.59931057
15/06/2019 12:30,1.1975,-4.99,5.131676748,6.7175,0,6.7175,-5.52,-4.99,7.441135666,1.4275,-4.9,5.103700251,6.7175,0,6.7175,-5.29,-4.9,7.210693448
15/06/2019 13:00,3.255,-4.42,5.48920987,7.795,0,7.795,-4.54,-4.42,6.336244945,3.485,-4.33,5.558248375,7.795,0,7.795,-4.31,-4.33,6.109418958
15/06/2019 13:30,5.406,-4.46,7.008311922,8.366,0,8.366,-2.96,-4.46,5.35286839,5.496,-4.38,7.027831529,8.366,0,8.366,-2.87,-4.38,5.236535114
