Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
15/06/2019 14:00,6.205,-3.88,7.318225536,9.725,0,9.725,-3.52,-3.88,5.238778484,6.405,-3.79,7.442319867,9.725,0,9.725,-3.32,-3.79,5.038501761
15/06/2019 14:30,5.1985,-4.17,6.664330593,12.2485,0,12.2485,-7.05,-4.17,8.190934013,5.2385,-4.08,6.639900771,12.2485,0,12.2485,-7.01,-4.08,8.110887744
15/06/2019 15:00,7.487,-3.65,8.329325843,10.867,0,10.867,-3.38,-3.65,4.974625614,7.767,-3.57,8.548168751,10.867,0,10.867,-3.1,-3.57,4.728096869
15/06/2019 15:30,6.82,-3.77,7.792643967,10.29,0,10.29,-3.47,-3.77,5.123846212,6.88,-3.69,7.80708012,10.29,0,10.29,-3.41,-3.69,5.024360656
15/06/2019 16:00,2.593,-4.48,5.176296842,10.413,0,10.413,-7.82,-4.48,9.012369278,2.863,-4.4,5.249454162,10.413,0,10.413,-7.55,-4.4,8.738563955
15/06/2019 16:30,4.8665,-4.03,6.318522157,8.8765,0,8.8765,-4.01,-4.03,5.68515611,5.1265,-3.95,6.471746461,8.8765,0,8.8765,-3.75,-3.95,5.446558546
15/06/2019 17:00,5.845,-3.93,7.043360349,8.225,0,8.225,-2.38,-3.93,4.594485825,6.145,-3.84,7.246145527,8.225,0,8.225,-2.08,-3.84,4.3671501
15/06/2019 17:30,8.26,-3.7,9.050834216,6.43,0,6.43,1.83,-3.7,4.127820248,8.41,-3.62,9.156008956,6.43,0,6.43,1.98,-3.62,4.126111971
15/06/2019 18:00,10.4705,-3.54,11.05273587,4.7405,0,4.7405,5.73,-3.54,6.735317364,10.5805,-3.46,11.13187227,4.7405,0,4.7405,5.84,-3.46,6.788018857
15/06/2019 18:30,12.2575,-3.21,12.67084868,3.8775,0,3.8775,8.38,-3.21,8.973767325,12.3475,-3.13,12.73803973,3.8775,0,3.8775,8.47,-3.13,9.029828348
15/06/2019 19:00,11.6925,-3.03,12.07871915,2.6925,0,2.6925,9,-3.03,9.496362461,11.6925,-2.95,12.05889946,2.6925,0,2.6925,9,-2.95,9.471140375
15/06/2019 19:30,13.089,-2.83,13.39144581,2.479,0,2.479,10.61,-2.83,10.98093803,13.059,-2.74,13.34335344,2.479,0,2.479,10.58,-2.74,10.92904387
15/06/2019 20:00,15.04,-2.66,15.27341481,2.34,0,2.34,12.7,-2.66,12.97557706,14.95,-2.57,15.16929135,2.34,0,2.34,12.61,-2.57,12.86922686
15/06/2019 20:30,15.3465,-2.43,15.53769488,2.0665,0,2.0665,13.28,-2.43,13.50049258,15.2365,-2.36,15.41818836,2.0665,0,2.0665,13.17,-2.36,13.37977952
15/06/2019 21:00,16.0525,-2.37,16.22651091,2.1325,0,2.1325,13.92,-2.37,14.12031515,15.9225,-2.3,16.08775952,2.1325,0,2.1325,13.79,-2.3,13.98048998
15/06/2019 21:30,16.7205,-2.26,16.87254338,2.0405,0,2.0405,14.68,-2.26,14.85294584,16.5805,-2.17,16.72189823,2.0405,0,2.0405,14.54,-2.17,14.70103738
15/06/2019 22:00,16.469,-2.05,16.59609776,2.079,0,2.079,14.39,-2.05,14.53528809,16.329,-1.99,16.4498128,2.079,0,2.079,14.25,-1.99,14.38827995
15/06/2019 22:30,16.4615,-2.05,16.58865523,1.7415,0,1.7415,14.72,-2.05,14.86206244,16.3215,-1.99,16.4423679,1.7415,0,1.7415,14.58,-1.99,14.71517924
15/06/2019 23:00,15.5925,-1.98,15.71771155,1.5125,0,1.5125,14.08,-1.98,14.2185372,15.4725,-1.91,15.58994407,1.5125,0,1.5125,13.96,-1.91,14.09005678
15/06/2019 23:30,14.899,-1.94,15.02477291,1.469,0,1.469,13.43,-1.94,13.56939571,14.789,-1.86,14.9055064,1.469,0,1.469,13.32,-1.86,13.4492379
16/06/2019 00:00,13.594,-1.72,13.70238067,1.474,0,1.474,12.12,-1.72,12.24143782,13.494,-1.64,13.59329379,1.474,0,1.474,12.02,-1.64,12.13136431
16/06/2019 00:30,13.0115,-1.63,13.11320069,1.9015,0,1.9015,11.11,-1.63,11.22893584,12.9315,-1.56,13.02525594,1.9015,0,1.9015,11.03,-1.56,11.13977109
16/06/2019 01:00,12.948,-1.63,13.05019555,2.108,0,2.108,10.84,-1.63,10.96186572,12.858,-1.56,12.95228798,2.108,0,2.108,10.75,-1.56,10.86260098
16/06/2019 01:30,14.4295,-1.7,14.52929696,2.2095,0,2.2095,12.22,-1.7,12.33768212,14.3295,-1.62,14.42078258,2.2095,0,2.2095,12.12,-1.62,12.22778803
16/06/2019 02:00,14.498,-1.7,14.59732866,2.038,0,2.038,12.46,-1.7,12.57543637,14.398,-1.68,14.49568225,2.038,0,2.038,12.36,-1.68,12.47365223
16/06/2019 02:30,13.9735,-1.7,14.07653019,2.8035,0,2.8035,11.17,-1.7,11.29862381,13.8735,-1.59,13.96431532,2.8035,0,2.8035,11.07,-1.59,11.18360407
16/06/2019 03:00,13.632,-1.66,13.73269908,3.242,0,3.242,10.39,-1.66,10.52177266,13.542,-1.59,13.63502343,3.242,0,3.242,10.3,-1.59,10.42200077
16/06/2019 03:30,12.7515,-1.54,12.84415635,2.6115,0,2.6115,10.14,-1.54,10.25627613,12.6715,-1.48,12.75763741,2.6115,0,2.6115,10.06,-1.48,10.16828402
16/06/2019 04:00,12.1595,-1.47,12.24803414,2.4895,0,2.4895,9.67,-1.47,9.781094008,12.0795,-1.4,12.16035856,2.4895,0,2.4895,9.59,-1.4,9.691651046
16/06/2019 04:30,11.726,-1.41,11.81046892,2.446,0,2.446,9.28,-1.41,9.386506272,11.666,-1.34,11.7427065,2.446,0,2.446,9.22,-1.34,9.316866426
16/06/2019 05:00,11.0325,-1.28,11.10650513,2.4325,0,2.4325,8.6,-1.28,8.694734038,10.9725,-1.2,11.03792355,2.4325,0,2.4325,8.54,-1.2,8.623897031
16/06/2019 05:30,11.285,-1.28,11.35735995,2.825,0,2.825,8.46,-1.28,8.55628424,11.215,-1.2,11.27901702,2.825,0,2.825,8.39,-1.2,8.475381997
16/06/2019 06:00,11.2405,-1.38,11.32489471,3.4905,0,3.4905,7.75,-1.38,7.871905741,11.1805,-1.31,11.25698362,3.4905,0,3.4905,7.69,-1.31,7.800782012
16/06/2019 06:30,9.987,-1.33,10.07517092,3.087,0,3.087,6.9,-1.33,7.027012167,9.947,-1.26,10.02648538,3.087,0,3.087,6.86,-1.26,6.974754476
16/06/2019 07:00,9.8365,-1.62,9.969008589,2.9365,0,2.9365,6.9,-1.62,7.087623015,9.7965,-1.55,9.918362377,2.9365,0,2.9365,6.86,-1.55,7.032929688
16/06/2019 07:30,10.827,-1.96,11.00297819,4.287,0,4.287,6.54,-1.96,6.82738603,10.797,-1.9,10.96290149,4.287,0,4.287,6.51,-1.9,6.781600106
16/06/2019 08:00,11.089,-2.08,11.28238986,5.339,0,5.339,5.75,-2.08,6.114646351,11.059,-2.01,11.24017709,5.339,0,5.339,5.72,-2.01,6.062878854
16/06/2019 08:30,11.5075,-2.34,11.74300457,5.4775,0,5.4775,6.03,-2.34,6.468114099,11.4775,-2.27,11.69982505,5.4775,0,5.4775,6,-2.27,6.415052611
16/06/2019 09:00,12.5275,-2.62,12.79854118,6.4275,0,6.4275,6.1,-2.62,6.638855323,12.5475,-2.55,12.80399376,6.4275,0,6.4275,6.12,-2.55,6.63
16/06/2019 09:30,11.8595,-2.8,12.18555457,8.1195,0,8.1195,3.74,-2.8,4.672001712,12.0095,-2.71,12.3114658,8.1195,0,8.1195,3.89,-2.71,4.740907086
16/06/2019 10:00,6.436,-3.93,7.541020886,11.636,0,11.636,-5.2,-3.93,6.518044185,6.586,-3.85,7.628754551,11.636,0,11.636,-5.05,-3.85,6.350196847
16/06/2019 10:30,6.867,-4.13,8.013275797,12.377,0,12.377,-5.51,-4.13,6.88600029,7.107,-4.04,8.175025933,12.377,0,12.377,-5.27,-4.04,6.640368966
16/06/2019 11:00,4.9155,-4.51,6.670999944,13.2055,0,13.2055,-8.29,-4.51,9.437383112,5.1355,-4.42,6.775674155,13.2055,0,13.2055,-8.07,-4.42,9.201157536
16/06/2019 11:30,2.5035,-4.64,5.272296677,13.4235,0,13.4235,-10.92,-4.64,11.86490624,2.7835,-4.55,5.333889036,13.4235,0,13.4235,-10.64,-4.55,11.57203958
16/06/2019 12:00,5.3675,-4.17,6.796981407,11.1175,0,11.1175,-5.75,-4.17,7.102914895,5.4775,-4.07,6.82406816,11.1175,0,11.1175,-5.64,-4.07,6.955177927
16/06/2019 12:30,10.525,-3.74,11.16974597,9.425,0,9.425,1.1,-3.74,3.898409932,10.525,-3.65,11.1399338,9.425,0,9.425,1.1,-3.65,3.812151623
16/06/2019 13:00,13.205,-3.5,13.66096721,8.395,0,8.395,4.81,-3.5,5.948621689,13.195,-3.41,13.62850414,8.395,0,8.395,4.8,-3.41,5.887962296
16/06/2019 13:30,9.831,-3.55,10.45232323,7.881,0,7.881,1.95,-3.55,4.05030863,9.881,-3.46,10.469277,7.881,0,7.881,2,-3.46,3.996448423
16/06/2019 14:00,8.257,-4.14,9.236755329,11.167,0,11.167,-2.91,-4.14,5.060405122,8.347,-4.05,9.277656439,11.167,0,11.167,-2.82,-4.05,4.935068389
16/06/2019 14:30,9.5815,-4.03,10.39451982,11.4615,0,11.4615,-1.88,-4.03,4.44694277,9.6215,-3.94,10.39696409,11.4615,0,11.4615,-1.84,-3.94,4.348470996
16/06/2019 15:00,9.7385,-4.14,10.58196495,11.4385,0,11.4385,-1.7,-4.14,4.475444112,9.8285,-4.06,10.63404966,11.4385,0,11.4385,-1.61,-4.06,4.367573697
16/06/2019 15:30,9.9155,-4.14,10.74507982,11.8755,0,11.8755,-1.96,-4.14,4.580523987,9.9655,-4.06,10.76079877,11.8755,0,11.8755,-1.91,-4.06,4.486836302
16/06/2019 16:00,10.5215,-3.92,11.22801684,12.1215,0,12.1215,-1.6,-3.92,4.233957959,10.6315,-3.84,11.30373355,12.1215,0,12.1215,-1.49,-3.84,4.118944039
16/06/2019 16:30,11.2395,-3.78,11.85810947,11.7895,0,11.7895,-0.55,-3.78,3.81980366,11.2995,-3.7,11.88985703,11.7895,0,11.7895,-0.49,-3.7,3.732304918
16/06/2019 17:00,11.2165,-3.66,11.79853687,10.8665,0,10.8665,0.35,-3.66,3.676696887,11.3265,-3.58,11.87880475,10.8665,0,10.8665,0.46,-3.58,3.609432088
16/06/2019 17:30,12.298,-3.66,12.83107182,10.828,0,10.828,1.47,-3.66,3.944172917,12.358,-3.58,12.86610135,10.828,0,10.828,1.53,-3.58,3.893237727
16/06/2019 18:00,14.1525,-3.43,14.56221674,10.4725,0,10.4725,3.68,-3.43,5.030636143,14.1625,-3.34,14.55101393,10.4725,0,10.4725,3.69,-3.34,4.97711764
16/06/2019 18:30,15.187,-3.08,15.49617272,10.187,0,10.187,5,-3.08,5.872512239,15.077,-2.98,15.36868013,10.187,0,10.187,4.89,-2.98,5.726473609
16/06/2019 19:00,17.781,-2.99,18.03064228,9.031,0,9.031,8.75,-2.99,9.246761595,17.661,-2.89,17.89589397,9.031,0,9.031,8.63,-2.89,9.101043896
16/06/2019 19:30,17.1715,-2.76,17.39189502,7.7515,0,7.7515,9.42,-2.76,9.816007335,17.0415,-2.67,17.24939484,7.7515,0,7.7515,9.29,-2.67,9.666074695
16/06/2019 20:00,17.0595,-2.61,17.25800221,7.7495,0,7.7495,9.31,-2.61,9.66892962,16.9295,-2.52,17.11602671,7.7495,0,7.7495,9.18,-2.52,9.519600832
16/06/2019 20:30,16.773,-2.44,16.94954657,7.283,0,7.283,9.49,-2.44,9.798658071,16.643,-2.35,16.80809177,7.283,0,7.283,9.36,-2.35,9.650497397
16/06/2019 21:00,17.403,-2.53,17.58594066,6.633,0,6.633,10.77,-2.53,11.06317314,17.263,-2.44,17.43458543,6.633,0,6.633,10.63,-2.44,10.90644305
16/06/2019 21:30,17.5455,-2.53,17.72697014,5.6955,0,5.6955,11.85,-2.53,12.1170706,17.4255,-2.44,17.59550085,5.6955,0,5.6955,11.73,-2.44,11.98108927
16/06/2019 22:00,16.413,-2.38,16.58466065,6.013,0,6.013,10.4,-2.38,10.66885186,16.303,-2.29,16.46304677,6.013,0,6.013,10.29,-2.29,10.5417361
16/06/2019 22:30,16.564,-2.43,16.74129613,6.054,0,6.054,10.51,-2.43,10.78726101,16.474,-2.35,16.64076849,6.054,0,6.054,10.42,-2.35,10.68170866
16/06/2019 23:00,13.8855,-2.07,14.03894619,6.3055,0,6.3055,7.58,-2.07,7.857563236,13.7955,-1.99,13.93828972,6.3055,0,6.3055,7.49,-1.99,7.749851611
16/06/2019 23:30,12.1365,-2.15,12.32546682,6.3665,0,6.3665,5.77,-2.15,6.157548213,12.0565,-2.08,12.23460634,6.3665,0,6.3665,5.69,-2.08,6.058258826
17/06/2019 00:00,11.5315,-2.2,11.73948433,6.8415,0,6.8415,4.69,-2.2,5.180357131,11.4615,-2.13,11.65773916,6.8415,0,6.8415,4.62,-2.13,5.087366706
17/06/2019 00:30,11.4035,-2.29,11.63116126,7.4835,0,7.4835,3.92,-2.29,4.539878853,11.3335,-2.22,11.5488797,7.4835,0,7.4835,3.85,-2.22,4.444198465
17/06/2019 01:00,10.3945,-2.05,10.59472181,5.8545,0,5.8545,4.54,-2.05,4.981375312,10.3345,-1.98,10.52246598,5.8545,0,5.8545,4.48,-1.98,4.898040424
17/06/2019 01:30,12.245,-2,12.40725695,6.605,0,6.605,5.64,-2,5.984112298,12.155,-1.93,12.30727122,6.605,0,6.605,5.55,-1.93,5.876002042
17/06/2019 02:00,12.7785,-2,12.93406596,6.9585,0,6.9585,5.82,-2,6.154055573,12.6985,-1.93,12.84432958,6.9585,0,6.9585,5.74,-1.93,6.055782361
17/06/2019 02:30,12.344,-2.12,12.52472499,7.634,0,7.634,4.71,-2.12,5.165123425,12.254,-2.04,12.42264529,7.634,0,7.634,4.62,-2.04,5.050346523
17/06/2019 03:00,10.916,-2.12,11.11995755,6.296,0,6.296,4.62,-2.12,5.083187976,10.856,-2.04,11.04600996,6.296,0,6.296,4.56,-2.04,4.995517991
17/06/2019 03:30,11.1615,-1.69,11.28871925,5.8315,0,5.8315,5.33,-1.69,5.591511424,11.1015,-1.62,11.2190776,5.8315,0,5.8315,5.27,-1.62,5.513374647
17/06/2019 04:00,11.2005,-1.65,11.32138244,6.2905,0,6.2905,4.91,-1.65,5.179826252,11.1405,-1.62,11.25767029,6.2905,0,6.2905,4.85,-1.62,5.113403954
17/06/2019 04:30,10.361,-1.56,10.47778226,5.451,0,5.451,4.91,-1.56,5.15186374,10.301,-1.49,10.40820354,5.451,0,5.451,4.85,-1.49,5.073716586
17/06/2019 05:00,11.369,-1.42,11.45733656,4.589,0,4.589,6.78,-1.42,6.927106178,11.309,-1.35,11.38929238,4.589,0,4.589,6.72,-1.35,6.854261448
17/06/2019 05:30,11.33,-1.37,11.4125282,4.32,0,4.32,7.01,-1.37,7.142618567,11.26,-1.3,11.33479598,4.32,0,4.32,6.94,-1.3,7.06070818
17/06/2019 06:00,11.7765,-1.5,11.87164488,4.1265,0,4.1265,7.65,-1.5,7.795671876,11.6965,-1.43,11.7835908,4.1265,0,4.1265,7.57,-1.43,7.703882138
17/06/2019 06:30,11.5725,-1.62,11.68533937,3.6725,0,3.6725,7.9,-1.62,8.064390864,11.5025,-1.55,11.60646399,3.6725,0,3.6725,7.83,-1.55,7.98194212
17/06/2019 07:00,12.9355,-2.21,13.1229288,3.6155,0,3.6155,9.32,-2.21,9.57843933,12.8655,-2.13,13.04062845,3.6155,0,3.6155,9.25,-2.13,9.492070375
17/06/2019 07:30,14.607,-2.91,14.89404408,3.347,0,3.347,11.26,-2.91,11.62994841,14.567,-2.83,14.83935271,3.347,0,3.347,11.22,-2.83,11.57140009
17/06/2019 08:00,14.2295,-3.27,14.60039624,3.4195,0,3.4195,10.81,-3.27,11.29375934,14.1495,-3.18,14.50243946,3.4195,0,3.4195,10.73,-3.18,11.19130466
17/06/2019 08:30,14.232,-3.63,14.68763848,4.982,0,4.982,9.25,-3.63,9.936770099,14.202,-3.53,14.63412806,4.982,0,4.982,9.22,-3.53,9.872654152
17/06/2019 09:00,12.1735,-3.3,12.61285464,6.6635,0,6.6635,5.51,-3.3,6.422624074,12.1435,-3.2,12.5580489,6.6635,0,6.6635,5.48,-3.2,6.345896312
17/06/2019 09:30,11.329,-2.37,11.57424473,7.009,0,7.009,4.32,-2.37,4.927402967,11.349,-2.27,11.57379372,7.009,0,7.009,4.34,-2.27,4.897805631
17/06/2019 10:00,10.7245,-2.33,10.97468907,7.8645,0,7.8645,2.86,-2.33,3.688970046,10.8045,-2.22,11.03021397,7.8645,0,7.8645,2.94,-2.22,3.684019544
17/06/2019 10:30,10.5105,-2.33,10.76566348,7.2905,0,7.2905,3.22,-2.33,3.974581739,10.6005,-2.22,10.8304663,7.2905,0,7.2905,3.31,-2.22,3.98553635
17/06/2019 11:00,7.752,-2.6,8.176399207,6.702,0,6.702,1.05,-2.6,2.804014979,7.892,-2.5,8.278506145,6.702,0,6.702,1.19,-2.5,2.768772291
17/06/2019 11:30,6.7125,-2.74,7.250190084,7.6425,0,7.6425,-0.93,-2.74,2.893527259,6.9925,-2.64,7.474266268,7.6425,0,7.6425,-0.65,-2.64,2.718841665
17/06/2019 12:00,6.2415,-2.69,6.796500736,7.7015,0,7.7015,-1.46,-2.69,3.060669861,6.4415,-2.59,6.942695604,7.7015,0,7.7015,-1.26,-2.59,2.880225686
17/06/2019 12:30,7.194,-2.69,7.680477589,8.394,0,8.394,-1.2,-2.69,2.945522025,7.484,-2.59,7.919492155,8.394,0,8.394,-0.91,-2.59,2.745214017
17/06/2019 13:00,6.319,-2.69,6.867740604,7.559,0,7.559,-1.24,-2.69,2.962043214,6.389,-2.59,6.894013417,7.559,0,7.559,-1.17,-2.59,2.842006334
17/06/2019 13:30,7.456,-2.53,7.873552946,6.786,0,6.786,0.67,-2.53,2.617212257,7.776,-2.44,8.149832882,6.786,0,6.786,0.99,-2.44,2.633191979
17/06/2019 14:00,7.7565,-2.69,8.209713287,7.2865,0,7.2865,0.47,-2.69,2.730750813,7.9965,-2.6,8.408567788,7.2865,0,7.2865,0.71,-2.6,2.695199436
17/06/2019 14:30,7.6455,-2.41,8.016343945,5.8055,0,5.8055,1.84,-2.41,3.032111476,7.8855,-2.31,8.216885678,5.8055,0,5.8055,2.08,-2.31,3.108456208
17/06/2019 15:00,4.426,-2.5,5.083254469,6.106,0,6.106,-1.68,-2.5,3.012042496,4.766,-2.4,5.336174285,6.106,0,6.106,-1.34,-2.4,2.748745168
17/06/2019 15:30,5.7405,-2.5,6.261257082,5.6405,0,5.6405,0.1,-2.5,2.501999201,6.1605,-2.36,6.597072097,5.6405,0,5.6405,0.52,-2.36,2.416609195
17/06/2019 16:00,7.8465,-2.31,8.17946589,6.7165,0,6.7165,1.13,-2.31,2.571575393,7.9565,-2.22,8.26040509,6.7165,0,6.7165,1.24,-2.22,2.542833066
17/06/2019 16:30,8.7135,-2.14,8.97244015,5.5035,0,5.5035,3.21,-2.14,3.857939865,8.9035,-2.06,9.138704079,5.5035,0,5.5035,3.4,-2.06,3.975374196
17/06/2019 17:00,10.3085,-2.03,10.50647763,5.2585,0,5.2585,5.05,-2.03,5.442738281,10.4685,-1.94,10.64674092,5.2585,0,5.2585,5.21,-1.94,5.559469399
17/06/2019 17:30,11.506,-1.92,11.66509477,5.146,0,5.146,6.36,-1.92,6.643493057,11.676,-1.83,11.8185395,5.146,0,5.146,6.53,-1.83,6.781577987
17/06/2019 18:00,13.565,-1.74,13.67614072,4.255,0,4.255,9.31,-1.74,9.471203725,13.715,-1.66,13.8150941,4.255,0,4.255,9.46,-1.66,9.604540593
17/06/2019 18:30,14.5915,-1.48,14.66636534,3.1115,0,3.1115,11.48,-1.48,11.57500756,14.5815,-1.4,14.64855427,3.1115,0,3.1115,11.47,-1.4,11.5551244
17/06/2019 19:00,15.405,-1.41,15.46939317,2.085,0,2.085,13.32,-1.41,13.39442048,15.295,-1.32,15.35185412,2.085,0,2.085,13.21,-1.32,13.27578623
17/06/2019 19:30,17.0015,-1.2,17.04379659,1.5415,0,1.5415,15.46,-1.2,15.50650186,16.8515,-1.13,16.88934434,1.5415,0,1.5415,15.31,-1.13,15.35164486
17/06/2019 20:00,17.648,-1.12,17.68350373,1.668,0,1.668,15.98,-1.12,16.01920098,17.448,-1.05,17.47956533,1.668,0,1.668,15.78,-1.05,15.81489488
17/06/2019 20:30,17.6475,-0.98,17.67468971,1.1175,0,1.1175,16.53,-0.98,16.55902473,17.4875,-0.91,17.51116091,1.1175,0,1.1175,16.37,-0.91,16.39527371
17/06/2019 21:00,17.5335,-0.83,17.55313426,1.1435,0,1.1435,16.39,-0.83,16.41100241,17.3435,-0.75,17.35970888,1.1435,0,1.1435,16.2,-0.75,16.21735182
17/06/2019 21:30,17.3735,-0.7,17.38759622,1.0235,0,1.0235,16.35,-0.7,16.36497785,17.2235,-0.64,17.23538663,1.0235,0,1.0235,16.2,-0.64,16.21263705
17/06/2019 22:00,16.587,-0.57,16.59679092,0.647,0,0.647,15.94,-0.57,15.95018809,16.417,-0.58,16.42724228,0.647,0,0.647,15.77,-0.58,15.78066222
17/06/2019 22:30,15.6315,-1.04,15.66605861,0.2615,0,0.2615,15.37,-1.04,15.40514524,15.4615,-1.38,15.52296306,0.2615,0,0.2615,15.2,-1.38,15.26251618
17/06/2019 23:00,14.6475,-2,14.78341152,0.4175,0,0.4175,14.23,-2,14.36986082,14.5175,-1.97,14.6505531,0.4175,0,0.4175,14.1,-1.97,14.23695543
17/06/2019 23:30,13.7925,0.51,13.80192582,0.2825,0,0.2825,13.51,0.51,13.51962278,13.6725,0.54,13.68315959,0.2825,0,0.2825,13.39,0.54,13.4008843
18/06/2019 00:00,12.8275,0.51,12.83763437,0.1275,0,0.1275,12.7,0.51,12.71023603,12.7275,0.54,12.73895036,0.1275,0,0.1275,12.6,0.54,12.61156612
18/06/2019 00:30,12.4975,0.51,12.50790175,0.1775,0,0.1775,12.32,0.51,12.33055149,12.3975,0.54,12.40925486,0.1775,0,0.1775,12.22,0.54,12.23192544
18/06/2019 01:00,12.15,0.51,12.16069899,0.29,0,0.29,11.86,0.51,11.87096037,12.06,0.54,12.0720835,0.29,0,0.29,11.77,0.54,11.78238091
18/06/2019 01:30,13.4205,0.51,13.4301869,0.1505,0,0.1505,13.27,0.51,13.27979669,13.3105,0.54,13.32144925,0.1505,0,0.1505,13.16,0.54,13.17107437
18/06/2019 02:00,13.4795,0.51,13.48914453,0.4095,0,0.4095,13.07,0.51,13.07994648,13.3695,0.54,13.38040097,0.4095,0,0.4095,12.96,0.54,12.97124512
18/06/2019 02:30,13.101,0.56,13.11296309,0.441,0,0.441,12.66,0.56,12.67237941,12.991,0.6,13.00484837,0.441,0,0.441,12.55,0.6,12.56433444
18/06/2019 03:00,12.4595,0.62,12.47491644,0.1095,0,0.1095,12.35,0.62,12.36555296,12.3595,0.6,12.37405513,0.1095,0,0.1095,12.25,0.6,12.26468508
18/06/2019 03:30,11.9085,0.62,11.92462881,0.4485,0,0.4485,11.46,0.62,11.47675912,11.8085,0.66,11.82692996,0.4485,0,0.4485,11.36,0.66,11.37915638
18/06/2019 04:00,11.9965,0.62,12.01251066,0.9565,0,0.9565,11.04,0.62,11.05739572,11.9065,0.66,11.9247785,0.9565,0,0.9565,10.95,0.66,10.96987238
18/06/2019 04:30,11.718,0.62,11.73439065,0.578,0,0.578,11.14,0.62,11.1572398,11.638,0.66,11.65669953,0.578,0,0.578,11.06,0.66,11.07967509
18/06/2019 05:00,11.6085,0.56,11.62199949,0.3885,0,0.3885,11.22,0.56,11.23396635,11.5285,0.6,11.54410292,0.3885,0,0.3885,11.14,0.6,11.15614629
18/06/2019 05:30,11.5475,0.56,11.56107072,0.1575,0,0.1575,11.39,0.56,11.40375815,11.4575,0.6,11.47319948,0.1575,0,0.1575,11.3,0.6,11.31591799
18/06/2019 06:00,11.414,0.68,11.43423788,0.134,0,0.134,11.28,0.68,11.30047787,11.324,0.71,11.3462362,0.134,0,0.134,11.19,0.71,11.21250195
18/06/2019 06:30,12.216,0.55,12.22837504,0.286,0,0.286,11.93,0.55,11.94267139,12.116,0.57,12.12940048,0.286,0,0.286,11.83,0.57,11.84372408
18/06/2019 07:00,12.496,0.24,12.49830453,0.616,0,0.616,11.88,0.24,11.882424,12.396,0.51,12.40648685,0.616,0,0.616,11.78,0.51,11.79103473
18/06/2019 07:30,13.5485,-0.97,13.58317902,0.8385,0,0.8385,12.71,-0.97,12.74696042,13.4485,-1.24,13.50554524,0.8385,0,0.8385,12.61,-1.24,12.67082081
18/06/2019 08:00,14.7895,-2.86,15.06349595,1.1795,0,1.1795,13.61,-2.86,13.9072535,14.6495,-2.78,14.91094398,1.1795,0,1.1795,13.47,-2.78,13.75388309
18/06/2019 08:30,16.2945,-3.26,16.61741046,1.0045,0,1.0045,15.29,-3.26,15.63367199,16.1045,-3.17,16.41352553,1.0045,0,1.0045,15.1,-3.17,15.42915746
18/06/2019 09:00,17.1425,-1.84,17.24096593,0.5925,0,0.5925,16.55,-1.84,16.65196985,16.9425,-1.75,17.03263944,0.5925,0,0.5925,16.35,-1.75,16.44338773
18/06/2019 09:30,16.4135,-1.94,16.52775188,0.7435,0,0.7435,15.67,-1.94,15.78963267,16.3135,-1.86,16.4191925,0.7435,0,0.7435,15.57,-1.86,15.6807047
18/06/2019 10:00,13.973,-2.12,14.13290943,1.643,0,1.643,12.33,-2.12,12.51092722,13.853,-2.04,14.00240012,1.643,0,1.643,12.21,-2.04,12.37924473
18/06/2019 10:30,13.295,-2.12,13.46296494,1.965,0,1.965,11.33,-2.12,11.52663437,13.145,-2.04,13.30235411,1.965,0,1.965,11.18,-2.04,11.36459414
18/06/2019 11:00,11.392,-2.39,11.64000704,1.572,0,1.572,9.82,-2.39,10.10665622,11.402,-2.3,11.63166385,1.572,0,1.572,9.83,-2.3,10.09548909
18/06/2019 11:30,7.4975,-2.73,7.979060487,2.9275,0,2.9275,4.57,-2.73,5.323326028,7.4975,-2.64,7.948717271,2.9275,0,2.9275,4.57,-2.64,5.277736257
18/06/2019 12:00,7.441,-2.54,7.862574706,3.631,0,3.631,3.81,-2.54,4.57905012,7.601,-2.46,7.989167729,3.631,0,3.631,3.97,-2.46,4.670385423
18/06/2019 12:30,7.2955,-2.42,7.686398393,5.2355,0,5.2355,2.06,-2.42,3.178049716,7.4255,-2.32,7.779489074,5.2355,0,5.2355,2.19,-2.32,3.190376153
18/06/2019 13:00,7.0745,-2.48,7.496595911,5.0145,0,5.0145,2.06,-2.48,3.223972705,6.9345,-2.37,7.328314284,5.0145,0,5.0145,1.92,-2.37,3.050131145
18/06/2019 13:30,8.777,-2.48,9.120643015,3.747,0,3.747,5.03,-2.48,5.608145861,8.647,-2.37,8.965908153,3.747,0,3.747,4.9,-2.37,5.443059801
18/06/2019 14:00,12.486,-2.14,12.66806205,1.996,0,1.996,10.49,-2.14,10.70605903,12.376,-2.04,12.54300506,1.996,0,1.996,10.38,-2.04,10.57856323
18/06/2019 14:30,11.9535,-2.03,12.12464689,1.4635,0,1.4635,10.49,-2.03,10.68461511,11.8435,-1.93,11.99972467,1.4635,0,1.4635,10.38,-1.93,10.55790225
18/06/2019 15:00,12.1905,-2.27,12.40004799,1.2605,0,1.2605,10.93,-2.27,11.1632343,12.1005,-2.17,12.2935349,1.2605,0,1.2605,10.84,-2.17,11.05506671
18/06/2019 15:30,12.348,-2.05,12.51701258,1.798,0,1.798,10.55,-2.05,10.74732525,12.308,-1.96,12.46308405,1.798,0,1.798,10.51,-1.96,10.69119731
18/06/2019 16:00,14.4535,-2,14.59121867,1.8335,0,1.8335,12.62,-2,12.77749584,14.3835,-1.91,14.50976127,1.8335,0,1.8335,12.55,-1.91,12.69451062
18/06/2019 16:30,15.637,-1.95,15.75811756,1.487,0,1.487,14.15,-1.95,14.28373201,15.507,-1.86,15.61815127,1.487,0,1.487,14.02,-1.86,14.14284271
18/06/2019 17:00,16.6075,-1.95,16.72158953,1.4175,0,1.4175,15.19,-1.95,15.31465311,16.4675,-1.86,16.57221036,1.4175,0,1.4175,15.05,-1.86,15.16450131
18/06/2019 17:30,18.14,-1.83,18.23207339,0.91,0,0.91,17.23,-1.83,17.32690971,17.92,-1.75,18.00524646,0.91,0,0.91,17.01,-1.75,17.09978362
18/06/2019 18:00,19.6175,-1.83,19.70267003,0.6275,0,0.6275,18.99,-1.83,19.07797159,19.3875,-1.75,19.46632108,0.6275,0,0.6275,18.76,-1.75,18.84144634
18/06/2019 18:30,20.246,-1.72,20.31892999,0.476,0,0.476,19.77,-1.72,19.84467939,20.026,-1.64,20.09304049,0.476,0,0.476,19.55,-1.64,19.61866713
18/06/2019 19:00,19.3755,-1.44,19.42893719,0.7455,0,0.7455,18.63,-1.44,18.6855693,19.1755,-1.37,19.22437776,0.7455,0,0.7455,18.43,-1.37,18.48084955
18/06/2019 19:30,18.9795,-1.18,19.0161463,0.5495,0,0.5495,18.43,-1.18,18.46773673,18.7695,-1.1,18.80170551,0.5495,0,0.5495,18.22,-1.1,18.25317507
18/06/2019 20:00,19.63,-1.31,19.6736626,0.18,0,0.18,19.45,-1.31,19.49406576,19.4,-1.24,19.43958847,0.18,0,0.18,19.22,-1.24,19.25995846
18/06/2019 20:30,19.238,-1.15,19.27234142,0.118,0,0.118,19.12,-1.15,19.15455298,19.028,-1.08,19.05862492,0.118,0,0.118,18.91,-1.08,18.94081572
18/06/2019 21:00,18.7285,-1,18.75517828,0.0385,0,0.0385,18.69,-1,18.71673316,18.5185,-0.93,18.54183762,0.0385,0,0.0385,18.48,-0.93,18.50338618
18/06/2019 21:30,18.2245,-0.86,18.24478008,0.0045,0,0.0045,18.22,-0.86,18.24028509,18.0145,-0.8,18.03225472,0.0045,0,0.0045,18.01,-0.8,18.02775915
18/06/2019 22:00,17.718,-0.86,17.73885915,0.018,0,0.018,17.7,-0.86,17.72088034,17.528,-0.8,17.54624701,0.018,0,0.018,17.51,-0.8,17.52826574
18/06/2019 22:30,16.4145,-0.65,16.42736468,0.0145,0,0.0145,16.4,-0.65,16.41287604,16.2345,-0.66,16.24791033,0.0145,0,0.0145,16.22,-0.66,16.23342231
18/06/2019 23:00,14.8905,-0.77,14.91039538,0.0105,0,0.0105,14.88,-0.77,14.8999094,14.7505,-1.58,14.83487952,0.0105,0,0.0105,14.74,-1.58,14.82443928
18/06/2019 23:30,13.611,0.58,13.62335205,0.001,0,0.001,13.61,0.58,13.62235295,13.491,0.6,13.50433564,0.001,0,0.001,13.49,0.6,13.50333662
19/06/2019 00:00,12.557,0.64,12.57329905,0.007,0,0.007,12.55,0.64,12.56630813,12.447,0.66,12.46448591,0.007,0,0.007,12.44,0.66,12.45749574
19/06/2019 00:30,12.2975,0.54,12.30935036,0.1975,0,0.1975,12.1,0.54,12.11204359,12.2075,0.57,12.22080015,0.1975,0,0.1975,12.01,0.57,12.02351862
19/06/2019 01:00,11.9515,0.54,11.96369309,0.3315,0,0.3315,11.62,0.54,11.63254057,11.8515,0.57,11.86519921,0.3315,0,0.3315,11.52,0.57,11.53409294
19/06/2019 01:30,13.5595,0.54,13.57024835,0.5095,0,0.5095,13.05,0.54,13.06116764,13.4495,0.51,13.45916603,0.5095,0,0.5095,12.94,0.51,12.95004633
19/06/2019 02:00,13.689,0.54,13.69964675,0.679,0,0.679,13.01,0.54,13.02120194,13.579,0.51,13.58857391,0.679,0,0.679,12.9,0.51,12.91007746
19/06/2019 02:30,13.3395,0.54,13.35042547,0.4795,0,0.4795,12.86,0.54,12.87133249,13.2295,0.51,13.23932665,0.4795,0,0.4795,12.75,0.51,12.76019592
19/06/2019 03:00,12.736,0.54,12.74744272,0.306,0,0.306,12.43,0.54,12.44172416,12.636,0.51,12.64628783,0.306,0,0.306,12.33,0.51,12.34054294
19/06/2019 03:30,12.3155,0.54,12.32733306,0.2255,0,0.2255,12.09,0.54,12.10205354,12.2155,0.51,12.22614167,0.2255,0,0.2255,11.99,0.51,12.00084164
19/06/2019 04:00,11.985,0.54,11.99715904,0.065,0,0.065,11.92,0.54,11.93222527,11.885,0.51,11.89593733,0.065,0,0.065,11.82,0.51,11.83099742
19/06/2019 04:30,12.1595,0.54,12.17148472,0.0095,0,0.0095,12.15,0.54,12.16199408,12.0795,0.51,12.09026138,0.0095,0,0.0095,12.07,0.51,12.08076984
19/06/2019 05:00,12.16,0.54,12.17198423,0.01,0,0.01,12.15,0.54,12.16199408,12.08,0.51,12.09076094,0.01,0,0.01,12.07,0.51,12.08076984
19/06/2019 05:30,11.6855,0.54,11.69797035,0.1755,0,0.1755,11.51,0.54,11.52266028,11.6155,0.51,11.62669086,0.1755,0,0.1755,11.44,0.51,11.45136236
19/06/2019 06:00,11.407,0.54,11.41977447,1.337,0,1.337,10.07,0.54,10.08446826,11.317,0.56,11.33084679,1.337,0,1.337,9.98,0.56,9.995699075
19/06/2019 06:30,12.5875,0.41,12.59417549,1.8775,0,1.8775,10.71,0.41,10.71784493,12.4775,0.46,12.48597638,1.8775,0,1.8775,10.6,0.46,10.60997644
19/06/2019 07:00,14.6935,-1.08,14.73313756,1.9835,0,1.9835,12.71,-1.08,12.7558026,14.5635,-1.52,14.64260674,1.9835,0,1.9835,12.58,-1.52,12.67149557
19/06/2019 07:30,16.6895,-2.85,16.931093,1.9995,0,1.9995,14.69,-2.85,14.96390992,16.4895,-2.77,16.72054157,1.9995,0,1.9995,14.49,-2.77,14.75238964
19/06/2019 08:00,17.681,-3.21,17.97002674,1.901,0,1.901,15.78,-3.21,16.10318292,17.491,-3.12,17.76708983,1.901,0,1.901,15.59,-3.12,15.8991352
19/06/2019 08:30,17.2735,-3.36,17.59725553,2.1135,0,2.1135,15.16,-3.36,15.5278846,17.0735,-3.26,17.38194472,2.1135,0,2.1135,14.96,-3.26,15.31108095
19/06/2019 09:00,17.4995,-3.65,17.87610137,2.3395,0,2.3395,15.16,-3.65,15.59320685,17.2995,-3.55,17.65998868,2.3395,0,2.3395,14.96,-3.55,15.37543821
19/06/2019 09:30,16.253,-3.9,16.71436535,2.583,0,2.583,13.67,-3.9,14.21544582,16.133,-3.8,16.5744891,2.583,0,2.583,13.55,-3.8,14.07275737
19/06/2019 10:00,14.3705,-4.17,14.9632941,3.0305,0,3.0305,11.34,-4.17,12.08240456,14.3305,-4.07,14.89725244,3.0305,0,3.0305,11.3,-4.07,12.01061614
19/06/2019 10:30,12.696,-4.08,13.3354721,2.906,0,2.906,9.79,-4.08,10.60615387,12.676,-3.98,13.28613473,2.906,0,2.906,9.77,-3.98,10.54956397
19/06/2019 11:00,10.578,-4.32,11.42613163,3.278,0,3.278,7.3,-4.32,8.482476054,10.648,-4.23,11.45743444,3.278,0,3.278,7.37,-4.23,8.497634965
19/06/2019 11:30,5.7425,-4.97,7.594551089,4.5125,0,4.5125,1.23,-4.97,5.119941406,6.0925,-4.87,7.799708729,4.5125,0,4.5125,1.58,-4.87,5.119892577
19/06/2019 12:00,1.237,-5.56,5.695943205,7.997,0,7.997,-6.76,-5.56,8.752782415,1.497,-5.46,5.661502362,7.997,0,7.997,-6.5,-5.46,8.488910413
19/06/2019 12:30,0.5985,-5.52,5.552351056,7.7185,0,7.7185,-7.12,-5.52,9.009150903,0.9085,-5.42,5.49561391,7.7185,0,7.7185,-6.81,-5.42,8.703591213
19/06/2019 13:00,0.451,-5.33,5.349046738,7.701,0,7.701,-7.25,-5.33,8.998410971,0.781,-5.24,5.29788269,7.701,0,7.701,-6.92,-5.24,8.680092165
19/06/2019 13:30,-0.506,-5.26,5.284281976,6.814,0,6.814,-7.32,-5.26,9.013878189,-0.196,-5.16,5.163721139,6.814,0,6.814,-7.01,-5.16,8.704349487
19/06/2019 14:00,0.728,-5.18,5.230906614,6.998,0,6.998,-6.27,-5.18,8.132976085,1.068,-5.09,5.200838779,6.998,0,6.998,-5.93,-5.09,7.814921625
19/06/2019 14:30,-0.161,-5.18,5.182501423,7.359,0,7.359,-7.52,-5.18,9.131418291,0.209,-5.09,5.094289057,7.359,0,7.359,-7.15,-5.09,8.776707811
19/06/2019 15:00,-0.719,-5.03,5.081127926,8.011,0,8.011,-8.73,-5.03,10.0754057,-0.319,-4.93,4.940309808,8.011,0,8.011,-8.33,-4.93,9.679555775
19/06/2019 15:30,-3.229,-5.6,6.464243266,8.641,0,8.641,-11.87,-5.6,13.12466761,-2.799,-5.51,6.180169981,8.641,0,8.641,-11.44,-5.51,12.69778327
19/06/2019 16:00,-2.1335,-5.36,5.769005309,8.8565,0,8.8565,-10.99,-5.36,12.22741592,-1.7035,-5.27,5.538484653,8.8565,0,8.8565,-10.56,-5.27,11.80197017
19/06/2019 16:30,-0.6475,-5.15,5.19054489,8.2225,0,8.2225,-8.87,-5.15,10.25667587,-0.2675,-5.06,5.067065842,8.2225,0,8.2225,-8.49,-5.06,9.883506463
19/06/2019 17:00,1.3095,-5,5.168635241,7.5495,0,7.5495,-6.24,-5,7.996099049,1.6295,-4.91,5.173332606,7.5495,0,7.5495,-5.92,-4.91,7.691196266
19/06/2019 17:30,4.0155,-4.55,6.068503955,6.7555,0,6.7555,-2.74,-4.55,5.311318104,4.2455,-4.47,6.164833351,6.7555,0,6.7555,-2.51,-4.47,5.126499781
19/06/2019 18:00,6.3105,-3.98,7.460751319,5.8505,0,5.8505,0.46,-3.98,4.006494727,6.4005,-3.9,7.495091744,5.8505,0,5.8505,0.55,-3.9,3.938591119
19/06/2019 18:30,10.69,-3.33,11.19665129,4.73,0,4.73,5.96,-3.33,6.827188294,10.64,-3.25,11.12529101,4.73,0,4.73,5.91,-3.25,6.744671971
19/06/2019 19:00,13.4415,-3.11,13.79659459,4.4315,0,4.4315,9.01,-3.11,9.531642041,13.4315,-3.03,13.76902655,4.4315,0,4.4315,9,-3.03,9.496362461
19/06/2019 19:30,14.3275,-3.01,14.6402649,3.6175,0,3.6175,10.71,-3.01,11.12493595,14.2575,-2.94,14.55746909,3.6175,0,3.6175,10.64,-2.94,11.03871369
19/06/2019 20:00,15.68,-2.83,15.93333926,3.12,0,3.12,12.56,-2.83,12.87487864,15.54,-2.74,15.77970849,3.12,0,3.12,12.42,-2.74,12.71864773
19/06/2019 20:30,16.2775,-2.66,16.493411,2.5975,0,2.5975,13.68,-2.66,13.93621182,16.1275,-2.58,16.33256429,2.5975,0,2.5975,13.53,-2.58,13.77379033
19/06/2019 21:00,16.12,-2.4,16.29768082,2.21,0,2.21,13.91,-2.4,14.11552691,15.96,-2.33,16.12918163,2.21,0,2.21,13.75,-2.33,13.94601735
19/06/2019 21:30,16.532,-2.4,16.70529928,1.802,0,1.802,14.73,-2.4,14.92423867,16.362,-2.33,16.52706701,1.802,0,1.802,14.56,-2.33,14.74525347
19/06/2019 22:00,16.401,-2.36,16.56992459,1.211,0,1.211,15.19,-2.36,15.37223796,16.241,-2.33,16.40728439,1.211,0,1.211,15.03,-2.33,15.20952991
19/06/2019 22:30,15.7455,-2.22,15.90123172,1.2155,0,1.2155,14.53,-2.22,14.69861558,15.5755,-2.15,15.72318989,1.2155,0,1.2155,14.36,-2.15,14.52005854
19/06/2019 23:00,14.6065,-2.12,14.75954749,1.5665,0,1.5665,13.04,-2.12,13.21120736,14.4565,-2.06,14.60253376,1.5665,0,1.5665,12.89,-2.06,13.05357039
19/06/2019 23:30,13.762,-1.93,13.89667385,1.952,0,1.952,11.81,-1.93,11.96666202,13.642,-1.88,13.77093185,1.952,0,1.952,11.69,-1.88,11.84020692
20/06/2019 00:00,12.867,-1.82,12.99507941,1.887,0,1.887,10.98,-1.82,11.12981581,12.767,-1.77,12.88911126,1.887,0,1.887,10.88,-1.77,11.02303497
20/06/2019 00:30,12.204,0.18,12.20532736,1.734,0,1.734,10.47,0.18,10.47154716,12.134,-0.09,12.13433377,1.734,0,1.734,10.4,-0.09,10.40038942
20/06/2019 01:00,11.584,0.57,11.59801518,1.834,0,1.834,9.75,0.57,9.766647326,11.494,0.62,11.51070962,1.834,0,1.834,9.66,0.62,9.679876032
20/06/2019 01:30,12.876,0.51,12.88609623,1.856,0,1.856,11.02,0.51,11.03179496,12.766,0.51,12.77618315,1.856,0,1.856,10.91,0.51,10.92191375
20/06/2019 02:00,13.1165,0.51,13.12641125,1.6765,0,1.6765,11.44,0.51,11.45136236,13.0265,0.51,13.03647967,1.6765,0,1.6765,11.35,0.51,11.36145237
20/06/2019 02:30,13.008,0.51,13.01799385,1.568,0,1.568,11.44,0.51,11.45136236,12.918,0.51,12.92806343,1.568,0,1.568,11.35,0.51,11.36145237
20/06/2019 03:00,11.814,0.51,11.825003,1.034,0,1.034,10.78,0.51,10.79205726,11.724,0.55,11.7368938,1.034,0,1.034,10.69,0.55,10.70413939
20/06/2019 03:30,11.9325,0.51,11.94339383,1.9025,0,1.9025,10.03,0.51,10.04295773,11.8425,0.55,11.85526492,1.9025,0,1.9025,9.94,0.55,9.955204669
20/06/2019 04:00,11.047,0.64,11.06552344,1.657,0,1.657,9.39,0.64,9.411785165,10.967,0.69,10.98868459,1.657,0,1.657,9.31,0.69,9.335534264
20/06/2019 04:30,11.1785,1.88,11.33548686,2.3685,0,2.3685,8.81,1.88,9.008357231,11.2085,0.07,11.20871858,2.3685,0,2.3685,8.84,0.07,8.840277145
20/06/2019 05:00,10.595,4.85,11.65231844,1.955,0,1.955,8.64,4.85,9.908183486,10.875,-1.38,10.96220895,1.955,0,1.955,8.92,-1.38,9.026117659
20/06/2019 05:30,10.812,1.04,10.86190333,1.632,0,1.632,9.18,1.04,9.238722855,10.752,0.77,10.77953635,1.632,0,1.632,9.12,0.77,9.15244776
20/06/2019 06:00,10.5665,0.78,10.59524999,2.0765,0,2.0765,8.49,0.78,8.525755099,10.4965,0.83,10.52926456,2.0765,0,2.0765,8.42,0.83,8.460809654
20/06/2019 06:30,11.6085,0.25,11.61119168,2.1885,0,2.1885,9.42,0.25,9.423316826,11.4985,0.58,11.5131187,2.1885,0,2.1885,9.31,0.58,9.328049099
20/06/2019 07:00,12.665,-0.64,12.68116024,1.925,0,1.925,10.74,-0.64,10.759052,12.565,-0.62,12.58028716,1.925,0,1.925,10.64,-0.62,10.6580486
20/06/2019 07:30,14.64,-1.06,14.67832416,2.78,0,2.78,11.86,-1.06,11.90727509,14.59,-0.99,14.6235495,2.78,0,2.78,11.81,-0.99,11.85142186
20/06/2019 08:00,12.9265,-1.46,13.00868949,3.6965,0,3.6965,9.23,-1.46,9.344757889,12.8065,-1.36,12.87851087,3.6965,0,3.6965,9.11,-1.36,9.210955434
20/06/2019 08:30,12.907,-1.9,13.04609708,3.997,0,3.997,8.91,-1.9,9.110329303,12.927,-1.81,13.05310036,3.997,0,3.997,8.93,-1.81,9.111586031
20/06/2019 09:00,9.57,-2.22,9.824118281,5.61,0,5.61,3.96,-2.22,4.539823785,9.56,-2.12,9.792241827,5.61,0,5.61,3.95,-2.12,4.482956614
20/06/2019 09:30,11.114,-2.32,11.35356314,6.614,0,6.614,4.5,-2.32,5.06284505,11.124,-2.23,11.34531956,6.614,0,6.614,4.51,-2.23,5.03120264
20/06/2019 10:00,8.872,-2.58,9.239522931,7.102,0,7.102,1.77,-2.58,3.128785707,9.042,-2.49,9.378585394,7.102,0,7.102,1.94,-2.49,3.156532908
20/06/2019 10:30,3.9105,-3.23,5.071973014,8.6305,0,8.6305,-4.72,-3.23,5.719379337,4.1005,-3.13,5.158585102,8.6305,0,8.6305,-4.53,-3.13,5.506160187
20/06/2019 11:00,3.685,-3.07,4.796261565,8.995,0,8.995,-5.31,-3.07,6.133596009,4.035,-2.96,5.004280668,8.995,0,8.995,-4.96,-2.96,5.776088642
20/06/2019 11:30,1.0905,-5.28,5.391436752,9.7505,0,9.7505,-8.66,-5.28,10.14268209,1.4305,-4.98,5.181383044,9.7505,0,9.7505,-8.32,-4.98,9.696535464
20/06/2019 12:00,0.7015,-5.58,5.623922319,10.8515,0,10.8515,-10.15,-5.58,11.5826983,1.1615,-5.47,5.591956925,10.8515,0,10.8515,-9.69,-5.47,11.12730875
20/06/2019 12:30,0.038,-5.53,5.530130559,11.548,0,11.548,-11.51,-5.53,12.76953406,0.398,-5.42,5.434593269,11.548,0,11.548,-11.15,-5.42,12.39753605
20/06/2019 13:00,-1.803,-5.53,5.816503159,11.907,0,11.907,-13.71,-5.53,14.78326757,-1.323,-5.42,5.579133356,11.907,0,11.907,-13.23,-5.42,14.29717804
20/06/2019 13:30,-2.9155,-5.53,6.251483044,12.6145,0,12.6145,-15.53,-5.53,16.48519942,-2.4055,-5.42,5.929825482,12.6145,0,12.6145,-15.02,-5.42,15.96799299
20/06/2019 14:00,-4.416,-5.82,7.305713928,12.924,0,12.924,-17.34,-5.82,18.29065335,-3.976,-5.71,6.957921816,12.924,0,12.924,-16.9,-5.71,17.83855656
20/06/2019 14:30,1.3995,-4.78,4.980662632,11.1895,0,11.1895,-9.79,-4.78,10.89460876,1.6495,-4.68,4.962182005,11.1895,0,11.1895,-9.54,-4.68,10.62609994
20/06/2019 15:00,1.0905,-2.92,3.116984159,11.3805,0,11.3805,-10.29,-2.92,10.6962844,1.3505,-2.82,3.126699578,11.3805,0,11.3805,-10.03,-2.82,10.4188915
20/06/2019 15:30,-1.1475,-3.05,3.258720032,12.8525,0,12.8525,-14,-3.05,14.32838093,-0.7775,-2.95,3.05073864,12.8525,0,12.8525,-13.63,-2.95,13.94558712
20/06/2019 16:00,-3.5445,-3.41,4.918493697,12.8055,0,12.8055,-16.35,-3.41,16.70181427,-3.1545,-3.32,4.579658311,12.8055,0,12.8055,-15.96,-3.32,16.30165636
20/06/2019 16:30,-1.0045,-2.87,3.040710484,11.0255,0,11.0255,-12.03,-2.87,12.36761093,-0.6545,-2.77,2.846273046,11.0255,0,11.0255,-11.68,-2.77,12.00397018
20/06/2019 17:00,0.9265,-2.63,2.788422897,9.1265,0,9.1265,-8.2,-2.63,8.611440065,1.2465,-2.53,2.82040108,9.1265,0,9.1265,-7.88,-2.53,8.276188736
20/06/2019 17:30,3.1735,-2.23,3.878659852,8.7535,0,8.7535,-5.58,-2.23,6.00910143,3.4035,-2.14,4.020374641,8.7535,0,8.7535,-5.35,-2.14,5.762126344
20/06/2019 18:00,6.9785,-1.77,7.199469581,8.1085,0,8.1085,-1.13,-1.77,2.09995238,7.0085,-1.68,7.207043239,8.1085,0,8.1085,-1.1,-1.68,2.008083664
20/06/2019 18:30,12.5575,-1.07,12.60300386,6.2175,0,6.2175,6.34,-1.07,6.429657845,12.5575,-0.98,12.59568205,6.2175,0,6.2175,6.34,-0.98,6.415294226
20/06/2019 19:00,10.6475,-1.22,10.71716643,7.2675,0,7.2675,3.38,-1.22,3.593438465,10.6375,-1.14,10.69841139,7.2675,0,7.2675,3.37,-1.14,3.557597504
20/06/2019 19:30,12.6805,-0.97,12.71754616,5.4305,0,5.4305,7.25,-0.97,7.314601835,12.6005,-0.89,12.63189219,5.4305,0,5.4305,7.17,-0.89,7.225025952
20/06/2019 20:00,15.1325,-0.97,15.16355685,4.6125,0,4.6125,10.52,-0.97,10.56462493,15.0025,-0.89,15.02887575,4.6125,0,4.6125,10.39,-0.89,10.42804871
20/06/2019 20:30,16.655,-0.97,16.68322286,4.005,0,4.005,12.65,-0.97,12.68713522,16.485,-0.89,16.50900739,4.005,0,4.005,12.48,-0.89,12.51169453
20/06/2019 21:00,17.2095,-0.9,17.23301744,2.8695,0,2.8695,14.34,-0.9,14.36821492,17.0395,-0.84,17.06019227,2.8695,0,2.8695,14.17,-0.84,14.19487584
20/06/2019 21:30,17.2085,-0.77,17.22571834,1.5085,0,1.5085,15.7,-0.77,15.71887082,17.0385,-0.7,17.05287314,1.5085,0,1.5085,15.53,-0.7,15.54576791
20/06/2019 22:00,16.6575,-0.62,16.66903435,1.5275,0,1.5275,15.13,-0.62,15.14269791,16.4875,-0.56,16.49700749,1.5275,0,1.5275,14.96,-0.56,14.97047761
20/06/2019 22:30,16.093,-0.56,16.10274042,1.693,0,1.693,14.4,-0.56,14.41088478,15.933,-0.56,15.94283817,1.693,0,1.693,14.24,-0.56,14.25100698
20/06/2019 23:00,14.971,-0.5,14.97934715,2.201,0,2.201,12.77,-0.5,12.77978482,14.831,-0.5,14.8394259,2.201,0,2.201,12.63,-0.5,12.6398932
20/06/2019 23:30,14.096,0.3,14.09919203,1.956,0,1.956,12.14,0.3,12.14370619,13.976,0.51,13.98530214,1.956,0,1.956,12.02,0.51,12.0308146
21/06/2019 00:00,12.695,0.51,12.70524006,1.535,0,1.535,11.16,0.51,11.17164715,12.595,0.51,12.6053213,1.535,0,1.535,11.06,0.51,11.07175235
21/06/2019 00:30,11.743,0.63,11.75988729,1.423,0,1.423,10.32,0.63,10.33921177,11.643,0.66,11.66169152,1.423,0,1.423,10.22,0.66,10.24128898
21/06/2019 01:00,12.0995,0.59,12.11387635,1.6995,0,1.6995,10.4,0.59,10.41672213,12.0095,0.61,12.02498192,1.6995,0,1.6995,10.31,0.61,10.32802982
21/06/2019 01:30,13.346,0.51,13.35574094,2.286,0,2.286,11.06,0.51,11.07175235,13.236,0.53,13.24660696,2.286,0,2.286,10.95,0.53,10.96281898
21/06/2019 02:00,12.395,0.6,12.40951349,1.025,0,1.025,11.37,0.6,11.38582013,12.295,0.64,12.31164591,1.025,0,1.025,11.27,0.64,11.28815751
21/06/2019 02:30,12.1915,0.6,12.20625546,1.3315,0,1.3315,10.86,0.6,10.87656196,12.0915,0.64,12.10842567,1.3315,0,1.3315,10.76,0.64,10.77901665
21/06/2019 03:00,12.063,2.14,12.25134968,1.703,0,1.703,10.36,2.14,10.57871448,12.233,-2.09,12.41025338,1.703,0,1.703,10.53,-2.09,10.7354087
21/06/2019 03:30,11.6325,1.26,11.70054085,2.0525,0,2.0525,9.58,1.26,9.662504851,11.6125,0.01,11.61250431,2.0525,0,2.0525,9.56,0.01,9.56000523
21/06/2019 04:00,11.793,0.76,11.81746373,2.273,0,2.273,9.52,0.76,9.550287954,11.703,0.8,11.73031155,2.273,0,2.273,9.43,0.8,9.463873414
21/06/2019 04:30,11.374,0.82,11.40352033,2.084,0,2.084,9.29,0.82,9.326119236,11.294,0.88,11.32823181,2.084,0,2.084,9.21,0.88,9.251945741
21/06/2019 05:00,11.371,0.82,11.4005281,1.421,0,1.421,9.95,0.82,9.983731767,11.291,0.88,11.32524088,1.421,0,1.421,9.87,0.88,9.909152335
21/06/2019 05:30,11.4325,0.89,11.46709014,0.7525,0,0.7525,10.68,0.89,10.71701918,11.3525,0.93,11.39052923,0.7525,0,0.7525,10.6,0.93,10.64071896
21/06/2019 06:00,11.4605,0.81,11.48908875,0.6705,0,0.6705,10.79,0.81,10.82036044,11.3805,0.84,11.41145829,0.6705,0,0.6705,10.71,0.84,10.74289067
21/06/2019 06:30,12.289,0.56,12.30175276,0.939,0,0.939,11.35,0.56,11.36380658,12.199,0.58,12.21278023,0.939,0,0.939,11.26,0.58,11.27492794
21/06/2019 07:00,13.214,-2.04,13.3705421,1.054,0,1.054,12.16,-2.04,12.32993106,13.134,-2.2,13.31697999,1.054,0,1.054,12.08,-2.2,12.278697
21/06/2019 07:30,13.951,-2.76,14.22139237,1.731,0,1.731,12.22,-2.76,12.52780907,13.871,-2.69,14.12942819,1.731,0,1.731,12.14,-2.69,12.43445616
21/06/2019 08:00,13.0755,-3.32,13.49040771,2.7955,0,2.7955,10.28,-3.32,10.80281445,13.0255,-3.23,13.4200056,2.7955,0,2.7955,10.23,-3.23,10.72780499
21/06/2019 08:30,10.593,-3.82,11.26073039,3.613,0,3.613,6.98,-3.82,7.956934083,10.603,-3.74,11.24327394,3.613,0,3.613,6.99,-3.74,7.92765413
21/06/2019 09:00,7.947,-4.18,8.979265504,4.787,0,4.787,3.16,-4.18,5.240038168,8.037,-4.09,9.017841704,4.787,0,4.787,3.25,-4.09,5.224040582
21/06/2019 09:30,5.6675,-4.57,7.280484616,6.0175,0,6.0175,-0.35,-4.57,4.58338303,5.9475,-4.48,7.446016133,6.0175,0,6.0175,-0.07,-4.48,4.480546842
21/06/2019 10:00,2.887,-3.87,4.828215923,7.027,0,7.027,-4.14,-3.87,5.667142137,3.177,-3.78,4.93778584,7.027,0,7.027,-3.85,-3.78,5.395451788
21/06/2019 10:30,0.2575,-3.5,3.509459538,7.3075,0,7.3075,-7.05,-3.5,7.870991043,0.6175,-3.41,3.465459024,7.3075,0,7.3075,-6.69,-3.41,7.508941337
21/06/2019 11:00,-1.504,-4.72,4.953828419,6.796,0,6.796,-8.3,-4.72,9.548214493,-1.084,-4.39,4.52185316,6.796,0,6.796,-7.88,-4.39,9.020338131
21/06/2019 11:30,-0.375,-5.53,5.542700154,7.275,0,7.275,-7.65,-5.53,9.43945973,0.075,-5.42,5.420518887,7.275,0,7.275,-7.2,-5.42,9.012014203
21/06/2019 12:00,-1.2495,-5.57,5.708428002,6.6705,0,6.6705,-7.92,-5.57,9.682525497,-0.8095,-5.46,5.519682079,6.6705,0,6.6705,-7.48,-5.46,9.260777505
21/06/2019 12:30,-1.4655,-5.75,5.933817511,7.3845,0,7.3845,-8.85,-5.75,10.55390923,-0.9955,-5.64,5.727182575,7.3845,0,7.3845,-8.38,-5.64,10.10118805
21/06/2019 13:00,-2.2025,-5.86,6.260240111,7.5775,0,7.5775,-9.78,-5.86,11.401228,-1.7225,-5.76,6.012038444,7.5775,0,7.5775,-9.3,-5.76,10.93926871
21/06/2019 13:30,-3.403,-6.06,6.95010856,8.567,0,8.567,-11.97,-6.06,13.41657557,-2.893,-5.95,6.616037258,8.567,0,8.567,-11.46,-5.95,12.91255591
21/06/2019 14:00,-4.6255,-6.13,7.67933267,8.3545,0,8.3545,-12.98,-6.13,14.3546961,-4.1055,-6.02,7.28666798,8.3545,0,8.3545,-12.46,-6.02,13.83806345
21/06/2019 14:30,-4.547,-5.96,7.496453095,8.383,0,8.383,-12.93,-5.96,14.23750329,-4.027,-5.86,7.110297392,8.383,0,8.383,-12.41,-5.86,13.72398266
21/06/2019 15:00,-5.1465,-6.05,7.942856051,8.2235,0,8.2235,-13.37,-6.05,14.67512862,-4.6365,-5.95,7.54318449,8.2235,0,8.2235,-12.86,-5.95,14.16976005
21/06/2019 15:30,-5.365,-5.9,7.974536037,8.195,0,8.195,-13.56,-5.9,14.78795456,-4.865,-5.81,7.577883939,8.195,0,8.195,-13.06,-5.81,14.29404421
21/06/2019 16:00,-3.711,-5.95,7.012419055,7.389,0,7.389,-11.1,-5.95,12.59414547,-3.241,-5.86,6.696542466,7.389,0,7.389,-10.63,-5.86,12.13822475
21/06/2019 16:30,-1.72,-5.6,5.858190847,6.83,0,6.83,-8.55,-5.6,10.2206898,-1.3,-5.51,5.661280774,6.83,0,6.83,-8.13,-5.51,9.821252466
21/06/2019 17:00,0.7425,-5.24,5.292344117,6.0925,0,6.0925,-5.35,-5.24,7.488664768,1.0925,-5.15,5.264604092,6.0925,0,6.0925,-5,-5.15,7.177917525
21/06/2019 17:30,3.2815,-4.96,5.947255018,5.1915,0,5.1915,-1.91,-4.96,5.315044685,3.4715,-4.89,5.996950246,5.1915,0,5.1915,-1.72,-4.89,5.183676302
21/06/2019 18:00,6.193,-4.35,7.568074326,4.163,0,4.163,2.03,-4.35,4.800354154,6.183,-4.28,7.519833043,4.163,0,4.163,2.02,-4.28,4.732737052
21/06/2019 18:30,8.6035,-4.14,9.547764778,3.1135,0,3.1135,5.49,-4.14,6.87602356,8.7035,-4.07,9.608111794,3.1135,0,3.1135,5.59,-4.07,6.914694498
21/06/2019 19:00,11.0965,-2.76,11.43459279,2.0465,0,2.0465,9.05,-2.76,9.461506223,11.1265,-2.99,11.52124569,2.0465,0,2.0465,9.08,-2.99,9.559628654
21/06/2019 19:30,13.135,-1.28,13.19722035,1.185,0,1.185,11.95,-1.28,12.01835679,13.065,-1.2,13.11999333,1.185,0,1.185,11.88,-1.2,11.94045225
21/06/2019 20:00,14.9905,-1.08,15.02935429,0.4905,0,0.4905,14.5,-1.08,14.54016506,14.8705,-1.01,14.90475999,0.4905,0,0.4905,14.38,-1.01,14.41542577
21/06/2019 20:30,15.8255,-0.82,15.84672995,0.2255,0,0.2255,15.6,-0.82,15.62153642,15.6855,-0.75,15.70342034,0.2255,0,0.2255,15.46,-0.75,15.47818142
21/06/2019 21:00,15.8415,-0.57,15.85175139,0.1315,0,0.1315,15.71,-0.57,15.72033715,15.6915,-0.52,15.70011377,0.1315,0,0.1315,15.56,-0.52,15.56868652
21/06/2019 21:30,15.8945,-0.5,15.90236241,0.0345,0,0.0345,15.86,-0.5,15.86787951,15.7345,-0.52,15.74309024,0.0345,0,0.0345,15.7,-0.52,15.7086091
21/06/2019 22:00,15.931,-0.55,15.94049124,0.001,0,0.001,15.93,-0.55,15.93949184,15.771,-0.52,15.77957037,0.001,0,0.001,15.77,-0.52,15.77857091
21/06/2019 22:30,15.698,-0.5,15.70596078,0.008,0,0.008,15.69,-0.5,15.69796484,15.538,-0.52,15.54669881,0.008,0,0.008,15.53,-0.52,15.53870329
21/06/2019 23:00,14.8145,-0.46,14.82163993,0.0045,0,0.0045,14.81,-0.46,14.8171421,14.6645,0.39,14.66968508,0.0045,0,0.0045,14.66,0.39,14.66518667
21/06/2019 23:30,14.0435,0.51,14.05275746,0.0035,0,0.0035,14.04,0.51,14.04925977,13.9135,0.51,13.9228439,0.0035,0,0.0035,13.91,0.51,13.91934625
22/06/2019 00:00,12.8235,0.6,12.83752906,0.0035,0,0.0035,12.82,0.6,12.83403288,12.7135,0.62,12.72860881,0.0035,0,0.0035,12.71,0.62,12.72511297
22/06/2019 00:30,12.3835,0.64,12.40002711,0.0035,0,0.0035,12.38,0.64,12.39653177,12.2835,0.66,12.30121832,0.0035,0,0.0035,12.28,0.66,12.29772337
22/06/2019 01:00,11.9865,0.64,12.00357373,0.0065,0,0.0065,11.98,0.64,11.99708298,11.8965,0.66,11.91479384,0.0065,0,0.0065,11.89,0.66,11.90830383
22/06/2019 01:30,12.79,0.64,12.8060025,0,0,0,12.79,0.64,12.8060025,12.68,0.66,12.69716504,0,0,0,12.68,0.66,12.69716504
22/06/2019 02:00,12.5405,0.69,12.55946815,0.0005,0,0.0005,12.54,0.69,12.55896891,12.4305,0.74,12.45250699,0.0005,0,0.0005,12.43,0.74,12.45200787
22/06/2019 02:30,12.3215,0.75,12.34430485,0.0015,0,0.0015,12.32,0.75,12.34280762,12.2115,0.74,12.23390094,0.0015,0,0.0015,12.21,0.74,12.23240369
22/06/2019 03:00,11.8345,-0.17,11.83572094,0.0045,0,0.0045,11.83,-0.17,11.83122141,11.7345,-0.13,11.73522008,0.0045,0,0.0045,11.73,-0.13,11.73072035
22/06/2019 03:30,11.5945,-1.15,11.65139177,0.0045,0,0.0045,11.59,-1.15,11.64691375,11.4945,-1.11,11.54797083,0.0045,0,0.0045,11.49,-1.11,11.54349167
22/06/2019 04:00,11.339,-1.04,11.38659392,0.009,0,0.009,11.33,-1.04,11.37763156,11.249,-1,11.29336093,0.009,0,0.009,11.24,-1,11.28439631
22/06/2019 04:30,10.99,-0.92,11.02844051,0.04,0,0.04,10.95,-0.92,10.98858044,10.9,-0.88,10.93546524,0.04,0,0.04,10.86,-0.88,10.89559544
22/06/2019 05:00,11.0235,-1.24,11.09302268,0.3235,0,0.3235,10.7,-1.24,10.77161084,10.9435,-1.2,11.00909589,0.3235,0,0.3235,10.62,-1.2,10.68758158
22/06/2019 05:30,10.3495,-1.16,10.41430508,1.0795,0,1.0795,9.27,-1.16,9.342296292,10.2695,-1.1,10.3282443,1.0795,0,1.0795,9.19,-1.1,9.255598306
22/06/2019 06:00,9.825,-1.16,9.89324138,1.885,0,1.885,7.94,-1.16,8.02428813,9.745,-1.1,9.806886611,1.885,0,1.885,7.86,-1.1,7.936598768
22/06/2019 06:30,9.843,-1.27,9.92459314,2.633,0,2.633,7.21,-1.27,7.3209972,9.763,-1.23,9.840176269,2.633,0,2.633,7.13,-1.23,7.235316164
22/06/2019 07:00,10.075,-1.5,10.18605051,2.865,0,2.865,7.21,-1.5,7.36438049,9.995,-1.45,10.09962994,2.865,0,2.865,7.13,-1.45,7.275946674
22/06/2019 07:30,10.084,-1.87,10.25592297,3.584,0,3.584,6.5,-1.87,6.763645467,10.034,-1.8,10.19417265,3.584,0,3.584,6.45,-1.8,6.696454286
22/06/2019 08:00,9.335,-2.38,9.633619517,4.095,0,4.095,5.24,-2.38,5.755171587,9.355,-2.32,9.638382904,4.095,0,4.095,5.26,-2.32,5.748912941
22/06/2019 08:30,7.803,-2.84,8.303758727,5.063,0,5.063,2.74,-2.84,3.946289396,7.803,-2.77,8.280079046,5.063,0,5.063,2.74,-2.77,3.896216113
22/06/2019 09:00,5.429,-3.46,6.437828904,7.039,0,7.039,-1.61,-3.46,3.816241607,5.509,-3.39,6.468475941,7.039,0,7.039,-1.53,-3.39,3.719274123
22/06/2019 09:30,4.3035,-4.11,5.950816099,7.6835,0,7.6835,-3.38,-4.11,5.321325023,4.5235,-4.03,6.058296151,7.6835,0,7.6835,-3.16,-4.03,5.121181504
22/06/2019 10:00,2.0905,-4.75,5.189671497,8.8805,0,8.8805,-6.79,-4.75,8.286531241,2.3805,-4.67,5.241724931,8.8805,0,8.8805,-6.5,-4.67,8.003680403
22/06/2019 10:30,-0.1015,-5.14,5.141002067,9.8585,0,9.8585,-9.96,-5.14,11.20808637,0.2685,-5.06,5.067118733,9.8585,0,9.8585,-9.59,-5.06,10.84304846
22/06/2019 11:00,-2.7175,-5.62,6.242532038,10.5925,0,10.5925,-13.31,-5.62,14.44785451,-2.2775,-5.54,5.989875312,10.5925,0,10.5925,-12.87,-5.54,14.01172723
22/06/2019 11:30,-4.6935,-5.73,7.406878037,12.0165,0,12.0165,-16.71,-5.73,17.66513515,-4.2235,-5.64,7.046101919,12.0165,0,12.0165,-16.24,-5.64,17.19148627
