Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
22/06/2019 12:00,-6.068,-5.78,8.38027589,13.512,0,13.512,-19.58,-5.78,20.41530798,-5.568,-5.69,7.961075555,13.512,0,13.512,-19.08,-5.69,19.91036162
22/06/2019 12:30,-6.0355,-5.92,8.454209617,14.7545,0,14.7545,-20.79,-5.92,21.6164405,-5.5155,-5.84,8.032828907,14.7545,0,14.7545,-20.27,-5.84,21.0945135
22/06/2019 13:00,-6.709,-5.92,8.947462266,14.241,0,14.241,-20.95,-5.92,21.77036748,-6.209,-5.84,8.523924038,14.241,0,14.241,-20.45,-5.84,21.26753629
22/06/2019 13:30,-7.1965,-5.61,9.1247856,13.3235,0,13.3235,-20.52,-5.61,21.27304633,-6.6565,-5.54,8.660288231,13.3235,0,13.3235,-19.98,-5.54,20.73383708
22/06/2019 14:00,-8.193,-5.46,9.845651274,12.557,0,12.557,-20.75,-5.46,21.45633007,-7.643,-5.38,9.346649079,12.557,0,12.557,-20.2,-5.38,20.90417183
22/06/2019 14:30,-8.5715,-5.41,10.13601067,12.4385,0,12.4385,-21.01,-5.41,21.69534973,-8.0215,-5.33,9.6308547,12.4385,0,12.4385,-20.46,-5.33,21.14285931
22/06/2019 15:00,-8.594,-5.49,10.1978888,12.866,0,12.866,-21.46,-5.49,22.15111058,-8.054,-5.41,9.702320135,12.866,0,12.866,-20.92,-5.41,21.60820446
22/06/2019 15:30,-7.388,-5.55,9.240402805,12.602,0,12.602,-19.99,-5.55,20.74614663,-6.978,-5.47,8.866418894,12.602,0,12.602,-19.58,-5.47,20.32971471
22/06/2019 16:00,-4.342,-5.13,6.720852922,11.898,0,11.898,-16.24,-5.13,17.03098647,-3.982,-5.05,6.431082646,11.898,0,11.898,-15.88,-5.05,16.66364006
22/06/2019 16:30,1.733,-4,4.359276201,9.513,0,9.513,-7.78,-4,8.748051212,2.063,-3.91,4.420867449,9.513,0,9.513,-7.45,-3.91,8.413714994
22/06/2019 17:00,-1.92,-4.82,5.188333066,12.07,0,12.07,-13.99,-4.82,14.79704362,-1.56,-4.74,4.990110219,12.07,0,12.07,-13.63,-4.74,14.43067912
22/06/2019 17:30,3.8045,-4.14,5.622616851,10.3645,0,10.3645,-6.56,-4.14,7.757138648,3.9245,-4.06,5.646707027,10.3645,0,10.3645,-6.44,-4.06,7.61296263
22/06/2019 18:00,8.687,-3.52,9.373066147,8.537,0,8.537,0.15,-3.52,3.523194573,8.737,-3.44,9.389822629,8.537,0,8.537,0.2,-3.44,3.445809049
22/06/2019 18:30,8.4895,-3.49,9.178873038,9.3395,0,9.3395,-0.85,-3.49,3.592018931,8.4795,-3.44,9.150711461,9.3395,0,9.3395,-0.86,-3.44,3.545870838
22/06/2019 19:00,10.874,-3.25,11.34928967,8.124,0,8.124,2.75,-3.25,4.257346591,10.804,-3.16,11.25664319,8.124,0,8.124,2.68,-3.16,4.143428532
22/06/2019 19:30,12.017,-2.57,12.28874237,5.897,0,5.897,6.12,-2.57,6.637717981,11.927,-2.91,12.2768656,5.897,0,5.897,6.03,-2.91,6.695446214
22/06/2019 20:00,12.335,-0.09,12.33532833,6.675,0,6.675,5.66,-0.09,5.660715502,12.365,-3.34,12.80815463,6.675,0,6.675,5.69,-3.34,6.597855712
22/06/2019 20:30,13.0755,-2.34,13.2832338,7.3455,0,7.3455,5.73,-2.34,6.189386076,12.9355,-2.26,13.13144167,7.3455,0,7.3455,5.59,-2.26,6.029568807
22/06/2019 21:00,13.311,-2.27,13.50317078,7.461,0,7.461,5.85,-2.27,6.274982072,13.151,-2.2,13.3337467,7.461,0,7.461,5.69,-2.2,6.10049998
22/06/2019 21:30,12.899,-2.32,13.10597577,7.139,0,7.139,5.76,-2.32,6.209669879,12.739,-2.25,12.9361749,7.139,0,7.139,5.6,-2.25,6.035105633
22/06/2019 22:00,12.936,-2.44,13.16410635,7.976,0,7.976,4.96,-2.44,5.527675823,12.786,-2.37,13.00379545,7.976,0,7.976,4.81,-2.37,5.362182392
22/06/2019 22:30,12.928,-2.28,13.12751248,7.728,0,7.728,5.2,-2.28,5.677886931,12.788,-2.21,12.97755925,7.728,0,7.728,5.06,-2.21,5.521566807
22/06/2019 23:00,11.3385,-2.42,11.59387693,7.2385,0,7.2385,4.1,-2.42,4.76092428,11.2285,-2.35,11.47177895,7.2385,0,7.2385,3.99,-2.35,4.63061551
22/06/2019 23:30,10.0125,-2.58,10.33956267,8.1125,0,8.1125,1.9,-2.58,3.204122345,9.9125,-2.52,10.22780799,8.1125,0,8.1125,1.8,-2.52,3.096837096
23/06/2019 00:00,9.282,-2.26,9.553173504,7.532,0,7.532,1.75,-2.26,2.858338678,9.192,-2.2,9.451606424,7.532,0,7.532,1.66,-2.2,2.756011611
23/06/2019 00:30,8.767,-2.53,9.124756928,7.177,0,7.177,1.59,-2.53,2.988143236,8.697,-2.47,9.040946245,7.177,0,7.177,1.52,-2.47,2.900224129
23/06/2019 01:00,8.3775,-2.53,8.751194561,7.7175,0,7.7175,0.66,-2.53,2.614670151,8.3575,-2.47,8.714855492,7.7175,0,7.7175,0.64,-2.47,2.551568145
23/06/2019 01:30,9.3745,-2.75,9.769531731,9.0645,0,9.0645,0.31,-2.75,2.767417569,9.2245,-2.69,9.608720011,9.0645,0,9.0645,0.16,-2.69,2.694754163
23/06/2019 02:00,9.1115,-3.09,9.621202225,10.5215,0,10.5215,-1.41,-3.09,3.396498197,9.0215,-3.03,9.516741157,10.5215,0,10.5215,-1.5,-3.03,3.380961402
23/06/2019 02:30,9.337,-3.27,9.893051551,10.997,0,10.997,-1.66,-3.27,3.667219655,9.257,-3.21,9.797762449,10.997,0,10.997,-1.74,-3.21,3.651260056
23/06/2019 03:00,9.057,-3.27,9.629234082,10.887,0,10.887,-1.83,-3.27,3.747238984,8.977,-3.21,9.533657693,10.887,0,10.887,-1.91,-3.21,3.735264382
23/06/2019 03:30,8.471,-3.22,9.062352951,10.771,0,10.771,-2.3,-3.22,3.957069623,8.401,-3.16,8.975656021,10.771,0,10.771,-2.37,-3.16,3.95
23/06/2019 04:00,8.186,-3.33,8.837391923,10.836,0,10.836,-2.65,-3.33,4.255749053,8.116,-3.27,8.749991771,10.836,0,10.836,-2.72,-3.27,4.253386886
23/06/2019 04:30,7.7445,-3.33,8.430075934,11.0345,0,11.0345,-3.29,-3.33,4.681132342,7.6745,-3.27,8.342113057,11.0345,0,11.0345,-3.36,-3.27,4.688549882
23/06/2019 05:00,7.7355,-3.24,8.386629851,10.7855,0,10.7855,-3.05,-3.24,4.449730329,7.6755,-3.18,8.308170692,10.7855,0,10.7855,-3.11,-3.18,4.447977068
23/06/2019 05:30,6.778,-3.07,7.440845651,10.458,0,10.458,-3.68,-3.07,4.7924211,6.728,-3,7.366544916,10.458,0,10.458,-3.73,-3,4.786742107
23/06/2019 06:00,6.323,-3.16,7.068658218,10.773,0,10.773,-4.45,-3.16,5.457847561,6.273,-3.09,6.992755465,10.773,0,10.773,-4.5,-3.09,5.458763596
23/06/2019 06:30,6.364,-2.9,6.993603935,11.104,0,11.104,-4.74,-2.9,5.556761647,6.324,-2.83,6.928338618,11.104,0,11.104,-4.78,-2.83,5.554934743
23/06/2019 07:00,6.6425,-1.1,6.73296415,10.8925,0,10.8925,-4.25,-1.1,4.390045558,6.6125,-1.03,6.692238508,10.8925,0,10.8925,-4.28,-1.03,4.402192635
23/06/2019 07:30,7.278,-1.1,7.360657851,10.388,0,10.388,-3.11,-1.1,3.298802813,7.228,-1.03,7.301019381,10.388,0,10.388,-3.16,-1.03,3.323627536
23/06/2019 08:00,7.8115,-0.9,7.86317571,10.2015,0,10.2015,-2.39,-0.9,2.553840246,7.7515,-0.84,7.796880931,10.2015,0,10.2015,-2.45,-0.84,2.59
23/06/2019 08:30,8.4715,-0.7,8.500371301,9.5815,0,9.5815,-1.11,-0.7,1.312288078,8.4415,-0.64,8.465726327,9.5815,0,9.5815,-1.14,-0.64,1.30736376
23/06/2019 09:00,8.7855,-0.56,8.803329498,8.2455,0,8.2455,0.54,-0.56,0.777946014,8.7155,-0.52,8.730998812,8.2455,0,8.2455,0.47,-0.52,0.700927956
23/06/2019 09:30,7.835,-0.77,7.872745709,8.595,0,8.595,-0.76,-0.77,1.081896483,7.775,-0.69,7.805557315,8.595,0,8.595,-0.82,-0.69,1.071680923
23/06/2019 10:00,10.0665,-0.68,10.08944113,7.2365,0,7.2365,2.83,-0.68,2.910549776,9.9665,-0.62,9.985765982,7.2365,0,7.2365,2.73,-0.62,2.799517816
23/06/2019 10:30,10.8965,-0.82,10.92731038,6.8865,0,6.8865,4.01,-0.82,4.092981798,10.8565,-0.75,10.8823753,6.8865,0,6.8865,3.97,-0.75,4.040222766
23/06/2019 11:00,10.0235,-0.72,10.04932596,4.1235,0,4.1235,5.9,-0.72,5.943769847,10.0135,-0.63,10.03329867,4.1235,0,4.1235,5.89,-0.63,5.92359688
23/06/2019 11:30,9.6405,-0.72,9.667349184,5.1505,0,5.1505,4.49,-0.72,4.547361873,9.6405,-0.63,9.661063101,5.1505,0,5.1505,4.49,-0.63,4.533982797
23/06/2019 12:00,11.6865,-0.68,11.70626679,5.7665,0,5.7665,5.92,-0.68,5.958926078,11.6265,-0.63,11.64355625,5.7665,0,5.7665,5.86,-0.63,5.893767895
23/06/2019 12:30,12.1915,-0.77,12.21579192,5.8115,0,5.8115,6.38,-0.77,6.426297534,12.1115,-0.63,12.12787419,5.8115,0,5.8115,6.3,-0.63,6.331421641
23/06/2019 13:00,10.603,-0.71,10.62674499,5.483,0,5.483,5.12,-0.71,5.168994099,10.513,-0.63,10.53185971,5.483,0,5.483,5.03,-0.63,5.069299754
23/06/2019 13:30,9.9005,-0.77,9.930397789,5.7305,0,5.7305,4.17,-0.77,4.240495254,9.8005,-0.68,9.824062309,5.7305,0,5.7305,4.07,-0.68,4.126414909
23/06/2019 14:00,11.4,-0.77,11.42597479,5.15,0,5.15,6.25,-0.77,6.29725337,11.3,-0.68,11.32044169,5.15,0,5.15,6.15,-0.68,6.187479293
23/06/2019 14:30,13.3355,-0.55,13.34683709,4.0455,0,4.0455,9.29,-0.55,9.306266706,13.2255,-0.51,13.23532962,4.0455,0,4.0455,9.18,-0.51,9.194155752
23/06/2019 15:00,12.557,-0.65,12.57381203,4.297,0,4.297,8.26,-0.65,8.285535589,12.477,-0.57,12.49001317,4.297,0,4.297,8.18,-0.57,8.199835364
23/06/2019 15:30,12.19,-0.52,12.20108602,4.03,0,4.03,8.16,-0.52,8.17655184,12.15,-0.57,12.16336302,4.03,0,4.03,8.12,-0.57,8.139981572
23/06/2019 16:00,12.017,-0.52,12.02824547,5.647,0,5.647,6.37,-0.52,6.391189248,11.967,-0.52,11.97829241,5.647,0,5.647,6.32,-0.52,6.341356322
23/06/2019 16:30,12.843,-0.57,12.85564269,4.413,0,4.413,8.43,-0.57,8.449248487,12.753,-0.52,12.76359702,4.413,0,4.413,8.34,-0.52,8.356195306
23/06/2019 17:00,14.098,-0.68,14.11438996,3.708,0,3.708,10.39,-0.68,10.41222839,14.028,-0.58,14.03998519,3.708,0,3.708,10.32,-0.58,10.3362856
23/06/2019 17:30,13.963,-1.37,14.03004879,3.093,0,3.093,10.87,-1.37,10.95599379,13.813,-0.31,13.81647817,3.093,0,3.093,10.72,-0.31,10.72448134
23/06/2019 18:00,13.1645,-3.56,13.63736266,2.0145,0,2.0145,11.15,-3.56,11.70453331,12.5845,3.18,12.98006318,2.0145,0,2.0145,10.57,3.18,11.03799348
23/06/2019 18:30,13.593,-3.25,13.97612783,1.523,0,1.523,12.07,-3.25,12.499896,12.993,3.51,13.45875733,1.523,0,1.523,11.47,3.51,11.99504064
23/06/2019 19:00,14.048,-3.03,14.37105438,1.598,0,1.598,12.45,-3.03,12.81340704,13.478,3.74,13.98728294,1.598,0,1.598,11.88,3.74,12.45479827
23/06/2019 19:30,14.1815,-2.19,14.34960077,1.4815,0,1.4815,12.7,-2.19,12.88743962,13.7115,3.54,14.16110279,1.4815,0,1.4815,12.23,3.54,12.73202655
23/06/2019 20:00,13.5335,1.88,13.66345572,1.6135,0,1.6135,11.92,1.88,12.06734436,13.4835,1.95,13.62377599,1.6135,0,1.6135,11.87,1.95,12.02910637
23/06/2019 20:30,13.6205,1.92,13.75515977,1.7605,0,1.7605,11.86,1.92,12.01440802,13.5205,2.01,13.66908996,1.7605,0,1.7605,11.76,2.01,11.93053645
23/06/2019 21:00,13.872,2.15,14.03762387,1.812,0,1.812,12.06,2.15,12.25014694,13.742,2.24,13.92336755,1.812,0,1.812,11.93,2.24,12.1384719
23/06/2019 21:30,14.085,2.25,14.26358037,1.845,0,1.845,12.24,2.25,12.44508337,13.945,2.33,14.13831408,1.845,0,1.845,12.1,2.33,12.32229281
23/06/2019 22:00,14.07,2.3,14.25674928,1.74,0,1.74,12.33,2.3,12.54268313,13.93,2.39,14.13354167,1.74,0,1.74,12.19,2.39,12.42208517
23/06/2019 22:30,13.2425,2.59,13.49340232,1.7525,0,1.7525,11.49,2.59,11.77829359,13.1025,2.68,13.37377681,1.7525,0,1.7525,11.35,2.68,11.66211387
23/06/2019 23:00,12.205,2.7,12.500081,1.345,0,1.345,10.86,2.7,11.1906032,12.095,2.79,12.41261959,1.345,0,1.345,10.75,2.79,11.10615145
23/06/2019 23:30,11.3805,2.56,11.66487806,1.4005,0,1.4005,9.98,2.56,10.30310633,11.2705,2.66,11.58014552,1.4005,0,1.4005,9.87,2.66,10.22215731
24/06/2019 00:00,10.665,1.14,10.72575522,1.075,0,1.075,9.59,1.14,9.657520386,10.585,1.21,10.65393472,1.075,0,1.075,9.51,1.21,9.586667826
24/06/2019 00:30,10.6805,1.14,10.74116755,0.4905,0,0.4905,10.19,1.14,10.25357011,10.6005,1.21,10.66933457,0.4905,0,0.4905,10.11,1.21,10.18215105
24/06/2019 01:00,10.622,1.14,10.68299977,0.292,0,0.292,10.33,1.14,10.39271379,10.552,1.21,10.6211489,0.292,0,0.292,10.26,1.21,10.33110352
24/06/2019 01:30,11.7535,1.06,11.80120173,0.4235,0,0.4235,11.33,1.06,11.37947714,11.6835,1.12,11.73705978,0.4235,0,0.4235,11.26,1.12,11.3155645
24/06/2019 02:00,11.7635,0.94,11.80099709,0.1535,0,0.1535,11.61,0.94,11.64799124,11.6735,1,11.71625376,0.1535,0,0.1535,11.52,1,11.56332132
24/06/2019 02:30,11.3875,1.02,11.43309041,0.0875,0,0.0875,11.3,1.02,11.34594201,11.3075,1.06,11.35707516,0.0875,0,0.0875,11.22,1.06,11.26996007
24/06/2019 03:00,10.905,1.02,10.95259901,0.265,0,0.265,10.64,1.02,10.68877916,10.835,1.06,10.88672701,0.265,0,0.265,10.57,1.06,10.62301746
24/06/2019 03:30,10.5965,1.02,10.64547849,0.1865,0,0.1865,10.41,1.02,10.45985182,10.5165,1.11,10.57491713,0.1865,0,0.1865,10.33,1.11,10.38946582
24/06/2019 04:00,10.355,1.11,10.41432307,0.255,0,0.255,10.1,1.11,10.16081198,10.295,1.16,10.36014599,0.255,0,0.255,10.04,1.16,10.1067898
24/06/2019 04:30,10.336,1.11,10.3954315,0.406,0,0.406,9.93,1.11,9.991846676,10.256,1.16,10.32139215,0.406,0,0.406,9.85,1.16,9.918069369
24/06/2019 05:00,10.1465,1.15,10.2114623,0.1365,0,0.1365,10.01,1.15,10.0758424,10.0765,1.21,10.14888921,0.1365,0,0.1365,9.94,1.21,10.01337605
24/06/2019 05:30,10.346,1.08,10.40221688,0.086,0,0.086,10.26,1.08,10.31668551,10.276,1.13,10.33794351,0.086,0,0.086,10.19,1.13,10.25246312
24/06/2019 06:00,10.632,1.08,10.6867125,0.762,0,0.762,9.87,1.08,9.928912327,10.552,1.13,10.61233264,0.762,0,0.762,9.79,1.13,9.854998732
24/06/2019 06:30,11.974,0.74,11.99684442,0.424,0,0.424,11.55,0.74,11.57368135,11.884,0.79,11.91022905,0.424,0,0.424,11.46,0.79,11.48719722
24/06/2019 07:00,13.1445,0.46,13.15254653,0.3645,0,0.3645,12.78,0.46,12.78827588,13.0345,0.58,13.04739783,0.3645,0,0.3645,12.67,0.58,12.68326851
24/06/2019 07:30,14.802,-1.82,14.91347056,0.262,0,0.262,14.54,-1.82,14.65346375,14.682,-2.04,14.82304706,0.262,0,0.262,14.42,-2.04,14.56358472
24/06/2019 08:00,14.6365,-2.69,14.88164078,0.6965,0,0.6965,13.94,-2.69,14.19717225,14.5265,-2.6,14.75734401,0.6965,0,0.6965,13.83,-2.6,14.07227416
24/06/2019 08:30,14.303,-2.96,14.60607439,0.983,0,0.983,13.32,-2.96,13.6449258,14.163,-2.86,14.44888124,0.983,0,0.983,13.18,-2.86,13.48673422
24/06/2019 09:00,15.3465,-3.2,15.67657687,0.8365,0,0.8365,14.51,-3.2,14.85867087,15.2665,-3.12,15.58205449,0.8365,0,0.8365,14.43,-3.12,14.76344472
24/06/2019 09:30,12.877,-3.66,13.38703586,1.797,0,1.797,11.08,-3.66,11.66884742,12.797,-3.59,13.29102362,1.797,0,1.797,11,-3.59,11.57100255
24/06/2019 10:00,12.8735,-3.66,13.38366924,1.4235,0,1.4235,11.45,-3.66,12.02073625,12.7135,-3.54,13.19714675,1.4235,0,1.4235,11.29,-3.54,11.83197786
24/06/2019 10:30,10.164,-3.8,10.85112418,1.574,0,1.574,8.59,-3.8,9.392981422,10.114,-3.72,10.77642779,1.574,0,1.574,8.54,-3.72,9.315041599
24/06/2019 11:00,6.9075,-4.11,8.037764381,4.3875,0,4.3875,2.52,-4.11,4.821047604,6.9075,-4.03,7.997153009,4.3875,0,4.3875,2.52,-4.03,4.753030612
24/06/2019 11:30,6.9745,-4.11,8.095415385,3.8145,0,3.8145,3.16,-4.11,5.184370743,7.0345,-4.03,8.107101224,3.8145,0,3.8145,3.22,-4.03,5.158420301
24/06/2019 12:00,7.4685,-4.01,8.476944747,3.1485,0,3.1485,4.32,-4.01,5.894276885,7.5285,-3.93,8.492538622,3.1485,0,3.1485,4.38,-3.93,5.884666516
24/06/2019 12:30,7.945,-3.94,8.868293241,2.815,0,2.815,5.13,-3.94,6.468423301,8.025,-3.86,8.905067378,2.815,0,2.815,5.21,-3.86,6.48411135
24/06/2019 13:00,7.2755,-3.04,7.885080865,3.0755,0,3.0755,4.2,-3.04,5.18474686,7.3255,-3.04,7.931238885,3.0755,0,3.0755,4.25,-3.04,5.225332525
24/06/2019 13:30,5.7425,-1.55,5.948008595,4.3225,0,4.3225,1.42,-1.55,2.10211798,5.8525,-1.47,6.034290037,4.3225,0,4.3225,1.53,-1.47,2.121744565
24/06/2019 14:00,2.9595,-2.14,3.652155562,5.5395,0,5.5395,-2.58,-2.14,3.35201432,3.1795,-2.05,3.783083432,5.5395,0,5.5395,-2.36,-2.05,3.126035828
24/06/2019 14:30,-0.6225,-2.87,2.936733943,6.1775,0,6.1775,-6.8,-2.87,7.380846835,-0.2925,-2.78,2.795345462,6.1775,0,6.1775,-6.47,-2.78,7.041967055
24/06/2019 15:00,0.514,-2.33,2.386020955,5.334,0,5.334,-4.82,-2.33,5.35362494,0.764,-2.23,2.357243305,5.334,0,5.334,-4.57,-2.23,5.085056539
24/06/2019 15:30,-0.7045,-2.75,2.838806131,6.7855,0,6.7855,-7.49,-2.75,7.978884634,-0.2945,-2.65,2.666313982,6.7855,0,6.7855,-7.08,-2.65,7.559689147
24/06/2019 16:00,0.8105,-2.32,2.457500814,6.4305,0,6.4305,-5.62,-2.32,6.080032895,1.2405,-2.21,2.534352038,6.4305,0,6.4305,-5.19,-2.21,5.640939638
24/06/2019 16:30,7.2825,-1.5,7.435375327,5.2825,0,5.2825,2,-1.5,2.5,7.5025,-1.4,7.632005388,5.2825,0,5.2825,2.22,-1.4,2.624576156
24/06/2019 17:00,10.027,-1.17,10.09502992,3.217,0,3.217,6.81,-1.17,6.909775684,10.127,-1.08,10.18442581,3.217,0,3.217,6.91,-1.08,6.993890191
24/06/2019 17:30,10.7865,-1.28,10.86218128,3.1865,0,3.1865,7.6,-1.28,7.707035747,10.9265,-1.19,10.99111015,3.1865,0,3.1865,7.74,-1.19,7.830945026
24/06/2019 18:00,10.877,-1.28,10.95205593,2.967,0,2.967,7.91,-1.28,8.012895856,10.937,-1.19,11.00154848,2.967,0,2.967,7.97,-1.19,8.058349707
24/06/2019 18:30,12.3145,-1.11,12.36442519,2.5045,0,2.5045,9.81,-1.11,9.872598442,12.3545,-1.04,12.39819625,2.5045,0,2.5045,9.85,-1.04,9.904751385
24/06/2019 19:00,12.454,-0.97,12.4917179,2.194,0,2.194,10.26,-0.97,10.30575082,12.414,-0.89,12.44586261,2.194,0,2.194,10.22,-0.89,10.25867925
24/06/2019 19:30,14.163,-0.79,14.18501565,1.683,0,1.683,12.48,-0.79,12.50497901,14.103,-0.72,14.12136711,1.683,0,1.683,12.42,-0.72,12.44085206
24/06/2019 20:00,13.7435,-0.64,13.75839352,1.2635,0,1.2635,12.48,-0.64,12.49639948,13.6335,-0.62,13.64759035,1.2635,0,1.2635,12.37,-0.62,12.38552785
24/06/2019 20:30,13.861,-0.6,13.87398,1.121,0,1.121,12.74,-0.6,12.7541209,13.771,-0.5,13.78007406,1.121,0,1.121,12.65,-0.5,12.65987757
24/06/2019 21:00,15.306,-0.6,15.31775558,0.596,0,0.596,14.71,-0.6,14.72223149,15.176,-0.57,15.18670063,0.596,0,0.596,14.58,-0.57,14.59113772
24/06/2019 21:30,15.1955,-0.54,15.20509192,0.2755,0,0.2755,14.92,-0.54,14.92976892,15.0655,-0.49,15.07346643,0.2755,0,0.2755,14.79,-0.49,14.79811474
24/06/2019 22:00,15.0295,0.53,15.03884205,0.4695,0,0.4695,14.56,0.53,14.5696431,14.8995,0.51,14.90822593,0.4695,0,0.4695,14.43,0.51,14.43900966
24/06/2019 22:30,14.834,0.53,14.84346509,0.764,0,0.764,14.07,0.53,14.07997869,14.704,0.51,14.71284187,0.764,0,0.764,13.94,0.51,13.94932615
24/06/2019 23:00,13.832,0.53,13.84215027,0.992,0,0.992,12.84,0.53,12.85093382,13.722,0.57,13.73383355,0.992,0,0.992,12.73,0.57,12.7427548
24/06/2019 23:30,12.734,0.73,12.75490713,1.564,0,1.564,11.17,0.73,11.19382866,12.634,0.79,12.65867513,1.564,0,1.564,11.07,0.79,11.098153
25/06/2019 00:00,11.5175,0.73,11.54061117,1.6975,0,1.6975,9.82,0.73,9.847096019,11.4275,0.79,11.45477439,1.6975,0,1.6975,9.73,0.79,9.762018234
25/06/2019 00:30,11.2325,-1,11.27692583,1.6425,0,1.6425,9.59,-1,9.641996681,11.1425,-0.93,11.1812435,1.6425,0,1.6425,9.5,-0.93,9.545412511
25/06/2019 01:00,10.6785,-1,10.72522085,1.5985,0,1.5985,9.08,-1,9.134900109,10.6085,-0.93,10.64918646,1.5985,0,1.5985,9.01,-0.93,9.057869507
25/06/2019 01:30,11.284,-0.94,11.32308509,1.244,0,1.244,10.04,-0.94,10.08390797,11.194,-0.85,11.22622537,1.244,0,1.244,9.95,-0.85,9.986240534
25/06/2019 02:00,11.1375,-0.88,11.17221134,1.0975,0,1.0975,10.04,-0.88,10.07849195,11.0475,-0.85,11.08015145,1.0975,0,1.0975,9.95,-0.85,9.986240534
25/06/2019 02:30,11.0425,-0.95,11.0832895,1.7225,0,1.7225,9.32,-0.95,9.368292267,10.9625,-0.89,10.99856837,1.7225,0,1.7225,9.24,-0.89,9.282763597
25/06/2019 03:00,10.487,-0.88,10.52385714,1.427,0,1.427,9.06,-0.88,9.102636981,10.407,-0.8,10.43770324,1.427,0,1.427,8.98,-0.8,9.01556432
25/06/2019 03:30,9.896,0.21,9.898227922,1.536,0,1.536,8.36,0.21,8.362637144,9.836,0.2,9.838033137,1.536,0,1.536,8.3,0.2,8.302409289
25/06/2019 04:00,9.703,1.44,9.809271584,1.893,0,1.893,7.81,1.44,7.941643407,9.643,1.52,9.762061719,1.893,0,1.893,7.75,1.52,7.89765155
25/06/2019 04:30,9.407,1.53,9.530611156,1.907,0,1.907,7.5,1.53,7.654469283,9.337,1.61,9.474791238,1.907,0,1.907,7.43,1.61,7.602433821
25/06/2019 05:00,9.3175,1.49,9.435883968,1.7175,0,1.7175,7.6,1.49,7.744682046,9.2575,1.57,9.389686164,1.7175,0,1.7175,7.54,1.57,7.701720587
25/06/2019 05:30,9.5575,1.41,9.660947482,0.9675,0,0.9675,8.59,1.41,8.704952613,9.4975,1.48,9.612122879,0.9675,0,0.9675,8.53,1.48,8.657441885
25/06/2019 06:00,9.84,1.27,9.921617812,0.72,0,0.72,9.12,1.27,9.208001955,9.77,1.35,9.862829209,0.72,0,0.72,9.05,1.35,9.150136611
25/06/2019 06:30,11.013,0.86,11.04652746,1.233,0,1.233,9.78,0.86,9.817739047,10.933,0.93,10.97248326,1.233,0,1.233,9.7,0.93,9.744480489
25/06/2019 07:00,11.719,0.56,11.73237235,1.769,0,1.769,9.95,0.56,9.965746334,11.629,0.61,11.64498781,1.769,0,1.769,9.86,0.61,9.878851148
25/06/2019 07:30,12.841,-0.5,12.85073076,2.181,0,2.181,10.66,-0.5,10.67171964,12.751,-0.5,12.76079939,2.181,0,2.181,10.57,-0.5,10.58181931
25/06/2019 08:00,12.735,-0.67,12.75261248,1.915,0,1.915,10.82,-0.67,10.84072415,12.635,-0.6,12.64923812,1.915,0,1.915,10.72,-0.6,10.73677792
25/06/2019 08:30,10.331,-0.91,10.37100096,1.291,0,1.291,9.04,-0.91,9.085686545,10.231,-0.81,10.26301423,1.291,0,1.291,8.94,-0.81,8.976619631
25/06/2019 09:00,6.8145,-1.13,6.907554578,2.0645,0,2.0645,4.75,-1.13,4.882560804,6.6545,-1,6.729217655,2.0645,0,2.0645,4.59,-1,4.697669635
25/06/2019 09:30,4.5425,-1.5,4.783754409,2.6225,0,2.6225,1.92,-1.5,2.436472861,4.4825,-1.37,4.687185323,2.6225,0,2.6225,1.86,-1.37,2.310086578
25/06/2019 10:00,0.111,-1.97,1.973124679,3.461,0,3.461,-3.35,-1.97,3.886309303,0.071,-1.84,1.841369327,3.461,0,3.461,-3.39,-1.84,3.857162169
25/06/2019 10:30,-2.427,-2.47,3.462835399,4.833,0,4.833,-7.26,-2.47,7.668670028,-2.417,-2.34,3.364147589,4.833,0,4.833,-7.25,-2.34,7.618274083
25/06/2019 11:00,-4.9415,-2.72,5.640640234,4.9985,0,4.9985,-9.94,-2.72,10.30543546,-4.8315,-2.59,5.481924138,4.9985,0,4.9985,-9.83,-2.59,10.16548081
25/06/2019 11:30,-6.125,-3.03,6.833485567,5.155,0,5.155,-11.28,-3.03,11.67986729,-5.885,-2.9,6.560733572,5.155,0,5.155,-11.04,-2.9,11.41453459
25/06/2019 12:00,-6.703,-3.23,7.440639018,6.237,0,6.237,-12.94,-3.23,13.3370349,-6.413,-3.1,7.122960691,6.237,0,6.237,-12.65,-3.1,13.0243042
25/06/2019 12:30,-4.3815,-3.42,5.558231936,7.4085,0,7.4085,-11.79,-3.42,12.2760132,-4.0015,-3.32,5.199461727,7.4085,0,7.4085,-11.41,-3.32,11.88320243
25/06/2019 13:00,-2.407,-2.9,3.768772877,6.953,0,6.953,-9.36,-2.9,9.798959128,-2.007,-2.79,3.436880708,6.953,0,6.953,-8.96,-2.79,9.384332688
25/06/2019 13:30,-2.1795,-2.69,3.46212655,6.1705,0,6.1705,-8.35,-2.69,8.772605086,-1.7895,-2.59,3.148080407,6.1705,0,6.1705,-7.96,-2.59,8.370764601
25/06/2019 14:00,-3.519,-2.84,4.522052742,6.511,0,6.511,-10.03,-2.84,10.42432252,-3.159,-2.75,4.18829094,6.511,0,6.511,-9.67,-2.75,10.05342728
25/06/2019 14:30,-4.0515,-3.03,5.059204705,7.4085,0,7.4085,-11.46,-3.03,11.85379686,-3.8215,-2.94,4.821562221,7.4085,0,7.4085,-11.23,-2.94,11.60846674
25/06/2019 15:00,-5.519,-3.34,6.450965897,7.561,0,7.561,-13.08,-3.34,13.4997037,-5.379,-3.25,6.284595532,7.561,0,7.561,-12.94,-3.25,13.34189267
25/06/2019 15:30,-5.1965,-3.25,6.129120022,7.3635,0,7.3635,-12.56,-3.25,12.97366949,-5.0465,-3.16,5.95422222,7.3635,0,7.3635,-12.41,-3.16,12.8060025
25/06/2019 16:00,-3.775,-3.1,4.884733872,6.785,0,6.785,-10.56,-3.1,11.00561675,-3.565,-3.01,4.665760924,6.785,0,6.785,-10.35,-3.01,10.77880327
25/06/2019 16:30,-1.836,-2.65,3.22387903,6.404,0,6.404,-8.24,-2.65,8.65563978,-1.546,-2.55,2.98204896,6.404,0,6.404,-7.95,-2.55,8.34895203
25/06/2019 17:00,0.643,-2.3,2.388189482,5.353,0,5.353,-4.71,-2.3,5.241574191,0.883,-2.2,2.370588324,5.353,0,5.353,-4.47,-2.2,4.982057808
25/06/2019 17:30,2.8985,-1.82,3.422528634,4.4685,0,4.4685,-1.57,-1.82,2.403601464,3.2285,-1.72,3.658088606,4.4685,0,4.4685,-1.24,-1.72,2.120377325
25/06/2019 18:00,6.4135,-1.33,6.549952843,3.6935,0,3.6935,2.72,-1.33,3.027754944,6.4635,-1.25,6.583261521,3.6935,0,3.6935,2.77,-1.25,3.038980092
25/06/2019 18:30,9.227,-1.37,9.328152497,3.077,0,3.077,6.15,-1.37,6.300745988,9.207,-1.6,9.344990583,3.077,0,3.077,6.13,-1.6,6.335368971
25/06/2019 19:00,10.53,-2.94,10.9327261,1.91,0,1.91,8.62,-2.94,9.107579261,10.46,-2.83,10.83607401,1.91,0,1.91,8.55,-2.83,9.006186762
25/06/2019 19:30,11.027,-2.79,11.37448148,1.707,0,1.707,9.32,-2.79,9.728643276,10.957,-2.69,11.28237338,1.707,0,1.707,9.25,-2.69,9.633202998
25/06/2019 20:00,13.6895,-2.49,13.91411191,0.9195,0,0.9195,12.77,-2.49,13.01049576,13.5795,-2.39,13.78821672,0.9195,0,0.9195,12.66,-2.39,12.88362139
25/06/2019 20:30,15.2435,-2.2,15.40143799,0.5335,0,0.5335,14.71,-2.2,14.87360414,15.1035,-2.1,15.2487938,0.5335,0,0.5335,14.57,-2.1,14.72056045
25/06/2019 21:00,15.5775,-2.09,15.71708008,0.8675,0,0.8675,14.71,-2.09,14.85773199,15.4375,-1.99,15.5652339,0.8675,0,0.8675,14.57,-1.99,14.70527116
25/06/2019 21:30,15.6665,-2.09,15.80529412,1.0865,0,1.0865,14.58,-2.09,14.72903595,15.5165,-1.99,15.64358885,1.0865,0,1.0865,14.43,-1.99,14.56657132
25/06/2019 22:00,15.3445,-1.92,15.46415469,0.8145,0,0.8145,14.53,-1.92,14.65630581,15.1945,-1.82,15.30311178,0.8145,0,0.8145,14.38,-1.82,14.49471628
25/06/2019 22:30,14.7665,-1.81,14.87701658,0.5665,0,0.5665,14.2,-1.81,14.31489085,14.6165,-1.72,14.71735276,0.5665,0,0.5665,14.05,-1.72,14.15488961
25/06/2019 23:00,13.458,-1.63,13.55635143,0.368,0,0.368,13.09,-1.63,13.19109548,13.338,-1.48,13.41986006,0.368,0,0.368,12.97,-1.48,13.05416792
25/06/2019 23:30,12.055,0.94,12.09159315,0.165,0,0.165,11.89,0.94,11.9270994,11.955,0.99,11.99592118,0.165,0,0.165,11.79,0.99,11.83149188
26/06/2019 00:00,10.983,1.01,11.02934218,0.073,0,0.073,10.91,1.01,10.95665095,10.913,1.1,10.96829836,0.073,0,0.073,10.84,1.1,10.89566886
26/06/2019 00:30,10.578,1.15,10.64032819,0.038,0,0.038,10.54,1.15,10.60255158,10.508,1.24,10.58091036,0.038,0,0.038,10.47,1.24,10.54317315
26/06/2019 01:00,10.1415,1.29,10.22321487,0.1015,0,0.1015,10.04,1.29,10.12253427,10.0715,1.37,10.16425168,0.1015,0,0.1015,9.97,1.37,10.0636872
26/06/2019 01:30,10.703,1.23,10.77344462,0.133,0,0.133,10.57,1.23,10.64132511,10.623,1.29,10.70103869,0.133,0,0.133,10.49,1.29,10.56902077
26/06/2019 02:00,10.548,1.23,10.61947287,0.108,0,0.108,10.44,1.23,10.51220719,10.478,1.29,10.55711059,0.108,0,0.108,10.37,1.29,10.44992823
26/06/2019 02:30,10.379,1.23,10.45162863,0.069,0,0.069,10.31,1.23,10.38311129,10.309,1.29,10.38939753,0.069,0,0.069,10.24,1.29,10.32093504
26/06/2019 03:00,9.9405,1.18,10.01029172,0.0605,0,0.0605,9.88,1.18,9.950216078,9.8805,1.29,9.964355486,0.0605,0,0.0605,9.82,1.29,9.904367723
26/06/2019 03:30,9.789,1.18,9.859864147,0.239,0,0.239,9.55,1.18,9.622624382,9.719,1.25,9.799054087,0.239,0,0.239,9.48,1.25,9.562055218
26/06/2019 04:00,9.667,1.18,9.738751922,0.597,0,0.597,9.07,1.18,9.146436465,9.597,1.25,9.678063288,0.597,0,0.597,9,1.25,9.086390923
26/06/2019 04:30,9.7005,0.76,9.730226115,0.9905,0,0.9905,8.71,0.76,8.743094418,9.6405,0.82,9.675310861,0.9905,0,0.9905,8.65,0.82,8.688780122
26/06/2019 05:00,9.764,-0.72,9.790510508,1.054,0,1.054,8.71,-0.72,8.739708233,9.704,-0.65,9.72574501,1.054,0,1.054,8.65,-0.65,8.674387586
26/06/2019 05:30,9.9705,-0.78,10.00096347,1.3605,0,1.3605,8.61,-0.78,8.645258816,9.9105,-0.72,9.936619659,1.3605,0,1.3605,8.55,-0.72,8.580262234
26/06/2019 06:00,9.887,-0.85,9.923470613,1.277,0,1.277,8.61,-0.85,8.651855292,9.827,-0.78,9.857906928,1.277,0,1.277,8.55,-0.78,8.585505227
26/06/2019 06:30,10.6395,-1,10.68639136,1.3595,0,1.3595,9.28,-1,9.333723801,10.5695,-0.93,10.61033601,1.3595,0,1.3595,9.21,-0.93,9.256835312
26/06/2019 07:00,11.3245,-1.64,11.4426352,1.1045,0,1.1045,10.22,-1.64,10.35074877,11.2445,-1.55,11.35082729,1.1045,0,1.1045,10.14,-1.55,10.25778241
26/06/2019 07:30,14.012,-1.99,14.15260556,1.082,0,1.082,12.93,-1.99,13.08223987,13.912,-2.17,14.08022173,1.082,0,1.082,12.83,-2.17,13.01221734
26/06/2019 08:00,12.607,-1.43,12.68784257,2.207,0,2.207,10.4,-1.43,10.49785216,12.557,-1.36,12.63043344,2.207,0,2.207,10.35,-1.36,10.43897026
26/06/2019 08:30,11.7045,-1.1,11.75607589,2.2145,0,2.2145,9.49,-1.1,9.553538611,11.6545,-1.03,11.69992608,2.2145,0,2.2145,9.44,-1.03,9.496025484
26/06/2019 09:00,10.0165,-1.42,10.11665321,2.4265,0,2.4265,7.59,-1.42,7.721690229,9.9765,-1.34,10.06608922,2.4265,0,2.4265,7.55,-1.34,7.667991914
26/06/2019 09:30,10.3805,-1.9,10.55295126,2.6805,0,2.6805,7.7,-1.9,7.930952024,10.2905,-1.81,10.44846832,2.6805,0,2.6805,7.61,-1.81,7.822288668
26/06/2019 10:00,12.6745,-1.73,12.79202291,2.4145,0,2.4145,10.26,-1.73,10.40483061,12.5845,-1.64,12.69091172,2.4145,0,2.4145,10.17,-1.64,10.3013834
26/06/2019 10:30,15.4725,-1.44,15.53936473,1.5525,0,1.5525,13.92,-1.44,13.99428455,15.3625,-1.34,15.42083027,1.5525,0,1.5525,13.81,-1.34,13.87485856
26/06/2019 11:00,16.122,-1.44,16.18618188,1.432,0,1.432,14.69,-1.44,14.76040989,15.992,-1.34,16.04804237,1.432,0,1.432,14.56,-1.34,14.62153207
26/06/2019 11:30,12.913,-1.21,12.96956703,1.483,0,1.483,11.43,-1.21,11.49386793,12.793,-1.11,12.84106495,1.483,0,1.483,11.31,-1.11,11.36433896
26/06/2019 12:00,9.356,-1.49,9.473902892,2.786,0,2.786,6.57,-1.49,6.736839021,9.376,-1.39,9.47847435,2.786,0,2.786,6.59,-1.39,6.734998144
26/06/2019 12:30,4.391,-2.27,4.943053813,5.471,0,5.471,-1.08,-2.27,2.513821792,4.331,-2.16,4.839748031,5.471,0,5.471,-1.14,-2.16,2.442375892
26/06/2019 13:00,4.108,-2.27,4.693459705,7.008,0,7.008,-2.9,-2.27,3.682784273,4.128,-2.16,4.658968126,7.008,0,7.008,-2.88,-2.16,3.6
26/06/2019 13:30,2.9365,-2.1,3.610129118,5.4065,0,5.4065,-2.47,-2.1,3.242051819,3.0765,-2,3.669448494,5.4065,0,5.4065,-2.33,-2,3.070651397
26/06/2019 14:00,4.8015,-1.65,5.077095848,5.0015,0,5.0015,-0.2,-1.65,1.662077014,5.0915,-1.55,5.322205581,5.0015,0,5.0015,0.09,-1.55,1.552610705
26/06/2019 14:30,0.694,-2.45,2.54639667,7.044,0,7.044,-6.35,-2.45,6.80624713,1.034,-2.35,2.567422053,7.044,0,7.044,-6.01,-2.35,6.453107778
26/06/2019 15:00,-0.5655,-2.54,2.602189511,8.0745,0,8.0745,-8.64,-2.54,9.005620467,-0.2855,-2.44,2.456646139,8.0745,0,8.0745,-8.36,-2.44,8.708800147
26/06/2019 15:30,-1.1225,-2.72,2.942516992,7.8375,0,7.8375,-8.96,-2.72,9.363759929,-0.7325,-2.62,2.720469858,7.8375,0,7.8375,-8.57,-2.62,8.961545626
26/06/2019 16:00,-2.633,-3.02,4.006630629,9.737,0,9.737,-12.37,-3.02,12.73331457,-2.263,-2.92,3.694261631,9.737,0,9.737,-12,-2.92,12.35015789
26/06/2019 16:30,-1.3835,-2.94,3.249257184,10.2365,0,10.2365,-11.62,-2.94,11.98615868,-1.0435,-2.84,3.025639147,10.2365,0,10.2365,-11.28,-2.84,11.63202476
26/06/2019 17:00,0.97,-2.64,2.81256111,10.15,0,10.15,-9.18,-2.64,9.552067839,1.22,-2.55,2.826817999,10.15,0,10.15,-8.93,-2.55,9.28694783
26/06/2019 17:30,3.9365,-2.25,4.534151767,10.2565,0,10.2565,-6.32,-2.25,6.708569147,4.1165,-2.15,4.644143866,10.2565,0,10.2565,-6.14,-2.15,6.50554379
26/06/2019 18:00,6.9635,-1.75,7.180030101,9.1135,0,9.1135,-2.15,-1.75,2.772183255,7.1035,-1.66,7.294882607,9.1135,0,9.1135,-2.01,-1.66,2.606856344
26/06/2019 18:30,8.331,-1.43,8.452837453,7.181,0,7.181,1.15,-1.43,1.835047683,8.421,-1.34,8.52694793,7.181,0,7.181,1.24,-1.34,1.825705343
26/06/2019 19:00,10.574,-1.22,10.6441475,5.964,0,5.964,4.61,-1.22,4.768700033,10.574,-1.13,10.63420782,5.964,0,5.964,4.61,-1.13,4.746472374
26/06/2019 19:30,13.0885,-1.06,13.13135302,5.9685,0,5.9685,7.12,-1.06,7.19847206,12.9885,-0.96,13.02392922,5.9685,0,5.9685,7.02,-0.96,7.085336972
26/06/2019 20:00,13.5805,-0.75,13.60119407,6.5405,0,6.5405,7.04,-0.75,7.079837569,13.4705,-0.65,13.4861733,6.5405,0,6.5405,6.93,-0.65,6.960416654
26/06/2019 20:30,15.33,-0.75,15.34833541,5.29,0,5.29,10.04,-0.75,10.06797398,15.21,-0.65,15.22388255,5.29,0,5.29,9.92,-0.65,9.941272554
26/06/2019 21:00,15.874,-0.69,15.88898914,3.484,0,3.484,12.39,-0.69,12.4091982,15.764,-0.61,15.77579779,3.484,0,3.484,12.28,-0.61,12.29514132
26/06/2019 21:30,15.301,-0.51,15.30949709,3.551,0,3.551,11.75,-0.51,11.76106288,15.171,-0.51,15.17956986,3.551,0,3.551,11.62,-0.51,11.63118653
26/06/2019 22:00,14.252,-0.58,14.26379697,4.272,0,4.272,9.98,-0.58,9.996839501,14.122,-0.16,14.12290636,4.272,0,4.272,9.85,-0.16,9.851299407
26/06/2019 22:30,14.1255,-0.08,14.12572654,5.3455,0,5.3455,8.78,-0.08,8.780364457,14.0055,0.49,14.01406901,5.3455,0,5.3455,8.66,0.49,8.673851509
26/06/2019 23:00,11.9895,0.58,12.00352074,5.6095,0,5.6095,6.38,0.58,6.40630939,11.8895,0.66,11.90780459,5.6095,0,5.6095,6.28,0.66,6.314586289
26/06/2019 23:30,11.7575,0.53,11.7694395,9.1275,0,9.1275,2.63,0.53,2.682871596,11.6675,0.53,11.67953151,9.1275,0,9.1275,2.54,0.53,2.594706149
27/06/2019 00:00,9.2975,-0.54,9.313168432,10.5875,0,10.5875,-1.29,-0.54,1.398463442,9.2075,-0.51,9.221613538,10.5875,0,10.5875,-1.38,-0.51,1.47122398
27/06/2019 00:30,8.411,-0.73,8.442619321,11.131,0,11.131,-2.72,-0.73,2.81625638,8.341,-0.66,8.367071232,11.131,0,11.131,-2.79,-0.66,2.867001918
27/06/2019 01:00,7.4705,-0.79,7.512154834,11.1005,0,11.1005,-3.63,-0.79,3.714969717,7.4105,-0.7,7.443487775,11.1005,0,11.1005,-3.69,-0.7,3.755808834
27/06/2019 01:30,8.0415,-0.79,8.08021177,11.1915,0,11.1915,-3.15,-0.79,3.247552925,7.9715,-0.7,8.00217547,11.1915,0,11.1915,-3.22,-0.7,3.295208643
27/06/2019 02:00,7.657,-0.95,7.715707939,11.367,0,11.367,-3.71,-0.95,3.829699727,7.597,-0.86,7.645522154,11.367,0,11.367,-3.77,-0.86,3.86684626
27/06/2019 02:30,7.4175,-0.95,7.478088409,11.4275,0,11.4275,-4.01,-0.95,4.120995025,7.3575,-0.86,7.407591123,11.4275,0,11.4275,-4.07,-0.86,4.159867786
27/06/2019 03:00,6.9915,-0.95,7.055747462,11.4315,0,11.4315,-4.44,-0.95,4.540495568,6.9315,-0.86,6.984646895,11.4315,0,11.4315,-4.5,-0.86,4.581440821
27/06/2019 03:30,6.514,-1.02,6.59337516,11.624,0,11.624,-5.11,-1.02,5.21080608,6.464,-0.93,6.530558628,11.624,0,11.624,-5.16,-0.93,5.243138373
27/06/2019 04:00,6.1735,-1.02,6.257196037,11.6435,0,11.6435,-5.47,-1.02,5.564287915,6.1135,-0.93,6.183832327,11.6435,0,11.6435,-5.53,-0.93,5.607655482
27/06/2019 04:30,6.268,-1.11,6.365526215,11.638,0,11.638,-5.37,-1.11,5.483520767,6.218,-1.02,6.301104982,11.638,0,11.638,-5.42,-1.02,5.515142791
27/06/2019 05:00,6.211,-1.07,6.302493237,11.581,0,11.581,-5.37,-1.07,5.475563898,6.161,-0.98,6.238455017,11.581,0,11.581,-5.42,-0.98,5.507885257
27/06/2019 05:30,6.248,-1.07,6.338959221,11.498,0,11.498,-5.25,-1.07,5.357928704,6.208,-0.98,6.284875814,11.498,0,11.498,-5.29,-0.98,5.380009294
27/06/2019 06:00,5.92,-0.96,5.99733274,11.38,0,11.38,-5.46,-0.96,5.543753241,5.89,-0.86,5.952453276,11.38,0,11.38,-5.49,-0.86,5.556950603
27/06/2019 06:30,6.76,-0.81,6.808355161,11.24,0,11.24,-4.48,-0.81,4.552636599,6.73,-0.73,6.769475607,11.24,0,11.24,-4.51,-0.73,4.568697845
27/06/2019 07:00,8.2455,-0.97,8.302359318,11.0955,0,11.0955,-2.85,-0.97,3.010548123,8.1955,-0.87,8.241548413,11.0955,0,11.0955,-2.9,-0.87,3.027688888
27/06/2019 07:30,9.2295,-2.55,9.575289565,11.5695,0,11.5695,-2.34,-2.55,3.460939179,9.1995,-2.33,9.489978938,11.5695,0,11.5695,-2.37,-2.33,3.323522228
27/06/2019 08:00,8.6365,-3.54,9.333848737,12.3565,0,12.3565,-3.72,-3.54,5.135172831,8.6565,-3.43,9.311277692,12.3565,0,12.3565,-3.7,-3.43,5.045284928
27/06/2019 08:30,6.778,-3.76,7.75105696,12.918,0,12.918,-6.14,-3.76,7.199805553,6.838,-3.65,7.751176943,12.918,0,12.918,-6.08,-3.65,7.091466703
27/06/2019 09:00,4.3065,-3.16,5.341492511,13.7765,0,13.7765,-9.47,-3.16,9.983311074,4.4365,-3.04,5.37811605,13.7765,0,13.7765,-9.34,-3.04,9.822280794
27/06/2019 09:30,2.076,-5.22,5.617666419,14.786,0,14.786,-12.71,-5.22,13.74017831,2.286,-5.09,5.579775623,14.786,0,14.786,-12.5,-5.09,13.49659587
27/06/2019 10:00,6.725,-4.07,7.860694944,15.515,0,15.515,-8.79,-4.07,9.686537049,7.015,-3.95,8.050635068,15.515,0,15.515,-8.5,-3.95,9.372966446
27/06/2019 10:30,7.726,-3.09,8.321008112,13.686,0,13.686,-5.96,-3.09,6.713397054,7.916,-2.96,8.451310904,13.686,0,13.686,-5.77,-2.96,6.484944102
27/06/2019 11:00,7.603,-2.63,8.045030081,11.303,0,11.303,-3.7,-2.63,4.539482349,7.943,-2.5,8.327139305,11.303,0,11.303,-3.36,-2.5,4.188030563
27/06/2019 11:30,7.1135,-2.47,7.530124982,12.1035,0,12.1035,-4.99,-2.47,5.567854165,7.5935,-2.33,7.942930331,12.1035,0,12.1035,-4.51,-2.33,5.076317563
27/06/2019 12:00,6.688,-2.36,7.092174843,12.118,0,12.118,-5.43,-2.36,5.920684082,7.198,-2.22,7.532569548,12.118,0,12.118,-4.92,-2.22,5.397666162
27/06/2019 12:30,6.785,-2.27,7.154657574,11.365,0,11.365,-4.58,-2.27,5.111682698,7.325,-2.12,7.625616369,11.365,0,11.365,-4.04,-2.12,4.562455479
27/06/2019 13:00,6.7215,-2.45,7.15409409,12.1015,0,12.1015,-5.38,-2.45,5.911590311,7.2815,-2.3,7.636114342,12.1015,0,12.1015,-4.82,-2.3,5.340636666
27/06/2019 13:30,6.5445,-2.56,7.027380753,12.9345,0,12.9345,-6.39,-2.56,6.883727188,7.0945,-2.42,7.495887556,12.9345,0,12.9345,-5.84,-2.42,6.321550443
27/06/2019 14:00,6.335,-2.56,6.832702613,13.105,0,13.105,-6.77,-2.56,7.237851891,6.885,-2.42,7.297919224,13.105,0,13.105,-6.22,-2.42,6.674189089
27/06/2019 14:30,6.44,-3.28,7.227170954,15.22,0,15.22,-8.78,-3.28,9.372662375,6.99,-3.14,7.662878049,15.22,0,15.22,-8.23,-3.14,8.808660511
27/06/2019 15:00,6.309,-3.59,7.258896679,16.279,0,16.279,-9.97,-3.59,10.59665041,6.839,-3.45,7.659923041,16.279,0,16.279,-9.44,-3.45,10.05067659
27/06/2019 15:30,6.279,-3.8,7.339335188,16.949,0,16.949,-10.67,-3.8,11.326469,6.799,-3.66,7.721528411,16.949,0,16.949,-10.15,-3.66,10.78972196
27/06/2019 16:00,6.5715,-3.99,7.687958913,17.4715,0,17.4715,-10.9,-3.99,11.60732958,7.0315,-3.85,8.016513722,17.4715,0,17.4715,-10.44,-3.85,11.12726831
27/06/2019 16:30,6.9225,-3.79,7.892091374,17.0625,0,17.0625,-10.14,-3.79,10.82514203,7.3425,-3.66,8.20413958,17.0625,0,17.0625,-9.72,-3.66,10.3862409
27/06/2019 17:00,7.334,-3.65,8.192072754,16.324,0,16.324,-8.99,-3.65,9.702710961,7.714,-3.52,8.479162459,16.324,0,16.324,-8.61,-3.52,9.301747148
27/06/2019 17:30,7.7085,-3.38,8.416969303,14.8485,0,14.8485,-7.14,-3.38,7.899620244,8.0085,-3.02,8.558999489,14.8485,0,14.8485,-6.84,-3.02,7.477031497
27/06/2019 18:00,7.9735,-3.1,8.554922691,14.4535,0,14.4535,-6.48,-3.1,7.183341841,8.1835,-2.98,8.709194696,14.4535,0,14.4535,-6.27,-2.98,6.94213944
27/06/2019 18:30,8.2445,-3.1,8.808052012,13.6845,0,13.6845,-5.44,-3.1,6.261277825,8.3745,-2.98,8.888906021,13.6845,0,13.6845,-5.31,-2.98,6.089047545
27/06/2019 19:00,8.4965,-3.27,9.104032747,13.3065,0,13.3065,-4.81,-3.27,5.816270283,8.5465,-3.14,9.105067943,13.3065,0,13.3065,-4.76,-3.14,5.702385466
27/06/2019 19:30,8.571,-3.27,9.17360022,12.451,0,12.451,-3.88,-3.27,5.074179737,8.571,-3.14,9.128068854,12.451,0,12.451,-3.88,-3.14,4.991392591
27/06/2019 20:00,8.4735,-3.19,9.054076554,12.0335,0,12.0335,-3.56,-3.19,4.780135981,8.4335,-3.06,8.971483838,12.0335,0,12.0335,-3.6,-3.06,4.724785709
27/06/2019 20:30,8.3965,-3.13,8.960921395,11.7965,0,11.7965,-3.4,-3.13,4.621352616,8.3265,-3,8.850457742,11.7965,0,11.7965,-3.47,-3,4.58703608
27/06/2019 21:00,8.254,-3.07,8.806441733,11.854,0,11.854,-3.6,-3.07,4.731268329,8.174,-2.94,8.686649296,11.854,0,11.854,-3.68,-2.94,4.710201694
27/06/2019 21:30,7.943,-3.07,8.515641432,11.753,0,11.753,-3.81,-3.07,4.892954118,7.863,-2.94,8.394663126,11.753,0,11.753,-3.89,-2.94,4.876033224
27/06/2019 22:00,7.807,-2.97,8.352852746,11.717,0,11.717,-3.91,-2.97,4.910091649,7.727,-2.86,8.239303915,11.717,0,11.717,-3.99,-2.86,4.909144528
27/06/2019 22:30,7.596,-2.92,8.137912263,11.776,0,11.776,-4.18,-2.92,5.098901843,7.506,-2.81,8.014744912,11.776,0,11.776,-4.27,-2.81,5.111653353
27/06/2019 23:00,7.103,-2.83,7.646012621,11.753,0,11.753,-4.65,-2.83,5.443473156,7.023,-2.72,7.531329829,11.753,0,11.753,-4.73,-2.72,5.456308276
27/06/2019 23:30,6.6525,-2.83,7.22942987,11.8025,0,11.8025,-5.15,-2.83,5.8763424,6.6025,-2.72,7.14082672,11.8025,0,11.8025,-5.2,-2.72,5.868423979
28/06/2019 00:00,6.139,-2.66,6.690509771,11.829,0,11.829,-5.69,-2.66,6.281058828,6.089,-2.67,6.648670619,11.829,0,11.829,-5.74,-2.67,6.330600287
28/06/2019 00:30,6.049,-2.66,6.608025499,11.739,0,11.739,-5.69,-2.66,6.281058828,5.999,-2.6,6.538195546,11.739,0,11.739,-5.74,-2.6,6.301396671
28/06/2019 01:00,5.707,-2.66,6.296463214,11.787,0,11.787,-6.08,-2.66,6.636414695,5.687,-2.56,6.236631222,11.787,0,11.787,-6.1,-2.56,6.615406261
28/06/2019 01:30,5.9555,-2.66,6.522544001,11.7455,0,11.7455,-5.79,-2.66,6.371789388,5.9255,-2.56,6.454854781,11.7455,0,11.7455,-5.82,-2.56,6.358144383
28/06/2019 02:00,5.9015,-2.66,6.473276006,11.6915,0,11.6915,-5.79,-2.66,6.371789388,5.8715,-2.56,6.405319059,11.6915,0,11.6915,-5.82,-2.56,6.358144383
28/06/2019 02:30,5.7225,-2.59,6.281329975,11.6125,0,11.6125,-5.89,-2.59,6.434298719,5.6925,-2.49,6.21326454,11.6125,0,11.6125,-5.92,-2.49,6.422343809
28/06/2019 03:00,5.573,-2.59,6.145439691,11.613,0,11.613,-6.04,-2.59,6.571887096,5.553,-2.49,6.085713516,11.613,0,11.613,-6.06,-2.49,6.551618121
28/06/2019 03:30,5.537,-2.59,6.112811873,11.577,0,11.577,-6.04,-2.59,6.571887096,5.517,-2.49,6.052882702,11.577,0,11.577,-6.06,-2.49,6.551618121
28/06/2019 04:00,5.521,-2.59,6.098322802,11.641,0,11.641,-6.12,-2.59,6.645487191,5.491,-2.49,6.029194059,11.641,0,11.641,-6.15,-2.49,6.634952901
28/06/2019 04:30,5.509,-2.59,6.087460965,11.579,0,11.579,-6.07,-2.59,6.599469676,5.479,-2.49,6.018267276,11.579,0,11.579,-6.1,-2.49,6.588634153
28/06/2019 05:00,5.5375,-2.59,6.113264778,11.5375,0,11.5375,-6,-2.59,6.535143457,5.4975,-2.49,6.035114436,11.5375,0,11.5375,-6.04,-2.49,6.533123296
28/06/2019 05:30,5.534,-2.59,6.110094598,11.594,0,11.594,-6.06,-2.59,6.590273135,5.494,-2.49,6.031926392,11.594,0,11.594,-6.1,-2.49,6.588634153
28/06/2019 06:00,5.6265,-2.59,6.193997276,11.6265,0,11.6265,-6,-2.59,6.535143457,5.5865,-2.53,6.132689642,11.6265,0,11.6265,-6.04,-2.53,6.548473104
28/06/2019 06:30,6.176,-2.87,6.810277234,11.866,0,11.866,-5.69,-2.87,6.372832965,6.146,-2.78,6.745495979,11.866,0,11.866,-5.72,-2.78,6.35977987
28/06/2019 07:00,6.8525,-3.14,7.537662519,12.1125,0,12.1125,-5.26,-3.14,6.125944825,6.8125,-3.04,7.460010473,12.1125,0,12.1125,-5.3,-3.04,6.109959083
28/06/2019 07:30,7.493,-3.23,8.159531175,12.113,0,12.113,-4.62,-3.23,5.637135798,7.433,-3.12,8.061258525,12.113,0,12.113,-4.68,-3.12,5.62465999
28/06/2019 08:00,7.955,-3.28,8.604674602,12.275,0,12.275,-4.32,-3.28,5.424094394,7.985,-3.17,8.59122372,12.275,0,12.275,-4.29,-3.17,5.334135356
28/06/2019 08:30,7.867,-3.38,8.562364685,13.857,0,13.857,-5.99,-3.38,6.877826692,7.967,-3.26,8.608175707,13.857,0,13.857,-5.89,-3.26,6.73199079
28/06/2019 09:00,7.741,-3.51,8.499598873,14.871,0,14.871,-7.13,-3.51,7.94713785,7.911,-3.39,8.606742764,14.871,0,14.871,-6.96,-3.39,7.741685863
28/06/2019 09:30,7.692,-3.72,8.544311792,15.682,0,15.682,-7.99,-3.72,8.813540719,7.932,-3.59,8.706590837,15.682,0,15.682,-7.75,-3.59,8.54111234
28/06/2019 10:00,7.4755,-3.78,8.376843096,16.6055,0,16.6055,-9.13,-3.78,9.881563641,7.7955,-3.65,8.6076896,16.6055,0,16.6055,-8.81,-3.65,9.536173237
28/06/2019 10:30,7.246,-3.9,8.228883035,17.346,0,17.346,-10.1,-3.9,10.82681855,7.616,-3.78,8.502461761,17.346,0,17.346,-9.73,-3.78,10.43845295
28/06/2019 11:00,7.0185,-3.9,8.029280307,17.5985,0,17.5985,-10.58,-3.9,11.27592125,7.3985,-3.78,8.308200903,17.5985,0,17.5985,-10.2,-3.78,10.87788582
28/06/2019 11:30,7.016,-3.81,7.983755758,17.206,0,17.206,-10.19,-3.81,10.87897973,7.406,-3.7,8.278818515,17.206,0,17.206,-9.8,-3.7,10.47520883
28/06/2019 12:00,7.2755,-3.47,8.060632745,15.1555,0,15.1555,-7.88,-3.47,8.610185828,7.6155,-3.37,8.327829264,15.1555,0,15.1555,-7.54,-3.37,8.258843745
28/06/2019 12:30,7.2995,-3.2,7.970112938,14.3695,0,14.3695,-7.07,-3.2,7.760470347,7.5995,-3.09,8.20368821,14.3695,0,14.3695,-6.77,-3.09,7.44184117
28/06/2019 13:00,7.1605,-2.39,7.548831714,10.7505,0,10.7505,-3.59,-2.39,4.312794917,7.4505,-2.15,7.754511606,10.7505,0,10.7505,-3.3,-2.15,3.938591119
28/06/2019 13:30,7.375,-2.61,7.823217049,11.185,0,11.185,-3.81,-2.61,4.61824642,7.585,-2.51,7.98951344,11.185,0,11.185,-3.6,-2.51,4.388633045
28/06/2019 14:00,7.27,-2.52,7.69436807,11.08,0,11.08,-3.81,-2.52,4.567986427,7.48,-2.43,7.864814047,11.08,0,11.08,-3.6,-2.43,4.343374264
28/06/2019 14:30,7.391,-2.63,7.844984449,11.441,0,11.441,-4.05,-2.63,4.829016463,7.531,-2.53,7.944612074,11.441,0,11.441,-3.91,-2.53,4.657145048
28/06/2019 15:00,7.1595,-2.63,7.62727607,11.0695,0,11.0695,-3.91,-2.63,4.712218161,7.3395,-2.53,7.76332147,11.0695,0,11.0695,-3.73,-2.53,4.507083314
28/06/2019 15:30,7.0485,-2.63,7.523180993,11.4785,0,11.4785,-4.43,-2.63,5.151873446,7.2085,-2.53,7.639592414,11.4785,0,11.4785,-4.27,-2.53,4.963244906
28/06/2019 16:00,7.2515,-2.56,7.69011393,11.3115,0,11.3115,-4.06,-2.56,4.799708324,7.4515,-2.46,7.847066474,11.3115,0,11.3115,-3.86,-2.46,4.577248082
28/06/2019 16:30,7.098,-1.9,7.347897931,8.828,0,8.828,-1.73,-1.9,2.569610865,7.408,-1.81,7.625913978,8.828,0,8.828,-1.42,-1.81,2.300543414
28/06/2019 17:00,8.041,-1.37,8.156873237,7.021,0,7.021,1.02,-1.37,1.708010539,8.161,-1.28,8.26077,7.021,0,7.021,1.14,-1.28,1.714059509
28/06/2019 17:30,8.2895,-1.37,8.401946813,7.3495,0,7.3495,0.94,-1.37,1.661475248,8.3495,-1.28,8.447043876,7.3495,0,7.3495,1,-1.28,1.62431524
28/06/2019 18:00,8.034,-1.67,8.205733118,8.564,0,8.564,-0.53,-1.67,1.752084473,8.094,-1.59,8.248692987,8.564,0,8.564,-0.47,-1.59,1.658010856
28/06/2019 18:30,8.8525,-1.67,9.008643419,8.0625,0,8.0625,0.79,-1.67,1.847430648,8.8125,-1.59,8.95478957,8.0625,0,8.0625,0.75,-1.59,1.758010239
28/06/2019 19:00,8.67,-0.88,8.714545312,3.83,0,3.83,4.84,-0.88,4.91934955,8.61,-0.89,8.655876616,3.83,0,3.83,4.78,-0.89,4.86214973
28/06/2019 19:30,8.6945,-0.54,8.711253082,2.3145,0,2.3145,6.38,-0.54,6.402811882,8.6045,-0.51,8.619600933,2.3145,0,2.3145,6.29,-0.51,6.310641806
28/06/2019 20:00,8.4735,-0.54,8.49068915,1.7035,0,1.7035,6.77,-0.54,6.791502043,8.3535,-0.57,8.372924355,1.7035,0,1.7035,6.65,-0.57,6.674383867
28/06/2019 20:30,8.3605,-0.54,8.377920998,0.6705,0,0.6705,7.69,-0.54,7.708936373,8.2305,-0.63,8.254576322,0.6705,0,0.6705,7.56,-0.63,7.586204585
28/06/2019 21:00,8.258,0.63,8.281996378,0.138,0,0.138,8.12,0.63,8.144402986,8.118,0.51,8.13400418,0.138,0,0.138,7.98,0.51,7.996280385
28/06/2019 21:30,8.0845,0.51,8.100570366,0.0145,0,0.0145,8.07,0.51,8.086099183,7.9445,0.51,7.960852985,0.0145,0,0.0145,7.93,0.51,7.946382825
28/06/2019 22:00,7.842,0.51,7.858566281,0.002,0,0.002,7.84,0.51,7.856570499,7.702,0.51,7.718866756,0.002,0,0.002,7.7,0.51,7.716871128
28/06/2019 22:30,7.5665,0.51,7.583668126,0.0065,0,0.0065,7.56,0.51,7.577182854,7.4365,0.51,7.453967551,0.0065,0,0.0065,7.43,0.51,7.447482796
28/06/2019 23:00,7.19,0.57,7.212558492,0,0,0,7.19,0.57,7.212558492,7.08,0.63,7.107974395,0,0,0,7.08,0.63,7.107974395
28/06/2019 23:30,6.76,0.63,6.789293041,0,0,0,6.76,0.63,6.789293041,6.65,0.7,6.686740611,0,0,0,6.65,0.7,6.686740611
29/06/2019 00:00,6.31,0.68,6.346534487,0,0,0,6.31,0.68,6.346534487,6.21,0.75,6.255125898,0,0,0,6.21,0.75,6.255125898
29/06/2019 00:30,6.22,0.68,6.257060012,0,0,0,6.22,0.68,6.257060012,6.13,0.75,6.175710485,0,0,0,6.13,0.75,6.175710485
29/06/2019 01:00,5.9615,0.68,6.000156852,0.0015,0,0.0015,5.96,0.68,5.998666518,5.8715,0.75,5.919207063,0.0015,0,0.0015,5.87,0.75,5.917719155
29/06/2019 01:30,6.0545,0.64,6.088232112,0.0545,0,0.0545,6,0.64,6.034036791,5.9745,0.75,6.021391056,0.0545,0,0.0545,5.92,0.75,5.967319331
29/06/2019 02:00,5.8425,0.57,5.870239028,0.2025,0,0.2025,5.64,0.57,5.668730017,5.7625,0.62,5.795757608,0.2025,0,0.2025,5.56,0.62,5.594461547
29/06/2019 02:30,5.7215,0.62,5.754994548,0.2115,0,0.2115,5.51,0.62,5.544772313,5.6515,0.62,5.685406956,0.2115,0,0.2115,5.44,0.62,5.475216891
29/06/2019 03:00,5.5455,0.68,5.587035909,0.1155,0,0.1155,5.43,0.68,5.472412631,5.4655,0.75,5.516719156,0.1155,0,0.1155,5.35,0.75,5.402314319
29/06/2019 03:30,5.4905,0.56,5.518984531,0.1705,0,0.1705,5.32,0.56,5.349392489,5.4305,0.62,5.465778101,0.1705,0,0.1705,5.26,0.62,5.296413881
29/06/2019 04:00,5.429,0.56,5.457805511,0.109,0,0.109,5.32,0.56,5.349392489,5.369,0.62,5.404679546,0.109,0,0.109,5.26,0.62,5.296413881
29/06/2019 04:30,5.4985,0.56,5.526943301,0.0585,0,0.0585,5.44,0.56,5.468747571,5.4185,0.62,5.453855723,0.0585,0,0.0585,5.36,0.62,5.39573906
29/06/2019 05:00,5.3975,0.66,5.437702295,0.1375,0,0.1375,5.26,0.66,5.301245137,5.3275,0.69,5.371997417,0.1375,0,0.1375,5.19,0.69,5.235666147
29/06/2019 05:30,5.4015,0.51,5.425523224,0.3215,0,0.3215,5.08,0.51,5.105536211,5.3415,0.51,5.365791857,0.3215,0,0.3215,5.02,0.51,5.045839871
29/06/2019 06:00,5.507,0.51,5.53056498,0.367,0,0.367,5.14,0.51,5.165239588,5.437,0.51,5.460867056,0.367,0,0.367,5.07,0.51,5.095586325
29/06/2019 06:30,5.887,0.65,5.922775447,0.687,0,0.687,5.2,0.65,5.240467536,5.827,0.51,5.849275938,0.687,0,0.687,5.14,0.51,5.165239588
29/06/2019 07:00,6.1945,0,6.1945,1.3345,0,1.3345,4.86,0,4.86,6.1345,0.6,6.163772404,1.3345,0,1.3345,4.8,0.6,4.837354649
29/06/2019 07:30,6.5895,0,6.5895,1.6495,0,1.6495,4.94,0,4.94,6.4995,0.6,6.527135685,1.6495,0,1.6495,4.85,0.6,4.886972478
29/06/2019 08:00,7.2885,0,7.2885,1.2285,0,1.2285,6.06,0,6.06,7.1985,0,7.1985,1.2285,0,1.2285,5.97,0,5.97
29/06/2019 08:30,7.793,-0.5,7.809023563,1.553,0,1.553,6.24,-0.5,6.26,7.713,0,7.713,1.553,0,1.553,6.16,0,6.16
29/06/2019 09:00,8.0855,-0.5,8.100945022,2.3055,0,2.3055,5.78,-0.5,5.80158599,7.9955,-0.5,8.011118539,2.3055,0,2.3055,5.69,-0.5,5.71192612
29/06/2019 09:30,8.236,-0.55,8.254344068,2.026,0,2.026,6.21,-0.55,6.234308302,8.136,-0.32,8.142290587,2.026,0,2.026,6.11,-0.32,6.118373967
29/06/2019 10:00,8.3905,-0.5,8.405384599,1.8005,0,1.8005,6.59,-0.5,6.608940914,8.3205,0,8.3205,1.8005,0,1.8005,6.52,0,6.52
29/06/2019 10:30,8.1975,-0.5,8.212734395,1.6075,0,1.6075,6.59,-0.5,6.608940914,8.1675,0,8.1675,1.6075,0,1.6075,6.56,0,6.56
