Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
29/06/2019 11:00,8.033,-0.5,8.048545769,1.723,0,1.723,6.31,-0.5,6.329778827,7.983,0,7.983,1.723,0,1.723,6.26,0,6.26
29/06/2019 11:30,7.946,0,7.946,2.026,0,2.026,5.92,0,5.92,7.916,0,7.916,2.026,0,2.026,5.89,0,5.89
29/06/2019 12:00,7.6845,0,7.6845,3.2245,0,3.2245,4.46,0,4.46,7.6845,0,7.6845,3.2245,0,3.2245,4.46,0,4.46
29/06/2019 12:30,7.585,-0.5,7.60146203,3.455,0,3.455,4.13,-0.5,4.160156247,7.655,0,7.655,3.455,0,3.455,4.2,0,4.2
29/06/2019 13:00,7.381,0,7.381,3.611,0,3.611,3.77,0,3.77,7.481,0,7.481,3.611,0,3.611,3.87,0,3.87
29/06/2019 13:30,7.37,-0.5,7.38694118,3.88,0,3.88,3.49,-0.5,3.525634695,7.41,0,7.41,3.88,0,3.88,3.53,0,3.53
29/06/2019 14:00,7.293,-0.5,7.31011963,4.113,0,4.113,3.18,-0.5,3.219068188,7.363,-0.57,7.385030061,4.113,0,4.113,3.25,-0.57,3.299606037
29/06/2019 14:30,7.1745,0,7.1745,3.4845,0,3.4845,3.69,0,3.69,7.2645,0,7.2645,3.4845,0,3.4845,3.78,0,3.78
29/06/2019 15:00,7.098,-0.5,7.115588802,3.328,0,3.328,3.77,-0.5,3.803011964,7.228,0,7.228,3.328,0,3.328,3.9,0,3.9
29/06/2019 15:30,6.942,-0.5,6.959983046,4.002,0,4.002,2.94,-0.5,2.982213943,7.202,0,7.202,4.002,0,4.002,3.2,0,3.2
29/06/2019 16:00,6.7235,-0.5,6.742065874,5.2735,0,5.2735,1.45,-0.5,1.533786165,6.9235,-0.5,6.941530973,5.2735,0,5.2735,1.65,-0.5,1.724093965
29/06/2019 16:30,6.6485,-0.54,6.67039371,6.6385,0,6.6385,0.01,-0.54,0.540092585,7.4785,-0.5,7.495195945,6.6385,0,6.6385,0.84,-0.5,0.977547953
29/06/2019 17:00,6.5775,-0.76,6.621261681,7.1075,0,7.1075,-0.53,-0.76,0.926552751,7.3875,-0.65,7.41604047,7.1075,0,7.1075,0.28,-0.65,0.707742891
29/06/2019 17:30,7.6245,-0.6,7.648071669,5.9245,0,5.9245,1.7,-0.6,1.802775638,7.7345,-0.61,7.758517271,5.9245,0,5.9245,1.81,-0.61,1.910026178
29/06/2019 18:00,7.683,-0.53,7.701258923,4.663,0,4.663,3.02,-0.53,3.066153943,7.853,-0.5,7.868901385,4.663,0,4.663,3.19,-0.5,3.228947197
29/06/2019 18:30,7.8435,-0.53,7.861386153,3.6135,0,3.6135,4.23,-0.53,4.263074008,7.9735,0,7.9735,3.6135,0,3.6135,4.36,0,4.36
29/06/2019 19:00,7.844,0,7.844,2.604,0,2.604,5.24,0,5.24,7.904,0,7.904,2.604,0,2.604,5.3,0,5.3
29/06/2019 19:30,7.918,-0.53,7.935718241,3.618,0,3.618,4.3,-0.53,4.332539671,7.908,-0.51,7.924428307,3.618,0,3.618,4.29,-0.51,4.320208328
29/06/2019 20:00,7.9265,-0.53,7.944199283,3.3365,0,3.3365,4.59,-0.53,4.620497809,7.8665,-0.51,7.883014794,3.3365,0,3.3365,4.53,-0.51,4.558618212
29/06/2019 20:30,7.843,-0.72,7.875979241,3.933,0,3.933,3.91,-0.72,3.975738925,7.733,-0.68,7.762840266,3.933,0,3.933,3.8,-0.68,3.860362677
29/06/2019 21:00,7.69,-0.6,7.713371507,2.5,0,2.5,5.19,-0.6,5.224566968,7.57,-0.56,7.590685081,2.5,0,2.5,5.07,-0.56,5.100833265
29/06/2019 21:30,7.5785,-0.44,7.59126223,1.5185,0,1.5185,6.06,-0.44,6.0759526,7.4585,-0.23,7.462045447,1.5185,0,1.5185,5.94,-0.23,5.944451194
29/06/2019 22:00,7.5005,0.63,7.526911734,1.2305,0,1.2305,6.27,0.63,6.301571233,7.3805,0.6,7.404848429,1.2305,0,1.2305,6.15,0.6,6.179198977
29/06/2019 22:30,7.2895,0.51,7.307318951,1.2495,0,1.2495,6.04,0.51,6.061493215,7.1695,0.6,7.194562548,1.2495,0,1.2495,5.92,0.6,5.950327722
29/06/2019 23:00,6.985,0.63,7.013353335,1.805,0,1.805,5.18,0.63,5.218170177,6.875,0.03,6.875065454,1.805,0,1.805,5.07,0.03,5.070088757
29/06/2019 23:30,6.5985,0.63,6.628506789,1.1685,0,1.1685,5.43,0.63,5.466424791,6.4985,0.76,6.542790097,1.1685,0,1.1685,5.33,0.76,5.383911218
30/06/2019 00:00,6.0725,0.67,6.109349904,1.5425,0,1.5425,4.53,0.67,4.579279419,5.9925,0.76,6.040501324,1.5425,0,1.5425,4.45,0.76,4.514432412
30/06/2019 00:30,5.8765,0.63,5.910173623,2.0565,0,2.0565,3.82,0.63,3.871601736,5.7965,0.63,5.830635664,2.0565,0,2.0565,3.74,0.63,3.792690338
30/06/2019 01:00,5.622,0.23,5.626702764,1.622,0,1.622,4,0.23,4.006607043,5.552,0.51,5.575374786,1.622,0,1.622,3.93,0.51,3.962953444
30/06/2019 01:30,5.817,0.65,5.853203311,1.817,0,1.817,4,0.65,4.052468384,5.747,0.51,5.76958482,1.817,0,1.817,3.93,0.51,3.962953444
30/06/2019 02:00,5.688,0.65,5.725019127,1.488,0,1.488,4.2,0.65,4.25,5.608,0.51,5.631142335,1.488,0,1.488,4.12,0.51,4.151445531
30/06/2019 02:30,5.599,0.51,5.622179382,1.289,0,1.289,4.31,0.51,4.340069124,5.529,0.51,5.552471612,1.289,0,1.289,4.24,0.51,4.270562024
30/06/2019 03:00,5.422,0.51,5.445932794,1.532,0,1.532,3.89,0.51,3.923289436,5.352,0.51,5.376244414,1.532,0,1.532,3.82,0.51,3.853894135
30/06/2019 03:30,5.3565,0.51,5.380724138,2.2465,0,2.2465,3.11,0.51,3.151539306,5.2965,0.63,5.333836541,2.2465,0,2.2465,3.05,0.63,3.114385975
30/06/2019 04:00,5.1475,0,5.1475,2.0375,0,2.0375,3.11,0,3.11,5.1275,0.67,5.171088498,2.0375,0,2.0375,3.09,0.67,3.161803283
30/06/2019 04:30,5.188,0.66,5.229812999,1.568,0,1.568,3.62,0.66,3.679673899,5.138,0.51,5.163249364,1.568,0,1.568,3.57,0.51,3.606244584
30/06/2019 05:00,5.135,0.51,5.160264044,1.085,0,1.085,4.05,0.51,4.081984811,5.085,0.51,5.110511227,1.085,0,1.085,4,0.51,4.03238143
30/06/2019 05:30,5.167,0.51,5.192108339,1.247,0,1.247,3.92,0.51,3.953036807,5.107,0.51,5.132401874,1.247,0,1.247,3.86,0.51,3.893545942
30/06/2019 06:00,5.2105,0.51,5.235399722,1.4505,0,1.4505,3.76,0.51,3.794430128,5.1505,0.51,5.175688384,1.4505,0,1.4505,3.7,0.51,3.734983266
30/06/2019 06:30,5.5285,0.62,5.56315668,1.1485,0,1.1485,4.38,0.62,4.42366364,5.4785,0.51,5.502187042,1.1485,0,1.1485,4.33,0.51,4.359931192
30/06/2019 07:00,5.7435,0.62,5.776866993,1.6835,0,1.6835,4.06,0.62,4.10706708,5.6935,0.72,5.738845028,1.6835,0,1.6835,4.01,0.72,4.074125673
30/06/2019 07:30,6.151,0.53,6.173791461,1.951,0,1.951,4.2,0.53,4.233308399,6.111,0.63,6.143388397,1.951,0,1.951,4.16,0.63,4.207433897
30/06/2019 08:00,6.554,0,6.554,2.354,0,2.354,4.2,0,4.2,6.514,0.63,6.544394242,2.354,0,2.354,4.16,0.63,4.207433897
30/06/2019 08:30,7.1,0,7.1,2.57,0,2.57,4.53,0,4.53,7.06,0,7.06,2.57,0,2.57,4.49,0,4.49
30/06/2019 09:00,7.5525,0,7.5525,2.6625,0,2.6625,4.89,0,4.89,7.5325,0,7.5325,2.6625,0,2.6625,4.87,0,4.87
30/06/2019 09:30,7.941,-0.52,7.958007351,3.131,0,3.131,4.81,-0.52,4.838026457,7.931,-0.5,7.946745309,3.131,0,3.131,4.8,-0.5,4.825971405
30/06/2019 10:00,8.0345,-0.52,8.051309847,3.6245,0,3.6245,4.41,-0.52,4.440551768,8.0945,-0.5,8.109927882,3.6245,0,3.6245,4.47,-0.5,4.497877277
30/06/2019 10:30,7.98,-0.3,7.985637107,4.31,0,4.31,3.67,-0.3,3.682241165,8.07,-1.06,8.139318153,4.31,0,4.31,3.76,-1.06,3.906558588
30/06/2019 11:00,7.6055,-0.57,7.626829633,5.5955,0,5.5955,2.01,-0.57,2.089258242,7.8055,-0.56,7.825562616,5.5955,0,5.5955,2.21,-0.56,2.279846486
30/06/2019 11:30,6.9105,-0.77,6.953266157,7.8505,0,7.8505,-0.94,-0.77,1.215113163,7.3805,-0.68,7.411759592,7.8505,0,7.8505,-0.47,-0.68,0.826619622
30/06/2019 12:00,6.765,-0.92,6.827270685,9.315,0,9.315,-2.55,-0.92,2.710885464,7.225,-0.81,7.270263063,9.315,0,9.315,-2.09,-0.81,2.24147273
30/06/2019 12:30,6.678,-0.99,6.750983928,9.568,0,9.568,-2.89,-0.99,3.054864972,7.078,-0.89,7.133735627,9.568,0,9.568,-2.49,-0.89,2.644276839
30/06/2019 13:00,6.5405,-0.86,6.596797727,9.1305,0,9.1305,-2.59,-0.86,2.729047453,6.9205,-0.75,6.961021495,9.1305,0,9.1305,-2.21,-0.75,2.333795192
30/06/2019 13:30,6.466,-0.8,6.515301681,8.476,0,8.476,-2.01,-0.8,2.163353878,6.836,-0.7,6.871746212,8.476,0,8.476,-1.64,-0.7,1.783143292
30/06/2019 14:00,6.304,-0.68,6.34056906,8.004,0,8.004,-1.7,-0.68,1.830956034,6.694,-0.57,6.71822417,8.004,0,8.004,-1.31,-0.57,1.428635713
30/06/2019 14:30,6.0605,-0.76,6.107966949,8.7105,0,8.7105,-2.65,-0.76,2.756827887,6.4805,-0.67,6.515042613,8.7105,0,8.7105,-2.23,-0.67,2.328475896
30/06/2019 15:00,5.884,-0.76,5.932879234,9.344,0,9.344,-3.46,-0.76,3.542485003,6.324,-0.67,6.359392738,9.344,0,9.344,-3.02,-0.67,3.093428519
30/06/2019 15:30,5.9275,-0.83,5.985328416,9.1375,0,9.1375,-3.21,-0.83,3.315569333,6.3975,-0.73,6.439014385,9.1375,0,9.1375,-2.74,-0.73,2.835577543
30/06/2019 16:00,6.192,-0.66,6.227075076,7.402,0,7.402,-1.21,-0.66,1.378296049,6.332,-0.56,6.356714875,7.402,0,7.402,-1.07,-0.56,1.207683733
30/06/2019 16:30,6.264,-0.58,6.290794544,7.114,0,7.114,-0.85,-0.58,1.029028668,6.944,-0.56,6.96654405,7.114,0,7.114,-0.17,-0.56,0.585234996
30/06/2019 17:00,6.5465,-0.68,6.58172183,7.8065,0,7.8065,-1.26,-0.68,1.431782106,6.9365,-0.56,6.959068346,7.8065,0,7.8065,-0.87,-0.56,1.034649699
30/06/2019 17:30,6.9115,-0.74,6.951002248,7.8215,0,7.8215,-0.91,-0.74,1.172902383,7.2715,-0.64,7.299610418,7.8215,0,7.8215,-0.55,-0.64,0.843860178
30/06/2019 18:00,7.813,-0.66,7.840827061,6.843,0,6.843,0.97,-0.66,1.173243368,7.843,-0.57,7.863685459,6.843,0,6.843,1,-0.57,1.151043005
30/06/2019 18:30,7.774,-0.53,7.792045688,5.204,0,5.204,2.57,-0.53,2.624080791,7.934,-0.51,7.950374582,5.204,0,5.204,2.73,-0.51,2.777228835
30/06/2019 19:00,7.8225,-0.63,7.847828123,5.1525,0,5.1525,2.67,-0.63,2.743319158,7.8825,-0.57,7.903082073,5.1525,0,5.1525,2.73,-0.57,2.788870739
30/06/2019 19:30,7.92,-0.75,7.955432106,4.96,0,4.96,2.96,-0.75,3.05353893,7.9,-0.67,7.928360486,4.96,0,4.96,2.94,-0.67,3.015377257
30/06/2019 20:00,7.875,-0.52,7.89214958,3.365,0,3.365,4.51,-0.52,4.539878853,7.795,-0.53,7.812997184,3.365,0,3.365,4.43,-0.53,4.461591644
30/06/2019 20:30,7.8775,-0.52,7.89464415,2.3075,0,2.3075,5.57,-0.52,5.594220232,7.7775,-0.67,7.806305544,2.3075,0,2.3075,5.47,-0.67,5.510880147
30/06/2019 21:00,7.839,-0.6,7.86192858,1.589,0,1.589,6.25,-0.6,6.278733949,7.719,-0.25,7.723047391,1.589,0,1.589,6.13,-0.25,6.135095761
30/06/2019 21:30,7.68,0.63,7.70579652,1.16,0,1.16,6.52,0.63,6.550366402,7.55,0.63,7.576239173,1.16,0,1.16,6.39,0.63,6.420981233
30/06/2019 22:00,7.513,0,7.513,1.333,0,1.333,6.18,0,6.18,7.393,0.63,7.419794404,1.333,0,1.333,6.06,0.63,6.092659518
30/06/2019 22:30,7.244,0,7.244,1.844,0,1.844,5.4,0,5.4,7.134,0.06,7.134252308,1.844,0,1.844,5.29,0.06,5.290340254
30/06/2019 23:00,6.8195,-0.5,6.837805222,1.8695,0,1.8695,4.95,-0.5,4.975188439,6.7195,0.06,6.719767872,1.8695,0,1.8695,4.85,0.06,4.85037112
30/06/2019 23:30,6.363,0,6.363,1.793,0,1.793,4.57,0,4.57,6.283,0.63,6.314506236,1.793,0,1.793,4.49,0.63,4.533982797
01/07/2019 00:00,5.8585,0.63,5.892276491,2.0785,0,2.0785,3.78,0.63,3.832140394,5.7985,0.63,5.832623959,2.0785,0,2.0785,3.72,0.63,3.772969653
01/07/2019 00:30,5.7505,0,5.7505,2.5805,0,2.5805,3.17,0,3.17,5.6905,0.63,5.725267701,2.5805,0,2.5805,3.11,0.63,3.173168763
01/07/2019 01:00,6.0065,-0.8,6.059541422,3.5365,0,3.5365,2.47,-0.8,2.596324325,5.9365,-0.72,5.980002696,3.5365,0,3.5365,2.4,-0.72,2.505673562
01/07/2019 01:30,5.653,-0.6,5.684752325,4.263,0,4.263,1.39,-0.6,1.513968296,5.613,-0.57,5.64186751,4.263,0,4.263,1.35,-0.57,1.465400969
01/07/2019 02:00,5.8415,-0.8,5.896025971,5.0515,0,5.0515,0.79,-0.8,1.124322018,5.8015,-0.73,5.847247408,5.0515,0,5.0515,0.75,-0.73,1.046613587
01/07/2019 02:30,5.5485,-0.8,5.605876582,5.4485,0,5.4485,0.1,-0.8,0.806225775,5.4485,-0.73,5.497185848,5.4485,0,5.4485,0,-0.73,0.73
01/07/2019 03:00,5.12,-0.85,5.190077071,5.81,0,5.81,-0.69,-0.85,1.094805919,5.05,-0.79,5.11141859,5.81,0,5.81,-0.76,-0.79,1.096220781
01/07/2019 03:30,5.461,-0.6,5.493862121,4.261,0,4.261,1.2,-0.6,1.341640786,5.421,-0.58,5.451939196,4.261,0,4.261,1.16,-0.58,1.296919427
01/07/2019 04:00,5.1945,-0.52,5.220462647,3.9345,0,3.9345,1.26,-0.52,1.363084737,5.1745,-0.51,5.199572122,3.9345,0,3.9345,1.24,-0.51,1.340783353
01/07/2019 04:30,5.3435,-0.64,5.381690464,4.6635,0,4.6635,0.68,-0.64,0.933809402,5.2935,-0.62,5.329685005,4.6635,0,4.6635,0.63,-0.62,0.88391176
01/07/2019 05:00,5.1465,-0.52,5.172703573,3.9265,0,3.9265,1.22,-0.52,1.326197572,5.0965,-0.52,5.122959325,3.9265,0,3.9265,1.17,-0.52,1.280351514
01/07/2019 05:30,5.1925,-0.52,5.218472597,3.2825,0,3.2825,1.91,-0.52,1.979520144,5.1425,-0.52,5.168723851,3.2825,0,3.2825,1.86,-0.52,1.931320792
01/07/2019 06:00,5.476,-0.61,5.509870779,4.436,0,4.436,1.04,-0.61,1.20569482,5.396,-0.6,5.429255566,4.436,0,4.436,0.96,-0.6,1.132077736
01/07/2019 06:30,5.9915,-0.61,6.022472271,3.7615,0,3.7615,2.23,-0.61,2.311925604,5.9115,-0.6,5.941871107,3.7615,0,3.7615,2.15,-0.6,2.232151429
01/07/2019 07:00,6.686,-0.61,6.713769135,2.776,0,2.776,3.91,-0.61,3.957297057,6.596,-0.6,6.623233047,2.776,0,2.776,3.82,-0.6,3.86683333
01/07/2019 07:30,7.343,-0.77,7.383261407,3.613,0,3.613,3.73,-0.77,3.808648054,7.253,-0.72,7.288649326,3.613,0,3.613,3.64,-0.72,3.710525569
01/07/2019 08:00,7.7205,-0.77,7.758802759,3.5505,0,3.5505,4.17,-0.77,4.240495254,7.6005,-0.65,7.628243589,3.5505,0,3.5505,4.05,-0.65,4.10182886
01/07/2019 08:30,8.153,-0.69,8.182145745,2.823,0,2.823,5.33,-0.69,5.374476719,8.033,-0.61,8.05612742,2.823,0,2.823,5.21,-0.61,5.245588623
01/07/2019 09:00,7.85,-1.03,7.917284888,4.91,0,4.91,2.94,-1.03,3.115204648,7.81,-0.94,7.866365107,4.91,0,4.91,2.9,-0.94,3.048540634
01/07/2019 09:30,7.8685,-1.09,7.943638477,5.4685,0,5.4685,2.4,-1.09,2.635924885,7.8685,-1,7.931789978,5.4685,0,5.4685,2.4,-1,2.6
01/07/2019 10:00,7.6455,-1.19,7.737555832,6.2555,0,6.2555,1.39,-1.19,1.829808733,7.6455,-1.1,7.724226191,6.2555,0,6.2555,1.39,-1.1,1.772596965
01/07/2019 10:30,7.713,-1.31,7.823456333,6.573,0,6.573,1.14,-1.31,1.736577093,7.763,-1.22,7.858280283,6.573,0,6.573,1.19,-1.22,1.70425937
01/07/2019 11:00,7.6505,-1.23,7.748745076,6.5105,0,6.5105,1.14,-1.23,1.677050983,7.7005,-1.14,7.784426777,6.5105,0,6.5105,1.19,-1.14,1.647938106
01/07/2019 11:30,7.455,-1.51,7.606387119,7.335,0,7.335,0.12,-1.51,1.514760707,7.835,-1.42,7.962639324,7.335,0,7.335,0.5,-1.42,1.505456741
01/07/2019 12:00,7.474,-1.27,7.581132897,6.774,0,6.774,0.7,-1.27,1.450137924,7.504,-1.19,7.597770462,6.774,0,6.774,0.73,-1.19,1.396065901
01/07/2019 12:30,7.455,-1.36,7.578035695,6.875,0,6.875,0.58,-1.36,1.478512766,7.665,-1.27,7.769499662,6.875,0,6.875,0.79,-1.27,1.495660389
01/07/2019 13:00,7.4665,-1.31,7.580548941,6.6465,0,6.6465,0.82,-1.31,1.545477273,7.5865,-1.22,7.683969173,6.6465,0,6.6465,0.94,-1.22,1.540129865
01/07/2019 13:30,6.821,-1.02,6.896842828,6.911,0,6.911,-0.09,-1.02,1.02396289,7.471,-1.28,7.579857584,6.911,0,6.911,0.56,-1.28,1.397139936
01/07/2019 14:00,6.205,2.22,6.590176401,6.945,0,6.945,-0.74,2.22,2.340085469,6.815,-4.19,8.000020312,6.945,0,6.945,-0.13,-4.19,4.192016221
01/07/2019 14:30,6.6395,2.26,7.013598238,6.3295,0,6.3295,0.31,2.26,2.281161985,7.2095,-4.14,8.313632795,6.3295,0,6.3295,0.88,-4.14,4.232493355
01/07/2019 15:00,5.9965,2.17,6.377061412,7.5865,0,7.5865,-1.59,2.17,2.690167281,6.4565,-4.22,7.713286735,7.5865,0,7.5865,-1.13,-4.22,4.368672567
01/07/2019 15:30,6.294,0.09,6.294643437,7.424,0,7.424,-1.13,0.09,1.133578405,6.584,-2.24,6.954614008,7.424,0,7.424,-0.84,-2.24,2.392321049
01/07/2019 16:00,6.1785,-1.12,6.279192802,6.7685,0,6.7685,-0.59,-1.12,1.26589889,7.2485,-1.03,7.321314926,6.7685,0,6.7685,0.48,-1.03,1.136353818
01/07/2019 16:30,7.36,-1.07,7.437371848,6.49,0,6.49,0.87,-1.07,1.379057649,7.62,-0.99,7.684041905,6.49,0,6.49,1.13,-0.99,1.502331521
01/07/2019 17:00,7.632,-1.11,7.712296934,6.832,0,6.832,0.8,-1.11,1.368247054,7.962,-0.99,8.023312533,6.832,0,6.832,1.13,-0.99,1.502331521
01/07/2019 17:30,7.965,-1.11,8.041972706,6.515,0,6.515,1.45,-1.11,1.826088716,8.205,-1.05,8.27191181,6.515,0,6.515,1.69,-1.05,1.98962308
01/07/2019 18:00,8.0425,-0.95,8.098413811,5.8125,0,5.8125,2.23,-0.95,2.423922441,8.2525,-0.88,8.29928649,5.8125,0,5.8125,2.44,-0.88,2.593838854
01/07/2019 18:30,8.2425,-0.84,8.285191986,5.2025,0,5.2025,3.04,-0.84,3.153918198,8.4025,-0.78,8.438625851,5.2025,0,5.2025,3.2,-0.78,3.293690939
01/07/2019 19:00,8.1315,-0.77,8.167875627,4.6215,0,4.6215,3.51,-0.77,3.593466293,8.1915,-0.67,8.21885468,4.6215,0,4.6215,3.57,-0.67,3.632327078
01/07/2019 19:30,8.2435,-0.87,8.289281769,4.1135,0,4.1135,4.13,-0.87,4.220639762,8.2335,-0.77,8.26942696,4.1135,0,4.1135,4.12,-0.77,4.191336302
01/07/2019 20:00,8.197,-0.78,8.234027508,3.307,0,3.307,4.89,-0.78,4.951817848,8.117,-0.69,8.146274547,3.307,0,3.307,4.81,-0.69,4.859238623
01/07/2019 20:30,8.0195,-0.6,8.041913967,2.2895,0,2.2895,5.73,-0.6,5.761327972,7.8895,-0.54,7.907958665,2.2895,0,2.2895,5.6,-0.54,5.625975471
01/07/2019 21:00,7.915,-0.5,7.930777074,1.675,0,1.675,6.24,-0.5,6.26,7.785,-0.54,7.80370585,1.675,0,1.675,6.11,-0.54,6.133816104
01/07/2019 21:30,7.7405,0,7.7405,1.2005,0,1.2005,6.54,0,6.54,7.6105,0,7.6105,1.2005,0,1.2005,6.41,0,6.41
01/07/2019 22:00,7.529,-0.55,7.54906226,1.319,0,1.319,6.21,-0.55,6.234308302,7.409,-0.56,7.43013331,1.319,0,1.319,6.09,-0.56,6.115692929
01/07/2019 22:30,7.513,-0.55,7.533104871,1.423,0,1.423,6.09,-0.55,6.11478536,7.383,-0.06,7.383243799,1.423,0,1.423,5.96,-0.06,5.960302006
01/07/2019 23:00,7.1085,0.65,7.138156082,1.0685,0,1.0685,6.04,0.65,6.074874484,7.0285,0.53,7.0484546,1.0685,0,1.0685,5.96,0.53,5.983519031
01/07/2019 23:30,6.557,0.65,6.589138715,0.977,0,0.977,5.58,0.65,5.617730859,6.457,0.53,6.478715073,0.977,0,0.977,5.48,0.53,5.505569907
02/07/2019 00:00,5.997,0.51,6.018646775,0.697,0,0.697,5.3,0.51,5.324481195,5.917,0.53,5.94068927,0.697,0,0.697,5.22,0.53,5.246837143
02/07/2019 00:30,5.826,0.51,5.848279747,0.526,0,0.526,5.3,0.51,5.324481195,5.746,0.53,5.770391321,0.526,0,0.526,5.22,0.53,5.246837143
02/07/2019 01:00,5.6205,0.51,5.643591077,0.5205,0,0.5205,5.1,0.51,5.125436567,5.5505,0.58,5.580721302,0.5205,0,0.5205,5.03,0.58,5.063328944
02/07/2019 01:30,5.832,0.55,5.85787709,0.482,0,0.482,5.35,0.55,5.378196724,5.752,0.58,5.781168048,0.482,0,0.482,5.27,0.58,5.301820442
02/07/2019 02:00,5.7705,0.55,5.796651641,0.5205,0,0.5205,5.25,0.55,5.278730908,5.6805,0.58,5.710033297,0.5205,0,0.5205,5.16,0.58,5.192494584
02/07/2019 02:30,5.6585,0.64,5.694578321,0.4085,0,0.4085,5.25,0.64,5.288865663,5.5685,0.69,5.611086548,0.4085,0,0.4085,5.16,0.69,5.205929312
02/07/2019 03:00,5.5195,0.73,5.56756502,0.1995,0,0.1995,5.32,0.73,5.369851022,5.4595,0.78,5.514937919,0.1995,0,0.1995,5.26,0.78,5.317518218
02/07/2019 03:30,5.4025,0.63,5.439108957,0.2925,0,0.2925,5.11,0.63,5.148689154,5.3325,0.66,5.373188648,0.2925,0,0.2925,5.04,0.66,5.083030592
02/07/2019 04:00,5.3465,0.63,5.383489784,0.3365,0,0.3365,5.01,0.63,5.049455416,5.2865,0.66,5.327539981,0.3365,0,0.3365,4.95,0.66,4.993806164
02/07/2019 04:30,5.319,0.63,5.356179702,0.449,0,0.449,4.87,0.63,4.910580414,5.259,0.66,5.300252918,0.449,0,0.449,4.81,0.66,4.855069515
02/07/2019 05:00,5.348,0.63,5.38497948,0.398,0,0.398,4.95,0.63,4.989929859,5.288,0.66,5.329028429,0.398,0,0.398,4.89,0.66,4.934338861
02/07/2019 05:30,5.3655,0.58,5.396757383,0.8955,0,0.8955,4.47,0.58,4.507471575,5.2955,0.61,5.330517822,0.8955,0,0.8955,4.4,0.61,4.442082845
02/07/2019 06:00,5.4715,0.84,5.535604055,1.1615,0,1.1615,4.31,0.84,4.391093258,5.4315,0.3,5.439778695,1.1615,0,1.1615,4.27,0.3,4.280525669
02/07/2019 06:30,6.25,0.97,6.324824108,1.25,0,1.25,5,0.97,5.093220985,6.18,0.24,6.184658438,1.25,0,1.25,4.93,0.24,4.935838328
02/07/2019 07:00,7.092,0.63,7.119927247,1.192,0,1.192,5.9,0.63,5.933540259,7.002,0.57,7.025162205,1.192,0,1.192,5.81,0.57,5.837893456
02/07/2019 07:30,7.6245,0,7.6245,1.9745,0,1.9745,5.65,0,5.65,7.5445,0,7.5445,1.9745,0,1.9745,5.57,0,5.57
02/07/2019 08:00,7.887,-0.5,7.902832973,2.667,0,2.667,5.22,-0.5,5.243891685,7.867,-0.5,7.882873144,2.667,0,2.667,5.2,-0.5,5.223983155
02/07/2019 08:30,7.9785,-0.58,7.999553878,3.8185,0,3.8185,4.16,-0.58,4.200238088,8.0385,-0.5,8.054035153,3.8185,0,3.8185,4.22,-0.5,4.24951762
02/07/2019 09:00,7.8495,-0.72,7.882452046,5.0395,0,5.0395,2.81,-0.72,2.900775758,7.9995,-0.61,8.022723992,5.0395,0,5.0395,2.96,-0.61,3.022201185
02/07/2019 09:30,7.784,-0.94,7.840552021,6.324,0,6.324,1.46,-0.94,1.736433126,8.014,-0.83,8.056866388,6.324,0,6.324,1.69,-0.83,1.882817038
02/07/2019 10:00,7.843,-0.94,7.899129636,6.803,0,6.803,1.04,-0.94,1.401855913,7.993,-0.83,8.03597841,6.803,0,6.803,1.19,-0.83,1.450861813
02/07/2019 10:30,7.7835,-0.94,7.840055628,5.9935,0,5.9935,1.79,-0.94,2.021806123,7.7835,-0.83,7.827628776,5.9935,0,5.9935,1.79,-0.83,1.973068676
02/07/2019 11:00,7.124,-1.14,7.214636235,7.204,0,7.204,-0.08,-1.14,1.14280357,7.654,-1.05,7.725685471,7.204,0,7.204,0.45,-1.05,1.142365966
02/07/2019 11:30,6.5645,-1.2,6.673279572,7.8345,0,7.8345,-1.27,-1.2,1.74725499,6.8445,-1.1,6.932328631,7.8345,0,7.8345,-0.99,-1.1,1.479898645
02/07/2019 12:00,6.468,-1.53,6.646497123,9.948,0,9.948,-3.48,-1.53,3.801486551,6.778,-1.42,6.925148663,9.948,0,9.948,-3.17,-1.42,3.473514071
02/07/2019 12:30,6.45,-1.83,6.704580524,11.04,0,11.04,-4.59,-1.83,4.941356089,6.73,-1.74,6.951294843,11.04,0,11.04,-4.31,-1.74,4.647978055
02/07/2019 13:00,6.182,-1.99,6.494399433,12.002,0,12.002,-5.82,-1.99,6.150812954,6.562,-1.89,6.828758599,12.002,0,12.002,-5.44,-1.89,5.758966921
02/07/2019 13:30,6.014,-2.27,6.428148723,13.434,0,13.434,-7.42,-2.27,7.759465188,6.394,-2.17,6.752194902,13.434,0,13.434,-7.04,-2.17,7.366851431
02/07/2019 14:00,6.0065,-2.34,6.446211465,13.3765,0,13.3765,-7.37,-2.34,7.732561025,6.4165,-2.24,6.796254281,13.3765,0,13.3765,-6.96,-2.24,7.311579857
02/07/2019 14:30,5.7915,-2.2,6.195278222,13.0515,0,13.0515,-7.26,-2.2,7.586013446,6.3015,-2.1,6.642206128,13.0515,0,13.0515,-6.75,-2.1,7.069123001
02/07/2019 15:00,5.7305,-2.24,6.152741686,13.2105,0,13.2105,-7.48,-2.24,7.808200817,6.2505,-2.14,6.60668981,13.2105,0,13.2105,-6.96,-2.14,7.281565766
02/07/2019 15:30,5.7,-2.05,6.05743345,12.53,0,12.53,-6.83,-2.05,7.131016758,6.19,-1.96,6.492896118,12.53,0,12.53,-6.34,-1.96,6.636053044
02/07/2019 16:00,5.942,-1.88,6.232316102,12.182,0,12.182,-6.24,-1.88,6.517054549,6.382,-1.78,6.625581031,12.182,0,12.182,-5.8,-1.78,6.066992665
02/07/2019 16:30,6.4165,-1.79,6.661499249,11.4665,0,11.4665,-5.05,-1.79,5.357854048,6.8565,-1.7,7.064105906,11.4665,0,11.4665,-4.61,-1.7,4.913461102
02/07/2019 17:00,6.9925,-1.55,7.162231234,10.6625,0,10.6625,-3.67,-1.55,3.983892569,7.3225,-1.46,7.466632859,10.6625,0,10.6625,-3.34,-1.46,3.645161176
02/07/2019 17:30,7.591,-1.48,7.733930501,9.911,0,9.911,-2.32,-1.48,2.75187209,7.881,-1.39,8.002640877,9.911,0,9.911,-2.03,-1.39,2.460284536
02/07/2019 18:00,7.9915,-1.48,8.127390248,9.3615,0,9.3615,-1.37,-1.48,2.016754819,8.1215,-1.48,8.255250587,9.3615,0,9.3615,-1.24,-1.48,1.930802942
02/07/2019 18:30,8.577,-1.33,8.679506265,7.827,0,7.827,0.75,-1.33,1.526892269,8.667,-1.24,8.755254936,7.827,0,7.827,0.84,-1.24,1.497731618
02/07/2019 19:00,8.463,-1.37,8.573171467,7.183,0,7.183,1.28,-1.37,1.874913331,8.503,-1.24,8.592939485,7.183,0,7.183,1.32,-1.24,1.811077028
02/07/2019 19:30,8.532,-1.44,8.652665716,6.682,0,6.682,1.85,-1.44,2.34437625,8.502,-1.34,8.606950912,6.682,0,6.682,1.82,-1.34,2.260088494
02/07/2019 20:00,8.552,-1.25,8.642870125,5.392,0,5.392,3.16,-1.25,3.398249549,8.442,-1.15,8.519968545,5.392,0,5.392,3.05,-1.15,3.259601203
02/07/2019 20:30,8.303,-1.06,8.37038882,4.633,0,4.633,3.67,-1.06,3.820013089,8.183,-0.96,8.239119431,4.633,0,4.633,3.55,-0.96,3.677512746
02/07/2019 21:00,8.192,-0.97,8.249228085,4.282,0,4.282,3.91,-0.97,4.028523303,8.062,-0.87,8.108806571,4.282,0,4.282,3.78,-0.87,3.878827142
02/07/2019 21:30,7.831,-0.97,7.890846659,4.331,0,4.331,3.5,-0.97,3.631927863,7.701,-0.87,7.749987161,4.331,0,4.331,3.37,-0.87,3.480488471
02/07/2019 22:00,7.5235,-0.78,7.563825239,3.9735,0,3.9735,3.55,-0.78,3.634680179,7.3835,-0.69,7.415670722,3.9735,0,3.9735,3.41,-0.69,3.479109081
02/07/2019 22:30,7.4165,-0.61,7.441543674,3.0565,0,3.0565,4.36,-0.61,4.402465218,7.2765,-0.59,7.300380281,3.0565,0,3.0565,4.22,-0.59,4.261044473
02/07/2019 23:00,6.9645,-0.52,6.983885756,3.0145,0,3.0145,3.95,-0.52,3.984080822,6.8445,-0.59,6.869882113,3.0145,0,3.0145,3.83,-0.59,3.875177415
02/07/2019 23:30,6.53,-0.52,6.550671721,2.86,0,2.86,3.67,-0.52,3.706656175,6.43,-0.59,6.457011693,2.86,0,2.86,3.57,-0.59,3.618425072
03/07/2019 00:00,6.0455,-0.52,6.06782253,2.8455,0,2.8455,3.2,-0.52,3.241974707,5.9655,0,5.9655,2.8455,0,2.8455,3.12,0,3.12
03/07/2019 00:30,5.988,-0.6,6.017985045,2.358,0,2.358,3.63,-0.6,3.679252642,5.908,-0.5,5.929120002,2.358,0,2.358,3.55,-0.5,3.585038354
03/07/2019 01:00,5.7,0,5.7,2.26,0,2.26,3.44,0,3.44,5.63,0.51,5.653052273,2.26,0,2.26,3.37,0.51,3.408372045
03/07/2019 01:30,5.9615,0.51,5.983275211,1.8115,0,1.8115,4.15,0.51,4.181219918,5.8815,0.63,5.915145159,1.8115,0,1.8115,4.07,0.63,4.11847059
03/07/2019 02:00,5.8195,-0.35,5.830015459,1.7295,0,1.7295,4.09,-0.35,4.104948234,5.7395,0.63,5.773972658,1.7295,0,1.7295,4.01,0.63,4.059187111
03/07/2019 02:30,5.747,0.69,5.788273404,1.867,0,1.867,3.88,0.69,3.940875537,5.667,0.63,5.701910995,1.867,0,1.867,3.8,0.63,3.851869676
03/07/2019 03:00,5.554,0,5.554,2.234,0,2.234,3.32,0,3.32,5.494,0.57,5.523489477,2.234,0,2.234,3.26,0.57,3.309456149
03/07/2019 03:30,5.5255,0.51,5.548986416,2.2655,0,2.2655,3.26,0.51,3.299651497,5.4555,0.57,5.485196464,2.2655,0,2.2655,3.19,0.57,3.240524649
03/07/2019 04:00,5.408,0.06,5.40833283,2.328,0,2.328,3.08,0.06,3.08058436,5.338,0.64,5.376229534,2.328,0,2.328,3.01,0.64,3.077287767
03/07/2019 04:30,5.452,0,5.452,2.992,0,2.992,2.46,0,2.46,5.382,0.51,5.406109877,2.992,0,2.992,2.39,0.51,2.443808503
03/07/2019 05:00,5.4545,-0.55,5.482159269,3.9745,0,3.9745,1.48,-0.55,1.578892017,5.3845,-0.61,5.418942724,3.9745,0,3.9745,1.41,-0.61,1.536294243
03/07/2019 05:30,5.4885,-0.55,5.515988783,3.7785,0,3.7785,1.71,-0.55,1.796273921,5.4085,-0.51,5.432492269,3.7785,0,3.7785,1.63,-0.51,1.707922715
03/07/2019 06:00,5.6565,-0.51,5.679444713,3.6365,0,3.6365,2.02,-0.51,2.083386666,5.5765,-0.51,5.599772518,3.6365,0,3.6365,1.94,-0.51,2.005916249
03/07/2019 06:30,6.5165,-0.8,6.565422473,4.1165,0,4.1165,2.4,-0.8,2.529822128,6.4365,-0.74,6.478899,4.1165,0,4.1165,2.32,-0.74,2.435159132
03/07/2019 07:00,7.205,-0.56,7.226729897,2.665,0,2.665,4.54,-0.56,4.574407065,7.115,-0.55,7.136226244,2.665,0,2.665,4.45,-0.55,4.483859944
03/07/2019 07:30,7.691,-0.56,7.711360515,2.691,0,2.691,5,-0.56,5.031262267,7.611,-0.55,7.630846676,2.691,0,2.691,4.92,-0.55,4.950646422
03/07/2019 08:00,8.024,-0.51,8.040191291,2.764,0,2.764,5.26,-0.51,5.284666498,8.004,-0.5,8.019601985,2.764,0,2.764,5.24,-0.5,5.263800908
03/07/2019 08:30,8.264,-0.68,8.29192957,3.794,0,3.794,4.47,-0.68,4.521426766,8.324,-0.59,8.344883223,3.794,0,3.794,4.53,-0.59,4.568260063
03/07/2019 09:00,8.0755,-0.75,8.110252786,4.8855,0,4.8855,3.19,-0.75,3.276980317,8.2255,-0.65,8.25114236,4.8855,0,4.8855,3.34,-0.65,3.402660724
03/07/2019 09:30,7.885,-0.92,7.938490096,6.245,0,6.245,1.64,-0.92,1.880425484,8.105,-0.81,8.145374454,6.245,0,6.245,1.86,-0.81,2.028718808
03/07/2019 10:00,7.832,-1.03,7.899438208,7.112,0,7.112,0.72,-1.03,1.256702033,7.952,-0.91,8.0038993,7.112,0,7.112,0.84,-0.91,1.238426421
03/07/2019 10:30,7.168,-1.08,7.248905021,7.848,0,7.848,-0.68,-1.08,1.276244491,7.168,-0.97,7.233334224,7.848,0,7.848,-0.68,-0.97,1.18460964
03/07/2019 11:00,7.52,-1.08,7.597157363,7.02,0,7.02,0.5,-1.08,1.190126044,7.73,-0.97,7.790622568,7.02,0,7.02,0.71,-0.97,1.202081528
03/07/2019 11:30,7.414,-1.08,7.492249062,6.614,0,6.614,0.8,-1.08,1.344023809,7.524,-0.97,7.586268912,6.614,0,6.614,0.91,-0.97,1.330037593
03/07/2019 12:00,6.768,-1.08,6.853628528,7.078,0,7.078,-0.31,-1.08,1.123610253,7.198,-0.97,7.263064367,7.078,0,7.078,0.12,-0.97,0.977394496
03/07/2019 12:30,7.1,-1.17,7.195755693,7.1,0,7.1,0,-1.17,1.17,7.39,-1.06,7.465634601,7.1,0,7.1,0.29,-1.06,1.098954048
03/07/2019 13:00,7.248,-1.01,7.318032796,6.668,0,6.668,0.58,-1.01,1.1646888,7.588,-0.89,7.640015969,6.668,0,6.668,0.92,-0.89,1.280039062
03/07/2019 13:30,7.141,-0.96,7.205239829,6.401,0,6.401,0.74,-0.96,1.212105606,7.321,-0.85,7.37017917,6.401,0,6.401,0.92,-0.85,1.252557384
03/07/2019 14:00,6.8915,-0.85,6.943721787,5.6415,0,5.6415,1.25,-0.85,1.511621646,7.1215,-0.73,7.158817099,5.6415,0,5.6415,1.48,-0.73,1.650242406
03/07/2019 14:30,7.1165,-0.85,7.167082548,6.1265,0,6.1265,0.99,-0.85,1.304837155,7.1665,-0.73,7.203583986,6.1265,0,6.1265,1.04,-0.73,1.270629765
03/07/2019 15:00,6.4255,-1.41,6.578385079,6.8355,0,6.8355,-0.41,-1.41,1.46840049,6.8955,-0.13,6.896725328,6.8355,0,6.8355,0.06,-0.13,0.143178211
03/07/2019 15:30,6.407,-0.88,6.467151537,7.607,0,7.607,-1.2,-0.88,1.488086019,6.707,-0.77,6.751055399,7.607,0,7.607,-0.9,-0.77,1.184440796
03/07/2019 16:00,6.8525,-0.72,6.890221785,6.4125,0,6.4125,0.44,-0.72,0.843800924,7.2325,-0.6,7.257344986,6.4125,0,6.4125,0.82,-0.6,1.016070864
03/07/2019 16:30,7.2495,-0.65,7.27858161,5.7095,0,5.7095,1.54,-0.65,1.671556161,7.5495,-0.54,7.568787898,5.7095,0,5.7095,1.84,-0.54,1.91760267
03/07/2019 17:00,7.7875,-0.55,7.806897992,4.7275,0,4.7275,3.06,-0.55,3.10903522,8.0975,-0.5,8.112922177,4.7275,0,4.7275,3.37,-0.5,3.406890077
03/07/2019 17:30,8.2045,-0.55,8.22291434,3.7845,0,3.7845,4.42,-0.55,4.45408801,8.3745,-0.5,8.389412986,3.7845,0,3.7845,4.59,-0.5,4.617152802
03/07/2019 18:00,8.4445,-0.5,8.459289583,3.4545,0,3.4545,4.99,-0.5,5.014987537,8.6045,-0.5,8.619015039,3.4545,0,3.4545,5.15,-0.5,5.174214916
03/07/2019 18:30,8.542,-0.5,8.556621062,3.552,0,3.552,4.99,-0.5,5.014987537,8.602,-0.5,8.616519251,3.552,0,3.552,5.05,-0.5,5.074692109
03/07/2019 19:00,8.6885,-0.5,8.702874942,2.4385,0,2.4385,6.25,-0.5,6.269968102,8.7185,-0.5,8.732825559,2.4385,0,2.4385,6.28,-0.5,6.299873015
03/07/2019 19:30,8.73,-0.5,8.744306719,1.65,0,1.65,7.08,-0.5,7.097633408,8.67,-0.5,8.684405564,1.65,0,1.65,7.02,-0.5,7.037783742
03/07/2019 20:00,8.688,-0.5,8.702375768,1.408,0,1.408,7.28,-0.5,7.297150129,8.588,-0.5,8.60254288,1.408,0,1.408,7.18,-0.5,7.197388415
03/07/2019 20:30,8.427,-0.5,8.441820242,1.407,0,1.407,7.02,-0.5,7.037783742,8.297,0,8.297,1.407,0,1.407,6.89,0,6.89
03/07/2019 21:00,8.274,-0.5,8.289093798,1.174,0,1.174,7.1,-0.5,7.11758386,8.144,0,8.144,1.174,0,1.174,6.97,0,6.97
03/07/2019 21:30,8.1075,-0.5,8.122903191,1.2275,0,1.2275,6.88,-0.5,6.898144678,7.9775,0,7.9775,1.2275,0,1.2275,6.75,0,6.75
03/07/2019 22:00,7.888,-0.5,7.90383097,1.238,0,1.238,6.65,-0.5,6.668770501,7.748,-0.5,7.764116434,1.238,0,1.238,6.51,-0.5,6.529172995
03/07/2019 22:30,7.7615,-0.6,7.784656849,1.3015,0,1.3015,6.46,-0.6,6.487803943,7.6215,-0.63,7.647493854,1.3015,0,1.3015,6.32,-0.63,6.351322697
03/07/2019 23:00,7.2065,0,7.2065,1.3065,0,1.3065,5.9,0,5.9,7.0865,0,7.0865,1.3065,0,1.3065,5.78,0,5.78
03/07/2019 23:30,6.713,0.63,6.742497238,0.953,0,0.953,5.76,0.63,5.794350697,6.613,0.63,6.642941291,0.953,0,0.953,5.66,0.63,5.694953907
04/07/2019 00:00,6.1675,0.71,6.208232941,0.9375,0,0.9375,5.23,0.71,5.277973096,6.0975,0.59,6.125977983,0.9375,0,0.9375,5.16,0.59,5.193621087
04/07/2019 00:30,5.971,0.63,6.004143653,1.271,0,1.271,4.7,0.63,4.742035428,5.891,0.74,5.937295765,1.271,0,1.271,4.62,0.74,4.678888757
04/07/2019 01:00,5.7975,0.51,5.819888852,2.0575,0,2.0575,3.74,0.51,3.774612563,5.7075,0.69,5.749056988,2.0575,0,2.0575,3.65,0.69,3.714646686
04/07/2019 01:30,5.9975,0.51,6.019144977,1.9175,0,1.9175,4.08,0.51,4.111751452,5.9175,0.6,5.947840469,1.9175,0,1.9175,4,0.6,4.044749683
04/07/2019 02:00,5.984,3.48,6.922330243,1.514,0,1.514,4.47,3.48,5.664918358,5.924,-2.57,6.4574512,1.514,0,1.514,4.41,-2.57,5.104213945
04/07/2019 02:30,5.785,0.65,5.821402322,1.665,0,1.665,4.12,0.65,4.170959122,5.715,0.56,5.742371026,1.665,0,1.665,4.05,0.56,4.088532744
04/07/2019 03:00,5.6355,0.6,5.667350373,1.5755,0,1.5755,4.06,0.6,4.104095515,5.5755,0.51,5.598776674,1.5755,0,1.5755,4,0.51,4.03238143
04/07/2019 03:30,5.566,0.51,5.589316237,1.046,0,1.046,4.52,0.51,4.548681128,5.496,0.51,5.519611943,1.046,0,1.046,4.45,0.51,4.47912938
04/07/2019 04:00,5.46,0.51,5.483766953,1.06,0,1.06,4.4,0.51,4.429458206,5.4,0.51,5.424029867,1.06,0,1.06,4.34,0.51,4.369862698
04/07/2019 04:30,5.4915,0.68,5.533441267,1.2915,0,1.2915,4.2,0.68,4.254691528,5.4315,0.51,5.455391118,1.2915,0,1.2915,4.14,0.51,4.171294763
04/07/2019 05:00,5.5325,0.62,5.567131779,1.6625,0,1.6625,3.87,0.62,3.919349436,5.4725,0.64,5.509796389,1.6625,0,1.6625,3.81,0.64,3.86337935
04/07/2019 05:30,5.5285,0.76,5.580493907,1.5985,0,1.5985,3.93,0.76,4.002811512,5.4785,0.51,5.502187042,1.5985,0,1.5985,3.88,0.51,3.913374503
04/07/2019 06:00,5.682,0.51,5.704842154,1.302,0,1.302,4.38,0.51,4.409591818,5.622,0.51,5.645084942,1.302,0,1.302,4.32,0.51,4.35
04/07/2019 06:30,6.476,2.76,7.039614762,1.426,0,1.426,5.05,2.76,5.755006516,6.416,-0.95,6.485950663,1.426,0,1.426,4.99,-0.95,5.07962597
04/07/2019 07:00,7.108,-0.5,7.125564118,1.828,0,1.828,5.28,-0.5,5.303621404,7.028,-0.5,7.04576355,1.828,0,1.828,5.2,-0.5,5.223983155
04/07/2019 07:30,7.686,-0.5,7.702246166,2.116,0,2.116,5.57,-0.5,5.592396624,7.616,-0.5,7.632395168,2.116,0,2.116,5.5,-0.5,5.522680509
04/07/2019 08:00,7.9285,-0.57,7.948962967,2.9185,0,2.9185,5.01,-0.57,5.042320894,7.8985,-0.5,7.914309967,2.9185,0,2.9185,4.98,-0.5,5.005037462
04/07/2019 08:30,8.086,-0.66,8.11289073,3.786,0,3.786,4.3,-0.66,4.350356307,8.146,-0.62,8.169560331,3.786,0,3.786,4.36,-0.62,4.403861942
04/07/2019 09:00,8.0445,-0.81,8.085176575,4.8845,0,4.8845,3.16,-0.81,3.26216186,8.1845,-0.73,8.216990949,4.8845,0,4.8845,3.3,-0.73,3.379778099
04/07/2019 09:30,8.054,-1.01,8.117081742,5.624,0,5.624,2.43,-1.01,2.631539473,8.274,-0.93,8.326102089,5.624,0,5.624,2.65,-0.93,2.808451531
04/07/2019 10:00,7.6985,-1.01,7.764470507,6.5185,0,6.5185,1.18,-1.01,1.553222457,7.9985,-0.93,8.05238488,6.5185,0,6.5185,1.48,-0.93,1.747941647
04/07/2019 10:30,7.447,-1.01,7.515178574,7.237,0,7.237,0.21,-1.01,1.031600698,8.017,-0.93,8.070761364,7.237,0,7.237,0.78,-0.93,1.213795699
04/07/2019 11:00,7.005,-1.08,7.087765868,7.625,0,7.625,-0.62,-1.08,1.245311206,7.115,-0.99,7.183545434,7.625,0,7.625,-0.51,-0.99,1.113642672
04/07/2019 11:30,6.959,-1.17,7.056669257,7.939,0,7.939,-0.98,-1.17,1.526204442,7.259,-1.06,7.335985346,7.939,0,7.939,-0.68,-1.06,1.259364919
04/07/2019 12:00,3.5105,-2.26,4.175070089,8.0605,0,8.0605,-4.55,-2.26,5.08036416,3.9905,-2.15,4.532834682,8.0605,0,8.0605,-4.07,-2.15,4.602977297
04/07/2019 12:30,-1.689,-4.27,4.591908209,8.051,0,8.051,-9.74,-4.27,10.63487188,-1.219,-4.18,4.354120003,8.051,0,8.051,-9.27,-4.18,10.16883966
04/07/2019 13:00,-1.829,-4.27,4.645227766,8.991,0,8.991,-10.82,-4.27,11.63208064,-1.359,-4.18,4.395370405,8.991,0,8.991,-10.35,-4.18,11.16220856
04/07/2019 13:30,-2.345,-4.17,4.784132628,9.125,0,9.125,-11.47,-4.17,12.20449917,-1.875,-4.07,4.48112988,9.125,0,9.125,-11,-4.07,11.72880642
04/07/2019 14:00,-2.5615,-4.17,4.893892341,8.7785,0,8.7785,-11.34,-4.17,12.08240456,-2.0915,-4.07,4.575944957,8.7785,0,8.7785,-10.87,-4.07,11.60697204
04/07/2019 14:30,5.9315,-1.47,6.110940374,8.8215,0,8.8215,-2.89,-1.47,3.242375672,6.4115,-1.37,6.556236134,8.8215,0,8.8215,-2.41,-1.37,2.772183255
04/07/2019 15:00,6.341,-1.34,6.481040117,9.011,0,9.011,-2.67,-1.34,2.987390165,6.831,-1.24,6.942633578,9.011,0,9.011,-2.18,-1.24,2.507987241
04/07/2019 15:30,6.3715,-1.3,6.502769583,8.9015,0,8.9015,-2.53,-1.3,2.844450738,6.8515,-1.24,6.962804913,8.9015,0,8.9015,-2.05,-1.24,2.39585058
04/07/2019 16:00,6.587,-1.2,6.695414028,8.397,0,8.397,-1.81,-1.2,2.171658353,7.027,-1.12,7.11569596,8.397,0,8.397,-1.37,-1.12,1.769547965
04/07/2019 16:30,6.9115,-1.05,6.990803405,8.0515,0,8.0515,-1.14,-1.05,1.549870962,7.2815,-0.97,7.345824818,8.0515,0,8.0515,-0.77,-0.97,1.238466794
04/07/2019 17:00,6.8435,-2.47,7.275602535,7.6235,0,7.6235,-0.78,-2.47,2.59023165,7.3135,0.69,7.345977284,7.6235,0,7.6235,-0.31,0.69,0.756439026
04/07/2019 17:30,7.8025,-0.73,7.836574906,6.8225,0,6.8225,0.98,-0.73,1.222006547,7.9025,-0.66,7.930013004,6.8225,0,6.8225,1.08,-0.66,1.265701387
04/07/2019 18:00,7.9235,-0.73,7.957056758,6.0435,0,6.0435,1.88,-0.73,2.016754819,8.1235,-0.66,8.150267005,6.0435,0,6.0435,2.08,-0.66,2.182200724
04/07/2019 18:30,8.185,-0.73,8.217488972,5.455,0,5.455,2.73,-0.73,2.825915781,8.315,-0.7,8.344412801,5.455,0,5.455,2.86,-0.7,2.944418449
04/07/2019 19:00,8.271,-0.73,8.303152474,4.771,0,4.771,3.5,-0.73,3.575318168,8.331,-0.63,8.354786712,4.771,0,4.771,3.56,-0.63,3.615314647
04/07/2019 19:30,8.256,-0.61,8.278504454,3.836,0,3.836,4.42,-0.61,4.461894217,8.236,-0.54,8.253683784,3.836,0,3.836,4.4,-0.54,4.43301252
04/07/2019 20:00,8.3205,-0.66,8.346635265,2.9705,0,2.9705,5.35,-0.66,5.390556558,8.2605,-0.54,8.278131447,2.9705,0,2.9705,5.29,-0.54,5.317490009
04/07/2019 20:30,8.309,-0.66,8.335171324,2.509,0,2.509,5.8,-0.66,5.837430942,8.209,-0.54,8.226741822,2.509,0,2.509,5.7,-0.54,5.72552181
04/07/2019 21:00,8.1765,-0.52,8.193018507,1.9265,0,1.9265,6.25,-0.52,6.271594694,8.0565,-0.54,8.074576908,1.9265,0,1.9265,6.13,-0.54,6.153738701
04/07/2019 21:30,8.0015,-0.52,8.018379029,2.1615,0,2.1615,5.84,-0.52,5.863104979,7.8715,-0.54,7.890000776,2.1615,0,2.1615,5.71,-0.54,5.735477312
04/07/2019 22:00,7.8275,-0.52,7.844753422,1.9875,0,1.9875,5.84,-0.52,5.863104979,7.7475,-0.54,7.766296173,1.9875,0,1.9875,5.76,-0.54,5.785257125
04/07/2019 22:30,7.6565,-0.57,7.67768795,2.5865,0,2.5865,5.07,-0.57,5.101940807,7.5365,-0.54,7.555821084,2.5865,0,2.5865,4.95,-0.54,4.97936743
04/07/2019 23:00,7.2335,-0.57,7.255923253,2.8135,0,2.8135,4.42,-0.57,4.456601844,7.1235,-0.54,7.143938147,2.8135,0,2.8135,4.31,-0.54,4.343696582
04/07/2019 23:30,6.7945,-0.51,6.813613597,2.4845,0,2.4845,4.31,-0.51,4.340069124,6.7045,-0.54,6.726211434,2.4845,0,2.4845,4.22,-0.54,4.254409477
05/07/2019 00:00,6.238,2.64,6.773643333,2.168,0,2.168,4.07,2.64,4.851236956,6.158,-3.28,6.977059839,2.168,0,2.168,3.99,-3.28,5.165123425
05/07/2019 00:30,5.957,3.09,6.710733864,1.967,0,1.967,3.99,3.09,5.046602818,5.957,-3.36,6.839257928,1.967,0,1.967,3.99,-3.36,5.216291786
05/07/2019 01:00,5.7215,0,5.7215,2.0915,0,2.0915,3.63,0,3.63,5.6415,0,5.6415,2.0915,0,2.0915,3.55,0,3.55
05/07/2019 01:30,5.9275,0,5.9275,2.1475,0,2.1475,3.78,0,3.78,5.8575,0,5.8575,2.1475,0,2.1475,3.71,0,3.71
05/07/2019 02:00,5.809,0,5.809,2.069,0,2.069,3.74,0,3.74,5.779,0,5.779,2.069,0,2.069,3.71,0,3.71
05/07/2019 02:30,5.688,0,5.688,1.948,0,1.948,3.74,0,3.74,5.658,0,5.658,1.948,0,1.948,3.71,0,3.71
05/07/2019 03:00,5.482,0,5.482,1.892,0,1.892,3.59,0,3.59,5.412,0.57,5.441933847,1.892,0,1.892,3.52,0.57,3.565851932
05/07/2019 03:30,5.399,0,5.399,1.809,0,1.809,3.59,0,3.59,5.389,0.57,5.419060897,1.809,0,1.809,3.58,0.57,3.625093102
05/07/2019 04:00,5.3745,0,5.3745,1.9945,0,1.9945,3.38,0,3.38,5.3245,0.57,5.354922992,1.9945,0,1.9945,3.33,0.57,3.378431589
05/07/2019 04:30,5.4555,0,5.4555,2.3155,0,2.3155,3.14,0,3.14,5.4055,0,5.4055,2.3155,0,2.3155,3.09,0,3.09
05/07/2019 05:00,5.358,-0.5,5.38127903,2.948,0,2.948,2.41,-0.5,2.461320784,5.298,0,5.298,2.948,0,2.948,2.35,0,2.35
05/07/2019 05:30,5.492,0,5.492,2.902,0,2.902,2.59,0,2.59,5.422,0,5.422,2.902,0,2.902,2.52,0,2.52
05/07/2019 06:00,5.617,0,5.617,2.097,0,2.097,3.52,0,3.52,5.557,0.63,5.592597697,2.097,0,2.097,3.46,0.63,3.516887829
05/07/2019 06:30,6.3335,1.78,6.578876975,1.9435,0,1.9435,4.39,1.78,4.737140488,6.2635,-3.07,6.97540911,1.9435,0,1.9435,4.32,-3.07,5.299745277
05/07/2019 07:00,7.0035,-0.5,7.021325534,1.6535,0,1.6535,5.35,-0.5,5.373313689,6.9135,-0.5,6.931556986,1.6535,0,1.6535,5.26,-0.5,5.283710817
05/07/2019 07:30,7.56,-0.5,7.57651635,2.06,0,2.06,5.5,-0.5,5.522680509,7.48,-0.5,7.496692604,2.06,0,2.06,5.42,-0.5,5.443013871
05/07/2019 08:00,7.7835,-0.5,7.79954308,2.5635,0,2.5635,5.22,-0.5,5.243891685,7.7635,-0.5,7.779584324,2.5635,0,2.5635,5.2,-0.5,5.223983155
05/07/2019 08:30,8.209,-0.71,8.239646898,3.409,0,3.409,4.8,-0.71,4.852226293,8.269,-0.62,8.292210863,3.409,0,3.409,4.86,-0.62,4.899387717
05/07/2019 09:00,7.968,-0.71,7.999570238,4.438,0,4.438,3.53,-0.71,3.600694377,8.108,-0.62,8.131670431,4.438,0,4.438,3.67,-0.62,3.722002149
05/07/2019 09:30,7.7575,-0.75,7.79367091,5.4175,0,5.4175,2.34,-0.75,2.457254566,7.9775,-0.62,8.001556489,5.4175,0,5.4175,2.56,-0.62,2.634008352
05/07/2019 10:00,7.5445,-0.79,7.585748496,6.2145,0,6.2145,1.33,-0.79,1.546932448,7.8445,-0.68,7.873917719,6.2145,0,6.2145,1.63,-0.68,1.766154014
05/07/2019 10:30,7.4355,-0.79,7.477349815,6.6655,0,6.6655,0.77,-0.79,1.10317723,7.5855,-0.68,7.615918215,6.6655,0,6.6655,0.92,-0.68,1.144027972
05/07/2019 11:00,6.6255,-0.79,6.672432109,7.1355,0,7.1355,-0.51,-0.79,0.940319095,7.6455,-0.73,7.680271496,7.1355,0,7.1355,0.51,-0.73,0.890505474
05/07/2019 11:30,6.803,-0.95,6.869010773,7.663,0,7.663,-0.86,-0.95,1.281444497,6.933,-0.84,6.983701669,7.663,0,7.663,-0.73,-0.84,1.112879149
05/07/2019 12:00,6.628,-1.02,6.706025947,8.148,0,8.148,-1.52,-1.02,1.830519052,7.048,-0.91,7.106504345,8.148,0,8.148,-1.1,-0.91,1.427620398
05/07/2019 12:30,6.6975,-1.07,6.782433652,8.4075,0,8.4075,-1.71,-1.07,2.017176244,7.1275,-0.95,7.190532404,8.4075,0,8.4075,-1.28,-0.95,1.594020075
05/07/2019 13:00,6.6115,-3.98,7.717015761,8.5615,0,8.5615,-1.95,-3.98,4.432031137,6.9915,1.89,7.24245623,8.5615,0,8.5615,-1.57,1.89,2.457030728
05/07/2019 13:30,6.387,-4.48,7.801549141,9.147,0,9.147,-2.76,-4.48,5.261938806,6.807,2.25,7.169222343,9.147,0,9.147,-2.34,2.25,3.246243983
05/07/2019 14:00,6.32,-4.54,7.78164507,9.36,0,9.36,-3.04,-4.54,5.463808196,6.74,2.17,7.080713241,9.36,0,9.36,-2.62,2.17,3.40195532
05/07/2019 14:30,6.406,-4.54,7.851651801,9.156,0,9.156,-2.75,-4.54,5.307928033,6.816,2.17,7.153094156,9.156,0,9.156,-2.34,2.17,3.191316343
05/07/2019 15:00,6.289,-4.47,7.715725565,8.949,0,8.949,-2.66,-4.47,5.201586297,6.689,2.28,7.066903211,8.949,0,8.949,-2.26,2.28,3.210295937
05/07/2019 15:30,6.2905,-4.4,7.676613202,8.6605,0,8.6605,-2.37,-4.4,4.997689466,6.6605,2.37,7.069594065,8.6605,0,8.6605,-2,2.37,3.101112704
05/07/2019 16:00,6.4155,-4.52,7.847868516,8.7155,0,8.7155,-2.3,-4.52,5.071528369,6.7655,2.24,7.126681573,8.7155,0,8.7155,-1.95,2.24,2.969865317
05/07/2019 16:30,6.887,-4.41,8.177950171,8.507,0,8.507,-1.62,-4.41,4.698137929,7.177,2.34,7.548836268,8.507,0,8.507,-1.33,2.34,2.691560885
05/07/2019 17:00,7.228,-4.27,8.395051161,7.508,0,7.508,-0.28,-4.27,4.27917048,7.538,2.5,7.941753207,7.508,0,7.508,0.03,2.5,2.500179994
05/07/2019 17:30,7.766,-4.12,8.791197643,6.576,0,6.576,1.19,-4.12,4.288414625,7.826,2.63,8.256099321,6.576,0,6.576,1.25,2.63,2.911940933
05/07/2019 18:00,8.1175,-4.02,9.058377683,5.4275,0,5.4275,2.69,-4.02,4.836992867,8.1175,2.7,8.55475343,5.4275,0,5.4275,2.69,2.7,3.81131211
05/07/2019 18:30,8.579,-4.02,9.47415648,3.969,0,3.969,4.61,-4.02,6.116575839,8.459,2.7,8.879452742,3.969,0,3.969,4.49,2.7,5.239284302
05/07/2019 19:00,8.7005,-4.02,9.584315325,3.3305,0,3.3305,5.37,-4.02,6.708002683,8.4805,2.65,8.884896187,3.3305,0,3.3305,5.15,2.65,5.791804555
05/07/2019 19:30,8.8435,-4.02,9.714313782,2.2535,0,2.2535,6.59,-4.02,7.719358782,8.5135,2.65,8.916399624,2.2535,0,2.2535,6.26,2.65,6.797801115
05/07/2019 20:00,8.797,-3.93,9.634942086,1.907,0,1.907,6.89,-3.93,7.932023701,8.387,2.77,8.832591296,1.907,0,1.907,6.48,2.77,7.04721931
05/07/2019 20:30,8.68,-3.93,9.528236983,1.85,0,1.85,6.83,-3.93,7.879961929,8.24,2.77,8.693129471,1.85,0,1.85,6.39,2.77,6.964553108
05/07/2019 21:00,8.4865,-3.64,9.234190936,0.8865,0,0.8865,7.6,-3.64,8.426719409,8.0065,3.1,8.585688222,0.8865,0,0.8865,7.12,3.1,7.76559077
05/07/2019 21:30,8.28,-3.55,9.008934454,0.54,0,0.54,7.74,-3.55,8.515286255,7.8,3.22,8.438506977,0.54,0,0.54,7.26,3.22,7.94204004
05/07/2019 22:00,8.0115,-3.5,8.742661623,0.2715,0,0.2715,7.74,-3.5,8.494562967,7.8215,3.22,8.458384139,0.2715,0,0.2715,7.55,3.22,8.207977826
05/07/2019 22:30,7.716,0,7.716,0.336,0,0.336,7.38,0,7.38,7.596,0.6,7.619659835,0.336,0,0.336,7.26,0.6,7.284751197
05/07/2019 23:00,7.2905,0.66,7.320313535,0.3005,0,0.3005,6.99,0.66,7.021089659,7.1705,0.53,7.190060518,0.3005,0,0.3005,6.87,0.53,6.890413631
05/07/2019 23:30,6.9625,0.55,6.984189735,0.1025,0,0.1025,6.86,0.55,6.882012787,6.8625,0.61,6.889557769,0.1025,0,0.1025,6.76,0.61,6.78746639
06/07/2019 00:00,6.3185,0.55,6.342392471,0.2885,0,0.2885,6.03,0.55,6.055030966,6.2385,0.54,6.261827389,0.2885,0,0.2885,5.95,0.54,5.97445395
06/07/2019 00:30,6.121,0.51,6.142209782,0.461,0,0.461,5.66,0.51,5.682930582,6.051,0.54,6.075047407,0.461,0,0.461,5.59,0.54,5.616021724
06/07/2019 01:00,5.8995,-1.25,6.030472639,0.5395,0,0.5395,5.36,-1.25,5.503825942,5.7395,1.84,6.02722658,0.5395,0,0.5395,5.2,1.84,5.515940536
06/07/2019 01:30,5.977,0.51,5.998718947,1.047,0,1.047,4.93,0.51,4.956309111,5.907,0.51,5.928975375,1.047,0,1.047,4.86,0.51,4.886685994
06/07/2019 02:00,5.816,0.51,5.838317908,1.086,0,1.086,4.73,0.51,4.757415265,5.756,0.51,5.778549645,1.086,0,1.086,4.67,0.51,4.697765426
06/07/2019 02:30,5.8065,0.51,5.828854283,0.3965,0,0.3965,5.41,0.51,5.433985646,5.7465,0.57,5.774700187,0.3965,0,0.3965,5.35,0.57,5.380278803
06/07/2019 03:00,5.4775,1.98,5.824380332,0.2175,0,0.2175,5.26,1.98,5.620320276,5.5675,-0.82,5.627562194,0.2175,0,0.2175,5.35,-0.82,5.412476328
06/07/2019 03:30,5.4035,1.71,5.667619628,0.5035,0,0.5035,4.9,1.71,5.189807318,5.4635,-0.58,5.494199874,0.5035,0,0.5035,4.96,-0.58,4.993796151
06/07/2019 04:00,5.384,0.54,5.411012475,0.614,0,0.614,4.77,0.54,4.800468727,5.334,0.58,5.365440895,0.614,0,0.614,4.72,0.58,4.755502077
06/07/2019 04:30,5.3935,0.54,5.420465132,0.6235,0,0.6235,4.77,0.54,4.800468727,5.3435,0.53,5.369719941,0.6235,0,0.6235,4.72,0.53,4.749663146
06/07/2019 05:00,5.3985,0.54,5.425440282,0.7285,0,0.7285,4.67,0.54,4.701116889,5.3485,0.53,5.37469555,0.7285,0,0.7285,4.62,0.53,4.650301066
06/07/2019 05:30,5.433,0.54,5.45977005,0.493,0,0.493,4.94,0.54,4.969426526,5.383,0.61,5.417452261,0.493,0,0.493,4.89,0.61,4.927900161
06/07/2019 06:00,5.5295,0.54,5.555805095,0.8695,0,0.8695,4.66,0.54,4.69118322,5.4695,0.52,5.494163289,0.8695,0,0.8695,4.6,0.52,4.629298003
06/07/2019 06:30,5.9315,0.54,5.956029907,0.6915,0,0.6915,5.24,0.54,5.267750943,5.8915,0.52,5.914403795,0.6915,0,0.6915,5.2,0.52,5.225935323
06/07/2019 07:00,6.2445,0.54,6.267805058,0.8045,0,0.8045,5.44,0.54,5.466735772,6.2045,0.52,6.226252505,0.8045,0,0.8045,5.4,0.52,5.424979263
06/07/2019 07:30,6.82,-2.74,7.34982993,1.07,0,1.07,5.75,-2.74,6.369466226,6.78,2.89,7.370244229,1.07,0,1.07,5.71,2.89,6.399703118
06/07/2019 08:00,7.2695,0.69,7.302172981,1.5195,0,1.5195,5.75,0.69,5.791252024,7.2295,0.53,7.248901313,1.5195,0,1.5195,5.71,0.53,5.734544446
06/07/2019 08:30,7.6195,0.63,7.645500654,2.5795,0,2.5795,5.04,0.63,5.079222381,7.6895,0.61,7.713657385,2.5795,0,2.5795,5.11,0.61,5.14628021
06/07/2019 09:00,7.688,0.58,7.70984721,3.958,0,3.958,3.73,0.58,3.774824499,7.868,0.61,7.891610989,3.958,0,3.958,3.91,0.61,3.957297057
06/07/2019 09:30,7.7445,0.53,7.762614266,4.1045,0,4.1045,3.64,0.53,3.678382797,8.0145,0.61,8.037680651,4.1045,0,4.1045,3.91,0.61,3.957297057
06/07/2019 10:00,7.541,-0.5,7.557557873,5.281,0,5.281,2.26,-0.5,2.314649001,7.741,0,7.741,5.281,0,5.281,2.46,0,2.46
06/07/2019 10:30,7.66,-0.6,7.683462761,6.81,0,6.81,0.85,-0.6,1.040432602,8,-0.52,8.016882187,6.81,0,6.81,1.19,-0.52,1.298653148
06/07/2019 11:00,6.84,-0.69,6.87471454,7.69,0,7.69,-0.85,-0.69,1.094805919,7.35,-0.57,7.372068909,7.69,0,7.69,-0.34,-0.57,0.66370174
06/07/2019 11:30,6.6215,-0.74,6.662721835,7.8115,0,7.8115,-1.19,-0.74,1.401320806,6.8215,-0.62,6.849617672,7.8115,0,7.8115,-0.99,-0.62,1.168118145
06/07/2019 12:00,6.485,-0.74,6.527083958,8.095,0,8.095,-1.61,-0.74,1.771919863,6.905,-0.62,6.932779024,8.095,0,8.095,-1.19,-0.62,1.341827113
06/07/2019 12:30,6.346,-0.74,6.388999609,7.956,0,7.956,-1.61,-0.74,1.771919863,6.876,-0.62,6.903895712,7.956,0,7.956,-1.08,-0.62,1.245311206
06/07/2019 13:00,6.028,-0.88,6.091894943,9.308,0,9.308,-3.28,-0.88,3.395997644,6.568,-0.75,6.610682567,9.308,0,9.308,-2.74,-0.75,2.840792143
06/07/2019 13:30,5.976,-0.88,6.040445017,9.656,0,9.656,-3.68,-0.88,3.783754749,6.516,-0.75,6.559020964,9.656,0,9.656,-3.14,-0.75,3.22832774
06/07/2019 14:00,5.778,-0.88,5.844628645,9.548,0,9.548,-3.77,-0.88,3.871343436,6.328,-0.75,6.372290326,9.548,0,9.548,-3.22,-0.75,3.306191162
06/07/2019 14:30,5.672,-0.79,5.72675161,9.252,0,9.252,-3.58,-0.79,3.666128748,6.212,-0.66,6.246962782,9.252,0,9.252,-3.04,-0.66,3.110819828
06/07/2019 15:00,5.661,-0.73,5.707873597,9.131,0,9.131,-3.47,-0.73,3.545955442,6.201,-0.61,6.23093099,9.131,0,9.131,-2.93,-0.61,2.992824753
06/07/2019 15:30,5.745,-0.73,5.791193746,8.705,0,8.705,-2.96,-0.73,3.048688243,6.275,-0.61,6.304579685,8.705,0,8.705,-2.43,-0.61,2.505394181
06/07/2019 16:00,5.9555,-0.6,5.985647855,7.8355,0,7.8355,-1.88,-0.6,1.973423421,6.3155,-0.53,6.337699918,7.8355,0,7.8355,-1.52,-0.53,1.609751534
06/07/2019 16:30,6.467,-0.53,6.488681607,6.627,0,6.627,-0.16,-0.53,0.553624421,7.057,-0.53,7.076874239,6.627,0,6.627,0.43,-0.53,0.682495421
06/07/2019 17:00,7.2585,-0.53,7.277824005,5.9185,0,5.9185,1.34,-0.53,1.441006593,7.4085,-0.53,7.427433759,5.9185,0,5.9185,1.49,-0.53,1.581455026
06/07/2019 17:30,7.45,-0.53,7.468828556,5.97,0,5.97,1.48,-0.53,1.572036895,7.56,-0.53,7.578555271,5.97,0,5.97,1.59,-0.53,1.67600716
