Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
06/07/2019 18:00,7.681,-0.53,7.699263666,4.771,0,4.771,2.91,-0.53,2.957870856,7.821,0,7.821,4.771,0,4.771,3.05,0,3.05
06/07/2019 18:30,7.9745,-0.53,7.992092983,3.8845,0,3.8845,4.09,-0.53,4.124196892,7.9845,0,7.9845,3.8845,0,3.8845,4.1,0,4.1
06/07/2019 19:00,8.1315,-0.63,8.155868577,3.0515,0,3.0515,5.08,-0.63,5.118915901,8.0715,-0.5,8.08697176,3.0515,0,3.0515,5.02,-0.5,5.044838947
06/07/2019 19:30,8.3365,0,8.3365,1.6465,0,1.6465,6.69,0,6.69,8.3165,0,8.3165,1.6465,0,1.6465,6.67,0,6.67
06/07/2019 20:00,8.2145,0,8.2145,1.4845,0,1.4845,6.73,0,6.73,8.1145,0,8.1145,1.4845,0,1.4845,6.63,0,6.63
06/07/2019 20:30,7.9065,0,7.9065,1.9565,0,1.9565,5.95,0,5.95,7.8065,0.51,7.823141457,1.9565,0,1.9565,5.85,0.51,5.872188689
06/07/2019 21:00,7.7565,-0.5,7.772598809,2.4965,0,2.4965,5.26,-0.5,5.283710817,7.6565,0,7.6565,2.4965,0,2.4965,5.16,0,5.16
06/07/2019 21:30,7.803,-0.5,7.819003069,2.043,0,2.043,5.76,-0.5,5.781660661,7.683,0,7.683,2.043,0,2.043,5.64,0,5.64
06/07/2019 22:00,7.6915,-0.61,7.715651123,1.3215,0,1.3215,6.37,-0.61,6.399140567,7.5715,-0.45,7.584860727,1.3215,0,1.3215,6.25,-0.45,6.266179059
06/07/2019 22:30,7.4835,0.76,7.521992572,0.9635,0,0.9635,6.52,0.76,6.564145032,7.3735,0.69,7.405714162,0.9635,0,0.9635,6.41,0.69,6.447030324
06/07/2019 23:00,7.0295,0.51,7.047976323,0.7195,0,0.7195,6.31,0.51,6.330576593,6.9295,0.65,6.959918839,0.7195,0,0.7195,6.21,0.65,6.243925048
06/07/2019 23:30,6.6435,0.61,6.671446039,0.7635,0,0.7635,5.88,0.61,5.911556479,6.5435,0.75,6.58634134,0.7635,0,0.7635,5.78,0.75,5.828456056
07/07/2019 00:00,6.245,0.66,6.279779057,0.595,0,0.595,5.65,0.66,5.688418058,6.165,0.52,6.186891384,0.595,0,0.595,5.57,0.52,5.594220232
07/07/2019 00:30,6.0945,0.51,6.115801685,0.5145,0,0.5145,5.58,0.51,5.603257981,6.0245,0.52,6.046900053,0.5145,0,0.5145,5.51,0.52,5.534482812
07/07/2019 01:00,5.809,0.51,5.831344699,0.609,0,0.609,5.2,0.51,5.224949761,5.739,0.52,5.762509957,0.609,0,0.609,5.13,0.52,5.156287424
07/07/2019 01:30,5.9125,0.51,5.934455009,0.5725,0,0.5725,5.34,0.51,5.364298649,5.8425,0.52,5.865595132,0.5725,0,0.5725,5.27,0.52,5.295592507
07/07/2019 02:00,5.782,0.51,5.804448639,0.372,0,0.372,5.41,0.51,5.433985646,5.732,0.56,5.759290234,0.372,0,0.372,5.36,0.56,5.389174334
07/07/2019 02:30,5.651,0.57,5.679674374,0.351,0,0.351,5.3,0.57,5.330562822,5.581,0.63,5.616445584,0.351,0,0.351,5.23,0.63,5.267807893
07/07/2019 03:00,5.507,0.53,5.532445119,0.557,0,0.557,4.95,0.53,4.97829288,5.457,0.58,5.487736236,0.557,0,0.557,4.9,0.58,4.93420713
07/07/2019 03:30,5.476,0.53,5.501588498,0.526,0,0.526,4.95,0.53,4.97829288,5.426,0.58,5.456910848,0.526,0,0.526,4.9,0.58,4.93420713
07/07/2019 04:00,5.2775,0.53,5.304046215,0.3275,0,0.3275,4.95,0.53,4.97829288,5.2275,0.58,5.259577573,0.3275,0,0.3275,4.9,0.58,4.93420713
07/07/2019 04:30,5.3605,0.67,5.402208831,0.1905,0,0.1905,5.17,0.67,5.213233162,5.3005,0.73,5.350532707,0.1905,0,0.1905,5.11,0.73,5.161879503
07/07/2019 05:00,5.291,0.67,5.333252385,0.261,0,0.261,5.03,0.67,5.074426076,5.221,0.73,5.271787268,0.261,0,0.261,4.96,0.73,5.013431958
07/07/2019 05:30,5.3615,0.55,5.38963656,0.4115,0,0.4115,4.95,0.55,4.980461826,5.2915,0.62,5.327698589,0.4115,0,0.4115,4.88,0.62,4.919227582
07/07/2019 06:00,5.3745,0.68,5.41734716,0.2345,0,0.2345,5.14,0.68,5.184785434,5.3045,0.73,5.354495331,0.2345,0,0.2345,5.07,0.73,5.122284647
07/07/2019 06:30,5.584,0.51,5.607241389,0.494,0,0.494,5.09,0.51,5.115486292,5.564,0.58,5.594148371,0.494,0,0.494,5.07,0.58,5.103067705
07/07/2019 07:00,5.783,0.51,5.805444772,0.783,0,0.783,5,0.51,5.025942698,5.743,0.54,5.768331561,0.783,0,0.783,4.96,0.54,4.989308569
07/07/2019 07:30,6.272,0.51,6.292700851,0.662,0,0.662,5.61,0.51,5.633134119,6.232,0.54,6.255351629,0.662,0,0.662,5.57,0.54,5.596114724
07/07/2019 08:00,6.563,0.51,6.582785808,1.243,0,1.243,5.32,0.51,5.344389582,6.543,0.54,6.56524554,1.243,0,1.243,5.3,0.54,5.327438409
07/07/2019 08:30,7.1405,0.6,7.165663978,1.5005,0,1.5005,5.64,0.6,5.671825103,7.1205,0.54,7.140946733,1.5005,0,1.5005,5.62,0.54,5.645883456
07/07/2019 09:00,7.6065,3.2,8.252202267,1.5365,0,1.5365,6.07,3.2,6.861843776,7.8365,-3.2,8.464675555,1.5365,0,1.5365,6.3,-3.2,7.066116331
07/07/2019 09:30,7.8705,3.2,8.496162089,2.0705,0,2.0705,5.8,3.2,6.624198065,8.1705,-3.16,8.760289393,2.0705,0,2.0705,6.1,-3.16,6.869905385
07/07/2019 10:00,7.8295,3.2,8.458195449,2.7895,0,2.7895,5.04,3.2,5.970058626,8.1195,-3.16,8.712742407,2.7895,0,2.7895,5.33,-3.16,6.196329559
07/07/2019 10:30,7.9625,3.05,8.526658563,2.9625,0,2.9625,5,3.05,5.856833616,8.2925,-3.28,8.917620549,2.9625,0,2.9625,5.33,-3.28,6.258378384
07/07/2019 11:00,7.527,3.08,8.132781136,4.187,0,4.187,3.34,3.08,4.543346784,7.817,-3.24,8.461860847,4.187,0,4.187,3.63,-3.24,4.86564487
07/07/2019 11:30,7.171,2.97,7.761709928,5.661,0,5.661,1.51,2.97,3.331816321,7.681,-3.36,8.383755781,5.661,0,5.661,2.02,-3.36,3.920459157
07/07/2019 12:00,6.998,2.97,7.602164429,5.488,0,5.488,1.51,2.97,3.331816321,7.508,-3.36,8.225549465,5.488,0,5.488,2.02,-3.36,3.920459157
07/07/2019 12:30,6.768,2.86,7.34747739,6.498,0,6.498,0.27,2.86,2.872716484,7.648,-3.45,8.390137305,6.498,0,6.498,1.15,-3.45,3.636619309
07/07/2019 13:00,6.3185,2.66,6.855584749,8.3985,0,8.3985,-2.08,2.66,3.376684765,6.7185,-3.64,7.641193771,8.3985,0,8.3985,-1.68,-3.64,4.008989898
07/07/2019 13:30,6.0475,2.66,6.606652424,8.4875,0,8.4875,-2.44,2.66,3.609598316,6.6475,-3.64,7.578842672,8.4875,0,8.4875,-1.84,-3.64,4.07862722
07/07/2019 14:00,6.0235,2.76,6.625718999,7.7535,0,7.7535,-1.73,2.76,3.257376245,6.6035,-3.55,7.497246978,7.7535,0,7.7535,-1.15,-3.55,3.731621631
07/07/2019 14:30,5.8755,2.66,6.449581401,8.4455,0,8.4455,-2.57,2.66,3.698715993,6.4155,-3.64,7.376194158,8.4455,0,8.4455,-2.03,-3.64,4.167793181
07/07/2019 15:00,5.8485,2.76,6.467035816,7.7985,0,7.7985,-1.95,2.76,3.379363845,6.1985,-3.57,7.153062439,7.7985,0,7.7985,-1.6,-3.57,3.912147748
07/07/2019 15:30,6.61,2.96,7.242492665,5.69,0,5.69,0.92,2.96,3.099677403,7.19,-3.41,7.957650407,5.69,0,5.69,1.5,-3.41,3.7253322
07/07/2019 16:00,6.577,3.08,7.262460258,4.817,0,4.817,1.76,3.08,3.547393409,7.117,-3.28,7.836458958,4.817,0,4.817,2.3,-3.28,4.006045432
07/07/2019 16:30,7.018,3.13,7.684349289,3.948,0,3.948,3.07,3.13,4.384267328,7.448,-3.24,8.122210537,3.948,0,3.948,3.5,-3.24,4.769444412
07/07/2019 17:00,7.4395,3.13,8.071125092,3.6395,0,3.6395,3.8,3.13,4.923098618,7.7995,-3.18,8.422861761,3.6395,0,3.6395,4.16,-3.18,5.236220011
07/07/2019 17:30,8.0815,3.19,8.688310667,2.7515,0,2.7515,5.33,3.19,6.211682542,8.2515,-3.08,8.807590604,2.7515,0,2.7515,5.5,-3.08,6.303681464
07/07/2019 18:00,8.564,0.63,8.587141317,2.014,0,2.014,6.55,0.63,6.58022796,8.534,0.51,8.549225462,2.014,0,2.014,6.52,0.51,6.539915902
07/07/2019 18:30,8.9055,0.51,8.920091381,1.3255,0,1.3255,7.58,0.51,7.597137619,8.8255,0.57,8.843887734,1.3255,0,1.3255,7.5,0.57,7.521628813
07/07/2019 19:00,8.8635,0.55,8.88054797,1.2835,0,1.2835,7.58,0.55,7.599927631,8.7835,0.57,8.801975474,1.2835,0,1.2835,7.5,0.57,7.521628813
07/07/2019 19:30,8.7195,0.63,8.742229707,0.8095,0,0.8095,7.91,0.63,7.935048834,8.7195,0.51,8.734402112,0.8095,0,0.8095,7.91,0.51,7.926424162
07/07/2019 20:00,8.3995,0.69,8.42779332,0.8295,0,0.8295,7.57,0.69,7.601381453,8.2895,0.51,8.305173704,0.8295,0,0.8295,7.46,0.51,7.477412654
07/07/2019 20:30,8.158,3.6,8.917004205,0.368,0,0.368,7.79,3.6,8.581614067,8.308,-2.81,8.770345717,0.368,0,0.368,7.94,-2.81,8.422570866
07/07/2019 21:00,7.883,3.41,8.588934102,0.293,0,0.293,7.59,3.41,8.320829286,8.103,-3.1,8.675748325,0.293,0,0.293,7.81,-3.1,8.4027436
07/07/2019 21:30,7.8165,3.41,8.52794068,0.3165,0,0.3165,7.5,3.41,8.238816663,8.0165,-3.14,8.609522185,0.3165,0,0.3165,7.7,-3.14,8.315623849
07/07/2019 22:00,7.6195,3.3,8.303419792,0.6495,0,0.6495,6.97,3.3,7.711737807,7.8195,-3.28,8.479562503,0.6495,0,0.6495,7.17,-3.28,7.884624278
07/07/2019 22:30,7.4365,3.3,8.13581786,0.8165,0,0.8165,6.62,3.3,7.396918277,7.5165,-3.28,8.200986054,0.8165,0,0.8165,6.7,-3.28,7.45978552
07/07/2019 23:00,7.052,0.51,7.070417527,0.342,0,0.342,6.71,0.51,6.729353609,6.952,0.51,6.970681746,0.342,0,0.342,6.61,0.51,6.629645541
07/07/2019 23:30,6.593,0.51,6.612696046,0.393,0,0.393,6.2,0.51,6.220940443,6.503,0.51,6.522967806,0.393,0,0.393,6.11,0.51,6.131247834
08/07/2019 00:00,6.087,0.51,6.10832784,0.487,0,0.487,5.6,0.51,5.62317526,6.027,0.51,6.04853941,0.487,0,0.487,5.54,0.51,5.563425204
08/07/2019 00:30,5.863,0.51,5.885139675,0.393,0,0.393,5.47,0.51,5.493723692,5.793,0.51,5.815406177,0.393,0,0.393,5.4,0.51,5.424029867
08/07/2019 01:00,5.614,0.51,5.637117703,0.484,0,0.484,5.13,0.51,5.155288547,5.554,0.51,5.577366404,0.484,0,0.484,5.07,0.51,5.095586325
08/07/2019 01:30,5.803,0.51,5.825367714,0.753,0,0.753,5.05,0.51,5.075687146,5.753,0.51,5.775561358,0.753,0,0.753,5,0.51,5.025942698
08/07/2019 02:00,5.7325,0.51,5.755141723,0.9425,0,0.9425,4.79,0.51,4.817073801,5.6625,0.51,5.685420499,0.9425,0,0.9425,4.72,0.51,4.747473012
08/07/2019 02:30,5.6605,0.51,5.683428565,0.7805,0,0.7805,4.88,0.51,4.906577218,5.5905,0.51,5.613714479,0.7805,0,0.7805,4.81,0.51,4.836961856
08/07/2019 03:00,5.477,0.51,5.500693502,0.667,0,0.667,4.81,0.51,4.836961856,5.427,0.51,5.450910841,0.667,0,0.667,4.76,0.51,4.787243466
08/07/2019 03:30,5.4665,0.51,5.490238815,0.8465,0,0.8465,4.62,0.51,4.648064113,5.3965,0.55,5.424455019,0.8465,0,0.8465,4.55,0.55,4.583121207
08/07/2019 04:00,5.434,0.62,5.469255525,0.214,0,0.214,5.22,0.62,5.256690974,5.354,0.69,5.398278985,0.214,0,0.214,5.14,0.69,5.186106439
08/07/2019 04:30,5.471,0.83,5.533601088,0.001,0,0.001,5.47,0.83,5.532612403,5.411,0.89,5.483705043,0.001,0,0.001,5.41,0.89,5.482718304
08/07/2019 05:00,5.51,0.88,5.579829747,0,0,0,5.51,0.88,5.579829747,5.45,0.89,5.522191594,0,0,0,5.45,0.89,5.522191594
08/07/2019 05:30,5.561,0.56,5.589125245,0.001,0,0.001,5.56,0.56,5.588130278,5.451,1.2,5.581523179,0.001,0,0.001,5.45,1.2,5.580546568
08/07/2019 06:00,5.704,0.86,5.768467387,0.084,0,0.084,5.62,0.86,5.685419949,5.654,0.91,5.726763135,0.084,0,0.084,5.57,0.91,5.643846206
08/07/2019 06:30,6.3975,0.64,6.429432809,0.2075,0,0.2075,6.19,0.64,6.22299767,6.3575,0.66,6.391666938,0.2075,0,0.2075,6.15,0.66,6.18531325
08/07/2019 07:00,7.1435,0.58,7.167007203,0.5535,0,0.5535,6.59,0.58,6.615474284,7.1335,0.51,7.151707646,0.5535,0,0.5535,6.58,0.51,6.599734843
08/07/2019 07:30,7.7335,0.51,7.750298204,1.0135,0,1.0135,6.72,0.51,6.739324892,7.6835,0.56,7.703880337,1.0135,0,1.0135,6.67,0.56,6.693466964
08/07/2019 08:00,8.191,0,8.191,1.561,0,1.561,6.63,0,6.63,8.181,0.51,8.196881175,1.561,0,1.561,6.62,0.51,6.639615953
08/07/2019 08:30,8.3985,-0.5,8.413370445,2.6385,0,2.6385,5.76,-0.5,5.781660661,8.4485,0,8.4485,2.6385,0,2.6385,5.81,0,5.81
08/07/2019 09:00,8.66,-0.7,8.688244932,3.3,0,3.3,5.36,-0.7,5.405515702,8.8,-0.64,8.823242035,3.3,0,3.3,5.5,-0.64,5.53711116
08/07/2019 09:30,7.664,-1.09,7.741123691,4.044,0,4.044,3.62,-1.09,3.780542289,7.844,-1.01,7.908756919,4.044,0,4.044,3.8,-1.01,3.931933367
08/07/2019 10:00,6.5305,-1.15,6.630982601,4.5205,0,4.5205,2.01,-1.15,2.315728827,6.7405,-1.07,6.824898552,4.5205,0,4.5205,2.22,-1.07,2.464406622
08/07/2019 10:30,5.3115,-1.2,5.445367963,5.6015,0,5.6015,-0.29,-1.2,1.23454445,5.5215,-1.07,5.624221035,5.6015,0,5.6015,-0.08,-1.07,1.072986486
08/07/2019 11:00,5.3005,-1.42,5.487412892,5.3305,0,5.3305,-0.03,-1.42,1.420316866,5.4005,-1.33,5.561861222,5.3305,0,5.3305,0.07,-1.33,1.331840831
08/07/2019 11:30,4.817,-1.72,5.114869402,6.177,0,6.177,-1.36,-1.72,2.192715212,4.877,-1.63,5.142181346,6.177,0,6.177,-1.3,-1.63,2.084922061
08/07/2019 12:00,3.942,-1.83,4.346063046,6.442,0,6.442,-2.5,-1.83,3.09820916,3.922,-1.74,4.290650766,6.442,0,6.442,-2.52,-1.74,3.062352037
08/07/2019 12:30,5.6065,-1.73,5.867345418,6.2365,0,6.2365,-0.63,-1.73,1.841140951,5.7565,-1.64,5.985556971,6.2365,0,6.2365,-0.48,-1.64,1.708800749
08/07/2019 13:00,7.4745,-1.38,7.600825629,5.3845,0,5.3845,2.09,-1.38,2.504495957,7.7545,-1.29,7.861066737,5.3845,0,5.3845,2.37,-1.29,2.698332819
08/07/2019 13:30,9.8115,-1.01,9.863347923,5.6115,0,5.6115,4.2,-1.01,4.319733788,10.1415,-0.92,10.18314403,5.6115,0,5.6115,4.53,-0.92,4.622477691
08/07/2019 14:00,7.6695,-1.3,7.778896467,6.2495,0,6.2495,1.42,-1.3,1.925201288,8.1495,-1.21,8.238837919,6.2495,0,6.2495,1.9,-1.21,2.252576303
08/07/2019 14:30,3.5435,-1.94,4.039801016,7.5535,0,7.5535,-4.01,-1.94,4.454626808,3.8235,-1.84,4.243200708,7.5535,0,7.5535,-3.73,-1.84,4.159146547
08/07/2019 15:00,4.4545,-2.07,4.911972134,6.9345,0,6.9345,-2.48,-2.07,3.230371496,4.7945,-1.97,5.183447718,6.9345,0,6.9345,-2.14,-1.97,2.908693865
08/07/2019 15:30,5.7505,-3.16,6.561543283,5.3805,0,5.3805,0.37,-3.16,3.181587654,5.9805,-3.08,6.727018675,5.3805,0,5.3805,0.6,-3.08,3.137897385
08/07/2019 16:00,7.8285,-2.99,8.380066363,5.2285,0,5.2285,2.6,-2.99,3.96233517,8.0085,-2.91,8.520808192,5.2285,0,5.2285,2.78,-2.91,4.024487545
08/07/2019 16:30,9.3385,-2.77,9.740661284,5.2385,0,5.2385,4.1,-2.77,4.948019806,9.5485,-2.68,9.91747207,5.2385,0,5.2385,4.31,-2.68,5.075283243
08/07/2019 17:00,11.3005,-2.5,11.5737332,4.6305,0,4.6305,6.67,-2.5,7.123124315,11.4905,-2.41,11.74051491,4.6305,0,4.6305,6.86,-2.41,7.27101781
08/07/2019 17:30,12.607,-2.54,12.8603285,3.797,0,3.797,8.81,-2.54,9.168843984,12.827,-2.47,13.06265015,3.797,0,3.797,9.03,-2.47,9.361719927
08/07/2019 18:00,12.2985,-2.47,12.54408236,2.9185,0,2.9185,9.38,-2.47,9.699757729,12.4285,-2.4,12.65810461,2.9185,0,2.9185,9.51,-2.4,9.808164966
08/07/2019 18:30,13.0835,-2.25,13.27555921,2.4035,0,2.4035,10.68,-2.25,10.9144354,13.1535,-2.18,13.33292774,2.4035,0,2.4035,10.75,-2.18,10.96881489
08/07/2019 19:00,14.2595,-2.12,14.41623183,1.6395,0,1.6395,12.62,-2.12,12.79682773,14.2695,-2.06,14.417428,1.6395,0,1.6395,12.63,-2.06,12.79689415
08/07/2019 19:30,15.5975,-2.12,15.74091504,1.0975,0,1.0975,14.5,-2.12,14.65415982,15.5575,-2.06,15.69329176,1.0975,0,1.0975,14.46,-2.06,14.60599877
08/07/2019 20:00,16.916,-2.01,17.03499797,0.716,0,0.716,16.2,-2.01,16.3242182,16.836,-1.95,16.94855144,0.716,0,0.716,16.12,-1.95,16.2375152
08/07/2019 20:30,17.369,-1.82,17.46409348,0.499,0,0.499,16.87,-1.82,16.96789026,17.279,-1.76,17.36840352,0.499,0,0.499,16.78,-1.76,16.87204789
08/07/2019 21:00,17.2985,-1.61,17.37326113,0.4285,0,0.4285,16.87,-1.61,16.94665159,17.2085,-1.54,17.27727039,0.4285,0,0.4285,16.78,-1.54,16.85051928
08/07/2019 21:30,17.0825,-1.35,17.13576104,0.4325,0,0.4325,16.65,-1.35,16.70464007,16.9825,-1.29,17.03142408,0.4325,0,0.4325,16.55,-1.29,16.60019879
08/07/2019 22:00,16.785,-0.23,16.78657574,0.245,0,0.245,16.54,-0.23,16.54159908,16.675,-0.16,16.6757676,0.245,0,0.245,16.43,-0.16,16.43077904
08/07/2019 22:30,16.2625,0.94,16.28964414,0.3325,0,0.3325,15.93,0.94,15.95770974,16.1625,0.99,16.1927918,0.3325,0,0.3325,15.83,0.99,15.86092683
08/07/2019 23:00,15.1315,1.11,15.17215846,0.3415,0,0.3415,14.79,1.11,14.83159465,15.0415,1.18,15.08771428,0.3415,0,0.3415,14.7,1.18,14.7472845
08/07/2019 23:30,14.0465,1.26,14.10289907,0.2165,0,0.2165,13.83,1.26,13.88727835,13.9765,1.33,14.03963861,0.2165,0,0.2165,13.76,1.33,13.82412746
09/07/2019 00:00,12.9945,1.49,13.07964565,0.1145,0,0.1145,12.88,1.49,12.96589758,12.9345,1.54,13.02585468,0.1145,0,0.1145,12.82,1.54,12.91216481
09/07/2019 00:30,12.6905,1.49,12.77767155,0.1905,0,0.1905,12.5,1.49,12.58849078,12.6505,1.54,12.7438907,0.1905,0,0.1905,12.46,1.54,12.55480784
09/07/2019 01:00,12.2275,1.6,12.33173776,0.1275,0,0.1275,12.1,1.6,12.20532671,12.1875,1.66,12.30003074,0.1275,0,0.1275,12.06,1.66,12.17370938
09/07/2019 01:30,12.846,1.72,12.96063718,0.016,0,0.016,12.83,1.72,12.94477887,12.786,1.78,12.90930657,0.016,0,0.016,12.77,1.78,12.89345958
09/07/2019 02:00,12.59,1.72,12.70694692,0,0,0,12.59,1.72,12.70694692,12.54,1.78,12.66570172,0,0,0,12.54,1.78,12.66570172
09/07/2019 02:30,12.33,1.82,12.463599,0,0,0,12.33,1.82,12.463599,12.28,1.88,12.4230753,0,0,0,12.28,1.88,12.4230753
09/07/2019 03:00,11.98,1.61,12.08770036,0,0,0,11.98,1.61,12.08770036,11.95,1.88,12.09697896,0,0,0,11.95,1.88,12.09697896
09/07/2019 03:30,11.76,0.49,11.77020391,0,0,0,11.76,0.49,11.77020391,11.71,0.51,11.72110063,0,0,0,11.71,0.51,11.72110063
09/07/2019 04:00,11.62,0.49,11.63032674,0,0,0,11.62,0.49,11.63032674,11.58,0.51,11.59122513,0,0,0,11.58,0.51,11.59122513
09/07/2019 04:30,11.69,0.49,11.70026495,0,0,0,11.69,0.49,11.70026495,11.65,0.51,11.66115775,0,0,0,11.65,0.51,11.66115775
09/07/2019 05:00,11.76,-0.48,11.76979184,0,0,0,11.76,-0.48,11.76979184,11.72,0.13,11.72072097,0,0,0,11.72,0.13,11.72072097
09/07/2019 05:30,11.811,0.51,11.82200579,0.001,0,0.001,11.81,0.51,11.82100673,11.771,0.51,11.78204316,0.001,0,0.001,11.77,0.51,11.7810441
09/07/2019 06:00,11.904,-0.36,11.9094423,0.054,0,0.054,11.85,-0.36,11.85546709,11.864,0.51,11.87495667,0.054,0,0.054,11.81,0.51,11.82100673
09/07/2019 06:30,12.856,-0.55,12.86775956,0.156,0,0.156,12.7,-0.55,12.71190387,12.816,-0.51,12.82614346,0.156,0,0.156,12.66,-0.51,12.67026835
09/07/2019 07:00,14.0835,-2.37,14.28152206,0.3435,0,0.3435,13.74,-2.37,13.94290142,14.0235,-2.45,14.23590715,0.3435,0,0.3435,13.68,-2.45,13.89765808
09/07/2019 07:30,14.625,-3.29,14.99048782,0.885,0,0.885,13.74,-3.29,14.12840048,14.565,-3.31,14.9363759,0.885,0,0.885,13.68,-3.31,14.07474689
09/07/2019 08:00,13.1465,-2.08,13.31002863,1.6965,0,1.6965,11.45,-2.08,11.63739232,13.1365,-2.01,13.28938419,1.6965,0,1.6965,11.44,-2.01,11.61523568
09/07/2019 08:30,11.259,-2.53,11.53975654,2.639,0,2.639,8.62,-2.53,8.983612859,11.299,-2.45,11.56157001,2.639,0,2.639,8.66,-2.45,8.999894444
09/07/2019 09:00,9.1125,-3.03,9.60304932,3.6325,0,3.6325,5.48,-3.03,6.261892685,9.2225,-2.95,9.68282016,3.6325,0,3.6325,5.59,-2.95,6.320648701
09/07/2019 09:30,8.217,-3.43,8.904155715,4.487,0,4.487,3.73,-3.43,5.067326711,8.397,-3.35,9.040581231,4.487,0,4.487,3.91,-3.35,5.148844531
09/07/2019 10:00,6.3235,-3.8,7.377442121,5.3635,0,5.3635,0.96,-3.8,3.919387707,6.5635,-3.71,7.539471616,5.3635,0,5.3635,1.2,-3.71,3.899243516
09/07/2019 10:30,3.98,-4.03,5.664035664,5.93,0,5.93,-1.95,-4.03,4.476985593,4.29,-3.96,5.838295984,5.93,0,5.93,-1.64,-3.96,4.286163786
09/07/2019 11:00,2.047,-4.3,4.762374303,6.647,0,6.647,-4.6,-4.3,6.296824597,2.397,-4.22,4.853247263,6.647,0,6.647,-4.25,-4.22,5.989232004
09/07/2019 11:30,0.2135,-4.48,4.485084419,6.2635,0,6.2635,-6.05,-4.48,7.528140541,0.6235,-4.4,4.443956824,6.2635,0,6.2635,-5.64,-4.4,7.153292948
09/07/2019 12:00,-1.067,-4.72,4.83910002,6.673,0,6.673,-7.74,-4.72,9.065649453,-0.637,-4.64,4.683521005,6.673,0,6.673,-7.31,-4.64,8.6582735
09/07/2019 12:30,0.622,-5.11,5.147716387,7.502,0,7.502,-6.88,-5.11,8.570093348,1.062,-5.02,5.131105534,7.502,0,7.502,-6.44,-5.02,8.16541487
09/07/2019 13:00,-1.323,-5.06,5.230098374,7.717,0,7.717,-9.04,-5.06,10.35978764,-0.863,-4.96,5.034517752,7.717,0,7.717,-8.58,-4.96,9.910499483
09/07/2019 13:30,-2.5585,-4.99,5.607675298,8.2015,0,8.2015,-10.76,-4.99,11.86076304,-2.0985,-4.9,5.330450473,8.2015,0,8.2015,-10.3,-4.9,11.4061387
09/07/2019 14:00,-2.285,-5.04,5.533789389,8.675,0,8.675,-10.96,-5.04,12.06329971,-1.805,-4.95,5.268825771,8.675,0,8.675,-10.48,-4.95,11.59020707
09/07/2019 14:30,-1.5495,-4.81,5.053419659,8.5205,0,8.5205,-10.07,-4.81,11.1597939,-1.0795,-4.71,4.832123783,8.5205,0,8.5205,-9.6,-4.71,10.69318007
09/07/2019 15:00,-0.9595,-4.73,4.826338182,8.1905,0,8.1905,-9.15,-4.73,10.30026213,-0.4995,-4.64,4.666808358,8.1905,0,8.1905,-8.69,-4.64,9.851177595
09/07/2019 15:30,-2.0145,-4.6,5.021773616,7.7955,0,7.7955,-9.81,-4.6,10.83494808,-1.5645,-4.51,4.773652716,7.7955,0,7.7955,-9.36,-4.51,10.3898845
09/07/2019 16:00,-1.1985,-4.38,4.541013351,7.4715,0,7.4715,-8.67,-4.38,9.713562683,-0.7785,-4.29,4.360064478,7.4715,0,7.4715,-8.25,-4.29,9.29874185
09/07/2019 16:30,0.5085,-4.05,4.081797674,6.8785,0,6.8785,-6.37,-4.05,7.548470044,0.8885,-3.96,4.058451952,6.8785,0,6.8785,-5.99,-3.96,7.180647603
09/07/2019 17:00,2.983,-3.8,4.830971848,6.143,0,6.143,-3.16,-3.8,4.942226219,3.303,-3.71,4.967283865,6.143,0,6.143,-2.84,-3.71,4.67222645
09/07/2019 17:30,5.81,-3.38,6.721644144,5.11,0,5.11,0.7,-3.38,3.451724207,6.17,-3.29,6.992352966,5.11,0,5.11,1.06,-3.29,3.456544517
09/07/2019 18:00,7.914,-3.01,8.467083087,4.044,0,4.044,3.87,-3.01,4.902754328,8.084,-2.93,8.598601979,4.044,0,4.044,4.04,-2.93,4.990641241
09/07/2019 18:30,10.277,-2.59,10.59834086,2.957,0,2.957,7.32,-2.59,7.764695744,10.377,-2.52,10.67860145,2.957,0,2.957,7.42,-2.52,7.836249103
09/07/2019 19:00,12.8335,-2.42,13.05967543,1.9435,0,1.9435,10.89,-2.42,11.15564879,12.8635,-2.36,13.07819683,1.9435,0,1.9435,10.92,-2.36,11.17210813
09/07/2019 19:30,15.305,-2.35,15.48436389,1.085,0,1.085,14.22,-2.35,14.41287272,15.275,-2.29,15.44570248,1.085,0,1.085,14.19,-2.29,14.37359384
09/07/2019 20:00,17.069,-2.21,17.21147469,0.509,0,0.509,16.56,-2.21,16.70681597,16.999,-2.14,17.13317253,0.509,0,0.509,16.49,-2.14,16.62828013
09/07/2019 20:30,17.9455,-1.88,18.04370722,0.2355,0,0.2355,17.71,-1.88,17.80950589,17.8455,-1.84,17.94010787,0.2355,0,0.2355,17.61,-1.84,17.70586626
09/07/2019 21:00,17.977,-1.78,18.06490877,0.127,0,0.127,17.85,-1.78,17.93853116,17.867,-1.72,17.94959857,0.127,0,0.127,17.74,-1.72,17.82318714
09/07/2019 21:30,17.5765,-1.45,17.63620856,0.0465,0,0.0465,17.53,-1.45,17.5898664,17.4665,-1.41,17.52331938,0.0465,0,0.0465,17.42,-1.41,17.47697056
09/07/2019 22:00,17.3175,-1.22,17.36042068,0.0075,0,0.0075,17.31,-1.22,17.35293923,17.2075,-1.17,17.24723039,0.0075,0,0.0075,17.2,-1.17,17.23974768
09/07/2019 22:30,16.701,-1.05,16.73397445,0.001,0,0.001,16.7,-1.05,16.73297642,16.591,-1.01,16.62171414,0.001,0,0.001,16.59,-1.01,16.62071599
09/07/2019 23:00,15.6025,-0.91,15.62901488,0.0025,0,0.0025,15.6,-0.91,15.62651913,15.5125,-0.86,15.53632055,0.0025,0,0.0025,15.51,-0.86,15.53382438
09/07/2019 23:30,14.642,-1.5,14.71863322,0.002,0,0.002,14.64,-1.5,14.71664364,14.572,-1.44,14.64297729,0.002,0,0.002,14.57,-1.44,14.64098699
10/07/2019 00:00,13.39,-0.64,13.40528627,0,0,0,13.39,-0.64,13.40528627,13.35,-0.67,13.36680216,0,0,0,13.35,-0.67,13.36680216
10/07/2019 00:30,12.92,-0.5,12.9296713,0,0,0,12.92,-0.5,12.9296713,12.87,-0.5,12.87970885,0,0,0,12.87,-0.5,12.87970885
10/07/2019 01:00,12.41,-0.5,12.42006844,0,0,0,12.41,-0.5,12.42006844,12.37,-0.5,12.38010097,0,0,0,12.37,-0.5,12.38010097
10/07/2019 01:30,12.79,-0.5,12.79976953,0,0,0,12.79,-0.5,12.79976953,12.74,-0.5,12.74980784,0,0,0,12.74,-0.5,12.74980784
10/07/2019 02:00,12.59,-0.5,12.5999246,0,0,0,12.59,-0.5,12.5999246,12.54,-0.5,12.54996414,0,0,0,12.54,-0.5,12.54996414
10/07/2019 02:30,12.15,-0.44,12.15796447,0,0,0,12.15,-0.44,12.15796447,12.11,0.51,12.1207343,0,0,0,12.11,0.51,12.1207343
10/07/2019 03:00,11.79,-0.49,11.80017796,0,0,0,11.79,-0.49,11.80017796,11.75,0.16,11.75108931,0,0,0,11.75,0.16,11.75108931
10/07/2019 03:30,11.54,0.51,11.551264,0,0,0,11.54,0.51,11.551264,11.5,0.51,11.51130314,0,0,0,11.5,0.51,11.51130314
10/07/2019 04:00,11.3,0.51,11.31150299,0,0,0,11.3,0.51,11.31150299,11.26,0.51,11.27154382,0,0,0,11.26,0.51,11.27154382
10/07/2019 04:30,11.3,0.51,11.31150299,0,0,0,11.3,0.51,11.31150299,11.26,0.51,11.27154382,0,0,0,11.26,0.51,11.27154382
10/07/2019 05:00,11.4105,0.51,11.42189171,0.0005,0,0.0005,11.41,0.51,11.42139221,11.3705,0.51,11.38193175,0.0005,0,0.0005,11.37,0.51,11.38143225
10/07/2019 05:30,11.481,0.51,11.49232183,0.001,0,0.001,11.48,0.51,11.49132281,11.441,0.51,11.45236137,0.001,0,0.001,11.44,0.51,11.45136236
10/07/2019 06:00,11.4505,0.51,11.46185196,0.0405,0,0.0405,11.41,0.51,11.42139221,11.4105,0.51,11.42189171,0.0405,0,0.0405,11.37,0.51,11.38143225
10/07/2019 06:30,12.5595,0.14,12.56028026,0.1195,0,0.1195,12.44,0.14,12.44078776,12.5795,-1.86,12.71626597,0.1195,0,0.1195,12.46,-1.86,12.59806334
10/07/2019 07:00,13.336,1.55,13.42577357,0.326,0,0.326,13.01,1.55,13.10200748,13.756,-4.9,14.6026551,0.326,0,0.326,13.43,-4.9,14.29597496
10/07/2019 07:30,13.813,-2.35,14.01147633,0.933,0,0.933,12.88,-2.35,13.0926277,13.813,-3.05,14.14572264,0.933,0,0.933,12.88,-3.05,13.23619658
10/07/2019 08:00,12.347,-1.89,12.49081699,1.887,0,1.887,10.46,-1.89,10.6293791,12.367,-1.81,12.4987515,1.887,0,1.887,10.48,-1.81,10.63515397
10/07/2019 08:30,11.999,-2.44,12.24457435,2.239,0,2.239,9.76,-2.44,10.06037773,12.009,-2.37,12.24062829,2.239,0,2.239,9.77,-2.37,10.0533477
10/07/2019 09:00,8.8045,-2.82,9.245086276,3.6545,0,3.6545,5.15,-2.82,5.87153302,8.9045,-2.76,9.322431027,3.6545,0,3.6545,5.25,-2.76,5.93128148
10/07/2019 09:30,7.6375,-4.85,9.047314864,4.3675,0,4.3675,3.27,-4.85,5.849393131,7.7975,-5.05,9.289968044,4.3675,0,4.3675,3.43,-5.05,6.104703105
10/07/2019 10:00,6.1975,-5.49,8.279438764,4.9575,0,4.9575,1.24,-5.49,5.628294591,6.1575,-5.42,8.203121738,4.9575,0,4.9575,1.2,-5.42,5.551252111
10/07/2019 10:30,7.653,-5.4,9.366344484,4.193,0,4.193,3.46,-5.4,6.413392238,7.773,-5.33,9.424883501,4.193,0,4.193,3.58,-5.33,6.420693109
10/07/2019 11:00,4.2975,-5.79,7.210589868,5.5975,0,5.5975,-1.3,-5.79,5.934146948,4.3575,-5.71,7.182750605,5.5975,0,5.5975,-1.24,-5.71,5.843089936
10/07/2019 11:30,4.853,-5.62,7.42536255,5.163,0,5.163,-0.31,-5.62,5.628543328,5.173,-5.53,7.572372746,5.163,0,5.163,0.01,-5.53,5.530009042
10/07/2019 12:00,1.9685,-5.9,6.219726059,6.4785,0,6.4785,-4.51,-5.9,7.426311332,2.3285,-5.82,6.268517548,6.4785,0,6.4785,-4.15,-5.82,7.148069669
10/07/2019 12:30,-0.222,-6.34,6.34388556,7.778,0,7.778,-8,-6.34,10.2076246,0.128,-6.25,6.251310583,7.778,0,7.778,-7.65,-6.25,9.878512034
10/07/2019 13:00,-0.6595,-6.28,6.314534049,7.8605,0,7.8605,-8.52,-6.28,10.58436583,-0.3195,-6.2,6.20822682,7.8605,0,7.8605,-8.18,-6.2,10.26413172
10/07/2019 13:30,-0.88,-6.36,6.420591873,8.33,0,8.33,-9.21,-6.36,11.19257343,-0.55,-6.27,6.29407658,8.33,0,8.33,-8.88,-6.27,10.87047837
10/07/2019 14:00,-3.5915,-6.66,7.566668504,8.9285,0,8.9285,-12.52,-6.66,14.18118472,-3.1915,-6.57,7.304147606,8.9285,0,8.9285,-12.12,-6.57,13.78619962
10/07/2019 14:30,-0.0665,-5.9,5.900374755,6.9535,0,6.9535,-7.02,-5.9,9.170081788,0.2235,-5.82,5.824289849,6.9535,0,6.9535,-6.73,-5.82,8.89748841
10/07/2019 15:00,-0.8335,-6.25,6.305332842,7.9665,0,7.9665,-8.8,-6.25,10.79363238,-0.5735,-6.17,6.196596021,7.9665,0,7.9665,-8.54,-6.17,10.53567748
10/07/2019 15:30,-0.399,-5.99,6.00327419,8.011,0,8.011,-8.41,-5.99,10.3251247,0.031,-5.9,5.90008144,8.011,0,8.011,-7.98,-5.9,9.924232968
10/07/2019 16:00,-0.2205,-6.19,6.193926077,7.6695,0,7.6695,-7.89,-6.19,10.02836976,0.1495,-6.11,6.111828716,7.6695,0,7.6695,-7.52,-6.11,9.68929822
10/07/2019 16:30,2.9175,-5.71,6.412168607,6.1075,0,6.1075,-3.19,-5.71,6.540657459,3.1875,-5.63,6.469702949,6.1075,0,6.1075,-2.92,-5.63,6.342184166
10/07/2019 17:00,7.913,-5.17,9.452220321,4.793,0,4.793,3.12,-5.17,6.038484909,8.083,-5.09,9.552119608,4.793,0,4.793,3.29,-5.09,6.060709529
10/07/2019 17:30,12.848,-4.56,13.6332206,3.248,0,3.248,9.6,-4.56,10.62796312,12.868,-4.49,13.62884896,3.248,0,3.248,9.62,-4.49,10.61623756
10/07/2019 18:00,15.092,-4.39,15.71752411,2.092,0,2.092,13,-4.39,13.72122808,15.072,-4.32,15.67888976,2.092,0,2.092,12.98,-4.32,13.68001462
10/07/2019 18:30,16.5785,-4.09,17.07556038,1.3085,0,1.3085,15.27,-4.09,15.80825734,16.5085,-4,16.98618769,1.3085,0,1.3085,15.2,-4,15.71750616
10/07/2019 19:00,17.65,-4.09,18.11768749,0.95,0,0.95,16.7,-4.09,17.19354821,17.56,-4,18.00981954,0.95,0,0.95,16.61,-4,17.08485001
10/07/2019 19:30,17.585,-3.85,18.00152007,0.745,0,0.745,16.84,-3.85,17.27449276,17.485,-3.78,17.88892465,0.745,0,0.745,16.74,-3.78,17.16146847
10/07/2019 20:00,17.987,-3.8,18.38401939,0.697,0,0.697,17.29,-3.8,17.70265799,17.867,-3.78,18.26247762,0.697,0,0.697,17.17,-3.78,17.58116322
10/07/2019 20:30,17.8735,-3.52,18.21681647,0.5435,0,0.5435,17.33,-3.52,17.68387118,17.7535,-3.45,18.08560926,0.5435,0,0.5435,17.21,-3.45,17.55239585
10/07/2019 21:00,17.814,-3.2,18.09913247,0.104,0,0.104,17.71,-3.2,17.99678027,17.694,-3.13,17.96870991,0.104,0,0.104,17.59,-3.13,17.86630908
10/07/2019 21:30,17.7235,-3.03,17.98063826,0.0135,0,0.0135,17.71,-3.03,17.96733147,17.6035,-2.97,17.85228591,0.0135,0,0.0135,17.59,-2.97,17.83897419
10/07/2019 22:00,17.39,-3.03,17.65199705,0.02,0,0.02,17.37,-3.03,17.63229424,17.27,-3.02,17.53206491,0.02,0,0.02,17.25,-3.02,17.5123642
10/07/2019 22:30,16.57,-2.87,16.81671193,0,0,0,16.57,-2.87,16.81671193,16.46,-2.8,16.69645471,0,0,0,16.46,-2.8,16.69645471
10/07/2019 23:00,15.4,-2.78,15.64891051,0,0,0,15.4,-2.78,15.64891051,15.3,-2.72,15.53989704,0,0,0,15.3,-2.72,15.53989704
10/07/2019 23:30,14.262,-2.65,14.50610713,0.012,0,0.012,14.25,-2.65,14.49430923,14.182,-2.58,14.41476757,0.012,0,0.012,14.17,-2.58,14.4029615
11/07/2019 00:00,13.084,-2.54,13.3282653,0.034,0,0.034,13.05,-2.54,13.29489,13.024,-2.46,13.25428897,0.034,0,0.034,12.99,-2.46,13.22088121
11/07/2019 00:30,12.84,-2.46,13.07353051,0.04,0,0.04,12.8,-2.46,13.0342472,12.78,-2.39,13.0015576,0.04,0,0.04,12.74,-2.39,12.96224132
11/07/2019 01:00,12.2475,-2.46,12.49211176,0.0175,0,0.0175,12.23,-2.46,12.47495491,12.1875,-2.14,12.37395475,0.0175,0,0.0175,12.17,-2.14,12.35671882
11/07/2019 01:30,12.5335,-0.5,12.54346931,0.0235,0,0.0235,12.51,-0.5,12.51998802,12.4735,-0.5,12.48351722,0.0235,0,0.0235,12.45,-0.5,12.46003612
11/07/2019 02:00,12.4625,-0.5,12.47252606,0.0125,0,0.0125,12.45,-0.5,12.46003612,12.4125,0,12.4125,0.0125,0,0.0125,12.4,0,12.4
11/07/2019 02:30,12.208,-0.5,12.2182349,0.008,0,0.008,12.2,-0.5,12.2102416,12.158,-0.5,12.16827695,0.008,0,0.008,12.15,-0.5,12.16028371
11/07/2019 03:00,11.8605,-0.5,11.87103451,0.0505,0,0.0505,11.81,-0.5,11.82057951,11.8205,-0.5,11.83107012,0.0505,0,0.0505,11.77,-0.5,11.78061543
11/07/2019 03:30,11.4725,-0.5,11.48339045,0.0425,0,0.0425,11.43,-0.5,11.44093091,11.4325,-0.63,11.44984525,0.0425,0,0.0425,11.39,-0.63,11.40740987
11/07/2019 04:00,11.5445,0,11.5445,0.0345,0,0.0345,11.51,0,11.51,11.5045,0.63,11.52173686,0.0345,0,0.0345,11.47,0.63,11.48728863
11/07/2019 04:30,11.4105,0.69,11.43134333,0.0105,0,0.0105,11.4,0.69,11.42086249,11.3605,0.63,11.37795501,0.0105,0,0.0105,11.35,0.63,11.36747113
11/07/2019 05:00,11.3945,-0.48,11.40460566,0.0745,0,0.0745,11.32,-0.48,11.33017211,11.3545,0.76,11.37990643,0.0745,0,0.0745,11.28,0.76,11.30557385
11/07/2019 05:30,11.7245,-0.48,11.73432147,0.0445,0,0.0445,11.68,-0.48,11.68985885,11.6845,-0.5,11.69519304,0.0445,0,0.0445,11.64,-0.5,11.65073388
11/07/2019 06:00,12.1055,-0.48,12.1150126,0.0255,0,0.0255,12.08,-0.48,12.08953266,12.0655,-0.5,12.07585567,0.0255,0,0.0255,12.04,-0.5,12.05037759
11/07/2019 06:30,12.199,-0.53,12.21050781,0.189,0,0.189,12.01,-0.53,12.02168873,12.139,-0.5,12.14929302,0.189,0,0.189,11.95,-0.5,11.96045568
11/07/2019 07:00,12.6815,-0.73,12.70249354,0.3815,0,0.3815,12.3,-0.73,12.32164356,12.6415,-0.68,12.65977576,0.3815,0,0.3815,12.26,-0.68,12.27884359
11/07/2019 07:30,13.014,-1.12,13.06210534,0.974,0,0.974,12.04,-1.12,12.09198081,12.954,-1.05,12.99648476,0.974,0,0.974,11.98,-1.05,12.02592616
11/07/2019 08:00,12.905,-1.68,13.01389354,1.485,0,1.485,11.42,-1.68,11.54291124,12.865,-1.59,12.96288259,1.485,0,1.485,11.38,-1.59,11.49053959
11/07/2019 08:30,13.1175,-3.79,13.65404359,1.8075,0,1.8075,11.31,-3.79,11.92812642,13.0975,-3.82,13.6432,1.8075,0,1.8075,11.29,-3.82,11.91874574
11/07/2019 09:00,12.544,-4.51,13.33011763,2.124,0,2.124,10.42,-4.51,11.35414021,12.584,-4.43,13.34098782,2.124,0,2.124,10.46,-4.43,11.3594234
11/07/2019 09:30,11.4795,-4.46,12.31545859,2.2695,0,2.2695,9.21,-4.46,10.23306894,11.6795,-4.38,12.4737773,2.2695,0,2.2695,9.41,-4.38,10.37942677
11/07/2019 10:00,7.2535,-5.07,8.849754926,4.4935,0,4.4935,2.76,-5.07,5.772564421,7.4035,-4.98,8.922567582,4.4935,0,4.4935,2.91,-4.98,5.767885228
11/07/2019 10:30,6.235,-3.53,7.164923238,5.555,0,5.555,0.68,-3.53,3.594899164,6.445,-4.03,7.601244964,5.555,0,5.555,0.89,-4.03,4.127105523
11/07/2019 11:00,3.3615,-4,5.224909784,6.3015,0,6.3015,-2.94,-4,4.964232065,3.4515,-3.91,5.215453216,6.3015,0,6.3015,-2.85,-3.91,4.838450165
11/07/2019 11:30,4.496,-3.65,5.791072094,6.796,0,6.796,-2.3,-3.65,4.314220671,4.646,-3.54,5.840968755,6.796,0,6.796,-2.15,-3.54,4.141750838
11/07/2019 12:00,6.295,-3.39,7.149763982,7.715,0,7.715,-1.42,-3.39,3.675391136,6.465,-3.28,7.249456876,7.715,0,7.715,-1.25,-3.28,3.510113958
11/07/2019 12:30,9.13,-2.98,9.604025198,7.05,0,7.05,2.08,-2.98,3.634116124,9.44,-2.87,9.866635698,7.05,0,7.05,2.39,-2.87,3.734836007
11/07/2019 13:00,9.7585,-3.06,10.22701923,7.9885,0,7.9885,1.77,-3.06,3.535038897,9.7985,-2.96,10.23582934,7.9885,0,7.9885,1.81,-2.96,3.469538874
11/07/2019 13:30,10.0455,-3.21,10.54590775,8.2755,0,8.2755,1.77,-3.21,3.665651375,9.8955,-3.1,10.36971168,8.2755,0,8.2755,1.62,-3.1,3.497770719
11/07/2019 14:00,9.934,-2.85,10.33474025,5.344,0,5.344,4.59,-2.85,5.40283259,9.984,-2.74,10.35315681,5.344,0,5.344,4.64,-2.74,5.388617633
11/07/2019 14:30,7.8955,-2.97,8.435628029,5.0655,0,5.0655,2.83,-2.97,4.102413924,7.9355,-2.86,8.43515028,5.0655,0,5.0655,2.87,-2.86,4.051728026
11/07/2019 15:00,11.448,-2.69,11.75979609,4.008,0,4.008,7.44,-2.69,7.911365242,11.438,-2.59,11.72757196,4.008,0,4.008,7.43,-2.59,7.868481429
11/07/2019 15:30,10.684,-2.59,10.9934506,2.934,0,2.934,7.75,-2.59,8.171327921,10.794,-2.49,11.07747877,2.934,0,2.934,7.86,-2.49,8.244980291
11/07/2019 16:00,11.5475,-2.5,11.81502248,4.0775,0,4.0775,7.47,-2.5,7.877239364,11.6875,-2.4,11.93137277,4.0775,0,4.0775,7.61,-2.4,7.979479933
11/07/2019 16:30,12.17,-2.43,12.41022965,4.17,0,4.17,8,-2.43,8.360915022,12.22,-2.33,12.44014871,4.17,0,4.17,8.05,-2.33,8.380417651
11/07/2019 17:00,15.0345,-2.34,15.2155115,3.7745,0,3.7745,11.26,-2.34,11.5005739,15.0345,-2.24,15.20045362,3.7745,0,3.7745,11.26,-2.24,11.48064458
11/07/2019 17:30,14.0035,-2.34,14.19766221,3.4035,0,3.4035,10.6,-2.34,10.85521073,13.9535,-2.24,14.13215349,3.4035,0,3.4035,10.55,-2.24,10.78517965
11/07/2019 18:00,16.6655,-2.17,16.8061831,2.4955,0,2.4955,14.17,-2.17,14.33519445,16.6055,-2.06,16.73278908,2.4955,0,2.4955,14.11,-2.06,14.25958274
11/07/2019 18:30,17.3,-2.17,17.43556423,1.5,0,1.5,15.8,-2.17,15.94831966,17.21,-2.06,17.33285031,1.5,0,1.5,15.71,-2.06,15.84448484
11/07/2019 19:00,15.9125,-1.88,16.02317248,1.4725,0,1.4725,14.44,-1.88,14.56186801,15.8625,-1.77,15.96094628,1.4725,0,1.4725,14.39,-1.77,14.49844819
11/07/2019 19:30,16.63,-1.71,16.71768525,0.94,0,0.94,15.69,-1.71,15.78290848,16.52,-1.63,16.60021988,0.94,0,0.94,15.58,-1.63,15.66503431
11/07/2019 20:00,17.337,-1.64,17.41439545,0.667,0,0.667,16.67,-1.64,16.75047761,17.197,-1.55,17.26671101,0.667,0,0.667,16.53,-1.55,16.60251186
11/07/2019 20:30,17.636,-1.64,17.71208898,0.616,0,0.616,17.02,-1.64,17.09883037,17.476,-1.55,17.54460247,0.616,0,0.616,16.86,-1.55,16.93109861
11/07/2019 21:00,17.7245,-1.59,17.79567364,0.1145,0,0.1145,17.61,-1.59,17.68163454,17.5645,-1.51,17.629287,0.1145,0,0.1145,17.45,-1.51,17.51521053
11/07/2019 21:30,17.4385,-1.42,17.49621908,0.1085,0,0.1085,17.33,-1.42,17.38807925,17.2885,-1.35,17.34112834,0.1085,0,0.1085,17.18,-1.35,17.2329597
11/07/2019 22:00,16.7995,-1.26,16.84668514,0.0895,0,0.0895,16.71,-1.26,16.75743715,16.6495,-1.19,16.69197263,0.0895,0,0.0895,16.56,-1.19,16.60270159
11/07/2019 22:30,16.1035,-2.75,16.33662181,0.0835,0,0.0835,16.02,-2.75,16.25431943,15.9735,-2.77,16.21189694,0.0835,0,0.0835,15.89,-2.77,16.12963112
11/07/2019 23:00,14.97,-2.85,15.23887791,0.04,0,0.04,14.93,-2.85,15.19958552,14.85,-2.77,15.10613783,0.04,0,0.04,14.81,-2.77,15.06681785
11/07/2019 23:30,14.0145,-2.3,14.2019791,0.0045,0,0.0045,14.01,-2.3,14.19753852,13.9045,-2.24,14.08377507,0.0045,0,0.0045,13.9,-2.24,14.07933237
12/07/2019 00:00,12.702,-0.62,12.71712247,0.002,0,0.002,12.7,-0.62,12.71512485,12.622,-0.57,12.63486383,0.002,0,0.002,12.62,-0.57,12.63286587
12/07/2019 00:30,12.265,-0.5,12.27518737,0.005,0,0.005,12.26,-0.5,12.27019152,12.185,-0.5,12.1952542,0.005,0,0.005,12.18,-0.5,12.19025841
12/07/2019 01:00,11.8675,-0.5,11.8780283,0.0375,0,0.0375,11.83,-0.5,11.84056164,11.7975,-0.5,11.80809071,0.0375,0,0.0375,11.76,-0.5,11.77062445
12/07/2019 01:30,12.271,-0.5,12.28118239,0.371,0,0.371,11.9,-0.5,11.91049957,12.191,-0.5,12.20124916,0.371,0,0.371,11.82,-0.5,11.83057057
12/07/2019 02:00,11.929,-0.5,11.93947407,0.389,0,0.389,11.54,-0.5,11.55082681,11.849,-0.5,11.85954472,0.389,0,0.389,11.46,-0.5,11.47090232
12/07/2019 02:30,11.3615,0.13,11.36224372,0.4715,0,0.4715,10.89,0.13,10.89077591,11.2915,0.51,11.30301165,0.4715,0,0.4715,10.82,0.51,10.83201274
12/07/2019 03:00,10.9805,0.63,10.9985581,0.5705,0,0.5705,10.41,0.63,10.42904598,10.9105,0.65,10.92984493,0.5705,0,0.5705,10.34,0.65,10.36041022
12/07/2019 03:30,10.7615,0.51,10.77357797,0.6815,0,0.6815,10.08,0.51,10.09289354,10.6815,0.51,10.69366833,0.6815,0,0.6815,10,0.51,10.01299655
12/07/2019 04:00,10.5955,0.51,10.60776698,0.5955,0,0.5955,10,0.51,10.01299655,10.5255,0.51,10.53784846,0.5955,0,0.5955,9.93,0.51,9.943088052
12/07/2019 04:30,10.376,0.51,10.38852617,0.736,0,0.736,9.64,0.51,9.653481237,10.306,0.51,10.31861115,0.736,0,0.736,9.57,0.51,9.583579707
12/07/2019 05:00,10.3245,0.51,10.33708858,0.9845,0,0.9845,9.34,0.51,9.353913619,10.2745,0.51,10.28714976,0.9845,0,0.9845,9.29,0.51,9.303988392
12/07/2019 05:30,10.41,0.64,10.42965484,1.17,0,1.17,9.24,0.64,9.262137982,10.34,0.66,10.36104242,1.17,0,1.17,9.17,0.66,9.193720683
12/07/2019 06:00,10.198,0.64,10.21806263,1.868,0,1.868,8.33,0.64,8.354549659,10.128,0.66,10.14948196,1.868,0,1.868,8.26,0.66,8.286326086
12/07/2019 06:30,10.517,-0.55,10.53137166,2.307,0,2.307,8.21,-0.55,8.228402032,10.447,-0.61,10.46479379,2.307,0,2.307,8.14,-0.61,8.162824266
12/07/2019 07:00,11.3325,-2.26,11.55565473,2.6525,0,2.6525,8.68,-2.26,8.969392399,11.2625,-2.19,11.47344788,2.6525,0,2.6525,8.61,-2.19,8.884154434
12/07/2019 07:30,12.0715,-2.54,12.33583042,3.2115,0,3.2115,8.86,-2.54,9.216897526,12.0115,-2.59,12.28756413,3.2115,0,3.2115,8.8,-2.59,9.173227349
12/07/2019 08:00,11.81,-2.96,12.17529055,4.13,0,4.13,7.68,-2.96,8.230674334,11.78,-2.86,12.12221102,4.13,0,4.13,7.65,-2.86,8.167135361
12/07/2019 08:30,11.5575,-3.49,12.07294108,5.2975,0,5.2975,6.26,-3.49,7.167126342,11.5075,-3.37,11.99080716,5.2975,0,5.2975,6.21,-3.37,7.06547946
12/07/2019 09:00,10.734,-3.82,11.39346988,5.814,0,5.814,4.92,-3.82,6.228868276,10.704,-3.7,11.3254411,5.814,0,5.814,4.89,-3.7,6.13205512
12/07/2019 09:30,9.52,-4.32,10.45431968,5.64,0,5.64,3.88,-4.32,5.806616915,9.49,-4.2,10.37786587,5.64,0,5.64,3.85,-4.2,5.697587209
12/07/2019 10:00,8.8045,-4.51,9.892386984,5.2445,0,5.2445,3.56,-4.51,5.745754955,8.8345,-4.39,9.865114812,5.2445,0,5.2445,3.59,-4.39,5.670996385
12/07/2019 10:30,7.62,-4.25,8.725073066,5.22,0,5.22,2.4,-4.25,4.880829847,7.68,-4.13,8.720051605,5.22,0,5.22,2.46,-4.13,4.807130121
12/07/2019 11:00,4.7405,-4.69,6.668466109,5.5405,0,5.5405,-0.8,-4.69,4.757741061,4.8405,-4.57,6.65697681,5.5405,0,5.5405,-0.7,-4.57,4.623299687
12/07/2019 11:30,6.646,-4.61,8.088350635,5.976,0,5.976,0.67,-4.61,4.658433213,6.736,-4.48,8.08975253,5.976,0,5.976,0.76,-4.48,4.544007042
12/07/2019 12:00,5.875,-4.61,7.467779121,6.835,0,6.835,-0.96,-4.61,4.708895837,6.085,-4.48,7.556297043,6.835,0,6.835,-0.75,-4.48,4.542345209
12/07/2019 12:30,5.2075,-4.79,7.075461557,7.6675,0,7.6675,-2.46,-4.79,5.384765547,5.2575,-4.66,7.02544705,7.6675,0,7.6675,-2.41,-4.66,5.246303461
12/07/2019 13:00,5.1565,-4.66,6.95018649,6.4865,0,6.4865,-1.33,-4.66,4.846080891,5.3565,-4.53,7.015197235,6.4865,0,6.4865,-1.13,-4.53,4.668811412
12/07/2019 13:30,5.2815,-4.61,7.010445225,6.8115,0,6.8115,-1.53,-4.61,4.857262604,5.4015,-4.48,7.01759234,6.8115,0,6.8115,-1.41,-4.48,4.696647741
12/07/2019 14:00,5.724,-4.55,7.312091083,8.164,0,8.164,-2.44,-4.55,5.16295458,5.824,-4.42,7.311318349,8.164,0,8.164,-2.34,-4.42,5.001199856
12/07/2019 14:30,4.3835,-4.75,6.463557244,8.8635,0,8.8635,-4.48,-4.75,6.529387414,4.6235,-4.62,6.536142,8.8635,0,8.8635,-4.24,-4.62,6.270725636
12/07/2019 15:00,3.374,-5.22,6.215486787,9.134,0,9.134,-5.76,-5.22,7.773416237,3.594,-5.08,6.222799691,9.134,0,9.134,-5.54,-5.08,7.51651515
12/07/2019 15:30,2.3195,-5.01,5.520885821,9.2695,0,9.2695,-6.95,-5.01,8.567531733,2.5195,-4.87,5.483135987,9.2695,0,9.2695,-6.75,-4.87,8.323424776
12/07/2019 16:00,3.5425,-3.53,5.001020521,8.8025,0,8.8025,-5.26,-3.53,6.334705992,3.7825,-3.39,5.079311592,8.8025,0,8.8025,-5.02,-3.39,6.05743345
12/07/2019 16:30,3.5645,-3.21,4.796848992,8.2245,0,8.2245,-4.66,-3.21,5.658595232,3.5845,-3.07,4.719485168,8.2245,0,8.2245,-4.64,-3.07,5.563676842
12/07/2019 17:00,4.8945,-2.83,5.653762486,7.2245,0,7.2245,-2.33,-2.83,3.665760494,5.0945,-2.7,5.765754959,7.2245,0,7.2245,-2.13,-2.7,3.439026025
12/07/2019 17:30,6.1,-2.35,6.53701002,6.13,0,6.13,-0.03,-2.35,2.350191482,6.28,-2.22,6.660840788,6.13,0,6.13,0.15,-2.22,2.225061797
12/07/2019 18:00,9.432,-1.93,9.627436003,5.452,0,5.452,3.98,-1.93,4.423268023,9.482,-1.88,9.666577678,5.452,0,5.452,4.03,-1.88,4.44694277
12/07/2019 18:30,10.9365,0.87,10.97104973,5.2565,0,5.2565,5.68,0.87,5.74624225,11.1865,-5.78,12.59151231,5.2565,0,5.2565,5.93,-5.78,8.28089971
12/07/2019 19:00,12.3215,0.92,12.35579873,4.1315,0,4.1315,8.19,0.92,8.241510784,12.6015,-5.7,13.83068336,4.1315,0,4.1315,8.47,-5.7,10.20935355
12/07/2019 19:30,13.2115,0.92,13.24349396,3.9915,0,3.9915,9.22,0.92,9.265786529,13.4915,-5.7,14.64617944,3.9915,0,3.9915,9.5,-5.7,11.0788086
12/07/2019 20:00,14.6385,0.97,14.67060265,3.3285,0,3.3285,11.31,0.97,11.35151972,14.9685,-5.66,16.002862,3.3285,0,3.3285,11.64,-5.66,12.94315263
12/07/2019 20:30,15.2265,1.24,15.27690748,1.9665,0,1.9665,13.26,1.24,13.31785268,15.5965,-5.4,16.50487238,1.9665,0,1.9665,13.63,-5.4,14.66072645
12/07/2019 21:00,15.2555,0.35,15.25951442,1.5855,0,1.5855,13.67,0.35,13.67447988,15.5055,-4.63,16.18200946,1.5855,0,1.5855,13.92,-4.63,14.66980913
12/07/2019 21:30,15.2535,-2.55,15.46517902,1.1535,0,1.1535,14.1,-2.55,14.32872988,15.1235,-2.46,15.32226655,1.1535,0,1.1535,13.97,-2.46,14.1849392
12/07/2019 22:00,15.593,-2.59,15.80663623,1.493,0,1.493,14.1,-2.59,14.33590248,15.463,-2.5,15.66379165,1.493,0,1.493,13.97,-2.5,14.19193081
12/07/2019 22:30,15.3555,-2.5,15.55767914,1.7255,0,1.7255,13.63,-2.5,13.8573771,15.2255,-2.41,15.41505596,1.7255,0,1.7255,13.5,-2.41,13.71342773
12/07/2019 23:00,14.3265,-2.35,14.51795792,1.9965,0,1.9965,12.33,-2.35,12.55194806,14.2165,-2.27,14.39658891,1.9965,0,1.9965,12.22,-2.27,12.42905065
12/07/2019 23:30,13.4345,-2.24,13.61996293,1.4645,0,1.4645,11.97,-2.24,12.17778716,13.3345,-2.16,13.50831189,1.4645,0,1.4645,11.87,-2.16,12.06492851
13/07/2019 00:00,12.667,-1.83,12.7985073,1.567,0,1.567,11.1,-1.83,11.24984,12.577,-2.03,12.73977351,1.567,0,1.567,11.01,-2.03,11.19557948
13/07/2019 00:30,12.3785,-0.5,12.38859404,1.6985,0,1.6985,10.68,-0.5,10.69169771,12.3085,-0.5,12.3186514,1.6985,0,1.6985,10.61,-0.5,10.6217748
13/07/2019 01:00,11.474,-0.5,11.48488903,1.914,0,1.914,9.56,-0.5,9.573066384,11.404,0.68,11.4242556,1.914,0,1.914,9.49,0.68,9.514331295
13/07/2019 01:30,11.8315,0.51,11.84248674,1.8315,0,1.8315,10,0.51,10.01299655,11.7615,0.68,11.78114096,1.8315,0,1.8315,9.93,0.68,9.953255749
13/07/2019 02:00,11.2535,0.63,11.27112072,1.9335,0,1.9335,9.32,0.63,9.34126865,11.1935,0.51,11.20511233,1.9335,0,1.9335,9.26,0.51,9.274033642
13/07/2019 02:30,11.662,-0.49,11.67228958,2.512,0,2.512,9.15,-0.49,9.163110825,11.592,-0.43,11.59997259,2.512,0,2.512,9.08,-0.43,9.090176016
13/07/2019 03:00,11.449,-0.6,11.46471112,2.349,0,2.349,9.1,-0.6,9.119758769,11.429,-0.52,11.44082344,2.349,0,2.349,9.08,-0.52,9.094877679
13/07/2019 03:30,11.155,-0.5,11.16620011,2.485,0,2.485,8.67,-0.5,8.684405564,11.095,0.63,11.11287204,2.485,0,2.485,8.61,0.63,8.633018012
13/07/2019 04:00,11.1715,0,11.1715,2.2515,0,2.2515,8.92,0,8.92,11.1015,0,11.1015,2.2515,0,2.2515,8.85,0,8.85
13/07/2019 04:30,11.5015,-0.54,11.51416963,1.9715,0,1.9715,9.53,-0.54,9.545286795,11.4415,-0.73,11.46476438,1.9715,0,1.9715,9.47,-0.73,9.498094546
13/07/2019 05:00,11.5035,-0.54,11.51616743,1.6335,0,1.6335,9.87,-0.54,9.884760999,11.4335,-0.5,11.44442756,1.6335,0,1.6335,9.8,-0.5,9.812746812
13/07/2019 05:30,11.4875,-0.54,11.50018505,1.1575,0,1.1575,10.33,-0.54,10.3441046,11.4275,-0.5,11.4384333,1.1575,0,1.1575,10.27,-0.5,10.28216417
13/07/2019 06:00,10.9785,-0.46,10.98813279,0.7285,0,0.7285,10.25,-0.46,10.26031676,10.9285,-0.24,10.93113499,0.7285,0,0.7285,10.2,-0.24,10.20282314
13/07/2019 06:30,11.0985,-0.46,11.10802873,0.8085,0,0.8085,10.29,-0.46,10.3002767,11.0485,-0.36,11.05436349,0.8085,0,0.8085,10.24,-0.36,10.24632617
13/07/2019 07:00,11.4695,-0.55,11.48267958,0.9695,0,0.9695,10.5,-0.55,10.51439489,11.4295,-0.53,11.44178178,0.9695,0,0.9695,10.46,-0.53,10.47341874
13/07/2019 07:30,11.9595,-0.89,11.99257021,1.7495,0,1.7495,10.21,-0.89,10.24871699,11.9195,-0.82,11.94767259,1.7495,0,1.7495,10.17,-0.82,10.20300446
13/07/2019 08:00,11.589,-1.47,11.68185863,2.819,0,2.819,8.77,-1.47,8.892345023,11.579,-1.39,11.66213278,2.819,0,2.819,8.76,-1.39,8.869594128
13/07/2019 08:30,10.567,-1.85,10.72772059,3.827,0,3.827,6.74,-1.85,6.989284656,10.577,-1.75,10.72079423,3.827,0,3.827,6.75,-1.75,6.97316284
13/07/2019 09:00,10.7655,-2.14,10.97613731,5.3255,0,5.3255,5.44,-2.14,5.845784806,10.8055,-2.03,10.99453183,5.3255,0,5.3255,5.48,-2.03,5.843911361
13/07/2019 09:30,8.696,-2.49,9.045469363,4.696,0,4.696,4,-2.49,4.711698208,8.856,-2.38,9.170230968,4.696,0,4.696,4.16,-2.38,4.792702787
13/07/2019 10:00,7.636,-2.66,8.086043285,4.906,0,4.906,2.73,-2.66,3.811626949,7.716,-2.55,8.126447933,4.906,0,4.906,2.81,-2.55,3.794548722
13/07/2019 10:30,7.495,-2.66,7.953026154,5.985,0,5.985,1.51,-2.66,3.058708878,7.615,-2.55,8.030611745,5.985,0,5.985,1.63,-2.55,3.026450066
13/07/2019 11:00,6.8175,-2.81,7.373900342,5.6375,0,5.6375,1.18,-2.81,3.047704054,6.9675,-2.7,7.472352792,5.6375,0,5.6375,1.33,-2.7,3.009800658
13/07/2019 11:30,5.275,-2.89,6.014792183,6.765,0,6.765,-1.49,-2.89,3.251491965,5.505,-2.79,6.171638761,6.765,0,6.765,-1.26,-2.79,3.061323243
13/07/2019 12:00,4.1715,-4.82,6.374465644,7.4915,0,7.4915,-3.32,-4.82,5.852760033,4.3015,-4.71,6.378636394,7.4915,0,7.4915,-3.19,-4.71,5.68860264
13/07/2019 12:30,2.42,-5.03,5.581872446,7.38,0,7.38,-4.96,-5.03,7.064170157,2.71,-4.91,5.608226101,7.38,0,7.38,-4.67,-4.91,6.776208379
13/07/2019 13:00,2.249,-4.94,5.42785418,8.119,0,8.119,-5.87,-4.94,7.672059697,2.539,-4.83,5.456685899,8.119,0,8.119,-5.58,-4.83,7.380060975
13/07/2019 13:30,1.0035,-4.98,5.08009963,7.9635,0,7.9635,-6.96,-4.98,8.558154007,1.3535,-4.87,5.054588237,7.9635,0,7.9635,-6.61,-4.87,8.210298411
13/07/2019 14:00,-0.5365,-5.13,5.157977535,8.9735,0,8.9735,-9.51,-5.13,10.80541531,-0.1665,-5.02,5.022760421,8.9735,0,8.9735,-9.14,-5.02,10.42784733
13/07/2019 14:30,0.7235,-3.8,3.868262174,9.6535,0,9.6535,-8.93,-3.8,9.70489052,1.0935,-3.63,3.791126778,9.6535,0,9.6535,-8.56,-3.63,9.297876102
13/07/2019 15:00,1.941,-2.63,3.268697141,8.551,0,8.551,-6.61,-2.63,7.114000281,2.201,-2.52,3.345863267,8.551,0,8.551,-6.35,-2.52,6.831756729
13/07/2019 15:30,1.4585,-2.46,2.859864026,8.5985,0,8.5985,-7.14,-2.46,7.551900423,1.6385,-2.36,2.873026671,8.5985,0,8.5985,-6.96,-2.36,7.349231252
13/07/2019 16:00,4.579,-2.08,5.029278378,7.669,0,7.669,-3.09,-2.08,3.72484899,4.909,-1.98,5.293267516,7.669,0,7.669,-2.76,-1.98,3.396763165
13/07/2019 16:30,6.915,-1.68,7.116152401,6.335,0,6.335,0.58,-1.68,1.777301325,7.155,-1.58,7.327375042,6.335,0,6.335,0.82,-1.58,1.780112356
13/07/2019 17:00,9.1945,-1.53,9.320929688,5.8545,0,5.8545,3.34,-1.53,3.673758294,9.2545,-1.44,9.36586196,5.8545,0,5.8545,3.4,-1.44,3.692370512
13/07/2019 17:30,11.418,-1.69,11.54239247,6.418,0,6.418,5,-1.69,5.277887835,11.418,-1.59,11.52817522,6.418,0,6.418,5,-1.59,5.246722787
13/07/2019 18:00,11.921,-1.74,12.04731676,6.701,0,6.701,5.22,-1.74,5.502363129,11.921,-1.63,12.03192175,6.701,0,6.701,5.22,-1.63,5.468573854
13/07/2019 18:30,11.4845,-1.52,11.58465106,5.3345,0,5.3345,6.15,-1.52,6.335053275,11.4545,-1.42,11.54218221,5.3345,0,5.3345,6.12,-1.42,6.282579088
13/07/2019 19:00,12.1355,-1.31,12.20600099,4.8355,0,4.8355,7.3,-1.31,7.416609738,12.0955,-1.2,12.15488051,4.8355,0,4.8355,7.26,-1.2,7.358505283
13/07/2019 19:30,14.2975,-1.46,14.37185118,5.3975,0,5.3975,8.9,-1.46,9.018957811,14.2475,-1.36,14.31226244,5.3975,0,5.3975,8.85,-1.36,8.953887424
13/07/2019 20:00,15.218,-1.5,15.29174692,6.228,0,6.228,8.99,-1.5,9.114280004,15.118,-1.41,15.18361037,6.228,0,6.228,8.89,-1.41,9.001122152
