Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
13/07/2019 20:30,14.976,-1.26,15.02891134,5.726,0,5.726,9.25,-1.26,9.33542179,14.866,-1.16,14.91118895,5.726,0,5.726,9.14,-1.16,9.21331645
13/07/2019 21:00,15.6125,-1.26,15.66326135,5.0425,0,5.0425,10.57,-1.26,10.64483443,15.5025,-1.16,15.54583887,5.0425,0,5.0425,10.46,-1.16,10.52412467
13/07/2019 21:30,15.9605,-1.11,15.99905185,4.1205,0,4.1205,11.84,-1.11,11.89191742,15.8505,-1.01,15.8826462,4.1205,0,4.1205,11.73,-1.01,11.77340223
13/07/2019 22:00,15.703,-0.93,15.73051522,2.873,0,2.873,12.83,-0.93,12.863662,15.573,-0.84,15.59563814,2.873,0,2.873,12.7,-0.84,12.72774921
13/07/2019 22:30,15.2315,-0.81,15.2530224,2.1515,0,2.1515,13.08,-0.81,13.10505628,15.1115,-0.73,15.12912199,2.1515,0,2.1515,12.96,-0.73,12.98054313
13/07/2019 23:00,14.2815,-0.7,14.29864477,2.8515,0,2.8515,11.43,-0.7,11.45141476,14.1715,-0.62,14.18505595,2.8515,0,2.8515,11.32,-0.62,11.33696608
13/07/2019 23:30,13.2885,-0.59,13.30159134,2.8085,0,2.8085,10.48,-0.59,10.49659469,13.1885,-0.53,13.19914513,2.8085,0,2.8085,10.38,-0.53,10.39352202
14/07/2019 00:00,12.325,-0.5,12.33513782,2.565,0,2.565,9.76,-0.5,9.772798985,12.255,0.27,12.25797394,2.565,0,2.565,9.69,0.27,9.69376088
14/07/2019 00:30,12.2565,-0.5,12.26669443,3.1865,0,3.1865,9.07,-0.5,9.083771243,12.1865,-0.5,12.19675294,3.1865,0,3.1865,9,-0.5,9.013878189
14/07/2019 01:00,11.8645,-0.5,11.87503096,4.0545,0,4.0545,7.81,-0.5,7.825988755,11.7945,-0.5,11.8050934,4.0545,0,4.0545,7.74,-0.5,7.756133057
14/07/2019 01:30,12.0405,-0.5,12.05087716,3.8005,0,3.8005,8.24,-0.5,8.255155965,11.9705,-0.5,11.98093779,3.8005,0,3.8005,8.17,-0.5,8.185285578
14/07/2019 02:00,11.71,-0.5,11.72066978,3.47,0,3.47,8.24,-0.5,8.255155965,11.64,-0.36,11.64556568,3.47,0,3.47,8.17,-0.36,8.17792761
14/07/2019 02:30,11.422,0.37,11.42799125,3.262,0,3.262,8.16,0.37,8.168384173,11.352,0.48,11.36214346,3.262,0,3.262,8.09,0.48,8.104227292
14/07/2019 03:00,11.037,0.51,11.04877681,3.297,0,3.297,7.74,0.51,7.756784127,10.967,0.48,10.97749921,3.297,0,3.297,7.67,0.48,7.68500488
14/07/2019 03:30,10.8925,0.34,10.89780511,3.1525,0,3.1525,7.74,0.34,7.747464101,10.8225,0.48,10.83313926,3.1525,0,3.1525,7.67,0.48,7.68500488
14/07/2019 04:00,10.701,0.51,10.71314618,2.861,0,2.861,7.84,0.51,7.856570499,10.651,0.48,10.6618104,2.861,0,2.861,7.79,0.48,7.80477418
14/07/2019 04:30,10.4855,-1.01,10.53403105,2.3955,0,2.3955,8.09,-1.01,8.152803199,10.4255,-0.96,10.46960602,2.3955,0,2.3955,8.03,-0.96,8.087181215
14/07/2019 05:00,10.8015,-1.73,10.93916369,2.1815,0,2.1815,8.62,-1.73,8.791888307,10.7415,-1.66,10.86901202,2.1815,0,2.1815,8.56,-1.66,8.719472461
14/07/2019 05:30,10.857,-1.73,10.99396876,1.967,0,1.967,8.89,-1.73,9.056765427,10.797,-1.7,10.93001414,1.967,0,1.967,8.83,-1.7,8.992157694
14/07/2019 06:00,11.0575,-1.85,11.21119112,2.3975,0,2.3975,8.66,-1.85,8.855399483,11.0075,-1.78,11.1504913,2.3975,0,2.3975,8.61,-1.78,8.792070291
14/07/2019 06:30,11.0665,-1.99,11.24399939,2.8165,0,2.8165,8.25,-1.99,8.486612988,11.0265,-1.92,11.19241271,2.8165,0,2.8165,8.21,-1.92,8.43151825
14/07/2019 07:00,10.978,-2.21,11.19824022,3.038,0,3.038,7.94,-2.21,8.241826254,10.958,-2.13,11.16309384,3.038,0,3.038,7.92,-2.13,8.201420609
14/07/2019 07:30,10.7615,-2.5,11.04807143,3.1415,0,3.1415,7.62,-2.5,8.019625926,10.7515,-2.44,11.02489693,3.1415,0,3.1415,7.61,-2.44,7.991601842
14/07/2019 08:00,10.215,-2.7,10.56580451,3.065,0,3.065,7.15,-2.7,7.642807076,10.255,-2.64,10.58936377,3.065,0,3.065,7.19,-2.64,7.659353759
14/07/2019 08:30,9.4925,-2.43,9.798594606,3.3025,0,3.3025,6.19,-2.43,6.649887217,9.5925,-2.35,9.876161008,3.3025,0,3.3025,6.29,-2.35,6.714655613
14/07/2019 09:00,6.998,-1.77,7.21837267,4.148,0,4.148,2.85,-1.77,3.354906854,7.138,-1.69,7.335335302,4.148,0,4.148,2.99,-1.69,3.434559652
14/07/2019 09:30,5.528,-2.25,5.968356893,4.788,0,4.788,0.74,-2.25,2.368564966,5.788,-2.17,6.181411166,4.788,0,4.788,1,-2.17,2.38933045
14/07/2019 10:00,3.398,-2.7,4.340092626,5.608,0,5.608,-2.21,-2.7,3.489140295,3.548,-2.61,4.404588971,5.608,0,5.608,-2.06,-2.61,3.325011278
14/07/2019 10:30,1.842,-4.67,5.020145815,5.302,0,5.302,-3.46,-4.67,5.812099449,2.062,-4.43,4.88638353,5.302,0,5.302,-3.24,-4.43,5.488396852
14/07/2019 11:00,1.9475,-4.97,5.337944946,4.4375,0,4.4375,-2.49,-4.97,5.558866791,2.2175,-4.87,5.35109393,4.4375,0,4.4375,-2.22,-4.87,5.352130417
14/07/2019 11:30,1.184,-5.63,5.753151832,6.844,0,6.844,-5.66,-5.63,7.983263744,1.524,-5.54,5.745796376,6.844,0,6.844,-5.32,-5.54,7.680755171
14/07/2019 12:00,-0.568,-6.06,6.086560934,6.152,0,6.152,-6.72,-6.06,9.048867332,-0.208,-5.95,5.95363452,6.152,0,6.152,-6.36,-5.95,8.709311109
14/07/2019 12:30,-2.2425,-6.13,6.52730467,5.9475,0,5.9475,-8.19,-6.13,10.23000489,-1.8225,-6.02,6.289825614,5.9475,0,5.9475,-7.77,-6.02,9.829206479
14/07/2019 13:00,-4.054,-5.95,7.199820553,6.476,0,6.476,-10.53,-5.95,12.09476746,-3.634,-5.84,6.878339625,6.476,0,6.476,-10.11,-5.84,11.67551712
14/07/2019 13:30,-4.5015,-5.78,7.326110991,5.5185,0,5.5185,-10.02,-5.78,11.56757537,-4.0415,-5.68,6.971091898,5.5185,0,5.5185,-9.56,-5.68,11.12007194
14/07/2019 14:00,-4.168,-5.73,7.085557423,5.942,0,5.942,-10.11,-5.73,11.62088637,-3.718,-5.62,6.738540198,5.942,0,5.942,-9.66,-5.62,11.17586686
14/07/2019 14:30,-3.1685,-5.58,6.416836623,4.9015,0,4.9015,-8.07,-5.58,9.81128432,-2.7985,-5.47,6.144306491,4.9015,0,4.9015,-7.7,-5.47,9.445152196
14/07/2019 15:00,-1.7585,-5.26,5.54616284,4.8515,0,4.8515,-6.61,-5.26,8.447467076,-1.4185,-5.16,5.35142432,4.8515,0,4.8515,-6.27,-5.16,8.120252459
14/07/2019 15:30,-1.3525,-5.26,5.431100832,4.0575,0,4.0575,-5.41,-5.26,7.545574862,-1.1225,-5.16,5.280682366,4.0575,0,4.0575,-5.18,-5.16,7.311497795
14/07/2019 16:00,-0.8775,-5.26,5.332692214,4.8325,0,4.8325,-5.71,-5.26,7.763485042,-0.6875,-5.16,5.205598549,4.8325,0,4.8325,-5.52,-5.16,7.556189516
14/07/2019 16:30,1.0495,-5.16,5.265648132,4.8595,0,4.8595,-3.81,-5.16,6.414179605,1.3595,-5.06,5.239450377,4.8595,0,4.8595,-3.5,-5.06,6.152527936
14/07/2019 17:00,2.764,-4.84,5.573625032,4.544,0,4.544,-1.78,-4.84,5.156937075,2.724,-4.76,5.484320924,4.544,0,4.544,-1.82,-4.76,5.096076922
14/07/2019 17:30,5.567,-4.6,7.221598784,3.287,0,3.287,2.28,-4.6,5.134043241,5.557,-4.51,7.156839316,3.287,0,3.287,2.27,-4.51,5.049059318
14/07/2019 18:00,7.815,-4.29,8.915061694,2.555,0,2.555,5.26,-4.29,6.787613719,7.935,-4.2,8.977985576,2.555,0,2.555,5.38,-4.2,6.825276551
14/07/2019 18:30,11.1815,-3.67,11.76838316,1.9615,0,1.9615,9.22,-3.67,9.923572945,11.2515,-3.58,11.80731351,1.9615,0,1.9615,9.29,-3.58,9.955927882
14/07/2019 19:00,12.546,-3.55,13.03858182,1.096,0,1.096,11.45,-3.55,11.98770203,12.546,-3.46,13.01436575,1.096,0,1.096,11.45,-3.46,11.96135862
14/07/2019 19:30,14.904,-3.18,15.23947558,0.814,0,0.814,14.09,-3.18,14.44439338,14.844,-3.1,15.16424532,0.814,0,0.814,14.03,-3.1,14.36839935
14/07/2019 20:00,17.034,-3.18,17.32828774,0.524,0,0.524,16.51,-3.18,16.81346187,16.924,-3.1,17.20557398,0.524,0,0.524,16.4,-3.1,16.69041641
14/07/2019 20:30,17.205,-2.97,17.4594652,0.325,0,0.325,16.88,-2.97,17.13929112,17.075,-2.9,17.31951573,0.325,0,0.325,16.75,-2.9,16.99919116
14/07/2019 21:00,17.2295,-2.93,17.47685813,0.1995,0,0.1995,17.03,-2.93,17.28021412,17.0995,-2.86,17.33702686,0.1995,0,0.1995,16.9,-2.86,17.14029171
14/07/2019 21:30,16.909,-2.85,17.14750072,0.109,0,0.109,16.8,-2.85,17.04002641,16.779,-2.78,17.00774062,0.109,0,0.109,16.67,-2.78,16.90021597
14/07/2019 22:00,16.588,-2.79,16.82099414,0.248,0,0.248,16.34,-2.79,16.57648033,16.458,-2.7,16.6780024,0.248,0,0.248,16.21,-2.7,16.43332285
14/07/2019 22:30,16.218,-2.74,16.44783037,0.488,0,0.488,15.73,-2.74,15.9668563,16.088,-2.66,16.30642033,0.488,0,0.488,15.6,-2.66,15.82515719
14/07/2019 23:00,14.841,-1.38,14.90502201,0.571,0,0.571,14.27,-1.38,14.33657211,14.751,-1.88,14.87031947,0.571,0,0.571,14.18,-1.88,14.30408333
14/07/2019 23:30,13.6295,-0.5,13.6386682,0.4395,0,0.4395,13.19,-0.5,13.19947347,13.5395,-0.5,13.5487291,0.4395,0,0.4395,13.1,-0.5,13.10953851
15/07/2019 00:00,12.645,-0.46,12.65336418,0.335,0,0.335,12.31,-0.46,12.31859164,12.565,0.18,12.56628923,0.335,0,0.335,12.23,0.18,12.23132454
15/07/2019 00:30,12.217,0.49,12.22682252,0.487,0,0.487,11.73,0.49,11.74022998,12.157,0.51,12.16769284,0.487,0,0.487,11.67,0.51,11.68113864
15/07/2019 01:00,11.9095,0.49,11.91957593,0.7395,0,0.7395,11.17,0.49,11.18074237,11.8495,0.51,11.86047007,0.7395,0,0.7395,11.11,0.51,11.12169951
15/07/2019 01:30,12.2025,0.49,12.21233419,0.7925,0,0.7925,11.41,0.49,11.42051663,12.1425,0.51,12.1532056,0.7925,0,0.7925,11.35,0.51,11.36145237
15/07/2019 02:00,11.762,0.58,11.77629161,0.582,0,0.582,11.18,0.58,11.19503461,11.692,0.51,11.7031177,0.582,0,0.582,11.11,0.51,11.12169951
15/07/2019 02:30,11.5525,0.51,11.56375182,0.3725,0,0.3725,11.18,0.51,11.19162633,11.4825,0.51,11.49382035,0.3725,0,0.3725,11.11,0.51,11.12169951
15/07/2019 03:00,11.237,0.51,11.24856742,0.497,0,0.497,10.74,0.51,10.75210212,11.177,0.51,11.18862945,0.497,0,0.497,10.68,0.51,10.69217003
15/07/2019 03:30,11.1305,0.51,11.14217799,0.8705,0,0.8705,10.26,0.51,10.27266762,11.0705,0.51,11.08224121,0.8705,0,0.8705,10.2,0.51,10.21274204
15/07/2019 04:00,10.6815,0.51,10.69366833,1.1315,0,1.1315,9.55,0.51,9.563608106,10.6215,0.51,10.63373698,1.1315,0,1.1315,9.49,0.51,9.503694019
15/07/2019 04:30,10.1955,0.51,10.20824766,0.5355,0,0.5355,9.66,0.51,9.673453365,10.1355,0.58,10.15208157,0.5355,0,0.5355,9.6,0.58,9.617504874
15/07/2019 05:00,9.995,0.51,10.00800305,1.095,0,1.095,8.9,0.51,8.914600384,9.945,0.55,9.960197036,1.095,0,1.095,8.85,0.55,8.867073925
15/07/2019 05:30,10.384,0.51,10.39651653,2.134,0,2.134,8.25,0.51,8.265748605,10.314,0.51,10.32660138,2.134,0,2.134,8.18,0.51,8.195883113
15/07/2019 06:00,10.507,-0.46,10.51706466,2.227,0,2.227,8.28,-0.46,8.292767934,10.457,0.02,10.45701913,2.227,0,2.227,8.23,0.02,8.230024301
15/07/2019 06:30,11,-0.5,11.01135777,2.33,0,2.33,8.67,-0.5,8.684405564,10.92,-0.31,10.9243993,2.33,0,2.33,8.59,-0.31,8.595591894
15/07/2019 07:00,12.2305,-0.8,12.25663617,2.9805,0,2.9805,9.25,-0.8,9.284530144,12.1405,-0.75,12.1636442,2.9805,0,2.9805,9.16,-0.75,9.19065286
15/07/2019 07:30,12.922,-1.35,12.99232789,2.912,0,2.912,10.01,-1.35,10.10062374,12.842,-1.28,12.90563303,2.912,0,2.912,9.93,-1.28,10.01215761
15/07/2019 08:00,11.6455,-1.69,11.76748785,3.1255,0,3.1255,8.52,-1.69,8.685994474,11.6255,-1.61,11.7364539,3.1255,0,3.1255,8.5,-1.61,8.651132874
15/07/2019 08:30,10.7955,-2.49,11.07894039,3.9555,0,3.9555,6.84,-2.49,7.279127695,10.8255,-2.4,11.0883475,3.9555,0,3.9555,6.87,-2.4,7.277149167
15/07/2019 09:00,8.1005,-2.88,8.597237943,5.1005,0,5.1005,3,-2.88,4.158653628,8.2005,-2.79,8.662118693,5.1005,0,5.1005,3.1,-2.79,4.170623455
15/07/2019 09:30,5.4175,-3.24,6.312440594,6.0975,0,6.0975,-0.68,-3.24,3.310589071,5.6375,-3.15,6.457856165,6.0975,0,6.0975,-0.46,-3.15,3.183410121
15/07/2019 10:00,3.0765,-3.58,4.720302135,7.0565,0,7.0565,-3.98,-3.58,5.353204648,3.3165,-3.48,4.807241647,7.0565,0,7.0565,-3.74,-3.48,5.108620166
15/07/2019 10:30,0.639,-3.96,4.011224377,7.799,0,7.799,-7.16,-3.96,8.182126863,0.939,-3.88,3.992007139,7.799,0,7.799,-6.86,-3.88,7.881243557
15/07/2019 11:00,-0.827,-4.19,4.270834696,8.953,0,8.953,-9.78,-4.19,10.63976034,-0.507,-4.1,4.13122851,8.953,0,8.953,-9.46,-4.1,10.31026673
15/07/2019 11:30,-0.4615,-4.39,4.414191007,9.3185,0,9.3185,-9.78,-4.39,10.72009795,-0.0915,-4.29,4.290975676,9.3185,0,9.3185,-9.41,-4.29,10.34176967
15/07/2019 12:00,-2.586,-4.87,5.514009068,9.404,0,9.404,-11.99,-4.87,12.94129051,-2.186,-4.78,5.256138887,9.404,0,9.404,-11.59,-4.78,12.53700522
15/07/2019 12:30,-1.8305,-4.93,5.258862068,9.3095,0,9.3095,-11.14,-4.93,12.18213856,-1.4405,-4.84,5.049815863,9.3095,0,9.3095,-10.75,-4.84,11.78932144
15/07/2019 13:00,-1.9565,-4.99,5.359850021,9.3935,0,9.3935,-11.35,-4.99,12.39849184,-1.5765,-4.89,5.137845098,9.3935,0,9.3935,-10.97,-4.89,12.01053704
15/07/2019 13:30,-2.4245,-4.99,5.547819414,9.1555,0,9.1555,-11.58,-4.99,12.60938143,-2.0845,-4.89,5.315753968,9.1555,0,9.1555,-11.24,-4.89,12.25763843
15/07/2019 14:00,-3.296,-4.95,5.946941735,8.104,0,8.104,-11.4,-4.95,12.42829433,-2.976,-4.89,5.724393068,8.104,0,8.104,-11.08,-4.89,12.11108996
15/07/2019 14:30,-3.987,-4.54,6.04216592,6.743,0,6.743,-10.73,-4.54,11.65094417,-3.617,-4.46,5.742324355,6.743,0,6.743,-10.36,-4.46,11.27923756
15/07/2019 15:00,-3.0245,-4.12,5.110968622,5.2355,0,5.2355,-8.26,-4.12,9.230492945,-2.5745,-4.03,4.782149125,5.2355,0,5.2355,-7.81,-4.03,8.78845834
15/07/2019 15:30,-0.661,-3.75,3.807810526,4.719,0,4.719,-5.38,-3.75,6.557964623,-0.221,-3.65,3.656684427,4.719,0,4.719,-4.94,-3.65,6.142157601
15/07/2019 16:00,3.9765,-3.2,5.104170084,3.7665,0,3.7665,0.21,-3.2,3.206883222,4.4765,-3.1,5.445094329,3.7665,0,3.7665,0.71,-3.1,3.180267284
15/07/2019 16:30,6.85,-2.86,7.423078876,4.04,0,4.04,2.81,-2.86,4.009451334,7.17,-2.77,7.68646863,4.04,0,4.04,3.13,-2.77,4.179688984
15/07/2019 17:00,7.977,-2.86,8.474203738,4.107,0,4.107,3.87,-2.86,4.812120115,8.257,-2.77,8.70924503,4.107,0,4.107,4.15,-2.77,4.989529036
15/07/2019 17:30,9.108,-2.72,9.505475475,4.178,0,4.178,4.93,-2.72,5.630568355,9.158,-2.63,9.528161628,4.178,0,4.178,4.98,-2.63,5.631811432
15/07/2019 18:00,9.473,-2.36,9.76254726,3.233,0,3.233,6.24,-2.36,6.671371673,9.583,-2.28,9.850496891,3.233,0,3.233,6.35,-2.28,6.746917815
15/07/2019 18:30,13.258,-1.99,13.40651573,1.978,0,1.978,11.28,-1.99,11.45419137,13.288,-1.91,13.42456867,1.978,0,1.978,11.31,-1.91,11.47014385
15/07/2019 19:00,15.798,-1.88,15.909469,1.238,0,1.238,14.56,-1.88,14.68087191,15.748,-1.8,15.85053639,1.238,0,1.238,14.51,-1.8,14.62122088
15/07/2019 19:30,16.249,-1.72,16.33977971,0.789,0,0.789,15.46,-1.72,15.55538492,16.159,-1.65,16.24302253,0.789,0,0.789,15.37,-1.65,15.45831168
15/07/2019 20:00,16.382,-1.49,16.44962079,0.652,0,0.652,15.73,-1.49,15.80041139,16.292,-1.43,16.35463739,0.652,0,0.652,15.64,-1.43,15.70523798
15/07/2019 20:30,16.534,-1.22,16.57894918,0.374,0,0.374,16.16,-1.22,16.20598655,16.424,-1.15,16.46421198,0.374,0,0.374,16.05,-1.15,16.09114663
15/07/2019 21:00,16.99,-1.11,17.02622095,0.11,0,0.11,16.88,-1.11,16.91645648,16.87,-1.07,16.90389896,0.11,0,0.11,16.76,-1.07,16.794121
15/07/2019 21:30,16.961,-0.99,16.98986819,0.001,0,0.001,16.96,-0.99,16.98886989,16.831,-0.93,16.85667408,0.001,0,0.001,16.83,-0.93,16.8556756
15/07/2019 22:00,16.6,-0.91,16.62492406,0,0,0,16.6,-0.91,16.62492406,16.46,-0.86,16.48245127,0,0,0,16.46,-0.86,16.48245127
15/07/2019 22:30,15.7005,-0.69,15.71565462,0.0005,0,0.0005,15.7,-0.69,15.71515511,15.5705,-0.66,15.58448171,0.0005,0,0.0005,15.57,-0.66,15.58398216
15/07/2019 23:00,14.6105,-0.54,14.62047572,0.0005,0,0.0005,14.61,-0.54,14.61997606,14.5005,-0.51,14.50946588,0.0005,0,0.0005,14.5,-0.51,14.50896619
15/07/2019 23:30,13.4935,-0.5,13.50276054,0.0035,0,0.0035,13.49,-0.5,13.49926294,13.3935,-0.51,13.40320642,0.0035,0,0.0035,13.39,-0.51,13.39970895
16/07/2019 00:00,12.4415,-1.49,12.53040391,0.0115,0,0.0115,12.43,-1.49,12.51898558,12.3615,-1.83,12.49622272,0.0115,0,0.0115,12.35,-1.83,12.48484682
16/07/2019 00:30,11.713,0.38,11.71916247,0.033,0,0.033,11.68,0.38,11.68617987,11.633,0.47,11.64249067,0.033,0,0.033,11.6,0.47,11.60951765
16/07/2019 01:00,10.941,0.56,10.95532204,0.111,0,0.111,10.83,0.56,10.84446864,10.881,0.61,10.8980852,0.111,0,0.111,10.77,0.61,10.78726101
16/07/2019 01:30,11.5375,0.51,11.54876644,0.0675,0,0.0675,11.47,0.51,11.48133268,11.4675,0.57,11.48165738,0.0675,0,0.0675,11.4,0.57,11.4142411
16/07/2019 02:00,11.461,0.51,11.47234157,0.041,0,0.041,11.42,0.51,11.43138224,11.401,0.57,11.41523986,0.041,0,0.041,11.36,0.57,11.37429119
16/07/2019 02:30,10.985,0.51,10.9968325,0.065,0,0.065,10.92,0.51,10.93190285,10.925,0.57,10.93985946,0.065,0,0.065,10.86,0.57,10.87494828
16/07/2019 03:00,10.7455,0.55,10.75956645,0.1255,0,0.1255,10.62,0.55,10.63423246,10.6955,0.57,10.71067786,0.1255,0,0.1255,10.57,0.57,10.58535781
16/07/2019 03:30,10.6475,0.55,10.66169575,0.0775,0,0.0775,10.57,0.55,10.58429969,10.5875,0.63,10.60622724,0.0775,0,0.0775,10.51,0.63,10.52886509
16/07/2019 04:00,10.616,0.55,10.63023781,0.046,0,0.046,10.57,0.55,10.58429969,10.556,0.63,10.57478302,0.046,0,0.046,10.51,0.63,10.52886509
16/07/2019 04:30,10.5945,0.55,10.60876667,0.0245,0,0.0245,10.57,0.55,10.58429969,10.5745,0.58,10.59039424,0.0245,0,0.0245,10.55,0.58,10.5659311
16/07/2019 05:00,10.4325,0.64,10.45211253,0.0025,0,0.0025,10.43,0.64,10.44961722,10.3825,0.69,10.40540274,0.0025,0,0.0025,10.38,0.69,10.40290825
16/07/2019 05:30,10.5505,0.75,10.57712391,0.0005,0,0.0005,10.55,0.75,10.57662517,10.4805,0.78,10.50948525,0.0005,0,0.0005,10.48,0.78,10.50898663
16/07/2019 06:00,10.265,0.91,10.30525715,0.045,0,0.045,10.22,0.91,10.26043371,10.195,0.98,10.24199321,0.045,0,0.045,10.15,0.98,10.1972006
16/07/2019 06:30,10.8575,0.72,10.88134671,0.1975,0,0.1975,10.66,0.72,10.68428753,10.7775,0.77,10.80497137,0.1975,0,0.1975,10.58,0.77,10.60798284
16/07/2019 07:00,11.7175,0.51,11.72859353,0.5375,0,0.5375,11.18,0.51,11.19162633,11.6475,0.55,11.66047839,0.5375,0,0.5375,11.11,0.55,11.12360553
16/07/2019 07:30,12.4375,-1.66,12.5477889,1.1575,0,1.1575,11.28,-1.66,11.40149113,12.3575,-1.87,12.49818812,1.1575,0,1.1575,11.2,-1.87,11.35503853
16/07/2019 08:00,11.5965,-1.24,11.66260744,1.9065,0,1.9065,9.69,-1.24,9.769017351,11.5565,-1.17,11.61557542,1.9065,0,1.9065,9.65,-1.17,9.720668701
16/07/2019 08:30,9.673,-1.56,9.797985967,2.643,0,2.643,7.03,-1.56,7.201006874,9.683,-1.48,9.795452465,2.643,0,2.643,7.04,-1.48,7.193886293
16/07/2019 09:00,7.0585,-1.88,7.304575433,3.6885,0,3.6885,3.37,-1.88,3.858924721,7.1585,-1.79,7.378903865,3.6885,0,3.6885,3.47,-1.79,3.904484601
16/07/2019 09:30,4.743,-2.36,5.297702238,4.653,0,4.653,0.09,-2.36,2.361715478,4.943,-2.26,5.4351494,4.653,0,4.653,0.29,-2.26,2.278530228
16/07/2019 10:00,2.72,-2.74,3.860828927,5.49,0,5.49,-2.77,-2.74,3.896216113,2.94,-2.64,3.951354198,5.49,0,5.49,-2.55,-2.64,3.670435941
16/07/2019 10:30,0.846,-3.12,3.232663917,6.176,0,6.176,-5.33,-3.12,6.176026231,1.126,-3.03,3.232456651,6.176,0,6.176,-5.05,-3.03,5.889261414
16/07/2019 11:00,-0.928,-3.35,3.476159375,6.812,0,6.812,-7.74,-3.35,8.433866255,-0.598,-3.25,3.304558064,6.812,0,6.812,-7.41,-3.25,8.091390486
16/07/2019 11:30,-2.0215,-3.58,4.111309068,7.0085,0,7.0085,-9.03,-3.58,9.713768579,-1.6515,-3.48,3.851993283,7.0085,0,7.0085,-8.66,-3.48,9.33305952
16/07/2019 12:00,-2.94,-3.97,4.940091092,7.19,0,7.19,-10.13,-3.97,10.88015625,-2.54,-3.87,4.629092784,7.19,0,7.19,-9.73,-3.87,10.47138004
16/07/2019 12:30,-3.09,-4.06,5.102127007,6.49,0,6.49,-9.58,-4.06,10.40480658,-2.68,-3.96,4.781631521,6.49,0,6.49,-9.17,-3.96,9.988518409
16/07/2019 13:00,-3.6795,-4.06,5.479262747,6.3205,0,6.3205,-10,-4.06,10.79275683,-3.2695,-3.96,5.135292616,6.3205,0,6.3205,-9.59,-3.96,10.37543734
16/07/2019 13:30,-4.3915,-4.12,6.021600472,5.9785,0,5.9785,-10.37,-4.12,11.15846316,-3.9815,-4.03,5.665089783,5.9785,0,5.9785,-9.96,-4.03,10.74441715
16/07/2019 14:00,-3.95,-4.07,5.671631159,6.24,0,6.24,-10.19,-4.07,10.97273895,-3.57,-3.96,5.331650776,6.24,0,6.24,-9.81,-3.96,10.57911622
16/07/2019 14:30,-3.5985,-4.17,5.508003472,6.6315,0,6.6315,-10.23,-4.17,11.04725305,-3.2485,-4.07,5.20746121,6.6315,0,6.6315,-9.88,-4.07,10.68547144
16/07/2019 15:00,-2.5635,-3.91,4.675428563,5.5965,0,5.5965,-8.16,-3.91,9.0484087,-2.1735,-3.8,4.377682292,5.5965,0,5.5965,-7.77,-3.8,8.649445069
16/07/2019 15:30,-1.737,-3.63,4.024185508,5.483,0,5.483,-7.22,-3.63,8.08116947,-1.337,-3.55,3.793424442,5.483,0,5.483,-6.82,-3.55,7.688621463
16/07/2019 16:00,-0.9355,-3.74,3.855225058,5.4545,0,5.4545,-6.39,-3.74,7.404032685,-0.6755,-3.67,3.731648463,5.4545,0,5.4545,-6.13,-3.67,7.14463435
16/07/2019 16:30,0.86,-3.17,3.28458521,5.11,0,5.11,-4.25,-3.17,5.302018484,1.11,-3.09,3.283321489,5.11,0,5.11,-4,-3.09,5.054512835
16/07/2019 17:00,3.988,-3.04,5.01455322,4.328,0,4.328,-0.34,-3.04,3.05895407,4.418,-2.96,5.317924783,4.328,0,4.328,0.09,-2.96,2.961367927
16/07/2019 17:30,6.694,-4.27,7.939932997,4.564,0,4.564,2.13,-4.27,4.77177116,6.854,-4.2,8.038489659,4.564,0,4.564,2.29,-4.2,4.783732852
16/07/2019 18:00,10.377,-4.13,11.16866281,3.487,0,3.487,6.89,-4.13,8.03299446,10.507,-4.06,11.26413108,3.487,0,3.487,7.02,-4.06,8.109500601
16/07/2019 18:30,13.4495,-4.01,14.03456983,2.5395,0,2.5395,10.91,-4.01,11.62360529,13.4695,-3.91,14.02553137,2.5395,0,2.5395,10.93,-3.91,11.60831598
16/07/2019 19:00,14.8465,-3.78,15.3201489,2.2565,0,2.2565,12.59,-3.78,13.14520825,14.8665,-3.68,15.3151958,2.2565,0,2.2565,12.61,-3.68,13.13600015
16/07/2019 19:30,15.327,-3.78,15.7862386,1.477,0,1.477,13.85,-3.78,14.35656296,15.267,-3.68,15.70425703,1.477,0,1.477,13.79,-3.68,14.2725786
16/07/2019 20:00,16.594,-3.78,17.01908446,0.764,0,0.764,15.83,-3.78,16.27505146,16.494,-3.68,16.89953952,0.764,0,0.764,15.73,-3.68,16.15472996
16/07/2019 20:30,17.2165,-3.53,17.57466279,0.3565,0,0.3565,16.86,-3.53,17.22557691,17.0965,-3.43,17.43717902,0.3565,0,0.3565,16.74,-3.43,17.08778804
16/07/2019 21:00,17.2765,-3.12,17.55596344,0.1565,0,0.1565,17.12,-3.12,17.4019769,17.1365,-3.03,17.40231399,0.1565,0,0.1565,16.98,-3.03,17.248226
16/07/2019 21:30,17.0575,-2.86,17.29560367,0.0275,0,0.0275,17.03,-2.86,17.26848285,16.9175,-2.77,17.14277417,0.0275,0,0.0275,16.89,-2.77,17.11563613
16/07/2019 22:00,16.844,-2.81,17.07678061,0.024,0,0.024,16.82,-2.81,17.05310822,16.704,-2.71,16.92240278,0.024,0,0.024,16.68,-2.71,16.89871297
16/07/2019 22:30,16.132,-2.81,16.37490531,0.122,0,0.122,16.01,-2.81,16.25472854,16.002,-2.71,16.22985225,0.122,0,0.122,15.88,-2.71,16.1095779
16/07/2019 23:00,15.002,-2.52,15.21217946,0.022,0,0.022,14.98,-2.52,15.19048386,14.892,-2.44,15.09056871,0.022,0,0.022,14.87,-2.44,15.06885862
16/07/2019 23:30,13.8415,-2.37,14.04293496,0.0015,0,0.0015,13.84,-2.37,14.04145648,13.7515,-2.29,13.94086985,0.0015,0,0.0015,13.75,-2.29,13.93939023
17/07/2019 00:00,12.904,-2.2,13.09019541,0.004,0,0.004,12.9,-2.2,13.08625233,12.834,-2.12,13.00791897,0.004,0,0.004,12.83,-2.12,13.00397247
17/07/2019 00:30,12.4465,-1.72,12.56478262,0.0065,0,0.0065,12.44,-1.72,12.55834384,12.3965,-2.24,12.59725416,0.0065,0,0.0065,12.39,-2.24,12.59085779
17/07/2019 01:00,11.856,0.47,11.8653123,0.006,0,0.006,11.85,0.47,11.85931701,11.806,0.51,11.81701045,0.006,0,0.006,11.8,0.51,11.81101604
17/07/2019 01:30,12.222,0.47,12.23103364,0.002,0,0.002,12.22,0.47,12.22903512,12.162,0.51,12.17268845,0.002,0,0.002,12.16,0.51,12.1706902
17/07/2019 02:00,12.0925,0.47,12.10163031,0.0025,0,0.0025,12.09,0.47,12.0991322,12.0325,0.51,12.04330338,0.0025,0,0.0025,12.03,0.51,12.04080562
17/07/2019 02:30,11.89,0.47,11.89928569,0,0,0,11.89,0.47,11.89928569,11.82,0.51,11.83099742,0,0,0,11.82,0.51,11.83099742
17/07/2019 03:00,11.411,0.47,11.42067516,0.001,0,0.001,11.41,0.47,11.419676,11.351,0.51,11.36245136,0.001,0,0.001,11.35,0.51,11.36145237
17/07/2019 03:30,11.13,0.57,11.14458613,0,0,0,11.13,0.57,11.14458613,11.07,0.59,11.08571152,0,0,0,11.07,0.59,11.08571152
17/07/2019 04:00,10.8895,0.57,10.90440784,0.0095,0,0.0095,10.88,0.57,10.89492083,10.8295,0.59,10.84555993,0.0095,0,0.0095,10.82,0.59,10.83607401
17/07/2019 04:30,10.893,0.57,10.90790305,0.013,0,0.013,10.88,0.57,10.89492083,10.833,0.63,10.85130356,0.013,0,0.013,10.82,0.63,10.83832552
17/07/2019 05:00,10.8825,0.66,10.90249541,0.0025,0,0.0025,10.88,0.66,10.9,10.8225,0.71,10.84576444,0.0025,0,0.0025,10.82,0.71,10.8432698
17/07/2019 05:30,10.92,0.74,10.94504454,0,0,0,10.92,0.74,10.94504454,10.86,0.76,10.88656052,0,0,0,10.86,0.76,10.88656052
17/07/2019 06:00,11.0095,0.6,11.02583739,0.0395,0,0.0395,10.97,0.6,10.98639613,10.9495,0.66,10.96937328,0.0395,0,0.0395,10.91,0.66,10.92994511
17/07/2019 06:30,11.437,0.5,11.44792422,0.267,0,0.267,11.17,0.5,11.18118509,11.377,0.51,11.38842522,0.267,0,0.267,11.11,0.51,11.12169951
17/07/2019 07:00,12.0085,-0.54,12.02063527,0.5385,0,0.5385,11.47,-0.54,11.48270439,11.9485,-0.5,11.95895699,0.5385,0,0.5385,11.41,-0.5,11.42095005
17/07/2019 07:30,12.5045,0.07,12.50469593,0.8945,0,0.8945,11.61,0.07,11.61021102,12.4445,0.16,12.44552852,0.8945,0,0.8945,11.55,0.16,11.55110817
17/07/2019 08:00,12.856,0.66,12.87293036,1.326,0,1.326,11.53,0.66,11.5488744,12.816,0.7,12.83510249,1.326,0,1.326,11.49,0.7,11.51130314
17/07/2019 08:30,13.3355,-0.5,13.34487018,1.2255,0,1.2255,12.11,-0.5,12.12031765,13.2355,-0.5,13.24494093,1.2255,0,1.2255,12.01,-0.5,12.02040349
17/07/2019 09:00,13.6655,-0.5,13.67464406,1.2755,0,1.2755,12.39,-0.5,12.40008468,13.6855,-0.5,13.69463071,1.2755,0,1.2755,12.41,-0.5,12.42006844
17/07/2019 09:30,11.651,-0.78,11.67708016,2.901,0,2.901,8.75,-0.78,8.784696921,11.731,-0.7,11.75186628,2.901,0,2.901,8.83,-0.7,8.857702862
17/07/2019 10:00,10.1555,-0.86,10.19184872,3.3555,0,3.3555,6.8,-0.86,6.854166616,10.2255,-0.78,10.25520601,3.3555,0,3.3555,6.87,-0.78,6.91413769
17/07/2019 10:30,7.9065,-1.18,7.994069192,5.3565,0,5.3565,2.55,-1.18,2.809786469,7.9965,-1.1,8.071803531,5.3565,0,5.3565,2.64,-1.1,2.86
17/07/2019 11:00,7.014,-1.29,7.131640484,3.714,0,3.714,3.3,-1.29,3.543176541,7.074,-1.2,7.175059303,3.714,0,3.714,3.36,-1.2,3.567856499
17/07/2019 11:30,7.121,-1.11,7.206992507,4.541,0,4.541,2.58,-1.11,2.808647361,7.351,-1.02,7.421428501,4.541,0,4.541,2.81,-1.02,2.989397933
17/07/2019 12:00,8.1095,-1.32,8.216227252,5.4495,0,5.4495,2.66,-1.32,2.969511744,8.1695,-1.21,8.258621571,5.4495,0,5.4495,2.72,-1.21,2.976995129
17/07/2019 12:30,9.3775,-1.12,9.444146666,5.4675,0,5.4675,3.91,-1.12,4.067247226,9.3875,-1.02,9.442751519,5.4675,0,5.4675,3.92,-1.02,4.050530829
17/07/2019 13:00,11.4765,-0.74,11.5003327,4.3965,0,4.3965,7.08,-0.74,7.118567272,11.6065,-0.65,11.62468676,4.3965,0,4.3965,7.21,-0.65,7.239240292
17/07/2019 13:30,5.337,-1.25,5.481429467,5.877,0,5.877,-0.54,-1.25,1.361653407,5.547,-1.16,5.666992942,5.877,0,5.877,-0.33,-1.16,1.206026534
17/07/2019 14:00,1.915,-1.59,2.48904098,8.385,0,8.385,-6.47,-1.59,6.662507036,1.965,-1.5,2.472089197,8.385,0,8.385,-6.42,-1.5,6.592905278
17/07/2019 14:30,1.609,-1.9,2.489755209,9.649,0,9.649,-8.04,-1.9,8.261452657,1.939,-1.81,2.652512205,9.649,0,9.649,-7.71,-1.81,7.919608576
17/07/2019 15:00,-1.8485,-2.72,3.288670286,10.2515,0,10.2515,-12.1,-2.72,12.40195146,-1.7185,-2.63,3.141678254,10.2515,0,10.2515,-11.97,-2.63,12.2555212
17/07/2019 15:30,1.3805,-1.86,2.316329046,8.3905,0,8.3905,-7.01,-1.86,7.252565063,1.5305,-1.77,2.33994236,8.3905,0,8.3905,-6.86,-1.77,7.084666541
17/07/2019 16:00,6.335,-1.11,6.43151032,6.155,0,6.155,0.18,-1.11,1.124499889,6.375,-1.07,6.464172414,6.155,0,6.155,0.22,-1.07,1.092382717
17/07/2019 16:30,9.8575,-0.58,9.874548407,5.8775,0,5.8775,3.98,-0.58,4.022039284,9.8375,-0.55,9.852862845,5.8775,0,5.8775,3.96,-0.55,3.998012006
17/07/2019 17:00,11.145,-0.71,11.16759262,6.855,0,6.855,4.29,-0.71,4.348356011,11.195,-0.63,11.21271265,6.855,0,6.855,4.34,-0.63,4.38548743
17/07/2019 17:30,11.31,-0.66,11.32924093,6.38,0,6.38,4.93,-0.66,4.973982308,11.32,-0.59,11.33536501,6.38,0,6.38,4.94,-0.59,4.975108039
17/07/2019 18:00,13.5185,-0.55,13.52968375,6.0485,0,6.0485,7.47,-0.55,7.49022029,13.5085,-0.52,13.51850481,6.0485,0,6.0485,7.46,-0.52,7.478101363
17/07/2019 18:30,16.1215,-0.51,16.12956485,4.8115,0,4.8115,11.31,-0.51,11.32149283,16.0315,-0.52,16.03993118,4.8115,0,4.8115,11.22,-0.52,11.23204345
17/07/2019 19:00,17.6135,-0.51,17.62088199,4.1935,0,4.1935,13.42,-0.51,13.42968726,17.4935,-0.52,17.50122688,4.1935,0,4.1935,13.3,-0.52,13.31016153
17/07/2019 19:30,17.2495,0.54,17.25795035,2.7595,0,2.7595,14.49,0.54,14.50005862,17.1395,0.51,17.14708606,2.7595,0,2.7595,14.38,0.51,14.38904097
17/07/2019 20:00,17.066,0.54,17.07454117,2.616,0,2.616,14.45,0.54,14.46008645,16.946,0.51,16.95367264,2.616,0,2.616,14.33,0.51,14.33907249
17/07/2019 20:30,16.611,0.6,16.62183266,2.471,0,2.471,14.14,0.6,14.15272412,16.481,0.67,16.49461309,2.471,0,2.471,14.01,0.67,14.02601155
17/07/2019 21:00,16.572,0.86,16.59429974,1.372,0,1.372,15.2,0.86,15.22430951,16.432,0.92,16.45773447,1.372,0,1.372,15.06,0.92,15.08807476
17/07/2019 21:30,16.2935,1,16.32415824,1.3335,0,1.3335,14.96,1,14.99338521,16.1635,1.07,16.1988775,1.3335,0,1.3335,14.83,1.07,14.8685507
17/07/2019 22:00,15.7195,1.2,15.76523645,1.3095,0,1.3095,14.41,1.2,14.45987898,15.5895,1.26,15.640336,1.3095,0,1.3095,14.28,1.26,14.33548046
17/07/2019 22:30,14.957,0.04,14.95705349,1.817,0,1.817,13.14,0.04,13.14006088,14.937,-1.38,15.00061229,1.817,0,1.817,13.12,-1.38,13.19237659
17/07/2019 23:00,13.8235,1.15,13.87125273,2.1635,0,2.1635,11.66,1.15,11.71657373,14.0435,-3.31,14.42830525,2.1635,0,2.1635,11.88,-3.31,12.33249772
17/07/2019 23:30,13.032,-0.61,13.04626859,2.282,0,2.282,10.75,-0.61,10.76729307,12.942,-0.55,12.95368148,2.282,0,2.282,10.66,-0.55,10.67417913
18/07/2019 00:00,12.0725,-0.61,12.08790123,2.2025,0,2.2025,9.87,-0.61,9.888832085,11.9925,-0.55,12.00510542,2.2025,0,2.2025,9.79,-0.55,9.805437267
18/07/2019 00:30,11.4795,-0.5,11.49038382,1.9795,0,1.9795,9.5,-0.5,9.513148795,11.4095,-0.5,11.42045053,1.9795,0,1.9795,9.43,-0.5,9.443246264
18/07/2019 01:00,10.6955,-0.5,10.70718078,2.7955,0,2.7955,7.9,-0.5,7.915806971,10.6455,-0.32,10.65030846,2.7955,0,2.7955,7.85,-0.32,7.856519586
18/07/2019 01:30,11.529,-0.35,11.53431147,1.389,0,1.389,10.14,-0.35,10.14603864,11.469,0.47,11.47862627,1.389,0,1.389,10.08,0.47,10.09095139
18/07/2019 02:00,11.1215,-0.35,11.12700599,1.4215,0,1.4215,9.7,-0.35,9.706312379,11.0615,0.47,11.07148058,1.4215,0,1.4215,9.64,0.47,9.651450668
18/07/2019 02:30,10.6485,0.51,10.66070599,1.5985,0,1.5985,9.05,0.51,9.064358775,10.5985,0.51,10.61076351,1.5985,0,1.5985,9,0.51,9.014438418
18/07/2019 03:00,10.5015,0.51,10.51387665,0.9915,0,0.9915,9.51,0.51,9.523665261,10.4415,0.51,10.45394769,0.9915,0,0.9915,9.45,0.51,9.463751899
18/07/2019 03:30,10.312,0.51,10.32460382,1.112,0,1.112,9.2,0.51,9.214125026,10.262,0.56,10.27726831,1.112,0,1.112,9.15,0.56,9.167120595
18/07/2019 04:00,10.1815,0.51,10.19426516,2.2715,0,2.2715,7.91,0.51,7.926424162,10.1215,0.51,10.13434074,2.2715,0,2.2715,7.85,0.51,7.866549434
18/07/2019 04:30,10.33,0.38,10.33698699,2.54,0,2.54,7.79,0.38,7.799262786,10.28,0.51,10.292643,2.54,0,2.54,7.74,0.51,7.756784127
18/07/2019 05:00,10.201,0.38,10.20807528,2.351,0,2.351,7.85,0.38,7.85919207,10.151,0.51,10.16380347,2.351,0,2.351,7.8,0.51,7.816655295
18/07/2019 05:30,10.701,0.38,10.70774491,2.451,0,2.451,8.25,0.38,8.258746878,10.641,0.51,10.65321459,2.451,0,2.451,8.19,0.51,8.205863757
18/07/2019 06:00,10.509,0.01,10.50900476,2.359,0,2.359,8.15,0.01,8.150006135,10.439,0.51,10.45145066,2.359,0,2.359,8.08,0.51,8.096079298
18/07/2019 06:30,10.4915,0.06,10.49167157,2.0715,0,2.0715,8.42,0.06,8.420213774,10.4115,0.42,10.41996796,2.0715,0,2.0715,8.34,0.42,8.350568843
18/07/2019 07:00,10.464,-0.5,10.47593891,1.104,0,1.104,9.36,-0.5,9.373345187,10.404,-0.5,10.41600768,1.104,0,1.104,9.3,-0.5,9.313431162
18/07/2019 07:30,13.092,-1.79,13.21380203,1.282,0,1.282,11.81,-1.79,11.94488175,13.002,-1.92,13.14299829,1.282,0,1.282,11.72,-1.92,11.87622836
18/07/2019 08:00,14.732,-1.54,14.81227275,1.832,0,1.832,12.9,-1.54,12.99159728,14.662,-1.48,14.73650718,1.832,0,1.832,12.83,-1.48,12.91508033
18/07/2019 08:30,14.098,-1.64,14.19306887,3.898,0,3.898,10.2,-1.64,10.33100189,14.078,-1.56,14.16416902,3.898,0,3.898,10.18,-1.56,10.29883489
18/07/2019 09:00,12.707,-2.01,12.86498927,3.737,0,3.737,8.97,-2.01,9.192442548,12.647,-1.92,12.79191186,3.737,0,3.737,8.91,-1.92,9.114521381
18/07/2019 09:30,10.597,-2.13,10.80894579,4.927,0,4.927,5.67,-2.13,6.056880385,10.697,-2.03,10.88791573,4.927,0,4.927,5.77,-2.03,6.116682107
18/07/2019 10:00,10.33,-2.18,10.55752338,4.71,0,4.71,5.62,-2.18,6.028001327,10.33,-2.09,10.53930738,4.71,0,4.71,5.62,-2.09,5.99604036
18/07/2019 10:30,8.281,-2.32,8.599846568,5.281,0,5.281,3,-2.32,3.79241348,8.391,-2.23,8.682268194,5.281,0,5.281,3.11,-2.23,3.826878624
18/07/2019 11:00,4.6685,-2.81,5.448944141,5.5685,0,5.5685,-0.9,-2.81,2.950610106,4.8685,-2.72,5.576799463,5.5685,0,5.5685,-0.7,-2.72,2.808629559
18/07/2019 11:30,6.4225,-2.69,6.963088844,5.4425,0,5.4425,0.98,-2.69,2.862953021,6.5625,-2.59,7.055104978,5.4425,0,5.4425,1.12,-2.59,2.821790212
18/07/2019 12:00,1.9065,-3.53,4.011937468,7.2665,0,7.2665,-5.36,-3.53,6.417982549,2.1765,-3.44,4.070718886,7.2665,0,7.2665,-5.09,-3.44,6.143427382
18/07/2019 12:30,2.271,-3.53,4.197420756,7.301,0,7.301,-5.03,-3.53,6.145063059,2.591,-3.44,4.306608991,7.301,0,7.301,-4.71,-3.44,5.83246946
18/07/2019 13:00,6.7405,-1.14,6.836222659,8.2105,0,8.2105,-1.47,-1.14,1.86024192,6.8705,-1.04,6.948767535,8.2105,0,8.2105,-1.34,-1.04,1.696231116
18/07/2019 13:30,6.782,-1.04,6.861277141,7.812,0,7.812,-1.03,-1.04,1.463728117,6.892,-0.94,6.955807933,7.812,0,7.812,-0.92,-0.94,1.315294644
18/07/2019 14:00,6.7645,-3.06,7.424423227,8.8245,0,8.8245,-2.06,-3.06,3.688793841,6.9545,0.49,6.971740834,8.8245,0,8.8245,-1.87,0.49,1.933132173
18/07/2019 14:30,6.4575,-4.41,7.8196807,8.5175,0,8.5175,-2.06,-4.41,4.867412043,6.6075,2.19,6.9609738,8.5175,0,8.5175,-1.91,2.19,2.905890569
18/07/2019 15:00,6.873,-1.1,6.960469022,6.273,0,6.273,0.6,-1.1,1.252996409,6.983,-0.21,6.986156955,6.273,0,6.273,0.71,-0.21,0.740405294
18/07/2019 15:30,6.4445,-0.76,6.48915867,6.7045,0,6.7045,-0.26,-0.76,0.803243425,6.9245,-0.68,6.957808581,6.7045,0,6.7045,0.22,-0.68,0.714702735
18/07/2019 16:00,7.244,-0.72,7.2796934,5.504,0,5.504,1.74,-0.72,1.883082579,7.344,-0.68,7.375414293,5.504,0,5.504,1.84,-0.68,1.961631974
18/07/2019 16:30,7.6485,-0.67,7.677789542,4.7685,0,4.7685,2.88,-0.67,2.956907168,7.7685,-0.59,7.790872368,4.7685,0,4.7685,3,-0.59,3.057466271
18/07/2019 17:00,7.907,-0.67,7.935335469,5.687,0,5.687,2.22,-0.67,2.318900602,8.037,-0.59,8.058626992,5.687,0,5.687,2.35,-0.59,2.422932108
18/07/2019 17:30,8.2885,-0.67,8.315535596,5.1485,0,5.1485,3.14,-0.67,3.210685285,8.3485,-0.59,8.36932209,5.1485,0,5.1485,3.2,-0.59,3.253936078
18/07/2019 18:00,8.4815,-0.67,8.507922323,4.6615,0,4.6615,3.82,-0.67,3.878311488,8.5215,-0.59,8.541900389,4.6615,0,4.6615,3.86,-0.59,3.904830342
18/07/2019 18:30,8.809,-0.62,8.830791641,3.699,0,3.699,5.11,-0.62,5.147475109,8.819,-0.55,8.836133827,3.699,0,3.699,5.12,-0.55,5.149456282
18/07/2019 19:00,8.736,-0.62,8.757973282,3.626,0,3.626,5.11,-0.62,5.147475109,8.676,-0.55,8.693415669,3.626,0,3.626,5.05,-0.55,5.079862203
18/07/2019 19:30,8.632,-0.56,8.650145895,2.772,0,2.772,5.86,-0.56,5.886696867,8.602,-0.51,8.617105314,2.772,0,2.772,5.83,-0.51,5.852264519
18/07/2019 20:00,8.4795,-0.5,8.494228644,2.1395,0,2.1395,6.34,-0.5,6.359685527,8.4095,-0.51,8.42495046,2.1395,0,2.1395,6.27,-0.51,6.290707432
18/07/2019 20:30,8.4495,-0.5,8.464280847,1.2095,0,1.2095,7.24,-0.5,7.257244656,8.3495,0,8.3495,1.2095,0,1.2095,7.14,0,7.14
18/07/2019 21:00,8.3265,-0.5,8.341498801,0.9365,0,0.9365,7.39,-0.5,7.406895436,8.1865,0,8.1865,0.9365,0,0.9365,7.25,0,7.25
18/07/2019 21:30,8.3005,2.54,8.680432031,0.9605,0,0.9605,7.34,2.54,7.767058645,8.2105,-3.45,8.90588627,0.9605,0,0.9605,7.25,-3.45,8.029009902
18/07/2019 22:00,8.236,1.37,8.349167384,0.776,0,0.776,7.46,1.37,7.584754446,8.166,-3.1,8.734618252,0.776,0,0.776,7.39,-3.1,8.013869228
18/07/2019 22:30,7.875,-0.5,7.890857051,0.775,0,0.775,7.1,-0.5,7.11758386,7.735,0,7.735,0.775,0,0.775,6.96,0,6.96
18/07/2019 23:00,7.234,3.39,7.988920828,0.754,0,0.754,6.48,3.39,7.313173046,7.124,-3.12,7.777260186,0.754,0,0.754,6.37,-3.12,7.09304589
18/07/2019 23:30,6.733,0.51,6.752287686,0.883,0,0.883,5.85,0.51,5.872188689,6.633,0.6,6.660081756,0.883,0,0.883,5.75,0.6,5.781219595
19/07/2019 00:00,6.1885,0.51,6.209479225,1.1485,0,1.1485,5.04,0.51,5.065737853,6.1085,0.6,6.137896403,1.1485,0,1.1485,4.96,0.6,4.996158524
19/07/2019 00:30,6.025,0.51,6.046546535,1.385,0,1.385,4.64,0.51,4.667943873,5.955,0.51,5.976798892,1.385,0,1.385,4.57,0.51,4.598369276
19/07/2019 01:00,5.7235,-0.02,5.723534944,1.8435,0,1.8435,3.88,-0.02,3.880051546,5.6435,0.63,5.678555472,1.8435,0,1.8435,3.8,0.63,3.851869676
19/07/2019 01:30,5.851,0.51,5.873184911,1.851,0,1.851,4,0.51,4.03238143,5.771,0.53,5.795286102,1.851,0,1.851,3.92,0.53,3.955666821
19/07/2019 02:00,5.7405,-0.53,5.764914592,2.3105,0,2.3105,3.43,-0.53,3.47070598,5.6705,0.7,5.713542706,2.3105,0,2.3105,3.36,0.7,3.432142188
19/07/2019 02:30,5.638,-0.63,5.673089458,2.568,0,2.568,3.07,-0.63,3.133975112,5.578,-0.62,5.612351023,2.568,0,2.568,3.01,-0.62,3.073190525
19/07/2019 03:00,5.497,-0.5,5.519692836,2.987,0,2.987,2.51,-0.5,2.559316315,5.437,-0.62,5.472236197,2.987,0,2.987,2.45,-0.62,2.527231687
19/07/2019 03:30,5.478,-0.55,5.505541209,3.868,0,3.868,1.61,-0.55,1.701352403,5.418,-0.55,5.445844654,3.868,0,3.868,1.55,-0.55,1.64468842
19/07/2019 04:00,5.5,-0.64,5.53711116,4.45,0,4.45,1.05,-0.64,1.229674754,5.47,-0.61,5.503907703,4.45,0,4.45,1.02,-0.61,1.188486432
19/07/2019 04:30,5.7915,-0.76,5.841153332,5.2215,0,5.2215,0.57,-0.76,0.95,5.7615,-0.68,5.801489658,5.2215,0,5.2215,0.54,-0.68,0.868331734
19/07/2019 05:00,5.637,-0.76,5.688002198,5.197,0,5.197,0.44,-0.76,0.878179936,5.517,-0.68,5.55874887,5.197,0,5.197,0.32,-0.68,0.751531769
19/07/2019 05:30,5.33,-1,5.422997326,5.97,0,5.97,-0.64,-1,1.187265766,5.23,-0.92,5.31030131,5.97,0,5.97,-0.74,-0.92,1.180677771
19/07/2019 06:00,5.961,-1,6.044296568,5.501,0,5.501,0.46,-1,1.100727032,5.811,-0.96,5.889764087,5.501,0,5.501,0.31,-0.96,1.008811182
19/07/2019 06:30,6.7015,-1.07,6.786383591,4.8015,0,4.8015,1.9,-1.07,2.180573319,6.6715,-0.96,6.740216039,4.8015,0,4.8015,1.87,-0.96,2.102022835
19/07/2019 07:00,7.107,-1.17,7.202662633,4.297,0,4.297,2.81,-1.17,3.043846251,7.037,-1.08,7.119393865,4.297,0,4.297,2.74,-1.08,2.94516553
19/07/2019 07:30,7.8805,-0.62,7.904851691,5.8705,0,5.8705,2.01,-0.62,2.103449548,7.8305,-2.63,8.260365019,5.8705,0,5.8705,1.96,-2.63,3.280015244
19/07/2019 08:00,8.4165,-1.76,8.59855059,6.1265,0,6.1265,2.29,-1.76,2.888200132,8.2765,-1.66,8.441330005,6.1265,0,6.1265,2.15,-1.66,2.716265819
19/07/2019 08:30,8.9605,-1.82,9.14346544,5.8605,0,5.8605,3.1,-1.82,3.594773985,8.8305,-1.73,8.998368199,5.8605,0,5.8605,2.97,-1.73,3.437120888
19/07/2019 09:00,9.0265,-2.08,9.263050375,6.6165,0,6.6165,2.41,-2.08,3.183472946,8.8865,-1.98,9.104410044,6.6165,0,6.6165,2.27,-1.98,3.012191893
19/07/2019 09:30,9.4235,-1.92,9.61710727,6.1635,0,6.1635,3.26,-1.92,3.783384728,9.3435,-1.82,9.519106694,6.1635,0,6.1635,3.18,-1.82,3.6639869
19/07/2019 10:00,8.85,-1.88,9.047480312,7.31,0,7.31,1.54,-1.88,2.430226327,8.77,-1.82,8.956857708,7.31,0,7.31,1.46,-1.82,2.333238093
19/07/2019 10:30,8.883,-2.12,9.132474418,7.683,0,7.683,1.2,-2.12,2.436062397,8.803,-2.02,9.031788804,7.683,0,7.683,1.12,-2.02,2.309718598
19/07/2019 11:00,9.3365,-2.34,9.625270503,7.8965,0,7.8965,1.44,-2.34,2.747580754,9.2265,-2.24,9.49451959,7.8965,0,7.8965,1.33,-2.24,2.605091169
19/07/2019 11:30,9.0875,-2,9.304980185,6.3175,0,6.3175,2.77,-2,3.4165626,8.9375,-1.89,9.135152229,6.3175,0,6.3175,2.62,-1.89,3.230557227
19/07/2019 12:00,9.1465,-1.79,9.320008704,5.3265,0,5.3265,3.82,-1.79,4.218589812,9.0065,-1.68,9.161847098,5.3265,0,5.3265,3.68,-1.68,4.045343002
19/07/2019 12:30,8.9965,-1.95,9.205406686,6.7865,0,6.7865,2.21,-1.95,2.947303853,8.9265,-1.86,9.118223635,6.7865,0,6.7865,2.14,-1.86,2.835348303
19/07/2019 13:00,8.97,-1.65,9.120493408,5.99,0,5.99,2.98,-1.65,3.406302981,8.87,-1.55,9.004410031,5.99,0,5.99,2.88,-1.55,3.270611564
19/07/2019 13:30,8.9405,-2.08,9.179266869,6.7905,0,6.7905,2.15,-2.08,2.99147121,8.8105,-1.99,9.032442098,6.7905,0,6.7905,2.02,-1.99,2.835577543
19/07/2019 14:00,8.9915,-2.26,9.271174265,7.1815,0,7.1815,1.81,-2.26,2.895461967,8.8815,-2.15,9.138027262,7.1815,0,7.1815,1.7,-2.15,2.740894015
19/07/2019 14:30,8.836,-2.88,9.293508272,9.186,0,9.186,-0.35,-2.88,2.901189411,8.696,-2.78,9.129557273,9.186,0,9.186,-0.49,-2.78,2.822853167
19/07/2019 15:00,9.1805,-2.39,9.486499895,7.7305,0,7.7305,1.45,-2.39,2.795460606,9.0305,-2.29,9.316331373,7.7305,0,7.7305,1.3,-2.29,2.633267932
19/07/2019 15:30,8.9525,-2.05,9.184212337,6.4325,0,6.4325,2.52,-2.05,3.248522741,8.7525,-1.95,8.967092965,6.4325,0,6.4325,2.32,-1.95,3.030659994
19/07/2019 16:00,8.89,-1.39,8.998010891,4.88,0,4.88,4.01,-1.39,4.244078227,8.78,-1.3,8.875719689,4.88,0,4.88,3.9,-1.3,4.110960958
19/07/2019 16:30,9.276,-1.46,9.390195738,4.706,0,4.706,4.57,-1.46,4.797551459,9.156,-1.37,9.257928278,4.706,0,4.706,4.45,-1.37,4.65611426
19/07/2019 17:00,9.5925,-1.3,9.680188854,4.0525,0,4.0525,5.54,-1.3,5.690483284,9.4325,-1.2,9.508525451,4.0525,0,4.0525,5.38,-1.2,5.512204641
19/07/2019 17:30,10.172,-1.58,10.29397805,4.842,0,4.842,5.33,-1.58,5.559253547,9.982,-1.48,10.09112105,4.842,0,4.842,5.14,-1.48,5.348831648
19/07/2019 18:00,10.343,-1.77,10.49335738,5.453,0,5.453,4.89,-1.77,5.200480747,10.143,-1.68,10.28118908,5.453,0,5.453,4.69,-1.68,4.981816938
19/07/2019 18:30,10.243,-1.63,10.37188262,5.403,0,5.403,4.84,-1.63,5.107102897,10.093,-1.54,10.20981141,5.403,0,5.403,4.69,-1.54,4.936365059
19/07/2019 19:00,10.253,-1.59,10.37555343,4.993,0,4.993,5.26,-1.59,5.495061419,10.063,-1.5,10.17418149,4.993,0,4.993,5.07,-1.5,5.287239355
19/07/2019 19:30,9.991,-1.35,10.08179453,3.881,0,3.881,6.11,-1.35,6.257363662,9.801,-1.27,9.882939897,3.881,0,3.881,5.92,-1.27,6.054692395
19/07/2019 20:00,9.7235,-1.18,9.794838041,3.3635,0,3.3635,6.36,-1.18,6.468539248,9.5535,-1.09,9.615480344,3.3635,0,3.3635,6.19,-1.09,6.28523667
19/07/2019 20:30,9.3105,-1.18,9.384977904,3.7605,0,3.7605,5.55,-1.18,5.674054987,9.1405,-1.09,9.205261553,3.7605,0,3.7605,5.38,-1.09,5.489307789
19/07/2019 21:00,8.9225,-1.07,8.986429004,4.2225,0,4.2225,4.7,-1.07,4.820259329,8.7725,-0.99,8.828185332,4.2225,0,4.2225,4.55,-0.99,4.656457881
19/07/2019 21:30,8.5215,-0.81,8.559910178,3.2415,0,3.2415,5.28,-0.81,5.34176937,8.3815,-0.72,8.412368409,3.2415,0,3.2415,5.14,-0.72,5.190183041
19/07/2019 22:00,8.176,-0.99,8.235719519,4.146,0,4.146,4.03,-0.99,4.149819273,8.046,-0.89,8.095073564,4.146,0,4.146,3.9,-0.89,4.000262491
19/07/2019 22:30,7.712,-0.86,7.75980309,4.222,0,4.222,3.49,-0.86,3.59439842,7.592,-0.78,7.631963312,4.222,0,4.222,3.37,-0.78,3.459089476
19/07/2019 23:00,7.21,-0.75,7.248903365,3.87,0,3.87,3.34,-0.75,3.423171045,7.1,-0.66,7.130610072,3.87,0,3.87,3.23,-0.66,3.296740815
19/07/2019 23:30,6.7815,-1.01,6.856299457,4.9515,0,4.9515,1.83,-1.01,2.0902153,6.6815,-0.92,6.744541663,4.9515,0,4.9515,1.73,-0.92,1.959413177
20/07/2019 00:00,6.2815,-0.77,6.328518172,3.9315,0,3.9315,2.35,-0.77,2.472933481,6.2115,-0.73,6.254249136,3.9315,0,3.9315,2.28,-0.73,2.394013367
20/07/2019 00:30,6.349,-0.77,6.395521949,2.929,0,2.929,3.42,-0.77,3.50560979,6.309,-0.73,6.351092898,2.929,0,2.929,3.38,-0.73,3.457932909
20/07/2019 01:00,5.613,-1.19,5.737758186,6.173,0,6.173,-0.56,-1.19,1.315180596,5.463,-1.11,5.574627252,6.173,0,6.173,-0.71,-1.11,1.317649422
20/07/2019 01:30,5.9845,-0.75,6.031313311,4.4845,0,4.4845,1.5,-0.75,1.677050983,5.9145,-0.67,5.952328137,4.4845,0,4.4845,1.43,-0.67,1.579177001
20/07/2019 02:00,5.9555,-0.78,6.006361648,4.8655,0,4.8655,1.09,-0.78,1.340335779,5.9055,-0.67,5.94338542,4.8655,0,4.8655,1.04,-0.67,1.237133784
20/07/2019 02:30,5.757,-0.68,5.7970207,3.997,0,3.997,1.76,-0.68,1.886796226,5.707,-0.62,5.740579152,3.997,0,3.997,1.71,-0.62,1.818928256
20/07/2019 03:00,5.532,-0.51,5.555458937,3.242,0,3.242,2.29,-0.51,2.346103152,5.482,-0.51,5.505671984,3.242,0,3.242,2.24,-0.51,2.297324531
20/07/2019 03:30,5.527,-0.58,5.557349098,3.967,0,3.967,1.56,-0.58,1.664331698,5.497,-0.55,5.524446488,3.967,0,3.967,1.53,-0.55,1.625853622
20/07/2019 04:00,5.752,-0.84,5.813011612,4.352,0,4.352,1.4,-0.84,1.632666531,5.702,-0.45,5.719729364,4.352,0,4.352,1.35,-0.45,1.423024947
20/07/2019 04:30,5.4105,-0.6,5.443666986,3.3405,0,3.3405,2.07,-0.6,2.155203007,5.3705,-0.58,5.40172845,3.3405,0,3.3405,2.03,-0.58,2.111231868
20/07/2019 05:00,5.371,-0.6,5.404409403,2.321,0,2.321,3.05,-0.6,3.108456208,5.321,-0.34,5.331851555,2.321,0,2.321,3,-0.34,3.019205193
20/07/2019 05:30,5.457,-0.5,5.479858484,2.407,0,2.407,3.05,-0.5,3.090711892,5.407,0.06,5.407332892,2.407,0,2.407,3,0.06,3.00059994
20/07/2019 06:00,5.4195,-0.63,5.455994891,2.3695,0,2.3695,3.05,-0.63,3.114385975,5.3695,-0.24,5.374860952,2.3695,0,2.3695,3,-0.24,3.009584689
20/07/2019 06:30,5.865,3.09,6.629202441,2.325,0,2.325,3.54,3.09,4.698904128,5.865,-3.13,6.647941411,2.325,0,2.325,3.54,-3.13,4.725304223
20/07/2019 07:00,6.282,-0.51,6.302668006,2.362,0,2.362,3.92,-0.51,3.953036807,6.242,-0.56,6.26706981,2.362,0,2.362,3.88,-0.56,3.920204076
20/07/2019 07:30,6.8185,-0.51,6.837546508,2.1785,0,2.1785,4.64,-0.51,4.667943873,6.7585,-0.61,6.785972462,2.1785,0,2.1785,4.58,-0.61,4.620443702
20/07/2019 08:00,7.2855,-0.51,7.30332871,2.1455,0,2.1455,5.14,-0.51,5.165239588,7.2155,-0.5,7.23280307,2.1455,0,2.1455,5.07,-0.5,5.094595175
20/07/2019 08:30,7.8,-0.62,7.824602226,3.6,0,3.6,4.2,-0.62,4.245515281,7.74,-0.57,7.760959992,3.6,0,3.6,4.14,-0.57,4.179054917
20/07/2019 09:00,8.0295,-0.82,8.071261999,4.8795,0,4.8795,3.15,-0.82,3.254980799,7.9595,-0.72,7.991998514,4.8795,0,4.8795,3.08,-0.72,3.163036516
20/07/2019 09:30,8.0205,-0.97,8.078943016,5.7705,0,5.7705,2.25,-0.97,2.450183667,8.0305,-0.87,8.077489106,5.7705,0,5.7705,2.26,-0.87,2.421672975
20/07/2019 10:00,7.749,-1.08,7.823899348,8.059,0,8.059,-0.31,-1.08,1.123610253,7.949,-0.98,8.009182293,8.059,0,8.059,-0.11,-0.98,0.986154146
20/07/2019 10:30,7.3065,-1.75,7.513151286,11.7965,0,11.7965,-4.49,-1.75,4.818983295,7.6765,-1.64,7.849729438,11.7965,0,11.7965,-4.12,-1.64,4.434410897
20/07/2019 11:00,7.255,-1.61,7.431495475,10.835,0,10.835,-3.58,-1.61,3.925366225,7.675,-1.49,7.818294251,10.835,0,10.835,-3.16,-1.49,3.493665697
20/07/2019 11:30,7.019,-1.65,7.210330159,11.169,0,11.169,-4.15,-1.65,4.465982535,7.359,-1.53,7.51636754,11.169,0,11.169,-3.81,-1.53,4.105727707
20/07/2019 12:00,6.957,-1.46,7.108547601,9.857,0,9.857,-2.9,-1.46,3.246783023,7.247,-1.34,7.369844571,9.857,0,9.857,-2.61,-1.34,2.933888205
20/07/2019 12:30,6.7655,-1.11,6.855952906,8.4855,0,8.4855,-1.72,-1.11,2.047071078,6.9455,-0.99,7.015701693,8.4855,0,8.4855,-1.54,-0.99,1.830764867
20/07/2019 13:00,6.562,-1.24,6.678131775,10.492,0,10.492,-3.93,-1.24,4.120982892,6.792,-1.12,6.883724573,10.492,0,10.492,-3.7,-1.12,3.865798753
20/07/2019 13:30,6.3615,-1.1,6.4559029,10.4815,0,10.4815,-4.12,-1.1,4.264317061,6.6315,-1,6.706473906,10.4815,0,10.4815,-3.85,-1,3.977750621
20/07/2019 14:00,6.2925,-1,6.371464216,9.3425,0,9.3425,-3.05,-1,3.209750769,6.6525,-0.89,6.711769979,9.3425,0,9.3425,-2.69,-0.89,2.833407842
20/07/2019 14:30,6.3285,-0.87,6.388020996,8.5885,0,8.5885,-2.26,-0.87,2.421672975,6.6885,-0.76,6.73154011,8.5885,0,8.5885,-1.9,-0.76,2.046362627
20/07/2019 15:00,6.317,-0.76,6.362553654,7.897,0,7.897,-1.58,-0.76,1.753282636,6.597,-0.66,6.629932805,7.897,0,7.897,-1.3,-0.66,1.457943757
20/07/2019 15:30,6.277,-0.89,6.339781463,8.617,0,8.617,-2.34,-0.89,2.503537497,6.547,-0.8,6.595696248,8.617,0,8.617,-2.07,-0.8,2.219211572
20/07/2019 16:00,6.3795,-0.89,6.4412825,8.5395,0,8.5395,-2.16,-0.89,2.336172083,6.7195,-0.8,6.766955021,8.5395,0,8.5395,-1.82,-0.8,1.988064385
20/07/2019 16:30,6.623,-0.89,6.682531631,8.303,0,8.303,-1.68,-0.89,1.901183842,6.983,-0.8,7.028676191,8.303,0,8.303,-1.32,-0.8,1.543502511
20/07/2019 17:00,7.0735,-1.14,7.164775101,9.2135,0,9.2135,-2.14,-1.14,2.424706168,7.3235,-1.04,7.396975885,9.2135,0,9.2135,-1.89,-1.04,2.157243612
20/07/2019 17:30,7.25,-0.96,7.313282437,7.87,0,7.87,-0.62,-0.96,1.14280357,7.68,-0.86,7.728001035,7.87,0,7.87,-0.19,-0.86,0.880738327
20/07/2019 18:00,8.114,-0.96,8.170593369,7.644,0,7.644,0.47,-0.96,1.068877916,8.384,-0.86,8.427992406,7.644,0,7.644,0.74,-0.86,1.134548368
20/07/2019 18:30,8.102,-0.89,8.150736408,6.522,0,6.522,1.58,-0.89,1.813422179,8.232,-0.8,8.270781342,6.522,0,6.522,1.71,-0.8,1.887882412
20/07/2019 19:00,8.2425,-0.89,8.290410499,5.7925,0,5.7925,2.45,-0.89,2.606645354,8.2925,-0.8,8.330999715,5.7925,0,5.7925,2.5,-0.8,2.62488095
20/07/2019 19:30,8.291,-0.76,8.325760085,4.471,0,4.471,3.82,-0.76,3.894868419,8.251,-0.68,8.278973427,4.471,0,4.471,3.78,-0.68,3.840677024
20/07/2019 20:00,8.273,-0.53,8.289959529,2.833,0,2.833,5.44,-0.53,5.465757038,8.183,-0.51,8.198877301,2.833,0,2.833,5.35,-0.51,5.374253437
20/07/2019 20:30,8.25,-0.63,8.274019579,1.36,0,1.36,6.89,-0.63,6.91874266,8.15,-0.51,8.165941464,1.36,0,1.36,6.79,-0.51,6.809126229
