Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
20/07/2019 21:00,8.068,0.51,8.084103166,0.928,0,0.928,7.14,0.51,7.158191112,7.948,0.61,7.971374035,0.928,0,0.928,7.02,0.61,7.046453008
20/07/2019 21:30,7.899,0,7.899,1.469,0,1.469,6.43,0,6.43,7.769,0,7.769,1.469,0,1.469,6.3,0,6.3
20/07/2019 22:00,7.8905,0,7.8905,1.2305,0,1.2305,6.66,0,6.66,7.7605,0,7.7605,1.2305,0,1.2305,6.53,0,6.53
20/07/2019 22:30,7.5925,0,7.5925,1.3925,0,1.3925,6.2,0,6.2,7.4725,0,7.4725,1.3925,0,1.3925,6.08,0,6.08
20/07/2019 23:00,7.071,-0.5,7.088655796,1.971,0,1.971,5.1,-0.5,5.12445119,6.951,-0.49,6.968249493,1.971,0,1.971,4.98,-0.49,5.004048361
20/07/2019 23:30,6.6385,0.49,6.65655934,0.7785,0,0.7785,5.86,0.49,5.880450663,6.5485,0.5,6.567560601,0.7785,0,0.7785,5.77,0.5,5.791623261
21/07/2019 00:00,6.196,0.49,6.215345204,0.486,0,0.486,5.71,0.49,5.730985954,6.126,0.5,6.146370962,0.486,0,0.486,5.64,0.5,5.662119744
21/07/2019 00:30,6.023,0.49,6.042899056,0.573,0,0.573,5.45,0.49,5.471983187,5.943,0.5,5.96399606,0.573,0,0.573,5.37,0.5,5.393227234
21/07/2019 01:00,5.777,0.49,5.79774344,0.657,0,0.657,5.12,0.49,5.143393821,5.697,0.5,5.718899282,0.657,0,0.657,5.04,0.5,5.064740862
21/07/2019 01:30,5.8525,0.49,5.872976779,0.7325,0,0.7325,5.12,0.49,5.143393821,5.7725,0.5,5.794113931,0.7325,0,0.7325,5.04,0.5,5.064740862
21/07/2019 02:00,5.6995,0.49,5.720524473,0.9095,0,0.9095,4.79,0.49,4.814997404,5.6295,0.5,5.65166084,0.9095,0,0.9095,4.72,0.5,4.746409169
21/07/2019 02:30,5.631,0.76,5.682056054,1.041,0,1.041,4.59,0.76,4.652493955,5.551,0.5,5.573472975,1.041,0,1.041,4.51,0.5,4.537631541
21/07/2019 03:00,5.4345,0.51,5.458377987,0.9745,0,0.9745,4.46,0.51,4.489064491,5.3745,0.5,5.39770787,0.9745,0,0.9745,4.4,0.5,4.428317965
21/07/2019 03:30,5.369,0.51,5.393167993,0.689,0,0.689,4.68,0.51,4.707706448,5.309,0.5,5.332492944,0.689,0,0.689,4.62,0.5,4.646977512
21/07/2019 04:00,5.26,0.51,5.284666498,0.94,0,0.94,4.32,0.51,4.35,5.2,0.5,5.223983155,0.94,0,0.94,4.26,0.5,4.289242357
21/07/2019 04:30,5.2895,0.51,5.314029568,0.5695,0,0.5695,4.72,0.51,4.747473012,5.2295,0.5,5.25334848,0.5695,0,0.5695,4.66,0.5,4.686747273
21/07/2019 05:00,5.265,0.51,5.289643183,0.385,0,0.385,4.88,0.51,4.906577218,5.205,0.56,5.235038204,0.385,0,0.385,4.82,0.56,4.852422076
21/07/2019 05:30,5.288,0.57,5.318631779,0.298,0,0.298,4.99,0.57,5.022449602,5.228,0.6,5.26231736,0.298,0,0.298,4.93,0.6,4.966376949
21/07/2019 06:00,5.2675,0.61,5.302702731,0.1675,0,0.1675,5.1,0.61,5.136350845,5.2175,0.66,5.25907846,0.1675,0,0.1675,5.05,0.66,5.092946102
21/07/2019 06:30,5.5355,0.61,5.569008911,0.2855,0,0.2855,5.25,0.61,5.28531929,5.4855,0.66,5.525062013,0.2855,0,0.2855,5.2,0.66,5.241717276
21/07/2019 07:00,5.7865,0.51,5.808931249,0.6265,0,0.6265,5.16,0.51,5.185142235,5.7465,0.53,5.770889208,0.6265,0,0.6265,5.12,0.53,5.147358546
21/07/2019 07:30,6.1715,0.51,6.192536819,0.8815,0,0.8815,5.29,0.51,5.31452726,6.1215,0.53,6.144400886,0.8815,0,0.8815,5.24,0.53,5.266735232
21/07/2019 08:00,6.671,0.51,6.690466426,0.951,0,0.951,5.72,0.51,5.742691007,6.661,0.53,6.682052155,0.951,0,0.951,5.71,0.53,5.734544446
21/07/2019 08:30,7.1645,0.51,7.182629063,1.8345,0,1.8345,5.33,0.51,5.354344031,7.1945,0.57,7.217044426,1.8345,0,1.8345,5.36,0.57,5.39022263
21/07/2019 09:00,7.5405,0,7.5405,2.9305,0,2.9305,4.61,0,4.61,7.6405,0,7.6405,2.9305,0,2.9305,4.71,0,4.71
21/07/2019 09:30,7.802,0,7.802,3.522,0,3.522,4.28,0,4.28,7.862,0,7.862,3.522,0,3.522,4.34,0,4.34
21/07/2019 10:00,8.083,-0.5,8.09844979,3.333,0,3.333,4.75,-0.5,4.776243294,8.153,-0.5,8.168317391,3.333,0,3.333,4.82,-0.5,4.845864216
21/07/2019 10:30,8.0725,-0.5,8.087969847,3.2425,0,3.2425,4.83,-0.5,4.855810952,8.2625,-0.5,8.277614768,3.2425,0,3.2425,5.02,-0.5,5.044838947
21/07/2019 11:00,7.788,-0.57,7.808831155,5.548,0,5.548,2.24,-0.57,2.311384866,8.198,-0.55,8.216428908,5.548,0,5.548,2.65,-0.55,2.706473721
21/07/2019 11:30,6.978,-0.79,7.022576735,8.098,0,8.098,-1.12,-0.79,1.370583817,7.548,-0.68,7.57856873,8.098,0,8.098,-0.55,-0.68,0.874585616
21/07/2019 12:00,6.7165,-0.79,6.762800622,8.1365,0,8.1365,-1.42,-0.79,1.624961538,7.1265,-0.68,7.158868783,8.1365,0,8.1365,-1.01,-0.68,1.217579566
21/07/2019 12:30,6.633,-1.04,6.714036714,10.083,0,10.083,-3.45,-1.04,3.603345668,7.043,-0.93,7.104136049,10.083,0,10.083,-3.04,-0.93,3.179072192
21/07/2019 13:00,6.5815,-0.89,6.641403636,8.3515,0,8.3515,-1.77,-0.89,1.981161276,7.0215,-0.78,7.064691235,8.3515,0,8.3515,-1.33,-0.78,1.541849539
21/07/2019 13:30,6.3065,-0.99,6.383732627,9.1865,0,9.1865,-2.88,-0.99,3.045406377,6.8365,-0.88,6.892904486,9.1865,0,9.1865,-2.35,-0.88,2.509362469
21/07/2019 14:00,5.959,-1.35,6.110006628,10.959,0,10.959,-5,-1.35,5.179044313,6.479,-1.24,6.596593136,10.959,0,10.959,-4.48,-1.24,4.648440599
21/07/2019 14:30,6.0755,-1.53,6.265189562,10.9355,0,10.9355,-4.86,-1.53,5.095144748,6.5355,-1.42,6.687986263,10.9355,0,10.9355,-4.4,-1.42,4.623461906
21/07/2019 15:00,6.024,-1.77,6.278652403,11.974,0,11.974,-5.95,-1.77,6.207688781,6.484,-1.67,6.695607217,11.974,0,11.974,-5.49,-1.67,5.738379562
21/07/2019 15:30,6.076,-1.84,6.348493995,12.666,0,12.666,-6.59,-1.84,6.842053785,6.536,-1.73,6.7610795,12.666,0,12.666,-6.13,-1.73,6.369442676
21/07/2019 16:00,6.3835,-1.99,6.686491774,12.8535,0,12.8535,-6.47,-1.99,6.769121066,6.7235,-1.89,6.984092801,12.8535,0,12.8535,-6.13,-1.89,6.414748631
21/07/2019 16:30,7.201,-1.81,7.42499165,10.841,0,10.841,-3.64,-1.81,4.065181423,7.451,-1.72,7.646947169,10.841,0,10.841,-3.39,-1.72,3.801381328
21/07/2019 17:00,7.5775,-1.74,7.7747094,10.1075,0,10.1075,-2.53,-1.74,3.070586263,7.6975,-1.65,7.872357096,10.1075,0,10.1075,-2.41,-1.65,2.92071909
21/07/2019 17:30,8.2235,-1.74,8.405566742,10.0435,0,10.0435,-1.82,-1.74,2.517935662,8.3535,-1.65,8.514896491,10.0435,0,10.0435,-1.69,-1.65,2.36190601
21/07/2019 18:00,8.644,-1.74,8.817388275,8.684,0,8.684,-0.04,-1.74,1.740459709,8.604,-1.65,8.760782842,8.684,0,8.684,-0.08,-1.65,1.651938256
21/07/2019 18:30,9.1725,-1.68,9.325082104,8.1225,0,8.1225,1.05,-1.68,1.981136038,9.1525,-1.58,9.287876843,8.1225,0,8.1225,1.03,-1.58,1.886080592
21/07/2019 19:00,9.0165,-1.77,9.188589242,8.0465,0,8.0465,0.97,-1.77,2.018365675,8.9965,-1.67,9.15018646,8.0465,0,8.0465,0.95,-1.67,1.921301642
21/07/2019 19:30,8.7135,-1.44,8.831686263,6.5535,0,6.5535,2.16,-1.44,2.595996918,8.6935,-1.35,8.797695281,6.5535,0,6.5535,2.14,-1.35,2.530237143
21/07/2019 20:00,8.651,-1.44,8.770028563,6.171,0,6.171,2.48,-1.44,2.867751733,8.571,-1.35,8.676666468,6.171,0,6.171,2.4,-1.35,2.753633963
21/07/2019 20:30,8.5755,-1.28,8.67050173,5.3755,0,5.3755,3.2,-1.28,3.446505477,8.4755,-1.19,8.558633083,5.3755,0,5.3755,3.1,-1.19,3.320557182
21/07/2019 21:00,8.3985,-1.02,8.460212896,4.2285,0,4.2285,4.17,-1.02,4.292936058,8.2785,-0.92,8.329463503,4.2285,0,4.2285,4.05,-0.92,4.153179505
21/07/2019 21:30,8.227,-1.06,8.295006269,4.227,0,4.227,4,-1.06,4.138067182,8.087,-0.96,8.143781001,4.227,0,4.227,3.86,-0.96,3.977587208
21/07/2019 22:00,7.979,-0.93,8.033015685,3.979,0,3.979,4,-0.93,4.106689664,7.839,-0.84,7.883877282,3.979,0,3.979,3.86,-0.84,3.950341757
21/07/2019 22:30,7.8095,-1.08,7.883824595,4.6695,0,4.6695,3.14,-1.08,3.320542124,7.6895,-0.99,7.752967835,4.6695,0,4.6695,3.02,-0.99,3.17812838
21/07/2019 23:00,7.1915,-0.88,7.245141286,4.1515,0,4.1515,3.04,-0.88,3.164806471,7.1015,-0.8,7.146418841,4.1515,0,4.1515,2.95,-0.8,3.056550343
21/07/2019 23:30,6.6775,-0.75,6.719487053,3.8475,0,3.8475,2.83,-0.75,2.927695339,6.6075,-0.66,6.640380731,3.8475,0,3.8475,2.76,-0.66,2.837816062
22/07/2019 00:00,6.168,-0.75,6.213430936,3.968,0,3.968,2.2,-0.75,2.32432786,6.108,-0.66,6.143554671,3.968,0,3.968,2.14,-0.66,2.239464222
22/07/2019 00:30,5.9555,-0.75,6.002539483,4.2955,0,4.2955,1.66,-0.75,1.821565261,5.9055,-0.66,5.942266424,4.2955,0,4.2955,1.61,-0.66,1.740028735
22/07/2019 01:00,5.7295,-0.64,5.765134018,3.5595,0,3.5595,2.17,-0.64,2.262410219,5.6695,-0.58,5.6990903,3.5595,0,3.5595,2.11,-0.58,2.188264152
22/07/2019 01:30,5.894,-0.51,5.916023665,3.064,0,3.064,2.83,-0.51,2.875586897,5.834,-0.51,5.856249312,3.064,0,3.064,2.77,-0.51,2.816558183
22/07/2019 02:00,5.85,-0.51,5.872188689,3.02,0,3.02,2.83,-0.51,2.875586897,5.79,-0.51,5.812417741,3.02,0,3.02,2.77,-0.51,2.816558183
22/07/2019 02:30,5.7425,-0.62,5.77587277,3.7525,0,3.7525,1.99,-0.62,2.08434642,5.6825,-0.57,5.711016219,3.7525,0,3.7525,1.93,-0.57,2.012411489
22/07/2019 03:00,5.578,-0.76,5.629536748,4.288,0,4.288,1.29,-0.76,1.497230777,5.528,-0.68,5.569666417,4.288,0,4.288,1.24,-0.68,1.414213562
22/07/2019 03:30,5.5435,-0.64,5.580321877,3.9735,0,3.9735,1.57,-0.64,1.695435047,5.4935,-0.57,5.522992146,3.9735,0,3.9735,1.52,-0.57,1.623360712
22/07/2019 04:00,5.4115,-0.58,5.442493202,3.8415,0,3.8415,1.57,-0.58,1.673708457,5.3615,-0.57,5.391714222,3.8415,0,3.8415,1.52,-0.57,1.623360712
22/07/2019 04:30,5.561,-0.58,5.591164548,3.591,0,3.591,1.97,-0.58,2.053606584,5.521,-0.53,5.546380892,3.591,0,3.591,1.93,-0.53,2.001449475
22/07/2019 05:00,5.628,-0.58,5.657807349,3.478,0,3.478,2.15,-0.58,2.226858774,5.588,-0.53,5.613077944,3.478,0,3.478,2.11,-0.53,2.175545909
22/07/2019 05:30,5.7375,-0.58,5.766741389,3.6875,0,3.6875,2.05,-0.58,2.130469432,5.6775,-0.53,5.70218434,3.6875,0,3.6875,1.99,-0.53,2.059368835
22/07/2019 06:00,5.8245,-0.58,5.853306779,3.4745,0,3.4745,2.35,-0.58,2.420516474,5.7545,-0.53,5.778855445,3.4745,0,3.4745,2.28,-0.53,2.340790465
22/07/2019 06:30,6.542,-0.76,6.585997571,3.252,0,3.252,3.29,-0.76,3.376640342,6.462,-0.67,6.496640978,3.252,0,3.252,3.21,-0.67,3.279176726
22/07/2019 07:00,7.1885,-0.89,7.243385414,2.9685,0,2.9685,4.22,-0.89,4.312829698,7.0785,-0.8,7.123563873,2.9685,0,2.9685,4.11,-0.8,4.187135059
22/07/2019 07:30,8.061,-0.89,8.109982799,2.731,0,2.731,5.33,-0.89,5.403794963,7.931,-0.91,7.983035826,2.731,0,2.731,5.2,-0.91,5.279024531
22/07/2019 08:00,8.455,-1.06,8.52118683,2.765,0,2.765,5.69,-1.06,5.787892535,8.305,-0.95,8.359158151,2.765,0,2.765,5.54,-0.95,5.620862923
22/07/2019 08:30,8.941,-1.18,9.018529869,2.471,0,2.471,6.47,-1.18,6.576724109,8.791,-1.06,8.854675658,2.471,0,2.471,6.32,-1.06,6.408275899
22/07/2019 09:00,9.0645,-1.18,9.140982455,2.6845,0,2.6845,6.38,-1.18,6.488204682,8.9145,-1.06,8.977299719,2.6845,0,2.6845,6.23,-1.06,6.319533211
22/07/2019 09:30,9.3245,-0.72,9.352256426,2.4545,0,2.4545,6.87,-0.72,6.90762622,9.2445,-1.64,9.388843393,2.4545,0,2.4545,6.79,-1.64,6.985248743
22/07/2019 10:00,9.36,-1.11,9.425587515,2.34,0,2.34,7.02,-1.11,7.107214644,9.26,-0.97,9.310665927,2.34,0,2.34,6.92,-0.97,6.987653397
22/07/2019 10:30,9.159,-1.11,9.226016529,2.579,0,2.579,6.58,-1.11,6.672967855,9.089,-0.97,9.14061382,2.579,0,2.579,6.51,-0.97,6.581869035
22/07/2019 11:00,8.9125,-1.01,8.969546045,2.8925,0,2.8925,6.02,-1.01,6.104137941,8.8925,-0.88,8.935936227,2.8925,0,2.8925,6,-0.88,6.064189971
22/07/2019 11:30,8.6125,-1.01,8.671519835,3.1025,0,3.1025,5.51,-1.01,5.601803281,8.6525,-0.88,8.697134945,3.1025,0,3.1025,5.55,-0.88,5.619332701
22/07/2019 12:00,8.3815,-0.93,8.432937937,4.0315,0,4.0315,4.35,-0.93,4.448303047,8.4515,-0.82,8.49118674,4.0315,0,4.0315,4.42,-0.82,4.495419891
22/07/2019 12:30,8.1155,-1.02,8.1793484,4.7955,0,4.7955,3.32,-1.02,3.473154186,8.2855,-0.91,8.335323044,4.7955,0,4.7955,3.49,-0.91,3.606688232
22/07/2019 13:00,7.974,-1.12,8.052271481,5.054,0,5.054,2.92,-1.12,3.127427058,8.224,-1.02,8.287012489,5.054,0,5.054,3.17,-1.02,3.33006006
22/07/2019 13:30,7.7625,-1.28,7.867325228,6.5225,0,6.5225,1.24,-1.28,1.782133553,8.0925,-1.17,8.17664089,6.5225,0,6.5225,1.57,-1.17,1.958009193
22/07/2019 14:00,7.6705,-1.39,7.795426239,6.2705,0,6.2705,1.4,-1.39,1.972840592,7.9105,-1.26,8.010219114,6.2705,0,6.2705,1.64,-1.26,2.06813926
22/07/2019 14:30,7.634,-1.39,7.759513902,5.904,0,5.904,1.73,-1.39,2.219234102,7.924,-1.26,8.023551333,5.904,0,5.904,2.02,-1.26,2.380756182
22/07/2019 15:00,7.617,-1.05,7.689030433,5.507,0,5.507,2.11,-1.05,2.356819891,7.937,-0.91,7.988996746,5.507,0,5.507,2.43,-0.91,2.594802497
22/07/2019 15:30,7.733,-0.95,7.791135283,4.213,0,4.213,3.52,-0.95,3.645942951,7.993,-0.82,8.034951711,4.213,0,4.213,3.78,-0.82,3.867919337
22/07/2019 16:00,7.7005,-0.77,7.738901747,4.1805,0,4.1805,3.52,-0.77,3.603234658,7.9205,-0.65,7.94712654,4.1805,0,4.1805,3.74,-0.65,3.796063751
22/07/2019 16:30,8.1545,-0.95,8.209651043,4.7745,0,4.7745,3.38,-0.95,3.510968527,8.3145,-0.82,8.354837536,4.7745,0,4.7745,3.54,-0.82,3.633730865
22/07/2019 17:00,8.349,-1.01,8.409869262,5.489,0,5.489,2.86,-1.01,3.033100724,8.519,-0.89,8.565364032,5.489,0,5.489,3.03,-0.89,3.1580057
22/07/2019 17:30,8.903,-0.89,8.947374419,4.283,0,4.283,4.62,-0.89,4.704944208,8.993,-0.76,9.025056731,4.283,0,4.283,4.71,-0.76,4.770922343
22/07/2019 18:00,9.0545,-0.72,9.083081539,3.5945,0,3.5945,5.46,-0.72,5.507267925,9.0645,-0.6,9.084335983,3.5945,0,3.5945,5.47,-0.6,5.502808374
22/07/2019 18:30,9.1975,-0.66,9.221149942,3.3075,0,3.3075,5.89,-0.66,5.926862576,9.1875,-0.54,9.203355706,3.3075,0,3.3075,5.88,-0.54,5.904743856
22/07/2019 19:00,9.348,-0.7,9.374172177,2.438,0,2.438,6.91,-0.7,6.945365361,9.278,-0.6,9.297380491,2.438,0,2.438,6.84,-0.6,6.86626536
22/07/2019 19:30,9.371,-0.61,9.390832817,1.401,0,1.401,7.97,-0.61,7.993309702,9.261,-0.52,9.275587367,1.401,0,1.401,7.86,-0.52,7.877182237
22/07/2019 20:00,9.409,-0.61,9.428752887,0.879,0,0.879,8.53,-0.61,8.55178344,9.289,-0.52,9.303543465,0.879,0,0.879,8.41,-0.52,8.426060764
22/07/2019 20:30,9.2275,-0.54,9.243287091,0.4475,0,0.4475,8.78,-0.54,8.796590248,9.1075,-0.52,9.122332829,0.4475,0,0.4475,8.66,-0.52,8.675597962
22/07/2019 21:00,9.064,-0.5,9.077780345,0.464,0,0.464,8.6,-0.5,8.614522622,8.944,-0.52,8.959103527,0.464,0,0.464,8.48,-0.52,8.495928437
22/07/2019 21:30,8.913,0,8.913,0.173,0,0.173,8.74,0,8.74,8.783,0,8.783,0.173,0,0.173,8.61,0,8.61
22/07/2019 22:00,8.702,-0.5,8.716352678,0.172,0,0.172,8.53,-0.5,8.544641596,8.572,0,8.572,0.172,0,0.172,8.4,0,8.4
22/07/2019 22:30,8.3645,3.32,8.999292208,0.0745,0,0.0745,8.29,3.32,8.930089585,8.2445,-3.35,8.899116824,0.0745,0,0.0745,8.17,-3.35,8.830141562
22/07/2019 23:00,7.685,3.41,8.407575453,0.025,0,0.025,7.66,3.41,8.384730169,7.605,-2.63,8.046920218,0.025,0,0.025,7.58,-2.63,8.023297327
22/07/2019 23:30,7.147,0.67,7.178336089,0.027,0,0.027,7.12,0.67,7.151454398,7.077,0.51,7.095352634,0.027,0,0.027,7.05,0.51,7.068422738
23/07/2019 00:00,6.4795,0.51,6.499540003,0.1495,0,0.1495,6.33,0.51,6.35051179,6.4095,0.51,6.42975818,0.1495,0,0.1495,6.26,0.51,6.280740402
23/07/2019 00:30,6.3275,0.51,6.348019868,0.2075,0,0.2075,6.12,0.51,6.141213235,6.2775,0.64,6.310040115,0.2075,0,0.2075,6.07,0.64,6.103646451
23/07/2019 01:00,6.055,0.63,6.087686342,0.205,0,0.205,5.85,0.63,5.883825286,5.985,0.51,6.00669002,0.205,0,0.205,5.78,0.51,5.802456376
23/07/2019 01:30,6.1815,0.51,6.202502902,0.2615,0,0.2615,5.92,0.51,5.941927297,6.1215,0.51,6.142708055,0.2615,0,0.2615,5.86,0.51,5.882150967
23/07/2019 02:00,5.999,0.51,6.020639584,0.269,0,0.269,5.73,0.51,5.752651563,5.949,0.51,5.970820798,0.269,0,0.269,5.68,0.51,5.702850165
23/07/2019 02:30,5.881,0.51,5.903072166,0.961,0,0.961,4.92,0.51,4.9463623,5.831,0.6,5.861788208,0.961,0,0.961,4.87,0.6,4.906821782
23/07/2019 03:00,5.699,0.51,5.721774288,1.049,0,1.049,4.65,0.51,4.677884137,5.649,0.68,5.6897804,1.049,0,1.049,4.6,0.68,4.649989247
23/07/2019 03:30,5.6255,0.59,5.656354855,0.9355,0,0.9355,4.69,0.59,4.7269652,5.5755,0.51,5.598776674,0.9355,0,0.9355,4.64,0.51,4.667943873
23/07/2019 04:00,5.546,0.68,5.587532192,0.916,0,0.916,4.63,0.68,4.679668792,5.496,0.51,5.519611943,0.916,0,0.916,4.58,0.51,4.608307715
23/07/2019 04:30,5.529,0.68,5.570658938,1.219,0,1.219,4.31,0.68,4.363312962,5.479,0.51,5.50268489,1.219,0,1.219,4.26,0.51,4.29041956
23/07/2019 05:00,5.5495,0,5.5495,2.3895,0,2.3895,3.16,0,3.16,5.5095,0.59,5.541000835,2.3895,0,2.3895,3.12,0.59,3.175295262
23/07/2019 05:30,5.654,-0.51,5.676954818,2.584,0,2.584,3.07,-0.51,3.112073264,5.614,-0.09,5.614721364,2.584,0,2.584,3.03,-0.09,3.031336339
23/07/2019 06:00,5.696,-0.59,5.726475006,1.876,0,1.876,3.82,-0.59,3.865294297,5.636,-0.4,5.650176634,1.876,0,1.876,3.76,-0.4,3.781216735
23/07/2019 06:30,6.4815,-0.59,6.508297953,2.3415,0,2.3415,4.14,-0.59,4.181829743,6.4115,-0.55,6.435047183,2.3415,0,2.3415,4.07,-0.55,4.106994035
23/07/2019 07:00,7.0485,-0.67,7.080272046,2.4185,0,2.4185,4.63,-0.67,4.67822616,6.9785,-0.55,7.000140159,2.4185,0,2.4185,4.56,-0.55,4.593049096
23/07/2019 07:30,7.8035,-0.87,7.851847697,2.5335,0,2.5335,5.27,-0.87,5.341329423,7.7135,-0.76,7.750850421,2.5335,0,2.5335,5.18,-0.76,5.235456045
23/07/2019 08:00,8.185,-0.64,8.209983252,2.335,0,2.335,5.85,-0.64,5.884904417,8.115,-0.53,8.132289038,2.335,0,2.335,5.78,-0.53,5.804248444
23/07/2019 08:30,8.572,-0.78,8.607414478,2.722,0,2.722,5.85,-0.78,5.901770921,8.502,-0.66,8.527579023,2.722,0,2.722,5.78,-0.66,5.817559626
23/07/2019 09:00,8.602,-0.97,8.656518007,3.962,0,3.962,4.64,-0.97,4.740305897,8.672,-0.86,8.714538657,3.962,0,3.962,4.71,-0.86,4.78787009
23/07/2019 09:30,8.5735,-1.08,8.641255826,5.0535,0,5.0535,3.52,-1.08,3.681956002,8.7235,-0.98,8.778374123,5.0535,0,5.0535,3.67,-0.98,3.798591844
23/07/2019 10:00,8.187,-1.2,8.274476962,6.327,0,6.327,1.86,-1.2,2.213504009,8.397,-1.11,8.470047757,6.327,0,6.327,2.07,-1.11,2.348829496
23/07/2019 10:30,8.192,-1.26,8.288333005,7.192,0,7.192,1,-1.26,1.608601877,8.262,-1.16,8.343035659,7.192,0,7.192,1.07,-1.16,1.578131807
23/07/2019 11:00,7.0825,-1.48,7.235482448,8.4025,0,8.4025,-1.32,-1.48,1.983128841,7.4425,-1.37,7.567542947,8.4025,0,8.4025,-0.96,-1.37,1.672871782
23/07/2019 11:30,7.136,-1.62,7.317574462,9.686,0,9.686,-2.55,-1.62,3.021075967,7.546,-1.51,7.695597183,9.686,0,9.686,-2.14,-1.51,2.6191029
23/07/2019 12:00,6.7175,-1.85,6.967589702,10.9675,0,10.9675,-4.25,-1.85,4.635191474,7.1775,-1.74,7.385398178,10.9675,0,10.9675,-3.79,-1.74,4.170335718
23/07/2019 12:30,6.615,-2.37,7.026743556,12.895,0,12.895,-6.28,-2.37,6.712324486,7.085,-2.25,7.433688519,12.895,0,12.895,-5.81,-2.25,6.230457447
23/07/2019 13:00,6.55,-2.6,7.04716255,13.89,0,13.89,-7.34,-2.6,7.786886412,7.02,-2.49,7.448523344,13.89,0,13.89,-6.87,-2.49,7.307325092
23/07/2019 13:30,6.474,-2.64,6.991586086,13.954,0,13.954,-7.48,-2.64,7.932212806,6.944,-2.53,7.390536922,13.954,0,13.954,-7.01,-2.53,7.452583445
23/07/2019 14:00,6.339,-2.26,6.729823252,12.419,0,12.419,-6.08,-2.26,6.48644741,6.819,-2.15,7.149913356,12.419,0,12.419,-5.6,-2.15,5.998541489
23/07/2019 14:30,6.461,-2.26,6.844860919,11.881,0,11.881,-5.42,-2.26,5.872307894,6.931,-2.15,7.256807907,11.881,0,11.881,-4.95,-2.15,5.396758286
23/07/2019 15:00,6.337,-2.34,6.755232712,12.237,0,12.237,-5.9,-2.34,6.347093823,6.787,-2.23,7.143967315,12.237,0,12.237,-5.45,-2.23,5.888582172
23/07/2019 15:30,6.5785,-2.21,6.939795548,11.3585,0,11.3585,-4.78,-2.21,5.266165588,6.9985,-2.11,7.309658149,11.3585,0,11.3585,-4.36,-2.11,4.843727903
23/07/2019 16:00,6.641,-1.82,6.885875471,10.271,0,10.271,-3.63,-1.82,4.06070191,7.051,-1.71,7.255391168,10.271,0,10.271,-3.22,-1.71,3.645888095
23/07/2019 16:30,7.104,-1.45,7.250470054,9.144,0,9.144,-2.04,-1.45,2.502818411,7.464,-1.35,7.585103559,9.144,0,9.144,-1.68,-1.35,2.155203007
23/07/2019 17:00,7.4865,-1.36,7.609026367,8.6665,0,8.6665,-1.18,-1.36,1.80055547,7.7265,-1.26,7.82856323,8.6665,0,8.6665,-0.94,-1.26,1.572005089
23/07/2019 17:30,8.198,-1.04,8.263704012,6.338,0,6.338,1.86,-1.04,2.131009151,8.338,-0.95,8.391945186,6.338,0,6.338,2,-0.95,2.214158983
23/07/2019 18:00,8.884,-0.76,8.91644862,3.934,0,3.934,4.95,-0.76,5.008003594,8.934,-0.67,8.9590879,3.934,0,3.934,5,-0.67,5.044690278
23/07/2019 18:30,9.3235,-0.82,9.359489957,3.2735,0,3.2735,6.05,-0.82,6.105317355,9.3635,-0.73,9.39191313,3.2735,0,3.2735,6.09,-0.73,6.133596009
23/07/2019 19:00,9.521,-0.77,9.552085688,2.201,0,2.201,7.32,-0.77,7.360387218,9.431,-0.68,9.455483118,2.201,0,2.201,7.23,-0.68,7.261907463
23/07/2019 19:30,9.6875,-0.77,9.71805311,1.1975,0,1.1975,8.49,-0.77,8.52484604,9.5775,-0.68,9.601609566,1.1975,0,1.1975,8.38,-0.68,8.407544231
23/07/2019 20:00,9.4895,-0.64,9.511057262,0.8795,0,0.8795,8.61,-0.64,8.633753529,9.3695,-0.56,9.386220232,0.8795,0,0.8795,8.49,-0.56,8.508448742
23/07/2019 20:30,9.378,-0.58,9.395918476,0.768,0,0.768,8.61,-0.58,8.629513312,9.258,-0.56,9.27492124,0.768,0,0.768,8.49,-0.56,8.508448742
23/07/2019 21:00,9.0975,-0.5,9.111229678,0.4475,0,0.4475,8.65,-0.5,8.664438816,8.9775,-0.5,8.991412917,0.4475,0,0.4475,8.53,-0.5,8.544641596
23/07/2019 21:30,8.9335,-0.5,8.947481336,0.2835,0,0.2835,8.65,-0.5,8.664438816,8.8135,-0.5,8.827671395,0.2835,0,0.2835,8.53,-0.5,8.544641596
23/07/2019 22:00,8.6895,-0.5,8.70387329,0.2495,0,0.2495,8.44,-0.5,8.454797455,8.5695,-0.5,8.584074222,0.2495,0,0.2495,8.32,-0.5,8.335010498
23/07/2019 22:30,8.2905,-0.5,8.305563813,0.1305,0,0.1305,8.16,-0.5,8.175304276,8.1805,0.14,8.181697883,0.1305,0,0.1305,8.05,0.14,8.051217299
23/07/2019 23:00,7.5825,3.12,8.199311328,0.4625,0,0.4625,7.12,3.12,7.773596336,7.5525,-3.35,8.262127828,0.4625,0,0.4625,7.09,-3.35,7.841594226
23/07/2019 23:30,6.8195,3.24,7.55004505,0.5995,0,0.5995,6.22,3.24,7.01327313,7.0595,-3.3,7.792723545,0.5995,0,0.5995,6.46,-3.3,7.254074717
24/07/2019 00:00,6.356,2.81,6.949448611,0.736,0,0.736,5.62,2.81,6.283351017,6.466,-2.48,6.925283821,0.736,0,0.736,5.73,-2.48,6.243660785
24/07/2019 00:30,6.328,0.54,6.350998662,0.068,0,0.068,6.26,0.54,6.283247568,6.288,0.6,6.31656109,0.068,0,0.068,6.22,0.6,6.248871898
24/07/2019 01:00,5.942,0.54,5.966486738,0.672,0,0.672,5.27,0.54,5.297593793,5.892,0.51,5.914031113,0.672,0,0.672,5.22,0.51,5.244854621
24/07/2019 01:30,6.069,0.54,6.092976366,0.499,0,0.499,5.57,0.54,5.596114724,6.019,0.51,6.040567937,0.499,0,0.499,5.52,0.51,5.543509719
24/07/2019 02:00,5.9825,0.54,6.006821643,0.1125,0,0.1125,5.87,0.54,5.894785832,5.9325,0.57,5.959820152,0.1125,0,0.1125,5.82,0.57,5.847845757
24/07/2019 02:30,5.859,0.67,5.897184159,0.399,0,0.399,5.46,0.67,5.500954463,5.799,0.72,5.843526418,0.399,0,0.399,5.4,0.72,5.447788542
24/07/2019 03:00,5.626,0.51,5.649068596,0.246,0,0.246,5.38,0.51,5.4041188,5.596,0.51,5.619191757,0.246,0,0.246,5.35,0.51,5.374253437
24/07/2019 03:30,5.5925,0.51,5.615706211,0.4825,0,0.4825,5.11,0.51,5.135387035,5.5425,0.51,5.565914682,0.4825,0,0.4825,5.06,0.51,5.085636637
24/07/2019 04:00,5.5675,0.6,5.599737159,0.4575,0,0.4575,5.11,0.6,5.145104469,5.5175,0.51,5.541020326,0.4575,0,0.4575,5.06,0.51,5.085636637
24/07/2019 04:30,5.624,0.66,5.662594458,0.364,0,0.364,5.26,0.66,5.301245137,5.584,0.51,5.607241389,0.364,0,0.364,5.22,0.51,5.244854621
24/07/2019 05:00,5.6475,0.51,5.67048113,0.1275,0,0.1275,5.52,0.51,5.543509719,5.6175,0.51,5.640603359,0.1275,0,0.1275,5.49,0.51,5.513637638
24/07/2019 05:30,5.821,0.63,5.854992827,0.301,0,0.301,5.52,0.63,5.555834771,5.741,0.51,5.763608332,0.301,0,0.301,5.44,0.51,5.463853951
24/07/2019 06:00,5.838,0.63,5.871894413,0.318,0,0.318,5.52,0.63,5.555834771,5.808,0.66,5.845379714,0.318,0,0.318,5.49,0.66,5.529529817
24/07/2019 06:30,6.6035,-0.42,6.616843073,0.2235,0,0.2235,6.38,-0.42,6.393809506,6.5335,0.66,6.566751271,0.2235,0,0.2235,6.31,0.66,6.344422748
24/07/2019 07:00,7.144,2.18,7.469212542,0.374,0,0.374,6.77,2.18,7.112334357,7.124,-3.52,7.946179963,0.374,0,0.374,6.75,-3.52,7.612680211
24/07/2019 07:30,7.8805,-0.35,7.88826852,1.3805,0,1.3805,6.5,-0.35,6.509416256,7.8205,-0.8,7.861311611,1.3805,0,1.3805,6.44,-0.8,6.48949921
24/07/2019 08:00,8.5565,-0.66,8.581916584,1.2765,0,1.2765,7.28,-0.66,7.30985636,8.4465,-0.58,8.466390155,1.2765,0,1.2765,7.17,-0.58,7.193420605
24/07/2019 08:30,8.812,-0.84,8.851945775,1.882,0,1.882,6.93,-0.84,6.980723458,8.752,-0.75,8.78407673,1.882,0,1.882,6.87,-0.75,6.910817607
24/07/2019 09:00,8.886,-0.93,8.934533899,2.786,0,2.786,6.1,-0.93,6.170486205,8.846,-0.82,8.883924583,2.786,0,2.786,6.06,-0.82,6.115226897
24/07/2019 09:30,9.2835,-1.3,9.374079808,3.9135,0,3.9135,5.37,-1.3,5.525115383,9.2535,-1.18,9.328433001,3.9135,0,3.9135,5.34,-1.18,5.468820714
24/07/2019 10:00,8.7865,-1.48,8.910273972,5.7365,0,5.7365,3.05,-1.48,3.390117992,8.6965,-1.35,8.800659762,5.7365,0,5.7365,2.96,-1.35,3.25332138
24/07/2019 10:30,8.5845,-1.39,8.696306127,5.3345,0,5.3345,3.25,-1.39,3.534770148,8.4645,-1.25,8.556299448,5.3345,0,5.3345,3.13,-1.25,3.370370899
24/07/2019 11:00,8.3305,-1.48,8.460947361,5.6905,0,5.6905,2.64,-1.48,3.02654919,8.3705,-1.34,8.477079111,5.6905,0,5.6905,2.68,-1.34,2.99633109
24/07/2019 11:30,8.407,-1.44,8.529434272,4.827,0,4.827,3.58,-1.44,3.858756276,8.487,-1.3,8.585986781,4.827,0,4.827,3.66,-1.3,3.884018538
24/07/2019 12:00,8.5355,-1.65,8.69351829,6.9555,0,6.9555,1.58,-1.65,2.284491191,8.7555,-1.51,8.884755497,6.9555,0,6.9555,1.8,-1.51,2.349489306
24/07/2019 12:30,7.5995,-2.04,7.868544989,9.5695,0,9.5695,-1.97,-2.04,2.835930182,7.7095,-1.91,7.942574535,9.5695,0,9.5695,-1.86,-1.91,2.666027007
24/07/2019 13:00,7.575,-2.38,7.940089735,11.555,0,11.555,-3.98,-2.38,4.637326816,7.755,-2.23,8.06925802,11.555,0,11.555,-3.8,-2.23,4.406007263
24/07/2019 13:30,7.7655,-2.33,8.107520598,10.4355,0,10.4355,-2.67,-2.33,3.543698633,7.8055,-2.18,8.104210649,10.4355,0,10.4355,-2.63,-2.18,3.416035714
24/07/2019 14:00,7.133,-2.71,7.630451428,13.283,0,13.283,-6.15,-2.71,6.720610091,7.323,-2.56,7.757572365,13.283,0,13.283,-5.96,-2.56,6.48653991
24/07/2019 14:30,7.35,-2.66,7.816527362,12.18,0,12.18,-4.83,-2.66,5.514027566,7.44,-2.52,7.855189368,12.18,0,12.18,-4.74,-2.52,5.368239935
24/07/2019 15:00,7.4315,-2.23,7.758871841,10.2815,0,10.2815,-2.85,-2.23,3.618756693,7.5515,-2.1,7.838057939,10.2815,0,10.2815,-2.73,-2.1,3.444256088
24/07/2019 15:30,7.199,-2.31,7.560535761,10.839,0,10.839,-3.64,-2.31,4.311113545,7.469,-2.17,7.777844239,10.839,0,10.839,-3.37,-2.17,4.008216561
24/07/2019 16:00,7.3755,-1.98,7.636648496,8.8855,0,8.8855,-1.51,-1.98,2.49008032,7.5455,-1.84,7.766606096,8.8855,0,8.8855,-1.34,-1.84,2.276224945
24/07/2019 16:30,7.5505,-1.66,7.730824681,8.6505,0,8.6505,-1.1,-1.66,1.99138143,7.8005,-1.53,7.949132044,8.6505,0,8.6505,-0.85,-1.53,1.750257124
24/07/2019 17:00,8.1835,-1.31,8.287687992,7.5335,0,7.5335,0.65,-1.31,1.462395295,8.3535,-1.18,8.436430658,7.5335,0,7.5335,0.82,-1.18,1.436941196
24/07/2019 17:30,8.6195,-0.97,8.673908015,5.5095,0,5.5095,3.11,-0.97,3.257759967,8.6995,-0.84,8.739959968,5.5095,0,5.5095,3.19,-0.84,3.298742185
24/07/2019 18:00,8.8115,-0.77,8.84507955,4.4615,0,4.4615,4.35,-0.77,4.417623796,8.8915,-0.65,8.915226988,4.4615,0,4.4615,4.43,-0.65,4.4774323
24/07/2019 18:30,9.165,-0.77,9.197289003,3.725,0,3.725,5.44,-0.77,5.49422424,9.075,-0.65,9.098248458,3.725,0,3.725,5.35,-0.65,5.389341333
24/07/2019 19:00,9.238,-0.77,9.270034736,3.348,0,3.348,5.89,-0.77,5.940117844,9.198,-0.65,9.220938347,3.348,0,3.348,5.85,-0.65,5.88600034
24/07/2019 19:30,9.0445,-0.24,9.047683695,3.3145,0,3.3145,5.73,-0.24,5.735023976,9.0045,-1.15,9.077638473,3.3145,0,3.3145,5.69,-1.15,5.805049526
24/07/2019 20:00,9.028,-0.88,9.070787397,3.008,0,3.008,6.02,-0.88,6.083978961,8.898,-0.8,8.933890754,3.008,0,3.008,5.89,-0.8,5.94408109
24/07/2019 20:30,9.1555,-0.76,9.186989727,1.7555,0,1.7555,7.4,-0.76,7.438924653,9.0155,-0.66,9.039626112,1.7555,0,1.7555,7.26,-0.66,7.289938271
24/07/2019 21:00,8.8675,0.04,8.867590217,1.9375,0,1.9375,6.93,0.04,6.930115439,8.7775,-1.33,8.877691493,1.9375,0,1.9375,6.84,-1.33,6.968105912
24/07/2019 21:30,8.83,0.37,8.837748582,2.62,0,2.62,6.21,0.37,6.221012779,8.78,-1.91,8.985349186,2.62,0,2.62,6.16,-1.91,6.449317793
24/07/2019 22:00,8.563,-0.97,8.617764733,3.463,0,3.463,5.1,-0.97,5.191425623,8.413,-0.88,8.458898805,3.463,0,3.463,4.95,-0.88,5.027613748
24/07/2019 22:30,8.0275,-1.01,8.090788358,3.7475,0,3.7475,4.28,-1.01,4.397556139,7.8675,-0.61,7.891112485,3.7475,0,3.7475,4.12,-0.61,4.164912964
24/07/2019 23:00,7.497,-0.82,7.541711278,3.347,0,3.347,4.15,-0.82,4.2302364,7.387,-0.73,7.422982487,3.347,0,3.347,4.04,-0.73,4.105423242
24/07/2019 23:30,6.904,-0.58,6.928319854,2.874,0,2.874,4.03,-0.58,4.071523057,6.814,-0.54,6.835363633,2.874,0,2.874,3.94,-0.54,3.976832911
25/07/2019 00:00,6.337,-0.66,6.371276874,3.637,0,3.637,2.7,-0.66,2.779496357,6.257,-0.6,6.28570195,3.637,0,3.637,2.62,-0.6,2.687824399
25/07/2019 00:30,6.1415,-0.66,6.176861845,3.8915,0,3.8915,2.25,-0.66,2.344802764,6.0715,-0.6,6.10107468,3.8915,0,3.8915,2.18,-0.6,2.261061698
25/07/2019 01:00,5.9135,-0.61,5.944878657,3.6635,0,3.6635,2.25,-0.61,2.331222855,5.8435,-0.55,5.869326388,3.6635,0,3.6635,2.18,-0.55,2.248310477
25/07/2019 01:30,6.0705,-0.83,6.126978884,4.9005,0,4.9005,1.17,-0.83,1.434503398,6.0105,-0.77,6.059621296,4.9005,0,4.9005,1.11,-0.77,1.350925609
25/07/2019 02:00,6.037,-0.83,6.093789379,5.117,0,5.117,0.92,-0.83,1.239072234,5.947,-0.77,5.996641477,5.117,0,5.117,0.83,-0.77,1.132166066
25/07/2019 02:30,5.858,-0.73,5.90330958,4.938,0,4.938,0.92,-0.73,1.174436035,5.768,-0.67,5.806782586,4.938,0,4.938,0.83,-0.67,1.066677083
25/07/2019 03:00,5.67,-0.62,5.703796981,4.51,0,4.51,1.16,-0.62,1.315294644,5.64,-0.57,5.668730017,4.51,0,4.51,1.13,-0.57,1.265622377
25/07/2019 03:30,5.7515,-0.91,5.823044929,5.5315,0,5.5315,0.22,-0.91,0.936215787,5.4615,-0.84,5.525720066,5.5315,0,5.5315,-0.07,-0.84,0.842911621
25/07/2019 04:00,5.1405,-1.03,5.242674914,6.0905,0,6.0905,-0.95,-1.03,1.40121376,5.0805,-0.97,5.172270319,6.0905,0,6.0905,-1.01,-0.97,1.400357097
25/07/2019 04:30,5.776,-0.81,5.832518838,5.126,0,5.126,0.65,-0.81,1.038556691,5.666,-0.77,5.718081496,5.126,0,5.126,0.54,-0.77,0.940478602
25/07/2019 05:00,5.5685,-0.54,5.594621725,3.3085,0,3.3085,2.26,-0.54,2.323617869,5.5085,-0.68,5.550312807,3.3085,0,3.3085,2.2,-0.68,2.302694074
25/07/2019 05:30,5.658,-0.54,5.683710408,3.248,0,3.248,2.41,-0.54,2.469757073,5.588,-0.52,5.61214255,3.248,0,3.248,2.34,-0.52,2.397081559
25/07/2019 06:00,5.7685,-0.5,5.790128863,3.3585,0,3.3585,2.41,-0.5,2.461320784,5.6985,-0.52,5.722176356,3.3585,0,3.3585,2.34,-0.52,2.397081559
25/07/2019 06:30,6.4,-0.58,6.426227509,3.21,0,3.21,3.19,-0.58,3.242298567,6.33,-0.56,6.354722653,3.21,0,3.21,3.12,-0.56,3.169858041
25/07/2019 07:00,7.0025,-0.79,7.046921757,3.4225,0,3.4225,3.58,-0.79,3.666128748,6.9225,-0.73,6.960884014,3.4225,0,3.4225,3.5,-0.73,3.575318168
25/07/2019 07:30,7.66,-0.88,7.71038261,3.45,0,3.45,4.21,-0.88,4.300988259,7.59,-0.78,7.629973788,3.45,0,3.45,4.14,-0.78,4.212837524
25/07/2019 08:00,8.117,-1.19,8.203766757,4.527,0,4.527,3.59,-1.19,3.78208937,8.037,-1.09,8.1105776,4.527,0,4.527,3.51,-1.09,3.675350323
25/07/2019 08:30,8.5585,-1.65,8.716101322,5.7785,0,5.7785,2.78,-1.65,3.232785177,8.4885,-1.54,8.627063941,5.7785,0,5.7785,2.71,-1.54,3.117001765
25/07/2019 09:00,8.608,-1.65,8.76471129,6.598,0,6.598,2.01,-1.65,2.600499952,8.638,-1.54,8.774203326,6.598,0,6.598,2.04,-1.54,2.55601252
25/07/2019 09:30,8.6675,-1.75,8.842401046,7.4075,0,7.4075,1.26,-1.75,2.156409052,8.7875,-1.64,8.939225708,7.4075,0,7.4075,1.38,-1.64,2.143361845
25/07/2019 10:00,8.293,-2.08,8.549868362,9.393,0,9.393,-1.1,-2.08,2.352955588,8.423,-1.98,8.652590884,9.393,0,9.393,-0.97,-1.98,2.204835595
25/07/2019 10:30,8.1535,-2.43,8.507905867,10.9035,0,10.9035,-2.75,-2.43,3.669795635,8.3635,-2.32,8.679316347,10.9035,0,10.9035,-2.54,-2.32,3.440058139
25/07/2019 11:00,7.701,-2.84,8.207983979,12.311,0,12.311,-4.61,-2.84,5.414582163,8.001,-2.72,8.450704172,12.311,0,12.311,-4.31,-2.72,5.096518419
25/07/2019 11:30,7.53,-3.17,8.170055079,13.95,0,13.95,-6.42,-3.17,7.15997905,7.89,-3.05,8.458995212,13.95,0,13.95,-6.06,-3.05,6.784253828
25/07/2019 12:00,7.341,-3.17,7.996197909,14.171,0,14.171,-6.83,-3.17,7.529794154,7.751,-3.05,8.329495843,14.171,0,14.171,-6.42,-3.05,7.107664877
25/07/2019 12:30,7.264,-2.9,7.821489372,13.884,0,13.884,-6.62,-2.9,7.227336992,7.644,-2.77,8.130414258,13.884,0,13.884,-6.24,-2.77,6.827188294
25/07/2019 13:00,7.251,-2.9,7.809417456,14.191,0,14.191,-6.94,-2.9,7.521542395,7.571,-2.77,8.061819956,14.191,0,14.191,-6.62,-2.77,7.176161927
25/07/2019 13:30,7.2385,-2.65,7.708332002,12.8885,0,12.8885,-5.65,-2.65,6.240592921,7.4885,-2.53,7.904336294,12.8885,0,12.8885,-5.4,-2.53,5.963296068
25/07/2019 14:00,7.3755,-2.29,7.722829808,10.5255,0,10.5255,-3.15,-2.29,3.894431923,7.5355,-2.18,7.844498725,10.5255,0,10.5255,-2.99,-2.18,3.700337822
25/07/2019 14:30,7.3505,-2.09,7.641855158,8.8605,0,8.8605,-1.51,-2.09,2.578410363,7.3205,-1.97,7.580937953,8.8605,0,8.8605,-1.54,-1.97,2.50049995
25/07/2019 15:00,8.1805,-1.95,8.409701555,7.3405,0,7.3405,0.84,-1.95,2.123228674,8.0605,-1.83,8.265625218,7.3405,0,7.3405,0.72,-1.83,1.966545194
25/07/2019 15:30,8.1275,-1.82,8.3287848,6.4275,0,6.4275,1.7,-1.82,2.490461805,8.0075,-1.7,8.185967032,6.4275,0,6.4275,1.58,-1.7,2.320861909
25/07/2019 16:00,8.6255,-2.24,8.911613224,6.9755,0,6.9755,1.65,-2.24,2.782103521,8.5555,-2.12,8.814248706,6.9755,0,6.9755,1.58,-2.12,2.644012103
25/07/2019 16:30,8.793,-2.03,9.02428662,7.003,0,7.003,1.79,-2.03,2.706473721,8.703,-1.91,8.910123961,7.003,0,7.003,1.7,-1.91,2.556970864
25/07/2019 17:00,9.247,-1.98,9.456606632,7.047,0,7.047,2.2,-1.98,2.95979729,9.177,-1.87,9.365587488,7.047,0,7.047,2.13,-1.87,2.834395879
25/07/2019 17:30,9.5695,-1.93,9.762183682,7.0595,0,7.0595,2.51,-1.93,3.16622804,9.4895,-1.82,9.662453635,7.0595,0,7.0595,2.43,-1.82,3.036000659
25/07/2019 18:00,9.994,-1.93,10.17865099,6.384,0,6.384,3.61,-1.93,4.093531483,9.854,-1.82,10.02066445,6.384,0,6.384,3.47,-1.82,3.918328725
25/07/2019 18:30,10.125,-1.99,10.31870753,6.405,0,6.405,3.72,-1.99,4.218826851,10.055,-1.9,10.23293824,6.405,0,6.405,3.65,-1.9,4.114911907
25/07/2019 19:00,9.722,-1.73,9.874724502,6.432,0,6.432,3.29,-1.73,3.717122543,9.622,-1.85,9.798233718,6.432,0,6.432,3.19,-1.85,3.687627964
25/07/2019 19:30,9.407,1.72,9.562951898,5.767,0,5.767,3.64,1.72,4.025916045,9.537,-4.87,10.70846716,5.767,0,5.767,3.77,-4.87,6.158717399
25/07/2019 20:00,9.148,0.5,9.161653999,5.588,0,5.588,3.56,0.5,3.59494089,9.178,-3.5,9.82271266,5.588,0,5.588,3.59,-3.5,5.013790981
25/07/2019 20:30,8.9475,-1.46,9.065834559,5.0775,0,5.0775,3.87,-1.46,4.136242256,8.8175,-1.39,8.926388197,5.0775,0,5.0775,3.74,-1.39,3.989949874
25/07/2019 21:00,8.8025,-1.42,8.916300031,4.8025,0,4.8025,4,-1.42,4.244573006,8.6725,-1.34,8.775412027,4.8025,0,4.8025,3.87,-1.34,4.095424276
25/07/2019 21:30,8.5735,-1.19,8.655691899,4.1035,0,4.1035,4.47,-1.19,4.625689138,8.4535,-1.12,8.527371356,4.1035,0,4.1035,4.35,-1.12,4.491870434
25/07/2019 22:00,8.4065,-1.01,8.466955902,3.1565,0,3.1565,5.25,-1.01,5.346269728,8.2965,-0.94,8.349581561,3.1565,0,3.1565,5.14,-0.94,5.225246406
25/07/2019 22:30,7.9965,-1.11,8.073172378,3.8065,0,3.8065,4.19,-1.11,4.334535731,7.8965,-1.03,7.963392007,3.8065,0,3.8065,4.09,-1.03,4.217700795
25/07/2019 23:00,7.401,-1.21,7.49926003,4.701,0,4.701,2.7,-1.21,2.958732837,7.301,-1.15,7.391014883,4.701,0,4.701,2.6,-1.15,2.842973795
25/07/2019 23:30,6.7845,-0.68,6.81849252,3.1345,0,3.1345,3.65,-0.68,3.712802176,6.7145,-0.66,6.746859288,3.1345,0,3.1345,3.58,-0.66,3.640329655
26/07/2019 00:00,6.2395,-0.53,6.261969359,3.1295,0,3.1295,3.11,-0.53,3.154837555,6.1795,-0.51,6.200509677,3.1295,0,3.1295,3.05,-0.51,3.092345388
26/07/2019 00:30,6.193,-0.83,6.248371708,4.013,0,4.013,2.18,-0.83,2.332659426,6.133,-0.75,6.178688291,4.013,0,4.013,2.12,-0.75,2.248755211
26/07/2019 01:00,5.8255,-0.69,5.866221122,3.4755,0,3.4755,2.35,-0.69,2.449203952,5.7855,-0.62,5.818626148,3.4755,0,3.4755,2.31,-0.62,2.391756677
26/07/2019 01:30,5.9845,-0.52,6.007049213,2.8345,0,2.8345,3.15,-0.52,3.192632143,5.9445,-0.51,5.966337256,2.8345,0,2.8345,3.11,-0.51,3.151539306
26/07/2019 02:00,5.8915,-0.52,5.914403795,2.8015,0,2.8015,3.09,-0.52,3.133448579,5.8415,-0.51,5.863720854,2.8015,0,2.8015,3.04,-0.51,3.082482766
26/07/2019 02:30,5.782,-0.57,5.810027883,1.902,0,1.902,3.88,-0.57,3.921645063,5.752,-0.51,5.774565265,1.902,0,1.902,3.85,-0.51,3.88363232
26/07/2019 03:00,5.6165,-0.61,5.649528498,1.8665,0,1.8665,3.75,-0.61,3.799289407,5.5765,-0.43,5.593053929,1.8665,0,1.8665,3.71,-0.43,3.734836007
26/07/2019 03:30,5.6095,-0.47,5.629155376,1.3295,0,1.3295,4.28,-0.47,4.305728742,5.5795,-0.27,5.586029023,1.3295,0,1.3295,4.25,-0.27,4.258567834
26/07/2019 04:00,5.5515,-0.53,5.576742082,2.3615,0,2.3615,3.19,-0.53,3.233728498,5.5115,-0.48,5.532362267,2.3615,0,2.3615,3.15,-0.48,3.186361561
26/07/2019 04:30,5.555,-0.53,5.58022625,2.085,0,2.085,3.47,-0.53,3.510242157,5.515,-0.48,5.535849077,2.085,0,2.085,3.43,-0.48,3.463423162
26/07/2019 05:00,5.6355,0,5.6355,2.1655,0,2.1655,3.47,0,3.47,5.5955,0,5.5955,2.1655,0,2.1655,3.43,0,3.43
26/07/2019 05:30,5.6875,-0.38,5.70018037,1.3575,0,1.3575,4.33,-0.38,4.346642382,5.6475,-0.2,5.65104028,1.3575,0,1.3575,4.29,-0.2,4.294659474
26/07/2019 06:00,5.809,-0.58,5.837883264,1.539,0,1.539,4.27,-0.58,4.309211065,5.759,-0.2,5.762471779,1.539,0,1.539,4.22,-0.2,4.224736678
26/07/2019 06:30,6.441,-0.58,6.467061234,1.891,0,1.891,4.55,-0.58,4.586818069,6.381,-0.5,6.400559429,1.891,0,1.891,4.49,-0.5,4.517753867
26/07/2019 07:00,7.0035,-0.52,7.022778101,1.7835,0,1.7835,5.22,-0.52,5.245836444,6.9535,-0.5,6.971453381,1.7835,0,1.7835,5.17,-0.5,5.194121677
26/07/2019 07:30,7.6485,-0.64,7.675229785,1.9085,0,1.9085,5.74,-0.64,5.775569236,7.5685,-0.5,7.584997841,1.9085,0,1.9085,5.66,-0.5,5.682041887
26/07/2019 08:00,8.2745,-0.75,8.308420443,2.2745,0,2.2745,6,-0.75,6.046693311,8.1845,-0.67,8.211877998,2.2745,0,2.2745,5.91,-0.67,5.947856757
26/07/2019 08:30,8.6125,-0.84,8.653366758,3.3425,0,3.3425,5.27,-0.84,5.336525087,8.6025,-0.75,8.635132092,3.3425,0,3.3425,5.26,-0.75,5.313200542
26/07/2019 09:00,8.6665,-1.12,8.73857095,4.9265,0,4.9265,3.74,-1.12,3.904100409,8.7165,-1.03,8.77714488,4.9265,0,4.9265,3.79,-1.03,3.927467377
26/07/2019 09:30,8.711,-1.46,8.832503665,6.801,0,6.801,1.91,-1.46,2.404100663,8.751,-1.37,8.857590022,6.801,0,6.801,1.95,-1.37,2.383149177
26/07/2019 10:00,8.692,-1.42,8.807227941,6.662,0,6.662,2.03,-1.42,2.477357463,8.712,-1.32,8.811432574,6.662,0,6.662,2.05,-1.32,2.438216561
26/07/2019 10:30,8.3585,-1.46,8.485052873,7.0085,0,7.0085,1.35,-1.46,1.988491891,8.3985,-1.37,8.509506581,7.0085,0,7.0085,1.39,-1.37,1.951665955
26/07/2019 11:00,8.466,-1.68,8.631080813,6.556,0,6.556,1.91,-1.68,2.543717752,8.606,-1.58,8.749836341,6.556,0,6.556,2.05,-1.58,2.588223329
26/07/2019 11:30,8.3945,-1.68,8.560959657,6.2045,0,6.2045,2.19,-1.68,2.760163039,8.4645,-1.58,8.610700334,6.2045,0,6.2045,2.26,-1.58,2.757535131
26/07/2019 12:00,8.239,-1.21,8.327377799,4.639,0,4.639,3.6,-1.21,3.797907319,8.339,-1.11,8.412551397,4.639,0,4.639,3.7,-1.11,3.862913408
26/07/2019 12:30,8.342,-1.35,8.450530398,5.402,0,5.402,2.94,-1.35,3.235135237,8.302,-1.25,8.395576454,5.402,0,5.402,2.9,-1.25,3.157926535
26/07/2019 13:00,8.1145,-1.35,8.226032473,5.2845,0,5.2845,2.83,-1.35,3.135506339,8.3245,-1.25,8.417826338,5.2845,0,5.2845,3.04,-1.25,3.286959081
26/07/2019 13:30,8.069,-1.21,8.159219387,6.849,0,6.849,1.22,-1.21,1.718284028,8.389,-1.11,8.462116816,6.849,0,6.849,1.54,-1.11,1.898341381
26/07/2019 14:00,6.911,-1.36,7.043544633,8.151,0,8.151,-1.24,-1.36,1.840434731,7.271,-1.26,7.379365894,8.151,0,8.151,-0.88,-1.26,1.536879956
26/07/2019 14:30,6.958,-1.36,7.089666001,8.398,0,8.398,-1.44,-1.36,1.980706945,7.118,-1.26,7.228659903,8.398,0,8.398,-1.28,-1.26,1.796106901
26/07/2019 15:00,6.909,-1.68,7.110322145,9.629,0,9.629,-2.72,-1.68,3.196998592,7.159,-1.57,7.32913235,9.629,0,9.629,-2.47,-1.57,2.926738799
26/07/2019 15:30,6.628,-1.44,6.782623681,9.488,0,9.488,-2.86,-1.44,3.202061836,7.018,-1.33,7.142914251,9.488,0,9.488,-2.47,-1.33,2.805316381
26/07/2019 16:00,6.8455,-1.44,6.995317738,9.2955,0,9.2955,-2.45,-1.44,2.84184799,7.0055,-1.33,7.130633229,9.2955,0,9.2955,-2.29,-1.33,2.648206941
26/07/2019 16:30,7.322,-0.97,7.385972109,6.492,0,6.492,0.83,-0.97,1.276636205,7.512,-0.89,7.564538585,6.492,0,6.492,1.02,-0.89,1.353698637
26/07/2019 17:00,7.815,-0.77,7.852841842,4.665,0,4.665,3.15,-0.77,3.24274575,7.915,-0.68,7.944156658,4.665,0,4.665,3.25,-0.68,3.320376485
26/07/2019 17:30,8.275,-0.77,8.31074756,4.775,0,4.775,3.5,-0.77,3.583699206,8.435,-0.68,8.462365213,4.775,0,4.775,3.66,-0.68,3.722633476
26/07/2019 18:00,8.5235,-0.82,8.562853044,5.3135,0,5.3135,3.21,-0.82,3.313080138,8.5835,-0.74,8.615339358,5.3135,0,5.3135,3.27,-0.74,3.352685491
26/07/2019 18:30,8.9385,-0.73,8.968259711,3.1785,0,3.1785,5.76,-0.73,5.806074405,8.9585,-0.64,8.981331875,3.1785,0,3.1785,5.78,-0.64,5.815324583
26/07/2019 19:00,9.3555,-0.77,9.387133761,2.2355,0,2.2355,7.12,-0.77,7.161515203,9.3355,-0.71,9.36246016,2.2355,0,2.2355,7.1,-0.71,7.135411691
26/07/2019 19:30,9.414,-0.77,9.445437841,1.694,0,1.694,7.72,-0.77,7.758305227,9.374,-0.71,9.400849749,1.694,0,1.694,7.68,-0.71,7.712749186
26/07/2019 20:00,9.234,-0.64,9.256152332,1.024,0,1.024,8.21,-0.64,8.234907407,9.134,-0.57,9.151767917,1.024,0,1.024,8.11,-0.57,8.13000615
26/07/2019 20:30,8.9935,-0.56,9.010917947,0.9235,0,0.9235,8.07,-0.56,8.089406653,8.8935,-0.51,8.908111037,0.9235,0,0.9235,7.97,-0.51,7.986300771
26/07/2019 21:00,8.8725,-0.5,8.886577308,0.7225,0,0.7225,8.15,-0.5,8.165323019,8.7525,-0.51,8.767346021,0.7225,0,0.7225,8.03,-0.51,8.046179217
26/07/2019 21:30,8.7885,-0.5,8.802711642,0.4485,0,0.4485,8.34,-0.5,8.354974566,8.6685,-0.51,8.683489636,0.4485,0,0.4485,8.22,-0.51,8.235805971
26/07/2019 22:00,8.6775,-0.5,8.691893134,0.4075,0,0.4075,8.27,-0.5,8.285101086,8.5575,-0.51,8.572683725,0.4075,0,0.4075,8.15,-0.51,8.165941464
26/07/2019 22:30,8.1935,0.76,8.228671962,0.1735,0,0.1735,8.02,0.76,8.055929493,8.0835,0.63,8.108012842,0.1735,0,0.1735,7.91,0.63,7.935048834
26/07/2019 23:00,7.66,0.67,7.689245737,0.08,0,0.08,7.58,0.67,7.609553206,7.57,0.52,7.587838955,0.08,0,0.08,7.49,0.52,7.508029036
26/07/2019 23:30,6.9955,0.61,7.022045304,0.4255,0,0.4255,6.57,0.61,6.598257346,6.9155,0.52,6.935022729,0.4255,0,0.4255,6.49,0.52,6.510798722
27/07/2019 00:00,6.4965,0.51,6.516487723,0.3565,0,0.3565,6.14,0.51,6.161144374,6.4265,0.52,6.447503567,0.3565,0,0.3565,6.07,0.52,6.09223276
27/07/2019 00:30,6.222,0.51,6.242866649,0.292,0,0.292,5.93,0.51,5.951890456,6.162,0.52,6.183902004,0.292,0,0.292,5.87,0.52,5.892987358
27/07/2019 01:00,5.9365,0.6,5.966743857,0.5365,0,0.5365,5.4,0.6,5.433231083,5.8865,0.52,5.909423174,0.5365,0,0.5365,5.35,0.52,5.375211624
27/07/2019 01:30,6.022,0.51,6.043557231,0.392,0,0.392,5.63,0.51,5.653052273,5.962,0.52,5.98463399,0.392,0,0.392,5.57,0.52,5.594220232
27/07/2019 02:00,5.93,0.51,5.951890456,0.36,0,0.36,5.57,0.51,5.593299563,5.87,0.52,5.892987358,0.36,0,0.36,5.51,0.52,5.534482812
27/07/2019 02:30,5.7925,0.69,5.833451487,0.5325,0,0.5325,5.26,0.69,5.305063619,5.7325,0.52,5.756036505,0.5325,0,0.5325,5.2,0.52,5.225935323
27/07/2019 03:00,5.649,0.52,5.672882953,0.469,0,0.469,5.18,0.52,5.20603496,5.599,0.52,5.623095322,0.469,0,0.469,5.13,0.52,5.156287424
27/07/2019 03:30,5.555,0.52,5.579285349,0.545,0,0.545,5.01,0.52,5.036913738,5.505,0.52,5.529504951,0.545,0,0.545,4.96,0.52,4.987183574
27/07/2019 04:00,5.4975,0.52,5.522038233,0.4875,0,0.4875,5.01,0.52,5.036913738,5.4475,0.52,5.472262443,0.4875,0,0.4875,4.96,0.52,4.987183574
27/07/2019 04:30,5.591,0.52,5.615129651,0.581,0,0.581,5.01,0.52,5.036913738,5.541,0.52,5.56534644,0.581,0,0.581,4.96,0.52,4.987183574
27/07/2019 05:00,5.5645,0.52,5.588744067,0.2945,0,0.2945,5.27,0.52,5.295592507,5.5245,0.52,5.548918836,0.2945,0,0.2945,5.23,0.52,5.255787286
27/07/2019 05:30,5.6905,0.52,5.714209504,0.2605,0,0.2605,5.43,0.52,5.454841886,5.6505,0.52,5.67437664,0.2605,0,0.2605,5.39,0.52,5.415025392
27/07/2019 06:00,5.723,0.52,5.746575415,0.233,0,0.233,5.49,0.52,5.514571606,5.673,0.52,5.696782337,0.233,0,0.233,5.44,0.52,5.464796428
27/07/2019 06:30,6.0065,0.52,6.028966931,0.3165,0,0.3165,5.69,0.52,5.713711578,5.9665,0.52,5.989116984,0.3165,0,0.3165,5.65,0.52,5.673878744
27/07/2019 07:00,6.362,0.66,6.3961429,0.492,0,0.492,5.87,0.66,5.906987388,6.312,0.52,6.333383298,0.492,0,0.492,5.82,0.52,5.843184064
27/07/2019 07:30,6.9205,-0.44,6.934473322,0.7405,0,0.7405,6.18,-0.44,6.195643631,6.8805,0.03,6.880565402,0.7405,0,0.7405,6.14,0.03,6.140073289
27/07/2019 08:00,7.391,0,7.391,1.491,0,1.491,5.9,0,5.9,7.381,0.57,7.402976496,1.491,0,1.491,5.89,0.57,5.917516371
27/07/2019 08:30,7.8735,-0.5,7.889360066,2.3735,0,2.3735,5.5,-0.5,5.522680509,7.8535,0,7.8535,2.3735,0,2.3735,5.48,0,5.48
27/07/2019 09:00,8.138,-0.5,8.153345571,3.668,0,3.668,4.47,-0.5,4.497877277,8.228,-0.5,8.243178028,3.668,0,3.668,4.56,-0.5,4.587330378
27/07/2019 09:30,8.3185,-0.57,8.338005892,4.2885,0,4.2885,4.03,-0.57,4.070110564,8.3585,-0.5,8.373441482,4.2885,0,4.2885,4.07,-0.5,4.100597517
27/07/2019 10:00,8.0955,-0.64,8.120758601,5.8855,0,5.8855,2.21,-0.64,2.300804207,8.0855,-0.55,8.104184737,5.8855,0,5.8855,2.2,-0.55,2.267708094
27/07/2019 10:30,7.9935,-0.8,8.033432781,6.9735,0,6.9735,1.02,-0.8,1.296302434,8.0335,-0.69,8.063077716,6.9735,0,6.9735,1.06,-0.69,1.264792473
27/07/2019 11:00,7.777,-0.84,7.822232993,7.037,0,7.037,0.74,-0.84,1.119464158,7.877,-0.69,7.907163145,7.037,0,7.037,0.84,-0.69,1.087060256
27/07/2019 11:30,6.8685,-0.97,6.936655696,8.4885,0,8.4885,-1.62,-0.97,1.888200201,7.0685,-0.84,7.118236597,8.4885,0,8.4885,-1.42,-0.84,1.649848478
27/07/2019 12:00,6.677,-1.24,6.791165511,10.377,0,10.377,-3.7,-1.24,3.902255758,7.107,-1.12,7.194709793,10.377,0,10.377,-3.27,-1.12,3.456486656
27/07/2019 12:30,6.5885,-1.3,6.715529186,10.2885,0,10.2885,-3.7,-1.3,3.92173431,7.0585,-1.17,7.154811126,10.2885,0,10.2885,-3.23,-1.17,3.435374798
27/07/2019 13:00,6.675,-1.35,6.810148677,9.755,0,9.755,-3.08,-1.35,3.362870797,7.155,-1.23,7.259953512,9.755,0,9.755,-2.6,-1.23,2.876264939
27/07/2019 13:30,6.4765,-1.4,6.62608876,9.3065,0,9.3065,-2.83,-1.4,3.157356489,6.9065,-1.27,7.022296081,9.3065,0,9.3065,-2.4,-1.27,2.715308454
27/07/2019 14:00,6.511,-1.35,6.649482762,9.341,0,9.341,-2.83,-1.35,3.135506339,6.941,-1.23,7.049140444,9.341,0,9.341,-2.4,-1.23,2.696831474
27/07/2019 14:30,6.427,-1.4,6.577714573,9.587,0,9.587,-3.16,-1.4,3.456240732,6.827,-1.19,6.929937157,9.587,0,9.587,-2.76,-1.19,3.005611419
27/07/2019 15:00,6.384,-1.25,6.505225284,8.864,0,8.864,-2.48,-1.25,2.777210831,6.574,-1.13,6.670410482,8.864,0,8.864,-2.29,-1.13,2.553624875
27/07/2019 15:30,6.6015,-1.51,6.771993964,10.1415,0,10.1415,-3.54,-1.51,3.848597147,6.9515,-1.4,7.091075535,10.1415,0,10.1415,-3.19,-1.4,3.483690572
27/07/2019 16:00,6.479,-1.51,6.65263414,10.239,0,10.239,-3.76,-1.51,4.051876109,6.859,-1.4,7.000420059,10.239,0,10.239,-3.38,-1.4,3.658469625
27/07/2019 16:30,6.6655,-1.37,6.804835799,9.4855,0,9.4855,-2.82,-1.37,3.135171447,7.0955,-1.26,7.206505412,9.4855,0,9.4855,-2.39,-1.26,2.701795699
27/07/2019 17:00,7.011,-1.28,7.126887189,9.291,0,9.291,-2.28,-1.28,2.614727519,7.281,-1.17,7.374405807,9.291,0,9.291,-2.01,-1.17,2.325725693
27/07/2019 17:30,7.2515,-1.05,7.327124419,8.1915,0,8.1915,-0.94,-1.05,1.409290602,7.4515,-0.94,7.510556055,8.1915,0,8.1915,-0.74,-0.94,1.196327714
27/07/2019 18:00,8.2615,-1,8.321801623,7.1415,0,7.1415,1.12,-1,1.50146595,8.3815,-0.9,8.429682215,7.1415,0,7.1415,1.24,-0.9,1.532187978
27/07/2019 18:30,8.3125,-0.92,8.363256319,5.9225,0,5.9225,2.39,-0.92,2.560956852,8.4425,-0.82,8.482228849,5.9225,0,5.9225,2.52,-0.82,2.650056603
27/07/2019 19:00,8.526,-0.83,8.566304688,5.096,0,5.096,3.43,-0.83,3.528994191,8.576,-0.73,8.607013187,5.096,0,5.096,3.48,-0.73,3.555741835
27/07/2019 19:30,8.522,-0.83,8.562323516,3.982,0,3.982,4.54,-0.83,4.615246472,8.512,-0.73,8.543245519,3.982,0,3.982,4.53,-0.73,4.588442001
27/07/2019 20:00,8.4625,-0.69,8.490583387,3.0525,0,3.0525,5.41,-0.69,5.453824346,8.3925,-0.6,8.413920385,3.0525,0,3.0525,5.34,-0.6,5.373602144
27/07/2019 20:30,8.4185,-0.57,8.437774721,2.5085,0,2.5085,5.91,-0.57,5.937423684,8.3285,-0.5,8.343495206,2.5085,0,2.5085,5.82,-0.5,5.841438179
27/07/2019 21:00,8.343,-0.53,8.359817522,2.013,0,2.013,6.33,-0.53,6.352149243,8.233,-0.5,8.248168827,2.013,0,2.013,6.22,-0.5,6.240064102
27/07/2019 21:30,8.3165,-0.53,8.333371002,1.5965,0,1.5965,6.72,-0.53,6.740867897,8.1865,-0.68,8.214693071,1.5965,0,1.5965,6.59,-0.68,6.624990566
27/07/2019 22:00,8.3695,-0.53,8.38626438,1.2895,0,1.2895,7.08,-0.53,7.099809857,8.2395,-0.5,8.254656883,1.2895,0,1.2895,6.95,-0.5,6.967962399
27/07/2019 22:30,8.0915,0,8.0915,1.0115,0,1.0115,7.08,0,7.08,7.9615,0,7.9615,1.0115,0,1.0115,6.95,0,6.95
27/07/2019 23:00,7.483,3.39,8.215070846,1.033,0,1.033,6.45,3.39,7.286604147,7.383,-1.82,7.604017951,1.033,0,1.033,6.35,-1.82,6.605671805
