Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
27/07/2019 23:30,6.881,0.51,6.899873984,1.071,0,1.071,5.81,0.51,5.832340868,6.801,0.65,6.831990998,1.071,0,1.071,5.73,0.65,5.766749518
28/07/2019 00:00,6.3635,0.63,6.394609625,0.9335,0,0.9335,5.43,0.63,5.466424791,6.2935,0.71,6.333422633,0.9335,0,0.9335,5.36,0.71,5.406819768
28/07/2019 00:30,6.139,0.57,6.165405177,0.979,0,0.979,5.16,0.57,5.191387098,6.079,0.71,6.120321969,0.979,0,0.979,5.1,0.71,5.149184401
28/07/2019 01:00,5.829,0.51,5.851268324,0.819,0,0.819,5.01,0.51,5.035891182,5.769,0.51,5.791499029,0.819,0,0.819,4.95,0.51,4.976203372
28/07/2019 01:30,5.9925,0.65,6.027649314,0.7425,0,0.7425,5.25,0.65,5.290085065,5.9325,0.51,5.954381265,0.7425,0,0.7425,5.19,0.51,5.214997603
28/07/2019 02:00,5.778,0.51,5.800464119,0.738,0,0.738,5.04,0.51,5.065737853,5.718,0.51,5.740698912,0.738,0,0.738,4.98,0.51,5.006046344
28/07/2019 02:30,5.6935,0.51,5.7162962,0.6535,0,0.6535,5.04,0.51,5.065737853,5.6335,0.51,5.656538009,0.6535,0,0.6535,4.98,0.51,5.006046344
28/07/2019 03:00,5.5035,0.51,5.527079903,0.6935,0,0.6935,4.81,0.51,4.836961856,5.4635,0.51,5.487251794,0.6935,0,0.6935,4.77,0.51,4.797186676
28/07/2019 03:30,5.442,0.51,5.465845223,0.682,0,0.682,4.76,0.51,4.787243466,5.412,0.51,5.435976821,0.682,0,0.682,4.73,0.51,4.757415265
28/07/2019 04:00,5.37,0.51,5.394163513,0.61,0,0.61,4.76,0.51,4.787243466,5.34,0.51,5.364298649,0.61,0,0.61,4.73,0.51,4.757415265
28/07/2019 04:30,5.3655,0.51,5.389683687,0.6555,0,0.6555,4.71,0.51,4.737531003,5.3255,0.51,5.349864508,0.6555,0,0.6555,4.67,0.51,4.697765426
28/07/2019 05:00,5.366,0.51,5.390181444,0.726,0,0.726,4.64,0.51,4.667943873,5.326,0.51,5.350362231,0.726,0,0.726,4.6,0.51,4.62818539
28/07/2019 05:30,5.517,0.51,5.540522448,0.497,0,0.497,5.02,0.51,5.045839871,5.477,0.51,5.500693502,0.497,0,0.497,4.98,0.51,5.006046344
28/07/2019 06:00,5.551,0.51,5.574378979,0.531,0,0.531,5.02,0.51,5.045839871,5.511,0.51,5.534547949,0.531,0,0.531,4.98,0.51,5.006046344
28/07/2019 06:30,5.75,0.51,5.772573083,0.65,0,0.65,5.1,0.51,5.125436567,5.72,0.51,5.742691007,0.65,0,0.65,5.07,0.51,5.095586325
28/07/2019 07:00,6.049,0.51,6.07046135,0.569,0,0.569,5.48,0.51,5.503680587,6.039,0.55,6.063993816,0.569,0,0.569,5.47,0.55,5.497581286
28/07/2019 07:30,6.354,0.6,6.382265742,0.914,0,0.914,5.44,0.6,5.472988215,6.384,0.51,6.404338842,0.914,0,0.914,5.47,0.51,5.493723692
28/07/2019 08:00,6.933,0.6,6.958914355,1.363,0,1.363,5.57,0.6,5.602222773,6.983,0.59,7.007880493,1.363,0,1.363,5.62,0.59,5.650884886
28/07/2019 08:30,7.506,0.51,7.523306188,2.326,0,2.326,5.18,0.51,5.205045629,7.566,0.63,7.592183876,2.326,0,2.326,5.24,0.63,5.277736257
28/07/2019 09:00,8.045,-0.5,8.060522626,2.545,0,2.545,5.5,-0.5,5.522680509,8.175,0,8.175,2.545,0,2.545,5.63,0,5.63
28/07/2019 09:30,8.201,-0.63,8.225162673,2.931,0,2.931,5.27,-0.63,5.307522963,8.351,0.51,8.366558492,2.931,0,2.931,5.42,0.51,5.443941587
28/07/2019 10:00,8.111,-0.52,8.127651629,5.031,0,5.031,3.08,-0.52,3.123587681,8.281,-0.51,8.296689762,5.031,0,5.031,3.25,-0.51,3.289772029
28/07/2019 10:30,8.037,-0.52,8.053804629,4.897,0,4.897,3.14,-0.52,3.182766093,8.217,-0.51,8.232811731,4.897,0,4.897,3.32,-0.51,3.358943286
28/07/2019 11:00,7.8905,-0.65,7.917227435,5.9005,0,5.9005,1.99,-0.65,2.093466026,8.0405,-0.63,8.065143536,5.9005,0,5.9005,2.14,-0.63,2.230807029
28/07/2019 11:30,7.586,-0.65,7.613796425,6.336,0,6.336,1.25,-0.65,1.40890028,7.776,-0.57,7.796863215,6.336,0,6.336,1.44,-0.57,1.54870914
28/07/2019 12:00,6.8015,-0.84,6.853174611,8.3515,0,8.3515,-1.55,-0.84,1.762980431,7.2415,-0.73,7.278201856,8.3515,0,8.3515,-1.11,-0.73,1.328533026
28/07/2019 12:30,6.7835,-0.84,6.835310692,8.3935,0,8.3935,-1.61,-0.84,1.815957048,7.0335,-0.73,7.071281514,8.3935,0,8.3935,-1.36,-0.73,1.543534904
28/07/2019 13:00,6.712,-0.84,6.764358358,8.462,0,8.462,-1.75,-0.84,1.941159447,7.042,-0.73,7.079736153,8.462,0,8.462,-1.42,-0.73,1.596652749
28/07/2019 13:30,6.492,-1.01,6.570096194,9.682,0,9.682,-3.19,-1.01,3.346072324,6.892,-0.91,6.951817316,9.682,0,9.682,-2.79,-0.91,2.934655005
28/07/2019 14:00,6.2175,-0.91,6.283741421,9.1475,0,9.1475,-2.93,-0.91,3.068061277,6.6875,-0.8,6.735180491,9.1475,0,9.1475,-2.46,-0.8,2.586812711
28/07/2019 14:30,6.0475,-0.86,6.108343167,8.7475,0,8.7475,-2.7,-0.86,2.833654884,6.4275,-0.76,6.472275971,8.7475,0,8.7475,-2.32,-0.76,2.441311123
28/07/2019 15:00,6.0545,-0.78,6.104536858,7.9745,0,7.9745,-1.92,-0.78,2.072389925,6.4545,-0.69,6.491276473,7.9745,0,7.9745,-1.52,-0.69,1.669281282
28/07/2019 15:30,6.3455,-0.74,6.388502974,7.7555,0,7.7555,-1.41,-0.74,1.592388144,6.5855,-0.65,6.617500302,7.7555,0,7.7555,-1.17,-0.65,1.338431918
28/07/2019 16:00,6.332,-0.69,6.36948381,7.322,0,7.322,-0.99,-0.69,1.206731122,6.482,-0.6,6.509709978,7.322,0,7.322,-0.84,-0.6,1.032279032
28/07/2019 16:30,6.692,-0.69,6.727478279,7.352,0,7.352,-0.66,-0.69,0.954829828,7.042,-0.6,7.067514698,7.352,0,7.352,-0.31,-0.6,0.67535176
28/07/2019 17:00,7.8035,-0.55,7.822858317,6.0135,0,6.0135,1.79,-0.55,1.872591787,7.8035,-0.51,7.820147841,6.0135,0,6.0135,1.79,-0.51,1.861236148
28/07/2019 17:30,8.1495,-0.55,8.168038335,4.2895,0,4.2895,3.86,-0.55,3.898987048,8.2195,-0.57,8.239240271,4.2895,0,4.2895,3.93,-0.57,3.971120749
28/07/2019 18:00,8.689,-0.5,8.703374116,2.629,0,2.629,6.06,-0.5,6.080592076,8.759,-0.5,8.773259429,2.629,0,2.629,6.13,-0.5,6.150357713
28/07/2019 18:30,9.0935,-0.5,9.107235708,1.9535,0,1.9535,7.14,-0.5,7.157485592,9.0935,-0.5,9.107235708,1.9535,0,1.9535,7.14,-0.5,7.157485592
28/07/2019 19:00,9.4175,0,9.4175,1.2275,0,1.2275,8.19,0,8.19,9.3775,0.51,9.391358062,1.2275,0,1.2275,8.15,0.51,8.165941464
28/07/2019 19:30,9.3665,0.59,9.385063785,0.8765,0,0.8765,8.49,0.59,8.510475897,9.2765,0.6,9.295883619,0.8765,0,0.8765,8.4,0.6,8.421401309
28/07/2019 20:00,9.209,0.59,9.227880634,0.519,0,0.519,8.69,0.59,8.710005741,9.119,0.6,9.138717689,0.519,0,0.519,8.6,0.6,8.620904825
28/07/2019 20:30,8.9555,0.59,8.974913941,0.2655,0,0.2655,8.69,0.59,8.710005741,8.8655,0.68,8.891540376,0.2655,0,0.2655,8.6,0.68,8.626841832
28/07/2019 21:00,8.9285,0.59,8.947972522,0.0385,0,0.0385,8.89,0.59,8.909556667,8.8085,0.68,8.834708385,0.0385,0,0.0385,8.77,0.68,8.796323095
28/07/2019 21:30,8.81,0.63,8.832496816,0,0,0,8.81,0.63,8.832496816,8.69,0.68,8.71656469,0,0,0,8.69,0.68,8.71656469
28/07/2019 22:00,8.52,0.63,8.543260502,0,0,0,8.52,0.63,8.543260502,8.41,0.51,8.425449543,0,0,0,8.41,0.51,8.425449543
28/07/2019 22:30,8.27,0.51,8.285710591,0,0,0,8.27,0.51,8.285710591,8.16,0.51,8.175921966,0,0,0,8.16,0.51,8.175921966
28/07/2019 23:00,7.58,0.51,7.597137619,0,0,0,7.58,0.51,7.597137619,7.5,0.51,7.517320001,0,0,0,7.5,0.51,7.517320001
28/07/2019 23:30,7.03,0.51,7.048475012,0,0,0,7.03,0.51,7.048475012,6.96,0.61,6.986680184,0,0,0,6.96,0.61,6.986680184
29/07/2019 00:00,6.49,0.63,6.520506115,0,0,0,6.49,0.63,6.520506115,6.43,0.67,6.464812449,0,0,0,6.43,0.67,6.464812449
29/07/2019 00:30,6.32,0.67,6.355415014,0,0,0,6.32,0.67,6.355415014,6.27,0.71,6.310071315,0,0,0,6.27,0.71,6.310071315
29/07/2019 01:00,5.96,0.75,6.007004245,0,0,0,5.96,0.75,6.007004245,5.91,0.79,5.962566561,0,0,0,5.91,0.79,5.962566561
29/07/2019 01:30,6.161,0.62,6.192117651,0.001,0,0.001,6.16,0.62,6.191122677,6.081,0.68,6.118901944,0.001,0,0.001,6.08,0.68,6.117908139
29/07/2019 02:00,6.0415,0.62,6.073229968,0.0115,0,0.0115,6.03,0.62,6.061790165,5.9615,0.68,6.000156852,0.0115,0,0.0115,5.95,0.68,5.988731084
29/07/2019 02:30,5.92,0.69,5.960075503,0.01,0,0.01,5.91,0.69,5.950142855,5.86,0.77,5.910372239,0.01,0,0.01,5.85,0.77,5.900457609
29/07/2019 03:00,5.7115,0.82,5.770063453,0.0015,0,0.0015,5.71,0.82,5.768578681,5.6815,0.88,5.749247103,0.0015,0,0.0015,5.68,0.88,5.747764783
29/07/2019 03:30,5.711,0.82,5.769568528,0.001,0,0.001,5.71,0.82,5.768578681,5.641,0.88,5.709227706,0.001,0,0.001,5.64,0.88,5.708239659
29/07/2019 04:00,5.622,0.82,5.681486073,0.002,0,0.002,5.62,0.82,5.679507021,5.592,0.84,5.65473819,0.002,0,0.002,5.59,0.84,5.652760388
29/07/2019 04:30,5.599,0.58,5.628960917,0.029,0,0.029,5.57,0.58,5.60011607,5.569,0.65,5.606804883,0.029,0,0.029,5.54,0.65,5.578001434
29/07/2019 05:00,5.5945,0.51,5.617697949,0.2245,0,0.2245,5.37,0.51,5.394163513,5.5545,0.51,5.577864309,0.2245,0,0.2245,5.33,0.51,5.354344031
29/07/2019 05:30,5.768,0.51,5.790502914,0.578,0,0.578,5.19,0.51,5.214997603,5.718,0.51,5.740698912,0.578,0,0.578,5.14,0.51,5.165239588
29/07/2019 06:00,5.8395,0.62,5.872321538,1.1995,0,1.1995,4.64,0.62,4.681239152,5.7895,0.7,5.831664449,1.1995,0,1.1995,4.59,0.7,4.643070105
29/07/2019 06:30,6.361,-0.5,6.380620738,1.891,0,1.891,4.47,-0.5,4.497877277,6.281,-0.63,6.312516218,1.891,0,1.891,4.39,-0.63,4.434974634
29/07/2019 07:00,7.0375,-0.5,7.055239631,1.6775,0,1.6775,5.36,-0.5,5.383270381,6.9875,-0.5,7.005366247,1.6775,0,1.6775,5.31,-0.5,5.333488539
29/07/2019 07:30,7.5715,-0.62,7.596842255,2.3515,0,2.3515,5.22,-0.62,5.256690974,7.5115,-0.5,7.528122757,2.3515,0,2.3515,5.16,-0.5,5.184168207
29/07/2019 08:00,8.021,-0.49,8.035953024,1.921,0,1.921,6.1,-0.49,6.119648683,7.941,-0.65,7.967558032,1.921,0,1.921,6.02,-0.65,6.054989678
29/07/2019 08:30,8.6855,-0.92,8.734088977,3.0855,0,3.0855,5.6,-0.92,5.675068282,8.6255,-0.82,8.664389779,3.0855,0,3.0855,5.54,-0.82,5.600357131
29/07/2019 09:00,9.0085,-1.43,9.121292247,5.2385,0,5.2385,3.77,-1.43,4.032096229,8.9485,-1.34,9.04827344,5.2385,0,5.2385,3.71,-1.34,3.944578558
29/07/2019 09:30,9.023,-1.77,9.194967591,6.563,0,6.563,2.46,-1.77,3.030594001,9.003,-1.67,9.156577363,6.563,0,6.563,2.44,-1.67,2.956771888
29/07/2019 10:00,8.456,-1.92,8.671236129,8.726,0,8.726,-0.27,-1.92,1.938891436,8.696,-1.82,8.884414218,8.726,0,8.726,-0.03,-1.82,1.820247236
29/07/2019 10:30,8.2265,-2.68,8.652034573,12.9265,0,12.9265,-4.7,-2.68,5.410397398,8.4665,-2.58,8.85087692,12.9265,0,12.9265,-4.46,-2.58,5.152475133
29/07/2019 11:00,8.1405,-2.52,8.521627793,13.1505,0,13.1505,-5.01,-2.52,5.608074536,8.3505,-2.42,8.694092837,13.1505,0,13.1505,-4.8,-2.42,5.375537182
29/07/2019 11:30,7.972,-2.08,8.238882448,12.982,0,12.982,-5.01,-2.08,5.424619802,8.182,-1.98,8.418166309,12.982,0,12.982,-4.8,-1.98,5.192340513
29/07/2019 12:00,7.9205,-2.19,8.217689471,14.0205,0,14.0205,-6.1,-2.19,6.481211307,7.9605,-2.08,8.227755481,14.0205,0,14.0205,-6.06,-2.08,6.407027392
29/07/2019 12:30,8.4085,-1.81,8.601102967,11.3785,0,11.3785,-2.97,-1.81,3.47807418,8.3285,-1.69,8.498235832,11.3785,0,11.3785,-3.05,-1.69,3.48691841
29/07/2019 13:00,8.71,-2.03,8.943433345,10.89,0,10.89,-2.18,-2.03,2.978808487,8.8,-1.92,9.007019485,10.89,0,10.89,-2.09,-1.92,2.838045102
29/07/2019 13:30,8.438,-1.96,8.662646478,12.328,0,12.328,-3.89,-1.96,4.355881082,8.528,-1.86,8.728481197,12.328,0,12.328,-3.8,-1.86,4.230791888
29/07/2019 14:00,8.057,-1.96,8.291974976,12.837,0,12.837,-4.78,-1.96,5.166236541,7.967,-1.86,8.181240065,12.837,0,12.837,-4.87,-1.86,5.213108478
29/07/2019 14:30,8.094,-2.01,8.339840286,12.824,0,12.824,-4.73,-2.01,5.139357937,8.114,-1.9,8.333486425,12.824,0,12.824,-4.71,-1.9,5.078789226
29/07/2019 15:00,7.8315,-1.45,7.964602454,9.3715,0,9.3715,-1.54,-1.45,2.115206846,7.9615,-1.35,8.075145958,9.3715,0,9.3715,-1.41,-1.35,1.952075818
29/07/2019 15:30,8.289,-1.12,8.3643243,7.509,0,7.509,0.78,-1.12,1.364844313,8.669,-1.02,8.728800662,7.509,0,7.509,1.16,-1.02,1.544668249
29/07/2019 16:00,7.497,-1.32,7.612319555,9.627,0,9.627,-2.13,-1.32,2.505853148,7.577,-1.21,7.673006516,9.627,0,9.627,-2.05,-1.21,2.38046214
29/07/2019 16:30,7.815,-1.97,8.059474238,15.145,0,15.145,-7.33,-1.97,7.590111989,7.905,-1.87,8.123172102,15.145,0,15.145,-7.24,-1.87,7.477599882
29/07/2019 17:00,8.395,-2.11,8.656103338,15.245,0,15.245,-6.85,-2.11,7.16760769,8.375,-2,8.61049505,15.245,0,15.245,-6.87,-2,7.155200906
29/07/2019 17:30,9.264,-1.5,9.384652151,10.444,0,10.444,-1.18,-1.5,1.90850727,9.104,-1.4,9.211016013,10.444,0,10.444,-1.34,-1.4,1.937937047
29/07/2019 18:00,10.3065,-1.2,10.37612366,8.5465,0,8.5465,1.76,-1.2,2.130164313,10.2665,-1.1,10.32526136,8.5465,0,8.5465,1.72,-1.1,2.041665986
29/07/2019 18:30,9.8875,-0.91,9.929287802,6.8375,0,6.8375,3.05,-0.91,3.182860349,9.8075,-0.81,9.840892045,6.8375,0,6.8375,2.97,-0.81,3.078473648
29/07/2019 19:00,10.1425,-1.17,10.20976034,7.9025,0,7.9025,2.24,-1.17,2.527152548,9.9825,-1.08,10.04075228,7.9025,0,7.9025,2.08,-1.08,2.343672332
29/07/2019 19:30,10.2665,-1.4,10.36151641,8.7665,0,8.7665,1.5,-1.4,2.051828453,10.1465,-1.31,10.2307166,8.7665,0,8.7665,1.38,-1.31,1.902761152
29/07/2019 20:00,10.212,-1.4,10.30751881,9.312,0,9.312,0.9,-1.4,1.664331698,10.092,-1.31,10.17666763,9.312,0,9.312,0.78,-1.31,1.524631103
29/07/2019 20:30,9.6695,-1.34,9.761907101,9.3995,0,9.3995,0.27,-1.34,1.366930869,9.4595,-1.24,9.540426628,9.3995,0,9.3995,0.06,-1.24,1.241450764
29/07/2019 21:00,9.603,-1.28,9.6879311,8.803,0,8.803,0.8,-1.28,1.509436981,9.403,-1.19,9.478001319,8.803,0,8.803,0.6,-1.19,1.332704018
29/07/2019 21:30,9.6815,-1.12,9.74606804,8.6015,0,8.6015,1.08,-1.12,1.555892027,9.5715,-1.03,9.626760216,8.6015,0,8.6015,0.97,-1.03,1.414849815
29/07/2019 22:00,8.359,-1.22,8.447560654,9.059,0,9.059,-0.7,-1.22,1.406556078,8.219,-1.12,8.294959976,9.059,0,9.059,-0.84,-1.12,1.4
29/07/2019 22:30,8.1925,-0.9,8.2417872,8.1525,0,8.1525,0.04,-0.9,0.90088845,7.9325,-0.81,7.973747942,8.1525,0,8.1525,-0.22,-0.81,0.839344983
29/07/2019 23:00,7.5545,-1.29,7.663848266,9.6345,0,9.6345,-2.08,-1.29,2.447549795,7.4745,-1.04,7.546505831,9.6345,0,9.6345,-2.16,-1.04,2.39733185
29/07/2019 23:30,7.215,-1.42,7.353409073,9.915,0,9.915,-2.7,-1.42,3.050639277,7.145,-0.91,7.202716501,9.915,0,9.915,-2.77,-0.91,2.915647441
30/07/2019 00:00,6.6525,-1.64,6.851668136,10.0325,0,10.0325,-3.38,-1.64,3.756860391,6.5825,-0.53,6.603802408,10.0325,0,10.0325,-3.45,-0.53,3.490472747
30/07/2019 00:30,6.4205,-1.01,6.499455381,9.4905,0,9.4905,-3.07,-1.01,3.231872522,6.3705,-0.91,6.435166684,9.4905,0,9.4905,-3.12,-0.91,3.25
30/07/2019 01:00,6.1125,-1.06,6.203729221,9.8525,0,9.8525,-3.74,-1.06,3.887312696,6.0625,-0.96,6.138037655,9.8525,0,9.8525,-3.79,-0.96,3.909693083
30/07/2019 01:30,6.249,-0.94,6.319303838,9.249,0,9.249,-3,-0.94,3.143819333,6.179,-0.84,6.235835229,9.249,0,9.249,-3.07,-0.84,3.18284464
30/07/2019 02:00,6.058,-0.83,6.114594345,8.478,0,8.478,-2.42,-0.83,2.558378393,5.978,-0.74,6.023627146,8.478,0,8.478,-2.5,-0.74,2.607220742
30/07/2019 02:30,6.434,-0.55,6.457465137,5.254,0,5.254,1.18,-0.55,1.301883251,6.384,-0.65,6.417005221,5.254,0,5.254,1.13,-0.65,1.303610371
30/07/2019 03:00,5.5115,-0.87,5.579743027,7.3115,0,7.3115,-1.8,-0.87,1.99922485,5.4415,-0.86,5.509040048,7.3115,0,7.3115,-1.87,-0.86,2.058275978
30/07/2019 03:30,5.837,-0.79,5.890218077,8.427,0,8.427,-2.59,-0.79,2.707803538,5.767,-0.75,5.815564375,8.427,0,8.427,-2.66,-0.75,2.763711273
30/07/2019 04:00,6.022,-0.52,6.044409318,4.852,0,4.852,1.17,-0.52,1.280351514,5.922,-0.54,5.946569095,4.852,0,4.852,1.07,-0.54,1.198540779
30/07/2019 04:30,5.7395,0,5.7395,3.4895,0,3.4895,2.25,0,2.25,5.6795,0,5.6795,3.4895,0,3.4895,2.19,0,2.19
30/07/2019 05:00,5.879,-0.5,5.900223809,4.909,0,4.909,0.97,-0.5,1.091283648,5.839,0,5.839,4.909,0,4.909,0.93,0,0.93
30/07/2019 05:30,5.803,-0.5,5.824500751,5.953,0,5.953,-0.15,-0.5,0.522015325,5.683,-0.51,5.705838151,5.953,0,5.953,-0.27,-0.51,0.577061522
30/07/2019 06:00,5.87,-0.5,5.891256233,6.52,0,6.52,-0.65,-0.5,0.820060973,5.8,-0.51,5.822379239,6.52,0,6.52,-0.72,-0.51,0.88232647
30/07/2019 06:30,6.63,-0.5,6.648826964,4.51,0,4.51,2.12,-0.5,2.178164365,6.58,-0.51,6.599734843,4.51,0,4.51,2.07,-0.51,2.131900561
30/07/2019 07:00,7.342,-0.76,7.381230521,5.532,0,5.532,1.81,-0.76,1.963084308,7.302,-0.7,7.335475717,5.532,0,5.532,1.77,-0.7,1.90339171
30/07/2019 07:30,7.741,-0.92,7.795478241,5.881,0,5.881,1.86,-0.92,2.075090359,7.701,-0.74,7.736472129,5.881,0,5.881,1.82,-0.74,1.96468827
30/07/2019 08:00,8.111,-0.92,8.16300931,6.061,0,6.061,2.05,-0.92,2.246975745,8.091,-0.82,8.132446188,6.061,0,6.061,2.03,-0.82,2.189360637
30/07/2019 08:30,8.7965,-1.15,8.871353462,7.7265,0,7.7265,1.07,-1.15,1.570795977,8.7565,-1.06,8.82042472,7.7265,0,7.7265,1.03,-1.06,1.478005413
30/07/2019 09:00,8.674,-1.48,8.799356567,9.174,0,9.174,-0.5,-1.48,1.562177967,8.484,-1.37,8.593902257,9.174,0,9.174,-0.69,-1.37,1.533949152
30/07/2019 09:30,8.871,-1.48,8.993611121,10.001,0,10.001,-1.13,-1.48,1.862068742,8.701,-1.37,8.808195105,10.001,0,10.001,-1.3,-1.37,1.888623838
30/07/2019 10:00,9.8905,-1.48,10.00061949,8.8305,0,8.8305,1.06,-1.48,1.820439507,9.8005,-1.37,9.895792048,8.8305,0,8.8305,0.97,-1.37,1.678630394
30/07/2019 10:30,10.1965,-1.61,10.32282482,9.0465,0,9.0465,1.15,-1.61,1.978534811,10.1165,-1.48,10.22418565,9.0465,0,9.0465,1.07,-1.48,1.826280373
30/07/2019 11:00,9.562,-2.2,9.811821645,11.572,0,11.572,-2.01,-2.2,2.979949664,9.542,-2.08,9.766072087,11.572,0,11.572,-2.03,-2.08,2.90642392
30/07/2019 11:30,9.374,-2.13,9.612948351,12.384,0,12.384,-3.01,-2.13,3.687411016,9.344,-2,9.555644196,12.384,0,12.384,-3.04,-2,3.638900933
30/07/2019 12:00,9.302,-2.28,9.577348485,13.012,0,13.012,-3.71,-2.28,4.354595274,9.292,-2.17,9.54202096,13.012,0,13.012,-3.72,-2.17,4.306657637
30/07/2019 12:30,9.143,-2.04,9.367819864,12.693,0,12.693,-3.55,-2.04,4.094398613,9.053,-1.92,9.25436162,12.693,0,12.693,-3.64,-1.92,4.115337167
30/07/2019 13:00,9.029,-2.04,9.256589059,11.859,0,11.859,-2.83,-2.04,3.488624371,8.889,-1.92,9.093993677,11.859,0,11.859,-2.97,-1.92,3.536566131
30/07/2019 13:30,8.9465,-1.86,9.137804017,11.3865,0,11.3865,-2.44,-1.86,3.068093871,8.8265,-1.73,8.994442854,11.3865,0,11.3865,-2.56,-1.73,3.089741089
30/07/2019 14:00,8.738,-1.82,8.925527659,11.178,0,11.178,-2.44,-1.82,3.044010512,8.688,-1.73,8.858568959,11.178,0,11.178,-2.49,-1.73,3.031996042
30/07/2019 14:30,8.723,-1.82,8.910843338,10.773,0,10.773,-2.05,-1.82,2.741331793,8.803,-1.73,8.971382781,10.773,0,10.773,-1.97,-1.73,2.621793279
30/07/2019 15:00,8.536,-1.82,8.727868927,11.236,0,11.236,-2.7,-1.82,3.256132675,8.566,-1.73,8.738950509,11.236,0,11.236,-2.67,-1.73,3.181477644
30/07/2019 15:30,8.754,-1.82,8.941192091,10.364,0,10.364,-1.61,-1.82,2.429917694,8.774,-1.73,8.942928827,10.364,0,10.364,-1.59,-1.73,2.349680829
30/07/2019 16:00,8.9625,-1.94,9.170060319,10.6625,0,10.6625,-1.7,-1.94,2.579457307,8.9425,-1.83,9.127825932,10.6625,0,10.6625,-1.72,-1.83,2.511433853
30/07/2019 16:30,9.23,-1.83,9.409665244,10.65,0,10.65,-1.42,-1.83,2.316311723,9.16,-1.72,9.320085837,10.65,0,10.65,-1.49,-1.72,2.27563178
30/07/2019 17:00,10.2865,-1.71,10.42766428,9.7365,0,9.7365,0.55,-1.71,1.796273921,10.1565,-1.6,10.28175531,9.7365,0,9.7365,0.42,-1.6,1.654206759
30/07/2019 17:30,10.668,-1.88,10.83238773,9.538,0,9.538,1.13,-1.88,2.193467574,10.588,-1.5,10.69372451,9.538,0,9.538,1.05,-1.5,1.830983342
30/07/2019 18:00,10.9525,-1.6,11.06875134,8.8625,0,8.8625,2.09,-1.6,2.632128416,10.8225,-1.46,10.92053599,8.8625,0,8.8625,1.96,-1.46,2.444013093
30/07/2019 18:30,11.16,-1.71,11.290248,9.37,0,9.37,1.79,-1.71,2.475520147,11.08,-1.58,11.19208649,9.37,0,9.37,1.71,-1.58,2.328196727
30/07/2019 19:00,10.988,-1.67,11.11418211,9.418,0,9.418,1.57,-1.67,2.292116925,10.928,-1.58,11.04162959,9.418,0,9.418,1.51,-1.58,2.185520533
30/07/2019 19:30,10.757,-1.83,10.91155117,9.987,0,9.987,0.77,-1.83,1.985396686,10.727,-1.7,10.86087147,9.987,0,9.987,0.74,-1.7,1.85407659
30/07/2019 20:00,10.166,-1.6,10.29113968,9.256,0,9.256,0.91,-1.6,1.840679222,10.116,-1.48,10.22369092,9.256,0,9.256,0.86,-1.48,1.711724277
30/07/2019 20:30,9.713,-1.29,9.798289085,8.033,0,8.033,1.68,-1.29,2.118135973,9.593,-1.17,9.664085523,8.033,0,8.033,1.56,-1.17,1.95
30/07/2019 21:00,9.4815,-1.19,9.555885215,7.3915,0,7.3915,2.09,-1.19,2.405036382,9.3515,-1.08,9.413657751,7.3915,0,7.3915,1.96,-1.08,2.237856117
30/07/2019 21:30,9.297,-1.04,9.354988455,6.957,0,6.957,2.34,-1.04,2.560703028,9.137,-0.92,9.183200368,6.957,0,6.957,2.18,-0.92,2.366178353
30/07/2019 22:00,9.022,-0.9,9.066779141,6.602,0,6.602,2.42,-0.9,2.581937257,8.882,-0.79,8.917063642,6.602,0,6.602,2.28,-0.79,2.412985702
30/07/2019 22:30,8.444,-0.8,8.481812071,6.094,0,6.094,2.35,-0.8,2.482438317,8.304,-0.7,8.333451626,6.094,0,6.094,2.21,-0.7,2.318210517
30/07/2019 23:00,7.7975,-0.7,7.828857276,5.7475,0,5.7475,2.05,-0.7,2.166217902,7.6975,-0.66,7.725743087,5.7475,0,5.7475,1.95,-0.66,2.058664616
30/07/2019 23:30,7.1555,-0.52,7.174369676,5.9055,0,5.9055,1.25,-0.52,1.353846372,7.1055,-0.5,7.123070283,5.9055,0,5.9055,1.2,-0.5,1.3
31/07/2019 00:00,6.9815,-0.52,7.000838682,5.3215,0,5.3215,1.66,-0.52,1.739540169,6.9415,-0.55,6.963255148,5.3215,0,5.3215,1.62,-0.55,1.710818518
31/07/2019 00:30,6.1285,-0.58,6.15588436,6.4985,0,6.4985,-0.37,-0.58,0.687968023,5.9885,-0.55,6.013703705,6.4985,0,6.4985,-0.51,-0.55,0.750066664
31/07/2019 01:00,6.225,-0.58,6.251961692,5.965,0,5.965,0.26,-0.58,0.635609943,6.105,-0.55,6.129724708,5.965,0,5.965,0.14,-0.55,0.567538545
31/07/2019 01:30,6.2795,-0.52,6.300993592,5.4395,0,5.4395,0.84,-0.52,0.987927123,6.2595,-0.61,6.289152586,5.4395,0,5.4395,0.82,-0.61,1.022007828
31/07/2019 02:00,6.328,-0.52,6.349329413,5.488,0,5.488,0.84,-0.52,0.987927123,6.308,-0.51,6.328583096,5.488,0,5.488,0.82,-0.51,0.965660396
31/07/2019 02:30,5.7775,-0.52,5.800853924,6.1275,0,6.1275,-0.35,-0.52,0.626817358,5.6175,-0.51,5.640603359,6.1275,0,6.1275,-0.51,-0.51,0.721248917
31/07/2019 03:00,6.108,-0.52,6.130094942,5.528,0,5.528,0.58,-0.52,0.778973684,6.098,-0.69,6.136913231,5.528,0,5.528,0.57,-0.69,0.894986033
31/07/2019 03:30,6.075,-0.52,6.097214528,5.715,0,5.715,0.36,-0.52,0.632455532,5.895,-0.5,5.916166411,5.715,0,5.715,0.18,-0.5,0.53141321
31/07/2019 04:00,5.85,2.36,6.30809797,4.97,0,4.97,0.88,2.36,2.518729839,5.88,-2.68,6.46195017,4.97,0,4.97,0.91,-2.68,2.830282671
31/07/2019 04:30,5.7315,3.25,6.588823283,4.5315,0,4.5315,1.2,3.25,3.46446244,5.8315,-3.16,6.632645946,4.5315,0,4.5315,1.3,-3.16,3.416957711
31/07/2019 05:00,5.682,3.29,6.565761494,4.012,0,4.012,1.67,3.29,3.689579922,5.832,-3.11,6.609411774,4.012,0,4.012,1.82,-3.11,3.603401171
31/07/2019 05:30,5.7985,3.42,6.731938967,2.8985,0,2.8985,2.9,3.42,4.484016057,5.9685,-2.94,6.653314381,2.8985,0,2.8985,3.07,-2.94,4.250705824
31/07/2019 06:00,5.952,3.53,6.920058092,1.782,0,1.782,4.17,3.53,5.463497049,6.152,-2.81,6.763372236,1.782,0,1.782,4.37,-2.81,5.195478804
31/07/2019 06:30,6.6625,1.69,6.873500291,1.1825,0,1.1825,5.48,1.69,5.734675231,6.6225,-0.33,6.630716873,1.1825,0,1.1825,5.44,-0.33,5.45
31/07/2019 07:00,7.4415,0,7.4415,0.8815,0,0.8815,6.56,0,6.56,7.3415,0,7.3415,0.8815,0,0.8815,6.46,0,6.46
31/07/2019 07:30,8.2115,1.39,8.328315091,0.5415,0,0.5415,7.67,1.39,7.794934252,8.1015,-3.4,8.78602881,0.5415,0,0.5415,7.56,-3.4,8.289366683
31/07/2019 08:00,8.8475,-0.5,8.861617022,0.5775,0,0.5775,8.27,-0.5,8.285101086,8.7175,-0.5,8.7318272,0.5775,0,0.5775,8.14,-0.5,8.155341808
31/07/2019 08:30,9.3885,-0.5,9.401804734,0.7985,0,0.7985,8.59,-0.5,8.6045395,9.2785,-0.5,9.291962239,0.7985,0,0.7985,8.48,-0.5,8.494727777
31/07/2019 09:00,9.894,-0.68,9.917340168,1.064,0,1.064,8.83,-0.68,8.856144759,9.774,-0.55,9.789462498,1.064,0,1.064,8.71,-0.55,8.727347822
31/07/2019 09:30,9.936,-0.68,9.959241738,1.916,0,1.916,8.02,-0.68,8.048776305,9.796,-0.55,9.811427827,1.916,0,1.916,7.88,-0.55,7.899170843
31/07/2019 10:00,9.6275,-0.68,9.651484666,2.6575,0,2.6575,6.97,-0.68,7.003092174,9.5575,-0.55,9.573312188,2.6575,0,2.6575,6.9,-0.55,6.921885581
31/07/2019 10:30,9.4865,-0.74,9.515318295,3.0865,0,3.0865,6.4,-0.74,6.442639211,9.3965,-0.62,9.41693221,3.0865,0,3.0865,6.31,-0.62,6.340386424
31/07/2019 11:00,9.4625,-0.84,9.499710851,2.8225,0,2.8225,6.64,-0.84,6.692921634,9.4025,-0.73,9.430795632,2.8225,0,2.8225,6.58,-0.73,6.62037008
31/07/2019 11:30,9.0315,-0.84,9.070479163,3.7015,0,3.7015,5.33,-0.84,5.395785392,8.9615,-0.73,8.991183584,3.7015,0,3.7015,5.26,-0.73,5.310414296
31/07/2019 12:00,8.5795,-0.84,8.6205232,3.9395,0,3.9395,4.64,-0.84,4.715421508,8.6795,-0.73,8.710144674,3.9395,0,3.9395,4.74,-0.73,4.795883652
31/07/2019 12:30,8.1505,-0.96,8.206841673,5.7005,0,5.7005,2.45,-0.96,2.631368465,8.4305,-0.83,8.471259071,5.7005,0,5.7005,2.73,-0.83,2.853383956
31/07/2019 13:00,8.072,-1.04,8.138721275,6.502,0,6.502,1.57,-1.04,1.883215336,8.562,-0.91,8.610223226,6.502,0,6.502,2.06,-0.91,2.252043516
31/07/2019 13:30,7.326,-1.19,7.422019671,9.176,0,9.176,-1.85,-1.19,2.199681795,7.626,-1.06,7.699316593,9.176,0,9.176,-1.55,-1.06,1.877791256
31/07/2019 14:00,7.346,-1.33,7.465428052,9.586,0,9.586,-2.24,-1.33,2.605091169,7.686,-1.2,7.779112803,9.586,0,9.586,-1.9,-1.2,2.247220505
31/07/2019 14:30,7.2315,-1.27,7.342172175,9.2915,0,9.2915,-2.06,-1.27,2.420020661,7.5015,-1.14,7.587628236,9.2915,0,9.2915,-1.79,-1.14,2.122192263
31/07/2019 15:00,7.2365,-1.31,7.354116687,9.4065,0,9.4065,-2.17,-1.31,2.534758371,7.5365,-1.18,7.628317786,9.4065,0,9.4065,-1.87,-1.18,2.211176158
31/07/2019 15:30,7.1265,-1.35,7.25324081,9.9665,0,9.9665,-2.84,-1.35,3.144534942,7.4865,-1.23,7.586869068,9.9665,0,9.9665,-2.48,-1.23,2.768266606
31/07/2019 16:00,7.2875,-1.24,7.392242978,9.2275,0,9.2275,-1.94,-1.24,2.302433495,7.6275,-1.11,7.707843813,9.2275,0,9.2275,-1.6,-1.11,1.947331507
31/07/2019 16:30,7.384,-0.92,7.441092393,7.864,0,7.864,-0.48,-0.92,1.037689742,8.024,-0.8,8.063781743,7.864,0,7.864,0.16,-0.8,0.815843122
31/07/2019 17:00,8.404,-0.92,8.454207,7.334,0,7.334,1.07,-0.92,1.411134296,8.634,-0.8,8.670983566,7.334,0,7.334,1.3,-0.8,1.526433752
31/07/2019 17:30,8.839,-0.86,8.880738764,5.809,0,5.809,3.03,-0.86,3.149682524,9.019,-0.74,9.049307211,5.809,0,5.809,3.21,-0.74,3.294191858
31/07/2019 18:00,9.174,-0.61,9.194257773,4.894,0,4.894,4.28,-0.61,4.323251091,9.324,-0.52,9.338488957,4.894,0,4.894,4.43,-0.52,4.460414779
31/07/2019 18:30,9.54,-0.61,9.559482204,3.91,0,3.91,5.63,-0.61,5.662949761,9.6,-0.52,9.614073018,3.91,0,3.91,5.69,-0.52,5.713711578
31/07/2019 19:00,9.9435,-0.68,9.966724249,3.3035,0,3.3035,6.64,-0.68,6.674728459,9.9135,-0.57,9.929873224,3.3035,0,3.3035,6.61,-0.57,6.63453088
31/07/2019 19:30,10.08,-0.62,10.09904946,2.16,0,2.16,7.92,-0.62,7.944230611,10,-0.53,10.01403515,2.16,0,2.16,7.84,-0.53,7.85789412
31/07/2019 20:00,9.8535,-0.47,9.864702847,0.9235,0,0.9235,8.93,-0.47,8.942359868,9.7335,-0.65,9.755179253,0.9235,0,0.9235,8.81,-0.65,8.833945891
31/07/2019 20:30,9.686,-0.47,9.697396352,0.246,0,0.246,9.44,-0.47,9.45169297,9.556,-0.5,9.569071846,0.246,0,0.246,9.31,-0.5,9.323416756
31/07/2019 21:00,9.703,1.3,9.789699127,0.053,0,0.053,9.65,1.3,9.737171047,9.563,-2.78,9.958883923,0.053,0,0.053,9.51,-2.78,9.908001817
31/07/2019 21:30,9.6515,0.51,9.664965197,0.0015,0,0.0015,9.65,0.51,9.663467287,9.5115,0.58,9.529167448,0.0015,0,0.0015,9.51,0.58,9.527670229
31/07/2019 22:00,9.4905,0,9.4905,0.0005,0,0.0005,9.49,0,9.49,9.3505,0.58,9.368471073,0.0005,0,0.0005,9.35,0.58,9.367972032
31/07/2019 22:30,8.813,2.45,9.147210996,0.003,0,0.003,8.81,2.45,9.144320642,8.693,-0.8,8.729733616,0.003,0,0.003,8.69,-0.8,8.726746244
31/07/2019 23:00,8.082,0.51,8.098075327,0.002,0,0.002,8.08,0.51,8.096079298,7.982,0.51,7.998276314,0.002,0,0.002,7.98,0.51,7.996280385
31/07/2019 23:30,7.4715,0.51,7.488885915,0.0015,0,0.0015,7.47,0.51,7.487389398,7.3915,0.55,7.411934447,0.0015,0,0.0015,7.39,0.55,7.410438584
01/08/2019 00:00,6.8515,0.09,6.852091086,0.0115,0,0.0115,6.84,0.09,6.84059208,6.7415,1.18,6.84399169,0.0115,0,0.0115,6.73,1.18,6.832664195
01/08/2019 00:30,6.4915,0.62,6.521040734,0.0215,0,0.0215,6.47,0.62,6.499638451,6.4415,0.72,6.48161417,0.0215,0,0.0215,6.42,0.72,6.460247673
01/08/2019 01:00,6.2655,0.55,6.289593806,0.0555,0,0.0555,6.21,0.55,6.234308302,6.2155,0.57,6.24158155,0.0555,0,0.0555,6.16,0.57,6.186315543
01/08/2019 01:30,6.36,0.55,6.38373715,0.04,0,0.04,6.32,0.55,6.343886821,6.28,0.57,6.305814777,0.04,0,0.04,6.24,0.57,6.265979572
01/08/2019 02:00,6.2875,0.67,6.323097046,0.0275,0,0.0275,6.26,0.67,6.295752536,6.2675,0.73,6.309869749,0.0275,0,0.0275,6.24,0.73,6.282555213
01/08/2019 02:30,6.14,0.75,6.185636588,0.03,0,0.03,6.11,0.75,6.155858998,6.09,0.81,6.143630848,0.03,0,0.03,6.06,0.81,6.113894013
01/08/2019 03:00,6.048,0.75,6.094325557,0.028,0,0.028,6.02,0.75,6.066539376,5.978,0.81,6.032626625,0.028,0,0.028,5.95,0.81,6.004881348
01/08/2019 03:30,5.9195,0.79,5.971982941,0.0095,0,0.0095,5.91,0.79,5.962566561,5.8695,0.88,5.935101537,0.0095,0,0.0095,5.86,0.88,5.925706709
01/08/2019 04:00,5.91,0.79,5.962566561,0,0,0,5.91,0.79,5.962566561,5.86,0.88,5.925706709,0,0,0,5.86,0.88,5.925706709
01/08/2019 04:30,5.91,0.79,5.962566561,0,0,0,5.91,0.79,5.962566561,5.86,0.88,5.925706709,0,0,0,5.86,0.88,5.925706709
01/08/2019 05:00,5.99,0.79,6.041870571,0,0,0,5.99,0.79,6.041870571,5.93,0.88,5.994939533,0,0,0,5.93,0.88,5.994939533
01/08/2019 05:30,6.18,0.75,6.225343364,0,0,0,6.18,0.75,6.225343364,6.14,0.78,6.189345684,0,0,0,6.14,0.78,6.189345684
01/08/2019 06:00,6.3225,0.69,6.360039799,0.0025,0,0.0025,6.32,0.69,6.357554561,6.2525,0.78,6.300964708,0.0025,0,0.0025,6.25,0.78,6.298483945
01/08/2019 06:30,6.811,0.57,6.834809507,0.081,0,0.081,6.73,0.57,6.754095054,6.751,0.69,6.786169833,0.081,0,0.081,6.67,0.69,6.705594679
01/08/2019 07:00,7.489,0.63,7.515452149,0.289,0,0.289,7.2,0.63,7.227509945,7.429,0.51,7.446485144,0.289,0,0.289,7.14,0.51,7.158191112
01/08/2019 07:30,8.194,3.06,8.746727159,0.734,0,0.734,7.46,3.06,8.063200357,8.144,-3.01,8.682444126,0.734,0,0.734,7.41,-3.01,7.998012253
01/08/2019 08:00,8.5665,3.12,9.116979886,1.3165,0,1.3165,7.25,3.12,7.892838526,8.5265,-3.16,9.093228373,1.3165,0,1.3165,7.21,-3.16,7.872083587
01/08/2019 08:30,9.0545,0,9.0545,1.8045,0,1.8045,7.25,0,7.25,9.0845,0,9.0845,1.8045,0,1.8045,7.28,0,7.28
01/08/2019 09:00,9.255,-0.5,9.268496372,2.435,0,2.435,6.82,-0.5,6.838303883,9.245,0,9.245,2.435,0,2.435,6.81,0,6.81
01/08/2019 09:30,9.366,-0.75,9.395980843,3.196,0,3.196,6.17,-0.75,6.215416318,9.396,-0.71,9.422787061,3.196,0,3.196,6.2,-0.71,6.240520812
01/08/2019 10:00,9.1755,-0.95,9.224548783,4.9655,0,4.9655,4.21,-0.95,4.315854492,9.2055,-0.85,9.244659553,4.9655,0,4.9655,4.24,-0.85,4.324361225
01/08/2019 10:30,9.1295,-0.95,9.178794597,5.6795,0,5.6795,3.45,-0.95,3.578407467,9.2795,-0.85,9.31834858,5.6795,0,5.6795,3.6,-0.85,3.698986348
01/08/2019 11:00,8.651,-1,8.708604997,5.621,0,5.621,3.03,-1,3.190752262,8.781,-0.91,8.828027016,5.621,0,5.621,3.16,-0.91,3.288419073
01/08/2019 11:30,8.412,-1,8.471230371,5.452,0,5.452,2.96,-1,3.124355934,8.552,-0.91,8.600279298,5.452,0,5.452,3.1,-0.91,3.230804853
01/08/2019 12:00,8.3125,0.49,8.326929581,3.7725,0,3.7725,4.54,0.49,4.56636617,8.5425,-2.01,8.775785221,3.7725,0,3.7725,4.77,-2.01,5.176195514
01/08/2019 12:30,8.3835,2.46,8.736971572,3.6835,0,3.6835,4.7,2.46,5.304865691,8.7035,-3.95,9.557897899,3.6835,0,3.6835,5.02,-3.95,6.387714771
01/08/2019 13:00,8.415,-0.43,8.425979172,3.065,0,3.065,5.35,-0.43,5.367252556,8.475,-0.98,8.531472616,3.065,0,3.065,5.41,-0.98,5.498045107
01/08/2019 13:30,8.213,-0.65,8.238681266,3.523,0,3.523,4.69,-0.65,4.734828402,8.323,-0.58,8.343184584,3.523,0,3.523,4.8,-0.58,4.834914684
01/08/2019 14:00,8.0395,-0.77,8.076290005,4.9695,0,4.9695,3.07,-0.77,3.165090836,8.0995,-0.68,8.127994848,4.9695,0,4.9695,3.13,-0.68,3.203014205
01/08/2019 14:30,7.8995,-0.68,7.928713657,3.5695,0,3.5695,4.33,-0.68,4.383069701,8.0995,-0.57,8.119532022,3.5695,0,3.5695,4.53,-0.57,4.565720097
01/08/2019 15:00,7.6285,-0.83,7.673520199,5.1085,0,5.1085,2.52,-0.83,2.653167918,7.7985,-0.73,7.832592307,5.1085,0,5.1085,2.69,-0.73,2.787292593
01/08/2019 15:30,7.685,-0.78,7.724482183,6.775,0,6.775,0.91,-0.78,1.198540779,7.635,-0.68,7.665221784,6.775,0,6.775,0.86,-0.68,1.096357606
01/08/2019 16:00,7.7215,-0.7,7.75316466,7.0115,0,7.0115,0.71,-0.7,0.997045636,7.7515,-0.59,7.773921292,7.0115,0,7.0115,0.74,-0.59,0.946414286
01/08/2019 16:30,7.8295,-0.7,7.860729626,6.6795,0,6.6795,1.15,-0.7,1.346291202,7.9695,-0.59,7.991309671,6.6795,0,6.6795,1.29,-0.59,1.418520356
01/08/2019 17:00,8.4235,-0.64,8.447777947,5.5235,0,5.5235,2.9,-0.64,2.969781137,8.6335,-0.53,8.649752728,5.5235,0,5.5235,3.11,-0.53,3.154837555
01/08/2019 17:30,8.9075,-0.56,8.925085784,5.6275,0,5.6275,3.28,-0.56,3.327461495,9.0075,-0.53,9.023079089,5.6275,0,5.6275,3.38,-0.53,3.421300922
01/08/2019 18:00,9.2055,-0.56,9.222517566,5.0855,0,5.0855,4.12,-0.56,4.157884077,9.3355,-0.53,9.350532619,5.0855,0,5.0855,4.25,-0.53,4.282919565
01/08/2019 18:30,9.559,-0.41,9.56778872,3.789,0,3.789,5.77,-0.41,5.784548383,9.629,-0.68,9.652980939,3.789,0,3.789,5.84,-0.68,5.879455757
01/08/2019 19:00,9.767,-0.26,9.77046002,2.707,0,2.707,7.06,-0.26,7.064785913,9.797,-0.88,9.836442904,2.707,0,2.707,7.09,-0.88,7.144403404
01/08/2019 19:30,9.8005,-0.6,9.818849232,1.8205,0,1.8205,7.98,-0.6,8.002524602,9.7405,-0.51,9.753842333,1.8205,0,1.8205,7.92,-0.51,7.936403468
01/08/2019 20:00,9.668,-0.56,9.684204872,0.998,0,0.998,8.67,-0.56,8.688066528,9.558,-0.51,9.571596732,0.998,0,0.998,8.56,-0.51,8.575179298
01/08/2019 20:30,9.58,-0.52,9.594102355,0.42,0,0.42,9.16,-0.52,9.174747953,9.45,-0.51,9.463751899,0.42,0,0.42,9.03,-0.51,9.044390527
01/08/2019 21:00,9.475,-0.52,9.489258401,0.135,0,0.135,9.34,-0.52,9.354464175,9.335,-0.6,9.354262397,0.135,0,0.135,9.2,-0.6,9.219544457
01/08/2019 21:30,9.4365,-0.52,9.450816486,0.1465,0,0.1465,9.29,-0.52,9.304541902,9.2865,-0.5,9.299950658,0.1465,0,0.1465,9.14,-0.5,9.153665932
01/08/2019 22:00,9.314,-0.52,9.328504489,0.204,0,0.204,9.11,-0.52,9.124828766,9.174,-0.5,9.18761536,0.204,0,0.204,8.97,-0.5,8.983924532
01/08/2019 22:30,8.8635,0.63,8.885861368,0.1635,0,0.1635,8.7,0.63,8.72278052,8.7435,0.51,8.758361277,0.1635,0,0.1635,8.58,0.51,8.595143978
01/08/2019 23:00,8.1915,0,8.1915,0.2815,0,0.2815,7.91,0,7.91,8.0915,0.58,8.112260613,0.2815,0,0.2815,7.81,0.58,7.831506879
01/08/2019 23:30,7.532,0.51,7.549246585,0.292,0,0.292,7.24,0.51,7.257940479,7.442,0.51,7.459454672,0.292,0,0.292,7.15,0.51,7.168165735
02/08/2019 00:00,6.908,0.51,6.926800416,0.228,0,0.228,6.68,0.51,6.699440275,6.838,0.51,6.856992344,0.228,0,0.228,6.61,0.51,6.629645541
02/08/2019 00:30,6.682,0.58,6.707124868,0.082,0,0.082,6.6,0.58,6.625435835,6.612,0.62,6.641004743,0.082,0,0.082,6.53,0.62,6.559367348
02/08/2019 01:00,6.3435,0.63,6.374707229,0.0435,0,0.0435,6.3,0.63,6.331421641,6.2835,0.7,6.322370778,0.0435,0,0.0435,6.24,0.7,6.279140069
02/08/2019 01:30,6.453,0.63,6.483680205,0.003,0,0.003,6.45,0.63,6.480694407,6.403,0.74,6.445619365,0.003,0,0.003,6.4,0.74,6.442639211
02/08/2019 02:00,6.36,0.67,6.395193508,0,0,0,6.36,0.67,6.395193508,6.3,0.74,6.343311438,0,0,0,6.3,0.74,6.343311438
02/08/2019 02:30,6.04,3.14,6.80743711,0,0,0,6.04,3.14,6.80743711,6.2,-1.61,6.405630336,0,0,0,6.2,-1.61,6.405630336
02/08/2019 03:00,5.94,0.93,6.012362265,0,0,0,5.94,0.93,6.012362265,5.91,0.63,5.943483827,0,0,0,5.91,0.63,5.943483827
02/08/2019 03:30,5.871,0.79,5.923912643,0.001,0,0.001,5.87,0.79,5.922921576,5.811,0.86,5.874293234,0.001,0,0.001,5.81,0.86,5.873304011
02/08/2019 04:00,5.826,0.79,5.879317647,0.006,0,0.006,5.82,0.79,5.873372115,5.776,0.86,5.839672594,0.006,0,0.006,5.77,0.86,5.833738081
02/08/2019 04:30,5.8205,0.84,5.880800987,0.0005,0,0.0005,5.82,0.84,5.880306114,5.7705,0.86,5.834232619,0.0005,0,0.0005,5.77,0.86,5.833738081
02/08/2019 05:00,5.914,0.77,5.963916163,0.004,0,0.004,5.91,0.77,5.959949664,5.874,0.86,5.936621598,0.004,0,0.004,5.87,0.86,5.93266382
02/08/2019 05:30,5.961,0.77,6.010525851,0.001,0,0.001,5.96,0.77,6.009534092,5.911,0.86,5.973233714,0.001,0,0.001,5.91,0.86,5.972244134
02/08/2019 06:00,6.132,0.77,6.180155661,0.002,0,0.002,6.13,0.77,6.17817125,6.082,0.77,6.130548426,0.002,0,0.002,6.08,0.77,6.128564269
02/08/2019 06:30,6.7035,0.48,6.720663081,0.0835,0,0.0835,6.62,0.48,6.637379001,6.6335,0.71,6.67138833,0.0835,0,0.0835,6.55,0.71,6.588368539
02/08/2019 07:00,7.3785,0.69,7.410692427,0.2285,0,0.2285,7.15,0.69,7.18321655,7.3085,0.51,7.326272739,0.2285,0,0.2285,7.08,0.51,7.098344878
02/08/2019 07:30,7.9245,0.59,7.946433178,0.6045,0,0.6045,7.32,0.59,7.34373883,7.8445,0.51,7.861061013,0.6045,0,0.6045,7.24,0.51,7.257940479
02/08/2019 08:00,8.3835,0.51,8.398998288,1.3635,0,1.3635,7.02,0.51,7.038501261,8.3335,0.57,8.352970864,1.3635,0,1.3635,6.97,0.57,6.993268192
02/08/2019 08:30,8.8745,0,8.8745,2.2345,0,2.2345,6.64,0,6.64,8.8645,0.51,8.879158758,2.2345,0,2.2345,6.63,0.51,6.649586453
02/08/2019 09:00,9.1545,-0.5,9.168144319,3.2745,0,3.2745,5.88,-0.5,5.901220213,9.2145,-0.5,9.228055605,3.2745,0,3.2745,5.94,-0.5,5.961006626
02/08/2019 09:30,9.069,-0.57,9.086895014,4.339,0,4.339,4.73,-0.57,4.764220818,9.189,-0.54,9.204853122,4.339,0,4.339,4.85,-0.54,4.879969262
02/08/2019 10:00,8.818,-0.7,8.845740444,5.158,0,5.158,3.66,-0.7,3.726338686,9.018,-0.61,9.038607415,5.158,0,5.158,3.86,-0.61,3.907902251
02/08/2019 10:30,8.4745,-0.9,8.522156432,5.6645,0,5.6645,2.81,-0.9,2.950610106,8.7445,-0.8,8.781018178,5.6645,0,5.6645,3.08,-0.8,3.182200497
02/08/2019 11:00,8.2105,-0.96,8.26643274,5.9105,0,5.9105,2.3,-0.96,2.492308167,8.5105,-0.85,8.552842232,5.9105,0,5.9105,2.6,-0.85,2.735415873
02/08/2019 11:30,8.206,-1.07,8.275465908,7.176,0,7.176,1.03,-1.07,1.48519359,8.256,-0.96,8.311626556,7.176,0,7.176,1.08,-0.96,1.444991349
02/08/2019 12:00,7.653,-1.19,7.744966688,8.243,0,8.243,-0.59,-1.19,1.328231907,8.823,-1.08,8.888854201,8.243,0,8.243,0.58,-1.08,1.225887434
02/08/2019 12:30,7.57,-1.19,7.662962873,8.4,0,8.4,-0.83,-1.19,1.450861813,7.81,-1.08,7.884319882,8.4,0,8.4,-0.59,-1.08,1.230650235
02/08/2019 13:00,7.3865,-1.14,7.473953589,8.0765,0,8.0765,-0.69,-1.14,1.332553939,7.8165,-1.02,7.882770595,8.0765,0,8.0765,-0.26,-1.02,1.052615789
02/08/2019 13:30,7.2825,-1.14,7.371187574,8.2125,0,8.2125,-0.93,-1.14,1.47122398,7.6325,-1.02,7.700354294,8.2125,0,8.2125,-0.58,-1.02,1.173371212
02/08/2019 14:00,7.2505,-1.14,7.339574255,8.0605,0,8.0605,-0.81,-1.14,1.398463442,7.2805,-1.02,7.351603924,8.0605,0,8.0605,-0.78,-1.02,1.284056074
02/08/2019 14:30,7.4945,-1.04,7.5663155,7.2945,0,7.2945,0.2,-1.04,1.059056184,8.1145,-0.94,8.168764304,7.2945,0,7.2945,0.82,-0.94,1.24739729
02/08/2019 15:00,7.6785,-1.04,7.748610343,6.7585,0,6.7585,0.92,-1.04,1.388524397,7.9885,-0.59,8.010257939,6.7585,0,6.7585,1.23,-0.59,1.364184738
02/08/2019 15:30,7.5915,-0.67,7.621008611,5.9715,0,5.9715,1.62,-0.67,1.753082999,7.8515,-0.59,7.873636533,5.9715,0,5.9715,1.88,-0.59,1.97040605
02/08/2019 16:00,7.74,-0.57,7.760959992,4.63,0,4.63,3.11,-0.57,3.161803283,8.06,-0.53,8.077406762,4.63,0,4.63,3.43,-0.53,3.47070598
02/08/2019 16:30,7.978,-0.51,7.994284458,4.978,0,4.978,3,-0.51,3.043041242,8.238,-0.53,8.255031435,4.978,0,4.978,3.26,-0.53,3.302801841
02/08/2019 17:00,8.6575,-0.51,8.672508648,3.2775,0,3.2775,5.38,-0.51,5.4041188,8.8575,-0.53,8.873342451,3.2775,0,3.2775,5.58,-0.53,5.605113737
02/08/2019 17:30,9.06,-0.51,9.074342951,2.76,0,2.76,6.3,-0.51,6.320609148,9.17,-0.53,9.185303479,2.76,0,2.76,6.41,-0.53,6.431873755
02/08/2019 18:00,9.5175,-0.51,9.531154508,2.2475,0,2.2475,7.27,-0.51,7.287866629,9.5975,0,9.5975,2.2475,0,2.2475,7.35,0,7.35
02/08/2019 18:30,9.7165,-0.51,9.729875243,1.7865,0,1.7865,7.93,-0.51,7.946382825,9.7465,0,9.7465,1.7865,0,1.7865,7.96,0,7.96
02/08/2019 19:00,9.6665,-0.51,9.679944331,1.4665,0,1.4665,8.2,-0.51,8.215844448,9.6165,0,9.6165,1.4665,0,1.4665,8.15,0,8.15
02/08/2019 19:30,9.6,0,9.6,0.99,0,0.99,8.61,0,8.61,9.52,0,9.52,0.99,0,0.99,8.53,0,8.53
02/08/2019 20:00,9.611,-0.4,9.619320194,0.511,0,0.511,9.1,-0.4,9.108786966,9.491,-2.81,9.898241308,0.511,0,0.511,8.98,-2.81,9.409383614
02/08/2019 20:30,9.52,-0.62,9.540167713,0.27,0,0.27,9.25,-0.62,9.270755093,9.38,-0.53,9.394961416,0.27,0,0.27,9.11,-0.53,9.125404101
02/08/2019 21:00,9.2405,-0.5,9.254017519,0.1105,0,0.1105,9.13,-0.5,9.143680878,9.1005,-0.53,9.115920154,0.1105,0,0.1105,8.99,-0.53,9.005609363
02/08/2019 21:30,9.345,-0.5,9.358366578,0.165,0,0.165,9.18,-0.5,9.193606474,9.195,0,9.195,0.165,0,0.165,9.03,0,9.03
02/08/2019 22:00,9.227,-0.5,9.240537268,0.317,0,0.317,8.91,-0.5,8.924018153,9.087,-0.5,9.100745519,0.317,0,0.317,8.77,-0.5,8.784241572
02/08/2019 22:30,8.6725,3.22,9.250981367,0.5125,0,0.5125,8.16,3.22,8.772342903,8.5425,-3.39,9.190560715,0.5125,0,0.5125,8.03,-3.39,8.716249193
02/08/2019 23:00,8.033,0.76,8.068871606,0.533,0,0.533,7.5,0.76,7.53840832,7.923,0.63,7.948007864,0.533,0,0.533,7.39,0.63,7.416805242
02/08/2019 23:30,7.422,0.67,7.452179815,0.492,0,0.492,6.93,0.67,6.962312834,7.332,0.63,7.35901651,0.492,0,0.492,6.84,0.63,6.868951885
03/08/2019 00:00,6.7145,0.51,6.733840676,0.6645,0,0.6645,6.05,0.51,6.071457815,6.6345,0.51,6.654073207,0.6645,0,0.6645,5.97,0.51,5.99174432
03/08/2019 00:30,6.5015,0.51,6.521472399,0.7715,0,0.7715,5.73,0.51,5.752651563,6.4415,0.51,6.461657856,0.7715,0,0.7715,5.67,0.51,5.692890303
03/08/2019 01:00,6.1705,0.51,6.191540216,0.6905,0,0.6905,5.48,0.51,5.503680587,6.1305,0.51,6.151677027,0.6905,0,0.6905,5.44,0.51,5.463853951
03/08/2019 01:30,6.259,0.51,6.279743705,0.659,0,0.659,5.6,0.51,5.62317526,6.199,0.51,6.21994381,0.659,0,0.659,5.54,0.51,5.563425204
03/08/2019 02:00,6.052,0.51,6.073450749,0.932,0,0.932,5.12,0.51,5.145337695,6.002,0.51,6.023628807,0.932,0,0.932,5.07,0.51,5.095586325
03/08/2019 02:30,5.9525,0.51,5.974308014,0.8825,0,0.8825,5.07,0.51,5.095586325,5.8825,0.56,5.909095214,0.8825,0,0.8825,5,0.56,5.031262267
03/08/2019 03:00,5.7795,0.51,5.801958312,0.6295,0,0.6295,5.15,0.51,5.175190818,5.7295,0.56,5.756802085,0.6295,0,0.6295,5.1,0.56,5.13065298
03/08/2019 03:30,5.742,-2.01,6.083639043,0.592,0,0.592,5.15,-2.01,5.528345141,5.492,3,6.257960051,0.592,0,0.592,4.9,3,5.745432969
03/08/2019 04:00,5.706,-2.26,6.137266167,0.976,0,0.976,4.73,-2.26,5.242184659,5.436,3.19,6.302872044,0.976,0,0.976,4.46,3.19,5.483402229
03/08/2019 04:30,5.59,0.51,5.613216547,1.39,0,1.39,4.2,0.51,4.230850978,5.53,0.54,5.556302728,1.39,0,1.39,4.14,0.54,4.175068862
03/08/2019 05:00,5.6025,0.51,5.625664961,0.8525,0,0.8525,4.75,0.51,4.777300493,5.5625,0.54,5.58864977,0.8525,0,0.8525,4.71,0.54,4.740854353
03/08/2019 05:30,5.7225,0.51,5.745181133,0.4525,0,0.4525,5.27,0.51,5.294619911,5.6925,0.54,5.718055286,0.4525,0,0.4525,5.24,0.54,5.267750943
03/08/2019 06:00,6.399,0.51,6.419291316,1.129,0,1.129,5.27,0.51,5.294619911,6.369,0.54,6.39185114,1.129,0,1.129,5.24,0.54,5.267750943
03/08/2019 06:30,6.872,0.51,6.890898635,1.602,0,1.602,5.27,0.51,5.294619911,6.842,0.54,6.863276477,1.602,0,1.602,5.24,0.54,5.267750943
03/08/2019 07:00,6.501,3.21,7.250317303,1.501,0,1.501,5,3.21,5.941725339,6.461,-2.89,7.077896651,1.501,0,1.501,4.96,-2.89,5.740531334
03/08/2019 07:30,6.998,0.51,7.016559271,2.388,0,2.388,4.61,0.51,4.638124621,6.948,0.64,6.977413848,2.388,0,2.388,4.56,0.64,4.604693258
03/08/2019 08:00,7.47,0,7.47,3.31,0,3.31,4.16,0,4.16,7.42,0,7.42,3.31,0,3.31,4.11,0,4.11
03/08/2019 08:30,8.1625,-0.52,8.179046781,3.5225,0,3.5225,4.64,-0.52,4.669047012,8.0825,-0.66,8.109402336,3.5225,0,3.5225,4.56,-0.66,4.6075156
03/08/2019 09:00,8.7165,-0.52,8.731997037,3.3265,0,3.3265,5.39,-0.52,5.415025392,8.6365,-0.53,8.652747093,3.3265,0,3.3265,5.31,-0.53,5.336384544
03/08/2019 09:30,8.6505,-0.52,8.666115061,4.7305,0,4.7305,3.92,-0.52,3.954339389,8.6905,-0.53,8.706646326,4.7305,0,4.7305,3.96,-0.53,3.99530975
03/08/2019 10:00,8.6425,-0.68,8.669210244,5.1225,0,5.1225,3.52,-0.68,3.585080194,8.6325,-0.53,8.648754607,5.1225,0,5.1225,3.51,-0.53,3.549788726
03/08/2019 10:30,8.371,-0.68,8.398573748,6.371,0,6.371,2,-0.68,2.112439348,8.361,-0.58,8.381093067,6.371,0,6.371,1.99,-0.58,2.072800039
03/08/2019 11:00,8.2155,-0.72,8.246989769,6.6055,0,6.6055,1.61,-0.72,1.763660965,8.1655,-0.58,8.186072944,6.6055,0,6.6055,1.56,-0.58,1.664331698
03/08/2019 11:30,8.3035,-0.72,8.334657296,5.9535,0,5.9535,2.35,-0.72,2.457824241,8.2335,-0.58,8.253903455,5.9535,0,5.9535,2.28,-0.58,2.352615566
03/08/2019 12:00,8.463,-0.76,8.49705649,5.373,0,5.373,3.09,-0.76,3.182090508,8.453,-0.64,8.477193462,5.373,0,5.373,3.08,-0.64,3.145790839
03/08/2019 12:30,8.4455,-0.59,8.466083525,4.5355,0,4.5355,3.91,-0.59,3.954263522,8.4955,-0.53,8.512016227,4.5355,0,4.5355,3.96,-0.53,3.99530975
03/08/2019 13:00,7.872,-0.76,7.908601899,7.962,0,7.962,-0.09,-0.76,0.765310395,8.072,-0.65,8.098128426,7.962,0,7.962,0.11,-0.65,0.659241989
03/08/2019 13:30,7.373,-0.85,7.421834611,9.293,0,9.293,-1.92,-0.85,2.099738079,7.573,-0.73,7.608102852,9.293,0,9.293,-1.72,-0.73,1.868502074
03/08/2019 14:00,7.0925,-0.91,7.150640269,9.7225,0,9.7225,-2.63,-0.91,2.78298401,7.3425,-0.8,7.385953307,9.7225,0,9.7225,-2.38,-0.8,2.510856428
03/08/2019 14:30,6.957,-0.91,7.016263179,10.107,0,10.107,-3.15,-0.91,3.27881076,7.187,-0.8,7.231387764,10.107,0,10.107,-2.92,-0.8,3.027606315
03/08/2019 15:00,6.8175,-1.17,6.917167502,12.0775,0,12.0775,-5.26,-1.17,5.388552681,6.9675,-1.06,7.047670271,12.0775,0,12.0775,-5.11,-1.06,5.218783383
03/08/2019 15:30,6.765,-0.91,6.82593034,10.065,0,10.065,-3.3,-0.91,3.423171045,6.925,-0.81,6.972210912,10.065,0,10.065,-3.14,-0.81,3.242792007
03/08/2019 16:00,7.394,-0.57,7.415937972,6.414,0,6.414,0.98,-0.57,1.133710721,7.484,-0.58,7.506440968,6.414,0,6.414,1.07,-0.58,1.217086685
03/08/2019 16:30,7.708,-0.57,7.729046772,5.178,0,5.178,2.53,-0.57,2.593414737,7.888,-0.74,7.922634915,5.178,0,5.178,2.71,-0.74,2.809216973
03/08/2019 17:00,8.0415,-0.53,8.058946721,5.3415,0,5.3415,2.7,-0.53,2.751526849,8.1015,-0.5,8.116914577,5.3415,0,5.3415,2.76,-0.5,2.804924241
03/08/2019 17:30,8.602,-0.53,8.618312132,5.012,0,5.012,3.59,-0.53,3.628911683,8.692,-0.63,8.714801432,5.012,0,5.012,3.68,-0.63,3.733537197
03/08/2019 18:00,8.8705,-0.53,8.886319275,4.8605,0,4.8605,4.01,-0.53,4.044873298,8.8405,-0.7,8.868170062,4.8605,0,4.8605,3.98,-0.7,4.041088962
03/08/2019 18:30,9.229,-0.53,9.244205807,3.649,0,3.649,5.58,-0.53,5.605113737,9.199,-0.52,9.213685528,3.649,0,3.649,5.55,-0.52,5.574307132
03/08/2019 19:00,9.1565,-0.53,9.171826004,3.6465,0,3.6465,5.51,-0.53,5.535431329,9.1165,-0.62,9.137558331,3.6465,0,3.6465,5.47,-0.62,5.505024977
03/08/2019 19:30,9.135,-0.53,9.150362015,2.585,0,2.585,6.55,-0.53,6.571407764,9.045,-0.69,9.071280229,2.585,0,2.585,6.46,-0.69,6.496745339
03/08/2019 20:00,9.092,-0.53,9.107434545,1.632,0,1.632,7.46,-0.53,7.47880338,9.022,-0.63,9.043969482,1.632,0,1.632,7.39,-0.63,7.416805242
03/08/2019 20:30,8.825,0,8.825,1.235,0,1.235,7.59,0,7.59,8.715,0,8.715,1.235,0,1.235,7.48,0,7.48
03/08/2019 21:00,8.806,0,8.806,1.046,0,1.046,7.76,0,7.76,8.686,0,8.686,1.046,0,1.046,7.64,0,7.64
03/08/2019 21:30,8.762,0,8.762,0.692,0,0.692,8.07,0,8.07,8.632,0,8.632,0.692,0,0.692,7.94,0,7.94
03/08/2019 22:00,8.638,0,8.638,0.838,0,0.838,7.8,0,7.8,8.508,0.51,8.523271907,0.838,0,0.838,7.67,0.51,7.686936971
03/08/2019 22:30,8.1045,0.51,8.120530786,0.6245,0,0.6245,7.48,0.51,7.497366204,7.9945,0.63,8.019284896,0.6245,0,0.6245,7.37,0.63,7.39687772
03/08/2019 23:00,7.6135,0.6,7.63710562,0.8635,0,0.8635,6.75,0.6,6.776614199,7.5035,0.52,7.521496676,0.8635,0,0.8635,6.64,0.52,6.660330322
03/08/2019 23:30,7.1,0.6,7.125307011,0.86,0,0.86,6.24,0.6,6.268779786,7.02,0.52,7.039232913,0.86,0,0.86,6.16,0.52,6.18190909
04/08/2019 00:00,6.522,0.51,6.541909813,0.902,0,0.902,5.62,0.51,5.643093123,6.442,0.52,6.462953195,0.902,0,0.902,5.54,0.52,5.564350816
04/08/2019 00:30,6.3375,0.51,6.357987594,0.9175,0,0.9175,5.42,0.51,5.443941587,6.2675,0.52,6.289034604,0.9175,0,0.9175,5.35,0.52,5.375211624
04/08/2019 01:00,6.0595,0.51,6.080924292,0.8695,0,0.8695,5.19,0.51,5.214997603,5.9895,0.52,6.01203046,0.8695,0,0.8695,5.12,0.52,5.146338504
04/08/2019 01:30,6.135,0.51,6.156161548,0.755,0,0.755,5.38,0.51,5.4041188,6.075,0.52,6.097214528,0.755,0,0.755,5.32,0.52,5.345353122
04/08/2019 02:00,6.0065,0.51,6.028112661,0.8965,0,0.8965,5.11,0.51,5.135387035,5.9365,0.52,5.959230844,0.8965,0,0.8965,5.04,0.52,5.066754385
04/08/2019 02:30,5.878,0.51,5.900083389,0.978,0,0.978,4.9,0.51,4.926469324,5.818,0.57,5.845855284,0.978,0,0.978,4.84,0.57,4.873448471
04/08/2019 03:00,5.6885,0.51,5.711316157,1.1485,0,1.1485,4.54,0.51,4.56855557,5.6385,0.63,5.673586366,1.1485,0,1.1485,4.49,0.63,4.533982797
04/08/2019 03:30,5.577,0.55,5.604054693,1.037,0,1.037,4.54,0.55,4.573193632,5.527,0.63,5.562789678,1.037,0,1.037,4.49,0.63,4.533982797
04/08/2019 04:00,5.475,0.55,5.502556224,0.995,0,0.995,4.48,0.55,4.513634899,5.425,0.63,5.461458139,0.995,0,0.995,4.43,0.63,4.474572605
04/08/2019 04:30,5.4385,0.55,5.46624023,1.0985,0,1.0985,4.34,0.55,4.374711419,5.4085,0.63,5.445068618,1.0985,0,1.0985,4.31,0.63,4.35580073
