Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
04/08/2019 05:00,5.443,0.51,5.466840861,1.443,0,1.443,4,0.51,4.03238143,5.383,0.57,5.413094217,1.443,0,1.443,3.94,0.57,3.981017458
04/08/2019 05:30,5.432,0.51,5.455888928,1.432,0,1.432,4,0.51,4.03238143,5.422,0.57,5.451878942,1.432,0,1.432,3.99,0.57,4.030508653
04/08/2019 06:00,5.5525,0.51,5.57587269,1.1425,0,1.1425,4.41,0.51,4.43939185,5.5125,0.57,5.541891036,1.1425,0,1.1425,4.37,0.57,4.407017132
04/08/2019 06:30,5.839,0.51,5.861230332,1.019,0,1.019,4.82,0.51,4.84690623,5.789,0.52,5.812307717,1.019,0,1.019,4.77,0.52,4.798260101
04/08/2019 07:00,6.2,0.51,6.220940443,0.99,0,0.99,5.21,0.51,5.2349021,6.16,0.52,6.18190909,0.99,0,0.99,5.17,0.52,5.196085065
04/08/2019 07:30,6.793,1.22,6.901684505,0.733,0,0.733,6.06,1.22,6.181585557,6.773,0.35,6.782037231,0.733,0,0.733,6.04,0.35,6.05013223
04/08/2019 08:00,7.2855,0.52,7.304033834,0.4455,0,0.4455,6.84,0.52,6.859737604,7.2555,0.51,7.273402247,0.4455,0,0.4455,6.81,0.51,6.829070215
04/08/2019 08:30,7.9735,0.52,7.990438176,0.4635,0,0.4635,7.51,0.52,7.527981137,7.9135,0.57,7.934001654,0.4635,0,0.4635,7.45,0.57,7.471773551
04/08/2019 09:00,8.5155,0.76,8.549347358,1.2255,0,1.2255,7.29,0.76,7.329508851,8.4455,0.63,8.468965123,1.2255,0,1.2255,7.22,0.63,7.247434029
04/08/2019 09:30,8.8885,0,8.8885,1.6385,0,1.6385,7.25,0,7.25,8.8585,-0.5,8.87259952,1.6385,0,1.6385,7.22,-0.5,7.237292311
04/08/2019 10:00,8.922,-0.5,8.935999329,2.882,0,2.882,6.04,-0.5,6.06066003,9.082,-0.56,9.09924854,2.882,0,2.882,6.2,-0.56,6.225238951
04/08/2019 10:30,8.715,-0.5,8.729331303,4.495,0,4.495,4.22,-0.5,4.24951762,8.865,-0.62,8.88665432,4.495,0,4.495,4.37,-0.62,4.413762567
04/08/2019 11:00,8.4335,-0.6,8.454816512,6.9935,0,6.9935,1.44,-0.6,1.56,8.6435,-0.55,8.660981021,6.9935,0,6.9935,1.65,-0.55,1.739252713
04/08/2019 11:30,8.1315,-0.6,8.153606089,7.3115,0,7.3115,0.82,-0.6,1.016070864,8.5115,-0.55,8.529251564,7.3115,0,7.3115,1.2,-0.55,1.320037878
04/08/2019 12:00,7.839,-0.6,7.86192858,7.449,0,7.449,0.39,-0.6,0.715611627,8.119,-0.55,8.137607818,7.449,0,7.449,0.67,-0.55,0.866833317
04/08/2019 12:30,7.7575,-0.5,7.773596738,6.3275,0,6.3275,1.43,-0.5,1.514892735,7.8775,-0.5,7.893352029,6.3275,0,6.3275,1.55,-0.5,1.628649747
04/08/2019 13:00,7.665,-0.5,7.681290582,7.085,0,7.085,0.58,-0.5,0.765767589,8.025,-0.5,8.040561237,7.085,0,7.085,0.94,-0.5,1.064706532
04/08/2019 13:30,7.5875,-0.5,7.603956618,6.8175,0,6.8175,0.77,-0.5,0.918095856,7.6475,-0.5,7.663827781,6.8175,0,6.8175,0.83,-0.5,0.968968524
04/08/2019 14:00,7.2845,-0.5,7.301639559,6.4045,0,6.4045,0.88,-0.5,1.012126474,7.4945,-0.55,7.514654367,6.4045,0,6.4045,1.09,-0.55,1.220901306
04/08/2019 14:30,6.5125,-0.62,6.541945907,9.1425,0,9.1425,-2.63,-0.62,2.702091782,6.9525,-0.55,6.974220835,9.1425,0,9.1425,-2.19,-0.55,2.258007972
04/08/2019 15:00,6.1235,-0.62,6.154807247,8.2635,0,8.2635,-2.14,-0.62,2.228003591,6.6435,-0.55,6.666227738,8.2635,0,8.2635,-1.62,-0.55,1.710818518
04/08/2019 15:30,6.3775,-0.57,6.402921696,8.0675,0,8.0675,-1.69,-0.57,1.783535814,6.6375,-0.55,6.660248212,8.0675,0,8.0675,-1.43,-0.55,1.53212271
04/08/2019 16:00,7.315,-0.53,7.334175141,6.585,0,6.585,0.73,-0.53,0.902108641,7.475,-0.51,7.492377793,6.585,0,6.585,0.89,-0.51,1.025768005
04/08/2019 16:30,7.9135,-0.57,7.934001654,6.8335,0,6.8335,1.08,-0.57,1.221187946,7.9735,-0.51,7.98979363,6.8335,0,6.8335,1.14,-0.51,1.248879498
04/08/2019 17:00,8.66,-0.67,8.685879345,6.83,0,6.83,1.83,-0.67,1.948794499,8.65,-0.58,8.66942328,6.83,0,6.83,1.82,-0.58,1.910183237
04/08/2019 17:30,9.3125,-0.77,9.344279333,6.0625,0,6.0625,3.25,-0.77,3.33997006,9.2325,-0.66,9.256060515,6.0625,0,6.0625,3.17,-0.66,3.237977764
04/08/2019 18:00,9.803,-0.77,9.833194242,5.403,0,5.403,4.4,-0.77,4.466866911,9.683,-0.66,9.705466965,5.403,0,5.403,4.28,-0.66,4.330588875
04/08/2019 18:30,10.0895,-0.97,10.13602043,6.3895,0,6.3895,3.7,-0.97,3.825035948,10.0395,-0.85,10.07541861,6.3895,0,6.3895,3.65,-0.85,3.74766594
04/08/2019 19:00,10.037,-0.73,10.06351176,3.927,0,3.927,6.11,-0.73,6.153454314,9.937,-0.62,9.956323066,3.927,0,3.927,6.01,-0.62,6.041895398
04/08/2019 19:30,9.8445,-0.82,9.878592018,5.3145,0,5.3145,4.53,-0.82,4.603618142,9.7245,-0.71,9.750384621,5.3145,0,5.3145,4.41,-0.71,4.466788556
04/08/2019 20:00,9.5095,-0.73,9.537478191,4.6095,0,4.6095,4.9,-0.73,4.954079127,9.3895,-0.62,9.40994741,4.6095,0,4.6095,4.78,-0.62,4.820041494
04/08/2019 20:30,9.136,-0.73,9.165118439,5.506,0,5.506,3.63,-0.73,3.702674709,9.006,-0.62,9.027316102,5.506,0,5.506,3.5,-0.62,3.554490118
04/08/2019 21:00,9.0075,-0.66,9.031647483,5.2775,0,5.2775,3.73,-0.66,3.787941393,8.8675,-0.55,8.884540295,5.2775,0,5.2775,3.59,-0.55,3.631886562
04/08/2019 21:30,8.9355,-0.75,8.966920333,5.9755,0,5.9755,2.96,-0.75,3.05353893,8.7955,-0.65,8.81948526,5.9755,0,5.9755,2.82,-0.65,2.893941948
04/08/2019 22:00,8.4385,-0.56,8.457061088,4.8985,0,4.8985,3.54,-0.56,3.584020089,8.3285,-0.52,8.344717626,4.8985,0,4.8985,3.43,-0.52,3.46919299
04/08/2019 22:30,8.012,-0.56,8.0315468,5.532,0,5.532,2.48,-0.56,2.542439773,7.902,-0.52,7.919091109,5.532,0,5.532,2.37,-0.52,2.426375898
04/08/2019 23:00,7.629,-0.56,7.649525541,5.419,0,5.419,2.21,-0.56,2.279846486,7.539,-0.52,7.556912134,5.419,0,5.419,2.12,-0.52,2.182842184
04/08/2019 23:30,7.017,-0.56,7.039310265,6.117,0,6.117,0.9,-0.56,1.06,6.997,-0.52,7.01629596,6.117,0,6.117,0.88,-0.52,1.022154587
05/08/2019 00:00,6.1075,-0.56,6.133119618,6.6175,0,6.6175,-0.51,-0.56,0.757429865,6.0375,-0.52,6.059851999,6.6175,0,6.6175,-0.58,-0.52,0.778973684
05/08/2019 00:30,6.248,-0.51,6.268780105,5.938,0,5.938,0.31,-0.51,0.596824932,6.118,-0.52,6.140058957,5.938,0,5.938,0.18,-0.52,0.55027266
05/08/2019 01:00,5.4885,-0.51,5.51214407,6.0185,0,6.0185,-0.53,-0.51,0.735527022,5.4185,-0.75,5.470159253,6.0185,0,6.0185,-0.6,-0.75,0.960468636
05/08/2019 01:30,6.3145,-0.51,6.335061977,5.0045,0,5.0045,1.31,-0.51,1.405773808,6.2845,-0.5,6.304358829,5.0045,0,5.0045,1.28,-0.5,1.374190671
05/08/2019 02:00,6.094,-0.51,6.115303427,3.054,0,3.054,3.04,-0.51,3.082482766,6.024,-0.5,6.044714716,3.054,0,3.054,2.97,-0.5,3.011793486
05/08/2019 02:30,5.8775,0.62,5.910110511,1.7775,0,1.7775,4.1,0.62,4.146613076,5.8275,0.51,5.849774034,1.7775,0,1.7775,4.05,0.51,4.081984811
05/08/2019 03:00,5.762,0.51,5.784526255,0.962,0,0.962,4.8,0.51,4.827017713,5.722,0.51,5.744683107,0.962,0,0.962,4.76,0.51,4.787243466
05/08/2019 03:30,5.633,0.51,5.656040046,0.833,0,0.833,4.8,0.51,4.827017713,5.593,0.55,5.619977669,0.833,0,0.833,4.76,0.55,4.791669855
05/08/2019 04:00,5.6125,0.51,5.635623856,0.9725,0,0.9725,4.64,0.51,4.667943873,5.5625,0.55,5.589624876,0.9725,0,0.9725,4.59,0.55,4.622834628
05/08/2019 04:30,5.597,0.56,5.624945244,0.957,0,0.957,4.64,0.56,4.673670934,5.547,0.62,5.581541812,0.957,0,0.957,4.59,0.62,4.631684359
05/08/2019 05:00,5.611,0.51,5.634130013,1.161,0,1.161,4.45,0.51,4.47912938,5.561,0.57,5.590136045,1.161,0,1.161,4.4,0.57,4.436766841
05/08/2019 05:30,5.715,0.51,5.73771078,0.905,0,0.905,4.81,0.51,4.836961856,5.665,0.51,5.687910425,0.905,0,0.905,4.76,0.51,4.787243466
05/08/2019 06:00,5.9735,0.68,6.012079694,1.1135,0,1.1135,4.86,0.68,4.907341439,5.9135,0.51,5.93545131,1.1135,0,1.1135,4.8,0.51,4.827017713
05/08/2019 06:30,6.47,0.73,6.511052142,1.21,0,1.21,5.26,0.73,5.310414296,6.41,0.57,6.435293311,1.21,0,1.21,5.2,0.57,5.231147102
05/08/2019 07:00,7.1125,-0.5,7.130053033,1.3525,0,1.3525,5.76,-0.5,5.781660661,7.0325,0,7.0325,1.3525,0,1.3525,5.68,0,5.68
05/08/2019 07:30,7.671,-0.5,7.687277867,1.911,0,1.911,5.76,-0.5,5.781660661,7.591,0,7.591,1.911,0,1.911,5.68,0,5.68
05/08/2019 08:00,8.0395,1.98,8.279731895,2.3195,0,2.3195,5.72,1.98,6.052999257,8.1095,-3.29,8.751462178,2.3195,0,2.3195,5.79,-3.29,6.659444421
05/08/2019 08:30,8.56,-0.58,8.579627032,3.35,0,3.35,5.21,-0.58,5.242184659,8.57,-0.54,8.586995982,3.35,0,3.35,5.22,-0.54,5.247856705
05/08/2019 09:00,8.666,-0.79,8.701934038,5.296,0,5.296,3.37,-0.79,3.461358115,8.716,-0.71,8.744870268,5.296,0,5.296,3.42,-0.71,3.492921413
05/08/2019 09:30,8.7445,-0.92,8.792762947,6.2445,0,6.2445,2.5,-0.92,2.663906905,8.8645,-0.83,8.903272446,6.2445,0,6.2445,2.62,-0.83,2.748326764
05/08/2019 10:00,9.092,-1.13,9.161951975,7.562,0,7.562,1.53,-1.13,1.902051524,9.162,-1.04,9.220837489,7.562,0,7.562,1.6,-1.04,1.908297671
05/08/2019 10:30,8.0475,-1.31,8.153426044,8.8175,0,8.8175,-0.77,-1.31,1.519539404,8.2175,-1.23,8.309043642,8.8175,0,8.8175,-0.6,-1.23,1.368539367
05/08/2019 11:00,7.936,-1.31,8.043394557,8.566,0,8.566,-0.63,-1.31,1.45361618,8.126,-1.23,8.218562891,8.566,0,8.566,-0.44,-1.23,1.306330739
05/08/2019 11:30,7.7685,-1.19,7.859115233,8.3985,0,8.3985,-0.63,-1.19,1.346476884,7.9585,-1.09,8.032796664,8.3985,0,8.3985,-0.44,-1.09,1.175457358
05/08/2019 12:00,7.994,-1.23,8.088073689,8.284,0,8.284,-0.29,-1.23,1.263724654,7.954,-1.09,8.028338309,8.284,0,8.284,-0.33,-1.09,1.138859078
05/08/2019 12:30,7.99,-1.16,8.07376616,8.2,0,8.2,-0.21,-1.16,1.178855377,8.27,-1.09,8.341522643,8.2,0,8.2,0.07,-1.09,1.092245394
05/08/2019 13:00,7.5425,-1.49,7.68826419,11.3225,0,11.3225,-3.78,-1.49,4.063065345,7.5625,-1.39,7.689181117,11.3225,0,11.3225,-3.76,-1.39,4.008703032
05/08/2019 13:30,7.6455,-1.34,7.762040341,9.2355,0,9.2355,-1.59,-1.34,2.07935086,7.7255,-1.24,7.824381781,9.2355,0,9.2355,-1.51,-1.24,1.953893549
05/08/2019 14:00,7.521,-1.77,7.726470151,11.111,0,11.111,-3.59,-1.77,4.002624139,7.531,-1.37,7.654597377,11.111,0,11.111,-3.58,-1.37,3.833184055
05/08/2019 14:30,7.3185,-1.77,7.529498141,11.7185,0,11.7185,-4.4,-1.77,4.742668025,7.3585,-1.64,7.539039876,11.7185,0,11.7185,-4.36,-1.64,4.658240011
05/08/2019 15:00,7.3735,-1.66,7.558048839,11.8235,0,11.8235,-4.45,-1.66,4.74953682,7.4235,-1.54,7.581553419,11.8235,0,11.8235,-4.4,-1.54,4.661716422
05/08/2019 15:30,7.593,-1.4,7.720987566,9.883,0,9.883,-2.29,-1.4,2.684045454,7.813,-1.28,7.917156623,9.883,0,9.883,-2.07,-1.28,2.433783063
05/08/2019 16:00,7.61,-1.66,7.788947297,11.75,0,11.75,-4.14,-1.66,4.460403569,7.76,-1.54,7.911333642,11.75,0,11.75,-3.99,-1.54,4.276879704
05/08/2019 16:30,7.8625,-1.77,8.059268345,12.7625,0,12.7625,-4.9,-1.77,5.209884836,7.9825,-1.66,8.153275799,12.7625,0,12.7625,-4.78,-1.66,5.060039526
05/08/2019 17:00,8.214,-1.44,8.339268313,10.984,0,10.984,-2.77,-1.44,3.1219385,8.354,-1.34,8.460786961,10.984,0,10.984,-2.63,-1.34,2.951694429
05/08/2019 17:30,8.7355,-1.44,8.853392584,11.0855,0,11.0855,-2.35,-1.44,2.75610232,8.7755,-1.34,8.877218047,11.0855,0,11.0855,-2.31,-1.34,2.670524293
05/08/2019 18:00,9.6925,-1.14,9.759311259,8.7725,0,8.7725,0.92,-1.14,1.464923206,9.6025,-1.04,9.658654474,8.7725,0,8.7725,0.83,-1.04,1.330601368
05/08/2019 18:30,9.855,-1.08,9.914001463,7.145,0,7.145,2.71,-1.08,2.917276127,9.775,-0.97,9.823009977,7.145,0,7.145,2.63,-0.97,2.803176769
05/08/2019 19:00,10.074,-0.98,10.12155502,5.694,0,5.694,4.38,-0.98,4.48829589,9.984,-0.87,10.02183396,5.694,0,5.694,4.29,-0.87,4.377327952
05/08/2019 19:30,9.8505,-0.98,9.899128762,6.3605,0,6.3605,3.49,-0.98,3.624982759,9.7105,-0.87,9.749395379,6.3605,0,6.3605,3.35,-0.87,3.461126984
05/08/2019 20:00,9.964,-0.84,9.999344779,4.344,0,4.344,5.62,-0.84,5.682429058,9.834,-0.75,9.862558289,4.344,0,4.344,5.49,-0.75,5.540992691
05/08/2019 20:30,9.587,-0.74,9.615517095,3.557,0,3.557,6.03,-0.74,6.075236621,9.447,-0.64,9.468654023,3.557,0,3.557,5.89,-0.64,5.924668767
05/08/2019 21:00,9.4655,-0.58,9.483253147,3.3155,0,3.3155,6.15,-0.58,6.177289049,9.3255,-0.51,9.339435221,3.3155,0,3.3155,6.01,-0.51,6.031600119
05/08/2019 21:30,9.462,-0.58,9.479759702,2.532,0,2.532,6.93,-0.58,6.954228929,9.322,-0.51,9.335940445,2.532,0,2.532,6.79,-0.51,6.809126229
05/08/2019 22:00,9.0965,-0.51,9.11078549,2.2565,0,2.2565,6.84,-0.51,6.858986806,8.9565,-0.51,8.97100843,2.2565,0,2.2565,6.7,-0.51,6.719382412
05/08/2019 22:30,8.518,-0.51,8.53325401,2.438,0,2.438,6.08,-0.51,6.101352309,8.398,0,8.398,2.438,0,2.438,5.96,0,5.96
05/08/2019 23:00,7.84,-0.67,7.868576746,2.13,0,2.13,5.71,-0.67,5.749173854,7.74,-0.53,7.758124773,2.13,0,2.13,5.61,-0.53,5.634980035
05/08/2019 23:30,7.1735,-0.57,7.196110217,2.9235,0,2.9235,4.25,-0.57,4.288053171,7.0835,0.63,7.111460627,2.9235,0,2.9235,4.16,0.63,4.207433897
06/08/2019 00:00,6.569,-0.88,6.62768142,3.179,0,3.179,3.39,-0.88,3.50235635,6.499,-0.6,6.526637802,3.179,0,3.179,3.32,-0.6,3.373781261
06/08/2019 00:30,6.206,-0.69,6.244240226,3.916,0,3.916,2.29,-0.69,2.39169396,6.146,0.26,6.151497054,3.916,0,3.916,2.23,0.26,2.245105788
06/08/2019 01:00,5.9315,-0.57,5.958824737,3.0815,0,3.0815,2.85,-0.57,2.906441123,5.8815,-0.21,5.885247849,3.0815,0,3.0815,2.8,-0.21,2.807863957
06/08/2019 01:30,6.084,-0.33,6.092943131,2.844,0,2.844,3.24,-0.33,3.256762196,6.034,0.33,6.043017127,2.844,0,2.844,3.19,0.33,3.207023542
06/08/2019 02:00,5.909,0.51,5.930967965,3.119,0,3.119,2.79,0.51,2.836229892,5.859,0.68,5.898328662,3.119,0,3.119,2.74,0.68,2.823118843
06/08/2019 02:30,5.755,-0.21,5.758830176,2.965,0,2.965,2.79,-0.21,2.797892064,5.735,0.68,5.775173158,2.965,0,2.965,2.77,0.68,2.85224473
06/08/2019 03:00,5.5445,0.69,5.587269481,3.5345,0,3.5345,2.01,0.69,2.12513529,5.5045,0.49,5.526266393,3.5345,0,3.5345,1.97,0.49,2.03002463
06/08/2019 03:30,5.464,0.69,5.507394665,4.244,0,4.244,1.22,0.69,1.401606221,5.414,0.49,5.43612877,4.244,0,4.244,1.17,0.49,1.268463638
06/08/2019 04:00,5.479,-0.05,5.479228139,4.139,0,4.139,1.34,-0.05,1.340932511,5.449,0.55,5.476687046,4.139,0,4.139,1.31,0.55,1.420774437
06/08/2019 04:30,5.511,0,5.511,4.441,0,4.441,1.07,0,1.07,5.471,0.55,5.49857627,4.441,0,4.441,1.03,0.55,1.167647207
06/08/2019 05:00,5.5735,0.19,5.576737599,4.0235,0,4.0235,1.55,0.19,1.561601742,5.5335,0.63,5.569247907,4.0235,0,4.0235,1.51,0.63,1.636154027
06/08/2019 05:30,5.6685,-0.32,5.677525187,3.7285,0,3.7285,1.94,-0.32,1.966214637,5.6285,0.29,5.635965955,3.7285,0,3.7285,1.9,0.29,1.922004162
06/08/2019 06:00,5.8585,-0.27,5.864718429,3.0285,0,3.0285,2.83,-0.27,2.842850682,5.8185,0.62,5.851439331,3.0285,0,3.0285,2.79,0.62,2.858058782
06/08/2019 06:30,6.4135,-0.33,6.421984292,2.8535,0,2.8535,3.56,-0.33,3.575262228,6.3535,-1.06,6.44131681,2.8535,0,2.8535,3.5,-1.06,3.656993301
06/08/2019 07:00,7.049,2.68,7.541273168,3.489,0,3.489,3.56,2.68,4.456007181,7.189,-3.68,8.076145182,3.489,0,3.489,3.7,-3.68,5.218467208
06/08/2019 07:30,7.7,2.68,8.153060775,4.55,0,4.55,3.15,2.68,4.135807055,7.89,-3.82,8.766099475,4.55,0,4.55,3.34,-3.82,5.074248713
06/08/2019 08:00,8.152,2.41,8.50077667,5.562,0,5.562,2.59,2.41,3.53782419,8.352,-4.09,9.299677629,5.562,0,5.562,2.79,-4.09,4.950979701
06/08/2019 08:30,8.8395,0.36,8.846827694,7.0295,0,7.0295,1.81,0.36,1.845453874,8.9095,-2.78,9.333144714,7.0295,0,7.0295,1.88,-2.78,3.356009535
06/08/2019 09:00,9.3855,-1.44,9.495325705,7.6455,0,7.6455,1.74,-1.44,2.258583627,9.3355,-1.3,9.425580102,7.6455,0,7.6455,1.69,-1.3,2.132158531
06/08/2019 09:30,9.789,-1.57,9.914102128,7.869,0,7.869,1.92,-1.57,2.480181445,9.689,-1.43,9.793958393,7.869,0,7.869,1.82,-1.43,2.314584196
06/08/2019 10:00,10.059,-1.43,10.16013686,5.699,0,5.699,4.36,-1.43,4.588518279,9.899,-1.29,9.982700086,5.699,0,5.699,4.2,-1.29,4.393643135
06/08/2019 10:30,9.911,-1.19,9.982185182,3.701,0,3.701,6.21,-1.19,6.322989799,9.861,-1.08,9.919965776,3.701,0,3.701,6.16,-1.08,6.253958746
06/08/2019 11:00,9.6385,-1.08,9.698818601,4.4785,0,4.4785,5.16,-1.08,5.271811833,9.5785,-0.97,9.627489925,4.4785,0,4.4785,5.1,-0.97,5.191425623
06/08/2019 11:30,9.527,-1.19,9.601032705,5.457,0,5.457,4.07,-1.19,4.240400924,9.557,-1.08,9.617829745,5.457,0,5.457,4.1,-1.08,4.239858488
06/08/2019 12:00,8.9975,-1.02,9.055131487,5.2875,0,5.2875,3.71,-1.02,3.847661628,9.1375,-0.91,9.182701468,5.2875,0,5.2875,3.85,-0.91,3.956083922
06/08/2019 12:30,8.399,-1.27,8.494474734,8.669,0,8.669,-0.27,-1.27,1.29838361,8.749,-1.17,8.826885124,8.669,0,8.669,0.08,-1.17,1.172731853
06/08/2019 13:00,8.1265,-1.53,8.26927459,10.2265,0,10.2265,-2.1,-1.53,2.598249411,8.1965,-1.42,8.318594367,10.2265,0,10.2265,-2.03,-1.42,2.477357463
06/08/2019 13:30,7.7465,-1.82,7.957428118,12.2665,0,12.2665,-4.52,-1.82,4.872658412,8.0065,-1.71,8.187071653,12.2665,0,12.2665,-4.26,-1.71,4.59039214
06/08/2019 14:00,7.3635,-2.16,7.673769103,14.7135,0,14.7135,-7.35,-2.16,7.660815883,7.7635,-2.04,8.027050034,14.7135,0,14.7135,-6.95,-2.04,7.243210614
06/08/2019 14:30,7.047,-2.21,7.385411905,15.417,0,15.417,-8.37,-2.21,8.656847001,7.527,-2.09,7.811775022,15.417,0,15.417,-7.89,-2.09,8.162119823
06/08/2019 15:00,7.0935,-2.34,7.469494109,15.9835,0,15.9835,-8.89,-2.34,9.192806971,7.5035,-2.22,7.825018355,15.9835,0,15.9835,-8.48,-2.22,8.765774353
06/08/2019 15:30,6.9585,-2.56,7.414467091,17.1185,0,17.1185,-10.16,-2.56,10.47755697,7.2385,-2.45,7.641883423,17.1185,0,17.1185,-9.88,-2.45,10.17923867
06/08/2019 16:00,7.1865,-2.56,7.628851961,16.6965,0,16.6965,-9.51,-2.56,9.848537963,7.4665,-2.45,7.858188229,16.6965,0,16.6965,-9.23,-2.45,9.549628265
06/08/2019 16:30,7.56,-2.43,7.940938232,16.45,0,16.45,-8.89,-2.43,9.216127169,7.86,-2.32,8.195242522,16.45,0,16.45,-8.59,-2.32,8.897780622
06/08/2019 17:00,8.178,-2.32,8.500710794,15.748,0,15.748,-7.57,-2.32,7.917531181,8.378,-2.21,8.66458216,15.748,0,15.748,-7.37,-2.21,7.694218609
06/08/2019 17:30,8.896,-1.98,9.1136829,14.066,0,14.066,-5.17,-1.98,5.536180994,9.016,-1.87,9.207885534,14.066,0,14.066,-5.05,-1.87,5.385109098
06/08/2019 18:00,9.2565,-1.87,9.4435,13.2865,0,13.2865,-4.03,-1.87,4.442724389,9.3565,-1.76,9.520593062,13.2865,0,13.2865,-3.93,-1.76,4.306100324
06/08/2019 18:30,9.5365,-1.62,9.673119055,11.8265,0,11.8265,-2.29,-1.62,2.805084669,9.5965,-1.51,9.71457216,11.8265,0,11.8265,-2.23,-1.51,2.693139432
06/08/2019 19:00,9.5165,-1.44,9.624831024,10.0265,0,10.0265,-0.51,-1.44,1.527645247,9.4765,-1.33,9.56937575,10.0265,0,10.0265,-0.55,-1.33,1.439235908
06/08/2019 19:30,9.8415,-1.22,9.916830252,8.5815,0,8.5815,1.26,-1.22,1.753852901,9.7715,-1.11,9.834343509,8.5815,0,8.5815,1.19,-1.11,1.6273291
06/08/2019 20:00,9.591,-1.16,9.66089442,7.871,0,7.871,1.72,-1.16,2.074608397,9.511,-1.06,9.569886154,7.871,0,7.871,1.64,-1.06,1.952741662
06/08/2019 20:30,9.394,-0.78,9.42632675,5.814,0,5.814,3.58,-0.78,3.6639869,9.264,-0.68,9.288923296,5.814,0,5.814,3.45,-0.68,3.516375975
06/08/2019 21:00,9.291,-0.63,9.312334884,4.391,0,4.391,4.9,-0.63,4.940333997,9.141,-0.57,9.158754337,4.391,0,4.391,4.75,-0.57,4.784077759
06/08/2019 21:30,9.3605,-0.51,9.374383193,3.4605,0,3.4605,5.9,-0.51,5.922001351,9.2105,-0.62,9.231343903,3.4605,0,3.4605,5.75,-0.62,5.783329491
06/08/2019 22:00,9.072,-0.51,9.086324009,2.782,0,2.782,6.29,-0.51,6.310641806,8.932,-0.68,8.957847063,2.782,0,2.782,6.15,-0.68,6.187479293
06/08/2019 22:30,8.6195,-0.51,8.6345747,2.9395,0,2.9395,5.68,-0.51,5.702850165,8.4995,-0.53,8.516008469,2.9395,0,2.9395,5.56,-0.53,5.585203667
06/08/2019 23:00,7.8475,1.96,8.088563299,2.1675,0,2.1675,5.68,1.96,6.008660416,7.7875,-2.42,8.154848634,2.1675,0,2.1675,5.62,-2.42,6.118888788
06/08/2019 23:30,7.1555,-0.02,7.15552795,2.1655,0,2.1655,4.99,-0.02,4.99004008,7.0855,0.65,7.115251946,2.1655,0,2.1655,4.92,0.65,4.962751253
07/08/2019 00:00,6.5515,0.24,6.555894466,2.9815,0,2.9815,3.57,0.24,3.578058133,6.5015,0.54,6.523887051,2.9815,0,2.9815,3.52,0.54,3.56117958
07/08/2019 00:30,6.286,-0.35,6.295736335,2.826,0,2.826,3.46,-0.35,3.477657257,6.226,0.68,6.263024509,2.826,0,2.826,3.4,0.68,3.467333269
07/08/2019 01:00,6.0075,0.53,6.030833794,2.8875,0,2.8875,3.12,0.53,3.164695878,5.9575,0.51,5.979289778,2.8875,0,2.8875,3.07,0.51,3.112073264
07/08/2019 01:30,6.068,0.53,6.091102035,2.148,0,2.148,3.92,0.53,3.955666821,6.018,0.51,6.039571508,2.148,0,2.148,3.87,0.51,3.903460004
07/08/2019 02:00,5.952,0.53,5.975550519,1.862,0,1.862,4.09,0.53,4.124196892,5.892,0.51,5.914031113,1.862,0,1.862,4.03,0.51,4.062142292
07/08/2019 02:30,5.8415,0.53,5.865494203,1.8115,0,1.8115,4.03,0.53,4.064701711,5.8015,0.51,5.823873475,1.8115,0,1.8115,3.99,0.51,4.022461933
07/08/2019 03:00,5.661,0.53,5.685755974,1.851,0,1.851,3.81,0.53,3.846686886,5.631,0.51,5.654048196,1.851,0,1.851,3.78,0.51,3.814249599
07/08/2019 03:30,5.6225,0.53,5.647424745,2.2825,0,2.2825,3.34,0.53,3.381789467,5.5725,0.51,5.595789153,2.2825,0,2.2825,3.29,0.51,3.32929422
07/08/2019 04:00,5.64,0.53,5.664847747,1.74,0,1.74,3.9,0.53,3.935848066,5.59,0.51,5.613216547,1.74,0,1.74,3.85,0.51,3.88363232
07/08/2019 04:30,5.61,0.53,5.634980035,1.67,0,1.67,3.94,0.53,3.975487392,5.57,0.57,5.599089212,1.67,0,1.67,3.9,0.57,3.941433749
07/08/2019 05:00,5.631,0.53,5.655887287,2.041,0,2.041,3.59,0.53,3.628911683,5.591,0.52,5.615129651,2.041,0,2.041,3.55,0.52,3.587882384
07/08/2019 05:30,5.7305,0.53,5.754957015,2.6105,0,2.6105,3.12,0.53,3.164695878,5.6905,0.52,5.714209504,2.6105,0,2.6105,3.08,0.52,3.123587681
07/08/2019 06:00,5.944,0.76,5.99238984,2.164,0,2.164,3.78,0.76,3.855645212,5.894,0.52,5.916894118,2.164,0,2.164,3.73,0.52,3.766072224
07/08/2019 06:30,6.5455,0.67,6.57970138,1.5355,0,1.5355,5.01,0.67,5.054601864,6.4755,0.52,6.496345146,1.5355,0,1.5355,4.94,0.52,4.967293025
07/08/2019 07:00,7.2505,-0.63,7.277819059,1.1405,0,1.1405,6.11,-0.63,6.14239367,7.1805,-0.5,7.197887207,1.1405,0,1.1405,6.04,-0.5,6.06066003
07/08/2019 07:30,7.815,-0.5,7.830978547,1.705,0,1.705,6.11,-0.5,6.130424129,7.745,-0.63,7.770580738,1.705,0,1.705,6.04,-0.63,6.072767079
07/08/2019 08:00,8.4305,0.11,8.431217602,2.6205,0,2.6205,5.81,0.11,5.811041215,8.3905,-2.15,8.661581279,2.6205,0,2.6205,5.77,-2.15,6.157548213
07/08/2019 08:30,8.9585,-0.59,8.977907454,2.6885,0,2.6885,6.27,-0.59,6.297697992,8.8885,-0.51,8.903119243,2.6885,0,2.6885,6.2,-0.51,6.220940443
07/08/2019 09:00,9.0575,-0.78,9.091023388,4.4275,0,4.4275,4.63,-0.78,4.695242273,9.0375,-0.69,9.063801975,4.4275,0,4.4275,4.61,-0.69,4.661351735
07/08/2019 09:30,9.1025,-1.11,9.169929457,6.9525,0,6.9525,2.15,-1.11,2.419628071,9.1425,-1,9.197027033,6.9525,0,6.9525,2.19,-1,2.407509086
07/08/2019 10:00,9.547,-1.32,9.637821797,7.477,0,7.477,2.07,-1.32,2.455056008,9.587,-1.2,9.66180982,7.477,0,7.477,2.11,-1.2,2.427364826
07/08/2019 10:30,9.0405,-1.02,9.097859103,5.0005,0,5.0005,4.04,-1.02,4.166773332,9.2005,-0.9,9.244414543,5.0005,0,5.0005,4.2,-0.9,4.295346319
07/08/2019 11:00,8.6245,-1.07,8.690621396,6.6945,0,6.6945,1.93,-1.07,2.206762334,8.7345,-0.96,8.787097942,6.6945,0,6.6945,2.04,-0.96,2.254595307
07/08/2019 11:30,8.1615,-1.34,8.270772772,8.6415,0,8.6415,-0.48,-1.34,1.423376268,8.4215,-1.22,8.509410218,8.6415,0,8.6415,-0.22,-1.22,1.239677377
07/08/2019 12:00,7.6235,-1.34,7.740371583,9.2335,0,9.2335,-1.61,-1.34,2.094683747,7.7335,-1.22,7.829139305,9.2335,0,9.2335,-1.5,-1.22,1.933494246
07/08/2019 12:30,7.5485,-1.55,7.705994566,11.0585,0,11.0585,-3.51,-1.55,3.83700404,7.9585,-1.42,8.084189647,11.0585,0,11.0585,-3.1,-1.42,3.409750724
07/08/2019 13:00,7.4065,-1.97,7.664016065,13.2965,0,13.2965,-5.89,-1.97,6.210716545,7.8265,-1.84,8.03988198,13.2965,0,13.2965,-5.47,-1.84,5.771178389
07/08/2019 13:30,7.592,-1.48,7.734912023,10.112,0,10.112,-2.52,-1.48,2.922464713,7.942,-1.36,8.057602869,10.112,0,10.112,-2.17,-1.36,2.560956852
07/08/2019 14:00,7.101,-1.48,7.253592282,10.791,0,10.791,-3.69,-1.48,3.975738925,7.521,-1.36,7.642973309,10.791,0,10.791,-3.27,-1.36,3.541539213
07/08/2019 14:30,6.9595,-1.48,7.115127564,10.5395,0,10.5395,-3.58,-1.48,3.873861123,7.4095,-1.36,7.533278851,10.5395,0,10.5395,-3.13,-1.36,3.412696881
07/08/2019 15:00,7.1905,-1.48,7.341232202,10.1605,0,10.1605,-2.97,-1.48,3.318327892,7.5405,-1.36,7.662162896,10.1605,0,10.1605,-2.62,-1.36,2.951948509
07/08/2019 15:30,7.0395,-1.48,7.19339699,9.7595,0,9.7595,-2.72,-1.48,3.096578757,7.2995,-1.36,7.425112811,9.7595,0,9.7595,-2.46,-1.36,2.810907327
07/08/2019 16:00,7.2455,-1.12,7.331553059,8.9555,0,8.9555,-1.71,-1.12,2.04413796,7.6155,-1,7.680874966,8.9555,0,8.9555,-1.34,-1,1.672004785
07/08/2019 16:30,7.582,-1.12,7.66427583,9.142,0,9.142,-1.56,-1.12,1.920416621,7.892,-1,7.955103016,9.142,0,9.142,-1.25,-1,1.600781059
07/08/2019 17:00,7.8695,-1.12,7.948800554,8.8495,0,8.8495,-0.98,-1.12,1.488220414,8.1995,-1,8.260254249,8.8495,0,8.8495,-0.65,-1,1.192686044
07/08/2019 17:30,8.896,-0.93,8.944479638,7.046,0,7.046,1.85,-0.93,2.070603777,9.036,-0.82,9.073130441,7.046,0,7.046,1.99,-0.82,2.152324325
07/08/2019 18:00,9.0505,-0.82,9.087571196,6.2805,0,6.2805,2.77,-0.82,2.88882329,9.1905,-0.73,9.219446309,6.2805,0,6.2805,2.91,-0.73,3.000166662
07/08/2019 18:30,9.2885,-0.73,9.31714185,5.2885,0,5.2885,4,-0.73,4.066066896,9.3385,-0.63,9.359726612,5.2885,0,5.2885,4.05,-0.63,4.098707113
07/08/2019 19:00,9.555,-0.61,9.574451681,3.455,0,3.455,6.1,-0.61,6.130424129,9.535,-0.53,9.549718582,3.455,0,3.455,6.08,-0.53,6.103056611
07/08/2019 19:30,9.6205,-0.53,9.635087973,2.6405,0,2.6405,6.98,-0.53,7.000092857,9.5405,-0.53,9.55521011,2.6405,0,2.6405,6.9,-0.53,6.920325137
07/08/2019 20:00,9.4875,-0.53,9.502292158,1.7775,0,1.7775,7.71,-0.53,7.728195132,9.3575,-0.53,9.372497333,1.7775,0,1.7775,7.58,-0.53,7.598506432
07/08/2019 20:30,9.5195,-0.53,9.534242511,1.0395,0,1.0395,8.48,-0.53,8.496546357,9.3795,-0.73,9.407864808,1.0395,0,1.0395,8.34,-0.73,8.371887481
07/08/2019 21:00,9.4035,-0.53,9.418424085,0.6835,0,0.6835,8.72,-0.53,8.736091804,9.2635,0,9.2635,0.6835,0,0.6835,8.58,0,8.58
07/08/2019 21:30,9.631,0,9.631,0.741,0,0.741,8.89,0,8.89,9.471,0,9.471,0.741,0,0.741,8.73,0,8.73
07/08/2019 22:00,9.3825,-0.57,9.399798203,0.6125,0,0.6125,8.77,-0.57,8.788503854,9.2325,-0.63,9.253969756,0.6125,0,0.6125,8.62,-0.63,8.64299138
07/08/2019 22:30,8.763,3.22,9.335875374,0.453,0,0.453,8.31,3.22,8.912042415,8.663,-3.21,9.238596701,0.453,0,0.453,8.21,-3.21,8.815225465
07/08/2019 23:00,8.1485,1.57,8.298370458,0.1885,0,0.1885,7.96,1.57,8.113353191,8.0585,-0.44,8.070503222,0.1885,0,0.1885,7.87,-0.44,7.882290276
07/08/2019 23:30,7.483,0.51,7.500359258,0.113,0,0.113,7.37,0.51,7.387624787,7.393,0.52,7.411265007,0.113,0,0.113,7.28,0.52,7.298547801
08/08/2019 00:00,6.761,1.13,6.854780886,0.061,0,0.061,6.7,1.13,6.794622874,6.741,0.12,6.742068006,0.061,0,0.061,6.68,0.12,6.681077757
08/08/2019 00:30,6.5455,0.59,6.572036994,0.0355,0,0.0355,6.51,0.59,6.536681115,6.4955,0.64,6.526953367,0.0355,0,0.0355,6.46,0.64,6.491625374
08/08/2019 01:00,6.138,0.65,6.172320795,0.028,0,0.028,6.11,0.65,6.144477195,6.078,0.71,6.119328721,0.028,0,0.028,6.05,0.71,6.091518694
08/08/2019 01:30,6.2295,0.73,6.272126454,0.0095,0,0.0095,6.22,0.73,6.262691115,6.1795,0.76,6.226059769,0.0095,0,0.0095,6.17,0.76,6.21663092
08/08/2019 02:00,6.0935,0.69,6.132441785,0.0135,0,0.0135,6.08,0.69,6.119027701,6.0335,0.76,6.081177703,0.0135,0,0.0135,6.02,0.76,6.06778378
08/08/2019 02:30,5.998,0.69,6.037557784,0.008,0,0.008,5.99,0.69,6.029610269,5.948,0.76,5.996357561,0.008,0,0.008,5.94,0.76,5.988422163
08/08/2019 03:00,5.773,0.69,5.814088837,0.023,0,0.023,5.75,0.69,5.791252024,5.723,0.7,5.765650787,0.023,0,0.023,5.7,0.7,5.742821606
08/08/2019 03:30,5.762,0.78,5.814554497,0.012,0,0.012,5.75,0.78,5.802663182,5.712,0.81,5.769145864,0.012,0,0.012,5.7,0.81,5.757264976
08/08/2019 04:00,5.751,0.88,5.817937865,0.001,0,0.001,5.75,0.88,5.816949372,5.701,0.91,5.773170793,0.001,0,0.001,5.7,0.91,5.772183296
08/08/2019 04:30,5.75,0.88,5.816949372,0,0,0,5.75,0.88,5.816949372,5.7,0.91,5.772183296,0,0,0,5.7,0.91,5.772183296
08/08/2019 05:00,5.751,0.8,5.806375892,0.001,0,0.001,5.75,0.8,5.805385431,5.701,0.84,5.762551605,0.001,0,0.001,5.7,0.84,5.761562288
08/08/2019 05:30,5.9285,0.67,5.966239373,0.0085,0,0.0085,5.92,0.67,5.957793216,5.8885,0.72,5.932354697,0.0085,0,0.0085,5.88,0.72,5.923917623
08/08/2019 06:00,6.1135,0.67,6.150104247,0.0035,0,0.0035,6.11,0.67,6.14662509,6.0735,0.72,6.116028307,0.0035,0,0.0035,6.07,0.72,6.112552658
08/08/2019 06:30,6.7365,0.59,6.762287501,0.0265,0,0.0265,6.71,0.59,6.735888954,6.6665,0.65,6.698113335,0.0265,0,0.0265,6.64,0.65,6.671738904
08/08/2019 07:00,7.2255,0.51,7.243476393,0.2155,0,0.2155,7.01,0.51,7.028527584,7.1555,0.65,7.184962091,0.2155,0,0.2155,6.94,0.65,6.970373017
08/08/2019 07:30,7.819,-0.66,7.846805783,0.859,0,0.859,6.96,-0.66,6.991223069,7.739,1.72,7.927832049,0.859,0,0.859,6.88,1.72,7.091741676
08/08/2019 08:00,8.41,-0.53,8.426683808,1.81,0,1.81,6.6,-0.53,6.621246106,8.34,-0.5,8.354974566,1.81,0,1.81,6.53,-0.5,6.549114444
08/08/2019 08:30,9.002,-0.62,9.023325551,1.922,0,1.922,7.08,-0.62,7.107095047,8.922,-0.5,8.935999329,1.922,0,1.922,7,-0.5,7.017834424
08/08/2019 09:00,9.246,-0.21,9.248384508,2.656,0,2.656,6.59,-0.21,6.59334513,9.206,-1.05,9.265685943,2.656,0,2.656,6.55,-1.05,6.633626459
08/08/2019 09:30,9.476,0,9.476,2.666,0,2.666,6.81,0,6.81,9.466,-1.46,9.577930674,2.666,0,2.666,6.8,-1.46,6.954969446
08/08/2019 10:00,9.6795,-0.93,9.724074262,3.3795,0,3.3795,6.3,-0.93,6.368272921,9.5695,-0.8,9.602881351,3.3795,0,3.3795,6.19,-0.8,6.241482196
08/08/2019 10:30,9.215,-0.98,9.266964174,5.555,0,5.555,3.66,-0.98,3.788931248,9.175,-0.86,9.215217035,5.555,0,5.555,3.62,-0.86,3.720752612
08/08/2019 11:00,8.913,-1.02,8.971174338,6.553,0,6.553,2.36,-1.02,2.570992026,8.823,-0.9,8.868783964,6.553,0,6.553,2.27,-0.9,2.441904994
08/08/2019 11:30,8.8175,-0.97,8.870693674,5.7175,0,5.7175,3.1,-0.97,3.248214894,8.6875,-0.84,8.728015596,5.7175,0,5.7175,2.97,-0.84,3.086502875
08/08/2019 12:00,8.642,-0.97,8.696267245,6.702,0,6.702,1.94,-0.97,2.168985938,8.572,-0.84,8.613058922,6.702,0,6.702,1.87,-0.84,2.05
08/08/2019 12:30,8.4425,-1.47,8.569521938,7.1325,0,7.1325,1.31,-1.47,1.969009903,8.3525,-0.53,8.369298432,7.1325,0,7.1325,1.22,-0.53,1.330150367
08/08/2019 13:00,7.809,-1.73,7.998336139,9.379,0,9.379,-1.57,-1.73,2.336193485,7.759,-0.53,7.777080493,9.379,0,9.379,-1.62,-0.53,1.70449406
08/08/2019 13:30,7.8125,-1.25,7.911868063,10.0125,0,10.0125,-2.2,-1.25,2.530316186,7.7425,-1.13,7.824525944,10.0125,0,10.0125,-2.27,-1.13,2.53570503
08/08/2019 14:00,7.8845,-1.33,7.995888959,9.7245,0,9.7245,-1.84,-1.33,2.270352396,7.8045,-1.22,7.89927973,9.7245,0,9.7245,-1.92,-1.22,2.274818674
08/08/2019 14:30,8.0655,-1.33,8.174422931,8.3455,0,8.3455,-0.28,-1.33,1.359154149,7.9455,-1.22,8.038617434,8.3455,0,8.3455,-0.4,-1.22,1.283900308
08/08/2019 15:00,8.333,-1.1,8.405289347,6.423,0,6.423,1.91,-1.1,2.204109798,8.283,-0.99,8.341953548,6.423,0,6.423,1.86,-0.99,2.107059563
08/08/2019 15:30,7.767,-1.28,7.871765304,9.027,0,9.027,-1.26,-1.28,1.796106901,7.747,-1.16,7.833365113,9.027,0,9.027,-1.28,-1.16,1.727425831
08/08/2019 16:00,8.79,-1.28,8.88270792,8.2,0,8.2,0.59,-1.28,1.40943251,8.6,-1.16,8.677879925,8.2,0,8.2,0.4,-1.16,1.227028932
08/08/2019 16:30,9.434,-1.28,9.520438855,7.494,0,7.494,1.94,-1.28,2.324220299,9.394,-1.16,9.465349228,7.494,0,7.494,1.9,-1.16,2.226117697
08/08/2019 17:00,10.3685,-1.52,10.47932213,9.4785,0,9.4785,0.89,-1.52,1.761391495,10.2985,-1.39,10.39188155,9.4785,0,9.4785,0.82,-1.39,1.613846337
08/08/2019 17:30,10.458,-1.43,10.55531449,8.418,0,8.418,2.04,-1.43,2.491284809,10.258,-1.29,10.33879413,8.418,0,8.418,1.84,-1.29,2.247153755
08/08/2019 18:00,10.9715,-1.43,11.06429899,7.4415,0,7.4415,3.53,-1.43,3.808648054,10.7415,-1.29,10.81868394,7.4415,0,7.4415,3.3,-1.29,3.543176541
08/08/2019 18:30,10.946,-1.12,11.00315028,5.716,0,5.716,5.23,-1.12,5.348579251,10.726,-1,10.77251484,5.716,0,5.716,5.01,-1,5.108825697
08/08/2019 19:00,10.8875,-1.12,10.94495574,6.3075,0,6.3075,4.58,-1.12,4.714954931,10.6675,-1,10.71426882,6.3075,0,6.3075,4.36,-1,4.473209139
08/08/2019 19:30,10.7095,-1.16,10.77213954,6.6795,0,6.6795,4.03,-1.16,4.193626116,10.4995,-1.05,10.55187188,6.6795,0,6.6795,3.82,-1.05,3.961678937
08/08/2019 20:00,10.3785,-1.32,10.46210601,7.7385,0,7.7385,2.64,-1.32,2.95160973,10.1785,-1.2,10.24899323,7.7385,0,7.7385,2.44,-1.2,2.719117504
08/08/2019 20:30,10.523,-3.57,11.11208482,8.523,0,8.523,2,-3.57,4.092053274,10.233,0.95,10.27700292,8.523,0,8.523,1.71,0.95,1.956169727
08/08/2019 21:00,9.863,-4.49,10.83692156,8.013,0,8.013,1.85,-4.49,4.856191924,9.553,2.29,9.823640313,8.013,0,8.013,1.54,2.29,2.759655776
08/08/2019 21:30,9.637,-2.5,9.955991613,7.977,0,7.977,1.66,-2.5,3.000933188,9.407,0.59,9.425484019,7.977,0,7.977,1.43,0.59,1.546932448
08/08/2019 22:00,9.0915,-0.84,9.130223012,7.3115,0,7.3115,1.78,-0.84,1.968247952,8.9615,-0.75,8.992829491,7.3115,0,7.3115,1.65,-0.75,1.812456896
08/08/2019 22:30,8.287,-1.52,8.425245931,10.817,0,10.817,-2.53,-1.52,2.951491149,8.217,-1.42,8.338794217,10.817,0,10.817,-2.6,-1.42,2.962498945
08/08/2019 23:00,7.7535,-1.47,7.891619748,10.8835,0,10.8835,-3.13,-1.47,3.458005205,7.6635,-1.37,7.784994043,10.8835,0,10.8835,-3.22,-1.37,3.499328507
08/08/2019 23:30,7.2245,-1.57,7.393125202,11.4245,0,11.4245,-4.2,-1.57,4.483848793,7.1645,-1.54,7.328141664,11.4245,0,11.4245,-4.26,-1.54,4.529812358
09/08/2019 00:00,6.6525,-1.57,6.835251001,11.6725,0,11.6725,-5.02,-1.57,5.259781364,6.6125,-1.47,6.77392473,11.6725,0,11.6725,-5.06,-1.47,5.269202976
09/08/2019 00:30,6.4645,-1.72,6.689406569,12.0145,0,12.0145,-5.55,-1.72,5.810413066,6.4245,-1.62,6.625601878,12.0145,0,12.0145,-5.59,-1.62,5.820008591
09/08/2019 01:00,6.1515,-1.62,6.361238264,11.9415,0,11.9415,-5.79,-1.62,6.012362265,6.1215,-1.53,6.309806831,11.9415,0,11.9415,-5.82,-1.53,6.017748748
09/08/2019 01:30,6.256,-1.44,6.419590018,11.456,0,11.456,-5.2,-1.44,5.395701993,6.196,-1.35,6.341365468,11.456,0,11.456,-5.26,-1.35,5.4304788
09/08/2019 02:00,6.2355,-1.28,6.365521208,10.8855,0,10.8855,-4.65,-1.28,4.822955525,6.1755,-1.2,6.291009478,10.8855,0,10.8855,-4.71,-1.2,4.860462941
09/08/2019 02:30,6.1385,-1.18,6.250886517,10.5685,0,10.5685,-4.43,-1.18,4.584462891,6.0785,-1.1,6.177229334,10.5685,0,10.5685,-4.49,-1.1,4.622780549
09/08/2019 03:00,5.925,-0.74,5.971032155,8.665,0,8.665,-2.74,-0.74,2.838168423,5.875,-0.67,5.913080838,8.665,0,8.665,-2.79,-0.67,2.869320477
09/08/2019 03:30,5.7235,-0.62,5.756982912,7.7535,0,7.7535,-2.03,-0.62,2.122569198,5.6735,-0.59,5.704095217,7.7535,0,7.7535,-2.08,-0.59,2.162059204
09/08/2019 04:00,5.2415,-0.5,5.265294128,6.0415,0,6.0415,-0.8,-0.5,0.943398113,5.1815,-0.59,5.214982478,6.0415,0,6.0415,-0.86,-0.59,1.042928569
09/08/2019 04:30,5.5175,-0.5,5.540108866,6.3675,0,6.3675,-0.85,-0.5,0.986154146,5.4375,-0.5,5.460440115,6.3675,0,6.3675,-0.93,-0.5,1.055888252
09/08/2019 05:00,5.71,-0.5,5.731849614,5.69,0,5.69,0.02,-0.5,0.50039984,5.64,-0.55,5.666753921,5.69,0,5.69,-0.05,-0.55,0.552268051
09/08/2019 05:30,5.855,-0.72,5.899103745,5.565,0,5.565,0.29,-0.72,0.776208735,5.765,-0.73,5.811034762,5.565,0,5.565,0.2,-0.73,0.756901579
09/08/2019 06:00,5.8335,-0.53,5.857526974,6.0535,0,6.0535,-0.22,-0.53,0.573846669,5.7135,-0.51,5.736216719,6.0535,0,6.0535,-0.34,-0.51,0.612943717
09/08/2019 06:30,6.406,-0.74,6.448599538,7.476,0,7.476,-1.07,-0.74,1.300961183,6.346,-0.72,6.386714022,7.476,0,7.476,-1.13,-0.72,1.339888055
09/08/2019 07:00,6.842,-1.11,6.931454681,8.402,0,8.402,-1.56,-1.11,1.914601786,6.782,-1.02,6.858274127,8.402,0,8.402,-1.62,-1.02,1.914366736
09/08/2019 07:30,7.737,-3.49,8.487712825,10.217,0,10.217,-2.48,-3.49,4.281413318,7.557,0.41,7.568113966,10.217,0,10.217,-2.66,0.41,2.691412269
09/08/2019 08:00,8.3325,-2.17,8.610427182,10.9225,0,10.9225,-2.59,-2.17,3.378905148,8.1825,-1.51,8.320661407,10.9225,0,10.9225,-2.74,-1.51,3.128530006
09/08/2019 08:30,9.119,-2.11,9.359928472,11.109,0,11.109,-1.99,-2.11,2.900379286,8.969,-1.98,9.184952967,11.109,0,11.109,-2.14,-1.98,2.915475947
09/08/2019 09:00,9.094,-2.04,9.320001931,10.694,0,10.694,-1.6,-2.04,2.592604868,9.044,-1.92,9.245557636,10.694,0,10.694,-1.65,-1.92,2.531580534
09/08/2019 09:30,9.4185,-2.3,9.695263908,12.5185,0,12.5185,-3.1,-2.3,3.860051813,9.2885,-2.16,9.536342708,12.5185,0,12.5185,-3.23,-2.16,3.885678834
09/08/2019 10:00,9.5355,-2.3,9.808963261,12.4655,0,12.4655,-2.93,-2.3,3.724902683,9.5155,-2.16,9.757578606,12.4655,0,12.4655,-2.95,-2.16,3.656241239
09/08/2019 10:30,9.36,-2.3,9.638443858,13.13,0,13.13,-3.77,-2.3,4.416208781,9.32,-2.16,9.567026706,13.13,0,13.13,-3.81,-2.16,4.37969177
09/08/2019 11:00,9.009,-2.59,9.37390959,14.789,0,14.789,-5.78,-2.59,6.333758758,9.109,-2.46,9.435331526,14.789,0,14.789,-5.68,-2.46,6.189830369
09/08/2019 11:30,8.991,-2.42,9.310987112,13.651,0,13.651,-4.66,-2.42,5.250904684,9.031,-2.29,9.316816033,13.651,0,13.651,-4.62,-2.29,5.156403786
09/08/2019 12:00,9.0185,-2.42,9.337544766,13.7585,0,13.7585,-4.74,-2.42,5.322029688,8.9985,-2.29,9.285316486,13.7585,0,13.7585,-4.76,-2.29,5.282205979
09/08/2019 12:30,9.2645,-2.15,9.510702406,11.8645,0,11.8645,-2.6,-2.15,3.373796082,9.2345,-2.02,9.452850906,11.8645,0,11.8645,-2.63,-2.02,3.316217725
09/08/2019 13:00,8.7685,-2.53,9.126198127,14.6785,0,14.6785,-5.91,-2.53,6.428763489,8.7985,-2.4,9.119956264,14.6785,0,14.6785,-5.88,-2.4,6.350936939
09/08/2019 13:30,8.914,-2.14,9.167278549,12.274,0,12.274,-3.36,-2.14,3.983616447,8.934,-2.01,9.157317074,12.274,0,12.274,-3.34,-2.01,3.898166236
09/08/2019 14:00,8.3635,-2.57,8.749458969,15.0835,0,15.0835,-6.72,-2.57,7.194671639,8.5835,-2.45,8.926307873,15.0835,0,15.0835,-6.5,-2.45,6.946401946
09/08/2019 14:30,8.4575,-2.35,8.777915826,13.5975,0,13.5975,-5.14,-2.35,5.651734247,8.6175,-2.22,8.898859829,13.5975,0,13.5975,-4.98,-2.22,5.45241231
09/08/2019 15:00,8.568,-2.43,8.905926341,13.498,0,13.498,-4.93,-2.43,5.49634424,8.668,-2.3,8.967955397,13.498,0,13.498,-4.83,-2.3,5.349663541
09/08/2019 15:30,8.452,-2.3,8.759355227,13.612,0,13.612,-5.16,-2.3,5.649389348,8.562,-2.17,8.832708758,13.612,0,13.612,-5.05,-2.17,5.496489789
09/08/2019 16:00,8.137,-2.57,8.533209771,15.537,0,15.537,-7.4,-2.57,7.833575174,8.307,-2.45,8.660759147,15.537,0,15.537,-7.23,-2.45,7.633832589
09/08/2019 16:30,8.3595,-2.34,8.680831772,14.5495,0,14.5495,-6.19,-2.34,6.617529751,8.4295,-2.22,8.716930093,14.5495,0,14.5495,-6.12,-2.22,6.51020737
09/08/2019 17:00,6.1295,-2.3,6.546813748,10.9195,0,10.9195,-4.79,-2.3,5.31357695,6.1395,-2.17,6.511709472,10.9195,0,10.9195,-4.78,-2.17,5.249504739
09/08/2019 17:30,9.785,-0.5,9.797766327,0.615,0,0.615,9.17,-0.5,9.18362129,11.175,-1.08,11.22706662,0.615,0,0.615,10.56,-1.08,10.61508361
09/08/2019 18:00,10.0545,-1.04,10.10814376,6.1145,0,6.1145,3.94,-1.04,4.074947852,10.0545,-1.13,10.11779967,6.1145,0,6.1145,3.94,-1.13,4.0988413
09/08/2019 18:30,9.5285,-1.68,9.675469614,10.5585,0,10.5585,-1.03,-1.68,1.970609043,9.4485,-1.56,9.576416462,10.5585,0,10.5585,-1.11,-1.56,1.914601786
09/08/2019 19:00,9.968,-1.73,10.11701161,10.518,0,10.518,-0.55,-1.73,1.815323663,9.798,-1.61,9.929395953,10.518,0,10.518,-0.72,-1.61,1.763660965
09/08/2019 19:30,10.882,-1.65,11.00638106,10.242,0,10.242,0.64,-1.65,1.769773997,10.752,-1.53,10.86031326,10.242,0,10.242,0.51,-1.53,1.612761607
09/08/2019 20:00,9.891,-1.59,10.01798288,10.421,0,10.421,-0.53,-1.59,1.67600716,9.851,-1.48,9.961556154,10.421,0,10.421,-0.57,-1.48,1.585969735
09/08/2019 20:30,9.621,-1.59,9.751499423,10.581,0,10.581,-0.96,-1.59,1.857336803,9.581,-1.51,9.699260848,10.581,0,10.581,-1,-1.51,1.811104635
09/08/2019 21:00,9.653,-1.59,9.783072575,10.683,0,10.683,-1.03,-1.59,1.894465624,9.533,-1.51,9.651848994,10.683,0,10.683,-1.15,-1.51,1.898051633
09/08/2019 21:30,9.42,-1.59,9.553245522,10.56,0,10.56,-1.14,-1.59,1.956450868,9.3,-1.45,9.412358897,10.56,0,10.56,-1.26,-1.45,1.9209633
09/08/2019 22:00,8.835,-1.44,8.951582262,10.475,0,10.475,-1.64,-1.44,2.182475659,8.725,-1.33,8.8257875,10.475,0,10.475,-1.75,-1.33,2.198044586
09/08/2019 22:30,8.3355,-1.38,8.448962081,10.6355,0,10.6355,-2.3,-1.38,2.682237872,8.2355,-1.4,8.353649517,10.6355,0,10.6355,-2.4,-1.4,2.778488798
09/08/2019 23:00,7.773,-1.43,7.903444123,10.953,0,10.953,-3.18,-1.43,3.486731994,7.683,-1.34,7.798979997,10.953,0,10.953,-3.27,-1.34,3.533907186
09/08/2019 23:30,7.28,-1.36,7.405943559,10.88,0,10.88,-3.6,-1.36,3.848324311,7.22,-1.27,7.33084579,10.88,0,10.88,-3.66,-1.27,3.874080536
10/08/2019 00:00,6.7845,-1.36,6.919468206,11.0045,0,11.0045,-4.22,-1.36,4.433734318,6.7345,-1.27,6.853202919,11.0045,0,11.0045,-4.27,-1.27,4.454862512
10/08/2019 00:30,6.507,-1.36,6.647604757,10.947,0,10.947,-4.44,-1.36,4.643619278,6.467,-1.27,6.590522665,10.947,0,10.947,-4.48,-1.27,4.656533045
10/08/2019 01:00,6.161,-1.36,6.309320169,11.051,0,11.051,-4.89,-1.36,5.075598487,6.121,-1.27,6.251363131,11.051,0,11.051,-4.93,-1.27,5.09095276
10/08/2019 01:30,6.2685,-1.24,6.389968095,10.9985,0,10.9985,-4.73,-1.24,4.889836398,6.2385,-1.16,6.345430029,10.9985,0,10.9985,-4.76,-1.16,4.899306073
10/08/2019 02:00,6.159,-1.24,6.282585535,11.059,0,11.059,-4.9,-1.24,5.054463374,6.129,-1.16,6.237807387,11.059,0,11.059,-4.93,-1.16,5.064632267
10/08/2019 02:30,6.049,-1.24,6.174787527,11.089,0,11.089,-5.04,-1.24,5.190298643,6.019,-1.16,6.129760273,11.089,0,11.089,-5.07,-1.16,5.201009517
10/08/2019 03:00,5.9145,-1.29,6.053545263,11.1545,0,11.1545,-5.24,-1.29,5.396452538,5.8945,-1.2,6.015407738,11.1545,0,11.1545,-5.26,-1.2,5.395145967
10/08/2019 03:30,5.8345,-1.29,5.97540712,11.1445,0,11.1445,-5.31,-1.29,5.464448737,5.8145,-1.2,5.937037161,11.1445,0,11.1445,-5.33,-1.2,5.463414683
10/08/2019 04:00,5.8285,-1.22,5.954814208,11.1385,0,11.1385,-5.31,-1.22,5.448348374,5.7685,-1.14,5.880067368,11.1385,0,11.1385,-5.37,-1.14,5.489672121
10/08/2019 04:30,5.7345,-1.22,5.862839777,11.1145,0,11.1145,-5.38,-1.22,5.516593152,5.7445,-1.14,5.856524588,11.1145,0,11.1145,-5.37,-1.14,5.489672121
10/08/2019 05:00,5.7435,-1.17,5.861458202,11.1235,0,11.1235,-5.38,-1.17,5.505751538,5.7135,-1.09,5.816543841,11.1235,0,11.1235,-5.41,-1.09,5.518713618
10/08/2019 05:30,5.7525,-1.17,5.870277357,11.1325,0,11.1325,-5.38,-1.17,5.505751538,5.7225,-1.09,5.825384644,11.1325,0,11.1325,-5.41,-1.09,5.518713618
10/08/2019 06:00,5.884,-1.22,6.009147693,11.054,0,11.054,-5.17,-1.22,5.311995858,5.874,-1.14,5.983600588,11.054,0,11.054,-5.18,-1.14,5.303960784
10/08/2019 06:30,6.1055,-1.27,6.236187156,11.0655,0,11.0655,-4.96,-1.27,5.120009766,6.0855,-1.18,6.198847494,11.0655,0,11.0655,-4.98,-1.18,5.11789019
10/08/2019 07:00,6.4355,-1.27,6.559615861,11.1355,0,11.1355,-4.7,-1.27,4.868562416,6.4155,-1.18,6.523115839,11.1355,0,11.1355,-4.72,-1.18,4.865264638
10/08/2019 07:30,7.007,-1.36,7.137762184,11.237,0,11.237,-4.23,-1.36,4.443253313,6.977,-1.27,7.091645014,11.237,0,11.237,-4.26,-1.27,4.445278394
10/08/2019 08:00,7.6495,-3.91,8.590864348,11.4995,0,11.4995,-3.85,-3.91,5.487312639,7.5795,1,7.645182813,11.4995,0,11.4995,-3.92,1,4.045540755
10/08/2019 08:30,8.221,-4.84,9.539939256,11.941,0,11.941,-3.72,-4.84,6.104424625,8.151,1.72,8.330498244,11.941,0,11.941,-3.79,1.72,4.162030754
10/08/2019 09:00,8.561,-2.34,8.875039211,12.281,0,12.281,-3.72,-2.34,4.394769619,8.541,-0.86,8.584187847,12.281,0,12.281,-3.74,-0.86,3.837603419
10/08/2019 09:30,8.7965,-1.77,8.972809607,12.9965,0,12.9965,-4.2,-1.77,4.557729698,8.8065,-1.66,8.961587039,12.9965,0,12.9965,-4.19,-1.66,4.506850341
10/08/2019 10:00,8.881,-1.86,9.073685084,13.301,0,13.301,-4.42,-1.86,4.795414476,8.951,-1.76,9.122390093,13.301,0,13.301,-4.35,-1.76,4.692557938
10/08/2019 10:30,8.7805,-1.98,9.000976628,14.3605,0,14.3605,-5.58,-1.98,5.920878313,8.9905,-1.88,9.184960003,14.3605,0,14.3605,-5.37,-1.88,5.689578192
10/08/2019 11:00,8.4135,-2.13,8.678933244,15.9535,0,15.9535,-7.54,-2.13,7.835081365,8.6035,-2.02,8.837455078,15.9535,0,15.9535,-7.35,-2.02,7.622525828
10/08/2019 11:30,8.578,-1.99,8.805803995,14.348,0,14.348,-5.77,-1.99,6.103523572,8.728,-1.88,8.92817921,14.348,0,14.348,-5.62,-1.88,5.92611171
10/08/2019 12:00,8.383,-2.04,8.627646782,15.113,0,15.113,-6.73,-2.04,7.032389352,8.523,-1.92,8.73658566,15.113,0,15.113,-6.59,-1.92,6.864000291
10/08/2019 12:30,8.276,-2.12,8.543218129,15.686,0,15.686,-7.41,-2.12,7.707301733,8.406,-2.01,8.642970323,15.686,0,15.686,-7.28,-2.01,7.55238373
10/08/2019 13:00,7.435,-2.47,7.834546892,18.865,0,18.865,-11.43,-2.47,11.69383598,7.815,-2.36,8.163566929,18.865,0,18.865,-11.05,-2.36,11.29920794
10/08/2019 13:30,7.2325,-2.39,7.617161955,18.4725,0,18.4725,-11.24,-2.39,11.491288,7.5525,-2.28,7.889148005,18.4725,0,18.4725,-10.92,-2.28,11.15548296
10/08/2019 14:00,6.974,-2.39,7.372162234,18.324,0,18.324,-11.35,-2.39,11.59890512,7.284,-2.28,7.632499984,18.324,0,18.324,-11.04,-2.28,11.27297654
10/08/2019 14:30,6.8915,-2.39,7.294167002,18.2915,0,18.2915,-11.4,-2.39,11.64783671,7.1615,-2.28,7.515682421,18.2915,0,18.2915,-11.13,-2.28,11.36113111
10/08/2019 15:00,6.6305,-2.46,7.072137601,18.6405,0,18.6405,-12.01,-2.46,12.25935153,7.0305,-2.35,7.412855742,18.6405,0,18.6405,-11.61,-2.35,11.84544638
10/08/2019 15:30,6.625,-2.29,7.009616609,18.005,0,18.005,-11.38,-2.29,11.60812216,6.945,-2.19,7.282109928,18.005,0,18.005,-11.06,-2.19,11.27473725
10/08/2019 16:00,6.7115,-2.23,7.072279141,17.4415,0,17.4415,-10.73,-2.23,10.95927917,6.9115,-2.14,7.235221645,17.4415,0,17.4415,-10.53,-2.14,10.74525477
10/08/2019 16:30,7.205,-2.06,7.493705692,16.405,0,16.405,-9.2,-2.06,9.427809926,7.365,-1.97,7.623917956,16.405,0,16.405,-9.04,-1.97,9.25216191
10/08/2019 17:00,7.883,-1.96,8.123009849,16.043,0,16.043,-8.16,-1.96,8.392091515,8.003,-1.86,8.216301419,16.043,0,16.043,-8.04,-1.86,8.252345121
10/08/2019 17:30,8.2525,-1.84,8.455137861,15.1525,0,15.1525,-6.9,-1.84,7.14112036,8.3125,-1.73,8.490615776,15.1525,0,15.1525,-6.84,-1.73,7.055388012
10/08/2019 18:00,8.522,-1.84,8.718376225,14.052,0,14.052,-5.53,-1.84,5.828078586,8.502,-1.73,8.676226369,14.052,0,14.052,-5.55,-1.73,5.813381116
10/08/2019 18:30,8.7465,-1.92,8.954756404,13.4365,0,13.4365,-4.69,-1.92,5.067790446,8.7165,-1.81,8.902441926,13.4365,0,13.4365,-4.72,-1.81,5.055145893
10/08/2019 19:00,8.654,-1.78,8.835163609,12.444,0,12.444,-3.79,-1.78,4.187182824,8.624,-1.67,8.784206054,12.444,0,12.444,-3.82,-1.67,4.169088629
10/08/2019 19:30,8.613,-1.69,8.777235841,11.713,0,11.713,-3.1,-1.69,3.530736467,8.553,-1.58,8.69771286,11.713,0,11.713,-3.16,-1.58,3.532987404
10/08/2019 20:00,8.5185,-1.53,8.654810353,10.6385,0,10.6385,-2.12,-1.53,2.614440667,8.4285,-1.43,8.54894802,10.6385,0,10.6385,-2.21,-1.43,2.632299375
10/08/2019 20:30,8.4965,-1.29,8.593870621,9.4665,0,9.4665,-0.97,-1.29,1.614001239,8.4065,-1.19,8.490308725,9.4665,0,9.4665,-1.06,-1.19,1.593643624
10/08/2019 21:00,8.683,-1.02,8.742704902,8.773,0,8.773,-0.09,-1.02,1.02396289,8.463,-0.92,8.512859038,8.773,0,8.773,-0.31,-0.92,0.970824392
10/08/2019 21:30,9.0095,-3.99,9.853486198,7.6895,0,7.6895,1.32,-3.99,4.202677718,8.7295,2.42,9.058728953,7.6895,0,7.6895,1.04,2.42,2.634008352
10/08/2019 22:00,8.58,-3.17,9.146873783,6.99,0,6.99,1.59,-3.17,3.546406632,8.33,1.98,8.562085026,6.99,0,6.99,1.34,1.98,2.39081576
10/08/2019 22:30,8.0125,-0.57,8.032748985,6.8025,0,6.8025,1.21,-0.57,1.337535046,7.9125,-0.55,7.93159229,6.8025,0,6.8025,1.11,-0.55,1.238789732
10/08/2019 23:00,7.463,-0.51,7.480405671,5.843,0,5.843,1.62,-0.51,1.698381583,7.363,-0.55,7.383513324,5.843,0,5.843,1.52,-0.55,1.61644672
10/08/2019 23:30,6.9575,-0.51,6.976167017,5.2875,0,5.2875,1.67,-0.51,1.746138597,6.8775,0,6.8775,5.2875,0,5.2875,1.59,0,1.59
11/08/2019 00:00,6.5565,-0.51,6.576305365,5.7765,0,5.7765,0.78,-0.51,0.931933474,6.5265,0,6.5265,5.7765,0,5.7765,0.75,0,0.75
11/08/2019 00:30,6.3115,-0.61,6.340909418,4.8615,0,4.8615,1.45,-0.61,1.573086139,6.2815,-0.46,6.29832059,4.8615,0,4.8615,1.42,-0.46,1.492648653
11/08/2019 01:00,5.6925,-0.52,5.716201208,6.1425,0,6.1425,-0.45,-0.52,0.68767725,5.6125,-0.51,5.635623856,6.1425,0,6.1425,-0.53,-0.51,0.735527022
11/08/2019 01:30,5.947,-0.57,5.974253845,4.387,0,4.387,1.56,-0.57,1.660873264,5.887,-0.38,5.899251563,4.387,0,4.387,1.5,-0.38,1.547384891
11/08/2019 02:00,5.811,-0.16,5.813202302,4.651,0,4.651,1.16,-0.16,1.170982493,5.761,0.55,5.787194571,4.651,0,4.651,1.11,0.55,1.238789732
11/08/2019 02:30,5.649,-0.16,5.651265434,3.879,0,3.879,1.77,-0.16,1.777216925,5.609,0.35,5.619909341,3.879,0,3.879,1.73,0.35,1.765049574
11/08/2019 03:00,5.4605,0.21,5.4645366,3.5905,0,3.5905,1.87,0.21,1.8817545,5.4105,0.51,5.434483439,3.5905,0,3.5905,1.82,0.51,1.890105817
11/08/2019 03:30,5.421,0.35,5.432286903,3.511,0,3.511,1.91,0.35,1.941803286,5.371,0.51,5.395159034,3.511,0,3.511,1.86,0.51,1.928652379
11/08/2019 04:00,5.3345,0.67,5.376410536,4.0245,0,4.0245,1.31,0.67,1.471393897,5.2845,0.61,5.319590233,4.0245,0,4.0245,1.26,0.61,1.399892853
11/08/2019 04:30,5.221,0.71,5.269055039,3.911,0,3.911,1.31,0.71,1.490033557,5.171,0.51,5.19608901,3.911,0,3.911,1.26,0.51,1.359301291
11/08/2019 05:00,5.252,0.66,5.293307473,4.152,0,4.152,1.1,0.66,1.282809417,5.202,0.6,5.236487754,4.152,0,4.152,1.05,0.6,1.209338662
