Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
11/08/2019 05:30,5.305,0.51,5.329458228,3.605,0,3.605,1.7,0.51,1.774852107,5.245,0.51,5.269736711,3.605,0,3.605,1.64,0.51,1.717469068
11/08/2019 06:00,5.5135,0.51,5.537037317,2.5835,0,2.5835,2.93,0.51,2.974054472,5.4535,0.51,5.477295158,2.5835,0,2.5835,2.87,0.51,2.914961406
11/08/2019 06:30,5.7415,0.51,5.76410637,2.8115,0,2.8115,2.93,0.51,2.974054472,5.6815,0.51,5.704344156,2.8115,0,2.8115,2.87,0.51,2.914961406
11/08/2019 07:00,5.924,0.51,5.945912546,2.474,0,2.474,3.45,0.51,3.487491935,5.874,0.51,5.896098371,2.474,0,2.474,3.4,0.51,3.438037231
11/08/2019 07:30,6.308,0.58,6.334608433,2.638,0,2.638,3.67,0.58,3.715548412,6.268,0.51,6.288714018,2.638,0,2.638,3.63,0.51,3.665651375
11/08/2019 08:00,6.814,0.71,6.850890161,3.144,0,3.144,3.67,0.71,3.738047619,6.774,0.51,6.793171277,3.144,0,3.144,3.63,0.51,3.665651375
11/08/2019 08:30,7.8795,-0.53,7.897304619,6.1195,0,6.1195,1.76,-0.53,1.83806964,7.9295,-0.48,7.944014744,6.1195,0,6.1195,1.81,-0.48,1.872565086
11/08/2019 09:00,7.6305,-1.04,7.701047348,8.7705,0,8.7705,-1.14,-1.04,1.543113735,7.6805,0,7.6805,8.7705,0,8.7705,-1.09,0,1.09
11/08/2019 09:30,8.2435,-0.88,8.290337282,10.3435,0,10.3435,-2.1,-0.88,2.276927755,8.3935,-0.78,8.429664421,10.3435,0,10.3435,-1.95,-0.78,2.100214275
11/08/2019 10:00,8.278,-1.1,8.350765474,11.178,0,11.178,-2.9,-1.1,3.101612484,8.528,-1.01,8.587600596,11.178,0,11.178,-2.65,-1.01,2.835947813
11/08/2019 10:30,8.269,-1.02,8.331672161,10.819,0,10.819,-2.55,-1.02,2.746434052,8.589,-0.92,8.6381318,10.819,0,10.819,-2.23,-0.92,2.412322532
11/08/2019 11:00,8.171,-1.08,8.242065336,11.401,0,11.401,-3.23,-1.08,3.405774508,8.551,-0.98,8.606973975,11.401,0,11.401,-2.85,-0.98,3.013784996
11/08/2019 11:30,7.834,-0.85,7.879978173,10.174,0,10.174,-2.34,-0.85,2.489598361,8.204,-0.75,8.238210728,10.174,0,10.174,-1.97,-0.75,2.10793738
11/08/2019 12:00,7.614,-1.12,7.695933732,11.804,0,11.804,-4.19,-1.12,4.337107331,8.044,-1.02,8.108411435,11.804,0,11.804,-3.76,-1.02,3.895895276
11/08/2019 12:30,7.527,-1.22,7.625229767,12.687,0,12.687,-5.16,-1.22,5.302263668,7.977,-1.12,8.05524233,12.687,0,12.687,-4.71,-1.12,4.841332461
11/08/2019 13:00,7.3065,-0.93,7.365449223,11.2765,0,11.2765,-3.97,-0.93,4.077474709,7.7465,-0.82,7.789779345,11.2765,0,11.2765,-3.53,-0.82,3.623989514
11/08/2019 13:30,7.2275,-0.83,7.275002148,10.2975,0,10.2975,-3.07,-0.83,3.180220118,7.6375,-0.74,7.673265684,10.2975,0,10.2975,-2.66,-0.74,2.761014306
11/08/2019 14:00,7.069,-0.61,7.095270326,9.319,0,9.319,-2.25,-0.61,2.331222855,7.519,-0.55,7.539088871,9.319,0,9.319,-1.8,-0.55,1.882153022
11/08/2019 14:30,6.9845,-0.61,7.011086952,8.5145,0,8.5145,-1.53,-0.61,1.647118696,6.9745,-0.55,6.996152532,8.5145,0,8.5145,-1.54,-0.55,1.635267562
11/08/2019 15:00,6.762,-0.56,6.785148782,8.172,0,8.172,-1.41,-0.56,1.517135459,6.982,-0.55,7.003629345,8.172,0,8.172,-1.19,-0.55,1.310953851
11/08/2019 15:30,6.8225,-0.56,6.845444197,8.0325,0,8.0325,-1.21,-0.56,1.333304166,6.9525,-0.55,6.974220835,8.0325,0,8.0325,-1.08,-0.55,1.211981848
11/08/2019 16:00,7.593,-0.56,7.613622594,7.283,0,7.283,0.31,-0.56,0.64007812,7.773,-0.55,7.792434087,7.283,0,7.283,0.49,-0.55,0.736613874
11/08/2019 16:30,7.92,-0.5,7.935767134,5.71,0,5.71,2.21,-0.5,2.265855247,8.14,-0.5,8.155341808,5.71,0,5.71,2.43,-0.5,2.480907092
11/08/2019 17:00,8.4765,-0.5,8.491233847,5.3365,0,5.3365,3.14,-0.5,3.179559718,8.6865,-0.57,8.705181345,5.3365,0,5.3365,3.35,-0.57,3.398146554
11/08/2019 17:30,9.047,-0.5,9.0608062,4.457,0,4.457,4.59,-0.5,4.617152802,9.167,-0.5,9.180625741,4.457,0,4.457,4.71,-0.5,4.736464927
11/08/2019 18:00,9.679,-0.5,9.691905953,4.499,0,4.499,5.18,-0.5,5.204075326,9.669,-0.5,9.681919283,4.499,0,4.499,5.17,-0.5,5.194121677
11/08/2019 18:30,9.954,-0.5,9.966549854,3.014,0,3.014,6.94,-0.5,6.957988215,9.944,-0.67,9.966545841,3.014,0,3.014,6.93,-0.67,6.962312834
11/08/2019 19:00,9.645,-0.5,9.657951387,3.395,0,3.395,6.25,-0.5,6.269968102,9.655,-0.5,9.667937991,3.395,0,3.395,6.26,-0.5,6.279936305
11/08/2019 19:30,9.517,-0.5,9.53012534,2.407,0,2.407,7.11,-0.5,7.12755919,9.407,0,9.407,2.407,0,2.407,7,0,7
11/08/2019 20:00,9.4595,-0.5,9.472705012,1.3895,0,1.3895,8.07,-0.5,8.08547463,9.3095,0,9.3095,1.3895,0,1.3895,7.92,0,7.92
11/08/2019 20:30,9.322,-0.57,9.33941026,1.052,0,1.052,8.27,-0.57,8.289620015,9.162,-0.5,9.175633166,1.052,0,1.052,8.11,-0.5,8.125398452
11/08/2019 21:00,9.243,0,9.243,0.663,0,0.663,8.58,0,8.58,9.073,0.51,9.087322433,0.663,0,0.663,8.41,0.51,8.425449543
11/08/2019 21:30,9.285,0,9.285,0.455,0,0.455,8.83,0,8.83,9.125,0,9.125,0.455,0,0.455,8.67,0,8.67
11/08/2019 22:00,8.761,0.51,8.775831642,0.271,0,0.271,8.49,0.51,8.505304227,8.611,0.63,8.634015346,0.271,0,0.271,8.34,0.63,8.363761116
11/08/2019 22:30,8.37,0.57,8.389386152,0.22,0,0.22,8.15,0.57,8.1699082,8.24,0.51,8.255767681,0.22,0,0.22,8.02,0.51,8.03619935
11/08/2019 23:00,7.713,0.57,7.734033165,0.103,0,0.103,7.61,0.57,7.631317055,7.593,0.51,7.610108344,0.103,0,0.103,7.49,0.51,7.507343072
11/08/2019 23:30,7.204,0.61,7.229779803,0.094,0,0.094,7.11,0.61,7.136119394,7.114,0.62,7.140966041,0.094,0,0.094,7.02,0.62,7.047325734
12/08/2019 00:00,6.6455,0.68,6.680199866,0.1455,0,0.1455,6.5,0.68,6.535472439,6.5655,0.72,6.604861108,0.1455,0,0.1455,6.42,0.72,6.460247673
12/08/2019 00:30,6.404,0.52,6.42507712,0.294,0,0.294,6.11,0.52,6.132087736,6.364,0.55,6.387722286,0.294,0,0.294,6.07,0.55,6.094866693
12/08/2019 01:00,6.1255,0.09,6.126161135,0.2855,0,0.2855,5.84,0.09,5.840693452,6.0255,0.98,6.104674459,0.2855,0,0.2855,5.74,0.98,5.823057616
12/08/2019 01:30,6.1965,0.58,6.223585161,0.4165,0,0.4165,5.78,0.58,5.809027457,6.1565,0.62,6.187640281,0.4165,0,0.4165,5.74,0.62,5.773387221
12/08/2019 02:00,6.173,0.69,6.211443391,0.213,0,0.213,5.96,0.69,5.99980833,6.093,0.75,6.138985991,0.213,0,0.213,5.88,0.75,5.927638653
12/08/2019 02:30,6.0465,0.69,6.085742539,0.3065,0,0.3065,5.74,0.69,5.781323378,5.9765,0.75,6.023375486,0.3065,0,0.3065,5.67,0.75,5.719388079
12/08/2019 03:00,5.8315,0.69,5.872179514,0.1915,0,0.1915,5.64,0.69,5.682050686,5.7615,0.75,5.810110347,0.1915,0,0.1915,5.57,0.75,5.620266898
12/08/2019 03:30,5.725,0.69,5.766430872,0.205,0,0.205,5.52,0.69,5.562957846,5.665,0.75,5.714431293,0.205,0,0.205,5.46,0.75,5.511270271
12/08/2019 04:00,5.665,0.61,5.697747362,0.395,0,0.395,5.27,0.61,5.305186142,5.605,0.67,5.644902568,0.395,0,0.395,5.21,0.67,5.252903959
12/08/2019 04:30,5.7795,0.76,5.829255549,0.0995,0,0.0995,5.68,0.76,5.730619513,5.7195,0.81,5.776571669,0.0995,0,0.0995,5.62,0.81,5.678071856
12/08/2019 05:00,5.811,0.64,5.846137272,0.301,0,0.301,5.51,0.64,5.547044258,5.751,0.69,5.792244902,0.301,0,0.301,5.45,0.69,5.493505256
12/08/2019 05:30,5.824,0.57,5.851826723,0.974,0,0.974,4.85,0.57,4.883379977,5.754,0.62,5.787306455,0.974,0,0.974,4.78,0.62,4.820041494
12/08/2019 06:00,6.041,0.51,6.06248967,1.651,0,1.651,4.39,0.51,4.419524861,5.961,0.55,5.986319487,1.651,0,1.651,4.31,0.55,4.344951093
12/08/2019 06:30,6.528,0.51,6.547891569,1.578,0,1.578,4.95,0.51,4.976203372,6.438,0.51,6.458168781,1.578,0,1.578,4.86,0.51,4.886685994
12/08/2019 07:00,7.051,0.63,7.079088995,1.341,0,1.341,5.71,0.63,5.744649685,6.981,0.63,7.009369515,1.341,0,1.341,5.64,0.63,5.675077092
12/08/2019 07:30,7.552,2.6,7.987033492,1.662,0,1.662,5.89,2.6,6.438330529,7.462,-1.82,7.680745016,1.662,0,1.662,5.8,-1.82,6.078848575
12/08/2019 08:00,8.432,-0.5,8.446811469,2.372,0,2.372,6.06,-0.5,6.080592076,8.302,0,8.302,2.372,0,2.372,5.93,0,5.93
12/08/2019 08:30,8.945,-0.5,8.958963389,2.835,0,2.835,6.11,-0.5,6.130424129,8.875,-0.5,8.889073349,2.835,0,2.835,6.04,-0.5,6.06066003
12/08/2019 09:00,9.1855,-0.68,9.210635714,4.2755,0,4.2755,4.91,-0.68,4.956863928,9.1555,-0.58,9.173853075,4.2755,0,4.2755,4.88,-0.58,4.914346345
12/08/2019 09:30,9.3455,-0.93,9.391659611,5.6055,0,5.6055,3.74,-0.93,3.853894135,9.4455,-0.87,9.485482078,5.6055,0,5.6055,3.84,-0.87,3.937321425
12/08/2019 10:00,9.559,-1.15,9.627927139,7.629,0,7.629,1.93,-1.15,2.246641939,9.369,-0.93,9.415044397,7.629,0,7.629,1.74,-0.93,1.972941966
12/08/2019 10:30,9.089,-1.24,9.17319579,8.209,0,8.209,0.88,-1.24,1.520526225,9.399,-1.12,9.465495286,8.209,0,8.209,1.19,-1.12,1.634166454
12/08/2019 11:00,8.1865,-1.34,8.295443463,9.6365,0,9.6365,-1.45,-1.34,1.974360656,8.3965,-1.25,8.489034824,9.6365,0,9.6365,-1.24,-1.25,1.760710084
12/08/2019 11:30,7.956,-1.4,8.078238422,9.526,0,9.526,-1.57,-1.4,2.103544628,8.286,-1.3,8.387359298,9.526,0,9.526,-1.24,-1.3,1.796552254
12/08/2019 12:00,7.7595,-1.48,7.89938227,10.4095,0,10.4095,-2.65,-1.48,3.035275935,7.9295,-1.37,8.046978952,10.4095,0,10.4095,-2.48,-1.37,2.833249018
12/08/2019 12:30,7.6415,-1.26,7.744683483,9.7215,0,9.7215,-2.08,-1.26,2.431871707,7.9415,-1.16,8.025772377,9.7215,0,9.7215,-1.78,-1.16,2.124617613
12/08/2019 13:00,7.1445,-1.15,7.23646186,9.0445,0,9.0445,-1.9,-1.15,2.220923231,7.4645,-1.04,7.536601373,9.0445,0,9.0445,-1.58,-1.04,1.891560203
12/08/2019 13:30,7.1495,-1.15,7.241398363,9.6495,0,9.6495,-2.5,-1.15,2.751817581,7.4895,-1.04,7.561362989,9.6495,0,9.6495,-2.16,-1.04,2.39733185
12/08/2019 14:00,6.929,-1.08,7.012662904,9.429,0,9.429,-2.5,-1.08,2.723306813,7.419,-0.99,7.48476192,9.429,0,9.429,-2.01,-0.99,2.240580282
12/08/2019 14:30,6.758,-1,6.83158576,8.768,0,8.768,-2.01,-1,2.245016704,7.088,-0.9,7.144910356,8.768,0,8.768,-1.68,-0.9,1.905885621
12/08/2019 15:00,6.9465,-1.16,7.042688567,9.8965,0,9.8965,-2.95,-1.16,3.169873815,7.3065,-1.07,7.384432426,9.8965,0,9.8965,-2.59,-1.07,2.802320467
12/08/2019 15:30,6.647,-0.92,6.710365787,9.037,0,9.037,-2.39,-0.92,2.560956852,6.927,-0.76,6.968567213,9.037,0,9.037,-2.11,-0.76,2.242699267
12/08/2019 16:00,6.815,-0.86,6.869048333,8.255,0,8.255,-1.44,-0.86,1.67725967,7.085,-0.76,7.125645585,8.255,0,8.255,-1.17,-0.76,1.395170241
12/08/2019 16:30,7.229,-0.77,7.269892778,8.429,0,8.429,-1.2,-0.77,1.425798022,7.399,-0.68,7.430181761,8.429,0,8.429,-1.03,-0.68,1.234220402
12/08/2019 17:00,8.242,-0.85,8.285714453,7.832,0,7.832,0.41,-0.85,0.943716059,8.602,-0.76,8.635508323,7.832,0,7.832,0.77,-0.76,1.081896483
12/08/2019 17:30,9.386,-0.71,9.412815519,6.566,0,6.566,2.82,-0.71,2.90800619,9.576,-0.62,9.596050021,6.566,0,6.566,3.01,-0.62,3.073190525
12/08/2019 18:00,9.5125,-0.66,9.5353687,6.0025,0,6.0025,3.51,-0.66,3.571512285,9.4725,-0.62,9.492768629,6.0025,0,6.0025,3.47,-0.62,3.5249539
12/08/2019 18:30,10.25,-0.66,10.2712268,3.43,0,3.43,6.82,-0.66,6.851861061,10.31,-0.57,10.32574453,3.43,0,3.43,6.88,-0.57,6.903571539
12/08/2019 19:00,10.086,-0.66,10.10757122,4.606,0,4.606,5.48,-0.66,5.519601435,9.996,-0.57,10.01223831,4.606,0,4.606,5.39,-0.57,5.42005535
12/08/2019 19:30,10.3565,-0.92,10.39728293,4.6765,0,4.6765,5.68,-0.92,5.754024678,10.1765,-0.7,10.20054666,4.6765,0,4.6765,5.5,-0.7,5.54436651
12/08/2019 20:00,10.2345,-0.78,10.26417996,3.7745,0,3.7745,6.46,-0.78,6.506919394,10.0745,-0.7,10.09878954,3.7745,0,3.7745,6.3,-0.7,6.338769597
12/08/2019 20:30,10.032,-0.56,10.04761783,1.552,0,1.552,8.48,-0.56,8.498470451,9.842,-0.59,9.859668554,1.552,0,1.552,8.29,-0.59,8.310968656
12/08/2019 21:00,9.8985,-0.5,9.911120131,1.7885,0,1.7885,8.11,-0.5,8.125398452,9.7185,-0.5,9.731353567,1.7885,0,1.7885,7.93,-0.5,7.94574729
12/08/2019 21:30,9.928,-0.5,9.940582679,2.148,0,2.148,7.78,-0.5,7.796050282,9.738,-0.55,9.75351957,2.148,0,2.148,7.59,-0.55,7.609901445
12/08/2019 22:00,9.3525,-0.5,9.365855874,1.8825,0,1.8825,7.47,-0.5,7.4867149,9.1825,-0.59,9.20143501,1.8825,0,1.8825,7.3,-0.59,7.323803657
12/08/2019 22:30,8.6165,0.33,8.622816956,2.4965,0,2.4965,6.12,0.33,6.128890601,8.4665,-1.55,8.607213385,2.4965,0,2.4965,5.97,-1.55,6.167933203
12/08/2019 23:00,7.9235,-0.53,7.941205969,2.0835,0,2.0835,5.84,-0.53,5.864000341,7.7935,-0.51,7.810169156,2.0835,0,2.0835,5.71,-0.51,5.732730588
12/08/2019 23:30,7.289,-0.08,7.289439004,1.969,0,1.969,5.32,-0.08,5.32060147,7.189,0.57,7.21156162,1.969,0,1.969,5.22,0.57,5.251028471
13/08/2019 00:00,6.733,0.52,6.753050348,1.823,0,1.823,4.91,0.52,4.937458861,6.643,0.51,6.662548236,1.823,0,1.823,4.82,0.51,4.84690623
13/08/2019 00:30,6.473,0.52,6.49385317,1.683,0,1.683,4.79,0.52,4.818142796,6.393,0.51,6.4133103,1.683,0,1.683,4.71,0.51,4.737531003
13/08/2019 01:00,6.1275,0.52,6.14952488,1.6775,0,1.6775,4.45,0.52,4.480279009,6.0475,0.56,6.073372724,1.6775,0,1.6775,4.37,0.56,4.405734899
13/08/2019 01:30,6.307,0.52,6.328400193,1.617,0,1.617,4.69,0.52,4.718739238,6.227,0.56,6.252129957,1.617,0,1.617,4.61,0.56,4.643888457
13/08/2019 02:00,6.161,0.62,6.192117651,1.471,0,1.471,4.69,0.62,4.730803314,6.081,0.64,6.114585922,1.471,0,1.471,4.61,0.64,4.654213145
13/08/2019 02:30,6.0395,0.56,6.06540685,1.7595,0,1.7595,4.28,0.56,4.316480047,5.9495,0.64,5.983824049,1.7595,0,1.7595,4.19,0.64,4.238596466
13/08/2019 03:00,5.889,0.62,5.92154718,1.609,0,1.609,4.28,0.62,4.324673398,5.799,0.64,5.834209544,1.609,0,1.609,4.19,0.64,4.238596466
13/08/2019 03:30,5.7755,0.62,5.808683177,1.3755,0,1.3755,4.4,0.62,4.443467115,5.7055,0.68,5.745879415,1.3755,0,1.3755,4.33,0.68,4.383069701
13/08/2019 04:00,5.7225,0.62,5.755988729,1.8625,0,1.8625,3.86,0.62,3.909475668,5.6425,0.63,5.677561647,1.8625,0,1.8625,3.78,0.63,3.832140394
13/08/2019 04:30,5.7385,0.52,5.762011997,1.6285,0,1.6285,4.11,0.52,4.142764777,5.6785,0.58,5.708043645,1.6285,0,1.6285,4.05,0.58,4.09132008
13/08/2019 05:00,5.7925,0.59,5.822469944,1.6825,0,1.6825,4.11,0.59,4.152131982,5.7325,0.62,5.765930649,1.6825,0,1.6825,4.05,0.62,4.097181958
13/08/2019 05:30,5.917,0.53,5.94068927,1.457,0,1.457,4.46,0.53,4.491380634,5.847,0.62,5.879779673,1.457,0,1.457,4.39,0.62,4.433565157
13/08/2019 06:00,6.2255,0.53,6.248019706,1.3255,0,1.3255,4.9,0.53,4.928579917,6.1455,0.53,6.168311783,1.3255,0,1.3255,4.82,0.53,4.849051454
13/08/2019 06:30,6.7725,0.53,6.793206625,0.7625,0,0.7625,6.01,0.53,6.033324125,6.6725,0.53,6.693515986,0.7625,0,0.7625,5.91,0.53,5.933717216
13/08/2019 07:00,7.347,0.53,7.36609184,0.367,0,0.367,6.98,0.53,7.000092857,7.237,0.53,7.256381261,0.367,0,0.367,6.87,0.53,6.890413631
13/08/2019 07:30,8.157,0.59,8.178309666,0.277,0,0.277,7.88,0.59,7.902056694,8.027,0.63,8.051684855,0.277,0,0.277,7.75,0.63,7.775564288
13/08/2019 08:00,8.7185,0,8.7185,0.3585,0,0.3585,8.36,0,8.36,8.5585,0.57,8.577460128,0.3585,0,0.3585,8.2,0.57,8.219787102
13/08/2019 08:30,9.5845,-0.51,9.598059192,0.6345,0,0.6345,8.95,-0.51,8.96451895,9.4145,-0.51,9.428303678,0.6345,0,0.6345,8.78,-0.51,8.7947996
13/08/2019 09:00,9.8465,-0.51,9.859698892,1.3565,0,1.3565,8.49,-0.51,8.505304227,9.6465,-0.51,9.659972166,1.3565,0,1.3565,8.29,-0.51,8.30567276
13/08/2019 09:30,10.0195,-0.51,10.03247129,1.6295,0,1.6295,8.39,-0.51,8.405486304,9.8695,-0.51,9.882668175,1.6295,0,1.6295,8.24,-0.51,8.255767681
13/08/2019 10:00,9.8615,-0.55,9.876825515,2.6215,0,2.6215,7.24,-0.55,7.260860831,9.8315,-0.51,9.844719003,2.6215,0,2.6215,7.21,-0.51,7.228014942
13/08/2019 10:30,9.6875,-0.62,9.707319725,3.4875,0,3.4875,6.2,-0.62,6.230922885,9.6975,-0.51,9.710901413,3.4875,0,3.4875,6.21,-0.51,6.230906836
13/08/2019 11:00,9.169,-0.62,9.18993803,4.329,0,4.329,4.84,-0.62,4.87954916,9.279,-0.56,9.295883013,4.329,0,4.329,4.95,-0.56,4.981576056
13/08/2019 11:30,8.9115,-0.66,8.935906907,4.8615,0,4.8615,4.05,-0.66,4.103425398,9.0615,-0.56,9.078787488,4.8615,0,4.8615,4.2,-0.56,4.237168866
13/08/2019 12:00,8.669,-0.81,8.706759501,6.719,0,6.719,1.95,-0.81,2.111539723,8.819,-0.71,8.847534176,6.719,0,6.719,2.1,-0.71,2.21677694
13/08/2019 12:30,8.599,-0.68,8.625844944,5.659,0,5.659,2.94,-0.68,3.017614952,8.669,-0.58,8.688380804,5.659,0,5.659,3.01,-0.58,3.065371103
13/08/2019 13:00,8.2875,-0.76,8.322274704,6.7375,0,6.7375,1.55,-0.76,1.726296614,8.3775,-0.66,8.403457994,6.7375,0,6.7375,1.64,-0.66,1.767823521
13/08/2019 13:30,7.976,-0.64,8.001635833,6.636,0,6.636,1.34,-0.64,1.484991582,8.106,-0.56,8.125320671,6.636,0,6.636,1.47,-0.56,1.573054354
13/08/2019 14:00,7.8975,-0.64,7.923389821,5.6775,0,5.6775,2.22,-0.64,2.310411219,8.0975,-0.56,8.116840903,5.6775,0,5.6775,2.42,-0.56,2.48394847
13/08/2019 14:30,8.0425,-0.7,8.072905688,6.6025,0,6.6025,1.44,-0.7,1.601124605,8.1125,-0.63,8.136925479,6.6025,0,6.6025,1.51,-0.63,1.636154027
13/08/2019 15:00,7.767,-0.58,7.788625617,5.657,0,5.657,2.11,-0.58,2.188264152,7.807,-0.52,7.824298627,5.657,0,5.657,2.15,-0.52,2.211990054
13/08/2019 15:30,7.8675,-0.64,7.893488218,6.4575,0,6.4575,1.41,-0.64,1.548450839,8.0175,-0.58,8.038451732,6.4575,0,6.4575,1.56,-0.58,1.664331698
13/08/2019 16:00,7.706,-0.53,7.724204555,5.326,0,5.326,2.38,-0.53,2.438298587,7.886,-0.5,7.901834977,5.326,0,5.326,2.56,-0.5,2.608371139
13/08/2019 16:30,8.5115,-0.53,8.52798524,4.2515,0,4.2515,4.26,-0.53,4.292842881,8.5415,-0.5,8.556121916,4.2515,0,4.2515,4.29,-0.5,4.319039245
13/08/2019 17:00,9.1315,-0.53,9.146867893,3.2015,0,3.2015,5.93,-0.53,5.953637544,9.2315,-0.5,9.245030679,3.2015,0,3.2015,6.03,-0.5,6.050694175
13/08/2019 17:30,9.5045,-0.53,9.519265741,3.9245,0,3.9245,5.58,-0.53,5.605113737,9.4745,-0.5,9.487684135,3.9245,0,3.9245,5.55,-0.5,5.572477008
13/08/2019 18:00,9.9665,-0.53,9.98058226,3.1165,0,3.1165,6.85,-0.53,6.870473055,9.8865,-0.5,9.899135429,3.1165,0,3.1165,6.77,-0.5,6.788438701
13/08/2019 18:30,10.3055,-0.53,10.31911965,3.4555,0,3.4555,6.85,-0.53,6.870473055,10.1555,-0.5,10.16780115,3.4555,0,3.4555,6.7,-0.5,6.718630813
13/08/2019 19:00,10.2595,-0.58,10.27588148,2.7495,0,2.7495,7.51,-0.58,7.532363507,10.1395,-0.5,10.15182054,2.7495,0,2.7495,7.39,-0.5,7.406895436
13/08/2019 19:30,10.2075,-0.53,10.22125023,1.9875,0,1.9875,8.22,-0.53,8.237068653,10.0675,-0.5,10.07990854,1.9875,0,1.9875,8.08,-0.5,8.095455515
13/08/2019 20:00,10.0425,-0.53,10.05647584,0.9025,0,0.9025,9.14,-0.53,9.155353625,9.8925,-0.5,9.905127776,0.9025,0,0.9025,8.99,-0.5,9.003893602
13/08/2019 20:30,9.8295,-0.53,9.843778251,0.9695,0,0.9695,8.86,-0.53,8.875837989,9.6495,0,9.6495,0.9695,0,0.9695,8.68,0,8.68
13/08/2019 21:00,9.8735,-0.53,9.887714713,0.8235,0,0.8235,9.05,-0.53,9.065506053,9.6835,0,9.6835,0.8235,0,0.8235,8.86,0,8.86
13/08/2019 21:30,9.707,-0.53,9.721458173,0.857,0,0.857,8.85,-0.53,8.865855853,9.527,-0.5,9.540111582,0.857,0,0.857,8.67,-0.5,8.684405564
13/08/2019 22:00,9.194,0,9.194,1.514,0,1.514,7.68,0,7.68,9.024,0,9.024,1.514,0,1.514,7.51,0,7.51
13/08/2019 22:30,8.5575,3.39,9.204504672,1.8775,0,1.8775,6.68,3.39,7.49096122,8.3875,-0.23,8.39065291,1.8775,0,1.8775,6.51,-0.23,6.514061713
13/08/2019 23:00,7.908,0.58,7.929241073,1.918,0,1.918,5.99,0.58,6.018014623,7.768,0.53,7.786059594,1.918,0,1.918,5.85,0.53,5.873959482
13/08/2019 23:30,7.2035,0.51,7.221531157,1.8035,0,1.8035,5.4,0.51,5.424029867,7.0935,0.53,7.11327226,1.8035,0,1.8035,5.29,0.53,5.3164838
14/08/2019 00:00,6.74,0.51,6.759267712,2.06,0,2.06,4.68,0.51,4.707706448,6.65,0.53,6.671086868,2.06,0,2.06,4.59,0.53,4.620497809
14/08/2019 00:30,6.5035,0.51,6.523466276,2.3635,0,2.3635,4.14,0.51,4.171294763,6.4235,0.53,6.44532794,2.3635,0,2.3635,4.06,0.53,4.09444746
14/08/2019 01:00,6.1915,-3.3,7.016029664,3.8015,0,3.8015,2.39,-3.3,4.074567462,6.0115,3.27,6.843320265,3.8015,0,3.8015,2.21,3.27,3.946770832
14/08/2019 01:30,6.2885,-3.41,7.15355382,4.6285,0,4.6285,1.66,-3.41,3.792584871,6.0885,3.18,6.868932395,4.6285,0,4.6285,1.46,3.18,3.499142752
14/08/2019 02:00,6.1065,-0.61,6.136891905,4.5765,0,4.5765,1.53,-0.61,1.647118696,6.0365,-0.56,6.06241967,4.5765,0,4.5765,1.46,-0.56,1.563713529
14/08/2019 02:30,5.8415,-0.51,5.863720854,6.2615,0,6.2615,-0.42,-0.51,0.660681466,5.7315,-0.5,5.753267963,6.2615,0,6.2615,-0.53,-0.5,0.728628849
14/08/2019 03:00,5.1905,-0.51,5.215495207,6.2805,0,6.2805,-1.09,-0.51,1.203411816,5.2005,-0.5,5.224480859,6.2805,0,6.2805,-1.08,-0.5,1.190126044
14/08/2019 03:30,5.7835,-3.53,6.77567504,7.9535,0,7.9535,-2.17,-3.53,4.143645738,5.6535,2.76,6.291236941,7.9535,0,7.9535,-2.3,2.76,3.592714851
14/08/2019 04:00,5.831,-3.9,7.015023949,8.631,0,8.631,-2.8,-3.9,4.801041554,5.681,2.66,6.272906902,8.631,0,8.631,-2.95,2.66,3.972165656
14/08/2019 04:30,5.798,-4,7.043919647,9.248,0,9.248,-3.45,-4,5.282281704,5.668,2.57,6.223433458,9.248,0,9.248,-3.58,2.57,4.406960404
14/08/2019 05:00,5.768,-4,7.019246683,9.158,0,9.158,-3.39,-4,5.243290951,5.648,2.57,6.205223928,9.158,0,9.158,-3.51,2.57,4.350287347
14/08/2019 05:30,5.9265,-4,7.150063094,8.8865,0,8.8865,-2.96,-4,4.976102893,5.7865,2.57,6.331546592,8.8865,0,8.8865,-3.1,2.57,4.026772901
14/08/2019 06:00,6.1175,-1.76,6.365642642,8.5775,0,8.5775,-2.46,-1.76,3.024764454,6.0375,0.31,6.045453354,8.5775,0,8.5775,-2.54,0.31,2.558847397
14/08/2019 06:30,6.5345,-0.77,6.579710499,8.3445,0,8.3445,-1.81,-0.77,1.966977377,6.4745,-0.69,6.51116351,8.3445,0,8.3445,-1.87,-0.69,1.993238571
14/08/2019 07:00,7.077,-1.04,7.153008388,8.777,0,8.777,-1.7,-1.04,1.992887353,6.997,-0.94,7.059858993,8.777,0,8.777,-1.78,-0.94,2.012958022
14/08/2019 07:30,7.605,-1.13,7.688493025,8.385,0,8.385,-0.78,-1.13,1.373062271,7.505,-1.03,7.575349827,8.385,0,8.385,-0.88,-1.03,1.354732446
14/08/2019 08:00,8.714,-1.26,8.804623558,8.364,0,8.364,0.35,-1.26,1.307707918,8.504,-1.16,8.582751074,8.364,0,8.364,0.14,-1.16,1.168417734
14/08/2019 08:30,9.683,-1.19,9.755848964,8.463,0,8.463,1.22,-1.19,1.70425937,9.573,-1.08,9.633728717,8.463,0,8.463,1.11,-1.08,1.54870914
14/08/2019 09:00,9.9195,-1.38,10.01503271,7.6595,0,7.6595,2.26,-1.38,2.648018127,9.7795,-1.26,9.860335707,7.6595,0,7.6595,2.12,-1.26,2.466171121
14/08/2019 09:30,10.304,-1.38,10.396,6.944,0,6.944,3.36,-1.38,3.632354608,10.154,-1.26,10.23187744,6.944,0,6.944,3.21,-1.26,3.448434427
14/08/2019 10:00,10.6735,-1.44,10.77019973,6.3735,0,6.3735,4.3,-1.44,4.534710575,10.5235,-1.33,10.60721228,6.3735,0,6.3735,4.15,-1.33,4.357912344
14/08/2019 10:30,10.511,-0.86,10.54612351,5.951,0,5.951,4.56,-0.86,4.640387915,10.471,-1.68,10.60491589,5.951,0,5.951,4.52,-1.68,4.822115718
14/08/2019 11:00,10.0605,-1.19,10.13063474,5.4105,0,5.4105,4.65,-1.19,4.799854164,9.9805,-1.08,10.03876388,5.4105,0,5.4105,4.57,-1.08,4.695881174
14/08/2019 11:30,10.076,-1.29,10.15824178,5.576,0,5.576,4.5,-1.29,4.681249833,9.986,-1.18,10.05547592,5.576,0,5.576,4.41,-1.18,4.565139647
14/08/2019 12:00,10.091,-1.29,10.17312051,5.761,0,5.761,4.33,-1.29,4.518074811,9.931,-1.18,10.00085801,5.761,0,5.761,4.17,-1.18,4.333739725
14/08/2019 12:30,9.8,-1.41,9.900914099,7.74,0,7.74,2.06,-1.41,2.496337317,9.7,-1.29,9.785402393,7.74,0,7.74,1.96,-1.29,2.346422809
14/08/2019 13:00,9.4175,-1.35,9.513769298,9.0575,0,9.0575,0.36,-1.35,1.397175723,9.5175,-1.24,9.597937604,9.0575,0,9.0575,0.46,-1.24,1.322573249
14/08/2019 13:30,9.152,-0.32,9.157592697,6.332,0,6.332,2.82,-0.32,2.838097955,9.192,-1.65,9.33891664,6.332,0,6.332,2.86,-1.65,3.301832824
14/08/2019 14:00,8.8635,-0.88,8.907077649,6.9035,0,6.9035,1.96,-0.88,2.14848784,8.9135,-0.78,8.947562922,6.9035,0,6.9035,2.01,-0.78,2.156038033
14/08/2019 14:30,8.661,-1.12,8.73311634,8.581,0,8.581,0.08,-1.12,1.122853508,8.811,-1.02,8.869843347,8.581,0,8.581,0.23,-1.02,1.04560987
14/08/2019 15:00,8.4055,-1.3,8.505435336,8.9355,0,8.9355,-0.53,-1.3,1.40388746,8.5255,-1.19,8.608150222,8.9355,0,8.9355,-0.41,-1.19,1.258650071
14/08/2019 15:30,9.1325,-1.14,9.203377437,7.2925,0,7.2925,1.84,-1.14,2.164532282,9.1425,-1.03,9.20033729,7.2925,0,7.2925,1.85,-1.03,2.117404071
14/08/2019 16:00,8.602,-1.25,8.692347439,8.502,0,8.502,0.1,-1.25,1.25399362,8.682,-1.15,8.757832152,8.502,0,8.502,0.18,-1.15,1.164001718
14/08/2019 16:30,9.007,-1.12,9.07636761,7.747,0,7.747,1.26,-1.12,1.685823241,9.047,-1.02,9.104318151,7.747,0,7.747,1.3,-1.02,1.652392205
14/08/2019 17:00,9.431,-1.12,9.49727124,7.541,0,7.541,1.89,-1.12,2.196929676,9.391,-1.02,9.446231047,7.541,0,7.541,1.85,-1.02,2.112557692
14/08/2019 17:30,10.2515,-1.12,10.31249981,6.7815,0,6.7815,3.47,-1.12,3.646272069,10.1415,-0.98,10.18873997,6.7815,0,6.7815,3.36,-0.98,3.5
14/08/2019 18:00,10.7385,-1.22,10.80757985,7.4385,0,7.4385,3.3,-1.22,3.518295042,10.5985,-1.11,10.65646763,7.4385,0,7.4385,3.16,-1.11,3.349283505
14/08/2019 18:30,10.654,-1.14,10.71481759,7.464,0,7.464,3.19,-1.14,3.387580257,10.524,-1.03,10.57428371,7.464,0,7.464,3.06,-1.03,3.228699429
14/08/2019 19:00,10.6215,-1.35,10.70694925,9.1815,0,9.1815,1.44,-1.35,1.973854098,10.5515,-1.24,10.62411183,9.1815,0,9.1815,1.37,-1.24,1.847836573
14/08/2019 19:30,10.6255,-1.35,10.71091734,9.1855,0,9.1855,1.44,-1.35,1.973854098,10.4855,-1.24,10.55856573,9.1855,0,9.1855,1.3,-1.24,1.796552254
14/08/2019 20:00,10.646,-1.41,10.73896718,9.026,0,9.026,1.62,-1.41,2.147673159,10.596,-1.31,10.67667158,9.026,0,9.026,1.57,-1.31,2.044749373
14/08/2019 20:30,10.0205,-1.23,10.09570801,7.7405,0,7.7405,2.28,-1.23,2.590617687,9.8605,-1.13,9.92503704,7.7405,0,7.7405,2.12,-1.13,2.402353013
14/08/2019 21:00,9.923,-0.97,9.970297338,6.803,0,6.803,3.12,-0.97,3.26730776,9.763,-0.87,9.801687049,6.803,0,6.803,2.96,-0.87,3.085206638
14/08/2019 21:30,9.679,-1.02,9.732596827,7.699,0,7.699,1.98,-1.02,2.227285343,9.559,-0.93,9.604133537,7.699,0,7.699,1.86,-0.93,2.079543219
14/08/2019 22:00,9.3915,-1.14,9.460437212,8.7015,0,8.7015,0.69,-1.14,1.332553939,9.3215,-1.04,9.379336983,8.7015,0,8.7015,0.62,-1.04,1.210784869
14/08/2019 22:30,7.9845,-1.04,8.051946364,8.7345,0,8.7345,-0.75,-1.04,1.282224629,7.9145,-0.95,7.971311702,8.7345,0,8.7345,-0.82,-0.95,1.254950198
14/08/2019 23:00,7.9005,-1.04,7.968657368,8.6505,0,8.6505,-0.75,-1.04,1.282224629,7.7605,-0.78,7.799600006,8.6505,0,8.6505,-0.89,-0.78,1.183427226
14/08/2019 23:30,6.983,-0.78,7.026427898,8.293,0,8.293,-1.31,-0.78,1.524631103,6.943,-0.71,6.979208336,8.293,0,8.293,-1.35,-0.71,1.525319639
15/08/2019 00:00,6.676,-0.78,6.721411756,8.586,0,8.586,-1.91,-0.78,2.063128692,6.616,-0.71,6.653987977,8.586,0,8.586,-1.97,-0.71,2.094039159
15/08/2019 00:30,6.4785,-0.89,6.539347234,9.3785,0,9.3785,-2.9,-0.89,3.033496333,6.4185,-0.82,6.470667836,9.3785,0,9.3785,-2.96,-0.82,3.071481727
15/08/2019 01:00,6.116,-0.89,6.180417138,9.546,0,9.546,-3.43,-0.89,3.543585755,6.066,-0.82,6.121172763,9.546,0,9.546,-3.48,-0.82,3.575304183
15/08/2019 01:30,6.1945,-0.75,6.239737995,9.0945,0,9.0945,-2.9,-0.75,2.99541316,6.1445,-0.68,6.182012637,9.0945,0,9.0945,-2.95,-0.68,3.027358585
15/08/2019 02:00,6.146,-0.75,6.191592364,8.906,0,8.906,-2.76,-0.75,2.860087411,6.096,-0.68,6.133809257,8.906,0,8.906,-2.81,-0.68,2.891107054
15/08/2019 02:30,6.039,-0.8,6.091758449,9.239,0,9.239,-3.2,-0.8,3.2984845,5.989,-0.73,6.033325866,9.239,0,9.239,-3.25,-0.73,3.330975833
15/08/2019 03:00,5.8995,-0.87,5.963304474,9.7995,0,9.7995,-3.9,-0.87,3.995860358,5.8495,-0.8,5.903952087,9.7995,0,9.7995,-3.95,-0.8,4.030198506
15/08/2019 03:30,5.82,-0.87,5.884666516,9.79,0,9.79,-3.97,-0.87,4.06420964,5.76,-0.8,5.815290191,9.79,0,9.79,-4.03,-0.8,4.108637244
15/08/2019 04:00,5.7525,-0.66,5.790238013,9.0025,0,9.0025,-3.25,-0.66,3.316338342,5.7025,-0.59,5.732940454,9.0025,0,9.0025,-3.3,-0.59,3.35232755
15/08/2019 04:30,5.801,-0.79,5.854545328,9.561,0,9.561,-3.76,-0.79,3.842095782,5.751,-0.73,5.797145936,9.561,0,9.561,-3.81,-0.73,3.879304061
15/08/2019 05:00,5.816,-0.79,5.869408488,9.576,0,9.576,-3.76,-0.79,3.842095782,5.766,-0.73,5.812026841,9.576,0,9.576,-3.81,-0.73,3.879304061
15/08/2019 05:30,5.8965,-0.84,5.956031586,9.6165,0,9.6165,-3.72,-0.84,3.81365966,5.8465,-0.78,5.898301641,9.6165,0,9.6165,-3.77,-0.78,3.849844153
15/08/2019 06:00,6.038,-0.91,6.106188992,9.758,0,9.758,-3.72,-0.91,3.829686671,5.988,-0.84,6.046630797,9.758,0,9.758,-3.77,-0.84,3.862447411
15/08/2019 06:30,6.5765,-0.97,6.64765013,8.7665,0,8.7665,-2.19,-0.97,2.39520354,6.5065,-0.89,6.567087806,8.7665,0,8.7665,-2.26,-0.89,2.428929805
15/08/2019 07:00,7.001,-1.09,7.085344099,8.261,0,8.261,-1.26,-1.09,1.666043217,6.911,-0.99,6.98154861,8.261,0,8.261,-1.35,-0.99,1.674096771
15/08/2019 07:30,7.8215,-1.24,7.919183181,8.8115,0,8.8115,-0.99,-1.24,1.586726189,7.7615,-1.15,7.846233635,8.8115,0,8.8115,-1.05,-1.15,1.55724115
15/08/2019 08:00,8.2745,-1.31,8.377556341,9.2045,0,9.2045,-0.93,-1.31,1.606549097,8.2245,-1.21,8.313031953,9.2045,0,9.2045,-0.98,-1.21,1.557080602
15/08/2019 08:30,9.448,-1.31,9.538385817,8.638,0,8.638,0.81,-1.31,1.540194793,9.288,-1.21,9.366485147,8.638,0,8.638,0.65,-1.21,1.373535584
15/08/2019 09:00,9.656,-1.38,9.754113799,8.786,0,8.786,0.87,-1.38,1.631349135,9.596,-1.27,9.679675408,8.786,0,8.786,0.81,-1.27,1.506320019
15/08/2019 09:30,9.5985,-1.38,9.697195587,9.2885,0,9.2885,0.31,-1.38,1.414390328,9.5585,-1.27,9.64250083,9.2885,0,9.2885,0.27,-1.27,1.29838361
15/08/2019 10:00,9.447,-1.38,9.547261859,9.137,0,9.137,0.31,-1.38,1.414390328,9.517,-1.27,9.601363914,9.137,0,9.137,0.38,-1.27,1.325631925
15/08/2019 10:30,8.768,-1.49,8.893701367,9.608,0,9.608,-0.84,-1.49,1.710467772,9.098,-1.39,9.203570177,9.608,0,9.608,-0.51,-1.39,1.480607983
15/08/2019 11:00,8.393,-1.37,8.504078375,10.143,0,10.143,-1.75,-1.37,2.222476097,8.593,-1.27,8.686342671,10.143,0,10.143,-1.55,-1.27,2.003846301
15/08/2019 11:30,8.029,-1.2,8.11817966,8.669,0,8.669,-0.64,-1.2,1.36,8.379,-1.09,8.44960005,8.669,0,8.669,-0.29,-1.09,1.127918437
15/08/2019 12:00,8.6275,-1.26,8.719022666,8.0675,0,8.0675,0.56,-1.26,1.378840092,8.6175,-1.05,8.681232991,8.0675,0,8.0675,0.55,-1.05,1.185326959
15/08/2019 12:30,8.639,-1.15,8.715206309,7.399,0,7.399,1.24,-1.15,1.691183018,8.679,-0.99,8.735281392,7.399,0,7.399,1.28,-0.99,1.618177988
15/08/2019 13:00,7.9965,-1.2,8.086038106,8.7365,0,8.7365,-0.74,-1.2,1.409822684,8.3465,-1.09,8.417372645,8.7365,0,8.7365,-0.39,-1.09,1.157670074
15/08/2019 13:30,8.159,-1.04,8.225015562,7.259,0,7.259,0.9,-1.04,1.3753545,8.289,-0.95,8.343262012,7.259,0,7.259,1.03,-0.95,1.40121376
15/08/2019 14:00,8.4245,-0.89,8.471381248,6.9745,0,6.9745,1.45,-0.89,1.701352403,8.5045,-0.79,8.541113525,6.9745,0,6.9745,1.53,-0.79,1.721917536
15/08/2019 14:30,8.109,-0.78,8.146427499,5.539,0,5.539,2.57,-0.78,2.685758738,8.159,-0.69,8.188124388,5.539,0,5.539,2.62,-0.69,2.709335712
15/08/2019 15:00,8.037,-0.88,8.085033642,6.217,0,6.217,1.82,-0.88,2.021583538,8.127,-0.79,8.165306424,6.217,0,6.217,1.91,-0.79,2.066930091
15/08/2019 15:30,7.629,-0.88,7.679585991,6.049,0,6.049,1.58,-0.88,1.808535319,8.369,-0.79,8.406203721,6.049,0,6.049,2.32,-0.79,2.450816191
15/08/2019 16:00,7.7645,-0.88,7.814208869,6.9045,0,6.9045,0.86,-0.88,1.230447073,8.8045,-0.86,8.846401542,6.9045,0,6.9045,1.9,-0.86,2.085569467
15/08/2019 16:30,8.018,-0.62,8.041935339,5.218,0,5.218,2.8,-0.62,2.867821473,9.448,-0.64,9.469651736,5.218,0,5.218,4.23,-0.64,4.27814212
15/08/2019 17:00,8.3565,-0.58,8.376603861,6.9665,0,6.9665,1.39,-0.58,1.506154043,8.9865,-0.57,9.00455897,6.9665,0,6.9665,2.02,-0.57,2.098880654
15/08/2019 17:30,9.2385,-0.58,9.256688514,5.7685,0,5.7685,3.47,-0.58,3.518138712,9.1985,-0.52,9.213186325,5.7685,0,5.7685,3.43,-0.52,3.46919299
15/08/2019 18:00,9.58,-0.76,9.610098855,5.4,0,5.4,4.18,-0.76,4.248529157,9.45,-0.67,9.47372155,5.4,0,5.4,4.05,-0.67,4.105045676
15/08/2019 18:30,10.0455,-0.6,10.06340252,3.8755,0,3.8755,6.17,-0.6,6.199104774,9.9155,-0.51,9.928607166,3.8755,0,3.8755,6.04,-0.51,6.061493215
15/08/2019 19:00,10.2945,-0.64,10.31437493,2.5045,0,2.5045,7.79,-0.64,7.816245902,10.1945,-0.57,10.21042263,2.5045,0,2.5045,7.69,-0.57,7.711095901
15/08/2019 19:30,10.274,-0.56,10.28925051,1.964,0,1.964,8.31,-0.56,8.328847459,10.134,-0.5,10.14632722,1.964,0,1.964,8.17,-0.5,8.185285578
15/08/2019 20:00,10.0725,-0.5,10.08490239,1.6125,0,1.6125,8.46,-0.5,8.474762534,9.9025,-0.5,9.91511504,1.6125,0,1.6125,8.29,-0.5,8.30506472
15/08/2019 20:30,9.8515,-0.5,9.864180262,1.7615,0,1.7615,8.09,-0.5,8.105436447,9.6815,0,9.6815,1.7615,0,1.7615,7.92,0,7.92
15/08/2019 21:00,10.085,-0.5,10.09738704,2.225,0,2.225,7.86,-0.5,7.875887252,9.905,-0.59,9.922556374,2.225,0,2.225,7.68,-0.59,7.702629421
15/08/2019 21:30,9.8965,-0.5,9.909122678,2.7665,0,2.7665,7.13,-0.5,7.147510056,9.7165,-0.5,9.729356209,2.7665,0,2.7665,6.95,-0.5,6.967962399
15/08/2019 22:00,9.3615,-0.5,9.374843052,1.9815,0,1.9815,7.38,-0.5,7.396918277,9.2015,-0.72,9.229626333,1.9815,0,1.9815,7.22,-0.72,7.255811464
15/08/2019 22:30,8.7435,3.25,9.327984362,1.4235,0,1.4235,7.32,3.25,8.00905113,8.6435,-3.17,9.206464699,1.4235,0,1.4235,7.22,-3.17,7.885258398
15/08/2019 23:00,7.9855,-0.5,8.00113806,1.1955,0,1.1955,6.79,-0.5,6.808384537,7.8755,0.09,7.876014236,1.1955,0,1.1955,6.68,0.09,6.68060626
15/08/2019 23:30,7.385,0.7,7.418101172,1.285,0,1.285,6.1,0.7,6.140032573,7.285,0.51,7.302829931,1.285,0,1.285,6,0.51,6.02163599
16/08/2019 00:00,6.7365,0.51,6.755777694,1.9165,0,1.9165,4.82,0.51,4.84690623,6.6465,0.51,6.666037972,1.9165,0,1.9165,4.73,0.51,4.757415265
16/08/2019 00:30,6.5175,0.51,6.537423518,1.9975,0,1.9975,4.52,0.51,4.548681128,6.4375,0.51,6.457670342,1.9975,0,1.9975,4.44,0.51,4.469194558
16/08/2019 01:00,6.172,0.51,6.19303512,2.052,0,2.052,4.12,0.51,4.151445531,6.092,0.51,6.113310396,2.052,0,2.052,4.04,0.51,4.072063359
16/08/2019 01:30,6.32,0.66,6.354368576,2.31,0,2.31,4.01,0.66,4.063951279,6.24,0.51,6.260806657,2.31,0,2.31,3.93,0.51,3.962953444
16/08/2019 02:00,6.142,0.51,6.163137513,2.182,0,2.182,3.96,0.51,3.992705849,6.072,0.51,6.093380343,2.182,0,2.182,3.89,0.51,3.923289436
16/08/2019 02:30,5.977,0.51,5.998718947,2.577,0,2.577,3.4,0.51,3.438037231,5.907,0.51,5.928975375,2.577,0,2.577,3.33,0.51,3.368827689
16/08/2019 03:00,5.76,0.51,5.782534047,3.3,0,3.3,2.46,0.51,2.512309694,5.71,0.51,5.732730588,3.3,0,3.3,2.41,0.51,2.463371673
16/08/2019 03:30,5.65,0.2,5.653538715,3.1,0,3.1,2.55,0.2,2.557831112,5.6,0.51,5.62317526,3.1,0,3.1,2.5,0.51,2.551489761
16/08/2019 04:00,5.71,-0.52,5.733628868,5.44,0,5.44,0.27,-0.52,0.585918083,5.62,-0.49,5.641320767,5.44,0,5.44,0.18,-0.49,0.522015325
16/08/2019 04:30,5.65,-0.52,5.673878744,5.94,0,5.94,-0.29,-0.52,0.595399026,5.58,-0.44,5.597320788,5.94,0,5.94,-0.36,-0.44,0.568506816
16/08/2019 05:00,5.818,-0.63,5.852010253,5.418,0,5.418,0.4,-0.63,0.746257328,5.738,-0.5,5.759743397,5.418,0,5.418,0.32,-0.5,0.593632883
16/08/2019 05:30,5.7425,-0.56,5.76974057,6.2225,0,6.2225,-0.48,-0.56,0.737563557,5.6725,-0.5,5.694493502,6.2225,0,6.2225,-0.55,-0.5,0.743303437
16/08/2019 06:00,5.9645,-0.5,5.985420641,6.9845,0,6.9845,-1.02,-0.5,1.135957746,5.9045,-0.5,5.925632477,6.9845,0,6.9845,-1.08,-0.5,1.190126044
16/08/2019 06:30,6.5595,-0.5,6.57852873,6.4495,0,6.4495,0.11,-0.5,0.511957029,6.4595,-0.5,6.478822443,6.4495,0,6.4495,0.01,-0.5,0.50009999
16/08/2019 07:00,7.3125,-0.69,7.344981705,6.4725,0,6.4725,0.84,-0.69,1.087060256,7.2625,-0.62,7.288916672,6.4725,0,6.4725,0.79,-0.62,1.004241007
16/08/2019 07:30,7.768,-1.21,7.861674376,8.728,0,8.728,-0.96,-1.21,1.544571138,7.688,-1.12,7.769153364,8.728,0,8.728,-1.04,-1.12,1.528397854
16/08/2019 08:00,8.169,-1.26,8.265601067,8.969,0,8.969,-0.8,-1.26,1.492514657,8.109,-1.12,8.18598076,8.969,0,8.969,-0.86,-1.12,1.412090649
16/08/2019 08:30,9.656,-1.51,9.773353365,9.126,0,9.126,0.53,-1.51,1.600312469,9.276,-1.4,9.381054099,9.126,0,9.126,0.15,-1.4,1.408012784
16/08/2019 09:00,10.1045,-2.61,10.4361401,9.6745,0,9.6745,0.43,-2.61,2.645184304,9.5845,-0.79,9.617002665,9.6745,0,9.6745,-0.09,-0.79,0.795110055
16/08/2019 09:30,10.494,-2.92,10.89267809,9.494,0,9.494,1,-2.92,3.086486676,10.294,-0.57,10.30976896,9.494,0,9.494,0.8,-0.57,0.982293235
16/08/2019 10:00,10.692,-1.92,10.86302278,9.802,0,9.802,0.89,-1.92,2.116246677,10.602,-1.79,10.7520465,9.802,0,9.802,0.8,-1.79,1.960637651
16/08/2019 10:30,10.589,-1.92,10.76165977,9.569,0,9.569,1.02,-1.92,2.174120512,10.469,-1.79,10.62092562,9.569,0,9.569,0.9,-1.79,2.003521899
16/08/2019 11:00,10.7565,-1.97,10.93541002,9.9565,0,9.9565,0.8,-1.97,2.126240814,10.5465,-1.84,10.70580507,9.9565,0,9.9565,0.59,-1.84,1.932278448
16/08/2019 11:30,10.634,-2.07,10.83359848,10.434,0,10.434,0.2,-2.07,2.079639392,10.194,-1.95,10.37883115,10.434,0,10.434,-0.24,-1.95,1.96471372
16/08/2019 12:00,10.1255,-2.16,10.35332556,10.8355,0,10.8355,-0.71,-2.16,2.273697429,9.9555,-2.03,10.16035827,10.8355,0,10.8355,-0.88,-2.03,2.212532486
16/08/2019 12:30,10.483,-2.56,10.79105597,12.053,0,12.053,-1.57,-2.56,3.00308175,10.313,-2.43,10.59541736,12.053,0,12.053,-1.74,-2.43,2.988728827
16/08/2019 13:00,10.389,-2.56,10.69976266,12.419,0,12.419,-2.03,-2.56,3.267185333,10.239,-2.43,10.52340349,12.419,0,12.419,-2.18,-2.43,3.264552037
16/08/2019 13:30,10.2285,-2.48,10.52485688,12.2585,0,12.2585,-2.03,-2.48,3.204886893,10.0785,-2.35,10.34884835,12.2585,0,12.2585,-2.18,-2.35,3.205448487
16/08/2019 14:00,10.0515,-2.41,10.33638004,12.1915,0,12.1915,-2.14,-2.41,3.222995501,9.9315,-2.28,10.18985242,12.1915,0,12.1915,-2.26,-2.28,3.210295937
16/08/2019 14:30,10.0715,-2.45,10.36521164,11.6215,0,11.6215,-1.55,-2.45,2.899137803,9.9015,-2.28,10.16061525,11.6215,0,11.6215,-1.72,-2.28,2.856011204
16/08/2019 15:00,9.9325,-2.19,10.17106957,10.8225,0,10.8225,-0.89,-2.19,2.363937393,9.8025,-2.06,10.01661651,10.8225,0,10.8225,-1.02,-2.06,2.298695282
16/08/2019 15:30,9.6965,-2.05,9.910833075,10.7765,0,10.7765,-1.08,-2.05,2.317088691,9.5865,-1.93,9.778848718,10.7765,0,10.7765,-1.19,-1.93,2.26737734
16/08/2019 16:00,10.3305,-1.77,10.4810367,9.4505,0,9.4505,0.88,-1.77,1.976689151,10.1305,-1.64,10.26238911,9.4505,0,9.4505,0.68,-1.64,1.775387282
16/08/2019 16:30,10.11,-1.5,10.22067023,8.64,0,8.64,1.47,-1.5,2.100214275,9.97,-1.38,10.0650534,8.64,0,8.64,1.33,-1.38,1.916585506
16/08/2019 17:00,10.541,-1.42,10.63621554,8.261,0,8.261,2.28,-1.42,2.686037974,10.411,-1.3,10.49185022,8.261,0,8.261,2.15,-1.3,2.512468905
16/08/2019 17:30,11.1285,-1.53,11.23318353,8.5185,0,8.5185,2.61,-1.53,3.025392537,10.9585,-1.42,11.05011865,8.5185,0,8.5185,2.44,-1.42,2.823118843
16/08/2019 18:00,11.2705,-1.44,11.36211997,8.0805,0,8.0805,3.19,-1.44,3.499957143,11.0905,-1.33,11.16996375,8.0805,0,8.0805,3.01,-1.33,3.290744597
16/08/2019 18:30,11.334,-1.44,11.42511077,8.304,0,8.304,3.03,-1.44,3.35477272,11.164,-1.33,11.24294428,8.304,0,8.304,2.86,-1.33,3.154124284
16/08/2019 19:00,11.319,-1.54,11.42328153,8.859,0,8.859,2.46,-1.54,2.90227497,11.139,-1.4,11.22663445,8.859,0,8.859,2.28,-1.4,2.675518641
16/08/2019 19:30,11.268,-1.54,11.37274918,8.728,0,8.728,2.54,-1.54,2.97038718,11.078,-1.4,11.1661132,8.728,0,8.728,2.35,-1.4,2.735415873
16/08/2019 20:00,10.9205,-1.72,11.0551219,8.8405,0,8.8405,2.08,-1.72,2.699036865,10.7105,-1.11,10.7678647,8.8405,0,8.8405,1.87,-1.11,2.174626405
16/08/2019 20:30,10.4255,-1.34,10.51126302,8.7655,0,8.7655,1.66,-1.34,2.133354167,10.2555,-1.22,10.32781101,8.7655,0,8.7655,1.49,-1.22,1.925746608
16/08/2019 21:00,10.176,-1.29,10.25744003,8.886,0,8.886,1.29,-1.29,1.824335495,10.036,-1.17,10.10396932,8.886,0,8.886,1.15,-1.17,1.640548689
16/08/2019 21:30,9.857,-1.22,9.932212694,8.797,0,8.797,1.06,-1.22,1.616168308,9.767,-1.11,9.829872278,8.797,0,8.797,0.97,-1.11,1.474109901
16/08/2019 22:00,9.4965,-1.09,9.558849944,8.5565,0,8.5565,0.94,-1.09,1.439340127,9.4765,-0.97,9.5260145,8.5565,0,8.5565,0.92,-0.97,1.336899398
16/08/2019 22:30,8.5895,-0.67,8.615591114,6.0795,0,6.0795,2.51,-0.67,2.597883754,8.4695,-0.57,8.488658919,6.0795,0,6.0795,2.39,-0.57,2.457030728
16/08/2019 23:00,7.983,-0.51,7.99927428,4.903,0,4.903,3.08,-0.51,3.1219385,7.873,-0.57,7.893606844,4.903,0,4.903,2.97,-0.57,3.024202374
16/08/2019 23:30,7.3905,-3.05,7.995122904,4.2305,0,4.2305,3.16,-3.05,4.391821945,7.2005,3.35,7.941643422,4.2305,0,4.2305,2.97,3.35,4.476985593
17/08/2019 00:00,6.9795,-2.92,7.565700248,2.9795,0,2.9795,4,-2.92,4.952413553,6.6495,3.48,7.505081628,2.9795,0,2.9795,3.67,3.48,5.057598244
17/08/2019 00:30,6.6905,-2.85,7.272227324,2.8205,0,2.8205,3.87,-2.85,4.806183517,6.3705,3.59,7.312412068,2.8205,0,2.8205,3.55,3.59,5.048821645
17/08/2019 01:00,6.3505,-2.89,6.977173514,3.3405,0,3.3405,3.01,-2.89,4.17279283,6.0605,3.59,7.043987525,3.3405,0,3.3405,2.72,3.59,4.50405373
17/08/2019 01:30,6.461,-2.89,7.077896651,3.691,0,3.691,2.77,-2.89,4.00312378,6.161,3.5,7.085754794,3.691,0,3.691,2.47,3.5,4.283795046
17/08/2019 02:00,6.2775,-3.07,6.987982989,5.0775,0,5.0775,1.2,-3.07,3.296194776,6.0375,3.31,6.885310904,5.0775,0,5.0775,0.96,3.31,3.446403923
17/08/2019 02:30,6.2045,-3.07,6.922479343,4.7745,0,4.7745,1.43,-3.07,3.386709317,5.9745,3.31,6.830135449,4.7745,0,4.7745,1.2,3.31,3.520809566
17/08/2019 03:00,6.1395,-3.16,6.905002552,5.3795,0,5.3795,0.76,-3.16,3.250107691,5.9295,3.25,6.761765321,5.3795,0,5.3795,0.55,3.25,3.296209945
17/08/2019 03:30,6.1285,-3.32,6.970000879,5.8685,0,5.8685,0.26,-3.32,3.330165161,5.4785,3.1,6.294756727,5.8685,0,5.8685,-0.39,3.1,3.124435949
17/08/2019 04:00,6.132,-3.21,6.921381654,5.552,0,5.552,0.58,-3.21,3.261977928,5.692,3.21,6.534750493,5.552,0,5.552,0.14,3.21,3.213051509
17/08/2019 04:30,5.834,-3.01,6.564728174,4.474,0,4.474,1.36,-3.01,3.3029835,5.584,3.42,6.548087965,4.474,0,4.474,1.11,3.42,3.595622338
17/08/2019 05:00,5.7855,-2.94,6.489654093,4.4255,0,4.4255,1.36,-2.94,3.239320916,5.5355,3.49,6.543841399,4.4255,0,4.4255,1.11,3.49,3.662267057
17/08/2019 05:30,5.859,-2.94,6.55526361,4.399,0,4.399,1.46,-2.94,3.282559977,5.619,3.49,6.614624781,4.399,0,4.399,1.22,3.49,3.697093453
17/08/2019 06:00,6.2835,-3.09,7.002176251,5.1235,0,5.1235,1.16,-3.09,3.300560558,6.0735,3.31,6.916899757,5.1235,0,5.1235,0.95,3.31,3.443631804
17/08/2019 06:30,5.9585,-3.38,6.850410371,6.4985,0,6.4985,-0.54,-3.38,3.422864298,5.8285,2.99,6.550687922,6.4985,0,6.4985,-0.67,2.99,3.064147516
17/08/2019 07:00,7.005,-3.44,7.80407746,5.055,0,5.055,1.95,-3.44,3.954250877,6.725,2.99,7.359736748,5.055,0,5.055,1.67,2.99,3.424762766
17/08/2019 07:30,7.3065,-3.13,7.948700664,3.4365,0,3.4365,3.87,-3.13,4.977328601,7.0065,3.28,7.736242127,3.4365,0,3.4365,3.57,3.28,4.848020214
17/08/2019 08:00,7.8345,-0.58,7.855939807,4.0345,0,4.0345,3.8,-0.58,3.844008325,7.7245,-0.03,7.724558256,4.0345,0,4.0345,3.69,-0.03,3.690121949
17/08/2019 08:30,8.2385,-0.58,8.258891103,4.1085,0,4.1085,4.13,-0.58,4.170527545,8.1685,-0.5,8.18378838,4.1085,0,4.1085,4.06,-0.5,4.090672316
17/08/2019 09:00,8.5345,-0.71,8.563982149,5.1745,0,5.1745,3.36,-0.71,3.434195685,8.4945,-0.63,8.517830137,5.1745,0,5.1745,3.32,-0.63,3.379245478
17/08/2019 09:30,8.8795,-0.5,8.893566228,4.8395,0,4.8395,4.04,-0.5,4.070823013,8.8895,-0.5,8.903550429,4.8395,0,4.8395,4.05,-0.5,4.080747481
17/08/2019 10:00,8.9465,-0.5,8.960461051,5.3865,0,5.3865,3.56,-0.5,3.59494089,8.9265,-0.5,8.940492282,5.3865,0,5.3865,3.54,-0.5,3.575136361
17/08/2019 10:30,8.407,-0.57,8.426301027,7.417,0,7.417,0.99,-0.57,1.142365966,8.797,-0.5,8.811197932,7.417,0,7.417,1.38,-0.5,1.467787451
17/08/2019 11:00,7.5345,-0.89,7.586882776,8.1845,0,8.1845,-0.65,-0.89,1.102088926,7.9145,-0.12,7.91540967,8.1845,0,8.1845,-0.27,-0.12,0.295465734
17/08/2019 11:30,7.3695,-0.65,7.398109911,8.3495,0,8.3495,-0.98,-0.65,1.175967687,7.7595,-0.58,7.781146461,8.3495,0,8.3495,-0.59,-0.58,0.827345152
17/08/2019 12:00,7.138,-0.73,7.175231285,9.538,0,9.538,-2.4,-0.73,2.508565327,7.598,-0.64,7.624906819,9.538,0,9.538,-1.94,-0.64,2.042841159
17/08/2019 12:30,7.03,-1.06,7.109465521,11.74,0,11.74,-4.71,-1.06,4.827804884,7.39,-0.96,7.452093666,11.74,0,11.74,-4.35,-0.96,4.454671705
17/08/2019 13:00,6.9115,-1.3,7.032697367,13.5515,0,13.5515,-6.64,-1.3,6.76606237,7.2015,-1.2,7.300794631,13.5515,0,13.5515,-6.35,-1.2,6.462391198
17/08/2019 13:30,6.7865,-1.38,6.925386794,14.1165,0,14.1165,-7.33,-1.38,7.458773358,7.1765,-1.29,7.2915192,14.1165,0,14.1165,-6.94,-1.29,7.058873848
17/08/2019 14:00,6.956,-1.64,7.14671505,14.916,0,14.916,-7.96,-1.64,8.127188936,7.276,-1.55,7.439265824,14.916,0,14.916,-7.64,-1.55,7.795646221
17/08/2019 14:30,6.915,-1.36,7.047469404,12.455,0,12.455,-5.54,-1.36,5.70448946,7.375,-1.26,7.481859729,12.455,0,12.455,-5.08,-1.26,5.233927779
17/08/2019 15:00,6.446,-1.29,6.573812897,12.976,0,12.976,-6.53,-1.29,6.656200117,6.926,-1.19,7.027487175,12.976,0,12.976,-6.05,-1.19,6.165922478
17/08/2019 15:30,6.397,-1.59,6.591639326,15.157,0,15.157,-8.76,-1.59,8.903128664,6.887,-1.5,7.048458626,15.157,0,15.157,-8.27,-1.5,8.404933075
17/08/2019 16:00,6.5145,-1.52,6.689477577,14.7445,0,14.7445,-8.23,-1.52,8.369187535,6.9545,-1.43,7.099997905,14.7445,0,14.7445,-7.79,-1.43,7.92016414
17/08/2019 16:30,6.9575,-1.33,7.083481224,13.4575,0,13.4575,-6.5,-1.33,6.634674069,7.2675,-1.25,7.374215636,13.4575,0,13.4575,-6.19,-1.25,6.314950514
17/08/2019 17:00,7.9645,-1.15,8.047096386,10.3445,0,10.3445,-2.38,-1.15,2.643274484,7.9545,-1.06,8.024815901,10.3445,0,10.3445,-2.39,-1.06,2.614517164
17/08/2019 17:30,9.1635,-0.78,9.196637008,6.1535,0,6.1535,3.01,-0.78,3.109421168,9.0735,-0.68,9.098945117,6.1535,0,6.1535,2.92,-0.68,2.998132752
17/08/2019 18:00,9.7505,-0.65,9.772141539,4.6505,0,4.6505,5.1,-0.65,5.141254711,9.6105,-0.55,9.62622513,4.6505,0,4.6505,4.96,-0.55,4.990400786
17/08/2019 18:30,9.9855,-0.65,10.00663331,4.3355,0,4.3355,5.65,-0.65,5.687266479,9.8255,-0.55,9.840881579,4.3355,0,4.3355,5.49,-0.55,5.517481309
17/08/2019 19:00,9.7525,-0.52,9.766353273,3.6025,0,3.6025,6.15,-0.52,6.171944588,9.6225,-0.55,9.638205551,3.6025,0,3.6025,6.02,-0.55,6.045072373
17/08/2019 19:30,9.662,-0.52,9.675982844,3.832,0,3.832,5.83,-0.52,5.853144454,9.502,-0.51,9.515676749,3.832,0,3.832,5.67,-0.51,5.692890303
17/08/2019 20:00,9.5995,-0.52,9.61357375,1.9295,0,1.9295,7.67,-0.52,7.68760691,9.4195,-0.72,9.446977308,1.9295,0,1.9295,7.49,-0.72,7.524526563
17/08/2019 20:30,9.638,-0.52,9.652017613,2.288,0,2.288,7.35,-0.52,7.368371598,9.458,-0.63,9.478959015,2.288,0,2.288,7.17,-0.63,7.197624608
17/08/2019 21:00,9.4925,-0.73,9.52052815,1.5425,0,1.5425,7.95,-0.73,7.983445372,9.3125,-0.63,9.333785741,1.5425,0,1.5425,7.77,-0.63,7.795498701
17/08/2019 21:30,9.26,-0.52,9.27458894,2.33,0,2.33,6.93,-0.52,6.949481995,9.1,-0.58,9.118464783,2.33,0,2.33,6.77,-0.58,6.794799482
17/08/2019 22:00,8.7175,-0.36,8.724930157,1.5275,0,1.5275,7.19,-0.36,7.199006876,8.5675,-0.35,8.57464613,1.5275,0,1.5275,7.04,-0.35,7.048694915
17/08/2019 22:30,8.2775,0.63,8.301440011,0.6775,0,0.6775,7.6,0.63,7.626067138,8.1375,0.54,8.155397369,0.6775,0,0.6775,7.46,0.54,7.479518701
17/08/2019 23:00,7.7065,0.57,7.727550857,0.7065,0,0.7065,7,0.57,7.0231688,7.5865,0.54,7.605694068,0.7065,0,0.7065,6.88,0.54,6.901159323
17/08/2019 23:30,7.253,0.51,7.270908403,0.423,0,0.423,6.83,0.51,6.849014528,7.143,0.54,7.163382511,0.423,0,0.423,6.72,0.54,6.741661516
18/08/2019 00:00,6.704,0.51,6.723370881,0.644,0,0.644,6.06,0.51,6.081422531,6.594,0.54,6.616074062,0.644,0,0.644,5.95,0.54,5.97445395
18/08/2019 00:30,6.4385,0.51,6.458667219,0.8685,0,0.8685,5.57,0.51,5.593299563,6.3585,0.54,6.38138874,0.8685,0,0.8685,5.49,0.54,5.516493451
18/08/2019 01:00,6.1645,0.51,6.185560625,1.1845,0,1.1845,4.98,0.51,5.006046344,6.0845,0.54,6.108415527,1.1845,0,1.1845,4.9,0.54,4.929665303
18/08/2019 01:30,6.2285,0.51,6.249344946,2.0285,0,2.0285,4.2,0.51,4.230850978,6.1385,0.54,6.162205956,2.0285,0,2.0285,4.11,0.54,4.145322665
18/08/2019 02:00,6.1835,0.58,6.210641855,0.8135,0,0.8135,5.37,0.58,5.401231341,6.0935,0.63,6.125980921,0.8135,0,0.8135,5.28,0.63,5.317452398
18/08/2019 02:30,5.9465,3.63,6.966904783,0.8465,0,0.8465,5.1,3.63,6.259944089,6.1265,-2.56,6.639849565,0.8465,0,0.8465,5.28,-2.56,5.867878663
18/08/2019 03:00,5.715,2.83,6.377313306,1.405,0,1.405,4.31,2.83,5.156064391,5.825,-1.62,6.046075173,1.405,0,1.405,4.42,-1.62,4.707525889
18/08/2019 03:30,5.7375,0.63,5.771984602,1.0475,0,1.0475,4.69,0.63,4.732124259,5.6775,0.68,5.718077146,1.0475,0,1.0475,4.63,0.68,4.679668792
18/08/2019 04:00,5.669,0.63,5.703898754,1.069,0,1.069,4.6,0.63,4.642940878,5.599,0.75,5.649008851,1.069,0,1.069,4.53,0.75,4.591666364
18/08/2019 04:30,5.6365,0.63,5.671598738,1.3665,0,1.3665,4.27,0.63,4.316225203,5.5765,0.75,5.626708829,1.3665,0,1.3665,4.21,0.75,4.276283433
18/08/2019 05:00,5.5595,0.63,5.595081791,2.0695,0,2.0695,3.49,0.63,3.546406632,5.4995,0.68,5.541380717,2.0695,0,2.0695,3.43,0.68,3.496755639
18/08/2019 05:30,5.719,0.51,5.741694959,2.959,0,2.959,2.76,0.51,2.806724069,5.649,0.52,5.672882953,2.959,0,2.959,2.69,0.52,2.739799263
18/08/2019 06:00,5.869,0.51,5.891117127,2.689,0,2.689,3.18,0.51,3.220636583,5.799,0.52,5.822267685,2.689,0,2.689,3.11,0.52,3.153173005
18/08/2019 06:30,6.185,-0.81,6.23781412,8.135,0,8.135,-1.95,-0.81,2.111539723,6.115,-0.81,6.168413491,8.135,0,8.135,-2.02,-0.81,2.176350156
18/08/2019 07:00,6.498,0.48,6.515704413,2.508,0,2.508,3.99,0.48,4.018768468,6.428,0.5,6.447416847,2.508,0,2.508,3.92,0.5,3.951759102
18/08/2019 07:30,6.84,0.48,6.856821421,2.26,0,2.26,4.58,0.48,4.605084147,6.79,0.5,6.808384537,2.26,0,2.26,4.53,0.5,4.557510285
