Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
18/08/2019 08:00,7.217,0.53,7.236434827,3.907,0,3.907,3.31,0.53,3.352163481,7.197,0.5,7.214347441,3.907,0,3.907,3.29,0.5,3.327777036
18/08/2019 08:30,7.9075,-0.62,7.931768797,7.5075,0,7.5075,0.4,-0.62,0.73783467,7.9275,-0.58,7.948688964,7.5075,0,7.5075,0.42,-0.58,0.716100552
18/08/2019 09:00,7.94,-0.62,7.964169762,9.1,0,9.1,-1.16,-0.62,1.315294644,8.01,-0.58,8.030971299,9.1,0,9.1,-1.09,-0.58,1.234706443
18/08/2019 09:30,8.405,-0.75,8.438395878,9.935,0,9.935,-1.53,-0.75,1.703936619,8.545,-0.68,8.572014057,9.935,0,9.935,-1.39,-0.68,1.547417203
18/08/2019 10:00,8.7285,-1.06,8.79262829,11.0785,0,11.0785,-2.35,-1.06,2.578003103,8.9685,-0.98,9.021884074,11.0785,0,11.0785,-2.11,-0.98,2.326478025
18/08/2019 10:30,8.34,-1.02,8.402142584,10.87,0,10.87,-2.53,-1.02,2.727874631,8.63,-0.93,8.679965438,10.87,0,10.87,-2.24,-0.93,2.425386567
18/08/2019 11:00,8.0665,-1.22,8.158236467,13.0865,0,13.0865,-5.02,-1.22,5.166120401,8.3965,-1.13,8.472196424,13.0865,0,13.0865,-4.69,-1.13,4.82420978
18/08/2019 11:30,8.1135,-1.33,8.221787047,12.7735,0,12.7735,-4.66,-1.33,4.846080891,8.5535,-1.23,8.641484956,12.7735,0,12.7735,-4.22,-1.23,4.395600073
18/08/2019 12:00,7.6245,-1.64,7.798884552,14.9745,0,14.9745,-7.35,-1.64,7.530743655,8.0745,-1.54,8.220045636,14.9745,0,14.9745,-6.9,-1.54,7.069766616
18/08/2019 12:30,7.332,-1.7,7.526501445,15.822,0,15.822,-8.49,-1.7,8.658527588,7.762,-1.61,7.9272154,15.822,0,15.822,-8.06,-1.61,8.219227458
18/08/2019 13:00,7.057,-1.85,7.295460849,16.617,0,16.617,-9.56,-1.85,9.737355904,7.547,-1.75,7.747238798,16.617,0,16.617,-9.07,-1.75,9.23728315
18/08/2019 13:30,6.979,-1.85,7.220037465,16.539,0,16.539,-9.56,-1.85,9.737355904,7.469,-1.75,7.671275057,16.539,0,16.539,-9.07,-1.75,9.23728315
18/08/2019 14:00,6.9215,-1.79,7.1492141,16.3415,0,16.3415,-9.42,-1.79,9.588560893,7.2715,-1.7,7.467577402,16.3415,0,16.3415,-9.07,-1.7,9.227941266
18/08/2019 14:30,7.1715,-1.5,7.326691767,13.8915,0,13.8915,-6.72,-1.5,6.885375807,7.6115,-1.41,7.740996851,13.8915,0,13.8915,-6.28,-1.41,6.436342129
18/08/2019 15:00,6.8365,-1.7,7.044695327,15.8265,0,15.8265,-8.99,-1.7,9.149322379,7.2865,-1.6,7.460099346,15.8265,0,15.8265,-8.54,-1.6,8.688590219
18/08/2019 15:30,6.9575,-1.24,7.067135647,12.5075,0,12.5075,-5.55,-1.24,5.686835675,7.2175,-1.13,7.305423071,12.5075,0,12.5075,-5.29,-1.13,5.409343768
18/08/2019 16:00,7.5245,-0.84,7.571241658,9.0245,0,9.0245,-1.5,-0.84,1.719185854,7.5845,-0.74,7.620514435,9.0245,0,9.0245,-1.44,-0.74,1.619012044
18/08/2019 16:30,7.9865,-1.09,8.060538583,11.8665,0,11.8665,-3.88,-1.09,4.030198506,8.2365,-1.01,8.298194517,11.8665,0,11.8665,-3.63,-1.01,3.767890657
18/08/2019 17:00,8.588,-1.37,8.696588067,11.978,0,11.978,-3.39,-1.37,3.656364314,8.838,-1.28,8.930209628,11.978,0,11.978,-3.14,-1.28,3.390870095
18/08/2019 17:30,9.305,-1.37,9.405313658,12.185,0,12.185,-2.88,-1.37,3.18924756,9.475,-1.28,9.561068193,12.185,0,12.185,-2.71,-1.28,2.997081914
18/08/2019 18:00,9.5455,-1.62,9.68199206,13.0655,0,13.0655,-3.52,-1.62,3.874893547,9.6355,-1.53,9.756216493,13.0655,0,13.0655,-3.43,-1.53,3.755768896
18/08/2019 18:30,9.4545,-1.29,9.542099887,10.8945,0,10.8945,-1.44,-1.29,1.933313218,9.4945,-1.2,9.570032928,10.8945,0,10.8945,-1.4,-1.2,1.843908891
18/08/2019 19:00,9.4355,-1.33,9.52877538,10.4755,0,10.4755,-1.04,-1.33,1.688342382,9.4155,-1.2,9.491661617,10.4755,0,10.4755,-1.06,-1.2,1.601124605
18/08/2019 19:30,9.9685,-1.23,10.04409738,9.4385,0,9.4385,0.53,-1.23,1.33932819,9.7885,-1.14,9.854660433,9.4385,0,9.4385,0.35,-1.14,1.192518344
18/08/2019 20:00,9.928,-2.67,10.28076281,8.708,0,8.708,1.22,-2.67,2.935523803,9.798,0.47,9.809266231,8.708,0,8.708,1.09,0.47,1.187013058
18/08/2019 20:30,9.705,-0.98,9.754354156,7.725,0,7.725,1.98,-0.98,2.209253268,9.555,-0.89,9.596359987,7.725,0,7.725,1.83,-0.89,2.034944717
18/08/2019 21:00,10.1015,-1.23,10.17610939,8.8315,0,8.8315,1.27,-1.23,1.767993213,9.9615,-1.14,10.02651895,8.8315,0,8.8315,1.13,-1.14,1.605147968
18/08/2019 21:30,9.7185,-0.92,9.761948691,7.0985,0,7.0985,2.62,-0.92,2.776832728,9.6385,-0.84,9.675033966,7.0985,0,7.0985,2.54,-0.84,2.675294376
18/08/2019 22:00,9.066,-0.75,9.096969605,6.446,0,6.446,2.62,-0.75,2.725233935,8.916,-0.68,8.941893312,6.446,0,6.446,2.47,-0.68,2.561893831
18/08/2019 22:30,8.529,-0.75,8.561912228,6.779,0,6.779,1.75,-0.75,1.903943276,8.389,-0.59,8.409721815,6.779,0,6.779,1.61,-0.59,1.71470114
18/08/2019 23:00,7.826,-0.57,7.846730274,6.706,0,6.706,1.12,-0.57,1.256702033,7.726,-0.54,7.744848352,6.706,0,6.706,1.02,-0.54,1.154123044
18/08/2019 23:30,7.525,-0.57,7.546557162,5.835,0,5.835,1.69,-0.57,1.783535814,7.465,-0.54,7.484505662,5.835,0,5.835,1.63,-0.54,1.717119681
19/08/2019 00:00,6.5125,-0.57,6.537396749,6.9525,0,6.9525,-0.44,-0.57,0.720069441,6.4125,-0.54,6.435196675,6.9525,0,6.9525,-0.54,-0.54,0.763675324
19/08/2019 00:30,6.1775,-0.57,6.203741311,6.4975,0,6.4975,-0.32,-0.57,0.65368188,6.0675,-0.54,6.09148227,6.4975,0,6.4975,-0.43,-0.54,0.690289794
19/08/2019 01:00,6.0545,-0.57,6.081272091,7.7845,0,7.7845,-1.73,-0.57,1.821482912,5.9945,-0.59,6.02346497,7.7845,0,7.7845,-1.79,-0.59,1.884728097
19/08/2019 01:30,6.146,-0.57,6.172375232,6.676,0,6.676,-0.53,-0.57,0.778331549,6.046,-0.52,6.06832069,6.676,0,6.676,-0.63,-0.52,0.816884325
19/08/2019 02:00,6.0415,-0.57,6.068329445,7.3615,0,7.3615,-1.32,-0.57,1.437810836,5.9915,-0.52,6.014022967,7.3615,0,7.3615,-1.37,-0.52,1.465366848
19/08/2019 02:30,5.8435,-0.52,5.866591195,6.1335,0,6.1335,-0.29,-0.52,0.595399026,5.6435,-0.41,5.65837364,6.1335,0,6.1335,-0.49,-0.41,0.638905314
19/08/2019 03:00,5.558,-0.52,5.582272297,6.798,0,6.798,-1.24,-0.52,1.344618905,5.498,-0.51,5.52160339,6.798,0,6.798,-1.3,-0.51,1.39645981
19/08/2019 03:30,5.933,-0.6,5.963261608,8.673,0,8.673,-2.74,-0.6,2.804924241,5.873,-0.57,5.900595648,8.673,0,8.673,-2.8,-0.57,2.857428914
19/08/2019 04:00,5.841,-0.54,5.86590837,7.911,0,7.911,-2.07,-0.54,2.139275578,5.781,-0.52,5.804339842,7.911,0,7.911,-2.13,-0.52,2.192555587
19/08/2019 04:30,5.442,-0.71,5.488120261,8.402,0,8.402,-2.96,-0.71,3.043961235,5.412,-0.66,5.452095377,8.402,0,8.402,-2.99,-0.66,3.061976486
19/08/2019 05:00,5.666,-0.59,5.696635498,7.256,0,7.256,-1.59,-0.59,1.69593632,5.616,-0.55,5.642867711,7.256,0,7.256,-1.64,-0.55,1.729768771
19/08/2019 05:30,5.9205,-0.55,5.945991948,5.9905,0,5.9905,-0.07,-0.55,0.554436651,5.8605,-0.51,5.882649084,5.9905,0,5.9905,-0.13,-0.51,0.526307895
19/08/2019 06:00,6.108,-0.65,6.142488421,8.338,0,8.338,-2.23,-0.65,2.322800034,6.038,-0.59,6.066757289,8.338,0,8.338,-2.3,-0.59,2.374468362
19/08/2019 06:30,6.5805,-0.82,6.631393538,8.0605,0,8.0605,-1.48,-0.82,1.691981087,6.5105,-0.75,6.553557068,8.0605,0,8.0605,-1.55,-0.75,1.721917536
19/08/2019 07:00,7.2515,-0.82,7.29771555,7.3315,0,7.3315,-0.08,-0.82,0.823893197,7.1115,-0.75,7.150939256,7.3315,0,7.3315,-0.22,-0.75,0.781600921
19/08/2019 07:30,8.101,-0.88,8.148656392,6.261,0,6.261,1.84,-0.88,2.039607805,8.001,-0.62,8.024986044,6.261,0,6.261,1.74,-0.62,1.847159982
19/08/2019 08:00,8.567,-0.95,8.619512109,7.227,0,7.227,1.34,-0.95,1.642589419,8.517,-0.87,8.561319349,7.227,0,7.227,1.29,-0.87,1.555956298
19/08/2019 08:30,9.0245,-0.99,9.07863978,7.5345,0,7.5345,1.49,-0.99,1.788910283,8.9445,-0.87,8.986711314,7.5345,0,7.5345,1.41,-0.87,1.656804153
19/08/2019 09:00,9.578,-1.15,9.646791384,7.958,0,7.958,1.62,-1.15,1.986680649,9.518,-1.04,9.574650072,7.958,0,7.958,1.56,-1.04,1.874886663
19/08/2019 09:30,9.1175,-1.37,9.219853917,9.5275,0,9.5275,-0.41,-1.37,1.430034965,9.2175,-1.27,9.304579853,9.5275,0,9.5275,-0.31,-1.27,1.307287268
19/08/2019 10:00,8.977,-1.24,9.062236424,9.257,0,9.257,-0.28,-1.24,1.271219887,9.167,-1.14,9.237612733,9.257,0,9.257,-0.09,-1.14,1.143547113
19/08/2019 10:30,8.628,-1.24,8.716649815,9.618,0,9.618,-0.99,-1.24,1.586726189,8.768,-1.14,8.841799817,9.618,0,9.618,-0.85,-1.14,1.422005626
19/08/2019 11:00,8.078,-1.24,8.17261794,9.938,0,9.938,-1.86,-1.24,2.235441791,8.188,-1.14,8.266979134,9.938,0,9.938,-1.75,-1.14,2.0885641
19/08/2019 11:30,7.935,-1.55,8.084969078,12.495,0,12.495,-4.56,-1.55,4.816232968,8.295,-1.45,8.420779358,12.495,0,12.495,-4.2,-1.45,4.443253313
19/08/2019 12:00,7.761,-1.55,7.914266928,11.851,0,11.851,-4.09,-1.55,4.373854136,8.131,-1.45,8.259277269,11.851,0,11.851,-3.72,-1.45,3.992605665
19/08/2019 12:30,7.8605,-1.49,8.000472502,11.1905,0,11.1905,-3.33,-1.49,3.648150216,8.1905,-1.38,8.305943068,11.1905,0,11.1905,-3,-1.38,3.302181097
19/08/2019 13:00,7.67,-1.33,7.784458877,10.53,0,10.53,-2.86,-1.33,3.154124284,7.94,-1.22,8.033181188,10.53,0,10.53,-2.59,-1.22,2.862953021
19/08/2019 13:30,7.4585,-1.5,7.607839526,12.6485,0,12.6485,-5.19,-1.5,5.402416126,7.9185,-1.39,8.039573512,12.6485,0,12.6485,-4.73,-1.39,4.930010142
19/08/2019 14:00,7.25,-1.58,7.420168462,12.67,0,12.67,-5.42,-1.58,5.645600057,7.72,-1.47,7.858708545,12.67,0,12.67,-4.95,-1.47,5.163661492
19/08/2019 14:30,7.2125,-1.66,7.401064535,13.1925,0,13.1925,-5.98,-1.66,6.206126006,7.6825,-1.55,7.83730223,13.1925,0,13.1925,-5.51,-1.55,5.723862332
19/08/2019 15:00,7.159,-1.66,7.348937406,12.819,0,12.819,-5.66,-1.66,5.898406564,7.619,-1.55,7.775066624,12.819,0,12.819,-5.2,-1.55,5.42609436
19/08/2019 15:30,7.0535,-1.66,7.246203299,13.2235,0,13.2235,-6.17,-1.66,6.389405293,7.4335,-1.55,7.59338016,13.2235,0,13.2235,-5.79,-1.55,5.993880212
19/08/2019 16:00,7.1455,-1.56,7.313806823,13.2255,0,13.2255,-6.08,-1.56,6.276941931,7.5555,-1.46,7.695269992,13.2255,0,13.2255,-5.67,-1.46,5.854955166
19/08/2019 16:30,7.814,-1.39,7.936667815,11.894,0,11.894,-4.08,-1.39,4.310278413,8.134,-1.13,8.212116414,11.894,0,11.894,-3.76,-1.13,3.92613041
19/08/2019 17:00,8.26,-1.19,8.345280103,11.7,0,11.7,-3.44,-1.19,3.640013736,8.45,-1.09,8.520011737,11.7,0,11.7,-3.25,-1.09,3.427914818
19/08/2019 17:30,9.473,-0.94,9.51952357,8.413,0,8.413,1.06,-0.94,1.41675686,9.613,-0.86,9.651392076,8.413,0,8.413,1.2,-0.86,1.476346843
19/08/2019 18:00,9.5945,-0.6,9.613242442,6.4045,0,6.4045,3.19,-0.6,3.245935921,9.6745,-0.53,9.68900667,6.4045,0,6.4045,3.27,-0.53,3.312672637
19/08/2019 18:30,10.062,-0.68,10.08495136,6.012,0,6.012,4.05,-0.68,4.106689664,10.062,-0.74,10.08917459,6.012,0,6.012,4.05,-0.74,4.117049915
19/08/2019 19:00,10.2285,-0.75,10.25595984,5.6785,0,5.6785,4.55,-0.75,4.61139892,10.1685,-0.65,10.18925376,5.6785,0,5.6785,4.49,-0.65,4.536805043
19/08/2019 19:30,10.345,-0.71,10.3693358,4.985,0,4.985,5.36,-0.71,5.406819768,10.225,-0.65,10.24563932,4.985,0,4.985,5.24,-0.65,5.280160982
19/08/2019 20:00,10.22,-0.71,10.24463274,4.61,0,4.61,5.61,-0.71,5.654750216,10.07,-0.65,10.09095635,4.61,0,4.61,5.46,-0.65,5.498554355
19/08/2019 20:30,10.028,-0.61,10.04653592,4.248,0,4.248,5.78,-0.61,5.812099449,9.858,-0.55,9.873330948,4.248,0,4.248,5.61,-0.55,5.636896309
19/08/2019 21:00,10.0795,-0.52,10.09290445,3.7595,0,3.7595,6.32,-0.52,6.341356322,9.8995,-0.55,9.914766777,3.7595,0,3.7595,6.14,-0.55,6.164584333
19/08/2019 21:30,9.9885,-0.52,10.00202641,3.1685,0,3.1685,6.82,-0.52,6.839795319,9.8285,-0.55,9.843876891,3.1685,0,3.1685,6.66,-0.55,6.682671621
19/08/2019 22:00,9.3535,-0.52,9.367943331,3.8235,0,3.8235,5.53,-0.52,5.554394656,9.2035,-0.55,9.219919319,3.8235,0,3.8235,5.38,-0.55,5.408040311
19/08/2019 22:30,8.8895,-0.59,8.909057764,3.4695,0,3.4695,5.42,-0.59,5.452017975,8.7495,-0.64,8.772875826,3.4695,0,3.4695,5.28,-0.64,5.318646444
19/08/2019 23:00,8.1175,-0.59,8.138913088,3.3875,0,3.3875,4.73,-0.59,4.766655012,7.9975,-0.64,8.023067135,3.3875,0,3.3875,4.61,-0.64,4.654213145
19/08/2019 23:30,7.368,-0.59,7.391584674,3.808,0,3.808,3.56,-0.59,3.608559269,7.278,-0.14,7.279346399,3.808,0,3.808,3.47,-0.14,3.472823059
20/08/2019 00:00,6.8205,2.83,7.384315828,3.4305,0,3.4305,3.39,2.83,4.415993659,6.7605,-2.84,7.332800301,3.4305,0,3.4305,3.33,-2.84,4.376585427
21/08/2019 00:30,7.3685,0.59,7.392083079,0.5885,0,0.5885,6.78,0.59,6.805622675,7.2985,0.59,7.322308533,0.5885,0,0.5885,6.71,0.59,6.735888954
21/08/2019 01:00,7.0915,0.63,7.119429208,0.6715,0,0.6715,6.42,0.63,6.450837155,7.0215,0.54,7.04223418,0.6715,0,0.6715,6.35,0.54,6.372919268
21/08/2019 01:30,7.0865,0.55,7.107811354,0.7365,0,0.7365,6.35,0.55,6.373774392,6.9965,0.54,7.017308049,0.7365,0,0.7365,6.26,0.54,6.283247568
21/08/2019 02:00,6.985,0.71,7.020991739,0.785,0,0.785,6.2,0.71,6.240520812,6.895,0.54,6.916113432,0.785,0,0.785,6.11,0.54,6.133816104
21/08/2019 02:30,6.879,1.04,6.957171911,0.529,0,0.529,6.35,1.04,6.434601775,6.819,0.24,6.823222186,0.529,0,0.529,6.29,0.24,6.294577031
21/08/2019 03:00,6.682,0.51,6.701434473,0.422,0,0.422,6.26,0.51,6.280740402,6.612,0.51,6.631639616,0.422,0,0.422,6.19,0.51,6.210974159
21/08/2019 03:30,6.6045,0.51,6.624161853,0.4945,0,0.4945,6.11,0.51,6.131247834,6.5545,0.51,6.57431139,0.4945,0,0.4945,6.06,0.51,6.081422531
21/08/2019 04:00,6.638,0.51,6.657562917,0.628,0,0.628,6.01,0.51,6.031600119,6.578,0.51,6.597740825,0.628,0,0.628,5.95,0.51,5.971817144
21/08/2019 04:30,6.638,0.51,6.657562917,0.628,0,0.628,6.01,0.51,6.031600119,6.578,0.51,6.597740825,0.628,0,0.628,5.95,0.51,5.971817144
21/08/2019 05:00,6.677,0.51,6.696448984,0.667,0,0.667,6.01,0.51,6.031600119,6.617,0.51,6.63662482,0.667,0,0.667,5.95,0.51,5.971817144
21/08/2019 05:30,6.7915,0.51,6.810622016,0.7815,0,0.7815,6.01,0.51,6.031600119,6.7315,0.51,6.750791972,0.7815,0,0.7815,5.95,0.51,5.971817144
21/08/2019 06:00,7.037,0.58,7.060861775,0.887,0,0.887,6.15,0.58,6.177289049,6.967,0.51,6.985641631,0.887,0,0.887,6.08,0.51,6.101352309
21/08/2019 06:30,7.5285,0.58,7.550808715,0.8585,0,0.8585,6.67,0.58,6.695169901,7.4385,0.51,7.455962865,0.8585,0,0.8585,6.58,0.51,6.599734843
21/08/2019 07:00,8.1975,2.3,8.514047583,0.9875,0,0.9875,7.21,2.3,7.56796538,8.1175,-3.47,8.828063562,0.9875,0,0.9875,7.13,-3.47,7.92955232
21/08/2019 07:30,8.925,-0.5,8.93899463,1.405,0,1.405,7.52,-0.5,7.53660401,8.795,0,8.795,1.405,0,1.405,7.39,0,7.39
21/08/2019 08:00,9.3215,-0.5,9.334900227,2.1615,0,2.1615,7.16,-0.5,7.177436868,9.2215,-0.5,9.23504533,2.1615,0,2.1615,7.06,-0.5,7.077683237
21/08/2019 08:30,9.681,-0.56,9.697183148,2.891,0,2.891,6.79,-0.56,6.813053647,9.641,-0.5,9.653956754,2.891,0,2.891,6.75,-0.5,6.768493185
21/08/2019 09:00,9.8675,-0.66,9.889547828,3.9475,0,3.9475,5.92,-0.66,5.956676926,9.8975,-0.57,9.913899649,3.9475,0,3.9475,5.95,-0.57,5.977240166
21/08/2019 09:30,9.892,-0.78,9.92270447,5.572,0,5.572,4.32,-0.78,4.389851934,10.002,-0.68,10.02508873,5.572,0,5.572,4.43,-0.68,4.481885764
21/08/2019 10:00,9.818,-1.02,9.870842112,6.678,0,6.678,3.14,-1.02,3.301514804,9.968,-0.93,10.01128983,6.678,0,6.678,3.29,-0.93,3.418917957
21/08/2019 10:30,9.703,-1.11,9.766284299,7.393,0,7.393,2.31,-1.11,2.562849976,9.823,-1.02,9.875815359,7.393,0,7.393,2.43,-1.02,2.635393709
21/08/2019 11:00,9.272,-1.06,9.332394334,7.282,0,7.282,1.99,-1.06,2.254706189,9.412,-0.96,9.460832099,7.282,0,7.282,2.13,-0.96,2.336343297
21/08/2019 11:30,9.3635,-0.99,9.415690747,5.3935,0,5.3935,3.97,-0.99,4.091576713,9.4935,-0.89,9.535126756,5.3935,0,5.3935,4.1,-0.89,4.195485669
21/08/2019 12:00,9.254,-0.95,9.302634896,5.484,0,5.484,3.77,-0.95,3.887852878,9.484,-0.85,9.522014283,5.484,0,5.484,4,-0.85,4.089315346
21/08/2019 12:30,9.396,-0.88,9.437119052,4.596,0,4.596,4.8,-0.88,4.88,9.646,-0.76,9.67589355,4.596,0,4.596,5.05,-0.76,5.106867925
21/08/2019 13:00,9.095,-0.88,9.137473666,5.025,0,5.025,4.07,-0.88,4.164048511,9.485,-0.76,9.515399361,5.025,0,5.025,4.46,-0.76,4.52429
21/08/2019 13:30,8.3805,-0.88,8.426575832,5.9905,0,5.9905,2.39,-0.88,2.546860813,8.8305,-0.76,8.86314449,5.9905,0,5.9905,2.84,-0.76,2.939931972
21/08/2019 14:00,8.0365,-0.66,8.063555807,5.8665,0,5.8665,2.17,-0.66,2.268149025,8.5165,-0.55,8.534241164,5.8665,0,5.8665,2.65,-0.55,2.706473721
21/08/2019 14:30,8.223,-0.95,8.277694667,7.783,0,7.783,0.44,-0.95,1.046947945,8.803,-0.84,8.84298643,7.783,0,7.783,1.02,-0.84,1.321362933
21/08/2019 15:00,7.5575,-1.22,7.655338415,8.9575,0,8.9575,-1.4,-1.22,1.856986807,8.0075,-1.11,8.084068051,8.9575,0,8.9575,-0.95,-1.11,1.461027036
21/08/2019 15:30,7.601,-1.12,7.683072367,8.261,0,8.261,-0.66,-1.12,1.3,8.131,-1.02,8.194727634,8.261,0,8.261,-0.13,-1.02,1.028250942
21/08/2019 16:00,7.953,-0.94,8.008358696,7.293,0,7.293,0.66,-0.94,1.148564321,8.333,-0.84,8.375230683,7.293,0,7.293,1.04,-0.84,1.336861997
21/08/2019 16:30,8.4775,-0.87,8.522024774,6.7575,0,6.7575,1.72,-0.87,1.927511349,8.6675,-0.78,8.702525855,6.7575,0,6.7575,1.91,-0.78,2.063128692
21/08/2019 17:00,9.223,-0.93,9.26976963,7.923,0,7.923,1.3,-0.93,1.598405455,9.383,-0.84,9.420524879,7.923,0,7.923,1.46,-0.84,1.684399003
21/08/2019 17:30,9.6425,-0.76,9.672404368,5.5225,0,5.5225,4.12,-0.76,4.189510711,9.7125,-0.67,9.735581968,5.5225,0,5.5225,4.19,-0.67,4.243229902
21/08/2019 18:00,10.133,-0.72,10.15854758,4.553,0,4.553,5.58,-0.72,5.626259859,10.213,-0.63,10.23241267,4.553,0,4.553,5.66,-0.63,5.694953907
21/08/2019 18:30,10.5205,-0.72,10.54510883,3.8205,0,3.8205,6.7,-0.72,6.738575517,10.4905,-0.63,10.50940009,3.8205,0,3.8205,6.67,-0.63,6.69968656
21/08/2019 19:00,10.746,-0.67,10.76686658,2.936,0,2.936,7.81,-0.67,7.838686114,10.646,-0.57,10.66124833,2.936,0,2.936,7.71,-0.57,7.731041327
21/08/2019 19:30,10.7195,-0.67,10.74041807,2.2895,0,2.2895,8.43,-0.67,8.456583234,10.5695,-0.57,10.58485854,2.2895,0,2.2895,8.28,-0.57,8.299596376
21/08/2019 20:00,10.788,-0.62,10.8058014,1.388,0,1.388,9.4,-0.62,9.420424619,10.628,-0.57,10.64327412,1.388,0,1.388,9.24,-0.57,9.257564475
21/08/2019 20:30,10.7665,-0.56,10.78105386,0.6965,0,0.6965,10.07,-0.56,10.08555898,10.6065,-0.52,10.61923925,0.6965,0,0.6965,9.91,-0.52,9.923633407
21/08/2019 21:00,10.7675,-0.52,10.78004899,0.9175,0,0.9175,9.85,-0.52,9.863716338,10.5975,-0.52,10.61025006,0.9175,0,0.9175,9.68,-0.52,9.69395688
21/08/2019 21:30,10.691,-0.52,10.70363868,1.331,0,1.331,9.36,-0.52,9.374433316,10.511,-0.52,10.52385485,1.331,0,1.331,9.18,-0.52,9.194715874
21/08/2019 22:00,10.1985,-0.52,10.21174825,1.2985,0,1.2985,8.9,-0.52,8.915178069,10.0285,-0.52,10.04197253,1.2985,0,1.2985,8.73,-0.52,8.745473115
21/08/2019 22:30,9.5835,-0.52,9.597597212,1.2735,0,1.2735,8.31,-0.52,8.326253659,9.4435,-0.6,9.462541532,1.2735,0,1.2735,8.17,-0.6,8.192002197
21/08/2019 23:00,8.8585,0,8.8585,1.8485,0,1.8485,7.01,0,7.01,8.7385,0,8.7385,1.8485,0,1.8485,6.89,0,6.89
21/08/2019 23:30,8.281,0,8.281,2.101,0,2.101,6.18,0,6.18,8.181,0,8.181,2.101,0,2.101,6.08,0,6.08
22/08/2019 00:00,7.5725,-0.57,7.593922323,2.0325,0,2.0325,5.54,-0.57,5.569245909,7.4925,-0.39,7.502643284,2.0325,0,2.0325,5.46,-0.39,5.473910851
22/08/2019 00:30,7.483,-0.5,7.499685927,2.273,0,2.273,5.21,-0.5,5.233937332,7.403,-0.55,7.423402791,2.273,0,2.273,5.13,-0.55,5.15939919
22/08/2019 01:00,7.191,0,7.191,2.161,0,2.161,5.03,0,5.03,7.131,0,7.131,2.161,0,2.161,4.97,0,4.97
22/08/2019 01:30,7.3765,-0.55,7.396975885,1.9665,0,1.9665,5.41,-0.55,5.437885619,7.2965,-0.5,7.313611437,1.9665,0,1.9665,5.33,-0.5,5.353400788
22/08/2019 02:00,7.129,0.63,7.156782867,1.949,0,1.949,5.18,0.63,5.218170177,7.059,0.6,7.084453472,1.949,0,1.949,5.11,0.6,5.145104469
22/08/2019 02:30,6.7315,0.59,6.757306583,2.1415,0,2.1415,4.59,0.59,4.627764039,6.6515,0.6,6.678506738,2.1415,0,2.1415,4.51,0.6,4.549736256
22/08/2019 03:00,6.5675,0.35,6.576819615,2.2275,0,2.2275,4.34,0.35,4.354090031,6.4975,0.65,6.529931565,2.2275,0,2.2275,4.27,0.65,4.319189739
22/08/2019 03:30,6.6195,0.51,6.63911743,2.2795,0,2.2795,4.34,0.51,4.369862698,6.5495,0.58,6.575131196,2.2795,0,2.2795,4.27,0.58,4.309211065
22/08/2019 04:00,6.6445,0.51,6.664043836,2.0445,0,2.0445,4.6,0.51,4.62818539,6.5745,0.58,6.60003411,2.0445,0,2.0445,4.53,0.58,4.566979308
22/08/2019 04:30,6.6425,-0.2,6.645510232,1.7725,0,1.7725,4.87,-0.2,4.874105046,6.5825,0.58,6.608003197,1.7725,0,1.7725,4.81,0.58,4.844842619
22/08/2019 05:00,6.702,-0.01,6.70200746,1.722,0,1.722,4.98,-0.01,4.98001004,6.642,0.58,6.667275606,1.722,0,1.722,4.92,0.58,4.954069035
22/08/2019 05:30,6.828,0.61,6.855193943,1.808,0,1.808,5.02,0.61,5.056925944,6.728,0.66,6.760294668,1.808,0,1.808,4.92,0.66,4.96407091
22/08/2019 06:00,7.0855,0,7.0855,1.9355,0,1.9355,5.15,0,5.15,7.0155,0.58,7.039434654,1.9355,0,1.9355,5.08,0.58,5.113003031
22/08/2019 06:30,7.568,-0.51,7.585164731,1.928,0,1.928,5.64,-0.51,5.663011566,7.478,-0.55,7.498198717,1.928,0,1.928,5.55,-0.55,5.57718567
22/08/2019 07:00,8.2195,-0.51,8.235306931,1.9095,0,1.9095,6.31,-0.51,6.330576593,8.1095,-0.51,8.125520922,1.9095,0,1.9095,6.2,-0.51,6.220940443
22/08/2019 07:30,9.0125,-0.63,9.034492584,1.9125,0,1.9125,7.1,-0.63,7.127895903,8.9025,-0.55,8.919473429,1.9125,0,1.9125,6.99,-0.55,7.011604667
22/08/2019 08:00,9.5125,-0.68,9.536773891,2.2425,0,2.2425,7.27,-0.68,7.301732671,9.3925,-0.6,9.411644715,2.2425,0,2.2425,7.15,-0.6,7.175130661
22/08/2019 08:30,10.0335,-0.84,10.06860081,2.8135,0,2.8135,7.22,-0.84,7.268700021,9.9635,-0.74,9.990942511,2.8135,0,2.8135,7.15,-0.74,7.188191706
22/08/2019 09:00,10.397,-1.02,10.44691385,3.587,0,3.587,6.81,-1.02,6.885963985,10.377,-0.92,10.41770267,3.587,0,3.587,6.79,-0.92,6.852043491
22/08/2019 09:30,10.688,-1.15,10.74969041,3.558,0,3.558,7.13,-1.15,7.222146495,10.648,-1.04,10.69866833,3.558,0,3.558,7.09,-1.04,7.165870498
22/08/2019 10:00,10.509,-1.25,10.58307994,4.689,0,4.689,5.82,-1.25,5.952722066,10.479,-1.14,10.54082734,4.689,0,4.689,5.79,-1.14,5.901160903
22/08/2019 10:30,10.187,-1.4,10.28275104,5.827,0,5.827,4.36,-1.4,4.579257582,10.237,-1.31,10.32047814,5.827,0,5.827,4.41,-1.31,4.600456499
22/08/2019 11:00,9.681,-1.34,9.773298369,5.891,0,5.891,3.79,-1.34,4.019912934,9.681,-1.24,9.760090215,5.891,0,5.891,3.79,-1.24,3.987693569
22/08/2019 11:30,9.63,-1.34,9.722782524,5.64,0,5.64,3.99,-1.34,4.209002257,9.64,-1.24,9.719423851,5.64,0,5.64,4,-1.24,4.187791781
22/08/2019 12:00,9.25,-1.28,9.338142214,6.4,0,6.4,2.85,-1.28,3.124243909,9.48,-1.17,9.551926507,6.4,0,6.4,3.08,-1.17,3.294738229
22/08/2019 12:30,9.142,-1.4,9.248576323,7.682,0,7.682,1.46,-1.4,2.022770377,9.332,-1.3,9.422113563,7.682,0,7.682,1.65,-1.3,2.100595154
22/08/2019 13:00,9.0485,-1.49,9.170357259,7.9885,0,7.9885,1.06,-1.49,1.828578683,9.1485,-1.39,9.253494056,7.9885,0,7.9885,1.16,-1.39,1.810441935
22/08/2019 13:30,8.8105,-1.49,8.935603519,7.8505,0,7.8505,0.96,-1.49,1.772484133,8.8405,-1.39,8.949108349,7.8505,0,7.8505,0.99,-1.39,1.706516921
22/08/2019 14:00,8.0295,-1.45,8.159373153,8.9695,0,8.9695,-0.94,-1.45,1.728033564,8.0695,-1.34,8.180001849,8.9695,0,8.9695,-0.9,-1.34,1.614187102
22/08/2019 14:30,8.2255,-1.61,8.381583994,9.9355,0,9.9355,-1.71,-1.61,2.348659192,8.1855,-1.5,8.321803305,9.9355,0,9.9355,-1.75,-1.5,2.304886114
22/08/2019 15:00,8.1475,-1.51,8.286245003,9.3375,0,9.3375,-1.19,-1.51,1.922550389,8.1775,-1.41,8.298168849,9.3375,0,9.3375,-1.16,-1.41,1.825842271
22/08/2019 15:30,8.117,-1.62,8.277082155,9.087,0,9.087,-0.97,-1.62,1.888200201,8.157,-1.52,8.297412187,9.087,0,9.087,-0.93,-1.52,1.781937148
22/08/2019 16:00,8.755,-1.45,8.874261941,7.685,0,7.685,1.07,-1.45,1.802054383,8.745,-1.35,8.848588871,7.685,0,7.685,1.06,-1.35,1.716420694
22/08/2019 16:30,9.098,-1.24,9.182113264,6.598,0,6.598,2.5,-1.24,2.79062717,9.018,-1.14,9.089770294,6.598,0,6.598,2.42,-1.14,2.675070093
22/08/2019 17:00,9.914,-1.18,9.983976963,5.614,0,5.614,4.3,-1.18,4.458968491,9.804,-1.08,9.863306545,5.614,0,5.614,4.19,-1.08,4.326950427
22/08/2019 17:30,10.5485,-1.14,10.60992235,4.5985,0,4.5985,5.95,-1.14,6.058225813,10.4585,-1.08,10.51411538,4.5985,0,4.5985,5.86,-1.08,5.958691131
22/08/2019 18:00,10.9375,-1.14,10.9967498,4.9875,0,4.9875,5.95,-1.14,6.058225813,10.8475,-1.02,10.89535021,4.9875,0,4.9875,5.86,-1.02,5.948108943
22/08/2019 18:30,11.0935,0.93,11.13241404,3.1235,0,3.1235,7.97,0.93,8.024076271,11.2035,-2.99,11.5956247,3.1235,0,3.1235,8.08,-2.99,8.615480254
22/08/2019 19:00,11.54,-1.06,11.58858059,1.89,0,1.89,9.65,-1.06,9.708043057,11.46,-0.95,11.49930867,1.89,0,1.89,9.57,-0.95,9.617036966
22/08/2019 19:30,11.646,-1.12,11.69973145,1.316,0,1.316,10.33,-1.12,10.39053897,11.516,-1,11.55933631,1.316,0,1.316,10.2,-1,10.24890238
22/08/2019 20:00,11.5145,-1.12,11.56884222,0.6245,0,0.6245,10.89,-1.12,10.94744262,11.3745,-1,11.41837336,0.6245,0,0.6245,10.75,-1,10.79641144
22/08/2019 20:30,11.3575,-1.02,11.40321035,0.3875,0,0.3875,10.97,-1.02,11.01731819,11.1875,-0.94,11.22692105,0.3875,0,0.3875,10.8,-0.94,10.84083023
22/08/2019 21:00,11.6,-1.02,11.64475848,0.35,0,0.35,11.25,-1.02,11.29614536,11.44,-0.94,11.47855392,0.35,0,0.35,11.09,-0.94,11.12976639
22/08/2019 21:30,11.5275,-1.02,11.57253889,0.2775,0,0.2775,11.25,-1.02,11.29614536,11.3275,-0.94,11.36643551,0.2775,0,0.2775,11.05,-0.94,11.08990983
22/08/2019 22:00,10.7495,-0.72,10.77358577,0.0995,0,0.0995,10.65,-0.72,10.67431028,10.5895,-0.66,10.61004761,0.0995,0,0.0995,10.49,-0.66,10.51074212
22/08/2019 22:30,9.9685,-0.57,9.984783035,0.1385,0,0.1385,9.83,-0.57,9.846512073,9.8285,-0.57,9.845014589,0.1385,0,0.1385,9.69,-0.57,9.706750229
22/08/2019 23:00,9.2015,-0.5,9.215074728,0.1215,0,0.1215,9.08,-0.5,9.0937561,9.0815,-0.5,9.095253831,0.1215,0,0.1215,8.96,-0.5,8.973940049
22/08/2019 23:30,8.6155,-3.52,9.30683836,0.0055,0,0.0055,8.61,-3.52,9.301747148,8.5255,3.02,9.044586793,0.0055,0,0.0055,8.52,3.02,9.039402635
23/08/2019 00:00,8.081,0.63,8.105520403,0.001,0,0.001,8.08,0.63,8.104523428,7.991,0.57,8.011303327,0.001,0,0.001,7.99,0.57,8.010305862
23/08/2019 00:30,7.85,0.54,7.868551328,0,0,0,7.85,0.54,7.868551328,7.76,0.63,7.785531453,0,0,0,7.76,0.63,7.785531453
23/08/2019 01:00,7.44,3.62,8.273934977,0,0,0,7.44,3.62,8.273934977,7.55,-2.96,8.109506767,0,0,0,7.55,-2.96,8.109506767
23/08/2019 01:30,7.35,3.62,8.193100756,0,0,0,7.35,3.62,8.193100756,7.62,-2.96,8.17471712,0,0,0,7.62,-2.96,8.17471712
23/08/2019 02:00,7.17,3.67,8.054675661,0,0,0,7.17,3.67,8.054675661,7.44,-2.92,7.992496481,0,0,0,7.44,-2.92,7.992496481
23/08/2019 02:30,7.02,3.67,7.921445575,0,0,0,7.02,3.67,7.921445575,7.29,-2.92,7.85305673,0,0,0,7.29,-2.92,7.85305673
23/08/2019 03:00,6.81,3.71,7.755011283,0,0,0,6.81,3.71,7.755011283,7.07,-2.87,7.630321094,0,0,0,7.07,-2.87,7.630321094
23/08/2019 03:30,6.7225,3.8,7.722176264,0.0025,0,0.0025,6.72,3.8,7.72,6.9825,-2.8,7.522985195,0.0025,0,0.0025,6.98,-2.8,7.520664864
23/08/2019 04:00,6.892,1.92,7.154443654,0.002,0,0.002,6.89,1.92,7.152517039,6.982,-0.88,7.037238379,0.002,0,0.002,6.98,-0.88,7.035254082
23/08/2019 04:30,6.92,0.51,6.938767902,0.03,0,0.03,6.89,0.51,6.908849398,6.85,0.53,6.870473055,0.03,0,0.03,6.82,0.53,6.840562842
23/08/2019 05:00,6.9405,0.51,6.959212617,0.1705,0,0.1705,6.77,0.51,6.789182572,6.8705,0.53,6.890912149,0.1705,0,0.1705,6.7,0.53,6.720929995
23/08/2019 05:30,7.1365,0.59,7.160847174,0.2565,0,0.2565,6.88,0.59,6.905251625,7.0665,0.53,7.086347596,0.2565,0,0.2565,6.81,0.53,6.830592946
23/08/2019 06:00,7.311,0.51,7.328766677,0.231,0,0.231,7.08,0.51,7.098344878,7.251,0.53,7.27034394,0.231,0,0.231,7.02,0.53,7.039978693
23/08/2019 06:30,7.9135,-0.5,7.929280059,0.4635,0,0.4635,7.45,-0.5,7.466759672,7.8135,-0.5,7.829481608,0.4635,0,0.4635,7.35,-0.5,7.366987173
23/08/2019 07:00,8.53,-0.5,8.544641596,0.25,0,0.25,8.28,-0.5,8.295082881,8.43,-0.5,8.444814977,0.25,0,0.25,8.18,-0.5,8.195266927
23/08/2019 07:30,9.1425,-0.57,9.160251429,0.9525,0,0.9525,8.19,-0.57,8.209811204,9.0225,-0.5,9.036343633,0.9525,0,0.9525,8.07,-0.5,8.08547463
23/08/2019 08:00,9.4215,-0.53,9.436395618,2.2315,0,2.2315,7.19,-0.53,7.209507611,9.2915,-0.5,9.304943431,2.2315,0,2.2315,7.06,-0.5,7.077683237
23/08/2019 08:30,9.9205,-0.75,9.948809992,3.4105,0,3.4105,6.51,-0.75,6.553060354,9.8105,-0.63,9.830707515,3.4105,0,3.4105,6.4,-0.63,6.430933058
23/08/2019 09:00,9.9115,-0.86,9.948740234,4.4415,0,4.4415,5.47,-0.86,5.537192429,9.9015,-0.75,9.929864161,4.4415,0,4.4415,5.46,-0.75,5.511270271
23/08/2019 09:30,9.842,-1.02,9.894713942,6.042,0,6.042,3.8,-1.02,3.934513947,9.942,-0.92,9.984476151,6.042,0,6.042,3.9,-0.92,4.007043798
23/08/2019 10:00,9.5045,-1.24,9.5850467,7.9345,0,7.9345,1.57,-1.24,2.000624902,9.7245,-1.14,9.791092904,7.9345,0,7.9345,1.79,-1.14,2.122192263
23/08/2019 10:30,9.274,-1.24,9.356531195,8.844,0,8.844,0.43,-1.24,1.312440475,9.734,-1.14,9.800528353,8.844,0,8.844,0.89,-1.14,1.446271067
23/08/2019 11:00,8.6405,-1.31,8.7392414,9.3005,0,9.3005,-0.66,-1.31,1.466867411,8.7605,-1.2,8.842305143,9.3005,0,9.3005,-0.54,-1.2,1.315902732
23/08/2019 11:30,8.507,-1.46,8.631375846,9.847,0,9.847,-1.34,-1.46,1.981716428,8.827,-1.35,8.929637675,9.847,0,9.847,-1.02,-1.35,1.692010638
23/08/2019 12:00,8.245,-1.4,8.363015305,9.345,0,9.345,-1.1,-1.4,1.780449381,8.415,-1.29,8.513302826,9.345,0,9.345,-0.93,-1.29,1.590282994
23/08/2019 12:30,8.197,-1.48,8.329538343,10.427,0,10.427,-2.23,-1.48,2.676434195,8.637,-1.37,8.744979645,10.427,0,10.427,-1.79,-1.37,2.254107362
23/08/2019 13:00,8.0235,-1.7,8.20161888,11.3035,0,11.3035,-3.28,-1.7,3.694374101,8.5035,-1.58,8.649041117,11.3035,0,11.3035,-2.8,-1.58,3.215027216
23/08/2019 13:30,7.6625,-1.77,7.864274045,12.0025,0,12.0025,-4.34,-1.77,4.687056646,8.1525,-1.65,8.31779756,12.0025,0,12.0025,-3.85,-1.65,4.188675208
23/08/2019 14:00,7.438,-1.77,7.645701014,11.978,0,11.978,-4.54,-1.77,4.872832852,7.928,-1.65,8.097881451,11.978,0,11.978,-4.05,-1.65,4.373213921
23/08/2019 14:30,7.2915,-1.72,7.491620135,11.8315,0,11.8315,-4.54,-1.72,4.854894438,7.7815,-1.59,7.94228193,11.8315,0,11.8315,-4.05,-1.59,4.350930935
23/08/2019 15:00,7.3025,-1.57,7.469364514,11.2725,0,11.2725,-3.97,-1.57,4.269168537,7.7825,-1.45,7.916426356,11.2725,0,11.2725,-3.49,-1.45,3.779232726
23/08/2019 15:30,7.422,-1.57,7.586236485,11.292,0,11.292,-3.87,-1.57,4.176338109,7.882,-1.45,8.014263784,11.292,0,11.292,-3.41,-1.45,3.705482425
23/08/2019 16:00,7.6305,-1.53,7.782379472,10.9805,0,10.9805,-3.35,-1.53,3.682852156,8.0505,-1.45,8.180039746,10.9805,0,10.9805,-2.93,-1.45,3.269158913
23/08/2019 16:30,8.1745,-1.45,8.30210517,10.6145,0,10.6145,-2.44,-1.45,2.838326972,8.5245,-1.37,8.633886741,10.6145,0,10.6145,-2.09,-1.37,2.4989998
23/08/2019 17:00,8.0435,-1.28,8.144709464,9.0235,0,9.0235,-0.98,-1.28,1.612079403,8.7635,-1.18,8.842586287,9.0235,0,9.0235,-0.26,-1.18,1.208304597
23/08/2019 17:30,9.2465,-1.18,9.321489272,8.1765,0,8.1765,1.07,-1.18,1.592890454,9.4365,-1.09,9.499243773,8.1765,0,8.1765,1.26,-1.09,1.666043217
23/08/2019 18:00,9.7615,-1.07,9.819968546,6.8215,0,6.8215,2.94,-1.07,3.128657859,9.8715,-0.99,9.92101871,6.8215,0,6.8215,3.05,-0.99,3.206649342
23/08/2019 18:30,10.0815,-1.03,10.13397959,6.1815,0,6.1815,3.9,-1.03,4.033720367,10.1115,-0.93,10.15417807,6.1815,0,6.1815,3.93,-0.93,4.03853934
23/08/2019 19:00,10.826,-0.69,10.84796645,4.786,0,4.786,6.04,-0.69,6.079284497,10.796,-1.76,10.93851983,4.786,0,4.786,6.01,-1.76,6.262403692
23/08/2019 19:30,10.922,-1.31,11.00028109,4.662,0,4.662,6.26,-1.31,6.39560005,10.772,-1.19,10.83753127,4.662,0,4.662,6.11,-1.19,6.224805218
23/08/2019 20:00,10.614,-1.21,10.68274759,5.244,0,5.244,5.37,-1.21,5.504634411,10.454,-1.08,10.50963919,5.244,0,5.244,5.21,-1.08,5.320761224
23/08/2019 20:30,10.6255,-1.15,10.68755118,5.2555,0,5.2555,5.37,-1.15,5.49175746,10.4655,-1.03,10.51606344,5.2555,0,5.2555,5.21,-1.03,5.310837975
23/08/2019 21:00,10.945,-1.26,11.01728755,4.775,0,4.775,6.17,-1.26,6.297340709,10.755,-1.14,10.81524965,4.775,0,4.775,5.98,-1.14,6.087692502
23/08/2019 21:30,10.874,-1.36,10.9587169,6.254,0,6.254,4.62,-1.36,4.81601495,10.684,-1.25,10.75687482,6.254,0,6.254,4.43,-1.25,4.602977297
23/08/2019 22:00,10.23,-1.28,10.30976721,6.6,0,6.6,3.63,-1.28,3.849064821,10.05,-1.19,10.12020751,6.6,0,6.6,3.45,-1.19,3.649465714
23/08/2019 22:30,9.585,-0.9,9.627160796,5.235,0,5.235,4.35,-0.9,4.442127868,9.435,-0.87,9.475026385,5.235,0,5.235,4.2,-0.87,4.289160757
23/08/2019 23:00,8.776,-0.55,8.793217614,4.996,0,4.996,3.78,-0.55,3.81980366,8.646,-0.54,8.662846876,4.996,0,4.996,3.65,-0.54,3.689728987
23/08/2019 23:30,8.2,-0.64,8.22493769,6.02,0,6.02,2.18,-0.64,2.272003521,8.08,-0.54,8.09802445,6.02,0,6.02,2.06,-0.54,2.129600902
24/08/2019 00:00,7.6145,-0.64,7.641348719,5.9545,0,5.9545,1.66,-0.64,1.779100897,7.5245,-0.59,7.54759566,5.9545,0,5.9545,1.57,-0.59,1.677200048
24/08/2019 00:30,7.4025,-0.52,7.420741624,5.0425,0,5.0425,2.36,-0.52,2.416609195,7.3225,-0.5,7.339550821,5.0425,0,5.0425,2.28,-0.5,2.334180798
24/08/2019 01:00,7.094,-0.52,7.113032827,4.514,0,4.514,2.58,-0.52,2.631881456,7.014,-0.5,7.031798916,4.514,0,4.514,2.5,-0.5,2.549509757
24/08/2019 01:30,7.1805,-0.52,7.19930415,4.6505,0,4.6505,2.53,-0.52,2.582885983,7.1005,0,7.1005,4.6505,0,4.6505,2.45,0,2.45
24/08/2019 02:00,6.9875,-0.52,7.006822122,4.9875,0,4.9875,2,-0.52,2.066494616,6.9075,0,6.9075,4.9875,0,4.9875,1.92,0,1.92
24/08/2019 02:30,6.9795,-0.52,6.998844208,5.4295,0,5.4295,1.55,-0.52,1.634900609,6.8995,-0.51,6.918323514,5.4295,0,5.4295,1.47,-0.51,1.555956298
24/08/2019 03:00,6.876,-0.52,6.895634561,5.506,0,5.506,1.37,-0.52,1.465366848,6.796,-0.51,6.81510939,5.506,0,5.506,1.29,-0.51,1.387155363
24/08/2019 03:30,6.8145,-0.52,6.834311249,5.8445,0,5.8445,0.97,-0.52,1.10059075,6.7745,-0.51,6.793669866,5.8445,0,5.8445,0.93,-0.51,1.060660172
24/08/2019 04:00,6.7815,-0.52,6.801407373,4.7815,0,4.7815,2,-0.52,2.066494616,6.7115,-0.51,6.730849296,4.7815,0,4.7815,1.93,-0.51,1.996246478
24/08/2019 04:30,6.861,-0.62,6.888956452,4.361,0,4.361,2.5,-0.62,2.575732905,6.791,-0.51,6.81012342,4.361,0,4.361,2.43,-0.51,2.482941804
24/08/2019 05:00,7.001,-0.5,7.018831883,3.941,0,3.941,3.06,-0.5,3.100580591,6.931,-0.56,6.953586197,3.941,0,3.941,2.99,-0.56,3.041989481
24/08/2019 05:30,7.0665,-0.5,7.084167012,3.9365,0,3.9365,3.13,-0.5,3.169684527,7.0065,-0.5,7.024317921,3.9365,0,3.9365,3.07,-0.5,3.110450128
24/08/2019 06:00,7.1825,-0.62,7.209209821,4.8925,0,4.8925,2.29,-0.62,2.372445995,7.1125,-0.54,7.132969666,4.8925,0,4.8925,2.22,-0.54,2.284731932
24/08/2019 06:30,7.5535,-0.85,7.601175057,6.2935,0,6.2935,1.26,-0.85,1.519901313,7.4635,-0.77,7.503114837,6.2935,0,6.2935,1.17,-0.77,1.40064271
24/08/2019 07:00,7.94,-0.96,7.997824704,6.77,0,6.77,1.17,-0.96,1.513439791,7.84,-0.86,7.887027323,6.77,0,6.77,1.07,-0.86,1.37277092
24/08/2019 07:30,8.438,-0.96,8.492434515,7.068,0,7.068,1.37,-0.96,1.672871782,8.348,-0.86,8.392181123,7.068,0,7.068,1.28,-0.86,1.542076522
24/08/2019 08:00,8.5415,-0.86,8.584685332,7.3015,0,7.3015,1.24,-0.86,1.50903943,8.4815,-0.77,8.516380819,7.3015,0,7.3015,1.18,-0.77,1.409006742
24/08/2019 08:30,8.986,-0.8,9.021540667,7.616,0,7.616,1.37,-0.8,1.586474078,8.966,-0.72,8.994862756,7.616,0,7.616,1.35,-0.72,1.53
24/08/2019 09:00,9.127,-0.8,9.161993724,7.207,0,7.207,1.92,-0.8,2.08,9.187,-0.68,9.212131621,7.207,0,7.207,1.98,-0.68,2.093513793
24/08/2019 09:30,9.1245,-0.71,9.152081744,7.5645,0,7.5645,1.56,-0.71,1.713971995,9.2845,-0.75,9.314743166,7.5645,0,7.5645,1.72,-0.75,1.876406139
24/08/2019 10:00,9.063,-0.84,9.101844264,7.663,0,7.663,1.4,-0.84,1.632666531,9.253,-0.75,9.283345787,7.663,0,7.663,1.59,-0.75,1.758010239
24/08/2019 10:30,8.19,-1.25,8.28484158,10.71,0,10.71,-2.52,-1.25,2.812987735,8.77,-1.14,8.843783127,10.71,0,10.71,-1.94,-1.14,2.25015555
24/08/2019 11:00,8.256,-1.57,8.403953593,12.746,0,12.746,-4.49,-1.57,4.756574398,8.656,-1.46,8.778264977,12.746,0,12.746,-4.09,-1.46,4.34277561
24/08/2019 11:30,8.2015,-1.76,8.388218062,13.5015,0,13.5015,-5.3,-1.76,5.584585929,8.6515,-1.65,8.807437326,13.5015,0,13.5015,-4.85,-1.65,5.12298741
24/08/2019 12:00,8.0115,-1.92,8.238357376,14.6115,0,14.6115,-6.6,-1.92,6.873601676,8.4915,-1.81,8.682261932,14.6115,0,14.6115,-6.12,-1.81,6.382045127
24/08/2019 12:30,7.7685,-1.92,8.002249199,15.1385,0,15.1385,-7.37,-1.92,7.615989758,8.2685,-1.81,8.464289235,15.1385,0,15.1385,-6.87,-1.81,7.104435234
24/08/2019 13:00,7.7335,-2.06,8.003163265,15.5835,0,15.5835,-7.85,-2.06,8.115793245,8.2535,-1.95,8.480728875,15.5835,0,15.5835,-7.33,-1.95,7.584945616
24/08/2019 13:30,7.5365,-2.11,7.82629748,15.7265,0,15.7265,-8.19,-2.11,8.457434599,8.0765,-2,8.32044784,15.7265,0,15.7265,-7.65,-2,7.907117047
24/08/2019 14:00,7.393,-2.03,7.666638703,15.733,0,15.733,-8.34,-2.03,8.583501616,7.903,-1.93,8.13525101,15.733,0,15.733,-7.83,-1.93,8.064353663
24/08/2019 14:30,7.378,-1.93,7.626256224,14.468,0,14.468,-7.09,-1.93,7.347992923,7.878,-1.82,8.085498377,14.468,0,14.468,-6.59,-1.82,6.836702421
24/08/2019 15:00,7.46,-1.48,7.605392824,11.54,0,11.54,-4.08,-1.48,4.340138247,7.96,-1.36,8.075345194,11.54,0,11.54,-3.58,-1.36,3.829621391
24/08/2019 15:30,7.405,-1.63,7.582277033,13.135,0,13.135,-5.73,-1.63,5.957331617,7.875,-1.53,8.022251866,13.135,0,13.135,-5.26,-1.53,5.47800146
24/08/2019 16:00,7.5735,-1.53,7.7265,12.2635,0,12.2635,-4.69,-1.53,4.933254504,7.9935,-1.42,8.118647809,12.2635,0,12.2635,-4.27,-1.42,4.499922222
24/08/2019 16:30,7.886,-1.25,7.984453394,11.266,0,11.266,-3.38,-1.25,3.603734174,8.246,-1.15,8.325804225,11.266,0,11.266,-3.02,-1.15,3.231547617
24/08/2019 17:00,8.2365,-1.09,8.308311035,9.1865,0,9.1865,-0.95,-1.09,1.445890729,8.3065,-1,8.36647729,9.1865,0,9.1865,-0.88,-1,1.332066064
24/08/2019 17:30,10.0115,-1.09,10.07066196,6.3215,0,6.3215,3.69,-1.09,3.847622643,9.9615,-1,10.01156742,6.3215,0,6.3215,3.64,-1,3.774864236
24/08/2019 18:00,10.1825,-0.91,10.22308203,4.9225,0,4.9225,5.26,-0.91,5.338136379,10.1425,-0.81,10.17479269,4.9225,0,4.9225,5.22,-0.81,5.282471013
24/08/2019 18:30,10.1745,-0.72,10.19994364,3.6645,0,3.6645,6.51,-0.72,6.549694649,10.1045,-0.62,10.12350336,3.6645,0,3.6645,6.44,-0.62,6.469775885
24/08/2019 19:00,10.3815,-0.57,10.39713625,1.9515,0,1.9515,8.43,-0.57,8.449248487,10.2615,-0.51,10.27416577,1.9515,0,1.9515,8.31,-0.51,8.325635111
24/08/2019 19:30,10.6965,-0.73,10.72138108,1.0565,0,1.0565,9.64,-0.73,9.66760053,10.5565,-0.63,10.57528214,1.0565,0,1.0565,9.5,-0.63,9.520866557
24/08/2019 20:00,10.6835,-0.68,10.70511897,0.2535,0,0.2535,10.43,-0.68,10.45214332,10.5235,-0.59,10.5400262,0.2535,0,0.2535,10.27,-0.59,10.28693346
24/08/2019 20:30,10.624,-0.68,10.64573981,0.054,0,0.054,10.57,-0.68,10.59185064,10.464,-0.59,10.48062002,0.054,0,0.054,10.41,-0.59,10.4267061
24/08/2019 21:00,10.9015,-0.6,10.917999,0.0115,0,0.0115,10.89,-0.6,10.9065164,10.7415,-0.59,10.75769131,0.0115,0,0.0115,10.73,-0.59,10.74620863
24/08/2019 21:30,10.662,-0.51,10.67419055,0.002,0,0.002,10.66,-0.51,10.67219284,10.512,-0.5,10.52388445,0.002,0,0.002,10.51,-0.5,10.52188671
24/08/2019 22:00,9.9605,0,9.9605,0.0005,0,0.0005,9.96,0,9.96,9.8205,0,9.8205,0.0005,0,0.0005,9.82,0,9.82
24/08/2019 22:30,9.14,0.63,9.161686526,0,0,0,9.14,0.63,9.161686526,9.02,0.55,9.036752735,0,0,0,9.02,0.55,9.036752735
24/08/2019 23:00,8.5205,0.63,8.54375914,0.0005,0,0.0005,8.52,0.63,8.543260502,8.4105,0.55,8.428464288,0.0005,0,0.0005,8.41,0.55,8.427965354
24/08/2019 23:30,8.085,0.63,8.109508308,0.005,0,0.005,8.08,0.63,8.104523428,8.005,0.55,8.023872195,0.005,0,0.005,8,0.55,8.018883962
25/08/2019 00:00,7.6045,0.63,7.630551766,0.0145,0,0.0145,7.59,0.63,7.616101365,7.5245,0.61,7.549185403,0.0145,0,0.0145,7.51,0.61,7.534732908
25/08/2019 00:30,7.4425,0.54,7.462064476,0.0325,0,0.0325,7.41,0.54,7.429650059,7.3725,0.51,7.390118825,0.0325,0,0.0325,7.34,0.51,7.35769665
25/08/2019 01:00,7.1755,0.54,7.195790453,0.0155,0,0.0155,7.16,0.54,7.180334254,7.1055,0.51,7.123779211,0.0155,0,0.0155,7.09,0.51,7.10831907
25/08/2019 01:30,7.23,0.54,7.25013793,0.02,0,0.02,7.21,0.54,7.230193635,7.17,0.51,7.188115191,0.02,0,0.02,7.15,0.51,7.168165735
25/08/2019 02:00,7.094,0.54,7.114522893,0.014,0,0.014,7.08,0.54,7.100563358,7.014,0.51,7.032517046,0.014,0,0.014,7,0.51,7.018553982
25/08/2019 02:30,7.0425,0.54,7.063172534,0.0125,0,0.0125,7.03,0.54,7.050709184,6.9625,0.51,6.981153647,0.0125,0,0.0125,6.95,0.51,6.968687107
25/08/2019 03:00,6.8405,0.54,6.861781128,0.0005,0,0.0005,6.84,0.54,6.861282679,6.7905,0.57,6.814381135,0.0005,0,0.0005,6.79,0.57,6.813882887
25/08/2019 03:30,6.8015,0.54,6.822902773,0.0015,0,0.0015,6.8,0.54,6.821407479,6.7315,0.57,6.755589704,0.0015,0,0.0015,6.73,0.57,6.754095054
25/08/2019 04:00,6.7325,0.54,6.754121427,0.0025,0,0.0025,6.73,0.54,6.751629433,6.6825,0.57,6.706765707,0.0025,0,0.0025,6.68,0.57,6.704274756
25/08/2019 04:30,6.731,0.54,6.75262623,0.001,0,0.001,6.73,0.54,6.751629433,6.681,0.57,6.705271135,0.001,0,0.001,6.68,0.57,6.704274756
25/08/2019 05:00,6.701,0.54,6.722722737,0.021,0,0.021,6.68,0.54,6.701790805,6.661,0.51,6.680495565,0.021,0,0.021,6.64,0.51,6.659557042
25/08/2019 05:30,6.7045,0.54,6.726211434,0.0245,0,0.0245,6.68,0.54,6.701790805,6.6645,0.51,6.683985357,0.0245,0,0.0245,6.64,0.51,6.659557042
25/08/2019 06:00,6.838,0.54,6.859288884,0.078,0,0.078,6.76,0.54,6.78153375,6.778,0.51,6.797159995,0.078,0,0.078,6.7,0.51,6.719382412
25/08/2019 06:30,6.9595,0.54,6.980418343,0.0295,0,0.0295,6.93,0.54,6.951007121,6.9095,0.51,6.928296345,0.0295,0,0.0295,6.88,0.51,6.89887672
25/08/2019 07:00,7.182,0.54,7.202272141,0.082,0,0.082,7.1,0.54,7.1205056,7.112,0.51,7.130262548,0.082,0,0.082,7.03,0.51,7.048475012
25/08/2019 07:30,7.5275,0.54,7.546844125,0.4275,0,0.4275,7.1,0.54,7.1205056,7.4575,0.51,7.474918478,0.4275,0,0.4275,7.03,0.51,7.048475012
25/08/2019 08:00,7.897,0.54,7.915441175,0.797,0,0.797,7.1,0.54,7.1205056,7.907,0.51,7.923430381,0.797,0,0.797,7.11,0.51,7.128267672
25/08/2019 08:30,8.5565,0.54,8.573522744,1.3565,0,1.3565,7.2,0.54,7.220221603,8.5865,0.51,8.601632534,1.3565,0,1.3565,7.23,0.51,7.247965232
25/08/2019 09:00,8.96,0.54,8.976257572,2.66,0,2.66,6.3,0.54,6.323100505,9.05,0.51,9.064358775,2.66,0,2.66,6.39,0.51,6.410319805
25/08/2019 09:30,9.399,-0.5,9.412289891,3.789,0,3.789,5.61,-0.5,5.632237566,9.559,0.15,9.560176829,3.789,0,3.789,5.77,0.15,5.771949411
25/08/2019 10:00,9.2765,-0.5,9.289965137,4.8965,0,4.8965,4.38,-0.5,4.408446438,9.5065,-0.5,9.519639817,4.8965,0,4.8965,4.61,-0.5,4.637035691
25/08/2019 10:30,9.0545,-0.55,9.071189021,5.5845,0,5.5845,3.47,-0.55,3.513317521,9.3345,-0.5,9.347881592,5.5845,0,5.5845,3.75,-0.5,3.783186488
25/08/2019 11:00,8.828,-0.6,8.848366177,5.498,0,5.498,3.33,-0.6,3.383622319,9.168,-0.5,9.181624257,5.498,0,5.498,3.67,-0.5,3.703903346
25/08/2019 11:30,8.6495,-0.6,8.670285477,5.5595,0,5.5595,3.09,-0.6,3.147713456,9.0295,-0.5,9.043332917,5.5595,0,5.5595,3.47,-0.5,3.505837988
25/08/2019 12:00,8.5265,-0.6,8.547584586,5.7465,0,5.7465,2.78,-0.6,2.844011252,8.8565,-0.54,8.872947213,5.7465,0,5.7465,3.11,-0.54,3.156532908
25/08/2019 12:30,8.4095,-0.6,8.430877193,5.9095,0,5.9095,2.5,-0.6,2.570992026,8.7295,-0.54,8.74618604,5.9095,0,5.9095,2.82,-0.54,2.871236667
25/08/2019 13:00,8.297,-0.54,8.314554047,7.617,0,7.617,0.68,-0.54,0.868331734,8.587,-0.54,8.603962401,7.617,0,7.617,0.97,-0.54,1.110180166
25/08/2019 13:30,8.08,-0.6,8.102246602,7.75,0,7.75,0.33,-0.6,0.684762733,8.47,-0.54,8.487196239,7.75,0,7.75,0.72,-0.54,0.9
25/08/2019 14:00,7.973,-0.51,7.98929465,7.493,0,7.493,0.48,-0.51,0.700357052,8.383,-0.5,8.397897892,7.493,0,7.493,0.89,-0.5,1.020832993
25/08/2019 14:30,7.957,-0.51,7.973327348,6.037,0,6.037,1.92,-0.51,1.986579976,8.117,-0.5,8.132385197,6.037,0,6.037,2.08,-0.5,2.139252206
25/08/2019 15:00,7.8605,-0.51,7.877027374,5.3805,0,5.3805,2.48,-0.51,2.531896522,8.0705,-0.5,8.085973674,5.3805,0,5.3805,2.69,-0.5,2.736073829
25/08/2019 15:30,8.1145,-0.51,8.130511069,5.2845,0,5.2845,2.83,-0.51,2.875586897,8.2845,-0.5,8.299574703,5.2845,0,5.2845,3,-0.5,3.041381265
25/08/2019 16:00,8.2715,-0.57,8.291116466,5.4415,0,5.4415,2.83,-0.57,2.886832174,8.3215,-0.5,8.336507797,5.4415,0,5.4415,2.88,-0.5,2.923080567
25/08/2019 16:30,8.401,-0.57,8.42031478,5.461,0,5.461,2.94,-0.57,2.994745398,8.471,-0.5,8.485743397,5.461,0,5.461,3.01,-0.5,3.051245647
25/08/2019 17:00,8.75,-0.51,8.764850255,5.37,0,5.37,3.38,-0.51,3.418259791,8.86,-0.5,8.874097137,5.37,0,5.37,3.49,-0.5,3.525634695
25/08/2019 17:30,9.254,-0.51,9.268042728,3.934,0,3.934,5.32,-0.51,5.344389582,9.264,-0.5,9.277483279,3.934,0,3.934,5.33,-0.5,5.353400788
25/08/2019 18:00,9.7095,-0.51,9.722884873,3.2195,0,3.2195,6.49,-0.51,6.51000768,9.6495,-0.5,9.662445356,3.2195,0,3.2195,6.43,-0.5,6.449410826
25/08/2019 18:30,10.1285,-0.51,10.14133188,2.2585,0,2.2585,7.87,-0.51,7.886507465,10.0285,-0.5,10.04095674,2.2585,0,2.2585,7.77,-0.5,7.786070896
25/08/2019 19:00,10.225,-0.51,10.23771093,1.115,0,1.115,9.11,-0.51,9.124264354,10.125,-0.5,10.13733816,1.115,0,1.115,9.01,-0.5,9.023862809
25/08/2019 19:30,10.419,-0.51,10.43147454,0.589,0,0.589,9.83,-0.51,9.843221018,10.299,-0.5,10.31112996,0.589,0,0.589,9.71,-0.5,9.722864804
25/08/2019 20:00,10.3755,-0.51,10.38802677,0.3655,0,0.3655,10.01,-0.51,10.02298359,10.2255,-0.5,10.23771704,0.3655,0,0.3655,9.86,-0.5,9.872669345
25/08/2019 20:30,10.4745,-0.51,10.48690852,0.6545,0,0.6545,9.82,-0.51,9.833234463,10.3145,-0.5,10.32661175,0.6545,0,0.6545,9.66,-0.5,9.672931303
25/08/2019 21:00,10.306,-0.51,10.31861115,0.486,0,0.486,9.82,-0.51,9.833234463,10.146,0,10.146,0.486,0,0.486,9.66,0,9.66
25/08/2019 21:30,10.02,-0.51,10.03297065,0.59,0,0.59,9.43,-0.51,9.443781022,9.86,-0.5,9.872669345,0.59,0,0.59,9.27,-0.5,9.283474565
25/08/2019 22:00,9.368,0,9.368,0.778,0,0.778,8.59,0,8.59,9.238,0,9.238,0.778,0,0.778,8.46,0,8.46
25/08/2019 22:30,8.8355,0,8.8355,0.1455,0,0.1455,8.69,0,8.69,8.7255,0.51,8.740391882,0.1455,0,0.1455,8.58,0.51,8.595143978
25/08/2019 23:00,8.2815,0.63,8.305428481,0.0615,0,0.0615,8.22,0.63,8.244106986,8.1815,0.57,8.201331736,0.0615,0,0.0615,8.12,0.57,8.139981572
25/08/2019 23:30,7.864,-3.05,8.434749315,0.044,0,0.044,7.82,-3.05,8.393741716,7.584,3.47,8.340141246,0.044,0,0.044,7.54,3.47,8.300150601
26/08/2019 00:00,7.348,-2.46,7.748851786,0.018,0,0.018,7.33,-2.46,7.731785046,7.008,3.01,7.627067851,0.018,0,0.018,6.99,3.01,7.610532176
26/08/2019 00:30,6.949,0.51,6.967689789,0.009,0,0.009,6.94,0.51,6.958713962,6.899,0.57,6.922506844,0.009,0,0.009,6.89,0.57,6.913537445
26/08/2019 01:00,6.609,0.56,6.632682791,0.029,0,0.029,6.58,0.56,6.603786792,6.559,0.61,6.587304532,0.029,0,0.029,6.53,0.61,6.55842969
26/08/2019 01:30,6.6125,0.56,6.6361703,0.0325,0,0.0325,6.58,0.56,6.603786792,6.5225,0.61,6.550962238,0.0325,0,0.0325,6.49,0.61,6.518604145
26/08/2019 02:00,6.518,0.56,6.542012229,0.028,0,0.028,6.49,0.56,6.514115443,6.458,0.56,6.482234491,0.028,0,0.028,6.43,0.56,6.454339625
26/08/2019 02:30,6.689,0.56,6.712400539,0.029,0,0.029,6.66,0.56,6.683502076,6.629,0.56,6.652611592,0.029,0,0.029,6.6,0.56,6.62371497
26/08/2019 03:00,6.5635,0.51,6.583284306,0.0535,0,0.0535,6.51,0.51,6.529946401,6.5135,0.51,6.533435716,0.0535,0,0.0535,6.46,0.51,6.480100308
26/08/2019 03:30,6.553,0.51,6.572815911,0.043,0,0.043,6.51,0.51,6.529946401,6.503,0.55,6.526217051,0.043,0,0.043,6.46,0.55,6.483371037
26/08/2019 04:00,6.399,0.56,6.423457091,0.019,0,0.019,6.38,0.56,6.404529647,6.329,0.6,6.357376896,0.019,0,0.019,6.31,0.6,6.338461959
26/08/2019 04:30,6.346,0.56,6.370660562,0.066,0,0.066,6.28,0.56,6.304918715,6.276,0.6,6.304615452,0.066,0,0.066,6.21,0.6,6.238918175
26/08/2019 05:00,6.1565,0.56,6.181916552,0.1365,0,0.1365,6.02,0.56,6.045990407,6.1065,0.57,6.133045104,0.1365,0,0.1365,5.97,0.57,5.997149323
26/08/2019 05:30,5.9955,0.66,6.031717852,0.1255,0,0.1255,5.87,0.66,5.906987388,5.9255,0.73,5.970297333,0.1255,0,0.1255,5.8,0.73,5.845759147
26/08/2019 06:00,5.984,0.75,6.030817192,0.114,0,0.114,5.87,0.75,5.917719155,5.954,0.8,6.007504973,0.114,0,0.114,5.84,0.8,5.894539846
26/08/2019 06:30,6.3545,0.58,6.380914531,0.3345,0,0.3345,6.02,0.58,6.04787566,6.2945,0.62,6.324960889,0.3345,0,0.3345,5.96,0.62,5.992161547
26/08/2019 07:00,6.6905,0.51,6.709909854,0.5705,0,0.5705,6.12,0.51,6.141213235,6.6305,0.52,6.650859362,0.5705,0,0.5705,6.06,0.52,6.082269313
26/08/2019 07:30,7.1785,0.51,7.196593795,0.5985,0,0.5985,6.58,0.51,6.599734843,7.0985,0.52,7.117520794,0.5985,0,0.5985,6.5,0.52,6.520766826
26/08/2019 08:00,7.7625,0.69,7.793106329,0.8125,0,0.8125,6.95,0.69,6.98416781,7.6825,0.52,7.700078328,0.8125,0,0.8125,6.87,0.52,6.88965166
26/08/2019 08:30,8.452,3.12,9.009478564,1.922,0,1.922,6.53,3.12,7.23707814,8.442,-3.15,9.010541826,1.922,0,1.922,6.52,-3.15,7.241056553
26/08/2019 09:00,8.972,3.12,9.499009633,2.712,0,2.712,6.26,3.12,6.994426352,8.932,-3.15,9.471173317,2.712,0,2.712,6.22,-3.15,6.972151748
26/08/2019 09:30,9.009,0,9.009,3.639,0,3.639,5.37,0,5.37,9.039,0,9.039,3.639,0,3.639,5.4,0,5.4
26/08/2019 10:00,8.86,-0.5,8.874097137,5.36,0,5.36,3.5,-0.5,3.535533906,8.91,-0.5,8.924018153,5.36,0,5.36,3.55,-0.5,3.585038354
26/08/2019 10:30,8.7305,-0.5,8.744805901,5.1505,0,5.1505,3.58,-0.5,3.614747571,8.9105,-0.5,8.924517368,5.1505,0,5.1505,3.76,-0.5,3.793098997
