Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
26/08/2019 11:00,8.4115,-0.54,8.42881559,5.9515,0,5.9515,2.46,-0.54,2.518571023,8.4815,2.01,8.716417971,5.9515,0,5.9515,2.53,2.01,3.231253627
26/08/2019 11:30,8.2345,-0.5,8.249666069,4.4245,0,4.4245,3.81,-0.5,3.842668344,8.3045,0.51,8.320145446,4.4245,0,4.4245,3.88,0.51,3.913374503
26/08/2019 12:00,7.946,0,7.946,4.626,0,4.626,3.32,0,3.32,8.276,0.51,8.291699223,4.626,0,4.626,3.65,0.51,3.685457909
26/08/2019 12:30,7.883,-0.53,7.900796732,5.723,0,5.723,2.16,-0.53,2.224072841,8.003,-0.51,8.019233692,5.723,0,5.723,2.28,-0.51,2.336343297
26/08/2019 13:00,7.4785,-0.62,7.504156332,6.7485,0,6.7485,0.73,-0.62,0.957757798,8.0585,-0.51,8.074622112,6.7485,0,6.7485,1.31,-0.51,1.405773808
26/08/2019 13:30,7.1275,-0.62,7.154415158,8.7075,0,8.7075,-1.58,-0.62,1.697291961,7.3375,-0.57,7.359606392,8.7075,0,8.7075,-1.37,-0.57,1.483846353
26/08/2019 14:00,6.7325,-0.53,6.753329272,7.6225,0,7.6225,-0.89,-0.53,1.035857133,7.1225,-0.5,7.140028449,7.6225,0,7.6225,-0.5,-0.5,0.707106781
26/08/2019 14:30,7.339,-0.53,7.358112598,5.329,0,5.329,2.01,-0.53,2.078701518,7.639,0,7.639,5.329,0,5.329,2.31,0,2.31
26/08/2019 15:00,7.4405,-0.53,7.459352536,6.2505,0,6.2505,1.19,-0.53,1.302689526,7.7105,-0.5,7.726694652,6.2505,0,6.2505,1.46,-0.5,1.543243338
26/08/2019 15:30,7.3485,-0.53,7.367587953,5.0285,0,5.0285,2.32,-0.53,2.379768896,7.5485,-0.5,7.565041457,5.0285,0,5.0285,2.52,-0.5,2.569124364
26/08/2019 16:00,7.73,-0.58,7.751728839,3.87,0,3.87,3.86,-0.58,3.90333191,7.86,-0.5,7.875887252,3.87,0,3.87,3.99,-0.5,4.021206287
26/08/2019 16:30,8.407,-0.51,8.422455046,3.977,0,3.977,4.43,-0.51,4.459260028,8.517,-0.56,8.535390384,3.977,0,3.977,4.54,-0.56,4.574407065
26/08/2019 17:00,9.549,-0.51,9.562609529,2.209,0,2.209,7.34,-0.51,7.35769665,9.549,-0.5,9.562081416,2.209,0,2.209,7.34,-0.5,7.357010262
26/08/2019 17:30,10.205,-0.51,10.21773581,1.815,0,1.815,8.39,-0.51,8.405486304,10.115,-0.5,10.12735034,1.815,0,1.815,8.3,-0.5,8.315046602
26/08/2019 18:00,10.345,-0.51,10.35756366,1.385,0,1.385,8.96,-0.51,8.974502772,10.235,-0.15,10.23609911,1.385,0,1.385,8.85,-0.15,8.851271095
26/08/2019 18:30,10.599,-0.51,10.61126293,1.749,0,1.749,8.85,-0.51,8.864682735,10.469,-0.5,10.48093321,1.749,0,1.749,8.72,-0.5,8.734323099
26/08/2019 19:00,10.66,-0.51,10.67219284,0.92,0,0.92,9.74,-0.51,9.753343017,10.5,-0.5,10.51189802,0.92,0,0.92,9.58,-0.5,9.593039143
26/08/2019 19:30,10.526,-0.07,10.52623275,0.446,0,0.446,10.08,-0.07,10.08024305,10.376,-2.6,10.69679279,0.446,0,0.446,9.93,-2.6,10.26474062
26/08/2019 20:00,10.1445,-0.5,10.15681447,0.1545,0,0.1545,9.99,-0.5,10.00250469,9.9745,0,9.9745,0.1545,0,0.1545,9.82,0,9.82
26/08/2019 20:30,9.988,-3.52,10.59011539,0.368,0,0.368,9.62,-3.52,10.24376884,9.808,1.95,9.9999682,0.368,0,0.368,9.44,1.95,9.639299767
26/08/2019 21:00,9.9745,0,9.9745,0.1045,0,0.1045,9.87,0,9.87,9.8045,0.51,9.817755357,0.1045,0,0.1045,9.7,0.51,9.713397964
26/08/2019 21:30,9.4865,0,9.4865,0.3865,0,0.3865,9.1,0,9.1,9.3465,0.63,9.367708484,0.3865,0,0.3865,8.96,0.63,8.98212113
26/08/2019 22:00,8.984,0.58,9.002702705,0.194,0,0.194,8.79,0.58,8.809114598,8.844,0.63,8.866410548,0.194,0,0.194,8.65,0.63,8.672911852
26/08/2019 22:30,8.5065,0.58,8.526250187,0.1065,0,0.1065,8.4,0.58,8.42,8.3865,0.68,8.414022953,0.1065,0,0.1065,8.28,0.68,8.307875781
26/08/2019 23:00,7.884,3.19,8.504913639,0.144,0,0.144,7.74,3.19,8.371600803,7.804,-0.02,7.804025628,0.144,0,0.144,7.66,-0.02,7.66002611
26/08/2019 23:30,7.183,1.54,7.346229577,0.023,0,0.023,7.16,1.54,7.323742213,7.193,-0.21,7.196064827,0.023,0,0.023,7.17,-0.21,7.173074655
27/08/2019 00:00,6.6805,0.72,6.719187469,0.0705,0,0.0705,6.61,0.72,6.649097683,6.6005,0.78,6.646427631,0.0705,0,0.0705,6.53,0.78,6.576419999
27/08/2019 00:30,6.585,0.61,6.613193253,0.105,0,0.105,6.48,0.61,6.508648093,6.525,0.68,6.560337263,0.105,0,0.105,6.42,0.68,6.455912019
27/08/2019 01:00,6.2815,0.61,6.311049219,0.1315,0,0.1315,6.15,0.61,6.180177991,6.2215,0.68,6.25855113,0.1315,0,0.1315,6.09,0.68,6.127846277
27/08/2019 01:30,6.3485,0.61,6.377738804,0.2485,0,0.2485,6.1,0.61,6.130424129,6.2785,0.68,6.315216722,0.2485,0,0.2485,6.03,0.68,6.068220497
27/08/2019 02:00,6.1285,0.73,6.171824062,0.3085,0,0.3085,5.82,0.73,5.865603123,6.0685,0.76,6.115904859,0.3085,0,0.3085,5.76,0.76,5.809922547
27/08/2019 02:30,6.034,0.73,6.077997697,0.214,0,0.214,5.82,0.73,5.865603123,5.974,0.76,6.022148786,0.214,0,0.214,5.76,0.76,5.809922547
27/08/2019 03:00,5.9585,0.89,6.024601418,0.0285,0,0.0285,5.93,0.89,5.996415596,5.8885,0.93,5.961487419,0.0285,0,0.0285,5.86,0.93,5.933338015
27/08/2019 03:30,5.9165,0.72,5.960148677,0.2165,0,0.2165,5.7,0.72,5.745293726,5.8665,0.78,5.918126583,0.2165,0,0.2165,5.65,0.78,5.703586591
27/08/2019 04:00,5.8745,0.72,5.918458435,0.3245,0,0.3245,5.55,0.72,5.59650784,5.8345,0.78,5.886407245,0.3245,0,0.3245,5.51,0.78,5.56493486
27/08/2019 04:30,5.8465,0.72,5.890667386,0.2965,0,0.2965,5.55,0.72,5.59650784,5.8065,0.73,5.852208323,0.2965,0,0.2965,5.51,0.73,5.558147173
27/08/2019 05:00,6.1505,0.54,6.174159882,0.3505,0,0.3505,5.8,0.54,5.82508369,6.1005,0.57,6.127071099,0.3505,0,0.3505,5.75,0.57,5.778183105
27/08/2019 05:30,6.244,0.54,6.267306918,0.444,0,0.444,5.8,0.54,5.82508369,6.194,0.57,6.220171702,0.444,0,0.444,5.75,0.57,5.778183105
27/08/2019 06:00,6.2365,0.64,6.269252926,0.1965,0,0.1965,6.04,0.64,6.073812641,6.1665,0.69,6.204983662,0.1965,0,0.1965,5.97,0.69,6.009742091
27/08/2019 06:30,6.911,0.52,6.930535405,0.431,0,0.431,6.48,0.52,6.500830716,6.831,0.57,6.854740039,0.431,0,0.431,6.4,0.57,6.425332676
27/08/2019 07:00,7.6345,-3.03,8.213798771,0.1445,0,0.1445,7.49,-3.03,8.079665835,7.4645,3.32,8.169526317,0.1445,0,0.1445,7.32,3.32,8.037711117
27/08/2019 07:30,8.468,0.51,8.483343916,0.278,0,0.278,8.19,0.51,8.205863757,8.358,0.51,8.373545486,0.278,0,0.278,8.08,0.51,8.096079298
27/08/2019 08:00,8.9245,-0.5,8.938495413,0.7845,0,0.7845,8.14,-0.5,8.155341808,8.8045,-0.5,8.818685857,0.7845,0,0.7845,8.02,-0.5,8.035570919
27/08/2019 08:30,9.634,-0.63,9.654576946,0.984,0,0.984,8.65,-0.63,8.672911852,9.594,-0.58,9.611515801,0.984,0,0.984,8.61,-0.58,8.629513312
27/08/2019 09:00,9.9575,-0.68,9.980691672,1.7175,0,1.7175,8.24,-0.68,8.268010643,9.9575,-0.58,9.974377487,1.7175,0,1.7175,8.24,-0.58,8.2603874
27/08/2019 09:30,10.0405,-0.68,10.0635004,2.2805,0,2.2805,7.76,-0.68,7.789736838,10.0805,-0.58,10.09717189,2.2805,0,2.2805,7.8,-0.58,7.821534376
27/08/2019 10:00,9.6745,-0.57,9.691277019,3.5445,0,3.5445,6.13,-0.57,6.156443779,9.7445,-0.54,9.759450817,3.5445,0,3.5445,6.2,-0.54,6.2234717
27/08/2019 10:30,9.568,-0.66,9.590736364,3.058,0,3.058,6.51,-0.66,6.543370691,9.558,-0.58,9.575581653,3.058,0,3.058,6.5,-0.58,6.525825618
27/08/2019 11:00,9.345,-0.77,9.376669185,2.925,0,2.925,6.42,-0.77,6.466011135,9.425,-0.69,9.450223542,2.925,0,2.925,6.5,-0.69,6.536520481
27/08/2019 11:30,9.216,-0.88,9.257918557,3.286,0,3.286,5.93,-0.88,5.994939533,9.306,-0.79,9.339471934,3.286,0,3.286,6.02,-0.79,6.071614283
27/08/2019 12:00,8.7355,-0.83,8.774842463,4.7655,0,4.7655,3.97,-0.83,4.055835302,8.9055,-0.75,8.937025806,4.7655,0,4.7655,4.14,-0.75,4.207386362
27/08/2019 12:30,8.7725,-0.89,8.817531188,5.6525,0,5.6525,3.12,-0.89,3.244456811,9.1125,-0.79,9.146680067,5.6525,0,5.6525,3.46,-0.79,3.549042124
27/08/2019 13:00,8.6455,-0.89,8.691189231,5.9455,0,5.9455,2.7,-0.89,2.842903445,8.7555,-0.79,8.791068209,5.9455,0,5.9455,2.81,-0.79,2.918938163
27/08/2019 13:30,8.4595,-0.65,8.484435176,3.7295,0,3.7295,4.73,-0.65,4.774452848,8.6195,-0.57,8.638326241,3.7295,0,3.7295,4.89,-0.57,4.923108774
27/08/2019 14:00,8.3315,-0.69,8.36002346,4.3615,0,4.3615,3.97,-0.69,4.0295161,8.4815,-0.64,8.505612397,4.3615,0,4.3615,4.12,-0.64,4.169412429
27/08/2019 14:30,8.5065,-0.58,8.526250187,3.1365,0,3.1365,5.37,-0.58,5.401231341,8.5365,-0.57,8.555508883,3.1365,0,3.1365,5.4,-0.57,5.43
27/08/2019 15:00,8.7825,-0.58,8.801630886,1.7725,0,1.7725,7.01,-0.58,7.033953369,8.7025,-0.51,8.717431173,1.7725,0,1.7725,6.93,-0.51,6.948740893
27/08/2019 15:30,8.983,-0.52,8.998038064,1.383,0,1.383,7.6,-0.52,7.617768702,8.893,-0.51,8.907611857,1.383,0,1.383,7.51,-0.51,7.527296992
27/08/2019 16:00,9.3335,-0.52,9.347974232,1.3535,0,1.3535,7.98,-0.52,7.996924409,9.2735,-0.51,9.287513244,1.3535,0,1.3535,7.92,-0.51,7.936403468
27/08/2019 16:30,9.9655,-0.52,9.979057583,1.0555,0,1.0555,8.91,-0.52,8.925161063,9.8855,-0.51,9.89864689,1.0555,0,1.0555,8.83,-0.51,8.844715937
27/08/2019 17:00,10.146,-0.52,10.15931671,1.496,0,1.496,8.65,-0.52,8.665615962,10.086,0,10.086,1.496,0,1.496,8.59,0,8.59
27/08/2019 17:30,10.489,-0.52,10.50188178,1.469,0,1.469,9.02,-0.52,9.03497648,10.369,-0.51,10.38153462,1.469,0,1.469,8.9,-0.51,8.914600384
27/08/2019 18:00,10.982,-0.56,10.99626864,0.632,0,0.632,10.35,-0.56,10.36513869,10.812,-0.51,10.82402162,0.632,0,0.632,10.18,-0.51,10.19276704
27/08/2019 18:30,11.2525,-0.52,11.2645087,0.3225,0,0.3225,10.93,-0.52,10.94236263,11.0525,-0.51,11.06426031,0.3225,0,0.3225,10.73,-0.51,10.74211339
27/08/2019 19:00,11.157,-0.52,11.16911138,0.227,0,0.227,10.93,-0.52,10.94236263,10.957,-0.51,10.9688627,0.227,0,0.227,10.73,-0.51,10.74211339
27/08/2019 19:30,10.9435,-0.52,10.9558474,0.3435,0,0.3435,10.6,-0.52,10.61274705,10.7635,-0.51,10.77557573,0.3435,0,0.3435,10.42,-0.51,10.43247334
27/08/2019 20:00,10.7665,-0.52,10.77905016,0.1665,0,0.1665,10.6,-0.52,10.61274705,10.5865,-0.51,10.59877739,0.1665,0,0.1665,10.42,-0.51,10.43247334
27/08/2019 20:30,10.462,-0.52,10.47491499,0.092,0,0.092,10.37,-0.52,10.38302942,10.272,-0.51,10.28465284,0.092,0,0.092,10.18,-0.51,10.19276704
27/08/2019 21:00,10.555,-0.52,10.56780133,0.055,0,0.055,10.5,-0.52,10.51286831,10.375,-0.51,10.38752738,0.055,0,0.055,10.32,-0.51,10.33259406
27/08/2019 21:30,10.233,-0.52,10.24620364,0.313,0,0.313,9.92,-0.52,9.933619683,10.073,-0.51,10.08590249,0.313,0,0.313,9.76,-0.51,9.773315712
27/08/2019 22:00,9.6705,-0.52,9.684470571,0.6405,0,0.6405,9.03,-0.52,9.044959923,9.5105,0.51,9.524164543,0.6405,0,0.6405,8.87,0.51,8.884649684
27/08/2019 22:30,8.9525,3.25,9.524166958,0.7225,0,0.7225,8.23,3.25,8.848468794,8.8325,-3.1,9.360718789,0.7225,0,0.7225,8.11,-3.1,8.682286565
27/08/2019 23:00,7.93,0.62,7.954200148,0.97,0,0.97,6.96,0.62,6.987560375,7.81,0.69,7.840420907,0.97,0,0.97,6.84,0.69,6.87471454
27/08/2019 23:30,7.4845,0.62,7.510135834,1.0445,0,1.0445,6.44,0.62,6.469775885,7.3945,0.61,7.419617932,1.0445,0,1.0445,6.35,0.61,6.379231929
28/08/2019 00:00,6.683,0.34,6.691643221,1.263,0,1.263,5.42,0.34,5.430653736,6.583,0.61,6.611201782,1.263,0,1.263,5.32,0.61,5.354857608
28/08/2019 00:30,6.486,0.51,6.506019982,1.656,0,1.656,4.83,0.51,4.856850832,6.426,0.61,6.45488776,1.656,0,1.656,4.77,0.61,4.808846015
28/08/2019 01:00,6.2575,0.51,6.278248661,1.9675,0,1.9675,4.29,0.51,4.320208328,6.1875,0.54,6.211018938,1.9675,0,1.9675,4.22,0.54,4.254409477
28/08/2019 01:30,6.41,0.51,6.430256605,1.82,0,1.82,4.59,0.51,4.61824642,6.34,0.54,6.362955288,1.82,0,1.82,4.52,0.54,4.552142353
28/08/2019 02:00,6.3025,0.51,6.323101,2.1025,0,2.1025,4.2,0.51,4.230850978,6.2425,0.54,6.265812497,2.1025,0,2.1025,4.14,0.54,4.175068862
28/08/2019 02:30,6.2215,0.59,6.249412952,2.3215,0,2.3215,3.9,0.59,3.944375743,6.1515,0.54,6.175156051,2.3215,0,2.3215,3.83,0.54,3.867880557
28/08/2019 03:00,5.942,0.59,5.971219641,2.532,0,2.532,3.41,0.59,3.460664676,5.882,0.54,5.906735477,2.532,0,2.532,3.35,0.54,3.393243286
28/08/2019 03:30,5.8445,0.51,5.866709491,1.9845,0,1.9845,3.86,0.51,3.893545942,5.7945,0.54,5.819607397,1.9845,0,1.9845,3.81,0.54,3.848077442
28/08/2019 04:00,5.8515,0.51,5.873683023,1.6815,0,1.6815,4.17,0.51,4.201071292,5.8015,0.59,5.83142369,1.6815,0,1.6815,4.12,0.59,4.162030754
28/08/2019 04:30,5.8045,0.51,5.826861956,2.0145,0,2.0145,3.79,0.51,3.824160038,5.7445,0.59,5.774719062,2.0145,0,2.0145,3.73,0.59,3.776373922
28/08/2019 05:00,5.802,0.51,5.824371554,2.572,0,2.572,3.23,0.51,3.27001529,5.762,0.55,5.788190045,2.572,0,2.572,3.19,0.55,3.237066573
28/08/2019 05:30,5.918,0.51,5.93993468,2.288,0,2.288,3.63,0.51,3.665651375,5.858,0.51,5.880158501,2.288,0,2.288,3.57,0.51,3.606244584
28/08/2019 06:00,6.0545,0.51,6.075941923,2.0645,0,2.0645,3.99,0.51,4.022461933,5.9845,0.62,6.016530582,2.0645,0,2.0645,3.92,0.62,3.968727756
28/08/2019 06:30,6.6705,0.51,6.689967881,2.3105,0,2.3105,4.36,0.51,4.389726643,6.5805,0.62,6.609642974,2.3105,0,2.3105,4.27,0.62,4.314776935
28/08/2019 07:00,7.4345,3.09,8.051080067,1.9645,0,1.9645,5.47,3.09,6.282435833,7.3445,-3.05,7.952620967,1.9645,0,1.9645,5.38,-3.05,6.184407813
28/08/2019 07:30,7.977,0,7.977,2.237,0,2.237,5.74,0,5.74,7.877,0,7.877,2.237,0,2.237,5.64,0,5.64
28/08/2019 08:00,8.735,-0.5,8.749298543,2.365,0,2.365,6.37,-0.5,6.389593101,8.625,0,8.625,2.365,0,2.365,6.26,0,6.26
28/08/2019 08:30,9.1635,-0.5,9.177130938,2.7335,0,2.7335,6.43,-0.5,6.449410826,9.1035,-0.5,9.117220643,2.7335,0,2.7335,6.37,-0.5,6.389593101
28/08/2019 09:00,9.991,-0.7,10.01549205,2.151,0,2.151,7.84,-0.7,7.871187966,9.801,-0.62,9.820590665,2.151,0,2.151,7.65,-0.62,7.675083061
28/08/2019 09:30,11.0855,-0.7,11.10757896,0.3655,0,0.3655,10.72,-0.7,10.74283017,10.8855,-0.62,10.90314222,0.3655,0,0.3655,10.52,-0.62,10.53825412
28/08/2019 10:00,11.014,-0.75,11.03950615,0.694,0,0.694,10.32,-0.75,10.34721702,10.834,-0.62,10.85172595,0.694,0,0.694,10.14,-0.62,10.15893695
28/08/2019 10:30,11.1095,-0.99,11.15352367,1.0895,0,1.0895,10.02,-0.99,10.06878841,10.9295,-0.88,10.96486982,1.0895,0,1.0895,9.84,-0.88,9.879271228
28/08/2019 11:00,11.0505,-0.93,11.08956493,1.0305,0,1.0305,10.02,-0.93,10.06306613,10.8705,-0.83,10.90214063,1.0305,0,1.0305,9.84,-0.83,9.874943038
28/08/2019 11:30,11.006,-0.86,11.03954872,1.236,0,1.236,9.77,-0.86,9.807777526,10.796,-0.76,10.82271759,1.236,0,1.236,9.56,-0.76,9.590161625
28/08/2019 12:00,11.216,-1,11.26049093,0.926,0,0.926,10.29,-1,10.33847668,10.996,-0.9,11.0327701,0.926,0,0.926,10.07,-0.9,10.11013848
28/08/2019 12:30,11.3365,-1.1,11.38974241,1.7665,0,1.7665,9.57,-1.1,9.633010952,11.2065,-1,11.2510285,1.7665,0,1.7665,9.44,-1,9.492818338
28/08/2019 13:00,11.185,-1.1,11.23896014,2.325,0,2.325,8.86,-1.1,8.928023297,11.055,-1,11.10013626,2.325,0,2.325,8.73,-1,8.787087117
28/08/2019 13:30,11.007,-1.1,11.06182847,2.557,0,2.557,8.45,-1.1,8.52129685,10.937,-1,10.98262123,2.557,0,2.557,8.38,-1,8.439454959
28/08/2019 14:00,10.373,-1.1,10.43116144,4.283,0,4.283,6.09,-1.1,6.188545871,10.343,-1.04,10.39515507,4.283,0,4.283,6.06,-1.04,6.148593335
28/08/2019 14:30,10.2225,-1.2,10.29269189,4.1825,0,4.1825,6.04,-1.2,6.15805164,10.1325,-1.11,10.19311808,4.1825,0,4.1825,5.95,-1.11,6.052652311
28/08/2019 15:00,10.129,-1.14,10.19295055,3.959,0,3.959,6.17,-1.14,6.274432245,10.189,-1.05,10.24295958,3.959,0,3.959,6.23,-1.05,6.317863563
28/08/2019 15:30,9.455,-0.81,9.489632501,5.585,0,5.585,3.87,-0.81,3.953858875,9.795,-1.05,9.851117957,5.585,0,5.585,4.21,-1.05,4.33896301
28/08/2019 16:00,9.1285,-0.9,9.17275925,6.5185,0,6.5185,2.61,-0.9,2.760815097,9.4185,-0.83,9.455000912,6.5185,0,6.5185,2.9,-0.83,3.016438297
28/08/2019 16:30,9.372,-0.67,9.395918476,5.462,0,5.462,3.91,-0.67,3.966988782,9.552,-0.6,9.57082567,5.462,0,5.462,4.09,-0.6,4.133775514
28/08/2019 17:00,9.5475,-0.58,9.565100953,5.3175,0,5.3175,4.23,-0.58,4.269578434,9.6575,-0.56,9.673722461,5.3175,0,5.3175,4.34,-0.56,4.37597989
28/08/2019 17:30,10.0385,-0.55,10.0535557,4.5985,0,4.5985,5.44,-0.55,5.46773262,10.1085,-0.5,10.12085828,4.5985,0,4.5985,5.51,-0.5,5.532639515
28/08/2019 18:00,10.1785,-0.55,10.19334892,5.1985,0,5.1985,4.98,-0.55,5.010279433,10.1885,-0.5,10.20076136,5.1985,0,5.1985,4.99,-0.5,5.014987537
28/08/2019 18:30,10.1785,-0.55,10.19334892,4.9385,0,4.9385,5.24,-0.55,5.268785439,10.1185,-0.5,10.13084608,4.9385,0,4.9385,5.18,-0.5,5.204075326
28/08/2019 19:00,10.3515,-0.55,10.36610111,3.1915,0,3.1915,7.16,-0.55,7.181093232,10.2315,-0.5,10.24370989,3.1915,0,3.1915,7.04,-0.5,7.057733347
28/08/2019 19:30,10.41,-0.55,10.42451917,1.88,0,1.88,8.53,-0.55,8.547713144,10.27,-0.61,10.28809992,1.88,0,1.88,8.39,-0.61,8.412145981
28/08/2019 20:00,10.3135,-0.5,10.32561292,2.0235,0,2.0235,8.29,-0.5,8.30506472,10.1335,0.51,10.14632555,2.0235,0,2.0235,8.11,0.51,8.126019936
28/08/2019 20:30,10.496,-0.5,10.50790255,1.976,0,1.976,8.52,-0.5,8.534658751,10.316,-0.5,10.32810999,1.976,0,1.976,8.34,-0.5,8.354974566
28/08/2019 21:00,10.7055,1.24,10.77707429,1.6955,0,1.6955,9.01,1.24,9.094927157,10.7255,-2.66,11.0504276,1.6955,0,1.6955,9.03,-2.66,9.41363373
28/08/2019 21:30,10.4795,-0.5,10.49142127,1.7895,0,1.7895,8.69,-0.5,8.704372464,10.2895,-0.5,10.30164114,1.7895,0,1.7895,8.5,-0.5,8.514693183
28/08/2019 22:00,9.8715,-0.02,9.87152026,1.7915,0,1.7915,8.08,-0.02,8.080024752,9.7115,-3.52,10.32974502,1.7915,0,1.7915,7.92,-3.52,8.666994866
28/08/2019 22:30,9.003,-0.02,9.003022215,1.823,0,1.823,7.18,-0.02,7.180027855,8.863,0.51,8.877661235,1.823,0,1.823,7.04,0.51,7.058448838
28/08/2019 23:00,8.468,3.39,9.121355382,1.368,0,1.368,7.1,3.39,7.867788762,8.348,-0.32,8.354130954,1.368,0,1.368,6.98,-0.32,6.987331393
28/08/2019 23:30,7.745,0.61,7.768984811,1.065,0,1.065,6.68,0.61,6.707793974,7.665,0.63,7.690846832,1.065,0,1.065,6.6,0.63,6.63
29/08/2019 00:00,7.215,0.68,7.246973506,1.015,0,1.015,6.2,0.68,6.237178849,7.145,0.51,7.163178415,1.015,0,1.015,6.13,0.51,6.151178749
29/08/2019 00:30,6.9695,-0.5,6.987412271,1.0395,0,1.0395,5.93,-0.5,5.951041926,6.9095,0.58,6.933800563,1.0395,0,1.0395,5.87,0.58,5.898584576
29/08/2019 01:00,6.6525,0.51,6.672020402,0.2925,0,0.2925,6.36,0.51,6.380415347,6.5925,0.51,6.612197536,0.2925,0,0.2925,6.3,0.51,6.320609148
29/08/2019 01:30,6.7205,0.51,6.739823458,0.3105,0,0.3105,6.41,0.51,6.430256605,6.6605,0.51,6.679997025,0.3105,0,0.3105,6.35,0.51,6.370447394
29/08/2019 02:00,6.4375,0.51,6.457670342,0.7375,0,0.7375,5.7,0.51,5.722770308,6.3875,0.51,6.407827733,0.7375,0,0.7375,5.65,0.51,5.672971003
29/08/2019 02:30,6.287,0.51,6.307651623,0.857,0,0.857,5.43,0.51,5.453897689,6.207,0.51,6.227916907,0.857,0,0.857,5.35,0.51,5.374253437
29/08/2019 03:00,6.172,0.51,6.19303512,1.062,0,1.062,5.11,0.51,5.135387035,6.112,0.51,6.133240905,1.062,0,1.062,5.05,0.51,5.075687146
29/08/2019 03:30,6.0125,0.51,6.03409117,1.2625,0,1.2625,4.75,0.51,4.777300493,5.9525,0.51,5.974308014,1.2625,0,1.2625,4.69,0.51,4.717647719
29/08/2019 04:00,6.0015,0.51,6.023130602,0.9815,0,0.9815,5.02,0.51,5.045839871,5.9415,0.56,5.967832291,0.9815,0,0.9815,4.96,0.56,4.991512797
29/08/2019 04:30,6.095,0.51,6.116299944,1.295,0,1.295,4.8,0.51,4.827017713,6.035,0.52,6.057361224,1.295,0,1.295,4.74,0.52,4.768437899
29/08/2019 05:00,6.13,0.51,6.151178749,1.48,0,1.48,4.65,0.51,4.677884137,6.08,0.52,6.102196326,1.48,0,1.48,4.6,0.52,4.629298003
29/08/2019 05:30,6.03,0.51,6.051528732,1.47,0,1.47,4.56,0.51,4.588431104,5.96,0.56,5.986250914,1.47,0,1.47,4.49,0.56,4.524787288
29/08/2019 06:00,6.4935,0.51,6.513496929,1.3635,0,1.3635,5.13,0.51,5.155288547,6.4235,0.51,6.443714166,1.3635,0,1.3635,5.06,0.51,5.085636637
29/08/2019 06:30,7.15,0.69,7.18321655,1.7,0,1.7,5.45,0.69,5.493505256,7.06,0.51,7.078396711,1.7,0,1.7,5.36,0.51,5.384208391
29/08/2019 07:00,7.684,0,7.684,2.104,0,2.104,5.58,0,5.58,7.574,0,7.574,2.104,0,2.104,5.47,0,5.47
29/08/2019 07:30,8.4395,-0.5,8.45429833,3.0095,0,3.0095,5.43,-0.5,5.452971667,8.3195,-0.5,8.334511398,3.0095,0,3.0095,5.31,-0.5,5.333488539
29/08/2019 08:00,9.154,-0.5,9.167645063,3.124,0,3.124,6.03,-0.5,6.050694175,9.024,-0.54,9.040142477,3.124,0,3.124,5.9,-0.54,5.924660328
29/08/2019 08:30,9.8565,-0.61,9.875357829,3.2365,0,3.2365,6.62,-0.61,6.648044825,9.7265,-0.54,9.741478443,3.2365,0,3.2365,6.49,-0.54,6.512426583
29/08/2019 09:00,10.1265,-0.69,10.14998041,3.2265,0,3.2265,6.9,-0.69,6.934414179,10.0165,-0.6,10.03445426,3.2265,0,3.2265,6.79,-0.6,6.816458025
29/08/2019 09:30,10.3115,-0.9,10.35070202,4.4015,0,4.4015,5.91,-0.9,5.978135161,10.3515,-0.81,10.3831427,4.4015,0,4.4015,5.95,-0.81,6.004881348
29/08/2019 10:00,9.7565,-1.08,9.816093533,7.1365,0,7.1365,2.62,-1.08,2.833866616,9.9165,-0.99,9.965795114,7.1365,0,7.1365,2.78,-0.99,2.951016774
29/08/2019 10:30,9.6085,-1.2,9.683143717,8.2085,0,8.2085,1.4,-1.2,1.843908891,9.7185,-1.12,9.782823838,8.2085,0,8.2085,1.51,-1.12,1.880026596
29/08/2019 11:00,8.9415,-1.47,9.061529796,9.7715,0,9.7715,-0.83,-1.47,1.688135066,9.1215,-1.39,9.226801301,9.7715,0,9.7715,-0.65,-1.39,1.534470593
29/08/2019 11:30,8.9645,-1.66,9.116899706,11.0545,0,11.0545,-2.09,-1.66,2.66902604,9.1945,-1.56,9.325901042,11.0545,0,11.0545,-1.86,-1.56,2.427591399
29/08/2019 12:00,8.5485,-1.71,8.717852502,11.9185,0,11.9185,-3.37,-1.71,3.779021037,8.6285,-1.62,8.779260348,11.9185,0,11.9185,-3.29,-1.62,3.667219655
29/08/2019 12:30,8.5755,-1.75,8.752239728,12.3055,0,12.3055,-3.73,-1.75,4.120121357,8.5655,-1.66,8.724871933,12.3055,0,12.3055,-3.74,-1.66,4.091845549
29/08/2019 13:00,8.423,-1.85,8.623771159,12.533,0,12.533,-4.11,-1.85,4.507172062,8.473,-1.76,8.653862086,12.533,0,12.533,-4.06,-1.76,4.425064971
29/08/2019 13:30,8.0625,-1.76,8.252363677,13.0825,0,13.0825,-5.02,-1.76,5.31958645,8.1925,-1.68,8.362981302,13.0825,0,13.0825,-4.89,-1.68,5.170541558
29/08/2019 14:00,7.906,-1.64,8.074307153,12.686,0,12.686,-4.78,-1.64,5.053513629,7.996,-1.55,8.144845978,12.686,0,12.686,-4.69,-1.55,4.939493901
29/08/2019 14:30,7.8505,-1.6,8.011888058,12.1505,0,12.1505,-4.3,-1.6,4.588027899,7.8805,-1.51,8.023863175,12.1505,0,12.1505,-4.27,-1.51,4.529127951
29/08/2019 15:00,7.8435,-1.7,8.025614758,12.6835,0,12.6835,-4.84,-1.7,5.129873293,7.8635,-1.61,8.026626455,12.6835,0,12.6835,-4.82,-1.61,5.081781184
29/08/2019 15:30,7.824,-1.61,7.987933149,12.514,0,12.514,-4.69,-1.61,4.95864901,8.014,-1.52,8.156874156,12.514,0,12.514,-4.5,-1.52,4.749778942
29/08/2019 16:00,8.1985,-1.61,8.355088405,11.6985,0,11.6985,-3.5,-1.61,3.852544614,8.3185,-1.52,8.456230972,11.6985,0,11.6985,-3.38,-1.52,3.706049109
29/08/2019 16:30,8.7385,-1.37,8.845240655,9.7085,0,9.7085,-0.97,-1.37,1.678630394,8.7585,-1.3,8.854452115,9.7085,0,9.7085,-0.95,-1.3,1.610124219
29/08/2019 17:00,9.3795,-1.37,9.47902528,9.6895,0,9.6895,-0.31,-1.37,1.404635184,9.3695,-1.3,9.459256326,9.6895,0,9.6895,-0.32,-1.3,1.338805438
29/08/2019 17:30,10.1635,-1.09,10.22178224,6.6935,0,6.6935,3.47,-1.09,3.637169229,10.0835,-1.02,10.13495793,6.6935,0,6.6935,3.39,-1.02,3.540127116
29/08/2019 18:00,10.3,-0.92,10.34100575,5.43,0,5.43,4.87,-0.92,4.956137609,10.19,-0.83,10.22374687,5.43,0,5.43,4.76,-0.83,4.831821603
29/08/2019 18:30,10.324,-0.86,10.35975753,5.164,0,5.164,5.16,-0.86,5.231175776,10.284,-0.77,10.31278604,5.164,0,5.164,5.12,-0.77,5.177576653
29/08/2019 19:00,10.46,-0.86,10.49529418,3.87,0,3.87,6.59,-0.86,6.645878422,10.36,-0.77,10.38857546,3.87,0,3.87,6.49,-0.77,6.535518342
29/08/2019 19:30,10.631,-0.86,10.66572834,2.751,0,2.751,7.88,-0.86,7.926790019,10.491,-0.77,10.5192196,2.751,0,2.751,7.74,-0.77,7.778206734
29/08/2019 20:00,10.45,-0.67,10.47145644,1.91,0,1.91,8.54,-0.67,8.566241883,10.28,-0.58,10.29634887,1.91,0,1.91,8.37,-0.58,8.390071513
29/08/2019 20:30,10.7455,-0.67,10.76636755,1.0755,0,1.0755,9.67,-0.67,9.693183172,10.5655,-0.58,10.58140776,1.0755,0,1.0755,9.49,-0.58,9.5077074
29/08/2019 21:00,10.917,-0.76,10.94342218,1.757,0,1.757,9.16,-0.76,9.19147431,10.737,-0.69,10.75914815,1.757,0,1.757,8.98,-0.69,9.006469897
29/08/2019 21:30,10.545,-0.64,10.56440367,1.615,0,1.615,8.93,-0.64,8.952904557,10.375,-0.57,10.39064603,1.615,0,1.615,8.76,-0.57,8.778524933
29/08/2019 22:00,9.872,-0.54,9.886758013,2.032,0,2.032,7.84,-0.54,7.858574934,9.722,-0.5,9.734848946,2.032,0,2.032,7.69,-0.5,7.706237733
29/08/2019 22:30,9.1885,-0.54,9.204353983,2.1085,0,2.1085,7.08,-0.54,7.100563358,9.0485,-0.5,9.062303915,2.1085,0,2.1085,6.94,-0.5,6.957988215
29/08/2019 23:00,8.6215,-0.54,8.638394657,2.1115,0,2.1115,6.51,-0.54,6.53235792,8.5215,-0.5,8.536156175,2.1115,0,2.1115,6.41,-0.5,6.429471207
29/08/2019 23:30,8.0745,3.14,8.663552981,2.2145,0,2.2145,5.86,3.14,6.648247889,7.9945,-3.1,8.574498834,2.2145,0,2.2145,5.78,-3.1,6.558841361
30/08/2019 00:00,7.355,-0.5,7.371975651,2.245,0,2.245,5.11,-0.5,5.134403568,7.285,0.63,7.312190164,2.245,0,2.245,5.04,0.63,5.079222381
30/08/2019 00:30,7.0685,-0.57,7.091445004,1.8485,0,1.8485,5.22,-0.57,5.251028471,7.0085,-0.45,7.022931884,1.8485,0,1.8485,5.16,-0.45,5.179584925
30/08/2019 01:00,6.8485,0.59,6.873867343,1.8885,0,1.8885,4.96,0.59,4.994967467,6.7785,0.61,6.805891731,1.8885,0,1.8885,4.89,0.61,4.927900161
30/08/2019 01:30,6.9235,0.16,6.925348529,2.3435,0,2.3435,4.58,0.16,4.582793908,6.8635,0.61,6.890553842,2.3435,0,2.3435,4.52,0.61,4.560975773
30/08/2019 02:00,6.821,0,6.821,2.681,0,2.681,4.14,0,4.14,6.761,0.61,6.788462344,2.681,0,2.681,4.08,0.61,4.12534847
30/08/2019 02:30,6.7615,0,6.7615,2.8615,0,2.8615,3.9,0,3.9,6.7015,0.57,6.725697157,2.8615,0,2.8615,3.84,0.57,3.882074188
30/08/2019 03:00,6.572,-0.5,6.590992641,2.932,0,2.932,3.64,-0.5,3.674180181,6.512,0,6.512,2.932,0,2.932,3.58,0,3.58
30/08/2019 03:30,6.4965,-0.57,6.521457832,2.5465,0,2.5465,3.95,-0.57,3.990914682,6.4465,-0.3,6.453476757,2.5465,0,2.5465,3.9,-0.3,3.911521443
30/08/2019 04:00,6.47,-0.35,6.479459854,2.32,0,2.32,4.15,-0.35,4.164732885,6.41,0.29,6.416556709,2.32,0,2.32,4.09,0.29,4.100268284
30/08/2019 04:30,6.472,0.55,6.495327859,2.382,0,2.382,4.09,0.55,4.126814752,6.422,0.63,6.452827597,2.382,0,2.382,4.04,0.63,4.088826237
30/08/2019 05:00,6.6445,0,6.6445,2.7345,0,2.7345,3.91,0,3.91,6.6045,0.51,6.624161853,2.7345,0,2.7345,3.87,0.51,3.903460004
30/08/2019 05:30,6.8305,-0.51,6.84951314,3.2305,0,3.2305,3.6,-0.51,3.635945544,6.7805,-0.5,6.798910225,3.2305,0,3.2305,3.55,-0.5,3.585038354
30/08/2019 06:00,7.005,-0.51,7.023540774,3.805,0,3.805,3.2,-0.51,3.24038578,6.945,-0.5,6.962975298,3.805,0,3.805,3.14,-0.5,3.179559718
30/08/2019 06:30,7.471,-0.51,7.488387076,3.291,0,3.291,4.18,-0.51,4.210997507,7.401,-0.5,7.417870382,3.291,0,3.291,4.11,-0.5,4.140301921
30/08/2019 07:00,7.9825,-0.35,7.990169351,2.4225,0,2.4225,5.56,-0.35,5.571005295,7.8925,-1.1,7.968786372,2.4225,0,2.4225,5.47,-1.1,5.579507147
30/08/2019 07:30,8.9275,-0.66,8.951863284,2.5975,0,2.5975,6.33,-0.66,6.364314574,8.8175,-0.6,8.837890373,2.5975,0,2.5975,6.22,-0.6,6.248871898
30/08/2019 08:00,9.2775,-0.74,9.306965469,2.7375,0,2.7375,6.54,-0.74,6.581732295,9.1575,-0.6,9.17713497,2.7375,0,2.7375,6.42,-0.6,6.447976427
30/08/2019 08:30,9.561,-0.8,9.594410925,2.931,0,2.931,6.63,-0.8,6.678091045,9.441,-0.7,9.466915073,2.931,0,2.931,6.51,-0.7,6.54752625
30/08/2019 09:00,9.931,0.68,9.954253412,3.681,0,3.681,6.25,0.68,6.286883171,10.011,-2.83,10.40331779,3.681,0,3.681,6.33,-2.83,6.933815688
30/08/2019 09:30,9.8675,-1.24,9.945107151,5.6875,0,5.6875,4.18,-1.24,4.360045871,9.8475,-1.16,9.915586531,5.6875,0,5.6875,4.16,-1.16,4.318703509
30/08/2019 10:00,9.6795,-1.39,9.778794417,7.1595,0,7.1595,2.52,-1.39,2.877933286,9.6995,-1.32,9.788907,7.1595,0,7.1595,2.54,-1.32,2.862516375
30/08/2019 10:30,9.562,-1.59,9.693293764,8.282,0,8.282,1.28,-1.59,2.041200627,9.592,-1.5,9.708576827,8.282,0,8.282,1.31,-1.5,1.991506967
30/08/2019 11:00,9.042,-1.68,9.196747469,9.562,0,9.562,-0.52,-1.68,1.758635835,9.322,-1.59,9.45662646,9.562,0,9.562,-0.24,-1.59,1.608011194
30/08/2019 11:30,9.241,-1.49,9.360351543,8.361,0,8.361,0.88,-1.49,1.730462366,9.551,-1.41,9.654517129,8.361,0,8.361,1.19,-1.41,1.845047425
30/08/2019 12:00,8.693,-1.45,8.813100987,8.713,0,8.713,-0.02,-1.45,1.450137924,8.993,-1.37,9.096754861,8.713,0,8.713,0.28,-1.37,1.398320421
30/08/2019 12:30,8.917,-1.6,9.059408866,7.987,0,7.987,0.93,-1.6,1.850648535,9.177,-0.99,9.230245338,7.987,0,7.987,1.19,-0.99,1.547966408
30/08/2019 13:00,8.3775,-1.18,8.460195403,8.3375,0,8.3375,0.04,-1.18,1.180677771,8.7275,-1.1,8.796547973,8.3375,0,8.3375,0.39,-1.1,1.167090399
30/08/2019 13:30,8.1595,-1.47,8.290858837,9.8295,0,9.8295,-1.67,-1.47,2.224814599,8.2695,-1.4,8.387170575,9.8295,0,9.8295,-1.56,-1.4,2.096091601
30/08/2019 14:00,7.906,-1.39,8.027262049,9.216,0,9.216,-1.31,-1.39,1.910026178,8.146,-1.31,8.250661549,9.216,0,9.216,-1.07,-1.31,1.691449083
30/08/2019 14:30,8.411,-1.21,8.497589129,7.751,0,7.751,0.66,-1.21,1.378296049,8.601,-1.14,8.676220433,7.751,0,7.751,0.85,-1.14,1.422005626
30/08/2019 15:00,8.3405,-1.21,8.427813492,6.8805,0,6.8805,1.46,-1.21,1.896233108,8.5005,-1.14,8.576601906,6.8805,0,6.8805,1.62,-1.14,1.980908882
30/08/2019 15:30,8.4085,-1.21,8.495114611,6.7485,0,6.7485,1.66,-1.21,2.054190838,8.6685,-1.14,8.743139725,6.7485,0,6.7485,1.92,-1.14,2.232935288
30/08/2019 16:00,8.562,-1.12,8.634943196,6.812,0,6.812,1.75,-1.12,2.077715091,8.682,-1.04,8.744067932,6.812,0,6.812,1.87,-1.04,2.139742975
30/08/2019 16:30,8.9745,-1.19,9.053051985,6.1945,0,6.1945,2.78,-1.19,3.023987434,9.1645,-1.11,9.231476602,6.1945,0,6.1945,2.97,-1.11,3.170646622
30/08/2019 17:00,9.55,-1.11,9.614291446,5.86,0,5.86,3.69,-1.11,3.853336217,9.67,-1.03,9.72470051,5.86,0,5.86,3.81,-1.03,3.946770832
30/08/2019 17:30,10.1675,-1.15,10.23232897,5.4675,0,5.4675,4.7,-1.15,4.838646505,10.2275,-1.09,10.2854196,5.4675,0,5.4675,4.76,-1.09,4.883205914
30/08/2019 18:00,10.3155,-1.03,10.36679508,4.5155,0,4.5155,5.8,-1.03,5.890746981,10.3155,-0.94,10.35824021,4.5155,0,4.5155,5.8,-0.94,5.875678684
30/08/2019 18:30,10.395,-0.86,10.43051413,3.605,0,3.605,6.79,-0.86,6.844245758,10.325,-0.78,10.35442055,3.605,0,3.605,6.72,-0.78,6.765116407
30/08/2019 19:00,10.345,-0.05,10.34512083,3.025,0,3.025,7.32,-0.05,7.320170763,10.285,-1.62,10.4118022,3.025,0,3.025,7.26,-1.62,7.438548245
30/08/2019 19:30,10.4905,-0.78,10.5194577,2.2105,0,2.2105,8.28,-0.78,8.316657983,10.3505,-0.71,10.3748229,2.2105,0,2.2105,8.14,-0.71,8.170905703
30/08/2019 20:00,10.397,-0.64,10.41667937,1.757,0,1.757,8.64,-0.64,8.663671277,10.227,-0.59,10.24400454,1.757,0,1.757,8.47,-0.59,8.49052413
30/08/2019 20:30,10.361,-0.64,10.38074761,1.841,0,1.841,8.52,-0.64,8.544003745,10.181,-0.59,10.19808124,1.841,0,1.841,8.34,-0.59,8.360843259
30/08/2019 21:00,10.306,-0.64,10.3258528,1.676,0,1.676,8.63,-0.64,8.653698631,10.126,-0.59,10.14317386,1.676,0,1.676,8.45,-0.59,8.47057259
30/08/2019 21:30,9.8805,-0.51,9.893653534,1.9305,0,1.9305,7.95,-0.51,7.966341695,9.7205,-0.5,9.733350926,1.9305,0,1.9305,7.79,-0.5,7.806029721
30/08/2019 22:00,9.237,-0.51,9.251068533,2.137,0,2.137,7.1,-0.51,7.118293335,9.097,-0.5,9.110730432,2.137,0,2.137,6.96,-0.5,6.977936658
30/08/2019 22:30,8.743,2.29,9.037928358,2.183,0,2.183,6.56,2.29,6.948215598,8.643,-3.38,9.280401338,2.183,0,2.183,6.46,-3.38,7.290816141
30/08/2019 23:00,8.087,2.89,8.587879191,2.157,0,2.157,5.93,2.89,6.59674162,7.987,-3.38,8.672748642,2.157,0,2.157,5.83,-3.38,6.738939086
30/08/2019 23:30,7.638,0,7.638,2.548,0,2.548,5.09,0,5.09,7.548,0,7.548,2.548,0,2.548,5,0,5
31/08/2019 00:00,7.053,0,7.053,2.483,0,2.483,4.57,0,4.57,6.973,0.59,6.997916047,2.483,0,2.483,4.49,0.59,4.528598017
31/08/2019 00:30,6.997,-0.5,7.014842051,2.257,0,2.257,4.74,-0.5,4.766298354,6.917,-0.13,6.91822152,2.257,0,2.257,4.66,-0.13,4.661812952
31/08/2019 01:00,6.705,0.63,6.734532278,3.215,0,3.215,3.49,0.63,3.546406632,6.635,0.51,6.654571737,3.215,0,3.215,3.42,0.51,3.457817231
31/08/2019 01:30,6.6025,0,6.6025,3.7525,0,3.7525,2.85,0,2.85,6.5225,0.51,6.542408291,3.7525,0,3.7525,2.77,0.51,2.816558183
31/08/2019 02:00,6.522,-0.63,6.552357133,3.822,0,3.822,2.7,-0.63,2.772525924,6.452,0.04,6.452123991,3.822,0,3.822,2.63,0.04,2.630304165
31/08/2019 02:30,6.4185,-0.2,6.421615237,3.3685,0,3.3685,3.05,-0.2,3.056550343,6.3485,0.57,6.374037359,3.3685,0,3.3685,2.98,0.57,3.034023731
31/08/2019 03:00,6.29,-0.15,6.291788299,3.49,0,3.49,2.8,-0.15,2.804014979,6.23,0.57,6.2560211,3.49,0,3.49,2.74,0.57,2.798660394
31/08/2019 03:30,6.271,0.07,6.271390675,4.291,0,4.291,1.98,0.07,1.981236987,6.211,0.57,6.237100368,4.291,0,4.291,1.92,0.57,2.002823008
31/08/2019 04:00,6.16,0.55,6.184504831,4.35,0,4.35,1.81,0.55,1.891718795,6.12,0.57,6.146486801,4.35,0,4.35,1.77,0.57,1.859516066
31/08/2019 04:30,6.401,-0.47,6.418231922,5.111,0,5.111,1.29,-0.47,1.372953022,6.371,0.57,6.39644753,5.111,0,5.111,1.26,0.57,1.382931669
31/08/2019 05:00,5.834,-0.51,5.856249312,6.584,0,6.584,-0.75,-0.51,0.906972987,5.824,-0.5,5.845423509,6.584,0,6.584,-0.76,-0.5,0.909725233
31/08/2019 05:30,6.5295,-0.51,6.549387013,5.5195,0,5.5195,1.01,-0.51,1.131459235,6.5095,-0.5,6.528674463,5.5195,0,5.5195,0.99,-0.5,1.109098733
31/08/2019 06:00,6.339,-0.64,6.37122602,4.499,0,4.499,1.84,-0.64,1.948127306,6.299,-0.61,6.328467508,4.499,0,4.499,1.8,-0.61,1.900552551
31/08/2019 06:30,6.719,-0.7,6.755365349,4.309,0,4.309,2.41,-0.7,2.509601562,6.659,-0.61,6.686881261,4.309,0,4.309,2.35,-0.61,2.427879733
31/08/2019 07:00,6.9635,-0.83,7.012790618,4.6335,0,4.6335,2.33,-0.83,2.473418687,6.8735,0.42,6.886319935,4.6335,0,4.6335,2.24,0.42,2.279034883
31/08/2019 07:30,7.5155,-0.68,7.546200385,6.4555,0,6.4555,1.06,-0.68,1.259364919,7.4355,-0.59,7.458871245,6.4555,0,6.4555,0.98,-0.59,1.143896848
31/08/2019 08:00,8.351,-0.6,8.37252656,5.611,0,5.611,2.74,-0.6,2.804924241,7.691,-0.54,7.709933917,5.611,0,5.611,2.08,-0.54,2.148953234
31/08/2019 08:30,9.018,-0.73,9.047498218,5.608,0,5.608,3.41,-0.73,3.487262537,8.288,-0.58,8.308269615,5.608,0,5.608,2.68,-0.58,2.742043034
31/08/2019 09:00,9.5415,-0.99,9.592722359,6.7115,0,6.7115,2.83,-0.99,2.998166106,8.7615,-0.82,8.799788762,6.7115,0,6.7115,2.05,-0.82,2.207917571
31/08/2019 09:30,9.91,-1.13,9.974216761,7.08,0,7.08,2.83,-1.13,3.047261065,9.07,-0.93,9.117554497,7.08,0,7.08,1.99,-0.93,2.196588264
31/08/2019 10:00,9.922,-1.03,9.975318742,6.272,0,6.272,3.65,-1.03,3.792545319,9.192,-0.85,9.231216821,6.272,0,6.272,2.92,-0.85,3.041200421
31/08/2019 10:30,9.859,-0.87,9.897311807,6.379,0,6.379,3.48,-0.87,3.587101894,9.519,-0.69,9.543975115,6.379,0,6.379,3.14,-0.69,3.21491835
31/08/2019 11:00,9.4995,-1.23,9.57879952,9.5695,0,9.5695,-0.07,-1.23,1.23199026,8.7895,-1.06,8.853186446,9.5695,0,9.5695,-0.78,-1.06,1.31605471
31/08/2019 11:30,8.9955,-1.37,9.099226354,11.0655,0,11.0655,-2.07,-1.37,2.482297323,9.0055,-1.21,9.086425604,11.0655,0,11.0655,-2.06,-1.21,2.389079321
31/08/2019 12:00,8.3405,-1.58,8.488836213,13.7205,0,13.7205,-5.38,-1.58,5.607209645,8.6505,-1.44,8.76953535,13.7205,0,13.7205,-5.07,-1.44,5.270531283
31/08/2019 12:30,8.3355,-1.32,8.43936966,11.8555,0,11.8555,-3.52,-1.32,3.759361648,8.6255,-1.19,8.707201057,11.8555,0,11.8555,-3.23,-1.19,3.442237644
31/08/2019 13:00,8.145,-1.49,8.280164552,13.305,0,13.305,-5.16,-1.49,5.370819304,8.485,-1.35,8.591724216,13.305,0,13.305,-4.82,-1.35,5.005486989
31/08/2019 13:30,7.9915,-1.14,8.072401889,11.1015,0,11.1015,-3.11,-1.14,3.312355657,8.0915,-1.01,8.154291646,11.1015,0,11.1015,-3.01,-1.01,3.17493307
31/08/2019 14:00,7.8475,-0.97,7.907221778,10.0775,0,10.0775,-2.23,-0.97,2.431830586,8.0775,-0.86,8.123152482,10.0775,0,10.0775,-2,-0.86,2.177062241
31/08/2019 14:30,7.263,-1.25,7.369780797,13.113,0,13.113,-5.85,-1.25,5.982056503,7.633,-1.16,7.720640453,13.113,0,13.113,-5.48,-1.16,5.601428389
31/08/2019 15:00,7.1345,-1.34,7.259248601,13.3445,0,13.3445,-6.21,-1.34,6.352928459,7.6545,-1.24,7.754287217,13.3445,0,13.3445,-5.69,-1.24,5.823547029
31/08/2019 15:30,7.191,-1.41,7.327931564,13.541,0,13.541,-6.35,-1.41,6.504659868,7.631,-1.32,7.744324438,13.541,0,13.541,-5.91,-1.32,6.055617227
31/08/2019 16:00,7.467,-1.41,7.598959731,13.197,0,13.197,-5.73,-1.41,5.90093213,7.797,-1.32,7.907945941,13.197,0,13.197,-5.4,-1.32,5.558992715
31/08/2019 16:30,7.7345,-1.28,7.839699628,12.5745,0,12.5745,-4.84,-1.28,5.006395909,8.0245,-1.19,8.112256175,12.5745,0,12.5745,-4.55,-1.19,4.703041569
31/08/2019 17:00,8.4295,-1.28,8.526128679,11.6795,0,11.6795,-3.25,-1.28,3.492978672,8.5295,-1.19,8.612111835,11.6795,0,11.6795,-3.15,-1.19,3.367283772
31/08/2019 17:30,8.929,-1.09,8.995284376,10.419,0,10.419,-1.49,-1.09,1.84613109,8.849,-0.99,8.904206927,10.419,0,10.419,-1.57,-0.99,1.856071119
31/08/2019 18:00,9.596,-0.91,9.639051613,8.666,0,8.666,0.93,-0.91,1.301153335,9.426,-0.8,9.459887737,8.666,0,8.666,0.76,-0.8,1.103449138
31/08/2019 18:30,9.234,-0.63,9.255466277,6.194,0,6.194,3.04,-0.63,3.104593371,9.214,-0.54,9.229810182,6.194,0,6.194,3.02,-0.54,3.067898303
31/08/2019 19:00,9.5,-0.52,9.514220935,4.03,0,4.03,5.47,-0.52,5.494661045,9.38,-0.54,9.395530852,4.03,0,4.03,5.35,-0.54,5.377183278
31/08/2019 19:30,9.6625,-0.52,9.676482122,3.5025,0,3.5025,6.16,-0.52,6.18190909,9.5325,-0.54,9.547782792,3.5025,0,3.5025,6.03,-0.54,6.054130821
31/08/2019 20:00,9.594,-0.52,9.608081806,3.344,0,3.344,6.25,-0.52,6.271594694,9.454,-0.54,9.469409485,3.344,0,3.344,6.11,-0.54,6.133816104
31/08/2019 20:30,9.672,-0.52,9.685968408,3.592,0,3.592,6.08,-0.52,6.102196326,9.522,-0.54,9.537299618,3.592,0,3.592,5.93,-0.54,5.954536086
31/08/2019 21:00,9.6435,-0.52,9.65750963,3.2735,0,3.2735,6.37,-0.52,6.391189248,9.4935,-0.54,9.508845474,3.2735,0,3.2735,6.22,-0.54,6.243396512
31/08/2019 21:30,9.1315,-0.52,9.146293908,3.2415,0,3.2415,5.89,-0.52,5.912909605,8.9915,-0.67,9.01642791,3.2415,0,3.2415,5.75,-0.67,5.788903178
31/08/2019 22:00,8.806,-0.52,8.821339808,3.396,0,3.396,5.41,-0.52,5.434933302,8.676,-0.56,8.69405406,3.396,0,3.396,5.28,-0.56,5.309613922
31/08/2019 22:30,8.269,-0.57,8.288622383,3.139,0,3.139,5.13,-0.57,5.161569529,8.149,-0.73,8.181631928,3.139,0,3.139,5.01,-0.73,5.062904305
31/08/2019 23:00,7.659,2.39,8.023240056,2.919,0,2.919,4.74,2.39,5.308455519,7.579,-2.53,7.990127721,2.919,0,2.919,4.66,-2.53,5.302499411
31/08/2019 23:30,7.287,0.63,7.314182729,2.747,0,2.747,4.54,0.63,4.583503027,7.207,0.63,7.234483326,2.747,0,2.747,4.46,0.63,4.504275746
01/09/2019 00:00,6.8235,0.63,6.852521598,2.9335,0,2.9335,3.89,0.63,3.94068522,6.7535,0.63,6.782821113,2.9335,0,2.9335,3.82,0.63,3.871601736
01/09/2019 00:30,6.7185,0.63,6.747973196,2.5185,0,2.5185,4.2,0.63,4.246987167,6.6585,0.53,6.679560034,2.5185,0,2.5185,4.14,0.53,4.173787249
01/09/2019 01:00,6.406,0.51,6.426269213,2.556,0,2.556,3.85,0.51,3.88363232,6.356,0.53,6.378058952,2.556,0,2.556,3.8,0.53,3.836782506
01/09/2019 01:30,6.585,0.51,6.604719903,2.155,0,2.155,4.43,0.51,4.459260028,6.515,0.53,6.536522393,2.155,0,2.155,4.36,0.53,4.392095172
01/09/2019 02:00,6.588,0.51,6.60771095,1.838,0,1.838,4.75,0.51,4.777300493,6.528,0.53,6.549479674,1.838,0,1.838,4.69,0.53,4.719851693
01/09/2019 02:30,6.3465,0.51,6.366958634,1.7165,0,1.7165,4.63,0.51,4.658003864,6.2865,0.53,6.308801966,1.7165,0,1.7165,4.57,0.53,4.600630392
01/09/2019 03:00,6.2985,0.51,6.31911404,1.1885,0,1.1885,5.11,0.51,5.135387035,6.2385,0.53,6.260972948,1.1885,0,1.1885,5.05,0.53,5.077735716
01/09/2019 03:30,6.3455,0.51,6.365961848,1.1255,0,1.1255,5.22,0.51,5.244854621,6.3055,0.53,6.327735002,1.1255,0,1.1255,5.18,0.53,5.207043307
01/09/2019 04:00,6.1845,0.74,6.228614633,3.0645,0,3.0645,3.12,0.74,3.206555785,6.1445,0.53,6.167315482,3.0645,0,3.0645,3.08,0.53,3.125267989
01/09/2019 04:30,6.106,0.51,6.127261705,3.276,0,3.276,2.83,0.51,2.875586897,6.146,0.53,6.168809934,3.276,0,3.276,2.87,0.53,2.918527026
01/09/2019 05:00,6.178,0.67,6.214224328,1.878,0,1.878,4.3,0.67,4.351884649,6.128,0.53,6.150876685,1.878,0,1.878,4.25,0.53,4.282919565
01/09/2019 05:30,6.2545,0.58,6.281335069,2.2945,0,2.2945,3.96,0.58,4.002249368,6.1945,0.63,6.226454067,2.2945,0,2.2945,3.9,0.63,3.950556923
01/09/2019 06:00,6.182,0.72,6.22378695,2.422,0,2.422,3.76,0.72,3.828315556,6.122,0.51,6.143206329,2.422,0,2.422,3.7,0.51,3.734983266
01/09/2019 06:30,6.66,0.51,6.679498484,2.62,0,2.62,4.04,0.51,4.072063359,6.61,0.51,6.629645541,2.62,0,2.62,3.99,0.51,4.022461933
01/09/2019 07:00,6.9385,-0.5,6.956492094,2.8385,0,2.8385,4.1,-0.5,4.130375286,6.8785,-0.33,6.88641142,2.8385,0,2.8385,4.04,-0.33,4.053455316
01/09/2019 07:30,7.374,-0.5,7.390932012,2.354,0,2.354,5.02,-0.5,5.044838947,7.334,0.51,7.351711093,2.354,0,2.354,4.98,0.51,5.006046344
01/09/2019 08:00,7.481,0.57,7.502683587,3.131,0,3.131,4.35,0.57,4.387185886,7.481,0.58,7.50344994,3.131,0,3.131,4.35,0.58,4.388496326
01/09/2019 08:30,7.8875,0.88,7.936438512,4.4475,0,4.4475,3.44,0.88,3.550774563,7.8875,0.58,7.908796132,4.4475,0,4.4475,3.44,0.58,3.488552709
01/09/2019 09:00,8.37,-0.63,8.393676191,4.39,0,4.39,3.98,-0.63,4.029553325,8.45,-0.55,8.46788049,4.39,0,4.39,4.06,-0.55,4.097084329
01/09/2019 09:30,8.7615,-0.63,8.784121029,7.0815,0,7.0815,1.68,-0.63,1.794240787,8.8715,-0.55,8.888532626,7.0815,0,7.0815,1.79,-0.55,1.872591787
01/09/2019 10:00,8.608,-0.56,8.626196381,7.598,0,7.598,1.01,-0.56,1.154859299,8.828,-0.55,8.845116393,7.598,0,7.598,1.23,-0.55,1.347367804
01/09/2019 10:30,8.4925,-0.56,8.510943323,8.4125,0,8.4125,0.08,-0.56,0.565685425,8.5125,-0.55,8.530249483,8.4125,0,8.4125,0.1,-0.55,0.559016994
01/09/2019 11:00,7.944,-0.93,7.998252059,10.484,0,10.484,-2.54,-0.93,2.704902956,8.224,-0.84,8.266787526,10.484,0,10.484,-2.26,-0.84,2.411057859
01/09/2019 11:30,7.905,-1.06,7.975752316,10.395,0,10.395,-2.49,-1.06,2.706233545,8.295,-0.97,8.351522316,10.395,0,10.395,-2.1,-0.97,2.313201245
01/09/2019 12:00,7.7745,-1,7.838548989,10.6645,0,10.6645,-2.89,-1,3.058120338,8.1145,-0.91,8.16536651,10.6645,0,10.6645,-2.55,-0.91,2.707508079
01/09/2019 12:30,7.564,-1,7.629816249,11.144,0,11.144,-3.58,-1,3.717041835,7.994,-0.91,8.045628378,11.144,0,11.144,-3.15,-0.91,3.27881076
01/09/2019 13:00,7.141,-1,7.210678262,11.381,0,11.381,-4.24,-1,4.35632873,7.541,-0.91,7.595708064,11.381,0,11.381,-3.84,-0.91,3.946352747
01/09/2019 13:30,6.928,-1,6.999798854,11.408,0,11.408,-4.48,-1,4.590250538,7.308,-0.91,7.36443915,11.408,0,11.408,-4.1,-0.91,4.199773803
01/09/2019 14:00,6.794,-0.92,6.856007293,11.274,0,11.274,-4.48,-0.92,4.573488821,7.214,-0.83,7.261590459,11.274,0,11.274,-4.06,-0.83,4.143971525
01/09/2019 14:30,6.862,-1.13,6.954419027,12.302,0,12.302,-5.44,-1.13,5.556122749,7.342,-1.03,7.413896681,12.302,0,12.302,-4.96,-1.03,5.065816815
01/09/2019 15:00,6.699,-1.06,6.782344801,12.039,0,12.039,-5.34,-1.06,5.444189563,7.139,-0.97,7.204597213,12.039,0,12.039,-4.9,-0.97,4.995087587
01/09/2019 15:30,6.738,-1.06,6.820868273,11.558,0,11.558,-4.82,-1.06,4.935179835,7.198,-0.93,7.25783053,11.558,0,11.558,-4.36,-0.93,4.458082547
01/09/2019 16:00,6.934,-0.78,6.97773287,10.394,0,10.394,-3.46,-0.78,3.54682957,7.374,-0.7,7.407150329,10.394,0,10.394,-3.02,-0.7,3.100064515
01/09/2019 16:30,7.669,-0.69,7.699977987,9.679,0,9.679,-2.01,-0.69,2.12513529,7.999,-0.6,8.021471249,9.679,0,9.679,-1.68,-0.6,1.78392825
01/09/2019 17:00,8.0225,-0.82,8.064298249,9.5425,0,9.5425,-1.52,-0.82,1.727078458,8.2025,-0.73,8.23491993,9.5425,0,9.5425,-1.34,-0.73,1.525942332
01/09/2019 17:30,9.1245,-0.74,9.154457944,7.6845,0,7.6845,1.44,-0.74,1.619012044,9.2545,-0.66,9.278004648,7.6845,0,7.6845,1.57,-0.66,1.703085435
01/09/2019 18:00,9.18,-0.58,9.198304192,7.09,0,7.09,2.09,-0.58,2.168985938,9.31,-0.51,9.323958387,7.09,0,7.09,2.22,-0.51,2.277827913
01/09/2019 18:30,9.164,-0.58,9.182336086,6.464,0,6.464,2.7,-0.58,2.761593743,9.164,-0.51,9.17818043,6.464,0,6.464,2.7,-0.51,2.74774453
01/09/2019 19:00,9.376,-0.16,9.377365088,4.816,0,4.816,4.56,-0.16,4.562806154,9.336,-1.1,9.400579557,4.816,0,4.816,4.52,-1.1,4.651924333
01/09/2019 19:30,9.803,-0.56,9.818982076,2.693,0,2.693,7.11,-0.56,7.132019349,9.663,-0.51,9.676449194,2.693,0,2.693,6.97,-0.51,6.988633629
01/09/2019 20:00,9.7295,-0.5,9.742339054,2.3695,0,2.3695,7.36,-0.5,7.376964145,9.5795,-0.51,9.593066259,2.3695,0,2.3695,7.21,-0.51,7.228014942
01/09/2019 20:30,9.9785,-0.5,9.99101908,2.9785,0,2.9785,7,-0.5,7.017834424,9.8185,-0.51,9.831736482,2.9785,0,2.9785,6.84,-0.51,6.858986806
01/09/2019 21:00,9.875,-0.55,9.890304596,2.975,0,2.975,6.9,-0.55,6.921885581,9.715,-0.51,9.728377306,2.975,0,2.975,6.74,-0.51,6.759267712
01/09/2019 21:30,9.4285,-0.5,9.441748368,2.3485,0,2.3485,7.08,-0.5,7.097633408,9.2885,-0.51,9.302490648,2.3485,0,2.3485,6.94,-0.51,6.958713962
01/09/2019 22:00,8.789,2.33,9.092602543,2.379,0,2.379,6.41,2.33,6.820337235,8.749,-3.28,9.343628899,2.379,0,2.379,6.37,-3.28,7.164865665
01/09/2019 22:30,8.2505,0,8.2505,2.4405,0,2.4405,5.81,0,5.81,8.1305,0.51,8.146479623,2.4405,0,2.4405,5.69,0.51,5.712810167
01/09/2019 23:00,7.6065,0.63,7.632544939,2.4365,0,2.4365,5.17,0.63,5.208243466,7.5165,0.61,7.54121159,2.4365,0,2.4365,5.08,0.61,5.11649294
01/09/2019 23:30,7.14,-0.44,7.153544576,2.83,0,2.83,4.31,-0.44,4.332401182,7.07,-0.02,7.070028288,2.83,0,2.83,4.24,-0.02,4.24004717
02/09/2019 00:00,6.621,0.59,6.647235591,2.241,0,2.241,4.38,0.59,4.419558802,6.561,0.51,6.580791822,2.241,0,2.241,4.32,0.51,4.35
02/09/2019 00:30,6.456,0.69,6.492767977,2.266,0,2.266,4.19,0.69,4.246433798,6.406,0.51,6.426269213,2.266,0,2.266,4.14,0.51,4.171294763
02/09/2019 01:00,6.572,0.43,6.586052232,1.892,0,1.892,4.68,0.43,4.699712757,6.522,0.66,6.555309604,1.892,0,1.892,4.63,0.66,4.676804465
02/09/2019 01:30,6.794,0.53,6.814641297,2.254,0,2.254,4.54,0.53,4.570831434,6.734,0.6,6.760677185,2.254,0,2.254,4.48,0.6,4.52
02/09/2019 02:00,6.72,0.53,6.740867897,2.31,0,2.31,4.41,0.53,4.441733896,6.66,0.6,6.686972409,2.31,0,2.31,4.35,0.6,4.39118435
02/09/2019 02:30,6.478,0.38,6.489135844,2.638,0,2.638,3.84,0.38,3.858756276,6.418,0.6,6.445985107,2.638,0,2.638,3.78,0.6,3.827322824
02/09/2019 03:00,6.3765,0.38,6.387812791,1.9765,0,1.9765,4.4,0.38,4.416378607,6.3265,0.65,6.359803633,1.9765,0,1.9765,4.35,0.65,4.398295124
02/09/2019 03:30,6.3765,0.63,6.407546508,0.9665,0,0.9665,5.41,0.63,5.446558546,6.3265,0.65,6.359803633,0.9665,0,0.9665,5.36,0.65,5.399268469
02/09/2019 04:00,6.358,0.63,6.389136405,1.038,0,1.038,5.32,0.63,5.357172762,6.308,0.65,6.341400792,1.038,0,1.038,5.27,0.65,5.309934086
02/09/2019 04:30,6.339,0.63,6.370229274,1.019,0,1.019,5.32,0.63,5.357172762,6.289,0.53,6.311293132,1.019,0,1.019,5.27,0.53,5.296583805
02/09/2019 05:00,6.4,0.58,6.426227509,1.66,0,1.66,4.74,0.58,4.77535339,6.35,0.63,6.38117544,1.66,0,1.66,4.69,0.63,4.732124259
02/09/2019 05:30,6.4725,0.58,6.498434908,1.3825,0,1.3825,5.09,0.58,5.12293861,6.4125,0.63,6.443373049,1.3825,0,1.3825,5.03,0.63,5.069299754
02/09/2019 06:00,6.68,0.4,6.691965332,1.25,0,1.25,5.43,0.4,5.444713032,6.61,0.63,6.639954819,1.25,0,1.25,5.36,0.63,5.396897257
02/09/2019 06:30,7.42,-3.25,8.100549364,1.39,0,1.39,6.03,-3.25,6.850065693,7.32,3.13,7.961111731,1.39,0,1.39,5.93,3.13,6.705356068
02/09/2019 07:00,7.8305,-0.75,7.866335249,1.5605,0,1.5605,6.27,-0.75,6.314697142,7.7205,-0.68,7.750388393,1.5605,0,1.5605,6.16,-0.68,6.197418818
02/09/2019 07:30,8.5685,-0.53,8.584875785,1.1385,0,1.1385,7.43,-0.53,7.44887911,8.4385,-0.5,8.45330008,1.1385,0,1.1385,7.3,-0.5,7.317103252
02/09/2019 08:00,9.1155,-0.53,9.130894822,1.2455,0,1.2455,7.87,-0.53,7.887826063,8.9855,-0.5,8.999400549,1.2455,0,1.2455,7.74,-0.5,7.756133057
02/09/2019 08:30,9.5085,-0.71,9.534971015,1.9685,0,1.9685,7.54,-0.71,7.573354607,9.4485,-0.62,9.468820003,1.9685,0,1.9685,7.48,-0.62,7.505651204
02/09/2019 09:00,9.5515,-0.8,9.58494404,2.7815,0,2.7815,6.77,-0.8,6.81710349,9.5815,-0.71,9.60776989,2.7815,0,2.7815,6.8,-0.71,6.836965701
02/09/2019 09:30,9.4775,-0.91,9.521087451,5.2975,0,5.2975,4.18,-0.91,4.277908367,9.5575,-0.84,9.594342408,5.2975,0,5.2975,4.26,-0.84,4.342027176
02/09/2019 10:00,9.3485,-0.96,9.397662063,5.7785,0,5.7785,3.57,-0.96,3.69682296,9.4685,-0.88,9.509305561,5.7785,0,5.7785,3.69,-0.88,3.793481251
02/09/2019 10:30,9.074,-0.96,9.124641144,6.194,0,6.194,2.88,-0.96,3.035786554,9.204,-0.88,9.245972961,6.194,0,6.194,3.01,-0.88,3.136000638
02/09/2019 11:00,8.8575,-0.96,8.909371821,5.5575,0,5.5575,3.3,-0.96,3.436800838,9.0775,-0.88,9.120055167,5.5575,0,5.5575,3.52,-0.88,3.628332951
02/09/2019 11:30,8.608,-1.21,8.692626991,8.038,0,8.038,0.57,-1.21,1.337535046,9.028,-1.13,9.098444043,8.038,0,8.038,0.99,-1.13,1.502331521
02/09/2019 12:00,7.8175,-1.28,7.921597456,8.9475,0,8.9475,-1.13,-1.28,1.707424962,8.1275,-1.22,8.218555606,8.9475,0,8.9475,-0.82,-1.22,1.469965986
02/09/2019 12:30,8.1485,-1.14,8.227858303,8.4585,0,8.4585,-0.31,-1.14,1.181397478,8.4785,-1.06,8.544504798,8.4585,0,8.4585,0.02,-1.06,1.060188662
02/09/2019 13:00,8.538,-0.97,8.592924066,5.468,0,5.468,3.07,-0.97,3.219596248,8.918,-0.88,8.961312627,5.468,0,5.468,3.45,-0.88,3.560463453
02/09/2019 13:30,9.032,-0.89,9.075743716,4.252,0,4.252,4.78,-0.89,4.86214973,9.272,-0.82,9.308189083,4.252,0,4.252,5.02,-0.82,5.086531235
02/09/2019 14:00,9.044,-1.13,9.114320381,5.094,0,5.094,3.95,-1.13,4.108454697,9.354,-1.06,9.41386828,5.094,0,5.094,4.26,-1.06,4.389897493
