Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
02/09/2019 14:30,8.8495,-0.94,8.899283693,6.1995,0,6.1995,2.65,-0.94,2.811778796,9.0095,-0.86,9.050452489,6.1995,0,6.1995,2.81,-0.86,2.938656155
02/09/2019 15:00,8.568,-0.88,8.613072855,4.978,0,4.978,3.59,-0.88,3.696281916,8.608,-0.8,8.645094794,4.978,0,4.978,3.63,-0.8,3.717109092
02/09/2019 15:30,8.8255,-0.99,8.880853014,4.7255,0,4.7255,4.1,-0.99,4.217831196,8.9155,-0.91,8.961821257,4.7255,0,4.7255,4.19,-0.91,4.287680025
02/09/2019 16:00,8.6945,-1.08,8.76132012,7.1345,0,7.1345,1.56,-1.08,1.897366596,8.8445,-1.02,8.903121938,7.1345,0,7.1345,1.71,-1.02,1.991105221
02/09/2019 16:30,8.651,-0.81,8.688837724,6.651,0,6.651,2,-0.81,2.157799805,8.741,-0.73,8.771429815,6.651,0,6.651,2.09,-0.73,2.213820228
02/09/2019 17:00,9.1515,-0.76,9.183003444,5.9615,0,5.9615,3.19,-0.76,3.279283458,9.1915,-0.67,9.215886949,5.9615,0,5.9615,3.23,-0.67,3.298757342
02/09/2019 17:30,9.4055,-0.84,9.442935468,6.7455,0,6.7455,2.66,-0.84,2.789480238,9.4355,-0.77,9.466866443,6.7455,0,6.7455,2.69,-0.77,2.798035025
02/09/2019 18:00,9.6675,-0.78,9.69891521,5.8875,0,5.8875,3.78,-0.78,3.859637289,9.6475,-0.72,9.674329757,5.8875,0,5.8875,3.76,-0.72,3.828315556
02/09/2019 18:30,9.8825,-0.69,9.906558749,4.4625,0,4.4625,5.42,-0.69,5.463744137,9.7725,-0.62,9.792147683,4.4625,0,4.4625,5.31,-0.62,5.346073325
02/09/2019 19:00,10.1255,-0.74,10.15250463,3.7155,0,3.7155,6.41,-0.74,6.45257313,9.9555,-0.62,9.974787228,3.7155,0,3.7155,6.24,-0.62,6.270725636
02/09/2019 19:30,10.1135,-0.74,10.14053659,3.0135,0,3.0135,7.1,-0.74,7.138459218,9.9735,-0.62,9.992752486,3.0135,0,3.0135,6.96,-0.62,6.987560375
02/09/2019 20:00,10.0275,-0.7,10.05190312,3.1675,0,3.1675,6.86,-0.7,6.895621799,9.8775,-0.62,9.896939236,3.1675,0,3.1675,6.71,-0.62,6.738582937
02/09/2019 20:30,9.918,-0.53,9.932151026,1.768,0,1.768,8.15,-0.53,8.167214948,9.738,-0.54,9.752960781,1.768,0,1.768,7.97,-0.54,7.988272654
02/09/2019 21:00,10.2585,-0.69,10.28167896,2.3185,0,2.3185,7.94,-0.69,7.969924717,10.0885,-0.63,10.10815177,2.3185,0,2.3185,7.77,-0.63,7.795498701
02/09/2019 21:30,10.011,-0.62,10.03018051,1.791,0,1.791,8.22,-0.62,8.243348834,9.861,-0.55,9.876326291,1.791,0,1.791,8.07,-0.55,8.088720542
02/09/2019 22:00,9.3335,-0.62,9.354069823,2.9035,0,2.9035,6.43,-0.62,6.459821979,9.1835,-0.55,9.199955013,2.9035,0,2.9035,6.28,-0.55,6.304038388
02/09/2019 22:30,8.9575,-0.57,8.975617319,1.8275,0,1.8275,7.13,-0.57,7.152747724,8.8275,-0.55,8.84461736,1.8275,0,1.8275,7,-0.55,7.021573898
02/09/2019 23:00,8.228,-1.02,8.290982089,2.138,0,2.138,6.09,-1.02,6.174827933,8.108,1.53,8.251094715,2.138,0,2.138,5.97,1.53,6.162937611
02/09/2019 23:30,7.7405,1.96,7.984794315,2.1605,0,2.1605,5.58,1.96,5.914220151,7.6705,-2.59,8.095966295,2.1605,0,2.1605,5.51,-2.59,6.088365955
03/09/2019 00:00,7.382,-0.53,7.401001554,3.392,0,3.392,3.99,-0.53,4.025046584,7.312,-0.6,7.336575768,3.392,0,3.392,3.92,-0.6,3.965652531
03/09/2019 00:30,7.3245,-0.53,7.343650335,2.4145,0,2.4145,4.91,-0.53,4.938522046,7.2545,-0.6,7.279269898,2.4145,0,2.4145,4.84,-0.6,4.877048288
03/09/2019 01:00,6.9745,0,6.9745,2.1545,0,2.1545,4.82,0,4.82,6.9045,0,6.9045,2.1545,0,2.1545,4.75,0,4.75
03/09/2019 01:30,7.0755,-0.56,7.097626381,4.0855,0,4.0855,2.99,-0.56,3.041989481,7.0055,-0.53,7.025519927,4.0855,0,4.0855,2.92,-0.53,2.967709555
03/09/2019 02:00,7.1595,-0.68,7.191720257,0.8295,0,0.8295,6.33,-0.68,6.366419716,7.0895,-0.66,7.120155212,0.8295,0,0.8295,6.26,-0.66,6.29469618
03/09/2019 02:30,7.4005,0,7.4005,0.2705,0,0.2705,7.13,0,7.13,7.3305,0,7.3305,0.2705,0,0.2705,7.06,0,7.06
03/09/2019 03:00,6.98,0,6.98,0.54,0,0.54,6.44,0,6.44,6.92,0,6.92,0.54,0,0.54,6.38,0,6.38
03/09/2019 03:30,6.8165,0.51,6.835552081,0.7565,0,0.7565,6.06,0.51,6.081422531,6.7465,0.55,6.768881905,0.7565,0,0.7565,5.99,0.55,6.01519742
03/09/2019 04:00,7.033,-0.63,7.061160599,1.323,0,1.323,5.71,-0.63,5.744649685,6.973,-0.36,6.982286803,1.323,0,1.323,5.65,-0.36,5.66145741
03/09/2019 04:30,6.8175,0.53,6.83807036,0.9575,0,0.9575,5.86,0.53,5.883918762,6.7475,0.56,6.770698358,0.9575,0,0.9575,5.79,0.56,5.817018136
03/09/2019 05:00,6.8605,0.53,6.880941814,1.1805,0,1.1805,5.68,0.53,5.704673523,6.8005,0.56,6.823518172,1.1805,0,1.1805,5.62,0.56,5.647831442
03/09/2019 05:30,6.756,0.53,6.776757042,1.576,0,1.576,5.18,0.53,5.207043307,6.686,0.56,6.709411002,1.576,0,1.576,5.11,0.56,5.140593351
03/09/2019 06:00,6.928,-0.5,6.946019292,2.478,0,2.478,4.45,-0.5,4.478001787,6.848,0.56,6.870859044,2.478,0,2.478,4.37,0.56,4.405734899
03/09/2019 06:30,7.569,-0.5,7.585496754,1.979,0,1.979,5.59,-0.5,5.612316812,7.469,-0.57,7.490718323,1.979,0,1.979,5.49,-0.57,5.519510848
03/09/2019 07:00,8.381,-0.5,8.395901441,1.011,0,1.011,7.37,-0.5,7.38694118,8.271,-0.51,8.286708695,1.011,0,1.011,7.26,-0.51,7.277891178
03/09/2019 07:30,8.859,-0.58,8.87796604,1.889,0,1.889,6.97,-0.58,6.994090363,8.729,-0.56,8.746944667,1.889,0,1.889,6.84,-0.56,6.86288569
03/09/2019 08:00,9.193,-0.58,9.211278359,1.993,0,1.993,7.2,-0.58,7.223323335,9.073,-0.56,9.090265618,1.993,0,1.993,7.08,-0.56,7.102112362
03/09/2019 08:30,9.513,-0.75,9.542519007,2.853,0,2.853,6.66,-0.75,6.702096687,9.453,-0.68,9.477426286,2.853,0,2.853,6.6,-0.68,6.634937829
03/09/2019 09:00,9.3165,-0.82,9.352516894,4.5365,0,4.5365,4.78,-0.82,4.849824739,9.3365,-0.74,9.365779853,4.5365,0,4.5365,4.8,-0.74,4.856706703
03/09/2019 09:30,9.0245,1.66,9.175903239,7.0045,0,7.0045,2.02,1.66,2.614574535,9.2845,-3.49,9.918772114,7.0045,0,7.0045,2.28,-3.49,4.168752811
03/09/2019 10:00,9.253,2.07,9.481714455,7.803,0,7.803,1.45,2.07,2.527330608,9.463,-4.34,10.41076217,7.803,0,7.803,1.66,-4.34,4.64663319
03/09/2019 10:30,9.376,-1.19,9.451215583,8.336,0,8.336,1.04,-1.19,1.580411339,9.616,-1.29,9.702141825,8.336,0,8.336,1.28,-1.29,1.817278185
03/09/2019 11:00,8.4,-1.3,8.5,9.94,0,9.94,-1.54,-1.3,2.015341162,8.58,-1.22,8.666302556,9.94,0,9.94,-1.36,-1.22,1.827019431
03/09/2019 11:30,8.2105,-1.39,8.327329119,10.8905,0,10.8905,-2.68,-1.39,3.019023021,8.5005,-1.3,8.599331384,10.8905,0,10.8905,-2.39,-1.3,2.720680062
03/09/2019 12:00,8.2255,-1.53,8.36658534,11.9555,0,11.9555,-3.73,-1.53,4.031600179,8.4255,-1.44,8.547669288,11.9555,0,11.9555,-3.53,-1.44,3.812413933
03/09/2019 12:30,8.2675,-1.77,8.454848091,12.6875,0,12.6875,-4.42,-1.77,4.761228833,8.4575,-1.69,8.624697458,12.6875,0,12.6875,-4.23,-1.69,4.555107024
03/09/2019 13:00,8.068,-1.63,8.231009902,12.338,0,12.338,-4.27,-1.63,4.570536074,8.268,-1.54,8.41019762,12.338,0,12.338,-4.07,-1.54,4.351608898
03/09/2019 13:30,7.721,-1.73,7.912442164,13.191,0,13.191,-5.47,-1.73,5.737054994,7.991,-1.65,8.159569903,13.191,0,13.191,-5.2,-1.65,5.45550181
03/09/2019 14:00,7.5335,-1.93,7.776793828,14.0435,0,14.0435,-6.51,-1.93,6.790066274,7.7435,-1.86,7.963754909,14.0435,0,14.0435,-6.3,-1.86,6.568835513
03/09/2019 14:30,7.4855,-1.97,7.740388249,13.7255,0,13.7255,-6.24,-1.97,6.543584645,7.5955,-1.9,7.829535123,13.7255,0,13.7255,-6.13,-1.9,6.417702081
03/09/2019 15:00,7.824,-1.97,8.068201534,12.784,0,12.784,-4.96,-1.97,5.336899849,7.874,-1.9,8.099992346,12.784,0,12.784,-4.91,-1.9,5.264798192
03/09/2019 15:30,7.7995,-1.93,8.034743322,12.6995,0,12.6995,-4.9,-1.93,5.266393453,7.9195,-1.84,8.130441578,12.6995,0,12.6995,-4.78,-1.84,5.121913705
03/09/2019 16:00,7.8675,-1.86,8.084377295,12.5375,0,12.5375,-4.67,-1.86,5.026778292,8.0275,-1.77,8.220319717,12.5375,0,12.5375,-4.51,-1.77,4.84489422
03/09/2019 16:30,8.354,-1.64,8.513454998,11.834,0,11.834,-3.48,-1.64,3.847076812,8.514,-1.55,8.653941068,11.834,0,11.834,-3.32,-1.55,3.664000546
03/09/2019 17:00,8.7785,-1.36,8.883223641,10.9885,0,10.9885,-2.21,-1.36,2.594937379,8.9085,-1.27,8.998570567,10.9885,0,10.9885,-2.08,-1.27,2.43706791
03/09/2019 17:30,9.4095,-1.16,9.48073258,9.0795,0,9.0795,0.33,-1.16,1.206026534,9.4395,-1.07,9.499950539,9.0795,0,9.0795,0.36,-1.07,1.128937554
03/09/2019 18:00,9.746,-0.97,9.794152133,7.306,0,7.306,2.44,-0.97,2.625737991,9.726,-0.89,9.766635859,7.306,0,7.306,2.42,-0.89,2.578468538
03/09/2019 18:30,9.8185,-0.97,9.866298305,6.3185,0,6.3185,3.5,-0.97,3.631927863,9.7485,-0.89,9.789042458,6.3185,0,6.3185,3.43,-0.89,3.543585755
03/09/2019 19:00,9.977,-0.97,10.02404255,5.457,0,5.457,4.52,-0.97,4.622910339,9.887,-0.89,9.926976831,5.457,0,5.457,4.43,-0.89,4.518517456
03/09/2019 19:30,9.952,-1.05,10.00723758,5.932,0,5.932,4.02,-1.05,4.154864619,9.832,-0.96,9.878756197,5.932,0,5.932,3.9,-0.96,4.016416313
03/09/2019 20:00,10.1955,-0.96,10.24059667,4.6355,0,4.6355,5.56,-0.96,5.642269047,10.0255,-0.88,10.06404741,4.6355,0,4.6355,5.39,-0.88,5.461364298
03/09/2019 20:30,10.214,-0.81,10.24606734,3.634,0,3.634,6.58,-0.81,6.629668167,10.044,-0.71,10.06906331,3.634,0,3.634,6.41,-0.71,6.449201501
03/09/2019 21:00,9.895,-0.64,9.915675721,3.195,0,3.195,6.7,-0.64,6.730497753,9.745,-0.56,9.761077041,3.195,0,3.195,6.55,-0.56,6.573895344
03/09/2019 21:30,9.665,-0.75,9.694056169,4.055,0,4.055,5.61,-0.75,5.65991166,9.515,-0.67,9.538559902,4.055,0,4.055,5.46,-0.67,5.500954463
03/09/2019 22:00,9.093,-0.75,9.123877958,5.033,0,5.033,4.06,-0.75,4.128692287,8.953,-0.63,8.975138383,5.033,0,5.033,3.92,-0.63,3.970302255
03/09/2019 22:30,8.301,-0.53,8.31790244,4.161,0,4.161,4.14,-0.53,4.173787249,8.181,-0.55,8.199467117,4.161,0,4.161,4.02,-0.55,4.057449938
03/09/2019 23:00,7.739,0.23,7.742417,4.289,0,4.289,3.45,0.23,3.457658167,7.649,-2.92,8.187405022,4.289,0,4.289,3.36,-2.92,4.451516595
03/09/2019 23:30,7.2995,-0.81,7.344303932,3.9995,0,3.9995,3.3,-0.81,3.397955268,7.2195,-0.12,7.22049723,3.9995,0,3.9995,3.22,-0.12,3.222235249
04/09/2019 00:00,6.8225,-0.62,6.850613567,4.2625,0,4.2625,2.56,-0.62,2.634008352,6.7625,-0.59,6.788188731,4.2625,0,4.2625,2.5,-0.59,2.568676702
04/09/2019 00:30,6.7275,-0.5,6.746054866,5.1175,0,5.1175,1.61,-0.5,1.6858529,6.6675,-0.51,6.686976615,5.1175,0,5.1175,1.55,-0.51,1.631747529
04/09/2019 01:00,6.955,-0.61,6.981699292,5.645,0,5.645,1.31,-0.61,1.445060552,6.905,-0.57,6.928486487,5.645,0,5.645,1.26,-0.57,1.382931669
04/09/2019 01:30,7.0485,-0.9,7.105726722,7.5385,0,7.5385,-0.49,-0.9,1.02474387,6.9685,-0.83,7.017755499,7.5385,0,7.5385,-0.57,-0.83,1.006876358
04/09/2019 02:00,7.1505,-1.08,7.231600808,8.8705,0,8.8705,-1.72,-1.08,2.030960364,7.0805,-1.01,7.152173114,8.8705,0,8.8705,-1.79,-1.01,2.055285868
04/09/2019 02:30,6.746,-0.81,6.794454798,8.096,0,8.096,-1.35,-0.81,1.574357012,6.676,-0.77,6.720258626,8.096,0,8.096,-1.42,-0.77,1.615332783
04/09/2019 03:00,6.721,-0.55,6.743466542,4.951,0,4.951,1.77,-0.55,1.853483207,6.671,-0.71,6.708676546,4.951,0,4.951,1.72,-0.71,1.860779407
04/09/2019 03:30,6.7805,-0.51,6.799652951,5.4505,0,5.4505,1.33,-0.51,1.42442971,6.7505,-0.53,6.771273902,5.4505,0,5.4505,1.3,-0.53,1.40388746
04/09/2019 04:00,6.2345,-0.87,6.294909868,8.7045,0,8.7045,-2.47,-0.87,2.618740155,6.1845,-0.81,6.237318354,8.7045,0,8.7045,-2.52,-0.81,2.646979411
04/09/2019 04:30,6.5165,-0.75,6.559517684,8.5765,0,8.5765,-2.06,-0.75,2.192281916,6.4765,-0.7,6.514219236,8.5765,0,8.5765,-2.1,-0.7,2.213594362
04/09/2019 05:00,6.618,-0.99,6.691638364,9.958,0,9.958,-3.34,-0.99,3.483633161,6.578,-0.91,6.640646354,9.958,0,9.958,-3.38,-0.91,3.500357125
04/09/2019 05:30,6.6945,-1.08,6.781056721,10.1945,0,10.1945,-3.5,-1.08,3.662840428,6.6545,-1.01,6.730710977,10.1945,0,10.1945,-3.54,-1.01,3.68126337
04/09/2019 06:00,6.787,-1,6.860274703,9.807,0,9.807,-3.02,-1,3.181257613,6.737,-0.92,6.799527116,9.807,0,9.807,-3.07,-0.92,3.204886893
04/09/2019 06:30,7.1225,-1.32,7.243783973,10.1425,0,10.1425,-3.02,-1.32,3.295876211,7.0725,-1.24,7.180379952,10.1425,0,10.1425,-3.07,-1.24,3.310966626
04/09/2019 07:00,7.4935,-1.26,7.598693457,9.0835,0,9.0835,-1.59,-1.26,2.028718808,7.4235,-1.18,7.516698228,9.0835,0,9.0835,-1.66,-1.18,2.036663939
04/09/2019 07:30,8.8695,-1.21,8.951655168,8.0695,0,8.0695,0.8,-1.21,1.450551619,8.6995,-1.04,8.761443959,8.0695,0,8.0695,0.63,-1.04,1.215935854
04/09/2019 08:00,9.282,-1.16,9.354203547,8.042,0,8.042,1.24,-1.16,1.697998822,9.172,-1.04,9.230773749,8.042,0,8.042,1.13,-1.04,1.535740864
04/09/2019 08:30,8.5925,-1.37,8.701031907,9.4225,0,9.4225,-0.83,-1.37,1.601811475,8.5325,-1.27,8.626497334,9.4225,0,9.4225,-0.89,-1.27,1.550806242
04/09/2019 09:00,8.7735,-1.59,8.916411961,10.6335,0,10.6335,-1.86,-1.59,2.446977728,8.7835,-1.49,8.908982672,10.6335,0,10.6335,-1.85,-1.49,2.375415753
04/09/2019 09:30,8.9815,-1.66,9.133616056,10.9215,0,10.9215,-1.94,-1.66,2.55327241,8.9915,-1.56,9.12582447,10.9215,0,10.9215,-1.93,-1.56,2.481632527
04/09/2019 10:00,8.963,-1.83,9.147910636,11.833,0,11.833,-2.87,-1.83,3.403792003,9.063,-1.72,9.22476932,11.833,0,11.833,-2.77,-1.72,3.260567435
04/09/2019 10:30,8.7555,-1.83,8.944701239,12.2055,0,12.2055,-3.45,-1.83,3.905304085,8.9555,-1.67,9.109878169,12.2055,0,12.2055,-3.25,-1.67,3.653956759
04/09/2019 11:00,8.5525,-1.79,8.737811869,12.0025,0,12.0025,-3.45,-1.79,3.886720983,8.8025,-1.67,8.959514845,12.0025,0,12.0025,-3.2,-1.67,3.609556759
04/09/2019 11:30,8.2155,-2.01,8.457809424,13.7355,0,13.7355,-5.52,-2.01,5.874563814,8.5655,-1.9,8.773698778,13.7355,0,13.7355,-5.17,-1.9,5.508075889
04/09/2019 12:00,7.9515,-2.39,8.302918297,16.0215,0,16.0215,-8.07,-2.39,8.416471945,8.2815,-2.28,8.589624104,16.0215,0,16.0215,-7.74,-2.28,8.068828911
04/09/2019 12:30,7.9565,-0.06,7.956726227,15.9365,0,15.9365,-7.98,-0.06,7.980225561,8.3665,-4.94,9.716065163,15.9365,0,15.9365,-7.57,-4.94,9.039275413
04/09/2019 13:00,7.969,-0.64,7.994658279,15.639,0,15.639,-7.67,-0.64,7.696655118,8.429,-4.31,9.467002746,15.639,0,15.639,-7.21,-4.31,8.400011905
04/09/2019 13:30,7.907,-2.56,8.311091926,15.877,0,15.877,-7.97,-2.56,8.371051308,8.377,-2.44,8.725120572,15.877,0,15.877,-7.5,-2.44,7.88692589
04/09/2019 14:00,7.5515,-2.41,7.926742853,15.5215,0,15.5215,-7.97,-2.41,8.326403786,8.0215,-2.3,8.344726613,15.5215,0,15.5215,-7.5,-2.3,7.844743463
04/09/2019 14:30,7.4525,-2.37,7.820272134,15.2625,0,15.2625,-7.81,-2.37,8.161678749,7.8625,-2.25,8.178105297,15.2625,0,15.2625,-7.4,-2.25,7.73450063
04/09/2019 15:00,7.541,-2.28,7.878139438,14.591,0,14.591,-7.05,-2.28,7.409514154,7.941,-2.16,8.229524956,14.591,0,14.591,-6.65,-2.16,6.992002574
04/09/2019 15:30,7.835,-2.28,8.160001532,14.235,0,14.235,-6.4,-2.28,6.793997351,8.195,-2.16,8.474882005,14.235,0,14.235,-6.04,-2.16,6.414608328
04/09/2019 16:00,8.1485,-2.18,8.435072747,13.4285,0,13.4285,-5.28,-2.18,5.712337525,8.3785,-2.07,8.630420746,13.4285,0,13.4285,-5.05,-2.07,5.457783433
04/09/2019 16:30,8.563,-2.06,8.807302027,13.753,0,13.753,-5.19,-2.06,5.58387858,8.703,-1.96,8.920975787,13.753,0,13.753,-5.05,-1.96,5.417019476
04/09/2019 17:00,8.903,-1.82,9.087123252,12.023,0,12.023,-3.12,-1.82,3.612035437,9.053,-1.72,9.214944872,12.023,0,12.023,-2.97,-1.72,3.432098483
04/09/2019 17:30,8.9955,-1.51,9.121355176,11.2855,0,11.2855,-2.29,-1.51,2.743027524,8.9655,-1.41,9.075697783,11.2855,0,11.2855,-2.32,-1.41,2.714866479
04/09/2019 18:00,9.6845,-1.92,9.872990441,13.0845,0,13.0845,-3.4,-1.92,3.904663878,9.7045,-1.81,9.87184989,13.0845,0,13.0845,-3.38,-1.81,3.834123107
04/09/2019 18:30,9.863,-1.92,10.04814256,12.273,0,12.273,-2.41,-1.92,3.081314654,9.793,-1.81,9.958862837,12.273,0,12.273,-2.48,-1.81,3.070260575
04/09/2019 19:00,9.8835,-1.79,10.04428555,11.2435,0,11.2435,-1.36,-1.79,2.248043594,9.8035,-1.68,9.946407002,11.2435,0,11.2435,-1.44,-1.68,2.21269067
04/09/2019 19:30,10.1665,-1.65,10.29952534,10.1765,0,10.1765,-0.01,-1.65,1.650030303,9.8565,-1.55,9.977629591,10.1765,0,10.1765,-0.32,-1.55,1.582687588
04/09/2019 20:00,10.069,-1.65,10.20329658,10.249,0,10.249,-0.18,-1.65,1.659789143,9.869,-1.55,9.989978028,10.249,0,10.249,-0.38,-1.55,1.595900999
04/09/2019 20:30,9.7595,-1.88,9.938925508,10.8395,0,10.8395,-1.08,-1.88,2.168132837,9.4795,-1.79,9.647021315,10.8395,0,10.8395,-1.36,-1.79,2.248043594
04/09/2019 21:00,9.583,-1.68,9.729146365,10.413,0,10.413,-0.83,-1.68,1.873846312,9.443,-1.57,9.57262498,10.413,0,10.413,-0.97,-1.57,1.845480967
04/09/2019 21:30,9.3745,-1.84,9.553368529,10.8145,0,10.8145,-1.44,-1.84,2.336493099,9.2445,-1.74,9.406826258,10.8145,0,10.8145,-1.57,-1.74,2.343608329
04/09/2019 22:00,8.794,-1.98,9.014146438,10.994,0,10.994,-2.2,-1.98,2.95979729,8.654,-1.26,8.745245337,10.994,0,10.994,-2.34,-1.26,2.657668151
04/09/2019 22:30,8.2885,-1.55,8.432184311,11.1285,0,11.1285,-2.84,-1.55,3.235444328,8.1685,-1.46,8.297951087,11.1285,0,11.1285,-2.96,-1.46,3.300484813
04/09/2019 23:00,7.776,-1.51,7.921254699,11.006,0,11.006,-3.23,-1.51,3.565529414,7.686,-1.46,7.823438886,11.006,0,11.006,-3.32,-1.46,3.626844358
04/09/2019 23:30,7.2165,-1.22,7.318898295,9.5265,0,9.5265,-2.31,-1.22,2.612374399,7.1465,-1.15,7.238436451,9.5265,0,9.5265,-2.38,-1.15,2.643274484
05/09/2019 00:00,6.9085,-0.04,6.908615798,10.2085,0,10.2085,-3.3,-0.04,3.300242415,6.8785,-2.67,7.378527106,10.2085,0,10.2085,-3.33,-2.67,4.268231484
05/09/2019 00:30,6.7275,-1.35,6.861614697,10.1675,0,10.1675,-3.44,-1.35,3.695416079,6.6775,-1.27,6.797198412,10.1675,0,10.1675,-3.49,-1.27,3.713892836
05/09/2019 01:00,6.4905,-0.99,6.56556854,8.9505,0,8.9505,-2.46,-0.99,2.651735281,6.4405,-0.91,6.504470789,8.9505,0,8.9505,-2.51,-0.91,2.669868911
05/09/2019 01:30,6.626,-1.09,6.715055919,9.786,0,9.786,-3.16,-1.09,3.342708483,6.576,-1.02,6.654635677,9.786,0,9.786,-3.21,-1.02,3.368159735
05/09/2019 02:00,6.4835,-1.16,6.586453693,10.3035,0,10.3035,-3.82,-1.16,3.992242478,6.4335,-1.08,6.523520694,10.3035,0,10.3035,-3.87,-1.08,4.017872571
05/09/2019 02:30,6.466,-0.98,6.539843729,9.536,0,9.536,-3.07,-0.98,3.222623155,6.416,-0.91,6.480212651,9.536,0,9.536,-3.12,-0.91,3.25
05/09/2019 03:00,6.31,-0.91,6.375280386,9.38,0,9.38,-3.07,-0.91,3.202030606,6.26,-0.84,6.316106396,9.38,0,9.38,-3.12,-0.84,3.231098884
05/09/2019 03:30,6.379,-0.91,6.44358138,8.919,0,8.919,-2.54,-0.91,2.698091918,6.329,-0.88,6.389885836,8.919,0,8.919,-2.59,-0.88,2.735415873
05/09/2019 04:00,6.1805,-0.68,6.217795449,8.1405,0,8.1405,-1.96,-0.68,2.074608397,6.1305,-0.62,6.161771681,8.1405,0,8.1405,-2.01,-0.62,2.103449548
05/09/2019 04:30,6.3405,-0.98,6.415788358,9.4105,0,9.4105,-3.07,-0.98,3.222623155,6.2905,-0.91,6.355980668,9.4105,0,9.4105,-3.12,-0.91,3.25
05/09/2019 05:00,6.552,-1.15,6.652157845,9.672,0,9.672,-3.12,-1.15,3.325191724,6.492,-1.09,6.582868979,9.672,0,9.672,-3.18,-1.09,3.361621632
05/09/2019 05:30,6.575,-0.91,6.637674668,8.695,0,8.695,-2.12,-0.91,2.307054399,6.535,-0.85,6.59004742,8.695,0,8.695,-2.16,-0.85,2.321228123
05/09/2019 06:00,6.7385,-0.8,6.78582215,8.0385,0,8.0385,-1.3,-0.8,1.526433752,6.6785,-0.73,6.718278221,8.0385,0,8.0385,-1.36,-0.73,1.543534904
05/09/2019 06:30,7.144,-0.75,7.183260819,8.214,0,8.214,-1.07,-0.75,1.30667517,7.014,-1.15,7.107650526,8.214,0,8.214,-1.2,-1.15,1.662077014
05/09/2019 07:00,8.108,-0.94,8.162307517,7.048,0,7.048,1.06,-0.94,1.41675686,7.978,-0.87,8.025296505,7.048,0,7.048,0.93,-0.87,1.273499117
05/09/2019 07:30,8.639,-0.81,8.676890053,6.589,0,6.589,2.05,-0.81,2.204223219,8.529,-0.72,8.559336481,6.589,0,6.589,1.94,-0.72,2.069299398
05/09/2019 08:00,9.2325,-1.05,9.292015726,7.5425,0,7.5425,1.69,-1.05,1.98962308,9.1325,-0.94,9.180749221,7.5425,0,7.5425,1.59,-0.94,1.847078775
05/09/2019 08:30,9.342,-1.15,9.412516348,7.862,0,7.862,1.48,-1.15,1.874273192,9.232,-1.13,9.300899096,7.862,0,7.862,1.37,-1.13,1.775894141
05/09/2019 09:00,9.067,-0.82,9.104004009,7.427,0,7.427,1.64,-0.82,1.833575742,9.047,-0.8,9.082301966,7.427,0,7.427,1.62,-0.8,1.806765065
05/09/2019 09:30,9.22,-0.68,9.245041914,7.31,0,7.31,1.91,-0.68,2.027436805,9.26,-0.58,9.278146367,7.31,0,7.31,1.95,-0.58,2.034428667
05/09/2019 10:00,8.6705,-0.77,8.704623498,9.1005,0,9.1005,-0.43,-0.77,0.881929702,8.7305,-0.67,8.756170981,9.1005,0,9.1005,-0.37,-0.67,0.765375725
05/09/2019 10:30,8.3425,-0.77,8.377959552,10.1325,0,10.1325,-1.79,-0.77,1.948589233,8.4125,-0.67,8.439138359,10.1325,0,10.1325,-1.72,-0.67,1.845887321
05/09/2019 11:00,8.1875,-0.96,8.243588797,11.6375,0,11.6375,-3.45,-0.96,3.581075258,8.3275,-0.86,8.37178931,11.6375,0,11.6375,-3.31,-0.86,3.419897659
05/09/2019 11:30,7.6905,-0.86,7.738435905,10.3505,0,10.3505,-2.66,-0.86,2.795567921,7.8105,-0.77,7.84836354,10.3505,0,10.3505,-2.54,-0.77,2.654147697
05/09/2019 12:00,7.65,-0.95,7.708761249,11.86,0,11.86,-4.21,-0.95,4.315854492,7.81,-0.85,7.856118635,11.86,0,11.86,-4.05,-0.85,4.138236339
05/09/2019 12:30,7.848,-0.99,7.910196205,11.108,0,11.108,-3.26,-0.99,3.407007485,7.988,-0.9,8.038541161,11.108,0,11.108,-3.12,-0.9,3.247214191
05/09/2019 13:00,8.473,-0.69,8.5010487,8.213,0,8.213,0.26,-0.69,0.737360156,8.503,-0.58,8.522758298,8.213,0,8.213,0.29,-0.58,0.648459713
05/09/2019 13:30,7.8075,-0.69,7.83793061,9.7175,0,9.7175,-1.91,-0.69,2.030812645,7.8575,-0.58,7.87887722,9.7175,0,9.7175,-1.86,-0.58,1.94833262
05/09/2019 14:00,7.546,-0.9,7.599481298,10.516,0,10.516,-2.97,-0.9,3.103369137,7.736,-0.82,7.779337761,10.516,0,10.516,-2.78,-0.82,2.898413359
05/09/2019 14:30,7.279,-1.41,7.414306508,12.239,0,12.239,-4.96,-1.41,5.156520144,7.499,-1.32,7.614289264,12.239,0,12.239,-4.74,-1.32,4.92036584
05/09/2019 15:00,7.139,-1.28,7.25284227,11.219,0,11.219,-4.08,-1.28,4.276072965,7.329,-1.19,7.424980875,11.219,0,11.219,-3.89,-1.19,4.067947886
05/09/2019 15:30,7.263,-1.18,7.358231377,10.043,0,10.043,-2.78,-1.18,3.020066224,7.393,-1.09,7.472921049,10.043,0,10.043,-2.65,-1.09,2.865414455
05/09/2019 16:00,7.123,-0.93,7.183455227,8.803,0,8.803,-1.68,-0.93,1.920234361,7.213,-0.84,7.261746966,8.803,0,8.803,-1.59,-0.84,1.798249148
05/09/2019 16:30,7.761,-0.73,7.795256314,8.541,0,8.541,-0.78,-0.73,1.068316433,7.851,-0.64,7.877042656,8.541,0,8.541,-0.69,-0.64,0.941116358
05/09/2019 17:00,8.748,-0.78,8.782704823,7.858,0,7.858,0.89,-0.78,1.183427226,8.728,-0.68,8.754449383,7.858,0,7.858,0.87,-0.68,1.104219181
05/09/2019 17:30,8.9455,-0.56,8.963011227,6.3955,0,6.3955,2.55,-0.56,2.610766171,9.0555,-0.56,9.07279892,6.3955,0,6.3955,2.66,-0.56,2.718308297
05/09/2019 18:00,9.2915,-0.56,9.308360342,5.1915,0,5.1915,4.1,-0.56,4.138067182,9.3015,-0.69,9.327057534,5.1915,0,5.1915,4.11,-0.69,4.167517247
05/09/2019 18:30,9.5555,-0.51,9.569100284,4.2955,0,4.2955,5.26,-0.51,5.284666498,9.5055,-0.64,9.527021059,4.2955,0,4.2955,5.21,-0.64,5.249161838
05/09/2019 19:00,9.763,-0.79,9.794910362,2.473,0,2.473,7.29,-0.79,7.332680274,9.643,-0.75,9.672122259,2.473,0,2.473,7.17,-0.75,7.209119225
05/09/2019 19:30,9.702,0.35,9.708311079,1.792,0,1.792,7.91,0.35,7.917739576,9.552,-3.39,10.13571921,1.792,0,1.792,7.76,-3.39,8.468158005
05/09/2019 20:00,9.831,-0.5,9.84370667,1.391,0,1.391,8.44,-0.5,8.454797455,9.651,0,9.651,1.391,0,1.391,8.26,0,8.26
05/09/2019 20:30,10.2255,0,10.2255,1.0155,0,1.0155,9.21,0,9.21,10.0355,0,10.0355,1.0155,0,1.0155,9.02,0,9.02
05/09/2019 21:00,9.896,-0.5,9.908623315,0.726,0,0.726,9.17,-0.5,9.18362129,9.746,0,9.746,0.726,0,0.726,9.02,0,9.02
05/09/2019 21:30,9.4585,0,9.4585,0.8485,0,0.8485,8.61,0,8.61,9.2885,0,9.2885,0.8485,0,0.8485,8.44,0,8.44
05/09/2019 22:00,8.887,0,8.887,0.667,0,0.667,8.22,0,8.22,8.737,0.51,8.751872314,0.667,0,0.667,8.07,0.51,8.086099183
05/09/2019 22:30,8.274,0.6,8.29572637,1.014,0,1.014,7.26,0.6,7.284751197,8.154,0.61,8.176785187,1.014,0,1.014,7.14,0.61,7.166010047
05/09/2019 23:00,7.6795,0.51,7.696416065,1.5495,0,1.5495,6.13,0.51,6.151178749,7.5895,0.51,7.606616216,1.5495,0,1.5495,6.04,0.51,6.061493215
05/09/2019 23:30,7.054,0.61,7.080325981,2.374,0,2.374,4.68,0.61,4.719586846,6.974,0.51,6.99262297,2.374,0,2.374,4.6,0.51,4.62818539
06/09/2019 00:00,6.805,0.51,6.824084188,1.765,0,1.765,5.04,0.51,5.065737853,6.745,0.51,6.76425347,1.765,0,1.765,4.98,0.51,5.006046344
06/09/2019 00:30,6.847,3.3,7.600750555,2.607,0,2.607,4.24,3.3,5.372857713,6.817,-2.86,7.392637486,2.607,0,2.607,4.21,-2.86,5.089567762
06/09/2019 01:00,6.7225,1.32,6.850869014,3.0025,0,3.0025,3.72,1.32,3.947252209,6.6725,-1.19,6.777784022,3.0025,0,3.0025,3.67,-1.19,3.858108345
06/09/2019 01:30,6.8,0.15,6.801654211,3.4,0,3.4,3.4,0.15,3.403307215,6.74,0.46,6.755679092,3.4,0,3.4,3.34,0.46,3.371527844
06/09/2019 02:00,6.756,-0.58,6.780850684,4.216,0,4.216,2.54,-0.58,2.605379051,6.686,-0.5,6.704669716,4.216,0,4.216,2.47,-0.5,2.520099204
06/09/2019 02:30,6.674,-0.65,6.705577977,4.394,0,4.394,2.28,-0.65,2.370843732,6.624,-0.62,6.652952427,4.394,0,4.394,2.23,-0.62,2.314584196
06/09/2019 03:00,6.5365,-0.65,6.568739015,4.4765,0,4.4765,2.06,-0.65,2.160115738,6.4965,-0.57,6.521457832,4.4765,0,4.4765,2.02,-0.57,2.098880654
06/09/2019 03:30,6.632,-0.58,6.657313572,5.722,0,5.722,0.91,-0.58,1.079120012,6.602,-0.63,6.631990953,5.722,0,5.722,0.88,-0.63,1.082266141
06/09/2019 04:00,6.651,-0.53,6.672083708,6.161,0,6.161,0.49,-0.53,0.721803297,6.571,-0.51,6.590761792,6.161,0,6.161,0.41,-0.51,0.654369926
06/09/2019 04:30,6.401,-0.53,6.422904405,6.341,0,6.341,0.06,-0.53,0.533385414,6.331,-0.51,6.351508561,6.341,0,6.341,-0.01,-0.51,0.51009803
06/09/2019 05:00,6.379,-0.53,6.400979691,6.229,0,6.229,0.15,-0.53,0.550817574,6.309,-0.51,6.329579844,6.229,0,6.229,0.08,-0.51,0.51623638
06/09/2019 05:30,6.565,-0.53,6.586359009,5.415,0,5.415,1.15,-0.53,1.266254319,6.505,-0.68,6.540445321,5.415,0,5.415,1.09,-0.68,1.284717868
06/09/2019 06:00,7.046,-0.53,7.065905179,6.036,0,6.036,1.01,-0.53,1.14061387,7.006,-0.51,7.024538134,6.036,0,6.036,0.97,-0.51,1.095901455
06/09/2019 06:30,7.436,-0.64,7.463490872,5.556,0,5.556,1.88,-0.64,1.985950654,7.386,-0.61,7.41114674,5.556,0,5.556,1.83,-0.61,1.928989373
06/09/2019 07:00,8.147,-0.64,8.172099424,5.267,0,5.267,2.88,-0.64,2.950254226,8.077,-0.86,8.122655292,5.267,0,5.267,2.81,-0.86,2.938656155
06/09/2019 07:30,9.101,-1.19,9.178469426,6.571,0,6.571,2.53,-1.19,2.79588984,8.961,-1.09,9.027049407,6.571,0,6.571,2.39,-1.09,2.626823176
06/09/2019 08:00,9.627,-1.48,9.740099024,7.717,0,7.717,1.91,-1.48,2.416298823,9.537,-1.4,9.639209978,7.717,0,7.717,1.82,-1.4,2.296170725
06/09/2019 08:30,9.8515,-1.37,9.946303447,7.2115,0,7.2115,2.64,-1.37,2.974306642,9.6915,-1.28,9.775662241,7.2115,0,7.2115,2.48,-1.28,2.790842167
06/09/2019 09:00,9.926,-1.48,10.03572997,8.016,0,8.016,1.91,-1.48,2.416298823,9.806,-1.41,9.906852982,8.016,0,8.016,1.79,-1.41,2.278639945
06/09/2019 09:30,9.8485,-1.19,9.920133681,7.1085,0,7.1085,2.74,-1.19,2.987256266,9.7185,-1.11,9.781684019,7.1085,0,7.1085,2.61,-1.11,2.836229892
06/09/2019 10:00,9.907,-1.42,10.00824905,8.357,0,8.357,1.55,-1.42,2.10211798,9.797,-1.34,9.888215663,8.357,0,8.357,1.44,-1.34,1.967028215
06/09/2019 10:30,9.882,-1.01,9.933479954,8.992,0,8.992,0.89,-1.01,1.34617978,9.842,-1.92,10.0275303,8.992,0,8.992,0.85,-1.92,2.099738079
06/09/2019 11:00,9.7315,-1.52,9.849491979,8.0115,0,8.0115,1.72,-1.52,2.295386678,9.7115,-1.45,9.8191513,8.0115,0,8.0115,1.7,-1.45,2.234390297
06/09/2019 11:30,9.6065,-1.83,9.779250598,9.8065,0,9.8065,-0.2,-1.83,1.840896521,9.3665,-1.75,9.528579236,9.8065,0,9.8065,-0.44,-1.75,1.80446668
06/09/2019 12:00,8.9845,-1.62,9.129383344,9.5245,0,9.5245,-0.54,-1.62,1.707629936,8.8645,-1.53,8.995568923,9.5245,0,9.5245,-0.66,-1.53,1.666283289
06/09/2019 12:30,9.9665,-3.29,10.4954858,8.9565,0,8.9565,1.01,-3.29,3.441540353,9.9065,-0.11,9.907110691,8.9565,0,8.9565,0.95,-0.11,0.956347217
06/09/2019 13:00,9.7945,-4.85,10.92953477,8.9245,0,8.9245,0.87,-4.85,4.927413114,9.4845,1.66,9.628672819,8.9245,0,8.9245,0.56,1.66,1.75191324
06/09/2019 13:30,9.1775,-4.95,10.42732019,9.9175,0,9.9175,-0.74,-4.95,5.005007493,8.9875,1.61,9.130567137,9.9175,0,9.9175,-0.93,1.61,1.859300944
06/09/2019 14:00,9.436,-4.58,10.48877953,9.016,0,9.016,0.42,-4.58,4.599217325,9.186,1.55,9.315851867,9.016,0,9.016,0.17,1.55,1.559294712
06/09/2019 14:30,9.2415,-1.5,9.362442109,8.9415,0,8.9415,0.3,-1.5,1.529705854,9.1815,-1.42,9.290658871,8.9415,0,8.9415,0.24,-1.42,1.440138882
06/09/2019 15:00,8.949,-1.55,9.082240968,9.169,0,9.169,-0.22,-1.55,1.565535052,8.889,-1.47,9.009729241,9.169,0,9.169,-0.28,-1.47,1.496429083
06/09/2019 15:30,8.5915,-1.55,8.730198867,9.9215,0,9.9215,-1.33,-1.55,2.042400548,8.5815,-1.47,8.706494257,9.9215,0,9.9215,-1.34,-1.47,1.989095272
06/09/2019 16:00,9.423,-1.42,9.529392898,9.233,0,9.233,0.19,-1.42,1.432654878,9.343,-1.35,9.440029078,9.233,0,9.233,0.11,-1.35,1.354474068
06/09/2019 16:30,10.042,-1.37,10.13502166,8.682,0,8.682,1.36,-1.37,1.930414463,9.962,-1.29,10.04517516,8.682,0,8.682,1.28,-1.29,1.817278185
06/09/2019 17:00,10.0945,-2.2,10.33145344,7.8345,0,7.8345,2.26,-2.2,3.153981611,9.9745,-0.27,9.978153649,7.8345,0,7.8345,2.14,-0.27,2.156965461
06/09/2019 17:30,10.5085,-4.26,11.33914336,6.2785,0,6.2785,4.23,-4.26,6.003374051,10.1985,2.23,10.43945891,6.2785,0,6.2785,3.92,2.23,4.509911307
06/09/2019 18:00,10.5385,-3.91,11.24046628,4.2785,0,4.2785,6.26,-3.91,7.380765543,10.1185,2.6,10.4472026,4.2785,0,4.2785,5.84,2.6,6.392620746
06/09/2019 18:30,10.6775,-3.91,11.37088854,3.8875,0,3.8875,6.79,-3.91,7.835317479,10.2075,2.6,10.53342567,3.8875,0,3.8875,6.32,2.6,6.833915422
06/09/2019 19:00,10.5855,-3.82,11.25367541,2.8255,0,2.8255,7.76,-3.82,8.649277426,10.0855,2.67,10.43293872,2.8255,0,2.8255,7.26,2.67,7.735405613
06/09/2019 19:30,10.5285,-3.65,11.14324065,1.7785,0,1.7785,8.75,-3.65,9.480770011,10.0085,2.83,10.40091209,1.7785,0,1.7785,8.23,2.83,8.702976502
06/09/2019 20:00,10.498,-3.59,11.09486836,1.608,0,1.608,8.89,-3.59,9.587502282,9.958,2.89,10.36888924,1.608,0,1.608,8.35,2.89,8.83598325
06/09/2019 20:30,10.3815,-3.59,10.98470037,1.4915,0,1.4915,8.89,-3.59,9.587502282,9.8415,2.89,10.25705719,1.4915,0,1.4915,8.35,2.89,8.83598325
06/09/2019 21:00,10.2105,-3.54,10.80675299,1.6805,0,1.6805,8.53,-3.54,9.235393874,9.6905,2.97,10.13541762,1.6805,0,1.6805,8.01,2.97,8.542891782
06/09/2019 21:30,9.7725,-3.43,10.35696173,1.8025,0,1.8025,7.97,-3.43,8.676739019,9.2825,3.03,9.764512597,1.8025,0,1.8025,7.48,3.03,8.070396521
06/09/2019 22:00,9.3055,-3.43,9.917521376,1.8755,0,1.8755,7.43,-3.43,8.183507805,8.8855,3.12,9.417351552,1.8755,0,1.8755,7.01,3.12,7.672972045
06/09/2019 22:30,8.7045,3.09,9.236688814,1.7345,0,1.7345,6.97,3.09,7.624237667,8.5945,-2.94,9.083448148,1.7345,0,1.7345,6.86,-2.94,7.463457644
06/09/2019 23:00,8.264,0.63,8.287979006,1.894,0,1.894,6.37,0.63,6.401078034,8.174,0,8.174,1.894,0,1.894,6.28,0,6.28
06/09/2019 23:30,7.674,3.12,8.284001207,1.574,0,1.574,6.1,3.12,6.851598354,7.594,-2.35,7.949297831,1.574,0,1.574,6.02,-2.35,6.462422147
07/09/2019 00:00,7.2115,0.63,7.238966242,1.8115,0,1.8115,5.4,0.63,5.436625792,7.1415,0.63,7.169234426,1.8115,0,1.8115,5.33,0.63,5.367103502
07/09/2019 00:30,7.0655,0.63,7.093531578,1.8655,0,1.8655,5.2,0.63,5.238024437,6.9955,0.63,7.023810949,1.8655,0,1.8655,5.13,0.63,5.168539446
07/09/2019 01:00,6.7395,0.71,6.776795721,2.3795,0,2.3795,4.36,0.71,4.41743138,6.6695,0.51,6.688970792,2.3795,0,2.3795,4.29,0.51,4.320208328
07/09/2019 01:30,7.0285,0.6,7.054063527,2.7585,0,2.7585,4.27,0.6,4.311948515,6.9585,0.66,6.989729769,2.7585,0,2.7585,4.2,0.66,4.251540897
07/09/2019 02:00,6.8285,0.66,6.860321585,3.2785,0,3.2785,3.55,0.66,3.610830929,6.7585,0.59,6.784203877,3.2785,0,3.2785,3.48,0.59,3.52966004
07/09/2019 02:30,6.772,-0.58,6.796792185,2.922,0,2.922,3.85,-0.58,3.893443206,6.702,-0.42,6.715147355,2.922,0,2.922,3.78,-0.42,3.803261758
07/09/2019 03:00,6.566,-0.24,6.570384768,2.996,0,2.996,3.57,-0.24,3.578058133,6.496,0.1,6.496769659,2.996,0,2.996,3.5,0.1,3.50142828
07/09/2019 03:30,6.5575,0.51,6.577302354,1.8675,0,1.8675,4.69,0.51,4.717647719,6.4975,0.51,6.517484657,1.8675,0,1.8675,4.63,0.51,4.658003864
07/09/2019 04:00,6.5395,0.51,6.559356695,2.2195,0,2.2195,4.32,0.51,4.35,6.4795,0.51,6.499540003,2.2195,0,2.2195,4.26,0.51,4.29041956
07/09/2019 04:30,6.3495,0.51,6.369948999,2.8095,0,2.8095,3.54,0.51,3.576548616,6.2895,0.51,6.310143441,2.8095,0,2.8095,3.48,0.51,3.51717216
07/09/2019 05:00,6.353,0.51,6.373437769,1.963,0,1.963,4.39,0.51,4.419524861,6.293,0.51,6.313631998,1.963,0,1.963,4.33,0.51,4.359931192
07/09/2019 05:30,6.507,0.51,6.526955569,1.947,0,1.947,4.56,0.51,4.588431104,6.437,0.51,6.457171904,1.947,0,1.947,4.49,0.51,4.518871541
07/09/2019 06:00,6.478,0.51,6.498044629,1.348,0,1.348,5.13,0.51,5.155288547,6.408,0.51,6.428262907,1.348,0,1.348,5.06,0.51,5.085636637
07/09/2019 06:30,6.9655,0.51,6.984145635,1.3555,0,1.3555,5.61,0.51,5.633134119,6.8955,0.51,6.914334404,1.3555,0,1.3555,5.54,0.51,5.563425204
07/09/2019 07:00,7.235,0.65,7.26413966,1.525,0,1.525,5.71,0.65,5.746877413,7.145,0.51,7.163178415,1.525,0,1.525,5.62,0.51,5.643093123
07/09/2019 07:30,7.894,0,7.894,1.564,0,1.564,6.33,0,6.33,7.794,0.51,7.810668089,1.564,0,1.564,6.23,0.51,6.250839944
07/09/2019 08:00,8.641,2.88,9.10830835,1.961,0,1.961,6.68,2.88,7.274393446,8.571,-3.29,9.18074839,1.961,0,1.961,6.61,-3.29,7.383508651
07/09/2019 08:30,9.1385,2.88,9.581575145,2.0785,0,2.0785,7.06,2.88,7.624827867,9.2185,-3.33,9.801512243,2.0785,0,2.0785,7.14,-3.33,7.878356428
07/09/2019 09:00,9.5055,-0.5,9.518641198,2.1555,0,2.1555,7.35,-0.5,7.366987173,9.5655,0,9.5655,2.1555,0,2.1555,7.41,0,7.41
07/09/2019 09:30,9.954,-0.5,9.966549854,1.644,0,1.644,8.31,-0.5,8.325028528,9.934,-0.5,9.946575089,1.644,0,1.644,8.29,-0.5,8.30506472
07/09/2019 10:00,9.852,-0.5,9.86467962,2.552,0,2.552,7.3,-0.5,7.317103252,9.752,-0.5,9.764809471,2.552,0,2.552,7.2,-0.5,7.21734023
07/09/2019 10:30,9.4395,-0.5,9.452732951,3.5395,0,3.5395,5.9,-0.5,5.921148537,9.3895,-0.5,9.402803319,3.5395,0,3.5395,5.85,-0.5,5.87132864
07/09/2019 11:00,8.883,-0.5,8.897060694,4.073,0,4.073,4.81,-0.5,4.8359177,8.963,-0.63,8.985113744,4.073,0,4.073,4.89,-0.63,4.930415804
07/09/2019 11:30,8.9925,-0.55,9.009303872,4.3425,0,4.3425,4.65,-0.55,4.682413907,9.0925,-0.53,9.107933698,4.3425,0,4.3425,4.75,-0.53,4.779476959
07/09/2019 12:00,8.7775,-0.55,8.794714677,4.2975,0,4.2975,4.48,-0.55,4.513634899,8.8775,-0.53,8.893306823,4.2975,0,4.2975,4.58,-0.53,4.610563957
07/09/2019 12:30,8.9315,-0.62,8.95299348,5.0415,0,5.0415,3.89,-0.62,3.939098882,8.9515,-0.53,8.967176381,5.0415,0,5.0415,3.91,-0.53,3.945757215
07/09/2019 13:00,8.696,-0.69,8.723331703,6.626,0,6.626,2.07,-0.69,2.181971586,8.746,-0.6,8.766556679,6.626,0,6.626,2.12,-0.6,2.203270297
07/09/2019 13:30,8.6695,-0.59,8.689552937,6.6995,0,6.6995,1.97,-0.59,2.056453257,8.8895,-1.11,8.958532818,6.6995,0,6.6995,2.19,-1.11,2.455239296
07/09/2019 14:00,8.304,-0.59,8.324933393,6.474,0,6.474,1.83,-0.59,1.922758435,8.604,-0.75,8.636626425,6.474,0,6.474,2.13,-0.75,2.258185112
07/09/2019 14:30,8.2455,-0.73,8.277751521,7.1155,0,7.1155,1.13,-0.73,1.345288073,8.4355,-0.65,8.46050591,7.1155,0,7.1155,1.32,-0.65,1.471359915
07/09/2019 15:00,7.7005,-0.73,7.735024257,7.7905,0,7.7905,-0.09,-0.73,0.735527022,7.9705,-0.65,7.996960063,7.7905,0,7.7905,0.18,-0.65,0.674462749
07/09/2019 15:30,7.5935,-0.87,7.643176189,9.3435,0,9.3435,-1.75,-0.87,1.954328529,7.7935,-0.79,7.833437448,9.3435,0,9.3435,-1.55,-0.79,1.73971262
07/09/2019 16:00,7.9655,-0.72,7.997974134,7.6155,0,7.6155,0.35,-0.72,0.800562302,8.5455,-0.64,8.569432318,7.6155,0,7.6155,0.93,-0.64,1.128937554
07/09/2019 16:30,8.4575,-0.72,8.488092026,7.1275,0,7.1275,1.33,-0.72,1.512382227,8.6575,-0.64,8.681123559,7.1275,0,7.1275,1.53,-0.64,1.658463144
07/09/2019 17:00,8.5305,-0.63,8.553731949,6.4405,0,6.4405,2.09,-0.63,2.182887995,8.6305,-0.56,8.648649042,6.4405,0,6.4405,2.19,-0.56,2.260464554
07/09/2019 17:30,9.233,-0.63,9.254468596,5.053,0,5.053,4.18,-0.63,4.227209481,9.243,-0.52,9.25761573,5.053,0,5.053,4.19,-0.52,4.222144005
07/09/2019 18:00,9.453,-0.49,9.465691153,5.133,0,5.133,4.32,-0.49,4.347700542,9.463,-0.6,9.482002373,5.133,0,5.133,4.33,-0.6,4.371372782
07/09/2019 18:30,9.5795,-0.49,9.592023783,4.2495,0,4.2495,5.33,-0.49,5.352476063,9.4895,-0.5,9.502663324,4.2495,0,4.2495,5.24,-0.5,5.263800908
07/09/2019 19:00,9.492,-0.54,9.507347895,3.242,0,3.242,6.25,-0.54,6.273284626,9.352,-0.58,9.369968196,3.242,0,3.242,6.11,-0.58,6.137466904
07/09/2019 19:30,9.628,-0.63,9.648589742,2.508,0,2.508,7.12,-0.63,7.147817849,9.468,-0.5,9.481193174,2.508,0,2.508,6.96,-0.5,6.977936658
07/09/2019 20:00,9.5045,-0.5,9.517642578,2.5545,0,2.5545,6.95,-0.5,6.967962399,9.3345,0,9.3345,2.5545,0,2.5545,6.78,0,6.78
07/09/2019 20:30,9.8295,-0.79,9.861195174,2.4795,0,2.4795,7.35,-0.79,7.392333867,9.6495,-0.73,9.677073434,2.4795,0,2.4795,7.17,-0.73,7.207065977
07/09/2019 21:00,9.7375,0,9.7375,2.0675,0,2.0675,7.67,0,7.67,9.5575,0,9.5575,2.0675,0,2.0675,7.49,0,7.49
07/09/2019 21:30,9.4785,0,9.4785,1.8085,0,1.8085,7.67,0,7.67,9.2985,0,9.2985,1.8085,0,1.8085,7.49,0,7.49
07/09/2019 22:00,8.954,0,8.954,2.244,0,2.244,6.71,0,6.71,8.804,0,8.804,2.244,0,2.244,6.56,0,6.56
07/09/2019 22:30,8.418,2.94,8.916631875,2.248,0,2.248,6.17,2.94,6.834654344,8.298,-1.7,8.470348517,2.248,0,2.248,6.05,-1.7,6.284305849
07/09/2019 23:00,7.972,0.63,7.996854632,2.182,0,2.182,5.79,0.63,5.824173761,7.862,0.63,7.887201278,2.182,0,2.182,5.68,0.63,5.714831581
07/09/2019 23:30,7.596,0.63,7.622080818,2.066,0,2.066,5.53,0.63,5.565770387,7.506,0.63,7.532392449,2.066,0,2.066,5.44,0.63,5.476358279
08/09/2019 00:00,7.1805,0.54,7.200776364,1.8105,0,1.8105,5.37,0.54,5.397082545,7.1005,0.51,7.11879205,1.8105,0,1.8105,5.29,0.51,5.31452726
08/09/2019 00:30,7.004,0.54,7.024785833,1.554,0,1.554,5.45,0.54,5.476686955,6.914,0.51,6.932784145,1.554,0,1.554,5.36,0.51,5.384208391
08/09/2019 01:00,6.8895,0.54,6.910630235,1.1795,0,1.1795,5.71,0.54,5.735477312,6.8095,0.51,6.828571611,1.1795,0,1.1795,5.63,0.51,5.653052273
08/09/2019 01:30,7.1415,0.54,7.16188678,0.9415,0,0.9415,6.2,0.54,6.2234717,7.0515,0.51,7.069918829,0.9415,0,0.9415,6.11,0.51,6.131247834
08/09/2019 02:00,7.1535,0.54,7.173852678,0.2935,0,0.2935,6.86,0.54,6.881220822,7.0735,0.56,7.095632618,0.2935,0,0.2935,6.78,0.56,6.803087534
08/09/2019 02:30,7.024,0.6,7.049579846,0.074,0,0.074,6.95,0.6,6.975851203,6.964,0.65,6.994268797,0.074,0,0.074,6.89,0.65,6.92059246
08/09/2019 03:00,6.8945,0.71,6.930961712,0.0145,0,0.0145,6.88,0.71,6.916538151,6.8245,0.75,6.865588121,0.0145,0,0.0145,6.81,0.75,6.851175082
08/09/2019 03:30,6.7195,0.71,6.756906115,0.0095,0,0.0095,6.71,0.71,6.747458781,6.6595,0.75,6.701599828,0.0095,0,0.0095,6.65,0.75,6.692159592
08/09/2019 04:00,6.679,0.71,6.716631671,0.009,0,0.009,6.67,0.71,6.707682163,6.619,0.75,6.661355793,0.009,0,0.009,6.61,0.75,6.652413096
08/09/2019 04:30,6.655,0.71,6.692766618,0.025,0,0.025,6.63,0.71,6.667908218,6.595,0.75,6.637508945,0.025,0,0.025,6.57,0.75,6.612669658
08/09/2019 05:00,6.5685,0.57,6.593185289,0.1385,0,0.1385,6.43,0.57,6.455214946,6.5085,0.62,6.537963922,0.1385,0,0.1385,6.37,0.62,6.400101562
08/09/2019 05:30,6.6675,0.62,6.69626435,0.0475,0,0.0475,6.62,0.62,6.648969845,6.5975,0.62,6.626568211,0.0475,0,0.0475,6.55,0.62,6.579278076
08/09/2019 06:00,6.793,0.68,6.826950198,0.003,0,0.003,6.79,0.68,6.823965123,6.723,0.72,6.761444298,0.003,0,0.003,6.72,0.72,6.758461363
08/09/2019 06:30,7.06,0.64,7.088949146,0,0,0,7.06,0.64,7.088949146,6.99,0.68,7.022997935,0,0,0,6.99,0.68,7.022997935
08/09/2019 07:00,7.3475,0.64,7.375320756,0.0075,0,0.0075,7.34,0.64,7.367849076,7.2675,0.68,7.29924354,0.0075,0,0.0075,7.26,0.68,7.29177619
08/09/2019 07:30,7.8095,0.64,7.835680586,0.1795,0,0.1795,7.63,0.64,7.656794368,7.7295,0.68,7.759353726,0.1795,0,0.1795,7.55,0.68,7.580560665
08/09/2019 08:00,8.2975,0.58,8.317746465,0.7575,0,0.7575,7.54,0.58,7.56227479,8.2475,0.64,8.272294497,0.7575,0,0.7575,7.49,0.64,7.517293396
08/09/2019 08:30,8.757,0.51,8.771838405,1.717,0,1.717,7.04,0.51,7.058448838,8.757,0.53,8.773023937,1.717,0,1.717,7.04,0.53,7.059922096
08/09/2019 09:00,9.0625,0.55,9.079174315,2.8625,0,2.8625,6.2,0.55,6.224347355,9.1525,0.53,9.167832691,2.8625,0,2.8625,6.29,0.53,6.3122896
08/09/2019 09:30,9.407,0.51,9.420814668,3.587,0,3.587,5.82,0.51,5.842302628,9.557,0.53,9.571684752,3.587,0,3.587,5.97,0.53,5.993479791
08/09/2019 10:00,9.34,-0.5,9.353373723,4.74,0,4.74,4.6,-0.5,4.627094121,9.47,0,9.47,4.74,0,4.74,4.73,0,4.73
08/09/2019 10:30,9.246,-0.5,9.25950949,4.146,0,4.146,5.1,-0.5,5.12445119,9.376,0,9.376,4.146,0,4.146,5.23,0,5.23
08/09/2019 11:00,9.1345,-0.5,9.148174148,4.8045,0,4.8045,4.33,-0.5,4.358772763,9.3445,-0.52,9.35895722,4.8045,0,4.8045,4.54,-0.52,4.569682702
08/09/2019 11:30,8.822,-0.5,8.836157762,4.212,0,4.212,4.61,-0.5,4.637035691,8.972,-0.52,8.98705647,4.212,0,4.212,4.76,-0.52,4.788319121
08/09/2019 12:00,8.2195,-0.5,8.234693695,4.6195,0,4.6195,3.6,-0.5,3.634556369,8.5195,0,8.5195,4.6195,0,4.6195,3.9,0,3.9
08/09/2019 12:30,8.123,-0.5,8.138373855,5.313,0,5.313,2.81,-0.5,2.854137348,8.333,0,8.333,5.313,0,5.313,3.02,0,3.02
08/09/2019 13:00,8.2185,-0.5,8.23369554,6.3685,0,6.3685,1.85,-0.5,1.91637679,8.5285,-0.5,8.543144167,6.3685,0,6.3685,2.16,-0.5,2.217115243
08/09/2019 13:30,7.6565,0,7.6565,5.9565,0,5.9565,1.7,0,1.7,8.0465,0,8.0465,5.9565,0,5.9565,2.09,0,2.09
08/09/2019 14:00,7.416,0,7.416,5.806,0,5.806,1.61,0,1.61,7.766,0.51,7.782728056,5.806,0,5.806,1.96,0.51,2.025265415
08/09/2019 14:30,6.9105,-0.5,6.928564804,7.5105,0,7.5105,-0.6,-0.5,0.781024968,8.0605,-0.5,8.075992834,7.5105,0,7.5105,0.55,-0.5,0.743303437
08/09/2019 15:00,7.396,0,7.396,6.676,0,6.676,0.72,0,0.72,7.756,0,7.756,6.676,0,6.676,1.08,0,1.08
08/09/2019 15:30,7.293,0,7.293,6.163,0,6.163,1.13,0,1.13,7.643,0,7.643,6.163,0,6.163,1.48,0,1.48
08/09/2019 16:00,7.356,0,7.356,5.556,0,5.556,1.8,0,1.8,7.656,0.51,7.672967874,5.556,0,5.556,2.1,0.51,2.161041416
08/09/2019 16:30,7.8655,-0.47,7.879529824,4.5755,0,4.5755,3.29,-0.47,3.323401872,8.0755,-0.19,8.077734846,4.5755,0,4.5755,3.5,-0.19,3.505153349
08/09/2019 17:00,8.3915,0.51,8.40698354,4.5415,0,4.5415,3.85,0.51,3.88363232,8.6515,0.51,8.666519039,4.5415,0,4.5415,4.11,0.51,4.14152146
08/09/2019 17:30,8.918,0,8.918,4.148,0,4.148,4.77,0,4.77,9.078,0.51,9.092314557,4.148,0,4.148,4.93,0.51,4.956309111
08/09/2019 18:00,9.229,3.06,9.723067469,3.099,0,3.099,6.13,3.06,6.851313743,9.329,-3.19,9.859327614,3.099,0,3.099,6.23,-3.19,6.999214242
08/09/2019 18:30,9.566,0.51,9.579585377,1.586,0,1.586,7.98,0.51,7.996280385,9.526,0.57,9.543038091,1.586,0,1.586,7.94,0.57,7.960433405
08/09/2019 19:00,9.2995,0.59,9.318197264,0.6395,0,0.6395,8.66,0.59,8.680074884,9.1795,0.66,9.203196198,0.6395,0,0.6395,8.54,0.66,8.565465545
08/09/2019 19:30,9.859,0.63,9.87910831,0.219,0,0.219,9.64,0.63,9.660564166,9.679,0.58,9.696362256,0.219,0,0.219,9.46,0.58,9.477763449
08/09/2019 20:00,10.1485,0.63,10.16803581,0.0485,0,0.0485,10.1,0.63,10.11962944,9.9485,0.51,9.961563745,0.0485,0,0.0485,9.9,0.51,9.91312766
08/09/2019 20:30,10.2955,0.51,10.30812399,0.0155,0,0.0155,10.28,0.51,10.292643,10.1055,0.51,10.11836105,0.0155,0,0.0155,10.09,0.51,10.10288078
08/09/2019 21:00,10.1485,0,10.1485,0.1985,0,0.1985,9.95,0,9.95,9.9585,0,9.9585,0.1985,0,0.1985,9.76,0,9.76
08/09/2019 21:30,9.6535,0,9.6535,0.3435,0,0.3435,9.31,0,9.31,9.4835,0,9.4835,0.3435,0,0.3435,9.14,0,9.14
08/09/2019 22:00,8.899,3.27,9.480775337,0.479,0,0.479,8.42,3.27,9.032679558,8.769,-2.87,9.226714529,0.479,0,0.479,8.29,-2.87,8.772741875
08/09/2019 22:30,8.1465,0.52,8.163079214,0.5765,0,0.5765,7.57,0.52,7.587838955,8.0365,0.51,8.052666158,0.5765,0,0.5765,7.46,0.51,7.477412654
08/09/2019 23:00,7.744,0.63,7.76958403,0.174,0,0.174,7.57,0.63,7.596170088,7.634,0.51,7.651016664,0.174,0,0.174,7.46,0.51,7.477412654
08/09/2019 23:30,7.3515,0.69,7.383810144,0.4015,0,0.4015,6.95,0.69,6.98416781,7.2615,0.56,7.283061324,0.4015,0,0.4015,6.86,0.56,6.88281919
09/09/2019 00:00,7.019,0.52,7.038235645,0.849,0,0.849,6.17,0.52,6.191873707,6.939,0.51,6.957716651,0.849,0,0.849,6.09,0.51,6.11131737
09/09/2019 00:30,6.7395,0.52,6.759531067,0.6795,0,0.6795,6.06,0.52,6.082269313,6.6695,0.51,6.688970792,0.6795,0,0.6795,5.99,0.51,6.01167198
09/09/2019 01:00,6.6715,0.69,6.707086719,0.9915,0,0.9915,5.68,0.69,5.721756723,6.5915,0.51,6.611200515,0.9915,0,0.9915,5.6,0.51,5.62317526
09/09/2019 01:30,6.949,0.73,6.987238439,1.519,0,1.519,5.43,0.73,5.478850244,6.879,0.51,6.897879457,1.519,0,1.519,5.36,0.51,5.384208391
09/09/2019 02:00,6.8165,0.51,6.835552081,2.0865,0,2.0865,4.73,0.51,4.757415265,6.7265,0.51,6.745806271,2.0865,0,2.0865,4.64,0.51,4.667943873
09/09/2019 02:30,6.734,0.51,6.75328483,2.004,0,2.004,4.73,0.51,4.757415265,6.644,0.51,6.663545303,2.004,0,2.004,4.64,0.51,4.667943873
09/09/2019 03:00,6.5655,0.51,6.585278297,2.0755,0,2.0755,4.49,0.51,4.518871541,6.4855,0.51,6.50552152,2.0755,0,2.0755,4.41,0.51,4.43939185
09/09/2019 03:30,6.4365,0.51,6.456673466,2.2365,0,2.2365,4.2,0.51,4.230850978,6.3565,0.51,6.376926552,2.2365,0,2.2365,4.12,0.51,4.151445531
09/09/2019 04:00,6.332,0.51,6.352505333,2.702,0,2.702,3.63,0.51,3.665651375,6.262,0.51,6.2827338,2.702,0,2.702,3.56,0.51,3.596345367
09/09/2019 04:30,6.604,-0.38,6.614923733,3.274,0,3.274,3.33,-0.38,3.351611553,6.524,0.43,6.538155397,3.274,0,3.274,3.25,0.43,3.278322742
09/09/2019 05:00,6.6625,0,6.6625,3.7225,0,3.7225,2.94,0,2.94,6.5825,0.51,6.60222737,3.7225,0,3.7225,2.86,0.51,2.905116177
09/09/2019 05:30,6.698,0,6.698,3.758,0,3.758,2.94,0,2.94,6.618,0.51,6.637621863,3.758,0,3.758,2.86,0.51,2.905116177
09/09/2019 06:00,6.9305,0,6.9305,3.6405,0,3.6405,3.29,0,3.29,6.8505,0,6.8505,3.6405,0,3.6405,3.21,0,3.21
09/09/2019 06:30,7.763,-0.55,7.782459059,3.243,0,3.243,4.52,-0.55,4.553339434,7.663,-0.66,7.691369774,3.243,0,3.243,4.42,-0.66,4.469004363
09/09/2019 07:00,8.4915,-0.31,8.497156716,1.7915,0,1.7915,6.7,-0.31,6.707167808,8.3715,-1.11,8.444768336,1.7915,0,1.7915,6.58,-1.11,6.672967855
09/09/2019 07:30,9.53,-0.51,9.543636623,0.84,0,0.84,8.69,-0.51,8.704952613,9.36,-0.5,9.373345187,0.84,0,0.84,8.52,-0.5,8.534658751
09/09/2019 08:00,9.848,-0.51,9.861196885,1.618,0,1.618,8.23,-0.51,8.245786803,9.638,-0.5,9.650960781,1.618,0,1.618,8.02,-0.5,8.035570919
09/09/2019 08:30,10.1265,-0.59,10.14367302,1.4965,0,1.4965,8.63,-0.59,8.650144507,9.9165,-0.5,9.929097253,1.4965,0,1.4965,8.42,-0.5,8.434832541
09/09/2019 09:00,10.2255,-0.66,10.24677755,1.3055,0,1.3055,8.92,-0.66,8.944383713,10.0455,-0.59,10.06281125,1.3055,0,1.3055,8.74,-0.59,8.759891552
09/09/2019 09:30,10.148,-0.66,10.16943971,2.028,0,2.028,8.12,-0.66,8.146778504,9.958,-0.59,9.975463097,2.028,0,2.028,7.93,-0.59,7.951918008
09/09/2019 10:00,10.594,-0.86,10.62884923,1.854,0,1.854,8.74,-0.86,8.782209289,10.394,-0.77,10.42248224,1.854,0,1.854,8.54,-0.77,8.57464285
09/09/2019 10:30,10.8355,-0.95,10.87706579,1.3555,0,1.3555,9.48,-0.95,9.527481304,10.6955,-0.87,10.7308257,1.3555,0,1.3555,9.34,-0.87,9.38043176
09/09/2019 11:00,10.286,-0.84,10.32024205,2.316,0,2.316,7.97,-0.84,8.014143747,10.196,-0.76,10.2242856,2.316,0,2.316,7.88,-0.76,7.916564912
09/09/2019 11:30,10.1665,-1.26,10.24428242,5.6565,0,5.6565,4.51,-1.26,4.682702211,10.1965,-1.18,10.26455124,5.6565,0,5.6565,4.54,-1.18,4.690842142
09/09/2019 12:00,9.2305,-1.57,9.363067353,10.3505,0,10.3505,-1.12,-1.57,1.928548677,9.2905,-1.49,9.409223679,10.3505,0,10.3505,-1.06,-1.49,1.828578683
09/09/2019 12:30,8.9335,-1.61,9.077418259,11.7035,0,11.7035,-2.77,-1.61,3.203903869,9.1335,-1.54,9.262419892,11.7035,0,11.7035,-2.57,-1.54,2.996080773
09/09/2019 13:00,8.6395,-1.56,8.779211824,11.7995,0,11.7995,-3.16,-1.56,3.524088535,8.9895,-1.49,9.112146303,11.7995,0,11.7995,-2.81,-1.49,3.180597428
09/09/2019 13:30,8.2845,-0.41,8.294639248,10.7745,0,10.7745,-2.49,-0.41,2.523529275,8.6345,-2.34,8.945959437,10.7745,0,10.7745,-2.14,-2.34,3.170993535
09/09/2019 14:00,7.905,-1.18,7.992585627,10.545,0,10.545,-2.64,-1.18,2.891712296,8.255,-1.09,8.326651488,10.545,0,10.545,-2.29,-1.09,2.536178227
09/09/2019 14:30,7.9355,-1.18,8.02275266,10.1855,0,10.1855,-2.25,-1.18,2.540649523,8.1555,-1.15,8.236181169,10.1855,0,10.1855,-2.03,-1.15,2.333109513
09/09/2019 15:00,8.0715,-1.3,8.175519081,10.0015,0,10.0015,-1.93,-1.3,2.326993769,8.2015,-1.22,8.291743016,10.0015,0,10.0015,-1.8,-1.22,2.174488446
09/09/2019 15:30,7.38,-1.04,7.452918891,9.24,0,9.24,-1.86,-1.04,2.131009151,7.55,-0.96,7.610788395,9.24,0,9.24,-1.69,-0.96,1.943630623
09/09/2019 16:00,8.33,-0.75,8.363695356,7.3,0,7.3,1.03,-0.75,1.274127152,8.45,-0.69,8.478124793,7.3,0,7.3,1.15,-0.69,1.341118936
09/09/2019 16:30,8.9865,-0.66,9.01070376,5.6265,0,5.6265,3.36,-0.66,3.424207938,8.9665,-0.58,8.985239131,5.6265,0,5.6265,3.34,-0.58,3.389985251
09/09/2019 17:00,10.086,-1.28,10.16689707,8.176,0,8.176,1.91,-1.28,2.299239005,10.106,-1.2,10.17699543,8.176,0,8.176,1.93,-1.2,2.272641635
09/09/2019 17:30,10.311,-1.08,10.36740667,8.401,0,8.401,1.91,-1.08,2.194196892,10.231,-1.01,10.28073251,8.401,0,8.401,1.83,-1.01,2.0902153
