Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
09/09/2019 18:00,10.4225,-2,10.61265783,11.2925,0,11.2925,-0.87,-2,2.181031866,10.2325,-1.91,10.40923418,11.2925,0,11.2925,-1.06,-1.91,2.18442212
09/09/2019 18:30,10.7585,-2.23,10.98718446,12.6585,0,12.6585,-1.9,-2.23,2.929658683,10.6285,-2.15,10.84377758,12.6585,0,12.6585,-2.03,-2.15,2.956924077
09/09/2019 19:00,10.846,-2.33,11.09344924,12.546,0,12.546,-1.7,-2.33,2.884250336,10.676,-2.24,10.9084635,12.546,0,12.546,-1.87,-2.24,2.917961617
09/09/2019 19:30,10.714,-2.14,10.92563023,11.994,0,11.994,-1.28,-2.14,2.493591787,10.534,-2.06,10.73353418,11.994,0,11.994,-1.46,-2.06,2.52491584
09/09/2019 20:00,10.529,-1.99,10.71540671,11.389,0,11.389,-0.86,-1.99,2.167879148,10.439,-1.92,10.6141001,11.389,0,11.389,-0.95,-1.92,2.142171795
09/09/2019 20:30,10.6745,-2.12,10.88298444,11.5345,0,11.5345,-0.86,-2.12,2.287793697,10.5145,-2.03,10.70866986,11.5345,0,11.5345,-1.02,-2.03,2.271849467
09/09/2019 21:00,10.331,-1.97,10.5171508,11.391,0,11.391,-1.06,-1.97,2.237073982,10.191,-1.88,10.36295716,11.391,0,11.391,-1.2,-1.88,2.230336298
09/09/2019 21:30,9.5785,-1.84,9.753628158,10.8485,0,10.8485,-1.27,-1.84,2.235732542,9.4985,-1.75,9.658364367,10.8485,0,10.8485,-1.35,-1.75,2.210203611
09/09/2019 22:00,9.367,-1.84,9.546009061,10.997,0,10.997,-1.63,-1.84,2.458149711,9.247,-1.79,9.418657495,10.997,0,10.997,-1.75,-1.79,2.503317798
09/09/2019 22:30,8.7265,-1.8,8.910207756,11.2865,0,11.2865,-2.56,-1.8,3.129472799,8.6165,-1.71,8.784541664,11.2865,0,11.2865,-2.67,-1.71,3.170646622
09/09/2019 23:00,8.1175,-1.73,8.299801579,11.5375,0,11.5375,-3.42,-1.73,3.83266226,8.0375,-1.64,8.203109548,11.5375,0,11.5375,-3.5,-1.64,3.865177874
09/09/2019 23:30,7.6045,-1.73,7.798802488,11.6945,0,11.6945,-4.09,-1.73,4.440833255,7.5345,-1.64,7.710920195,11.6945,0,11.6945,-4.16,-1.64,4.471599266
10/09/2019 00:00,7.0545,-1.66,7.247176709,11.7845,0,11.7845,-4.73,-1.66,5.01283353,6.9945,-1.59,7.172944322,11.7845,0,11.7845,-4.79,-1.59,5.046999108
10/09/2019 00:30,6.921,-1.49,7.079572092,11.281,0,11.281,-4.36,-1.49,4.607569858,6.861,-1.42,7.006405712,11.281,0,11.281,-4.42,-1.42,4.642499327
10/09/2019 01:00,6.7745,-1.35,6.907702241,10.9245,0,10.9245,-4.15,-1.35,4.364057745,6.7145,-1.28,6.83541588,10.9245,0,10.9245,-4.21,-1.28,4.400284082
10/09/2019 01:30,7.2215,-1.13,7.309374956,9.9315,0,9.9315,-2.71,-1.13,2.936153947,7.1415,-1.06,7.219738378,9.9315,0,9.9315,-2.79,-1.06,2.984577022
10/09/2019 02:00,7.086,-0.95,7.149398296,9.596,0,9.596,-2.51,-0.95,2.683766011,7.006,-0.89,7.062303873,9.596,0,9.596,-2.59,-0.89,2.738649302
10/09/2019 02:30,6.9855,-0.83,7.034636469,8.8055,0,8.8055,-1.82,-0.83,2.000324974,6.9155,-0.76,6.957135923,8.8055,0,8.8055,-1.89,-0.76,2.037081245
10/09/2019 03:00,6.7035,-0.71,6.740994901,8.3235,0,8.3235,-1.62,-0.71,1.768756625,6.6435,-0.65,6.675222262,8.3235,0,8.3235,-1.68,-0.65,1.801360597
10/09/2019 03:30,6.8965,-0.53,6.916835422,6.4365,0,6.4365,0.46,-0.53,0.701783442,6.8165,-0.53,6.837073369,6.4365,0,6.4365,0.38,-0.53,0.652150289
10/09/2019 04:00,6.7035,-0.53,6.724419101,6.3235,0,6.3235,0.38,-0.53,0.652150289,6.6135,-0.53,6.634702876,6.3235,0,6.3235,0.29,-0.53,0.604152299
10/09/2019 04:30,6.5895,-0.53,6.610779852,6.5595,0,6.5595,0.03,-0.53,0.530848378,6.4795,-0.53,6.501139919,6.5595,0,6.5595,-0.08,-0.53,0.536003731
10/09/2019 05:00,6.773,-0.53,6.793705101,5.743,0,5.743,1.03,-0.53,1.158360911,6.733,-0.57,6.757084356,5.743,0,5.743,0.99,-0.57,1.142365966
10/09/2019 05:30,6.7035,-0.53,6.724419101,5.3735,0,5.3735,1.33,-0.53,1.431712262,6.6535,-0.51,6.673017477,5.3735,0,5.3735,1.28,-0.51,1.377860661
10/09/2019 06:00,6.9705,-0.53,6.990620162,5.3605,0,5.3605,1.61,-0.53,1.694992625,6.8905,-0.51,6.909348034,5.3605,0,5.3605,1.53,-0.51,1.612761607
10/09/2019 06:30,7.606,-0.58,7.628082066,4.436,0,4.436,3.17,-0.58,3.222623155,7.516,-0.51,7.533283215,4.436,0,4.436,3.08,-0.51,3.1219385
10/09/2019 07:00,8.444,-0.72,8.474640759,4.694,0,4.694,3.75,-0.72,3.818494468,8.304,-0.64,8.328626297,4.694,0,4.694,3.61,-0.64,3.666292405
10/09/2019 07:30,9.449,-0.95,9.496636299,4.649,0,4.649,4.8,-0.95,4.893107397,9.289,-0.86,9.328725583,4.649,0,4.649,4.64,-0.86,4.719025323
10/09/2019 08:00,10.034,-1.02,10.08571049,4.054,0,4.054,5.98,-1.02,6.066366293,9.874,-0.93,9.917700137,4.054,0,4.054,5.82,-0.93,5.893835763
10/09/2019 08:30,10.207,-1.02,10.25783842,3.967,0,3.967,6.24,-1.02,6.322815828,10.137,-0.93,10.17957116,3.967,0,3.967,6.17,-0.93,6.239695505
10/09/2019 09:00,9.9175,-0.98,9.965801837,4.1875,0,4.1875,5.73,-0.98,5.813200495,9.9175,-0.93,9.961009299,4.1875,0,4.1875,5.73,-0.93,5.80498062
10/09/2019 09:30,9.6495,-1.12,9.714280738,6.9995,0,6.9995,2.65,-1.12,2.876960201,9.6695,-1.11,9.733002119,6.9995,0,6.9995,2.67,-1.11,2.891539382
10/09/2019 10:00,9.3805,-1.12,9.447125502,7.2105,0,7.2105,2.17,-1.12,2.441986896,9.4205,-1.11,9.485669204,7.2105,0,7.2105,2.21,-1.11,2.473095227
10/09/2019 10:30,9.41,-1.19,9.484945967,8.3,0,8.3,1.11,-1.19,1.6273291,9.63,-1.11,9.69376088,8.3,0,8.3,1.33,-1.11,1.732339459
10/09/2019 11:00,8.8125,-0.95,8.863557765,7.7025,0,7.7025,1.11,-0.95,1.461027036,8.9225,-0.88,8.965790888,7.7025,0,7.7025,1.22,-0.88,1.504260616
10/09/2019 11:30,8.7795,-1.05,8.842065384,7.8695,0,7.8695,0.91,-1.05,1.389460327,8.9995,-0.97,9.051624177,7.8695,0,7.8695,1.13,-0.97,1.489227988
10/09/2019 12:00,8.3815,-0.97,8.437442874,7.3915,0,7.3915,0.99,-0.97,1.386001443,8.6415,-0.89,8.687210269,7.3915,0,7.3915,1.25,-0.89,1.534470593
10/09/2019 12:30,8.1565,-0.78,8.19371053,7.2765,0,7.2765,0.88,-0.78,1.175925168,8.6265,-0.7,8.654854259,7.2765,0,7.2765,1.35,-0.7,1.520690633
10/09/2019 13:00,7.6825,-0.95,7.741014549,8.8825,0,8.8825,-1.2,-0.95,1.530522787,8.0025,-0.87,8.049652555,8.8825,0,8.8825,-0.88,-0.87,1.23745707
10/09/2019 13:30,7.4365,-0.95,7.496934857,9.7065,0,9.7065,-2.27,-0.95,2.460772237,7.7665,-0.91,7.81963057,9.7065,0,9.7065,-1.94,-0.91,2.142825238
10/09/2019 14:00,7.203,-0.95,7.265377416,9.393,0,9.393,-2.19,-0.95,2.387174062,7.593,-0.91,7.647336072,9.393,0,9.393,-1.8,-0.91,2.016953148
10/09/2019 14:30,7.2635,-1,7.332014201,9.1835,0,9.1835,-1.92,-1,2.16480946,7.7235,-0.91,7.776924344,9.1835,0,9.1835,-1.46,-0.91,1.720377865
10/09/2019 15:00,7.2465,-0.96,7.309812737,8.8165,0,8.8165,-1.57,-0.96,1.840244549,7.6965,-0.91,7.750110467,8.8165,0,8.8165,-1.12,-0.91,1.443086969
10/09/2019 15:30,7.0775,-1,7.147797301,8.9575,0,8.9575,-1.88,-1,2.129413065,7.5775,-0.91,7.631946426,8.9575,0,8.9575,-1.38,-0.91,1.653027525
10/09/2019 16:00,7.164,-0.75,7.20315181,8.134,0,8.134,-0.97,-0.75,1.22613213,7.724,-0.69,7.754758281,8.134,0,8.134,-0.41,-0.69,0.802620707
10/09/2019 16:30,8.2095,-0.55,8.22790315,6.3295,0,6.3295,1.88,-0.55,1.958800653,8.3895,-0.5,8.40438637,6.3295,0,6.3295,2.06,-0.5,2.119811312
10/09/2019 17:00,8.184,-0.5,8.199259479,6.304,0,6.304,1.88,-0.5,1.945353438,8.364,-0.5,8.378931674,6.304,0,6.304,2.06,-0.5,2.119811312
10/09/2019 17:30,8.753,-0.5,8.767269187,4.993,0,4.993,3.76,-0.5,3.793098997,8.863,0,8.863,4.993,0,4.993,3.87,0,3.87
10/09/2019 18:00,9.005,0,9.005,4.245,0,4.245,4.76,0,4.76,9.035,0,9.035,4.245,0,4.245,4.79,0,4.79
10/09/2019 18:30,9.682,0,9.682,2.892,0,2.892,6.79,0,6.79,9.562,0,9.562,2.892,0,2.892,6.67,0,6.67
10/09/2019 19:00,9.7115,-0.56,9.727632407,1.5415,0,1.5415,8.17,-0.56,8.189169677,9.5815,-0.5,9.594537105,1.5415,0,1.5415,8.04,-0.5,8.055532261
10/09/2019 19:30,10.2745,-0.5,10.28665885,1.3345,0,1.3345,8.94,-0.5,8.953971186,10.1045,-0.5,10.11686316,1.3345,0,1.3345,8.77,-0.5,8.784241572
10/09/2019 20:00,10.567,-0.5,10.57882267,1.057,0,1.057,9.51,-0.5,9.523134988,10.377,-0.5,10.38903889,1.057,0,1.057,9.32,-0.5,9.333402381
10/09/2019 20:30,10.6665,-0.5,10.6782125,1.4165,0,1.4165,9.25,-0.5,9.263503657,10.4665,-0.5,10.47843606,1.4165,0,1.4165,9.05,-0.5,9.063801631
10/09/2019 21:00,10.214,-0.5,10.22623078,1.344,0,1.344,8.87,-0.5,8.884081269,10.034,0,10.034,1.344,0,1.344,8.69,0,8.69
10/09/2019 21:30,9.627,-0.5,9.639975571,1.907,0,1.907,7.72,-0.5,7.736174765,9.467,-0.5,9.480194566,1.907,0,1.907,7.56,-0.5,7.57651635
10/09/2019 22:00,9.005,0,9.005,2.385,0,2.385,6.62,0,6.62,8.855,0,8.855,2.385,0,2.385,6.47,0,6.47
10/09/2019 22:30,8.3415,0,8.3415,2.5615,0,2.5615,5.78,0,5.78,8.2115,0.51,8.227322301,2.5615,0,2.5615,5.65,0.51,5.672971003
10/09/2019 23:00,7.6755,0,7.6755,2.6155,0,2.6155,5.06,0,5.06,7.5655,0.51,7.58267039,2.6155,0,2.6155,4.95,0.51,4.976203372
10/09/2019 23:30,7.332,-0.46,7.346415725,2.932,0,2.932,4.4,-0.46,4.423980108,7.242,-0.29,7.247804081,2.932,0,2.932,4.31,-0.29,4.319745363
11/09/2019 00:00,6.787,0.09,6.787596703,3.317,0,3.317,3.47,0.09,3.471166951,6.707,0.26,6.712037619,3.317,0,3.317,3.39,0.26,3.399955882
11/09/2019 00:30,6.6325,0.51,6.652079092,2.0925,0,2.0925,4.54,0.51,4.56855557,6.5625,0.51,6.582287311,2.0925,0,2.0925,4.47,0.51,4.498999889
11/09/2019 01:00,6.4265,0.51,6.446704759,2.3265,0,2.3265,4.1,0.51,4.131597754,6.3565,0.51,6.376926552,2.3265,0,2.3265,4.03,0.51,4.062142292
11/09/2019 01:30,6.8675,0.63,6.896336437,2.7275,0,2.7275,4.14,0.63,4.187660445,6.8075,0.65,6.838461541,2.7275,0,2.7275,4.08,0.65,4.131452529
11/09/2019 02:00,6.8265,0.63,6.855508898,2.6865,0,2.6865,4.14,0.63,4.187660445,6.7665,0.65,6.797648288,2.6865,0,2.6865,4.08,0.65,4.131452529
11/09/2019 02:30,6.7675,0.63,6.796760717,3.0275,0,3.0275,3.74,0.63,3.792690338,6.6975,0.61,6.725221651,3.0275,0,3.0275,3.67,0.61,3.720349446
11/09/2019 03:00,6.53,0.63,6.560320114,2.94,0,2.94,3.59,0.63,3.644859394,6.48,0.61,6.508648093,2.94,0,2.94,3.54,0.61,3.592172045
11/09/2019 03:30,6.4235,0.44,6.438552031,3.7035,0,3.7035,2.72,0.44,2.755358416,6.3735,0.66,6.407581623,3.7035,0,3.7035,2.67,0.66,2.750363612
11/09/2019 04:00,6.495,-0.5,6.514217144,6.245,0,6.245,0.25,-0.5,0.559016994,6.345,-0.5,6.364670062,6.245,0,6.245,0.1,-0.5,0.509901951
11/09/2019 04:30,6.049,-0.5,6.069629396,6.479,0,6.479,-0.43,-0.5,0.659469484,5.929,-0.56,5.955387561,6.479,0,6.479,-0.55,-0.56,0.784920378
11/09/2019 05:00,5.8945,-0.5,5.9156682,6.8545,0,6.8545,-0.96,-0.5,1.08240473,5.8745,-0.56,5.901131269,6.8545,0,6.8545,-0.98,-0.56,1.128716085
11/09/2019 05:30,6.253,-0.55,6.277141786,7.623,0,7.623,-1.37,-0.55,1.476279106,6.193,-0.52,6.214792756,7.623,0,7.623,-1.43,-0.52,1.521610988
11/09/2019 06:00,6.5245,-0.7,6.561943329,8.4445,0,8.4445,-1.92,-0.7,2.043624232,6.4445,-0.67,6.479234542,8.4445,0,8.4445,-2,-0.67,2.10924157
11/09/2019 06:30,7.012,-0.88,7.067003891,8.182,0,8.182,-1.17,-0.88,1.464001366,6.962,-0.82,7.010124393,8.182,0,8.182,-1.22,-0.82,1.469965986
11/09/2019 07:00,7.6625,-1.15,7.748316349,8.4325,0,8.4325,-0.77,-1.15,1.383979769,7.5525,-1.08,7.629328689,8.4325,0,8.4325,-0.88,-1.08,1.393125981
11/09/2019 07:30,9.018,-1.15,9.091029865,7.978,0,7.978,1.04,-1.15,1.550516043,8.918,-1.04,8.978436612,7.978,0,7.978,0.94,-1.04,1.401855913
11/09/2019 08:00,9.4375,-1.31,9.527985425,7.9675,0,7.9675,1.47,-1.31,1.969009903,9.2775,-1.23,9.358680796,7.9675,0,7.9675,1.31,-1.23,1.796941847
11/09/2019 08:30,10.174,-1.64,10.30533241,9.094,0,9.094,1.08,-1.64,1.963670033,10.084,-1.54,10.20091447,9.094,0,9.094,0.99,-1.54,1.830764867
11/09/2019 09:00,9.927,-1.64,10.06155699,9.517,0,9.517,0.41,-1.64,1.690473307,9.607,-1.54,9.729647938,9.517,0,9.517,0.09,-1.54,1.542627628
11/09/2019 09:30,9.9345,-1.52,10.05010897,9.1445,0,9.1445,0.79,-1.52,1.713038237,9.8545,-1.43,9.957714108,9.1445,0,9.1445,0.71,-1.43,1.596558799
11/09/2019 10:00,9.3855,-1.66,9.531170455,10.0455,0,10.0455,-0.66,-1.66,1.786393014,9.2755,-1.57,9.407433245,10.0455,0,10.0455,-0.77,-1.57,1.748656627
11/09/2019 10:30,9.3795,-1.79,9.548775851,10.2695,0,10.2695,-0.89,-1.79,1.999049774,9.1995,-1.7,9.355255221,10.2695,0,10.2695,-1.07,-1.7,2.008706051
11/09/2019 11:00,9.154,-1.79,9.32736919,10.854,0,10.854,-1.7,-1.79,2.468623098,9.144,-1.7,9.300684706,10.854,0,10.854,-1.71,-1.7,2.411244492
11/09/2019 11:30,8.9685,-1.79,9.145386392,10.8585,0,10.8585,-1.89,-1.79,2.60311352,9.0185,-1.7,9.17732762,10.8585,0,10.8585,-1.84,-1.7,2.505114768
11/09/2019 12:00,8.9865,-1.79,9.16303892,10.7165,0,10.7165,-1.73,-1.79,2.489377432,9.0065,-1.7,9.165535568,10.7165,0,10.7165,-1.71,-1.7,2.411244492
11/09/2019 12:30,9.0415,-1.79,9.216985529,10.6615,0,10.6615,-1.62,-1.79,2.414228655,9.0115,-1.7,9.170448858,10.6615,0,10.6615,-1.65,-1.7,2.369071548
11/09/2019 13:00,8.972,-1.64,9.120656994,9.962,0,9.962,-0.99,-1.64,1.915646105,8.962,-1.55,9.095050522,9.962,0,9.962,-1,-1.55,1.844586675
11/09/2019 13:30,8.61,-1.39,8.721479232,9.27,0,9.27,-0.66,-1.39,1.538733245,8.63,-1.31,8.728860178,9.27,0,9.27,-0.64,-1.31,1.457978052
11/09/2019 14:00,8.49,-1.25,8.581526671,8.6,0,8.6,-0.11,-1.25,1.254830666,8.62,-1.16,8.697700846,8.6,0,8.6,0.02,-1.16,1.160172401
11/09/2019 14:30,8.4045,-1.25,8.496947702,8.6445,0,8.6445,-0.24,-1.25,1.272831489,8.5645,-1.16,8.642699824,8.6445,0,8.6445,-0.08,-1.16,1.162755348
11/09/2019 15:00,8.166,-1.29,8.267264118,9.056,0,9.056,-0.89,-1.29,1.56722685,8.166,-1.21,8.255159356,9.056,0,9.056,-0.89,-1.21,1.502065245
11/09/2019 15:30,8.319,-1.29,8.418423902,8.699,0,8.699,-0.38,-1.29,1.344804819,8.239,-1.21,8.327377799,8.699,0,8.699,-0.46,-1.21,1.294488316
11/09/2019 16:00,8.8735,-1.05,8.935407224,7.6735,0,7.6735,1.2,-1.05,1.594521872,8.8435,-0.97,8.896538217,7.6735,0,7.6735,1.17,-0.97,1.519802619
11/09/2019 16:30,9.3775,-0.91,9.421550098,6.5175,0,6.5175,2.86,-0.91,3.001283059,9.3075,-0.83,9.344434507,6.5175,0,6.5175,2.79,-0.83,2.910841803
11/09/2019 17:00,10.007,-0.86,10.04388615,5.327,0,5.327,4.68,-0.86,4.758361062,9.887,-0.78,9.91771995,5.327,0,5.327,4.56,-0.78,4.626229566
11/09/2019 17:30,10.3555,-0.76,10.38335111,5.0555,0,5.0555,5.3,-0.76,5.354213294,10.2155,-0.69,10.23877631,5.0555,0,5.0555,5.16,-0.69,5.205929312
11/09/2019 18:00,10.423,-0.69,10.44581395,5.203,0,5.203,5.22,-0.69,5.265405967,10.273,-0.62,10.29169223,5.203,0,5.203,5.07,-0.62,5.107768593
11/09/2019 18:30,10.6325,-0.69,10.65486538,4.8125,0,4.8125,5.82,-0.69,5.860759336,10.4525,-0.66,10.47331639,4.8125,0,4.8125,5.64,-0.66,5.678485714
11/09/2019 19:00,10.597,-0.76,10.62421804,5.097,0,5.097,5.5,-0.76,5.552260801,10.427,-0.66,10.4478672,5.097,0,5.097,5.33,-0.66,5.370707588
11/09/2019 19:30,10.7155,-0.89,10.75239695,5.3355,0,5.3355,5.38,-0.89,5.453118374,10.5255,-0.82,10.55739316,5.3355,0,5.3355,5.19,-0.82,5.254379126
11/09/2019 20:00,10.7155,-0.85,10.74915998,4.7455,0,4.7455,5.97,-0.85,6.030207293,10.5255,-0.77,10.55362735,4.7455,0,4.7455,5.78,-0.77,5.831063368
11/09/2019 20:30,10.477,-0.94,10.51908404,5.147,0,5.147,5.33,-0.94,5.412254613,10.277,-0.87,10.31375921,5.147,0,5.147,5.13,-0.87,5.203248985
11/09/2019 21:00,9.949,-0.59,9.966478867,3.509,0,3.509,6.44,-0.59,6.466969924,9.789,-0.57,9.805581115,3.509,0,3.509,6.28,-0.57,6.305814777
11/09/2019 21:30,9.588,-0.5,9.601028278,3.258,0,3.258,6.33,-0.5,6.349716529,9.438,-0.5,9.451235052,3.258,0,3.258,6.18,-0.5,6.200193545
11/09/2019 22:00,8.9395,-0.5,8.953471966,3.2095,0,3.2095,5.73,-0.5,5.751773639,8.7995,-0.42,8.809517595,3.2095,0,3.2095,5.59,-0.42,5.60575597
11/09/2019 22:30,8.597,-0.58,8.616542752,2.867,0,2.867,5.73,-0.58,5.759279469,8.457,-0.59,8.477555603,2.867,0,2.867,5.59,-0.59,5.621049724
11/09/2019 23:00,7.955,-0.58,7.976115909,2.365,0,2.365,5.59,-0.58,5.620008897,7.855,-0.55,7.874231709,2.365,0,2.365,5.49,-0.55,5.517481309
11/09/2019 23:30,7.704,-0.5,7.720208287,2.334,0,2.334,5.37,-0.5,5.393227234,7.624,0.15,7.625475461,2.334,0,2.334,5.29,0.15,5.292126227
12/09/2019 00:00,7.15,0.32,7.157157257,2.5,0,2.5,4.65,0.32,4.660997747,7.08,0.61,7.106229661,2.5,0,2.5,4.58,0.61,4.620443702
12/09/2019 00:30,7.361,-0.5,7.377961846,2.851,0,2.851,4.51,-0.5,4.537631541,7.301,-0.5,7.318100915,2.851,0,2.851,4.45,-0.5,4.478001787
12/09/2019 01:00,7.2105,-0.71,7.245371643,2.7905,0,2.7905,4.42,-0.71,4.476661703,7.1305,-0.62,7.157403876,2.7905,0,2.7905,4.34,-0.62,4.384062043
12/09/2019 01:30,7.452,-0.58,7.474537043,2.402,0,2.402,5.05,-0.58,5.083197812,7.362,-0.55,7.382516102,2.402,0,2.402,4.96,-0.55,4.990400786
12/09/2019 02:00,7.436,0,7.436,2.476,0,2.476,4.96,0,4.96,7.346,0.63,7.372965211,2.476,0,2.476,4.87,0.63,4.910580414
12/09/2019 02:30,7.097,-0.41,7.108833167,2.507,0,2.507,4.59,-0.41,4.608275165,7.017,-0.04,7.017114008,2.507,0,2.507,4.51,-0.04,4.51017738
12/09/2019 03:00,6.946,0,6.946,2.926,0,2.926,4.02,0,4.02,6.876,0.54,6.897171594,2.926,0,2.926,3.95,0.54,3.986740523
12/09/2019 03:30,6.9255,-0.53,6.945750517,2.7655,0,2.7655,4.16,-0.53,4.193626116,6.8455,-0.5,6.863735881,2.7655,0,2.7655,4.08,-0.5,4.110523081
12/09/2019 04:00,6.871,-0.41,6.883221702,2.501,0,2.501,4.37,-0.41,4.389191269,6.801,-0.5,6.819354882,2.501,0,2.501,4.3,-0.5,4.328972164
12/09/2019 04:30,6.702,-0.54,6.723719506,3.532,0,3.532,3.17,-0.54,3.215664784,6.622,-0.5,6.640849644,3.532,0,3.532,3.09,-0.5,3.130191687
12/09/2019 05:00,6.7385,-0.62,6.766962557,3.9085,0,3.9085,2.83,-0.62,2.897119259,6.6685,-0.55,6.691142821,3.9085,0,3.9085,2.76,-0.55,2.814267223
12/09/2019 05:30,6.8335,-0.62,6.861568498,3.3135,0,3.3135,3.52,-0.62,3.574185222,6.7535,-0.55,6.775858783,3.3135,0,3.3135,3.44,-0.55,3.483690572
12/09/2019 06:00,6.967,-0.52,6.986378819,2.407,0,2.407,4.56,-0.52,4.589553355,6.887,-0.47,6.903018832,2.407,0,2.407,4.48,-0.47,4.504586552
12/09/2019 06:30,7.472,-0.68,7.502878381,2.462,0,2.462,5.01,-0.68,5.055937104,7.372,-0.63,7.398870454,2.462,0,2.462,4.91,-0.63,4.950252519
12/09/2019 07:00,8.423,-0.59,8.443638375,3.133,0,3.133,5.29,-0.59,5.322800015,8.293,-0.53,8.309918712,3.133,0,3.133,5.16,-0.53,5.187147578
12/09/2019 07:30,9.2475,-0.84,9.285572478,3.2975,0,3.2975,5.95,-0.84,6.009001581,9.0775,-0.75,9.108430504,3.2975,0,3.2975,5.78,-0.75,5.828456056
12/09/2019 08:00,9.7905,-0.66,9.812720838,1.7205,0,1.7205,8.07,-0.66,8.096943868,9.6005,-0.58,9.618003964,1.7205,0,1.7205,7.88,-0.58,7.901316346
12/09/2019 08:30,10.2225,-0.87,10.25945448,2.8825,0,2.8825,7.34,-0.87,7.391380115,10.0325,-0.77,10.06200558,2.8825,0,2.8825,7.15,-0.77,7.191342017
12/09/2019 09:00,10.2875,-1.21,10.35841476,5.0975,0,5.0975,5.19,-1.21,5.329183802,10.1175,-1.1,10.17712171,5.0975,0,5.0975,5.02,-1.1,5.13910498
12/09/2019 09:30,10.2405,-1.4,10.33575543,6.9005,0,6.9005,3.34,-1.4,3.621546631,10.1505,-1.38,10.24387867,6.9005,0,6.9005,3.25,-1.38,3.530849756
12/09/2019 10:00,9.715,-1.26,9.796367949,6.975,0,6.975,2.74,-1.26,3.015824929,9.665,-1.13,9.730833726,6.975,0,6.975,2.69,-1.13,2.917704577
12/09/2019 10:30,9.3565,-1.14,9.425693197,6.7565,0,6.7565,2.6,-1.14,2.838943465,9.3965,-1.02,9.451698908,6.7565,0,6.7565,2.64,-1.02,2.83019434
12/09/2019 11:00,8.741,-1.53,8.873893227,10.301,0,10.301,-1.56,-1.53,2.185062928,8.831,-1.39,8.939723765,10.301,0,10.301,-1.47,-1.39,2.023116408
12/09/2019 11:30,8.643,-1.58,8.786230648,11.453,0,11.453,-2.81,-1.58,3.223740064,8.893,-1.46,9.012050211,11.453,0,11.453,-2.56,-1.46,2.947066338
12/09/2019 12:00,8.4565,-1.67,8.619819734,12.4365,0,12.4365,-3.98,-1.67,4.316167281,8.7365,-1.56,8.87468491,12.4365,0,12.4365,-3.7,-1.56,4.015420277
12/09/2019 12:30,8.527,-1.52,8.661416108,10.677,0,10.677,-2.15,-1.52,2.633040068,8.717,-1.42,8.831901777,10.677,0,10.677,-1.96,-1.42,2.420330556
12/09/2019 13:00,8.5605,-2.33,8.871925397,14.0005,0,14.0005,-5.44,-2.33,5.917981075,8.5805,-2.22,8.863034483,14.0005,0,14.0005,-5.42,-2.22,5.857029964
12/09/2019 13:30,8.5025,-2.58,8.885319704,15.3725,0,15.3725,-6.87,-2.58,7.338480769,8.6425,-2.48,8.991285017,15.3725,0,15.3725,-6.73,-2.48,7.172398483
12/09/2019 14:00,8.1445,-2.44,8.502145626,15.1545,0,15.1545,-7.01,-2.44,7.422513052,8.4245,-2.34,8.743443272,15.1545,0,15.1545,-6.73,-2.34,7.125201752
12/09/2019 14:30,8.3685,-2.35,8.692197205,14.1885,0,14.1885,-5.82,-2.35,6.276535669,8.5885,-2.25,8.878334993,14.1885,0,14.1885,-5.6,-2.25,6.035105633
12/09/2019 15:00,8.209,-2.43,8.561108631,14.289,0,14.289,-6.08,-2.43,6.547617887,8.379,-2.32,8.694253332,14.289,0,14.289,-5.91,-2.32,6.349055048
12/09/2019 15:30,8.134,-2.34,8.463897211,14.014,0,14.014,-5.88,-2.34,6.328506933,8.344,-2.23,8.636853362,14.014,0,14.014,-5.67,-2.23,6.092766203
12/09/2019 16:00,8.071,-2.41,8.423131306,13.681,0,13.681,-5.61,-2.41,6.105751387,8.231,-2.31,8.549003509,13.681,0,13.681,-5.45,-2.31,5.91934118
12/09/2019 16:30,10.0145,-2.52,10.32669406,11.5645,0,11.5645,-1.55,-2.52,2.95853004,9.9745,-2.41,10.26151793,11.5645,0,11.5645,-1.59,-2.41,2.887247824
12/09/2019 17:00,17.4225,-2.18,17.55835716,8.9025,0,8.9025,8.52,-2.18,8.794475539,17.2925,-2.07,17.41595407,8.9025,0,8.9025,8.39,-2.07,8.641585503
12/09/2019 17:30,15.756,-1.92,15.87255291,7.916,0,7.916,7.84,-1.92,8.071678884,15.586,-1.8,15.68959515,7.916,0,7.916,7.67,-1.8,7.878381814
12/09/2019 18:00,10.9585,-1.3,11.0353397,6.4485,0,6.4485,4.51,-1.3,4.693623334,10.7685,-1.19,10.83405244,6.4485,0,6.4485,4.32,-1.19,4.480903927
12/09/2019 18:30,10.9775,1.23,11.0461942,6.0775,0,6.0775,4.9,1.23,5.052019398,10.9875,-3.64,11.57474649,6.0775,0,6.0775,4.91,-3.64,6.112094567
12/09/2019 19:00,10.9075,1.99,11.0875451,6.5175,0,6.5175,4.39,1.99,4.819979253,10.9475,-4.48,11.82870053,6.5175,0,6.5175,4.43,-4.48,6.300420621
12/09/2019 19:30,10.7765,2.06,10.97162487,6.8765,0,6.8765,3.9,2.06,4.410623539,10.8065,-4.48,11.69832647,6.8765,0,6.8765,3.93,-4.48,5.959471453
12/09/2019 20:00,10.5585,2.14,10.77318533,6.7485,0,6.7485,3.81,2.14,4.369862698,10.5885,-4.39,11.46247932,6.7485,0,6.7485,3.84,-4.39,5.83246946
12/09/2019 20:30,10.3775,-0.22,10.37983171,5.9975,0,5.9975,4.38,-0.22,4.385521634,10.2375,-1.68,10.37443041,5.9975,0,5.9975,4.24,-1.68,4.5607017
12/09/2019 21:00,10.2305,-0.91,10.27089238,4.7205,0,4.7205,5.51,-0.91,5.584639648,10.0405,-0.81,10.07311969,4.7205,0,4.7205,5.32,-0.81,5.381310249
12/09/2019 21:30,9.8485,-0.81,9.881753501,3.4985,0,3.4985,6.35,-0.81,6.40145296,9.6885,-0.72,9.715216531,3.4985,0,3.4985,6.19,-0.72,6.231733306
12/09/2019 22:00,9.2545,-0.67,9.278721369,2.6545,0,2.6545,6.6,-0.67,6.63392041,9.1045,-0.57,9.122325375,2.6545,0,2.6545,6.45,-0.57,6.475137064
12/09/2019 22:30,8.553,-0.52,8.568792739,1.713,0,1.713,6.84,-0.52,6.859737604,8.433,-0.68,8.460371682,1.713,0,1.713,6.72,-0.68,6.754317138
12/09/2019 23:00,8.025,-0.52,8.041829705,1.185,0,1.185,6.84,-0.52,6.859737604,7.905,-0.35,7.912744467,1.185,0,1.185,6.72,-0.35,6.72910841
12/09/2019 23:30,7.674,0,7.674,0.834,0,0.834,6.84,0,6.84,7.614,0,7.614,0.834,0,0.834,6.78,0,6.78
13/09/2019 00:00,7.211,0,7.211,0.681,0,0.681,6.53,0,6.53,7.131,0.55,7.152178759,0.681,0,0.681,6.45,0.55,6.47340714
13/09/2019 00:30,7.0535,2.48,7.476781544,0.6635,0,0.6635,6.39,2.48,6.854378163,6.9835,-0.75,7.023658039,0.6635,0,0.6635,6.32,-0.75,6.364345999
13/09/2019 01:00,6.794,0.63,6.823147074,0.604,0,0.604,6.19,0.63,6.221977178,6.724,0.66,6.756313788,0.604,0,0.604,6.12,0.66,6.155485359
13/09/2019 01:30,7.1125,0.63,7.140347068,0.5025,0,0.5025,6.61,0.63,6.639954819,7.0325,0.66,7.063402597,0.5025,0,0.5025,6.53,0.66,6.563269003
13/09/2019 02:00,7.005,0.63,7.033272709,1.125,0,1.125,5.88,0.63,5.913653693,6.915,0.66,6.94642534,1.125,0,1.125,5.79,0.66,5.827495174
13/09/2019 02:30,6.9565,0.63,6.984969023,1.0765,0,1.0765,5.88,0.63,5.913653693,6.8665,0.66,6.898146291,1.0765,0,1.0765,5.79,0.66,5.827495174
13/09/2019 03:00,6.676,0.63,6.705659997,1.676,0,1.676,5,0.63,5.039533709,6.606,0.66,6.63888816,1.676,0,1.676,4.93,0.66,4.973982308
13/09/2019 03:30,6.5295,0.58,6.555209398,1.9895,0,1.9895,4.54,0.58,4.576898513,6.4595,0.66,6.493130235,1.9895,0,1.9895,4.47,0.66,4.518462128
13/09/2019 04:00,6.505,0.58,6.530805846,2.225,0,2.225,4.28,0.58,4.319120281,6.445,0.66,6.478705503,2.225,0,2.225,4.22,0.66,4.271299568
13/09/2019 04:30,6.454,-0.42,6.467651506,2.814,0,2.814,3.64,-0.42,3.664150652,6.384,0.53,6.405962535,2.814,0,2.814,3.57,0.53,3.609127318
13/09/2019 05:00,6.4585,0,6.4585,2.2685,0,2.2685,4.19,0,4.19,6.3885,0.59,6.415686421,2.2685,0,2.2685,4.12,0.59,4.162030754
13/09/2019 05:30,6.552,0.57,6.57674722,2.452,0,2.452,4.1,0.57,4.139432328,6.472,0.63,6.502590561,2.452,0,2.452,4.02,0.63,4.069066232
13/09/2019 06:00,6.846,0.57,6.869688203,2.206,0,2.206,4.64,0.57,4.674879678,6.766,0.63,6.795267176,2.206,0,2.206,4.56,0.63,4.603314024
13/09/2019 06:30,7.496,0.51,7.513329222,1.686,0,1.686,5.81,0.51,5.832340868,7.386,0.51,7.403586698,1.686,0,1.686,5.7,0.51,5.722770308
13/09/2019 07:00,8.3145,2.81,8.776503304,1.3045,0,1.3045,7.01,2.81,7.552231458,8.1845,-3.42,8.870312297,1.3045,0,1.3045,6.88,-3.42,7.683150396
13/09/2019 07:30,9.2085,-0.5,9.222064425,1.1785,0,1.1785,8.03,-0.5,8.045551566,9.0385,-0.69,9.064799074,1.1785,0,1.1785,7.86,-0.69,7.890228134
13/09/2019 08:00,9.5765,-0.5,9.589543902,2.1965,0,2.1965,7.38,-0.5,7.396918277,9.4365,-0.5,9.449737152,2.1965,0,2.1965,7.24,-0.5,7.257244656
13/09/2019 08:30,9.6465,-0.62,9.666403791,3.6765,0,3.6765,5.97,-0.62,6.002107963,9.5665,-0.5,9.579557518,3.6765,0,3.6765,5.89,-0.5,5.911184315
13/09/2019 09:00,9.3395,-0.73,9.367985923,5.1095,0,5.1095,4.23,-0.73,4.292528392,9.3495,-0.64,9.371379314,5.1095,0,5.1095,4.24,-0.64,4.288029851
13/09/2019 09:30,9.0875,-0.97,9.139122291,7.1575,0,7.1575,1.93,-0.97,2.160046296,9.1875,-0.89,9.230506825,7.1575,0,7.1575,2.03,-0.89,2.216528818
13/09/2019 10:00,8.46,-1.4,8.575056851,9.11,0,9.11,-0.65,-1.4,1.543534904,8.64,-0.75,8.672490992,9.11,0,9.11,-0.47,-0.75,0.885098865
13/09/2019 10:30,8.1665,-1.32,8.272491901,11.5565,0,11.5565,-3.39,-1.32,3.637925233,8.4265,-1.23,8.515797218,11.5565,0,11.5565,-3.13,-1.23,3.363004609
13/09/2019 11:00,7.925,-1.28,8.027703594,10.585,0,10.585,-2.66,-1.28,2.951948509,8.275,-1.15,8.354527216,10.585,0,10.585,-2.31,-1.15,2.580426321
13/09/2019 11:30,7.7145,-1.18,7.804223872,9.6145,0,9.6145,-1.9,-1.18,2.236604569,8.1045,-1.06,8.17352557,9.6145,0,9.6145,-1.51,-1.06,1.844911922
13/09/2019 12:00,7.4845,-0.95,7.544550368,8.6945,0,8.6945,-1.21,-0.95,1.538375767,7.7845,-0.82,7.827569243,8.6945,0,8.6945,-0.91,-0.82,1.224948979
13/09/2019 12:30,7.195,-0.64,7.223408129,7.765,0,7.765,-0.57,-0.64,0.857029754,7.635,-0.56,7.655509454,7.765,0,7.765,-0.13,-0.56,0.574891294
13/09/2019 13:00,7.3855,-0.64,7.413178148,7.8955,0,7.8955,-0.51,-0.64,0.818352003,7.6555,-0.56,7.67595468,7.8955,0,7.8955,-0.24,-0.56,0.609261848
13/09/2019 13:30,7.091,-0.68,7.123530094,8.011,0,8.011,-0.92,-0.68,1.144027972,7.361,-0.56,7.382270721,8.011,0,8.011,-0.65,-0.56,0.857962703
13/09/2019 14:00,6.9955,-0.68,7.028472113,7.9155,0,7.9155,-0.92,-0.68,1.144027972,7.2655,-0.56,7.287049489,7.9155,0,7.9155,-0.65,-0.56,0.857962703
13/09/2019 14:30,7.0335,-0.58,7.057373609,8.0335,0,8.0335,-1,-0.58,1.156027681,7.1535,-0.51,7.171656869,8.0335,0,8.0335,-0.88,-0.51,1.017103731
13/09/2019 15:00,7.223,-0.53,7.242418726,6.983,0,6.983,0.24,-0.53,0.581807528,7.283,-0.51,7.300834815,6.983,0,6.983,0.3,-0.51,0.591692488
13/09/2019 15:30,7.5285,-0.53,7.547132717,6.9285,0,6.9285,0.6,-0.53,0.800562302,7.5285,-0.51,7.545754585,6.9285,0,6.9285,0.6,-0.51,0.787464285
13/09/2019 16:00,7.805,-0.58,7.826520619,7.135,0,7.135,0.67,-0.58,0.886171541,7.825,-0.51,7.841602196,7.135,0,7.135,0.69,-0.51,0.858020979
13/09/2019 16:30,7.8875,-0.51,7.903970917,6.9275,0,6.9275,0.96,-0.51,1.087060256,8.0075,-0.51,8.023724587,6.9275,0,6.9275,1.08,-0.51,1.194361754
13/09/2019 17:00,8.316,-0.6,8.337616926,6.916,0,6.916,1.4,-0.6,1.523154621,8.426,-0.51,8.44142026,6.916,0,6.916,1.51,-0.51,1.593800489
13/09/2019 17:30,8.674,-0.54,8.690792599,6.354,0,6.354,2.32,-0.54,2.382015953,8.764,-0.51,8.778826573,6.354,0,6.354,2.41,-0.51,2.463371673
13/09/2019 18:00,9.0355,-0.54,9.051621968,4.6055,0,4.6055,4.43,-0.54,4.462790607,9.0555,-0.7,9.082515084,4.6055,0,4.6055,4.45,-0.7,4.504719747
13/09/2019 18:30,9.377,-0.54,9.392535813,3.557,0,3.557,5.82,-0.54,5.844997861,9.307,0,9.307,3.557,0,3.557,5.75,0,5.75
13/09/2019 19:00,9.6395,-0.54,9.654613418,1.8495,0,1.8495,7.79,-0.54,7.808693873,9.4995,-0.66,9.522399921,1.8495,0,1.8495,7.65,-0.66,7.678417806
13/09/2019 19:30,9.7135,0,9.7135,1.4835,0,1.4835,8.23,0,8.23,9.5335,0,9.5335,1.4835,0,1.4835,8.05,0,8.05
13/09/2019 20:00,9.983,-0.5,9.995513444,1.443,0,1.443,8.54,-0.5,8.55462448,9.793,0,9.793,1.443,0,1.443,8.35,0,8.35
13/09/2019 20:30,10.2525,-0.5,10.26468491,1.1425,0,1.1425,9.11,-0.5,9.123710868,10.0625,0,10.0625,1.1425,0,1.1425,8.92,0,8.92
13/09/2019 21:00,10.0665,-0.5,10.07890977,0.8565,0,0.8565,9.21,-0.5,9.223562219,9.8865,0,9.8865,0.8565,0,0.8565,9.03,0,9.03
13/09/2019 21:30,9.851,-0.5,9.863680905,0.641,0,0.641,9.21,-0.5,9.223562219,9.671,0,9.671,0.641,0,0.641,9.03,0,9.03
13/09/2019 22:00,9.279,0,9.279,1.339,0,1.339,7.94,0,7.94,9.129,0,9.129,1.339,0,1.339,7.79,0,7.79
13/09/2019 22:30,8.6915,0,8.6915,2.0115,0,2.0115,6.68,0,6.68,8.5515,0.51,8.56669436,2.0115,0,2.0115,6.54,0.51,6.559855181
13/09/2019 23:00,8.265,-0.5,8.280110205,1.865,0,1.865,6.4,-0.5,6.419501538,8.145,0.63,8.169328308,1.865,0,1.865,6.28,0.63,6.311521211
13/09/2019 23:30,7.734,3.39,8.444338695,2.174,0,2.174,5.56,3.39,6.511965909,7.644,-3,8.211622008,2.174,0,2.174,5.47,-3,6.238661715
14/09/2019 00:00,7.1335,3.19,7.814276822,2.1135,0,2.1135,5.02,3.19,5.947814725,7.0635,-2.86,7.620540155,2.1135,0,2.1135,4.95,-2.86,5.716826042
14/09/2019 00:30,7.1505,0.61,7.176471992,1.2705,0,1.2705,5.88,0.61,5.911556479,7.0505,0.69,7.084183104,1.2705,0,1.2705,5.78,0.69,5.821039426
14/09/2019 01:00,7.036,0.51,7.054459299,0.726,0,0.726,6.31,0.51,6.330576593,6.966,0.56,6.988473081,0.726,0,0.726,6.24,0.56,6.265077813
14/09/2019 01:30,7.14,0.51,7.158191112,0.83,0,0.83,6.31,0.51,6.330576593,7.07,0.51,7.088370758,0.83,0,0.83,6.24,0.51,6.260806657
14/09/2019 02:00,7.001,0.51,7.019551339,1.461,0,1.461,5.54,0.51,5.563425204,6.921,0.51,6.939765198,1.461,0,1.461,5.46,0.51,5.483766953
14/09/2019 02:30,6.8895,0.51,6.908350762,1.6195,0,1.6195,5.27,0.51,5.294619911,6.7995,0.51,6.818599581,1.6195,0,1.6195,5.18,0.51,5.205045629
14/09/2019 03:00,6.7015,0.51,6.720878086,1.5515,0,1.5515,5.15,0.51,5.175190818,6.6315,0.51,6.651082036,1.5515,0,1.5515,5.08,0.51,5.105536211
14/09/2019 03:30,6.645,0.51,6.66454237,1.795,0,1.795,4.85,0.51,4.876740715,6.575,0.51,6.594749806,1.795,0,1.795,4.78,0.51,4.807130121
14/09/2019 04:00,6.538,0.51,6.557861237,2.148,0,2.148,4.39,0.51,4.419524861,6.468,0.51,6.488075524,2.148,0,2.148,4.32,0.51,4.35
14/09/2019 04:30,6.5125,0.63,6.54290121,2.4525,0,2.4525,4.06,0.63,4.108588565,6.4525,0.51,6.472623599,2.4525,0,2.4525,4,0.51,4.03238143
14/09/2019 05:00,6.4445,0.63,6.475220479,2.3845,0,2.3845,4.06,0.63,4.108588565,6.3845,0.51,6.404837254,2.3845,0,2.3845,4,0.51,4.03238143
14/09/2019 05:30,6.494,0.63,6.524487413,2.694,0,2.694,3.8,0.63,3.851869676,6.424,0.69,6.460950085,2.694,0,2.694,3.73,0.69,3.793283538
14/09/2019 06:00,6.6605,0.54,6.682354394,2.8605,0,2.8605,3.8,0.54,3.83817665,6.5905,0.62,6.619598949,2.8605,0,2.8605,3.73,0.62,3.781177065
14/09/2019 06:30,7.0835,-3.14,7.748262531,3.2835,0,3.2835,3.8,-3.14,4.929462445,7.0135,2.34,7.393563569,3.2835,0,3.2835,3.73,2.34,4.403237445
14/09/2019 07:00,7.4485,-3.49,8.225585222,3.9985,0,3.9985,3.45,-3.49,4.907402572,7.3285,3.15,7.976804639,3.9985,0,3.9985,3.33,3.15,4.583819368
14/09/2019 07:30,7.989,0.99,8.050106894,4.969,0,4.969,3.02,0.99,3.17812838,7.869,-1.95,8.107013075,4.969,0,4.969,2.9,-1.95,3.494638751
14/09/2019 08:00,8.627,-0.51,8.642061617,6.047,0,6.047,2.58,-0.51,2.629923953,8.527,-0.5,8.541646738,6.047,0,6.047,2.48,-0.5,2.529901184
14/09/2019 08:30,8.92,-0.51,8.934567701,7,0,7,1.92,-0.51,1.986579976,8.86,-0.5,8.874097137,7,0,7,1.86,-0.5,1.926032191
14/09/2019 09:00,8.994,-0.59,9.013331016,7.564,0,7.564,1.43,-0.59,1.546932448,9.014,-0.5,9.027856667,7.564,0,7.564,1.45,-0.5,1.533786165
14/09/2019 09:30,8.9125,-0.53,8.928244858,7.1025,0,7.1025,1.81,-0.53,1.88600106,9.0225,-0.5,9.036343633,7.1025,0,7.1025,1.92,-0.5,1.98403629
14/09/2019 10:00,8.708,-0.53,8.724113938,7.688,0,7.688,1.02,-0.53,1.149478142,8.818,-0.5,8.832164174,7.688,0,7.688,1.13,-0.5,1.235677952
14/09/2019 10:30,8.282,-0.64,8.306691519,8.302,0,8.302,-0.02,-0.64,0.640312424,9.012,-0.44,9.02273484,8.302,0,8.302,0.71,-0.44,0.835284383
14/09/2019 11:00,7.71,-0.57,7.731041327,8.35,0,8.35,-0.64,-0.57,0.857029754,7.83,-0.5,7.845947999,8.35,0,8.35,-0.52,-0.5,0.721387552
14/09/2019 11:30,7.7095,-0.67,7.738558667,8.3495,0,8.3495,-0.64,-0.67,0.926552751,7.8295,-0.55,7.848794191,8.3495,0,8.3495,-0.52,-0.55,0.756901579
14/09/2019 12:00,7.462,-0.73,7.497622557,8.332,0,8.332,-0.87,-0.73,1.135693621,7.732,-0.62,7.756817904,8.332,0,8.332,-0.6,-0.62,0.862786184
14/09/2019 12:30,7.232,-0.65,7.261151699,8.242,0,8.242,-1.01,-0.65,1.201082845,7.642,-0.57,7.66322804,8.242,0,8.242,-0.6,-0.57,0.827586853
14/09/2019 13:00,7.1015,-0.61,7.127650542,8.2915,0,8.2915,-1.19,-0.61,1.337235955,7.5815,-0.53,7.60000278,8.2915,0,8.2915,-0.71,-0.53,0.886002257
14/09/2019 13:30,7.0285,-0.61,7.054921137,8.2185,0,8.2185,-1.19,-0.61,1.337235955,7.4685,-0.53,7.487282034,8.2185,0,8.2185,-0.75,-0.53,0.918368118
14/09/2019 14:00,6.7325,-0.52,6.752551832,7.9225,0,7.9225,-1.19,-0.52,1.298653148,7.2325,-0.53,7.251893287,7.9225,0,7.9225,-0.69,-0.53,0.870057469
14/09/2019 14:30,6.4055,-0.52,6.426572201,7.4555,0,7.4555,-1.05,-0.52,1.171708155,6.7655,0,6.7655,7.4555,0,7.4555,-0.69,0,0.69
14/09/2019 15:00,6.599,-0.52,6.619456247,7.339,0,7.339,-0.74,-0.52,0.904433524,6.829,-0.51,6.848017304,7.339,0,7.339,-0.51,-0.51,0.721248917
14/09/2019 15:30,6.269,-0.82,6.322401522,7.009,0,7.009,-0.74,-0.82,1.104536102,6.839,1.73,7.054418544,7.009,0,7.009,-0.17,1.73,1.738332534
14/09/2019 16:00,7.1425,-0.5,7.159979487,6.3125,0,6.3125,0.83,-0.5,0.968968524,7.3025,0,7.3025,6.3125,0,6.3125,0.99,0,0.99
14/09/2019 16:30,7.454,-0.5,7.470750699,4.334,0,4.334,3.12,-0.5,3.159810121,7.704,0,7.704,4.334,0,4.334,3.37,0,3.37
14/09/2019 17:00,7.9645,-0.5,7.980179212,3.7045,0,3.7045,4.26,-0.5,4.289242357,7.9745,-0.5,7.990159589,3.7045,0,3.7045,4.27,-0.5,4.299174339
14/09/2019 17:30,8.5245,0,8.5245,2.9545,0,2.9545,5.57,0,5.57,8.5345,0,8.5345,2.9545,0,2.9545,5.58,0,5.58
14/09/2019 18:00,9.1855,1.86,9.37192671,2.2155,0,2.2155,6.97,1.86,7.213910174,9.1755,-2.92,9.628925187,2.2155,0,2.2155,6.96,-2.92,7.547714886
14/09/2019 18:30,9.4205,-0.5,9.433759603,1.6105,0,1.6105,7.81,-0.5,7.825988755,9.3705,0,9.3705,1.6105,0,1.6105,7.76,0,7.76
14/09/2019 19:00,9.564,-0.5,9.577060927,0.824,0,0.824,8.74,-0.5,8.754290377,9.434,0,9.434,0.824,0,0.824,8.61,0,8.61
14/09/2019 19:30,9.6615,-0.5,9.674429298,0.2615,0,0.2615,9.4,-0.5,9.41328848,9.4915,0,9.4915,0.2615,0,0.2615,9.23,0,9.23
14/09/2019 20:00,9.8455,-0.54,9.860297676,0.1655,0,0.1655,9.68,-0.54,9.695050284,9.6655,-0.62,9.685364745,0.1655,0,0.1655,9.5,-0.62,9.520210082
14/09/2019 20:30,9.795,0,9.795,0.115,0,0.115,9.68,0,9.68,9.655,0,9.655,0.115,0,0.115,9.54,0,9.54
14/09/2019 21:00,9.579,0,9.579,0.039,0,0.039,9.54,0,9.54,9.409,0.51,9.422811735,0.039,0,0.039,9.37,0.51,9.383869138
14/09/2019 21:30,9.212,0.51,9.226106654,0.032,0,0.032,9.18,0.51,9.194155752,9.052,0.51,9.066355607,0.032,0,0.032,9.02,0.51,9.034406455
14/09/2019 22:00,8.7155,0.51,8.730408939,0.0155,0,0.0155,8.7,0.51,8.714935456,8.5755,0.51,8.590651911,0.0155,0,0.0155,8.56,0.51,8.575179298
14/09/2019 22:30,8.15,0.51,8.165941464,0,0,0,8.15,0.51,8.165941464,8.03,0.51,8.046179217,0,0,0,8.03,0.51,8.046179217
14/09/2019 23:00,7.78,0.51,7.796698019,0,0,0,7.78,0.51,7.796698019,7.66,0.56,7.680442696,0,0,0,7.66,0.56,7.680442696
14/09/2019 23:30,7.37,0.51,7.387624787,0,0,0,7.37,0.51,7.387624787,7.29,0.62,7.31631738,0,0,0,7.29,0.62,7.31631738
15/09/2019 00:00,7.0305,0.51,7.048973702,0.0005,0,0.0005,7.03,0.51,7.048475012,6.9405,0.62,6.968137502,0.0005,0,0.0005,6.94,0.62,6.967639486
15/09/2019 00:30,6.893,0.51,6.911841216,0.173,0,0.173,6.72,0.51,6.739324892,6.813,0.51,6.832061841,0.173,0,0.173,6.64,0.51,6.659557042
15/09/2019 01:00,6.5615,0.56,6.585353616,0.1915,0,0.1915,6.37,0.56,6.394568007,6.4915,0.59,6.518256841,0.1915,0,0.1915,6.3,0.59,6.327566673
15/09/2019 01:30,6.7945,0.37,6.804566867,0.0545,0,0.0545,6.74,0.37,6.750148147,6.7045,0.92,6.767327408,0.0545,0,0.0545,6.65,0.92,6.713337471
15/09/2019 02:00,6.6685,0.74,6.70943308,0.0485,0,0.0485,6.62,0.74,6.661231117,6.5885,0.78,6.634510702,0.0485,0,0.0485,6.54,0.78,6.58634952
15/09/2019 02:30,6.5685,0.54,6.59065947,0.2985,0,0.2985,6.27,0.54,6.293210627,6.4985,0.59,6.525228138,0.2985,0,0.2985,6.2,0.59,6.228009313
15/09/2019 03:00,6.299,0.54,6.322104159,0.309,0,0.309,5.99,0.54,6.014291313,6.259,0.59,6.286746456,0.309,0,0.309,5.95,0.59,5.979180546
15/09/2019 03:30,6.1785,0.54,6.202053067,0.4285,0,0.4285,5.75,0.54,5.775300858,6.1185,0.59,6.146880693,0.4285,0,0.4285,5.69,0.59,5.720506971
15/09/2019 04:00,6.1,0.54,6.123854995,0.52,0,0.52,5.58,0.54,5.606068141,6.05,0.59,6.078700519,0.52,0,0.52,5.53,0.59,5.56138472
15/09/2019 04:30,6.013,0.54,6.037198771,0.433,0,0.433,5.58,0.54,5.606068141,5.963,0.65,5.998322182,0.433,0,0.433,5.53,0.65,5.568069683
15/09/2019 05:00,5.9725,0.58,6.000596325,0.4925,0,0.4925,5.48,0.58,5.510607952,5.9225,0.65,5.95806229,0.4925,0,0.4925,5.43,0.65,5.468765857
15/09/2019 05:30,6.074,0.51,6.095373327,0.594,0,0.594,5.48,0.51,5.503680587,6.024,0.55,6.049055794,0.594,0,0.594,5.43,0.55,5.457783433
15/09/2019 06:00,6.1485,0.51,6.169615243,0.6685,0,0.6685,5.48,0.51,5.503680587,6.0585,0.55,6.0834137,0.6685,0,0.6685,5.39,0.55,5.417988557
15/09/2019 06:30,6.398,0.51,6.418294478,0.708,0,0.708,5.69,0.51,5.712810167,6.328,0.55,6.351856736,0.708,0,0.708,5.62,0.55,5.646848679
15/09/2019 07:00,6.691,0.51,6.710408408,0.811,0,0.811,5.88,0.51,5.902075906,6.601,0.51,6.620672247,0.811,0,0.811,5.79,0.51,5.812417741
15/09/2019 07:30,7.12,0.51,7.138242081,0.68,0,0.68,6.44,0.51,6.460162537,7.04,0.51,7.058448838,0.68,0,0.68,6.36,0.51,6.380415347
15/09/2019 08:00,7.8305,0.6,7.853453396,0.8605,0,0.8605,6.97,0.6,6.995777298,7.7405,0.71,7.772994291,0.8605,0,0.8605,6.88,0.71,6.916538151
15/09/2019 08:30,8.4025,0.51,8.417963308,0.8925,0,0.8925,7.51,0.51,7.527296992,8.3125,0.6,8.334126004,0.8925,0,0.8925,7.42,0.6,7.444219234
15/09/2019 09:00,8.783,0,8.783,1.793,0,1.793,6.99,0,6.99,8.733,0.51,8.747879114,1.793,0,1.793,6.94,0.51,6.958713962
15/09/2019 09:30,9.1345,-0.51,9.148726154,3.0345,0,3.0345,6.1,-0.51,6.121282545,9.2345,-0.67,9.25877369,3.0345,0,3.0345,6.2,-0.67,6.236096535
15/09/2019 10:00,9.0945,-0.51,9.108788627,4.8445,0,4.8445,4.25,-0.51,4.280490626,9.2545,-0.5,9.2679971,4.8445,0,4.8445,4.41,-0.5,4.438254161
15/09/2019 10:30,8.8415,-0.51,8.856196828,6.0015,0,6.0015,2.84,-0.51,2.885428911,9.0915,-0.5,9.105238726,6.0015,0,6.0015,3.09,-0.5,3.130191687
15/09/2019 11:00,8.684,-0.51,8.698962927,5.974,0,5.974,2.71,-0.51,2.757571395,9.024,-0.5,9.037841335,5.974,0,5.974,3.05,-0.5,3.090711892
15/09/2019 11:30,8.7105,-0.51,8.725417483,4.6205,0,4.6205,4.09,-0.51,4.121674417,9.0605,-0.6,9.080344721,4.6205,0,4.6205,4.44,-0.6,4.480357129
15/09/2019 12:00,8.9755,-0.51,8.989977767,2.7655,0,2.7655,6.21,-0.51,6.230906836,9.0655,-0.54,9.081568711,2.7655,0,2.7655,6.3,-0.54,6.323100505
15/09/2019 12:30,9.012,-0.51,9.026419224,2.952,0,2.952,6.06,-0.51,6.081422531,9.052,-0.5,9.065798586,2.952,0,2.952,6.1,-0.5,6.120457499
15/09/2019 13:00,8.959,-0.51,8.973504388,2.709,0,2.709,6.25,-0.51,6.270773477,8.979,-0.5,8.992910597,2.709,0,2.709,6.27,-0.5,6.28990461
15/09/2019 13:30,8.779,-0.51,8.793801283,2.199,0,2.199,6.58,-0.51,6.599734843,8.799,0,8.799,2.199,0,2.199,6.6,0,6.6
15/09/2019 14:00,8.769,-0.51,8.783818133,1.869,0,1.869,6.9,-0.51,6.918822154,8.769,-0.5,8.783243194,1.869,0,1.869,6.9,-0.5,6.918092223
15/09/2019 14:30,8.849,1.37,8.954423544,1.709,0,1.709,7.14,1.37,7.270247589,8.869,-3.2,9.428635161,1.709,0,1.709,7.16,-3.2,7.842550606
15/09/2019 15:00,8.6855,-0.5,8.699879899,1.6555,0,1.6555,7.03,-0.5,7.047758509,8.6755,0.63,8.698344684,1.6555,0,1.6555,7.02,0.63,7.048212539
15/09/2019 15:30,8.7975,-0.5,8.811697127,1.4175,0,1.4175,7.38,-0.5,7.396918277,8.7575,0,8.7575,1.4175,0,1.4175,7.34,0,7.34
15/09/2019 16:00,9.065,0,9.065,1.195,0,1.195,7.87,0,7.87,9.005,0.51,9.019430414,1.195,0,1.195,7.81,0.51,7.826634015
15/09/2019 16:30,9.4735,0,9.4735,1.0735,0,1.0735,8.4,0,8.4,9.4035,0.63,9.424580216,1.0735,0,1.0735,8.33,0.63,8.353789559
15/09/2019 17:00,9.9815,-0.49,9.993520013,1.1415,0,1.1415,8.84,-0.49,8.853569901,9.8715,-0.76,9.900712714,1.1415,0,1.1415,8.73,-0.76,8.763018886
15/09/2019 17:30,10.301,-0.49,10.31264762,0.941,0,0.941,9.36,-0.49,9.372817079,10.151,-0.5,10.1633066,0.941,0,0.941,9.21,-0.5,9.223562219
15/09/2019 18:00,10.583,-0.55,10.59728215,0.603,0,0.603,9.98,-0.55,9.995143821,10.403,-0.5,10.41500883,0.603,0,0.603,9.8,-0.5,9.812746812
15/09/2019 18:30,10.5295,-0.5,10.54136472,1.1295,0,1.1295,9.4,-0.5,9.41328848,10.3395,-0.5,10.3515825,1.1295,0,1.1295,9.21,-0.5,9.223562219
15/09/2019 19:00,10.6285,-0.5,10.64025433,0.9385,0,0.9385,9.69,-0.5,9.702891322,10.4285,-0.5,10.4404795,0.9385,0,0.9385,9.49,-0.5,9.503162631
15/09/2019 19:30,10.544,0.12,10.54468283,0.594,0,0.594,9.95,0.12,9.950723592,10.374,-3.54,10.96136287,0.594,0,0.594,9.78,-3.54,10.40096149
15/09/2019 20:00,10.2755,2.93,10.68507371,0.2655,0,0.2655,10.01,2.93,10.43000479,10.4755,-3.54,11.0574726,0.2655,0,0.2655,10.21,-3.54,10.80628058
15/09/2019 20:30,9.873,3.07,10.33929538,0.413,0,0.413,9.46,3.07,9.945677453,10.083,-3.47,10.66338544,0.413,0,0.413,9.67,-3.47,10.27374323
15/09/2019 21:00,9.406,3.21,9.938658662,0.446,0,0.446,8.96,3.21,9.517652021,9.626,-3.34,10.18898798,0.446,0,0.446,9.18,-3.34,9.768725608
15/09/2019 21:30,8.992,3.41,9.616868721,0.132,0,0.132,8.86,3.41,9.493560976,9.132,-3.16,9.663282258,0.132,0,0.132,9,-3.16,9.538637219
15/09/2019 22:00,8.546,0.63,8.569189927,0.196,0,0.196,8.35,0.63,8.37373274,8.406,0.62,8.428833609,0.196,0,0.196,8.21,0.62,8.233377193
15/09/2019 22:30,8.18,0.53,8.197151944,0.09,0,0.09,8.09,0.53,8.107342351,8.06,0.51,8.076119117,0.09,0,0.09,7.97,0.51,7.986300771
15/09/2019 23:00,7.5915,0.46,7.605423871,0.2115,0,0.2115,7.38,0.46,7.394322146,7.4915,0.51,7.508839607,0.2115,0,0.2115,7.28,0.51,7.297842147
15/09/2019 23:30,7.2385,0.56,7.26012963,0.1085,0,0.1085,7.13,0.56,7.151957774,7.1685,0.56,7.190340204,0.1085,0,0.1085,7.06,0.56,7.082174807
16/09/2019 00:00,6.656,0.56,6.67951615,0.156,0,0.156,6.5,0.56,6.524078479,6.606,0.64,6.636929712,0.156,0,0.156,6.45,0.64,6.481674166
16/09/2019 00:30,6.411,0.56,6.435411486,0.401,0,0.401,6.01,0.56,6.036033466,6.361,0.52,6.382219128,0.401,0,0.401,5.96,0.52,5.982641557
16/09/2019 01:00,6.184,0.56,6.209303987,0.504,0,0.504,5.68,0.56,5.707538874,6.124,0.58,6.151404392,0.504,0,0.504,5.62,0.58,5.649849556
16/09/2019 01:30,6.33,0.56,6.354722653,0.85,0,0.85,5.48,0.56,5.508538826,6.27,0.58,6.296769013,0.85,0,0.85,5.42,0.58,5.450944872
16/09/2019 02:00,6.3345,0.51,6.354997266,1.0045,0,1.0045,5.33,0.51,5.354344031,6.2645,0.58,6.291292415,1.0045,0,1.0045,5.26,0.58,5.291880573
16/09/2019 02:30,6.2585,0.51,6.279245357,1.0885,0,1.0885,5.17,0.51,5.195093839,6.1985,0.58,6.225576459,1.0885,0,1.0885,5.11,0.58,5.142810516
16/09/2019 03:00,6.0765,0.51,6.097864565,0.8265,0,0.8265,5.25,0.51,5.274713262,6.0065,0.58,6.034438023,0.8265,0,0.8265,5.18,0.58,5.212369902
16/09/2019 03:30,6.132,0.51,6.153171865,0.672,0,0.672,5.46,0.51,5.483766953,6.072,0.58,6.099638022,0.672,0,0.672,5.4,0.58,5.431058829
16/09/2019 04:00,6.109,0.51,6.1302513,0.649,0,0.649,5.46,0.51,5.483766953,6.049,0.58,6.076742631,0.649,0,0.649,5.4,0.58,5.431058829
16/09/2019 04:30,6.047,0.51,6.068468423,1.297,0,1.297,4.75,0.51,4.777300493,5.997,0.58,6.024982075,1.297,0,1.297,4.7,0.58,4.735652014
16/09/2019 05:00,6.005,0.51,6.02661804,1.405,0,1.405,4.6,0.51,4.62818539,5.945,0.58,5.973225678,1.405,0,1.405,4.54,0.58,4.576898513
16/09/2019 05:30,6.1125,0.51,6.133739174,1.3825,0,1.3825,4.73,0.51,4.757415265,6.0525,0.51,6.073948983,1.3825,0,1.3825,4.67,0.51,4.697765426
16/09/2019 06:00,6.348,0.51,6.368453815,1.088,0,1.088,5.26,0.51,5.284666498,6.288,0.51,6.30864835,1.088,0,1.088,5.2,0.51,5.224949761
16/09/2019 06:30,7.0985,0.51,7.11679719,1.1185,0,1.1185,5.98,0.51,6.00170809,7.0085,0.51,7.027031539,1.1185,0,1.1185,5.89,0.51,5.912038566
16/09/2019 07:00,8.058,-0.5,8.073497631,1.188,0,1.188,6.87,-0.5,6.88817102,7.928,0,7.928,1.188,0,1.188,6.74,0,6.74
16/09/2019 07:30,8.981,-0.5,8.994907504,1.401,0,1.401,7.58,-0.5,7.596472866,8.811,-0.5,8.825175409,1.401,0,1.401,7.41,-0.5,7.426849938
16/09/2019 08:00,9.5635,-0.5,9.576561609,1.1035,0,1.1035,8.46,-0.5,8.474762534,9.3935,-0.5,9.406797662,1.1035,0,1.1035,8.29,-0.5,8.30506472
16/09/2019 08:30,9.9945,-0.68,10.01760601,0.8445,0,0.8445,9.15,-0.68,9.175232967,9.8245,-0.62,9.844043897,0.8445,0,0.8445,8.98,-0.62,9.001377672
16/09/2019 09:00,9.814,-0.68,9.837529975,0.924,0,0.924,8.89,-0.68,8.91596882,9.704,-0.62,9.723786094,0.924,0,0.924,8.78,-0.62,8.801863439
16/09/2019 09:30,10.074,-0.91,10.11501735,1.644,0,1.644,8.43,-0.91,8.478973995,10.004,-0.79,10.03514404,1.644,0,1.644,8.36,-0.79,8.397243595
16/09/2019 10:00,9.956,-0.91,9.997501488,1.626,0,1.626,8.33,-0.91,8.379558461,9.866,-0.79,9.89757829,1.626,0,1.626,8.24,-0.79,8.27778352
16/09/2019 10:30,9.6765,-0.86,9.714641128,1.8865,0,1.8865,7.79,-0.86,7.837327351,9.6465,-0.79,9.678794463,1.8865,0,1.8865,7.76,-0.79,7.800108974
16/09/2019 11:00,9.4235,-0.86,9.46266095,2.5035,0,2.5035,6.92,-0.86,6.973234544,9.4035,-0.75,9.433361662,2.5035,0,2.5035,6.9,-0.75,6.940641181
16/09/2019 11:30,9.218,-0.86,9.258030244,2.788,0,2.788,6.43,-0.86,6.487256739,9.298,-0.75,9.328199398,2.788,0,2.788,6.51,-0.75,6.553060354
16/09/2019 12:00,9.122,-0.78,9.155287216,2.642,0,2.642,6.48,-0.78,6.52677562,9.112,-0.75,9.14281379,2.642,0,2.642,6.47,-0.75,6.513324804
16/09/2019 12:30,8.364,-0.61,8.386214641,3.144,0,3.144,5.22,-0.61,5.255520907,8.424,-0.51,8.439423914,3.144,0,3.144,5.28,-0.51,5.304573498
16/09/2019 13:00,8.445,-0.54,8.462247042,3.075,0,3.075,5.37,-0.54,5.397082545,8.485,-0.51,8.50031323,3.075,0,3.075,5.41,-0.51,5.433985646
16/09/2019 13:30,8.435,-0.54,8.452267447,3.215,0,3.215,5.22,-0.54,5.247856705,8.515,-0.51,8.530259375,3.215,0,3.215,5.3,-0.51,5.324481195
16/09/2019 14:00,8.2195,-0.54,8.237219206,3.5695,0,3.5695,4.65,-0.54,4.681249833,8.2795,-0.51,8.295192599,3.5695,0,3.5695,4.71,-0.51,4.737531003
16/09/2019 14:30,8.481,-0.54,8.49817398,3.451,0,3.451,5.03,-0.54,5.058903043,8.541,-0.51,8.556213006,3.451,0,3.451,5.09,-0.51,5.115486292
16/09/2019 15:00,9.012,-0.72,9.040715901,2.732,0,2.732,6.28,-0.72,6.321139138,9.012,-0.62,9.033301943,2.732,0,2.732,6.28,-0.62,6.310530881
16/09/2019 15:30,8.9215,-0.63,8.943716356,2.1415,0,2.1415,6.78,-0.63,6.809207002,8.8815,-0.53,8.897299717,2.1415,0,2.1415,6.74,-0.53,6.760806165
16/09/2019 16:00,9.0685,-0.58,9.087028791,2.1885,0,2.1885,6.88,-0.58,6.904404391,9.0085,-0.53,9.024077363,2.1885,0,2.1885,6.82,-0.53,6.840562842
16/09/2019 16:30,9.33,-0.51,9.34392851,2,0,2,7.33,-0.51,7.347720735,9.26,-0.53,9.275154985,2,0,2,7.26,-0.53,7.279320023
16/09/2019 17:00,9.915,-0.57,9.931370751,1.755,0,1.755,8.16,-0.57,8.179883862,9.805,-0.53,9.819313876,1.755,0,1.755,8.05,-0.53,8.067428339
16/09/2019 17:30,10.5535,-0.57,10.56888179,1.3635,0,1.3635,9.19,-0.57,9.207659855,10.4035,-0.53,10.41699152,1.3635,0,1.3635,9.04,-0.53,9.055523176
16/09/2019 18:00,10.6415,2.12,10.85061852,0.8615,0,0.8615,9.78,2.12,10.00713745,10.8015,-3.16,11.25424374,0.8615,0,0.8615,9.94,-3.16,10.43020613
16/09/2019 18:30,10.643,2.74,10.99004318,0.473,0,0.473,10.17,2.74,10.53263975,10.873,-3.64,11.4661122,0.473,0,0.473,10.4,-3.64,11.01860245
16/09/2019 19:00,10.864,2.64,11.18016529,0.204,0,0.204,10.66,2.64,10.98203988,11.084,-3.73,11.69478328,0.204,0,0.204,10.88,-3.73,11.50162162
16/09/2019 19:30,10.667,2.71,11.00586157,0.307,0,0.307,10.36,2.71,10.70858067,10.867,-3.67,11.46998644,0.307,0,0.307,10.56,-3.67,11.17955724
16/09/2019 20:00,10.7295,2.17,10.94673788,0.3695,0,0.3695,10.36,2.17,10.58482404,10.8495,-3.67,11.4534078,0.3695,0,0.3695,10.48,-3.67,11.10402179
16/09/2019 20:30,10.6695,-0.53,10.68265558,0.3595,0,0.3595,10.31,-0.53,10.32361371,10.4895,-0.5,10.50140992,0.3595,0,0.3595,10.13,-0.5,10.14233208
16/09/2019 21:00,10.3185,-0.53,10.33210251,0.2485,0,0.2485,10.07,-0.53,10.08393772,10.1185,-0.5,10.13084608,0.2485,0,0.2485,9.87,-0.5,9.882656525
16/09/2019 21:30,9.811,-0.53,9.825305135,0.121,0,0.121,9.69,-0.53,9.7044835,9.651,-0.5,9.663943346,0.121,0,0.121,9.53,-0.5,9.54310746
16/09/2019 22:00,9.1715,1.02,9.228044877,0.2415,0,0.2415,8.93,1.02,8.988064308,9.0315,-3.39,9.646765896,0.2415,0,0.2415,8.79,-3.39,9.421050897
