Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
16/09/2019 22:30,8.5585,0,8.5585,0.4385,0,0.4385,8.12,0,8.12,8.4285,0,8.4285,0.4385,0,0.4385,7.99,0,7.99
16/09/2019 23:00,7.9285,3.27,8.57636358,0.5185,0,0.5185,7.41,3.27,8.099444425,7.8885,-3.27,8.539398823,0.5185,0,0.5185,7.37,-3.27,8.062865496
16/09/2019 23:30,7.366,3.27,8.059209391,0.956,0,0.956,6.41,3.27,7.195901611,7.586,-3.16,8.21784619,0.956,0,0.956,6.63,-3.16,7.344555807
17/09/2019 00:00,6.9505,3.3,7.694117899,1.0905,0,1.0905,5.86,3.3,6.725295533,7.1705,-3.16,7.835921787,1.0905,0,1.0905,6.08,-3.16,6.852152946
17/09/2019 00:30,6.8115,3.34,7.586312164,0.7115,0,0.7115,6.1,3.34,6.954538087,7.0115,-3.2,7.707213001,0.7115,0,0.7115,6.3,-3.2,7.066116331
17/09/2019 01:00,6.889,0.61,6.915954092,0.399,0,0.399,6.49,0.61,6.518604145,6.839,0.64,6.868880622,0.399,0,0.399,6.44,0.64,6.471723109
17/09/2019 01:30,7.06,2.36,7.444004299,1.07,0,1.07,5.99,2.36,6.438144143,6.97,-0.38,6.980350994,1.07,0,1.07,5.9,-0.38,5.912224624
17/09/2019 02:00,7.011,0.58,7.034949964,1.211,0,1.211,5.8,0.58,5.82892786,6.941,0.73,6.97928227,1.211,0,1.211,5.73,0.73,5.776313703
17/09/2019 02:30,6.5725,0.51,6.592257295,1.0625,0,1.0625,5.51,0.51,5.533552205,6.5125,0.51,6.532438767,1.0625,0,1.0625,5.45,0.51,5.473810373
17/09/2019 03:00,6.417,0.7,6.455066925,1.187,0,1.187,5.23,0.7,5.276637187,6.357,0.51,6.377424951,1.187,0,1.187,5.17,0.51,5.195093839
17/09/2019 03:30,6.294,0.7,6.332806329,1.184,0,1.184,5.11,0.7,5.157722366,6.224,0.51,6.244859966,1.184,0,1.184,5.04,0.51,5.065737853
17/09/2019 04:00,6.2995,0.61,6.32896518,1.0695,0,1.0695,5.23,0.61,5.265453447,6.2195,0.51,6.240375009,1.0695,0,1.0695,5.15,0.51,5.175190818
17/09/2019 04:30,6.2825,0.51,6.303166367,1.0525,0,1.0525,5.23,0.51,5.254807323,6.2025,0.51,6.223432031,1.0525,0,1.0525,5.15,0.51,5.175190818
17/09/2019 05:00,6.302,0.66,6.336466208,1.262,0,1.262,5.04,0.66,5.083030592,6.242,0.51,6.262800013,1.262,0,1.262,4.98,0.51,5.006046344
17/09/2019 05:30,6.156,0.56,6.181418607,0.926,0,0.926,5.23,0.56,5.259895436,6.086,0.59,6.114531544,0.926,0,0.926,5.16,0.59,5.193621087
17/09/2019 06:00,6.301,0.56,6.325835992,0.921,0,0.921,5.38,0.56,5.409066463,6.231,0.59,6.258870585,0.921,0,0.921,5.31,0.59,5.342677232
17/09/2019 06:30,7.206,0.51,7.224024917,0.576,0,0.576,6.63,0.51,6.649586453,7.106,0.55,7.127253047,0.576,0,0.576,6.53,0.55,6.553121394
17/09/2019 07:00,8.0465,0,8.0465,0.5265,0,0.5265,7.52,0,7.52,7.9165,0,7.9165,0.5265,0,0.5265,7.39,0,7.39
17/09/2019 07:30,8.7445,0,8.7445,0.2645,0,0.2645,8.48,0,8.48,8.5845,0,8.5845,0.2645,0,0.2645,8.32,0,8.32
17/09/2019 08:00,9.089,2.74,9.49302486,0.839,0,0.839,8.25,2.74,8.693106464,8.999,-3.37,9.609313243,0.839,0,0.839,8.16,-3.37,8.82850497
17/09/2019 08:30,9.303,-0.5,9.316426837,1.383,0,1.383,7.92,-0.5,7.935767134,9.143,-0.5,9.156661455,1.383,0,1.383,7.76,-0.5,7.776091563
17/09/2019 09:00,9.372,-0.5,9.385328124,1.582,0,1.582,7.79,-0.5,7.806029721,9.262,-0.5,9.275486187,1.582,0,1.582,7.68,-0.5,7.696258831
17/09/2019 09:30,9.373,-0.56,9.389714,2.303,0,2.303,7.07,-0.56,7.092143541,9.273,-0.5,9.286470212,2.303,0,2.303,6.97,-0.5,6.98791099
17/09/2019 10:00,9.1185,-0.5,9.132198106,2.0485,0,2.0485,7.07,-0.5,7.087658287,9.0185,-0.5,9.032349763,2.0485,0,2.0485,6.97,-0.5,6.98791099
17/09/2019 10:30,8.9005,-0.5,8.914533092,2.5505,0,2.5505,6.35,-0.5,6.369654622,8.8305,-0.5,8.844644156,2.5505,0,2.5505,6.28,-0.5,6.299873015
17/09/2019 11:00,8.6315,-0.5,8.645969711,3.5115,0,3.5115,5.12,-0.5,5.144356131,8.6315,-0.5,8.645969711,3.5115,0,3.5115,5.12,-0.5,5.144356131
17/09/2019 11:30,8.2535,-0.56,8.272476186,4.8535,0,4.8535,3.4,-0.56,3.445809049,8.2535,-0.5,8.26863122,4.8535,0,4.8535,3.4,-0.5,3.436568055
17/09/2019 12:00,7.9755,-0.64,8.001137435,5.7955,0,5.7955,2.18,-0.64,2.272003521,8.0055,-0.54,8.023691809,5.7955,0,5.7955,2.21,-0.54,2.275016483
17/09/2019 12:30,7.695,-0.58,7.716827392,5.415,0,5.415,2.28,-0.58,2.352615566,7.915,-0.54,7.933399334,5.415,0,5.415,2.5,-0.54,2.557655176
17/09/2019 13:00,7.556,-0.68,7.586536496,6.876,0,6.876,0.68,-0.68,0.961665222,7.826,-0.61,7.84973732,6.876,0,6.876,0.95,-0.61,1.128981842
17/09/2019 13:30,6.975,-0.84,7.025398565,9.085,0,9.085,-2.11,-0.84,2.271057023,7.235,-0.7,7.268784286,9.085,0,9.085,-1.85,-0.7,1.978004044
17/09/2019 14:00,6.78,-0.89,6.838164959,9.7,0,9.7,-2.92,-0.89,3.052621824,7.22,-0.75,7.258849771,9.7,0,9.7,-2.48,-0.75,2.590926475
17/09/2019 14:30,6.667,-0.83,6.718466268,9.297,0,9.297,-2.63,-0.83,2.75786149,7.127,-0.7,7.161293808,9.297,0,9.297,-2.17,-0.7,2.280109646
17/09/2019 15:00,6.6155,-0.83,6.667363816,8.8455,0,8.8455,-2.23,-0.83,2.379453719,7.0655,-0.7,7.100090862,8.8455,0,8.8455,-1.78,-0.7,1.912694435
17/09/2019 15:30,6.6575,-3.42,7.484564533,8.6975,0,8.6975,-2.04,-3.42,3.982210441,6.9675,2.24,7.318719577,8.6975,0,8.6975,-1.73,2.24,2.830282671
17/09/2019 16:00,6.895,-3.93,7.936367242,8.895,0,8.895,-2,-3.93,4.409637173,7.165,2.67,7.646314472,8.895,0,8.895,-1.73,2.67,3.181477644
17/09/2019 16:30,7.3345,-3.87,8.292875873,8.8945,0,8.8945,-1.56,-3.87,4.172589124,7.4745,2.73,7.957452498,8.8945,0,8.8945,-1.42,2.73,3.077222774
17/09/2019 17:00,8.4395,-3.76,9.239196948,7.4495,0,7.4495,0.99,-3.76,3.88814866,8.4195,2.81,8.876039671,7.4495,0,7.4495,0.97,2.81,2.972709202
17/09/2019 17:30,8.6865,-3.58,9.395301073,6.3265,0,6.3265,2.36,-3.58,4.287889924,8.5765,2.96,9.072924129,6.3265,0,6.3265,2.25,2.96,3.71807746
17/09/2019 18:00,8.9525,-3.5,9.612349154,5.3025,0,5.3025,3.65,-3.5,5.056925944,8.7225,3.02,9.23051495,5.3025,0,5.3025,3.42,3.02,4.56254315
17/09/2019 18:30,9.328,-3.4,9.928322315,3.978,0,3.978,5.35,-3.4,6.338966793,9.008,3.02,9.500761233,3.978,0,3.978,5.03,3.02,5.866966848
17/09/2019 19:00,9.853,-0.51,9.866190197,2.813,0,2.813,7.04,-0.51,7.058448838,9.703,-0.53,9.717464124,2.813,0,2.813,6.89,-0.53,6.91035455
17/09/2019 19:30,10.3595,-0.66,10.38050289,2.4495,0,2.4495,7.91,-0.66,7.937487008,10.1595,-0.53,10.17331511,2.4495,0,2.4495,7.71,-0.53,7.728195132
17/09/2019 20:00,10.636,-0.66,10.65645795,2.566,0,2.566,8.07,-0.66,8.096943868,10.436,-0.57,10.45155472,2.566,0,2.566,7.87,-0.57,7.890614678
17/09/2019 20:30,10.7145,-0.66,10.73480835,2.2345,0,2.2345,8.48,-0.66,8.505645184,10.5145,-0.57,10.52993876,2.2345,0,2.2345,8.28,-0.57,8.299596376
17/09/2019 21:00,10.3165,-0.66,10.33759025,2.2665,0,2.2665,8.05,-0.66,8.077010586,10.1365,-0.57,10.15251359,2.2665,0,2.2665,7.87,-0.57,7.890614678
17/09/2019 21:30,9.9105,-0.66,9.932452378,3.4305,0,3.4305,6.48,-0.66,6.513524392,9.7405,-0.53,9.754908521,3.4305,0,3.4305,6.31,-0.53,6.3322192
17/09/2019 22:00,9.2775,-0.82,9.313667712,4.9375,0,4.9375,4.34,-0.82,4.416786162,9.1175,-0.63,9.139239916,4.9375,0,4.9375,4.18,-0.63,4.227209481
17/09/2019 22:30,8.7955,-0.66,8.820227902,4.2555,0,4.2555,4.54,-0.66,4.587722747,8.6555,-0.57,8.674248109,4.2555,0,4.2555,4.4,-0.57,4.436766841
17/09/2019 23:00,8.187,-0.53,8.20413731,2.907,0,2.907,5.28,-0.53,5.306533709,8.077,-0.61,8.10000179,2.907,0,2.907,5.17,-0.61,5.20586208
17/09/2019 23:30,7.594,3.1,8.202367707,3.054,0,3.054,4.54,3.1,5.497417576,7.714,-3.28,8.382374127,3.054,0,3.054,4.66,-3.28,5.698596318
18/09/2019 00:00,7.118,3.06,7.747872224,3.838,0,3.838,3.28,3.06,4.485755232,7.048,-3.23,7.752883593,3.838,0,3.838,3.21,-3.23,4.553789631
18/09/2019 00:30,6.704,-0.6,6.73079609,3.734,0,3.734,2.97,-0.6,3.03,6.634,-0.53,6.655137564,3.734,0,3.734,2.9,-0.53,2.948033243
18/09/2019 01:00,6.5165,0.4,6.528764987,3.0265,0,3.0265,3.49,0.4,3.512847848,6.4465,0.63,6.477210993,3.0265,0,3.0265,3.42,0.63,3.477542236
18/09/2019 01:30,7.0585,0.63,7.086559267,2.5285,0,2.5285,4.53,0.63,4.573598146,6.9785,0.63,7.006879637,2.5285,0,2.5285,4.45,0.63,4.494374261
18/09/2019 02:00,7.1595,0.63,7.187164966,2.5595,0,2.5595,4.6,0.63,4.642940878,7.0795,0.63,7.107476363,2.5595,0,2.5595,4.52,0.63,4.563693679
18/09/2019 02:30,7.043,0.63,7.071120774,2.283,0,2.283,4.76,0.63,4.801510179,6.963,0.63,6.991442555,2.283,0,2.283,4.68,0.63,4.722213464
18/09/2019 03:00,6.8615,0.58,6.885969957,1.9715,0,1.9715,4.89,0.58,4.924276597,6.7915,0.63,6.820657758,1.9715,0,1.9715,4.82,0.63,4.86099784
18/09/2019 03:30,6.7475,0.58,6.772381874,1.9275,0,1.9275,4.82,0.58,4.854770849,6.6775,0.67,6.711028703,1.9275,0,1.9275,4.75,0.67,4.797019908
18/09/2019 04:00,6.7225,0.63,6.751955735,2.4125,0,2.4125,4.31,0.63,4.35580073,6.6525,0.71,6.69028073,2.4125,0,2.4125,4.24,0.71,4.299034775
18/09/2019 04:30,6.4515,0.72,6.491552376,2.7315,0,2.7315,3.72,0.72,3.789036817,6.3815,0.51,6.401846784,2.7315,0,2.7315,3.65,0.51,3.685457909
18/09/2019 05:00,6.4465,0.63,6.477210993,3.5065,0,3.5065,2.94,0.63,3.006742423,6.3765,0.65,6.409543841,3.5065,0,3.5065,2.87,0.65,2.942685848
18/09/2019 05:30,6.586,-0.5,6.604952384,4.196,0,4.196,2.39,-0.5,2.441741182,6.506,0.65,6.538389404,4.196,0,4.196,2.31,0.65,2.399708316
18/09/2019 06:00,6.4395,1.42,6.594206567,4.3895,0,4.3895,2.05,1.42,2.493772243,6.3595,0.12,6.360632064,4.3895,0,4.3895,1.97,0.12,1.973651438
18/09/2019 06:30,7.135,2.41,7.531024167,4.405,0,4.405,2.73,2.41,3.641565597,7.075,-3.31,7.811000256,4.405,0,4.405,2.67,-3.31,4.252646235
18/09/2019 07:00,8.109,-0.51,8.125021908,4.519,0,4.519,3.59,-0.51,3.626044677,7.959,-0.51,7.975323254,4.519,0,4.519,3.44,-0.51,3.477599747
18/09/2019 07:30,8.8535,1.56,8.989886665,4.9835,0,4.9835,3.87,1.56,4.172589124,8.8235,-3.44,9.47036178,4.9835,0,4.9835,3.84,-3.44,5.155501915
18/09/2019 08:00,9.3135,2.5,9.643198756,5.4435,0,5.4435,3.87,2.5,4.607266001,9.4035,-3.93,10.1916982,5.4435,0,5.4435,3.96,-3.93,5.579112833
18/09/2019 08:30,9.5255,-0.23,9.528276353,5.3555,0,5.3555,4.17,-0.23,4.176338109,9.4455,-1.4,9.548689452,5.3555,0,5.3555,4.09,-1.4,4.322973514
18/09/2019 09:00,8.403,-0.59,8.423687375,5.433,0,5.433,2.97,-0.59,3.028035667,8.383,-0.64,8.4073949,5.433,0,5.433,2.95,-0.64,3.018625515
18/09/2019 09:30,7.7395,-0.52,7.756949159,5.5795,0,5.5795,2.16,-0.52,2.221711052,7.8195,-0.53,7.837440925,5.5795,0,5.5795,2.24,-0.53,2.301847084
18/09/2019 10:00,7.4415,-0.58,7.464068746,6.1815,0,6.1815,1.26,-0.58,1.387083271,7.6315,-0.53,7.649881845,6.1815,0,6.1815,1.45,-0.53,1.543826415
18/09/2019 10:30,7.174,-0.68,7.206155424,7.284,0,7.284,-0.11,-0.68,0.688839604,7.744,-0.58,7.765689667,7.284,0,7.284,0.46,-0.58,0.740270221
18/09/2019 11:00,6.794,-0.68,6.827945225,7.554,0,7.554,-0.76,-0.68,1.019803903,6.984,-0.58,7.008042237,7.554,0,7.554,-0.57,-0.58,0.813203542
18/09/2019 11:30,6.7865,-0.75,6.8278168,7.7765,0,7.7765,-0.99,-0.75,1.242014493,7.0365,-0.63,7.064646647,7.7765,0,7.7765,-0.74,-0.63,0.971853898
18/09/2019 12:00,6.6405,-0.8,6.688515549,8.2605,0,8.2605,-1.62,-0.8,1.806765065,7.0705,-0.71,7.1060587,8.2605,0,8.2605,-1.19,-0.71,1.385712813
18/09/2019 12:30,6.5595,-0.73,6.599995473,8.4195,0,8.4195,-1.86,-0.73,1.99812412,7.0295,-0.66,7.060415728,8.4195,0,8.4195,-1.39,-0.66,1.538733245
18/09/2019 13:00,6.495,-0.73,6.535895118,8.355,0,8.355,-1.86,-0.73,1.99812412,6.965,-0.66,6.996200755,8.355,0,8.355,-1.39,-0.66,1.538733245
18/09/2019 13:30,6.3365,-0.66,6.370779564,8.0265,0,8.0265,-1.69,-0.66,1.814304274,6.8265,-0.56,6.849430798,8.0265,0,8.0265,-1.2,-0.56,1.324235629
18/09/2019 14:00,6.199,-0.66,6.234035691,7.889,0,7.889,-1.69,-0.66,1.814304274,6.689,-0.56,6.712400539,7.889,0,7.889,-1.2,-0.56,1.324235629
18/09/2019 14:30,6.159,-2.53,6.658391773,7.799,0,7.799,-1.64,-2.53,3.015045605,6.519,1.61,6.714868651,7.799,0,7.799,-1.28,1.61,2.056817931
18/09/2019 15:00,6.383,-1.13,6.482251846,7.463,0,7.463,-1.08,-1.13,1.563105883,6.703,0.07,6.703365498,7.463,0,7.463,-0.76,0.07,0.763216876
18/09/2019 15:30,6.636,-0.61,6.663977491,7.716,0,7.716,-1.08,-0.61,1.24036285,7.026,-0.5,7.043768594,7.716,0,7.716,-0.69,-0.5,0.852115016
18/09/2019 16:00,6.6725,-0.55,6.695129293,7.4725,0,7.4725,-0.8,-0.55,0.970824392,6.8725,-0.5,6.890664427,7.4725,0,7.4725,-0.6,-0.5,0.781024968
18/09/2019 16:30,7.5515,-0.51,7.568702151,6.7315,0,6.7315,0.82,-0.51,0.965660396,7.6915,-0.5,7.707734573,6.7315,0,6.7315,0.96,-0.5,1.08240473
18/09/2019 17:00,7.856,-0.51,7.872536821,5.926,0,5.926,1.93,-0.51,1.996246478,8.036,-0.63,8.060657293,5.926,0,5.926,2.11,-0.63,2.202044505
18/09/2019 17:30,8.4015,0,8.4015,5.3315,0,5.3315,3.07,0,3.07,8.4815,-0.63,8.504865798,5.3315,0,5.3315,3.15,-0.63,3.212382294
18/09/2019 18:00,8.9225,-0.58,8.941331347,3.9625,0,3.9625,4.96,-0.58,4.993796151,8.9125,-0.5,8.926514227,3.9625,0,3.9625,4.95,-0.5,4.975188439
18/09/2019 18:30,9.292,3.03,9.773544086,2.382,0,2.382,6.91,3.03,7.54513088,9.212,-3.23,9.761856586,2.382,0,2.382,6.83,-3.23,7.55524983
18/09/2019 19:00,9.639,-0.52,9.653016161,1.319,0,1.319,8.32,-0.52,8.336234162,9.459,-0.5,9.472205709,1.319,0,1.319,8.14,-0.5,8.155341808
18/09/2019 19:30,10.094,-0.52,10.10738522,0.984,0,0.984,9.11,-0.52,9.124828766,9.904,-0.5,9.916613132,0.984,0,0.984,8.92,-0.5,8.934002463
18/09/2019 20:00,10.3835,-0.52,10.3965125,1.0135,0,1.0135,9.37,-0.52,9.384417936,10.1735,-0.5,10.18577941,1.0135,0,1.0135,9.16,-0.5,9.173636138
18/09/2019 20:30,10.4995,-0.52,10.51236892,0.8795,0,0.8795,9.62,-0.52,9.634043803,10.2895,-0.5,10.30164114,0.8795,0,0.8795,9.41,-0.5,9.423274378
18/09/2019 21:00,10.2315,-0.52,10.24470557,0.8015,0,0.8015,9.43,-0.52,9.444326339,10.0415,-0.5,10.05394063,0.8015,0,0.8015,9.24,-0.5,9.25351825
18/09/2019 21:30,9.662,-0.52,9.675982844,1.102,0,1.102,8.56,-0.52,8.575779848,9.492,0,9.492,1.102,0,1.102,8.39,0,8.39
18/09/2019 22:00,9.1925,-0.52,9.207195895,1.1525,0,1.1525,8.04,-0.52,8.056798372,9.0325,0,9.0325,1.1525,0,1.1525,7.88,0,7.88
18/09/2019 22:30,8.5355,0,8.5355,2.6155,0,2.6155,5.92,0,5.92,8.3855,0,8.3855,2.6155,0,2.6155,5.77,0,5.77
18/09/2019 23:00,7.95,-0.6,7.97260936,4.7,0,4.7,3.25,-0.6,3.304920574,7.83,-0.58,7.851452095,4.7,0,4.7,3.13,-0.58,3.183284467
18/09/2019 23:30,7.448,0.3,7.454039442,2.858,0,2.858,4.59,0.3,4.599793474,7.358,-1.19,7.453607449,2.858,0,2.858,4.5,-1.19,4.654685811
19/09/2019 00:00,7.144,-0.4,7.155189445,2.094,0,2.094,5.05,-0.4,5.065816815,7.054,0.06,7.05425517,2.094,0,2.094,4.96,0.06,4.96036289
19/09/2019 00:30,6.5205,0.51,6.540414379,1.3705,0,1.3705,5.15,0.51,5.175190818,6.4405,0.51,6.460660976,1.3705,0,1.3705,5.07,0.51,5.095586325
19/09/2019 01:00,6.3585,0.51,6.378920148,1.0885,0,1.0885,5.27,0.51,5.294619911,6.2785,0.51,6.29917949,1.0885,0,1.0885,5.19,0.51,5.214997603
19/09/2019 01:30,6.9705,0.51,6.989132296,1.1305,0,1.1305,5.84,0.51,5.862226539,6.8705,0.51,6.88940275,1.1305,0,1.1305,5.74,0.51,5.762612255
19/09/2019 02:00,7.086,0.71,7.121481307,1.376,0,1.376,5.71,0.71,5.753972541,6.986,0.51,7.004591066,1.376,0,1.376,5.61,0.51,5.633134119
19/09/2019 02:30,6.963,0.6,6.988803116,1.473,0,1.473,5.49,0.6,5.522689562,6.873,0.51,6.891895893,1.473,0,1.473,5.4,0.51,5.424029867
19/09/2019 03:00,6.7895,0.53,6.810154936,1.4095,0,1.4095,5.38,0.53,5.406042915,6.7195,0.51,6.738826326,1.4095,0,1.4095,5.31,0.51,5.334435303
19/09/2019 03:30,6.769,-2.54,7.229865905,1.999,0,1.999,4.77,-2.54,5.4041188,6.469,3.07,7.160507035,1.999,0,1.999,4.47,3.07,5.422711499
19/09/2019 04:00,6.6275,0.51,6.64709382,1.7275,0,1.7275,4.9,0.51,4.926469324,6.5575,0.51,6.577302354,1.7275,0,1.7275,4.83,0.51,4.856850832
19/09/2019 04:30,6.6115,0.51,6.631141097,1.5515,0,1.5515,5.06,0.51,5.085636637,6.5415,0.51,6.561350642,1.5515,0,1.5515,4.99,0.51,5.015994418
19/09/2019 05:00,6.6375,0.51,6.657064387,1.6175,0,1.6175,5.02,0.51,5.045839871,6.5675,0.51,6.587272292,1.6175,0,1.6175,4.95,0.51,4.976203372
19/09/2019 05:30,6.693,0.51,6.712402625,1.183,0,1.183,5.51,0.51,5.533552205,6.613,0.51,6.632636655,1.183,0,1.183,5.43,0.51,5.453897689
19/09/2019 06:00,6.5895,0.51,6.609206477,1.3495,0,1.3495,5.24,0.51,5.264760203,6.4895,0.51,6.509509217,1.3495,0,1.3495,5.14,0.51,5.165239588
19/09/2019 06:30,7.4345,1.96,7.688523281,1.5245,0,1.5245,5.91,1.96,6.22653194,7.3245,0.03,7.324561437,1.5245,0,1.5245,5.8,0.03,5.800077586
19/09/2019 07:00,8.385,0,8.385,2.255,0,2.255,6.13,0,6.13,8.225,0.03,8.225054711,2.255,0,2.255,5.97,0.03,5.970075376
19/09/2019 07:30,9.2115,-0.5,9.225060013,2.7315,0,2.7315,6.48,-0.5,6.499261497,9.0215,-0.56,9.038863991,2.7315,0,2.7315,6.29,-0.56,6.314879255
19/09/2019 08:00,9.593,-0.57,9.609919302,4.083,0,4.083,5.51,-0.57,5.5394043,9.403,-0.51,9.416820536,4.083,0,4.083,5.32,-0.51,5.344389582
19/09/2019 08:30,9.7315,-0.69,9.755931132,4.4615,0,4.4615,5.27,-0.69,5.314978833,9.6015,-0.6,9.620228804,4.4615,0,4.4615,5.14,-0.6,5.174900965
19/09/2019 09:00,9.419,-0.58,9.436840626,3.799,0,3.799,5.62,-0.58,5.649849556,9.389,-0.53,9.403947097,3.799,0,3.799,5.59,-0.53,5.615069011
19/09/2019 09:30,9.1735,-0.58,9.191817135,4.1935,0,4.1935,4.98,-0.58,5.013661337,9.2035,-0.53,9.218747868,4.1935,0,4.1935,5.01,-0.53,5.037955935
19/09/2019 10:00,8.841,-0.71,8.8694634,5.321,0,5.321,3.52,-0.71,3.590891254,8.961,-0.63,8.983118668,5.321,0,5.321,3.64,-0.63,3.694116945
19/09/2019 10:30,8.0795,-0.71,8.110636242,7.6695,0,7.6695,0.41,-0.71,0.81987804,8.3295,-0.77,8.365014659,7.6695,0,7.6695,0.66,-0.77,1.01414989
19/09/2019 11:00,7.521,-0.91,7.575852493,9.711,0,9.711,-2.19,-0.91,2.371539584,7.741,-0.82,7.784309924,9.711,0,9.711,-1.97,-0.82,2.133846292
19/09/2019 11:30,7.393,-0.97,7.456362987,9.743,0,9.743,-2.35,-0.97,2.542321773,7.663,-0.89,7.714510289,9.743,0,9.743,-2.08,-0.89,2.262410219
19/09/2019 12:00,7.1785,-0.97,7.243739521,9.5885,0,9.5885,-2.41,-0.97,2.597883754,7.5085,-0.89,7.561062905,9.5885,0,9.5885,-2.08,-0.89,2.262410219
19/09/2019 12:30,6.98,-0.9,7.037783742,9.1,0,9.1,-2.12,-0.9,2.303128307,7.44,-0.8,7.482887143,9.1,0,9.1,-1.66,-0.8,1.842715388
19/09/2019 13:00,6.96,-0.9,7.017948418,8.99,0,8.99,-2.03,-0.9,2.220562992,7.42,-0.8,7.463002077,8.99,0,8.99,-1.57,-0.8,1.762072643
19/09/2019 13:30,7.0495,-0.9,7.10671867,8.9695,0,8.9695,-1.92,-0.9,2.120471646,7.4395,-0.8,7.482390009,8.9695,0,8.9695,-1.53,-0.8,1.726528308
19/09/2019 14:00,7.0035,-0.94,7.066301172,8.6935,0,8.6935,-1.69,-0.94,1.933830396,7.4235,-0.85,7.472004567,8.6935,0,8.6935,-1.27,-0.85,1.528201557
19/09/2019 14:30,6.7215,-0.78,6.766606406,8.1915,0,8.1915,-1.47,-0.78,1.66412139,7.1315,-0.69,7.164802318,8.1915,0,8.1915,-1.06,-0.69,1.264792473
19/09/2019 15:00,6.572,-0.73,6.612418922,7.972,0,7.972,-1.4,-0.73,1.578892017,6.912,-0.63,6.940651554,7.972,0,7.972,-1.06,-0.63,1.233085561
19/09/2019 15:30,6.5335,-0.62,6.562851686,7.4435,0,7.4435,-0.91,-0.62,1.101135777,6.6635,-0.53,6.684544281,7.4435,0,7.4435,-0.78,-0.53,0.943027041
19/09/2019 16:00,7.25,-0.57,7.272372378,6.34,0,6.34,0.91,-0.57,1.073778376,7.43,-0.53,7.44887911,6.34,0,6.34,1.09,-0.53,1.212023102
19/09/2019 16:30,7.476,-0.5,7.492701515,5.546,0,5.546,1.93,-0.5,1.993715125,7.756,-0.53,7.774087471,5.546,0,5.546,2.21,-0.53,2.272663635
19/09/2019 17:00,8.045,-0.5,8.060522626,4.595,0,4.595,3.45,-0.5,3.486043603,8.235,0,8.235,4.595,0,4.595,3.64,0,3.64
19/09/2019 17:30,8.5555,-0.5,8.57009803,3.5055,0,3.5055,5.05,-0.5,5.074692109,8.6355,0,8.6355,3.5055,0,3.5055,5.13,0,5.13
19/09/2019 18:00,8.7675,0,8.7675,2.4575,0,2.4575,6.31,0,6.31,8.7675,0,8.7675,2.4575,0,2.4575,6.31,0,6.31
19/09/2019 18:30,8.864,-3.33,9.468864557,1.414,0,1.414,7.45,-3.33,8.160355384,9.484,3.16,9.996592219,1.414,0,1.414,8.07,3.16,8.66663141
19/09/2019 19:00,9.1105,-3.33,9.700005683,0.4905,0,0.4905,8.62,-3.33,9.240849528,9.8005,3.11,10.28211555,0.4905,0,0.4905,9.31,3.11,9.815711895
19/09/2019 19:30,9.6725,0.24,9.675477055,0.2825,0,0.2825,9.39,0.24,9.393066592,9.4925,-1.61,9.62806607,0.2825,0,0.2825,9.21,-1.61,9.349663096
19/09/2019 20:00,9.714,0,9.714,0.614,0,0.614,9.1,0,9.1,9.504,0,9.504,0.614,0,0.614,8.89,0,8.89
19/09/2019 20:30,9.676,0,9.676,0.926,0,0.926,8.75,0,8.75,9.486,0.51,9.499699785,0.926,0,0.926,8.56,0.51,8.575179298
19/09/2019 21:00,9.3525,0,9.3525,1.3325,0,1.3325,8.02,0,8.02,9.1625,0.58,9.180839082,1.3325,0,1.3325,7.83,0.58,7.851452095
19/09/2019 21:30,9.028,3.21,9.581695257,1.938,0,1.938,7.09,3.21,7.782814401,8.878,-2.99,9.367976516,1.938,0,1.938,6.94,-2.99,7.556699015
19/09/2019 22:00,8.6095,-0.57,8.62834806,3.3295,0,3.3295,5.28,-0.57,5.310677923,8.4595,-0.54,8.47671754,3.3295,0,3.3295,5.13,-0.54,5.158342757
19/09/2019 22:30,8.001,-0.75,8.036074975,3.401,0,3.401,4.6,-0.75,4.660740285,7.871,-0.11,7.871768607,3.401,0,3.401,4.47,-0.11,4.471353263
19/09/2019 23:00,7.459,-0.48,7.474428473,2.699,0,2.699,4.76,-0.48,4.784140466,7.349,-0.36,7.357812243,2.699,0,2.699,4.65,-0.36,4.663914665
19/09/2019 23:30,7.0575,0.64,7.086459359,2.1475,0,2.1475,4.91,0.64,4.951535115,6.9675,0.51,6.986140297,2.1475,0,2.1475,4.82,0.51,4.84690623
20/09/2019 00:00,6.6375,0.64,6.668283606,3.5675,0,3.5675,3.07,0.64,3.136000638,6.5375,0.71,6.575941473,3.5675,0,3.5675,2.97,0.71,3.053686297
20/09/2019 00:30,6.478,0.64,6.509537925,4.728,0,4.728,1.75,0.64,1.863357185,6.388,0.63,6.418990886,4.728,0,4.728,1.66,0.63,1.77552809
20/09/2019 01:00,6.5165,-0.63,6.546882636,6.3065,0,6.3065,0.21,-0.63,0.664078309,6.2665,-0.54,6.289723543,6.3065,0,6.3065,-0.04,-0.54,0.541479455
20/09/2019 01:30,6.851,-0.69,6.885659082,6.451,0,6.451,0.4,-0.69,0.797558775,6.411,-0.66,6.444883319,6.451,0,6.451,-0.04,-0.66,0.66121101
20/09/2019 02:00,6.9485,-0.54,6.969451359,6.0085,0,6.0085,0.94,-0.54,1.084066419,6.9285,-0.48,6.945107073,6.0085,0,6.0085,0.92,-0.48,1.037689742
20/09/2019 02:30,7.065,-0.54,7.08560689,6.425,0,6.425,0.64,-0.54,0.837376857,6.905,-0.48,6.921663456,6.425,0,6.425,0.48,-0.48,0.67882251
20/09/2019 03:00,6.387,-0.54,6.40978697,6.907,0,6.907,-0.52,-0.54,0.749666593,6.327,-0.48,6.345181558,6.907,0,6.907,-0.58,-0.48,0.752861209
20/09/2019 03:30,6.9325,-0.54,6.953499569,6.2625,0,6.2625,0.67,-0.54,0.860523097,6.9025,-0.53,6.922817797,6.2625,0,6.2625,0.64,-0.53,0.830963296
20/09/2019 04:00,6.5445,-0.54,6.566740459,5.2845,0,5.2845,1.26,-0.54,1.370839159,6.5045,-0.58,6.530307822,5.2845,0,5.2845,1.22,-0.58,1.350851583
20/09/2019 04:30,6.7515,-0.54,6.773060774,5.9915,0,5.9915,0.76,-0.54,0.932308962,6.7215,-0.63,6.750960098,5.9915,0,5.9915,0.73,-0.63,0.964261375
20/09/2019 05:00,6.5605,-0.54,6.582686401,4.9505,0,4.9505,1.61,-0.54,1.698146048,6.5305,0,6.5305,4.9505,0,4.9505,1.58,0,1.58
20/09/2019 05:30,6.667,-0.63,6.696699859,4.827,0,4.827,1.84,-0.63,1.944865034,6.637,-0.6,6.664065501,4.827,0,4.827,1.81,-0.6,1.906856051
20/09/2019 06:00,6.8985,-0.63,6.927207392,4.6385,0,4.6385,2.26,-0.63,2.346167087,6.8685,-0.6,6.89465679,4.6385,0,4.6385,2.23,-0.6,2.309307255
20/09/2019 06:30,7.316,-0.63,7.343075378,5.056,0,5.056,2.26,-0.63,2.346167087,7.286,-0.5,7.303136039,5.056,0,5.056,2.23,-0.5,2.285366491
20/09/2019 07:00,8.01,-0.63,8.034737083,6.16,0,6.16,1.85,-0.63,1.954328529,7.9,-0.6,7.922752047,6.16,0,6.16,1.74,-0.6,1.840543398
20/09/2019 07:30,8.872,-0.71,8.900364262,6.462,0,6.462,2.41,-0.71,2.512409202,8.722,-0.64,8.745449331,6.462,0,6.462,2.26,-0.64,2.34887207
20/09/2019 08:00,9.2605,-0.71,9.287677872,6.6005,0,6.6005,2.66,-0.71,2.753125497,9.1405,-0.64,9.162878382,6.6005,0,6.6005,2.54,-0.64,2.619389242
20/09/2019 08:30,9.048,-1.38,9.152633719,9.998,0,9.998,-0.95,-1.38,1.675380554,8.938,-1.25,9.024984432,9.998,0,9.998,-1.06,-1.25,1.638932579
20/09/2019 09:00,9.0035,-1.55,9.135946161,12.1635,0,12.1635,-3.16,-1.55,3.51967328,9.0435,-1.42,9.154304575,12.1635,0,12.1635,-3.12,-1.42,3.42794399
20/09/2019 09:30,8.7115,-1.82,8.899586072,14.1415,0,14.1415,-5.43,-1.82,5.7268927,8.8415,-1.7,9.003450575,14.1415,0,14.1415,-5.3,-1.7,5.56596802
20/09/2019 10:00,8.307,-2.1,8.56832825,15.857,0,15.857,-7.55,-2.1,7.836612789,8.537,-2.15,8.803571378,15.857,0,15.857,-7.32,-2.15,7.62921359
20/09/2019 10:30,7.9485,-2.27,8.266290114,17.1285,0,17.1285,-9.18,-2.27,9.456495122,8.2685,-2.15,8.543453181,17.1285,0,17.1285,-8.86,-2.15,9.117132225
20/09/2019 11:00,7.3455,-2.5,7.7592764,18.0055,0,18.0055,-10.66,-2.5,10.94922828,7.7455,-2.39,8.105854073,18.0055,0,18.0055,-10.26,-2.39,10.53469031
20/09/2019 11:30,6.8645,-2.55,7.322831437,18.3645,0,18.3645,-11.5,-2.55,11.77932511,7.3245,-2.44,7.720226697,18.3645,0,18.3645,-11.04,-2.44,11.30642295
20/09/2019 12:00,6.7145,-2.68,7.229585759,19.0145,0,19.0145,-12.3,-2.68,12.58858213,7.2045,-2.56,7.645810634,19.0145,0,19.0145,-11.81,-2.56,12.08427491
20/09/2019 12:30,6.534,-2.68,7.06226281,19.654,0,19.654,-13.12,-2.68,13.3909223,7.064,-2.56,7.513567462,19.654,0,19.654,-12.59,-2.56,12.84763402
20/09/2019 13:00,6.47,-2.77,7.038025291,19.92,0,19.92,-13.45,-2.77,13.73227585,7.01,-2.65,7.494171068,19.92,0,19.92,-12.91,-2.65,13.17917296
20/09/2019 13:30,6.3945,-2.84,6.99680143,20.0945,0,20.0945,-13.7,-2.84,13.99126871,6.9445,-2.72,7.458182101,20.0945,0,20.0945,-13.15,-2.72,13.42836178
20/09/2019 14:00,6.154,-2.73,6.732355903,19.854,0,19.854,-13.7,-2.73,13.96935575,6.704,-2.61,7.194144563,19.854,0,19.854,-13.15,-2.61,13.40651334
20/09/2019 14:30,6.084,-2.68,6.648116726,19.384,0,19.384,-13.3,-2.68,13.5673284,6.634,-2.57,7.114411852,19.384,0,19.384,-12.75,-2.57,13.00643687
20/09/2019 15:00,6.1605,-2.57,6.675077546,18.9805,0,18.9805,-12.82,-2.57,13.07506405,6.7005,-2.46,7.137807804,18.9805,0,18.9805,-12.28,-2.46,12.523977
20/09/2019 15:30,6.139,-2.31,6.559224116,18.089,0,18.089,-11.95,-2.31,12.17122015,6.649,-2.19,7.000378633,18.089,0,18.089,-11.44,-2.19,11.64773369
20/09/2019 16:00,6.4315,-1.92,6.711973797,16.4015,0,16.4015,-9.97,-1.92,10.15319162,6.8715,-1.82,7.108439509,16.4015,0,16.4015,-9.53,-1.82,9.702231702
20/09/2019 16:30,6.9575,-1.88,7.207024785,15.4375,0,15.4375,-8.48,-1.88,8.685896615,7.3175,-1.82,7.540438068,15.4375,0,15.4375,-8.12,-1.82,8.321466217
20/09/2019 17:00,7.635,-1.5,7.780952705,14.015,0,14.015,-6.38,-1.5,6.553960635,7.885,-1.41,8.010076467,14.015,0,14.015,-6.13,-1.41,6.290071542
20/09/2019 17:30,8.071,-1.44,8.198453574,12.911,0,12.911,-4.84,-1.44,5.049673257,8.211,-1.35,8.321239151,12.911,0,12.911,-4.7,-1.35,4.8900409
20/09/2019 18:00,8.4485,-1.57,8.593139837,12.5285,0,12.5285,-4.08,-1.57,4.371647287,8.4985,-1.48,8.626407262,12.5285,0,12.5285,-4.03,-1.48,4.293168993
20/09/2019 18:30,8.774,-1.52,8.904688428,11.624,0,11.624,-2.85,-1.52,3.23,8.724,-1.42,8.83881078,11.624,0,11.624,-2.9,-1.42,3.228993651
20/09/2019 19:00,9.0615,-1.59,9.199939253,10.9215,0,10.9215,-1.86,-1.59,2.446977728,8.9515,-1.49,9.074659897,10.9215,0,10.9215,-1.97,-1.49,2.470020243
20/09/2019 19:30,9.175,-1.59,9.311751983,10.935,0,10.935,-1.76,-1.59,2.371855813,9.035,-1.49,9.157036912,10.935,0,10.935,-1.9,-1.49,2.414560001
20/09/2019 20:00,9.5185,-1.83,9.692819107,11.2785,0,11.2785,-1.76,-1.83,2.538995865,9.3785,-1.75,9.540375373,11.2785,0,11.2785,-1.9,-1.75,2.583118271
20/09/2019 20:30,9.3215,-1.89,9.51117565,11.5115,0,11.5115,-2.19,-1.89,2.892784126,9.1615,-1.79,9.334729897,11.5115,0,11.5115,-2.35,-1.79,2.954081922
20/09/2019 21:00,8.958,-1.83,9.143011758,11.748,0,11.748,-2.79,-1.83,3.336615051,8.808,-1.74,8.97822165,11.748,0,11.748,-2.94,-1.74,3.416313803
20/09/2019 21:30,8.6065,-2.63,8.999374548,11.8365,0,11.8365,-3.23,-2.63,4.165309112,8.4565,-0.79,8.493320449,11.8365,0,11.8365,-3.38,-0.79,3.471094928
20/09/2019 22:00,8.033,-1.79,8.230017558,11.893,0,11.893,-3.86,-1.79,4.254844298,7.923,-1.35,8.037190367,11.893,0,11.893,-3.97,-1.35,4.193256491
20/09/2019 22:30,7.486,-1.53,7.640752319,11.936,0,11.936,-4.45,-1.53,4.705677422,7.376,-1.44,7.515249563,11.936,0,11.936,-4.56,-1.44,4.781966123
20/09/2019 23:00,7.014,-1.47,7.166386537,11.924,0,11.924,-4.91,-1.47,5.125329258,6.934,-1.37,7.068044708,11.924,0,11.924,-4.99,-1.37,5.174649747
20/09/2019 23:30,6.671,-1.38,6.812241995,11.851,0,11.851,-5.18,-1.38,5.3606716,6.601,-1.28,6.723957243,11.851,0,11.851,-5.25,-1.28,5.40378571
21/09/2019 00:00,6.287,-1.38,6.436673753,11.837,0,11.837,-5.55,-1.38,5.718994667,6.227,-1.32,6.36536951,11.837,0,11.837,-5.61,-1.32,5.763202235
21/09/2019 00:30,6.1195,-2.38,6.566024692,11.8495,0,11.8495,-5.73,-2.38,6.204619247,6.0595,-0.29,6.066435547,11.8495,0,11.8495,-5.79,-0.29,5.797257973
21/09/2019 01:00,5.9815,-1.39,6.140882856,11.8515,0,11.8515,-5.87,-1.39,6.032329567,5.9215,-1.31,6.064673301,11.8515,0,11.8515,-5.93,-1.31,6.072972913
21/09/2019 01:30,6.186,-1.3,6.321123001,11.726,0,11.726,-5.54,-1.3,5.690483284,6.106,-1.21,6.224735818,11.726,0,11.726,-5.62,-1.21,5.74878248
21/09/2019 02:00,6.081,-1.17,6.192532681,11.371,0,11.371,-5.29,-1.17,5.417840898,5.991,-1.08,6.087567741,11.371,0,11.371,-5.38,-1.08,5.487330863
21/09/2019 02:30,5.9245,-1.02,6.011663684,10.9345,0,10.9345,-5.01,-1.02,5.11277811,5.8445,-0.93,5.918030099,10.9345,0,10.9345,-5.09,-0.93,5.174263233
21/09/2019 03:00,5.763,-0.94,5.839158244,10.653,0,10.653,-4.89,-0.94,4.97952809,5.683,-0.84,5.744744468,10.653,0,10.653,-4.97,-0.84,5.040486088
21/09/2019 03:30,5.611,-0.88,5.679588101,10.431,0,10.431,-4.82,-0.88,4.899673459,5.531,-0.79,5.587133523,10.431,0,10.431,-4.9,-0.79,4.963275128
21/09/2019 04:00,5.5665,-0.73,5.614162649,9.9065,0,9.9065,-4.34,-0.73,4.400965803,5.4965,-0.64,5.533634633,9.9065,0,9.9065,-4.41,-0.64,4.456197931
21/09/2019 04:30,5.529,-0.73,5.576983145,9.729,0,9.729,-4.2,-0.73,4.262968449,5.459,-0.64,5.496387996,9.729,0,9.729,-4.27,-0.64,4.317696145
21/09/2019 05:00,5.5195,-0.73,5.56756502,9.8895,0,9.8895,-4.37,-0.73,4.430553013,5.4595,-0.64,5.496884595,9.8895,0,9.8895,-4.43,-0.64,4.47599151
21/09/2019 05:30,5.5835,-0.82,5.64339191,10.0935,0,10.0935,-4.51,-0.82,4.583939354,5.5135,-0.73,5.561616874,10.0935,0,10.0935,-4.58,-0.73,4.637811984
21/09/2019 06:00,5.752,-0.99,5.83657468,10.402,0,10.402,-4.65,-0.99,4.754219179,5.672,-0.89,5.741400874,10.402,0,10.402,-4.73,-0.89,4.81300322
21/09/2019 06:30,6.1935,-1.1,6.290424648,10.4435,0,10.4435,-4.25,-1.1,4.390045558,6.1135,-1.02,6.198006313,10.4435,0,10.4435,-4.33,-1.02,4.448516607
21/09/2019 07:00,6.623,-1.26,6.741789748,10.433,0,10.433,-3.81,-1.26,4.012941564,6.523,-1.15,6.62359638,10.433,0,10.433,-3.91,-1.15,4.075610384
21/09/2019 07:30,7.0945,-1.26,7.205520817,10.4845,0,10.4845,-3.39,-1.26,3.616586789,6.9745,-1.15,7.068673868,10.4845,0,10.4845,-3.51,-1.15,3.69358904
21/09/2019 08:00,7.5815,-1.18,7.672779304,10.8215,0,10.8215,-3.24,-1.18,3.44818793,7.4815,-1.08,7.559050354,10.8215,0,10.8215,-3.34,-1.08,3.510270645
21/09/2019 08:30,8.013,-1.37,8.129272354,11.603,0,11.603,-3.59,-1.37,3.842525211,7.953,-1.26,8.052192807,11.603,0,11.603,-3.65,-1.26,3.861359864
21/09/2019 09:00,8.1875,-1.5,8.323770555,12.3075,0,12.3075,-4.12,-1.5,4.384563832,8.1875,-1.4,8.306332298,12.3075,0,12.3075,-4.12,-1.4,4.351367601
21/09/2019 09:30,8.1515,-1.5,8.288362459,13.2315,0,13.2315,-5.08,-1.5,5.29682924,8.1615,-1.4,8.28070542,13.2315,0,13.2315,-5.07,-1.4,5.25974334
21/09/2019 10:00,7.9575,-1.58,8.112842058,13.3775,0,13.3775,-5.42,-1.58,5.645600057,8.0175,-1.49,8.154778124,13.3775,0,13.3775,-5.36,-1.49,5.563245456
21/09/2019 10:30,8.0205,-3.54,8.766984673,12.8405,0,12.8405,-4.82,-3.54,5.980300996,7.9705,0.64,7.996153466,12.8405,0,12.8405,-4.87,0.64,4.91187337
21/09/2019 11:00,8.027,-1.4,8.148173354,11.777,0,11.777,-3.75,-1.4,4.002811512,7.957,-1.3,8.06249645,11.777,0,11.777,-3.82,-1.3,4.035145598
21/09/2019 11:30,7.93,-1.49,8.068766944,12.13,0,12.13,-4.2,-1.49,4.456467211,7.92,-1.4,8.042785587,12.13,0,12.13,-4.21,-1.4,4.436676684
21/09/2019 12:00,7.8325,-1.49,7.972964082,12.6825,0,12.6825,-4.85,-1.49,5.073716586,7.7625,-1.4,7.887737714,12.6825,0,12.6825,-4.92,-1.4,5.115310352
21/09/2019 12:30,8.0365,-1.11,8.112794355,10.0665,0,10.0665,-2.03,-1.11,2.313655117,7.9665,-1.01,8.030269127,10.0665,0,10.0665,-2.1,-1.01,2.330257497
21/09/2019 13:00,7.913,-1.37,8.030720329,12.143,0,12.143,-4.23,-1.37,4.446324325,7.773,-1.27,7.876066848,12.143,0,12.143,-4.37,-1.27,4.550802127
21/09/2019 13:30,7.987,-1.43,8.114004498,11.507,0,11.507,-3.52,-1.43,3.799381529,7.887,-1.34,8.000023062,11.507,0,11.507,-3.62,-1.34,3.860051813
21/09/2019 14:00,7.696,-1.36,7.815242543,11.446,0,11.446,-3.75,-1.36,3.988997368,7.596,-1.26,7.699793244,11.446,0,11.446,-3.85,-1.26,4.050938163
21/09/2019 14:30,7.741,-1.41,7.868365841,11.341,0,11.341,-3.6,-1.41,3.866277279,7.621,-1.32,7.734470958,11.341,0,11.341,-3.72,-1.32,3.947252209
21/09/2019 15:00,7.8795,-1.29,7.984398553,10.5095,0,10.5095,-2.63,-1.29,2.929334395,7.7295,-1.2,7.822095004,10.5095,0,10.5095,-2.78,-1.2,3.027936591
21/09/2019 15:30,7.6575,-0.94,7.714979342,8.5575,0,8.5575,-0.9,-0.94,1.301383879,7.5575,-0.85,7.605149982,8.5575,0,8.5575,-1,-0.85,1.312440475
21/09/2019 16:00,8.2365,-0.73,8.268786625,7.1865,0,7.1865,1.05,-0.73,1.278827588,8.1565,-0.64,8.18157028,7.1865,0,7.1865,0.97,-0.64,1.16211015
21/09/2019 16:30,8.3875,-0.55,8.405513444,5.9075,0,5.9075,2.48,-0.55,2.540255893,8.2575,-0.52,8.273856794,5.9075,0,5.9075,2.35,-0.52,2.406844407
21/09/2019 17:00,8.719,-0.55,8.73632995,6.189,0,6.189,2.53,-0.55,2.589092505,8.539,-0.52,8.554818584,6.189,0,6.189,2.35,-0.52,2.406844407
21/09/2019 17:30,9.224,-0.51,9.23808833,4.964,0,4.964,4.26,-0.51,4.29041956,9.034,-0.51,9.048384165,4.964,0,4.964,4.07,-0.51,4.10182886
21/09/2019 18:00,9.3665,-0.51,9.380374313,4.4065,0,4.4065,4.96,-0.51,4.98615082,9.1665,-0.51,9.180676568,4.4065,0,4.4065,4.76,-0.51,4.787243466
21/09/2019 18:30,9.4855,-0.51,9.499200506,3.7655,0,3.7655,5.72,-0.51,5.742691007,9.2855,-0.58,9.30359663,3.7655,0,3.7655,5.52,-0.58,5.550387374
21/09/2019 19:00,9.3345,-0.71,9.36146304,3.0645,0,3.0645,6.27,-0.71,6.310071315,9.1245,-0.66,9.148338661,3.0645,0,3.0645,6.06,-0.66,6.095834643
21/09/2019 19:30,9.222,-0.63,9.243494145,2.672,0,2.672,6.55,-0.63,6.58022796,9.012,-0.5,9.025859737,2.672,0,2.672,6.34,-0.5,6.359685527
21/09/2019 20:00,9.1155,-0.63,9.137244675,2.4255,0,2.4255,6.69,-0.63,6.719598202,8.9055,-0.55,8.922467722,2.4255,0,2.4255,6.48,-0.55,6.503299163
21/09/2019 20:30,8.827,3.39,9.455581896,2.477,0,2.477,6.35,3.39,7.198235895,8.687,-3.22,9.264576029,2.477,0,2.477,6.21,-3.22,6.99517691
21/09/2019 21:00,8.2975,3.35,8.9482404,2.7775,0,2.7775,5.52,3.35,6.457003949,8.4275,-3.22,9.021704731,2.7775,0,2.7775,5.65,-3.22,6.503145393
21/09/2019 21:30,7.894,3.24,8.533043771,3.224,0,3.224,4.67,3.24,5.683880717,7.804,-3.29,8.469150843,3.224,0,3.224,4.58,-3.29,5.639193205
21/09/2019 22:00,7.5845,0.03,7.584559331,3.1145,0,3.1145,4.47,0.03,4.47010067,7.4345,0.34,7.442270504,3.1145,0,3.1145,4.32,0.34,4.333358974
21/09/2019 22:30,7.271,0.11,7.271832025,2.891,0,2.891,4.38,0.11,4.381381061,7.141,0.66,7.171435073,2.891,0,2.891,4.25,0.66,4.300941757
21/09/2019 23:00,7.0655,0.11,7.066356222,2.6855,0,2.6855,4.38,0.11,4.381381061,6.9355,0.66,6.966832871,2.6855,0,2.6855,4.25,0.66,4.300941757
21/09/2019 23:30,7.2675,0.11,7.268332426,2.8875,0,2.8875,4.38,0.11,4.381381061,7.1375,0.66,7.167949934,2.8875,0,2.8875,4.25,0.66,4.300941757
22/09/2019 00:00,6.079,0.51,6.100355809,2.559,0,2.559,3.52,0.51,3.556754138,5.999,0.54,6.023255017,2.559,0,2.559,3.44,0.54,3.482125788
22/09/2019 00:30,5.9005,0.51,5.922499493,3.4505,0,3.4505,2.45,0.51,2.502518731,5.8205,0.54,5.845495723,3.4505,0,3.4505,2.37,0.54,2.430740628
22/09/2019 01:00,5.7255,0.57,5.753803112,3.4855,0,3.4855,2.24,0.57,2.311384866,5.6455,0.54,5.671267076,3.4855,0,3.4855,2.16,0.54,2.226477038
22/09/2019 01:30,6.0335,0.5,6.054182211,2.2735,0,2.2735,3.76,0.5,3.793098997,5.9435,0.54,5.967980584,2.2735,0,2.2735,3.67,0.54,3.709514793
22/09/2019 02:00,5.9855,0.5,6.006347497,1.7555,0,1.7555,4.23,0.5,4.259448321,5.8955,0.58,5.923961533,1.7555,0,1.7555,4.14,0.58,4.1804306
22/09/2019 02:30,5.9645,0.5,5.985420641,1.6745,0,1.6745,4.29,0.5,4.319039245,5.8845,0.63,5.918128104,1.6745,0,1.6745,4.21,0.63,4.256876789
22/09/2019 03:00,5.803,0.44,5.81965712,4.033,0,4.033,1.77,0.44,1.823869513,5.743,0.5,5.764724538,4.033,0,4.033,1.71,0.5,1.781600404
22/09/2019 03:30,5.6835,-0.26,5.689443932,3.6235,0,3.6235,2.06,-0.26,2.076342939,5.6235,0.5,5.645684392,3.6235,0,3.6235,2,0.5,2.061552813
22/09/2019 04:00,5.578,0.69,5.620514567,3.518,0,3.518,2.06,0.69,2.172487054,5.518,0.5,5.540606826,3.518,0,3.518,2,0.5,2.061552813
22/09/2019 04:30,5.6045,0.53,5.629504441,1.8345,0,1.8345,3.77,0.53,3.807072366,5.5345,0.58,5.564808195,1.8345,0,1.8345,3.7,0.58,3.745183574
22/09/2019 05:00,5.528,0.53,5.5533489,2.118,0,2.118,3.41,0.53,3.4509419,5.478,0.52,5.502625192,2.118,0,2.118,3.36,0.52,3.4
22/09/2019 05:30,5.6255,0.53,5.650411512,4.4355,0,4.4355,1.19,0.53,1.302689526,5.5855,0.52,5.609653309,4.4355,0,4.4355,1.15,0.52,1.262101422
22/09/2019 06:00,5.599,-0.51,5.622179382,5.839,0,5.839,-0.24,-0.51,0.563648827,5.519,-0.51,5.54251396,5.839,0,5.839,-0.32,-0.51,0.602079729
22/09/2019 06:30,5.986,-0.58,6.014033256,5.756,0,5.756,0.23,-0.58,0.6239391,5.816,-0.56,5.842897911,5.756,0,5.756,0.06,-0.56,0.563205114
22/09/2019 07:00,6.491,-0.5,6.510228951,4.961,0,4.961,1.53,-0.5,1.609627286,6.421,-0.44,6.436057877,4.961,0,4.961,1.46,-0.44,1.524860649
22/09/2019 07:30,6.6705,-0.56,6.693965211,4.3805,0,4.3805,2.29,-0.56,2.357477465,6.5705,-0.44,6.585216037,4.3805,0,4.3805,2.19,-0.44,2.23376364
22/09/2019 08:00,7.1455,0.99,7.213755627,4.0255,0,4.0255,3.12,0.99,3.273301086,7.0355,-1.77,7.254733644,4.0255,0,4.0255,3.01,-1.77,3.491847648
22/09/2019 08:30,7.74,-0.52,7.757448034,4.35,0,4.35,3.39,-0.52,3.429650128,7.62,-0.5,7.63638658,4.35,0,4.35,3.27,-0.5,3.308005441
22/09/2019 09:00,8.1945,-0.59,8.215712401,6.4545,0,6.4545,1.74,-0.59,1.837307813,8.1145,-0.55,8.133118114,6.4545,0,6.4545,1.66,-0.55,1.748742405
22/09/2019 09:30,8.4075,-0.52,8.423565531,5.6075,0,5.6075,2.8,-0.52,2.847876402,8.3775,-0.51,8.393009368,5.6075,0,5.6075,2.77,-0.51,2.816558183
22/09/2019 10:00,8.3375,-0.52,8.353700153,5.2175,0,5.2175,3.12,-0.52,3.163036516,8.3575,-0.68,8.385118142,5.2175,0,5.2175,3.14,-0.68,3.212786952
22/09/2019 10:30,8.3765,-0.52,8.392624872,6.6865,0,6.6865,1.69,-0.52,1.768191166,8.4065,-0.54,8.423825868,6.6865,0,6.6865,1.72,-0.54,1.802775638
22/09/2019 11:00,7.971,-0.52,7.987943478,6.801,0,6.801,1.17,-0.52,1.280351514,8.091,-0.54,8.109,6.801,0,6.801,1.29,-0.54,1.398463442
22/09/2019 11:30,7.7385,-0.58,7.760205039,7.8785,0,7.8785,-0.14,-0.58,0.596657356,7.9385,-0.54,7.956844993,7.8785,0,7.8785,0.06,-0.54,0.543323108
22/09/2019 12:00,7.207,-0.71,7.241888497,9.767,0,9.767,-2.56,-0.71,2.656633208,7.337,-0.68,7.368444137,9.767,0,9.767,-2.43,-0.68,2.523350947
22/09/2019 12:30,7.4705,-0.68,7.501384556,10.3005,0,10.3005,-2.83,-0.68,2.910549776,7.5205,-0.58,7.542832376,10.3005,0,10.3005,-2.78,-0.58,2.839859151
22/09/2019 13:00,7.1665,-0.6,7.191573002,8.3065,0,8.3065,-1.14,-0.6,1.288254633,7.3765,-0.58,7.399267008,8.3065,0,8.3065,-0.93,-0.58,1.09603832
22/09/2019 13:30,7.512,-0.54,7.531383937,5.072,0,5.072,2.44,-0.54,2.499039816,7.792,-0.58,7.813556425,5.072,0,5.072,2.72,-0.58,2.781150841
22/09/2019 14:00,7.6055,-0.61,7.629923345,6.5655,0,6.5655,1.04,-0.61,1.20569482,7.8555,-0.44,7.867812927,6.5655,0,6.5655,1.29,-0.44,1.362974688
22/09/2019 14:30,7.348,-0.5,7.364991785,4.818,0,4.818,2.53,-0.5,2.578933888,7.658,0.63,7.683870379,4.818,0,4.818,2.84,0.63,2.909037642
22/09/2019 15:00,7.884,-0.5,7.899838986,5.524,0,5.524,2.36,-0.5,2.412384712,7.934,-0.51,7.950374582,5.524,0,5.524,2.41,-0.51,2.463371673
22/09/2019 15:30,7.502,-0.62,7.527576237,8.642,0,8.642,-1.14,-0.62,1.297690256,7.462,-0.51,7.479407998,8.642,0,8.642,-1.18,-0.51,1.285496013
22/09/2019 16:00,7.898,-0.51,7.914449065,5.728,0,5.728,2.17,-0.51,2.229125389,7.878,-0.51,7.894490737,5.728,0,5.728,2.15,-0.51,2.209660607
22/09/2019 16:30,8.227,-0.51,8.242792549,3.617,0,3.617,4.61,-0.51,4.638124621,8.177,-0.11,8.177739847,3.617,0,3.617,4.56,-0.11,4.561326561
22/09/2019 17:00,8.6955,0,8.6955,3.9855,0,3.9855,4.71,0,4.71,8.6555,0.6,8.676271103,3.9855,0,3.9855,4.67,0.6,4.708386135
22/09/2019 17:30,9.085,-0.3,9.08995187,5.605,0,5.605,3.48,-0.3,3.492907099,9.075,-1.19,9.152689495,5.605,0,5.605,3.47,-1.19,3.668378388
22/09/2019 18:00,9.243,-0.75,9.273378511,7.823,0,7.823,1.42,-0.75,1.605895389,9.153,-0.65,9.176050839,7.823,0,7.823,1.33,-0.65,1.480337799
22/09/2019 18:30,9.3605,-0.75,9.390498403,7.3405,0,7.3405,2.02,-0.75,2.154738963,9.2705,-0.65,9.293259399,7.3405,0,7.3405,1.93,-0.65,2.036516634
22/09/2019 19:00,9.2555,-0.75,9.285837617,7.3755,0,7.3755,1.88,-0.75,2.024080038,9.0955,-0.65,9.118696192,7.3755,0,7.3755,1.72,-0.65,1.838722383
22/09/2019 19:30,9.2985,-0.65,9.321191032,6.4985,0,6.4985,2.8,-0.65,2.87445647,9.1185,-0.57,9.13629806,6.4985,0,6.4985,2.62,-0.57,2.681287004
22/09/2019 20:00,9.43,-0.78,9.46220376,7.28,0,7.28,2.15,-0.78,2.287116088,9.24,-0.69,9.265727171,7.28,0,7.28,1.96,-0.69,2.077907601
22/09/2019 20:30,9.027,-0.36,9.034175613,6.167,0,6.167,2.86,-0.36,2.882568299,8.867,-0.81,8.903919867,6.167,0,6.167,2.7,-0.81,2.818882757
22/09/2019 21:00,8.534,-0.63,8.557222447,7.074,0,7.074,1.46,-0.63,1.590125781,8.394,-0.57,8.413330851,7.074,0,7.074,1.32,-0.57,1.437810836
22/09/2019 21:30,8.3665,-0.63,8.390186068,7.0265,0,7.0265,1.34,-0.63,1.480709289,8.2865,-0.57,8.30608104,7.0265,0,7.0265,1.26,-0.57,1.382931669
22/09/2019 22:00,7.6245,-0.5,7.640876929,5.5445,0,5.5445,2.08,-0.5,2.139252206,7.4845,-0.57,7.506173476,5.5445,0,5.5445,1.94,-0.57,2.022003956
22/09/2019 22:30,7.0815,0,7.0815,4.9015,0,4.9015,2.18,0,2.18,6.9615,0,6.9615,4.9015,0,4.9015,2.06,0,2.06
22/09/2019 23:00,6.6355,-3.14,7.340944098,4.4555,0,4.4555,2.18,-3.14,3.822564584,6.5155,3.37,7.335437291,4.4555,0,4.4555,2.06,3.37,3.949746827
22/09/2019 23:30,6.22,0.53,6.242539547,3.56,0,3.56,2.66,0.53,2.712286858,6.13,0.51,6.151178749,3.56,0,3.56,2.57,0.51,2.620114501
23/09/2019 00:00,5.9505,0.73,5.995110529,3.1905,0,3.1905,2.76,0.73,2.854908055,5.8705,0.51,5.892611497,3.1905,0,3.1905,2.68,0.51,2.728094573
23/09/2019 00:30,5.786,0.51,5.808433179,3.676,0,3.676,2.11,0.51,2.170760235,5.706,0.51,5.72874646,3.676,0,3.676,2.03,0.51,2.093083849
23/09/2019 01:00,5.664,0.51,5.686914453,2.494,0,2.494,3.17,0.51,3.210763149,5.594,0.51,5.617200014,2.494,0,2.494,3.1,0.51,3.14167153
23/09/2019 01:30,6.031,0.64,6.064862818,1.181,0,1.181,4.85,0.64,4.892044562,5.961,0.73,6.005532533,1.181,0,1.181,4.78,0.73,4.835421388
23/09/2019 02:00,5.9585,0.64,5.992772501,1.6885,0,1.6885,4.27,0.64,4.317696145,5.8785,0.73,5.923652779,1.6885,0,1.6885,4.19,0.73,4.253116504
23/09/2019 02:30,5.8825,0.7,5.924002553,1.4925,0,1.4925,4.39,0.7,4.445458357,5.7925,0.73,5.83831793,1.4925,0,1.4925,4.3,0.73,4.361524963
23/09/2019 03:00,5.761,0.66,5.798682695,1.671,0,1.671,4.09,0.66,4.142909606,5.681,0.73,5.727709926,1.671,0,1.671,4.01,0.73,4.075904808
23/09/2019 03:30,5.6015,0.73,5.648867342,1.9515,0,1.9515,3.65,0.73,3.722284245,5.5315,0.73,5.579461645,1.9515,0,1.9515,3.58,0.73,3.653669388
23/09/2019 04:00,5.5195,0.73,5.56756502,2.1595,0,2.1595,3.36,0.73,3.438386249,5.4495,0.73,5.498176993,2.1595,0,2.1595,3.29,0.73,3.370014837
23/09/2019 04:30,5.467,0.66,5.506694925,2.657,0,2.657,2.81,0.66,2.88646843,5.397,0.73,5.446146252,2.657,0,2.657,2.74,0.73,2.835577543
23/09/2019 05:00,5.598,0.51,5.621183505,3.118,0,3.118,2.48,0.51,2.531896522,5.518,0.57,5.547361896,3.118,0,3.118,2.4,0.57,2.466759007
23/09/2019 05:30,5.6945,0.51,5.717292213,2.7245,0,2.7245,2.97,0.51,3.013469761,5.6045,0.57,5.633411067,2.7245,0,2.7245,2.88,0.57,2.935864438
23/09/2019 06:00,5.957,0.51,5.9787916,2.927,0,2.927,3.03,0.51,3.072621031,5.867,0.53,5.89089034,2.927,0,2.927,2.94,0.53,2.987390165
23/09/2019 06:30,6.6,-2.81,7.173290737,3.25,0,3.25,3.35,-2.81,4.372482133,6.46,1.61,6.657604674,3.25,0,3.25,3.21,1.61,3.591127957
23/09/2019 07:00,7.64,-0.54,7.659059995,3.03,0,3.03,4.61,-0.54,4.641519148,7.48,-0.61,7.504831777,3.03,0,3.03,4.45,-0.61,4.491614409
23/09/2019 07:30,8.8225,-0.54,8.839010479,2.9325,0,2.9325,5.89,-0.54,5.914702021,7.7825,-0.61,7.806369595,2.9325,0,2.9325,4.85,-0.61,4.888210306
23/09/2019 08:00,9.4215,-0.58,9.439335901,3.8015,0,3.8015,5.62,-0.58,5.649849556,8.2715,-0.67,8.29859098,3.8015,0,3.8015,4.47,-0.67,4.519933628
23/09/2019 08:30,9.537,-0.82,9.572187263,4.747,0,4.747,4.79,-0.82,4.859681059,8.387,-0.58,8.407030927,4.747,0,4.747,3.64,-0.58,3.685919153
23/09/2019 09:00,9.5395,-1.14,9.607375305,5.6995,0,5.6995,3.84,-1.14,4.005646015,8.4895,-0.89,8.536024265,5.6995,0,5.6995,2.79,-0.89,2.928514982
23/09/2019 09:30,9.8285,-1.33,9.918080069,7.4885,0,7.4885,2.34,-1.33,2.691560885,8.7485,-1.06,8.812482752,7.4885,0,7.4885,1.26,-1.06,1.646572197
23/09/2019 10:00,10.044,-1.68,10.18353259,9.214,0,9.214,0.83,-1.68,1.873846312,8.424,-1.4,8.539541908,9.214,0,9.214,-0.79,-1.4,1.607513608
23/09/2019 10:30,9.173,-1.68,9.325573923,9.813,0,9.813,-0.64,-1.68,1.797776404,8.463,-1.4,8.578016612,9.813,0,9.813,-1.35,-1.4,1.944865034
23/09/2019 11:00,9.237,-1.81,9.41266535,10.327,0,10.327,-1.09,-1.81,2.112865353,8.357,-1.51,8.492322945,10.327,0,10.327,-1.97,-1.51,2.482136177
23/09/2019 11:30,9.4565,-1.97,9.65951822,10.9365,0,10.9365,-1.48,-1.97,2.464000812,8.4865,-1.66,8.647328041,10.9365,0,10.9365,-2.45,-1.66,2.959408725
23/09/2019 12:00,9.3695,-2.26,9.638211984,11.9095,0,11.9095,-2.54,-2.26,3.399882351,8.5295,-1.96,8.751798115,11.9095,0,11.9095,-3.38,-1.96,3.907172891
23/09/2019 12:30,9.3615,-2.26,9.630435206,12.4015,0,12.4015,-3.04,-2.26,3.788033791,8.5115,-1.96,8.734256251,12.4015,0,12.4015,-3.89,-1.96,4.355881082
23/09/2019 13:00,9.2435,-2.26,9.515770712,12.5435,0,12.5435,-3.3,-2.26,3.999699989,8.3835,-1.92,8.600550695,12.5435,0,12.5435,-4.16,-1.92,4.58170274
23/09/2019 13:30,9.177,-2.17,9.430070466,12.597,0,12.597,-3.42,-2.17,4.050345664,8.397,-1.84,8.596232256,12.597,0,12.597,-4.2,-1.84,4.585368033
23/09/2019 14:00,9.139,-2.17,9.393094325,12.319,0,12.319,-3.18,-2.17,3.849844153,8.399,-1.84,8.598185913,12.319,0,12.319,-3.92,-1.84,4.330357953
23/09/2019 14:30,9.203,-2.1,9.439555551,12.033,0,12.033,-2.83,-2.1,3.52404597,8.433,-1.79,8.620880987,12.033,0,12.033,-3.6,-1.79,4.020460173
23/09/2019 15:00,8.986,-1.41,9.095949428,8.916,0,8.916,0.07,-1.41,1.411736519,7.836,-1.12,7.915636172,8.916,0,8.916,-1.08,-1.12,1.555892027
23/09/2019 15:30,8.8815,-0.97,8.934312634,6.4915,0,6.4915,2.39,-0.97,2.579341001,8.0715,-0.69,8.100938973,6.4915,0,6.4915,1.58,-0.69,1.724093965
23/09/2019 16:00,8.774,-0.84,8.814117993,6.324,0,6.324,2.45,-0.84,2.59,7.904,-0.61,7.927503769,6.324,0,6.324,1.58,-0.61,1.693664666
23/09/2019 16:30,9.1135,-0.68,9.138833747,5.6235,0,5.6235,3.49,-0.68,3.55562934,8.2135,-0.51,8.229318456,5.6235,0,5.6235,2.59,-0.51,2.639734835
23/09/2019 17:00,9.773,-0.74,9.800975921,5.783,0,5.783,3.99,-0.74,4.058041399,8.783,-0.51,8.797794553,5.783,0,5.783,3,-0.51,3.043041242
23/09/2019 17:30,10.145,-0.74,10.17195286,6.075,0,6.075,4.07,-0.74,4.136725758,8.995,-0.51,9.009446431,6.075,0,6.075,2.92,-0.51,2.964203097
23/09/2019 18:00,10.4035,-0.74,10.42978486,5.0335,0,5.0335,5.37,-0.74,5.420747181,9.1935,-0.56,9.210539737,5.0335,0,5.0335,4.16,-0.56,4.197523079
23/09/2019 18:30,10.4035,-0.66,10.42441424,3.9835,0,3.9835,6.42,-0.66,6.453836069,9.1735,-0.56,9.190576818,3.9835,0,3.9835,5.19,-0.56,5.22012452
23/09/2019 19:00,10.427,-0.6,10.44424861,3.857,0,3.857,6.57,-0.6,6.597340373,9.177,-0.51,9.191160373,3.857,0,3.857,5.32,-0.51,5.344389582
23/09/2019 19:30,10.3305,-0.6,10.34790946,3.9405,0,3.9405,6.39,-0.6,6.418107198,9.1005,-0.51,9.114779221,3.9405,0,3.9405,5.16,-0.51,5.185142235
23/09/2019 20:00,10.258,-0.6,10.2755323,3.358,0,3.358,6.9,-0.6,6.926037828,9.048,-0.65,9.071317655,3.358,0,3.358,5.69,-0.65,5.727006199
23/09/2019 20:30,9.5115,-0.51,9.525163109,2.9815,0,2.9815,6.53,-0.51,6.549885495,9.3115,-0.72,9.339295062,2.9815,0,2.9815,6.33,-0.72,6.370816274
23/09/2019 21:00,8.9275,-0.66,8.951863284,2.6675,0,2.6675,6.26,-0.66,6.29469618,8.7375,-0.65,8.761644038,2.6675,0,2.6675,6.07,-0.65,6.104703105
23/09/2019 21:30,8.4695,-0.66,8.495176882,2.7995,0,2.7995,5.67,-0.66,5.708283455,8.3095,-0.57,8.329026969,2.7995,0,2.7995,5.51,-0.57,5.5394043
23/09/2019 22:00,8.0315,-0.5,8.047048667,3.2315,0,3.2315,4.8,-0.5,4.825971405,7.9015,0,7.9015,3.2315,0,3.2315,4.67,0,4.67
23/09/2019 22:30,7.4455,-0.5,7.462269779,5.1855,0,5.1855,2.26,-0.5,2.314649001,7.3355,-0.54,7.355349091,5.1855,0,5.1855,2.15,-0.54,2.21677694
23/09/2019 23:00,7.0935,-0.84,7.143062526,7.4935,0,7.4935,-0.4,-0.84,0.930376268,6.9835,-0.75,7.023658039,7.4935,0,7.4935,-0.51,-0.75,0.906972987
23/09/2019 23:30,7.027,-0.53,7.046958848,5.867,0,5.867,1.16,-0.53,1.275343091,6.957,-0.51,6.975668355,5.867,0,5.867,1.09,-0.51,1.203411816
24/09/2019 00:00,6.2385,-0.53,6.260972948,4.3785,0,4.3785,1.86,-0.53,1.934037228,6.1685,-0.3,6.17579082,4.3785,0,4.3785,1.79,-0.3,1.814965564
24/09/2019 00:30,6.2155,-0.42,6.229674169,3.3655,0,3.3655,2.85,-0.42,2.880781144,6.1855,0.05,6.185702082,3.3655,0,3.3655,2.82,0.05,2.820443228
