Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
24/09/2019 01:00,6.089,-0.73,6.132603118,7.049,0,7.049,-0.96,-0.73,1.206026534,6.019,-0.65,6.053995458,7.049,0,7.049,-1.03,-0.65,1.217949096
24/09/2019 01:30,6.5715,-0.73,6.611921979,8.1615,0,8.1615,-1.59,-0.73,1.749571376,6.4715,-0.65,6.504061212,8.1615,0,8.1615,-1.69,-0.65,1.810690476
24/09/2019 02:00,6.196,-0.73,6.238855344,7.636,0,7.636,-1.44,-0.73,1.614465856,5.986,-0.75,6.032801671,7.636,0,7.636,-1.65,-0.75,1.812456896
24/09/2019 02:30,6.5235,-0.53,6.544994442,6.1235,0,6.1235,0.4,-0.53,0.664003012,6.3735,-0.5,6.393082375,6.1235,0,6.1235,0.25,-0.5,0.559016994
24/09/2019 03:00,6.1135,-0.61,6.143857278,4.2935,0,4.2935,1.82,-0.61,1.919505145,6.0235,-0.37,6.034853126,4.2935,0,4.2935,1.73,-0.37,1.769124077
24/09/2019 03:30,6.0105,-0.53,6.033822192,3.9405,0,3.9405,2.07,-0.53,2.136773268,5.9205,-0.23,5.924965844,3.9405,0,3.9405,1.98,-0.23,1.993313824
24/09/2019 04:00,5.8575,-0.53,5.881428929,3.2575,0,3.2575,2.6,-0.53,2.653469427,5.7775,0.33,5.786916817,3.2575,0,3.2575,2.52,0.33,2.541515296
24/09/2019 04:30,5.87,-0.22,5.874121211,2.73,0,2.73,3.14,-0.22,3.147697571,5.78,0.5,5.80158599,2.73,0,2.73,3.05,0.5,3.090711892
24/09/2019 05:00,5.789,0.71,5.83237696,2.489,0,2.489,3.3,0.71,3.375514776,5.709,0.5,5.730853427,2.489,0,2.489,3.22,0.5,3.258588652
24/09/2019 05:30,5.9595,0.51,5.981282492,2.1095,0,2.1095,3.85,0.51,3.88363232,5.8795,0.5,5.900722011,2.1095,0,2.1095,3.77,0.5,3.803011964
24/09/2019 06:00,6.5845,-0.52,6.605001154,4.9845,0,4.9845,1.6,-0.52,1.682379268,6.4545,-0.49,6.473072705,4.9845,0,4.9845,1.47,-0.49,1.549516053
24/09/2019 06:30,6.76,0.47,6.77631906,2.63,0,2.63,4.13,0.47,4.156657311,6.64,-1.32,6.76993353,2.63,0,2.63,4.01,-1.32,4.221670286
24/09/2019 07:00,7.5435,-0.52,7.561401474,2.9435,0,2.9435,4.6,-0.52,4.629298003,7.4035,-0.57,7.425409905,2.9435,0,2.9435,4.46,-0.57,4.496276237
24/09/2019 07:30,8.5165,-0.6,8.537609282,3.6965,0,3.6965,4.82,-0.6,4.85720084,8.3165,-0.49,8.330922653,3.6965,0,3.6965,4.62,-0.49,4.645912182
24/09/2019 08:00,8.881,-0.6,8.901244913,3.931,0,3.931,4.95,-0.6,4.986231042,8.711,-0.49,8.724770541,3.931,0,3.931,4.78,-0.49,4.805049427
24/09/2019 08:30,8.923,-0.92,8.970302615,5.923,0,5.923,3,-0.92,3.137897385,8.743,-0.8,8.779524418,5.923,0,5.923,2.82,-0.8,2.931279584
24/09/2019 09:00,8.9615,-0.88,9.004603392,5.3115,0,5.3115,3.65,-0.88,3.754583865,8.9015,-0.8,8.937376698,5.3115,0,5.3115,3.59,-0.8,3.678056552
24/09/2019 09:30,8.8635,-1.88,9.060686081,7.7935,0,7.7935,1.07,-1.88,2.163168972,8.8635,-0.04,8.863590257,7.7935,0,7.7935,1.07,-0.04,1.070747403
24/09/2019 10:00,8.1665,-1.69,8.339533695,9.5865,0,9.5865,-1.42,-1.69,2.207374005,8.2365,-0.46,8.249335261,9.5865,0,9.5865,-1.35,-0.46,1.426218777
24/09/2019 10:30,7.935,-1.07,8.006817408,10.145,0,10.145,-2.21,-1.07,2.455402207,8.075,-0.98,8.134250119,10.145,0,10.145,-2.07,-0.98,2.290261994
24/09/2019 11:00,7.749,-1.14,7.832407101,10.359,0,10.359,-2.61,-1.14,2.848104633,7.989,-1.04,8.056408691,10.359,0,10.359,-2.37,-1.04,2.588146055
24/09/2019 11:30,7.5575,-1.48,7.701052282,12.7975,0,12.7975,-5.24,-1.48,5.444997704,7.6875,-1.37,7.808620637,12.7975,0,12.7975,-5.11,-1.37,5.290463118
24/09/2019 12:00,7.257,-1.87,7.494060915,15.127,0,15.127,-7.87,-1.87,8.089116145,7.517,-1.77,7.722576578,15.127,0,15.127,-7.61,-1.77,7.813129975
24/09/2019 12:30,7.186,-1.87,7.425328006,14.326,0,14.326,-7.14,-1.87,7.380819738,7.536,-1.77,7.741072019,14.326,0,14.326,-6.79,-1.77,7.016908151
24/09/2019 13:00,7.0785,-2.24,7.424470503,15.6285,0,15.6285,-8.55,-2.24,8.838557575,7.3585,-2.14,7.663362333,15.6285,0,15.6285,-8.27,-2.14,8.542394278
24/09/2019 13:30,7.511,-2.05,7.785731886,13.941,0,13.941,-6.43,-2.05,6.748881389,7.521,-1.93,7.764685506,13.941,0,13.941,-6.42,-1.93,6.703827265
24/09/2019 14:00,7.968,-1.63,8.133014447,11.028,0,11.028,-3.06,-1.63,3.467059273,7.928,-1.52,8.072396422,11.028,0,11.028,-3.1,-1.52,3.452593228
24/09/2019 14:30,7.732,-1.15,7.817053409,8.812,0,8.812,-1.08,-1.15,1.577624797,7.682,-1.05,7.753426597,8.812,0,8.812,-1.13,-1.05,1.542530389
24/09/2019 15:00,8.2225,-1.03,8.286760902,7.7725,0,7.7725,0.45,-1.03,1.124010676,8.1425,-0.93,8.195438137,7.7725,0,7.7725,0.37,-0.93,1.000899595
24/09/2019 15:30,7.7915,-1.03,7.859285734,8.8015,0,8.8015,-1.01,-1.03,1.442567156,7.8415,-0.93,7.89645631,8.8015,0,8.8015,-0.96,-0.93,1.336600165
24/09/2019 16:00,8.366,-1.2,8.451624459,9.276,0,9.276,-0.91,-1.2,1.506021248,8.316,-1.09,8.387130379,9.276,0,9.276,-0.96,-1.09,1.452480637
24/09/2019 16:30,8.989,-1.2,9.06874418,9.229,0,9.229,-0.24,-1.2,1.223764683,8.869,-1.09,8.935729461,9.229,0,9.229,-0.36,-1.09,1.147911146
24/09/2019 17:00,9.7915,-1.13,9.85648884,8.9415,0,8.9415,0.85,-1.13,1.414001414,9.6015,-1.02,9.655527031,8.9415,0,8.9415,0.66,-1.02,1.214907404
24/09/2019 17:30,9.7365,-0.6,9.754969618,6.5965,0,6.5965,3.14,-0.6,3.196810911,9.5865,-0.86,9.624997779,6.5965,0,6.5965,2.99,-0.86,3.111221625
24/09/2019 18:00,10.1925,-1.03,10.24441098,7.5425,0,7.5425,2.65,-1.03,2.843132076,10.0125,-0.86,10.04936596,7.5425,0,7.5425,2.47,-0.86,2.615434954
24/09/2019 18:30,9.8795,-0.81,9.912649507,6.3395,0,6.3395,3.54,-0.81,3.631487299,9.7195,-0.68,9.743258195,6.3395,0,6.3395,3.38,-0.68,3.447723887
24/09/2019 19:00,10.215,-0.88,10.25283497,6.395,0,6.395,3.82,-0.88,3.92005102,10.015,-0.75,10.04304361,6.395,0,6.395,3.62,-0.75,3.69687706
24/09/2019 19:30,10.0605,-1.07,10.11724074,7.8905,0,7.8905,2.17,-1.07,2.41946275,9.8505,-0.93,9.89430393,7.8905,0,7.8905,1.96,-0.93,2.169446934
24/09/2019 20:00,9.979,-1.21,10.05209137,8.589,0,8.589,1.39,-1.21,1.842878184,9.849,-1.08,9.908037192,8.589,0,8.589,1.26,-1.08,1.659518002
24/09/2019 20:30,9.4415,-1.05,9.49970643,7.7915,0,7.7915,1.65,-1.05,1.955760722,9.2915,-0.95,9.339939628,7.7915,0,7.7915,1.5,-0.95,1.77552809
24/09/2019 21:00,8.96,-0.88,9.003110574,7.48,0,7.48,1.48,-0.88,1.72185946,8.83,-0.78,8.864383791,7.48,0,7.48,1.35,-0.78,1.559134375
24/09/2019 21:30,8.9085,-0.88,8.951858592,7.8685,0,7.8685,1.04,-0.88,1.362350909,8.7585,-0.78,8.793163381,7.8685,0,7.8685,0.89,-0.78,1.183427226
24/09/2019 22:00,7.954,-1.16,8.038141327,9.654,0,9.654,-1.7,-1.16,2.058057336,7.844,-1.08,7.918000758,9.654,0,9.654,-1.81,-1.08,2.107723891
24/09/2019 22:30,7.608,-1.37,7.730366356,10.798,0,10.798,-3.19,-1.37,3.471743078,7.488,-1.27,7.594935418,10.798,0,10.798,-3.31,-1.27,3.54527855
24/09/2019 23:00,7.2215,-1.46,7.367608991,11.4915,0,11.4915,-4.27,-1.46,4.512704289,7.1315,-1.36,7.260020127,11.4915,0,11.4915,-4.36,-1.36,4.567187318
24/09/2019 23:30,6.922,-1.58,7.100034084,11.972,0,11.972,-5.05,-1.58,5.291398681,6.862,-1.47,7.017687938,11.972,0,11.972,-5.11,-1.47,5.317236124
25/09/2019 00:00,6.5435,-1.58,6.731551994,12.0135,0,12.0135,-5.47,-1.58,5.693619236,6.5035,-1.47,6.667564192,12.0135,0,12.0135,-5.51,-1.47,5.70271865
25/09/2019 00:30,6.506,-1.62,6.704657784,12.086,0,12.086,-5.58,-1.62,5.810404461,6.466,-1.51,6.639974096,12.086,0,12.086,-5.62,-1.51,5.819321266
25/09/2019 01:00,6.3295,-1.48,6.500228477,11.7895,0,11.7895,-5.46,-1.48,5.657031023,6.2995,-1.38,6.448883644,11.7895,0,11.7895,-5.49,-1.38,5.660786164
25/09/2019 01:30,6.6155,-1.59,6.803891552,12.0755,0,12.0755,-5.46,-1.59,5.686800506,6.5855,-1.47,6.747570692,12.0755,0,12.0755,-5.49,-1.47,5.683396872
25/09/2019 02:00,6.631,-1.52,6.802981773,12.041,0,12.041,-5.41,-1.52,5.619475064,6.591,-1.41,6.74013212,12.041,0,12.041,-5.45,-1.41,5.62944047
25/09/2019 02:30,6.5775,-1.52,6.750844855,12.1175,0,12.1175,-5.54,-1.52,5.744736722,6.5375,-1.41,6.687825226,12.1175,0,12.1175,-5.58,-1.41,5.755388779
25/09/2019 03:00,6.428,-1.48,6.5961795,11.968,0,11.968,-5.54,-1.48,5.734282867,6.388,-1.41,6.541761536,11.968,0,11.968,-5.58,-1.41,5.755388779
25/09/2019 03:30,6.2975,-1.48,6.46907306,11.9375,0,11.9375,-5.64,-1.48,5.830951895,6.2575,-1.36,6.403585421,11.9375,0,11.9375,-5.68,-1.36,5.84054792
25/09/2019 04:00,6.1865,-1.48,6.361067697,12.0565,0,12.0565,-5.87,-1.48,6.053701347,6.1565,-1.36,6.30492603,12.0565,0,12.0565,-5.9,-1.36,6.054717169
25/09/2019 04:30,6.154,-1.48,6.329464116,12.134,0,12.134,-5.98,-1.48,6.160422063,6.124,-1.4,6.28198822,12.134,0,12.134,-6.01,-1.4,6.170907551
25/09/2019 05:00,6.223,-1.48,6.39657166,12.063,0,12.063,-5.84,-1.48,6.02461617,6.193,-1.4,6.349271533,12.063,0,12.063,-5.87,-1.4,6.034641663
25/09/2019 05:30,6.249,-1.48,6.421868965,11.989,0,11.989,-5.74,-1.48,5.927731438,6.209,-1.36,6.356200201,11.989,0,11.989,-5.78,-1.36,5.937844727
25/09/2019 06:00,6.452,-1.4,6.602143894,11.832,0,11.832,-5.38,-1.4,5.5591726,6.412,-1.3,6.542457031,11.832,0,11.832,-5.42,-1.3,5.573724069
25/09/2019 06:30,7.013,-1.54,7.180095334,11.483,0,11.483,-4.47,-1.54,4.72784306,6.943,-1.44,7.090757999,11.483,0,11.483,-4.54,-1.44,4.762898277
25/09/2019 07:00,7.7815,-1.68,7.960787791,11.0915,0,11.0915,-3.31,-1.68,3.711940193,7.6715,-1.59,7.834539696,11.0915,0,11.0915,-3.42,-1.59,3.771538148
25/09/2019 07:30,8.7475,-1.78,8.926766282,10.7575,0,10.7575,-2.01,-1.78,2.684864987,8.6175,-1.68,8.779732698,10.7575,0,10.7575,-2.14,-1.68,2.720661684
25/09/2019 08:00,8.9695,-1.61,9.112849733,10.1395,0,10.1395,-1.17,-1.61,1.990226118,8.8295,-1.49,8.954338069,10.1395,0,10.1395,-1.31,-1.49,1.983985887
25/09/2019 08:30,9.0415,-1.61,9.183725946,10.0215,0,10.0215,-0.98,-1.61,1.884807682,8.9515,-1.49,9.074659897,10.0215,0,10.0215,-1.07,-1.49,1.834393633
25/09/2019 09:00,9.132,-1.46,9.247974048,9.302,0,9.302,-0.17,-1.46,1.469863939,8.902,-1.34,9.00228882,9.302,0,9.302,-0.4,-1.34,1.398427689
25/09/2019 09:30,9.7185,-1.46,9.827555253,8.9285,0,8.9285,0.79,-1.46,1.66003012,9.5685,-1.28,9.653734627,8.9285,0,8.9285,0.64,-1.28,1.431083506
25/09/2019 10:00,9.668,-1.4,9.76883944,8.768,0,8.768,0.9,-1.4,1.664331698,9.508,-1.28,9.593772147,8.768,0,8.768,0.74,-1.28,1.478512766
25/09/2019 10:30,9.305,-1.29,9.393994092,8.535,0,8.535,0.77,-1.29,1.502331521,9.195,-1.15,9.266635042,8.535,0,8.535,0.66,-1.15,1.325933633
25/09/2019 11:00,9.2365,-1.21,9.315419059,7.9965,0,7.9965,1.24,-1.21,1.732541486,9.1365,-1.09,9.201289706,7.9965,0,7.9965,1.14,-1.09,1.577244433
25/09/2019 11:30,8.7535,-1.06,8.81744647,7.4635,0,7.4635,1.29,-1.06,1.66964068,8.6735,-0.94,8.724288066,7.4635,0,7.4635,1.21,-0.94,1.532220611
25/09/2019 12:00,8.494,-0.89,8.540499751,6.084,0,6.084,2.41,-0.89,2.56908544,8.404,-0.76,8.438294614,6.084,0,6.084,2.32,-0.76,2.441311123
25/09/2019 12:30,8.7075,-0.89,8.752865602,5.5275,0,5.5275,3.18,-0.89,3.302196239,8.5975,-0.76,8.631025794,5.5275,0,5.5275,3.07,-0.76,3.16267292
25/09/2019 13:00,8.8625,-0.84,8.902219176,4.2925,0,4.2925,4.57,-0.84,4.646557866,8.7225,-0.71,8.751348825,4.2925,0,4.2925,4.43,-0.71,4.486535412
25/09/2019 13:30,8.671,-0.7,8.699209217,5.201,0,5.201,3.47,-0.7,3.539901129,8.611,-0.58,8.630511051,5.201,0,5.201,3.41,-0.58,3.458973836
25/09/2019 14:00,8.264,-0.79,8.301674289,5.864,0,5.864,2.4,-0.79,2.52667766,8.234,-0.67,8.261213954,5.864,0,5.864,2.37,-0.67,2.462884488
25/09/2019 14:30,8.3715,-0.79,8.40869266,5.6415,0,5.6415,2.73,-0.79,2.842006334,8.3315,-0.67,8.358396512,5.6415,0,5.6415,2.69,-0.67,2.772183255
25/09/2019 15:00,8.148,-0.73,8.180635917,5.178,0,5.178,2.97,-0.73,3.058398274,8.138,-0.62,8.161583425,5.178,0,5.178,2.96,-0.62,3.024235441
25/09/2019 15:30,8.448,-0.84,8.48965865,5.598,0,5.598,2.85,-0.84,2.971211874,8.348,-0.71,8.378138457,5.598,0,5.598,2.75,-0.71,2.840176051
25/09/2019 16:00,8.8125,-0.68,8.838696524,4.8925,0,4.8925,3.92,-0.68,3.978542447,8.7225,-0.55,8.73982301,4.8925,0,4.8925,3.83,-0.55,3.86928934
25/09/2019 16:30,9.058,-0.57,9.075916703,4.938,0,4.938,4.12,-0.57,4.15924272,8.958,-0.55,8.974868467,4.938,0,4.938,4.02,-0.55,4.057449938
25/09/2019 17:00,9.498,-0.13,9.498889619,4.898,0,4.898,4.6,-0.13,4.60183659,9.358,-1.23,9.438488438,4.898,0,4.898,4.46,-1.23,4.626499757
25/09/2019 17:30,10.0485,-0.74,10.075711,4.5285,0,4.5285,5.52,-0.74,5.569380576,9.8285,-0.6,9.846797055,4.5285,0,4.5285,5.3,-0.6,5.333854141
25/09/2019 18:00,10.1155,-0.6,10.13327885,3.2655,0,3.2655,6.85,-0.6,6.876227163,9.8855,-0.52,9.899167149,3.2655,0,3.2655,6.62,-0.52,6.640391555
25/09/2019 18:30,10.1395,-0.53,10.15334232,2.6595,0,2.6595,7.48,-0.53,7.49875323,9.9195,-0.52,9.933120368,2.6595,0,2.6595,7.26,-0.52,7.278598766
25/09/2019 19:00,10.078,-0.53,10.09192667,3.528,0,3.528,6.55,-0.53,6.571407764,9.838,-0.52,9.851733046,3.528,0,3.528,6.31,-0.52,6.331390053
25/09/2019 19:30,10.059,-0.63,10.07870929,4.259,0,4.259,5.8,-0.63,5.834115186,9.819,-0.66,9.841156487,4.259,0,4.259,5.56,-0.66,5.599035631
25/09/2019 20:00,9.9665,-0.85,10.00268075,5.8865,0,5.8865,4.08,-0.85,4.167601229,9.7365,-0.74,9.764580495,5.8865,0,5.8865,3.85,-0.74,3.92047191
25/09/2019 20:30,9.6115,-0.68,9.635524493,5.1615,0,5.1615,4.45,-0.68,4.501655251,9.4015,-0.58,9.419373772,5.1615,0,5.1615,4.24,-0.58,4.27948595
25/09/2019 21:00,9.044,-0.63,9.06591617,5.784,0,5.784,3.26,-0.63,3.32031625,8.854,-0.58,8.872976727,5.784,0,5.784,3.07,-0.58,3.124307923
25/09/2019 21:30,8.531,-0.57,8.550021111,4.211,0,4.211,4.32,-0.57,4.35744191,8.371,-0.47,8.384183979,4.211,0,4.211,4.16,-0.47,4.18646629
25/09/2019 22:00,8.1085,-0.66,8.135316358,3.3885,0,3.3885,4.72,-0.66,4.765920688,7.9585,-0.64,7.984192022,3.3885,0,3.3885,4.57,-0.64,4.614596407
25/09/2019 22:30,7.542,-3.19,8.188886615,3.652,0,3.652,3.89,-3.19,5.030725594,7.402,3.4,8.145526625,3.652,0,3.652,3.75,3.4,5.061867244
25/09/2019 23:00,7.0235,-0.57,7.046591534,4.3035,0,4.3035,2.72,-0.57,2.779082582,6.9135,0.3,6.920005943,4.3035,0,4.3035,2.61,0.3,2.627184805
25/09/2019 23:30,6.666,-0.57,6.690325553,6.486,0,6.486,0.18,-0.57,0.597745765,6.556,-0.53,6.577388235,6.486,0,6.486,0.07,-0.53,0.534602656
26/09/2019 00:00,6.119,-0.65,6.153426769,8.009,0,8.009,-1.89,-0.65,1.998649544,6.089,-0.61,6.119478818,8.009,0,8.009,-1.92,-0.61,2.014571915
26/09/2019 00:30,6.178,-0.86,6.23757036,9.358,0,9.358,-3.18,-0.86,3.294237393,6.108,-0.77,6.156343395,9.358,0,9.358,-3.25,-0.77,3.33997006
26/09/2019 01:00,5.9805,-0.86,6.042017896,9.5205,0,9.5205,-3.54,-0.86,3.642965825,5.9205,-0.77,5.970361819,9.5205,0,9.5205,-3.6,-0.77,3.681426354
26/09/2019 01:30,6.323,-0.86,6.38121689,9.523,0,9.523,-3.2,-0.86,3.313547947,6.233,-0.77,6.280381278,9.523,0,9.523,-3.29,-0.77,3.378905148
26/09/2019 02:00,6.2775,-0.62,6.308042981,8.8475,0,8.8475,-2.57,-0.62,2.643728428,6.1975,-0.56,6.222749091,8.8475,0,8.8475,-2.65,-0.56,2.708523583
26/09/2019 02:30,6.255,-0.7,6.29404679,9.395,0,9.395,-3.14,-0.7,3.217079421,6.175,-0.6,6.204081318,9.395,0,9.395,-3.22,-0.6,3.275423637
26/09/2019 03:00,6.075,-0.82,6.130091761,9.945,0,9.945,-3.87,-0.82,3.955919615,6.005,-0.73,6.049208626,9.945,0,9.945,-3.94,-0.73,4.007056276
26/09/2019 03:30,6.0855,-1.13,6.189524235,10.8655,0,10.8655,-4.78,-1.13,4.911751215,6.0155,-1.04,6.104739163,10.8655,0,10.8655,-4.85,-1.04,4.96025201
26/09/2019 04:00,6.1265,-1.28,6.258786004,11.5065,0,11.5065,-5.38,-1.28,5.530171788,6.0565,-1.19,6.172300402,11.5065,0,11.5065,-5.45,-1.19,5.57840479
26/09/2019 04:30,6.0635,-0.97,6.14059706,9.8235,0,9.8235,-3.76,-0.97,3.883104428,6.0035,-0.93,6.075105946,9.8235,0,9.8235,-3.82,-0.93,3.931577292
26/09/2019 05:00,5.9775,-0.48,5.996741303,5.3875,0,5.3875,0.59,-0.48,0.760591875,5.8975,-0.18,5.900246287,5.3875,0,5.3875,0.51,-0.18,0.540832691
26/09/2019 05:30,6.1165,0.28,6.12290554,5.4065,0,5.4065,0.71,0.28,0.763216876,6.0365,0.65,6.071394589,5.4065,0,5.4065,0.63,0.65,0.905207159
26/09/2019 06:00,6.221,-0.41,6.23449605,5.341,0,5.341,0.88,-0.41,0.970824392,6.181,-0.02,6.181032357,5.341,0,5.341,0.84,-0.02,0.840238062
26/09/2019 06:30,6.731,-0.51,6.750293401,5.331,0,5.331,1.4,-0.51,1.49,6.671,-0.52,6.691236134,5.331,0,5.331,1.34,-0.52,1.437358689
26/09/2019 07:00,7.718,-0.66,7.746168343,6.048,0,6.048,1.67,-0.66,1.795689283,7.668,-0.59,7.690664731,6.048,0,6.048,1.62,-0.59,1.724093965
26/09/2019 07:30,8.4045,-0.58,8.424489317,4.7945,0,4.7945,3.61,-0.58,3.65629594,8.2245,-0.53,8.241559334,4.7945,0,4.7945,3.43,-0.53,3.47070598
26/09/2019 08:00,8.868,-0.74,8.898821495,4.838,0,4.838,4.03,-0.74,4.09737721,8.688,-0.62,8.710094374,4.838,0,4.838,3.85,-0.62,3.899602544
26/09/2019 08:30,9.2945,-1.27,9.380865112,7.7745,0,7.7745,1.52,-1.27,1.980732188,9.2245,-1.13,9.293454699,7.7745,0,7.7745,1.45,-1.13,1.838314445
26/09/2019 09:00,8.562,-3.38,9.205011896,8.972,0,8.972,-0.41,-3.38,3.404776057,8.352,1.05,8.417743403,8.972,0,8.972,-0.62,1.05,1.219385091
26/09/2019 09:30,8.9095,-4.5,9.981442293,8.7995,0,8.7995,0.11,-4.5,4.501344244,8.4395,2.14,8.706592919,8.7995,0,8.7995,-0.36,2.14,2.170069123
26/09/2019 10:00,7.88,-2.1,8.155022992,10.56,0,10.56,-2.68,-2.1,3.404761372,7.9,-0.53,7.917758521,10.56,0,10.56,-2.66,-0.53,2.712286858
26/09/2019 10:30,8.3525,-1.76,8.535915666,12.8225,0,12.8225,-4.47,-1.76,4.804008743,8.3825,-1.66,8.545285615,12.8225,0,12.8225,-4.44,-1.66,4.740168773
26/09/2019 11:00,8.2805,-1.11,8.354566431,8.6605,0,8.6605,-0.38,-1.11,1.173243368,8.2805,-1.01,8.34186911,8.6605,0,8.6605,-0.38,-1.01,1.079120012
26/09/2019 11:30,6.8275,-1.27,6.94461347,10.8075,0,10.8075,-3.98,-1.27,4.177714686,7.1775,-1.17,7.272235299,10.8075,0,10.8075,-3.63,-1.17,3.813895646
26/09/2019 12:00,7.362,-1.92,7.608248419,14.722,0,14.722,-7.36,-1.92,7.606313167,7.652,-1.81,7.863154838,14.722,0,14.722,-7.07,-1.81,7.298013428
26/09/2019 12:30,7.207,-2.04,7.490156807,16.057,0,16.057,-8.85,-2.04,9.082075754,7.497,-1.94,7.743940147,16.057,0,16.057,-8.56,-1.94,8.777083798
26/09/2019 13:00,7.343,-2.04,7.621105497,15.403,0,15.403,-8.06,-2.04,8.314156602,7.623,-1.94,7.865985571,15.403,0,15.403,-7.78,-1.94,8.018229231
26/09/2019 13:30,7.4405,-1.99,7.702021829,14.4805,0,14.4805,-7.04,-1.99,7.31585265,7.5805,-1.89,7.812559136,14.4805,0,14.4805,-6.9,-1.89,7.154166618
26/09/2019 14:00,7.727,-1.89,7.954786546,12.307,0,12.307,-4.58,-1.89,4.954644286,7.737,-1.79,7.941364429,12.307,0,12.307,-4.57,-1.79,4.908054604
26/09/2019 14:30,7.36,-1.51,7.513301538,12.15,0,12.15,-4.79,-1.51,5.022369958,7.41,-1.41,7.54295698,12.15,0,12.15,-4.74,-1.41,4.945270468
26/09/2019 15:00,7.427,-1.77,7.635000262,12.717,0,12.717,-5.29,-1.77,5.578261378,7.447,-1.66,7.629771229,12.717,0,12.717,-5.27,-1.66,5.525260175
26/09/2019 15:30,7.443,-1.55,7.602680383,12.173,0,12.173,-4.73,-1.55,4.977489327,7.633,-1.39,7.75853008,12.173,0,12.173,-4.54,-1.39,4.74802064
26/09/2019 16:00,7.27,-1.72,7.470696085,14.52,0,14.52,-7.25,-1.72,7.451234797,7.48,-1.64,7.657675888,14.52,0,14.52,-7.04,-1.64,7.228499153
26/09/2019 16:30,8.1545,-1.44,8.280668466,11.5445,0,11.5445,-3.39,-1.44,3.6831644,8.2445,-1.35,8.354297113,11.5445,0,11.5445,-3.3,-1.35,3.565459297
26/09/2019 17:00,8.095,-1.84,8.301483301,14.575,0,14.575,-6.48,-1.84,6.736171019,8.255,-1.77,8.44262548,14.575,0,14.575,-6.32,-1.77,6.563177584
26/09/2019 17:30,8.592,-2.43,8.929018087,12.002,0,12.002,-3.41,-2.43,4.187242529,8.642,-0.41,8.651720291,12.002,0,12.002,-3.36,-0.41,3.384922451
26/09/2019 18:00,9.0905,-2.75,9.497351749,10.6305,0,10.6305,-1.54,-2.75,3.151840732,8.9105,0.18,8.912317894,10.6305,0,10.6305,-1.72,0.18,1.729392957
26/09/2019 18:30,9.4775,-1.24,9.55827423,9.0975,0,9.0975,0.38,-1.24,1.296919427,9.2375,-1.14,9.307577894,9.0975,0,9.0975,0.14,-1.14,1.148564321
26/09/2019 19:00,9.1535,-1.41,9.261461129,9.9135,0,9.9135,-0.76,-1.41,1.60178026,9.0535,-1.3,9.146357868,9.9135,0,9.9135,-0.86,-1.3,1.558717421
26/09/2019 19:30,9.9385,-0.95,9.983800992,7.6385,0,7.6385,2.3,-0.95,2.488473428,9.5785,-0.85,9.616140715,7.6385,0,7.6385,1.94,-0.85,2.118041548
26/09/2019 20:00,9.629,-0.78,9.660540409,6.429,0,6.429,3.2,-0.78,3.293690939,9.419,-0.69,9.444239567,6.429,0,6.429,2.99,-0.69,3.068582735
26/09/2019 20:30,9.3035,-0.66,9.326881164,6.1435,0,6.1435,3.16,-0.66,3.228188346,9.1335,-0.59,9.152536383,6.1435,0,6.1435,2.99,-0.59,3.047654836
26/09/2019 21:00,8.741,-0.74,8.772267723,7.131,0,7.131,1.61,-0.74,1.771919863,8.581,-0.65,8.60558313,7.131,0,7.131,1.45,-0.65,1.589024858
26/09/2019 21:30,8.411,-2.85,8.880733134,6.861,0,6.861,1.55,-2.85,3.24422564,8.111,1.71,8.289295567,6.861,0,6.861,1.25,1.71,2.118159579
26/09/2019 22:00,8.1275,-0.61,8.150359271,6.6875,0,6.6875,1.44,-0.61,1.563873396,7.9775,-0.51,7.993785477,6.6875,0,6.6875,1.29,-0.51,1.387155363
26/09/2019 22:30,7.043,-0.61,7.069366945,8.233,0,8.233,-1.19,-0.61,1.337235955,6.993,-0.58,7.017011401,8.233,0,8.233,-1.24,-0.58,1.368941197
26/09/2019 23:00,6.3905,-0.61,6.419547511,7.3205,0,7.3205,-0.93,-0.61,1.112205017,6.3205,-0.58,6.34705603,7.3205,0,7.3205,-1,-0.58,1.156027681
26/09/2019 23:30,6.1505,-0.51,6.171608401,6.9805,0,6.9805,-0.83,-0.51,0.97416631,6.0905,-0.51,6.111815626,6.9805,0,6.9805,-0.89,-0.51,1.025768005
27/09/2019 00:00,6.138,-0.61,6.168236701,8.568,0,8.568,-2.43,-0.61,2.505394181,6.068,-0.51,6.089394387,8.568,0,8.568,-2.5,-0.51,2.551489761
27/09/2019 00:30,6.0125,-0.53,6.035814465,7.7825,0,7.7825,-1.77,-0.53,1.847647152,5.9325,-0.55,5.957940605,7.7825,0,7.7825,-1.85,-0.55,1.930025907
27/09/2019 01:00,5.813,-0.63,5.847039336,6.823,0,6.823,-1.01,-0.63,1.190378091,5.743,-0.6,5.774257441,6.823,0,6.823,-1.08,-0.6,1.235475617
27/09/2019 01:30,6.177,-0.5,6.197203321,7.447,0,7.447,-1.27,-0.5,1.364880947,6.087,-0.5,6.107501044,7.447,0,7.447,-1.36,-0.5,1.448999655
27/09/2019 02:00,5.9625,0,5.9625,6.6625,0,6.6625,-0.7,0,0.7,5.8925,0,5.8925,6.6625,0,6.6625,-0.77,0,0.77
27/09/2019 02:30,5.865,-0.63,5.898739272,6.405,0,6.405,-0.54,-0.63,0.829759001,5.735,-0.57,5.763256458,6.405,0,6.405,-0.67,-0.57,0.879659025
27/09/2019 03:00,5.515,-0.89,5.586351672,7.605,0,7.605,-2.09,-0.89,2.27160736,5.435,-0.86,5.502619831,7.605,0,7.605,-2.17,-0.86,2.334202219
27/09/2019 03:30,5.9715,-0.85,6.031692321,9.8015,0,9.8015,-3.83,-0.85,3.92318748,5.8915,-0.78,5.94290941,9.8015,0,9.8015,-3.91,-0.78,3.98704151
27/09/2019 04:00,5.8165,-0.55,5.842445742,8.0565,0,8.0565,-2.24,-0.55,2.306534197,5.7465,-0.53,5.770889208,8.0565,0,8.0565,-2.31,-0.53,2.370021097
27/09/2019 04:30,5.7045,-0.64,5.740289213,8.3045,0,8.3045,-2.6,-0.64,2.677610875,5.6545,-0.61,5.687307821,8.3045,0,8.3045,-2.65,-0.61,2.719301381
27/09/2019 05:00,5.8505,-0.92,5.922393963,9.6805,0,9.6805,-3.83,-0.92,3.93894656,5.7705,-0.87,5.835715059,9.6805,0,9.6805,-3.91,-0.87,4.00562105
27/09/2019 05:30,5.936,-0.92,6.006870733,10.116,0,10.116,-4.18,-0.92,4.280046729,5.866,-0.87,5.930164922,10.116,0,10.116,-4.25,-0.87,4.338133239
27/09/2019 06:00,6.155,-0.87,6.21618251,9.805,0,9.805,-3.65,-0.87,3.752252657,6.075,-0.78,6.124869386,9.805,0,9.805,-3.73,-0.78,3.810682354
27/09/2019 06:30,6.732,-0.8,6.779367522,8.822,0,8.822,-2.09,-0.8,2.23787846,6.652,-0.71,6.689783554,8.822,0,8.822,-2.17,-0.71,2.283199509
27/09/2019 07:00,7.5925,-1.15,7.679098661,9.8025,0,9.8025,-2.21,-1.15,2.491304879,7.4625,-1.06,7.53740713,9.8025,0,9.8025,-2.34,-1.06,2.568890811
27/09/2019 07:30,8.565,-1.43,8.68355486,10.365,0,10.365,-1.8,-1.43,2.298891037,8.405,-1.33,8.509578427,10.365,0,10.365,-1.96,-1.33,2.368649404
27/09/2019 08:00,9.189,-1.1,9.254605394,8.869,0,8.869,0.32,-1.1,1.145600279,8.489,-0.99,8.546532689,8.869,0,8.869,-0.38,-0.99,1.060424443
27/09/2019 08:30,9.074,-1.21,9.154320073,9.174,0,9.174,-0.1,-1.21,1.214125199,8.864,-1.08,8.929551836,9.174,0,9.174,-0.31,-1.08,1.123610253
27/09/2019 09:00,9.0085,-1.84,9.194491408,11.8685,0,11.8685,-2.86,-1.84,3.40076462,8.8185,-1.73,8.98659236,11.8685,0,11.8685,-3.05,-1.73,3.506479716
27/09/2019 09:30,9.049,-1.74,9.214770806,11.079,0,11.079,-2.03,-1.74,2.673667893,8.889,-1.62,9.035414822,11.079,0,11.079,-2.19,-1.62,2.724059471
27/09/2019 10:00,8.99,-1.62,9.134796112,11.02,0,11.02,-2.03,-1.62,2.597171538,8.83,-1.51,8.958180619,11.02,0,11.02,-2.19,-1.51,2.66011278
27/09/2019 10:30,8.8745,-1.9,9.075612941,12.5645,0,12.5645,-3.69,-1.9,4.150433712,8.8245,-1.8,9.006208983,12.5645,0,12.5645,-3.74,-1.8,4.150614412
27/09/2019 11:00,8.457,-1.86,8.659125187,13.127,0,13.127,-4.67,-1.86,5.026778292,8.537,-1.76,8.716534231,13.127,0,13.127,-4.59,-1.76,4.915862081
27/09/2019 11:30,8.5215,-1.79,8.707471634,12.7015,0,12.7015,-4.18,-1.79,4.54714196,8.5515,-1.68,8.714961403,12.7015,0,12.7015,-4.15,-1.68,4.477153113
27/09/2019 12:00,8.3175,-1.97,8.547614068,13.4675,0,13.4675,-5.15,-1.97,5.51392782,8.3175,-1.86,8.522934134,13.4675,0,13.4675,-5.15,-1.86,5.475591292
27/09/2019 12:30,8.32,-2.03,8.564070294,14.16,0,14.16,-5.84,-2.03,6.182758284,8.53,-1.93,8.745616045,14.16,0,14.16,-5.63,-1.93,5.951621628
27/09/2019 13:00,7.886,-2.2,8.187123793,16.446,0,16.446,-8.56,-2.2,8.83818986,8.286,-2.1,8.547970285,16.446,0,16.446,-8.16,-2.1,8.425888677
27/09/2019 13:30,7.7685,-2.35,8.116162409,16.5785,0,16.5785,-8.81,-2.35,9.118037069,8.2085,-2.24,8.508646911,16.5785,0,16.5785,-8.37,-2.24,8.66455423
27/09/2019 14:00,7.7585,-2.14,8.048224789,15.7885,0,15.7885,-8.03,-2.14,8.310264737,7.9785,-2.04,8.235172266,15.7885,0,15.7885,-7.81,-2.04,8.072031962
27/09/2019 14:30,7.2895,-2.35,7.658936627,17.2895,0,17.2895,-10,-2.35,10.27241452,7.5495,-2.25,7.877655124,17.2895,0,17.2895,-9.74,-2.25,9.996504389
27/09/2019 15:00,7.3875,-2.17,7.699614033,16.4175,0,16.4175,-9.03,-2.17,9.287077043,7.6375,-2.07,7.913046585,16.4175,0,16.4175,-8.78,-2.07,9.020715049
27/09/2019 15:30,7.735,-2.07,8.00719208,15.035,0,15.035,-7.3,-2.07,7.587812597,7.755,-1.97,8.001307706,15.035,0,15.035,-7.28,-1.97,7.541836646
27/09/2019 16:00,8.3825,-1.88,8.590733743,13.6425,0,13.6425,-5.26,-1.88,5.585875043,8.4125,-1.78,8.59875318,13.6425,0,13.6425,-5.23,-1.78,5.524608583
27/09/2019 16:30,8.5905,-1.88,8.793809769,12.3705,0,12.3705,-3.78,-1.88,4.221705816,8.5705,-0.95,8.622990795,12.3705,0,12.3705,-3.8,-0.95,3.916950344
27/09/2019 17:00,9.1565,-1.65,9.303977228,12.2765,0,12.2765,-3.12,-1.65,3.529433382,9.2165,-1.53,9.342631977,12.2765,0,12.2765,-3.06,-1.53,3.421184006
27/09/2019 17:30,9.523,-1.78,9.687926971,12.533,0,12.533,-3.01,-1.78,3.496927223,9.473,-1.59,9.605510346,12.533,0,12.533,-3.06,-1.59,3.448434427
27/09/2019 18:00,9.4575,-1.53,9.580459605,11.6975,0,11.6975,-2.24,-1.53,2.712655525,9.3175,-1.41,9.423582453,11.6975,0,11.6975,-2.38,-1.41,2.766315239
27/09/2019 18:30,9.7355,-1.13,9.800860179,9.2855,0,9.2855,0.45,-1.13,1.216305883,9.4855,-1.01,9.539119993,9.2855,0,9.2855,0.2,-1.01,1.029611577
27/09/2019 19:00,10.1995,-1.08,10.25651989,8.6295,0,8.6295,1.57,-1.08,1.905597019,9.7995,-0.96,9.846410526,8.6295,0,8.6295,1.17,-0.96,1.513439791
27/09/2019 19:30,9.933,-1.22,10.00764153,8.813,0,8.813,1.12,-1.22,1.656140091,9.803,-1.09,9.863412645,8.813,0,8.813,0.99,-1.09,1.4724809
27/09/2019 20:00,10.255,-1.48,10.36124631,9.765,0,9.765,0.49,-1.48,1.559006094,9.675,-1.35,9.768732006,9.765,0,9.765,-0.09,-1.35,1.352996674
27/09/2019 20:30,9.3465,-1.41,9.452256992,9.7665,0,9.7665,-0.42,-1.41,1.47122398,9.0765,-1.3,9.169124945,9.7665,0,9.7665,-0.69,-1.3,1.471767645
27/09/2019 21:00,9.408,-1.11,9.473255196,8.718,0,8.718,0.69,-1.11,1.306981255,9.248,-1.01,9.302988982,8.718,0,8.718,0.53,-1.01,1.14061387
27/09/2019 21:30,8.4395,-1.31,8.54056557,10.3795,0,10.3795,-1.94,-1.31,2.340875904,8.2895,-1.2,8.375906533,10.3795,0,10.3795,-2.09,-1.2,2.41
27/09/2019 22:00,8.278,-1.07,8.346866718,9.898,0,9.898,-1.62,-1.07,1.941468516,8.158,-0.96,8.214290231,9.898,0,9.898,-1.74,-0.96,1.987259419
27/09/2019 22:30,7.628,-0.83,7.673023133,9.158,0,9.158,-1.53,-0.83,1.740632069,7.548,-0.73,7.583218578,9.158,0,9.158,-1.61,-0.73,1.767766953
27/09/2019 23:00,7.1505,-0.73,7.187666537,8.9805,0,8.9805,-1.83,-0.73,1.970228413,7.0505,-0.64,7.079487993,8.9805,0,8.9805,-1.93,-0.64,2.033346994
27/09/2019 23:30,6.773,-0.73,6.812226435,8.703,0,8.703,-1.93,-0.73,2.063443723,6.683,-0.64,6.713574979,8.703,0,8.703,-2.02,-0.64,2.11896201
28/09/2019 00:00,6.411,-0.65,6.443866929,8.681,0,8.681,-2.27,-0.65,2.361228494,6.331,-0.64,6.363266535,8.681,0,8.681,-2.35,-0.64,2.435590278
28/09/2019 00:30,6.2775,-0.65,6.311062212,8.7575,0,8.7575,-2.48,-0.65,2.56376676,6.1875,-0.64,6.220510932,8.7575,0,8.7575,-2.57,-0.64,2.648490136
28/09/2019 01:00,6.148,-0.78,6.197281985,9.438,0,9.438,-3.29,-0.78,3.381198013,6.088,-0.72,6.130427718,9.438,0,9.438,-3.35,-0.72,3.426499672
28/09/2019 01:30,6.599,-1.16,6.700179177,10.989,0,10.989,-4.39,-1.16,4.540671756,6.519,-1.07,6.606228955,10.989,0,10.989,-4.47,-1.07,4.596281105
28/09/2019 02:00,6.5355,-1,6.611562618,10.4655,0,10.4655,-3.93,-1,4.055231189,6.4555,-0.9,6.517935275,10.4655,0,10.4655,-4.01,-0.9,4.109756684
28/09/2019 02:30,6.474,-1.04,6.557002059,10.724,0,10.724,-4.25,-1.04,4.375397125,6.394,-0.94,6.462726669,10.724,0,10.724,-4.33,-0.94,4.430857705
28/09/2019 03:00,6.251,-0.95,6.322776368,10.161,0,10.161,-3.91,-0.95,4.023754466,6.181,-0.86,6.240541723,10.161,0,10.161,-3.98,-0.86,4.071854614
28/09/2019 03:30,6.1345,-1.02,6.21872095,10.5145,0,10.5145,-4.38,-1.02,4.497199128,6.0745,-0.93,6.145278696,10.5145,0,10.5145,-4.44,-0.93,4.536353161
28/09/2019 04:00,6.037,-0.82,6.092435392,9.997,0,9.997,-3.96,-0.82,4.044007913,5.977,-0.73,6.021414203,9.997,0,9.997,-4.02,-0.73,4.085743506
28/09/2019 04:30,5.96,-0.87,6.023163621,10.3,0,10.3,-4.34,-0.87,4.426341605,5.9,-0.78,5.951335984,10.3,0,10.3,-4.4,-0.78,4.468601571
28/09/2019 05:00,5.9125,-0.8,5.966377146,10.0325,0,10.0325,-4.12,-0.8,4.196951274,5.8525,-0.71,5.895409761,10.0325,0,10.0325,-4.18,-0.71,4.239870281
28/09/2019 05:30,5.866,-0.94,5.940837988,10.276,0,10.276,-4.41,-0.94,4.50906864,5.796,-0.86,5.859455265,10.276,0,10.276,-4.48,-0.86,4.561797891
28/09/2019 06:00,6.0805,-0.76,6.127812028,9.6805,0,9.6805,-3.6,-0.76,3.679347768,6.0105,-0.68,6.048843712,9.6805,0,9.6805,-3.67,-0.68,3.732465673
28/09/2019 06:30,6.428,-0.81,6.478833537,9.458,0,9.458,-3.03,-0.81,3.136399209,6.348,-0.72,6.388701276,9.458,0,9.458,-3.11,-0.72,3.192256255
28/09/2019 07:00,6.792,-0.81,6.840128946,9.302,0,9.302,-2.51,-0.81,2.6374609,6.692,-0.72,6.730621368,9.302,0,9.302,-2.61,-0.72,2.707489612
28/09/2019 07:30,6.9995,-0.62,7.026905453,7.9495,0,7.9495,-0.95,-0.62,1.134416149,6.9395,-0.57,6.962870116,7.9495,0,7.9495,-1.01,-0.57,1.15974135
28/09/2019 08:00,7.504,-0.79,7.545469899,8.564,0,8.564,-1.06,-0.79,1.322006051,7.454,-0.68,7.484952638,8.564,0,8.564,-1.11,-0.68,1.301729619
28/09/2019 08:30,8.4025,-0.69,8.430783252,7.6425,0,7.6425,0.76,-0.69,1.026498904,8.1925,-0.6,8.214441932,7.6425,0,7.6425,0.55,-0.6,0.81394103
28/09/2019 09:00,8.451,-0.79,8.487844308,8.271,0,8.271,0.18,-0.79,0.810246876,8.291,-0.69,8.319662313,8.271,0,8.271,0.02,-0.69,0.690289794
28/09/2019 09:30,8.6555,-0.85,8.697136325,8.7955,0,8.7955,-0.14,-0.85,0.861452262,8.5955,-0.8,8.632648507,8.7955,0,8.7955,-0.2,-0.8,0.824621125
28/09/2019 10:00,8.61,-0.75,8.642603774,8.54,0,8.54,0.07,-0.75,0.753259583,8.57,-0.77,8.604522067,8.54,0,8.54,0.03,-0.77,0.770584194
28/09/2019 10:30,8.5075,-0.69,8.535435329,7.1675,0,7.1675,1.34,-0.69,1.507215977,8.5275,-0.71,8.557006267,7.1675,0,7.1675,1.36,-0.71,1.534177304
28/09/2019 11:00,7.8355,-0.8,7.876233887,9.2755,0,9.2755,-1.44,-0.8,1.647300823,7.9255,-0.77,7.962816728,9.2755,0,9.2755,-1.35,-0.77,1.554155719
28/09/2019 11:30,7.8505,-0.92,7.90422357,10.3405,0,10.3405,-2.49,-0.92,2.65452444,7.8605,-0.8,7.901105002,10.3405,0,10.3405,-2.48,-0.8,2.605839596
28/09/2019 12:00,7.532,-0.8,7.574366244,10.622,0,10.622,-3.09,-0.8,3.191880324,7.652,-0.69,7.683046531,10.622,0,10.622,-2.97,-0.69,3.049098227
28/09/2019 12:30,7.376,-0.8,7.419257106,10.796,0,10.796,-3.42,-0.8,3.51232117,7.356,-0.69,7.388290465,10.796,0,10.796,-3.44,-0.69,3.508518206
28/09/2019 13:00,7.146,-0.66,7.176413868,8.986,0,8.986,-1.84,-0.66,1.954788991,7.286,-0.63,7.313186446,8.986,0,8.986,-1.7,-0.63,1.812980971
28/09/2019 13:30,7.1365,-0.66,7.166954182,9.7265,0,9.7265,-2.59,-0.66,2.672770099,7.1765,-0.58,7.199899461,9.7265,0,9.7265,-2.55,-0.58,2.61512906
28/09/2019 14:00,6.995,-0.57,7.018185307,8.445,0,8.445,-1.45,-0.57,1.558011553,7.065,-0.52,7.084110742,8.445,0,8.445,-1.38,-0.52,1.474720312
28/09/2019 14:30,7.6825,-0.52,7.700078328,5.8025,0,5.8025,1.88,-0.52,1.950589654,7.6025,-0.66,7.631094695,5.8025,0,5.8025,1.8,-0.66,1.917185437
28/09/2019 15:00,8.017,-0.52,8.033846464,5.337,0,5.337,2.68,-0.52,2.729981685,7.907,-0.54,7.925417907,5.337,0,5.337,2.57,-0.54,2.626118809
28/09/2019 15:30,8.272,-0.52,8.288328179,5.062,0,5.062,3.21,-0.52,3.25184563,8.132,-0.54,8.149909447,5.062,0,5.062,3.07,-0.54,3.11713009
28/09/2019 16:00,8.4795,-0.55,8.497318415,5.2695,0,5.2695,3.21,-0.55,3.256777548,8.3395,-0.51,8.355079907,5.2695,0,5.2695,3.07,-0.51,3.112073264
28/09/2019 16:30,9.0185,-0.65,9.041893731,6.1885,0,6.1885,2.83,-0.65,2.903687311,8.8285,-0.65,8.852395848,6.1885,0,6.1885,2.64,-0.65,2.718841665
28/09/2019 17:00,9.965,-1.24,10.04185366,9.235,0,9.235,0.73,-1.24,1.438923209,9.725,-1.1,9.787013079,9.235,0,9.235,0.49,-1.1,1.20420098
28/09/2019 17:30,10.59,-2.21,10.81814217,9.37,0,9.37,1.22,-2.21,2.524381112,10.49,-0.24,10.49274511,9.37,0,9.37,1.12,-0.24,1.145425685
28/09/2019 18:00,10.674,-1.72,10.81169163,10.984,0,10.984,-0.31,-1.72,1.747712791,10.424,-1.56,10.54008425,10.984,0,10.984,-0.56,-1.56,1.657467948
28/09/2019 18:30,10.657,-2.1,10.86193579,12.147,0,12.147,-1.49,-2.1,2.574898056,10.437,-1.95,10.61760185,12.147,0,12.147,-1.71,-1.95,2.59356897
28/09/2019 19:00,10.3075,-2.01,10.50165017,12.1075,0,12.1075,-1.8,-2.01,2.698166044,10.0975,-1.86,10.26738069,12.1075,0,12.1075,-2.01,-1.86,2.738558015
28/09/2019 19:30,10.16,-2.34,10.42598676,12.15,0,12.15,-1.99,-2.34,3.071758454,9.96,-1.49,10.07083413,12.15,0,12.15,-2.19,-1.49,2.648811054
28/09/2019 20:00,9.725,-1.95,9.918574746,12.325,0,12.325,-2.6,-1.95,3.25,9.555,-1.82,9.726789039,12.325,0,12.325,-2.77,-1.82,3.314407941
28/09/2019 20:30,9.284,-1.91,9.478436369,12.324,0,12.324,-3.04,-1.91,3.590222834,9.134,-1.78,9.305823768,12.324,0,12.324,-3.19,-1.78,3.653012455
28/09/2019 21:00,8.928,-1.77,9.101762686,12.138,0,12.138,-3.21,-1.77,3.665651375,8.798,-1.64,8.949547698,12.138,0,12.138,-3.34,-1.64,3.720913866
28/09/2019 21:30,8.587,-1.77,8.767523539,12.217,0,12.217,-3.63,-1.77,4.03853934,8.467,-1.64,8.624366006,12.217,0,12.217,-3.75,-1.64,4.092932934
28/09/2019 22:00,8.181,-1.77,8.370284404,12.231,0,12.231,-4.05,-1.77,4.419886876,8.071,-1.64,8.235935952,12.231,0,12.231,-4.16,-1.64,4.471599266
28/09/2019 22:30,7.7355,-1.65,7.909517068,12.2655,0,12.2655,-4.53,-1.65,4.821140944,7.6455,-1.53,7.797087293,12.2655,0,12.2655,-4.62,-1.53,4.866754565
28/09/2019 23:00,7.355,-1.65,7.537806379,12.185,0,12.185,-4.83,-1.65,5.10405721,7.275,-1.53,7.434145882,12.185,0,12.185,-4.91,-1.53,5.142859127
28/09/2019 23:30,6.9865,-1.51,7.147816607,12.0965,0,12.0965,-5.11,-1.51,5.328433166,6.9265,-1.41,7.068557296,12.0965,0,12.0965,-5.17,-1.41,5.358824498
29/09/2019 00:00,6.64,-1.51,6.809530087,12.06,0,12.06,-5.42,-1.51,5.626410934,6.59,-1.41,6.73915425,12.06,0,12.06,-5.47,-1.41,5.648805183
29/09/2019 00:30,6.511,-1.51,6.683802885,12.131,0,12.131,-5.62,-1.51,5.819321266,6.461,-1.41,6.613064418,12.131,0,12.131,-5.67,-1.41,5.842687738
29/09/2019 01:00,6.2355,-1.28,6.365521208,11.6455,0,11.6455,-5.41,-1.28,5.559361474,6.1855,-1.19,6.298929294,11.6455,0,11.6455,-5.46,-1.19,5.588175015
29/09/2019 01:30,6.576,-1.01,6.65311025,10.696,0,10.696,-4.12,-1.01,4.241992456,6.506,-0.91,6.569332995,10.696,0,10.696,-4.19,-0.91,4.287680025
29/09/2019 02:00,6.6275,-0.96,6.696667548,10.4975,0,10.4975,-3.87,-0.96,3.987292314,6.5475,-0.86,6.603738051,10.4975,0,10.4975,-3.95,-0.86,4.042536333
29/09/2019 02:30,6.5945,-0.75,6.637012148,9.6545,0,9.6545,-3.06,-0.75,3.150571377,6.5145,-0.66,6.547847757,9.6545,0,9.6545,-3.14,-0.66,3.208613408
29/09/2019 03:00,6.304,-0.8,6.354558679,9.934,0,9.934,-3.63,-0.8,3.717109092,6.234,-0.7,6.273177504,9.934,0,9.934,-3.7,-0.7,3.765634077
29/09/2019 03:30,6.167,-0.87,6.228064627,10.297,0,10.297,-4.13,-0.87,4.220639762,6.097,-0.77,6.145429928,10.297,0,10.297,-4.2,-0.77,4.27
29/09/2019 04:00,6.0595,-0.91,6.127449735,10.5495,0,10.5495,-4.49,-0.91,4.581288028,6.0095,-0.82,6.065186745,10.5495,0,10.5495,-4.54,-0.82,4.613458572
29/09/2019 04:30,5.917,-1.08,6.014755939,11.117,0,11.117,-5.2,-1.08,5.31096978,5.867,-0.99,5.949940252,11.117,0,11.117,-5.25,-0.99,5.342527492
29/09/2019 05:00,5.8565,-1.15,5.968340829,11.2665,0,11.2665,-5.41,-1.15,5.530876965,5.8065,-1.06,5.902460694,11.2665,0,11.2665,-5.46,-1.06,5.561942107
29/09/2019 05:30,5.972,-1.3,6.111856019,11.562,0,11.562,-5.59,-1.3,5.739172414,5.902,-1.2,6.022757176,11.562,0,11.562,-5.66,-1.2,5.785810228
29/09/2019 06:00,5.9885,-1.38,6.145448092,11.6185,0,11.6185,-5.63,-1.38,5.796662833,5.9185,-1.28,6.055331721,11.6185,0,11.6185,-5.7,-1.28,5.841951729
29/09/2019 06:30,6.2285,-1.27,6.35665889,11.2385,0,11.2385,-5.01,-1.27,5.168462054,6.1585,-1.17,6.268653942,11.2385,0,11.2385,-5.08,-1.17,5.212993382
29/09/2019 07:00,6.532,-1.16,6.634201082,10.412,0,10.412,-3.88,-1.16,4.049691346,6.452,-1.06,6.538494016,10.412,0,10.412,-3.96,-1.06,4.099414592
29/09/2019 07:30,6.9625,-1.16,7.058470532,10.3925,0,10.3925,-3.43,-1.16,3.620842443,6.8725,-1.06,6.953765617,10.3925,0,10.3925,-3.52,-1.06,3.676139279
29/09/2019 08:00,7.417,-1.16,7.507162513,10.187,0,10.187,-2.77,-1.16,3.00308175,7.317,-1.06,7.393381432,10.187,0,10.187,-2.87,-1.06,3.059493422
29/09/2019 08:30,7.955,-1.34,8.06707041,10.855,0,10.855,-2.9,-1.34,3.194620478,7.855,-1.23,7.950718521,10.855,0,10.855,-3,-1.23,3.242360251
29/09/2019 09:00,8.447,-1.51,8.58090374,11.537,0,11.537,-3.09,-1.51,3.439215027,8.357,-1.4,8.473455552,11.537,0,11.537,-3.18,-1.4,3.47453594
29/09/2019 09:30,8.919,-1.64,9.068525845,12.009,0,12.009,-3.09,-1.64,3.498242416,8.829,-1.52,8.958886147,12.009,0,12.009,-3.18,-1.52,3.524599268
29/09/2019 10:00,8.9775,-1.52,9.105268049,11.5975,0,11.5975,-2.62,-1.52,3.028993232,8.9175,-1.41,9.028283682,11.5975,0,11.5975,-2.68,-1.41,3.028283342
29/09/2019 10:30,9.1675,-1.4,9.273783276,11.4575,0,11.4575,-2.29,-1.4,2.684045454,9.0975,-1.27,9.185717514,11.4575,0,11.4575,-2.36,-1.27,2.680018657
29/09/2019 11:00,8.9115,-1.26,9.000135124,11.4615,0,11.4615,-2.55,-1.26,2.84431011,8.8915,-1.13,8.963016917,11.4615,0,11.4615,-2.57,-1.13,2.807454363
29/09/2019 11:30,9.1065,-1.56,9.23915268,12.3965,0,12.3965,-3.29,-1.56,3.641112467,9.0865,-1.43,9.198335841,12.3965,0,12.3965,-3.31,-1.43,3.605689948
29/09/2019 12:00,9.143,-1.86,9.330275934,13.043,0,13.043,-3.9,-1.86,4.320833253,9.143,-1.74,9.307096701,13.043,0,13.043,-3.9,-1.74,4.270550316
29/09/2019 12:30,9.0185,-1.82,9.200312074,13.3385,0,13.3385,-4.32,-1.82,4.687728661,9.0185,-1.74,9.184821297,13.3385,0,13.3385,-4.32,-1.74,4.657252409
29/09/2019 13:00,8.9185,-1.89,9.116564169,13.3985,0,13.3985,-4.48,-1.89,4.862355396,8.9185,-1.78,9.0943962,13.3985,0,13.3985,-4.48,-1.78,4.820663855
29/09/2019 13:30,8.461,-1.95,8.682800297,14.851,0,14.851,-6.39,-1.95,6.680913111,8.511,-1.84,8.707624303,14.851,0,14.851,-6.34,-1.84,6.601605865
29/09/2019 14:00,7.642,-2.12,7.930609308,16.972,0,16.972,-9.33,-2.12,9.567826294,7.942,-2.02,8.194862049,16.972,0,16.972,-9.03,-2.02,9.253177833
29/09/2019 14:30,7.2185,-2.28,7.570016001,19.1885,0,19.1885,-11.97,-2.28,12.18520825,7.6285,-2.19,7.936631039,19.1885,0,19.1885,-11.56,-2.19,11.76561516
29/09/2019 15:00,7.3355,-1.73,7.536740691,16.1855,0,16.1855,-8.85,-1.73,9.017505198,7.6955,-1.63,7.866232914,16.1855,0,16.1855,-8.49,-1.63,8.645056391
29/09/2019 15:30,7.6435,-1.25,7.74503662,13.3335,0,13.3335,-5.69,-1.25,5.825684509,7.9535,-1.17,8.03909586,13.3335,0,13.3335,-5.38,-1.17,5.505751538
29/09/2019 16:00,7.8915,-1.34,8.004459523,13.2215,0,13.2215,-5.33,-1.34,5.49586208,8.0515,-1.26,8.149493987,13.2215,0,13.2215,-5.17,-1.26,5.321325023
29/09/2019 16:30,8.401,-1.2,8.486271325,11.841,0,11.841,-3.44,-1.2,3.643295212,8.551,-1.11,8.622743241,11.841,0,11.841,-3.29,-1.11,3.472203911
29/09/2019 17:00,8.848,-1.15,8.92242142,11.438,0,11.438,-2.59,-1.15,2.833831329,8.928,-1.07,8.991889901,11.438,0,11.438,-2.51,-1.07,2.72855273
29/09/2019 17:30,8.829,-0.9,8.874753011,10.679,0,10.679,-1.85,-0.9,2.057304061,8.799,-0.81,8.836203993,10.679,0,10.679,-1.88,-0.81,2.047071078
29/09/2019 18:00,8.803,-0.9,8.848887444,9.763,0,9.763,-0.96,-0.9,1.315902732,8.743,-0.81,8.780441276,9.763,0,9.763,-1.02,-0.81,1.302497601
29/09/2019 18:30,9.549,-0.77,9.579994833,8.869,0,8.869,0.68,-0.77,1.027277957,9.449,-0.67,9.472724054,8.869,0,8.869,0.58,-0.67,0.886171541
29/09/2019 19:00,9.2615,-0.66,9.284986928,7.6215,0,7.6215,1.64,-0.66,1.767823521,9.1515,-0.62,9.172477978,7.6215,0,7.6215,1.53,-0.62,1.650848267
29/09/2019 19:30,9.4355,-0.51,9.449273001,6.2155,0,6.2155,3.22,-0.51,3.260138034,9.2255,-0.53,9.240711566,6.2155,0,6.2155,3.01,-0.53,3.056304959
29/09/2019 20:00,9.377,-0.51,9.3908588,5.257,0,5.257,4.12,-0.51,4.151445531,9.177,-0.66,9.200702636,5.257,0,5.257,3.92,-0.66,3.975172952
29/09/2019 20:30,9.078,0,9.078,3.898,0,3.898,5.18,0,5.18,8.898,0.51,8.91260366,3.898,0,3.898,5,0.51,5.025942698
29/09/2019 21:00,8.649,-0.5,8.663440483,3.849,0,3.849,4.8,-0.5,4.825971405,8.469,0,8.469,3.849,0,3.849,4.62,0,4.62
29/09/2019 21:30,8.1945,-0.5,8.209739962,3.5145,0,3.5145,4.68,-0.5,4.706633617,8.0245,0.58,8.045433503,3.5145,0,3.5145,4.51,0.58,4.54714196
29/09/2019 22:00,7.649,1.66,7.827055704,3.539,0,3.539,4.11,1.66,4.432572616,7.519,-1.83,7.738492166,3.539,0,3.539,3.98,-1.83,4.380559325
29/09/2019 22:30,7.2225,0.63,7.249924569,3.4825,0,3.4825,3.74,0.63,3.792690338,7.1025,0.65,7.13218103,3.4825,0,3.4825,3.62,0.65,3.677893419
29/09/2019 23:00,6.74,0.5,6.758520548,2.68,0,2.68,4.06,0.5,4.090672316,6.64,0.51,6.659557042,2.68,0,2.68,3.96,0.51,3.992705849
29/09/2019 23:30,6.4615,0.5,6.48081648,2.3515,0,2.3515,4.11,0.5,4.140301921,6.3815,0.57,6.406905825,2.3515,0,2.3515,4.03,0.57,4.070110564
30/09/2019 00:00,6.0375,0.55,6.0625,2.0575,0,2.0575,3.98,0.55,4.017822794,5.9675,0.63,6.000662984,2.0575,0,2.0575,3.91,0.63,3.96042927
30/09/2019 00:30,5.992,0.55,6.017189045,1.792,0,1.792,4.2,0.55,4.235858827,5.912,0.58,5.940382479,1.792,0,1.792,4.12,0.58,4.160624953
30/09/2019 01:00,5.8225,0.55,5.848419124,2.1325,0,2.1325,3.69,0.55,3.730763997,5.7425,0.64,5.778053846,2.1325,0,2.1325,3.61,0.64,3.666292405
30/09/2019 01:30,6.32,0.59,6.347479815,1.18,0,1.18,5.14,0.59,5.173751057,6.22,0.68,6.257060012,1.18,0,1.18,5.04,0.68,5.085666131
30/09/2019 02:00,6.306,0.64,6.338393803,1.376,0,1.376,4.93,0.64,4.971368021,6.196,0.72,6.237693163,1.376,0,1.376,4.82,0.72,4.87347925
30/09/2019 02:30,6.285,0.64,6.317501484,1.195,0,1.195,5.09,0.64,5.130077972,6.175,0.72,6.216834001,1.195,0,1.195,4.98,0.72,5.031779009
30/09/2019 03:00,6.129,0.64,6.162324318,0.689,0,0.689,5.44,0.64,5.477517686,6.039,0.72,6.081769562,0.689,0,0.689,5.35,0.72,5.398231192
30/09/2019 03:30,5.932,0.7,5.973158628,1.082,0,1.082,4.85,0.7,4.900255095,5.852,0.77,5.902440512,1.082,0,1.082,4.77,0.77,4.831749166
30/09/2019 04:00,5.813,0.75,5.861183242,1.483,0,1.483,4.33,0.75,4.394473802,5.733,0.83,5.792770408,1.483,0,1.483,4.25,0.83,4.330288674
30/09/2019 04:30,5.7225,0.75,5.771438837,1.1225,0,1.1225,4.6,0.75,4.660740285,5.6325,0.83,5.693325588,1.1225,0,1.1225,4.51,0.83,4.585738763
30/09/2019 05:00,5.7365,0.71,5.78027095,0.9365,0,0.9365,4.8,0.71,4.852226293,5.6465,0.77,5.698759712,0.9365,0,0.9365,4.71,0.77,4.772525537
30/09/2019 05:30,5.813,0.71,5.856199194,1.053,0,1.053,4.76,0.71,4.812660387,5.723,0.77,5.77456743,1.053,0,1.053,4.67,0.77,4.733053982
30/09/2019 06:00,6.0515,0.64,6.085248742,0.8815,0,0.8815,5.17,0.64,5.209462544,5.9515,0.77,6.001104253,0.8815,0,0.8815,5.07,0.77,5.128138064
30/09/2019 06:30,6.803,0.55,6.825196627,1.103,0,1.103,5.7,0.55,5.726473609,6.683,0.6,6.709879954,1.103,0,1.103,5.58,0.6,5.612165358
30/09/2019 07:00,7.635,3.28,8.309730742,1.155,0,1.155,6.48,3.28,7.262836911,7.565,-3.21,8.217866207,1.155,0,1.155,6.41,-3.21,7.168835331
30/09/2019 07:30,8.569,0,8.569,1.079,0,1.079,7.49,0,7.49,8.379,0,8.379,1.079,0,1.079,7.3,0,7.3
30/09/2019 08:00,8.951,2.35,9.25434498,1.161,0,1.161,7.79,2.35,8.13674382,8.811,-3.43,9.455084399,1.161,0,1.161,7.65,-3.43,8.383758107
30/09/2019 08:30,9.1015,-0.5,9.115223653,1.2415,0,1.2415,7.86,-0.5,7.875887252,8.8915,-0.5,8.905547274,1.2415,0,1.2415,7.65,-0.5,7.666322456
30/09/2019 09:00,8.735,2.83,9.182000054,1.855,0,1.855,6.88,2.83,7.439307763,8.865,-3.48,9.523582572,1.855,0,1.855,7.01,-3.48,7.826269865
30/09/2019 09:30,8.74,2.88,9.202282326,2.68,0,2.68,6.06,2.88,6.709545439,8.87,-3.48,9.528236983,2.68,0,2.68,6.19,-3.48,7.101161877
30/09/2019 10:00,8.7925,2.64,9.180286284,3.9425,0,3.9425,4.85,2.64,5.52196523,8.9225,-3.7,9.6592446,3.9425,0,3.9425,4.98,-3.7,6.204063185
30/09/2019 10:30,8.5715,2.41,8.903859402,6.2915,0,6.2915,2.28,2.41,3.317604558,8.6215,-3.98,9.495823411,6.2915,0,6.2915,2.33,-3.98,4.611865132
30/09/2019 11:00,9.213,2.06,9.440496226,8.023,0,8.023,1.19,2.06,2.3790124,9.283,-4.34,10.24742353,8.023,0,8.023,1.26,-4.34,4.51920347
30/09/2019 11:30,8.5125,1.89,8.719791067,9.6225,0,9.6225,-1.11,1.89,2.191848535,8.5125,-4.51,9.633418721,9.6225,0,9.6225,-1.11,-4.51,4.644588249
30/09/2019 12:00,8.5205,1.71,8.690398164,10.8505,0,10.8505,-2.33,1.71,2.890155705,8.4805,-4.65,9.671679288,10.8505,0,10.8505,-2.37,-4.65,5.21913786
30/09/2019 12:30,8.4225,1.71,8.594335707,10.7525,0,10.7525,-2.33,1.71,2.890155705,8.3825,-4.65,9.585864919,10.7525,0,10.7525,-2.37,-4.65,5.21913786
30/09/2019 13:00,8.6785,1.5,8.807176747,11.8485,0,11.8485,-3.17,1.5,3.506978757,8.5885,-4.85,9.863307369,11.8485,0,11.8485,-3.26,-4.85,5.84380869
30/09/2019 13:30,8.9985,1.55,9.131018686,10.9885,0,10.9885,-1.99,1.55,2.522419473,8.9185,-4.85,10.15195263,10.9885,0,10.9885,-2.07,-4.85,5.273272229
30/09/2019 14:00,8.5885,1.72,8.759037176,10.3985,0,10.3985,-1.81,1.72,2.496898076,8.5285,-4.65,9.713794946,10.3985,0,10.3985,-1.87,-4.65,5.011925778
30/09/2019 14:30,8.52,1.6,8.668933037,10.88,0,10.88,-2.36,1.6,2.851245342,8.43,-4.73,9.666322982,10.88,0,10.88,-2.45,-4.73,5.326856484
30/09/2019 15:00,8.504,1.6,8.653208422,10.014,0,10.014,-1.51,1.6,2.200022727,8.474,-4.34,9.520728754,10.014,0,10.014,-1.54,-4.34,4.605127577
30/09/2019 15:30,8.431,-1.25,8.523160271,9.271,0,9.271,-0.84,-1.25,1.506021248,8.341,-1.14,8.418543876,9.271,0,9.271,-0.93,-1.14,1.47122398
30/09/2019 16:00,8.7635,-1.2,8.845277398,9.0535,0,9.0535,-0.29,-1.2,1.23454445,8.4335,-1.09,8.503647585,9.0535,0,9.0535,-0.62,-1.09,1.25399362
30/09/2019 16:30,9.681,-1.2,9.75508898,8.891,0,8.891,0.79,-1.2,1.436697602,9.461,-1.09,9.523582362,8.891,0,8.891,0.57,-1.09,1.23004065
30/09/2019 17:00,10.3635,-1.72,10.50526212,9.6435,0,9.6435,0.72,-1.72,1.864617923,10.0735,-1.34,10.16223412,9.6435,0,9.6435,0.43,-1.34,1.407302384
30/09/2019 17:30,10.834,-1.46,10.93193286,9.704,0,9.704,1.13,-1.46,1.846212339,10.634,-1.3,10.71316741,9.704,0,9.704,0.93,-1.3,1.598405455
30/09/2019 18:00,10.4045,-1.3,10.48540034,9.1045,0,9.1045,1.3,-1.3,1.838477631,10.2145,-1.13,10.27681421,9.1045,0,9.1045,1.11,-1.13,1.583982323
30/09/2019 18:30,10.239,-1,10.287717,7.649,0,7.649,2.59,-1,2.77634652,9.939,-0.84,9.974433367,7.649,0,7.649,2.29,-0.84,2.439200689
30/09/2019 19:00,10.1125,-1.08,10.17000768,7.7825,0,7.7825,2.33,-1.08,2.568131617,9.8125,-0.92,9.855534296,7.7825,0,7.7825,2.03,-0.92,2.228744041
30/09/2019 19:30,10.0185,-1.08,10.07654416,8.2085,0,8.2085,1.81,-1.08,2.107723891,9.7285,-0.92,9.771904228,8.2085,0,8.2085,1.52,-0.92,1.776738585
30/09/2019 20:00,9.612,-0.79,9.644409987,6.432,0,6.432,3.18,-0.79,3.276659885,9.332,-0.64,9.353920248,6.432,0,6.432,2.9,-0.64,2.969781137
30/09/2019 20:30,9.398,-0.71,9.424781377,5.948,0,5.948,3.45,-0.71,3.522300385,9.148,-0.58,9.166368092,5.948,0,5.948,3.2,-0.58,3.252137758
30/09/2019 21:00,9.015,-0.52,9.029984773,4.165,0,4.165,4.85,-0.52,4.877796634,8.785,-0.58,8.804125453,4.165,0,4.165,4.62,-0.58,4.656264597
30/09/2019 21:30,8.4695,-0.52,8.485448147,4.3295,0,4.3295,4.14,-0.52,4.172529209,8.2595,-0.63,8.283492032,4.3295,0,4.3295,3.93,-0.63,3.980175876
30/09/2019 22:00,7.9335,-0.67,7.961741157,3.0635,0,3.0635,4.87,-0.67,4.915872252,7.7535,-0.63,7.779052786,3.0635,0,3.0635,4.69,-0.63,4.732124259
30/09/2019 22:30,7.339,-0.57,7.361101888,3.889,0,3.889,3.45,-0.57,3.496769938,7.169,-0.5,7.186415031,3.889,0,3.889,3.28,-0.5,3.317890896
30/09/2019 23:00,6.874,-0.57,6.897592044,3.684,0,3.684,3.19,-0.57,3.240524649,6.734,-0.18,6.736405273,3.684,0,3.684,3.05,-0.18,3.055306859
30/09/2019 23:30,6.532,-3.14,7.247525371,4.502,0,4.502,2.03,-3.14,3.739050682,6.412,3.12,7.130788456,4.502,0,4.502,1.91,3.12,3.658209945
01/10/2019 00:00,6.1475,0,6.1475,4.4275,0,4.4275,1.72,0,1.72,6.0575,0.63,6.090172924,4.4275,0,4.4275,1.63,0.63,1.747512518
