Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
01/10/2019 00:30,6.1145,-0.5,6.134909148,4.8745,0,4.8745,1.24,-0.5,1.337011593,6.0245,0.63,6.057350927,4.8745,0,4.8745,1.15,0.63,1.311258937
01/10/2019 01:00,6.007,0.51,6.028610868,4.327,0,4.327,1.68,0.51,1.755704987,5.917,0.56,5.943440838,4.327,0,4.327,1.59,0.56,1.685734261
01/10/2019 01:30,6.4935,-0.54,6.515914537,5.1235,0,5.1235,1.37,-0.54,1.472582765,6.3935,-0.5,6.413021304,5.1235,0,5.1235,1.27,-0.5,1.364880947
01/10/2019 02:00,6.614,-0.54,6.636007535,5.004,0,5.004,1.61,-0.54,1.698146048,6.504,-0.5,6.52319063,5.004,0,5.004,1.5,-0.5,1.58113883
01/10/2019 02:30,6.5465,0,6.5465,5.1965,0,5.1965,1.35,0,1.35,6.4565,0.51,6.47661117,5.1965,0,5.1965,1.26,0.51,1.359301291
01/10/2019 03:00,6.704,-0.6,6.73079609,5.814,0,5.814,0.89,-0.6,1.073359213,6.634,-0.54,6.655941406,5.814,0,5.814,0.82,-0.54,0.981835017
01/10/2019 03:30,6.0945,-0.5,6.114975899,6.1445,0,6.1445,-0.05,-0.5,0.502493781,5.9145,0.63,5.947958494,6.1445,0,6.1445,-0.23,0.63,0.670671305
01/10/2019 04:00,5.8885,0.56,5.915068237,5.0685,0,5.0685,0.82,0.56,0.992975327,5.8385,0.53,5.862506482,5.0685,0,5.0685,0.77,0.53,0.9347727
01/10/2019 04:30,5.8015,-0.5,5.82300629,6.5515,0,6.5515,-0.75,-0.5,0.901387819,5.6915,0.53,5.716123883,6.5515,0,6.5515,-0.86,0.53,1.010198
01/10/2019 05:00,6.0635,-0.66,6.09931408,8.3135,0,8.3135,-2.25,-0.66,2.344802764,5.9835,-0.66,6.01979005,8.3135,0,8.3135,-2.33,-0.66,2.421672975
01/10/2019 05:30,5.8505,-0.66,5.887609893,7.5905,0,7.5905,-1.74,-0.66,1.86096749,5.7505,-0.62,5.78382661,7.5905,0,7.5905,-1.84,-0.62,1.941648784
01/10/2019 06:00,6.3735,-0.59,6.400750132,8.4435,0,8.4435,-2.07,-0.59,2.152440475,6.2735,-0.55,6.297563199,8.4435,0,8.4435,-2.17,-0.55,2.238615644
01/10/2019 06:30,6.8475,-0.69,6.882176709,8.2575,0,8.2575,-1.41,-0.69,1.569777054,6.7575,-0.61,6.784976511,8.2575,0,8.2575,-1.5,-0.61,1.619289968
01/10/2019 07:00,8.0895,-0.78,8.127017303,6.8595,0,6.8595,1.23,-0.78,1.456468331,7.7295,-0.67,7.75848376,6.8595,0,6.8595,0.87,-0.67,1.09808925
01/10/2019 07:30,9.0395,-3.86,9.829148501,7.3395,0,7.3395,1.7,-3.86,4.217771924,8.2095,1.96,8.440230462,7.3395,0,7.3395,0.87,1.96,2.144411341
01/10/2019 08:00,9.4035,-1.82,9.578006695,7.2735,0,7.2735,2.13,-1.82,2.801660222,8.4935,-0.42,8.503878071,7.2735,0,7.2735,1.22,-0.42,1.290271289
01/10/2019 08:30,9.46,-1.15,9.529643225,7.04,0,7.04,2.42,-1.15,2.679346935,8.5,-0.86,8.54339511,7.04,0,7.04,1.46,-0.86,1.694461566
01/10/2019 09:00,9.791,-1.44,9.896326642,9.031,0,9.031,0.76,-1.44,1.628250595,8.311,-1.14,8.388821193,9.031,0,9.031,-0.72,-1.14,1.348332303
01/10/2019 09:30,9.0035,-1.58,9.141083757,9.8635,0,9.8635,-0.86,-1.58,1.798888546,8.3835,-1.27,8.479149265,9.8635,0,9.8635,-1.48,-1.27,1.950205117
01/10/2019 10:00,8.965,-1.58,9.103165658,10.025,0,10.025,-1.06,-1.58,1.902629759,8.175,-1.27,8.273060196,10.025,0,10.025,-1.85,-1.27,2.243969697
01/10/2019 10:30,8.9575,-1.89,9.154720435,12.0175,0,12.0175,-3.06,-1.89,3.596623416,8.3175,-1.61,8.471889178,12.0175,0,12.0175,-3.7,-1.61,4.035108425
01/10/2019 11:00,8.465,-1.89,8.67342637,12.595,0,12.595,-4.13,-1.89,4.541915895,7.905,-1.61,8.067287338,12.595,0,12.595,-4.69,-1.61,4.95864901
01/10/2019 11:30,9.005,-2.03,9.230976384,11.745,0,11.745,-2.74,-2.03,3.410058651,8.385,-1.73,8.561607618,11.745,0,11.745,-3.36,-1.73,3.779219496
01/10/2019 12:00,8.7255,-2.19,8.996135295,13.1955,0,13.1955,-4.47,-2.19,4.977650048,8.3655,-1.9,8.578554089,13.1955,0,13.1955,-4.83,-1.9,5.190269743
01/10/2019 12:30,8.9765,-2.15,9.230387438,12.5965,0,12.5965,-3.62,-2.15,4.210332528,8.4765,-1.9,8.686832118,12.5965,0,12.5965,-4.12,-1.9,4.537003416
01/10/2019 13:00,8.71,-1.54,8.845094686,9.73,0,9.73,-1.02,-1.54,1.847159982,7.91,-1.22,8.003530471,9.73,0,9.73,-1.82,-1.22,2.191072797
01/10/2019 13:30,8.4845,-1.13,8.559418219,8.5745,0,8.5745,-0.09,-1.13,1.133578405,7.6745,-0.65,7.701977035,8.5745,0,8.5745,-0.9,-0.65,1.110180166
01/10/2019 14:00,8.7575,-0.94,8.807803713,7.1475,0,7.1475,1.61,-0.94,1.864322933,8.0975,-0.69,8.126844791,7.1475,0,7.1475,0.95,-0.69,1.174137982
01/10/2019 14:30,8.224,-1.65,8.38788865,11.094,0,11.094,-2.87,-1.65,3.310498452,7.924,-1.41,8.048470414,11.094,0,11.094,-3.17,-1.41,3.469437995
01/10/2019 15:00,8.3385,-2.16,8.613720581,13.0985,0,13.0985,-4.76,-2.16,5.227159841,7.7185,-1.91,7.951310725,13.0985,0,13.0985,-5.38,-1.91,5.708984148
01/10/2019 15:30,8.282,-1.82,8.479618152,12.232,0,12.232,-3.95,-1.82,4.349126349,7.602,-1.57,7.762429001,12.232,0,12.232,-4.63,-1.57,4.888946717
01/10/2019 16:00,8.6245,-1.55,8.762676546,10.9445,0,10.9445,-2.32,-1.55,2.790143365,7.9145,-1.28,8.017338103,10.9445,0,10.9445,-3.03,-1.28,3.289270436
01/10/2019 16:30,9.238,-1.27,9.324888418,9.398,0,9.398,-0.16,-1.27,1.280039062,8.098,-1,8.159510034,9.398,0,9.398,-1.3,-1,1.640121947
01/10/2019 17:00,10.4585,-1.46,10.55991583,9.2185,0,9.2185,1.24,-1.46,1.915515596,8.8185,-0.75,8.850335714,9.2185,0,9.2185,-0.4,-0.75,0.85
01/10/2019 17:30,10.2095,-0.9,10.24909217,6.8595,0,6.8595,3.35,-0.9,3.468789414,9.5095,-0.67,9.533073494,6.8595,0,6.8595,2.65,-0.67,2.733386178
01/10/2019 18:00,10.16,-0.72,10.18547986,6.36,0,6.36,3.8,-0.72,3.867609081,9.88,-0.59,9.897600719,6.36,0,6.36,3.52,-0.59,3.569103529
01/10/2019 18:30,10.2335,-0.64,10.25349317,5.1735,0,5.1735,5.06,-0.64,5.100313716,9.9435,-0.53,9.957614787,5.1735,0,5.1735,4.77,-0.53,4.799354123
01/10/2019 19:00,10.119,-0.55,10.13393611,3.269,0,3.269,6.85,-0.55,6.872044819,9.819,-0.77,9.849145191,3.269,0,3.269,6.55,-0.77,6.595104245
01/10/2019 19:30,10.0495,-0.55,10.06453925,1.7995,0,1.7995,8.25,-0.55,8.268313008,9.7495,-0.66,9.771814072,1.7995,0,1.7995,7.95,-0.66,7.977349184
01/10/2019 20:00,9.926,0,9.926,0.866,0,0.866,9.06,0,9.06,9.636,0,9.636,0.866,0,0.866,8.77,0,8.77
01/10/2019 20:30,9.519,0,9.519,1.149,0,1.149,8.37,0,8.37,9.269,0.51,9.283020037,1.149,0,1.149,8.12,0.51,8.136000246
01/10/2019 21:00,8.9795,0,8.9795,1.6895,0,1.6895,7.29,0,7.29,8.7395,0.58,8.758724807,1.6895,0,1.6895,7.05,0.58,7.073817922
01/10/2019 21:30,8.696,0.49,8.709794257,3.126,0,3.126,5.57,0.49,5.591511424,8.506,-2.12,8.766209899,3.126,0,3.126,5.38,-2.12,5.78262916
01/10/2019 22:00,8.2005,-0.69,8.22947752,6.3905,0,6.3905,1.81,-0.69,1.937059627,8.0405,-0.64,8.065930836,6.3905,0,6.3905,1.65,-0.64,1.769773997
01/10/2019 22:30,7.6305,-0.75,7.667270065,6.2405,0,6.2405,1.39,-0.75,1.579430277,7.4905,-0.13,7.491628011,6.2405,0,6.2405,1.25,-0.13,1.256741819
01/10/2019 23:00,7.3735,-0.5,7.390433157,6.5035,0,6.5035,0.87,-0.5,1.003444069,7.2835,-0.57,7.305769792,6.5035,0,6.5035,0.78,-0.57,0.966074531
01/10/2019 23:30,6.715,-0.71,6.752431044,8.695,0,8.695,-1.98,-0.71,2.103449548,6.595,-0.63,6.625022641,8.695,0,8.695,-2.1,-0.63,2.192464367
02/10/2019 00:00,6.2695,-0.53,6.291862224,7.5195,0,7.5195,-1.25,-0.53,1.357718675,6.1895,-0.5,6.209662652,7.5195,0,7.5195,-1.33,-0.5,1.420880009
02/10/2019 00:30,6.529,-0.53,6.550476395,5.139,0,5.139,1.39,-0.53,1.487615542,6.399,-0.24,6.403499122,5.139,0,5.139,1.26,-0.24,1.2826535
02/10/2019 01:00,6.091,0.6,6.120480455,3.351,0,3.351,2.74,0.6,2.804924241,5.991,0.61,6.021974842,3.351,0,3.351,2.64,0.61,2.709557159
02/10/2019 01:30,6.674,-0.08,6.674479455,3.404,0,3.404,3.27,-0.08,3.270978447,6.544,0.61,6.572369131,3.404,0,3.404,3.14,0.61,3.198702862
02/10/2019 02:00,6.7515,0.63,6.780829761,2.5515,0,2.5515,4.2,0.63,4.246987167,6.6215,0.51,6.641111522,2.5515,0,2.5515,4.07,0.51,4.10182886
02/10/2019 02:30,6.591,0.51,6.610702005,2.201,0,2.201,4.39,0.51,4.419524861,6.451,0.51,6.471128263,2.201,0,2.201,4.25,0.51,4.280490626
02/10/2019 03:00,6.3455,0.51,6.365961848,1.9155,0,1.9155,4.43,0.51,4.459260028,6.2255,0.6,6.254346509,1.9155,0,1.9155,4.31,0.6,4.351562938
02/10/2019 03:30,6.106,0.68,6.143747716,1.566,0,1.566,4.54,0.68,4.590642657,5.976,0.75,6.022879378,1.566,0,1.566,4.41,0.75,4.473320914
02/10/2019 04:00,6.0505,0.73,6.094378578,1.4705,0,1.4705,4.58,0.73,4.637811984,5.9305,0.75,5.977736214,1.4705,0,1.4705,4.46,0.75,4.522620922
02/10/2019 04:30,6.0315,0.73,6.075515801,0.8015,0,0.8015,5.23,0.73,5.280700711,5.9115,0.75,5.95888683,0.8015,0,0.8015,5.11,0.75,5.16474588
02/10/2019 05:00,6.0465,0.73,6.090407396,0.5365,0,0.5365,5.51,0.73,5.558147173,5.9365,0.75,5.98368885,0.5365,0,0.5365,5.4,0.75,5.451834554
02/10/2019 05:30,6.0815,0.73,6.125156508,0.3115,0,0.3115,5.77,0.73,5.815995186,5.9615,0.75,6.008492511,0.3115,0,0.3115,5.65,0.75,5.699561387
02/10/2019 06:00,6.3425,0.73,6.384372033,0.3325,0,0.3325,6.01,0.73,6.054172115,6.2125,0.75,6.25760787,0.3325,0,0.3325,5.88,0.75,5.927638653
02/10/2019 06:30,7.1705,0.61,7.196399812,0.1805,0,0.1805,6.99,0.61,7.016566112,7.0105,0.65,7.040568887,0.1805,0,0.1805,6.83,0.65,6.860860004
02/10/2019 07:00,8.0175,2.94,8.539549534,0.2775,0,0.2775,7.74,2.94,8.279565206,7.8175,-2.7,8.270629133,0.2775,0,0.2775,7.54,-2.7,8.00884511
02/10/2019 07:30,9.0085,0,9.0085,0.8385,0,0.8385,8.17,0,8.17,8.7485,0,8.7485,0.8385,0,0.8385,7.91,0,7.91
02/10/2019 08:00,9.1385,0,9.1385,1.1085,0,1.1085,8.03,0,8.03,8.8785,0,8.8785,1.1085,0,1.1085,7.77,0,7.77
02/10/2019 08:30,9.11,-0.5,9.123710868,1.08,0,1.08,8.03,-0.5,8.045551566,8.85,-0.5,8.864113041,1.08,0,1.08,7.77,-0.5,7.786070896
02/10/2019 09:00,9.1525,-0.5,9.166147296,0.9425,0,0.9425,8.21,-0.5,8.225211243,8.9325,0,8.9325,0.9425,0,0.9425,7.99,0,7.99
02/10/2019 09:30,9.202,-0.5,9.215573992,1.042,0,1.042,8.16,-0.5,8.175304276,9.032,-0.5,9.045829094,1.042,0,1.042,7.99,-0.5,8.005629269
02/10/2019 10:00,8.61,0.31,8.615578913,3.1,0,3.1,5.51,0.31,5.518713618,8.69,-3.12,9.233119733,3.1,0,3.1,5.59,-3.12,6.401757571
02/10/2019 10:30,8.3145,-0.5,8.329520409,2.9545,0,2.9545,5.36,-0.5,5.383270381,8.3445,0,8.3445,2.9545,0,2.9545,5.39,0,5.39
02/10/2019 11:00,7.7085,-0.5,7.724698845,5.6285,0,5.6285,2.08,-0.5,2.139252206,7.9685,-0.5,7.984171357,5.6285,0,5.6285,2.34,-0.5,2.392822601
02/10/2019 11:30,7.266,-1.12,7.35181311,7.586,0,7.586,-0.32,-1.12,1.164817582,7.696,-0.05,7.69616242,7.586,0,7.586,0.11,-0.05,0.12083046
02/10/2019 12:00,6.98,-0.68,7.013044988,8.24,0,8.24,-1.26,-0.68,1.431782106,7.34,-0.58,7.362879871,8.24,0,8.24,-0.9,-0.58,1.070700705
02/10/2019 12:30,6.689,-0.64,6.719547678,8.559,0,8.559,-1.87,-0.64,1.976486782,6.859,-0.58,6.883478844,8.559,0,8.559,-1.7,-0.58,1.79621825
02/10/2019 13:00,6.8405,-0.73,6.879341556,8.5105,0,8.5105,-1.67,-0.73,1.822580588,7.1605,-0.62,7.18729158,8.5105,0,8.5105,-1.35,-0.62,1.485563866
02/10/2019 13:30,6.725,-0.73,6.764504786,8.105,0,8.105,-1.38,-0.73,1.561185447,7.015,-0.62,7.042345135,8.105,0,8.105,-1.09,-0.62,1.25399362
02/10/2019 14:00,6.678,-0.64,6.708597767,8.058,0,8.058,-1.38,-0.64,1.52118375,6.888,-0.54,6.909134823,8.058,0,8.058,-1.17,-0.54,1.288603896
02/10/2019 14:30,6.563,-0.58,6.588578678,7.383,0,7.383,-0.82,-0.58,1.004390362,6.763,-0.54,6.784524228,7.383,0,7.383,-0.62,-0.54,0.822192192
02/10/2019 15:00,6.5,-0.53,6.521571896,6.63,0,6.63,-0.13,-0.53,0.545710546,7.14,-0.5,7.157485592,6.63,0,6.63,0.51,-0.5,0.714212853
02/10/2019 15:30,6.871,-2.25,7.230016667,5.361,0,5.361,1.51,-2.25,2.709723233,7.051,2.6,7.51509155,5.361,0,5.361,1.69,2.6,3.100983715
02/10/2019 16:00,6.8435,0,6.8435,5.0335,0,5.0335,1.81,0,1.81,7.0835,0.63,7.111460627,5.0335,0,5.0335,2.05,0.63,2.144621179
02/10/2019 16:30,7.33,0.63,7.357023855,4.61,0,4.61,2.72,0.63,2.792006447,7.48,0.63,7.506483864,4.61,0,4.61,2.87,0.63,2.938332861
02/10/2019 17:00,8.002,1.71,8.182670958,3.582,0,3.582,4.42,1.71,4.739250996,8.012,0.29,8.01724666,3.582,0,3.582,4.43,0.29,4.439481952
02/10/2019 17:30,8.5065,0.51,8.521774595,2.1965,0,2.1965,6.31,0.51,6.330576593,8.3565,0.51,8.372048271,2.1965,0,2.1965,6.16,0.51,6.181075958
02/10/2019 18:00,8.8045,3.49,9.470972508,1.2045,0,1.2045,7.6,3.49,8.36301979,8.7045,-2.66,9.101863559,1.2045,0,1.2045,7.5,-2.66,7.957738372
02/10/2019 18:30,9.236,0.55,9.252361644,0.526,0,0.526,8.71,0.55,8.727347822,8.976,0.55,8.992834703,0.526,0,0.526,8.45,0.55,8.46788049
02/10/2019 19:00,9.724,0.15,9.725156862,0.054,0,0.054,9.67,0.15,9.671163322,9.424,0.86,9.463158881,0.054,0,0.054,9.37,0.86,9.409383614
02/10/2019 19:30,10.243,0,10.243,0.003,0,0.003,10.24,0,10.24,9.943,0.55,9.958200088,0.003,0,0.003,9.94,0.55,9.955204669
02/10/2019 20:00,9.9975,0.56,10.01317164,0.0075,0,0.0075,9.99,0.56,10.00568338,9.7075,0.51,9.720887627,0.0075,0,0.0075,9.7,0.51,9.713397964
02/10/2019 20:30,9.3905,3.61,10.06049652,0.0005,0,0.0005,9.39,3.61,10.06002982,9.4705,-2.88,9.898725688,0.0005,0,0.0005,9.47,-2.88,9.89824732
02/10/2019 21:00,9.05,3.69,9.773361755,0,0,0,9.05,3.69,9.773361755,9.16,-2.81,9.581320368,0,0,0,9.16,-2.81,9.581320368
02/10/2019 21:30,8.7605,2.73,9.176015489,0.0005,0,0.0005,8.76,2.73,9.175538131,8.7705,-1.74,8.941435581,0.0005,0,0.0005,8.77,-1.74,8.94094514
02/10/2019 22:00,8.212,0.61,8.234624703,0.002,0,0.002,8.21,0.61,8.232630199,8.002,0.68,8.030840803,0.002,0,0.002,8,0.68,8.028847987
02/10/2019 22:30,7.741,0.55,7.760514223,0.011,0,0.011,7.73,0.55,7.749541922,7.551,0.62,7.576410826,0.011,0,0.011,7.54,0.62,7.565447773
02/10/2019 23:00,7.156,0.59,7.180281053,0.056,0,0.056,7.1,0.59,7.12447191,6.986,0.62,7.013458205,0.056,0,0.056,6.93,0.62,6.957679211
02/10/2019 23:30,6.757,0.69,6.792138765,0.227,0,0.227,6.53,0.69,6.56635363,6.617,0.75,6.659368514,0.227,0,0.227,6.39,0.75,6.433863536
03/10/2019 00:00,6.32,0.69,6.357554561,0.85,0,0.85,5.47,0.69,5.513347441,6.2,0.7,6.239390996,0.85,0,0.85,5.35,0.7,5.395600059
03/10/2019 00:30,6.3535,0.56,6.378131564,1.0235,0,1.0235,5.33,0.56,5.359337646,6.2235,0.62,6.254306696,1.0235,0,1.0235,5.2,0.62,5.236831103
03/10/2019 01:00,6.1845,0.56,6.209801949,1.2845,0,1.2845,4.9,0.56,4.931896187,6.0545,0.62,6.086162194,1.2845,0,1.2845,4.77,0.62,4.810124739
03/10/2019 01:30,6.762,0.56,6.785148782,1.102,0,1.102,5.66,0.56,5.687635713,6.592,0.62,6.621092357,1.102,0,1.102,5.49,0.62,5.524898189
03/10/2019 02:00,6.657,0.63,6.686744275,1.257,0,1.257,5.4,0.63,5.436625792,6.497,0.7,6.534600906,1.257,0,1.257,5.24,0.7,5.286548969
03/10/2019 02:30,6.559,0.63,6.589186672,1.159,0,1.159,5.4,0.63,5.436625792,6.439,0.7,6.476937625,1.159,0,1.159,5.28,0.7,5.326199395
03/10/2019 03:00,6.379,0.72,6.419504732,0.979,0,0.979,5.4,0.72,5.447788542,6.199,0.76,6.245414398,0.979,0,0.979,5.22,0.76,5.275035545
03/10/2019 03:30,6.193,0.72,6.234713225,0.883,0,0.883,5.31,0.72,5.358591233,6.053,0.71,6.094498257,0.883,0,0.883,5.17,0.71,5.218524696
03/10/2019 04:00,6.101,0.68,6.138778462,1.171,0,1.171,4.93,0.68,4.976675597,5.971,0.71,6.013064194,1.171,0,1.171,4.8,0.71,4.852226293
03/10/2019 04:30,6.0525,0.68,6.090579303,1.6325,0,1.6325,4.42,0.68,4.472001789,5.9325,0.71,5.974835249,1.6325,0,1.6325,4.3,0.71,4.358222115
03/10/2019 05:00,5.984,0.75,6.030817192,1.954,0,1.954,4.03,0.75,4.099195043,5.874,0.78,5.925561239,1.954,0,1.954,3.92,0.78,3.996848759
03/10/2019 05:30,6.066,0.68,6.103995085,2.036,0,2.036,4.03,0.68,4.086967091,5.956,0.71,5.998169387,2.036,0,2.036,3.92,0.71,3.983779612
03/10/2019 06:00,6.3115,0.6,6.339955225,2.7415,0,2.7415,3.57,0.6,3.62006906,6.1915,0.64,6.224489718,2.7415,0,2.7415,3.45,0.64,3.508860214
03/10/2019 06:30,7.113,0.55,7.134232194,2.823,0,2.823,4.29,0.55,4.325112715,6.953,0.49,6.970244544,2.823,0,2.823,4.13,0.49,4.158966218
03/10/2019 07:00,7.823,-0.66,7.850791616,3.693,0,3.693,4.13,-0.66,4.182403615,7.633,-0.35,7.641020154,3.693,0,3.693,3.94,-0.35,3.955515137
03/10/2019 07:30,8.7725,-0.33,8.778704702,4.4825,0,4.4825,4.29,-0.33,4.302673587,8.5425,-0.94,8.594062267,4.4825,0,4.4825,4.06,-0.94,4.167397269
03/10/2019 08:00,9.084,-0.51,9.098305117,3.704,0,3.704,5.38,-0.51,5.4041188,8.824,-0.63,8.846461213,3.704,0,3.704,5.12,-0.63,5.158614155
03/10/2019 08:30,9.2575,-0.6,9.276923318,4.6975,0,4.6975,4.56,-0.6,4.599304295,9.0175,-0.56,9.034871679,4.6975,0,4.6975,4.32,-0.56,4.356145085
03/10/2019 09:00,8.8775,-0.85,8.918099924,7.1275,0,7.1275,1.75,-0.85,1.945507646,8.7775,-0.73,8.807803713,7.1275,0,7.1275,1.65,-0.73,1.804272707
03/10/2019 09:30,8.21,-1.15,8.290150783,9.98,0,9.98,-1.77,-1.15,2.110781846,8.27,-1.04,8.335136472,9.98,0,9.98,-1.71,-1.04,2.001424493
03/10/2019 10:00,8.291,-1.41,8.410040487,11.831,0,11.831,-3.54,-1.41,3.810472412,8.301,-1.3,8.402178348,11.831,0,11.831,-3.53,-1.3,3.761768201
03/10/2019 10:30,7.808,-1.19,7.898162065,10.128,0,10.128,-2.32,-1.19,2.607393334,7.838,-1.07,7.910698073,10.128,0,10.128,-2.29,-1.07,2.527647127
03/10/2019 11:00,8.168,-1.07,8.237786353,9.078,0,9.078,-0.91,-1.07,1.404635184,8.168,-0.96,8.224221787,9.078,0,9.078,-0.91,-0.96,1.322762261
03/10/2019 11:30,7.6615,-1.72,7.852196014,14.6515,0,14.6515,-6.99,-1.72,7.19850679,7.7815,-1.6,7.944289915,14.6515,0,14.6515,-6.87,-1.6,7.053857101
03/10/2019 12:00,7.815,-1.82,8.024127678,13.385,0,13.385,-5.57,-1.82,5.859803751,7.875,-1.7,8.056402733,13.385,0,13.385,-5.51,-1.7,5.766289968
03/10/2019 12:30,7.9445,-2.06,8.20723341,14.4445,0,14.4445,-6.5,-2.06,6.818621562,7.8645,-1.93,8.097855287,14.4445,0,14.4445,-6.58,-1.93,6.857207887
03/10/2019 13:00,8.293,-1.99,8.528420076,13.093,0,13.093,-4.8,-1.99,5.196162045,8.163,-1.85,8.370010096,13.093,0,13.093,-4.93,-1.85,5.265681342
03/10/2019 13:30,8.634,-1.88,8.836308958,12.214,0,12.214,-3.58,-1.88,4.043612246,8.494,-1.75,8.672400821,12.214,0,12.214,-3.72,-1.75,4.11107042
03/10/2019 14:00,8.6505,-1.84,8.84402342,11.8505,0,11.8505,-3.2,-1.84,3.691287038,8.5905,-1.75,8.766937336,11.8505,0,11.8505,-3.26,-1.75,3.700013513
03/10/2019 14:30,8.8265,-2.05,9.061434889,12.4465,0,12.4465,-3.62,-2.05,4.160156247,8.6865,-1.92,8.896161096,12.4465,0,12.4465,-3.76,-1.92,4.221847937
03/10/2019 15:00,8.7965,-1.86,8.990996177,11.8065,0,11.8065,-3.01,-1.86,3.53831881,8.6665,-1.72,8.835531803,11.8065,0,11.8065,-3.14,-1.72,3.580223457
03/10/2019 15:30,8.6525,-1.8,8.837746107,11.7225,0,11.7225,-3.07,-1.8,3.55877788,8.4925,-1.66,8.653216526,11.7225,0,11.7225,-3.23,-1.66,3.631597445
03/10/2019 16:00,8.983,-2.39,9.295503698,10.853,0,10.853,-1.87,-2.39,3.034633421,8.773,-0.52,8.788397408,10.853,0,10.853,-2.08,-0.52,2.144014925
03/10/2019 16:30,9.0405,-1.26,9.127882572,10.2405,0,10.2405,-1.2,-1.26,1.74,8.9205,-1.18,8.998206502,10.2405,0,10.2405,-1.32,-1.18,1.770536642
03/10/2019 17:00,9.762,-1.17,9.831863709,9.792,0,9.792,-0.03,-1.17,1.170384552,9.282,-1.05,9.341200351,9.792,0,9.792,-0.51,-1.05,1.167304588
03/10/2019 17:30,10.2755,-1.09,10.33315055,9.0155,0,9.0155,1.26,-1.09,1.666043217,10.1255,-0.95,10.16996806,9.0155,0,9.0155,1.11,-0.95,1.461027036
03/10/2019 18:00,10.278,-0.85,10.313088,7.528,0,7.528,2.75,-0.85,2.878367593,10.038,-0.69,10.06168694,7.528,0,7.528,2.51,-0.69,2.60311352
03/10/2019 18:30,10.5305,-0.95,10.57326488,7.1505,0,7.1505,3.38,-0.95,3.510968527,10.2805,-0.81,10.31236056,7.1505,0,7.1505,3.13,-0.81,3.233109958
03/10/2019 19:00,10.5055,-1.01,10.55393909,8.2455,0,8.2455,2.26,-1.01,2.475419156,10.3155,-0.87,10.3521225,8.2455,0,8.2455,2.07,-0.87,2.245395288
03/10/2019 19:30,10.365,-1.75,10.51169468,7.855,0,7.855,2.51,-1.75,3.059836597,10.105,-0.14,10.10596977,7.855,0,7.855,2.25,-0.14,2.254351348
03/10/2019 20:00,9.981,-0.73,10.00766012,6.591,0,6.591,3.39,-0.73,3.467708177,9.781,-0.6,9.799385746,6.591,0,6.591,3.19,-0.6,3.245935921
03/10/2019 20:30,9.533,-1.15,9.602113778,9.203,0,9.203,0.33,-1.15,1.196411301,9.303,-1.03,9.359845565,9.203,0,9.203,0.1,-1.03,1.034842983
03/10/2019 21:00,9.7395,-0.81,9.773124385,7.8295,0,7.8295,1.91,-0.81,2.074656598,9.5795,-0.71,9.605775359,7.8295,0,7.8295,1.75,-0.71,1.888544413
03/10/2019 21:30,8.272,-0.99,8.331031389,8.992,0,8.992,-0.72,-0.99,1.224132346,8.062,-0.89,8.11097676,8.992,0,8.992,-0.93,-0.89,1.28724512
03/10/2019 22:00,7.9425,-1.06,8.012921206,9.4725,0,9.4725,-1.53,-1.06,1.861316738,7.8625,-0.96,7.920890496,9.4725,0,9.4725,-1.61,-0.96,1.874486596
03/10/2019 22:30,7.5625,-1.06,7.636426275,10.1025,0,10.1025,-2.54,-1.06,2.752308122,7.4625,-0.96,7.523995365,10.1025,0,10.1025,-2.64,-0.96,2.809127979
03/10/2019 23:00,7.1255,-1.22,7.229187385,10.8555,0,10.8555,-3.73,-1.22,3.924449006,7.0455,-1.1,7.130853403,10.8555,0,10.8555,-3.81,-1.1,3.965614706
03/10/2019 23:30,6.8885,-1.13,6.98056819,10.7185,0,10.7185,-3.83,-1.13,3.993219253,6.8085,-1.02,6.884480536,10.7185,0,10.7185,-3.91,-1.02,4.04085387
04/10/2019 00:00,6.438,-0.84,6.492568367,9.638,0,9.638,-3.2,-0.84,3.308413517,6.378,-0.74,6.42078531,9.638,0,9.638,-3.26,-0.74,3.342932844
04/10/2019 00:30,6.352,-0.62,6.382186459,8.462,0,8.462,-2.11,-0.62,2.199204402,6.292,-0.55,6.315992717,8.462,0,8.462,-2.17,-0.55,2.238615644
04/10/2019 01:00,6.2695,-0.84,6.325522133,9.6995,0,9.6995,-3.43,-0.84,3.531359512,6.2095,-0.75,6.254629505,9.6995,0,9.6995,-3.49,-0.75,3.569677857
04/10/2019 01:30,6.9185,-0.84,6.969307157,9.1985,0,9.1985,-2.28,-0.84,2.429814808,6.8285,-0.71,6.865312247,9.1985,0,9.1985,-2.37,-0.71,2.47406548
04/10/2019 02:00,6.948,-0.8,6.993904775,9.498,0,9.498,-2.55,-0.8,2.672545603,6.858,-0.71,6.894654741,9.498,0,9.498,-2.64,-0.71,2.73380687
04/10/2019 02:30,6.962,-1.06,7.042232885,10.742,0,10.742,-3.78,-1.06,3.925812018,6.872,-0.96,6.93873072,10.742,0,10.742,-3.87,-0.96,3.987292314
04/10/2019 03:00,6.762,-1.16,6.860775758,10.812,0,10.812,-4.05,-1.16,4.212849392,6.682,-1.06,6.765554227,10.812,0,10.812,-4.13,-1.06,4.263859754
04/10/2019 03:30,6.5665,-1.06,6.651505262,10.7865,0,10.7865,-4.22,-1.06,4.351091817,6.4965,-0.95,6.565593062,10.7865,0,10.7865,-4.29,-0.95,4.393927628
04/10/2019 04:00,6.479,-1.11,6.573396458,11.179,0,11.179,-4.7,-1.11,4.829296015,6.409,-1,6.486546153,11.179,0,11.179,-4.77,-1,4.873694697
04/10/2019 04:30,6.3675,-1.06,6.455126354,11.0675,0,11.0675,-4.7,-1.06,4.818049398,6.2975,-0.95,6.368752331,11.0675,0,11.0675,-4.77,-0.95,4.863681733
04/10/2019 05:00,6.3795,-1.15,6.482323677,11.0795,0,11.0795,-4.7,-1.15,4.838646505,6.3095,-1.04,6.394637617,11.0795,0,11.0795,-4.77,-1.04,4.882058992
04/10/2019 05:30,6.333,-1.09,6.426117724,10.973,0,10.973,-4.64,-1.09,4.766308844,6.273,-0.98,6.349088832,10.973,0,10.973,-4.7,-0.98,4.801083211
04/10/2019 06:00,6.538,-0.92,6.602411984,10.518,0,10.518,-3.98,-0.92,4.08494798,6.458,-0.82,6.509851304,10.518,0,10.518,-4.06,-0.82,4.141980203
04/10/2019 06:30,7.199,-1.23,7.303321231,10.219,0,10.219,-3.02,-1.23,3.260874116,7.099,-1.12,7.186807428,10.219,0,10.219,-3.12,-1.12,3.314935897
04/10/2019 07:00,7.913,-1.82,8.119603993,10.893,0,10.893,-2.98,-1.82,3.49181901,7.773,-1.28,7.87768551,10.893,0,10.893,-3.12,-1.28,3.372358225
04/10/2019 07:30,8.8085,-2.23,9.086394898,11.3985,0,11.3985,-2.59,-2.23,3.417747796,8.6285,-1.42,8.744564726,11.3985,0,11.3985,-2.77,-1.42,3.112764045
04/10/2019 08:00,9.1175,-1.86,9.305289155,11.2075,0,11.2075,-2.09,-1.86,2.797802709,8.9375,-1.74,9.105300997,11.2075,0,11.2075,-2.27,-1.74,2.860157338
04/10/2019 08:30,9.171,-1.96,9.378104339,11.681,0,11.681,-2.51,-1.96,3.184603586,9.021,-1.83,9.20474557,11.681,0,11.681,-2.66,-1.83,3.228699429
04/10/2019 09:00,8.8925,-1.69,9.051665938,11.1125,0,11.1125,-2.22,-1.69,2.790071684,8.8425,-1.57,8.980796526,11.1125,0,11.1125,-2.27,-1.57,2.760036232
04/10/2019 09:30,8.9085,-1.89,9.106781663,11.6885,0,11.6885,-2.78,-1.89,3.361621632,8.9185,-1.77,9.09244424,11.6885,0,11.6885,-2.77,-1.77,3.287217668
04/10/2019 10:00,8.5895,-2.1,8.842483263,13.7895,0,13.7895,-5.2,-2.1,5.608029957,8.6795,-1.99,8.904707758,13.7895,0,13.7895,-5.11,-1.99,5.483812542
04/10/2019 10:30,8.1405,-2.3,8.459180826,15.5605,0,15.5605,-7.42,-2.3,7.768294536,8.3505,-2.2,8.63544152,15.5605,0,15.5605,-7.21,-2.2,7.538176172
04/10/2019 11:00,8.0665,-2.52,8.450965758,16.3865,0,16.3865,-8.32,-2.52,8.693261758,8.1765,-2.41,8.524274295,16.3865,0,16.3865,-8.21,-2.41,8.5564128
04/10/2019 11:30,8.001,-2.39,8.350335382,15.651,0,15.651,-7.65,-2.39,8.014649088,8.261,-2.29,8.572527107,15.651,0,15.651,-7.39,-2.29,7.736678874
04/10/2019 12:00,7.5745,-2.7,8.04133386,18.3745,0,18.3745,-10.8,-2.7,11.13238519,7.9245,-2.59,8.337013869,18.3745,0,18.3745,-10.45,-2.59,10.76617852
04/10/2019 12:30,7.7925,-2.59,8.211647597,17.1025,0,17.1025,-9.31,-2.59,9.663550072,8.0925,-2.48,8.46397993,17.1025,0,17.1025,-9.01,-2.48,9.345078919
04/10/2019 13:00,7.827,-2.46,8.204482251,16.027,0,16.027,-8.2,-2.46,8.561051337,8.037,-2.35,8.373521899,16.027,0,16.027,-7.99,-2.35,8.328421219
04/10/2019 13:30,7.564,-2.52,7.972734537,17.244,0,17.244,-9.68,-2.52,10.00263965,7.764,-2.41,8.129440079,17.244,0,17.244,-9.48,-2.41,9.781538734
04/10/2019 14:00,7.53,-2.21,7.847611101,15.16,0,15.16,-7.63,-2.21,7.943613787,7.77,-2.11,8.051397394,15.16,0,15.16,-7.39,-2.11,7.685323676
04/10/2019 14:30,7.7045,-2.16,8.001557364,14.8545,0,14.8545,-7.15,-2.16,7.46914319,7.8145,-2.06,8.081460898,14.8545,0,14.8545,-7.04,-2.06,7.335202792
04/10/2019 15:00,7.691,-2.03,7.954393817,13.861,0,13.861,-6.17,-2.03,6.49536758,7.911,-1.92,8.140658511,13.861,0,13.861,-5.95,-1.92,6.252111643
04/10/2019 15:30,7.737,-1.67,7.915179657,13.357,0,13.357,-5.62,-1.67,5.862874721,7.867,-1.56,8.02018011,13.357,0,13.357,-5.49,-1.56,5.707337383
04/10/2019 16:00,8.1865,-1.67,8.355099177,12.7965,0,12.7965,-4.61,-1.67,4.903162245,8.2565,-1.56,8.402582475,12.7965,0,12.7965,-4.54,-1.56,4.800541636
04/10/2019 16:30,8.7555,-1.67,8.913342821,12.2055,0,12.2055,-3.45,-1.67,3.832936211,8.7155,-1.56,8.854012664,12.2055,0,12.2055,-3.49,-1.56,3.822786941
04/10/2019 17:00,9.318,-1.67,9.466468402,12.028,0,12.028,-2.71,-1.67,3.183237346,9.248,-1.56,9.378651502,12.028,0,12.028,-2.78,-1.56,3.187789203
04/10/2019 17:30,9.7775,-1.5,9.891890934,10.8975,0,10.8975,-1.12,-1.5,1.872004273,9.6475,-1.39,9.747120408,10.8975,0,10.8975,-1.25,-1.39,1.869384926
04/10/2019 18:00,9.872,-1.41,9.972185518,10.562,0,10.562,-0.69,-1.41,1.569777054,9.712,-1.3,9.798619495,10.562,0,10.562,-0.85,-1.3,1.553222457
04/10/2019 18:30,10.337,-1.25,10.41230373,10.037,0,10.037,0.3,-1.25,1.285496013,9.817,-1.13,9.881821138,10.037,0,10.037,-0.22,-1.13,1.151216748
04/10/2019 19:00,10.503,-1.25,10.57712196,9.813,0,9.813,0.69,-1.25,1.427795504,10.333,-1.13,10.39460384,9.813,0,9.813,0.52,-1.13,1.243905141
04/10/2019 19:30,10.356,-1.13,10.41746783,9.486,0,9.486,0.87,-1.13,1.4261136,10.266,-1.27,10.34425715,9.486,0,9.486,0.78,-1.27,1.49040263
04/10/2019 20:00,10.177,-1.08,10.23414525,9.197,0,9.197,0.98,-1.08,1.458355238,9.977,-0.97,10.02404255,9.197,0,9.197,0.78,-0.97,1.244708801
04/10/2019 20:30,9.62,-1.19,9.693322444,9.34,0,9.34,0.28,-1.19,1.222497444,9,-0.92,9.046900022,9.34,0,9.34,-0.34,-0.92,0.980815987
04/10/2019 21:00,8.614,-1,8.671850783,9.164,0,9.164,-0.55,-1,1.141271221,8.494,-0.92,8.543678131,9.164,0,9.164,-0.67,-0.92,1.138112472
04/10/2019 21:30,8.8345,-0.87,8.877234381,7.9245,0,7.9245,0.91,-0.87,1.258967831,8.7845,-0.75,8.816458487,7.9245,0,7.9245,0.86,-0.75,1.141095964
04/10/2019 22:00,8.1545,-0.6,8.176543906,6.3445,0,6.3445,1.81,-0.6,1.906856051,8.0245,-0.57,8.04471878,6.3445,0,6.3445,1.68,-0.57,1.774063133
04/10/2019 22:30,7.5765,-0.6,7.60022054,4.9865,0,4.9865,2.59,-0.6,2.658589852,7.4665,-0.57,7.488225574,4.9865,0,4.9865,2.48,-0.57,2.544661078
04/10/2019 23:00,7.2665,0,7.2665,5.7865,0,5.7865,1.48,0,1.48,7.1965,0,7.1965,5.7865,0,5.7865,1.41,0,1.41
04/10/2019 23:30,6.954,-0.61,6.980703116,5.364,0,5.364,1.59,-0.61,1.702997358,6.854,-0.44,6.868108619,5.364,0,5.364,1.49,-0.44,1.553608702
05/10/2019 00:00,6.587,-0.73,6.62732744,4.917,0,4.917,1.67,-0.73,1.822580588,6.507,-0.31,6.51438017,4.917,0,4.917,1.59,-0.31,1.61993827
05/10/2019 00:30,6.3515,3.35,7.180811392,3.7415,0,3.7415,2.61,3.35,4.246716379,6.3115,-2.12,6.658035164,3.7415,0,3.7415,2.57,-2.12,3.331561196
05/10/2019 01:00,6.1875,0.51,6.208482604,3.1275,0,3.1275,3.06,0.51,3.10220889,6.1075,0.51,6.128756501,3.1275,0,3.1275,2.98,0.51,3.023325983
05/10/2019 01:30,6.7295,0.51,6.748797689,2.4595,0,2.4595,4.27,0.51,4.300348823,6.6195,0.56,6.643145358,2.4595,0,2.4595,4.16,0.56,4.197523079
05/10/2019 02:00,6.9025,0.51,6.921315355,1.6225,0,1.6225,5.28,0.51,5.304573498,6.7825,0.56,6.805579053,1.6225,0,1.6225,5.16,0.56,5.190298643
05/10/2019 02:30,6.7895,0.56,6.812555339,1.3395,0,1.3395,5.45,0.56,5.4786951,6.6695,0.65,6.701099182,1.3395,0,1.3395,5.33,0.65,5.369487871
05/10/2019 03:00,6.4885,0.64,6.519987136,1.0785,0,1.0785,5.41,0.64,5.447724296,6.4085,0.75,6.452237771,1.0785,0,1.0785,5.33,0.75,5.382508709
05/10/2019 03:30,6.303,0.64,6.335409142,0.623,0,0.623,5.68,0.64,5.715942617,6.203,0.75,6.248176454,0.623,0,0.623,5.58,0.75,5.630177617
05/10/2019 04:00,6.186,0.69,6.2243631,0.506,0,0.506,5.68,0.69,5.721756723,6.086,0.75,6.132038487,0.506,0,0.506,5.58,0.75,5.630177617
05/10/2019 04:30,6.08,0.75,6.126083578,0.29,0,0.29,5.79,0.75,5.838373061,5.98,0.84,6.038708471,0.29,0,0.29,5.69,0.84,5.751669323
05/10/2019 05:00,5.9665,0.75,6.013453438,0.3165,0,0.3165,5.65,0.75,5.699561387,5.8865,0.79,5.939274556,0.3165,0,0.3165,5.57,0.79,5.625744395
05/10/2019 05:30,6.016,0.65,6.051012808,0.296,0,0.296,5.72,0.65,5.756813355,5.936,0.73,5.980718686,0.296,0,0.296,5.64,0.73,5.687046685
05/10/2019 06:00,6.204,0.65,6.237957679,0.154,0,0.154,6.05,0.65,6.084817171,6.114,0.73,6.157426086,0.154,0,0.154,5.96,0.73,6.004539949
05/10/2019 06:30,6.5675,0.65,6.599587582,0.1075,0,0.1075,6.46,0.65,6.492618886,6.4675,0.73,6.508567911,0.1075,0,0.1075,6.36,0.73,6.401757571
05/10/2019 07:00,6.996,0.61,7.022543414,0.026,0,0.026,6.97,0.61,6.996642052,6.886,0.68,6.919493912,0.026,0,0.026,6.86,0.68,6.893620239
05/10/2019 07:30,7.545,1.2,7.639831477,0.005,0,0.005,7.54,1.2,7.634893581,7.485,-0.02,7.48502672,0.005,0,0.005,7.48,-0.02,7.480026738
05/10/2019 08:00,8.1115,0.51,8.127516979,0.0115,0,0.0115,8.1,0.51,8.116039675,7.9515,0.59,7.973358906,0.0115,0,0.0115,7.94,0.59,7.961890479
05/10/2019 08:30,8.551,0.51,8.566195246,0.131,0,0.131,8.42,0.51,8.435431228,8.391,0.59,8.411716888,0.131,0,0.131,8.26,0.59,8.28104462
05/10/2019 09:00,8.9225,0.63,8.944713872,0.4125,0,0.4125,8.51,0.63,8.53328776,8.7925,0.51,8.807278595,0.4125,0,0.4125,8.38,0.51,8.39550475
05/10/2019 09:30,8.9875,0.63,9.00955361,0.5775,0,0.5775,8.41,0.63,8.433563897,8.9575,0.51,8.972006813,0.5775,0,0.5775,8.38,0.51,8.39550475
05/10/2019 10:00,8.67,0.63,8.692859138,1.44,0,1.44,7.23,0.63,7.257396227,8.62,0.51,8.635073827,1.44,0,1.44,7.18,0.51,7.198090024
05/10/2019 10:30,8.7205,0,8.7205,2.0605,0,2.0605,6.66,0,6.66,8.6905,0.51,8.705451755,2.0605,0,2.0605,6.63,0.51,6.649586453
05/10/2019 11:00,7.95,0.57,7.970407769,2.91,0,2.91,5.04,0.57,5.07212973,7.93,0.66,7.957417923,2.91,0,2.91,5.02,0.66,5.063200569
05/10/2019 11:30,7.931,0,7.931,2.561,0,2.561,5.37,0,5.37,7.941,0.55,7.960023932,2.561,0,2.561,5.38,0.55,5.408040311
05/10/2019 12:00,7.8275,0.51,7.844096905,2.5775,0,2.5775,5.25,0.51,5.274713262,7.9075,0.55,7.926604333,2.5775,0,2.5775,5.33,0.55,5.35830197
05/10/2019 12:30,7.6395,0.51,7.656504441,3.4795,0,3.4795,4.16,0.51,4.191145428,7.7295,0.61,7.753532759,3.4795,0,3.4795,4.25,0.61,4.293553307
05/10/2019 13:00,7.506,0.51,7.523306188,4.326,0,4.326,3.18,0.51,3.220636583,7.526,0.55,7.546070236,4.326,0,4.326,3.2,0.55,3.246921619
05/10/2019 13:30,7.3995,3.23,8.073753789,4.9095,0,4.9095,2.49,3.23,4.078357513,7.5195,-3.12,8.141085938,4.9095,0,4.9095,2.61,-3.12,4.06773893
05/10/2019 14:00,7.1665,3.18,7.840352176,5.7665,0,5.7665,1.4,3.18,3.47453594,7.2365,-3.19,7.908415281,5.7665,0,5.7665,1.47,-3.19,3.512406582
05/10/2019 14:30,6.9765,-0.54,6.997367523,6.5365,0,6.5365,0.44,-0.54,0.696562991,7.1765,-0.59,7.200711927,6.5365,0,6.5365,0.64,-0.59,0.870459649
05/10/2019 15:00,7.3125,-0.54,7.332411353,5.9525,0,5.9525,1.36,-0.54,1.463283978,7.2625,-0.55,7.283296386,5.9525,0,5.9525,1.31,-0.55,1.420774437
05/10/2019 15:30,7.3735,-0.64,7.401223024,4.7235,0,4.7235,2.65,-0.64,2.726187815,7.3535,-0.55,7.374039751,4.7235,0,4.7235,2.63,-0.55,2.686894118
05/10/2019 16:00,7.6115,-0.64,7.638359264,4.1815,0,4.1815,3.43,-0.64,3.489197615,7.5115,-0.55,7.531608875,4.1815,0,4.1815,3.33,-0.55,3.375114813
05/10/2019 16:30,8.0985,0.49,8.113310191,2.5385,0,2.5385,5.56,0.49,5.581549964,7.9785,-1.4,8.100398894,2.5385,0,2.5385,5.44,-1.4,5.617259118
05/10/2019 17:00,8.7315,0,8.7315,2.4715,0,2.4715,6.26,0,6.26,8.5715,0.54,8.588493014,2.4715,0,2.4715,6.1,0.54,6.123854995
05/10/2019 17:30,9.3945,-0.51,9.408333022,3.3945,0,3.3945,6,-0.51,6.02163599,9.1845,-0.58,9.202795241,3.3945,0,3.3945,5.79,-0.58,5.818977573
05/10/2019 18:00,9.689,-0.51,9.702413153,4.309,0,4.309,5.38,-0.51,5.4041188,9.469,-0.5,9.482191782,4.309,0,4.309,5.16,-0.5,5.184168207
05/10/2019 18:30,9.916,-0.6,9.934135896,5.656,0,5.656,4.26,-0.6,4.302046025,9.696,-0.5,9.708883355,5.656,0,5.656,4.04,-0.5,4.070823013
05/10/2019 19:00,9.7095,-0.5,9.722365466,5.1795,0,5.1795,4.53,-0.5,4.557510285,9.4895,-0.5,9.502663324,5.1795,0,5.1795,4.31,-0.5,4.338905392
05/10/2019 19:30,9.6685,-0.5,9.68141995,5.4685,0,5.4685,4.2,-0.5,4.229657197,9.4785,-0.5,9.491678579,5.4685,0,5.4685,4.01,-0.5,4.041051843
05/10/2019 20:00,9.26,-0.62,9.28073273,6.57,0,6.57,2.69,-0.62,2.760525312,9.07,-0.5,9.083771243,6.57,0,6.57,2.5,-0.5,2.549509757
05/10/2019 20:30,8.808,-0.68,8.834209868,7.568,0,7.568,1.24,-0.68,1.414213562,8.708,-0.45,8.719619487,7.568,0,7.568,1.14,-0.45,1.225601893
05/10/2019 21:00,8.6405,-0.6,8.661307075,7.4705,0,7.4705,1.17,-0.6,1.31487642,8.5505,-0.56,8.568818486,7.4705,0,7.4705,1.08,-0.56,1.216552506
05/10/2019 21:30,7.997,-0.51,8.013245847,4.877,0,4.877,3.12,-0.51,3.161407914,7.857,-0.47,7.871044975,4.877,0,4.877,2.98,-0.47,3.016836091
05/10/2019 22:00,7.557,-0.46,7.57098732,3.187,0,3.187,4.37,-0.46,4.39414383,7.417,0.31,7.423475534,3.187,0,3.187,4.23,0.31,4.241344127
05/10/2019 22:30,7.2425,0.63,7.269849122,2.7625,0,2.7625,4.48,0.63,4.524080017,7.1225,0.55,7.143703959,2.7625,0,2.7625,4.36,0.55,4.394553447
05/10/2019 23:00,6.8495,0.51,6.868460544,3.3895,0,3.3895,3.46,0.51,3.497384737,6.7495,0.51,6.768740669,3.3895,0,3.3895,3.36,0.51,3.398484957
05/10/2019 23:30,6.658,0.13,6.659269029,4.078,0,4.078,2.58,0.13,2.583273118,6.568,0.51,6.587770791,4.078,0,4.078,2.49,0.51,2.54169235
06/10/2019 00:00,6.348,0.51,6.368453815,3.338,0,3.338,3.01,0.51,3.05290026,6.268,0.51,6.288714018,3.338,0,3.338,2.93,0.51,2.974054472
06/10/2019 00:30,6.2815,-0.49,6.300582691,6.4915,0,6.4915,-0.21,-0.49,0.533104117,6.1615,0.19,6.164428785,6.4915,0,6.4915,-0.33,0.19,0.380788655
06/10/2019 01:00,5.941,-0.49,5.961172787,6.721,0,6.721,-0.78,-0.49,0.921140597,5.871,-0.3,5.878659796,6.721,0,6.721,-0.85,-0.3,0.901387819
06/10/2019 01:30,6.764,-0.55,6.786324189,6.134,0,6.134,0.63,-0.55,0.836301381,6.664,-0.13,6.665267887,6.134,0,6.134,0.53,-0.13,0.545710546
06/10/2019 02:00,6.406,-0.5,6.425483328,7.746,0,7.746,-1.34,-0.5,1.430244734,6.336,-0.13,6.337333509,7.746,0,7.746,-1.41,-0.13,1.415980226
06/10/2019 02:30,6.617,-0.54,6.63899759,8.217,0,8.217,-1.6,-0.54,1.688668114,6.567,-0.54,6.589164515,8.217,0,8.217,-1.65,-0.54,1.736116356
06/10/2019 03:00,6.3925,-0.64,6.424457662,7.7825,0,7.7825,-1.39,-0.64,1.530261416,6.3225,-0.68,6.358962671,7.7825,0,7.7825,-1.46,-0.68,1.610589954
06/10/2019 03:30,6.2975,-0.56,6.322349741,8.0675,0,8.0675,-1.77,-0.56,1.856475155,6.2275,-0.68,6.264515644,8.0675,0,8.0675,-1.84,-0.68,1.961631974
06/10/2019 04:00,6.0695,-0.5,6.090059955,8.5695,0,8.5695,-2.5,-0.5,2.549509757,5.9995,-0.5,6.020299017,8.5695,0,8.5695,-2.57,-0.5,2.618186395
06/10/2019 04:30,5.7215,-0.5,5.743305864,6.9815,0,6.9815,-1.26,-0.5,1.355581056,5.6615,-0.41,5.676326475,6.9815,0,6.9815,-1.32,-0.41,1.382208378
06/10/2019 05:00,5.7625,-0.5,5.784151299,7.2925,0,7.2925,-1.53,-0.5,1.609627286,5.7225,-0.31,5.730890529,7.2925,0,7.2925,-1.57,-0.31,1.600312469
06/10/2019 05:30,5.824,-0.58,5.85280924,7.134,0,7.134,-1.31,-0.58,1.432654878,5.764,0.45,5.781539241,7.134,0,7.134,-1.37,0.45,1.442012483
06/10/2019 06:00,5.9575,-0.5,5.978445136,8.1075,0,8.1075,-2.15,-0.5,2.207374005,5.8775,-0.51,5.899585261,8.1075,0,8.1075,-2.23,-0.51,2.287575135
06/10/2019 06:30,6.2415,-0.5,6.261495209,7.6815,0,7.6815,-1.44,-0.5,1.524335921,6.1815,0,6.1815,7.6815,0,7.6815,-1.5,0,1.5
06/10/2019 07:00,6.6545,-0.66,6.687149636,6.0545,0,6.0545,0.6,-0.66,0.891964125,6.5245,-0.57,6.549351132,6.0545,0,6.0545,0.47,-0.57,0.738782783
06/10/2019 07:30,7.0785,-0.51,7.096848755,4.8785,0,4.8785,2.2,-0.51,2.258340098,6.9985,-0.08,6.998957226,4.8785,0,4.8785,2.12,-0.08,2.121508897
06/10/2019 08:00,7.3055,-0.33,7.31294949,4.4555,0,4.4555,2.85,-0.33,2.869041652,7.2055,0.24,7.209495839,4.4555,0,4.4555,2.75,0.24,2.760452861
06/10/2019 08:30,7.8025,-0.56,7.82257031,4.3025,0,4.3025,3.5,-0.56,3.544516892,7.7325,-0.07,7.732816838,4.3025,0,4.3025,3.43,-0.07,3.430714211
06/10/2019 09:00,7.9955,-0.52,8.012391669,5.9855,0,5.9855,2.01,-0.52,2.076174366,7.9755,-0.54,7.993760082,5.9855,0,5.9855,1.99,-0.54,2.061965082
06/10/2019 09:30,8.7515,-0.52,8.766935169,7.3815,0,7.3815,1.37,-0.52,1.465366848,8.7315,-0.5,8.745804265,7.3815,0,7.3815,1.35,-0.5,1.439618005
06/10/2019 10:00,8.1,-0.6,8.122191822,9.63,0,9.63,-1.53,-0.6,1.643441511,8.13,-0.55,8.148582699,9.63,0,9.63,-1.5,-0.55,1.597654531
06/10/2019 10:30,8.1045,-0.67,8.132147333,9.9845,0,9.9845,-1.88,-0.67,1.995820633,8.1645,-0.59,8.185790142,9.9845,0,9.9845,-1.82,-0.59,1.91324332
06/10/2019 11:00,7.901,-0.86,7.947666387,12.161,0,12.161,-4.26,-0.86,4.345940635,8.101,-0.75,8.135643859,12.161,0,12.161,-4.06,-0.75,4.128692287
06/10/2019 11:30,7.7545,-0.86,7.802042697,12.0645,0,12.0645,-4.31,-0.86,4.394963026,8.0045,-0.75,8.039559705,12.0645,0,12.0645,-4.06,-0.75,4.128692287
06/10/2019 12:00,7.654,-0.99,7.717759779,12.884,0,12.884,-5.23,-0.99,5.322875163,7.974,-0.88,8.02241086,12.884,0,12.884,-4.91,-0.88,4.988236161
06/10/2019 12:30,7.32,-0.99,7.386643351,13.21,0,13.21,-5.89,-0.99,5.972620865,7.62,-0.88,7.670645344,13.21,0,13.21,-5.59,-0.88,5.658842638
06/10/2019 13:00,7.262,-0.72,7.297605361,11.532,0,11.532,-4.27,-0.72,4.330277127,7.462,-0.62,7.487712868,11.532,0,11.532,-4.07,-0.62,4.116952757
06/10/2019 13:30,7.1575,-0.59,7.181775982,9.9975,0,9.9975,-2.84,-0.59,2.900637861,7.3475,-0.54,7.367316761,9.9975,0,9.9975,-2.65,-0.54,2.704459281
06/10/2019 14:00,7.0615,-0.55,7.082886576,9.9015,0,9.9015,-2.84,-0.55,2.892766842,7.3115,-0.54,7.331414069,9.9015,0,9.9015,-2.59,-0.54,2.645694616
06/10/2019 14:30,6.9315,-0.6,6.957419942,10.3015,0,10.3015,-3.37,-0.6,3.422995764,7.1615,-0.58,7.184948312,10.3015,0,10.3015,-3.14,-0.58,3.193117599
06/10/2019 15:00,6.928,-0.6,6.953932988,10.718,0,10.718,-3.79,-0.6,3.8371995,7.238,-0.58,7.261201278,10.718,0,10.718,-3.48,-0.58,3.528002268
06/10/2019 15:30,6.9975,-0.6,7.023176365,10.9075,0,10.9075,-3.91,-0.6,3.955767941,7.1875,-0.58,7.210863766,10.9075,0,10.9075,-3.72,-0.58,3.764943559
06/10/2019 16:00,7.0295,-0.52,7.048706991,8.4495,0,8.4495,-1.42,-0.52,1.512216916,7.3495,-0.54,7.369311382,8.4495,0,8.4495,-1.1,-0.54,1.225397895
06/10/2019 16:30,7.879,-0.66,7.906594779,7.039,0,7.039,0.84,-0.66,1.068269629,8.069,-0.62,8.092784502,7.039,0,7.039,1.03,-0.62,1.202206305
06/10/2019 17:00,8.2305,-0.5,8.245673426,5.7705,0,5.7705,2.46,-0.5,2.510298787,8.3705,-0.21,8.373133837,5.7705,0,5.7705,2.6,-0.21,2.608466983
06/10/2019 17:30,8.7025,-0.5,8.716851854,4.8825,0,4.8825,3.82,-0.5,3.852583549,8.6925,0.57,8.711168478,4.8825,0,4.8825,3.81,0.57,3.852401848
06/10/2019 18:00,9.257,3.05,9.74651471,2.577,0,2.577,6.68,3.05,7.343357543,9.117,-3.12,9.636082658,2.577,0,2.577,6.54,-3.12,7.246102401
06/10/2019 18:30,9.391,0.51,9.40483817,1.581,0,1.581,7.81,0.51,7.826634015,9.191,0.58,9.209282328,1.581,0,1.581,7.61,0.58,7.632070492
06/10/2019 19:00,9.6165,0,9.6165,1.6765,0,1.6765,7.94,0,7.94,9.3965,0.53,9.411435185,1.6765,0,1.6765,7.72,0.53,7.738171619
06/10/2019 19:30,9.6885,0.51,9.701913845,1.5085,0,1.5085,8.18,0.51,8.195883113,9.4585,0.53,9.47333744,1.5085,0,1.5085,7.95,0.53,7.967647081
06/10/2019 20:00,9.258,0.6,9.277422271,0.938,0,0.938,8.32,0.6,8.34160656,9.038,0.6,9.057894016,0.938,0,0.938,8.1,0.6,8.122191822
06/10/2019 20:30,8.999,0.6,9.018980042,0.429,0,0.429,8.57,0.6,8.590977826,8.799,0.6,8.819433145,0.429,0,0.429,8.37,0.6,8.39147782
06/10/2019 21:00,8.4775,1.69,8.644310629,0.5375,0,0.5375,7.94,1.69,8.117863019,8.3075,0.29,8.31256015,0.5375,0,0.5375,7.77,0.29,7.775409957
06/10/2019 21:30,8.135,0.51,8.150970801,0.325,0,0.325,7.81,0.51,7.826634015,7.955,0.51,7.971331445,0.325,0,0.325,7.63,0.51,7.647025566
06/10/2019 22:00,7.6505,0.62,7.675581427,0.0305,0,0.0305,7.62,0.62,7.645181489,7.4905,0.68,7.52130243,0.0305,0,0.0305,7.46,0.68,7.490927846
06/10/2019 22:30,7.243,0.82,7.289269442,0.013,0,0.013,7.23,0.82,7.276352108,7.113,0.75,7.152430985,0.013,0,0.013,7.1,0.75,7.139502784
06/10/2019 23:00,6.738,0.82,6.787712722,0.038,0,0.038,6.7,0.82,6.749992593,6.628,0.86,6.683560728,0.038,0,0.038,6.59,0.86,6.645878422
06/10/2019 23:30,6.357,0.64,6.389135231,0.767,0,0.767,5.59,0.64,5.626517573,6.257,0.73,6.299440372,0.767,0,0.767,5.49,0.73,5.538321045
07/10/2019 00:00,5.9915,0.7,6.032252668,1.6315,0,1.6315,4.36,0.7,4.415835142,5.9015,0.73,5.946478138,1.6315,0,1.6315,4.27,0.73,4.331951062
07/10/2019 00:30,6.034,0.7,6.074467549,1.634,0,1.634,4.4,0.7,4.455333882,5.954,0.73,5.9985845,1.634,0,1.634,4.32,0.73,4.381244116
07/10/2019 01:00,5.892,0.7,5.933436104,1.712,0,1.712,4.18,0.7,4.238207168,5.802,0.73,5.847743496,1.712,0,1.712,4.09,0.73,4.154635965
07/10/2019 01:30,6.5385,0.62,6.567829341,1.7185,0,1.7185,4.82,0.62,4.859711926,6.4185,0.69,6.455481566,1.7185,0,1.7185,4.7,0.69,4.750378932
07/10/2019 02:00,6.582,0.53,6.603304021,2.612,0,2.612,3.97,0.53,4.005221592,6.462,0.62,6.491674976,2.612,0,2.612,3.85,0.62,3.899602544
07/10/2019 02:30,6.6845,0.53,6.705478376,2.8345,0,2.8345,3.85,0.53,3.886309303,6.5745,0.56,6.59830662,2.8345,0,2.8345,3.74,0.56,3.781692743
07/10/2019 03:00,6.4795,0.53,6.501139919,2.9895,0,2.9895,3.49,0.53,3.530014164,6.3795,0.51,6.399853143,2.9895,0,2.9895,3.39,0.51,3.428148188
07/10/2019 03:30,6.3425,0.53,6.364605742,2.5425,0,2.5425,3.8,0.53,3.836782506,6.2325,0.51,6.253331612,2.5425,0,2.5425,3.69,0.51,3.72507718
07/10/2019 04:00,6.233,0.53,6.255492706,2.243,0,2.243,3.99,0.53,4.025046584,6.133,0.58,6.160364356,2.243,0,2.243,3.89,0.58,3.933001398
07/10/2019 04:30,6.152,0.53,6.17478777,4.172,0,4.172,1.98,0.53,2.049707296,6.052,0.51,6.073450749,4.172,0,4.172,1.88,0.51,1.947947638
07/10/2019 05:00,6.1515,-0.36,6.162025012,4.9115,0,4.9115,1.24,-0.36,1.291200991,6.0815,0.63,6.114044672,4.9115,0,4.9115,1.17,0.63,1.328834075
07/10/2019 05:30,6.44,-0.63,6.470741843,5.67,0,5.67,0.77,-0.63,0.994886928,6.38,0,6.38,5.67,0,5.67,0.71,0,0.71
07/10/2019 06:00,6.2785,-0.54,6.30167932,7.3285,0,7.3285,-1.05,-0.54,1.180720119,6.2385,-0.51,6.259311643,7.3285,0,7.3285,-1.09,-0.51,1.203411816
07/10/2019 06:30,7.2285,-1.04,7.302931757,9.3085,0,9.3085,-2.08,-1.04,2.325510697,7.1185,-0.93,7.178993122,9.3085,0,9.3085,-2.19,-0.93,2.379285607
07/10/2019 07:00,7.967,-1.36,8.082245294,10.187,0,10.187,-2.22,-1.36,2.603459237,7.817,-1.24,7.91473872,10.187,0,10.187,-2.37,-1.24,2.674789711
07/10/2019 07:30,8.92,-1.9,9.120109648,10.75,0,10.75,-1.83,-1.9,2.637972706,8.72,-1.45,8.839734159,10.75,0,10.75,-2.03,-1.45,2.494674327
07/10/2019 08:00,9.3025,-1.7,9.456558901,10.5025,0,10.5025,-1.2,-1.7,2.080865205,9.1025,-1.57,9.236904582,10.5025,0,10.5025,-1.4,-1.57,2.103544628
07/10/2019 08:30,9.4375,-1.88,9.622931271,10.7775,0,10.7775,-1.34,-1.88,2.308679276,9.2475,-1.75,9.411628778,10.7775,0,10.7775,-1.53,-1.75,2.324521456
07/10/2019 09:00,11.5225,-1.55,11.62628514,9.9225,0,9.9225,1.6,-1.55,2.227666941,11.0325,-1.42,11.12350917,9.9225,0,9.9225,1.11,-1.42,1.802359565
07/10/2019 09:30,16.6635,-0.67,16.67696412,9.6235,0,9.6235,7.04,-0.67,7.071810235,17.9635,-0.7,17.97713359,9.6235,0,9.6235,8.34,-0.7,8.369324943
07/10/2019 10:00,15.6235,-1.57,15.70218623,9.9235,0,9.9235,5.7,-1.57,5.912266909,21.0735,0.61,21.08232678,9.9235,0,9.9235,11.15,0.61,11.16667363
07/10/2019 10:30,15.858,1.55,15.93357035,9.368,0,9.368,6.49,1.55,6.672525759,21.628,1.81,21.70360532,9.368,0,9.368,12.26,1.81,12.39288909
07/10/2019 11:00,15.9515,3.06,16.24235058,8.7715,0,8.7715,7.18,3.06,7.804870274,21.8015,-0.58,21.8092137,8.7715,0,8.7715,13.03,-0.58,13.04290228
07/10/2019 11:30,17.254,2.78,17.47652471,7.784,0,7.784,9.47,2.78,9.869614987,23.404,-0.53,23.41000034,7.784,0,7.784,15.62,-0.53,15.62898909
07/10/2019 12:00,16.8835,2.65,17.09020399,5.0235,0,5.0235,11.86,2.65,12.15245243,23.2135,-0.58,23.22074465,5.0235,0,5.0235,18.19,-0.58,18.19924449
07/10/2019 12:30,15.8705,2.75,16.10699445,2.7105,0,2.7105,13.16,2.75,13.444259,22.3505,-0.58,22.35802429,2.7105,0,2.7105,19.64,-0.58,19.64856229
07/10/2019 13:00,15.4855,2.9,15.75470438,3.4255,0,3.4255,12.06,2.9,12.40377362,21.8655,-0.54,21.87216702,3.4255,0,3.4255,18.44,-0.54,18.44790503
07/10/2019 13:30,14.851,2.95,15.14115917,3.901,0,3.901,10.95,2.95,11.34041445,21.001,-0.54,21.00794138,3.901,0,3.901,17.1,-0.54,17.10852419
07/10/2019 14:00,12.1875,2.1,12.36709975,4.3975,0,4.3975,7.79,2.1,8.068091472,17.5475,3.86,17.96703527,4.3975,0,4.3975,13.15,3.86,13.70482032
07/10/2019 14:30,13.8825,1.18,13.93255921,3.4825,0,3.4825,10.4,1.18,10.46672824,19.1325,3.98,19.54208168,3.4825,0,3.4825,15.65,3.98,16.14815469
07/10/2019 15:00,11.491,1.09,11.54258121,4.381,0,4.381,7.11,1.09,7.193066106,16.191,3.92,16.6587779,4.381,0,4.381,11.81,3.92,12.44357264
07/10/2019 15:30,11.8895,0.87,11.92128811,3.2995,0,3.2995,8.59,0.87,8.633944637,16.8195,3.69,17.21951452,3.2995,0,3.2995,13.52,3.69,14.01451034
07/10/2019 16:00,14.1205,0.71,14.13833867,2.6305,0,2.6305,11.49,0.71,11.51191557,19.2605,3.51,19.57771591,2.6305,0,2.6305,16.63,3.51,16.99638197
07/10/2019 16:30,16.467,1.36,16.52306536,3.767,0,3.767,12.7,1.36,12.77261132,17.567,2.03,17.68390197,3.767,0,3.767,13.8,2.03,13.94850888
07/10/2019 17:00,20.1455,0.55,20.15300648,2.9755,0,2.9755,17.17,0.55,17.17880671,20.0655,0.66,20.07635152,2.9755,0,2.9755,17.09,0.66,17.10273955
07/10/2019 17:30,22.9095,-0.98,22.93045116,2.9895,0,2.9895,19.92,-0.98,19.94409186,22.7895,-0.85,22.80534609,2.9895,0,2.9895,19.8,-0.85,19.81823655
07/10/2019 18:00,23.3505,-0.71,23.36129171,2.8505,0,2.8505,20.5,-0.71,20.51229144,23.2105,-0.62,23.21877926,2.8505,0,2.8505,20.36,-0.62,20.36943789
07/10/2019 18:30,22.859,-0.58,22.86635697,3.739,0,3.739,19.12,-0.58,19.12879505,22.699,-0.54,22.70542228,3.739,0,3.739,18.96,-0.54,18.96768831
07/10/2019 19:00,22.7485,-0.58,22.75589269,3.6985,0,3.6985,19.05,-0.58,19.05882735,22.5885,-0.54,22.59495369,3.6985,0,3.6985,18.89,-0.54,18.89771679
07/10/2019 19:30,22.4265,-0.54,22.4330003,4.4465,0,4.4465,17.98,-0.54,17.98810718,22.2665,-0.54,22.27304699,4.4465,0,4.4465,17.82,-0.54,17.82817994
07/10/2019 20:00,21.7945,-2,21.88607389,5.4745,0,5.4745,16.32,-2,16.44209232,21.6445,-1.95,21.73216235,5.4745,0,5.4745,16.17,-1.95,16.28715445
07/10/2019 20:30,20.984,-1.81,21.0619172,4.604,0,4.604,16.38,-1.81,16.47969963,20.874,-1.73,20.94556698,4.604,0,4.604,16.27,-1.73,16.36171751
07/10/2019 21:00,19.817,-1.61,19.88229335,4.757,0,4.757,15.06,-1.61,15.1458146,19.717,-1.55,19.77783075,4.757,0,4.757,14.96,-1.55,15.04008311
07/10/2019 21:30,18.9115,-1.47,18.96854587,3.8515,0,3.8515,15.06,-1.47,15.13157295,18.8115,-1.4,18.86352386,3.8515,0,3.8515,14.96,-1.4,15.02536522
07/10/2019 22:00,17.8975,-1.2,17.93768397,3.5775,0,3.5775,14.32,-1.2,14.37019137,17.8075,-1.14,17.84395293,3.5775,0,3.5775,14.23,-1.14,14.27559106
07/10/2019 22:30,16.094,-0.81,16.11437048,3.664,0,3.664,12.43,-0.81,12.45636384,16.024,-0.75,16.0415422,3.664,0,3.664,12.36,-0.75,12.38273395
07/10/2019 23:00,14.9105,-0.64,14.92422897,3.7405,0,3.7405,11.17,-0.64,11.1883198,14.8505,-0.64,14.86428438,3.7405,0,3.7405,11.11,-0.64,11.12841858
07/10/2019 23:30,14.3835,-0.51,14.39253877,3.4935,0,3.4935,10.89,-0.51,10.90193561,14.3435,-0.5,14.3522121,3.4935,0,3.4935,10.85,-0.5,10.86151463
08/10/2019 00:00,13.606,-0.51,13.61555493,2.926,0,2.926,10.68,-0.51,10.69217003,13.576,-0.57,13.5879607,2.926,0,2.926,10.65,-0.57,10.66524261
08/10/2019 00:30,13.129,0,13.129,3.859,0,3.859,9.27,0,9.27,13.089,0,13.089,3.859,0,3.859,9.23,0,9.23
08/10/2019 01:00,12.64,0.57,12.65284553,3.08,0,3.08,9.56,0.57,9.576977603,12.61,0.53,12.62113307,3.08,0,3.08,9.53,0.53,9.544726293
08/10/2019 01:30,14.7025,-0.5,14.7109995,3.0425,0,3.0425,11.66,-0.5,11.67071549,14.6525,-0.5,14.66102849,3.0425,0,3.0425,11.61,-0.5,11.62076159
08/10/2019 02:00,14.903,-0.5,14.91138521,4.683,0,4.683,10.22,-0.5,10.23222361,14.843,-0.5,14.85141909,4.683,0,4.683,10.16,-0.5,10.17229571
08/10/2019 02:30,14.4435,-0.5,14.45215182,3.8935,0,3.8935,10.55,-0.5,10.5618417,14.3835,0,14.3835,3.8935,0,3.8935,10.49,0,10.49
