Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
08/10/2019 03:00,14.103,-0.1,14.10335453,4.273,0,4.273,9.83,-0.1,9.830508634,14.043,0.6,14.05581193,4.273,0,4.273,9.77,0.6,9.788406408
08/10/2019 03:30,13.7945,0,13.7945,3.7245,0,3.7245,10.07,0,10.07,13.7445,0.51,13.75395871,3.7245,0,3.7245,10.02,0.51,10.03297065
08/10/2019 04:00,13.3755,-0.22,13.37730916,5.1455,0,5.1455,8.23,-0.22,8.232939937,13.3255,0.58,13.33811644,5.1455,0,5.1455,8.18,0.58,8.200536568
08/10/2019 04:30,12.9675,0.6,12.98137343,5.5575,0,5.5575,7.41,0.6,7.434251812,12.9175,0.58,12.93051454,5.5575,0,5.5575,7.36,0.58,7.38281789
08/10/2019 05:00,12.656,0.6,12.67021452,5.516,0,5.516,7.14,0.6,7.165165734,12.606,0.54,12.61756062,5.516,0,5.516,7.09,0.54,7.110534438
08/10/2019 05:30,13.272,0.51,13.28179521,5.012,0,5.012,8.26,0.51,8.275729575,13.222,0.54,13.23302248,5.012,0,5.012,8.21,0.54,8.227739665
08/10/2019 06:00,13.8385,0.57,13.85023401,5.0385,0,5.0385,8.8,0.57,8.818440905,13.7785,0.63,13.79289535,5.0385,0,5.0385,8.74,0.63,8.762676532
08/10/2019 06:30,15.5355,1.22,15.58332956,5.6955,0,5.6955,9.84,1.22,9.915341648,15.4655,1.34,15.52344325,5.6955,0,5.6955,9.77,1.34,9.861465408
08/10/2019 07:00,16.6305,1.16,16.6709067,5.5505,0,5.5505,11.08,1.16,11.14055654,16.5205,1.24,16.56697076,5.5505,0,5.5505,10.97,1.24,11.0398596
08/10/2019 07:30,18.37,-0.44,18.37526871,6.02,0,6.02,12.35,-0.44,12.35783557,18.25,-0.51,18.25712464,6.02,0,6.02,12.23,-0.51,12.24062907
08/10/2019 08:00,18.4885,-1.32,18.53556129,4.9485,0,4.9485,13.54,-1.32,13.60419053,18.3485,-1.28,18.39309251,4.9485,0,4.9485,13.4,-1.28,13.46099551
08/10/2019 08:30,17.59,-1.66,17.66815497,6.21,0,6.21,11.38,-1.66,11.50043477,17.47,-1.61,17.54403032,6.21,0,6.21,11.26,-1.61,11.37451977
08/10/2019 09:00,14.9245,-1.83,15.03627614,6.0945,0,6.0945,8.83,-1.83,9.017638272,14.8945,-1.61,14.98126264,6.0945,0,6.0945,8.8,-1.61,8.946066175
08/10/2019 09:30,16.578,1.28,16.62734146,9.188,0,9.188,7.39,1.28,7.500033333,12.248,-2.38,12.47709517,9.188,0,9.188,3.06,-2.38,3.876596445
08/10/2019 10:00,15.0345,-0.59,15.04607225,9.5745,0,9.5745,5.46,-0.59,5.491784774,11.5445,-2.18,11.74852673,9.5745,0,9.5745,1.97,-2.18,2.938247777
08/10/2019 10:30,14.009,-0.3,14.01221185,10.319,0,10.319,3.69,-0.3,3.702175036,9.509,-2.04,9.72536277,10.319,0,10.319,-0.81,-2.04,2.194925967
08/10/2019 11:00,11.304,-0.59,11.31938673,13.004,0,13.004,-1.7,-0.59,1.799472145,8.014,-2.24,8.321165543,13.004,0,13.004,-4.99,-2.24,5.469707488
08/10/2019 11:30,14.983,0.11,14.98340379,11.593,0,11.593,3.39,0.11,3.391784191,9.913,-1.98,10.10880651,11.593,0,11.593,-1.68,-1.98,2.596690201
08/10/2019 12:00,14.919,-0.4,14.92436133,10.499,0,10.499,4.42,-0.4,4.43806264,9.679,-2.61,10.02472648,10.499,0,10.499,-0.82,-2.61,2.735781424
08/10/2019 12:30,14.807,0.42,14.81295544,9.737,0,9.737,5.07,0.42,5.087366706,9.057,-2.29,9.342020606,9.737,0,9.737,-0.68,-2.29,2.388828165
08/10/2019 13:00,13.731,0.75,13.75146759,8.931,0,8.931,4.8,0.75,4.858240422,9.421,-2.06,9.643590669,8.931,0,8.931,0.49,-2.06,2.117474911
08/10/2019 13:30,4.372,-0.78,4.441034114,14.272,0,14.272,-9.9,-0.78,9.930679735,2.412,-3.05,3.888475794,14.272,0,14.272,-11.86,-3.05,12.24590136
08/10/2019 14:00,4.9985,-0.97,5.091748447,15.1885,0,15.1885,-10.19,-0.97,10.2360637,2.9985,-3.17,4.363473645,15.1885,0,15.1885,-12.19,-3.17,12.59543568
08/10/2019 14:30,7.3455,-0.4,7.35638296,13.6055,0,13.6055,-6.26,-0.4,6.272766535,4.3655,-3.09,5.348428765,13.6055,0,13.6055,-9.24,-3.09,9.74298209
08/10/2019 15:00,11.383,-0.59,11.39828009,10.793,0,10.793,0.59,-0.59,0.834386002,6.813,0.06,6.813264196,10.793,0,10.793,-3.98,0.06,3.980452236
08/10/2019 15:30,10.738,-1.6,10.85654844,11.578,0,11.578,-0.84,-1.6,1.80709712,7.228,1.77,7.44156462,11.578,0,11.578,-4.35,1.77,4.696317706
08/10/2019 16:00,6.445,-2.08,6.772327886,13.835,0,13.835,-7.39,-2.08,7.677141395,4.305,1.55,4.575535488,13.835,0,13.835,-9.53,1.55,9.655226564
08/10/2019 16:30,10.157,-1.58,10.27915605,13.247,0,13.247,-3.09,-1.58,3.470518693,6.867,1.77,7.091444775,13.247,0,13.247,-6.38,1.77,6.620974249
08/10/2019 17:00,12.801,-1.36,12.87304164,12.401,0,12.401,0.4,-1.36,1.417603612,8.951,1.93,9.156707978,12.401,0,12.401,-3.45,1.93,3.953150642
08/10/2019 17:30,16.8845,-0.88,16.90741672,10.8445,0,10.8445,6.04,-0.88,6.103769327,12.2645,2.37,12.49139145,10.8445,0,10.8445,1.42,2.37,2.762842739
08/10/2019 18:00,20.73,0.78,20.74466919,10.81,0,10.81,9.92,0.78,9.950618071,15.04,-1.38,15.10317847,10.81,0,10.81,4.23,-1.38,4.449415692
08/10/2019 18:30,21.583,0.48,21.58833687,10.443,0,10.443,11.14,0.48,11.15033632,15.963,-1.23,16.01031758,10.443,0,10.443,5.52,-1.23,5.655377971
08/10/2019 19:00,22.7785,-2.25,22.88935478,10.8185,0,10.8185,11.96,-2.25,12.16980279,16.7285,-1.31,16.77971431,10.8185,0,10.8185,5.91,-1.31,6.0534453
08/10/2019 19:30,23.6445,-1.6,23.69857338,10.3145,0,10.3145,13.33,-1.6,13.42568062,17.5845,-3,17.8385717,10.3145,0,10.3145,7.27,-3,7.864661468
08/10/2019 20:00,22.625,-1.21,22.6573327,9.215,0,9.215,13.41,-1.21,13.4644792,16.705,-2.68,16.91861179,9.215,0,9.215,7.49,-2.68,7.955029855
08/10/2019 20:30,22.032,-1.31,22.07091126,7.812,0,7.812,14.22,-1.31,14.28021358,16.132,-1.99,16.2542771,7.812,0,7.812,8.32,-1.99,8.554677083
08/10/2019 21:00,21.4385,-2.88,21.63108139,8.7985,0,8.7985,12.64,-2.88,12.96395002,15.5285,1.57,15.60766518,8.7985,0,8.7985,6.73,1.57,6.910701846
08/10/2019 21:30,19.404,-2.31,19.54101625,8.124,0,8.124,11.28,-2.31,11.51410005,13.544,1.66,13.64534851,8.124,0,8.124,5.42,1.66,5.668509504
08/10/2019 22:00,18.1995,-1.31,18.24658599,7.6095,0,7.6095,10.59,-1.31,10.67071694,12.6295,1.31,12.69725838,7.6095,0,7.6095,5.02,1.31,5.18811141
08/10/2019 22:30,17.6835,-1.38,17.73726507,7.5135,0,7.5135,10.17,-1.38,10.26320125,12.2135,1.31,12.28355332,7.5135,0,7.5135,4.7,1.31,4.879149516
08/10/2019 23:00,16.654,0.33,16.65726916,7.074,0,7.074,9.58,0.33,9.585682031,11.544,1.64,11.65991149,7.074,0,7.074,4.47,1.64,4.761354849
08/10/2019 23:30,15.4625,1.44,15.52940779,8.2525,0,8.2525,7.21,1.44,7.352394168,10.8425,2.52,11.13149614,8.2525,0,8.2525,2.59,2.52,3.61365466
09/10/2019 00:00,14.603,1.58,14.68822688,8.233,0,8.233,6.37,1.58,6.563025217,10.263,2.63,10.59462453,8.233,0,8.233,2.03,2.63,3.322318468
09/10/2019 00:30,14.668,1.58,14.75285139,7.008,0,7.008,7.66,1.58,7.821253097,10.218,2.63,10.551039,7.008,0,7.008,3.21,2.63,4.149819273
09/10/2019 01:00,15.1285,1.46,15.19878654,7.8185,0,7.8185,7.31,1.46,7.454374555,10.8985,2.52,11.18604945,7.8185,0,7.8185,3.08,2.52,3.979547713
09/10/2019 01:30,16.103,1.46,16.16905096,7.193,0,7.193,8.91,1.46,9.028826059,11.563,2.52,11.8344146,7.193,0,7.193,4.37,2.52,5.044531693
09/10/2019 02:00,16.051,1.31,16.104369,9.371,0,9.371,6.68,1.31,6.807238794,11.561,2.52,11.83246048,9.371,0,9.371,2.19,2.52,3.338637447
09/10/2019 02:30,15.07,1.12,15.1115618,9.76,0,9.76,5.31,1.12,5.426831488,11,2.33,11.24406065,9.76,0,9.76,1.24,2.33,2.639412813
09/10/2019 03:00,15.584,1.44,15.65038837,7.754,0,7.754,7.83,1.44,7.961312706,11.824,2.57,12.10007752,7.754,0,7.754,4.07,2.57,4.813501844
09/10/2019 03:30,15.617,1.65,15.70392273,5.677,0,5.677,9.94,1.65,10.07601608,10.887,2.72,11.22163843,5.677,0,5.677,5.21,2.72,5.877286789
09/10/2019 04:00,15.6585,1.51,15.73113862,6.3685,0,6.3685,9.29,1.51,9.411917977,11.0585,2.62,11.36463032,6.3685,0,6.3685,4.69,2.62,5.372196944
09/10/2019 04:30,14.152,1.51,14.23232954,8.142,0,8.142,6.01,1.51,6.196789491,10.002,2.62,10.33945859,8.142,0,8.142,1.86,2.62,3.213098193
09/10/2019 05:00,13.096,1.15,13.14639555,9.706,0,9.706,3.39,1.15,3.579748595,8.946,2.35,9.24950896,9.706,0,9.706,-0.76,2.35,2.469838051
09/10/2019 05:30,13.4005,1.11,13.44639358,10.1505,0,10.1505,3.25,1.11,3.434326717,9.2005,2.35,9.495878066,10.1505,0,10.1505,-0.95,2.35,2.534758371
09/10/2019 06:00,13.3285,1.02,13.36747217,9.4585,0,9.4585,3.87,1.02,4.002161916,9.2685,2.35,9.561777672,9.4585,0,9.4585,-0.19,2.35,2.35766834
09/10/2019 06:30,14.8155,1.11,14.85702326,8.8955,0,8.8955,5.92,1.11,6.023163621,10.3255,2.35,10.58954438,8.8955,0,8.8955,1.43,2.35,2.750890765
09/10/2019 07:00,16.507,-0.43,16.5125997,8.567,0,8.567,7.94,-0.43,7.951635052,11.557,1.35,11.63558116,8.567,0,8.567,2.99,1.35,3.280640181
09/10/2019 07:30,19.091,-1.8,19.17566898,9.661,0,9.661,9.43,-1.8,9.600255205,13.661,0.08,13.66123424,9.661,0,9.661,4,0.08,4.00079992
09/10/2019 08:00,19.6285,-0.52,19.63538674,9.3185,0,9.3185,10.31,-0.52,10.32310515,14.0785,-3.43,14.49030925,9.3185,0,9.3185,4.76,-3.43,5.867069115
09/10/2019 08:30,18.9,-3.86,19.29014256,7.98,0,7.98,10.92,-3.86,11.58214143,12.98,-2.12,13.15198844,7.98,0,7.98,5,-2.12,5.430874699
09/10/2019 09:00,18.479,-2.07,18.59457827,9.809,0,9.809,8.67,-2.07,8.913686106,12.819,-1.4,12.89522241,9.809,0,9.809,3.01,-1.4,3.319653596
09/10/2019 09:30,17.3855,-3.18,17.6739359,8.8555,0,8.8555,8.53,-3.18,9.103477358,11.5055,1.64,11.62179548,8.8555,0,8.8555,2.65,1.64,3.116424233
09/10/2019 10:00,16.2605,0.46,16.26700526,8.3905,0,8.3905,7.87,0.46,7.883431994,11.6405,-0.83,11.67005314,8.3905,0,8.3905,3.25,-0.83,3.354310659
09/10/2019 10:30,11.4755,0.99,11.51812486,11.4155,0,11.4155,0.06,0.99,0.991816515,7.4555,-1.8,7.669711875,11.4155,0,11.4155,-3.96,-1.8,4.34989655
09/10/2019 11:00,8.0705,0.36,8.078525252,12.1805,0,12.1805,-4.11,0.36,4.125736298,5.6005,-2.22,6.024450203,12.1805,0,12.1805,-6.58,-2.22,6.944407822
09/10/2019 11:30,8.53,-0.05,8.53014654,15.13,0,15.13,-6.6,-0.05,6.600189391,5.59,-2.43,6.095326078,15.13,0,15.13,-9.54,-2.43,9.844617819
09/10/2019 12:00,9.9035,0.49,9.915614567,13.8835,0,13.8835,-3.98,0.49,4.010049875,6.0235,-2.16,6.399074328,13.8835,0,13.8835,-7.86,-2.16,8.151392519
09/10/2019 12:30,5.265,-0.87,5.336396256,17.565,0,17.565,-12.3,-0.87,12.33072991,2.625,-3.01,3.993835875,17.565,0,17.565,-14.94,-3.01,15.24020013
09/10/2019 13:00,2.861,-1.02,3.0373872,17.151,0,17.151,-14.29,-1.02,14.32635683,0.471,-3.2,3.234476928,17.151,0,17.151,-16.68,-3.2,16.98418088
09/10/2019 13:30,6.848,-0.85,6.900550992,15.038,0,15.038,-8.19,-0.85,8.233990527,3.508,-2.99,4.609356137,15.038,0,15.038,-11.53,-2.99,11.91138111
09/10/2019 14:00,7.0205,-2.19,7.354149866,14.2705,0,14.2705,-7.25,-2.19,7.573546065,4.4205,1.36,4.624977865,14.2705,0,14.2705,-9.85,1.36,9.943445077
09/10/2019 14:30,8.2595,-2.11,8.524754557,13.5895,0,13.5895,-5.33,-2.11,5.732451483,4.2895,1.4,4.512184643,13.5895,0,13.5895,-9.3,1.4,9.404786016
09/10/2019 15:00,16.109,-1.54,16.1824436,12.639,0,12.639,3.47,-1.54,3.796379855,9.309,1.81,9.483331746,12.639,0,12.639,-3.33,1.81,3.790118732
09/10/2019 15:30,12.2855,-1.54,12.38164409,13.2455,0,13.2455,-0.96,-1.54,1.814717609,7.6455,1.91,7.880467642,13.2455,0,13.2455,-5.6,1.91,5.916764318
09/10/2019 16:00,9.601,-1.94,9.795039612,14.641,0,14.641,-5.04,-1.94,5.40048146,6.021,1.63,6.237735246,14.641,0,14.641,-8.62,1.63,8.772758973
09/10/2019 16:30,12.492,-1.51,12.58293145,13.172,0,13.172,-0.68,-1.51,1.656049516,8.862,1.92,9.067604094,13.172,0,13.172,-4.31,1.92,4.718315377
09/10/2019 17:00,18.123,-1.07,18.15455945,12.873,0,12.873,5.25,-1.07,5.357928704,13.433,1.37,13.50268081,12.873,0,12.873,0.56,1.37,1.480033783
09/10/2019 17:30,18.682,-0.16,18.68268514,12.242,0,12.242,6.44,-0.16,6.441987271,13.532,-1.14,13.57993461,12.242,0,12.242,1.29,-1.14,1.721540008
09/10/2019 18:00,20.806,-2.45,20.94975265,11.936,0,11.936,8.87,-2.45,9.202141055,15.036,-0.4,15.04131962,11.936,0,11.936,3.1,-0.4,3.125699922
09/10/2019 18:30,21.506,-1.08,21.53310094,10.556,0,10.556,10.95,-1.08,11.00313137,15.576,-2.35,15.75227844,10.556,0,10.556,5.02,-2.35,5.54282419
09/10/2019 19:00,21.9705,-1.32,22.01011745,11.4405,0,11.4405,10.53,-1.32,10.61241254,15.9805,-2.53,16.17953276,11.4405,0,11.4405,4.54,-2.53,5.197355097
09/10/2019 19:30,22.3665,-1.17,22.39708066,11.2065,0,11.2065,11.16,-1.17,11.22116304,16.4065,-2.41,16.58256139,11.2065,0,11.2065,5.2,-2.41,5.731326199
09/10/2019 20:00,22.6755,-1.06,22.70026212,10.3855,0,10.3855,12.29,-1.06,12.33562726,16.6455,-2.41,16.81905973,10.3855,0,10.3855,6.26,-2.41,6.707883422
09/10/2019 20:30,21.2915,-1.02,21.31591828,9.8615,0,9.8615,11.43,-1.02,11.47542156,15.5415,-2.48,15.73812639,9.8615,0,9.8615,5.68,-2.48,6.197806063
09/10/2019 21:00,20.037,-0.95,20.05950819,9.667,0,9.667,10.37,-0.95,10.41342403,14.507,-2.55,14.72941102,9.667,0,9.667,4.84,-2.55,5.470658096
09/10/2019 21:30,18.6795,0.59,18.68881538,8.3995,0,8.3995,10.28,0.59,10.29691701,13.1695,-2.99,13.50465958,8.3995,0,8.3995,4.77,-2.99,5.629653631
09/10/2019 22:00,17.105,0.59,17.11517236,9.005,0,9.005,8.1,0.59,8.121459228,12.005,-3.14,12.40885269,9.005,0,9.005,3,-3.14,4.342764097
09/10/2019 22:30,16.3565,-0.69,16.37104738,9.3165,0,9.3165,7.04,-0.69,7.073733102,11.1565,-0.57,11.17105153,9.3165,0,9.3165,1.84,-0.57,1.926265818
09/10/2019 23:00,15.2375,-1.74,15.33652523,9.1275,0,9.1275,6.11,-1.74,6.352928459,10.2875,1.17,10.35381844,9.1275,0,9.1275,1.16,1.17,1.647573974
09/10/2019 23:30,15.1175,-1.07,15.1553194,8.8375,0,8.8375,6.28,-1.07,6.370502335,10.2175,1.17,10.28426985,8.8375,0,8.8375,1.38,1.17,1.809226354
10/10/2019 00:00,12.7735,-1.17,12.82697167,8.1435,0,8.1435,4.63,-1.17,4.775541854,8.4435,1.31,8.544518257,8.1435,0,8.1435,0.3,1.31,1.3439122
10/10/2019 00:30,12.922,-1.35,12.99232789,9.232,0,9.232,3.69,-1.35,3.929198392,8.252,1,8.31237054,9.232,0,9.232,-0.98,1,1.40014285
10/10/2019 01:00,12.53,0.43,12.53737612,9.43,0,9.43,3.1,0.43,3.129680495,8.34,2.14,8.610180021,9.43,0,9.43,-1.09,2.14,2.401603631
10/10/2019 01:30,14.727,1.47,14.80018341,9.057,0,9.057,5.67,1.47,5.857456786,10.147,2.67,10.49240244,9.057,0,9.057,1.09,2.67,2.883920942
10/10/2019 02:00,14.603,1.36,14.66619272,9.063,0,9.063,5.54,1.36,5.70448946,10.013,2.61,10.3475731,9.063,0,9.063,0.95,2.61,2.777516877
10/10/2019 02:30,14.1295,1.56,14.21535685,8.1295,0,8.1295,6,1.56,6.199483849,9.3295,2.76,9.729191655,8.1295,0,8.1295,1.2,2.76,3.009584689
10/10/2019 03:00,13.7365,1.73,13.8450111,7.6665,0,7.6665,6.07,1.73,6.311719259,9.0265,2.87,9.471779255,7.6665,0,7.6665,1.36,2.87,3.175925062
10/10/2019 03:30,14.06,1.8,14.1747522,8.12,0,8.12,5.94,1.8,6.206738274,9.53,2.87,9.952778507,8.12,0,8.12,1.41,2.87,3.197655391
10/10/2019 04:00,14.002,1.75,14.11093562,8.472,0,8.472,5.53,1.75,5.800293096,9.752,2.83,10.15432932,8.472,0,8.472,1.28,2.83,3.106010303
10/10/2019 04:30,13.431,1.33,13.49669074,9.251,0,9.251,4.18,1.33,4.386490625,8.891,2.43,9.217091786,9.251,0,9.251,-0.36,2.43,2.456521932
10/10/2019 05:00,13.803,1.57,13.89200162,8.023,0,8.023,5.78,1.57,5.98943236,9.583,2.64,9.939994416,8.023,0,8.023,1.56,2.64,3.066463761
10/10/2019 05:30,14.352,2,14.49068335,6.162,0,6.162,8.19,2,8.430664268,9.802,2.99,10.24789266,6.162,0,6.162,3.64,2.99,4.710594442
10/10/2019 06:00,14.7065,1.9,14.82872693,6.2865,0,6.2865,8.42,1.9,8.631708985,10.1665,2.9,10.57202546,6.2865,0,6.2865,3.88,2.9,4.844006606
10/10/2019 06:30,16.7825,0.26,16.78451388,8.1625,0,8.1625,8.62,0.26,8.623920222,12.0425,1.82,12.17925311,8.1625,0,8.1625,3.88,1.82,4.285650476
10/10/2019 07:00,17.7505,-1.31,17.79877384,7.7105,0,7.7105,10.04,-1.31,10.12510247,12.6705,1.3,12.73701575,7.7105,0,7.7105,4.96,1.3,5.12753352
10/10/2019 07:30,21.2745,-1.77,21.34800343,7.6745,0,7.6745,13.6,-1.77,13.7146965,15.6645,-1.37,15.72429522,7.6745,0,7.6745,7.99,-1.37,8.106602248
10/10/2019 08:00,21.7405,-0.72,21.75241918,7.9405,0,7.9405,13.8,-0.72,13.81876984,15.9905,-2.36,16.16371524,7.9405,0,7.9405,8.05,-2.36,8.38880802
10/10/2019 08:30,21.3065,-1.03,21.33138163,6.6765,0,6.6765,14.63,-1.03,14.66621287,15.5265,-2.63,15.74766974,6.6765,0,6.6765,8.85,-2.63,9.232518616
10/10/2019 09:00,18.0965,-1.16,18.13364035,6.9265,0,6.9265,11.17,-1.16,11.23007124,11.9265,-2.63,12.21303821,6.9265,0,6.9265,5,-2.63,5.649504403
10/10/2019 09:30,14.711,-1.77,14.81709894,8.461,0,8.461,6.25,-1.77,6.495798642,9.441,-1.92,9.634255602,8.461,0,8.461,0.98,-1.92,2.155643755
10/10/2019 10:00,12.7865,-1.19,12.84175542,9.7765,0,9.7765,3.01,-1.19,3.236695846,7.1965,-0.39,7.207059889,9.7765,0,9.7765,-2.58,-0.39,2.609310254
10/10/2019 10:30,11.288,1.24,11.35590349,7.808,0,7.808,3.48,1.24,3.694319964,5.358,-1.46,5.553356102,7.808,0,7.808,-2.45,-1.46,2.852034362
10/10/2019 11:00,10.3495,0.86,10.38516973,8.2895,0,8.2895,2.06,0.86,2.232308222,4.7095,-1.81,5.045343422,8.2895,0,8.2895,-3.58,-1.81,4.011545837
10/10/2019 11:30,12.775,1,12.81407917,9.455,0,9.455,3.32,1,3.467333269,7.865,-2.25,8.180508847,9.455,0,9.455,-1.59,-2.25,2.755104354
10/10/2019 12:00,10.911,0.9,10.94805558,12.071,0,12.071,-1.16,0.9,1.468196172,6.101,-2.73,6.683943522,12.071,0,12.071,-5.97,-2.73,6.564586811
10/10/2019 12:30,15.256,1.37,15.31738999,10.406,0,10.406,4.85,1.37,5.039781741,9.266,-2.34,9.556900962,10.406,0,10.406,-1.14,-2.34,2.602921436
10/10/2019 13:00,12.4685,1.37,12.54353986,9.7185,0,9.7185,2.75,1.37,3.072360656,6.4985,-2.34,6.90696042,9.7185,0,9.7185,-3.22,-2.34,3.980452236
10/10/2019 13:30,13.95,1.32,14.01231244,9.48,0,9.48,4.47,1.32,4.660826107,7.96,-2.28,8.280096618,9.48,0,9.48,-1.52,-2.28,2.740218969
10/10/2019 14:00,13.5925,1.45,13.66962166,7.9825,0,7.9825,5.61,1.45,5.794359326,7.7125,-2.21,8.02288952,7.9825,0,7.9825,-0.27,-2.21,2.226432123
10/10/2019 14:30,12.7485,1.4,12.82514141,7.8185,0,7.8185,4.93,1.4,5.124929268,7.4885,-2.27,7.824994073,7.8185,0,7.8185,-0.33,-2.27,2.293861373
10/10/2019 15:00,16.1925,1.4,16.25290916,9.7225,0,9.7225,6.47,1.4,6.619735644,11.2725,-2.39,11.52307929,9.7225,0,9.7225,1.55,-2.39,2.848613698
10/10/2019 15:30,15.795,-0.92,15.8217706,9.195,0,9.195,6.6,-0.92,6.663812722,14.185,2.3,14.37025487,9.195,0,9.195,4.99,2.3,5.494551847
10/10/2019 16:00,17.519,-2.06,17.63969844,9.979,0,9.979,7.54,-2.06,7.816341855,17.219,4.21,17.72619703,9.979,0,9.979,7.24,4.21,8.375064179
10/10/2019 16:30,16.956,0.51,16.96366812,10.626,0,10.626,6.33,0.51,6.35051179,16.866,0.51,16.87370902,10.626,0,10.626,6.24,0.51,6.260806657
10/10/2019 17:00,17.745,-1.78,17.8340524,10.765,0,10.765,6.98,-1.78,7.203388092,17.635,-1.86,17.73281774,10.765,0,10.765,6.87,-1.86,7.117337986
10/10/2019 17:30,19.6215,-1.78,19.70207254,10.1615,0,10.1615,9.46,-1.78,9.626006441,19.4515,-1.64,19.52051363,10.1615,0,10.1615,9.29,-1.64,9.433647227
10/10/2019 18:00,19.4295,-1.43,19.48205252,8.6995,0,8.6995,10.73,-1.43,10.82486951,19.2595,-1.3,19.30332459,8.6995,0,8.6995,10.56,-1.3,10.63971804
10/10/2019 18:30,19.845,-1.37,19.89223278,8.405,0,8.405,11.44,-1.37,11.52174032,19.645,-1.22,19.68284596,8.405,0,8.405,11.24,-1.22,11.3060161
10/10/2019 19:00,21.2795,0.55,21.28660659,10.4295,0,10.4295,10.85,0.55,10.86393115,21.0795,0.56,21.08693719,10.4295,0,10.4295,10.65,0.56,10.66471284
10/10/2019 19:30,20.713,-0.45,20.71788766,10.853,0,10.853,9.86,-0.45,9.870263421,20.513,0.56,20.52064251,10.853,0,10.853,9.66,0.56,9.67621827
10/10/2019 20:00,19.8025,-0.26,19.80420678,11.1325,0,11.1325,8.67,-0.26,8.673897624,19.6225,0.51,19.62912648,11.1325,0,11.1325,8.49,0.51,8.505304227
10/10/2019 20:30,18.779,-1.72,18.85760433,10.889,0,10.889,7.89,-1.72,8.075301852,18.619,-1.5,18.67932443,10.889,0,10.889,7.73,-1.5,7.874192022
10/10/2019 21:00,17.5565,-2,17.67005071,10.8965,0,10.8965,6.66,-2,6.953819095,17.4165,-1.86,17.51553802,10.8965,0,10.8965,6.52,-1.86,6.780117993
10/10/2019 21:30,16.766,-1.76,16.85812433,10.546,0,10.546,6.22,-1.76,6.464209155,16.656,-1.63,16.73556799,10.546,0,10.546,6.11,-1.63,6.323685634
10/10/2019 22:00,15.817,-1.76,15.91461872,10.767,0,10.767,5.05,-1.76,5.347906132,15.717,-1.63,15.80129707,10.767,0,10.767,4.95,-1.63,5.211468123
10/10/2019 22:30,13.611,-0.6,13.62421818,9.611,0,9.611,4,-0.6,4.044749683,13.551,-0.8,13.57459395,9.611,0,9.611,3.94,-0.8,4.02039799
10/10/2019 23:00,12.398,1.05,12.44238337,9.418,0,9.418,2.98,1.05,3.159572756,12.338,1.15,12.39147868,9.418,0,9.418,2.92,1.15,3.138295716
10/10/2019 23:30,12.114,1.19,12.17230857,9.834,0,9.834,2.28,1.19,2.571867026,12.064,1.28,12.13171447,9.834,0,9.834,2.23,1.28,2.571244835
11/10/2019 00:00,11.1065,1.19,11.17006904,9.6265,0,9.6265,1.48,1.19,1.899078724,11.0865,1.28,11.16014705,9.6265,0,9.6265,1.46,1.28,1.941648784
11/10/2019 00:30,11.1945,1.09,11.24744105,10.4145,0,10.4145,0.78,1.09,1.340335779,11.1645,1.18,11.22668519,10.4145,0,10.4145,0.75,1.18,1.398177385
11/10/2019 01:00,10.56,0.96,10.60354658,11.2,0,11.2,-0.64,0.96,1.153776408,10.51,1.05,10.56231982,11.2,0,11.2,-0.69,1.05,1.256423495
11/10/2019 01:30,12.6625,1.09,12.70932753,10.7625,0,10.7625,1.9,1.09,2.190456573,12.6025,1.19,12.65855862,10.7625,0,10.7625,1.84,1.19,2.191278166
11/10/2019 02:00,13.2015,1.29,13.26437719,10.2215,0,10.2215,2.98,1.29,3.247229588,13.1315,1.39,13.20486245,10.2215,0,10.2215,2.91,1.39,3.224934108
11/10/2019 02:30,12.5655,1.04,12.60846502,9.9955,0,9.9955,2.57,1.04,2.772453787,12.5055,1.14,12.55735363,9.9955,0,9.9955,2.51,1.14,2.756755339
11/10/2019 03:00,12.0585,0.78,12.08370069,10.7685,0,10.7685,1.29,0.78,1.507481343,12.0285,0.88,12.06064726,10.7685,0,10.7685,1.26,0.88,1.536879956
11/10/2019 03:30,11.903,0.68,11.92240785,11.193,0,11.193,0.71,0.68,0.983107319,11.853,0.77,11.87798421,11.193,0,11.193,0.66,0.77,1.01414989
11/10/2019 04:00,11.373,0.81,11.40180815,10.713,0,10.713,0.66,0.81,1.044844486,11.373,0.9,11.40855508,10.713,0,10.713,0.66,0.9,1.116064514
11/10/2019 04:30,10.999,1.04,11.0480587,9.949,0,9.949,1.05,1.04,1.477870089,10.969,1.13,11.02705133,9.949,0,9.949,1.02,1.13,1.522268045
11/10/2019 05:00,10.861,1.22,10.9293056,9.221,0,9.221,1.64,1.22,2.044015656,10.821,1.33,10.90242822,9.221,0,9.221,1.6,1.33,2.080600875
11/10/2019 05:30,11.281,1.22,11.34677756,9.691,0,9.691,1.59,1.22,2.004120755,11.241,1.33,11.31940727,9.691,0,9.691,1.55,1.33,2.042400548
11/10/2019 06:00,11.791,1.48,11.88352141,9.351,0,9.351,2.44,1.48,2.853769437,11.741,1.57,11.84550467,9.351,0,9.351,2.39,1.57,2.859545418
11/10/2019 06:30,11.513,1.54,11.61553998,7.143,0,7.143,4.37,1.54,4.63341127,11.463,1.65,11.58114282,7.143,0,7.143,4.32,1.65,4.62438104
11/10/2019 07:00,12.3505,0.94,12.38622018,7.0605,0,7.0605,5.29,0.94,5.372867019,12.2605,0.89,12.29276048,7.0605,0,7.0605,5.2,0.89,5.275613708
11/10/2019 07:30,16.264,-1.38,16.32244148,9.684,0,9.684,6.58,-1.38,6.723154022,16.124,-1.26,16.17315603,9.684,0,9.684,6.44,-1.26,6.562103321
11/10/2019 08:00,17.188,-1.9,17.29269626,9.718,0,9.718,7.47,-1.9,7.707846651,17.018,-1.78,17.11083645,9.718,0,9.718,7.3,-1.78,7.513880489
11/10/2019 08:30,17.9125,-1.9,18.01298577,9.2225,0,9.2225,8.69,-1.9,8.895285268,17.7225,-1.78,17.81166489,9.2225,0,9.2225,8.5,-1.78,8.684376777
11/10/2019 09:00,17.83,-2.12,17.95559244,10.05,0,10.05,7.78,-2.12,8.06367162,17.67,-2,17.78282598,10.05,0,10.05,7.62,-2,7.878096217
11/10/2019 09:30,17.1495,-2.51,17.33220846,10.1795,0,10.1795,6.97,-2.51,7.408171164,16.9895,-2.39,17.15678321,10.1795,0,10.1795,6.81,-2.39,7.21721553
11/10/2019 10:00,17.5815,-2.43,17.74863494,10.6115,0,10.6115,6.97,-2.43,7.381449722,17.4215,-2.31,17.57397969,10.6115,0,10.6115,6.81,-2.31,7.191119523
11/10/2019 10:30,17.174,-2.43,17.34506201,10.644,0,10.644,6.53,-2.43,6.967481611,17.044,-2.31,17.19982663,10.644,0,10.644,6.4,-2.31,6.80412375
11/10/2019 11:00,16.4575,-2.81,16.69567028,11.5275,0,11.5275,4.93,-2.81,5.674592496,16.3375,-2.69,16.55747584,11.5275,0,11.5275,4.81,-2.69,5.511097894
11/10/2019 11:30,16.0615,-2.92,16.32477204,11.8415,0,11.8415,4.22,-2.92,5.131744343,15.9615,-2.79,16.20350525,11.8415,0,11.8415,4.12,-2.79,4.975791394
11/10/2019 12:00,15.974,-3,16.25326663,12.334,0,12.334,3.64,-3,4.716948166,15.854,-2.88,16.11346381,12.334,0,12.334,3.52,-2.88,4.548054529
11/10/2019 12:30,15.868,-3,16.14909979,12.438,0,12.438,3.43,-3,4.556851984,15.758,-2.88,16.01901882,12.438,0,12.438,3.32,-2.88,4.395088167
11/10/2019 13:00,15.22,-2.83,15.48086884,12.27,0,12.27,2.95,-2.83,4.087957925,15.13,-2.71,15.37078397,12.27,0,12.27,2.86,-2.71,3.94001269
11/10/2019 13:30,14.926,-2.83,15.19191811,11.856,0,11.856,3.07,-2.83,4.175380222,14.836,-2.71,15.08147857,11.856,0,11.856,2.98,-2.71,4.027964747
11/10/2019 14:00,14.781,-2.83,15.04948042,11.711,0,11.711,3.07,-2.83,4.175380222,14.691,-2.71,14.93886144,11.711,0,11.711,2.98,-2.71,4.027964747
11/10/2019 14:30,14.717,-2.71,14.96443079,11.347,0,11.347,3.37,-2.71,4.324465285,14.627,-2.59,14.85453564,11.347,0,11.347,3.28,-2.59,4.179294199
11/10/2019 15:00,16.362,-1.73,16.45320467,6.242,0,6.242,10.12,-1.73,10.26680573,16.202,-1.62,16.28278858,6.242,0,6.242,9.96,-1.62,10.09088698
11/10/2019 15:30,16.6865,-1.68,16.77085813,2.7465,0,2.7465,13.94,-1.68,14.04086892,16.6065,-1.58,16.68149401,2.7465,0,2.7465,13.86,-1.58,13.94976702
11/10/2019 16:00,17.6705,-1.68,17.75018226,2.6405,0,2.6405,15.03,-1.68,15.12360076,17.5505,-1.58,17.62147696,2.6405,0,2.6405,14.91,-1.58,14.99348192
11/10/2019 16:30,20.1555,-2.16,20.2709097,3.2755,0,3.2755,16.88,-2.16,17.01763791,20.0055,-2.06,20.11128117,3.2755,0,3.2755,16.73,-2.06,16.85634895
11/10/2019 17:00,21.1255,-2.25,21.24498177,2.1755,0,2.1755,18.95,-2.25,19.08310771,20.9555,-2.16,21.06652748,2.1755,0,2.1755,18.78,-2.16,18.90380914
11/10/2019 17:30,22.012,-2.08,22.11005527,2.412,0,2.412,19.6,-2.08,19.71005835,21.802,-1.99,21.89263127,2.412,0,2.412,19.39,-1.99,19.49184958
11/10/2019 18:00,22.552,-2.08,22.64771741,1.732,0,1.732,20.82,-2.08,20.92364213,22.322,-1.99,22.41052842,1.732,0,1.732,20.59,-1.99,20.68594209
11/10/2019 18:30,23.136,-2.08,23.22931114,0.756,0,0.756,22.38,-2.08,22.4764499,22.896,-1.99,22.98231746,0.756,0,0.756,22.14,-1.99,22.22925325
11/10/2019 19:00,23.423,-2.03,23.51080239,0.483,0,0.483,22.94,-2.03,23.02964394,23.183,-1.99,23.26825281,0.483,0,0.483,22.7,-1.99,22.78705992
11/10/2019 19:30,23.101,-2.03,23.19002158,0.391,0,0.391,22.71,-2.03,22.80054824,22.871,-1.93,22.95228836,0.391,0,0.391,22.48,-1.93,22.56269709
11/10/2019 20:00,22.274,-1.88,22.35319834,0.704,0,0.704,21.57,-1.88,21.6517736,22.064,-1.78,22.13568377,0.704,0,0.704,21.36,-1.78,21.43403835
11/10/2019 20:30,21.1445,0.59,21.15272985,0.7445,0,0.7445,20.4,0.59,20.40853008,20.9545,0.62,20.96367025,0.7445,0,0.7445,20.21,0.62,20.21950791
11/10/2019 21:00,20.326,0.59,20.33456112,0.466,0,0.466,19.86,0.59,19.86876191,20.146,0.66,20.15680818,0.466,0,0.466,19.68,0.66,19.69106396
11/10/2019 21:30,19.4135,0.81,19.43039069,0.0535,0,0.0535,19.36,0.81,19.37693732,19.2535,0.91,19.27499318,0.0535,0,0.0535,19.2,0.91,19.22155301
11/10/2019 22:00,18.198,1.2,18.23752187,0.008,0,0.008,18.19,1.2,18.22953922,18.058,1.28,18.1033081,0.008,0,0.008,18.05,1.28,18.09532813
11/10/2019 22:30,17.0425,1.24,17.08755121,0.1125,0,0.1125,16.93,1.24,16.97534978,16.9125,1.32,16.96393399,0.1125,0,0.1125,16.8,1.32,16.85177735
11/10/2019 23:00,16.164,0.36,16.16800841,0.314,0,0.314,15.85,0.36,15.8540878,16.044,1.42,16.10671711,0.314,0,0.314,15.73,1.42,15.79396404
11/10/2019 23:30,15.3905,1.79,15.49424378,0.3305,0,0.3305,15.06,1.79,15.16600475,15.3205,1.52,15.39571759,0.3305,0,0.3305,14.99,1.52,15.06686762
12/10/2019 00:00,14.4595,1.96,14.59173534,0.6295,0,0.6295,13.83,1.96,13.96819602,14.3795,2.03,14.52208388,0.6295,0,0.6295,13.75,2.03,13.89904313
12/10/2019 00:30,14.0295,2.11,14.18728199,0.6895,0,0.6895,13.34,2.11,13.50583948,13.9395,2.18,14.10893548,0.6895,0,0.6895,13.25,2.18,13.42813837
12/10/2019 01:00,13.7965,2.15,13.96301945,0.9465,0,0.9465,12.85,2.15,13.02862234,13.7065,2.23,13.8867218,0.9465,0,0.9465,12.76,2.23,12.95339724
12/10/2019 01:30,15.6415,1.89,15.75527284,0.9815,0,0.9815,14.66,1.89,14.78132944,15.5315,1.97,15.65593792,0.9815,0,0.9815,14.55,1.97,14.6827586
12/10/2019 02:00,15.9795,1.78,16.07833388,0.8195,0,0.8195,15.16,1.78,15.26414098,15.8695,1.87,15.97929693,0.8195,0,0.8195,15.05,1.87,15.16573111
12/10/2019 02:30,16.056,1.72,16.14786475,0.896,0,0.896,15.16,1.72,15.25726057,15.946,1.81,16.04839606,0.896,0,0.896,15.05,1.81,15.15844979
12/10/2019 03:00,15.4065,1.8,15.51129402,0.7965,0,0.7965,14.61,1.8,14.72046535,15.2965,1.88,15.41159668,0.7965,0,0.7965,14.5,1.88,14.62136793
12/10/2019 03:30,15.0065,1.8,15.11406769,0.5565,0,0.5565,14.45,1.8,14.56167916,14.9165,1.88,15.03450605,0.5565,0,0.5565,14.36,1.88,14.48254121
12/10/2019 04:00,14.772,1.8,14.88126285,0.422,0,0.422,14.35,1.8,14.46245138,14.682,1.88,14.80187569,0.422,0,0.422,14.26,1.88,14.3833932
12/10/2019 04:30,14.394,1.8,14.5061103,0.274,0,0.274,14.12,1.8,14.23426851,14.314,1.88,14.43693167,0.274,0,0.274,14.04,1.88,14.16530974
12/10/2019 05:00,14.062,1.8,14.17673601,0.442,0,0.442,13.62,1.8,13.73842786,13.982,1.92,14.11321097,0.442,0,0.442,13.54,1.92,13.67545246
12/10/2019 05:30,13.9495,1.76,14.06009069,0.1695,0,0.1695,13.78,1.76,13.89194011,13.8695,1.83,13.98970801,0.1695,0,0.1695,13.7,1.83,13.82168224
12/10/2019 06:00,13.992,1.81,14.10858476,0.052,0,0.052,13.94,1.81,14.05701604,13.912,1.88,14.03845234,0.052,0,0.052,13.86,1.88,13.98692246
12/10/2019 06:30,14.527,1.89,14.64943101,0.127,0,0.127,14.4,1.89,14.52350164,14.437,1.97,14.57078821,0.127,0,0.127,14.31,1.97,14.44496452
12/10/2019 07:00,15.0735,1.8,15.18059295,0.4435,0,0.4435,14.63,1.8,14.74031546,14.9635,1.87,15.07989497,0.4435,0,0.4435,14.52,1.87,14.63992145
12/10/2019 07:30,16.3705,1.41,16.43110983,0.7605,0,0.7605,15.61,1.41,15.67355097,16.2505,1.5,16.3195818,0.7605,0,0.7605,15.49,1.5,15.56245803
12/10/2019 08:00,17.529,1.07,17.56162695,0.659,0,0.659,16.87,1.07,16.90389896,17.379,1.16,17.41767037,0.659,0,0.659,16.72,1.16,16.76019093
12/10/2019 08:30,18.619,-0.26,18.62081526,0.649,0,0.649,17.97,-0.26,17.97188081,18.479,-0.47,18.48497609,0.649,0,0.649,17.83,-0.47,17.83619354
12/10/2019 09:00,19.226,-1.69,19.30013409,0.606,0,0.606,18.62,-1.69,18.69653711,19.056,-1.59,19.12221839,0.606,0,0.606,18.45,-1.59,18.51838546
12/10/2019 09:30,19.2275,-1.92,19.32312491,0.9275,0,0.9275,18.3,-1.92,18.40044565,19.0675,-1.81,19.1532153,0.9275,0,0.9275,18.14,-1.81,18.2300768
12/10/2019 10:00,18.426,-2.01,18.5353062,1.356,0,1.356,17.07,-2.01,17.18793181,18.296,-1.9,18.39439088,1.356,0,1.356,16.94,-1.9,17.04621952
12/10/2019 10:30,16.499,-2.05,16.62586843,2.029,0,2.029,14.47,-2.05,14.61449281,16.429,-1.95,16.54432051,2.029,0,2.029,14.4,-1.95,14.53143145
12/10/2019 11:00,13.4435,-2.12,13.60963233,3.0935,0,3.0935,10.35,-2.12,10.56488997,13.4035,-2.01,13.55337273,3.0935,0,3.0935,10.31,-2.01,10.50410396
12/10/2019 11:30,13.8335,-1.97,13.97306775,3.0935,0,3.0935,10.74,-1.97,10.91918037,13.7735,-1.86,13.89852159,3.0935,0,3.0935,10.68,-1.86,10.84075643
12/10/2019 12:00,14.4145,-1.75,14.52034126,3.1645,0,3.1645,11.25,-1.75,11.38529754,14.3545,-1.64,14.44788117,3.1645,0,3.1645,11.19,-1.64,11.30954022
12/10/2019 12:30,15.9265,-1.66,16.01277622,2.6465,0,2.6465,13.28,-1.66,13.38334786,15.8365,-1.55,15.91217246,2.6465,0,2.6465,13.19,-1.55,13.28076052
12/10/2019 13:00,15.332,-1.56,15.41115907,2.672,0,2.672,12.66,-1.56,12.75575164,15.262,-1.44,15.32978291,2.672,0,2.672,12.59,-1.44,12.67208349
12/10/2019 13:30,14.8,-1.39,14.86513034,2.51,0,2.51,12.29,-1.39,12.36835478,14.7,-1.28,14.75562266,2.51,0,2.51,12.19,-1.28,12.2570184
12/10/2019 14:00,15.206,-1.34,15.2649283,2.496,0,2.496,12.71,-1.34,12.78044209,15.096,-1.23,15.14602641,2.496,0,2.496,12.6,-1.23,12.65989336
12/10/2019 14:30,15.631,-1.34,15.688332,2.751,0,2.751,12.88,-1.34,12.94951737,15.521,-1.23,15.56966091,2.751,0,2.751,12.77,-1.23,12.82909973
12/10/2019 15:00,14.4775,-1.34,14.53938122,2.9975,0,2.9975,11.48,-1.34,11.55794099,14.4075,-1.23,14.45990858,2.9975,0,2.9975,11.41,-1.23,11.47610561
12/10/2019 15:30,15.944,-1.34,16.0002105,2.894,0,2.894,13.05,-1.34,13.11861654,15.854,-1.23,15.90164193,2.894,0,2.894,12.96,-1.23,13.01823721
12/10/2019 16:00,16.8225,-1.28,16.87112641,2.7125,0,2.7125,14.11,-1.28,14.16793916,16.6925,-1.17,16.73345321,2.7125,0,2.7125,13.98,-1.17,14.0288738
12/10/2019 16:30,17.6015,-1.37,17.65473597,2.4915,0,2.4915,15.11,-1.37,15.17198075,17.4815,-1.26,17.52684918,2.4915,0,2.4915,14.99,-1.26,15.04286209
12/10/2019 17:00,18.9675,-1.26,19.00930447,2.5375,0,2.5375,16.43,-1.26,16.47824323,18.8075,-1.15,18.84262604,2.5375,0,2.5375,16.27,-1.15,16.31059165
12/10/2019 17:30,20.764,-1.41,20.81181866,2.484,0,2.484,18.28,-1.41,18.33429846,20.564,-1.3,20.60505025,2.484,0,2.484,18.08,-1.3,18.12667647
12/10/2019 18:00,21.514,-1.2,21.54744059,1.914,0,1.914,19.6,-1.2,19.63670033,21.294,0.31,21.29625638,1.914,0,1.914,19.38,0.31,19.3824792
12/10/2019 18:30,22.1385,0.51,22.1443736,1.5185,0,1.5185,20.62,0.51,20.62630602,21.8985,0.52,21.90467307,1.5185,0,1.5185,20.38,0.52,20.38663288
12/10/2019 19:00,22.718,0.51,22.72372381,1.738,0,1.738,20.98,0.51,20.98619785,22.478,0.52,22.48401397,1.738,0,1.738,20.74,0.52,20.74651778
12/10/2019 19:30,21.6735,0.71,21.68512629,1.4735,0,1.4735,20.2,0.71,20.21247387,21.4435,0.73,21.45592208,1.4735,0,1.4735,19.97,0.73,19.98333806
12/10/2019 20:00,20.3665,0.24,20.36791404,1.4965,0,1.4965,18.87,0.24,18.87152617,20.1665,0.35,20.16953699,1.4965,0,1.4965,18.67,0.35,18.67328038
12/10/2019 20:30,18.982,1.42,19.03503937,1.552,0,1.552,17.43,1.42,17.48774714,18.812,1.49,18.87091529,1.552,0,1.552,17.26,1.49,17.32419406
12/10/2019 21:00,18.055,1.61,18.1266413,1.545,0,1.545,16.51,1.61,16.58831516,17.895,1.71,17.97651593,1.545,0,1.545,16.35,1.71,16.43917881
12/10/2019 21:30,17.4235,1.74,17.51016711,1.3735,0,1.3735,16.05,1.74,16.14404224,17.2735,1.84,17.3712234,1.3735,0,1.3735,15.9,1.84,16.00611133
12/10/2019 22:00,16.177,1.99,16.29893951,1.597,0,1.597,14.58,1.99,14.71517924,16.037,2.09,16.17261479,1.597,0,1.597,14.44,2.09,14.59046607
12/10/2019 22:30,14.9135,2.29,15.08829289,1.8135,0,1.8135,13.1,2.29,13.29865031,14.7835,2.39,14.97544564,1.8135,0,1.8135,12.97,2.39,13.18836609
12/10/2019 23:00,13.84,2.51,14.0657634,1.86,0,1.86,11.98,2.51,12.24011846,13.72,2.61,13.96604812,1.86,0,1.86,11.86,2.61,12.14379265
12/10/2019 23:30,14.0925,2.38,14.2920592,1.6225,0,1.6225,12.47,2.38,12.6950896,13.9925,2.48,14.21057551,1.6225,0,1.6225,12.37,2.48,12.61615235
13/10/2019 00:00,13.721,2.32,13.91575514,1.621,0,1.621,12.1,2.32,12.32040584,13.631,2.4,13.84067054,1.621,0,1.621,12.01,2.4,12.2474528
13/10/2019 00:30,14.0325,2.22,14.20702137,1.1525,0,1.1525,12.88,2.22,13.06991966,13.9425,2.31,14.13256545,1.1525,0,1.1525,12.79,2.31,12.99693041
13/10/2019 01:00,13.8865,2.26,14.06920333,1.4165,0,1.4165,12.47,2.26,12.67314089,13.7965,2.36,13.99689295,1.4165,0,1.4165,12.38,2.36,12.60293617
13/10/2019 01:30,15.478,2.14,15.62523869,1.238,0,1.238,14.24,2.14,14.39990278,15.358,2.22,15.51762108,1.238,0,1.238,14.12,2.22,14.29345305
13/10/2019 02:00,15.3125,2.23,15.47402844,1.0725,0,1.0725,14.24,2.23,14.41355265,15.1925,2.32,15.3686192,1.0725,0,1.0725,14.12,2.32,14.30932563
13/10/2019 02:30,14.8285,2.31,15.00734861,0.9085,0,0.9085,13.92,2.31,14.11036853,14.7185,2.41,14.91450107,0.9085,0,0.9085,13.81,2.41,14.01870893
13/10/2019 03:00,13.9315,2.46,14.14702415,1.5215,0,1.5215,12.41,2.46,12.65147027,13.8215,2.55,14.05476297,1.5215,0,1.5215,12.3,2.55,12.56154847
13/10/2019 03:30,13.453,2.55,13.69254209,1.983,0,1.983,11.47,2.55,11.7500383,13.353,2.63,13.60953743,1.983,0,1.983,11.37,2.63,11.67020994
13/10/2019 04:00,12.759,2.68,13.03742616,3.069,0,3.069,9.69,2.68,10.05378038,12.669,2.77,12.96828674,3.069,0,3.069,9.6,2.77,9.991641507
13/10/2019 04:30,12.5865,2.58,12.84820541,3.5165,0,3.5165,9.07,2.58,9.429809118,12.4865,2.68,12.7708685,3.5165,0,3.5165,8.97,2.68,9.361800041
13/10/2019 05:00,13.0665,2.37,13.27969586,3.3565,0,3.3565,9.71,2.37,9.995048774,12.9765,2.46,13.20761721,3.3565,0,3.3565,9.62,2.46,9.929551853
13/10/2019 05:30,13.1625,2.43,13.38492832,3.1125,0,3.1125,10.05,2.43,10.33960347,13.0725,2.52,13.31317604,3.1125,0,3.1125,9.96,2.52,10.2738503
13/10/2019 06:00,13.1135,2.43,13.33674556,2.1335,0,2.1335,10.98,2.43,11.24567917,13.0235,2.52,13.26506511,2.1335,0,2.1335,10.89,2.52,11.17776811
13/10/2019 06:30,13.6635,2.38,13.8692333,1.3435,0,1.3435,12.32,2.38,12.54778068,13.5835,2.52,13.81527677,1.3435,0,1.3435,12.24,2.52,12.49671957
13/10/2019 07:00,13.8735,2.22,14.04999652,1.4635,0,1.4635,12.41,2.22,12.60700202,13.7835,2.31,13.97572797,1.4635,0,1.4635,12.32,2.31,12.53469186
13/10/2019 07:30,14.7505,1.9,14.87236532,1.9905,0,1.9905,12.76,1.9,12.90068215,14.6405,1.98,14.77378219,1.9905,0,1.9905,12.65,1.98,12.8040189
13/10/2019 08:00,15.4545,1.84,15.563649,1.8945,0,1.8945,13.56,1.84,13.68426834,15.3345,1.93,15.45547768,1.8945,0,1.8945,13.44,1.93,13.57786802
13/10/2019 08:30,16.355,1.66,16.4390275,1.865,0,1.865,14.49,1.66,14.58477631,16.225,1.76,16.32017846,1.865,0,1.865,14.36,1.76,14.46745313
13/10/2019 09:00,17.0655,1.26,17.11195168,2.3955,0,2.3955,14.67,1.26,14.724011,16.9355,1.22,16.97938633,2.3955,0,2.3955,14.54,1.22,14.59109317
13/10/2019 09:30,18.4005,-0.93,18.42398709,3.0605,0,3.0605,15.34,-0.93,15.36816515,18.2205,-0.82,18.23894241,3.0605,0,3.0605,15.16,-0.82,15.18216058
13/10/2019 10:00,18.373,-1.23,18.4141258,6.413,0,6.413,11.96,-1.23,12.02308197,18.223,-1.12,18.2573856,6.413,0,6.413,11.81,-1.12,11.86298866
13/10/2019 10:30,15.8535,-1.05,15.88823345,6.7535,0,6.7535,9.1,-1.05,9.16037663,15.7835,-0.93,15.81087513,6.7535,0,6.7535,9.03,-0.93,9.077764042
13/10/2019 11:00,13.4335,-1.48,13.51478162,9.2135,0,9.2135,4.22,-1.48,4.472001789,13.4435,-1.37,13.51312666,9.2135,0,9.2135,4.23,-1.37,4.446324325
13/10/2019 11:30,14.171,-1.43,14.24296812,8.861,0,8.861,5.31,-1.43,5.499181757,14.131,-1.31,14.19159121,8.861,0,8.861,5.27,-1.31,5.430377519
13/10/2019 12:00,10.5705,-1.43,10.66678819,9.2705,0,9.2705,1.3,-1.43,1.932588937,10.5505,-1.31,10.63151684,9.2705,0,9.2705,1.28,-1.31,1.831529416
13/10/2019 12:30,8.0395,-1.58,8.193287512,10.4795,0,10.4795,-2.44,-1.58,2.906888371,8.0895,-1.46,8.220195268,10.4795,0,10.4795,-2.39,-1.46,2.800660636
13/10/2019 13:00,7.517,-1.58,7.681255692,9.777,0,9.777,-2.26,-1.58,2.757535131,7.647,-1.46,7.785127423,9.777,0,9.777,-2.13,-1.46,2.582343897
13/10/2019 13:30,6.3125,-1.48,6.483676137,8.5325,0,8.5325,-2.22,-1.48,2.668107944,6.6725,-1.36,6.809688411,8.5325,0,8.5325,-1.86,-1.36,2.304170133
13/10/2019 14:00,3.875,-1.87,4.302618389,10.785,0,10.785,-6.91,-1.87,7.158561308,4.105,-1.76,4.466388362,10.785,0,10.785,-6.68,-1.76,6.907966416
13/10/2019 14:30,4.3525,-1.91,4.753141724,9.9525,0,9.9525,-5.6,-1.91,5.916764318,4.5125,-1.8,4.858256503,9.9525,0,9.9525,-5.44,-1.8,5.730061082
13/10/2019 15:00,4.143,-2.15,4.667649194,11.383,0,11.383,-7.24,-2.15,7.552489656,4.123,-2.04,4.600079238,11.383,0,11.383,-7.26,-2.04,7.541167018
13/10/2019 15:30,9.07,-1.65,9.218861101,10.25,0,10.25,-1.18,-1.65,2.028521629,9.17,-1.54,9.298413843,10.25,0,10.25,-1.08,-1.54,1.880957203
13/10/2019 16:00,10.555,-1.48,10.65825619,9.775,0,9.775,0.78,-1.48,1.672961446,10.585,-1.38,10.67457845,9.775,0,9.775,0.81,-1.38,1.600156242
13/10/2019 16:30,8.109,-0.76,8.144536881,8.659,0,8.659,-0.55,-0.76,0.938136451,8.029,-1.12,8.106740467,8.659,0,8.659,-0.63,-1.12,1.285029183
13/10/2019 17:00,8.777,-0.58,8.796142848,6.427,0,6.427,2.35,-0.58,2.420516474,8.687,-0.46,8.699170593,6.427,0,6.427,2.26,-0.46,2.30633909
13/10/2019 17:30,9.054,-0.58,9.072558404,4.774,0,4.774,4.28,-0.58,4.319120281,8.934,-0.46,8.945834561,4.774,0,4.774,4.16,-0.46,4.185355421
13/10/2019 18:00,9.3965,-0.5,9.409793422,3.2465,0,3.2465,6.15,-0.5,6.170291727,9.1765,0.58,9.194811159,3.2465,0,3.2465,5.93,0.58,5.958296736
13/10/2019 18:30,9.626,0.63,9.64659401,1.816,0,1.816,7.81,0.63,7.83536853,9.386,0.51,9.399845531,1.816,0,1.816,7.57,0.51,7.587160207
13/10/2019 19:00,10.022,-0.5,10.03446481,0.862,0,0.862,9.16,-0.5,9.173636138,9.762,0,9.762,0.862,0,0.862,8.9,0,8.9
13/10/2019 19:30,10.051,-0.5,10.06342889,0.891,0,0.891,9.16,-0.5,9.173636138,9.791,0.51,9.804273609,0.891,0,0.891,8.9,0.51,8.914600384
13/10/2019 20:00,9.5755,0.51,9.589071918,1.3255,0,1.3255,8.25,0.51,8.265748605,9.3355,0.56,9.352281019,1.3255,0,1.3255,8.01,0.56,8.029551669
13/10/2019 20:30,9.2925,0.51,9.306484634,1.5025,0,1.5025,7.79,0.51,7.80667663,9.0625,0.63,9.084371539,1.5025,0,1.5025,7.56,0.63,7.586204585
13/10/2019 21:00,8.7655,3.53,9.449597359,1.9355,0,1.9355,6.83,3.53,7.688289797,8.6055,-0.24,8.608846046,1.9355,0,1.9355,6.67,-0.24,6.674316444
13/10/2019 21:30,8.295,0.51,8.310663331,2.125,0,2.125,6.17,0.51,6.191041916,8.115,0.54,8.132946883,2.125,0,2.125,5.99,0.54,6.014291313
13/10/2019 22:00,7.8155,0.51,7.832122334,1.7955,0,1.7955,6.02,0.51,6.041564367,7.6655,0.54,7.684496747,1.7955,0,1.7955,5.87,0.54,5.894785832
13/10/2019 22:30,7.3785,0.51,7.396104532,1.6185,0,1.6185,5.76,0.51,5.782534047,7.2385,0.6,7.263324463,1.6185,0,1.6185,5.62,0.6,5.651937721
13/10/2019 23:00,6.9575,0.6,6.983323439,1.8175,0,1.8175,5.14,0.6,5.174900965,6.8275,0.68,6.861279491,1.8175,0,1.8175,5.01,0.68,5.055937104
13/10/2019 23:30,6.762,0.6,6.788567154,1.682,0,1.682,5.08,0.6,5.115310352,6.642,0.68,6.676718056,1.682,0,1.682,4.96,0.68,5.006395909
14/10/2019 00:00,6.381,0.65,6.414020658,2.111,0,2.111,4.27,0.65,4.319189739,6.281,0.75,6.325619416,2.111,0,2.111,4.17,0.75,4.236909251
14/10/2019 00:30,6.2995,0.65,6.332945622,2.3195,0,2.3195,3.98,0.65,4.032728605,6.1895,0.75,6.234774274,2.3195,0,2.3195,3.87,0.75,3.942004566
14/10/2019 01:00,6.207,0.65,6.240941355,2.557,0,2.557,3.65,0.65,3.707424982,6.107,0.75,6.152881358,2.557,0,2.557,3.55,0.75,3.628360511
14/10/2019 01:30,6.9565,0.65,6.986801289,2.6165,0,2.6165,4.34,0.65,4.388405177,6.8365,0.75,6.87751643,2.6165,0,2.6165,4.22,0.75,4.286128789
14/10/2019 02:00,7.11,0.57,7.132811507,2.73,0,2.73,4.38,0.57,4.416933325,6.95,0.63,6.97849554,2.73,0,2.73,4.22,0.63,4.266766926
14/10/2019 02:30,7.119,0.51,7.137244636,3.559,0,3.559,3.56,0.51,3.596345367,6.989,0.58,7.013025096,3.559,0,3.559,3.43,0.58,3.478692283
14/10/2019 03:00,6.849,0.51,6.867961925,3.059,0,3.059,3.79,0.51,3.824160038,6.729,0.58,6.753950029,3.059,0,3.059,3.67,0.58,3.715548412
14/10/2019 03:30,6.663,0.51,6.682489731,2.733,0,2.733,3.93,0.51,3.962953444,6.553,0.63,6.583214185,2.733,0,2.733,3.82,0.63,3.871601736
14/10/2019 04:00,6.532,0.55,6.555114339,3.212,0,3.212,3.32,0.55,3.365248876,6.432,0.63,6.462779897,3.212,0,3.212,3.22,0.63,3.281051661
14/10/2019 04:30,6.35,0.51,6.370447394,3.78,0,3.78,2.57,0.51,2.620114501,6.25,0.57,6.275938177,3.78,0,3.78,2.47,0.57,2.534916172
14/10/2019 05:00,6.298,0.51,6.318615671,3.728,0,3.728,2.57,0.51,2.620114501,6.198,0.52,6.219775237,3.728,0,3.728,2.47,0.52,2.524143419
14/10/2019 05:30,6.396,0.51,6.416300803,4.186,0,4.186,2.21,0.51,2.268082891,6.316,0.52,6.337369801,4.186,0,4.186,2.13,0.52,2.192555587
14/10/2019 06:00,6.5775,0.51,6.597242322,3.3775,0,3.3775,3.2,0.51,3.24038578,6.4775,0.52,6.49833873,3.3775,0,3.3775,3.1,0.52,3.143310357
14/10/2019 06:30,7.314,0.51,7.331759407,2.744,0,2.744,4.57,0.51,4.598369276,7.194,0.52,7.212768955,2.744,0,2.744,4.45,0.52,4.480279009
14/10/2019 07:00,8.015,0.51,8.031209436,2.285,0,2.285,5.73,0.51,5.752651563,7.845,0.59,7.867154822,2.285,0,2.285,5.56,0.59,5.591216326
14/10/2019 07:30,8.9655,0,8.9655,2.0355,0,2.0355,6.93,0,6.93,8.7555,0,8.7555,2.0355,0,2.0355,6.72,0,6.72
14/10/2019 08:00,9.266,2.94,9.721232226,2.406,0,2.406,6.86,2.94,7.463457644,9.216,-3.47,9.847616768,2.406,0,2.406,6.81,-3.47,7.643101465
14/10/2019 08:30,9.389,0.92,9.433966345,2.899,0,2.899,6.49,0.92,6.554883676,9.269,-3.4,9.872910462,2.899,0,2.899,6.37,-3.4,7.220588619
14/10/2019 09:00,9.433,-0.6,9.452062685,3.313,0,3.313,6.12,-0.6,6.149341428,9.193,-0.51,9.207135765,3.313,0,3.313,5.88,-0.51,5.902075906
14/10/2019 09:30,9.3665,-0.6,9.38569775,3.4965,0,3.4965,5.87,-0.6,5.900584717,9.1365,-0.51,9.150723045,3.4965,0,3.4965,5.64,-0.51,5.663011566
14/10/2019 10:00,9.4245,-0.77,9.455902932,4.7545,0,4.7545,4.67,-0.77,4.733053982,9.2245,-0.63,9.245988333,4.7545,0,4.7545,4.47,-0.63,4.514177666
14/10/2019 10:30,9.1095,-0.72,9.137909512,5.1195,0,5.1195,3.99,-0.72,4.054442008,8.9495,-0.73,8.979223254,5.1195,0,5.1195,3.83,-0.73,3.898948576
14/10/2019 11:00,8.582,-0.51,8.597140455,4.862,0,4.862,3.72,-0.51,3.754796932,8.462,-0.64,8.486167804,4.862,0,4.862,3.6,-0.64,3.656446362
14/10/2019 11:30,8.4615,-0.51,8.476855682,5.3915,0,5.3915,3.07,-0.51,3.112073264,8.3315,-0.5,8.346489816,5.3915,0,5.3915,2.94,-0.5,2.982213943
14/10/2019 12:00,8.5315,-0.56,8.549859195,5.1915,0,5.1915,3.34,-0.56,3.386620735,8.3815,-0.5,8.396400553,5.1915,0,5.1915,3.19,-0.5,3.228947197
14/10/2019 12:30,8.564,-0.64,8.587880763,6.554,0,6.554,2.01,-0.64,2.109431203,8.384,-0.5,8.398896118,6.554,0,6.554,1.83,-0.5,1.897076699
14/10/2019 13:00,8.619,-0.64,8.642728794,5.519,0,5.519,3.1,-0.64,3.165375175,8.449,-0.57,8.4682053,5.519,0,5.519,2.93,-0.57,2.98492881
14/10/2019 13:30,8.6485,-0.53,8.664724592,3.8485,0,3.8485,4.8,-0.53,4.829171772,8.4985,-0.7,8.527279886,3.8485,0,3.8485,4.65,-0.7,4.702393008
14/10/2019 14:00,8.283,0,8.283,4.243,0,4.243,4.04,0,4.04,8.113,0,8.113,4.243,0,4.243,3.87,0,3.87
14/10/2019 14:30,8.3835,-0.6,8.404943322,3.6935,0,3.6935,4.69,-0.6,4.728223768,8.2235,-0.5,8.238686318,3.6935,0,3.6935,4.53,-0.5,4.557510285
14/10/2019 15:00,8.2775,-0.6,8.299217207,3.0975,0,3.0975,5.18,-0.6,5.214633257,8.1575,-0.5,8.172808957,3.0975,0,3.0975,5.06,-0.5,5.084643547
14/10/2019 15:30,8.3065,0,8.3065,2.6265,0,2.6265,5.68,0,5.68,8.1665,0,8.1665,2.6265,0,2.6265,5.54,0,5.54
14/10/2019 16:00,8.5965,-0.5,8.611028525,1.6965,0,1.6965,6.9,-0.5,6.918092223,8.4065,0.51,8.421955963,1.6965,0,1.6965,6.71,0.51,6.729353609
14/10/2019 16:30,9.108,0,9.108,1.208,0,1.208,7.9,0,7.9,8.938,0.58,8.956798758,1.208,0,1.208,7.73,0.58,7.751728839
14/10/2019 17:00,9.6805,0,9.6805,1.3105,0,1.3105,8.37,0,8.37,9.5105,0,9.5105,1.3105,0,1.3105,8.2,0,8.2
14/10/2019 17:30,10.2525,-0.5,10.26468491,0.8225,0,0.8225,9.43,-0.5,9.443246264,10.0225,0,10.0225,0.8225,0,0.8225,9.2,0,9.2
14/10/2019 18:00,10.513,0,10.513,0.663,0,0.663,9.85,0,9.85,10.273,0,10.273,0.663,0,0.663,9.61,0,9.61
14/10/2019 18:30,10.7065,-0.72,10.73068228,0.2265,0,0.2265,10.48,-0.72,10.50470371,10.4465,-0.62,10.46488233,0.2265,0,0.2265,10.22,-0.62,10.23878899
14/10/2019 19:00,10.602,2.99,11.01555736,0.052,0,0.052,10.55,2.99,10.96551868,10.662,-3.41,11.19403162,0.052,0,0.052,10.61,-3.41,11.14451435
14/10/2019 19:30,10.5045,3.05,10.93832804,0.1345,0,0.1345,10.37,3.05,10.80922754,10.6245,-3.41,11.15831978,0.1345,0,0.1345,10.49,-3.41,11.03033091
14/10/2019 20:00,10.181,3.05,10.62804126,0.251,0,0.251,9.93,3.05,10.38784867,10.311,-3.47,10.87922888,0.251,0,0.251,10.06,-3.47,10.64163991
14/10/2019 20:30,9.6735,3.19,10.18590704,0.5035,0,0.5035,9.17,3.19,9.709016428,9.5335,-3.34,10.10164453,0.5035,0,0.5035,9.03,-3.34,9.62790216
14/10/2019 21:00,9.3265,0,9.3265,0.3065,0,0.3065,9.02,0,9.02,9.1565,0.51,9.170692027,0.3065,0,0.3065,8.85,0.51,8.864682735
14/10/2019 21:30,8.9405,0,8.9405,0.2605,0,0.2605,8.68,0,8.68,8.7805,0.6,8.800976096,0.2605,0,0.2605,8.52,0.6,8.541100632
14/10/2019 22:00,8.257,0.71,8.287469397,0.257,0,0.257,8,0.71,8.031444453,8.117,0.51,8.133006148,0.257,0,0.257,7.86,0.51,7.876528423
14/10/2019 22:30,7.7695,0.51,7.786220537,0.2295,0,0.2295,7.54,0.51,7.557228328,7.6395,0.51,7.656504441,0.2295,0,0.2295,7.41,0.51,7.427529872
14/10/2019 23:00,7.2095,0.56,7.231216374,0.1095,0,0.1095,7.1,0.56,7.122050267,7.0995,0.61,7.125657882,0.1095,0,0.1095,6.99,0.61,7.016566112
14/10/2019 23:30,6.9105,0.56,6.93315298,0.1205,0,0.1205,6.79,0.56,6.813053647,6.8105,0.66,6.842405297,0.1205,0,0.1205,6.69,0.66,6.722477222
15/10/2019 00:00,6.455,0.62,6.48470701,0.385,0,0.385,6.07,0.62,6.101581762,6.365,0.66,6.399126894,0.385,0,0.385,5.98,0.66,6.016311162
15/10/2019 00:30,6.4335,0.62,6.46330583,0.3235,0,0.3235,6.11,0.62,6.141376067,6.3435,0.72,6.384229965,0.3235,0,0.3235,6.02,0.72,6.062903595
15/10/2019 01:00,6.3245,0.72,6.365351542,0.1245,0,0.1245,6.2,0.72,6.241666444,6.2245,0.78,6.273181031,0.1245,0,0.1245,6.1,0.78,6.149666658
15/10/2019 01:30,7.0835,0.72,7.119998051,0.1635,0,0.1635,6.92,0.72,6.95735582,6.9635,0.78,7.007048755,0.1635,0,0.1635,6.8,0.78,6.844589104
15/10/2019 02:00,7.2575,0.64,7.285664434,0.1075,0,0.1075,7.15,0.64,7.178586212,7.1475,0.74,7.185704993,0.1075,0,0.1075,7.04,0.74,7.078785207
15/10/2019 02:30,7.258,0.64,7.286162502,0.168,0,0.168,7.09,0.64,7.118827151,7.138,0.74,7.17625557,0.168,0,0.168,6.97,0.74,7.009172562
15/10/2019 03:00,6.9945,0.68,7.027476805,0.1345,0,0.1345,6.86,0.68,6.893620239,6.8845,0.74,6.924156284,0.1345,0,0.1345,6.75,0.74,6.790441812
15/10/2019 03:30,6.7615,0.63,6.790786571,0.3315,0,0.3315,6.43,0.63,6.460789425,6.6615,0.7,6.698177532,0.3315,0,0.3315,6.33,0.7,6.36858697
15/10/2019 04:00,6.5995,0.75,6.641980145,0.2595,0,0.2595,6.34,0.75,6.384207077,6.4895,0.83,6.542362742,0.2595,0,0.2595,6.23,0.83,6.285045744
