Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
15/10/2019 04:30,6.557,0.75,6.599753708,0.077,0,0.077,6.48,0.75,6.523258388,6.447,0.83,6.500208381,0.077,0,0.077,6.37,0.83,6.4238462
15/10/2019 05:00,6.4705,0.64,6.502074304,0.1305,0,0.1305,6.34,0.64,6.372220963,6.3705,0.73,6.412189193,0.1305,0,0.1305,6.24,0.73,6.282555213
15/10/2019 05:30,6.5175,0.64,6.548847704,0.2475,0,0.2475,6.27,0.64,6.302578837,6.4175,0.73,6.458885837,0.2475,0,0.2475,6.17,0.73,6.213034685
15/10/2019 06:00,6.7515,0.64,6.78176616,0.1615,0,0.1615,6.59,0.64,6.621004456,6.6415,0.73,6.681498503,0.1615,0,0.1615,6.48,0.73,6.520989189
15/10/2019 06:30,7.728,0.51,7.744810133,0.288,0,0.288,7.44,0.51,7.457459353,7.608,0.54,7.627139962,0.288,0,0.288,7.32,0.54,7.339891007
15/10/2019 07:00,8.5975,0,8.5975,0.4575,0,0.4575,8.14,0,8.14,8.4375,0.54,8.454762341,0.4575,0,0.4575,7.98,0.54,7.998249809
15/10/2019 07:30,9.4125,-0.5,9.425770857,0.5225,0,0.5225,8.89,-0.5,8.90404964,9.1725,0,9.1725,0.5225,0,0.5225,8.65,0,8.65
15/10/2019 08:00,9.8075,-0.5,9.820237077,0.6575,0,0.6575,9.15,-0.5,9.163651019,9.5375,0,9.5375,0.6575,0,0.6575,8.88,0,8.88
15/10/2019 08:30,9.771,-0.5,9.783784595,0.821,0,0.821,8.95,-0.5,8.9639556,9.541,-0.5,9.554092369,0.821,0,0.821,8.72,-0.5,8.734323099
15/10/2019 09:00,9.5415,-0.55,9.557338659,1.3915,0,1.3915,8.15,-0.55,8.168537201,9.3115,-0.5,9.324914597,1.3915,0,1.3915,7.92,-0.5,7.935767134
15/10/2019 09:30,9.8725,-0.65,9.893874683,2.7225,0,2.7225,7.15,-0.65,7.179484661,9.6725,-0.55,9.688124496,2.7225,0,2.7225,6.95,-0.55,6.971728624
15/10/2019 10:00,9.598,-0.71,9.624224852,5.118,0,5.118,4.48,-0.71,4.535912257,9.398,-0.59,9.416501686,5.118,0,5.118,4.28,-0.59,4.320474511
15/10/2019 10:30,9.35,-0.77,9.381652306,6.3,0,6.3,3.05,-0.77,3.145695472,9.22,-0.66,9.243592375,6.3,0,6.3,2.92,-0.66,2.993659967
15/10/2019 11:00,8.761,-0.64,8.784345223,7.271,0,7.271,1.49,-0.64,1.621634977,8.761,-0.55,8.778247035,7.271,0,7.271,1.49,-0.55,1.588269499
15/10/2019 11:30,8.5095,-0.75,8.542487357,7.7995,0,7.7995,0.71,-0.75,1.032763284,8.7495,-0.64,8.772875826,7.7995,0,7.7995,0.95,-0.64,1.145469336
15/10/2019 12:00,8.0905,-0.85,8.135028596,8.7805,0,8.7805,-0.69,-0.85,1.094805919,8.3105,-0.75,8.3442741,8.7805,0,8.7805,-0.47,-0.75,0.885098865
15/10/2019 12:30,7.666,-0.89,7.717490266,9.476,0,9.476,-1.81,-0.89,2.016977937,7.886,-0.79,7.925471342,9.476,0,9.476,-1.59,-0.79,1.775443607
15/10/2019 13:00,7.187,-0.79,7.230288307,8.547,0,8.547,-1.36,-0.79,1.572800051,7.457,-0.69,7.488854986,8.547,0,8.547,-1.09,-0.69,1.290038759
15/10/2019 13:30,7.045,-0.79,7.08915545,9.545,0,9.545,-2.5,-0.79,2.621850492,7.325,-0.69,7.35742652,9.545,0,9.545,-2.22,-0.69,2.324758052
15/10/2019 14:00,6.9015,-0.79,6.94656766,10.4215,0,10.4215,-3.52,-0.79,3.607561503,6.9915,-0.69,7.025465981,10.4215,0,10.4215,-3.43,-0.69,3.498714049
15/10/2019 14:30,6.788,-0.84,6.839776605,11.658,0,11.658,-4.87,-0.84,4.941912585,6.978,-0.74,7.017127902,11.658,0,11.658,-4.68,-0.74,4.738143096
15/10/2019 15:00,6.6365,-0.62,6.665398131,8.7365,0,8.7365,-2.1,-0.62,2.189611838,6.6965,-0.55,6.719048463,8.7365,0,8.7365,-2.04,-0.55,2.112841688
15/10/2019 15:30,7.2815,-0.58,7.304563112,6.3915,0,6.3915,0.89,-0.58,1.062308806,7.3115,-0.55,7.332157408,6.3915,0,6.3915,0.92,-0.55,1.071867529
15/10/2019 16:00,7.98,-0.58,8.001049931,5.08,0,5.08,2.9,-0.58,2.957431318,7.95,-0.55,7.969002447,5.08,0,5.08,2.87,-0.55,2.92222518
15/10/2019 16:30,8.7735,-0.58,8.792650468,3.2735,0,3.2735,5.5,-0.58,5.530497265,8.6135,-0.76,8.646963759,3.2735,0,3.2735,5.34,-0.76,5.393811268
15/10/2019 17:00,9.4905,-0.58,9.508206469,3.9905,0,3.9905,5.5,-0.58,5.530497265,9.2505,-0.52,9.265103899,3.9905,0,3.9905,5.26,-0.52,5.285640926
15/10/2019 17:30,9.9295,-0.52,9.94310667,3.2695,0,3.2695,6.66,-0.52,6.680269456,9.6995,-0.52,9.713428862,3.2695,0,3.2695,6.43,-0.52,6.450992172
15/10/2019 18:00,10.171,-0.52,10.18428402,2.921,0,2.921,7.25,-0.52,7.268624354,9.911,-0.68,9.934300227,2.921,0,2.921,6.99,-0.68,7.022997935
15/10/2019 18:30,10.4415,-0.6,10.4587247,4.0715,0,4.0715,6.37,-0.6,6.398195058,10.1715,-0.51,10.1842777,4.0715,0,4.0715,6.1,-0.51,6.121282545
15/10/2019 19:00,10.6845,-0.74,10.71009525,5.0745,0,5.0745,5.61,-0.74,5.658595232,10.4045,-0.62,10.42295641,5.0745,0,5.0745,5.33,-0.62,5.365938874
15/10/2019 19:30,10.5735,-0.93,10.61432062,6.9935,0,6.9935,3.58,-0.93,3.698824137,10.3135,-0.82,10.3460467,6.9935,0,6.9935,3.32,-0.82,3.419766074
15/10/2019 20:00,10.298,-1.06,10.35241054,8.108,0,8.108,2.19,-1.06,2.433043362,10.148,-0.94,10.19144268,8.108,0,8.108,2.04,-0.94,2.246152266
15/10/2019 20:30,9.625,-1.18,9.6970627,9.605,0,9.605,0.02,-1.18,1.180169479,9.225,-1.08,9.28800436,9.605,0,9.605,-0.38,-1.08,1.144901743
15/10/2019 21:00,8.941,-1.09,9.007196068,9.471,0,9.471,-0.53,-1.09,1.212023102,8.661,-0.99,8.717397605,9.471,0,9.471,-0.81,-0.99,1.279140336
15/10/2019 21:30,8.7975,-1.33,8.897466283,10.4775,0,10.4775,-1.68,-1.33,2.142731901,8.6375,-1.22,8.723233704,10.4775,0,10.4775,-1.84,-1.22,2.20771375
15/10/2019 22:00,8.287,-1.43,8.409474954,11.347,0,11.347,-3.06,-1.43,3.37764711,8.127,-1.22,8.218061146,11.347,0,11.347,-3.22,-1.22,3.443370442
15/10/2019 22:30,7.6685,-1.1,7.746992465,10.9185,0,10.9185,-3.25,-1.1,3.431107693,7.5185,-1,7.584711085,10.9185,0,10.9185,-3.4,-1,3.544009029
15/10/2019 23:00,7.2765,-0.99,7.343538129,10.0165,0,10.0165,-2.74,-0.99,2.913365751,7.1365,-0.79,7.180092774,10.0165,0,10.0165,-2.88,-0.79,2.986385775
15/10/2019 23:30,6.9375,-0.56,6.960065104,8.3175,0,8.3175,-1.38,-0.56,1.489295135,6.8275,-0.52,6.847273636,8.3175,0,8.3175,-1.49,-0.52,1.578131807
16/10/2019 00:00,6.693,-0.5,6.711650244,6.313,0,6.313,0.38,-0.5,0.628012739,6.503,-0.52,6.523757276,6.313,0,6.313,0.19,-0.52,0.553624421
16/10/2019 00:30,6.3555,-0.06,6.355783213,3.9655,0,3.9655,2.39,-0.06,2.390753019,6.2455,0.47,6.263159766,3.9655,0,3.9655,2.28,0.47,2.327939003
16/10/2019 01:00,6.339,0.51,6.359482762,3.689,0,3.689,2.65,0.51,2.698629282,6.289,0.51,6.309645077,3.689,0,3.689,2.6,0.51,2.649547131
16/10/2019 01:30,7.245,-0.51,7.262928129,6.255,0,6.255,0.99,-0.51,1.113642672,7.145,-0.57,7.167700119,6.255,0,6.255,0.89,-0.57,1.056882207
16/10/2019 02:00,7.393,-0.51,7.410570086,6.343,0,6.343,1.05,-0.51,1.167304588,7.273,-0.26,7.277645842,6.343,0,6.343,0.93,-0.26,0.965660396
16/10/2019 02:30,7.508,0.69,7.539639514,5.288,0,5.288,2.22,0.69,2.324758052,7.308,0.6,7.332589174,5.288,0,5.288,2.02,0.6,2.107225664
16/10/2019 03:00,6.959,0.69,6.993123837,4.319,0,4.319,2.64,0.69,2.728681,6.839,0.51,6.857989574,4.319,0,4.319,2.52,0.51,2.571089263
16/10/2019 03:30,6.729,0.65,6.760321072,4.829,0,4.829,1.9,0.65,2.008108563,6.619,0.51,6.638618908,4.829,0,4.829,1.79,0.51,1.861236148
16/10/2019 04:00,6.6405,-0.5,6.659297279,6.6005,0,6.6005,0.04,-0.5,0.501597448,6.4805,0.63,6.511050626,6.6005,0,6.6005,-0.12,0.63,0.64132675
16/10/2019 04:30,6.3285,-0.63,6.359780833,7.1185,0,7.1185,-0.79,-0.63,1.010445446,6.2385,-0.63,6.27022984,7.1185,0,7.1185,-0.88,-0.63,1.082266141
16/10/2019 05:00,6.5245,-0.31,6.531860397,6.2745,0,6.2745,0.25,-0.31,0.398246155,6.3545,-0.16,6.356514001,6.2745,0,6.2745,0.08,-0.16,0.178885438
16/10/2019 05:30,6.4205,0.51,6.440723581,4.5605,0,4.5605,1.86,0.51,1.928652379,6.3205,0.51,6.341042521,4.5605,0,4.5605,1.76,0.51,1.832402794
16/10/2019 06:00,6.6935,0.63,6.723082794,4.4835,0,4.4835,2.21,0.63,2.298042645,6.6035,0.76,6.64709051,4.4835,0,4.4835,2.12,0.76,2.252110122
16/10/2019 06:30,7.3855,-0.33,7.392868878,4.0055,0,4.0055,3.38,-0.33,3.39607126,7.2355,0.49,7.252072824,4.0055,0,4.0055,3.23,0.49,3.26695577
16/10/2019 07:00,8.211,0.51,8.226823263,2.861,0,2.861,5.35,0.51,5.374253437,8.011,0.67,8.038968902,2.861,0,2.861,5.15,0.67,5.193399657
16/10/2019 07:30,9.0125,-0.57,9.030506976,3.5925,0,3.5925,5.42,-0.57,5.449889907,8.7425,-0.56,8.760417013,3.5925,0,3.5925,5.15,-0.56,5.180357131
16/10/2019 08:00,9.54,-0.69,9.564920282,1.27,0,1.27,8.27,-0.69,8.298734843,9.28,-0.67,9.304154986,1.27,0,1.27,8.01,-0.67,8.037972381
16/10/2019 08:30,9.5175,0,9.5175,1.3575,0,1.3575,8.16,0,8.16,9.2575,0,9.2575,1.3575,0,1.3575,7.9,0,7.9
16/10/2019 09:00,9.3595,0,9.3595,1.5495,0,1.5495,7.81,0,7.81,9.1195,0,9.1195,1.5495,0,1.5495,7.57,0,7.57
16/10/2019 09:30,9.53,-0.5,9.54310746,1.61,0,1.61,7.92,-0.5,7.935767134,9.3,-0.5,9.313431162,1.61,0,1.61,7.69,-0.5,7.706237733
16/10/2019 10:00,9.3985,-0.5,9.411790597,1.7385,0,1.7385,7.66,-0.5,7.676301193,9.1785,0,9.1785,1.7385,0,1.7385,7.44,0,7.44
16/10/2019 10:30,8.9995,-0.5,9.013378959,2.8595,0,2.8595,6.14,-0.5,6.160324667,8.8295,0,8.8295,2.8595,0,2.8595,5.97,0,5.97
16/10/2019 11:00,8.5455,-0.63,8.56869128,3.3955,0,3.3955,5.15,-0.63,5.188390887,8.5055,-0.63,8.528800047,3.3955,0,3.3955,5.11,-0.63,5.148689154
16/10/2019 11:30,8.3045,-0.5,8.319538464,3.4545,0,3.4545,4.85,-0.5,4.875705077,8.3445,0,8.3445,3.4545,0,3.4545,4.89,0,4.89
16/10/2019 12:00,8.196,-0.5,8.211237178,5.186,0,5.186,3.01,-0.5,3.051245647,8.216,-0.54,8.233726738,5.186,0,5.186,3.03,-0.54,3.077742679
16/10/2019 12:30,8.329,-0.55,8.34713969,6.769,0,6.769,1.56,-0.55,1.654116078,8.409,-0.54,8.426320727,6.769,0,6.769,1.64,-0.54,1.726615186
16/10/2019 13:00,7.89,-0.55,7.909146604,7.55,0,7.55,0.34,-0.55,0.646606526,8.01,-0.54,8.028181612,7.55,0,7.55,0.46,-0.54,0.709365914
16/10/2019 13:30,7.8645,-0.55,7.883708534,5.1245,0,5.1245,2.74,-0.55,2.794655614,7.9845,-0.54,8.002739547,5.1245,0,5.1245,2.86,-0.54,2.910532597
16/10/2019 14:00,7.4085,-0.53,7.427433759,4.6685,0,4.6685,2.74,-0.53,2.790788419,7.5985,-0.58,7.620603798,4.6685,0,4.6685,2.93,-0.58,2.986854533
16/10/2019 14:30,7.4635,-2.15,7.767002784,5.5435,0,5.5435,1.92,-2.15,2.882516262,7.6535,2.57,8.07347275,5.5435,0,5.5435,2.11,2.57,3.32520676
16/10/2019 15:00,7.3085,0,7.3085,6.1185,0,6.1185,1.19,0,1.19,7.4385,0.63,7.465131094,6.1185,0,6.1185,1.32,0.63,1.462634609
16/10/2019 15:30,7.1005,0.63,7.128393946,5.3205,0,5.3205,1.78,0.63,1.888200201,7.2305,0.63,7.25789434,5.3205,0,5.3205,1.91,0.63,2.011218536
16/10/2019 16:00,7.622,0,7.622,4.862,0,4.862,2.76,0,2.76,7.722,0.63,7.747656678,4.862,0,4.862,2.86,0.63,2.928566202
16/10/2019 16:30,8.0545,0.57,8.074643661,3.7945,0,3.7945,4.26,0.57,4.297964635,8.1045,0.59,8.125947345,3.7945,0,3.7945,4.31,0.59,4.350195398
16/10/2019 17:00,8.6145,2.74,9.039757201,3.4145,0,3.4145,5.2,2.74,5.877720647,8.5245,-3.14,9.084420744,3.4145,0,3.4145,5.11,-3.14,5.997641203
16/10/2019 17:30,9.1475,0,9.1475,2.1175,0,2.1175,7.03,0,7.03,9.0175,0.51,9.031910443,2.1175,0,2.1175,6.9,0.51,6.918822154
16/10/2019 18:00,9.5955,0,9.5955,1.1855,0,1.1855,8.41,0,8.41,9.3755,0.51,9.389361014,1.1855,0,1.1855,8.19,0.51,8.205863757
16/10/2019 18:30,10.1025,-3.39,10.65610652,0.4825,0,0.4825,9.62,-3.39,10.19982843,9.8325,3.24,10.35256762,0.4825,0,0.4825,9.35,3.24,9.895458554
16/10/2019 19:00,10.6195,0,10.6195,0.6395,0,0.6395,9.98,0,9.98,10.3395,0,10.3395,0.6395,0,0.6395,9.7,0,9.7
16/10/2019 19:30,10.7065,-0.5,10.71816879,0.5665,0,0.5665,10.14,-0.5,10.15231993,10.4165,0,10.4165,0.5665,0,0.5665,9.85,0,9.85
16/10/2019 20:00,10.334,0,10.334,0.444,0,0.444,9.89,0,9.89,10.064,0.51,10.07691401,0.444,0,0.444,9.62,0.51,9.633509226
16/10/2019 20:30,9.885,0,9.885,0.965,0,0.965,8.92,0,8.92,9.635,0.57,9.651845678,0.965,0,0.965,8.67,0.57,8.688716821
16/10/2019 21:00,9.3505,3.51,9.987589812,1.1905,0,1.1905,8.16,3.51,8.882888044,9.1805,-3.08,9.683386817,1.1905,0,1.1905,7.99,-3.08,8.563089396
16/10/2019 21:30,8.8515,3.38,9.474885342,1.3915,0,1.3915,7.46,3.38,8.189993895,8.7215,-1.79,8.903295022,1.3915,0,1.3915,7.33,-1.79,7.545395947
16/10/2019 22:00,8.2615,0.51,8.277226725,1.5615,0,1.5615,6.7,0.51,6.719382412,8.0815,0.51,8.097576319,1.5615,0,1.5615,6.52,0.51,6.539915902
16/10/2019 22:30,7.699,0.55,7.718620408,1.569,0,1.569,6.13,0.55,6.154624278,7.539,0.61,7.56363808,1.569,0,1.569,5.97,0.61,6.001083236
16/10/2019 23:00,7.2195,0.55,7.240419895,1.9395,0,1.9395,5.28,0.55,5.308568545,7.0695,0.61,7.095768475,1.9395,0,1.9395,5.13,0.61,5.166139758
16/10/2019 23:30,6.8875,0.55,6.909425175,2.9275,0,2.9275,3.96,0.55,3.998012006,6.7475,0.61,6.775017066,2.9275,0,2.9275,3.82,0.61,3.868397601
17/10/2019 00:00,6.5155,0.51,6.535429615,2.6855,0,2.6855,3.83,0.51,3.863806413,6.3955,0.56,6.419970424,2.6855,0,2.6855,3.71,0.56,3.752026119
17/10/2019 00:30,6.5545,0.51,6.57431139,2.4645,0,2.4645,4.09,0.51,4.121674417,6.4345,0.56,6.458822667,2.4645,0,2.4645,3.97,0.56,4.009301685
17/10/2019 01:00,6.3515,0.51,6.371942581,3.8115,0,3.8115,2.54,0.51,2.590694887,6.2415,0.56,6.26657181,3.8115,0,3.8115,2.43,0.56,2.493692042
17/10/2019 01:30,7.154,0.51,7.172155603,3.904,0,3.904,3.25,0.51,3.289772029,7.004,0.51,7.022543414,3.904,0,3.904,3.1,0.51,3.14167153
17/10/2019 02:00,7.376,0.51,7.393610485,3.926,0,3.926,3.45,0.51,3.487491935,7.216,0.51,7.234,3.926,0,3.926,3.29,0.51,3.32929422
17/10/2019 02:30,7.423,0.51,7.440499244,3.553,0,3.553,3.87,0.51,3.903460004,7.253,0.51,7.270908403,3.553,0,3.553,3.7,0.51,3.734983266
17/10/2019 03:00,7.1135,0.51,7.131758707,3.1535,0,3.1535,3.96,0.51,3.992705849,6.9535,0.51,6.972177727,3.1535,0,3.1535,3.8,0.51,3.834070944
17/10/2019 03:30,6.8355,0.59,6.860915409,2.0555,0,2.0555,4.78,0.59,4.816274494,6.6955,0.65,6.726977051,2.0555,0,2.0555,4.64,0.65,4.68530682
17/10/2019 04:00,6.7875,0.59,6.813094469,2.6675,0,2.6675,4.12,0.59,4.162030754,6.6575,0.65,6.68915587,2.6675,0,2.6675,3.99,0.65,4.042598174
17/10/2019 04:30,6.554,0.55,6.577037023,3.424,0,3.424,3.13,0.55,3.177955317,6.424,0.65,6.456800756,3.424,0,3.424,3,0.65,3.069609096
17/10/2019 05:00,6.526,0.51,6.545897647,3.886,0,3.886,2.64,0.51,2.688810146,6.406,0.51,6.426269213,3.886,0,3.886,2.52,0.51,2.571089263
17/10/2019 05:30,6.541,0.55,6.564082647,4.021,0,4.021,2.52,0.55,2.579321616,6.411,0.51,6.431253455,4.021,0,4.021,2.39,0.51,2.443808503
17/10/2019 06:00,6.743,0.51,6.762259164,3.443,0,3.443,3.3,0.51,3.339176545,6.603,0.51,6.622666306,3.443,0,3.443,3.16,0.51,3.200890501
17/10/2019 06:30,7.7045,-0.66,7.73271752,4.1545,0,4.1545,3.55,-0.66,3.610830929,7.5445,-0.45,7.557908457,4.1545,0,4.1545,3.39,-0.45,3.419736832
17/10/2019 07:00,8.5145,-2,8.746239778,4.0545,0,4.0545,4.46,-2,4.887903436,8.2845,1.62,8.441406296,4.0545,0,4.0545,4.23,1.62,4.529602632
17/10/2019 07:30,9.2025,-0.58,9.220759527,3.5225,0,3.5225,5.68,-0.58,5.709535883,8.9625,-0.54,8.978753045,3.5225,0,3.5225,5.44,-0.54,5.466735772
17/10/2019 08:00,9.692,-0.58,9.709339009,1.132,0,1.132,8.56,-0.58,8.579627032,9.452,-0.67,9.475716543,1.132,0,1.132,8.32,-0.67,8.346933569
17/10/2019 08:30,9.679,-0.5,9.691905953,2.419,0,2.419,7.26,-0.5,7.277197263,9.449,-0.63,9.469978933,2.419,0,2.419,7.03,-0.63,7.058172568
17/10/2019 09:00,9.284,-0.58,9.302099548,4.814,0,4.814,4.47,-0.58,4.507471575,9.064,-0.54,9.080071365,4.814,0,4.814,4.25,-0.54,4.284168531
17/10/2019 09:30,9.451,-0.69,9.476154336,5.151,0,5.151,4.3,-0.69,4.355008611,9.261,-0.58,9.279144411,5.151,0,5.151,4.11,-0.58,4.150722829
17/10/2019 10:00,9.521,-0.94,9.56729016,7.401,0,7.401,2.12,-0.94,2.31905153,9.401,-0.82,9.436694389,7.401,0,7.401,2,-0.82,2.161573501
17/10/2019 10:30,9.1775,-1.09,9.242002286,9.6175,0,9.6175,-0.44,-1.09,1.175457358,9.0975,-0.99,9.151207912,9.6175,0,9.6175,-0.52,-0.99,1.118257573
17/10/2019 11:00,8.5925,-1.19,8.674511874,11.1125,0,11.1125,-2.52,-1.19,2.786844093,8.5525,-1.08,8.620420886,11.1125,0,11.1125,-2.56,-1.08,2.778488798
17/10/2019 11:30,8.3235,-1.19,8.408136075,11.0035,0,11.0035,-2.68,-1.19,2.932319901,8.3635,-1.08,8.432943273,11.0035,0,11.0035,-2.64,-1.08,2.852367438
17/10/2019 12:00,8.363,-1.57,8.509093312,13.143,0,13.143,-4.78,-1.57,5.031232453,8.453,-1.47,8.579866491,13.143,0,13.143,-4.69,-1.47,4.914977111
17/10/2019 12:30,8.277,-1.81,8.472592814,13.347,0,13.347,-5.07,-1.81,5.383400412,8.317,-1.71,8.490971028,13.347,0,13.347,-5.03,-1.71,5.312720584
17/10/2019 13:00,8.4045,-1.66,8.566867587,12.3245,0,12.3245,-3.92,-1.66,4.256994245,8.4245,-1.56,8.567718497,12.3245,0,12.3245,-3.9,-1.56,4.20042855
17/10/2019 13:30,8.4635,-1.66,8.624756939,12.6735,0,12.6735,-4.21,-1.66,4.525450254,8.5535,-1.56,8.694593852,12.6735,0,12.6735,-4.12,-1.56,4.405451169
17/10/2019 14:00,7.962,-1.5,8.102064181,12.902,0,12.902,-4.94,-1.5,5.162712465,8.122,-1.4,8.24177675,12.902,0,12.902,-4.78,-1.4,4.980803148
17/10/2019 14:30,8.0725,-1.16,8.155418827,11.2325,0,11.2325,-3.16,-1.16,3.366184784,8.1125,-1.06,8.181458076,11.2325,0,11.2325,-3.12,-1.06,3.295147948
17/10/2019 15:00,8.5815,-0.82,8.620588277,8.0815,0,8.0815,0.5,-0.82,0.960416576,8.4415,-0.72,8.472149801,8.0815,0,8.0815,0.36,-0.72,0.804984472
17/10/2019 15:30,8.7045,-0.72,8.734226941,6.5945,0,6.5945,2.11,-0.72,2.229461818,8.5945,-0.62,8.61683412,6.5945,0,6.5945,2,-0.62,2.09389589
17/10/2019 16:00,8.7365,-0.6,8.757078979,5.7465,0,5.7465,2.99,-0.6,3.049606532,8.6165,-0.51,8.631579939,5.7465,0,5.7465,2.87,-0.51,2.914961406
17/10/2019 16:30,9.1335,-0.77,9.165899969,8.0435,0,8.0435,1.09,-0.77,1.33454112,9.0835,-0.68,9.108917183,8.0435,0,8.0435,1.04,-0.68,1.242577965
17/10/2019 17:00,10.1875,-0.93,10.22986101,8.1275,0,8.1275,2.06,-0.93,2.260199106,9.8375,-0.83,9.872451886,8.1275,0,8.1275,1.71,-0.83,1.90078931
17/10/2019 17:30,10.182,-0.69,10.20535271,6.012,0,6.012,4.17,-0.69,4.226700841,9.992,-0.6,10.0099982,6.012,0,6.012,3.98,-0.6,4.02497205
17/10/2019 18:00,10.1725,-0.59,10.18959549,5.7425,0,5.7425,4.43,-0.59,4.469116244,9.9425,-0.52,9.956088903,5.7425,0,5.7425,4.2,-0.52,4.232068052
17/10/2019 18:30,10.5445,-0.59,10.56099334,4.7445,0,4.7445,5.8,-0.59,5.829931389,10.3445,-0.52,10.3575615,4.7445,0,4.7445,5.6,-0.52,5.624091038
17/10/2019 19:00,10.9165,-0.59,10.93243213,4.5465,0,4.5465,6.37,-0.59,6.397265041,10.7065,-0.52,10.7191204,4.5465,0,4.5465,6.16,-0.52,6.18190909
17/10/2019 19:30,10.741,-0.73,10.76577823,5.971,0,5.971,4.77,-0.73,4.82553624,10.491,-0.59,10.50757731,5.971,0,5.971,4.52,-0.59,4.558343998
17/10/2019 20:00,10.3,-0.64,10.31986434,6.1,0,6.1,4.2,-0.64,4.248482082,10.05,-0.52,10.06344374,6.1,0,6.1,3.95,-0.52,3.984080822
17/10/2019 20:30,9.948,-0.64,9.968565795,5.138,0,5.138,4.81,-0.64,4.852391163,9.718,-0.52,9.731902383,5.138,0,5.138,4.58,-0.52,4.609425127
17/10/2019 21:00,9.6275,-0.76,9.657450815,5.8575,0,5.8575,3.77,-0.76,3.84584191,9.5075,-0.73,9.53548406,5.8575,0,5.8575,3.65,-0.73,3.722284245
17/10/2019 21:30,9.057,-0.76,9.088831003,3.547,0,3.547,5.51,-0.76,5.562166844,8.877,-0.73,8.906965196,3.547,0,3.547,5.33,-0.73,5.379758359
17/10/2019 22:00,8.6495,-0.52,8.665116863,2.4395,0,2.4395,6.21,-0.52,6.231733306,8.4595,-0.38,8.468030482,2.4395,0,2.4395,6.02,-0.38,6.031981432
17/10/2019 22:30,8.112,0.03,8.112055473,0.882,0,0.882,7.23,0.03,7.23006224,7.942,0.51,7.958358122,0.882,0,0.882,7.06,0.51,7.078396711
17/10/2019 23:00,7.5635,0.51,7.58067492,1.0435,0,1.0435,6.52,0.51,6.539915902,7.4135,0.51,7.431021615,1.0435,0,1.0435,6.37,0.51,6.3903834
17/10/2019 23:30,7.2805,0.51,7.298340924,1.2805,0,1.2805,6,0.51,6.02163599,7.1505,0.51,7.168664468,1.2805,0,1.2805,5.87,0.51,5.892113373
18/10/2019 00:00,6.831,0.51,6.850011752,2.751,0,2.751,4.08,0.51,4.111751452,6.711,0.51,6.730350734,2.751,0,2.751,3.96,0.51,3.992705849
18/10/2019 00:30,6.732,0.51,6.751290543,1.552,0,1.552,5.18,0.51,5.205045629,6.622,0.57,6.646486591,1.552,0,1.552,5.07,0.57,5.101940807
18/10/2019 01:00,6.6605,0.51,6.679997025,4.2005,0,4.2005,2.46,0.51,2.512309694,6.5405,0.57,6.565290569,4.2005,0,4.2005,2.34,0.57,2.40842272
18/10/2019 01:30,7.4995,-0.5,7.516149297,4.5995,0,4.5995,2.9,-0.5,2.942787794,7.3395,0.57,7.361600386,4.5995,0,4.5995,2.74,0.57,2.798660394
18/10/2019 02:00,7.776,-0.5,7.792058521,5.776,0,5.776,2,-0.5,2.061552813,7.666,-0.51,7.682945789,5.776,0,5.776,1.89,-0.51,1.957600572
18/10/2019 02:30,7.997,-0.55,8.01589103,6.427,0,6.427,1.57,-0.55,1.66355042,7.867,-0.51,7.883513747,6.427,0,6.427,1.44,-0.51,1.527645247
18/10/2019 03:00,7.59,-0.55,7.609901445,7.44,0,7.44,0.15,-0.55,0.570087713,7.22,-0.51,7.237990052,7.44,0,7.44,-0.22,-0.51,0.555427763
18/10/2019 03:30,7.271,-0.55,7.291772144,6.741,0,6.741,0.53,-0.55,0.763806258,7.091,-0.57,7.113872433,6.741,0,6.741,0.35,-0.57,0.66887966
18/10/2019 04:00,7.1995,-0.55,7.220477841,5.6995,0,5.6995,1.5,-0.55,1.597654531,7.1295,-0.46,7.144324338,5.6995,0,5.6995,1.43,-0.46,1.502165104
18/10/2019 04:30,6.791,-0.27,6.796365279,4.211,0,4.211,2.58,-0.27,2.594089436,6.671,0.47,6.687536243,4.211,0,4.211,2.46,0.47,2.504495957
18/10/2019 05:00,7.029,0.63,7.05717656,5.859,0,5.859,1.17,0.63,1.328834075,6.919,0.63,6.947622687,5.859,0,5.859,1.06,0.63,1.233085561
18/10/2019 05:30,6.525,-0.58,6.550727059,7.475,0,7.475,-0.95,-0.58,1.113058848,6.435,-0.52,6.455975914,7.475,0,7.475,-1.04,-0.52,1.162755348
18/10/2019 06:00,6.948,-0.9,7.006047673,8.958,0,8.958,-2.01,-0.9,2.202294258,6.788,-0.85,6.841011913,8.958,0,8.958,-2.17,-0.85,2.330536419
18/10/2019 06:30,7.9635,-0.57,7.983873261,6.6235,0,6.6235,1.34,-0.57,1.456193668,7.8035,-0.55,7.822858317,6.6235,0,6.6235,1.18,-0.55,1.301883251
18/10/2019 07:00,8.1675,-1.21,8.256643159,9.2975,0,9.2975,-1.13,-1.21,1.655596569,8.0275,-1.1,8.102515427,9.2975,0,9.2975,-1.27,-1.1,1.680148803
18/10/2019 07:30,8.936,-1.55,9.069431956,10.066,0,10.066,-1.13,-1.55,1.918176217,8.736,-1.42,8.850655117,10.066,0,10.066,-1.33,-1.42,1.945584745
18/10/2019 08:00,9.438,-1.55,9.564431191,10.248,0,10.248,-0.81,-1.55,1.748885359,9.278,-1.42,9.38603665,10.248,0,10.248,-0.97,-1.42,1.719680203
18/10/2019 08:30,10.4245,-1.84,10.58564123,9.7245,0,9.7245,0.7,-1.84,1.968654363,9.8545,-1.04,9.909226521,9.7245,0,9.7245,0.13,-1.04,1.048093507
18/10/2019 09:00,9.8965,-1.67,10.03641431,10.2965,0,10.2965,-0.4,-1.67,1.717236151,9.5965,-1.53,9.717700976,10.2965,0,10.2965,-0.7,-1.53,1.68252786
18/10/2019 09:30,10.0985,-1.75,10.24900982,11.1285,0,11.1285,-1.03,-1.75,2.03061567,9.9685,-1.61,10.09767757,11.1285,0,11.1285,-1.16,-1.61,1.984363878
18/10/2019 10:00,10.317,-1.39,10.41021561,9.527,0,9.527,0.79,-1.39,1.598812059,10.097,-1.24,10.17285648,9.527,0,9.527,0.57,-1.24,1.364734406
18/10/2019 10:30,10.3,-2.1,10.51189802,12.05,0,12.05,-1.75,-2.1,2.733587387,10.06,-1.95,10.24724841,12.05,0,12.05,-1.99,-1.95,2.786144289
18/10/2019 11:00,9.552,-1.74,9.709186578,12.452,0,12.452,-2.9,-1.74,3.381952099,9.522,-1.6,9.655489837,12.452,0,12.452,-2.93,-1.6,3.338397819
18/10/2019 11:30,9.2615,-1.92,9.458423878,13.7715,0,13.7715,-4.51,-1.92,4.901683384,9.2115,-1.78,9.381904511,13.7715,0,13.7715,-4.56,-1.78,4.89509959
18/10/2019 12:00,8.552,-2.24,8.840492294,16.482,0,16.482,-7.93,-2.24,8.240297325,8.782,-2.11,9.031922497,16.482,0,16.482,-7.7,-2.11,7.983864979
18/10/2019 12:30,8.4455,-2.31,8.755716433,16.9455,0,16.9455,-8.5,-2.31,8.808297225,8.6655,-2.18,8.935507274,16.9455,0,16.9455,-8.28,-2.18,8.562172621
18/10/2019 13:00,8.6325,-1.88,8.834843306,13.2725,0,13.2725,-4.64,-1.88,5.006395909,8.6925,-1.74,8.864939721,13.2725,0,13.2725,-4.58,-1.74,4.899387717
18/10/2019 13:30,8.286,-1.88,8.496599084,14.446,0,14.446,-6.16,-1.88,6.440496875,8.466,-1.74,8.64295991,14.446,0,14.446,-5.98,-1.74,6.228001285
18/10/2019 14:00,8.217,-2.01,8.459266458,15.027,0,15.027,-6.81,-2.01,7.100436606,8.477,-1.89,8.685138398,15.027,0,15.027,-6.55,-1.89,6.817228176
18/10/2019 14:30,8.7555,-1.58,8.896919706,11.9955,0,11.9955,-3.24,-1.58,3.604719129,8.6555,-1.45,8.776114189,11.9955,0,11.9955,-3.34,-1.45,3.641167395
18/10/2019 15:00,8.2195,-1.58,8.369980899,12.9295,0,12.9295,-4.71,-1.58,4.967947262,8.2595,-1.45,8.385811842,12.9295,0,12.9295,-4.67,-1.45,4.889928425
18/10/2019 15:30,7.8325,-1.79,8.034435652,14.6925,0,14.6925,-6.86,-1.79,7.089689697,8.0125,-1.67,8.184684249,14.6925,0,14.6925,-6.68,-1.67,6.885586395
18/10/2019 16:00,8.3675,-1.84,8.567418295,13.9075,0,13.9075,-5.54,-1.84,5.837567987,8.3875,-1.72,8.562041594,13.9075,0,13.9075,-5.52,-1.72,5.781764437
18/10/2019 16:30,8.9825,-1.77,9.155228356,13.1525,0,13.1525,-4.17,-1.77,4.530099337,8.8825,-1.65,9.034451076,13.1525,0,13.1525,-4.27,-1.65,4.57770685
18/10/2019 17:00,9.589,-1.84,9.76393983,13.059,0,13.059,-3.47,-1.84,3.927658335,9.479,-1.72,9.633786431,13.059,0,13.059,-3.58,-1.72,3.971750244
18/10/2019 17:30,10.162,-1.84,10.32723797,12.372,0,12.372,-2.21,-1.84,2.875708608,9.952,-1.72,10.09953979,12.372,0,12.372,-2.42,-1.72,2.968972886
18/10/2019 18:00,10.2205,-1.67,10.35603786,11.7005,0,11.7005,-1.48,-1.67,2.231434516,9.9805,-1.54,10.09861279,11.7005,0,11.7005,-1.72,-1.54,2.308679276
18/10/2019 18:30,10.72,-0.96,10.76289924,7.94,0,7.94,2.78,-0.96,2.941088234,10.52,-0.84,10.55348284,7.94,0,7.94,2.58,-0.84,2.713300573
18/10/2019 19:00,11.0625,-1.21,11.12847727,8.4625,0,8.4625,2.6,-1.21,2.867769168,10.8025,-1.08,10.85635327,8.4625,0,8.4625,2.34,-1.08,2.577207791
18/10/2019 19:30,10.786,-1,10.8322572,7.956,0,7.956,2.83,-1,3.001482967,10.536,-0.88,10.57268632,7.956,0,7.956,2.58,-0.88,2.725949376
18/10/2019 20:00,10.4455,-0.86,10.48084301,7.2455,0,7.2455,3.2,-0.86,3.313547947,10.2655,-0.78,10.29509059,7.2455,0,7.2455,3.02,-0.78,3.119102435
18/10/2019 20:30,10.0185,-0.72,10.04433882,5.8885,0,5.8885,4.13,-0.72,4.192290543,9.7885,-0.66,9.810725368,5.8885,0,5.8885,3.9,-0.66,3.955451934
18/10/2019 21:00,9.5505,-0.88,9.590956691,5.8105,0,5.8105,3.74,-0.88,3.842134823,9.3305,-0.75,9.360594546,5.8105,0,5.8105,3.52,-0.75,3.599013754
18/10/2019 21:30,9.2775,-0.8,9.31192817,6.9575,0,6.9575,2.32,-0.8,2.454057864,9.1275,-0.71,9.155072706,6.9575,0,6.9575,2.17,-0.71,2.283199509
18/10/2019 22:00,8.6355,-0.58,8.65495582,6.8555,0,6.8555,1.78,-0.58,1.872111108,8.4655,-0.52,8.481455668,6.8555,0,6.8555,1.61,-0.52,1.691892432
18/10/2019 22:30,8.5115,-0.69,8.539422243,7.4315,0,7.4315,1.08,-0.69,1.281600562,8.2715,-0.61,8.293962397,7.4315,0,7.4315,0.84,-0.61,1.038123307
18/10/2019 23:00,7.833,-0.58,7.854443901,7.153,0,7.153,0.68,-0.58,0.893756119,7.633,-0.55,7.652789622,7.153,0,7.153,0.48,-0.55,0.73
18/10/2019 23:30,7.7665,-0.51,7.783226982,6.3665,0,6.3665,1.4,-0.51,1.49,7.6465,-0.55,7.666254773,6.3665,0,6.3665,1.28,-0.55,1.393161871
19/10/2019 00:00,7.482,-0.56,7.502927695,6.242,0,6.242,1.24,-0.56,1.360588108,7.432,-0.51,7.449478103,6.242,0,6.242,1.19,-0.51,1.294681428
19/10/2019 00:30,7.753,-0.49,7.768468897,5.473,0,5.473,2.28,-0.49,2.332059176,7.573,-0.26,7.57746191,5.473,0,5.473,2.1,-0.26,2.116034026
19/10/2019 01:00,6.9215,-0.49,6.938822829,5.3015,0,5.3015,1.62,-0.49,1.692483382,6.8415,-0.3,6.848074346,5.3015,0,5.3015,1.54,-0.3,1.568948693
19/10/2019 01:30,7.6315,-0.41,7.642505626,5.1815,0,5.1815,2.45,-0.41,2.484069242,7.4815,0.51,7.49886273,5.1815,0,5.1815,2.3,0.51,2.355865022
19/10/2019 02:00,7.871,-0.51,7.887505372,6.341,0,6.341,1.53,-0.51,1.612761607,7.711,-0.44,7.723543293,6.341,0,6.341,1.37,-0.44,1.438923209
19/10/2019 02:30,7.916,-0.36,7.924181724,4.506,0,4.506,3.41,-0.36,3.428950277,7.746,0.22,7.749123563,4.506,0,4.506,3.24,0.22,3.247460546
19/10/2019 03:00,7.6995,0.63,7.725231404,4.0695,0,4.0695,3.63,0.63,3.684263834,7.5295,0.53,7.548130249,4.0695,0,4.0695,3.46,0.53,3.500357125
19/10/2019 03:30,7.341,0.63,7.36798351,3.341,0,3.341,4,0.63,4.049308583,7.191,0.53,7.210504906,3.341,0,3.341,3.85,0.53,3.886309303
19/10/2019 04:00,7.1145,0.51,7.132756147,2.9145,0,2.9145,4.2,0.51,4.230850978,6.9645,0.53,6.984637446,2.9145,0,2.9145,4.05,0.53,4.084531797
19/10/2019 04:30,6.8945,0.56,6.917205379,1.8945,0,1.8945,5,0.56,5.031262267,6.7645,0.64,6.794708253,1.8945,0,1.8945,4.87,0.64,4.91187337
19/10/2019 05:00,6.751,0.62,6.779410078,2.021,0,2.021,4.73,0.62,4.770461194,6.621,0.7,6.657900645,2.021,0,2.021,4.6,0.7,4.65295605
19/10/2019 05:30,6.7515,0.58,6.776367187,1.7015,0,1.7015,5.05,0.58,5.083197812,6.6315,0.66,6.664262319,1.7015,0,1.7015,4.93,0.66,4.973982308
19/10/2019 06:00,6.9215,0.52,6.941005853,2.1515,0,2.1515,4.77,0.52,4.798260101,6.7915,0.66,6.823494138,2.1515,0,2.1515,4.64,0.66,4.686704599
19/10/2019 06:30,7.389,0.52,7.40727487,2.699,0,2.699,4.69,0.52,4.718739238,7.239,0.51,7.256942951,2.699,0,2.699,4.54,0.51,4.56855557
19/10/2019 07:00,7.7075,0.34,7.714995544,2.3575,0,2.3575,5.35,0.34,5.360792852,7.5375,0.51,7.554734029,2.3575,0,2.3575,5.18,0.51,5.205045629
19/10/2019 07:30,8.2795,0.57,8.299097556,1.6595,0,1.6595,6.62,0.57,6.644493961,8.0895,0.63,8.113994716,1.6595,0,1.6595,6.43,0.63,6.460789425
19/10/2019 08:00,8.92,0.51,8.934567701,1.68,0,1.68,7.24,0.51,7.257940479,8.71,0.63,8.732754434,1.68,0,1.68,7.03,0.63,7.058172568
19/10/2019 08:30,9.269,0.63,9.290385406,1.419,0,1.419,7.85,0.63,7.875239679,9.049,0.68,9.074513816,1.419,0,1.419,7.63,0.68,7.660241511
19/10/2019 09:00,9.3205,0.63,9.341767512,2.1405,0,2.1405,7.18,0.63,7.207586281,9.1505,0.68,9.175731592,2.1405,0,2.1405,7.01,0.68,7.042904231
19/10/2019 09:30,9.495,0.63,9.515877521,2.495,0,2.495,7,0.63,7.028292823,9.385,0.59,9.403527264,2.495,0,2.495,6.89,0.59,6.915215109
19/10/2019 10:00,9.119,-0.77,9.151451306,2.619,0,2.619,6.5,-0.77,6.545448801,9.119,1.49,9.239927543,2.619,0,2.619,6.5,1.49,6.668590556
19/10/2019 10:30,9.066,0,9.066,3.886,0,3.886,5.18,0,5.18,9.016,0.6,9.035942452,3.886,0,3.886,5.13,0.6,5.164968538
19/10/2019 11:00,9.293,0,9.293,1.503,0,1.503,7.79,0,7.79,9.153,0.6,9.172644602,1.503,0,1.503,7.65,0.6,7.673493337
19/10/2019 11:30,8.978,0.52,8.993046425,1.478,0,1.478,7.5,0.52,7.518005055,8.868,0.55,8.885039336,1.478,0,1.478,7.39,0.55,7.410438584
19/10/2019 12:00,8.434,0.59,8.454611523,3.744,0,3.744,4.69,0.59,4.7269652,8.584,0.65,8.608574563,3.744,0,3.744,4.84,0.65,4.883451648
19/10/2019 12:30,8.412,0.63,8.43555831,4.052,0,4.052,4.36,0.63,4.405280922,8.552,0.65,8.576666252,4.052,0,4.052,4.5,0.65,4.546702102
19/10/2019 13:00,8.1185,0.63,8.142907481,4.0585,0,4.0585,4.06,0.63,4.108588565,8.1585,0.61,8.181272655,4.0585,0,4.0585,4.1,0.61,4.145129672
19/10/2019 13:30,7.9425,0.63,7.967446658,4.8725,0,4.8725,3.07,0.63,3.133975112,8.0325,0.66,8.059569235,4.8725,0,4.8725,3.16,0.66,3.228188346
19/10/2019 14:00,7.7565,0.59,7.77890688,4.6165,0,4.6165,3.14,0.59,3.194949139,7.8465,0.6,7.869406728,4.6165,0,4.6165,3.23,0.6,3.285254937
19/10/2019 14:30,7.794,0.66,7.821894655,4.164,0,4.164,3.63,0.66,3.689512163,7.834,0.51,7.850583163,4.164,0,4.164,3.67,0.51,3.705266522
19/10/2019 15:00,7.5035,0.66,7.532470528,5.2235,0,5.2235,2.28,0.66,2.373604853,7.6235,0.63,7.649487058,5.2235,0,5.2235,2.4,0.63,2.481310138
19/10/2019 15:30,7.7215,0.51,7.738324253,2.9915,0,2.9915,4.73,0.51,4.757415265,7.7315,0.53,7.749644653,2.9915,0,2.9915,4.74,0.53,4.769538762
19/10/2019 16:00,7.881,0.62,7.90535015,3.101,0,3.101,4.78,0.62,4.820041494,7.841,0.69,7.8713011,3.101,0,3.101,4.74,0.69,4.789958246
19/10/2019 16:30,8.265,0.69,8.293752167,2.515,0,2.515,5.75,0.69,5.791252024,8.215,0.51,8.230815573,2.515,0,2.515,5.7,0.51,5.722770308
19/10/2019 17:00,8.6695,0.63,8.692360453,2.4195,0,2.4195,6.25,0.63,6.281671752,8.6095,0.67,8.635530687,2.4195,0,2.4195,6.19,0.67,6.226154511
19/10/2019 17:30,9.219,3.19,9.755309375,1.539,0,1.539,7.68,3.19,8.316158969,9.129,-2.87,9.569511012,1.539,0,1.539,7.59,-2.87,8.114493207
19/10/2019 18:00,9.8405,3.27,10.36958727,1.1805,0,1.1805,8.66,3.27,9.256808305,9.6705,-3.12,10.16134687,1.1805,0,1.1805,8.49,-3.12,9.045136815
19/10/2019 18:30,10.3685,0,10.3685,1.2485,0,1.2485,9.12,0,9.12,10.1185,0.51,10.13134454,1.2485,0,1.2485,8.87,0.51,8.884649684
19/10/2019 19:00,10.6975,0,10.6975,1.5775,0,1.5775,9.12,0,9.12,10.4475,0.51,10.45994055,1.5775,0,1.5775,8.87,0.51,8.884649684
19/10/2019 19:30,10.5615,0,10.5615,1.7515,0,1.7515,8.81,0,8.81,10.3115,0.63,10.33072758,1.7515,0,1.7515,8.56,0.63,8.583152102
19/10/2019 20:00,10.166,0,10.166,1.286,0,1.286,8.88,0,8.88,9.916,0.53,9.930153876,1.286,0,1.286,8.63,0.53,8.646259307
19/10/2019 20:30,9.7435,0,9.7435,1.1135,0,1.1135,8.63,0,8.63,9.5235,0.63,9.54431518,1.1135,0,1.1135,8.41,0.63,8.433563897
19/10/2019 21:00,9.5125,0.63,9.533339197,1.1325,0,1.1325,8.38,0.63,8.403648017,9.2925,0.52,9.307037996,1.1325,0,1.1325,8.16,0.52,8.17655184
19/10/2019 21:30,9.0135,0.63,9.03549015,1.4035,0,1.4035,7.61,0.63,7.636033002,8.8135,0.52,8.828826777,1.4035,0,1.4035,7.41,0.52,7.428223206
19/10/2019 22:00,8.412,3.64,9.165770235,1.262,0,1.262,7.15,3.64,8.023222545,8.472,-2.04,8.714148495,1.262,0,1.262,7.21,-2.04,7.49304344
19/10/2019 22:30,7.837,3.64,8.641074528,1.447,0,1.447,6.39,3.64,7.354026108,7.997,-2.82,8.47964675,1.447,0,1.447,6.55,-2.82,7.13126216
19/10/2019 23:00,7.3345,3.78,8.251259919,1.4245,0,1.4245,5.91,3.78,7.015447242,7.4945,-2.71,7.969418439,1.4245,0,1.4245,6.07,-2.71,6.647480726
19/10/2019 23:30,7.172,3.78,8.107156345,0.932,0,0.932,6.24,3.78,7.295615121,7.342,-2.71,7.826178122,0.932,0,0.932,6.41,-2.71,6.95932468
20/10/2019 00:00,6.808,3.87,7.83107681,0.378,0,0.378,6.43,3.87,7.50478514,7.008,-2.63,7.485249762,0.378,0,0.378,6.63,-2.63,7.132587188
20/10/2019 00:30,6.8165,4.12,7.964864861,0.0465,0,0.0465,6.77,4.12,7.925105678,7.0165,-2.4,7.415610039,0.0465,0,0.0465,6.97,-2.4,7.371628043
20/10/2019 01:00,6.5685,3.92,7.649287042,0.8285,0,0.8285,5.74,3.92,6.950827289,6.7485,-2.63,7.242869062,0.8285,0,0.8285,5.92,-2.63,6.477908613
20/10/2019 01:30,7.4255,3.76,8.32319952,2.6055,0,2.6055,4.82,3.76,6.113100686,7.5355,-2.73,8.014777617,2.6055,0,2.6055,4.93,-2.73,5.63540593
20/10/2019 02:00,7.818,3.58,8.598693157,3.128,0,3.128,4.69,3.58,5.900211861,7.668,-0.37,7.676921518,3.128,0,3.128,4.54,-0.37,4.55505214
20/10/2019 02:30,7.803,0.76,7.839924043,3.493,0,3.493,4.31,0.76,4.376494031,7.623,0.51,7.640041165,3.493,0,3.493,4.13,0.51,4.161369967
20/10/2019 03:00,7.5535,0.53,7.572071199,4.5535,0,4.5535,3,0.53,3.046456959,7.3935,0.64,7.421148311,4.5535,0,4.5535,2.84,0.64,2.911219676
20/10/2019 03:30,7.3125,0,7.3125,4.1325,0,4.1325,3.18,0,3.18,7.1725,0.51,7.190608893,4.1325,0,4.1325,3.04,0.51,3.082482766
20/10/2019 04:00,7.153,0.6,7.178120158,1.693,0,1.693,5.46,0.6,5.492868103,7.023,0.69,7.056814366,1.693,0,1.693,5.33,0.69,5.374476719
20/10/2019 04:30,6.828,0.51,6.847020082,1.898,0,1.898,4.93,0.51,4.956309111,6.718,0.58,6.742990731,1.898,0,1.898,4.82,0.58,4.854770849
20/10/2019 05:00,6.6615,0.58,6.686701896,1.1815,0,1.1815,5.48,0.58,5.510607952,6.5515,0.66,6.584660375,1.1815,0,1.1815,5.37,0.66,5.410406639
20/10/2019 05:30,6.567,0.58,6.592563159,1.927,0,1.927,4.64,0.58,4.676109494,6.447,0.66,6.480695102,1.927,0,1.927,4.52,0.66,4.567931698
20/10/2019 06:00,6.7075,0.58,6.732529707,1.7175,0,1.7175,4.99,0.58,5.023594331,6.5775,0.66,6.610529952,1.7175,0,1.7175,4.86,0.66,4.904610076
20/10/2019 06:30,7.059,0.55,7.080394127,2.019,0,2.019,5.04,0.55,5.069921104,6.879,0.66,6.910589049,2.019,0,2.019,4.86,0.66,4.904610076
20/10/2019 07:00,7.4165,0.51,7.434014545,1.3165,0,1.3165,6.1,0.51,6.121282545,7.2765,0.55,7.297256488,1.3165,0,1.3165,5.96,0.55,5.985323717
20/10/2019 07:30,7.88,0.51,7.89648656,1.37,0,1.37,6.51,0.51,6.529946401,7.72,0.55,7.739567171,1.37,0,1.37,6.35,0.55,6.373774392
20/10/2019 08:00,8.336,0.7,8.365338965,1.566,0,1.566,6.77,0.7,6.806092859,8.156,0.55,8.174523595,1.566,0,1.566,6.59,0.55,6.612911613
20/10/2019 08:30,8.7725,0.63,8.795092737,2.2825,0,2.2825,6.49,0.63,6.520506115,8.5925,0.51,8.607621986,2.2825,0,2.2825,6.31,0.51,6.330576593
20/10/2019 09:00,8.89,0.55,8.906997249,2.49,0,2.49,6.4,0.55,6.423589339,8.8,0.58,8.819092924,2.49,0,2.49,6.31,0.58,6.336600035
20/10/2019 09:30,9.066,0.51,9.080333474,3.716,0,3.716,5.35,0.51,5.374253437,9.006,0.67,9.030887885,3.716,0,3.716,5.29,0.67,5.332260309
20/10/2019 10:00,8.881,0.51,8.895631568,4.821,0,4.821,4.06,0.51,4.091906646,8.911,0.58,8.929855598,4.821,0,4.821,4.09,0.58,4.130919994
20/10/2019 10:30,8.66,0,8.66,6.8,0,6.8,1.86,0,1.86,8.75,0.51,8.764850255,6.8,0,6.8,1.95,0.51,2.015589244
20/10/2019 11:00,8.451,-0.64,8.475199172,9.041,0,9.041,-0.59,-0.64,0.870459649,8.621,-0.56,8.639168999,9.041,0,9.041,-0.42,-0.56,0.7
20/10/2019 11:30,8.255,-0.72,8.286339662,10.885,0,10.885,-2.63,-0.72,2.726774651,8.365,-0.64,8.38944724,10.885,0,10.885,-2.52,-0.64,2.6
20/10/2019 12:00,7.981,-0.84,8.025083239,12.591,0,12.591,-4.61,-0.84,4.685904395,8.191,-0.71,8.221713994,12.591,0,12.591,-4.4,-0.71,4.456915974
20/10/2019 12:30,7.989,-0.91,8.040660483,13.229,0,13.229,-5.24,-0.91,5.31843022,8.259,-0.79,8.296696993,13.229,0,13.229,-4.97,-0.79,5.032395056
20/10/2019 13:00,7.762,-1.3,7.8701108,15.172,0,15.172,-7.41,-1.3,7.523170874,7.992,-1.18,8.07864246,15.172,0,15.172,-7.18,-1.18,7.27631775
20/10/2019 13:30,7.489,-1.63,7.664334348,17.109,0,17.109,-9.62,-1.63,9.757115352,7.789,-1.51,7.9340167,17.109,0,17.109,-9.32,-1.51,9.441530596
20/10/2019 14:00,7.266,-1.32,7.384927623,15.796,0,15.796,-8.53,-1.32,8.631529413,7.596,-1.2,7.690202598,15.796,0,15.796,-8.2,-1.2,8.287339742
20/10/2019 14:30,7.2785,-0.92,7.336413446,13.4885,0,13.4885,-6.21,-0.92,6.277778269,7.5985,-0.8,7.640497513,13.4885,0,13.4885,-5.89,-0.8,5.94408109
20/10/2019 15:00,7.306,-0.96,7.368801531,13.516,0,13.516,-6.21,-0.96,6.283764795,7.626,-0.84,7.672123305,13.516,0,13.516,-5.89,-0.84,5.949596625
20/10/2019 15:30,7.646,-1.19,7.738049884,14.126,0,14.126,-6.48,-1.19,6.588360949,7.856,-1.08,7.929888776,14.126,0,14.126,-6.27,-1.08,6.362334477
20/10/2019 16:00,8.1135,-1.05,8.181160202,13.3035,0,13.3035,-5.19,-1.05,5.295148723,8.0335,-0.92,8.086007807,13.3035,0,13.3035,-5.27,-0.92,5.349700926
20/10/2019 16:30,8.8095,-0.74,8.840525451,9.3395,0,9.3395,-0.53,-0.74,0.910219754,8.7395,-0.64,8.762902501,9.3395,0,9.3395,-0.6,-0.64,0.877268488
20/10/2019 17:00,9.257,-0.51,9.271038184,6.257,0,6.257,3,-0.51,3.043041242,9.177,-0.71,9.204424425,6.257,0,6.257,2.92,-0.71,3.005079034
20/10/2019 17:30,10.024,-0.51,10.03696548,4.524,0,4.524,5.5,-0.51,5.523594844,9.854,-0.6,9.872249794,4.524,0,4.524,5.33,-0.6,5.363664792
20/10/2019 18:00,10.252,-0.7,10.27586999,3.492,0,3.492,6.76,-0.7,6.796145967,10.012,-0.6,10.02996231,3.492,0,3.492,6.52,-0.6,6.54754916
20/10/2019 18:30,10.429,-0.65,10.44923638,2.679,0,2.679,7.75,-0.65,7.777210297,10.159,-0.55,10.17387738,2.679,0,2.679,7.48,-0.55,7.500193331
20/10/2019 19:00,10.708,-0.55,10.72211565,3.778,0,3.778,6.93,-0.55,6.951791136,10.428,-0.55,10.44249415,3.778,0,3.778,6.65,-0.55,6.672705598
20/10/2019 19:30,10.592,-0.55,10.60627003,3.422,0,3.422,7.17,-0.55,7.191063899,10.322,-0.77,10.35068036,3.422,0,3.422,6.9,-0.77,6.942830835
20/10/2019 20:00,10.235,-0.7,10.25890954,3.455,0,3.455,6.78,-0.7,6.816039906,9.985,-0.63,10.00485507,3.455,0,3.455,6.53,-0.63,6.560320114
20/10/2019 20:30,9.907,0.21,9.909225449,2.367,0,2.367,7.54,0.21,7.542923836,9.707,-1.33,9.797691003,2.367,0,2.367,7.34,-1.33,7.459524114
20/10/2019 21:00,9.383,0.61,9.402807506,1.533,0,1.533,7.85,0.61,7.873664966,9.183,0.71,9.21040656,1.533,0,1.533,7.65,0.71,7.682877065
20/10/2019 21:30,8.9705,0.61,8.991216283,1.9705,0,1.9705,7,0.61,7.026528304,8.7705,0.51,8.785315603,1.9705,0,1.9705,6.8,0.51,6.819098181
20/10/2019 22:00,8.4785,0.52,8.494431249,2.2785,0,2.2785,6.2,0.52,6.221768237,8.2985,0.51,8.314156737,2.2785,0,2.2785,6.02,0.51,6.041564367
20/10/2019 22:30,7.9005,0.52,7.917594347,2.5705,0,2.5705,5.33,0.52,5.35530578,7.7505,0.51,7.767261438,2.5705,0,2.5705,5.18,0.51,5.205045629
20/10/2019 23:00,7.4375,0.52,7.455655991,2.6975,0,2.6975,4.74,0.52,4.768437899,7.2975,0.51,7.315299464,2.6975,0,2.6975,4.6,0.51,4.62818539
20/10/2019 23:30,7.1575,0.52,7.176364417,3.1275,0,3.1275,4.03,0.52,4.063409898,7.0375,0.51,7.055955375,3.1275,0,3.1275,3.91,0.51,3.943120592
21/10/2019 00:00,6.7755,0.52,6.79542495,2.9155,0,2.9155,3.86,0.52,3.894868419,6.6655,0.51,6.684982442,2.9155,0,2.9155,3.75,0.51,3.784521106
21/10/2019 00:30,6.72,0.46,6.735725648,3.11,0,3.11,3.61,0.46,3.63918947,6.6,0.68,6.634937829,3.11,0,3.11,3.49,0.68,3.55562934
21/10/2019 01:00,6.598,0.51,6.617681165,3.528,0,3.528,3.07,0.51,3.112073264,6.488,0.6,6.515684461,3.528,0,3.528,2.96,0.6,3.020198669
21/10/2019 01:30,7.537,0.51,7.55423517,2.687,0,2.687,4.85,0.51,4.876740715,7.397,0.64,7.424635277,2.687,0,2.687,4.71,0.64,4.753283076
21/10/2019 02:00,7.7575,0.55,7.77697282,1.9275,0,1.9275,5.83,0.55,5.855885928,7.6075,0.64,7.634373337,1.9275,0,1.9275,5.68,0.64,5.715942617
21/10/2019 02:30,7.8205,0.62,7.845037938,1.4205,0,1.4205,6.4,0.62,6.42996112,7.6705,0.71,7.703289573,1.4205,0,1.4205,6.25,0.71,6.290198725
21/10/2019 03:00,7.6415,0.62,7.666610871,2.0615,0,2.0615,5.58,0.62,5.614338786,7.5015,0.71,7.535025033,2.0615,0,2.0615,5.44,0.71,5.486137074
21/10/2019 03:30,7.4395,0.62,7.465290366,2.4395,0,2.4395,5,0.62,5.038293362,7.2995,0.71,7.333948476,2.4395,0,2.4395,4.86,0.71,4.911588338
21/10/2019 04:00,7.181,0.62,7.20771538,2.351,0,2.351,4.83,0.62,4.869630376,7.061,0.71,7.096606302,2.351,0,2.351,4.71,0.71,4.763213201
21/10/2019 04:30,6.9245,0.62,6.952201108,2.0945,0,2.0945,4.83,0.62,4.869630376,6.8045,0.77,6.847928172,2.0945,0,2.0945,4.71,0.77,4.772525537
21/10/2019 05:00,6.787,0.62,6.81526001,1.917,0,1.917,4.87,0.62,4.909307487,6.667,0.77,6.711317978,1.917,0,1.917,4.75,0.77,4.812005819
21/10/2019 05:30,6.821,0.62,6.849119724,2.081,0,2.081,4.74,0.62,4.780376554,6.701,0.77,6.745094588,2.081,0,2.081,4.62,0.77,4.683727148
21/10/2019 06:00,7.0355,0.62,7.062765765,1.7055,0,1.7055,5.33,0.62,5.365938874,6.9155,0.7,6.950837378,1.7055,0,1.7055,5.21,0.7,5.256814625
21/10/2019 06:30,7.7415,2.78,8.225522613,1.4415,0,1.4415,6.3,2.78,6.886101945,7.7915,-1.96,8.034243726,1.4415,0,1.4415,6.35,-1.96,6.645607572
21/10/2019 07:00,8.723,0.51,8.737896143,1.203,0,1.203,7.52,0.51,7.537274043,8.543,0,8.543,1.203,0,1.203,7.34,0,7.34
21/10/2019 07:30,9.3595,-0.5,9.372845899,0.9495,0,0.9495,8.41,-0.5,8.424850147,9.1295,0,9.1295,0.9495,0,0.9495,8.18,0,8.18
21/10/2019 08:00,9.9565,-0.5,9.969046707,1.5465,0,1.5465,8.41,-0.5,8.424850147,9.7265,-0.5,9.739343009,1.5465,0,1.5465,8.18,-0.5,8.195266927
21/10/2019 08:30,10.3145,-0.5,10.32661175,2.0545,0,2.0545,8.26,-0.5,8.275119334,10.0545,-0.5,10.06692457,2.0545,0,2.0545,8,-0.5,8.015609771
21/10/2019 09:00,10.426,-0.55,10.44049692,2.326,0,2.326,8.1,-0.55,8.118651366,10.196,-0.5,10.20825235,2.326,0,2.326,7.87,-0.5,7.885867105
21/10/2019 09:30,10.114,-0.51,10.12685025,3.104,0,3.104,7.01,-0.51,7.028527584,9.914,-0.5,9.926600425,3.104,0,3.104,6.81,-0.5,6.828330689
21/10/2019 10:00,9.89,-0.57,9.906412065,4.16,0,4.16,5.73,-0.57,5.758280993,9.69,-0.5,9.702891322,4.16,0,4.16,5.53,-0.5,5.552557969
21/10/2019 10:30,9.3595,-0.82,9.395352056,5.6795,0,5.6795,3.68,-0.82,3.770251981,9.2895,-0.14,9.290554895,5.6795,0,5.6795,3.61,-0.14,3.612713662
21/10/2019 11:00,8.726,-0.54,8.74269272,7.136,0,7.136,1.59,-0.54,1.679196236,8.816,-0.5,8.830167382,7.136,0,7.136,1.68,-0.5,1.752826289
21/10/2019 11:30,8.606,-0.54,8.622925026,6.756,0,6.756,1.85,-0.54,1.927200042,8.796,-0.5,8.810199544,6.756,0,6.756,2.04,-0.5,2.100380918
21/10/2019 12:00,8.9565,-0.54,8.972763914,4.9965,0,4.9965,3.96,-0.54,3.996648596,9.0465,-0.5,9.060306962,4.9965,0,4.9965,4.05,-0.5,4.080747481
21/10/2019 12:30,9.0445,-0.54,9.060605954,4.9445,0,4.9445,4.1,-0.54,4.135408081,9.1145,-0.5,9.128204109,4.9445,0,4.9445,4.17,-0.5,4.199869046
21/10/2019 13:00,9.353,-0.54,9.368575612,2.783,0,2.783,6.57,-0.54,6.592154428,9.363,-0.5,9.376340917,2.783,0,2.783,6.58,-0.5,6.598969617
21/10/2019 13:30,9.0205,-0.54,9.036648729,4.1905,0,4.1905,4.83,-0.54,4.860092592,8.9705,-0.5,8.984423757,4.1905,0,4.1905,4.78,-0.5,4.806079483
21/10/2019 14:00,8.606,-0.54,8.622925026,5.616,0,5.616,2.99,-0.54,3.038371274,8.536,-0.5,8.550631322,5.616,0,5.616,2.92,-0.5,2.962498945
21/10/2019 14:30,8.704,-0.54,8.720734831,4.954,0,4.954,3.75,-0.54,3.788680509,8.674,-0.5,8.688398932,4.954,0,4.954,3.72,-0.5,3.753451745
21/10/2019 15:00,9.229,-0.54,9.24478453,2.329,0,2.329,6.9,-0.54,6.921098179,9.249,0,9.249,2.329,0,2.329,6.92,0,6.92
21/10/2019 15:30,9.2355,0,9.2355,2.0655,0,2.0655,7.17,0,7.17,9.1055,0,9.1055,2.0655,0,2.0655,7.04,0,7.04
21/10/2019 16:00,9.51,-0.5,9.523134988,2.2,0,2.2,7.31,-0.5,7.327079909,9.34,0,9.34,2.2,0,2.2,7.14,0,7.14
21/10/2019 16:30,9.9855,-0.5,9.998010315,2.0455,0,2.0455,7.94,-0.5,7.955727497,9.8255,0,9.8255,2.0455,0,2.0455,7.78,0,7.78
21/10/2019 17:00,10.5225,-0.5,10.53437261,1.7925,0,1.7925,8.73,-0.5,8.744306719,10.2925,0,10.2925,1.7925,0,1.7925,8.5,0,8.5
21/10/2019 17:30,11.168,-0.5,11.17918709,1.638,0,1.638,9.53,-0.5,9.54310746,10.908,0,10.908,1.638,0,1.638,9.27,0,9.27
21/10/2019 18:00,11.65,-0.46,11.65907801,0.94,0,0.94,10.71,-0.46,10.71987407,11.38,-0.66,11.39912277,0.94,0,0.94,10.44,-0.66,10.46084127
21/10/2019 18:30,12.0585,-0.58,12.07244061,0.7485,0,0.7485,11.31,-0.58,11.32486203,11.7485,-0.5,11.75913484,0.7485,0,0.7485,11,-0.5,11.01135777
21/10/2019 19:00,12.0985,-0.54,12.11054508,0.3285,0,0.3285,11.77,-0.54,11.78238091,11.7985,-0.58,11.81274745,0.3285,0,0.3285,11.47,-0.58,11.48465498
21/10/2019 19:30,11.7695,-0.54,11.78188144,0.4995,0,0.4995,11.27,-0.54,11.28292958,11.4895,-0.5,11.50037435,0.4995,0,0.4995,10.99,-0.5,11.0013681
21/10/2019 20:00,11.413,-0.5,11.42394717,0.533,0,0.533,10.88,-0.5,10.89148291,11.153,-0.5,11.16420212,0.533,0,0.533,10.62,-0.5,10.63176373
21/10/2019 20:30,11.009,-0.5,11.0203485,0.709,0,0.709,10.3,-0.5,10.31212878,10.769,-0.5,10.78060114,0.709,0,0.709,10.06,-0.5,10.07241778
21/10/2019 21:00,10.5735,3.02,10.99633131,0.5635,0,0.5635,10.01,3.02,10.45564441,10.3735,-3.36,10.90408649,0.5635,0,0.5635,9.81,-3.36,10.36945997
21/10/2019 21:30,10.11,0,10.11,0.78,0,0.78,9.33,0,9.33,9.91,0,9.91,0.78,0,0.78,9.13,0,9.13
21/10/2019 22:00,9.6515,0,9.6515,0.1315,0,0.1315,9.52,0,9.52,9.4715,0.51,9.485220728,0.1315,0,0.1315,9.34,0.51,9.353913619
21/10/2019 22:30,9.0675,0.59,9.086674653,0.0775,0,0.0775,8.99,0.59,9.009339598,8.9175,0.61,8.938339121,0.0775,0,0.0775,8.84,0.61,8.861021386
21/10/2019 23:00,8.624,0.51,8.639066848,0.024,0,0.024,8.6,0.51,8.615108821,8.484,0.55,8.501808984,0.024,0,0.024,8.46,0.55,8.4778594
21/10/2019 23:30,8.2535,0.51,8.269241939,0.0035,0,0.0035,8.25,0.51,8.265748605,8.1335,0.55,8.152074721,0.0035,0,0.0035,8.13,0.55,8.148582699
22/10/2019 00:00,7.82,0.59,7.842225449,0,0,0,7.82,0.59,7.842225449,7.72,0.62,7.744856358,0,0,0,7.72,0.62,7.744856358
22/10/2019 00:30,7.5705,0.69,7.601879389,0.0005,0,0.0005,7.57,0.69,7.601381453,7.4605,0.73,7.496129685,0.0005,0,0.0005,7.46,0.73,7.495632061
22/10/2019 01:00,7.0705,0.88,7.125052298,0.0005,0,0.0005,7.07,0.88,7.124556127,6.9505,0.96,7.01648418,0.0005,0,0.0005,6.95,0.96,7.015988883
22/10/2019 01:30,8.0315,0.88,8.07956634,0.0015,0,0.0015,8.03,0.88,8.078075266,7.8715,0.88,7.920537371,0.0015,0,0.0015,7.87,0.88,7.91904666
22/10/2019 02:00,8.531,0.68,8.558058249,0.001,0,0.001,8.53,0.68,8.557061411,8.361,0.72,8.391943815,0.001,0,0.001,8.36,0.72,8.390947503
22/10/2019 02:30,8.5305,0.72,8.560831166,0.0005,0,0.0005,8.53,0.72,8.560332937,8.3605,0.72,8.391445659,0.0005,0,0.0005,8.36,0.72,8.390947503
22/10/2019 03:00,8.53,0.67,8.556272553,0,0,0,8.53,0.67,8.556272553,8.4,0.72,8.430800674,0,0,0,8.4,0.72,8.430800674
22/10/2019 03:30,8.34,0.67,8.366869187,0,0,0,8.34,0.67,8.366869187,8.19,0.72,8.221587438,0,0,0,8.19,0.72,8.221587438
22/10/2019 04:00,8.19,0.71,8.22071773,0,0,0,8.19,0.71,8.22071773,8.05,0.77,8.086742237,0,0,0,8.05,0.77,8.086742237
22/10/2019 04:30,7.96,0.71,7.991601842,0,0,0,7.96,0.71,7.991601842,7.81,0.77,7.847865952,0,0,0,7.81,0.77,7.847865952
22/10/2019 05:00,7.96,0.71,7.991601842,0,0,0,7.96,0.71,7.991601842,7.81,0.77,7.847865952,0,0,0,7.81,0.77,7.847865952
22/10/2019 05:30,7.88,0.71,7.911921385,0,0,0,7.88,0.71,7.911921385,7.74,0.77,7.778206734,0,0,0,7.74,0.77,7.778206734
22/10/2019 06:00,8.05,0.71,8.081249903,0,0,0,8.05,0.71,8.081249903,7.91,0.77,7.947389509,0,0,0,7.91,0.77,7.947389509
22/10/2019 06:30,8.82,0.6,8.840384607,0,0,0,8.82,0.6,8.840384607,8.66,0.62,8.682165628,0,0,0,8.66,0.62,8.682165628
22/10/2019 07:00,9.62,0,9.62,0,0,0,9.62,0,9.62,9.43,0.51,9.443781022,0,0,0,9.43,0.51,9.443781022
22/10/2019 07:30,10.37,0,10.37,0,0,0,10.37,0,10.37,10.14,0,10.14,0,0,0,10.14,0,10.14
22/10/2019 08:00,11.031,2.14,11.23666147,0.001,0,0.001,11.03,2.14,11.23567977,10.781,-3.52,11.3410917,0.001,0,0.001,10.78,-3.52,11.34014109
22/10/2019 08:30,11.26,-0.5,11.27109578,0.15,0,0.15,11.11,-0.5,11.12124543,10.98,0,10.98,0.15,0,0.15,10.83,0,10.83
22/10/2019 09:00,11.1705,-0.5,11.18168459,0.6705,0,0.6705,10.5,-0.5,10.51189802,10.9405,-0.5,10.95191948,0.6705,0,0.6705,10.27,-0.5,10.28216417
22/10/2019 09:30,11.014,-0.5,11.02534335,1.414,0,1.414,9.6,-0.5,9.613012015,10.844,0,10.844,1.414,0,1.414,9.43,0,9.43
22/10/2019 10:00,10.8445,-0.5,10.85602046,2.0645,0,2.0645,8.78,-0.5,8.794225378,10.7045,-0.57,10.71966512,2.0645,0,2.0645,8.64,-0.57,8.658781669
