Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
22/10/2019 10:30,10.245,-0.41,10.25320072,3.595,0,3.595,6.65,-0.41,6.662627109,10.265,-3.33,10.79162291,3.595,0,3.595,6.67,-3.33,7.455051978
22/10/2019 11:00,9.7105,-0.5,9.723364143,4.2905,0,4.2905,5.42,-0.5,5.443013871,9.8005,0,9.8005,4.2905,0,4.2905,5.51,0,5.51
22/10/2019 11:30,9.253,-0.5,9.266499285,5.263,0,5.263,3.99,-0.5,4.021206287,9.273,-0.5,9.286470212,5.263,0,5.263,4.01,-0.5,4.041051843
22/10/2019 12:00,9.194,-0.5,9.207585786,4.244,0,4.244,4.95,-0.5,4.975188439,9.094,-0.5,9.107734954,4.244,0,4.244,4.85,-0.5,4.875705077
22/10/2019 12:30,9.027,0,9.027,2.947,0,2.947,6.08,0,6.08,8.927,0.51,8.941556296,2.947,0,2.947,5.98,0.51,6.00170809
22/10/2019 13:00,8.929,0,8.929,3.109,0,3.109,5.82,0,5.82,8.849,0,8.849,3.109,0,3.109,5.74,0,5.74
22/10/2019 13:30,9.103,0,9.103,2.563,0,2.563,6.54,0,6.54,9.013,0.51,9.027417626,2.563,0,2.563,6.45,0.51,6.470131374
22/10/2019 14:00,8.849,0,8.849,3.449,0,3.449,5.4,0,5.4,8.859,0.57,8.877318345,3.449,0,3.449,5.41,0.57,5.439944853
22/10/2019 14:30,8.5965,0.51,8.611614962,4.2065,0,4.2065,4.39,0.51,4.419524861,8.7265,0.57,8.745095897,4.2065,0,4.2065,4.52,0.57,4.555798503
22/10/2019 15:00,8.5055,0.51,8.520776388,4.6255,0,4.6255,3.88,0.51,3.913374503,8.6055,0.51,8.620599182,4.6255,0,4.6255,3.98,0.51,4.012542835
22/10/2019 15:30,8.334,0.51,8.34959017,5.154,0,5.154,3.18,0.51,3.220636583,8.374,0.51,8.389515838,5.154,0,5.154,3.22,0.51,3.260138034
22/10/2019 16:00,8.4775,0.51,8.492826753,4.1575,0,4.1575,4.32,0.51,4.35,8.3775,0.58,8.397553587,4.1575,0,4.1575,4.22,0.58,4.259671349
22/10/2019 16:30,8.928,0.55,8.944925042,3.848,0,3.848,5.08,0.55,5.109686879,8.758,0.58,8.777184287,3.848,0,3.848,4.91,0.58,4.944137943
22/10/2019 17:00,9.7085,0.51,9.72188625,1.7085,0,1.7085,8,0.51,8.016239767,9.4885,0.58,9.506210194,1.7085,0,1.7085,7.78,0.58,7.801589582
22/10/2019 17:30,10.5375,0,10.5375,0.6275,0,0.6275,9.91,0,9.91,10.2975,0.51,10.31012154,0.6275,0,0.6275,9.67,0.51,9.683439472
22/10/2019 18:00,11.1145,3.06,11.52804017,0.1845,0,0.1845,10.93,3.06,11.35026431,10.9345,-3.23,11.40158718,0.1845,0,0.1845,10.75,-3.23,11.22476726
22/10/2019 18:30,11.654,3.14,12.06960298,0.034,0,0.034,11.62,3.14,12.03677698,11.384,-3.18,11.81980778,0.034,0,0.034,11.35,-3.18,11.78706494
22/10/2019 19:00,12.0105,0,12.0105,0.0105,0,0.0105,12,0,12,11.7105,0,11.7105,0.0105,0,0.0105,11.7,0,11.7
22/10/2019 19:30,11.762,-0.5,11.77262265,0.022,0,0.022,11.74,-0.5,11.75064254,11.472,0,11.472,0.022,0,0.022,11.45,0,11.45
22/10/2019 20:00,11.523,-0.5,11.53384277,0.023,0,0.023,11.5,-0.5,11.51086443,11.263,-0.5,11.27409282,0.023,0,0.023,11.24,-0.5,11.2511155
22/10/2019 20:30,11.0745,0,11.0745,0.0345,0,0.0345,11.04,0,11.04,10.8345,0,10.8345,0.0345,0,0.0345,10.8,0,10.8
22/10/2019 21:00,10.73,0,10.73,0.04,0,0.04,10.69,0,10.69,10.51,0,10.51,0.04,0,0.04,10.47,0,10.47
22/10/2019 21:30,10.2875,0,10.2875,0.0375,0,0.0375,10.25,0,10.25,10.0775,0,10.0775,0.0375,0,0.0375,10.04,0,10.04
22/10/2019 22:00,9.723,-1.77,9.882794595,0.053,0,0.053,9.67,-1.77,9.830656133,9.543,1.9,9.730305699,0.053,0,0.053,9.49,1.9,9.678331468
22/10/2019 22:30,9.075,0.51,9.089319281,0.025,0,0.025,9.05,0.51,9.064358775,8.925,0.53,8.940722845,0.025,0,0.025,8.9,0.53,8.915766933
22/10/2019 23:00,8.6685,0.51,8.683489636,0.0085,0,0.0085,8.66,0.51,8.675004323,8.5285,0.53,8.544952443,0.0085,0,0.0085,8.52,0.53,8.536468825
22/10/2019 23:30,8.3855,0.51,8.400994599,0.0055,0,0.0055,8.38,0.51,8.39550475,8.2455,0.53,8.262515976,0.0055,0,0.0055,8.24,0.53,8.25702731
23/10/2019 00:00,7.8305,0.55,7.849791733,0.0005,0,0.0005,7.83,0.55,7.849292962,7.7105,0.61,7.734591796,0.0005,0,0.0005,7.71,0.61,7.734093353
23/10/2019 00:30,7.921,0.63,7.946014158,0.001,0,0.001,7.92,0.63,7.945017306,7.791,0.61,7.814843632,0.001,0,0.001,7.79,0.61,7.813846684
23/10/2019 01:00,7.6905,0.71,7.723204662,0.0005,0,0.0005,7.69,0.71,7.722706779,7.5705,0.75,7.607560072,0.0005,0,0.0005,7.57,0.75,7.607062508
23/10/2019 01:30,8.59,0.62,8.61234579,0,0,0,8.59,0.62,8.61234579,8.43,0.68,8.457381391,0,0,0,8.43,0.68,8.457381391
23/10/2019 02:00,8.78,0.68,8.806293204,0,0,0,8.78,0.68,8.806293204,8.62,0.68,8.646779747,0,0,0,8.62,0.68,8.646779747
23/10/2019 02:30,8.8605,0.68,8.886555027,0.0005,0,0.0005,8.86,0.68,8.886056493,8.6705,0.68,8.697124252,0.0005,0,0.0005,8.67,0.68,8.696625782
23/10/2019 03:00,8.6705,0.68,8.697124252,0.0005,0,0.0005,8.67,0.68,8.696625782,8.4905,0.73,8.52182435,0.0005,0,0.0005,8.49,0.73,8.521326188
23/10/2019 03:30,8.366,0.68,8.393590173,0.036,0,0.036,8.33,0.68,8.357709016,8.196,0.73,8.22844554,0.036,0,0.036,8.16,0.73,8.192588114
23/10/2019 04:00,8.0705,0.59,8.09203746,0.4205,0,0.4205,7.65,0.59,7.672717902,7.9105,0.62,7.934759621,0.4205,0,0.4205,7.49,0.62,7.515617074
23/10/2019 04:30,7.8945,0.53,7.912270866,0.3745,0,0.3745,7.52,0.53,7.538653726,7.7545,0.62,7.779246124,0.3745,0,0.3745,7.38,0.62,7.40599757
23/10/2019 05:00,7.861,0.53,7.878846426,0.411,0,0.411,7.45,0.53,7.468828556,7.721,0.62,7.745853149,0.411,0,0.411,7.31,0.62,7.336245634
23/10/2019 05:30,7.83,0.53,7.847916921,0.38,0,0.38,7.45,0.53,7.468828556,7.69,0.57,7.711095901,0.38,0,0.38,7.31,0.57,7.332189305
23/10/2019 06:00,8.0235,0.53,8.040985776,0.5035,0,0.5035,7.52,0.53,7.538653726,7.8735,0.52,7.890652841,0.5035,0,0.5035,7.37,0.52,7.388321866
23/10/2019 06:30,8.806,0.53,8.821934935,0.666,0,0.666,8.14,0.53,8.157236052,8.636,0.52,8.651641232,0.666,0,0.666,7.97,0.52,7.986945599
23/10/2019 07:00,9.5995,2.89,10.02509353,0.8595,0,0.8595,8.74,2.89,9.205416884,9.4195,-3.39,10.01094802,0.8595,0,0.8595,8.56,-3.39,9.206828987
23/10/2019 07:30,10.4345,-0.53,10.44795149,0.7945,0,0.7945,9.64,-0.53,9.654558509,10.1845,-0.5,10.19676617,0.7945,0,0.7945,9.39,-0.5,9.403302611
23/10/2019 08:00,10.9675,-0.53,10.98029855,0.4975,0,0.4975,10.47,-0.53,10.48340594,10.6775,-0.5,10.68920045,0.4975,0,0.4975,10.18,-0.5,10.19227158
23/10/2019 08:30,11.3435,-0.64,11.36154005,0.3135,0,0.3135,11.03,-0.64,11.04855194,11.0635,-0.5,11.07479265,0.3135,0,0.3135,10.75,-0.5,10.76162163
23/10/2019 09:00,11.3985,-0.74,11.42249545,0.9485,0,0.9485,10.45,-0.74,10.47616819,11.1285,-0.64,11.14688801,0.9485,0,0.9485,10.18,-0.64,10.20009804
23/10/2019 09:30,11.153,-0.62,11.17021974,2.163,0,2.163,8.99,-0.62,9.011353949,10.943,-0.54,10.95631548,2.163,0,2.163,8.78,-0.54,8.796590248
23/10/2019 10:00,10.8655,-0.73,10.88999496,3.0955,0,3.0955,7.77,-0.73,7.804216809,10.7355,-0.64,10.75455997,3.0955,0,3.0955,7.64,-0.64,7.66675942
23/10/2019 10:30,10.4935,-0.73,10.51886126,3.8735,0,3.8735,6.62,-0.73,6.660127626,10.4935,-0.64,10.51299873,3.8735,0,3.8735,6.62,-0.64,6.650864605
23/10/2019 11:00,9.8855,0.08,9.885823701,4.0655,0,4.0655,5.82,0.08,5.820549802,9.9755,-1.41,10.07465633,4.0655,0,4.0655,5.91,-1.41,6.075870308
23/10/2019 11:30,9.331,-0.62,9.351575322,5.731,0,5.731,3.6,-0.62,3.652998768,9.451,-0.55,9.466990071,5.731,0,5.731,3.72,-0.55,3.760438804
23/10/2019 12:00,9.1065,-0.62,9.127581402,5.7665,0,5.7665,3.34,-0.62,3.39705755,9.2765,-0.55,9.292790337,5.7665,0,5.7665,3.51,-0.55,3.552829858
23/10/2019 12:30,8.991,-0.58,9.009688174,5.221,0,5.221,3.77,-0.58,3.814354467,9.151,-0.55,9.167513349,5.221,0,5.221,3.93,-0.55,3.968299384
23/10/2019 13:00,8.792,-0.58,8.811110259,5.372,0,5.372,3.42,-0.58,3.468832657,8.842,-0.55,8.859089344,5.372,0,5.372,3.47,-0.55,3.513317521
23/10/2019 13:30,8.5145,-0.52,8.530364016,4.3245,0,4.3245,4.19,-0.52,4.222144005,8.6445,-0.55,8.661979003,4.3245,0,4.3245,4.32,-0.55,4.354870836
23/10/2019 14:00,8.4045,-0.52,8.420571254,4.5045,0,4.5045,3.9,-0.52,3.934513947,8.5545,-0.5,8.569099734,4.5045,0,4.5045,4.05,-0.5,4.080747481
23/10/2019 14:30,7.997,-0.52,8.013888507,5.627,0,5.627,2.37,-0.52,2.426375898,8.097,0.69,8.126346596,5.627,0,5.627,2.47,0.69,2.56456624
23/10/2019 15:00,8.418,-0.52,8.43404553,4.648,0,4.648,3.77,-0.52,3.805693104,8.538,0,8.538,4.648,0,4.648,3.89,0,3.89
23/10/2019 15:30,8.6145,-0.52,8.630180198,3.2045,0,3.2045,5.41,-0.52,5.434933302,8.7145,0,8.7145,3.2045,0,3.2045,5.51,0,5.51
23/10/2019 16:00,8.578,-0.52,8.593746796,4.038,0,4.038,4.54,-0.52,4.569682702,8.668,0,8.668,4.038,0,4.038,4.63,0,4.63
23/10/2019 16:30,9.167,0,9.167,2.727,0,2.727,6.44,0,6.44,9.137,0.51,9.151222268,2.727,0,2.727,6.41,0.51,6.430256605
23/10/2019 17:00,10.0795,3.14,10.5572686,1.4695,0,1.4695,8.61,3.14,9.164698577,9.9695,-3.12,10.44630701,1.4695,0,1.4695,8.5,-3.12,9.054523731
23/10/2019 17:30,10.682,0,10.682,0.702,0,0.702,9.98,0,9.98,10.462,0,10.462,0.702,0,0.702,9.76,0,9.76
23/10/2019 18:00,11.3375,-0.5,11.34852,0.1375,0,0.1375,11.2,-0.5,11.21115516,11.0875,0,11.0875,0.1375,0,0.1375,10.95,0,10.95
23/10/2019 18:30,11.7705,-0.5,11.78111498,0.0205,0,0.0205,11.75,-0.5,11.76063349,11.5005,0,11.5005,0.0205,0,0.0205,11.48,0,11.48
23/10/2019 19:00,12.1835,-0.54,12.19546113,0.0035,0,0.0035,12.18,-0.54,12.19196457,11.8935,-0.57,11.90715089,0.0035,0,0.0035,11.89,-0.57,11.9036549
23/10/2019 19:30,12.062,-0.54,12.0740815,0.062,0,0.062,12,-0.54,12.01214386,11.782,-0.5,11.79260463,0.062,0,0.062,11.72,-0.5,11.73066068
23/10/2019 20:00,11.6215,-0.5,11.63225095,0.1615,0,0.1615,11.46,-0.5,11.47090232,11.3515,-0.5,11.36250642,0.1615,0,0.1615,11.19,-0.5,11.20116512
23/10/2019 20:30,11.08,-0.5,11.09127585,0.17,0,0.17,10.91,-0.5,10.92145137,10.83,0,10.83,0.17,0,0.17,10.66,0,10.66
23/10/2019 21:00,10.7485,0,10.7485,0.2285,0,0.2285,10.52,0,10.52,10.5185,0,10.5185,0.2285,0,0.2285,10.29,0,10.29
23/10/2019 21:30,10.3975,0,10.3975,0.5475,0,0.5475,9.85,0,9.85,10.1875,0,10.1875,0.5475,0,0.5475,9.64,0,9.64
23/10/2019 22:00,9.737,-3.28,10.27460797,0.377,0,0.377,9.36,-3.28,9.918064327,9.517,3.18,10.03422588,0.377,0,0.377,9.14,3.18,9.677396344
23/10/2019 22:30,9.144,0.51,9.158211397,0.534,0,0.534,8.61,0.51,8.625091304,8.984,0.54,9.00021422,0.534,0,0.534,8.45,0.54,8.467236857
23/10/2019 23:00,8.6375,0.51,8.65254334,0.6575,0,0.6575,7.98,0.51,7.996280385,8.4975,0.54,8.5146407,0.6575,0,0.6575,7.84,0.54,7.858574934
23/10/2019 23:30,8.267,0.55,8.285275433,0.607,0,0.607,7.66,0.55,7.679720047,8.137,0.61,8.159832658,0.607,0,0.607,7.53,0.61,7.554667431
24/10/2019 00:00,7.744,0.51,7.760775477,0.984,0,0.984,6.76,0.51,6.779210869,7.624,0.51,7.641038935,0.984,0,0.984,6.64,0.51,6.659557042
24/10/2019 00:30,7.7265,0.51,7.74331339,1.3765,0,1.3765,6.35,0.51,6.370447394,7.6065,0.51,7.623578048,1.3765,0,1.3765,6.23,0.51,6.250839944
24/10/2019 01:00,7.2425,0.51,7.260434302,1.9725,0,1.9725,5.27,0.51,5.294619911,7.1125,0.51,7.130761267,1.9725,0,1.9725,5.14,0.51,5.165239588
24/10/2019 01:30,8.2815,0.55,8.299743505,2.4615,0,2.4615,5.82,0.55,5.845930208,8.1215,0.51,8.137497296,2.4615,0,2.4615,5.66,0.51,5.682930582
24/10/2019 02:00,8.7715,0.63,8.794095306,2.3515,0,2.3515,6.42,0.63,6.450837155,8.5915,0.63,8.614567444,2.3515,0,2.3515,6.24,0.63,6.271722252
24/10/2019 02:30,8.7875,0.63,8.810054271,2.2175,0,2.2175,6.57,0.63,6.600136362,8.6175,0.53,8.633782847,2.2175,0,2.2175,6.4,0.53,6.421907816
24/10/2019 03:00,8.4655,0.63,8.488909839,2.3555,0,2.3555,6.11,0.63,6.14239367,8.3055,0.6,8.327144183,2.3555,0,2.3555,5.95,0.6,5.980175583
24/10/2019 03:30,8.2855,0.63,8.309416962,2.1755,0,2.1755,6.11,0.63,6.14239367,8.1255,0.68,8.153903988,2.1755,0,2.1755,5.95,0.68,5.988731084
24/10/2019 04:00,8.011,0.54,8.029179348,2.201,0,2.201,5.81,0.54,5.835040703,7.861,0.51,7.877526325,2.201,0,2.201,5.66,0.51,5.682930582
24/10/2019 04:30,7.851,0.66,7.878692848,2.411,0,2.411,5.44,0.66,5.47989051,7.711,0.51,7.727847113,2.411,0,2.411,5.3,0.51,5.324481195
24/10/2019 05:00,7.6905,0.5,7.70673668,1.6305,0,1.6305,6.06,0.5,6.080592076,7.5605,0.51,7.57768172,1.6305,0,1.6305,5.93,0.51,5.951890456
24/10/2019 05:30,7.614,0.5,7.630399465,1.044,0,1.044,6.57,0.5,6.588998406,7.484,0.51,7.501356944,1.044,0,1.044,6.44,0.51,6.460162537
24/10/2019 06:00,7.7315,0.5,7.747650757,0.7315,0,0.7315,7,0.5,7.017834424,7.6015,0.51,7.618589256,0.7315,0,0.7315,6.87,0.51,6.888904122
24/10/2019 06:30,8.388,0.5,8.402889027,0.378,0,0.378,8.01,0.5,8.025590321,8.248,0.51,8.263752416,0.378,0,0.378,7.87,0.51,7.886507465
24/10/2019 07:00,9.138,0,9.138,0.208,0,0.208,8.93,0,8.93,8.968,0.51,8.982489855,0.208,0,0.208,8.76,0.51,8.774833332
24/10/2019 07:30,9.7715,-0.5,9.784283942,0.6115,0,0.6115,9.16,-0.5,9.173636138,9.5615,0,9.5615,0.6115,0,0.6115,8.95,0,8.95
24/10/2019 08:00,10.2755,-0.5,10.28765767,1.3355,0,1.3355,8.94,-0.5,8.953971186,10.0355,0,10.0355,1.3355,0,1.3355,8.7,0,8.7
24/10/2019 08:30,6.23,1.07,6.321218237,1.48,0,1.48,4.75,1.07,4.869024543,14.51,-1.8,14.62122088,1.48,0,1.48,13.03,-1.8,13.15374091
24/10/2019 09:00,3.1875,1,3.340682004,2.1475,0,2.1475,1.04,1,1.442775104,17.9975,-2.04,18.11274707,2.1475,0,2.1475,15.85,-2.04,15.98074153
24/10/2019 09:30,3.3565,0.96,3.491087545,2.2465,0,2.2465,1.11,0.96,1.467548977,17.8565,-2.19,17.99029439,2.2465,0,2.2465,15.61,-2.19,15.7628741
24/10/2019 10:00,4.0625,0.84,4.148434193,3.2125,0,3.2125,0.85,0.84,1.19503138,17.2225,-2.24,17.36755902,3.2125,0,3.2125,14.01,-2.24,14.18794206
24/10/2019 10:30,4.614,0.74,4.67296437,3.194,0,3.194,1.42,0.74,1.601249512,16.254,-2.04,16.38151751,3.194,0,3.194,13.06,-2.04,13.21836601
24/10/2019 11:00,5.329,0.74,5.38013392,3.969,0,3.969,1.36,0.74,1.548289379,14.209,-1.73,14.31392961,3.969,0,3.969,10.24,-1.73,10.38510953
24/10/2019 11:30,5.9955,0.58,6.023489043,5.1155,0,5.1155,0.88,0.58,1.05394497,13.3655,-1.77,13.4821916,5.1155,0,5.1155,8.25,-1.77,8.437736663
24/10/2019 12:00,6.831,0.64,6.860915464,5.141,0,5.141,1.69,0.64,1.807124788,12.951,-1.82,13.0782568,5.141,0,5.141,7.81,-1.82,8.01925807
24/10/2019 12:30,6.2235,1.32,6.361945634,7.3235,0,7.3235,-1.1,1.32,1.718254929,11.6635,-2.68,11.96744051,7.3235,0,7.3235,4.34,-2.68,5.100784253
24/10/2019 13:00,6.3565,1.22,6.472518231,7.9765,0,7.9765,-1.62,1.22,2.028003945,11.3565,-2.68,11.66844001,7.9765,0,7.9765,3.38,-2.68,4.313560015
24/10/2019 13:30,6.0505,1.43,6.2171899,6.3705,0,6.3705,-0.32,1.43,1.465366848,11.1105,-2.44,11.37527188,6.3705,0,6.3705,4.74,-2.44,5.331153721
24/10/2019 14:00,5.9855,1.43,6.153950784,6.5155,0,6.5155,-0.53,1.43,1.525057376,11.1255,-2.4,11.38142128,6.5155,0,6.5155,4.61,-2.4,5.197316615
24/10/2019 14:30,6.4745,1.43,6.630539213,8.8945,0,8.8945,-2.42,1.43,2.810925115,10.6945,-2.4,10.96048951,8.8945,0,8.8945,1.8,-2.4,3
24/10/2019 15:00,5.651,1.33,5.805402742,8.891,0,8.891,-3.24,1.33,3.50235635,10.691,-2.4,10.95707447,8.891,0,8.891,1.8,-2.4,3
24/10/2019 15:30,4.982,1.51,5.205806758,7.932,0,7.932,-2.95,1.51,3.314000604,11.622,-2.34,11.85523024,7.932,0,7.932,3.69,-2.34,4.369404994
24/10/2019 16:00,4.7685,1.65,5.045898557,7.0585,0,7.0585,-2.29,1.65,2.822516608,11.7385,-2.29,11.95978605,7.0585,0,7.0585,4.68,-2.29,5.210230321
24/10/2019 16:30,4.3415,1.61,4.630412752,7.4815,0,7.4815,-3.14,1.61,3.528696643,12.7215,-2.42,12.94963174,7.4815,0,7.4815,5.24,-2.42,5.771828133
24/10/2019 17:00,3.7565,0.29,3.767677302,5.8565,0,5.8565,-2.1,0.29,2.119929244,14.8365,-2.54,15.05235305,5.8565,0,5.8565,8.98,-2.54,9.332309468
24/10/2019 17:30,7.673,-2.35,8.02480087,3.633,0,3.633,4.04,-2.35,4.673767217,12.373,2.93,12.71518891,3.633,0,3.633,8.74,2.93,9.21805294
24/10/2019 18:00,10.748,-3.27,11.2344294,2.428,0,2.428,8.32,-3.27,8.939535782,10.248,2.85,10.63691703,2.428,0,2.428,7.82,2.85,8.32315445
24/10/2019 18:30,11.2275,-0.5,11.23862786,2.2575,0,2.2575,8.97,-0.5,8.983924532,10.9475,-0.5,10.95891218,2.2575,0,2.2575,8.69,-0.5,8.704372464
24/10/2019 19:00,11.4975,-0.5,11.50836679,1.2575,0,1.2575,10.24,-0.5,10.25219976,11.2175,-0.5,11.22863777,1.2575,0,1.2575,9.96,-0.5,9.972542304
24/10/2019 19:30,11.3425,-0.5,11.35351515,2.0025,0,2.0025,9.34,-0.5,9.353373723,11.0625,-0.5,11.07379367,2.0025,0,2.0025,9.06,-0.5,9.07378642
24/10/2019 20:00,10.8825,-0.6,10.89902777,1.5425,0,1.5425,9.34,-0.6,9.359252107,10.6025,-0.59,10.61890325,1.5425,0,1.5425,9.06,-0.59,9.079190493
24/10/2019 20:30,10.3265,-0.5,10.33859769,2.9965,0,2.9965,7.33,-0.5,7.347033415,10.0865,-0.5,10.0988852,2.9965,0,2.9965,7.09,-0.5,7.107608599
24/10/2019 21:00,9.9225,-0.5,9.935089645,4.1025,0,4.1025,5.82,-0.5,5.841438179,9.7025,-0.5,9.715374735,4.1025,0,4.1025,5.6,-0.5,5.622277119
24/10/2019 21:30,9.5865,-0.66,9.609192591,2.1765,0,2.1765,7.41,-0.66,7.439334648,9.3865,-0.58,9.40440228,2.1765,0,2.1765,7.21,-0.58,7.233291091
24/10/2019 22:00,8.993,0.63,9.015040155,2.723,0,2.723,6.27,0.63,6.301571233,8.803,0.63,8.825514659,2.723,0,2.723,6.08,0.63,6.112552658
24/10/2019 22:30,8.3295,-0.5,8.344493409,3.7095,0,3.7095,4.62,-0.5,4.646977512,8.1495,-0.5,8.164823957,3.7095,0,3.7095,4.44,-0.5,4.468064458
24/10/2019 23:00,7.759,-0.44,7.771465821,3.889,0,3.889,3.87,-0.44,3.894932605,7.599,0.57,7.620347827,3.889,0,3.889,3.71,0.57,3.75353167
24/10/2019 23:30,7.494,-0.44,7.506905887,3.274,0,3.274,4.22,-0.44,4.242876383,7.354,0.5,7.370977954,3.274,0,3.274,4.08,0.5,4.110523081
25/10/2019 00:00,7.2385,0.63,7.265864178,1.6385,0,1.6385,5.6,0.63,5.635326078,7.1185,0.5,7.136038274,1.6385,0,1.6385,5.48,0.5,5.502762942
25/10/2019 00:30,7.2315,0.51,7.249461514,1.3715,0,1.3715,5.86,0.51,5.882150967,7.1015,0.5,7.119080155,1.3715,0,1.3715,5.73,0.5,5.751773639
25/10/2019 01:00,6.9845,0.51,7.003095048,1.7645,0,1.7645,5.22,0.51,5.244854621,6.8645,0.6,6.890671974,1.7645,0,1.7645,5.1,0.6,5.135172831
25/10/2019 01:30,7.748,0.51,7.764766835,2.218,0,2.218,5.53,0.51,5.553467385,7.578,0.6,7.601715859,2.218,0,2.218,5.36,0.6,5.393477542
25/10/2019 02:00,7.9965,0.51,8.01274686,3.0965,0,3.0965,4.9,0.51,4.926469324,7.8165,0.53,7.834447795,3.0965,0,3.0965,4.72,0.53,4.749663146
25/10/2019 02:30,8.0895,0.51,8.105560453,3.2695,0,3.2695,4.82,0.51,4.84690623,7.9095,0.53,7.927237239,3.2695,0,3.2695,4.64,0.53,4.670171303
25/10/2019 03:00,7.7235,0.51,7.740319906,3.1535,0,3.1535,4.57,0.51,4.598369276,7.5535,0.53,7.572071199,3.1535,0,3.1535,4.4,0.53,4.431805501
25/10/2019 03:30,7.4675,0.51,7.484895206,2.1375,0,2.1375,5.33,0.51,5.354344031,7.3075,0.53,7.32669477,2.1375,0,2.1375,5.17,0.53,5.197095343
25/10/2019 04:00,7.3295,0.51,7.347221941,2.7795,0,2.7795,4.55,0.51,4.578493202,7.1795,0.53,7.199036064,2.7795,0,2.7795,4.4,0.53,4.431805501
25/10/2019 04:30,6.954,3.53,7.798654756,3.114,0,3.114,3.84,3.53,5.215985046,7.034,-2.52,7.47178399,3.114,0,3.114,3.92,-2.52,4.660128754
25/10/2019 05:00,6.802,3.78,7.781748133,2.432,0,2.432,4.37,3.78,5.778001385,6.942,-2.8,7.485410076,2.432,0,2.432,4.51,-2.8,5.308493195
25/10/2019 05:30,6.8345,3.78,7.810172229,2.1045,0,2.1045,4.73,3.78,6.054857554,6.9745,-2.74,7.493413791,2.1045,0,2.1045,4.87,-2.74,5.587888689
25/10/2019 06:00,6.947,3.78,7.908805788,2.137,0,2.137,4.81,3.78,6.117556702,7.087,-2.7,7.583901964,2.137,0,2.137,4.95,-2.7,5.638483839
25/10/2019 06:30,7.8025,3.67,8.622523195,2.4525,0,2.4525,5.35,3.67,6.487788529,7.6625,-1.38,7.785775893,2.4525,0,2.4525,5.21,-1.38,5.389666038
25/10/2019 07:00,8.545,-0.5,8.559615938,2.355,0,2.355,6.19,-0.5,6.210161029,8.365,0.51,8.380532501,2.355,0,2.355,6.01,0.51,6.031600119
25/10/2019 07:30,9.1555,-0.5,9.169142831,2.3455,0,2.3455,6.81,-0.5,6.828330689,8.9455,0,8.9455,2.3455,0,2.3455,6.6,0,6.6
25/10/2019 08:00,9.896,-0.59,9.913572313,3.796,0,3.796,6.1,-0.59,6.128466366,9.676,-0.54,9.691056496,3.796,0,3.796,5.88,-0.54,5.904743856
25/10/2019 08:30,10.2385,-1.05,10.29220007,6.1285,0,6.1285,4.11,-1.05,4.242004243,9.9785,-0.9,10.01900505,6.1285,0,6.1285,3.85,-0.9,3.953795645
25/10/2019 09:00,10.332,2.07,10.53732053,4.782,0,4.782,5.55,2.07,5.923461826,10.362,-3.63,10.97943277,4.782,0,4.782,5.58,-3.63,6.656823567
25/10/2019 09:30,10.6495,1.49,10.75322976,10.1395,0,10.1395,0.51,1.49,1.574865074,10.5395,-4.89,11.6186557,10.1395,0,10.1395,0.4,-4.89,4.906332643
25/10/2019 10:00,10.8625,1.42,10.95492155,10.2225,0,10.2225,0.64,1.42,1.557562198,10.7825,-4.98,11.8769822,10.2225,0,10.2225,0.56,-4.98,5.011387034
25/10/2019 10:30,10.6155,1.15,10.67760929,11.2955,0,11.2955,-0.68,1.15,1.336001497,10.5355,-5.29,11.78901439,11.2955,0,11.2955,-0.76,-5.29,5.344314736
25/10/2019 11:00,10.459,-0.1,10.45947805,12.079,0,12.079,-1.62,-0.1,1.623083485,10.349,-4.31,11.21061555,12.079,0,12.079,-1.73,-4.31,4.644243749
25/10/2019 11:30,10.3245,-2.26,10.56895928,12.3045,0,12.3045,-1.98,-2.26,3.004663043,10.1445,-2.1,10.35957915,12.3045,0,12.3045,-2.16,-2.1,3.012573651
25/10/2019 12:00,10.192,-2.26,10.43956244,12.442,0,12.442,-2.25,-2.26,3.189059422,10.012,-2.1,10.2298653,12.442,0,12.442,-2.43,-2.1,3.211681802
25/10/2019 12:30,10.168,-2.26,10.41613287,12.668,0,12.668,-2.5,-2.26,3.370103856,9.988,-2.14,10.21468277,12.668,0,12.668,-2.68,-2.14,3.429577233
25/10/2019 13:00,9.97,-2.2,10.20984329,12.82,0,12.82,-2.85,-2.2,3.600347205,9.81,-2.04,10.01986527,12.82,0,12.82,-3.01,-2.04,3.636165563
25/10/2019 13:30,9.9295,-2.2,10.17029843,12.6895,0,12.6895,-2.76,-2.2,3.529532547,9.7895,-2.04,9.99979551,12.6895,0,12.6895,-2.9,-2.04,3.545645216
25/10/2019 14:00,9.796,-2.13,10.02489481,12.606,0,12.606,-2.81,-2.13,3.526045944,9.706,-1.98,9.905899051,12.606,0,12.606,-2.9,-1.98,3.51146693
25/10/2019 14:30,9.87,-1.99,10.0686146,12.31,0,12.31,-2.44,-1.99,3.148602865,9.76,-2.08,9.979178323,12.31,0,12.31,-2.55,-2.08,3.290729402
25/10/2019 15:00,9.8025,-2.12,10.02912789,12.4925,0,12.4925,-2.69,-2.12,3.424981752,9.7325,-1.98,9.931865698,12.4925,0,12.4925,-2.76,-1.98,3.396763165
25/10/2019 15:30,9.8915,-2.12,10.11613425,12.4915,0,12.4915,-2.6,-2.12,3.354757815,9.7315,-1.98,9.930885774,12.4915,0,12.4915,-2.76,-1.98,3.396763165
25/10/2019 16:00,9.9685,-2.03,10.17309649,12.2285,0,12.2285,-2.26,-2.03,3.037844631,9.7985,-1.88,9.977224176,12.2285,0,12.2285,-2.43,-1.88,3.072344382
25/10/2019 16:30,10.5945,-2.03,10.78722996,12.1745,0,12.1745,-1.58,-2.03,2.57241132,10.4045,-1.88,10.5729854,12.1745,0,12.1745,-1.77,-1.88,2.582111539
25/10/2019 17:00,11.2075,-2.1,11.40254604,12.1475,0,12.1475,-0.94,-2.1,2.300782476,10.9875,-1.94,11.15745295,12.1475,0,12.1475,-1.16,-1.94,2.260353955
25/10/2019 17:30,11.4775,0.26,11.48044451,12.0675,0,12.0675,-0.59,0.26,0.644748013,11.3875,-4.38,12.20080146,12.0675,0,12.0675,-0.68,-4.38,4.432471094
25/10/2019 18:00,11.482,-2.12,11.67607485,12.012,0,12.012,-0.53,-2.12,2.185245982,11.482,-1.92,11.64142277,12.012,0,12.012,-0.53,-1.92,1.991808224
25/10/2019 18:30,12.5485,-2.23,12.74510699,12.1085,0,12.1085,0.44,-2.23,2.272993621,11.5785,-2.03,11.75510792,12.1085,0,12.1085,-0.53,-2.03,2.098046711
25/10/2019 19:00,11.743,-2.19,11.94546563,12.113,0,12.113,-0.37,-2.19,2.221035794,11.583,-2.03,11.75954034,12.113,0,12.113,-0.53,-2.03,2.098046711
25/10/2019 19:30,11.426,-3.26,11.88196432,12.156,0,12.156,-0.73,-3.26,3.340733452,11.356,-0.77,11.38207521,12.156,0,12.156,-0.8,-0.77,1.110360302
25/10/2019 20:00,11.123,-2,11.30137731,12.203,0,12.203,-1.08,-2,2.272971623,10.913,-1.86,11.07037348,12.203,0,12.203,-1.29,-1.86,2.263559144
25/10/2019 20:30,10.739,-1.9,10.90578383,12.079,0,12.079,-1.34,-1.9,2.324994624,10.549,-1.75,10.69317076,12.079,0,12.079,-1.53,-1.75,2.324521456
25/10/2019 21:00,10.383,-1.9,10.55541041,12.113,0,12.113,-1.73,-1.9,2.569610865,10.213,-1.75,10.36184679,12.113,0,12.113,-1.9,-1.75,2.583118271
25/10/2019 21:30,9.7835,-1.78,9.944107413,12.0735,0,12.0735,-2.29,-1.78,2.900431002,9.6235,-1.65,9.763926067,12.0735,0,12.0735,-2.45,-1.65,2.953811098
25/10/2019 22:00,9.391,-1.69,9.54185417,12.041,0,12.041,-2.65,-1.69,3.143024022,9.241,-1.53,9.366802069,12.041,0,12.041,-2.8,-1.53,3.190752262
25/10/2019 22:30,8.7085,-1.56,8.847122258,12.0085,0,12.0085,-3.3,-1.56,3.650150682,8.5785,-1.34,8.68252626,12.0085,0,12.0085,-3.43,-1.34,3.682458418
25/10/2019 23:00,8.2095,-1.5,8.345411329,11.9895,0,11.9895,-3.78,-1.5,4.066743169,8.0995,-1.34,8.209598057,11.9895,0,11.9895,-3.89,-1.34,4.114328621
25/10/2019 23:30,8.038,-1.5,8.17676244,12.088,0,12.088,-4.05,-1.5,4.318854015,7.948,-1.38,8.066914156,12.088,0,12.088,-4.14,-1.38,4.363943171
26/10/2019 00:00,7.6205,-1.5,7.766725195,12.0205,0,12.0205,-4.4,-1.5,4.64865572,7.5405,-1.38,7.665738076,12.0205,0,12.0205,-4.48,-1.38,4.687728661
26/10/2019 00:30,7.635,-1.5,7.780952705,12.035,0,12.035,-4.4,-1.5,4.64865572,7.555,-1.38,7.680001628,12.035,0,12.035,-4.48,-1.38,4.687728661
26/10/2019 01:00,7.4555,-1.5,7.604898438,12.0855,0,12.0855,-4.63,-1.5,4.866918943,7.3655,-1.38,7.49366334,12.0855,0,12.0855,-4.72,-1.38,4.917601041
26/10/2019 01:30,8.3265,-1.5,8.460532031,12.0465,0,12.0465,-3.72,-1.5,4.011034779,8.1865,-1.38,8.30199869,12.0465,0,12.0465,-3.86,-1.38,4.099268227
26/10/2019 02:00,8.52,-1.5,8.65103462,12.08,0,12.08,-3.56,-1.5,3.863107557,8.38,-1.38,8.492867596,12.08,0,12.08,-3.7,-1.38,3.94897455
26/10/2019 02:30,8.6195,-1.5,8.749044534,12.0395,0,12.0395,-3.42,-1.5,3.734487917,8.4795,-1.34,8.584725986,12.0395,0,12.0395,-3.56,-1.34,3.803840165
26/10/2019 03:00,8.2885,-1.5,8.423136723,12.0985,0,12.0985,-3.81,-1.5,4.094642842,8.1585,-1.34,8.267812422,12.0985,0,12.0985,-3.94,-1.34,4.161634294
26/10/2019 03:30,7.9535,-1.43,8.081031014,12.0035,0,12.0035,-4.05,-1.43,4.295043655,7.8435,-1.29,7.948873647,12.0035,0,12.0035,-4.16,-1.29,4.355421908
26/10/2019 04:00,7.8115,-1.49,7.952335019,12.1315,0,12.1315,-4.32,-1.49,4.56973741,7.7015,-1.35,7.818925901,12.1315,0,12.1315,-4.43,-1.35,4.63113377
26/10/2019 04:30,7.4905,-1.54,7.647168773,12.3305,0,12.3305,-4.84,-1.54,5.079094407,7.3905,-1.41,7.523801582,12.3305,0,12.3305,-4.94,-1.41,5.137285275
26/10/2019 05:00,7.245,-1.54,7.406863371,12.285,0,12.285,-5.04,-1.54,5.270028463,7.165,-1.41,7.30241912,12.285,0,12.285,-5.12,-1.41,5.310602602
26/10/2019 05:30,7.196,-1.54,7.358941228,12.346,0,12.346,-5.15,-1.54,5.375323246,7.116,-1.41,7.254347386,12.346,0,12.346,-5.23,-1.41,5.416733333
26/10/2019 06:00,7.2335,-1.54,7.395615069,12.2935,0,12.2935,-5.06,-1.54,5.289158723,7.1435,-1.41,7.281324897,12.2935,0,12.2935,-5.15,-1.41,5.339531815
26/10/2019 06:30,7.5935,-1.54,7.748086361,12.1635,0,12.1635,-4.57,-1.54,4.822499352,7.4935,-1.41,7.625001131,12.1635,0,12.1635,-4.67,-1.41,4.878216887
26/10/2019 07:00,7.9315,-1.72,8.115854376,12.2915,0,12.2915,-4.36,-1.72,4.687003307,7.8115,-1.57,7.967711858,12.2915,0,12.2915,-4.48,-1.57,4.747135979
26/10/2019 07:30,8.392,-1.81,8.584973151,12.282,0,12.282,-3.89,-1.81,4.290477829,8.252,-1.66,8.417309784,12.282,0,12.282,-4.03,-1.66,4.358497448
26/10/2019 08:00,9.0905,-1.92,9.291048932,12.1805,0,12.1805,-3.09,-1.92,3.637925233,8.9205,-1.66,9.073638755,12.1805,0,12.1805,-3.26,-1.66,3.658305619
26/10/2019 08:30,9.761,-1.92,9.948041063,12.091,0,12.091,-2.33,-1.92,3.019155511,9.571,-1.78,9.735113815,12.091,0,12.091,-2.52,-1.78,3.085255257
26/10/2019 09:00,10.2185,-2.03,10.41818805,12.0985,0,12.0985,-1.88,-2.03,2.766821281,10.0185,-1.88,10.19336756,12.0985,0,12.0985,-2.08,-1.88,2.803711825
26/10/2019 09:30,10.263,-1.96,10.44848166,12.143,0,12.143,-1.88,-1.96,2.715879231,10.063,-1.81,10.2244838,12.143,0,12.143,-2.08,-1.81,2.757263136
26/10/2019 10:00,10.4195,-1.96,10.60224411,12.1495,0,12.1495,-1.73,-1.96,2.614287666,10.2195,-1.81,10.37854904,12.1495,0,12.1495,-1.93,-1.81,2.645940287
26/10/2019 10:30,10.5495,-1.96,10.7300303,12.1195,0,12.1195,-1.57,-1.96,2.511274577,10.3495,-1.81,10.50658128,12.1195,0,12.1195,-1.77,-1.81,2.531600284
26/10/2019 11:00,10.231,-1.96,10.41705145,12.201,0,12.201,-1.97,-1.96,2.778938646,10.041,-1.81,10.20283201,12.201,0,12.201,-2.16,-1.81,2.818102198
26/10/2019 11:30,10.4435,-1.96,10.62583137,12.1435,0,12.1435,-1.7,-1.96,2.594532713,10.2535,-1.81,10.41202969,12.1435,0,12.1435,-1.89,-1.81,2.616906571
26/10/2019 12:00,10.487,-1.82,10.64375728,11.747,0,11.747,-1.26,-1.82,2.213594362,10.297,-1.67,10.43154394,11.747,0,11.747,-1.45,-1.67,2.211650967
26/10/2019 12:30,10.6295,-1.13,10.68939522,7.3895,0,7.3895,3.24,-1.13,3.431399132,10.3095,-0.99,10.35692475,7.3895,0,7.3895,2.92,-0.99,3.08326126
26/10/2019 13:00,10.349,-0.89,10.3871989,7.199,0,7.199,3.15,-0.89,3.273316361,10.269,-0.75,10.29635183,7.199,0,7.199,3.07,-0.75,3.160284797
26/10/2019 13:30,10.2375,-1.25,10.31353025,10.0375,0,10.0375,0.2,-1.25,1.26589889,9.9875,-1.11,10.0489928,10.0375,0,10.0375,-0.05,-1.11,1.111125555
26/10/2019 14:00,9.994,-1.46,10.10008099,11.354,0,11.354,-1.36,-1.46,1.995294464,9.854,-1.33,9.943350341,11.354,0,11.354,-1.5,-1.33,2.004719432
26/10/2019 14:30,9.93,-1.38,10.02543266,11.33,0,11.33,-1.4,-1.38,1.965807722,9.78,-1.42,9.882550278,11.33,0,11.33,-1.55,-1.42,2.10211798
26/10/2019 15:00,9.727,-1.38,9.824404766,11.397,0,11.397,-1.67,-1.38,2.166402548,9.567,-1.25,9.648315345,11.397,0,11.397,-1.83,-1.25,2.216167864
26/10/2019 15:30,9.6015,-1.38,9.700165063,11.5415,0,11.5415,-1.94,-1.38,2.380756182,9.4615,-1.25,9.54371428,11.5415,0,11.5415,-2.08,-1.25,2.426705586
26/10/2019 16:00,9.613,-1.45,9.721742076,11.513,0,11.513,-1.9,-1.45,2.390083681,9.483,-1.32,9.574428912,11.513,0,11.513,-2.03,-1.32,2.4214252
26/10/2019 16:30,10.0185,-1.4,10.1158461,11.1885,0,11.1885,-1.17,-1.4,1.824527336,9.8785,-1.27,9.95980232,11.1885,0,11.1885,-1.31,-1.27,1.82455474
26/10/2019 17:00,10.5705,-1.57,10.68645733,11.1505,0,11.1505,-0.58,-1.57,1.673708457,10.2805,-1.19,10.34914394,11.1505,0,11.1505,-0.87,-1.19,1.474109901
26/10/2019 17:30,11.3025,-0.71,11.32477842,7.3125,0,7.3125,3.99,-0.71,4.052678127,11.0625,-0.9,11.09904979,7.3125,0,7.3125,3.75,-0.9,3.85648804
26/10/2019 18:00,11.812,-0.71,11.83331923,6.432,0,6.432,5.38,-0.71,5.426647215,11.562,-1,11.60516454,6.432,0,6.432,5.13,-1,5.226557184
26/10/2019 18:30,12.1585,-1.05,12.20375443,6.6585,0,6.6585,5.5,-1.05,5.599330317,11.9185,-0.83,11.94736549,6.6585,0,6.6585,5.26,-0.83,5.325082159
26/10/2019 19:00,12.183,-1.05,12.22816376,7.423,0,7.423,4.76,-1.05,4.8744333,11.933,-0.95,11.97075557,7.423,0,7.423,4.51,-0.95,4.608969516
26/10/2019 19:30,11.7585,-0.86,11.78990764,6.5485,0,6.5485,5.21,-0.86,5.28050187,11.4985,-0.75,11.52293375,6.5485,0,6.5485,4.95,-0.75,5.00649578
26/10/2019 20:00,11.3235,-0.71,11.34573718,5.3635,0,5.3635,5.96,-0.71,6.002141285,11.0935,-0.61,11.11025842,5.3635,0,5.3635,5.73,-0.61,5.762377981
26/10/2019 20:30,10.7495,-0.49,10.76066217,4.3295,0,4.3295,6.42,-0.49,6.438672223,10.5395,-0.66,10.5601449,4.3295,0,4.3295,6.21,-0.66,6.244973979
26/10/2019 21:00,10.3285,-0.49,10.34011665,3.6885,0,3.6885,6.64,-0.49,6.658055272,10.1085,0,10.1085,3.6885,0,3.6885,6.42,0,6.42
26/10/2019 21:30,9.914,-0.65,9.935285401,2.674,0,2.674,7.24,-0.65,7.269119617,9.714,-0.55,9.729557852,2.674,0,2.674,7.04,-0.55,7.061451692
26/10/2019 22:00,9.5115,-0.65,9.533684086,3.9915,0,3.9915,5.52,-0.65,5.558138177,9.3415,-0.5,9.354871578,3.9915,0,3.9915,5.35,-0.5,5.373313689
26/10/2019 22:30,9.001,0,9.001,3.751,0,3.751,5.25,0,5.25,8.831,0.51,8.845714273,3.751,0,3.751,5.08,0.51,5.105536211
26/10/2019 23:00,8.343,0.51,8.358573383,3.793,0,3.793,4.55,0.51,4.578493202,8.203,0.57,8.222779883,3.793,0,3.793,4.41,0.57,4.446684158
26/10/2019 23:30,7.7725,0.51,7.789214097,3.0425,0,3.0425,4.73,0.51,4.757415265,7.6425,0.63,7.66842267,3.0425,0,3.0425,4.6,0.63,4.642940878
27/10/2019 00:00,7.444,0.51,7.461449993,2.314,0,2.314,5.13,0.51,5.155288547,7.324,0.51,7.341735217,2.314,0,2.314,5.01,0.51,5.035891182
27/10/2019 00:30,7.721,0.51,7.73782534,2.161,0,2.161,5.56,0.51,5.583341294,7.591,0.55,7.61089883,2.161,0,2.161,5.43,0.55,5.457783433
27/10/2019 01:00,7.578,0.51,7.595142132,2.238,0,2.238,5.34,0.51,5.364298649,7.438,0.61,7.462971526,2.238,0,2.238,5.2,0.61,5.235656597
27/10/2019 01:30,8.1705,0.72,8.202162535,1.8705,0,1.8705,6.3,0.72,6.341009383,7.9805,0.52,7.997423351,1.8705,0,1.8705,6.11,0.52,6.132087736
27/10/2019 02:00,8.4525,0.5,8.46727561,2.4425,0,2.4425,6.01,0.5,6.030762804,8.2725,0.52,8.288827194,2.4425,0,2.4425,5.83,0.52,5.853144454
27/10/2019 02:30,9.05,0.5,9.063801631,2.84,0,2.84,6.21,0.5,6.230096307,8.87,0.57,8.888295675,2.84,0,2.84,6.03,0.57,6.056880385
27/10/2019 03:00,8.4145,0.5,8.429342219,2.2745,0,2.2745,6.14,0.5,6.160324667,8.2445,0.57,8.264180555,2.2745,0,2.2745,5.97,0.57,5.997149323
27/10/2019 03:30,8.036,0.5,8.051539977,2.176,0,2.176,5.86,0.5,5.881292375,7.886,0.62,7.910334759,2.176,0,2.176,5.71,0.62,5.743561613
27/10/2019 04:00,7.3955,0.56,7.416671777,1.9255,0,1.9255,5.47,0.56,5.498590729,7.2355,0.62,7.262014889,1.9255,0,1.9255,5.31,0.62,5.346073325
27/10/2019 04:30,6.875,0.56,6.897769567,1.875,0,1.875,5,0.56,5.031262267,6.715,0.62,6.743561744,1.875,0,1.875,4.84,0.62,4.87954916
27/10/2019 05:00,6.9625,0.51,6.981153647,2.0525,0,2.0525,4.91,0.51,4.936415704,6.8025,0.62,6.830695883,2.0525,0,2.0525,4.75,0.62,4.790292267
27/10/2019 05:30,7.715,0.51,7.731838397,2.445,0,2.445,5.27,0.51,5.294619911,7.565,0.52,7.582850717,2.445,0,2.445,5.12,0.52,5.146338504
27/10/2019 06:00,8.274,0.51,8.28970301,2.484,0,2.484,5.79,0.51,5.812417741,8.124,0.52,8.140625037,2.484,0,2.484,5.64,0.52,5.663920903
27/10/2019 06:30,8.605,0.56,8.623202711,2.195,0,2.195,6.41,0.56,6.43441528,8.435,0.52,8.451013253,2.195,0,2.195,6.24,0.52,6.261629181
27/10/2019 07:00,9.1105,0.63,9.13225658,1.9205,0,1.9205,7.19,0.63,7.21754806,8.9305,0.52,8.94562632,1.9205,0,1.9205,7.01,0.52,7.029260274
27/10/2019 07:30,9.3695,0.63,9.39065654,1.8795,0,1.8795,7.49,0.63,7.51644863,9.1795,0.52,9.194216674,1.8795,0,1.8795,7.3,0.52,7.318497113
27/10/2019 08:00,9.3395,0.52,9.353964948,1.5795,0,1.5795,7.76,0.52,7.777403166,9.1395,0.65,9.162584802,1.5795,0,1.5795,7.56,0.65,7.58789167
27/10/2019 08:30,8.3075,2.73,8.744567242,1.5475,0,1.5475,6.76,2.73,7.290438944,8.1875,-2.35,8.518078202,1.5475,0,1.5475,6.64,-2.35,7.043585735
27/10/2019 09:00,8.0275,0,8.0275,2.0775,0,2.0775,5.95,0,5.95,7.9775,0.51,7.993785477,2.0775,0,2.0775,5.9,0.51,5.922001351
27/10/2019 09:30,7.9415,0,7.9415,3.2015,0,3.2015,4.74,0,4.74,8.0015,0.6,8.023964248,3.2015,0,3.2015,4.8,0.6,4.837354649
27/10/2019 10:00,7.7715,3.12,8.374402203,4.1715,0,4.1715,3.6,3.12,4.763863978,7.9115,-3.15,8.51553476,4.1715,0,4.1715,3.74,-3.15,4.889795497
27/10/2019 10:30,7.4995,3.12,8.122616589,5.1795,0,5.1795,2.32,3.12,3.888032922,7.8495,-3.25,8.49571364,5.1795,0,5.1795,2.67,-3.25,4.206114597
27/10/2019 11:00,6.1875,3.08,6.91169706,5.9875,0,5.9875,0.2,3.08,3.086486676,6.6475,-3.25,7.399442969,5.9875,0,5.9875,0.66,-3.25,3.316338342
27/10/2019 11:30,7.0645,3.02,7.682939558,6.8645,0,6.8645,0.2,3.02,3.026615271,7.7745,-3.3,8.445877707,6.8645,0,6.8645,0.91,-3.3,3.423171045
27/10/2019 12:00,9.7665,0,9.7665,8.5465,0,8.5465,1.22,0,1.22,9.8765,0.55,9.891802275,8.5465,0,8.5465,1.33,0.55,1.439235908
27/10/2019 12:30,10.715,0.51,10.72713032,8.535,0,8.535,2.18,0.51,2.238861318,10.745,0.51,10.75709649,8.535,0,8.535,2.21,0.51,2.268082891
27/10/2019 13:00,12.1,0.57,12.11341818,7.23,0,7.23,4.87,0.57,4.903243824,12.1,0.51,12.11074316,7.23,0,7.23,4.87,0.51,4.896631495
27/10/2019 13:30,12.696,0.51,12.70623925,6.406,0,6.406,6.29,0.51,6.310641806,12.666,0.57,12.67881919,6.406,0,6.406,6.26,0.57,6.285896913
27/10/2019 14:00,10.0035,0.51,10.01649201,4.0335,0,4.0335,5.97,0.51,5.99174432,9.9635,0.57,9.979791193,4.0335,0,4.0335,5.93,0.57,5.957331617
27/10/2019 14:30,8.9105,0.51,8.925083207,2.8005,0,2.8005,6.11,0.51,6.131247834,8.8605,0.65,8.884309779,2.8005,0,2.8005,6.06,0.65,6.094760044
27/10/2019 15:00,9.0895,0.51,9.103796475,2.9195,0,2.9195,6.17,0.51,6.191041916,9.0095,0.59,9.02879783,2.9195,0,2.9195,6.09,0.59,6.118512891
27/10/2019 15:30,8.9335,0.51,8.948045722,2.7635,0,2.7635,6.17,0.51,6.191041916,8.8535,0.59,8.873137114,2.7635,0,2.7635,6.09,0.59,6.118512891
27/10/2019 16:00,10.614,-3.08,11.05185034,2.774,0,2.774,7.84,-3.08,8.423301016,10.464,1.47,10.56674955,2.774,0,2.774,7.69,1.47,7.829240065
27/10/2019 16:30,12.562,-3.27,12.98062957,3.042,0,3.042,9.52,-3.27,10.06594755,12.362,1.51,12.45388068,3.042,0,3.042,9.32,1.51,9.441530596
27/10/2019 17:00,12.492,0,12.492,1.922,0,1.922,10.57,0,10.57,12.232,-2.76,12.5395145,1.922,0,1.922,10.31,-2.76,10.67303612
27/10/2019 17:30,12.8625,-0.64,12.87841241,1.3225,0,1.3225,11.54,-0.64,11.55773334,12.5425,-0.54,12.55411909,1.3225,0,1.3225,11.22,-0.54,11.23298714
27/10/2019 18:00,12.2265,-0.73,12.24827344,1.2565,0,1.2565,10.97,-0.73,10.99426214,11.8765,-0.54,11.88877001,1.2565,0,1.2565,10.62,-0.54,10.63371995
27/10/2019 18:30,11.082,1.41,11.1713394,1.322,0,1.322,9.76,1.41,9.861323441,10.992,-2.67,11.31162959,1.322,0,1.322,9.67,-2.67,10.03183931
27/10/2019 19:00,9.994,2.42,10.28282238,2.374,0,2.374,7.62,2.42,7.995048468,10.024,-4.11,10.83386708,2.374,0,2.374,7.65,-4.11,8.68415799
27/10/2019 19:30,10.088,-0.38,10.09515448,3.178,0,3.178,6.91,-0.38,6.920440737,9.838,-1.09,9.898199028,3.178,0,3.178,6.66,-1.09,6.748607264
27/10/2019 20:00,11.671,-0.28,11.67435827,4.901,0,4.901,6.77,-0.28,6.775787777,11.441,-0.98,11.48289515,4.901,0,4.901,6.54,-0.98,6.613017466
27/10/2019 20:30,11.7105,-0.51,11.72160016,5.1905,0,5.1905,6.52,-0.51,6.539915902,11.4705,-0.6,11.48618171,5.1905,0,5.1905,6.28,-0.6,6.308597308
27/10/2019 21:00,10.231,-0.51,10.24370348,4.821,0,4.821,5.41,-0.51,5.433985646,10.001,-0.5,10.01349095,4.821,0,4.821,5.18,-0.5,5.204075326
27/10/2019 21:30,9.874,-0.51,9.887162181,4.164,0,4.164,5.71,-0.51,5.732730588,9.654,0,9.654,4.164,0,4.164,5.49,0,5.49
27/10/2019 22:00,9.339,0,9.339,4.469,0,4.469,4.87,0,4.87,9.139,0,9.139,4.469,0,4.469,4.67,0,4.67
27/10/2019 22:30,10.136,-0.51,10.14882239,4.426,0,4.426,5.71,-0.51,5.732730588,9.966,-0.3,9.97051433,4.426,0,4.426,5.54,-0.3,5.548116798
27/10/2019 23:00,10.055,0.5,10.06742395,4.585,0,4.585,5.47,0.5,5.492804384,9.905,0.51,9.918121042,4.585,0,4.585,5.32,0.51,5.344389582
27/10/2019 23:30,8.8055,0.5,8.819684249,3.0655,0,3.0655,5.74,0.5,5.76173585,8.6555,0.59,8.675585297,3.0655,0,3.0655,5.59,0.59,5.621049724
28/10/2019 00:00,7.2735,0.5,7.290665419,2.7835,0,2.7835,4.49,0.5,4.517753867,7.1235,0.59,7.147891455,2.7835,0,2.7835,4.34,0.59,4.379920091
28/10/2019 00:30,8.958,0.5,8.971943156,3.958,0,3.958,5,0.5,5.024937811,8.738,0.51,8.752870615,3.958,0,3.958,4.78,0.51,4.807130121
28/10/2019 01:00,9.2335,0.62,9.254292099,3.2135,0,3.2135,6.02,0.62,6.051842695,9.0135,0.51,9.027916828,3.2135,0,3.2135,5.8,0.51,5.822379239
28/10/2019 01:30,9.3075,0.74,9.336870795,2.8575,0,2.8575,6.45,0.74,6.492310837,9.0975,0.51,9.111783922,2.8575,0,2.8575,6.24,0.51,6.260806657
28/10/2019 02:00,8.9945,0.51,9.008947233,2.3845,0,2.3845,6.61,0.51,6.629645541,8.8045,0.51,8.819258486,2.3845,0,2.3845,6.42,0.51,6.440225151
28/10/2019 02:30,8.9005,0.51,8.915099565,2.6905,0,2.6905,6.21,0.51,6.230906836,8.7105,0.51,8.725417483,2.6905,0,2.6905,6.02,0.51,6.041564367
28/10/2019 03:00,8.53,0.41,8.539847774,3.66,0,3.66,4.87,0.41,4.887228253,8.35,0.6,8.371529132,3.66,0,3.66,4.69,0.6,4.728223768
28/10/2019 03:30,8.299,-1.92,8.518204095,3.189,0,3.189,5.11,-1.92,5.458800234,7.939,2.99,8.483384997,3.189,0,3.189,4.75,2.99,5.612717702
28/10/2019 04:00,7.9085,0.62,7.932765738,2.6385,0,2.6385,5.27,0.62,5.306345258,7.7585,0.69,7.789122046,2.6385,0,2.6385,5.12,0.69,5.166284932
28/10/2019 04:30,7.764,0.58,7.78563395,2.754,0,2.754,5.01,0.58,5.043461113,7.614,0.64,7.640850476,2.754,0,2.754,4.86,0.64,4.901958792
28/10/2019 05:00,7.748,0.58,7.7696785,3.028,0,3.028,4.72,0.58,4.755502077,7.608,0.64,7.634871577,3.028,0,3.028,4.58,0.64,4.624499973
28/10/2019 05:30,7.914,0.51,7.930415878,2.754,0,2.754,5.16,0.51,5.185142235,7.774,0.55,7.793431593,2.754,0,2.754,5.02,0.55,5.050039604
28/10/2019 06:00,8.36,-2.15,8.632039157,3.32,0,3.32,5.04,-2.15,5.479425152,8.13,1.66,8.297740656,3.32,0,3.32,4.81,1.66,5.088388743
28/10/2019 06:30,9.29,-0.2,9.292152603,3.13,0,3.13,6.16,-0.2,6.163245898,9.1,0.28,9.104306673,3.13,0,3.13,5.97,0.28,5.976562557
28/10/2019 07:00,10.366,-0.46,10.37620142,3.086,0,3.086,7.28,-0.46,7.29451849,10.146,-1.38,10.23941971,3.086,0,3.086,7.06,-1.38,7.193608274
28/10/2019 07:30,10.896,-0.52,10.90840117,3.556,0,3.556,7.34,-0.52,7.358396564,10.666,-0.68,10.68765437,3.556,0,3.556,7.11,-0.68,7.142443559
28/10/2019 08:00,11.31,-0.91,11.34655014,5.34,0,5.34,5.97,-0.91,6.038956864,11.05,-0.87,11.08419596,5.34,0,5.34,5.71,-0.87,5.775898199
28/10/2019 08:30,11.707,-1.32,11.78118199,7.207,0,7.207,4.5,-1.32,4.689605527,11.457,-1.18,11.51760604,7.207,0,7.207,4.25,-1.18,4.410770908
28/10/2019 09:00,11.6865,-1.21,11.74897367,6.6665,0,6.6665,5.02,-1.21,5.163768004,11.4865,-1.08,11.53716093,6.6665,0,6.6665,4.82,-1.08,4.939514146
28/10/2019 09:30,11.7605,-1.37,11.84002788,7.9305,0,7.9305,3.83,-1.37,4.067652886,11.6205,-1.23,11.68541485,7.9305,0,7.9305,3.69,-1.23,3.889601522
28/10/2019 10:00,11.5475,-1.49,11.64323221,8.2475,0,8.2475,3.3,-1.49,3.620787207,11.4275,-1.36,11.50814304,8.2475,0,8.2475,3.18,-1.36,3.458612439
28/10/2019 10:30,11.194,-1.24,11.26247024,7.614,0,7.614,3.58,-1.24,3.788667312,11.074,-1.11,11.12949127,7.614,0,7.614,3.46,-1.11,3.633689585
28/10/2019 11:00,10.985,-0.91,11.02262786,4.635,0,4.635,6.35,-0.91,6.414873342,10.835,-0.77,10.86232595,4.635,0,4.635,6.2,-0.77,6.247631551
28/10/2019 11:30,10.7515,-0.73,10.77625409,3.8915,0,3.8915,6.86,-0.73,6.898731768,10.5715,-0.6,10.58851322,3.8915,0,3.8915,6.68,-0.6,6.706891978
28/10/2019 12:00,10.553,-0.73,10.57821861,4.943,0,4.943,5.61,-0.73,5.657296174,10.423,-0.6,10.44025522,4.943,0,4.943,5.48,-0.6,5.512748861
28/10/2019 12:30,10.5365,-0.91,10.57572372,5.2565,0,5.2565,5.28,-0.91,5.357844716,10.3465,-0.77,10.37511264,5.2565,0,5.2565,5.09,-0.77,5.147912198
28/10/2019 13:00,10.7305,-0.84,10.76332803,4.1305,0,4.1305,6.6,-0.84,6.653239812,10.5305,-0.7,10.55374011,4.1305,0,4.1305,6.4,-0.7,6.438167441
28/10/2019 13:30,10.6715,-0.55,10.68566387,3.5615,0,3.5615,7.11,-0.55,7.131241126,10.5015,-0.51,10.51387665,3.5615,0,3.5615,6.94,-0.51,6.958713962
28/10/2019 14:00,10.7575,-0.55,10.77155078,3.3675,0,3.3675,7.39,-0.55,7.410438584,10.5775,-0.51,10.58978783,3.3675,0,3.3675,7.21,-0.51,7.228014942
28/10/2019 14:30,10.669,-0.55,10.68316718,2.779,0,2.779,7.89,-0.55,7.909146604,10.459,-0.51,10.47142688,2.779,0,2.779,7.68,-0.51,7.696914966
28/10/2019 15:00,10.7745,-0.55,10.78852864,2.3045,0,2.3045,8.47,-0.55,8.487838358,10.5445,-0.51,10.55682624,2.3045,0,2.3045,8.24,-0.51,8.255767681
28/10/2019 15:30,10.975,-0.55,10.98877268,2.505,0,2.505,8.47,-0.55,8.487838358,10.745,-0.51,10.75709649,2.505,0,2.505,8.24,-0.51,8.255767681
28/10/2019 16:00,11.525,-0.47,11.53457953,2.725,0,2.725,8.8,-0.47,8.812542198,11.245,-0.8,11.27342118,2.725,0,2.725,8.52,-0.8,8.557476263
28/10/2019 16:30,12.27,-0.64,12.28667978,2.58,0,2.58,9.69,-0.64,9.711112192,11.95,-0.5,11.96045568,2.58,0,2.58,9.37,-0.5,9.383330965
28/10/2019 17:00,13.1325,-0.78,13.15564351,3.2425,0,3.2425,9.89,-0.78,9.92071066,12.7925,-0.6,12.80656301,3.2425,0,3.2425,9.55,-0.6,9.568829605
28/10/2019 17:30,14.0265,-0.5,14.03540887,3.5465,0,3.5465,10.48,-0.5,10.4919207,13.7165,-1.43,13.79084016,3.5465,0,3.5465,10.17,-1.43,10.27004382
28/10/2019 18:00,14.495,-1.16,14.54134193,3.565,0,3.565,10.93,-1.16,10.99138299,14.105,-0.95,14.136956,3.565,0,3.565,10.54,-0.95,10.58272649
28/10/2019 18:30,14.3245,-1.07,14.36440741,3.2445,0,3.2445,11.08,-1.07,11.13154527,13.9445,-0.86,13.97099425,3.2445,0,3.2445,10.7,-0.86,10.73450511
28/10/2019 19:00,13.889,-1.11,13.93328465,5.439,0,5.439,8.45,-1.11,8.522593502,13.559,-0.97,13.59365223,5.439,0,5.439,8.12,-0.97,8.177731959
28/10/2019 19:30,13.213,-1.23,13.27012694,7.233,0,7.233,5.98,-1.23,6.10518632,12.893,-1.12,12.94155512,7.233,0,7.233,5.66,-1.12,5.769748695
28/10/2019 20:00,12.6585,-1.23,12.71811787,7.8885,0,7.8885,4.77,-1.23,4.926032887,12.3385,-1.05,12.38309663,7.8885,0,7.8885,4.45,-1.05,4.572198596
28/10/2019 20:30,12.1485,-1.14,12.20187085,7.9485,0,7.9485,4.2,-1.14,4.351965073,11.8685,-1,11.91055382,7.9485,0,7.9485,3.92,-1,4.045540755
28/10/2019 21:00,11.633,-1.14,11.68872487,8.823,0,8.823,2.81,-1.14,3.032441261,11.373,-1,11.41687913,8.823,0,8.823,2.55,-1,2.739069185
28/10/2019 21:30,11.059,-0.98,11.10233674,7.599,0,7.599,3.46,-0.98,3.596109008,10.819,-0.84,10.8515603,7.599,0,7.599,3.22,-0.84,3.327762011
28/10/2019 22:00,10.2235,-0.79,10.25397739,7.2635,0,7.2635,2.96,-0.79,3.063608983,10.0035,-0.73,10.03010031,7.2635,0,7.2635,2.74,-0.73,2.835577543
28/10/2019 22:30,9.4235,-0.57,9.440723079,5.1335,0,5.1335,4.29,-0.57,4.327701468,9.2335,-0.55,9.249866067,5.1335,0,5.1335,4.1,-0.55,4.136725758
28/10/2019 23:00,8.822,2.5,9.16938842,4.272,0,4.272,4.55,2.5,5.191579721,8.672,-2.89,9.140879826,4.272,0,4.272,4.4,-2.89,5.264228339
28/10/2019 23:30,8.595,-0.5,8.609531056,4.115,0,4.115,4.48,-0.5,4.507815435,8.455,0.51,8.470367465,4.115,0,4.115,4.34,0.51,4.369862698
29/10/2019 00:00,8.2795,-0.5,8.29458379,6.3095,0,6.3095,1.97,-0.5,2.032461562,8.1395,-0.5,8.154842748,6.3095,0,6.3095,1.83,-0.5,1.897076699
29/10/2019 00:30,9.408,-0.5,9.421277196,6.828,0,6.828,2.58,-0.5,2.628003044,9.208,-0.5,9.22156516,6.828,0,6.828,2.38,-0.5,2.431953947
29/10/2019 01:00,9.6645,-0.55,9.680137409,7.2145,0,7.2145,2.45,-0.55,2.510975906,9.4345,-0.5,9.447739955,7.2145,0,7.2145,2.22,-0.5,2.275609808
29/10/2019 01:30,9.7755,-0.55,9.790960129,6.9855,0,6.9855,2.79,-0.55,2.84369478,9.5455,-0.54,9.560762012,6.9855,0,6.9855,2.56,-0.54,2.616333312
29/10/2019 02:00,9.47,-0.55,9.485958043,7.08,0,7.08,2.39,-0.55,2.452468145,9.26,-0.54,9.275731777,7.08,0,7.08,2.18,-0.54,2.245885126
29/10/2019 02:30,9.2475,1.13,9.316284466,6.2875,0,6.2875,2.96,1.13,3.168359197,9.0675,-3.44,9.698100652,6.2875,0,6.2875,2.78,-3.44,4.42289498
29/10/2019 03:00,9.217,-0.51,9.231099014,6.977,0,6.977,2.24,-0.51,2.297324531,9.097,-0.5,9.110730432,6.977,0,6.977,2.12,-0.5,2.178164365
29/10/2019 03:30,8.5235,-0.75,8.556433384,9.5135,0,9.5135,-0.99,-0.75,1.242014493,8.4235,-0.64,8.447777947,9.5135,0,9.5135,-1.09,-0.64,1.264001582
29/10/2019 04:00,8.6705,-0.91,8.718123092,10.2205,0,10.2205,-1.55,-0.91,1.797386992,8.5005,-0.79,8.53713068,10.2205,0,10.2205,-1.72,-0.79,1.892749323
29/10/2019 04:30,8.302,-0.77,8.337631798,9.722,0,9.722,-1.42,-0.77,1.615332783,8.202,-0.68,8.230139975,9.722,0,9.722,-1.52,-0.68,1.665172664
29/10/2019 05:00,8.2095,-0.71,8.240145038,9.6295,0,9.6295,-1.42,-0.71,1.587608264,8.1095,-0.61,8.132409867,9.6295,0,9.6295,-1.52,-0.61,1.637833935
29/10/2019 05:30,8.424,-0.86,8.467784598,10.254,0,10.254,-1.83,-0.86,2.022003956,8.264,-0.74,8.297065505,10.254,0,10.254,-1.99,-0.74,2.123134475
29/10/2019 06:00,8.6495,-0.86,8.692148771,10.2695,0,10.2695,-1.62,-0.86,1.834121043,8.4795,-0.74,8.511728394,10.2695,0,10.2695,-1.79,-0.74,1.936930561
29/10/2019 06:30,9.2205,-1.06,9.281229458,9.7505,0,9.7505,-0.53,-1.06,1.185116028,8.8505,-0.96,8.902412608,9.7505,0,9.7505,-0.9,-0.96,1.315902732
29/10/2019 07:00,10.511,-1.45,10.61054292,9.761,0,9.761,0.75,-1.45,1.632482772,10.371,-1.34,10.45721,9.761,0,9.761,0.61,-1.34,1.472311108
29/10/2019 07:30,11.137,-1.81,11.28312319,10.387,0,10.387,0.75,-1.81,1.959234544,11.067,-1.68,11.19378796,10.387,0,10.387,0.68,-1.68,1.812401721
29/10/2019 08:00,11.93,-1.9,12.08035182,10.67,0,10.67,1.26,-1.9,2.279824555,11.66,-1.3,11.73224616,10.67,0,10.67,0.99,-1.3,1.634044063
29/10/2019 08:30,12.1675,-1.95,12.32276577,10.3375,0,10.3375,1.83,-1.95,2.674210164,11.9175,-1.79,12.05117862,10.3375,0,10.3375,1.58,-1.79,2.387571988
29/10/2019 09:00,12.3375,-2.03,12.50339179,10.3775,0,10.3775,1.96,-2.03,2.821790212,12.0675,-1.86,12.2100023,10.3775,0,10.3775,1.69,-1.86,2.513105648
29/10/2019 09:30,12.665,-2.07,12.83304816,10.585,0,10.585,2.08,-2.07,2.934501661,12.395,-1.86,12.53377936,10.585,0,10.585,1.81,-1.86,2.595322716
29/10/2019 10:00,12.1315,-1.86,12.27325924,10.0115,0,10.0115,2.12,-1.86,2.820283674,11.8715,-1.68,11.98978366,10.0115,0,10.0115,1.86,-1.68,2.506391829
29/10/2019 10:30,11.865,-1.78,11.99777584,9.985,0,9.985,1.88,-1.78,2.588976632,11.715,-1.64,11.82923603,9.985,0,9.985,1.73,-1.64,2.383799488
29/10/2019 11:00,11.6315,-1.78,11.76691091,9.9915,0,9.9915,1.64,-1.78,2.420330556,11.5215,-1.64,11.6376356,9.9915,0,9.9915,1.53,-1.64,2.242877616
29/10/2019 11:30,11.397,-1.62,11.5115598,9.917,0,9.917,1.48,-1.62,2.194265253,11.287,-1.48,11.38361845,9.917,0,9.917,1.37,-1.48,2.016754819
29/10/2019 12:00,11.467,-1.68,11.5894128,11.207,0,11.207,0.26,-1.68,1.7,11.117,-1.55,11.22453514,11.207,0,11.207,-0.09,-1.55,1.552610705
29/10/2019 12:30,11.485,-1.51,11.58383896,9.975,0,9.975,1.51,-1.51,2.135462479,11.395,-1.37,11.47706082,9.975,0,9.975,1.42,-1.37,1.973144698
29/10/2019 13:00,11.4025,-1.51,11.50204792,9.9425,0,9.9425,1.46,-1.51,2.100404723,11.2925,-1.37,11.37530027,9.9425,0,9.9425,1.35,-1.37,1.923382437
29/10/2019 13:30,11.3955,-1.45,11.48738091,10.1555,0,10.1555,1.24,-1.45,1.90790461,11.2955,-1.31,11.37121015,10.1555,0,10.1555,1.14,-1.31,1.736577093
