Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
29/10/2019 14:00,11.4355,-1.45,11.52706208,10.1955,0,10.1955,1.24,-1.45,1.90790461,11.2855,-1.31,11.36127679,10.1955,0,10.1955,1.09,-1.31,1.704171353
29/10/2019 14:30,11.4855,-1.52,11.58564242,10.1555,0,10.1555,1.33,-1.52,2.019727704,11.3955,-1.38,11.47875517,10.1555,0,10.1555,1.24,-1.38,1.855262785
29/10/2019 15:00,11.504,-1.62,11.61750472,10.684,0,10.684,0.82,-1.62,1.815709228,11.474,-1.48,11.56905683,10.684,0,10.684,0.79,-1.48,1.677647162
29/10/2019 15:30,11.64,-1.62,11.75219129,10.49,0,10.49,1.15,-1.62,1.986680649,11.57,-1.48,11.66427452,10.49,0,10.49,1.08,-1.48,1.832157198
29/10/2019 16:00,12.039,-3.97,12.67668809,10.689,0,10.689,1.35,-3.97,4.193256491,11.839,0.68,11.8585126,10.689,0,10.689,1.15,0.68,1.336001497
29/10/2019 16:30,12.575,-2.06,12.74261453,11.315,0,11.315,1.26,-2.06,2.414787775,12.465,-1.92,12.61200321,11.315,0,11.315,1.15,-1.92,2.238057193
29/10/2019 17:00,13.3,-2.11,13.46633209,11.24,0,11.24,2.06,-2.11,2.948847232,13.15,-1.96,13.29526607,11.24,0,11.24,1.91,-1.96,2.736731627
29/10/2019 17:30,14.102,-2.46,14.31495735,11.712,0,11.712,2.39,-2.46,3.429825068,13.942,-2.32,14.1337102,11.712,0,11.712,2.23,-2.32,3.217965196
29/10/2019 18:00,14.3725,-2.28,14.55222169,11.3725,0,11.3725,3,-2.28,3.768076432,14.2125,-2.14,14.37270873,11.3725,0,11.3725,2.84,-2.14,3.556008999
29/10/2019 18:30,14.414,-2.56,14.63956953,11.954,0,11.954,2.46,-2.56,3.550380261,14.074,-2.34,14.26720281,11.954,0,11.954,2.12,-2.34,3.157530681
29/10/2019 19:00,14.082,-2.48,14.29871057,12.152,0,12.152,1.93,-2.48,3.142499006,13.752,-2.34,13.94966322,12.152,0,12.152,1.6,-2.34,2.834713389
29/10/2019 19:30,13.609,-2.32,13.80533524,12.019,0,12.019,1.59,-2.32,2.81256111,13.289,-2.14,13.46020509,12.019,0,12.019,1.27,-2.14,2.488473428
29/10/2019 20:00,12.947,-2.18,13.12925013,11.957,0,11.957,0.99,-2.18,2.394263979,12.697,-2.01,12.85511217,11.957,0,11.957,0.74,-2.01,2.141891687
29/10/2019 20:30,12.3635,-1.9,12.5086423,11.3735,0,11.3735,0.99,-1.9,2.142451866,12.1935,-1.74,12.31702246,11.3735,0,11.3735,0.82,-1.74,1.923538406
29/10/2019 21:00,11.83,-1.64,11.9431361,10.98,0,10.98,0.85,-1.64,1.847187051,11.69,-1.49,11.78457466,10.98,0,10.98,0.71,-1.49,1.650515071
29/10/2019 21:30,11.407,-1.69,11.53151113,10.717,0,10.717,0.69,-1.69,1.825431456,11.197,-1.34,11.27689714,10.717,0,10.717,0.48,-1.34,1.423376268
29/10/2019 22:00,10.2435,-1.63,10.3723764,11.2435,0,11.2435,-1,-1.63,1.912302277,10.1035,-1.48,10.21132275,11.2435,0,11.2435,-1.14,-1.48,1.868154169
29/10/2019 22:30,9.7215,-1.36,9.81616841,10.8515,0,10.8515,-1.13,-1.36,1.768191166,9.5515,-1.2,9.626585701,10.8515,0,10.8515,-1.3,-1.2,1.769180601
29/10/2019 23:00,9.0715,-1.09,9.13675064,10.2815,0,10.2815,-1.21,-1.09,1.628557644,8.9315,-0.95,8.981881331,10.2815,0,10.2815,-1.35,-0.95,1.650757402
29/10/2019 23:30,8.8995,-1.22,8.982733451,10.8195,0,10.8195,-1.92,-1.22,2.274818674,8.7495,-1.08,8.815903258,10.8195,0,10.8195,-2.07,-1.08,2.334801919
30/10/2019 00:00,8.5965,-1.12,8.669152914,10.5965,0,10.5965,-2,-1.12,2.292247805,8.4465,-0.98,8.503161897,10.5965,0,10.5965,-2.15,-0.98,2.362816116
30/10/2019 00:30,9.6935,-1.21,9.76872777,10.7335,0,10.7335,-1.04,-1.21,1.595524992,9.5135,-1.05,9.571268581,10.7335,0,10.7335,-1.22,-1.05,1.609627286
30/10/2019 01:00,9.863,-1.21,9.936944651,11.023,0,11.023,-1.16,-1.21,1.676215977,9.633,-1.05,9.690056192,11.023,0,11.023,-1.39,-1.05,1.742010333
30/10/2019 01:30,9.809,-1.21,9.883348673,10.819,0,10.819,-1.01,-1.21,1.576134512,9.619,-1.05,9.676138744,10.819,0,10.819,-1.2,-1.05,1.594521872
30/10/2019 02:00,9.544,-1.39,9.644689523,11.624,0,11.624,-2.08,-1.39,2.501699422,9.334,-1.22,9.413392375,11.624,0,11.624,-2.29,-1.22,2.594706149
30/10/2019 02:30,9.478,-1.35,9.573660951,11.668,0,11.668,-2.19,-1.35,2.572663989,9.268,-1.18,9.342816706,11.668,0,11.668,-2.4,-1.18,2.674397128
30/10/2019 03:00,9.158,-1.35,9.256968402,11.948,0,11.948,-2.79,-1.35,3.099451564,8.958,-1.18,9.035383998,11.948,0,11.948,-2.99,-1.18,3.214420632
30/10/2019 03:30,8.9165,-1.25,9.003692145,11.5065,0,11.5065,-2.59,-1.25,2.875865087,8.7365,-1.09,8.804233768,11.5065,0,11.5065,-2.77,-1.09,2.976743187
30/10/2019 04:00,8.778,-1.34,8.879689409,11.788,0,11.788,-3.01,-1.34,3.294798932,8.588,-1.19,8.67005444,11.788,0,11.788,-3.2,-1.19,3.414103103
30/10/2019 04:30,8.5145,-1.29,8.611667101,11.6245,0,11.6245,-3.11,-1.29,3.366927383,8.3345,-1.14,8.412103795,11.6245,0,11.6245,-3.29,-1.14,3.481910395
30/10/2019 05:00,8.3345,-1.2,8.420444777,11.3945,0,11.3945,-3.06,-1.2,3.286883022,8.1645,-1.05,8.231741022,11.3945,0,11.3945,-3.23,-1.05,3.396380426
30/10/2019 05:30,8.4145,-1.15,8.492721016,11.2045,0,11.2045,-2.79,-1.15,3.017714367,8.2445,-1.01,8.306135097,11.2045,0,11.2045,-2.96,-1.01,3.127570942
30/10/2019 06:00,8.659,-1.31,8.757532815,11.549,0,11.549,-2.89,-1.31,3.173042704,8.479,-1.17,8.559342323,11.549,0,11.549,-3.07,-1.17,3.28539191
30/10/2019 06:30,9.4105,-1.55,9.537295751,11.6705,0,11.6705,-2.26,-1.55,2.740456166,9.2205,-1.39,9.324683386,11.6705,0,11.6705,-2.45,-1.39,2.816842204
30/10/2019 07:00,10.235,-1.74,10.38185075,11.625,0,11.625,-1.39,-1.74,2.227038392,10.005,-1.6,10.13212835,11.625,0,11.625,-1.62,-1.6,2.276927755
30/10/2019 07:30,10.723,-2.08,10.92287183,11.703,0,11.703,-0.98,-2.08,2.299304243,10.483,-1.83,10.64153133,11.703,0,11.703,-1.22,-1.83,2.199386278
30/10/2019 08:00,11.1405,-2.08,11.33301108,12.0205,0,12.0205,-0.88,-2.08,2.258495074,10.9405,-1.83,11.09249477,12.0205,0,12.0205,-1.08,-1.83,2.124923528
30/10/2019 08:30,12.541,-2.43,12.77425462,12.001,0,12.001,0.54,-2.43,2.489277003,12.161,-2.24,12.36557807,12.001,0,12.001,0.16,-2.24,2.245707016
30/10/2019 09:00,12.7515,-2.52,12.9981211,12.2115,0,12.2115,0.54,-2.52,2.577207791,12.2115,-2.34,12.43367734,12.2115,0,12.2115,0,-2.34,2.34
30/10/2019 09:30,12.402,-2.68,12.68826245,12.532,0,12.532,-0.13,-2.68,2.683151133,11.972,-2.48,12.226168,12.532,0,12.532,-0.56,-2.48,2.542439773
30/10/2019 10:00,13.0175,-2.77,13.30895211,12.4975,0,12.4975,0.52,-2.77,2.818386063,12.0275,-2.58,12.30110386,12.4975,0,12.4975,-0.47,-2.58,2.622460677
30/10/2019 10:30,12.952,-2.77,13.24489351,12.372,0,12.372,0.58,-2.77,2.83007067,12.892,-2.58,13.14762579,12.372,0,12.372,0.52,-2.58,2.631881456
30/10/2019 11:00,12.7875,-2.77,13.08407644,12.1375,0,12.1375,0.65,-2.77,2.845241642,12.6575,-2.58,12.91776708,12.1375,0,12.1375,0.52,-2.58,2.631881456
30/10/2019 11:30,12.724,-2.51,12.96920491,11.864,0,11.864,0.86,-2.51,2.653243298,12.684,-2.34,12.89804078,11.864,0,11.864,0.82,-2.34,2.479516082
30/10/2019 12:00,12.9475,-2.57,13.20010062,12.4175,0,12.4175,0.53,-2.57,2.624080791,12.0075,-2.4,12.24500128,12.4175,0,12.4175,-0.41,-2.4,2.434768983
30/10/2019 12:30,13.162,-2.69,13.43407399,12.632,0,12.632,0.53,-2.69,2.741714792,12.122,-2.52,12.3811665,12.632,0,12.632,-0.51,-2.52,2.571089263
30/10/2019 13:00,13.1155,-2.85,13.42158114,12.5855,0,12.5855,0.53,-2.85,2.898861846,13.0655,-2.68,13.33752939,12.5855,0,12.5855,0.48,-2.68,2.722645772
30/10/2019 13:30,13.048,-2.85,13.35562818,12.458,0,12.458,0.59,-2.85,2.910429522,12.978,-2.68,13.25182569,12.458,0,12.458,0.52,-2.68,2.729981685
30/10/2019 14:00,13.0195,-2.8,13.31718365,12.3795,0,12.3795,0.64,-2.8,2.872211691,12.9695,-2.63,13.23347385,12.3795,0,12.3795,0.59,-2.63,2.695366394
30/10/2019 14:30,12.8055,-2.59,13.06479737,12.0655,0,12.0655,0.74,-2.59,2.693640659,12.6555,-2.42,12.88480036,12.0655,0,12.0655,0.59,-2.42,2.490883377
30/10/2019 15:00,11.143,-2.17,11.35232791,11.663,0,11.663,-0.52,-2.17,2.231434516,11.113,-2,11.29153528,11.663,0,11.663,-0.55,-2,2.074246851
30/10/2019 15:30,11.988,-2.17,12.18281757,11.478,0,11.478,0.51,-2.17,2.229125389,10.928,-1.96,11.1023774,11.478,0,11.478,-0.55,-1.96,2.035706266
30/10/2019 16:00,12.2535,-2.28,12.46381411,11.5335,0,11.5335,0.72,-2.28,2.390983061,12.1335,-2.09,12.31218592,11.5335,0,11.5335,0.6,-2.09,2.174419463
30/10/2019 16:30,12.539,-2.28,12.7446036,11.539,0,11.539,1,-2.28,2.489658611,12.369,-2.09,12.54433183,11.539,0,11.539,0.83,-2.09,2.248777446
30/10/2019 17:00,13.078,-2.28,13.27525834,11.928,0,11.928,1.15,-2.28,2.553605294,12.858,-2.09,13.02675186,11.928,0,11.928,0.93,-2.09,2.287575135
30/10/2019 17:30,13.757,-2.38,13.96135556,11.747,0,11.747,2.01,-2.38,3.115204648,13.417,-2.17,13.59134979,11.747,0,11.747,1.67,-2.17,2.738211095
30/10/2019 18:00,14.121,-2.42,14.32686431,11.781,0,11.781,2.34,-2.42,3.366303611,13.781,-2.21,13.95707924,11.781,0,11.781,2,-2.21,2.980620741
30/10/2019 18:30,14.03,-2.42,14.2371802,11.95,0,11.95,2.08,-2.42,3.191049984,13.68,-2.26,13.86542462,11.95,0,11.95,1.73,-2.26,2.846137734
30/10/2019 19:00,13.5465,-1.3,13.60873478,11.9865,0,11.9865,1.56,-1.3,2.030664916,13.2865,-3.15,13.6548007,11.9865,0,11.9865,1.3,-3.15,3.407711842
30/10/2019 19:30,13.015,1.07,13.05890979,12.085,0,12.085,0.93,1.07,1.417674152,12.935,-5.25,13.95982539,12.085,0,12.085,0.85,-5.25,5.31836441
30/10/2019 20:00,12.524,1.21,12.582316,11.924,0,11.924,0.6,1.21,1.350592463,12.504,-5.11,13.50785386,11.924,0,11.924,0.58,-5.11,5.142810516
30/10/2019 20:30,12.051,1.37,12.12862321,11.451,0,11.451,0.6,1.37,1.495626959,12.031,-5.02,13.03630933,11.451,0,11.451,0.58,-5.02,5.053394898
30/10/2019 21:00,11.702,1.43,11.78905017,11.302,0,11.302,0.4,1.43,1.484890568,11.482,-4.97,12.51148368,11.302,0,11.302,0.18,-4.97,4.973258489
30/10/2019 21:30,10.699,0.7,10.72187488,11.569,0,11.569,-0.87,0.7,1.116646766,10.619,-4.33,11.46787081,11.569,0,11.569,-0.95,-4.33,4.432989962
30/10/2019 22:00,10.203,-0.46,10.21336424,12.053,0,12.053,-1.85,-0.46,1.906331556,10.053,-2.98,10.48538073,12.053,0,12.053,-2,-2.98,3.588927416
30/10/2019 22:30,9.6065,-2.1,9.833353561,12.0265,0,12.0265,-2.42,-2.1,3.204122345,9.4165,-1.25,9.49910376,12.0265,0,12.0265,-2.61,-1.25,2.893890115
30/10/2019 23:00,8.9355,-1.56,9.070653794,12.0055,0,12.0055,-3.07,-1.56,3.443617284,8.7755,-1.44,8.89286232,12.0055,0,12.0055,-3.23,-1.44,3.536453025
30/10/2019 23:30,8.7745,-2.5,9.123697181,11.6445,0,11.6445,-2.87,-2.5,3.80616605,8.5845,-0.18,8.586386915,11.6445,0,11.6445,-3.06,-0.18,3.065289546
31/10/2019 00:00,8.372,-1.1,8.443955471,10.862,0,10.862,-2.49,-1.1,2.722149886,8.212,-0.99,8.271459605,10.862,0,10.862,-2.65,-0.99,2.828886707
31/10/2019 00:30,9.064,-0.9,9.108572665,9.734,0,9.734,-0.67,-0.9,1.12200713,8.884,-0.76,8.91644862,9.734,0,9.734,-0.85,-0.76,1.140219277
31/10/2019 01:00,9.4765,-0.9,9.519141361,9.8365,0,9.8365,-0.36,-0.9,0.969329665,9.1665,-0.76,9.197952068,9.8365,0,9.8365,-0.67,-0.76,1.013163363
31/10/2019 01:30,9.961,-0.8,9.993073651,9.341,0,9.341,0.62,-0.8,1.012126474,9.461,-0.66,9.483992883,9.341,0,9.341,0.12,-0.66,0.670820393
31/10/2019 02:00,9.344,-0.73,9.372472246,8.414,0,8.414,0.93,-0.73,1.182285921,9.214,-0.58,9.232236782,8.414,0,8.414,0.8,-0.58,0.988129546
31/10/2019 02:30,9.102,-0.58,9.120460734,7.402,0,7.402,1.7,-0.58,1.79621825,8.882,-0.53,8.897798829,7.402,0,7.402,1.48,-0.53,1.572036895
31/10/2019 03:00,8.656,-1.61,8.804455463,6.816,0,6.816,1.84,-1.61,2.444933537,8.426,3.33,9.0601532,6.816,0,6.816,1.61,3.33,3.698783584
31/10/2019 03:30,8.2615,-0.57,8.281140154,6.6515,0,6.6515,1.61,-0.57,1.707922715,8.0815,-0.6,8.103742484,6.6515,0,6.6515,1.43,-0.6,1.550774
31/10/2019 04:00,7.9435,0.07,7.943808422,5.4035,0,5.4035,2.54,0.07,2.540964384,7.7435,0.6,7.766710517,5.4035,0,5.4035,2.34,0.6,2.415698657
31/10/2019 04:30,7.7305,0.59,7.752982023,4.1205,0,4.1205,3.61,0.59,3.65789557,7.5505,0.51,7.567704424,4.1205,0,4.1205,3.43,0.51,3.467708177
31/10/2019 05:00,7.6305,0.64,7.657292619,3.2905,0,3.2905,4.34,0.64,4.386935149,7.4705,0.51,7.487888237,3.2905,0,3.2905,4.18,0.51,4.210997507
31/10/2019 05:30,7.7345,0.6,7.757737444,3.2545,0,3.2545,4.48,0.6,4.52,7.5545,0.51,7.571695335,3.2545,0,3.2545,4.3,0.51,4.330138566
31/10/2019 06:00,7.905,0.55,7.92411036,2.615,0,2.615,5.29,0.55,5.31851483,7.725,0.51,7.741816647,2.615,0,2.615,5.11,0.51,5.135387035
31/10/2019 06:30,8.7435,3.14,9.290231012,2.8435,0,2.8435,5.9,3.14,6.683532,8.5335,-0.93,8.584027158,2.8435,0,2.8435,5.69,-0.93,5.765500846
31/10/2019 07:00,9.627,-0.57,9.643859653,2.527,0,2.527,7.1,-0.57,7.122843533,9.387,-0.5,9.400306857,2.527,0,2.527,6.86,-0.5,6.878197438
31/10/2019 07:30,10.1205,-0.51,10.13334201,2.2905,0,2.2905,7.83,-0.51,7.846591617,9.8505,-0.42,9.859449794,2.2905,0,2.2905,7.56,-0.42,7.571657678
31/10/2019 08:00,10.5065,-0.51,10.51887077,1.3465,0,1.3465,9.16,-0.51,9.174186612,10.2165,-0.59,10.23352199,1.3465,0,1.3465,8.87,-0.59,8.889600666
31/10/2019 08:30,10.9075,-0.51,10.91941648,0.5975,0,0.5975,10.31,-0.51,10.32260626,10.6175,-0.5,10.6292665,0.5975,0,0.5975,10.02,-0.5,10.03246729
31/10/2019 09:00,11.051,-0.51,11.06276191,0.291,0,0.291,10.76,-0.51,10.77207965,10.791,-0.5,10.80257752,0.291,0,0.291,10.5,-0.5,10.51189802
31/10/2019 09:30,11.249,-0.55,11.26243761,0.379,0,0.379,10.87,-0.55,10.88390555,11.009,-0.5,11.0203485,0.379,0,0.379,10.63,-0.5,10.64175268
31/10/2019 10:00,11.2345,-0.64,11.25271479,0.6545,0,0.6545,10.58,-0.64,10.5993396,11.0245,-0.5,11.03583256,0.6545,0,0.6545,10.37,-0.5,10.382047
31/10/2019 10:30,10.875,-0.64,10.89381591,0.995,0,0.995,9.88,-0.64,9.900707045,10.745,-0.5,10.75662703,0.995,0,0.995,9.75,-0.5,9.762812095
31/10/2019 11:00,10.2395,1.39,10.33341474,2.1695,0,2.1695,8.07,1.39,8.188833861,10.3695,-3.4,10.9126775,2.1695,0,2.1695,8.2,-3.4,8.876936408
31/10/2019 11:30,9.674,-0.5,9.686912614,2.624,0,2.624,7.05,-0.5,7.067708257,9.754,-0.5,9.766806848,2.624,0,2.624,7.13,-0.5,7.147510056
31/10/2019 12:00,9.5735,-0.5,9.586547984,2.5835,0,2.5835,6.99,-0.5,7.007859873,9.5035,-0.5,9.516643959,2.5835,0,2.5835,6.92,-0.5,6.938040069
31/10/2019 12:30,9.469,-0.54,9.484385114,3.799,0,3.799,5.67,-0.54,5.69565624,9.319,-0.5,9.332403817,3.799,0,3.799,5.52,-0.5,5.542598668
31/10/2019 13:00,9.4575,-0.54,9.472903792,3.7475,0,3.7475,5.71,-0.54,5.735477312,9.3275,-0.5,9.34089162,3.7475,0,3.7475,5.58,-0.5,5.602356647
31/10/2019 13:30,9.499,0,9.499,2.269,0,2.269,7.23,0,7.23,9.369,0.51,9.382870616,2.269,0,2.269,7.1,0.51,7.118293335
31/10/2019 14:00,9.5495,-0.5,9.562580732,1.4595,0,1.4595,8.09,-0.5,8.105436447,9.3795,0.51,9.393355111,1.4595,0,1.4595,7.92,0.51,7.936403468
31/10/2019 14:30,9.622,-0.5,9.634982304,0.892,0,0.892,8.73,-0.5,8.744306719,9.492,0,9.492,0.892,0,0.892,8.6,0,8.6
31/10/2019 15:00,9.7055,0,9.7055,0.6155,0,0.6155,9.09,0,9.09,9.5255,0.51,9.539143056,0.6155,0,0.6155,8.91,0.51,8.924584024
31/10/2019 15:30,9.803,0,9.803,1.503,0,1.503,8.3,0,8.3,9.603,0,9.603,1.503,0,1.503,8.1,0,8.1
31/10/2019 16:00,10.213,-0.65,10.23366352,1.273,0,1.273,8.94,-0.65,8.963598608,9.983,-0.53,9.997059018,1.273,0,1.273,8.71,-0.53,8.726110245
31/10/2019 16:30,11.008,-0.11,11.00854959,1.038,0,1.038,9.97,-0.11,9.970606802,10.778,-1.41,10.86983827,1.038,0,1.038,9.74,-1.41,9.841529353
31/10/2019 17:00,11.7015,-0.58,11.71586541,0.9915,0,0.9915,10.71,-0.58,10.72569345,11.3915,-0.5,11.40246781,0.9915,0,0.9915,10.4,-0.5,10.41201229
31/10/2019 17:30,12.1865,-0.58,12.20029435,1.2965,0,1.2965,10.89,-0.58,10.90543443,11.8565,-0.5,11.86703806,1.2965,0,1.2965,10.56,-0.5,10.57183049
31/10/2019 18:00,12.2605,-0.66,12.27825151,1.6405,0,1.6405,10.62,-0.66,10.64048871,11.9505,-0.5,11.96095524,1.6405,0,1.6405,10.31,-0.5,10.32211703
31/10/2019 18:30,12.063,-0.66,12.08104172,2.073,0,2.073,9.99,-0.66,10.01177806,11.763,-0.5,11.77362175,2.073,0,2.073,9.69,-0.5,9.702891322
31/10/2019 19:00,11.7865,-0.66,11.80496431,2.7365,0,2.7365,9.05,-0.66,9.074034384,11.4965,-0.5,11.50736774,2.7365,0,2.7365,8.76,-0.5,8.774257803
31/10/2019 19:30,11.5315,-0.66,11.55037195,2.7115,0,2.7115,8.82,-0.66,8.844659406,11.2715,-0.5,11.28258447,2.7115,0,2.7115,8.56,-0.5,8.574590369
31/10/2019 20:00,11.132,-0.6,11.14815787,3.402,0,3.402,7.73,-0.6,7.753250931,10.892,-0.5,10.90347027,3.402,0,3.402,7.49,-0.5,7.506670367
31/10/2019 20:30,10.8325,-0.6,10.84910394,3.5225,0,3.5225,7.31,-0.6,7.334582469,10.6025,-0.5,10.61428312,3.5225,0,3.5225,7.08,-0.5,7.097633408
31/10/2019 21:00,10.393,-0.53,10.40650513,4.523,0,4.523,5.87,-0.53,5.89387818,10.163,-0.5,10.17529208,4.523,0,4.523,5.64,-0.5,5.662119744
31/10/2019 21:30,10.023,-0.62,10.04215759,5.513,0,5.513,4.51,-0.62,4.55241694,9.813,-0.55,9.828401142,5.513,0,5.513,4.3,-0.55,4.335031718
31/10/2019 22:00,9.382,-1.79,9.551231544,9.622,0,9.622,-0.24,-1.79,1.806017719,9.092,-0.61,9.112440068,9.622,0,9.622,-0.53,-0.61,0.808084154
31/10/2019 22:30,8.7535,-1.02,8.812727288,9.0635,0,9.0635,-0.31,-1.02,1.06606754,8.4935,-0.89,8.540002474,9.0635,0,9.0635,-0.57,-0.89,1.056882207
31/10/2019 23:00,8.4175,-0.96,8.472066233,6.9075,0,6.9075,1.51,-0.96,1.789329483,8.3475,-0.09,8.347985161,6.9075,0,6.9075,1.44,-0.09,1.442809759
31/10/2019 23:30,8.2985,-0.79,8.336018369,7.9985,0,7.9985,0.3,-0.79,0.845044378,8.1185,-0.42,8.129356817,7.9985,0,7.9985,0.12,-0.42,0.436806593
01/11/2019 00:00,7.9265,-0.85,7.971944697,9.4765,0,9.4765,-1.55,-0.85,1.767766953,7.8065,-0.72,7.839632788,9.4765,0,9.4765,-1.67,-0.72,1.818598361
01/11/2019 00:30,9.2445,-2.46,9.566210339,9.0145,0,9.0145,0.23,-2.46,2.470728637,8.7645,0.99,8.820235839,9.0145,0,9.0145,-0.25,0.99,1.021077862
01/11/2019 01:00,9.354,-3.92,10.14217511,8.224,0,8.224,1.13,-3.92,4.07962008,9.084,2.81,9.508688448,8.224,0,8.224,0.86,2.81,2.938656155
01/11/2019 01:30,9.276,-3.99,10.09773618,8.146,0,8.146,1.13,-3.99,4.146926573,9.006,2.76,9.419428645,8.146,0,8.146,0.86,2.76,2.890882218
01/11/2019 02:00,8.7435,-3.62,9.463254844,6.3435,0,6.3435,2.4,-3.62,4.343316705,8.4635,3.11,9.016813864,6.3435,0,6.3435,2.12,3.11,3.763841123
01/11/2019 02:30,8.5365,-3.27,9.141374746,3.9565,0,3.9565,4.58,-3.27,5.627548312,8.0765,3.44,8.77857917,3.9565,0,3.9565,4.12,3.44,5.36730845
01/11/2019 03:00,8.1495,-3.06,8.705053145,2.2595,0,2.2595,5.89,-3.06,6.637446798,7.6795,3.68,8.515698459,2.2595,0,2.2595,5.42,3.68,6.551244157
01/11/2019 03:30,7.686,-0.55,7.705653509,2.376,0,2.376,5.31,-0.55,5.338408002,7.506,1.12,7.589099815,2.376,0,2.376,5.13,1.12,5.250838028
01/11/2019 04:00,7.8145,-0.55,7.833831135,6.9645,0,6.9645,0.85,-0.55,1.012422837,7.6845,-0.51,7.701405083,6.9645,0,6.9645,0.72,-0.51,0.88232647
01/11/2019 04:30,7.106,-0.55,7.127253047,7.966,0,7.966,-0.86,-0.55,1.020832993,6.906,-0.51,6.924805846,7.966,0,7.966,-1.06,-0.51,1.176307783
01/11/2019 05:00,7.681,-0.5,7.697256719,5.861,0,5.861,1.82,-0.5,1.887432118,7.531,0.63,7.557305141,5.861,0,5.861,1.67,0.63,1.784880948
01/11/2019 05:30,7.3725,-0.22,7.375781738,4.4425,0,4.4425,2.93,-0.22,2.938247777,7.2425,0.53,7.261866582,4.4425,0,4.4425,2.8,0.53,2.849719284
01/11/2019 06:00,7.65,-0.56,7.670469347,7.2,0,7.2,0.45,-0.56,0.718401002,7.47,-0.52,7.48807719,7.2,0,7.2,0.27,-0.52,0.585918083
01/11/2019 06:30,8.6795,-0.69,8.706883498,6.9295,0,6.9295,1.75,-0.69,1.88111669,8.5095,-0.16,8.511004068,6.9295,0,6.9295,1.58,-0.16,1.588080602
01/11/2019 07:00,8.9095,-0.52,8.924661912,5.4795,0,5.4795,3.43,-0.52,3.46919299,8.6995,-0.58,8.718813007,5.4795,0,5.4795,3.22,-0.58,3.271819066
01/11/2019 07:30,9.5305,-0.67,9.554021679,5.1005,0,5.1005,4.43,-0.67,4.480379448,9.3005,-0.58,9.3185675,5.1005,0,5.1005,4.2,-0.58,4.239858488
01/11/2019 08:00,9.8315,-0.67,9.854303235,4.0315,0,4.0315,5.8,-0.67,5.83857003,9.6015,-0.58,9.619002144,4.0315,0,4.0315,5.57,-0.58,5.60011607
01/11/2019 08:30,10.3065,-0.8,10.33750174,3.4765,0,3.4765,6.83,-0.8,6.876692519,10.0465,-0.66,10.06815585,3.4765,0,3.4765,6.57,-0.66,6.603067469
01/11/2019 09:00,10.483,-0.58,10.49903276,1.443,0,1.443,9.04,-0.58,9.058587086,10.213,-0.53,10.22674283,1.443,0,1.443,8.77,-0.53,8.786000228
01/11/2019 09:30,10.691,-0.53,10.70412916,0.821,0,0.821,9.87,-0.53,9.884219747,10.451,-0.53,10.46443028,0.821,0,0.821,9.63,-0.53,9.644573604
01/11/2019 10:00,10.494,-0.53,10.50737531,1.934,0,1.934,8.56,-0.53,8.576392015,10.294,-0.53,10.30763484,1.934,0,1.934,8.36,-0.53,8.376783392
01/11/2019 10:30,10.358,-0.64,10.37775332,2.548,0,2.548,7.81,-0.64,7.836178916,10.178,-0.53,10.19179003,2.548,0,2.548,7.63,-0.53,7.648385451
01/11/2019 11:00,9.985,-0.64,10.00548974,3.975,0,3.975,6.01,-0.64,6.043980476,9.805,-0.53,9.819313876,3.975,0,3.975,5.83,-0.53,5.854041339
01/11/2019 11:30,9.9755,-0.74,10.00290959,4.0055,0,4.0055,5.97,-0.74,6.015687824,9.8355,-0.61,9.854398016,4.0055,0,4.0055,5.83,-0.61,5.861825654
01/11/2019 12:00,9.8095,-0.65,9.83101166,3.6195,0,3.6195,6.19,-0.65,6.224034062,9.6395,-0.54,9.654613418,3.6195,0,3.6195,6.02,-0.54,6.044170745
01/11/2019 12:30,9.8065,-0.71,9.832168746,4.0765,0,4.0765,5.73,-0.71,5.773820226,9.6065,-0.58,9.623993051,4.0765,0,4.0765,5.53,-0.58,5.560332724
01/11/2019 13:00,9.9045,-0.78,9.935165839,4.6845,0,4.6845,5.22,-0.78,5.277954149,9.7345,-0.66,9.756848377,4.6845,0,4.6845,5.05,-0.66,5.092946102
01/11/2019 13:30,9.968,-0.88,10.00676891,5.738,0,5.738,4.23,-0.88,4.320567092,9.788,-0.75,9.816692111,5.738,0,5.738,4.05,-0.75,4.118859065
01/11/2019 14:00,9.9195,-1.24,9.996703469,8.2195,0,8.2195,1.7,-1.24,2.104186304,9.7695,-1.11,9.832356292,8.2195,0,8.2195,1.55,-1.11,1.906462693
01/11/2019 14:30,9.712,-1.16,9.781029803,8.012,0,8.012,1.7,-1.16,2.058057336,9.562,-1.03,9.617314802,8.012,0,8.012,1.55,-1.03,1.861021225
01/11/2019 15:00,9.6155,-0.84,9.652121023,6.0155,0,6.0155,3.6,-0.84,3.696701232,9.4055,-0.71,9.432260082,6.0155,0,6.0155,3.39,-0.71,3.463553089
01/11/2019 15:30,9.75,-0.95,9.796172722,6.68,0,6.68,3.07,-0.95,3.213627234,9.54,-0.82,9.575176239,6.68,0,6.68,2.86,-0.82,2.975231083
01/11/2019 16:00,10.5435,-1.38,10.63342806,9.2735,0,9.2735,1.27,-1.38,1.875446613,10.2435,-1.24,10.31827952,9.2735,0,9.2735,0.97,-1.24,1.574325252
01/11/2019 16:30,10.7705,-1.85,10.92822814,10.9605,0,10.9605,-0.19,-1.85,1.859731163,10.3005,-1.71,10.441475,10.9605,0,10.9605,-0.66,-1.71,1.832948444
01/11/2019 17:00,11.967,-3.73,12.53483103,9.547,0,9.547,2.42,-3.73,4.446268098,11.587,0.78,11.61322388,9.547,0,9.547,2.04,0.78,2.184032967
01/11/2019 17:30,12.1245,-1.37,12.20165564,7.9545,0,7.9545,4.17,-1.37,4.389282401,11.8045,-1.26,11.87155509,7.9545,0,7.9545,3.85,-1.26,4.050938163
01/11/2019 18:00,12.2515,-1.87,12.39339147,10.3515,0,10.3515,1.9,-1.87,2.665876966,12.0115,-1.69,12.12980759,10.3515,0,10.3515,1.66,-1.69,2.3689027
01/11/2019 18:30,12.494,-2.29,12.70213116,11.874,0,11.874,0.62,-2.29,2.372445995,12.414,-2.11,12.59204098,11.874,0,11.874,0.54,-2.11,2.178003673
01/11/2019 19:00,12.4605,-2.22,12.65671601,11.9905,0,11.9905,0.47,-2.22,2.26920691,11.5005,-2.06,11.68353971,11.9905,0,11.9905,-0.49,-2.06,2.117474911
01/11/2019 19:30,11.165,-0.01,11.16500448,11.565,0,11.565,-0.4,-0.01,0.40012498,11.025,-3.69,11.62612253,11.565,0,11.565,-0.54,-3.69,3.729302884
01/11/2019 20:00,10.8055,-1.59,10.92185562,11.5055,0,11.5055,-0.7,-1.59,1.73726797,10.7455,-1.92,10.9156846,11.5055,0,11.5055,-0.76,-1.92,2.06494552
01/11/2019 20:30,10.336,-0.86,10.37171616,11.446,0,11.446,-1.11,-0.86,1.404172354,10.296,-2.43,10.57887121,11.446,0,11.446,-1.15,-2.43,2.688382413
01/11/2019 21:00,10.0865,-0.68,10.10939574,11.1965,0,11.1965,-1.11,-0.68,1.301729619,9.9365,-2.32,10.20374599,11.1965,0,11.1965,-1.26,-2.32,2.640075756
01/11/2019 21:30,9.3995,-1.56,9.52807432,11.2395,0,11.2395,-1.84,-1.56,2.412301805,9.3095,-1.42,9.41717528,11.2395,0,11.2395,-1.93,-1.42,2.396101
01/11/2019 22:00,9.2035,-1.56,9.334774355,11.2935,0,11.2935,-2.09,-1.56,2.608006902,9.0535,-1.42,9.164183665,11.2935,0,11.2935,-2.24,-1.42,2.652168924
01/11/2019 22:30,8.6235,-2.45,8.964778427,11.5935,0,11.5935,-2.97,-2.45,3.850116881,8.4535,-0.34,8.460334642,11.5935,0,11.5935,-3.14,-0.34,3.158354002
01/11/2019 23:00,8.1615,-1.27,8.25972047,11.2015,0,11.2015,-3.04,-1.27,3.294616821,8.0115,-1.15,8.09361676,11.2015,0,11.2015,-3.19,-1.15,3.390958567
01/11/2019 23:30,8.2055,-1.45,8.332630452,11.8655,0,11.8655,-3.66,-1.45,3.936762629,8.0655,-1.32,8.17280186,11.8655,0,11.8655,-3.8,-1.32,4.022735388
02/11/2019 00:00,7.878,-1.39,7.999686494,11.648,0,11.648,-3.77,-1.39,4.018084121,7.738,-1.27,7.841526892,11.648,0,11.648,-3.91,-1.27,4.111082582
02/11/2019 00:30,9.0825,-1.39,9.188248269,11.7225,0,11.7225,-2.64,-1.39,2.983571685,8.8925,-1.27,8.982731002,11.7225,0,11.7225,-2.83,-1.27,3.101902642
02/11/2019 01:00,9.234,-1.53,9.359896153,12.054,0,12.054,-2.82,-1.53,3.208317316,9.044,-1.39,9.150193222,12.054,0,12.054,-3.01,-1.39,3.315448688
02/11/2019 01:30,9.1655,-1.53,9.292324265,12.0855,0,12.0855,-2.92,-1.53,3.296558812,8.9755,-1.39,9.082494165,12.0855,0,12.0855,-3.11,-1.39,3.406493799
02/11/2019 02:00,8.8235,-1.53,8.955169024,12.1235,0,12.1235,-3.3,-1.53,3.637430412,8.6435,-1.39,8.754552658,12.1235,0,12.1235,-3.48,-1.39,3.747332385
02/11/2019 02:30,8.5835,-1.41,8.698538512,11.9635,0,11.9635,-3.38,-1.41,3.662308015,8.4235,-1.3,8.523224287,11.9635,0,11.9635,-3.54,-1.3,3.77115367
02/11/2019 03:00,8.219,-1.29,8.319619042,11.789,0,11.789,-3.57,-1.29,3.795918861,8.069,-1.19,8.156277398,11.789,0,11.789,-3.72,-1.19,3.905700961
02/11/2019 03:30,7.8,-1.29,7.905953453,11.99,0,11.99,-4.19,-1.29,4.384084853,7.68,-1.13,7.762686391,11.99,0,11.99,-4.31,-1.13,4.455670544
02/11/2019 04:00,7.6765,-1.36,7.796040806,12.3165,0,12.3165,-4.64,-1.36,4.835204236,7.5665,-1.26,7.670692423,12.3165,0,12.3165,-4.75,-1.26,4.914275125
02/11/2019 04:30,7.565,-1.41,7.695279397,12.385,0,12.385,-4.82,-1.41,5.022001593,7.465,-1.32,7.580806356,12.385,0,12.385,-4.92,-1.32,5.093996466
02/11/2019 05:00,7.533,-1.36,7.6547821,12.273,0,12.273,-4.74,-1.36,4.931247307,7.433,-1.28,7.542406048,12.273,0,12.273,-4.84,-1.28,5.006395909
02/11/2019 05:30,7.7845,-1.43,7.914754592,11.9745,0,11.9745,-4.19,-1.43,4.427301661,7.6845,-1.34,7.800457695,11.9745,0,11.9745,-4.29,-1.34,4.494407636
02/11/2019 06:00,7.832,-0.93,7.887022505,8.282,0,8.282,-0.45,-0.93,1.033150521,7.702,-0.91,7.755572448,8.282,0,8.282,-0.58,-0.91,1.079120012
02/11/2019 06:30,8.679,-0.82,8.717651117,3.959,0,3.959,4.72,-0.82,4.790699323,8.569,-0.02,8.56902334,3.959,0,3.959,4.61,-0.02,4.610043384
02/11/2019 07:00,8.958,0.61,8.978745124,1.338,0,1.338,7.62,0.61,7.644377018,8.838,0.56,8.855723799,1.338,0,1.338,7.5,0.56,7.520877608
02/11/2019 07:30,9.1895,-0.64,9.211759346,5.0495,0,5.0495,4.14,-0.64,4.18917653,9.1495,-0.56,9.166621529,5.0495,0,5.0495,4.1,-0.56,4.138067182
02/11/2019 08:00,9.7335,-0.69,9.757926124,6.3835,0,6.3835,3.35,-0.69,3.420321622,9.5835,-0.65,9.605517802,6.3835,0,6.3835,3.2,-0.65,3.265348373
02/11/2019 08:30,10.404,-0.77,10.43245494,5.524,0,5.524,4.88,-0.77,4.94037448,10.234,-0.65,10.2546212,5.524,0,5.524,4.71,-0.65,4.754639839
02/11/2019 09:00,10.851,-1.28,10.92623453,9.061,0,9.061,1.79,-1.28,2.200568108,10.651,-1.15,10.71290348,9.061,0,9.061,1.59,-1.15,1.962294575
02/11/2019 09:30,10.562,-1.66,10.69165301,10.902,0,10.902,-0.34,-1.66,1.694461566,10.402,-1.53,10.51391954,10.902,0,10.902,-0.5,-1.53,1.609627286
02/11/2019 10:00,10.4445,-1.79,10.59677688,11.8445,0,11.8445,-1.4,-1.79,2.272465621,10.3145,-1.65,10.44564073,11.8445,0,11.8445,-1.53,-1.65,2.250199991
02/11/2019 10:30,10.4895,-1.79,10.64113294,11.4595,0,11.4595,-0.97,-1.79,2.035927307,10.2895,-1.65,10.42095534,11.4595,0,11.4595,-1.17,-1.65,2.02272094
02/11/2019 11:00,10.3825,-1.49,10.48887059,8.7625,0,8.7625,1.62,-1.49,2.20102249,10.2525,-1.34,10.33969807,8.7625,0,8.7625,1.49,-1.34,2.003921156
02/11/2019 11:30,10.3615,-1.66,10.49363056,10.3615,0,10.3615,0,-1.66,1.66,10.2215,-1.5,10.33097586,10.3615,0,10.3615,-0.14,-1.5,1.506519167
02/11/2019 12:00,10.0075,-1.78,10.16456867,11.5375,0,11.5375,-1.53,-1.78,2.347189809,9.8475,-1.61,9.978244147,11.5375,0,11.5375,-1.69,-1.61,2.334137957
02/11/2019 12:30,10.499,-1.82,10.65558074,11.449,0,11.449,-0.95,-1.82,2.053022163,10.319,-1.61,10.44384321,11.449,0,11.449,-1.13,-1.61,1.966977377
02/11/2019 13:00,10.498,-1.87,10.66325016,12.178,0,12.178,-1.68,-1.87,2.513821792,10.368,-1.72,10.50970142,12.178,0,12.178,-1.81,-1.72,2.496898076
02/11/2019 13:30,10.3615,-1.87,10.52889274,12.6215,0,12.6215,-2.26,-1.87,2.933342803,10.2615,-1.72,10.40465195,12.6215,0,12.6215,-2.36,-1.72,2.92027396
02/11/2019 14:00,10.124,-1.82,10.28629068,12.614,0,12.614,-2.49,-1.82,3.084234103,10.064,-1.67,10.20161732,12.614,0,12.614,-2.55,-1.67,3.048179785
02/11/2019 14:30,10.111,-1.82,10.27349605,12.511,0,12.511,-2.4,-1.82,3.012042496,9.961,-1.67,10.10002084,12.511,0,12.511,-2.55,-1.67,3.048179785
02/11/2019 15:00,10.0505,-1.78,10.20690699,12.4505,0,12.4505,-2.4,-1.78,2.988042838,9.9505,-1.63,10.08312205,12.4505,0,12.4505,-2.5,-1.63,2.984442997
02/11/2019 15:30,10.177,-1.74,10.32467573,12.347,0,12.347,-2.17,-1.74,2.781456453,10.037,-1.59,10.16215868,12.347,0,12.347,-2.31,-1.59,2.804318099
02/11/2019 16:00,10.296,-1.66,10.42896045,11.986,0,11.986,-1.69,-1.66,2.3689027,10.116,-1.51,10.22807685,11.986,0,11.986,-1.87,-1.51,2.403539057
02/11/2019 16:30,10.566,-1.66,10.69560452,11.606,0,11.606,-1.04,-1.66,1.958877229,10.406,-1.47,10.50931663,11.606,0,11.606,-1.2,-1.47,1.897603752
02/11/2019 17:00,11.511,-1.58,11.61892943,11.121,0,11.121,0.39,-1.58,1.627421273,11.121,-1.42,11.21129078,11.121,0,11.121,0,-1.42,1.42
02/11/2019 17:30,12.172,-1.74,12.29573845,11.052,0,11.052,1.12,-1.74,2.069299398,11.962,-1.61,12.06986098,11.052,0,11.052,0.91,-1.61,1.849378274
02/11/2019 18:00,12.2625,-1.74,12.38533432,10.8625,0,10.8625,1.4,-1.74,2.233293532,11.9925,-1.61,12.1000891,10.8625,0,10.8625,1.13,-1.61,1.966977377
02/11/2019 18:30,12.058,-1.69,12.17585578,10.488,0,10.488,1.57,-1.69,2.306729286,11.778,-1.22,11.84101702,10.488,0,10.488,1.29,-1.22,1.77552809
02/11/2019 19:00,11.494,-1.09,11.54556781,9.314,0,9.314,2.18,-1.09,2.437314095,11.234,-0.97,11.27579957,9.314,0,9.314,1.92,-0.97,2.151115989
02/11/2019 19:30,11.0095,-0.87,11.04382136,8.1795,0,8.1795,2.83,-0.87,2.960709374,10.7695,-0.77,10.79699172,8.1795,0,8.1795,2.59,-0.77,2.702036269
02/11/2019 20:00,10.5305,-0.65,10.5505417,6.8205,0,6.8205,3.71,-0.65,3.766510321,10.3105,-0.56,10.3256966,6.8205,0,6.8205,3.49,-0.56,3.534642839
02/11/2019 20:30,10.108,-0.75,10.1357863,4.608,0,4.608,5.5,-0.75,5.550900828,9.898,-0.72,9.924152558,4.608,0,4.608,5.29,-0.72,5.338773267
02/11/2019 21:00,9.7555,-0.09,9.755915142,2.0355,0,2.0355,7.72,-0.09,7.720524594,9.5555,0.63,9.576245624,2.0355,0,2.0355,7.52,0.63,7.546343485
02/11/2019 21:30,9.3255,0.63,9.346756135,1.7155,0,1.7155,7.61,0.63,7.636033002,9.1355,0.55,9.152041316,1.7155,0,1.7155,7.42,0.55,7.440356174
02/11/2019 22:00,8.798,0.54,8.81455637,1.838,0,1.838,6.96,0.54,6.980916845,8.628,0.51,8.643059875,1.838,0,1.838,6.79,0.51,6.809126229
02/11/2019 22:30,8.319,0.79,8.356426329,1.419,0,1.419,6.9,0.79,6.945077393,8.209,0.31,8.214851246,1.419,0,1.419,6.79,0.31,6.797072899
02/11/2019 23:00,7.7565,2.17,8.054327548,2.0565,0,2.0565,5.7,2.17,6.099090096,7.7465,-1.1,7.824210008,2.0565,0,2.0565,5.69,-1.1,5.795351586
02/11/2019 23:30,7.7175,0.53,7.735677491,0.7275,0,0.7275,6.99,0.53,7.010064194,7.5875,0.62,7.612788993,0.7275,0,0.7275,6.86,0.62,6.887960511
03/11/2019 00:00,7.4725,0.58,7.4949754,1.2525,0,1.2525,6.22,0.58,6.246983272,7.3325,0.62,7.358665385,1.2525,0,1.2525,6.08,0.62,6.111530087
03/11/2019 00:30,8.663,1.6,8.809515821,2.003,0,2.003,6.66,1.6,6.849496332,8.473,0.36,8.480644374,2.003,0,2.003,6.47,0.36,6.480007716
03/11/2019 01:00,8.8515,0.64,8.87460716,3.1715,0,3.1715,5.68,0.64,5.715942617,8.6515,0.51,8.666519039,3.1715,0,3.1715,5.48,0.51,5.503680587
03/11/2019 01:30,8.8265,0.64,8.849672437,3.4565,0,3.4565,5.37,0.64,5.408003328,8.6465,0.69,8.673987679,3.4565,0,3.4565,5.19,0.69,5.235666147
03/11/2019 02:00,8.4205,-2.98,8.932257287,4.7605,0,4.7605,3.66,-2.98,4.719745756,8.2305,3.47,8.932078719,4.7605,0,4.7605,3.47,3.47,4.907321061
03/11/2019 02:30,8.3175,0.63,8.341325209,6.0775,0,6.0775,2.24,0.63,2.326907819,8.1675,0.65,8.193323883,6.0775,0,6.0775,2.09,0.65,2.188743932
03/11/2019 03:00,8.637,-0.51,8.652044209,7.497,0,7.497,1.14,-0.51,1.248879498,8.407,-0.35,8.414282441,7.497,0,7.497,0.91,-0.35,0.974987179
03/11/2019 03:30,7.506,-0.51,7.523306188,8.956,0,8.956,-1.45,-0.51,1.537075145,7.376,-0.5,7.392927431,8.956,0,8.956,-1.58,-0.5,1.657226599
03/11/2019 04:00,7.4865,-0.55,7.506675846,9.7365,0,9.7365,-2.25,-0.55,2.316246964,7.3765,-0.5,7.393426286,9.7365,0,9.7365,-2.36,-0.5,2.412384712
03/11/2019 04:30,7.3135,-0.62,7.339733118,9.7535,0,9.7535,-2.44,-0.62,2.51753848,7.2135,-0.56,7.235204368,9.7535,0,9.7535,-2.54,-0.56,2.600999808
03/11/2019 05:00,7.198,-0.62,7.224652518,10.028,0,10.028,-2.83,-0.62,2.897119259,7.108,-0.56,7.130025526,10.028,0,10.028,-2.92,-0.56,2.973213749
03/11/2019 05:30,7.228,-0.73,7.264770058,10.258,0,10.258,-3.03,-0.73,3.11669697,7.158,-0.65,7.187451843,10.258,0,10.258,-3.1,-0.65,3.167412193
03/11/2019 06:00,7.3315,-0.73,7.367753542,10.2115,0,10.2115,-2.88,-0.73,2.971077246,7.2515,-0.65,7.280573621,10.2115,0,10.2115,-2.96,-0.65,3.030528007
03/11/2019 06:30,7.6325,-0.88,7.683062947,10.5125,0,10.5125,-2.88,-0.88,3.011444836,7.5525,-0.8,7.594751889,10.5125,0,10.5125,-2.96,-0.8,3.066202863
03/11/2019 07:00,7.5195,-0.6,7.543399781,9.0295,0,9.0295,-1.51,-0.6,1.624838454,7.4795,-0.59,7.502734185,9.0295,0,9.0295,-1.55,-0.59,1.658493292
03/11/2019 07:30,7.977,-0.56,7.996632354,6.947,0,6.947,1.03,-0.56,1.17239072,7.907,-0.63,7.932058308,6.947,0,6.947,0.96,-0.63,1.148259553
03/11/2019 08:00,8.011,-0.56,8.030549234,5.121,0,5.121,2.89,-0.56,2.943756104,7.901,-0.46,7.914379382,5.121,0,5.121,2.78,-0.46,2.817800561
03/11/2019 08:30,8.4215,-0.56,8.440098474,4.2415,0,4.2415,4.18,-0.56,4.217345136,8.2915,-0.37,8.299751337,4.2415,0,4.2415,4.05,-0.37,4.066866115
03/11/2019 09:00,8.7045,0.58,8.723801938,3.0445,0,3.0445,5.66,0.58,5.689639707,8.5445,0.58,8.564162554,3.0445,0,3.0445,5.5,0.58,5.530497265
03/11/2019 09:30,9.063,-0.5,9.076781864,2.673,0,2.673,6.39,-0.5,6.409531964,8.903,0.63,8.925262405,2.673,0,2.673,6.23,0.63,6.261772912
03/11/2019 10:00,9.377,-0.5,9.390321028,2.677,0,2.677,6.7,-0.5,6.718630813,9.227,-0.36,9.234020197,2.677,0,2.677,6.55,-0.36,6.55988567
03/11/2019 10:30,9.8045,0,9.8045,1.7345,0,1.7345,8.07,0,8.07,9.7045,0,9.7045,1.7345,0,1.7345,7.97,0,7.97
03/11/2019 11:00,9.769,0,9.769,3.459,0,3.459,6.31,0,6.31,9.659,0,9.659,3.459,0,3.459,6.2,0,6.2
03/11/2019 11:30,9.8925,-0.68,9.915843698,7.0425,0,7.0425,2.85,-0.68,2.93,9.8025,-0.61,9.821461513,7.0425,0,7.0425,2.76,-0.61,2.826605738
03/11/2019 12:00,9.784,-0.92,9.827159101,8.854,0,8.854,0.93,-0.92,1.308166656,9.744,-0.91,9.786400564,8.854,0,8.854,0.89,-0.91,1.272870771
03/11/2019 12:30,9.624,-1.2,9.698524424,11.354,0,11.354,-1.73,-1.2,2.105445321,9.494,-1.09,9.556366255,11.354,0,11.354,-1.86,-1.09,2.1558525
03/11/2019 13:00,9.786,-1.45,9.892840644,11.866,0,11.866,-2.08,-1.45,2.535527559,9.636,-1.33,9.72735298,11.866,0,11.866,-2.23,-1.33,2.596497641
03/11/2019 13:30,9.7485,-1.6,9.878929712,12.3785,0,12.3785,-2.63,-1.6,3.078457406,9.6185,-1.48,9.731697809,12.3785,0,12.3785,-2.76,-1.48,3.131772661
03/11/2019 14:00,9.3955,-1.37,9.494857569,12.1055,0,12.1055,-2.71,-1.37,3.036609952,9.2755,-1.25,9.359348281,12.1055,0,12.1055,-2.83,-1.25,3.093767929
03/11/2019 14:30,9.658,-1.48,9.770740197,12.018,0,12.018,-2.36,-1.48,2.785677655,9.508,-1.37,9.606194043,12.018,0,12.018,-2.51,-1.37,2.859545418
03/11/2019 15:00,9.681,-1.48,9.79347543,11.811,0,11.811,-2.13,-1.48,2.593703915,9.521,-1.37,9.619061337,11.811,0,11.811,-2.29,-1.37,2.668520189
03/11/2019 15:30,9.815,-1.43,9.918625157,11.325,0,11.325,-1.51,-1.43,2.079663434,9.655,-1.33,9.746174891,11.325,0,11.325,-1.67,-1.33,2.134900466
03/11/2019 16:00,10.0905,-1.11,10.15136889,10.0405,0,10.0405,0.05,-1.11,1.111125555,9.7405,-1.01,9.792723842,10.0405,0,10.0405,-0.3,-1.01,1.053612832
03/11/2019 16:30,10.862,-1.45,10.95835499,10.262,0,10.262,0.6,-1.45,1.569235483,10.522,-1.07,10.57626513,10.262,0,10.262,0.26,-1.07,1.101135777
03/11/2019 17:00,11.102,-1.15,11.16140242,8.752,0,8.752,2.35,-1.15,2.61629509,10.842,-1.02,10.88987438,8.752,0,8.752,2.09,-1.02,2.325618197
03/11/2019 17:30,11.6295,-0.85,11.66052187,8.6295,0,8.6295,3,-0.85,3.118092366,11.3395,-1.47,11.434385,8.6295,0,8.6295,2.71,-1.47,3.083018002
03/11/2019 18:00,11.5645,-0.89,11.59869649,6.3845,0,6.3845,5.18,-0.89,5.255901445,11.2245,-0.76,11.25020001,6.3845,0,6.3845,4.84,-0.76,4.899306073
03/11/2019 18:30,11.2015,-0.6,11.21755777,3.7315,0,3.7315,7.47,-0.6,7.494057646,10.8715,-0.52,10.88392908,3.7315,0,3.7315,7.14,-0.52,7.158910532
03/11/2019 19:00,10.804,-0.53,10.816992,1.994,0,1.994,8.81,-0.53,8.825927713,10.504,-0.73,10.52933597,1.994,0,1.994,8.51,-0.73,8.541252836
03/11/2019 19:30,10.3645,-0.62,10.38302751,1.6345,0,1.6345,8.73,-0.62,8.751988346,10.0945,-0.49,10.10638562,1.6345,0,1.6345,8.46,-0.49,8.474178426
03/11/2019 20:00,9.895,0,9.895,1.405,0,1.405,8.49,0,8.49,9.645,0.51,9.658474258,1.405,0,1.405,8.24,0.51,8.255767681
03/11/2019 20:30,9.646,-0.5,9.658950046,2.046,0,2.046,7.6,-0.5,7.61642961,9.456,0.51,9.469743186,2.046,0,2.046,7.41,0.51,7.427529872
03/11/2019 21:00,9.2085,1.72,9.367757055,4.9585,0,4.9585,4.25,1.72,4.584855505,9.0985,-2.49,9.433069609,4.9585,0,4.9585,4.14,-2.49,4.831117883
03/11/2019 21:30,8.9305,-0.85,8.970860062,8.6205,0,8.6205,0.31,-0.85,0.904765163,8.7005,-0.75,8.732765899,8.6205,0,8.6205,0.08,-0.75,0.754254599
03/11/2019 22:00,8.2325,-0.8,8.271278997,9.2725,0,9.2725,-1.04,-0.8,1.312097557,8.0525,-0.7,8.082868071,9.2725,0,9.2725,-1.22,-0.7,1.406556078
03/11/2019 22:30,7.7545,-0.6,7.77767769,8.5645,0,8.5645,-0.81,-0.6,1.008017857,7.5645,-0.55,7.584468356,8.5645,0,8.5645,-1,-0.55,1.141271221
03/11/2019 23:00,7.5385,-0.6,7.562339734,8.6285,0,8.6285,-1.09,-0.6,1.244226667,7.4185,-0.55,7.438860279,8.6285,0,8.6285,-1.21,-0.55,1.329135057
03/11/2019 23:30,7.236,-0.51,7.253950372,7.646,0,7.646,-0.41,-0.51,0.654369926,7.036,-0.55,7.05746385,7.646,0,7.646,-0.61,-0.55,0.821340368
04/11/2019 00:00,7.4765,-0.51,7.493874315,6.2565,0,6.2565,1.22,-0.51,1.322308587,7.2765,-0.49,7.292979655,6.2565,0,6.2565,1.02,-0.49,1.131591799
04/11/2019 00:30,8.407,-0.58,8.426983387,5.527,0,5.527,2.88,-0.58,2.937822323,8.217,-0.49,8.23159699,5.527,0,5.527,2.69,-0.49,2.734264069
04/11/2019 01:00,8.5935,0,8.5935,6.1435,0,6.1435,2.45,0,2.45,8.3935,0,8.3935,6.1435,0,6.1435,2.25,0,2.25
04/11/2019 01:30,8.5935,0,8.5935,5.6535,0,5.6535,2.94,0,2.94,8.4035,0.51,8.418961471,5.6535,0,5.6535,2.75,0.51,2.796891131
04/11/2019 02:00,8.3735,-0.22,8.376389571,3.4635,0,3.4635,4.91,-0.22,4.914926246,8.1935,0.69,8.222502189,3.4635,0,3.4635,4.73,0.69,4.780062761
04/11/2019 02:30,8.344,-0.02,8.344023969,4.724,0,4.724,3.62,-0.02,3.620055248,8.154,0.63,8.178301535,4.724,0,4.724,3.43,0.63,3.487377238
04/11/2019 03:00,7.922,0.59,7.94394008,3.492,0,3.492,4.43,0.59,4.469116244,7.742,0.52,7.759443537,3.492,0,3.492,4.25,0.52,4.28169359
04/11/2019 03:30,7.8125,-0.09,7.813018383,4.4725,0,4.4725,3.34,-0.09,3.341212355,7.7425,0.52,7.759942413,4.4725,0,4.4725,3.27,0.52,3.311087435
04/11/2019 04:00,7.375,0.5,7.391929721,2.615,0,2.615,4.76,0.5,4.786188463,7.225,0.52,7.243688632,2.615,0,2.615,4.61,0.52,4.639234851
04/11/2019 04:30,7.256,0.45,7.269940577,3.506,0,3.506,3.75,0.45,3.776903494,7.096,0.52,7.115027477,3.506,0,3.506,3.59,0.52,3.627464679
04/11/2019 05:00,7.1265,0.63,7.154292575,3.3765,0,3.3765,3.75,0.63,3.802551775,6.9665,0.52,6.985880206,3.3765,0,3.3765,3.59,0.52,3.627464679
04/11/2019 05:30,7.3,0.63,7.327134501,3.55,0,3.55,3.75,0.63,3.802551775,7.14,0.63,7.16774023,3.55,0,3.55,3.59,0.63,3.644859394
04/11/2019 06:00,7.573,0.52,7.590831904,3.643,0,3.643,3.93,0.52,3.964252767,7.413,0.63,7.439722374,3.643,0,3.643,3.77,0.63,3.822276808
04/11/2019 06:30,8.225,-0.17,8.226756651,3.455,0,3.455,4.77,-0.17,4.773028389,8.025,0.58,8.045932202,3.455,0,3.455,4.57,0.58,4.606658225
04/11/2019 07:00,9.0685,-0.66,9.092485483,3.6285,0,3.6285,5.44,-0.66,5.47989051,8.8585,-0.07,8.858776566,3.6285,0,3.6285,5.23,-0.07,5.23046843
04/11/2019 07:30,9.6325,1.35,9.726641571,2.5525,0,2.5525,7.08,1.35,7.207558533,9.4025,-2.55,9.742151007,2.5525,0,2.5525,6.85,-2.55,7.309240727
04/11/2019 08:00,9.746,-0.6,9.764451649,2.046,0,2.046,7.7,-0.6,7.723341246,9.506,-0.7,9.531738351,2.046,0,2.046,7.46,-0.7,7.492769848
04/11/2019 08:30,9.5615,-0.6,9.580307002,2.2815,0,2.2815,7.28,-0.6,7.304683429,9.3815,-0.7,9.407578979,2.2815,0,2.2815,7.1,-0.7,7.134423593
04/11/2019 09:00,9.23,-0.5,9.243532874,3.59,0,3.59,5.64,-0.5,5.662119744,9.11,0,9.11,3.59,0,3.59,5.52,0,5.52
04/11/2019 09:30,9.582,-0.57,9.598938691,3.182,0,3.182,6.4,-0.57,6.425332676,9.372,-0.54,9.387544088,3.182,0,3.182,6.19,-0.54,6.213509475
04/11/2019 10:00,9.575,-0.57,9.591951053,3.385,0,3.385,6.19,-0.57,6.216188543,9.455,-0.54,9.470407858,3.385,0,3.385,6.07,-0.54,6.093972432
04/11/2019 10:30,8.243,-0.77,8.278885734,3.373,0,3.373,4.87,-0.77,4.930496932,8.183,-0.75,8.217298157,3.373,0,3.373,4.81,-0.75,4.868120787
04/11/2019 11:00,7.3835,0,7.3835,3.5535,0,3.5535,3.83,0,3.83,7.3035,0,7.3035,3.5535,0,3.5535,3.75,0,3.75
04/11/2019 11:30,7.5845,-0.5,7.600963113,5.2245,0,5.2245,2.36,-0.5,2.412384712,7.5945,0,7.5945,5.2245,0,5.2245,2.37,0,2.37
04/11/2019 12:00,8.0475,-0.5,8.063017813,6.2575,0,6.2575,1.79,-0.5,1.858520917,7.9675,-0.5,7.98317332,6.2575,0,6.2575,1.71,-0.5,1.781600404
04/11/2019 12:30,8.296,-0.5,8.311053844,6.366,0,6.366,1.93,-0.5,1.993715125,8.266,-0.5,8.28110838,6.366,0,6.366,1.9,-0.5,1.96468827
04/11/2019 13:00,8.3825,-0.5,8.397398779,6.5325,0,6.5325,1.85,-0.5,1.91637679,8.3625,0,8.3625,6.5325,0,6.5325,1.83,0,1.83
04/11/2019 13:30,7.6645,-0.5,7.680791642,4.8345,0,4.8345,2.83,-0.5,2.873830197,7.5545,0,7.5545,4.8345,0,4.8345,2.72,0,2.72
04/11/2019 14:00,7.5225,0,7.5225,3.6725,0,3.6725,3.85,0,3.85,7.3225,0,7.3225,3.6725,0,3.6725,3.65,0,3.65
04/11/2019 14:30,6.9705,-0.5,6.988409708,1.6705,0,1.6705,5.3,-0.5,5.323532662,6.7705,0,6.7705,1.6705,0,1.6705,5.1,0,5.1
04/11/2019 15:00,7.226,-0.5,7.243277987,2.796,0,2.796,4.43,-0.5,4.45812741,7.016,-0.75,7.055973073,2.796,0,2.796,4.22,-0.75,4.286128789
04/11/2019 15:30,9.5495,-0.5,9.562580732,2.9995,0,2.9995,6.55,-0.5,6.569056249,9.3295,-0.57,9.34689629,2.9995,0,2.9995,6.33,-0.57,6.355611694
04/11/2019 16:00,10.223,-0.55,10.23778438,3.853,0,3.853,6.37,-0.55,6.393700024,9.963,-0.53,9.9770872,3.853,0,3.853,6.11,-0.53,6.132943828
04/11/2019 16:30,10.9245,-1.07,10.97677549,7.5545,0,7.5545,3.37,-1.07,3.535788455,10.6445,-0.93,10.68504938,7.5545,0,7.5545,3.09,-0.93,3.226918034
04/11/2019 17:00,11.593,0.01,11.59300431,7.453,0,7.453,4.14,0.01,4.140012077,11.393,-2.38,11.63893676,7.453,0,7.453,3.94,-2.38,4.603042472
04/11/2019 17:30,12.123,-1.25,12.18727324,6.443,0,6.443,5.68,-1.25,5.815917812,11.763,-1.09,11.81339363,6.443,0,6.443,5.32,-1.09,5.430515629
04/11/2019 18:00,12.0895,-1.16,12.14502409,6.4095,0,6.4095,5.68,-1.16,5.797240723,11.7295,-0.98,11.77036831,6.4095,0,6.4095,5.32,-0.98,5.409510144
04/11/2019 18:30,11.8415,-1.64,11.95452727,7.1115,0,7.1115,4.73,-1.64,5.006246099,11.4315,-0.59,11.44671535,7.1115,0,7.1115,4.32,-0.59,4.36010321
04/11/2019 19:00,11.4945,-0.91,11.53046531,5.9445,0,5.9445,5.55,-0.91,5.624108818,11.1445,-0.73,11.16838306,5.9445,0,5.9445,5.2,-0.73,5.250990383
04/11/2019 19:30,11.341,-0.63,11.35848498,4.041,0,4.041,7.3,-0.63,7.327134501,11.021,-0.52,11.03326067,4.041,0,4.041,6.98,-0.52,6.999342826
04/11/2019 20:00,10.765,-0.63,10.78341898,3.915,0,3.915,6.85,-0.63,6.878909797,10.465,-0.57,10.48051168,3.915,0,3.915,6.55,-0.57,6.574754748
04/11/2019 20:30,10.444,-0.54,10.45795085,3.034,0,3.034,7.41,-0.54,7.429650059,10.184,-0.53,10.19778192,3.034,0,3.034,7.15,-0.53,7.169616447
04/11/2019 21:00,9.9755,2.32,10.24172838,2.5655,0,2.5655,7.41,2.32,7.764695744,9.7555,-2.91,10.18026916,2.5655,0,2.5655,7.19,-2.91,7.756558515
04/11/2019 21:30,9.644,-0.61,9.663272531,2.524,0,2.524,7.12,-0.61,7.146082843,9.394,-0.5,9.407296955,2.524,0,2.524,6.87,-0.5,6.88817102
04/11/2019 22:00,9.0335,-0.24,9.036687571,1.7435,0,1.7435,7.29,-0.24,7.293949547,8.8035,0.57,8.821933589,1.7435,0,1.7435,7.06,0.57,7.08297254
04/11/2019 22:30,8.382,0.6,8.40344715,2.692,0,2.692,5.69,0.6,5.721546994,8.182,0.67,8.209386335,2.692,0,2.692,5.49,0.67,5.53073232
04/11/2019 23:00,8.3595,-0.62,8.382460274,6.4395,0,6.4395,1.92,-0.62,2.017622363,8.2995,-0.62,8.322625803,6.4395,0,6.4395,1.86,-0.62,1.960612149
04/11/2019 23:30,8.182,-0.5,8.197263202,6.992,0,6.992,1.19,-0.5,1.290774961,8.062,-0.5,8.077489957,6.992,0,6.992,1.07,-0.5,1.181058847
05/11/2019 00:00,7.911,-0.58,7.93223304,7.551,0,7.551,0.36,-0.58,0.682641927,7.631,-0.5,7.64736301,7.551,0,7.551,0.08,-0.5,0.506359556
05/11/2019 00:30,9.3635,-0.58,9.381446171,7.7635,0,7.7635,1.6,-0.58,1.701881312,9.2335,-0.57,9.251076816,7.7635,0,7.7635,1.47,-0.57,1.576642001
05/11/2019 01:00,9.204,-0.63,9.225536082,7.964,0,7.964,1.24,-0.63,1.390863041,9.034,-0.57,9.051964207,7.964,0,7.964,1.07,-0.57,1.212353084
05/11/2019 01:30,9.2435,-0.63,9.264944266,7.8235,0,7.8235,1.42,-0.63,1.553479964,9.0235,-0.51,9.037900876,7.8235,0,7.8235,1.2,-0.51,1.303878829
05/11/2019 02:00,9.063,-0.63,9.084870335,7.693,0,7.693,1.37,-0.63,1.507912464,8.893,-0.51,8.907611857,7.693,0,7.693,1.2,-0.51,1.303878829
05/11/2019 02:30,8.98,-0.68,9.0057093,8.6,0,8.6,0.38,-0.68,0.778973684,8.56,-0.58,8.579627032,8.6,0,8.6,-0.04,-0.58,0.581377674
05/11/2019 03:00,8.239,-0.68,8.267014032,8.679,0,8.679,-0.44,-0.68,0.809938269,7.979,-0.58,8.000052562,8.679,0,8.679,-0.7,-0.58,0.909065454
05/11/2019 03:30,8.386,-0.56,8.404677031,7.986,0,7.986,0.4,-0.56,0.688186021,7.976,-0.51,7.992288533,7.986,0,7.986,-0.01,-0.51,0.51009803
05/11/2019 04:00,8.404,-0.56,8.422637117,7.684,0,7.684,0.72,-0.56,0.91214034,8.024,-0.51,8.040191291,7.684,0,7.684,0.34,-0.51,0.612943717
05/11/2019 04:30,7.698,-0.68,7.727975414,9.358,0,9.358,-1.66,-0.68,1.79387848,7.538,-0.59,7.561054424,9.358,0,9.358,-1.82,-0.59,1.91324332
05/11/2019 05:00,7.242,-0.58,7.265188504,8.502,0,8.502,-1.26,-0.58,1.387083271,7.092,-0.53,7.111776431,8.502,0,8.502,-1.41,-0.53,1.506320019
05/11/2019 05:30,7.6125,-0.62,7.637706217,8.7825,0,8.7825,-1.17,-0.62,1.324122351,7.3725,-0.57,7.394501758,8.7825,0,8.7825,-1.41,-0.57,1.520855023
05/11/2019 06:00,7.8105,-0.62,7.835069256,8.6105,0,8.6105,-0.8,-0.62,1.012126474,7.6205,-0.57,7.641787765,8.6105,0,8.6105,-0.99,-0.57,1.142365966
05/11/2019 06:30,8.838,-0.62,8.859720312,7.498,0,7.498,1.34,-0.62,1.476482306,8.698,-0.57,8.716656699,7.498,0,7.498,1.2,-0.57,1.32849539
05/11/2019 07:00,9.493,-0.62,9.513224953,7.593,0,7.593,1.9,-0.62,1.99859951,9.263,-0.98,9.314696399,7.593,0,7.593,1.67,-0.98,1.936310925
05/11/2019 07:30,9.9935,-1.01,10.04440851,7.4035,0,7.4035,2.59,-1.01,2.779964029,9.7235,-0.86,9.761457486,7.4035,0,7.4035,2.32,-0.86,2.474267568
05/11/2019 08:00,10.41,-1.43,10.50775904,8.97,0,8.97,1.44,-1.43,2.029408781,10.13,-0.97,10.17633529,8.97,0,8.97,1.16,-0.97,1.51211772
05/11/2019 08:30,10.3735,-1.54,10.48718753,9.9635,0,9.9635,0.41,-1.54,1.593643624,9.9335,-1.4,10.03167096,9.9635,0,9.9635,-0.03,-1.4,1.400321392
05/11/2019 09:00,9.756,-1.39,9.854523631,10.326,0,10.326,-0.57,-1.39,1.502331521,9.416,-1.26,9.499929263,10.326,0,10.326,-0.91,-1.26,1.554252232
05/11/2019 09:30,9.8115,-1.79,9.973446358,12.6015,0,12.6015,-2.79,-1.79,3.314845396,9.6315,-1.65,9.771811104,12.6015,0,12.6015,-2.97,-1.65,3.397557947
05/11/2019 10:00,9.577,-1.48,9.690682587,11.987,0,11.987,-2.41,-1.48,2.828161947,9.377,-1.33,9.470851546,11.987,0,11.987,-2.61,-1.33,2.929334395
05/11/2019 10:30,9.3595,-1.28,9.446620573,11.1995,0,11.1995,-1.84,-1.28,2.241428116,9.2095,-1.15,9.281023125,11.1995,0,11.1995,-1.99,-1.15,2.298390741
05/11/2019 11:00,9.207,-1.22,9.287478075,10.097,0,10.097,-0.89,-1.22,1.510132445,9.317,-1.09,9.380543108,10.097,0,10.097,-0.78,-1.09,1.340335779
05/11/2019 11:30,8.6275,-1.05,8.691159661,10.3075,0,10.3075,-1.68,-1.05,1.981136038,8.8775,-0.94,8.927127548,10.3075,0,10.3075,-1.43,-0.94,1.711286066
05/11/2019 12:00,8.855,-1.26,8.944195045,10.775,0,10.775,-1.92,-1.26,2.296519105,8.995,-1.15,9.068215094,10.775,0,10.775,-1.78,-1.15,2.119174368
05/11/2019 12:30,9.6815,-1.11,9.744923922,8.6415,0,8.6415,1.04,-1.11,1.521085139,9.6615,-1,9.713113932,8.6415,0,8.6415,1.02,-1,1.428425707
05/11/2019 13:00,9.3655,-1.24,9.447231883,9.5355,0,9.5355,-0.17,-1.24,1.251598977,9.1055,-1.12,9.17412286,9.5355,0,9.5355,-0.43,-1.12,1.199708298
05/11/2019 13:30,9.199,-1.3,9.290403705,10.479,0,10.479,-1.28,-1.3,1.824390309,9.139,-1.18,9.214864134,10.479,0,10.479,-1.34,-1.18,1.78549713
