Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
05/11/2019 14:00,8.987,-1.3,9.080537925,11.327,0,11.327,-2.34,-1.3,2.676863837,8.917,-1.18,8.994736739,11.327,0,11.327,-2.41,-1.18,2.683374741
05/11/2019 14:30,9.2725,-1.39,9.376105601,10.4225,0,10.4225,-1.15,-1.39,1.804050997,9.1425,-1.27,9.230287441,10.4225,0,10.4225,-1.28,-1.27,1.803136157
05/11/2019 15:00,9.3025,-1.28,9.390149426,9.4025,0,9.4025,-0.1,-1.28,1.283900308,9.0425,-1.16,9.116600586,9.4025,0,9.4025,-0.36,-1.16,1.214578116
05/11/2019 15:30,9.303,-1.17,9.376284392,9.463,0,9.463,-0.16,-1.17,1.180889495,9.013,-1.04,9.072803811,9.463,0,9.463,-0.45,-1.04,1.133181362
05/11/2019 16:00,9.889,-1.17,9.957972735,9.089,0,9.089,0.8,-1.17,1.417356695,9.569,-1.04,9.625349916,9.089,0,9.089,0.48,-1.04,1.145425685
05/11/2019 16:30,10.5275,-0.97,10.57209328,7.6575,0,7.6575,2.87,-0.97,3.029488406,10.3275,-0.93,10.36928909,7.6575,0,7.6575,2.67,-0.93,2.827330897
05/11/2019 17:00,10.9305,-0.9,10.9674897,6.5405,0,6.5405,4.39,-0.9,4.481305613,10.6505,-0.75,10.67687455,6.5405,0,6.5405,4.11,-0.75,4.177870271
05/11/2019 17:30,11.6545,-1.08,11.70443379,6.5045,0,6.5045,5.15,-1.08,5.262024325,11.3545,-0.92,11.39171059,6.5045,0,6.5045,4.85,-0.92,4.936486605
05/11/2019 18:00,11.721,-1.02,11.76529817,6.571,0,6.571,5.15,-1.02,5.250038095,11.421,-0.86,11.45333318,6.571,0,6.571,4.85,-0.86,4.925657317
05/11/2019 18:30,11.504,-1.02,11.54913053,6.464,0,6.464,5.04,-1.02,5.142178527,11.204,-0.86,11.2369576,6.464,0,6.464,4.74,-0.86,4.817385183
05/11/2019 19:00,11.0625,-0.71,11.08526077,5.3725,0,5.3725,5.69,-0.71,5.734125914,10.7725,-0.6,10.78919627,5.3725,0,5.3725,5.4,-0.6,5.433231083
05/11/2019 19:30,10.6005,-0.54,10.61424516,4.2605,0,4.2605,6.34,-0.54,6.362955288,10.3205,-0.51,10.33309345,4.2605,0,4.2605,6.06,-0.51,6.081422531
05/11/2019 20:00,10.2305,-0.49,10.2422278,4.3505,0,4.3505,5.88,-0.49,5.900381344,9.9705,-0.74,9.997923297,4.3505,0,4.3505,5.62,-0.74,5.668509504
05/11/2019 20:30,9.965,-0.56,9.980722669,3.555,0,3.555,6.41,-0.56,6.43441528,9.695,-0.74,9.723200348,3.555,0,3.555,6.14,-0.74,6.184432068
05/11/2019 21:00,9.615,-0.66,9.637625486,2.365,0,2.365,7.25,-0.66,7.279979396,9.355,-0.55,9.371153878,2.365,0,2.365,6.99,-0.55,7.011604667
05/11/2019 21:30,9.238,-0.62,9.258781993,1.988,0,1.988,7.25,-0.62,7.276462052,8.978,-0.47,8.990293877,1.988,0,1.988,6.99,-0.47,7.005783325
05/11/2019 22:00,8.895,0.51,8.909608577,1.605,0,1.605,7.29,0.51,7.307817732,8.665,0.57,8.683727598,1.605,0,1.605,7.06,0.57,7.08297254
05/11/2019 22:30,8.42,0.59,8.44064571,1.05,0,1.05,7.37,0.59,7.393578295,8.22,0.63,8.244106986,1.05,0,1.05,7.17,0.63,7.197624608
05/11/2019 23:00,7.981,3.53,8.726812763,0.941,0,0.941,7.04,3.53,7.875436496,7.821,-1.86,8.039131856,0.941,0,0.941,6.88,-1.86,7.12699095
05/11/2019 23:30,7.845,0.73,7.878891102,0.685,0,0.685,7.16,0.73,7.197117479,7.685,0.51,7.701903985,0.685,0,0.685,7,0.51,7.018553982
06/11/2019 00:00,7.6875,0.52,7.705066921,0.5975,0,0.5975,7.09,0.52,7.109043536,7.5275,0.51,7.544756871,0.5975,0,0.5975,6.93,0.51,6.948740893
06/11/2019 00:30,8.8625,0.62,8.884160413,0.3025,0,0.3025,8.56,0.62,8.5824239,8.6425,0.51,8.657534652,0.3025,0,0.3025,8.34,0.51,8.355578975
06/11/2019 01:00,9.0775,0.62,9.098648595,0.0675,0,0.0675,9.01,0.62,9.031306661,8.8375,0.51,8.852203469,0.0675,0,0.0675,8.77,0.51,8.784816447
06/11/2019 01:30,9.1035,0.66,9.127393508,0.0935,0,0.0935,9.01,0.66,9.0341408,8.8635,0.51,8.878160409,0.0935,0,0.0935,8.77,0.51,8.784816447
06/11/2019 02:00,8.8675,0.51,8.882153807,0.5675,0,0.5675,8.3,0.51,8.315653913,8.6575,0.51,8.672508648,0.5675,0,0.5675,8.09,0.51,8.106059462
06/11/2019 02:30,8.8085,0.56,8.826283037,0.9385,0,0.9385,7.87,0.56,7.889898605,8.5885,0.55,8.60609274,0.9385,0,0.9385,7.65,0.55,7.669745758
06/11/2019 03:00,8.428,0.56,8.446584162,0.198,0,0.198,8.23,0.56,8.249030246,8.218,0.61,8.24060823,0.198,0,0.198,8.02,0.61,8.0431648
06/11/2019 03:30,8.018,0.64,8.043501974,0.008,0,0.008,8.01,0.64,8.035527363,7.838,0.73,7.871921239,0.008,0,0.008,7.83,0.73,7.863955748
06/11/2019 04:00,7.83,0.64,7.85611227,0,0,0,7.83,0.64,7.85611227,7.66,0.73,7.694705972,0,0,0,7.66,0.73,7.694705972
06/11/2019 04:30,7.621,0.64,7.6478259,0.001,0,0.001,7.62,0.64,7.646829408,7.461,0.73,7.496627308,0.001,0,0.001,7.46,0.73,7.495632061
06/11/2019 05:00,7.453,0.64,7.480428397,0.373,0,0.373,7.08,0.64,7.108867702,7.273,0.67,7.30379552,0.373,0,0.373,6.9,0.67,6.932452668
06/11/2019 05:30,7.5885,0.51,7.605618466,0.9285,0,0.9285,6.66,0.51,6.679498484,7.4285,0.54,7.448101251,0.9285,0,0.9285,6.5,0.54,6.522392199
06/11/2019 06:00,7.901,0.65,7.927692035,0.971,0,0.971,6.93,0.65,6.960416654,7.721,0.54,7.739860528,0.971,0,0.971,6.75,0.54,6.77156555
06/11/2019 06:30,8.622,0.51,8.637070337,0.132,0,0.132,8.49,0.51,8.505304227,8.412,0.54,8.429314563,0.132,0,0.132,8.28,0.54,8.297590012
06/11/2019 07:00,9.355,3.1,9.855253675,0.105,0,0.105,9.25,3.1,9.755639395,9.135,-0.08,9.135350294,0.105,0,0.105,9.03,-0.08,9.030354367
06/11/2019 07:30,9.806,3.14,10.29646716,0.386,0,0.386,9.42,3.14,9.929551853,9.536,-0.44,9.54614561,0.386,0,0.386,9.15,-0.44,9.160573126
06/11/2019 08:00,9.88,0,9.88,0.98,0,0.98,8.9,0,8.9,9.61,0,9.61,0.98,0,0.98,8.63,0,8.63
06/11/2019 08:30,9.9485,-0.5,9.961056784,0.5985,0,0.5985,9.35,-0.5,9.36335944,9.7185,0,9.7185,0.5985,0,0.5985,9.12,0,9.12
06/11/2019 09:00,9.58,0,9.58,1.42,0,1.42,8.16,0,8.16,9.39,0,9.39,1.42,0,1.42,7.97,0,7.97
06/11/2019 09:30,9.6535,0,9.6535,1.5435,0,1.5435,8.11,0,8.11,9.4035,0,9.4035,1.5435,0,1.5435,7.86,0,7.86
06/11/2019 10:00,9.864,-0.5,9.876664214,1.064,0,1.064,8.8,-0.5,8.8141931,9.584,0,9.584,1.064,0,1.064,8.52,0,8.52
06/11/2019 10:30,9.5855,-0.5,9.598531672,2.0155,0,2.0155,7.57,-0.5,7.586494579,9.4655,0,9.4655,2.0155,0,2.0155,7.45,0,7.45
06/11/2019 11:00,8.9715,-0.5,8.985422208,3.8815,0,3.8815,5.09,-0.5,5.114498998,9.0015,0,9.0015,3.8815,0,3.8815,5.12,0,5.12
06/11/2019 11:30,8.7355,0,8.7355,4.1155,0,4.1155,4.62,0,4.62,8.6655,0,8.6655,4.1155,0,4.1155,4.55,0,4.55
06/11/2019 12:00,9.7505,0.003,9.750500462,5.1275,0,5.1275,4.623,0.003,4.623000973,9.6805,0.003,9.680500465,5.1275,0,5.1275,4.553,0.003,4.553000988
06/11/2019 12:30,8.9045,-0.5,8.918526798,4.2145,0,4.2145,4.69,-0.5,4.716577149,8.7245,-0.63,8.747216714,4.2145,0,4.2145,4.51,-0.63,4.553789631
06/11/2019 13:00,9.218,-0.55,9.234393537,4.118,0,4.118,5.1,-0.55,5.129571132,9.028,-0.63,9.049954917,4.118,0,4.118,4.91,-0.63,4.950252519
06/11/2019 13:30,9.552,-0.55,9.567821278,2.932,0,2.932,6.62,-0.55,6.642808141,9.312,-0.53,9.327070494,2.932,0,2.932,6.38,-0.53,6.401976257
06/11/2019 14:00,9.4925,-0.5,9.50565917,2.4425,0,2.4425,7.05,-0.5,7.067708257,9.2825,-0.53,9.297618311,2.4425,0,2.4425,6.84,-0.53,6.860502897
06/11/2019 14:30,9.461,-0.5,9.474202922,2.271,0,2.271,7.19,-0.5,7.207364289,9.301,-0.71,9.328059873,2.271,0,2.271,7.03,-0.71,7.065762521
06/11/2019 15:00,9.4355,-0.5,9.448738553,2.2455,0,2.2455,7.19,-0.5,7.207364289,9.2255,0,9.2255,2.2455,0,2.2455,6.98,0,6.98
06/11/2019 15:30,9.74,-0.5,9.752825232,2.04,0,2.04,7.7,-0.5,7.71621669,9.5,-0.5,9.513148795,2.04,0,2.04,7.46,-0.5,7.476737256
06/11/2019 16:00,9.956,-0.37,9.962872879,1.956,0,1.956,8,-0.37,8.008551679,9.676,-1.31,9.764275498,1.956,0,1.956,7.72,-1.31,7.830357591
06/11/2019 16:30,10.695,-0.6,10.71181707,3.345,0,3.345,7.35,-0.6,7.374449132,10.385,-0.51,10.39751533,3.345,0,3.345,7.04,-0.51,7.058448838
06/11/2019 17:00,11.5015,-0.89,11.53588325,4.3115,0,4.3115,7.19,-0.89,7.24487405,11.1515,-0.74,11.17602578,4.3115,0,4.3115,6.84,-0.74,6.87991279
06/11/2019 17:30,11.904,-1.09,11.95379923,5.044,0,5.044,6.86,-1.09,6.946056435,11.544,-0.92,11.58060171,5.044,0,5.044,6.5,-0.92,6.56478484
06/11/2019 18:00,11.987,-0.68,12.00627207,2.277,0,2.277,9.71,-0.68,9.733781382,11.637,-0.54,11.64952226,2.277,0,2.277,9.36,-0.54,9.375563983
06/11/2019 18:30,11.866,-0.59,11.8806589,0.726,0,0.726,11.14,-0.59,11.15561294,11.526,-0.5,11.53683995,0.726,0,0.726,10.8,-0.5,10.81156788
06/11/2019 19:00,11.609,-0.35,11.61427488,2.139,0,2.139,9.47,-0.35,9.476465586,11.359,-1,11.402933,2.139,0,2.139,9.22,-1,9.274071382
06/11/2019 19:30,11.1985,-0.8,11.22703889,5.5185,0,5.5185,5.68,-0.8,5.736061366,10.9485,-0.66,10.9683751,5.5185,0,5.5185,5.43,-0.66,5.469963437
06/11/2019 20:00,11.9,-1.53,11.99795399,10.44,0,10.44,1.46,-1.53,2.114828598,10.92,-1.37,11.00560312,10.44,0,10.44,0.48,-1.37,1.451654229
06/11/2019 20:30,10.7855,-1.45,10.88253235,10.2155,0,10.2155,0.57,-1.45,1.558011553,10.2355,-1.3,10.31772554,10.2155,0,10.2155,0.02,-1.3,1.300153837
06/11/2019 21:00,10.07,-1.66,10.20590515,11.13,0,11.13,-1.06,-1.66,1.969568481,9.9,-1.51,10.0144945,11.13,0,11.13,-1.23,-1.51,1.947562579
06/11/2019 21:30,9.6175,-1.52,9.736873536,11.0475,0,11.0475,-1.43,-1.52,2.086935552,9.4075,-1.39,9.509634917,11.0475,0,11.0475,-1.64,-1.39,2.149813945
06/11/2019 22:00,9.147,-1.24,9.230666769,10.427,0,10.427,-1.28,-1.24,1.782133553,8.967,-1.11,9.03544072,10.427,0,10.427,-1.46,-1.11,1.834039258
06/11/2019 22:30,8.524,-1.12,8.597265612,10.204,0,10.204,-1.68,-1.12,2.019108714,8.344,-1,8.403709657,10.204,0,10.204,-1.86,-1,2.111776503
06/11/2019 23:00,8.07,-1,8.131721835,9.9,0,9.9,-1.83,-1,2.08540164,7.91,-0.88,7.958800161,9.9,0,9.9,-1.99,-0.88,2.175890622
06/11/2019 23:30,7.9695,-0.82,8.011574767,9.5695,0,9.5695,-1.6,-0.82,1.797887649,7.8295,-0.88,7.878798782,9.5695,0,9.5695,-1.74,-0.88,1.949871791
07/11/2019 00:00,7.7325,-0.82,7.775857268,9.6825,0,9.6825,-1.95,-0.82,2.115395944,7.6025,-0.72,7.63651794,9.6825,0,9.6825,-2.08,-0.72,2.201090639
07/11/2019 00:30,9.078,-0.87,9.119593412,7.318,0,7.318,1.76,-0.87,1.963288058,8.888,-0.8,8.923930972,7.318,0,7.318,1.57,-0.8,1.762072643
07/11/2019 01:00,9.017,-0.87,9.058873495,9.697,0,9.697,-0.68,-0.87,1.104219181,8.877,-0.8,8.912975317,9.697,0,9.697,-0.82,-0.8,1.145600279
07/11/2019 01:30,9.4055,-0.79,9.438619086,9.3355,0,9.3355,0.07,-0.79,0.793095202,9.0655,-0.7,9.092485373,9.3355,0,9.3355,-0.27,-0.7,0.750266619
07/11/2019 02:00,8.987,-0.56,9.004430521,7.727,0,7.727,1.26,-0.56,1.378840092,8.977,-0.51,8.991475352,7.727,0,7.727,1.25,-0.51,1.350037037
07/11/2019 02:30,9.1065,-0.75,9.137332338,8.4965,0,8.4965,0.61,-0.75,0.966747123,8.8165,-0.66,8.841169168,8.4965,0,8.4965,0.32,-0.66,0.733484833
07/11/2019 03:00,8.5775,-0.6,8.598459528,8.6275,0,8.6275,-0.05,-0.6,0.602079729,8.2375,-0.55,8.255840736,8.6275,0,8.6275,-0.39,-0.55,0.674240313
07/11/2019 03:30,8.596,-0.56,8.614221729,8.106,0,8.106,0.49,-0.56,0.744110207,8.226,-0.55,8.244366319,8.106,0,8.106,0.12,-0.55,0.562938718
07/11/2019 04:00,7.9995,-0.61,8.022723992,8.6595,0,8.6595,-0.66,-0.61,0.898721314,7.8295,-0.55,7.848794191,8.6595,0,8.6595,-0.83,-0.55,0.995690715
07/11/2019 04:30,7.826,-0.68,7.855487,9.076,0,9.076,-1.25,-0.68,1.42298981,7.686,-0.62,7.710965958,9.076,0,9.076,-1.39,-0.62,1.522005256
07/11/2019 05:00,7.846,-0.77,7.883693043,8.956,0,8.956,-1.11,-0.77,1.350925609,7.686,-0.67,7.715147179,8.956,0,8.956,-1.27,-0.67,1.435896932
07/11/2019 05:30,7.903,-0.37,7.911656527,5.183,0,5.183,2.72,-0.37,2.745050091,7.873,-0.2,7.875539918,5.183,0,5.183,2.69,-0.2,2.697424698
07/11/2019 06:00,8.0505,-0.37,8.058998092,5.6205,0,5.6205,2.43,-0.37,2.458007323,7.8805,-0.33,7.887406434,5.6205,0,5.6205,2.26,-0.33,2.283965849
07/11/2019 06:30,8.8455,-0.57,8.863846245,3.9655,0,3.9655,4.88,-0.57,4.913176162,8.6555,-0.6,8.676271103,3.9655,0,3.9655,4.69,-0.6,4.728223768
07/11/2019 07:00,9.65,-0.57,9.666819539,5.16,0,5.16,4.49,-0.57,4.526035793,9.41,-0.88,9.451058142,5.16,0,5.16,4.25,-0.88,4.340149767
07/11/2019 07:30,10.0825,-0.81,10.11498424,4.9225,0,4.9225,5.16,-0.81,5.223188681,9.8225,-0.7,9.847411145,4.9225,0,4.9225,4.9,-0.7,4.949747468
07/11/2019 08:00,10.3155,-0.93,10.35733751,4.4355,0,4.4355,5.88,-0.93,5.953091634,10.0455,-0.81,10.0781035,4.4355,0,4.4355,5.61,-0.81,5.668174309
07/11/2019 08:30,10.3575,-1.2,10.42678312,6.8675,0,6.8675,3.49,-1.2,3.690541966,10.0575,-1.08,10.11532037,6.8675,0,6.8675,3.19,-1.08,3.367862824
07/11/2019 09:00,10.3765,-0.85,10.41125604,3.6465,0,3.6465,6.73,-0.85,6.783465191,10.1265,-0.73,10.15277806,3.6465,0,3.6465,6.48,-0.73,6.520989189
07/11/2019 09:30,10.4715,-0.81,10.50278117,3.6515,0,3.6515,6.82,-0.81,6.867932731,10.2315,-0.69,10.25473999,3.6515,0,3.6515,6.58,-0.69,6.616078899
07/11/2019 10:00,10.128,-0.77,10.15722817,5.048,0,5.048,5.08,-0.77,5.138024912,9.948,-0.69,9.971900722,5.048,0,5.048,4.9,-0.69,4.948343157
07/11/2019 10:30,10.175,-1.07,10.23110576,8.085,0,8.085,2.09,-1.07,2.347977853,10.135,-0.96,10.18036468,8.085,0,8.085,2.05,-0.96,2.263647499
07/11/2019 11:00,9.04,-0.68,9.065539146,7.12,0,7.12,1.92,-0.68,2.036860329,9.17,-0.66,9.193720683,7.12,0,7.12,2.05,-0.66,2.153624851
07/11/2019 11:30,8.983,-0.68,9.008700739,7.763,0,7.763,1.22,-0.68,1.396710421,9.053,-0.54,9.069090859,7.763,0,7.763,1.29,-0.54,1.398463442
07/11/2019 12:00,9.104,-0.55,9.120598445,4.524,0,4.524,4.58,-0.55,4.612905809,9.374,-0.54,9.389540777,4.524,0,4.524,4.85,-0.54,4.879969262
07/11/2019 12:30,8.6425,-0.71,8.671614974,8.7025,0,8.7025,-0.06,-0.71,0.712530701,8.8825,-0.6,8.902741502,8.7025,0,8.7025,0.18,-0.6,0.626418391
07/11/2019 13:00,8.6315,-0.82,8.670362867,9.2515,0,9.2515,-0.62,-0.82,1.028007782,8.8515,-0.71,8.879929744,9.2515,0,9.2515,-0.4,-0.71,0.814923309
07/11/2019 13:30,8.796,-0.68,8.822245519,7.406,0,7.406,1.39,-0.68,1.547417203,8.976,-0.6,8.996031125,7.406,0,7.406,1.57,-0.6,1.680743883
07/11/2019 14:00,8.4,-0.52,8.416079848,6.59,0,6.59,1.81,-0.52,1.883215336,8.45,-0.6,8.471274993,6.59,0,6.59,1.86,-0.6,1.954379697
07/11/2019 14:30,8.8715,-0.52,8.886726746,3.9415,0,3.9415,4.93,-0.52,4.957348081,8.7615,0,8.7615,3.9415,0,3.9415,4.82,0,4.82
07/11/2019 15:00,8.9725,-0.52,8.987555633,1.5525,0,1.5525,7.42,-0.52,7.438198707,8.9625,0,8.9625,1.5525,0,1.5525,7.41,0,7.41
07/11/2019 15:30,9.2415,3.14,9.760375108,1.7015,0,1.7015,7.54,3.14,8.167692453,9.2015,-3.3,9.775356886,1.7015,0,1.7015,7.5,-3.3,8.19390017
07/11/2019 16:00,9.6905,0,9.6905,1.2105,0,1.2105,8.48,0,8.48,9.4805,0,9.4805,1.2105,0,1.2105,8.27,0,8.27
07/11/2019 16:30,10.7285,0,10.7285,0.3585,0,0.3585,10.37,0,10.37,10.4485,0,10.4485,0.3585,0,0.3585,10.09,0,10.09
07/11/2019 17:00,11.608,-0.47,11.61751109,0.058,0,0.058,11.55,-0.47,11.55955882,11.298,-1.46,11.3919447,0.058,0,0.058,11.24,-1.46,11.33442544
07/11/2019 17:30,12.268,-0.47,12.2769998,0.078,0,0.078,12.19,-0.47,12.19905734,11.918,0,11.918,0.078,0,0.078,11.84,0,11.84
07/11/2019 18:00,12.4135,-0.47,12.42239438,0.0835,0,0.0835,12.33,-0.47,12.33895457,12.0635,-0.5,12.07385739,0.0835,0,0.0835,11.98,-0.5,11.99042952
07/11/2019 18:30,12.113,1.51,12.20675506,0.063,0,0.063,12.05,1.51,12.14424143,11.883,-3.39,12.35709468,0.063,0,0.063,11.82,-3.39,12.2965239
07/11/2019 19:00,11.563,2.87,11.91385198,0.163,0,0.163,11.4,2.87,11.75571776,11.683,-3.48,12.19027846,0.163,0,0.163,11.52,-3.48,12.0341514
07/11/2019 19:30,11.1585,3.05,11.56782703,0.1285,0,0.1285,11.03,3.05,11.44392415,11.2885,-3.3,11.76096222,0.1285,0,0.1285,11.16,-3.3,11.63768018
07/11/2019 20:00,10.853,3.39,11.37012353,0.053,0,0.053,10.8,3.39,11.31954504,11.003,-2.98,11.39940389,0.053,0,0.053,10.95,-2.98,11.34825537
07/11/2019 20:30,11.049,3.48,11.58407532,0.009,0,0.009,11.04,3.48,11.57549135,10.869,-2.88,11.24409005,0.009,0,0.009,10.86,-2.88,11.23539051
07/11/2019 21:00,10.77,-0.08,10.77029712,0,0,0,10.77,-0.08,10.77029712,10.52,1.08,10.57529196,0,0,0,10.52,1.08,10.57529196
07/11/2019 21:30,10.28,0.58,10.29634887,0,0,0,10.28,0.58,10.29634887,10.05,0.63,10.06972691,0,0,0,10.05,0.63,10.06972691
07/11/2019 22:00,9.75,0.69,9.774384891,0,0,0,9.75,0.69,9.774384891,9.55,0.43,9.559675727,0,0,0,9.55,0.43,9.559675727
07/11/2019 22:30,9.0505,0.56,9.067808459,0.0005,0,0.0005,9.05,0.56,9.067309413,8.8705,0.62,8.892140926,0.0005,0,0.0005,8.87,0.62,8.891642143
07/11/2019 23:00,8.59,0.6,8.610929102,0,0,0,8.59,0.6,8.610929102,8.43,0.62,8.452768777,0,0,0,8.43,0.62,8.452768777
07/11/2019 23:30,8.53,0.6,8.551075956,0.02,0,0.02,8.51,0.6,8.531125365,8.36,0.67,8.386805113,0.02,0,0.02,8.34,0.67,8.366869187
08/11/2019 00:00,8.346,0.66,8.372055662,0.036,0,0.036,8.31,0.66,8.336168184,8.176,0.75,8.210327399,0.036,0,0.036,8.14,0.75,8.174478577
08/11/2019 00:30,9.6625,0.57,9.679297818,0.0325,0,0.0325,9.63,0.57,9.64685441,9.4125,0.69,9.43775695,0.0325,0,0.0325,9.38,0.69,9.405344225
08/11/2019 01:00,10.012,0.51,10.024981,0.032,0,0.032,9.98,0.51,9.993022566,9.752,0.59,9.769831319,0.032,0,0.032,9.72,0.59,9.737889915
08/11/2019 01:30,9.997,0.51,10.01000045,0.267,0,0.267,9.73,0.51,9.743356711,9.737,0.59,9.754858738,0.267,0,0.267,9.47,0.59,9.488361292
08/11/2019 02:00,9.69,0.55,9.705596324,1.43,0,1.43,8.26,0.55,8.278290886,9.44,0.66,9.463043908,1.43,0,1.43,8.01,0.66,8.037145015
08/11/2019 02:30,9.6305,0.63,9.651084408,0.8005,0,0.8005,8.83,0.63,8.85244599,9.3905,0.51,9.404338906,0.8005,0,0.8005,8.59,0.51,8.605126379
08/11/2019 03:00,9.198,3.26,9.758627158,2.428,0,2.428,6.77,3.26,7.514020229,8.978,-0.74,9.008445149,2.428,0,2.428,6.55,-0.74,6.591668984
08/11/2019 03:30,8.7815,-0.55,8.798706851,5.9215,0,5.9215,2.86,-0.55,2.912404505,8.5715,-0.5,8.586070827,5.9215,0,5.9215,2.65,-0.5,2.696757312
08/11/2019 04:00,8.619,-0.47,8.631805199,4.589,0,4.589,4.03,-0.47,4.057314383,8.439,0.51,8.454396549,4.589,0,4.589,3.85,0.51,3.88363232
08/11/2019 04:30,8.2225,0.37,8.230820509,3.0625,0,3.0625,5.16,0.37,5.173248496,8.0425,0.51,8.058654122,3.0625,0,3.0625,4.98,0.51,5.006046344
08/11/2019 05:00,8.0605,0.51,8.07661812,2.7905,0,2.7905,5.27,0.51,5.294619911,7.8805,0.51,7.896985517,2.7905,0,2.7905,5.09,0.51,5.115486292
08/11/2019 05:30,8.373,-0.76,8.407421067,7.983,0,7.983,0.39,-0.76,0.854224795,8.053,-0.66,8.080000557,7.983,0,7.983,0.07,-0.66,0.66370174
08/11/2019 06:00,8.308,-0.76,8.342689255,8.708,0,8.708,-0.4,-0.76,0.858836422,7.998,-0.66,8.025185605,8.708,0,8.708,-0.71,-0.66,0.969381246
08/11/2019 06:30,9.732,-0.97,9.780221061,8.652,0,8.652,1.08,-0.97,1.451654229,9.512,-0.84,9.54901796,8.652,0,8.652,0.86,-0.84,1.202164714
08/11/2019 07:00,10.4635,-1.47,10.56625441,9.2935,0,9.2935,1.17,-1.47,1.878776197,10.3335,-1.39,10.4265681,9.2935,0,9.2935,1.04,-1.39,1.736001152
08/11/2019 07:30,10.6455,-1.47,10.74651433,9.0655,0,9.0655,1.58,-1.47,2.158077848,10.3655,-1.46,10.46781688,9.0655,0,9.0655,1.3,-1.46,1.954891301
08/11/2019 08:00,10.8925,-1.53,10.99942981,8.7525,0,8.7525,2.14,-1.53,2.630684322,10.5825,-1.39,10.67339713,8.7525,0,8.7525,1.83,-1.39,2.298042645
08/11/2019 08:30,11.0685,-1.19,11.13228603,6.6685,0,6.6685,4.4,-1.19,4.558080736,10.7885,-1.04,10.83851153,6.6685,0,6.6685,4.12,-1.04,4.249235225
08/11/2019 09:00,10.952,-0.63,10.97010501,5.622,0,5.622,5.33,-0.63,5.367103502,10.682,-0.63,10.70056185,5.622,0,5.622,5.06,-0.63,5.099068542
08/11/2019 09:30,11.088,-0.63,11.10588331,5.378,0,5.378,5.71,-0.63,5.744649685,10.838,-0.51,10.84999281,5.378,0,5.378,5.46,-0.51,5.483766953
08/11/2019 10:00,10.9915,-0.56,11.00575632,4.9215,0,4.9215,6.07,-0.56,6.095777227,10.7715,-0.51,10.78356677,4.9215,0,4.9215,5.85,-0.51,5.872188689
08/11/2019 10:30,10.7375,-0.51,10.74960493,4.3175,0,4.3175,6.42,-0.51,6.440225151,10.5775,-0.51,10.58978783,4.3175,0,4.3175,6.26,-0.51,6.280740402
08/11/2019 11:00,10.769,-0.51,10.78106957,4.009,0,4.009,6.76,-0.51,6.779210869,10.579,-0.51,10.59128609,4.009,0,4.009,6.57,-0.51,6.589764791
08/11/2019 11:30,10.367,2.85,10.75161332,4.137,0,4.137,6.23,2.85,6.850941541,10.417,-3.41,10.96093012,4.137,0,4.137,6.28,-3.41,7.146082843
08/11/2019 12:00,10.3355,1.2,10.40492961,3.8555,0,3.8555,6.48,1.2,6.590174505,10.2055,-3.41,10.76012687,3.8555,0,3.8555,6.35,-3.41,7.207676463
08/11/2019 12:30,10.26,-0.82,10.29271587,4.27,0,4.27,5.99,-0.82,6.045866356,10.04,-0.71,10.06507327,4.27,0,4.27,5.77,-0.71,5.813518728
08/11/2019 13:00,10.0815,-0.68,10.10440707,4.4215,0,4.4215,5.66,-0.68,5.700701711,9.8715,-0.57,9.887942771,4.4215,0,4.4215,5.45,-0.57,5.479726271
08/11/2019 13:30,9.8675,-0.54,9.882264733,3.9375,0,3.9375,5.93,-0.54,5.954536086,9.6775,-0.57,9.694271827,3.9375,0,3.9375,5.74,-0.57,5.768231965
08/11/2019 14:00,9.747,-0.54,9.761946988,4.087,0,4.087,5.66,-0.54,5.685701364,9.547,-0.57,9.56400068,4.087,0,4.087,5.46,-0.57,5.489672121
08/11/2019 14:30,9.471,-0.54,9.486381871,5.101,0,5.101,4.37,-0.54,4.403237445,9.331,-0.53,9.346039857,5.101,0,5.101,4.23,-0.53,4.263074008
08/11/2019 15:00,9.199,-0.54,9.214835918,4.239,0,4.239,4.96,-0.54,4.989308569,9.089,-0.66,9.112931526,4.239,0,4.239,4.85,-0.66,4.894701217
08/11/2019 15:30,9.415,-0.54,9.430473212,3.795,0,3.795,5.62,-0.54,5.645883456,9.275,-0.57,9.292498319,3.795,0,3.795,5.48,-0.57,5.509564411
08/11/2019 16:00,9.8405,-0.54,9.855305183,2.5505,0,2.5505,7.29,-0.54,7.30997264,9.6405,0,9.6405,2.5505,0,2.5505,7.09,0,7.09
08/11/2019 16:30,10.855,-0.54,10.8684233,1.505,0,1.505,9.35,-0.54,9.365580601,10.595,-0.5,10.60679146,1.505,0,1.505,9.09,-0.5,9.103740989
08/11/2019 17:00,11.811,-0.66,11.82942606,1.231,0,1.231,10.58,-0.66,10.60056602,11.461,-0.37,11.46697087,1.231,0,1.231,10.23,-0.37,10.23668892
08/11/2019 17:30,12.6215,-0.66,12.63874449,1.5515,0,1.5515,11.07,-0.66,11.08965734,12.2415,-0.53,12.2529679,1.5515,0,1.5515,10.69,-0.53,10.70313038
08/11/2019 18:00,12.845,-0.66,12.86194484,1.205,0,1.205,11.64,-0.66,11.65869633,12.475,-0.53,12.48625344,1.205,0,1.205,11.27,-0.53,11.28245541
08/11/2019 18:30,12.856,-0.66,12.87293036,0.956,0,0.956,11.9,-0.66,11.91828847,12.486,-0.53,12.49724354,0.956,0,0.956,11.53,-0.53,11.54217484
08/11/2019 19:00,12.4615,-0.55,12.47363148,0.5115,0,0.5115,11.95,-0.55,11.96265021,12.1215,-0.53,12.13308132,0.5115,0,0.5115,11.61,-0.53,11.62209103
08/11/2019 19:30,12.1295,0,12.1295,0.1195,0,0.1195,12.01,0,12.01,11.7995,0,11.7995,0.1195,0,0.1195,11.68,0,11.68
08/11/2019 20:00,11.867,0.51,11.87795391,0.007,0,0.007,11.86,0.51,11.87096037,11.557,0.51,11.56824745,0.007,0,0.007,11.55,0.51,11.56125426
08/11/2019 20:30,11.33,0.51,11.34147257,0,0,0,11.33,0.51,11.34147257,11.04,0.6,11.05629233,0,0,0,11.04,0.6,11.05629233
08/11/2019 21:00,11.03,-2.98,11.42546717,0,0,0,11.03,-2.98,11.42546717,10.73,3.29,11.22305662,0,0,0,10.73,3.29,11.22305662
08/11/2019 21:30,10.6,0.63,10.61870519,0,0,0,10.6,0.63,10.61870519,10.36,0.55,10.37458915,0,0,0,10.36,0.55,10.37458915
08/11/2019 22:00,10.1225,0.59,10.13967979,0.0025,0,0.0025,10.12,0.59,10.13718403,9.8925,0.51,9.905637599,0.0025,0,0.0025,9.89,0.51,9.903140916
08/11/2019 22:30,9.403,0.53,9.417924878,0.013,0,0.013,9.39,0.53,9.404945508,9.193,0.55,9.209438039,0.013,0,0.013,9.18,0.55,9.196461276
08/11/2019 23:00,9.0265,0.53,9.042046353,0.2365,0,0.2365,8.79,0.53,8.805963888,8.8265,0.51,8.841221762,0.2365,0,0.2365,8.59,0.51,8.605126379
08/11/2019 23:30,8.8685,1.44,8.984647586,0.2385,0,0.2385,8.63,1.44,8.749314259,8.7285,-0.16,8.729966337,0.2385,0,0.2385,8.49,-0.16,8.491507522
09/11/2019 00:00,8.588,0.51,8.603129896,0.328,0,0.328,8.26,0.51,8.275729575,8.418,0.51,8.433434887,0.328,0,0.328,8.09,0.51,8.106059462
09/11/2019 00:30,9.821,0.55,9.836388616,0.381,0,0.381,9.44,0.55,9.456008672,9.581,0.51,9.594564138,0.381,0,0.381,9.2,0.51,9.214125026
09/11/2019 01:00,10.0115,0.63,10.03130262,0.6215,0,0.6215,9.39,0.63,9.411110455,9.7615,0.51,9.774813668,0.6215,0,0.6215,9.14,0.51,9.154217607
09/11/2019 01:30,9.9905,0.72,10.01641105,1.1305,0,1.1305,8.86,0.72,8.889206939,9.7505,0.51,9.763828668,1.1305,0,1.1305,8.62,0.51,8.635073827
09/11/2019 02:00,9.7755,0.66,9.797754858,1.5755,0,1.5755,8.2,0.66,8.226518097,9.5455,0.51,9.559114512,1.5755,0,1.5755,7.97,0.51,7.986300771
09/11/2019 02:30,9.663,0.51,9.676449194,1.743,0,1.743,7.92,0.51,7.936403468,9.433,0.51,9.446776646,1.743,0,1.743,7.69,0.51,7.706893019
09/11/2019 03:00,9.3165,0.51,9.330448663,1.8165,0,1.8165,7.5,0.51,7.517320001,9.0965,0.51,9.11078549,1.8165,0,1.8165,7.28,0.51,7.297842147
09/11/2019 03:30,8.9375,0.51,8.952039223,1.8775,0,1.8775,7.06,0.51,7.078396711,8.7375,0.59,8.75739723,1.8775,0,1.8775,6.86,0.59,6.885324974
09/11/2019 04:00,8.7485,0.51,8.763352797,2.2485,0,2.2485,6.5,0.51,6.519976994,8.5485,0.59,8.568836108,2.2485,0,2.2485,6.3,0.59,6.327566673
09/11/2019 04:30,8.511,0.51,8.526266533,3.581,0,3.581,4.93,0.51,4.956309111,8.311,0.55,8.329178891,3.581,0,3.581,4.73,0.55,4.761869381
09/11/2019 05:00,8.401,0.58,8.420997625,5.401,0,5.401,3,0.58,3.055552323,8.211,0.55,8.229399796,5.401,0,5.401,2.81,0.55,2.863319752
09/11/2019 05:30,8.3195,0,8.3195,6.3795,0,6.3795,1.94,0,1.94,8.1395,0.6,8.16158442,6.3795,0,6.3795,1.76,0.6,1.859462288
09/11/2019 06:00,8.3695,0,8.3695,6.7695,0,6.7695,1.6,0,1.6,8.1895,0.6,8.211449948,6.7695,0,6.7695,1.42,0.6,1.541557654
09/11/2019 06:30,8.7135,0,8.7135,6.6935,0,6.6935,2.02,0,2.02,8.5135,0,8.5135,6.6935,0,6.6935,1.82,0,1.82
09/11/2019 07:00,8.9665,-0.51,8.980992275,6.7765,0,6.7765,2.19,-0.51,2.248599564,8.7665,-0.57,8.785011227,6.7765,0,6.7765,1.99,-0.57,2.070024154
09/11/2019 07:30,9.1605,-0.6,9.180128553,6.5705,0,6.5705,2.59,-0.6,2.658589852,8.9605,-0.57,8.978611265,6.5705,0,6.5705,2.39,-0.57,2.457030728
09/11/2019 08:00,9.597,-0.96,9.644895489,8.787,0,8.787,0.81,-0.96,1.256065285,9.397,-0.86,9.436270927,8.787,0,8.787,0.61,-0.86,1.054371851
09/11/2019 08:30,10.1165,-0.72,10.14208915,4.7865,0,4.7865,5.33,-0.72,5.378410546,9.8965,-0.69,9.920524797,4.7865,0,4.7865,5.11,-0.69,5.156374695
09/11/2019 09:00,10.36,-0.64,10.37974952,2,0,2,8.36,-0.64,8.384461819,10.13,-0.55,10.14491991,2,0,2,8.13,-0.55,8.148582699
09/11/2019 09:30,10.569,-0.75,10.59557743,4.439,0,4.439,6.13,-0.75,6.175710485,10.459,-0.7,10.48239863,4.439,0,4.439,6.02,-0.7,6.06056103
09/11/2019 10:00,9.7945,-1.3,9.88039626,11.5945,0,11.5945,-1.8,-1.3,2.220360331,9.8345,-1.2,9.907441156,11.5945,0,11.5945,-1.76,-1.2,2.130164313
09/11/2019 10:30,10.154,-1.38,10.24734678,11.774,0,11.774,-1.62,-1.38,2.128097742,10.154,-1.28,10.23435958,11.774,0,11.774,-1.62,-1.28,2.064654935
09/11/2019 11:00,9.882,-1.34,9.972438217,11.422,0,11.422,-1.54,-1.34,2.041372088,9.802,-1.23,9.878871595,11.422,0,11.422,-1.62,-1.23,2.034035398
09/11/2019 11:30,10.0405,-1.74,10.19015408,13.4805,0,13.4805,-3.44,-1.74,3.855022698,10.0705,-1.64,10.20316472,13.4805,0,13.4805,-3.41,-1.64,3.783873677
09/11/2019 12:00,9.8835,-1.74,10.03549562,13.3235,0,13.3235,-3.44,-1.74,3.855022698,9.9135,-1.64,10.04823777,13.3235,0,13.3235,-3.41,-1.64,3.783873677
09/11/2019 12:30,9.7975,-1.74,9.950809326,13.5175,0,13.5175,-3.72,-1.74,4.10682359,9.7675,-1.59,9.896067717,13.5175,0,13.5175,-3.75,-1.59,4.073156025
09/11/2019 13:00,9.962,-1.74,10.11281583,13.092,0,13.092,-3.13,-1.74,3.581131106,9.812,-1.59,9.939992153,13.092,0,13.092,-3.28,-1.59,3.645065157
09/11/2019 13:30,10.1335,-1.84,10.29919522,13.5635,0,13.5635,-3.43,-1.84,3.89236432,9.9835,-1.69,10.12553071,13.5635,0,13.5635,-3.58,-1.69,3.958850843
09/11/2019 14:00,9.9335,-1.93,10.11925502,14.3535,0,14.3535,-4.42,-1.93,4.822996994,9.7835,-1.78,9.944107413,14.3535,0,14.3535,-4.57,-1.78,4.904416377
09/11/2019 14:30,9.931,-1.72,10.07884721,13.611,0,13.611,-3.68,-1.72,4.062117674,9.811,-1.57,9.935825129,13.611,0,13.611,-3.8,-1.57,4.111556883
09/11/2019 15:00,9.787,-1.81,9.952962825,13.947,0,13.947,-4.16,-1.81,4.536705853,9.607,-1.66,9.749361466,13.947,0,13.947,-4.34,-1.66,4.64663319
09/11/2019 15:30,10.073,-1.73,10.22048086,13.103,0,13.103,-3.03,-1.73,3.489097304,9.873,-1.58,9.998626356,13.103,0,13.103,-3.23,-1.58,3.595733583
09/11/2019 16:00,10.5555,-1.84,10.71467126,12.5255,0,12.5255,-1.97,-1.84,2.695644635,10.3655,-1.7,10.50397973,12.5255,0,12.5255,-2.16,-1.7,2.748745168
09/11/2019 16:30,11.1105,-1.74,11.24592416,12.0305,0,12.0305,-0.92,-1.74,1.968247952,10.9205,-1.58,11.03420682,12.0305,0,12.0305,-1.11,-1.58,1.930932417
09/11/2019 17:00,11.393,-1.79,11.53275982,12.023,0,12.023,-0.63,-1.79,1.897630101,11.283,-1.62,11.39870558,12.023,0,12.023,-0.74,-1.62,1.781010949
09/11/2019 17:30,12.9305,-2.11,13.10152397,12.4005,0,12.4005,0.53,-2.11,2.175545909,11.8805,-1.93,12.03624444,12.4005,0,12.4005,-0.52,-1.93,1.998824655
09/11/2019 18:00,12.9135,-1.97,13.06290099,12.1035,0,12.1035,0.81,-1.97,2.130023474,12.8435,-1.81,12.97041219,12.1035,0,12.1035,0.74,-1.81,1.955428342
09/11/2019 18:30,12.971,-2.09,13.13830054,12.351,0,12.351,0.62,-2.09,2.180022936,12.861,-1.93,13.00500754,12.351,0,12.351,0.51,-1.93,1.996246478
09/11/2019 19:00,12.432,-1.9,12.57635178,12.112,0,12.112,0.32,-1.9,1.926758937,11.822,-1.75,11.95082357,12.112,0,12.112,-0.29,-1.75,1.773865835
09/11/2019 19:30,11.612,0.22,11.61408386,12.402,0,12.402,-0.79,0.22,0.820060973,11.472,-3.88,12.11037506,12.402,0,12.402,-0.93,-3.88,3.989899748
09/11/2019 20:00,11.2175,-1.57,11.32683567,12.4375,0,12.4375,-1.22,-1.57,1.988290723,10.9875,-1.92,11.15399284,12.4375,0,12.4375,-1.45,-1.92,2.4060133
09/11/2019 20:30,10.873,-1.71,11.00664477,12.313,0,12.313,-1.44,-1.71,2.235553623,10.653,-1.58,10.76953151,12.313,0,12.313,-1.66,-1.58,2.291724242
09/11/2019 21:00,10.5395,-1.82,10.69548785,12.4895,0,12.4895,-1.95,-1.82,2.667376989,10.3395,-1.68,10.47509715,12.4895,0,12.4895,-2.15,-1.68,2.728534405
09/11/2019 21:30,10.095,-1.78,10.25072802,12.255,0,12.255,-2.16,-1.78,2.798928366,9.905,-1.68,10.04646331,12.255,0,12.255,-2.35,-1.68,2.888754057
09/11/2019 22:00,9.5975,-1.78,9.761168283,12.2975,0,12.2975,-2.7,-1.78,3.233944959,9.4275,-1.62,9.565675943,12.2975,0,12.2975,-2.87,-1.62,3.295648646
09/11/2019 22:30,9.0975,-1.71,9.256814044,12.3775,0,12.3775,-3.28,-1.71,3.698986348,8.9375,-1.59,9.077830481,12.3775,0,12.3775,-3.44,-1.59,3.789683364
09/11/2019 23:00,8.789,-1.65,8.942539964,12.299,0,12.299,-3.51,-1.65,3.878479083,8.639,-1.52,8.771700006,12.299,0,12.299,-3.66,-1.52,3.963079611
09/11/2019 23:30,8.76,-1.58,8.901348212,12.27,0,12.27,-3.51,-1.58,3.8492207,8.61,-1.45,8.731242752,12.27,0,12.27,-3.66,-1.45,3.936762629
10/11/2019 00:00,8.6085,-1.54,8.745162792,12.2785,0,12.2785,-3.67,-1.54,3.980012563,8.4685,-1.41,8.58507963,12.2785,0,12.2785,-3.81,-1.41,4.062536154
10/11/2019 00:30,9.9575,-1.59,10.08364548,12.2375,0,12.2375,-2.28,-1.59,2.779658252,9.7475,-1.45,9.854758051,12.2375,0,12.2375,-2.49,-1.45,2.881423259
10/11/2019 01:00,10.1645,-1.65,10.29755118,12.3345,0,12.3345,-2.17,-1.65,2.726059427,9.9445,-1.5,10.05699161,12.3345,0,12.3345,-2.39,-1.5,2.821719334
10/11/2019 01:30,10.2065,-1.61,10.33270256,12.2465,0,12.2465,-2.04,-1.61,2.598788179,9.9965,-1.46,10.10255474,12.2465,0,12.2465,-2.25,-1.46,2.682181948
10/11/2019 02:00,9.9215,-1.61,10.05128162,12.3215,0,12.3215,-2.4,-1.61,2.89,9.7215,-1.46,9.830521972,12.3215,0,12.3215,-2.6,-1.46,2.981878602
10/11/2019 02:30,9.7245,-1.24,9.803239273,11.5645,0,11.5645,-1.84,-1.24,2.21882852,9.5445,-1.09,9.606538411,11.5645,0,11.5645,-2.02,-1.09,2.295321328
10/11/2019 03:00,9.99,-0.98,10.03795298,8.53,0,8.53,1.46,-0.98,1.758408371,9.74,-0.18,9.741663102,8.53,0,8.53,1.21,-0.18,1.223315168
10/11/2019 03:30,8.9075,-0.86,8.948919278,9.9075,0,9.9075,-1,-0.86,1.318938968,8.6975,-0.76,8.730641801,9.9075,0,9.9075,-1.21,-0.76,1.428880681
10/11/2019 04:00,8.8205,-1.06,8.883964219,10.1805,0,10.1805,-1.36,-1.06,1.724296958,8.6505,-0.95,8.702508273,10.1805,0,10.1805,-1.53,-0.95,1.800944197
10/11/2019 04:30,8.6375,-0.99,8.694050049,11.1075,0,11.1075,-2.47,-0.99,2.661014844,8.4575,-0.88,8.503158604,11.1075,0,11.1075,-2.65,-0.88,2.792292965
10/11/2019 05:00,8.443,-0.87,8.487705756,10.743,0,10.743,-2.3,-0.87,2.45904453,8.293,-0.76,8.327751737,10.743,0,10.743,-2.45,-0.76,2.56517056
10/11/2019 05:30,8.3905,-0.87,8.435483996,10.4405,0,10.4405,-2.05,-0.87,2.226971037,8.2205,-0.76,8.255556932,10.4405,0,10.4405,-2.22,-0.76,2.346486736
10/11/2019 06:00,8.475,-1.15,8.552667712,11.415,0,11.415,-2.94,-1.15,3.156913049,8.315,-1.03,8.378551486,11.415,0,11.415,-3.1,-1.03,3.266634354
10/11/2019 06:30,8.8135,-1.26,8.903110819,11.4235,0,11.4235,-2.61,-1.26,2.898223594,8.6435,-1.15,8.71966698,11.4235,0,11.4235,-2.78,-1.15,3.008471373
10/11/2019 07:00,8.9035,-1.2,8.984003131,11.0035,0,11.0035,-2.1,-1.2,2.418677324,8.7235,-1.08,8.790099672,11.0035,0,11.0035,-2.28,-1.08,2.522855525
10/11/2019 07:30,8.7995,-1.04,8.860744904,10.1295,0,10.1295,-1.33,-1.04,1.688342382,8.6595,-0.93,8.709296197,10.1295,0,10.1295,-1.47,-0.93,1.739482682
10/11/2019 08:00,9.2495,-0.78,9.282330001,8.7695,0,8.7695,0.48,-0.78,0.915860251,8.8995,-0.67,8.924684882,8.7695,0,8.7695,0.13,-0.67,0.682495421
10/11/2019 08:30,9.9045,-0.71,9.92991542,8.1445,0,8.1445,1.76,-0.71,1.897814533,9.7545,-0.67,9.777482818,8.1445,0,8.1445,1.61,-0.67,1.743846324
10/11/2019 09:00,9.995,-0.67,10.01743106,6.875,0,6.875,3.12,-0.67,3.191128327,9.915,-0.57,9.931370751,6.875,0,6.875,3.04,-0.57,3.092975913
10/11/2019 09:30,10.036,-0.51,10.04894999,7.266,0,7.266,2.77,-0.51,2.816558183,9.856,-0.51,9.869186187,7.266,0,7.266,2.59,-0.51,2.639734835
10/11/2019 10:00,9.8515,-0.51,9.864692202,6.8515,0,6.8515,3,-0.51,3.043041242,9.6915,-0.6,9.710055214,6.8515,0,6.8515,2.84,-0.6,2.902688409
10/11/2019 10:30,9.695,-0.57,9.711741605,7.375,0,7.375,2.32,-0.57,2.388995605,9.715,-0.56,9.731126605,7.375,0,7.375,2.34,-0.56,2.406075643
10/11/2019 11:00,9.8905,-0.57,9.906911237,8.0105,0,8.0105,1.88,-0.57,1.964510117,10.0505,-0.51,10.06343134,8.0105,0,8.0105,2.04,-0.51,2.102783869
10/11/2019 11:30,9.398,-0.57,9.415269725,8.308,0,8.308,1.09,-0.57,1.23004065,9.458,-0.65,9.480309278,8.308,0,8.308,1.15,-0.65,1.320984481
10/11/2019 12:00,8.868,-0.57,8.886299792,8.888,0,8.888,-0.02,-0.57,0.570350769,9.288,-0.65,9.310716621,8.888,0,8.888,0.4,-0.65,0.763216876
10/11/2019 12:30,8.7005,-0.61,8.721857615,7.7105,0,7.7105,0.99,-0.61,1.162841348,8.8605,-0.42,8.870448706,7.7105,0,7.7105,1.15,-0.42,1.224295716
10/11/2019 13:00,8.6275,0.59,8.647650331,6.0575,0,6.0575,2.57,0.59,2.636854186,8.8975,0.63,8.919776132,6.0575,0,6.0575,2.84,0.63,2.909037642
10/11/2019 13:30,8.5405,2.77,8.978476499,5.7405,0,5.7405,2.8,2.77,3.938641898,8.8705,-1.7,9.031930594,5.7405,0,5.7405,3.13,-1.7,3.561867488
10/11/2019 14:00,8.481,0.52,8.496926562,5.011,0,5.011,3.47,0.52,3.508746215,8.601,0.58,8.620533684,5.011,0,5.011,3.59,0.58,3.636550563
10/11/2019 14:30,8.813,0.52,8.828327645,2.593,0,2.593,6.22,0.52,6.241698487,8.823,0.63,8.845463753,2.593,0,2.593,6.23,0.63,6.261772912
10/11/2019 15:00,7.1325,0.52,7.151430364,0.9125,0,0.9125,6.22,0.52,6.241698487,7.1425,0.63,7.170230558,0.9125,0,0.9125,6.23,0.63,6.261772912
10/11/2019 15:30,6.8025,0.52,6.822346096,0.5825,0,0.5825,6.22,0.52,6.241698487,6.8125,0.63,6.84156826,0.5825,0,0.5825,6.23,0.63,6.261772912
10/11/2019 16:00,10.587,0.56,10.60180027,0.217,0,0.217,10.37,0.56,10.38510953,10.297,0.51,10.30962216,0.217,0,0.217,10.08,0.51,10.09289354
10/11/2019 16:30,11.33,0,11.33,0.05,0,0.05,11.28,0,11.28,11.01,0,11.01,0.05,0,0.05,10.96,0,10.96
10/11/2019 17:00,12.1455,-3.27,12.57799945,0.0255,0,0.0255,12.12,-3.27,12.55337803,11.8155,2.77,12.1358535,0.0255,0,0.0255,11.79,2.77,12.11102803
10/11/2019 17:30,12.5015,-0.5,12.5114948,0.5515,0,0.5515,11.95,-0.5,11.96045568,12.1515,0,12.1515,0.5515,0,0.5515,11.6,0,11.6
10/11/2019 18:00,12.3975,-0.5,12.40757858,1.3375,0,1.3375,11.06,-0.5,11.07129622,12.0375,0,12.0375,1.3375,0,1.3375,10.7,0,10.7
10/11/2019 18:30,11.9555,-0.5,11.96595087,2.2155,0,2.2155,9.74,-0.5,9.752825232,11.6055,0,11.6055,2.2155,0,2.2155,9.39,0,9.39
10/11/2019 19:00,11.5905,-0.5,11.60127968,3.0305,0,3.0305,8.56,-0.5,8.574590369,11.2805,0,11.2805,3.0305,0,3.0305,8.25,0,8.25
10/11/2019 19:30,11.1385,-0.69,11.15985135,1.6285,0,1.6285,9.51,-0.69,9.534998689,10.8385,-0.52,10.85096688,1.6285,0,1.6285,9.21,-0.52,9.224668016
10/11/2019 20:00,10.676,0,10.676,1.576,0,1.576,9.1,0,9.1,10.406,0.51,10.4184901,1.576,0,1.576,8.83,0.51,8.844715937
10/11/2019 20:30,10.23,2.37,10.50094281,1.86,0,1.86,8.37,2.37,8.699068916,9.98,-1.37,10.07359419,1.86,0,1.86,8.12,-1.37,8.234761684
10/11/2019 21:00,9.828,0.51,9.841223704,3.448,0,3.448,6.38,0.51,6.400351553,9.588,0.63,9.608675455,3.448,0,3.448,6.14,0.63,6.172236224
10/11/2019 21:30,9.451,-0.63,9.471974504,4.531,0,4.531,4.92,-0.63,4.960171368,9.221,-0.47,9.232970324,4.531,0,4.531,4.69,-0.47,4.713491275
10/11/2019 22:00,8.954,-0.52,8.969086687,3.604,0,3.604,5.35,-0.52,5.375211624,8.764,-0.26,8.767855838,3.604,0,3.604,5.16,-0.26,5.166546235
10/11/2019 22:30,8.443,-0.52,8.458998109,4.683,0,4.683,3.76,-0.52,3.795787138,8.273,-0.33,8.279579035,4.683,0,4.683,3.59,-0.33,3.605135226
10/11/2019 23:00,8.2165,-0.52,8.232938251,6.0265,0,6.0265,2.19,-0.52,2.250888713,8.0565,-0.59,8.078074786,6.0265,0,6.0265,2.03,-0.59,2.114000946
10/11/2019 23:30,8.219,-0.52,8.235433261,7.429,0,7.429,0.79,-0.52,0.945780101,8.139,-0.5,8.154343689,7.429,0,7.429,0.71,-0.5,0.868389314
11/11/2019 00:00,8.242,-0.52,8.258387494,7.642,0,7.642,0.6,-0.52,0.79397733,7.972,-0.5,7.98766449,7.642,0,7.642,0.33,-0.5,0.599082632
11/11/2019 00:30,9.3435,-0.52,9.357958765,7.4335,0,7.4335,1.91,-0.52,1.979520144,9.1335,-0.64,9.155895491,7.4335,0,7.4335,1.7,-0.64,1.816480113
11/11/2019 01:00,9.748,-0.62,9.767696965,8.238,0,8.238,1.51,-0.62,1.632329624,9.538,-0.54,9.553273994,8.238,0,8.238,1.3,-0.54,1.407693148
11/11/2019 01:30,10.12,-0.73,10.14629489,8.83,0,8.83,1.29,-0.73,1.482228053,10,-0.68,10.02309333,8.83,0,8.83,1.17,-0.68,1.353255334
11/11/2019 02:00,9.5085,-1.1,9.571915809,10.4985,0,10.4985,-0.99,-1.1,1.479898645,9.2285,-1.02,9.284697747,10.4985,0,10.4985,-1.27,-1.02,1.628895331
11/11/2019 02:30,9.647,-1.56,9.772318507,12.277,0,12.277,-2.63,-1.56,3.057858728,9.467,-1.43,9.574392357,12.277,0,12.277,-2.81,-1.43,3.15293514
11/11/2019 03:00,9.396,-1.56,9.524621567,12.246,0,12.246,-2.85,-1.56,3.249015235,9.226,-1.43,9.336164951,12.246,0,12.246,-3.02,-1.43,3.34145178
11/11/2019 03:30,8.9785,-1.5,9.102937012,12.3685,0,12.3685,-3.39,-1.5,3.707033855,8.8285,-1.37,8.934165448,12.3685,0,12.3685,-3.54,-1.37,3.795853
11/11/2019 04:00,8.858,-1.35,8.960282585,12.168,0,12.168,-3.31,-1.35,3.574716772,8.718,-1.23,8.804341202,12.168,0,12.168,-3.45,-1.23,3.662703919
11/11/2019 04:30,8.534,-1.35,8.640118981,12.144,0,12.144,-3.61,-1.35,3.854166577,8.394,-1.23,8.483639313,12.144,0,12.144,-3.75,-1.23,3.946568129
11/11/2019 05:00,8.463,-1.4,8.578016612,12.223,0,12.223,-3.76,-1.4,4.012181452,8.333,-1.28,8.430734784,12.223,0,12.223,-3.89,-1.28,4.095180094
11/11/2019 05:30,8.545,-1.48,8.672221457,12.305,0,12.305,-3.76,-1.48,4.040792002,8.415,-1.36,8.524190577,12.305,0,12.305,-3.89,-1.36,4.120885827
11/11/2019 06:00,8.7515,-1.37,8.858084006,11.9515,0,11.9515,-3.2,-1.37,3.480933783,8.6015,-1.25,8.691852636,11.9515,0,11.9515,-3.35,-1.25,3.575611836
11/11/2019 06:30,9.489,-1.66,9.63310547,11.969,0,11.969,-2.48,-1.66,2.984292211,9.319,-1.55,9.447023923,11.969,0,11.969,-2.65,-1.55,3.070016287
11/11/2019 07:00,10.284,-1.95,10.46724204,11.984,0,11.984,-1.7,-1.95,2.586986664,10.084,-1.83,10.24870509,11.984,0,11.984,-1.9,-1.83,2.637972706
11/11/2019 07:30,10.5995,-2.04,10.79402614,11.7295,0,11.7295,-1.13,-2.04,2.332059176,10.3995,-1.92,10.57525415,11.7295,0,11.7295,-1.33,-1.92,2.335658365
11/11/2019 08:00,10.6995,-1.93,10.87217551,11.6295,0,11.6295,-0.93,-1.93,2.142381852,10.5095,-1.81,10.66422478,11.6295,0,11.6295,-1.12,-1.81,2.128497122
11/11/2019 08:30,10.8035,-2.02,10.99072392,11.9135,0,11.9135,-1.11,-2.02,2.304886114,10.5835,-1.88,10.74918007,11.9135,0,11.9135,-1.33,-1.88,2.302889489
11/11/2019 09:00,10.7275,-2.15,10.94082978,12.3175,0,12.3175,-1.59,-2.15,2.674060583,10.5375,-2.02,10.72936654,12.3175,0,12.3175,-1.78,-2.02,2.69235956
11/11/2019 09:30,10.5815,-1.95,10.75967668,12.2115,0,12.2115,-1.63,-1.95,2.541534969,10.5415,-1.82,10.69745868,12.2115,0,12.2115,-1.67,-1.82,2.47008097
11/11/2019 10:00,10.615,-2.1,10.82073126,12.735,0,12.735,-2.12,-2.1,2.984024129,10.605,-1.98,10.78825403,12.735,0,12.735,-2.13,-1.98,2.908143738
11/11/2019 10:30,10.1435,-1.93,10.32547782,13.5635,0,13.5635,-3.42,-1.93,3.926996308,10.1335,-1.82,10.29564093,13.5635,0,13.5635,-3.43,-1.82,3.88294991
11/11/2019 11:00,10.1055,-1.78,10.26106867,12.2555,0,12.2555,-2.15,-1.78,2.791218372,10.0555,-1.65,10.1899745,12.2555,0,12.2555,-2.2,-1.65,2.75
11/11/2019 11:30,10.042,-1.61,10.17024405,10.792,0,10.792,-0.75,-1.61,1.776119365,9.982,-1.49,10.09259253,10.792,0,10.792,-0.81,-1.49,1.69593632
11/11/2019 12:00,9.5865,-1.73,9.741349098,12.9765,0,12.9765,-3.39,-1.73,3.805916447,9.6165,-1.61,9.750342161,12.9765,0,12.9765,-3.36,-1.61,3.725815347
11/11/2019 12:30,9.5555,-1.58,9.685245493,13.0555,0,13.0555,-3.5,-1.58,3.840104165,9.6055,-1.47,9.717331437,13.0555,0,13.0555,-3.45,-1.47,3.750119998
11/11/2019 13:00,9.318,-1.5,9.437961856,11.338,0,11.338,-2.02,-1.5,2.516028617,9.178,-1.38,9.281168245,11.338,0,11.338,-2.16,-1.38,2.563201124
11/11/2019 13:30,9.4215,-1.5,9.540160494,12.4215,0,12.4215,-3,-1.5,3.354101966,9.4715,-1.38,9.571505224,12.4215,0,12.4215,-2.95,-1.38,3.256823606
11/11/2019 14:00,9.734,-1.5,9.848896182,11.594,0,11.594,-1.86,-1.5,2.38947693,9.724,-1.38,9.821434518,11.594,0,11.594,-1.87,-1.38,2.324069706
11/11/2019 14:30,9.3115,-1.5,9.431544532,11.8915,0,11.8915,-2.58,-1.5,2.984359228,9.2515,-1.38,9.353857613,11.8915,0,11.8915,-2.64,-1.38,2.978925981
11/11/2019 15:00,10.405,-1.15,10.46835828,8.455,0,8.455,1.95,-1.15,2.263846285,10.235,-1.03,10.28669651,8.455,0,8.455,1.78,-1.03,2.056526197
11/11/2019 15:30,10.238,-1.22,10.31043374,8.888,0,8.888,1.35,-1.22,1.819587865,10.078,-1.1,10.13785401,8.888,0,8.888,1.19,-1.1,1.620524606
11/11/2019 16:00,10.7995,-1.55,10.910165,9.4495,0,9.4495,1.35,-1.55,2.055480479,10.6395,-1.1,10.69621243,9.4495,0,9.4495,1.19,-1.1,1.620524606
11/11/2019 16:30,11.281,-1.23,11.34785711,8.971,0,8.971,2.31,-1.23,2.617059419,11.041,-1.1,11.09566046,8.971,0,8.971,2.07,-1.1,2.344120304
11/11/2019 17:00,12.2715,-1.44,12.35569959,8.8015,0,8.8015,3.47,-1.44,3.756926936,11.9815,-1.29,12.05074447,8.8015,0,8.8015,3.18,-1.29,3.431690545
11/11/2019 17:30,12.9065,-1.38,12.98006711,8.1365,0,8.1365,4.77,-1.38,4.965611745,12.5765,-1.2,12.63361992,8.1365,0,8.1365,4.44,-1.2,4.599304295
11/11/2019 18:00,12.8825,-1.48,12.96723588,8.2725,0,8.2725,4.61,-1.48,4.841745553,12.5625,-1.3,12.62958456,8.2725,0,8.2725,4.29,-1.3,4.482644309
11/11/2019 18:30,12.7375,-1.54,12.83025745,9.1475,0,9.1475,3.59,-1.54,3.906366598,12.4275,-1.38,12.50388565,9.1475,0,9.1475,3.28,-1.38,3.558482823
11/11/2019 19:00,12.4115,-1.41,12.49133429,8.8215,0,8.8215,3.59,-1.41,3.856967721,12.1015,-1.26,12.16691835,8.8215,0,8.8215,3.28,-1.26,3.513687522
11/11/2019 19:30,12.012,-1.26,12.07790313,8.182,0,8.182,3.83,-1.26,4.031935019,11.742,-1.11,11.79434882,8.182,0,8.182,3.56,-1.11,3.729034728
11/11/2019 20:00,11.693,-1.32,11.76727024,8.613,0,8.613,3.08,-1.32,3.350940167,11.443,-1.18,11.5036798,8.613,0,8.613,2.83,-1.18,3.066153943
11/11/2019 20:30,11.2295,-1.45,11.32272804,9.7895,0,9.7895,1.44,-1.45,2.043550831,11.0195,-1.32,11.09827826,9.7895,0,9.7895,1.23,-1.32,1.804244994
11/11/2019 21:00,10.9295,-1.5,11.03195224,10.7495,0,10.7495,0.18,-1.5,1.510761397,10.3395,-1.39,10.43251457,10.7495,0,10.7495,-0.41,-1.39,1.44920668
11/11/2019 21:30,10.9655,-1.5,11.067619,9.9055,0,9.9055,1.06,-1.5,1.836736236,10.4355,-0.97,10.48048473,9.9055,0,9.9055,0.53,-0.97,1.105350623
11/11/2019 22:00,10.192,-0.83,10.22574027,8.122,0,8.122,2.07,-0.83,2.230201785,10.052,-0.75,10.07994067,8.122,0,8.122,1.93,-0.75,2.070603777
11/11/2019 22:30,8.7295,-1.12,8.801055065,9.8095,0,9.8095,-1.08,-1.12,1.555892027,8.6995,-1,8.756785954,9.8095,0,9.8095,-1.11,-1,1.494021419
11/11/2019 23:00,8.142,-0.93,8.194941366,9.262,0,9.262,-1.12,-0.93,1.455781577,7.812,-0.82,7.854918459,9.262,0,9.262,-1.45,-0.82,1.66580311
11/11/2019 23:30,8.4765,-1.08,8.545025,10.0465,0,10.0465,-1.57,-1.08,1.905597019,8.3465,-0.97,8.402675898,10.0465,0,10.0465,-1.7,-0.97,1.957268505
12/11/2019 00:00,8.389,-1.08,8.458233917,10.089,0,10.089,-1.7,-1.08,2.014050645,8.239,-0.97,8.295903869,10.089,0,10.089,-1.85,-0.97,2.088875295
12/11/2019 00:30,9.257,-1.35,9.354921111,10.077,0,10.077,-0.82,-1.35,1.579525245,9.197,-0.81,9.232600338,10.077,0,10.077,-0.88,-0.81,1.196035117
12/11/2019 01:00,10.439,-0.98,10.48489967,9.449,0,9.449,0.99,-0.98,1.393018306,10.109,-0.91,10.14987591,9.449,0,9.449,0.66,-0.91,1.124144119
12/11/2019 01:30,10.4075,-0.88,10.44463768,8.3775,0,8.3775,2.03,-0.88,2.212532486,10.3275,-0.84,10.36160491,8.3775,0,8.3775,1.95,-0.84,2.123228674
12/11/2019 02:00,10.263,-0.96,10.30780137,9.253,0,9.253,1.01,-0.96,1.393448959,10.223,-0.84,10.25745236,9.253,0,9.253,0.97,-0.84,1.283160161
12/11/2019 02:30,9.951,-1.13,10.01495387,9.951,0,9.951,0,-1.13,1.13,9.441,-1,9.493812775,9.951,0,9.951,-0.51,-1,1.122541759
12/11/2019 03:00,9.7625,-1.77,9.921658443,9.5225,0,9.5225,0.24,-1.77,1.786197078,9.3325,0.09,9.332933957,9.5225,0,9.5225,-0.19,0.09,0.21023796
12/11/2019 03:30,9.306,-1.53,9.430935054,8.496,0,8.496,0.81,-1.53,1.731184566,9.096,0.09,9.09644524,8.496,0,8.496,0.6,0.09,0.606712452
12/11/2019 04:00,8.9415,-0.71,8.969644488,9.1615,0,9.1615,-0.22,-0.71,0.743303437,8.6715,-0.63,8.694355195,9.1615,0,9.1615,-0.49,-0.63,0.798122798
12/11/2019 04:30,8.694,-0.94,8.744669005,9.934,0,9.934,-1.24,-0.94,1.556020565,8.574,-0.85,8.616030176,9.934,0,9.934,-1.36,-0.85,1.603776792
12/11/2019 05:00,8.4555,-0.85,8.498116277,9.8055,0,9.8055,-1.35,-0.85,1.595305613,8.3355,-0.75,8.369173212,9.8055,0,9.8055,-1.47,-0.75,1.650272705
12/11/2019 05:30,8.64,-0.92,8.688843421,9.99,0,9.99,-1.35,-0.92,1.633676835,8.52,-0.81,8.55841691,9.99,0,9.99,-1.47,-0.81,1.678392088
12/11/2019 06:00,8.8045,-0.97,8.857771743,9.8945,0,9.8945,-1.09,-0.97,1.459109317,8.6445,-0.86,8.687173318,9.8945,0,9.8945,-1.25,-0.86,1.51726728
12/11/2019 06:30,9.6125,-1.43,9.718284635,9.9725,0,9.9725,-0.36,-1.43,1.474618595,9.2525,-0.98,9.304254739,9.9725,0,9.9725,-0.72,-0.98,1.216059209
12/11/2019 07:00,10.8775,-1.49,10.97907584,9.8175,0,9.8175,1.06,-1.49,1.828578683,10.6875,-1.27,10.7626928,9.8175,0,9.8175,0.87,-1.27,1.539415473
12/11/2019 07:30,11.037,-1.63,11.15671408,9.557,0,9.557,1.48,-1.63,2.201658466,10.967,-1.48,11.06641265,9.557,0,9.557,1.41,-1.48,2.04413796
12/11/2019 08:00,11.185,-1.67,11.30898426,10.005,0,10.005,1.18,-1.67,2.044822731,11.145,-1.52,11.2481743,10.005,0,10.005,1.14,-1.52,1.9
12/11/2019 08:30,10.863,-1.67,10.99061732,9.513,0,9.513,1.35,-1.67,2.147417053,10.703,-1.52,10.81039356,9.513,0,9.513,1.19,-1.52,1.930414463
12/11/2019 09:00,10.8515,-1.76,10.99330033,10.6615,0,10.6615,0.19,-1.76,1.770225974,10.4015,-1.61,10.52536471,10.6615,0,10.6615,-0.26,-1.61,1.63085867
12/11/2019 09:30,10.5095,-1.76,10.65585239,10.8495,0,10.8495,-0.34,-1.76,1.792540097,10.3395,-1.61,10.46409864,10.8495,0,10.8495,-0.51,-1.61,1.68884576
12/11/2019 10:00,10.2765,-1.81,10.43468027,11.1265,0,11.1265,-0.85,-1.81,1.999649969,10.2565,-1.67,10.39156832,11.1265,0,11.1265,-0.87,-1.67,1.883029474
12/11/2019 10:30,10.105,-1.94,10.28953959,12.815,0,12.815,-2.71,-1.94,3.332821627,10.105,-1.83,10.26936829,12.815,0,12.815,-2.71,-1.83,3.27001529
12/11/2019 11:00,9.8225,1.22,9.897974856,11.9325,0,11.9325,-2.11,1.22,2.437314095,9.8725,-4.6,10.89156813,11.9325,0,11.9325,-2.06,-4.6,5.040198409
12/11/2019 11:30,9.7025,-0.94,9.747928306,11.1425,0,11.1425,-1.44,-0.94,1.719651127,9.7525,-2.35,10.03163777,11.1425,0,11.1425,-1.39,-2.35,2.730311338
12/11/2019 12:00,9.7905,-1.88,9.969367595,12.2805,0,12.2805,-2.49,-1.88,3.120016026,9.8505,-1.78,10.01003248,12.2805,0,12.2805,-2.43,-1.78,3.012191893
12/11/2019 12:30,9.7215,-1.88,9.901614123,12.7715,0,12.7715,-3.05,-1.88,3.582861985,9.6615,-1.73,9.815165931,12.7715,0,12.7715,-3.11,-1.73,3.55879193
12/11/2019 13:00,9.605,-1.84,9.779653624,13.135,0,13.135,-3.53,-1.84,3.980766258,9.615,-1.73,9.769397371,13.135,0,13.135,-3.52,-1.73,3.92215502
12/11/2019 13:30,9.5755,-1.69,9.723492184,12.7755,0,12.7755,-3.2,-1.69,3.61885341,9.6655,-1.59,9.795406589,12.7755,0,12.7755,-3.11,-1.59,3.492878469
12/11/2019 14:00,9.318,-1.6,9.45437063,12.928,0,12.928,-3.61,-1.6,3.948683325,9.368,-1.5,9.487329656,12.928,0,12.928,-3.56,-1.5,3.863107557
12/11/2019 14:30,9.364,-1.5,9.483379988,12.124,0,12.124,-2.76,-1.5,3.141273627,9.434,-1.39,9.535851089,12.124,0,12.124,-2.69,-1.39,3.027903565
12/11/2019 15:00,9.586,-1.57,9.713716899,11.566,0,11.566,-1.98,-1.57,2.526915115,9.536,-1.46,9.647118534,11.566,0,11.566,-2.03,-1.46,2.50049995
12/11/2019 15:30,9.759,-1.65,9.897503776,11.339,0,11.339,-1.58,-1.65,2.284491191,9.629,-1.52,9.748232712,11.339,0,11.339,-1.71,-1.52,2.28790297
