Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
12/11/2019 16:00,10.56,-0.36,10.56613458,10.49,0,10.49,0.07,-0.36,0.366742416,10.38,-2.85,10.76414883,10.49,0,10.49,-0.11,-2.85,2.852122017
12/11/2019 16:30,11.4365,1.54,11.53971976,10.3065,0,10.3065,1.13,1.54,1.910104709,11.3565,-4.97,12.39641046,10.3065,0,10.3065,1.05,-4.97,5.079704716
12/11/2019 17:00,12.254,-0.02,12.25401632,10.074,0,10.074,2.18,-0.02,2.180091741,12.054,-3.37,12.51622211,10.074,0,10.074,1.98,-3.37,3.908618682
12/11/2019 17:30,13.032,-1.94,13.17560716,10.732,0,10.732,2.3,-1.94,3.008920072,12.712,-1.78,12.83601745,10.732,0,10.732,1.98,-1.78,2.662480047
12/11/2019 18:00,13.064,-1.76,13.1820217,10.474,0,10.474,2.59,-1.76,3.131405435,12.714,-1.61,12.81553339,10.474,0,10.474,2.24,-1.61,2.758568469
12/11/2019 18:30,12.9385,-1.44,13.01838632,9.5685,0,9.5685,3.37,-1.44,3.664764658,12.5885,-1.29,12.65442343,9.5685,0,9.5685,3.02,-1.29,3.283976248
12/11/2019 19:00,12.6655,-1.44,12.74709733,9.0055,0,9.0055,3.66,-1.44,3.933090388,12.3355,-1.29,12.40276825,9.0055,0,9.0055,3.33,-1.29,3.571134274
12/11/2019 19:30,12.129,-0.12,12.1295936,7.019,0,7.019,5.11,-0.12,5.111408808,11.899,-1.72,12.02267029,7.019,0,7.019,4.88,-1.72,5.174243906
12/11/2019 20:00,11.5695,-0.59,11.5845341,5.2395,0,5.2395,6.33,-0.59,6.35743659,11.2995,-0.53,11.31192292,5.2395,0,5.2395,6.06,-0.53,6.083132417
12/11/2019 20:30,11.27,-0.68,11.290496,6.25,0,6.25,5.02,-0.68,5.065846425,11,-0.58,11.0152803,6.25,0,6.25,4.75,-0.58,4.785279511
12/11/2019 21:00,10.7145,-0.52,10.72711099,4.8745,0,4.8745,5.84,-0.52,5.863104979,10.4645,-0.51,10.47692036,4.8745,0,4.8745,5.59,-0.51,5.613216547
12/11/2019 21:30,10.18,-0.52,10.19327229,4.79,0,4.79,5.39,-0.52,5.415025392,9.95,-0.75,9.978226295,4.79,0,4.79,5.16,-0.75,5.214220939
12/11/2019 22:00,9.474,-0.52,9.488259904,5.804,0,5.804,3.67,-0.52,3.706656175,9.264,-0.63,9.285396922,5.804,0,5.804,3.46,-0.63,3.516887829
12/11/2019 22:30,8.836,-0.52,8.851287816,6.666,0,6.666,2.17,-0.52,2.231434516,8.656,-0.63,8.678896013,6.666,0,6.666,1.99,-0.63,2.087342808
12/11/2019 23:00,8.404,-0.65,8.429099359,5.854,0,5.854,2.55,-0.65,2.631539473,8.244,-0.63,8.26803701,5.854,0,5.854,2.39,-0.63,2.471639132
12/11/2019 23:30,8.3785,-0.6,8.399956086,5.7285,0,5.7285,2.65,-0.6,2.717075634,8.2285,-0.63,8.252582157,5.7285,0,5.7285,2.5,-0.63,2.578158257
13/11/2019 00:00,8.174,-0.4,8.183781278,4.524,0,4.524,3.65,-0.4,3.671852394,8.024,-0.2,8.026492135,4.524,0,4.524,3.5,-0.2,3.505709629
13/11/2019 00:30,9.61,-0.5,9.622998493,4.45,0,4.45,5.16,-0.5,5.184168207,9.39,0.51,9.403839641,4.45,0,4.45,4.94,0.51,4.966256135
13/11/2019 01:00,9.9985,-0.17,9.999945112,3.2585,0,3.2585,6.74,-0.17,6.742143576,9.7585,0.44,9.768414521,3.2585,0,3.2585,6.5,0.44,6.514875287
13/11/2019 01:30,10.0265,-0.07,10.02674435,3.2865,0,3.2865,6.74,-0.07,6.740363492,9.7865,0.6,9.804875433,3.2865,0,3.2865,6.5,0.6,6.527633568
13/11/2019 02:00,9.771,0.56,9.787034331,3.731,0,3.731,6.04,0.56,6.065904714,9.551,0.6,9.569827637,3.731,0,3.731,5.82,0.6,5.850846093
13/11/2019 02:30,9.766,0.68,9.789645346,3.796,0,3.796,5.97,0.68,6.008602167,9.536,0.76,9.566237296,3.796,0,3.796,5.74,0.76,5.790094991
13/11/2019 03:00,9.524,0.17,9.525517099,4.584,0,4.584,4.94,0.17,4.942924236,9.304,0.11,9.304650235,4.584,0,4.584,4.72,0.11,4.721281606
13/11/2019 03:30,9.1435,0.51,9.157712173,3.7735,0,3.7735,5.37,0.51,5.394163513,8.9335,0.51,8.948045722,3.7735,0,3.7735,5.16,0.51,5.185142235
13/11/2019 04:00,8.8945,0.37,8.902192441,3.7345,0,3.7345,5.16,0.37,5.173248496,8.7045,0.44,8.71561359,3.7345,0,3.7345,4.97,0.44,4.989438846
13/11/2019 04:30,8.69,0.51,8.704952613,2.72,0,2.72,5.97,0.51,5.99174432,8.5,0.54,8.517135669,2.72,0,2.72,5.78,0.54,5.805170109
13/11/2019 05:00,8.4005,0.51,8.415966982,3.8005,0,3.8005,4.6,0.51,4.62818539,8.2205,0.54,8.238217055,3.8005,0,3.8005,4.42,0.54,4.452864247
13/11/2019 05:30,8.5925,0.63,8.615564767,3.7025,0,3.7025,4.89,0.63,4.930415804,8.4125,0.54,8.429813536,3.7025,0,3.7025,4.71,0.54,4.740854353
13/11/2019 06:00,8.8575,0.63,8.879876477,3.6475,0,3.6475,5.21,0.63,5.247951981,8.6675,0.54,8.684305168,3.6475,0,3.6475,5.02,0.54,5.048960289
13/11/2019 06:30,9.578,-0.35,9.58439273,2.728,0,2.728,6.85,-0.35,6.858935778,9.358,0.54,9.373567304,2.728,0,2.728,6.63,0.54,6.6519546
13/11/2019 07:00,10.483,-0.51,10.49539847,2.403,0,2.403,8.08,-0.51,8.096079298,10.223,-0.5,10.23522003,2.403,0,2.403,7.82,-0.5,7.835968351
13/11/2019 07:30,10.735,-0.55,10.74908019,1.935,0,1.935,8.8,-0.55,8.817170748,10.465,-0.57,10.48051168,1.935,0,1.935,8.53,-0.57,8.549023336
13/11/2019 08:00,10.7675,-0.72,10.79154559,1.6475,0,1.6475,9.12,-0.72,9.148376905,10.4775,-0.63,10.4964235,1.6475,0,1.6475,8.83,-0.63,8.85244599
13/11/2019 08:30,10.7725,-0.5,10.78409738,1.8225,0,1.8225,8.95,-0.5,8.9639556,10.4925,0,10.4925,1.8225,0,1.8225,8.67,0,8.67
13/11/2019 09:00,10.6095,-0.5,10.62127536,2.7095,0,2.7095,7.9,-0.5,7.915806971,10.3595,-0.51,10.3720461,2.7095,0,2.7095,7.65,-0.51,7.666981153
13/11/2019 09:30,10.38,-0.5,10.39203541,2.41,0,2.41,7.97,-0.5,7.985668413,10.16,-0.69,10.18340316,2.41,0,2.41,7.75,-0.69,7.780655499
13/11/2019 10:00,10.2355,-0.5,10.24770512,3.1955,0,3.1955,7.04,-0.5,7.057733347,10.0355,-0.63,10.05525535,3.1955,0,3.1955,6.84,-0.63,6.868951885
13/11/2019 10:30,10.1735,-0.5,10.18577941,3.7435,0,3.7435,6.43,-0.5,6.449410826,9.9635,-0.63,9.983397831,3.7435,0,3.7435,6.22,-0.63,6.251823734
13/11/2019 11:00,10.221,-0.57,10.23688141,4.621,0,4.621,5.6,-0.57,5.62893418,10.011,-0.51,10.02398229,4.621,0,4.621,5.39,-0.51,5.414074251
13/11/2019 11:30,10.385,-0.62,10.403491,4.675,0,4.675,5.71,-0.62,5.743561613,10.185,-0.51,10.19776078,4.675,0,4.675,5.51,-0.51,5.533552205
13/11/2019 12:00,9.9795,-0.78,10.00993608,6.3495,0,6.3495,3.63,-0.78,3.712856044,9.8995,-0.68,9.922827231,6.3495,0,6.3495,3.55,-0.68,3.614540081
13/11/2019 12:30,10.185,-0.99,10.23300176,7.815,0,7.815,2.37,-0.99,2.568462575,10.015,-0.87,10.05271729,7.815,0,7.815,2.2,-0.87,2.365776828
13/11/2019 13:00,10.5235,-0.99,10.56996463,7.4035,0,7.4035,3.12,-0.99,3.273301086,10.2735,-0.87,10.31027169,7.4035,0,7.4035,2.87,-0.87,2.998966489
13/11/2019 13:30,10.731,-1.16,10.79351477,8.141,0,8.141,2.59,-1.16,2.837904156,10.461,-1.04,10.51256967,8.141,0,8.141,2.32,-1.04,2.542439773
13/11/2019 14:00,10.9185,-1.53,11.02517765,8.7985,0,8.7985,2.12,-1.53,2.614440667,10.6185,-1.39,10.70909157,8.7985,0,8.7985,1.82,-1.39,2.290087335
13/11/2019 14:30,11.3145,-1.21,11.37901623,6.2045,0,6.2045,5.11,-1.21,5.2513046,10.9945,-1.05,11.0445249,6.2045,0,6.2045,4.79,-1.05,4.903733272
13/11/2019 15:00,11.417,-0.76,11.44226765,1.637,0,1.637,9.78,-0.76,9.809485206,11.087,-0.73,11.11100666,1.637,0,1.637,9.45,-0.73,9.478153829
13/11/2019 15:30,11.5055,-0.52,11.51724491,0.7155,0,0.7155,10.79,-0.52,10.80252285,11.1955,-0.5,11.20665964,0.7155,0,0.7155,10.48,-0.5,10.4919207
13/11/2019 16:00,11.628,-0.67,11.64728655,2.888,0,2.888,8.74,-0.67,8.76564316,11.328,-0.63,11.34550501,2.888,0,2.888,8.44,-0.63,8.463480372
13/11/2019 16:30,12.156,-0.89,12.18853707,4.136,0,4.136,8.02,-0.89,8.069231686,11.826,-0.74,11.84912976,4.136,0,4.136,7.69,-0.74,7.725522636
13/11/2019 17:00,12.7655,-1.27,12.82851863,7.3455,0,7.3455,5.42,-1.27,5.566803392,12.4355,-1.11,12.48494134,7.3455,0,7.3455,5.09,-1.11,5.209625706
13/11/2019 17:30,13.19,-0.82,13.21546443,4.54,0,4.54,8.65,-0.82,8.688780122,12.85,-0.67,12.86745507,4.54,0,4.54,8.31,-0.67,8.336965875
13/11/2019 18:00,13.3245,-0.62,13.33891676,3.6345,0,3.6345,9.69,-0.62,9.709814622,12.9845,-0.55,12.99614328,3.6345,0,3.6345,9.35,-0.55,9.366162501
13/11/2019 18:30,13.2305,-0.88,13.25973342,5.9405,0,5.9405,7.29,-0.88,7.342921762,12.9105,-0.73,12.93112177,5.9405,0,5.9405,6.97,-0.73,7.008123857
13/11/2019 19:00,12.9765,-0.82,13.00238256,3.3965,0,3.3965,9.58,-0.82,9.615029901,12.6565,-0.73,12.67753494,3.3965,0,3.3965,9.26,-0.73,9.28872973
13/11/2019 19:30,12.6885,-0.76,12.71124039,4.0085,0,4.0085,8.68,-0.76,8.713208364,12.3985,-0.65,12.41552666,4.0085,0,4.0085,8.39,-0.65,8.415141116
13/11/2019 20:00,12.0635,-0.71,12.08437554,5.0035,0,5.0035,7.06,-0.71,7.09561132,11.7935,-0.65,11.81139883,5.0035,0,5.0035,6.79,-0.65,6.821040976
13/11/2019 20:30,11.5015,-0.64,11.51929261,5.2215,0,5.2215,6.28,-0.64,6.312527228,11.2415,-0.56,11.25543967,5.2215,0,5.2215,6.02,-0.56,6.045990407
13/11/2019 21:00,10.9835,-0.59,10.99933508,5.2935,0,5.2935,5.69,-0.59,5.720506971,10.7435,-0.6,10.76024127,5.2935,0,5.2935,5.45,-0.6,5.48292805
13/11/2019 21:30,10.5735,-0.78,10.602231,6.9935,0,6.9935,3.58,-0.78,3.6639869,10.3535,-0.73,10.37920335,6.9935,0,6.9935,3.36,-0.73,3.438386249
13/11/2019 22:00,9.8305,-0.48,9.842211654,4.2005,0,4.2005,5.63,-0.48,5.650424763,9.6005,-0.6,9.619230751,4.2005,0,4.2005,5.4,-0.6,5.433231083
13/11/2019 22:30,9.1705,-0.62,9.191434613,4.3105,0,4.3105,4.86,-0.62,4.899387717,8.9605,-0.6,8.980565698,4.3105,0,4.3105,4.65,-0.6,4.688549882
13/11/2019 23:00,8.709,0.55,8.72634981,2.649,0,2.649,6.06,0.55,6.084907559,8.529,0.58,8.548698205,2.649,0,2.649,5.88,0.58,5.908536198
13/11/2019 23:30,8.646,0.51,8.661028576,1.576,0,1.576,7.07,0.51,7.088370758,8.496,0.58,8.515774539,1.576,0,1.576,6.92,0.58,6.94426382
14/11/2019 00:00,8.511,0.51,8.526266533,2.001,0,2.001,6.51,0.51,6.529946401,8.341,0.58,8.36114113,2.001,0,2.001,6.34,0.58,6.366474692
14/11/2019 00:30,9.9,0.82,9.93390155,1.03,0,1.03,8.87,0.82,8.907822405,9.67,0.44,9.680005165,1.03,0,1.03,8.64,0.44,8.651196449
14/11/2019 01:00,10.261,0.51,10.27366639,1.231,0,1.231,9.03,0.51,9.044390527,9.991,0.54,10.00558249,1.231,0,1.231,8.76,0.54,8.776628054
14/11/2019 01:30,10.3845,0.51,10.39701593,0.3145,0,0.3145,10.07,0.51,10.08290633,10.1145,0.54,10.12890469,0.3145,0,0.3145,9.8,0.54,9.814866275
14/11/2019 02:00,10.1855,0.51,10.19826016,0.0255,0,0.0255,10.16,0.51,10.17279214,9.9155,0.54,9.930193364,0.0255,0,0.0255,9.89,0.54,9.904731193
14/11/2019 02:30,10.211,0.59,10.22803114,0.111,0,0.111,10.1,0.59,10.117218,9.951,0.64,9.971559607,0.111,0,0.111,9.84,0.64,9.860791043
14/11/2019 03:00,9.857,0.55,9.8723325,0.067,0,0.067,9.79,0.55,9.805437267,9.607,0.64,9.62829419,0.067,0,0.067,9.54,0.64,9.561443406
14/11/2019 03:30,9.4305,0.68,9.454984413,0.0105,0,0.0105,9.42,0.68,9.444511634,9.2105,0.77,9.24263005,0.0105,0,0.0105,9.2,0.77,9.232166593
14/11/2019 04:00,9.2205,0.74,9.250147039,0.0005,0,0.0005,9.22,0.74,9.249648642,9.0105,0.85,9.050503315,0.0005,0,0.0005,9.01,0.85,9.050005525
14/11/2019 04:30,8.9465,0.74,8.97705198,0.0065,0,0.0065,8.94,0.74,8.970574118,8.7465,0.8,8.783009863,0.0065,0,0.0065,8.74,0.8,8.776536902
14/11/2019 05:00,8.807,0.57,8.825426279,0.067,0,0.067,8.74,0.57,8.758567234,8.617,0.65,8.641480718,0.067,0,0.067,8.55,0.65,8.574672005
14/11/2019 05:30,8.867,0.62,8.888649447,0.067,0,0.067,8.8,0.62,8.821813872,8.667,0.65,8.691339885,0.067,0,0.067,8.6,0.65,8.624528973
14/11/2019 06:00,9.14,0.62,9.161004312,0,0,0,9.14,0.62,9.161004312,8.93,0.75,8.961439616,0,0,0,8.93,0.75,8.961439616
14/11/2019 06:30,10.13,0.51,10.14282998,0,0,0,10.13,0.51,10.14282998,9.9,0.53,9.914176718,0,0,0,9.9,0.53,9.914176718
14/11/2019 07:00,10.8775,0.59,10.89348917,0.0375,0,0.0375,10.84,0.59,10.8560444,10.6075,0.63,10.62619199,0.0375,0,0.0375,10.57,0.63,10.58875819
14/11/2019 07:30,11.3935,0,11.3935,0.4435,0,0.4435,10.95,0,10.95,11.0935,0.51,11.10521689,0.4435,0,0.4435,10.65,0.51,10.66220427
14/11/2019 08:00,11.4715,0,11.4715,0.5215,0,0.5215,10.95,0,10.95,11.1715,0,11.1715,0.5215,0,0.5215,10.65,0,10.65
14/11/2019 08:30,11.447,-0.5,11.45791469,1.247,0,1.247,10.2,-0.5,10.21224755,11.177,0,11.177,1.247,0,1.247,9.93,0,9.93
14/11/2019 09:00,11.5685,-0.6,11.58404904,3.0485,0,3.0485,8.52,-0.6,8.541100632,11.2685,-0.58,11.28341669,3.0485,0,3.0485,8.22,-0.58,8.240436882
14/11/2019 09:30,11.41,-1.3,11.48381905,7.96,0,7.96,3.45,-1.3,3.686800781,11.1,-1.14,11.15838698,7.96,0,7.96,3.14,-1.14,3.340538879
14/11/2019 10:00,11.522,-1.54,11.62446059,9.182,0,9.182,2.34,-1.54,2.801285419,11.272,-1.39,11.35738016,9.182,0,9.182,2.09,-1.39,2.51001992
14/11/2019 10:30,11.552,-1.62,11.66503768,9.122,0,9.122,2.43,-1.62,2.920496533,11.302,-1.47,11.3971972,9.122,0,9.122,2.18,-1.47,2.6293155
14/11/2019 11:00,11.984,-1.07,12.03167303,11.004,0,11.004,0.98,-1.07,1.450965196,11.784,-3.13,12.19260251,11.004,0,11.004,0.78,-3.13,3.225724725
14/11/2019 11:30,10.959,1.04,11.00823696,11.469,0,11.469,-0.51,1.04,1.158317746,10.959,-5.2,12.13011463,11.469,0,11.469,-0.51,-5.2,5.224949761
14/11/2019 12:00,11.834,-0.44,11.842177,11.454,0,11.454,0.38,-0.44,0.581377674,10.944,-3.63,11.53030945,11.454,0,11.454,-0.51,-3.63,3.665651375
14/11/2019 12:30,11.8335,-2.15,12.02722837,11.3035,0,11.3035,0.53,-2.15,2.214362211,11.0835,-2,11.26250293,11.3035,0,11.3035,-0.22,-2,2.012063617
14/11/2019 13:00,11.834,-2.15,12.02772032,11.264,0,11.264,0.57,-2.15,2.224275163,11.774,-2,11.94265783,11.264,0,11.264,0.51,-2,2.064000969
14/11/2019 13:30,11.866,0.95,11.90396808,11.346,0,11.346,0.52,0.95,1.083005078,11.856,-4.84,12.80587115,11.346,0,11.346,0.51,-4.84,4.86679566
14/11/2019 14:00,11.883,-0.08,11.88326929,11.313,0,11.313,0.57,-0.08,0.575586657,11.823,-3.93,12.45906212,11.313,0,11.313,0.51,-3.93,3.962953444
14/11/2019 14:30,11.7585,-2.15,11.95344395,11.9185,0,11.9185,-0.16,-2.15,2.155945268,11.2085,-1.96,11.37857954,11.9185,0,11.9185,-0.71,-1.96,2.08463426
14/11/2019 15:00,11.5945,-0.66,11.61326958,12.1745,0,12.1745,-0.58,-0.66,0.878635305,11.4645,-3.83,12.0873347,12.1745,0,12.1745,-0.71,-3.83,3.895253522
14/11/2019 15:30,12.6335,1.06,12.67789108,11.8235,0,11.8235,0.81,1.06,1.334053972,12.3935,-5.48,13.55098676,11.8235,0,11.8235,0.57,-5.48,5.509564411
14/11/2019 16:00,12.642,0.96,12.67839753,12.032,0,12.032,0.61,0.96,1.137409337,12.602,-5.38,13.70236491,12.032,0,12.032,0.57,-5.38,5.410110905
14/11/2019 16:30,12.784,-0.22,12.78589285,11.354,0,11.354,1.43,-0.22,1.446824108,12.884,-4.12,13.52670899,11.354,0,11.354,1.53,-4.12,4.394917519
14/11/2019 17:00,13.487,1.07,13.529378,12.117,0,12.117,1.37,1.07,1.738332534,13.317,-5.4,14.37019447,12.117,0,12.117,1.2,-5.4,5.531726674
14/11/2019 17:30,13.911,1.12,13.95601379,12.411,0,12.411,1.5,1.12,1.872004273,13.741,-5.32,14.73490689,12.411,0,12.411,1.33,-5.32,5.483730482
14/11/2019 18:00,14.088,1.21,14.13986718,12.588,0,12.588,1.5,1.21,1.927200042,13.918,-5.26,14.87878772,12.588,0,12.588,1.33,-5.26,5.425541448
14/11/2019 18:30,13.8565,1.21,13.90923047,12.1565,0,12.1565,1.7,1.21,2.08664803,13.7065,-5.31,14.69912386,12.1565,0,12.1565,1.55,-5.31,5.53160013
14/11/2019 19:00,13.5225,1.21,13.57652777,12.1725,0,12.1725,1.35,1.21,1.812898232,13.3825,-5.31,14.39747916,12.1725,0,12.1725,1.21,-5.31,5.446117883
14/11/2019 19:30,13.2305,-1.67,13.33548013,12.1505,0,12.1505,1.08,-1.67,1.988793604,12.9705,-2.26,13.16592079,12.1505,0,12.1505,0.82,-2.26,2.404163056
14/11/2019 20:00,12.864,-1.98,13.01548678,12.174,0,12.174,0.69,-1.98,2.096783251,12.754,-1.81,12.88179397,12.174,0,12.174,0.58,-1.81,1.900657781
14/11/2019 20:30,12.5345,-1.87,12.67322336,12.0245,0,12.0245,0.51,-1.87,1.938298223,11.5045,-1.72,11.6323652,12.0245,0,12.0245,-0.52,-1.72,1.796886196
14/11/2019 21:00,11.349,-4.89,12.35766568,11.829,0,11.829,-0.48,-4.89,4.913501806,11.229,1.31,11.30515551,11.829,0,11.829,-0.6,1.31,1.440867794
14/11/2019 21:30,11.063,-4.27,11.85845137,11.783,0,11.783,-0.72,-4.27,4.330277127,10.893,1.02,10.94065121,11.783,0,11.783,-0.89,1.02,1.353698637
14/11/2019 22:00,10.523,-1.55,10.63654215,11.713,0,11.713,-1.19,-1.55,1.954123845,10.293,-1.42,10.39048839,11.713,0,11.713,-1.42,-1.42,2.008183259
14/11/2019 22:30,9.693,-1.31,9.781122073,11.173,0,11.173,-1.48,-1.31,1.976486782,9.493,-1.17,9.564828749,11.173,0,11.173,-1.68,-1.17,2.04726647
14/11/2019 23:00,8.869,-0.87,8.911568942,9.859,0,9.859,-0.99,-0.87,1.317952958,8.669,-0.75,8.701382706,9.859,0,9.859,-1.19,-0.75,1.406627172
14/11/2019 23:30,8.949,-0.77,8.98206552,9.329,0,9.329,-0.38,-0.77,0.858661749,8.599,-0.71,8.62826176,9.329,0,9.329,-0.73,-0.71,1.018331969
15/11/2019 00:00,8.7335,-0.77,8.7673783,9.1135,0,9.1135,-0.38,-0.77,0.858661749,8.4335,-0.71,8.463333991,9.1135,0,9.1135,-0.68,-0.71,0.983107319
15/11/2019 00:30,10.3985,-0.77,10.42696995,8.6985,0,8.6985,1.7,-0.77,1.86625293,10.2685,-0.71,10.29301667,8.6985,0,8.6985,1.57,-0.71,1.72307864
15/11/2019 01:00,10.598,-0.57,10.61331729,7.518,0,7.518,3.08,-0.57,3.132299475,10.328,-0.52,10.34108234,7.518,0,7.518,2.81,-0.52,2.857708873
15/11/2019 01:30,10.773,-0.51,10.78506509,6.553,0,6.553,4.22,-0.51,4.250705824,10.493,-0.52,10.50587688,6.553,0,6.553,3.94,-0.52,3.974166579
15/11/2019 02:00,10.642,-0.63,10.6606315,5.362,0,5.362,5.28,-0.63,5.317452398,10.382,-0.52,10.39501438,5.362,0,5.362,5.02,-0.52,5.04686041
15/11/2019 02:30,10.6835,-0.54,10.69713851,7.0435,0,7.0435,3.64,-0.54,3.679836953,10.4135,-0.52,10.42647506,7.0435,0,7.0435,3.37,-0.52,3.409882696
15/11/2019 03:00,10.432,-0.54,10.44596688,7.212,0,7.212,3.22,-0.54,3.264965543,10.162,-0.52,10.17529577,7.212,0,7.212,2.95,-0.52,2.995479928
15/11/2019 03:30,10.2925,-0.63,10.311763,8.9225,0,8.9225,1.37,-0.63,1.507912464,10.2325,-0.58,10.24892464,8.9225,0,8.9225,1.31,-0.58,1.432654878
15/11/2019 04:00,9.9505,-0.73,9.977241615,8.8705,0,8.8705,1.08,-0.73,1.303572016,9.8005,-0.29,9.804789659,8.8705,0,8.8705,0.93,-0.29,0.97416631
15/11/2019 04:30,9.484,-0.5,9.497170947,7.424,0,7.424,2.06,-0.5,2.119811312,9.254,0,9.254,7.424,0,7.424,1.83,0,1.83
15/11/2019 05:00,9.5755,-0.67,9.59891141,7.5855,0,7.5855,1.99,-0.67,2.099761891,9.3055,-0.62,9.32613158,7.5855,0,7.5855,1.72,-0.62,1.828332574
15/11/2019 05:30,9.593,-0.6,9.611745367,8.473,0,8.473,1.12,-0.6,1.270590414,9.323,-0.62,9.343592938,8.473,0,8.473,0.85,-0.62,1.052093152
15/11/2019 06:00,9.537,-0.51,9.550626629,7.107,0,7.107,2.43,-0.51,2.482941804,9.307,-0.5,9.320421074,7.107,0,7.107,2.2,-0.5,2.256102835
15/11/2019 06:30,10.3345,-0.51,10.34707641,6.3045,0,6.3045,4.03,-0.51,4.062142292,10.0645,-0.5,10.07691224,6.3045,0,6.3045,3.76,-0.5,3.793098997
15/11/2019 07:00,11.182,-0.63,11.19973321,4.962,0,4.962,6.22,-0.63,6.251823734,10.872,-0.5,10.88349135,4.962,0,4.962,5.91,-0.5,5.93111288
15/11/2019 07:30,11.378,-0.94,11.41676329,5.898,0,5.898,5.48,-0.94,5.560035971,11.048,-0.84,11.07988736,5.898,0,5.898,5.15,-0.84,5.218055193
15/11/2019 08:00,11.3745,-1.22,11.43973996,7.3545,0,7.3545,4.02,-1.22,4.201047488,11.0545,-1.06,11.10520465,7.3545,0,7.3545,3.7,-1.06,3.848843982
15/11/2019 08:30,11.4855,-1.32,11.56110333,8.1455,0,8.1455,3.34,-1.32,3.591378565,11.1755,-1.15,11.2345138,8.1455,0,8.1455,3.03,-1.15,3.240894938
15/11/2019 09:00,11.328,-1.39,11.41296123,8.448,0,8.448,2.88,-1.39,3.197889929,11.038,-1.21,11.10412284,8.448,0,8.448,2.59,-1.21,2.858706001
15/11/2019 09:30,11.2705,-1.39,11.35589143,8.7305,0,8.7305,2.54,-1.39,2.895461967,11.0305,-1.21,11.09666753,8.7305,0,8.7305,2.3,-1.21,2.598865137
15/11/2019 10:00,10.982,-0.94,11.02215605,7.372,0,7.372,3.61,-0.94,3.730375316,10.752,-0.78,10.78025528,7.372,0,7.372,3.38,-0.78,3.468832657
15/11/2019 10:30,10.8165,-0.94,10.85726818,7.6965,0,7.6965,3.12,-0.94,3.258527275,10.6665,-0.78,10.69498117,7.6965,0,7.6965,2.97,-0.78,3.070716529
15/11/2019 11:00,10.9745,-1.27,11.0477396,9.3645,0,9.3645,1.61,-1.27,2.050609665,10.9045,-1.13,10.96289288,9.3645,0,9.3645,1.54,-1.13,1.910104709
15/11/2019 11:30,10.3825,-1.2,10.4516174,11.5825,0,11.5825,-1.2,-1.2,1.697056275,10.1425,-1.25,10.21923707,11.5825,0,11.5825,-1.44,-1.25,1.906856051
15/11/2019 12:00,10.7065,-1.39,10.79635319,10.5565,0,10.5565,0.15,-1.39,1.398070098,10.7065,-1.25,10.77922271,10.5565,0,10.5565,0.15,-1.25,1.258967831
15/11/2019 12:30,10.924,-1.19,10.98862485,9.704,0,9.704,1.22,-1.19,1.70425937,10.884,-1.06,10.93549523,9.704,0,9.704,1.18,-1.06,1.586190405
15/11/2019 13:00,10.8105,-1.19,10.87579929,9.9805,0,9.9805,0.83,-1.19,1.450861813,10.5205,-1.06,10.57376566,9.9805,0,9.9805,0.54,-1.06,1.189621789
15/11/2019 13:30,10.2255,-1.49,10.33348684,12.7655,0,12.7655,-2.54,-1.49,2.944775034,10.0755,-1.35,10.16553984,12.7655,0,12.7655,-2.69,-1.35,3.00975082
15/11/2019 14:00,9.8135,-1.23,9.890282213,12.8435,0,12.8435,-3.03,-1.23,3.270137612,9.7835,-1.11,9.846266919,12.8435,0,12.8435,-3.06,-1.11,3.255103685
15/11/2019 14:30,10.1155,-1.11,10.17621935,10.1255,0,10.1255,-0.01,-1.11,1.110045044,10.0955,-0.94,10.13916763,10.1255,0,10.1255,-0.03,-0.94,0.940478602
15/11/2019 15:00,10.1995,-0.82,10.23240931,7.9795,0,7.9795,2.22,-0.82,2.366600938,10.1495,-0.71,10.17430343,7.9795,0,7.9795,2.17,-0.71,2.283199509
15/11/2019 15:30,10.387,-0.77,10.41550138,7.407,0,7.407,2.98,-0.77,3.077872642,10.177,-0.65,10.19773646,7.407,0,7.407,2.77,-0.65,2.845241642
15/11/2019 16:00,11.0975,-1.12,11.15387405,8.1175,0,8.1175,2.98,-1.12,3.183520064,10.7875,-0.97,10.83102286,8.1175,0,8.1175,2.67,-0.97,2.84073934
15/11/2019 16:30,11.6525,-1.2,11.71412635,8.3825,0,8.3825,3.27,-1.2,3.483231258,11.3425,-1.03,11.38917057,8.3825,0,8.3825,2.96,-1.03,3.134086789
15/11/2019 17:00,12.4725,-1.12,12.52268566,7.2125,0,7.2125,5.26,-1.12,5.377917813,12.1225,-0.95,12.15966719,7.2125,0,7.2125,4.91,-0.95,5.001059888
15/11/2019 17:30,12.9335,-1.21,12.98997776,7.5335,0,7.5335,5.4,-1.21,5.533904589,12.5735,-1.02,12.61480488,7.5335,0,7.5335,5.04,-1.02,5.142178527
15/11/2019 18:00,13.049,-1.31,13.11459115,8.089,0,8.089,4.96,-1.31,5.130077972,12.739,-1.15,12.7908022,8.089,0,8.089,4.65,-1.15,4.790093945
15/11/2019 18:30,12.9425,-1.62,13.04349287,9.7925,0,9.7925,3.15,-1.62,3.542160358,12.6725,-1.47,12.75747452,9.7925,0,9.7925,2.88,-1.47,3.233465633
15/11/2019 19:00,12.794,-1.62,12.89615586,10.284,0,10.284,2.51,-1.62,2.987390165,12.534,-1.47,12.61990713,10.284,0,10.284,2.25,-1.47,2.687638369
15/11/2019 19:30,12.6205,-1.81,12.74963216,11.1405,0,11.1405,1.48,-1.81,2.338054747,12.3805,-1.66,12.49129218,11.1405,0,11.1405,1.24,-1.66,2.072003861
15/11/2019 20:00,12.1155,-1.74,12.23980965,10.7855,0,10.7855,1.33,-1.74,2.190091322,11.8955,-1.35,11.97185952,10.7855,0,10.7855,1.11,-1.35,1.7477414
15/11/2019 20:30,11.79,-1.68,11.90909316,10.85,0,10.85,0.94,-1.68,1.9250974,11.67,-1.44,11.75850756,10.85,0,10.85,0.82,-1.44,1.657105911
15/11/2019 21:00,11.7035,-1.68,11.82346448,10.9335,0,10.9335,0.77,-1.68,1.84805303,11.4835,-1.44,11.5734339,10.9335,0,10.9335,0.55,-1.44,1.541460347
15/11/2019 21:30,10.704,-4.39,11.56925737,10.734,0,10.734,-0.03,-4.39,4.390102504,10.114,1.77,10.26771133,10.734,0,10.734,-0.62,1.77,1.875446613
15/11/2019 22:00,10.311,-1.04,10.36331612,9.511,0,9.511,0.8,-1.04,1.312097557,10.011,-0.96,10.05692403,9.511,0,9.511,0.5,-0.96,1.08240473
15/11/2019 22:30,9.6445,-0.69,9.669150958,8.7345,0,8.7345,0.91,-0.69,1.142015762,9.3745,-1,9.427685307,8.7345,0,8.7345,0.64,-1,1.187265766
15/11/2019 23:00,9.2145,-1.08,9.277575667,10.6945,0,10.6945,-1.48,-1.08,1.832157198,9.0145,-0.96,9.065473526,10.6945,0,10.6945,-1.68,-0.96,1.93494186
15/11/2019 23:30,9.096,-1.04,9.155261657,10.726,0,10.726,-1.63,-1.04,1.933520106,8.916,-0.83,8.954549458,10.726,0,10.726,-1.81,-0.83,1.991230775
16/11/2019 00:00,8.82,-0.97,8.873178686,10.7,0,10.7,-1.88,-0.97,2.115490487,8.66,-0.83,8.699683902,10.7,0,10.7,-2.04,-0.83,2.202385071
16/11/2019 00:30,10.185,-0.53,10.19878056,11.085,0,11.085,-0.9,-0.53,1.044461584,10.025,-1.66,10.16150702,11.085,0,11.085,-1.06,-1.66,1.969568481
16/11/2019 01:00,10.66,-0.24,10.66270135,11.52,0,11.52,-0.86,-0.24,0.892860571,10.46,-2.24,10.6971585,11.52,0,11.52,-1.06,-2.24,2.478144467
16/11/2019 01:30,10.726,-1.11,10.78328225,10.746,0,10.746,-0.02,-1.11,1.110180166,10.336,-0.97,10.3814159,10.746,0,10.746,-0.41,-0.97,1.053090689
16/11/2019 02:00,10.4185,-1.34,10.50432017,11.7385,0,11.7385,-1.32,-1.34,1.880957203,10.1685,-1.2,10.23906208,11.7385,0,11.7385,-1.57,-1.2,1.976081982
16/11/2019 02:30,10.4605,-1.26,10.5361122,11.5105,0,11.5105,-1.05,-1.26,1.640152432,10.2505,-1.11,10.31042435,11.5105,0,11.5105,-1.26,-1.11,1.679196236
16/11/2019 03:00,10.144,-1.3,10.22696123,11.724,0,11.724,-1.58,-1.3,2.046069403,9.904,-1.16,9.971700758,11.724,0,11.724,-1.82,-1.16,2.158240024
16/11/2019 03:30,9.622,-0.9,9.663999379,10.972,0,10.972,-1.35,-0.9,1.622498074,9.402,-0.94,9.44887316,10.972,0,10.972,-1.57,-0.94,1.829890707
16/11/2019 04:00,8.9915,-0.78,9.025268542,10.3415,0,10.3415,-1.35,-0.78,1.559134375,8.7715,-0.7,8.799387038,10.3415,0,10.3415,-1.57,-0.7,1.718982257
16/11/2019 04:30,9.0495,-0.78,9.083052915,10.6495,0,10.6495,-1.6,-0.78,1.78,8.8495,-0.7,8.877142009,10.6495,0,10.6495,-1.8,-0.7,1.931320792
16/11/2019 05:00,8.905,-1.01,8.962093784,11.245,0,11.245,-2.34,-1.01,2.548666318,8.725,-0.89,8.770275081,11.245,0,11.245,-2.52,-0.89,2.672545603
16/11/2019 05:30,8.8395,-0.97,8.892562075,11.0995,0,11.0995,-2.26,-0.97,2.459369838,8.6595,-0.85,8.701117184,11.0995,0,11.0995,-2.44,-0.85,2.583815009
16/11/2019 06:00,8.852,-0.9,8.897634742,10.592,0,10.592,-1.74,-0.9,1.958979326,8.662,-0.77,8.696156852,10.592,0,10.592,-1.93,-0.77,2.077931664
16/11/2019 06:30,9.408,-0.67,9.431827182,8.568,0,8.568,0.84,-0.67,1.074476617,9.158,-0.61,9.178293087,8.568,0,8.568,0.59,-0.61,0.84864598
16/11/2019 07:00,9.5695,-0.67,9.592926053,8.5295,0,8.5295,1.04,-0.67,1.237133784,9.4695,-0.61,9.489126949,8.5295,0,8.5295,0.94,-0.61,1.120580207
16/11/2019 07:30,9.2655,-0.51,9.279525325,6.4555,0,6.4555,2.81,-0.51,2.855906161,9.0455,-0.67,9.070279502,6.4555,0,6.4555,2.59,-0.67,2.675256997
16/11/2019 08:00,9.439,-0.6,9.458050592,5.489,0,5.489,3.95,-0.6,3.99530975,9.209,-0.62,9.22984729,5.489,0,5.489,3.72,-0.62,3.771312769
16/11/2019 08:30,9.923,1.82,10.08852462,3.573,0,3.573,6.35,1.82,6.605671805,9.683,-3.36,10.24939457,3.573,0,3.573,6.11,-3.36,6.972926215
16/11/2019 09:00,10.2065,-0.59,10.22353864,2.7565,0,2.7565,7.45,-0.59,7.473325899,9.9765,-0.45,9.986643693,2.7565,0,2.7565,7.22,-0.45,7.234009953
16/11/2019 09:30,10.274,-0.59,10.29092688,2.374,0,2.374,7.9,-0.59,7.92200101,10.074,-0.45,10.08404562,2.374,0,2.374,7.7,-0.45,7.713138142
16/11/2019 10:00,10.1,-0.18,10.10160383,2.83,0,2.83,7.27,-0.18,7.272227994,9.96,0.57,9.976296908,2.83,0,2.83,7.13,0.57,7.152747724
16/11/2019 10:30,9.8915,0.53,9.905688883,3.4615,0,3.4615,6.43,0.53,6.451805949,9.8215,0.61,9.840424902,3.4615,0,3.4615,6.36,0.61,6.389186177
16/11/2019 11:00,9.616,0.61,9.635328536,3.646,0,3.646,5.97,0.61,6.001083236,9.496,0.61,9.51557229,3.646,0,3.646,5.85,0.61,5.881717436
16/11/2019 11:30,9.7515,0.55,9.766998119,3.1715,0,3.1715,6.58,0.55,6.602946312,9.6115,0.61,9.630837567,3.1715,0,3.1715,6.44,0.61,6.468825241
16/11/2019 12:00,9.593,0.55,9.608753769,2.283,0,2.283,7.31,0.55,7.330661635,9.403,0.68,9.427555834,2.283,0,2.283,7.12,0.68,7.152398199
16/11/2019 12:30,9.673,0.55,9.68862369,1.303,0,1.303,8.37,0.55,8.388051025,9.553,0.51,9.566603838,1.303,0,1.303,8.25,0.51,8.265748605
16/11/2019 13:00,9.157,0.61,9.177295299,2.967,0,2.967,6.19,0.61,6.219983923,9.017,0.51,9.031411241,2.967,0,2.967,6.05,0.51,6.071457815
16/11/2019 13:30,9.2325,0.51,9.24657538,2.2325,0,2.2325,7,0.51,7.018553982,9.1225,0.51,9.136744839,2.2325,0,2.2325,6.89,0.51,6.908849398
16/11/2019 14:00,9.414,0.51,9.42780441,1.254,0,1.254,8.16,0.51,8.175921966,9.294,0.56,9.310855815,1.254,0,1.254,8.04,0.56,8.059478891
16/11/2019 14:30,9.2965,0.51,9.310478626,1.5765,0,1.5765,7.72,0.51,7.736827515,9.1465,0.56,9.163627134,1.5765,0,1.5765,7.57,0.56,7.590685081
16/11/2019 15:00,9.4295,0.51,9.443281752,0.9795,0,0.9795,8.45,0.51,8.465376542,9.2395,0.6,9.258961078,0.9795,0,0.9795,8.26,0.6,8.281763097
16/11/2019 15:30,9.691,0.51,9.704410389,0.571,0,0.571,9.12,0.51,9.134248738,9.471,0.53,9.485817888,0.571,0,0.571,8.9,0.53,8.915766933
16/11/2019 16:00,10.0985,0.51,10.11136995,0.2285,0,0.2285,9.87,0.51,9.883167508,9.8485,0.53,9.862750745,0.2285,0,0.2285,9.62,0.53,9.63458873
16/11/2019 16:30,10.702,0.51,10.71414504,0.042,0,0.042,10.66,0.51,10.67219284,10.422,0.53,10.4354676,0.042,0,0.042,10.38,0.53,10.39352202
16/11/2019 17:00,11.74,3.27,12.1868987,0,0,0,11.74,3.27,12.1868987,11.41,-2.92,11.777712,0,0,0,11.41,-2.92,11.777712
16/11/2019 17:30,12.4,0,12.4,0,0,0,12.4,0,12.4,12.03,0,12.03,0,0,0,12.03,0,12.03
16/11/2019 18:00,12.4,3.25,12.8188338,0,0,0,12.4,3.25,12.8188338,12.32,-3.26,12.7440182,0,0,0,12.32,-3.26,12.7440182
16/11/2019 18:30,12.4,-3.27,12.82391906,0,0,0,12.4,-3.27,12.82391906,12.02,1.81,12.15551315,0,0,0,12.02,1.81,12.15551315
16/11/2019 19:00,11.9845,0,11.9845,0.0045,0,0.0045,11.98,0,11.98,11.6445,0.55,11.65748173,0.0045,0,0.0045,11.64,0.55,11.65298674
16/11/2019 19:30,11.562,0.59,11.57704384,0.002,0,0.002,11.56,0.59,11.57504644,11.232,0.51,11.24357256,0.002,0,0.002,11.23,0.51,11.24157462
16/11/2019 20:00,10.91,3.47,11.44853702,0,0,0,10.91,3.47,11.44853702,10.75,-1.23,10.82013863,0,0,0,10.75,-1.23,10.82013863
16/11/2019 20:30,10.58,0.51,10.59228493,0,0,0,10.58,0.51,10.59228493,10.32,0.51,10.33259406,0,0,0,10.32,0.51,10.33259406
16/11/2019 21:00,10.26,0.51,10.27266762,0,0,0,10.26,0.51,10.27266762,10.01,0.51,10.02298359,0,0,0,10.01,0.51,10.02298359
16/11/2019 21:30,9.82,0.56,9.835954453,0,0,0,9.82,0.56,9.835954453,9.58,0.66,9.602707951,0,0,0,9.58,0.66,9.602707951
16/11/2019 22:00,9.31,0.69,9.335534264,0,0,0,9.31,0.69,9.335534264,9.09,0.76,9.121715847,0,0,0,9.09,0.76,9.121715847
16/11/2019 22:30,8.8,0.86,8.841922868,0,0,0,8.8,0.86,8.841922868,8.59,0.76,8.623554951,0,0,0,8.59,0.76,8.623554951
16/11/2019 23:00,8.45,0.79,8.48684865,0,0,0,8.45,0.79,8.48684865,8.26,0.88,8.306744248,0,0,0,8.26,0.88,8.306744248
16/11/2019 23:30,8.45,0.84,8.491648839,0,0,0,8.45,0.84,8.491648839,8.26,0.88,8.306744248,0,0,0,8.26,0.88,8.306744248
17/11/2019 00:00,8.28,0.88,8.326631972,0,0,0,8.28,0.88,8.326631972,8.11,0.92,8.162015682,0,0,0,8.11,0.92,8.162015682
17/11/2019 00:30,9.85,0.66,9.872086912,0,0,0,9.85,0.66,9.872086912,9.58,0.75,9.609313191,0,0,0,9.58,0.75,9.609313191
17/11/2019 01:00,10.1,0.66,10.12154138,0,0,0,10.1,0.66,10.12154138,9.8,0.75,9.82865708,0,0,0,9.8,0.75,9.82865708
17/11/2019 01:30,10.167,0.61,10.18528296,0.027,0,0.027,10.14,0.61,10.15833156,9.887,0.75,9.91540564,0.027,0,0.027,9.86,0.75,9.8884832
17/11/2019 02:00,9.8695,0.55,9.884813112,0.1995,0,0.1995,9.67,0.55,9.685628529,9.5995,0.65,9.621481188,0.1995,0,0.1995,9.4,0.65,9.422446604
17/11/2019 02:30,9.8595,0.55,9.874828619,0.2595,0,0.2595,9.6,0.55,9.615742301,9.5795,0.71,9.605775359,0.2595,0,0.2595,9.32,0.71,9.347004868
17/11/2019 03:00,9.52,0.55,9.53587437,0.61,0,0.61,8.91,0.55,8.926959169,9.27,0.64,9.292066509,0.61,0,0.61,8.66,0.64,8.683616758
17/11/2019 03:30,9.0905,0.55,9.10712305,0.7305,0,0.7305,8.36,0.55,8.378072571,8.8505,0.64,8.873609764,0.7305,0,0.7305,8.12,0.64,8.145182625
17/11/2019 04:00,8.89,0.63,8.912294878,0.48,0,0.48,8.41,0.63,8.433563897,8.66,0.72,8.689879171,0.48,0,0.48,8.18,0.72,8.211625905
17/11/2019 04:30,8.5385,-0.06,8.538710807,0.2685,0,0.2685,8.27,-0.06,8.270217651,8.2385,1.51,8.375737714,0.2685,0,0.2685,7.97,1.51,8.111781555
17/11/2019 05:00,8.281,0.68,8.308872427,0.481,0,0.481,7.8,0.68,7.829584919,8.091,0.78,8.12851038,0.481,0,0.481,7.61,0.78,7.64986928
17/11/2019 05:30,8.244,0.62,8.267281052,1.514,0,1.514,6.73,0.62,6.758498354,8.054,0.71,8.085234443,1.514,0,1.514,6.54,0.71,6.578426864
17/11/2019 06:00,8.2905,0.62,8.313650838,1.6505,0,1.6505,6.64,0.62,6.668882965,8.1105,0.71,8.141517687,1.6505,0,1.6505,6.46,0.71,6.498899907
17/11/2019 06:30,8.665,0.51,8.67999568,1.215,0,1.215,7.45,0.51,7.467435972,8.475,0.57,8.494146514,1.215,0,1.215,7.26,0.57,7.282341656
17/11/2019 07:00,8.837,0.51,8.851704299,0.477,0,0.477,8.36,0.51,8.375541774,8.637,0.52,8.652639424,0.477,0,0.477,8.16,0.52,8.17655184
17/11/2019 07:30,8.8205,0.51,8.83523176,0.1905,0,0.1905,8.63,0.51,8.645056391,8.6305,0.52,8.646151181,0.1905,0,0.1905,8.44,0.52,8.456003784
17/11/2019 08:00,8.882,0.56,8.899636172,0.162,0,0.162,8.72,0.56,8.737963149,8.682,0.63,8.704827626,0.162,0,0.162,8.52,0.63,8.543260502
17/11/2019 08:30,9.2625,0.51,9.27652986,0.4225,0,0.4225,8.84,0.51,8.854699317,9.0625,0.53,9.077984702,0.4225,0,0.4225,8.64,0.53,8.656240523
17/11/2019 09:00,9.4665,0.51,9.480227964,0.6865,0,0.6865,8.78,0.51,8.7947996,9.2665,0.6,9.285904493,0.6865,0,0.6865,8.58,0.6,8.600953436
17/11/2019 09:30,9.948,0.51,9.961064401,0.818,0,0.818,9.13,0.51,9.144233155,9.768,0.52,9.781831321,0.818,0,0.818,8.95,0.52,8.965093418
17/11/2019 10:00,10.179,3.33,10.70985252,0.649,0,0.649,9.53,3.33,10.09503839,10.179,-2.84,10.56776424,0.649,0,0.649,9.53,-2.84,9.944169146
17/11/2019 10:30,10.264,0.51,10.27666269,0.874,0,0.874,9.39,0.51,9.403839641,10.034,0.57,10.05017691,0.874,0,0.874,9.16,0.57,9.177717581
17/11/2019 11:00,10.1025,0.51,10.11536486,1.2125,0,1.2125,8.89,0.51,8.90461678,9.8625,0.57,9.878957751,1.2125,0,1.2125,8.65,0.57,8.668760004
17/11/2019 11:30,9.842,0.51,9.855204919,1.732,0,1.732,8.11,0.51,8.126019936,9.692,0.63,9.712454067,1.732,0,1.732,7.96,0.63,7.984891984
17/11/2019 12:00,9.8475,0.51,9.860697554,3.0575,0,3.0575,6.79,0.51,6.809126229,9.6975,0.63,9.717942491,3.0575,0,3.0575,6.64,0.63,6.669820088
17/11/2019 12:30,9.735,-0.55,9.750524345,5.505,0,5.505,4.23,-0.55,4.265606639,9.575,-0.54,9.590215065,5.505,0,5.505,4.07,-0.54,4.105666816
17/11/2019 13:00,9.299,-0.62,9.31964597,6.759,0,6.759,2.54,-0.62,2.614574535,9.179,-0.45,9.190023993,6.759,0,6.759,2.42,-0.45,2.461483293
17/11/2019 13:30,9.1995,-0.7,9.226093445,7.8895,0,7.8895,1.31,-0.7,1.485294584,9.0195,-0.74,9.049805537,7.8895,0,7.8895,1.13,-0.74,1.350740538
17/11/2019 14:00,9.2425,0,9.2425,7.5625,0,7.5625,1.68,0,1.68,9.0825,0,9.0825,7.5625,0,7.5625,1.52,0,1.52
17/11/2019 14:30,9.143,-0.64,9.165372278,6.663,0,6.663,2.48,-0.64,2.561249695,8.943,-0.4,8.951941074,6.663,0,6.663,2.28,-0.4,2.314821807
17/11/2019 15:00,9.262,-0.64,9.284085523,5.772,0,5.772,3.49,-0.64,3.548196725,9.032,-0.5,9.045829094,5.772,0,5.772,3.26,-0.5,3.298120677
17/11/2019 15:30,9.818,-0.59,9.835711667,4.278,0,4.278,5.54,-0.59,5.571328387,9.548,-0.5,9.561082784,4.278,0,4.278,5.27,-0.5,5.293666026
17/11/2019 16:00,10.3675,-1.34,10.45373886,2.5275,0,2.5275,7.84,-1.34,7.953690967,10.0775,1.97,10.26824748,2.5275,0,2.5275,7.55,1.97,7.802781555
17/11/2019 16:30,11.214,0.35,11.21946059,2.504,0,2.504,8.71,0.35,8.71702931,10.914,-1.33,10.99473947,2.504,0,2.504,8.41,-1.33,8.514517015
17/11/2019 17:00,11.9955,-0.51,12.00633667,2.3355,0,2.3355,9.66,-0.51,9.673453365,11.6555,-0.66,11.6741715,2.3355,0,2.3355,9.32,-0.66,9.343339874
17/11/2019 17:30,12.6005,-0.56,12.61293781,1.7805,0,1.7805,10.82,-0.56,10.83448199,12.2305,-0.66,12.24829499,1.7805,0,1.7805,10.45,-0.66,10.47082136
17/11/2019 18:00,12.507,-0.5,12.51699041,1.887,0,1.887,10.62,-0.5,10.63176373,12.127,0,12.127,1.887,0,1.887,10.24,0,10.24
17/11/2019 18:30,12.113,0,12.113,1.653,0,1.653,10.46,0,10.46,11.763,0,11.763,1.653,0,1.653,10.11,0,10.11
17/11/2019 19:00,11.5715,-0.14,11.57234688,1.5015,0,1.5015,10.07,-0.14,10.07097314,11.2315,-0.25,11.23428201,1.5015,0,1.5015,9.73,-0.25,9.733211186
17/11/2019 19:30,11.3205,-0.5,11.33153654,0.8505,0,0.8505,10.47,-0.5,10.48193207,11.0005,0,11.0005,0.8505,0,0.8505,10.15,0,10.15
17/11/2019 20:00,10.738,-2.78,11.09202614,0.838,0,0.838,9.9,-2.78,10.28291787,10.428,2.42,10.70511952,0.838,0,0.838,9.59,2.42,9.890626876
17/11/2019 20:30,10.3485,0.53,10.36206313,2.6985,0,2.6985,7.65,0.53,7.668337499,10.0485,0.6,10.06639718,2.6985,0,2.6985,7.35,0.6,7.374449132
17/11/2019 21:00,10.0045,-0.55,10.01960679,4.1145,0,4.1145,5.89,-0.55,5.915623382,9.7345,-0.5,9.747332468,4.1145,0,4.1145,5.62,-0.5,5.642198153
17/11/2019 21:30,9.42,-0.27,9.423868632,3.24,0,3.24,6.18,-0.27,6.185895246,9.18,0.63,9.201592254,3.24,0,3.24,5.94,0.63,5.973315662
17/11/2019 22:00,8.98,-0.27,8.984058103,2.64,0,2.64,6.34,-0.27,6.345746607,8.76,0.51,8.774833332,2.64,0,2.64,6.12,0.51,6.141213235
17/11/2019 22:30,8.4005,0.51,8.415966982,2.9605,0,2.9605,5.44,0.51,5.463853951,8.2005,0.51,8.216343484,2.9605,0,2.9605,5.24,0.51,5.264760203
17/11/2019 23:00,8.064,0.51,8.080111138,3.014,0,3.014,5.05,0.51,5.075687146,7.864,0.51,7.880520034,3.014,0,3.014,4.85,0.51,4.876740715
17/11/2019 23:30,8.027,2.34,8.36112008,4.017,0,4.017,4.01,2.34,4.642811648,7.857,0.23,7.860365704,4.017,0,4.017,3.84,0.23,3.846881854
18/11/2019 00:00,7.861,0.52,7.878180056,3.191,0,3.191,4.67,0.52,4.698861564,7.691,0.51,7.707890827,3.191,0,3.191,4.5,0.51,4.52880779
18/11/2019 00:30,9.428,-2.4,9.72867843,3.168,0,3.168,6.26,-2.4,6.704297129,9.168,2.66,9.546089461,3.168,0,3.168,6,2.66,6.563200439
18/11/2019 01:00,9.874,-0.19,9.875827864,2.484,0,2.484,7.39,-0.19,7.392442086,9.604,0.59,9.622105591,2.484,0,2.484,7.12,0.59,7.144403404
18/11/2019 01:30,9.923,0.51,9.936097272,1.843,0,1.843,8.08,0.51,8.096079298,9.653,0.52,9.666995862,1.843,0,1.843,7.81,0.52,7.827291997
18/11/2019 02:00,9.647,0.51,9.660471469,1.487,0,1.487,8.16,0.51,8.175921966,9.387,0.57,9.404289925,1.487,0,1.487,7.9,0.57,7.920536598
18/11/2019 02:30,9.676,0.51,9.689431149,1.406,0,1.406,8.27,0.51,8.285710591,9.406,0.57,9.423255064,1.406,0,1.406,8,0.57,8.020280544
18/11/2019 03:00,9.391,0.51,9.40483817,1.361,0,1.361,8.03,0.51,8.046179217,9.141,0.57,9.158754337,1.361,0,1.361,7.78,0.57,7.800852518
18/11/2019 03:30,8.989,0.51,9.003456059,1.439,0,1.439,7.55,0.51,7.567205561,8.759,0.62,8.780915727,1.439,0,1.439,7.32,0.62,7.346209907
18/11/2019 04:00,8.735,0.51,8.749875713,2.645,0,2.645,6.09,0.51,6.11131737,8.505,0.51,8.520277284,2.645,0,2.645,5.86,0.51,5.882150967
18/11/2019 04:30,8.509,0.51,8.524270115,1.759,0,1.759,6.75,0.51,6.769239248,8.309,0.62,8.332099435,1.759,0,1.759,6.55,0.62,6.579278076
18/11/2019 05:00,8.353,0.57,8.372425515,1.133,0,1.133,7.22,0.57,7.24246505,8.163,0.62,8.186511406,1.133,0,1.133,7.03,0.62,7.057287014
18/11/2019 05:30,8.479,0.57,8.498137502,0.969,0,0.969,7.51,0.57,7.531600096,8.279,0.62,8.302182906,0.969,0,0.969,7.31,0.62,7.336245634
18/11/2019 06:00,8.838,0.57,8.856361781,0.248,0,0.248,8.59,0.57,8.608890753,8.628,0.62,8.650247627,0.248,0,0.248,8.38,0.62,8.40290426
18/11/2019 06:30,9.606,0.57,9.622896445,0.046,0,0.046,9.56,0.57,9.576977603,9.376,0.62,9.396476787,0.046,0,0.046,9.33,0.62,9.350577522
18/11/2019 07:00,10.6165,3.02,11.03768419,0.9065,0,0.9065,9.71,3.02,10.16880032,10.3265,-1.39,10.41963062,0.9065,0,0.9065,9.42,-1.39,9.52200084
18/11/2019 07:30,10.985,-0.51,10.9968325,1.905,0,1.905,9.08,-0.51,9.094311409,10.675,-0.5,10.68670319,1.905,0,1.905,8.77,-0.5,8.784241572
18/11/2019 08:00,11.1395,-0.51,11.15116856,2.3895,0,2.3895,8.75,-0.51,8.764850255,10.8195,-0.5,10.83104705,2.3895,0,2.3895,8.43,-0.5,8.444814977
18/11/2019 08:30,11.107,-0.59,11.12265926,2.527,0,2.527,8.58,-0.59,8.600261624,10.827,-0.5,10.83853906,2.527,0,2.527,8.3,-0.5,8.315046602
18/11/2019 09:00,10.7225,-0.51,10.73462185,2.7925,0,2.7925,7.93,-0.51,7.946382825,10.5025,-0.5,10.51439519,2.7925,0,2.7925,7.71,-0.5,7.7261957
18/11/2019 09:30,10.556,-0.7,10.57918409,2.586,0,2.586,7.97,-0.7,8.000681221,10.366,0.88,10.40328583,2.586,0,2.586,7.78,0.88,7.829610463
18/11/2019 10:00,9.838,-0.63,9.858151145,3.318,0,3.318,6.52,-0.63,6.550366402,9.808,-0.5,9.820736429,3.318,0,3.318,6.49,-0.5,6.509231906
18/11/2019 10:30,9.462,-1.46,9.573977439,4.232,0,4.232,5.23,-1.46,5.429963167,9.512,1.33,9.604532472,4.232,0,4.232,5.28,1.33,5.444933425
18/11/2019 11:00,9.0625,0,9.0625,4.9925,0,4.9925,4.07,0,4.07,9.1725,0.55,9.188974712,4.9925,0,4.9925,4.18,0.55,4.216028937
18/11/2019 11:30,8.895,-0.74,8.925728262,5.595,0,5.595,3.3,-0.74,3.381952099,9.045,0.88,9.087707357,5.595,0,5.595,3.45,0.88,3.560463453
18/11/2019 12:00,8.763,-3.17,9.318748253,5.803,0,5.803,2.96,-3.17,4.337107331,8.923,3.14,9.459361976,5.803,0,5.803,3.12,3.14,4.426511041
18/11/2019 12:30,8.7385,0,8.7385,5.8185,0,5.8185,2.92,0,2.92,8.9385,0.51,8.953037599,5.8185,0,5.8185,3.12,0.51,3.161407914
18/11/2019 13:00,8.749,0,8.749,5.479,0,5.479,3.27,0,3.27,8.909,0,8.909,5.479,0,5.479,3.43,0,3.43
18/11/2019 13:30,8.637,0.61,8.658514249,4.967,0,4.967,3.67,0.61,3.720349446,8.757,0.63,8.779632623,4.967,0,4.967,3.79,0.63,3.842004685
18/11/2019 14:00,8.5245,0.61,8.546297459,4.4145,0,4.4145,4.11,0.61,4.155021059,8.6045,0.63,8.627532686,4.4145,0,4.4145,4.19,0.63,4.237098064
18/11/2019 14:30,8.5875,0.61,8.60913795,3.4475,0,3.4475,5.14,0.61,5.176069938,8.6275,0.68,8.654256539,3.4475,0,3.4475,5.18,0.68,5.224442554
18/11/2019 15:00,8.8245,0.61,8.845558222,2.2945,0,2.2945,6.53,0.61,6.55842969,8.8045,0.55,8.821661989,2.2945,0,2.2945,6.51,0.55,6.533192175
18/11/2019 15:30,9.2465,0.54,9.262254707,1.3465,0,1.3465,7.9,0.54,7.918434189,9.1465,0.63,9.168171151,1.3465,0,1.3465,7.8,0.63,7.825400948
18/11/2019 16:00,9.915,3.36,10.46885022,0.605,0,0.605,9.31,3.36,9.897762373,9.795,-2.85,10.20120214,0.605,0,0.605,9.19,-2.85,9.621777383
18/11/2019 16:30,10.6825,3.28,11.1747128,0.3725,0,0.3725,10.31,3.28,10.8191728,10.4425,-2.85,10.82443099,0.3725,0,0.3725,10.07,-2.85,10.46553391
18/11/2019 17:00,11.8975,0,11.8975,0.4475,0,0.4475,11.45,0,11.45,11.5575,0.57,11.57154727,0.4475,0,0.4475,11.11,0.57,11.12461235
18/11/2019 17:30,12.67,0,12.67,0.45,0,0.45,12.22,0,12.22,12.3,0,12.3,0.45,0,0.45,11.85,0,11.85
18/11/2019 18:00,12.783,0,12.783,0.453,0,0.453,12.33,0,12.33,12.403,0.51,12.41348094,0.453,0,0.453,11.95,0.51,11.96087789
18/11/2019 18:30,12.687,0,12.687,0.467,0,0.467,12.22,0,12.22,12.327,0.63,12.34308831,0.467,0,0.467,11.86,0.63,11.87672093
18/11/2019 19:00,12.3625,2.99,12.71894281,0.5525,0,0.5525,11.81,2.99,12.18261877,12.0225,-3.37,12.48588828,0.5525,0,0.5525,11.47,-3.37,11.95482329
18/11/2019 19:30,11.9065,-0.5,11.91699384,0.4265,0,0.4265,11.48,-0.5,11.49088334,11.5565,0.51,11.56774793,0.4265,0,0.4265,11.13,0.51,11.14167851
18/11/2019 20:00,11.461,0,11.461,0.481,0,0.481,10.98,0,10.98,11.141,0,11.141,0.481,0,0.481,10.66,0,10.66
18/11/2019 20:30,11.0945,0,11.0945,0.6645,0,0.6645,10.43,0,10.43,10.7845,0,10.7845,0.6645,0,0.6645,10.12,0,10.12
18/11/2019 21:00,10.7385,-3.21,11.20800974,0.7985,0,0.7985,9.94,-3.21,10.44546313,10.3785,3.48,10.94639951,0.7985,0,0.7985,9.58,3.48,10.19248743
18/11/2019 21:30,10.165,3.23,10.66583916,1.065,0,1.065,9.1,3.23,9.656236327,9.905,-0.11,9.905610784,1.065,0,1.065,8.84,-0.11,8.840684363
18/11/2019 22:00,9.4515,0.51,9.465249719,1.2915,0,1.2915,8.16,0.51,8.175921966,9.2215,0.52,9.236149752,1.2915,0,1.2915,7.93,0.52,7.947030892
18/11/2019 22:30,8.8325,0.51,8.847211778,1.9025,0,1.9025,6.93,0.51,6.948740893,8.6325,0.59,8.652638687,1.9025,0,1.9025,6.73,0.59,6.755812312
18/11/2019 23:00,8.4605,0.59,8.48104712,2.2005,0,2.2005,6.26,0.59,6.287742043,8.2705,0.66,8.296792769,2.2005,0,2.2005,6.07,0.66,6.105775954
18/11/2019 23:30,8.389,0.59,8.409721815,1.529,0,1.529,6.86,0.59,6.885324974,8.209,0.66,8.235489117,1.529,0,1.529,6.68,0.66,6.712525605
19/11/2019 00:00,8.0785,0.64,8.103811588,1.2785,0,1.2785,6.8,0.64,6.830051244,7.8985,0.73,7.93216252,1.2785,0,1.2785,6.62,0.73,6.660127626
19/11/2019 00:30,9.5965,0.52,9.610578143,1.4265,0,1.4265,8.17,0.52,8.186531622,9.3365,0.56,9.353279224,1.4265,0,1.4265,7.91,0.56,7.929798232
19/11/2019 01:00,9.99,0.52,10.00352438,1.16,0,1.16,8.83,0.52,8.845298186,9.72,0.51,9.733370434,1.16,0,1.16,8.56,0.51,8.575179298
19/11/2019 01:30,9.9985,0.52,10.0120129,1.1085,0,1.1085,8.89,0.52,8.905195113,9.7385,0.51,9.751845069,1.1085,0,1.1085,8.63,0.51,8.645056391
19/11/2019 02:00,9.7665,0.52,9.780333443,1.3065,0,1.3065,8.46,0.52,8.475966022,9.5265,0.51,9.540141626,1.3065,0,1.3065,8.22,0.51,8.235805971
19/11/2019 02:30,9.801,0.52,9.814784817,2.051,0,2.051,7.75,0.52,7.767425571,9.551,0.51,9.564606683,2.051,0,2.051,7.5,0.51,7.517320001
19/11/2019 03:00,9.4765,0.52,9.490756147,4.0365,0,4.0365,5.44,0.52,5.464796428,9.2365,0.51,9.250569293,4.0365,0,4.0365,5.2,0.51,5.224949761
19/11/2019 03:30,9.14,0.66,9.163798339,4.14,0,4.14,5,0.66,5.043371888,8.91,0.51,8.924584024,4.14,0,4.14,4.77,0.51,4.797186676
19/11/2019 04:00,8.8595,0.51,8.874167017,2.8795,0,2.8795,5.98,0.51,6.00170809,8.6495,0.51,8.664522506,2.8795,0,2.8795,5.77,0.51,5.792495145
19/11/2019 04:30,8.661,0.63,8.68388283,3.851,0,3.851,4.81,0.63,4.851082353,8.461,0.51,8.476356588,3.851,0,3.851,4.61,0.51,4.638124621
19/11/2019 05:00,8.39,0.63,8.413619911,4.75,0,4.75,3.64,0.63,3.694116945,8.2,0.55,8.218424423,4.75,0,4.75,3.45,0.55,3.493565514
19/11/2019 05:30,8.497,-0.22,8.499847587,4.127,0,4.127,4.37,-0.22,4.375534253,8.307,0.55,8.325187626,4.127,0,4.127,4.18,0.55,4.216028937
19/11/2019 06:00,8.72,0.63,8.742728407,4.59,0,4.59,4.13,0.63,4.177774527,8.54,0.59,8.560356301,4.59,0,4.59,3.95,0.59,3.993820226
19/11/2019 06:30,9.522,-0.6,9.540884865,4.842,0,4.842,4.68,-0.6,4.71830478,9.302,-0.3,9.306836412,4.842,0,4.842,4.46,-0.3,4.470078299
19/11/2019 07:00,10.236,-0.51,10.24869728,5.276,0,5.276,4.96,-0.51,4.98615082,9.986,-0.52,9.999529789,5.276,0,5.276,4.71,-0.52,4.738617942
19/11/2019 07:30,10.676,-0.7,10.69892406,5.266,0,5.266,5.41,-0.7,5.455098533,10.416,-0.58,10.43213574,5.266,0,5.266,5.15,-0.58,5.182557284
19/11/2019 08:00,10.709,-0.78,10.73736844,5.419,0,5.419,5.29,-0.78,5.347195527,10.449,-0.62,10.46737794,5.419,0,5.419,5.03,-0.62,5.068066693
19/11/2019 08:30,10.797,-0.83,10.82885539,5.507,0,5.507,5.29,-0.83,5.354717546,10.537,-0.67,10.55827964,5.507,0,5.507,5.03,-0.67,5.074426076
19/11/2019 09:00,10.8185,-0.83,10.85029227,5.6085,0,5.6085,5.21,-0.83,5.275699006,10.5485,-0.67,10.56975649,5.6085,0,5.6085,4.94,-0.67,4.985228179
19/11/2019 09:30,10.868,-0.83,10.89964788,6.028,0,6.028,4.84,-0.83,4.910651688,10.608,-0.67,10.6291375,6.028,0,6.028,4.58,-0.67,4.628747131
19/11/2019 10:00,10.697,-0.83,10.7291523,5.717,0,5.717,4.98,-0.83,5.0486929,10.457,-0.67,10.47844211,5.717,0,5.717,4.74,-0.67,4.787118131
19/11/2019 10:30,10.4085,-0.74,10.43477227,6.0985,0,6.0985,4.31,-0.74,4.373065287,10.1985,-0.59,10.21555198,6.0985,0,6.0985,4.1,-0.59,4.142233697
19/11/2019 11:00,10.219,-0.74,10.2457582,6.639,0,6.639,3.58,-0.74,3.655680511,10.029,-0.59,10.04633968,6.639,0,6.639,3.39,-0.59,3.440959169
19/11/2019 11:30,10.2485,-0.85,10.28368865,7.0185,0,7.0185,3.23,-0.85,3.33997006,10.1085,-0.7,10.13270804,7.0185,0,7.0185,3.09,-0.7,3.168296072
19/11/2019 12:00,10.169,-1.06,10.22409708,8.669,0,8.669,1.5,-1.06,1.836736236,10.109,-0.92,10.15077736,8.669,0,8.669,1.44,-0.92,1.708800749
19/11/2019 12:30,9.985,-0.93,10.02821644,8.485,0,8.485,1.5,-0.93,1.76490793,9.875,-0.78,9.905757164,8.485,0,8.485,1.39,-0.78,1.593894601
19/11/2019 13:00,10.21,-0.84,10.24449608,7.13,0,7.13,3.08,-0.84,3.19249119,10.01,-0.68,10.03307032,7.13,0,7.13,2.88,-0.68,2.959189078
19/11/2019 13:30,10.3925,-0.79,10.42248321,6.8325,0,6.8325,3.56,-0.79,3.646601157,10.1925,-0.64,10.21257344,6.8325,0,6.8325,3.36,-0.64,3.420409332
19/11/2019 14:00,10.177,-0.69,10.20036416,6.617,0,6.617,3.56,-0.69,3.626251508,9.977,-0.57,9.993269185,6.617,0,6.617,3.36,-0.57,3.408005282
19/11/2019 14:30,10.2685,-0.76,10.29658644,6.0785,0,6.0785,4.19,-0.76,4.258368232,10.0185,-0.57,10.0347019,6.0785,0,6.0785,3.94,-0.57,3.981017458
19/11/2019 15:00,10.2585,-0.71,10.28304052,6.1485,0,6.1485,4.11,-0.71,4.170875208,10.0085,-0.57,10.02471806,6.1485,0,6.1485,3.86,-0.57,3.901858532
19/11/2019 15:30,10.476,-0.76,10.5035316,5.426,0,5.426,5.05,-0.76,5.106867925,10.196,-0.62,10.21483314,5.426,0,5.426,4.77,-0.62,4.810124739
19/11/2019 16:00,10.8425,-0.76,10.86910329,6.0325,0,6.0325,4.81,-0.76,4.869671447,10.5325,-0.62,10.5507325,6.0325,0,6.0325,4.5,-0.62,4.542510319
19/11/2019 16:30,11.548,-0.94,11.58619454,7.668,0,7.668,3.88,-0.94,3.992242478,11.218,-0.78,11.24508444,7.668,0,7.668,3.55,-0.78,3.634680179
19/11/2019 17:00,12.2655,-0.87,12.29631613,7.1255,0,7.1255,5.14,-0.87,5.213108478,11.9255,-0.71,11.94661669,7.1255,0,7.1255,4.8,-0.71,4.852226293
19/11/2019 17:30,12.616,-1.06,12.66045244,8.616,0,8.616,4,-1.06,4.138067182,12.266,-0.89,12.29824605,8.616,0,8.616,3.65,-0.89,3.756940244
19/11/2019 18:00,12.671,-1.15,12.72307907,9.071,0,9.071,3.6,-1.15,3.779219496,12.321,-0.98,12.35991266,9.071,0,9.071,3.25,-0.98,3.394539733
19/11/2019 18:30,12.5955,-1.05,12.63918986,8.7655,0,8.7655,3.83,-1.05,3.971322198,12.2555,-0.89,12.28777361,8.7655,0,8.7655,3.49,-0.89,3.601694046
19/11/2019 19:00,12.2635,-1.16,12.31823982,8.3535,0,8.3535,3.91,-1.16,4.07844333,11.9435,-1.01,11.98612916,8.3535,0,8.3535,3.59,-1.01,3.72936992
19/11/2019 19:30,11.804,-1.02,11.84798785,8.024,0,8.024,3.78,-1.02,3.915201144,11.494,-0.88,11.52763792,8.024,0,8.024,3.47,-0.88,3.579846365
19/11/2019 20:00,11.304,-1.09,11.3564306,9.154,0,9.154,2.15,-1.09,2.410518616,11.054,-0.96,11.09560796,9.154,0,9.154,1.9,-0.96,2.128755505
