Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
19/11/2019 20:30,10.9035,-1.09,10.95784706,8.9235,0,8.9235,1.98,-1.09,2.260199106,10.6335,-0.91,10.67236723,8.9235,0,8.9235,1.71,-0.91,1.937059627
19/11/2019 21:00,10.5025,-0.87,10.53847267,8.2025,0,8.2025,2.3,-0.87,2.45904453,10.2425,-0.71,10.26707876,8.2025,0,8.2025,2.04,-0.71,2.160023148
19/11/2019 21:30,10.2005,-0.97,10.24651649,8.9205,0,8.9205,1.28,-0.97,1.606019925,9.9205,-0.82,9.954331733,8.9205,0,8.9205,1,-0.82,1.293213053
19/11/2019 22:00,9.3535,-1.15,9.423930297,10.4635,0,10.4635,-1.11,-1.15,1.598311609,9.1835,-1.01,9.238872889,10.4635,0,10.4635,-1.28,-1.01,1.630490724
19/11/2019 22:30,8.8005,-0.99,8.856009273,9.8605,0,9.8605,-1.06,-0.99,1.450413734,8.6505,-0.85,8.692160275,9.8605,0,9.8605,-1.21,-0.85,1.478715659
19/11/2019 23:00,8.472,-1.1,8.54311325,10.312,0,10.312,-1.84,-1.1,2.143735058,8.312,-0.97,8.368407495,10.312,0,10.312,-2,-0.97,2.222813532
19/11/2019 23:30,8.415,-1.35,8.522600835,11.365,0,11.365,-2.95,-1.35,3.24422564,8.255,-1.22,8.344664463,11.365,0,11.365,-3.11,-1.22,3.340733452
20/11/2019 00:00,8.2495,-1.25,8.343665277,11.3595,0,11.3595,-3.11,-1.25,3.351805484,8.0895,-1.12,8.166664573,11.3595,0,11.3595,-3.27,-1.12,3.456486656
20/11/2019 00:30,9.5165,-1.04,9.573158948,10.6265,0,10.6265,-1.11,-1.04,1.521085139,9.4165,-0.9,9.459411834,10.6265,0,10.6265,-1.21,-0.9,1.508011936
20/11/2019 01:00,10.016,-0.9,10.05635401,10.086,0,10.086,-0.07,-0.9,0.902718118,9.536,-0.75,9.565448029,10.086,0,10.086,-0.55,-0.75,0.930053762
20/11/2019 01:30,10.4125,-0.81,10.44395788,9.7325,0,9.7325,0.68,-0.81,1.057591604,10.0425,-0.66,10.06416446,9.7325,0,9.7325,0.31,-0.66,0.729177619
20/11/2019 02:00,9.602,-0.86,9.640435882,10.042,0,10.042,-0.44,-0.86,0.966022774,9.312,-0.71,9.339028001,10.042,0,10.042,-0.73,-0.71,1.018331969
20/11/2019 02:30,9.59,-0.94,9.635958696,10.3,0,10.3,-0.71,-0.94,1.178006791,9.48,-0.79,9.512859717,10.3,0,10.3,-0.82,-0.79,1.138639539
20/11/2019 03:00,9.4895,-1.17,9.561355043,11.2495,0,11.2495,-1.76,-1.17,2.113409567,9.3395,-1.02,9.395033808,11.2495,0,11.2495,-1.91,-1.02,2.165294437
20/11/2019 03:30,9.255,-1.24,9.337699128,11.485,0,11.485,-2.23,-1.24,2.551568145,9.055,-1.09,9.120368688,11.485,0,11.485,-2.43,-1.09,2.663268668
20/11/2019 04:00,9.0515,-1.14,9.123006755,11.2815,0,11.2815,-2.23,-1.14,2.504495957,8.8515,-1,8.907808499,11.2815,0,11.2815,-2.43,-1,2.627717641
20/11/2019 04:30,8.7375,-1.01,8.795681113,10.6975,0,10.6975,-1.96,-1.01,2.204926303,8.5575,-0.88,8.602627869,10.6975,0,10.6975,-2.14,-0.88,2.313871215
20/11/2019 05:00,8.5945,-1.11,8.66588312,11.0945,0,11.0945,-2.5,-1.11,2.735342757,8.4345,-0.98,8.491241973,11.0945,0,11.0945,-2.66,-0.98,2.834783942
20/11/2019 05:30,8.755,-1.22,8.839594165,11.365,0,11.365,-2.61,-1.22,2.881058833,8.575,-1.09,8.643999364,11.365,0,11.365,-2.79,-1.09,2.995363083
20/11/2019 06:00,8.932,-1.22,9.014933389,11.362,0,11.362,-2.43,-1.22,2.719062338,8.742,-1.09,8.809691482,11.362,0,11.362,-2.62,-1.09,2.837692725
20/11/2019 06:30,9.621,-1.32,9.711129749,11.091,0,11.091,-1.47,-1.32,1.975677099,9.411,-1.2,9.487197742,11.091,0,11.091,-1.68,-1.2,2.064558064
20/11/2019 07:00,10.2455,-1.72,10.38887242,11.4655,0,11.4655,-1.22,-1.72,2.108743702,10.0155,-1.59,10.14092403,11.4655,0,11.4655,-1.45,-1.59,2.151882896
20/11/2019 07:30,10.4795,-1.8,10.63296385,11.2595,0,11.2595,-0.78,-1.8,1.961733927,10.3195,-1.66,10.45216151,11.2595,0,11.2595,-0.94,-1.66,1.907668734
20/11/2019 08:00,10.9595,-1.88,11.11957914,10.6895,0,10.6895,0.27,-1.88,1.899289341,10.4695,-1.49,10.57499552,10.6895,0,10.6895,-0.22,-1.49,1.506154043
20/11/2019 08:30,11.3125,-5.02,12.37631028,10.2525,0,10.2525,1.06,-5.02,5.130691961,11.0325,1.7,11.16270828,10.2525,0,10.2525,0.78,1.7,1.870401027
20/11/2019 09:00,11.331,-5.11,12.42995016,10.561,0,10.561,0.77,-5.11,5.167688071,10.601,1.62,10.72406644,10.561,0,10.561,0.04,1.62,1.620493752
20/11/2019 09:30,11.203,-2.95,11.58489141,9.843,0,9.843,1.36,-2.95,3.248399606,10.993,-0.24,10.99561954,9.843,0,9.843,1.15,-0.24,1.174776575
20/11/2019 10:00,11.1835,-1.64,11.30310896,9.7735,0,9.7735,1.41,-1.64,2.162799112,10.9835,-1.47,11.08143367,9.7735,0,9.7735,1.21,-1.47,1.903943276
20/11/2019 10:30,11.1135,-1.64,11.23385429,10.0535,0,10.0535,1.06,-1.64,1.952741662,10.9835,-1.47,11.08143367,10.0535,0,10.0535,0.93,-1.47,1.739482682
20/11/2019 11:00,11.0425,-1.72,11.17565239,10.0725,0,10.0725,0.97,-1.72,1.974664528,10.8725,-1.55,10.98242943,10.0725,0,10.0725,0.8,-1.55,1.744276354
20/11/2019 11:30,11.006,-1.57,11.11741589,9.246,0,9.246,1.76,-1.57,2.358495283,10.726,-1.41,10.81827972,9.246,0,9.246,1.48,-1.41,2.04413796
20/11/2019 12:00,10.912,-1.57,11.02436592,9.842,0,9.842,1.07,-1.57,1.899947368,10.772,-1.41,10.86388899,9.842,0,9.842,0.93,-1.41,1.689082591
20/11/2019 12:30,11.008,-1.57,11.11939585,10.188,0,10.188,0.82,-1.57,1.771242502,10.898,-1.41,10.98883543,10.188,0,10.188,0.71,-1.41,1.578670327
20/11/2019 13:00,10.922,-1.48,11.02181854,9.512,0,9.512,1.41,-1.48,2.04413796,10.682,-1.31,10.76202695,9.512,0,9.512,1.17,-1.31,1.756416807
20/11/2019 13:30,11.3385,-1.67,11.4608238,10.3585,0,10.3585,0.98,-1.67,1.936310925,11.0985,-1.5,11.19940633,10.3585,0,10.3585,0.74,-1.5,1.672602762
20/11/2019 14:00,11.054,-1.6,11.16919496,10.114,0,10.114,0.94,-1.6,1.85569394,10.854,-1.43,10.94779503,10.114,0,10.114,0.74,-1.43,1.610124219
20/11/2019 14:30,11.0655,-1.42,11.15623997,10.1255,0,10.1255,0.94,-1.42,1.702938637,10.9355,-1.24,11.0055786,10.1255,0,10.1255,0.81,-1.24,1.481114445
20/11/2019 15:00,11.019,-1.49,11.1192833,9.819,0,9.819,1.2,-1.49,1.913138782,10.769,-1.32,10.84959727,9.819,0,9.819,0.95,-1.32,1.626314853
20/11/2019 15:30,11.328,-1.68,11.45189871,10.388,0,10.388,0.94,-1.68,1.9250974,11.158,-1.51,11.25970977,10.388,0,10.388,0.77,-1.51,1.694992625
20/11/2019 16:00,11.602,-1.62,11.71455522,10.412,0,10.412,1.19,-1.62,2.0100995,11.372,-1.45,11.46406926,10.412,0,10.412,0.96,-1.45,1.738993962
20/11/2019 16:30,12.1855,-1.76,12.31194584,10.9955,0,10.9955,1.19,-1.76,2.124547011,11.9155,-1.58,12.01979785,10.9955,0,10.9955,0.92,-1.58,1.828332574
20/11/2019 17:00,12.781,-1.76,12.90161079,11.001,0,11.001,1.78,-1.76,2.503197955,12.421,-1.52,12.51365818,11.001,0,11.001,1.42,-1.52,2.080096152
20/11/2019 17:30,13.123,-1.54,13.21305146,10.983,0,10.983,2.14,-1.54,2.636512848,12.773,-1.33,12.84205704,10.983,0,10.983,1.79,-1.33,2.230022421
20/11/2019 18:00,12.9915,-0.86,13.01993365,11.3315,0,11.3315,1.66,-0.86,1.869545399,12.6915,-2.04,12.85440672,11.3315,0,11.3315,1.36,-2.04,2.451774867
20/11/2019 18:30,12.785,-1.32,12.85296172,11.125,0,11.125,1.66,-1.32,2.120848887,12.485,-1.5,12.57478529,11.125,0,11.125,1.36,-1.5,2.024746898
20/11/2019 19:00,12.402,-1.32,12.47204891,10.742,0,10.742,1.66,-1.32,2.120848887,12.102,-1.19,12.16036611,10.742,0,10.742,1.36,-1.19,1.807124788
20/11/2019 19:30,11.9385,-1.19,11.99766153,9.6285,0,9.6285,2.31,-1.19,2.598499567,11.6785,-1.04,11.72471587,9.6285,0,9.6285,2.05,-1.04,2.298717033
20/11/2019 20:00,11.4605,-0.97,11.50147644,8.3605,0,8.3605,3.1,-0.97,3.248214894,11.2105,-0.82,11.24044974,8.3605,0,8.3605,2.85,-0.82,2.965619665
20/11/2019 20:30,11.097,-1.07,11.14846667,9.357,0,9.357,1.74,-1.07,2.042669822,10.867,-0.94,10.90757943,9.357,0,9.357,1.51,-0.94,1.778679285
20/11/2019 21:00,10.596,-0.86,10.63084268,8.806,0,8.806,1.79,-0.86,1.985875122,10.396,-0.72,10.42090284,8.806,0,8.806,1.59,-0.72,1.745422585
20/11/2019 21:30,10.5275,-1,10.574888,9.5975,0,9.5975,0.93,-1,1.365613415,10.4175,-0.86,10.45293769,9.5975,0,9.5975,0.82,-0.86,1.188276062
20/11/2019 22:00,9.5365,-0.93,9.581739521,9.6765,0,9.6765,-0.14,-0.93,0.940478602,9.1865,-0.79,9.220405753,9.6765,0,9.6765,-0.49,-0.79,0.92962358
20/11/2019 22:30,9.159,-0.76,9.190477735,8.869,0,8.869,0.29,-0.76,0.813449445,8.799,-0.66,8.823718094,8.869,0,8.869,-0.07,-0.66,0.66370174
20/11/2019 23:00,8.486,-0.66,8.511627106,8.636,0,8.636,-0.15,-0.66,0.67683085,8.166,-0.56,8.185179045,8.636,0,8.636,-0.47,-0.56,0.731095069
20/11/2019 23:30,8.2425,-0.7,8.272170589,8.9925,0,8.9925,-0.75,-0.7,1.025914226,8.1225,-0.56,8.141781516,8.9925,0,8.9925,-0.87,-0.56,1.034649699
21/11/2019 00:00,8.1765,-0.7,8.206409218,9.3565,0,9.3565,-1.18,-0.7,1.372005831,8.0965,-0.56,8.115843286,9.3565,0,9.3565,-1.26,-0.56,1.378840092
21/11/2019 00:30,9.9035,-0.56,9.919320151,7.9135,0,7.9135,1.99,-0.56,2.067292916,9.7335,-0.51,9.746851915,7.9135,0,7.9135,1.82,-0.51,1.890105817
21/11/2019 01:00,10.1225,-0.56,10.13797841,7.9325,0,7.9325,2.19,-0.56,2.260464554,9.8825,-0.51,9.895650876,7.9325,0,7.9325,1.95,-0.51,2.015589244
21/11/2019 01:30,10.252,-0.56,10.26728318,6.972,0,6.972,3.28,-0.56,3.327461495,10.002,-0.51,10.01499396,6.972,0,6.972,3.03,-0.51,3.072621031
21/11/2019 02:00,10.015,-0.61,10.03355994,6.545,0,6.545,3.47,-0.61,3.523208765,9.785,-0.62,9.804622634,6.545,0,6.545,3.24,-0.62,3.298787656
21/11/2019 02:30,9.985,-0.61,10.0036156,6.415,0,6.415,3.57,-0.61,3.621739913,9.745,-0.46,9.755850809,6.415,0,6.415,3.33,-0.46,3.361621632
21/11/2019 03:00,9.664,-0.55,9.679638216,6.464,0,6.464,3.2,-0.55,3.246921619,9.444,-0.5,9.457226655,6.464,0,6.464,2.98,-0.5,3.021655176
21/11/2019 03:30,9.2185,-0.51,9.232596723,6.9885,0,6.9885,2.23,-0.51,2.287575135,9.0185,-0.5,9.032349763,6.9885,0,6.9885,2.03,-0.5,2.090669749
21/11/2019 04:00,8.9525,-0.51,8.967014902,7.3125,0,7.3125,1.64,-0.51,1.717469068,8.7725,0,8.7725,7.3125,0,7.3125,1.46,0,1.46
21/11/2019 04:30,8.654,-0.51,8.669014708,5.634,0,5.634,3.02,-0.51,3.062760193,8.474,0,8.474,5.634,0,5.634,2.84,0,2.84
21/11/2019 05:00,8.46,-0.2,8.462363736,5.01,0,5.01,3.45,-0.2,3.455792239,8.29,0.63,8.313904017,5.01,0,5.01,3.28,0.63,3.33995509
21/11/2019 05:30,8.57,-0.5,8.584573373,5.47,0,5.47,3.1,-0.5,3.140063694,8.41,0.55,8.427965354,5.47,0,5.47,2.94,0.55,2.991003176
21/11/2019 06:00,9.1345,-0.13,9.135425017,7.0445,0,7.0445,2.09,-0.13,2.094039159,8.9745,-1.39,9.081505946,7.0445,0,7.0445,1.93,-1.39,2.37844487
21/11/2019 06:30,9.771,2.51,10.08823775,8.641,0,8.641,1.13,2.51,2.752635101,9.711,-3.95,10.48360725,8.641,0,8.641,1.07,-3.95,4.092358733
21/11/2019 07:00,10.302,-0.88,10.33951662,9.122,0,9.122,1.18,-0.88,1.472005435,10.092,-1.28,10.17284936,9.122,0,9.122,0.97,-1.28,1.606019925
21/11/2019 07:30,10.9845,-1.48,11.08375569,9.8045,0,9.8045,1.18,-1.48,1.892828571,10.5645,-1.34,10.64914364,9.8045,0,9.8045,0.76,-1.34,1.540519393
21/11/2019 08:00,10.883,-1.81,11.03248789,10.813,0,10.813,0.07,-1.81,1.811353085,10.283,-1.65,10.41453739,10.813,0,10.813,-0.53,-1.65,1.733032025
21/11/2019 08:30,10.9745,-4.18,11.74359614,10.7545,0,10.7545,0.22,-4.18,4.18578547,10.1145,0.73,10.14080915,10.7545,0,10.7545,-0.64,0.73,0.970824392
21/11/2019 09:00,11.17,-4.8,12.15766836,9.56,0,9.56,1.61,-4.8,5.062815422,10.84,1.93,11.01047229,9.56,0,9.56,1.28,1.93,2.315879962
21/11/2019 09:30,11.0535,-3.28,11.52988561,7.4935,0,7.4935,3.56,-3.28,4.840661112,10.6135,1.03,10.66336168,7.4935,0,7.4935,3.12,1.03,3.285620185
21/11/2019 10:00,10.8925,-1.07,10.94492833,6.8725,0,6.8725,4.02,-1.07,4.159963942,10.6025,-0.91,10.64148045,6.8725,0,6.8725,3.73,-0.91,3.839400995
21/11/2019 10:30,10.764,-0.8,10.79368778,5.894,0,5.894,4.87,-0.8,4.935271016,10.484,-0.63,10.50291179,5.894,0,5.894,4.59,-0.63,4.633033563
21/11/2019 11:00,10.5655,-0.86,10.60044293,5.6255,0,5.6255,4.94,-0.86,5.014299552,10.3855,-0.72,10.41042796,5.6255,0,5.6255,4.76,-0.72,4.814145822
21/11/2019 11:30,10.7255,-0.86,10.75992334,5.0355,0,5.0355,5.69,-0.86,5.754624228,10.5455,-0.72,10.57005063,5.0355,0,5.0355,5.51,-0.72,5.556842629
21/11/2019 12:00,10.6865,-0.77,10.7142047,3.8665,0,3.8665,6.82,-0.77,6.863330096,10.4765,-0.62,10.49482979,3.8665,0,3.8665,6.61,-0.62,6.639013481
21/11/2019 12:30,10.6925,-0.54,10.70612704,3.0825,0,3.0825,7.61,-0.54,7.629134944,10.4525,-0.62,10.4708718,3.0825,0,3.0825,7.37,-0.62,7.39603272
21/11/2019 13:00,10.31,2.16,10.53383596,3.22,0,3.22,7.09,2.16,7.411727194,10.28,-3.68,10.91882778,3.22,0,3.22,7.06,-3.68,7.961532516
21/11/2019 13:30,10.4075,-0.51,10.4199883,2.9475,0,2.9475,7.46,-0.51,7.477412654,10.2175,-0.58,10.23394871,2.9475,0,2.9475,7.27,-0.58,7.293099478
21/11/2019 14:00,10.2655,-0.51,10.27816084,2.3655,0,2.3655,7.9,-0.51,7.916444909,10.0855,0,10.0855,2.3655,0,2.3655,7.72,0,7.72
21/11/2019 14:30,10.239,-0.51,10.25169357,2.449,0,2.449,7.79,-0.51,7.80667663,10.119,0,10.119,2.449,0,2.449,7.67,0,7.67
21/11/2019 15:00,10.2815,-0.51,10.29414116,2.0815,0,2.0815,8.2,-0.51,8.215844448,10.2115,-0.6,10.229112,2.0815,0,2.0815,8.13,-0.6,8.152110156
21/11/2019 15:30,10.1565,-0.51,10.16929655,2.1165,0,2.1165,8.04,-0.51,8.056159134,10.0065,-0.6,10.02447217,2.1165,0,2.1165,7.89,-0.6,7.912780801
21/11/2019 16:00,10.5915,-0.51,10.6037716,0.9015,0,0.9015,9.69,-0.51,9.703411771,10.3515,0,10.3515,0.9015,0,0.9015,9.45,0,9.45
21/11/2019 16:30,11.298,-0.51,11.30950503,0.928,0,0.928,10.37,-0.51,10.38253341,10.988,0,10.988,0.928,0,0.928,10.06,0,10.06
21/11/2019 17:00,12.279,-0.51,12.28958669,1.259,0,1.259,11.02,-0.51,11.03179496,11.939,-0.5,11.9494653,1.259,0,1.259,10.68,-0.5,10.69169771
21/11/2019 17:30,12.83,-0.51,12.8401324,1.65,0,1.65,11.18,-0.51,11.19162633,12.47,-0.5,12.48002003,1.65,0,1.65,10.82,-0.5,10.83154652
21/11/2019 18:00,12.904,-0.51,12.91407434,1.154,0,1.154,11.75,-0.51,11.76106288,12.544,0,12.544,1.154,0,1.154,11.39,0,11.39
21/11/2019 18:30,12.805,-0.51,12.81515216,1.365,0,1.365,11.44,-0.51,11.45136236,12.445,-0.58,12.45850814,1.365,0,1.365,11.08,-0.58,11.09517012
21/11/2019 19:00,12.5805,-0.6,12.59479973,0.7605,0,0.7605,11.82,-0.6,11.83521863,12.2405,-0.5,12.25070774,0.7605,0,0.7605,11.48,-0.5,11.49088334
21/11/2019 19:30,12.1025,-0.51,12.11324095,1.0025,0,1.0025,11.1,-0.51,11.11171004,11.7925,-0.5,11.8030952,1.0025,0,1.0025,10.79,-0.5,10.80157859
21/11/2019 20:00,11.5,-0.51,11.51130314,0.79,0,0.79,10.71,-0.51,10.72213598,11.2,0,11.2,0.79,0,0.79,10.41,0,10.41
21/11/2019 20:30,11.0665,0,11.0665,0.6965,0,0.6965,10.37,0,10.37,10.7765,0,10.7765,0.6965,0,0.6965,10.08,0,10.08
21/11/2019 21:00,10.742,0.51,10.75409987,0.212,0,0.212,10.53,0.51,10.54234319,10.482,0.57,10.49748656,0.212,0,0.212,10.27,0.57,10.28580575
21/11/2019 21:30,10.1175,0.51,10.13034581,0.4375,0,0.4375,9.68,0.51,9.693425607,9.8775,0.57,9.8939328,0.4375,0,0.4375,9.44,0.57,9.45719303
21/11/2019 22:00,9.569,0.63,9.589716419,1.169,0,1.169,8.4,0.63,8.42359187,9.339,0.51,9.352915107,1.169,0,1.169,8.17,0.51,8.185902516
21/11/2019 22:30,8.9585,0.68,8.984270825,1.8885,0,1.8885,7.07,0.68,7.102626275,8.7585,0.51,8.773335868,1.8885,0,1.8885,6.87,0.51,6.888904122
21/11/2019 23:00,8.685,3.08,9.214967444,1.715,0,1.715,6.97,3.08,7.620190286,8.495,0.26,8.49897788,1.715,0,1.715,6.78,0.26,6.784983419
21/11/2019 23:30,8.6445,0.63,8.667426391,1.3545,0,1.3545,7.29,0.63,7.317171585,8.4545,0.51,8.469868373,1.3545,0,1.3545,7.1,0.51,7.118293335
22/11/2019 00:00,8.381,0.51,8.396502903,1.811,0,1.811,6.57,0.51,6.589764791,8.191,0.51,8.206861824,1.811,0,1.811,6.38,0.51,6.400351553
22/11/2019 00:30,9.894,0.57,9.910405441,1.304,0,1.304,8.59,0.57,8.608890753,9.634,0.51,9.647489622,1.304,0,1.304,8.33,0.51,8.345597642
22/11/2019 01:00,10.2585,0.51,10.27116947,1.2285,0,1.2285,9.03,0.51,9.044390527,9.9785,0.65,9.999648106,1.2285,0,1.2285,8.75,0.65,8.774109641
22/11/2019 01:30,10.233,0.59,10.24999459,2.123,0,2.123,8.11,0.59,8.131432838,9.953,0.65,9.974202174,2.123,0,2.123,7.83,0.65,7.856933244
22/11/2019 02:00,9.8905,0.59,9.908082067,2.2705,0,2.2705,7.62,0.59,7.642807076,9.6305,0.51,9.643994517,2.2705,0,2.2705,7.36,0.51,7.377648677
22/11/2019 02:30,9.9225,0.59,9.940025465,2.9325,0,2.9325,6.99,0.59,7.014855665,9.6625,0.51,9.675949889,2.9325,0,2.9325,6.73,0.51,6.74929626
22/11/2019 03:00,9.66,0.53,9.674528412,2.18,0,2.18,7.48,0.53,7.49875323,9.42,0.57,9.437229466,2.18,0,2.18,7.24,0.57,7.262403184
22/11/2019 03:30,9.155,2.66,9.533605037,2.455,0,2.455,6.7,2.66,7.208716945,9.035,-0.85,9.074895316,2.455,0,2.455,6.58,-0.85,6.634674069
22/11/2019 04:00,8.7555,3.54,9.444065875,4.0055,0,4.0055,4.75,3.54,5.924027346,8.8255,-3,9.321451081,4.0055,0,4.0055,4.82,-3,5.677358541
22/11/2019 04:30,8.517,2.17,8.789094891,2.897,0,2.897,5.62,2.17,6.024392086,8.427,-0.94,8.47926465,2.897,0,2.897,5.53,-0.94,5.609322597
22/11/2019 05:00,8.409,0.51,8.424451377,2.589,0,2.589,5.82,0.51,5.842302628,8.219,0.54,8.236720282,2.589,0,2.589,5.63,0.54,5.655837692
22/11/2019 05:30,8.594,0.51,8.609119351,2.484,0,2.484,6.11,0.51,6.131247834,8.394,0.54,8.411351616,2.484,0,2.484,5.91,0.54,5.934618775
22/11/2019 06:00,8.7665,3.51,9.443072712,2.7565,0,2.7565,6.01,3.51,6.959899425,8.6665,-1.66,8.824047951,2.7565,0,2.7565,5.91,-1.66,6.138705075
22/11/2019 06:30,9.565,3.28,10.11175677,3.115,0,3.115,6.45,3.28,7.236083195,9.355,-2.82,9.770794492,3.115,0,3.115,6.24,-2.82,6.847627326
22/11/2019 07:00,10.3495,-0.64,10.36926951,2.2795,0,2.2795,8.07,-0.64,8.095338165,10.0895,-0.53,10.10341082,2.2795,0,2.2795,7.81,-0.53,7.827962698
22/11/2019 07:30,10.603,-0.64,10.62229773,3.573,0,3.573,7.03,-0.64,7.059072177,10.313,-0.53,10.32660975,3.573,0,3.573,6.74,-0.53,6.760806165
22/11/2019 08:00,10.6135,-0.53,10.62672491,2.6735,0,2.6735,7.94,-0.53,7.957669257,10.3035,-0.53,10.31712229,2.6735,0,2.6735,7.63,-0.53,7.648385451
22/11/2019 08:30,10.936,-0.4,10.94331284,1.476,0,1.476,9.46,-0.4,9.468452883,10.636,-1.09,10.69170688,1.476,0,1.476,9.16,-1.09,9.224624654
22/11/2019 09:00,10.7995,-0.5,10.81106841,1.3995,0,1.3995,9.4,-0.5,9.41328848,10.5095,-0.5,10.52138728,1.3995,0,1.3995,9.11,-0.5,9.123710868
22/11/2019 09:30,10.9555,-0.5,10.96690386,2.3355,0,2.3355,8.62,-0.5,8.634488983,10.6555,-0.5,10.66722458,2.3355,0,2.3355,8.32,-0.5,8.335010498
22/11/2019 10:00,10.9055,-0.5,10.91695609,2.7355,0,2.7355,8.17,-0.5,8.185285578,10.6055,-0.71,10.6292394,2.7355,0,2.7355,7.87,-0.71,7.901961782
22/11/2019 10:30,10.9305,-0.56,10.94483578,3.6305,0,3.6305,7.3,-0.56,7.321447944,10.6405,-0.51,10.65271516,3.6305,0,3.6305,7.01,-0.51,7.028527584
22/11/2019 11:00,10.983,-0.56,10.99726734,3.743,0,3.743,7.24,-0.56,7.261625162,10.753,-0.51,10.76508751,3.743,0,3.743,7.01,-0.51,7.028527584
22/11/2019 11:30,11.0275,-0.65,11.04664004,4.3275,0,4.3275,6.7,-0.65,6.731456009,10.7275,-0.51,10.73961621,4.3275,0,4.3275,6.4,-0.51,6.420288156
22/11/2019 12:00,11.0045,-0.61,11.02139375,2.3345,0,2.3345,8.67,-0.61,8.691432563,10.7245,-0.51,10.73661959,2.3345,0,2.3345,8.39,-0.51,8.405486304
22/11/2019 12:30,11.132,-0.5,11.14322323,0.562,0,0.562,10.57,-0.5,10.58181931,10.832,0,10.832,0.562,0,0.562,10.27,0,10.27
22/11/2019 13:00,11.281,-0.5,11.29207514,0.401,0,0.401,10.88,-0.5,10.89148291,10.971,0,10.971,0.401,0,0.401,10.57,0,10.57
22/11/2019 13:30,11.1865,0,11.1865,0.3465,0,0.3465,10.84,0,10.84,10.9165,0,10.9165,0.3465,0,0.3465,10.57,0,10.57
22/11/2019 14:00,11.121,0,11.121,0.191,0,0.191,10.93,0,10.93,10.811,0.51,10.82302273,0.191,0,0.191,10.62,0.51,10.63223871
22/11/2019 14:30,11.191,-0.5,11.20216412,0.261,0,0.261,10.93,-0.5,10.94143044,10.881,0.51,10.89294547,0.261,0,0.261,10.62,0.51,10.63223871
22/11/2019 15:00,11.2605,-0.5,11.27159528,0.8405,0,0.8405,10.42,-0.5,10.43198926,10.9505,-0.5,10.96190906,0.8405,0,0.8405,10.11,-0.5,10.12235645
22/11/2019 15:30,11.3035,-0.57,11.31786253,0.9735,0,0.9735,10.33,-0.57,10.34571409,10.9935,-0.5,11.00486448,0.9735,0,0.9735,10.02,-0.5,10.03246729
22/11/2019 16:00,11.4985,-0.5,11.50936585,1.4085,0,1.4085,10.09,-0.5,10.10238091,11.1685,0.51,11.18013829,1.4085,0,1.4085,9.76,0.51,9.773315712
22/11/2019 16:30,12.0755,-0.62,12.09140605,1.3255,0,1.3255,10.75,-0.62,10.76786423,11.7355,-0.51,11.74657653,1.3255,0,1.3255,10.41,-0.51,10.42248531
22/11/2019 17:00,12.657,-0.68,12.67525341,1.247,0,1.247,11.41,-0.68,11.43024497,12.287,-0.51,12.2975798,1.247,0,1.247,11.04,-0.51,11.05177361
22/11/2019 17:30,13.137,-0.74,13.15782539,1.727,0,1.727,11.41,-0.74,11.43397131,12.767,-0.55,12.77884146,1.727,0,1.727,11.04,-0.55,11.05369169
22/11/2019 18:00,13.059,-0.69,13.0772161,1.559,0,1.559,11.5,-0.69,11.5206814,12.689,-0.55,12.70091418,1.559,0,1.559,11.13,-0.55,11.14358111
22/11/2019 18:30,12.755,-0.62,12.77005971,2.385,0,2.385,10.37,-0.62,10.3885177,12.405,-0.5,12.41507249,2.385,0,2.385,10.02,-0.5,10.03246729
22/11/2019 19:00,12.3905,-0.28,12.39366331,1.7905,0,1.7905,10.6,-0.28,10.60369747,12.0905,-2.43,12.33227839,1.7905,0,1.7905,10.3,-2.43,10.58276429
22/11/2019 19:30,11.9495,-0.55,11.96215074,3.5595,0,3.5595,8.39,-0.55,8.408008088,11.6395,-0.51,11.6506678,3.5595,0,3.5595,8.08,-0.51,8.096079298
22/11/2019 20:00,11.449,-0.55,11.46220315,3.739,0,3.739,7.71,-0.55,7.729592486,11.149,-0.7,11.17095345,3.739,0,3.739,7.41,-0.7,7.442989991
22/11/2019 20:30,10.9805,-0.42,10.98852949,4.7805,0,4.7805,6.2,-0.42,6.214209523,10.6905,-0.98,10.73532441,4.7805,0,4.7805,5.91,-0.98,5.990701128
22/11/2019 21:00,10.6585,-0.73,10.68346958,4.6185,0,4.6185,6.04,-0.73,6.083954306,10.3885,-0.62,10.40698478,4.6185,0,4.6185,5.77,-0.62,5.803214626
22/11/2019 21:30,10.2115,-0.52,10.2247314,6.3115,0,6.3115,3.9,-0.52,3.934513947,9.9615,-0.5,9.974040418,6.3115,0,6.3115,3.65,-0.5,3.684087404
22/11/2019 22:00,9.714,-0.57,9.730708916,5.314,0,5.314,4.4,-0.57,4.436766841,9.484,-0.5,9.497170947,5.314,0,5.314,4.17,-0.5,4.199869046
22/11/2019 22:30,9.1675,-0.5,9.181124999,4.8175,0,4.8175,4.35,-0.5,4.378641342,8.9875,0.51,9.001958467,4.8175,0,4.8175,4.17,0.51,4.201071292
22/11/2019 23:00,8.788,-0.5,8.802212449,3.938,0,3.938,4.85,-0.5,4.875705077,8.588,0.37,8.595966729,3.938,0,3.938,4.65,0.37,4.664697203
22/11/2019 23:30,8.784,0.2,8.786276572,3.084,0,3.084,5.7,0.2,5.703507693,8.584,0.51,8.599136933,3.084,0,3.084,5.5,0.51,5.523594844
23/11/2019 00:00,8.618,0.51,8.633077319,1.968,0,1.968,6.65,0.51,6.669527719,8.418,0.51,8.433434887,1.968,0,1.968,6.45,0.51,6.470131374
23/11/2019 00:30,9.9705,0.63,9.990383889,1.5705,0,1.5705,8.4,0.63,8.42359187,9.7005,0.51,9.713897274,1.5705,0,1.5705,8.13,0.51,8.145980604
23/11/2019 01:00,10.325,0.58,10.34127773,1.475,0,1.475,8.85,0.58,8.868985286,10.035,0.63,10.05475634,1.475,0,1.475,8.56,0.63,8.583152102
23/11/2019 01:30,10.33,0.58,10.34626986,1.36,0,1.36,8.97,0.58,8.988731835,10.05,0.7,10.07434861,1.36,0,1.36,8.69,0.7,8.718147739
23/11/2019 02:00,10.0505,0.63,10.07022593,1.5505,0,1.5505,8.5,0.63,8.523315083,9.7805,0.51,9.79378784,1.5505,0,1.5505,8.23,0.51,8.245786803
23/11/2019 02:30,9.968,0.63,9.987888866,1.718,0,1.718,8.25,0.63,8.274019579,9.698,0.51,9.711400723,1.718,0,1.718,7.98,0.51,7.996280385
23/11/2019 03:00,9.461,3.73,10.16973063,1.881,0,1.881,7.58,3.73,8.448035275,9.331,-0.95,9.37923563,1.881,0,1.881,7.45,-0.95,7.510326225
23/11/2019 03:30,8.9885,3.32,9.582042175,1.6385,0,1.6385,7.35,3.32,8.065041847,8.9585,-1.35,9.05964802,1.6385,0,1.6385,7.32,-1.35,7.443446782
23/11/2019 04:00,8.914,0.51,8.92857749,1.704,0,1.704,7.21,0.51,7.228014942,8.694,0.51,8.708945746,1.704,0,1.704,6.99,0.51,7.008580455
23/11/2019 04:30,8.5565,0.51,8.571685496,1.8265,0,1.8265,6.73,0.51,6.74929626,8.3465,0.56,8.365265223,1.8265,0,1.8265,6.52,0.56,6.54400489
23/11/2019 05:00,8.3515,0.51,8.367057562,1.6215,0,1.6215,6.73,0.51,6.74929626,8.1415,0.56,8.160736624,1.6215,0,1.6215,6.52,0.56,6.54400489
23/11/2019 05:30,8.398,0.51,8.413471578,1.578,0,1.578,6.82,0.51,6.839042331,8.198,0.56,8.217104356,1.578,0,1.578,6.62,0.56,6.643643579
23/11/2019 06:00,8.4605,0.51,8.475857493,1.4505,0,1.4505,7.01,0.51,7.028527584,8.2605,0.56,8.279460142,1.4505,0,1.4505,6.81,0.56,6.83298617
23/11/2019 06:30,8.8835,0.51,8.898127458,0.9735,0,0.9735,7.91,0.51,7.926424162,8.6735,0.51,8.688481009,0.9735,0,0.9735,7.7,0.51,7.716871128
23/11/2019 07:00,9.0645,0.51,9.078835842,0.7645,0,0.7645,8.3,0.51,8.315653913,8.8345,0.51,8.849208453,0.7645,0,0.7645,8.07,0.51,8.086099183
23/11/2019 07:30,9.0435,0.61,9.06404944,0.4935,0,0.4935,8.55,0.61,8.571732614,8.8235,0.51,8.838226759,0.4935,0,0.4935,8.33,0.51,8.345597642
23/11/2019 08:00,9.5035,0.54,9.518829353,0.1935,0,0.1935,9.31,0.54,9.325647431,9.2735,0.63,9.294875053,0.1935,0,0.1935,9.08,0.63,9.101829486
23/11/2019 08:30,9.8375,0.54,9.852309691,0.0575,0,0.0575,9.78,0.54,9.79489663,9.5675,0.52,9.581620753,0.0575,0,0.0575,9.51,0.52,9.524206004
23/11/2019 09:00,10.1945,0.54,10.20879181,0.1045,0,0.1045,10.09,0.54,10.10443962,9.9745,0.52,9.988045367,0.1045,0,0.1045,9.87,0.52,9.883688583
23/11/2019 09:30,10.479,2.9,10.87287639,0.329,0,0.329,10.15,2.9,10.55615934,10.259,-3.3,10.77669156,0.329,0,0.329,9.93,-3.3,10.46398108
23/11/2019 10:00,10.6475,0.51,10.65970714,0.3875,0,0.3875,10.26,0.51,10.27266762,10.3875,0.59,10.40424222,0.3875,0,0.3875,10,0.59,10.01738988
23/11/2019 10:30,10.662,0.51,10.67419055,0.502,0,0.502,10.16,0.51,10.17279214,10.392,0.63,10.41107891,0.502,0,0.502,9.89,0.63,9.910045409
23/11/2019 11:00,10.488,0.51,10.50039256,0.398,0,0.398,10.09,0.51,10.10288078,10.228,0.51,10.2407072,0.398,0,0.398,9.83,0.51,9.843221018
23/11/2019 11:30,10.4295,0.51,10.44196199,0.2795,0,0.2795,10.15,0.51,10.16280473,10.1895,0.51,10.20225516,0.2795,0,0.2795,9.91,0.51,9.92311443
23/11/2019 12:00,10.4875,0.51,10.49989315,0.2575,0,0.2575,10.23,0.51,10.24270472,10.2275,0.63,10.2468852,0.2575,0,0.2575,9.97,0.63,9.989884884
23/11/2019 12:30,10.4675,0.51,10.47991681,0.4475,0,0.4475,10.02,0.51,10.03297065,10.2275,0.51,10.24020782,0.4475,0,0.4475,9.78,0.51,9.793288518
23/11/2019 13:00,10.1365,0.57,10.15251359,1.0165,0,1.0165,9.12,0.57,9.137795139,9.9265,0.51,9.93959266,1.0165,0,1.0165,8.91,0.51,8.924584024
23/11/2019 13:30,9.9605,0.61,9.9791613,1.4405,0,1.4405,8.52,0.61,8.541808942,9.7805,0.51,9.79378784,1.4405,0,1.4405,8.34,0.51,8.355578975
23/11/2019 14:00,9.7505,3.18,10.25595682,1.2305,0,1.2305,8.52,3.18,9.094107983,9.5705,-2.81,9.97449599,1.2305,0,1.2305,8.34,-2.81,8.800664748
23/11/2019 14:30,9.6235,0.6,9.642186072,1.4835,0,1.4835,8.14,0.6,8.162083067,9.4235,0.51,9.437290514,1.4835,0,1.4835,7.94,0.51,7.956362234
23/11/2019 15:00,9.5275,0.6,9.546373984,1.2975,0,1.2975,8.23,0.6,8.251842219,9.3075,0.67,9.331583802,1.2975,0,1.2975,8.01,0.67,8.037972381
23/11/2019 15:30,9.62,0.51,9.633509226,1.11,0,1.11,8.51,0.51,8.525268324,9.38,0.67,9.403898128,1.11,0,1.11,8.27,0.67,8.297095877
23/11/2019 16:00,9.9335,0,9.9335,1.0035,0,1.0035,8.93,0,8.93,9.6835,0.51,9.696920761,1.0035,0,1.0035,8.68,0.51,8.69496981
23/11/2019 16:30,10.686,-0.43,10.69464801,0.676,0,0.676,10.01,-0.43,10.01923151,10.396,-2.7,10.74089456,0.676,0,0.676,9.72,-2.7,10.08803251
23/11/2019 17:00,11.4225,-0.66,11.44155174,0.4525,0,0.4525,10.97,-0.66,10.98983621,11.0825,2.66,11.39725433,0.4525,0,0.4525,10.63,2.66,10.95775981
23/11/2019 17:30,12.15,-0.5,12.16028371,0.31,0,0.31,11.84,-0.5,11.85055273,11.77,-2.01,11.94039363,0.31,0,0.31,11.46,-2.01,11.63493446
23/11/2019 18:00,12.1675,-0.5,12.17776894,0.1175,0,0.1175,12.05,-0.5,12.06036898,11.8375,0,11.8375,0.1175,0,0.1175,11.72,0,11.72
23/11/2019 18:30,11.967,0,11.967,0.177,0,0.177,11.79,0,11.79,11.647,0,11.647,0.177,0,0.177,11.47,0,11.47
23/11/2019 19:00,11.5905,-0.5,11.60127968,0.5105,0,0.5105,11.08,-0.5,11.09127585,11.3105,0,11.3105,0.5105,0,0.5105,10.8,0,10.8
23/11/2019 19:30,11.0205,3.22,11.4812813,0.5105,0,0.5105,10.51,3.22,10.99220178,10.8205,-3.17,11.27528803,0.5105,0,0.5105,10.31,-3.17,10.78633395
23/11/2019 20:00,10.6515,3.22,11.12757171,0.3615,0,0.3615,10.29,3.22,10.78204526,10.3815,-3.06,10.82308377,0.3615,0,0.3615,10.02,-3.06,10.47683158
23/11/2019 20:30,10.1985,0.55,10.21331984,0.4585,0,0.4585,9.74,0.55,9.755516388,9.9185,0.65,9.939775765,0.4585,0,0.4585,9.46,0.65,9.482304572
23/11/2019 21:00,9.877,0.51,9.890158189,0.337,0,0.337,9.54,0.51,9.55362235,9.627,0.65,9.64891854,0.337,0,0.337,9.29,0.65,9.312711743
23/11/2019 21:30,9.4775,0.41,9.486364227,0.6675,0,0.6675,8.81,0.41,8.819535135,9.2375,0.57,9.255069219,0.6675,0,0.6675,8.57,0.57,8.588934742
23/11/2019 22:00,8.9105,0.51,8.925083207,0.5505,0,0.5505,8.36,0.51,8.375541774,8.7105,0.51,8.725417483,0.5505,0,0.5505,8.16,0.51,8.175921966
23/11/2019 22:30,8.503,0.51,8.518280871,0.363,0,0.363,8.14,0.51,8.15596101,8.303,0.56,8.321863313,0.363,0,0.363,7.94,0.56,7.959723613
23/11/2019 23:00,8.1805,0.51,8.196382144,0.2605,0,0.2605,7.92,0.51,7.936403468,8.0005,0.61,8.023721097,0.2605,0,0.2605,7.74,0.61,7.764000258
23/11/2019 23:30,8.274,0.59,8.295009102,0.154,0,0.154,8.12,0.59,8.141406512,8.094,0.68,8.122514143,0.154,0,0.154,7.94,0.68,7.96906519
24/11/2019 00:00,8.1675,0.59,8.188782342,0.0975,0,0.0975,8.07,0.59,8.091538791,7.9875,0.68,8.01639297,0.0975,0,0.0975,7.89,0.68,7.919248702
24/11/2019 00:30,9.653,0.51,9.666463107,0.053,0,0.053,9.6,0.51,9.61353733,9.403,0.53,9.417924878,0.053,0,0.053,9.35,0.53,9.365009343
24/11/2019 01:00,9.8555,0.51,9.868686855,0.0955,0,0.0955,9.76,0.51,9.773315712,9.5855,0.53,9.600141158,0.0955,0,0.0955,9.49,0.53,9.504788267
24/11/2019 01:30,9.943,0.51,9.956070962,0.183,0,0.183,9.76,0.51,9.773315712,9.673,0.53,9.687508916,0.183,0,0.183,9.49,0.53,9.504788267
24/11/2019 02:00,9.62,0.51,9.633509226,0.3,0,0.3,9.32,0.51,9.333943432,9.39,0.53,9.404945508,0.3,0,0.3,9.09,0.53,9.105437936
24/11/2019 02:30,9.498,0.51,9.511682501,0.178,0,0.178,9.32,0.51,9.333943432,9.268,0.53,9.283141925,0.178,0,0.178,9.09,0.53,9.105437936
24/11/2019 03:00,9.128,0.51,9.142236269,0.218,0,0.218,8.91,0.51,8.924584024,8.908,0.58,8.926861935,0.218,0,0.218,8.69,0.58,8.709334073
24/11/2019 03:30,8.751,0.6,8.771544961,0.231,0,0.231,8.52,0.6,8.541100632,8.541,0.65,8.565697928,0.231,0,0.231,8.31,0.65,8.335382415
24/11/2019 04:00,8.54,0.78,8.57554663,0.02,0,0.02,8.52,0.78,8.555629726,8.33,0.88,8.376353622,0.02,0,0.02,8.31,0.88,8.356464563
24/11/2019 04:30,8.17,0.88,8.217256233,0,0,0,8.17,0.88,8.217256233,7.98,0.97,8.038737463,0,0,0,7.98,0.97,8.038737463
24/11/2019 05:00,7.77,4.09,8.780717511,0,0,0,7.77,4.09,8.780717511,7.94,-2.22,8.244513327,0,0,0,7.94,-2.22,8.244513327
24/11/2019 05:30,7.77,3.86,8.675972568,0,0,0,7.77,3.86,8.675972568,7.94,-2.07,8.205394567,0,0,0,7.94,-2.07,8.205394567
24/11/2019 06:00,7.99,0.83,8.03299446,0,0,0,7.99,0.83,8.03299446,7.82,0.88,7.869358297,0,0,0,7.82,0.88,7.869358297
24/11/2019 06:30,8.3105,0.62,8.333595278,0.0005,0,0.0005,8.31,0.62,8.333096663,8.1305,0.88,8.177984486,0.0005,0,0.0005,8.13,0.88,8.177487389
24/11/2019 07:00,8.4815,0.53,8.498043437,0.0115,0,0.0115,8.47,0.53,8.486565854,8.2915,0.57,8.31106926,0.0115,0,0.0115,8.28,0.57,8.299596376
24/11/2019 07:30,8.363,0.53,8.379777384,0.153,0,0.153,8.21,0.53,8.2270894,8.173,0.51,8.18889669,0.153,0,0.153,8.02,0.51,8.03619935
24/11/2019 08:00,8.493,0.53,8.509521079,0.073,0,0.073,8.42,0.53,8.436664033,8.303,0.51,8.318648268,0.073,0,0.073,8.23,0.51,8.245786803
24/11/2019 08:30,8.8185,0.53,8.834412388,0.0785,0,0.0785,8.74,0.53,8.756055048,8.6285,0.55,8.646011349,0.0785,0,0.0785,8.55,0.55,8.567671796
24/11/2019 09:00,9.0545,0.63,9.076390816,0.4445,0,0.4445,8.61,0.63,8.633018012,8.8545,0.55,8.871565265,0.4445,0,0.4445,8.41,0.55,8.427965354
24/11/2019 09:30,9.4195,0.63,9.440544489,0.8095,0,0.8095,8.61,0.63,8.633018012,9.2195,0.59,9.238359175,0.8095,0,0.8095,8.41,0.59,8.430670199
24/11/2019 10:00,9.669,0.51,9.68244086,0.909,0,0.909,8.76,0.51,8.774833332,9.469,0.55,9.484959726,0.909,0,0.909,8.56,0.55,8.577651194
24/11/2019 10:30,9.91,0,9.91,0.86,0,0.86,9.05,0,9.05,9.73,0.51,9.743356711,0.86,0,0.86,8.87,0.51,8.884649684
24/11/2019 11:00,9.6695,0.58,9.686879283,1.1995,0,1.1995,8.47,0.58,8.489835099,9.5195,0.51,9.533151643,1.1995,0,1.1995,8.32,0.51,8.335616354
24/11/2019 11:30,9.719,0.51,9.732371808,1.019,0,1.019,8.7,0.51,8.714935456,9.609,0.51,9.622524669,1.019,0,1.019,8.59,0.51,8.605126379
24/11/2019 12:00,9.6235,0,9.6235,1.1535,0,1.1535,8.47,0,8.47,9.5135,0.55,9.529385198,1.1535,0,1.1535,8.36,0.55,8.378072571
24/11/2019 12:30,9.4195,0.51,9.433296362,1.9295,0,1.9295,7.49,0.51,7.507343072,9.3795,0.59,9.398038106,1.9295,0,1.9295,7.45,0.59,7.473325899
24/11/2019 13:00,9.345,0,9.345,2.345,0,2.345,7,0,7,9.255,0.63,9.276417681,2.345,0,2.345,6.91,0.63,6.938659813
24/11/2019 13:30,9.3485,0.54,9.364083097,2.7585,0,2.7585,6.59,0.54,6.612087416,9.1985,0.63,9.220048929,2.7585,0,2.7585,6.44,0.63,6.470741843
24/11/2019 14:00,9.3195,0.54,9.335131507,3.3595,0,3.3595,5.96,0.54,5.984413087,9.1295,0.63,9.151211409,3.3595,0,3.3595,5.77,0.63,5.804291516
24/11/2019 14:30,9.4665,-0.5,9.479695261,3.2565,0,3.2565,6.21,-0.5,6.230096307,9.2565,0.63,9.277914219,3.2565,0,3.2565,6,0.63,6.032984336
24/11/2019 15:00,9.731,-0.62,9.750731306,2.801,0,2.801,6.93,-0.62,6.957679211,9.521,-0.51,9.534649495,2.801,0,2.801,6.72,-0.51,6.739324892
24/11/2019 15:30,10.0015,-0.53,10.01553305,2.3715,0,2.3715,7.63,-0.53,7.648385451,9.7915,-0.35,9.797753429,2.3715,0,2.3715,7.42,-0.35,7.42825013
24/11/2019 16:00,10.2765,-3.39,10.82120845,3.1265,0,3.1265,7.15,-3.39,7.912938771,10.0465,1.7,10.18931608,3.1265,0,3.1265,6.92,1.7,7.1257561
24/11/2019 16:30,10.962,-0.5,10.9733971,3.662,0,3.662,7.3,-0.5,7.317103252,10.672,-0.5,10.68370647,3.662,0,3.662,7.01,-0.5,7.027809047
24/11/2019 17:00,11.7565,-0.57,11.77030978,5.2365,0,5.2365,6.52,-0.57,6.544868219,11.4265,-0.5,11.43743425,5.2365,0,5.2365,6.19,-0.5,6.210161029
24/11/2019 17:30,12.364,-0.69,12.38323851,5.384,0,5.384,6.98,-0.69,7.014021671,12.014,-0.55,12.02658289,5.384,0,5.384,6.63,-0.55,6.652773858
24/11/2019 18:00,12.2595,-1.56,12.35835508,6.9795,0,6.9795,5.28,-1.56,5.505633479,11.8695,0,11.8695,6.9795,0,6.9795,4.89,0,4.89
24/11/2019 18:30,11.8715,-3.09,12.26705394,8.9515,0,8.9515,2.92,-3.09,4.25141153,11.4215,1.07,11.4715109,8.9515,0,8.9515,2.47,1.07,2.69180237
24/11/2019 19:00,11.4195,-1.22,11.48448433,10.1895,0,10.1895,1.23,-1.22,1.732426045,11.2295,-1.08,11.28131509,10.1895,0,10.1895,1.04,-1.08,1.499333185
24/11/2019 19:30,11.2375,-1.22,11.3035307,10.3775,0,10.3775,0.86,-1.22,1.492648653,11.1175,-1.08,11.16983466,10.3775,0,10.3775,0.74,-1.08,1.309198228
24/11/2019 20:00,10.2995,-1.37,10.39021656,11.0395,0,11.0395,-0.74,-1.37,1.557080602,10.0195,-1.24,10.0959388,11.0395,0,11.0395,-1.02,-1.24,1.605615147
24/11/2019 20:30,10.245,-1.54,10.36009773,11.775,0,11.775,-1.53,-1.54,2.170829335,10.025,-1.41,10.12367152,11.775,0,11.775,-1.75,-1.41,2.247354
24/11/2019 21:00,9.8505,-1.36,9.943940378,11.5005,0,11.5005,-1.65,-1.36,2.138246946,9.6405,-1.26,9.722491463,11.5005,0,11.5005,-1.86,-1.26,2.246597427
24/11/2019 21:30,9.3235,-1.09,9.386999108,10.9735,0,10.9735,-1.65,-1.09,1.977523704,9.1135,-0.97,9.164975846,10.9735,0,10.9735,-1.86,-0.97,2.097736876
24/11/2019 22:00,8.814,-1.01,8.871679435,10.784,0,10.784,-1.97,-1.01,2.213820228,8.644,-0.88,8.688678611,10.784,0,10.784,-2.14,-0.88,2.313871215
24/11/2019 22:30,8.3645,-1.13,8.440483413,11.3145,0,11.3145,-2.95,-1.13,3.159018835,8.2045,-1.01,8.266433345,11.3145,0,11.3145,-3.11,-1.01,3.269892965
24/11/2019 23:00,8.1035,-1.02,8.16744221,10.9935,0,10.9935,-2.89,-1.02,3.064718584,7.9535,-0.9,8.004259007,10.9935,0,10.9935,-3.04,-0.9,3.170425839
24/11/2019 23:30,8.0835,-0.85,8.128066944,10.3035,0,10.3035,-2.22,-0.85,2.377162174,7.9235,-0.73,7.957056758,10.3035,0,10.3035,-2.38,-0.73,2.489437688
25/11/2019 00:00,7.681,-0.54,7.699958506,8.411,0,8.411,-0.73,-0.54,0.908019824,7.531,-0.54,7.550335158,8.411,0,8.411,-0.88,-0.54,1.03247276
25/11/2019 00:30,9.1835,-0.45,9.194518598,4.4935,0,4.4935,4.69,-0.45,4.711539027,8.9435,-0.18,8.945311188,4.4935,0,4.4935,4.45,-0.18,4.453638962
25/11/2019 01:00,9.446,-0.04,9.446084692,3.496,0,3.496,5.95,-0.04,5.950134452,9.206,0.63,9.227531414,3.496,0,3.496,5.71,0.63,5.744649685
25/11/2019 01:30,9.476,0.63,9.49691929,2.366,0,2.366,7.11,0.63,7.137856821,9.236,0.51,9.250070054,2.366,0,2.366,6.87,0.51,6.888904122
25/11/2019 02:00,9.3005,0.63,9.321813142,2.9405,0,2.9405,6.36,0.63,6.391126661,9.0705,0.51,9.084826374,2.9405,0,2.9405,6.13,0.51,6.151178749
25/11/2019 02:30,9.297,0.63,9.318321147,2.177,0,2.177,7.12,0.63,7.147817849,9.057,0.51,9.071347695,2.177,0,2.177,6.88,0.51,6.89887672
25/11/2019 03:00,8.9685,0.51,8.982989049,1.1385,0,1.1385,7.83,0.51,7.846591617,8.7585,0.51,8.773335868,1.1385,0,1.1385,7.62,0.51,7.637047859
25/11/2019 03:30,8.568,0.51,8.58316515,1.718,0,1.718,6.85,0.51,6.868959164,8.378,0.51,8.393508444,1.718,0,1.718,6.66,0.51,6.679498484
25/11/2019 04:00,8.3075,0.65,8.33289003,2.6975,0,2.6975,5.61,0.65,5.647530434,8.1275,0.51,8.14348551,2.6975,0,2.6975,5.43,0.51,5.453897689
25/11/2019 04:30,7.951,0.23,7.95432593,3.311,0,3.311,4.64,0.23,4.645696934,7.781,0.51,7.797695878,3.311,0,3.311,4.47,0.51,4.498999889
25/11/2019 05:00,7.8605,0.61,7.88413345,2.6505,0,2.6505,5.21,0.61,5.245588623,7.6905,0.51,7.707391923,2.6505,0,2.6505,5.04,0.51,5.065737853
25/11/2019 05:30,7.933,-0.27,7.937593401,2.863,0,2.863,5.07,-0.27,5.077184259,7.763,0.46,7.776616809,2.863,0,2.863,4.9,0.46,4.921544473
25/11/2019 06:00,8.2085,0.59,8.229676315,2.7185,0,2.7185,5.49,0.59,5.521612083,8.0285,0.72,8.060720331,2.7185,0,2.7185,5.31,0.72,5.358591233
25/11/2019 06:30,8.9525,0.63,8.974639617,2.7725,0,2.7725,6.18,0.63,6.212028654,8.7525,0.66,8.777349045,2.7725,0,2.7725,5.98,0.66,6.016311162
25/11/2019 07:00,9.603,-0.57,9.619901715,3.163,0,3.163,6.44,-0.57,6.465175945,9.373,-0.57,9.390315703,3.163,0,3.163,6.21,-0.57,6.236104553
25/11/2019 07:30,10.0595,-0.53,10.07345225,2.8495,0,2.8495,7.21,-0.53,7.229453645,9.7895,-0.62,9.809113632,2.8495,0,2.8495,6.94,-0.62,6.967639486
25/11/2019 08:00,10.1475,-0.53,10.16133142,2.7775,0,2.7775,7.37,-0.53,7.389032413,9.8675,-0.53,9.881723344,2.7775,0,2.7775,7.09,-0.53,7.109781994
25/11/2019 08:30,10.415,-0.63,10.43403685,1.655,0,1.655,8.76,-0.63,8.782624892,10.125,-0.53,10.13886212,1.655,0,1.655,8.47,-0.53,8.486565854
25/11/2019 09:00,10.326,-0.63,10.34520063,1.376,0,1.376,8.95,-0.63,8.972145786,10.056,-0.53,10.0699571,1.376,0,1.376,8.68,-0.53,8.696165822
25/11/2019 09:30,10.026,-0.51,10.03896289,1.906,0,1.906,8.12,-0.51,8.136000246,9.796,-0.65,9.81754124,1.906,0,1.906,7.89,-0.65,7.916729123
25/11/2019 10:00,9.8455,-0.51,9.858700231,2.2855,0,2.2855,7.56,-0.51,7.577182854,9.6055,-0.5,9.618504575,2.2855,0,2.2855,7.32,-0.5,7.337056631
25/11/2019 10:30,9.766,-0.51,9.779307542,2.596,0,2.596,7.17,-0.51,7.188115191,9.576,-0.5,9.589044582,2.596,0,2.596,6.98,-0.5,6.997885395
25/11/2019 11:00,9.6185,-0.55,9.634212072,3.2885,0,3.2885,6.33,-0.55,6.353849227,9.4385,-0.5,9.451734351,3.2885,0,3.2885,6.15,-0.5,6.170291727
25/11/2019 11:30,9.747,-0.55,9.762505262,3.417,0,3.417,6.33,-0.55,6.353849227,9.567,-0.5,9.580056837,3.417,0,3.417,6.15,-0.5,6.170291727
25/11/2019 12:00,9.8425,-0.65,9.863939692,3.5125,0,3.5125,6.33,-0.65,6.363285315,9.6625,-0.5,9.675427962,3.5125,0,3.5125,6.15,-0.5,6.170291727
25/11/2019 12:30,10.0285,-0.65,10.04954289,3.4885,0,3.4885,6.54,-0.65,6.572221847,9.7985,-0.5,9.811248761,3.4885,0,3.4885,6.31,-0.5,6.329778827
25/11/2019 13:00,10.0165,-0.65,10.03756804,3.6765,0,3.6765,6.34,-0.65,6.373233088,9.7965,-0.55,9.811927041,3.6765,0,3.6765,6.12,-0.55,6.144664352
25/11/2019 13:30,9.9355,-0.57,9.951837029,3.5955,0,3.5955,6.34,-0.57,6.365571459,9.7155,-0.55,9.731055454,3.5955,0,3.5955,6.12,-0.55,6.144664352
25/11/2019 14:00,10.0195,-0.61,10.03805162,3.3295,0,3.3295,6.69,-0.61,6.7177526,9.7895,-0.55,9.804938054,3.3295,0,3.3295,6.46,-0.55,6.483371037
25/11/2019 14:30,9.9245,-0.66,9.94642148,4.2445,0,4.2445,5.68,-0.66,5.718216505,9.6845,-0.55,9.700105167,4.2445,0,4.2445,5.44,-0.55,5.46773262
25/11/2019 15:00,9.8635,-0.6,9.881732249,3.2135,0,3.2135,6.65,-0.6,6.677012805,9.6335,-0.55,9.649187647,3.2135,0,3.2135,6.42,-0.55,6.443516121
25/11/2019 15:30,10.1095,-0.51,10.12235596,2.7595,0,2.7595,7.35,-0.51,7.367672631,9.8595,-0.66,9.881565678,2.7595,0,2.7595,7.1,-0.66,7.130610072
25/11/2019 16:00,10.3565,-0.51,10.36904973,3.8265,0,3.8265,6.53,-0.51,6.549885495,10.0865,-0.51,10.09938524,3.8265,0,3.8265,6.26,-0.51,6.280740402
25/11/2019 16:30,11.0465,-0.63,11.06445038,2.9965,0,2.9965,8.05,-0.63,8.074614542,10.7465,-0.56,10.76108091,2.9965,0,2.9965,7.75,-0.56,7.770205917
25/11/2019 17:00,11.8605,-0.63,11.87722022,2.2405,0,2.2405,9.62,-0.63,9.640606827,11.5505,-0.52,11.5621992,2.2405,0,2.2405,9.31,-0.52,9.324510711
25/11/2019 17:30,12.2605,-0.82,12.2878908,3.6405,0,3.6405,8.62,-0.82,8.658914482,11.9205,-0.66,11.93875706,3.6405,0,3.6405,8.28,-0.66,8.306262698
25/11/2019 18:00,12.1455,-0.77,12.16988374,3.5655,0,3.5655,8.58,-0.77,8.614481993,11.8055,-0.6,11.8207373,3.5655,0,3.5655,8.24,-0.6,8.261815781
25/11/2019 18:30,12.041,-0.62,12.05695156,2.661,0,2.661,9.38,-0.62,9.400468073,11.711,-0.51,11.72209968,2.661,0,2.661,9.05,-0.51,9.064358775
25/11/2019 19:00,11.705,-0.5,11.71567433,2.025,0,2.025,9.68,-0.5,9.692904621,11.385,-0.22,11.38712541,2.025,0,2.025,9.36,-0.22,9.362585113
25/11/2019 19:30,11.293,-0.64,11.31112059,1.543,0,1.543,9.75,-0.64,9.77098255,10.993,-0.52,11.00529186,1.543,0,1.543,9.45,-0.52,9.464296065
25/11/2019 20:00,10.8915,-3.39,11.40687829,1.1415,0,1.1415,9.75,-3.39,10.32252876,10.5915,3.02,11.01364028,1.1415,0,1.1415,9.45,3.02,9.920831618
25/11/2019 20:30,10.445,0,10.445,1.565,0,1.565,8.88,0,8.88,10.175,0.63,10.19448503,1.565,0,1.565,8.61,0.63,8.633018012
25/11/2019 21:00,10.0085,0,10.0085,1.5985,0,1.5985,8.41,0,8.41,9.7585,0.51,9.771817756,1.5985,0,1.5985,8.16,0.51,8.175921966
25/11/2019 21:30,9.547,0,9.547,2.277,0,2.277,7.27,0,7.27,9.307,0.57,9.324438267,2.277,0,2.277,7.03,0.57,7.053070253
25/11/2019 22:00,8.9325,0,8.9325,2.8525,0,2.8525,6.08,0,6.08,8.7325,0.57,8.751083147,2.8525,0,2.8525,5.88,0.57,5.907562949
25/11/2019 22:30,8.2585,-0.09,8.258990389,3.3285,0,3.3285,4.93,-0.09,4.930821433,8.0585,0.63,8.083088658,3.3285,0,3.3285,4.73,0.63,4.77177116
25/11/2019 23:00,7.883,0.63,7.908134356,4.263,0,4.263,3.62,0.63,3.674411518,7.703,0.63,7.728719752,4.263,0,4.263,3.44,0.63,3.497213176
25/11/2019 23:30,7.8355,-0.24,7.839174717,3.4055,0,3.4055,4.43,-0.24,4.436496365,7.6655,0.63,7.691345152,3.4055,0,3.4055,4.26,0.63,4.306332546
26/11/2019 00:00,7.789,0.56,7.809105006,2.929,0,2.929,4.86,0.56,4.892156988,7.619,0.51,7.636050092,2.929,0,2.929,4.69,0.51,4.717647719
26/11/2019 00:30,9.2975,0.56,9.314349481,3.3875,0,3.3875,5.91,0.56,5.936472016,9.0675,0.55,9.084165138,3.3875,0,3.3875,5.68,0.55,5.706566393
26/11/2019 01:00,9.556,0.56,9.572394476,3.186,0,3.186,6.37,0.56,6.394568007,9.296,0.63,9.317323435,3.186,0,3.186,6.11,0.63,6.14239367
26/11/2019 01:30,9.626,0,9.626,4.506,0,4.506,5.12,0,5.12,9.386,0.57,9.403291764,4.506,0,4.506,4.88,0.57,4.913176162
26/11/2019 02:00,9.447,-0.5,9.46022246,6.537,0,6.537,2.91,-0.5,2.952642884,9.237,0.51,9.251068533,6.537,0,6.537,2.7,0.51,2.74774453
26/11/2019 02:30,9.5015,-0.58,9.519186008,8.3315,0,8.3315,1.17,-0.58,1.305871357,9.2815,-0.57,9.298986087,8.3315,0,8.3315,0.95,-0.57,1.10788086
26/11/2019 03:00,8.81,-0.97,8.863238686,10.51,0,10.51,-1.7,-0.97,1.957268505,8.69,-0.84,8.730503995,10.51,0,10.51,-1.82,-0.84,2.004494949
26/11/2019 03:30,8.7525,-1.13,8.825143412,11.2325,0,11.2325,-2.48,-1.13,2.725307322,8.5725,-1,8.63062896,11.2325,0,11.2325,-2.66,-1,2.841760018
26/11/2019 04:00,8.57,-1.29,8.666544871,11.7,0,11.7,-3.13,-1.29,3.385409872,8.41,-1.16,8.489623078,11.7,0,11.7,-3.29,-1.16,3.48850971
26/11/2019 04:30,8.3195,-1.39,8.434819515,11.9295,0,11.9295,-3.61,-1.39,3.868358825,8.1595,-1.27,8.257744259,11.9295,0,11.9295,-3.77,-1.27,3.978165406
26/11/2019 05:00,8.1595,-1.39,8.277049006,11.8395,0,11.8395,-3.68,-1.39,3.933764101,8.0195,-1.27,8.11943842,11.8395,0,11.8395,-3.82,-1.27,4.025580703
26/11/2019 05:30,8.187,-1.39,8.304159741,11.867,0,11.867,-3.68,-1.39,3.933764101,8.047,-1.31,8.15293254,11.867,0,11.867,-3.82,-1.31,4.038378387
26/11/2019 06:00,8.386,-1.52,8.522640201,12.066,0,12.066,-3.68,-1.52,3.981557484,8.246,-1.4,8.364001196,12.066,0,12.066,-3.82,-1.4,4.068464084
26/11/2019 06:30,9.05,-1.78,9.223388748,12.11,0,12.11,-3.06,-1.78,3.540056497,8.87,-1.65,9.022161604,12.11,0,12.11,-3.24,-1.65,3.635945544
26/11/2019 07:00,9.8095,-1.98,10.00733182,12.1095,0,12.1095,-2.3,-1.98,3.034864083,9.5795,-1.85,9.756501435,12.1095,0,12.1095,-2.53,-1.85,3.134230368
26/11/2019 07:30,10.184,-2.08,10.39424148,12.044,0,12.044,-1.86,-2.08,2.790340481,9.934,-1.95,10.12357921,12.044,0,12.044,-2.11,-1.95,2.873081969
26/11/2019 08:00,10.4825,-2.29,10.7297207,11.9525,0,11.9525,-1.47,-2.29,2.721212965,10.2325,-2.15,10.45593402,11.9525,0,11.9525,-1.72,-2.15,2.753343422
26/11/2019 08:30,10.5035,-2.43,10.78092817,12.0835,0,12.0835,-1.58,-2.43,2.898499612,10.2435,-2.28,10.49417421,12.0835,0,12.0835,-1.84,-2.28,2.929846412
26/11/2019 09:00,10.424,-2.43,10.70348896,12.064,0,12.064,-1.64,-2.43,2.931637768,10.164,-2.28,10.41658754,12.064,0,12.064,-1.9,-2.28,2.967894877
26/11/2019 09:30,10.388,-2.43,10.66843212,12.378,0,12.378,-1.99,-2.43,3.140859755,10.158,-2.28,10.41073312,12.378,0,12.378,-2.22,-2.28,3.182263345
26/11/2019 10:00,10.1915,-2.33,10.45445227,12.3915,0,12.3915,-2.2,-2.33,3.204512443,9.9715,-2.17,10.20488668,12.3915,0,12.3915,-2.42,-2.17,3.250430741
26/11/2019 10:30,10.043,-2.38,10.32115541,12.813,0,12.813,-2.77,-2.38,3.652026835,9.923,-2.24,10.17268544,12.813,0,12.813,-2.89,-2.24,3.656460037
26/11/2019 11:00,9.5185,-2.38,9.811536182,14.3585,0,14.3585,-4.84,-2.38,5.393514624,9.5085,-2.28,9.778035194,14.3585,0,14.3585,-4.85,-2.28,5.359188371
26/11/2019 11:30,9.2775,-2.38,9.577912416,14.2775,0,14.2775,-5,-2.38,5.537544582,9.3275,-2.28,9.60211728,14.2775,0,14.2775,-4.95,-2.28,5.449853209
26/11/2019 12:00,9.15,-2.32,9.439539184,14.42,0,14.42,-5.27,-2.32,5.758063911,9.08,-2.2,9.34271909,14.42,0,14.42,-5.34,-2.2,5.77543072
26/11/2019 12:30,9.4345,-2.14,9.674160958,13.1345,0,13.1345,-3.7,-2.14,4.274295264,9.3645,-2.01,9.577784726,13.1345,0,13.1345,-3.77,-2.01,4.272352982
26/11/2019 13:00,9.187,-2.37,9.487774713,14.257,0,14.257,-5.07,-2.37,5.596588246,9.167,-1.92,9.365911007,14.257,0,14.257,-5.09,-1.92,5.44008272
26/11/2019 13:30,9.449,-2.09,9.677380896,13.279,0,13.279,-3.83,-2.09,4.36314107,9.389,-1.97,9.593446774,13.279,0,13.279,-3.89,-1.97,4.360389891
26/11/2019 14:00,9.0425,-2.09,9.280889303,14.1925,0,14.1925,-5.15,-2.09,5.55793127,8.9325,-1.97,9.147155637,14.1925,0,14.1925,-5.26,-1.97,5.616805142
26/11/2019 14:30,9.369,-1.84,9.547971565,12.309,0,12.309,-2.94,-1.84,3.468313711,9.209,-1.7,9.364597215,12.309,0,12.309,-3.1,-1.7,3.535533906
26/11/2019 15:00,9.4795,-2.03,9.69442212,12.1595,0,12.1595,-2.68,-2.03,3.362038072,9.2995,-1.9,9.4916121,12.1595,0,12.1595,-2.86,-1.9,3.433598695
26/11/2019 15:30,9.574,-1.68,9.720281683,11.314,0,11.314,-1.74,-1.68,2.418677324,9.384,-1.55,9.511149037,11.314,0,11.314,-1.93,-1.55,2.47535856
26/11/2019 16:00,9.9165,-1.68,10.05780156,11.3165,0,11.3165,-1.4,-1.68,2.186869909,9.7065,-1.55,9.829478229,11.3165,0,11.3165,-1.61,-1.55,2.234860175
26/11/2019 16:30,10.6995,-1.68,10.83059095,9.9595,0,9.9595,0.74,-1.68,1.835755975,10.3595,-1.07,10.41461186,9.9595,0,9.9595,0.4,-1.07,1.142322196
26/11/2019 17:00,11.584,-1.38,11.66590999,8.884,0,8.884,2.7,-1.38,3.032226904,11.284,-1.21,11.34868962,8.884,0,8.884,2.4,-1.21,2.687768591
26/11/2019 17:30,12.0395,-1.43,12.1241272,9.2595,0,9.2595,2.78,-1.43,3.126227759,11.7195,-1.26,11.78703865,9.2595,0,9.2595,2.46,-1.26,2.763910274
26/11/2019 18:00,12.238,-1.79,12.36821507,10.668,0,10.668,1.57,-1.79,2.38096619,11.968,-1.62,12.0771447,10.668,0,10.668,1.3,-1.62,2.077113382
26/11/2019 18:30,12.1145,-1.68,12.23043377,10.4645,0,10.4645,1.65,-1.68,2.354761134,11.8845,-1.51,11.98004342,10.4645,0,10.4645,1.42,-1.51,2.072800039
26/11/2019 19:00,11.738,-1.46,11.82845062,9.918,0,9.918,1.82,-1.46,2.333238093,11.428,-1.3,11.50170353,9.918,0,9.918,1.51,-1.3,1.992510979
26/11/2019 19:30,11.2955,-1.24,11.36335867,9.3955,0,9.3955,1.9,-1.24,2.268832299,11.0155,-1.1,11.07028637,9.3955,0,9.3955,1.62,-1.1,1.958162404
26/11/2019 20:00,10.784,-0.8,10.81363288,6.744,0,6.744,4.04,-0.8,4.118446309,10.534,-0.69,10.55657407,6.744,0,6.744,3.79,-0.69,3.852298015
26/11/2019 20:30,10.36,-0.68,10.38229262,6.55,0,6.55,3.81,-0.68,3.870206713,10.13,-0.57,10.14602385,6.55,0,6.55,3.58,-0.57,3.625093102
26/11/2019 21:00,10.036,-0.68,10.05901069,6.426,0,6.426,3.61,-0.68,3.673486083,9.806,-0.57,9.822552418,6.426,0,6.426,3.38,-0.57,3.427725193
26/11/2019 21:30,9.439,-0.68,9.463462421,7.099,0,7.099,2.34,-0.68,2.436801182,9.219,-0.57,9.236604409,7.099,0,7.099,2.12,-0.57,2.195290414
26/11/2019 22:00,8.8905,-0.53,8.906283751,6.6505,0,6.6505,2.24,-0.53,2.301847084,8.6905,-0.5,8.704871639,6.6505,0,6.6505,2.04,-0.5,2.100380918
