Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
26/11/2019 22:30,8.21,-0.53,8.2270894,5.84,0,5.84,2.37,-0.53,2.428538655,8.03,-0.54,8.04813643,5.84,0,5.84,2.19,-0.54,2.255593048
26/11/2019 23:00,8.0365,-0.53,8.053957552,6.8565,0,6.8565,1.18,-0.53,1.293560977,7.9565,-0.54,7.974803587,6.8565,0,6.8565,1.1,-0.54,1.225397895
26/11/2019 23:30,7.6785,-0.53,7.696769598,4.0785,0,4.0785,3.6,-0.53,3.638804749,7.5185,-0.13,7.51962381,4.0785,0,4.0785,3.44,-0.13,3.442455519
27/11/2019 00:00,7.634,0.04,7.634104794,2.744,0,2.744,4.89,0.04,4.890163596,7.474,0.49,7.490045127,2.744,0,2.744,4.73,0.49,4.755312818
27/11/2019 00:30,9.216,0.55,9.232397089,2.306,0,2.306,6.91,0.55,6.931854009,8.986,0.56,9.003432457,2.306,0,2.306,6.68,0.56,6.703431957
27/11/2019 01:00,9.618,0.51,9.631512031,2.548,0,2.548,7.07,0.51,7.088370758,9.368,0.56,9.384722905,2.548,0,2.548,6.82,0.56,6.842952579
27/11/2019 01:30,9.6,0,9.6,3.24,0,3.24,6.36,0,6.36,9.35,0.51,9.363898761,3.24,0,3.24,6.11,0.51,6.131247834
27/11/2019 02:00,9.3595,0,9.3595,4.1995,0,4.1995,5.16,0,5.16,9.1295,0.51,9.143733934,4.1995,0,4.1995,4.93,0.51,4.956309111
27/11/2019 02:30,9.214,-0.4,9.222678353,4.524,0,4.524,4.69,-0.4,4.707026662,8.984,0.1,8.984556528,4.524,0,4.524,4.46,0.1,4.461120935
27/11/2019 03:00,8.7695,0.02,8.769522806,3.7695,0,3.7695,5,0.02,5.00004,8.5695,0.55,8.587131666,3.7695,0,3.7695,4.8,0.55,4.831407662
27/11/2019 03:30,8.3785,0.51,8.39400752,4.5885,0,4.5885,3.79,0.51,3.824160038,8.1885,0.61,8.211189454,4.5885,0,4.5885,3.6,0.61,3.651314832
27/11/2019 04:00,8.239,-0.2,8.241427122,4.399,0,4.399,3.84,-0.2,3.845204806,8.049,0.51,8.065141102,4.399,0,4.399,3.65,0.51,3.685457909
27/11/2019 04:30,7.9585,0.59,7.980339733,4.0085,0,4.0085,3.95,0.59,3.993820226,7.7785,0.66,7.806450041,4.0085,0,4.0085,3.77,0.66,3.827335888
27/11/2019 05:00,7.806,-0.29,7.811385024,4.016,0,4.016,3.79,-0.29,3.801078794,7.636,0.6,7.659536278,4.016,0,4.016,3.62,0.6,3.66938687
27/11/2019 05:30,7.807,0.66,7.834848371,3.337,0,3.337,4.47,0.66,4.518462128,7.637,0.6,7.660533206,3.337,0,3.337,4.3,0.6,4.341658669
27/11/2019 06:00,8.077,-0.48,8.091250151,4.867,0,4.867,3.21,-0.48,3.245689449,7.897,-0.05,7.897158286,4.867,0,4.867,3.03,-0.05,3.030412513
27/11/2019 06:30,8.7715,-0.53,8.787497496,5.2215,0,5.2215,3.55,-0.53,3.589345344,8.5815,-0.51,8.596641335,5.2215,0,5.2215,3.36,-0.51,3.398484957
27/11/2019 07:00,9.4235,-0.69,9.448727547,7.0335,0,7.0335,2.39,-0.69,2.487609294,9.2135,-0.59,9.232371432,7.0335,0,7.0335,2.18,-0.59,2.258428657
27/11/2019 07:30,10.2355,-1.18,10.30329366,8.6455,0,8.6455,1.59,-1.18,1.980025252,10.1755,-0.91,10.21610984,8.6455,0,8.6455,1.53,-0.91,1.780168531
27/11/2019 08:00,9.981,-1.86,10.1528302,11.131,0,11.131,-1.15,-1.86,2.186801317,9.811,-1.67,9.952116408,11.131,0,11.131,-1.32,-1.67,2.12868504
27/11/2019 08:30,10.2735,-1.98,10.46256194,11.4735,0,11.4735,-1.2,-1.98,2.315253766,10.0335,-1.78,10.19016792,11.4735,0,11.4735,-1.44,-1.78,2.289541439
27/11/2019 09:00,10.1075,-1.78,10.26303835,10.7775,0,10.7775,-0.67,-1.78,1.901920082,9.8475,-1.58,9.973447561,10.7775,0,10.7775,-0.93,-1.58,1.833384848
27/11/2019 09:30,10.165,-1.78,10.31967175,10.975,0,10.975,-0.81,-1.78,1.95563289,10.045,-1.58,10.16850161,10.975,0,10.975,-0.93,-1.58,1.833384848
27/11/2019 10:00,10.1065,-1.66,10.24192083,10.4665,0,10.4665,-0.36,-1.66,1.698587649,9.7365,-1.46,9.845355872,10.4665,0,10.4665,-0.73,-1.46,1.632329624
27/11/2019 10:30,10.3125,-1.97,10.49897882,11.5225,0,11.5225,-1.21,-1.97,2.311925604,10.1725,-1.76,10.32363096,11.5225,0,11.5225,-1.35,-1.76,2.218129843
27/11/2019 11:00,10.277,-2.16,10.50153936,12.317,0,12.317,-2.04,-2.16,2.971060417,10.057,-1.95,10.24430325,12.317,0,12.317,-2.26,-1.95,2.984979062
27/11/2019 11:30,10.262,-2.16,10.48686054,12.552,0,12.552,-2.29,-2.16,3.147967598,10.082,-1.95,10.26884726,12.552,0,12.552,-2.47,-1.95,3.146966794
27/11/2019 12:00,9.9905,-2.16,10.22133505,12.6605,0,12.6605,-2.67,-2.16,3.434312158,10.0605,-1.95,10.24773928,12.6605,0,12.6605,-2.6,-1.95,3.25
27/11/2019 12:30,10.021,-2.01,10.22059397,12.571,0,12.571,-2.55,-2.01,3.246937018,10.011,-1.84,10.17868955,12.571,0,12.571,-2.56,-1.84,3.152649679
27/11/2019 13:00,10.0745,-1.91,10.25395778,12.3945,0,12.3945,-2.32,-1.91,3.005079034,9.9745,-1.73,10.12341594,12.3945,0,12.3945,-2.42,-1.73,2.974777303
27/11/2019 13:30,10.1045,-1.74,10.25321999,12.1145,0,12.1145,-2.01,-1.74,2.658514623,10.0145,-1.56,10.13527554,12.1145,0,12.1145,-2.1,-1.56,2.616027523
27/11/2019 14:00,10,-1.74,10.15025123,12.17,0,12.17,-2.17,-1.74,2.781456453,9.85,-1.52,9.966589186,12.17,0,12.17,-2.32,-1.52,2.773589732
27/11/2019 14:30,9.7315,-1.44,9.83746371,11.0015,0,11.0015,-1.27,-1.44,1.920026041,9.6515,-1.25,9.732109342,11.0015,0,11.0015,-1.35,-1.25,1.839836949
27/11/2019 15:00,9.975,-1.21,10.04812047,9.625,0,9.625,0.35,-1.21,1.259603112,9.645,-1.02,9.698784718,9.625,0,9.625,0.02,-1.02,1.02019606
27/11/2019 15:30,10.2435,-1.21,10.31471726,9.0735,0,9.0735,1.17,-1.21,1.683151805,10.1135,-1.02,10.16480606,9.0735,0,9.0735,1.04,-1.02,1.456708619
27/11/2019 16:00,10.5135,-1.02,10.56286335,7.9635,0,7.9635,2.55,-1.02,2.746434052,10.2435,-0.86,10.27953755,7.9635,0,7.9635,2.28,-0.86,2.436801182
27/11/2019 16:30,11.0935,-0.82,11.12376475,5.7135,0,5.7135,5.38,-0.82,5.442131935,10.8035,-0.64,10.82244022,5.7135,0,5.7135,5.09,-0.64,5.130077972
27/11/2019 17:00,11.795,-0.76,11.81945959,4.095,0,4.095,7.7,-0.76,7.737415589,11.485,-0.59,11.50014456,4.095,0,4.095,7.39,-0.59,7.413514686
27/11/2019 17:30,12.206,-0.6,12.22073795,3.486,0,3.486,8.72,-0.6,8.740617827,11.876,-0.59,11.89064658,3.486,0,3.486,8.39,-0.59,8.410719351
27/11/2019 18:00,12.1175,-0.6,12.13234546,3.4475,0,3.4475,8.67,-0.6,8.690736448,11.7975,-0.71,11.81884539,3.4475,0,3.4475,8.35,-0.71,8.380131264
27/11/2019 18:30,11.9955,-0.6,12.01049625,3.8555,0,3.8555,8.14,-0.6,8.162083067,11.6955,-0.51,11.70661438,3.8555,0,3.8555,7.84,-0.51,7.856570499
27/11/2019 19:00,11.7005,-0.6,11.71587386,3.5605,0,3.5605,8.14,-0.6,8.162083067,11.4005,-0.51,11.41190169,3.5605,0,3.5605,7.84,-0.51,7.856570499
27/11/2019 19:30,11.3475,-0.52,11.35940827,3.1575,0,3.1575,8.19,-0.52,8.206491333,11.0675,-0.69,11.08898806,3.1575,0,3.1575,7.91,-0.69,7.940037783
27/11/2019 20:00,10.8525,-0.71,10.87570026,2.7925,0,2.7925,8.06,-0.71,8.091211281,10.5925,-0.61,10.61004978,2.7925,0,2.7925,7.8,-0.61,7.823816204
27/11/2019 20:30,10.4285,2.87,10.81621525,2.5285,0,2.5285,7.9,2.87,8.405171027,10.2585,-3.19,10.74304064,2.5285,0,2.5285,7.73,-3.19,8.362356127
27/11/2019 21:00,10.1445,-0.57,10.16050098,1.7945,0,1.7945,8.35,-0.57,8.369432478,9.9045,-0.48,9.916124255,1.7945,0,1.7945,8.11,-0.48,8.124192268
27/11/2019 21:30,9.799,0,9.799,1.609,0,1.609,8.19,0,8.19,9.619,0.51,9.632510628,1.609,0,1.609,8.01,0.51,8.026219534
27/11/2019 22:00,9.1315,3.24,9.689266858,1.8515,0,1.8515,7.28,3.24,7.968437739,9.0015,-3.06,9.507397238,1.8515,0,1.8515,7.15,-3.06,7.777281016
27/11/2019 22:30,8.485,0.24,8.488393546,2.065,0,2.065,6.42,0.24,6.424484415,8.335,0.51,8.350588303,2.065,0,2.065,6.27,0.51,6.290707432
27/11/2019 23:00,8.0395,0.51,8.055660137,2.0095,0,2.0095,6.03,0.51,6.051528732,7.8695,0.51,7.886008512,2.0095,0,2.0095,5.86,0.51,5.882150967
27/11/2019 23:30,8.0575,0.69,8.086989938,2.1175,0,2.1175,5.94,0.69,5.979941471,7.8875,0.51,7.903970917,2.1175,0,2.1175,5.77,0.51,5.792495145
28/11/2019 00:00,7.95,0.51,7.966341695,1.31,0,1.31,6.64,0.51,6.659557042,7.81,0.51,7.826634015,1.31,0,1.31,6.5,0.51,6.519976994
28/11/2019 00:30,9.4935,0.51,9.507188977,1.1635,0,1.1635,8.33,0.51,8.345597642,9.3035,0.51,9.317468124,1.1635,0,1.1635,8.14,0.51,8.15596101
28/11/2019 01:00,9.805,0.59,9.822735108,1.595,0,1.595,8.21,0.59,8.231172456,9.585,0.63,9.605681912,1.595,0,1.595,7.99,0.63,8.014798812
28/11/2019 01:30,9.8465,0.59,9.864160494,1.9965,0,1.9965,7.85,0.59,7.872140751,9.6065,0.63,9.627135724,1.9965,0,1.9965,7.61,0.63,7.636033002
28/11/2019 02:00,9.602,0.59,9.620109355,1.712,0,1.712,7.89,0.59,7.912028817,9.392,0.73,9.420327171,1.712,0,1.712,7.68,0.73,7.714615998
28/11/2019 02:30,9.5015,0.59,9.519800536,2.1915,0,2.1915,7.31,0.59,7.333771199,9.3015,0.63,9.322810856,2.1915,0,2.1915,7.11,0.63,7.137856821
28/11/2019 03:00,9.018,0.63,9.039979204,2.108,0,2.108,6.91,0.63,6.938659813,8.828,0.51,8.842719265,2.108,0,2.108,6.72,0.51,6.739324892
28/11/2019 03:30,8.664,0.63,8.686874927,1.874,0,1.874,6.79,0.63,6.819164172,8.474,0.51,8.489333072,1.874,0,1.874,6.6,0.51,6.619675219
28/11/2019 04:00,8.445,0.51,8.46038563,0.885,0,0.885,7.56,0.51,7.577182854,8.275,0.51,8.290701116,0.885,0,0.885,7.39,0.51,7.407577202
28/11/2019 04:30,8.13,0.51,8.145980604,0.43,0,0.43,7.7,0.51,7.716871128,7.96,0.59,7.981835628,0.43,0,0.43,7.53,0.59,7.553078842
28/11/2019 05:00,7.978,0.51,7.994284458,0.438,0,0.438,7.54,0.51,7.557228328,7.788,0.59,7.810316511,0.438,0,0.438,7.35,0.59,7.373642248
28/11/2019 05:30,8.1545,0.51,8.170432684,0.7345,0,0.7345,7.42,0.51,7.437506303,7.9745,0.51,7.990791591,0.7345,0,0.7345,7.24,0.51,7.257940479
28/11/2019 06:00,8.3895,0.51,8.404987225,1.2395,0,1.2395,7.15,0.51,7.168165735,8.1995,0.51,8.215345413,1.2395,0,1.2395,6.96,0.51,6.97866033
28/11/2019 06:30,9.2475,-0.5,9.261007302,2.0175,0,2.0175,7.23,-0.5,7.247268451,9.0275,0.51,9.041894506,2.0175,0,2.0175,7.01,0.51,7.028527584
28/11/2019 07:00,10.028,-0.5,10.04045736,1.938,0,1.938,8.09,-0.5,8.105436447,9.788,0,9.788,1.938,0,1.938,7.85,0,7.85
28/11/2019 07:30,10.283,-0.5,10.29514881,1.683,0,1.683,8.6,-0.5,8.614522622,10.003,-0.5,10.01548846,1.683,0,1.683,8.32,-0.5,8.335010498
28/11/2019 08:00,10.5035,-0.5,10.51539406,1.4535,0,1.4535,9.05,-0.5,9.063801631,10.2235,-0.5,10.23571943,1.4535,0,1.4535,8.77,-0.5,8.784241572
28/11/2019 08:30,10.354,-0.5,10.3660656,1.654,0,1.654,8.7,-0.5,8.714355972,10.084,-0.5,10.09638827,1.654,0,1.654,8.43,-0.5,8.444814977
28/11/2019 09:00,10.341,-0.5,10.35308075,1.571,0,1.571,8.77,-0.5,8.784241572,10.101,-0.5,10.11336744,1.571,0,1.571,8.53,-0.5,8.544641596
28/11/2019 09:30,10.341,-0.56,10.35615184,1.121,0,1.121,9.22,-0.56,9.236990852,10.091,-0.5,10.10337968,1.121,0,1.121,8.97,-0.5,8.983924532
28/11/2019 10:00,10.265,-0.56,10.28026386,1.245,0,1.245,9.02,-0.56,9.037366873,9.995,-0.6,10.01299281,1.245,0,1.245,8.75,-0.6,8.770547303
28/11/2019 10:30,9.898,0.63,9.91802924,1.338,0,1.338,8.56,0.63,8.583152102,9.678,-3.56,10.31199709,1.338,0,1.338,8.34,-3.56,9.06803176
28/11/2019 11:00,9.7525,-0.5,9.765308815,1.4525,0,1.4525,8.3,-0.5,8.315046602,9.5325,0,9.5325,1.4525,0,1.4525,8.08,0,8.08
28/11/2019 11:30,10.001,-0.5,10.01349095,1.571,0,1.571,8.43,-0.5,8.444814977,9.781,-0.5,9.793771541,1.571,0,1.571,8.21,-0.5,8.225211243
28/11/2019 12:00,9.8835,-0.5,9.89613926,2.0935,0,2.0935,7.79,-0.5,7.806029721,9.7035,-0.5,9.71637341,2.0935,0,2.0935,7.61,-0.5,7.626408067
28/11/2019 12:30,9.954,-0.5,9.966549854,2.164,0,2.164,7.79,-0.5,7.806029721,9.774,-0.5,9.786780676,2.164,0,2.164,7.61,-0.5,7.626408067
28/11/2019 13:00,9.7665,-0.5,9.779290478,2.7265,0,2.7265,7.04,-0.5,7.057733347,9.6465,-0.5,9.659449376,2.7265,0,2.7265,6.92,-0.5,6.938040069
28/11/2019 13:30,9.63,-0.5,9.642971534,2.37,0,2.37,7.26,-0.5,7.277197263,9.46,-0.5,9.473204315,2.37,0,2.37,7.09,-0.5,7.107608599
28/11/2019 14:00,9.4325,-0.5,9.445742758,2.6425,0,2.6425,6.79,-0.5,6.808384537,9.2325,0,9.2325,2.6425,0,2.6425,6.59,0,6.59
28/11/2019 14:30,9.576,-0.5,9.589044582,1.516,0,1.516,8.06,-0.5,8.075493793,9.326,0,9.326,1.516,0,1.516,7.81,0,7.81
28/11/2019 15:00,9.942,-0.5,9.954564983,1.252,0,1.252,8.69,-0.5,8.704372464,9.702,-0.5,9.714875398,1.252,0,1.252,8.45,-0.5,8.464779974
28/11/2019 15:30,10.051,-0.5,10.06342889,1.131,0,1.131,8.92,-0.5,8.934002463,9.791,-0.5,9.803758514,1.131,0,1.131,8.66,-0.5,8.674422171
28/11/2019 16:00,10.516,-0.55,10.53037302,0.616,0,0.616,9.9,-0.55,9.915266008,10.236,-0.5,10.24820453,0.616,0,0.616,9.62,-0.5,9.632984999
28/11/2019 16:30,11.0225,-0.23,11.02489938,0.6325,0,0.6325,10.39,-0.23,10.39254541,10.7425,-1.37,10.82950628,0.6325,0,0.6325,10.11,-1.37,10.20240168
28/11/2019 17:00,11.8375,-0.64,11.85478833,0.6675,0,0.6675,11.17,-0.64,11.1883198,11.4875,-0.5,11.49837624,0.6675,0,0.6675,10.82,-0.5,10.83154652
28/11/2019 17:30,12.238,-0.64,12.25472333,0.948,0,0.948,11.29,-0.64,11.3081254,11.878,-0.5,11.888519,0.948,0,0.948,10.93,-0.5,10.94143044
28/11/2019 18:00,12.2335,-0.6,12.24820486,1.2235,0,1.2235,11.01,-0.6,11.02633665,11.8635,-0.5,11.87403184,1.2235,0,1.2235,10.64,-0.5,10.65174164
28/11/2019 18:30,12.066,-0.55,12.07852872,1.056,0,1.056,11.01,-0.55,11.02372895,11.746,-0.5,11.7566371,1.056,0,1.056,10.69,-0.5,10.70168678
28/11/2019 19:00,11.9875,-0.55,12.00011068,1.1275,0,1.1275,10.86,-0.55,10.87391834,11.6375,-0.5,11.64823619,1.1275,0,1.1275,10.51,-0.5,10.52188671
28/11/2019 19:30,11.546,-0.51,11.55725815,1.366,0,1.366,10.18,-0.51,10.19276704,11.206,-0.5,11.21714919,1.366,0,1.366,9.84,-0.5,9.852695063
28/11/2019 20:00,11.0175,-0.15,11.01852106,0.9875,0,0.9875,10.03,-0.15,10.03112157,10.7175,-3.59,11.30278312,0.9875,0,0.9875,9.73,-3.59,10.37116194
28/11/2019 20:30,10.553,0,10.553,0.753,0,0.753,9.8,0,9.8,10.273,0,10.273,0.753,0,0.753,9.52,0,9.52
28/11/2019 21:00,10.2355,0,10.2355,0.3755,0,0.3755,9.86,0,9.86,9.9655,0.51,9.978541489,0.3755,0,0.3755,9.59,0.51,9.603551426
28/11/2019 21:30,9.687,0,9.687,0.587,0,0.587,9.1,0,9.1,9.447,0.56,9.463583307,0.587,0,0.587,8.86,0.56,8.877679877
28/11/2019 22:00,9.209,0.76,9.240307408,0.469,0,0.469,8.74,0.76,8.772981249,8.989,0.51,9.003456059,0.469,0,0.469,8.52,0.51,8.535250436
28/11/2019 22:30,8.4505,0.49,8.464694339,0.4705,0,0.4705,7.98,0.49,7.995029706,8.2705,0.51,8.286209643,0.4705,0,0.4705,7.8,0.51,7.816655295
28/11/2019 23:00,8.1,0.53,8.117320987,0.53,0,0.53,7.57,0.53,7.58853082,7.92,0.51,7.936403468,0.53,0,0.53,7.39,0.51,7.407577202
28/11/2019 23:30,7.8805,3.38,8.574769982,0.5605,0,0.5605,7.32,3.38,8.062679455,8.0005,-2.38,8.346999476,0.5605,0,0.5605,7.44,-2.38,7.811401923
29/11/2019 00:00,7.7565,3.67,8.580920245,0.5165,0,0.5165,7.24,3.67,8.117049957,7.9065,-2.62,8.329294223,0.5165,0,0.5165,7.39,-2.62,7.840695122
29/11/2019 00:30,9.308,1.06,9.368162253,0.428,0,0.428,8.88,1.06,8.943041988,9.078,0.39,9.086373534,0.428,0,0.428,8.65,0.39,8.658787444
29/11/2019 01:00,9.77,0.41,9.778599082,0.32,0,0.32,9.45,0.41,9.458889998,9.51,0.52,9.524206004,0.32,0,0.32,9.19,0.52,9.204699886
29/11/2019 01:30,9.8245,0.69,9.848700435,0.2845,0,0.2845,9.54,0.69,9.564920282,9.5645,0.52,9.578625175,0.2845,0,0.2845,9.28,0.52,9.294557547
29/11/2019 02:00,9.519,0.62,9.539169828,0.469,0,0.469,9.05,0.62,9.071212708,9.259,0.52,9.273590513,0.469,0,0.469,8.79,0.52,8.805367681
29/11/2019 02:30,9.43,1.38,9.530440703,0.5,0,0.5,8.93,1.38,9.036000221,9.18,0.52,9.194715874,0.5,0,0.5,8.68,0.52,8.695562086
29/11/2019 03:00,8.9675,0.51,8.981990662,0.4375,0,0.4375,8.53,0.51,8.545232589,8.7475,0.52,8.762942214,0.4375,0,0.4375,8.31,0.52,8.326253659
29/11/2019 03:30,8.6445,0.51,8.65953118,0.6445,0,0.6445,8,0.51,8.016239767,8.4345,0.52,8.4505142,0.6445,0,0.6445,7.79,0.52,7.807336294
29/11/2019 04:00,8.446,0.51,8.461383811,0.816,0,0.816,7.63,0.51,7.647025566,8.246,0.58,8.266372602,0.816,0,0.816,7.43,0.58,7.452603572
29/11/2019 04:30,8.244,0.51,8.259760045,0.764,0,0.764,7.48,0.51,7.497366204,8.054,0.58,8.074857027,0.764,0,0.764,7.29,0.58,7.313036305
29/11/2019 05:00,8.0905,0.51,8.106558471,0.7105,0,0.7105,7.38,0.51,7.397600962,7.9005,0.58,7.921761184,0.7105,0,0.7105,7.19,0.58,7.213355668
29/11/2019 05:30,8.2675,0.51,8.283215333,0.8275,0,0.8275,7.44,0.51,7.457459353,8.0775,0.54,8.095530017,0.8275,0,0.8275,7.25,0.54,7.27008253
29/11/2019 06:00,8.519,0.51,8.534252223,0.829,0,0.829,7.69,0.51,7.706893019,8.319,0.54,8.336507722,0.829,0,0.829,7.49,0.54,7.509440725
29/11/2019 06:30,9.245,3.02,9.725760896,0.615,0,0.615,8.63,3.02,9.14315591,9.025,-1.05,9.085875027,0.615,0,0.615,8.41,-1.05,8.475293505
29/11/2019 07:00,9.936,0,9.936,0.486,0,0.486,9.45,0,9.45,9.696,0.51,9.709403483,0.486,0,0.486,9.21,0.51,9.224109713
29/11/2019 07:30,10.346,0.83,10.37923966,0.526,0,0.526,9.82,0.83,9.855013952,10.086,-2.22,10.3274293,0.526,0,0.526,9.56,-2.22,9.814377209
29/11/2019 08:00,10.36,0,10.36,0.4,0,0.4,9.96,0,9.96,10.07,0,10.07,0.4,0,0.4,9.67,0,9.67
29/11/2019 08:30,10.4585,-0.5,10.47044518,0.3985,0,0.3985,10.06,-0.5,10.07241778,10.1585,0.51,10.17129403,0.3985,0,0.3985,9.76,0.51,9.773315712
29/11/2019 09:00,10.3285,0.51,10.34108371,0.6885,0,0.6885,9.64,0.51,9.653481237,10.0885,0,10.0885,0.6885,0,0.6885,9.4,0,9.4
29/11/2019 09:30,10.2725,0,10.2725,1.0825,0,1.0825,9.19,0,9.19,10.0925,0,10.0925,1.0825,0,1.0825,9.01,0,9.01
29/11/2019 10:00,9.978,0,9.978,1.308,0,1.308,8.67,0,8.67,9.838,0,9.838,1.308,0,1.308,8.53,0,8.53
29/11/2019 10:30,9.8525,0,9.8525,0.9925,0,0.9925,8.86,0,8.86,9.7325,0,9.7325,0.9925,0,0.9925,8.74,0,8.74
29/11/2019 11:00,10.0845,-0.5,10.09688765,0.5145,0,0.5145,9.57,-0.5,9.58305275,9.9445,0,9.9445,0.5145,0,0.5145,9.43,0,9.43
29/11/2019 11:30,10.097,-0.5,10.10937233,0.797,0,0.797,9.3,-0.5,9.313431162,9.907,0,9.907,0.797,0,0.797,9.11,0,9.11
29/11/2019 12:00,10.0795,-0.5,10.09189379,1.2995,0,1.2995,8.78,-0.5,8.794225378,9.8795,-0.5,9.892144371,1.2995,0,1.2995,8.58,-0.5,8.594556417
29/11/2019 12:30,9.946,-0.5,9.958559936,1.926,0,1.926,8.02,-0.5,8.035570919,9.836,-0.5,9.848700219,1.926,0,1.926,7.91,-0.5,7.925787027
29/11/2019 13:00,9.8225,-0.5,9.835217651,2.4525,0,2.4525,7.37,-0.5,7.38694118,9.7525,-0.5,9.765308815,2.4525,0,2.4525,7.3,-0.5,7.317103252
29/11/2019 13:30,9.696,0,9.696,3.666,0,3.666,6.03,0,6.03,9.516,0,9.516,3.666,0,3.666,5.85,0,5.85
29/11/2019 14:00,9.3535,-0.57,9.370851736,4.7235,0,4.7235,4.63,-0.57,4.664954448,9.1535,-0.5,9.167145807,4.7235,0,4.7235,4.43,-0.5,4.45812741
29/11/2019 14:30,9.23,-0.66,9.25356688,4.46,0,4.46,4.77,-0.66,4.815443905,9.02,-0.57,9.037992034,4.46,0,4.46,4.56,-0.57,4.595486917
29/11/2019 15:00,9.2035,-0.7,9.23008192,3.7335,0,3.7335,5.47,-0.7,5.514607874,8.9635,-0.57,8.981605216,3.7335,0,3.7335,5.23,-0.57,5.260969492
29/11/2019 15:30,9.5085,-0.78,9.540438787,3.2985,0,3.2985,6.21,-0.78,6.258793814,9.2485,-0.71,9.275713032,3.2985,0,3.2985,5.95,-0.71,5.992211612
29/11/2019 16:00,9.924,-0.53,9.938142482,2.844,0,2.844,7.08,-0.53,7.099809857,9.634,-0.55,9.649686834,2.844,0,2.844,6.79,-0.55,6.812238986
29/11/2019 16:30,10.755,0,10.755,3.205,0,3.205,7.55,0,7.55,10.435,0,10.435,3.205,0,3.205,7.23,0,7.23
29/11/2019 17:00,11.7265,-0.5,11.73715478,3.8565,0,3.8565,7.87,-0.5,7.885867105,11.3765,0,11.3765,3.8565,0,3.8565,7.52,0,7.52
29/11/2019 17:30,12.2615,-0.5,12.27169028,4.6015,0,4.6015,7.66,-0.5,7.676301193,11.8815,-0.54,11.89376485,4.6015,0,4.6015,7.28,-0.54,7.3
29/11/2019 18:00,12.2115,-0.55,12.22387959,5.2615,0,5.2615,6.95,-0.55,6.971728624,11.8415,-0.54,11.85380623,5.2615,0,5.2615,6.58,-0.54,6.602120871
29/11/2019 18:30,12.011,-0.55,12.02358603,5.811,0,5.811,6.2,-0.55,6.224347355,11.671,-0.54,11.68348582,5.811,0,5.811,5.86,-0.54,5.88482795
29/11/2019 19:00,11.798,-0.55,11.81081301,6.018,0,6.018,5.78,-0.55,5.806108852,11.478,-0.54,11.49069554,6.018,0,6.018,5.46,-0.54,5.486638315
29/11/2019 19:30,11.5645,-0.92,11.60103703,7.7645,0,7.7645,3.8,-0.92,3.909782603,11.2445,-0.78,11.27152076,7.7645,0,7.7645,3.48,-0.78,3.566342664
29/11/2019 20:00,11.3095,-0.75,11.33434119,7.2795,0,7.2795,4.03,-0.75,4.099195043,11.0195,-0.64,11.03806959,7.2795,0,7.2795,3.74,-0.64,3.794364242
29/11/2019 20:30,10.758,-0.69,10.78010501,5.978,0,5.978,4.78,-0.69,4.829544492,10.488,-0.64,10.50750893,5.978,0,5.978,4.51,-0.64,4.55518386
29/11/2019 21:00,10.4235,-0.52,10.43646263,4.3835,0,4.3835,6.04,-0.52,6.062342781,10.1735,-0.5,10.18577941,4.3835,0,4.3835,5.79,-0.5,5.811548847
29/11/2019 21:30,9.8975,-0.52,9.911150602,3.9275,0,3.9275,5.97,-0.52,5.992603775,9.6575,0.53,9.672032168,3.9275,0,3.9275,5.73,0.53,5.754459141
29/11/2019 22:00,9.3985,-0.52,9.412874282,5.5485,0,5.5485,3.85,-0.52,3.884958172,9.1785,0,9.1785,5.5485,0,5.5485,3.63,0,3.63
29/11/2019 22:30,8.788,0.59,8.807783149,5.408,0,5.408,3.38,0.59,3.431107693,8.578,0.63,8.60110365,5.408,0,5.408,3.17,0.63,3.231996287
29/11/2019 23:00,8.4565,-0.39,8.465488305,5.2965,0,5.2965,3.16,-0.39,3.183975502,8.2665,0.49,8.281009736,5.2965,0,5.2965,2.97,0.49,3.010149498
29/11/2019 23:30,8.3895,0.13,8.390507151,5.8095,0,5.8095,2.58,0.13,2.583273118,8.1995,0.49,8.214128088,5.8095,0,5.8095,2.39,0.49,2.439713098
30/11/2019 00:00,8.419,-0.07,8.419291003,5.839,0,5.839,2.58,-0.07,2.580949438,8.229,0.02,8.229024304,5.839,0,5.839,2.39,0.02,2.390083681
30/11/2019 00:30,9.7715,-0.57,9.78811076,6.5415,0,6.5415,3.23,-0.57,3.279908535,9.5115,-0.55,9.527388533,6.5415,0,6.5415,2.97,-0.55,3.020496648
30/11/2019 01:00,10.007,-0.52,10.02050143,7.507,0,7.507,2.5,-0.52,2.553507392,9.747,-0.5,9.759816033,7.507,0,7.507,2.24,-0.5,2.295125269
30/11/2019 01:30,10.064,-0.52,10.07742507,8.154,0,8.154,1.91,-0.52,1.979520144,9.834,-0.5,9.846702798,8.154,0,8.154,1.68,-0.5,1.752826289
30/11/2019 02:00,9.783,-0.77,9.81325578,9.713,0,9.713,0.07,-0.77,0.773175271,9.453,-0.71,9.479625995,9.713,0,9.713,-0.26,-0.71,0.756108458
30/11/2019 02:30,9.775,-0.82,9.809333566,9.885,0,9.885,-0.11,-0.82,0.827345152,9.455,-0.71,9.481620378,9.885,0,9.885,-0.43,-0.71,0.830060239
30/11/2019 03:00,9.5045,-1.07,9.56453973,11.2345,0,11.2345,-1.73,-1.07,2.034158303,9.2845,-0.93,9.330961379,11.2345,0,11.2345,-1.95,-0.93,2.160416626
30/11/2019 03:30,9.113,-1.19,9.190368273,11.553,0,11.553,-2.44,-1.19,2.714719138,8.913,-1.06,8.975810214,11.553,0,11.553,-2.64,-1.06,2.844855005
30/11/2019 04:00,8.9095,-0.96,8.96107082,10.5995,0,10.5995,-1.69,-0.96,1.943630623,8.7195,-0.84,8.759867593,10.5995,0,10.5995,-1.88,-0.84,2.059126028
30/11/2019 04:30,8.408,-0.73,8.439630561,9.718,0,9.718,-1.31,-0.73,1.49966663,8.308,-0.64,8.332614476,9.718,0,9.718,-1.41,-0.64,1.548450839
30/11/2019 05:00,8.343,-0.92,8.393571886,10.843,0,10.843,-2.5,-0.92,2.663906905,8.183,-0.8,8.222012467,10.843,0,10.843,-2.66,-0.8,2.777696888
30/11/2019 05:30,8.282,-0.92,8.332942097,10.642,0,10.642,-2.36,-0.92,2.532982432,8.162,-0.8,8.201112364,10.642,0,10.642,-2.48,-0.8,2.605839596
30/11/2019 06:00,8.366,-0.92,8.416433687,10.776,0,10.776,-2.41,-0.92,2.579631757,8.226,-0.8,8.264809496,10.776,0,10.776,-2.55,-0.8,2.672545603
30/11/2019 06:30,8.712,-1.1,8.781169854,10.972,0,10.972,-2.26,-1.1,2.513483638,8.562,-0.97,8.616771089,10.972,0,10.972,-2.41,-0.97,2.597883754
30/11/2019 07:00,9.002,-1.23,9.08564274,11.152,0,11.152,-2.15,-1.23,2.47697396,8.832,-1.1,8.9002373,11.152,0,11.152,-2.32,-1.1,2.567566942
30/11/2019 07:30,8.949,-1.19,9.027773867,10.989,0,10.989,-2.04,-1.19,2.361715478,8.779,-1.06,8.842762068,10.989,0,10.989,-2.21,-1.06,2.451060995
30/11/2019 08:00,9.192,-1.19,9.268708864,11.022,0,11.022,-1.83,-1.19,2.182887995,9.002,-1.06,9.064193511,11.022,0,11.022,-2.02,-1.06,2.28122774
30/11/2019 08:30,9.613,-1.55,9.737159185,11.743,0,11.743,-2.13,-1.55,2.634274094,9.403,-1.39,9.50518327,11.743,0,11.743,-2.34,-1.39,2.721709022
30/11/2019 09:00,9.9875,-1.41,10.08653837,11.2775,0,11.2775,-1.29,-1.41,1.911072997,9.8075,-1.27,9.88938604,11.2775,0,11.2775,-1.47,-1.27,1.942627087
30/11/2019 09:30,10.341,-1.57,10.45950195,11.691,0,11.691,-1.35,-1.57,2.070603777,10.141,-1.44,10.2427282,11.691,0,11.691,-1.55,-1.44,2.11567956
30/11/2019 10:00,10.4695,-1.63,10.59562788,11.9195,0,11.9195,-1.45,-1.63,2.181604914,10.2595,-1.49,10.36713269,11.9195,0,11.9195,-1.66,-1.49,2.230627714
30/11/2019 10:30,10.547,-1.68,10.67996297,11.997,0,11.997,-1.45,-1.68,2.219211572,10.337,-1.54,10.45108458,11.997,0,11.997,-1.66,-1.54,2.264332131
30/11/2019 11:00,10.3065,-1.74,10.45234626,12.5865,0,12.5865,-2.28,-1.74,2.868100417,10.1265,-1.61,10.25368725,12.5865,0,12.5865,-2.46,-1.61,2.940017007
30/11/2019 11:30,10.3585,-1.74,10.50362424,12.3485,0,12.3485,-1.99,-1.74,2.643425808,10.1585,-1.61,10.28529155,12.3485,0,12.3485,-2.19,-1.61,2.718124353
30/11/2019 12:00,10.406,-1.59,10.52677234,11.866,0,11.866,-1.46,-1.59,2.158633827,10.176,-1.45,10.27878767,11.866,0,11.866,-1.69,-1.45,2.226791414
30/11/2019 12:30,10.437,-1.59,10.55741772,11.847,0,11.847,-1.41,-1.59,2.12513529,10.207,-1.45,10.3094786,11.847,0,11.847,-1.64,-1.45,2.189086567
30/11/2019 13:00,10.3415,-1.47,10.44545462,11.7515,0,11.7515,-1.41,-1.47,2.036909424,10.1115,-1.34,10.19990354,11.7515,0,11.7515,-1.64,-1.34,2.117829077
30/11/2019 13:30,10.4555,-1.59,10.57570708,12.0755,0,12.0755,-1.62,-1.59,2.269911893,10.2455,-1.46,10.34900335,12.0755,0,12.0755,-1.83,-1.46,2.341046774
30/11/2019 14:00,10.208,-1.59,10.33108726,11.198,0,11.198,-0.99,-1.59,1.873018953,10.018,-0.73,10.04456191,11.198,0,11.198,-1.18,-0.73,1.387551801
30/11/2019 14:30,9.936,-1.17,10.00464872,11.636,0,11.636,-1.7,-1.17,2.063710251,9.766,-1.04,9.82121968,11.636,0,11.636,-1.87,-1.04,2.139742975
30/11/2019 15:00,9.8445,-1.26,9.924806308,11.7245,0,11.7245,-1.88,-1.26,2.263183598,9.6645,-1.14,9.731503494,11.7245,0,11.7245,-2.06,-1.14,2.354400136
30/11/2019 15:30,10.0065,-1.42,10.10675231,11.5365,0,11.5365,-1.53,-1.42,2.087414669,9.8165,-1.3,9.902205424,11.5365,0,11.5365,-1.72,-1.3,2.156014842
30/11/2019 16:00,9.9975,-1.26,10.07658703,10.8775,0,10.8775,-0.88,-1.26,1.536879956,9.8875,-1.13,9.951861949,10.8775,0,10.8775,-0.99,-1.13,1.502331521
30/11/2019 16:30,11.2065,-1.2,11.2705653,9.7965,0,9.7965,1.41,-1.2,1.851512895,10.9965,-0.88,11.03165501,9.7965,0,9.7965,1.2,-0.88,1.488086019
30/11/2019 17:00,11.49,-1.07,11.53971403,9.37,0,9.37,2.12,-1.07,2.374721036,11.22,-0.93,11.25847681,9.37,0,9.37,1.85,-0.93,2.070603777
30/11/2019 17:30,11.917,-1.07,11.96493999,8.967,0,8.967,2.95,-1.07,3.138056724,11.617,-0.93,11.65416616,8.967,0,8.967,2.65,-0.93,2.808451531
30/11/2019 18:00,11.8535,-1.31,11.92566821,10.1535,0,10.1535,1.7,-1.31,2.146182658,11.6535,-1.15,11.71010513,10.1535,0,10.1535,1.5,-1.15,1.890105817
30/11/2019 18:30,11.793,-1.21,11.85491244,9.933,0,9.933,1.86,-1.21,2.218941189,11.513,-1.06,11.56169404,9.933,0,9.933,1.58,-1.06,1.902629759
30/11/2019 19:00,11.451,-1.21,11.51475145,9.981,0,9.981,1.47,-1.21,1.903943276,11.231,-1.06,11.28091136,9.981,0,9.981,1.25,-1.06,1.638932579
30/11/2019 19:30,11.237,-1.21,11.30195864,10.247,0,10.247,0.99,-1.21,1.563393744,11.117,-1.06,11.16742088,10.247,0,10.247,0.87,-1.06,1.371313239
30/11/2019 20:00,10.8145,-1,10.86063581,9.6945,0,9.6945,1.12,-1,1.50146595,10.7545,-0.87,10.78963254,9.6945,0,9.6945,1.06,-0.87,1.371313239
30/11/2019 20:30,10.435,-0.86,10.47037846,9.315,0,9.315,1.12,-0.86,1.412090649,10.335,-0.74,10.36145863,9.315,0,9.315,1.02,-0.74,1.26015872
30/11/2019 21:00,10.157,-0.71,10.18178516,8.977,0,8.977,1.18,-0.71,1.377134707,9.997,-0.6,10.01498922,8.977,0,8.977,1.02,-0.6,1.183384975
30/11/2019 21:30,9.582,-0.61,9.601396982,7.812,0,7.812,1.77,-0.61,1.872164523,9.522,-0.54,9.537299618,7.812,0,7.812,1.71,-0.54,1.793237296
30/11/2019 22:00,9.0145,0.05,9.014638664,3.7545,0,3.7545,5.26,0.05,5.260237637,8.8245,0.5,8.838653758,3.7545,0,3.7545,5.07,0.5,5.094595175
30/11/2019 22:30,8.6325,-0.49,8.646395564,6.4325,0,6.4325,2.2,-0.49,2.253907718,8.4525,-0.34,8.45933545,6.4325,0,6.4325,2.02,-0.34,2.048414021
30/11/2019 23:00,8.355,0.49,8.369356307,4.715,0,4.715,3.64,0.49,3.672832694,8.185,0.57,8.204823277,4.715,0,4.715,3.47,0.57,3.516503946
30/11/2019 23:30,8.3625,0.13,8.363510402,6.1025,0,6.1025,2.26,0.13,2.26373585,8.1825,0.52,8.199006418,6.1025,0,6.1025,2.08,0.52,2.144014925
01/12/2019 00:00,8.206,-0.05,8.206152326,5.766,0,5.766,2.44,-0.05,2.440512241,8.026,0.65,8.05227769,5.766,0,5.766,2.26,0.65,2.351616465
01/12/2019 00:30,9.73,-0.5,9.742838395,6.19,0,6.19,3.54,-0.5,3.575136361,9.48,0.57,9.497120616,6.19,0,6.19,3.29,0.57,3.33901183
01/12/2019 01:00,10.1105,-0.45,10.12050939,5.4805,0,5.4805,4.63,-0.45,4.651816849,9.8405,0.02,9.840520324,5.4805,0,5.4805,4.36,0.02,4.360045871
01/12/2019 01:30,10.135,-0.19,10.1367808,3.075,0,3.075,7.06,-0.19,7.062556194,9.885,0.51,9.898147554,3.075,0,3.075,6.81,0.51,6.829070215
01/12/2019 02:00,9.759,0.53,9.773381247,2.809,0,2.809,6.95,0.53,6.970179338,9.509,0.51,9.522666696,2.809,0,2.809,6.7,0.51,6.719382412
01/12/2019 02:30,9.6545,3.53,10.27960458,2.8845,0,2.8845,6.77,3.53,7.635037655,9.6645,-2.9,10.09022102,2.8845,0,2.8845,6.78,-2.9,7.37417114
01/12/2019 03:00,9.406,1.29,9.494047398,2.166,0,2.166,7.24,1.29,7.354026108,9.246,-0.2,9.248162845,2.166,0,2.166,7.08,-0.2,7.082824295
01/12/2019 03:30,9.0775,0.51,9.091815344,2.2275,0,2.2275,6.85,0.51,6.868959164,8.8475,0.62,8.869197047,2.2275,0,2.2275,6.62,0.62,6.648969845
01/12/2019 04:00,8.932,0.51,8.946548161,2.482,0,2.482,6.45,0.51,6.470131374,8.702,0.62,8.724058918,2.482,0,2.482,6.22,0.62,6.250823946
01/12/2019 04:30,8.6595,0.51,8.674505188,4.5095,0,4.5095,4.15,0.51,4.181219918,8.4495,0.51,8.46487745,4.5095,0,4.5095,3.94,0.51,3.972870499
01/12/2019 05:00,8.4965,-0.54,8.513642713,6.5365,0,6.5365,1.96,-0.54,2.033027299,8.2865,-0.22,8.289419898,6.5365,0,6.5365,1.75,-0.22,1.763774362
01/12/2019 05:30,8.5645,0,8.5645,7.3245,0,7.3245,1.24,0,1.24,8.3645,0.51,8.380033428,7.3245,0,7.3245,1.04,0.51,1.158317746
01/12/2019 06:00,8.536,-0.06,8.536210869,5.436,0,5.436,3.1,-0.06,3.100580591,8.346,0.63,8.369744082,5.436,0,5.436,2.91,0.63,2.977414986
01/12/2019 06:30,8.919,-0.5,8.93300403,4.029,0,4.029,4.89,-0.5,4.915495906,8.719,0.63,8.741731007,4.029,0,4.029,4.69,0.63,4.732124259
01/12/2019 07:00,9.1415,0,9.1415,4.8215,0,4.8215,4.32,0,4.32,8.9315,0.55,8.948418422,4.8215,0,4.8215,4.11,0.55,4.146637192
01/12/2019 07:30,9.2095,-0.62,9.230346161,4.8895,0,4.8895,4.32,-0.62,4.36426397,8.9995,-0.57,9.017532936,4.8895,0,4.8895,4.11,-0.57,4.149337296
01/12/2019 08:00,9.214,-0.62,9.234836003,5.134,0,5.134,4.08,-0.62,4.126838984,9.004,-0.57,9.022023941,5.134,0,5.134,3.87,-0.57,3.911751526
01/12/2019 08:30,9.5585,-0.5,9.571568432,5.8185,0,5.8185,3.74,-0.5,3.77327444,9.3385,-0.5,9.351875868,5.8185,0,5.8185,3.52,-0.5,3.555334021
01/12/2019 09:00,9.861,-0.5,9.873668062,6.971,0,6.971,2.89,-0.5,2.932933685,9.671,-0.5,9.683916615,6.971,0,6.971,2.7,-0.5,2.745906044
01/12/2019 09:30,10.1425,-0.68,10.16526961,6.6925,0,6.6925,3.45,-0.68,3.516375975,10.0025,-0.66,10.02425091,6.6925,0,6.6925,3.31,-0.66,3.375159256
01/12/2019 10:00,9.987,-0.53,10.00105339,7.207,0,7.207,2.78,-0.53,2.83007067,9.927,-0.52,9.940610092,7.207,0,7.207,2.72,-0.52,2.769259829
01/12/2019 10:30,9.846,-0.58,9.863068285,9.006,0,9.006,0.84,-0.58,1.020784012,9.846,-0.52,9.859721903,9.006,0,9.006,0.84,-0.52,0.987927123
01/12/2019 11:00,9.5475,-0.51,9.561111664,8.7075,0,8.7075,0.84,-0.51,0.982700361,9.5475,-0.52,9.561650289,8.7075,0,8.7075,0.84,-0.52,0.987927123
01/12/2019 11:30,9.454,-0.58,9.471774702,8.844,0,8.844,0.61,-0.58,0.84172442,9.574,-0.8,9.607365716,8.844,0,8.844,0.73,-0.8,1.083005078
01/12/2019 12:00,9.226,-0.65,9.248868904,8.346,0,8.346,0.88,-0.65,1.09402925,9.336,-0.57,9.3533842,8.346,0,8.346,0.99,-0.57,1.142365966
01/12/2019 12:30,8.9345,-0.65,8.958113097,6.6045,0,6.6045,2.33,-0.65,2.418966722,9.0145,-0.57,9.032502989,6.6045,0,6.6045,2.41,-0.57,2.476489451
01/12/2019 13:00,9.3145,-0.5,9.327910283,7.5145,0,7.5145,1.8,-0.5,1.868154169,9.3445,-0.41,9.353490271,7.5145,0,7.5145,1.83,-0.41,1.875366631
01/12/2019 13:30,9.5435,-0.5,9.556588944,6.8835,0,6.8835,2.66,-0.5,2.706584564,9.5835,-0.54,9.598701592,6.8835,0,6.8835,2.7,-0.54,2.753470537
01/12/2019 14:00,9.647,-0.5,9.659948706,7.387,0,7.387,2.26,-0.5,2.314649001,9.617,-0.54,9.632148722,7.387,0,7.387,2.23,-0.54,2.294449825
01/12/2019 14:30,9.9315,-0.61,9.950215689,8.0115,0,8.0115,1.92,-0.61,2.014571915,9.7915,-0.58,9.808663122,8.0115,0,8.0115,1.78,-0.58,1.872111108
01/12/2019 15:00,9.98,-0.54,9.994598541,6.29,0,6.29,3.69,-0.54,3.729302884,9.77,-0.73,9.797234304,6.29,0,6.29,3.48,-0.73,3.555741835
01/12/2019 15:30,10.341,2.81,10.71598717,4.271,0,4.271,6.07,2.81,6.688871355,10.161,-3.22,10.65900188,4.271,0,4.271,5.89,-3.22,6.712711822
01/12/2019 16:00,10.7725,-0.61,10.78975701,3.8125,0,3.8125,6.96,-0.61,6.986680184,10.4725,-0.5,10.48442923,3.8125,0,3.8125,6.66,-0.5,6.678742397
01/12/2019 16:30,11.4975,-0.61,11.51367041,3.1575,0,3.1575,8.34,-0.61,8.362278398,11.1675,-0.61,11.18414754,3.1575,0,3.1575,8.01,-0.61,8.033193636
01/12/2019 17:00,12.3705,-0.56,12.38316883,3.2305,0,3.2305,9.14,-0.56,9.157139291,12.0305,-0.53,12.04216883,3.2305,0,3.2305,8.8,-0.53,8.81594578
01/12/2019 17:30,12.825,-0.62,12.83997761,3.055,0,3.055,9.77,-0.62,9.789652701,12.455,-0.53,12.4662715,3.055,0,3.055,9.4,-0.53,9.414929633
01/12/2019 18:00,12.7115,-0.62,12.72661118,2.3815,0,2.3815,10.33,-0.62,10.34858928,12.3515,-0.58,12.36511028,2.3815,0,2.3815,9.97,-0.58,9.986856362
01/12/2019 18:30,12.47,-0.5,12.48002003,1.78,0,1.78,10.69,-0.5,10.70168678,12.11,0,12.11,1.78,0,1.78,10.33,0,10.33
01/12/2019 19:00,12.0665,3.14,12.46836085,1.9865,0,1.9865,10.08,3.14,10.55774597,11.7865,-3.23,12.22106715,1.9865,0,1.9865,9.8,-3.23,10.31857064
01/12/2019 19:30,11.664,0,11.664,2.494,0,2.494,9.17,0,9.17,11.344,0,11.344,2.494,0,2.494,8.85,0,8.85
01/12/2019 20:00,11.1855,0,11.1855,3.4255,0,3.4255,7.76,0,7.76,10.8755,0.51,10.8874515,3.4255,0,3.4255,7.45,0.51,7.467435972
01/12/2019 20:30,10.866,-0.52,10.87843537,3.556,0,3.556,7.31,-0.52,7.328471873,10.566,-0.47,10.57644818,3.556,0,3.556,7.01,-0.47,7.025738395
01/12/2019 21:00,10.548,0.04,10.54807584,2.608,0,2.608,7.94,0.04,7.940100755,10.268,0.63,10.28730888,2.608,0,2.608,7.66,0.63,7.685863647
01/12/2019 21:30,10.0865,0.04,10.08657931,3.7565,0,3.7565,6.33,0.04,6.330126381,9.8365,0.58,9.853584741,3.7565,0,3.7565,6.08,0.58,6.107601821
01/12/2019 22:00,9.439,-0.57,9.456194848,2.929,0,2.929,6.51,-0.57,6.534906273,9.199,-0.04,9.199086966,2.929,0,2.929,6.27,-0.04,6.27012759
01/12/2019 22:30,8.959,0.68,8.98476939,3.019,0,3.019,5.94,0.68,5.978795865,8.749,0.51,8.76385195,3.019,0,3.019,5.73,0.51,5.752651563
01/12/2019 23:00,8.5125,0.56,8.530900084,2.1425,0,2.1425,6.37,0.56,6.394568007,8.3225,0.62,8.345562069,2.1425,0,2.1425,6.18,0.62,6.21102246
01/12/2019 23:30,8.561,0.56,8.579296067,1.971,0,1.971,6.59,0.56,6.613750827,8.361,0.66,8.387009062,1.971,0,1.971,6.39,0.66,6.423994085
02/12/2019 00:00,8.494,0.56,8.512440073,1.664,0,1.664,6.83,0.56,6.852919086,8.294,0.66,8.320218507,1.664,0,1.664,6.63,0.66,6.662769694
02/12/2019 00:30,10.0585,1.37,10.15137046,1.7585,0,1.7585,8.3,1.37,8.412306461,9.7885,0.21,9.790752384,1.7585,0,1.7585,8.03,0.21,8.032745483
02/12/2019 01:00,10.4135,0.57,10.42908828,1.8835,0,1.8835,8.53,0.57,8.549023336,10.1135,0.51,10.12635089,1.8835,0,1.8835,8.23,0.51,8.245786803
02/12/2019 01:30,10.6085,0.51,10.62075196,1.4285,0,1.4285,9.18,0.51,9.194155752,10.3085,0.51,10.32110809,1.4285,0,1.4285,8.88,0.51,8.894633213
02/12/2019 02:00,10.423,0.63,10.44202227,0.783,0,0.783,9.64,0.63,9.660564166,10.133,0.51,10.14582619,0.783,0,0.783,9.35,0.51,9.363898761
02/12/2019 02:30,10.5315,0.63,10.55032664,0.2215,0,0.2215,10.31,0.63,10.32923037,10.2315,0.51,10.24420286,0.2215,0,0.2215,10.01,0.51,10.02298359
02/12/2019 03:00,10.2475,0.51,10.26018305,0.0975,0,0.0975,10.15,0.51,10.16280473,9.9575,0.51,9.970551953,0.0975,0,0.0975,9.86,0.51,9.873180845
02/12/2019 03:30,10,0.59,10.01738988,0.01,0,0.01,9.99,0.59,10.00740726,9.72,0.67,9.7430642,0.01,0,0.01,9.71,0.67,9.733087896
02/12/2019 04:00,9.8675,0.59,9.885122976,0.0075,0,0.0075,9.86,0.59,9.877636357,9.5875,0.73,9.615251232,0.0075,0,0.0075,9.58,0.73,9.607772895
02/12/2019 04:30,9.5425,0.98,9.592690251,0.0025,0,0.0025,9.54,0.98,9.590203335,9.3225,0.61,9.342435777,0.0025,0,0.0025,9.32,0.61,9.339941113
02/12/2019 05:00,9.3535,0.76,9.384325349,0.0035,0,0.0035,9.35,0.76,9.38083685,9.1135,0.88,9.155887846,0.0035,0,0.0035,9.11,0.88,9.152404056
02/12/2019 05:30,9.4395,0.71,9.466163967,0.0195,0,0.0195,9.42,0.71,9.446719007,9.1895,0.82,9.226012695,0.0195,0,0.0195,9.17,0.82,9.206590031
02/12/2019 06:00,9.613,0.71,9.639184042,0.023,0,0.023,9.59,0.71,9.616246669,9.363,0.82,9.398838705,0.023,0,0.023,9.34,0.82,9.375926621
02/12/2019 06:30,10.6175,0.58,10.63332997,0.0075,0,0.0075,10.61,0.58,10.62584114,10.3175,0.6,10.33493136,0.0075,0,0.0075,10.31,0.6,10.32744402
02/12/2019 07:00,11.362,3.31,11.8343206,0.002,0,0.002,11.36,3.31,11.83240043,11.312,-3.21,11.75863274,0.002,0,0.002,11.31,-3.21,11.75670872
02/12/2019 07:30,11.61,3.16,12.03236053,0,0,0,11.61,3.16,12.03236053,11.7,-3.32,12.16192419,0,0,0,11.7,-3.32,12.16192419
02/12/2019 08:00,11.841,2.99,12.21267297,0.001,0,0.001,11.84,2.99,12.2117034,11.701,-3.32,12.16288621,0.001,0,0.001,11.7,-3.32,12.16192419
02/12/2019 08:30,12.0775,0,12.0775,0.1275,0,0.1275,11.95,0,11.95,11.6975,0,11.6975,0.1275,0,0.1275,11.57,0,11.57
02/12/2019 09:00,11.9045,0,11.9045,0.7045,0,0.7045,11.2,0,11.2,11.5845,0,11.5845,0.7045,0,0.7045,10.88,0,10.88
02/12/2019 09:30,11.697,-0.5,11.70768162,1.387,0,1.387,10.31,-0.5,10.32211703,11.437,0,11.437,1.387,0,1.387,10.05,0,10.05
02/12/2019 10:00,11.268,3.14,11.69732551,2.048,0,2.048,9.22,3.14,9.740020534,11.138,-3.39,11.64247156,2.048,0,2.048,9.09,-3.39,9.701556576
02/12/2019 10:30,10.727,0,10.727,2.737,0,2.737,7.99,0,7.99,10.637,0,10.637,2.737,0,2.737,7.9,0,7.9
02/12/2019 11:00,10.184,0,10.184,3.624,0,3.624,6.56,0,6.56,10.164,0.51,10.17678712,3.624,0,3.624,6.54,0.51,6.559855181
02/12/2019 11:30,10.0875,-0.5,10.09988397,4.1775,0,4.1775,5.91,-0.5,5.93111288,10.1175,0,10.1175,4.1775,0,4.1775,5.94,0,5.94
02/12/2019 12:00,9.7945,-0.5,9.807253961,4.4745,0,4.4745,5.32,-0.5,5.343444582,9.8445,0,9.8445,4.4745,0,4.4745,5.37,0,5.37
02/12/2019 12:30,9.6525,-2.26,9.913544081,4.4525,0,4.4525,5.2,-2.26,5.66988536,9.7225,0,9.7225,4.4525,0,4.4525,5.27,0,5.27
02/12/2019 13:00,9.58,0,9.58,4.34,0,4.34,5.24,0,5.24,9.61,0,9.61,4.34,0,4.34,5.27,0,5.27
02/12/2019 13:30,9.482,0,9.482,3.782,0,3.782,5.7,0,5.7,9.512,0.51,9.525662392,3.782,0,3.782,5.73,0.51,5.752651563
02/12/2019 14:00,9.485,0,9.485,3.335,0,3.335,6.15,0,6.15,9.465,0,9.465,3.335,0,3.335,6.13,0,6.13
02/12/2019 14:30,10.1025,0.51,10.11536486,1.6525,0,1.6525,8.45,0.51,8.465376542,10.0025,0.51,10.01549331,1.6525,0,1.6525,8.35,0.51,8.365560352
02/12/2019 15:00,10.4285,2.89,10.82153927,0.6685,0,0.6685,9.76,2.89,10.17888501,10.2085,-0.38,10.21557009,0.6685,0,0.6685,9.54,-0.38,9.547565135
02/12/2019 15:30,10.666,0,10.666,0.446,0,0.446,10.22,0,10.22,10.416,0.57,10.43158454,0.446,0,0.446,9.97,0.57,9.986280589
02/12/2019 16:00,11.1555,-3.37,11.65341496,0.1655,0,0.1655,10.99,-3.37,11.49508591,10.8255,3.27,11.3085963,0.1655,0,0.1655,10.66,3.27,11.15026906
02/12/2019 16:30,11.8965,0,11.8965,0.3065,0,0.3065,11.59,0,11.59,11.5365,0,11.5365,0.3065,0,0.3065,11.23,0,11.23
02/12/2019 17:00,12.816,0,12.816,0.446,0,0.446,12.37,0,12.37,12.416,0,12.416,0.446,0,0.446,11.97,0,11.97
02/12/2019 17:30,13.346,0,13.346,0.446,0,0.446,12.9,0,12.9,12.906,0,12.906,0.446,0,0.446,12.46,0,12.46
02/12/2019 18:00,13.4165,-0.5,13.42581365,0.4465,0,0.4465,12.97,-0.5,12.97963405,12.9965,0,12.9965,0.4465,0,0.4465,12.55,0,12.55
02/12/2019 18:30,13.296,0,13.296,0.446,0,0.446,12.85,0,12.85,12.876,0,12.876,0.446,0,0.446,12.43,0,12.43
02/12/2019 19:00,12.91,-3.49,13.37341392,0.13,0,0.13,12.78,-3.49,13.24796211,12.51,2.9,12.84173275,0.13,0,0.13,12.38,2.9,12.71512485
02/12/2019 19:30,12.61,3.39,13.05772568,0,0,0,12.61,3.39,13.05772568,12.3,-3.3,12.73499117,0,0,0,12.3,-3.3,12.73499117
02/12/2019 20:00,12.32,0,12.32,0,0,0,12.32,0,12.32,11.95,0,11.95,0,0,0,11.95,0,11.95
02/12/2019 20:30,11.824,3.27,12.26783909,0.004,0,0.004,11.82,3.27,12.26398386,11.524,-3.23,11.96810244,0.004,0,0.004,11.52,-3.23,11.96425092
02/12/2019 21:00,11.3045,0,11.3045,0.0245,0,0.0245,11.28,0,11.28,11.0045,0.55,11.0182358,0.0245,0,0.0245,10.98,0.55,10.99376642
02/12/2019 21:30,10.824,0.6,10.84061696,0.024,0,0.024,10.8,0.6,10.81665383,10.534,0.55,10.5483485,0.024,0,0.024,10.51,0.55,10.52438122
02/12/2019 22:00,10.132,0.86,10.16843272,0.112,0,0.112,10.02,0.86,10.05683847,9.882,0.36,9.888555203,0.112,0,0.112,9.77,0.36,9.776630299
02/12/2019 22:30,9.472,0.55,9.487954679,0.052,0,0.052,9.42,0.55,9.436042603,9.252,0.64,9.274109337,0.052,0,0.052,9.2,0.64,9.222234003
02/12/2019 23:00,9.117,0.67,9.141585694,0.017,0,0.017,9.1,0.67,9.124631499,8.917,0.74,8.947652709,0.017,0,0.017,8.9,0.74,8.930711058
02/12/2019 23:30,9.05,0.71,9.077808105,0,0,0,9.05,0.71,9.077808105,8.85,0.8,8.886084627,0,0,0,8.85,0.8,8.886084627
03/12/2019 00:00,8.86,0.77,8.893396427,0,0,0,8.86,0.77,8.893396427,8.67,0.88,8.714545312,0,0,0,8.67,0.88,8.714545312
03/12/2019 00:30,10.35,0.59,10.36680279,0,0,0,10.35,0.59,10.36680279,10.07,0.71,10.09499876,0,0,0,10.07,0.71,10.09499876
03/12/2019 01:00,10.76,0.51,10.77207965,0,0,0,10.76,0.51,10.77207965,10.46,0.63,10.4789551,0,0,0,10.46,0.63,10.4789551
03/12/2019 01:30,10.95,0.51,10.96187028,0,0,0,10.95,0.51,10.96187028,10.65,0.63,10.66861753,0,0,0,10.65,0.63,10.66861753
03/12/2019 02:00,10.77,0.55,10.7840345,0,0,0,10.77,0.55,10.7840345,10.47,0.63,10.48893703,0,0,0,10.47,0.63,10.48893703
03/12/2019 02:30,10.77,0.55,10.7840345,0,0,0,10.77,0.55,10.7840345,10.47,0.63,10.48893703,0,0,0,10.47,0.63,10.48893703
03/12/2019 03:00,10.5335,0.55,10.54784918,0.0035,0,0.0035,10.53,0.55,10.54435394,10.2435,0.68,10.2660456,0.0035,0,0.0035,10.24,0.68,10.26255329
03/12/2019 03:30,10.1705,0.61,10.18877668,0.0105,0,0.0105,10.16,0.61,10.17829554,9.8905,0.73,9.917403403,0.0105,0,0.0105,9.88,0.73,9.906931917
03/12/2019 04:00,9.9975,0.77,10.02710857,0.0875,0,0.0875,9.91,0.77,9.939869214,9.7575,0.39,9.765290894,0.0875,0,0.0875,9.67,0.39,9.677861334
03/12/2019 04:30,9.433,3.33,10.00351883,0.173,0,0.173,9.26,3.33,9.840553846,9.503,-2.21,9.756593104,0.173,0,0.173,9.33,-2.21,9.588169794
03/12/2019 05:00,9.4125,0.53,9.427409838,0.2625,0,0.2625,9.15,0.53,9.165336873,9.1725,0.63,9.194109867,0.2625,0,0.2625,8.91,0.63,8.932244959
03/12/2019 05:30,9.4735,0.53,9.488313984,0.5835,0,0.5835,8.89,0.53,8.905784637,9.2335,0.63,9.254967436,0.5835,0,0.5835,8.65,0.63,8.672911852
03/12/2019 06:00,9.6415,0.53,9.656056247,0.5615,0,0.5615,9.08,0.53,9.095454909,9.3915,0.53,9.406443124,0.5615,0,0.5615,8.83,0.53,8.845891702
03/12/2019 06:30,10.4025,2.94,10.80997716,0.5725,0,0.5725,9.83,2.94,10.26023879,10.1125,0.47,10.12341623,0.5725,0,0.5725,9.54,0.47,9.551570551
03/12/2019 07:00,11.218,0,11.218,0.718,0,0.718,10.5,0,10.5,10.898,0,10.898,0.718,0,0.718,10.18,0,10.18
03/12/2019 07:30,11.562,-0.5,11.57280623,1.012,0,1.012,10.55,-0.5,10.5618417,11.192,0,11.192,1.012,0,1.012,10.18,0,10.18
03/12/2019 08:00,11.563,0.34,11.56799762,0.833,0,0.833,10.73,0.34,10.73538541,11.243,-3.61,11.80835082,0.833,0,0.833,10.41,-3.61,11.01817589
03/12/2019 08:30,11.661,1.03,11.70640086,1.061,0,1.061,10.6,1.03,10.64992488,11.471,-3.21,11.91167247,1.061,0,1.061,10.41,-3.21,10.89367707
03/12/2019 09:00,11.482,-0.5,11.49288145,1.532,0,1.532,9.95,-0.5,9.962554893,11.132,0,11.132,1.532,0,1.532,9.6,0,9.6
03/12/2019 09:30,11.361,-0.5,11.37199723,1.511,0,1.511,9.85,-0.5,9.862682191,11.111,-0.5,11.12224442,1.511,0,1.511,9.6,-0.5,9.613012015
03/12/2019 10:00,10.905,0.01,10.90500459,2.125,0,2.125,8.78,0.01,8.780005695,10.735,-3.1,11.17363974,2.125,0,2.125,8.61,-3.1,9.151070976
03/12/2019 10:30,10.3955,-0.5,10.40751749,2.8055,0,2.8055,7.59,-0.5,7.606451209,10.3055,0,10.3055,2.8055,0,2.8055,7.5,0,7.5
03/12/2019 11:00,9.862,-0.55,9.877324739,3.582,0,3.582,6.28,-0.55,6.304038388,9.832,-0.56,9.847935012,3.582,0,3.582,6.25,-0.56,6.275037848
03/12/2019 11:30,9.6845,-0.5,9.697398633,4.0845,0,4.0845,5.6,-0.5,5.622277119,9.6845,0,9.6845,4.0845,0,4.0845,5.6,0,5.6
03/12/2019 12:00,9.3285,2.97,9.789883158,4.7685,0,4.7685,4.56,2.97,5.441920617,9.3385,-3.34,9.917821447,4.7685,0,4.7685,4.57,-3.34,5.660432846
03/12/2019 12:30,9.279,-0.59,9.297738488,5.229,0,5.229,4.05,-0.59,4.092749687,9.289,-0.5,9.302447044,5.229,0,5.229,4.06,-0.5,4.090672316
03/12/2019 13:00,9.327,0,9.327,4.657,0,4.657,4.67,0,4.67,9.267,0,9.267,4.657,0,4.657,4.61,0,4.61
03/12/2019 13:30,9.377,0,9.377,4.027,0,4.027,5.35,0,5.35,9.317,0.63,9.338275483,4.027,0,4.027,5.29,0.63,5.327382096
03/12/2019 14:00,9.2745,0,9.2745,4.2745,0,4.2745,5,0,5,9.2045,0.51,9.218618131,4.2745,0,4.2745,4.93,0.51,4.956309111
03/12/2019 14:30,9.288,0,9.288,3.308,0,3.308,5.98,0,5.98,9.178,0.51,9.192158832,3.308,0,3.308,5.87,0.51,5.892113373
03/12/2019 15:00,9.797,0,9.797,2.297,0,2.297,7.5,0,7.5,9.617,0,9.617,2.297,0,2.297,7.32,0,7.32
03/12/2019 15:30,10.1025,-0.5,10.11486561,2.0525,0,2.0525,8.05,-0.5,8.065513003,9.8825,0,9.8825,2.0525,0,2.0525,7.83,0,7.83
03/12/2019 16:00,10.624,-0.5,10.63575931,1.434,0,1.434,9.19,-0.5,9.20359169,10.334,0,10.334,1.434,0,1.434,8.9,0,8.9
03/12/2019 16:30,11.346,2.89,11.70827981,1.126,0,1.126,10.22,2.89,10.62075798,10.996,-3.24,11.46340333,1.126,0,1.126,9.87,-3.24,10.38819041
03/12/2019 17:00,12.414,1.96,12.5677761,0.994,0,0.994,11.42,1.96,11.58697545,12.234,-3.65,12.76688122,0.994,0,0.994,11.24,-3.65,11.81778744
03/12/2019 17:30,12.9525,0.69,12.97086567,1.3325,0,1.3325,11.62,0.69,11.6404682,12.6125,-3.51,13.09180111,1.3325,0,1.3325,11.28,-3.51,11.81348805
03/12/2019 18:00,13.033,-0.5,13.04258751,1.233,0,1.233,11.8,-0.5,11.81058847,12.603,0,12.603,1.233,0,1.233,11.37,0,11.37
03/12/2019 18:30,12.949,-0.5,12.95864966,1.189,0,1.189,11.76,-0.5,11.77062445,12.559,0,12.559,1.189,0,1.189,11.37,0,11.37
03/12/2019 19:00,12.7975,-0.5,12.80726381,1.4875,0,1.4875,11.31,-0.5,11.32104677,12.4075,-0.5,12.41757046,1.4875,0,1.4875,10.92,-0.5,10.93144089
03/12/2019 19:30,12.4495,-0.5,12.45953652,2.2095,0,2.2095,10.24,-0.5,10.25219976,12.0595,0,12.0595,2.2095,0,2.2095,9.85,0,9.85
03/12/2019 20:00,11.9105,-3.3,12.35920751,3.1405,0,3.1405,8.77,-3.3,9.370320165,11.5505,3.15,11.97232435,3.1405,0,3.1405,8.41,3.15,8.980567911
03/12/2019 20:30,11.517,-0.54,11.5296526,3.237,0,3.237,8.28,-0.54,8.297590012,11.187,0,11.187,3.237,0,3.237,7.95,0,7.95
03/12/2019 21:00,11.0635,-0.64,11.08199586,3.3035,0,3.3035,7.76,-0.64,7.786347025,10.7635,-0.45,10.77290268,3.3035,0,3.3035,7.46,-0.45,7.473560062
03/12/2019 21:30,10.564,-0.64,10.58336884,3.194,0,3.194,7.37,-0.64,7.39773614,10.294,-0.52,10.3071255,3.194,0,3.194,7.1,-0.52,7.119016786
03/12/2019 22:00,9.9335,0.63,9.953457804,3.3635,0,3.3635,6.57,0.63,6.600136362,9.6935,0.54,9.708529356,3.3635,0,3.3635,6.33,0.54,6.352991421
03/12/2019 22:30,9.2495,3.62,9.93265575,3.4395,0,3.4395,5.81,3.62,6.845472957,9.2195,-2.4,9.526761268,3.4395,0,3.4395,5.78,-2.4,6.258466266
03/12/2019 23:00,8.8295,2.5,9.176604505,3.9395,0,3.9395,4.89,2.5,5.492003277,8.7295,-0.7,8.757520782,3.9395,0,3.9395,4.79,-0.7,4.84087802
03/12/2019 23:30,8.756,0.57,8.774533378,4.186,0,4.186,4.57,0.57,4.605409862,8.566,0.51,8.581168685,4.186,0,4.186,4.38,0.51,4.409591818
04/12/2019 00:00,8.556,0.49,8.570019603,3.596,0,3.596,4.96,0.49,4.984144861,8.366,0.51,8.381530648,3.596,0,3.596,4.77,0.51,4.797186676
04/12/2019 00:30,10.1105,0.39,10.11801909,4.4705,0,4.4705,5.64,0.39,5.653467962,9.8405,0.51,9.853706929,4.4705,0,4.4705,5.37,0.51,5.394163513
04/12/2019 01:00,10.5145,-0.38,10.52136447,5.2545,0,5.2545,5.26,-0.38,5.273708373,10.2145,0.55,10.22929666,5.2545,0,5.2545,4.96,0.55,4.990400786
04/12/2019 01:30,10.568,0.53,10.58128177,3.508,0,3.508,7.06,0.53,7.079865818,10.288,0.63,10.30727141,3.508,0,3.508,6.78,0.63,6.809207002
04/12/2019 02:00,10.3915,0.24,10.39427113,3.6015,0,3.6015,6.79,0.24,6.794240208,10.1215,0.51,10.13434074,3.6015,0,3.6015,6.52,0.51,6.539915902
04/12/2019 02:30,10.445,0.59,10.4616502,3.565,0,3.565,6.88,0.59,6.905251625,10.165,0.51,10.17778586,3.565,0,3.565,6.6,0.51,6.619675219
04/12/2019 03:00,10.145,0.66,10.16644604,2.665,0,2.665,7.48,0.66,7.509061193,9.885,0.51,9.898147554,2.665,0,2.665,7.22,0.51,7.237990052
04/12/2019 03:30,9.8225,0.51,9.835731099,1.6625,0,1.6625,8.16,0.51,8.175921966,9.5625,0.6,9.581305039,1.6625,0,1.6625,7.9,0.6,7.922752047
04/12/2019 04:00,9.7385,0.51,9.751845069,1.4785,0,1.4785,8.26,0.51,8.275729575,9.4885,0.6,9.507451407,1.4785,0,1.4785,8.01,0.6,8.032440476
04/12/2019 04:30,9.3825,0.57,9.399798203,0.8025,0,0.8025,8.58,0.57,8.598912722,9.1425,0.66,9.166291848,0.8025,0,0.8025,8.34,0.66,8.366074348
04/12/2019 05:00,9.2315,0.57,9.249080616,0.2315,0,0.2315,9,0.57,9.018031936,9.0015,0.66,9.025663535,0.2315,0,0.2315,8.77,0.66,8.7947996
04/12/2019 05:30,9.3255,0.57,9.342903738,0.1355,0,0.1355,9.19,0.57,9.207659855,9.0955,0.66,9.119414469,0.1355,0,0.1355,8.96,0.66,8.984275152
04/12/2019 06:00,9.504,0.57,9.52107746,0.024,0,0.024,9.48,0.57,9.497120616,9.284,0.66,9.30743015,0.024,0,0.024,9.26,0.66,9.283490723
