Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
04/12/2019 06:30,10.255,0.46,10.26531173,0.045,0,0.045,10.21,0.46,10.22035714,9.995,0.7,10.01948227,0.045,0,0.045,9.95,0.7,9.974592724
04/12/2019 07:00,11.222,0,11.222,0.002,0,0.002,11.22,0,11.22,10.922,0.51,10.93390068,0.002,0,0.002,10.92,0.51,10.93190285
04/12/2019 07:30,11.56,-2.64,11.85762202,0,0,0,11.56,-2.64,11.85762202,11.24,3.14,11.67035561,0,0,0,11.24,3.14,11.67035561
04/12/2019 08:00,11.694,-0.6,11.70938239,0.004,0,0.004,11.69,-0.6,11.70538765,11.364,-0.62,11.38090049,0.004,0,0.004,11.36,-0.62,11.37690643
04/12/2019 08:30,11.756,-0.51,11.76705724,0.066,0,0.066,11.69,-0.51,11.7011196,11.386,-0.5,11.39697311,0.066,0,0.066,11.32,-0.5,11.33103702
04/12/2019 09:00,11.405,-0.51,11.4163972,0.675,0,0.675,10.73,-0.51,10.74211339,10.985,0,10.985,0.675,0,0.675,10.31,0,10.31
04/12/2019 09:30,11.2505,-0.51,11.26205355,1.4105,0,1.4105,9.84,-0.51,9.8532076,10.8305,0,10.8305,1.4105,0,1.4105,9.42,0,9.42
04/12/2019 10:00,10.9905,-0.51,11.00232658,2.0705,0,2.0705,8.92,-0.51,8.934567701,10.5705,0,10.5705,2.0705,0,2.0705,8.5,0,8.5
04/12/2019 10:30,10.486,-0.41,10.49401239,2.626,0,2.626,7.86,-0.41,7.87068612,10.056,-1.15,10.12154316,2.626,0,2.626,7.43,-1.15,7.518470589
04/12/2019 11:00,10.611,-0.5,10.6227737,1.491,0,1.491,9.12,-0.5,9.133695857,10.121,0,10.121,1.491,0,1.491,8.63,0,8.63
04/12/2019 11:30,10.7805,-0.5,10.79208878,1.6605,0,1.6605,9.12,-0.5,9.133695857,10.2905,0,10.2905,1.6605,0,1.6605,8.63,0,8.63
04/12/2019 12:00,10.3645,0,10.3645,2.2245,0,2.2245,8.14,0,8.14,9.9445,0.76,9.973498897,2.2245,0,2.2245,7.72,0.76,7.757319125
04/12/2019 12:30,10.2085,-0.5,10.22073736,2.4885,0,2.4885,7.72,-0.5,7.736174765,9.7785,0,9.7785,2.4885,0,2.4885,7.29,0,7.29
04/12/2019 13:00,9.8535,0,9.8535,3.0835,0,3.0835,6.77,0,6.77,9.4735,0.51,9.487217835,3.0835,0,3.0835,6.39,0.51,6.410319805
04/12/2019 13:30,9.7,0,9.7,3.64,0,3.64,6.06,0,6.06,9.48,0.55,9.495941238,3.64,0,3.64,5.84,0.55,5.865841798
04/12/2019 14:00,9.4865,-3.64,10.16087015,3.0865,0,3.0865,6.4,-3.64,7.36271689,9.2865,-0.33,9.2923615,3.0865,0,3.0865,6.2,-0.33,6.208776047
04/12/2019 14:30,9.5625,-0.11,9.563132659,1.8625,0,1.8625,7.7,-0.11,7.700785674,9.2725,-0.51,9.286514753,1.8625,0,1.8625,7.41,-0.51,7.427529872
04/12/2019 15:00,10.2045,-1.65,10.33703634,0.5845,0,0.5845,9.62,-1.65,9.760476423,9.7445,-0.51,9.757836863,0.5845,0,0.5845,9.16,-0.51,9.174186612
04/12/2019 15:30,10.613,0,10.613,0.353,0,0.353,10.26,0,10.26,10.113,0.53,10.12687854,0.353,0,0.353,9.76,0.53,9.774379776
04/12/2019 16:00,11.0095,0,11.0095,0.1695,0,0.1695,10.84,0,10.84,10.4695,0.57,10.48500502,0.1695,0,0.1695,10.3,0.57,10.31575979
04/12/2019 16:30,11.8295,0,11.8295,0.0195,0,0.0195,11.81,0,11.81,11.3095,0,11.3095,0.0195,0,0.0195,11.29,0,11.29
04/12/2019 17:00,12.84,0,12.84,0,0,0,12.84,0,12.84,12.44,-2.64,12.71704368,0,0,0,12.44,-2.64,12.71704368
04/12/2019 17:30,13.24,2.59,13.49094882,0,0,0,13.24,2.59,13.49094882,12.86,-3.52,13.33304166,0,0,0,12.86,-3.52,13.33304166
04/12/2019 18:00,13.3005,0,13.3005,0.0005,0,0.0005,13.3,0,13.3,12.8605,0,12.8605,0.0005,0,0.0005,12.86,0,12.86
04/12/2019 18:30,13.1625,0,13.1625,0.0025,0,0.0025,13.16,0,13.16,12.7625,0,12.7625,0.0025,0,0.0025,12.76,0,12.76
04/12/2019 19:00,13.1635,0,13.1635,0.0035,0,0.0035,13.16,0,13.16,12.7635,0,12.7635,0.0035,0,0.0035,12.76,0,12.76
04/12/2019 19:30,12.685,-0.5,12.69485033,0.005,0,0.005,12.68,-0.5,12.68985422,12.305,-0.5,12.31515428,0.005,0,0.005,12.3,-0.5,12.31015841
04/12/2019 20:00,12.135,-0.5,12.14529641,0.015,0,0.015,12.12,-0.5,12.13030915,11.785,0,11.785,0.015,0,0.015,11.77,0,11.77
04/12/2019 20:30,11.626,0,11.626,0.016,0,0.016,11.61,0,11.61,11.286,0.51,11.29751725,0.016,0,0.016,11.27,0.51,11.28153358
04/12/2019 21:00,11.2475,0,11.2475,0.0775,0,0.0775,11.17,0,11.17,10.9475,0.51,10.95937299,0.0775,0,0.0775,10.87,0.51,10.88195754
04/12/2019 21:30,10.701,0,10.701,0.251,0,0.251,10.45,0,10.45,10.411,0.61,10.42885521,0.251,0,0.251,10.16,0.61,10.17829554
04/12/2019 22:00,10.0275,0.51,10.04046096,0.3575,0,0.3575,9.67,0.51,9.683439472,9.7875,0.51,9.800778349,0.3575,0,0.3575,9.43,0.51,9.443781022
04/12/2019 22:30,9.336,0.51,9.349919572,0.346,0,0.346,8.99,0.51,9.004454453,9.096,0.51,9.110286274,0.346,0,0.346,8.75,0.51,8.764850255
04/12/2019 23:00,8.88,0.2,8.882251967,0.5,0,0.5,8.38,0.2,8.382386295,8.64,0.94,8.690983834,0.5,0,0.5,8.14,0.94,8.194095435
04/12/2019 23:30,8.7425,0.53,8.758550465,0.5525,0,0.5525,8.19,0.53,8.207131046,8.5625,0.63,8.58564536,0.5525,0,0.5525,8.01,0.63,8.034737083
05/12/2019 00:00,8.5635,0.58,8.583119028,0.4935,0,0.4935,8.07,0.58,8.090815781,8.3635,0.63,8.38719454,0.4935,0,0.4935,7.87,0.63,7.895175742
05/12/2019 00:30,10.0305,0.55,10.04556769,0.7105,0,0.7105,9.32,0.55,9.336214436,9.7805,0.51,9.79378784,0.7105,0,0.7105,9.07,0.51,9.084327163
05/12/2019 01:00,10.3315,3.44,10.88914562,0.5715,0,0.5715,9.76,3.44,10.34848781,10.4215,-2.77,10.78334652,0.5715,0,0.5715,9.85,-2.77,10.23207701
05/12/2019 01:30,10.254,3.53,10.84460308,0.494,0,0.494,9.76,3.53,10.37875233,10.404,-2.77,10.76643469,0.494,0,0.494,9.91,-2.77,10.28984937
05/12/2019 02:00,10.0275,3.57,10.64404323,0.5475,0,0.5475,9.48,3.57,10.12992103,10.1475,-2.77,10.51877637,0.5475,0,0.5475,9.6,-2.77,9.991641507
05/12/2019 02:30,10.1005,3.62,10.72960858,0.2305,0,0.2305,9.87,3.62,10.51291111,10.2205,-2.7,10.571122,0.2305,0,0.2305,9.99,-2.7,10.34843466
05/12/2019 03:00,9.805,3.62,10.45191011,0.175,0,0.175,9.63,3.62,10.2879201,9.935,-2.7,10.29534968,0.175,0,0.175,9.76,-2.7,10.12657889
05/12/2019 03:30,9.464,3.74,10.17619261,0.204,0,0.204,9.26,3.74,9.986751223,9.604,-2.6,9.949714368,0.204,0,0.204,9.4,-2.6,9.752948272
05/12/2019 04:00,9.3025,3.74,10.02617107,0.4925,0,0.4925,8.81,3.74,9.570982186,9.4325,-2.66,9.800390617,0.4925,0,0.4925,8.94,-2.66,9.327336168
05/12/2019 04:30,8.94,3.74,9.690779122,0.41,0,0.41,8.53,3.74,9.313887481,9.07,-2.61,9.438061242,0.41,0,0.41,8.66,-2.61,9.044760914
05/12/2019 05:00,8.819,3.8,9.602851712,0.209,0,0.209,8.61,3.8,9.411275153,8.969,-2.61,9.341041751,0.209,0,0.209,8.76,-2.61,9.1405525
05/12/2019 05:30,8.981,3.76,9.736321739,0.301,0,0.301,8.68,3.76,9.459386872,9.131,-2.61,9.496697373,0.301,0,0.301,8.83,-2.61,9.207659855
05/12/2019 06:00,9.072,3.21,9.623163929,0.332,0,0.332,8.74,3.21,9.310837771,9.162,-2.05,9.388543231,0.332,0,0.332,8.83,-2.05,9.06484418
05/12/2019 06:30,10.0315,0.51,10.0444558,0.3815,0,0.3815,9.65,0.51,9.663467287,9.7615,0.51,9.774813668,0.3815,0,0.3815,9.38,0.51,9.393854374
05/12/2019 07:00,10.81,0,10.81,0.26,0,0.26,10.55,0,10.55,10.52,0,10.52,0.26,0,0.26,10.26,0,10.26
05/12/2019 07:30,11.1535,-0.5,11.16470162,0.2835,0,0.2835,10.87,-0.5,10.88149346,10.8335,0,10.8335,0.2835,0,0.2835,10.55,0,10.55
05/12/2019 08:00,11.4535,-0.5,11.4644085,0.5835,0,0.5835,10.87,-0.5,10.88149346,11.0035,-0.5,11.01485416,0.5835,0,0.5835,10.42,-0.5,10.43198926
05/12/2019 08:30,11.706,-0.5,11.71667342,0.966,0,0.966,10.74,-0.5,10.75163243,11.186,-0.5,11.19716911,0.966,0,0.966,10.22,-0.5,10.23222361
05/12/2019 09:00,11.6255,-0.5,11.63624726,2.0655,0,2.0655,9.56,-0.5,9.573066384,11.1155,-0.5,11.12673988,2.0655,0,2.0655,9.05,-0.5,9.063801631
05/12/2019 09:30,11.4765,-0.5,11.48738666,3.3065,0,3.3065,8.17,-0.5,8.185285578,10.9865,-0.5,10.99787171,3.3065,0,3.3065,7.68,-0.5,7.696258831
05/12/2019 10:00,11.4855,-0.65,11.50387805,4.8455,0,4.8455,6.64,-0.65,6.671738904,11.0455,0.75,11.07093358,4.8455,0,4.8455,6.2,0.75,6.245198155
05/12/2019 10:30,11.0215,-0.65,11.04065045,6.6515,0,6.6515,4.37,-0.65,4.418076505,10.6515,-0.53,10.66467778,6.6515,0,6.6515,4,-0.53,4.034959727
05/12/2019 11:00,10.9645,-0.53,10.97730205,4.8845,0,4.8845,6.08,-0.53,6.103056611,10.5745,-0.64,10.59384964,4.8845,0,4.8845,5.69,-0.64,5.725879845
05/12/2019 11:30,10.9365,-0.53,10.94933479,4.7265,0,4.7265,6.21,-0.53,6.232575712,10.5665,-0.51,10.57880061,4.7265,0,4.7265,5.84,-0.51,5.862226539
05/12/2019 12:00,10.4995,-0.53,10.51286832,5.8895,0,5.8895,4.61,-0.53,4.640366365,10.1295,-0.51,10.14233061,5.8895,0,5.8895,4.24,-0.51,4.270562024
05/12/2019 12:30,10.784,-0.53,10.79701607,5.114,0,5.114,5.67,-0.53,5.69471685,10.444,-0.51,10.45644471,5.114,0,5.114,5.33,-0.51,5.354344031
05/12/2019 13:00,10.87,-0.63,10.88824136,6,0,6,4.87,-0.63,4.910580414,10.46,-0.84,10.49367429,6,0,6,4.46,-0.84,4.53841382
05/12/2019 13:30,10.9615,-0.77,10.98851138,5.7715,0,5.7715,5.19,-0.77,5.246808554,10.5115,-0.57,10.52694316,5.7715,0,5.7715,4.74,-0.57,4.774149139
05/12/2019 14:00,10.6025,-0.66,10.62302246,5.9025,0,5.9025,4.7,-0.66,4.7461142,10.1725,-0.51,10.18527644,5.9025,0,5.9025,4.27,-0.51,4.300348823
05/12/2019 14:30,10.5965,-0.71,10.62025952,6.2765,0,6.2765,4.32,-0.71,4.377956144,10.1465,-0.51,10.15930914,6.2765,0,6.2765,3.87,-0.51,3.903460004
05/12/2019 15:00,10.895,-0.78,10.92288538,6.185,0,6.185,4.71,-0.78,4.774149139,10.415,-0.57,10.43058603,6.185,0,6.185,4.23,-0.57,4.268231484
05/12/2019 15:30,11.082,-0.86,11.11531934,6.002,0,6.002,5.08,-0.86,5.152281048,10.602,-0.63,10.62070167,6.002,0,6.002,4.6,-0.63,4.642940878
05/12/2019 16:00,11.3675,-0.56,11.38128535,6.0475,0,6.0475,5.32,-0.56,5.349392489,11.0575,-0.73,11.08157057,6.0475,0,6.0475,5.01,-0.73,5.062904305
05/12/2019 16:30,12.0875,-0.86,12.11805497,6.2175,0,6.2175,5.87,-0.86,5.93266382,11.7375,-0.69,11.75776366,6.2175,0,6.2175,5.52,-0.69,5.562957846
05/12/2019 17:00,12.752,-1.18,12.80647899,7.682,0,7.682,5.07,-1.18,5.2055067,12.382,-0.99,12.42151456,7.682,0,7.682,4.7,-0.99,4.803134393
05/12/2019 17:30,13.0505,-1.45,13.13080539,9.1605,0,9.1605,3.89,-1.45,4.151457575,12.6605,-1.26,12.72304446,9.1605,0,9.1605,3.5,-1.26,3.719892472
05/12/2019 18:00,13.062,-1.45,13.14223512,9.542,0,9.542,3.52,-1.45,3.806954163,12.692,-1.26,12.75438999,9.542,0,9.542,3.15,-1.26,3.392653828
05/12/2019 18:30,12.978,-1.39,13.05222525,9.608,0,9.608,3.37,-1.39,3.64540807,12.618,-1.2,12.6749329,9.608,0,9.608,3.01,-1.2,3.24038578
05/12/2019 19:00,12.6625,-1.24,12.72306984,9.3525,0,9.3525,3.31,-1.24,3.534642839,12.3125,-1.06,12.35804419,9.3525,0,9.3525,2.96,-1.06,3.14407379
05/12/2019 19:30,12.3045,-1.28,12.37089812,9.7245,0,9.7245,2.58,-1.28,2.880069444,11.9745,-1.06,12.02132481,9.7245,0,9.7245,2.25,-1.06,2.487187166
05/12/2019 20:00,11.9085,-1.35,11.98477669,10.3885,0,10.3885,1.52,-1.35,2.032953516,11.6285,-1.19,11.68923061,10.3885,0,10.3885,1.24,-1.19,1.718633178
05/12/2019 20:30,11.539,-1.41,11.62482778,10.399,0,10.399,1.14,-1.41,1.813201588,11.419,-1.27,11.48940647,10.399,0,10.399,1.02,-1.27,1.628895331
05/12/2019 21:00,11.2,-1.33,11.2786923,10.82,0,10.82,0.38,-1.33,1.383220879,10.31,-1.2,10.37960018,10.82,0,10.82,-0.51,-1.2,1.303878829
05/12/2019 21:30,10.414,-1.49,10.52005209,11.434,0,11.434,-1.02,-1.49,1.805685465,10.274,-1.35,10.36231519,11.434,0,11.434,-1.16,-1.35,1.779915728
05/12/2019 22:00,9.8175,-1.49,9.929924786,11.4375,0,11.4375,-1.62,-1.49,2.20102249,9.6175,-1.12,9.682494836,11.4375,0,11.4375,-1.82,-1.12,2.137007253
05/12/2019 22:30,9.052,-1.15,9.12475775,10.982,0,10.982,-1.93,-1.15,2.246641939,8.872,-1.03,8.931589108,10.982,0,10.982,-2.11,-1.03,2.347977853
05/12/2019 23:00,8.632,-0.97,8.68632972,10.242,0,10.242,-1.61,-0.97,1.879627623,8.472,-0.85,8.514533692,10.242,0,10.242,-1.77,-0.85,1.963517252
05/12/2019 23:30,8.588,-1.05,8.6519503,10.528,0,10.528,-1.94,-1.05,2.205923843,8.438,-0.94,8.490196935,10.528,0,10.528,-2.09,-0.94,2.291658788
06/12/2019 00:00,8.452,-1.1,8.52328012,10.942,0,10.942,-2.49,-1.1,2.722149886,8.312,-0.99,8.370749309,10.942,0,10.942,-2.63,-0.99,2.810160138
06/12/2019 00:30,9.874,-0.86,9.911381135,10.784,0,10.784,-0.91,-0.86,1.252078272,9.704,-1.26,9.785459417,10.784,0,10.784,-1.08,-1.26,1.659518002
06/12/2019 01:00,10.07,-1.17,10.13774137,10.66,0,10.66,-0.59,-1.17,1.310343466,9.95,-1.03,10.0031695,10.66,0,10.66,-0.71,-1.03,1.2509996
06/12/2019 01:30,9.9475,-1.17,10.0160699,10.4875,0,10.4875,-0.54,-1.17,1.288603896,9.8775,-1.03,9.93105766,10.4875,0,10.4875,-0.61,-1.03,1.19707978
06/12/2019 02:00,10.122,-1.17,10.18939566,11.042,0,11.042,-0.92,-1.17,1.48838839,9.922,-1.03,9.975318742,11.042,0,11.042,-1.12,-1.03,1.521610988
06/12/2019 02:30,10.26,-1.33,10.34584458,11.79,0,11.79,-1.53,-1.33,2.027264166,10.03,-1.19,10.10034653,11.79,0,11.79,-1.76,-1.19,2.124547011
06/12/2019 03:00,9.893,-1.33,9.982001252,11.833,0,11.833,-1.94,-1.33,2.352126697,9.683,-1.19,9.755848964,11.833,0,11.833,-2.15,-1.19,2.457356303
06/12/2019 03:30,9.4525,-1.24,9.533486049,11.6825,0,11.6825,-2.23,-1.24,2.551568145,9.2425,-1.1,9.307728308,11.6825,0,11.6825,-2.44,-1.1,2.676490239
06/12/2019 04:00,9.158,-0.93,9.205099891,10.698,0,10.698,-1.54,-0.93,1.799027515,8.948,-0.8,8.983691001,10.698,0,10.698,-1.75,-0.8,1.92418814
06/12/2019 04:30,8.832,-0.99,8.88731253,11.092,0,11.092,-2.26,-0.99,2.467326488,8.652,-0.86,8.694636508,11.092,0,11.092,-2.44,-0.86,2.587121953
06/12/2019 05:00,8.6635,-1.09,8.731800058,11.3335,0,11.3335,-2.67,-1.09,2.883920942,8.4935,-0.96,8.547581076,11.3335,0,11.3335,-2.84,-0.96,2.997865908
06/12/2019 05:30,8.8395,-1.13,8.911434242,11.3995,0,11.3995,-2.56,-1.13,2.798303057,8.6795,-1,8.736917091,11.3995,0,11.3995,-2.72,-1,2.89799931
06/12/2019 06:00,8.9775,-1.22,9.060016901,11.4375,0,11.4375,-2.46,-1.22,2.745906044,8.8175,-1.09,8.884616269,11.4375,0,11.4375,-2.62,-1.09,2.837692725
06/12/2019 06:30,9.516,-1.39,9.616982687,11.566,0,11.566,-2.05,-1.39,2.476812468,9.316,-1.26,9.400822092,11.566,0,11.566,-2.25,-1.26,2.578778781
06/12/2019 07:00,10.035,-1.5,10.14648831,10.985,0,10.985,-0.95,-1.5,1.77552809,9.905,-1.35,9.996575664,10.985,0,10.985,-1.08,-1.35,1.728843544
06/12/2019 07:30,10.369,-1.63,10.4963356,10.949,0,10.949,-0.58,-1.63,1.730115603,10.239,-1.46,10.34256839,10.949,0,10.949,-0.71,-1.46,1.623483908
06/12/2019 08:00,10.558,-1.8,10.71033912,11.138,0,11.138,-0.58,-1.8,1.891137224,10.428,-1.63,10.55462382,11.138,0,11.138,-0.71,-1.63,1.777920133
06/12/2019 08:30,10.588,-1.87,10.751867,11.168,0,11.168,-0.58,-1.87,1.957881508,10.528,-1.7,10.66436984,11.168,0,11.168,-0.64,-1.7,1.816480113
06/12/2019 09:00,11.337,-1.81,11.4805779,10.717,0,10.717,0.62,-1.81,1.91324332,10.777,-1.63,10.89957013,10.717,0,10.717,0.06,-1.63,1.631103921
06/12/2019 09:30,11.0065,-1.64,11.1280116,10.3865,0,10.3865,0.62,-1.64,1.753282636,10.9065,-1.47,11.00511891,10.3865,0,10.3865,0.52,-1.47,1.559262646
06/12/2019 10:00,10.975,-1.64,11.09685654,10.295,0,10.295,0.68,-1.64,1.775387282,10.815,-1.47,10.9144457,10.295,0,10.295,0.52,-1.47,1.559262646
06/12/2019 10:30,11.0915,-1.75,11.22870751,10.6815,0,10.6815,0.41,-1.75,1.797386992,10.4315,-1.57,10.54898537,10.6815,0,10.6815,-0.25,-1.57,1.589779859
06/12/2019 11:00,10.982,-1.69,11.11127463,10.672,0,10.672,0.31,-1.69,1.718196729,10.522,-1.51,10.62979699,10.672,0,10.672,-0.15,-1.51,1.517432041
06/12/2019 11:30,10.1935,-1.58,10.31522381,11.2435,0,11.2435,-1.05,-1.58,1.897076699,10.1135,-1.42,10.21270201,11.2435,0,11.2435,-1.13,-1.42,1.814745161
06/12/2019 12:00,10.212,-1.69,10.35089581,12.092,0,12.092,-1.88,-1.69,2.527943828,10.172,-1.54,10.28791446,12.092,0,12.092,-1.92,-1.54,2.461300469
06/12/2019 12:30,9.9025,-1.69,10.045676,12.8025,0,12.8025,-2.9,-1.69,3.356501154,9.9725,-1.54,10.09070643,12.8025,0,12.8025,-2.83,-1.54,3.221878334
06/12/2019 13:00,10.2075,-1.61,10.33369035,11.8175,0,11.8175,-1.61,-1.61,2.276883835,10.0475,-1.48,10.1559173,11.8175,0,11.8175,-1.77,-1.48,2.307227774
06/12/2019 13:30,10.357,-1.68,10.49237099,11.927,0,11.927,-1.57,-1.68,2.299412969,10.157,-1.53,10.27158941,11.927,0,11.927,-1.77,-1.53,2.339615353
06/12/2019 14:00,10.3465,-1.88,10.51591471,12.4765,0,12.4765,-2.13,-1.88,2.841003344,10.1565,-1.73,10.30278565,12.4765,0,12.4765,-2.32,-1.73,2.894011057
06/12/2019 14:30,9.9105,-1.63,10.04365025,12.4705,0,12.4705,-2.56,-1.63,3.034880558,9.7505,-1.49,9.863688471,12.4705,0,12.4705,-2.72,-1.49,3.101370665
06/12/2019 15:00,9.8315,-1.38,9.927879544,11.0715,0,11.0715,-1.24,-1.38,1.855262785,9.6915,-1.24,9.77050522,11.0715,0,11.0715,-1.38,-1.24,1.855262785
06/12/2019 15:30,9.635,-1.27,9.718339622,10.275,0,10.275,-0.64,-1.27,1.422146265,9.525,-1.13,9.59179467,10.275,0,10.275,-0.75,-1.13,1.356244816
06/12/2019 16:00,10.946,-1.27,11.01942902,10.256,0,10.256,0.69,-1.27,1.445337331,10.496,-1.13,10.55665269,10.256,0,10.256,0.24,-1.13,1.155205609
06/12/2019 16:30,11.417,-1.27,11.48741873,10.147,0,10.147,1.27,-1.27,1.796051224,11.227,-1.13,11.28372407,10.147,0,10.147,1.08,-1.13,1.563105883
06/12/2019 17:00,12.219,-1.31,12.28902197,9.679,0,9.679,2.54,-1.31,2.857918823,11.919,-1.13,11.97244591,9.679,0,9.679,2.24,-1.13,2.508884214
06/12/2019 17:30,12.5515,-1.38,12.62713555,9.5315,0,9.5315,3.02,-1.38,3.320361426,12.2215,-1.21,12.28125247,9.5315,0,9.5315,2.69,-1.21,2.949610144
06/12/2019 18:00,12.5245,-1.24,12.585734,9.0045,0,9.0045,3.52,-1.24,3.73202358,12.1945,-1.07,12.24135329,9.0045,0,9.0045,3.19,-1.07,3.364669375
06/12/2019 18:30,12.328,-1.13,12.37968029,9.158,0,9.158,3.17,-1.13,3.365382593,12.018,-0.98,12.05789053,9.158,0,9.158,2.86,-0.98,3.023243292
06/12/2019 19:00,12.08,-1.13,12.13273671,8.96,0,8.96,3.12,-1.13,3.318327892,11.82,-0.98,11.86055648,8.96,0,8.96,2.86,-0.98,3.023243292
06/12/2019 19:30,11.629,-0.95,11.66773933,8.639,0,8.639,2.99,-0.95,3.137291826,11.339,-0.82,11.36861122,8.639,0,8.639,2.7,-0.82,2.821772493
06/12/2019 20:00,11.264,-1,11.30830208,8.274,0,8.274,2.99,-1,3.152792413,10.974,-0.5,10.98538465,8.274,0,8.274,2.7,-0.5,2.745906044
06/12/2019 20:30,10.847,-0.56,10.86144599,7.937,0,7.937,2.91,-0.56,2.963393325,10.637,-0.5,10.64874495,7.937,0,7.937,2.7,-0.5,2.745906044
06/12/2019 21:00,10.4015,-0.56,10.41656384,7.5515,0,7.5515,2.85,-0.56,2.904496514,10.1715,-0.5,10.18378182,7.5515,0,7.5515,2.62,-0.5,2.667283262
06/12/2019 21:30,10.009,-0.51,10.02198488,6.349,0,6.349,3.66,-0.51,3.695361958,9.789,-0.55,9.804438842,6.349,0,6.349,3.44,-0.55,3.483690572
06/12/2019 22:00,9.514,-0.38,9.521585792,4.924,0,4.924,4.59,-0.38,4.605702987,9.314,0.63,9.33528232,4.924,0,4.924,4.39,0.63,4.434974634
06/12/2019 22:30,8.8675,0.3,8.87257326,4.3975,0,4.3975,4.47,0.3,4.480055803,8.6875,0.51,8.702456909,4.3975,0,4.3975,4.29,0.51,4.320208328
06/12/2019 23:00,8.4955,0.51,8.510794337,3.3455,0,3.3455,5.15,0.51,5.175190818,8.3255,0.51,8.341106057,3.3455,0,3.3455,4.98,0.51,5.006046344
06/12/2019 23:30,8.527,0.51,8.542237939,2.287,0,2.287,6.24,0.51,6.260806657,8.347,0.57,8.366439446,2.287,0,2.287,6.06,0.57,6.0867479
07/12/2019 00:00,8.393,0.51,8.408480778,1.903,0,1.903,6.49,0.51,6.51000768,8.213,0.63,8.237127473,1.903,0,1.903,6.31,0.63,6.341372091
07/12/2019 00:30,9.774,3.27,10.30650164,1.644,0,1.644,8.13,3.27,8.762978946,9.674,-1,9.725547594,1.644,0,1.644,8.03,-1,8.09202694
07/12/2019 01:00,10.1735,3.49,10.75547313,1.1335,0,1.1335,9.04,3.49,9.690288953,9.9335,-0.28,9.937445459,1.1335,0,1.1335,8.8,-0.28,8.804453419
07/12/2019 01:30,10.0985,0.51,10.11136995,1.1985,0,1.1985,8.9,0.51,8.914600384,9.8185,0.51,9.831736482,1.1985,0,1.1985,8.62,0.51,8.635073827
07/12/2019 02:00,9.88,0.55,9.895296863,1.5,0,1.5,8.38,0.55,8.398029531,9.62,0.51,9.633509226,1.5,0,1.5,8.12,0.51,8.136000246
07/12/2019 02:30,9.809,0.51,9.822249284,1.319,0,1.319,8.49,0.51,8.505304227,9.549,0.51,9.562609529,1.319,0,1.319,8.23,0.51,8.245786803
07/12/2019 03:00,9.282,1.09,9.34578108,0.472,0,0.472,8.81,1.09,8.877172973,9.102,0.13,9.10292832,0.472,0,0.472,8.63,0.13,8.630979087
07/12/2019 03:30,8.8755,0.58,8.894430856,1.1755,0,1.1755,7.7,0.58,7.721813259,8.6555,0.69,8.682959187,1.1755,0,1.1755,7.48,0.69,7.511757451
07/12/2019 04:00,8.7675,0.58,8.786663545,1.1275,0,1.1275,7.64,0.58,7.661984077,8.5575,0.69,8.585272637,1.1275,0,1.1275,7.43,0.69,7.461970249
07/12/2019 04:30,8.4815,0.58,8.501308267,1.0915,0,1.0915,7.39,0.58,7.412725545,8.2715,0.69,8.30022965,1.0915,0,1.0915,7.18,0.69,7.2130784
07/12/2019 05:00,8.323,0.58,8.343184584,1.263,0,1.263,7.06,0.58,7.083784299,8.143,0.69,8.17218141,1.263,0,1.263,6.88,0.69,6.914513721
07/12/2019 05:30,8.3455,0.54,8.362952245,1.2855,0,1.2855,7.06,0.54,7.080621442,8.1655,0.63,8.189767411,1.2855,0,1.2855,6.88,0.63,6.908784264
07/12/2019 06:00,8.3555,0.54,8.372931401,0.7555,0,0.7555,7.6,0.54,7.619160059,8.1755,0.63,8.199737816,0.7555,0,0.7555,7.42,0.63,7.446697254
07/12/2019 06:30,8.6945,0.54,8.711253082,1.4845,0,1.4845,7.21,0.54,7.230193635,8.4945,0.58,8.514278023,1.4845,0,1.4845,7.01,0.58,7.033953369
07/12/2019 07:00,9.0165,0.54,9.03265588,1.4365,0,1.4365,7.58,0.54,7.599210485,8.7965,0.51,8.811271886,1.4365,0,1.4365,7.36,0.51,7.377648677
07/12/2019 07:30,9.003,0.64,9.025719307,1.923,0,1.923,7.08,0.64,7.108867702,8.793,0.51,8.807777756,1.923,0,1.923,6.87,0.51,6.888904122
07/12/2019 08:00,9.3295,3.34,9.90934762,1.7495,0,1.7495,7.58,3.34,8.283236083,9.3295,-3.07,9.821632769,1.7495,0,1.7495,7.58,-3.07,8.178098801
07/12/2019 08:30,9.854,3.34,10.40465838,1.184,0,1.184,8.67,3.34,9.29109789,9.824,-3.07,10.29251553,1.184,0,1.184,8.64,-3.07,9.169214797
07/12/2019 09:00,10.287,-0.35,10.29295239,1.117,0,1.117,9.17,-0.35,9.176676958,10.027,0.51,10.0399616,1.117,0,1.117,8.91,0.51,8.924584024
07/12/2019 09:30,10.458,0,10.458,1.568,0,1.568,8.89,0,8.89,10.218,0.51,10.23071962,1.568,0,1.568,8.65,0.51,8.665021639
07/12/2019 10:00,10.2825,0,10.2825,2.3125,0,2.3125,7.97,0,7.97,10.0825,0.51,10.09539035,2.3125,0,2.3125,7.77,0.51,7.786719463
07/12/2019 10:30,9.97,0,9.97,2.63,0,2.63,7.34,0,7.34,9.84,0,9.84,2.63,0,2.63,7.21,0,7.21
07/12/2019 11:00,9.5735,0,9.5735,3.3735,0,3.3735,6.2,0,6.2,9.5835,0.57,9.600436045,3.3735,0,3.3735,6.21,0.57,6.236104553
07/12/2019 11:30,9.3875,3.45,10.00138272,4.2475,0,4.2475,5.14,3.45,6.190484634,9.2875,-2.99,9.756933752,4.2475,0,4.2475,5.04,-2.99,5.860179178
07/12/2019 12:00,9.2845,-0.46,9.295888352,4.7745,0,4.7745,4.51,-0.46,4.533398284,9.2245,-0.24,9.227621592,4.7745,0,4.7745,4.45,-0.24,4.456467211
07/12/2019 12:30,9.157,-0.46,9.168546722,4.077,0,4.077,5.08,-0.46,5.100784253,9.037,0.6,9.056896212,4.077,0,4.077,4.96,0.6,4.996158524
07/12/2019 13:00,9.231,-0.38,9.23881816,3.861,0,3.861,5.37,-0.38,5.383428276,9.061,0.6,9.080843628,3.861,0,3.861,5.2,0.6,5.234500931
07/12/2019 13:30,9.289,0.63,9.310339467,3.159,0,3.159,6.13,0.63,6.162288536,9.129,0.6,9.148696137,3.159,0,3.159,5.97,0.6,6.000075
07/12/2019 14:00,9.309,-0.5,9.322418195,4.639,0,4.639,4.67,-0.5,4.696690324,9.109,0.6,9.128739289,4.639,0,4.639,4.47,0.6,4.510088691
07/12/2019 14:30,9.203,-0.36,9.210038491,3.933,0,3.933,5.27,-0.36,5.282281704,9.063,0.6,9.082839259,3.933,0,3.933,5.13,0.6,5.164968538
07/12/2019 15:00,9.427,-0.53,9.441886941,4.447,0,4.447,4.98,-0.53,5.008123401,9.207,-0.5,9.220566631,4.447,0,4.447,4.76,-0.5,4.786188463
07/12/2019 15:30,9.727,3.05,10.19397023,4.137,0,4.137,5.59,3.05,6.367935301,9.717,-3.35,10.27825807,4.137,0,4.137,5.58,-3.35,6.508371532
07/12/2019 16:00,10.1205,2.2,10.35685861,3.1605,0,3.1605,6.96,2.2,7.299424635,9.8705,-2.76,10.24911558,3.1605,0,3.1605,6.71,-2.76,7.255460013
07/12/2019 16:30,10.842,-0.53,10.85494652,4.422,0,4.422,6.42,-0.53,6.441839799,10.552,-0.63,10.57079013,4.422,0,4.422,6.13,-0.63,6.162288536
07/12/2019 17:00,11.543,-0.53,11.55516114,4.363,0,4.363,7.18,-0.53,7.199534707,11.243,-0.51,11.25456125,4.363,0,4.363,6.88,-0.51,6.89887672
07/12/2019 17:30,11.9915,-0.61,12.00700513,5.3315,0,5.3315,6.66,-0.61,6.687877092,11.6615,-0.51,11.67264675,5.3315,0,5.3315,6.33,-0.51,6.35051179
07/12/2019 18:00,11.8975,-0.61,11.91312748,6.1475,0,6.1475,5.75,-0.61,5.782265992,11.5775,-0.51,11.58872755,6.1475,0,6.1475,5.43,-0.51,5.453897689
07/12/2019 18:30,11.8325,-0.77,11.85752741,7.2525,0,7.2525,4.58,-0.77,4.644276047,11.5425,-0.81,11.57088615,7.2525,0,7.2525,4.29,-0.81,4.365798896
07/12/2019 19:00,11.497,-0.87,11.52987029,8.307,0,8.307,3.19,-0.87,3.306508733,11.227,-0.73,11.25070793,8.307,0,8.307,2.92,-0.73,3.009867107
07/12/2019 19:30,11.1425,-0.98,11.18551323,9.6425,0,9.6425,1.5,-0.98,1.791758912,10.9425,-0.85,10.97546383,9.6425,0,9.6425,1.3,-0.85,1.553222457
07/12/2019 20:00,11.071,-1.05,11.12068078,10.261,0,10.261,0.81,-1.05,1.326122166,10.771,-0.93,10.81107492,10.261,0,10.261,0.51,-0.93,1.060660172
07/12/2019 20:30,10.211,-1.33,10.29725308,11.281,0,11.281,-1.07,-1.33,1.706985647,10.101,-1.22,10.17440912,11.281,0,11.281,-1.18,-1.22,1.697291961
07/12/2019 21:00,10.114,-1.25,10.19095167,11.354,0,11.354,-1.24,-1.25,1.760710084,9.914,-1.27,9.995013557,11.354,0,11.354,-1.44,-1.27,1.920026041
07/12/2019 21:30,9.716,-1.25,9.796078603,11.436,0,11.436,-1.72,-1.25,2.126240814,9.526,-1.15,9.595164199,11.436,0,11.436,-1.91,-1.15,2.229484245
07/12/2019 22:00,9.19,-1.25,9.274621286,11.63,0,11.63,-2.44,-1.25,2.741550656,9.02,-1.15,9.093013802,11.63,0,11.63,-2.61,-1.15,2.852122017
07/12/2019 22:30,8.764,-1.25,8.852694279,11.854,0,11.854,-3.09,-1.25,3.333256666,8.614,-1.15,8.690425536,11.854,0,11.854,-3.24,-1.15,3.438037231
07/12/2019 23:00,8.4385,-1.11,8.511191588,11.5285,0,11.5285,-3.09,-1.11,3.283321489,8.2885,-1,8.348606605,11.5285,0,11.5285,-3.24,-1,3.390811112
07/12/2019 23:30,8.446,-1.03,8.508573088,11.236,0,11.236,-2.79,-1.03,2.974054472,8.296,-0.91,8.345760361,11.236,0,11.236,-2.94,-0.91,3.077612711
08/12/2019 00:00,8.3085,-1.03,8.372100827,11.4885,0,11.4885,-3.18,-1.03,3.34264865,8.1685,-0.91,8.219032318,11.4885,0,11.4885,-3.32,-0.91,3.442455519
08/12/2019 00:30,9.9735,-1.82,10.13820015,11.6535,0,11.6535,-1.68,-1.82,2.476852842,9.7335,-0.47,9.744840802,11.6535,0,11.6535,-1.92,-0.47,1.976689151
08/12/2019 01:00,10.201,-1.3,10.2835014,11.711,0,11.711,-1.51,-1.3,1.992510979,9.981,-1.14,10.04589274,11.711,0,11.711,-1.73,-1.14,2.071834936
08/12/2019 01:30,10.135,-1.3,10.2180343,11.695,0,11.695,-1.56,-1.3,2.030664916,9.925,-1.14,9.990256503,11.695,0,11.695,-1.77,-1.14,2.105350327
08/12/2019 02:00,9.804,-1.37,9.899258356,11.924,0,11.924,-2.12,-1.37,2.524143419,9.604,-1.21,9.679923347,11.924,0,11.924,-2.32,-1.21,2.61658174
08/12/2019 02:30,9.698,-0.8,9.730940551,11.518,0,11.518,-1.82,-0.8,1.988064385,9.508,-1.45,9.617929299,11.518,0,11.518,-2.01,-1.45,2.47842692
08/12/2019 03:00,9.1465,0.67,9.171006611,10.6965,0,10.6965,-1.55,0.67,1.688608895,9.0265,-2.17,9.283673963,10.6965,0,10.6965,-1.67,-2.17,2.738211095
08/12/2019 03:30,8.83,-0.9,8.875747856,10.94,0,10.94,-2.11,-0.9,2.293926764,8.68,-0.77,8.714086297,10.94,0,10.94,-2.26,-0.77,2.387571988
08/12/2019 04:00,8.613,-0.99,8.669709857,11.403,0,11.403,-2.79,-0.99,2.960439157,8.463,-0.86,8.506583862,11.403,0,11.403,-2.94,-0.86,3.06320094
08/12/2019 04:30,8.3205,-1.11,8.394213498,11.7605,0,11.7605,-3.44,-1.11,3.614650744,8.1805,-0.98,8.238991458,11.7605,0,11.7605,-3.58,-0.98,3.711711196
08/12/2019 05:00,8.158,-1.11,8.233168527,11.838,0,11.838,-3.68,-1.11,3.843761179,8.028,-0.98,8.087594451,11.838,0,11.838,-3.81,-0.98,3.934018302
08/12/2019 05:30,8.112,-1.11,8.187590854,11.832,0,11.832,-3.72,-1.11,3.882074188,7.982,-0.98,8.041935339,11.832,0,11.832,-3.85,-0.98,3.972769815
08/12/2019 06:00,8.049,-1.04,8.115910362,11.609,0,11.609,-3.56,-1.04,3.708800345,7.929,-0.92,7.982195249,11.609,0,11.609,-3.68,-0.92,3.793257176
08/12/2019 06:30,8.471,-1.04,8.534602568,11.401,0,11.401,-2.93,-1.04,3.109099548,8.341,-0.92,8.391583939,11.401,0,11.401,-3.06,-0.92,3.195309062
08/12/2019 07:00,8.79,-1.23,8.875640822,11.55,0,11.55,-2.76,-1.23,3.021671723,8.65,-1.1,8.719661691,11.55,0,11.55,-2.9,-1.1,3.101612484
08/12/2019 07:30,8.6585,-1.3,8.755548084,11.7685,0,11.7685,-3.11,-1.3,3.370771425,8.5185,-1.17,8.598473251,11.7685,0,11.7685,-3.25,-1.17,3.454185866
08/12/2019 08:00,8.9355,-1.3,9.029571432,11.6955,0,11.6955,-2.76,-1.3,3.050835951,8.7955,-1.17,8.872976967,11.6955,0,11.6955,-2.9,-1.17,3.127123279
08/12/2019 08:30,9.2435,-0.78,9.276351236,10.7835,0,10.7835,-1.54,-0.78,1.72626765,9.1135,-1.17,9.188295938,10.7835,0,10.7835,-1.67,-1.17,2.039068415
08/12/2019 09:00,9.8405,-1.48,9.951172808,11.8805,0,11.8805,-2.04,-1.48,2.52031744,9.6805,-1.33,9.771436959,11.8805,0,11.8805,-2.2,-1.33,2.570778092
08/12/2019 09:30,10.186,-1.48,10.29295856,12.356,0,12.356,-2.17,-1.48,2.626651861,10.026,-1.33,10.11383093,12.356,0,12.356,-2.33,-1.33,2.682871596
08/12/2019 10:00,10.628,-0.97,10.67217335,10.018,0,10.018,0.61,-0.97,1.145862121,10.478,-0.84,10.51161662,10.018,0,10.018,0.46,-0.84,0.957705592
08/12/2019 10:30,10.928,-1.15,10.9883431,10.578,0,10.578,0.35,-1.15,1.202081528,10.628,-1.02,10.67683399,10.578,0,10.578,0.05,-1.02,1.021224755
08/12/2019 11:00,10.228,-1.01,10.27774703,11.338,0,11.338,-1.11,-1.01,1.500733154,10.078,-0.88,10.11634736,11.338,0,11.338,-1.26,-0.88,1.536879956
08/12/2019 11:30,10.4865,-1.52,10.59608806,12.3665,0,12.3665,-1.88,-1.52,2.417602118,10.3065,-1.37,10.39715549,12.3665,0,12.3665,-2.06,-1.37,2.47396443
08/12/2019 12:00,10.228,-1.52,10.34032804,12.808,0,12.808,-2.58,-1.52,2.994461554,10.278,-1.37,10.36890467,12.808,0,12.808,-2.53,-1.37,2.877116612
08/12/2019 12:30,10.2185,-1.52,10.33093134,13.2085,0,13.2085,-2.99,-1.52,3.354176501,10.2285,-1.37,10.31984071,13.2085,0,13.2085,-2.98,-1.37,3.279832313
08/12/2019 13:00,10.031,-1.47,10.13813893,13.111,0,13.111,-3.08,-1.47,3.412814088,9.981,-1.32,10.06790748,13.111,0,13.111,-3.13,-1.32,3.396954518
08/12/2019 13:30,9.976,-1.52,10.09113353,13.466,0,13.466,-3.49,-1.52,3.806638937,9.956,-1.32,10.04312382,13.466,0,13.466,-3.51,-1.32,3.75
08/12/2019 14:00,9.7815,-1.42,9.884034715,13.9115,0,13.9115,-4.13,-1.42,4.367298936,9.6715,-1.32,9.761163468,13.9115,0,13.9115,-4.24,-1.32,4.440720662
08/12/2019 14:30,10.1075,-1.42,10.20676032,12.7375,0,12.7375,-2.63,-1.42,2.98886266,10.0275,-1.32,10.11400792,12.7375,0,12.7375,-2.71,-1.32,3.014382192
08/12/2019 15:00,10.2515,-1.42,10.34937932,12.5715,0,12.5715,-2.32,-1.42,2.720073528,10.0915,-1.32,10.17746394,12.5715,0,12.5715,-2.48,-1.32,2.80941275
08/12/2019 15:30,10.661,-1.38,10.74994516,12.041,0,12.041,-1.38,-1.38,1.951614716,10.471,-1.25,10.54534689,12.041,0,12.041,-1.57,-1.25,2.006838309
08/12/2019 16:00,10.9175,-1.5,11.0200638,12.0375,0,12.0375,-1.12,-1.5,1.872004273,10.7375,-1.37,10.82454647,12.0375,0,12.0375,-1.3,-1.37,1.888623838
08/12/2019 16:30,11.984,-1.6,12.0903373,11.654,0,11.654,0.33,-1.6,1.633676835,11.234,-1.45,11.327191,11.654,0,11.654,-0.42,-1.45,1.509602597
08/12/2019 17:00,12.5625,-4.09,13.21152929,11.8125,0,11.8125,0.75,-4.09,4.158196725,12.4125,0.72,12.43336464,11.8125,0,11.8125,0.6,0.72,0.937229961
08/12/2019 17:30,12.8875,-3.22,13.28367631,11.6875,0,11.6875,1.2,-3.22,3.436335257,12.5275,-0.22,12.5294316,11.6875,0,11.6875,0.84,-0.22,0.868331734
08/12/2019 18:00,12.6425,-1.81,12.77140972,11.8425,0,11.8425,0.8,-1.81,1.978913844,12.4625,-1.64,12.56994456,11.8425,0,11.8425,0.62,-1.64,1.753282636
08/12/2019 18:30,12.492,-1.73,12.61122373,11.542,0,11.542,0.95,-1.73,1.973676772,12.342,-1.57,12.44145747,11.542,0,11.542,0.8,-1.57,1.762072643
08/12/2019 19:00,12.5165,-1.5,12.60606093,10.8365,0,10.8365,1.68,-1.5,2.252198925,12.5165,-1.33,12.58696438,10.8365,0,10.8365,1.68,-1.33,2.142731901
08/12/2019 19:30,12.4875,-2.84,12.80637561,10.7175,0,10.7175,1.77,-2.84,3.346415993,11.7575,0.11,11.75801455,10.7175,0,10.7175,1.04,0.11,1.045801128
08/12/2019 20:00,11.44,-4.68,12.3602589,10.87,0,10.87,0.57,-4.68,4.714583757,10.73,2.11,10.93549267,10.87,0,10.87,-0.14,2.11,2.114639449
08/12/2019 20:30,11.02,-3.97,11.71329586,5.8,0,5.8,5.22,-3.97,6.558147604,10.6,2.81,10.96613423,5.8,0,5.8,4.8,2.81,5.562023013
08/12/2019 21:00,10.5265,-1.44,10.62453774,4.1565,0,4.1565,6.37,-1.44,6.530735028,10.2865,0.57,10.30228044,4.1565,0,4.1565,6.13,0.57,6.156443779
08/12/2019 21:30,10.045,-0.64,10.0653676,5.475,0,5.475,4.57,-0.64,4.614596407,9.875,-0.56,9.890865736,5.475,0,5.475,4.4,-0.56,4.435493208
08/12/2019 22:00,9.5875,-0.83,9.623359925,7.8575,0,7.8575,1.73,-0.83,1.918801709,9.4175,-0.71,9.44422608,7.8575,0,7.8575,1.56,-0.71,1.713971995
08/12/2019 22:30,8.578,-0.89,8.624046846,9.978,0,9.978,-1.4,-0.89,1.658945448,8.518,-0.77,8.552731961,9.978,0,9.978,-1.46,-0.77,1.650605949
08/12/2019 23:00,8.608,-0.97,8.662480245,10.928,0,10.928,-2.32,-0.97,2.514617267,8.478,-0.86,8.521507144,10.928,0,10.928,-2.45,-0.86,2.596555411
08/12/2019 23:30,8.462,-0.97,8.517414162,11.062,0,11.062,-2.6,-0.97,2.775049549,8.332,-0.86,8.376265516,11.062,0,11.062,-2.73,-0.86,2.862254356
09/12/2019 00:00,8.2885,-0.85,8.33197049,10.4585,0,10.4585,-2.17,-0.85,2.330536419,8.1585,-0.74,8.191991348,10.4585,0,10.4585,-2.3,-0.74,2.41611258
09/12/2019 00:30,9.863,-0.85,9.899559031,9.593,0,9.593,0.27,-0.85,0.891852006,9.663,-0.74,9.691293464,9.593,0,9.593,0.07,-0.74,0.743303437
09/12/2019 01:00,10.304,-0.74,10.33053803,6.784,0,6.784,3.52,-0.74,3.596943147,10.104,-0.51,10.11686295,6.784,0,6.784,3.32,-0.51,3.358943286
09/12/2019 01:30,10.413,-0.74,10.43926094,7.183,0,7.183,3.23,-0.74,3.313683751,10.213,-0.64,10.23303323,7.183,0,7.183,3.03,-0.64,3.096853242
09/12/2019 02:00,10.1985,-0.78,10.22828442,6.8485,0,6.8485,3.35,-0.78,3.439607536,10.0085,-0.64,10.02894173,6.8485,0,6.8485,3.16,-0.64,3.224158805
09/12/2019 02:30,10.189,-0.71,10.21370751,6.529,0,6.529,3.66,-0.71,3.728230143,9.989,-0.58,10.00582435,6.529,0,6.529,3.46,-0.58,3.50827593
09/12/2019 03:00,9.821,-0.51,9.834233117,6.501,0,6.501,3.32,-0.51,3.358943286,9.651,-0.65,9.672864157,6.501,0,6.501,3.15,-0.65,3.216364407
09/12/2019 03:30,9.444,2.78,9.844670436,7.094,0,7.094,2.35,2.78,3.640178567,9.464,-3.62,10.13270428,7.094,0,7.094,2.37,-3.62,4.326811759
09/12/2019 04:00,9.6255,-0.6,9.644182197,8.5255,0,8.5255,1.1,-0.6,1.252996409,9.4755,-0.53,9.490310862,8.5255,0,8.5255,0.95,-0.53,1.0878419
09/12/2019 04:30,8.6545,-0.86,8.697124252,10.7245,0,10.7245,-2.07,-0.86,2.241539649,8.5045,-0.73,8.535772973,10.7245,0,10.7245,-2.22,-0.73,2.336942447
09/12/2019 05:00,8.69,-0.86,8.732450973,11.04,0,11.04,-2.35,-0.86,2.50241883,8.55,-0.73,8.581107155,11.04,0,11.04,-2.49,-0.73,2.594802497
09/12/2019 05:30,8.816,-0.95,8.867037611,11.166,0,11.166,-2.35,-0.95,2.534758371,8.676,-0.83,8.715611051,11.166,0,11.166,-2.49,-0.83,2.624690458
09/12/2019 06:00,8.9295,-1.08,8.99457449,11.2295,0,11.2295,-2.3,-1.08,2.540944706,8.7795,-0.96,8.831829949,11.2295,0,11.2295,-2.45,-0.96,2.631368465
09/12/2019 06:30,9.6845,-1.32,9.774044212,11.2945,0,11.2945,-1.61,-1.32,2.081946205,9.5045,-1.18,9.577469407,11.2945,0,11.2945,-1.79,-1.18,2.143944962
09/12/2019 07:00,10.11,-0.75,10.13778082,11.13,0,11.13,-1.02,-0.75,1.266056871,9.99,-2.23,10.23586831,11.13,0,11.13,-1.14,-2.23,2.504495957
09/12/2019 07:30,10.6705,-1.74,10.81143701,11.4205,0,11.4205,-0.75,-1.74,1.894755921,10.4605,-1.6,10.58215764,11.4205,0,11.4205,-0.96,-1.6,1.865904606
09/12/2019 08:00,10.7995,-1.86,10.95850356,11.3795,0,11.3795,-0.58,-1.86,1.94833262,10.6395,-1.71,10.77604103,11.3795,0,11.3795,-0.74,-1.71,1.863249849
09/12/2019 08:30,10.934,-1.91,11.09957008,11.514,0,11.514,-0.58,-1.91,1.996121239,10.774,-1.75,10.91519931,11.514,0,11.514,-0.74,-1.75,1.900026316
09/12/2019 09:00,10.897,-1.77,11.03981472,11.577,0,11.577,-0.68,-1.77,1.896127633,10.837,-1.62,10.95741616,11.577,0,11.577,-0.74,-1.62,1.781010949
09/12/2019 09:30,10.748,-1.68,10.87850652,11.678,0,11.678,-0.93,-1.68,1.920234361,10.568,-1.54,10.67961722,11.678,0,11.678,-1.11,-1.54,1.898341381
09/12/2019 10:00,10.542,-1.68,10.67502525,11.792,0,11.792,-1.25,-1.68,2.094015282,10.412,-1.54,10.52527168,11.792,0,11.792,-1.38,-1.54,2.067849124
09/12/2019 10:30,10.4005,-1.44,10.49971429,11.9505,0,11.9505,-1.55,-1.44,2.11567956,10.3105,-1.33,10.39592758,11.9505,0,11.9505,-1.64,-1.33,2.111516043
09/12/2019 11:00,10.1095,-1.36,10.20056813,12.0195,0,12.0195,-1.91,-1.36,2.344717467,10.0495,-1.25,10.1269418,12.0195,0,12.0195,-1.97,-1.25,2.333109513
09/12/2019 11:30,9.7945,-1.43,9.898339772,12.8445,0,12.8445,-3.05,-1.43,3.36859021,9.8145,-1.33,9.904206695,12.8445,0,12.8445,-3.03,-1.33,3.309048202
09/12/2019 12:00,9.552,-1.69,9.700350715,14.482,0,14.482,-4.93,-1.69,5.211621629,9.552,-1.58,9.681792396,14.482,0,14.482,-4.93,-1.58,5.176997199
09/12/2019 12:30,9.2655,-1.57,9.397573636,14.1355,0,14.1355,-4.87,-1.57,5.116815416,9.2955,-1.52,9.418955369,14.1355,0,14.1355,-4.84,-1.52,5.073066134
09/12/2019 13:00,8.9745,-1.37,9.078466294,13.5445,0,13.5445,-4.57,-1.37,4.770932823,9.0445,-1.28,9.134625348,13.5445,0,13.5445,-4.5,-1.28,4.678504034
09/12/2019 13:30,9.35,-1.32,9.44271677,13.05,0,13.05,-3.7,-1.32,3.928409347,9.35,-1.21,9.427969028,13.05,0,13.05,-3.7,-1.21,3.892826736
09/12/2019 14:00,9.3135,-1.32,9.406576543,12.4135,0,12.4135,-3.1,-1.32,3.369332278,9.2835,-1.21,9.362022872,12.4135,0,12.4135,-3.13,-1.21,3.355741349
09/12/2019 14:30,9.349,-1.12,9.415848395,11.519,0,11.519,-2.17,-1.12,2.441986896,9.239,-1,9.292960831,11.519,0,11.519,-2.28,-1,2.489658611
09/12/2019 15:00,9.614,-0.8,9.647227374,8.914,0,8.914,0.7,-0.8,1.063014581,9.454,-0.71,9.480623186,8.914,0,8.914,0.54,-0.71,0.892020179
09/12/2019 15:30,9.718,-0.51,9.731373182,5.628,0,5.628,4.09,-0.51,4.121674417,9.478,-0.6,9.49697236,5.628,0,5.628,3.85,-0.6,3.896472764
09/12/2019 16:00,10.1975,1.17,10.26439995,3.2175,0,3.2175,6.98,1.17,7.077379459,9.9275,-2.37,10.20647619,3.2175,0,3.2175,6.71,-2.37,7.116249012
09/12/2019 16:30,10.859,2.35,11.11037268,2.439,0,2.439,8.42,2.35,8.741790434,10.539,-2.53,10.83842336,2.439,0,2.439,8.1,-2.53,8.485923639
09/12/2019 17:00,11.7675,0,11.7675,1.6575,0,1.6575,10.11,0,10.11,11.4175,0,11.4175,1.6575,0,1.6575,9.76,0,9.76
09/12/2019 17:30,12.218,0,12.218,1.448,0,1.448,10.77,0,10.77,11.858,0,11.858,1.448,0,1.448,10.41,0,10.41
09/12/2019 18:00,12.296,0,12.296,0.936,0,0.936,11.36,0,11.36,11.946,0,11.946,0.936,0,0.936,11.01,0,11.01
09/12/2019 18:30,12.2525,0,12.2525,0.8925,0,0.8925,11.36,0,11.36,11.9025,0,11.9025,0.8925,0,0.8925,11.01,0,11.01
09/12/2019 19:00,11.94,0.63,11.95660905,0.21,0,0.21,11.73,0.63,11.74690598,11.61,0.51,11.62119615,0.21,0,0.21,11.4,0.51,11.41140219
09/12/2019 19:30,11.5085,0.51,11.5197948,0.0085,0,0.0085,11.5,0.51,11.51130314,11.1885,0.51,11.20011751,0.0085,0,0.0085,11.18,0.51,11.19162633
09/12/2019 20:00,11.069,0.55,11.08265586,0.019,0,0.019,11.05,0.55,11.06367932,10.789,0.51,10.80104722,0.019,0,0.019,10.77,0.51,10.78206845
09/12/2019 20:30,10.6045,0.63,10.62319727,0.0145,0,0.0145,10.59,0.63,10.60872283,10.3245,0.51,10.33708858,0.0145,0,0.0145,10.31,0.51,10.32260626
09/12/2019 21:00,10.259,0.95,10.30289188,0.349,0,0.349,9.91,0.95,9.955430679,9.969,0.46,9.979607257,0.349,0,0.349,9.62,0.46,9.630991642
09/12/2019 21:30,9.784,0.52,9.797808735,0.944,0,0.944,8.84,0.52,8.85528091,9.504,0.51,9.517673875,0.944,0,0.944,8.56,0.51,8.575179298
09/12/2019 22:00,9.156,0.52,9.170754386,2.176,0,2.176,6.98,0.52,6.999342826,8.896,0.51,8.910606938,2.176,0,2.176,6.72,0.51,6.739324892
09/12/2019 22:30,8.492,0.52,8.50790597,3.302,0,3.302,5.19,0.52,5.215985046,8.262,0.51,8.277725775,3.302,0,3.302,4.96,0.51,4.98615082
09/12/2019 23:00,8.1275,0.52,8.144117893,3.6575,0,3.6575,4.47,0.52,4.500144442,7.9075,0.58,7.928742413,3.6575,0,3.6575,4.25,0.58,4.289393897
09/12/2019 23:30,8.084,0.76,8.119646298,4.554,0,4.554,3.53,0.76,3.610886318,7.884,0.51,7.900478213,4.554,0,4.554,3.33,0.51,3.368827689
10/12/2019 00:00,8.005,0.51,8.021229644,5.265,0,5.265,2.74,0.51,2.787059382,7.805,0.51,7.821644648,5.265,0,5.265,2.54,0.51,2.590694887
10/12/2019 00:30,9.6715,3.27,10.20934926,5.8715,0,5.8715,3.8,3.27,5.013272384,9.3815,-1.1,9.445768484,5.8715,0,5.8715,3.51,-1.1,3.678328425
10/12/2019 01:00,10.066,-0.69,10.0896212,6.706,0,6.706,3.36,-0.69,3.430116616,9.756,-0.61,9.775051713,6.706,0,6.706,3.05,-0.61,3.110401903
10/12/2019 01:30,10.1185,-0.93,10.16114867,6.8485,0,6.8485,3.27,-0.93,3.399676455,9.8085,-0.87,9.847008289,6.8485,0,6.8485,2.96,-0.87,3.085206638
10/12/2019 02:00,9.874,0,9.874,6.384,0,6.384,3.49,0,3.49,9.584,0,9.584,6.384,0,6.384,3.2,0,3.2
10/12/2019 02:30,9.961,0,9.961,6.911,0,6.911,3.05,0,3.05,9.671,0,9.671,6.911,0,6.911,2.76,0,2.76
10/12/2019 03:00,9.6435,-0.5,9.656453399,7.8735,0,7.8735,1.77,-0.5,1.839266158,9.3935,0,9.3935,7.8735,0,7.8735,1.52,0,1.52
10/12/2019 03:30,9.489,-0.5,9.502164017,8.449,0,8.449,1.04,-0.5,1.153949739,9.279,-0.51,9.29300495,8.449,0,8.449,0.83,-0.51,0.97416631
10/12/2019 04:00,8.9365,-0.74,8.967086051,9.6065,0,9.6065,-0.67,-0.74,0.998248466,8.8265,-0.61,8.847553461,9.6065,0,9.6065,-0.78,-0.61,0.990202
10/12/2019 04:30,8.7075,-0.74,8.738887587,9.8175,0,9.8175,-1.11,-0.74,1.334053972,8.5175,-0.61,8.539315327,9.8175,0,9.8175,-1.3,-0.61,1.436001393
10/12/2019 05:00,8.536,-0.74,8.568015873,9.796,0,9.796,-1.26,-0.74,1.461232357,8.346,-0.61,8.368262424,9.796,0,9.796,-1.45,-0.61,1.573086139
10/12/2019 05:30,8.5535,-0.74,8.585450614,9.6435,0,9.6435,-1.09,-0.74,1.317459677,8.4035,-0.61,8.425610497,9.6435,0,9.6435,-1.24,-0.61,1.381918956
10/12/2019 06:00,8.7915,-0.92,8.839506335,10.2815,0,10.2815,-1.49,-0.92,1.751142484,8.5915,-0.79,8.627744332,10.2815,0,10.2815,-1.69,-0.79,1.865529415
10/12/2019 06:30,9.4725,-1.2,9.548206965,10.2725,0,10.2725,-0.8,-1.2,1.44222051,9.2625,-1.08,9.325251002,10.2725,0,10.2725,-1.01,-1.08,1.478681845
10/12/2019 07:00,9.807,-1.55,9.928733504,10.347,0,10.347,-0.54,-1.55,1.641371378,9.677,-1.44,9.783554007,10.347,0,10.347,-0.67,-1.44,1.588238017
10/12/2019 07:30,10.8355,-1.69,10.96650173,10.3955,0,10.3955,0.44,-1.69,1.746339028,9.8755,-1.56,9.997954803,10.3955,0,10.3955,-0.52,-1.56,1.644384383
10/12/2019 08:00,10.9595,-1.83,11.11123487,10.4395,0,10.4395,0.52,-1.83,1.902445794,9.9195,-1.69,10.06243411,10.4395,0,10.4395,-0.52,-1.69,1.768191166
10/12/2019 08:30,10.8785,-1.83,11.03134907,10.3585,0,10.3585,0.52,-1.83,1.902445794,10.8585,-1.69,10.98922755,10.3585,0,10.3585,0.5,-1.69,1.762413118
10/12/2019 09:00,10.99,-1.83,11.14131949,10.34,0,10.34,0.65,-1.83,1.942009269,10.88,-1.69,11.01047229,10.34,0,10.34,0.54,-1.69,1.774175865
10/12/2019 09:30,11.22,-2.01,11.39861834,10.5,0,10.5,0.72,-2.01,2.135064402,12.54,-1.85,12.67572878,10.5,0,10.5,2.04,-1.85,2.753924472
10/12/2019 10:00,10.8125,-0.8,10.84205498,6.7325,0,6.7325,4.08,-0.8,4.157691667,10.5325,-0.64,10.55192666,6.7325,0,6.7325,3.8,-0.64,3.853517873
10/12/2019 10:30,10.6695,-0.74,10.69513115,6.9095,0,6.9095,3.76,-0.74,3.832127347,10.3795,-0.58,10.39569239,6.9095,0,6.9095,3.47,-0.58,3.518138712
10/12/2019 11:00,10.527,-0.69,10.54958904,6.967,0,6.967,3.56,-0.69,3.626251508,10.217,-0.52,10.23022429,6.967,0,6.967,3.25,-0.52,3.291337114
10/12/2019 11:30,10.5225,-0.64,10.54194509,6.9625,0,6.9625,3.56,-0.64,3.617070638,10.2125,-0.52,10.22573011,6.9625,0,6.9625,3.25,-0.52,3.291337114
10/12/2019 12:00,10.5785,-0.6,10.59550198,7.0185,0,7.0185,3.56,-0.6,3.61020775,10.2685,-0.52,10.28165805,7.0185,0,7.0185,3.25,-0.52,3.291337114
10/12/2019 12:30,10.5305,-0.6,10.54757935,6.9705,0,6.9705,3.56,-0.6,3.61020775,10.2205,-0.52,10.23371977,6.9705,0,6.9705,3.25,-0.52,3.291337114
10/12/2019 13:00,10.5215,-0.66,10.54218015,7.2515,0,7.2515,3.27,-0.66,3.335940647,10.2315,-0.52,10.24470557,7.2515,0,7.2515,2.98,-0.52,3.025028925
10/12/2019 13:30,10.5925,-0.66,10.6130418,7.5625,0,7.5625,3.03,-0.66,3.10104821,10.2825,-0.52,10.29564016,7.5625,0,7.5625,2.72,-0.52,2.769259829
10/12/2019 14:00,10.5275,-0.66,10.54816838,7.8475,0,7.8475,2.68,-0.66,2.760072463,10.2175,-0.52,10.23072364,7.8475,0,7.8475,2.37,-0.52,2.426375898
10/12/2019 14:30,10.435,-0.81,10.46639026,7.755,0,7.755,2.68,-0.81,2.79973213,10.165,-0.64,10.18512764,7.755,0,7.755,2.41,-0.64,2.493531632
10/12/2019 15:00,10.545,-1.15,10.6075221,8.695,0,8.695,1.85,-1.15,2.178302091,10.235,-0.98,10.2818104,8.695,0,8.695,1.54,-0.98,1.825376673
10/12/2019 15:30,10.6115,-2,10.79833007,11.2915,0,11.2915,-0.68,-2,2.112439348,10.3515,-1.82,10.51027841,11.2915,0,11.2915,-0.94,-1.82,2.048414021
10/12/2019 16:00,11.9495,-1.96,12.10917628,10.8695,0,10.8695,1.08,-1.96,2.237856117,10.8295,-1.78,10.97481072,10.8695,0,10.8695,-0.04,-1.78,1.780449381
10/12/2019 16:30,12.1185,-1.79,12.2499854,10.8185,0,10.8185,1.3,-1.79,2.212261287,12.1185,-1.6,12.2236673,10.8185,0,10.8185,1.3,-1.6,2.061552813
10/12/2019 17:00,12.327,-1.6,12.43040341,9.407,0,9.407,2.92,-1.6,3.329624603,11.947,-1.39,12.02758949,9.407,0,9.407,2.54,-1.39,2.895461967
10/12/2019 17:30,12.5865,-1.68,12.69812515,10.0465,0,10.0465,2.54,-1.68,3.045324285,12.1865,-1.46,12.27364584,10.0465,0,10.0465,2.14,-1.46,2.590598386
10/12/2019 18:00,12.6155,-2.77,12.91602649,11.3555,0,11.3555,1.26,-2.77,3.043106965,12.3955,-1.08,12.44246038,11.3555,0,11.3555,1.04,-1.08,1.499333185
10/12/2019 18:30,12.4295,-2.59,12.69647866,10.8295,0,10.8295,1.6,-2.59,3.044355433,12.2595,-0.64,12.27619405,10.8295,0,10.8295,1.43,-0.64,1.566684397
10/12/2019 19:00,12.1195,-1.75,12.24519417,10.8395,0,10.8395,1.28,-1.75,2.168155898,11.8595,-1.37,11.93836841,10.8395,0,10.8395,1.02,-1.37,1.708010539
10/12/2019 19:30,11.8845,-4.75,12.79858743,10.6845,0,10.6845,1.2,-4.75,4.899234634,11.6145,1.83,11.75778509,10.6845,0,10.6845,0.93,1.83,2.052754247
10/12/2019 20:00,11.6285,-3.58,12.16710369,11.0985,0,11.0985,0.53,-3.58,3.619019204,10.5485,0.57,10.56388907,11.0985,0,11.0985,-0.55,0.57,0.792085854
10/12/2019 20:30,10.556,-1.49,10.66063957,11.136,0,11.136,-0.58,-1.49,1.598905876,10.266,-1.35,10.35438342,11.136,0,11.136,-0.87,-1.35,1.606051058
10/12/2019 21:00,9.96,-1.3,10.04448107,10.7,0,10.7,-0.74,-1.3,1.495860956,9.83,-1.17,9.899383819,10.7,0,10.7,-0.87,-1.17,1.458012346
10/12/2019 21:30,9.494,-1.2,9.569536875,10.514,0,10.514,-1.02,-1.2,1.57492857,9.394,-1.09,9.457025748,10.514,0,10.514,-1.12,-1.09,1.562849961
10/12/2019 22:00,9.3435,-0.88,9.38484908,9.3035,0,9.3035,0.04,-0.88,0.880908622,8.9735,-0.78,9.007336024,9.3035,0,9.3035,-0.33,-0.78,0.846935653
10/12/2019 22:30,8.9845,-0.56,9.001935361,7.8245,0,7.8245,1.16,-0.56,1.288099375,8.7245,-0.51,8.739393586,7.8245,0,7.8245,0.9,-0.51,1.034456379
10/12/2019 23:00,8.4495,-0.7,8.478446217,7.9195,0,7.9195,0.53,-0.7,0.878009112,8.1495,-0.28,8.154308692,7.9195,0,7.9195,0.23,-0.28,0.362353419
10/12/2019 23:30,8.11,-0.59,8.131432838,9.03,0,9.03,-0.92,-0.59,1.092931837,7.97,-0.53,7.987602894,9.03,0,9.03,-1.06,-0.53,1.185116028
11/12/2019 00:00,7.6685,-0.53,7.686793366,8.4985,0,8.4985,-0.83,-0.53,0.98478424,7.4385,-0.53,7.457357592,8.4985,0,8.4985,-1.06,-0.53,1.185116028
11/12/2019 00:30,9.823,-0.48,9.834720586,7.303,0,7.303,2.52,-0.48,2.565306999,9.673,-0.64,9.694149215,7.303,0,7.303,2.37,-0.64,2.454893073
11/12/2019 01:00,10.0115,-0.66,10.0332314,6.2015,0,6.2015,3.81,-0.66,3.866742815,9.7015,0.42,9.710587122,6.2015,0,6.2015,3.5,0.42,3.525109927
11/12/2019 01:30,9.9815,-0.5,9.994015322,6.5515,0,6.5515,3.43,-0.5,3.466251578,9.7115,-0.5,9.72436282,6.5515,0,6.5515,3.16,-0.5,3.199312426
11/12/2019 02:00,9.8215,-0.5,9.834218945,6.9615,0,6.9615,2.86,-0.5,2.903377344,9.5615,0,9.5615,6.9615,0,6.9615,2.6,0,2.6
11/12/2019 02:30,10.067,-0.71,10.09200619,6.987,0,6.987,3.08,-0.71,3.160775221,9.827,-0.64,9.847818489,6.987,0,6.987,2.84,-0.64,2.911219676
11/12/2019 03:00,9.546,-0.6,9.564837479,2.606,0,2.606,6.94,-0.6,6.965888314,9.266,1.27,9.352628294,2.606,0,2.606,6.66,1.27,6.780007375
11/12/2019 03:30,9.2945,0.09,9.294935731,4.8445,0,4.8445,4.45,0.09,4.450910019,9.1345,0.25,9.137920455,4.8445,0,4.8445,4.29,0.25,4.297278208
11/12/2019 04:00,9.1,-0.53,9.115421,8,0,8,1.1,-0.53,1.22102416,8.94,-0.51,8.954535164,8,0,8,0.94,-0.51,1.069439105
11/12/2019 04:30,8.7055,-0.74,8.736894772,7.1955,0,7.1955,1.51,-0.74,1.681576641,8.4955,-0.7,8.524290014,7.1955,0,7.1955,1.3,-0.7,1.476482306
11/12/2019 05:00,8.6305,0.03,8.630552141,3.9905,0,3.9905,4.64,0.03,4.640096982,8.3805,0.35,8.387805449,3.9905,0,3.9905,4.39,0.35,4.403930063
11/12/2019 05:30,8.4445,0.52,8.460495272,1.8045,0,1.8045,6.64,0.52,6.660330322,8.2445,0.58,8.2648763,1.8045,0,1.8045,6.44,0.58,6.466065264
11/12/2019 06:00,8.6345,0.52,8.650143944,2.1445,0,2.1445,6.49,0.52,6.510798722,8.4145,0.52,8.430552191,2.1445,0,2.1445,6.27,0.52,6.291526047
11/12/2019 06:30,9.5275,-0.73,9.555425488,6.3275,0,6.3275,3.2,-0.73,3.282209622,9.2675,-0.66,9.29097176,6.3275,0,6.3275,2.94,-0.66,3.013171087
11/12/2019 07:00,10.511,-2.23,10.74495328,8.671,0,8.671,1.84,-2.23,2.891107054,10.571,-0.2,10.5728918,8.671,0,8.671,1.9,-0.2,1.910497317
11/12/2019 07:30,10.6895,-1.99,10.87315549,3.0995,0,3.0995,7.59,-1.99,7.846540639,10.2895,0.94,10.33234776,3.0995,0,3.0995,7.19,0.94,7.25118611
11/12/2019 08:00,10.7795,-0.68,10.80092682,3.8095,0,3.8095,6.97,-0.68,7.003092174,10.4295,-0.61,10.44732359,3.8095,0,3.8095,6.62,-0.61,6.648044825
