Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
11/12/2019 08:30,11.0895,-1.53,11.19454824,8.5195,0,8.5195,2.57,-1.53,2.990953025,10.8195,-1.37,10.905892,8.5195,0,8.5195,2.3,-1.37,2.677106647
11/12/2019 09:00,11.024,-1.31,11.10156187,7.294,0,7.294,3.73,-1.31,3.953353007,10.814,-1.14,10.87392275,7.294,0,7.294,3.52,-1.14,3.7
11/12/2019 09:30,10.9785,-1.9,11.14169925,10.6885,0,10.6885,0.29,-1.9,1.922004162,10.5485,-1.72,10.68780858,10.6885,0,10.6885,-0.14,-1.72,1.725688268
11/12/2019 10:00,11.189,-1.42,11.27874643,10.209,0,10.209,0.98,-1.42,1.725340546,10.799,-1.27,10.87342177,10.209,0,10.209,0.59,-1.27,1.400357097
11/12/2019 10:30,10.382,-1.46,10.48415586,11.222,0,11.222,-0.84,-1.46,1.684399003,10.202,-1.31,10.2857622,11.222,0,11.222,-1.02,-1.31,1.660271062
11/12/2019 11:00,11.642,-1.46,11.7331907,9.912,0,9.912,1.73,-1.46,2.26373585,11.022,-1.31,11.09957585,9.912,0,9.912,1.11,-1.31,1.717032324
11/12/2019 11:30,11.1165,-0.84,11.14819143,5.2765,0,5.2765,5.84,-0.84,5.900101694,11.0065,-0.87,11.04083069,5.2765,0,5.2765,5.73,-0.87,5.795670798
11/12/2019 12:00,10.6925,-0.79,10.72164429,5.9625,0,5.9625,4.73,-0.79,4.795518741,10.4025,-0.87,10.43881728,5.9625,0,5.9625,4.44,-0.87,4.524433666
11/12/2019 12:30,11.0225,-1.19,11.08655069,8.9725,0,8.9725,2.05,-1.19,2.370358623,10.9225,-1.01,10.96909779,8.9725,0,8.9725,1.95,-1.01,2.196041894
11/12/2019 13:00,10.7465,-1.09,10.80163702,7.8965,0,7.8965,2.85,-1.09,3.05132758,10.4265,-0.92,10.46701019,7.8965,0,7.8965,2.53,-0.92,2.692080979
11/12/2019 13:30,10.541,-1.03,10.591203,9.011,0,9.011,1.53,-1.03,1.84439692,10.261,-0.86,10.2969763,9.011,0,9.011,1.25,-0.86,1.51726728
11/12/2019 14:00,11.0625,-1.39,11.14948457,10.1125,0,10.1125,0.95,-1.39,1.683627037,10.6525,-1.22,10.72213394,10.1125,0,10.1125,0.54,-1.22,1.334166406
11/12/2019 14:30,10.6095,-1.25,10.68288305,9.3995,0,9.3995,1.21,-1.25,1.73971262,10.3295,-1.08,10.38580619,9.3995,0,9.3995,0.93,-1.08,1.425236822
11/12/2019 15:00,10.8375,-1.53,10.94496717,10.2775,0,10.2775,0.56,-1.53,1.629263637,10.2575,-1.36,10.34726564,10.2775,0,10.2775,-0.02,-1.36,1.360147051
11/12/2019 15:30,11.22,-1.53,11.32383769,10.51,0,10.51,0.71,-1.53,1.686712779,10.49,-1.36,10.57779278,10.51,0,10.51,-0.02,-1.36,1.360147051
11/12/2019 16:00,11.394,-1.24,11.4612755,9.534,0,9.534,1.86,-1.24,2.235441791,11.304,-1.07,11.35452844,9.534,0,9.534,1.77,-1.07,2.068284313
11/12/2019 16:30,11.94,-1.29,12.00948375,9.63,0,9.63,2.31,-1.29,2.645789107,11.56,-1.07,11.60941428,9.63,0,9.63,1.93,-1.07,2.206762334
11/12/2019 17:00,12.5885,-1.29,12.65442343,9.7885,0,9.7885,2.8,-1.29,3.082872038,12.1785,-1.11,12.22898043,9.7885,0,9.7885,2.39,-1.11,2.635185003
11/12/2019 17:30,13.015,-1.29,13.07877383,9.485,0,9.485,3.53,-1.29,3.758324095,12.585,-1.06,12.62956155,9.485,0,9.485,3.1,-1.06,3.276217331
11/12/2019 18:00,13.012,-1.29,13.07578847,9.432,0,9.432,3.58,-1.29,3.805325216,12.582,-1.06,12.62657214,9.432,0,9.432,3.15,-1.06,3.323567361
11/12/2019 18:30,12.942,-1.29,13.00613178,9.362,0,9.362,3.58,-1.29,3.805325216,12.462,-1.06,12.5069998,9.362,0,9.362,3.1,-1.06,3.276217331
11/12/2019 19:00,12.581,-1.29,12.64696252,8.781,0,8.781,3.8,-1.29,4.012991403,12.171,-1.06,12.2170717,8.781,0,8.781,3.39,-1.06,3.551858668
11/12/2019 19:30,12.2215,-1,12.26234326,8.0115,0,8.0115,4.21,-1,4.327135311,11.8115,-0.84,11.84133152,8.0115,0,8.0115,3.8,-0.84,3.891734832
11/12/2019 20:00,11.8075,-0.89,11.84099473,7.5975,0,7.5975,4.21,-0.89,4.303045433,11.3975,-0.72,11.42021919,7.5975,0,7.5975,3.8,-0.72,3.867609081
11/12/2019 20:30,11.2565,-0.62,11.27356165,6.0665,0,6.0665,5.19,-0.62,5.226901568,10.8865,-0.62,10.9041406,6.0665,0,6.0665,4.82,-0.62,4.859711926
11/12/2019 21:00,10.766,-0.66,10.78621138,6.826,0,6.826,3.94,-0.66,3.994896745,10.436,-0.58,10.45210486,6.826,0,6.826,3.61,-0.58,3.65629594
11/12/2019 21:30,10.306,-0.57,10.32175063,5.016,0,5.016,5.29,-0.57,5.320620265,10.016,-0.53,10.03001276,5.016,0,5.016,5,-0.53,5.028011535
11/12/2019 22:00,9.837,-0.57,9.853500343,5.377,0,5.377,4.46,-0.57,4.496276237,9.567,-0.53,9.581669427,5.377,0,5.377,4.19,-0.53,4.223387266
11/12/2019 22:30,9.3315,-0.68,9.35624349,8.4215,0,8.4215,0.91,-0.68,1.136001761,9.1315,-0.58,9.149901215,8.4215,0,8.4215,0.71,-0.58,0.916787871
11/12/2019 23:00,8.6465,-0.55,8.663974968,6.5665,0,6.5665,2.08,-0.55,2.151487857,8.4165,-0.52,8.432548384,6.5665,0,6.5665,1.85,-0.52,1.921691963
11/12/2019 23:30,8.622,-0.55,8.639524524,4.962,0,4.962,3.66,-0.55,3.701094433,8.392,-0.38,8.400599026,4.962,0,4.962,3.43,-0.38,3.450985367
12/12/2019 00:00,8.4615,-0.55,8.47935624,6.4315,0,6.4315,2.03,-0.55,2.103188056,8.2915,-0.55,8.309721551,6.4315,0,6.4315,1.86,-0.55,1.939613364
12/12/2019 00:30,9.8165,-0.51,9.829739175,6.3965,0,6.3965,3.42,-0.51,3.457817231,9.4965,-0.68,9.520814684,6.3965,0,6.3965,3.1,-0.68,3.17370446
12/12/2019 01:00,10.2075,-0.51,10.22023269,4.2175,0,4.2175,5.99,-0.51,6.01167198,9.8775,-0.47,9.888675657,4.2175,0,4.2175,5.66,-0.47,5.67948061
12/12/2019 01:30,10.2175,-0.27,10.22106679,2.5375,0,2.5375,7.68,-0.27,7.684744628,9.9075,0.53,9.921666002,2.5375,0,2.5375,7.37,0.53,7.389032413
12/12/2019 02:00,10.044,0.63,10.06373867,3.134,0,3.134,6.91,0.63,6.938659813,9.744,0.53,9.758403353,3.134,0,3.134,6.61,0.53,6.631214067
12/12/2019 02:30,10.063,-0.39,10.07055455,4.503,0,4.503,5.56,-0.39,5.573661274,9.763,0.11,9.763619667,4.503,0,4.503,5.26,0.11,5.261150064
12/12/2019 03:00,9.822,0,9.822,5.672,0,5.672,4.15,0,4.15,9.542,0.63,9.562774911,5.672,0,5.672,3.87,0.63,3.920943764
12/12/2019 03:30,9.5025,0,9.5025,6.3425,0,6.3425,3.16,0,3.16,9.2325,0,9.2325,6.3425,0,6.3425,2.89,0,2.89
12/12/2019 04:00,9.198,0,9.198,6.718,0,6.718,2.48,0,2.48,8.928,0,8.928,6.718,0,6.718,2.21,0,2.21
12/12/2019 04:30,8.8955,-0.6,8.915711988,6.1155,0,6.1155,2.78,-0.6,2.844011252,8.6455,-0.59,8.665608475,6.1155,0,6.1155,2.53,-0.59,2.597883754
12/12/2019 05:00,8.6725,-0.6,8.693230484,5.5125,0,5.5125,3.16,-0.6,3.216457679,8.4425,-0.13,8.443500829,5.5125,0,5.5125,2.93,-0.13,2.932882541
12/12/2019 05:30,8.6685,-0.6,8.689240027,5.8985,0,5.8985,2.77,-0.6,2.834237111,8.4485,-0.5,8.463282593,5.8985,0,5.8985,2.55,-0.5,2.598557292
12/12/2019 06:00,8.883,-0.84,8.92262792,9.013,0,9.013,-0.13,-0.84,0.85,8.523,-0.78,8.558617236,9.013,0,9.013,-0.49,-0.78,0.921140597
12/12/2019 06:30,9.6615,-1.26,9.743314747,9.9115,0,9.9115,-0.25,-1.26,1.284562182,9.3215,-1.14,9.390951083,9.9115,0,9.9115,-0.59,-1.14,1.283627672
12/12/2019 07:00,10.462,-1.26,10.53760143,9.132,0,9.132,1.33,-1.26,1.832075326,10.332,-1.14,10.39470173,9.132,0,9.132,1.2,-1.14,1.655173707
12/12/2019 07:30,10.57,-1.42,10.66495663,9.42,0,9.42,1.15,-1.42,1.827265717,10.35,-1.28,10.42884941,9.42,0,9.42,0.93,-1.28,1.582182038
12/12/2019 08:00,10.9955,-1.42,11.0868129,9.6355,0,9.6355,1.36,-1.42,1.966214637,10.8355,-1.05,10.88625557,9.6355,0,9.6355,1.2,-1.05,1.594521872
12/12/2019 08:30,11.0175,-1.24,11.08706031,8.2875,0,8.2875,2.73,-1.24,2.998416249,10.6775,-1.05,10.72900304,8.2875,0,8.2875,2.39,-1.05,2.610478883
12/12/2019 09:00,10.849,-1.01,10.89591212,6.769,0,6.769,4.08,-1.01,4.203153578,10.509,-0.83,10.54172571,6.769,0,6.769,3.74,-0.83,3.830992039
12/12/2019 09:30,10.5505,-1.14,10.61191077,6.7105,0,6.7105,3.84,-1.14,4.005646015,10.2005,-0.96,10.24557467,6.7105,0,6.7105,3.49,-0.96,3.619627053
12/12/2019 10:00,10.4895,-0.88,10.52634838,4.4295,0,4.4295,6.06,-0.88,6.123561055,10.1595,-0.69,10.18290431,4.4295,0,4.4295,5.73,-0.69,5.771394979
12/12/2019 10:30,10.9815,-1.35,11.0641693,8.0215,0,8.0215,2.96,-1.35,3.25332138,10.4515,-1.17,10.51678431,8.0215,0,8.0215,2.43,-1.17,2.696998331
12/12/2019 11:00,10.0815,-1.61,10.20924788,10.5215,0,10.5215,-0.44,-1.61,1.669041641,9.6815,-1.43,9.786538829,10.5215,0,10.5215,-0.84,-1.43,1.658463144
12/12/2019 11:30,10.2965,-2.12,10.51248364,11.9965,0,11.9965,-1.7,-2.12,2.717425252,10.0765,-1.93,10.25966628,11.9965,0,11.9965,-1.92,-1.93,2.722370291
12/12/2019 12:00,10.3515,-2.12,10.56635946,11.7015,0,11.7015,-1.35,-2.12,2.513344385,10.1215,-1.93,10.30386637,11.7015,0,11.7015,-1.58,-1.93,2.494253395
12/12/2019 12:30,10.331,-2.12,10.54627712,12.401,0,12.401,-2.07,-2.12,2.962988356,10.141,-1.93,10.32302189,12.401,0,12.401,-2.26,-1.93,2.97195222
12/12/2019 13:00,10.1335,-2.06,10.34076507,12.8535,0,12.8535,-2.72,-2.06,3.412037514,9.9135,-1.87,10.08832901,12.8535,0,12.8535,-2.94,-1.87,3.484322029
12/12/2019 13:30,10.034,-1.77,10.18891829,11.164,0,11.164,-1.13,-1.77,2.09995238,9.904,-1.59,10.03081831,11.164,0,11.164,-1.26,-1.59,2.028718808
12/12/2019 14:00,9.9045,-1.77,10.06141244,10.7545,0,10.7545,-0.85,-1.77,1.963517252,9.7245,-1.59,9.853628786,10.7545,0,10.7545,-1.03,-1.59,1.894465624
12/12/2019 14:30,9.8695,-1.88,10.04696124,10.7195,0,10.7195,-0.85,-1.88,2.06322563,9.6895,-1.7,9.837500203,10.7195,0,10.7195,-1.03,-1.7,1.987687098
12/12/2019 15:00,9.735,-1.83,9.90550983,10.485,0,10.485,-0.75,-1.83,1.977725967,9.635,-1.64,9.773577902,10.485,0,10.485,-0.85,-1.64,1.847187051
12/12/2019 15:30,9.8045,-3.67,10.46886432,10.3545,0,10.3545,-0.55,-3.67,3.710983697,9.5745,0.39,9.582439682,10.3545,0,10.3545,-0.78,0.39,0.872066511
12/12/2019 16:00,10.772,-2.19,10.9923648,9.802,0,9.802,0.97,-2.19,2.39520354,10.332,-0.83,10.36528456,9.802,0,9.802,0.53,-0.83,0.98478424
12/12/2019 16:30,10.9495,-1.29,11.0252279,8.9795,0,8.9795,1.97,-1.29,2.354782368,10.6495,-1.08,10.70412305,8.9795,0,8.9795,1.67,-1.08,1.988793604
12/12/2019 17:00,11.5665,-1.02,11.61138761,9.3965,0,9.3965,2.17,-1.02,2.397769797,11.2065,-1.57,11.31594195,9.3965,0,9.3965,1.81,-1.57,2.396038397
12/12/2019 17:30,11.8675,0.36,11.87295904,8.9275,0,8.9275,2.94,0.36,2.961958811,11.5775,-2.95,11.94742676,8.9275,0,8.9275,2.65,-2.95,3.965476012
12/12/2019 18:00,12.3505,-1.41,12.43072605,9.6305,0,9.6305,2.72,-1.41,3.063739545,11.9505,-1.19,12.00960242,9.6305,0,9.6305,2.32,-1.19,2.607393334
12/12/2019 18:30,12.305,-1.61,12.40988014,10.105,0,10.105,2.2,-1.61,2.726187815,11.915,-1.39,11.99580447,10.105,0,10.105,1.81,-1.39,2.282148111
12/12/2019 19:00,12.2305,-1.88,12.37414766,11.3805,0,11.3805,0.85,-1.88,2.06322563,12.0705,-1.66,12.18411139,11.3805,0,11.3805,0.69,-1.66,1.797692966
12/12/2019 19:30,11.587,-2.05,11.76694816,12.017,0,12.017,-0.43,-2.05,2.094612136,11.287,-1.83,11.43438975,12.017,0,12.017,-0.73,-1.83,1.970228413
12/12/2019 20:00,11.3705,-2,11.54505393,12.0905,0,12.0905,-0.72,-2,2.125652841,11.1305,-1.83,11.27993485,12.0905,0,12.0905,-0.96,-1.83,2.066518812
12/12/2019 20:30,10.979,-1.81,11.12719825,11.969,0,11.969,-0.99,-1.81,2.063055986,10.729,-1.62,10.85061478,11.969,0,11.969,-1.24,-1.62,2.040098037
12/12/2019 21:00,10.661,-1.81,10.81355728,11.991,0,11.991,-1.33,-1.81,2.246107745,10.421,-1.62,10.54616712,11.991,0,11.991,-1.57,-1.62,2.255947694
12/12/2019 21:30,10.158,-1.75,10.30764105,12.038,0,12.038,-1.88,-1.75,2.568443108,9.948,-1.56,10.06957318,12.038,0,12.038,-2.09,-1.56,2.608006902
12/12/2019 22:00,9.599,-1.93,9.791103155,12.049,0,12.049,-2.45,-1.93,3.118878003,9.399,-1.26,9.483079721,12.049,0,12.049,-2.65,-1.26,2.93429719
12/12/2019 22:30,8.9425,-1.51,9.069090707,11.9225,0,11.9225,-2.98,-1.51,3.340733452,8.7725,-1.37,8.878831919,11.9225,0,11.9225,-3.15,-1.37,3.435025473
12/12/2019 23:00,8.709,-1.43,8.825620715,12.049,0,12.049,-3.34,-1.43,3.633249235,8.539,-1.3,8.637390868,12.049,0,12.049,-3.51,-1.3,3.743006813
12/12/2019 23:30,8.784,-1.27,8.875334135,10.904,0,10.904,-2.12,-1.27,2.471295207,8.624,-1.13,8.697716712,10.904,0,10.904,-2.28,-1.13,2.544661078
13/12/2019 00:00,8.6895,-1.1,8.758847541,9.9395,0,9.9395,-1.25,-1.1,1.665082581,8.5395,-0.97,8.59441448,9.9395,0,9.9395,-1.4,-0.97,1.703202865
13/12/2019 00:30,10.3635,-1.83,10.52383163,10.1335,0,10.1335,0.23,-1.83,1.84439692,9.5735,-0.63,9.594206702,10.1335,0,10.1335,-0.56,-0.63,0.842911621
13/12/2019 01:00,10.7805,-1.34,10.86346079,10.1705,0,10.1705,0.61,-1.34,1.472311108,10.7305,-1.18,10.79518551,10.1705,0,10.1705,0.56,-1.18,1.306139349
13/12/2019 01:30,10.8085,-1.34,10.89124751,10.2485,0,10.2485,0.56,-1.34,1.452308507,10.7385,-1.18,10.80313761,10.2485,0,10.2485,0.49,-1.18,1.277693234
13/12/2019 02:00,10.782,-1.29,10.85889608,10.222,0,10.222,0.56,-1.29,1.406307221,9.882,-1.18,9.952201967,10.222,0,10.222,-0.34,-1.18,1.228006515
13/12/2019 02:30,10.676,-1.74,10.81686535,10.246,0,10.246,0.43,-1.74,1.792344833,9.736,-0.53,9.750415171,10.246,0,10.246,-0.51,-0.53,0.735527022
13/12/2019 03:00,9.7575,-1.22,9.833473763,10.3075,0,10.3075,-0.55,-1.22,1.33824512,9.6975,-1.09,9.758565789,10.3075,0,10.3075,-0.61,-1.09,1.249079661
13/12/2019 03:30,9.656,-1.22,9.732766102,10.276,0,10.276,-0.62,-1.22,1.368502832,9.516,-1.09,9.578223008,10.276,0,10.276,-0.76,-1.09,1.328796448
13/12/2019 04:00,9.5555,-1.22,9.633067022,10.2155,0,10.2155,-0.66,-1.22,1.387083271,9.3755,-1.09,9.438649281,10.2155,0,10.2155,-0.84,-1.09,1.376117728
13/12/2019 04:30,9.0965,-1.13,9.166417634,9.7565,0,9.7565,-0.66,-1.13,1.308625233,8.9165,-1.02,8.974651651,9.7565,0,9.7565,-0.84,-1.02,1.321362933
13/12/2019 05:00,9.1575,-1.18,9.233212131,10.2575,0,10.2575,-1.1,-1.18,1.613195586,8.9875,-1.07,9.050969907,10.2575,0,10.2575,-1.27,-1.07,1.660662518
13/12/2019 05:30,9.188,-1.18,9.263462851,10.288,0,10.288,-1.1,-1.18,1.613195586,9.018,-1.07,9.081256741,10.288,0,10.288,-1.27,-1.07,1.660662518
13/12/2019 06:00,8.946,-1.18,9.023486909,9.836,0,9.836,-0.89,-1.18,1.478005413,8.796,-1.07,8.860841721,9.836,0,9.836,-1.04,-1.07,1.492146105
13/12/2019 06:30,9.71,-1.48,9.822143351,10.11,0,10.11,-0.4,-1.48,1.533101432,9.48,-1.36,9.577055915,10.11,0,10.11,-0.63,-1.36,1.498832879
13/12/2019 07:00,10.888,-1.7,11.01991579,10.028,0,10.028,0.86,-1.7,1.905150913,10.738,-1.56,10.85072551,10.028,0,10.028,0.71,-1.56,1.713971995
13/12/2019 07:30,11.1465,-1.9,11.30727475,9.9165,0,9.9165,1.23,-1.9,2.263382425,10.8965,-1.75,11.03613212,9.9165,0,9.9165,0.98,-1.75,2.005716829
13/12/2019 08:00,11.2895,-3.87,11.93439191,9.9095,0,9.9095,1.38,-3.87,4.108685921,10.8895,0.08,10.88979386,9.9095,0,9.9095,0.98,0.08,0.983259884
13/12/2019 08:30,11.121,-1.93,11.28722911,9.951,0,9.951,1.17,-1.93,2.256944838,10.841,-1.73,10.97816838,9.951,0,9.951,0.89,-1.73,1.945507646
13/12/2019 09:00,11.0635,-1.93,11.23058023,10.0535,0,10.0535,1.01,-1.93,2.178302091,10.8235,-1.73,10.96088738,10.0535,0,10.0535,0.77,-1.73,1.89362087
13/12/2019 09:30,11.234,-1.85,11.38530878,10.394,0,10.394,0.84,-1.85,2.031772625,11.124,-1.66,11.24717636,10.394,0,10.394,0.73,-1.66,1.813422179
13/12/2019 10:00,11.1705,-1.94,11.3377101,10.8505,0,10.8505,0.32,-1.94,1.966214637,10.3805,-1.75,10.52697869,10.8505,0,10.8505,-0.47,-1.75,1.812015452
13/12/2019 10:30,10.4505,-1.94,10.62904277,11.8105,0,11.8105,-1.36,-1.94,2.369219281,10.3705,-1.75,10.51711796,11.8105,0,11.8105,-1.44,-1.75,2.266296538
13/12/2019 11:00,10.187,-1.48,10.29394817,12.017,0,12.017,-1.83,-1.48,2.353571754,10.107,-2.17,10.33732794,12.017,0,12.017,-1.91,-2.17,2.890847627
13/12/2019 11:30,9.7855,-1.75,9.940749984,11.6155,0,11.6155,-1.83,-1.75,2.532074249,9.6655,-1.58,9.79378835,11.6155,0,11.6155,-1.95,-1.58,2.509760945
13/12/2019 12:00,9.9485,-1.64,10.08277007,11.4085,0,11.4085,-1.46,-1.64,2.195723116,9.8385,-1.47,9.947712413,11.4085,0,11.4085,-1.57,-1.47,2.150767305
13/12/2019 12:30,10.2045,-1.75,10.353469,11.2045,0,11.2045,-1,-1.75,2.015564437,10.1545,-1.6,10.27977968,11.2045,0,11.2045,-1.05,-1.6,1.913765921
13/12/2019 13:00,10.6085,-1.93,10.7826329,12.5085,0,12.5085,-1.9,-1.93,2.708302051,10.4185,-1.78,10.56946272,12.5085,0,12.5085,-2.09,-1.78,2.745268657
13/12/2019 13:30,10.768,-1.93,10.93959433,12.438,0,12.438,-1.67,-1.93,2.552214725,10.518,-1.78,10.66755473,12.438,0,12.438,-1.92,-1.78,2.618167298
13/12/2019 14:00,10.49,-1.65,10.61897359,11.56,0,11.56,-1.07,-1.65,1.966570619,10.32,-1.49,10.4270082,11.56,0,11.56,-1.24,-1.49,1.938478785
13/12/2019 14:30,10.2865,-1.53,10.3996626,11.0765,0,11.0765,-0.79,-1.53,1.721917536,10.0465,-1.37,10.13948037,11.0765,0,11.0765,-1.03,-1.37,1.714001167
13/12/2019 15:00,10.6345,-1.7,10.76952136,10.5445,0,10.5445,0.09,-1.7,1.702380686,10.0445,-1.53,10.16035827,10.5445,0,10.5445,-0.5,-1.53,1.609627286
13/12/2019 15:30,10.9935,-1.3,11.07009676,8.2135,0,8.2135,2.78,-1.3,3.068941185,10.7135,-1.11,10.77084872,8.2135,0,8.2135,2.5,-1.11,2.735342757
13/12/2019 16:00,11.339,-1.1,11.39223073,7.339,0,7.339,4,-1.1,4.148493703,10.999,-0.92,11.03740916,7.339,0,7.339,3.66,-0.92,3.773857443
13/12/2019 16:30,11.823,-0.93,11.85952061,6.263,0,6.263,5.56,-0.93,5.637242234,11.463,-0.74,11.48686071,6.263,0,6.263,5.2,-0.74,5.252389932
13/12/2019 17:00,12.299,-0.79,12.32434586,4.589,0,4.589,7.71,-0.79,7.750367733,11.919,-0.6,11.93409238,4.589,0,4.589,7.33,-0.6,7.35451562
13/12/2019 17:30,12.6925,-0.71,12.71234267,2.6525,0,2.6525,10.04,-0.71,10.06507327,12.3025,-0.54,12.31434555,2.6525,0,2.6525,9.65,-0.54,9.665096999
13/12/2019 18:00,12.7365,-0.9,12.76825878,4.3565,0,4.3565,8.38,-0.9,8.42819079,12.4065,-0.7,12.42623202,4.3565,0,4.3565,8.05,-0.7,8.080377466
13/12/2019 18:30,13.1065,-1.94,13.24929969,11.2265,0,11.2265,1.88,-1.94,2.701481075,13.2665,-1.74,13.38012041,11.2265,0,11.2265,2.04,-1.74,2.681268357
13/12/2019 19:00,12.5825,-2.17,12.76824993,12.0925,0,12.0925,0.49,-2.17,2.224634801,11.5525,-1.99,11.72264289,12.0925,0,12.0925,-0.54,-1.99,2.061965082
13/12/2019 19:30,11.522,-2.05,11.70294766,12.102,0,12.102,-0.58,-2.05,2.130469432,11.392,-1.88,11.54608436,12.102,0,12.102,-0.71,-1.88,2.009601951
13/12/2019 20:00,11.3765,-1.99,11.549236,12.1065,0,12.1065,-0.73,-1.99,2.119669786,11.1265,-1.82,11.27436926,12.1065,0,12.1065,-0.98,-1.82,2.067075228
13/12/2019 20:30,10.858,-1.83,11.01113364,11.948,0,11.948,-1.09,-1.83,2.130023474,10.658,-1.68,10.78959517,11.948,0,11.948,-1.29,-1.68,2.118135973
13/12/2019 21:00,10.376,-1.64,10.50480728,11.386,0,11.386,-1.01,-1.64,1.926058151,10.146,-1.48,10.25337583,11.386,0,11.386,-1.24,-1.48,1.930802942
13/12/2019 21:30,10.0765,-1.52,10.19049814,10.4065,0,10.4065,-0.33,-1.52,1.555409914,9.8565,-1.37,9.951255813,10.4065,0,10.4065,-0.55,-1.37,1.476279106
13/12/2019 22:00,9.619,-1.52,9.738355149,11.299,0,11.299,-1.68,-1.52,2.265568361,9.409,-1.37,9.508216499,11.299,0,11.299,-1.89,-1.37,2.33430932
13/12/2019 22:30,8.966,-2.38,9.276505592,12.166,0,12.166,-3.2,-2.38,3.988032096,8.766,-0.44,8.777035718,12.166,0,12.166,-3.4,-0.44,3.428352374
13/12/2019 23:00,8.637,-1.3,8.734286977,12.067,0,12.067,-3.43,-1.3,3.668092147,8.477,-1.17,8.5573611,12.067,0,12.067,-3.59,-1.17,3.775844276
13/12/2019 23:30,8.718,-1.3,8.814393002,12.028,0,12.028,-3.31,-1.3,3.556135543,8.568,-1.17,8.647515481,12.028,0,12.028,-3.46,-1.17,3.652464921
14/12/2019 00:00,8.674,-1.3,8.770876581,12.154,0,12.154,-3.48,-1.3,3.714888962,8.524,-1.17,8.603922129,12.154,0,12.154,-3.63,-1.17,3.813895646
14/12/2019 00:30,10.1955,-1.43,10.29529603,12.2255,0,12.2255,-2.03,-1.43,2.483102898,9.9655,-1.29,10.04864619,12.2255,0,12.2255,-2.26,-1.29,2.602249027
14/12/2019 01:00,10.523,-2.46,10.80671685,11.053,0,11.053,-0.53,-2.46,2.516445906,10.063,-0.07,10.06324346,11.053,0,11.053,-0.99,-0.07,0.992471662
14/12/2019 01:30,10.751,-4.8,11.77386941,11.831,0,11.831,-1.08,-4.8,4.92,10.271,1.95,10.45446991,11.831,0,11.831,-1.56,1.95,2.497218453
14/12/2019 02:00,10.3495,-4.73,11.3791498,12.2395,0,12.2395,-1.89,-4.73,5.093623465,10.0095,2.03,10.2132752,12.2395,0,12.2395,-2.23,2.03,3.015592811
14/12/2019 02:30,10.421,-1.75,10.56691729,12.271,0,12.271,-1.85,-1.75,2.546566316,10.171,-0.92,10.21252373,12.271,0,12.271,-2.1,-0.92,2.292684017
14/12/2019 03:00,10.112,-1.38,10.20573094,12.172,0,12.172,-2.06,-1.38,2.479516082,9.882,-1.23,9.958254064,12.172,0,12.172,-2.29,-1.23,2.599423013
14/12/2019 03:30,9.7345,-1.33,9.824937163,12.0145,0,12.0145,-2.28,-1.33,2.639564358,9.5045,-1.19,9.578706606,12.0145,0,12.0145,-2.51,-1.19,2.777804889
14/12/2019 04:00,9.439,-1.22,9.517516535,11.969,0,11.969,-2.53,-1.22,2.808789775,9.209,-1.08,9.272113082,11.969,0,11.969,-2.76,-1.08,2.963781368
14/12/2019 04:30,8.737,-1.18,8.816324007,10.747,0,10.747,-2.01,-1.18,2.330772404,8.397,-0.66,8.422897898,10.747,0,10.747,-2.35,-0.66,2.440921957
14/12/2019 05:00,8.5995,-3.72,9.369621137,8.4795,0,8.4795,0.12,-3.72,3.721934981,7.9095,3.06,8.480789483,8.4795,0,8.4795,-0.57,3.06,3.112635539
14/12/2019 05:30,8.5335,-1.58,8.678538025,10.0335,0,10.0335,-1.5,-1.58,2.178623419,8.3335,0.26,8.337554932,10.0335,0,10.0335,-1.7,0.26,1.719767426
14/12/2019 06:00,8.6475,-0.62,8.669697587,8.6575,0,8.6575,-0.01,-0.62,0.62008064,8.4475,-0.55,8.465385771,8.6575,0,8.6575,-0.21,-0.55,0.588727441
14/12/2019 06:30,9.044,-0.81,9.080200218,9.254,0,9.254,-0.21,-0.81,0.836779541,8.764,-0.72,8.7935258,9.254,0,9.254,-0.49,-0.72,0.870919055
14/12/2019 07:00,9.563,-1.59,9.694280221,12.183,0,12.183,-2.62,-1.59,3.064718584,9.373,-1.44,9.482970473,12.183,0,12.183,-2.81,-1.44,3.157483175
14/12/2019 07:30,9.473,-1.59,9.605510346,12.133,0,12.133,-2.66,-1.59,3.098983704,9.323,-1.44,9.43355336,12.133,0,12.133,-2.81,-1.44,3.157483175
14/12/2019 08:00,9.602,-1.59,9.732754184,12.052,0,12.052,-2.45,-1.59,2.92071909,9.402,-1.44,9.511635191,12.052,0,12.052,-2.65,-1.44,3.015974138
14/12/2019 08:30,9.979,-2.37,10.2565755,12.249,0,12.249,-2.27,-2.37,3.281737345,9.729,-0.92,9.772402008,12.249,0,12.249,-2.52,-0.92,2.682685222
14/12/2019 09:00,10.299,-1.75,10.44662151,12.419,0,12.419,-2.12,-1.75,2.74898163,10.089,-1.61,10.2166541,12.419,0,12.419,-2.33,-1.61,2.832137002
14/12/2019 09:30,10.342,-1.75,10.48901635,12.812,0,12.812,-2.47,-1.75,3.027110834,10.182,-1.61,10.30850251,12.812,0,12.812,-2.63,-1.61,3.083666649
14/12/2019 10:00,10.267,-1.8,10.4235929,13.457,0,13.457,-3.19,-1.8,3.662799476,10.197,-1.61,10.3233187,13.457,0,13.457,-3.26,-1.61,3.635890537
14/12/2019 10:30,10.3245,-1.8,10.48023379,13.9045,0,13.9045,-3.58,-1.8,4.007043798,10.2745,-1.65,10.40614483,13.9045,0,13.9045,-3.63,-1.65,3.987405171
14/12/2019 11:00,10.1225,-1.72,10.26759009,13.5925,0,13.5925,-3.47,-1.72,3.872892976,10.0125,-1.56,10.13329938,13.5925,0,13.5925,-3.58,-1.56,3.905124838
14/12/2019 11:30,9.5385,-1.43,9.64509628,14.0385,0,14.0385,-4.5,-1.43,4.721747558,9.3985,-1.27,9.483918085,14.0385,0,14.0385,-4.64,-1.27,4.810665235
14/12/2019 12:00,9.248,-1.53,9.373708124,14.808,0,14.808,-5.56,-1.53,5.766671484,9.228,-1.38,9.330615414,14.808,0,14.808,-5.58,-1.38,5.748112734
14/12/2019 12:30,9.2945,-1.3,9.384973641,13.9445,0,13.9445,-4.65,-1.3,4.828301979,9.2445,-1.15,9.315754411,13.9445,0,13.9445,-4.7,-1.15,4.838646505
14/12/2019 13:00,9.373,-1.09,9.436166012,12.383,0,12.383,-3.01,-1.09,3.201280994,9.313,-0.95,9.361328378,12.383,0,12.383,-3.07,-0.95,3.213627234
14/12/2019 13:30,9.124,-0.87,9.165384662,10.614,0,10.614,-1.49,-0.87,1.725398505,8.894,-0.75,8.925566425,10.614,0,10.614,-1.72,-0.75,1.876406139
14/12/2019 14:00,9.695,-0.59,9.712935962,7.295,0,7.295,2.4,-0.59,2.47145706,9.575,-0.53,9.589657189,7.295,0,7.295,2.28,-0.53,2.340790465
14/12/2019 14:30,9.393,-0.5,9.406298369,4.763,0,4.763,4.63,-0.5,4.656919583,9.203,0.63,9.224538417,4.763,0,4.763,4.44,0.63,4.484473213
14/12/2019 15:00,9.4645,-0.5,9.477698046,5.0145,0,5.0145,4.45,-0.5,4.478001787,9.2545,-0.51,9.26854197,5.0145,0,5.0145,4.24,-0.51,4.270562024
14/12/2019 15:30,9.682,2.07,9.90080926,6.482,0,6.482,3.2,2.07,3.811154681,9.572,-3.27,10.11514132,6.482,0,6.482,3.09,-3.27,4.498999889
14/12/2019 16:00,10.095,-0.71,10.11993701,8.425,0,8.425,1.67,-0.71,1.814662503,9.925,-0.62,9.944346384,8.425,0,8.425,1.5,-0.62,1.623083485
14/12/2019 16:30,11.2015,-1.28,11.27439587,10.5115,0,10.5115,0.69,-1.28,1.454132044,10.8815,-1.11,10.93796792,10.5115,0,10.5115,0.37,-1.11,1.170042734
14/12/2019 17:00,11.941,-1.57,12.04376939,10.991,0,10.991,0.95,-1.57,1.835047683,11.971,-1.32,12.04355599,10.991,0,10.991,0.98,-1.32,1.644019465
14/12/2019 17:30,12.1725,-1.32,12.24386198,9.5225,0,9.5225,2.65,-1.32,2.96055738,11.9225,-1.14,11.97687798,9.5225,0,9.5225,2.4,-1.14,2.656990779
14/12/2019 18:00,12.2055,-1.53,12.30102151,10.5255,0,10.5255,1.68,-1.53,2.272289594,11.9255,-1.34,12.00054791,10.5255,0,10.5255,1.4,-1.34,1.937937047
14/12/2019 18:30,12.079,-1.76,12.2065491,11.279,0,11.279,0.8,-1.76,1.933287356,11.919,-1.57,12.02195745,11.279,0,11.279,0.64,-1.57,1.695435047
14/12/2019 19:00,11.5805,-1.31,11.65435885,9.9905,0,9.9905,1.59,-1.31,2.060145626,11.4105,-1.15,11.46830459,9.9905,0,9.9905,1.42,-1.15,1.827265717
14/12/2019 19:30,11.081,-0.78,11.10841847,7.921,0,7.921,3.16,-0.78,3.254842546,10.771,-0.63,10.78940874,7.921,0,7.921,2.85,-0.63,2.918801124
14/12/2019 20:00,10.9505,-1.07,11.00265196,9.5805,0,9.5805,1.37,-1.07,1.738332534,10.6705,-0.93,10.71095095,9.5805,0,9.5805,1.09,-0.93,1.432829369
14/12/2019 20:30,10.0525,-1.32,10.13879462,10.8525,0,10.8525,-0.8,-1.32,1.543502511,9.9025,-1.19,9.973745848,10.8525,0,10.8525,-0.95,-1.19,1.522694979
14/12/2019 21:00,9.8185,-0.58,9.835616008,10.6985,0,10.6985,-0.88,-0.58,1.05394497,9.6685,-1.66,9.809969024,10.6985,0,10.6985,-1.03,-1.66,1.953586445
14/12/2019 21:30,9.6755,-1.43,9.780603266,11.7855,0,11.7855,-2.11,-1.43,2.54892134,9.4655,-1.28,9.551653797,11.7855,0,11.7855,-2.32,-1.28,2.649679226
14/12/2019 22:00,9.313,-1.5,9.433025443,11.963,0,11.963,-2.65,-1.5,3.045077996,9.103,-1.35,9.202559916,11.963,0,11.963,-2.86,-1.35,3.162609682
14/12/2019 22:30,8.8515,-1.39,8.959975014,11.9115,0,11.9115,-3.06,-1.39,3.360907616,8.6715,-1.25,8.761130763,11.9115,0,11.9115,-3.24,-1.25,3.472765469
14/12/2019 23:00,8.683,-1.39,8.793553832,12.073,0,12.073,-3.39,-1.39,3.663905021,8.513,-1.25,8.604282015,12.073,0,12.073,-3.56,-1.25,3.773075668
14/12/2019 23:30,8.671,-1.28,8.764966686,11.881,0,11.881,-3.21,-1.28,3.455792239,8.501,-1.13,8.575774076,11.881,0,11.881,-3.38,-1.13,3.563888326
15/12/2019 00:00,8.629,-1.37,8.737078516,12.259,0,12.259,-3.63,-1.37,3.87992268,8.459,-1.23,8.547957709,12.259,0,12.259,-3.8,-1.23,3.994108161
15/12/2019 00:30,10.104,-1.43,10.20469088,12.254,0,12.254,-2.15,-1.43,2.582130903,9.864,-1.23,9.940392145,12.254,0,12.254,-2.39,-1.23,2.687936011
15/12/2019 01:00,10.5515,-1.48,10.65479011,12.2215,0,12.2215,-1.67,-1.48,2.231434516,10.2815,-1.31,10.36461973,12.2215,0,12.2215,-1.94,-1.31,2.340875904
15/12/2019 01:30,10.4325,-1.2,10.50128831,11.4725,0,11.4725,-1.04,-1.2,1.587954659,10.2525,-1.15,10.31679486,11.4725,0,11.4725,-1.22,-1.15,1.676573887
15/12/2019 02:00,10.3245,-1.41,10.4203359,12.1345,0,12.1345,-1.81,-1.41,2.294384449,10.0745,-1.26,10.15298726,12.1345,0,12.1345,-2.06,-1.26,2.414787775
15/12/2019 02:30,10.438,-1.32,10.52113321,11.908,0,11.908,-1.47,-1.32,1.975677099,10.178,-1.17,10.24502728,11.908,0,11.908,-1.73,-1.17,2.088492279
15/12/2019 03:00,10.027,-1.38,10.12151812,12.117,0,12.117,-2.09,-1.38,2.504495957,9.757,-1.24,9.835479094,12.117,0,12.117,-2.36,-1.24,2.665933232
15/12/2019 03:30,9.5355,-1.26,9.618386572,11.7155,0,11.7155,-2.18,-1.26,2.517935662,9.2955,-1.11,9.361539417,11.7155,0,11.7155,-2.42,-1.11,2.662423708
15/12/2019 04:00,9.441,-3.73,10.15112708,11.831,0,11.831,-2.39,-3.73,4.430011287,9.151,1.47,9.268317053,11.831,0,11.831,-2.68,1.47,3.056681207
15/12/2019 04:30,9.0465,-1.68,9.201171787,11.4365,0,11.4365,-2.39,-1.68,2.921386657,8.8265,-0.14,8.827610223,11.4365,0,11.4365,-2.61,-0.14,2.613752092
15/12/2019 05:00,8.384,-0.66,8.409937931,9.594,0,9.594,-1.21,-0.66,1.378296049,8.184,-0.68,8.212201654,9.594,0,9.594,-1.41,-0.68,1.565407295
15/12/2019 05:30,8.9515,-0.52,8.966590893,8.0115,0,8.0115,0.94,-0.52,1.07424392,8.6115,-0.49,8.625429395,8.0115,0,8.0115,0.6,-0.49,0.774661216
15/12/2019 06:00,8.1505,-0.79,8.188696493,9.2505,0,9.2505,-1.1,-0.79,1.354289482,7.8105,-0.71,7.842704269,9.2505,0,9.2505,-1.44,-0.71,1.605521722
15/12/2019 06:30,8.943,-1.22,9.025832316,11.393,0,11.393,-2.45,-1.22,2.736950858,8.733,-1.09,8.800760706,11.393,0,11.393,-2.66,-1.09,2.874665198
15/12/2019 07:00,9.181,-1.34,9.2782736,11.531,0,11.531,-2.35,-1.34,2.705198699,8.981,-1.22,9.063485036,11.531,0,11.531,-2.55,-1.22,2.826817999
15/12/2019 07:30,9.0655,-1.46,9.182313992,11.6055,0,11.6055,-2.54,-1.46,2.929709883,8.8755,-1.33,8.974597498,11.6055,0,11.6055,-2.73,-1.33,3.036741675
15/12/2019 08:00,8.9935,-1.31,9.088407025,11.2035,0,11.2035,-2.21,-1.31,2.56908544,8.7935,-1.19,8.873654391,11.2035,0,11.2035,-2.41,-1.19,2.687787194
15/12/2019 08:30,9.2635,-1.36,9.362800449,11.3435,0,11.3435,-2.08,-1.36,2.485155931,9.0535,-1.23,9.136671289,11.3435,0,11.3435,-2.29,-1.23,2.599423013
15/12/2019 09:00,9.6385,-1.19,9.711682771,11.6685,0,11.6685,-2.03,-1.19,2.353083084,9.4385,-1.53,9.561703941,11.6685,0,11.6685,-2.23,-1.53,2.704403816
15/12/2019 09:30,9.9935,-1.59,10.11919672,12.3335,0,12.3335,-2.34,-1.59,2.829081123,9.7935,-1.48,9.904697989,12.3335,0,12.3335,-2.54,-1.48,2.939727879
15/12/2019 10:00,9.881,-1.41,9.98109518,12.871,0,12.871,-2.99,-1.41,3.305782812,9.721,-1.31,9.808870526,12.871,0,12.871,-3.15,-1.31,3.411539242
15/12/2019 10:30,10.12,-0.75,10.14775345,9.46,0,9.46,0.66,-0.75,0.999049548,9.96,-0.68,9.983185864,9.46,0,9.46,0.5,-0.68,0.844037914
15/12/2019 11:00,9.7355,-1.06,9.793036314,10.8455,0,10.8455,-1.11,-1.06,1.534828981,9.7355,-0.97,9.78370381,10.8455,0,10.8455,-1.11,-0.97,1.474109901
15/12/2019 11:30,9.914,-1.48,10.02386133,13.664,0,13.664,-3.75,-1.48,4.031488559,9.884,-1.39,9.981260241,13.664,0,13.664,-3.78,-1.39,4.027468187
15/12/2019 12:00,9.8495,-1.32,9.93755756,13.0195,0,13.0195,-3.17,-1.32,3.43384624,9.7495,-1.22,9.825535622,13.0195,0,13.0195,-3.27,-1.22,3.490171916
15/12/2019 12:30,9.764,-1.28,9.847542638,12.934,0,12.934,-3.17,-1.28,3.418669332,9.664,-1.18,9.735774032,12.934,0,12.934,-3.27,-1.18,3.476391808
15/12/2019 13:00,9.5015,-1.08,9.562682796,12.0515,0,12.0515,-2.55,-1.08,2.769277884,9.3315,-0.97,9.381779802,12.0515,0,12.0515,-2.72,-0.97,2.887784618
15/12/2019 13:30,10.1,-1.41,10.19794587,12.42,0,12.42,-2.32,-1.41,2.714866479,9.99,-1.3,10.0742295,12.42,0,12.42,-2.43,-1.3,2.755884613
15/12/2019 14:00,9.6695,-1.29,9.755169412,10.8395,0,10.8395,-1.17,-1.29,1.741551033,9.5895,-0.45,9.600052617,10.8395,0,10.8395,-1.25,-0.45,1.328533026
15/12/2019 14:30,9.4045,-1.19,9.479489451,12.1145,0,12.1145,-2.71,-1.19,2.959763504,9.2745,-1.09,9.338332306,12.1145,0,12.1145,-2.84,-1.09,3.041989481
15/12/2019 15:00,9.9035,-1.02,9.95588832,10.8135,0,10.8135,-0.91,-1.02,1.366930869,9.7635,-0.91,9.805816246,10.8135,0,10.8135,-1.05,-0.91,1.389460327
15/12/2019 15:30,10.1835,-1.02,10.23445515,10.1535,0,10.1535,0.03,-1.02,1.020441081,9.9535,-0.91,9.995011868,10.1535,0,10.1535,-0.2,-0.91,0.931718842
15/12/2019 16:00,10.714,-1.92,10.88467712,11.904,0,11.904,-1.19,-1.92,2.2588714,10.484,-1.17,10.54908318,11.904,0,11.904,-1.42,-1.17,1.839918476
15/12/2019 16:30,11.377,-1.64,11.49459564,11.607,0,11.607,-0.23,-1.64,1.656049516,10.977,-1.5,11.079013,11.607,0,11.607,-0.63,-1.5,1.626929624
15/12/2019 17:00,12.3635,-1.32,12.43376581,9.9635,0,9.9635,2.4,-1.32,2.739050931,12.0435,-1.18,12.10116904,9.9635,0,9.9635,2.08,-1.18,2.391401263
15/12/2019 17:30,12.745,-1.1,12.79238152,8.795,0,8.795,3.95,-1.1,4.100304867,12.385,-0.94,12.42062096,8.795,0,8.795,3.59,-0.94,3.711024117
15/12/2019 18:00,12.6085,-1.53,12.70099099,10.1785,0,10.1785,2.43,-1.53,2.871550104,12.5985,-1.37,12.67277011,10.1785,0,10.1785,2.42,-1.37,2.780881155
15/12/2019 18:30,12.2675,-0.99,12.30738219,7.3175,0,7.3175,4.95,-0.99,5.048029318,11.8775,-0.85,11.90787581,7.3175,0,7.3175,4.56,-0.85,4.638545031
15/12/2019 19:00,11.921,-0.65,11.93870768,5.861,0,5.861,6.06,-0.65,6.094760044,11.561,-0.53,11.57314223,5.861,0,5.861,5.7,-0.53,5.724587321
15/12/2019 19:30,11.59,-0.59,11.60500754,5.7,0,5.7,5.89,-0.59,5.919476328,11.25,-0.53,11.26247752,5.7,0,5.7,5.55,-0.53,5.575248873
15/12/2019 20:00,11.056,-2,11.23544107,4.996,0,4.996,6.06,-2,6.381504525,10.746,3.08,11.17868132,4.996,0,4.996,5.75,3.08,6.522951786
15/12/2019 20:30,10.7145,-0.5,10.72616009,5.5145,0,5.5145,5.2,-0.5,5.223983155,10.4545,0,10.4545,5.5145,0,5.5145,4.94,0,4.94
15/12/2019 21:00,10.347,-0.5,10.35907375,5.967,0,5.967,4.38,-0.5,4.408446438,10.087,-0.5,10.09938459,5.967,0,5.967,4.12,-0.5,4.150228909
15/12/2019 21:30,9.7295,-0.63,9.749875397,6.2195,0,6.2195,3.51,-0.63,3.566090296,9.4795,-0.69,9.50457891,6.2195,0,6.2195,3.26,-0.69,3.332221481
15/12/2019 22:00,9.3985,-0.58,9.416379466,7.4985,0,7.4985,1.9,-0.58,1.986554807,9.3185,-0.55,9.334717042,7.4985,0,7.4985,1.82,-0.55,1.901289036
15/12/2019 22:30,8.6895,-1.64,8.842907341,5.9895,0,5.9895,2.7,-1.64,3.15905049,8.4895,1.13,8.564374481,5.9895,0,5.9895,2.5,1.13,2.743519637
15/12/2019 23:00,8.28,-0.43,8.291157941,5.51,0,5.51,2.77,-0.43,2.803176769,8.09,0.6,8.112219178,5.51,0,5.51,2.58,0.6,2.648848807
15/12/2019 23:30,8.208,-0.73,8.240398291,5.698,0,5.698,2.51,-0.73,2.614000765,8.018,-0.13,8.01905381,5.698,0,5.698,2.32,-0.13,2.323639387
16/12/2019 00:00,8.072,0,8.072,5.502,0,5.502,2.57,0,2.57,7.882,0.63,7.907137535,5.502,0,5.502,2.38,0.63,2.461970755
16/12/2019 00:30,9.6185,0,9.6185,5.8685,0,5.8685,3.75,0,3.75,9.3685,0,9.3685,5.8685,0,5.8685,3.5,0,3.5
16/12/2019 01:00,10.1655,-0.13,10.16633121,5.2255,0,5.2255,4.94,-0.13,4.94171023,9.8955,-1.38,9.991262195,5.2255,0,5.2255,4.67,-1.38,4.869630376
16/12/2019 01:30,10.328,-0.62,10.34659287,5.708,0,5.708,4.62,-0.62,4.661416094,10.038,-0.42,10.04678277,5.708,0,5.708,4.33,-0.42,4.350321827
16/12/2019 02:00,10.0585,-0.55,10.07352581,4.4885,0,4.4885,5.57,-0.55,5.597088529,9.7785,-0.35,9.784761737,4.4885,0,4.4885,5.29,-0.35,5.301565806
16/12/2019 02:30,10.138,-0.55,10.15290815,3.188,0,3.188,6.95,-0.55,6.971728624,9.858,0,9.858,3.188,0,3.188,6.67,0,6.67
16/12/2019 03:00,9.854,0.57,9.870471924,2.904,0,2.904,6.95,0.57,6.973334927,9.574,0.51,9.587574041,2.904,0,2.904,6.67,0.51,6.689469336
16/12/2019 03:30,9.4165,3.36,9.998003413,2.4665,0,2.4665,6.95,3.36,7.719591958,9.2465,-0.96,9.296201496,2.4665,0,2.4665,6.78,-0.96,6.847627326
16/12/2019 04:00,9.2185,0.51,9.232596723,2.7885,0,2.7885,6.43,0.51,6.450193796,8.9785,0.51,8.992972937,2.7885,0,2.7885,6.19,0.51,6.210974159
16/12/2019 04:30,8.9185,0.66,8.942887803,3.2385,0,3.2385,5.68,0.66,5.718216505,8.6885,0.51,8.70345519,3.2385,0,3.2385,5.45,0.51,5.473810373
16/12/2019 05:00,8.735,0.55,8.75229827,2.735,0,2.735,6,0.55,6.0251556,8.515,0.51,8.530259375,2.735,0,2.735,5.78,0.51,5.802456376
16/12/2019 05:30,8.8245,0.55,8.841623168,1.7045,0,1.7045,7.12,0.55,7.141211382,8.5945,0.57,8.613380884,1.7045,0,1.7045,6.89,0.57,6.913537445
16/12/2019 06:00,9.0255,0.51,9.03989769,1.6355,0,1.6355,7.39,0.51,7.407577202,8.7955,0.57,8.81395032,1.6355,0,1.6355,7.16,0.57,7.182652713
16/12/2019 06:30,9.814,2.72,10.18395778,1.434,0,1.434,8.38,2.72,8.810380242,9.694,-1.73,9.847158778,1.434,0,1.434,8.26,-1.73,8.439223898
16/12/2019 07:00,10.7905,3.14,11.23808214,1.6205,0,1.6205,9.17,3.14,9.692703441,10.5205,-3.3,11.02592038,1.6205,0,1.6205,8.9,-3.3,9.49210198
16/12/2019 07:30,11.096,-0.39,11.10285171,1.406,0,1.406,9.69,-0.39,9.697845121,10.786,-0.97,10.82952889,1.406,0,1.406,9.38,-0.97,9.430021209
16/12/2019 08:00,11.4145,-0.06,11.41465769,1.3845,0,1.3845,10.03,-0.06,10.03017946,11.1245,-1.68,11.25063999,1.3845,0,1.3845,9.74,-1.68,9.88382517
16/12/2019 08:30,11.521,-0.56,11.5346019,0.881,0,0.881,10.64,-0.56,10.65472665,11.161,-0.5,11.1721941,0.881,0,0.881,10.28,-0.5,10.29215235
16/12/2019 09:00,11.28,-0.51,11.29152337,0.53,0,0.53,10.75,-0.51,10.76209087,10.93,-0.5,10.94143044,0.53,0,0.53,10.4,-0.5,10.41201229
16/12/2019 09:30,11.484,-0.51,11.49531887,0.734,0,0.734,10.75,-0.51,10.76209087,11.134,-0.5,11.14522122,0.734,0,0.734,10.4,-0.5,10.41201229
16/12/2019 10:00,11.218,-0.51,11.22958699,1.278,0,1.278,9.94,-0.51,9.953074902,10.938,-0.5,10.94942209,1.278,0,1.278,9.66,-0.5,9.672931303
16/12/2019 10:30,10.7995,0.12,10.80016668,1.8495,0,1.8495,8.95,0.12,8.950804433,10.6195,-3.03,11.0433093,1.8495,0,1.8495,8.77,-3.03,9.278674474
16/12/2019 11:00,10.2815,-0.5,10.29365058,2.1115,0,2.1115,8.17,-0.5,8.185285578,10.1715,0,10.1715,2.1115,0,2.1115,8.06,0,8.06
16/12/2019 11:30,10.0125,-0.5,10.02497662,2.7225,0,2.7225,7.29,-0.5,7.307126658,9.9425,-0.5,9.955064352,2.7225,0,2.7225,7.22,-0.5,7.237292311
16/12/2019 12:00,10.088,-0.5,10.10038336,2.308,0,2.308,7.78,-0.5,7.796050282,9.988,-0.5,10.00050719,2.308,0,2.308,7.68,-0.5,7.696258831
16/12/2019 12:30,10.3765,-0.5,10.38853947,1.4465,0,1.4465,8.93,-0.5,8.943986807,10.1665,0,10.1665,1.4465,0,1.4465,8.72,0,8.72
16/12/2019 13:00,10.462,-0.5,10.47394119,1.382,0,1.382,9.08,-0.5,9.0937561,10.252,-0.5,10.2641855,1.382,0,1.382,8.87,-0.5,8.884081269
16/12/2019 13:30,10.452,0,10.452,1.252,0,1.252,9.2,0,9.2,10.232,0,10.232,1.252,0,1.252,8.98,0,8.98
16/12/2019 14:00,10.379,-0.5,10.39103657,1.149,0,1.149,9.23,-0.5,9.243532874,10.129,0,10.129,1.149,0,1.149,8.98,0,8.98
16/12/2019 14:30,10.471,-0.73,10.49641563,0.661,0,0.661,9.81,-0.73,9.837123563,10.201,-0.62,10.21982392,0.661,0,0.661,9.54,-0.62,9.560125522
16/12/2019 15:00,10.4495,0,10.4495,0.3895,0,0.3895,10.06,0,10.06,10.1495,0,10.1495,0.3895,0,0.3895,9.76,0,9.76
16/12/2019 15:30,10.8115,-0.5,10.82305559,0.1915,0,0.1915,10.62,-0.5,10.63176373,10.4915,0.54,10.50538777,0.1915,0,0.1915,10.3,0.54,10.31414563
16/12/2019 16:00,11.1355,0.51,11.14717275,0.2455,0,0.2455,10.89,0.51,10.90193561,10.7955,0.58,10.81106934,0.2455,0,0.2455,10.55,0.58,10.5659311
16/12/2019 16:30,11.8765,0.51,11.88744515,0.4465,0,0.4465,11.43,0.51,11.4413723,11.5265,0.58,11.54108324,0.4465,0,0.4465,11.08,0.58,11.09517012
16/12/2019 17:00,12.6255,2.63,12.89651698,0.4455,0,0.4455,12.18,2.63,12.46071025,12.3255,-3.19,12.73161617,0.4455,0,0.4455,11.88,-3.19,12.30083331
16/12/2019 17:30,13.146,0,13.146,0.446,0,0.446,12.7,0,12.7,12.716,0,12.716,0.446,0,0.446,12.27,0,12.27
16/12/2019 18:00,13.106,0,13.106,0.446,0,0.446,12.66,0,12.66,12.716,0,12.716,0.446,0,0.446,12.27,0,12.27
16/12/2019 18:30,13.01,0,13.01,0.45,0,0.45,12.56,0,12.56,12.6,0.51,12.6103172,0.45,0,0.45,12.15,0.51,12.16069899
16/12/2019 19:00,12.687,0,12.687,0.447,0,0.447,12.24,0,12.24,12.297,0.51,12.30757121,0.447,0,0.447,11.85,0.51,11.86096961
16/12/2019 19:30,12.209,0,12.209,0.129,0,0.129,12.08,0,12.08,11.839,0.51,11.84997979,0.129,0,0.129,11.71,0.51,11.72110063
16/12/2019 20:00,11.801,3.49,12.30624642,0.001,0,0.001,11.8,3.49,12.30528748,11.471,-3.05,11.86955521,0.001,0,0.001,11.47,-3.05,11.8685888
16/12/2019 20:30,11.3025,0.93,11.3406969,0.0025,0,0.0025,11.3,0.93,11.33820533,10.9925,0.27,10.9958154,0.0025,0,0.0025,10.99,0.27,10.99331615
16/12/2019 21:00,10.94,0.8,10.96921146,0,0,0,10.94,0.8,10.96921146,10.63,0.51,10.64222721,0,0,0,10.63,0.51,10.64222721
16/12/2019 21:30,10.42,0.51,10.43247334,0,0,0,10.42,0.51,10.43247334,10.13,0.55,10.14491991,0,0,0,10.13,0.55,10.14491991
16/12/2019 22:00,9.92,0.51,9.933101228,0,0,0,9.92,0.51,9.933101228,9.65,0.58,9.667414339,0,0,0,9.65,0.58,9.667414339
16/12/2019 22:30,9.14,0.72,9.168315003,0,0,0,9.14,0.72,9.168315003,8.91,0.8,8.94584261,0,0,0,8.91,0.8,8.94584261
16/12/2019 23:00,8.73,0.72,8.759640404,0,0,0,8.73,0.72,8.759640404,8.51,0.86,8.553344375,0,0,0,8.51,0.86,8.553344375
16/12/2019 23:30,8.73,0.76,8.763018886,0,0,0,8.73,0.76,8.763018886,8.51,0.86,8.553344375,0,0,0,8.51,0.86,8.553344375
17/12/2019 00:00,8.61,0.76,8.64347731,0,0,0,8.61,0.76,8.64347731,8.41,0.86,8.453857108,0,0,0,8.41,0.86,8.453857108
17/12/2019 00:30,10.11,0.56,10.12549752,0,0,0,10.11,0.56,10.12549752,9.83,0.66,9.852131749,0,0,0,9.83,0.66,9.852131749
17/12/2019 01:00,10.471,0.56,10.485964,0.001,0,0.001,10.47,0.56,10.48496543,10.161,0.66,10.18241234,0.001,0,0.001,10.16,0.66,10.18141444
17/12/2019 01:30,10.478,0.56,10.49295402,0.008,0,0.008,10.47,0.56,10.48496543,10.168,0.66,10.18939763,0.008,0,0.008,10.16,0.66,10.18141444
17/12/2019 02:00,10.3045,0.56,10.31970543,0.0045,0,0.0045,10.3,0.56,10.31521207,10.0045,0.71,10.02966202,0.0045,0,0.0045,10,0.71,10.02517332
17/12/2019 02:30,10.4,0.6,10.41729331,0,0,0,10.4,0.6,10.41729331,10.11,0.71,10.1349001,0,0,0,10.11,0.71,10.1349001
17/12/2019 03:00,10.17,0.6,10.18768374,0,0,0,10.17,0.6,10.18768374,9.89,0.71,9.915452587,0,0,0,9.89,0.71,9.915452587
17/12/2019 03:30,9.96,0.64,9.980541067,0,0,0,9.96,0.64,9.980541067,9.68,0.76,9.709788875,0,0,0,9.68,0.76,9.709788875
17/12/2019 04:00,9.77,0.64,9.790939689,0,0,0,9.77,0.64,9.790939689,9.51,0.76,9.540319701,0,0,0,9.51,0.76,9.540319701
17/12/2019 04:30,9.42,0.71,9.446719007,0,0,0,9.42,0.71,9.446719007,9.17,0.82,9.206590031,0,0,0,9.17,0.82,9.206590031
17/12/2019 05:00,9.24,0.71,9.267237992,0,0,0,9.24,0.71,9.267237992,8.99,0.82,9.027319646,0,0,0,8.99,0.82,9.027319646
17/12/2019 05:30,9.24,0.71,9.267237992,0,0,0,9.24,0.71,9.267237992,8.99,0.82,9.027319646,0,0,0,8.99,0.82,9.027319646
17/12/2019 06:00,9.54,0.62,9.560125522,0,0,0,9.54,0.62,9.560125522,9.29,0.73,9.318637239,0,0,0,9.29,0.73,9.318637239
17/12/2019 06:30,10.32,0.55,10.33464562,0,0,0,10.32,0.55,10.33464562,10.04,0.6,10.05791231,0,0,0,10.04,0.6,10.05791231
17/12/2019 07:00,11.18,3.39,11.68265809,0,0,0,11.18,3.39,11.68265809,10.89,-2.79,11.24171695,0,0,0,10.89,-2.79,11.24171695
17/12/2019 07:30,11.57,3.12,11.98329254,0,0,0,11.57,3.12,11.98329254,11.28,-3.49,11.80756114,0,0,0,11.28,-3.49,11.80756114
17/12/2019 08:00,11.79,-0.5,11.80059744,0,0,0,11.79,-0.5,11.80059744,11.46,0,11.46,0,0,0,11.46,0,11.46
17/12/2019 08:30,11.894,-0.5,11.90450486,0.004,0,0.004,11.89,-0.5,11.90050839,11.534,0,11.534,0.004,0,0.004,11.53,0,11.53
17/12/2019 09:00,11.701,-0.5,11.71167798,0.081,0,0.081,11.62,-0.5,11.63075234,11.341,0,11.341,0.081,0,0.081,11.26,0,11.26
17/12/2019 09:30,11.771,-0.5,11.78161453,0.201,0,0.201,11.57,-0.5,11.58079876,11.461,-0.51,11.47234157,0.201,0,0.201,11.26,-0.51,11.27154382
17/12/2019 10:00,11.631,-0.5,11.64174218,0.631,0,0.631,11,-0.5,11.01135777,11.371,-2.76,11.70116409,0.631,0,0.631,10.74,-2.76,11.08896749
17/12/2019 10:30,11.201,0.63,11.21870318,1.241,0,1.241,9.96,0.63,9.979904809,11.051,0.51,11.06276191,1.241,0,1.241,9.81,0.51,9.823247935
17/12/2019 11:00,10.6235,0,10.6235,2.0535,0,2.0535,8.57,0,8.57,10.5435,0,10.5435,2.0535,0,2.0535,8.49,0,8.49
17/12/2019 11:30,10.269,0,10.269,2.579,0,2.579,7.69,0,7.69,10.209,0.51,10.22173082,2.579,0,2.579,7.63,0.51,7.647025566
17/12/2019 12:00,10.0715,0,10.0715,2.9215,0,2.9215,7.15,0,7.15,9.9915,0.51,10.0045076,2.9215,0,2.9215,7.07,0.51,7.088370758
17/12/2019 12:30,10.0325,0.51,10.04545451,3.1025,0,3.1025,6.93,0.51,6.948740893,9.8725,0.58,9.889522549,3.1025,0,3.1025,6.77,0.58,6.794799482
17/12/2019 13:00,10.5905,3.08,11.02928331,0.8405,0,0.8405,9.75,3.08,10.22491565,10.6405,-3.18,11.10552296,0.8405,0,0.8405,9.8,-3.18,10.30302868
17/12/2019 13:30,10.7035,3.15,11.15739272,0.7035,0,0.7035,10,3.15,10.48439316,10.8635,-3.14,11.30819315,0.7035,0,0.7035,10.16,-3.14,10.63415253
17/12/2019 14:00,10.144,3.23,10.64582716,1.614,0,1.614,8.53,3.23,9.121063534,10.264,-3.07,10.71329062,1.614,0,1.614,8.65,-3.07,9.178638243
17/12/2019 14:30,9.8935,3.11,10.37079757,1.4435,0,1.4435,8.45,3.11,9.004143491,10.0435,-3.18,10.53490827,1.4435,0,1.4435,8.6,-3.18,9.169100283
17/12/2019 15:00,10.2655,2.94,10.67820632,0.7055,0,0.7055,9.56,2.94,10.00185983,10.4155,-3.35,10.94098443,0.7055,0,0.7055,9.71,-3.35,10.27164057
17/12/2019 15:30,10.424,2.94,10.83066831,0.824,0,0.824,9.6,2.94,10.0400996,10.474,-3.35,10.99668932,0.824,0,0.824,9.65,-3.35,10.21494004
17/12/2019 16:00,11.06,0,11.06,0.45,0,0.45,10.61,0,10.61,10.74,0.51,10.75210212,0.45,0,0.45,10.29,0.51,10.30263073
17/12/2019 16:30,11.8605,0,11.8605,0.5505,0,0.5505,11.31,0,11.31,11.5005,0,11.5005,0.5505,0,0.5505,10.95,0,10.95
17/12/2019 17:00,12.6435,1.17,12.69751914,0.6535,0,0.6535,11.99,1.17,12.04694982,12.2835,-3.52,12.77790172,0.6535,0,0.6535,11.63,-3.52,12.15102053
17/12/2019 17:30,12.9655,2.52,13.20812592,0.7255,0,0.7255,12.24,2.52,12.49671957,12.8155,-3.45,13.27175724,0.7255,0,0.7255,12.09,-3.45,12.57261309
17/12/2019 18:00,13.2365,-0.51,13.24632146,0.6065,0,0.6065,12.63,-0.51,12.64029272,12.8265,-0.5,12.83624175,0.6065,0,0.6065,12.22,-0.5,12.23022485
17/12/2019 18:30,13.045,-0.51,13.05496553,0.675,0,0.675,12.37,-0.51,12.38050887,12.635,0,12.635,0.675,0,0.675,11.96,0,11.96
17/12/2019 19:00,12.8165,-0.51,12.82664306,0.3565,0,0.3565,12.46,-0.51,12.47043303,12.4165,0,12.4165,0.3565,0,0.3565,12.06,0,12.06
17/12/2019 19:30,12.286,-0.51,12.29658066,0.556,0,0.556,11.73,-0.51,11.74108172,11.906,0,11.906,0.556,0,0.556,11.35,0,11.35
17/12/2019 20:00,11.8815,0,11.8815,0.5315,0,0.5315,11.35,0,11.35,11.5215,0,11.5215,0.5315,0,0.5315,10.99,0,10.99
17/12/2019 20:30,11.41,0,11.41,0.41,0,0.41,11,0,11,11.06,0.51,11.07175235,0.41,0,0.41,10.65,0.51,10.66220427
17/12/2019 21:00,11.112,0,11.112,0.462,0,0.462,10.65,0,10.65,10.782,0.51,10.79405503,0.462,0,0.462,10.32,0.51,10.33259406
17/12/2019 21:30,10.5495,1.67,10.68086374,0.5095,0,0.5095,10.04,1.67,10.17794184,10.2395,-1.37,10.33074345,0.5095,0,0.5095,9.73,-1.37,9.825975779
17/12/2019 22:00,9.9705,0.59,9.987941242,0.4905,0,0.4905,9.48,0.59,9.498341961,9.7105,0.51,9.723883496,0.4905,0,0.4905,9.22,0.51,9.234094433
17/12/2019 22:30,9.229,0.53,9.244205807,0.729,0,0.729,8.5,0.53,8.5165075,8.989,0.56,9.00642665,0.729,0,0.729,8.26,0.56,8.278961288
17/12/2019 23:00,8.8195,0.53,8.835410588,1.1595,0,1.1595,7.66,0.53,7.678313617,8.5995,0.62,8.621821168,1.1595,0,1.1595,7.44,0.62,7.465788639
17/12/2019 23:30,8.792,0.59,8.811774169,1.652,0,1.652,7.14,0.59,7.16433528,8.582,0.68,8.608897955,1.652,0,1.652,6.93,0.68,6.963282272
18/12/2019 00:00,8.619,0.55,8.636530611,1.889,0,1.889,6.73,0.55,6.752436597,8.409,0.63,8.432566691,1.889,0,1.889,6.52,0.63,6.550366402
18/12/2019 00:30,10.1575,0.51,10.17029529,2.5275,0,2.5275,7.63,0.51,7.647025566,9.8675,0.52,9.881192046,2.5275,0,2.5275,7.34,0.52,7.358396564
18/12/2019 01:00,10.5695,0.6,10.58651644,4.0495,0,4.0495,6.52,0.6,6.54754916,10.2595,0.71,10.28403813,4.0495,0,4.0495,6.21,0.71,6.250455983
18/12/2019 01:30,10.7155,0.52,10.72810982,4.6555,0,4.6555,6.06,0.52,6.082269313,10.4055,0.63,10.4245542,4.6555,0,4.6555,5.75,0.63,5.784410082
18/12/2019 02:00,10.456,0.63,10.47496234,3.656,0,3.656,6.8,0.63,6.829121466,10.156,0.52,10.16930361,3.656,0,3.656,6.5,0.52,6.520766826
18/12/2019 02:30,10.58,0.63,10.59874049,3.23,0,3.23,7.35,0.63,7.37695059,10.27,0.52,10.28315613,3.23,0,3.23,7.04,0.52,7.059178422
18/12/2019 03:00,10.304,0.63,10.32324155,3.334,0,3.334,6.97,0.63,6.998414106,10.024,0.52,10.03747857,3.334,0,3.334,6.69,0.52,6.710178835
18/12/2019 03:30,10.061,0.69,10.08463291,3.911,0,3.911,6.15,0.69,6.188586268,9.801,0.52,9.814784817,3.911,0,3.911,5.89,0.52,5.912909605
18/12/2019 04:00,9.8465,0.63,9.866633785,4.6465,0,4.6465,5.2,0.63,5.238024437,9.5965,0.52,9.610578143,4.6465,0,4.6465,4.95,0.52,4.97723819
18/12/2019 04:30,9.4945,-0.5,9.507656402,6.4845,0,6.4845,3.01,-0.5,3.051245647,9.2645,0.52,9.279081865,6.4845,0,6.4845,2.78,0.52,2.828214985
18/12/2019 05:00,9.4535,-0.5,9.466713382,7.9335,0,7.9335,1.52,-0.5,1.600124995,9.3335,0,9.3335,7.9335,0,7.9335,1.4,0,1.4
18/12/2019 05:30,9.073,-0.5,9.086766697,9.323,0,9.323,-0.25,-0.5,0.559016994,8.643,-0.51,8.658033784,9.323,0,9.323,-0.68,-0.51,0.85
18/12/2019 06:00,9.268,-0.72,9.295925129,9.888,0,9.888,-0.62,-0.72,0.950157882,9.068,-0.61,9.088494045,9.888,0,9.888,-0.82,-0.61,1.022007828
18/12/2019 06:30,10.0895,-1.2,10.16061072,10.6295,0,10.6295,-0.54,-1.2,1.315902732,9.9795,-1.07,10.03669867,10.6295,0,10.6295,-0.65,-1.07,1.251958466
18/12/2019 07:00,11.3445,-1.6,11.45677443,10.8345,0,10.8345,0.51,-1.6,1.679315337,10.8345,-1.48,10.93511729,10.8345,0,10.8345,0,-1.48,1.48
18/12/2019 07:30,11.045,-1.84,11.19721506,11.395,0,11.395,-0.35,-1.84,1.872992258,10.805,-1.62,10.92576885,11.395,0,11.395,-0.59,-1.62,1.724093965
18/12/2019 08:00,11.0485,-1.96,11.22100496,11.5885,0,11.5885,-0.54,-1.96,2.033027299,10.9985,-1.8,11.14481953,11.5885,0,11.5885,-0.59,-1.8,1.894228075
18/12/2019 08:30,11.032,-2.9,11.40679727,11.572,0,11.572,-0.54,-2.9,2.949847454,10.912,-0.94,10.9524127,11.572,0,11.572,-0.66,-0.94,1.148564321
18/12/2019 09:00,11.2955,-5.38,12.5113037,11.8355,0,11.8355,-0.54,-5.38,5.407032458,11.0555,1.23,11.12371252,11.8355,0,11.8355,-0.78,1.23,1.456468331
18/12/2019 09:30,11.3665,-5.38,12.57544123,11.9065,0,11.9065,-0.54,-5.38,5.407032458,11.1265,1.29,11.2010313,11.9065,0,11.9065,-0.78,1.29,1.507481343
18/12/2019 10:00,11.2695,-5.28,12.44508056,11.8495,0,11.8495,-0.58,-5.28,5.311760537,11.0295,1.37,11.11425977,11.8495,0,11.8495,-0.82,1.37,1.596652749
