Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
18/12/2019 10:30,11.312,-5.28,12.48357897,12.002,0,12.002,-0.69,-5.28,5.324894365,11.002,1.37,11.08697001,12.002,0,12.002,-1,1.37,1.696142683
18/12/2019 11:00,11.3775,-5.33,12.56409194,11.9875,0,11.9875,-0.61,-5.33,5.364792633,11.0875,1.37,11.17181974,11.9875,0,11.9875,-0.9,1.37,1.639176623
18/12/2019 11:30,11.388,-5.33,12.57360108,11.998,0,11.998,-0.61,-5.33,5.364792633,11.098,1.37,11.18224056,11.998,0,11.998,-0.9,1.37,1.639176623
18/12/2019 12:00,11.373,-5.33,12.56001708,11.883,0,11.883,-0.51,-5.33,5.354344031,11.263,1.37,11.34601556,11.883,0,11.883,-0.62,1.37,1.503761949
18/12/2019 12:30,12.152,-5.33,13.26951408,11.642,0,11.642,0.51,-5.33,5.354344031,11.132,1.37,11.2159852,11.642,0,11.642,-0.51,1.37,1.461848145
18/12/2019 13:00,11.9705,-5.33,13.10350221,11.7905,0,11.7905,0.18,-5.33,5.333038534,11.1905,1.31,11.26691574,11.7905,0,11.7905,-0.6,1.31,1.440867794
18/12/2019 13:30,11.4305,-5.37,12.62906292,11.8805,0,11.8805,-0.45,-5.37,5.388821764,11.2405,1.31,11.31657812,11.8805,0,11.8805,-0.64,1.31,1.457978052
18/12/2019 14:00,11.396,-5.37,12.59784569,11.916,0,11.916,-0.52,-5.37,5.395118164,11.216,1.27,11.28767275,11.916,0,11.916,-0.7,1.27,1.450137924
18/12/2019 14:30,11.297,-5.42,12.52990858,11.817,0,11.817,-0.52,-5.42,5.44488751,11.187,1.23,11.25441553,11.817,0,11.817,-0.63,1.23,1.381955137
18/12/2019 15:00,12.1245,-5.42,13.28080947,11.6245,0,11.6245,0.5,-5.42,5.443013871,11.1045,1.23,11.17241336,11.6245,0,11.6245,-0.52,1.23,1.335402561
18/12/2019 15:30,12.256,-5.49,13.42943171,11.756,0,11.756,0.5,-5.49,5.512721651,11.236,1.23,11.30312329,11.756,0,11.756,-0.52,1.23,1.335402561
18/12/2019 16:00,12.4625,-5.42,13.59008117,11.8525,0,11.8525,0.61,-5.42,5.454218551,12.2325,1.23,12.29418384,11.8525,0,11.8525,0.38,1.23,1.287361643
18/12/2019 16:30,12.9165,-5.42,14.00758267,11.7765,0,11.7765,1.14,-5.42,5.538591879,12.5465,1.23,12.60664754,11.7765,0,11.7765,0.77,1.23,1.451137485
18/12/2019 17:00,13.454,-5.42,14.50470668,11.634,0,11.634,1.82,-5.42,5.717412002,12.934,1.23,12.99235375,11.634,0,11.634,1.3,1.23,1.789664773
18/12/2019 17:30,13.5395,-5.35,14.55817847,11.6595,0,11.6595,1.88,-5.35,5.670705423,13.0095,1.28,13.07231771,11.6595,0,11.6595,1.35,1.28,1.86034943
18/12/2019 18:00,13.521,-5.35,14.54097455,11.691,0,11.691,1.83,-5.35,5.654325778,12.991,1.28,13.05390673,11.691,0,11.691,1.3,1.28,1.824390309
18/12/2019 18:30,13.2405,-5.38,14.29178926,11.8705,0,11.8705,1.37,-5.38,5.551693435,12.7305,1.28,12.79468758,11.8705,0,11.8705,0.86,1.28,1.542076522
18/12/2019 19:00,12.7385,-5.29,13.79324046,11.8985,0,11.8985,0.84,-5.29,5.356276692,12.4785,1.41,12.55790835,11.8985,0,11.8985,0.58,1.41,1.524631103
18/12/2019 19:30,12.509,-5.29,13.58157506,11.969,0,11.969,0.54,-5.29,5.317490009,11.489,1.46,11.58139547,11.969,0,11.969,-0.48,1.46,1.536879956
18/12/2019 20:00,11.5445,-2.97,11.92041863,11.9845,0,11.9845,-0.44,-2.97,3.002415694,11.4045,-0.61,11.42080208,11.9845,0,11.9845,-0.58,-0.61,0.84172442
18/12/2019 20:30,11.2215,-1.67,11.34508538,11.8215,0,11.8215,-0.6,-1.67,1.774514018,11.0615,-1.53,11.16681164,11.8215,0,11.8215,-0.76,-1.53,1.708361788
18/12/2019 21:00,10.919,-1.6,11.03560424,11.719,0,11.719,-0.8,-1.6,1.788854382,10.689,-1.47,10.78960708,11.719,0,11.719,-1.03,-1.47,1.794937325
18/12/2019 21:30,10.4125,-1.52,10.52285875,11.7725,0,11.7725,-1.36,-1.52,2.039607805,10.1725,-1.4,10.26838625,11.7725,0,11.7725,-1.6,-1.4,2.126029163
18/12/2019 22:00,9.797,-1.35,9.889575775,11.327,0,11.327,-1.53,-1.35,2.040441129,9.597,-1.24,9.676776788,11.327,0,11.327,-1.73,-1.24,2.128497122
18/12/2019 22:30,9.015,-0.86,9.055927617,10.425,0,10.425,-1.41,-0.86,1.651575006,8.835,-0.74,8.865936217,10.425,0,10.425,-1.59,-0.74,1.753767373
18/12/2019 23:00,8.678,-0.86,8.720509389,10.268,0,10.268,-1.59,-0.86,1.807678069,8.508,-0.74,8.540120842,10.268,0,10.268,-1.76,-0.74,1.909240687
18/12/2019 23:30,8.491,-0.69,8.518989435,9.641,0,9.641,-1.15,-0.69,1.341118936,8.371,-0.61,8.393196114,9.641,0,9.641,-1.27,-0.61,1.40890028
19/12/2019 00:00,8.543,-0.54,8.560049591,8.193,0,8.193,0.35,-0.54,0.643506022,8.273,-0.5,8.28809562,8.193,0,8.193,0.08,-0.5,0.506359556
21/12/2019 00:30,10.084,-0.64,10.10428899,6.754,0,6.754,3.33,-0.64,3.390943821,9.814,-0.69,9.838226263,6.754,0,6.754,3.06,-0.69,3.13682961
21/12/2019 01:00,10.4315,-0.64,10.4511144,7.1015,0,7.1015,3.33,-0.64,3.390943821,10.1115,-0.53,10.1253806,7.1015,0,7.1015,3.01,-0.53,3.056304959
21/12/2019 01:30,10.41,-0.69,10.43284237,4.99,0,4.99,5.42,-0.69,5.463744137,10.11,-0.53,10.12388265,4.99,0,4.99,5.12,-0.53,5.147358546
21/12/2019 02:00,10.1895,-0.5,10.20176015,5.4095,0,5.4095,4.78,-0.5,4.806079483,9.8995,0,9.8995,5.4095,0,5.4095,4.49,0,4.49
21/12/2019 02:30,10.212,-0.72,10.23735044,5.192,0,5.192,5.02,-0.72,5.071370623,9.922,-0.61,9.940733575,5.192,0,5.192,4.73,-0.61,4.769171836
21/12/2019 03:00,9.7835,2.54,10.10784212,6.0235,0,6.0235,3.76,2.54,4.537532369,9.5435,-2.97,9.994963344,6.0235,0,6.0235,3.52,-2.97,4.605572711
21/12/2019 03:30,9.367,-0.63,9.388162174,6.207,0,6.207,3.16,-0.63,3.222188697,9.127,0.51,9.141237826,6.207,0,6.207,2.92,0.51,2.964203097
21/12/2019 04:00,9.1255,-0.46,9.13708653,5.9655,0,5.9655,3.16,-0.46,3.193305497,8.8855,-0.63,8.907806141,5.9655,0,5.9655,2.92,-0.63,2.987189314
21/12/2019 04:30,8.7655,-0.16,8.766960149,5.4555,0,5.4555,3.31,-0.16,3.313864813,8.5555,0.57,8.574466762,5.4555,0,5.4555,3.1,0.57,3.151967639
21/12/2019 05:00,8.4845,0.54,8.50166691,4.9545,0,4.9545,3.53,0.54,3.571064267,8.2945,0.63,8.318391085,4.9545,0,4.9545,3.34,0.63,3.39889688
21/12/2019 05:30,8.404,0.6,8.425391148,4.174,0,4.174,4.23,0.6,4.272341279,8.224,0.63,8.248095295,4.174,0,4.174,4.05,0.63,4.098707113
21/12/2019 06:00,8.507,0.51,8.522273699,5.127,0,5.127,3.38,0.51,3.418259791,8.307,0.63,8.330855238,5.127,0,5.127,3.18,0.63,3.241805053
21/12/2019 06:30,8.885,0.13,8.88595099,4.405,0,4.405,4.48,0.13,4.481885764,8.675,0.63,8.697845998,4.405,0,4.405,4.27,0.63,4.316225203
21/12/2019 07:00,9.1865,-0.71,9.213896149,5.1665,0,5.1665,4.02,-0.71,4.082217535,8.9665,-0.68,8.992247897,5.1665,0,5.1665,3.8,-0.68,3.860362677
21/12/2019 07:30,9.095,-0.66,9.11891578,4.805,0,4.805,4.29,-0.66,4.340472325,8.875,-0.56,8.892650055,4.805,0,4.805,4.07,-0.56,4.108345166
21/12/2019 08:00,9.403,-0.71,9.429767176,3.953,0,3.953,5.45,-0.71,5.496053129,9.163,-0.62,9.183951709,3.953,0,3.953,5.21,-0.62,5.246760906
21/12/2019 08:30,9.6605,-0.71,9.686555644,3.8005,0,3.8005,5.86,-0.71,5.902855241,9.3905,-0.62,9.410945237,3.8005,0,3.8005,5.59,-0.62,5.624277731
21/12/2019 09:00,9.9835,-0.59,10.00091857,3.5035,0,3.5035,6.48,-0.59,6.506804131,9.7235,-0.46,9.734374774,3.5035,0,3.5035,6.22,-0.46,6.236986452
21/12/2019 09:30,10.232,-0.53,10.24571735,4.062,0,4.062,6.17,-0.53,6.192721534,9.992,-0.57,10.0082448,4.062,0,4.062,5.93,-0.57,5.957331617
21/12/2019 10:00,10.2375,-0.71,10.26209073,3.8375,0,3.8375,6.4,-0.71,6.43926238,10.0275,-0.64,10.04790308,3.8375,0,3.8375,6.19,-0.64,6.22299767
21/12/2019 10:30,10.079,-0.71,10.10397649,3.539,0,3.539,6.54,-0.71,6.578426864,9.869,-0.64,9.889730077,3.539,0,3.539,6.33,-0.64,6.362271607
21/12/2019 11:00,10.152,-0.71,10.17679734,3.612,0,3.612,6.54,-0.71,6.578426864,9.882,-0.57,9.898425329,3.612,0,3.612,6.27,-0.57,6.29585578
21/12/2019 11:30,10.3195,-0.6,10.33692799,3.4895,0,3.4895,6.83,-0.6,6.856303669,10.0495,-0.52,10.06294441,3.4895,0,3.4895,6.56,-0.52,6.580577482
21/12/2019 12:00,10.44,-0.54,10.45395619,4.7,0,4.7,5.74,-0.54,5.765344743,10.17,-0.52,10.18328532,4.7,0,4.7,5.47,-0.52,5.494661045
21/12/2019 12:30,10.4135,-0.54,10.42749166,3.9035,0,3.9035,6.51,-0.54,6.53235792,10.1335,-0.65,10.1543253,3.9035,0,3.9035,6.23,-0.65,6.263816728
21/12/2019 13:00,10.5245,-0.54,10.53834428,3.1945,0,3.1945,7.33,-0.54,7.349863944,10.2545,-0.6,10.27203827,3.1945,0,3.1945,7.06,-0.6,7.08544988
21/12/2019 13:30,10.7295,-0.75,10.75568084,6.4095,0,6.4095,4.32,-0.75,4.38462085,10.4595,-0.65,10.47967749,6.4095,0,6.4095,4.05,-0.65,4.10182886
21/12/2019 14:00,11.104,-0.95,11.14456441,8.274,0,8.274,2.83,-0.95,2.985196811,11.034,-0.82,11.0644275,8.274,0,8.274,2.76,-0.82,2.87923601
21/12/2019 14:30,11.3025,-1.26,11.37251539,10.1525,0,10.1525,1.15,-1.26,1.705901521,10.9725,-1.11,11.02850199,10.1525,0,10.1525,0.82,-1.11,1.380036231
21/12/2019 15:00,11.3345,-1.16,11.39370397,9.7845,0,9.7845,1.55,-1.16,1.936001033,10.8845,-1.02,10.93218826,9.7845,0,9.7845,1.1,-1.02,1.500133327
21/12/2019 15:30,11.11,-1.2,11.17461856,9.95,0,9.95,1.16,-1.2,1.669011684,10.84,-1.06,10.89170326,9.95,0,9.95,0.89,-1.06,1.384088147
21/12/2019 16:00,11.3515,-1.34,11.43031724,10.4915,0,10.4915,0.86,-1.34,1.592231139,11.1815,-1.19,11.24464505,10.4915,0,10.4915,0.69,-1.19,1.375572608
21/12/2019 16:30,11.4305,-0.4,11.43749668,7.5205,0,7.5205,3.91,-0.4,3.930407104,11.1205,-1.39,11.20703441,7.5205,0,7.5205,3.6,-1.39,3.859028375
21/12/2019 17:00,11.989,-0.55,12.0016091,1.189,0,1.189,10.8,-0.55,10.81399556,11.639,-0.67,11.65826835,1.189,0,1.189,10.45,-0.67,10.47145644
21/12/2019 17:30,12.45,-0.55,12.46214267,3,0,3,9.45,-0.55,9.46599176,12.08,-0.49,12.08993383,3,0,3,9.08,-0.49,9.093211754
21/12/2019 18:00,12.3035,-0.63,12.319619,4.4335,0,4.4335,7.87,-0.63,7.895175742,11.9335,-0.54,11.94571146,4.4335,0,4.4335,7.5,-0.54,7.519414871
21/12/2019 18:30,12.2195,-0.53,12.23098852,2.3695,0,2.3695,9.85,-0.53,9.864248578,11.8595,-0.64,11.8767563,2.3695,0,2.3695,9.49,-0.64,9.511556129
21/12/2019 19:00,11.811,-0.53,11.82288548,1.921,0,1.921,9.89,-0.53,9.904191032,11.471,-0.64,11.48883985,1.921,0,1.921,9.55,-0.64,9.571421002
21/12/2019 19:30,11.4935,-0.61,11.50967603,0.8635,0,0.8635,10.63,-0.61,10.64748797,11.1735,-0.5,11.18468159,0.8635,0,0.8635,10.31,-0.5,10.32211703
21/12/2019 20:00,11.152,0,11.152,0.772,0,0.772,10.38,0,10.38,10.852,0.51,10.86397736,0.772,0,0.772,10.08,0.51,10.09289354
21/12/2019 20:30,10.738,0.51,10.75010437,0.168,0,0.168,10.57,0.51,10.58229654,10.448,0.57,10.46353688,0.168,0,0.168,10.28,0.57,10.2957904
21/12/2019 21:00,10.319,0.51,10.33159528,0.009,0,0.009,10.31,0.51,10.32260626,10.049,0.57,10.06515281,0.009,0,0.009,10.04,0.57,10.05616726
21/12/2019 21:30,9.896,0.51,9.909132959,0.186,0,0.186,9.71,0.51,9.723384185,9.656,0.57,9.672809106,0.186,0,0.186,9.47,0.57,9.487138662
21/12/2019 22:00,9.37,2.97,9.829435386,1.56,0,1.56,7.81,2.97,8.355656767,9.16,0.38,9.167878708,1.56,0,1.56,7.6,0.38,7.60949407
21/12/2019 22:30,9.005,-0.73,9.034540663,7.125,0,7.125,1.88,-0.73,2.016754819,8.825,-0.78,8.859403197,7.125,0,7.125,1.7,-0.78,1.870401027
21/12/2019 23:00,8.717,-1.14,8.791227957,10.887,0,10.887,-2.17,-1.14,2.451224184,8.567,-1.01,8.626331144,10.887,0,10.887,-2.32,-1.01,2.530316186
21/12/2019 23:30,8.7285,-1.1,8.797540125,11.0785,0,11.0785,-2.35,-1.1,2.594706149,8.5685,-0.97,8.623229804,11.0785,0,11.0785,-2.51,-0.97,2.690910627
22/12/2019 00:00,8.582,-1.1,8.652209198,11.342,0,11.342,-2.76,-1.1,2.971127732,8.422,-0.97,8.477675625,11.342,0,11.342,-2.92,-0.97,3.076897788
22/12/2019 00:30,9.761,-0.89,9.801490754,10.441,0,10.441,-0.68,-0.89,1.120044642,9.491,-0.75,9.520587219,10.441,0,10.441,-0.95,-0.75,1.210371844
22/12/2019 01:00,10.2885,-0.56,10.30372905,11.1185,0,11.1185,-0.83,-0.56,1.00124922,10.1285,-1.52,10.24191936,11.1185,0,11.1185,-0.99,-1.52,1.813973539
22/12/2019 01:30,10.3035,2.17,10.52953049,11.1935,0,11.1935,-0.89,2.17,2.345421071,10.2035,-4.28,11.0648006,11.1935,0,11.1935,-0.99,-4.28,4.393005805
22/12/2019 02:00,9.8955,2.41,10.18474449,10.6155,0,10.6155,-0.72,2.41,2.515253466,9.8355,-4.08,10.64816699,10.6155,0,10.6155,-0.78,-4.08,4.153889743
22/12/2019 02:30,10.295,2.58,10.61336068,10.065,0,10.065,0.23,2.58,2.59023165,10.045,-3.92,10.78278373,10.065,0,10.065,-0.02,-3.92,3.92005102
22/12/2019 03:00,10.308,0.77,10.33671921,9.308,0,9.308,1,0.77,1.262101422,10.098,-2.46,10.39332497,9.308,0,9.308,0.79,-2.46,2.583737603
22/12/2019 03:30,9.576,-0.53,9.590655661,8.136,0,8.136,1.44,-0.53,1.534438008,9.396,-0.52,9.410378101,8.136,0,8.136,1.26,-0.52,1.363084737
22/12/2019 04:00,9.9745,-0.53,9.988570981,8.0445,0,8.0445,1.93,-0.53,2.001449475,9.8645,-0.52,9.878196204,8.0445,0,8.0445,1.82,-0.52,1.892828571
22/12/2019 04:30,8.771,-0.69,8.798098715,9.961,0,9.961,-1.19,-0.69,1.375572608,8.551,-0.6,8.572024323,9.961,0,9.961,-1.41,-0.6,1.532351135
22/12/2019 05:00,8.702,-0.95,8.753702302,10.942,0,10.942,-2.24,-0.95,2.433125562,8.532,-0.82,8.571314018,10.942,0,10.942,-2.41,-0.82,2.54568262
22/12/2019 05:30,8.6965,-1.03,8.757283383,11.1865,0,11.1865,-2.49,-1.03,2.694624278,8.5265,-0.9,8.573867403,11.1865,0,11.1865,-2.66,-0.9,2.808131051
22/12/2019 06:00,8.724,-1.03,8.784593104,10.894,0,10.894,-2.17,-1.03,2.402040799,8.554,-0.9,8.601215961,10.894,0,10.894,-2.34,-0.9,2.50710989
22/12/2019 06:30,9.042,-1.08,9.106270587,10.962,0,10.962,-1.92,-1.08,2.20290717,8.872,-0.95,8.922717299,10.962,0,10.962,-2.09,-0.95,2.295778735
22/12/2019 07:00,9.1555,-1.01,9.211041214,10.5455,0,10.5455,-1.39,-1.01,1.718196729,9.0255,-0.88,9.068299193,10.5455,0,10.5455,-1.52,-0.88,1.756359872
22/12/2019 07:30,8.965,-1.01,9.021714083,10.205,0,10.205,-1.24,-1.01,1.599281088,8.795,-0.88,8.838915375,10.205,0,10.205,-1.41,-0.88,1.662077014
22/12/2019 08:00,9.0355,-1.05,9.096304758,10.3155,0,10.3155,-1.28,-1.05,1.655566368,8.9055,-0.92,8.952895076,10.3155,0,10.3155,-1.41,-0.92,1.683597339
22/12/2019 08:30,9.4905,-1.05,9.548407734,9.6705,0,9.6705,-0.18,-1.05,1.065316854,9.2105,-0.92,9.256333521,9.6705,0,9.6705,-0.46,-0.92,1.02859127
22/12/2019 09:00,9.872,-1.25,9.950823283,10.052,0,10.052,-0.18,-1.25,1.262893503,9.592,-1.11,9.656011806,10.052,0,10.052,-0.46,-1.11,1.201540678
22/12/2019 09:30,10.6295,-0.85,10.66343145,9.0395,0,9.0395,1.59,-0.85,1.80294204,10.4995,-0.72,10.52415794,9.0395,0,9.0395,1.46,-0.72,1.62788206
22/12/2019 10:00,10.4045,-1.11,10.46354243,10.3845,0,10.3845,0.02,-1.11,1.110180166,10.1945,-0.98,10.24149551,10.3845,0,10.3845,-0.19,-0.98,0.998248466
22/12/2019 10:30,10.4435,-1.11,10.50232318,10.3535,0,10.3535,0.09,-1.11,1.113642672,10.3035,-0.98,10.35000059,10.3535,0,10.3535,-0.05,-0.98,0.981274681
22/12/2019 11:00,9.975,-1.2,10.04692117,11.365,0,11.365,-1.39,-1.2,1.836327857,9.915,-1.06,9.971500639,11.365,0,11.365,-1.45,-1.06,1.796134739
22/12/2019 11:30,9.954,-1.31,10.03983147,11.184,0,11.184,-1.23,-1.31,1.796941847,9.884,-1.17,9.953007385,11.184,0,11.184,-1.3,-1.17,1.748971126
22/12/2019 12:00,9.944,-1.2,10.01614377,11.554,0,11.554,-1.61,-1.2,2.008008964,9.894,-1.07,9.951690108,11.554,0,11.554,-1.66,-1.07,1.974968354
22/12/2019 12:30,10.0125,-1.15,10.07832606,11.5125,0,11.5125,-1.5,-1.15,1.890105817,9.9025,-1.02,9.954893583,11.5125,0,11.5125,-1.61,-1.02,1.905911855
22/12/2019 13:00,10.047,-1.31,10.13204367,11.747,0,11.747,-1.7,-1.31,2.146182658,10.027,-1.19,10.09736743,11.747,0,11.747,-1.72,-1.19,2.09153054
22/12/2019 13:30,10.0195,-1.31,10.10477512,11.5395,0,11.5395,-1.52,-1.31,2.006614064,9.8795,-1.19,9.950910524,11.5395,0,11.5395,-1.66,-1.19,2.04247399
22/12/2019 14:00,9.827,-1.23,9.903677549,11.347,0,11.347,-1.52,-1.23,1.95532606,9.687,-1.09,9.748131565,11.347,0,11.347,-1.66,-1.09,1.985875122
22/12/2019 14:30,10.0535,-1.34,10.14240909,11.2935,0,11.2935,-1.24,-1.34,1.825705343,9.9635,-1.19,10.03431274,11.2935,0,11.2935,-1.33,-1.19,1.78465683
22/12/2019 15:00,9.648,-1.15,9.716295796,10.748,0,10.748,-1.1,-1.15,1.591383046,9.468,-1,9.520663002,10.748,0,10.748,-1.28,-1,1.62431524
22/12/2019 15:30,10.1555,-1.26,10.23336603,10.5555,0,10.5555,-0.4,-1.26,1.32196823,9.9355,-1.11,9.997312651,10.5555,0,10.5555,-0.62,-1.11,1.271416533
22/12/2019 16:00,10.899,-1.36,10.98352407,10.459,0,10.459,0.44,-1.36,1.429405471,10.479,-1.04,10.53048152,10.459,0,10.459,0.02,-1.04,1.04019229
22/12/2019 16:30,11.595,-1.57,11.70080873,10.655,0,10.655,0.94,-1.57,1.829890707,11.465,-1.4,11.55016125,10.655,0,10.655,0.81,-1.4,1.617436243
22/12/2019 17:00,12.1445,-1.71,12.26429697,10.7045,0,10.7045,1.44,-1.71,2.235553623,11.8645,-1.53,11.96274468,10.7045,0,10.7045,1.16,-1.53,1.920026041
22/12/2019 17:30,12.498,-1.64,12.60514197,10.438,0,10.438,2.06,-1.64,2.633097036,12.188,-1.46,12.27513519,10.438,0,10.438,1.75,-1.46,2.279056822
22/12/2019 18:00,12.546,-1.5,12.63535184,9.896,0,9.896,2.65,-1.5,3.045077996,12.236,-1.33,12.30807036,9.896,0,9.896,2.34,-1.33,2.691560885
22/12/2019 18:30,12.431,-1.5,12.52117251,10.141,0,10.141,2.29,-1.5,2.737535388,12.121,-1.33,12.19375008,10.141,0,10.141,1.98,-1.33,2.385225356
22/12/2019 19:00,12.123,-1.36,12.19904623,9.733,0,9.733,2.39,-1.36,2.749854542,11.823,-1.2,11.88374221,9.733,0,9.733,2.09,-1.2,2.41
22/12/2019 19:30,11.943,-1.74,12.0690865,10.893,0,10.893,1.05,-1.74,2.032264747,11.873,-1.58,11.97766793,10.893,0,10.893,0.98,-1.58,1.859247159
22/12/2019 20:00,11.7095,-1.92,11.8658666,11.1295,0,11.1295,0.58,-1.92,2.005691901,10.7995,-1.23,10.86931922,11.1295,0,11.1295,-0.33,-1.23,1.273499117
22/12/2019 20:30,11.6175,-1.56,11.72177061,11.0375,0,11.0375,0.58,-1.56,1.664331698,10.8275,-1.42,10.92021777,11.0375,0,11.0375,-0.21,-1.42,1.435444182
22/12/2019 21:00,10.473,-1.56,10.58854707,11.063,0,11.063,-0.59,-1.56,1.667842918,10.373,-1.42,10.4697435,11.063,0,11.063,-0.69,-1.42,1.57876534
22/12/2019 21:30,10.2195,-1.43,10.31906392,11.0295,0,11.0295,-0.81,-1.43,1.643471935,10.0595,-1.31,10.14443888,11.0295,0,11.0295,-0.97,-1.31,1.630030675
22/12/2019 22:00,9.784,-1.38,9.880842879,10.984,0,10.984,-1.2,-1.38,1.828770078,9.604,-1.26,9.686300429,10.984,0,10.984,-1.38,-1.26,1.86868938
22/12/2019 22:30,9.2565,-1.38,9.358802928,11.0565,0,11.0565,-1.8,-1.38,2.268126981,9.0965,-1.26,9.183349729,11.0565,0,11.0565,-1.96,-1.26,2.330064377
22/12/2019 23:00,8.8305,-2.28,9.12009486,11.1305,0,11.1305,-2.3,-2.28,3.238579936,8.6705,-0.16,8.671976144,11.1305,0,11.1305,-2.46,-0.16,2.465197761
22/12/2019 23:30,8.872,-2.13,9.124104559,11.102,0,11.102,-2.23,-2.13,3.083796362,8.712,-0.22,8.714777335,11.102,0,11.102,-2.39,-0.22,2.400104164
23/12/2019 00:00,8.6105,-1.22,8.696499885,11.1505,0,11.1505,-2.54,-1.22,2.817800561,8.4705,-1.12,8.54422438,11.1505,0,11.1505,-2.68,-1.12,2.904617014
23/12/2019 00:30,10.122,-1.3,10.20514008,10.982,0,10.982,-0.86,-1.3,1.558717421,9.972,-1.12,10.034699,10.982,0,10.982,-1.01,-1.12,1.508144555
23/12/2019 01:00,10.6865,-1.2,10.75366367,10.6565,0,10.6565,0.03,-1.2,1.200374941,10.1065,-1.07,10.16298392,10.6565,0,10.6565,-0.55,-1.07,1.203079382
23/12/2019 01:30,10.3165,-1.2,10.38605663,10.8565,0,10.8565,-0.54,-1.2,1.315902732,10.1165,-1.07,10.1729284,10.8565,0,10.8565,-0.74,-1.07,1.300961183
23/12/2019 02:00,10.274,-1.06,10.32853697,10.494,0,10.494,-0.22,-1.06,1.082589488,9.924,-0.94,9.968418932,10.494,0,10.494,-0.57,-0.94,1.09931797
23/12/2019 02:30,10.812,-1.06,10.86383652,10.352,0,10.352,0.46,-1.06,1.155508546,10.272,-0.94,10.31492046,10.352,0,10.352,-0.08,-0.94,0.943398113
23/12/2019 03:00,10.14,-1.06,10.1952538,10.33,0,10.33,-0.19,-1.06,1.076893681,9.88,-0.94,9.924615862,10.33,0,10.33,-0.45,-0.94,1.042161216
23/12/2019 03:30,9.5895,0.24,9.592502815,10.4095,0,10.4095,-0.82,0.24,0.854400375,9.4795,-2.06,9.700748438,10.4095,0,10.4095,-0.93,-2.06,2.260199106
23/12/2019 04:00,9.095,-0.84,9.133708174,10.135,0,10.135,-1.04,-0.84,1.336861997,9.025,-0.73,9.054475413,10.135,0,10.135,-1.11,-0.73,1.328533026
23/12/2019 04:30,9.1485,-0.89,9.191689303,10.3485,0,10.3485,-1.2,-0.89,1.494021419,8.9885,-0.78,9.02227977,10.3485,0,10.3485,-1.36,-0.78,1.567801008
23/12/2019 05:00,8.818,-0.72,8.847345591,9.768,0,9.768,-0.95,-0.72,1.192015101,8.718,-0.63,8.740733608,9.768,0,9.768,-1.05,-0.63,1.224499898
23/12/2019 05:30,8.784,-0.72,8.813458799,9.404,0,9.404,-0.62,-0.72,0.950157882,8.574,-0.63,8.5971144,9.404,0,9.404,-0.83,-0.63,1.042017274
23/12/2019 06:00,8.9275,-0.72,8.956486825,9.3875,0,9.3875,-0.46,-0.72,0.854400375,8.7075,-0.63,8.73026095,9.3875,0,9.3875,-0.68,-0.63,0.926984358
23/12/2019 06:30,9.652,-0.94,9.697664874,9.672,0,9.672,-0.02,-0.94,0.940212742,9.332,-0.82,9.367957301,9.672,0,9.672,-0.34,-0.82,0.887693641
23/12/2019 07:00,10.1645,-0.89,10.20338965,9.0545,0,9.0545,1.11,-0.89,1.422743828,10.0445,-0.76,10.07321102,9.0545,0,9.0545,0.99,-0.76,1.248078523
23/12/2019 07:30,10.207,-0.89,10.24572833,8.967,0,8.967,1.24,-0.89,1.526335481,10.087,-0.8,10.11867427,8.967,0,8.967,1.12,-0.8,1.376372043
23/12/2019 08:00,10.239,-0.81,10.27098929,8.049,0,8.049,2.19,-0.81,2.334994647,10.139,-0.73,10.16524574,8.049,0,8.049,2.09,-0.73,2.213820228
23/12/2019 08:30,10.4175,-0.85,10.4521197,7.9675,0,7.9675,2.45,-0.85,2.593260496,10.1575,-0.73,10.18369806,7.9675,0,7.9675,2.19,-0.73,2.308462692
23/12/2019 09:00,10.523,-0.74,10.54898711,7.573,0,7.573,2.95,-0.74,3.041397705,10.293,-0.62,10.31165598,7.573,0,7.573,2.72,-0.62,2.789767015
23/12/2019 09:30,10.7195,-0.74,10.74501188,6.9195,0,6.9195,3.8,-0.74,3.871382182,10.5095,-0.62,10.52777233,6.9195,0,6.9195,3.59,-0.62,3.643144246
23/12/2019 10:00,10.86,-0.74,10.88518259,6.98,0,6.98,3.88,-0.74,3.949936708,10.69,-0.68,10.71160586,6.98,0,6.98,3.71,-0.68,3.771803282
23/12/2019 10:30,10.6785,-0.69,10.70076924,7.7585,0,7.7585,2.92,-0.69,3.000416638,10.5285,-0.61,10.54615628,7.7585,0,7.7585,2.77,-0.61,2.836370921
23/12/2019 11:00,10.4005,-0.59,10.41722133,7.5605,0,7.5605,2.84,-0.59,2.900637861,10.2505,-0.55,10.26524477,7.5605,0,7.5605,2.69,-0.55,2.745651107
23/12/2019 11:30,10.0715,-0.68,10.09442976,5.1215,0,5.1215,4.95,-0.68,4.996488767,9.9715,-0.66,9.99331838,5.1215,0,5.1215,4.85,-0.66,4.894701217
23/12/2019 12:00,9.9045,-0.51,9.917621703,5.7645,0,5.7645,4.14,-0.51,4.171294763,9.6845,-0.5,9.697398633,5.7645,0,5.7645,3.92,-0.5,3.951759102
23/12/2019 12:30,10.1815,-0.51,10.19426516,5.7015,0,5.7015,4.48,-0.51,4.508935573,9.9915,-0.62,10.01071787,5.7015,0,5.7015,4.29,-0.62,4.334570336
23/12/2019 13:00,10.238,-0.59,10.2549863,6.678,0,6.678,3.56,-0.59,3.608559269,10.028,-0.55,10.04307144,6.678,0,6.678,3.35,-0.55,3.394849039
23/12/2019 13:30,10.1885,-0.51,10.20125641,5.6185,0,5.6185,4.57,-0.51,4.598369276,9.9885,-0.55,10.00363095,5.6185,0,5.6185,4.37,-0.55,4.404474997
23/12/2019 14:00,10.2585,-0.59,10.27545241,5.3285,0,5.3285,4.93,-0.59,4.965178748,10.0285,-0.55,10.04357069,5.3285,0,5.3285,4.7,-0.55,4.732071428
23/12/2019 14:30,10.186,-0.69,10.20934356,3.366,0,3.366,6.82,-0.69,6.854815825,9.956,-0.62,9.975286262,3.366,0,3.366,6.59,-0.62,6.619101147
23/12/2019 15:00,9.979,-0.57,9.995265929,2.389,0,2.389,7.59,-0.57,7.611373069,9.729,-0.5,9.741839713,2.389,0,2.389,7.34,-0.5,7.357010262
23/12/2019 15:30,10.275,-0.5,10.28715826,1.345,0,1.345,8.93,-0.5,8.943986807,10.005,0.51,10.01799007,1.345,0,1.345,8.66,0.51,8.675004323
23/12/2019 16:00,10.5515,0,10.5515,1.3715,0,1.3715,9.18,0,9.18,10.2515,0.51,10.26417811,1.3715,0,1.3715,8.88,0.51,8.894633213
23/12/2019 16:30,11.3105,-0.11,11.31103489,1.0705,0,1.0705,10.24,-0.11,10.2405908,10.9905,-3.32,11.48100563,1.0705,0,1.0705,9.92,-3.32,10.46082215
23/12/2019 17:00,12.2715,-0.51,12.28209315,1.2215,0,1.2215,11.05,-0.51,11.06176297,11.9015,-0.5,11.91199825,1.2215,0,1.2215,10.68,-0.5,10.69169771
23/12/2019 17:30,12.747,-0.51,12.75719832,1.047,0,1.047,11.7,-0.51,11.71111011,12.357,-0.5,12.36711159,1.047,0,1.047,11.31,-0.5,11.32104677
23/12/2019 18:00,12.7925,-0.51,12.80266208,1.7925,0,1.7925,11,-0.51,11.01181638,12.4325,-0.98,12.47106476,1.7925,0,1.7925,10.64,-0.98,10.68503627
23/12/2019 18:30,12.7055,-0.51,12.7157316,1.5855,0,1.5855,11.12,-0.51,11.131689,12.3655,-0.65,12.38257204,1.5855,0,1.5855,10.78,-0.65,10.7995787
23/12/2019 19:00,12.415,-0.51,12.42547082,2.215,0,2.215,10.2,-0.51,10.21274204,12.095,0,12.095,2.215,0,2.215,9.88,0,9.88
23/12/2019 19:30,12.055,-0.51,12.06578323,3.335,0,3.335,8.72,-0.51,8.734901259,11.745,-0.5,11.75563801,3.335,0,3.335,8.41,-0.5,8.424850147
23/12/2019 20:00,11.6495,-0.58,11.66392945,5.0295,0,5.0295,6.62,-0.58,6.645359283,11.3895,-0.5,11.40046974,5.0295,0,5.0295,6.36,-0.5,6.379623813
23/12/2019 20:30,11.2245,-0.84,11.25588736,8.0245,0,8.0245,3.2,-0.84,3.308413517,10.9745,-0.71,10.9974429,8.0245,0,8.0245,2.95,-0.71,3.03423796
23/12/2019 21:00,11.305,-1.19,11.36745904,10.265,0,10.265,1.04,-1.19,1.580411339,11.185,-1.08,11.23702029,10.265,0,10.265,0.92,-1.08,1.418731828
23/12/2019 21:30,10.8995,-1.14,10.95895525,10.0095,0,10.0095,0.89,-1.14,1.446271067,10.6195,-1.04,10.67030366,10.0095,0,10.0095,0.61,-1.04,1.20569482
23/12/2019 22:00,9.9125,-1.06,9.969014808,10.0725,0,10.0725,-0.16,-1.06,1.072007463,9.5225,-0.96,9.570768321,10.0725,0,10.0725,-0.55,-0.96,1.106390528
23/12/2019 22:30,9.515,-0.71,9.541452982,7.215,0,7.215,2.3,-0.71,2.407093683,9.425,-0.62,9.445370559,7.215,0,7.215,2.21,-0.62,2.295321328
23/12/2019 23:00,8.7505,-0.55,8.767767689,3.7905,0,3.7905,4.96,-0.55,4.990400786,8.5805,-0.33,8.586843439,3.7905,0,3.7905,4.79,-0.33,4.801353976
23/12/2019 23:30,9.08,-0.63,9.101829486,6.52,0,6.52,2.56,-0.63,2.636380094,8.84,-0.52,8.85528091,6.52,0,6.52,2.32,-0.52,2.377561776
24/12/2019 00:00,8.5395,-0.72,8.569799312,9.6095,0,9.6095,-1.07,-0.72,1.289689885,8.4095,-0.62,8.432324131,9.6095,0,9.6095,-1.2,-0.62,1.35070352
24/12/2019 00:30,10.358,-0.9,10.39702669,9.528,0,9.528,0.83,-0.9,1.224295716,10.178,-0.62,10.19686638,9.528,0,9.528,0.65,-0.62,0.898276127
24/12/2019 01:00,10.4655,-0.77,10.49378817,9.0255,0,9.0255,1.44,-0.77,1.63294213,10.2355,-0.62,10.25426059,9.0255,0,9.0255,1.21,-0.62,1.359595528
24/12/2019 01:30,10.739,-0.86,10.7733802,9.549,0,9.549,1.19,-0.86,1.468230227,10.579,-0.73,10.60415678,9.549,0,9.549,1.03,-0.73,1.26245792
24/12/2019 02:00,10.0045,-1.09,10.06370311,10.6545,0,10.6545,-0.65,-1.09,1.269094165,9.8545,-0.96,9.901149946,10.6545,0,10.6545,-0.8,-0.96,1.249639948
24/12/2019 02:30,9.8495,-1.03,9.903209088,10.3795,0,10.3795,-0.53,-1.03,1.158360911,9.7295,-0.9,9.771037317,10.3795,0,10.3795,-0.65,-0.9,1.110180166
24/12/2019 03:00,9.7925,-1.11,9.855209599,10.9625,0,10.9625,-1.17,-1.11,1.612761607,9.6125,-0.99,9.663346017,10.9625,0,10.9625,-1.35,-0.99,1.674096771
24/12/2019 03:30,9.4915,-1.07,9.551621446,11.0315,0,11.0315,-1.54,-1.07,1.875233319,9.2815,-0.95,9.329991546,11.0315,0,11.0315,-1.75,-0.95,1.991230775
24/12/2019 04:00,9.036,-0.74,9.066250383,10.016,0,10.016,-0.98,-0.74,1.228006515,8.886,-0.64,8.909017679,10.016,0,10.016,-1.13,-0.64,1.298653148
24/12/2019 04:30,8.79,-0.74,8.821094036,10.27,0,10.27,-1.48,-0.74,1.654690303,8.61,-0.64,8.633753529,10.27,0,10.27,-1.66,-0.64,1.779100897
24/12/2019 05:00,8.5585,-0.8,8.595808412,10.4685,0,10.4685,-1.91,-0.8,2.070772803,8.3885,-0.69,8.416830297,10.4685,0,10.4685,-2.08,-0.69,2.1914607
24/12/2019 05:30,8.6355,-0.8,8.672477169,10.4355,0,10.4355,-1.8,-0.8,1.96977156,8.4655,-0.69,8.493573468,10.4355,0,10.4355,-1.97,-0.69,2.087342808
24/12/2019 06:00,8.7225,-0.93,8.771938569,10.7825,0,10.7825,-2.06,-0.93,2.260199106,8.5525,-0.83,8.592680388,10.7825,0,10.7825,-2.23,-0.83,2.379453719
24/12/2019 06:30,9.2205,-1.17,9.294434908,11.2805,0,11.2805,-2.06,-1.17,2.369071548,9.0005,-1.06,9.062703805,11.2805,0,11.2805,-2.28,-1.06,2.514358765
24/12/2019 07:00,9.436,-1.34,9.53067133,11.596,0,11.596,-2.16,-1.34,2.541889061,9.236,-1.22,9.316227563,11.596,0,11.596,-2.36,-1.22,2.656689669
24/12/2019 07:30,9.394,-1.54,9.519392628,11.944,0,11.944,-2.55,-1.54,2.978942765,9.194,-1.42,9.3030122,11.944,0,11.944,-2.75,-1.42,3.094979806
24/12/2019 08:00,9.685,-1.63,9.82120792,12.085,0,12.085,-2.4,-1.63,2.901189411,9.475,-1.51,9.594567473,12.085,0,12.085,-2.61,-1.51,3.015327511
24/12/2019 08:30,10.122,-1.72,10.26709716,11.892,0,11.892,-1.77,-1.72,2.468055915,9.892,-1.51,10.00658603,11.892,0,11.892,-2,-1.51,2.506012769
24/12/2019 09:00,10.4515,-1.58,10.57025318,11.7115,0,11.7115,-1.26,-1.58,2.020890893,10.2015,-1.44,10.30263084,11.7115,0,11.7115,-1.51,-1.44,2.08655218
24/12/2019 09:30,10.619,-1.48,10.72163985,11.729,0,11.729,-1.11,-1.48,1.85,10.379,-1.33,10.46386836,11.729,0,11.729,-1.35,-1.33,1.895098942
24/12/2019 10:00,10.846,-1.68,10.97534127,12.286,0,12.286,-1.44,-1.68,2.21269067,10.636,-1.52,10.74406329,12.286,0,12.286,-1.65,-1.52,2.243412579
24/12/2019 10:30,10.7465,-1.78,10.89291799,13.0765,0,13.0765,-2.33,-1.78,2.932115277,10.5865,-1.64,10.71277659,13.0765,0,13.0765,-2.49,-1.64,2.981559994
24/12/2019 11:00,10.726,-1.78,10.87269405,12.726,0,12.726,-2,-1.78,2.677386786,10.496,-1.64,10.62335239,12.726,0,12.726,-2.23,-1.64,2.768122107
24/12/2019 11:30,10.8215,-1.7,10.95421664,12.4215,0,12.4215,-1.6,-1.7,2.334523506,10.6515,-1.55,10.76368674,12.4215,0,12.4215,-1.77,-1.55,2.35274308
24/12/2019 12:00,10.7025,-1.7,10.83667413,12.6825,0,12.6825,-1.98,-1.7,2.609674309,10.5025,-1.55,10.61626141,12.6825,0,12.6825,-2.18,-1.55,2.674864483
24/12/2019 12:30,10.663,-1.81,10.81552907,13.273,0,13.273,-2.61,-1.81,3.176192689,10.463,-1.65,10.59230235,13.273,0,13.273,-2.81,-1.65,3.25861934
24/12/2019 13:00,10.46,-1.76,10.6070354,13.27,0,13.27,-2.81,-1.76,3.315674894,10.37,-1.65,10.50044761,13.27,0,13.27,-2.9,-1.65,3.336540124
24/12/2019 13:30,10.475,-1.71,10.61365748,12.995,0,12.995,-2.52,-1.71,3.045406377,10.335,-1.57,10.45356996,12.995,0,12.995,-2.66,-1.57,3.088769982
24/12/2019 14:00,10.4765,-1.71,10.61513788,12.7065,0,12.7065,-2.23,-1.71,2.810160138,10.2665,-1.57,10.38585202,12.7065,0,12.7065,-2.44,-1.57,2.901465147
24/12/2019 14:30,10.5155,-1.71,10.65363038,12.3455,0,12.3455,-1.83,-1.71,2.504595776,10.2955,-1.57,10.41451968,12.3455,0,12.3455,-2.05,-1.57,2.582130903
24/12/2019 15:00,10.545,-1.63,10.67023547,12.155,0,12.155,-1.61,-1.63,2.291069619,10.335,-1.48,10.44043222,12.155,0,12.155,-1.82,-1.48,2.345804766
24/12/2019 15:30,10.5185,-1.48,10.62211101,11.5985,0,11.5985,-1.08,-1.48,1.832157198,10.3585,-1.33,10.44353495,11.5985,0,11.5985,-1.24,-1.33,1.818378398
24/12/2019 16:00,10.8035,-1.39,10.89255306,11.2735,0,11.2735,-0.47,-1.39,1.467310465,10.3535,-1.26,10.42988793,11.2735,0,11.2735,-0.92,-1.26,1.5601282
24/12/2019 16:30,11.4975,-1.18,11.55789368,10.1875,0,10.1875,1.31,-1.18,1.763093872,11.2775,-1.06,11.32720646,10.1875,0,10.1875,1.09,-1.06,1.520427571
24/12/2019 17:00,11.987,-1.18,12.04493956,9.717,0,9.717,2.27,-1.18,2.558378393,11.707,-1.06,11.75489043,9.717,0,9.717,1.99,-1.06,2.254706189
24/12/2019 17:30,12.3225,-1.04,12.36630932,8.9325,0,8.9325,3.39,-1.04,3.545941342,12.0325,-0.91,12.06686191,8.9325,0,8.9325,3.1,-0.91,3.230804853
24/12/2019 18:00,12.37,-0.93,12.40491032,8.52,0,8.52,3.85,-0.93,3.960732256,12.06,-0.8,12.08650487,8.52,0,8.52,3.54,-0.8,3.629269899
24/12/2019 18:30,12.0525,-0.75,12.07581286,7.6525,0,7.6525,4.4,-0.75,4.463462781,11.7525,-0.63,11.76937366,7.6525,0,7.6525,4.1,-0.63,4.148120056
24/12/2019 19:00,11.5755,-0.97,11.61607078,9.1655,0,9.1655,2.41,-0.97,2.597883754,11.2855,-0.85,11.31746483,9.1655,0,9.1655,2.12,-0.85,2.284053414
24/12/2019 19:30,11.162,-0.86,11.19508124,8.812,0,8.812,2.35,-0.86,2.50241883,10.932,-0.74,10.95701711,8.812,0,8.812,2.12,-0.74,2.245439823
24/12/2019 20:00,10.882,-0.8,10.91136673,8.702,0,8.702,2.18,-0.8,2.322154172,10.632,-0.74,10.65772133,8.702,0,8.702,1.93,-0.74,2.067002661
24/12/2019 20:30,10.562,-0.8,10.59225396,9.032,0,9.032,1.53,-0.8,1.726528308,10.402,-0.74,10.42828864,9.032,0,9.032,1.37,-0.74,1.557080602
24/12/2019 21:00,10.151,-0.66,10.17243339,8.311,0,8.311,1.84,-0.66,1.954788991,9.931,-0.58,9.947922446,8.311,0,8.311,1.62,-0.58,1.720697533
24/12/2019 21:30,9.8375,-0.55,9.852862845,6.9575,0,6.9575,2.88,-0.55,2.932047066,9.6075,-0.5,9.620501871,6.9575,0,6.9575,2.65,-0.5,2.696757312
24/12/2019 22:00,9.2645,-0.55,9.2808114,6.7045,0,6.7045,2.56,-0.55,2.618415551,9.0545,-0.7,9.081518059,6.7045,0,6.7045,2.35,-0.7,2.452039967
24/12/2019 22:30,8.7845,-2.9,9.250807546,4.0045,0,4.0045,4.78,-2.9,5.590921212,8.5545,3.47,9.231487976,4.0045,0,4.0045,4.55,3.47,5.722184897
24/12/2019 23:00,8.646,-3.01,9.154966739,3.916,0,3.916,4.73,-3.01,5.606514068,8.196,3.56,8.935771707,3.916,0,3.916,4.28,3.56,5.567045895
24/12/2019 23:30,8.6355,-3.01,9.145051134,3.8255,0,3.8255,4.81,-3.01,5.674169543,8.2555,3.09,8.81483864,3.8255,0,3.8255,4.43,3.09,5.40120357
25/12/2019 00:00,8.2595,0.5,8.274620248,3.5095,0,3.5095,4.75,0.5,4.776243294,8.0795,0.51,8.095580291,3.5095,0,3.5095,4.57,0.51,4.598369276
25/12/2019 00:30,9.921,0.5,9.933591546,3.311,0,3.311,6.61,0.5,6.628883767,9.651,0.51,9.664465893,3.311,0,3.311,6.34,0.51,6.360479542
25/12/2019 01:00,10.1655,0.63,10.1850032,2.7555,0,2.7555,7.41,0.63,7.436733154,9.8755,0.51,9.888660185,2.7555,0,2.7555,7.12,0.51,7.138242081
25/12/2019 01:30,10.178,0.51,10.19076955,2.168,0,2.168,8.01,0.51,8.026219534,9.888,0.51,9.90114357,2.168,0,2.168,7.72,0.51,7.736827515
25/12/2019 02:00,9.886,0.51,9.899146226,1.746,0,1.746,8.14,0.51,8.15596101,9.626,0.51,9.639500817,1.746,0,1.746,7.88,0.51,7.89648656
25/12/2019 02:30,9.8775,0.76,9.906695022,2.1875,0,2.1875,7.69,0.76,7.727464008,9.6175,0.51,9.631012732,2.1875,0,2.1875,7.43,0.51,7.447482796
25/12/2019 03:00,9.581,0.51,9.594564138,1.451,0,1.451,8.13,0.51,8.145980604,9.331,0.57,9.348393498,1.451,0,1.451,7.88,0.57,7.900588586
25/12/2019 03:30,9.304,0.51,9.317967375,1.074,0,1.074,8.23,0.51,8.245786803,9.054,0.53,9.069499214,1.074,0,1.074,7.98,0.53,7.997580884
25/12/2019 04:00,9.0255,0.55,9.042242545,0.6555,0,0.6555,8.37,0.55,8.388051025,8.7855,0.66,8.81025597,0.6555,0,0.6555,8.13,0.66,8.156745675
25/12/2019 04:30,8.704,0.97,8.757883078,0.274,0,0.274,8.43,0.97,8.485623136,8.514,0.45,8.525883884,0.274,0,0.274,8.24,0.45,8.252278473
25/12/2019 05:00,8.5275,0.78,8.563098519,0.1575,0,0.1575,8.37,0.78,8.40626552,8.3275,0.86,8.37178931,0.1575,0,0.1575,8.17,0.86,8.215138465
25/12/2019 05:30,8.6,0.88,8.644906015,0,0,0,8.6,0.88,8.644906015,8.4,0.95,8.45354955,0,0,0,8.4,0.95,8.45354955
25/12/2019 06:00,8.7,0.88,8.744392489,0,0,0,8.7,0.88,8.744392489,8.5,0.88,8.545431528,0,0,0,8.5,0.88,8.545431528
25/12/2019 06:30,9.15,0.76,9.181508591,0,0,0,9.15,0.76,9.181508591,8.92,0.82,8.957611289,0,0,0,8.92,0.82,8.957611289
25/12/2019 07:00,9.47,0.65,9.492281075,0,0,0,9.47,0.65,9.492281075,9.25,0.76,9.281169107,0,0,0,9.25,0.76,9.281169107
25/12/2019 07:30,9.34,0.65,9.362590454,0,0,0,9.34,0.65,9.362590454,9.11,0.76,9.14164646,0,0,0,9.11,0.76,9.14164646
25/12/2019 08:00,9.65,0.65,9.671866418,0,0,0,9.65,0.65,9.671866418,9.43,0.7,9.45594522,0,0,0,9.43,0.7,9.45594522
25/12/2019 08:30,10.2195,1,10.26830951,0.0195,0,0.0195,10.2,1,10.24890238,9.9895,0.26,9.99288298,0.0195,0,0.0195,9.97,0.26,9.973389594
25/12/2019 09:00,10.7715,0.61,10.78875861,0.2815,0,0.2815,10.49,0.61,10.50772097,10.5115,0.51,10.52386489,0.2815,0,0.2815,10.23,0.51,10.24270472
25/12/2019 09:30,11.0435,0.61,11.06033418,0.6235,0,0.6235,10.42,0.61,10.43783981,10.8535,0.51,10.8654757,0.6235,0,0.6235,10.23,0.51,10.24270472
25/12/2019 10:00,10.9585,0.51,10.97036108,1.6185,0,1.6185,9.34,0.51,9.353913619,10.7485,0.51,10.76059256,1.6185,0,1.6185,9.13,0.51,9.144233155
25/12/2019 10:30,10.892,0.63,10.91020458,2.372,0,2.372,8.52,0.63,8.543260502,10.762,0.63,10.78042411,2.372,0,2.372,8.39,0.63,8.413619911
25/12/2019 11:00,10.5475,0.63,10.56629813,3.5675,0,3.5675,6.98,0.63,7.008373563,10.4775,0.54,10.4914063,3.5675,0,3.5675,6.91,0.54,6.931067739
25/12/2019 11:30,10.421,0.63,10.44002591,3.801,0,3.801,6.62,0.63,6.649909774,10.411,0.54,10.42499501,3.801,0,3.801,6.61,0.54,6.632020808
25/12/2019 12:00,10.498,0.63,10.51688661,3.988,0,3.988,6.51,0.63,6.540412831,10.448,0.54,10.46194552,3.988,0,3.988,6.46,0.54,6.48253037
25/12/2019 12:30,10.7465,0.63,10.76495064,3.9265,0,3.9265,6.82,0.63,6.849036429,10.6465,0.63,10.66512364,3.9265,0,3.9265,6.72,0.63,6.749466646
25/12/2019 13:00,10.863,0.63,10.8812531,4.533,0,4.533,6.33,0.63,6.361273457,10.723,0.63,10.741491,4.533,0,4.533,6.19,0.63,6.221977178
25/12/2019 13:30,11.0955,0.53,11.10815107,3.2455,0,3.2455,7.85,0.53,7.867871377,10.9155,0.63,10.93366545,3.2455,0,3.2455,7.67,0.63,7.69583004
25/12/2019 14:00,10.8925,0.57,10.90740374,3.7625,0,3.7625,7.13,0.57,7.152747724,10.7125,0.63,10.7310091,3.7625,0,3.7625,6.95,0.63,6.97849554
25/12/2019 14:30,10.7965,-0.5,10.80807162,4.4865,0,4.4865,6.31,-0.5,6.329778827,10.5965,0.63,10.61521136,4.4865,0,4.4865,6.11,0.63,6.14239367
25/12/2019 15:00,10.624,-0.5,10.63575931,5.854,0,5.854,4.77,-0.5,4.79613386,10.414,0,10.414,5.854,0,5.854,4.56,0,4.56
25/12/2019 15:30,10.5155,-0.63,10.53435524,8.2155,0,8.2155,2.3,-0.63,2.384722206,10.2955,-0.57,10.31126667,8.2155,0,8.2155,2.08,-0.57,2.156687275
25/12/2019 16:00,10.7875,-1.04,10.83751615,10.1075,0,10.1075,0.68,-1.04,1.242577965,10.5375,-0.92,10.57758509,10.1075,0,10.1075,0.43,-0.92,1.015529419
25/12/2019 16:30,10.701,-1.54,10.81124419,11.691,0,11.691,-0.99,-1.54,1.830764867,10.461,-1.42,10.5569371,11.691,0,11.691,-1.23,-1.42,1.878643127
25/12/2019 17:00,10.847,-1.62,10.96730637,11.717,0,11.717,-0.87,-1.62,1.83883115,10.597,-1.49,10.70123867,11.717,0,11.717,-1.12,-1.49,1.864001073
25/12/2019 17:30,10.7925,-1.48,10.89350523,11.4525,0,11.4525,-0.66,-1.48,1.620493752,10.6225,-1.35,10.70794127,11.4525,0,11.4525,-0.83,-1.35,1.584739726
25/12/2019 18:00,10.7055,-1.48,10.80731837,11.7655,0,11.7655,-1.06,-1.48,1.820439507,10.4755,-1.35,10.56213048,11.7655,0,11.7655,-1.29,-1.35,1.867243958
25/12/2019 18:30,10.603,-1.54,10.71425261,11.873,0,11.873,-1.27,-1.54,1.996121239,10.373,-1.41,10.4683919,11.873,0,11.873,-1.5,-1.41,2.058664616
25/12/2019 19:00,10.383,-1.54,10.49658464,11.983,0,11.983,-1.6,-1.54,2.220720604,10.163,-1.41,10.26034449,11.983,0,11.983,-1.82,-1.41,2.302281477
25/12/2019 19:30,10.233,-1.54,10.3482312,12.103,0,12.103,-1.87,-1.54,2.42249871,10.023,-1.41,10.12169101,12.103,0,12.103,-2.08,-1.41,2.512866889
25/12/2019 20:00,9.962,-1.45,10.06697293,12.102,0,12.102,-2.14,-1.45,2.584975822,9.772,-1.33,9.862093287,12.102,0,12.102,-2.33,-1.33,2.682871596
25/12/2019 20:30,9.7495,-1.41,9.850931441,12.0695,0,12.0695,-2.32,-1.41,2.714866479,9.5595,-1.29,9.646146394,12.0695,0,12.0695,-2.51,-1.29,2.822091423
25/12/2019 21:00,9.5055,-1.35,9.600886951,12.1055,0,12.1055,-2.6,-1.35,2.929590415,9.3355,-1.23,9.416180768,12.1055,0,12.1055,-2.77,-1.23,3.030808473
25/12/2019 21:30,9.2695,-1.39,9.373138762,12.1795,0,12.1795,-2.91,-1.39,3.224934108,9.1095,-1.19,9.186897749,12.1795,0,12.1795,-3.07,-1.19,3.292567387
25/12/2019 22:00,8.985,-4.59,10.0895156,12.225,0,12.225,-3.24,-4.59,5.618336053,8.755,2.06,8.994088336,12.225,0,12.225,-3.47,2.06,4.035405804
25/12/2019 22:30,8.608,-1.63,8.760968211,12.168,0,12.168,-3.56,-1.63,3.915418241,8.448,-0.76,8.482116717,12.168,0,12.168,-3.72,-0.76,3.796840792
25/12/2019 23:00,8.4995,-1.25,8.590925459,12.1895,0,12.1895,-3.69,-1.25,3.895972279,8.3595,-1.15,8.438230872,12.1895,0,12.1895,-3.83,-1.15,3.998924856
25/12/2019 23:30,8.6315,-1.3,8.728848277,12.2015,0,12.2015,-3.57,-1.3,3.799328888,8.4915,-1.2,8.575871515,12.2015,0,12.2015,-3.71,-1.2,3.899243516
26/12/2019 00:00,8.5325,-1.3,8.630964966,12.2025,0,12.2025,-3.67,-1.3,3.893443206,8.3825,-1.2,8.46795762,12.2025,0,12.2025,-3.82,-1.2,4.004047952
27/12/2019 00:30,9.7885,-0.53,9.802837969,8.3585,0,8.3585,1.43,-0.53,1.525057376,9.5485,-0.52,9.562648809,8.3585,0,8.3585,1.19,-0.52,1.298653148
27/12/2019 01:00,9.8075,0,9.8075,7.2375,0,7.2375,2.57,0,2.57,9.5775,0,9.5775,7.2375,0,7.2375,2.34,0,2.34
27/12/2019 01:30,9.847,-0.5,9.85968605,5.897,0,5.897,3.95,-0.5,3.98151981,9.617,0.63,9.637613242,5.897,0,5.897,3.72,0.63,3.772969653
27/12/2019 02:00,9.4645,0.68,9.488896682,3.9345,0,3.9345,5.53,0.68,5.571651461,9.2545,0.51,9.26854197,3.9345,0,3.9345,5.32,0.51,5.344389582
27/12/2019 02:30,9.5145,0.63,9.535334826,3.3945,0,3.3945,6.12,0.63,6.152341018,9.2845,0.51,9.298496666,3.3945,0,3.3945,5.89,0.51,5.912038566
27/12/2019 03:00,9.1565,0.54,9.172409294,3.2165,0,3.2165,5.94,0.54,5.964494949,8.9365,0.51,8.951040847,3.2165,0,3.2165,5.72,0.51,5.742691007
27/12/2019 03:30,8.809,0.6,8.829410003,3.429,0,3.429,5.38,0.6,5.413353859,8.609,0.51,8.624093054,3.429,0,3.429,5.18,0.51,5.205045629
27/12/2019 04:00,8.4785,0.51,8.493824948,3.0385,0,3.0385,5.44,0.51,5.463853951,8.2885,0.51,8.304175591,3.0385,0,3.0385,5.25,0.51,5.274713262
27/12/2019 04:30,8.1575,0.51,8.173426836,2.1275,0,2.1275,6.03,0.51,6.051528732,7.9675,0.62,7.991586592,2.1275,0,2.1275,5.84,0.62,5.872818744
27/12/2019 05:00,7.921,0.6,7.9436919,1.661,0,1.661,6.26,0.6,6.288688257,7.751,0.69,7.78165156,1.661,0,1.661,6.09,0.69,6.128964023
27/12/2019 05:30,7.912,0.53,7.929731647,2.002,0,2.002,5.91,0.53,5.933717216,7.732,0.63,7.757623605,2.002,0,2.002,5.73,0.63,5.764529469
27/12/2019 06:00,7.9685,0.53,7.986106201,1.2385,0,1.2385,6.73,0.53,6.750836985,7.7785,0.63,7.803970928,1.2385,0,1.2385,6.54,0.63,6.570273967
27/12/2019 06:30,8.4975,0.53,8.514012347,0.8975,0,0.8975,7.6,0.53,7.618457849,8.2975,0.56,8.316375788,0.8975,0,0.8975,7.4,0.56,7.421158939
27/12/2019 07:00,8.757,0.58,8.776186472,1.487,0,1.487,7.27,0.58,7.293099478,8.537,0.51,8.552220121,1.487,0,1.487,7.05,0.51,7.068422738
27/12/2019 07:30,8.518,0.53,8.534472684,1.098,0,1.098,7.42,0.53,7.438904489,8.308,0.51,8.323638868,1.098,0,1.098,7.21,0.51,7.228014942
27/12/2019 08:00,8.711,0.67,8.736728278,1.161,0,1.161,7.55,0.67,7.579670178,8.491,0.51,8.506302428,1.161,0,1.161,7.33,0.51,7.347720735
27/12/2019 08:30,9.2405,0.58,9.258684585,1.5205,0,1.5205,7.72,0.58,7.741756907,9.0005,0.51,9.014937618,1.5205,0,1.5205,7.48,0.51,7.497366204
27/12/2019 09:00,9.5415,0.51,9.555120211,1.6115,0,1.6115,7.93,0.51,7.946382825,9.2715,0.55,9.287799107,1.6115,0,1.6115,7.66,0.55,7.679720047
27/12/2019 09:30,9.8585,0.51,9.871682848,1.2585,0,1.2585,8.6,0.51,8.615108821,9.5985,0.55,9.614244757,1.2585,0,1.2585,8.34,0.55,8.358115816
27/12/2019 10:00,10.0365,0,10.0365,0.9465,0,0.9465,9.09,0,9.09,9.7865,0.51,9.799779704,0.9465,0,0.9465,8.84,0.51,8.854699317
27/12/2019 10:30,10.273,0,10.273,0.993,0,0.993,9.28,0,9.28,10.023,0.51,10.03596677,0.993,0,0.993,9.03,0.51,9.044390527
27/12/2019 11:00,10.2195,0,10.2195,1.4595,0,1.4595,8.76,0,8.76,9.9695,0,9.9695,1.4595,0,1.4595,8.51,0,8.51
27/12/2019 11:30,10.142,-0.49,10.15383002,1.262,0,1.262,8.88,-0.49,8.893508869,9.892,0.51,9.905138263,1.262,0,1.262,8.63,0.51,8.645056391
27/12/2019 12:00,10.0015,-0.49,10.01349601,1.5715,0,1.5715,8.43,-0.49,8.444228798,9.7715,0.51,9.784800062,1.5715,0,1.5715,8.2,0.51,8.215844448
27/12/2019 12:30,9.9205,0,9.9205,1.4205,0,1.4205,8.5,0,8.5,9.6905,0.55,9.70609552,1.4205,0,1.4205,8.27,0.55,8.288268818
27/12/2019 13:00,9.9655,0,9.9655,1.5555,0,1.5555,8.41,0,8.41,9.7355,0.55,9.751023549,1.5555,0,1.5555,8.18,0.55,8.198469369
27/12/2019 13:30,9.893,-0.5,9.905627138,2.363,0,2.363,7.53,-0.5,7.546582008,9.663,0,9.663,2.363,0,2.363,7.3,0,7.3
27/12/2019 14:00,9.8255,-0.54,9.840327751,2.9755,0,2.9755,6.85,-0.54,6.871251705,9.5755,0,9.5755,2.9755,0,2.9755,6.6,0,6.6
27/12/2019 14:30,9.9215,-0.63,9.941481894,3.0115,0,3.0115,6.91,-0.63,6.938659813,9.6615,-0.5,9.674429298,3.0115,0,3.0115,6.65,-0.5,6.668770501
27/12/2019 15:00,9.9755,-0.63,9.995373942,2.4955,0,2.4955,7.48,-0.63,7.506483864,9.7255,-0.5,9.738344328,2.4955,0,2.4955,7.23,-0.5,7.247268451
27/12/2019 15:30,10.193,-0.57,10.20892497,1.523,0,1.523,8.67,-0.57,8.688716821,9.933,-0.02,9.933020135,1.523,0,1.523,8.41,-0.02,8.410023781
27/12/2019 16:00,10.376,-0.57,10.39164453,0.966,0,0.966,9.41,-0.57,9.427247743,10.086,-0.5,10.09838581,0.966,0,0.966,9.12,-0.5,9.133695857
27/12/2019 16:30,10.927,0,10.927,0.357,0,0.357,10.57,0,10.57,10.617,0,10.617,0.357,0,0.357,10.26,0,10.26
27/12/2019 17:00,11.8075,-0.5,11.81808175,0.4175,0,0.4175,11.39,-0.5,11.40096926,11.4675,0,11.4675,0.4175,0,0.4175,11.05,0,11.05
27/12/2019 17:30,12.2585,-0.5,12.26869277,0.5385,0,0.5385,11.72,-0.5,11.73066068,11.9085,0,11.9085,0.5385,0,0.5385,11.37,0,11.37
27/12/2019 18:00,12.2035,-0.5,12.21373867,0.5535,0,0.5535,11.65,-0.5,11.66072468,11.8635,0,11.8635,0.5535,0,0.5535,11.31,0,11.31
27/12/2019 18:30,12.103,-0.57,12.11641486,0.453,0,0.453,11.65,-0.57,11.66393587,11.763,-0.59,11.7777871,0.453,0,0.453,11.31,-0.59,11.32537858
27/12/2019 19:00,11.717,1.75,11.84696539,0.467,0,0.467,11.25,1.75,11.38529754,11.477,-3.38,11.96436079,0.467,0,0.467,11.01,-3.38,11.5171394
27/12/2019 19:30,11.334,0,11.334,0.904,0,0.904,10.43,0,10.43,11.054,0,11.054,0.904,0,0.904,10.15,0,10.15
27/12/2019 20:00,10.9255,0,10.9255,0.8755,0,0.8755,10.05,0,10.05,10.6555,0.51,10.66769798,0.8755,0,0.8755,9.78,0.51,9.793288518
27/12/2019 20:30,10.553,0.58,10.56892658,0.973,0,0.973,9.58,0.58,9.597541352,10.313,0.55,10.32765554,0.973,0,0.973,9.34,0.55,9.356179776
27/12/2019 21:00,10.161,0.63,10.18051182,0.921,0,0.921,9.24,0.63,9.26145237,9.931,0.63,9.950962818,0.921,0,0.921,9.01,0.63,9.031998671
27/12/2019 21:30,9.7345,3.05,10.20112691,1.1445,0,1.1445,8.59,3.05,9.115404544,9.5245,-2.54,9.857367815,1.1445,0,1.1445,8.38,-2.54,8.756483312
27/12/2019 22:00,9.312,0.51,9.325955393,1.792,0,1.792,7.52,0.51,7.537274043,9.092,0.51,9.10629255,1.792,0,1.792,7.3,0.51,7.317793383
27/12/2019 22:30,8.7615,2.43,9.092237472,2.1415,0,2.1415,6.62,2.43,7.051900453,8.6015,-0.73,8.632421575,2.1415,0,2.1415,6.46,-0.73,6.501115289
27/12/2019 23:00,8.3515,0.52,8.367673049,2.6415,0,2.6415,5.71,0.52,5.733628868,8.1715,0.51,8.187399602,2.6415,0,2.6415,5.53,0.51,5.553467385
27/12/2019 23:30,8.3565,0.68,8.384121436,2.7765,0,2.7765,5.58,0.68,5.621280993,8.1865,0.51,8.202370526,2.7765,0,2.7765,5.41,0.51,5.433985646
28/12/2019 00:00,8.1955,0.51,8.211353131,2.9855,0,2.9855,5.21,0.51,5.2349021,8.0255,0.51,8.041688271,2.9855,0,2.9855,5.04,0.51,5.065737853
28/12/2019 00:30,9.5825,0.6,9.601265867,3.8525,0,3.8525,5.73,0.6,5.761327972,9.3425,0.56,9.359268468,3.8525,0,3.8525,5.49,0.56,5.518487112
28/12/2019 01:00,9.9675,-3.24,10.48087097,4.3975,0,4.3975,5.57,-3.24,6.443795465,9.6875,3.2,10.20233582,4.3975,0,4.3975,5.29,3.2,6.182564193
28/12/2019 01:30,10.006,-0.55,10.02110453,4.436,0,4.436,5.57,-0.55,5.597088529,9.726,-0.26,9.7294746,4.436,0,4.436,5.29,-0.26,5.29638556
28/12/2019 02:00,9.7375,-0.55,9.753020366,5.7475,0,5.7475,3.99,-0.55,4.027728889,9.4975,-0.5,9.510652252,5.7475,0,5.7475,3.75,-0.5,3.783186488
28/12/2019 02:30,9.6925,-0.85,9.7296997,5.2725,0,5.2725,4.42,-0.85,4.50098878,9.4525,-0.59,9.470895219,5.2725,0,5.2725,4.18,-0.59,4.221433406
28/12/2019 03:00,9.239,-2.02,9.45724701,5.259,0,5.259,3.98,-2.02,4.463272342,9.019,1.17,9.094573162,5.259,0,5.259,3.76,1.17,3.937829351
28/12/2019 03:30,8.753,0.51,8.767845174,5.803,0,5.803,2.95,0.51,2.993760177,8.563,0.6,8.583994932,5.803,0,5.803,2.76,0.6,2.824464551
28/12/2019 04:00,8.5215,0.51,8.536747756,5.9215,0,5.9215,2.6,0.51,2.649547131,8.3415,0.55,8.359612566,5.9215,0,5.9215,2.42,0.55,2.481713118
28/12/2019 04:30,8.2445,0.51,8.260259091,5.5345,0,5.5345,2.71,0.51,2.757571395,8.0645,0.63,8.089070419,5.5345,0,5.5345,2.53,0.63,2.607259097
28/12/2019 05:00,8.0105,0.16,8.012097743,5.5405,0,5.5405,2.47,0.16,2.475176761,7.8405,0.63,7.865770163,5.5405,0,5.5405,2.3,0.63,2.384722206
28/12/2019 05:30,8.1235,0.63,8.147892504,5.9335,0,5.9335,2.19,0.63,2.278815482,7.9635,0.63,7.988381078,5.9335,0,5.9335,2.03,0.63,2.125511703
28/12/2019 06:00,8.333,-0.51,8.348592037,7.883,0,7.883,0.45,-0.51,0.680147043,8.103,-0.5,8.118411729,7.883,0,7.883,0.22,-0.5,0.546260011
28/12/2019 06:30,8.5985,-0.51,8.613611452,8.3085,0,8.3085,0.29,-0.51,0.586685606,8.3285,-0.5,8.343495206,8.3085,0,8.3085,0.02,-0.5,0.50039984
28/12/2019 07:00,8.8345,-0.51,8.849208453,7.7145,0,7.7145,1.12,-0.51,1.230650235,8.7745,-0.5,8.78873428,7.7145,0,7.7145,1.06,-0.5,1.172006826
28/12/2019 07:30,8.537,-0.56,8.555347392,6.427,0,6.427,2.11,-0.56,2.183048327,8.357,-0.5,8.371944159,6.427,0,6.427,1.93,-0.5,1.993715125
28/12/2019 08:00,8.8225,-0.5,8.836656961,7.0425,0,7.0425,1.78,-0.5,1.84889156,8.6325,-0.5,8.646968038,7.0425,0,7.0425,1.59,-0.5,1.666763331
28/12/2019 08:30,9.2735,-0.5,9.286969487,6.5535,0,6.5535,2.72,-0.5,2.765574081,9.0535,-0.64,9.076092896,6.5535,0,6.5535,2.5,-0.64,2.580620081
28/12/2019 09:00,9.707,0.35,9.71330783,6.697,0,6.697,3.01,0.35,3.030280515,9.517,-1.72,9.671178263,6.697,0,6.697,2.82,-1.72,3.303150012
28/12/2019 09:30,10.2005,0.15,10.20160283,6.4005,0,6.4005,3.8,0.15,3.802959374,10.0005,-1.93,10.18503315,6.4005,0,6.4005,3.6,-1.93,4.084715412
28/12/2019 10:00,10.358,-0.51,10.37054791,5.768,0,5.768,4.59,-0.51,4.61824642,10.118,-0.55,10.13293758,5.768,0,5.768,4.35,-0.55,4.384632254
28/12/2019 10:30,10.439,-0.68,10.46112427,7.329,0,7.329,3.11,-0.68,3.183472946,10.209,-0.6,10.2266163,7.329,0,7.329,2.88,-0.6,2.941836161
