Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
28/12/2019 11:00,10.3325,-0.95,10.37608097,9.0725,0,9.0725,1.26,-0.95,1.57800507,10.1825,-0.82,10.21546407,9.0725,0,9.0725,1.11,-0.82,1.380036231
28/12/2019 11:30,10.358,-0.95,10.40147413,9.568,0,9.568,0.79,-0.95,1.235556555,10.198,-0.82,10.23091413,9.568,0,9.568,0.63,-0.82,1.03406963
28/12/2019 12:00,10.3105,-0.9,10.3497058,9.0305,0,9.0305,1.28,-0.9,1.5647364,10.2805,-0.77,10.30929582,9.0305,0,9.0305,1.25,-0.77,1.46812806
28/12/2019 12:30,10.315,-0.59,10.33185971,5.895,0,5.895,4.42,-0.59,4.459203965,10.165,-0.65,10.18576089,5.895,0,5.895,4.27,-0.65,4.319189739
28/12/2019 13:00,10.2065,-0.59,10.22353864,6.7965,0,6.7965,3.41,-0.59,3.460664676,10.0565,-0.52,10.06993507,6.7965,0,6.7965,3.26,-0.52,3.301211899
28/12/2019 13:30,9.8875,-0.51,9.900644234,6.6775,0,6.6775,3.21,-0.51,3.250261528,9.7675,-0.58,9.78470522,6.6775,0,6.6775,3.09,-0.58,3.143962468
28/12/2019 14:00,9.7285,-0.56,9.744604263,7.7185,0,7.7185,2.01,-0.56,2.08655218,9.5885,-0.52,9.602589872,7.7185,0,7.7185,1.87,-0.52,1.940953374
28/12/2019 14:30,9.5835,-0.97,9.632464495,10.2835,0,10.2835,-0.7,-0.97,1.196202324,9.4635,-0.86,9.502496106,10.2835,0,10.2835,-0.82,-0.86,1.188276062
28/12/2019 15:00,9.536,-0.97,9.585207144,10.396,0,10.396,-0.86,-0.97,1.296341005,9.406,-0.81,9.440812253,10.396,0,10.396,-0.99,-0.81,1.279140336
28/12/2019 15:30,10.0335,-1.32,10.11995663,11.1235,0,11.1235,-1.09,-1.32,1.711870322,9.8535,-1.19,9.925097594,11.1235,0,11.1235,-1.27,-1.19,1.740402252
28/12/2019 16:00,10.53,-1.24,10.60275907,10.44,0,10.44,0.09,-1.24,1.243261839,9.93,-1.1,9.990740713,10.44,0,10.44,-0.51,-1.1,1.212476804
28/12/2019 16:30,11.6925,-1.62,11.80419232,10.5825,0,10.5825,1.11,-1.62,1.963797342,11.5225,-1.22,11.58690667,10.5825,0,10.5825,0.94,-1.22,1.540129865
28/12/2019 17:00,12.1875,-2.98,12.54653563,10.5375,0,10.5375,1.65,-2.98,3.406302981,11.8575,-0.19,11.85902215,10.5375,0,10.5375,1.32,-0.19,1.333604139
28/12/2019 17:30,12.7405,-1.72,12.85607795,10.7505,0,10.7505,1.99,-1.72,2.630304165,12.4105,-1.66,12.52102673,10.7505,0,10.7505,1.66,-1.66,2.347594514
28/12/2019 18:00,12.824,-1.57,12.91974752,10.424,0,10.424,2.4,-1.57,2.867908646,12.514,-1.42,12.59430808,10.424,0,10.424,2.09,-1.42,2.526756815
28/12/2019 18:30,12.6385,-1.31,12.70621038,9.4085,0,9.4085,3.23,-1.31,3.485541565,12.3385,-1.2,12.39671659,9.4085,0,9.4085,2.93,-1.2,3.166212248
28/12/2019 19:00,12.377,-1.19,12.43407532,8.987,0,8.987,3.39,-1.19,3.592798352,12.087,-1.07,12.13426838,8.987,0,8.987,3.1,-1.07,3.27946642
28/12/2019 19:30,11.8955,-0.99,11.93662516,8.1155,0,8.1155,3.78,-0.99,3.907492802,11.6255,-0.88,11.65875852,8.1155,0,8.1155,3.51,-0.88,3.618632338
28/12/2019 20:00,11.5295,-1.64,11.64555582,10.0295,0,10.0295,1.5,-1.64,2.222521091,11.2695,-0.68,11.28999691,10.0295,0,10.0295,1.24,-0.68,1.414213562
28/12/2019 20:30,10.9625,-0.9,10.99938208,9.1425,0,9.1425,1.82,-0.9,2.030369425,10.7525,-0.8,10.78221945,9.1425,0,9.1425,1.61,-0.8,1.797804216
28/12/2019 21:00,10.8785,-0.78,10.90642757,8.7685,0,8.7685,2.11,-0.78,2.249555512,10.7285,-0.8,10.75828575,8.7685,0,8.7685,1.96,-0.8,2.11697898
28/12/2019 21:30,10.4885,-0.96,10.5323422,9.6385,0,9.6385,0.85,-0.96,1.282224629,10.3285,-0.85,10.36341702,9.6385,0,9.6385,0.69,-0.85,1.094805919
28/12/2019 22:00,9.7145,-0.59,9.732400025,8.0945,0,8.0945,1.62,-0.59,1.724093965,9.5645,-0.55,9.580300635,8.0945,0,8.0945,1.47,-0.55,1.56952222
28/12/2019 22:30,8.9785,-0.71,9.006528868,7.1585,0,7.1585,1.82,-0.71,1.953586445,8.8185,-0.04,8.818590718,7.1585,0,7.1585,1.66,-0.04,1.660481858
28/12/2019 23:00,8.6485,-0.5,8.662941316,6.5685,0,6.5685,2.08,-0.5,2.139252206,8.5385,-0.11,8.539208526,6.5685,0,6.5685,1.97,-0.11,1.973068676
28/12/2019 23:30,8.6955,-0.5,8.709863389,7.3555,0,7.3555,1.34,-0.5,1.430244734,8.5755,-0.55,8.593119355,7.3555,0,7.3555,1.22,-0.55,1.33824512
29/12/2019 00:00,8.5625,-0.56,8.580792868,8.0925,0,8.0925,0.47,-0.56,0.731095069,8.3225,-0.55,8.340653826,8.0925,0,8.0925,0.23,-0.55,0.596154342
29/12/2019 00:30,9.8205,-0.52,9.834257483,6.8805,0,6.8805,2.94,-0.52,2.985632261,9.6005,-0.51,9.614036626,6.8805,0,6.8805,2.72,-0.51,2.767399501
29/12/2019 01:00,10.226,-0.63,10.24538804,8.396,0,8.396,1.83,-0.63,1.935406934,10.026,-0.55,10.04107444,8.396,0,8.396,1.63,-0.55,1.720290673
29/12/2019 01:30,10.2665,-0.51,10.27915961,7.0565,0,7.0565,3.21,-0.51,3.250261528,10.0365,-0.55,10.0515587,7.0565,0,7.0565,2.98,-0.55,3.030330015
29/12/2019 02:00,9.93,-0.51,9.943088052,7.52,0,7.52,2.41,-0.51,2.463371673,9.72,-0.64,9.741047172,7.52,0,7.52,2.2,-0.64,2.291200559
29/12/2019 02:30,9.8545,-0.31,9.859374739,6.3245,0,6.3245,3.53,-0.31,3.543585755,9.6345,-0.48,9.646449619,6.3245,0,6.3245,3.31,-0.48,3.34462255
29/12/2019 03:00,9.3655,0.13,9.366402204,5.0455,0,5.0455,4.32,0.13,4.321955576,9.1755,0.6,9.195096533,5.0455,0,5.0455,4.13,0.6,4.173355964
29/12/2019 03:30,9.0715,-0.56,9.088768467,5.6615,0,5.6615,3.41,-0.56,3.455676489,8.8815,0.6,8.901743776,5.6615,0,5.6615,3.22,0.6,3.275423637
29/12/2019 04:00,8.8785,-0.31,8.883910302,5.8085,0,5.8085,3.07,-0.31,3.085611771,8.6985,-0.44,8.709621246,5.8085,0,5.8085,2.89,-0.44,2.923302926
29/12/2019 04:30,8.417,-0.5,8.431837819,5.347,0,5.347,3.07,-0.5,3.110450128,8.237,0.6,8.258823706,5.347,0,5.347,2.89,0.6,2.95162667
29/12/2019 05:00,8.1865,0.59,8.207733076,5.2365,0,5.2365,2.95,0.59,3.008421513,8.0265,0.6,8.048894474,5.2365,0,5.2365,2.79,0.6,2.853786958
29/12/2019 05:30,8.162,0.59,8.183296646,5.212,0,5.212,2.95,0.59,3.008421513,8.002,0.6,8.024462848,5.212,0,5.212,2.79,0.6,2.853786958
29/12/2019 06:00,8.074,0,8.074,5.124,0,5.124,2.95,0,2.95,7.914,0.6,7.936711914,5.124,0,5.124,2.79,0.6,2.853786958
29/12/2019 06:30,8.5035,0,8.5035,5.7635,0,5.7635,2.74,0,2.74,8.3335,-0.5,8.348486225,5.7635,0,5.7635,2.57,-0.5,2.618186395
29/12/2019 07:00,8.725,-0.42,8.735103033,4.995,0,4.995,3.73,-0.42,3.753571632,8.555,0.51,8.570188154,4.995,0,4.995,3.56,0.51,3.596345367
29/12/2019 07:30,8.7155,-0.71,8.744371919,7.1655,0,7.1655,1.55,-0.71,1.704875362,8.5055,-0.68,8.532639114,7.1655,0,7.1655,1.34,-0.68,1.502664301
29/12/2019 08:00,9.239,-0.64,9.261140373,7.779,0,7.779,1.46,-0.64,1.594114174,9.039,-0.58,9.057589138,7.779,0,7.779,1.26,-0.58,1.387083271
29/12/2019 08:30,9.7135,-0.91,9.756033121,8.0735,0,8.0735,1.64,-0.91,1.875553252,9.6035,-0.87,9.642826984,8.0735,0,8.0735,1.53,-0.87,1.760056817
29/12/2019 09:00,9.8665,-0.47,9.877688102,7.3665,0,7.3665,2.5,-0.47,2.543796375,9.7065,-0.87,9.745411343,7.3665,0,7.3665,2.34,-0.87,2.496497547
29/12/2019 09:30,10.6005,-0.61,10.61803655,6.0905,0,6.0905,4.51,-0.61,4.551065809,10.3905,-0.56,10.40557977,6.0905,0,6.0905,4.3,-0.56,4.336311797
29/12/2019 10:00,10.818,-0.4,10.82539256,5.488,0,5.488,5.33,-0.4,5.344988307,10.598,-0.86,10.63283612,5.488,0,5.488,5.11,-0.86,5.181862599
29/12/2019 10:30,10.9805,-0.51,10.99233734,4.0105,0,4.0105,6.97,-0.51,6.988633629,10.7505,-0.65,10.77013232,4.0105,0,4.0105,6.74,-0.65,6.771270191
29/12/2019 11:00,11.022,-0.51,11.03379282,4.892,0,4.892,6.13,-0.51,6.151178749,10.822,-0.54,10.83546418,4.892,0,4.892,5.93,-0.54,5.954536086
29/12/2019 11:30,10.6415,-0.57,10.65675477,6.3215,0,6.3215,4.32,-0.57,4.35744191,10.4715,-0.54,10.48541426,6.3215,0,6.3215,4.15,-0.54,4.184985066
29/12/2019 12:00,10.744,-0.57,10.75910944,5.564,0,5.564,5.18,-0.57,5.211266641,10.604,-0.54,10.61774063,5.564,0,5.564,5.04,-0.54,5.068846023
29/12/2019 12:30,10.526,-0.57,10.54142192,6.586,0,6.586,3.94,-0.57,3.981017458,10.366,-0.61,10.38393259,6.586,0,6.586,3.78,-0.61,3.828903237
29/12/2019 13:00,10.3765,-0.57,10.39214378,7.1065,0,7.1065,3.27,-0.57,3.319307157,10.2465,-0.54,10.26071938,7.1065,0,7.1065,3.14,-0.54,3.186094788
29/12/2019 13:30,10.2655,-0.66,10.28669482,7.4855,0,7.4855,2.78,-0.66,2.857271426,10.1955,-0.66,10.21684003,7.4855,0,7.4855,2.71,-0.66,2.789211358
29/12/2019 14:00,10.1785,-0.78,10.20834278,8.5085,0,8.5085,1.67,-0.78,1.843176606,10.0785,-0.66,10.10008724,8.5085,0,8.5085,1.57,-0.66,1.703085435
29/12/2019 14:30,10.1365,-0.67,10.15861862,7.5965,0,7.5965,2.54,-0.67,2.626880279,9.9665,-0.66,9.988329302,7.5965,0,7.5965,2.37,-0.66,2.46018292
29/12/2019 15:00,10.1745,-0.67,10.19653619,7.2745,0,7.2745,2.9,-0.67,2.976390431,9.9745,-0.6,9.992529722,7.2745,0,7.2745,2.7,-0.6,2.765863337
29/12/2019 15:30,10.429,-0.53,10.44245857,5.019,0,5.019,5.41,-0.53,5.43589919,10.199,-0.53,10.21276167,5.019,0,5.019,5.18,-0.53,5.207043307
29/12/2019 16:00,10.825,-0.6,10.84161542,5.605,0,5.605,5.22,-0.6,5.25436961,10.565,-0.53,10.57828554,5.605,0,5.605,4.96,-0.53,4.988236161
29/12/2019 16:30,11.6165,-0.73,11.6394146,5.4165,0,5.4165,6.2,-0.73,6.242827885,11.3465,-0.62,11.36342652,5.4165,0,5.4165,5.93,-0.62,5.962323373
29/12/2019 17:00,12.322,-0.89,12.35409989,5.522,0,5.522,6.8,-0.89,6.857995334,12.022,-0.75,12.04537189,5.522,0,5.522,6.5,-0.75,6.543126164
29/12/2019 17:30,12.8845,-1.03,12.92560406,5.4945,0,5.4945,7.39,-1.03,7.461434178,12.5745,-0.87,12.60456069,5.4945,0,5.4945,7.08,-0.87,7.133253115
29/12/2019 18:00,12.911,-0.92,12.94373675,5.361,0,5.361,7.55,-0.92,7.605846435,12.601,-0.77,12.62450399,5.361,0,5.361,7.24,-0.77,7.280830997
29/12/2019 18:30,12.9455,-0.92,12.97814972,5.3955,0,5.3955,7.55,-0.92,7.605846435,12.6355,-0.77,12.65893993,5.3955,0,5.3955,7.24,-0.77,7.280830997
29/12/2019 19:00,12.6015,-0.88,12.63218913,5.4815,0,5.4815,7.12,-0.88,7.174175911,12.3015,-0.77,12.32557513,5.4815,0,5.4815,6.82,-0.77,6.863330096
29/12/2019 19:30,12.0815,-0.67,12.10006373,4.9615,0,4.9615,7.12,-0.67,7.151454398,11.7815,-0.77,11.80663552,4.9615,0,4.9615,6.82,-0.77,6.863330096
29/12/2019 20:00,11.697,-0.51,11.70811296,5.557,0,5.557,6.14,-0.51,6.161144374,11.437,-0.84,11.46780576,5.557,0,5.557,5.88,-0.84,5.939696962
29/12/2019 20:30,11.3625,-0.95,11.40214481,7.3525,0,7.3525,4.01,-0.95,4.120995025,11.0925,-0.84,11.12425981,7.3525,0,7.3525,3.74,-0.84,3.833171011
29/12/2019 21:00,10.9855,-0.86,11.01911114,7.2555,0,7.2555,3.73,-0.86,3.827858409,10.7355,-0.73,10.7602909,7.2555,0,7.2555,3.48,-0.73,3.555741835
29/12/2019 21:30,10.3975,-0.79,10.42746883,7.4575,0,7.4575,2.94,-0.79,3.044289737,10.1575,-0.73,10.18369806,7.4575,0,7.4575,2.7,-0.73,2.796944762
29/12/2019 22:00,9.877,-0.51,9.890158189,6.187,0,6.187,3.69,-0.51,3.72507718,9.657,-0.4,9.665280596,6.187,0,6.187,3.47,-0.4,3.492978672
29/12/2019 22:30,9.3205,-0.51,9.334442686,6.1305,0,6.1305,3.19,-0.51,3.230510796,9.1305,-0.5,9.14418013,6.1305,0,6.1305,3,-0.5,3.041381265
29/12/2019 23:00,8.946,-0.51,8.960525431,6.296,0,6.296,2.65,-0.51,2.698629282,8.776,-0.5,8.790231851,6.296,0,6.296,2.48,-0.5,2.529901184
29/12/2019 23:30,8.8175,-0.55,8.834636736,6.5275,0,6.5275,2.29,-0.55,2.355122078,8.6475,-0.57,8.666265415,6.5275,0,6.5275,2.12,-0.57,2.195290414
30/12/2019 00:00,8.622,-0.5,8.636485628,6.032,0,6.032,2.59,-0.5,2.637821071,8.442,0,8.442,6.032,0,6.032,2.41,0,2.41
30/12/2019 00:30,10.0055,-0.5,10.01798534,6.0955,0,6.0955,3.91,-0.5,3.941839672,9.7655,-0.5,9.778291786,6.0955,0,6.0955,3.67,-0.5,3.703903346
30/12/2019 01:00,10.378,0,10.378,5.328,0,5.328,5.05,0,5.05,10.128,0.51,10.14083251,5.328,0,5.328,4.8,0.51,4.827017713
30/12/2019 01:30,10.343,-0.5,10.35507842,5.513,0,5.513,4.83,-0.5,4.855810952,10.093,0,10.093,5.513,0,5.513,4.58,0,4.58
30/12/2019 02:00,10.1285,-0.5,10.1408339,5.3685,0,5.3685,4.76,-0.5,4.786188463,9.8885,0,9.8885,5.3685,0,5.3685,4.52,0,4.52
30/12/2019 02:30,10.1015,-0.5,10.11386683,5.7215,0,5.7215,4.38,-0.5,4.408446438,9.8415,0,9.8415,5.7215,0,5.7215,4.12,0,4.12
30/12/2019 03:00,9.75,0,9.75,5.19,0,5.19,4.56,0,4.56,9.51,0,9.51,5.19,0,5.19,4.32,0,4.32
30/12/2019 03:30,9.3965,0,9.3965,5.4565,0,5.4565,3.94,0,3.94,9.1765,0,9.1765,5.4565,0,5.4565,3.72,0,3.72
30/12/2019 04:00,9.089,-0.61,9.1094468,5.109,0,5.109,3.98,-0.61,4.026474885,8.879,-0.19,8.881032654,5.109,0,5.109,3.77,-0.19,3.774784762
30/12/2019 04:30,8.7525,-0.5,8.766770001,5.0825,0,5.0825,3.67,-0.5,3.703903346,8.5625,0.63,8.58564536,5.0825,0,5.0825,3.48,0.63,3.536566131
30/12/2019 05:00,8.46,-0.13,8.460998759,4.17,0,4.17,4.29,-0.13,4.291969245,8.27,0.63,8.293961659,4.17,0,4.17,4.1,0.63,4.148120056
30/12/2019 05:30,8.6075,-0.04,8.607592942,4.2075,0,4.2075,4.4,-0.04,4.400181814,8.4175,0.63,8.44104296,4.2075,0,4.2075,4.21,0.63,4.256876789
30/12/2019 06:00,8.5825,-0.57,8.601407225,4.6225,0,4.6225,3.96,-0.57,4.000812417,8.3825,-0.07,8.38279227,4.6225,0,4.6225,3.76,-0.07,3.760651539
30/12/2019 06:30,9.0615,-0.5,9.075284142,4.7315,0,4.7315,4.33,-0.5,4.358772763,8.8515,-0.5,8.865610653,4.7315,0,4.7315,4.12,-0.5,4.150228909
30/12/2019 07:00,9.5225,-0.54,9.537798816,4.6925,0,4.6925,4.83,-0.54,4.860092592,9.2925,-0.61,9.3125,4.6925,0,4.6925,4.6,-0.61,4.640269389
30/12/2019 07:30,9.4365,-0.5,9.449737152,4.7465,0,4.7465,4.69,-0.5,4.716577149,9.2165,0,9.2165,4.7465,0,4.7465,4.47,0,4.47
30/12/2019 08:00,9.8385,-0.5,9.851196996,5.1485,0,5.1485,4.69,-0.5,4.716577149,9.6185,0,9.6185,5.1485,0,5.1485,4.47,0,4.47
30/12/2019 08:30,9.956,-0.5,9.968547336,5.266,0,5.266,4.69,-0.5,4.716577149,9.736,0,9.736,5.266,0,5.266,4.47,0,4.47
30/12/2019 09:00,10.817,-0.64,10.83591662,5.527,0,5.527,5.29,-0.64,5.328573918,10.547,-0.52,10.55981103,5.527,0,5.527,5.02,-0.52,5.04686041
30/12/2019 09:30,11.1205,-0.72,11.14378393,5.8305,0,5.8305,5.29,-0.72,5.338773267,10.8505,-0.6,10.86707644,5.8305,0,5.8305,5.02,-0.6,5.055729423
30/12/2019 10:00,11.1635,-0.72,11.18669443,6.0935,0,6.0935,5.07,-0.72,5.120869067,10.9235,-0.6,10.93996582,6.0935,0,6.0935,4.83,-0.6,4.867124408
30/12/2019 10:30,10.7865,-0.57,10.80154999,6.0065,0,6.0065,4.78,-0.57,4.813865391,10.6165,-0.51,10.62874274,6.0065,0,6.0065,4.61,-0.51,4.638124621
30/12/2019 11:00,10.301,-0.51,10.31361726,6.101,0,6.101,4.2,-0.51,4.230850978,10.191,-0.51,10.20375328,6.101,0,6.101,4.09,-0.51,4.121674417
30/12/2019 11:30,10.073,-0.51,10.08590249,6.523,0,6.523,3.55,-0.51,3.586446709,10.063,-0.51,10.07591529,6.523,0,6.523,3.54,-0.51,3.576548616
30/12/2019 12:00,9.787,-0.51,9.800279027,7.307,0,7.307,2.48,-0.51,2.531896522,9.797,-0.51,9.810265491,7.307,0,7.307,2.49,-0.51,2.54169235
30/12/2019 12:30,9.5695,-0.51,9.583080416,7.0295,0,7.0295,2.54,-0.51,2.590694887,9.6295,-0.51,9.642995917,7.0295,0,7.0295,2.6,-0.51,2.649547131
30/12/2019 13:00,9.614,-0.71,9.640181326,6.114,0,6.114,3.5,-0.71,3.571288283,9.634,-0.71,9.660127121,6.114,0,6.114,3.52,-0.71,3.590891254
30/12/2019 13:30,9.6,-0.55,9.615742301,5.85,0,5.85,3.75,-0.55,3.790118732,9.53,-0.6,9.548869043,5.85,0,5.85,3.68,-0.6,3.728592228
30/12/2019 14:00,9.688,-0.55,9.703599538,4.968,0,4.968,4.72,-0.55,4.751936447,9.548,-0.67,9.571478674,4.968,0,4.968,4.58,-0.67,4.628747131
30/12/2019 14:30,9.9055,-0.66,9.927463435,2.7655,0,2.7655,7.14,-0.66,7.170439317,9.7155,-0.57,9.73220634,2.7655,0,2.7655,6.95,-0.57,6.973334927
30/12/2019 15:00,10.0705,-0.51,10.08340569,2.1105,0,2.1105,7.96,-0.51,7.976321207,9.8305,0.01,9.830505086,2.1105,0,2.1105,7.72,0.01,7.720006477
30/12/2019 15:30,10.476,-0.51,10.48840674,1.046,0,1.046,9.43,-0.51,9.443781022,10.206,0.07,10.20624005,1.046,0,1.046,9.16,0.07,9.160267463
30/12/2019 16:00,10.9935,0,10.9935,0.7535,0,0.7535,10.24,0,10.24,10.7035,0.51,10.71564334,0.7535,0,0.7535,9.95,0.51,9.963061778
30/12/2019 16:30,11.6675,2.85,12.01053938,0.5575,0,0.5575,11.11,2.85,11.46972537,11.3775,-3.72,11.97020911,0.5575,0,0.5575,10.82,-3.72,11.44162576
30/12/2019 17:00,12.635,-0.49,12.64449782,0.285,0,0.285,12.35,-0.49,12.35971683,12.295,-2.66,12.57945249,0.285,0,0.285,12.01,-2.66,12.30104467
30/12/2019 17:30,13.3655,-0.58,13.37807872,0.0855,0,0.0855,13.28,-0.58,13.29265963,13.0055,-0.5,13.01510777,0.0855,0,0.0855,12.92,-0.5,12.9296713
30/12/2019 18:00,13.536,-0.63,13.55065297,0.256,0,0.256,13.28,-0.63,13.29493513,13.176,-0.54,13.18706093,0.256,0,0.256,12.92,-0.54,12.93127991
30/12/2019 18:30,13.4155,-0.58,13.42803188,0.2955,0,0.2955,13.12,-0.58,13.13281386,13.0555,-0.5,13.065071,0.2955,0,0.2955,12.76,-0.5,12.76979248
30/12/2019 19:00,13.1675,-0.51,13.17737289,0.1175,0,0.1175,13.05,-0.51,13.05996172,12.8175,-0.5,12.82724858,0.1175,0,0.1175,12.7,-0.5,12.70983871
30/12/2019 19:30,12.8515,-0.51,12.86161546,0.0015,0,0.0015,12.85,-0.51,12.86011664,12.5215,-0.5,12.53147885,0.0015,0,0.0015,12.52,-0.5,12.52998005
30/12/2019 20:00,12.2475,-0.51,12.25811389,0.0075,0,0.0075,12.24,-0.51,12.25062039,11.9375,-0.5,11.94796662,0.0075,0,0.0075,11.93,-0.5,11.94047319
30/12/2019 20:30,11.69,-0.37,11.69585397,0.02,0,0.02,11.67,-0.37,11.67586399,11.41,-3.39,11.90294921,0.02,0,0.02,11.39,-3.39,11.88377886
30/12/2019 21:00,11.1115,0,11.1115,0.1115,0,0.1115,11,0,11,10.8615,0.57,10.87644621,0.1115,0,0.1115,10.75,0.57,10.76510102
30/12/2019 21:30,10.777,0.51,10.78906062,0.007,0,0.007,10.77,0.51,10.78206845,10.527,0.51,10.53934671,0.007,0,0.007,10.52,0.51,10.53235491
30/12/2019 22:00,10.0745,0.51,10.08740057,0.0545,0,0.0545,10.02,0.51,10.03297065,9.8545,0.51,9.867688192,0.0545,0,0.0545,9.8,0.51,9.813261435
30/12/2019 22:30,9.447,0.51,9.460756259,0.237,0,0.237,9.21,0.51,9.224109713,9.237,0.51,9.251068533,0.237,0,0.237,9,0.51,9.014438418
30/12/2019 23:00,8.9585,0.51,8.973005196,0.5285,0,0.5285,8.43,0.51,8.445412956,8.7785,0.58,8.797639584,0.5285,0,0.5285,8.25,0.58,8.270362749
30/12/2019 23:30,8.8435,0.51,8.858193509,0.1435,0,0.1435,8.7,0.51,8.714935456,8.6635,0.58,8.682893081,0.1435,0,0.1435,8.52,0.58,8.539718965
31/12/2019 00:00,8.5345,0.59,8.554869388,0.5245,0,0.5245,8.01,0.59,8.031699696,8.3545,0.68,8.382128026,0.5245,0,0.5245,7.83,0.68,7.859471992
31/12/2019 00:30,10.0235,2.17,10.2557034,0.5835,0,0.5835,9.44,2.17,9.686201526,9.8835,-0.61,9.902306411,0.5835,0,0.5835,9.3,-0.61,9.319983906
31/12/2019 01:00,10.3545,0.57,10.37017696,0.5045,0,0.5045,9.85,0.57,9.866478602,10.0745,0.51,10.08740057,0.5045,0,0.5045,9.57,0.51,9.583579707
31/12/2019 01:30,10.2205,0.69,10.24376495,0.8005,0,0.8005,9.42,0.69,9.445236895,9.9405,0.51,9.953574245,0.8005,0,0.8005,9.14,0.51,9.154217607
31/12/2019 02:00,9.9295,0.51,9.94258871,1.4795,0,1.4795,8.45,0.51,8.465376542,9.6595,0.51,9.67295406,1.4795,0,1.4795,8.18,0.51,8.195883113
31/12/2019 02:30,9.879,0.51,9.892155528,1.489,0,1.489,8.39,0.51,8.405486304,9.619,0.51,9.632510628,1.489,0,1.489,8.13,0.51,8.145980604
31/12/2019 03:00,9.316,1.53,9.44080272,0.236,0,0.236,9.08,1.53,9.208001955,9.186,-0.31,9.191229298,0.236,0,0.236,8.95,-0.31,8.955367106
31/12/2019 03:30,9.031,0.52,9.045958269,0.841,0,0.841,8.19,0.52,8.206491333,8.821,0.63,8.843468833,0.841,0,0.841,7.98,0.63,8.004829792
31/12/2019 04:00,8.732,0.61,8.753280756,0.772,0,0.772,7.96,0.61,7.9833389,8.522,0.72,8.552361311,0.772,0,0.772,7.75,0.72,7.783373305
31/12/2019 04:30,8.395,0.61,8.417132825,0.435,0,0.435,7.96,0.61,7.9833389,8.185,0.72,8.21660666,0.435,0,0.435,7.75,0.72,7.783373305
31/12/2019 05:00,8.2025,0.61,8.225150834,0.5625,0,0.5625,7.64,0.61,7.664313407,8.0225,0.72,8.054744332,0.5625,0,0.5625,7.46,0.72,7.494664769
31/12/2019 05:30,8.204,0.57,8.223777478,0.604,0,0.604,7.6,0.57,7.621345026,8.014,0.64,8.039514662,0.604,0,0.604,7.41,0.64,7.437586974
31/12/2019 06:00,8.3315,0.57,8.350975527,1.2215,0,1.2215,7.11,0.57,7.132811507,8.1315,0.64,8.156647121,1.2215,0,1.2215,6.91,0.64,6.939574915
31/12/2019 06:30,8.7605,0.51,8.775332487,1.9405,0,1.9405,6.82,0.51,6.839042331,8.5605,0.55,8.578150165,1.9405,0,1.9405,6.62,0.55,6.642808141
31/12/2019 07:00,9.069,0.51,9.08332874,2.659,0,2.659,6.41,0.51,6.430256605,8.849,0.51,8.863684392,2.659,0,2.659,6.19,0.51,6.210974159
31/12/2019 07:30,9.0405,0.63,9.062424634,2.7205,0,2.7205,6.32,0.63,6.351322697,8.8205,0.57,8.838898136,2.7205,0,2.7205,6.1,0.57,6.126573267
31/12/2019 08:00,9.2975,0.51,9.311477125,2.7775,0,2.7775,6.52,0.51,6.539915902,9.0675,0.66,9.091488121,2.7775,0,2.7775,6.29,0.66,6.324531603
31/12/2019 08:30,9.9345,-0.53,9.948627556,3.1045,0,3.1045,6.83,-0.53,6.850532826,9.6745,-0.31,9.679465391,3.1045,0,3.1045,6.57,-0.31,6.57730948
31/12/2019 09:00,10.3415,2.82,10.71909615,3.2215,0,3.2215,7.12,2.82,7.658119874,10.2815,-3.21,10.77094899,3.2215,0,3.2215,7.06,-3.21,7.755494826
31/12/2019 09:30,11.0075,3.12,11.44113003,2.3375,0,2.3375,8.67,3.12,9.214298671,10.7875,-3.21,11.25496585,2.3375,0,2.3375,8.45,-3.21,9.039170316
31/12/2019 10:00,11.3525,-0.69,11.37344962,2.8525,0,2.8525,8.5,-0.69,8.527959897,11.0425,-0.5,11.0538141,2.8525,0,2.8525,8.19,-0.5,8.20524832
31/12/2019 10:30,11.349,-0.69,11.36995607,2.589,0,2.589,8.76,-0.69,8.787132638,11.029,-0.7,11.05119184,2.589,0,2.589,8.44,-0.7,8.468978687
31/12/2019 11:00,11.0865,-0.69,11.10795131,2.2165,0,2.2165,8.87,-0.69,8.896797177,10.7965,-0.58,10.8120679,2.2165,0,2.2165,8.58,-0.58,8.599581385
31/12/2019 11:30,10.895,0,10.895,2.975,0,2.975,7.92,0,7.92,10.625,0,10.625,2.975,0,2.975,7.65,0,7.65
31/12/2019 12:00,10.517,-0.5,10.52887881,4.167,0,4.167,6.35,-0.5,6.369654622,10.257,0,10.257,4.167,0,4.167,6.09,0,6.09
31/12/2019 12:30,10.235,-0.71,10.25959673,4.485,0,4.485,5.75,-0.71,5.793668958,10.025,-0.57,10.04119141,4.485,0,4.485,5.54,-0.57,5.569245909
31/12/2019 13:00,10.203,-0.53,10.21675629,4.163,0,4.163,6.04,-0.53,6.063208721,9.993,0.07,9.993245169,4.163,0,4.163,5.83,0.07,5.830420225
31/12/2019 13:30,10.413,-0.62,10.43144137,3.573,0,3.573,6.84,-0.62,6.868041933,10.163,-0.5,10.17529208,3.573,0,3.573,6.59,-0.5,6.608940914
31/12/2019 14:00,10.3695,-0.51,10.38203401,2.4795,0,2.4795,7.89,-0.51,7.906465709,10.1295,-0.39,10.13700499,2.4795,0,2.4795,7.65,-0.39,7.659934726
31/12/2019 14:30,10.386,-0.51,10.39851412,1.846,0,1.846,8.54,-0.51,8.555214784,10.106,0.55,10.12095529,1.846,0,1.846,8.26,0.55,8.278290886
31/12/2019 15:00,10.5675,0,10.5675,0.9975,0,0.9975,9.57,0,9.57,10.2875,0.51,10.3001338,0.9975,0,0.9975,9.29,0.51,9.303988392
31/12/2019 15:30,10.9405,0,10.9405,1.1705,0,1.1705,9.77,0,9.77,10.6505,0,10.6505,1.1705,0,1.1705,9.48,0,9.48
31/12/2019 16:00,11.3055,0,11.3055,0.8955,0,0.8955,10.41,0,10.41,10.9955,0,10.9955,0.8955,0,0.8955,10.1,0,10.1
31/12/2019 16:30,11.9905,-0.5,12.00092039,1.0405,0,1.0405,10.95,-0.5,10.96140958,11.6605,0,11.6605,1.0405,0,1.0405,10.62,0,10.62
31/12/2019 17:00,12.7545,-0.57,12.76723033,1.8045,0,1.8045,10.95,-0.57,10.96482558,12.4245,-0.51,12.43496282,1.8045,0,1.8045,10.62,-0.51,10.63223871
31/12/2019 17:30,13.2825,-0.57,13.29472475,1.3325,0,1.3325,11.95,-0.57,11.96358642,12.9225,-0.51,12.93255993,1.3325,0,1.3325,11.59,-0.51,11.60121545
31/12/2019 18:00,13.345,-0.51,13.35474167,1.575,0,1.575,11.77,-0.51,11.7810441,12.975,-0.51,12.98501925,1.575,0,1.575,11.4,-0.51,11.41140219
31/12/2019 18:30,13.1315,-1.07,13.17502153,2.3815,0,2.3815,10.75,-1.07,10.80311992,12.7215,1.95,12.870084,2.3815,0,2.3815,10.34,1.95,10.52226687
31/12/2019 19:00,12.5725,-0.5,12.58243841,2.7025,0,2.7025,9.87,-0.5,9.882656525,12.2525,0,12.2525,2.7025,0,2.7025,9.55,0,9.55
31/12/2019 19:30,12.111,-0.5,12.1213168,3.641,0,3.641,8.47,-0.5,8.484745135,11.811,-0.51,11.82200579,3.641,0,3.641,8.17,-0.51,8.185902516
31/12/2019 20:00,11.5425,-0.58,11.55706305,3.8625,0,3.8625,7.68,-0.58,7.701869903,11.2625,-0.57,11.27691475,3.8625,0,3.8625,7.4,-0.57,7.421920237
31/12/2019 20:30,11.0025,-0.63,11.02052205,3.3525,0,3.3525,7.65,-0.63,7.675897342,10.7525,-0.57,10.76759752,3.3525,0,3.3525,7.4,-0.57,7.421920237
31/12/2019 21:00,10.396,-0.51,10.4085021,2.366,0,2.366,8.03,-0.51,8.046179217,10.156,-0.09,10.15639877,2.366,0,2.366,7.79,-0.09,7.79051988
31/12/2019 21:30,9.936,0.64,9.956590581,1.666,0,1.666,8.27,0.64,8.294727241,9.706,0.51,9.719389693,1.666,0,1.666,8.04,0.51,8.056159134
31/12/2019 22:00,9.53,0.53,9.544726293,1.51,0,1.51,8.02,0.53,8.03749339,9.32,0.51,9.333943432,1.51,0,1.51,7.81,0.51,7.826634015
31/12/2019 22:30,9.117,0.53,9.132392293,1.547,0,1.547,7.57,0.53,7.58853082,8.927,0.51,8.941556296,1.547,0,1.547,7.38,0.51,7.397600962
31/12/2019 23:00,8.8635,0.53,8.879331746,1.7535,0,1.7535,7.11,0.53,7.129726502,8.6735,0.57,8.692209285,1.7535,0,1.7535,6.92,0.57,6.943435749
31/12/2019 23:30,9.0765,0.53,9.091960858,2.2165,0,2.2165,6.86,0.53,6.8804433,8.8765,0.51,8.891138974,2.2165,0,2.2165,6.66,0.51,6.679498484
01/01/2020 00:00,8.9865,0.53,9.002115432,2.4865,0,2.4865,6.5,0.53,6.521571896,8.7765,0.51,8.791305492,2.4865,0,2.4865,6.29,0.51,6.310641806
01/01/2020 00:30,10.662,3.16,11.12042463,2.072,0,2.072,8.59,3.16,9.152797387,10.382,-0.26,10.38525512,2.072,0,2.072,8.31,-0.26,8.314066394
01/01/2020 01:00,10.979,0,10.979,2.199,0,2.199,8.78,0,8.78,10.659,0.63,10.67760184,2.199,0,2.199,8.46,0.63,8.483425016
01/01/2020 01:30,10.8685,-0.39,10.87549503,1.4885,0,1.4885,9.38,-0.39,9.388104175,10.5685,0.57,10.58385999,1.4885,0,1.4885,9.08,0.57,9.097873378
01/01/2020 02:00,10.3805,0.55,10.39506038,1.2405,0,1.2405,9.14,0.55,9.156533187,10.0905,0.51,10.10338014,1.2405,0,1.2405,8.85,0.51,8.864682735
01/01/2020 02:30,10.2585,0.63,10.27782673,1.1885,0,1.1885,9.07,0.63,9.091853496,9.9685,0.51,9.981537569,1.1885,0,1.1885,8.78,0.51,8.7947996
01/01/2020 03:00,9.7475,1.37,9.843305149,1.2275,0,1.2275,8.52,1.37,8.629443783,9.5075,0.2,9.50960337,1.2275,0,1.2275,8.28,0.2,8.282415107
01/01/2020 03:30,9.081,2.52,9.424168982,1.271,0,1.271,7.81,2.52,8.206491333,9.051,-1.35,9.151125668,1.271,0,1.271,7.78,-1.35,7.896258608
01/01/2020 04:00,8.835,0.54,8.851487163,1.175,0,1.175,7.66,0.54,7.679010353,8.615,0.64,8.638739781,1.175,0,1.175,7.44,0.64,7.467476147
01/01/2020 04:30,8.516,0.61,8.537819159,0.856,0,0.856,7.66,0.61,7.684250126,8.296,0.7,8.325479926,0.856,0,0.856,7.44,0.7,7.472857553
01/01/2020 05:00,8.2695,0.65,8.295006344,0.8595,0,0.8595,7.41,0.65,7.43845414,8.0695,0.76,8.105210068,0.8595,0,0.8595,7.21,0.76,7.249944827
01/01/2020 05:30,8.1845,0.65,8.210270413,0.9545,0,0.9545,7.23,0.65,7.259159731,7.9845,0.7,8.015125716,0.9545,0,0.9545,7.03,0.7,7.064764681
01/01/2020 06:00,8.1265,0.65,8.152453756,0.7265,0,0.7265,7.4,0.65,7.428492445,7.9265,0.7,7.957348946,0.7265,0,0.7265,7.2,0.7,7.233947747
01/01/2020 06:30,8.3805,0.54,8.397879509,0.2705,0,0.2705,8.11,0.54,8.127957923,8.1905,0.64,8.215466527,0.2705,0,0.2705,7.92,0.64,7.945816509
01/01/2020 07:00,8.6185,0.54,8.635400526,0.2285,0,0.2285,8.39,0.54,8.407359871,8.4085,0.56,8.427127165,0.2285,0,0.2285,8.18,0.56,8.199146297
01/01/2020 07:30,8.2135,0.54,8.231232122,0.6335,0,0.6335,7.58,0.54,7.599210485,8.0235,0.56,8.043018852,0.6335,0,0.6335,7.39,0.56,7.411187489
01/01/2020 08:00,8.281,0.54,8.298587892,0.341,0,0.341,7.94,0.54,7.958341536,8.101,0.56,8.120332567,0.341,0,0.341,7.76,0.56,7.780179947
01/01/2020 08:30,8.58,0.54,8.596976213,0.15,0,0.15,8.43,0.54,8.447277668,8.38,0.56,8.398690374,0.15,0,0.15,8.23,0.56,8.249030246
01/01/2020 09:00,8.993,0.54,9.009198022,0.073,0,0.073,8.92,0.54,8.936330343,8.803,0.51,8.817760997,0.073,0,0.073,8.73,0.51,8.744884219
01/01/2020 09:30,9.4125,0.54,9.427977315,0.0525,0,0.0525,9.36,0.54,9.375563983,9.2025,0.51,9.216621195,0.0525,0,0.0525,9.15,0.51,9.164202093
01/01/2020 10:00,9.926,0.54,9.940677844,0.086,0,0.086,9.84,0.54,9.854805934,9.706,0.51,9.719389693,0.086,0,0.086,9.62,0.51,9.633509226
01/01/2020 10:30,10.385,0.58,10.40118383,0.145,0,0.145,10.24,0.58,10.25641263,10.175,0.51,10.18777331,0.145,0,0.145,10.03,0.51,10.04295773
01/01/2020 11:00,10.631,0,10.631,0.431,0,0.431,10.2,0,10.2,10.411,0.51,10.42348411,0.431,0,0.431,9.98,0.51,9.993022566
01/01/2020 11:30,10.709,0,10.709,0.509,0,0.509,10.2,0,10.2,10.559,0.51,10.57130933,0.509,0,0.509,10.05,0.51,10.06293198
01/01/2020 12:00,10.382,0.52,10.39501438,1.162,0,1.162,9.22,0.52,9.234652132,10.262,0.51,10.27466515,1.162,0,1.162,9.1,0.51,9.114280004
01/01/2020 12:30,10.3865,0.52,10.39950875,0.9265,0,0.9265,9.46,0.52,9.474280975,10.2165,0.51,10.22922149,0.9265,0,0.9265,9.29,0.51,9.303988392
01/01/2020 13:00,10.5745,0.62,10.59266021,0.6145,0,0.6145,9.96,0.62,9.979278531,10.4045,0.51,10.4169919,0.6145,0,0.6145,9.79,0.51,9.803274963
01/01/2020 13:30,10.5435,0.51,10.55582741,0.5835,0,0.5835,9.96,0.51,9.973048681,10.3335,0.51,10.34607763,0.5835,0,0.5835,9.75,0.51,9.76332935
01/01/2020 14:00,10.3635,0.63,10.38263128,0.5435,0,0.5435,9.82,0.63,9.840188006,10.1635,0.51,10.17628774,0.5435,0,0.5435,9.62,0.51,9.633509226
01/01/2020 14:30,10.26,0.63,10.27932391,0.44,0,0.44,9.82,0.63,9.840188006,10.06,0.51,10.07291914,0.44,0,0.44,9.62,0.51,9.633509226
01/01/2020 15:00,10.207,0.51,10.21973331,0.467,0,0.467,9.74,0.51,9.753343017,10.007,0.51,10.01998748,0.467,0,0.467,9.54,0.51,9.55362235
01/01/2020 15:30,10.2305,0.51,10.2432041,0.4905,0,0.4905,9.74,0.51,9.753343017,10.0305,0.57,10.04668255,0.4905,0,0.4905,9.54,0.57,9.557013132
01/01/2020 16:00,10.481,0.51,10.49340083,0.191,0,0.191,10.29,0.51,10.30263073,10.241,0.57,10.25685044,0.191,0,0.191,10.05,0.57,10.0661512
01/01/2020 16:30,11.0985,2.95,11.48386704,0.0085,0,0.0085,11.09,2.95,11.47565249,10.8785,-0.43,10.8869951,0.0085,0,0.0085,10.87,-0.43,10.87850174
01/01/2020 17:00,12.05,0.55,12.06254534,0,0,0,12.05,0.55,12.06254534,11.73,0.51,11.74108172,0,0,0,11.73,0.51,11.74108172
01/01/2020 17:30,12.64,0,12.64,0,0,0,12.64,0,12.64,12.29,0.51,12.30057722,0,0,0,12.29,0.51,12.30057722
01/01/2020 18:00,12.8305,0,12.8305,0.0005,0,0.0005,12.83,0,12.83,12.4705,0,12.4705,0.0005,0,0.0005,12.47,0,12.47
01/01/2020 18:30,12.6475,-0.5,12.65737952,0.0775,0,0.0775,12.57,-0.5,12.57994038,12.3075,0,12.3075,0.0775,0,0.0775,12.23,0,12.23
01/01/2020 19:00,12.268,-0.38,12.27388382,0.388,0,0.388,11.88,-0.38,11.88607589,11.958,-0.51,11.96887062,0.388,0,0.388,11.57,-0.51,11.58123482
01/01/2020 19:30,11.8955,-0.5,11.90600354,0.5155,0,0.5155,11.38,-0.5,11.39097889,11.5955,0,11.5955,0.5155,0,0.5155,11.08,0,11.08
01/01/2020 20:00,11.3165,3.48,11.83949206,0.3565,0,0.3565,10.96,3.48,11.49921736,11.0565,-3.07,11.47480249,0.3565,0,0.3565,10.7,-3.07,11.13170697
01/01/2020 20:30,10.899,0.51,10.91092576,0.349,0,0.349,10.55,0.51,10.56231982,10.649,0.63,10.66761928,0.349,0,0.349,10.3,0.63,10.319249
01/01/2020 21:00,10.4215,0.57,10.43707633,0.4215,0,0.4215,10,0.57,10.01623183,10.1715,0.51,10.1842777,0.4215,0,0.4215,9.75,0.51,9.76332935
01/01/2020 21:30,10.012,0.69,10.0357483,0.572,0,0.572,9.44,0.69,9.465183569,9.782,0.51,9.795285805,0.572,0,0.572,9.21,0.51,9.224109713
01/01/2020 22:00,9.493,0.51,9.506689697,0.723,0,0.723,8.77,0.51,8.784816447,9.283,0.55,9.299278951,0.723,0,0.723,8.56,0.55,8.577651194
01/01/2020 22:30,8.8805,0.56,8.898139145,1.0105,0,1.0105,7.87,0.56,7.889898605,8.7005,0.62,8.722562711,1.0105,0,1.0105,7.69,0.62,7.714953013
01/01/2020 23:00,8.4395,0.62,8.462243216,1.2095,0,1.2095,7.23,0.62,7.256534986,8.2695,0.7,8.29907406,1.2095,0,1.2095,7.06,0.7,7.094617678
01/01/2020 23:30,8.3845,0.62,8.407392,1.3845,0,1.3845,7,0.62,7.027403503,8.2145,0.7,8.24427136,1.3845,0,1.3845,6.83,0.7,6.865777451
02/01/2020 00:00,8.1395,0.62,8.163079091,2.4795,0,2.4795,5.66,0.62,5.693856338,7.9595,0.65,7.98599651,2.4795,0,2.4795,5.48,0.65,5.518414627
02/01/2020 00:30,9.6945,0.51,9.707905554,2.7245,0,2.7245,6.97,0.51,6.988633629,9.4445,0.52,9.458804377,2.7245,0,2.7245,6.72,0.52,6.74008902
02/01/2020 01:00,9.9585,0.59,9.975962222,3.9185,0,3.9185,6.04,0.59,6.068747812,9.6885,0.68,9.712334027,3.9185,0,3.9185,5.77,0.68,5.809931153
02/01/2020 01:30,9.966,0.63,9.985892849,3.056,0,3.056,6.91,0.63,6.938659813,9.696,0.55,9.711586688,3.056,0,3.056,6.64,0.55,6.662739677
02/01/2020 02:00,9.6525,0.55,9.668156818,4.0325,0,4.0325,5.62,0.55,5.646848679,9.4025,0.55,9.41857241,4.0325,0,4.0325,5.37,0.55,5.398092256
02/01/2020 02:30,9.6495,-0.36,9.656213039,4.3695,0,4.3695,5.28,-0.36,5.292258497,9.3895,0.55,9.405594625,4.3695,0,4.3695,5.02,0.55,5.050039604
02/01/2020 03:00,9.2845,0.63,9.305849787,4.0945,0,4.0945,5.19,0.63,5.228097168,9.0545,0.51,9.06885165,4.0945,0,4.0945,4.96,0.51,4.98615082
02/01/2020 03:30,8.9215,0.63,8.943716356,4.5015,0,4.5015,4.42,0.63,4.46467244,8.7015,0.51,8.716432886,4.5015,0,4.5015,4.2,0.51,4.230850978
02/01/2020 04:00,8.866,0.63,8.888355078,5.936,0,5.936,2.93,0.63,2.996965132,8.676,0,8.676,5.936,0,5.936,2.74,0,2.74
02/01/2020 04:30,8.456,0.53,8.472593228,5.776,0,5.776,2.68,0.53,2.731904098,8.276,0.57,8.295605825,5.776,0,5.776,2.5,0.57,2.564156781
02/01/2020 05:00,8.1645,2.17,8.447955981,5.3045,0,5.3045,2.86,2.17,3.59005571,8.0045,0.42,8.015511228,5.3045,0,5.3045,2.7,0.42,2.732471409
02/01/2020 05:30,8.2375,0.63,8.261555922,5.8675,0,5.8675,2.37,0.63,2.452305038,8.0575,0.66,8.084485528,5.8675,0,5.8675,2.19,0.66,2.287290974
02/01/2020 06:00,8.4405,-0.13,8.441501066,6.0305,0,6.0305,2.41,-0.13,2.413503677,8.2605,0.66,8.286824497,6.0305,0,6.0305,2.23,0.66,2.325618197
02/01/2020 06:30,9.027,-0.5,9.040836742,5.807,0,5.807,3.22,-0.5,3.258588652,8.847,0,8.847,5.807,0,5.807,3.04,0,3.04
02/01/2020 07:00,9.4945,-0.55,9.510416934,6.6245,0,6.6245,2.87,-0.55,2.92222518,9.2845,-0.5,9.297953552,6.6245,0,6.6245,2.66,-0.5,2.706584564
02/01/2020 07:30,9.506,-0.64,9.527519929,6.426,0,6.426,3.08,-0.64,3.145790839,9.296,-0.58,9.314076229,6.426,0,6.426,2.87,-0.58,2.928019809
02/01/2020 08:00,9.751,0.39,9.758796084,6.961,0,6.961,2.79,0.39,2.817126195,9.621,-1.94,9.814644212,6.961,0,6.961,2.66,-1.94,3.292294033
02/01/2020 08:30,10.498,-1.12,10.55757567,7.778,0,7.778,2.72,-1.12,2.94156421,10.228,-0.98,10.27484229,7.778,0,7.778,2.45,-0.98,2.638730755
02/01/2020 09:00,10.9315,-1.47,11.02989539,9.1315,0,9.1315,1.8,-1.47,2.323983649,10.7515,-1.3,10.8298085,9.1315,0,9.1315,1.62,-1.3,2.077113382
02/01/2020 09:30,11.4315,-1.47,11.52562763,9.0115,0,9.0115,2.42,-1.47,2.83148371,11.2515,-1.3,11.32635212,9.0115,0,9.0115,2.24,-1.3,2.589903473
02/01/2020 10:00,11.617,-0.82,11.64590439,7.517,0,7.517,4.1,-0.82,4.181196001,11.367,-1.37,11.4492615,7.517,0,7.517,3.85,-1.37,4.086489936
02/01/2020 10:30,11.641,-1.07,11.6900719,7.421,0,7.421,4.22,-1.07,4.35353879,11.381,-0.89,11.41574619,7.421,0,7.421,3.96,-0.89,4.058780605
02/01/2020 11:00,11.3845,-1.39,11.46904269,8.8245,0,8.8245,2.56,-1.39,2.913022485,11.1345,-1.21,11.20005314,8.8245,0,8.8245,2.31,-1.21,2.60771931
02/01/2020 11:30,11.391,-1.49,11.48803643,9.261,0,9.261,2.13,-1.49,2.599423013,11.141,-1.31,11.21775294,9.261,0,9.261,1.88,-1.31,2.291396954
02/01/2020 12:00,11.3555,-1.15,11.41358315,7.3255,0,7.3255,4.03,-1.15,4.190871031,11.1055,-0.97,11.1477814,7.3255,0,7.3255,3.78,-0.97,3.902473575
02/01/2020 12:30,11.9605,-1.73,12.08496836,10.2805,0,10.2805,1.68,-1.73,2.411493313,11.6005,-1.55,11.70359348,10.2805,0,10.2805,1.32,-1.55,2.035902748
02/01/2020 13:00,11.5185,-1.58,11.6263598,10.2285,0,10.2285,1.29,-1.58,2.039730374,11.4685,-1.41,11.55485146,10.2285,0,10.2285,1.24,-1.41,1.877684745
02/01/2020 13:30,11.044,-1.25,11.11451465,9.234,0,9.234,1.81,-1.25,2.199681795,10.744,-1.08,10.79814503,9.234,0,9.234,1.51,-1.08,1.856475155
02/01/2020 14:00,10.974,-1.18,11.03725854,8.764,0,8.764,2.21,-1.18,2.505294394,10.684,-1.01,10.73163343,8.764,0,8.764,1.92,-1.01,2.169446934
02/01/2020 14:30,10.8625,-1.29,10.9388302,9.2725,0,9.2725,1.59,-1.29,2.047486264,10.6625,-1.13,10.72221088,9.2725,0,9.2725,1.39,-1.13,1.791368192
02/01/2020 15:00,10.8855,-1.22,10.95365283,8.9155,0,8.9155,1.97,-1.22,2.317175004,10.6355,-1.06,10.68819256,8.9155,0,8.9155,1.72,-1.06,2.020396001
02/01/2020 15:30,11.02,-1.22,11.0873261,9.13,0,9.13,1.89,-1.22,2.249555512,10.77,-1.06,10.8220377,9.13,0,9.13,1.64,-1.06,1.952741662
02/01/2020 16:00,11.439,-1.38,11.52194085,9.719,0,9.719,1.72,-1.38,2.20517573,11.189,-1.21,11.25423569,9.719,0,9.719,1.47,-1.21,1.903943276
02/01/2020 16:30,11.9895,-1.56,12.09056286,10.1995,0,10.1995,1.79,-1.56,2.374384131,11.7095,-1.39,11.79171278,10.1995,0,10.1995,1.51,-1.39,2.05236449
02/01/2020 17:00,12.635,-1.71,12.75018921,10.635,0,10.635,2,-1.71,2.631368465,12.265,-1.53,12.36006169,10.635,0,10.635,1.63,-1.53,2.235575988
02/01/2020 17:30,13.077,-1.86,13.20861571,11.077,0,11.077,2,-1.86,2.731226831,12.767,-1.7,12.87968513,11.077,0,11.077,1.69,-1.7,2.397102418
02/01/2020 18:00,13.284,-1.86,13.41358476,11.024,0,11.024,2.26,-1.86,2.926977964,12.934,-1.7,13.04524266,11.024,0,11.024,1.91,-1.7,2.556970864
02/01/2020 18:30,13.0675,-1.63,13.16876821,10.5175,0,10.5175,2.55,-1.63,3.026450066,12.7375,-1.49,12.82435208,10.5175,0,10.5175,2.22,-1.49,2.673667893
02/01/2020 19:00,12.662,-1.49,12.74936642,10.152,0,10.152,2.51,-1.49,2.918938163,12.372,-1.35,12.44543627,10.152,0,10.152,2.22,-1.35,2.598249411
02/01/2020 19:30,12.2295,-1.32,12.3005313,9.8095,0,9.8095,2.42,-1.32,2.756592099,11.9295,-1.19,11.98870595,9.8095,0,9.8095,2.12,-1.19,2.43115199
02/01/2020 20:00,11.747,-1.24,11.81226519,9.717,0,9.717,2.03,-1.24,2.378760181,11.467,-1.11,11.52059847,9.717,0,9.717,1.75,-1.11,2.072341671
02/01/2020 20:30,11.184,-1.11,11.23894817,9.814,0,9.814,1.37,-1.11,1.763235662,11.004,-1,11.0493446,9.814,0,9.814,1.19,-1,1.554380906
02/01/2020 21:00,10.7975,-1,10.84370814,9.4975,0,9.4975,1.3,-1,1.640121947,10.6075,-0.89,10.64477131,9.4975,0,9.4975,1.11,-0.89,1.422743828
02/01/2020 21:30,10.756,-1.08,10.81008492,9.756,0,9.756,1,-1.08,1.471869559,10.536,-0.81,10.56709023,9.756,0,9.756,0.78,-0.81,1.124499889
02/01/2020 22:00,9.7385,-0.64,9.759507275,7.0785,0,7.0785,2.66,-0.64,2.735909355,9.5885,-0.65,9.610506347,7.0785,0,7.0785,2.51,-0.65,2.592797717
02/01/2020 22:30,9.018,2.01,9.239286985,6.218,0,6.218,2.8,2.01,3.446752094,8.868,-3.31,9.465596864,6.218,0,6.218,2.65,-3.31,4.240117923
02/01/2020 23:00,8.7685,-0.54,8.785111966,6.3385,0,6.3385,2.43,-0.54,2.489277003,8.6785,-0.5,8.692891478,6.3385,0,6.3385,2.34,-0.5,2.392822601
02/01/2020 23:30,8.579,-0.99,8.635933129,10.289,0,10.289,-1.71,-0.99,1.975904856,8.439,-0.9,8.486855778,10.289,0,10.289,-1.85,-0.9,2.057304061
03/01/2020 00:00,8.264,-0.64,8.28874514,9.524,0,9.524,-1.26,-0.64,1.413223266,8.154,-0.55,8.172528128,9.524,0,9.524,-1.37,-0.55,1.476279106
03/01/2020 00:30,9.632,-1.19,9.705231785,10.602,0,10.602,-0.97,-1.19,1.535252422,9.332,-0.78,9.364540779,10.602,0,10.602,-1.27,-0.78,1.49040263
03/01/2020 01:00,10.078,-0.94,10.12174313,10.338,0,10.338,-0.26,-0.94,0.975294827,9.728,-0.78,9.759220461,10.338,0,10.338,-0.61,-0.78,0.990202
03/01/2020 01:30,9.975,-1.04,10.029069,10.615,0,10.615,-0.64,-1.04,1.221147002,9.885,-0.91,9.926798326,10.615,0,10.615,-0.73,-0.91,1.166619047
03/01/2020 02:00,9.7835,-0.93,9.827602569,10.3035,0,10.3035,-0.52,-0.93,1.065504575,9.5735,-0.82,9.608553598,10.3035,0,10.3035,-0.73,-0.82,1.097861558
03/01/2020 02:30,9.8835,-0.99,9.932958887,8.8535,0,8.8535,1.03,-0.99,1.428635713,9.7435,0.13,9.744367206,8.8535,0,8.8535,0.89,0.13,0.899444273
03/01/2020 03:00,9.7365,-0.57,9.753170369,9.1865,0,9.1865,0.55,-0.57,0.792085854,9.3165,-0.53,9.331563226,9.1865,0,9.1865,0.13,-0.53,0.545710546
03/01/2020 03:30,8.778,-0.67,8.803532473,9.458,0,9.458,-0.68,-0.67,0.954620343,8.518,-0.64,8.542009365,9.458,0,9.458,-0.94,-0.64,1.137189518
03/01/2020 04:00,8.769,-0.54,8.78561102,8.969,0,8.969,-0.2,-0.54,0.575847202,8.499,-0.5,8.513694909,8.969,0,8.969,-0.47,-0.5,0.686221539
03/01/2020 04:30,8.243,-0.54,8.260668799,9.013,0,9.013,-0.77,-0.54,0.940478602,8.163,-0.5,8.178298662,9.013,0,9.013,-0.85,-0.5,0.986154146
03/01/2020 05:00,8.233,-0.54,8.250690214,9.103,0,9.103,-0.87,-0.54,1.02396289,8.143,-0.5,8.158336166,9.103,0,9.103,-0.96,-0.5,1.08240473
03/01/2020 05:30,8.3255,-0.71,8.355719613,9.8455,0,9.8455,-1.52,-0.71,1.677647162,8.1955,-0.65,8.221235932,9.8455,0,9.8455,-1.65,-0.65,1.773414785
03/01/2020 06:00,8.5815,-0.85,8.623493622,10.2815,0,10.2815,-1.7,-0.85,1.900657781,8.4415,-0.75,8.474752047,10.2815,0,10.2815,-1.84,-0.75,1.986982637
03/01/2020 06:30,9.043,-1.29,9.134547006,10.743,0,10.743,-1.7,-1.29,2.134033739,8.903,-1.17,8.979549488,10.743,0,10.743,-1.84,-1.17,2.180481598
03/01/2020 07:00,9.42,-1.33,9.513427353,10,0,10,-0.58,-1.33,1.450965196,9.2,-1.21,9.279229494,10,0,10,-0.8,-1.21,1.450551619
03/01/2020 07:30,9.552,-1.5,9.669059106,10.282,0,10.282,-0.73,-1.5,1.668202626,9.282,-1.37,9.382559565,10.282,0,10.282,-1,-1.37,1.696142683
03/01/2020 08:00,9.857,-1.7,10.00252213,10.907,0,10.907,-1.05,-1.7,1.99812412,9.707,-1.59,9.836358523,10.907,0,10.907,-1.2,-1.59,1.992009036
03/01/2020 08:30,10.428,-1.76,10.57548032,10.628,0,10.628,-0.2,-1.76,1.771327186,10.018,-1.63,10.1497401,10.628,0,10.628,-0.61,-1.63,1.740402252
03/01/2020 09:00,11.284,-1.59,11.39547085,10.354,0,10.354,0.93,-1.59,1.842009772,10.854,-1.46,10.95175401,10.354,0,10.354,0.5,-1.46,1.543243338
03/01/2020 09:30,11.4235,-1.52,11.5241812,9.6535,0,9.6535,1.77,-1.52,2.333088082,11.1835,-1.39,11.26955067,9.6535,0,9.6535,1.53,-1.39,2.067123605
03/01/2020 10:00,11.147,-1.23,11.21465599,8.387,0,8.387,2.76,-1.23,3.021671723,10.887,-1.1,10.94242976,8.387,0,8.387,2.5,-1.1,2.731300057
03/01/2020 10:30,11.0655,-1.23,11.13365125,9.9255,0,9.9255,1.14,-1.23,1.677050983,10.9555,-1.1,11.01058492,9.9255,0,9.9255,1.03,-1.1,1.506950563
03/01/2020 11:00,11.0555,-1.33,11.13521353,9.8655,0,9.8655,1.19,-1.33,1.78465683,10.8455,-1.2,10.91168503,9.8655,0,9.8655,0.98,-1.2,1.549322433
03/01/2020 11:30,10.55,-1.16,10.61358092,9.59,0,9.59,0.96,-1.16,1.505722418,10.41,-1.04,10.46182107,9.59,0,9.59,0.82,-1.04,1.32438665
03/01/2020 12:00,10.163,-1.75,10.3125685,10.223,0,10.223,-0.06,-1.75,1.751028269,10.023,-0.51,10.03596677,10.223,0,10.223,-0.2,-0.51,0.547813837
03/01/2020 12:30,9.318,-2.74,9.712503488,10.288,0,10.288,-0.97,-2.74,2.906630351,9.048,0.94,9.096697423,10.288,0,10.288,-1.24,0.94,1.556020565
03/01/2020 13:00,9.539,-1.12,9.604526068,11.299,0,11.299,-1.76,-1.12,2.08614477,9.549,-1.02,9.603322394,11.299,0,11.299,-1.75,-1.02,2.025561651
03/01/2020 13:30,9.407,-0.88,9.448071179,9.557,0,9.557,-0.15,-0.88,0.892692556,9.367,-0.77,9.398595055,9.557,0,9.557,-0.19,-0.77,0.793095202
03/01/2020 14:00,9.8805,-0.79,9.912032095,9.1805,0,9.1805,0.7,-0.79,1.055509356,9.7505,-0.71,9.776315781,9.1805,0,9.1805,0.57,-0.71,0.910494371
03/01/2020 14:30,9.464,-0.61,9.483638331,7.414,0,7.414,2.05,-0.61,2.138831457,9.464,-0.56,9.48055357,7.414,0,7.414,2.05,-0.56,2.125111762
03/01/2020 15:00,9.577,-0.61,9.596407088,6.967,0,6.967,2.61,-0.61,2.6803358,9.557,-0.56,9.573392763,6.967,0,6.967,2.59,-0.56,2.649849052
03/01/2020 15:30,9.9175,-0.61,9.936242059,6.9775,0,6.9775,2.94,-0.61,3.002615527,9.8175,-0.56,9.833458509,6.9775,0,6.9775,2.84,-0.56,2.894684784
03/01/2020 16:00,10.3365,-0.61,10.35448368,6.1065,0,6.1065,4.23,-0.61,4.273757129,10.1765,-0.56,10.1918964,6.1065,0,6.1065,4.07,-0.56,4.108345166
03/01/2020 16:30,11.1095,-0.78,11.13684831,5.6095,0,5.6095,5.5,-0.78,5.555033753,10.8095,0.09,10.80987466,5.6095,0,5.6095,5.2,0.09,5.200778788
03/01/2020 17:00,12.133,-1.15,12.18737827,7.603,0,7.603,4.53,-1.15,4.67369233,11.783,-0.99,11.82451644,7.603,0,7.603,4.18,-0.99,4.295637322
03/01/2020 17:30,12.7535,-1.63,12.85724163,9.4335,0,9.4335,3.32,-1.63,3.698553771,12.3735,-1.46,12.45933795,9.4335,0,9.4335,2.94,-1.46,3.282559977
03/01/2020 18:00,12.948,-0.85,12.97587007,4.088,0,4.088,8.86,-0.85,8.900679749,12.598,-0.72,12.61855792,4.088,0,4.088,8.51,-0.72,8.540403972
03/01/2020 18:30,12.8955,-0.52,12.90598002,2.2555,0,2.2555,10.64,-0.52,10.65269919,12.5655,-0.64,12.58178804,2.2555,0,2.2555,10.31,-0.64,10.32984511
03/01/2020 19:00,12.6785,-0.52,12.68915924,2.6585,0,2.6585,10.02,-0.52,10.03348394,12.3685,0,12.3685,2.6585,0,2.6585,9.71,0,9.71
03/01/2020 19:30,12.1145,2.39,12.3480043,2.3045,0,2.3045,9.81,2.39,10.09694013,11.8345,-3.25,12.27264805,2.3045,0,2.3045,9.53,-3.25,10.06893242
03/01/2020 20:00,11.559,-0.5,11.56980903,2.219,0,2.219,9.34,-0.5,9.353373723,11.269,0,11.269,2.219,0,2.219,9.05,0,9.05
03/01/2020 20:30,11.1175,0.63,11.13533593,1.2075,0,1.2075,9.91,0.63,9.930005035,10.8475,0.51,10.85948232,1.2075,0,1.2075,9.64,0.51,9.653481237
03/01/2020 21:00,10.7135,0.51,10.72563202,1.6835,0,1.6835,9.03,0.51,9.044390527,10.4735,0.6,10.49067215,1.6835,0,1.6835,8.79,0.6,8.810454018
03/01/2020 21:30,10.165,0.6,10.18269242,1.885,0,1.885,8.28,0.6,8.301710667,9.935,0.6,9.953101275,1.885,0,1.885,8.05,0.6,8.07232928
03/01/2020 22:00,9.64,0.51,9.653481237,1.74,0,1.74,7.9,0.51,7.916444909,9.42,0.51,9.433795631,1.74,0,1.74,7.68,0.51,7.696914966
03/01/2020 22:30,9.0505,0.51,9.064857983,1.5005,0,1.5005,7.55,0.51,7.567205561,8.8405,0.51,8.855198487,1.5005,0,1.5005,7.34,0.51,7.35769665
03/01/2020 23:00,8.683,0.51,8.697964647,1.193,0,1.193,7.49,0.51,7.507343072,8.493,0.64,8.51707984,1.193,0,1.193,7.3,0.64,7.328001092
03/01/2020 23:30,8.77,0.51,8.784816447,1.28,0,1.28,7.49,0.51,7.507343072,8.58,0.64,8.603836354,1.28,0,1.28,7.3,0.64,7.328001092
04/01/2020 00:00,8.4315,0.65,8.456517738,1.3815,0,1.3815,7.05,0.65,7.079901129,8.2315,0.74,8.264695533,1.3815,0,1.3815,6.85,0.74,6.889854861
04/01/2020 00:30,10.0125,0.57,10.02871159,1.4725,0,1.4725,8.54,0.57,8.55900111,9.7225,0.51,9.735867,1.4725,0,1.4725,8.25,0.51,8.265748605
04/01/2020 01:00,10.247,0.67,10.26888061,1.597,0,1.597,8.65,0.67,8.675909174,9.947,0.51,9.960065713,1.597,0,1.597,8.35,0.51,8.365560352
04/01/2020 01:30,10.276,0.53,10.28965869,1.626,0,1.626,8.65,0.53,8.666221783,9.976,0.51,9.989027781,1.626,0,1.626,8.35,0.51,8.365560352
04/01/2020 02:00,9.8745,1.15,9.941239875,2.5645,0,2.5645,7.31,1.15,7.399905405,9.6245,0.29,9.628868067,2.5645,0,2.5645,7.06,0.29,7.06595358
04/01/2020 02:30,9.8735,0.53,9.887714713,3.0035,0,3.0035,6.87,0.53,6.890413631,9.6035,0.51,9.617032404,3.0035,0,3.0035,6.6,0.51,6.619675219
04/01/2020 03:00,9.5155,0.53,9.530248698,3.0255,0,3.0255,6.49,0.53,6.511605025,9.2755,0.55,9.29179209,3.0255,0,3.0255,6.25,0.55,6.274153329
04/01/2020 03:30,9.3075,0.59,9.326181225,3.8175,0,3.8175,5.49,0.59,5.521612083,9.0975,0.51,9.111783922,3.8175,0,3.8175,5.28,0.51,5.304573498
04/01/2020 04:00,8.982,0.51,8.996467307,2.982,0,2.982,6,0.51,6.02163599,8.762,0.51,8.776829952,2.982,0,2.982,5.78,0.51,5.802456376
04/01/2020 04:30,8.6745,0.72,8.704329397,2.7445,0,2.7445,5.93,0.72,5.973550033,8.4745,0.43,8.485402186,2.7445,0,2.7445,5.73,0.43,5.746111729
04/01/2020 05:00,8.2755,3.81,9.110433593,2.1555,0,2.1555,6.12,3.81,7.209056804,8.3855,-2.57,8.770490879,2.1555,0,2.1555,6.23,-2.57,6.739272958
04/01/2020 05:30,8.252,3.74,9.059972627,2.802,0,2.802,5.45,3.74,6.609848712,8.352,-2.66,8.765358179,2.802,0,2.802,5.55,-2.66,6.154518665
04/01/2020 06:00,8.242,3.7,9.034409997,2.642,0,2.642,5.6,3.7,6.711929678,8.342,-2.66,8.755830286,2.642,0,2.642,5.7,-2.66,6.290119236
04/01/2020 06:30,8.646,3.61,9.369387173,1.936,0,1.936,6.71,3.61,7.619461923,8.676,-2.06,8.917206738,1.936,0,1.936,6.74,-2.06,7.047779792
04/01/2020 07:00,9.005,2.65,9.386827206,1.655,0,1.655,7.35,2.65,7.813129975,8.795,0.42,8.805022714,1.655,0,1.655,7.14,0.42,7.152342274
04/01/2020 07:30,8.906,0.63,8.928254925,1.746,0,1.746,7.16,0.63,7.187663042,8.716,0.53,8.732099175,1.746,0,1.746,6.97,0.53,6.990121601
04/01/2020 08:00,9.2085,0.63,9.230025582,2.0085,0,2.0085,7.2,0.63,7.227509945,8.9785,0.53,8.994129321,2.0085,0,2.0085,6.97,0.53,6.990121601
04/01/2020 08:30,9.612,0,9.612,1.432,0,1.432,8.18,0,8.18,9.382,0.63,9.403128416,1.432,0,1.432,7.95,0.63,7.974923197
04/01/2020 09:00,9.8555,0.53,9.869740637,1.6155,0,1.6155,8.24,0.53,8.25702731,9.6155,0.63,9.636116451,1.6155,0,1.6155,8,0.63,8.024767909
04/01/2020 09:30,10.2885,-0.5,10.30064232,1.7585,0,1.7585,8.53,-0.5,8.544641596,10.0585,0.51,10.07142106,1.7585,0,1.7585,8.3,0.51,8.315653913
04/01/2020 10:00,10.259,0,10.259,2.499,0,2.499,7.76,0,7.76,10.059,0.51,10.07192042,2.499,0,2.499,7.56,0.51,7.577182854
04/01/2020 10:30,10.0695,-0.56,10.08505975,2.8295,0,2.8295,7.24,-0.56,7.261625162,9.9495,-0.42,9.958360821,2.8295,0,2.8295,7.12,-0.42,7.132376883
04/01/2020 11:00,9.81,0,9.81,3.91,0,3.91,5.9,0,5.9,9.7,0.55,9.715580271,3.91,0,3.91,5.79,0.55,5.816063961
04/01/2020 11:30,9.761,-0.64,9.781958955,5.491,0,5.491,4.27,-0.64,4.317696145,9.631,-0.6,9.649671549,5.491,0,5.491,4.14,-0.6,4.183252323
04/01/2020 12:00,9.251,0.76,9.282165749,5.181,0,5.181,4.07,0.76,4.140350227,9.141,0.57,9.158754337,5.181,0,5.181,3.96,0.57,4.000812417
04/01/2020 12:30,9.4065,-0.52,9.420862076,4.8565,0,4.8565,4.55,-0.52,4.579617888,9.3365,-0.5,9.349878729,4.8565,0,4.8565,4.48,-0.5,4.507815435
04/01/2020 13:00,9.2365,-0.52,9.251125999,4.3265,0,4.3265,4.91,-0.52,4.937458861,9.1665,-0.29,9.171086209,4.3265,0,4.3265,4.84,-0.29,4.848680233
04/01/2020 13:30,9.2025,-0.46,9.213989703,5.1725,0,5.1725,4.03,-0.46,4.056168142,9.0925,-0.37,9.100025069,5.1725,0,5.1725,3.92,-0.37,3.937423015
04/01/2020 14:00,9.0495,0,9.0495,5.4295,0,5.4295,3.62,0,3.62,8.9195,0.51,8.934068516,5.4295,0,5.4295,3.49,0.51,3.52706677
