Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
04/01/2020 14:30,8.9745,-0.49,8.987866835,3.8145,0,3.8145,5.16,-0.49,5.183213289,8.8445,-0.38,8.852659502,3.8145,0,3.8145,5.03,-0.38,5.044333454
04/01/2020 15:00,9.111,0.63,9.132755389,3.661,0,3.661,5.45,0.63,5.486292008,8.961,0.63,8.983118668,3.661,0,3.661,5.3,0.63,5.337312058
04/01/2020 15:30,9.4815,-0.53,9.496301504,3.0315,0,3.0315,6.45,-0.53,6.471738561,9.3015,-0.26,9.305133113,3.0315,0,3.0315,6.27,-0.26,6.275388434
04/01/2020 16:00,9.9225,-0.53,9.936644617,2.8025,0,2.8025,7.12,-0.53,7.139698873,9.6825,-0.47,9.693900466,2.8025,0,2.8025,6.88,-0.47,6.896035093
04/01/2020 16:30,10.512,2.82,10.88368247,1.782,0,1.782,8.73,2.82,9.174164812,10.272,-2.92,10.67896924,1.782,0,1.782,8.49,-2.92,8.978112274
04/01/2020 17:00,11.281,-0.53,11.29344327,2.341,0,2.341,8.94,-0.53,8.955696511,10.951,-0.51,10.9628692,2.341,0,2.341,8.61,-0.51,8.625091304
04/01/2020 17:30,12.0435,-0.58,12.05745795,1.0935,0,1.0935,10.95,-0.58,10.96534997,11.6835,-0.68,11.70327186,1.0935,0,1.0935,10.59,-0.68,10.61180946
04/01/2020 18:00,12.1945,0,12.1945,1.0245,0,1.0245,11.17,0,11.17,11.8445,0,11.8445,1.0245,0,1.0245,10.82,0,10.82
04/01/2020 18:30,11.8815,-0.75,11.90514772,0.8015,0,0.8015,11.08,-0.75,11.10535456,11.5315,-0.63,11.54869656,0.8015,0,0.8015,10.73,-0.63,10.74847896
04/01/2020 19:00,11.443,-0.56,11.45669451,0.983,0,0.983,10.46,-0.56,10.47497971,11.113,-0.5,11.1242424,0.983,0,0.983,10.13,-0.5,10.14233208
04/01/2020 19:30,11.2545,0.57,11.26892498,0.1945,0,0.1945,11.06,0.57,11.07467832,10.9445,0.51,10.95637624,0.1945,0,0.1945,10.75,0.51,10.76209087
04/01/2020 20:00,10.655,0.57,10.67023547,0.245,0,0.245,10.41,0.57,10.42559351,10.365,0.63,10.38412851,0.245,0,0.245,10.12,0.63,10.13959072
04/01/2020 20:30,10.156,0.57,10.17198289,0.396,0,0.396,9.76,0.57,9.776630299,9.886,0.63,9.906053503,0.396,0,0.396,9.49,0.63,9.510888497
04/01/2020 21:00,9.6485,0.51,9.661969377,0.3185,0,0.3185,9.33,0.51,9.34392851,9.4085,0.51,9.422312468,0.3185,0,0.3185,9.09,0.51,9.104295689
04/01/2020 21:30,9.291,0.51,9.304986889,0.511,0,0.511,8.78,0.51,8.7947996,9.061,0.51,9.075341371,0.511,0,0.511,8.55,0.51,8.565197021
04/01/2020 22:00,8.7485,0.51,8.763352797,1.1385,0,1.1385,7.61,0.51,7.627070211,8.5285,0.62,8.551006505,1.1385,0,1.1385,7.39,0.62,7.415962513
04/01/2020 22:30,8.299,0.51,8.314655796,1.529,0,1.529,6.77,0.51,6.789182572,8.099,0.62,8.122696658,1.529,0,1.529,6.57,0.62,6.599189344
04/01/2020 23:00,7.9575,0.62,7.981616769,1.6475,0,1.6475,6.31,0.62,6.340386424,7.7775,0.71,7.809840347,1.6475,0,1.6475,6.13,0.71,6.170980473
04/01/2020 23:30,8.074,0.62,8.097769816,1.694,0,1.694,6.38,0.62,6.410054602,7.884,0.71,7.915905255,1.694,0,1.694,6.19,0.71,6.230585847
05/01/2020 00:00,7.8975,0.62,7.921799433,1.9675,0,1.9675,5.93,0.62,5.962323373,7.7175,0.66,7.745670161,1.9675,0,1.9675,5.75,0.66,5.787754314
05/01/2020 00:30,9.3205,0.51,9.334442686,2.4105,0,2.4105,6.91,0.51,6.928794989,9.0605,0.53,9.075988114,2.4105,0,2.4105,6.65,0.53,6.671086868
05/01/2020 01:00,9.5895,0.51,9.603052132,2.1595,0,2.1595,7.43,0.51,7.447482796,9.3095,0.53,9.324574535,2.1595,0,2.1595,7.15,0.53,7.169616447
05/01/2020 01:30,9.7435,0.57,9.760158413,3.1935,0,3.1935,6.55,0.57,6.574754748,9.4735,0.53,9.488313984,3.1935,0,3.1935,6.28,0.53,6.302324968
05/01/2020 02:00,9.42,0.5,9.433260306,1.34,0,1.34,8.08,0.5,8.095455515,9.16,0.58,9.178344077,1.34,0,1.34,7.82,0.58,7.841479452
05/01/2020 02:30,9.452,0.5,9.465215476,1.552,0,1.552,7.9,0.5,7.915806971,9.202,0.58,9.220260517,1.552,0,1.552,7.65,0.58,7.671955422
05/01/2020 03:00,9.145,0.5,9.158658472,1.645,0,1.645,7.5,0.5,7.516648189,8.905,0.58,8.923868276,1.645,0,1.645,7.26,0.58,7.283131195
05/01/2020 03:30,8.839,0.5,8.853130576,1.669,0,1.669,7.17,0.5,7.187412608,8.619,0.63,8.641994041,1.669,0,1.669,6.95,0.63,6.97849554
05/01/2020 04:00,8.532,0.55,8.549709001,2.022,0,2.022,6.51,0.55,6.533192175,8.322,0.63,8.345812363,2.022,0,2.022,6.3,0.63,6.331421641
05/01/2020 04:30,8.1425,0.59,8.163847515,1.9225,0,1.9225,6.22,0.59,6.247919654,7.9425,0.63,7.967446658,1.9225,0,1.9225,6.02,0.63,6.05287535
05/01/2020 05:00,7.9405,0.59,7.962389104,2.0505,0,2.0505,5.89,0.59,5.919476328,7.7505,0.63,7.776062644,2.0505,0,2.0505,5.7,0.63,5.734710106
05/01/2020 05:30,7.8715,0.51,7.888004326,2.5415,0,2.5415,5.33,0.51,5.354344031,7.6815,0.63,7.707291499,2.5415,0,2.5415,5.14,0.63,5.178465024
05/01/2020 06:00,7.841,0.51,7.85756839,2.711,0,2.711,5.13,0.51,5.155288547,7.641,0.55,7.660768956,2.711,0,2.711,4.93,0.55,4.960584643
05/01/2020 06:30,8.197,0.51,8.212850236,2.827,0,2.827,5.37,0.51,5.394163513,7.997,0.51,8.013245847,2.827,0,2.827,5.17,0.51,5.195093839
05/01/2020 07:00,8.368,0.51,8.383526943,1.408,0,1.408,6.96,0.51,6.97866033,8.178,0.51,8.19388699,1.408,0,1.408,6.77,0.51,6.789182572
05/01/2020 07:30,8.204,0.51,8.219836738,1.304,0,1.304,6.9,0.51,6.918822154,8.024,0.51,8.040191291,1.304,0,1.304,6.72,0.51,6.739324892
05/01/2020 08:00,8.194,0.51,8.209856028,1.974,0,1.974,6.22,0.51,6.240873336,8.014,0.51,8.030211454,1.974,0,1.974,6.04,0.51,6.061493215
05/01/2020 08:30,8.665,0.63,8.687872294,1.325,0,1.325,7.34,0.63,7.366987173,8.465,0.51,8.480349344,1.325,0,1.325,7.14,0.51,7.158191112
05/01/2020 09:00,9.0155,0.63,9.037485284,2.0255,0,2.0255,6.99,0.63,7.018333135,8.7955,0.51,8.810273563,2.0255,0,2.0255,6.77,0.51,6.789182572
05/01/2020 09:30,9.5225,3.16,10.03312545,2.3525,0,2.3525,7.17,3.16,7.835464249,9.3125,-2.85,9.738847789,2.3525,0,2.3525,6.96,-2.85,7.520910849
05/01/2020 10:00,9.7775,-0.08,9.777827277,1.4375,0,1.4375,8.34,-0.08,8.340383684,9.5475,0.68,9.571685131,1.4375,0,1.4375,8.11,0.68,8.138458085
05/01/2020 10:30,10.004,3.26,10.52176867,1.334,0,1.334,8.67,3.26,9.262640012,9.824,-2.98,10.2660302,1.334,0,1.334,8.49,-2.98,8.997805288
05/01/2020 11:00,10.044,0,10.044,1.794,0,1.794,8.25,0,8.25,9.814,0.63,9.834200323,1.794,0,1.794,8.02,0.63,8.044706334
05/01/2020 11:30,10.026,-0.54,10.04053166,2.306,0,2.306,7.72,-0.54,7.738862966,9.786,-0.5,9.798765024,2.306,0,2.306,7.48,-0.5,7.496692604
05/01/2020 12:00,10.0385,0.76,10.06722813,2.2185,0,2.2185,7.82,0.76,7.85684415,9.7985,0.56,9.814489403,2.2185,0,2.2185,7.58,0.56,7.600657866
05/01/2020 12:30,10.1495,-0.61,10.16781443,2.3295,0,2.3295,7.82,-0.61,7.843755478,9.9095,-0.5,9.92210614,2.3295,0,2.3295,7.58,-0.5,7.596472866
05/01/2020 13:00,10.332,-0.61,10.3499915,2.182,0,2.182,8.15,-0.61,8.172796339,10.082,-0.44,10.0915967,2.182,0,2.182,7.9,-0.44,7.912243677
05/01/2020 13:30,10.212,-0.47,10.22280999,2.152,0,2.152,8.06,-0.47,8.073691845,9.962,-0.5,9.974539789,2.152,0,2.152,7.81,-0.5,7.825988755
05/01/2020 14:00,10.1245,-0.61,10.14285957,2.1345,0,2.1345,7.99,-0.61,8.013251525,9.8945,-0.5,9.907125226,2.1345,0,2.1345,7.76,-0.5,7.776091563
05/01/2020 14:30,10.018,-0.5,10.03046978,2.168,0,2.168,7.85,-0.5,7.865907449,9.768,0.63,9.788295255,2.168,0,2.168,7.6,0.63,7.626067138
05/01/2020 15:00,9.971,-0.24,9.973887958,1.631,0,1.631,8.34,-0.24,8.343452523,9.701,0.63,9.721435131,1.631,0,1.631,8.07,0.63,8.094553725
05/01/2020 15:30,10.2935,-0.5,10.30563643,0.9635,0,0.9635,9.33,-0.5,9.343388036,10.0235,0.59,10.04084918,0.9635,0,0.9635,9.06,0.59,9.079190493
05/01/2020 16:00,10.47,0.51,10.48241384,1.14,0,1.14,9.33,0.51,9.34392851,10.2,0.59,10.21704948,1.14,0,1.14,9.06,0.59,9.079190493
05/01/2020 16:30,11.0945,0,11.0945,1.3545,0,1.3545,9.74,0,9.74,10.7745,0.51,10.78656341,1.3545,0,1.3545,9.42,0.51,9.433795631
05/01/2020 17:00,11.7725,1.16,11.82951209,1.2225,0,1.2225,10.55,1.16,10.61358092,11.4425,-3.39,11.93410685,1.2225,0,1.2225,10.22,-3.39,10.76756704
05/01/2020 17:30,12.2,-0.5,12.2102416,1.81,0,1.81,10.39,-0.5,10.40202384,11.85,-0.63,11.86673502,1.81,0,1.81,10.04,-0.63,10.05974652
05/01/2020 18:00,11.959,-0.5,11.96944782,2.129,0,2.129,9.83,-0.5,9.842707961,11.599,-0.75,11.62322249,2.129,0,2.129,9.47,-0.75,9.499652625
05/01/2020 18:30,11.799,-0.5,11.80958937,1.849,0,1.849,9.95,-0.5,9.962554893,11.459,-0.61,11.47522466,1.849,0,1.849,9.61,-0.61,9.62934058
05/01/2020 19:00,11.264,3.16,11.69885875,2.134,0,2.134,9.13,3.16,9.661392239,10.944,-2.69,11.26974871,2.134,0,2.134,8.81,-2.69,9.211525389
05/01/2020 19:30,10.699,-0.54,10.71261877,3.319,0,3.319,7.38,-0.54,7.399729725,10.399,0.51,10.4114985,3.319,0,3.319,7.08,0.51,7.098344878
05/01/2020 20:00,10.186,-0.54,10.20030372,3.566,0,3.566,6.62,-0.54,6.641987654,9.906,-0.56,9.921816164,3.566,0,3.566,6.34,-0.56,6.36468381
05/01/2020 20:30,9.912,-0.54,9.926698545,3.962,0,3.962,5.95,-0.54,5.97445395,9.662,-0.56,9.678214918,3.962,0,3.962,5.7,-0.56,5.72744271
05/01/2020 21:00,9.345,2.53,9.681421641,4.185,0,4.185,5.16,2.53,5.746868713,9.115,-2.6,9.478566611,4.185,0,4.185,4.93,-2.6,5.573589508
05/01/2020 21:30,8.9315,-0.22,8.9342091,3.9415,0,3.9415,4.99,-0.22,4.994847345,8.7115,0.6,8.732137897,3.9415,0,3.9415,4.77,0.6,4.807587753
05/01/2020 22:00,8.531,0.51,8.546230807,2.761,0,2.761,5.77,0.51,5.792495145,8.321,0.52,8.337232215,2.761,0,2.761,5.56,0.52,5.584263604
05/01/2020 22:30,8.141,0.51,8.156959053,4.311,0,4.311,3.83,0.51,3.863806413,7.961,0.52,7.977964715,4.311,0,4.311,3.65,0.52,3.686855028
05/01/2020 23:00,7.716,0.51,7.73283622,3.806,0,3.806,3.91,0.51,3.943120592,7.546,0.52,7.563895557,3.806,0,3.806,3.74,0.52,3.775976695
05/01/2020 23:30,7.8865,0.72,7.919298091,3.8565,0,3.8565,4.03,0.72,4.093812404,7.7265,0.52,7.743978451,3.8565,0,3.8565,3.87,0.52,3.904779123
06/01/2020 00:00,8.092,0.63,8.116487171,6.692,0,6.692,1.4,0.63,1.535219854,8.042,0.63,8.066638953,6.692,0,6.692,1.35,0.63,1.489765082
06/01/2020 00:30,9.633,-0.6,9.65166768,8.653,0,8.653,0.98,-0.6,1.149086594,9.553,-0.54,9.568250049,8.653,0,8.653,0.9,-0.54,1.049571341
06/01/2020 01:00,9.7235,-0.6,9.741994265,7.4035,0,7.4035,2.32,-0.6,2.396330528,9.5335,-0.54,9.548781192,7.4035,0,7.4035,2.13,-0.54,2.197384809
06/01/2020 01:30,10.186,-0.72,10.21141499,9.346,0,9.346,0.84,-0.72,1.106345335,9.816,-0.67,9.838839159,9.346,0,9.346,0.47,-0.67,0.818413099
06/01/2020 02:00,9.816,-0.72,9.842370446,9.596,0,9.596,0.22,-0.72,0.752861209,9.286,-0.58,9.304095657,9.596,0,9.596,-0.31,-0.58,0.657647322
06/01/2020 02:30,9.7095,-0.72,9.736158906,9.7795,0,9.7795,-0.07,-0.72,0.723394775,9.3595,-0.65,9.382043501,9.7795,0,9.7795,-0.42,-0.65,0.773886297
06/01/2020 03:00,9.286,-0.86,9.325738362,10.366,0,10.366,-1.08,-0.86,1.380579588,9.136,-0.74,9.165920357,10.366,0,10.366,-1.23,-0.74,1.435444182
06/01/2020 03:30,9.4815,-0.57,9.498617913,8.7215,0,8.7215,0.76,-0.57,0.95,9.1815,-0.53,9.196784343,8.7215,0,8.7215,0.46,-0.53,0.701783442
06/01/2020 04:00,9.082,-0.51,9.096308262,8.652,0,8.652,0.43,-0.51,0.667083203,8.712,-0.53,8.728106553,8.652,0,8.652,0.06,-0.53,0.533385414
06/01/2020 04:30,8.6395,-0.51,8.654539864,8.2095,0,8.2095,0.43,-0.51,0.667083203,8.3295,-0.53,8.346344724,8.2095,0,8.2095,0.12,-0.53,0.543415127
06/01/2020 05:00,8.0575,-0.51,8.073624109,8.4675,0,8.4675,-0.41,-0.51,0.654369926,7.7875,-0.53,7.805514477,8.4675,0,8.4675,-0.68,-0.53,0.862148479
06/01/2020 05:30,8.056,-0.51,8.072127105,8.906,0,8.906,-0.85,-0.51,0.991261822,7.906,-0.53,7.923745074,8.906,0,8.906,-1,-0.53,1.131768528
06/01/2020 06:00,8.369,-0.67,8.395776379,9.429,0,9.429,-1.06,-0.67,1.25399362,8.259,-0.65,8.284538672,9.429,0,9.429,-1.17,-0.65,1.338431918
06/01/2020 06:30,9.3275,-1.28,9.414916688,10.9475,0,10.9475,-1.62,-1.28,2.064654935,9.1475,-1.18,9.223294219,10.9475,0,10.9475,-1.8,-1.18,2.152301094
06/01/2020 07:00,9.848,-1.51,9.96309209,10.868,0,10.868,-1.02,-1.51,1.822223916,9.688,-1.4,9.788633408,10.868,0,10.868,-1.18,-1.4,1.830956034
06/01/2020 07:30,10.1365,-1.85,10.30393771,11.5365,0,11.5365,-1.4,-1.85,2.320021552,9.9265,-1.73,10.07612536,11.5365,0,11.5365,-1.61,-1.73,2.36326046
06/01/2020 08:00,10.3705,-1.94,10.55039669,11.3905,0,11.3905,-1.02,-1.94,2.191802911,10.1405,-1.8,10.29901647,11.3905,0,11.3905,-1.25,-1.8,2.1914607
06/01/2020 08:30,10.4075,-1.86,10.57240069,10.9175,0,10.9175,-0.51,-1.86,1.928652379,10.2075,-1.72,10.35139876,10.9175,0,10.9175,-0.71,-1.72,1.860779407
06/01/2020 09:00,10.473,-1.73,10.61492482,10.923,0,10.923,-0.45,-1.73,1.787568181,10.123,-1.59,10.24710832,10.923,0,10.923,-0.8,-1.59,1.779915728
06/01/2020 09:30,10.577,-2.12,10.78736896,12.277,0,12.277,-1.7,-2.12,2.717425252,10.347,-1.97,10.53286803,12.277,0,12.277,-1.93,-1.97,2.75786149
06/01/2020 10:00,10.487,-2.03,10.68166977,12.147,0,12.147,-1.66,-2.03,2.622308144,10.257,-1.9,10.43149313,12.147,0,12.147,-1.89,-1.9,2.679944029
06/01/2020 10:30,10.4555,-1.82,10.61272257,11.1655,0,11.1655,-0.71,-1.82,1.953586445,10.2955,-1.68,10.4316691,11.1655,0,11.1655,-0.87,-1.68,1.891903803
06/01/2020 11:00,10.303,-1.75,10.45056501,10.973,0,10.973,-0.67,-1.75,1.873872995,10.143,-1.61,10.26998291,10.973,0,10.973,-0.83,-1.61,1.811353085
06/01/2020 11:30,11.384,-1.84,11.53174124,10.634,0,10.634,0.75,-1.84,1.986982637,10.854,-1.68,10.98324706,10.634,0,10.634,0.22,-1.68,1.694343531
06/01/2020 12:00,11.581,-1.94,11.74236607,10.911,0,10.911,0.67,-1.94,2.052437575,10.831,-1.78,10.97629086,10.911,0,10.911,-0.08,-1.78,1.781796846
06/01/2020 12:30,11.3515,-1.82,11.49647564,10.7315,0,10.7315,0.62,-1.82,1.922706426,11.2615,-1.66,11.38318858,10.7315,0,10.7315,0.53,-1.66,1.742555595
06/01/2020 13:00,11.152,-1.64,11.27194322,10.342,0,10.342,0.81,-1.64,1.829125474,11.092,-1.49,11.19162919,10.342,0,10.342,0.75,-1.49,1.668112706
06/01/2020 13:30,11.1365,-1.68,11.26250559,10.7565,0,10.7565,0.38,-1.68,1.72244013,10.4565,-1.53,10.56784236,10.7565,0,10.7565,-0.3,-1.53,1.559134375
06/01/2020 14:00,10.0085,-1.27,10.08875474,10.9885,0,10.9885,-0.98,-1.27,1.604150866,9.9085,-1.14,9.973864459,10.9885,0,10.9885,-1.08,-1.14,1.570350279
06/01/2020 14:30,9.263,-1.1,9.328084959,10.033,0,10.033,-0.77,-1.1,1.342721118,9.203,-0.99,9.256095775,10.033,0,10.033,-0.83,-0.99,1.291897829
06/01/2020 15:00,9.953,-0.95,9.998235294,8.573,0,8.573,1.38,-0.95,1.675380554,9.903,-0.84,9.938561717,8.573,0,8.573,1.33,-0.84,1.573054354
06/01/2020 15:30,9.8825,-0.78,9.913233895,6.8825,0,6.8825,3,-0.78,3.099741925,9.7125,-0.68,9.736275276,6.8825,0,6.8825,2.83,-0.68,2.910549776
06/01/2020 16:00,10.1905,-0.73,10.21661344,6.5205,0,6.5205,3.67,-0.73,3.741897914,9.9605,-0.61,9.9791613,6.5205,0,6.5205,3.44,-0.61,3.493665697
06/01/2020 16:30,10.8905,-0.79,10.91911582,6.9505,0,6.9505,3.94,-0.79,4.018420088,10.6005,-0.66,10.62102633,6.9505,0,6.9505,3.65,-0.66,3.709191287
06/01/2020 17:00,11.731,-0.95,11.7694036,6.711,0,6.711,5.02,-0.95,5.109099725,11.401,-0.78,11.42765072,6.711,0,6.711,4.69,-0.78,4.754418997
06/01/2020 17:30,12.361,-0.95,12.3974522,6.821,0,6.821,5.54,-0.95,5.620862923,12.011,-0.78,12.03630014,6.821,0,6.821,5.19,-0.78,5.248285434
06/01/2020 18:00,12.456,-0.82,12.48296183,5.656,0,5.656,6.8,-0.82,6.849262734,12.096,-0.65,12.11345186,5.656,0,5.656,6.44,-0.65,6.472719676
06/01/2020 18:30,12.2575,-0.75,12.2804237,5.5575,0,5.5575,6.7,-0.75,6.741846928,11.9175,-0.59,11.93209564,5.5575,0,5.5575,6.36,-0.59,6.387307727
06/01/2020 19:00,11.71,1.65,11.82567546,5.73,0,5.73,5.98,1.65,6.203458713,11.6,-3.48,12.11075555,5.73,0,5.73,5.87,-3.48,6.82402374
06/01/2020 19:30,11.4295,-0.51,11.44087279,4.5595,0,4.5595,6.87,-0.51,6.888904122,11.1195,-0.55,11.13309392,4.5595,0,4.5595,6.56,-0.55,6.583016026
06/01/2020 20:00,10.9375,-0.51,10.94938383,3.4875,0,3.4875,7.45,-0.51,7.467435972,10.6275,-0.66,10.64797428,3.4875,0,3.4875,7.14,-0.66,7.170439317
06/01/2020 20:30,10.4455,-0.58,10.46159024,2.4055,0,2.4055,8.04,-0.58,8.060893251,10.1655,-0.48,10.17682614,2.4055,0,2.4055,7.76,-0.48,7.774831188
06/01/2020 21:00,10.017,0.63,10.03679177,1.927,0,1.927,8.09,0.63,8.114493207,9.747,0.63,9.76733889,1.927,0,1.927,7.82,0.63,7.845336194
06/01/2020 21:30,9.4475,0.63,9.468482257,1.5375,0,1.5375,7.91,0.63,7.935048834,9.2175,0.53,9.232724747,1.5375,0,1.5375,7.68,0.53,7.698266039
06/01/2020 22:00,8.888,0.51,8.902620064,1.318,0,1.318,7.57,0.51,7.587160207,8.688,0.53,8.704150964,1.318,0,1.318,7.37,0.53,7.389032413
06/01/2020 22:30,8.2415,0.56,8.260503753,1.6715,0,1.6715,6.57,0.56,6.593822867,8.0515,0.64,8.076896202,1.6715,0,1.6715,6.38,0.64,6.412019963
06/01/2020 23:00,7.926,0.6,7.948677626,0.766,0,0.766,7.16,0.6,7.185095685,7.756,0.69,7.786631878,0.766,0,0.766,6.99,0.69,7.023973235
06/01/2020 23:30,7.9635,0.6,7.98607114,1.2035,0,1.2035,6.76,0.6,6.786574983,7.7835,0.64,7.809767746,1.2035,0,1.2035,6.58,0.64,6.611051354
07/01/2020 00:00,7.761,0.6,7.784158336,1.881,0,1.881,5.88,0.6,5.910532971,7.571,0.64,7.598002435,1.881,0,1.881,5.69,0.64,5.725879845
07/01/2020 00:30,9.2595,0.51,9.273534399,1.3195,0,1.3195,7.94,0.51,7.956362234,8.9995,0.51,9.013939219,1.3195,0,1.3195,7.68,0.51,7.696914966
07/01/2020 01:00,9.636,0.51,9.649486826,2.076,0,2.076,7.56,0.51,7.577182854,9.356,0.51,9.369889861,2.076,0,2.076,7.28,0.51,7.297842147
07/01/2020 01:30,9.729,0.69,9.753437394,2.669,0,2.669,7.06,0.69,7.093637995,9.459,0.51,9.472738833,2.669,0,2.669,6.79,0.51,6.809126229
07/01/2020 02:00,9.5135,0.63,9.534337012,3.0335,0,3.0335,6.48,0.63,6.510552972,9.2635,0.51,9.277528348,3.0335,0,3.0335,6.23,0.51,6.250839944
07/01/2020 02:30,9.565,0.63,9.585725064,3.205,0,3.205,6.36,0.63,6.391126661,9.315,0.51,9.328950906,3.205,0,3.205,6.11,0.51,6.131247834
07/01/2020 03:00,9.211,0.63,9.232519754,4.011,0,4.011,5.2,0.63,5.238024437,8.961,0.51,8.975501156,4.011,0,4.011,4.95,0.51,4.976203372
07/01/2020 03:30,8.9355,0.63,8.957681634,5.0955,0,5.0955,3.84,0.63,3.891336531,8.7055,0.51,8.720426036,5.0955,0,5.0955,3.61,0.51,3.645846952
07/01/2020 04:00,8.6575,0.63,8.680392056,4.4675,0,4.4675,4.19,0.63,4.237098064,8.4475,0.51,8.462881084,4.4675,0,4.4675,3.98,0.51,4.012542835
07/01/2020 04:30,8.3425,0.63,8.366254015,4.6225,0,4.6225,3.72,0.63,3.772969653,8.1425,0.67,8.170018742,4.6225,0,4.6225,3.52,0.67,3.583196897
07/01/2020 05:00,8.1495,0.63,8.173814914,4.7395,0,4.7395,3.41,0.63,3.467708177,7.9595,0,7.9595,4.7395,0,4.7395,3.22,0,3.22
07/01/2020 05:30,8.142,0.63,8.166337245,4.512,0,4.512,3.63,0.63,3.684263834,7.962,0.63,7.986885751,4.512,0,4.512,3.45,0.63,3.507050042
07/01/2020 06:00,8.363,0.63,8.386695953,5.293,0,5.293,3.07,0.63,3.133975112,8.163,0,8.163,5.293,0,5.293,2.87,0,2.87
07/01/2020 06:30,9.241,-0.52,9.255618888,6.401,0,6.401,2.84,-0.52,2.887213189,9.021,-0.5,9.034845931,6.401,0,6.401,2.62,-0.5,2.667283262
07/01/2020 07:00,9.972,-0.73,9.998684113,6.822,0,6.822,3.15,-0.73,3.233481096,9.722,-0.6,9.740497113,6.822,0,6.822,2.9,-0.6,2.961418579
07/01/2020 07:30,10.2125,-0.88,10.2503442,6.6725,0,6.6725,3.54,-0.88,3.647739026,9.9425,-0.76,9.971504713,6.6725,0,6.6725,3.27,-0.76,3.357156535
07/01/2020 08:00,10.221,-1.03,10.27276696,7.541,0,7.541,2.68,-1.03,2.871114766,9.941,-0.9,9.981657227,7.541,0,7.541,2.4,-0.9,2.563201124
07/01/2020 08:30,10.2555,-1.11,10.3153953,7.8355,0,7.8355,2.42,-1.11,2.662423708,9.9655,-0.98,10.0135703,7.8355,0,7.8355,2.13,-0.98,2.344632167
07/01/2020 09:00,9.961,-1.06,10.01724119,8.121,0,8.121,1.84,-1.06,2.123487697,9.681,-0.93,9.725567387,8.121,0,8.121,1.56,-0.93,1.816177304
07/01/2020 09:30,10.1155,-1.14,10.17953537,7.5755,0,7.5755,2.54,-1.14,2.784097699,9.8355,-1,9.886205554,7.5755,0,7.5755,2.26,-1,2.471355903
07/01/2020 10:00,10.1265,-1.3,10.20960343,8.2165,0,8.2165,1.91,-1.3,2.31043286,9.8665,-1.16,9.934456314,8.2165,0,8.2165,1.65,-1.16,2.016953148
07/01/2020 10:30,10.161,-1.42,10.25974274,8.631,0,8.631,1.53,-1.42,2.087414669,9.931,-1.29,10.01443263,8.631,0,8.631,1.3,-1.29,1.831420214
07/01/2020 11:00,10.222,-1.42,10.32015911,9.052,0,9.052,1.17,-1.42,1.839918476,10.072,-1.29,10.15427417,9.052,0,9.052,1.02,-1.29,1.644536409
07/01/2020 11:30,10.3175,-1.55,10.43327879,9.4975,0,9.4975,0.82,-1.55,1.753539278,10.1775,-1.41,10.27470711,9.4975,0,9.4975,0.68,-1.41,1.565407295
07/01/2020 12:00,10.0235,-1.41,10.12218614,9.1035,0,9.1035,0.92,-1.41,1.683597339,9.8535,-1.28,9.936290165,9.1035,0,9.1035,0.75,-1.28,1.483543056
07/01/2020 12:30,10.4345,-1.79,10.58692072,9.5145,0,9.5145,0.92,-1.79,2.012585402,10.1345,-1.28,10.21501298,9.5145,0,9.5145,0.62,-1.28,1.422251736
07/01/2020 13:00,10.005,-1.85,10.17460196,11.095,0,11.095,-1.09,-1.85,2.147230775,9.815,-1.7,9.961135728,11.095,0,11.095,-1.28,-1.7,2.128003759
07/01/2020 13:30,10.0135,-1.69,10.15511114,11.1035,0,11.1035,-1.09,-1.69,2.011019642,9.8235,-1.53,9.94193403,11.1035,0,11.1035,-1.28,-1.53,1.994818287
07/01/2020 14:00,9.7845,-1.84,9.956005236,10.9645,0,10.9645,-1.18,-1.84,2.185863674,9.6845,-1.69,9.830851451,10.9645,0,10.9645,-1.28,-1.69,2.120023585
07/01/2020 14:30,9.8895,-1.89,10.06848103,10.7695,0,10.7695,-0.88,-1.89,2.084826132,9.7595,-1.69,9.904743321,10.7695,0,10.7695,-1.01,-1.69,1.968806745
07/01/2020 15:00,9.948,-1.89,10.12594707,10.578,0,10.578,-0.63,-1.89,1.992234926,9.798,-1.69,9.942680926,10.578,0,10.578,-0.78,-1.69,1.861316738
07/01/2020 15:30,9.8285,-1.83,9.997415278,10.4585,0,10.4585,-0.63,-1.83,1.935406934,9.6785,-1.69,9.824940827,10.4585,0,10.4585,-0.78,-1.69,1.861316738
07/01/2020 16:00,10.683,-1.57,10.79774926,9.863,0,9.863,0.82,-1.57,1.771242502,10.373,-1.4,10.46704968,9.863,0,9.863,0.51,-1.4,1.49
07/01/2020 16:30,10.865,-1.39,10.95355308,9.365,0,9.365,1.5,-1.39,2.045018337,10.605,-1.23,10.67609128,9.365,0,9.365,1.24,-1.23,1.746568063
07/01/2020 17:00,11.7875,-1.86,11.9333464,10.8075,0,10.8075,0.98,-1.86,2.102379604,11.7375,-1.67,11.85570775,10.8075,0,10.8075,0.93,-1.67,1.911491564
07/01/2020 17:30,12.069,-1.86,12.2114848,11.369,0,11.369,0.7,-1.86,1.987360058,11.969,-1.67,12.08494357,11.369,0,11.369,0.6,-1.67,1.774514018
07/01/2020 18:00,11.8995,-1.61,12.0079224,10.6695,0,10.6695,1.23,-1.61,2.026079959,11.5895,-1.41,11.67495654,10.6695,0,10.6695,0.92,-1.41,1.683597339
07/01/2020 18:30,11.6495,-1.68,11.77001488,10.8695,0,10.8695,0.78,-1.68,1.852241885,11.4995,-1.5,11.5969177,10.8695,0,10.8695,0.63,-1.5,1.626929624
07/01/2020 19:00,11.6895,-2.5,11.953845,11.0895,0,11.0895,0.6,-2.5,2.570992026,10.7095,-0.71,10.73300938,11.0895,0,11.0895,-0.38,-0.71,0.805294977
07/01/2020 19:30,10.754,-1.96,10.93115346,11.544,0,11.544,-0.79,-1.96,2.113220291,10.634,-1.34,10.71809479,11.544,0,11.544,-0.91,-1.34,1.619783936
07/01/2020 20:00,10.5865,-1.64,10.71277659,11.7365,0,11.7365,-1.15,-1.64,2.003022716,10.3165,-1.51,10.42642183,11.7365,0,11.7365,-1.42,-1.51,2.072800039
07/01/2020 20:30,10.0225,-1.35,10.11301173,10.9125,0,10.9125,-0.89,-1.35,1.61697248,9.7625,-1.24,9.840935232,10.9125,0,10.9125,-1.15,-1.24,1.691183018
07/01/2020 21:00,9.5195,-1.24,9.599920846,10.7095,0,10.7095,-1.19,-1.24,1.718633178,9.2795,-1.13,9.348049008,10.7095,0,10.7095,-1.43,-1.13,1.822580588
07/01/2020 21:30,9.075,-1.06,9.136696613,10.345,0,10.345,-1.27,-1.06,1.654236984,8.855,-0.95,8.905814112,10.345,0,10.345,-1.49,-0.95,1.767088
07/01/2020 22:00,8.5085,-0.76,8.542375094,9.8985,0,9.8985,-1.39,-0.76,1.58420327,8.3185,-0.64,8.343083498,9.8985,0,9.8985,-1.58,-0.64,1.704699387
07/01/2020 22:30,8.1375,-0.76,8.17291296,9.7775,0,9.7775,-1.64,-0.76,1.807539764,7.9675,-0.64,7.993163094,9.7775,0,9.7775,-1.81,-0.64,1.9198177
07/01/2020 23:00,7.8305,-0.68,7.859970118,9.9705,0,9.9705,-2.14,-0.68,2.245439823,7.6705,-0.57,7.691649384,9.9705,0,9.9705,-2.3,-0.57,2.369578022
07/01/2020 23:30,7.866,-0.59,7.888095841,9.276,0,9.276,-1.41,-0.59,1.528463281,7.736,-0.57,7.756970801,9.276,0,9.276,-1.54,-0.57,1.642102311
08/01/2020 00:00,7.6975,-0.59,7.720078125,9.6975,0,9.6975,-2,-0.59,2.085209822,7.5675,-0.51,7.584665863,9.6975,0,9.6975,-2.13,-0.51,2.19020547
08/01/2020 00:30,9.3115,-0.59,9.330173217,8.8715,0,8.8715,0.44,-0.59,0.736002717,9.0015,-0.51,9.015936016,8.8715,0,8.8715,0.13,-0.51,0.526307895
08/01/2020 01:00,9.5035,-0.51,9.517174594,7.0635,0,7.0635,2.44,-0.51,2.492729428,9.2735,-0.58,9.291620001,7.0635,0,7.0635,2.21,-0.58,2.284841351
08/01/2020 01:30,9.5015,-0.56,9.517988351,5.8315,0,5.8315,3.67,-0.56,3.712478956,9.2815,0.11,9.282151811,5.8315,0,5.8315,3.45,0.11,3.451753178
08/01/2020 02:00,9.167,-0.15,9.168227146,4.787,0,4.787,4.38,-0.15,4.38256774,8.947,0.66,8.971310328,4.787,0,4.787,4.16,0.66,4.212030389
08/01/2020 02:30,9.147,0.49,9.160115119,4.347,0,4.347,4.8,0.49,4.824945596,8.927,0.66,8.951364645,4.347,0,4.347,4.58,0.66,4.627310234
08/01/2020 03:00,8.878,-0.2,8.880252474,4.598,0,4.598,4.28,-0.2,4.284670349,8.668,0.52,8.683583592,4.598,0,4.598,4.07,0.52,4.103084206
08/01/2020 03:30,8.4725,0.69,8.50055035,3.7025,0,3.7025,4.77,0.69,4.81964729,8.2825,0.52,8.29880752,3.7025,0,3.7025,4.58,0.52,4.609425127
08/01/2020 04:00,8.198,-0.13,8.199030674,4.598,0,4.598,3.6,-0.13,3.602346458,8.008,0.52,8.024865357,4.598,0,4.598,3.41,0.52,3.449420241
08/01/2020 04:30,7.8985,0.63,7.923585189,4.0685,0,4.0685,3.83,0.63,3.881468794,7.7285,0.52,7.745973938,4.0685,0,4.0685,3.66,0.52,3.696755334
08/01/2020 05:00,7.779,0.53,7.797034116,4.509,0,4.509,3.27,0.53,3.312672637,7.609,0.52,7.626747734,4.509,0,4.509,3.1,0.52,3.143310357
08/01/2020 05:30,7.852,0.53,7.869866835,2.732,0,2.732,5.12,0.53,5.147358546,7.682,0.52,7.699579469,2.732,0,2.732,4.95,0.52,4.97723819
08/01/2020 06:00,7.9915,0.53,8.00905564,2.0815,0,2.0815,5.91,0.53,5.933717216,7.8115,0.52,7.828788683,2.0815,0,2.0815,5.73,0.52,5.753546732
08/01/2020 06:30,8.978,0,8.978,1.408,0,1.408,7.57,0,7.57,8.768,0.52,8.783406173,1.408,0,1.408,7.36,0.52,7.378346698
08/01/2020 07:00,9.727,3.01,10.1820739,1.377,0,1.377,8.35,3.01,8.875956287,9.507,-3.38,10.08996774,1.377,0,1.377,8.13,-3.38,8.804618106
08/01/2020 07:30,9.968,-0.51,9.981038223,1.358,0,1.358,8.61,-0.51,8.625091304,9.708,-0.66,9.730409241,1.358,0,1.358,8.35,-0.66,8.376043219
08/01/2020 08:00,9.9845,-0.65,10.00563542,1.1245,0,1.1245,8.86,-0.65,8.883811119,9.6845,-0.69,9.7090494,1.1245,0,1.1245,8.56,-0.69,8.587764552
08/01/2020 08:30,10.197,-0.5,10.20925115,0.817,0,0.817,9.38,-0.5,9.393316773,9.907,-0.5,9.919609317,0.817,0,0.817,9.09,-0.5,9.103740989
08/01/2020 09:00,10.1,-0.5,10.11236866,0.62,0,0.62,9.48,-0.5,9.493176497,9.81,-0.5,9.822733835,0.62,0,0.62,9.19,-0.5,9.20359169
08/01/2020 09:30,10.143,-0.5,10.15531629,0.493,0,0.493,9.65,-0.5,9.662944686,9.863,-0.5,9.875665497,0.493,0,0.493,9.37,-0.5,9.383330965
08/01/2020 10:00,10.0045,-0.5,10.01698659,0.6045,0,0.6045,9.4,-0.5,9.41328848,9.7645,-0.5,9.777293094,0.6045,0,0.6045,9.16,-0.5,9.173636138
08/01/2020 10:30,9.906,-0.5,9.918610588,0.996,0,0.996,8.91,-0.5,8.924018153,9.726,0.51,9.739362197,0.996,0,0.996,8.73,0.51,8.744884219
08/01/2020 11:00,9.8395,-0.5,9.852195707,0.5295,0,0.5295,9.31,-0.5,9.323416756,9.6095,-0.51,9.623023966,0.5295,0,0.5295,9.08,-0.51,9.094311409
08/01/2020 11:30,9.833,-0.5,9.845704089,0.653,0,0.653,9.18,-0.5,9.193606474,9.603,0,9.603,0.653,0,0.653,8.95,0,8.95
08/01/2020 12:00,9.861,0,9.861,0.431,0,0.431,9.43,0,9.43,9.631,0,9.631,0.431,0,0.431,9.2,0,9.2
08/01/2020 12:30,9.9155,-0.71,9.940887297,0.7155,0,0.7155,9.2,-0.71,9.227356068,9.6855,-0.61,9.704690116,0.7155,0,0.7155,8.97,-0.61,8.990717435
08/01/2020 13:00,9.961,0,9.961,0.571,0,0.571,9.39,0,9.39,9.711,0.51,9.724382808,0.571,0,0.571,9.14,0.51,9.154217607
08/01/2020 13:30,9.924,0,9.924,0.464,0,0.464,9.46,0,9.46,9.664,0.51,9.677447804,0.464,0,0.464,9.2,0.51,9.214125026
08/01/2020 14:00,9.7715,0,9.7715,0.5215,0,0.5215,9.25,0,9.25,9.5115,0.51,9.525163109,0.5215,0,0.5215,8.99,0.51,9.004454453
08/01/2020 14:30,9.7925,0,9.7925,0.4225,0,0.4225,9.37,0,9.37,9.5325,0.51,9.546133052,0.4225,0,0.4225,9.11,0.51,9.124264354
08/01/2020 15:00,9.7695,-0.5,9.782286555,0.3995,0,0.3995,9.37,-0.5,9.383330965,9.5095,0.29,9.513920866,0.3995,0,0.3995,9.11,0.29,9.114614638
08/01/2020 15:30,9.9415,0.51,9.954572932,0.2515,0,0.2515,9.69,0.51,9.703411771,9.6715,0.57,9.688282214,0.2515,0,0.2515,9.42,0.57,9.437229466
08/01/2020 16:00,10.399,0.51,10.4114985,0.049,0,0.049,10.35,0.51,10.3625576,10.109,0.51,10.1218566,0.049,0,0.049,10.06,0.51,10.07291914
08/01/2020 16:30,11.0675,-0.5,11.07878857,0.1175,0,0.1175,10.95,-0.5,10.96140958,10.7175,0,10.7175,0.1175,0,0.1175,10.6,0,10.6
08/01/2020 17:00,11.7485,-0.61,11.76432541,0.4185,0,0.4185,11.33,-0.61,11.34640912,11.3885,-0.56,11.40225996,0.4185,0,0.4185,10.97,-0.56,10.98428423
08/01/2020 17:30,12.177,-0.5,12.18726093,1.777,0,1.777,10.4,-0.5,10.41201229,11.797,-0.51,11.80801884,1.777,0,1.777,10.02,-0.51,10.03297065
08/01/2020 18:00,12.118,-0.44,12.12598549,2.358,0,2.358,9.76,-0.44,9.769912999,11.768,-1.4,11.85098409,2.358,0,2.358,9.41,-1.4,9.513574512
08/01/2020 18:30,12.0115,-0.75,12.03489228,6.1915,0,6.1915,5.82,-0.75,5.868125766,11.6815,-0.73,11.70428734,6.1915,0,6.1915,5.49,-0.73,5.538321045
08/01/2020 19:00,11.6075,-1.13,11.66237353,8.1775,0,8.1775,3.43,-1.13,3.61134324,11.2875,-0.57,11.30188286,8.1775,0,8.1775,3.11,-0.57,3.161803283
08/01/2020 19:30,11.711,-0.95,11.74946897,8.691,0,8.691,3.02,-0.95,3.165896398,11.241,-0.82,11.27086869,8.691,0,8.691,2.55,-0.82,2.678600381
08/01/2020 20:00,10.7895,-1.21,10.85713637,10.5595,0,10.5595,0.23,-1.21,1.231665539,10.4395,-1.22,10.51054519,10.5595,0,10.5595,-0.12,-1.22,1.225887434
08/01/2020 20:30,9.9035,-1.27,9.984598753,10.6735,0,10.6735,-0.77,-1.27,1.48519359,9.8635,-1.16,9.931476841,10.6735,0,10.6735,-0.81,-1.16,1.414814475
08/01/2020 21:00,9.795,-1.27,9.876989673,10.945,0,10.945,-1.15,-1.27,1.713300908,9.575,-1.16,9.645010368,10.945,0,10.945,-1.37,-1.16,1.795132307
08/01/2020 21:30,9.3515,-1.22,9.430745053,11.0015,0,11.0015,-1.65,-1.22,2.052047758,9.1615,-1.16,9.234645757,11.0015,0,11.0015,-1.84,-1.16,2.17513218
08/01/2020 22:00,8.737,-1.51,8.866525193,11.917,0,11.917,-3.18,-1.51,3.520298283,8.567,-1.38,8.677435624,11.917,0,11.917,-3.35,-1.38,3.623106402
08/01/2020 22:30,8.238,-1.56,8.384404809,12.258,0,12.258,-4.02,-1.56,4.312076066,8.098,-1.42,8.221557273,12.258,0,12.258,-4.16,-1.42,4.395679697
08/01/2020 23:00,7.885,-1.67,8.059908498,12.325,0,12.325,-4.44,-1.67,4.743680006,7.765,-1.18,7.854146994,12.325,0,12.325,-4.56,-1.18,4.710201694
08/01/2020 23:30,7.8645,-1.42,7.991668177,12.2545,0,12.2545,-4.39,-1.42,4.61394625,7.7545,-1.3,7.862713924,12.2545,0,12.2545,-4.5,-1.3,4.684015371
09/01/2020 00:00,7.794,-1.42,7.922299919,12.304,0,12.304,-4.51,-1.42,4.728266067,7.694,-1.3,7.803052992,12.304,0,12.304,-4.61,-1.3,4.789791227
09/01/2020 00:30,9.2505,-1.31,9.342796704,12.0305,0,12.0305,-2.78,-1.31,3.073190525,9.0705,-1.17,9.145647612,12.0305,0,12.0305,-2.96,-1.17,3.18284464
09/01/2020 01:00,9.605,-1.35,9.699408487,12.085,0,12.085,-2.48,-1.35,2.823632412,9.405,-1.22,9.483798026,12.085,0,12.085,-2.68,-1.22,2.944622217
09/01/2020 01:30,9.641,-1.42,9.745013135,12.121,0,12.121,-2.48,-1.42,2.857761362,9.441,-1.28,9.527375347,12.121,0,12.121,-2.68,-1.28,2.969983165
09/01/2020 02:00,9.3475,-1.42,9.454742527,12.2475,0,12.2475,-2.9,-1.42,3.228993651,9.1675,-1.28,9.256427834,12.2475,0,12.2475,-3.08,-1.28,3.335386035
09/01/2020 02:30,9.3835,-1.28,9.470399794,11.7935,0,11.7935,-2.41,-1.28,2.728827587,9.2035,-1.13,9.272610865,11.7935,0,11.7935,-2.59,-1.13,2.82577423
09/01/2020 03:00,8.9805,-1.05,9.041674637,11.3905,0,11.3905,-2.41,-1.05,2.628802009,8.8005,-0.92,8.848457507,11.3905,0,11.3905,-2.59,-0.92,2.74854507
09/01/2020 03:30,8.5845,-1.24,8.673594425,11.8845,0,11.8845,-3.3,-1.24,3.525280131,8.4245,-1.1,8.496010843,11.8845,0,11.8845,-3.46,-1.1,3.630647325
09/01/2020 04:00,8.28,-1.32,8.384557233,12.02,0,12.02,-3.74,-1.32,3.966106403,8.13,-1.19,8.216629479,12.02,0,12.02,-3.89,-1.19,4.067947886
09/01/2020 04:30,8.0585,-1.06,8.12791623,11.4785,0,11.4785,-3.42,-1.06,3.580502758,7.9185,-0.93,7.972925577,11.4785,0,11.4785,-3.56,-0.93,3.679470071
09/01/2020 05:00,7.887,-0.86,7.933748736,10.717,0,10.717,-2.83,-0.86,2.957786334,7.747,-0.74,7.78226246,10.717,0,10.717,-2.97,-0.74,3.060800549
09/01/2020 05:30,7.9045,-0.72,7.937223712,9.9645,0,9.9645,-2.06,-0.72,2.182200724,7.7545,-0.63,7.780049502,9.9645,0,9.9645,-2.21,-0.63,2.298042645
09/01/2020 06:00,8.0185,-0.65,8.044802188,9.3485,0,9.3485,-1.33,-0.65,1.480337799,7.8685,-0.56,7.888402389,9.3485,0,9.3485,-1.48,-0.56,1.582403236
09/01/2020 06:30,9.0815,-0.65,9.10473186,8.3315,0,8.3315,0.75,-0.65,0.992471662,9.0015,-0.62,9.022826733,8.3315,0,8.3315,0.67,-0.62,0.912852672
09/01/2020 07:00,10.1095,-1.04,10.16285345,8.8095,0,8.8095,1.3,-1.04,1.664812302,9.8795,-0.68,9.902874343,8.8095,0,8.8095,1.07,-0.68,1.267793359
09/01/2020 07:30,9.811,-0.79,9.842754747,7.081,0,7.081,2.73,-0.79,2.842006334,9.521,-0.74,9.549714184,7.081,0,7.081,2.44,-0.74,2.549745085
09/01/2020 08:00,9.9375,-0.61,9.95620441,2.6975,0,2.6975,7.24,-0.61,7.26565207,9.6675,-0.6,9.686101189,2.6975,0,2.6975,6.97,-0.6,6.995777298
09/01/2020 08:30,10.15,-0.61,10.16831353,0.97,0,0.97,9.18,-0.61,9.200244562,9.87,-0.5,9.882656525,0.97,0,0.97,8.9,-0.5,8.914033879
09/01/2020 09:00,10.0355,-0.5,10.04794806,0.9655,0,0.9655,9.07,-0.5,9.083771243,9.7655,0,9.7655,0.9655,0,0.9655,8.8,0,8.8
09/01/2020 09:30,10.0005,0,10.0005,0.9305,0,0.9305,9.07,0,9.07,9.7305,0,9.7305,0.9305,0,0.9305,8.8,0,8.8
09/01/2020 10:00,9.854,0,9.854,0.924,0,0.924,8.93,0,8.93,9.604,0,9.604,0.924,0,0.924,8.68,0,8.68
09/01/2020 10:30,10.064,0.51,10.07691401,0.744,0,0.744,9.32,0.51,9.333943432,9.864,0.51,9.877175507,0.744,0,0.744,9.12,0.51,9.134248738
09/01/2020 11:00,10.158,0,10.158,0.358,0,0.358,9.8,0,9.8,9.858,0.51,9.871183516,0.358,0,0.358,9.5,0.51,9.513679625
09/01/2020 11:30,10.585,0,10.585,0.015,0,0.015,10.57,0,10.57,10.275,0,10.275,0.015,0,0.015,10.26,0,10.26
09/01/2020 12:00,10.407,-0.51,10.4194889,0.617,0,0.617,9.79,-0.51,9.803274963,10.157,-0.5,10.16929934,0.617,0,0.617,9.54,-0.5,9.55309374
09/01/2020 12:30,10.2385,-0.51,10.25119419,1.5485,0,1.5485,8.69,-0.51,8.704952613,9.9585,0,9.9585,1.5485,0,1.5485,8.41,0,8.41
09/01/2020 13:00,10.3235,2.7,10.67073813,0.7035,0,0.7035,9.62,2.7,9.991716569,10.3935,-3.5,10.96698875,0.7035,0,0.7035,9.69,-3.5,10.30272294
09/01/2020 13:30,10.2355,2.81,10.61421501,0.7855,0,0.7855,9.45,2.81,9.858935034,10.5355,-3.5,11.10165574,0.7855,0,0.7855,9.75,-3.5,10.35917468
09/01/2020 14:00,8.981,1.66,9.133124383,5.371,0,5.371,3.61,1.66,3.973373881,8.981,-3.55,9.657166303,5.371,0,5.371,3.61,-3.55,5.063062314
09/01/2020 14:30,9.328,-0.53,9.343044686,3.708,0,3.708,5.62,-0.53,5.644935784,9.048,-0.54,9.064099735,3.708,0,3.708,5.34,-0.54,5.367233924
09/01/2020 15:00,9.7325,-0.66,9.754852959,1.5725,0,1.5725,8.16,-0.66,8.186647666,9.4425,-0.65,9.464845812,1.5725,0,1.5725,7.87,-0.65,7.896796819
09/01/2020 15:30,9.942,-0.66,9.963882978,1.442,0,1.442,8.5,-0.66,8.525585024,9.722,-0.65,9.74370484,1.442,0,1.442,8.28,-0.65,8.305474098
09/01/2020 16:00,10.3175,0,10.3175,0.8875,0,0.8875,9.43,0,9.43,10.0475,0,10.0475,0.8875,0,0.8875,9.16,0,9.16
09/01/2020 16:30,10.8475,1.81,10.99747045,0.5875,0,0.5875,10.26,1.81,10.41843078,10.5675,-3.23,11.05011114,0.5875,0,0.5875,9.98,-3.23,10.48967588
09/01/2020 17:00,11.6625,0,11.6625,0.8425,0,0.8425,10.82,0,10.82,11.3225,0,11.3225,0.8425,0,0.8425,10.48,0,10.48
09/01/2020 17:30,12.099,0.51,12.10974405,1.169,0,1.169,10.93,0.51,10.94189198,11.739,0,11.739,1.169,0,1.169,10.57,0,10.57
09/01/2020 18:00,12.198,-0.61,12.21324298,3.818,0,3.818,8.38,-0.61,8.402172338,11.838,-0.56,11.85123808,3.818,0,3.818,8.02,-0.56,8.039527349
09/01/2020 18:30,12.1085,-0.68,12.12757899,6.8885,0,6.8885,5.22,-0.68,5.264104862,11.7785,-0.56,11.79180488,6.8885,0,6.8885,4.89,-0.56,4.921960991
09/01/2020 19:00,11.873,-0.6,11.88815078,3.153,0,3.153,8.72,-0.6,8.740617827,11.553,-0.69,11.5735867,3.153,0,3.153,8.4,-0.69,8.428291642
09/01/2020 19:30,11.325,-0.86,11.35760648,5.355,0,5.355,5.97,-0.86,6.031624988,11.035,-0.77,11.0618319,5.355,0,5.355,5.68,-0.77,5.731954292
09/01/2020 20:00,11.011,-1.01,11.05722483,9.241,0,9.241,1.77,-1.01,2.037891067,10.741,-0.89,10.77780966,9.241,0,9.241,1.5,-0.89,1.74416169
09/01/2020 20:30,10.52,-0.88,10.55674192,9.3,0,9.3,1.22,-0.88,1.504260616,10.34,-0.75,10.36716451,9.3,0,9.3,1.04,-0.75,1.282224629
09/01/2020 21:00,10.3175,-1,10.36584807,9.5475,0,9.5475,0.77,-1,1.262101422,10.2275,-0.86,10.26359373,9.5475,0,9.5475,0.68,-0.86,1.096357606
09/01/2020 21:30,9.773,-0.82,9.807340567,8.713,0,8.713,1.06,-0.82,1.340149245,9.673,-0.68,9.696872125,8.713,0,8.713,0.96,-0.68,1.176435294
09/01/2020 22:00,9.11,-0.63,9.131757772,8.88,0,8.88,0.23,-0.63,0.670671305,8.85,-0.75,8.881722806,8.88,0,8.88,-0.03,-0.75,0.75059976
09/01/2020 22:30,8.488,-0.73,8.519333542,9.848,0,9.848,-1.36,-0.73,1.543534904,8.378,-0.64,8.402409416,9.848,0,9.848,-1.47,-0.64,1.603277892
09/01/2020 23:00,8.151,-0.59,8.172325312,9.311,0,9.311,-1.16,-0.59,1.301422299,8.031,-0.52,8.047817157,9.311,0,9.311,-1.28,-0.52,1.381593283
09/01/2020 23:30,8.1855,-0.68,8.213696503,9.7455,0,9.7455,-1.56,-0.68,1.701763791,8.0555,-0.57,8.075641166,9.7455,0,9.7455,-1.69,-0.57,1.783535814
10/01/2020 00:00,8.04,-0.63,8.064645063,9.79,0,9.79,-1.75,-0.63,1.859946236,7.91,-0.57,7.930510702,9.79,0,9.79,-1.88,-0.57,1.964510117
10/01/2020 00:30,9.81,-0.57,9.82654568,9.13,0,9.13,0.68,-0.57,0.887299273,9.46,-0.52,9.474280975,9.13,0,9.13,0.33,-0.52,0.615873364
10/01/2020 01:00,10.064,-0.69,10.08762589,8.444,0,8.444,1.62,-0.69,1.760823671,9.964,-0.41,9.9724318,8.444,0,8.444,1.52,-0.41,1.574325252
10/01/2020 01:30,10.069,-0.54,10.08346969,8.739,0,8.739,1.33,-0.54,1.435444182,9.909,-0.51,9.922115752,8.739,0,8.739,1.17,-0.51,1.276322843
10/01/2020 02:00,9.7785,-0.5,9.791274802,7.5285,0,7.5285,2.25,-0.5,2.304886114,9.5685,0.76,9.598634916,7.5285,0,7.5285,2.04,0.76,2.176970372
10/01/2020 02:30,9.8555,-0.5,9.868175123,8.0355,0,8.0355,1.82,-0.5,1.887432118,9.6755,-0.5,9.688410615,8.0355,0,8.0355,1.64,-0.5,1.714526174
10/01/2020 03:00,9.8845,-0.65,9.90584879,8.0645,0,8.0645,1.82,-0.65,1.932588937,9.7845,-0.57,9.801088728,8.0645,0,8.0645,1.72,-0.57,1.811987859
10/01/2020 03:30,9.0705,1.03,9.128793472,7.7705,0,7.7705,1.3,1.03,1.658583733,8.9005,-3.25,9.475304758,7.7705,0,7.7705,1.13,-3.25,3.44084292
10/01/2020 04:00,9.2145,-0.49,9.227519182,7.6645,0,7.6645,1.55,-0.49,1.625607579,8.8845,0.67,8.909727283,7.6645,0,7.6645,1.22,0.67,1.391869247
10/01/2020 04:30,8.593,0.63,8.616063428,6.173,0,6.173,2.42,0.63,2.500659913,8.433,0.52,8.449017043,6.173,0,6.173,2.26,0.52,2.31905153
10/01/2020 05:00,8.322,0.63,8.345812363,6.252,0,6.252,2.07,0.63,2.16374675,8.172,0.52,8.188527584,6.252,0,6.252,1.92,0.52,1.989170681
10/01/2020 05:30,8.658,0.57,8.676742707,6.588,0,6.588,2.07,0.57,2.14704448,8.508,0.63,8.53129322,6.588,0,6.588,1.92,0.63,2.020717694
10/01/2020 06:00,8.5825,0.6,8.603447347,5.3625,0,5.3625,3.22,0.6,3.275423637,8.4125,0.59,8.433164071,5.3625,0,5.3625,3.05,0.59,3.106541485
10/01/2020 06:30,9.374,0.6,9.393182421,5.084,0,5.084,4.29,0.6,4.331754841,9.164,0.51,9.17818043,5.084,0,5.084,4.08,0.51,4.111751452
10/01/2020 07:00,9.9795,-0.61,9.998125837,4.7395,0,4.7395,5.24,-0.61,5.275386242,9.7295,-0.48,9.741333084,4.7395,0,4.7395,4.99,-0.48,5.013033014
10/01/2020 07:30,10.2175,1.14,10.28090007,3.4075,0,3.4075,6.81,1.14,6.904759228,9.9475,-2.01,10.14853961,3.4075,0,3.4075,6.54,-2.01,6.841907629
10/01/2020 08:00,10.413,-0.64,10.43264918,2.053,0,2.053,8.36,-0.64,8.384461819,10.113,-0.54,10.12740683,2.053,0,2.053,8.06,-0.54,8.078069076
10/01/2020 08:30,10.577,0,10.577,1.467,0,1.467,9.11,0,9.11,10.267,0.51,10.27965899,1.467,0,1.467,8.8,0.51,8.814766021
10/01/2020 09:00,10.414,0,10.414,1.494,0,1.494,8.92,0,8.92,10.144,0,10.144,1.494,0,1.494,8.65,0,8.65
10/01/2020 09:30,10.297,0,10.297,2.097,0,2.097,8.2,0,8.2,10.057,0.51,10.06992299,2.097,0,2.097,7.96,0.51,7.976321207
10/01/2020 10:00,9.9525,0,9.9525,3.0825,0,3.0825,6.87,0,6.87,9.7825,0.51,9.795785127,3.0825,0,3.0825,6.7,0.51,6.719382412
10/01/2020 10:30,9.8415,0,9.8415,3.1415,0,3.1415,6.7,0,6.7,9.7215,0.51,9.734868374,3.1415,0,3.1415,6.58,0.51,6.599734843
10/01/2020 11:00,9.4425,1.91,9.633737917,3.1525,0,3.1525,6.29,1.91,6.57359871,9.3225,-1.28,9.409963138,3.1525,0,3.1525,6.17,-1.28,6.301372866
10/01/2020 11:30,9.0555,0.58,9.074055337,3.2155,0,3.2155,5.84,0.58,5.868730698,9.0755,0.63,9.097340284,3.2155,0,3.2155,5.86,0.63,5.893767895
10/01/2020 12:00,8.7525,0.63,8.77514423,4.6125,0,4.6125,4.14,0.63,4.187660445,8.8325,0.63,8.854939653,4.6125,0,4.6125,4.22,0.63,4.266766926
10/01/2020 12:30,8.5885,0.63,8.61157548,4.8285,0,4.8285,3.76,0.63,3.812413933,8.6385,0.63,8.661442273,4.8285,0,4.8285,3.81,0.63,3.861735361
10/01/2020 13:00,8.665,0.63,8.687872294,4.755,0,4.755,3.91,0.63,3.96042927,8.615,0.63,8.638004689,4.755,0,4.755,3.86,0.63,3.911074021
10/01/2020 13:30,9.213,0.57,9.230615852,3.663,0,3.663,5.55,0.57,5.57919349,9.073,0.63,9.094846288,3.663,0,3.663,5.41,0.63,5.446558546
10/01/2020 14:00,8.9675,0.65,8.991026429,3.1575,0,3.1575,5.81,0.65,5.846246659,8.8675,0.51,8.882153807,3.1575,0,3.1575,5.71,0.51,5.732730588
10/01/2020 14:30,8.74,0.65,8.764137151,4.69,0,4.69,4.05,0.65,4.10182886,8.7,0.59,8.719982798,4.69,0,4.69,4.01,0.59,4.053171598
10/01/2020 15:00,8.81,-0.5,8.824177015,4.71,0,4.71,4.1,-0.5,4.130375286,8.76,0.22,8.762762122,4.71,0,4.71,4.05,0.22,4.055970907
10/01/2020 15:30,8.9665,-0.5,8.980429959,3.3665,0,3.3665,5.6,-0.5,5.622277119,8.8765,-0.13,8.877451901,3.3665,0,3.3665,5.51,-0.13,5.511533362
10/01/2020 16:00,9.678,0.59,9.695967409,2.398,0,2.398,7.28,0.59,7.303868838,9.458,0.63,9.478959015,2.398,0,2.398,7.06,0.63,7.088053329
10/01/2020 16:30,10.5205,2.15,10.73794302,2.4605,0,2.4605,8.06,2.15,8.341828337,10.2805,-2.65,10.61655218,2.4605,0,2.4605,7.82,-2.65,8.256809311
10/01/2020 17:00,11.309,-0.52,11.32094877,2.939,0,2.939,8.37,-0.52,8.386137371,10.969,-0.5,10.98038984,2.939,0,2.939,8.03,-0.5,8.045551566
10/01/2020 17:30,12.043,-0.43,12.05067421,2.723,0,2.723,9.32,-0.43,9.329914255,11.683,-0.97,11.72319875,2.723,0,2.723,8.96,-0.97,9.012352634
10/01/2020 18:00,12.1335,-0.53,12.14506987,2.9935,0,2.9935,9.14,-0.53,9.155353625,11.7635,-0.51,11.77455019,2.9935,0,2.9935,8.77,-0.51,8.784816447
10/01/2020 18:30,12.1065,-0.53,12.11809565,3.7165,0,3.7165,8.39,-0.53,8.4067235,11.7465,-0.51,11.75756617,3.7165,0,3.7165,8.03,-0.51,8.046179217
10/01/2020 19:00,11.7515,-0.53,11.76344559,4.3915,0,4.3915,7.36,-0.53,7.379058205,11.4215,-0.51,11.43288075,4.3915,0,4.3915,7.03,-0.51,7.048475012
10/01/2020 19:30,11.287,-0.53,11.29943667,4.757,0,4.757,6.53,-0.53,6.551473117,10.977,-0.51,10.98884111,4.757,0,4.757,6.22,-0.51,6.240873336
10/01/2020 20:00,10.864,-0.53,10.87692034,5.154,0,5.154,5.71,-0.53,5.734544446,10.574,-0.51,10.58629189,5.154,0,5.154,5.42,-0.51,5.443941587
10/01/2020 20:30,10.3635,-0.48,10.37460998,4.8835,0,4.8835,5.48,-0.48,5.500981731,10.1035,-1.26,10.18176371,4.8835,0,4.8835,5.22,-1.26,5.3699162
10/01/2020 21:00,9.872,-0.48,9.883662479,5.992,0,5.992,3.88,-0.48,3.909577982,9.622,0,9.622,5.992,0,5.992,3.63,0,3.63
10/01/2020 21:30,9.4625,-0.54,9.477895666,5.7425,0,5.7425,3.72,-0.54,3.758989226,9.2425,-0.69,9.268220231,5.7425,0,5.7425,3.5,-0.69,3.567365975
10/01/2020 22:00,8.9305,1.35,9.031961595,6.0505,0,6.0505,2.88,1.35,3.180707468,8.7605,-3.22,9.333528821,6.0505,0,6.0505,2.71,-3.22,4.208622102
10/01/2020 22:30,8.4365,-0.65,8.461502955,7.9265,0,7.9265,0.51,-0.65,0.826196103,8.2365,-0.61,8.259057588,7.9265,0,7.9265,0.31,-0.61,0.684251416
10/01/2020 23:00,8.178,0,8.178,7.388,0,7.388,0.79,0,0.79,8.108,0.63,8.132438995,7.388,0,7.388,0.72,0.63,0.956713123
10/01/2020 23:30,8.299,-0.63,8.322878168,7.809,0,7.809,0.49,-0.63,0.798122798,7.969,-0.46,7.982265405,7.809,0,7.809,0.16,-0.46,0.487031826
11/01/2020 00:00,7.7465,-0.51,7.763270075,8.4665,0,8.4665,-0.72,-0.51,0.88232647,7.5865,-0.5,7.602958783,8.4665,0,8.4665,-0.88,-0.5,1.012126474
11/01/2020 00:30,9.733,-0.61,9.752096646,8.663,0,8.663,1.07,-0.61,1.231665539,9.593,-0.5,9.606021497,8.663,0,8.663,0.93,-0.5,1.055888252
11/01/2020 01:00,10.314,-0.73,10.33980155,9.024,0,9.024,1.29,-0.73,1.482228053,10.154,-0.64,10.1741494,9.024,0,9.024,1.13,-0.64,1.298653148
11/01/2020 01:30,9.9985,-0.67,10.02092322,8.7085,0,8.7085,1.29,-0.67,1.45361618,9.7385,-0.64,9.759507275,8.7085,0,8.7085,1.03,-0.64,1.212641744
11/01/2020 02:00,9.537,-0.74,9.565666156,9.597,0,9.597,-0.06,-0.74,0.742428448,9.067,-0.64,9.08955934,9.597,0,9.597,-0.53,-0.64,0.830963296
11/01/2020 02:30,9.841,-0.61,9.859887474,8.951,0,8.951,0.89,-0.61,1.078981001,9.631,-0.53,9.645572093,8.951,0,8.951,0.68,-0.53,0.862148479
11/01/2020 03:00,9.491,-0.54,9.50634951,8.661,0,8.661,0.83,-0.54,0.990202,9.341,-0.53,9.356023782,8.661,0,8.661,0.68,-0.53,0.862148479
11/01/2020 03:30,9.208,-0.54,9.223820467,8.568,0,8.568,0.64,-0.54,0.837376857,8.888,-0.53,8.903788183,8.568,0,8.568,0.32,-0.53,0.619112268
11/01/2020 04:00,8.695,-0.59,8.714994263,8.895,0,8.895,-0.2,-0.59,0.622976725,8.405,-0.53,8.421693713,8.895,0,8.895,-0.49,-0.53,0.721803297
11/01/2020 04:30,7.892,-0.68,7.921241317,9.352,0,9.352,-1.46,-0.68,1.610589954,7.712,-0.62,7.736882059,9.352,0,9.352,-1.64,-0.62,1.753282636
11/01/2020 05:00,8.1325,-0.87,8.17890312,10.4525,0,10.4525,-2.32,-0.87,2.477761086,7.9725,-0.76,8.008642597,10.4525,0,10.4525,-2.48,-0.76,2.593838854
11/01/2020 05:30,8.073,-0.94,8.127541387,10.603,0,10.603,-2.53,-0.94,2.698981289,7.913,-0.83,7.95641056,10.603,0,10.603,-2.69,-0.83,2.815137652
11/01/2020 06:00,8.13,-0.88,8.177487389,10.34,0,10.34,-2.21,-0.88,2.378760181,7.97,-0.77,8.007109341,10.34,0,10.34,-2.37,-0.77,2.49194703
11/01/2020 06:30,8.531,-1.09,8.600352377,10.851,0,10.851,-2.32,-1.09,2.563298656,8.361,-0.97,8.417079125,10.851,0,10.851,-2.49,-0.97,2.672264957
11/01/2020 07:00,8.7565,-1.3,8.852473793,11.2565,0,11.2565,-2.5,-1.3,2.817800561,8.5865,-1.18,8.667201524,11.2565,0,11.2565,-2.67,-1.18,2.919126582
11/01/2020 07:30,8.67,-1.36,8.776018459,11.63,0,11.63,-2.96,-1.36,3.257483691,8.51,-1.24,8.599866278,11.63,0,11.63,-3.12,-1.24,3.357379931
11/01/2020 08:00,8.852,-1.36,8.955864224,11.612,0,11.612,-2.76,-1.36,3.076881538,8.662,-1.24,8.750305366,11.612,0,11.612,-2.95,-1.24,3.200015625
11/01/2020 08:30,9.247,-1.48,9.364689477,11.787,0,11.787,-2.54,-1.48,2.939727879,9.047,-1.35,9.147169453,11.787,0,11.787,-2.74,-1.35,3.054521239
11/01/2020 09:00,9.545,-1.62,9.681499109,12.015,0,12.015,-2.47,-1.62,2.953861879,9.325,-1.5,9.444872948,12.015,0,12.015,-2.69,-1.5,3.079951298
11/01/2020 09:30,9.831,-1.73,9.982056952,12.261,0,12.261,-2.43,-1.73,2.982918034,9.571,-1.61,9.705469643,12.261,0,12.261,-2.69,-1.61,3.134996013
11/01/2020 10:00,9.896,-1.67,10.03592128,12.286,0,12.286,-2.39,-1.67,2.915647441,9.686,-1.54,9.807660068,12.286,0,12.286,-2.6,-1.54,3.021853736
11/01/2020 10:30,10.032,-1.74,10.18177902,12.552,0,12.552,-2.52,-1.74,3.062352037,9.842,-1.62,9.974435523,12.552,0,12.552,-2.71,-1.62,3.157293144
11/01/2020 11:00,9.8145,-1.69,9.958941221,12.6445,0,12.6445,-2.83,-1.69,3.296209945,9.6445,-1.57,9.77145231,12.6445,0,12.6445,-3,-1.57,3.385985824
11/01/2020 11:30,9.7165,-1.73,9.869309614,12.5065,0,12.5065,-2.79,-1.73,3.282834141,9.5565,-1.57,9.684605942,12.5065,0,12.5065,-2.95,-1.57,3.341766
11/01/2020 12:00,9.6565,-1.82,9.826514756,12.7265,0,12.7265,-3.07,-1.82,3.568935415,9.4665,-1.69,9.616169833,12.7265,0,12.7265,-3.26,-1.69,3.672015795
11/01/2020 12:30,9.962,-1.82,10.12688718,12.832,0,12.832,-2.87,-1.82,3.398426106,9.782,-1.69,9.926914123,12.832,0,12.832,-3.05,-1.69,3.48691841
11/01/2020 13:00,9.937,-0.8,9.969150867,12.677,0,12.677,-2.74,-0.8,2.854400112,9.797,-2.59,10.13357336,12.677,0,12.677,-2.88,-2.59,3.873306081
11/01/2020 13:30,9.8205,-1.59,9.948382796,12.6305,0,12.6305,-2.81,-1.59,3.22865297,9.6405,-1.48,9.753442482,12.6305,0,12.6305,-2.99,-1.48,3.336240399
11/01/2020 14:00,9.639,-1.64,9.777521209,12.859,0,12.859,-3.22,-1.64,3.613585477,9.459,-1.52,9.580348689,12.859,0,12.859,-3.4,-1.52,3.724298592
11/01/2020 14:30,9.7315,-1.64,9.868722929,12.7815,0,12.7815,-3.05,-1.64,3.462961161,9.5415,-1.52,9.661812576,12.7815,0,12.7815,-3.24,-1.52,3.578826623
11/01/2020 15:00,9.7245,-1.58,9.85202011,12.2945,0,12.2945,-2.57,-1.58,3.016836091,9.5345,-1.46,9.645635814,12.2945,0,12.2945,-2.76,-1.46,3.122370894
11/01/2020 15:30,9.813,-1.53,9.931559243,11.953,0,11.953,-2.14,-1.53,2.630684322,9.613,-1.41,9.715856576,11.953,0,11.953,-2.34,-1.41,2.731977306
11/01/2020 16:00,10.019,-1.63,10.15072712,12.059,0,12.059,-2.04,-1.63,2.611225766,9.809,-1.51,9.924544372,12.059,0,12.059,-2.25,-1.51,2.709723233
11/01/2020 16:30,10.4695,-1.63,10.59562788,12.0995,0,12.0995,-1.63,-1.63,2.305168107,10.2395,-1.51,10.35023962,12.0995,0,12.0995,-1.86,-1.51,2.395767101
11/01/2020 17:00,11.111,-1.78,11.25267617,12.261,0,12.261,-1.15,-1.78,2.119174368,10.851,-1.65,10.97573237,12.261,0,12.261,-1.41,-1.65,2.17039167
