Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
11/01/2020 17:30,11.5025,-1.78,11.63941177,12.1225,0,12.1225,-0.62,-1.78,1.884887265,11.3325,-1.65,11.45198918,12.1225,0,12.1225,-0.79,-1.65,1.829371477
11/01/2020 18:00,11.669,-1.78,11.80398073,12.289,0,12.289,-0.62,-1.78,1.884887265,11.379,-1.65,11.49800596,12.289,0,12.289,-0.91,-1.65,1.884303585
11/01/2020 18:30,11.4925,-1.73,11.6219816,12.2225,0,12.2225,-0.73,-1.73,1.877711373,11.2525,-1.59,11.36427984,12.2225,0,12.2225,-0.97,-1.59,1.862525168
11/01/2020 19:00,11.2995,-1.73,11.43116793,12.3195,0,12.3195,-1.02,-1.73,2.008307745,11.0195,-1.59,11.13361937,12.3195,0,12.3195,-1.3,-1.59,2.053801354
11/01/2020 19:30,10.923,-1.73,11.05915137,12.453,0,12.453,-1.53,-1.73,2.309502111,10.663,-1.62,10.78535901,12.453,0,12.453,-1.79,-1.62,2.414228655
11/01/2020 20:00,10.4985,-1.66,10.62892762,12.3885,0,12.3885,-1.89,-1.66,2.515492,10.2585,-1.54,10.37344794,12.3885,0,12.3885,-2.13,-1.54,2.628402557
11/01/2020 20:30,10.0295,-1.37,10.12263653,11.9195,0,11.9195,-1.89,-1.37,2.33430932,9.7895,-1.26,9.870253809,11.9195,0,11.9195,-2.13,-1.26,2.474772717
11/01/2020 21:00,9.5955,-1.37,9.692807656,11.9655,0,11.9655,-2.37,-1.37,2.737480594,9.3955,-1.26,9.479610765,11.9655,0,11.9655,-2.57,-1.26,2.862254356
11/01/2020 21:30,9.0625,-1.23,9.145589442,11.8725,0,11.8725,-2.81,-1.23,3.06740933,8.8825,-1.13,8.954088801,11.8725,0,11.8725,-2.99,-1.13,3.19640423
11/01/2020 22:00,8.606,-1.23,8.693453629,11.976,0,11.976,-3.37,-1.23,3.587450348,8.446,-1.13,8.521256715,11.976,0,11.976,-3.53,-1.13,3.706453831
11/01/2020 22:30,8.2625,-1.23,8.353550518,11.8525,0,11.8525,-3.59,-1.23,3.794864951,8.1125,-1.13,8.190821464,11.8525,0,11.8525,-3.74,-1.13,3.906980932
11/01/2020 23:00,8.048,-1.23,8.141449748,11.858,0,11.858,-3.81,-1.23,4.003623359,7.918,-1.13,7.998226303,11.858,0,11.858,-3.94,-1.13,4.0988413
11/01/2020 23:30,8.1095,-1.17,8.193466315,11.7595,0,11.7595,-3.65,-1.17,3.832936211,7.9695,-1.13,8.049213021,11.7595,0,11.7595,-3.79,-1.13,3.954870415
12/01/2020 00:00,8.005,-1.17,8.090050989,11.725,0,11.725,-3.72,-1.17,3.899653831,7.875,-1.09,7.950077044,11.725,0,11.725,-3.85,-1.09,4.001324781
12/01/2020 00:30,9.48,-1.17,9.551926507,11.71,0,11.71,-2.23,-1.17,2.518293073,9.27,-1.09,9.33386308,11.71,0,11.71,-2.44,-1.09,2.672395929
12/01/2020 01:00,9.438,-1.03,9.494037287,11.048,0,11.048,-1.61,-1.03,1.911282292,9.288,-0.92,9.333452952,11.048,0,11.048,-1.76,-0.92,1.985950654
12/01/2020 01:30,9.3645,-0.76,9.395289258,10.0345,0,10.0345,-0.67,-0.76,1.013163363,9.1145,-0.67,9.139092419,10.0345,0,10.0345,-0.92,-0.67,1.138112472
12/01/2020 02:00,9.466,-1.03,9.521872505,10.966,0,10.966,-1.5,-1.03,1.819587865,9.256,-0.93,9.302603722,10.966,0,10.966,-1.71,-0.93,1.946535384
12/01/2020 02:30,9.45,-1.26,9.533629949,11.7,0,11.7,-2.25,-1.26,2.578778781,9.24,-1.15,9.311288847,11.7,0,11.7,-2.46,-1.15,2.715529414
12/01/2020 03:00,9.139,-1.12,9.207373187,11.339,0,11.339,-2.2,-1.12,2.46868386,8.949,-1.02,9.006941823,11.339,0,11.339,-2.39,-1.02,2.598557292
12/01/2020 03:30,8.88,-1.06,8.943041988,11.47,0,11.47,-2.59,-1.06,2.798517465,8.7,-0.97,8.753907699,11.47,0,11.47,-2.77,-0.97,2.934927597
12/01/2020 04:00,8.3675,-0.79,8.404710361,9.9975,0,9.9975,-1.63,-0.79,1.811353085,8.2375,-0.55,8.255840736,9.9975,0,9.9975,-1.76,-0.55,1.843936008
12/01/2020 04:30,8.159,-0.63,8.183286687,10.049,0,10.049,-1.89,-0.63,1.992234926,7.989,-0.55,8.007909902,10.049,0,10.049,-2.06,-0.55,2.132158531
12/01/2020 05:00,7.9485,-0.57,7.96891161,9.8385,0,9.8385,-1.89,-0.57,1.974082065,7.7785,-0.51,7.795201232,9.8385,0,9.8385,-2.06,-0.51,2.122192263
12/01/2020 05:30,7.8635,-0.62,7.887904173,9.9035,0,9.9035,-2.04,-0.62,2.13213508,7.6935,-0.57,7.71458633,9.9035,0,9.9035,-2.21,-0.57,2.282323378
12/01/2020 06:00,7.8415,-0.85,7.887434453,10.4615,0,10.4615,-2.62,-0.85,2.754432791,7.6815,-0.75,7.718027096,10.4615,0,10.4615,-2.78,-0.75,2.879392297
12/01/2020 06:30,8.2065,-1.19,8.292330327,11.6965,0,11.6965,-3.49,-1.19,3.687302537,8.0465,-1.08,8.1186552,11.6965,0,11.6965,-3.65,-1.08,3.806428772
12/01/2020 07:00,8.4215,-1.19,8.505160919,11.3215,0,11.3215,-2.9,-1.19,3.134661066,8.2515,-1.08,8.321877928,11.3215,0,11.3215,-3.07,-1.08,3.254427753
12/01/2020 07:30,8.234,-1.23,8.325362214,11.294,0,11.294,-3.06,-1.23,3.297953911,8.094,-1.12,8.171122077,11.294,0,11.294,-3.2,-1.12,3.390339216
12/01/2020 08:00,8.4345,-1.37,8.545038926,11.4945,0,11.4945,-3.06,-1.37,3.352685491,8.2945,-1.25,8.388160123,11.4945,0,11.4945,-3.2,-1.25,3.435476677
12/01/2020 08:30,8.663,-1.17,8.741651389,10.983,0,10.983,-2.32,-1.17,2.598326384,8.493,-1.05,8.557660253,10.983,0,10.983,-2.49,-1.05,2.702332326
12/01/2020 09:00,8.939,-0.97,8.991474907,10.359,0,10.359,-1.42,-0.97,1.719680203,8.789,-0.85,8.830006852,10.359,0,10.359,-1.57,-0.85,1.785329101
12/01/2020 09:30,9.0515,-0.74,9.081698754,9.8315,0,9.8315,-0.78,-0.74,1.075174404,8.9615,-0.62,8.982921699,9.8315,0,9.8315,-0.87,-0.62,1.068316433
12/01/2020 10:00,9.5435,-0.67,9.566989717,8.8935,0,8.8935,0.65,-0.67,0.933488082,9.3135,-0.62,9.334113897,8.8935,0,8.8935,0.42,-0.62,0.748865809
12/01/2020 10:30,9.0955,-0.62,9.116606839,9.8455,0,9.8455,-0.75,-0.62,0.973087869,9.0655,-0.53,9.080979586,9.8455,0,9.8455,-0.78,-0.53,0.943027041
12/01/2020 11:00,9.1335,-0.75,9.164241499,10.8535,0,10.8535,-1.72,-0.75,1.876406139,9.1235,-0.65,9.146625184,10.8535,0,10.8535,-1.73,-0.65,1.848080085
12/01/2020 11:30,8.9465,-0.63,8.968654428,10.6665,0,10.6665,-1.72,-0.63,1.831747799,8.9365,-0.55,8.953408974,10.6665,0,10.6665,-1.73,-0.55,1.815323663
12/01/2020 12:00,8.491,-0.68,8.518185311,10.981,0,10.981,-2.49,-0.68,2.5811819,8.591,-0.62,8.613343195,10.981,0,10.981,-2.39,-0.62,2.469109151
12/01/2020 12:30,8.5645,-0.68,8.591452744,11.5845,0,11.5845,-3.02,-0.68,3.095609795,8.4845,-0.62,8.507122913,11.5845,0,11.5845,-3.1,-0.62,3.161392098
12/01/2020 13:00,8.4975,-0.68,8.524664583,11.5175,0,11.5175,-3.02,-0.68,3.095609795,8.5275,-0.62,8.550009137,11.5175,0,11.5175,-2.99,-0.62,3.053604428
12/01/2020 13:30,8.3755,-0.75,8.409013037,12.4255,0,12.4255,-4.05,-0.75,4.118859065,8.5055,-0.62,8.528067205,12.4255,0,12.4255,-3.92,-0.62,3.968727756
12/01/2020 14:00,8.318,-0.7,8.347402231,11.018,0,11.018,-2.7,-0.7,2.789265136,8.258,-0.62,8.281241694,11.018,0,11.018,-2.76,-0.62,2.828780656
12/01/2020 14:30,8.3205,-0.54,8.338004572,9.3505,0,9.3505,-1.03,-0.54,1.162970335,8.2405,-0.51,8.256266726,9.3505,0,9.3505,-1.11,-0.51,1.221556384
12/01/2020 15:00,8.945,-0.54,8.961284785,7.725,0,7.725,1.22,-0.54,1.334166406,8.865,-0.66,8.889534577,7.725,0,7.725,1.14,-0.66,1.317269904
12/01/2020 15:30,9.196,-0.54,9.211841075,7.476,0,7.476,1.72,-0.54,1.802775638,9.076,-0.53,9.091461709,7.476,0,7.476,1.6,-0.53,1.685496959
12/01/2020 16:00,9.661,-0.59,9.678998967,7.941,0,7.941,1.72,-0.59,1.818378398,9.541,-0.53,9.55570934,7.941,0,7.941,1.6,-0.53,1.685496959
12/01/2020 16:30,10.176,-0.53,10.18979274,6.636,0,6.636,3.54,-0.53,3.579455266,9.886,-0.53,9.900196766,6.636,0,6.636,3.25,-0.53,3.292931824
12/01/2020 17:00,10.9765,-0.66,10.99632449,4.3765,0,4.3765,6.6,-0.66,6.63291791,10.6265,-0.53,10.63970875,4.3765,0,4.3765,6.25,-0.53,6.272431745
12/01/2020 17:30,11.632,-0.66,11.65070916,3.142,0,3.142,8.49,-0.66,8.515615069,11.262,-0.53,11.27446424,3.142,0,3.142,8.12,-0.53,8.137278415
12/01/2020 18:00,11.732,-0.53,11.74396543,3.882,0,3.882,7.85,-0.53,7.867871377,11.352,-0.53,11.36436553,3.882,0,3.882,7.47,-0.53,7.488778272
12/01/2020 18:30,11.471,-0.73,11.49420467,4.781,0,4.781,6.69,-0.73,6.729710246,11.111,-0.73,11.13495492,4.781,0,4.781,6.33,-0.73,6.371954174
12/01/2020 19:00,11.118,-0.69,11.13939065,3.698,0,3.698,7.42,-0.69,7.452013151,10.778,-0.57,10.79306185,3.698,0,3.698,7.08,-0.57,7.102907855
12/01/2020 19:30,10.5995,-0.73,10.62460824,4.1595,0,4.1595,6.44,-0.73,6.481242165,10.2695,-0.57,10.28530652,4.1595,0,4.1595,6.11,-0.57,6.136529964
12/01/2020 20:00,10.158,-0.55,10.17287885,3.398,0,3.398,6.76,-0.55,6.782337355,9.868,-0.5,9.880659087,3.398,0,3.398,6.47,-0.5,6.489291179
12/01/2020 20:30,9.7035,-0.32,9.708775013,1.9735,0,1.9735,7.73,-0.32,7.736620709,9.4435,0.51,9.45726135,1.9735,0,1.9735,7.47,0.51,7.487389398
12/01/2020 21:00,9.309,1.7,9.46295308,2.639,0,2.639,6.67,1.7,6.883233252,9.079,0.37,9.086536249,2.639,0,2.639,6.44,0.37,6.450620125
12/01/2020 21:30,8.9635,0.21,8.965959639,4.5635,0,4.5635,4.4,0.21,4.405008513,8.7435,0.68,8.769902636,4.5635,0,4.5635,4.18,0.68,4.234949823
12/01/2020 22:00,8.339,0.44,8.350600038,4.069,0,4.069,4.27,0.44,4.292609929,8.149,0.51,8.164943417,4.069,0,4.069,4.08,0.51,4.111751452
12/01/2020 22:30,8.002,0.51,8.018235716,4.092,0,4.092,3.91,0.51,3.943120592,7.812,0.51,7.828629765,4.092,0,4.092,3.72,0.51,3.754796932
12/01/2020 23:00,7.755,0.51,7.771751733,4.925,0,4.925,2.83,0.51,2.875586897,7.585,0.51,7.602126347,4.925,0,4.925,2.66,0.51,2.708449741
12/01/2020 23:30,7.722,0.51,7.738823166,4.572,0,4.572,3.15,0.51,3.191018646,7.562,0.51,7.57917832,4.572,0,4.572,2.99,0.51,3.033183146
13/01/2020 00:00,7.6065,0.51,7.623578048,3.9965,0,3.9965,3.61,0.51,3.645846952,7.4465,0.51,7.463944148,3.9965,0,3.9965,3.45,0.51,3.487491935
13/01/2020 00:30,9.291,-2.13,9.532029217,4.481,0,4.481,4.81,-2.13,5.260513283,9.041,1.5,9.164588425,4.481,0,4.481,4.56,1.5,4.800374985
13/01/2020 01:00,9.779,0.63,9.799272473,3.049,0,3.049,6.73,0.63,6.759423052,9.509,0.52,9.523207495,3.049,0,3.049,6.46,0.52,6.480895
13/01/2020 01:30,9.8405,0.63,9.860646036,3.3105,0,3.3105,6.53,0.63,6.560320114,9.5805,0.63,9.601191606,3.3105,0,3.3105,6.27,0.63,6.301571233
13/01/2020 02:00,9.422,3.49,10.04759593,3.952,0,3.952,5.47,3.49,6.488528339,9.232,-1.83,9.411627064,3.952,0,3.952,5.28,-1.83,5.588139225
13/01/2020 02:30,9.433,0.52,9.44732179,4.043,0,4.043,5.39,0.52,5.415025392,9.193,0.51,9.207135765,4.043,0,4.043,5.15,0.51,5.175190818
13/01/2020 03:00,9.1875,0.52,9.20220388,3.6575,0,3.6575,5.53,0.52,5.554394656,8.9575,0.51,8.972006813,3.6575,0,3.6575,5.3,0.51,5.324481195
13/01/2020 03:30,8.8375,0.68,8.863622637,3.8775,0,3.8775,4.96,0.68,5.006395909,8.6175,0.51,8.632578193,3.8775,0,3.8775,4.74,0.51,4.767357759
13/01/2020 04:00,8.679,0.76,8.712212176,5.049,0,5.049,3.63,0.76,3.708705974,8.469,0.51,8.484342108,5.049,0,5.049,3.42,0.51,3.457817231
13/01/2020 04:30,8.3805,0.63,8.40414661,5.6805,0,5.6805,2.7,0.63,2.772525924,8.1805,0.51,8.196382144,5.6805,0,5.6805,2.5,0.51,2.551489761
13/01/2020 05:00,8.119,0.63,8.143405983,6.499,0,6.499,1.62,0.63,1.738188712,7.929,0.63,7.953988999,6.499,0,6.499,1.43,0.63,1.562625995
13/01/2020 05:30,8.211,-1.27,8.308635327,6.331,0,6.331,1.88,-1.27,2.268766185,8.021,2.06,8.281306721,6.331,0,6.331,1.69,2.06,2.664526224
13/01/2020 06:00,8.538,0,8.538,6.418,0,6.418,2.12,0,2.12,8.338,0,8.338,6.418,0,6.418,1.92,0,1.92
13/01/2020 06:30,9.351,-0.55,9.367160776,6.571,0,6.571,2.78,-0.55,2.83388426,9.121,-0.5,9.134694357,6.571,0,6.571,2.55,-0.5,2.598557292
13/01/2020 07:00,10.2505,-0.86,10.28651303,7.8205,0,7.8205,2.43,-0.86,2.577692767,9.9905,-0.73,10.01713483,7.8205,0,7.8205,2.17,-0.73,2.289497762
13/01/2020 07:30,10.536,-1.19,10.60298996,8.756,0,8.756,1.78,-1.19,2.141144554,10.406,-1.07,10.46086689,8.756,0,8.756,1.65,-1.07,1.966570619
13/01/2020 08:00,10.7035,-1.39,10.79337817,9.7235,0,9.7235,0.98,-1.39,1.700735135,10.5635,-1.26,10.63838015,9.7235,0,9.7235,0.84,-1.26,1.514331536
13/01/2020 08:30,10.8945,-1.48,10.99456822,9.9145,0,9.9145,0.98,-1.48,1.775049295,10.5345,-1.35,10.62064924,9.9145,0,9.9145,0.62,-1.35,1.485563866
13/01/2020 09:00,10.5165,-2.1,10.72412105,11.8165,0,11.8165,-1.3,-2.1,2.469817807,10.2565,-1.96,10.44209712,11.8165,0,11.8165,-1.56,-1.96,2.50503493
13/01/2020 09:30,10.5725,-2.01,10.76187048,11.9325,0,11.9325,-1.36,-2.01,2.426870413,10.2925,-1.86,10.45921394,11.9325,0,11.9325,-1.64,-1.86,2.479758053
13/01/2020 10:00,10.6675,-2.14,10.88003475,12.3075,0,12.3075,-1.64,-2.14,2.696145397,10.4275,-2,10.61756828,12.3075,0,12.3075,-1.88,-2,2.744886154
13/01/2020 10:30,10.4425,-2.19,10.66967227,12.8225,0,12.8225,-2.38,-2.19,3.234269624,10.1925,-2.04,10.39464556,12.8225,0,12.8225,-2.63,-2.04,3.328438072
13/01/2020 11:00,10.494,-2.19,10.72008097,12.514,0,12.514,-2.02,-2.19,2.979345566,10.254,-2.04,10.45495653,12.514,0,12.514,-2.26,-2.04,3.044536089
13/01/2020 11:30,10.4885,-2.24,10.72502831,12.7785,0,12.7785,-2.29,-2.24,3.203388831,10.2585,-2.09,10.46923695,12.7785,0,12.7785,-2.52,-2.09,3.273912033
13/01/2020 12:00,10.4855,-2.19,10.71176037,12.7755,0,12.7755,-2.29,-2.19,3.168627463,10.2555,-2.04,10.4564277,12.7755,0,12.7755,-2.52,-2.04,3.242221461
13/01/2020 12:30,10.4985,-2.08,10.70256522,12.6185,0,12.6185,-2.12,-2.08,2.969983165,10.3285,-1.95,10.51096629,12.6185,0,12.6185,-2.29,-1.95,3.007756639
13/01/2020 13:00,10.7115,-2.08,10.91158248,12.4215,0,12.4215,-1.71,-2.08,2.69267525,10.4715,-1.95,10.6515169,12.4215,0,12.4215,-1.95,-1.95,2.757716447
13/01/2020 13:30,10.8015,-2.08,10.99994556,12.2115,0,12.2115,-1.41,-2.08,2.512866889,10.5315,-1.9,10.70151822,12.2115,0,12.2115,-1.68,-1.9,2.536217656
13/01/2020 14:00,10.622,-2.08,10.82373706,12.352,0,12.352,-1.73,-2.08,2.705420485,10.372,-1.9,10.54459027,12.352,0,12.352,-1.98,-1.9,2.74415743
13/01/2020 14:30,10.3975,-2.02,10.59190286,11.6175,0,11.6175,-1.22,-2.02,2.359830502,10.1175,-1.86,10.28705042,11.6175,0,11.6175,-1.5,-1.86,2.38947693
13/01/2020 15:00,10.6055,-1.97,10.78691477,10.9555,0,10.9555,-0.35,-1.97,2.000849819,10.3055,-1.82,10.46497636,10.9555,0,10.9555,-0.65,-1.82,1.932588937
13/01/2020 15:30,11.0375,-1.8,11.18330927,10.4075,0,10.4075,0.63,-1.8,1.907065809,10.7675,-1.64,10.8916783,10.4075,0,10.4075,0.36,-1.64,1.679047349
13/01/2020 16:00,11.2865,-1.73,11.41831784,10.4665,0,10.4665,0.82,-1.73,1.914497323,11.0865,-1.57,11.19711491,10.4665,0,10.4665,0.62,-1.57,1.687986967
13/01/2020 16:30,11.933,-1.87,12.07863357,11.053,0,11.053,0.88,-1.87,2.066712365,11.673,-1.7,11.79614043,11.053,0,11.053,0.62,-1.7,1.809530326
13/01/2020 17:00,12.328,-1.87,12.46902097,11.038,0,11.038,1.29,-1.87,2.27178344,12.188,-1.7,12.30598814,11.038,0,11.038,1.15,-1.7,2.052437575
13/01/2020 17:30,12.7015,-2.07,12.86907154,11.9515,0,11.9515,0.75,-2.07,2.201681176,12.6615,-1.9,12.80326452,11.9515,0,11.9515,0.71,-1.9,2.028324432
13/01/2020 18:00,12.49,-1.57,12.58828821,10.42,0,10.42,2.07,-1.57,2.598037721,12.1,-1.41,12.18187588,10.42,0,10.42,1.68,-1.41,2.193285207
13/01/2020 18:30,12.157,-0.65,12.17436442,9.077,0,9.077,3.08,-0.65,3.14784053,11.837,-1.41,11.9206824,9.077,0,9.077,2.76,-1.41,3.099306374
13/01/2020 19:00,11.763,-1,11.80542964,8.943,0,8.943,2.82,-1,2.992056149,11.423,-0.86,11.45532754,8.943,0,8.943,2.48,-0.86,2.62488095
13/01/2020 19:30,11.3035,-0.74,11.32769669,7.7235,0,7.7235,3.58,-0.74,3.655680511,10.9935,-0.63,11.01153678,7.7235,0,7.7235,3.27,-0.63,3.330135132
13/01/2020 20:00,11.245,-1.32,11.32220937,10.495,0,10.495,0.75,-1.32,1.518189711,10.735,-1.2,10.80186211,10.495,0,10.495,0.24,-1.2,1.223764683
13/01/2020 20:30,10.579,-1.17,10.64350229,9.909,0,9.909,0.67,-1.17,1.348258136,10.239,-1.05,10.29269746,9.909,0,9.909,0.33,-1.05,1.10063618
13/01/2020 21:00,9.944,-0.65,9.965221322,7.614,0,7.614,2.33,-0.65,2.418966722,9.674,-0.62,9.693847327,7.614,0,7.614,2.06,-0.62,2.15127869
13/01/2020 21:30,9.397,-0.57,9.41427156,5.147,0,5.147,4.25,-0.57,4.288053171,9.157,-0.41,9.166174175,5.147,0,5.147,4.01,-0.41,4.030905605
13/01/2020 22:00,8.828,-0.47,8.840502474,5.928,0,5.928,2.9,-0.47,2.937839342,8.618,0.63,8.640996702,5.928,0,5.928,2.69,0.63,2.762788446
13/01/2020 22:30,8.181,-0.75,8.215306507,9.201,0,9.201,-1.02,-0.75,1.266056871,7.921,-0.74,7.955491248,9.201,0,9.201,-1.28,-0.74,1.478512766
13/01/2020 23:00,8.1235,-0.75,8.158048311,9.4935,0,9.4935,-1.37,-0.75,1.561857868,7.9435,-0.66,7.970871486,9.4935,0,9.4935,-1.55,-0.66,1.684666139
13/01/2020 23:30,8.083,-0.86,8.128621593,10.123,0,10.123,-2.04,-0.86,2.213865398,7.923,-0.78,7.961301966,10.123,0,10.123,-2.2,-0.78,2.334180798
14/01/2020 00:00,7.7945,-0.59,7.816797954,8.2645,0,8.2645,-0.47,-0.59,0.754320887,7.5445,-0.55,7.564521151,8.2645,0,8.2645,-0.72,-0.55,0.906035319
14/01/2020 00:30,9.5035,0,9.5035,6.6235,0,6.6235,2.88,0,2.88,9.2735,0.63,9.294875053,6.6235,0,6.6235,2.65,0.63,2.723857559
14/01/2020 01:00,9.88,-0.51,9.893154199,7.44,0,7.44,2.44,-0.51,2.492729428,9.63,-0.47,9.641462545,7.44,0,7.44,2.19,-0.47,2.239866067
14/01/2020 01:30,9.921,-0.51,9.934099909,5.891,0,5.891,4.03,-0.51,4.062142292,9.671,-0.14,9.672013286,5.891,0,5.891,3.78,-0.14,3.782591704
14/01/2020 02:00,9.7185,-0.4,9.72672824,5.1685,0,5.1685,4.55,-0.4,4.567548577,9.4785,0.02,9.4785211,5.1685,0,5.1685,4.31,0.02,4.310046403
14/01/2020 02:30,10.319,-0.78,10.34843761,7.069,0,7.069,3.25,-0.78,3.342289634,9.999,-0.67,10.0214221,7.069,0,7.069,2.93,-0.67,3.005628054
14/01/2020 03:00,9.4805,-0.61,9.500104223,6.7505,0,6.7505,2.73,-0.61,2.797320146,9.2605,-0.55,9.276818434,6.7505,0,6.7505,2.51,-0.55,2.56955249
14/01/2020 03:30,9.1435,-0.31,9.14875359,5.6435,0,5.6435,3.5,-0.31,3.513701752,8.9335,0.57,8.951665892,5.6435,0,5.6435,3.29,0.57,3.33901183
14/01/2020 04:00,8.98,0.51,8.994470524,6.76,0,6.76,2.22,0.51,2.277827913,8.78,0.51,8.7947996,6.76,0,6.76,2.02,0.51,2.083386666
14/01/2020 04:30,8.7655,-0.54,8.78211764,7.5055,0,7.5055,1.26,-0.54,1.370839159,8.6255,-0.5,8.63997976,7.5055,0,7.5055,1.12,-0.5,1.226539849
14/01/2020 05:00,8.3775,-0.24,8.380937075,5.4675,0,5.4675,2.91,-0.24,2.919880135,8.1875,0.57,8.207317238,5.4675,0,5.4675,2.72,0.57,2.779082582
14/01/2020 05:30,8.374,-0.37,8.382170125,5.914,0,5.914,2.46,-0.37,2.487669592,8.184,0.23,8.187231278,5.914,0,5.914,2.27,0.23,2.28162223
14/01/2020 06:00,8.649,-0.44,8.660184813,6.189,0,6.189,2.46,-0.44,2.499039816,8.399,-0.61,8.421122312,6.189,0,6.189,2.21,-0.61,2.292640399
14/01/2020 06:30,9.4675,-0.5,9.48069387,6.0575,0,6.0575,3.41,-0.5,3.446461954,9.2475,-0.67,9.271739656,6.0575,0,6.0575,3.19,-0.67,3.259601203
14/01/2020 07:00,10.072,-0.5,10.08440301,3.792,0,3.792,6.28,-0.5,6.299873015,9.842,-0.56,9.857918847,3.792,0,3.792,6.05,-0.56,6.075862079
14/01/2020 07:30,11.077,-1.16,11.13757285,8.427,0,8.427,2.65,-1.16,2.892766842,11.097,-1.1,11.15138597,8.427,0,8.427,2.67,-1.1,2.88771536
14/01/2020 08:00,10.7735,-1.58,10.888742,10.3035,0,10.3035,0.47,-1.58,1.648423489,10.0435,-1.44,10.14620581,10.3035,0,10.3035,-0.26,-1.44,1.463283978
14/01/2020 08:30,10.901,-1.62,11.0207169,10.191,0,10.191,0.71,-1.62,1.768756625,10.681,-1.44,10.77763244,10.191,0,10.191,0.49,-1.44,1.521085139
14/01/2020 09:00,10.0695,-1.75,10.22043689,10.7595,0,10.7595,-0.69,-1.75,1.88111669,9.6895,-1.58,9.817474739,10.7595,0,10.7595,-1.07,-1.58,1.908219065
14/01/2020 09:30,10.358,-2.02,10.55313053,11.728,0,11.728,-1.37,-2.02,2.440758079,10.108,-1.86,10.27770714,11.728,0,11.728,-1.62,-1.86,2.466576575
14/01/2020 10:00,10.5525,-2.1,10.75942639,11.6625,0,11.6625,-1.11,-2.1,2.375310506,10.2925,-1.93,10.47188886,11.6625,0,11.6625,-1.37,-1.93,2.366812202
14/01/2020 10:30,10.554,-2.1,10.76089755,12.064,0,12.064,-1.51,-2.1,2.586522762,10.324,-1.93,10.50285085,12.064,0,12.064,-1.74,-1.93,2.598557292
14/01/2020 11:00,10.55,-2.1,10.75697448,12.06,0,12.06,-1.51,-2.1,2.586522762,10.32,-1.93,10.49891899,12.06,0,12.06,-1.74,-1.93,2.598557292
14/01/2020 11:30,10.4055,-2.1,10.61529228,12.1655,0,12.1655,-1.76,-2.1,2.74,10.2055,-1.93,10.38639159,12.1655,0,12.1655,-1.96,-1.93,2.750727177
14/01/2020 12:00,9.9785,-2.1,10.19708107,11.2785,0,11.2785,-1.3,-2.1,2.469817807,9.7185,-1.89,9.900572824,11.2785,0,11.2785,-1.56,-1.89,2.450652974
14/01/2020 12:30,10.976,-1.95,11.14787316,9.936,0,9.936,1.04,-1.95,2.21,10.596,-1.77,10.74281695,9.936,0,9.936,0.66,-1.77,1.889047379
14/01/2020 13:00,10.9,-1.9,11.06435719,10.08,0,10.08,0.82,-1.9,2.069396047,10.63,-1.72,10.76825427,10.08,0,10.08,0.55,-1.72,1.805796223
14/01/2020 13:30,10.623,-1.79,10.77275401,10.203,0,10.203,0.42,-1.79,1.838613608,10.213,-1.62,10.34068513,10.203,0,10.203,0.01,-1.62,1.620030864
14/01/2020 14:00,10.213,-1.85,10.37920368,11.513,0,11.513,-1.3,-1.85,2.261083811,10.003,-1.68,10.14309662,11.513,0,11.513,-1.51,-1.68,2.2588714
14/01/2020 14:30,10.2635,-1.98,10.45274281,11.5635,0,11.5635,-1.3,-1.98,2.368628295,10.0035,-1.83,10.16950895,11.5635,0,11.5635,-1.56,-1.83,2.404682931
14/01/2020 15:00,9.8555,-1.98,10.05242659,11.8055,0,11.8055,-1.95,-1.98,2.779010615,9.6155,-1.83,9.788091757,11.8055,0,11.8055,-2.19,-1.83,2.853944639
14/01/2020 15:30,10.2105,-2.13,10.4303025,12.2205,0,12.2205,-2.01,-2.13,2.928651567,9.9605,-1.98,10.1553907,12.2205,0,12.2205,-2.26,-1.98,3.004663043
14/01/2020 16:00,10.483,-2.06,10.68348674,12.083,0,12.083,-1.6,-2.06,2.608371139,10.213,-1.91,10.39006588,12.083,0,12.083,-1.87,-1.91,2.673013281
14/01/2020 16:30,10.918,-1.89,11.08038014,11.908,0,11.908,-0.99,-1.89,2.133588526,10.678,-1.74,10.81883931,11.908,0,11.908,-1.23,-1.74,2.130844903
14/01/2020 17:00,12.18,-4.21,12.88706716,11.44,0,11.44,0.74,-4.21,4.274540911,11.25,0.68,11.27053237,11.44,0,11.44,-0.19,0.68,0.706045324
14/01/2020 17:30,12.2505,-5.21,13.31235705,11.4405,0,11.4405,0.81,-5.21,5.272589497,12.0205,1.47,12.11005038,11.4405,0,11.4405,0.58,1.47,1.580284784
14/01/2020 18:00,12.321,-5.09,13.33098425,11.321,0,11.321,1,-5.09,5.187301803,12.101,1.6,12.20631808,11.321,0,11.321,0.78,1.6,1.78
14/01/2020 18:30,12.0095,-4.34,12.76963939,7.8295,0,7.8295,4.18,-4.34,6.025612002,11.3895,2.41,11.64168417,7.8295,0,7.8295,3.56,2.41,4.299034775
14/01/2020 19:00,11.5815,-3.57,12.11924264,6.1115,0,6.1115,5.47,-3.57,6.531906307,11.0015,2.48,11.27756189,6.1115,0,6.1115,4.89,2.48,5.48292805
14/01/2020 19:30,11.123,-0.56,11.13708799,4.883,0,4.883,6.24,-0.56,6.265077813,10.813,-0.52,10.82549625,4.883,0,4.883,5.93,-0.52,5.952755664
14/01/2020 20:00,10.7875,-0.56,10.80202556,4.0875,0,4.0875,6.7,-0.56,6.723362254,10.4675,-0.52,10.48040821,4.0875,0,4.0875,6.38,-0.52,6.401156146
14/01/2020 20:30,10.1305,1.23,10.20489737,3.0105,0,3.0105,7.12,1.23,7.225461923,9.8505,-2.04,10.05952038,3.0105,0,3.0105,6.84,-2.04,7.137730732
14/01/2020 21:00,9.6685,-0.37,9.675577102,2.2085,0,2.2085,7.46,-0.37,7.469169967,9.4185,-0.16,9.419858929,2.2085,0,2.2085,7.21,-0.16,7.211775094
14/01/2020 21:30,9.251,0.51,9.265047275,2.161,0,2.161,7.09,0.51,7.10831907,9.021,0.63,9.042971912,2.161,0,2.161,6.86,0.63,6.888867832
14/01/2020 22:00,8.775,0.51,8.789808018,0.975,0,0.975,7.8,0.51,7.816655295,8.565,0.52,8.580770653,0.975,0,0.975,7.59,0.52,7.607792058
14/01/2020 22:30,8.209,0.51,8.224827111,1.559,0,1.559,6.65,0.51,6.669527719,8.019,0.57,8.039232613,1.559,0,1.559,6.46,0.57,6.485098303
14/01/2020 23:00,7.874,0.51,7.890499097,2.784,0,2.784,5.09,0.51,5.115486292,7.694,0.51,7.710884255,2.784,0,2.784,4.91,0.51,4.936415704
14/01/2020 23:30,7.917,0.51,7.933409671,2.447,0,2.447,5.47,0.51,5.493723692,7.737,0.51,7.753790621,2.447,0,2.447,5.29,0.51,5.31452726
15/01/2020 00:00,7.8715,0.51,7.888004326,2.2515,0,2.2515,5.62,0.51,5.643093123,7.6915,0.57,7.712591798,2.2515,0,2.2515,5.44,0.57,5.469780617
15/01/2020 00:30,9.3235,0.51,9.337438206,1.7735,0,1.7735,7.55,0.51,7.567205561,9.0835,0.51,9.097805903,1.7735,0,1.7735,7.31,0.51,7.327769101
15/01/2020 01:00,9.725,0.63,9.745384805,2.095,0,2.095,7.63,0.63,7.655964995,9.445,0.51,9.458759168,2.095,0,2.095,7.35,0.51,7.367672631
15/01/2020 01:30,9.848,0.63,9.868130725,1.088,0,1.088,8.76,0.63,8.782624892,9.588,0.51,9.601554249,1.088,0,1.088,8.5,0.51,8.515286255
15/01/2020 02:00,9.611,0.51,9.624521858,1.271,0,1.271,8.34,0.51,8.355578975,9.361,0.51,9.374882453,1.271,0,1.271,8.09,0.51,8.106059462
15/01/2020 02:30,9.5835,0.51,9.597060605,1.9135,0,1.9135,7.67,0.51,7.686936971,9.3435,0.51,9.357408415,1.9135,0,1.9135,7.43,0.51,7.447482796
15/01/2020 03:00,9.2175,0.69,9.243289796,3.0775,0,3.0775,6.14,0.69,6.17864872,8.9775,0.51,8.991974547,3.0775,0,3.0775,5.9,0.51,5.922001351
15/01/2020 03:30,8.8705,0.51,8.885148859,2.2605,0,2.2605,6.61,0.51,6.629645541,8.6405,0.51,8.655538126,2.2605,0,2.2605,6.38,0.51,6.400351553
15/01/2020 04:00,8.682,0.51,8.696966368,2.272,0,2.272,6.41,0.51,6.430256605,8.462,0.51,8.477354776,2.272,0,2.272,6.19,0.51,6.210974159
15/01/2020 04:30,8.37,0.51,8.385523239,3,0,3,5.37,0.51,5.394163513,8.16,0.51,8.175921966,3,0,3,5.16,0.51,5.185142235
15/01/2020 05:00,8.1765,0.51,8.192389899,3.4165,0,3.4165,4.76,0.51,4.787243466,7.9765,0.51,7.992787514,3.4165,0,3.4165,4.56,0.51,4.588431104
15/01/2020 05:30,8.2455,0.51,8.261257183,2.4655,0,2.4655,5.78,0.51,5.802456376,8.0455,0.51,8.06164811,2.4655,0,2.4655,5.58,0.51,5.603257981
15/01/2020 06:00,8.4295,0.51,8.444913869,3.0195,0,3.0195,5.41,0.51,5.433985646,8.2195,0.51,8.235306931,3.0195,0,3.0195,5.2,0.51,5.224949761
15/01/2020 06:30,9.2795,0.63,9.300861264,3.6295,0,3.6295,5.65,0.63,5.685015391,9.0495,0.69,9.075767199,3.6295,0,3.6295,5.42,0.69,5.463744137
15/01/2020 07:00,9.9695,-0.53,9.983578028,3.3795,0,3.3795,6.59,-0.53,6.611278243,9.6995,-0.54,9.714520073,3.3795,0,3.3795,6.32,-0.54,6.343027668
15/01/2020 07:30,10.14,-0.53,10.15384164,3.84,0,3.84,6.3,-0.53,6.322254345,9.85,-0.54,9.864790925,3.84,0,3.84,6.01,-0.54,6.034210802
15/01/2020 08:00,10.421,-0.63,10.44002591,4.081,0,4.081,6.34,-0.63,6.371224372,10.091,-0.59,10.10823333,4.081,0,4.081,6.01,-0.59,6.038890627
15/01/2020 08:30,10.5785,-1.07,10.63247677,7.1885,0,7.1885,3.39,-1.07,3.554855834,10.2585,-0.93,10.30056903,7.1885,0,7.1885,3.07,-0.93,3.207771812
15/01/2020 09:00,10.3535,-1.11,10.41283162,7.7835,0,7.7835,2.57,-1.11,2.799464234,10.0235,-0.98,10.07129347,7.7835,0,7.7835,2.24,-0.98,2.444994888
15/01/2020 09:30,10.4365,-1.11,10.49536242,8.3365,0,8.3365,2.1,-1.11,2.375310506,10.3765,-0.98,10.42267491,8.3365,0,8.3365,2.04,-0.98,2.263183598
15/01/2020 10:00,10.1665,-1.16,10.23246413,9.5265,0,9.5265,0.64,-1.16,1.324839613,9.7365,-1.04,9.791886042,9.5265,0,9.5265,0.21,-1.04,1.060990104
15/01/2020 10:30,9.578,-1.16,9.647988599,9.598,0,9.598,-0.02,-1.16,1.160172401,9.468,-1.04,9.524947454,9.598,0,9.598,-0.13,-1.04,1.048093507
15/01/2020 11:00,9.052,0.26,9.055733212,11.842,0,11.842,-2.79,0.26,2.802088507,9.112,-3.04,9.605734954,11.842,0,11.842,-2.73,-3.04,4.085890356
15/01/2020 11:30,8.9395,-1.42,9.051577777,12.0595,0,12.0595,-3.12,-1.42,3.42794399,9.0195,-1.33,9.117032426,12.0595,0,12.0595,-3.04,-1.33,3.318207347
15/01/2020 12:00,8.7625,-1.75,8.935541744,13.9325,0,13.9325,-5.17,-1.75,5.45814987,8.8825,-1.65,9.034451076,13.9325,0,13.9325,-5.05,-1.65,5.312720584
15/01/2020 12:30,8.827,-1.53,8.958617583,12.567,0,12.567,-3.74,-1.53,4.04085387,8.897,-1.41,9.008035801,12.567,0,12.567,-3.67,-1.41,3.931539139
15/01/2020 13:00,8.945,-1.49,9.068248177,12.525,0,12.525,-3.58,-1.49,3.877692613,9.005,-1.37,9.108618172,12.525,0,12.525,-3.52,-1.37,3.777207964
15/01/2020 13:30,8.85,-1.4,8.960050223,12.88,0,12.88,-4.03,-1.4,4.266251282,8.88,-1.28,8.971777973,12.88,0,12.88,-4,-1.28,4.199809519
15/01/2020 14:00,8.6525,-1.4,8.765030305,12.1625,0,12.1625,-3.51,-1.4,3.778901957,8.7325,-1.28,8.825811931,12.1625,0,12.1625,-3.43,-1.28,3.661051761
15/01/2020 14:30,8.614,-1.33,8.716071133,11.884,0,11.884,-3.27,-1.33,3.530127476,8.604,-1.21,8.688665951,11.884,0,11.884,-3.28,-1.21,3.496069221
15/01/2020 15:00,8.7505,-1.33,8.850997133,11.5605,0,11.5605,-2.81,-1.33,3.108858311,8.6405,-1.17,8.719354348,11.5605,0,11.5605,-2.92,-1.17,3.145679577
15/01/2020 15:30,8.744,-1.04,8.805630926,9.094,0,9.094,-0.35,-1.04,1.097314905,8.504,-0.9,8.551492034,9.094,0,9.094,-0.59,-0.9,1.076150547
15/01/2020 16:00,9.483,-0.86,9.521916246,7.673,0,7.673,1.81,-0.86,2.003921156,9.233,-0.9,9.276760695,7.673,0,7.673,1.56,-0.9,1.800999722
15/01/2020 16:30,10.254,-0.56,10.26928021,5.574,0,5.574,4.68,-0.56,4.713385195,9.934,-0.51,9.947082788,5.574,0,5.574,4.36,-0.51,4.389726643
15/01/2020 17:00,11.115,-0.75,11.14027491,5.735,0,5.735,5.38,-0.75,5.432025405,10.765,-0.61,10.78226901,5.735,0,5.735,5.03,-0.61,5.066853067
15/01/2020 17:30,11.844,-0.89,11.8773918,6.754,0,6.754,5.09,-0.89,5.167223626,11.444,-0.75,11.46854986,6.754,0,6.754,4.69,-0.75,4.749589456
15/01/2020 18:00,12.052,-0.82,12.07986358,6.552,0,6.552,5.5,-0.82,5.560791311,11.632,-0.66,11.65070916,6.552,0,6.552,5.08,-0.66,5.122694603
15/01/2020 18:30,11.9745,-0.82,12.00254349,6.3345,0,6.3345,5.64,-0.82,5.699298202,11.5745,-0.66,11.59330196,6.3345,0,6.3345,5.24,-0.66,5.281401329
15/01/2020 19:00,11.7665,-0.76,11.79101871,6.3165,0,6.3165,5.45,-0.76,5.502735683,11.3765,-0.62,11.39338195,6.3165,0,6.3165,5.06,-0.62,5.097842681
15/01/2020 19:30,11.454,-0.67,11.47357904,5.744,0,5.744,5.71,-0.67,5.749173854,11.074,-0.54,11.08715816,5.744,0,5.744,5.33,-0.54,5.35728476
15/01/2020 20:00,10.8515,2.5,11.13575558,4.3615,0,4.3615,6.49,2.5,6.954861609,10.6915,-3.36,11.20704119,4.3615,0,4.3615,6.33,-3.36,7.166484494
15/01/2020 20:30,10.4195,-0.64,10.43913695,5.4695,0,5.4695,4.95,-0.64,4.99120226,10.1095,-0.6,10.12728938,5.4695,0,5.4695,4.64,-0.6,4.678632279
15/01/2020 21:00,9.9215,-0.5,9.934090912,6.6715,0,6.6715,3.25,-0.5,3.288236609,9.6215,-0.5,9.634482978,6.6715,0,6.6715,2.95,-0.5,2.99207286
15/01/2020 21:30,9.5235,-0.5,9.536616394,7.3535,0,7.3535,2.17,-0.5,2.226858774,9.2635,-0.5,9.276984006,7.3535,0,7.3535,1.91,-0.5,1.974360656
15/01/2020 22:00,9.024,-0.5,9.037841335,6.724,0,6.724,2.3,-0.5,2.353720459,8.784,-0.5,8.798218911,6.724,0,6.724,2.06,-0.5,2.119811312
15/01/2020 22:30,8.3945,0.63,8.418107284,5.9745,0,5.9745,2.42,0.63,2.500659913,8.1845,0.72,8.216108583,5.9745,0,5.9745,2.21,0.72,2.32432786
15/01/2020 23:00,8.057,-0.27,8.061522747,5.907,0,5.907,2.15,-0.27,2.166887168,7.867,0.72,7.89987905,5.907,0,5.907,1.96,0.72,2.088061302
15/01/2020 23:30,8.48,-0.5,8.494727777,7.75,0,7.75,0.73,-0.5,0.884816365,8.35,-0.5,8.364956665,7.75,0,7.75,0.6,-0.5,0.781024968
16/01/2020 00:00,8.245,-0.5,8.26014679,7.425,0,7.425,0.82,-0.5,0.960416576,8.135,0,8.135,7.425,0,7.425,0.71,0,0.71
16/01/2020 00:30,9.5285,-0.5,9.541609521,7.3585,0,7.3585,2.17,-0.5,2.226858774,9.2785,-0.53,9.293624818,7.3585,0,7.3585,1.92,-0.53,1.991808224
16/01/2020 01:00,10.0435,-0.62,10.06261856,9.0835,0,9.0835,0.96,-0.62,1.14280357,9.9235,-0.53,9.937643194,9.0835,0,9.0835,0.84,-0.53,0.993227064
16/01/2020 01:30,10.1385,-0.88,10.17661939,10.1285,0,10.1285,0.01,-0.88,0.880056816,9.6385,-0.75,9.667635815,10.1285,0,10.1285,-0.49,-0.75,0.895879456
16/01/2020 02:00,9.737,-0.99,9.787199242,10.787,0,10.787,-1.05,-0.99,1.443121616,9.577,-0.86,9.615535815,10.787,0,10.787,-1.21,-0.86,1.484486443
16/01/2020 02:30,9.8395,-0.99,9.889178947,10.8895,0,10.8895,-1.05,-0.99,1.443121616,9.6095,-0.86,9.647906003,10.8895,0,10.8895,-1.28,-0.86,1.542076522
16/01/2020 03:00,9.5485,-1.18,9.621135705,11.4985,0,11.4985,-1.95,-1.18,2.279232327,9.3085,-1.05,9.36753288,11.4985,0,11.4985,-2.19,-1.05,2.428703358
16/01/2020 03:30,9.174,-1.01,9.229429885,10.894,0,10.894,-1.72,-1.01,1.994617758,8.984,-0.89,9.027976296,10.894,0,10.894,-1.91,-0.89,2.107178208
16/01/2020 04:00,8.82,-0.78,8.854422624,10.07,0,10.07,-1.25,-0.78,1.473397435,8.71,-0.66,8.734969948,10.07,0,10.07,-1.36,-0.66,1.511687798
16/01/2020 04:30,8.7245,-0.93,8.773927299,10.8345,0,10.8345,-2.11,-0.93,2.305862095,8.5545,-0.81,8.592762667,10.8345,0,10.8345,-2.28,-0.81,2.419607406
16/01/2020 05:00,8.5195,-1.33,8.62268985,12.0095,0,12.0095,-3.49,-1.33,3.734836007,8.3495,-1.2,8.435291948,12.0095,0,12.0095,-3.66,-1.2,3.851700923
16/01/2020 05:30,8.493,-1.4,8.607615756,12.143,0,12.143,-3.65,-1.4,3.909283822,8.313,-1.28,8.410967186,12.143,0,12.143,-3.83,-1.28,4.03822981
16/01/2020 06:00,8.649,-1.25,8.738861539,11.679,0,11.679,-3.03,-1.25,3.277712617,8.479,-1.13,8.55396639,11.679,0,11.679,-3.2,-1.13,3.393655846
16/01/2020 06:30,9.446,-1.65,9.589025811,11.836,0,11.836,-2.39,-1.65,2.904238282,9.246,-1.52,9.370107577,11.836,0,11.836,-2.59,-1.52,3.00308175
16/01/2020 07:00,10.0625,-1.93,10.24591656,12.0625,0,12.0625,-2,-1.93,2.779370432,9.8325,-1.8,9.995901973,12.0625,0,12.0625,-2.23,-1.8,2.865815765
16/01/2020 07:30,10.3255,-2,10.51741177,11.8855,0,11.8855,-1.56,-2,2.536454218,10.0755,-1.87,10.24756558,11.8855,0,11.8855,-1.81,-1.87,2.602498799
16/01/2020 08:00,10.35,-2.04,10.54912793,11.91,0,11.91,-1.56,-2.04,2.568112147,10.1,-1.87,10.27165517,11.91,0,11.91,-1.81,-1.87,2.602498799
16/01/2020 08:30,10.534,-2.17,10.7551874,12.094,0,12.094,-1.56,-2.17,2.672545603,10.234,-1.95,10.41812152,12.094,0,12.094,-1.86,-1.95,2.69482838
16/01/2020 09:00,10.425,-2.13,10.64037241,12.215,0,12.215,-1.79,-2.13,2.782265264,10.155,-1.95,10.34052827,12.215,0,12.215,-2.06,-1.95,2.836564824
16/01/2020 09:30,10.6085,-2.05,10.80475693,12.5585,0,12.5585,-1.95,-2.05,2.82931087,10.3185,-1.88,10.488367,12.5585,0,12.5585,-2.24,-1.88,2.924380276
16/01/2020 10:00,10.67,-2,10.85582332,12.41,0,12.41,-1.74,-2,2.65096209,10.38,-1.8,10.53491338,12.41,0,12.41,-2.03,-1.8,2.71309786
16/01/2020 10:30,10.958,-2.12,11.16119008,12.368,0,12.368,-1.41,-2.12,2.546075411,10.678,-1.93,10.85101765,12.368,0,12.368,-1.69,-1.93,2.565345981
16/01/2020 11:00,10.9205,-2.21,11.14187687,12.6305,0,12.6305,-1.71,-2.21,2.794315659,10.6405,-2.01,10.82868137,12.6305,0,12.6305,-1.99,-2.01,2.82846248
16/01/2020 11:30,10.8695,-2.33,11.11642615,12.0695,0,12.0695,-1.2,-2.33,2.620858638,10.6895,-2.14,10.90160586,12.0695,0,12.0695,-1.38,-2.14,2.546369965
16/01/2020 12:00,10.8115,-2.33,11.05972117,12.1015,0,12.1015,-1.29,-2.33,2.663268668,10.6615,-2.14,10.87415202,12.1015,0,12.1015,-1.44,-2.14,2.57937977
16/01/2020 12:30,10.7575,-2.23,10.98620527,11.5775,0,11.5775,-0.82,-2.23,2.375984007,10.5675,-2.05,10.76450446,11.5775,0,11.5775,-1.01,-2.05,2.285300855
16/01/2020 13:00,10.674,-2.13,10.88444652,11.494,0,11.494,-0.82,-2.13,2.282389099,10.484,-1.95,10.66380589,11.494,0,11.494,-1.01,-1.95,2.196041894
16/01/2020 13:30,10.472,-2.06,10.67269338,11.622,0,11.622,-1.15,-2.06,2.359258358,10.412,-1.88,10.58036597,11.622,0,11.622,-1.21,-1.88,2.235732542
16/01/2020 14:00,10.5905,-2.13,10.80257332,12.0905,0,12.0905,-1.5,-2.13,2.605167941,10.3405,-1.95,10.52275821,12.0905,0,12.0905,-1.75,-1.95,2.620114501
16/01/2020 14:30,10.4185,-2.21,10.65031653,12.3185,0,12.3185,-1.9,-2.21,2.91446393,10.1785,-2.03,10.37895767,12.3185,0,12.3185,-2.14,-2.03,2.949660997
16/01/2020 15:00,10.356,-2.21,10.58918486,12.296,0,12.296,-1.94,-2.21,2.940697196,10.156,-2.03,10.35689316,12.296,0,12.296,-2.14,-2.03,2.949660997
16/01/2020 15:30,10.267,-2.12,10.48359142,12.207,0,12.207,-1.94,-2.12,2.873673607,10.017,-1.95,10.20503743,12.207,0,12.207,-2.19,-1.95,2.932336952
16/01/2020 16:00,10.562,-2.04,10.75720428,11.922,0,11.922,-1.36,-2.04,2.451774867,10.312,-1.88,10.48197233,11.922,0,11.922,-1.61,-1.88,2.475176761
16/01/2020 16:30,11.087,-1.72,11.21962428,11.047,0,11.047,0.04,-1.72,1.720465053,10.497,-1.55,10.61082037,11.047,0,11.047,-0.55,-1.55,1.64468842
16/01/2020 17:00,11.8305,-1.43,11.91661153,9.8005,0,9.8005,2.03,-1.43,2.483102898,11.5105,-1.26,11.57925776,9.8005,0,9.8005,1.71,-1.26,2.12407627
16/01/2020 17:30,11.997,-0.79,12.02298253,5.687,0,5.687,6.31,-0.79,6.359260963,11.647,-0.62,11.66349043,5.687,0,5.687,5.96,-0.62,5.992161547
16/01/2020 18:00,12.0095,-0.64,12.02654108,4.6795,0,4.6795,7.33,-0.64,7.357886925,11.6495,-0.53,11.66155008,4.6795,0,4.6795,6.97,-0.53,6.990121601
16/01/2020 18:30,11.963,-0.55,11.97563648,3.443,0,3.443,8.52,-0.55,8.537733891,11.623,-0.53,11.63507752,3.443,0,3.443,8.18,-0.53,8.197151944
16/01/2020 19:00,11.599,-0.55,11.6120326,3.459,0,3.459,8.14,-0.55,8.158559922,11.269,-0.76,11.29459875,3.459,0,3.459,7.81,-0.76,7.846891104
16/01/2020 19:30,11.1215,-0.55,11.13509148,3.5815,0,3.5815,7.54,-0.55,7.560033069,10.8015,0,10.8015,3.5815,0,3.5815,7.22,0,7.22
16/01/2020 20:00,10.7285,-0.61,10.74582767,3.6985,0,3.6985,7.03,-0.61,7.056415521,10.4285,-0.37,10.43506168,3.6985,0,3.6985,6.73,-0.37,6.740163203
16/01/2020 20:30,10.325,0.72,10.35007367,5.075,0,5.075,5.25,0.72,5.29914144,10.025,-1.9,10.20346142,5.075,0,5.075,4.95,-1.9,5.302122217
16/01/2020 21:00,9.972,-0.5,9.98452723,5.882,0,5.882,4.09,-0.5,4.120449005,9.692,0,9.692,5.882,0,5.882,3.81,0,3.81
16/01/2020 21:30,9.3395,3.43,9.949430147,4.6395,0,4.6395,4.7,3.43,5.818496369,9.1095,-3.12,9.628986979,4.6395,0,4.6395,4.47,-3.12,5.451174185
16/01/2020 22:00,8.881,-0.01,8.88100563,3.561,0,3.561,5.32,-0.01,5.320009398,8.681,0.51,8.695968089,3.561,0,3.561,5.12,0.51,5.145337695
16/01/2020 22:30,8.3085,1.66,8.472707492,3.7485,0,3.7485,4.56,1.66,4.852751797,8.1985,-0.42,8.209251016,3.7485,0,3.7485,4.45,-0.42,4.469776281
16/01/2020 23:00,7.892,0.51,7.908461544,3.882,0,3.882,4.01,0.51,4.042301325,7.722,0.53,7.740166923,3.882,0,3.882,3.84,0.53,3.876402972
16/01/2020 23:30,7.9285,0.51,7.944885918,4.4385,0,4.4385,3.49,0.51,3.52706677,7.7585,0.53,7.776581656,4.4385,0,4.4385,3.32,0.53,3.362038072
17/01/2020 00:00,7.7645,0.51,7.781231281,3.6545,0,3.6545,4.11,0.51,4.14152146,7.5845,0.53,7.602995479,3.6545,0,3.6545,3.93,0.53,3.965576881
17/01/2020 00:30,9.304,2.65,9.674033078,3.454,0,3.454,5.85,2.65,6.422227028,9.154,-0.93,9.201120367,3.454,0,3.454,5.7,-0.93,5.775370118
17/01/2020 01:00,9.846,0.02,9.846020313,3.566,0,3.566,6.28,0.02,6.280031847,9.566,0.5,9.5790582,3.566,0,3.566,6,0.5,6.020797289
17/01/2020 01:30,10.061,0.63,10.08070538,5.441,0,5.441,4.62,0.63,4.662756695,9.761,0.55,9.776483059,5.441,0,5.441,4.32,0.55,4.354870836
17/01/2020 02:00,9.6555,-0.27,9.659274313,5.6555,0,5.6555,4,-0.27,4.009102144,9.3855,0.55,9.401601473,5.6555,0,5.6555,3.73,0.55,3.77033155
17/01/2020 02:30,9.7195,0.63,9.739896316,6.3395,0,6.3395,3.38,0.63,3.438211744,9.4395,0.63,9.4605,6.3395,0,6.3395,3.1,0.63,3.163368458
17/01/2020 03:00,9.279,3.61,9.956502448,4.949,0,4.949,4.33,3.61,5.637463969,9.059,-0.73,9.088365145,4.949,0,4.949,4.11,-0.73,4.174326293
17/01/2020 03:30,8.967,0.6,8.987051185,5.437,0,5.437,3.53,0.6,3.580628436,8.757,0.66,8.781836311,5.437,0,5.437,3.32,0.66,3.384966765
17/01/2020 04:00,8.9615,-0.51,8.976000348,7.1315,0,7.1315,1.83,-0.51,1.899736824,8.6615,-0.43,8.672167102,7.1315,0,7.1315,1.53,-0.43,1.589276565
17/01/2020 04:30,8.919,-0.51,8.933569331,7.739,0,7.739,1.18,-0.51,1.285496013,8.539,-0.51,8.554216563,7.739,0,7.739,0.8,-0.51,0.948736001
17/01/2020 05:00,8.171,-0.72,8.202660605,9.971,0,9.971,-1.8,-0.72,1.938659331,8.071,-0.65,8.097131653,9.971,0,9.971,-1.9,-0.65,2.008108563
17/01/2020 05:30,8.5905,-1.02,8.650843326,11.4905,0,11.4905,-2.9,-1.02,3.074150289,8.4205,-0.89,8.467403395,11.4905,0,11.4905,-3.07,-0.89,3.19640423
17/01/2020 06:00,8.6025,-0.66,8.627781073,10.1625,0,10.1625,-1.56,-0.66,1.693871306,8.4425,-0.57,8.461720053,10.1625,0,10.1625,-1.72,-0.57,1.811987859
17/01/2020 06:30,9.42,-0.85,9.458271512,9.62,0,9.62,-0.2,-0.85,0.87321246,9.08,-0.81,9.116057262,9.62,0,9.62,-0.54,-0.81,0.973498844
17/01/2020 07:00,10.2065,1.87,10.37639351,9.2065,0,9.2065,1,1.87,2.120589541,10.1665,-3.7,10.81885956,9.2065,0,9.2065,0.96,-3.7,3.822512263
17/01/2020 07:30,10.214,-0.93,10.25625156,7.684,0,7.684,2.53,-0.93,2.695514793,9.974,-0.8,10.00603198,7.684,0,7.684,2.29,-0.8,2.425716389
17/01/2020 08:00,11.2195,-1.15,11.27828357,8.4995,0,8.4995,2.72,-1.15,2.953116997,11.1495,-1.01,11.19515298,8.4995,0,8.4995,2.65,-1.01,2.835947813
17/01/2020 08:30,10.894,-1.59,11.00942033,10.174,0,10.174,0.72,-1.59,1.745422585,10.294,-1.44,10.3942309,10.174,0,10.174,0.12,-1.44,1.444991349
17/01/2020 09:00,10.6845,-1.42,10.77844795,10.0245,0,10.0245,0.66,-1.42,1.56588633,10.1945,-1.27,10.27330182,10.0245,0,10.0245,0.17,-1.27,1.281327437
17/01/2020 09:30,10.4375,-1.22,10.50855871,9.4375,0,9.4375,1,-1.22,1.577466323,10.2775,-1.09,10.33513939,9.4375,0,9.4375,0.84,-1.09,1.376117728
17/01/2020 10:00,9.9255,-1.32,10.01288921,10.8655,0,10.8655,-0.94,-1.32,1.620493752,9.7455,-1.19,9.817885223,10.8655,0,10.8655,-1.12,-1.19,1.634166454
17/01/2020 10:30,10.112,-0.95,10.15652716,9.252,0,9.252,0.86,-0.95,1.281444497,10.082,-0.83,10.11610716,9.252,0,9.252,0.83,-0.83,1.173797257
17/01/2020 11:00,9.779,-0.58,9.796185023,6.729,0,6.729,3.05,-0.58,3.104657791,9.699,-0.53,9.71347008,6.729,0,6.729,2.97,-0.53,3.016918958
17/01/2020 11:30,10.0665,-0.89,10.10576678,6.7465,0,6.7465,3.32,-0.89,3.437222716,10.0465,-0.78,10.07673371,6.7465,0,6.7465,3.3,-0.78,3.390929076
17/01/2020 12:00,10.068,-0.89,10.10726095,8.648,0,8.648,1.42,-0.89,1.675857989,9.888,-0.78,9.918716852,8.648,0,8.648,1.24,-0.78,1.464923206
17/01/2020 12:30,9.401,-1.6,9.536183775,13.161,0,13.161,-3.76,-1.6,4.086269693,9.351,-1.48,9.467396738,13.161,0,13.161,-3.81,-1.48,4.08735856
17/01/2020 13:00,10.821,-1.48,10.92174167,9.121,0,9.121,1.7,-1.48,2.253974268,10.141,-1.4,10.2371813,9.121,0,9.121,1.02,-1.4,1.732166274
17/01/2020 13:30,9.7265,-0.64,9.747533137,5.3665,0,5.3665,4.36,-0.64,4.406722138,9.5665,-0.62,9.58656989,5.3665,0,5.3665,4.2,-0.62,4.245515281
17/01/2020 14:00,9.6835,-0.88,9.723403327,9.1135,0,9.1135,0.57,-0.88,1.048475083,9.5435,-0.79,9.576141825,9.1135,0,9.1135,0.43,-0.79,0.899444273
17/01/2020 14:30,9.9245,-0.76,9.953557166,7.9045,0,7.9045,2.02,-0.76,2.158240024,9.7245,-0.71,9.750384621,7.9045,0,7.9045,1.82,-0.71,1.953586445
17/01/2020 15:00,9.5455,-1.51,9.664195272,11.8455,0,11.8455,-2.3,-1.51,2.751381471,9.3055,-1.36,9.404356982,11.8455,0,11.8455,-2.54,-1.36,2.881180314
17/01/2020 15:30,9.6,-1.19,9.67347404,10.99,0,10.99,-1.39,-1.19,1.829808733,9.43,-1.06,9.489388811,10.99,0,10.99,-1.56,-1.06,1.886054082
17/01/2020 16:00,10.6765,-1.11,10.73404641,9.1265,0,9.1265,1.55,-1.11,1.906462693,10.4765,-0.95,10.51948441,9.1265,0,9.1265,1.35,-0.95,1.650757402
17/01/2020 16:30,11.163,-1.11,11.21805103,8.263,0,8.263,2.9,-1.11,3.105173103,10.883,-0.95,10.92438506,8.263,0,8.263,2.62,-0.95,2.786915858
17/01/2020 17:00,11.6685,-1.17,11.72701122,8.4085,0,8.4085,3.26,-1.17,3.463596397,11.3285,-0.99,11.37167588,8.4085,0,8.4085,2.92,-0.99,3.08326126
17/01/2020 17:30,12.1865,-1.17,12.24253578,7.9065,0,7.9065,4.28,-1.17,4.4370373,11.8265,-0.99,11.86786427,7.9065,0,7.9065,3.92,-0.99,4.043080509
17/01/2020 18:00,12.4385,-1.17,12.49340555,8.5485,0,8.5485,3.89,-1.17,4.062142292,12.0785,-0.99,12.11900418,8.5485,0,8.5485,3.53,-0.99,3.66619694
17/01/2020 18:30,12.41,-1.06,12.45518767,8.25,0,8.25,4.16,-1.06,4.292924411,12.06,-0.88,12.09206351,8.25,0,8.25,3.81,-0.88,3.910306893
17/01/2020 19:00,12.158,-0.95,12.195059,7.998,0,7.998,4.16,-0.95,4.267095031,11.808,-0.78,11.83373415,7.998,0,7.998,3.81,-0.78,3.889023014
17/01/2020 19:30,11.732,-0.95,11.77040033,7.822,0,7.822,3.91,-0.95,4.023754466,11.422,-0.78,11.44860184,7.822,0,7.822,3.6,-0.78,3.683530915
17/01/2020 20:00,11.224,-0.68,11.24457985,6.904,0,6.904,4.32,-0.68,4.373191055,10.944,-0.61,10.960987,6.904,0,6.904,4.04,-0.61,4.085792457
17/01/2020 20:30,10.72,-0.55,10.73409987,6.68,0,6.68,4.04,-0.55,4.077266241,10.44,-0.52,10.45294217,6.68,0,6.68,3.76,-0.52,3.795787138
17/01/2020 21:00,10.2805,-0.65,10.30102812,5.0805,0,5.0805,5.2,-0.65,5.240467536,10.0205,-0.57,10.03669867,5.0805,0,5.0805,4.94,-0.57,4.972775885
17/01/2020 21:30,9.8535,-2.57,10.18314108,4.9935,0,4.9935,4.86,-2.57,5.497681329,9.5935,2.61,9.942200071,4.9935,0,4.9935,4.6,2.61,5.288865663
17/01/2020 22:00,9.236,3.06,9.72971202,4.306,0,4.306,4.93,3.06,5.802456376,9.036,-3.14,9.566028225,4.306,0,4.306,4.73,-3.14,5.677367348
17/01/2020 22:30,8.8075,0.49,8.821119898,2.9975,0,2.9975,5.81,0.49,5.830626038,8.5975,0.56,8.615718557,2.9975,0,2.9975,5.6,0.56,5.627930348
17/01/2020 23:00,8.4985,0.54,8.515638687,2.4585,0,2.4585,6.04,0.54,6.064091028,8.2985,0.56,8.317373519,2.4585,0,2.4585,5.84,0.56,5.866787878
17/01/2020 23:30,8.497,0.62,8.51958972,1.807,0,1.807,6.69,0.62,6.718668023,8.307,0.73,8.339013671,1.807,0,1.807,6.5,0.73,6.540863857
18/01/2020 00:00,8.3895,0.62,8.412378394,2.0895,0,2.0895,6.3,0.62,6.330434424,8.1795,0.73,8.212010731,2.0895,0,2.0895,6.09,0.73,6.133596009
18/01/2020 00:30,9.832,0.51,9.845218332,1.872,0,1.872,7.96,0.51,7.976321207,9.552,0.56,9.568401329,1.872,0,1.872,7.68,0.56,7.700389601
18/01/2020 01:00,10.2585,3.67,10.89521557,1.7585,0,1.7585,8.5,3.67,9.258450194,10.1485,-1.3,10.23142474,1.7585,0,1.7585,8.39,-1.3,8.490117785
18/01/2020 01:30,10.471,0.65,10.49115537,1.551,0,1.551,8.92,0.65,8.94365138,10.161,0.51,10.17379089,1.551,0,1.551,8.61,0.51,8.625091304
18/01/2020 02:00,10.2165,3.28,10.73011054,0.9165,0,0.9165,9.3,3.28,9.861460338,9.9465,0.24,9.94939507,0.9165,0,0.9165,9.03,0.24,9.033188806
18/01/2020 02:30,9.9235,3.77,10.61549586,0.4935,0,0.4935,9.43,3.77,10.15567821,10.0235,-2.76,10.39654521,0.4935,0,0.4935,9.53,-2.76,9.921617812
18/01/2020 03:00,9.798,2.32,10.06892268,0.148,0,0.148,9.65,2.32,9.924963476,9.728,-1.17,9.798106144,0.148,0,0.148,9.58,-1.17,9.651181275
18/01/2020 03:30,9.58,0.65,9.602025828,0.01,0,0.01,9.57,0.65,9.592048791,9.33,0.76,9.360902734,0.01,0,0.01,9.32,0.76,9.350935782
18/01/2020 04:00,9.5,0.77,9.53115418,0,0,0,9.5,0.77,9.53115418,9.26,0.88,9.301720271,0,0,0,9.26,0.88,9.301720271
18/01/2020 04:30,9.15,0.87,9.191267595,0,0,0,9.15,0.87,9.191267595,8.91,0.97,8.962644699,0,0,0,8.91,0.97,8.962644699
18/01/2020 05:00,8.97,0.87,9.012091877,0,0,0,8.97,0.87,9.012091877,8.75,0.97,8.803601536,0,0,0,8.75,0.97,8.803601536
18/01/2020 05:30,8.93,0.87,8.972279532,0,0,0,8.93,0.87,8.972279532,8.7,0.97,8.753907699,0,0,0,8.7,0.97,8.753907699
18/01/2020 06:00,8.98,0.81,9.016457176,0,0,0,8.98,0.81,9.016457176,8.76,0.89,8.805095116,0,0,0,8.76,0.89,8.805095116
18/01/2020 06:30,9.3635,0.65,9.386033894,0.0035,0,0.0035,9.36,0.65,9.382542299,9.1235,0.74,9.153461217,0.0035,0,0.0035,9.12,0.74,9.149972678
18/01/2020 07:00,9.586,0.56,9.602343256,0.226,0,0.226,9.36,0.56,9.376737172,9.346,0.6,9.365239773,0.226,0,0.226,9.12,0.6,9.139715532
18/01/2020 07:30,9.448,2.13,9.685122818,0.598,0,0.598,8.85,2.13,9.102713881,9.228,-0.36,9.235019437,0.598,0,0.598,8.63,-0.36,8.637505427
18/01/2020 08:00,9.619,0.6,9.637694797,0.769,0,0.769,8.85,0.6,8.870315665,9.349,0.51,9.362900245,0.769,0,0.769,8.58,0.51,8.595143978
18/01/2020 08:30,9.9695,0.6,9.987538748,1.2995,0,1.2995,8.67,0.6,8.690736448,9.6995,0.6,9.718039939,1.2995,0,1.2995,8.4,0.6,8.421401309
18/01/2020 09:00,10.252,0.54,10.26621176,1.772,0,1.772,8.48,0.54,8.497176001,9.992,0.53,10.00604637,1.772,0,1.772,8.22,0.53,8.237068653
18/01/2020 09:30,10.405,0.54,10.41900307,2.525,0,2.525,7.88,0.54,7.898480867,10.175,0.53,10.18879409,2.525,0,2.525,7.65,0.53,7.668337499
18/01/2020 10:00,10.2125,0.54,10.22676666,3.2925,0,3.2925,6.92,0.54,6.941037386,10.0625,0.58,10.07920167,3.2925,0,3.2925,6.77,0.58,6.794799482
18/01/2020 10:30,9.815,0.63,9.835198269,4.005,0,4.005,5.81,0.63,5.84405681,9.745,0.58,9.762244875,4.005,0,4.005,5.74,0.58,5.769228718
18/01/2020 11:00,9.496,0.63,9.516875328,4.516,0,4.516,4.98,0.63,5.019691226,9.486,0.63,9.506897286,4.516,0,4.516,4.97,0.63,5.009770454
18/01/2020 11:30,9.234,0.14,9.235061234,5.044,0,5.044,4.19,0.14,4.19233825,9.294,0.63,9.315328014,5.044,0,5.044,4.25,0.63,4.296440387
18/01/2020 12:00,9.1115,0.63,9.133254198,4.9215,0,4.9215,4.19,0.63,4.237098064,9.2315,0.73,9.260318151,4.9215,0,4.9215,4.31,0.73,4.37138422
18/01/2020 12:30,8.919,0.63,8.941222567,5.349,0,5.349,3.57,0.63,3.625162065,9.039,0.65,9.062340812,5.349,0,5.349,3.69,0.65,3.746811978
18/01/2020 13:00,8.8185,0.71,8.847035789,5.3685,0,5.3685,3.45,0.71,3.522300385,8.9685,0.51,8.982989049,5.3685,0,5.3685,3.6,0.51,3.635945544
18/01/2020 13:30,8.7685,0.71,8.797197977,5.3185,0,5.3185,3.45,0.71,3.522300385,8.8785,0.72,8.90764628,5.3185,0,5.3185,3.56,0.72,3.632079294
18/01/2020 14:00,8.533,0.51,8.548227243,5.143,0,5.143,3.39,0.51,3.428148188,8.663,0.51,8.677999136,5.143,0,5.143,3.52,0.51,3.556754138
18/01/2020 14:30,8.307,0.51,8.322640747,4.837,0,4.837,3.47,0.51,3.507278147,8.397,0.51,8.412473417,4.837,0,4.837,3.56,0.51,3.596345367
18/01/2020 15:00,8.209,0.51,8.224827111,4.259,0,4.259,3.95,0.51,3.982787968,8.239,0.51,8.254769591,4.259,0,4.259,3.98,0.51,4.012542835
18/01/2020 15:30,8.6805,0.51,8.695468949,3.5905,0,3.5905,5.09,0.51,5.115486292,8.6305,0.51,8.64555552,3.5905,0,3.5905,5.04,0.51,5.065737853
18/01/2020 16:00,9.2405,0.51,9.254563212,2.7305,0,2.7305,6.51,0.51,6.529946401,9.1005,0.51,9.114779221,2.7305,0,2.7305,6.37,0.51,6.3903834
18/01/2020 16:30,9.891,2.77,10.27155202,2.161,0,2.161,7.73,2.77,8.211321453,9.661,-0.11,9.661626209,2.161,0,2.161,7.5,-0.11,7.500806623
18/01/2020 17:00,10.778,0,10.778,2.258,0,2.258,8.52,0,8.52,10.458,0.58,10.47407103,2.258,0,2.258,8.2,0.58,8.220486604
18/01/2020 17:30,11.846,-0.51,11.85697331,2.666,0,2.666,9.18,-0.51,9.194155752,11.476,0,11.476,2.666,0,2.666,8.81,0,8.81
