Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
18/01/2020 18:00,12.334,-0.62,12.34957311,2.294,0,2.294,10.04,-0.62,10.05912521,11.944,-0.62,11.96008094,2.294,0,2.294,9.65,-0.62,9.669896587
18/01/2020 18:30,12.4745,0,12.4745,1.8745,0,1.8745,10.6,0,10.6,12.1045,0,12.1045,1.8745,0,1.8745,10.23,0,10.23
18/01/2020 19:00,12.006,3.14,12.40982014,1.676,0,1.676,10.33,3.14,10.79668931,11.696,-3.25,12.13914808,1.676,0,1.676,10.02,-3.25,10.53389292
18/01/2020 19:30,11.5995,3.2,12.03280517,1.3395,0,1.3395,10.26,3.2,10.74744621,11.2795,-2.89,11.64384903,1.3395,0,1.3395,9.94,-2.89,10.35160374
18/01/2020 20:00,11.062,3.45,11.5875081,1.672,0,1.672,9.39,3.45,10.0037293,10.842,-3.12,11.28199291,1.672,0,1.672,9.17,-3.12,9.686242822
18/01/2020 20:30,10.552,3.45,11.10167573,2.332,0,2.332,8.22,3.45,8.914645254,10.582,-3.18,11.04948524,2.332,0,2.332,8.25,-3.18,8.841657085
18/01/2020 21:00,10.149,3.56,10.75526852,2.269,0,2.269,7.88,3.56,8.646849137,10.189,-3.1,10.65015122,2.269,0,2.269,7.92,-3.1,8.505080834
18/01/2020 21:30,9.842,3.63,10.49008408,2.362,0,2.362,7.48,3.63,8.314282892,9.652,-0.86,9.690237562,2.362,0,2.362,7.29,-0.86,7.34055175
18/01/2020 22:00,9.422,0.51,9.435792706,1.632,0,1.632,7.79,0.51,7.80667663,9.162,0.55,9.178493558,1.632,0,1.632,7.53,0.55,7.550059602
18/01/2020 22:30,9.0355,0.55,9.05222405,0.9955,0,0.9955,8.04,0.55,8.058790232,8.7955,0.66,8.820227902,0.9955,0,0.9955,7.8,0.66,7.827873274
18/01/2020 23:00,8.756,0.64,8.779358519,0.776,0,0.776,7.98,0.64,8.005623024,8.516,0.74,8.548090781,0.776,0,0.776,7.74,0.74,7.775294207
18/01/2020 23:30,8.721,0.64,8.744452013,1.291,0,1.291,7.43,0.64,7.45751299,8.501,0.74,8.533147192,1.291,0,1.291,7.21,0.74,7.247875551
19/01/2020 00:00,8.603,0.64,8.626772803,1.893,0,1.893,6.71,0.64,6.740452507,8.373,0.74,8.40563674,1.893,0,1.893,6.48,0.74,6.522116221
19/01/2020 00:30,10.2235,1.65,10.35579317,2.1935,0,2.1935,8.03,1.65,8.197767989,9.9135,0.38,9.920780325,2.1935,0,2.1935,7.72,0.38,7.729346674
19/01/2020 01:00,10.658,0.69,10.68031198,2.208,0,2.208,8.45,0.69,8.478124793,10.318,0.51,10.3305965,2.208,0,2.208,8.11,0.51,8.126019936
19/01/2020 01:30,10.7355,0.59,10.75170034,1.8455,0,1.8455,8.89,0.59,8.909556667,10.3955,0.51,10.4080027,1.8455,0,1.8455,8.55,0.51,8.565197021
19/01/2020 02:00,10.4855,0.51,10.49789552,1.5355,0,1.5355,8.95,0.51,8.96451895,10.1555,0.55,10.1703825,1.5355,0,1.5355,8.62,0.55,8.637528582
19/01/2020 02:30,10.586,0.56,10.60080167,3.086,0,3.086,7.5,0.56,7.520877608,10.256,0.51,10.26867255,3.086,0,3.086,7.17,0.51,7.188115191
19/01/2020 03:00,10.31,0.63,10.32923037,3.44,0,3.44,6.87,0.63,6.898825987,9.98,0.63,9.999864999,3.44,0,3.44,6.54,0.63,6.570273967
19/01/2020 03:30,9.9895,-0.5,10.00200531,4.7395,0,4.7395,5.25,-0.5,5.273755777,9.6695,0.58,9.686879283,4.7395,0,4.7395,4.93,0.58,4.964000403
19/01/2020 04:00,9.8515,0.03,9.851545678,3.8615,0,3.8615,5.99,0.03,5.990075125,9.5415,0.68,9.565700301,3.8615,0,3.8615,5.68,0.68,5.720559413
19/01/2020 04:30,9.5765,0.48,9.588521901,2.3665,0,2.3665,7.21,0.48,7.225960144,9.2965,0.52,9.31103175,2.3665,0,2.3665,6.93,0.52,6.949481995
19/01/2020 05:00,9.289,0.48,9.301393498,1.979,0,1.979,7.31,0.48,7.325742283,9.019,0.52,9.033978138,1.979,0,1.979,7.04,0.52,7.059178422
19/01/2020 05:30,9.234,0.48,9.246467217,1.504,0,1.504,7.73,0.48,7.744888637,8.964,0.56,8.981475157,1.504,0,1.504,7.46,0.56,7.480989239
19/01/2020 06:00,9.201,0.48,9.213511871,1.181,0,1.181,8.02,0.48,8.034351249,8.931,0.62,8.95249468,1.181,0,1.181,7.75,0.62,7.774760446
19/01/2020 06:30,9.5915,0.48,9.603503124,1.5115,0,1.5115,8.08,0.48,8.094244869,9.3215,0.54,9.337128159,1.5115,0,1.5115,7.81,0.54,7.828646115
19/01/2020 07:00,9.8305,0.67,9.853305549,1.7505,0,1.7505,8.08,0.67,8.107730879,9.5605,0.54,9.575738105,1.7505,0,1.7505,7.81,0.54,7.828646115
19/01/2020 07:30,9.539,0.53,9.55371242,1.269,0,1.269,8.27,0.53,8.286965669,9.269,0.54,9.284716528,1.269,0,1.269,8,0.54,8.018204288
19/01/2020 08:00,9.689,0.66,9.711453084,1.349,0,1.349,8.34,0.66,8.366074348,9.419,0.54,9.434466652,1.349,0,1.349,8.07,0.54,8.088046736
19/01/2020 08:30,9.847,3.52,10.45723716,1.877,0,1.877,7.97,3.52,8.712709108,9.657,-2.06,9.874272074,1.877,0,1.877,7.78,-2.06,8.048105367
19/01/2020 09:00,10.064,3.52,10.66182423,1.564,0,1.564,8.5,3.52,9.200021739,10.164,-3.01,10.60032999,1.564,0,1.564,8.6,-3.01,9.111536643
19/01/2020 09:30,10.51,3.52,11.08379448,1.52,0,1.52,8.99,3.52,9.654558509,10.66,-3.01,11.07680911,1.52,0,1.52,9.14,-3.01,9.622873791
19/01/2020 10:00,10.537,3.52,11.10940003,2.197,0,2.197,8.34,3.52,9.052402996,10.577,-1.56,10.69142315,2.197,0,2.197,8.38,-1.56,8.523966213
19/01/2020 10:30,10.2955,0.51,10.30812399,3.0355,0,3.0355,7.26,0.51,7.277891178,10.2355,0.53,10.24921266,3.0355,0,3.0355,7.2,0.53,7.219480591
19/01/2020 11:00,9.871,0.51,9.884166176,4.061,0,4.061,5.81,0.51,5.832340868,9.881,0.53,9.895203939,4.061,0,4.061,5.82,0.53,5.844082477
19/01/2020 11:30,9.596,0.55,9.611748852,4.636,0,4.636,4.96,0.55,4.990400786,9.666,0.64,9.687164497,4.636,0,4.636,5.03,0.64,5.070552238
19/01/2020 12:00,9.2395,0.55,9.255855457,5.1495,0,5.1495,4.09,0.55,4.126814752,9.3395,0.6,9.358753135,5.1495,0,5.1495,4.19,0.6,4.232741428
19/01/2020 12:30,9.1275,0.55,9.144055788,5.4275,0,5.4275,3.7,0.55,3.740655023,9.2375,0.6,9.256965283,5.4275,0,5.4275,3.81,0.6,3.856954757
19/01/2020 13:00,8.931,0.55,8.947919367,5.371,0,5.371,3.56,0.55,3.602235417,9.041,0.6,9.060887429,5.371,0,5.371,3.67,0.6,3.718722899
19/01/2020 13:30,8.85,0.65,8.873837952,5.14,0,5.14,3.71,0.65,3.766510321,8.97,0.7,8.997271809,5.14,0,5.14,3.83,0.7,3.893443206
19/01/2020 14:00,8.703,0.72,8.732732047,4.633,0,4.633,4.07,0.72,4.13319489,8.813,0.77,8.846573857,4.633,0,4.633,4.18,0.77,4.250329399
19/01/2020 14:30,8.726,0.76,8.759033965,4.026,0,4.026,4.7,0.76,4.761050304,8.796,0.81,8.833216628,4.026,0,4.026,4.77,0.81,4.83828482
19/01/2020 15:00,8.907,0.76,8.939365134,2.977,0,2.977,5.93,0.76,5.978503157,8.927,0.81,8.963672741,2.977,0,2.977,5.95,0.81,6.004881348
19/01/2020 15:30,9.2395,0.76,9.27070441,1.8695,0,1.8695,7.37,0.76,7.409082264,9.1795,0.81,9.215167945,1.8695,0,1.8695,7.31,0.81,7.354739968
19/01/2020 16:00,9.9625,0.6,9.9805514,1.0425,0,1.0425,8.92,0.6,8.940156598,9.8025,0.7,9.827461842,1.0425,0,1.0425,8.76,0.7,8.787923532
19/01/2020 16:30,10.8205,0.51,10.83251219,0.3405,0,0.3405,10.48,0.51,10.49240201,10.5605,0.55,10.57481254,0.3405,0,0.3405,10.22,0.55,10.23478871
19/01/2020 17:00,11.763,3.34,12.22799121,0.033,0,0.033,11.73,3.34,12.19624942,11.413,0.06,11.41315771,0.033,0,0.033,11.38,0.06,11.38015817
19/01/2020 17:30,12.68,0,12.68,0,0,0,12.68,0,12.68,12.28,0.51,12.29058583,0,0,0,12.28,0.51,12.29058583
19/01/2020 18:00,12.96,0,12.96,0,0,0,12.96,0,12.96,12.54,0.51,12.55036653,0,0,0,12.54,0.51,12.55036653
19/01/2020 18:30,12.85,0,12.85,0,0,0,12.85,0,12.85,12.43,0.51,12.44045819,0,0,0,12.43,0.51,12.44045819
19/01/2020 19:00,12.5,3.41,12.95677815,0,0,0,12.5,3.41,12.95677815,12.19,-3.07,12.5706404,0,0,0,12.19,-3.07,12.5706404
19/01/2020 19:30,12.17,3.28,12.60425722,0,0,0,12.17,3.28,12.60425722,11.8,-1.62,11.91068428,0,0,0,11.8,-1.62,11.91068428
19/01/2020 20:00,11.5915,0.58,11.60600156,0.0015,0,0.0015,11.59,0.58,11.60450344,11.2315,0.51,11.24307308,0.0015,0,0.0015,11.23,0.51,11.24157462
19/01/2020 20:30,11.1405,0.52,11.1526293,0.0005,0,0.0005,11.14,0.52,11.15212984,10.8005,0.51,10.8125344,0.0005,0,0.0005,10.8,0.51,10.81203496
19/01/2020 21:00,10.691,0.52,10.70363868,0.001,0,0.001,10.69,0.52,10.70263986,10.381,0.63,10.40009909,0.001,0,0.001,10.38,0.63,10.39910092
19/01/2020 21:30,10.285,0.56,10.30023422,0.005,0,0.005,10.28,0.56,10.29524162,9.985,0.68,10.00812795,0.005,0,0.005,9.98,0.68,10.00313951
19/01/2020 22:00,9.805,0.64,9.825865102,0.005,0,0.005,9.8,0.64,9.820875725,9.525,0.72,9.552173836,0.005,0,0.005,9.52,0.72,9.547188068
19/01/2020 22:30,9.225,0.64,9.247173893,0.005,0,0.005,9.22,0.64,9.242185889,8.975,0.77,9.007970082,0.005,0,0.005,8.97,0.77,9.002988393
19/01/2020 23:00,8.8875,0.77,8.920793476,0.0075,0,0.0075,8.88,0.77,8.913321491,8.6575,0.86,8.700109554,0.0075,0,0.0075,8.65,0.86,8.692646317
19/01/2020 23:30,8.8745,0.66,8.899008386,0.0545,0,0.0545,8.82,0.66,8.844659406,8.6445,0.77,8.678725727,0.0545,0,0.0545,8.59,0.77,8.624442011
20/01/2020 00:00,8.743,0.73,8.773422878,0.033,0,0.033,8.71,0.73,8.740537741,8.533,0.84,8.574245681,0.033,0,0.033,8.5,0.84,8.541405037
20/01/2020 00:30,10.35,0.64,10.36976856,0.03,0,0.03,10.32,0.64,10.33982592,10.07,0.65,10.09095635,0.03,0,0.03,10.04,0.65,10.06101884
20/01/2020 01:00,10.808,0.82,10.83906195,0.168,0,0.168,10.64,0.82,10.67155097,10.478,0.42,10.48641426,0.168,0,0.168,10.31,0.42,10.31855125
20/01/2020 01:30,11.0295,0.56,11.04370727,0.1595,0,0.1595,10.87,0.56,10.88441546,10.6795,0.51,10.6916706,0.1595,0,0.1595,10.52,0.51,10.53235491
20/01/2020 02:00,10.8375,0.51,10.84949336,0.0975,0,0.0975,10.74,0.51,10.75210212,10.4775,0.58,10.49354117,0.0975,0,0.0975,10.38,0.58,10.39619161
20/01/2020 02:30,10.9195,0.71,10.94255821,0.3195,0,0.3195,10.6,0.71,10.62375169,10.5595,0.51,10.57180875,0.3195,0,0.3195,10.24,0.51,10.25269233
20/01/2020 03:00,10.606,-0.14,10.60692397,0.326,0,0.326,10.28,-0.14,10.28095326,10.236,0.63,10.25536913,0.326,0,0.326,9.91,0.63,9.930005035
20/01/2020 03:30,10.2645,0.51,10.27716207,0.3145,0,0.3145,9.95,0.51,9.963061778,9.9445,0.59,9.961986762,0.3145,0,0.3145,9.63,0.59,9.648056799
20/01/2020 04:00,10.207,0.51,10.21973331,0.207,0,0.207,10,0.51,10.01299655,9.897,0.59,9.91457054,0.207,0,0.207,9.69,0.59,9.7079452
20/01/2020 04:30,9.9465,0.51,9.959566369,0.1265,0,0.1265,9.82,0.51,9.833234463,9.6465,0.59,9.664525971,0.1265,0,0.1265,9.52,0.59,9.538265041
20/01/2020 05:00,9.8105,0.51,9.823747261,0.0805,0,0.0805,9.73,0.51,9.743356711,9.5205,0.67,9.544046325,0.0805,0,0.0805,9.44,0.67,9.463746615
20/01/2020 05:30,9.9055,0.51,9.91862038,0.0155,0,0.0155,9.89,0.51,9.903140916,9.5955,0.62,9.61550936,0.0155,0,0.0155,9.58,0.62,9.600041667
20/01/2020 06:00,10.181,0.51,10.19376579,0.001,0,0.001,10.18,0.51,10.19276704,9.871,0.62,9.890452012,0.001,0,0.001,9.87,0.62,9.889453979
20/01/2020 06:30,10.86,0.51,10.87196854,0,0,0,10.86,0.51,10.87196854,10.53,0.62,10.54823682,0,0,0,10.53,0.62,10.54823682
20/01/2020 07:00,11.7705,0.6,11.78578255,0.0005,0,0.0005,11.77,0.6,11.7852832,11.4105,0.51,11.42189171,0.0005,0,0.0005,11.41,0.51,11.42139221
20/01/2020 07:30,12,0,12,0,0,0,12,0,12,11.64,0.51,11.65116732,0,0,0,11.64,0.51,11.65116732
20/01/2020 08:00,12.23,0,12.23,0,0,0,12.23,0,12.23,11.85,0,11.85,0,0,0,11.85,0,11.85
20/01/2020 08:30,12.3305,0.51,12.34104251,0.0305,0,0.0305,12.3,0.51,12.31056863,11.9405,0,11.9405,0.0305,0,0.0305,11.91,0,11.91
20/01/2020 09:00,12.0095,0,12.0095,0.3195,0,0.3195,11.69,0,11.69,11.6395,0.51,11.6506678,0.3195,0,0.3195,11.32,0.51,11.33148269
20/01/2020 09:30,12.003,0,12.003,1.143,0,1.143,10.86,0,10.86,11.713,0,11.713,1.143,0,1.143,10.57,0,10.57
20/01/2020 10:00,10.8975,-1,10.9432859,2.0375,0,2.0375,8.86,-1,8.916254819,10.7075,0.51,10.71963881,2.0375,0,2.0375,8.67,0.51,8.684987047
20/01/2020 10:30,10.219,3.31,10.74169731,2.939,0,2.939,7.28,3.31,7.997155744,10.129,-2.63,10.46487176,2.939,0,2.939,7.19,-2.63,7.655912748
20/01/2020 11:00,10.3115,0.25,10.31453015,4.0015,0,4.0015,6.31,0.25,6.314950514,10.2815,0.6,10.29899229,4.0015,0,4.0015,6.28,0.6,6.308597308
20/01/2020 11:30,9.9665,0.57,9.982786297,4.6565,0,4.6565,5.31,0.57,5.340505594,10.0065,0.6,10.02447217,4.6565,0,4.6565,5.35,0.6,5.383539728
20/01/2020 12:00,9.8925,0,9.8925,5.1425,0,5.1425,4.75,0,4.75,9.9625,0.6,9.9805514,5.1425,0,5.1425,4.82,0.6,4.85720084
20/01/2020 12:30,9.7475,0.51,9.760832764,5.4075,0,5.4075,4.34,0.51,4.369862698,9.8475,0.6,9.865761818,5.4075,0,5.4075,4.44,0.6,4.480357129
20/01/2020 13:00,9.53,0.62,9.550146596,5.28,0,5.28,4.25,0.62,4.294985448,9.64,0.6,9.658654151,5.28,0,5.28,4.36,0.6,4.401090774
20/01/2020 13:30,9.394,0.62,9.414437636,4.854,0,4.854,4.54,0.62,4.582139238,9.474,0.52,9.488259904,4.854,0,4.854,4.62,0.52,4.649171969
20/01/2020 14:00,9.2365,0.53,9.25169348,4.3665,0,4.3665,4.87,0.53,4.898754944,9.2965,0.52,9.31103175,4.3665,0,4.3665,4.93,0.52,4.957348081
20/01/2020 14:30,9.208,0.53,9.223240428,3.898,0,3.898,5.31,0.53,5.336384544,9.228,0.52,9.24263945,3.898,0,3.898,5.33,0.52,5.35530578
20/01/2020 15:00,9.3665,0.63,9.387663301,2.7365,0,2.7365,6.63,0.63,6.659864863,9.3565,0.52,9.370938707,2.7365,0,2.7365,6.62,0.52,6.640391555
20/01/2020 15:30,9.7795,0.63,9.799771439,1.6895,0,1.6895,8.09,0.63,8.114493207,9.6495,0.52,9.663500931,1.6895,0,1.6895,7.96,0.52,7.976966842
20/01/2020 16:00,10.2465,0.63,10.26584932,1.1165,0,1.1165,9.13,0.63,9.151710223,10.0565,0.52,10.06993507,1.1165,0,1.1165,8.94,0.52,8.955110273
20/01/2020 16:30,10.981,0.53,10.99378283,0.341,0,0.341,10.64,0.53,10.65319201,10.691,0.76,10.71797933,0.341,0,0.341,10.35,0.76,10.37786587
20/01/2020 17:00,12.0375,-3.01,12.40812259,0.4475,0,0.4475,11.59,-3.01,11.9744812,11.6675,2.87,12.01530092,0.4475,0,0.4475,11.22,2.87,11.58124777
20/01/2020 17:30,12.965,0,12.965,0.445,0,0.445,12.52,0,12.52,12.555,0,12.555,0.445,0,0.445,12.11,0,12.11
20/01/2020 18:00,13.246,0,13.246,0.446,0,0.446,12.8,0,12.8,12.836,0,12.836,0.446,0,0.446,12.39,0,12.39
20/01/2020 18:30,13.4085,0,13.4085,0.4485,0,0.4485,12.96,0,12.96,12.9885,0,12.9885,0.4485,0,0.4485,12.54,0,12.54
20/01/2020 19:00,13.0395,0,13.0395,0.4495,0,0.4495,12.59,0,12.59,12.6395,0,12.6395,0.4495,0,0.4495,12.19,0,12.19
20/01/2020 19:30,12.5465,-0.5,12.55645899,0.0865,0,0.0865,12.46,-0.5,12.47002807,12.1765,0,12.1765,0.0865,0,0.0865,12.09,0,12.09
20/01/2020 20:00,12.1545,0,12.1545,0.0845,0,0.0845,12.07,0,12.07,11.7945,0,11.7945,0.0845,0,0.0845,11.71,0,11.71
20/01/2020 20:30,11.8,3.21,12.22882251,0.29,0,0.29,11.51,3.21,11.94923429,11.49,-3.23,11.93536761,0.29,0,0.29,11.2,-3.23,11.65645315
20/01/2020 21:00,11.1795,3.21,11.63122179,0.4695,0,0.4695,10.71,3.21,11.1807066,10.8595,-3.09,11.29056421,0.4695,0,0.4695,10.39,-3.09,10.83975092
20/01/2020 21:30,10.633,0.51,10.64522376,0.763,0,0.763,9.87,0.51,9.883167508,10.323,0.57,10.33872473,0.763,0,0.763,9.56,0.57,9.576977603
20/01/2020 22:00,9.84,2.52,10.15755876,0.91,0,0.91,8.93,2.52,9.278755304,9.63,-0.33,9.635652547,0.91,0,0.91,8.72,-0.33,8.726242032
20/01/2020 22:30,9.089,0.55,9.105625788,1.159,0,1.159,7.93,0.55,7.949050258,8.859,0.63,8.881372698,1.159,0,1.159,7.7,0.63,7.725729739
20/01/2020 23:00,8.6945,0.55,8.711878687,1.7245,0,1.7245,6.97,0.55,6.991666468,8.4845,0.63,8.507857559,1.7245,0,1.7245,6.76,0.63,6.789293041
20/01/2020 23:30,8.765,0.55,8.782239179,1.845,0,1.845,6.92,0.55,6.941822527,8.565,0.63,8.588138623,1.845,0,1.845,6.72,0.63,6.749466646
21/01/2020 00:00,8.603,0.55,8.620563149,2.403,0,2.403,6.2,0.55,6.224347355,8.393,0.58,8.413016641,2.403,0,2.403,5.99,0.58,6.018014623
21/01/2020 00:30,10.14,0.76,10.16844138,1.78,0,1.78,8.36,0.76,8.394474373,9.85,0.51,9.863194209,1.78,0,1.78,8.07,0.51,8.086099183
21/01/2020 01:00,10.5385,3.61,11.13966257,1.4285,0,1.4285,9.11,3.61,9.799193844,10.4185,-2.39,10.68911794,1.4285,0,1.4285,8.99,-2.39,9.302268541
21/01/2020 01:30,10.8235,0.63,10.8418196,1.0235,0,1.0235,9.8,0.63,9.820229122,10.4935,0.51,10.50588608,1.0235,0,1.0235,9.47,0.51,9.483722898
21/01/2020 02:00,10.619,0.73,10.64406224,0.749,0,0.749,9.87,0.73,9.896959129,10.299,0.51,10.31161971,0.749,0,0.749,9.55,0.51,9.563608106
21/01/2020 02:30,10.546,3.7,11.17622995,0.576,0,0.576,9.97,3.7,10.63442053,10.446,-2.37,10.71148057,0.576,0,0.576,9.87,-2.37,10.15055663
21/01/2020 03:00,10.2845,1.47,10.38902499,0.3945,0,0.3945,9.89,1.47,9.998649909,10.0845,-0.23,10.0871225,0.3945,0,0.3945,9.69,-0.23,9.692729234
21/01/2020 03:30,10.0655,0.51,10.07841209,0.3055,0,0.3055,9.76,0.51,9.773315712,9.7855,0.53,9.799842358,0.3055,0,0.3055,9.48,0.53,9.494803842
21/01/2020 04:00,9.8555,0.51,9.868686855,0.2155,0,0.2155,9.64,0.51,9.653481237,9.5855,0.58,9.603031305,0.2155,0,0.2155,9.37,0.58,9.387933745
21/01/2020 04:30,9.607,0.56,9.623307591,0.157,0,0.157,9.45,0.56,9.466578051,9.347,0.63,9.368207353,0.157,0,0.157,9.19,0.63,9.211568813
21/01/2020 05:00,9.4285,0.56,9.445115788,0.0885,0,0.0885,9.34,0.56,9.356772948,9.1785,0.63,9.200095774,0.0885,0,0.0885,9.09,0.63,9.111805529
21/01/2020 05:30,9.3515,0.56,9.368252358,0.1015,0,0.1015,9.25,0.56,9.266935847,9.1015,0.68,9.126867056,0.1015,0,0.1015,9,0.68,9.025652331
21/01/2020 06:00,9.713,0.56,9.72912992,0.023,0,0.023,9.69,0.56,9.706168142,9.453,0.62,9.473310351,0.023,0,0.023,9.43,0.62,9.450359782
21/01/2020 06:30,10.5875,1.57,10.70327316,0.0075,0,0.0075,10.58,1.57,10.69585434,10.3475,-0.74,10.37392675,0.0075,0,0.0075,10.34,-0.74,10.36644587
21/01/2020 07:00,11.3535,0,11.3535,0.0035,0,0.0035,11.35,0,11.35,11.0635,0,11.0635,0.0035,0,0.0035,11.06,0,11.06
21/01/2020 07:30,11.6165,2.31,11.84395087,0.0065,0,0.0065,11.61,2.31,11.83757577,11.3365,-3.5,11.86449461,0.0065,0,0.0065,11.33,-3.5,11.85828402
21/01/2020 08:00,11.7245,0,11.7245,0.0145,0,0.0145,11.71,0,11.71,11.3445,0,11.3445,0.0145,0,0.0145,11.33,0,11.33
21/01/2020 08:30,11.717,-0.54,11.72943686,0.107,0,0.107,11.61,-0.54,11.62255136,11.357,-0.51,11.36844532,0.107,0,0.107,11.25,-0.51,11.26155407
21/01/2020 09:00,11.257,-0.54,11.2699445,0.697,0,0.697,10.56,-0.54,10.5737978,10.917,0,10.917,0.697,0,0.697,10.22,0,10.22
21/01/2020 09:30,11.201,-0.54,11.21400914,1.641,0,1.641,9.56,-0.54,9.5752389,10.871,-0.5,10.88249241,1.641,0,1.641,9.23,-0.5,9.243532874
21/01/2020 10:00,11.043,-0.54,11.05619505,2.163,0,2.163,8.88,-0.54,8.896403768,10.823,-0.5,10.83454332,2.163,0,2.163,8.66,-0.5,8.674422171
21/01/2020 10:30,10.602,0.31,10.6065312,3.172,0,3.172,7.43,0.31,7.436464214,10.412,-3.3,10.92244222,3.172,0,3.172,7.24,-3.3,7.956607317
21/01/2020 11:00,9.892,-0.5,9.904628413,4.082,0,4.082,5.81,-0.5,5.831474942,9.902,0,9.902,4.082,0,4.082,5.82,0,5.82
21/01/2020 11:30,9.573,0,9.573,4.933,0,4.933,4.64,0,4.64,9.623,0,9.623,4.933,0,4.933,4.69,0,4.69
21/01/2020 12:00,9.351,0,9.351,5.591,0,5.591,3.76,0,3.76,9.451,0,9.451,5.591,0,5.591,3.86,0,3.86
21/01/2020 12:30,9.3035,-0.5,9.316926116,6.1835,0,6.1835,3.12,-0.5,3.159810121,9.3635,0,9.3635,6.1835,0,6.1835,3.18,0,3.18
21/01/2020 13:00,9.321,-0.5,9.334400945,5.321,0,5.321,4,-0.5,4.031128874,9.301,0,9.301,5.321,0,5.321,3.98,0,3.98
21/01/2020 13:30,9.2685,-0.5,9.281976743,4.5085,0,4.5085,4.76,-0.5,4.786188463,9.3085,0.63,9.329794866,4.5085,0,4.5085,4.8,0.63,4.841167215
21/01/2020 14:00,9.19,0.51,9.204140373,4.32,0,4.32,4.87,0.51,4.896631495,9.3,0.51,9.313973373,4.32,0,4.32,4.98,0.51,5.006046344
21/01/2020 14:30,9.0565,0,9.0565,3.7865,0,3.7865,5.27,0,5.27,9.0465,0,9.0465,3.7865,0,3.7865,5.26,0,5.26
21/01/2020 15:00,9.054,0,9.054,3.264,0,3.264,5.79,0,5.79,9.044,0.63,9.06591617,3.264,0,3.264,5.78,0.63,5.814232537
21/01/2020 15:30,9.504,0,9.504,2.204,0,2.204,7.3,0,7.3,9.424,0.51,9.437789784,2.204,0,2.204,7.22,0.51,7.237990052
21/01/2020 16:00,10.0395,0,10.0395,1.3895,0,1.3895,8.65,0,8.65,9.8695,0.51,9.882668175,1.3895,0,1.3895,8.48,0.51,8.495322242
21/01/2020 16:30,10.7775,3.12,11.22002256,0.7875,0,0.7875,9.99,3.12,10.46587311,10.5375,-3.12,10.98969091,0.7875,0,0.7875,9.75,-3.12,10.2370357
21/01/2020 17:00,11.68,0.51,11.69112912,1.03,0,1.03,10.65,0.51,10.66220427,11.31,0,11.31,1.03,0,1.03,10.28,0,10.28
21/01/2020 17:30,12.53,0,12.53,0.9,0,0.9,11.63,0,11.63,12.14,0,12.14,0.9,0,0.9,11.24,0,11.24
21/01/2020 18:00,12.797,-0.5,12.80676419,1.117,0,1.117,11.68,-0.5,11.69069716,12.397,0,12.397,1.117,0,1.117,11.28,0,11.28
21/01/2020 18:30,12.9665,0,12.9665,0.9565,0,0.9565,12.01,0,12.01,12.5665,0,12.5665,0.9565,0,0.9565,11.61,0,11.61
21/01/2020 19:00,12.801,0,12.801,0.601,0,0.601,12.2,0,12.2,12.421,0,12.421,0.601,0,0.601,11.82,0,11.82
21/01/2020 19:30,12.3915,0,12.3915,0.1915,0,0.1915,12.2,0,12.2,12.0115,0,12.0115,0.1915,0,0.1915,11.82,0,11.82
21/01/2020 20:00,11.9235,0,11.9235,0.0735,0,0.0735,11.85,0,11.85,11.5835,0,11.5835,0.0735,0,0.0735,11.51,0,11.51
21/01/2020 20:30,11.536,0,11.536,0.036,0,0.036,11.5,0,11.5,11.196,0.55,11.20950115,0.036,0,0.036,11.16,0.55,11.17354465
21/01/2020 21:00,11.0825,0.6,11.09872994,0.0025,0,0.0025,11.08,0.6,11.0962336,10.7825,0.51,10.79455447,0.0025,0,0.0025,10.78,0.51,10.79205726
21/01/2020 21:30,10.5125,0.51,10.52486372,0.0025,0,0.0025,10.51,0.51,10.52236665,10.2325,0.51,10.24520162,0.0025,0,0.0025,10.23,0.51,10.24270472
21/01/2020 22:00,9.9655,0.51,9.978541489,0.0255,0,0.0255,9.94,0.51,9.953074902,9.6855,0.6,9.704066686,0.0255,0,0.0255,9.66,0.6,9.678615603
21/01/2020 22:30,9.2695,1,9.323284306,0.0295,0,0.0295,9.24,1,9.293955025,9.0595,0.44,9.070178623,0.0295,0,0.0295,9.03,0.44,9.040713467
21/01/2020 23:00,8.751,1.87,8.948569774,0.001,0,0.001,8.75,1.87,8.947591855,8.651,-0.09,8.651468141,0.001,0,0.001,8.65,-0.09,8.650468195
21/01/2020 23:30,8.91,0.87,8.952373987,0,0,0,8.91,0.87,8.952373987,8.7,0.92,8.748508444,0,0,0,8.7,0.92,8.748508444
22/01/2020 00:00,8.74,0.87,8.78319418,0,0,0,8.74,0.87,8.78319418,8.52,0.92,8.569527408,0,0,0,8.52,0.92,8.569527408
22/01/2020 00:30,10.33,0.64,10.34980676,0,0,0,10.33,0.64,10.34980676,10.05,0.74,10.07720695,0,0,0,10.05,0.74,10.07720695
22/01/2020 01:00,10.86,0.64,10.87884185,0,0,0,10.86,0.64,10.87884185,10.53,0.69,10.55258262,0,0,0,10.53,0.69,10.55258262
22/01/2020 01:30,10.985,0.51,10.9968325,0.255,0,0.255,10.73,0.51,10.74211339,10.665,0.55,10.67917249,0.255,0,0.255,10.41,0.55,10.42451917
22/01/2020 02:00,10.749,0.51,10.761092,1.719,0,1.719,9.03,0.51,9.044390527,10.419,0.51,10.43147454,1.719,0,1.719,8.7,0.51,8.714935456
22/01/2020 02:30,10.7855,0.59,10.80162535,3.6855,0,3.6855,7.1,0.59,7.12447191,10.4455,0.51,10.45794293,3.6855,0,3.6855,6.76,0.51,6.779210869
22/01/2020 03:00,10.636,0.59,10.65235167,3.366,0,3.366,7.27,0.59,7.293901562,10.306,0.63,10.32523782,3.366,0,3.366,6.94,0.63,6.968536432
22/01/2020 03:30,10.2995,0.32,10.30446992,2.7795,0,2.7795,7.52,0.32,7.526805431,9.9895,0.51,10.0025102,2.7795,0,2.7795,7.21,0.51,7.228014942
22/01/2020 04:00,10.0975,0.56,10.11301667,4.0975,0,4.0975,6,0.56,6.026076667,9.7775,0.6,9.795892315,4.0975,0,4.0975,5.68,0.6,5.711602227
22/01/2020 04:30,9.721,3.57,10.35580711,3.541,0,3.541,6.18,3.57,7.1370372,9.451,-1.91,9.642069332,3.541,0,3.541,5.91,-1.91,6.210974159
22/01/2020 05:00,9.368,3.57,10.02518449,4.328,0,4.328,5.04,3.57,6.176285291,9.168,-2.91,9.618748567,4.328,0,4.328,4.84,-2.91,5.647450752
22/01/2020 05:30,9.569,-0.55,9.584793216,3.579,0,3.579,5.99,-0.55,6.01519742,9.299,-0.15,9.300209729,3.579,0,3.579,5.72,-0.15,5.721966445
22/01/2020 06:00,9.909,-0.22,9.911441923,3.029,0,3.029,6.88,-0.22,6.883516543,9.629,0.52,9.643030696,3.029,0,3.029,6.6,0.52,6.620453157
22/01/2020 06:30,10.753,0,10.753,2.783,0,2.783,7.97,0,7.97,10.443,0.52,10.45593846,2.783,0,2.783,7.66,0.52,7.677629843
22/01/2020 07:00,11.501,-0.58,11.51561553,3.931,0,3.931,7.57,-0.58,7.592186773,11.161,-0.53,11.17357691,3.931,0,3.931,7.23,-0.53,7.249399975
22/01/2020 07:30,11.9105,-0.84,11.94008418,4.8105,0,4.8105,7.1,-0.84,7.149517466,11.5505,-0.71,11.57230099,4.8105,0,4.8105,6.74,-0.71,6.77729297
22/01/2020 08:00,12.148,-0.31,12.15195474,3.508,0,3.508,8.64,-0.31,8.645559554,11.808,-1.11,11.8600575,3.508,0,3.508,8.3,-1.11,8.373893957
22/01/2020 08:30,12.1975,-0.66,12.21534307,1.4175,0,1.4175,10.78,-0.66,10.80018518,11.7975,-0.51,11.80851838,1.4175,0,1.4175,10.38,-0.51,10.39252135
22/01/2020 09:00,11.869,-0.49,11.87911028,1.219,0,1.219,10.65,-0.49,10.66126634,11.489,-0.78,11.51544706,1.219,0,1.219,10.27,-0.78,10.29957766
22/01/2020 09:30,11.908,-0.55,11.92069478,1.378,0,1.378,10.53,-0.55,10.54435394,11.518,-0.5,11.52884747,1.378,0,1.378,10.14,-0.5,10.15231993
22/01/2020 10:00,11.909,-0.55,11.92169371,1.779,0,1.779,10.13,-0.55,10.14491991,11.519,-0.5,11.52984653,1.779,0,1.779,9.74,-0.5,9.752825232
22/01/2020 10:30,11.6705,-0.51,11.68163817,2.3205,0,2.3205,9.35,-0.51,9.363898761,11.3005,-0.5,11.31155605,2.3205,0,2.3205,8.98,-0.5,8.99390905
22/01/2020 11:00,11.604,-0.55,11.61702699,2.304,0,2.304,9.3,-0.55,9.316249245,11.244,-0.5,11.25511155,2.304,0,2.304,8.94,-0.5,8.953971186
22/01/2020 11:30,11.444,-0.55,11.45720891,2.084,0,2.084,9.36,-0.55,9.376145263,11.104,-0.5,11.1152515,2.084,0,2.084,9.02,-0.5,9.033847464
22/01/2020 12:00,11.2875,-0.55,11.30089183,1.7675,0,1.7675,9.52,-0.55,9.53587437,10.9675,-0.5,10.97889139,1.7675,0,1.7675,9.2,-0.5,9.213576938
22/01/2020 12:30,11.188,-0.5,11.19916711,1.388,0,1.388,9.8,-0.5,9.812746812,10.858,-0.5,10.86950615,1.388,0,1.388,9.47,-0.5,9.483190391
22/01/2020 13:00,10.7915,-0.5,10.80307698,1.4315,0,1.4315,9.36,-0.5,9.373345187,10.4715,0,10.4715,1.4315,0,1.4315,9.04,0,9.04
22/01/2020 13:30,10.818,-0.5,10.82954865,1.368,0,1.368,9.45,-0.5,9.463218269,10.478,-1.26,10.55348682,1.368,0,1.368,9.11,-1.26,9.196722242
22/01/2020 14:00,10.5845,-0.5,10.59630314,2.0145,0,2.0145,8.57,-0.5,8.584573373,10.2245,-0.5,10.23671824,2.0145,0,2.0145,8.21,-0.5,8.225211243
22/01/2020 14:30,10.5135,-0.5,10.52538276,2.8335,0,2.8335,7.68,-0.5,7.696258831,10.1435,-0.5,10.15581569,2.8335,0,2.8335,7.31,-0.5,7.327079909
22/01/2020 15:00,10.3345,-0.58,10.35076279,3.6345,0,3.6345,6.7,-0.58,6.725057621,9.9745,-0.5,9.987024094,3.6345,0,3.6345,6.34,-0.5,6.359685527
22/01/2020 15:30,10.3085,-0.58,10.32480374,3.3185,0,3.3185,6.99,-0.58,7.014021671,9.9385,-0.55,9.95370696,3.3185,0,3.3185,6.62,-0.55,6.642808141
22/01/2020 16:00,10.6475,-0.51,10.65970714,2.6575,0,2.6575,7.99,-0.51,8.006260051,10.2775,-0.71,10.30199526,2.6575,0,2.6575,7.62,-0.71,7.653005945
22/01/2020 16:30,11.181,-0.51,11.1926253,2.601,0,2.601,8.58,-0.51,8.595143978,10.781,0,10.781,2.601,0,2.601,8.18,0,8.18
22/01/2020 17:00,11.7435,-0.72,11.76555108,2.6935,0,2.6935,9.05,-0.72,9.078595706,11.3235,-0.59,11.33886027,2.6935,0,2.6935,8.63,-0.59,8.650144507
22/01/2020 17:30,12.331,-0.6,12.34558873,1.671,0,1.671,10.66,-0.6,10.6768722,11.891,-0.5,11.90150751,1.671,0,1.671,10.22,-0.5,10.23222361
22/01/2020 18:00,12.4085,0,12.4085,1.4985,0,1.4985,10.91,0,10.91,11.9685,0,11.9685,1.4985,0,1.4985,10.47,0,10.47
22/01/2020 18:30,12.415,-0.58,12.42854074,3.225,0,3.225,9.19,-0.58,9.208284314,11.975,-0.57,11.98855809,3.225,0,3.225,8.75,-0.57,8.76854606
22/01/2020 19:00,12.14,-0.68,12.15902957,2.62,0,2.62,9.52,-0.68,9.544254816,11.73,-0.72,11.75207641,2.62,0,2.62,9.11,-0.72,9.138407958
22/01/2020 19:30,11.6795,-0.61,11.69541877,1.3995,0,1.3995,10.28,-0.61,10.29808235,11.2895,-0.5,11.30056681,1.3995,0,1.3995,9.89,-0.5,9.902630964
22/01/2020 20:00,11.2355,-0.54,11.24846924,0.8355,0,0.8355,10.4,-0.54,10.41400979,10.8655,0.33,10.87051012,0.8355,0,0.8355,10.03,0.33,10.03542725
22/01/2020 20:30,10.75,0,10.75,0.81,0,0.81,9.94,0,9.94,10.41,0.51,10.42248531,0.81,0,0.81,9.6,0.51,9.61353733
22/01/2020 21:00,10.2335,-3.1,10.69273222,1.6535,0,1.6535,8.58,-3.1,9.122850432,9.9235,3.36,10.47690089,1.6535,0,1.6535,8.27,3.36,8.926505475
22/01/2020 21:30,9.719,0.59,9.736891753,1.449,0,1.449,8.27,0.59,8.291019238,9.439,0.51,9.452767902,1.449,0,1.449,7.99,0.51,8.006260051
22/01/2020 22:00,9.1515,-0.43,9.161596599,2.4315,0,2.4315,6.72,-0.43,6.733743387,8.8815,0.51,8.896130746,2.4315,0,2.4315,6.45,0.51,6.470131374
22/01/2020 22:30,8.62,0.67,8.645999075,3.5,0,3.5,5.12,0.67,5.163651809,8.36,0.51,8.375541774,3.5,0,3.5,4.86,0.51,4.886685994
22/01/2020 23:00,8.2435,0.51,8.259260999,2.9435,0,2.9435,5.3,0.51,5.324481195,8.0135,0.57,8.033746464,2.9435,0,2.9435,5.07,0.57,5.101940807
22/01/2020 23:30,8.2935,0.51,8.309166159,2.9235,0,2.9235,5.37,0.51,5.394163513,8.0835,0.51,8.09957235,2.9235,0,2.9235,5.16,0.51,5.185142235
23/01/2020 00:00,8.1805,0.51,8.196382144,2.3605,0,2.3605,5.82,0.51,5.842302628,7.9605,0.6,7.983079622,2.3605,0,2.3605,5.6,0.6,5.632051136
23/01/2020 00:30,9.384,0.51,9.397848477,1.654,0,1.654,7.73,0.51,7.746805793,9.084,0.6,9.103793495,1.654,0,1.654,7.43,0.6,7.454186743
23/01/2020 01:00,9.618,0.51,9.631512031,1.938,0,1.938,7.68,0.51,7.696914966,9.298,0.51,9.311976375,1.938,0,1.938,7.36,0.51,7.377648677
23/01/2020 01:30,9.709,0.55,9.724565851,1.739,0,1.739,7.97,0.55,7.988954875,9.389,0.51,9.402841113,1.739,0,1.739,7.65,0.51,7.666981153
23/01/2020 02:00,9.5245,0.51,9.538144487,1.1145,0,1.1145,8.41,0.51,8.425449543,9.2145,0.57,9.232112989,1.1145,0,1.1145,8.1,0.57,8.120030788
23/01/2020 02:30,9.5085,0.51,9.522167413,1.0985,0,1.0985,8.41,0.51,8.425449543,9.1985,0.57,9.216143567,1.0985,0,1.0985,8.1,0.57,8.120030788
23/01/2020 03:00,9.43,0.58,9.447819854,0.57,0,0.57,8.86,0.58,8.878963904,9.12,0.67,9.144577628,0.57,0,0.57,8.55,0.67,8.576211285
23/01/2020 03:30,9.262,0.67,9.286201807,0.592,0,0.592,8.67,0.67,8.695849585,8.982,0.8,9.017556432,0.592,0,0.592,8.39,0.8,8.428054342
23/01/2020 04:00,8.993,0.55,9.009802939,1.213,0,1.213,7.78,0.55,7.799416645,8.693,0.64,8.716527348,1.213,0,1.213,7.48,0.64,7.507329752
23/01/2020 04:30,8.678,0.51,8.692973254,1.818,0,1.818,6.86,0.51,6.878931603,8.408,0.59,8.428675103,1.818,0,1.818,6.59,0.59,6.616358515
23/01/2020 05:00,8.611,0.51,8.626089554,2.761,0,2.761,5.85,0.51,5.872188689,8.351,0.53,8.367801444,2.761,0,2.761,5.59,0.53,5.615069011
23/01/2020 05:30,8.602,0.51,8.617105314,1.672,0,1.672,6.93,0.51,6.948740893,8.332,0.53,8.34883968,1.672,0,1.672,6.66,0.53,6.681055306
23/01/2020 06:00,8.8995,0.51,8.914101203,0.6195,0,0.6195,8.28,0.51,8.295691653,8.6395,0.53,8.655741462,0.6195,0,0.6195,8.02,0.53,8.03749339
23/01/2020 06:30,9.766,0.51,9.779307542,1.626,0,1.626,8.14,0.51,8.15596101,9.496,0.53,9.510778938,1.626,0,1.626,7.87,0.53,7.887826063
23/01/2020 07:00,10.491,-0.6,10.50814356,2.141,0,2.141,8.35,-0.6,8.371529132,10.171,-0.59,10.18809801,2.141,0,2.141,8.03,-0.59,8.051645794
23/01/2020 07:30,10.6245,-0.51,10.63673353,1.6145,0,1.6145,9.01,-0.51,9.024422419,10.3045,-0.5,10.31662349,1.6145,0,1.6145,8.69,-0.5,8.704372464
23/01/2020 08:00,10.8905,-0.51,10.90243506,1.6005,0,1.6005,9.29,-0.51,9.303988392,10.5405,-0.64,10.55991194,1.6005,0,1.6005,8.94,-0.64,8.962879002
23/01/2020 08:30,11.057,-0.58,11.07220163,1.737,0,1.737,9.32,-0.58,9.338029771,10.677,-0.51,10.68917345,1.737,0,1.737,8.94,-0.51,8.954535164
23/01/2020 09:00,10.7075,-0.5,10.7191677,1.2275,0,1.2275,9.48,-0.5,9.493176497,10.3475,0,10.3475,1.2275,0,1.2275,9.12,0,9.12
23/01/2020 09:30,10.7045,-0.5,10.71617097,1.4445,0,1.4445,9.26,-0.5,9.273489095,10.3345,-0.71,10.35886047,1.4445,0,1.4445,8.89,-0.71,8.918307014
23/01/2020 10:00,10.833,-0.5,10.84453268,1.263,0,1.263,9.57,-0.5,9.58305275,10.483,-0.5,10.49491729,1.263,0,1.263,9.22,-0.5,9.233547531
23/01/2020 10:30,10.87,-0.5,10.88149346,2.26,0,2.26,8.61,-0.5,8.624505783,10.53,-0.57,10.54541607,2.26,0,2.26,8.27,-0.57,8.289620015
23/01/2020 11:00,10.788,-0.5,10.79958073,2.208,0,2.208,8.58,-0.5,8.594556417,10.478,-0.5,10.48992297,2.208,0,2.208,8.27,-0.5,8.285101086
23/01/2020 11:30,10.602,-0.5,10.61378368,2.352,0,2.352,8.25,-0.5,8.265137627,10.272,-0.5,10.2841618,2.352,0,2.352,7.92,-0.5,7.935767134
23/01/2020 12:00,10.499,-0.5,10.51089915,2.719,0,2.719,7.78,-0.5,7.796050282,10.189,0,10.189,2.719,0,2.719,7.47,0,7.47
23/01/2020 12:30,10.589,0,10.589,2.459,0,2.459,8.13,0,8.13,10.279,0,10.279,2.459,0,2.459,7.82,0,7.82
23/01/2020 13:00,10.618,0.51,10.63024101,2.078,0,2.078,8.54,0.51,8.555214784,10.308,0,10.308,2.078,0,2.078,8.23,0,8.23
23/01/2020 13:30,10.5315,-0.5,10.54336247,1.3415,0,1.3415,9.19,-0.5,9.20359169,10.2115,0,10.2115,1.3415,0,1.3415,8.87,0,8.87
23/01/2020 14:00,10.4105,0,10.4105,1.3905,0,1.3905,9.02,0,9.02,10.0905,0,10.0905,1.3905,0,1.3905,8.7,0,8.7
23/01/2020 14:30,10.4575,0,10.4575,1.0975,0,1.0975,9.36,0,9.36,10.1475,0.51,10.16030788,1.0975,0,1.0975,9.05,0.51,9.064358775
23/01/2020 15:00,10.5865,-0.5,10.59830091,0.4265,0,0.4265,10.16,-0.5,10.17229571,10.2665,0,10.2665,0.4265,0,0.4265,9.84,0,9.84
23/01/2020 15:30,10.6855,-0.5,10.6971917,0.3455,0,0.3455,10.34,-0.5,10.35208192,10.3255,-0.5,10.33759886,0.3455,0,0.3455,9.98,-0.5,9.9925172
23/01/2020 16:00,10.889,-0.5,10.90047343,0.249,0,0.249,10.64,-0.5,10.65174164,10.519,0,10.519,0.249,0,0.249,10.27,0,10.27
23/01/2020 16:30,11.361,-0.5,11.37199723,0.251,0,0.251,11.11,-0.5,11.12124543,10.971,0.51,10.98284758,0.251,0,0.251,10.72,0.51,10.73212467
23/01/2020 17:00,11.9655,-0.5,11.97594214,0.6355,0,0.6355,11.33,-0.5,11.34102729,11.5655,0,11.5655,0.6355,0,0.6355,10.93,0,10.93
23/01/2020 17:30,12.3655,0,12.3655,0.7055,0,0.7055,11.66,0,11.66,11.9355,0,11.9355,0.7055,0,0.7055,11.23,0,11.23
23/01/2020 18:00,12.471,-0.5,12.48101923,0.671,0,0.671,11.8,-0.5,11.81058847,12.041,0,12.041,0.671,0,0.671,11.37,0,11.37
23/01/2020 18:30,12.364,-0.5,12.37410587,0.564,0,0.564,11.8,-0.5,11.81058847,11.934,0,11.934,0.564,0,0.564,11.37,0,11.37
23/01/2020 19:00,12.096,0,12.096,0.176,0,0.176,11.92,0,11.92,11.686,0,11.686,0.176,0,0.176,11.51,0,11.51
23/01/2020 19:30,11.6955,-0.5,11.70618299,0.0455,0,0.0455,11.65,-0.5,11.66072468,11.3055,0,11.3055,0.0455,0,0.0455,11.26,0,11.26
23/01/2020 20:00,11.2485,0,11.2485,0.2285,0,0.2285,11.02,0,11.02,10.8885,0.63,10.90671042,0.2285,0,0.2285,10.66,0.63,10.6786001
23/01/2020 20:30,10.651,3.22,11.12709311,0.511,0,0.511,10.14,3.22,10.63898491,10.491,-3.24,10.97992172,0.511,0,0.511,9.98,-3.24,10.49275941
23/01/2020 21:00,10.14,3.34,10.67591682,0.76,0,0.76,9.38,3.34,9.95690715,10.19,-3.16,10.66872532,0.76,0,0.76,9.43,-3.16,9.94537581
23/01/2020 21:30,9.6815,3.42,10.26780611,0.7215,0,0.7215,8.96,3.42,9.590516149,9.6115,-3.16,10.11763472,0.7215,0,0.7215,8.89,-3.16,9.434919184
23/01/2020 22:00,9.2585,0.66,9.281994519,0.6885,0,0.6885,8.57,0.66,8.595376664,8.9885,0.51,9.002956861,0.6885,0,0.6885,8.3,0.51,8.315653913
23/01/2020 22:30,8.6015,0.52,8.617203853,0.4515,0,0.4515,8.15,0.52,8.166572108,8.3515,0.58,8.371615869,0.4515,0,0.4515,7.9,0.58,7.921262526
23/01/2020 23:00,8.186,0.64,8.210980209,0.216,0,0.216,7.97,0.64,7.99565507,7.956,0.69,7.985864762,0.216,0,0.216,7.74,0.69,7.77069495
23/01/2020 23:30,8.0935,2.32,8.419450234,0.2535,0,0.2535,7.84,2.32,8.176062622,8.0435,-0.99,8.104195966,0.2535,0,0.2535,7.79,-0.99,7.852655602
24/01/2020 00:00,7.9605,4,8.908959549,0.1205,0,0.1205,7.84,4,8.801454425,8.0605,-2.45,8.424616327,0.1205,0,0.1205,7.94,-2.45,8.309398293
24/01/2020 00:30,9.523,0.73,9.550938645,0.023,0,0.023,9.5,0.73,9.528006087,9.233,0.72,9.261030666,0.023,0,0.023,9.21,0.72,9.238100454
24/01/2020 01:00,9.7615,2.25,10.01745388,0.0215,0,0.0215,9.74,2.25,9.996504389,9.6215,-0.87,9.66075371,0.0215,0,0.0215,9.6,-0.87,9.639341264
24/01/2020 01:30,10.053,0.59,10.07029836,0.033,0,0.033,10.02,0.59,10.03735523,9.703,0.68,9.726798497,0.033,0,0.033,9.67,0.68,9.693879512
24/01/2020 02:00,9.6815,0.8,9.7144965,0.0215,0,0.0215,9.66,0.8,9.693069689,9.3515,0.68,9.376190711,0.0215,0,0.0215,9.33,0.68,9.354747458
24/01/2020 02:30,9.7445,0.62,9.764204025,0.0145,0,0.0145,9.73,0.62,9.74973333,9.4145,0.74,9.443538015,0.0145,0,0.0145,9.4,0.74,9.42908267
24/01/2020 03:00,9.5505,0.67,9.573972543,0.0005,0,0.0005,9.55,0.67,9.573473769,9.2305,0.8,9.265102819,0.0005,0,0.0005,9.23,0.8,9.264604687
24/01/2020 03:30,9.3505,0.74,9.37973615,0.0005,0,0.0005,9.35,0.74,9.379237709,9.0405,0.86,9.081312694,0.0005,0,0.0005,9.04,0.86,9.080814941
24/01/2020 04:00,9.23,0.74,9.259616623,0,0,0,9.23,0.74,9.259616623,8.94,0.86,8.981269398,0,0,0,8.94,0.86,8.981269398
24/01/2020 04:30,8.8815,0.79,8.916565608,0.0215,0,0.0215,8.86,0.79,8.895150364,8.6115,0.91,8.659447572,0.0215,0,0.0215,8.59,0.91,8.638066913
24/01/2020 05:00,8.686,0.79,8.721851638,0.036,0,0.036,8.65,0.79,8.68600023,8.416,0.91,8.465054991,0.036,0,0.036,8.38,0.91,8.429264499
24/01/2020 05:30,8.7655,0.58,8.784667908,0.1155,0,0.1155,8.65,0.58,8.66942328,8.4955,0.65,8.52032982,0.1155,0,0.1155,8.38,0.65,8.405171027
24/01/2020 06:00,8.9195,0.58,8.938337667,0.1095,0,0.1095,8.81,0.58,8.829071299,8.6495,0.6,8.670285477,0.1095,0,0.1095,8.54,0.6,8.561051337
24/01/2020 06:30,9.897,0.51,9.910131634,0.247,0,0.247,9.65,0.51,9.663467287,9.607,0.51,9.62052748,0.247,0,0.247,9.36,0.51,9.373883934
24/01/2020 07:00,10.611,3.39,11.13936358,0.111,0,0.111,10.5,3.39,11.03368026,10.311,-2.96,10.72745641,0.111,0,0.111,10.2,-2.96,10.62080976
24/01/2020 07:30,10.8395,-0.6,10.85609323,0.3895,0,0.3895,10.45,-0.6,10.46721071,10.5095,3.02,10.93480637,0.3895,0,0.3895,10.12,3.02,10.56100374
24/01/2020 08:00,11.011,-0.51,11.02280459,0.021,0,0.021,10.99,-0.51,11.00182712,10.661,-0.5,10.67271854,0.021,0,0.021,10.64,-0.5,10.65174164
24/01/2020 08:30,11.152,-0.51,11.16365549,0.162,0,0.162,10.99,-0.51,11.00182712,10.802,-0.5,10.81356574,0.162,0,0.162,10.64,-0.5,10.65174164
24/01/2020 09:00,11.022,-0.51,11.03379282,0.202,0,0.202,10.82,-0.51,10.83201274,10.672,-0.5,10.68370647,0.202,0,0.202,10.47,-0.5,10.48193207
24/01/2020 09:30,10.947,-0.51,10.95887353,0.217,0,0.217,10.73,-0.51,10.74211339,10.607,0,10.607,0.217,0,0.217,10.39,0,10.39
24/01/2020 10:00,10.894,-0.51,10.90593123,0.354,0,0.354,10.54,-0.51,10.5523315,10.564,0,10.564,0.354,0,0.354,10.21,0,10.21
24/01/2020 10:30,10.771,0,10.771,0.411,0,0.411,10.36,0,10.36,10.451,0.55,10.46546229,0.411,0,0.411,10.04,0.55,10.05505346
24/01/2020 11:00,10.67,0,10.67,0.65,0,0.65,10.02,0,10.02,10.35,0,10.35,0.65,0,0.65,9.7,0,9.7
24/01/2020 11:30,10.6545,0,10.6545,0.4845,0,0.4845,10.17,0,10.17,10.3345,0.55,10.3491251,0.4845,0,0.4845,9.85,0.55,9.86534338
24/01/2020 12:00,10.7,0,10.7,0.62,0,0.62,10.08,0,10.08,10.37,0,10.37,0.62,0,0.62,9.75,0,9.75
24/01/2020 12:30,10.5655,0,10.5655,0.6255,0,0.6255,9.94,0,9.94,10.2355,0.51,10.2481979,0.6255,0,0.6255,9.61,0.51,9.623523263
24/01/2020 13:00,10.4715,-0.5,10.48343037,0.8015,0,0.8015,9.67,-0.5,9.682917949,10.1715,0,10.1715,0.8015,0,0.8015,9.37,0,9.37
24/01/2020 13:30,10.394,0,10.394,0.934,0,0.934,9.46,0,9.46,10.104,0,10.104,0.934,0,0.934,9.17,0,9.17
24/01/2020 14:00,10.2555,0,10.2555,0.8755,0,0.8755,9.38,0,9.38,9.9655,0.51,9.978541489,0.8755,0,0.8755,9.09,0.51,9.104295689
24/01/2020 14:30,10.1825,0,10.1825,0.6325,0,0.6325,9.55,0,9.55,9.8925,0.59,9.910078519,0.6325,0,0.6325,9.26,0.59,9.278776859
24/01/2020 15:00,10.221,0.51,10.23371589,0.561,0,0.561,9.66,0.51,9.673453365,9.911,0.54,9.925700026,0.561,0,0.561,9.35,0.54,9.365580601
24/01/2020 15:30,10.3995,0,10.3995,0.3695,0,0.3695,10.03,0,10.03,10.0695,0.54,10.08396897,0.3695,0,0.3695,9.7,0.54,9.7150193
24/01/2020 16:00,10.661,0.51,10.6731917,0.191,0,0.191,10.47,0.51,10.48241384,10.321,0.64,10.340824,0.191,0,0.191,10.13,0.64,10.15019704
24/01/2020 16:30,11.062,0.51,11.07375022,0.062,0,0.062,11,0.51,11.01181638,10.692,0.57,10.70718282,0.062,0,0.062,10.63,0.57,10.64527125
24/01/2020 17:00,11.9955,0.64,12.01256094,0.2855,0,0.2855,11.71,0.64,11.72747628,11.5955,0.82,11.62445785,0.2855,0,0.2855,11.31,0.82,11.33968694
24/01/2020 17:30,12.85,0.64,12.86592787,0.45,0,0.45,12.4,0.64,12.41650514,12.44,0.78,12.46442939,0.45,0,0.45,11.99,0.78,12.01534436
24/01/2020 18:00,12.8475,0,12.8475,0.4475,0,0.4475,12.4,0,12.4,12.4375,0.51,12.44795189,0.4475,0,0.4475,11.99,0.51,12.00084164
24/01/2020 18:30,12.796,-0.5,12.80576495,0.476,0,0.476,12.32,-0.5,12.33014193,12.396,0,12.396,0.476,0,0.476,11.92,0,11.92
24/01/2020 19:00,12.5055,-0.5,12.51549161,0.1255,0,0.1255,12.38,-0.5,12.39009282,12.1155,0,12.1155,0.1255,0,0.1255,11.99,0,11.99
24/01/2020 19:30,12.0515,0,12.0515,0.0215,0,0.0215,12.03,0,12.03,11.6815,0,11.6815,0.0215,0,0.0215,11.66,0,11.66
24/01/2020 20:00,11.571,0,11.571,0.041,0,0.041,11.53,0,11.53,11.231,0.51,11.24257359,0.041,0,0.041,11.19,0.51,11.20161595
24/01/2020 20:30,11.014,0.63,11.03200326,0.064,0,0.064,10.95,0.63,10.96810831,10.684,0.63,10.70255839,0.064,0,0.064,10.62,0.63,10.63867003
24/01/2020 21:00,10.544,0.55,10.55833491,0.074,0,0.074,10.47,0.55,10.48443608,10.224,0.52,10.23721525,0.074,0,0.074,10.15,0.52,10.16331147
24/01/2020 21:30,10.149,0.51,10.16180599,0.079,0,0.079,10.07,0.51,10.08290633,9.839,0.58,9.856080408,0.079,0,0.079,9.76,0.58,9.777218418
24/01/2020 22:00,9.5055,0.51,9.519171721,0.2955,0,0.2955,9.21,0.51,9.224109713,9.2155,0.58,9.23373382,0.2955,0,0.2955,8.92,0.58,8.938836613
24/01/2020 22:30,8.774,0.74,8.805150538,0.354,0,0.354,8.42,0.74,8.452455265,8.544,0.54,8.561047599,0.354,0,0.354,8.19,0.54,8.207782892
24/01/2020 23:00,8.477,0.74,8.509237862,0.277,0,0.277,8.2,0.74,8.233322537,8.257,0.8,8.29566447,0.277,0,0.277,7.98,0.8,8.02
24/01/2020 23:30,8.669,0.84,8.709601656,0.169,0,0.169,8.5,0.84,8.541405037,8.459,0.93,8.509969506,0.169,0,0.169,8.29,0.93,8.342002158
25/01/2020 00:00,8.4905,0.96,8.544600064,0.0905,0,0.0905,8.4,0.96,8.454679178,8.2705,1.05,8.336886124,0.0905,0,0.0905,8.18,1.05,8.247114647
25/01/2020 00:30,10.11,1.15,10.17519533,0.14,0,0.14,9.97,1.15,10.03610482,9.86,0.27,9.863696062,0.14,0,0.14,9.72,0.27,9.723749277
25/01/2020 01:00,10.4365,0.65,10.45672187,0.2365,0,0.2365,10.2,0.65,10.2206898,10.0865,0.78,10.11661417,0.2365,0,0.2365,9.85,0.78,9.880834985
25/01/2020 01:30,10.6185,0.51,10.63074044,0.4185,0,0.4185,10.2,0.51,10.21274204,10.2685,0.56,10.28375866,0.4185,0,0.4185,9.85,0.56,9.865905939
25/01/2020 02:00,10.3555,0.51,10.36805094,0.3255,0,0.3255,10.03,0.51,10.04295773,10.0355,0.56,10.05111239,0.3255,0,0.3255,9.71,0.56,9.726134895
25/01/2020 02:30,10.475,0.51,10.48740793,0.235,0,0.235,10.24,0.51,10.25269233,10.155,0.56,10.17042895,0.235,0,0.235,9.92,0.56,9.935793879
25/01/2020 03:00,10.0385,0.51,10.05144677,0.4985,0,0.4985,9.54,0.51,9.55362235,9.7285,0.61,9.747605462,0.4985,0,0.4985,9.23,0.61,9.250135134
25/01/2020 03:30,9.51,0.58,9.527670229,0.94,0,0.94,8.57,0.58,8.589604182,9.24,0.61,9.26011339,0.94,0,0.94,8.3,0.61,8.322385475
25/01/2020 04:00,9.3025,0.58,9.320563623,1.1225,0,1.1225,8.18,0.58,8.200536568,9.0425,0.68,9.068032105,1.1225,0,1.1225,7.92,0.68,7.949138318
25/01/2020 04:30,8.9905,0.58,9.009189212,1.3605,0,1.3605,7.63,0.58,7.652012807,8.7305,0.68,8.756941832,1.3605,0,1.3605,7.37,0.68,7.401303939
25/01/2020 05:00,8.7775,0.58,8.79664176,1.2775,0,1.2775,7.5,0.58,7.522393236,8.5175,0.73,8.548725417,1.2775,0,1.2775,7.24,0.73,7.276709421
25/01/2020 05:30,8.764,0.58,8.783171181,1.314,0,1.314,7.45,0.58,7.472543074,8.524,0.73,8.555201693,1.314,0,1.314,7.21,0.73,7.24686139
25/01/2020 06:00,8.7515,0.58,8.770698504,0.8915,0,0.8915,7.86,0.58,7.881370439,8.5115,0.67,8.537829481,0.8915,0,0.8915,7.62,0.67,7.649398669
25/01/2020 06:30,9.146,0.53,9.16134357,0.846,0,0.846,8.3,0.53,8.316904472,8.896,0.58,8.914887324,0.846,0,0.846,8.05,0.58,8.070867364
25/01/2020 07:00,9.3545,0.53,9.369502135,1.0545,0,1.0545,8.3,0.53,8.316904472,9.1045,0.51,9.118772957,1.0545,0,1.0545,8.05,0.51,8.066139101
25/01/2020 07:30,9.2545,0.39,9.262713979,1.1945,0,1.1945,8.06,0.39,8.069429967,8.9845,0.51,8.998963288,1.1945,0,1.1945,7.79,0.51,7.80667663
25/01/2020 08:00,9.407,0.51,9.420814668,0.827,0,0.827,8.58,0.51,8.595143978,9.137,0.51,9.151222268,0.827,0,0.827,8.31,0.51,8.325635111
25/01/2020 08:30,9.818,0.65,9.839493076,0.738,0,0.738,9.08,0.65,9.103235688,9.518,0.51,9.531653791,0.738,0,0.738,8.78,0.51,8.7947996
25/01/2020 09:00,10.132,0.6,10.14974995,0.442,0,0.442,9.69,0.6,9.70855808,9.812,0.62,9.831568746,0.442,0,0.442,9.37,0.62,9.39048987
25/01/2020 09:30,10.4545,0.55,10.46895746,0.4245,0,0.4245,10.03,0.55,10.04506844,10.1145,0.62,10.13348461,0.4245,0,0.4245,9.69,0.62,9.709814622
25/01/2020 10:00,10.556,0.59,10.5724754,0.356,0,0.356,10.2,0.59,10.21704948,10.226,0.68,10.2485841,0.356,0,0.356,9.87,0.68,9.893396788
25/01/2020 10:30,10.5395,0.59,10.55600115,0.7795,0,0.7795,9.76,0.59,9.77781673,10.2195,0.56,10.23483172,0.7795,0,0.7795,9.44,0.56,9.456595582
25/01/2020 11:00,10.4115,0.59,10.42820369,1.2515,0,1.2515,9.16,0.59,9.178981425,10.1215,0.51,10.13434074,1.2515,0,1.2515,8.87,0.51,8.884649684
25/01/2020 11:30,10.283,0.59,10.29991209,1.343,0,1.343,8.94,0.59,8.959447528,10.013,0.63,10.03279966,1.343,0,1.343,8.67,0.63,8.692859138
25/01/2020 12:00,10.081,0.59,10.09825039,1.141,0,1.141,8.94,0.59,8.959447528,9.811,0.54,9.825849632,1.141,0,1.141,8.67,0.54,8.686800332
25/01/2020 12:30,10.092,0.59,10.10923162,0.972,0,0.972,9.12,0.59,9.139064504,9.832,0.54,9.846817963,0.972,0,0.972,8.86,0.54,8.876440728
25/01/2020 13:00,10.099,0.59,10.1162197,0.609,0,0.609,9.49,0.59,9.50832267,9.849,0.54,9.863792425,0.609,0,0.609,9.24,0.54,9.255765771
25/01/2020 13:30,10.106,0.59,10.12320779,0.986,0,0.986,9.12,0.59,9.139064504,9.836,0.54,9.850811946,0.986,0,0.986,8.85,0.54,8.866459271
25/01/2020 14:00,9.8135,0.63,9.83370135,1.3235,0,1.3235,8.49,0.63,8.513342469,9.5635,0.54,9.578733332,1.3235,0,1.3235,8.24,0.54,8.257675218
25/01/2020 14:30,9.798,0.63,9.818233242,1.018,0,1.018,8.78,0.63,8.802573487,9.538,0.54,9.553273994,1.018,0,1.018,8.52,0.54,8.537095525
25/01/2020 15:00,9.853,0.51,9.866190197,0.683,0,0.683,9.17,0.51,9.184171166,9.573,0.54,9.588218239,0.683,0,0.683,8.89,0.54,8.90638535
25/01/2020 15:30,10.0955,0.51,10.10837377,0.1855,0,0.1855,9.91,0.51,9.92311443,9.8055,0.54,9.820357949,0.1855,0,0.1855,9.62,0.54,9.635144005
25/01/2020 16:00,10.3005,0.51,10.31311787,0.1505,0,0.1505,10.15,0.51,10.16280473,10.0005,0.66,10.02225525,0.1505,0,0.1505,9.85,0.66,9.872086912
25/01/2020 16:30,10.704,0.51,10.71614278,0.224,0,0.224,10.48,0.51,10.49240201,10.384,0.51,10.39651653,0.224,0,0.224,10.16,0.51,10.17279214
25/01/2020 17:00,11.321,0,11.321,0.111,0,0.111,11.21,0,11.21,10.971,0.63,10.98907371,0.111,0,0.111,10.86,0.63,10.87825813
25/01/2020 17:30,11.9255,0,11.9255,0.3455,0,0.3455,11.58,0,11.58,11.5455,0,11.5455,0.3455,0,0.3455,11.2,0,11.2
25/01/2020 18:00,12.061,0,12.061,0.571,0,0.571,11.49,0,11.49,11.671,0,11.671,0.571,0,0.571,11.1,0,11.1
25/01/2020 18:30,12.0505,0,12.0505,0.3205,0,0.3205,11.73,0,11.73,11.6705,0,11.6705,0.3205,0,0.3205,11.35,0,11.35
25/01/2020 19:00,11.6035,0,11.6035,0.5135,0,0.5135,11.09,0,11.09,11.2535,0.51,11.26505048,0.5135,0,0.5135,10.74,0.51,10.75210212
25/01/2020 19:30,11.0365,0.59,11.05225915,0.7765,0,0.7765,10.26,0.59,10.27694994,10.6965,0.59,10.71275932,0.7765,0,0.7765,9.92,0.59,9.937529874
25/01/2020 20:00,10.586,0.59,10.60242878,1.126,0,1.126,9.46,0.59,9.478380663,10.266,0.63,10.28531264,1.126,0,1.126,9.14,0.63,9.161686526
25/01/2020 20:30,10.161,0.69,10.18440087,1.021,0,1.021,9.14,0.69,9.166007855,9.871,0.51,9.884166176,1.021,0,1.021,8.85,0.51,8.864682735
25/01/2020 21:00,9.808,0.51,9.821250633,0.908,0,0.908,8.9,0.51,8.914600384,9.528,0.51,9.541639482,0.908,0,0.908,8.62,0.51,8.635073827
25/01/2020 21:30,9.3335,0.51,9.347423295,1.1235,0,1.1235,8.21,0.51,8.225825187,9.0635,0.51,9.077837421,1.1235,0,1.1235,7.94,0.51,7.956362234
25/01/2020 22:00,8.8195,0.61,8.840570132,1.4795,0,1.4795,7.34,0.61,7.365303795,8.5795,0.69,8.60720165,1.4795,0,1.4795,7.1,0.69,7.133449376
25/01/2020 22:30,8.3765,0.61,8.398681578,2.0665,0,2.0665,6.31,0.61,6.339416377,8.1465,0.75,8.180951182,2.0665,0,2.0665,6.08,0.75,6.126083578
25/01/2020 23:00,8.128,0.61,8.150857869,2.878,0,2.878,5.25,0.61,5.28531929,7.898,0.69,7.928083249,2.878,0,2.878,5.02,0.69,5.067198437
25/01/2020 23:30,8.2475,0.51,8.26325337,3.6075,0,3.6075,4.64,0.51,4.667943873,8.0175,0.58,8.038451732,3.6075,0,3.6075,4.41,0.58,4.447977068
26/01/2020 00:00,8.1615,0.51,8.177419046,3.8415,0,3.8415,4.32,0.51,4.35,7.9315,0.58,7.952678307,3.8415,0,3.8415,4.09,0.58,4.130919994
26/01/2020 00:30,9.727,0.67,9.750047641,4.477,0,4.477,5.25,0.67,5.292579711,9.417,0.51,9.430800019,4.477,0,4.477,4.94,0.51,4.966256135
26/01/2020 01:00,10.0765,0.67,10.09875003,4.0165,0,4.0165,6.06,0.67,6.096925455,9.7665,0.51,9.779806862,4.0165,0,4.0165,5.75,0.51,5.772573083
26/01/2020 01:30,10.1945,0.67,10.21649305,4.0745,0,4.0745,6.12,0.67,6.156565601,9.8845,0.51,9.897648218,4.0745,0,4.0745,5.81,0.51,5.832340868
26/01/2020 02:00,9.9465,0.67,9.969040187,4.6365,0,4.6365,5.31,0.67,5.352102391,9.6365,0.51,9.649986127,4.6365,0,4.6365,5,0.51,5.025942698
26/01/2020 02:30,9.9385,0.67,9.96105829,4.2585,0,4.2585,5.68,0.67,5.719379337,9.6385,0.57,9.655339572,4.2585,0,4.2585,5.38,0.57,5.410110905
26/01/2020 03:00,9.61,0.67,9.633327566,5.13,0,5.13,4.48,0.67,4.529823396,9.33,0.51,9.34392851,5.13,0,5.13,4.2,0.51,4.230850978
26/01/2020 03:30,9.278,-0.41,9.287054646,5.268,0,5.268,4.01,-0.41,4.030905605,9.008,0.63,9.030003544,5.268,0,5.268,3.74,0.63,3.792690338
26/01/2020 04:00,9.0455,0.63,9.067412544,4.4255,0,4.4255,4.62,0.63,4.662756695,8.7955,0.51,8.810273563,4.4255,0,4.4255,4.37,0.51,4.399659078
26/01/2020 04:30,8.6635,0.51,8.678498272,4.2335,0,4.2335,4.43,0.51,4.459260028,8.4235,0.51,8.438924828,4.2335,0,4.2335,4.19,0.51,4.220924069
