Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
26/01/2020 05:00,8.377,0.51,8.392510292,4.527,0,4.527,3.85,0.51,3.88363232,8.157,0.51,8.172927811,4.527,0,4.527,3.63,0.51,3.665651375
26/01/2020 05:30,8.335,0.61,8.357291726,4.865,0,4.865,3.47,0.61,3.523208765,8.135,0.51,8.150970801,4.865,0,4.865,3.27,0.51,3.309531689
26/01/2020 06:00,8.3575,0.2,8.359892718,5.8775,0,5.8775,2.48,0.2,2.488051446,8.1475,0.63,8.171820865,5.8775,0,5.8775,2.27,0.63,2.35580135
26/01/2020 06:30,8.6075,0,8.6075,6.4675,0,6.4675,2.14,0,2.14,8.3975,0.55,8.415492038,6.4675,0,6.4675,1.93,0.55,2.006838309
26/01/2020 07:00,8.8415,-0.6,8.861835151,6.1415,0,6.1415,2.7,-0.6,2.765863337,8.6315,-0.37,8.639426616,6.1415,0,6.1415,2.49,-0.37,2.517339866
26/01/2020 07:30,8.6145,-0.5,8.628998218,6.3345,0,6.3345,2.28,-0.5,2.334180798,8.4345,0.51,8.449904748,6.3345,0,6.3345,2.1,0.51,2.161041416
26/01/2020 08:00,8.849,-0.55,8.866075851,7.869,0,7.869,0.98,-0.55,1.123788236,8.769,-0.5,8.783243194,7.869,0,7.869,0.9,-0.5,1.029563014
26/01/2020 08:30,9.0525,-0.55,9.069192701,7.8825,0,7.8825,1.17,-0.55,1.292826361,8.9225,-0.5,8.936498545,7.8825,0,7.8825,1.04,-0.5,1.153949739
26/01/2020 09:00,9.356,-0.6,9.375219251,7.626,0,7.626,1.73,-0.6,1.83109257,9.126,-0.25,9.12942364,7.626,0,7.626,1.5,-0.25,1.520690633
26/01/2020 09:30,9.948,-0.6,9.966077664,7.588,0,7.588,2.36,-0.6,2.435077001,9.788,-0.63,9.808253871,7.588,0,7.588,2.2,-0.63,2.288427408
26/01/2020 10:00,10.715,-0.96,10.75791918,8.725,0,8.725,1.99,-0.96,2.209456947,10.555,-0.91,10.59415523,8.725,0,8.725,1.83,-0.91,2.043771024
26/01/2020 10:30,10.7025,-1.02,10.75099559,9.0925,0,9.0925,1.61,-1.02,1.905911855,10.4925,-0.91,10.53188759,9.0925,0,9.0925,1.4,-0.91,1.669760462
26/01/2020 11:00,10.74,-0.81,10.77050138,6.24,0,6.24,4.5,-0.81,4.572318887,10.58,-0.8,10.61020264,6.24,0,6.24,4.34,-0.8,4.413116812
26/01/2020 11:30,10.143,-0.6,10.16073073,3.043,0,3.043,7.1,-0.6,7.125307011,9.973,-0.47,9.98406876,3.043,0,3.043,6.93,-0.47,6.945919666
26/01/2020 12:00,9.9465,-0.5,9.959059305,5.3865,0,5.3865,4.56,-0.5,4.587330378,9.7365,0.22,9.738985176,5.3865,0,5.3865,4.35,0.22,4.355559666
26/01/2020 12:30,9.9495,-0.58,9.966391034,5.3895,0,5.3895,4.56,-0.58,4.596737974,9.7895,-0.5,9.802260466,5.3895,0,5.3895,4.4,-0.5,4.428317965
26/01/2020 13:00,9.988,-0.58,10.00482604,5.188,0,5.188,4.8,-0.58,4.834914684,9.848,-0.5,9.860684763,5.188,0,5.188,4.66,-0.5,4.686747273
26/01/2020 13:30,9.667,-2.15,9.903200947,5.227,0,5.227,4.44,-2.15,4.933163285,9.517,2.31,9.793333906,5.227,0,5.227,4.29,2.31,4.87239161
26/01/2020 14:00,9.584,-0.29,9.588386517,4.034,0,4.034,5.55,-0.29,5.557571412,9.374,0.1,9.374533375,4.034,0,4.034,5.34,0.1,5.340936248
26/01/2020 14:30,9.254,-0.19,9.255950302,4.294,0,4.294,4.96,-0.19,4.963637779,9.084,0.69,9.110167726,4.294,0,4.294,4.79,0.69,4.839442117
26/01/2020 15:00,9.484,0.51,9.49770267,2.744,0,2.744,6.74,0.51,6.759267712,9.254,0.51,9.268042728,2.744,0,2.744,6.51,0.51,6.529946401
26/01/2020 15:30,9.5835,0.66,9.606199678,2.2135,0,2.2135,7.37,0.66,7.399493226,9.3535,0.51,9.367393568,2.2135,0,2.2135,7.14,0.51,7.158191112
26/01/2020 16:00,10.12,0.59,10.13718403,1.21,0,1.21,8.91,0.59,8.929512865,9.83,0.59,9.847690084,1.21,0,1.21,8.62,0.59,8.640167822
26/01/2020 16:30,10.773,0.63,10.79140533,1.063,0,1.063,9.71,0.63,9.73041623,10.463,0.63,10.48194968,1.063,0,1.063,9.4,0.63,9.421088048
26/01/2020 17:00,11.2965,3.21,11.74372225,0.8865,0,0.8865,10.41,3.21,10.89367707,10.9465,-2.68,11.26979424,0.8865,0,0.8865,10.06,-2.68,10.41085971
26/01/2020 17:30,11.945,-0.6,11.96005957,0.745,0,0.745,11.2,-0.6,11.21605991,11.555,3.14,11.97403963,0.745,0,0.745,10.81,3.14,11.25680683
26/01/2020 18:00,12.0405,0,12.0405,0.5805,0,0.5805,11.46,0,11.46,11.6505,0,11.6505,0.5805,0,0.5805,11.07,0,11.07
26/01/2020 18:30,11.945,0,11.945,0.245,0,0.245,11.7,0,11.7,11.565,0,11.565,0.245,0,0.245,11.32,0,11.32
26/01/2020 19:00,11.47,0,11.47,0.46,0,0.46,11.01,0,11.01,11.11,0.63,11.12784795,0.46,0,0.46,10.65,0.63,10.66861753
26/01/2020 19:30,11.03,0.63,11.04797719,1.54,0,1.54,9.49,0.63,9.510888497,10.68,0.55,10.69415261,1.54,0,1.54,9.14,0.55,9.156533187
26/01/2020 20:00,10.5565,0.37,10.56298217,3.3665,0,3.3665,7.19,0.37,7.199513872,10.2365,0.55,10.25126491,3.3665,0,3.3665,6.87,0.55,6.891980847
26/01/2020 20:30,10.2235,-0.54,10.23775133,4.8035,0,4.8035,5.42,-0.54,5.446833943,9.9135,-0.56,9.929304218,4.8035,0,4.8035,5.11,-0.56,5.140593351
26/01/2020 21:00,9.729,0,9.729,4.729,0,4.729,5,0,5,9.459,0,9.459,4.729,0,4.729,4.73,0,4.73
26/01/2020 21:30,9.2905,3.31,9.862529607,4.9205,0,4.9205,4.37,3.31,5.482061656,9.0405,-2.55,9.393249717,4.9205,0,4.9205,4.12,-2.55,4.845296689
26/01/2020 22:00,8.797,0.51,8.811771048,5.457,0,5.457,3.34,0.51,3.378712773,8.567,0.59,8.587292297,5.457,0,5.457,3.11,0.59,3.165469949
26/01/2020 22:30,8.2815,-0.11,8.282230512,5.3915,0,5.3915,2.89,-0.11,2.892092668,8.0815,0.68,8.110058092,5.3915,0,5.3915,2.69,0.68,2.774617091
26/01/2020 23:00,8.035,0.6,8.057370849,5.295,0,5.295,2.74,0.6,2.804924241,7.845,0.55,7.864256163,5.295,0,5.295,2.55,0.55,2.608639492
26/01/2020 23:30,7.9975,0.55,8.016389851,5.7175,0,5.7175,2.28,0.55,2.345399753,7.8275,0.63,7.852811996,5.7175,0,5.7175,2.11,0.63,2.202044505
27/01/2020 00:00,7.9025,0.63,7.927572532,4.8225,0,4.8225,3.08,0.63,3.14377162,7.7225,0.51,7.739322079,4.8225,0,4.8225,2.9,0.51,2.944503354
27/01/2020 00:30,9.555,-0.9,9.597292587,4.095,0,4.095,5.46,-0.9,5.533678704,9.285,1.2,9.362223294,4.095,0,4.095,5.19,1.2,5.326922188
27/01/2020 01:00,9.9475,0,9.9475,4.8575,0,4.8575,5.09,0,5.09,9.6475,0.63,9.668048213,4.8575,0,4.8575,4.79,0.63,4.831252426
27/01/2020 01:30,10.156,-0.5,10.16830055,6.716,0,6.716,3.44,-0.5,3.476147293,9.856,0.51,9.869186187,6.716,0,6.716,3.14,0.51,3.181147592
27/01/2020 02:00,10.1105,-0.63,10.13010909,7.2705,0,7.2705,2.84,-0.63,2.909037642,9.9305,-0.61,9.94921757,7.2705,0,7.2705,2.66,-0.61,2.729047453
27/01/2020 02:30,9.96,-0.58,9.976873258,4.96,0,4.96,5,-0.58,5.03352759,9.68,-0.19,9.68186449,4.96,0,4.96,4.72,-0.19,4.723822605
27/01/2020 03:00,9.6225,0.54,9.637640077,4.4325,0,4.4325,5.19,0.54,5.218016865,9.3525,0.51,9.366395051,4.4325,0,4.4325,4.92,0.51,4.9463623
27/01/2020 03:30,9.1725,0.59,9.191455611,4.9725,0,4.9725,4.2,0.59,4.241238027,8.9125,0.6,8.932673522,4.9725,0,4.9725,3.94,0.6,3.98542344
27/01/2020 04:00,8.981,0.51,8.995468915,3.701,0,3.701,5.28,0.51,5.304573498,8.721,0.51,8.735899553,3.701,0,3.701,5.02,0.51,5.045839871
27/01/2020 04:30,8.6135,0.61,8.635072799,1.3635,0,1.3635,7.25,0.61,7.275616812,8.3735,0.71,8.403547004,1.3635,0,1.3635,7.01,0.71,7.045864035
27/01/2020 05:00,8.313,0.61,8.335350563,1.523,0,1.523,6.79,0.61,6.817345524,8.083,0.71,8.114122811,1.523,0,1.523,6.56,0.71,6.59831039
27/01/2020 05:30,8.451,0.53,8.467603026,2.091,0,2.091,6.36,0.53,6.382045127,8.221,0.62,8.244346002,2.091,0,2.091,6.13,0.62,6.161274219
27/01/2020 06:00,8.706,0.53,8.722117633,2.166,0,2.166,6.54,0.53,6.561440391,8.476,0.51,8.49132946,2.166,0,2.166,6.31,0.51,6.330576593
27/01/2020 06:30,9.6275,3.42,10.21690541,1.3875,0,1.3875,8.24,3.42,8.921546951,9.3775,-1.15,9.447751386,1.3875,0,1.3875,7.99,-1.15,8.072335474
27/01/2020 07:00,10.3355,0,10.3355,2.0555,0,2.0555,8.28,0,8.28,10.0455,0.51,10.05843776,2.0555,0,2.0555,7.99,0.51,8.006260051
27/01/2020 07:30,10.5985,-0.53,10.6117436,3.1885,0,3.1885,7.41,-0.53,7.428929936,10.2885,-0.52,10.3016325,3.1885,0,3.1885,7.1,-0.52,7.119016786
27/01/2020 08:00,10.805,-0.39,10.81203612,2.905,0,2.905,7.9,-0.39,7.909620724,10.475,-1.33,10.55909679,2.905,0,2.905,7.57,-1.33,7.685948217
27/01/2020 08:30,11.28,-0.6,11.29594618,2.36,0,2.36,8.92,-0.6,8.940156598,10.16,-0.64,10.18013752,2.36,0,2.36,7.8,-0.64,7.826212366
27/01/2020 09:00,10.829,-0.52,10.84147781,2.729,0,2.729,8.1,-0.52,8.116674196,10.459,-0.55,10.47345125,2.729,0,2.729,7.73,-0.55,7.749541922
27/01/2020 09:30,10.92,-0.56,10.93434955,3.37,0,3.37,7.55,-0.56,7.570739726,10.54,-0.51,10.5523315,3.37,0,3.37,7.17,-0.51,7.188115191
27/01/2020 10:00,10.875,-0.52,10.88742509,3.135,0,3.135,7.74,-0.52,7.757448034,10.495,-0.51,10.50738431,3.135,0,3.135,7.36,-0.51,7.377648677
27/01/2020 10:30,11.1145,-0.61,11.13122681,3.5145,0,3.5145,7.6,-0.61,7.624440963,10.7245,-0.51,10.73661959,3.5145,0,3.5145,7.21,-0.51,7.228014942
27/01/2020 11:00,11.3145,-0.88,11.34866998,4.2245,0,4.2245,7.09,-0.88,7.144403404,10.9345,-0.71,10.95752665,4.2245,0,4.2245,6.71,-0.71,6.747458781
27/01/2020 11:30,11.3225,-0.64,11.34057345,1.6525,0,1.6525,9.67,-0.64,9.691155762,10.9425,-0.55,10.95631353,1.6525,0,1.6525,9.29,-0.55,9.306266706
27/01/2020 12:00,11.152,-0.64,11.17034932,2.982,0,2.982,8.17,-0.64,8.195028981,10.792,-0.5,10.80357644,2.982,0,2.982,7.81,-0.5,7.825988755
27/01/2020 12:30,10.8735,-0.78,10.90144038,5.1035,0,5.1035,5.77,-0.78,5.822482289,10.5235,-0.58,10.53947116,5.1035,0,5.1035,5.42,-0.58,5.450944872
27/01/2020 13:00,10.684,-0.63,10.70255839,5.184,0,5.184,5.5,-0.63,5.535964234,10.384,-0.63,10.40309358,5.184,0,5.184,5.2,-0.63,5.238024437
27/01/2020 13:30,10.331,-0.63,10.35019135,5.841,0,5.841,4.49,-0.63,4.533982797,10.181,-0.58,10.19750759,5.841,0,5.841,4.34,-0.58,4.378584246
27/01/2020 14:00,9.469,-0.63,9.489934721,7.299,0,7.299,2.17,-0.63,2.259601735,9.459,-0.58,9.476765324,7.299,0,7.299,2.16,-0.58,2.236515146
27/01/2020 14:30,9.954,-0.86,9.991081823,8.274,0,8.274,1.68,-0.86,1.887326151,9.724,-0.7,9.749162836,8.274,0,8.274,1.45,-0.7,1.610124219
27/01/2020 15:00,10.077,-0.8,10.1087056,7.317,0,7.317,2.76,-0.8,2.873604009,9.757,-0.66,9.779296958,7.317,0,7.317,2.44,-0.66,2.527686689
27/01/2020 15:30,10.0645,0.04,10.06457949,5.4445,0,5.4445,4.62,0.04,4.620173157,9.8245,-1.51,9.939864197,5.4445,0,5.4445,4.38,-1.51,4.632979603
27/01/2020 16:00,10.8,-0.82,10.83108489,5.87,0,5.87,4.93,-0.82,4.997729484,10.43,-0.68,10.45214332,5.87,0,5.87,4.56,-0.68,4.610422974
27/01/2020 16:30,11.561,-1.4,11.64545924,9.211,0,9.211,2.35,-1.4,2.735415873,10.991,-1.5,11.09288425,9.211,0,9.211,1.78,-1.5,2.327745691
27/01/2020 17:00,11.6025,-0.59,11.61749139,4.6325,0,4.6325,6.97,-0.59,6.994926733,11.2325,-0.52,11.24453006,4.6325,0,4.6325,6.6,-0.52,6.620453157
27/01/2020 17:30,12.256,-0.13,12.25668944,4.406,0,4.406,7.85,-0.13,7.851076359,11.866,-3.41,12.34625676,4.406,0,4.406,7.46,-3.41,8.202420374
27/01/2020 18:00,12.602,-0.62,12.61724233,5.262,0,5.262,7.34,-0.62,7.366138744,12.192,-0.69,12.21150949,5.262,0,5.262,6.93,-0.69,6.964265934
27/01/2020 18:30,12.59,-0.83,12.61732935,5.08,0,5.08,7.51,-0.83,7.555726305,12.2,-0.64,12.21677535,5.08,0,5.08,7.12,-0.64,7.148706177
27/01/2020 19:00,12.3295,-1.06,12.37498163,6.9695,0,6.9695,5.36,-1.06,5.463808196,11.9695,-0.86,12.00035542,6.9695,0,6.9695,5,-0.86,5.073420937
27/01/2020 19:30,12.3345,-1.55,12.43150796,10.4945,0,10.4945,1.84,-1.55,2.405847044,11.8645,-1.38,11.9444866,10.4945,0,10.4945,1.37,-1.38,1.944556505
27/01/2020 20:00,12.633,-4.3,13.34476261,8.463,0,8.463,4.17,-4.3,5.989899832,11.563,2.23,11.77607188,8.463,0,8.463,3.1,2.23,3.818756342
27/01/2020 20:30,11.259,-1.51,11.3598055,9.249,0,9.249,2.01,-1.51,2.514000796,10.839,-0.53,10.8519501,9.249,0,9.249,1.59,-0.53,1.67600716
27/01/2020 21:00,10.645,-0.73,10.67000117,4.335,0,4.335,6.31,-0.73,6.352086271,10.335,-0.77,10.36364439,4.335,0,4.335,6,-0.77,6.04920656
27/01/2020 21:30,10.0805,-0.73,10.10689766,4.8405,0,4.8405,5.24,-0.73,5.29060488,9.8005,-0.69,9.824759552,4.8405,0,4.8405,4.96,-0.69,5.007763972
27/01/2020 22:00,9.933,-1.08,9.991540872,9.223,0,9.223,0.71,-1.08,1.29247824,9.393,-0.96,9.441930364,9.223,0,9.223,0.17,-0.96,0.974935895
27/01/2020 22:30,8.845,-1.31,8.941483378,7.825,0,7.825,1.02,-1.31,1.660271062,8.635,-0.85,8.676734697,7.825,0,7.825,0.81,-0.85,1.174137982
27/01/2020 23:00,8.676,-1.47,8.799652039,12.166,0,12.166,-3.49,-1.47,3.78695128,8.486,-1.34,8.591146373,12.166,0,12.166,-3.68,-1.34,3.916375876
27/01/2020 23:30,8.6525,-1.18,8.732591611,11.5325,0,11.5325,-2.88,-1.18,3.112362447,8.4925,-1.04,8.555942745,11.5325,0,11.5325,-3.04,-1.04,3.2129737
28/01/2020 00:00,8.221,-1.02,8.284035309,10.671,0,10.671,-2.45,-1.02,2.653846265,8.041,-0.94,8.095756975,10.671,0,10.671,-2.63,-0.94,2.792937522
28/01/2020 00:30,10.876,-0.84,10.90839017,8.626,0,8.626,2.25,-0.84,2.401686907,10.496,-0.8,10.52644365,8.626,0,8.626,1.87,-0.8,2.033937069
28/01/2020 01:00,10.396,-1.18,10.46275375,11.266,0,11.266,-0.87,-1.18,1.466049112,10.196,-1.01,10.2459024,11.266,0,11.266,-1.07,-1.01,1.471393897
28/01/2020 01:30,10.5635,-1.18,10.62920186,11.1735,0,11.1735,-0.61,-1.18,1.328344835,10.1035,-1.01,10.15385701,11.1735,0,11.1735,-1.07,-1.01,1.471393897
28/01/2020 02:00,10.5835,-1.51,10.69067688,12.2735,0,12.2735,-1.69,-1.51,2.266318601,10.3135,-1.34,10.40018664,12.2735,0,12.2735,-1.96,-1.34,2.374278838
28/01/2020 02:30,10.577,-1.24,10.64943797,11.547,0,11.547,-0.97,-1.24,1.574325252,10.357,-1.08,10.41315749,11.547,0,11.547,-1.19,-1.08,1.607015868
28/01/2020 03:00,10.438,-1.33,10.5223925,11.748,0,11.748,-1.31,-1.33,1.86681547,10.168,-1.17,10.23509277,11.748,0,11.748,-1.58,-1.17,1.966036622
28/01/2020 03:30,10.0975,-1.64,10.22981458,11.8375,0,11.8375,-1.74,-1.64,2.391066708,9.8275,-0.69,9.851693065,11.8375,0,11.8375,-2.01,-0.69,2.12513529
28/01/2020 04:00,9.773,-1.14,9.839264657,11.473,0,11.473,-1.7,-1.14,2.04685124,9.533,-0.99,9.584267786,11.473,0,11.473,-1.94,-0.99,2.178003673
28/01/2020 04:30,9.555,-1.28,9.640353987,11.945,0,11.945,-2.39,-1.28,2.711180555,9.335,-1.13,9.403144421,11.945,0,11.945,-2.61,-1.13,2.844116735
28/01/2020 05:00,9.3135,-1.2,9.390488925,11.8635,0,11.8635,-2.55,-1.2,2.818244134,9.0935,-1.05,9.153919502,11.8635,0,11.8635,-2.77,-1.05,2.962330164
28/01/2020 05:30,9.376,-1.35,9.472691064,12.086,0,12.086,-2.71,-1.35,3.027639344,9.146,-1.2,9.224387026,12.086,0,12.086,-2.94,-1.2,3.175468469
28/01/2020 06:00,9.68,-1.27,9.762955495,11.55,0,11.55,-1.87,-1.27,2.260486673,9.43,-1.13,9.497462819,11.55,0,11.55,-2.12,-1.13,2.402353013
28/01/2020 06:30,10.4365,-0.98,10.48241061,9.9565,0,9.9565,0.48,-0.98,1.091237829,10.1165,-0.84,10.15131382,9.9565,0,9.9565,0.16,-0.84,0.855102333
28/01/2020 07:00,11.4165,-1.86,11.56702521,10.2665,0,10.2665,1.15,-1.86,2.186801317,11.0265,-0.71,11.04933492,10.2665,0,10.2665,0.76,-0.71,1.040048076
28/01/2020 07:30,11.4865,-1.29,11.55871023,8.9865,0,8.9865,2.5,-1.29,2.813201024,11.3865,-1.12,11.44145018,8.9865,0,8.9865,2.4,-1.12,2.648471257
28/01/2020 08:00,11.2475,-0.62,11.26457528,3.7575,0,3.7575,7.49,-0.62,7.515617074,10.9475,-0.56,10.96181355,3.7575,0,3.7575,7.19,-0.56,7.211775094
28/01/2020 08:30,11.5455,-1.5,11.64253281,9.7955,0,9.7955,1.75,-1.5,2.304886114,11.2055,-1.34,11.28533696,9.7955,0,9.7955,1.41,-1.34,1.945173514
28/01/2020 09:00,11.463,-1.55,11.56731901,9.863,0,9.863,1.6,-1.55,2.227666941,11.193,-1.39,11.27897819,9.863,0,9.863,1.33,-1.39,1.923798326
28/01/2020 09:30,11.244,-1.64,11.36297215,10.804,0,10.804,0.44,-1.64,1.697998822,10.824,-1.48,10.924714,10.804,0,10.804,0.02,-1.48,1.480135129
28/01/2020 10:00,10.8095,-1.96,10.98575852,12.6895,0,12.6895,-1.88,-1.96,2.715879231,10.5595,-1.79,10.71014193,12.6895,0,12.6895,-2.13,-1.79,2.782265264
28/01/2020 10:30,10.993,-2.09,11.18991282,11.873,0,11.873,-0.88,-2.09,2.267708094,10.753,-1.92,10.92306775,11.873,0,11.873,-1.12,-1.92,2.222791038
28/01/2020 11:00,11.0145,-2.18,11.22816148,12.5845,0,12.5845,-1.57,-2.18,2.686503304,10.7945,-2.02,10.98187736,12.5845,0,12.5845,-1.79,-2.02,2.698981289
28/01/2020 11:30,10.05,-1.95,10.23743132,14.05,0,14.05,-4,-1.95,4.45,9.91,-1.79,10.07036246,14.05,0,14.05,-4.14,-1.79,4.510399095
28/01/2020 12:00,11.079,-2.11,11.27813553,11.819,0,11.819,-0.74,-2.11,2.236000894,10.889,-1.92,11.05697612,11.819,0,11.819,-0.93,-1.92,2.133377604
28/01/2020 12:30,10.6485,-1.46,10.7481232,11.3085,0,11.3085,-0.66,-1.46,1.60224842,10.5285,-1.31,10.60968483,11.3085,0,11.3085,-0.78,-1.31,1.524631103
28/01/2020 13:00,10.108,-1.94,10.2924858,14.958,0,14.958,-4.85,-1.94,5.223609863,10.038,-1.8,10.19810982,14.958,0,14.958,-4.92,-1.8,5.238931189
28/01/2020 13:30,10.126,-2.22,10.36649777,15.526,0,15.526,-5.4,-2.22,5.838527212,9.916,-2.05,10.12568793,15.526,0,15.526,-5.61,-2.05,5.972821779
28/01/2020 14:00,10.5055,-1.7,10.64215816,12.0555,0,12.0555,-1.55,-1.7,2.300543414,10.3955,-1.55,10.5104196,12.0555,0,12.0555,-1.66,-1.55,2.271145086
28/01/2020 14:30,10.8105,-1.98,10.99032803,11.9405,0,11.9405,-1.13,-1.98,2.279758759,10.6405,-1.82,10.7950285,11.9405,0,11.9405,-1.3,-1.82,2.236604569
28/01/2020 15:00,10.513,-2.1,10.72068883,13.593,0,13.593,-3.08,-2.1,3.727787548,10.313,-1.96,10.49759825,13.593,0,13.593,-3.28,-1.96,3.820994635
28/01/2020 15:30,10.5715,-1.99,10.75717027,12.9415,0,12.9415,-2.37,-1.99,3.094672842,10.3915,-1.84,10.55314514,12.9415,0,12.9415,-2.55,-1.84,3.144534942
28/01/2020 16:00,10.734,-1.92,10.90436408,12.304,0,12.304,-1.57,-1.92,2.480181445,10.664,-1.76,10.80826054,12.304,0,12.304,-1.64,-1.76,2.405659993
28/01/2020 16:30,12.389,1.1,12.43773778,10.909,0,10.909,1.48,1.1,1.844017353,12.299,-4.89,13.23546376,10.909,0,10.909,1.39,-4.89,5.083719111
28/01/2020 17:00,12.5955,1.44,12.67754788,12.1355,0,12.1355,0.46,1.44,1.511687798,12.0055,-4.78,12.92209078,12.1355,0,12.1355,-0.13,-4.78,4.781767456
28/01/2020 17:30,13.4455,0,13.4455,12.2255,0,12.2255,1.22,0,1.22,13.2455,-3.61,13.72863323,12.2255,0,12.2255,1.02,-3.61,3.751333096
28/01/2020 18:00,13.465,-1.69,13.57064203,11.425,0,11.425,2.04,-1.69,2.649094185,13.065,-1.51,13.15197038,11.425,0,11.425,1.64,-1.51,2.229282396
28/01/2020 18:30,13.432,-1.69,13.53789954,11.672,0,11.672,1.76,-1.69,2.440020492,13.062,-1.51,13.14899023,11.672,0,11.672,1.39,-1.51,2.05236449
28/01/2020 19:00,13.0405,-1.28,13.10316909,10.3805,0,10.3805,2.66,-1.28,2.951948509,12.6805,-1.12,12.72986568,10.3805,0,10.3805,2.3,-1.12,2.558202494
28/01/2020 19:30,12.599,-1.28,12.66385411,10.849,0,10.849,1.75,-1.28,2.168155898,12.299,-1.12,12.34989073,10.849,0,10.849,1.45,-1.12,1.832184489
28/01/2020 20:00,12.098,-1.14,12.15159265,9.578,0,9.578,2.52,-1.14,2.765863337,11.768,-0.99,11.80956917,9.578,0,9.578,2.19,-0.99,2.40337263
28/01/2020 20:30,11.564,-1.26,11.63244153,10.374,0,10.374,1.19,-1.26,1.733118576,11.324,-1.13,11.38024059,10.374,0,10.374,0.95,-1.13,1.476279106
28/01/2020 21:00,11.0705,-1.39,11.1574222,11.2005,0,11.2005,-0.13,-1.39,1.396065901,10.6305,-1.25,10.70373908,11.2005,0,11.2005,-0.57,-1.25,1.373826772
28/01/2020 21:30,10.8235,-0.95,10.8651117,9.9835,0,9.9835,0.84,-0.95,1.268108828,10.4935,-0.82,10.52549012,9.9835,0,9.9835,0.51,-0.82,0.965660396
28/01/2020 22:00,9.723,-0.85,9.760083453,9.973,0,9.973,-0.25,-0.85,0.886002257,9.293,-0.72,9.320850229,9.973,0,9.973,-0.68,-0.72,0.990353472
28/01/2020 22:30,9.2755,-0.55,9.29179209,7.9655,0,7.9655,1.31,-0.55,1.420774437,9.1755,-0.52,9.190223079,7.9655,0,7.9655,1.21,-0.52,1.317004176
28/01/2020 23:00,8.5215,-0.6,8.542596927,9.4715,0,9.4715,-0.95,-0.6,1.123610253,8.3915,-0.52,8.407596104,9.4715,0,9.4715,-1.08,-0.52,1.198665925
28/01/2020 23:30,8.439,-0.55,8.456903748,9.389,0,9.389,-0.95,-0.55,1.09772492,8.379,-0.52,8.395120071,9.389,0,9.389,-1.01,-0.52,1.136001761
29/01/2020 00:00,8.5465,-0.74,8.578476686,8.8165,0,8.8165,-0.27,-0.74,0.787718224,8.3065,-0.71,8.336788485,8.8165,0,8.8165,-0.51,-0.71,0.874185335
29/01/2020 00:30,10.6105,-0.88,10.64692962,9.9305,0,9.9305,0.68,-0.88,1.112115102,10.0305,-0.71,10.05559696,9.9305,0,9.9305,0.1,-0.71,0.717007671
29/01/2020 01:00,10.7605,-0.77,10.78801466,9.7405,0,9.7405,1.02,-0.77,1.27800626,10.6705,-0.62,10.6884971,9.7405,0,9.7405,0.93,-0.62,1.117720895
29/01/2020 01:30,10.9745,-0.77,11.00147946,7.2945,0,7.2945,3.68,-0.77,3.759694136,10.8545,-0.72,10.87835329,7.2945,0,7.2945,3.56,-0.72,3.632079294
29/01/2020 02:00,10.538,-0.5,10.54985516,6.408,0,6.408,4.13,-0.5,4.160156247,10.268,0.51,10.28065776,6.408,0,6.408,3.86,0.51,3.893545942
29/01/2020 02:30,10.684,-0.5,10.69569334,6.554,0,6.554,4.13,-0.5,4.160156247,10.414,-0.39,10.42130011,6.554,0,6.554,3.86,-0.39,3.879652046
29/01/2020 03:00,10.403,-0.58,10.41915587,6.633,0,6.633,3.77,-0.58,3.814354467,10.113,0,10.113,6.633,0,6.633,3.48,0,3.48
29/01/2020 03:30,9.9195,3.25,10.43834183,5.4695,0,5.4695,4.45,3.25,5.510444628,9.6895,-3.16,10.19176188,5.4695,0,5.4695,4.22,-3.16,5.272001517
29/01/2020 04:00,10.1045,-0.57,10.12056423,7.1445,0,7.1445,2.96,-0.57,3.014382192,10.0845,-0.51,10.09738779,7.1445,0,7.1445,2.94,-0.51,2.983906835
29/01/2020 04:30,9.4,-0.23,9.402813409,4.56,0,4.56,4.84,-0.23,4.845461794,9.15,0.25,9.153414663,4.56,0,4.56,4.59,0.25,4.596803237
29/01/2020 05:00,9.794,-0.62,9.813604638,8.514,0,8.514,1.28,-0.62,1.422251736,9.364,-0.56,9.380730036,8.514,0,8.514,0.85,-0.56,1.017889974
29/01/2020 05:30,9.7515,-0.62,9.77118991,8.2015,0,8.2015,1.55,-0.62,1.66940109,9.4015,-0.56,9.418163422,8.2015,0,8.2015,1.2,-0.56,1.324235629
29/01/2020 06:00,9.4105,-0.51,9.424309537,8.0405,0,8.0405,1.37,-0.51,1.461848145,9.2905,-0.64,9.312517933,8.0405,0,8.0405,1.25,-0.64,1.40431478
29/01/2020 06:30,10.2035,-0.68,10.22613379,7.7435,0,7.7435,2.46,-0.68,2.552253906,9.9235,-0.58,9.940435214,7.7435,0,7.7435,2.18,-0.58,2.255836874
29/01/2020 07:00,10.8745,-0.83,10.90612902,6.6945,0,6.6945,4.18,-0.83,4.261607678,10.5745,-0.69,10.59698779,6.6945,0,6.6945,3.88,-0.69,3.940875537
29/01/2020 07:30,11.0515,-0.75,11.0769198,5.2515,0,5.2515,5.8,-0.75,5.848290348,10.7415,-0.64,10.76054935,5.2515,0,5.2515,5.49,-0.64,5.527178304
29/01/2020 08:00,11.018,0.15,11.01902101,5.158,0,5.158,5.86,0.15,5.861919481,10.798,-1.55,10.90868021,5.158,0,5.158,5.64,-1.55,5.849111044
29/01/2020 08:30,11.122,2.27,11.35128997,5.032,0,5.032,6.09,2.27,6.499307655,11.092,-3.97,11.78105954,5.032,0,5.032,6.06,-3.97,7.244618693
29/01/2020 09:00,10.724,2.45,11.00030345,4.414,0,4.414,6.31,2.45,6.768943788,10.704,-3.81,11.36185355,4.414,0,4.414,6.29,-3.81,7.353924123
29/01/2020 09:30,10.677,1.56,10.79036278,5.677,0,5.677,5,1.56,5.237709423,10.597,-2.86,10.97615639,5.677,0,5.677,4.92,-2.86,5.690869881
29/01/2020 10:00,10.2685,-0.51,10.28115715,6.5985,0,6.5985,3.67,-0.51,3.705266522,10.0985,-0.71,10.12342838,6.5985,0,6.5985,3.5,-0.71,3.571288283
29/01/2020 10:30,9.705,-0.56,9.721143194,6.895,0,6.895,2.81,-0.56,2.865257406,9.615,-0.5,9.627991743,6.895,0,6.895,2.72,-0.5,2.765574081
29/01/2020 11:00,9.381,-0.51,9.394852899,7.051,0,7.051,2.33,-0.51,2.385162468,9.331,-0.59,9.349634271,7.051,0,7.051,2.28,-0.59,2.355100847
29/01/2020 11:30,9.304,-0.58,9.322060716,7.844,0,7.844,1.46,-0.58,1.570986951,9.324,-0.53,9.33905113,7.844,0,7.844,1.48,-0.53,1.572036895
29/01/2020 12:00,8.945,-0.75,8.976387079,9.265,0,9.265,-0.32,-0.75,0.815414005,9.065,-0.66,9.088994719,9.265,0,9.265,-0.2,-0.66,0.689637586
29/01/2020 12:30,9.147,-0.81,9.182794183,9.607,0,9.607,-0.46,-0.81,0.93150416,9.237,-0.71,9.264246812,9.607,0,9.607,-0.37,-0.71,0.800624756
29/01/2020 13:00,9.1425,-0.6,9.162167115,7.4425,0,7.4425,1.7,-0.6,1.802775638,9.0625,-0.57,9.080407824,7.4425,0,7.4425,1.62,-0.57,1.717352614
29/01/2020 13:30,9.089,-0.6,9.10878263,7.709,0,7.709,1.38,-0.6,1.504792344,9.049,-0.57,9.066934487,7.709,0,7.709,1.34,-0.57,1.456193668
29/01/2020 14:00,8.639,-0.82,8.677829279,9.509,0,9.509,-0.87,-0.82,1.195533354,8.529,-0.71,8.558501095,9.509,0,9.509,-0.98,-0.71,1.210165278
29/01/2020 14:30,9.3435,-0.69,9.368942963,8.0035,0,8.0035,1.34,-0.69,1.507215977,9.1535,-0.6,9.173143532,8.0035,0,8.0035,1.15,-0.6,1.297112177
29/01/2020 15:00,9.311,-0.62,9.33161942,6.541,0,6.541,2.77,-0.62,2.838538356,9.301,-0.54,9.316662546,6.541,0,6.541,2.76,-0.54,2.812329995
29/01/2020 15:30,9.31,-0.52,9.324510711,5.12,0,5.12,4.19,-0.52,4.222144005,9.22,-0.71,9.247296902,5.12,0,5.12,4.1,-0.71,4.161021509
29/01/2020 16:00,9.733,1.57,9.858812758,3.843,0,3.843,5.89,1.57,6.09565419,9.523,-2.83,9.934607642,3.843,0,3.843,5.68,-2.83,6.345967223
29/01/2020 16:30,10.683,-0.61,10.70040135,2.573,0,2.573,8.11,-0.61,8.132908459,10.403,-0.54,10.41700576,2.573,0,2.573,7.83,-0.54,7.848598601
29/01/2020 17:00,11.3455,-0.53,11.35787261,2.5655,0,2.5655,8.78,-0.53,8.795982037,11.0055,-0.64,11.02409317,2.5655,0,2.5655,8.44,-0.64,8.464230621
29/01/2020 17:30,12.0085,-0.22,12.01051507,2.5485,0,2.5485,9.46,-0.22,9.462557794,11.6385,-1.85,11.78461634,2.5485,0,2.5485,9.09,-1.85,9.276346263
29/01/2020 18:00,12.4295,-0.52,12.44037259,1.8495,0,1.8495,10.58,-0.52,10.59277112,12.0195,-0.64,12.03652692,1.8495,0,1.8495,10.17,-0.64,10.19011776
29/01/2020 18:30,12.689,-0.52,12.69965043,2.439,0,2.439,10.25,-0.52,10.26318177,11.959,-0.64,11.97611293,2.439,0,2.439,9.52,-0.64,9.541488354
29/01/2020 19:00,12.163,-0.57,12.17634875,3.443,0,3.443,8.72,-0.57,8.738609729,11.773,-0.5,11.78361273,3.443,0,3.443,8.33,-0.5,8.34499251
29/01/2020 19:30,11.697,-0.57,11.71087994,3.707,0,3.707,7.99,-0.57,8.010305862,11.327,-0.5,11.33803021,3.707,0,3.707,7.62,-0.5,7.63638658
29/01/2020 20:00,11.253,-0.52,11.26500817,4.543,0,4.543,6.71,-0.52,6.73011887,10.893,-0.5,10.90446922,4.543,0,4.543,6.35,-0.5,6.369654622
29/01/2020 20:30,10.826,-0.52,10.83848126,4.486,0,4.486,6.34,-0.52,6.361289178,10.486,-0.71,10.51000932,4.486,0,4.486,6,-0.71,6.041862296
29/01/2020 21:00,10.364,1.85,10.5278201,4.094,0,4.094,6.27,1.85,6.53723183,10.064,-2.66,10.40959634,4.094,0,4.094,5.97,-2.66,6.535786104
29/01/2020 21:30,9.837,-0.56,9.852926926,3.747,0,3.747,6.09,-0.56,6.115692929,9.547,-0.52,9.561151029,3.747,0,3.747,5.8,-0.52,5.82326369
29/01/2020 22:00,9.243,-0.4,9.25165115,3.773,0,3.773,5.47,-0.4,5.484605729,8.973,0.58,8.991725585,3.773,0,3.773,5.2,0.58,5.232246172
29/01/2020 22:30,8.611,2.46,8.955496692,2.991,0,2.991,5.62,2.46,6.134818661,8.411,-0.1,8.411594439,2.991,0,2.991,5.42,-0.1,5.420922431
29/01/2020 23:00,8.1845,0.5,8.199758548,3.5045,0,3.5045,4.68,0.5,4.706633617,7.9845,0.51,8.000771228,3.5045,0,3.5045,4.48,0.51,4.508935573
29/01/2020 23:30,8.073,0.65,8.0991252,4.733,0,4.733,3.34,0.65,3.402660724,7.863,0.51,7.87952213,4.733,0,4.733,3.13,0.51,3.171277345
30/01/2020 00:00,7.9905,0.49,8.005509993,3.1205,0,3.1205,4.87,0.49,4.894588849,7.8005,0.51,7.81715423,3.1205,0,3.1205,4.68,0.51,4.707706448
30/01/2020 00:30,9.6355,0.68,9.659464801,3.0655,0,3.0655,6.57,0.68,6.605096517,9.3755,0.51,9.389361014,3.0655,0,3.0655,6.31,0.51,6.330576593
30/01/2020 01:00,10.0355,0,10.0355,3.5955,0,3.5955,6.44,0,6.44,9.7655,0.6,9.783914873,3.5955,0,3.5955,6.17,0.6,6.199104774
30/01/2020 01:30,10.1375,0,10.1375,4.6275,0,4.6275,5.51,0,5.51,9.8575,0.51,9.870684183,4.6275,0,4.6275,5.23,0.51,5.254807323
30/01/2020 02:00,9.937,-0.5,9.949571297,4.717,0,4.717,5.22,-0.5,5.243891685,9.667,0.61,9.686226768,4.717,0,4.717,4.95,0.61,4.987444235
30/01/2020 02:30,10.0045,-0.5,10.01698659,5.5345,0,5.5345,4.47,-0.5,4.497877277,9.7345,0,9.7345,5.5345,0,5.5345,4.2,0,4.2
30/01/2020 03:00,9.661,-0.5,9.673929967,5.791,0,5.791,3.87,-0.5,3.902166065,9.411,0,9.411,5.791,0,5.791,3.62,0,3.62
30/01/2020 03:30,9.325,-0.5,9.338395205,5.005,0,5.005,4.32,-0.5,4.348838926,9.095,0.54,9.111016683,5.005,0,5.005,4.09,0.54,4.12549391
30/01/2020 04:00,9.0475,0.6,9.067373173,4.3675,0,4.3675,4.68,0.6,4.71830478,8.8375,0.63,8.859926989,4.3675,0,4.3675,4.47,0.63,4.514177666
30/01/2020 04:30,8.77,0.51,8.784816447,5.59,0,5.59,3.18,0.51,3.220636583,8.56,0.63,8.583152102,5.59,0,5.59,2.97,0.63,3.036083003
30/01/2020 05:00,8.539,0.57,8.55800333,5.069,0,5.069,3.47,0.57,3.516503946,8.329,0.63,8.352792407,5.069,0,5.069,3.26,0.63,3.32031625
30/01/2020 05:30,8.5545,-0.51,8.56968904,6.7445,0,6.7445,1.81,-0.51,1.880478662,8.4845,-0.57,8.503625124,6.7445,0,6.7445,1.74,-0.57,1.830983342
30/01/2020 06:00,8.7145,-0.51,8.729410647,7.0645,0,7.0645,1.65,-0.51,1.727020556,8.4945,-0.51,8.509796134,7.0645,0,7.0645,1.43,-0.51,1.518222645
30/01/2020 06:30,9.355,-0.56,9.371746102,5.285,0,5.285,4.07,-0.56,4.108345166,9.115,-0.51,9.129256541,5.285,0,5.285,3.83,-0.51,3.863806413
30/01/2020 07:00,10.1815,-0.51,10.19426516,3.4815,0,3.4815,6.7,-0.51,6.719382412,9.8915,-0.76,9.920653822,3.4815,0,3.4815,6.41,-0.76,6.454897366
30/01/2020 07:30,10.393,-0.51,10.40550571,2.633,0,2.633,7.76,-0.51,7.776740963,10.083,-0.64,10.103291,2.633,0,2.633,7.45,-0.64,7.477439401
30/01/2020 08:00,10.5055,-0.57,10.52095197,2.3655,0,2.3655,8.14,-0.57,8.159932598,10.1955,-0.52,10.20875214,2.3655,0,2.3655,7.83,-0.52,7.847247925
30/01/2020 08:30,10.4875,-0.7,10.51083518,3.4475,0,3.4475,7.04,-0.7,7.074715542,10.1775,-0.61,10.19576413,3.4475,0,3.4475,6.73,-0.61,6.757588327
30/01/2020 09:00,10.3835,-0.85,10.41823268,4.7335,0,4.7335,5.65,-0.85,5.713580314,10.0935,-0.7,10.11774393,4.7335,0,4.7335,5.36,-0.7,5.405515702
30/01/2020 09:30,10.735,-1.65,10.86106463,9.645,0,9.645,1.09,-1.65,1.977523704,10.395,-1.5,10.50266752,9.645,0,9.645,0.75,-1.5,1.677050983
30/01/2020 10:00,10.664,-1.75,10.80663666,10.294,0,10.294,0.37,-1.75,1.788686669,9.774,-1.6,9.904093901,10.294,0,10.294,-0.52,-1.6,1.682379268
30/01/2020 10:30,10.7285,-1.61,10.84863181,10.0985,0,10.0985,0.63,-1.61,1.728872465,10.4285,-1.46,10.53020476,10.0985,0,10.0985,0.33,-1.46,1.496829984
30/01/2020 11:00,10.684,-1.55,10.79584902,10.054,0,10.054,0.63,-1.55,1.673140759,10.064,-1.41,10.16229285,10.054,0,10.054,0.01,-1.41,1.410035461
30/01/2020 11:30,10.343,-1.45,10.44414424,9.973,0,9.973,0.37,-1.45,1.496462495,9.883,-1.33,9.972090503,9.973,0,9.973,-0.09,-1.33,1.333041635
30/01/2020 12:00,9.727,-1.55,9.84972228,10.377,0,10.377,-0.65,-1.55,1.680773631,9.637,-1.42,9.741055846,10.377,0,10.377,-0.74,-1.42,1.601249512
30/01/2020 12:30,9.8595,-1.61,9.990087099,10.5695,0,10.5695,-0.71,-1.61,1.759602228,9.7495,-1.48,9.861194159,10.5695,0,10.5695,-0.82,-1.48,1.691981087
30/01/2020 13:00,10.382,-1.47,10.48555311,9.982,0,9.982,0.4,-1.47,1.523450032,10.002,-1.34,10.09136284,9.982,0,9.982,0.02,-1.34,1.340149245
30/01/2020 13:30,9.8945,-1.33,9.98348788,10.0045,0,10.0045,-0.11,-1.33,1.33454112,9.4945,-1.2,9.570032928,10.0045,0,10.0045,-0.51,-1.2,1.303878829
30/01/2020 14:00,9.629,-1.24,9.708513841,9.979,0,9.979,-0.35,-1.24,1.28844868,9.469,-1.1,9.532678585,9.979,0,9.979,-0.51,-1.1,1.212476804
30/01/2020 14:30,9.9335,-1.16,10.00100106,9.5135,0,9.5135,0.42,-1.16,1.233693641,9.7535,-1.03,9.807734817,9.5135,0,9.5135,0.24,-1.03,1.057591604
30/01/2020 15:00,9.897,-1.12,9.960171133,8.677,0,8.677,1.22,-1.12,1.656140091,9.787,-0.99,9.836944088,8.677,0,8.677,1.11,-0.99,1.487346631
30/01/2020 15:30,9.765,-0.89,9.805474236,7.165,0,7.165,2.6,-0.89,2.74810844,9.575,-0.76,9.605114523,7.165,0,7.165,2.41,-0.76,2.526994262
30/01/2020 16:00,10.126,-0.81,10.15834514,7.206,0,7.206,2.92,-0.81,3.030264015,9.886,-0.7,9.910751536,7.206,0,7.206,2.68,-0.7,2.769909746
30/01/2020 16:30,10.7465,-0.73,10.77126558,6.3265,0,6.3265,4.42,-0.73,4.47987723,10.4665,-0.6,10.48368362,6.3265,0,6.3265,4.14,-0.6,4.183252323
30/01/2020 17:00,11.172,-0.88,11.20660448,7.112,0,7.112,4.06,-0.88,4.154274907,10.862,-0.73,10.88650284,7.112,0,7.112,3.75,-0.73,3.82039265
30/01/2020 17:30,11.78,-0.26,11.78286892,4.8,0,4.8,6.98,-0.26,6.984840728,11.46,-1.1,11.51267128,4.8,0,4.8,6.66,-1.1,6.750229626
30/01/2020 18:00,12.093,-0.95,12.13025758,6.633,0,6.633,5.46,-0.95,5.542030314,11.723,-0.77,11.74826068,6.633,0,6.633,5.09,-0.77,5.147912198
30/01/2020 18:30,12.1085,-0.95,12.14571003,6.8885,0,6.8885,5.22,-0.95,5.305742172,11.7485,-0.77,11.77370597,6.8885,0,6.8885,4.86,-0.77,4.92061988
30/01/2020 19:00,11.884,-1.04,11.92941977,7.294,0,7.294,4.59,-1.04,4.706346779,11.534,-0.88,11.5675216,7.294,0,7.294,4.24,-0.88,4.330357953
30/01/2020 19:30,11.5105,-0.9,11.54563165,6.7705,0,6.7705,4.74,-0.9,4.824686518,11.1905,-0.75,11.21560477,6.7705,0,6.7705,4.42,-0.75,4.483179675
30/01/2020 20:00,11.1295,-0.9,11.16583048,7.1695,0,7.1695,3.96,-0.9,4.060985102,10.8295,-0.75,10.85543966,7.1695,0,7.1695,3.66,-0.75,3.736054068
30/01/2020 20:30,10.62,-0.13,10.62079564,6.3,0,6.3,4.32,-0.13,4.321955576,10.38,-1.17,10.44573119,6.3,0,6.3,4.08,-1.17,4.244443426
30/01/2020 21:00,10.1965,-0.53,10.21026504,4.8165,0,4.8165,5.38,-0.53,5.406042915,9.9365,-0.6,9.954598548,4.8165,0,4.8165,5.12,-0.6,5.155036372
30/01/2020 21:30,9.7255,-0.53,9.739930711,4.4355,0,4.4355,5.29,-0.53,5.3164838,9.4755,-0.5,9.488682746,4.4355,0,4.4355,5.04,-0.5,5.064740862
30/01/2020 22:00,8.97,-0.53,8.985644106,4.1,0,4.1,4.87,-0.53,4.898754944,8.75,0.13,8.750965661,4.1,0,4.1,4.65,0.13,4.651816849
30/01/2020 22:30,8.2855,0.63,8.309416962,4.4255,0,4.4255,3.86,0.63,3.911074021,8.0755,0.51,8.09158824,4.4255,0,4.4255,3.65,0.51,3.685457909
30/01/2020 23:00,7.902,0.04,7.90210124,4.852,0,4.852,3.05,0.04,3.050262284,7.702,0.51,7.718866756,4.852,0,4.852,2.85,0.51,2.895272008
30/01/2020 23:30,7.9695,-0.52,7.98644666,6.0695,0,6.0695,1.9,-0.52,1.969873092,7.7995,-0.28,7.804524345,6.0695,0,6.0695,1.73,-0.28,1.752512482
31/01/2020 00:00,7.838,0,7.838,5.468,0,5.468,2.37,0,2.37,7.668,0.61,7.692224906,5.468,0,5.468,2.2,0.61,2.283002409
31/01/2020 00:30,9.5115,0,9.5115,6.0015,0,6.0015,3.51,0,3.51,9.2615,0,9.2615,6.0015,0,6.0015,3.26,0,3.26
31/01/2020 01:00,9.8585,3.03,10.31362799,5.8285,0,5.8285,4.03,3.03,5.04200357,9.6785,-3.39,10.25502132,5.8285,0,5.8285,3.85,-3.39,5.129775824
31/01/2020 01:30,9.992,-0.59,10.00940378,5.112,0,5.112,4.88,-0.59,4.915536593,9.692,-0.48,9.703878812,5.112,0,5.112,4.58,-0.48,4.605084147
31/01/2020 02:00,9.7265,-0.53,9.740929229,4.0165,0,4.0165,5.71,-0.53,5.734544446,9.4565,0.33,9.462256192,4.0165,0,4.0165,5.44,0.33,5.45
31/01/2020 02:30,9.776,-0.42,9.785017936,3.826,0,3.826,5.95,-0.42,5.96480511,9.506,0.57,9.523073873,3.826,0,3.826,5.68,0.57,5.708528707
31/01/2020 03:00,9.374,0.19,9.375925341,2.824,0,2.824,6.55,0.19,6.552755146,9.124,0.51,9.138242501,2.824,0,2.824,6.3,0.51,6.320609148
31/01/2020 03:30,8.956,0.63,8.978130986,3.676,0,3.676,5.28,0.63,5.317452398,8.716,0.51,8.730908086,3.676,0,3.676,5.04,0.51,5.065737853
31/01/2020 04:00,8.7565,0.54,8.773134688,5.2565,0,5.2565,3.5,0.54,3.541412148,8.5165,0.63,8.539770035,5.2565,0,5.2565,3.26,0.63,3.32031625
31/01/2020 04:30,8.433,0.54,8.450271534,5.253,0,5.253,3.18,0.54,3.225523213,8.223,0.63,8.247098217,5.253,0,5.253,2.97,0.63,3.036083003
31/01/2020 05:00,8.196,0.54,8.213769902,4.936,0,4.936,3.26,0.54,3.304421281,8.006,0.63,8.030749405,4.936,0,4.936,3.07,0.63,3.133975112
31/01/2020 05:30,8.342,-3.57,9.073800968,6.672,0,6.672,1.67,-3.57,3.941294204,8.142,3.21,8.751929159,6.672,0,6.672,1.47,3.21,3.530580689
31/01/2020 06:00,8.618,-3.62,9.347423388,7.338,0,7.338,1.28,-3.62,3.839635399,8.248,3.14,8.825480384,7.338,0,7.338,0.91,3.14,3.269204796
31/01/2020 06:30,9.282,-3.78,10.02217162,7.272,0,7.272,2.01,-3.78,4.281179744,8.852,2.95,9.330616486,7.272,0,7.272,1.58,2.95,3.346475758
31/01/2020 07:00,9.8355,-1.67,9.976269857,8.0355,0,8.0355,1.8,-1.67,2.455381844,9.4955,0.25,9.498790462,8.0355,0,8.0355,1.46,0.25,1.481249473
31/01/2020 07:30,10.1295,-1.09,10.18797675,8.4795,0,8.4795,1.65,-1.09,1.977523704,9.8195,-0.93,9.863441603,8.4795,0,8.4795,1.34,-0.93,1.631103921
31/01/2020 08:00,10.2375,-1.03,10.28918394,7.9175,0,7.9175,2.32,-1.03,2.538365616,9.9475,-0.88,9.986348494,7.9175,0,7.9175,2.03,-0.88,2.212532486
31/01/2020 08:30,10.2755,-0.86,10.31142571,7.2755,0,7.2755,3,-0.86,3.120833222,9.9755,-0.71,10.00073499,7.2755,0,7.2755,2.7,-0.71,2.791791539
31/01/2020 09:00,10.2085,-0.8,10.23979845,6.9685,0,6.9685,3.24,-0.8,3.337304301,9.9385,-0.66,9.960390668,6.9685,0,6.9685,2.97,-0.66,3.042449671
31/01/2020 09:30,10.236,-0.8,10.26721462,6.376,0,6.376,3.86,-0.8,3.942029934,9.966,-0.66,9.987830395,6.376,0,6.376,3.59,-0.66,3.65016438
31/01/2020 10:00,10.2825,-0.66,10.30365985,5.3025,0,5.3025,4.98,-0.66,5.023544565,10.0125,-0.53,10.02651765,5.3025,0,5.3025,4.71,-0.53,4.73972573
31/01/2020 10:30,10.1235,-0.66,10.14499149,5.7635,0,5.7635,4.36,-0.66,4.40967119,9.8735,-0.53,9.887714713,5.7635,0,5.7635,4.11,-0.53,4.144031853
31/01/2020 11:00,9.9665,-1.04,10.02061486,8.4765,0,8.4765,1.49,-1.04,1.817058062,9.7365,-0.9,9.778007581,8.4765,0,8.4765,1.26,-0.9,1.548418548
31/01/2020 11:30,10.045,-1.24,10.12124622,9.255,0,9.255,0.79,-1.24,1.470272084,9.725,-1.09,9.785894185,9.255,0,9.255,0.47,-1.09,1.187013058
31/01/2020 12:00,9.6135,-1.46,9.723732938,10.1735,0,10.1735,-0.56,-1.46,1.563713529,9.4835,-1.31,9.573550661,10.1735,0,10.1735,-0.69,-1.31,1.480607983
31/01/2020 12:30,9.7415,-1.46,9.850300617,10.5115,0,10.5115,-0.77,-1.46,1.650605949,9.6115,-1.31,9.70036248,10.5115,0,10.5115,-0.9,-1.31,1.589370945
31/01/2020 13:00,9.877,-1.61,10.00735874,10.907,0,10.907,-1.03,-1.61,1.911282292,9.747,-1.46,9.855739901,10.907,0,10.907,-1.16,-1.46,1.864725181
31/01/2020 13:30,10.0095,-1.61,10.13815517,11.3795,0,11.3795,-1.37,-1.61,2.114000946,9.8295,-1.46,9.937337181,11.3795,0,11.3795,-1.55,-1.46,2.129342622
31/01/2020 14:00,9.9645,-1.61,10.09372876,11.2445,0,11.2445,-1.28,-1.61,2.056817931,9.7645,-1.46,9.873047161,11.2445,0,11.2445,-1.48,-1.46,2.078942039
31/01/2020 14:30,9.707,-1.45,9.814700658,10.747,0,10.747,-1.04,-1.45,1.784404663,9.507,-1.31,9.596830154,10.747,0,10.747,-1.24,-1.31,1.803801541
31/01/2020 15:00,9.497,-1.32,9.588295417,10.077,0,10.077,-0.58,-1.32,1.441804425,9.307,-1.18,9.381505689,10.077,0,10.077,-0.77,-1.18,1.409006742
31/01/2020 15:30,9.534,-1.25,9.615594417,9.884,0,9.884,-0.35,-1.25,1.298075499,9.154,-1.11,9.221052868,9.884,0,9.884,-0.73,-1.11,1.328533026
31/01/2020 16:00,10.181,-1.21,10.25265141,9.901,0,9.901,0.28,-1.21,1.241974235,9.561,-1.07,9.620687138,9.901,0,9.901,-0.34,-1.07,1.122719912
31/01/2020 16:30,10.884,-1.37,10.96988405,10.194,0,10.194,0.69,-1.37,1.533949152,10.474,-1.22,10.54481275,10.194,0,10.194,0.28,-1.22,1.251718818
31/01/2020 17:00,11.362,-2.5,11.63378889,10.672,0,10.672,0.69,-2.5,2.593472576,10.952,-0.43,10.96043813,10.672,0,10.672,0.28,-0.43,0.513127664
31/01/2020 17:30,11.7775,-2.37,12.01359256,10.6675,0,10.6675,1.11,-2.37,2.617059419,11.4875,-0.94,11.52589503,10.6675,0,10.6675,0.82,-0.94,1.24739729
31/01/2020 18:00,11.92,-1.72,12.04345465,10.75,0,10.75,1.17,-1.72,2.080216335,11.63,-1.55,11.73283427,10.75,0,10.75,0.88,-1.55,1.782386041
31/01/2020 18:30,11.902,-1.72,12.02563944,10.932,0,10.932,0.97,-1.72,1.974664528,11.712,-1.55,11.81412053,10.932,0,10.932,0.78,-1.55,1.735194514
31/01/2020 19:00,11.555,-1.55,11.65849583,10.545,0,10.545,1.01,-1.55,1.850027027,11.375,-1.39,11.45961278,10.545,0,10.545,0.83,-1.39,1.618950277
31/01/2020 19:30,11.121,-1.17,11.18237636,8.981,0,8.981,2.14,-1.17,2.438954694,10.911,-1.02,10.95857295,8.981,0,8.981,1.93,-1.02,2.182956711
31/01/2020 20:00,10.6545,-0.81,10.68524545,7.2345,0,7.2345,3.42,-0.81,3.514612354,10.3645,-0.69,10.38744243,7.2345,0,7.2345,3.13,-0.69,3.205152102
31/01/2020 20:30,10.0735,-0.51,10.08640185,5.5235,0,5.5235,4.55,-0.51,4.578493202,9.8035,-0.5,9.816242267,5.5235,0,5.5235,4.28,-0.5,4.309106636
31/01/2020 21:00,9.702,-0.68,9.725800944,7.382,0,7.382,2.32,-0.68,2.417602118,9.442,-0.58,9.459797249,7.382,0,7.382,2.06,-0.58,2.140093456
31/01/2020 21:30,9.222,-0.95,9.27080277,6.702,0,6.702,2.52,-0.95,2.693120866,8.982,0.03,8.9820501,6.702,0,6.702,2.28,0.03,2.28019736
31/01/2020 22:00,8.94,-0.54,8.956293876,7.66,0,7.66,1.28,-0.54,1.389244399,8.9,-0.51,8.914600384,7.66,0,7.66,1.24,-0.51,1.340783353
31/01/2020 22:30,8.3115,-0.5,8.326525821,6.5715,0,6.5715,1.74,-0.5,1.810414317,8.1215,0.51,8.137497296,6.5715,0,6.5715,1.55,0.51,1.631747529
31/01/2020 23:00,8.5945,-0.5,8.6090319,7.4245,0,7.4245,1.17,-0.5,1.272360012,8.4445,-0.5,8.459289583,7.4245,0,7.4245,1.02,-0.5,1.135957746
31/01/2020 23:30,8.343,-0.5,8.357969191,7.453,0,7.453,0.89,-0.5,1.020832993,8.253,-0.5,8.268132135,7.453,0,7.453,0.8,-0.5,0.943398113
01/02/2020 00:00,8.146,-0.5,8.161330529,7.046,0,7.046,1.1,-0.5,1.208304597,8.056,0.63,8.080596265,7.046,0,7.046,1.01,0.63,1.190378091
01/02/2020 00:30,9.5525,-0.5,9.565576629,7.4025,0,7.4025,2.15,-0.5,2.207374005,9.2825,-3.52,9.927497482,7.4025,0,7.4025,1.88,-3.52,3.990588929
01/02/2020 01:00,9.895,-0.71,9.920439758,8.555,0,8.555,1.34,-0.71,1.516476179,9.785,-0.6,9.803378244,8.555,0,8.555,1.23,-0.6,1.368539367
01/02/2020 01:30,9.952,-0.71,9.977294423,8.892,0,8.892,1.06,-0.71,1.275813466,9.772,-0.55,9.787465658,8.892,0,8.892,0.88,-0.55,1.037737925
01/02/2020 02:00,10.0095,-0.71,10.03464948,9.0595,0,9.0595,0.95,-0.71,1.186001686,9.8195,-0.55,9.834890963,9.0595,0,9.0595,0.76,-0.55,0.938136451
01/02/2020 02:30,9.553,-1.02,9.607299777,10.063,0,10.063,-0.51,-1.02,1.140394669,9.243,-0.71,9.270229177,10.063,0,10.063,-0.82,-0.71,1.084665847
01/02/2020 03:00,9.029,-0.62,9.05026193,9.229,0,9.229,-0.2,-0.62,0.651459899,8.499,-0.63,8.522317819,9.229,0,9.229,-0.73,-0.63,0.964261375
01/02/2020 03:30,8.908,-0.51,8.922587293,7.878,0,7.878,1.03,-0.51,1.149347641,8.808,-0.57,8.826424191,7.878,0,7.878,0.93,-0.57,1.090779538
01/02/2020 04:00,8.4995,-0.56,8.517928167,8.6295,0,8.6295,-0.13,-0.56,0.574891294,8.2295,-0.5,8.244675266,8.6295,0,8.6295,-0.4,-0.5,0.640312424
01/02/2020 04:30,8.19,-0.56,8.209122974,9.41,0,9.41,-1.22,-0.56,1.342385936,8.01,-0.5,8.025590321,9.41,0,9.41,-1.4,-0.5,1.486606875
01/02/2020 05:00,7.7665,-0.51,7.783226982,8.8965,0,8.8965,-1.13,-0.51,1.239758041,7.6365,-0.5,7.65285125,8.8965,0,8.8965,-1.26,-0.5,1.355581056
01/02/2020 05:30,7.9655,-0.41,7.976044775,6.5655,0,6.5655,1.4,-0.41,1.458800877,7.8455,0.28,7.850494905,6.5655,0,6.5655,1.28,0.28,1.310267148
01/02/2020 06:00,8.007,-3.28,8.652771175,6.737,0,6.737,1.27,-3.28,3.517285885,7.847,3.15,8.455643618,6.737,0,6.737,1.11,3.15,3.339850296
01/02/2020 06:30,8.3905,-0.5,8.405384599,6.7105,0,6.7105,1.68,-0.5,1.752826289,8.2005,0,8.2005,6.7105,0,6.7105,1.49,0,1.49
01/02/2020 07:00,8.591,-0.6,8.611926672,7.301,0,7.301,1.29,-0.6,1.422708684,8.401,-0.52,8.417077937,7.301,0,7.301,1.1,-0.52,1.216716894
01/02/2020 07:30,8.5835,-0.67,8.609609297,7.5735,0,7.5735,1.01,-0.67,1.212023102,8.4335,-0.52,8.449516096,7.5735,0,7.5735,0.86,-0.52,1.004987562
01/02/2020 08:00,8.9375,-0.75,8.968913326,7.5575,0,7.5575,1.38,-0.75,1.570636814,8.7575,-0.63,8.780131334,7.5575,0,7.5575,1.2,-0.63,1.35532284
01/02/2020 08:30,9.1055,-0.75,9.136335712,7.6055,0,7.6055,1.5,-0.75,1.677050983,8.9055,-0.63,8.927756171,7.6055,0,7.6055,1.3,-0.63,1.444610674
01/02/2020 09:00,9.4205,-0.85,9.458769489,8.2305,0,8.2305,1.19,-0.85,1.462395295,9.2905,-0.72,9.318357701,8.2305,0,8.2305,1.06,-0.72,1.281405478
01/02/2020 09:30,9.1295,-1.04,9.1885456,9.6995,0,9.6995,-0.57,-1.04,1.185959527,8.9795,-0.92,9.026506536,9.6995,0,9.6995,-0.72,-0.92,1.168246549
01/02/2020 10:00,9.166,-0.96,9.216135633,10.686,0,10.686,-1.52,-0.96,1.797776404,9.156,-0.86,9.196300126,10.686,0,10.686,-1.53,-0.86,1.755135322
01/02/2020 10:30,8.904,-0.89,8.94836946,11.464,0,11.464,-2.56,-0.89,2.710295187,9.004,-0.8,9.039469896,11.464,0,11.464,-2.46,-0.8,2.586812711
01/02/2020 11:00,8.644,-1.22,8.729669868,14.204,0,14.204,-5.56,-1.22,5.692275468,8.754,-1.13,8.826631067,14.204,0,14.204,-5.45,-1.13,5.565914121
01/02/2020 11:30,8.359,-1.33,8.464146797,14.689,0,14.689,-6.33,-1.33,6.468214591,8.459,-1.24,8.549402377,14.689,0,14.689,-6.23,-1.24,6.352204342
01/02/2020 12:00,8.2575,-1.45,8.383841974,15.1175,0,15.1175,-6.86,-1.45,7.011569011,8.2975,-1.35,8.406604918,15.1175,0,15.1175,-6.82,-1.35,6.952330545
01/02/2020 12:30,8.0335,-1.51,8.174180219,15.5035,0,15.5035,-7.47,-1.51,7.621089161,8.2335,-1.42,8.355053695,15.5035,0,15.5035,-7.27,-1.42,7.407381454
01/02/2020 13:00,7.897,-1.64,8.065494963,15.647,0,15.647,-7.75,-1.64,7.921622309,8.077,-1.13,8.155662389,15.647,0,15.647,-7.57,-1.13,7.653874836
01/02/2020 13:30,7.9455,-1.32,8.054400676,15.3055,0,15.3055,-7.36,-1.32,7.477432715,8.0855,-1.24,8.180031189,15.3055,0,15.3055,-7.22,-1.24,7.325708157
01/02/2020 14:00,7.897,-1.23,7.992215525,14.737,0,14.737,-6.84,-1.23,6.949712224,8.017,-1.15,8.099060995,14.737,0,14.737,-6.72,-1.15,6.817690225
01/02/2020 14:30,7.9545,-0.96,8.012220058,13.2545,0,13.2545,-5.3,-0.96,5.386241732,8.0145,-0.88,8.062667688,13.2545,0,13.2545,-5.24,-0.88,5.313379339
01/02/2020 15:00,8.0295,-0.79,8.068269347,11.6095,0,11.6095,-3.58,-0.79,3.666128748,8.0495,-0.71,8.080751837,11.6095,0,11.6095,-3.56,-0.71,3.630110191
01/02/2020 15:30,7.892,-0.58,7.913284021,9.352,0,9.352,-1.46,-0.58,1.570986951,7.892,-0.55,7.911141763,9.352,0,9.352,-1.46,-0.55,1.560160248
01/02/2020 16:00,8.865,-0.53,8.880829072,7.225,0,7.225,1.64,-0.53,1.723513853,8.765,-0.43,8.775541294,7.225,0,7.225,1.54,-0.43,1.598905876
01/02/2020 16:30,9.3515,-0.53,9.36650694,6.9415,0,6.9415,2.41,-0.53,2.467589917,9.1315,-0.5,9.145178634,6.9415,0,6.9415,2.19,-0.5,2.246352599
01/02/2020 17:00,9.969,-0.68,9.992164981,4.239,0,4.239,5.73,-0.68,5.770207969,9.699,-0.61,9.718163458,4.239,0,4.239,5.46,-0.61,5.493969421
01/02/2020 17:30,10.89,0.06,10.89016529,3.33,0,3.33,7.56,0.06,7.560238091,10.56,-1.97,10.7421832,3.33,0,3.33,7.23,-1.97,7.493583922
01/02/2020 18:00,11.547,-0.69,11.56759737,2.407,0,2.407,9.14,-0.69,9.166007855,11.177,-0.67,11.19706341,2.407,0,2.407,8.77,-0.67,8.795555696
01/02/2020 18:30,11.471,-0.62,11.48774308,2.331,0,2.331,9.14,-0.62,9.161004312,11.101,-0.5,11.11225454,2.331,0,2.331,8.77,-0.5,8.784241572
01/02/2020 19:00,11.2045,-0.54,11.21750508,1.4445,0,1.4445,9.76,-0.54,9.77492711,10.8445,-0.16,10.84568026,1.4445,0,1.4445,9.4,-0.16,9.401361604
01/02/2020 19:30,10.823,2.81,11.18183478,0.443,0,0.443,10.38,2.81,10.7536273,10.573,-2.71,10.9147803,0.443,0,0.443,10.13,-2.71,10.48622906
01/02/2020 20:00,10.091,3.42,10.65479615,0.801,0,0.801,9.29,3.42,9.89952019,9.961,-2.12,10.18410138,0.801,0,0.801,9.16,-2.12,9.402127419
01/02/2020 20:30,9.6865,3.42,10.27252073,1.4865,0,1.4865,8.2,3.42,8.884615917,9.4465,-0.4,9.454964952,1.4865,0,1.4865,7.96,-0.4,7.970043915
01/02/2020 21:00,9.3995,0.64,9.421263198,2.1295,0,2.1295,7.27,0.64,7.298116195,9.1295,0.51,9.143733934,2.1295,0,2.1295,7,0.51,7.018553982
01/02/2020 21:30,9.0175,0.51,9.031910443,1.5375,0,1.5375,7.48,0.51,7.497366204,8.7675,0.55,8.784734273,1.5375,0,1.5375,7.23,0.55,7.250889601
01/02/2020 22:00,8.5025,0.51,8.517781768,1.8425,0,1.8425,6.66,0.51,6.679498484,8.2725,0.64,8.29721979,1.8425,0,1.8425,6.43,0.64,6.461772203
01/02/2020 22:30,8.1465,1.12,8.223129711,3.2065,0,3.2065,4.94,1.12,5.065372642,7.9765,-0.01,7.976506268,3.2065,0,3.2065,4.77,-0.01,4.770010482
01/02/2020 23:00,7.7955,3.38,8.496718205,4.8755,0,4.8755,2.92,3.38,4.466631841,7.7655,-3.15,8.38006505,4.8755,0,4.8755,2.89,-3.15,4.274880115
01/02/2020 23:30,7.9765,0.57,7.996840142,4.2965,0,4.2965,3.68,0.57,3.723882383,7.7865,0.51,7.80318411,4.2965,0,4.2965,3.49,0.51,3.52706677
02/02/2020 00:00,7.97,-0.46,7.983263744,5.41,0,5.41,2.56,-0.46,2.600999808,7.88,0.32,7.886494785,5.41,0,5.41,2.47,0.32,2.490642487
02/02/2020 00:30,9.547,-0.62,9.567110797,8.287,0,8.287,1.26,-0.62,1.404279175,9.317,-0.49,9.329876151,8.287,0,8.287,1.03,-0.49,1.14061387
02/02/2020 01:00,9.842,-0.93,9.885841593,10.082,0,10.082,-0.24,-0.93,0.960468636,9.462,-0.78,9.494095218,10.082,0,10.082,-0.62,-0.78,0.996393497
02/02/2020 01:30,9.709,-1.02,9.762432125,10.289,0,10.289,-0.58,-1.02,1.173371212,9.349,-0.87,9.389393005,10.289,0,10.289,-0.94,-0.87,1.28082005
02/02/2020 02:00,9.7555,-1.37,9.851227347,11.7055,0,11.7055,-1.95,-1.37,2.383149177,9.5055,-1.2,9.580946208,11.7055,0,11.7055,-2.2,-1.2,2.505992817
02/02/2020 02:30,9.718,-1.28,9.801934707,11.588,0,11.588,-1.87,-1.28,2.266120032,9.478,-1.11,9.542776535,11.588,0,11.588,-2.11,-1.11,2.384156035
02/02/2020 03:00,9.3495,-1.36,9.447896605,11.8395,0,11.8395,-2.49,-1.36,2.837199323,9.1195,-1.21,9.199422822,11.8395,0,11.8395,-2.72,-1.21,2.976995129
02/02/2020 03:30,8.9715,-1.36,9.073996487,12.0115,0,12.0115,-3.04,-1.36,3.330345327,8.7615,-1.21,8.844658402,12.0115,0,12.0115,-3.25,-1.21,3.467938869
02/02/2020 04:00,8.578,-1.43,8.696377637,12.048,0,12.048,-3.47,-1.43,3.753105381,8.398,-1.29,8.496499515,12.048,0,12.048,-3.65,-1.29,3.871253027
02/02/2020 04:30,8.2985,-2.03,8.54318455,11.9285,0,11.9285,-3.63,-2.03,4.159062394,8.1185,-0.27,8.122988505,11.9285,0,11.9285,-3.81,-0.27,3.819554948
02/02/2020 05:00,7.9465,-1.05,8.015569989,11.4965,0,11.4965,-3.55,-1.05,3.702026472,7.7965,-0.91,7.849427511,11.4965,0,11.4965,-3.7,-0.91,3.810262458
02/02/2020 05:30,7.961,-0.98,8.021092257,11.171,0,11.171,-3.21,-0.98,3.356262803,7.821,-0.85,7.86705415,11.171,0,11.171,-3.35,-0.85,3.456153932
02/02/2020 06:00,7.921,-0.94,7.976580784,10.941,0,10.941,-3.02,-0.94,3.162910052,7.771,-0.8,7.812070212,10.941,0,10.941,-3.17,-0.8,3.269388322
