Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
02/02/2020 06:30,8.196,-0.85,8.239958495,10.396,0,10.396,-2.2,-0.85,2.358495283,8.046,-0.71,8.077265379,10.396,0,10.396,-2.35,-0.71,2.45491344
02/02/2020 07:00,8.3615,-1.02,8.423483973,10.9115,0,10.9115,-2.55,-1.02,2.746434052,8.2115,-0.89,8.25959032,10.9115,0,10.9115,-2.7,-0.89,2.842903445
02/02/2020 07:30,8.309,-1.15,8.388204874,11.039,0,11.039,-2.73,-1.15,2.962330164,8.159,-1.01,8.221276117,11.039,0,11.039,-2.88,-1.01,3.051966579
02/02/2020 08:00,8.427,-0.97,8.482642808,10.307,0,10.307,-1.88,-0.97,2.115490487,8.267,-0.83,8.308561187,10.307,0,10.307,-2.04,-0.83,2.202385071
02/02/2020 08:30,8.7095,-1.17,8.787735217,10.8195,0,10.8195,-2.11,-1.17,2.412674864,8.5395,-1.03,8.601392925,10.8195,0,10.8195,-2.28,-1.03,2.501859309
02/02/2020 09:00,8.972,-1.24,9.057283478,11.002,0,11.002,-2.03,-1.24,2.378760181,8.812,-1.1,8.880390982,11.002,0,11.002,-2.19,-1.1,2.450734584
02/02/2020 09:30,8.8985,-0.95,8.949067116,9.4685,0,9.4685,-0.57,-0.95,1.10788086,8.7085,-0.81,8.746088969,9.4685,0,9.4685,-0.76,-0.81,1.110720487
02/02/2020 10:00,9.2885,-1.09,9.352236751,9.9085,0,9.9085,-0.62,-1.09,1.25399362,9.1885,-0.94,9.236456693,9.9085,0,9.9085,-0.72,-0.94,1.184060809
02/02/2020 10:30,9.715,-1.23,9.79255457,10.885,0,10.885,-1.17,-1.23,1.697586522,9.555,-1.09,9.616970677,10.885,0,10.885,-1.33,-1.09,1.719592975
02/02/2020 11:00,9.5615,-1.09,9.62342882,10.3015,0,10.3015,-0.74,-1.09,1.317459677,9.4515,-0.96,9.500129065,10.3015,0,10.3015,-0.85,-0.96,1.282224629
02/02/2020 11:30,9.1255,-0.9,9.169773729,9.7055,0,9.7055,-0.58,-0.9,1.070700705,9.0255,-0.76,9.057441706,9.7055,0,9.7055,-0.68,-0.76,1.019803903
02/02/2020 12:00,9.4775,-1.15,9.547015568,10.4475,0,10.4475,-0.97,-1.15,1.504460036,9.3775,-1,9.430668388,10.4475,0,10.4475,-1.07,-1,1.464547712
02/02/2020 12:30,9.548,-1.32,9.638812375,11.188,0,11.188,-1.64,-1.32,2.105231579,9.408,-1.18,9.481712082,11.188,0,11.188,-1.78,-1.18,2.135602959
02/02/2020 13:00,9.392,-1.38,9.492842778,11.342,0,11.342,-1.95,-1.38,2.388911886,9.232,-1.23,9.313577401,11.342,0,11.342,-2.11,-1.23,2.442334948
02/02/2020 13:30,9.5285,-1.38,9.627913183,11.4285,0,11.4285,-1.9,-1.38,2.348275963,9.3185,-1.23,9.399326691,11.4285,0,11.4285,-2.11,-1.23,2.442334948
02/02/2020 14:00,9.639,-1.49,9.753482506,11.369,0,11.369,-1.73,-1.49,2.283199509,9.449,-1.34,9.543542372,11.369,0,11.369,-1.92,-1.34,2.341367122
02/02/2020 14:30,9.685,-1.49,9.798945096,11.185,0,11.185,-1.5,-1.49,2.1142611,9.475,-1.34,9.569285501,11.185,0,11.185,-1.71,-1.34,2.172487054
02/02/2020 15:00,9.8465,-1.45,9.952691206,11.0165,0,11.0165,-1.17,-1.45,1.863169343,9.6465,-1.34,9.739125333,11.0165,0,11.0165,-1.37,-1.34,1.91637679
02/02/2020 15:30,9.8395,-1.37,9.934417962,11.0095,0,11.0095,-1.17,-1.37,1.801610391,9.6395,-1.25,9.720208858,11.0095,0,11.0095,-1.37,-1.25,1.854561943
02/02/2020 16:00,9.973,-1.37,10.06665928,10.803,0,10.803,-0.83,-1.37,1.601811475,9.803,-1.25,9.882373652,10.803,0,10.803,-1,-1.25,1.600781059
02/02/2020 16:30,10.1775,-1.45,10.28027267,10.6575,0,10.6575,-0.48,-1.45,1.527383383,10.0575,-1.32,10.14375208,10.6575,0,10.6575,-0.6,-1.32,1.449965517
02/02/2020 17:00,11.229,-1.52,11.33140949,10.639,0,10.639,0.59,-1.52,1.630490724,10.549,-1.38,10.63888157,10.639,0,10.639,-0.09,-1.38,1.382931669
02/02/2020 17:30,11.5065,-1.87,11.65746294,10.3565,0,10.3565,1.15,-1.87,2.19531319,11.2465,-1.09,11.29919742,10.3565,0,10.3565,0.89,-1.09,1.407195793
02/02/2020 18:00,11.758,-1.55,11.85972445,10.358,0,10.358,1.4,-1.55,2.088659857,11.428,-1.39,11.51222324,10.358,0,10.358,1.07,-1.39,1.754137965
02/02/2020 18:30,11.575,-1.41,11.66056281,9.915,0,9.915,1.66,-1.41,2.178003673,11.245,-1.24,11.31316158,9.915,0,9.915,1.33,-1.24,1.818378398
02/02/2020 19:00,11.174,-1.5,11.27423062,10.204,0,10.204,0.97,-1.5,1.786309044,10.954,-1.35,11.03687528,10.204,0,10.204,0.75,-1.35,1.544344521
02/02/2020 19:30,10.813,-1.65,10.93816571,10.073,0,10.073,0.74,-1.65,1.808341782,10.673,-0.88,10.70921701,10.073,0,10.073,0.6,-0.88,1.065082156
02/02/2020 20:00,10.0095,-1.44,10.11255112,10.6795,0,10.6795,-0.67,-1.44,1.588238017,9.8395,-1.3,9.925006814,10.6795,0,10.6795,-0.84,-1.3,1.547772593
02/02/2020 20:30,9.8375,-1.3,9.923024048,10.5675,0,10.5675,-0.73,-1.3,1.490939301,9.6175,-1.15,9.686010853,10.5675,0,10.5675,-0.95,-1.15,1.491643389
02/02/2020 21:00,9.4065,-1.18,9.480223745,10.3065,0,10.3065,-0.9,-1.18,1.484048517,9.1865,-1.04,9.245181569,10.3065,0,10.3065,-1.12,-1.04,1.528397854
02/02/2020 21:30,9.0985,-1.26,9.185330819,10.5085,0,10.5085,-1.41,-1.26,1.890952141,8.8885,-1.13,8.960040862,10.5085,0,10.5085,-1.62,-1.13,1.975170879
02/02/2020 22:00,8.58,-1.15,8.656725709,10.35,0,10.35,-1.77,-1.15,2.110781846,8.39,-1.02,8.451774962,10.35,0,10.35,-1.96,-1.02,2.209524836
02/02/2020 22:30,8.1265,-1.21,8.216088014,10.8065,0,10.8065,-2.68,-1.21,2.940493156,7.9765,-1.09,8.05063055,10.8065,0,10.8065,-2.83,-1.09,3.032655602
02/02/2020 23:00,7.76,-1.09,7.836178916,10.68,0,10.68,-2.92,-1.09,3.116809266,7.62,-0.98,7.682759921,10.68,0,10.68,-3.06,-0.98,3.213098193
02/02/2020 23:30,7.8925,-1.01,7.956862211,10.5025,0,10.5025,-2.61,-1.01,2.798606796,7.7625,-0.89,7.813354353,10.5025,0,10.5025,-2.74,-0.89,2.880919992
03/02/2020 00:00,7.7675,-0.9,7.819466494,10.1675,0,10.1675,-2.4,-0.9,2.563201124,7.6375,-0.78,7.677226469,10.1675,0,10.1675,-2.53,-0.78,2.647508262
03/02/2020 00:30,9.297,-0.99,9.349561968,10.217,0,10.217,-0.92,-0.99,1.351480669,9.127,-0.85,9.166494914,10.217,0,10.217,-1.09,-0.85,1.382244551
03/02/2020 01:00,9.579,-1.03,9.634217197,10.169,0,10.169,-0.59,-1.03,1.187013058,9.469,-0.89,9.510733988,10.169,0,10.169,-0.7,-0.89,1.132298547
03/02/2020 01:30,9.6035,-1.03,9.658577134,10.1935,0,10.1935,-0.59,-1.03,1.187013058,9.4935,-0.89,9.535126756,10.1935,0,10.1935,-0.7,-0.89,1.132298547
03/02/2020 02:00,9.3415,-0.96,9.390698709,9.9315,0,9.9315,-0.59,-0.96,1.126809656,9.2315,-0.82,9.267847228,9.9315,0,9.9315,-0.7,-0.82,1.078146558
03/02/2020 02:30,9.81,-0.78,9.840960319,9.23,0,9.23,0.58,-0.78,0.97200823,9.44,-0.64,9.461670043,9.23,0,9.23,0.21,-0.64,0.673572565
03/02/2020 03:00,9.19,-0.56,9.207046215,7.99,0,7.99,1.2,-0.56,1.324235629,9.06,-0.52,9.074910468,7.99,0,7.99,1.07,-0.52,1.189663818
03/02/2020 03:30,8.6845,0,8.6845,6.2745,0,6.2745,2.41,0,2.41,8.5145,0,8.5145,6.2745,0,6.2745,2.24,0,2.24
03/02/2020 04:00,8.482,-0.72,8.512503979,6.702,0,6.702,1.78,-0.72,1.920104164,8.322,-0.61,8.344326456,6.702,0,6.702,1.62,-0.61,1.73104015
03/02/2020 04:30,8.1795,-0.5,8.194767858,5.8495,0,5.8495,2.33,-0.5,2.383044272,8.0195,0,8.0195,5.8495,0,5.8495,2.17,0,2.17
03/02/2020 05:00,7.895,-0.31,7.901083786,5.085,0,5.085,2.81,-0.31,2.82704793,7.745,0.54,7.763802226,5.085,0,5.085,2.66,0.54,2.714258646
03/02/2020 05:30,7.931,0.51,7.947380763,4.861,0,4.861,3.07,0.51,3.112073264,7.771,0.54,7.789739469,4.861,0,4.861,2.91,0.54,2.959679037
03/02/2020 06:00,8.136,0.51,8.151968842,5.246,0,5.246,2.89,0.51,2.934655005,7.966,0.54,7.984281809,5.246,0,5.246,2.72,0.54,2.773084925
03/02/2020 06:30,8.921,-0.5,8.935000895,5.341,0,5.341,3.58,-0.5,3.614747571,8.721,0,8.721,5.341,0,5.341,3.38,0,3.38
03/02/2020 07:00,9.7695,-0.5,9.782286555,4.9695,0,4.9695,4.8,-0.5,4.825971405,9.5295,-0.73,9.557419644,4.9695,0,4.9695,4.56,-0.73,4.618062364
03/02/2020 07:30,10.0795,-0.61,10.09794139,5.1495,0,5.1495,4.93,-0.61,4.967594992,9.8095,-0.52,9.823272889,5.1495,0,5.1495,4.66,-0.52,4.688923117
03/02/2020 08:00,10.0905,-0.66,10.11206162,5.2505,0,5.2505,4.84,-0.66,4.884792728,9.8005,-0.52,9.814285519,5.2505,0,5.2505,4.55,-0.52,4.579617888
03/02/2020 08:30,10.2535,-0.84,10.28785022,5.9635,0,5.9635,4.29,-0.84,4.371464286,9.9435,-0.7,9.96810876,5.9635,0,5.9635,3.98,-0.7,4.041088962
03/02/2020 09:00,10.008,-0.6,10.02596948,5.438,0,5.438,4.57,-0.6,4.609219023,9.708,-0.51,9.721386938,5.438,0,5.438,4.27,-0.51,4.300348823
03/02/2020 09:30,10.0955,-0.53,10.10940257,4.5655,0,4.5655,5.53,-0.53,5.555339774,9.8055,-0.51,9.818754007,4.5655,0,4.5655,5.24,-0.51,5.264760203
03/02/2020 10:00,10.075,-0.67,10.09725334,4.845,0,4.845,5.23,-0.67,5.272741223,9.805,-0.59,9.822735108,4.845,0,4.845,4.96,-0.59,4.994967467
03/02/2020 10:30,10.084,-0.55,10.09898787,3.824,0,3.824,6.26,-0.55,6.284114894,9.844,-0.55,9.859352717,3.824,0,3.824,6.02,-0.55,6.045072373
03/02/2020 11:00,10.0865,-0.5,10.0988852,2.9565,0,2.9565,7.13,-0.5,7.147510056,9.8565,0,9.8565,2.9565,0,2.9565,6.9,0,6.9
03/02/2020 11:30,10.0245,-0.5,10.0369617,2.1545,0,2.1545,7.87,-0.5,7.885867105,9.7845,-0.61,9.803496328,2.1545,0,2.1545,7.63,-0.61,7.654345171
03/02/2020 12:00,10.1935,-0.5,10.20575535,1.3035,0,1.3035,8.89,-0.5,8.90404964,9.9435,0,9.9435,1.3035,0,1.3035,8.64,0,8.64
03/02/2020 12:30,10.3195,-0.5,10.33160589,1.1695,0,1.1695,9.15,-0.5,9.163651019,10.0595,0,10.0595,1.1695,0,1.1695,8.89,0,8.89
03/02/2020 13:00,10.379,-0.5,10.39103657,2.079,0,2.079,8.3,-0.5,8.315046602,10.109,-0.5,10.12135767,2.079,0,2.079,8.03,-0.5,8.045551566
03/02/2020 13:30,10.2735,-0.5,10.28566003,2.2035,0,2.2035,8.07,-0.5,8.08547463,10.0035,0,10.0035,2.2035,0,2.2035,7.8,0,7.8
03/02/2020 14:00,10.1745,-0.5,10.18677821,2.0145,0,2.0145,8.16,-0.5,8.175304276,9.9045,-0.5,9.917112496,2.0145,0,2.0145,7.89,-0.5,7.905826965
03/02/2020 14:30,10.282,-0.5,10.29414999,1.532,0,1.532,8.75,-0.5,8.764274071,10.002,-0.5,10.0144897,1.532,0,1.532,8.47,-0.5,8.484745135
03/02/2020 15:00,10.3405,-0.5,10.35258133,1.8805,0,1.8805,8.46,-0.5,8.474762534,10.0605,-0.5,10.07291717,1.8805,0,1.8805,8.18,-0.5,8.195266927
03/02/2020 15:30,10.416,-0.5,10.42799386,2.626,0,2.626,7.79,-0.5,7.806029721,10.136,-0.5,10.14832479,2.626,0,2.626,7.51,-0.5,7.52662607
03/02/2020 16:00,10.7935,-0.62,10.81129235,3.9735,0,3.9735,6.82,-0.62,6.848123831,10.4835,-0.54,10.49739836,3.9735,0,3.9735,6.51,-0.54,6.53235792
03/02/2020 16:30,11.262,-0.68,11.28251054,3.322,0,3.322,7.94,-0.68,7.96906519,10.932,-0.54,10.94532887,3.322,0,3.322,7.61,-0.54,7.629134944
03/02/2020 17:00,11.67,-0.68,11.68979469,4.3,0,4.3,7.37,-0.68,7.401303939,11.31,-0.58,11.32486203,4.3,0,4.3,7.01,-0.58,7.033953369
03/02/2020 17:30,12.127,-1.13,12.1795332,7.387,0,7.387,4.74,-1.13,4.872832852,11.777,-0.97,11.81687899,7.387,0,7.387,4.39,-0.97,4.495887009
03/02/2020 18:00,12.288,1.82,12.42205072,7.758,0,7.758,4.53,1.82,4.881936091,12.148,-3.99,12.78647739,7.758,0,7.758,4.39,-3.99,5.932301408
03/02/2020 18:30,12.296,2.22,12.49479956,7.176,0,7.176,5.12,2.22,5.580573447,12.226,-4.2,12.92729964,7.176,0,7.176,5.05,-4.2,6.56829506
03/02/2020 19:00,12.0395,2.22,12.24246545,7.4495,0,7.4495,4.59,2.22,5.098676299,11.9695,-4.2,12.68498838,7.4495,0,7.4495,4.52,-4.2,6.170121555
03/02/2020 19:30,11.63,1.17,11.68870395,7.6,0,7.6,4.03,1.17,4.196403222,11.49,-3.01,11.87771864,7.6,0,7.6,3.89,-3.01,4.918556699
03/02/2020 20:00,11.1705,-0.89,11.2058989,7.7905,0,7.7905,3.38,-0.89,3.495211009,10.8905,-0.76,10.91698632,7.7905,0,7.7905,3.1,-0.76,3.191801999
03/02/2020 20:30,10.7095,-0.89,10.74641755,8.2695,0,8.2695,2.44,-0.89,2.597248544,10.4995,-0.8,10.52993353,8.2695,0,8.2695,2.23,-0.8,2.369155968
03/02/2020 21:00,10.3425,-0.74,10.36893949,7.9025,0,7.9025,2.44,-0.74,2.549745085,10.1725,-0.65,10.19324562,7.9025,0,7.9025,2.27,-0.65,2.361228494
03/02/2020 21:30,9.907,-0.74,9.934598583,8.207,0,8.207,1.7,-0.74,1.85407659,9.737,-0.72,9.763583819,8.207,0,8.207,1.53,-0.72,1.690946481
03/02/2020 22:00,8.8775,-0.8,8.913473299,9.5975,0,9.5975,-0.72,-0.8,1.076289924,8.6775,-0.72,8.70731912,9.5975,0,9.5975,-0.92,-0.72,1.168246549
03/02/2020 22:30,9.077,-0.6,9.096808726,8.387,0,8.387,0.69,-0.6,0.914385039,8.697,-0.53,8.713134281,8.387,0,8.387,0.31,-0.53,0.614003257
03/02/2020 23:00,8.3685,-0.65,8.393705514,8.3085,0,8.3085,0.06,-0.65,0.652763357,8.1285,-0.64,8.153656373,8.3085,0,8.3085,-0.18,-0.64,0.664830806
03/02/2020 23:30,8.387,-0.8,8.425067893,9.977,0,9.977,-1.59,-0.8,1.779915728,8.227,-0.71,8.257580093,9.977,0,9.977,-1.75,-0.71,1.888544413
04/02/2020 00:00,8.288,-0.8,8.326520522,9.968,0,9.968,-1.68,-0.8,1.860752536,8.128,-0.66,8.154752234,9.968,0,9.968,-1.84,-0.66,1.954788991
04/02/2020 00:30,9.9455,-0.8,9.977623477,9.8555,0,9.8555,0.09,-0.8,0.805046583,9.3055,-0.66,9.328876151,9.8555,0,9.8555,-0.55,-0.66,0.859127464
04/02/2020 01:00,10.6775,-0.89,10.71452781,9.9675,0,9.9675,0.71,-0.89,1.138507795,10.2275,-0.73,10.25351921,9.9675,0,9.9675,0.26,-0.73,0.774919351
04/02/2020 01:30,10.3835,-1.09,10.44055421,10.5635,0,10.5635,-0.18,-1.09,1.104762418,9.9935,-0.93,10.03667984,10.5635,0,10.5635,-0.57,-0.93,1.090779538
04/02/2020 02:00,9.9945,-1.24,10.07112855,11.1045,0,11.1045,-1.11,-1.24,1.664241569,9.7945,-1.09,9.854964751,11.1045,0,11.1045,-1.31,-1.09,1.704171353
04/02/2020 02:30,10.0655,-1.09,10.12434641,10.7255,0,10.7255,-0.66,-1.09,1.274244874,9.7155,-0.95,9.761835906,10.7255,0,10.7255,-1.01,-0.95,1.386578523
04/02/2020 03:00,9.7485,-0.82,9.782926569,9.9885,0,9.9885,-0.24,-0.82,0.854400375,9.3685,-0.67,9.392427389,9.9885,0,9.9885,-0.62,-0.67,0.912852672
04/02/2020 03:30,9.132,-0.82,9.16874168,10.142,0,10.142,-1.01,-0.82,1.300961183,9.102,-0.71,9.129649719,10.142,0,10.142,-1.04,-0.71,1.259245806
04/02/2020 04:00,9.385,-0.99,9.437071845,10.715,0,10.715,-1.33,-0.99,1.658010856,9.195,-0.85,9.23420408,10.715,0,10.715,-1.52,-0.85,1.741522323
04/02/2020 04:30,9.1245,-1.11,9.19176807,11.0245,0,11.0245,-1.9,-1.11,2.200477221,8.9445,-0.96,8.995870177,11.0245,0,11.0245,-2.08,-0.96,2.29085137
04/02/2020 05:00,8.8675,-1.11,8.936702762,11.1275,0,11.1275,-2.26,-1.11,2.517876089,8.6975,-0.96,8.750320351,11.1275,0,11.1275,-2.43,-0.96,2.612757164
04/02/2020 05:30,8.8725,-1.37,8.97764759,11.3825,0,11.3825,-2.51,-1.37,2.859545418,8.6925,-1.24,8.780498633,11.3825,0,11.3825,-2.69,-1.24,2.962043214
04/02/2020 06:00,9.1765,-1.37,9.278203072,11.5965,0,11.5965,-2.42,-1.37,2.780881155,8.9865,-1.24,9.071647163,11.5965,0,11.5965,-2.61,-1.24,2.889584745
04/02/2020 06:30,9.9,-1.43,10.00274462,11.53,0,11.53,-1.63,-1.43,2.168363438,9.69,-1.48,9.802372162,11.53,0,11.53,-1.84,-1.48,2.361355543
04/02/2020 07:00,10.393,-1.67,10.52631697,11.443,0,11.443,-1.05,-1.67,1.972663174,10.253,-1.53,10.3665283,11.443,0,11.443,-1.19,-1.53,1.938298223
04/02/2020 07:30,10.7965,-2.04,10.98753895,11.7465,0,11.7465,-0.95,-2.04,2.250355527,10.5565,-1.89,10.7243551,11.7465,0,11.7465,-1.19,-1.89,2.233427859
04/02/2020 08:00,10.872,-2.04,11.06173513,11.942,0,11.942,-1.07,-2.04,2.303584164,10.602,-1.89,10.76914593,11.942,0,11.942,-1.34,-1.89,2.31682973
04/02/2020 08:30,10.9525,-2.04,11.14086425,11.9125,0,11.9125,-0.96,-2.04,2.254595307,10.6925,-1.89,10.85825291,11.9125,0,11.9125,-1.22,-1.89,2.249555512
04/02/2020 09:00,10.5535,-1.92,10.7267312,11.5635,0,11.5635,-1.01,-1.92,2.169446934,10.3935,-1.81,10.54992617,11.5635,0,11.5635,-1.17,-1.81,2.155226206
04/02/2020 09:30,10.4995,-1.99,10.6864213,12.7395,0,12.7395,-2.24,-1.99,2.996281028,10.3295,-1.89,10.50098425,12.7395,0,12.7395,-2.41,-1.89,3.062711217
04/02/2020 10:00,10.0805,-3.01,10.52029373,14.0905,0,14.0905,-4.01,-3.01,5.014000399,9.9605,-0.89,10.00018301,14.0905,0,14.0905,-4.13,-0.89,4.224807688
04/02/2020 10:30,9.4795,-5.29,10.85564463,15.2795,0,15.2795,-5.8,-5.29,7.85010191,9.4395,1.26,9.523222157,15.2795,0,15.2795,-5.84,1.26,5.974378629
04/02/2020 11:00,9.1575,-5.49,10.67707386,16.2175,0,16.2175,-7.06,-5.49,8.943360666,9.2775,1.09,9.341311806,16.2175,0,16.2175,-6.94,1.09,7.025076512
04/02/2020 11:30,9.181,-5.62,10.76453255,16.781,0,16.781,-7.6,-5.62,9.452216671,9.331,0.95,9.37923563,16.781,0,16.781,-7.45,0.95,7.510326225
04/02/2020 12:00,9.043,-5.53,10.59984665,16.643,0,16.643,-7.6,-5.53,9.398983988,9.243,1.03,9.300212309,16.643,0,16.643,-7.4,1.03,7.471338568
04/02/2020 12:30,9.118,-3.67,9.828877047,16.448,0,16.448,-7.33,-3.67,8.197426425,9.298,-0.66,9.32139496,16.448,0,16.448,-7.15,-0.66,7.180396925
04/02/2020 13:00,9.0445,-2.07,9.278355471,15.2345,0,15.2345,-6.19,-2.07,6.526944155,9.0845,-1.95,9.291428321,15.2345,0,15.2345,-6.15,-1.95,6.45174395
04/02/2020 13:30,8.847,-2.07,9.085940183,15.807,0,15.807,-6.96,-2.07,7.261301536,8.827,-1.95,9.039824611,15.807,0,15.807,-6.98,-1.95,7.247268451
04/02/2020 14:00,8.457,-1.64,8.614548682,14.057,0,14.057,-5.6,-1.64,5.83520351,8.597,-1.53,8.732085032,14.057,0,14.057,-5.46,-1.53,5.670317451
04/02/2020 14:30,8.422,-1.79,8.610121021,14.732,0,14.732,-6.31,-1.79,6.558978579,8.512,-1.68,8.676205622,14.732,0,14.732,-6.22,-1.68,6.442887551
04/02/2020 15:00,8.469,-1.48,8.59734616,13.139,0,13.139,-4.67,-1.48,4.898908042,8.519,-1.38,8.630049884,13.139,0,13.139,-4.62,-1.38,4.821700945
04/02/2020 15:30,8.7285,-1.28,8.821854241,11.6485,0,11.6485,-2.92,-1.28,3.188228348,8.6785,-1.21,8.762446134,11.6485,0,11.6485,-2.97,-1.21,3.207023542
04/02/2020 16:00,9.3285,-1.04,9.386293851,10.4885,0,10.4885,-1.16,-1.04,1.557947368,9.2285,-0.93,9.275241897,10.4885,0,10.4885,-1.26,-0.93,1.566045976
04/02/2020 16:30,10.637,-0.81,10.66779588,8.957,0,8.957,1.68,-0.81,1.865073725,10.437,-0.71,10.46112178,8.957,0,8.957,1.48,-0.71,1.641493223
04/02/2020 17:00,11.133,-0.77,11.15959627,7.363,0,7.363,3.77,-0.77,3.847830558,10.863,-0.64,10.88183666,7.363,0,7.363,3.5,-0.64,3.558033165
04/02/2020 17:30,11.773,-0.63,11.78984432,6.043,0,6.043,5.73,-0.63,5.764529469,11.453,-0.54,11.46572322,6.043,0,6.043,5.41,-0.54,5.436883298
04/02/2020 18:00,12.3435,-0.78,12.36812,6.3935,0,6.3935,5.95,-0.78,6.000908265,11.9935,-0.61,12.00900255,6.3935,0,6.3935,5.6,-0.61,5.633125243
04/02/2020 18:30,12.395,-0.78,12.41951791,5.625,0,5.625,6.77,-0.78,6.814785396,12.035,-0.67,12.05363534,5.625,0,5.625,6.41,-0.67,6.444920481
04/02/2020 19:00,12.2765,-0.68,12.29531831,5.3165,0,5.3165,6.96,-0.68,6.993139495,11.9165,-0.59,11.93109686,5.3165,0,5.3165,6.6,-0.59,6.626318737
04/02/2020 19:30,11.898,-0.53,11.90979865,3.398,0,3.398,8.5,-0.53,8.5165075,11.558,-0.59,11.57304904,3.398,0,3.398,8.16,-0.59,8.181301852
04/02/2020 20:00,11.407,-0.68,11.42725028,2.427,0,2.427,8.98,-0.68,9.0057093,11.087,-0.59,11.10268747,2.427,0,2.427,8.66,-0.59,8.680074884
04/02/2020 20:30,10.962,-0.68,10.98307079,2.142,0,2.142,8.82,-0.68,8.846174314,10.652,-0.4,10.65950768,2.142,0,2.142,8.51,-0.4,8.519395518
04/02/2020 21:00,10.4905,0.59,10.5070781,1.9305,0,1.9305,8.56,0.59,8.580308852,10.2105,0.63,10.22991741,1.9305,0,1.9305,8.28,0.63,8.303932803
04/02/2020 21:30,9.922,0.63,9.941980889,2.692,0,2.692,7.23,0.63,7.257396227,9.672,0.58,9.689374799,2.692,0,2.692,6.98,0.58,7.004055968
04/02/2020 22:00,9.2805,0.63,9.301858967,2.2605,0,2.2605,7.02,0.63,7.048212539,9.0405,0.51,9.05487384,2.2605,0,2.2605,6.78,0.51,6.799154359
04/02/2020 22:30,8.612,0.63,8.635012681,3.492,0,3.492,5.12,0.63,5.158614155,8.382,0.51,8.397501057,3.492,0,3.492,4.89,0.51,4.916523162
04/02/2020 23:00,8.159,0.51,8.174923914,3.299,0,3.299,4.86,0.51,4.886685994,7.949,0.55,7.968004832,3.299,0,3.299,4.65,0.55,4.682413907
04/02/2020 23:30,8.235,0.6,8.256828992,1.205,0,1.205,7.03,0.6,7.055558093,8.035,0.68,8.063722775,1.205,0,1.205,6.83,0.68,6.863767187
05/02/2020 00:00,8.1125,0.67,8.140120162,0.9825,0,0.9825,7.13,0.67,7.161410476,7.9125,0.76,7.948915413,0.9825,0,0.9825,6.93,0.76,6.971549326
05/02/2020 00:30,9.739,0.51,9.752344385,1.139,0,1.139,8.6,0.51,8.615108821,9.459,0.57,9.476158557,1.139,0,1.139,8.32,0.57,8.339502383
05/02/2020 01:00,10.291,-0.79,10.32127807,0.711,0,0.711,9.58,-0.79,9.61251788,9.951,0.81,9.983912109,0.711,0,0.711,9.24,0.81,9.2754353
05/02/2020 01:30,10.4145,0.63,10.43353776,0.7245,0,0.7245,9.69,0.63,9.71045828,10.1045,0.51,10.11736232,0.7245,0,0.7245,9.38,0.51,9.393854374
05/02/2020 02:00,10.0965,0.53,10.11040119,0.6465,0,0.6465,9.45,0.53,9.464850765,9.8065,0.51,9.819752657,0.6465,0,0.6465,9.16,0.51,9.174186612
05/02/2020 02:30,10.1005,0.53,10.11439569,0.6505,0,0.6505,9.45,0.53,9.464850765,9.8105,0.55,9.82590506,0.6505,0,0.6505,9.16,0.55,9.176497153
05/02/2020 03:00,9.8635,0.53,9.877729104,0.4935,0,0.4935,9.37,0.53,9.384977357,9.5735,0.55,9.589285805,0.4935,0,0.4935,9.08,0.55,9.096642238
05/02/2020 03:30,9.5785,0.53,9.593151841,0.3785,0,0.3785,9.2,0.53,9.215253659,9.2985,0.6,9.317837853,0.3785,0,0.3785,8.92,0.6,8.940156598
05/02/2020 04:00,9.2465,1.63,9.389071426,0.3865,0,0.3865,8.86,1.63,9.008690249,9.1065,-0.4,9.115280701,0.3865,0,0.3865,8.72,-0.4,8.729169491
05/02/2020 04:30,9.0935,0.68,9.11888931,0.2335,0,0.2335,8.86,0.68,8.886056493,8.8435,0.77,8.876958502,0.2335,0,0.2335,8.61,0.77,8.644362325
05/02/2020 05:00,8.8975,0.59,8.917040218,0.2675,0,0.2675,8.63,0.59,8.650144507,8.6575,0.69,8.684952864,0.2675,0,0.2675,8.39,0.69,8.418325249
05/02/2020 05:30,9.017,0.52,9.031981455,0.557,0,0.557,8.46,0.52,8.475966022,8.767,0.6,8.787507553,0.557,0,0.557,8.21,0.6,8.231895286
05/02/2020 06:00,9.257,0.52,9.27159366,0.797,0,0.797,8.46,0.52,8.475966022,9.007,0.51,9.021427215,0.797,0,0.797,8.21,0.51,8.225825187
05/02/2020 06:30,10.02,3.12,10.49451285,0.97,0,0.97,9.05,3.12,9.572716438,9.75,-0.46,9.76084525,0.97,0,0.97,8.78,-0.46,8.792041856
05/02/2020 07:00,10.7555,0,10.7555,1.2255,0,1.2255,9.53,0,9.53,10.4355,0,10.4355,1.2255,0,1.2255,9.21,0,9.21
05/02/2020 07:30,11.1985,-0.51,11.21010715,0.4985,0,0.4985,10.7,-0.51,10.71214731,10.8685,-0.59,10.88450239,0.4985,0,0.4985,10.37,-0.59,10.38677043
05/02/2020 08:00,11.2215,1.05,11.27051739,0.3615,0,0.3615,10.86,1.05,10.91064159,10.8915,-3.39,11.40687829,0.3615,0,0.3615,10.53,-3.39,11.06223305
05/02/2020 08:30,11.086,-0.16,11.08715455,0.366,0,0.366,10.72,-0.16,10.72119396,10.766,-3.39,11.28711017,0.366,0,0.366,10.4,-3.39,10.93856023
05/02/2020 09:00,10.963,-0.5,10.97439607,0.593,0,0.593,10.37,-0.5,10.382047,10.683,0.51,10.69516662,0.593,0,0.593,10.09,0.51,10.10288078
05/02/2020 09:30,10.7525,0,10.7525,1.7125,0,1.7125,9.04,0,9.04,10.4725,0.51,10.48491088,1.7125,0,1.7125,8.76,0.51,8.774833332
05/02/2020 10:00,10.3175,0,10.3175,3.0575,0,3.0575,7.26,0,7.26,10.1975,0.51,10.21024516,3.0575,0,3.0575,7.14,0.51,7.158191112
05/02/2020 10:30,9.726,0,9.726,4.226,0,4.226,5.5,0,5.5,9.716,0.51,9.729375931,4.226,0,4.226,5.49,0.51,5.513637638
05/02/2020 11:00,9.153,0,9.153,5.543,0,5.543,3.61,0,3.61,9.233,0.51,9.247074618,5.543,0,5.543,3.69,0.51,3.72507718
05/02/2020 11:30,8.9025,-0.5,8.916529944,5.7825,0,5.7825,3.12,-0.5,3.159810121,9.0225,0,9.0225,5.7825,0,5.7825,3.24,0,3.24
05/02/2020 12:00,8.7165,-0.55,8.733834911,5.5065,0,5.5065,3.21,-0.55,3.256777548,8.8165,-0.49,8.830106016,5.5065,0,5.5065,3.31,-0.49,3.346072324
05/02/2020 12:30,8.713,0.55,8.73034186,4.813,0,4.813,3.9,0.55,3.938591119,8.833,0.63,8.855438386,4.813,0,4.813,4.02,0.63,4.069066232
05/02/2020 13:00,8.878,1.71,9.041182666,5.218,0,5.218,3.66,1.71,4.039764845,8.908,0.35,8.91487319,5.218,0,5.218,3.69,0.35,3.706561749
05/02/2020 13:30,8.9905,0.66,9.01469302,3.2905,0,3.2905,5.7,0.66,5.738083304,8.9905,0.51,9.004953651,3.2905,0,3.2905,5.7,0.51,5.722770308
05/02/2020 14:00,9.079,0.66,9.102957816,3.199,0,3.199,5.88,0.66,5.916924877,9.029,0.51,9.043392118,3.199,0,3.199,5.83,0.51,5.852264519
05/02/2020 14:30,8.7925,0.55,8.809685366,3.5625,0,3.5625,5.23,0.55,5.258840176,8.8325,0.51,8.847211778,3.5625,0,3.5625,5.27,0.51,5.294619911
05/02/2020 15:00,8.9095,0.65,8.933179179,2.1795,0,2.1795,6.73,0.65,6.76131644,8.7995,0.51,8.814266858,2.1795,0,2.1795,6.62,0.51,6.639615953
05/02/2020 15:30,9.039,0.65,9.062340812,2.059,0,2.059,6.98,0.65,7.010199712,8.889,0.57,8.907256648,2.059,0,2.059,6.83,0.57,6.853743503
05/02/2020 16:00,9.3465,0.54,9.362086426,2.1365,0,2.1365,7.21,0.54,7.230193635,9.1665,0.63,9.188123979,2.1365,0,2.1365,7.03,0.63,7.058172568
05/02/2020 16:30,10.0525,0.54,10.06699341,1.3625,0,1.3625,8.69,0.54,8.70676174,9.8125,0.57,9.829041472,1.3625,0,1.3625,8.45,0.57,8.469203032
05/02/2020 17:00,10.918,3.02,11.3279797,1.158,0,1.158,9.76,3.02,10.21655519,10.608,-3.24,11.09176559,1.158,0,1.158,9.45,-3.24,9.99
05/02/2020 17:30,11.7985,-1.12,11.85154008,0.7585,0,0.7585,11.04,-1.12,11.09666617,11.4185,0,11.4185,0.7585,0,0.7585,10.66,0,10.66
05/02/2020 18:00,12.279,0,12.279,0.649,0,0.649,11.63,0,11.63,11.899,0,11.899,0.649,0,0.649,11.25,0,11.25
05/02/2020 18:30,12.318,0,12.318,0.758,0,0.758,11.56,0,11.56,11.938,0,11.938,0.758,0,0.758,11.18,0,11.18
05/02/2020 19:00,12.2065,0,12.2065,0.7265,0,0.7265,11.48,0,11.48,11.8365,0,11.8365,0.7265,0,0.7265,11.11,0,11.11
05/02/2020 19:30,11.8425,0,11.8425,0.4525,0,0.4525,11.39,0,11.39,11.4825,0,11.4825,0.4525,0,0.4525,11.03,0,11.03
05/02/2020 20:00,11.262,0.51,11.27354177,0.272,0,0.272,10.99,0.51,11.00182712,10.922,0.55,10.93583943,0.272,0,0.272,10.65,0.55,10.66419242
05/02/2020 20:30,10.9855,0.51,10.99733196,0.2255,0,0.2255,10.76,0.51,10.77207965,10.6655,0.55,10.67967182,0.2255,0,0.2255,10.44,0.55,10.45447751
05/02/2020 21:00,10.405,3.05,10.84280983,0.495,0,0.495,9.91,3.05,10.36873184,10.115,-2.04,10.31866392,0.495,0,0.495,9.62,-2.04,9.833920886
05/02/2020 21:30,9.927,2.85,10.32801186,0.527,0,0.527,9.4,2.85,9.822550585,9.657,-0.27,9.660773727,0.527,0,0.527,9.13,-0.27,9.13399146
05/02/2020 22:00,9.282,0.51,9.29600043,0.522,0,0.522,8.76,0.51,8.774833332,9.032,0.53,9.047536902,0.522,0,0.522,8.51,0.53,8.52648814
05/02/2020 22:30,8.7405,0.6,8.761069584,0.2605,0,0.2605,8.48,0.6,8.501199915,8.5205,0.66,8.546023651,0.2605,0,0.2605,8.26,0.66,8.286326086
05/02/2020 23:00,8.3075,0.71,8.337784853,0.1975,0,0.1975,8.11,0.71,8.141019592,8.1075,0.8,8.146874017,0.1975,0,0.1975,7.91,0.8,7.950352193
05/02/2020 23:30,8.282,0.63,8.30592704,0.212,0,0.212,8.07,0.63,8.094553725,8.122,0.71,8.152973936,0.212,0,0.212,7.91,0.71,7.941800803
06/02/2020 00:00,8.0995,0.77,8.136018698,0.0995,0,0.0995,8,0.77,8.036970822,7.8995,0.86,7.946175196,0.0995,0,0.0995,7.8,0.86,7.84726704
06/02/2020 00:30,9.717,0.73,9.744382433,0.017,0,0.017,9.7,0.73,9.727430288,9.437,0.75,9.466755991,0.017,0,0.017,9.42,0.75,9.449809522
06/02/2020 01:00,9.9975,0.54,10.01207302,0.1875,0,0.1875,9.81,0.54,9.824851144,9.6775,0.66,9.699979704,0.1875,0,0.1875,9.49,0.66,9.51292279
06/02/2020 01:30,10.146,0.54,10.16036003,0.626,0,0.626,9.52,0.54,9.535302827,9.856,0.54,9.870781935,0.626,0,0.626,9.23,0.54,9.245782822
06/02/2020 02:00,9.928,0.54,9.942674892,0.858,0,0.858,9.07,0.54,9.086060753,9.628,0.54,9.643131442,0.858,0,0.858,8.77,0.54,8.78660913
06/02/2020 02:30,9.843,0.54,9.857801428,1.303,0,1.303,8.54,0.54,8.557055568,9.543,0.58,9.560609238,1.303,0,1.303,8.24,0.58,8.2603874
06/02/2020 03:00,9.5805,0.54,9.595706345,1.4805,0,1.4805,8.1,0.54,8.117980044,9.3005,0.58,9.3185675,1.4805,0,1.4805,7.82,0.58,7.841479452
06/02/2020 03:30,9.3505,0.54,9.36607977,1.6905,0,1.6905,7.66,0.54,7.679010353,9.0705,0.62,9.091664878,1.6905,0,1.6905,7.38,0.62,7.40599757
06/02/2020 04:00,9.1135,0.54,9.129484227,1.4535,0,1.4535,7.66,0.54,7.679010353,8.8335,0.62,8.855231349,1.4535,0,1.4535,7.38,0.62,7.40599757
06/02/2020 04:30,8.716,1.11,8.786396076,1.656,0,1.656,7.06,1.11,7.146726523,8.516,0.05,8.516146781,1.656,0,1.656,6.86,0.05,6.860182213
06/02/2020 05:00,8.494,0.54,8.511147749,2.504,0,2.504,5.99,0.54,6.014291313,8.254,0.65,8.279554094,2.504,0,2.504,5.75,0.65,5.786622504
06/02/2020 05:30,8.585,0.54,8.601966345,2.695,0,2.695,5.89,0.54,5.914702021,8.345,0.65,8.37027628,2.695,0,2.695,5.65,0.65,5.687266479
06/02/2020 06:00,8.75,0.54,8.766647022,2.38,0,2.38,6.37,0.54,6.392847566,8.52,0.65,8.544758627,2.38,0,2.38,6.14,0.65,6.174309678
06/02/2020 06:30,9.7125,1.85,9.887120726,2.4925,0,2.4925,7.22,1.85,7.453247614,9.4525,0.39,9.46054207,2.4925,0,2.4925,6.96,0.39,6.97091816
06/02/2020 07:00,10.396,0,10.396,3.246,0,3.246,7.15,0,7.15,10.106,0.51,10.11886041,3.246,0,3.246,6.86,0.51,6.878931603
06/02/2020 07:30,10.669,0.14,10.66991851,3.879,0,3.879,6.79,0.14,6.791443146,10.359,-3.58,10.96016793,3.879,0,3.879,6.48,-3.58,7.403161487
06/02/2020 08:00,10.8245,-0.51,10.83650775,3.8745,0,3.8745,6.95,-0.51,6.968687107,10.4945,-0.7,10.51781965,3.8745,0,3.8745,6.62,-0.7,6.656906188
06/02/2020 08:30,10.775,-0.6,10.79169241,5.095,0,5.095,5.68,-0.6,5.711602227,10.435,-0.58,10.4511064,5.095,0,5.095,5.34,-0.58,5.371405775
06/02/2020 09:00,10.518,-0.77,10.54614735,6.178,0,6.178,4.34,-0.77,4.407777218,10.208,-0.62,10.22681104,6.178,0,6.178,4.03,-0.62,4.077413396
06/02/2020 09:30,10.3525,-0.95,10.39599713,7.5725,0,7.5725,2.78,-0.95,2.937839342,10.0325,-0.79,10.06355585,7.5725,0,7.5725,2.46,-0.79,2.583737603
06/02/2020 10:00,10.2475,-1.15,10.31182604,9.0875,0,9.0875,1.16,-1.15,1.63343197,10.0475,-0.99,10.09615552,9.0875,0,9.0875,0.96,-0.99,1.379021392
06/02/2020 10:30,9.527,-1.15,9.596156991,9.957,0,9.957,-0.43,-1.15,1.227762192,9.187,-0.99,9.240187715,9.957,0,9.957,-0.77,-0.99,1.254192968
06/02/2020 11:00,9.2225,-2.61,9.584706894,10.2425,0,10.2425,-1.02,-2.61,2.802231254,9.1125,0.35,9.119219059,10.2425,0,10.2425,-1.13,0.35,1.182962383
06/02/2020 11:30,9.7185,-3.25,10.24752371,9.7185,0,9.7185,0,-3.25,3.25,9.2385,1.31,9.330915403,9.7185,0,9.7185,-0.48,1.31,1.395170241
06/02/2020 12:00,9.194,-1.21,9.273280757,11.714,0,11.714,-2.52,-1.21,2.79544272,9.084,-1.07,9.146800315,11.714,0,11.714,-2.63,-1.07,2.839330907
06/02/2020 12:30,8.9355,-1.3,9.029571432,13.5355,0,13.5355,-4.6,-1.3,4.780167361,8.8455,-1.17,8.922542813,13.5355,0,13.5355,-4.69,-1.17,4.833735615
06/02/2020 13:00,8.752,-1.7,8.915576482,14.642,0,14.642,-5.89,-1.7,6.130424129,8.722,-1.58,8.863954197,14.642,0,14.642,-5.92,-1.58,6.127217966
06/02/2020 13:30,8.496,-1.7,8.664410886,15.326,0,15.326,-6.83,-1.7,7.038387599,8.506,-1.58,8.651499061,15.326,0,15.326,-6.82,-1.58,7.000628543
06/02/2020 14:00,8.3095,-1.61,8.464035104,15.7595,0,15.7595,-7.45,-1.61,7.62198137,8.3795,-1.49,8.510941208,15.7595,0,15.7595,-7.38,-1.49,7.528910944
06/02/2020 14:30,8.337,-1.92,8.555230505,16.387,0,16.387,-8.05,-1.92,8.275802076,8.337,-1.8,8.529101301,16.387,0,16.387,-8.05,-1.8,8.24878779
06/02/2020 15:00,8.3535,-1.92,8.571310416,16.0135,0,16.0135,-7.66,-1.92,7.896961441,8.4235,-1.84,8.622119939,16.0135,0,16.0135,-7.59,-1.84,7.809846349
06/02/2020 15:30,8.546,-1.99,8.774634807,15.576,0,15.576,-7.03,-1.99,7.306230218,8.586,-1.88,8.78941386,15.576,0,15.576,-6.99,-1.88,7.23840452
06/02/2020 16:00,9.1895,-1.89,9.381844715,14.0595,0,14.0595,-4.87,-1.89,5.223887441,9.1395,-1.76,9.307419634,14.0595,0,14.0595,-4.92,-1.76,5.225322957
06/02/2020 16:30,9.898,-1.89,10.07683006,12.878,0,12.878,-2.98,-1.89,3.528809998,9.738,-1.76,9.895768995,12.878,0,12.878,-3.14,-1.76,3.59961109
06/02/2020 17:00,10.567,-1.72,10.70606786,11.457,0,11.457,-0.89,-1.72,1.936620768,10.457,-1.57,10.57420205,11.457,0,11.457,-1,-1.57,1.861424186
06/02/2020 17:30,11.258,-1.72,11.3886331,11.778,0,11.778,-0.52,-1.72,1.796886196,11.158,-1.57,11.26791303,11.778,0,11.778,-0.62,-1.57,1.687986967
06/02/2020 18:00,12.591,-3.58,13.09006039,12.071,0,12.071,0.52,-3.58,3.617568244,11.541,0.04,11.54106932,12.071,0,12.071,-0.53,0.04,0.531507291
06/02/2020 18:30,12.884,-5.03,13.83106489,12.314,0,12.314,0.57,-5.03,5.062193201,11.784,1.68,11.9031532,12.314,0,12.314,-0.53,1.68,1.761618574
06/02/2020 19:00,12.5965,-4.86,13.5015337,12.0265,0,12.0265,0.57,-4.86,4.893311762,11.5365,1.86,11.68547955,12.0265,0,12.0265,-0.49,1.86,1.923460423
06/02/2020 19:30,12.1875,-4.7,13.06235646,11.5275,0,11.5275,0.66,-4.7,4.7461142,11.4775,2.08,11.66445053,11.5275,0,11.5275,-0.05,2.08,2.080600875
06/02/2020 20:00,11.551,-4.36,12.34646512,10.051,0,10.051,1.5,-4.36,4.610813377,11.131,2.42,11.39102985,10.051,0,10.051,1.08,2.42,2.650056603
06/02/2020 20:30,11.0785,-2.65,11.39103429,9.3785,0,9.3785,1.7,-2.65,3.148412298,10.6385,1.16,10.70155513,9.3785,0,9.3785,1.26,1.16,1.712658752
06/02/2020 21:00,10.553,-0.84,10.58637846,9.623,0,9.623,0.93,-0.84,1.253195914,10.443,-0.69,10.46577035,9.623,0,9.623,0.82,-0.69,1.071680923
06/02/2020 21:30,10.1095,-0.74,10.13654725,9.4695,0,9.4695,0.64,-0.74,0.978365985,10.0095,-0.6,10.02746679,9.4695,0,9.4695,0.54,-0.6,0.807217443
06/02/2020 22:00,9.5155,-0.55,9.531381865,7.6855,0,7.6855,1.83,-0.55,1.910863679,9.3055,-0.51,9.319465127,7.6855,0,7.6855,1.62,-0.51,1.698381583
06/02/2020 22:30,8.8655,-0.62,8.887153102,9.2455,0,9.2455,-0.38,-0.62,0.727186359,8.6055,-0.51,8.620599182,9.2455,0,9.2455,-0.64,-0.51,0.818352003
06/02/2020 23:00,8.4625,-0.55,8.480354135,9.3125,0,9.3125,-0.85,-0.55,1.012422837,8.2825,-0.51,8.298186925,9.3125,0,9.3125,-1.03,-0.51,1.149347641
06/02/2020 23:30,8.552,-0.62,8.574444822,9.502,0,9.502,-0.95,-0.62,1.134416149,8.392,-0.51,8.40748262,9.502,0,9.502,-1.11,-0.51,1.221556384
07/02/2020 00:00,8.4265,-0.62,8.449278209,9.6565,0,9.6565,-1.23,-0.62,1.377425134,8.2465,-0.51,8.262255276,9.6565,0,9.6565,-1.41,-0.51,1.49939988
07/02/2020 00:30,10.2465,-0.67,10.26838168,9.4365,0,9.4365,0.81,-0.67,1.051189802,10.0665,-0.51,10.07941081,9.4365,0,9.4365,0.63,-0.51,0.810555365
07/02/2020 01:00,10.533,-0.75,10.55966803,9.783,0,9.783,0.75,-0.75,1.060660172,10.413,-0.6,10.43027176,9.783,0,9.783,0.63,-0.6,0.87
07/02/2020 01:30,10.7575,-0.82,10.78870735,10.1375,0,10.1375,0.62,-0.82,1.028007782,10.4975,-0.66,10.51822733,10.1375,0,10.1375,0.36,-0.66,0.751797845
07/02/2020 02:00,10.3245,-0.6,10.34191956,9.0145,0,9.0145,1.31,-0.6,1.440867794,10.2545,-0.56,10.26977946,9.0145,0,9.0145,1.24,-0.56,1.360588108
07/02/2020 02:30,10.4855,-0.82,10.51751445,10.0055,0,10.0055,0.48,-0.82,0.950157882,9.9955,-0.71,10.02068462,10.0055,0,10.0055,-0.01,-0.71,0.710070419
07/02/2020 03:00,10.29,-0.7,10.31378204,9.81,0,9.81,0.48,-0.7,0.848763807,9.46,-0.58,9.477763449,9.81,0,9.81,-0.35,-0.58,0.677421582
07/02/2020 03:30,9.9625,-0.7,9.987061943,9.4825,0,9.4825,0.48,-0.7,0.848763807,9.3225,-0.58,9.340524945,9.4825,0,9.4825,-0.16,-0.58,0.601664358
07/02/2020 04:00,9.4875,-0.5,9.500666095,8.4475,0,8.4475,1.04,-0.5,1.153949739,9.2975,-0.5,9.310934768,8.4475,0,8.4475,0.85,-0.5,0.986154146
07/02/2020 04:30,9.141,-0.5,9.15466444,8.101,0,8.101,1.04,-0.5,1.153949739,8.951,-0.57,8.969130448,8.101,0,8.101,0.85,-0.57,1.02342562
07/02/2020 05:00,8.841,-0.67,8.866351053,7.581,0,7.581,1.26,-0.67,1.427059915,8.661,-0.71,8.690052992,7.581,0,7.581,1.08,-0.71,1.29247824
07/02/2020 05:30,8.8025,-0.02,8.802522721,5.0025,0,5.0025,3.8,-0.02,3.800052631,8.5625,0.51,8.577674874,5.0025,0,5.0025,3.56,0.51,3.596345367
07/02/2020 06:00,8.978,0.59,8.997365392,5.238,0,5.238,3.74,0.59,3.786251444,8.728,0.66,8.752918599,5.238,0,5.238,3.49,0.66,3.551858668
07/02/2020 06:30,9.8525,-0.64,9.873264721,5.0025,0,5.0025,4.85,-0.64,4.892044562,9.5825,-0.39,9.590433059,5.0025,0,5.0025,4.58,-0.39,4.596574812
07/02/2020 07:00,10.52,-0.55,10.53436757,4.69,0,4.69,5.83,-0.55,5.855885928,10.22,-0.63,10.2393994,4.69,0,4.69,5.53,-0.63,5.565770387
07/02/2020 07:30,10.9115,-0.6,10.92798391,5.1815,0,5.1815,5.73,-0.6,5.761327972,10.6015,-0.5,10.61328423,5.1815,0,5.1815,5.42,-0.5,5.443013871
07/02/2020 08:00,10.9955,-0.71,11.01839917,5.7355,0,5.7355,5.26,-0.71,5.307701951,10.6755,-0.62,10.69348868,5.7355,0,5.7355,4.94,-0.62,4.978754864
07/02/2020 08:30,10.909,-1.15,10.96944762,8.669,0,8.669,2.24,-1.15,2.51795552,10.589,-1,10.636114,8.669,0,8.669,1.92,-1,2.16480946
07/02/2020 09:00,10.5,-1.06,10.55336913,8.36,0,8.36,2.14,-1.06,2.388137349,10.18,-0.91,10.22059196,8.36,0,8.36,1.82,-0.91,2.03482186
07/02/2020 09:30,10.6795,-1.17,10.74339892,9.0195,0,9.0195,1.66,-1.17,2.030886506,10.3495,-1.02,10.39964183,9.0195,0,9.0195,1.33,-1.02,1.676096656
07/02/2020 10:00,10.8145,-1.02,10.86249558,8.2145,0,8.2145,2.6,-1.02,2.792919619,10.5045,-0.86,10.53964517,8.2145,0,8.2145,2.29,-0.86,2.446160256
07/02/2020 10:30,10.6935,-0.78,10.72190945,6.6135,0,6.6135,4.08,-0.78,4.153889743,10.3935,-0.64,10.41318598,6.6135,0,6.6135,3.78,-0.64,3.833797073
07/02/2020 11:00,10.8365,-1.05,10.8872509,8.0065,0,8.0065,2.83,-1.05,3.018509566,10.5365,-0.9,10.57486795,8.0065,0,8.0065,2.53,-0.9,2.6853119
07/02/2020 11:30,10.814,-0.9,10.85138682,7.174,0,7.174,3.64,-0.9,3.749613313,10.504,-0.75,10.53074147,7.174,0,7.174,3.33,-0.75,3.413414713
07/02/2020 12:00,10.865,-0.99,10.91001031,7.415,0,7.415,3.45,-0.99,3.589233902,10.555,-0.84,10.58837216,7.415,0,7.415,3.14,-0.84,3.250415358
07/02/2020 12:30,10.767,-0.89,10.80372107,6.637,0,6.637,4.13,-0.89,4.224807688,10.457,-0.73,10.48244957,6.637,0,6.637,3.82,-0.73,3.889125866
07/02/2020 13:00,10.748,-0.99,10.79349823,7.108,0,7.108,3.64,-0.99,3.772227459,10.468,-0.84,10.50164863,7.108,0,7.108,3.36,-0.84,3.463408726
07/02/2020 13:30,10.6485,-0.99,10.69442155,8.0985,0,8.0985,2.55,-0.99,2.735434152,10.3385,-0.84,10.37256874,8.0985,0,8.0985,2.24,-0.84,2.392321049
07/02/2020 14:00,10.8295,-1.48,10.93016332,9.9695,0,9.9695,0.86,-1.48,1.711724277,10.5195,-1.22,10.59000851,9.9695,0,9.9695,0.55,-1.22,1.33824512
07/02/2020 14:30,10.759,-1.35,10.84336576,9.899,0,9.899,0.86,-1.35,1.600656115,10.629,-1.16,10.69211116,9.899,0,9.899,0.73,-1.16,1.370583817
07/02/2020 15:00,10.0675,-1.4,10.16437683,10.3975,0,10.3975,-0.33,-1.4,1.43836713,9.8075,-1.25,9.886837525,10.3975,0,10.3975,-0.59,-1.25,1.382244551
07/02/2020 15:30,10.4905,-1.2,10.55891047,9.3305,0,9.3305,1.16,-1.2,1.669011684,10.3405,-1.05,10.39367309,9.3305,0,9.3305,1.01,-1.05,1.456914548
07/02/2020 16:00,10.435,-0.89,10.47288523,7.775,0,7.775,2.66,-0.89,2.804942067,10.185,-0.73,10.21112751,7.775,0,7.775,2.41,-0.73,2.51813423
07/02/2020 16:30,11.0555,-1.09,11.10910349,8.9355,0,8.9355,2.12,-1.09,2.383799488,10.7755,-0.93,10.81555825,8.9355,0,8.9355,1.84,-0.93,2.061674077
07/02/2020 17:00,11.522,-1.35,11.60081825,10.212,0,10.212,1.31,-1.35,1.88111669,11.262,-1.18,11.32364976,10.212,0,10.212,1.05,-1.18,1.579525245
07/02/2020 17:30,11.998,-1.35,12.07371128,9.738,0,9.738,2.26,-1.35,2.63250831,11.668,-1.13,11.72259033,9.738,0,9.738,1.93,-1.13,2.236470434
07/02/2020 18:00,12.1825,-1.56,12.28197485,10.5625,0,10.5625,1.62,-1.56,2.248999778,11.8925,-1.36,11.9700107,10.5625,0,10.5625,1.33,-1.36,1.902235527
07/02/2020 18:30,12.3095,-1.64,12.41826841,10.8795,0,10.8795,1.43,-1.64,2.175890622,12.0295,-1.46,12.11777497,10.8795,0,10.8795,1.15,-1.46,1.858520917
07/02/2020 19:00,12.047,-1.58,12.15016909,10.857,0,10.857,1.19,-1.58,1.978004044,11.777,-1.41,11.86110572,10.857,0,10.857,0.92,-1.41,1.683597339
07/02/2020 19:30,11.6975,-1.26,11.76516495,9.7575,0,9.7575,1.94,-1.26,2.313266089,11.4075,-1.09,11.45945707,9.7575,0,9.7575,1.65,-1.09,1.977523704
07/02/2020 20:00,11.3755,-1.33,11.45298652,10.3755,0,10.3755,1,-1.33,1.664001202,11.2355,-1.16,11.2952229,10.3755,0,10.3755,0.86,-1.16,1.44402216
07/02/2020 20:30,10.5155,-1.33,10.59927546,10.8855,0,10.8855,-0.37,-1.33,1.380507153,10.1655,-1.2,10.23608276,10.8855,0,10.8855,-0.72,-1.2,1.399428455
07/02/2020 21:00,10.357,-1.5,10.46505848,11.497,0,11.497,-1.14,-1.5,1.884038216,10.107,-1.37,10.19942886,11.497,0,11.497,-1.39,-1.37,1.951665955
07/02/2020 21:30,9.7345,-1.29,9.819602347,10.9545,0,10.9545,-1.22,-1.29,1.77552809,9.5645,-1.17,9.635795777,10.9545,0,10.9545,-1.39,-1.17,1.816865433
07/02/2020 22:00,9.6365,-0.73,9.664110526,8.7865,0,8.7865,0.85,-0.73,1.12044634,9.2065,-0.7,9.233073283,8.7865,0,8.7865,0.42,-0.7,0.816333265
07/02/2020 22:30,8.5755,-0.5,8.590064042,6.0555,0,6.0555,2.52,-0.5,2.569124364,8.3555,-0.24,8.358946121,6.0555,0,6.0555,2.3,-0.24,2.312487838
07/02/2020 23:00,8.269,0.37,8.277273766,5.679,0,5.679,2.59,0.37,2.61629509,8.109,0.49,8.123791049,5.679,0,5.679,2.43,0.49,2.478911051
07/02/2020 23:30,8.332,-0.9,8.380466813,9.412,0,9.412,-1.08,-0.9,1.405844942,8.162,-0.81,8.202093879,9.412,0,9.412,-1.25,-0.81,1.489496559
08/02/2020 00:00,8.1355,-0.61,8.158336856,9.3755,0,9.3755,-1.24,-0.61,1.381918956,7.9655,-0.55,7.984465558,9.3755,0,9.3755,-1.41,-0.55,1.513472828
08/02/2020 00:30,9.9015,-0.61,9.920272287,8.2515,0,8.2515,1.65,-0.61,1.759147521,9.6515,-0.51,9.664965197,8.2515,0,8.2515,1.4,-0.51,1.49
08/02/2020 01:00,10.136,-0.69,10.15945845,8.436,0,8.436,1.7,-0.69,1.834693435,9.936,-0.6,9.954099457,8.436,0,8.436,1.5,-0.6,1.615549442
08/02/2020 01:30,10.265,-0.57,10.28081344,6.875,0,6.875,3.39,-0.57,3.437586363,9.975,-0.51,9.988029085,6.875,0,6.875,3.1,-0.51,3.14167153
08/02/2020 02:00,10.0045,-0.57,10.02072454,7.8845,0,7.8845,2.12,-0.57,2.195290414,9.7345,-0.51,9.747850545,7.8845,0,7.8845,1.85,-0.51,1.919010162
08/02/2020 02:30,10.0485,-0.57,10.06465361,7.8385,0,7.8385,2.21,-0.57,2.282323378,9.7685,-0.51,9.781804141,7.8385,0,7.8385,1.93,-0.51,1.996246478
08/02/2020 03:00,9.98,-0.64,10.00049999,8.28,0,8.28,1.7,-0.64,1.816480113,9.79,-0.55,9.805437267,8.28,0,8.28,1.51,-0.55,1.607046981
08/02/2020 03:30,9.5035,-0.58,9.521182293,8.3135,0,8.3135,1.19,-0.58,1.323820229,9.3035,-0.55,9.319743143,8.3135,0,8.3135,0.99,-0.55,1.132519316
08/02/2020 04:00,9.094,-0.53,9.109431157,7.114,0,7.114,1.98,-0.53,2.049707296,8.844,-0.55,8.861085487,7.114,0,7.114,1.73,-0.55,1.815323663
08/02/2020 04:30,8.715,-2.36,9.028888359,5.985,0,5.985,2.73,-2.36,3.608670115,8.455,2.49,8.814030009,5.985,0,5.985,2.47,2.49,3.507278147
08/02/2020 05:00,8.3985,0.04,8.398595255,4.7085,0,4.7085,3.69,0.04,3.690216796,8.1785,0.5,8.193769722,4.7085,0,4.7085,3.47,0.5,3.505837988
08/02/2020 05:30,8.295,-0.11,8.295729323,5.505,0,5.505,2.79,-0.11,2.792167617,8.085,0.5,8.100445975,5.505,0,5.505,2.58,0.5,2.628003044
08/02/2020 06:00,8.344,-0.2,8.346396588,4.994,0,4.994,3.35,-0.2,3.355964839,8.114,0.5,8.129390875,4.994,0,4.994,3.12,0.5,3.159810121
08/02/2020 06:30,8.796,-0.52,8.811357217,5.096,0,5.096,3.7,-0.52,3.736361867,8.556,-0.16,8.557495895,5.096,0,5.096,3.46,-0.16,3.463697446
08/02/2020 07:00,9.072,-0.52,9.086890777,4.932,0,4.932,4.14,-0.52,4.172529209,8.842,-0.36,8.849325624,4.932,0,4.932,3.91,-0.36,3.926537915
08/02/2020 07:30,9.042,3.16,9.578275628,2.782,0,2.782,6.26,3.16,7.012360516,8.842,-3.02,9.343519893,2.782,0,2.782,6.06,-3.02,6.770819744
08/02/2020 08:00,9.3625,-0.63,9.383672322,4.0025,0,4.0025,5.36,-0.63,5.396897257,9.0925,0.47,9.104639271,4.0025,0,4.0025,5.09,0.47,5.111653353
08/02/2020 08:30,9.6785,0,9.6785,4.4885,0,4.4885,5.19,0,5.19,9.3985,0.59,9.417000704,4.4885,0,4.4885,4.91,0.59,4.945321021
08/02/2020 09:00,9.675,0,9.675,4.965,0,4.965,4.71,0,4.71,9.475,0.55,9.490949636,4.965,0,4.965,4.51,0.55,4.543412814
08/02/2020 09:30,9.5655,-0.63,9.586223983,6.5355,0,6.5355,3.03,-0.63,3.094802094,9.4355,-0.31,9.440591096,6.5355,0,6.5355,2.9,-0.31,2.916521901
08/02/2020 10:00,9.197,-0.5,9.210581361,7.497,0,7.497,1.7,-0.5,1.772004515,9.167,0,9.167,7.497,0,7.497,1.67,0,1.67
08/02/2020 10:30,9.031,2.68,9.420263319,7.931,0,7.931,1.1,2.68,2.896963928,9.071,-2.92,9.529398774,7.931,0,7.931,1.14,-2.92,3.134645115
08/02/2020 11:00,8.716,-0.59,8.735946199,10.016,0,10.016,-1.3,-0.59,1.427620398,8.886,-0.58,8.904908534,10.016,0,10.016,-1.13,-0.58,1.270157471
08/02/2020 11:30,8.5645,-1.13,8.638724457,13.3745,0,13.3745,-4.81,-1.13,4.940951325,8.7345,-1.01,8.792700964,13.3745,0,13.3745,-4.64,-1.01,4.74865244
08/02/2020 12:00,8.413,-1.42,8.531996777,15.253,0,15.253,-6.84,-1.42,6.985842827,8.503,-1.3,8.60180266,15.253,0,15.253,-6.75,-1.3,6.874045388
08/02/2020 12:30,8.466,-1.37,8.576132928,14.346,0,14.346,-5.88,-1.37,6.037491201,8.616,-1.24,8.704772025,14.346,0,14.346,-5.73,-1.24,5.862635926
08/02/2020 13:00,8.471,-1.56,8.613445362,14.951,0,14.951,-6.48,-1.56,6.665133157,8.631,-1.44,8.750300623,14.951,0,14.951,-6.32,-1.44,6.481975008
08/02/2020 13:30,8.6215,-1.56,8.761498859,14.6015,0,14.6015,-5.98,-1.56,6.180129448,8.6315,-1.44,8.750793807,14.6015,0,14.6015,-5.97,-1.44,6.141213235
08/02/2020 14:00,8.85,-1.51,8.977895076,13.91,0,13.91,-5.06,-1.51,5.28050187,8.78,-1.37,8.886242175,13.91,0,13.91,-5.13,-1.37,5.309783423
08/02/2020 14:30,9.0075,-1.46,9.125056507,13.0075,0,13.0075,-4,-1.46,4.258121652,8.8875,-1.31,8.983526938,13.0075,0,13.0075,-4.12,-1.31,4.323251091
08/02/2020 15:00,9.0695,-1.39,9.175398098,12.6995,0,12.6995,-3.63,-1.39,3.887029714,8.9395,-1.25,9.026469977,12.6995,0,12.6995,-3.76,-1.25,3.96233517
08/02/2020 15:30,9.354,-1.26,9.438480598,12.054,0,12.054,-2.7,-1.26,2.979530164,9.214,-1.11,9.280619376,12.054,0,12.054,-2.84,-1.11,3.049213013
08/02/2020 16:00,9.6335,-1.46,9.743506671,12.2635,0,12.2635,-2.63,-1.46,3.008072473,9.4235,-1.3,9.51274683,12.2635,0,12.2635,-2.84,-1.3,3.123395588
08/02/2020 16:30,10.305,-1.22,10.37696608,12.065,0,12.065,-1.76,-1.22,2.141494805,10.055,-1.75,10.20615133,12.065,0,12.065,-2.01,-1.75,2.665070356
08/02/2020 17:00,10.821,-1.7,10.9537227,12.271,0,12.271,-1.45,-1.7,2.234390297,10.541,-1.51,10.64860465,12.271,0,12.271,-1.73,-1.51,2.296301374
08/02/2020 17:30,11.3695,-1.77,11.50645168,12.0995,0,12.0995,-0.73,-1.77,1.914627901,11.1395,-1.59,11.25240242,12.0995,0,12.0995,-0.96,-1.59,1.857336803
08/02/2020 18:00,11.786,-1.92,11.94136491,12.376,0,12.376,-0.59,-1.92,2.008606482,11.576,-1.74,11.70604015,12.376,0,12.376,-0.8,-1.74,1.915097909
08/02/2020 18:30,11.734,-1.92,11.89004441,12.384,0,12.384,-0.65,-1.92,2.02704218,11.454,-1.74,11.58540962,12.384,0,12.384,-0.93,-1.74,1.972941966
08/02/2020 19:00,11.6375,-1.92,11.79482116,12.4775,0,12.4775,-0.84,-1.92,2.095709904,11.3275,-1.74,11.46036021,12.4775,0,12.4775,-1.15,-1.74,2.085689334
08/02/2020 19:30,11.345,-1.87,11.49808354,12.455,0,12.455,-1.11,-1.87,2.174626405,11.055,-1.74,11.19109579,12.455,0,12.455,-1.4,-1.74,2.233293532
08/02/2020 20:00,10.827,-1.77,10.970726,12.417,0,12.417,-1.59,-1.77,2.379285607,10.567,-1.62,10.69045785,12.417,0,12.417,-1.85,-1.62,2.45904453
08/02/2020 20:30,10.2785,-1.71,10.41977266,12.4185,0,12.4185,-2.14,-1.71,2.739288229,10.0385,-1.57,10.16053061,12.4185,0,12.4185,-2.38,-1.57,2.851192733
08/02/2020 21:00,9.861,-1.56,9.983632656,12.101,0,12.101,-2.24,-1.56,2.729688627,9.641,-1.2,9.715394022,12.101,0,12.101,-2.46,-1.2,2.737078735
08/02/2020 21:30,9.4515,-1.56,9.579376402,12.4415,0,12.4415,-2.99,-1.56,3.37249166,9.2515,-1.44,9.362897642,12.4415,0,12.4415,-3.19,-1.44,3.499957143
08/02/2020 22:00,8.9855,-1.49,9.108200165,12.4055,0,12.4055,-3.42,-1.49,3.730482543,8.8055,-1.33,8.90537648,12.4055,0,12.4055,-3.6,-1.33,3.837824905
08/02/2020 22:30,8.504,-1.4,8.61846947,12.354,0,12.354,-3.85,-1.4,4.096644969,8.344,-1.25,8.437110643,12.354,0,12.354,-4.01,-1.25,4.200309512
08/02/2020 23:00,8.3305,-1.3,8.431324347,12.2905,0,12.2905,-3.96,-1.3,4.167925143,8.1805,-1.16,8.262335036,12.2905,0,12.2905,-4.11,-1.16,4.270562024
08/02/2020 23:30,8.4,-1.3,8.5,12.2,0,12.2,-3.8,-1.3,4.016217126,8.25,-1.16,8.331152381,12.2,0,12.2,-3.95,-1.16,4.116807015
09/02/2020 00:00,8.2995,-1.3,8.400696415,12.1395,0,12.1395,-3.84,-1.3,4.05408436,8.1395,-1.16,8.221743139,12.1395,0,12.1395,-4,-1.16,4.164804917
09/02/2020 00:30,9.9305,-1.39,10.02730922,12.1205,0,12.1205,-2.19,-1.39,2.593877407,9.6905,-1.24,9.769513307,12.1205,0,12.1205,-2.43,-1.24,2.728094573
09/02/2020 01:00,10.277,-1.39,10.37057515,12.127,0,12.127,-1.85,-1.39,2.314000864,10.007,-1.24,10.08353356,12.127,0,12.127,-2.12,-1.24,2.456013029
09/02/2020 01:30,10.288,-1.39,10.381476,12.138,0,12.138,-1.85,-1.39,2.314000864,10.018,-1.24,10.09445016,12.138,0,12.138,-2.12,-1.24,2.456013029
09/02/2020 02:00,9.9985,-1.39,10.09465711,12.1685,0,12.1685,-2.17,-1.39,2.577013776,9.7385,-1.2,9.812154822,12.1685,0,12.1685,-2.43,-1.2,2.710147597
09/02/2020 02:30,9.975,-1.39,10.07138148,12.145,0,12.145,-2.17,-1.39,2.577013776,9.715,-1.2,9.788831646,12.145,0,12.145,-2.43,-1.2,2.710147597
09/02/2020 03:00,9.627,-1.3,9.714377438,12.107,0,12.107,-2.48,-1.3,2.800071428,9.387,-1.13,9.454769643,12.107,0,12.107,-2.72,-1.13,2.945386223
09/02/2020 03:30,9.2805,-1.3,9.371108806,11.8405,0,11.8405,-2.56,-1.3,2.87116701,9.0605,-1.13,9.130693306,11.8405,0,11.8405,-2.78,-1.13,3.000883203
09/02/2020 04:00,9.007,-1.3,9.100332357,12.257,0,12.257,-3.25,-1.3,3.500357125,8.797,-1.13,8.869278945,12.257,0,12.257,-3.46,-1.13,3.639848898
09/02/2020 04:30,8.457,-1.34,8.562502496,12.367,0,12.367,-3.91,-1.34,4.133243279,8.267,-1.19,8.35220863,12.367,0,12.367,-4.1,-1.19,4.269203673
09/02/2020 05:00,8.2535,-1.34,8.361570561,12.3835,0,12.3835,-4.13,-1.34,4.341946568,8.0835,-1.19,8.170622513,12.3835,0,12.3835,-4.3,-1.19,4.461625264
09/02/2020 05:30,8.171,-1.34,8.280147402,12.301,0,12.301,-4.13,-1.34,4.341946568,8.001,-1.19,8.089011126,12.301,0,12.301,-4.3,-1.19,4.461625264
09/02/2020 06:00,8.1985,-1.3,8.300927795,12.1585,0,12.1585,-3.96,-1.3,4.167925143,8.0385,-1.19,8.126104986,12.1585,0,12.1585,-4.12,-1.19,4.288414625
09/02/2020 06:30,8.51,1.25,8.601313853,12.4,0,12.4,-3.89,1.25,4.085902593,8.4,-4.02,9.312378858,12.4,0,12.4,-4,-4.02,5.671014019
