Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
09/02/2020 07:00,8.563,0.6,8.583994932,12.183,0,12.183,-3.62,0.6,3.66938687,8.443,-3.25,9.04691931,12.183,0,12.183,-3.74,-3.25,4.954805748
09/02/2020 07:30,8.533,-1.45,8.655321427,12.103,0,12.103,-3.57,-1.45,3.853232409,8.363,-1.31,8.464978972,12.103,0,12.103,-3.74,-1.31,3.962789422
09/02/2020 08:00,8.554,-1.53,8.689753506,12.174,0,12.174,-3.62,-1.53,3.93005089,8.434,-1.38,8.546154457,12.174,0,12.174,-3.74,-1.38,3.986477142
09/02/2020 08:30,8.84,-1.62,8.987213139,12.28,0,12.28,-3.44,-1.62,3.802367683,8.67,-1.46,8.792070291,12.28,0,12.28,-3.61,-1.46,3.894059578
09/02/2020 09:00,9.1375,-1.62,9.279994949,12.2875,0,12.2875,-3.15,-1.62,3.542160358,8.9475,-1.46,9.065834559,12.2875,0,12.2875,-3.34,-1.46,3.645161176
09/02/2020 09:30,9.712,-1.71,9.861391585,11.832,0,11.832,-2.12,-1.71,2.723692347,9.532,-1.4,9.634263023,11.832,0,11.832,-2.3,-1.4,2.692582404
09/02/2020 10:00,9.8845,-1.64,10.01962775,11.4045,0,11.4045,-1.52,-1.64,2.236067977,9.7645,-1.48,9.876024516,11.4045,0,11.4045,-1.64,-1.48,2.209072203
09/02/2020 10:30,10.3285,-1.72,10.47073599,11.8485,0,11.8485,-1.52,-1.72,2.295386678,10.0785,-1.54,10.19547754,11.8485,0,11.8485,-1.77,-1.54,2.346167087
09/02/2020 11:00,10.426,-1.64,10.55419708,11.636,0,11.636,-1.21,-1.64,2.038062806,10.096,-1.47,10.20245637,11.636,0,11.636,-1.54,-1.47,2.128966886
09/02/2020 11:30,10.605,-1.64,10.73105889,12.045,0,12.045,-1.44,-1.64,2.182475659,10.365,-1.47,10.46872127,12.045,0,12.045,-1.68,-1.47,2.232330621
09/02/2020 12:00,11.121,-1.29,11.19556792,10.061,0,10.061,1.06,-1.29,1.66964068,10.531,-1.11,10.58933714,10.061,0,10.061,0.47,-1.11,1.205404496
09/02/2020 12:30,10.6805,-0.7,10.70341442,5.8305,0,5.8305,4.85,-0.7,4.900255095,10.4705,-0.67,10.49191452,5.8305,0,5.8305,4.64,-0.67,4.688123292
09/02/2020 13:00,10.5675,-0.5,10.57932211,4.6775,0,4.6775,5.89,-0.5,5.911184315,10.3475,-0.5,10.35957317,4.6775,0,4.6775,5.67,-0.5,5.692003162
09/02/2020 13:30,10.575,-0.5,10.58681373,3.755,0,3.755,6.82,-0.5,6.838303883,10.385,0.59,10.40174625,3.755,0,3.755,6.63,0.59,6.656200117
09/02/2020 14:00,10.4195,0,10.4195,4.0495,0,4.0495,6.37,0,6.37,10.2495,0.63,10.26884367,4.0495,0,4.0495,6.2,0.63,6.231925866
09/02/2020 14:30,10.0665,0.6,10.08436524,4.8765,0,4.8765,5.19,0.6,5.224566968,9.8965,0.63,9.916532269,4.8765,0,4.8765,5.02,0.63,5.059377432
09/02/2020 15:00,10.071,-0.5,10.08340424,4.351,0,4.351,5.72,-0.5,5.741811561,9.881,0.63,9.90106363,4.351,0,4.351,5.53,0.63,5.565770387
09/02/2020 15:30,10.529,-0.5,10.54086529,4.089,0,4.089,6.44,-0.5,6.459380775,10.329,-0.42,10.33753554,4.089,0,4.089,6.24,-0.42,6.254118643
09/02/2020 16:00,10.927,-0.85,10.96001045,7.877,0,7.877,3.05,-0.85,3.16622804,10.837,-0.91,10.87513995,7.877,0,7.877,2.96,-0.91,3.096724076
09/02/2020 16:30,11.1235,-1.06,11.17389154,7.9635,0,7.9635,3.16,-1.06,3.333046654,10.8335,-0.91,10.87165223,7.9635,0,7.9635,2.87,-0.91,3.010813843
09/02/2020 17:00,11.8815,-1.47,11.97209014,10.8215,0,10.8215,1.06,-1.47,1.812318956,11.8215,-1.29,11.89167617,10.8215,0,10.8215,1,-1.29,1.632207095
09/02/2020 17:30,11.83,-1.57,11.93372532,11.08,0,11.08,0.75,-1.57,1.739942528,11.65,-1.39,11.73262971,11.08,0,11.08,0.57,-1.39,1.502331521
09/02/2020 18:00,11.938,-1.62,12.04741649,11.188,0,11.188,0.75,-1.62,1.785189066,11.758,-1.44,11.84585008,11.188,0,11.188,0.57,-1.44,1.54870914
09/02/2020 18:30,12.0415,-4.92,13.00784849,11.2915,0,11.2915,0.75,-4.92,4.976836345,11.8115,1.63,11.92344045,11.2915,0,11.2915,0.52,1.63,1.710935417
09/02/2020 19:00,11.8955,-2.79,12.21830677,11.3055,0,11.3055,0.59,-2.79,2.851701247,10.8455,-0.24,10.84815515,11.3055,0,11.3055,-0.46,-0.24,0.518844871
09/02/2020 19:30,10.9205,-1.55,11.02995105,11.3205,0,11.3205,-0.4,-1.55,1.600781059,10.7505,-1.39,10.83998848,11.3205,0,11.3205,-0.57,-1.39,1.502331521
09/02/2020 20:00,10.544,-1.9,10.71381986,11.314,0,11.314,-0.77,-1.9,2.050097559,10.384,-0.85,10.41873102,11.314,0,11.314,-0.93,-0.85,1.259920632
09/02/2020 20:30,10.2975,-1.31,10.38049162,11.2275,0,11.2275,-0.93,-1.31,1.606549097,10.0375,-1.18,10.1066219,11.2275,0,11.2275,-1.19,-1.18,1.675857989
09/02/2020 21:00,9.896,-1.31,9.982330189,11.326,0,11.326,-1.43,-1.31,1.939329781,9.656,-1.18,9.727833058,11.326,0,11.326,-1.67,-1.18,2.044822731
09/02/2020 21:30,9.4645,-1.31,9.554729732,11.2945,0,11.2945,-1.83,-1.31,2.250555487,9.2345,-1.08,9.297439984,11.2945,0,11.2945,-2.06,-1.08,2.32594067
09/02/2020 22:00,8.987,-1.22,9.069430467,11.297,0,11.297,-2.31,-1.22,2.612374399,8.787,-1.08,8.853121992,11.297,0,11.297,-2.51,-1.08,2.732489707
09/02/2020 22:30,8.539,-1.22,8.625712782,10.179,0,10.179,-1.64,-1.22,2.044015656,8.359,-1.08,8.428480349,10.179,0,10.179,-1.82,-1.08,2.116317557
09/02/2020 23:00,8.207,-1.22,8.297183197,10.797,0,10.797,-2.59,-1.22,2.862953021,8.027,-1.08,8.099328923,10.797,0,10.797,-2.77,-1.08,2.973096029
09/02/2020 23:30,8.1475,-1.14,8.226867949,10.8075,0,10.8075,-2.66,-1.14,2.89399378,7.9875,-1.01,8.051102797,10.8075,0,10.8075,-2.82,-1.01,2.99541316
10/02/2020 00:00,8.2795,-1.14,8.357614507,11.1395,0,11.1395,-2.86,-1.14,3.078830947,8.1095,-1.01,8.172153342,11.1395,0,11.1395,-3.03,-1.01,3.193900437
10/02/2020 00:30,10.0965,-1.14,10.16065511,9.8465,0,9.8465,0.25,-1.14,1.167090399,9.5465,-1.01,9.599779281,9.8465,0,9.8465,-0.3,-1.01,1.053612832
10/02/2020 01:00,10.4615,-0.98,10.50730138,7.5315,0,7.5315,2.93,-0.98,3.089546892,10.2115,-0.82,10.24437076,7.5315,0,7.5315,2.68,-0.82,2.802641611
10/02/2020 01:30,11.0935,-1.08,11.14594735,8.4335,0,8.4335,2.66,-1.08,2.870888364,10.5635,-0.91,10.60262384,8.4335,0,8.4335,2.13,-0.91,2.316246964
10/02/2020 02:00,10.485,-1.02,10.5344969,8.495,0,8.495,1.99,-1.02,2.236179778,10.255,-0.86,10.29099728,8.495,0,8.495,1.76,-0.86,1.958877229
10/02/2020 02:30,10.339,-1.12,10.39948657,9.519,0,9.519,0.82,-1.12,1.388092216,10.079,-0.96,10.1246156,9.519,0,9.519,0.56,-0.96,1.111395519
10/02/2020 03:00,9.9345,-1.23,10.01035415,10.7945,0,10.7945,-0.86,-1.23,1.500833102,9.7345,-1.05,9.790964725,10.7945,0,10.7945,-1.06,-1.05,1.492012064
10/02/2020 03:30,9.6365,-1.02,9.690331896,8.6665,0,8.6665,0.97,-1.02,1.407586587,9.4665,-0.84,9.503695189,8.6665,0,8.6665,0.8,-0.84,1.16
10/02/2020 04:00,9.385,-1.15,9.455195662,10.585,0,10.585,-1.2,-1.15,1.662077014,9.215,-0.99,9.268027028,10.585,0,10.585,-1.37,-0.99,1.690266251
10/02/2020 04:30,9.042,-1.04,9.101613264,9.952,0,9.952,-0.91,-1.04,1.381918956,8.892,-0.87,8.934459357,9.952,0,9.952,-1.06,-0.87,1.371313239
10/02/2020 05:00,8.8615,-1.2,8.94238124,11.4915,0,11.4915,-2.63,-1.2,2.890830331,8.7115,-1.02,8.771010902,11.4915,0,11.4915,-2.78,-1.02,2.961215966
10/02/2020 05:30,8.9495,-1.26,9.037762458,11.5395,0,11.5395,-2.59,-1.26,2.880225686,8.7995,-1.09,8.86675252,11.5395,0,11.5395,-2.74,-1.09,2.948847232
10/02/2020 06:00,9.1415,-1.33,9.237744435,11.5015,0,11.5015,-2.36,-1.33,2.708966593,8.9815,-1.15,9.054824253,11.5015,0,11.5015,-2.52,-1.15,2.77
10/02/2020 06:30,10.055,-1.52,10.16923916,11.555,0,11.555,-1.5,-1.52,2.135509307,9.865,-1.37,9.959674944,11.555,0,11.555,-1.69,-1.37,2.175545909
10/02/2020 07:00,10.798,-1.76,10.94049377,11.648,0,11.648,-0.85,-1.76,1.954507611,10.598,-1.59,10.71660879,11.648,0,11.648,-1.05,-1.59,1.905413341
10/02/2020 07:30,10.8825,-1.82,11.03363976,11.5425,0,11.5425,-0.66,-1.82,1.935975206,10.7225,-1.66,10.85023531,11.5425,0,11.5425,-0.82,-1.66,1.85148589
10/02/2020 08:00,10.927,-1.78,11.07103107,11.257,0,11.257,-0.33,-1.78,1.810331461,10.517,-1.61,10.63952015,11.257,0,11.257,-0.74,-1.61,1.771919863
10/02/2020 08:30,10.7845,-1.78,10.93040897,11.1845,0,11.1845,-0.4,-1.78,1.824390309,10.5445,-1.61,10.66670428,11.1845,0,11.1845,-0.64,-1.61,1.732541486
10/02/2020 09:00,10.896,-1.67,11.02323528,10.826,0,10.826,0.07,-1.67,1.671466422,10.406,-1.52,10.51642696,10.826,0,10.826,-0.42,-1.52,1.576959099
10/02/2020 09:30,10.296,-1.6,10.41957849,11.836,0,11.836,-1.54,-1.6,2.220720604,10.236,-1.45,10.33819114,11.836,0,11.836,-1.6,-1.45,2.159282288
10/02/2020 10:00,10.2275,-1.81,10.38642654,12.9275,0,12.9275,-2.7,-1.81,3.250553799,9.9575,-1.66,10.09491982,12.9275,0,12.9275,-2.97,-1.66,3.402425605
10/02/2020 10:30,9.7025,-2.13,9.933549529,13.8225,0,13.8225,-4.12,-2.13,4.638027598,9.8325,-1.98,10.02987818,13.8225,0,13.8225,-3.99,-1.98,4.454267617
10/02/2020 11:00,8.9085,-2.27,9.193164431,15.3885,0,15.3885,-6.48,-2.27,6.866097873,8.9785,-2.15,9.232332438,15.3885,0,15.3885,-6.41,-2.15,6.76096147
10/02/2020 11:30,9.7375,-2.19,9.980731749,13.3775,0,13.3775,-3.64,-2.19,4.24802307,9.5775,-2.02,9.788202401,13.3775,0,13.3775,-3.8,-2.02,4.303533432
10/02/2020 12:00,9.741,-2.19,9.984146483,14.001,0,14.001,-4.26,-2.19,4.789958246,9.631,-2.02,9.840556946,14.001,0,14.001,-4.37,-2.02,4.814280839
10/02/2020 12:30,9.51,-2.27,9.777167279,13.77,0,13.77,-4.26,-2.27,4.827059146,9.67,-2.13,9.901807916,13.77,0,13.77,-4.1,-2.13,4.620270555
10/02/2020 13:00,9.718,-1.8,9.883295199,10.648,0,10.648,-0.93,-1.8,2.026055281,9.828,-1.66,9.967205426,10.648,0,10.648,-0.82,-1.66,1.85148589
10/02/2020 13:30,10.139,-1.59,10.26291484,10.069,0,10.069,0.07,-1.59,1.591540135,10.079,-1.43,10.17993816,10.069,0,10.069,0.01,-1.43,1.430034965
10/02/2020 14:00,10.032,-1.59,10.15722029,12.092,0,12.092,-2.06,-1.59,2.602249027,9.972,-1.43,10.07401032,12.092,0,12.092,-2.12,-1.43,2.557205506
10/02/2020 14:30,9.601,-1.8,9.768275232,14.101,0,14.101,-4.5,-1.8,4.846648326,9.551,-1.64,9.690779174,14.101,0,14.101,-4.55,-1.64,4.836538018
10/02/2020 15:00,10.164,-1.55,10.28150748,10.644,0,10.644,-0.48,-1.55,1.622621336,9.974,-1.37,10.06764997,10.644,0,10.644,-0.67,-1.37,1.525057376
10/02/2020 15:30,9.7355,-1.68,9.879390682,13.4655,0,13.4655,-3.73,-1.68,4.090880101,9.8055,-1.54,9.925695454,13.4655,0,13.4655,-3.66,-1.54,3.970793372
10/02/2020 16:00,10.4975,-1.37,10.58652003,9.3475,0,9.3475,1.15,-1.37,1.788686669,10.4275,-1.21,10.49746904,9.3475,0,9.3475,1.08,-1.21,1.621881623
10/02/2020 16:30,11.585,-1.373,11.66607706,10.432,0,10.432,1.153,-1.373,1.792913272,11.515,-1.213,11.57871297,10.432,0,10.432,1.083,-1.213,1.626117462
10/02/2020 17:00,11.7535,-4,12.41550491,11.8835,0,11.8835,-0.13,-4,4.002111942,11.1635,0.54,11.17655279,11.8835,0,11.8835,-0.72,0.54,0.9
10/02/2020 17:30,12.818,-2.62,13.08302427,9.588,0,9.588,3.23,-2.62,4.159002284,12.938,-0.74,12.95914519,9.588,0,9.588,3.35,-0.74,3.430757934
10/02/2020 18:00,12.981,-2.02,13.13722806,11.791,0,11.791,1.19,-2.02,2.344461559,12.641,-1.78,12.76570723,11.791,0,11.791,0.85,-1.78,1.972536438
10/02/2020 18:30,13.151,-2.13,13.32237595,11.891,0,11.891,1.26,-2.13,2.474772717,12.821,-1.9,12.96102006,11.891,0,11.891,0.93,-1.9,2.115395944
10/02/2020 19:00,12.874,0.16,12.87499421,11.924,0,11.924,0.95,0.16,0.963379468,12.714,-4.01,13.33138762,11.924,0,11.924,0.79,-4.01,4.087077195
10/02/2020 19:30,12.5745,1.41,12.6533059,11.9245,0,11.9245,0.65,1.41,1.552610705,12.5445,-5.11,13.54535272,11.9245,0,11.9245,0.62,-5.11,5.147475109
10/02/2020 20:00,14.1195,-1.28,14.17740033,9.8995,0,9.8995,4.22,-1.28,4.409852605,13.3795,-1.86,13.50816865,9.8995,0,9.8995,3.48,-1.86,3.945883931
10/02/2020 20:30,11.37,-2.36,11.61234257,12,0,12,-0.63,-2.36,2.442642012,11.25,-0.98,11.29260377,12,0,12,-0.75,-0.98,1.234058345
10/02/2020 21:00,11.061,-4.82,12.06557587,11.831,0,11.831,-0.77,-4.82,4.881116676,10.821,1.87,10.98139067,11.831,0,11.831,-1.01,1.87,2.125323505
10/02/2020 21:30,10.576,-1.97,10.75791225,10.946,0,10.946,-0.37,-1.97,2.00444506,10.376,-0.66,10.39696956,10.946,0,10.946,-0.57,-0.66,0.872066511
10/02/2020 22:00,9.9155,-1.48,10.02534489,12.0655,0,12.0655,-2.15,-1.48,2.610153252,9.7655,-1.35,9.858371582,12.0655,0,12.0655,-2.3,-1.35,2.666927071
10/02/2020 22:30,9.3115,-1.4,9.416158041,12.1315,0,12.1315,-2.82,-1.4,3.148396417,9.1915,-1.28,9.280197856,12.1315,0,12.1315,-2.94,-1.28,3.206555785
10/02/2020 23:00,8.782,-1.33,8.882140733,11.992,0,11.992,-3.21,-1.33,3.474622282,8.662,-1.2,8.74472664,11.992,0,11.992,-3.33,-1.2,3.539618624
10/02/2020 23:30,8.874,-1.33,8.973114064,10.594,0,10.594,-1.72,-1.33,2.174235498,8.774,-0.82,8.81223445,10.594,0,10.594,-1.82,-0.82,1.996196383
11/02/2020 00:00,8.627,-1.11,8.698116405,10.597,0,10.597,-1.97,-1.11,2.261194375,8.497,-0.99,8.554478885,10.597,0,10.597,-2.1,-0.99,2.32165889
11/02/2020 00:30,11.066,-0.12,11.06665062,12.086,0,12.086,-1.02,-0.12,1.027034566,10.936,-2.13,11.14149882,12.086,0,12.086,-1.15,-2.13,2.420619755
11/02/2020 01:00,10.9285,-1.55,11.03787173,12.0985,0,12.0985,-1.17,-1.55,1.942009269,10.7085,-1.39,10.79833655,12.0985,0,12.0985,-1.39,-1.39,1.965756852
11/02/2020 01:30,11.0545,-1.55,11.16263724,12.1245,0,12.1245,-1.07,-1.55,1.883454273,10.8445,-1.39,10.93321912,12.1245,0,12.1245,-1.28,-1.39,1.889576672
11/02/2020 02:00,10.793,-1.48,10.8940006,12.133,0,12.133,-1.34,-1.48,1.996496932,10.583,-1.31,10.66376992,12.133,0,12.133,-1.55,-1.31,2.029433418
11/02/2020 02:30,10.928,-1.48,11.02776423,12.148,0,12.148,-1.22,-1.48,1.918019812,10.698,-1.31,10.77790815,12.148,0,12.148,-1.45,-1.31,1.954123845
11/02/2020 03:00,10.6215,-1.36,10.70821471,11.8415,0,11.8415,-1.22,-1.36,1.827019431,10.3915,-1.17,10.4571589,11.8415,0,11.8415,-1.45,-1.17,1.863169343
11/02/2020 03:30,10.3055,-1.36,10.39485114,11.8755,0,11.8755,-1.57,-1.36,2.077137453,10.0955,-1.17,10.1630714,11.8755,0,11.8755,-1.78,-1.17,2.130093895
11/02/2020 04:00,9.992,-2.03,10.19612495,11.922,0,11.922,-1.93,-2.03,2.801035523,9.782,-0.56,9.79801633,11.922,0,11.922,-2.14,-0.56,2.212057865
11/02/2020 04:30,9.801,-4.7,10.86966425,12.121,0,12.121,-2.32,-4.7,5.241412023,9.531,2.12,9.763931636,12.121,0,12.121,-2.59,2.12,3.347013594
11/02/2020 05:00,9.352,-4.49,10.37400617,11.032,0,11.032,-1.68,-4.49,4.794006675,9.132,2.31,9.419635025,11.032,0,11.032,-1.9,2.31,2.991003176
11/02/2020 05:30,9.609,-4.67,10.68371569,12.019,0,12.019,-2.41,-4.67,5.255187913,9.359,2.1,9.591708972,12.019,0,12.019,-2.66,2.1,3.389041162
11/02/2020 06:00,9.8575,-4.67,10.90775899,11.8575,0,11.8575,-2,-4.67,5.080246057,9.5875,2.06,9.806312062,11.8575,0,11.8575,-2.27,2.06,3.065371103
11/02/2020 06:30,10.5545,-2.09,10.75944098,11.9745,0,11.9745,-1.42,-2.09,2.526756815,10.3445,-0.8,10.3753882,11.9745,0,11.9745,-1.63,-0.8,1.815736765
11/02/2020 07:00,10.955,-1.74,11.0923228,11.505,0,11.505,-0.55,-1.74,1.824856159,10.645,-1.56,10.75869997,11.505,0,11.505,-0.86,-1.56,1.781347804
11/02/2020 07:30,11.4245,-1.89,11.5797798,11.6245,0,11.6245,-0.2,-1.89,1.900552551,11.0245,-1.69,11.15328204,11.6245,0,11.6245,-0.6,-1.69,1.793348823
11/02/2020 08:00,11.2155,-1.89,11.37363356,11.7955,0,11.7955,-0.58,-1.89,1.976992666,11.0855,-1.69,11.21358151,11.7955,0,11.7955,-0.71,-1.69,1.833084832
11/02/2020 08:30,11.9365,-1.89,12.08520303,11.2465,0,11.2465,0.69,-1.89,2.012013916,11.4565,-1.69,11.58047893,11.2465,0,11.2465,0.21,-1.69,1.702997358
11/02/2020 09:00,11.4315,-1.81,11.57390566,11.3215,0,11.3215,0.11,-1.81,1.813339461,11.1415,-1.62,11.25865988,11.3215,0,11.3215,-0.18,-1.62,1.629969325
11/02/2020 09:30,11.089,-1.43,11.18082381,11.489,0,11.489,-0.4,-1.43,1.484890568,10.899,-1.24,10.96931178,11.489,0,11.489,-0.59,-1.24,1.373207923
11/02/2020 10:00,11.431,-2.01,11.60637157,11.831,0,11.831,-0.4,-2.01,2.049414551,11.361,-1.83,11.50744198,11.831,0,11.831,-0.47,-1.83,1.889391436
11/02/2020 10:30,10.5445,-2.01,10.73436445,15.6845,0,15.6845,-5.14,-2.01,5.519030712,10.6845,-1.89,10.85037512,15.6845,0,15.6845,-5,-1.89,5.345287644
11/02/2020 11:00,10.783,-2.01,10.96873689,14.533,0,14.533,-3.75,-2.01,4.254715032,10.803,-1.89,10.96708298,14.533,0,14.533,-3.73,-1.89,4.181506905
11/02/2020 11:30,9.9115,-2.34,10.1839792,17.0715,0,17.0715,-7.16,-2.34,7.532675488,10.1715,-2.2,10.40670035,17.0715,0,17.0715,-6.9,-2.2,7.242237223
11/02/2020 12:00,9.5725,-2.3,9.844935564,17.9025,0,17.9025,-8.33,-2.3,8.641695436,9.8525,-2.2,10.09513528,17.9025,0,17.9025,-8.05,-2.2,8.345208206
11/02/2020 12:30,10.138,-2.18,10.36973693,16.238,0,16.238,-6.1,-2.18,6.477839146,10.468,-2.05,10.66684227,16.238,0,16.238,-5.77,-2.05,6.123348757
11/02/2020 13:00,10.0675,-2.18,10.30082309,16.4175,0,16.4175,-6.35,-2.18,6.713784328,10.1375,-2.05,10.34269821,16.4175,0,16.4175,-6.28,-2.05,6.606125945
11/02/2020 13:30,9.7665,-2.02,9.973210228,15.9665,0,15.9665,-6.2,-2.02,6.520766826,9.9565,-1.88,10.13243763,15.9665,0,15.9665,-6.01,-1.88,6.297181909
11/02/2020 14:00,9.2865,-2.12,9.525412445,17.7665,0,17.7665,-8.48,-2.12,8.740983926,9.6865,-2.01,9.892845003,17.7665,0,17.7665,-8.08,-2.01,8.326253659
11/02/2020 14:30,9.7465,-1.44,9.852302383,13.8165,0,13.8165,-4.07,-1.44,4.31723291,10.1165,-1.3,10.19968491,13.8165,0,13.8165,-3.7,-1.3,3.92173431
11/02/2020 15:00,9.8655,-1.44,9.970039631,12.1455,0,12.1455,-2.28,-1.44,2.696664607,10.0555,-1.3,10.13918538,12.1455,0,12.1455,-2.09,-1.3,2.461320784
11/02/2020 15:30,9.983,-1.84,10.1511521,14.153,0,14.153,-4.17,-1.84,4.557905221,10.123,-1.7,10.26475177,14.153,0,14.153,-4.03,-1.7,4.37388843
11/02/2020 16:00,10.422,-1.84,10.5831793,13.542,0,13.542,-3.12,-1.84,3.622154055,10.402,-1.7,10.54000019,13.542,0,13.542,-3.14,-1.7,3.570658203
11/02/2020 16:30,11.278,-1.84,11.4271118,11.138,0,11.138,0.14,-1.84,1.845318401,10.968,-1.09,11.02202903,11.138,0,11.138,-0.17,-1.09,1.10317723
11/02/2020 17:00,12.087,-2.3,12.30388431,11.817,0,11.817,0.27,-2.3,2.3157936,11.487,-1.43,11.57566711,11.817,0,11.817,-0.33,-1.43,1.467583047
11/02/2020 17:30,12.426,-1.66,12.53639007,10.726,0,10.726,1.7,-1.66,2.376047138,12.136,-1.43,12.21995892,10.726,0,10.726,1.41,-1.43,2.008233054
11/02/2020 18:00,13.0295,-1.85,13.16018124,11.0395,0,11.0395,1.99,-1.85,2.717094036,12.6895,-1.64,12.7950385,11.0395,0,11.0395,1.65,-1.64,2.326392056
11/02/2020 18:30,13.322,-1.95,13.4639587,11.482,0,11.482,1.84,-1.95,2.681063222,12.992,-1.73,13.10667631,11.482,0,11.482,1.51,-1.73,2.296301374
11/02/2020 19:00,13.172,-1.49,13.25600558,10.142,0,10.142,3.03,-1.49,3.376536687,12.862,-1.3,12.92753047,10.142,0,10.142,2.72,-1.3,3.014697331
11/02/2020 19:30,12.677,-1.19,12.73273062,8.847,0,8.847,3.83,-1.19,4.010610926,12.407,-1,12.44723459,8.847,0,8.847,3.56,-1,3.69778312
11/02/2020 20:00,12.3875,-1.65,12.49690587,11.1875,0,11.1875,1.2,-1.65,2.040220576,12.2775,-1.45,12.3628276,11.1875,0,11.1875,1.09,-1.45,1.814001103
11/02/2020 20:30,11.6295,-1.03,11.67502335,9.3995,0,9.3995,2.23,-1.03,2.45637945,11.4995,-0.88,11.53312188,9.3995,0,9.3995,2.1,-0.88,2.276927755
11/02/2020 21:00,11.493,-1.19,11.55444283,10.033,0,10.033,1.46,-1.19,1.883533913,11.163,-1.05,11.21227314,10.033,0,10.033,1.13,-1.05,1.542530389
11/02/2020 21:30,10.837,-1.13,10.89575463,10.397,0,10.397,0.44,-1.13,1.212641744,10.457,-0.98,10.502821,10.397,0,10.397,0.06,-0.98,0.981835017
11/02/2020 22:00,9.8025,-1.13,9.867416392,10.5425,0,10.5425,-0.74,-1.13,1.350740538,9.5125,-0.98,9.562847706,10.5425,0,10.5425,-1.03,-0.98,1.421724305
11/02/2020 22:30,8.8535,-0.97,8.906478667,10.0335,0,10.0335,-1.18,-0.97,1.527514321,8.5835,-0.85,8.625483885,10.0335,0,10.0335,-1.45,-0.85,1.680773631
11/02/2020 23:00,8.997,-0.56,9.014411184,7.607,0,7.607,1.39,-0.56,1.498565981,8.987,-0.51,9.001459271,7.607,0,7.607,1.38,-0.51,1.47122398
11/02/2020 23:30,8.5585,-1.03,8.620256507,10.7085,0,10.7085,-2.15,-1.03,2.383988255,8.4285,-0.91,8.47748266,10.7085,0,10.7085,-2.28,-0.91,2.454893073
12/02/2020 00:00,8.556,-0.81,8.594255989,9.896,0,9.896,-1.34,-0.81,1.565790535,8.406,-0.7,8.435095494,9.896,0,9.896,-1.49,-0.7,1.646238136
12/02/2020 00:30,10.7195,-0.74,10.74501188,9.0395,0,9.0395,1.68,-0.74,1.835755975,10.4095,-0.7,10.43300964,9.0395,0,9.0395,1.37,-0.7,1.538473269
12/02/2020 01:00,10.59,-0.59,10.60642258,5.04,0,5.04,5.55,-0.59,5.581272256,10.36,-0.5,10.37205862,5.04,0,5.04,5.32,-0.5,5.343444582
12/02/2020 01:30,10.8275,-0.5,10.83903853,3.9075,0,3.9075,6.92,-0.5,6.938040069,10.6275,0.51,10.63973008,3.9075,0,3.9075,6.72,0.51,6.739324892
12/02/2020 02:00,10.5825,-0.54,10.59626851,5.3425,0,5.3425,5.24,-0.54,5.267750943,10.3825,-0.46,10.39268523,5.3425,0,5.3425,5.04,-0.46,5.060948528
12/02/2020 02:30,11.5505,-1.05,11.59812701,8.9805,0,8.9805,2.57,-1.05,2.776220452,10.9205,-0.92,10.95918429,8.9805,0,8.9805,1.94,-0.92,2.147091055
12/02/2020 03:00,10.81,-0.7,10.83264049,8.36,0,8.36,2.45,-0.7,2.548038461,10.58,-0.64,10.5993396,8.36,0,8.36,2.22,-0.64,2.310411219
12/02/2020 03:30,10.0915,-0.83,10.12557516,10.6515,0,10.6515,-0.56,-0.83,1.00124922,9.7315,-1.24,9.81018309,10.6515,0,10.6515,-0.92,-1.24,1.544020725
12/02/2020 04:00,9.838,0.46,9.848748347,10.318,0,10.318,-0.48,0.46,0.664830806,9.598,-2.16,9.83804879,10.318,0,10.318,-0.72,-2.16,2.276839915
12/02/2020 04:30,9.516,-0.96,9.564301124,10.576,0,10.576,-1.06,-0.96,1.430104891,9.276,-0.8,9.310433717,10.576,0,10.576,-1.3,-0.8,1.526433752
12/02/2020 05:00,9.3155,-0.7,9.34176323,9.4655,0,9.4655,-0.15,-0.7,0.715891053,8.9355,-0.64,8.958390494,9.4655,0,9.4655,-0.53,-0.64,0.830963296
12/02/2020 05:30,9.386,-0.53,9.400951867,7.886,0,7.886,1.5,-0.53,1.590880259,9.256,-0.64,9.278099805,7.886,0,7.886,1.37,-0.64,1.51211772
12/02/2020 06:00,9.5325,-0.53,9.547222436,5.8825,0,5.8825,3.65,-0.53,3.688278731,9.3325,-0.13,9.333405394,5.8825,0,5.8825,3.45,-0.13,3.452448407
12/02/2020 06:30,10.4085,-0.53,10.42198504,5.7685,0,5.7685,4.64,-0.53,4.670171303,10.1785,-0.58,10.19501164,5.7685,0,5.7685,4.41,-0.58,4.447977068
12/02/2020 07:00,11.095,-0.92,11.13307797,6.895,0,6.895,4.2,-0.92,4.299581375,10.815,-0.76,10.84167077,6.895,0,6.895,3.92,-0.76,3.992993864
12/02/2020 07:30,11.332,-0.74,11.35613596,5.162,0,5.162,6.17,-0.74,6.214217569,11.052,-0.68,11.07289953,5.162,0,5.162,5.89,-0.68,5.929123038
12/02/2020 08:00,11.2015,-0.94,11.24087195,7.0615,0,7.0615,4.14,-0.94,4.245373953,10.9015,-0.78,10.92936879,7.0615,0,7.0615,3.84,-0.78,3.918418048
12/02/2020 08:30,10.9855,-0.67,11.00591251,5.9955,0,5.9955,4.99,-0.67,5.034779042,10.6855,-0.57,10.70069205,5.9955,0,5.9955,4.69,-0.57,4.724510557
12/02/2020 09:00,10.7315,-0.59,10.74770637,4.5915,0,4.5915,6.14,-0.59,6.16828177,10.4715,-0.57,10.48700206,4.5915,0,4.5915,5.88,-0.57,5.907562949
12/02/2020 09:30,10.301,-0.59,10.31788258,6.701,0,6.701,3.6,-0.59,3.648026864,10.181,-0.67,10.20302215,6.701,0,6.701,3.48,-0.67,3.54391027
12/02/2020 10:00,9.9675,-0.59,9.984946482,7.1875,0,7.1875,2.78,-0.59,2.841918366,9.9475,-0.55,9.962693223,7.1875,0,7.1875,2.76,-0.55,2.814267223
12/02/2020 10:30,9.904,-0.5,9.916613132,5.414,0,5.414,4.49,-0.5,4.517753867,9.904,-0.75,9.932357021,5.414,0,5.414,4.49,-0.75,4.552208255
12/02/2020 11:00,9.5935,0,9.5935,4.3135,0,4.3135,5.28,0,5.28,9.5935,0.54,9.608685771,4.3135,0,4.3135,5.28,0.54,5.307541804
12/02/2020 11:30,9.595,-0.51,9.608544375,4.695,0,4.695,4.9,-0.51,4.926469324,9.525,-0.35,9.531428277,4.695,0,4.695,4.83,-0.35,4.842664556
12/02/2020 12:00,9.6165,-0.51,9.630014136,5.4065,0,5.4065,4.21,-0.51,4.24077823,9.4565,-0.5,9.469709196,5.4065,0,5.4065,4.05,-0.5,4.080747481
12/02/2020 12:30,9.505,-0.57,9.522075667,6.505,0,6.505,3,-0.57,3.053669923,9.455,-0.5,9.468211288,6.505,0,6.505,2.95,-0.5,2.99207286
12/02/2020 13:00,9.2395,-0.57,9.257065423,7.4895,0,7.4895,1.75,-0.57,1.840489065,9.2095,-0.5,9.223062954,7.4895,0,7.4895,1.72,-0.5,1.791200715
12/02/2020 13:30,9.57,-0.57,9.586959894,6.89,0,6.89,2.68,-0.57,2.739945255,9.46,-0.5,9.473204315,6.89,0,6.89,2.57,-0.5,2.618186395
12/02/2020 14:00,9.774,-0.65,9.79558962,6.724,0,6.724,3.05,-0.65,3.118493226,9.564,-0.5,9.577060927,6.724,0,6.724,2.84,-0.5,2.883678207
12/02/2020 14:30,10.126,-0.79,10.15676996,6.196,0,6.196,3.93,-0.79,4.008615721,10.016,-0.55,10.03108947,6.196,0,6.196,3.82,-0.55,3.859391144
12/02/2020 15:00,9.932,-0.61,9.950714748,4.252,0,4.252,5.68,-0.61,5.712661376,9.852,-0.71,9.877550506,4.252,0,4.252,5.6,-0.71,5.644829493
12/02/2020 15:30,10.3895,-0.51,10.40200991,2.0895,0,2.0895,8.3,-0.51,8.315653913,10.1195,-0.61,10.13786862,2.0895,0,2.0895,8.03,-0.61,8.053136035
12/02/2020 16:00,10.59,-0.51,10.60227334,2.52,0,2.52,8.07,-0.51,8.086099183,10.39,-0.61,10.40789124,2.52,0,2.52,7.87,-0.61,7.893605007
12/02/2020 16:30,11.0275,-0.51,11.03928694,2.7775,0,2.7775,8.25,-0.51,8.265748605,10.7475,-0.61,10.76479708,2.7775,0,2.7775,7.97,-0.61,7.993309702
12/02/2020 17:00,11.8735,-0.51,11.88444792,2.0135,0,2.0135,9.86,-0.51,9.873180845,11.5135,-0.51,11.5247899,2.0135,0,2.0135,9.5,-0.51,9.513679625
12/02/2020 17:30,12.5175,-0.51,12.52788515,1.8975,0,1.8975,10.62,-0.51,10.63223871,12.1075,-0.51,12.11823652,1.8975,0,1.8975,10.21,-0.51,10.22272958
12/02/2020 18:00,12.6905,-0.51,12.70074369,3.1505,0,3.1505,9.54,-0.51,9.55362235,12.2405,0,12.2405,3.1505,0,3.1505,9.09,0,9.09
12/02/2020 18:30,12.7945,-0.51,12.80466049,2.5445,0,2.5445,10.25,-0.51,10.26267996,12.3445,-0.67,12.36266882,2.5445,0,2.5445,9.8,-0.67,9.822876361
12/02/2020 19:00,12.657,-0.51,12.66727078,2.407,0,2.407,10.25,-0.51,10.26267996,12.207,-0.5,12.21723573,2.407,0,2.407,9.8,-0.5,9.812746812
12/02/2020 19:30,12.1675,-0.58,12.18131587,2.0675,0,2.0675,10.1,-0.58,10.11663976,11.7975,-0.5,11.80809071,2.0675,0,2.0675,9.73,-0.5,9.742838395
12/02/2020 20:00,11.6175,-0.51,11.62868893,4.5175,0,4.5175,7.1,-0.51,7.118293335,11.3075,-0.5,11.31854921,4.5175,0,4.5175,6.79,-0.5,6.808384537
12/02/2020 20:30,11.14,-0.51,11.15166804,5.52,0,5.52,5.62,-0.51,5.643093123,10.85,-0.5,10.86151463,5.52,0,5.52,5.33,-0.5,5.353400788
12/02/2020 21:00,10.828,-0.86,10.86209851,8.578,0,8.578,2.25,-0.86,2.408754865,10.598,-0.73,10.62311179,8.578,0,8.578,2.02,-0.73,2.147859399
12/02/2020 21:30,10.2315,-1.33,10.31758171,10.8715,0,10.8715,-0.64,-1.33,1.475974255,9.8715,-1.17,9.94059416,10.8715,0,10.8715,-1,-1.17,1.539123127
12/02/2020 22:00,9.841,-1.42,9.94292115,11.951,0,11.951,-2.11,-1.42,2.543324596,9.671,-1.57,9.797608943,11.951,0,11.951,-2.28,-1.57,2.768266606
12/02/2020 22:30,9.087,-1.53,9.21490472,12.227,0,12.227,-3.14,-1.53,3.492921413,8.967,-1.37,9.071052254,12.227,0,12.227,-3.26,-1.37,3.536170245
12/02/2020 23:00,8.6705,-1.53,8.804457408,12.2305,0,12.2305,-3.56,-1.53,3.874854836,8.5905,-1.37,8.69905686,12.2305,0,12.2305,-3.64,-1.37,3.889280139
12/02/2020 23:30,8.7255,-1.41,8.838690528,12.0055,0,12.0055,-3.28,-1.41,3.570224083,8.6655,-1.25,8.755192188,12.0055,0,12.0055,-3.34,-1.25,3.566244523
13/02/2020 00:00,8.5945,-1.41,8.709393219,12.0545,0,12.0545,-3.46,-1.41,3.736268192,8.5345,-1.25,8.625554489,12.0545,0,12.0545,-3.52,-1.25,3.735358082
13/02/2020 00:30,10.323,-1.5,10.43141069,12.003,0,12.003,-1.68,-1.5,2.252198925,10.173,-1.32,10.258281,12.003,0,12.003,-1.83,-1.32,2.256390924
13/02/2020 01:00,10.7645,-1.61,10.88423448,12.1545,0,12.1545,-1.39,-1.61,2.12701669,10.5745,-1.41,10.66809028,12.1545,0,12.1545,-1.58,-1.41,2.117663807
13/02/2020 01:30,11.173,-1.04,11.22129801,9.403,0,9.403,1.77,-1.04,2.052924743,10.843,-0.89,10.87946455,9.403,0,9.403,1.44,-0.89,1.692837854
13/02/2020 02:00,10.6955,-0.8,10.72537739,8.7055,0,8.7055,1.99,-0.8,2.144784371,10.4855,-0.74,10.51157982,8.7055,0,8.7055,1.78,-0.74,1.927692922
13/02/2020 02:30,10.4145,-0.55,10.42901291,7.8145,0,7.8145,2.6,-0.55,2.657536453,10.1845,-0.51,10.19726141,7.8145,0,7.8145,2.37,-0.51,2.424252462
13/02/2020 03:00,10.693,-0.85,10.72673058,9.733,0,9.733,0.96,-0.85,1.282224629,10.503,-0.69,10.52564055,9.733,0,9.733,0.77,-0.69,1.033924562
13/02/2020 03:30,9.6155,-1.15,9.684025003,10.9455,0,10.9455,-1.33,-1.15,1.758237754,9.3155,-0.99,9.367958169,10.9455,0,10.9455,-1.63,-0.99,1.907092027
13/02/2020 04:00,9.8235,-1.43,9.927036428,11.8835,0,11.8835,-2.06,-1.43,2.507688178,9.6635,-1.27,9.746595931,11.8835,0,11.8835,-2.22,-1.27,2.557596528
13/02/2020 04:30,9.497,-1.43,9.604056903,11.627,0,11.627,-2.13,-1.43,2.5655019,9.407,-1.27,9.492341597,11.627,0,11.627,-2.22,-1.27,2.557596528
13/02/2020 05:00,9.384,-1.48,9.499992421,11.934,0,11.934,-2.55,-1.48,2.948372432,9.254,-1.21,9.332771078,11.934,0,11.934,-2.68,-1.21,2.940493156
13/02/2020 05:30,9.288,-1.42,9.395921668,11.918,0,11.918,-2.63,-1.42,2.98886266,9.168,-1.27,9.255545581,11.918,0,11.918,-2.75,-1.27,3.029092273
13/02/2020 06:00,9.5175,-1.42,9.622848136,11.7075,0,11.7075,-2.19,-1.42,2.610076627,9.3875,-1.27,9.473017273,11.7075,0,11.7075,-2.32,-1.27,2.644862945
13/02/2020 06:30,10.296,-1.77,10.44703384,11.996,0,11.996,-1.7,-1.77,2.454159734,10.136,-1.69,10.27592312,11.996,0,11.996,-1.86,-1.69,2.513105648
13/02/2020 07:00,10.8595,-1.99,11.04032791,11.7695,0,11.7695,-0.91,-1.99,2.188195604,10.7095,-1.82,10.86304701,11.7695,0,11.7695,-1.06,-1.82,2.106181379
13/02/2020 07:30,11.3155,-4.44,12.15541609,11.6255,0,11.6255,-0.31,-4.44,4.450808915,10.9055,0.28,10.90909392,11.6255,0,11.6255,-0.72,0.28,0.772528317
13/02/2020 08:00,11.3695,-5.53,12.64303881,11.8095,0,11.8095,-0.44,-5.53,5.547476904,11.0195,1.18,11.08249883,11.8095,0,11.8095,-0.79,1.18,1.420035211
13/02/2020 08:30,11.712,-5.07,12.76228208,10.832,0,10.832,0.88,-5.07,5.145804116,11.172,0.84,11.20353444,10.832,0,10.832,0.34,0.84,0.906200861
13/02/2020 09:00,14.186,-2.03,14.33050927,9.616,0,9.616,4.57,-2.03,5.000579966,13.696,-1.82,13.81639664,9.616,0,9.616,4.08,-1.82,4.46752728
13/02/2020 09:30,11.2295,-2.27,11.4566387,11.9295,0,11.9295,-0.7,-2.27,2.375478899,11.1695,-2.08,11.36151972,11.9295,0,11.9295,-0.76,-2.08,2.214497686
13/02/2020 10:00,11.3195,-2.2,11.5313087,12.4995,0,12.4995,-1.18,-2.2,2.496477518,11.1595,-2,11.33730304,12.4995,0,12.4995,-1.34,-2,2.407405242
13/02/2020 10:30,11.0905,-2.07,11.2820251,12.5105,0,12.5105,-1.42,-2.07,2.510239032,11.0405,-1.88,11.19942142,12.5105,0,12.5105,-1.47,-1.88,2.386482768
13/02/2020 11:00,10.4865,-2.17,10.70866856,14.3965,0,14.3965,-3.91,-2.17,4.471800532,10.5065,-2,10.69516443,14.3965,0,14.3965,-3.89,-2,4.374025606
13/02/2020 11:30,10.3575,-2.05,10.55842347,13.9775,0,13.9775,-3.62,-2.05,4.160156247,10.4375,-1.9,10.60902475,13.9775,0,13.9775,-3.54,-1.9,4.017661011
13/02/2020 12:00,10.021,-2.21,10.26180009,15.371,0,15.371,-5.35,-2.21,5.788488576,10.241,-2.07,10.44810897,15.371,0,15.371,-5.13,-2.07,5.53188937
13/02/2020 12:30,10.392,-2.02,10.58650386,13.202,0,13.202,-2.81,-2.02,3.46070802,10.742,-1.87,10.90355282,13.202,0,13.202,-2.46,-1.87,3.090064724
13/02/2020 13:00,10.286,-2.57,10.60220241,12.336,0,12.336,-2.05,-2.57,3.287461026,10.696,-0.99,10.74171848,12.336,0,12.336,-1.64,-0.99,1.915646105
13/02/2020 13:30,9.8985,-1.82,10.06442757,13.8285,0,13.8285,-3.93,-1.82,4.330969868,10.3085,-1.71,10.44936707,13.8285,0,13.8285,-3.52,-1.71,3.913374503
13/02/2020 14:00,9.0815,-4.53,10.14862268,17.1215,0,17.1215,-8.04,-4.53,9.228353049,9.5315,0.52,9.545674007,17.1215,0,17.1215,-7.59,0.52,7.607792058
13/02/2020 14:30,9.138,-5,10.41647944,16.088,0,16.088,-6.95,-5,8.561687918,9.298,1.56,9.427958634,16.088,0,16.088,-6.79,1.56,6.966900315
13/02/2020 15:00,9.0565,-4.78,10.24053672,14.7165,0,14.7165,-5.66,-4.78,7.408373641,9.1365,1.81,9.314060997,14.7165,0,14.7165,-5.58,1.81,5.866216839
13/02/2020 15:30,9.226,-4.29,10.17463395,10.386,0,10.386,-1.16,-4.29,4.444063456,9.206,2.28,9.484136018,10.386,0,10.386,-1.18,2.28,2.567255344
13/02/2020 16:00,9.714,-4.25,10.6030324,11.434,0,11.434,-1.72,-4.25,4.584855505,9.724,2.28,9.987721262,11.434,0,11.434,-1.71,2.28,2.85
13/02/2020 16:30,10.3045,-1.68,10.44055172,11.3245,0,11.3245,-1.02,-1.68,1.965400722,10.2645,-0.56,10.2797646,11.3245,0,11.3245,-1.06,-0.56,1.198832766
13/02/2020 17:00,11.3185,-1.3,11.39291193,10.5585,0,10.5585,0.76,-1.3,1.505855239,11.1985,-1.13,11.25536771,10.5585,0,10.5585,0.64,-1.13,1.298653148
13/02/2020 17:30,12.2445,-2.6,12.51749896,10.9445,0,10.9445,1.3,-2.6,2.906888371,12.0645,0.07,12.06470307,10.9445,0,10.9445,1.12,0.07,1.122185368
13/02/2020 18:00,12.655,-3.19,13.05086683,10.635,0,10.635,2.02,-3.19,3.775778066,12.265,0.63,12.28116953,10.635,0,10.635,1.63,0.63,1.747512518
13/02/2020 18:30,12.799,-1.43,12.87863739,10.689,0,10.689,2.11,-1.43,2.54892134,12.509,-1.24,12.5703095,10.689,0,10.689,1.82,-1.24,2.202271555
13/02/2020 19:00,12.624,-1.26,12.6867244,10.184,0,10.184,2.44,-1.26,2.746124542,12.324,-1.09,12.37210879,10.184,0,10.184,2.14,-1.09,2.401603631
13/02/2020 19:30,12.2745,-1.09,12.32280205,8.9145,0,8.9145,3.36,-1.09,3.532378802,11.9745,-0.93,12.01055995,8.9145,0,8.9145,3.06,-0.93,3.19820262
13/02/2020 20:00,11.8395,-0.95,11.87755279,7.6695,0,7.6695,4.17,-0.95,4.276844631,11.5295,-0.7,11.55073029,7.6695,0,7.6695,3.86,-0.7,3.922958068
13/02/2020 20:30,11.311,-1.38,11.39487257,7.141,0,7.141,4.17,-1.38,4.392413915,11.001,0.41,11.00863756,7.141,0,7.141,3.86,0.41,3.881713539
13/02/2020 21:00,10.932,-0.58,10.94737521,6.412,0,6.412,4.52,-0.58,4.557060456,10.682,-0.52,10.69464932,6.412,0,6.412,4.27,-0.52,4.301546234
13/02/2020 21:30,10.4085,-0.51,10.42098711,6.4385,0,6.4385,3.97,-0.51,4.002624139,10.1785,-0.7,10.20254195,6.4385,0,6.4385,3.74,-0.7,3.804944152
13/02/2020 22:00,9.744,-0.51,9.757337547,4.904,0,4.904,4.84,-0.51,4.86679566,9.514,0.54,9.529312462,4.904,0,4.904,4.61,0.54,4.641519148
13/02/2020 22:30,9.0635,-0.25,9.06694724,3.1935,0,3.1935,5.87,-0.25,5.875321268,8.8535,0.54,8.869952776,3.1935,0,3.1935,5.66,0.54,5.685701364
13/02/2020 23:00,8.6005,1.44,8.720217902,2.6005,0,2.6005,6,1.44,6.170380863,8.4205,0,8.4205,2.6005,0,2.6005,5.82,0,5.82
13/02/2020 23:30,8.687,0.51,8.701957768,2.387,0,2.387,6.3,0.51,6.320609148,8.477,0.57,8.496142007,2.387,0,2.387,6.09,0.57,6.116616712
14/02/2020 00:00,8.5195,0.51,8.534751329,2.1495,0,2.1495,6.37,0.51,6.3903834,8.3295,0.57,8.348980192,2.1495,0,2.1495,6.18,0.57,6.20623074
14/02/2020 00:30,10.0445,0.51,10.05743905,2.0045,0,2.0045,8.04,0.51,8.056159134,9.7545,0.52,9.768350436,2.0045,0,2.0045,7.75,0.52,7.767425571
14/02/2020 01:00,10.5565,-2.93,10.95557357,1.4165,0,1.4165,9.14,-2.93,9.598150864,10.2065,1.3,10.2889573,1.4165,0,1.4165,8.79,1.3,8.885611965
14/02/2020 01:30,10.7415,0.59,10.75769131,0.8715,0,0.8715,9.87,0.59,9.88761852,10.4115,0.51,10.42398351,0.8715,0,0.8715,9.54,0.51,9.55362235
14/02/2020 02:00,10.448,0.67,10.46946054,1.228,0,1.228,9.22,0.67,9.244311765,10.138,0.51,10.15081987,1.228,0,1.228,8.91,0.51,8.924584024
14/02/2020 02:30,10.318,0.71,10.34239933,1.408,0,1.408,8.91,0.71,8.938243675,10.018,0.51,10.03097323,1.408,0,1.408,8.61,0.51,8.625091304
14/02/2020 03:00,10.0155,0.63,10.03529473,2.6655,0,2.6655,7.35,0.63,7.37695059,9.7255,0.51,9.738862883,2.6655,0,2.6655,7.06,0.51,7.078396711
14/02/2020 03:30,9.716,0.63,9.736403648,3.016,0,3.016,6.7,0.63,6.72955422,9.436,0.51,9.449772272,3.016,0,3.016,6.42,0.51,6.440225151
14/02/2020 04:00,9.472,0.58,9.489740987,2.362,0,2.362,7.11,0.58,7.133617596,9.192,0.51,9.206137301,2.362,0,2.362,6.83,0.51,6.849014528
14/02/2020 04:30,9.2195,0.71,9.246798378,3.4895,0,3.4895,5.73,0.71,5.773820226,8.9795,0.51,8.993971328,3.4895,0,3.4895,5.49,0.51,5.513637638
14/02/2020 05:00,8.9495,3.43,9.584281415,4.6095,0,4.6095,4.34,3.43,5.531771868,8.7395,-1.33,8.840122185,4.6095,0,4.6095,4.13,-1.33,4.338870821
14/02/2020 05:30,8.862,3.28,9.449520834,5.972,0,5.972,2.89,3.28,4.371555787,8.872,-3.21,9.434854742,5.972,0,5.972,2.9,-3.21,4.325979658
14/02/2020 06:00,9.1285,3.17,9.663250605,6.5085,0,6.5085,2.62,3.17,4.112578267,9.1185,-3.32,9.704094097,6.5085,0,6.5085,2.61,-3.32,4.223091285
14/02/2020 06:30,10.0455,0.22,10.04790875,7.8555,0,7.8555,2.19,0.22,2.20102249,9.8855,-1.46,9.992732872,7.8555,0,7.8555,2.03,-1.46,2.50049995
14/02/2020 07:00,10.823,-1.06,10.87478409,8.193,0,8.193,2.63,-1.06,2.835577543,10.603,-0.92,10.64283839,8.193,0,8.193,2.41,-0.92,2.579631757
14/02/2020 07:30,10.969,-1.2,11.0344443,8.069,0,8.069,2.9,-1.2,3.138470965,10.729,-1.06,10.7812356,8.069,0,8.069,2.66,-1.06,2.863424523
14/02/2020 08:00,10.76,-1.04,10.81014338,7.16,0,7.16,3.6,-1.04,3.747212297,10.49,-0.88,10.52684663,7.16,0,7.16,3.33,-0.88,3.444314155
14/02/2020 08:30,11.235,-1.66,11.35697253,10.175,0,10.175,1.06,-1.66,1.969568481,10.855,-1.5,10.95814879,10.175,0,10.175,0.68,-1.5,1.64693655
14/02/2020 09:00,11.1855,-1.7,11.3139476,10.7755,0,10.7755,0.41,-1.7,1.748742405,10.3255,-1.55,10.44119008,10.7755,0,10.7755,-0.45,-1.55,1.614001239
14/02/2020 09:30,11.206,-1.7,11.33421528,10.656,0,10.656,0.55,-1.7,1.786756839,10.866,-1.55,10.97599453,10.656,0,10.656,0.21,-1.55,1.564161117
14/02/2020 10:00,11.17,-1.7,11.29862381,10.44,0,10.44,0.73,-1.7,1.850108105,11.11,-1.55,11.21760224,10.44,0,10.44,0.67,-1.55,1.688608895
14/02/2020 10:30,11.3885,-1.78,11.52676591,10.6585,0,10.6585,0.73,-1.78,1.923876295,11.2685,-1.62,11.38435296,10.6585,0,10.6585,0.61,-1.62,1.73104015
14/02/2020 11:00,11.161,-1.73,11.29428267,10.431,0,10.431,0.73,-1.73,1.877711373,11.091,-1.58,11.20297643,10.431,0,10.431,0.66,-1.58,1.712308383
14/02/2020 11:30,10.769,-1.85,10.92674979,11.039,0,11.039,-0.27,-1.85,1.869598887,10.439,-1.7,10.57651743,11.039,0,11.039,-0.6,-1.7,1.802775638
14/02/2020 12:00,10.665,-2.02,10.85461307,12.555,0,12.555,-1.89,-2.02,2.766315239,10.595,-1.88,10.76050301,12.555,0,12.555,-1.96,-1.88,2.715879231
14/02/2020 12:30,10.664,-2.2,10.88856722,12.594,0,12.594,-1.93,-2.2,2.926585041,10.584,-2.05,10.78070295,12.594,0,12.594,-2.01,-2.05,2.87099286
14/02/2020 13:00,10.5445,-2.08,10.74769186,12.5645,0,12.5645,-2.02,-2.08,2.899448223,10.4945,-1.94,10.6723067,12.5645,0,12.5645,-2.07,-1.94,2.836987839
14/02/2020 13:30,10.6355,-1.92,10.80741691,12.0955,0,12.0955,-1.46,-1.92,2.412053067,10.5055,-1.76,10.65190735,12.0955,0,12.0955,-1.59,-1.76,2.371855813
14/02/2020 14:00,10.6635,-1.87,10.82622428,11.4135,0,11.4135,-0.75,-1.87,2.014795275,10.6035,-1.72,10.74209534,11.4135,0,11.4135,-0.81,-1.72,1.901183842
14/02/2020 14:30,11.0145,-1.49,11.1148239,10.0945,0,10.0945,0.92,-1.49,1.751142484,10.9345,-1.34,11.01630111,10.0945,0,10.0945,0.84,-1.34,1.581518258
14/02/2020 15:00,10.689,-1.25,10.76184097,8.649,0,8.649,2.04,-1.25,2.392509143,10.519,-1.1,10.57635859,8.649,0,8.649,1.87,-1.1,2.169539122
14/02/2020 15:30,10.713,-1.13,10.77243097,8.033,0,8.033,2.68,-1.13,2.908487579,10.533,-0.98,10.57849181,8.033,0,8.033,2.5,-0.98,2.685218799
14/02/2020 16:00,10.8675,-0.71,10.89066831,5.8075,0,5.8075,5.06,-0.71,5.109569453,10.6775,-0.63,10.69606966,5.8075,0,5.8075,4.87,-0.63,4.910580414
14/02/2020 16:30,11.442,-0.24,11.44451677,4.442,0,4.442,7,-0.24,7.004113077,11.232,-1.26,11.30245212,4.442,0,4.442,6.79,-1.26,6.905917752
14/02/2020 17:00,11.8165,0.71,11.83781113,3.5865,0,3.5865,8.23,0.71,8.260568988,11.6665,-2.55,11.94193126,3.5865,0,3.5865,8.08,-2.55,8.472833056
14/02/2020 17:30,12.3335,-0.62,12.34907374,4.0035,0,4.0035,8.33,-0.62,8.353041362,11.9835,-0.51,11.99434751,4.0035,0,4.0035,7.98,-0.51,7.996280385
14/02/2020 18:00,12.612,-0.67,12.629784,3.102,0,3.102,9.51,-0.67,9.533572258,12.252,-0.51,12.26261,3.102,0,3.102,9.15,-0.51,9.164202093
14/02/2020 18:30,12.6765,-0.67,12.69419364,3.2665,0,3.2665,9.41,-0.67,9.433822131,12.3065,-0.51,12.31706305,3.2665,0,3.2665,9.04,-0.51,9.054374633
14/02/2020 19:00,12.434,-0.63,12.44995004,4.004,0,4.004,8.43,-0.63,8.453508148,12.084,-0.51,12.09475738,4.004,0,4.004,8.08,-0.51,8.096079298
14/02/2020 19:30,12.0315,-0.56,12.04452541,3.0615,0,3.0615,8.97,-0.56,8.987463491,11.6715,-0.51,11.68263721,3.0615,0,3.0615,8.61,-0.51,8.625091304
14/02/2020 20:00,11.3465,-0.51,11.3579559,3.2965,0,3.2965,8.05,-0.51,8.066139101,11.0465,-0.45,11.055662,3.2965,0,3.2965,7.75,-0.45,7.763053523
14/02/2020 20:30,10.9135,-0.64,10.93224964,2.5135,0,2.5135,8.4,-0.64,8.424345672,10.6135,-0.54,10.62722834,2.5135,0,2.5135,8.1,-0.54,8.117980044
14/02/2020 21:00,10.582,-0.5,10.59380593,1.712,0,1.712,8.87,-0.5,8.884081269,10.312,-0.16,10.3132412,1.712,0,1.712,8.6,-0.16,8.601488243
14/02/2020 21:30,10.108,0.51,10.12085787,1.618,0,1.618,8.49,0.51,8.505304227,9.858,0.63,9.878110346,1.618,0,1.618,8.24,0.63,8.264048645
14/02/2020 22:00,9.615,0.63,9.63561752,1.655,0,1.655,7.96,0.63,7.984891984,9.375,0.51,9.388861752,1.655,0,1.655,7.72,0.51,7.736827515
14/02/2020 22:30,8.995,0.57,9.013041939,1.735,0,1.735,7.26,0.57,7.282341656,8.775,0.51,8.789808018,1.735,0,1.735,7.04,0.51,7.058448838
14/02/2020 23:00,8.5815,0.51,8.596641335,1.3215,0,1.3215,7.26,0.51,7.277891178,8.3615,0.51,8.377038991,1.3215,0,1.3215,7.04,0.51,7.058448838
14/02/2020 23:30,8.733,0.51,8.747879114,0.993,0,0.993,7.74,0.51,7.756784127,8.533,0.51,8.548227243,0.993,0,0.993,7.54,0.51,7.557228328
15/02/2020 00:00,8.4685,0.51,8.483843012,1.4385,0,1.4385,7.03,0.51,7.048475012,8.2585,0.63,8.282494929,1.4385,0,1.4385,6.82,0.63,6.849036429
15/02/2020 00:30,9.915,0.51,9.928107826,1.935,0,1.935,7.98,0.51,7.996280385,9.595,0.51,9.608544375,1.935,0,1.935,7.66,0.51,7.676959033
15/02/2020 01:00,10.227,0.51,10.23970844,2.897,0,2.897,7.33,0.51,7.347720735,9.887,0.51,9.900144898,2.897,0,2.897,6.99,0.51,7.008580455
15/02/2020 01:30,10.344,0.51,10.35656487,2.404,0,2.404,7.94,0.51,7.956362234,10.004,0.71,10.02916328,2.404,0,2.404,7.6,0.71,7.633092427
15/02/2020 02:00,10.0895,0.6,10.10732458,2.1495,0,2.1495,7.94,0.6,7.962637754,9.7495,0.52,9.76335753,2.1495,0,2.1495,7.6,0.52,7.617768702
15/02/2020 02:30,9.9565,0.35,9.962649861,3.7865,0,3.7865,6.17,0.35,6.179919093,9.6965,0.65,9.718261792,3.7865,0,3.7865,5.91,0.65,5.945637056
15/02/2020 03:00,9.6725,-0.53,9.687009665,6.4025,0,6.4025,3.27,-0.53,3.312672637,9.4625,-0.45,9.473194089,6.4025,0,6.4025,3.06,-0.45,3.09291125
15/02/2020 03:30,9.0615,-0.69,9.087732514,10.2615,0,10.2615,-1.2,-0.69,1.384232639,8.9515,-1.02,9.009425745,10.2615,0,10.2615,-1.31,-1.02,1.660271062
15/02/2020 04:00,9.0415,-1.3,9.134479857,11.7915,0,11.7915,-2.75,-1.3,3.041792235,8.9215,-1.14,8.994040374,11.7915,0,11.7915,-2.87,-1.14,3.088122407
15/02/2020 04:30,8.757,-1.3,8.852968372,11.787,0,11.787,-3.03,-1.3,3.297104791,8.647,-1.14,8.72182372,11.787,0,11.787,-3.14,-1.14,3.340538879
15/02/2020 05:00,8.512,-1.24,8.601845383,11.722,0,11.722,-3.21,-1.24,3.441177124,8.422,-1.08,8.490964845,11.722,0,11.722,-3.3,-1.08,3.472232711
15/02/2020 05:30,8.4465,-1.31,8.547482802,11.9365,0,11.9365,-3.49,-1.31,3.727760722,8.3665,-1.15,8.445165614,11.9365,0,11.9365,-3.57,-1.15,3.750653276
15/02/2020 06:00,8.5395,-1.31,8.639395827,11.8895,0,11.8895,-3.35,-1.31,3.59702655,8.4695,-1.15,8.547217691,11.8895,0,11.8895,-3.42,-1.15,3.608171282
15/02/2020 06:30,8.895,-1.44,9.010806013,11.885,0,11.885,-2.99,-1.44,3.3186895,8.815,-1.28,8.907447726,11.885,0,11.885,-3.07,-1.28,3.326153935
15/02/2020 07:00,9.2865,-1.57,9.418279155,12.0165,0,12.0165,-2.73,-1.57,3.14925388,9.1865,-1.46,9.301794571,12.0165,0,12.0165,-2.83,-1.46,3.184415174
15/02/2020 07:30,9.2555,-1.64,9.399674476,11.8655,0,11.8655,-2.61,-1.64,3.082482766,9.1655,-1.46,9.281055449,11.8655,0,11.8655,-2.7,-1.46,3.069462494
15/02/2020 08:00,9.3985,-1.64,9.540513731,11.7985,0,11.7985,-2.4,-1.64,2.906819568,9.2985,-1.42,9.406301199,11.7985,0,11.7985,-2.5,-1.42,2.875134779
15/02/2020 08:30,9.676,-1.56,9.800947709,11.716,0,11.716,-2.04,-1.56,2.568112147,9.556,-1.37,9.653705817,11.716,0,11.716,-2.16,-1.37,2.557831112
15/02/2020 09:00,10.154,-1.66,10.28879565,11.794,0,11.794,-1.64,-1.66,2.333495232,10.014,-1.48,10.1227761,11.794,0,11.794,-1.78,-1.48,2.314908206
15/02/2020 09:30,10.5645,-1.74,10.70683241,11.9245,0,11.9245,-1.36,-1.74,2.208438362,10.4045,-1.58,10.52378355,11.9245,0,11.9245,-1.52,-1.58,2.192441561
15/02/2020 10:00,10.8745,-1.86,11.03242268,12.0245,0,12.0245,-1.15,-1.86,2.186801317,10.6945,-1.62,10.81650268,12.0245,0,12.0245,-1.33,-1.62,2.096020038
15/02/2020 10:30,11.022,-1.95,11.19316684,12.022,0,12.022,-1,-1.95,2.1914607,10.842,-1.75,10.98232507,12.022,0,12.022,-1.18,-1.75,2.110663403
15/02/2020 11:00,11.0155,-1.95,11.1867663,12.1455,0,12.1455,-1.13,-1.95,2.253752427,10.8455,-1.75,10.98578037,12.1455,0,12.1455,-1.3,-1.75,2.180022936
15/02/2020 11:30,11.1115,-1.95,11.28130898,12.1615,0,12.1615,-1.05,-1.95,2.214723459,10.9515,-1.75,11.09043968,12.1615,0,12.1615,-1.21,-1.75,2.127580786
15/02/2020 12:00,11.239,-1.88,11.3951534,12.039,0,12.039,-0.8,-1.88,2.043134846,11.079,-1.68,11.20565219,12.039,0,12.039,-0.96,-1.68,1.93494186
15/02/2020 12:30,11.1045,-1.93,11.27097246,11.8545,0,11.8545,-0.75,-1.93,2.070603777,10.8945,-1.73,11.03100314,11.8545,0,11.8545,-0.96,-1.73,1.97850954
15/02/2020 13:00,11.265,-1.93,11.42913492,11.975,0,11.975,-0.71,-1.93,2.056453257,11.085,-1.73,11.21918558,11.975,0,11.975,-0.89,-1.73,1.945507646
15/02/2020 13:30,11.126,-1.75,11.26278722,11.986,0,11.986,-0.86,-1.75,1.949897433,10.956,-1.56,11.06650514,11.986,0,11.986,-1.03,-1.56,1.869358179
15/02/2020 14:00,11.3505,-1.24,11.4180318,9.2005,0,9.2005,2.15,-1.24,2.481954875,11.2505,-1.18,11.31221244,9.2005,0,9.2005,2.05,-1.18,2.365354096
15/02/2020 14:30,10.463,-1.18,10.52932899,10.693,0,10.693,-0.23,-1.18,1.202206305,10.093,-1,10.1424183,10.693,0,10.693,-0.6,-1,1.166190379
15/02/2020 15:00,10.779,-1.47,10.87877479,10.939,0,10.939,-0.16,-1.47,1.478681845,10.609,-1.3,10.68835259,10.939,0,10.939,-0.33,-1.3,1.341230778
15/02/2020 15:30,11.4965,-1.26,11.56534099,9.2365,0,9.2365,2.26,-1.26,2.587508454,11.4465,-1.08,11.49733718,9.2365,0,9.2365,2.21,-1.08,2.459776413
15/02/2020 16:00,11.4885,-1.33,11.56522945,10.7085,0,10.7085,0.78,-1.33,1.541849539,11.1285,-1.15,11.18776172,10.7085,0,10.7085,0.42,-1.15,1.224295716
15/02/2020 16:30,11.7685,-1.23,11.83260294,10.6185,0,10.6185,1.15,-1.23,1.683864603,11.6585,-1.06,11.70658884,10.6185,0,10.6185,1.04,-1.06,1.484991582
15/02/2020 17:00,11.7105,-1.34,11.78691691,10.9305,0,10.9305,0.78,-1.34,1.550483795,11.6405,-1.17,11.69915126,10.9305,0,10.9305,0.71,-1.17,1.368575902
15/02/2020 17:30,12.3075,-4.07,12.96300337,10.8475,0,10.8475,1.46,-4.07,4.323944958,11.9575,1.42,12.0415201,10.8475,0,10.8475,1.11,1.42,1.802359565
15/02/2020 18:00,12.621,-1.84,12.75442045,11.301,0,11.301,1.32,-1.84,2.264508777,12.411,-1.36,12.48529219,11.301,0,11.301,1.11,-1.36,1.755477143
15/02/2020 18:30,12.6355,-1.8,12.76306626,11.4955,0,11.4955,1.14,-1.8,2.130633709,12.4055,-1.61,12.50953757,11.4955,0,11.4955,0.91,-1.61,1.849378274
15/02/2020 19:00,12.247,-3.45,12.72365942,11.497,0,11.497,0.75,-3.45,3.530580689,12.187,0.17,12.18818563,11.497,0,11.497,0.69,0.17,0.71063352
15/02/2020 19:30,12.101,-4.9,13.05542803,11.481,0,11.481,0.62,-4.9,4.939068738,11.121,1.88,11.27878721,11.481,0,11.481,-0.36,1.88,1.914157778
15/02/2020 20:00,10.9985,-4.82,12.00830555,11.5485,0,11.5485,-0.55,-4.82,4.851278182,10.8485,1.95,11.02236146,11.5485,0,11.5485,-0.7,1.95,2.071834936
15/02/2020 20:30,10.7035,-4.09,11.45831629,11.5735,0,11.5735,-0.87,-4.09,4.181506905,10.4835,1.34,10.56879237,11.5735,0,11.5735,-1.09,1.34,1.727338994
15/02/2020 21:00,10.42,-1.35,10.50708808,11.47,0,11.47,-1.05,-1.35,1.710263138,10.29,-1.22,10.36207026,11.47,0,11.47,-1.18,-1.22,1.697291961
15/02/2020 21:30,9.9875,-1.27,10.06792214,11.3975,0,11.3975,-1.41,-1.27,1.897630101,9.8775,-1.13,9.941926687,11.3975,0,11.3975,-1.52,-1.13,1.894016895
15/02/2020 22:00,9.5495,-1.27,9.633579306,11.2395,0,11.2395,-1.69,-1.27,2.114000946,9.4695,-1.13,9.536683399,11.2395,0,11.2395,-1.77,-1.13,2.09995238
15/02/2020 22:30,8.951,-1.18,9.028443997,10.791,0,10.791,-1.84,-1.18,2.185863674,8.891,-1.04,8.951618904,10.791,0,10.791,-1.9,-1.04,2.166010157
15/02/2020 23:00,8.5975,-1.04,8.660173569,9.8975,0,9.8975,-1.3,-1.04,1.664812302,8.5475,-0.9,8.594751669,9.8975,0,9.8975,-1.35,-0.9,1.622498074
15/02/2020 23:30,8.3265,-1.04,8.391197903,10.1465,0,10.1465,-1.82,-1.04,2.096187015,8.2765,-0.9,8.32528992,10.1465,0,10.1465,-1.87,-0.9,2.075307206
16/02/2020 00:00,8.52,-1.04,8.583239482,10.23,0,10.23,-1.71,-1.04,2.001424493,8.49,-0.9,8.537569912,10.23,0,10.23,-1.74,-0.9,1.958979326
16/02/2020 00:30,10.4135,-1.04,10.46530373,9.7335,0,9.7335,0.68,-1.04,1.242577965,10.1835,-0.75,10.21108086,9.7335,0,9.7335,0.45,-0.75,0.874642784
16/02/2020 01:00,10.837,-0.86,10.87107028,9.337,0,9.337,1.5,-0.86,1.72904598,10.477,-0.68,10.49904419,9.337,0,9.337,1.14,-0.68,1.32740348
16/02/2020 01:30,10.504,-0.71,10.52796828,8.474,0,8.474,2.03,-0.71,2.150581317,10.354,-0.6,10.37137002,8.474,0,8.474,1.88,-0.6,1.973423421
16/02/2020 02:00,10.237,-0.62,10.25575785,8.097,0,8.097,2.14,-0.62,2.228003591,10.057,-0.5,10.06942148,8.097,0,8.097,1.96,-0.5,2.022770377
16/02/2020 02:30,10.1715,-0.56,10.18690396,7.3115,0,7.3115,2.86,-0.56,2.914309524,10.0215,-0.5,10.03396543,7.3115,0,7.3115,2.71,-0.5,2.755739465
16/02/2020 03:00,10.235,-0.67,10.25690621,9.105,0,9.105,1.13,-0.67,1.313697073,9.965,-0.58,9.981864806,9.105,0,9.105,0.86,-0.58,1.037304198
16/02/2020 03:30,9.116,-0.81,9.151915428,9.896,0,9.896,-0.78,-0.81,1.124499889,8.946,-0.65,8.969582822,9.896,0,9.896,-0.95,-0.65,1.151086443
