Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
16/02/2020 04:00,8.9995,-0.89,9.043400923,9.7095,0,9.7095,-0.71,-0.89,1.138507795,8.8895,-0.73,8.919423202,9.7095,0,9.7095,-0.82,-0.73,1.097861558
16/02/2020 04:30,8.6905,-0.69,8.717848946,9.6005,0,9.6005,-0.91,-0.69,1.142015762,8.6105,-0.59,8.630690022,9.6005,0,9.6005,-0.99,-0.59,1.152475596
16/02/2020 05:00,8.575,-0.82,8.614117773,10.125,0,10.125,-1.55,-0.82,1.753539278,8.485,-0.68,8.512204474,10.125,0,10.125,-1.64,-0.68,1.775387282
16/02/2020 05:30,8.524,-0.97,8.579013696,10.514,0,10.514,-1.99,-0.97,2.213820228,8.444,-0.82,8.483721825,10.514,0,10.514,-2.07,-0.82,2.226499495
16/02/2020 06:00,8.5305,-0.97,8.585472046,10.4005,0,10.4005,-1.87,-0.97,2.106608649,8.4005,-0.86,8.444406447,10.4005,0,10.4005,-2,-0.86,2.177062241
16/02/2020 06:30,8.591,-0.84,8.631968547,9.501,0,9.501,-0.91,-0.84,1.238426421,8.541,-0.69,8.568826116,9.501,0,9.501,-0.96,-0.69,1.18224363
16/02/2020 07:00,8.996,-0.98,9.049221845,10.106,0,10.106,-1.11,-0.98,1.480709289,8.906,-0.82,8.943670164,10.106,0,10.106,-1.2,-0.82,1.453409784
16/02/2020 07:30,8.9435,-1.12,9.013356325,10.4735,0,10.4735,-1.53,-1.12,1.896127633,8.8635,-0.97,8.91641925,10.4735,0,10.4735,-1.61,-0.97,1.879627623
16/02/2020 08:00,9.253,-1.41,9.359813513,11.153,0,11.153,-1.9,-1.41,2.366030431,9.163,-1.26,9.249225319,11.153,0,11.153,-1.99,-1.26,2.355355599
16/02/2020 08:30,9.6855,-1.27,9.768408788,10.8355,0,10.8355,-1.15,-1.27,1.713300908,9.5955,-1.13,9.661807297,10.8355,0,10.8355,-1.24,-1.13,1.677647162
16/02/2020 09:00,10.098,-1.66,10.23353331,11.188,0,11.188,-1.09,-1.66,1.985875122,9.988,-1.17,10.05629375,11.188,0,11.188,-1.2,-1.17,1.675977327
16/02/2020 09:30,10.735,-1.37,10.82206658,10.695,0,10.695,0.04,-1.37,1.370583817,10.175,-1.22,10.24787905,10.695,0,10.695,-0.52,-1.22,1.326197572
16/02/2020 10:00,10.7565,-1.5,10.86058434,11.2265,0,11.2265,-0.47,-1.5,1.571909667,10.6465,-1.35,10.7317502,11.2265,0,11.2265,-0.58,-1.35,1.46931957
16/02/2020 10:30,11.631,-1.57,11.73648418,10.961,0,10.961,0.67,-1.57,1.706985647,11.541,-1.44,11.63048928,10.961,0,10.961,0.58,-1.44,1.55241747
16/02/2020 11:00,11.9045,-1.73,12.0295478,11.3345,0,11.3345,0.57,-1.73,1.821482912,11.8645,-1.59,11.97056641,11.3345,0,11.3345,0.53,-1.59,1.67600716
16/02/2020 11:30,12.067,-2.92,12.41526838,11.427,0,11.427,0.64,-2.92,2.989314303,11.957,-0.28,11.96027796,11.427,0,11.427,0.53,-0.28,0.599416383
16/02/2020 12:00,12.0615,-4.91,13.02259123,11.1815,0,11.1815,0.88,-4.91,4.988236161,12.0215,1.86,12.16454119,11.1815,0,11.1815,0.84,1.86,2.040882162
16/02/2020 12:30,12.0635,-4.82,12.99078259,11.0535,0,11.0535,1.01,-4.82,4.924682731,11.8935,1.92,12.04747867,11.0535,0,11.0535,0.84,1.92,2.095709904
16/02/2020 13:00,12.2125,-4.86,13.14400077,11.7225,0,11.7225,0.49,-4.86,4.884639188,11.2925,1.63,11.40953357,11.7225,0,11.7225,-0.43,1.63,1.685763922
16/02/2020 13:30,11.0005,-1.62,11.11914566,12.6805,0,12.6805,-1.68,-1.62,2.333838041,11.0105,-1.47,11.10819563,12.6805,0,12.6805,-1.67,-1.47,2.224814599
16/02/2020 14:00,10.7355,-1.56,10.84825148,13.4455,0,13.4455,-2.71,-1.56,3.126931403,10.8455,-1.43,10.93936791,13.4455,0,13.4455,-2.6,-1.43,2.967305175
16/02/2020 14:30,10.714,-1.35,10.79871733,13.314,0,13.314,-2.6,-1.35,2.929590415,10.774,-1.22,10.84285368,13.314,0,13.314,-2.54,-1.22,2.817800561
16/02/2020 15:00,10.4915,-1.51,10.59960717,13.8515,0,13.8515,-3.36,-1.51,3.683707372,10.6015,-1.39,10.69223561,13.8515,0,13.8515,-3.25,-1.39,3.534770148
16/02/2020 15:30,10.2855,-1.51,10.39574962,14.5355,0,14.5355,-4.25,-1.51,4.510277153,10.4055,-1.39,10.49792981,14.5355,0,14.5355,-4.13,-1.39,4.357636974
16/02/2020 16:00,10.386,-1.55,10.50102357,14.326,0,14.326,-3.94,-1.55,4.233922531,10.486,-1.42,10.58171045,14.326,0,14.326,-3.84,-1.42,4.094142157
16/02/2020 16:30,10.831,-1.59,10.94708459,13.521,0,13.521,-2.69,-1.59,3.124771992,10.821,-1.42,10.913773,13.521,0,13.521,-2.7,-1.42,3.050639277
16/02/2020 17:00,11.2545,-1.64,11.37336231,12.2545,0,12.2545,-1,-1.64,1.920833153,11.2245,-1.5,11.32428365,12.2545,0,12.2545,-1.03,-1.5,1.819587865
16/02/2020 17:30,12.554,-3.15,12.94316097,11.544,0,11.544,1.01,-3.15,3.307960096,12.314,-0.14,12.31479582,11.544,0,11.544,0.77,-0.14,0.782623792
16/02/2020 18:00,13.2465,-2.7,13.5188669,11.3565,0,11.3565,1.89,-2.7,3.295770016,12.9165,-0.9,12.94781728,11.3565,0,11.3565,1.56,-0.9,1.800999722
16/02/2020 18:30,13.3775,-1.93,13.51600556,10.7875,0,10.7875,2.59,-1.93,3.23001548,13.0875,-1.74,13.20266095,10.7875,0,10.7875,2.3,-1.74,2.884024965
16/02/2020 19:00,13.2565,-1.86,13.38635097,10.6065,0,10.6065,2.65,-1.86,3.237607141,12.9865,-1.67,13.09343661,10.6065,0,10.6065,2.38,-1.67,2.907455933
16/02/2020 19:30,12.8095,-1.79,12.93396267,11.3695,0,11.3695,1.44,-1.79,2.297324531,12.5595,-1.61,12.66227232,11.3695,0,11.3695,1.19,-1.61,2.00204895
16/02/2020 20:00,12.315,-2.26,12.52065593,11.025,0,11.025,1.29,-2.26,2.602249027,12.215,-0.95,12.25188659,11.025,0,11.025,1.19,-0.95,1.522694979
16/02/2020 20:30,12.031,-2.77,12.34576288,11.441,0,11.441,0.59,-2.77,2.832137002,11.871,-0.23,11.87322791,11.441,0,11.441,0.43,-0.23,0.487647414
16/02/2020 21:00,11.3435,-1.5,11.44224594,11.3835,0,11.3835,-0.04,-1.5,1.500533239,10.8535,-1.36,10.93837567,11.3835,0,11.3835,-0.53,-1.36,1.459623239
16/02/2020 21:30,10.729,-1.41,10.82125413,11.319,0,11.319,-0.59,-1.41,1.528463281,10.609,-1.28,10.68593847,11.319,0,11.319,-0.71,-1.28,1.463728117
16/02/2020 22:00,10.3175,-1.35,10.40544599,11.1775,0,11.1775,-0.86,-1.35,1.600656115,10.1575,-1.22,10.23050371,11.1775,0,11.1775,-1.02,-1.22,1.590220111
16/02/2020 22:30,9.761,-1.35,9.853913994,11.281,0,11.281,-1.52,-1.35,2.032953516,9.621,-1.18,9.693092437,11.281,0,11.281,-1.66,-1.18,2.036663939
16/02/2020 23:00,9.385,-1.28,9.471886032,11.345,0,11.345,-1.96,-1.28,2.340939982,9.265,-1.18,9.339840737,11.345,0,11.345,-2.08,-1.18,2.391401263
16/02/2020 23:30,9.288,-1.28,9.37578498,11.298,0,11.298,-2.01,-1.28,2.382960344,9.168,-1.14,9.23860509,11.298,0,11.298,-2.13,-1.14,2.415884931
17/02/2020 00:00,9.0125,-1.17,9.088127214,11.0225,0,11.0225,-2.01,-1.17,2.325725693,8.8925,-1.03,8.95195265,11.0225,0,11.0225,-2.13,-1.03,2.365967033
17/02/2020 00:30,10.1605,-1.17,10.22764197,11.0205,0,11.0205,-0.86,-1.17,1.452067492,10.2205,-1.03,10.27226948,11.0205,0,11.0205,-0.8,-1.03,1.30418557
17/02/2020 01:00,10.6065,-1.28,10.68345647,11.1365,0,11.1365,-0.53,-1.28,1.385388032,10.5565,-1.09,10.61262419,11.1365,0,11.1365,-0.58,-1.09,1.234706443
17/02/2020 01:30,10.858,-1.28,10.93318636,11.168,0,11.168,-0.31,-1.28,1.317004176,10.588,-1.09,10.6439581,11.168,0,11.168,-0.58,-1.09,1.234706443
17/02/2020 02:00,10.5905,-1.2,10.65826863,11.1305,0,11.1305,-0.54,-1.2,1.315902732,10.4705,-1.02,10.52006513,11.1305,0,11.1305,-0.66,-1.02,1.214907404
17/02/2020 02:30,11.249,-1.07,11.29977438,10.579,0,10.579,0.67,-1.07,1.26245792,10.739,-0.88,10.77499517,10.579,0,10.579,0.16,-0.88,0.894427191
17/02/2020 03:00,10.936,-0.89,10.97215549,10.266,0,10.266,0.67,-0.89,1.114001795,10.376,-0.71,10.40026327,10.266,0,10.266,0.11,-0.71,0.718470598
17/02/2020 03:30,10.0815,-1.04,10.13500085,10.6215,0,10.6215,-0.54,-1.04,1.171836166,9.7915,-0.85,9.828324997,10.6215,0,10.6215,-0.83,-0.85,1.188023569
17/02/2020 04:00,10.077,-1.26,10.15546794,11.317,0,11.317,-1.24,-1.26,1.767823521,9.877,-1.08,9.935870822,11.317,0,11.317,-1.44,-1.08,1.8
17/02/2020 04:30,10.2445,-0.86,10.28053404,8.5845,0,8.5845,1.66,-0.86,1.869545399,9.7345,-0.66,9.756848377,8.5845,0,8.5845,1.15,-0.66,1.325933633
17/02/2020 05:00,9.4485,-1.01,9.50232878,9.4185,0,9.4185,0.03,-1.01,1.010445446,9.2385,-0.88,9.280316926,9.4185,0,9.4185,-0.18,-0.88,0.898220463
17/02/2020 05:30,9.4635,-1.01,9.517243942,10.5535,0,10.5535,-1.09,-1.01,1.486001346,9.2735,-0.83,9.310569384,10.5535,0,10.5535,-1.28,-0.83,1.525549081
17/02/2020 06:00,9.6275,-1.2,9.701997539,11.0375,0,11.0375,-1.41,-1.2,1.851512895,9.4275,-1.04,9.484690625,11.0375,0,11.0375,-1.61,-1.04,1.916689855
17/02/2020 06:30,10.4805,-1.49,10.5858859,11.3305,0,11.3305,-0.85,-1.49,1.715400828,10.3005,-1.31,10.38346764,11.3305,0,11.3305,-1.03,-1.31,1.666433317
17/02/2020 07:00,10.865,-3.11,11.30134173,11.405,0,11.405,-0.54,-3.11,3.156532908,10.755,-0.24,10.75767749,11.405,0,11.405,-0.65,-0.24,0.692892488
17/02/2020 07:30,11.2445,-1.79,11.38608274,11.3145,0,11.3145,-0.07,-1.79,1.791368192,10.7445,-1.63,10.86743669,11.3145,0,11.3145,-0.57,-1.63,1.726788927
17/02/2020 08:00,11.9005,-1.88,12.04808285,11.3105,0,11.3105,0.59,-1.88,1.97040605,11.7405,-1.72,11.86582236,11.3105,0,11.3105,0.43,-1.72,1.772935419
17/02/2020 08:30,12.123,-4.01,12.76899483,11.343,0,11.343,0.78,-4.01,4.085156056,11.993,0.15,11.99393801,11.343,0,11.343,0.65,0.15,0.667083203
17/02/2020 09:00,12.557,-2.01,12.71685295,11.867,0,11.867,0.69,-2.01,2.12513529,12.457,-1.81,12.58780954,11.867,0,11.867,0.59,-1.81,1.903733175
17/02/2020 09:30,12.5875,-2.08,12.75819565,11.9875,0,11.9875,0.6,-2.08,2.16480946,12.4075,-1.88,12.54912173,11.9875,0,11.9875,0.42,-1.88,1.926343687
17/02/2020 10:00,12.0815,-2.08,12.25924314,12.6615,0,12.6615,-0.58,-2.08,2.159351755,12.0915,-1.93,12.24456093,12.6615,0,12.6615,-0.57,-1.93,2.012411489
17/02/2020 10:30,11.907,-2.08,12.08730942,12.627,0,12.627,-0.72,-2.08,2.201090639,11.737,-1.93,11.89462353,12.627,0,12.627,-0.89,-1.93,2.125323505
17/02/2020 11:00,11.338,-2.15,11.54004957,12.408,0,12.408,-1.07,-2.15,2.401541172,11.458,-1.97,11.6261199,12.408,0,12.408,-0.95,-1.97,2.187098535
17/02/2020 11:30,11.564,-2.21,11.77328314,13.974,0,13.974,-2.41,-2.21,3.269892965,11.564,-2.04,11.74255918,13.974,0,13.974,-2.41,-2.04,3.157483175
17/02/2020 12:00,11.155,-2.21,11.37181274,14.995,0,14.995,-3.84,-2.21,4.430541728,11.065,-2.04,11.25148101,14.995,0,14.995,-3.93,-2.04,4.427922764
17/02/2020 12:30,11.0125,-2.1,11.21093913,13.2325,0,13.2325,-2.22,-2.1,3.055879579,10.9725,-1.91,11.13749776,13.2325,0,13.2325,-2.26,-1.91,2.959003211
17/02/2020 13:00,11.256,-2.03,11.43758873,12.316,0,12.316,-1.06,-2.03,2.290087335,11.226,-1.91,11.38732523,12.316,0,12.316,-1.09,-1.91,2.199136194
17/02/2020 13:30,11.4865,-2.08,11.6733064,13.1465,0,13.1465,-1.66,-2.08,2.661202736,11.3465,-1.91,11.50613585,13.1465,0,13.1465,-1.8,-1.91,2.624519004
17/02/2020 14:00,11.353,-2.02,11.53130561,12.463,0,12.463,-1.11,-2.02,2.304886114,11.363,-1.85,11.51261347,12.463,0,12.463,-1.1,-1.85,2.152324325
17/02/2020 14:30,11.247,-2.02,11.42695974,13.737,0,13.737,-2.49,-2.02,3.20632188,11.157,-1.81,11.30286464,13.737,0,13.737,-2.58,-1.81,3.151586902
17/02/2020 15:00,11.016,-1.9,11.1786518,12.566,0,12.566,-1.55,-1.9,2.452039967,11.076,-1.74,11.21184088,12.566,0,12.566,-1.49,-1.74,2.290785891
17/02/2020 15:30,11.5645,-1.9,11.71954181,11.9645,0,11.9645,-0.4,-1.9,1.941648784,11.5345,-1.68,11.65620394,11.9645,0,11.9645,-0.43,-1.68,1.734156856
17/02/2020 16:00,11.812,-3.41,12.29436635,11.472,0,11.472,0.34,-3.41,3.426908228,11.512,0.36,11.51762753,11.472,0,11.472,0.04,0.36,0.362215406
17/02/2020 16:30,11.8635,-1.84,12.00534182,12.0735,0,12.0735,-0.21,-1.84,1.851944924,11.5835,-1.64,11.69902014,12.0735,0,12.0735,-0.49,-1.64,1.711636644
17/02/2020 17:00,12.862,-1.84,12.99294593,11.262,0,11.262,1.6,-1.84,2.438360105,12.632,-1.64,12.73801492,11.262,0,11.262,1.37,-1.64,2.13693706
17/02/2020 17:30,13.2195,-0.74,13.24019563,11.3395,0,11.3395,1.88,-0.74,2.020396001,12.9895,-2.98,13.32694677,11.3395,0,11.3395,1.65,-2.98,3.406302981
17/02/2020 18:00,13.691,1.35,13.75739732,10.971,0,10.971,2.72,1.35,3.036593486,13.571,-5.08,14.49063287,10.971,0,10.971,2.6,-5.08,5.706697819
17/02/2020 18:30,14.143,1.14,14.1888706,11.133,0,11.133,3.01,1.14,3.218648785,14.033,-5.25,14.9829099,11.133,0,11.133,2.9,-5.25,5.997707896
17/02/2020 19:00,14.052,1.28,14.11017732,10.832,0,10.832,3.22,1.28,3.465082972,13.952,-5.15,14.8721486,10.832,0,10.832,3.12,-5.15,6.021370276
17/02/2020 19:30,13.764,-0.16,13.76492993,9.844,0,9.844,3.92,-0.16,3.923263947,13.534,-3.1,13.88449336,9.844,0,9.844,3.69,-3.1,4.819346429
17/02/2020 20:00,13.2285,-1.53,13.31668548,9.6785,0,9.6785,3.55,-1.53,3.865669412,12.9285,-1.35,12.99879272,9.6785,0,9.6785,3.25,-1.35,3.519232871
17/02/2020 20:30,12.6275,-1.32,12.69630483,9.0775,0,9.0775,3.55,-1.32,3.787466171,12.3275,-1.12,12.37827356,9.0775,0,9.0775,3.25,-1.12,3.437571817
17/02/2020 21:00,12.17,-1.4,12.25026122,9.76,0,9.76,2.41,-1.4,2.787131142,11.93,-1.22,11.99221831,9.76,0,9.76,2.17,-1.22,2.489437688
17/02/2020 21:30,12.211,-1.4,12.29099349,9.801,0,9.801,2.41,-1.4,2.787131142,12.321,-1.22,12.38125361,9.801,0,9.801,2.52,-1.22,2.799785706
17/02/2020 22:00,11.069,-1.17,11.1306631,9.809,0,9.809,1.26,-1.17,1.719447586,10.979,-1.01,11.025359,9.809,0,9.809,1.17,-1.01,1.545639026
17/02/2020 22:30,10.2915,-1.17,10.35779283,9.9815,0,9.9815,0.31,-1.17,1.210371844,9.9615,-1.01,10.01257121,9.9815,0,9.9815,-0.02,-1.01,1.010198
17/02/2020 23:00,9.581,-1.09,9.642803586,9.491,0,9.491,0.09,-1.09,1.093709285,9.331,-0.93,9.377230988,9.491,0,9.491,-0.16,-0.93,0.943663075
17/02/2020 23:30,9.475,-1.28,9.561068193,10.495,0,10.495,-1.02,-1.28,1.636704005,9.345,-1.11,9.410692057,10.495,0,10.495,-1.15,-1.11,1.598311609
18/02/2020 00:00,9.2005,-0.96,9.250448651,9.7405,0,9.7405,-0.54,-0.96,1.101453585,8.9805,-0.82,9.017858962,9.7405,0,9.7405,-0.76,-0.82,1.118033989
18/02/2020 00:30,10.689,-0.77,10.71669823,7.809,0,7.809,2.88,-0.77,2.981157493,10.399,-0.69,10.42186648,7.809,0,7.809,2.59,-0.69,2.6803358
18/02/2020 01:00,13.2015,-0.77,13.22393672,10.3215,0,10.3215,2.88,-0.77,2.981157493,12.9115,-0.69,12.92992391,10.3215,0,10.3215,2.59,-0.69,2.6803358
18/02/2020 01:30,13.6495,-0.77,13.67120149,10.7695,0,10.7695,2.88,-0.77,2.981157493,13.3595,-0.69,13.37730691,10.7695,0,10.7695,2.59,-0.69,2.6803358
18/02/2020 02:00,11.3925,-1.33,11.46987168,10.6325,0,10.6325,0.76,-1.33,1.531828972,11.2925,-1.14,11.34989675,10.6325,0,10.6325,0.66,-1.14,1.317269904
18/02/2020 02:30,11.4295,-1.33,11.50662289,10.6695,0,10.6695,0.76,-1.33,1.531828972,11.1295,-1.14,11.18773303,10.6695,0,10.6695,0.46,-1.14,1.229308749
18/02/2020 03:00,11.146,-1.08,11.19820146,10.076,0,10.076,1.07,-1.08,1.520296024,10.926,-0.88,10.96138112,10.076,0,10.076,0.85,-0.88,1.223478647
18/02/2020 03:30,10.8435,-1.04,10.89325903,9.8335,0,9.8335,1.01,-1.04,1.449724112,10.6235,-0.88,10.65988519,9.8335,0,9.8335,0.79,-0.88,1.182581921
18/02/2020 04:00,10.341,-1.17,10.40697752,9.621,0,9.621,0.72,-1.17,1.373790377,10.131,-0.36,10.13739419,9.621,0,9.621,0.51,-0.36,0.624259561
18/02/2020 04:30,10.4735,-1.17,10.53864803,9.1735,0,9.1735,1.3,-1.17,1.748971126,10.1635,-0.18,10.16509381,9.1735,0,9.1735,0.99,-0.18,1.00623059
18/02/2020 05:00,9.6325,-0.55,9.648189273,7.3725,0,7.3725,2.26,-0.55,2.325962167,9.4225,-0.51,9.436291976,7.3725,0,7.3725,2.05,-0.51,2.112486686
18/02/2020 05:30,9.615,-0.55,9.630717782,7.785,0,7.785,1.83,-0.55,1.910863679,9.385,-0.51,9.398847004,7.785,0,7.785,1.6,-0.51,1.679315337
18/02/2020 06:00,10.016,-0.77,10.04555404,8.636,0,8.636,1.38,-0.77,1.580284784,9.906,-0.65,9.927302554,8.636,0,8.636,1.27,-0.65,1.426674455
18/02/2020 06:30,10.8295,-1.49,10.93152186,10.5195,0,10.5195,0.31,-1.49,1.521906699,10.0395,-1.3,10.12331765,10.5195,0,10.5195,-0.48,-1.3,1.385784976
18/02/2020 07:00,11.4325,-1.62,11.54670759,10.3825,0,10.3825,1.05,-1.62,1.930518065,11.2125,-1.45,11.30586822,10.3825,0,10.3825,0.83,-1.45,1.670748335
18/02/2020 07:30,11.07,-1.48,11.16849587,10.09,0,10.09,0.98,-1.48,1.775049295,10.92,-1.3,10.99710871,10.09,0,10.09,0.83,-1.3,1.542368309
18/02/2020 08:00,11.342,-1.7,11.46869496,10.542,0,10.542,0.8,-1.7,1.878829423,11.192,-1.51,11.29340356,10.542,0,10.542,0.65,-1.51,1.643958637
18/02/2020 08:30,11.7175,-1.79,11.85343437,10.9175,0,10.9175,0.8,-1.79,1.960637651,11.5675,-1.6,11.67763059,10.9175,0,10.9175,0.65,-1.6,1.726991604
18/02/2020 09:00,12.0505,-1.87,12.19473043,11.0905,0,11.0905,0.96,-1.87,2.102022835,11.9205,-1.68,12.03830222,11.0905,0,11.0905,0.83,-1.68,1.873846312
18/02/2020 09:30,12.656,-2.08,12.82578403,11.736,0,11.736,0.92,-2.08,2.274379036,12.386,-1.9,12.53088169,11.736,0,11.736,0.65,-1.9,2.008108563
18/02/2020 10:00,11.6355,-1.73,11.76340768,12.7455,0,12.7455,-1.11,-1.73,2.055480479,11.6155,-1.57,11.72112368,12.7455,0,12.7455,-1.13,-1.57,1.934373284
18/02/2020 10:30,11.6675,-2,11.83767529,13.3275,0,13.3275,-1.66,-2,2.599153708,11.5875,-1.83,11.73111488,13.3275,0,13.3275,-1.74,-1.83,2.525173261
18/02/2020 11:00,11.634,-2.22,11.84391641,13.784,0,13.784,-2.15,-2.22,3.090453041,11.544,-2.04,11.72286381,13.784,0,13.784,-2.24,-2.04,3.029719459
18/02/2020 11:30,11.239,-2.26,11.46397492,14.659,0,14.659,-3.42,-2.26,4.099268227,11.199,-2.08,11.39052242,14.659,0,14.659,-3.46,-2.08,4.037078151
18/02/2020 12:00,11.26,-2.14,11.46155312,13.71,0,13.71,-2.45,-2.14,3.253013987,11.26,-1.97,11.43103232,13.71,0,13.71,-2.45,-1.97,3.143787525
18/02/2020 12:30,11.3925,-2.14,11.59174949,13.1625,0,13.1625,-1.77,-2.14,2.777138815,11.4025,-1.97,11.57142628,13.1625,0,13.1625,-1.76,-1.97,2.641685068
18/02/2020 13:00,10.825,-2.26,11.05840065,15.285,0,15.285,-4.46,-2.26,4.999919999,11.035,-2.12,11.23679781,15.285,0,15.285,-4.25,-2.12,4.74941049
18/02/2020 13:30,11.2825,-2.17,11.48928659,13.4025,0,13.4025,-2.12,-2.17,3.033694118,11.2825,-2.01,11.46014425,13.4025,0,13.4025,-2.12,-2.01,2.921386657
18/02/2020 14:00,11.3325,-1.94,11.49735432,12.9025,0,12.9025,-1.57,-1.94,2.495696296,11.3425,-1.78,11.48131988,12.9025,0,12.9025,-1.56,-1.78,2.366854453
18/02/2020 14:30,11.0465,-2.18,11.25955427,13.5765,0,13.5765,-2.53,-2.18,3.339655671,11.0865,-2.01,11.2672349,13.5765,0,13.5765,-2.49,-2.01,3.20003125
18/02/2020 15:00,10.789,-2.18,11.00703961,14.259,0,14.259,-3.47,-2.18,4.097962909,10.729,-2.01,10.91565578,14.259,0,14.259,-3.53,-2.01,4.062142292
18/02/2020 15:30,11.423,-2.05,11.60549133,12.033,0,12.033,-0.61,-2.05,2.138831457,11.263,-1.86,11.41554944,12.033,0,12.033,-0.77,-1.86,2.013082214
18/02/2020 16:00,12.1495,-1.75,12.27488698,10.8295,0,10.8295,1.32,-1.75,2.192008212,11.9595,-1.56,12.06081424,10.8295,0,10.8295,1.13,-1.56,1.926265818
18/02/2020 16:30,12.661,-1.75,12.78137008,10.391,0,10.391,2.27,-1.75,2.866251908,12.471,-1.56,12.56819164,10.391,0,10.391,2.08,-1.56,2.6
18/02/2020 17:00,13.2035,-2.04,13.36016513,11.0735,0,11.0735,2.13,-2.04,2.949321956,12.8635,-1.83,12.9930186,11.0735,0,11.0735,1.79,-1.83,2.55988281
18/02/2020 17:30,13.704,-1.93,13.83923827,10.724,0,10.724,2.98,-1.93,3.550394344,13.354,-1.73,13.46559379,10.724,0,10.724,2.63,-1.73,3.147983482
18/02/2020 18:00,14.045,-2.09,14.19965228,11.015,0,11.015,3.03,-2.09,3.68089663,13.645,-1.88,13.77390377,11.015,0,11.015,2.63,-1.88,3.232847042
18/02/2020 18:30,14.173,-2.19,14.3412004,11.363,0,11.363,2.81,-2.19,3.562611402,13.783,-1.97,13.92307398,11.363,0,11.363,2.42,-1.97,3.120464709
18/02/2020 19:00,13.982,-2.08,14.13586658,11.222,0,11.222,2.76,-2.08,3.456009259,13.642,-1.89,13.77230061,11.222,0,11.222,2.42,-1.89,3.070586263
18/02/2020 19:30,13.425,-2.2,13.60406649,11.725,0,11.725,1.7,-2.2,2.780287755,13.095,-2.01,13.24836311,11.725,0,11.725,1.37,-2.01,2.432488438
18/02/2020 20:00,12.786,-1.93,12.93084282,11.526,0,11.526,1.26,-1.93,2.304886114,12.506,-1.75,12.62784764,11.526,0,11.526,0.98,-1.75,2.005716829
18/02/2020 20:30,12.273,-1.5,12.36432485,10.083,0,10.083,2.19,-1.5,2.654449095,12.123,-1.48,12.21300655,10.083,0,10.083,2.04,-1.48,2.52031744
18/02/2020 21:00,11.9035,-1.67,12.02007538,11.3135,0,11.3135,0.59,-1.67,1.771157813,11.5335,-1.48,11.62807044,11.3135,0,11.3135,0.22,-1.48,1.496262009
18/02/2020 21:30,11.674,-1.45,11.76370588,10.994,0,10.994,0.68,-1.45,1.601530518,11.254,-1.29,11.32769244,10.994,0,10.994,0.26,-1.29,1.315940728
18/02/2020 22:00,10.537,-1.21,10.6062467,10.397,0,10.397,0.14,-1.21,1.218072247,10.297,-1.05,10.35039656,10.397,0,10.397,-0.1,-1.05,1.054751155
18/02/2020 22:30,9.615,-1.08,9.675465105,10.505,0,10.505,-0.89,-1.08,1.399464183,9.515,-0.92,9.559373672,10.505,0,10.505,-0.99,-0.92,1.351480669
18/02/2020 23:00,8.991,-0.73,9.020586511,9.631,0,9.631,-0.64,-0.73,0.970824392,8.911,-0.62,8.932542807,9.631,0,9.631,-0.72,-0.62,0.950157882
18/02/2020 23:30,9.4775,-0.61,9.497110416,6.9575,0,6.9575,2.52,-0.61,2.592778432,9.3475,-0.54,9.363084761,6.9575,0,6.9575,2.39,-0.54,2.450244886
19/02/2020 00:00,8.825,-0.36,8.832339724,5.345,0,5.345,3.48,-0.36,3.498571137,8.675,0.26,8.678895379,5.345,0,5.345,3.33,0.26,3.340134728
19/02/2020 00:30,10.4775,-0.56,10.49245473,7.7175,0,7.7175,2.76,-0.56,2.816238626,10.2575,-0.52,10.27067214,7.7175,0,7.7175,2.54,-0.52,2.592682009
19/02/2020 01:00,10.9885,-0.77,11.01544517,8.9685,0,8.9685,2.02,-0.77,2.161781673,10.7185,-0.52,10.73110629,8.9685,0,8.9685,1.75,-0.52,1.825623181
19/02/2020 01:30,11.1255,-0.83,11.15641745,9.3455,0,9.3455,1.78,-0.83,1.964001018,10.8455,-0.64,10.864367,9.3455,0,9.3455,1.5,-0.64,1.630828011
19/02/2020 02:00,10.87,-0.66,10.89001837,8.87,0,8.87,2,-0.66,2.106086418,10.58,-0.53,10.59326673,8.87,0,8.87,1.71,-0.53,1.790251379
19/02/2020 02:30,10.891,-0.58,10.90643301,6.981,0,6.981,3.91,-0.58,3.952783829,10.581,-0.58,10.59688449,6.981,0,6.981,3.6,-0.58,3.646422905
19/02/2020 03:00,10.4825,-0.53,10.49588997,4.8725,0,4.8725,5.61,-0.53,5.634980035,10.1725,0.25,10.17557154,4.8725,0,4.8725,5.3,0.25,5.30589295
19/02/2020 03:30,10.1195,-0.53,10.13336964,5.6095,0,5.6095,4.51,-0.53,4.541035124,9.8095,0.63,9.829709571,5.6095,0,5.6095,4.2,0.63,4.246987167
19/02/2020 04:00,9.792,-0.53,9.806332852,7.042,0,7.042,2.75,-0.53,2.800607077,9.492,-0.5,9.505159862,7.042,0,7.042,2.45,-0.5,2.50049995
19/02/2020 04:30,9.407,0.67,9.430829709,7.027,0,7.027,2.38,0.67,2.472508847,9.167,-2.18,9.422647664,7.027,0,7.027,2.14,-2.18,3.054832238
19/02/2020 05:00,9.14,-0.71,9.16753511,7.08,0,7.08,2.06,-0.71,2.178921752,8.89,-0.61,8.910903433,7.08,0,7.08,1.81,-0.61,1.910026178
19/02/2020 05:30,9.119,-0.32,9.124612923,4.339,0,4.339,4.78,-0.32,4.790699323,8.849,0.65,8.872840639,4.339,0,4.339,4.51,0.65,4.556599609
19/02/2020 06:00,9.3115,0.14,9.312552403,3.3615,0,3.3615,5.95,0.14,5.951646831,9.0415,0.65,9.064834375,3.3615,0,3.3615,5.68,0.65,5.717070928
19/02/2020 06:30,10.004,1.46,10.10997606,2.774,0,2.774,7.23,1.46,7.375940618,9.684,-2.25,9.941949306,2.774,0,2.774,6.91,-2.25,7.267090202
19/02/2020 07:00,10.5505,-0.62,10.56870145,2.0505,0,2.0505,8.5,-0.62,8.522581768,10.2105,-0.44,10.21997604,2.0505,0,2.0505,8.16,-0.44,8.171854135
19/02/2020 07:30,10.7385,-0.5,10.75013406,2.5285,0,2.5285,8.21,-0.5,8.225211243,10.3985,0.51,10.4109991,2.5285,0,2.5285,7.87,0.51,7.886507465
19/02/2020 08:00,11.0065,-0.58,11.02177128,2.4965,0,2.4965,8.51,-0.58,8.529742083,10.6565,-0.55,10.67068378,2.4965,0,2.4965,8.16,-0.55,8.178514535
19/02/2020 08:30,11.253,0.77,11.27931332,3.803,0,3.803,7.45,0.77,7.489686242,11.043,-3.13,11.47801154,3.803,0,3.803,7.24,-3.13,7.887616877
19/02/2020 09:00,11.7395,-0.21,11.74137812,3.8895,0,3.8895,7.85,-0.21,7.852808415,11.4395,-1.1,11.49226524,3.8895,0,3.8895,7.55,-1.1,7.629711659
19/02/2020 09:30,12.0095,-0.87,12.04097132,4.0995,0,4.0995,7.91,-0.87,7.957700673,11.6895,-0.69,11.70984672,4.0995,0,4.0995,7.59,-0.69,7.621299102
19/02/2020 10:00,11.7895,-0.76,11.81397098,4.7595,0,4.7595,7.03,-0.76,7.070961745,11.5195,-0.69,11.54014646,4.7595,0,4.7595,6.76,-0.69,6.795123251
19/02/2020 10:30,11.568,-1.08,11.61830556,7.058,0,7.058,4.51,-1.08,4.637510108,11.348,-0.92,11.38523184,7.058,0,7.058,4.29,-0.92,4.387539174
19/02/2020 11:00,11.2235,-1.39,11.30924632,9.6235,0,9.6235,1.6,-1.39,2.119457478,11.1535,-1.24,11.22221735,9.6235,0,9.6235,1.53,-1.24,1.969390769
19/02/2020 11:30,11.1225,-1.74,11.25777981,11.2725,0,11.2725,-0.15,-1.74,1.746453549,10.4825,-1.52,10.59212945,11.2725,0,11.2725,-0.79,-1.52,1.713038237
19/02/2020 12:00,11.115,-1.89,11.27454323,12.185,0,12.185,-1.07,-1.89,2.171865558,10.145,-1.52,10.25823693,12.185,0,12.185,-2.04,-1.52,2.544012579
19/02/2020 12:30,11.018,-2.11,11.2182184,13.558,0,13.558,-2.54,-2.11,3.302075105,10.088,-1.75,10.23866417,13.558,0,13.558,-3.47,-1.75,3.886309303
19/02/2020 13:00,10.9325,-1.9,11.09637582,12.7125,0,12.7125,-1.78,-1.9,2.603536057,10.3225,-1.62,10.44884713,12.7125,0,12.7125,-2.39,-1.62,2.887299777
19/02/2020 13:30,10.7285,-2.01,10.91516433,13.4985,0,13.4985,-2.77,-2.01,3.42242604,10.4985,-1.85,10.66025339,13.4985,0,13.4985,-3,-1.85,3.52455671
19/02/2020 14:00,10.447,-1.88,10.61481083,13.327,0,13.327,-2.88,-1.88,3.439302255,10.237,-1.73,10.38215146,13.327,0,13.327,-3.09,-1.73,3.541327435
19/02/2020 14:30,10.5735,-1.71,10.71088242,11.8135,0,11.8135,-1.24,-1.71,2.112273657,10.5135,-1.57,10.63007913,11.8135,0,11.8135,-1.3,-1.57,2.038357182
19/02/2020 15:00,10.3055,-1.89,10.47737707,12.8255,0,12.8255,-2.52,-1.89,3.15,10.1555,-1.74,10.30348389,12.8255,0,12.8255,-2.67,-1.74,3.186926419
19/02/2020 15:30,10.5215,-2.02,10.71365308,12.9515,0,12.9515,-2.43,-2.02,3.159952531,10.2815,-1.86,10.44838946,12.9515,0,12.9515,-2.67,-1.86,3.253997541
19/02/2020 16:00,10.851,-2.07,11.04667828,13.111,0,13.111,-2.26,-2.07,3.064718584,10.611,-1.92,10.78330752,13.111,0,13.111,-2.5,-1.92,3.152205577
19/02/2020 16:30,10.966,-1.87,11.12430025,11.716,0,11.716,-0.75,-1.87,2.014795275,10.856,-1.7,10.98829996,11.716,0,11.716,-0.86,-1.7,1.905150913
19/02/2020 17:00,12.001,-1.74,12.12648346,11.011,0,11.011,0.99,-1.74,2.001924074,11.811,-1.56,11.91357717,11.011,0,11.011,0.8,-1.56,1.75316856
19/02/2020 17:30,12.606,-1.26,12.66881352,10.916,0,10.916,1.69,-1.26,2.108008539,12.286,-2.35,12.50872879,10.916,0,10.916,1.37,-2.35,2.720183817
19/02/2020 18:00,13.101,1.36,13.17140087,10.801,0,10.801,2.3,1.36,2.672002994,12.881,-5.01,13.82100796,10.801,0,10.801,2.08,-5.01,5.424619802
19/02/2020 18:30,13.561,-2.01,13.70915099,10.621,0,10.621,2.94,-2.01,3.561418257,13.121,-1.81,13.24525353,10.621,0,10.621,2.5,-1.81,3.086438076
19/02/2020 19:00,13.344,-2.16,13.51768974,11.374,0,11.374,1.97,-2.16,2.923439755,12.904,-1.96,13.05200429,11.374,0,11.374,1.53,-1.96,2.486463352
19/02/2020 19:30,12.8145,-1.84,12.9459264,10.6745,0,10.6745,2.14,-1.84,2.822268591,12.4145,-1.65,12.52367,10.6745,0,10.6745,1.74,-1.65,2.397936613
19/02/2020 20:00,12.271,-1.65,12.38143534,10.521,0,10.521,1.75,-1.65,2.405202694,11.911,-1.5,12.00507897,10.521,0,10.521,1.39,-1.5,2.045018337
19/02/2020 20:30,11.7015,-1.87,11.849979,10.6715,0,10.6715,1.03,-1.87,2.134900466,11.4515,-1.12,11.50613976,10.6715,0,10.6715,0.78,-1.12,1.364844313
19/02/2020 21:00,11.1165,-1.2,11.181081,9.7665,0,9.7665,1.35,-1.2,1.806239187,10.8165,-1.06,10.86831506,9.7665,0,9.7665,1.05,-1.06,1.492012064
19/02/2020 21:30,10.881,-1.2,10.9469704,9.951,0,9.951,0.93,-1.2,1.518189711,10.731,-1.06,10.78322591,9.951,0,9.951,0.78,-1.06,1.31605471
19/02/2020 22:00,10.2885,-1.08,10.34502935,10.0485,0,10.0485,0.24,-1.08,1.106345335,9.5785,-0.92,9.622580852,10.0485,0,10.0485,-0.47,-0.92,1.033102125
19/02/2020 22:30,9.4205,-1.04,9.477732864,10.2405,0,10.2405,-0.82,-1.04,1.32438665,9.2405,-0.88,9.282307916,10.2405,0,10.2405,-1,-0.88,1.332066064
19/02/2020 23:00,8.91,-0.99,8.964831287,10.04,0,10.04,-1.13,-0.99,1.502331521,8.74,-0.88,8.784190344,10.04,0,10.04,-1.3,-0.88,1.569840756
19/02/2020 23:30,8.85,-0.69,8.876857552,10.38,0,10.38,-1.53,-0.69,1.678392088,8.65,-1.1,8.719661691,10.38,0,10.38,-1.73,-1.1,2.050097559
20/02/2020 00:00,8.6295,-1.04,8.691942835,10.7295,0,10.7295,-2.1,-1.04,2.34341631,8.4195,-0.9,8.467465988,10.7295,0,10.7295,-2.31,-0.9,2.479132913
20/02/2020 00:30,10.063,0.27,10.06662153,11.003,0,11.003,-0.94,0.27,0.97800818,9.903,-2.51,10.21613963,11.003,0,11.003,-1.1,-2.51,2.740456166
20/02/2020 01:00,10.5575,-1.11,10.61569151,10.9275,0,10.9275,-0.37,-1.11,1.170042734,10.1475,-1.26,10.22542695,10.9275,0,10.9275,-0.78,-1.26,1.481890684
20/02/2020 01:30,10.632,-1.21,10.70063194,10.932,0,10.932,-0.3,-1.21,1.246635472,10.222,-1.04,10.27476929,10.932,0,10.932,-0.71,-1.04,1.259245806
20/02/2020 02:00,10.539,-1.44,10.63692253,11.809,0,11.809,-1.27,-1.44,1.920026041,10.239,-1.27,10.31746195,11.809,0,11.809,-1.57,-1.27,2.019356333
20/02/2020 02:30,10.4275,-1.21,10.49746904,11.2475,0,11.2475,-0.82,-1.21,1.461677119,10.1675,-1.04,10.22055068,11.2475,0,11.2475,-1.08,-1.04,1.499333185
20/02/2020 03:00,10.079,-1.04,10.13251405,11.439,0,11.439,-1.36,-1.04,1.712074765,9.799,-1.21,9.873423976,11.439,0,11.439,-1.64,-1.21,2.038062806
20/02/2020 03:30,9.771,-1.2,9.844411663,11.481,0,11.481,-1.71,-1.2,2.089042843,9.511,-1.04,9.567691519,11.481,0,11.481,-1.97,-1.04,2.227666941
20/02/2020 04:00,9.4475,-1.28,9.533816458,11.7475,0,11.7475,-2.3,-1.28,2.632185404,9.1975,-1.12,9.265441503,11.7475,0,11.7475,-2.55,-1.12,2.785121182
20/02/2020 04:30,9.085,-1.28,9.174727516,11.745,0,11.745,-2.66,-1.28,2.951948509,8.855,-1.12,8.925549003,11.745,0,11.745,-2.89,-1.12,3.099435432
20/02/2020 05:00,8.9265,-1.33,9.025037521,11.9565,0,11.9565,-3.03,-1.33,3.309048202,8.7065,-1.19,8.787447994,11.9565,0,11.9565,-3.25,-1.19,3.461011413
20/02/2020 05:30,8.957,-1.37,9.061167088,11.947,0,11.947,-2.99,-1.37,3.288920796,8.737,-1.19,8.817668002,11.947,0,11.947,-3.21,-1.19,3.423477764
20/02/2020 06:00,9.159,-1.41,9.266897053,11.969,0,11.969,-2.81,-1.41,3.143914757,8.939,-1.26,9.027365119,11.969,0,11.969,-3.03,-1.26,3.281539273
20/02/2020 06:30,9.8195,-1.57,9.944218433,11.9495,0,11.9495,-2.13,-1.57,2.646091457,9.5795,-1.41,9.682712443,11.9495,0,11.9495,-2.37,-1.41,2.757716447
20/02/2020 07:00,10.142,-1.66,10.27695305,11.872,0,11.872,-1.73,-1.66,2.39760297,9.882,-1.81,10.04639358,11.872,0,11.872,-1.99,-1.81,2.690018587
20/02/2020 07:30,10.3695,-2.05,10.57019537,11.8595,0,11.8595,-1.49,-2.05,2.534284909,10.0895,-1.86,10.25951316,11.8595,0,11.8595,-1.77,-1.86,2.567586415
20/02/2020 08:00,10.6365,-0.73,10.6615211,11.9165,0,11.9165,-1.28,-0.73,1.473533169,10.3965,-3.39,10.93523261,11.9165,0,11.9165,-1.52,-3.39,3.715171598
20/02/2020 08:30,11.0075,1.2,11.07271675,11.8975,0,11.8975,-0.89,1.2,1.494021419,10.8775,-5.29,12.09562343,11.8975,0,11.8975,-1.02,-5.29,5.387439095
20/02/2020 09:00,12.079,1.56,12.17932022,10.509,0,10.509,1.57,1.56,2.213255521,11.389,-4.89,12.39441088,10.509,0,10.509,0.88,-4.89,4.968551097
20/02/2020 09:30,11.5235,2.05,11.70442447,7.9735,0,7.9735,3.55,2.05,4.099390199,11.4435,-4.39,12.25666318,7.9735,0,7.9735,3.47,-4.39,5.595801998
20/02/2020 10:00,11.65,1.89,11.80231333,8.69,0,8.69,2.96,1.89,3.511936788,11.54,-4.53,12.39727793,8.69,0,8.69,2.85,-4.53,5.351952915
20/02/2020 10:30,12.175,1.28,12.24210051,11.495,0,11.495,0.68,1.28,1.449413675,11.865,-5.17,12.94245437,11.495,0,11.495,0.37,-5.17,5.183222936
20/02/2020 11:00,11.554,1.1,11.6062447,12.114,0,12.114,-0.56,1.1,1.23434193,11.454,-5.34,12.63763095,12.114,0,12.114,-0.66,-5.34,5.380631933
20/02/2020 11:30,11.432,1.1,11.48479969,12.212,0,12.212,-0.78,1.1,1.348480626,11.432,-5.34,12.61769488,12.212,0,12.212,-0.78,-5.34,5.396665637
20/02/2020 12:00,11.682,1.87,11.83072373,9.672,0,9.672,2.01,1.87,2.745359721,11.642,-4.57,12.50684069,9.672,0,9.672,1.97,-4.57,4.976524892
20/02/2020 12:30,11.3825,1.74,11.51472563,11.1125,0,11.1125,0.27,1.74,1.760823671,11.2925,-4.72,12.23923839,11.1125,0,11.1125,0.18,-4.72,4.723430956
20/02/2020 13:00,10.669,1.18,10.73405613,15.699,0,15.699,-5.03,1.18,5.166555913,10.629,-5.35,11.89950171,15.699,0,15.699,-5.07,-5.35,7.370712313
20/02/2020 13:30,9.828,-1.86,10.0024589,17.888,0,17.888,-8.06,-1.86,8.27183172,9.918,-2.44,10.21373213,17.888,0,17.888,-7.97,-2.44,8.335136472
20/02/2020 14:00,10.298,-2.21,10.53246904,16.048,0,16.048,-5.75,-2.21,6.160081168,10.258,-2.06,10.46279905,16.048,0,16.048,-5.79,-2.06,6.1455431
20/02/2020 14:30,10.0995,-2.21,10.33847185,16.0795,0,16.0795,-5.98,-2.21,6.375303914,10.2495,-2.1,10.46242086,16.0795,0,16.0795,-5.83,-2.1,6.196684597
20/02/2020 15:00,9.8025,-2.11,10.02701881,16.0825,0,16.0825,-6.28,-2.11,6.624990566,9.8925,-1.97,10.08674656,16.0825,0,16.0825,-6.19,-1.97,6.495921798
20/02/2020 15:30,10.146,-1.88,10.31870709,14.356,0,14.356,-4.21,-1.88,4.610694091,10.216,-1.75,10.36480371,14.356,0,14.356,-4.14,-1.75,4.494674627
20/02/2020 16:00,10.4775,-1.88,10.64483002,13.7575,0,13.7575,-3.28,-1.88,3.780581966,10.4275,-1.72,10.56840368,13.7575,0,13.7575,-3.33,-1.72,3.747972785
20/02/2020 16:30,10.971,-1.73,11.10656297,12.831,0,12.831,-1.86,-1.73,2.540177159,10.851,-1.58,10.96542753,12.831,0,12.831,-1.98,-1.58,2.533140344
20/02/2020 17:00,11.2005,-1.66,11.32284418,12.0105,0,12.0105,-0.81,-1.66,1.847078775,10.8405,-1.5,10.94378546,12.0105,0,12.0105,-1.17,-1.5,1.902340663
20/02/2020 17:30,12.473,-3.16,12.86706373,10.953,0,10.953,1.52,-3.16,3.506565271,12.103,0.07,12.10320243,10.953,0,10.953,1.15,0.07,1.152128465
20/02/2020 18:00,12.977,-1.83,13.10539694,10.517,0,10.517,2.46,-1.83,3.066023483,12.607,-1.31,12.67487866,10.517,0,10.517,2.09,-1.31,2.466617117
20/02/2020 18:30,13.546,-1.74,13.65729534,10.306,0,10.306,3.24,-1.74,3.677662301,13.176,-1.54,13.26569169,10.306,0,10.306,2.87,-1.54,3.257069235
20/02/2020 19:00,13.5455,-1.59,13.63849956,9.3755,0,9.3755,4.17,-1.59,4.462846625,13.1655,-1.39,13.23867404,9.3755,0,9.3755,3.79,-1.39,4.036855212
20/02/2020 19:30,13.048,-1.39,13.12182929,8.998,0,8.998,4.05,-1.39,4.281892105,12.698,-1.2,12.75457581,8.998,0,8.998,3.7,-1.2,3.889730068
20/02/2020 20:00,12.6645,-1.17,12.71842994,8.3645,0,8.3645,4.3,-1.17,4.456332573,12.3245,-1,12.36500304,8.3645,0,8.3645,3.96,-1,4.084311447
20/02/2020 20:30,12.1995,-1.17,12.25547634,8.6995,0,8.6995,3.5,-1.17,3.690379384,11.8795,-1,11.92151501,8.6995,0,8.6995,3.18,-1,3.333526661
20/02/2020 21:00,11.6915,-0.82,11.72022066,6.8915,0,6.8915,4.8,-0.82,4.869537966,11.3815,-0.66,11.40062026,6.8915,0,6.8915,4.49,-0.66,4.538248561
20/02/2020 21:30,11.0035,-0.89,11.03943442,8.1535,0,8.1535,2.85,-0.89,2.985732741,10.7035,-0.76,10.73044791,8.1535,0,8.1535,2.55,-0.76,2.66084573
20/02/2020 22:00,10.4085,-0.93,10.44996518,8.6885,0,8.6885,1.72,-0.93,1.95532606,10.1885,-0.76,10.21680636,8.6885,0,8.6885,1.5,-0.76,1.681546907
20/02/2020 22:30,9.9895,-1.67,10.12812965,9.5495,0,9.5495,0.44,-1.67,1.726991604,9.3995,0.05,9.399632985,9.5495,0,9.5495,-0.15,0.05,0.158113883
20/02/2020 23:00,9.343,-0.57,9.3603712,7.773,0,7.773,1.57,-0.57,1.670269439,9.223,-0.54,9.238794781,7.773,0,7.773,1.45,-0.54,1.54728795
20/02/2020 23:30,9.306,-0.57,9.323440138,7.956,0,7.956,1.35,-0.57,1.465400969,9.096,-0.54,9.112014925,7.956,0,7.956,1.14,-0.54,1.261427762
21/02/2020 00:00,8.864,-0.5,8.878090786,7.154,0,7.154,1.71,-0.5,1.781600404,8.644,-0.5,8.658448822,7.154,0,7.154,1.49,-0.5,1.571655178
21/02/2020 00:30,10.2225,-0.58,10.23894068,7.4725,0,7.4725,2.75,-0.58,2.810498176,9.9125,-0.5,9.925102329,7.4725,0,7.4725,2.44,-0.5,2.490702712
21/02/2020 01:00,10.6115,-0.8,10.64161324,8.2515,0,8.2515,2.36,-0.8,2.4919069,10.2915,-0.67,10.3132862,8.2515,0,8.2515,2.04,-0.67,2.147207489
21/02/2020 01:30,10.766,-0.87,10.80109513,8.856,0,8.856,1.91,-0.87,2.098809186,10.436,-0.73,10.46150066,8.856,0,8.856,1.58,-0.73,1.740488437
21/02/2020 02:00,10.4655,-0.77,10.49378817,8.8955,0,8.8955,1.57,-0.77,1.748656627,10.1955,-0.62,10.21433406,8.8955,0,8.8955,1.3,-0.62,1.440277751
21/02/2020 02:30,10.6375,-0.91,10.67635267,9.2175,0,9.2175,1.42,-0.91,1.686564556,10.6275,-0.77,10.6553581,9.2175,0,9.2175,1.41,-0.77,1.606549097
21/02/2020 03:00,10.31,-0.86,10.34580591,9.13,0,9.13,1.18,-0.86,1.46013698,10.11,-0.72,10.13560556,9.13,0,9.13,0.98,-0.72,1.216059209
21/02/2020 03:30,9.944,-0.66,9.965878586,8.084,0,8.084,1.86,-0.66,1.973626104,9.664,-0.58,9.681389157,8.084,0,8.084,1.58,-0.58,1.683092392
21/02/2020 04:00,9.699,-0.53,9.71347008,7.039,0,7.039,2.66,-0.53,2.712286858,9.419,-0.52,9.433343045,7.039,0,7.039,2.38,-0.52,2.436144495
21/02/2020 04:30,9.5005,-0.61,9.520063038,7.9005,0,7.9005,1.6,-0.61,1.712337584,9.4805,-0.52,9.494750142,7.9005,0,7.9005,1.58,-0.52,1.663370073
21/02/2020 05:00,9.201,-0.72,9.229127857,8.741,0,8.741,0.46,-0.72,0.854400375,8.811,-0.64,8.834213095,8.741,0,8.741,0.07,-0.64,0.643816744
21/02/2020 05:30,9.003,-0.84,9.042102023,9.313,0,9.313,-0.31,-0.84,0.895377016,8.623,-0.72,8.653006934,9.313,0,9.313,-0.69,-0.72,0.997246208
21/02/2020 06:00,9.129,-0.96,9.179337721,9.889,0,9.889,-0.76,-0.96,1.224418229,8.989,-0.83,9.027237728,9.889,0,9.889,-0.9,-0.83,1.224295716
21/02/2020 06:30,9.9725,-1.31,10.0581736,10.2425,0,10.2425,-0.27,-1.31,1.337535046,9.5725,-1.18,9.644954964,10.2425,0,10.2425,-0.67,-1.18,1.356945098
21/02/2020 07:00,10.7545,-1.19,10.82013726,8.5545,0,8.5545,2.2,-1.19,2.501219702,10.6645,-1.04,10.71509031,8.5545,0,8.5545,2.11,-1.04,2.352381772
21/02/2020 07:30,10.573,-1.02,10.62208685,7.623,0,7.623,2.95,-1.02,3.121361882,10.283,-0.97,10.32864894,7.623,0,7.623,2.66,-0.97,2.831342438
21/02/2020 08:00,11.0475,-1.61,11.16419976,9.5275,0,9.5275,1.52,-1.61,2.214158983,10.8075,-1.48,10.90836634,9.5275,0,9.5275,1.28,-1.48,1.956731969
21/02/2020 08:30,11.329,-1.61,11.44282924,9.519,0,9.519,1.81,-1.61,2.42243679,11.049,-1.48,11.14768142,9.519,0,9.519,1.53,-1.48,2.12868504
21/02/2020 09:00,12.317,-0.54,12.32883162,10.807,0,10.807,1.51,-0.54,1.603652082,11.487,-3.18,11.91904229,10.807,0,10.807,0.68,-3.18,3.251891757
21/02/2020 09:30,11.414,0.99,11.45685367,12.044,0,12.044,-0.63,0.99,1.173456433,11.334,-5.29,12.50774384,12.044,0,12.044,-0.71,-5.29,5.33743384
21/02/2020 10:00,11.756,0.99,11.79761145,11.686,0,11.686,0.07,0.99,0.992471662,11.526,-5.29,12.68198628,11.686,0,11.686,-0.16,-5.29,5.292419107
21/02/2020 10:30,11.858,1.11,11.90983896,11.428,0,11.428,0.43,1.11,1.190378091,11.498,-5.2,12.61919189,11.428,0,11.428,0.07,-5.2,5.200471133
21/02/2020 11:00,11.1705,1.31,11.24705162,11.3005,0,11.3005,-0.13,1.31,1.316434579,10.9605,-5.03,12.05957961,11.3005,0,11.3005,-0.34,-5.03,5.041477958
21/02/2020 11:30,10.945,1.27,11.01843569,11.505,0,11.505,-0.56,1.27,1.38798415,10.795,-5.03,11.90936291,11.505,0,11.505,-0.71,-5.03,5.079862203
21/02/2020 12:00,11.1255,1.07,11.17683543,12.0755,0,12.0755,-0.95,1.07,1.430873859,11.0155,-5.26,12.20691772,12.0755,0,12.0755,-1.06,-5.26,5.365743192
21/02/2020 12:30,10.891,1.19,10.9558195,11.661,0,11.661,-0.77,1.19,1.417391971,10.801,-5.15,11.96595592,11.661,0,11.661,-0.86,-5.15,5.221312096
21/02/2020 13:00,10.7025,1.28,10.77877109,11.7225,0,11.7225,-1.02,1.28,1.636704005,10.6425,-5.08,11.79276076,11.7225,0,11.7225,-1.08,-5.08,5.193534442
21/02/2020 13:30,10.7575,-0.64,10.77652106,12.5275,0,12.5275,-1.77,-0.64,1.882153022,10.5775,-3.14,11.03372586,12.5275,0,12.5275,-1.95,-3.14,3.696227807
21/02/2020 14:00,10.757,-1.99,10.93952234,12.527,0,12.527,-1.77,-1.99,2.663268668,10.537,-1.84,10.69644656,12.527,0,12.527,-1.99,-1.84,2.710295187
21/02/2020 14:30,10.8455,-2.08,11.0431549,12.4455,0,12.4455,-1.6,-2.08,2.624195115,10.6555,-1.95,10.83245957,12.4455,0,12.4455,-1.79,-1.95,2.6469983
21/02/2020 15:00,10.837,-2.08,11.03480716,12.347,0,12.347,-1.51,-2.08,2.570311265,10.617,-1.95,10.79459073,12.347,0,12.347,-1.73,-1.95,2.606798803
21/02/2020 15:30,10.7725,-2.14,10.98300306,12.8625,0,12.8625,-2.09,-2.14,2.991270633,10.5425,-2,10.7305315,12.8625,0,12.8625,-2.32,-2,3.063070355
21/02/2020 16:00,10.926,-1.95,11.09864749,12.236,0,12.236,-1.31,-1.95,2.349170066,10.686,-1.8,10.83653985,12.236,0,12.236,-1.55,-1.8,2.375394704
21/02/2020 16:30,11.1255,-1.8,11.27017082,11.5055,0,11.5055,-0.38,-1.8,1.839673884,10.7155,-1.65,10.84179138,11.5055,0,11.5055,-0.79,-1.65,1.829371477
21/02/2020 17:00,12.4235,-2.02,12.58664976,11.5635,0,11.5635,0.86,-2.02,2.19544984,11.9835,-1.86,12.12698941,11.5635,0,11.5635,0.42,-1.86,1.90682983
21/02/2020 17:30,12.507,-0.38,12.51277144,11.777,0,11.777,0.73,-0.38,0.822982381,12.437,-3.77,12.99584045,11.777,0,11.777,0.66,-3.77,3.827335888
21/02/2020 18:00,13.002,-2.04,13.16106394,11.632,0,11.632,1.37,-2.04,2.457335956,12.682,-1.88,12.82058985,11.632,0,11.632,1.05,-1.88,2.153346233
21/02/2020 18:30,13.2215,-1.51,13.30744762,11.8515,0,11.8515,1.37,-1.51,2.038872237,12.8515,-2.64,13.11985717,11.8515,0,11.8515,1,-2.64,2.823047998
21/02/2020 19:00,12.9575,-0.81,12.9827927,11.7575,0,11.7575,1.2,-0.81,1.447791421,12.7575,-3.15,13.14063569,11.7575,0,11.7575,1,-3.15,3.304920574
21/02/2020 19:30,12.6535,-1.96,12.80440011,11.6335,0,11.6335,1.02,-1.96,2.209524836,12.3835,-1.79,12.51220094,11.6335,0,11.6335,0.75,-1.79,1.940773042
21/02/2020 20:00,12.446,-1.89,12.58868603,11.756,0,11.756,0.69,-1.89,2.012013916,12.336,-1.72,12.45533203,11.756,0,11.756,0.58,-1.72,1.815158395
21/02/2020 20:30,11.5315,-1.84,11.67737523,11.8015,0,11.8015,-0.27,-1.84,1.859704278,11.1815,-1.68,11.30700412,11.8015,0,11.8015,-0.62,-1.68,1.790754031
21/02/2020 21:00,10.904,-1.67,11.03114301,11.554,0,11.554,-0.65,-1.67,1.792037946,10.804,-1.55,10.91461937,11.554,0,11.554,-0.75,-1.55,1.721917536
21/02/2020 21:30,10.7905,-1.78,10.93632892,11.9105,0,11.9105,-1.12,-1.78,2.103045411,10.5505,-1.65,10.67874292,11.9105,0,11.9105,-1.36,-1.65,2.138246946
21/02/2020 22:00,10.1465,-2.79,10.52309661,11.8165,0,11.8165,-1.67,-2.79,3.251614983,9.8765,-0.28,9.88046822,11.8165,0,11.8165,-1.94,-0.28,1.960102038
21/02/2020 22:30,9.4535,-1.49,9.570201787,12.0435,0,12.0435,-2.59,-1.49,2.988009371,9.2535,-1.39,9.357315975,12.0435,0,12.0435,-2.79,-1.39,3.117081969
21/02/2020 23:00,8.9815,-1.4,9.089958319,12.1015,0,12.1015,-3.12,-1.4,3.41970759,8.8015,-1.3,8.896988381,12.1015,0,12.1015,-3.3,-1.3,3.54682957
21/02/2020 23:30,8.989,-1.4,9.097368905,12.109,0,12.109,-3.12,-1.4,3.41970759,8.809,-1.3,8.904407953,12.109,0,12.109,-3.3,-1.3,3.54682957
22/02/2020 00:00,8.8215,-1.4,8.931901379,12.2215,0,12.2215,-3.4,-1.4,3.676955262,8.6715,-1.3,8.768404202,12.2215,0,12.2215,-3.55,-1.3,3.780542289
22/02/2020 00:30,10.4005,-1.56,10.51684364,12.2205,0,12.2205,-1.82,-1.56,2.397081559,10.1505,-1.4,10.24659213,12.2205,0,12.2205,-2.07,-1.4,2.498979792
22/02/2020 01:00,10.751,-1.52,10.85791882,12.201,0,12.201,-1.45,-1.52,2.100690363,10.491,-1.4,10.58400118,12.201,0,12.201,-1.71,-1.4,2.21
22/02/2020 01:30,10.827,-1.52,10.93317561,12.227,0,12.227,-1.4,-1.52,2.066494616,10.567,-1.4,10.65933811,12.227,0,12.227,-1.66,-1.4,2.17154323
22/02/2020 02:00,10.5355,-1.52,10.64458361,12.2655,0,12.2655,-1.73,-1.52,2.302889489,10.2955,-1.4,10.39025121,12.2655,0,12.2655,-1.97,-1.4,2.416795399
22/02/2020 02:30,10.5565,-1.52,10.66536883,12.1865,0,12.1865,-1.63,-1.52,2.228744041,10.3165,-1.4,10.41106009,12.1865,0,12.1865,-1.87,-1.4,2.336000856
22/02/2020 03:00,10.1365,-1.52,10.24983084,12.2165,0,12.2165,-2.08,-1.52,2.57619875,9.9165,-1.34,10.00662642,12.2165,0,12.2165,-2.3,-1.34,2.661879036
22/02/2020 03:30,9.661,-1.99,9.863823853,11.851,0,11.851,-2.19,-1.99,2.959087697,9.441,-0.44,9.45124759,11.851,0,11.851,-2.41,-0.44,2.449836729
22/02/2020 04:00,9.393,-1.3,9.482533891,12.063,0,12.063,-2.67,-1.3,2.969663281,9.203,-1.16,9.275818508,12.063,0,12.063,-2.86,-1.16,3.086292274
22/02/2020 04:30,9.1415,-1.26,9.227926216,12.0115,0,12.0115,-2.87,-1.26,3.134405845,8.9615,-1.16,9.03626484,12.0115,0,12.0115,-3.05,-1.16,3.263142657
22/02/2020 05:00,8.8815,-1.26,8.970431553,11.9815,0,11.9815,-3.1,-1.26,3.346281518,8.7215,-1.16,8.79830451,11.9815,0,11.9815,-3.26,-1.16,3.460231206
22/02/2020 05:30,8.867,-1.44,8.983166981,12.257,0,12.257,-3.39,-1.44,3.6831644,8.697,-1.32,8.796602128,12.257,0,12.257,-3.56,-1.32,3.796840792
22/02/2020 06:00,8.9425,-1.39,9.049884322,12.1725,0,12.1725,-3.23,-1.39,3.516390195,8.7825,-1.26,8.872423922,12.1725,0,12.1725,-3.39,-1.26,3.616586789
22/02/2020 06:30,9.2575,-1.39,9.361271615,12.0175,0,12.0175,-2.76,-1.39,3.090258889,9.0975,-1.26,9.184340273,12.0175,0,12.0175,-2.92,-1.26,3.180251562
22/02/2020 07:00,9.4965,-2.21,9.750262163,12.0865,0,12.0865,-2.59,-2.21,3.404732001,9.2965,-0.8,9.330858066,12.0865,0,12.0865,-2.79,-0.8,2.902430016
22/02/2020 07:30,9.5145,-1.65,9.656511288,12.1045,0,12.1045,-2.59,-1.65,3.070928198,9.3145,-1.51,9.436101433,12.1045,0,12.1045,-2.79,-1.51,3.172412331
22/02/2020 08:00,9.752,-1.65,9.890601802,11.992,0,11.992,-2.24,-1.65,2.782103521,9.552,-1.51,9.670615492,11.992,0,11.992,-2.44,-1.51,2.869442455
22/02/2020 08:30,10.0955,-1.65,10.22944868,11.8355,0,11.8355,-1.74,-1.65,2.397936613,9.8955,-1.51,10.01004597,11.8355,0,11.8355,-1.94,-1.51,2.458393785
22/02/2020 09:00,10.4325,-1.19,10.5001503,10.5625,0,10.5625,-0.13,-1.19,1.19707978,10.1825,-1.04,10.23547294,10.5625,0,10.5625,-0.38,-1.04,1.107248843
22/02/2020 09:30,10.586,-1.84,10.74471945,10.436,0,10.436,0.15,-1.84,1.846104006,10.146,-0.31,10.15073475,10.436,0,10.436,-0.29,-0.31,0.424499706
22/02/2020 10:00,10.268,-1.3,10.34996734,11.428,0,11.428,-1.16,-1.3,1.742297334,10.228,-1.19,10.29699393,11.428,0,11.428,-1.2,-1.19,1.69
22/02/2020 10:30,9.8845,-1.01,9.935967001,11.3845,0,11.3845,-1.5,-1.01,1.808341782,9.9045,-0.91,9.946216379,11.3845,0,11.3845,-1.48,-0.91,1.73738309
22/02/2020 11:00,9.3745,-1.01,9.428751256,12.3845,0,12.3845,-3.01,-1.01,3.17493307,9.4345,-0.91,9.478285196,12.3845,0,12.3845,-2.95,-0.91,3.087166986
22/02/2020 11:30,9.1185,-1.08,9.182235145,12.8985,0,12.8985,-3.78,-1.08,3.93125934,9.2085,-0.98,9.260500648,12.8985,0,12.8985,-3.69,-0.98,3.817918281
22/02/2020 12:00,9.131,-1.31,9.224492452,13.621,0,13.621,-4.49,-1.31,4.677200017,9.221,-1.21,9.300050591,13.621,0,13.621,-4.4,-1.21,4.563343073
22/02/2020 12:30,9.285,-1.37,9.385527423,13.245,0,13.245,-3.96,-1.37,4.190286386,9.395,-1.28,9.481794398,13.245,0,13.245,-3.85,-1.28,4.05720347
22/02/2020 13:00,8.998,-1.49,9.120532002,14.518,0,14.518,-5.52,-1.49,5.717560669,9.098,-1.4,9.205085768,14.518,0,14.518,-5.42,-1.4,5.597892461
22/02/2020 13:30,8.9785,-1.49,9.101294537,14.1585,0,14.1585,-5.18,-1.49,5.390037106,9.1185,-1.4,9.225347812,14.1585,0,14.1585,-5.04,-1.4,5.230831674
22/02/2020 14:00,9.2745,-1.19,9.350532084,11.9745,0,11.9745,-2.7,-1.19,2.950610106,9.2445,-1.08,9.30737236,11.9745,0,11.9745,-2.73,-1.08,2.935864438
22/02/2020 14:30,9.4365,-1.08,9.498101508,11.2365,0,11.2365,-1.8,-1.08,2.099142682,9.3365,-0.97,9.38675302,11.2365,0,11.2365,-1.9,-0.97,2.133283854
22/02/2020 15:00,9.398,-1.08,9.459852219,10.588,0,10.588,-1.19,-1.08,1.607015868,9.338,-0.97,9.38824499,10.588,0,10.588,-1.25,-0.97,1.582213639
22/02/2020 15:30,9.6685,-1.08,9.728632599,10.3185,0,10.3185,-0.65,-1.08,1.260515767,9.5985,-0.97,9.647388364,10.3185,0,10.3185,-0.72,-0.97,1.208014901
22/02/2020 16:00,10.367,-0.94,10.40952876,9.487,0,9.487,0.88,-0.94,1.287633488,10.057,-0.82,10.09037408,9.487,0,9.487,0.57,-0.82,0.998649088
22/02/2020 16:30,10.484,-0.94,10.52605605,9.274,0,9.274,1.21,-0.94,1.532220611,10.304,-0.82,10.33657661,9.274,0,9.274,1.03,-0.82,1.316548518
22/02/2020 17:00,10.813,-0.94,10.85378132,9.043,0,9.043,1.77,-0.94,2.004120755,10.563,-0.82,10.59478027,9.043,0,9.043,1.52,-0.82,1.727078458
22/02/2020 17:30,11.4625,-1.4,11.54767969,9.6925,0,9.6925,1.77,-1.4,2.256745444,11.1325,-0.82,11.16265901,9.6925,0,9.6925,1.44,-0.82,1.657105911
22/02/2020 18:00,11.9165,-1.19,11.97577022,9.4565,0,9.4565,2.46,-1.19,2.732709278,11.6065,-1.04,11.65300143,9.4565,0,9.4565,2.15,-1.04,2.388325773
22/02/2020 18:30,12.0025,-1.19,12.06134761,9.5825,0,9.5825,2.42,-1.19,2.696757312,11.6825,-1.04,11.72870011,9.5825,0,9.5825,2.1,-1.04,2.34341631
22/02/2020 19:00,11.746,-1.11,11.79833107,9.086,0,9.086,2.66,-1.11,2.882308103,11.436,-0.97,11.47706391,9.086,0,9.086,2.35,-0.97,2.542321773
22/02/2020 19:30,11.325,-0.87,11.35836806,8.055,0,8.055,3.27,-0.87,3.38375531,11.015,-0.73,11.03916324,8.055,0,8.055,2.96,-0.73,3.048688243
22/02/2020 20:00,10.7995,-0.69,10.82152024,7.5995,0,7.5995,3.2,-0.69,3.273545479,10.4995,-0.6,10.5166297,7.5995,0,7.5995,2.9,-0.6,2.961418579
22/02/2020 20:30,10.2225,-0.55,10.2372851,6.0925,0,6.0925,4.13,-0.55,4.166461328,9.9325,-0.51,9.945584762,6.0925,0,6.0925,3.84,-0.51,3.873719143
22/02/2020 21:00,9.7955,-0.55,9.810928613,4.9655,0,4.9655,4.83,-0.55,4.86121384,9.5255,-0.7,9.551185803,4.9655,0,4.9655,4.56,-0.7,4.613415221
22/02/2020 21:30,9.29,-0.35,9.296590773,3.28,0,3.28,6.01,-0.35,6.020182721,9.06,0.01,9.060005519,3.28,0,3.28,5.78,0.01,5.780008651
22/02/2020 22:00,8.9225,-0.55,8.939435455,4.6525,0,4.6525,4.27,-0.55,4.305275833,8.7225,0.42,8.732605925,4.6525,0,4.6525,4.07,0.42,4.091613374
22/02/2020 22:30,8.7655,-0.55,8.782738198,7.2955,0,7.2955,1.47,-0.55,1.56952222,8.5455,-0.5,8.560115084,7.2955,0,7.2955,1.25,-0.5,1.346291202
22/02/2020 23:00,8.129,-0.55,8.14758498,8.039,0,8.039,0.09,-0.55,0.557314992,7.779,-0.5,7.795052341,8.039,0,8.039,-0.26,-0.5,0.563560112
