Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
22/02/2020 23:30,8.041,-0.66,8.068040716,8.661,0,8.661,-0.62,-0.66,0.905538514,7.791,-0.6,7.814069426,8.661,0,8.661,-0.87,-0.6,1.056834897
23/02/2020 00:00,8.1175,-1.03,8.182585548,10.9375,0,10.9375,-2.82,-1.03,3.002215848,7.9675,-0.91,8.019298987,10.9375,0,10.9375,-2.97,-0.91,3.106283954
23/02/2020 00:30,9.7625,-1.35,9.855399852,11.8825,0,11.8825,-2.12,-1.35,2.513344385,9.5325,-1.2,9.607734189,11.8825,0,11.8825,-2.35,-1.2,2.63865496
23/02/2020 01:00,10.096,-1.54,10.2127771,12.156,0,12.156,-2.06,-1.54,2.57200311,9.866,-1.38,9.962045774,12.156,0,12.156,-2.29,-1.38,2.673667893
23/02/2020 01:30,10.186,-1.49,10.2944012,12.156,0,12.156,-1.97,-1.49,2.470020243,9.956,-1.34,10.04577205,12.156,0,12.156,-2.2,-1.34,2.575965838
23/02/2020 02:00,9.88,-1.49,9.991721573,12.17,0,12.17,-2.29,-1.49,2.732068813,9.65,-1.34,9.742592058,12.17,0,12.17,-2.52,-1.34,2.854119829
23/02/2020 02:30,9.8245,-1.45,9.930926455,12.1145,0,12.1145,-2.29,-1.45,2.710461215,9.5945,-1.3,9.682170741,12.1145,0,12.1145,-2.52,-1.3,2.835559909
23/02/2020 03:00,9.512,-1.45,9.621883599,12.222,0,12.222,-2.71,-1.45,3.07353217,9.302,-1.3,9.392401397,12.222,0,12.222,-2.92,-1.3,3.196310373
23/02/2020 03:30,9.208,-1.31,9.300718467,11.918,0,11.918,-2.71,-1.31,3.010016611,8.998,-1.15,9.071190881,11.918,0,11.918,-2.92,-1.15,3.138295716
23/02/2020 04:00,8.8855,-1.37,8.990495551,12.0055,0,12.0055,-3.12,-1.37,3.407535767,8.7555,-1.2,8.837351427,12.0055,0,12.0055,-3.25,-1.2,3.46446244
23/02/2020 04:30,8.63,-1.37,8.738066148,12.19,0,12.19,-3.56,-1.37,3.814511764,8.54,-1.2,8.623897031,12.19,0,12.19,-3.65,-1.2,3.842199891
23/02/2020 05:00,8.341,-1.26,8.43563163,12.031,0,12.031,-3.69,-1.26,3.899192224,8.261,-1.11,8.335239709,12.031,0,12.031,-3.77,-1.11,3.930012723
23/02/2020 05:30,8.2595,-1.26,8.355054772,11.9495,0,11.9495,-3.69,-1.26,3.899192224,8.1795,-1.11,8.254472742,11.9495,0,11.9495,-3.77,-1.11,3.930012723
23/02/2020 06:00,8.3185,-1.26,8.413384708,11.9385,0,11.9385,-3.62,-1.26,3.833014479,8.2485,-1.11,8.322851209,11.9385,0,11.9385,-3.69,-1.11,3.853336217
23/02/2020 06:30,8.577,-1.35,8.682593449,11.957,0,11.957,-3.38,-1.35,3.639629102,8.497,-1.18,8.578543524,11.957,0,11.957,-3.46,-1.18,3.655680511
23/02/2020 07:00,8.787,-1.44,8.904210745,12.067,0,12.067,-3.28,-1.44,3.582178108,8.707,-1.27,8.799133423,12.067,0,12.067,-3.36,-1.27,3.592005011
23/02/2020 07:30,8.594,-1.44,8.713807205,11.934,0,11.934,-3.34,-1.44,3.637196723,8.534,-1.27,8.627980992,11.934,0,11.934,-3.4,-1.27,3.629448994
23/02/2020 08:00,8.6545,-1.44,8.773481079,11.9545,0,11.9545,-3.3,-1.44,3.600499965,8.6045,-1.31,8.703649823,11.9545,0,11.9545,-3.35,-1.31,3.59702655
23/02/2020 08:30,9.0615,-1.57,9.196503806,12.0915,0,12.0915,-3.03,-1.57,3.412594321,9.0015,-1.39,9.108188747,12.0915,0,12.0915,-3.09,-1.39,3.388244383
23/02/2020 09:00,9.437,-1.69,9.587130384,12.167,0,12.167,-2.73,-1.69,3.210763149,9.367,-1.51,9.487928594,12.167,0,12.167,-2.8,-1.51,3.181210461
23/02/2020 09:30,9.8515,-1.69,9.995406558,12.0815,0,12.0815,-2.23,-1.69,2.798035025,9.7915,-1.51,9.90724847,12.0815,0,12.0815,-2.29,-1.51,2.743027524
23/02/2020 10:00,10.0515,-1.64,10.18441222,12.2115,0,12.2115,-2.16,-1.64,2.712047197,9.9815,-1.51,10.0950702,12.2115,0,12.2115,-2.23,-1.51,2.693139432
23/02/2020 10:30,10.1275,-1.64,10.25942768,12.3675,0,12.3675,-2.24,-1.64,2.776184432,10.1375,-1.51,10.24934175,12.3675,0,12.3675,-2.23,-1.51,2.693139432
23/02/2020 11:00,10.2085,-1.64,10.33939419,12.2785,0,12.2785,-2.07,-1.64,2.640927867,10.1985,-1.45,10.30106316,12.2785,0,12.2785,-2.08,-1.45,2.535527559
23/02/2020 11:30,10.0835,-1.28,10.16441697,11.8135,0,11.8135,-1.73,-1.28,2.152045539,10.0635,-1.12,10.12563244,11.8135,0,11.8135,-1.75,-1.12,2.077715091
23/02/2020 12:00,9.7225,-0.99,9.772773723,10.8325,0,10.8325,-1.11,-0.99,1.487346631,9.7625,-0.86,9.800306437,10.8325,0,10.8325,-1.07,-0.86,1.37277092
23/02/2020 12:30,9.4615,-0.78,9.493596908,9.9515,0,9.9515,-0.49,-0.78,0.921140597,9.6015,-0.66,9.624157223,9.9515,0,9.9515,-0.35,-0.66,0.747060908
23/02/2020 13:00,9.9955,-0.73,10.02212154,9.3955,0,9.3955,0.6,-0.73,0.94493386,10.0855,-0.61,10.10393044,9.3955,0,9.3955,0.69,-0.61,0.920977741
23/02/2020 13:30,9.61,-0.58,9.627486692,8.83,0,8.83,0.78,-0.58,0.97200823,9.69,-0.53,9.7044835,8.83,0,8.83,0.86,-0.53,1.010198
23/02/2020 14:00,9.509,-0.66,9.531877097,8.729,0,8.729,0.78,-0.66,1.021763182,9.589,1.72,9.742038852,8.729,0,8.729,0.86,1.72,1.923018461
23/02/2020 14:30,9.3795,-0.52,9.393903355,7.8095,0,7.8095,1.57,-0.52,1.653874239,9.4895,-0.61,9.509085668,7.8095,0,7.8095,1.68,-0.61,1.787316424
23/02/2020 15:00,9.004,-0.62,9.025320825,6.724,0,6.724,2.28,-0.62,2.362794955,9.024,-0.5,9.037841335,6.724,0,6.724,2.3,-0.5,2.353720459
23/02/2020 15:30,9.1765,-0.36,9.183558801,4.4665,0,4.4665,4.71,-0.36,4.723737927,9.0865,0.23,9.089410446,4.4665,0,4.4665,4.62,0.23,4.625721565
23/02/2020 16:00,9.646,0.25,9.649239141,2.436,0,2.436,7.21,0.25,7.214332956,9.516,0.46,9.527111629,2.436,0,2.436,7.08,0.46,7.094927766
23/02/2020 16:30,10.093,3.27,10.60950277,2.243,0,2.243,7.85,3.27,8.503846189,9.903,-2.11,10.12529056,2.243,0,2.243,7.66,-2.11,7.945294205
23/02/2020 17:00,10.4815,0.51,10.49390024,1.9615,0,1.9615,8.52,0.51,8.535250436,10.2415,0.58,10.25791023,1.9615,0,1.9615,8.28,0.58,8.300289152
23/02/2020 17:30,11.0955,-0.5,11.10676011,1.0955,0,1.0955,10,-0.5,10.0124922,10.7855,0.51,10.79755112,1.0955,0,1.0955,9.69,0.51,9.703411771
23/02/2020 18:00,11.524,0,11.524,0.814,0,0.814,10.71,0,10.71,11.144,0,11.144,0.814,0,0.814,10.33,0,10.33
23/02/2020 18:30,11.667,0,11.667,0.517,0,0.517,11.15,0,11.15,11.287,0,11.287,0.517,0,0.517,10.77,0,10.77
23/02/2020 19:00,11.484,0.51,11.49531887,0.204,0,0.204,11.28,0.51,11.29152337,11.114,0.63,11.13184154,0.204,0,0.204,10.91,0.63,10.9281746
23/02/2020 19:30,11.04,0.51,11.05177361,0.03,0,0.03,11.01,0.51,11.02180566,10.67,0.54,10.68365574,0.03,0,0.03,10.64,0.54,10.65369419
23/02/2020 20:00,10.658,0,10.658,0.018,0,0.018,10.64,0,10.64,10.328,0.54,10.34210733,0.018,0,0.018,10.31,0.54,10.32413192
23/02/2020 20:30,10.114,1.56,10.23360132,0.004,0,0.004,10.11,1.56,10.22964809,9.874,-0.28,9.877969224,0.004,0,0.004,9.87,-0.28,9.873970832
23/02/2020 21:00,9.622,0.52,9.636040888,0.082,0,0.082,9.54,0.52,9.554161397,9.352,0.51,9.365895793,0.082,0,0.082,9.27,0.51,9.284018526
23/02/2020 21:30,9.1205,0.52,9.135311722,0.8205,0,0.8205,8.3,0.52,8.316273204,8.8705,0.51,8.885148859,0.8205,0,0.8205,8.05,0.51,8.066139101
23/02/2020 22:00,8.5945,0.52,8.61021662,2.2545,0,2.2545,6.34,0.52,6.361289178,8.3845,0.51,8.399996443,2.2545,0,2.2545,6.13,0.51,6.151178749
23/02/2020 22:30,7.9475,3.29,8.601561268,4.2275,0,4.2275,3.72,3.29,4.966135318,7.8075,-0.46,7.821039333,4.2275,0,4.2275,3.58,-0.46,3.609432088
23/02/2020 23:00,7.578,0.66,7.606686795,4.488,0,4.488,3.09,0.66,3.159699353,7.458,0.57,7.479750263,4.488,0,4.488,2.97,0.57,3.024202374
23/02/2020 23:30,7.632,0.58,7.654007055,3.882,0,3.882,3.75,0.58,3.794588252,7.532,0.51,7.549246585,3.882,0,3.882,3.65,0.51,3.685457909
24/02/2020 00:00,7.609,0.7,7.641130872,3.929,0,3.929,3.68,0.7,3.745984517,7.519,0.51,7.536276335,3.929,0,3.929,3.59,0.51,3.626044677
24/02/2020 00:30,9.661,-0.91,9.703763239,8.861,0,8.861,0.8,-0.91,1.211651765,9.321,-0.82,9.356999573,8.861,0,8.861,0.46,-0.82,0.940212742
24/02/2020 01:00,9.679,-1.16,9.748263486,10.429,0,10.429,-0.75,-1.16,1.381339929,9.549,-1,9.601218725,10.429,0,10.429,-0.88,-1,1.332066064
24/02/2020 01:30,9.6985,-1.16,9.76762521,10.4485,0,10.4485,-0.75,-1.16,1.381339929,9.5685,-1,9.620612883,10.4485,0,10.4485,-0.88,-1,1.332066064
24/02/2020 02:00,9.6855,-1.28,9.769713929,11.1355,0,11.1355,-1.45,-1.28,1.934140636,9.5255,-1.13,9.592291189,11.1355,0,11.1355,-1.61,-1.13,1.966977377
24/02/2020 02:30,9.6655,-1.28,9.749886679,11.3055,0,11.3055,-1.64,-1.28,2.08038458,9.4955,-1.13,9.562500732,11.3055,0,11.3055,-1.81,-1.13,2.133775996
24/02/2020 03:00,9.3105,-1.42,9.418163847,11.7905,0,11.7905,-2.48,-1.42,2.857761362,9.1505,-1.28,9.239591455,11.7905,0,11.7905,-2.64,-1.28,2.933939331
24/02/2020 03:30,8.91,-3.18,9.46047039,12.01,0,12.01,-3.1,-3.18,4.44099088,8.75,0.44,8.761055872,12.01,0,12.01,-3.26,0.44,3.289559241
24/02/2020 04:00,8.631,-3.06,9.157388329,12.051,0,12.051,-3.42,-3.06,4.589117562,8.491,0.4,8.500416519,12.051,0,12.051,-3.56,0.4,3.582401429
24/02/2020 04:30,8.371,-1.35,8.479159215,12.091,0,12.091,-3.72,-1.35,3.957385501,8.291,-1.22,8.380279291,12.091,0,12.091,-3.8,-1.22,3.991039965
24/02/2020 05:00,8.1625,-1.35,8.273385417,12.1225,0,12.1225,-3.96,-1.35,4.183790148,8.0925,-1.22,8.18394503,12.1225,0,12.1225,-4.03,-1.22,4.210617532
24/02/2020 05:30,8.2775,-1.43,8.400113466,11.9775,0,11.9775,-3.7,-1.43,3.966724089,8.1875,-1.3,8.290063706,11.9775,0,11.9775,-3.79,-1.3,4.006756793
24/02/2020 06:00,8.4345,-1.51,8.568599083,11.9845,0,11.9845,-3.55,-1.51,3.857797299,8.3545,-1.38,8.467707497,11.9845,0,11.9845,-3.63,-1.38,3.883464948
24/02/2020 06:30,9.28,-1.8,9.452957209,11.97,0,11.97,-2.69,-1.8,3.236680398,9.16,-1.59,9.296972626,11.97,0,11.97,-2.81,-1.59,3.22865297
24/02/2020 07:00,9.8,-1.98,9.998019804,11.89,0,11.89,-2.09,-1.98,2.878975512,9.66,-1.82,9.829954222,11.89,0,11.89,-2.23,-1.82,2.878419705
24/02/2020 07:30,10.139,-2.08,10.3501556,11.779,0,11.779,-1.64,-2.08,2.648773301,9.979,-1.9,10.15826959,11.779,0,11.779,-1.8,-1.9,2.617250466
24/02/2020 08:00,10.456,-2.08,10.66087876,11.486,0,11.486,-1.03,-2.08,2.321055794,10.286,-1.9,10.46000937,11.486,0,11.486,-1.2,-1.9,2.247220505
24/02/2020 08:30,10.513,-2.08,10.71678912,11.373,0,11.373,-0.86,-2.08,2.250777643,10.333,-1.9,10.50623096,11.373,0,11.373,-1.04,-1.9,2.166010157
24/02/2020 09:00,10.843,-2.14,11.05216038,11.703,0,11.703,-0.86,-2.14,2.30633909,10.663,-1.97,10.84345282,11.703,0,11.703,-1.04,-1.97,2.227666941
24/02/2020 09:30,11.1605,-2.23,11.3811098,11.8405,0,11.8405,-0.68,-2.23,2.331372986,11.0405,-2.08,11.23472475,11.8405,0,11.8405,-0.8,-2.08,2.228542124
24/02/2020 10:00,11.132,-2.23,11.35316361,11.862,0,11.862,-0.73,-2.23,2.346444118,11.062,-2.08,11.25585377,11.862,0,11.862,-0.8,-2.08,2.228542124
24/02/2020 10:30,11.1,-2.23,11.32178873,12.07,0,12.07,-0.97,-2.23,2.431830586,10.95,-2.08,11.1458019,12.07,0,12.07,-1.12,-2.08,2.36237169
24/02/2020 11:00,10.955,-2.23,11.17966569,12.455,0,12.455,-1.5,-2.23,2.687545348,10.815,-2.08,11.0132023,12.455,0,12.455,-1.64,-2.08,2.648773301
24/02/2020 11:30,11.0685,-2.34,11.31314688,12.3085,0,12.3085,-1.24,-2.34,2.648244702,10.8985,-2.19,11.11635742,12.3085,0,12.3085,-1.41,-2.19,2.604649689
24/02/2020 12:00,11.0195,-2.34,11.26521106,12.3095,0,12.3095,-1.29,-2.34,2.672021706,10.8995,-2.19,11.11733782,12.3095,0,12.3095,-1.41,-2.19,2.604649689
24/02/2020 12:30,10.9875,-2.29,11.22360264,12.3375,0,12.3375,-1.35,-2.29,2.658307732,10.8575,-2.15,11.06832446,12.3375,0,12.3375,-1.48,-2.15,2.610153252
24/02/2020 13:00,11.01,-2.18,11.22374715,12.18,0,12.18,-1.17,-2.18,2.474126108,10.89,-2.04,11.07942688,12.18,0,12.18,-1.29,-2.04,2.41364869
24/02/2020 13:30,10.912,-2.12,11.11603095,12.262,0,12.262,-1.35,-2.12,2.513344385,10.812,-1.98,10.99180349,12.262,0,12.262,-1.45,-1.98,2.454159734
24/02/2020 14:00,10.589,-2.12,10.7991352,12.249,0,12.249,-1.66,-2.12,2.692582404,10.469,-1.98,10.65459342,12.249,0,12.249,-1.78,-1.98,2.662480047
24/02/2020 14:30,10.3965,-2.04,10.594754,12.0565,0,12.0565,-1.66,-2.04,2.630057034,10.2765,-1.9,10.45066755,12.0565,0,12.0565,-1.78,-1.9,2.603536057
24/02/2020 15:00,10.394,-2.04,10.59230079,12.054,0,12.054,-1.66,-2.04,2.630057034,10.274,-1.9,10.44820922,12.054,0,12.054,-1.78,-1.9,2.603536057
24/02/2020 15:30,10.3235,-1.95,10.50605312,11.8035,0,11.8035,-1.48,-1.95,2.448040032,10.1935,-1.81,10.35294848,11.8035,0,11.8035,-1.61,-1.81,2.42243679
24/02/2020 16:00,10.437,-1.65,10.56662051,11.047,0,11.047,-0.61,-1.65,1.759147521,10.297,-1.52,10.40858343,11.047,0,11.047,-0.75,-1.52,1.694963126
24/02/2020 16:30,11.1825,-1.5,11.28265511,10.4225,0,10.4225,0.76,-1.5,1.681546907,11.0825,-1.37,11.16685749,10.4225,0,10.4225,0.66,-1.37,1.520690633
24/02/2020 17:00,11.572,-1.58,11.67936574,10.582,0,10.582,0.99,-1.58,1.864537476,11.452,-1.44,11.54217934,10.582,0,10.582,0.87,-1.44,1.682408987
24/02/2020 17:30,11.89,-1.48,11.98175697,10.32,0,10.32,1.57,-1.48,2.157614423,11.71,-1.33,11.78528744,10.32,0,10.32,1.39,-1.33,1.923798326
24/02/2020 18:00,12.0395,-1.64,12.15068559,10.7595,0,10.7595,1.28,-1.64,2.08038458,11.7795,-1.48,11.87211103,10.7595,0,10.7595,1.02,-1.48,1.797442628
24/02/2020 18:30,12.332,-1.55,12.42902748,10.442,0,10.442,1.89,-1.55,2.444299491,12.022,-1.39,12.10209007,10.442,0,10.442,1.58,-1.39,2.104400152
24/02/2020 19:00,12.0905,-1.22,12.15189657,9.3205,0,9.3205,2.77,-1.22,3.026763949,11.8005,-1.07,11.84891135,9.3205,0,9.3205,2.48,-1.07,2.700981303
24/02/2020 19:30,11.742,-1.26,11.80940998,9.682,0,9.682,2.06,-1.26,2.414787775,11.452,-1.11,11.50566834,9.682,0,9.682,1.77,-1.11,2.089258242
24/02/2020 20:00,11.276,-1.09,11.32856019,9.386,0,9.386,1.89,-1.09,2.181788257,11.016,-0.96,11.05775095,9.386,0,9.386,1.63,-0.96,1.891692364
24/02/2020 20:30,10.8605,-1,10.90644123,9.3205,0,9.3205,1.54,-1,1.836191711,10.8105,-0.87,10.84545113,9.3205,0,9.3205,1.49,-0.87,1.725398505
24/02/2020 21:00,10.7225,-1.06,10.77476711,9.9825,0,9.9825,0.74,-1.06,1.292749009,10.5425,-0.93,10.58344019,9.9825,0,9.9825,0.56,-0.93,1.085587399
24/02/2020 21:30,10.1665,-0.99,10.2145887,9.3565,0,9.3565,0.81,-0.99,1.279140336,10.0165,-0.54,10.03104542,9.3565,0,9.3565,0.66,-0.54,0.852760224
24/02/2020 22:00,9.3935,-0.55,9.409587783,7.8935,0,7.8935,1.5,-0.55,1.597654531,9.2035,-0.54,9.219328189,7.8935,0,7.8935,1.31,-0.54,1.416933308
24/02/2020 22:30,8.6445,-0.73,8.67526831,9.1045,0,9.1045,-0.46,-0.73,0.862844134,8.4245,-0.7,8.453531821,9.1045,0,9.1045,-0.68,-0.7,0.975909832
24/02/2020 23:00,8.062,-0.64,8.087363229,9.282,0,9.282,-1.22,-0.64,1.377679208,7.982,-0.57,8.002326162,9.282,0,9.282,-1.3,-0.57,1.419471733
24/02/2020 23:30,8.2715,-0.64,8.29622277,9.4215,0,9.4215,-1.15,-0.64,1.316092702,8.1615,-0.57,8.181380217,9.4215,0,9.4215,-1.26,-0.57,1.382931669
25/02/2020 00:00,8.146,-0.64,8.171102496,9.416,0,9.416,-1.27,-0.64,1.422146265,8.056,-0.57,8.07613992,9.416,0,9.416,-1.36,-0.57,1.474618595
25/02/2020 00:30,9.995,-0.75,10.02309957,8.965,0,8.965,1.03,-0.75,1.274127152,9.835,-0.57,9.851503692,8.965,0,8.965,0.87,-0.57,1.040096149
25/02/2020 01:00,10.3315,-0.75,10.3586868,8.6615,0,8.6615,1.67,-0.75,1.830682933,10.2015,-0.65,10.22218676,8.6615,0,8.6615,1.54,-0.65,1.671556161
25/02/2020 01:30,10.278,-0.62,10.29668316,7.958,0,7.958,2.32,-0.62,2.401416249,10.028,-0.58,10.04475903,7.958,0,7.958,2.07,-0.58,2.149720912
25/02/2020 02:00,10.0215,-0.54,10.03603817,7.5715,0,7.5715,2.45,-0.54,2.508804496,9.7915,-0.51,9.804772932,7.5715,0,7.5715,2.22,-0.51,2.277827913
25/02/2020 02:30,9.997,-0.54,10.01157375,7.387,0,7.387,2.61,-0.54,2.665276721,9.767,-0.51,9.780306181,7.387,0,7.387,2.38,-0.51,2.434029581
25/02/2020 03:00,9.975,-0.65,9.996155511,8.095,0,8.095,1.88,-0.65,1.989195817,9.835,-0.6,9.853284985,8.095,0,8.095,1.74,-0.6,1.840543398
25/02/2020 03:30,9.4845,-0.55,9.500433687,7.9945,0,7.9945,1.49,-0.55,1.588269499,9.3545,-0.51,9.368392085,7.9945,0,7.9945,1.36,-0.51,1.452480637
25/02/2020 04:00,9.227,-0.82,9.263364885,8.247,0,8.247,0.98,-0.82,1.277810628,9.047,-0.65,9.070320226,8.247,0,8.247,0.8,-0.65,1.030776406
25/02/2020 04:30,8.658,-0.72,8.687886049,9.528,0,9.528,-0.87,-0.72,1.129291813,8.508,-0.65,8.532793446,9.528,0,9.528,-1.02,-0.65,1.209504031
25/02/2020 05:00,8.7225,-0.8,8.759109901,10.0925,0,10.0925,-1.37,-0.8,1.586474078,8.6025,-0.65,8.627021864,10.0925,0,10.0925,-1.49,-0.65,1.625607579
25/02/2020 05:30,8.6815,-0.94,8.732241536,10.3515,0,10.3515,-1.67,-0.94,1.91637679,8.5515,-0.8,8.588838818,10.3515,0,10.3515,-1.8,-0.8,1.96977156
25/02/2020 06:00,8.662,-1.11,8.732831385,10.212,0,10.212,-1.55,-1.11,1.906462693,8.582,-0.97,8.636644256,10.212,0,10.212,-1.63,-0.97,1.896786757
25/02/2020 06:30,9.3725,-1.35,9.469226803,10.3325,0,10.3325,-0.96,-1.35,1.656532523,9.2725,-1.12,9.339895944,10.3325,0,10.3325,-1.06,-1.12,1.542076522
25/02/2020 07:00,10.474,-1.3,10.55436763,9.444,0,9.444,1.03,-1.3,1.658583733,10.354,-1.12,10.41439945,9.444,0,9.444,0.91,-1.12,1.443086969
25/02/2020 07:30,10.631,-1.67,10.76136892,10.661,0,10.661,-0.03,-1.67,1.670269439,10.261,-1.49,10.36861712,10.661,0,10.661,-0.4,-1.49,1.542757272
25/02/2020 08:00,10.5075,-1.85,10.66911694,11.3475,0,11.3475,-0.84,-1.85,2.031772625,10.1575,-1.67,10.29386741,11.3475,0,11.3475,-1.19,-1.67,2.050609665
25/02/2020 08:30,10.7125,-2.04,10.9050106,11.9325,0,11.9325,-1.22,-2.04,2.376972865,10.5525,-1.87,10.71690983,11.9325,0,11.9325,-1.38,-1.87,2.324069706
25/02/2020 09:00,10.254,-1.63,10.38274607,11.194,0,11.194,-0.94,-1.63,1.881621641,10.064,-1.46,10.16935082,11.194,0,11.194,-1.13,-1.46,1.846212339
25/02/2020 09:30,10.3865,-1.91,10.56065728,12.9865,0,12.9865,-2.6,-1.91,3.226158707,10.4465,-1.75,10.592066,12.9865,0,12.9865,-2.54,-1.75,3.084493475
25/02/2020 10:00,10.143,-1.84,10.30854253,13.163,0,13.163,-3.02,-1.84,3.536382332,10.123,-1.7,10.26475177,13.163,0,13.163,-3.04,-1.7,3.483044645
25/02/2020 10:30,9.082,-1.41,9.190801053,13.162,0,13.162,-4.08,-1.41,4.316769626,9.422,-1.28,9.508547944,13.162,0,13.162,-3.74,-1.28,3.952973564
25/02/2020 11:00,9.288,-1.34,9.384164534,11.548,0,11.548,-2.26,-1.34,2.627394146,9.288,-1.19,9.363922469,11.548,0,11.548,-2.26,-1.19,2.55415348
25/02/2020 11:30,10.321,-1.93,10.49990195,11.591,0,11.591,-1.27,-1.93,2.310367936,10.201,-1.74,10.34833325,11.591,0,11.591,-1.39,-1.74,2.227038392
25/02/2020 12:00,10.648,-1.46,10.74762783,10.138,0,10.138,0.51,-1.46,1.546512205,10.578,-1.3,10.6575834,10.138,0,10.138,0.44,-1.3,1.372443077
25/02/2020 12:30,10.88,-2.02,11.06592969,12.17,0,12.17,-1.29,-2.02,2.396768658,10.81,-1.84,10.96547765,12.17,0,12.17,-1.36,-1.84,2.288055943
25/02/2020 13:00,10.9005,-2.22,11.12426628,12.8405,0,12.8405,-1.94,-2.22,2.948219802,10.8605,-2.04,11.05043258,12.8405,0,12.8405,-1.98,-2.04,2.842885858
25/02/2020 13:30,9.93,-2.06,10.14142495,15.33,0,15.33,-5.4,-2.06,5.77958476,10.29,-1.94,10.47127977,15.33,0,15.33,-5.04,-1.94,5.40048146
25/02/2020 14:00,9.542,-2.17,9.785635595,15.872,0,15.872,-6.33,-2.17,6.691621627,9.642,-2.01,9.849277334,15.872,0,15.872,-6.23,-2.01,6.546220283
25/02/2020 14:30,9.7905,-2,9.992691842,14.1305,0,14.1305,-4.34,-2,4.7786609,10.0405,-1.86,10.21132901,14.1305,0,14.1305,-4.09,-1.86,4.493072445
25/02/2020 15:00,10.165,-1.49,10.27362278,9.055,0,9.055,1.11,-1.49,1.858009688,10.375,-1.35,10.46246266,9.055,0,9.055,1.32,-1.35,1.888094277
25/02/2020 15:30,9.953,-1.28,10.03496931,8.783,0,8.783,1.17,-1.28,1.734156856,10.103,-1.14,10.16711409,8.783,0,8.783,1.32,-1.14,1.744133022
25/02/2020 16:00,10.4905,-1.39,10.5821874,8.3205,0,8.3205,2.17,-1.39,2.577013776,10.5205,-1.24,10.59332432,8.3205,0,8.3205,2.2,-1.24,2.525391059
25/02/2020 16:30,10.8785,-1.39,10.96694407,8.5385,0,8.5385,2.34,-1.39,2.721709022,10.7385,-1.24,10.80985579,8.5385,0,8.5385,2.2,-1.24,2.525391059
25/02/2020 17:00,11.727,-1.17,11.78522079,7.227,0,7.227,4.5,-1.17,4.649612887,11.457,-1.34,11.5350964,7.227,0,7.227,4.23,-1.34,4.437172523
25/02/2020 17:30,12.1625,-1.09,12.21124507,7.3325,0,7.3325,4.83,-1.09,4.95146443,11.8525,-0.91,11.88738223,7.3325,0,7.3325,4.52,-0.91,4.610694091
25/02/2020 18:00,12.7255,-1.41,12.80337652,7.6155,0,7.6155,5.11,-1.41,5.300962177,12.3955,-1.21,12.4544177,7.6155,0,7.6155,4.78,-1.21,4.930770731
25/02/2020 18:30,13.001,-1.35,13.07090284,7.221,0,7.221,5.78,-1.35,5.935562315,12.681,-1.16,12.73394523,7.221,0,7.221,5.46,-1.16,5.581863488
25/02/2020 19:00,12.9965,-1.17,13.04905791,6.9065,0,6.9065,6.09,-1.17,6.201370816,12.6965,-1,12.73582005,6.9065,0,6.9065,5.79,-1,5.875721232
25/02/2020 19:30,12.61,-1.34,12.68099759,7.14,0,7.14,5.47,-1.34,5.631740406,12.35,-1.19,12.40719952,7.14,0,7.14,5.21,-1.19,5.344174398
25/02/2020 20:00,12.153,-1.2,12.21210092,6.783,0,6.783,5.37,-1.2,5.502444911,11.913,-1.06,11.96006559,6.783,0,6.783,5.13,-1.06,5.238368066
25/02/2020 20:30,11.8415,-1.2,11.9021478,6.8715,0,6.8715,4.97,-1.2,5.112817227,11.6215,-1.06,11.66974131,6.8715,0,6.8715,4.75,-1.06,4.866836755
25/02/2020 21:00,11.3575,-1.2,11.42071829,6.7875,0,6.7875,4.57,-1.2,4.72492328,11.1575,-1.11,11.21257804,6.7875,0,6.7875,4.37,-1.11,4.508769233
25/02/2020 21:30,10.867,-3.2,11.32835774,6.827,0,6.827,4.04,-3.2,5.153794718,10.537,1.03,10.58722197,6.827,0,6.827,3.71,1.03,3.850324662
25/02/2020 22:00,10.0795,-2.11,10.29798137,7.1495,0,7.1495,2.93,-2.11,3.610678607,9.8695,0.04,9.869581057,7.1495,0,7.1495,2.72,0.04,2.720294102
25/02/2020 22:30,9.4595,-0.88,9.500344217,6.9895,0,6.9895,2.47,-0.88,2.622079328,9.3595,-0.76,9.390305653,6.9895,0,6.9895,2.37,-0.76,2.488875248
25/02/2020 23:00,9.054,-0.88,9.096665103,7.134,0,7.134,1.92,-0.88,2.112060605,8.974,-0.76,9.006124361,7.134,0,7.134,1.84,-0.76,1.990778742
25/02/2020 23:30,8.944,-0.64,8.966868796,6.574,0,6.574,2.37,-0.64,2.454893073,8.874,-0.72,8.903161012,6.574,0,6.574,2.3,-0.72,2.41006224
26/02/2020 00:00,8.809,-0.78,8.843465441,7.099,0,7.099,1.71,-0.78,1.879494613,8.739,-0.72,8.768609981,7.099,0,7.099,1.64,-0.72,1.791089054
26/02/2020 00:30,10.559,-1.4,10.65140747,7.369,0,7.369,3.19,-1.4,3.483690572,10.379,-0.59,10.39575591,7.369,0,7.369,3.01,-0.59,3.067278924
26/02/2020 01:00,10.899,-1.11,10.95537772,7.469,0,7.469,3.43,-1.11,3.605135226,10.709,-0.95,10.75105488,7.469,0,7.469,3.24,-0.95,3.376403412
26/02/2020 01:30,11.0995,-1.2,11.16417934,7.4795,0,7.4795,3.62,-1.2,3.813712102,10.9095,-1.03,10.95801489,7.4795,0,7.4795,3.43,-1.03,3.581312609
26/02/2020 02:00,10.8295,-1.12,10.88726183,7.4895,0,7.4895,3.34,-1.12,3.522782991,10.6395,-0.96,10.68272251,7.4895,0,7.4895,3.15,-0.96,3.293038111
26/02/2020 02:30,10.6995,-1.08,10.75386908,7.1295,0,7.1295,3.57,-1.08,3.729785517,10.4995,-0.91,10.53886143,7.1295,0,7.1295,3.37,-0.91,3.490701935
26/02/2020 03:00,10.3615,-0.99,10.40868783,7.1415,0,7.1415,3.22,-0.99,3.368753479,10.1815,-0.82,10.2144673,7.1415,0,7.1415,3.04,-0.82,3.148650505
26/02/2020 03:30,10.0685,-0.99,10.11705452,7.1785,0,7.1785,2.89,-0.99,3.054864972,9.8885,-0.82,9.922440841,7.1785,0,7.1785,2.71,-0.82,2.831342438
26/02/2020 04:00,9.809,-0.95,9.854896296,7.099,0,7.099,2.71,-0.95,2.871689398,9.639,-0.82,9.673816258,7.099,0,7.099,2.54,-0.82,2.669082239
26/02/2020 04:30,9.702,-0.86,9.740041273,7.122,0,7.122,2.58,-0.86,2.719558788,9.552,-0.71,9.578350798,7.122,0,7.122,2.43,-0.71,2.531600284
26/02/2020 05:00,9.32,1.77,9.486585266,7.05,0,7.05,2.27,1.77,2.878506557,9.33,-3.27,9.886445266,7.05,0,7.05,2.28,-3.27,3.986389344
26/02/2020 05:30,9.325,2.4,9.628895316,7.105,0,7.105,2.22,2.4,3.269311854,9.385,-3.92,10.17077308,7.105,0,7.105,2.28,-3.92,4.534842886
26/02/2020 06:00,9.552,2.14,9.788784603,7.082,0,7.082,2.47,2.14,3.268103426,9.582,-3.73,10.28239388,7.082,0,7.082,2.5,-3.73,4.490311793
26/02/2020 06:30,10.4425,-0.87,10.47867865,6.9225,0,6.9225,3.52,-0.87,3.625920573,10.2625,-1.19,10.33126354,6.9225,0,6.9225,3.34,-1.19,3.545659318
26/02/2020 07:00,11.021,-1.24,11.09053835,6.571,0,6.571,4.45,-1.24,4.619534609,10.801,-1.1,10.85686884,6.571,0,6.571,4.23,-1.1,4.370686445
26/02/2020 07:30,11.2915,-1.48,11.38808027,6.7515,0,6.7515,4.54,-1.48,4.775143977,11.0415,-1.35,11.1237234,6.7515,0,6.7515,4.29,-1.35,4.497399248
26/02/2020 08:00,11.292,-1.33,11.37005558,6.702,0,6.702,4.59,-1.33,4.778807383,11.072,-1.18,11.13470179,6.702,0,6.702,4.37,-1.18,4.526510798
26/02/2020 08:30,11.0335,-1.29,11.10865529,7.0135,0,7.0135,4.02,-1.29,4.221907152,10.8635,-1.18,10.92739824,7.0135,0,7.0135,3.85,-1.18,4.026772901
26/02/2020 09:00,10.839,-1.29,10.91549454,7.649,0,7.649,3.19,-1.29,3.440959169,10.769,-1.12,10.8270846,7.649,0,7.649,3.12,-1.12,3.314935897
26/02/2020 09:30,10.7735,-1.29,10.85045632,7.6935,0,7.6935,3.08,-1.29,3.33923644,10.7735,-1.12,10.83156047,7.6935,0,7.6935,3.08,-1.12,3.277315975
26/02/2020 10:00,10.7675,-1.47,10.86738038,9.2875,0,9.2875,1.48,-1.47,2.085976989,10.8875,-1.03,10.93611248,9.2875,0,9.2875,1.6,-1.03,1.902866259
26/02/2020 10:30,10.176,-1.2,10.24651043,8.696,0,8.696,1.48,-1.2,1.905360858,10.296,-1.08,10.3524884,8.696,0,8.696,1.6,-1.08,1.930388562
26/02/2020 11:00,10.0455,-1.29,10.12798945,9.2655,0,9.2655,0.78,-1.29,1.507481343,10.1355,-1.15,10.20053235,9.2655,0,9.2655,0.87,-1.15,1.442012483
26/02/2020 11:30,9.405,-1.22,9.483798026,9.855,0,9.855,-0.45,-1.22,1.300346108,9.785,-1.09,9.845523094,9.855,0,9.855,-0.07,-1.09,1.092245394
26/02/2020 12:00,9.0835,-1.01,9.139478773,9.5335,0,9.5335,-0.45,-1.01,1.10571244,9.3935,-0.88,9.434629948,9.5335,0,9.5335,-0.14,-0.88,0.891066776
26/02/2020 12:30,9.5075,-0.82,9.542796039,8.5975,0,8.5975,0.91,-0.82,1.224948979,9.5875,-0.69,9.612297137,8.5975,0,8.5975,0.99,-0.69,1.206731122
26/02/2020 13:00,9.01,-0.82,9.047237147,8.85,0,8.85,0.16,-0.82,0.835463943,9.3,-0.69,9.325561645,8.85,0,8.85,0.45,-0.69,0.823771813
26/02/2020 13:30,8.547,-0.75,8.57984318,9.187,0,9.187,-0.64,-0.75,0.985951317,8.937,-0.62,8.958480284,9.187,0,9.187,-0.25,-0.62,0.668505797
26/02/2020 14:00,8.9125,-0.61,8.933350785,8.2325,0,8.2325,0.68,-0.61,0.913509715,9.3625,-0.54,9.378059834,8.2325,0,8.2325,1.13,-0.54,1.2523977
26/02/2020 14:30,8.822,-0.61,8.843064175,7.262,0,7.262,1.56,-0.61,1.675022388,9.032,-0.54,9.048128204,7.262,0,7.262,1.77,-0.54,1.850540462
26/02/2020 15:00,8.577,-0.57,8.595919323,7.067,0,7.067,1.51,-0.57,1.614001239,8.727,-0.54,8.743690811,7.067,0,7.067,1.66,-0.54,1.745623098
26/02/2020 15:30,8.9185,-0.57,8.936696383,5.7685,0,5.7685,3.15,-0.57,3.201156041,8.9385,-0.62,8.959976688,5.7685,0,5.7685,3.17,-0.62,3.230061919
26/02/2020 16:00,9.4785,-0.5,9.491678579,5.3185,0,5.3185,4.16,-0.5,4.189940334,9.5285,-0.55,9.544360233,5.3185,0,5.3185,4.21,-0.55,4.24577437
26/02/2020 16:30,10.0455,-0.62,10.06461476,4.8555,0,4.8555,5.19,-0.62,5.226901568,9.9855,-0.61,10.00411467,4.8555,0,4.8555,5.13,-0.61,5.166139758
26/02/2020 17:00,10.768,-0.62,10.78583441,2.628,0,2.628,8.14,-0.62,8.163577647,10.548,-0.54,10.56181348,2.628,0,2.628,7.92,-0.54,7.938387746
26/02/2020 17:30,11.6675,-0.57,11.68141499,1.2075,0,1.2075,10.46,-0.57,10.47551908,11.3375,-0.58,11.35232603,1.2075,0,1.2075,10.13,-0.58,10.14659056
26/02/2020 18:00,12.348,-0.57,12.36114898,1.668,0,1.668,10.68,-0.57,10.69519986,11.938,-0.51,11.94888882,1.668,0,1.668,10.27,-0.51,10.2826553
26/02/2020 18:30,12.656,-0.63,12.67167061,1.466,0,1.466,11.19,-0.63,11.20772055,12.236,-0.56,12.24880794,1.466,0,1.466,10.77,-0.56,10.78454913
26/02/2020 19:00,12.6395,-0.5,12.64938577,1.2995,0,1.2995,11.34,-0.5,11.35101758,12.2295,-0.56,12.24231474,1.2995,0,1.2995,10.93,-0.56,10.94433643
26/02/2020 19:30,12.1005,1.27,12.16696348,1.4505,0,1.4505,10.65,1.27,10.7254557,11.7405,-3.41,12.22568772,1.4505,0,1.4505,10.29,-3.41,10.84030442
26/02/2020 20:00,11.594,-0.47,11.60352257,1.614,0,1.614,9.98,-0.47,9.991061005,11.254,0,11.254,1.614,0,1.614,9.64,0,9.64
26/02/2020 20:30,11.1935,0.03,11.1935402,1.1235,0,1.1235,10.07,0.03,10.07004469,10.8635,-1.86,11.0215803,1.1235,0,1.1235,9.74,-1.86,9.916007261
26/02/2020 21:00,10.747,0.51,10.75909425,1.957,0,1.957,8.79,0.51,8.804782791,10.417,0.55,10.43150943,1.957,0,1.957,8.46,0.55,8.4778594
26/02/2020 21:30,10.183,0.55,10.19784237,2.303,0,2.303,7.88,0.55,7.899170843,9.873,0.41,9.881509449,2.303,0,2.303,7.57,0.41,7.581094908
26/02/2020 22:00,9.5615,0.55,9.577305584,1.6315,0,1.6315,7.93,0.55,7.949050258,9.2915,0.51,9.305486137,1.6315,0,1.6315,7.66,0.51,7.676959033
26/02/2020 22:30,8.884,0.51,8.898626636,1.634,0,1.634,7.25,0.51,7.267915795,8.664,0.51,8.678997408,1.634,0,1.634,7.03,0.51,7.048475012
26/02/2020 23:00,8.42,0.62,8.442795745,2.37,0,2.37,6.05,0.62,6.081685622,8.23,0.47,8.243409489,2.37,0,2.37,5.86,0.47,5.878817908
26/02/2020 23:30,8.457,0.52,8.472971675,3.417,0,3.417,5.04,0.52,5.066754385,8.277,0.51,8.29269733,3.417,0,3.417,4.86,0.51,4.886685994
27/02/2020 00:00,8.291,3.21,8.890713188,5.521,0,5.521,2.77,3.21,4.239929245,8.341,-3.08,8.891494869,5.521,0,5.521,2.82,-3.08,4.175978927
27/02/2020 00:30,10.0705,-0.38,10.07766691,8.1905,0,8.1905,1.88,-0.38,1.918019812,9.9005,-0.88,9.939532195,8.1905,0,8.1905,1.71,-0.88,1.92314846
27/02/2020 01:00,10.4595,-4.03,11.20901603,10.7995,0,10.7995,-0.34,-4.03,4.044317,9.8495,1.82,10.01623933,10.7995,0,10.7995,-0.95,1.82,2.053022163
27/02/2020 01:30,10.4855,-4.69,11.48659263,11.4355,0,11.4355,-0.95,-4.69,4.785248165,10.3055,2.13,10.5233184,11.4355,0,11.4355,-1.13,2.13,2.411182283
27/02/2020 02:00,10.433,-4.53,11.37402255,11.463,0,11.463,-1.03,-4.53,4.645621595,10.113,1.95,10.29928488,11.463,0,11.463,-1.35,1.95,2.371708245
27/02/2020 02:30,10.3625,-0.96,10.40687303,9.6125,0,9.6125,0.75,-0.96,1.21823643,9.9525,-0.86,9.989587391,9.6125,0,9.6125,0.34,-0.86,0.924770242
27/02/2020 03:00,9.8485,-0.55,9.863845713,3.6085,0,3.6085,6.24,-0.55,6.264191887,9.6285,-0.42,9.637655952,3.6085,0,3.6085,6.02,-0.42,6.034633377
27/02/2020 03:30,9.6245,0.47,9.635969087,1.9145,0,1.9145,7.71,0.47,7.724312267,9.4845,0.52,9.498744141,1.9145,0,1.9145,7.57,0.52,7.587838955
27/02/2020 04:00,9.533,-0.54,9.548281992,5.063,0,5.063,4.47,-0.54,4.502499306,9.483,0.35,9.489456728,5.063,0,5.063,4.42,0.35,4.433835811
27/02/2020 04:30,9.1185,-0.58,9.136927397,7.0585,0,7.0585,2.06,-0.58,2.140093456,9.0285,-0.56,9.045850554,7.0585,0,7.0585,1.97,-0.56,2.048047851
27/02/2020 05:00,8.899,-1.31,8.994904168,11.659,0,11.659,-2.76,-1.31,3.055110473,8.799,-1.16,8.875133858,11.659,0,11.659,-2.86,-1.16,3.086292274
27/02/2020 05:30,9.1765,-1.45,9.290352644,12.1065,0,12.1065,-2.93,-1.45,3.269158913,9.0565,-1.31,9.150753644,12.1065,0,12.1065,-3.05,-1.31,3.319427662
27/02/2020 06:00,9.466,-1.61,9.601940221,12.396,0,12.396,-2.93,-1.61,3.343202058,9.346,-1.45,9.457812432,12.396,0,12.396,-3.05,-1.45,3.377128958
27/02/2020 06:30,10.208,-1.86,10.3760717,12.308,0,12.308,-2.1,-1.86,2.805280735,10.028,-1.7,10.17107585,12.308,0,12.308,-2.28,-1.7,2.844011252
27/02/2020 07:00,10.891,-2.08,11.08784384,12.051,0,12.051,-1.16,-2.08,2.381596103,10.681,-1.93,10.85396983,12.051,0,12.051,-1.37,-1.93,2.366812202
27/02/2020 07:30,11.187,-2.17,11.39551969,11.827,0,11.827,-0.64,-2.17,2.262410219,11.037,-2.01,11.21853239,11.827,0,11.827,-0.79,-2.01,2.159675902
27/02/2020 08:00,11.951,-1.94,12.10743577,10.921,0,10.921,1.03,-1.94,2.196474448,11.591,-1.79,11.72840062,10.921,0,10.921,0.67,-1.79,1.911282292
27/02/2020 08:30,11.237,-2.05,11.42246335,11.517,0,11.517,-0.28,-2.05,2.069033591,10.987,-1.9,11.15007484,11.517,0,11.517,-0.53,-1.9,1.972536438
27/02/2020 09:00,10.902,-2.13,11.10812784,12.472,0,12.472,-1.57,-2.13,2.646091457,10.732,-1.67,10.86115666,12.472,0,12.472,-1.74,-1.67,2.411742109
27/02/2020 09:30,10.952,-1.56,11.0625451,10.952,0,10.952,0,-1.56,1.56,10.852,-1.43,10.94581217,10.952,0,10.952,-0.1,-1.43,1.433492239
27/02/2020 10:00,10.672,-1.81,10.82440225,13.282,0,13.282,-2.61,-1.81,3.176192689,10.682,-1.69,10.81486126,13.282,0,13.282,-2.6,-1.69,3.100983715
27/02/2020 10:30,10.349,-1.73,10.4926022,13.409,0,13.409,-3.06,-1.73,3.515181361,10.419,-1.62,10.54419087,13.409,0,13.409,-2.99,-1.62,3.4006617
27/02/2020 11:00,9.811,-1.66,9.950443256,14.301,0,14.301,-4.49,-1.66,4.787034573,10.111,-1.57,10.232166,14.301,0,14.301,-4.19,-1.57,4.47448321
27/02/2020 11:30,9.3075,-1.56,9.437327813,14.6475,0,14.6475,-5.34,-1.56,5.563200518,9.7075,-1.47,9.8181697,14.6475,0,14.6475,-4.94,-1.47,5.154076057
27/02/2020 12:00,9.0625,-1.56,9.195787419,14.4025,0,14.4025,-5.34,-1.56,5.563200518,9.4625,-1.47,9.576001579,14.4025,0,14.4025,-4.94,-1.47,5.154076057
27/02/2020 12:30,8.793,-1.64,8.944632413,15.923,0,15.923,-7.13,-1.64,7.316180698,9.203,-1.56,9.334281386,15.923,0,15.923,-6.72,-1.56,6.898695529
27/02/2020 13:00,8.7025,-1.5,8.830827042,15.0225,0,15.0225,-6.32,-1.5,6.49556772,9.0825,-1.41,9.191295135,15.0225,0,15.0225,-5.94,-1.41,6.105055282
27/02/2020 13:30,8.4555,-1.37,8.565767931,14.7755,0,14.7755,-6.32,-1.37,6.466784363,8.9255,-1.28,9.016814862,14.7755,0,14.7755,-5.85,-1.28,5.988397114
27/02/2020 14:00,8.319,-1.42,8.439322307,14.969,0,14.969,-6.65,-1.42,6.799919117,8.769,-1.33,8.869287514,14.969,0,14.969,-6.2,-1.33,6.341048809
27/02/2020 14:30,8.2675,-1.24,8.35997346,13.3975,0,13.3975,-5.13,-1.24,5.277736257,8.6875,-1.15,8.763284558,13.3975,0,13.3975,-4.71,-1.15,4.848360548
27/02/2020 15:00,8.135,-0.82,8.17622315,11.855,0,11.855,-3.72,-0.82,3.809304398,8.505,-0.73,8.536271141,11.855,0,11.855,-3.35,-0.73,3.428614881
27/02/2020 15:30,8.135,-0.57,8.154944819,8.715,0,8.715,-0.58,-0.57,0.813203542,8.575,-0.53,8.591363396,8.715,0,8.715,-0.14,-0.53,0.548178803
27/02/2020 16:00,8.693,-0.68,8.719555551,6.703,0,6.703,1.99,-0.68,2.102974084,8.813,-0.62,8.834781774,6.703,0,6.703,2.11,-0.62,2.199204402
27/02/2020 16:30,9.5345,-0.53,9.549219353,4.7445,0,4.7445,4.79,-0.53,4.819232304,9.5445,-0.34,9.550553924,4.7445,0,4.7445,4.8,-0.34,4.8120266
27/02/2020 17:00,10.3415,2.79,10.7112428,2.6515,0,2.6515,7.69,2.79,8.180476759,10.1915,-2.68,10.53798236,2.6515,0,2.6515,7.54,-2.68,8.002124718
27/02/2020 17:30,11.341,2.88,11.70096923,0.731,0,0.731,10.61,2.88,10.99393014,11.001,-3.37,11.50560303,0.731,0,0.731,10.27,-3.37,10.80878347
27/02/2020 18:00,12.0015,-0.29,12.00500322,0.0715,0,0.0715,11.93,-0.29,11.93352421,11.5915,-3.42,12.08549843,0.0715,0,0.0715,11.52,-3.42,12.01693805
27/02/2020 18:30,12.4395,-0.5,12.44954458,0.1495,0,0.1495,12.29,-0.5,12.30016667,11.9895,0,11.9895,0.1495,0,0.1495,11.84,0,11.84
27/02/2020 19:00,12.5575,-0.5,12.56745027,0.1575,0,0.1575,12.4,-0.5,12.41007655,12.1075,0,12.1075,0.1575,0,0.1575,11.95,0,11.95
27/02/2020 19:30,12.1635,-0.5,12.17377231,0.3335,0,0.3335,11.83,-0.5,11.84056164,11.7535,0,11.7535,0.3335,0,0.3335,11.42,0,11.42
27/02/2020 20:00,11.8135,0,11.8135,0.1435,0,0.1435,11.67,0,11.67,11.4335,0.57,11.44769943,0.1435,0,0.1435,11.29,0.57,11.30437968
27/02/2020 20:30,11.323,0.51,11.33447965,0.013,0,0.013,11.31,0.51,11.32149283,10.973,0.62,10.99050176,0.013,0,0.013,10.96,0.62,10.97752249
27/02/2020 21:00,10.787,3.04,11.20718381,0.077,0,0.077,10.71,3.04,11.13309032,10.447,-2.47,10.73502254,0.077,0,0.077,10.37,-2.47,10.66010319
27/02/2020 21:30,10.202,3.37,10.74419397,0.512,0,0.512,9.69,3.37,10.25928847,9.892,-1.68,10.0336466,0.512,0,0.512,9.38,-1.68,9.529260202
27/02/2020 22:00,9.486,0.51,9.499699785,1.216,0,1.216,8.27,0.51,8.285710591,9.206,0.51,9.220115834,1.216,0,1.216,7.99,0.51,8.006260051
27/02/2020 22:30,8.8185,0.51,8.833235095,1.5285,0,1.5285,7.29,0.51,7.307817732,8.5685,0.51,8.583664267,1.5285,0,1.5285,7.04,0.51,7.058448838
27/02/2020 23:00,8.4415,0.8,8.479323219,1.8815,0,1.8815,6.56,0.8,6.608600457,8.2515,0.33,8.258096164,1.8815,0,1.8815,6.37,0.33,6.378542153
27/02/2020 23:30,8.3985,0.51,8.413970659,2.7185,0,2.7185,5.68,0.51,5.702850165,8.1985,0.57,8.218290713,2.7185,0,2.7185,5.48,0.57,5.509564411
28/02/2020 00:00,8.3515,0.51,8.367057562,2.8015,0,2.8015,5.55,0.51,5.573383174,8.1515,0.57,8.171404546,2.8015,0,2.8015,5.35,0.57,5.380278803
28/02/2020 00:30,9.9075,3.04,10.36340466,2.3075,0,2.3075,7.6,3.04,8.185450507,9.6575,-0.13,9.658374928,2.3075,0,2.3075,7.35,-0.13,7.35114957
28/02/2020 01:00,10.386,0.53,10.39951422,2.366,0,2.366,8.02,0.53,8.03749339,10.066,0.51,10.07891145,2.366,0,2.366,7.7,0.51,7.716871128
28/02/2020 01:30,10.412,0.53,10.42548052,4.002,0,4.002,6.41,0.53,6.431873755,10.092,0.57,10.10808409,4.002,0,4.002,6.09,0.57,6.116616712
28/02/2020 02:00,10.1755,-0.63,10.19498407,4.9755,0,4.9755,5.2,-0.63,5.238024437,9.8855,0.51,9.89864689,4.9755,0,4.9755,4.91,0.51,4.936415704
28/02/2020 02:30,10.1765,-0.52,10.18977685,6.4665,0,6.4665,3.71,-0.52,3.746264806,9.8865,-0.5,9.899135429,6.4665,0,6.4665,3.42,-0.5,3.456356463
28/02/2020 03:00,10.0275,-1.48,10.13613123,7.2175,0,7.2175,2.81,-1.48,3.175925062,9.7375,1.35,9.830636106,7.2175,0,7.2175,2.52,1.35,2.858828431
28/02/2020 03:30,9.649,-0.69,9.673639491,6.689,0,6.689,2.96,-0.69,3.039358485,9.409,-0.57,9.426249572,6.689,0,6.689,2.72,-0.57,2.779082582
28/02/2020 04:00,9.6785,-0.63,9.698982537,7.4885,0,7.4885,2.19,-0.63,2.278815482,9.4985,-0.57,9.515587331,7.4885,0,7.4885,2.01,-0.57,2.089258242
28/02/2020 04:30,9.1775,-0.75,9.208094605,9.3375,0,9.3375,-0.16,-0.75,0.766876783,8.9575,-0.65,8.981052625,9.3375,0,9.3375,-0.38,-0.65,0.752927619
28/02/2020 05:00,8.9385,-1.19,9.017365594,11.4785,0,11.4785,-2.54,-1.19,2.804942067,8.7885,-1.04,8.849821029,11.4785,0,11.4785,-2.69,-1.04,2.884042302
28/02/2020 05:30,9.03,-1.28,9.120268636,11.33,0,11.33,-2.3,-1.28,2.632185404,8.88,-1.13,8.951608794,11.33,0,11.33,-2.45,-1.13,2.698036323
28/02/2020 06:00,9.2025,-1.5,9.323947997,11.8125,0,11.8125,-2.61,-1.5,3.010332208,9.0425,-1.35,9.142718756,11.8125,0,11.8125,-2.77,-1.35,3.081460693
28/02/2020 06:30,9.8125,-1.5,9.926487609,10.8125,0,10.8125,-1,-1.5,1.802775638,9.6225,-1.35,9.716738457,10.8125,0,10.8125,-1.19,-1.35,1.799611069
28/02/2020 07:00,10.69,-0.8,10.71989272,5.59,0,5.59,5.1,-0.8,5.1623638,10.44,-0.66,10.46084127,5.59,0,5.59,4.85,-0.66,4.894701217
28/02/2020 07:30,10.78,-0.72,10.80401777,4.21,0,4.21,6.57,-0.72,6.609334308,10.56,-0.57,10.57537233,4.21,0,4.21,6.35,-0.57,6.37553135
28/02/2020 08:00,5.7935,0.003,5.793500777,5.7965,0,5.7965,-0.003,0.003,0.004242641,5.7935,0.003,5.793500777,5.7965,0,5.7965,-0.003,0.003,0.004242641
28/02/2020 08:30,11.1605,-1.49,11.25952309,5.9005,0,5.9005,5.26,-1.49,5.466964423,10.9505,-1.3,11.02739544,5.9005,0,5.9005,5.05,-1.3,5.214642845
28/02/2020 09:00,11.085,-1.63,11.20420122,6.215,0,6.215,4.87,-1.63,5.135542815,10.885,-1.44,10.9798372,6.215,0,6.215,4.67,-1.44,4.886972478
28/02/2020 09:30,11.1685,-1.63,11.2868194,6.5085,0,6.5085,4.66,-1.63,4.936851223,10.9585,-1.44,11.05270656,6.5085,0,6.5085,4.45,-1.44,4.677189327
28/02/2020 10:00,11.273,-1.89,11.4303381,9.473,0,9.473,1.8,-1.89,2.61,11.073,-1.7,11.20273757,9.473,0,9.473,1.6,-1.7,2.334523506
28/02/2020 10:30,11.1235,-2.31,11.36082533,11.7235,0,11.7235,-0.6,-2.31,2.386650372,10.9835,-2.12,11.1862269,11.7235,0,11.7235,-0.74,-2.12,2.245439823
28/02/2020 11:00,11.079,-2.31,11.31725855,11.959,0,11.959,-0.88,-2.31,2.471942556,10.919,-2.12,11.12290254,11.959,0,11.959,-1.04,-2.12,2.361355543
28/02/2020 11:30,11.0065,-2.47,11.28024566,12.2665,0,12.2665,-1.26,-2.47,2.772814455,10.8665,-2.28,11.10311768,12.2665,0,12.2665,-1.4,-2.28,2.675518641
28/02/2020 12:00,11.0235,-2.42,11.28600692,12.2835,0,12.2835,-1.26,-2.42,2.728369476,10.8835,-2.24,11.1116233,12.2835,0,12.2835,-1.4,-2.24,2.641514717
28/02/2020 12:30,11.024,-2.49,11.3017112,12.544,0,12.544,-1.52,-2.49,2.917276127,10.924,-2.31,11.16556653,12.544,0,12.544,-1.62,-2.31,2.821435805
28/02/2020 13:00,10.774,-2.45,11.04905317,12.984,0,12.984,-2.21,-2.45,3.299484808,10.734,-2.31,10.97974754,12.984,0,12.984,-2.25,-2.31,3.224686031
28/02/2020 13:30,10.6085,-2.2,10.83421766,12.5185,0,12.5185,-1.91,-2.2,2.913434399,10.5185,-2.04,10.71449683,12.5185,0,12.5185,-2,-2.04,2.856851414
28/02/2020 14:00,10.664,-2.2,10.88856722,12.184,0,12.184,-1.52,-2.2,2.674023186,10.544,-2.04,10.73953146,12.184,0,12.184,-1.64,-2.04,2.617479704
28/02/2020 14:30,10.726,-2.2,10.94929569,11.986,0,11.986,-1.26,-2.2,2.535271189,10.596,-2.04,10.79058923,11.986,0,11.986,-1.39,-2.04,2.46854208
28/02/2020 15:00,10.7155,-2.29,10.95746505,12.1955,0,12.1955,-1.48,-2.29,2.726627954,10.5855,-2.12,10.79570332,12.1955,0,12.1955,-1.61,-2.12,2.662048084
28/02/2020 15:30,10.682,-2.15,10.89622063,12.012,0,12.012,-1.33,-2.15,2.528121833,10.572,-1.98,10.75581629,12.012,0,12.012,-1.44,-1.98,2.448264692
28/02/2020 16:00,10.9415,-2,11.12278842,11.7415,0,11.7415,-0.8,-2,2.154065923,10.8115,-1.83,10.96528304,11.7415,0,11.7415,-0.93,-1.83,2.052754247
28/02/2020 16:30,11.222,-2.09,11.41496316,12.022,0,12.022,-0.8,-2.09,2.23787846,11.032,-1.9,11.19441932,12.022,0,12.022,-0.99,-1.9,2.142451866
28/02/2020 17:00,11.4305,-3.97,12.10029877,11.9305,0,11.9305,-0.5,-3.97,4.001362268,11.3005,-0.03,11.30053982,11.9305,0,11.9305,-0.63,-0.03,0.630713881
28/02/2020 17:30,12.5555,-5.35,13.64782328,11.9455,0,11.9455,0.61,-5.35,5.384663406,11.5655,1.26,11.63393271,11.9455,0,11.9455,-0.38,1.26,1.31605471
28/02/2020 18:00,12.465,-5.27,13.53325995,11.895,0,11.895,0.57,-5.27,5.300735798,12.225,1.26,12.28976098,11.895,0,11.895,0.33,1.26,1.302497601
28/02/2020 18:30,12.4635,-4.24,13.16496989,11.8935,0,11.8935,0.57,-4.24,4.27814212,12.3835,0.29,12.38689518,11.8935,0,11.8935,0.49,0.29,0.569385634
28/02/2020 19:00,12.5115,-2.13,12.69151418,12.0015,0,12.0015,0.51,-2.13,2.19020547,11.4915,-1.93,11.6524449,12.0015,0,12.0015,-0.51,-1.93,1.996246478
28/02/2020 19:30,11.429,-1.99,11.60095431,11.959,0,11.959,-0.53,-1.99,2.059368835,11.379,-1.78,11.51737995,11.959,0,11.959,-0.58,-1.78,1.872111108
28/02/2020 20:00,11.4615,-1.99,11.63297392,12.1415,0,12.1415,-0.68,-1.99,2.102974084,11.2815,-1.78,11.42106135,12.1415,0,12.1415,-0.86,-1.78,1.976866207
28/02/2020 20:30,10.9415,-1.85,11.09679784,12.1115,0,12.1115,-1.17,-1.85,2.188926678,10.7515,-1.66,10.87889481,12.1115,0,12.1115,-1.36,-1.66,2.145972973
28/02/2020 21:00,10.376,-1.81,10.53268608,12.226,0,12.226,-1.85,-1.81,2.588165373,10.216,-1.62,10.3436481,12.226,0,12.226,-2.01,-1.62,2.58156929
28/02/2020 21:30,9.886,-1.55,10.00677251,12.066,0,12.066,-2.18,-1.55,2.674864483,9.746,-1.56,9.870061601,12.066,0,12.066,-2.32,-1.56,2.795711001
28/02/2020 22:00,9.4275,-1.62,9.565675943,12.0375,0,12.0375,-2.61,-1.62,3.07188867,9.2975,-1.45,9.409888748,12.0375,0,12.0375,-2.74,-1.45,3.100016129
28/02/2020 22:30,8.743,-1.55,8.879332689,11.953,0,11.953,-3.21,-1.55,3.564631818,8.643,-1.22,8.728679683,11.953,0,11.953,-3.31,-1.22,3.527676289
28/02/2020 23:00,8.5475,-1.49,8.676396501,12.0475,0,12.0475,-3.5,-1.49,3.803958465,8.4675,-1.35,8.574442037,12.0475,0,12.0475,-3.58,-1.35,3.826081546
28/02/2020 23:30,8.5345,-1.45,8.656800232,12.0745,0,12.0745,-3.54,-1.45,3.825454221,8.4645,-1.35,8.571479467,12.0745,0,12.0745,-3.61,-1.35,3.854166577
29/02/2020 00:00,8.397,-1.45,8.521273907,12.107,0,12.107,-3.71,-1.45,3.983290097,8.327,-1.29,8.426329509,12.107,0,12.107,-3.78,-1.29,3.994058087
29/02/2020 00:30,9.985,-1.69,10.12700968,11.845,0,11.845,-1.86,-1.69,2.513105648,9.815,-1,9.865810914,11.845,0,11.845,-2.03,-1,2.262940565
29/02/2020 01:00,10.31,-1.42,10.40732915,11.42,0,11.42,-1.11,-1.42,1.802359565,10.12,-1.26,10.19813708,11.42,0,11.42,-1.3,-1.26,1.810414317
29/02/2020 01:30,10.3015,-1.31,10.38445965,11.2315,0,11.2315,-0.93,-1.31,1.606549097,10.1215,-1.15,10.18662173,11.2315,0,11.2315,-1.11,-1.15,1.598311609
29/02/2020 02:00,9.943,-1.12,10.00588072,10.703,0,10.703,-0.76,-1.12,1.353513945,9.773,-0.96,9.820037118,10.703,0,10.703,-0.93,-0.96,1.336600165
29/02/2020 02:30,10.401,-0.93,10.44249496,9.521,0,9.521,0.88,-0.93,1.280351514,9.991,-0.57,10.00724642,9.521,0,9.521,0.47,-0.57,0.738782783
29/02/2020 03:00,9.5355,-3.03,10.00533159,3.4055,0,3.4055,6.13,-3.03,6.837967534,9.2655,2.02,9.483137152,3.4055,0,3.4055,5.86,2.02,6.198386887
29/02/2020 03:30,9.1675,0.6,9.187113597,3.0875,0,3.0875,6.08,0.6,6.109533534,8.9475,0.69,8.974065759,3.0875,0,3.0875,5.86,0.69,5.900483031
29/02/2020 04:00,9.001,-0.56,9.018403462,5.631,0,5.631,3.37,-0.56,3.416211352,8.801,-0.47,8.813540775,5.631,0,5.631,3.17,-0.47,3.204652867
29/02/2020 04:30,8.3535,-1.11,8.426924839,10.4935,0,10.4935,-2.14,-1.11,2.410746772,8.2035,-0.98,8.261828626,10.4935,0,10.4935,-2.29,-0.98,2.490883377
29/02/2020 05:00,8.6555,-1.28,8.749633149,11.4955,0,11.4955,-2.84,-1.28,3.115124396,8.5355,-1.12,8.60866774,11.4955,0,11.4955,-2.96,-1.12,3.164806471
29/02/2020 05:30,8.6795,-1.41,8.793282678,11.6495,0,11.6495,-2.97,-1.41,3.287704366,8.5495,-1.26,8.641848775,11.6495,0,11.6495,-3.1,-1.26,3.346281518
29/02/2020 06:00,8.781,-1.45,8.899913539,11.751,0,11.751,-2.97,-1.45,3.305056732,8.651,-1.26,8.742276649,11.751,0,11.751,-3.1,-1.26,3.346281518
29/02/2020 06:30,9.198,-1.61,9.337842577,12.168,0,12.168,-2.97,-1.61,3.378313189,9.068,-1.45,9.183197918,12.168,0,12.168,-3.1,-1.45,3.422352992
29/02/2020 07:00,9.5195,-1.65,9.661437794,12.0695,0,12.0695,-2.55,-1.65,3.03726851,9.3795,-1.45,9.490917777,12.0695,0,12.0695,-2.69,-1.45,3.055912302
29/02/2020 07:30,9.4795,-1.65,9.622027866,11.9095,0,11.9095,-2.43,-1.65,2.937243606,9.3395,-1.5,9.459189196,11.9095,0,11.9095,-2.57,-1.5,2.975718401
29/02/2020 08:00,9.6995,-1.45,9.807283021,11.3895,0,11.3895,-1.69,-1.45,2.226791414,9.5795,-1.3,9.667306773,11.3895,0,11.3895,-1.81,-1.3,2.228474815
29/02/2020 08:30,9.6555,-1.59,9.785539344,13.1355,0,13.1355,-3.48,-1.59,3.826029273,9.6255,-1.43,9.731143317,13.1355,0,13.1355,-3.51,-1.43,3.790118732
29/02/2020 09:00,9.629,-1.62,9.764324913,14.359,0,14.359,-4.73,-1.62,4.999729993,9.639,-1.48,9.751959854,14.359,0,14.359,-4.72,-1.48,4.946594788
29/02/2020 09:30,9.9655,-1.75,10.11798845,14.2555,0,14.2555,-4.29,-1.75,4.633206233,9.9455,-1.59,10.07179578,14.2555,0,14.2555,-4.31,-1.59,4.593930779
29/02/2020 10:00,9.7905,-1.83,9.960059751,15.0505,0,15.0505,-5.26,-1.83,5.569245909,10.1205,-1.7,10.26228631,15.0505,0,15.0505,-4.93,-1.7,5.214872961
29/02/2020 10:30,9.441,-1.96,9.64230683,16.371,0,16.371,-6.93,-1.96,7.201840043,9.801,-1.84,9.972221468,16.371,0,16.371,-6.57,-1.84,6.822792683
29/02/2020 11:00,9.1315,-2.08,9.36539867,17.5515,0,17.5515,-8.42,-2.08,8.673107863,9.4715,-1.93,9.666137401,17.5515,0,17.5515,-8.08,-1.93,8.307304015
29/02/2020 11:30,9.2615,-1.98,9.470785725,16.1315,0,16.1315,-6.87,-1.98,7.149636354,9.6715,-1.85,9.846847833,16.1315,0,16.1315,-6.46,-1.85,6.719680052
29/02/2020 12:00,9.005,-2.15,9.258105908,18.015,0,18.015,-9.01,-2.15,9.262969286,9.415,-2.04,9.633474192,18.015,0,18.015,-8.6,-2.04,8.83864243
29/02/2020 12:30,9.424,-1.89,9.611653136,15.534,0,15.534,-6.11,-1.89,6.395639139,9.674,-1.75,9.831010935,15.534,0,15.534,-5.86,-1.75,6.115725632
29/02/2020 13:00,8.465,-2.07,8.71442052,19.035,0,19.035,-10.57,-2.07,10.77078456,8.995,-1.96,9.206064577,19.035,0,19.035,-10.04,-1.96,10.22952589
29/02/2020 13:30,8.971,-1.81,9.151772561,16.851,0,16.851,-7.88,-1.81,8.085202533,9.281,-1.69,9.433613359,16.851,0,16.851,-7.57,-1.69,7.756352235
29/02/2020 14:00,9.065,-1.44,9.178661395,13.495,0,13.495,-4.43,-1.44,4.658164875,9.225,-1.31,9.317549302,13.495,0,13.495,-4.27,-1.31,4.466430342
29/02/2020 14:30,8.8,-1.81,8.984213933,17.34,0,17.34,-8.54,-1.81,8.729702171,9.08,-1.7,9.237770294,17.34,0,17.34,-8.26,-1.7,8.433125162
29/02/2020 15:00,9.165,-1.48,9.283729046,14.565,0,14.565,-5.4,-1.48,5.599142792,9.515,-1.37,9.613122542,14.565,0,14.565,-5.05,-1.37,5.232532847
29/02/2020 15:30,9.4315,-1.64,9.573024196,14.7615,0,14.7615,-5.33,-1.64,5.576602909,9.4615,-1.51,9.581235946,14.7615,0,14.7615,-5.3,-1.51,5.510907366
29/02/2020 16:00,9.6185,-1.53,9.739427203,14.1785,0,14.1785,-4.56,-1.53,4.809833677,9.6285,-1.4,9.729748828,14.1785,0,14.1785,-4.55,-1.4,4.760514678
29/02/2020 16:30,10.07,-1.43,10.17102748,13.22,0,13.22,-3.15,-1.43,3.45939301,10.12,-1.31,10.20443531,13.22,0,13.22,-3.1,-1.31,3.365427165
29/02/2020 17:00,10.7995,-1.5,10.90317386,12.4395,0,12.4395,-1.64,-1.5,2.222521091,10.6895,-1.31,10.76947121,12.4395,0,12.4395,-1.75,-1.31,2.186000915
29/02/2020 17:30,11.088,-1.55,11.19581368,11.718,0,11.718,-0.63,-1.55,1.673140759,10.638,-1.38,10.72713587,11.718,0,11.718,-1.08,-1.38,1.752369824
29/02/2020 18:00,12.024,-1.6,12.12998664,11.244,0,11.244,0.78,-1.6,1.78,11.894,-1.42,11.97846551,11.244,0,11.244,0.65,-1.42,1.561697794
29/02/2020 18:30,12.3205,-1.71,12.43860202,11.3205,0,11.3205,1,-1.71,1.980934123,12.0505,-1.52,12.14598494,11.3205,0,11.3205,0.73,-1.52,1.686208765
29/02/2020 19:00,12.497,-1.71,12.61344953,11.497,0,11.497,1,-1.71,1.980934123,12.227,-1.52,12.3211172,11.497,0,11.497,0.73,-1.52,1.686208765
29/02/2020 19:30,12.285,-1.71,12.40344005,11.655,0,11.655,0.63,-1.71,1.822361106,12.085,-1.52,12.18021449,11.655,0,11.655,0.43,-1.52,1.57965186
29/02/2020 20:00,11.4205,-1.63,11.5362351,11.5805,0,11.5805,-0.16,-1.63,1.637833935,11.0005,-1.46,11.09696356,11.5805,0,11.5805,-0.58,-1.46,1.570986951
29/02/2020 20:30,10.912,-1.46,11.00923903,11.522,0,11.522,-0.61,-1.46,1.58230844,10.752,-1.3,10.83030489,11.522,0,11.522,-0.77,-1.3,1.510926868
29/02/2020 21:00,10.508,-1.36,10.59564363,11.248,0,11.248,-0.74,-1.36,1.548289379,10.368,-1.2,10.43721342,11.248,0,11.248,-0.88,-1.2,1.488086019
