Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
29/02/2020 21:30,10.1755,-1.23,10.24957073,11.2255,0,11.2255,-1.05,-1.23,1.617219837,10.0255,-1.09,10.08457983,11.2255,0,11.2255,-1.2,-1.09,1.621141573
29/02/2020 22:00,9.8165,-1.37,9.911638222,11.6365,0,11.6365,-1.82,-1.37,2.278003512,9.6565,-1.2,9.730775522,11.6365,0,11.6365,-1.98,-1.2,2.315253766
29/02/2020 22:30,9.176,-1.13,9.245316436,11.036,0,11.036,-1.86,-1.13,2.176350156,9.056,-0.96,9.106741239,11.036,0,11.036,-1.98,-0.96,2.200454499
29/02/2020 23:00,8.8715,-0.96,8.923290439,10.7315,0,10.7315,-1.86,-0.96,2.093131625,8.7515,-0.8,8.78798909,10.7315,0,10.7315,-1.98,-0.8,2.135509307
29/02/2020 23:30,8.905,-1.1,8.972682152,11.375,0,11.375,-2.47,-1.1,2.7038676,8.775,-0.95,8.826274695,11.375,0,11.375,-2.6,-0.95,2.768122107
01/03/2020 00:00,8.856,-1.23,8.941008668,11.786,0,11.786,-2.93,-1.23,3.177703573,8.716,-1.07,8.781432457,11.786,0,11.786,-3.07,-1.07,3.251122883
01/03/2020 00:30,10.398,-1.23,10.47049684,11.508,0,11.508,-1.11,-1.23,1.656804153,10.188,-1.07,10.24403456,11.508,0,11.508,-1.32,-1.07,1.699205697
01/03/2020 01:00,10.783,-1.23,10.85292537,11.483,0,11.483,-0.7,-1.23,1.415238496,10.573,-1,10.62018498,11.483,0,11.483,-0.91,-1,1.352072483
01/03/2020 01:30,10.864,-1.05,10.91462304,10.884,0,10.884,-0.02,-1.05,1.050190459,10.274,-0.87,10.3107699,10.884,0,10.884,-0.61,-0.87,1.062544117
01/03/2020 02:00,10.365,-1.05,10.41804804,11.035,0,11.035,-0.67,-1.05,1.245552086,10.215,-0.87,10.25198152,11.035,0,11.035,-0.82,-0.87,1.195533354
01/03/2020 02:30,10.4565,-1.01,10.50516503,11.0165,0,11.0165,-0.56,-1.01,1.154859299,10.2465,-0.82,10.27925884,11.0165,0,11.0165,-0.77,-0.82,1.124855546
01/03/2020 03:00,10.2665,-0.74,10.29313471,10.1165,0,10.1165,0.15,-0.74,0.755049667,9.7365,-0.6,9.754969618,10.1165,0,10.1165,-0.38,-0.6,0.710211236
01/03/2020 03:30,9.682,-2.68,10.04607008,10.592,0,10.592,-0.91,-2.68,2.830282671,9.422,1.17,9.494365908,10.592,0,10.592,-1.17,1.17,1.654629868
01/03/2020 04:00,9.2455,-0.77,9.277508839,10.4155,0,10.4155,-1.17,-0.77,1.40064271,9.1055,-0.64,9.12796419,10.4155,0,10.4155,-1.31,-0.64,1.457978052
01/03/2020 04:30,9.2075,-0.77,9.239640483,9.6475,0,9.6475,-0.44,-0.77,0.886848352,8.9875,-0.64,9.01025839,9.6475,0,9.6475,-0.66,-0.64,0.919347595
01/03/2020 05:00,9.1165,-0.6,9.136223085,8.6965,0,8.6965,0.42,-0.6,0.732393337,8.8465,-0.55,8.863580668,8.6965,0,8.6965,0.15,-0.55,0.570087713
01/03/2020 05:30,8.5395,-0.66,8.564967031,9.4695,0,9.4695,-0.93,-0.66,1.140394669,8.3995,-0.55,8.417487764,9.4695,0,9.4695,-1.07,-0.55,1.203079382
01/03/2020 06:00,9.108,-0.6,9.127741451,8.568,0,8.568,0.54,-0.6,0.807217443,8.768,-0.55,8.785233292,8.568,0,8.568,0.2,-0.55,0.585234996
01/03/2020 06:30,9.137,-0.5,9.150670413,7.087,0,7.087,2.05,-0.5,2.110094785,8.937,0.51,8.951540035,7.087,0,7.087,1.85,0.51,1.919010162
01/03/2020 07:00,9.9715,-3.57,10.59130361,8.5815,0,8.5815,1.39,-3.57,3.831057295,9.6215,2.46,9.931005098,8.5815,0,8.5815,1.04,2.46,2.670805122
01/03/2020 07:30,9.273,-3.44,9.890507014,6.483,0,6.483,2.79,-3.44,4.429187284,8.923,3.31,9.517143952,6.483,0,6.483,2.44,3.31,4.112140562
01/03/2020 08:00,9.5705,-0.57,9.587459009,7.7005,0,7.7005,1.87,-0.57,1.954942454,9.3905,-0.5,9.403801904,7.7005,0,7.7005,1.69,-0.5,1.762413118
01/03/2020 08:30,9.4585,-0.67,9.482200285,7.6485,0,7.6485,1.81,-0.67,1.930025907,9.3385,-0.57,9.355879555,7.6485,0,7.6485,1.69,-0.57,1.783535814
01/03/2020 09:00,9.593,-0.73,9.620735367,9.353,0,9.353,0.24,-0.73,0.768439978,9.433,-0.64,9.454686087,9.353,0,9.353,0.08,-0.64,0.64498062
01/03/2020 09:30,9.2995,-0.65,9.322188598,12.1295,0,12.1295,-2.83,-0.65,2.903687311,9.3895,-0.55,9.405594625,12.1295,0,12.1295,-2.74,-0.55,2.794655614
01/03/2020 10:00,8.8225,-0.84,8.862398448,12.0825,0,12.0825,-3.26,-0.84,3.366481843,9.2125,-0.73,9.2413774,12.0825,0,12.0825,-2.87,-0.73,2.961384811
01/03/2020 10:30,9.243,-0.84,9.281090938,13.903,0,13.903,-4.66,-0.84,4.735102956,9.613,-0.73,9.640677829,13.903,0,13.903,-4.29,-0.73,4.351666348
01/03/2020 11:00,9.2645,-0.93,9.311061177,13.9245,0,13.9245,-4.66,-0.93,4.751894359,9.6345,-0.82,9.669332461,13.9245,0,13.9245,-4.29,-0.82,4.36766528
01/03/2020 11:30,8.9655,-1.33,9.063613532,16.1055,0,16.1055,-7.14,-1.33,7.262816258,9.3555,-1.21,9.43342357,16.1055,0,16.1055,-6.75,-1.21,6.85759433
01/03/2020 12:00,8.9905,-1.38,9.095795196,16.6405,0,16.6405,-7.65,-1.38,7.773474127,9.3905,-1.26,9.474655152,16.6405,0,16.6405,-7.25,-1.26,7.358675152
01/03/2020 12:30,9.7515,-1.05,9.807866855,12.3415,0,12.3415,-2.59,-1.05,2.794745069,9.8615,-0.9,9.90248364,12.3415,0,12.3415,-2.48,-0.9,2.638257
01/03/2020 13:00,9.2475,-0.88,9.289276412,10.6475,0,10.6475,-1.4,-0.88,1.653602129,9.2275,-0.76,9.258744853,10.6475,0,10.6475,-1.42,-0.76,1.610589954
01/03/2020 13:30,9.0455,-0.62,9.066723237,10.4855,0,10.4855,-1.44,-0.62,1.567801008,9.3155,-0.57,9.332922385,10.4855,0,10.4855,-1.17,-0.57,1.301460718
01/03/2020 14:00,8.8825,-0.8,8.918453131,13.1825,0,13.1825,-4.3,-0.8,4.373785546,8.9825,-0.67,9.007452817,13.1825,0,13.1825,-4.2,-0.67,4.253104748
01/03/2020 14:30,8.564,-0.8,8.601284555,13.834,0,13.834,-5.27,-0.8,5.330375221,9.074,-0.73,9.103316758,13.834,0,13.834,-4.76,-0.73,4.815651565
01/03/2020 15:00,8.9155,-1.17,8.991943074,14.5455,0,14.5455,-5.63,-1.17,5.750286949,9.2055,-1.04,9.264061218,14.5455,0,14.5455,-5.34,-1.04,5.440330872
01/03/2020 15:30,9.031,-1.08,9.095348317,14.361,0,14.361,-5.33,-1.08,5.438317755,9.211,-0.94,9.258840154,14.361,0,14.361,-5.15,-0.94,5.235083571
01/03/2020 16:00,9.397,-0.72,9.424542907,11.867,0,11.867,-2.47,-0.72,2.572800031,9.367,-0.63,9.388162174,11.867,0,11.867,-2.5,-0.63,2.578158257
01/03/2020 16:30,10.1265,-0.57,10.14252938,7.2965,0,7.2965,2.83,-0.57,2.886832174,10.0065,-0.53,10.02052605,7.2965,0,7.2965,2.71,-0.53,2.761340254
01/03/2020 17:00,10.724,-0.51,10.73612016,2.274,0,2.274,8.45,-0.51,8.465376542,10.484,0.42,10.49240945,2.274,0,2.274,8.21,0.42,8.220735977
01/03/2020 17:30,11.3655,0.51,11.37693677,1.1755,0,1.1755,10.19,0.51,10.20275453,11.0455,0.53,11.05820827,1.1755,0,1.1755,9.87,0.53,9.884219747
01/03/2020 18:00,11.853,0,11.853,1.833,0,1.833,10.02,0,10.02,11.463,0,11.463,1.833,0,1.833,9.63,0,9.63
01/03/2020 18:30,12.056,-0.66,12.07405218,4.086,0,4.086,7.97,-0.66,7.997280788,11.656,-0.56,11.66944455,4.086,0,4.086,7.57,-0.56,7.590685081
01/03/2020 19:00,11.951,-0.7,11.97148282,1.491,0,1.491,10.46,-0.7,10.4833964,11.531,-0.56,11.54459012,1.491,0,1.491,10.04,-0.56,10.0556054
01/03/2020 19:30,11.6235,0,11.6235,1.2035,0,1.2035,10.42,0,10.42,11.2435,0.51,11.25506074,1.2035,0,1.2035,10.04,0.51,10.05294484
01/03/2020 20:00,11.091,0.51,11.10271953,1.061,0,1.061,10.03,0.51,10.04295773,10.751,0.64,10.77003254,1.061,0,1.061,9.69,0.64,9.711112192
01/03/2020 20:30,10.7555,0.51,10.7675847,2.0855,0,2.0855,8.67,0.51,8.684987047,10.4455,0.64,10.46508816,2.0855,0,2.0855,8.36,0.64,8.384461819
01/03/2020 21:00,10.1735,0.67,10.19553835,2.3135,0,2.3135,7.86,0.67,7.888504294,9.8735,0.51,9.886662847,2.3135,0,2.3135,7.56,0.51,7.577182854
01/03/2020 21:30,9.745,0.51,9.75833618,1.495,0,1.495,8.25,0.51,8.265748605,9.465,0.57,9.4821477,1.495,0,1.495,7.97,0.57,7.990356688
01/03/2020 22:00,9.2395,0.56,9.256455058,0.2395,0,0.2395,9,0.56,9.017405392,9.0095,0.66,9.033642136,0.2395,0,0.2395,8.77,0.66,8.7947996
01/03/2020 22:30,8.6245,0.91,8.672375698,0.1345,0,0.1345,8.49,0.91,8.538629867,8.4545,0.66,8.4802223,0.1345,0,0.1345,8.32,0.66,8.346136831
01/03/2020 23:00,8.255,0.78,8.291768509,0.035,0,0.035,8.22,0.78,8.256924367,8.085,0.92,8.137175493,0.035,0,0.035,8.05,0.92,8.102400879
01/03/2020 23:30,8.292,0.71,8.322341257,0.032,0,0.032,8.26,0.71,8.290458371,8.082,0.84,8.125535305,0.032,0,0.032,8.05,0.84,8.093707432
02/03/2020 00:00,8.215,0.76,8.250080303,0.035,0,0.035,8.18,0.76,8.215229759,8.035,0.89,8.084140338,0.035,0,0.035,8,0.89,8.049354011
02/03/2020 00:30,9.875,0.61,9.893822568,0.035,0,0.035,9.84,0.61,9.85888939,9.575,0.71,9.601287674,0.035,0,0.035,9.54,0.71,9.566383852
02/03/2020 01:00,10.3195,0.61,10.33751325,0.0195,0,0.0195,10.3,0.61,10.3180473,9.9795,0.71,10.0047249,0.0195,0,0.0195,9.96,0.71,9.985274157
02/03/2020 01:30,10.372,0.51,10.384531,0.982,0,0.982,9.39,0.51,9.403839641,10.072,0.62,10.09106456,0.982,0,0.982,9.09,0.62,9.11111958
02/03/2020 02:00,10.2455,0.51,10.25818552,1.6655,0,1.6655,8.58,0.51,8.595143978,9.9855,0.62,10.00472939,1.6655,0,1.6655,8.32,0.62,8.34306898
02/03/2020 02:30,10.195,0.51,10.20774828,1.845,0,1.845,8.35,0.51,8.365560352,9.915,0.62,9.934365858,1.845,0,1.845,8.07,0.62,8.093781564
02/03/2020 03:00,9.936,0.62,9.955325007,3.696,0,3.696,6.24,0.62,6.270725636,9.696,0.51,9.709403483,3.696,0,3.696,6,0.51,6.02163599
02/03/2020 03:30,9.649,0.51,9.66246868,1.989,0,1.989,7.66,0.51,7.676959033,9.389,0.57,9.406286249,1.989,0,1.989,7.4,0.57,7.421920237
02/03/2020 04:00,9.316,0.57,9.333421452,1.076,0,1.076,8.24,0.57,8.259691278,9.056,0.72,9.08457682,1.076,0,1.076,7.98,0.72,8.012415366
02/03/2020 04:30,8.999,0.61,9.019650825,1.639,0,1.639,7.36,0.61,7.38523527,8.769,0.72,8.798509021,1.639,0,1.639,7.13,0.72,7.166261229
02/03/2020 05:00,8.7415,0.57,8.760064055,3.0615,0,3.0615,5.68,0.57,5.708528707,8.5315,0.72,8.561827623,3.0615,0,3.0615,5.47,0.72,5.517182252
02/03/2020 05:30,8.9745,0.21,8.976956625,6.5145,0,6.5145,2.46,0.21,2.468947144,8.8345,0.58,8.853518524,6.5145,0,6.5145,2.32,0.58,2.391401263
02/03/2020 06:00,9.1855,0.63,9.207079355,7.1255,0,7.1255,2.06,0.63,2.154181979,8.9755,0.58,8.99422038,7.1255,0,7.1255,1.85,0.58,1.938788281
02/03/2020 06:30,10.0495,-0.51,10.06243262,7.0595,0,7.0595,2.99,-0.51,3.033183146,9.7895,0.38,9.796872473,7.0595,0,7.0595,2.73,0.38,2.75632001
02/03/2020 07:00,10.9505,-0.62,10.96803767,5.9005,0,5.9005,5.05,-0.62,5.087917059,10.6405,-0.59,10.65684476,5.9005,0,5.9005,4.74,-0.59,4.776578273
02/03/2020 07:30,10.9415,-0.62,10.95905207,5.2015,0,5.2015,5.74,-0.62,5.773387221,10.6115,-0.53,10.6247274,5.2015,0,5.2015,5.41,-0.53,5.43589919
02/03/2020 08:00,10.9175,-0.62,10.93509059,6.7175,0,6.7175,4.2,-0.62,4.245515281,10.6875,-0.53,10.70063345,6.7175,0,6.7175,3.97,-0.53,4.005221592
02/03/2020 08:30,10.595,-0.47,10.60541961,7.675,0,7.675,2.92,-0.47,2.957583473,10.515,-0.81,10.54615214,7.675,0,7.675,2.84,-0.81,2.953252444
02/03/2020 09:00,10.175,-0.57,10.1909531,7.915,0,7.915,2.26,-0.57,2.330772404,10.185,-0.53,10.19878056,7.915,0,7.915,2.27,-0.53,2.331051265
02/03/2020 09:30,10.146,-0.53,10.15983346,7.156,0,7.156,2.99,-0.53,3.036609952,9.986,-0.66,10.00778677,7.156,0,7.156,2.83,-0.66,2.905942188
02/03/2020 10:00,10.072,-0.6,10.0898555,6.192,0,6.192,3.88,-0.6,3.926117675,10.222,-0.59,10.23901284,6.192,0,6.192,4.03,-0.59,4.072959612
02/03/2020 10:30,9.815,-0.53,9.829299314,6.195,0,6.195,3.62,-0.53,3.658592626,9.805,-0.51,9.818254682,6.195,0,6.195,3.61,-0.51,3.645846952
02/03/2020 11:00,8.9405,-1.04,9.000785535,11.6405,0,11.6405,-2.7,-1.04,2.893371736,9.2405,-0.93,9.287181502,11.6405,0,11.6405,-2.4,-0.93,2.573888109
02/03/2020 11:30,8.832,-1.26,8.921424998,13.932,0,13.932,-5.1,-1.26,5.253341794,9.292,-1.15,9.362892929,13.932,0,13.932,-4.64,-1.15,4.780387014
02/03/2020 12:00,8.7255,-1.47,8.848460332,15.0355,0,15.0355,-6.31,-1.47,6.478965967,9.0755,-1.33,9.172436985,15.0355,0,15.0355,-5.96,-1.33,6.106594796
02/03/2020 12:30,8.666,-1.22,8.751454508,13.226,0,13.226,-4.56,-1.22,4.720381341,9.026,-1.08,9.09038371,13.226,0,13.226,-4.2,-1.08,4.33663464
02/03/2020 13:00,9.1465,-1.72,9.306818052,16.0265,0,16.0265,-6.88,-1.72,7.091741676,9.7165,-1.61,9.84898331,16.0265,0,16.0265,-6.31,-1.61,6.51215786
02/03/2020 13:30,10.1245,-1.51,10.23648378,14.2845,0,14.2845,-4.16,-1.51,4.425573409,10.6245,-1.61,10.74579454,14.2845,0,14.2845,-3.66,-1.61,3.998462204
02/03/2020 14:00,9.977,-1.91,10.1581804,15.727,0,15.727,-5.75,-1.91,6.058927298,10.547,-1.8,10.69949574,15.727,0,15.727,-5.18,-1.8,5.483830778
02/03/2020 14:30,9.8065,-2.18,10.04588683,16.1865,0,16.1865,-6.38,-2.18,6.742165824,10.2965,-2.09,10.50647478,16.1865,0,16.1865,-5.89,-2.09,6.249815997
02/03/2020 15:00,10.071,-2.02,10.27158415,14.701,0,14.701,-4.63,-2.02,5.051465134,10.401,-1.91,10.57491849,14.701,0,14.701,-4.3,-1.91,4.705114239
02/03/2020 15:30,10.3915,-1.66,10.52325388,12.3215,0,12.3215,-1.93,-1.66,2.54568262,10.5015,-1.53,10.61237025,12.3215,0,12.3215,-1.82,-1.53,2.377666924
02/03/2020 16:00,10.3685,-1.74,10.51348621,13.6885,0,13.6885,-3.32,-1.74,3.748332963,10.6085,-1.64,10.73451779,13.6885,0,13.6885,-3.08,-1.64,3.489412558
02/03/2020 16:30,11.8745,-2.21,12.07840429,11.0145,0,11.0145,0.86,-2.21,2.371434165,11.8545,-0.73,11.87695543,11.0145,0,11.0145,0.84,-0.73,1.112879149
02/03/2020 17:00,12.784,-1.6,12.8837361,9.544,0,9.544,3.24,-1.6,3.61353013,12.554,-1.42,12.63405382,9.544,0,9.544,3.01,-1.42,3.328137617
02/03/2020 17:30,13.1715,-1.33,13.23847847,7.3715,0,7.3715,5.8,-1.33,5.950537791,12.8615,-1.15,12.91281078,7.3715,0,7.3715,5.49,-1.15,5.609153234
02/03/2020 18:00,13.6245,-1.53,13.71013859,7.7145,0,7.7145,5.91,-1.53,6.10483415,13.3045,-1.34,13.37181066,7.7145,0,7.7145,5.59,-1.34,5.748364985
02/03/2020 18:30,14.107,-1.27,14.16405129,5.337,0,5.337,8.77,-1.27,8.861478432,13.797,-1.07,13.8384287,5.337,0,5.337,8.46,-1.07,8.527397024
02/03/2020 19:00,14.52,-1.78,14.62869782,8.19,0,8.19,6.33,-1.78,6.575507585,14.19,-1.59,14.27880247,8.19,0,8.19,6,-1.59,6.207100773
02/03/2020 19:30,14.303,-1.68,14.40132664,7.863,0,7.863,6.44,-1.68,6.655524021,14.003,-1.49,14.08204918,7.863,0,7.863,6.14,-1.49,6.318203859
02/03/2020 20:00,13.8785,-1.45,13.95404107,9.4385,0,9.4385,4.44,-1.45,4.670770814,13.6385,-1.99,13.78291632,9.4385,0,9.4385,4.2,-1.99,4.647590774
02/03/2020 20:30,13.4865,-1.74,13.59828233,9.5265,0,9.5265,3.96,-1.74,4.325413275,13.2365,-1.59,13.33165527,9.5265,0,9.5265,3.71,-1.59,4.036359746
02/03/2020 21:00,13.06,-1.61,13.15886393,9.21,0,9.21,3.85,-1.61,4.173080397,12.82,-1.48,12.90514626,9.21,0,9.21,3.61,-1.48,3.901602235
02/03/2020 21:30,12.5085,-1.61,12.61168792,9.3485,0,9.3485,3.16,-1.61,3.546505322,12.3085,-1.48,12.39715985,9.3485,0,9.3485,2.96,-1.48,3.309380607
02/03/2020 22:00,11.9255,-1.42,12.00974397,8.8855,0,8.8855,3.04,-1.42,3.355294324,11.7455,-1.29,11.81612755,8.8855,0,8.8855,2.86,-1.29,3.137467131
02/03/2020 22:30,11.2435,-1.08,11.29525087,6.7035,0,6.7035,4.54,-1.08,4.666690476,11.1035,-0.95,11.14406623,6.7035,0,6.7035,4.4,-0.95,4.501388675
02/03/2020 23:00,10.7945,-0.88,10.83031072,5.9545,0,5.9545,4.84,-0.88,4.91934955,10.6645,-0.75,10.69084002,5.9545,0,5.9545,4.71,-0.75,4.769339577
02/03/2020 23:30,10.816,-0.83,10.84779959,5.096,0,5.096,5.72,-0.83,5.779904844,10.706,-0.69,10.72821215,5.096,0,5.096,5.61,-0.69,5.652273879
03/03/2020 00:00,10.829,-1.06,10.88075553,6.559,0,6.559,4.27,-1.06,4.399602255,10.709,-0.93,10.74930607,6.559,0,6.559,4.15,-0.93,4.252928403
03/03/2020 00:30,12.1895,-0.93,12.22492578,4.7295,0,4.7295,7.46,-0.93,7.517745673,11.9495,-0.78,11.97493007,4.7295,0,4.7295,7.22,-0.78,7.262010741
03/03/2020 01:00,12.588,-0.71,12.60800714,2.518,0,2.518,10.07,-0.71,10.09499876,12.298,-0.74,12.32024367,2.518,0,2.518,9.78,-0.74,9.807955954
03/03/2020 01:30,12.4835,-0.71,12.50367435,3.4135,0,3.4135,9.07,-0.71,9.097746974,12.1735,-0.69,12.19303909,3.4135,0,3.4135,8.76,-0.69,8.787132638
03/03/2020 02:00,12.296,-0.91,12.32962757,5.106,0,5.106,7.19,-0.91,7.247358139,11.976,-0.69,11.99586079,5.106,0,5.106,6.87,-0.69,6.904563708
03/03/2020 02:30,12.728,-0.91,12.76048918,3.568,0,3.568,9.16,-0.91,9.205090983,12.418,-0.74,12.4400291,3.568,0,3.568,8.85,-0.74,8.880883965
03/03/2020 03:00,12.2105,-0.97,12.24896772,5.2005,0,5.2005,7.01,-0.97,7.076793059,11.9305,-0.81,11.95796514,5.2005,0,5.2005,6.73,-0.81,6.778569171
03/03/2020 03:30,11.795,-0.77,11.82010681,4.645,0,4.645,7.15,-0.77,7.191342017,11.525,-0.61,11.54113188,4.645,0,4.645,6.88,-0.61,6.906989214
03/03/2020 04:00,11.322,-0.56,11.33584068,4.432,0,4.432,6.89,-0.56,6.912720159,11.052,-0.51,11.06376084,4.432,0,4.432,6.62,-0.51,6.639615953
03/03/2020 04:30,11.1995,-0.78,11.22662907,6.1695,0,6.1695,5.03,-0.78,5.090117877,10.9295,-0.66,10.94940958,6.1695,0,6.1695,4.76,-0.66,4.805538471
03/03/2020 05:00,10.868,-0.64,10.886828,3.928,0,3.928,6.94,-0.64,6.969447611,10.618,-0.66,10.63849256,3.928,0,3.928,6.69,-0.66,6.722477222
03/03/2020 05:30,10.8795,-0.68,10.90073026,1.7895,0,1.7895,9.09,-0.68,9.115399059,10.6295,-0.56,10.64424118,1.7895,0,1.7895,8.84,-0.56,8.857719797
03/03/2020 06:00,10.801,-0.57,10.81602982,1.921,0,1.921,8.88,-0.57,8.898275114,10.531,0.1,10.53147478,1.921,0,1.921,8.61,0.1,8.610580701
03/03/2020 06:30,11.1515,3.19,11.59879529,1.9815,0,1.9815,9.17,3.19,9.709016428,11.2215,-3.33,11.70516819,1.9815,0,1.9815,9.24,-3.33,9.821736099
03/03/2020 07:00,11.865,2.88,12.20953009,1.865,0,1.865,10,2.88,10.40645953,11.925,-3.56,12.44504821,1.865,0,1.865,10.06,-3.56,10.67132607
03/03/2020 07:30,12.129,0.45,12.13734489,2.459,0,2.459,9.67,0.45,9.680464865,11.899,-2.31,12.12115098,2.459,0,2.459,9.44,-2.31,9.71852355
03/03/2020 08:00,12.1685,-0.91,12.20247894,4.4985,0,4.4985,7.67,-0.91,7.723794404,11.8385,-0.77,11.86351475,4.4985,0,4.4985,7.34,-0.77,7.380277773
03/03/2020 08:30,12.2325,-0.64,12.24923084,1.9125,0,1.9125,10.32,-0.64,10.33982592,11.9425,-0.54,11.95470227,1.9125,0,1.9125,10.03,-0.54,10.04452587
03/03/2020 09:00,12.1235,-0.69,12.14311954,2.5635,0,2.5635,9.56,-0.69,9.584868283,11.8335,-0.54,11.84581455,2.5635,0,2.5635,9.27,-0.54,9.285714835
03/03/2020 09:30,11.325,-0.48,11.33516762,4.245,0,4.245,7.08,-0.48,7.096252532,11.295,-1.27,11.3661746,4.245,0,4.245,7.05,-1.27,7.163476809
03/03/2020 10:00,11.0285,0.61,11.04535704,5.3385,0,5.3385,5.69,0.61,5.722604302,11.1185,-2.45,11.38523352,5.3385,0,5.3385,5.78,-2.45,6.277810128
03/03/2020 10:30,10.988,-0.77,11.01494639,7.458,0,7.458,3.53,-0.77,3.61300429,10.998,-0.68,11.01900195,7.458,0,7.458,3.54,-0.68,3.604719129
03/03/2020 11:00,10.0875,-0.96,10.13307733,9.9075,0,9.9075,0.18,-0.96,0.976729236,10.5275,-0.68,10.54943867,9.9075,0,9.9075,0.62,-0.68,0.920217366
03/03/2020 11:30,10.135,-0.9,10.17488206,9.565,0,9.565,0.57,-0.9,1.065316854,10.475,-0.79,10.50474774,9.565,0,9.565,0.91,-0.79,1.205072612
03/03/2020 12:00,10.0605,-0.98,10.10811853,9.4905,0,9.4905,0.57,-0.98,1.133710721,10.4605,-0.87,10.49661661,9.4905,0,9.4905,0.97,-0.87,1.302996546
03/03/2020 12:30,10.432,-0.98,10.47793033,9.122,0,9.122,1.31,-0.98,1.636001222,10.682,-0.87,10.7173702,9.122,0,9.122,1.56,-0.87,1.786197078
03/03/2020 13:00,10.035,-0.73,10.06151703,9.125,0,9.125,0.91,-0.73,1.166619047,10.355,-0.65,10.37538072,9.125,0,9.125,1.23,-0.65,1.391186544
03/03/2020 13:30,9.811,-0.62,9.830570736,8.531,0,8.531,1.28,-0.62,1.422251736,10.091,-0.57,10.10708568,8.531,0,8.531,1.56,-0.57,1.660873264
03/03/2020 14:00,9.388,-0.66,9.411171234,9.278,0,9.278,0.11,-0.66,0.669103878,9.838,-0.57,9.854498668,9.278,0,9.278,0.56,-0.57,0.79906195
03/03/2020 14:30,9.0345,-0.66,9.058575509,9.2145,0,9.2145,-0.18,-0.66,0.684105255,9.7145,-0.57,9.731208057,9.2145,0,9.2145,0.5,-0.57,0.758221603
03/03/2020 15:00,8.8095,-0.66,8.834188715,9.4295,0,9.4295,-0.62,-0.66,0.905538514,9.3095,-0.57,9.326933593,9.4295,0,9.4295,-0.12,-0.57,0.582494635
03/03/2020 15:30,9.8095,-0.56,9.825471503,8.0295,0,8.0295,1.78,-0.56,1.86601179,9.9395,-0.57,9.955830465,8.0295,0,8.0295,1.91,-0.57,1.993238571
03/03/2020 16:00,9.8365,-0.56,9.852427734,6.2465,0,6.2465,3.59,-0.56,3.633414372,9.9065,-0.51,9.919619058,6.2465,0,6.2465,3.66,-0.51,3.695361958
03/03/2020 16:30,10.5355,-0.74,10.56145635,4.9855,0,4.9855,5.55,-0.74,5.599116002,10.3855,-0.65,10.40582098,4.9855,0,4.9855,5.4,-0.65,5.438979684
03/03/2020 17:00,11.471,-0.3,11.47492227,3.041,0,3.041,8.43,-0.3,8.435336389,11.271,-0.93,11.30930329,3.041,0,3.041,8.23,-0.93,8.282378885
03/03/2020 17:30,11.951,-0.62,11.96707153,2.541,0,2.541,9.41,-0.62,9.430402961,11.711,-0.53,11.72298686,2.541,0,2.541,9.17,-0.53,9.185303479
03/03/2020 18:00,12.558,-0.18,12.55928995,1.158,0,1.158,11.4,-0.18,11.40142096,12.248,-2.92,12.591263,1.158,0,1.158,11.09,-2.92,11.46797715
03/03/2020 18:30,13.286,-0.64,13.30140579,0.696,0,0.696,12.59,-0.64,12.60625638,12.906,-0.5,12.91568179,0.696,0,0.696,12.21,-0.5,12.22023322
03/03/2020 19:00,13.5565,-0.64,13.57159874,0.5265,0,0.5265,13.03,-0.64,13.04570811,13.1665,-0.5,13.17599037,0.5265,0,0.5265,12.64,-0.5,12.64988537
03/03/2020 19:30,13.324,-0.55,13.33534686,0.114,0,0.114,13.21,-0.55,13.2214447,12.944,-0.5,12.95365338,0.114,0,0.114,12.83,-0.5,12.83973909
03/03/2020 20:00,12.619,-0.5,12.62890181,0.279,0,0.279,12.34,-0.5,12.35012551,12.259,0,12.259,0.279,0,0.279,11.98,0,11.98
03/03/2020 20:30,12.08,-0.5,12.09034325,0.44,0,0.44,11.64,-0.5,11.65073388,11.75,0.51,11.76106288,0.44,0,0.44,11.31,0.51,11.32149283
03/03/2020 21:00,11.845,-0.5,11.85554828,0.335,0,0.335,11.51,-0.5,11.520855,11.525,0,11.525,0.335,0,0.335,11.19,0,11.19
03/03/2020 21:30,11.3135,0,11.3135,0.2135,0,0.2135,11.1,0,11.1,11.0135,0,11.0135,0.2135,0,0.2135,10.8,0,10.8
03/03/2020 22:00,10.813,0.51,10.82502051,0.193,0,0.193,10.62,0.51,10.63223871,10.543,0.55,10.55733626,0.193,0,0.193,10.35,0.55,10.36460322
03/03/2020 22:30,9.9955,3.39,10.55472028,0.3955,0,0.3955,9.6,3.39,10.18096754,9.8255,-3.03,10.28208881,0.3955,0,0.3955,9.43,-3.03,9.904837202
03/03/2020 23:00,9.54,0.63,9.560779257,0.85,0,0.85,8.69,0.63,8.712806666,9.34,0.66,9.36329002,0.85,0,0.85,8.49,0.66,8.515615069
03/03/2020 23:30,9.5275,0.55,9.543361895,0.7675,0,0.7675,8.76,0.55,8.777249,9.3375,0.66,9.36079624,0.7675,0,0.7675,8.57,0.66,8.595376664
04/03/2020 00:00,9.542,0.55,9.557837831,1.262,0,1.262,8.28,0.55,8.298246803,9.342,0.66,9.365285046,1.262,0,1.262,8.08,0.66,8.106910632
04/03/2020 00:30,11.1405,0,11.1405,0.5905,0,0.5905,10.55,0,10.55,10.8505,0.55,10.86443051,0.5905,0,0.5905,10.26,0.55,10.27473114
04/03/2020 01:00,11.6415,0.51,11.65266589,0.2015,0,0.2015,11.44,0.51,11.45136236,11.3415,0.51,11.35296095,0.2015,0,0.2015,11.14,0.51,11.15166804
04/03/2020 01:30,11.676,0.57,11.68990488,0.016,0,0.016,11.66,0.57,11.67392393,11.366,0.51,11.37743627,0.016,0,0.016,11.35,0.51,11.36145237
04/03/2020 02:00,11.2795,0.57,11.29389305,0.1695,0,0.1695,11.11,0.57,11.12461235,10.9795,0.51,10.99133842,0.1695,0,0.1695,10.81,0.51,10.82202384
04/03/2020 02:30,11.2145,0.51,11.2260906,0.6045,0,0.6045,10.61,0.51,10.62225023,10.9145,0.63,10.93266712,0.6045,0,0.6045,10.31,0.63,10.32923037
04/03/2020 03:00,10.8235,0.57,10.83849862,1.2235,0,1.2235,9.6,0.57,9.616906987,10.5335,0.51,10.5458391,1.2235,0,1.2235,9.31,0.51,9.323958387
04/03/2020 03:30,10.3835,0.51,10.39601713,0.9535,0,0.9535,9.43,0.51,9.443781022,10.1135,0.51,10.12635089,0.9535,0,0.9535,9.16,0.51,9.174186612
04/03/2020 04:00,10.1715,0.51,10.1842777,1.0115,0,1.0115,9.16,0.51,9.174186612,9.9215,0.51,9.93459925,1.0115,0,1.0115,8.91,0.51,8.924584024
04/03/2020 04:30,9.7205,0.51,9.733869747,1.6705,0,1.6705,8.05,0.51,8.066139101,9.4905,0.51,9.504193298,1.6705,0,1.6705,7.82,0.51,7.836612789
04/03/2020 05:00,9.3745,0.51,9.38836249,2.4645,0,2.4645,6.91,0.51,6.928794989,9.1845,0.59,9.203430896,2.4645,0,2.4645,6.72,0.59,6.745850576
04/03/2020 05:30,9.2035,3.61,9.886177838,2.9435,0,2.9435,6.26,3.61,7.226319949,9.3235,-2.54,9.663294068,2.9435,0,2.9435,6.38,-2.54,6.867022644
04/03/2020 06:00,9.568,3.41,10.15749595,4.378,0,4.378,5.19,3.41,6.210008052,9.678,-2.93,10.11180419,4.378,0,4.378,5.3,-2.93,6.055980515
04/03/2020 06:30,10.5015,2.34,10.75904746,5.3615,0,5.3615,5.14,2.34,5.647583554,10.3815,-3.04,10.8174462,5.3615,0,5.3615,5.02,-3.04,5.868730698
04/03/2020 07:00,11.723,-1,11.76557389,7.513,0,7.513,4.21,-1,4.327135311,11.513,-0.98,11.55463409,7.513,0,7.513,4,-0.98,4.11830062
04/03/2020 07:30,12.411,-1.86,12.54960242,9.851,0,9.851,2.56,-1.86,3.164364075,12.171,-1.69,12.28777201,9.851,0,9.851,2.32,-1.69,2.870278732
04/03/2020 08:00,12.4785,-1.78,12.60481504,9.3985,0,9.3985,3.08,-1.78,3.557358571,12.2285,-1.62,12.33533997,9.3985,0,9.3985,2.83,-1.62,3.260874116
04/03/2020 08:30,12.5815,-1.87,12.71971078,9.5315,0,9.5315,3.05,-1.87,3.57762491,12.2915,-1.7,12.40850403,9.5315,0,9.5315,2.76,-1.7,3.241542843
04/03/2020 09:00,12.4885,-1.93,12.63675323,9.4385,0,9.4385,3.05,-1.93,3.609348972,12.1385,-1.77,12.26686929,9.4385,0,9.4385,2.7,-1.77,3.228451641
04/03/2020 09:30,12.141,-1.42,12.22375887,7.691,0,7.691,4.45,-1.42,4.671070541,11.851,-1.26,11.91779346,7.691,0,7.691,4.16,-1.26,4.346630879
04/03/2020 10:00,11.8735,-1.06,11.92072155,5.1235,0,5.1235,6.75,-1.06,6.832722737,11.6535,-0.92,11.68975886,5.1235,0,5.1235,6.53,-0.92,6.594490124
04/03/2020 10:30,11.5555,-0.63,11.5726609,2.3355,0,2.3355,9.22,-0.63,9.241498796,11.4055,-0.53,11.41780759,2.3355,0,2.3355,9.07,-0.53,9.085471919
04/03/2020 11:00,11.5265,-0.63,11.54370401,1.3765,0,1.3765,10.15,-0.63,10.16953293,11.4365,-0.53,11.44877427,1.3765,0,1.3765,10.06,-0.53,10.07395156
04/03/2020 11:30,11.6195,-1.08,11.66958355,5.9795,0,5.9795,5.64,-1.08,5.742473335,11.6395,-0.95,11.6782045,5.9795,0,5.9795,5.66,-0.95,5.739172414
04/03/2020 12:00,11.7355,-1.29,11.80618737,8.4255,0,8.4255,3.31,-1.29,3.552492083,11.8755,-1.16,11.93201996,8.4255,0,8.4255,3.45,-1.16,3.63979395
04/03/2020 12:30,11.4865,-1.41,11.57271715,10.1765,0,10.1765,1.31,-1.41,1.924629835,11.8865,-1.3,11.95737773,10.1765,0,10.1765,1.71,-1.3,2.148045623
04/03/2020 13:00,11.3505,-1.51,11.4505,9.4005,0,9.4005,1.95,-1.51,2.466292764,11.6105,-1.4,11.69460176,9.4005,0,9.4005,2.21,-1.4,2.616123086
04/03/2020 13:30,11.6055,-1.76,11.73819536,10.3755,0,10.3755,1.23,-1.76,2.147207489,11.7855,-1.65,11.9004416,10.3755,0,10.3755,1.41,-1.65,2.17039167
04/03/2020 14:00,11.734,-1.76,11.86525836,9.344,0,9.344,2.39,-1.76,2.968113879,11.954,-1.65,12.06733674,9.344,0,9.344,2.61,-1.65,3.087814761
04/03/2020 14:30,11.8225,-1.92,11.97739146,9.4325,0,9.4325,2.39,-1.92,3.065697311,11.8925,-1.79,12.02645651,9.4325,0,9.4325,2.46,-1.79,3.042318195
04/03/2020 15:00,11.7755,-1.55,11.87707457,7.5955,0,7.5955,4.18,-1.55,4.45812741,11.7455,-1.42,11.83102575,7.5955,0,7.5955,4.15,-1.42,4.386217049
04/03/2020 15:30,10.046,-0.89,10.0853466,6.786,0,6.786,3.26,-0.89,3.379304662,9.926,-0.75,9.95429435,6.786,0,6.786,3.14,-0.75,3.22832774
04/03/2020 16:00,10.396,-0.81,10.42750766,6.626,0,6.626,3.77,-0.81,3.856034232,10.226,-0.75,10.25346654,6.626,0,6.626,3.6,-0.75,3.677295202
04/03/2020 16:30,10.697,-0.56,10.71164829,5.577,0,5.577,5.12,-0.56,5.150533953,10.447,-0.52,10.45993351,5.577,0,5.577,4.87,-0.52,4.897683126
04/03/2020 17:00,11.061,-0.51,11.07275128,3.651,0,3.651,7.41,-0.51,7.427529872,10.791,-0.66,10.81116465,3.651,0,3.651,7.14,-0.66,7.170439317
04/03/2020 17:30,11.4245,-0.68,11.44471932,2.5445,0,2.5445,8.88,-0.68,8.905997979,11.1045,-0.57,11.11911958,2.5445,0,2.5445,8.56,-0.57,8.578956813
04/03/2020 18:00,11.8065,-0.63,11.82329659,1.1465,0,1.1465,10.66,-0.63,10.6786001,11.4665,-0.5,11.47739614,1.1465,0,1.1465,10.32,-0.5,10.3321053
04/03/2020 18:30,12.381,-0.5,12.391092,0.251,0,0.251,12.13,-0.5,12.14030066,11.671,0.69,11.69137892,0.251,0,0.251,11.42,0.69,11.44082602
04/03/2020 19:00,12.2935,2.99,12.6518869,0.1635,0,0.1635,12.13,2.99,12.49307808,11.9535,-3.28,12.39534438,0.1635,0,0.1635,11.79,-3.28,12.23774898
04/03/2020 19:30,11.903,3.03,12.28260188,0.323,0,0.323,11.58,3.03,11.96984962,11.543,-3.33,12.01373169,0.323,0,0.323,11.22,-3.33,11.70373017
04/03/2020 20:00,11.544,0,11.544,0.104,0,0.104,11.44,0,11.44,10.844,0.52,10.85646057,0.104,0,0.104,10.74,0.52,10.75258109
04/03/2020 20:30,11.1845,0.59,11.2000509,0.0145,0,0.0145,11.17,0.59,11.18557106,10.4845,0.52,10.49738731,0.0145,0,0.0145,10.47,0.52,10.48290513
04/03/2020 21:00,10.8035,0.51,10.81553107,0.0135,0,0.0135,10.79,0.51,10.8020461,10.1635,0.57,10.17947112,0.0135,0,0.0135,10.15,0.57,10.16599233
04/03/2020 21:30,10.1835,0.51,10.19626266,0.0135,0,0.0135,10.17,0.51,10.18277958,9.5935,0.57,9.610418422,0.0135,0,0.0135,9.58,0.57,9.596942221
04/03/2020 22:00,9.5625,1.37,9.660140074,0.0525,0,0.0525,9.51,1.37,9.608173604,9.0825,0.15,9.083738561,0.0525,0,0.0525,9.03,0.15,9.031245761
04/03/2020 22:30,8.901,0.73,8.930884671,0.001,0,0.001,8.9,0.73,8.929888017,8.421,0.88,8.466855438,0.001,0,0.001,8.42,0.88,8.465860854
04/03/2020 23:00,8.422,0.78,8.458042563,0.002,0,0.002,8.42,0.78,8.456051088,8.212,0.88,8.259015922,0.002,0,0.002,8.21,0.88,8.25702731
04/03/2020 23:30,8.3155,0.56,8.334335021,0.1355,0,0.1355,8.18,0.56,8.199146297,8.1255,0.67,8.153076122,0.1355,0,0.1355,7.99,0.67,8.018042155
05/03/2020 00:00,8.2,0.56,8.219099707,0.58,0,0.58,7.62,0.56,7.640549718,7.99,0.67,8.018042155,0.58,0,0.58,7.41,0.67,7.440228491
05/03/2020 00:30,9.695,0.51,9.708404864,0.475,0,0.475,9.22,0.51,9.234094433,9.395,0.55,9.411085219,0.475,0,0.475,8.92,0.55,8.936940192
05/03/2020 01:00,10.3035,0.4,10.31126143,0.2435,0,0.2435,10.06,0.4,10.06794915,9.9635,0.55,9.978668862,0.2435,0,0.2435,9.72,0.55,9.735548264
05/03/2020 01:30,10.3685,0.51,10.38103522,0.0985,0,0.0985,10.27,0.51,10.2826553,10.0385,0.55,10.0535557,0.0985,0,0.0985,9.94,0.55,9.955204669
05/03/2020 02:00,10.0115,0.57,10.02771321,0.6915,0,0.6915,9.32,0.57,9.337413989,9.7015,0.55,9.717077866,0.6915,0,0.6915,9.01,0.55,9.026771294
05/03/2020 02:30,9.917,0.57,9.933367455,2.507,0,2.507,7.41,0.57,7.431890742,9.587,0.51,9.600555661,2.507,0,2.507,7.08,0.51,7.098344878
05/03/2020 03:00,9.4675,3.45,10.07651012,2.7975,0,2.7975,6.67,3.45,7.50942075,9.1875,0.2,9.189676613,2.7975,0,2.7975,6.39,0.2,6.393129124
05/03/2020 03:30,9.2075,0.2,9.209671886,2.0475,0,2.0475,7.16,0.2,7.162792751,8.9275,0.51,8.942055482,2.0475,0,2.0475,6.88,0.51,6.89887672
05/03/2020 04:00,9.0365,0.51,9.050880192,1.4665,0,1.4665,7.57,0.51,7.587160207,8.7765,0.59,8.796309013,1.4665,0,1.4665,7.31,0.59,7.333771199
05/03/2020 04:30,8.7315,0.51,8.746381666,1.9215,0,1.9215,6.81,0.51,6.829070215,8.4915,0.59,8.511972289,1.9215,0,1.9215,6.57,0.59,6.596438433
05/03/2020 05:00,8.502,0.51,8.517282665,2.442,0,2.442,6.06,0.51,6.081422531,8.272,0.59,8.293014169,2.442,0,2.442,5.83,0.59,5.859778153
05/03/2020 05:30,8.6695,-0.52,8.685080901,4.8895,0,4.8895,3.78,-0.52,3.81559956,8.4395,0.43,8.45044734,4.8895,0,4.8895,3.55,0.43,3.575947427
05/03/2020 06:00,9.1005,-0.52,9.11534422,5.4005,0,5.4005,3.7,-0.52,3.736361867,8.8705,-0.58,8.889441504,5.4005,0,5.4005,3.47,-0.58,3.518138712
05/03/2020 06:30,9.829,-0.61,9.847910489,6.559,0,6.559,3.27,-0.61,3.326409476,9.579,-0.54,9.594208722,6.559,0,6.559,3.02,-0.54,3.067898303
05/03/2020 07:00,10.7335,-1.06,10.7857138,8.0135,0,8.0135,2.72,-1.06,2.919246478,10.4635,-0.88,10.50043962,8.0135,0,8.0135,2.45,-0.88,2.603247971
05/03/2020 07:30,11.024,-1.46,11.12025971,9.384,0,9.384,1.64,-1.46,2.195723116,10.754,-1.29,10.83109487,9.384,0,9.384,1.37,-1.29,1.8817545
05/03/2020 08:00,11.399,-1.76,11.53407131,10.659,0,10.659,0.74,-1.76,1.909240687,11.069,-1.59,11.18261423,10.659,0,10.659,0.41,-1.59,1.642010962
05/03/2020 08:30,10.809,-1.94,10.98171576,11.309,0,11.309,-0.5,-1.94,2.003397115,10.729,-1.77,10.87402138,11.309,0,11.309,-0.58,-1.77,1.862605702
05/03/2020 09:00,10.862,-4.01,11.57856399,11.462,0,11.462,-0.6,-4.01,4.054639318,10.752,0.35,10.75769511,11.462,0,11.462,-0.71,0.35,0.791580697
05/03/2020 09:30,11.0165,-1.7,11.14689518,11.8965,0,11.8965,-0.88,-1.7,1.91426226,10.8565,-1.49,10.9582705,11.8965,0,11.8965,-1.04,-1.49,1.817058062
05/03/2020 10:00,10.9645,-1.54,11.07212086,11.6345,0,11.6345,-0.67,-1.54,1.679434429,10.8145,-1.34,10.89720195,11.6345,0,11.6345,-0.82,-1.34,1.570986951
05/03/2020 10:30,11.225,-1.54,11.33014673,11.305,0,11.305,-0.08,-1.54,1.542076522,10.835,-1.34,10.91754666,11.305,0,11.305,-0.47,-1.34,1.420035211
05/03/2020 11:00,11.236,-1.35,11.31681033,11.216,0,11.216,0.02,-1.35,1.35014814,10.866,-1.16,10.92774249,11.216,0,11.216,-0.35,-1.16,1.211651765
05/03/2020 11:30,10.626,-1.27,10.70162492,11.626,0,11.626,-1,-1.27,1.61644672,10.576,-1.08,10.63100071,11.626,0,11.626,-1.05,-1.08,1.506286825
05/03/2020 12:00,10.527,-1.27,10.60333103,12.147,0,12.147,-1.62,-1.27,2.058470306,10.527,-1.08,10.58225538,12.147,0,12.147,-1.62,-1.08,1.946997689
05/03/2020 12:30,10.258,-1.22,10.33029351,12.488,0,12.488,-2.23,-1.22,2.541908732,10.448,-1.08,10.50367098,12.488,0,12.488,-2.04,-1.08,2.308246087
05/03/2020 13:00,9.963,-2.31,10.2272904,12.733,0,12.733,-2.77,-2.31,3.606799135,10.183,-0.19,10.18477241,12.733,0,12.733,-2.55,-0.19,2.557068634
05/03/2020 13:30,9.724,-1.51,9.840542465,13.954,0,13.954,-4.23,-1.51,4.491436296,9.934,-1.37,10.02802353,13.954,0,13.954,-4.02,-1.37,4.247034259
05/03/2020 14:00,9.736,-1.51,9.85240052,13.456,0,13.456,-3.72,-1.51,4.014785175,9.926,-1.41,10.02564591,13.456,0,13.456,-3.53,-1.41,3.801184026
05/03/2020 14:30,9.475,-1.88,9.659711435,14.985,0,14.985,-5.51,-1.88,5.821898316,9.725,-1.73,9.877678118,14.985,0,14.985,-5.26,-1.73,5.537192429
05/03/2020 15:00,9.0715,-1.73,9.234988481,15.4115,0,15.4115,-6.34,-1.73,6.571795797,9.3615,-1.59,9.495566452,15.4115,0,15.4115,-6.05,-1.59,6.255445628
05/03/2020 15:30,9.4025,-1.44,9.512129428,13.8125,0,13.8125,-4.41,-1.44,4.639148629,9.6325,-1.3,9.719827995,13.8125,0,13.8125,-4.18,-1.3,4.377487864
05/03/2020 16:00,9.722,-1.31,9.809861569,13.642,0,13.642,-3.92,-1.31,4.133098112,9.752,-1.15,9.819572496,13.642,0,13.642,-3.89,-1.15,4.056426999
05/03/2020 16:30,10.1545,-1.2,10.22515869,12.1445,0,12.1445,-1.99,-1.2,2.323811524,10.1345,-1.05,10.18874822,12.1445,0,12.1445,-2.01,-1.05,2.267730143
05/03/2020 17:00,11.412,-0.75,11.43661856,9.032,0,9.032,2.38,-0.75,2.495375723,11.172,-0.67,11.19207237,9.032,0,9.032,2.14,-0.67,2.242431716
05/03/2020 17:30,11.7115,-0.53,11.72348635,5.2615,0,5.2615,6.45,-0.53,6.471738561,11.4515,-0.63,11.46881651,5.2615,0,5.2615,6.19,-0.63,6.221977178
05/03/2020 18:00,12.013,-0.53,12.02468582,4.603,0,4.603,7.41,-0.53,7.428929936,11.703,-0.63,11.71994492,4.603,0,4.603,7.1,-0.63,7.127895903
05/03/2020 18:30,12.3955,-0.59,12.40953344,3.3055,0,3.3055,9.09,-0.59,9.109127291,12.0255,-0.56,12.0385319,3.3055,0,3.3055,8.72,-0.56,8.737963149
05/03/2020 19:00,12.5095,-0.54,12.52114972,2.7395,0,2.7395,9.77,-0.54,9.784911854,12.1295,-0.5,12.13980108,2.7395,0,2.7395,9.39,-0.5,9.403302611
05/03/2020 19:30,12.2465,-0.63,12.26269392,1.7565,0,1.7565,10.49,-0.63,10.50890099,11.8765,-0.5,11.88702033,1.7565,0,1.7565,10.12,-0.5,10.13234425
05/03/2020 20:00,11.88,0,11.88,1.22,0,1.22,10.66,0,10.66,11.53,0.63,11.54719879,1.22,0,1.22,10.31,0.63,10.32923037
05/03/2020 20:30,11.3945,0,11.3945,0.7345,0,0.7345,10.66,0,10.66,11.0445,0.51,11.05626882,0.7345,0,0.7345,10.31,0.51,10.32260626
05/03/2020 21:00,11.0435,0.56,11.05768928,0.3835,0,0.3835,10.66,0.56,10.67469906,10.6935,0.57,10.7086807,0.3835,0,0.3835,10.31,0.57,10.32574453
05/03/2020 21:30,10.4565,0.49,10.4679746,0.1465,0,0.1465,10.31,0.49,10.32163747,10.1565,0.57,10.17248211,0.1465,0,0.1465,10.01,0.57,10.02621564
05/03/2020 22:00,9.9705,0.58,9.987355518,0.0605,0,0.0605,9.91,0.58,9.926958245,9.6805,0.57,9.697266638,0.0605,0,0.0605,9.62,0.57,9.636871899
05/03/2020 22:30,9.21,0.58,9.228244687,0.06,0,0.06,9.15,0.58,9.168364085,8.95,0.71,8.978117843,0.06,0,0.06,8.89,0.71,8.918307014
05/03/2020 23:00,8.7665,0.58,8.785665726,0.1865,0,0.1865,8.58,0.58,8.599581385,8.5465,0.71,8.575940896,0.1865,0,0.1865,8.36,0.71,8.390095351
05/03/2020 23:30,8.742,0.58,8.761219322,0.542,0,0.542,8.2,0.58,8.220486604,8.522,0.71,8.551525244,0.542,0,0.542,7.98,0.71,8.011522951
06/03/2020 00:00,8.5255,0.63,8.548745537,0.6755,0,0.6755,7.85,0.63,7.875239679,8.3055,0.75,8.33929435,0.6755,0,0.6755,7.63,0.75,7.666772463
06/03/2020 00:30,10.156,1.06,10.21116722,0.636,0,0.636,9.52,1.06,9.578830826,9.886,0.36,9.892552552,0.636,0,0.636,9.25,0.36,9.257002755
06/03/2020 01:00,10.546,0.63,10.5648008,1.116,0,1.116,9.43,0.63,9.451021109,10.246,0.51,10.25868491,1.116,0,1.116,9.13,0.51,9.144233155
06/03/2020 01:30,10.6885,-0.26,10.69166181,3.9685,0,3.9685,6.72,-0.26,6.725027881,10.3385,0.61,10.35648021,3.9685,0,3.9685,6.37,0.61,6.399140567
06/03/2020 02:00,10.4615,-0.26,10.4647304,1.4715,0,1.4715,8.99,-0.26,8.993758947,10.1215,0.51,10.13434074,1.4715,0,1.4715,8.65,0.51,8.665021639
06/03/2020 02:30,10.535,0.51,10.54733734,0.625,0,0.625,9.91,0.51,9.92311443,10.225,0.57,10.24087521,0.625,0,0.625,9.6,0.57,9.616906987
06/03/2020 03:00,10.1365,3.76,10.81139363,1.9965,0,1.9965,8.14,3.76,8.966448572,9.9565,-0.5,9.969046707,1.9965,0,1.9965,7.96,-0.5,7.975688058
06/03/2020 03:30,10.23,1.37,10.32132743,7.16,0,7.16,3.07,1.37,3.361814986,10.12,-1.84,10.2859127,7.16,0,7.16,2.96,-1.84,3.485283346
06/03/2020 04:00,9.5335,-0.76,9.5637452,10.2835,0,10.2835,-0.75,-0.76,1.067754653,9.4435,-0.61,9.463180874,10.2835,0,10.2835,-0.84,-0.61,1.038123307
06/03/2020 04:30,9.174,-0.6,9.19359973,9.744,0,9.744,-0.57,-0.6,0.827586853,9.064,-0.5,9.077780345,9.744,0,9.744,-0.68,-0.5,0.844037914
06/03/2020 05:00,9.074,-0.66,9.097970983,10.044,0,10.044,-0.97,-0.66,1.173243368,8.944,-0.5,8.957964947,10.044,0,10.044,-1.1,-0.5,1.208304597
06/03/2020 05:30,9.222,-0.88,9.263891407,10.752,0,10.752,-1.53,-0.88,1.765021246,9.072,-0.71,9.099740875,10.752,0,10.752,-1.68,-0.71,1.823869513
06/03/2020 06:00,9.5245,-1.07,9.584414445,11.0545,0,11.0545,-1.53,-1.07,1.867029727,9.3745,-0.89,9.416652816,11.0545,0,11.0545,-1.68,-0.89,1.901183842
06/03/2020 06:30,10.166,-1.07,10.22215515,10.326,0,10.326,-0.16,-1.07,1.081896483,9.896,-0.89,9.93594062,10.326,0,10.326,-0.43,-0.89,0.988433103
06/03/2020 07:00,10.931,-1.07,10.98324456,9.461,0,9.461,1.47,-1.07,1.818185909,10.811,-0.89,10.84757212,9.461,0,9.461,1.35,-0.89,1.61697248
06/03/2020 07:30,11.0055,-0.73,11.02968405,7.2555,0,7.2555,3.75,-0.73,3.82039265,10.7455,-0.56,10.76008226,7.2555,0,7.2555,3.49,-0.56,3.534642839
06/03/2020 08:00,11.015,-0.73,11.03916324,7.785,0,7.785,3.23,-0.73,3.311464933,10.805,-0.6,10.82164613,7.785,0,7.785,3.02,-0.6,3.07902582
06/03/2020 08:30,10.7555,-0.68,10.77697454,7.0755,0,7.0755,3.68,-0.68,3.742298759,10.6255,-0.6,10.6424269,7.0755,0,7.0755,3.55,-0.6,3.600347205
06/03/2020 09:00,10.9345,-0.89,10.97066043,8.1745,0,8.1745,2.76,-0.89,2.899948275,10.7845,-0.75,10.81054764,8.1745,0,8.1745,2.61,-0.75,2.715621476
06/03/2020 09:30,11.1675,-0.74,11.19199072,5.9575,0,5.9575,5.21,-0.74,5.262290376,10.8475,-0.62,10.86520392,5.9575,0,5.9575,4.89,-0.62,4.929147999
06/03/2020 10:00,12.2265,-3.33,12.67186657,9.5365,0,9.5365,2.69,-3.33,4.280770959,12.2365,0.8,12.26262338,9.5365,0,9.5365,2.7,0.8,2.816025568
06/03/2020 10:30,10.6645,-5.04,11.79547202,12.4745,0,12.4745,-1.81,-5.04,5.355156394,10.6345,1.96,10.81361134,12.4745,0,12.4745,-1.84,1.96,2.688345216
06/03/2020 11:00,10.844,-4.96,11.92450989,12.534,0,12.534,-1.69,-4.96,5.240009542,10.824,1.52,10.93020476,12.534,0,12.534,-1.71,1.52,2.28790297
06/03/2020 11:30,10.1175,-1.89,10.292517,14.8675,0,14.8675,-4.75,-1.89,5.112201092,10.1875,-1.73,10.33334681,14.8675,0,14.8675,-4.68,-1.73,4.989519015
06/03/2020 12:00,10.1175,-1.89,10.292517,14.4075,0,14.4075,-4.29,-1.89,4.687877985,10.1075,-1.68,10.24616788,14.4075,0,14.4075,-4.3,-1.68,4.616535498
06/03/2020 12:30,9.7615,-1.89,9.942785437,15.1415,0,15.1415,-5.38,-1.89,5.702324088,9.7515,-1.73,9.903769598,15.1415,0,15.1415,-5.39,-1.73,5.660830328
06/03/2020 13:00,9.9495,-1.83,10.11639512,14.6895,0,14.6895,-4.74,-1.83,5.080993997,9.8895,-1.64,10.02456035,14.6895,0,14.6895,-4.8,-1.64,5.072435313
06/03/2020 13:30,9.953,-1.77,10.10915966,14.563,0,14.563,-4.61,-1.77,4.93811705,9.913,-1.58,10.03812577,14.563,0,14.563,-4.65,-1.58,4.911099673
06/03/2020 14:00,10.0455,-1.71,10.19000345,13.4155,0,13.4155,-3.37,-1.71,3.779021037,9.9855,-1.51,10.09902521,13.4155,0,13.4155,-3.43,-1.51,3.74766594
06/03/2020 14:30,10.205,-1.71,10.34727621,12.545,0,12.545,-2.34,-1.71,2.898223594,10.245,-1.51,10.35568081,12.545,0,12.545,-2.3,-1.51,2.751381471
06/03/2020 15:00,9.9245,-1.75,10.07760886,13.3245,0,13.3245,-3.4,-1.75,3.823937761,10.0145,-1.57,10.13681953,13.3245,0,13.3245,-3.31,-1.57,3.663468302
06/03/2020 15:30,9.734,-1.75,9.890058443,13.764,0,13.764,-4.03,-1.75,4.393563474,9.934,-1.57,10.05729864,13.764,0,13.764,-3.83,-1.57,4.139299458
06/03/2020 16:00,9.598,-1.51,9.716053932,14.208,0,14.208,-4.61,-1.51,4.850999897,9.848,-1.36,9.941463876,14.208,0,14.208,-4.36,-1.36,4.567187318
06/03/2020 16:30,10.2465,-1.27,10.32490495,12.7465,0,12.7465,-2.5,-1.27,2.804086304,10.3965,-1.11,10.45558761,12.7465,0,12.7465,-2.35,-1.11,2.598961331
06/03/2020 17:00,10.629,-1.31,10.709423,12.979,0,12.979,-2.35,-1.31,2.690464644,10.629,-1.11,10.68680219,12.979,0,12.979,-2.35,-1.11,2.598961331
06/03/2020 17:30,11.138,-1.24,11.20681239,11.538,0,11.538,-0.4,-1.24,1.302919798,10.958,-1.06,11.0091491,11.538,0,11.538,-0.58,-1.06,1.208304597
06/03/2020 18:00,11.685,-1.18,11.74442953,10.305,0,10.305,1.38,-1.18,1.815709228,11.445,-0.82,11.47433767,10.305,0,10.305,1.14,-0.82,1.404279175
06/03/2020 18:30,12.339,-1.03,12.38191508,9.559,0,9.559,2.78,-1.03,2.964675362,12.009,-0.82,12.03696311,9.559,0,9.559,2.45,-0.82,2.583582784
06/03/2020 19:00,12.717,-0.99,12.75547682,9.137,0,9.137,3.58,-0.99,3.71436401,12.367,-0.82,12.39415544,9.137,0,9.137,3.23,-0.82,3.332461553
06/03/2020 19:30,12.465,-0.78,12.48938049,7.995,0,7.995,4.47,-0.78,4.537543388,12.135,-0.61,12.15032201,7.995,0,7.995,4.14,-0.61,4.184698316
06/03/2020 20:00,11.987,-0.92,12.02225308,8.697,0,8.697,3.29,-0.92,3.416211352,11.667,-0.74,11.69044435,8.697,0,8.697,2.97,-0.74,3.060800549
06/03/2020 20:30,11.307,-0.62,11.32398556,6.517,0,6.517,4.79,-0.62,4.829958592,11.007,-0.55,11.02073269,6.517,0,6.517,4.49,-0.55,4.523560545
06/03/2020 21:00,10.935,-0.5,10.94642522,6.145,0,6.145,4.79,-0.5,4.816025332,10.685,0,10.685,6.145,0,6.145,4.54,0,4.54
06/03/2020 21:30,10.451,-0.57,10.46653242,3.941,0,3.941,6.51,-0.57,6.534906273,10.211,-0.42,10.21963409,3.941,0,3.941,6.27,-0.42,6.284051241
06/03/2020 22:00,9.8325,0.6,9.850789626,4.3125,0,4.3125,5.52,0.6,5.552512945,9.6225,0.51,9.636005721,4.3125,0,4.3125,5.31,0.51,5.334435303
06/03/2020 22:30,9.049,2.19,9.310236356,3.669,0,3.669,5.38,2.19,5.808657332,8.899,-0.19,8.901028087,3.669,0,3.669,5.23,-0.19,5.233450105
06/03/2020 23:00,8.7635,0.51,8.778327418,3.5635,0,3.5635,5.2,0.51,5.224949761,8.5835,0.51,8.598637814,3.5635,0,3.5635,5.02,0.51,5.045839871
06/03/2020 23:30,8.7505,0.51,8.765349408,2.8705,0,2.8705,5.88,0.51,5.902075906,8.5605,0.6,8.581501049,2.8705,0,2.8705,5.69,0.6,5.721546994
07/03/2020 00:00,8.6155,0.51,8.630581687,1.7755,0,1.7755,6.84,0.51,6.858986806,8.4155,0.65,8.440565162,1.7755,0,1.7755,6.64,0.65,6.671738904
07/03/2020 00:30,10.1785,0.51,10.19126892,1.2785,0,1.2785,8.9,0.51,8.914600384,9.8685,0.57,9.884947762,1.2785,0,1.2785,8.59,0.57,8.608890753
07/03/2020 01:00,10.45,0.51,10.46243757,1.12,0,1.12,9.33,0.51,9.34392851,10.13,0.52,10.14333771,1.12,0,1.12,9.01,0.52,9.024993075
07/03/2020 01:30,10.5175,0.57,10.53293436,1.1375,0,1.1375,9.38,0.57,9.397302805,10.1975,0.52,10.21074954,1.1375,0,1.1375,9.06,0.52,9.074910468
07/03/2020 02:00,10.25,0.51,10.26267996,0.87,0,0.87,9.38,0.51,9.393854374,9.93,0.57,9.946346063,0.87,0,0.87,9.06,0.57,9.077912756
07/03/2020 02:30,10.3085,0.51,10.32110809,1.3485,0,1.3485,8.96,0.51,8.974502772,9.9985,0.57,10.01473426,1.3485,0,1.3485,8.65,0.57,8.668760004
07/03/2020 03:00,10.017,0.51,10.02997453,1.347,0,1.347,8.67,0.51,8.684987047,9.737,0.62,9.756719172,1.347,0,1.347,8.39,0.62,8.412877035
07/03/2020 03:30,9.5535,0.51,9.567103127,1.8135,0,1.8135,7.74,0.51,7.756784127,9.2935,0.68,9.318344394,1.8135,0,1.8135,7.48,0.68,7.510845492
07/03/2020 04:00,9.2425,0.68,9.267481117,2.5825,0,2.5825,6.66,0.68,6.694624709,9.0125,0.56,9.029881298,2.5825,0,2.5825,6.43,0.56,6.454339625
07/03/2020 04:30,8.819,0.58,8.838051878,3.089,0,3.089,5.73,0.58,5.759279469,8.619,0.7,8.647378851,3.089,0,3.089,5.53,0.7,5.574127734
07/03/2020 05:00,8.6595,0.51,8.674505188,5.0695,0,5.0695,3.59,0.51,3.626044677,8.4795,0.52,8.495429374,5.0695,0,5.0695,3.41,0.52,3.449420241
07/03/2020 05:30,8.5145,0.65,8.539274574,5.1945,0,5.1945,3.32,0.65,3.383031185,8.3245,0.52,8.340725403,5.1945,0,5.1945,3.13,0.52,3.172900881
07/03/2020 06:00,8.563,0.51,8.57817399,4.253,0,4.253,4.31,0.51,4.340069124,8.373,0.52,8.3891316,4.253,0,4.253,4.12,0.52,4.152685878
07/03/2020 06:30,9.1495,0.56,9.166621529,3.1495,0,3.1495,6,0.56,6.026076667,8.9295,0.52,8.944628011,3.1495,0,3.1495,5.78,0.52,5.803343864
07/03/2020 07:00,9.4565,0.56,9.473066676,4.4065,0,4.4065,5.05,0.56,5.080954635,9.2065,0.63,9.228030248,4.4065,0,4.4065,4.8,0.63,4.841167215
07/03/2020 07:30,9.197,0.56,9.214033265,4.237,0,4.237,4.96,0.56,4.991512797,8.977,0.68,9.002717867,4.237,0,4.237,4.74,0.68,4.788527958
07/03/2020 08:00,9.5115,-0.5,9.524632919,5.3415,0,5.3415,4.17,-0.5,4.199869046,9.2915,0.63,9.312833739,5.3415,0,5.3415,3.95,0.63,3.999924999
07/03/2020 08:30,9.7595,-0.54,9.774427873,7.1595,0,7.1595,2.6,-0.54,2.65548489,9.5395,-0.5,9.552594425,7.1595,0,7.1595,2.38,-0.5,2.431953947
07/03/2020 09:00,9.7455,-0.54,9.760449285,7.7555,0,7.7555,1.99,-0.54,2.061965082,9.5755,-0.5,9.588545262,7.7555,0,7.7555,1.82,-0.5,1.887432118
07/03/2020 09:30,9.997,-0.73,10.02361756,8.817,0,8.817,1.18,-0.73,1.387551801,9.897,-0.63,9.917031259,8.817,0,8.817,1.08,-0.63,1.250319959
07/03/2020 10:00,9.364,-0.85,9.402499455,10.294,0,10.294,-0.93,-0.85,1.259920632,9.334,-0.71,9.36096448,10.294,0,10.294,-0.96,-0.71,1.1940268
07/03/2020 10:30,9.0325,-1.13,9.102909219,12.9725,0,12.9725,-3.94,-1.13,4.0988413,9.2725,-0.99,9.325200065,12.9725,0,12.9725,-3.7,-0.99,3.830156655
07/03/2020 11:00,9.041,-1.3,9.133984946,13.031,0,13.031,-3.99,-1.3,4.196438967,9.331,-1.15,9.401598853,13.031,0,13.031,-3.7,-1.15,3.874596753
07/03/2020 11:30,8.8395,-1.3,8.934582265,13.0395,0,13.0395,-4.2,-1.3,4.396589587,9.2195,-1.15,9.290946144,13.0395,0,13.0395,-3.82,-1.15,3.989348318
07/03/2020 12:00,8.449,-1.3,8.548426814,14.119,0,14.119,-5.67,-1.3,5.817121281,8.919,-1.15,8.992833869,14.119,0,14.119,-5.2,-1.15,5.325645501
07/03/2020 12:30,8.4815,-1.4,8.596269089,14.9915,0,14.9915,-6.51,-1.4,6.658836235,8.7915,-1.27,8.882757019,14.9915,0,14.9915,-6.2,-1.27,6.328736051
07/03/2020 13:00,8.5275,-1.22,8.614328543,13.3075,0,13.3075,-4.78,-1.22,4.933234233,8.9075,-1.1,8.975163299,13.3075,0,13.3075,-4.4,-1.1,4.535416188
07/03/2020 13:30,8.42,-1.52,8.556097241,14.67,0,14.67,-6.25,-1.52,6.432176925,9,-1.41,9.109780458,14.67,0,14.67,-5.67,-1.41,5.842687738
07/03/2020 14:00,8.2565,-1.47,8.386339622,15.6265,0,15.6265,-7.37,-1.47,7.515171322,8.8665,-1.36,8.970196333,15.6265,0,15.6265,-6.76,-1.36,6.895447774
07/03/2020 14:30,8.224,-1.47,8.354344738,15.954,0,15.954,-7.73,-1.47,7.868532265,8.594,-1.36,8.700944546,15.954,0,15.954,-7.36,-1.36,7.484597518
07/03/2020 15:00,8.694,-1.47,8.817399617,13.474,0,13.474,-4.78,-1.47,5.000929914,8.904,-1.36,9.007264624,13.474,0,13.474,-4.57,-1.36,4.768070889
07/03/2020 15:30,8.702,-1.42,8.817097255,13.172,0,13.172,-4.47,-1.42,4.69012793,8.822,-1.29,8.915816508,13.172,0,13.172,-4.35,-1.29,4.537245861
07/03/2020 16:00,8.8745,-1.29,8.967767295,12.7945,0,12.7945,-3.92,-1.29,4.126802636,8.9745,-1.16,9.049157433,12.7945,0,12.7945,-3.82,-1.16,3.992242478
07/03/2020 16:30,9.4095,-1.37,9.508711282,12.4795,0,12.4795,-3.07,-1.37,3.361814986,9.4395,-1.23,9.519299357,12.4795,0,12.4795,-3.04,-1.23,3.279405434
07/03/2020 17:00,9.8645,-1.49,9.976395153,12.7045,0,12.7045,-2.84,-1.49,3.207132676,9.8245,-1.35,9.916819059,12.7045,0,12.7045,-2.88,-1.35,3.180707468
07/03/2020 17:30,10.582,-1.59,10.70078614,12.082,0,12.082,-1.5,-1.59,2.185886548,10.412,-1.4,10.50570055,12.082,0,12.082,-1.67,-1.4,2.1791971
07/03/2020 18:00,11.0055,-1.59,11.11976305,11.9055,0,11.9055,-0.9,-1.59,1.827046797,10.8055,-1.4,10.8958171,11.9055,0,11.9055,-1.1,-1.4,1.780449381
07/03/2020 18:30,11.272,-1.76,11.40857502,11.912,0,11.912,-0.64,-1.76,1.872751986,11.132,-1.55,11.23939162,11.912,0,11.912,-0.78,-1.55,1.735194514
07/03/2020 19:00,11.3705,-1.81,11.51366016,12.0505,0,12.0505,-0.68,-1.81,1.933520106,11.2005,-1.61,11.31562196,12.0505,0,12.0505,-0.85,-1.61,1.820604295
07/03/2020 19:30,11.242,-1.81,11.38677584,12.072,0,12.072,-0.83,-1.81,1.991230775,11.042,-1.61,11.15875728,12.072,0,12.072,-1.03,-1.61,1.911282292
07/03/2020 20:00,10.7015,-1.72,10.83884229,12.1415,0,12.1415,-1.44,-1.72,2.243211983,10.5115,-1.52,10.62083011,12.1415,0,12.1415,-1.63,-1.52,2.228744041
07/03/2020 20:30,10.3115,-1.64,10.44110302,12.2015,0,12.2015,-1.89,-1.64,2.502338906,10.1415,-1.46,10.24605398,12.2015,0,12.2015,-2.06,-1.46,2.52491584
