Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
07/03/2020 21:00,9.883,-1.5,9.996183722,12.093,0,12.093,-2.21,-1.5,2.670973605,9.743,-1.34,9.834716519,12.093,0,12.093,-2.35,-1.34,2.705198699
07/03/2020 21:30,9.476,-1.39,9.57740445,12.006,0,12.006,-2.53,-1.39,2.88669361,9.356,-1.21,9.43391944,12.006,0,12.006,-2.65,-1.21,2.91317696
07/03/2020 22:00,8.914,-1.29,9.006858276,12.044,0,12.044,-3.13,-1.29,3.385409872,8.824,-1.13,8.896059577,12.044,0,12.044,-3.22,-1.13,3.412521062
07/03/2020 22:30,8.5285,-1.29,8.625509391,11.9485,0,11.9485,-3.42,-1.29,3.655201773,8.4585,-1.13,8.53364648,11.9485,0,11.9485,-3.49,-1.13,3.668378388
07/03/2020 23:00,8.1855,-1.22,8.275917487,11.9855,0,11.9855,-3.8,-1.22,3.991039965,8.1455,-1.07,8.215477482,11.9855,0,11.9855,-3.84,-1.07,3.986289001
07/03/2020 23:30,8.276,-1.22,8.365439379,11.906,0,11.906,-3.63,-1.22,3.829529997,8.226,-1.07,8.295298427,11.906,0,11.906,-3.68,-1.07,3.832401336
08/03/2020 00:00,8.1755,-1.16,8.257384589,11.8055,0,11.8055,-3.63,-1.16,3.810839802,8.1255,-1.02,8.189270435,11.8055,0,11.8055,-3.68,-1.02,3.818743249
08/03/2020 00:30,9.749,-1.39,9.847593665,11.699,0,11.699,-1.95,-1.39,2.394702487,9.599,-1.23,9.677484229,11.699,0,11.699,-2.1,-1.23,2.433700885
08/03/2020 01:00,10.1995,-1.39,10.29377969,11.7695,0,11.7695,-1.57,-1.39,2.096902477,10.0195,-1.23,10.09471546,11.7695,0,11.7695,-1.75,-1.23,2.139018466
08/03/2020 01:30,10.1565,-1.24,10.23191538,11.2965,0,11.2965,-1.14,-1.24,1.684399003,10.0465,-1.08,10.10438332,11.2965,0,11.2965,-1.25,-1.08,1.651938256
08/03/2020 02:00,9.9825,-1.31,10.06808851,11.6225,0,11.6225,-1.64,-1.31,2.098975941,9.8225,-1.15,9.889590803,11.6225,0,11.6225,-1.8,-1.15,2.136000936
08/03/2020 02:30,9.9135,-1.31,9.999679107,11.6835,0,11.6835,-1.77,-1.31,2.202044505,9.7335,-1.15,9.801200041,11.6835,0,11.6835,-1.95,-1.15,2.263846285
08/03/2020 03:00,9.6025,-1.31,9.691445003,11.8525,0,11.8525,-2.25,-1.31,2.603574466,9.4425,-1.15,9.512271351,11.8525,0,11.8525,-2.41,-1.15,2.670318333
08/03/2020 03:30,9.2425,-1.17,9.316260315,11.5625,0,11.5625,-2.32,-1.17,2.598326384,9.0925,-1.02,9.149533117,11.5625,0,11.5625,-2.47,-1.02,2.672321088
08/03/2020 04:00,8.9395,-1.03,8.998642134,10.7995,0,10.7995,-1.86,-1.03,2.126146749,8.8095,-0.67,8.83494144,10.7995,0,10.7995,-1.99,-0.67,2.099761891
08/03/2020 04:30,8.04,-0.7,8.070415107,9.29,0,9.29,-1.25,-0.7,1.432654878,7.97,-0.67,7.998112277,9.29,0,9.29,-1.32,-0.67,1.480304023
08/03/2020 05:00,7.9325,-0.55,7.951544268,9.3725,0,9.3725,-1.44,-0.55,1.541460347,7.8425,-0.5,7.858422631,9.3725,0,9.3725,-1.53,-0.5,1.609627286
08/03/2020 05:30,8.206,-0.55,8.224410982,9.736,0,9.736,-1.53,-0.55,1.625853622,8.086,-0.5,8.101444069,9.736,0,9.736,-1.65,-0.5,1.724093965
08/03/2020 06:00,8.2955,-0.65,8.320926646,10.0455,0,10.0455,-1.75,-0.65,1.86681547,8.1555,-0.55,8.174024728,10.0455,0,10.0455,-1.89,-0.55,1.968400366
08/03/2020 06:30,8.6925,-0.53,8.708642618,8.6725,0,8.6725,0.02,-0.53,0.530377224,8.4525,-0.5,8.46727561,8.6725,0,8.6725,-0.22,-0.5,0.546260011
08/03/2020 07:00,8.926,-0.66,8.950367367,7.796,0,7.796,1.13,-0.66,1.308625233,8.686,-0.59,8.706014932,7.796,0,7.796,0.89,-0.59,1.06780148
08/03/2020 07:30,8.539,-0.56,8.557343104,6.719,0,6.719,1.82,-0.56,1.904205871,8.439,-0.38,8.447551184,6.719,0,6.719,1.72,-0.38,1.761476653
08/03/2020 08:00,8.8645,-0.56,8.88217092,5.6845,0,5.6845,3.18,-0.56,3.228931712,8.7645,-0.15,8.765783493,5.6845,0,5.6845,3.08,-0.15,3.083650434
08/03/2020 08:30,9.1055,-0.51,9.119771392,6.7355,0,6.7355,2.37,-0.51,2.424252462,8.9755,-0.48,8.988325776,6.7355,0,6.7355,2.24,-0.48,2.29085137
08/03/2020 09:00,9.175,-0.6,9.194597599,8.465,0,8.465,0.71,-0.6,0.929569793,9.295,-0.58,9.31307817,8.465,0,8.465,0.83,-0.58,1.012570985
08/03/2020 09:30,8.904,-2,9.125854261,14.324,0,14.324,-5.42,-2,5.777231171,9.234,-0.25,9.237383612,14.324,0,14.324,-5.09,-0.25,5.096135791
08/03/2020 10:00,9.231,-3.52,9.879360354,14.151,0,14.151,-4.92,-3.52,6.049528907,9.441,1.08,9.502572336,14.151,0,14.151,-4.71,1.08,4.832235508
08/03/2020 10:30,10.144,-0.79,10.17471552,8.924,0,8.924,1.22,-0.79,1.453444185,10.034,-0.79,10.06505122,8.924,0,8.924,1.11,-0.79,1.36242431
08/03/2020 11:00,9.2625,-0.51,9.27652986,8.9025,0,8.9025,0.36,-0.51,0.624259561,9.6125,-0.5,9.625495117,8.9025,0,8.9025,0.71,-0.5,0.868389314
08/03/2020 11:30,8.4645,-0.84,8.506077842,13.9245,0,13.9245,-5.46,-0.84,5.524237504,9.0145,-0.76,9.046480545,13.9245,0,13.9245,-4.91,-0.76,4.96847059
08/03/2020 12:00,8.27,-1.16,8.350958029,15.72,0,15.72,-7.45,-1.16,7.539767901,8.87,-1.07,8.934304674,15.72,0,15.72,-6.85,-1.07,6.9330657
08/03/2020 12:30,8.3495,-1.34,8.456343787,16.0395,0,16.0395,-7.69,-1.34,7.805875992,8.9495,-1.23,9.033628853,16.0395,0,16.0395,-7.09,-1.23,7.195901611
08/03/2020 13:00,8.0755,-1.62,8.236388787,17.1955,0,17.1955,-9.12,-1.62,9.262764166,8.7055,-1.51,8.835486984,17.1955,0,17.1955,-8.49,-1.51,8.623236052
08/03/2020 13:30,9.212,-1.26,9.297770916,12.622,0,12.622,-3.41,-1.26,3.635340424,9.502,-1.13,9.56895522,12.622,0,12.622,-3.12,-1.13,3.318327892
08/03/2020 14:00,8.494,-1.26,8.586945674,14.984,0,14.984,-6.49,-1.26,6.611179925,8.874,-1.13,8.945656823,14.984,0,14.984,-6.11,-1.13,6.213614085
08/03/2020 14:30,8.2585,-1.05,8.324981817,14.5585,0,14.5585,-6.3,-1.05,6.386900657,8.7385,-0.95,8.789987614,14.5585,0,14.5585,-5.82,-0.95,5.897024674
08/03/2020 15:00,8.28,-1.11,8.354070864,14.62,0,14.62,-6.34,-1.11,6.436435349,8.76,-1.02,8.819183636,14.62,0,14.62,-5.86,-1.02,5.948108943
08/03/2020 15:30,9.142,-1.29,9.232565407,12.802,0,12.802,-3.66,-1.29,3.88068293,9.122,-1.15,9.194203826,12.802,0,12.802,-3.68,-1.15,3.855502561
08/03/2020 16:00,8.83,-1.43,8.94504332,15.25,0,15.25,-6.42,-1.43,6.577332286,9.03,-1.32,9.125968442,15.25,0,15.25,-6.22,-1.32,6.358521841
08/03/2020 16:30,9.1865,-1.19,9.263254409,12.3565,0,12.3565,-3.17,-1.19,3.386000591,9.1965,-1.06,9.257386902,12.3565,0,12.3565,-3.16,-1.06,3.333046654
08/03/2020 17:00,10.1825,-1.29,10.26388846,12.0325,0,12.0325,-1.85,-1.29,2.255349197,10.1925,-1.19,10.26173261,12.0325,0,12.0325,-1.84,-1.19,2.191278166
08/03/2020 17:30,10.434,-1.29,10.51344168,11.804,0,11.804,-1.37,-1.29,1.8817545,10.324,-1.19,10.39235661,11.804,0,11.804,-1.48,-1.19,1.899078724
08/03/2020 18:00,11.198,-1.14,11.25587864,10.718,0,10.718,0.48,-1.14,1.236931688,10.818,-1,10.86412095,10.718,0,10.718,0.1,-1,1.004987562
08/03/2020 18:30,11.428,-1.27,11.49835136,10.378,0,10.378,1.05,-1.27,1.64784708,11.258,-1.11,11.31258874,10.378,0,10.378,0.88,-1.11,1.416509795
08/03/2020 19:00,11.475,-1.05,11.52293908,9.575,0,9.575,1.9,-1.05,2.170829335,11.265,-0.89,11.30010288,9.575,0,9.575,1.69,-0.89,1.910026178
08/03/2020 19:30,11.5715,-1.14,11.62751961,9.9615,0,9.9615,1.61,-1.14,1.972739212,11.4315,-0.99,11.47428831,9.9615,0,9.9615,1.47,-0.99,1.772286659
08/03/2020 20:00,10.716,-1.43,10.81099237,11.246,0,11.246,-0.53,-1.43,1.525057376,10.476,-1.29,10.55512558,11.246,0,11.246,-0.77,-1.29,1.502331521
08/03/2020 20:30,10.689,-1.08,10.74342222,10.369,0,10.369,0.32,-1.08,1.126410227,10.259,-0.94,10.30197462,10.369,0,10.369,-0.11,-0.94,0.946414286
08/03/2020 21:00,10.032,-1.17,10.09999624,10.942,0,10.942,-0.91,-1.17,1.482228053,9.902,-1.02,9.954396215,10.942,0,10.942,-1.04,-1.02,1.456708619
08/03/2020 21:30,9.434,-0.84,9.471322822,9.904,0,9.904,-0.47,-0.84,0.9625487,9.274,-0.73,9.302686494,9.904,0,9.904,-0.63,-0.73,0.964261375
08/03/2020 22:00,8.8115,-1.18,8.890159293,10.3515,0,10.3515,-1.54,-1.18,1.94010309,8.7015,-0.48,8.714729041,10.3515,0,10.3515,-1.65,-0.48,1.718400419
08/03/2020 22:30,8.156,-0.84,8.199142394,9.906,0,9.906,-1.75,-0.84,1.941159447,8.086,-0.77,8.122579393,9.906,0,9.906,-1.82,-0.77,1.97618319
08/03/2020 23:00,8.1985,-0.84,8.241419917,10.3985,0,10.3985,-2.2,-0.84,2.354909765,8.1385,-0.73,8.17117386,10.3985,0,10.3985,-2.26,-0.73,2.374973684
08/03/2020 23:30,8.27,-0.76,8.304847982,10.17,0,10.17,-1.9,-0.76,2.046362627,8.2,-0.65,8.225721853,10.17,0,10.17,-1.97,-0.65,2.074463786
09/03/2020 00:00,7.9835,-0.54,8.001741826,9.0335,0,9.0335,-1.05,-0.54,1.180720119,7.9235,-0.52,7.940544833,9.0335,0,9.0335,-1.11,-0.52,1.225765067
09/03/2020 00:30,9.5725,-0.89,9.6137847,10.2825,0,10.2825,-0.71,-0.89,1.138507795,9.4125,-0.75,9.442333199,10.2825,0,10.2825,-0.87,-0.75,1.148651383
09/03/2020 01:00,9.881,-0.97,9.928497419,10.521,0,10.521,-0.64,-0.97,1.16211015,9.751,-0.82,9.785417773,10.521,0,10.521,-0.77,-0.82,1.124855546
09/03/2020 01:30,10.6605,-0.83,10.69276205,9.9305,0,9.9305,0.73,-0.83,1.105350623,10.4005,-0.69,10.42336319,9.9305,0,9.9305,0.47,-0.69,0.834865259
09/03/2020 02:00,10.306,-0.83,10.33936826,10.116,0,10.116,0.19,-0.83,0.851469318,9.766,-0.69,9.79034504,10.116,0,10.116,-0.35,-0.69,0.773692445
09/03/2020 02:30,9.827,-0.76,9.856344606,10.157,0,10.157,-0.33,-0.76,0.828552955,9.527,-0.61,9.546508734,10.157,0,10.157,-0.63,-0.61,0.876926451
09/03/2020 03:00,9.465,-0.68,9.489395397,9.795,0,9.795,-0.33,-0.68,0.755843899,9.165,-0.61,9.185277622,9.795,0,9.795,-0.63,-0.61,0.876926451
09/03/2020 03:30,9.2055,-0.68,9.230581252,9.5755,0,9.5755,-0.37,-0.68,0.774144689,8.9455,-0.61,8.966274045,9.5755,0,9.5755,-0.63,-0.61,0.876926451
09/03/2020 04:00,8.8665,-0.52,8.881735317,9.2365,0,9.2365,-0.37,-0.52,0.638200595,8.6065,-0.52,8.622194747,9.2365,0,9.2365,-0.63,-0.52,0.816884325
09/03/2020 04:30,8.797,-0.64,8.82024994,9.857,0,9.857,-1.06,-0.64,1.238224535,8.707,-0.59,8.72696677,9.857,0,9.857,-1.15,-0.59,1.292516924
09/03/2020 05:00,8.585,-0.7,8.613490872,10.105,0,10.105,-1.52,-0.7,1.673439572,8.475,-0.59,8.49551205,10.105,0,10.105,-1.63,-0.59,1.733493582
09/03/2020 05:30,8.7645,-0.7,8.79240924,10.0145,0,10.0145,-1.25,-0.7,1.432654878,8.6145,-0.59,8.634680669,10.0145,0,10.0145,-1.4,-0.59,1.519243233
09/03/2020 06:00,8.94,-0.7,8.967363046,10.02,0,10.02,-1.08,-0.7,1.287012043,8.81,-0.64,8.833215722,10.02,0,10.02,-1.21,-0.64,1.368831619
09/03/2020 06:30,10.0895,-0.84,10.12440666,9.4295,0,9.4295,0.66,-0.84,1.068269629,9.7695,-0.69,9.79383634,9.4295,0,9.4295,0.34,-0.69,0.769220385
09/03/2020 07:00,10.572,-1.17,10.63654474,8.822,0,8.822,1.75,-1.17,2.105089072,10.402,-0.53,10.41549346,8.822,0,8.822,1.58,-0.53,1.666523327
09/03/2020 07:30,10.4645,-0.68,10.48657047,7.4845,0,7.4845,2.98,-0.68,3.056599418,10.2245,-0.57,10.24037598,7.4845,0,7.4845,2.74,-0.57,2.798660394
09/03/2020 08:00,10.51,-0.59,10.52654739,5.53,0,5.53,4.98,-0.59,5.014828013,10.3,-0.57,10.31575979,5.53,0,5.53,4.77,-0.57,4.803935886
09/03/2020 08:30,10.5655,-0.54,10.57929063,5.4655,0,5.4655,5.1,-0.54,5.128508555,10.3855,-0.51,10.39801473,5.4655,0,5.4655,4.92,-0.51,4.9463623
09/03/2020 09:00,10.055,-0.88,10.09343475,9.655,0,9.655,0.4,-0.88,0.966643678,9.945,-0.77,9.974764408,9.655,0,9.655,0.29,-0.77,0.822800097
09/03/2020 09:30,10.678,-1.12,10.73657692,9.128,0,9.128,1.55,-1.12,1.912302277,10.588,-1,10.63511843,9.128,0,9.128,1.46,-1,1.76963273
09/03/2020 10:00,10.3695,-0.96,10.4138432,8.9795,0,8.9795,1.39,-0.96,1.689289792,10.2895,-0.86,10.325377,8.9795,0,8.9795,1.31,-0.86,1.567067325
09/03/2020 10:30,10.0725,-0.69,10.09610599,7.4025,0,7.4025,2.67,-0.69,2.757716447,9.9825,-0.6,10.0005153,7.4025,0,7.4025,2.58,-0.6,2.648848807
09/03/2020 11:00,9.776,-0.55,9.79145934,5.476,0,5.476,4.3,-0.55,4.335031718,9.716,-0.56,9.732124948,5.476,0,5.476,4.24,-0.56,4.276821249
09/03/2020 11:30,9.9245,-0.55,9.939728379,5.6245,0,5.6245,4.3,-0.55,4.335031718,9.8645,-0.51,9.87767484,5.6245,0,5.6245,4.24,-0.51,4.270562024
09/03/2020 12:00,9.8335,-0.6,9.851787769,6.0235,0,6.0235,3.81,-0.6,3.856954757,9.7835,-0.59,9.801274012,6.0235,0,6.0235,3.76,-0.59,3.806008408
09/03/2020 12:30,9.9215,-0.6,9.939625861,6.5415,0,6.5415,3.38,-0.6,3.432841389,9.7715,-0.59,9.789295799,6.5415,0,6.5415,3.23,-0.59,3.283443315
09/03/2020 13:00,10.25,-0.6,10.26754596,5.6,0,5.6,4.65,-0.6,4.688549882,10.09,-0.59,10.10723503,5.6,0,5.6,4.49,-0.59,4.528598017
09/03/2020 13:30,10.243,-0.55,10.25775555,5.113,0,5.113,5.13,-0.55,5.15939919,10.063,-0.59,10.0802812,5.113,0,5.113,4.95,-0.59,4.985037613
09/03/2020 14:00,10.258,-0.75,10.28538108,7.268,0,7.268,2.99,-0.75,3.082628748,10.108,-0.9,10.14798818,7.268,0,7.268,2.84,-0.9,2.979194522
09/03/2020 14:30,10.403,-1.1,10.46099465,8.903,0,8.903,1.5,-1.1,1.860107524,10.373,-0.97,10.4182546,8.903,0,8.903,1.47,-0.97,1.761192778
09/03/2020 15:00,10.4585,-1.1,10.51618858,8.4985,0,8.4985,1.96,-1.1,2.247576473,10.2685,-0.97,10.31421312,8.4985,0,8.4985,1.77,-0.97,2.018365675
09/03/2020 15:30,10.9955,-1.52,11.10006398,10.3155,0,10.3155,0.68,-1.52,1.665172664,10.6455,-1.38,10.73457359,10.3155,0,10.3155,0.33,-1.38,1.418908031
09/03/2020 16:00,10.6855,-1.81,10.83771241,11.4255,0,11.4255,-0.74,-1.81,1.955428342,10.5455,-1.67,10.67691296,11.4255,0,11.4255,-0.88,-1.67,1.887670522
09/03/2020 16:30,11.385,-0.29,11.38869286,12.125,0,12.125,-0.74,-0.29,0.794795571,11.305,-3.91,11.96207026,12.125,0,12.125,-0.82,-3.91,3.995059449
09/03/2020 17:00,12.1445,1.14,12.19788835,11.9445,0,11.9445,0.2,1.14,1.157410904,11.6845,-5.23,12.8015796,11.9445,0,11.9445,-0.26,-5.23,5.236458727
09/03/2020 17:30,12.6365,1.14,12.68781826,12.0465,0,12.0465,0.59,1.14,1.283627672,12.5565,-5.23,13.60215396,12.0465,0,12.0465,0.51,-5.23,5.254807323
09/03/2020 18:00,12.5455,1.19,12.60181218,11.9555,0,11.9555,0.59,1.19,1.328231907,12.5355,-5.18,13.56359688,11.9555,0,11.9555,0.58,-5.18,5.212369902
09/03/2020 18:30,12.631,1.22,12.68978176,11.831,0,11.831,0.8,1.22,1.458903698,12.551,-5.18,13.57792329,11.831,0,11.831,0.72,-5.18,5.229799231
09/03/2020 19:00,12.562,-0.86,12.59140358,11.992,0,11.992,0.57,-0.86,1.031746093,12.542,-3.01,12.89813413,11.992,0,11.992,0.55,-3.01,3.059836597
09/03/2020 19:30,12.131,-1.79,12.26235137,11.601,0,11.601,0.53,-1.79,1.86681547,12.001,-1.62,12.10984727,11.601,0,11.601,0.4,-1.62,1.668652151
09/03/2020 20:00,11.2015,-1.73,11.33430643,11.7715,0,11.7715,-0.57,-1.73,1.821482912,11.1115,-1.62,11.22897289,11.7715,0,11.7715,-0.66,-1.62,1.749285568
09/03/2020 20:30,10.959,-1.6,11.07518311,11.639,0,11.639,-0.68,-1.6,1.738505105,10.829,-1.47,10.92831831,11.639,0,11.639,-0.81,-1.47,1.678392088
09/03/2020 21:00,10.5275,-1.5,10.63382604,11.6075,0,11.6075,-1.08,-1.5,1.848350616,10.3775,-1.36,10.46623649,11.6075,0,11.6075,-1.23,-1.36,1.833712082
09/03/2020 21:30,9.9745,-1.53,10.09116199,11.8845,0,11.8845,-1.91,-1.53,2.447243347,9.8445,-1.36,9.937996793,11.8845,0,11.8845,-2.04,-1.36,2.451774867
09/03/2020 22:00,9.3825,-1.35,9.479124762,11.7325,0,11.7325,-2.35,-1.35,2.710166047,9.2725,-1.2,9.349826536,11.7325,0,11.7325,-2.46,-1.2,2.737078735
09/03/2020 22:30,8.73,-1.3,8.826261949,11.78,0,11.78,-3.05,-1.3,3.31549393,8.66,-1.2,8.742745564,11.78,0,11.78,-3.12,-1.2,3.342813187
09/03/2020 23:00,8.342,-1.3,8.442687013,11.832,0,11.832,-3.49,-1.3,3.724258315,8.292,-1.2,8.37838075,11.832,0,11.832,-3.54,-1.2,3.737860351
09/03/2020 23:30,8.2965,-1.21,8.384271719,11.7065,0,11.7065,-3.41,-1.21,3.618314525,8.2465,-1.09,8.318224705,11.7065,0,11.7065,-3.46,-1.09,3.62763008
10/03/2020 00:00,8.1235,-1.04,8.189801722,11.3735,0,11.3735,-3.25,-1.04,3.412345235,8.0735,-0.92,8.125749335,11.3735,0,11.3735,-3.3,-0.92,3.425842962
10/03/2020 00:30,9.844,-1.3,9.929468062,11.584,0,11.584,-1.74,-1.3,2.172003683,9.694,-1,9.745441806,11.584,0,11.584,-1.89,-1,2.138246946
10/03/2020 01:00,10.1765,-1.3,10.25919842,11.4565,0,11.4565,-1.28,-1.3,1.824390309,10.0165,-1.18,10.08576582,11.4565,0,11.4565,-1.44,-1.18,1.861719635
10/03/2020 01:30,10.356,-1.36,10.44491915,11.596,0,11.596,-1.24,-1.36,1.840434731,10.206,-1.18,10.27398832,11.596,0,11.596,-1.39,-1.18,1.823321146
10/03/2020 02:00,10.098,-1.26,10.17630601,11.458,0,11.458,-1.36,-1.26,1.853968716,9.958,-1.11,10.01967385,11.458,0,11.458,-1.5,-1.11,1.866038585
10/03/2020 02:30,10.0705,-1.26,10.14901819,11.5005,0,11.5005,-1.43,-1.26,1.905911855,9.9105,-1.11,9.972467611,11.5005,0,11.5005,-1.59,-1.11,1.939123513
10/03/2020 03:00,9.777,-1.26,9.857856207,11.687,0,11.687,-1.91,-1.26,2.288165204,9.637,-1.11,9.700714871,11.687,0,11.687,-2.05,-1.11,2.331222855
10/03/2020 03:30,9.426,-1.26,9.509841008,11.736,0,11.736,-2.31,-1.26,2.631292458,9.296,-1.11,9.36203589,11.736,0,11.736,-2.44,-1.11,2.680615601
10/03/2020 04:00,9.1625,-1.26,9.24872998,11.8625,0,11.8625,-2.7,-1.26,2.979530164,9.0425,-1.11,9.110373552,11.8625,0,11.8625,-2.82,-1.11,3.030594001
10/03/2020 04:30,8.8205,-2.16,9.081124393,11.6305,0,11.6305,-2.81,-2.16,3.544248863,8.7005,-0.07,8.700781588,11.6305,0,11.6305,-2.93,-0.07,2.930836058
10/03/2020 05:00,8.549,-1.63,8.703005286,11.709,0,11.709,-3.16,-1.63,3.55562934,8.459,-0.6,8.480252414,11.709,0,11.709,-3.25,-0.6,3.304920574
10/03/2020 05:30,8.6115,-1.29,8.707584754,11.8315,0,11.8315,-3.22,-1.29,3.468789414,8.5215,-1.16,8.600090828,11.8315,0,11.8315,-3.31,-1.16,3.507377938
10/03/2020 06:00,8.815,-1.42,8.928640714,11.825,0,11.825,-3.01,-1.42,3.328137617,8.725,-1.3,8.821316512,11.825,0,11.825,-3.1,-1.3,3.361547263
10/03/2020 06:30,9.605,-1.69,9.75254454,11.615,0,11.615,-2.01,-1.69,2.62606169,9.485,-1.3,9.573673537,11.615,0,11.615,-2.13,-1.3,2.495375723
10/03/2020 07:00,10.215,-1.55,10.33192746,11.225,0,11.225,-1.01,-1.55,1.850027027,10.055,-1.56,10.17529484,11.225,0,11.225,-1.17,-1.56,1.95
10/03/2020 07:30,10.1755,-1.78,10.33001453,11.5255,0,11.5255,-1.35,-1.78,2.234032229,10.0055,-1.64,10.13901525,11.5255,0,11.5255,-1.52,-1.64,2.236067977
10/03/2020 08:00,10.2905,-1.85,10.45547179,11.6405,0,11.6405,-1.35,-1.85,2.290196498,10.1205,-1.71,10.2639476,11.6405,0,11.6405,-1.52,-1.71,2.28790297
10/03/2020 08:30,10.3775,-1.85,10.54111029,11.4475,0,11.4475,-1.07,-1.85,2.137147632,10.2075,-1.71,10.34974184,11.4475,0,11.4475,-1.24,-1.71,2.112273657
10/03/2020 09:00,10.2215,-2.04,10.42308315,11.9515,0,11.9515,-1.73,-2.04,2.674789711,10.0815,-1.89,10.25713129,11.9515,0,11.9515,-1.87,-1.89,2.658759109
10/03/2020 09:30,10.26,-1.93,10.43994732,12.2,0,12.2,-1.94,-1.93,2.736512379,10.18,-1.8,10.33791081,12.2,0,12.2,-2.02,-1.8,2.705623773
10/03/2020 10:00,10.2575,-1.93,10.43749042,12.5275,0,12.5275,-2.27,-1.93,2.979563726,10.2875,-1.8,10.44378553,12.5275,0,12.5275,-2.24,-1.8,2.873604009
10/03/2020 10:30,10.177,-2.07,10.38538536,12.447,0,12.447,-2.27,-2.07,3.072100259,10.277,-1.96,10.46223346,12.447,0,12.447,-2.17,-1.96,2.9241238
10/03/2020 11:00,9.93,-2.07,10.14346095,12.63,0,12.63,-2.7,-2.07,3.402190471,10.04,-1.96,10.22952589,12.63,0,12.63,-2.59,-1.96,3.248030172
10/03/2020 11:30,9.913,-3.91,10.65625023,12.913,0,12.913,-3,-3.91,4.928295852,9.973,-0.13,9.973847252,12.913,0,12.913,-2.94,-0.13,2.942872746
10/03/2020 12:00,9.7775,-5.3,11.12157841,12.9875,0,12.9875,-3.21,-5.3,6.196297281,9.8975,1.34,9.987797868,12.9875,0,12.9875,-3.09,1.34,3.368040974
10/03/2020 12:30,9.7215,-4.82,10.85080468,13.2115,0,13.2115,-3.49,-4.82,5.950840277,9.7815,1.06,9.838767314,13.2115,0,13.2115,-3.43,1.06,3.59005571
10/03/2020 13:00,9.604,-1.77,9.765741958,13.384,0,13.384,-3.78,-1.77,4.173883084,9.684,-1.66,9.825245849,13.384,0,13.384,-3.7,-1.66,4.055317497
10/03/2020 13:30,9.621,-1.77,9.782460887,13.601,0,13.601,-3.98,-1.77,4.355835167,9.731,-1.66,9.87157338,13.601,0,13.601,-3.87,-1.66,4.210997507
10/03/2020 14:00,9.7375,-1.82,9.906124684,12.9575,0,12.9575,-3.22,-1.82,3.698756548,9.7375,-1.71,9.886506271,12.9575,0,12.9575,-3.22,-1.71,3.645888095
10/03/2020 14:30,9.7,-1.7,9.847842403,12.92,0,12.92,-3.22,-1.7,3.641208591,9.63,-1.57,9.757140975,12.92,0,12.92,-3.29,-1.57,3.64540807
10/03/2020 15:00,9.7495,-1.86,9.925338798,13.2895,0,13.2895,-3.54,-1.86,3.998899849,9.6595,-1.73,9.813197249,13.2895,0,13.2895,-3.63,-1.73,4.021168984
10/03/2020 15:30,9.889,-1.86,10.06240135,12.739,0,12.739,-2.85,-1.86,3.403248448,9.769,-1.73,9.921001008,12.739,0,12.739,-2.97,-1.73,3.437120888
10/03/2020 16:00,10.2535,-1.86,10.42083789,12.2035,0,12.2035,-1.95,-1.86,2.69482838,10.0935,-1.73,10.24068563,12.2035,0,12.2035,-2.11,-1.73,2.72855273
10/03/2020 16:30,10.774,-1.99,10.95623914,12.224,0,12.224,-1.45,-1.99,2.462234757,10.574,-1.84,10.73289691,12.224,0,12.224,-1.65,-1.84,2.47145706
10/03/2020 17:00,11.248,-1.93,11.41237942,11.978,0,11.978,-0.73,-1.93,2.063443723,11.048,-1.78,11.19047381,11.978,0,11.978,-0.93,-1.78,2.008307745
10/03/2020 17:30,11.338,-1.98,11.50958922,11.898,0,11.898,-0.56,-1.98,2.057668584,11.238,-1.82,11.38442111,11.898,0,11.898,-0.66,-1.82,1.935975206
10/03/2020 18:00,12.1015,-1.82,12.23759381,11.5915,0,11.5915,0.51,-1.82,1.890105817,11.0515,-1.66,11.17547548,11.5915,0,11.5915,-0.54,-1.66,1.745623098
10/03/2020 18:30,12.2435,-4.68,13.10746704,11.6135,0,11.6135,0.63,-4.68,4.722213464,12.1035,1.15,12.15801021,11.6135,0,11.6135,0.49,1.15,1.250039999
10/03/2020 19:00,12.3435,-5.11,13.35941961,11.7635,0,11.7635,0.58,-5.11,5.142810516,11.4135,1.63,11.52930537,11.7635,0,11.7635,-0.35,1.63,1.667153262
10/03/2020 19:30,12.0125,-2.11,12.19640341,10.9525,0,10.9525,1.06,-2.11,2.361292019,12.0825,-0.77,12.10701062,10.9525,0,10.9525,1.13,-0.77,1.367406304
10/03/2020 20:00,11.214,-0.61,11.23057861,4.514,0,4.514,6.7,-0.61,6.727711349,11.014,-0.68,11.0349715,4.514,0,4.514,6.5,-0.68,6.535472439
10/03/2020 20:30,10.786,-0.7,10.80869076,2.066,0,2.066,8.72,-0.7,8.748051212,10.606,-0.45,10.61554219,2.066,0,2.066,8.54,-0.45,8.551847754
10/03/2020 21:00,10.184,-0.5,10.19626677,1.354,0,1.354,8.83,-0.5,8.844144956,10.024,0.51,10.03696548,1.354,0,1.354,8.67,0.51,8.684987047
10/03/2020 21:30,9.765,0.51,9.778308903,1.435,0,1.435,8.33,0.51,8.345597642,9.625,0.59,9.643066162,1.435,0,1.435,8.19,0.59,8.211224026
10/03/2020 22:00,9.3185,0.63,9.339772066,2.2285,0,2.2285,7.09,0.63,7.117935094,9.2185,0.59,9.237361217,2.2285,0,2.2285,6.99,0.59,7.014855665
10/03/2020 22:30,8.5535,1.87,8.755527526,2.4735,0,2.4735,6.08,1.87,6.361076953,8.5035,-0.02,8.50352352,2.4735,0,2.4735,6.03,-0.02,6.030033167
10/03/2020 23:00,8.2315,0.51,8.247283932,2.8315,0,2.8315,5.4,0.51,5.424029867,8.1815,0.51,8.197380207,2.8315,0,2.8315,5.35,0.51,5.374253437
10/03/2020 23:30,8.221,0.51,8.236804053,2.931,0,2.931,5.29,0.51,5.31452726,8.181,0.51,8.196881175,2.931,0,2.931,5.25,0.51,5.274713262
11/03/2020 00:00,8.066,0.51,8.082107151,4.066,0,4.066,4,0.51,4.03238143,8.026,0.51,8.042187265,4.066,0,4.066,3.96,0.51,3.992705849
11/03/2020 00:30,9.6165,-0.06,9.616687176,4.2565,0,4.2565,5.36,-0.06,5.36033581,9.4965,0.51,9.510184659,4.2565,0,4.2565,5.24,0.51,5.264760203
11/03/2020 01:00,10.1215,0.16,10.12276456,2.8215,0,2.8215,7.3,0.16,7.301753214,9.9715,0.64,9.992017426,2.8215,0,2.8215,7.15,0.64,7.178586212
11/03/2020 01:30,10.1685,0.51,10.18128146,2.6285,0,2.6285,7.54,0.51,7.557228328,10.0185,0.64,10.03892137,2.6285,0,2.6285,7.39,0.64,7.417661357
11/03/2020 02:00,9.6155,0.66,9.638124312,2.1655,0,2.1655,7.45,0.66,7.479177762,9.4455,0.51,9.459258441,2.1655,0,2.1655,7.28,0.51,7.297842147
11/03/2020 02:30,9.611,0.66,9.63363488,1.721,0,1.721,7.89,0.66,7.917556441,9.411,0.51,9.424808804,1.721,0,1.721,7.69,0.51,7.706893019
11/03/2020 03:00,9.1845,0.51,9.198648827,2.3045,0,2.3045,6.88,0.51,6.89887672,9.0045,0.51,9.018931214,2.3045,0,2.3045,6.7,0.51,6.719382412
11/03/2020 03:30,8.7745,0.33,8.780703289,3.0645,0,3.0645,5.71,0.33,5.719527953,8.6045,0.6,8.625393919,3.0645,0,3.0645,5.54,0.6,5.572396253
11/03/2020 04:00,8.499,0.51,8.51428805,3.789,0,3.789,4.71,0.51,4.737531003,8.349,0.51,8.364562212,3.789,0,3.789,4.56,0.51,4.588431104
11/03/2020 04:30,8.199,0.51,8.214846377,4.729,0,4.729,3.47,0.51,3.507278147,8.049,0.51,8.065141102,4.729,0,4.729,3.32,0.51,3.358943286
11/03/2020 05:00,8.036,0.63,8.060657293,4.966,0,4.966,3.07,0.63,3.133975112,7.886,0.51,7.902474043,4.966,0,4.966,2.92,0.51,2.964203097
11/03/2020 05:30,8.154,0.63,8.178301535,3.804,0,3.804,4.35,0.63,4.395383942,7.994,0.51,8.010251931,3.804,0,3.804,4.19,0.51,4.220924069
11/03/2020 06:00,8.376,-0.5,8.39091032,3.586,0,3.586,4.79,-0.5,4.816025332,8.206,0.51,8.221832886,3.586,0,3.586,4.62,0.51,4.648064113
11/03/2020 06:30,9.2975,0.9,9.34095853,4.1375,0,4.1375,5.16,0.9,5.237900343,9.0675,-2.32,9.359591671,4.1375,0,4.1375,4.93,-2.32,5.448605326
11/03/2020 07:00,10.0455,-0.6,10.06340252,5.0955,0,5.0955,4.95,-0.6,4.986231042,9.7855,-0.54,9.80038827,5.0955,0,5.0955,4.69,-0.54,4.720985067
11/03/2020 07:30,10.231,-0.6,10.24857849,4.661,0,4.661,5.57,-0.6,5.602222773,9.961,-0.54,9.975626346,4.661,0,4.661,5.3,-0.54,5.327438409
11/03/2020 08:00,10.258,-0.6,10.2755323,4.868,0,4.868,5.39,-0.6,5.423292358,10.028,-0.54,10.04252877,4.868,0,4.868,5.16,-0.54,5.188178871
11/03/2020 08:30,10.1545,-0.6,10.17221069,4.8745,0,4.8745,5.28,-0.6,5.313981558,10.0045,-0.54,10.01906284,4.8745,0,4.8745,5.13,-0.54,5.158342757
11/03/2020 09:00,9.8005,-0.69,9.824759552,6.1105,0,6.1105,3.69,-0.69,3.753957911,9.7205,-0.6,9.738999961,6.1105,0,6.1105,3.61,-0.6,3.659521827
11/03/2020 09:30,9.3695,-0.84,9.407078731,8.8995,0,8.8995,0.47,-0.84,0.9625487,9.4995,-0.75,9.529060827,8.8995,0,8.8995,0.6,-0.75,0.960468636
11/03/2020 10:00,8.914,-1.07,8.97798953,11.414,0,11.414,-2.5,-1.07,2.719356542,9.134,-0.99,9.187494544,11.414,0,11.414,-2.28,-0.99,2.485658866
11/03/2020 10:30,8.406,-1.27,8.501396121,13.456,0,13.456,-5.05,-1.27,5.207244953,8.726,-1.2,8.808125567,13.456,0,13.456,-4.73,-1.2,4.879846309
11/03/2020 11:00,8.5165,-1.56,8.658196824,13.8065,0,13.8065,-5.29,-1.56,5.515224383,8.7565,-1.48,8.880692104,13.8065,0,13.8065,-5.05,-1.48,5.262404393
11/03/2020 11:30,7.952,-1.79,8.150975647,15.372,0,15.372,-7.42,-1.79,7.632856608,8.402,-1.71,8.574246556,15.372,0,15.372,-6.97,-1.71,7.176698405
11/03/2020 12:00,7.872,-1.79,8.072947665,15.752,0,15.752,-7.88,-1.79,8.080748728,8.312,-1.71,8.486073533,15.752,0,15.752,-7.44,-1.71,7.633983233
11/03/2020 12:30,7.785,-2.14,8.073773901,16.895,0,16.895,-9.11,-2.14,9.357975208,8.235,-2.06,8.488746963,16.895,0,16.895,-8.66,-2.06,8.901640298
11/03/2020 13:00,7.657,-2.14,7.950424454,16.987,0,16.987,-9.33,-2.14,9.572277681,8.147,-2.06,8.403404608,16.987,0,16.987,-8.84,-2.06,9.076849674
11/03/2020 13:30,7.804,-1.73,7.993454572,14.844,0,14.844,-7.04,-1.73,7.249448255,8.334,-1.65,8.495766946,14.844,0,14.844,-6.51,-1.65,6.715846931
11/03/2020 14:00,7.526,-1.61,7.696283259,15.226,0,15.226,-7.7,-1.61,7.866517654,8.056,-1.53,8.200002195,15.226,0,15.226,-7.17,-1.53,7.331425509
11/03/2020 14:30,7.256,-1.61,7.432471729,15.786,0,15.786,-8.53,-1.61,8.680610578,7.776,-1.53,7.925091545,15.786,0,15.786,-8.01,-1.53,8.154814529
11/03/2020 15:00,7.2695,-1.82,7.493866175,15.9195,0,15.9195,-8.65,-1.82,8.839394776,7.7495,-1.74,7.942439817,15.9195,0,15.9195,-8.17,-1.74,8.353232907
11/03/2020 15:30,7.649,-1.71,7.837812259,14.879,0,14.879,-7.23,-1.71,7.429468352,7.999,-1.64,8.165390438,14.879,0,14.879,-6.88,-1.64,7.072764665
11/03/2020 16:00,8.049,-1.55,8.196883615,14.229,0,14.229,-6.18,-1.55,6.371412716,8.289,-1.47,8.418338375,14.229,0,14.229,-5.94,-1.47,6.119191123
11/03/2020 16:30,8.9765,-1.55,9.109338738,13.3265,0,13.3265,-4.35,-1.55,4.617899956,8.9565,-1.47,9.076331431,13.3265,0,13.3265,-4.37,-1.47,4.61061818
11/03/2020 17:00,9.8125,-1.55,9.934166107,11.9025,0,11.9025,-2.09,-1.55,2.602037663,9.7125,-1.47,9.823113368,11.9025,0,11.9025,-2.19,-1.47,2.637612557
11/03/2020 17:30,10.243,-1.69,10.38148106,12.173,0,12.173,-1.93,-1.69,2.565345981,10.113,-1.56,10.23261301,12.173,0,12.173,-2.06,-1.56,2.584027864
11/03/2020 18:00,10.676,-1.82,10.83002198,11.976,0,11.976,-1.3,-1.82,2.236604569,10.516,-1.68,10.64935003,11.976,0,11.976,-1.46,-1.68,2.225758298
11/03/2020 18:30,11.093,-1.91,11.25623156,11.763,0,11.763,-0.67,-1.91,2.02410474,10.963,-1.77,11.10496596,11.763,0,11.763,-0.8,-1.77,1.942395428
11/03/2020 19:00,11.282,-1.91,11.44253573,11.852,0,11.852,-0.57,-1.91,1.993238571,11.192,-1.77,11.33109721,11.852,0,11.852,-0.66,-1.77,1.889047379
11/03/2020 19:30,11.2735,-1.98,11.44605619,11.8835,0,11.8835,-0.61,-1.98,2.071834936,11.1335,-1.84,11.28452136,11.8835,0,11.8835,-0.75,-1.84,1.986982637
11/03/2020 20:00,10.8905,-1.9,11.05499843,11.7805,0,11.7805,-0.89,-1.9,2.098118204,10.7105,-1.77,10.85576852,11.7805,0,11.7805,-1.07,-1.77,2.068284313
11/03/2020 20:30,10.437,-1.72,10.57777713,11.847,0,11.847,-1.41,-1.72,2.224072841,10.287,-1.58,10.40763033,11.847,0,11.847,-1.56,-1.58,2.220360331
11/03/2020 21:00,9.9785,-1.58,10.10281457,11.5385,0,11.5385,-1.56,-1.58,2.220360331,9.8385,-1.44,9.943323501,11.5385,0,11.5385,-1.7,-1.44,2.227913822
11/03/2020 21:30,9.515,-1.49,9.630956598,11.475,0,11.475,-1.96,-1.49,2.46205199,9.405,-1.35,9.50139595,11.475,0,11.475,-2.07,-1.35,2.471315439
11/03/2020 22:00,8.9485,-1.49,9.071700626,11.8385,0,11.8385,-2.89,-1.49,3.251491965,8.8485,-1.35,8.950891143,11.8385,0,11.8385,-2.99,-1.35,3.280640181
11/03/2020 22:30,8.3805,-1.32,8.48381873,11.8405,0,11.8405,-3.46,-1.32,3.703241823,8.3205,-1.19,8.405166283,11.8405,0,11.8405,-3.52,-1.19,3.715709892
11/03/2020 23:00,8.162,-1.32,8.268049589,11.802,0,11.802,-3.64,-1.32,3.871950413,8.122,-1.19,8.208713907,11.802,0,11.802,-3.68,-1.19,3.867622008
11/03/2020 23:30,8.0945,-1.14,8.174382561,11.2245,0,11.2245,-3.13,-1.14,3.331140946,8.0545,-1.02,8.118828133,11.2245,0,11.2245,-3.17,-1.02,3.33006006
12/03/2020 00:00,7.943,-1.14,8.02439088,11.333,0,11.333,-3.39,-1.14,3.576548616,7.893,-1.02,7.958633614,11.333,0,11.333,-3.44,-1.02,3.588035674
12/03/2020 00:30,9.4615,-1.26,9.545029191,11.3715,0,11.3715,-1.91,-1.26,2.288165204,9.3415,-1.12,9.408401684,11.3715,0,11.3715,-2.03,-1.12,2.318469323
12/03/2020 01:00,9.774,-1.04,9.829174736,10.754,0,10.754,-0.98,-1.04,1.428985654,9.614,-0.9,9.656034176,10.754,0,10.754,-1.14,-0.9,1.452446212
12/03/2020 01:30,9.7005,-1.1,9.762668705,10.9205,0,10.9205,-1.22,-1.1,1.642680736,9.5705,-0.97,9.619530667,10.9205,0,10.9205,-1.35,-0.97,1.662347737
12/03/2020 02:00,9.7185,-0.99,9.768794309,10.7785,0,10.7785,-1.06,-0.99,1.450413734,9.5785,-0.86,9.617029804,10.7785,0,10.7785,-1.2,-0.86,1.476346843
12/03/2020 02:30,9.3985,-0.89,9.440545654,10.3785,0,10.3785,-0.98,-0.89,1.323820229,9.3085,-0.75,9.338665443,10.3785,0,10.3785,-1.07,-0.75,1.30667517
12/03/2020 03:00,9.216,-0.86,9.256038894,10.456,0,10.456,-1.24,-0.86,1.50903943,9.136,-0.71,9.16354713,10.456,0,10.456,-1.32,-0.71,1.498832879
12/03/2020 03:30,8.7305,-0.64,8.753926562,9.3905,0,9.3905,-0.66,-0.64,0.919347595,8.6805,-0.55,8.697906659,9.3905,0,9.3905,-0.71,-0.55,0.898109125
12/03/2020 04:00,8.776,-1.01,8.833927552,11.096,0,11.096,-2.32,-1.01,2.530316186,8.656,-0.88,8.70061699,11.096,0,11.096,-2.44,-0.88,2.593838854
12/03/2020 04:30,8.5975,-1.01,8.656622104,11.1975,0,11.1975,-2.6,-1.01,2.789283062,8.4675,-0.88,8.513104971,11.1975,0,11.1975,-2.73,-0.88,2.868327039
12/03/2020 05:00,8.4495,-1.24,8.540002942,11.7395,0,11.7395,-3.29,-1.24,3.515920932,8.3395,-1.1,8.411733487,11.7395,0,11.7395,-3.4,-1.1,3.573513677
12/03/2020 05:30,8.571,-1.24,8.660233311,11.761,0,11.761,-3.19,-1.24,3.422528305,8.451,-1.1,8.522288484,11.761,0,11.761,-3.31,-1.1,3.487993693
12/03/2020 06:00,8.827,-1.3,8.922215476,11.457,0,11.457,-2.63,-1.3,2.933751864,8.697,-1.16,8.774018977,11.457,0,11.457,-2.76,-1.16,2.993860384
12/03/2020 06:30,9.6265,-1.42,9.73066813,11.6065,0,11.6065,-1.98,-1.42,2.436554945,9.4865,-1.27,9.571132757,11.6065,0,11.6065,-2.12,-1.27,2.471295207
12/03/2020 07:00,10.246,-1.7,10.38607318,11.836,0,11.836,-1.59,-1.7,2.32768125,10.066,-1.57,10.18770121,11.836,0,11.836,-1.77,-1.57,2.365967033
12/03/2020 07:30,10.361,-1.66,10.49313685,11.631,0,11.631,-1.27,-1.66,2.090095692,10.211,-1.52,10.32351302,11.631,0,11.631,-1.42,-1.52,2.080096152
12/03/2020 08:00,10.2165,-1.42,10.31471145,11.5865,0,11.5865,-1.37,-1.42,1.973144698,10.1665,-1.26,10.24428242,11.5865,0,11.5865,-1.42,-1.26,1.898420396
12/03/2020 08:30,10.0195,-1.42,10.11962352,11.9195,0,11.9195,-1.9,-1.42,2.372003373,9.9795,-1.26,10.05872856,11.9195,0,11.9195,-1.94,-1.26,2.313266089
12/03/2020 09:00,9.992,-1.28,10.07365197,11.452,0,11.452,-1.46,-1.28,1.941648784,10.012,-1.14,10.07669311,11.452,0,11.452,-1.44,-1.14,1.836627344
12/03/2020 09:30,9.6745,-1.14,9.741434712,12.6745,0,12.6745,-3,-1.14,3.209298989,9.7045,-1,9.755886441,12.6745,0,12.6745,-2.97,-1,3.133831521
12/03/2020 10:00,9.4125,-1.73,9.570164902,15.4825,0,15.4825,-6.07,-1.73,6.311719259,9.6525,-1.6,9.784209536,15.4825,0,15.4825,-5.83,-1.6,6.045568625
12/03/2020 10:30,10.1695,-1.68,10.30733381,13.5895,0,13.5895,-3.42,-1.68,3.810354314,10.3095,-1.53,10.42241288,13.5895,0,13.5895,-3.28,-1.53,3.619295512
12/03/2020 11:00,9.3515,-1.49,9.469458921,15.1115,0,15.1115,-5.76,-1.49,5.949596625,9.6915,-1.35,9.785073952,15.1115,0,15.1115,-5.42,-1.35,5.585597551
12/03/2020 11:30,9.1795,-1.81,9.356244987,16.2395,0,16.2395,-7.06,-1.81,7.288326282,9.4995,-1.68,9.646911436,16.2395,0,16.2395,-6.74,-1.68,6.946221995
12/03/2020 12:00,8.842,-2.27,9.128738358,17.842,0,17.842,-9,-2.27,9.28185865,9.282,-2.14,9.525498622,17.842,0,17.842,-8.56,-2.14,8.823446039
12/03/2020 12:30,8.856,-2.27,9.142299273,16.726,0,16.726,-7.87,-2.27,8.190836343,9.416,-2.14,9.656120132,16.726,0,16.726,-7.31,-2.14,7.616803792
12/03/2020 13:00,8.8175,-2.11,9.066443969,16.9275,0,16.9275,-8.11,-2.11,8.379988067,9.2975,-1.97,9.503915312,16.9275,0,16.9275,-7.63,-1.97,7.880215733
12/03/2020 13:30,9.1165,-1.73,9.279195668,14.6865,0,14.6865,-5.57,-1.73,5.832478033,9.3265,-1.57,9.457721832,14.6865,0,14.6865,-5.36,-1.57,5.585203667
12/03/2020 14:00,8.4415,-1.56,8.584434882,15.4915,0,15.4915,-7.05,-1.56,7.220533221,8.9215,-1.42,9.033801096,15.4915,0,15.4915,-6.57,-1.42,6.721703653
12/03/2020 14:30,8.727,-2.03,8.959990458,16.137,0,16.137,-7.41,-2.03,7.683033255,9.057,-1.88,9.250062108,16.137,0,16.137,-7.08,-1.88,7.325353234
12/03/2020 15:00,8.486,-2.1,8.741978952,17.066,0,17.066,-8.58,-2.1,8.833255346,8.886,-1.97,9.101752359,17.066,0,17.066,-8.18,-1.97,8.413875445
12/03/2020 15:30,8.5165,-1.92,8.730244684,16.2465,0,16.2465,-7.73,-1.92,7.964879158,8.9365,-1.81,9.117956583,16.2465,0,16.2465,-7.31,-1.81,7.530750295
12/03/2020 16:00,9.705,-1.61,9.837638182,13.065,0,13.065,-3.36,-1.61,3.725815347,9.875,-1.47,9.983813149,13.065,0,13.065,-3.19,-1.47,3.512406582
12/03/2020 16:30,9.9335,-1.84,10.10247605,13.9835,0,13.9835,-4.05,-1.84,4.448381728,9.9435,-1.54,10.06204712,13.9835,0,13.9835,-4.04,-1.54,4.323563345
12/03/2020 17:00,10.585,-5.23,11.80657126,13.555,0,13.555,-2.97,-5.23,6.014465895,10.515,1.56,10.63009055,13.555,0,13.555,-3.04,1.56,3.416899179
12/03/2020 17:30,11.0785,-4.97,12.14224288,12.2985,0,12.2985,-1.22,-4.97,5.117548241,10.9485,1.8,11.09547891,12.2985,0,12.2985,-1.35,1.8,2.25
12/03/2020 18:00,11.4265,-4.97,12.4605699,11.8065,0,11.8065,-0.38,-4.97,4.984505994,11.0665,1.8,11.21193214,11.8065,0,11.8065,-0.74,1.8,1.946175737
12/03/2020 18:30,12.3285,-2.36,12.55235087,11.3485,0,11.3485,0.98,-2.36,2.555386468,12.0785,-0.78,12.10365904,11.3485,0,11.3485,0.73,-0.78,1.068316433
12/03/2020 19:00,12.3805,-1.67,12.49262503,11.4005,0,11.4005,0.98,-1.67,1.936310925,12.2505,-1.51,12.34321069,11.4005,0,11.4005,0.85,-1.51,1.7328012
12/03/2020 19:30,12.338,-1.67,12.45050778,11.588,0,11.588,0.75,-1.67,1.830682933,12.228,-1.51,12.32088,11.588,0,11.588,0.64,-1.51,1.640030488
12/03/2020 20:00,12.309,-1.67,12.42177045,11.689,0,11.689,0.62,-1.67,1.781375873,11.629,-1.51,11.7266253,11.689,0,11.689,-0.06,-1.51,1.511191583
12/03/2020 20:30,11.435,-1.61,11.54778442,11.605,0,11.605,-0.17,-1.61,1.618950277,11.075,-1.46,11.17082025,11.605,0,11.605,-0.53,-1.46,1.553222457
12/03/2020 21:00,10.625,-1.19,10.69143232,11.425,0,11.425,-0.8,-1.19,1.433910736,10.535,-1.66,10.66498125,11.425,0,11.425,-0.89,-1.66,1.883533913
12/03/2020 21:30,10.3005,-1.46,10.40345617,11.4305,0,11.4305,-1.13,-1.46,1.846212339,10.1905,-1.3,10.27308572,11.4305,0,11.4305,-1.24,-1.3,1.796552254
12/03/2020 22:00,9.739,-1.27,9.821457173,11.289,0,11.289,-1.55,-1.27,2.003846301,9.589,-1.13,9.655351936,11.289,0,11.289,-1.7,-1.13,2.041298606
12/03/2020 22:30,9.002,-1.08,9.066554141,10.782,0,10.782,-1.78,-1.08,2.082018252,8.902,-0.94,8.951491719,10.782,0,10.782,-1.88,-0.94,2.101903899
12/03/2020 23:00,8.6115,-0.98,8.667083261,10.7315,0,10.7315,-2.12,-0.98,2.335551327,8.5115,-0.85,8.553837282,10.7315,0,10.7315,-2.22,-0.85,2.377162174
12/03/2020 23:30,8.4325,-0.76,8.466679175,9.7825,0,9.7825,-1.35,-0.76,1.549225613,8.3625,-0.66,8.388504411,9.7825,0,9.7825,-1.42,-0.66,1.56588633
13/03/2020 00:00,8.2185,-0.6,8.240372701,9.5685,0,9.5685,-1.35,-0.6,1.47732867,8.1485,-0.54,8.166373262,9.5685,0,9.5685,-1.42,-0.54,1.519210321
13/03/2020 00:30,7.538,-0.8,7.58033271,7.128,0,7.128,0.41,-0.8,0.898943825,7.058,-0.66,7.088791434,7.128,0,7.128,-0.07,-0.66,0.66370174
13/03/2020 01:00,7.8385,-2.79,8.320227296,6.6685,0,6.6685,1.17,-2.79,3.025392537,7.5585,1.53,7.711797602,6.6685,0,6.6685,0.89,1.53,1.770028248
13/03/2020 01:30,7.8735,-3.74,8.716627917,6.8735,0,6.8735,1,-3.74,3.871382182,7.6235,2.4,7.992355864,6.8735,0,6.8735,0.75,2.4,2.514458192
13/03/2020 02:00,8.229,-0.62,8.25232337,6.919,0,6.919,1.31,-0.62,1.449310181,8.069,-0.58,8.089818354,6.919,0,6.919,1.15,-0.58,1.287982919
13/03/2020 02:30,8.3235,-0.52,8.339727349,5.8435,0,5.8435,2.48,-0.52,2.533929754,8.0835,-0.62,8.107241963,5.8435,0,5.8435,2.24,-0.62,2.324220299
13/03/2020 03:00,7.8995,-0.52,7.916596507,5.7095,0,5.7095,2.19,-0.52,2.250888713,7.6895,-0.58,7.71134296,5.7095,0,5.7095,1.98,-0.58,2.063201396
13/03/2020 03:30,7.672,-0.52,7.68960233,5.972,0,5.972,1.7,-0.52,1.777751389,7.462,-0.64,7.489395436,5.972,0,5.972,1.49,-0.64,1.621634977
13/03/2020 04:00,7.4375,-0.52,7.455655991,5.8375,0,5.8375,1.6,-0.52,1.682379268,7.2475,-0.48,7.263377744,5.8375,0,5.8375,1.41,-0.48,1.48946299
13/03/2020 04:30,7.4595,-0.38,7.469172662,4.6295,0,4.6295,2.83,-0.38,2.855398396,7.2595,0.57,7.28184319,4.6295,0,4.6295,2.63,0.57,2.691059271
13/03/2020 05:00,7.181,-3.39,7.940960962,4.921,0,4.921,2.26,-3.39,4.074272941,6.961,3.39,7.742584904,4.921,0,4.921,2.04,3.39,3.956475704
13/03/2020 05:30,7.446,-3.3,8.144502195,4.316,0,4.316,3.13,-3.3,4.548285391,7.006,3.51,7.836079122,4.316,0,4.316,2.69,3.51,4.422239252
13/03/2020 06:00,8.1265,-3.12,8.704849353,2.7865,0,2.7865,5.34,-3.12,6.184658438,7.6365,3.61,8.44678828,2.7865,0,2.7865,4.85,3.61,6.046040026
13/03/2020 06:30,9.295,-0.45,9.305886578,2.005,0,2.005,7.29,-0.45,7.303875683,9.015,0.41,9.024318534,2.005,0,2.005,7.01,0.41,7.021979778
13/03/2020 07:00,9.824,-0.52,9.837752589,1.914,0,1.914,7.91,-0.52,7.927073861,9.524,0.1,9.524524975,1.914,0,1.914,7.61,0.1,7.610657002
13/03/2020 07:30,9.6925,-0.52,9.706438907,2.5325,0,2.5325,7.16,-0.52,7.178857848,9.4025,-0.47,9.414239547,2.5325,0,2.5325,6.87,-0.47,6.886058379
13/03/2020 08:00,9.4485,-0.68,9.472937889,2.2485,0,2.2485,7.2,-0.68,7.232039823,9.2185,-0.53,9.233723098,2.2485,0,2.2485,6.97,-0.53,6.990121601
13/03/2020 08:30,9.52,-0.25,9.523281997,2.59,0,2.59,6.93,-0.25,6.934507913,9.29,-0.53,9.305106125,2.59,0,2.59,6.7,-0.53,6.720929995
13/03/2020 09:00,9.2945,-0.52,9.309034872,2.8945,0,2.8945,6.4,-0.52,6.42109025,9.0545,-0.61,9.075024532,2.8945,0,2.8945,6.16,-0.61,6.190129239
13/03/2020 09:30,8.892,-0.52,8.907191701,2.702,0,2.702,6.19,-0.52,6.211803281,8.962,-0.5,8.975936943,2.702,0,2.702,6.26,-0.5,6.279936305
13/03/2020 10:00,7.689,-0.52,7.706563501,4.639,0,4.639,3.05,-0.52,3.094010343,7.749,-0.5,7.765114358,4.639,0,4.639,3.11,-0.5,3.149936507
13/03/2020 10:30,7.5455,-0.74,7.581699694,4.9155,0,4.9155,2.63,-0.74,2.732123716,7.5755,-0.05,7.575665004,4.9155,0,4.9155,2.66,-0.05,2.660469883
13/03/2020 11:00,6.4105,-0.52,6.431555819,5.6905,0,5.6905,0.72,-0.52,0.888144132,6.6905,-0.53,6.711459621,5.6905,0,5.6905,1,-0.53,1.131768528
13/03/2020 11:30,6.172,-0.59,6.200135805,6.532,0,6.532,-0.36,-0.59,0.691158448,6.472,-0.53,6.493664913,6.532,0,6.532,-0.06,-0.53,0.533385414
13/03/2020 12:00,7.453,-0.59,7.47631654,4.993,0,4.993,2.46,-0.59,2.529762835,7.513,-0.71,7.546473945,4.993,0,4.993,2.52,-0.71,2.618110005
13/03/2020 12:30,8.1295,-0.54,8.147414943,4.0195,0,4.0195,4.11,-0.54,4.145322665,8.1395,-0.52,8.156093443,4.0195,0,4.0195,4.12,-0.52,4.152685878
13/03/2020 13:00,7.9035,-0.54,7.921926044,4.1135,0,4.1135,3.79,-0.54,3.828276375,7.8735,-0.58,7.894833896,4.1135,0,4.1135,3.76,-0.58,3.804471054
13/03/2020 13:30,8.137,-0.54,8.154898467,3.387,0,3.387,4.75,-0.54,4.780596197,8.107,-0.62,8.130673342,3.387,0,3.387,4.72,-0.62,4.760546187
13/03/2020 14:00,8.4625,-0.64,8.48666638,2.9525,0,2.9525,5.51,-0.64,5.547044258,8.5225,-0.4,8.531881753,2.9525,0,2.9525,5.57,-0.4,5.584344187
13/03/2020 14:30,8.1685,-0.53,8.185676041,4.0985,0,4.0985,4.07,-0.53,4.104363532,8.0585,-0.53,8.075909995,4.0985,0,4.0985,3.96,-0.53,3.99530975
13/03/2020 15:00,8.5495,-0.53,8.565912108,3.2095,0,3.2095,5.34,-0.53,5.366237043,8.3795,-0.59,8.400245249,3.2095,0,3.2095,5.17,-0.59,5.203556476
13/03/2020 15:30,8.8985,-0.53,8.914269586,2.8385,0,2.8385,6.06,-0.53,6.083132417,8.7185,-0.59,8.738440493,2.8385,0,2.8385,5.88,-0.59,5.909526208
13/03/2020 16:00,9.497,-0.62,9.517216452,2.047,0,2.047,7.45,-0.62,7.475754143,9.307,-0.44,9.317394969,2.047,0,2.047,7.26,-0.44,7.273321112
13/03/2020 16:30,9.9905,-0.53,10.00454848,2.2305,0,2.2305,7.76,-0.53,7.778078169,9.7705,0,9.7705,2.2305,0,2.2305,7.54,0,7.54
13/03/2020 17:00,10.175,0.16,10.17625791,3.275,0,3.275,6.9,0.16,6.901854823,9.975,-1.36,10.06728489,3.275,0,3.275,6.7,-1.36,6.8366366
13/03/2020 17:30,9.949,-0.85,9.985244163,4.369,0,4.369,5.58,-0.85,5.644368875,9.639,-0.68,9.662956121,4.369,0,4.369,5.27,-0.68,5.313689867
13/03/2020 18:00,9.4685,-1.23,9.548056988,5.9685,0,5.9685,3.5,-1.23,3.709838271,9.1385,-1.07,9.200928336,5.9685,0,5.9685,3.17,-1.07,3.345713676
13/03/2020 18:30,9.9005,-1.23,9.976612664,5.6205,0,5.6205,4.28,-1.23,4.453234779,9.5805,-1.07,9.640066403,5.6205,0,5.6205,3.96,-1.07,4.102011702
13/03/2020 19:00,9.903,-1.23,9.979093596,5.353,0,5.353,4.55,-1.23,4.713321546,9.583,-1.07,9.642550959,5.353,0,5.353,4.23,-1.07,4.363232746
13/03/2020 19:30,9.861,-1.11,9.923276727,5.541,0,5.541,4.32,-1.11,4.4603251,9.561,-0.96,9.609074929,5.541,0,5.541,4.02,-0.96,4.133037624
13/03/2020 20:00,9.418,-0.93,9.463806,5.468,0,5.468,3.95,-0.93,4.058004436,9.128,-0.78,9.161265415,5.468,0,5.468,3.66,-0.78,3.742191871
13/03/2020 20:30,9.7675,-0.68,9.791141724,3.8275,0,3.8275,5.94,-0.68,5.978795865,9.4775,-0.58,9.495230711,3.8275,0,3.8275,5.65,-0.58,5.679691893
13/03/2020 21:00,10.1225,-0.56,10.13797841,1.6425,0,1.6425,8.48,-0.56,8.498470451,9.8525,-0.68,9.875938247,1.6425,0,1.6425,8.21,-0.68,8.238112648
13/03/2020 21:30,9.9085,-0.5,9.92110741,0.9785,0,0.9785,8.93,-0.5,8.943986807,9.6685,0.54,9.683568157,0.9785,0,0.9785,8.69,0.54,8.70676174
13/03/2020 22:00,9.081,0.61,9.101464772,1.271,0,1.271,7.81,0.61,7.833785803,8.861,0.54,8.877438876,1.271,0,1.271,7.59,0.54,7.609185239
13/03/2020 22:30,8.5415,1.14,8.617239828,0.8715,0,0.8715,7.67,1.14,7.754256895,8.3715,0.31,8.377237746,0.8715,0,0.8715,7.5,0.31,7.506403933
13/03/2020 23:00,8.2385,0.51,8.254270546,0.7185,0,0.7185,7.52,0.51,7.537274043,8.0785,0.53,8.095866986,0.7185,0,0.7185,7.36,0.53,7.379058205
13/03/2020 23:30,8.142,0.51,8.157957097,0.982,0,0.982,7.16,0.51,7.178140428,7.972,0.59,7.99380285,0.982,0,0.982,6.99,0.59,7.014855665
14/03/2020 00:00,7.5785,0.51,7.595641003,1.7585,0,1.7585,5.82,0.51,5.842302628,7.4085,0.55,7.428887686,1.7585,0,1.7585,5.65,0.55,5.676706792
14/03/2020 00:30,9.236,3.09,9.739188673,1.576,0,1.576,7.66,3.09,8.259763919,8.986,-0.64,9.008762179,1.576,0,1.576,7.41,-0.64,7.437586974
14/03/2020 01:00,9.5525,0.58,9.570091758,1.4225,0,1.4225,8.13,0.58,8.15066255,9.2625,0.67,9.286700504,1.4225,0,1.4225,7.84,0.67,7.868576746
14/03/2020 01:30,9.624,0.51,9.637503619,1.684,0,1.684,7.94,0.51,7.956362234,9.344,0.54,9.359590589,1.684,0,1.684,7.66,0.54,7.679010353
14/03/2020 02:00,9.1595,3.42,9.777159109,1.5595,0,1.5595,7.6,3.42,8.334050636,8.9295,-2.92,9.394805493,1.5595,0,1.5595,7.37,-2.92,7.927376615
14/03/2020 02:30,8.9995,0.59,9.018819227,1.9995,0,1.9995,7,0.59,7.024820282,8.7295,0.51,8.74438507,1.9995,0,1.9995,6.73,0.51,6.74929626
14/03/2020 03:00,8.8815,0.51,8.896130746,1.4415,0,1.4415,7.44,0.51,7.457459353,8.6515,0.51,8.666519039,1.4415,0,1.4415,7.21,0.51,7.228014942
14/03/2020 03:30,8.4515,0.51,8.466873818,1.6715,0,1.6715,6.78,0.51,6.799154359,8.2615,0.51,8.277226725,1.6715,0,1.6715,6.59,0.51,6.609704986
14/03/2020 04:00,7.94,0.71,7.971681128,3.06,0,3.06,4.88,0.71,4.931379117,7.76,0.51,7.776740963,3.06,0,3.06,4.7,0.51,4.727589238
14/03/2020 04:30,7.6385,0.63,7.664436199,3.3385,0,3.3385,4.3,0.63,4.34590612,7.4685,0.51,7.485892883,3.3385,0,3.3385,4.13,0.51,4.161369967
14/03/2020 05:00,7.281,0.63,7.308205046,3.061,0,3.061,4.22,0.63,4.266766926,7.141,0.51,7.159188571,3.061,0,3.061,4.08,0.51,4.111751452
14/03/2020 05:30,7.3495,-0.13,7.350649648,3.5495,0,3.5495,3.8,-0.13,3.802223034,7.1895,0.51,7.207566181,3.5495,0,3.5495,3.64,0.51,3.67555438
14/03/2020 06:00,7.009,-0.5,7.026811581,4.919,0,4.919,2.09,-0.5,2.148976501,6.859,0.6,6.88519288,4.919,0,4.919,1.94,0.6,2.030664916
14/03/2020 06:30,6.92,-0.55,6.941822527,5.6,0,5.6,1.32,-0.55,1.43,6.77,-0.53,6.790714248,5.6,0,5.6,1.17,-0.53,1.284445406
14/03/2020 07:00,7.317,-0.55,7.337641924,5.537,0,5.537,1.78,-0.55,1.863035158,7.167,-0.53,7.186570044,5.537,0,5.537,1.63,-0.53,1.714001167
14/03/2020 07:30,7.3065,-0.63,7.333610451,6.0665,0,6.0665,1.24,-0.63,1.390863041,7.1265,-0.57,7.14925886,6.0665,0,6.0665,1.06,-0.57,1.203536456
14/03/2020 08:00,6.5625,-0.86,6.618610598,6.8425,0,6.8425,-0.28,-0.86,0.904433524,6.3025,-0.74,6.345794375,6.8425,0,6.8425,-0.54,-0.74,0.916078599
14/03/2020 08:30,7.4395,-0.63,7.466127527,6.0495,0,6.0495,1.39,-0.63,1.526106156,7.2995,-0.62,7.325783252,6.0495,0,6.0495,1.25,-0.62,1.395313585
14/03/2020 09:00,7.314,-0.73,7.350339856,6.744,0,6.744,0.57,-0.73,0.926174929,7.174,-0.62,7.200741351,6.744,0,6.744,0.43,-0.62,0.754519715
14/03/2020 09:30,7.0645,-0.68,7.097151559,6.9345,0,6.9345,0.13,-0.68,0.692314957,7.2045,-0.62,7.23112856,6.9345,0,6.9345,0.27,-0.62,0.676239603
14/03/2020 10:00,6.9735,-0.51,6.992124302,6.8435,0,6.8435,0.13,-0.51,0.526307895,7.1635,-0.5,7.18092837,6.8435,0,6.8435,0.32,-0.5,0.593632883
14/03/2020 10:30,6.365,-0.51,6.385399361,6.675,0,6.675,-0.31,-0.51,0.596824932,6.745,-0.5,6.763506857,6.675,0,6.675,0.07,-0.5,0.504876222
14/03/2020 11:00,5.987,-0.57,6.01407258,6.957,0,6.957,-0.97,-0.57,1.125077775,6.267,-0.58,6.293781773,6.957,0,6.957,-0.69,-0.58,0.901387819
14/03/2020 11:30,7.039,-0.57,7.062040852,6.509,0,6.509,0.53,-0.57,0.778331549,7.179,-0.51,7.197092538,6.509,0,6.509,0.67,-0.51,0.842021377
14/03/2020 12:00,6.277,-0.62,6.307545402,6.867,0,6.867,-0.59,-0.62,0.855862138,6.257,-0.51,6.277750314,6.867,0,6.867,-0.61,-0.51,0.795110055
14/03/2020 12:30,7.177,-0.62,7.203730214,6.247,0,6.247,0.93,-0.62,1.117720895,7.137,-0.51,7.155198739,6.247,0,6.247,0.89,-0.51,1.025768005
14/03/2020 13:00,7.192,-0.76,7.232044248,5.982,0,5.982,1.21,-0.76,1.428880681,7.082,-0.51,7.10033971,5.982,0,5.982,1.1,-0.51,1.212476804
14/03/2020 13:30,6.8585,-0.8,6.904999801,6.2885,0,6.2885,0.57,-0.8,0.982293235,6.7285,-0.56,6.75176364,6.2885,0,6.2885,0.44,-0.56,0.712179753
14/03/2020 14:00,6.846,-0.6,6.872242429,5.926,0,5.926,0.92,-0.6,1.098362417,6.786,-0.56,6.80906719,5.926,0,5.926,0.86,-0.56,1.026255329
14/03/2020 14:30,6.8035,-0.66,6.835437971,5.8135,0,5.8135,0.99,-0.66,1.189831921,6.7835,-0.56,6.806575663,5.8135,0,5.8135,0.97,-0.56,1.120044642
14/03/2020 15:00,6.766,-0.79,6.811964181,6.616,0,6.616,0.15,-0.79,0.80411442,6.566,-0.68,6.601117784,6.616,0,6.616,-0.05,-0.68,0.681835757
14/03/2020 15:30,7.6775,-0.64,7.704129169,5.3575,0,5.3575,2.32,-0.64,2.406657433,7.6475,-0.56,7.66797602,5.3575,0,5.3575,2.29,-0.56,2.357477465
14/03/2020 16:00,7.3355,-0.5,7.352520673,5.6355,0,5.6355,1.7,-0.5,1.772004515,7.3055,-0.5,7.322590406,5.6355,0,5.6355,1.67,-0.5,1.743244102
14/03/2020 16:30,6.0775,-0.5,6.098032982,7.0975,0,7.0975,-1.02,-0.5,1.135957746,6.0775,-0.5,6.098032982,7.0975,0,7.0975,-1.02,-0.5,1.135957746
14/03/2020 17:00,6.813,-0.91,6.873504856,7.213,0,7.213,-0.4,-0.91,0.994032193,6.683,-0.59,6.708993144,7.213,0,7.213,-0.53,-0.59,0.793095202
14/03/2020 17:30,8.2495,-0.76,8.284434214,6.0895,0,6.0895,2.16,-0.76,2.289803485,8.0795,-0.64,8.104808465,6.0895,0,6.0895,1.99,-0.64,2.09038274
14/03/2020 18:00,8.878,-0.89,8.922498753,5.988,0,5.988,2.89,-0.89,3.02393783,8.648,-0.75,8.680461048,5.988,0,5.988,2.66,-0.75,2.763711273
