Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
14/03/2020 18:30,8.8235,-1.09,8.890570974,6.2835,0,6.2835,2.54,-1.09,2.764000724,8.5635,-0.93,8.613851186,6.2835,0,6.2835,2.28,-0.93,2.4623769
14/03/2020 19:00,8.5395,-1.38,8.650286715,6.8395,0,6.8395,1.7,-1.38,2.189611838,8.2795,-1.23,8.370365598,6.8395,0,6.8395,1.44,-1.23,1.893805692
14/03/2020 19:30,8.167,-1.38,8.282770611,6.957,0,6.957,1.21,-1.38,1.835347379,7.987,-1.23,8.081155177,6.957,0,6.957,1.03,-1.23,1.604306704
14/03/2020 20:00,7.8425,-1.38,7.962989781,7.0025,0,7.0025,0.84,-1.38,1.615549442,7.5125,-1.23,7.612526273,7.0025,0,7.0025,0.51,-1.23,1.331540461
14/03/2020 20:30,6.513,-1.38,6.657594836,7.263,0,7.263,-0.75,-1.38,1.570636814,6.423,-1.23,6.539711691,7.263,0,7.263,-0.84,-1.23,1.48946299
14/03/2020 21:00,6.362,-1.38,6.509949616,7.312,0,7.312,-0.95,-1.38,1.675380554,6.202,-1.23,6.322792421,7.312,0,7.312,-1.11,-1.23,1.656804153
14/03/2020 21:30,6.092,-1.16,6.201456603,7.272,0,7.272,-1.18,-1.16,1.654690303,5.942,-1.02,6.028910681,7.272,0,7.272,-1.33,-1.02,1.676096656
14/03/2020 22:00,5.6965,-1,5.783607201,7.2565,0,7.2565,-1.56,-1,1.852997572,5.5765,-0.87,5.643957145,7.2565,0,7.2565,-1.68,-0.87,1.891903803
14/03/2020 22:30,4.9705,-1.16,5.104064091,7.3305,0,7.3305,-2.36,-1.16,2.629676786,4.8705,-1.04,4.980298209,7.3305,0,7.3305,-2.46,-1.04,2.670805122
14/03/2020 23:00,4.721,-1.11,4.849736178,7.371,0,7.371,-2.65,-1.11,2.873081969,4.631,-0.99,4.735637338,7.371,0,7.371,-2.74,-0.99,2.913365751
14/03/2020 23:30,4.7325,-1.11,4.860931624,7.4525,0,7.4525,-2.72,-1.11,2.937771264,4.6425,-0.99,4.746883846,7.4525,0,7.4525,-2.81,-0.99,2.979295219
15/03/2020 00:00,4.618,-1.06,4.738092865,7.388,0,7.388,-2.77,-1.06,2.965889411,4.528,-0.94,4.624541491,7.388,0,7.388,-2.86,-0.94,3.010514906
15/03/2020 00:30,6.122,-1.06,6.213089731,7.482,0,7.482,-1.36,-1.06,1.724296958,5.962,-0.94,6.03564777,7.482,0,7.482,-1.52,-0.94,1.787176544
15/03/2020 01:00,6.258,-1.06,6.347138253,7.568,0,7.568,-1.31,-1.06,1.685140944,6.048,-1.34,6.194667384,7.568,0,7.568,-1.52,-1.34,2.026326726
15/03/2020 01:30,6.2985,-0.09,6.299142977,7.6085,0,7.6085,-1.31,-0.09,1.313087964,6.1485,-2.16,6.516874423,7.6085,0,7.6085,-1.46,-2.16,2.607144031
15/03/2020 02:00,5.656,-1.36,5.817210328,7.576,0,7.576,-1.92,-1.36,2.352870587,5.496,-1.2,5.62547918,7.576,0,7.576,-2.08,-1.2,2.401332963
15/03/2020 02:30,5.687,-1.27,5.827080658,7.607,0,7.607,-1.92,-1.27,2.302020851,5.527,-1.12,5.639337638,7.607,0,7.607,-2.08,-1.12,2.36237169
15/03/2020 03:00,5.457,-1.15,5.576858345,7.557,0,7.557,-2.1,-1.15,2.394263979,5.317,-1.01,5.412078067,7.557,0,7.557,-2.24,-1.01,2.457173173
15/03/2020 03:30,5.82,-0.99,5.903600596,6.91,0,6.91,-1.09,-0.99,1.4724809,5.68,-0.88,5.747764783,6.91,0,6.91,-1.23,-0.88,1.512382227
15/03/2020 04:00,8.3055,0.51,8.321143566,2.6155,0,2.6155,5.69,0.51,5.712810167,8.1855,0.58,8.206022803,2.6155,0,2.6155,5.57,0.58,5.60011607
15/03/2020 04:30,7.999,0.51,8.015241793,1.919,0,1.919,6.08,0.51,6.101352309,7.869,0.62,7.893387169,1.919,0,1.919,5.95,0.62,5.982215309
15/03/2020 05:00,7.778,0.55,7.797421625,0.828,0,0.828,6.95,0.55,6.971728624,7.608,0.66,7.636574101,0.828,0,0.828,6.78,0.66,6.81204815
15/03/2020 05:30,8.0255,0.55,8.044324102,0.3355,0,0.3355,7.69,0.55,7.709643312,7.8155,0.66,7.843318191,0.3355,0,0.3355,7.48,0.66,7.509061193
15/03/2020 06:00,8.113,0.55,8.131621548,0.353,0,0.353,7.76,0.55,7.779466563,7.903,0.66,7.93051127,0.353,0,0.353,7.55,0.66,7.57879278
15/03/2020 06:30,8.483,0.51,8.498316833,0.533,0,0.533,7.95,0.51,7.966341695,8.273,0.51,8.288704905,0.533,0,0.533,7.74,0.51,7.756784127
15/03/2020 07:00,8.359,0.63,8.38270726,1.559,0,1.559,6.8,0.63,6.829121466,8.159,0.51,8.174923914,1.559,0,1.559,6.6,0.51,6.619675219
15/03/2020 07:30,8.5015,0.63,8.52481098,1.2915,0,1.2915,7.21,0.63,7.237471934,8.3015,0.51,8.31715109,1.2915,0,1.2915,7.01,0.51,7.028527584
15/03/2020 08:00,8.6245,0.67,8.65048555,1.3245,0,1.3245,7.3,0.67,7.330682097,8.4245,0.51,8.439923,1.3245,0,1.3245,7.1,0.51,7.118293335
15/03/2020 08:30,8.648,0.61,8.669486951,1.068,0,1.068,7.58,0.61,7.604505244,8.528,0.51,8.543236155,1.068,0,1.068,7.46,0.51,7.477412654
15/03/2020 09:00,8.4965,0.51,8.51179254,1.4165,0,1.4165,7.08,0.51,7.098344878,8.4465,0.51,8.461882902,1.4165,0,1.4165,7.03,0.51,7.048475012
15/03/2020 09:30,9.693,0.73,9.720450041,0.683,0,0.683,9.01,0.73,9.039524324,9.523,0.51,9.536646633,0.683,0,0.683,8.84,0.51,8.854699317
15/03/2020 10:00,9.984,0.51,9.997017355,0.734,0,0.734,9.25,0.51,9.264048791,9.794,0.51,9.807269549,0.734,0,0.734,9.06,0.51,9.074342951
15/03/2020 10:30,9.6045,0.76,9.634522316,1.6045,0,1.6045,8,0.76,8.036018915,9.4845,0.51,9.498201948,1.6045,0,1.6045,7.88,0.51,7.89648656
15/03/2020 11:00,9.719,0,9.719,1.649,0,1.649,8.07,0,8.07,9.529,0.51,9.542638052,1.649,0,1.649,7.88,0.51,7.89648656
15/03/2020 11:30,9.4395,0.55,9.455509518,1.7095,0,1.7095,7.73,0.55,7.749541922,9.3195,0.6,9.338794368,1.7095,0,1.7095,7.61,0.6,7.633616443
15/03/2020 12:00,8.882,0.6,8.902242639,2.262,0,2.262,6.62,0.6,6.647134721,8.952,0.6,8.972084708,2.262,0,2.262,6.69,0.6,6.716851941
15/03/2020 12:30,8.202,0.7,8.231816567,2.782,0,2.782,5.42,0.7,5.465016011,8.512,0.6,8.533120414,2.782,0,2.782,5.73,0.6,5.761327972
15/03/2020 13:00,7.12,-0.42,7.132376883,3.87,0,3.87,3.25,-0.42,3.277026091,7.25,0.44,7.263339452,3.87,0,3.87,3.38,0.44,3.40851874
15/03/2020 13:30,8.341,1.46,8.467814417,3.321,0,3.321,5.02,1.46,5.22800153,8.461,0.44,8.472433004,3.321,0,3.321,5.14,0.44,5.15879831
15/03/2020 14:00,7.4485,0.67,7.478572875,4.6885,0,4.6885,2.76,0.67,2.840158446,7.6285,0.51,7.645528906,4.6885,0,4.6885,2.94,0.51,2.983906835
15/03/2020 14:30,7.2405,0.63,7.267856648,4.4805,0,4.4805,2.76,0.63,2.830989226,7.4205,0.51,7.438005126,4.4805,0,4.4805,2.94,0.51,2.983906835
15/03/2020 15:00,7.6925,0.63,7.718254741,4.3925,0,4.3925,3.3,0.63,3.35959819,7.8425,0.51,7.859065227,4.3925,0,4.3925,3.45,0.51,3.487491935
15/03/2020 15:30,6.4745,0.63,6.505078804,4.4145,0,4.4145,2.06,0.63,2.154181979,6.7745,0.51,6.793669866,4.4145,0,4.4145,2.36,0.51,2.414477169
15/03/2020 16:00,7.1195,0.63,7.147319795,4.5695,0,4.5695,2.55,0.63,2.626670897,7.3095,0.51,7.327270314,4.5695,0,4.5695,2.74,0.51,2.787059382
15/03/2020 16:30,7.872,0.57,7.892609454,4.152,0,4.152,3.72,0.57,3.763416001,7.962,0.63,7.986885751,4.152,0,4.152,3.81,0.63,3.861735361
15/03/2020 17:00,8.9445,0.57,8.962643597,2.8345,0,2.8345,6.11,0.57,6.136529964,8.8945,0.58,8.913390502,2.8345,0,2.8345,6.06,0.58,6.087692502
15/03/2020 17:30,9.556,-0.58,9.573585326,2.906,0,2.906,6.65,-0.58,6.675245314,9.356,-0.26,9.359611958,2.906,0,2.906,6.45,-0.26,6.455238183
15/03/2020 18:00,10.0285,-0.7,10.05290069,2.4785,0,2.4785,7.55,-0.7,7.582380893,9.7385,-0.53,9.752911476,2.4785,0,2.4785,7.26,-0.53,7.279320023
15/03/2020 18:30,10.549,2.1,10.75599372,1.959,0,1.959,8.59,2.1,8.842968958,10.209,-2.69,10.55745144,1.959,0,1.959,8.25,-2.69,8.677476592
15/03/2020 19:00,10.668,-0.57,10.68321693,2.148,0,2.148,8.52,-0.57,8.539045614,10.288,-0.49,10.29966232,2.148,0,2.148,8.14,-0.49,8.154734821
15/03/2020 19:30,10.5895,-0.62,10.60763453,2.3995,0,2.3995,8.19,-0.62,8.213434117,10.2295,-0.61,10.24767146,2.3995,0,2.3995,7.83,-0.61,7.853725231
15/03/2020 20:00,10.137,-0.53,10.15084573,3.147,0,3.147,6.99,-0.53,7.010064194,9.817,-0.61,9.83593356,3.147,0,3.147,6.67,-0.61,6.697835471
15/03/2020 20:30,9.951,2.92,10.3705738,2.401,0,2.401,7.55,2.92,8.094992279,9.651,-2.72,10.02697367,2.401,0,2.401,7.25,-2.72,7.743442387
15/03/2020 21:00,9.3575,0.33,9.363317054,1.8975,0,1.8975,7.46,0.33,7.46729536,9.0775,0.51,9.091815344,1.8975,0,1.8975,7.18,0.51,7.198090024
15/03/2020 21:30,8.9765,0.51,8.990976157,1.5165,0,1.5165,7.46,0.51,7.477412654,8.7365,0.55,8.753795305,1.5165,0,1.5165,7.22,0.55,7.24091845
15/03/2020 22:00,8.4235,0.51,8.438924828,1.5635,0,1.5635,6.86,0.51,6.878931603,8.1835,0.55,8.201961488,1.5635,0,1.5635,6.62,0.55,6.642808141
15/03/2020 22:30,7.9115,0.51,7.927921055,1.3415,0,1.3415,6.57,0.51,6.589764791,7.6915,0.59,7.714095686,1.3415,0,1.3415,6.35,0.59,6.377350547
15/03/2020 23:00,7.301,2.5,7.717162756,1.431,0,1.431,5.87,2.5,6.380195922,7.281,-1.3,7.396145009,1.431,0,1.431,5.85,-1.3,5.992703897
15/03/2020 23:30,7.3905,3.76,8.291989523,1.1505,0,1.1505,6.24,3.76,7.285272816,7.5005,-2.7,7.971668599,1.1505,0,1.1505,6.35,-2.7,6.900181157
16/03/2020 00:00,7.173,3.83,8.131471515,1.473,0,1.473,5.7,3.83,6.867233795,7.273,-2.65,7.740738272,1.473,0,1.473,5.8,-2.65,6.376715455
16/03/2020 00:30,8.978,0.88,9.021024554,1.238,0,1.238,7.74,0.88,7.789865211,8.698,0.37,8.705866068,1.238,0,1.238,7.46,0.37,7.469169967
16/03/2020 01:00,9.324,0.51,9.33793746,1.464,0,1.464,7.86,0.51,7.876528423,9.004,0.55,9.020782449,1.464,0,1.464,7.54,0.55,7.560033069
16/03/2020 01:30,9.438,0.51,9.451769358,1.508,0,1.508,7.93,0.51,7.946382825,9.128,0.55,9.144554883,1.508,0,1.508,7.62,0.55,7.639823296
16/03/2020 02:00,9.3805,0.51,9.394353637,1.3505,0,1.3505,8.03,0.51,8.046179217,9.0805,0.55,9.097141323,1.3505,0,1.3505,7.73,0.55,7.749541922
16/03/2020 02:30,9.2875,0.51,9.301492152,1.4875,0,1.4875,7.8,0.51,7.816655295,8.9775,0.51,8.991974547,1.4875,0,1.4875,7.49,0.51,7.507343072
16/03/2020 03:00,9.1245,0.51,9.138741721,1.3245,0,1.3245,7.8,0.51,7.816655295,8.8645,0.58,8.883454297,1.3245,0,1.3245,7.54,0.58,7.56227479
16/03/2020 03:30,8.903,0.51,8.917595472,1.143,0,1.143,7.76,0.51,7.776740963,8.623,0.62,8.645260493,1.143,0,1.143,7.48,0.62,7.505651204
16/03/2020 04:00,8.751,0.51,8.765848561,1.131,0,1.131,7.62,0.51,7.637047859,8.481,0.62,8.503632224,1.131,0,1.131,7.35,0.62,7.376103307
16/03/2020 04:30,8.449,0.51,8.464378359,0.909,0,0.909,7.54,0.51,7.557228328,8.189,0.68,8.217184493,0.909,0,0.909,7.28,0.68,7.311689271
16/03/2020 05:00,8.1105,0.51,8.12651895,0.9705,0,0.9705,7.14,0.51,7.158191112,7.8505,0.68,7.87989532,0.9705,0,0.9705,6.88,0.68,6.91352298
16/03/2020 05:30,8.3,0.51,8.315653913,0.73,0,0.73,7.57,0.51,7.587160207,8.04,0.63,8.064645063,0.73,0,0.73,7.31,0.63,7.337097519
16/03/2020 06:00,8.6255,0.51,8.640564232,0.7655,0,0.7655,7.86,0.51,7.876528423,8.3555,0.63,8.379217162,0.7655,0,0.7655,7.59,0.63,7.616101365
16/03/2020 06:30,9.6035,0.51,9.617032404,0.5635,0,0.5635,9.04,0.51,9.054374633,9.3035,0.55,9.319743143,0.5635,0,0.5635,8.74,0.55,8.757288393
16/03/2020 07:00,10.1065,0.51,10.11935977,0.8465,0,0.8465,9.26,0.51,9.274033642,9.7665,0.63,9.786798366,0.8465,0,0.8465,8.92,0.63,8.942220082
16/03/2020 07:30,10.0705,0.51,10.08340569,0.9805,0,0.9805,9.09,0.51,9.104295689,9.7905,0.52,9.80429958,0.9805,0,0.9805,8.81,0.52,8.825332855
16/03/2020 08:00,9.8375,3.37,10.39871657,1.4875,0,1.4875,8.35,3.37,9.004410031,9.6875,-3.2,10.20233582,1.4875,0,1.4875,8.2,-3.2,8.802272434
16/03/2020 08:30,9.0305,2.98,9.509486329,2.1005,0,2.1005,6.93,2.98,7.543560167,9.0005,-2.06,9.233233467,2.1005,0,2.1005,6.9,-2.06,7.200944383
16/03/2020 09:00,8.3175,0.51,8.333121039,2.7675,0,2.7675,5.55,0.51,5.573383174,8.4275,0.51,8.44291752,2.7675,0,2.7675,5.66,0.51,5.682930582
16/03/2020 09:30,7.6995,-0.5,7.71571774,3.5195,0,3.5195,4.18,-0.5,4.209798095,7.9395,0.57,7.959934689,3.5195,0,3.5195,4.42,0.57,4.456601844
16/03/2020 10:00,7.1195,-0.5,7.137035817,4.3095,0,4.3095,2.81,-0.5,2.854137348,7.4095,0,7.4095,4.3095,0,4.3095,3.1,0,3.1
16/03/2020 10:30,6.613,-0.5,6.631875225,4.623,0,4.623,1.99,-0.5,2.051852821,6.943,0.63,6.971524152,4.623,0,4.623,2.32,0.63,2.404017471
16/03/2020 11:00,6.372,-0.5,6.39158697,5.332,0,5.332,1.04,-0.5,1.153949739,6.652,-0.5,6.670764874,5.332,0,5.332,1.32,-0.5,1.411523999
16/03/2020 11:30,6.592,-0.5,6.610935183,5.482,0,5.482,1.11,-0.5,1.217415295,6.472,-0.5,6.491285235,5.482,0,5.482,0.99,-0.5,1.109098733
16/03/2020 12:00,5.339,-0.5,5.362361513,5.819,0,5.819,-0.48,-0.5,0.693108938,6.459,-0.5,6.478323934,5.819,0,5.819,0.64,-0.5,0.81215762
16/03/2020 12:30,5.1875,-0.5,5.211540679,5.8275,0,5.8275,-0.64,-0.5,0.81215762,6.3075,-0.5,6.327286642,5.8275,0,5.8275,0.48,-0.5,0.693108938
16/03/2020 13:00,5.043,-0.5,5.067726216,6.133,0,6.133,-1.09,-0.5,1.199208072,5.563,-0.5,5.585424693,6.133,0,6.133,-0.57,-0.5,0.758221603
16/03/2020 13:30,5.0065,-0.5,5.031405594,6.3865,0,6.3865,-1.38,-0.5,1.467787451,5.5665,-0.5,5.58891065,6.3865,0,6.3865,-0.82,-0.5,0.960416576
16/03/2020 14:00,4.928,-0.5,4.953300314,6.188,0,6.188,-1.26,-0.5,1.355581056,5.438,-0.5,5.460938015,6.188,0,6.188,-0.75,-0.5,0.901387819
16/03/2020 14:30,6.8665,0,6.8665,3.4365,0,3.4365,3.43,0,3.43,6.9565,0.63,6.984969023,3.4365,0,3.4365,3.52,0.63,3.575933445
16/03/2020 15:00,6.559,2.45,7.001641308,4.559,0,4.559,2,2.45,3.16267292,6.679,-3.25,7.427754775,4.559,0,4.559,2.12,-3.25,3.880322152
16/03/2020 15:30,5.655,-0.5,5.6770613,5.555,0,5.555,0.1,-0.5,0.509901951,6.565,-0.27,6.570549825,5.555,0,5.555,1.01,-0.27,1.045466403
16/03/2020 16:00,5.3085,-0.5,5.331995147,5.8985,0,5.8985,-0.59,-0.5,0.773369252,6.0985,-0.51,6.119787762,5.8985,0,5.8985,0.2,-0.51,0.547813837
16/03/2020 16:30,6.6825,-0.59,6.708495081,4.8725,0,4.8725,1.81,-0.59,1.903733175,6.8625,-0.27,6.867809421,4.8725,0,4.8725,1.99,-0.27,2.008233054
16/03/2020 17:00,7.636,-0.59,7.65875943,4.296,0,4.296,3.34,-0.59,3.391710483,7.676,-0.56,7.696400197,4.296,0,4.296,3.38,-0.56,3.426076473
16/03/2020 17:30,8.617,-0.74,8.648716032,3.557,0,3.557,5.06,-0.74,5.113824401,8.467,-0.61,8.488945105,3.557,0,3.557,4.91,-0.61,4.947746962
16/03/2020 18:00,9.618,1.92,9.807768554,2.598,0,2.598,7.02,1.92,7.277829347,9.408,-3.16,9.924518326,2.598,0,2.598,6.81,-3.16,7.507442973
16/03/2020 18:30,10.6215,-0.51,10.63373698,1.7315,0,1.7315,8.89,-0.51,8.90461678,10.2615,-0.69,10.2846722,1.7315,0,1.7315,8.53,-0.69,8.557861883
16/03/2020 19:00,11.3215,-0.51,11.33298117,1.1615,0,1.1615,10.16,-0.51,10.17279214,10.9315,-0.69,10.95325487,1.1615,0,1.1615,9.77,-0.69,9.794335097
16/03/2020 19:30,11.192,-0.51,11.20361388,1.422,0,1.422,9.77,-0.51,9.783302101,10.822,0,10.822,1.422,0,1.422,9.4,0,9.4
16/03/2020 20:00,10.747,-0.51,10.75909425,1.667,0,1.667,9.08,-0.51,9.094311409,10.407,0,10.407,1.667,0,1.667,8.74,0,8.74
16/03/2020 20:30,10.3185,-0.75,10.34572096,1.8685,0,1.8685,8.45,-0.75,8.483218729,9.9985,-0.5,10.01099407,1.8685,0,1.8685,8.13,-0.5,8.145360643
16/03/2020 21:00,9.6485,0,9.6485,2.4285,0,2.4285,7.22,0,7.22,9.3585,-0.5,9.371847323,2.4285,0,2.4285,6.93,-0.5,6.948014105
16/03/2020 21:30,8.8475,-0.5,8.861617022,2.8775,0,2.8775,5.97,-0.5,5.990901435,8.5675,0,8.5675,2.8775,0,2.8775,5.69,0,5.69
16/03/2020 22:00,8.144,-3.47,8.852436727,2.974,0,2.974,5.17,-3.47,6.22653997,7.884,3.25,8.527599662,2.974,0,2.974,4.91,3.25,5.88817459
16/03/2020 22:30,7.371,-0.5,7.387938887,3.101,0,3.101,4.27,-0.5,4.299174339,7.171,0.61,7.196898012,3.101,0,3.101,4.07,0.61,4.115458662
16/03/2020 23:00,6.816,0.57,6.839792102,3.276,0,3.276,3.54,0.57,3.585596185,6.646,0.61,6.673935571,3.276,0,3.276,3.37,0.61,3.424762766
16/03/2020 23:30,6.9095,0.51,6.928296345,3.3695,0,3.3695,3.54,0.51,3.576548616,6.7395,0.61,6.767049597,3.3695,0,3.3695,3.37,0.61,3.424762766
17/03/2020 00:00,6.495,0.69,6.531548438,3.105,0,3.105,3.39,0.69,3.459508636,6.345,0.51,6.365463455,3.105,0,3.105,3.24,0.51,3.279893291
17/03/2020 00:30,9.3265,3.31,9.896448972,3.7565,0,3.7565,5.57,3.31,6.479274651,9.0865,-1.8,9.263070887,3.7565,0,3.7565,5.33,-1.8,5.625735507
17/03/2020 01:00,9.7005,-0.5,9.713377386,3.6805,0,3.6805,6.02,-0.5,6.040728433,9.4405,0.52,9.454810429,3.6805,0,3.6805,5.76,0.52,5.783424591
17/03/2020 01:30,9.732,-0.54,9.746969991,3.472,0,3.472,6.26,-0.54,6.283247568,9.462,0.23,9.464794979,3.472,0,3.472,5.99,0.23,5.994414066
17/03/2020 02:00,9.473,0.57,9.490133245,3.513,0,3.513,5.96,0.57,5.987194669,9.223,0.69,9.248774459,3.513,0,3.513,5.71,0.69,5.751538924
17/03/2020 02:30,9.3435,-0.61,9.363391066,4.0335,0,4.0335,5.31,-0.61,5.344922825,9.1135,1.04,9.172648595,4.0335,0,4.0335,5.08,1.04,5.185364018
17/03/2020 03:00,9.0205,0.02,9.020522172,4.4605,0,4.4605,4.56,0.02,4.560043859,8.8105,0.63,8.832995542,4.4605,0,4.4605,4.35,0.63,4.395383942
17/03/2020 03:30,8.639,0.02,8.639023151,3.749,0,3.749,4.89,0.02,4.8900409,8.449,0.69,8.47712811,3.749,0,3.749,4.7,0.69,4.750378932
17/03/2020 04:00,8.378,0.57,8.397367683,3.598,0,3.598,4.78,0.57,4.813865391,8.198,0.51,8.213848306,3.598,0,3.598,4.6,0.51,4.62818539
17/03/2020 04:30,8.144,0.51,8.159953186,3.234,0,3.234,4.91,0.51,4.936415704,7.974,0.51,7.99029261,3.234,0,3.234,4.74,0.51,4.767357759
17/03/2020 05:00,7.9005,0.67,7.928858698,3.1305,0,3.1305,4.77,0.67,4.81682468,7.7405,0.51,7.757283046,3.1305,0,3.1305,4.61,0.51,4.638124621
17/03/2020 05:30,7.9985,0.61,8.021726887,3.8785,0,3.8785,4.12,0.61,4.164912964,7.8185,0.51,7.835115969,3.8785,0,3.8785,3.94,0.51,3.972870499
17/03/2020 06:00,8.215,0.53,8.232079021,3.895,0,3.895,4.32,0.53,4.352390148,8.035,0.63,8.059660353,3.895,0,3.895,4.14,0.63,4.187660445
17/03/2020 06:30,9.067,0.53,9.08247703,3.827,0,3.827,5.24,0.53,5.266735232,8.867,-0.59,8.886607283,3.827,0,3.827,5.04,-0.59,5.074416223
17/03/2020 07:00,9.8565,-0.53,9.870739195,3.8165,0,3.8165,6.04,-0.53,6.063208721,9.6165,-0.65,9.638442418,3.8165,0,3.8165,5.8,-0.65,5.836308765
17/03/2020 07:30,9.8815,1.14,9.947041884,3.5515,0,3.5515,6.33,1.14,6.431834886,9.7615,-3.02,10.21798817,3.5515,0,3.5515,6.21,-3.02,6.90539644
17/03/2020 08:00,10.049,-0.57,10.06515281,3.599,0,3.599,6.45,-0.57,6.475137064,9.809,-0.5,9.821735132,3.599,0,3.599,6.21,-0.5,6.230096307
17/03/2020 08:30,10.0715,-0.57,10.08761678,3.0115,0,3.0115,7.06,-0.57,7.08297254,9.9015,-0.5,9.914116312,3.0115,0,3.0115,6.89,-0.5,6.908118412
17/03/2020 09:00,9.9255,-0.53,9.939640348,3.0755,0,3.0755,6.85,-0.53,6.870473055,9.8255,-0.5,9.838213773,3.0755,0,3.0755,6.75,-0.5,6.768493185
17/03/2020 09:30,9.925,-0.53,9.939141059,3.405,0,3.405,6.52,-0.53,6.541505943,9.815,-0.72,9.841373126,3.405,0,3.405,6.41,-0.72,6.45031007
17/03/2020 10:00,9.879,-0.53,9.893206811,3.809,0,3.809,6.07,-0.53,6.093094452,9.749,-0.5,9.761813407,3.809,0,3.809,5.94,-0.5,5.961006626
17/03/2020 10:30,9.864,-0.58,9.881037193,4.974,0,4.974,4.89,-0.58,4.924276597,9.714,-0.56,9.730128262,4.974,0,4.974,4.74,-0.56,4.772965535
17/03/2020 11:00,9.7505,-0.73,9.777788618,6.3105,0,6.3105,3.44,-0.73,3.516603475,9.6305,-0.56,9.646767865,6.3105,0,6.3105,3.32,-0.56,3.366897682
17/03/2020 11:30,9.585,-0.73,9.612758449,5.955,0,5.955,3.63,-0.73,3.702674709,9.495,-0.56,9.511499619,5.955,0,5.955,3.54,-0.56,3.584020089
17/03/2020 12:00,9.517,-0.53,9.531746377,6.237,0,6.237,3.28,-0.53,3.322544206,9.447,-0.51,9.460756259,6.237,0,6.237,3.21,-0.51,3.250261528
17/03/2020 12:30,9.5235,-0.53,9.538236328,6.3535,0,6.3535,3.17,-0.53,3.214000622,9.5135,-0.51,9.527160241,6.3535,0,6.3535,3.16,-0.51,3.200890501
17/03/2020 13:00,9.6135,-0.53,9.628098579,6.2335,0,6.2335,3.38,-0.53,3.421300922,9.5735,-0.51,9.587074749,6.2335,0,6.2335,3.34,-0.51,3.378712773
17/03/2020 13:30,9.5505,-0.53,9.565194731,6.3005,0,6.3005,3.25,-0.53,3.292931824,9.4805,-0.51,9.494207721,6.3005,0,6.3005,3.18,-0.51,3.220636583
17/03/2020 14:00,9.534,-0.57,9.551023819,6.084,0,6.084,3.45,-0.57,3.496769938,9.454,-0.51,9.467746089,6.084,0,6.084,3.37,-0.51,3.408372045
17/03/2020 14:30,9.3725,-0.69,9.397864452,6.8925,0,6.8925,2.48,-0.69,2.574198905,9.2825,-0.56,9.299376659,6.8925,0,6.8925,2.39,-0.56,2.454730128
17/03/2020 15:00,9.0045,-0.62,9.025819644,7.2145,0,7.2145,1.79,-0.62,1.894333656,8.9245,-0.56,8.942052351,7.2145,0,7.2145,1.71,-0.56,1.799360998
17/03/2020 15:30,9.181,-0.47,9.193022408,6.961,0,6.961,2.22,-0.47,2.26920691,9.091,-0.68,9.116396273,6.961,0,6.961,2.13,-0.68,2.235911447
17/03/2020 16:00,9.482,-0.36,9.48883154,6.382,0,6.382,3.1,-0.36,3.120833222,9.352,-0.87,9.392380103,6.382,0,6.382,2.97,-0.87,3.094802094
17/03/2020 16:30,9.8805,-0.65,9.901857414,6.7805,0,6.7805,3.1,-0.65,3.167412193,9.6705,-0.53,9.685012661,6.7805,0,6.7805,2.89,-0.53,2.938196726
17/03/2020 17:00,10.244,-0.71,10.26857517,7.014,0,7.014,3.23,-0.71,3.307113545,10.004,-0.53,10.01802955,7.014,0,7.014,2.99,-0.53,3.036609952
17/03/2020 17:30,10.708,-0.71,10.73151266,7.208,0,7.208,3.5,-0.71,3.571288283,10.438,-0.59,10.45466135,7.208,0,7.208,3.23,-0.59,3.283443315
17/03/2020 18:00,10.8655,1.61,10.98413357,7.1355,0,7.1355,3.73,1.61,4.062634613,10.7755,-3.16,11.22929206,7.1355,0,7.1355,3.64,-3.16,4.820290448
17/03/2020 18:30,11.1245,1.9,11.28558817,6.7145,0,6.7145,4.41,1.9,4.801885047,11.0345,-3.28,11.51167191,6.7145,0,6.7145,4.32,-3.28,5.424094394
17/03/2020 19:00,11.528,-0.93,11.56545217,6.948,0,6.948,4.58,-0.93,4.673467663,11.198,-0.75,11.22308799,6.948,0,6.948,4.25,-0.75,4.315669125
17/03/2020 19:30,11.406,-0.86,11.43837558,6.216,0,6.216,5.19,-0.86,5.260769906,11.086,-0.7,11.10807796,6.216,0,6.216,4.87,-0.7,4.920050813
17/03/2020 20:00,10.9835,-0.86,11.01711724,6.4935,0,6.4935,4.49,-0.86,4.571618969,10.6735,-0.46,10.6834078,6.4935,0,6.4935,4.18,-0.46,4.205234833
17/03/2020 20:30,10.3735,-0.64,10.39322386,6.4235,0,6.4235,3.95,-0.64,4.001512214,10.1135,-0.57,10.12954995,6.4235,0,6.4235,3.69,-0.57,3.733764856
17/03/2020 21:00,9.8165,-0.53,9.830797132,6.8565,0,6.8565,2.96,-0.53,3.007074991,9.5865,-0.37,9.593637592,6.8565,0,6.8565,2.73,-0.37,2.754959165
17/03/2020 21:30,9.347,-0.53,9.362014153,6.917,0,6.917,2.43,-0.53,2.487126856,9.127,-0.5,9.140685368,6.917,0,6.917,2.21,-0.5,2.265855247
17/03/2020 22:00,8.7825,-0.53,8.798477496,6.9125,0,6.9125,1.87,-0.53,1.943656348,8.5925,-0.62,8.614839305,6.9125,0,6.9125,1.68,-0.62,1.790754031
17/03/2020 22:30,8.0815,-0.53,8.098860553,6.8115,0,6.8115,1.27,-0.53,1.376154061,7.9315,0,7.9315,6.8115,0,6.8115,1.12,0,1.12
17/03/2020 23:00,7.617,-3.27,8.289245382,6.257,0,6.257,1.36,-3.27,3.541539213,7.497,3.32,8.19923222,6.257,0,6.257,1.24,3.32,3.544009029
17/03/2020 23:30,7.708,-3.27,8.372942374,6.848,0,6.848,0.86,-3.27,3.381198013,7.628,3.14,8.24899897,6.848,0,6.848,0.78,3.14,3.235428874
18/03/2020 00:00,7.643,-0.5,7.659337373,6.843,0,6.843,0.8,-0.5,0.943398113,7.623,0,7.623,6.843,0,6.843,0.78,0,0.78
18/03/2020 00:30,9.0165,0,9.0165,6.0065,0,6.0065,3.01,0,3.01,8.8165,0,8.8165,6.0065,0,6.0065,2.81,0,2.81
18/03/2020 01:00,9.284,0,9.284,6.124,0,6.124,3.16,0,3.16,9.044,0.63,9.06591617,6.124,0,6.124,2.92,0.63,2.987189314
18/03/2020 01:30,9.411,0,9.411,5.901,0,5.901,3.51,0,3.51,9.171,0.51,9.185169623,5.901,0,5.901,3.27,0.51,3.309531689
18/03/2020 02:00,9.0865,0,9.0865,5.4965,0,5.4965,3.59,0,3.59,8.8665,0.59,8.886108386,5.4965,0,5.4965,3.37,0.59,3.421257079
18/03/2020 02:30,8.993,0.63,9.015040155,5.193,0,5.193,3.8,0.63,3.851869676,8.783,0.59,8.802794386,5.193,0,5.193,3.59,0.59,3.638158875
18/03/2020 03:00,8.671,-0.43,8.68165543,5.151,0,5.151,3.52,-0.43,3.546166945,8.481,-0.22,8.483852957,5.151,0,5.151,3.33,-0.22,3.337259355
18/03/2020 03:30,8.4185,-0.31,8.424205734,5.2485,0,5.2485,3.17,-0.31,3.185121662,8.2385,0.54,8.256178429,5.2485,0,5.2485,2.99,0.54,3.038371274
18/03/2020 04:00,8.1105,0.63,8.134931484,4.8105,0,4.8105,3.3,0.63,3.35959819,7.9405,0.54,7.958840383,4.8105,0,4.8105,3.13,0.54,3.176239915
18/03/2020 04:30,7.8375,0.63,7.862779804,3.9275,0,3.9275,3.91,0.63,3.96042927,7.6775,0.54,7.696467128,3.9275,0,3.9275,3.75,0.54,3.788680509
18/03/2020 05:00,7.639,0.51,7.656005551,3.469,0,3.469,4.17,0.51,4.201071292,7.479,0.54,7.498469244,3.469,0,3.469,4.01,0.54,4.046195744
18/03/2020 05:30,7.6985,0.63,7.724234736,4.2285,0,4.2285,3.47,0.63,3.526726528,7.5285,0.54,7.547841562,4.2285,0,4.2285,3.3,0.54,3.34388995
18/03/2020 06:00,7.975,-0.27,7.979569224,4.505,0,4.505,3.47,-0.27,3.480488471,7.805,0.64,7.83119563,4.505,0,4.505,3.3,0.64,3.361487766
18/03/2020 06:30,8.8045,-2.14,9.060839931,4.5245,0,4.5245,4.28,-2.14,4.785185472,8.6045,2.48,8.954765226,4.5245,0,4.5245,4.08,2.48,4.77459946
18/03/2020 07:00,9.337,-0.69,9.362460627,6.687,0,6.687,2.65,-0.69,2.738357172,9.107,-0.62,9.128080247,6.687,0,6.687,2.42,-0.62,2.498159322
18/03/2020 07:30,9.447,-0.58,9.464787848,5.757,0,5.757,3.69,-0.58,3.735304539,9.217,-0.51,9.231099014,5.757,0,5.757,3.46,-0.51,3.497384737
18/03/2020 08:00,9.5185,-0.58,9.536154479,4.9285,0,4.9285,4.59,-0.58,4.626499757,9.2985,-0.51,9.312475624,4.9285,0,4.9285,4.37,-0.51,4.399659078
18/03/2020 08:30,9.6345,-0.58,9.651942305,4.5745,0,4.5745,5.06,-0.58,5.093132631,9.4745,-0.51,9.488216389,4.5745,0,4.5745,4.9,-0.51,4.926469324
18/03/2020 09:00,9.47,-0.75,9.499652625,6.08,0,6.08,3.39,-0.75,3.471973502,9.31,-0.62,9.33062163,6.08,0,6.08,3.23,-0.62,3.288966403
18/03/2020 09:30,9.5995,-0.63,9.620150739,5.2195,0,5.2195,4.38,-0.63,4.425076271,9.4395,-0.52,9.453811943,5.2195,0,5.2195,4.22,-0.52,4.251917215
18/03/2020 10:00,9.7315,-0.63,9.751871218,4.7015,0,4.7015,5.03,-0.63,5.069299754,9.5815,-0.52,9.595600151,4.7015,0,4.7015,4.88,-0.52,4.907626718
18/03/2020 10:30,9.3055,-0.53,9.320581004,5.4155,0,5.4155,3.89,-0.53,3.925939378,9.2455,-0.52,9.260111784,5.4155,0,5.4155,3.83,-0.52,3.865139066
18/03/2020 11:00,8.789,-0.6,8.80945634,7.329,0,7.329,1.46,-0.6,1.578480282,8.969,-0.52,8.984061498,7.329,0,7.329,1.64,-0.52,1.720465053
18/03/2020 11:30,9.0935,-0.8,9.128622144,7.9935,0,7.9935,1.1,-0.8,1.360147051,9.2135,-0.71,9.240816103,7.9935,0,7.9935,1.22,-0.71,1.411559421
18/03/2020 12:00,9.142,-0.87,9.183303545,8.562,0,8.562,0.58,-0.87,1.04560987,9.332,-0.77,9.363713152,8.562,0,8.562,0.77,-0.77,1.088944443
18/03/2020 12:30,9.313,-0.74,9.342353504,6.683,0,6.683,2.63,-0.74,2.732123716,9.293,-0.64,9.315012024,6.683,0,6.683,2.61,-0.64,2.687322087
18/03/2020 13:00,9.309,-0.63,9.330293725,5.999,0,5.999,3.31,-0.63,3.369421315,9.249,-0.55,9.265338688,5.999,0,5.999,3.25,-0.55,3.296209945
18/03/2020 13:30,9.258,-0.52,9.272592086,5.658,0,5.658,3.6,-0.52,3.637361681,9.258,-0.55,9.274322832,5.658,0,5.658,3.6,-0.55,3.641771547
18/03/2020 14:00,9.214,-0.52,9.228661658,4.904,0,4.904,4.31,-0.52,4.341255579,9.214,-0.55,9.230400641,4.904,0,4.904,4.31,-0.55,4.344951093
18/03/2020 14:30,9.231,-0.52,9.2456347,4.131,0,4.131,5.1,-0.52,5.126441261,9.201,-0.68,9.226093485,4.131,0,4.131,5.07,-0.68,5.115398323
18/03/2020 15:00,9.204,-0.52,9.218677562,3.804,0,3.804,5.4,-0.52,5.424979263,9.164,-0.68,9.189194524,3.804,0,3.804,5.36,-0.68,5.402962151
18/03/2020 15:30,9.3555,-0.52,9.369940248,3.0655,0,3.0655,6.29,-0.52,6.311457835,9.2555,-0.68,9.280446123,3.0655,0,3.0655,6.19,-0.68,6.227238553
18/03/2020 16:00,9.723,-0.65,9.744702612,2.573,0,2.573,7.15,-0.65,7.179484661,9.533,-0.5,9.546103341,2.573,0,2.573,6.96,-0.5,6.977936658
18/03/2020 16:30,10.2955,-0.69,10.31859585,2.2855,0,2.2855,8.01,-0.69,8.039664172,10.0555,-0.62,10.07459579,2.2855,0,2.2855,7.77,-0.62,7.794696915
18/03/2020 17:00,10.7765,-1.38,10.86449963,2.0365,0,2.0365,8.74,-1.38,8.848276668,10.4765,-1.61,10.5994883,2.0365,0,2.0365,8.44,-1.61,8.592188313
18/03/2020 17:30,11.1555,0,11.1555,2.0655,0,2.0655,9.09,0,9.09,10.8255,0,10.8255,2.0655,0,2.0655,8.76,0,8.76
18/03/2020 18:00,11.256,-0.63,11.27361681,1.366,0,1.366,9.89,-0.63,9.910045409,10.906,-0.5,10.91745556,1.366,0,1.366,9.54,-0.5,9.55309374
18/03/2020 18:30,11.725,-0.5,11.73565614,0.265,0,0.265,11.46,-0.5,11.47090232,11.345,0,11.345,0.265,0,0.265,11.08,0,11.08
18/03/2020 19:00,11.7995,-0.5,11.81008892,0.0795,0,0.0795,11.72,-0.5,11.73066068,11.4395,0.35,11.444853,0.0795,0,0.0795,11.36,0.35,11.36539045
18/03/2020 19:30,11.6585,-0.5,11.66921687,0.2585,0,0.2585,11.4,-0.5,11.41095964,11.3185,0,11.3185,0.2585,0,0.2585,11.06,0,11.06
18/03/2020 20:00,11.082,0.51,11.09372904,1.162,0,1.162,9.92,0.51,9.933101228,10.762,0.55,10.77604491,1.162,0,1.162,9.6,0.55,9.615742301
18/03/2020 20:30,10.564,0.63,10.58276882,1.514,0,1.514,9.05,0.63,9.071901675,10.284,0.61,10.30207532,1.514,0,1.514,8.77,0.61,8.791188771
18/03/2020 21:00,10.0295,0.67,10.05185407,1.7295,0,1.7295,8.3,0.67,8.326998259,9.7695,0.61,9.788525438,1.7295,0,1.7295,8.04,0.61,8.063107341
18/03/2020 21:30,9.5625,0.55,9.578303934,1.1425,0,1.1425,8.42,0.55,8.437944062,9.3025,0.51,9.316469624,1.1425,0,1.1425,8.16,0.51,8.175921966
18/03/2020 22:00,9.003,0.51,9.017433615,0.843,0,0.843,8.16,0.51,8.175921966,8.783,0.51,8.797794553,0.843,0,0.843,7.94,0.51,7.956362234
18/03/2020 22:30,8.528,0.51,8.543236155,0.828,0,0.828,7.7,0.51,7.716871128,8.318,0.51,8.333620102,0.828,0,0.828,7.49,0.51,7.507343072
18/03/2020 23:00,8.1445,0.55,8.163049691,0.5345,0,0.5345,7.61,0.55,7.629849278,7.9645,0.59,7.986323325,0.5345,0,0.5345,7.43,0.59,7.453388491
18/03/2020 23:30,7.947,0.62,7.971148537,0.427,0,0.427,7.52,0.62,7.545515224,7.777,0.72,7.810257934,0.427,0,0.427,7.35,0.72,7.385181108
19/03/2020 00:00,7.71,0.67,7.73905679,0.75,0,0.75,6.96,0.67,6.992174197,7.54,0.76,7.578205592,0.75,0,0.75,6.79,0.76,6.832400749
19/03/2020 00:30,9.426,-1.74,9.585253048,1.066,0,1.066,8.36,-1.74,8.539156867,8.996,2.01,9.217815142,1.066,0,1.066,7.93,2.01,8.180770135
19/03/2020 01:00,9.7115,-0.42,9.720577773,0.9015,0,0.9015,8.81,-0.42,8.820005669,9.3715,1,9.424702237,0.9015,0,0.9015,8.47,1,8.528827586
19/03/2020 01:30,9.8755,0.51,9.888660185,0.6755,0,0.6755,9.2,0.51,9.214125026,9.5955,0.51,9.60904367,0.6755,0,0.6755,8.92,0.51,8.934567701
19/03/2020 02:00,9.572,0.51,9.585576874,0.452,0,0.452,9.12,0.51,9.134248738,9.312,0.56,9.328823291,0.452,0,0.452,8.86,0.56,8.877679877
19/03/2020 02:30,9.348,0.51,9.36190173,0.478,0,0.478,8.87,0.51,8.884649684,9.098,0.63,9.119786401,0.478,0,0.478,8.62,0.63,8.64299138
19/03/2020 03:00,9.073,0.57,9.09088714,0.283,0,0.283,8.79,0.57,8.808461841,8.833,0.68,8.859135906,0.283,0,0.283,8.55,0.68,8.576998309
19/03/2020 03:30,8.703,0.71,8.73191325,0.063,0,0.063,8.64,0.71,8.66912337,8.483,0.82,8.522540056,0.063,0,0.063,8.42,0.82,8.459834514
19/03/2020 04:00,8.47,0.82,8.509600461,0,0,0,8.47,0.82,8.509600461,8.27,0.93,8.322127132,0,0,0,8.27,0.93,8.322127132
19/03/2020 04:30,8.1955,0.89,8.243683658,0.0055,0,0.0055,8.19,0.89,8.238215826,7.9955,0.99,8.056557593,0.0055,0,0.0055,7.99,0.99,8.051099304
19/03/2020 05:00,7.9795,0.89,8.028980026,0.0595,0,0.0595,7.92,0.89,7.969849434,7.7895,0.99,7.852159591,0.0595,0,0.0595,7.73,0.99,7.793138007
19/03/2020 05:30,7.965,0.77,8.002132528,0.255,0,0.255,7.71,0.77,7.748354664,7.755,0.89,7.805903215,0.255,0,0.255,7.5,0.89,7.552622061
19/03/2020 06:00,8.1615,0.6,8.18352505,0.4515,0,0.4515,7.71,0.6,7.733311063,7.9515,0.7,7.982252329,0.4515,0,0.4515,7.5,0.7,7.532595834
19/03/2020 06:30,9.0065,0.54,9.022673786,0.4365,0,0.4365,8.57,0.54,8.586995982,8.7565,0.57,8.775032322,0.4365,0,0.4365,8.32,0.57,8.339502383
19/03/2020 07:00,9.7835,0.54,9.798391309,0.1235,0,0.1235,9.66,0.54,9.675081395,9.5235,0.63,9.54431518,0.1235,0,0.1235,9.4,0.63,9.421088048
19/03/2020 07:30,9.966,3.21,10.47020802,0.136,0,0.136,9.83,3.21,10.34084136,9.696,-2.95,10.13483675,0.136,0,0.136,9.56,-2.95,10.00480385
19/03/2020 08:00,10.019,-0.42,10.02779941,0.379,0,0.379,9.64,-0.42,9.64914504,9.739,0.63,9.759355563,0.379,0,0.379,9.36,0.63,9.381177964
19/03/2020 08:30,10.068,-0.54,10.08247113,0.808,0,0.808,9.26,-0.54,9.275731777,9.778,3.27,10.31029505,0.808,0,0.808,8.97,3.27,9.547449921
19/03/2020 09:00,9.971,0,9.971,0.801,0,0.801,9.17,0,9.17,9.691,0,9.691,0.801,0,0.801,8.89,0,8.89
19/03/2020 09:30,10.0635,-0.5,10.07591347,1.2435,0,1.2435,8.82,-0.5,8.834160968,9.8035,0,9.8035,1.2435,0,1.2435,8.56,0,8.56
19/03/2020 10:00,9.9375,-0.63,9.957449786,1.4475,0,1.4475,8.49,-0.63,8.513342469,9.7275,0,9.7275,1.4475,0,1.4475,8.28,0,8.28
19/03/2020 10:30,9.8935,0,9.8935,1.7835,0,1.7835,8.11,0,8.11,9.7335,0,9.7335,1.7835,0,1.7835,7.95,0,7.95
19/03/2020 11:00,9.8725,-0.5,9.885153325,1.9425,0,1.9425,7.93,-0.5,7.94574729,9.6925,0,9.6925,1.9425,0,1.9425,7.75,0,7.75
19/03/2020 11:30,9.831,-0.5,9.84370667,2.661,0,2.661,7.17,-0.5,7.187412608,9.691,0,9.691,2.661,0,2.661,7.03,0,7.03
19/03/2020 12:00,9.2425,-0.5,9.256014599,3.9825,0,3.9825,5.26,-0.5,5.283710817,9.4725,0,9.4725,3.9825,0,3.9825,5.49,0,5.49
19/03/2020 12:30,9.2745,-0.61,9.294538733,3.7645,0,3.7645,5.51,-0.61,5.543663049,9.5145,-0.5,9.527628784,3.7645,0,3.7645,5.75,-0.5,5.77169819
19/03/2020 13:00,9.1575,0,9.1575,3.2075,0,3.2075,5.95,0,5.95,9.3575,0,9.3575,3.2075,0,3.2075,6.15,0,6.15
19/03/2020 13:30,9.034,0,9.034,2.684,0,2.684,6.35,0,6.35,9.384,0.51,9.397848477,2.684,0,2.684,6.7,0.51,6.719382412
19/03/2020 14:00,9.209,0,9.209,2.589,0,2.589,6.62,0,6.62,9.359,0,9.359,2.589,0,2.589,6.77,0,6.77
19/03/2020 14:30,9.117,0,9.117,2.727,0,2.727,6.39,0,6.39,9.257,0.51,9.271038184,2.727,0,2.727,6.53,0.51,6.549885495
19/03/2020 15:00,9.22,0,9.22,2.08,0,2.08,7.14,0,7.14,9.28,0,9.28,2.08,0,2.08,7.2,0,7.2
19/03/2020 15:30,9.376,0,9.376,1.766,0,1.766,7.61,0,7.61,9.426,0,9.426,1.766,0,1.766,7.66,0,7.66
19/03/2020 16:00,9.736,0,9.736,1.556,0,1.556,8.18,0,8.18,9.716,0.51,9.729375931,1.556,0,1.556,8.16,0.51,8.175921966
19/03/2020 16:30,10.1525,0,10.1525,1.8425,0,1.8425,8.31,0,8.31,10.0725,0.51,10.08540313,1.8425,0,1.8425,8.23,0.51,8.245786803
19/03/2020 17:00,10.5815,0,10.5815,2.0115,0,2.0115,8.57,0,8.57,10.3615,0,10.3615,2.0115,0,2.0115,8.35,0,8.35
19/03/2020 17:30,10.8905,0,10.8905,2.7205,0,2.7205,8.17,0,8.17,10.6205,0,10.6205,2.7205,0,2.7205,7.9,0,7.9
19/03/2020 18:00,11.053,-0.51,11.06475978,3.993,0,3.993,7.06,-0.51,7.078396711,10.733,-0.57,10.74812491,3.993,0,3.993,6.74,-0.57,6.764059432
19/03/2020 18:30,11.5645,-0.51,11.57574016,4.5045,0,4.5045,7.06,-0.51,7.078396711,11.1845,-0.51,11.19612166,4.5045,0,4.5045,6.68,-0.51,6.699440275
19/03/2020 19:00,11.871,-0.56,11.88420132,3.651,0,3.651,8.22,-0.56,8.239053344,11.531,-0.51,11.54227278,3.651,0,3.651,7.88,-0.51,7.89648656
19/03/2020 19:30,11.6005,-0.62,11.61705644,3.2905,0,3.2905,8.31,-0.62,8.333096663,11.2705,0.31,11.27476254,3.2905,0,3.2905,7.98,0.31,7.986019033
19/03/2020 20:00,11.063,-0.62,11.08035961,2.793,0,2.793,8.27,-0.62,8.293208064,10.773,-0.5,10.78459684,2.793,0,2.793,7.98,-0.5,7.995648817
19/03/2020 20:30,10.54,-0.62,10.55821955,3.59,0,3.59,6.95,-0.62,6.977599874,10.26,-0.45,10.26986368,3.59,0,3.59,6.67,-0.45,6.685162676
19/03/2020 21:00,9.9695,0,9.9695,4.0395,0,4.0395,5.93,0,5.93,9.7295,0,9.7295,4.0395,0,4.0395,5.69,0,5.69
19/03/2020 21:30,9.4815,0,9.4815,3.7715,0,3.7715,5.71,0,5.71,9.2615,0.51,9.275531373,3.7715,0,3.7715,5.49,0.51,5.513637638
19/03/2020 22:00,8.9115,-0.44,8.922355757,3.4715,0,3.4715,5.44,-0.44,5.45776511,8.7215,0.59,8.74143365,3.4715,0,3.4715,5.25,0.59,5.283048362
19/03/2020 22:30,8.274,-0.31,8.279805312,4.534,0,4.534,3.74,-0.31,3.752825602,8.104,0.51,8.120031773,4.534,0,4.534,3.57,0.51,3.606244584
19/03/2020 23:00,7.849,0.51,7.865551538,3.119,0,3.119,4.73,0.51,4.757415265,7.699,0.51,7.715873314,3.119,0,3.119,4.58,0.51,4.608307715
19/03/2020 23:30,7.7345,0.51,7.751296037,3.0045,0,3.0045,4.73,0.51,4.757415265,7.6245,0.51,7.64153782,3.0045,0,3.0045,4.62,0.51,4.648064113
20/03/2020 00:00,7.6285,0.51,7.645528906,3.0485,0,3.0485,4.58,0.51,4.608307715,7.4885,0.56,7.509409581,3.0485,0,3.0485,4.44,0.56,4.475175974
20/03/2020 00:30,9.153,0.51,9.167197445,2.523,0,2.523,6.63,0.51,6.649586453,8.933,0.51,8.947546535,2.523,0,2.523,6.41,0.51,6.430256605
20/03/2020 01:00,9.5765,0.05,9.576630527,3.1165,0,3.1165,6.46,0.05,6.460193496,9.3165,0.51,9.330448663,3.1165,0,3.1165,6.2,0.51,6.220940443
20/03/2020 01:30,9.623,0.63,9.643600417,3.513,0,3.513,6.11,0.63,6.14239367,9.363,0.51,9.376879492,3.513,0,3.513,5.85,0.51,5.872188689
20/03/2020 02:00,9.3825,-0.5,9.39581323,5.0225,0,5.0225,4.36,-0.5,4.388576079,9.1225,-0.14,9.123574204,5.0225,0,5.0225,4.1,-0.14,4.102389548
20/03/2020 02:30,9.2745,-0.5,9.287968037,5.5745,0,5.5745,3.7,-0.5,3.733630941,9.0145,-0.5,9.0283559,5.5745,0,5.5745,3.44,-0.5,3.476147293
20/03/2020 03:00,9.0015,-0.81,9.037870449,6.5015,0,6.5015,2.5,-0.81,2.627945966,8.7615,3.21,9.331022573,6.5015,0,6.5015,2.26,3.21,3.925773809
20/03/2020 03:30,8.6355,0,8.6355,7.0655,0,7.0655,1.57,0,1.57,8.4855,0.51,8.500812329,7.0655,0,7.0655,1.42,0.51,1.508807476
20/03/2020 04:00,8.504,-0.5,8.518686284,6.444,0,6.444,2.06,-0.5,2.119811312,8.404,0.57,8.423307901,6.444,0,6.444,1.96,0.57,2.041200627
20/03/2020 04:30,8.202,-0.5,8.217226053,8.222,0,8.222,-0.02,-0.5,0.50039984,7.862,-0.5,7.877883218,8.222,0,8.222,-0.36,-0.5,0.616116872
20/03/2020 05:00,8.092,0,8.092,5.842,0,5.842,2.25,0,2.25,7.982,0.65,8.008422067,5.842,0,5.842,2.14,0.65,2.236537502
20/03/2020 05:30,8.021,0.63,8.045703263,5.301,0,5.301,2.72,0.63,2.792006447,7.841,0.69,7.8713011,5.301,0,5.301,2.54,0.69,2.632052431
20/03/2020 06:00,8.401,3.03,8.930716713,5.301,0,5.301,3.1,3.03,4.334847171,8.211,-1.82,8.410286618,5.301,0,5.301,2.91,-1.82,3.432273299
20/03/2020 06:30,9.1595,-0.5,9.173136882,5.8095,0,5.8095,3.35,-0.5,3.387107911,8.9495,0.51,8.96401976,5.8095,0,5.8095,3.14,0.51,3.181147592
20/03/2020 07:00,9.6875,-0.68,9.711336481,5.8875,0,5.8875,3.8,-0.68,3.860362677,9.4475,-0.61,9.467172558,5.8875,0,5.8875,3.56,-0.61,3.611883165
20/03/2020 07:30,9.813,-0.57,9.82954063,4.963,0,4.963,4.85,-0.57,4.883379977,9.623,-0.61,9.642314504,4.963,0,4.963,4.66,-0.61,4.699755313
20/03/2020 08:00,9.86,-0.98,9.908582139,6.9,0,6.9,2.96,-0.98,3.118012187,9.67,-0.02,9.670020683,6.9,0,6.9,2.77,-0.02,2.770072201
20/03/2020 08:30,9.9155,-1.83,10.08295791,7.7455,0,7.7455,2.17,-1.83,2.838626428,9.7255,0.55,9.741039485,7.7455,0,7.7455,1.98,0.55,2.054969586
20/03/2020 09:00,9.5795,-0.66,9.602209134,8.0495,0,8.0495,1.53,-0.66,1.666283289,9.5295,-0.6,9.548370031,8.0495,0,8.0495,1.48,-0.6,1.596997182
20/03/2020 09:30,9.435,-0.51,9.44877373,8.335,0,8.335,1.1,-0.51,1.212476804,9.455,-0.53,9.469842924,8.335,0,8.335,1.12,-0.53,1.239072234
20/03/2020 10:00,8.425,-0.62,8.447782253,9.625,0,9.625,-1.2,-0.62,1.35070352,8.495,-0.6,8.516162575,9.625,0,9.625,-1.13,-0.6,1.279413928
20/03/2020 10:30,9.2155,-0.51,9.229601305,8.0455,0,8.0455,1.17,-0.51,1.276322843,9.2855,-0.56,9.302371217,8.0455,0,8.0455,1.24,-0.56,1.360588108
20/03/2020 11:00,8.723,-0.6,8.743610753,9.413,0,9.413,-0.69,-0.6,0.914385039,8.953,-0.56,8.970496586,9.413,0,9.413,-0.46,-0.56,0.724706837
20/03/2020 11:30,8.567,-0.6,8.587985154,10.447,0,10.447,-1.88,-0.6,1.973423421,8.887,-0.56,8.90462627,10.447,0,10.447,-1.56,-0.56,1.657467948
20/03/2020 12:00,8.4175,-0.78,8.453561749,12.4775,0,12.4775,-4.06,-0.78,4.134247211,8.6075,-0.69,8.635111826,12.4775,0,12.4775,-3.87,-0.69,3.931030399
20/03/2020 12:30,8.5655,-0.91,8.613703631,11.9255,0,11.9255,-3.36,-0.91,3.481048693,8.7255,-0.82,8.763946043,11.9255,0,11.9255,-3.2,-0.82,3.303392196
20/03/2020 13:00,8.2805,-0.6,8.30220936,10.3105,0,10.3105,-2.03,-0.6,2.116813643,8.3305,-0.51,8.346096707,10.3105,0,10.3105,-1.98,-0.51,2.044627105
20/03/2020 13:30,8.379,-0.6,8.400454809,11.189,0,11.189,-2.81,-0.6,2.873343001,8.449,-0.51,8.464378359,11.189,0,11.189,-2.74,-0.51,2.787059382
20/03/2020 14:00,8.336,-0.6,8.357565196,10.436,0,10.436,-2.1,-0.6,2.184032967,8.426,-0.51,8.44142026,10.436,0,10.436,-2.01,-0.51,2.073692359
20/03/2020 14:30,8.2365,-0.6,8.258325027,9.9565,0,9.9565,-1.72,-0.6,1.821647606,8.3465,-0.51,8.362066865,9.9565,0,9.9565,-1.61,-0.51,1.68884576
20/03/2020 15:00,8.771,-0.55,8.788227409,7.201,0,7.201,1.57,-0.55,1.66355042,8.871,-0.51,8.885648035,7.201,0,7.201,1.67,-0.51,1.746138597
20/03/2020 15:30,8.804,0,8.804,7.114,0,7.114,1.69,0,1.69,8.784,0.51,8.798792872,7.114,0,7.114,1.67,0.51,1.746138597
20/03/2020 16:00,9.091,-0.58,9.109483026,6.061,0,6.061,3.03,-0.58,3.085012156,9.001,-0.44,9.011747944,6.061,0,6.061,2.94,-0.44,2.972742841
20/03/2020 16:30,9.7505,-0.52,9.76435611,6.0405,0,6.0405,3.71,-0.52,3.746264806,9.6205,-0.55,9.636208811,6.0405,0,6.0405,3.58,-0.55,3.622002209
20/03/2020 17:00,10.4455,-0.63,10.46448137,7.0255,0,7.0255,3.42,-0.63,3.477542236,10.2655,-0.55,10.28022326,7.0255,0,7.0255,3.24,-0.55,3.28635056
20/03/2020 17:30,10.817,-0.52,10.82949163,6.097,0,6.097,4.72,-0.52,4.748557676,10.607,-0.55,10.62124988,6.097,0,6.097,4.51,-0.55,4.543412814
20/03/2020 18:00,10.926,-0.52,10.93836715,5.506,0,5.506,5.42,-0.52,5.44488751,10.696,-0.59,10.71226008,5.506,0,5.506,5.19,-0.59,5.223427993
20/03/2020 18:30,11.394,-0.69,11.41487346,3.934,0,3.934,7.46,-0.69,7.49184223,11.174,-0.59,11.1895655,3.934,0,3.934,7.24,-0.59,7.264000275
20/03/2020 19:00,11.802,-0.55,11.81480867,3.862,0,3.862,7.94,-0.55,7.959026322,11.562,-0.68,11.58197928,3.862,0,3.862,7.7,-0.68,7.729967658
20/03/2020 19:30,11.5385,-0.66,11.55736052,2.9785,0,2.9785,8.56,-0.66,8.585406222,11.3285,-0.59,11.3438535,2.9785,0,2.9785,8.35,-0.59,8.370818359
20/03/2020 20:00,11.101,-0.51,11.11270899,3.951,0,3.951,7.15,-0.51,7.168165735,10.921,-0.5,10.93243985,3.951,0,3.951,6.97,-0.5,6.98791099
20/03/2020 20:30,10.596,-0.58,10.61186204,5.956,0,5.956,4.64,-0.58,4.676109494,10.446,-0.56,10.46099976,5.956,0,5.956,4.49,-0.56,4.524787288
20/03/2020 21:00,10.1205,-0.63,10.14008976,6.7105,0,6.7105,3.41,-0.63,3.467708177,10.0005,-0.56,10.01616694,6.7105,0,6.7105,3.29,-0.56,3.337319283
20/03/2020 21:30,9.6395,-0.63,9.66006523,5.7495,0,5.7495,3.89,-0.63,3.94068522,9.5395,-0.56,9.555922784,5.7495,0,5.7495,3.79,-0.56,3.831148653
20/03/2020 22:00,9.69,-0.63,9.71045828,7.78,0,7.78,1.91,-0.63,2.011218536,9.6,-0.56,9.616319462,7.78,0,7.78,1.82,-0.56,1.904205871
20/03/2020 22:30,8.3045,-0.74,8.337404887,9.3045,0,9.3045,-1,-0.74,1.244025723,8.2645,-0.65,8.290021728,9.3045,0,9.3045,-1.04,-0.65,1.226417547
20/03/2020 23:00,8.207,-0.86,8.251936076,10.017,0,10.017,-1.81,-0.86,2.003921156,8.157,-0.75,8.191407022,10.017,0,10.017,-1.86,-0.75,2.00551739
20/03/2020 23:30,8.166,-0.93,8.218786772,10.526,0,10.526,-2.36,-0.93,2.536631625,8.116,-0.8,8.155332979,10.526,0,10.526,-2.41,-0.8,2.53931093
21/03/2020 00:00,8.0425,-2.24,8.348617026,10.6225,0,10.6225,-2.58,-2.24,3.416723577,7.9625,0.56,7.982168017,10.6225,0,10.6225,-2.66,0.56,2.718308297
21/03/2020 00:30,9.4875,-1.41,9.591702469,10.8075,0,10.8075,-1.32,-1.41,1.931450232,9.3575,-0.53,9.372497333,10.8075,0,10.8075,-1.45,-0.53,1.543826415
21/03/2020 01:00,9.8895,-1.41,9.989510011,11.0395,0,11.0395,-1.15,-1.41,1.819505427,9.7395,-0.99,9.789686422,11.0395,0,11.0395,-1.3,-0.99,1.634044063
21/03/2020 01:30,10.012,-1.31,10.09733846,11.442,0,11.442,-1.43,-1.31,1.939329781,9.852,-1.16,9.920055645,11.442,0,11.442,-1.59,-1.16,1.96817174
21/03/2020 02:00,9.622,-1.31,9.710766396,11.412,0,11.412,-1.79,-1.31,2.218152384,9.482,-0.98,9.532508799,11.412,0,11.412,-1.93,-0.98,2.164555382
21/03/2020 02:30,9.602,-1.31,9.690949592,11.672,0,11.672,-2.07,-1.31,2.449693858,9.452,-1.14,9.520499147,11.672,0,11.672,-2.22,-1.14,2.495596121
21/03/2020 03:00,9.259,1.43,9.368776921,11.629,0,11.629,-2.37,1.43,2.767995665,9.209,-3.72,9.931972664,11.629,0,11.629,-2.42,-3.72,4.437882378
21/03/2020 03:30,8.8715,1.15,8.945725921,11.7215,0,11.7215,-2.85,1.15,3.073271872,8.8115,-3.41,9.448313725,11.7215,0,11.7215,-2.91,-3.41,4.48287854
21/03/2020 04:00,8.664,-1.2,8.746707723,11.734,0,11.734,-3.07,-1.2,3.296194776,8.554,-1.06,8.619426663,11.734,0,11.734,-3.18,-1.06,3.35201432
21/03/2020 04:30,8.446,-1.2,8.530821531,11.696,0,11.696,-3.25,-1.2,3.46446244,8.356,-1.06,8.422964799,11.696,0,11.696,-3.34,-1.06,3.504168946
21/03/2020 05:00,8.208,-1.2,8.295255511,11.698,0,11.698,-3.49,-1.2,3.690541966,8.128,-1.06,8.196827679,11.698,0,11.698,-3.57,-1.06,3.724043501
21/03/2020 05:30,8.165,-1.2,8.252710161,11.595,0,11.595,-3.43,-1.2,3.633854703,8.095,-1.06,8.164105891,11.595,0,11.595,-3.5,-1.06,3.656993301
21/03/2020 06:00,8.2455,-1.2,8.332362825,11.6755,0,11.6755,-3.43,-1.2,3.633854703,8.1755,-1.06,8.243931116,11.6755,0,11.6755,-3.5,-1.06,3.656993301
21/03/2020 06:30,8.6945,-1.31,8.792635,11.6845,0,11.6845,-2.99,-1.31,3.264383556,8.6045,-1.17,8.683681261,11.6845,0,11.6845,-3.08,-1.17,3.294738229
21/03/2020 07:00,8.852,-1.31,8.948407903,11.742,0,11.742,-2.89,-1.31,3.173042704,8.752,-1.17,8.829858663,11.742,0,11.742,-2.99,-1.17,3.210763149
21/03/2020 07:30,8.775,-1.31,8.872244643,12.095,0,12.095,-3.32,-1.31,3.569103529,8.685,-1.17,8.763453942,12.095,0,12.095,-3.41,-1.17,3.605135226
21/03/2020 08:00,8.8315,-1.42,8.944931093,12.5615,0,12.5615,-3.73,-1.42,3.991152716,8.7615,-1.27,8.853066263,12.5615,0,12.5615,-3.8,-1.27,4.006607043
21/03/2020 08:30,8.922,-1.42,9.034294881,13.152,0,13.152,-4.23,-1.42,4.461983864,8.862,-1.27,8.952538411,13.152,0,13.152,-4.29,-1.27,4.474036209
21/03/2020 09:00,8.9095,-1.42,9.021950468,13.9595,0,13.9595,-5.05,-1.42,5.245845976,8.8695,-1.27,8.959962625,13.9595,0,13.9595,-5.09,-1.27,5.24604613
21/03/2020 09:30,8.924,-1.42,9.036270027,14.894,0,14.894,-5.97,-1.42,6.136554408,8.884,-1.27,8.974316464,14.894,0,14.894,-6.01,-1.27,6.142719268
21/03/2020 10:00,8.7685,-1.61,8.915082291,15.8285,0,15.8285,-7.06,-1.61,7.241249892,8.7485,-1.44,8.866219727,15.8285,0,15.8285,-7.08,-1.44,7.224956747
21/03/2020 10:30,8.655,-1.66,8.812753542,15.825,0,15.825,-7.17,-1.66,7.359653524,8.635,-1.5,8.764315432,15.825,0,15.825,-7.19,-1.5,7.344800882
21/03/2020 11:00,8.5525,-1.66,8.712109747,16.1925,0,16.1925,-7.64,-1.66,7.818260676,8.5125,-1.5,8.643648318,16.1925,0,16.1925,-7.68,-1.5,7.825113418
21/03/2020 11:30,8.1545,-1.73,8.335992457,17.3545,0,17.3545,-9.2,-1.73,9.361244575,8.1945,-1.57,8.343544226,17.3545,0,17.3545,-9.16,-1.57,9.293573048
21/03/2020 12:00,8.1,-1.73,8.282686762,17.3,0,17.3,-9.2,-1.73,9.361244575,8.14,-1.57,8.290024125,17.3,0,17.3,-9.16,-1.57,9.293573048
21/03/2020 12:30,8.099,-1.64,8.263377094,16.859,0,16.859,-8.76,-1.64,8.912193894,8.099,-1.49,8.234919611,16.859,0,16.859,-8.76,-1.49,8.885814538
21/03/2020 13:00,7.978,-1.64,8.144819458,17.168,0,17.168,-9.19,-1.64,9.335186126,7.938,-1.49,8.076629495,17.168,0,17.168,-9.23,-1.49,9.349491965
21/03/2020 13:30,7.848,-1.64,8.017524805,16.908,0,16.908,-9.06,-1.64,9.207236285,7.788,-1.45,7.921833374,16.908,0,16.908,-9.12,-1.45,9.234549258
21/03/2020 14:00,7.7475,-1.64,7.919176488,16.5575,0,16.5575,-8.81,-1.64,8.961344765,7.6875,-1.45,7.823052873,16.5575,0,16.5575,-8.87,-1.45,8.987736089
21/03/2020 14:30,7.779,-1.5,7.922300234,15.769,0,15.769,-7.99,-1.5,8.129581785,7.729,-1.34,7.844299905,15.769,0,15.769,-8.04,-1.34,8.150901791
21/03/2020 15:00,7.7415,-1.5,7.885481739,16.3415,0,16.3415,-8.6,-1.5,8.729833904,7.6515,-1.34,7.767950325,16.3415,0,16.3415,-8.69,-1.34,8.792707205
21/03/2020 15:30,8.0615,-1.38,8.178764103,14.2515,0,14.2515,-6.19,-1.38,6.341963418,7.9715,-1.21,8.062810444,14.2515,0,14.2515,-6.28,-1.21,6.395506235
21/03/2020 16:00,8.5175,-1.33,8.62071379,13.1175,0,13.1175,-4.6,-1.33,4.788413098,8.4375,-1.17,8.518233752,13.1175,0,13.1175,-4.68,-1.17,4.824033582
21/03/2020 16:30,8.942,-1.28,9.033148067,13.002,0,13.002,-4.06,-1.28,4.256994245,8.822,-1.1,8.890314055,13.002,0,13.002,-4.18,-1.1,4.322314195
21/03/2020 17:00,9.497,-1.36,9.593883937,12.927,0,12.927,-3.43,-1.36,3.689783191,9.337,-1.19,9.412527238,12.927,0,12.927,-3.59,-1.19,3.78208937
21/03/2020 17:30,10.1005,-1.36,10.19164855,12.4705,0,12.4705,-2.37,-1.36,2.732489707,9.9005,-1.24,9.977850482,12.4705,0,12.4705,-2.57,-1.24,2.853506615
21/03/2020 18:00,10.5635,-1.36,10.65068694,11.8735,0,11.8735,-1.31,-1.36,1.888306119,10.3135,-1.24,10.38777562,11.8735,0,11.8735,-1.56,-1.24,1.992786993
21/03/2020 18:30,10.754,-1.36,10.83965479,11.484,0,11.484,-0.73,-1.36,1.543534904,10.644,-1.2,10.71143016,11.484,0,11.484,-0.84,-1.2,1.464786674
21/03/2020 19:00,10.975,-1.47,11.07300885,11.485,0,11.485,-0.51,-1.47,1.555956298,10.915,-1.31,10.99333093,11.485,0,11.485,-0.57,-1.31,1.428635713
21/03/2020 19:30,10.789,-1.39,10.87817177,11.369,0,11.369,-0.58,-1.39,1.506154043,10.729,-1.23,10.79927502,11.369,0,11.369,-0.64,-1.23,1.386542462
21/03/2020 20:00,10.605,-1.39,10.69570591,11.495,0,11.495,-0.89,-1.39,1.650515071,10.415,-1.23,10.48737932,11.495,0,11.495,-1.08,-1.23,1.636856744
21/03/2020 20:30,10.138,-1.31,10.22228663,11.488,0,11.488,-1.35,-1.31,1.88111669,9.948,-1.15,10.01425005,11.488,0,11.488,-1.54,-1.15,1.922004162
21/03/2020 21:00,9.739,-1.12,9.803189328,11.259,0,11.259,-1.52,-1.12,1.888067795,9.579,-0.97,9.627987381,11.259,0,11.259,-1.68,-0.97,1.939922679
21/03/2020 21:30,9.227,-0.84,9.265156718,10.587,0,10.587,-1.36,-0.84,1.598499296,9.087,-0.69,9.113159112,10.587,0,10.587,-1.5,-0.69,1.651090549
21/03/2020 22:00,8.7855,-0.84,8.825565718,10.5955,0,10.5955,-1.81,-0.84,1.995419755,8.6655,-0.69,8.692927599,10.5955,0,10.5955,-1.93,-0.69,2.049634114
21/03/2020 22:30,8.2225,-0.74,8.255731721,10.6525,0,10.6525,-2.43,-0.74,2.540177159,8.1325,-0.62,8.156099328,10.6525,0,10.6525,-2.52,-0.62,2.595149321
21/03/2020 23:00,8.0625,-0.55,8.081237916,9.6625,0,9.6625,-1.6,-0.55,1.691892432,7.9725,-0.52,7.989440296,9.6625,0,9.6625,-1.69,-0.52,1.768191166
