Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
21/03/2020 23:30,7.891,-0.51,7.907463626,8.711,0,8.711,-0.82,-0.51,0.965660396,7.841,-0.52,7.858223781,8.711,0,8.711,-0.87,-0.52,1.013558089
22/03/2020 00:00,7.9015,-0.55,7.920618805,8.0615,0,8.0615,-0.16,-0.55,0.57280014,7.7215,-0.43,7.733463794,8.0615,0,8.0615,-0.34,-0.43,0.548178803
22/03/2020 00:30,9.5465,0.35,9.552913809,5.5365,0,5.5365,4.01,0.35,4.025245334,9.3765,0.53,9.391466991,5.5365,0,5.5365,3.84,0.53,3.876402972
22/03/2020 01:00,9.6745,0.54,9.689558826,3.1945,0,3.1945,6.48,0.54,6.502461073,9.4745,0.62,9.49476436,3.1945,0,3.1945,6.28,0.62,6.310530881
22/03/2020 01:30,9.76,0.54,9.77492711,3.75,0,3.75,6.01,0.54,6.034210802,9.55,0.62,9.570104493,3.75,0,3.75,5.8,0.62,5.833043802
22/03/2020 02:00,9.5395,0.54,9.554771596,3.4895,0,3.4895,6.05,0.54,6.074051366,9.2895,0.62,9.310167037,3.4895,0,3.4895,5.8,0.62,5.833043802
22/03/2020 02:30,9.673,0.54,9.688061158,3.763,0,3.763,5.91,0.54,5.934618775,9.423,0.62,9.443374873,3.763,0,3.763,5.66,0.62,5.693856338
22/03/2020 03:00,9.3875,0.54,9.403018465,3.0575,0,3.0575,6.33,0.54,6.352991421,9.1575,0.62,9.178464264,3.0575,0,3.0575,6.1,0.62,6.13142724
22/03/2020 03:30,8.959,0.61,8.979742814,2.119,0,2.119,6.84,0.61,6.867146423,8.749,0.73,8.779402087,2.119,0,2.119,6.63,0.73,6.670067466
22/03/2020 04:00,8.6955,0.57,8.714162051,2.7055,0,2.7055,5.99,0.57,6.017059082,8.4855,0.69,8.513507517,2.7055,0,2.7055,5.78,0.69,5.821039426
22/03/2020 04:30,8.3595,0.73,8.391313381,1.8095,0,1.8095,6.55,0.73,6.590553846,8.1695,0.85,8.213600322,1.8095,0,1.8095,6.36,0.85,6.416548917
22/03/2020 05:00,8.1505,0.73,8.183125946,2.5005,0,2.5005,5.65,0.73,5.696964104,7.9705,0.85,8.015695244,2.5005,0,2.5005,5.47,0.85,5.53564811
22/03/2020 05:30,8.033,0.66,8.060067556,2.993,0,2.993,5.04,0.66,5.083030592,7.883,0.77,7.920516965,2.993,0,2.993,4.89,0.77,4.950252519
22/03/2020 06:00,8.1255,0.66,8.152260438,3.0355,0,3.0355,5.09,0.66,5.132611421,7.9755,0.77,8.012583869,3.0355,0,3.0355,4.94,0.77,4.999649988
22/03/2020 06:30,8.4265,0.54,8.44378483,3.3365,0,3.3365,5.09,0.54,5.118564252,8.2765,0.66,8.302773768,3.3365,0,3.3365,4.94,0.66,4.98389406
22/03/2020 07:00,8.6345,0.59,8.654634033,3.5945,0,3.5945,5.04,0.59,5.074416223,8.4845,0.7,8.513327214,3.5945,0,3.5945,4.89,0.7,4.939848176
22/03/2020 07:30,8.2605,0.66,8.286824497,2.8405,0,2.8405,5.42,0.66,5.46003663,8.1705,0.77,8.206702764,2.8405,0,2.8405,5.33,0.77,5.38533193
22/03/2020 08:00,7.968,0.66,7.995287612,3.188,0,3.188,4.78,0.66,4.825349728,7.938,0.77,7.97525824,3.188,0,3.188,4.75,0.77,4.812005819
22/03/2020 08:30,7.859,0.66,7.886664758,4.689,0,4.689,3.17,0.66,3.237977764,7.959,0.73,7.99240771,4.689,0,4.689,3.27,0.73,3.350492501
22/03/2020 09:00,8.2415,0.53,8.258524217,6.6315,0,6.6315,1.61,0.53,1.694992625,8.3815,0.6,8.402948426,6.6315,0,6.6315,1.75,0.6,1.85
22/03/2020 09:30,7.53,0.49,7.545926053,7.99,0,7.99,-0.46,0.49,0.672086304,8.22,0.51,8.235805971,7.99,0,7.99,0.23,0.51,0.559464029
22/03/2020 10:00,7.713,-0.27,7.717724341,8.853,0,8.853,-1.14,-0.27,1.171537451,7.843,0.51,7.859564174,8.853,0,8.853,-1.01,0.51,1.131459235
22/03/2020 10:30,7.594,0.54,7.613175159,9.344,0,9.344,-1.75,0.54,1.831420214,7.864,0.51,7.880520034,9.344,0,9.344,-1.48,0.51,1.565407295
22/03/2020 11:00,7.3175,0.54,7.337397785,10.0875,0,10.0875,-2.77,0.54,2.822144575,7.6775,0.58,7.699377004,10.0875,0,10.0875,-2.41,0.58,2.478810198
22/03/2020 11:30,6.9845,0.54,7.005343692,9.6445,0,9.6445,-2.66,0.54,2.714258646,7.4445,0.58,7.467059679,9.6445,0,9.6445,-2.2,0.58,2.275170323
22/03/2020 12:00,6.8255,0.54,6.846827751,9.6355,0,9.6355,-2.81,0.54,2.861415734,7.3655,0.58,7.388300904,9.6355,0,9.6355,-2.27,0.58,2.342925522
22/03/2020 12:30,6.701,0.54,6.722722737,9.661,0,9.661,-2.96,0.54,3.008853602,7.271,0.72,7.306561503,9.661,0,9.661,-2.39,0.72,2.496096953
22/03/2020 13:00,6.4965,0.54,6.518904222,9.2365,0,9.2365,-2.74,0.54,2.792704782,7.0965,0.72,7.132931533,9.2365,0,9.2365,-2.14,0.72,2.257875107
22/03/2020 13:30,6.383,0.54,6.405801199,9.343,0,9.343,-2.96,0.54,3.008853602,6.973,0.55,6.994657175,9.343,0,9.343,-2.37,0.55,2.43298171
22/03/2020 14:00,6.2755,2.95,6.934291618,9.3555,0,9.3555,-3.08,2.95,4.264844663,6.8755,-0.14,6.876925203,9.3555,0,9.3555,-2.48,-0.14,2.48394847
22/03/2020 14:30,6.2435,0.51,6.264295032,9.1135,0,9.1135,-2.87,0.51,2.914961406,6.7635,0.51,6.782700955,9.1135,0,9.1135,-2.35,0.51,2.404703724
22/03/2020 15:00,6.36,0.51,6.380415347,7.57,0,7.57,-1.21,0.51,1.313087964,6.57,0.51,6.589764791,7.57,0,7.57,-1,0.51,1.122541759
22/03/2020 15:30,6.713,0.57,6.737155854,6.513,0,6.513,0.2,0.57,0.604069532,7.503,0.63,7.529402964,6.513,0,6.513,0.99,0.63,1.173456433
22/03/2020 16:00,7.1045,0.61,7.13063954,5.2045,0,5.2045,1.9,0.61,1.995519982,7.5045,0.63,7.530897705,5.2045,0,5.2045,2.3,0.63,2.384722206
22/03/2020 16:30,7.752,0.34,7.759452558,4.712,0,4.712,3.04,0.34,3.05895407,7.962,0.94,8.017296552,4.712,0,4.712,3.25,0.94,3.383208536
22/03/2020 17:00,8.507,0.29,8.511941553,4.317,0,4.317,4.19,0.29,4.200023809,8.557,0.69,8.584774254,4.317,0,4.317,4.24,0.69,4.295776996
22/03/2020 17:30,9.11,0.51,9.124264354,3.21,0,3.21,5.9,0.51,5.922001351,9,0.56,9.017405392,3.21,0,3.21,5.79,0.56,5.817018136
22/03/2020 18:00,9.657,0.93,9.701677638,1.607,0,1.607,8.05,0.93,8.103542435,9.437,0.26,9.440580967,1.607,0,1.607,7.83,0.26,7.834315541
22/03/2020 18:30,10.1455,0.63,10.16504158,0.7755,0,0.7755,9.37,0.63,9.391155413,9.8155,0.51,9.828740522,0.7755,0,0.7755,9.04,0.51,9.054374633
22/03/2020 19:00,10.2835,0.59,10.30041127,2.6135,0,2.6135,7.67,0.59,7.692658838,9.9435,0.55,9.958699325,2.6135,0,2.6135,7.33,0.55,7.350605417
22/03/2020 19:30,10.4365,0.35,10.44236718,3.0365,0,3.0365,7.4,0.35,7.408272403,10.0965,0.6,10.11431225,3.0365,0,3.0365,7.06,0.6,7.08544988
22/03/2020 20:00,10.111,0.65,10.13187154,2.601,0,2.601,7.51,0.65,7.538076678,9.791,0.51,9.804273609,2.601,0,2.601,7.19,0.51,7.208064928
22/03/2020 20:30,9.6555,3.38,10.23000881,4.6455,0,4.6455,5.01,3.38,6.043550281,9.4055,-3.1,9.90320303,4.6455,0,4.6455,4.76,-3.1,5.680457728
22/03/2020 21:00,9.191,0.56,9.208044363,2.651,0,2.651,6.54,0.56,6.563931749,8.941,0.63,8.963168023,2.651,0,2.651,6.29,0.63,6.321471348
22/03/2020 21:30,8.7695,0.56,8.787361962,2.9095,0,2.9095,5.86,0.56,5.886696867,8.5295,0.68,8.556562993,2.9095,0,2.9095,5.62,0.68,5.660989313
22/03/2020 22:00,8.2665,0.67,8.293607312,2.5365,0,2.5365,5.73,0.67,5.769038048,8.0765,0.77,8.113122226,2.5365,0,2.5365,5.54,0.77,5.593254866
22/03/2020 22:30,7.7795,0.82,7.822596772,2.0495,0,2.0495,5.73,0.82,5.788376284,7.5895,0.92,7.645057897,2.0495,0,2.0495,5.54,0.92,5.615870369
22/03/2020 23:00,7.5925,0.63,7.6185928,3.4525,0,3.4525,4.14,0.63,4.187660445,7.4425,0.73,7.478215446,3.4525,0,3.4525,3.99,0.73,4.056229777
22/03/2020 23:30,7.5915,0.63,7.617596225,3.8915,0,3.8915,3.7,0.63,3.753251923,7.4315,0.73,7.467268058,3.8915,0,3.8915,3.54,0.73,3.614484749
23/03/2020 00:00,7.4785,0.51,7.495869679,4.4685,0,4.4685,3.01,0.51,3.05290026,7.3185,0.6,7.343054014,4.4685,0,4.4685,2.85,0.6,2.912473176
23/03/2020 00:30,9.2005,-2.45,9.521118645,5.6605,0,5.6605,3.54,-2.45,4.305124853,8.9305,1.81,9.112076067,5.6605,0,5.6605,3.27,1.81,3.737512542
23/03/2020 01:00,9.5495,0.17,9.551013048,4.8995,0,4.8995,4.65,0.17,4.653106489,9.2795,0.5,9.29296079,4.8995,0,4.8995,4.38,0.5,4.408446438
23/03/2020 01:30,9.4605,0.51,9.474236658,3.6605,0,3.6605,5.8,0.51,5.822379239,9.2105,0.5,9.224061483,3.6605,0,3.6605,5.55,0.5,5.572477008
23/03/2020 02:00,9.3085,0.57,9.325935462,3.7985,0,3.7985,5.51,0.57,5.5394043,9.0685,0.5,9.082273518,3.7985,0,3.7985,5.27,0.5,5.293666026
23/03/2020 02:30,9.284,0.51,9.297997419,3.774,0,3.774,5.51,0.51,5.533552205,9.044,0.5,9.057810773,3.774,0,3.774,5.27,0.5,5.293666026
23/03/2020 03:00,9.0515,0.51,9.065856399,2.7315,0,2.7315,6.32,0.51,6.340544141,8.8215,0.63,8.843967563,2.7315,0,2.7315,6.09,0.63,6.12249949
23/03/2020 03:30,8.7075,0.6,8.728147355,2.2075,0,2.2075,6.5,0.6,6.527633568,8.4875,0.73,8.518835381,2.2075,0,2.2075,6.28,0.73,6.322285979
23/03/2020 04:00,8.4765,0.74,8.508739757,1.2865,0,1.2865,7.19,0.74,7.227980354,8.2765,0.73,8.30863119,1.2865,0,1.2865,6.99,0.73,7.028015367
23/03/2020 04:30,8.1765,0.74,8.20991792,1.6265,0,1.6265,6.55,0.74,6.591668984,7.9865,0.88,8.034835546,1.6265,0,1.6265,6.36,0.88,6.420591873
23/03/2020 05:00,7.9585,0.66,7.985820074,1.8185,0,1.8185,6.14,0.66,6.175370434,7.7685,0.78,7.807559942,1.8185,0,1.8185,5.95,0.78,6.000908265
23/03/2020 05:30,7.9805,0.73,8.013818082,1.0405,0,1.0405,6.94,0.73,6.978287756,7.8005,0.85,7.846674471,1.0405,0,1.0405,6.76,0.85,6.813229777
23/03/2020 06:00,8.2875,0.59,8.308474965,2.0975,0,2.0975,6.19,0.59,6.218054358,8.0975,0.71,8.128567294,2.0975,0,2.0975,6,0.71,6.041862296
23/03/2020 06:30,8.952,0.55,8.968879752,3.042,0,3.042,5.91,0.55,5.935537044,8.732,0.62,8.753983322,3.042,0,3.042,5.69,0.62,5.723678887
23/03/2020 07:00,9.472,0.51,9.485720004,3.852,0,3.852,5.62,0.51,5.643093123,9.232,0.58,9.250201295,3.852,0,3.852,5.38,0.58,5.411173625
23/03/2020 07:30,9.1395,-0.51,9.153718384,4.2295,0,4.2295,4.91,-0.51,4.936415704,8.9295,0.04,8.92958959,4.2295,0,4.2295,4.7,0.04,4.70017021
23/03/2020 08:00,8.7785,-0.55,8.79571272,6.6885,0,6.6885,2.09,-0.55,2.161157097,8.6685,-0.5,8.682908053,6.6885,0,6.6885,1.98,-0.5,2.042155724
23/03/2020 08:30,8.796,-3.38,9.423057678,7.866,0,7.866,0.93,-3.38,3.50560979,8.726,2.74,9.146074349,7.866,0,7.866,0.86,2.74,2.871793864
23/03/2020 09:00,8.3725,-1.55,8.514766952,9.4625,0,9.4625,-1.09,-1.55,1.894887859,8.4925,0.29,8.497449985,9.4625,0,9.4625,-0.97,0.29,1.012422837
23/03/2020 09:30,7.917,-0.64,7.94282626,9.087,0,9.087,-1.17,-0.64,1.333604139,8.317,-0.55,8.335165805,9.087,0,9.087,-0.77,-0.55,0.946255779
23/03/2020 10:00,7.843,-0.54,7.861567846,9.453,0,9.453,-1.61,-0.54,1.698146048,8.213,-0.55,8.231395325,9.453,0,9.453,-1.24,-0.55,1.356502857
23/03/2020 10:30,7.2665,-0.54,7.286537055,10.7165,0,10.7165,-3.45,-0.54,3.492005155,7.8365,-0.22,7.839587505,10.7165,0,10.7165,-2.88,-0.22,2.888390555
23/03/2020 11:00,7.0005,-0.64,7.029694179,12.2305,0,12.2305,-5.23,-0.64,5.26901319,7.5905,-0.57,7.611871665,12.2305,0,12.2305,-4.64,-0.57,4.674879678
23/03/2020 11:30,6.893,-0.64,6.922647543,11.123,0,11.123,-4.23,-0.64,4.27814212,7.553,-0.53,7.571572426,11.123,0,11.123,-3.57,-0.53,3.609127318
23/03/2020 12:00,6.566,-0.64,6.597117249,11.586,0,11.586,-5.02,-0.64,5.060632372,7.246,-0.57,7.26838469,11.586,0,11.586,-4.34,-0.57,4.377270839
23/03/2020 12:30,6.664,-0.6,6.690956284,10.864,0,10.864,-4.2,-0.6,4.242640687,7.344,-0.51,7.361687035,10.864,0,10.864,-3.52,-0.51,3.556754138
23/03/2020 13:00,6.5135,-0.6,6.541076536,10.8035,0,10.8035,-4.29,-0.6,4.331754841,7.2135,-0.51,7.231506223,10.8035,0,10.8035,-3.59,-0.51,3.626044677
23/03/2020 13:30,6.4355,-0.51,6.455676591,10.5455,0,10.5455,-4.11,-0.51,4.14152146,7.1455,-0.51,7.163677146,10.5455,0,10.5455,-3.4,-0.51,3.438037231
23/03/2020 14:00,6.385,-0.51,6.405335666,10.215,0,10.215,-3.83,-0.51,3.863806413,7.095,-0.51,7.113306193,10.215,0,10.215,-3.12,-0.51,3.161407914
23/03/2020 14:30,6.275,-0.51,6.295690987,10.235,0,10.235,-3.96,-0.51,3.992705849,6.935,-0.51,6.953727418,10.235,0,10.235,-3.3,-0.51,3.339176545
23/03/2020 15:00,6.3815,-0.63,6.4125223,9.6015,0,9.6015,-3.22,-0.63,3.281051661,6.9915,-0.62,7.018936689,9.6015,0,9.6015,-2.61,-0.62,2.682629307
23/03/2020 15:30,6.5585,-0.58,6.58409616,9.6085,0,9.6085,-3.05,-0.58,3.104657791,7.0585,-0.62,7.085677261,9.6085,0,9.6085,-2.55,-0.62,2.62429038
23/03/2020 16:00,6.9725,-0.53,6.992614407,10.2325,0,10.2325,-3.26,-0.53,3.302801841,7.3725,-0.51,7.390118825,10.2325,0,10.2325,-2.86,-0.51,2.905116177
23/03/2020 16:30,7.132,-0.53,7.15166582,9.202,0,9.202,-2.07,-0.53,2.136773268,7.562,-0.51,7.57917832,9.202,0,9.202,-1.64,-0.51,1.717469068
23/03/2020 17:00,8.346,-0.12,8.346862644,6.516,0,6.516,1.83,-0.12,1.833930206,8.506,0.37,8.514043458,6.516,0,6.516,1.99,0.37,2.02410474
23/03/2020 17:30,9.4065,-0.49,9.419253805,4.3365,0,4.3365,5.07,-0.49,5.093623465,9.3165,0.06,9.316693204,4.3365,0,4.3365,4.98,0.06,4.980361433
23/03/2020 18:00,10.0165,0.57,10.03270513,2.5865,0,2.5865,7.43,0.57,7.45183199,9.8465,0.68,9.869952495,2.5865,0,2.5865,7.26,0.68,7.29177619
23/03/2020 18:30,10.231,0.57,10.24686591,2.851,0,2.851,7.38,0.57,7.401979465,9.991,0.68,10.01411409,2.851,0,2.851,7.14,0.68,7.172307857
23/03/2020 19:00,10.526,-0.16,10.52721597,2.626,0,2.626,7.9,-0.16,7.901620087,10.256,0.58,10.27238706,2.626,0,2.626,7.63,0.58,7.652012807
23/03/2020 19:30,10.682,-3.14,11.13394467,2.332,0,2.332,8.35,-3.14,8.920880001,10.412,2.59,10.72929839,2.332,0,2.332,8.08,2.59,8.484957277
23/03/2020 20:00,10.3185,3.29,10.83030666,4.0085,0,4.0085,6.31,3.29,7.116192802,10.1185,-3.01,10.55671077,4.0085,0,4.0085,6.11,-3.01,6.811181983
23/03/2020 20:30,9.885,-0.49,9.897137212,5.675,0,5.675,4.21,-0.49,4.238419517,9.625,-0.96,9.672756846,5.675,0,5.675,3.95,-0.96,4.064984625
23/03/2020 21:00,9.4235,-0.65,9.44589076,7.6335,0,7.6335,1.79,-0.65,1.904363411,9.3435,-0.58,9.361484511,7.6335,0,7.6335,1.71,-0.58,1.805685465
23/03/2020 21:30,8.7955,-0.61,8.816627487,5.2055,0,5.2055,3.59,-0.61,3.641455753,8.6255,0.28,8.630043467,5.2055,0,5.2055,3.42,0.28,3.431442845
23/03/2020 22:00,8.4465,0.55,8.464387884,5.2665,0,5.2665,3.18,0.55,3.227212419,8.2965,0.64,8.321148493,5.2665,0,5.2665,3.03,0.64,3.096853242
23/03/2020 22:30,7.826,0.55,7.845302798,4.016,0,4.016,3.81,0.55,3.849493473,7.716,0.58,7.737768154,4.016,0,4.016,3.7,0.58,3.745183574
23/03/2020 23:00,7.566,0.55,7.585964408,5.326,0,5.326,2.24,0.55,2.306534197,7.466,0.51,7.483398693,5.326,0,5.326,2.14,0.51,2.199931817
23/03/2020 23:30,7.858,-0.54,7.876532486,6.578,0,6.578,1.28,-0.54,1.389244399,7.668,-0.18,7.670112385,6.578,0,6.578,1.09,-0.18,1.104762418
24/03/2020 00:00,7.09,-0.63,7.117935094,8.55,0,8.55,-1.46,-0.63,1.590125781,6.93,-0.56,6.952589446,8.55,0,8.55,-1.62,-0.56,1.714059509
24/03/2020 00:30,9.034,-0.24,9.037187394,6.354,0,6.354,2.68,-0.24,2.690724809,8.814,0.64,8.837205214,6.354,0,6.354,2.46,0.64,2.541889061
24/03/2020 01:00,9.37,0.53,9.384977357,6.25,0,6.25,3.12,0.53,3.164695878,9.11,0.6,9.129737127,6.25,0,6.25,2.86,0.6,2.9222594
24/03/2020 01:30,9.2905,0.31,9.295670511,5.4405,0,5.4405,3.85,0.31,3.862460356,9.0305,0.56,9.047846719,5.4405,0,5.4405,3.59,0.56,3.633414372
24/03/2020 02:00,8.941,0.58,8.959792464,5.501,0,5.501,3.44,0.58,3.488552709,8.691,0.51,8.705950896,5.501,0,5.501,3.19,0.51,3.230510796
24/03/2020 02:30,8.862,0.51,8.876662886,4.632,0,4.632,4.23,0.51,4.260633756,8.602,0.51,8.617105314,4.632,0,4.632,3.97,0.51,4.002624139
24/03/2020 03:00,8.622,0.58,8.641486215,4.732,0,4.732,3.89,0.58,3.933001398,8.372,0.51,8.387519538,4.732,0,4.732,3.64,0.51,3.67555438
24/03/2020 03:30,8.271,0.51,8.286708695,4.851,0,4.851,3.42,0.51,3.457817231,8.031,0.51,8.047177207,4.851,0,4.851,3.18,0.51,3.220636583
24/03/2020 04:00,8.03,0.51,8.046179217,4.61,0,4.61,3.42,0.51,3.457817231,7.83,0.51,7.846591617,4.61,0,4.61,3.22,0.51,3.260138034
24/03/2020 04:30,7.7,0.51,7.716871128,4.74,0,4.74,2.96,0.51,3.003614489,7.49,0.6,7.513993612,4.74,0,4.74,2.75,0.6,2.814693589
24/03/2020 05:00,7.5285,0.51,7.545754585,5.6785,0,5.6785,1.85,0.51,1.919010162,7.3185,0.51,7.336248513,5.6785,0,5.6785,1.64,0.51,1.717469068
24/03/2020 05:30,7.5535,0.51,7.570697607,5.6535,0,5.6535,1.9,0.51,1.967256974,7.3435,0.51,7.361188236,5.6535,0,5.6535,1.69,0.51,1.765276182
24/03/2020 06:00,7.673,0.51,7.689930364,4.463,0,4.463,3.21,0.51,3.250261528,7.453,0.6,7.477112344,4.463,0,4.463,2.99,0.6,3.049606532
24/03/2020 06:30,8.1175,0.55,8.136111249,3.0575,0,3.0575,5.06,0.55,5.089803533,7.8975,0.6,7.920259229,3.0575,0,3.0575,4.84,0.6,4.877048288
24/03/2020 07:00,8.4335,0.63,8.456998418,3.0335,0,3.0335,5.4,0.63,5.436625792,8.2235,0.51,8.239299257,3.0335,0,3.0335,5.19,0.51,5.214997603
24/03/2020 07:30,7.997,0.52,8.013888507,3.717,0,3.717,4.28,0.52,4.311473066,7.867,0.51,7.883513747,3.717,0,3.717,4.15,0.51,4.181219918
24/03/2020 08:00,7.9085,0.64,7.934353928,4.6485,0,4.6485,3.26,0.64,3.322228168,7.8585,0.51,7.875031571,4.6485,0,4.6485,3.21,0.51,3.250261528
24/03/2020 08:30,7.8075,0.64,7.83368727,5.8575,0,5.8575,1.95,0.64,2.052340128,7.8475,0.51,7.864054695,5.8575,0,5.8575,1.99,0.51,2.054312537
24/03/2020 09:00,7.6145,-0.5,7.630898391,7.9945,0,7.9945,-0.38,-0.5,0.628012739,7.7045,-0.05,7.704662241,7.9945,0,7.9945,-0.29,-0.05,0.294278779
24/03/2020 09:30,7.377,-0.5,7.393925142,10.157,0,10.157,-2.78,-0.5,2.824606167,7.387,-0.63,7.413816089,10.157,0,10.157,-2.77,-0.63,2.84073934
24/03/2020 10:00,7.3695,-0.5,7.386442327,9.4895,0,9.4895,-2.12,-0.5,2.178164365,7.3495,-0.52,7.367872844,9.4895,0,9.4895,-2.14,-0.52,2.202271555
24/03/2020 10:30,7.1905,-0.5,7.207863085,9.4005,0,9.4005,-2.21,-0.5,2.265855247,7.1905,-0.52,7.209278067,9.4005,0,9.4005,-2.21,-0.52,2.270352396
24/03/2020 11:00,7.0635,-0.6,7.088937315,10.7835,0,10.7835,-3.72,-0.6,3.768076432,7.1735,-0.52,7.192322452,10.7835,0,10.7835,-3.61,-0.52,3.647259245
24/03/2020 11:30,6.8475,-0.55,6.869552842,10.3475,0,10.3475,-3.5,-0.55,3.542950748,7.1675,-0.52,7.186338167,10.3475,0,10.3475,-3.18,-0.52,3.222235249
24/03/2020 12:00,6.658,-0.81,6.707090576,12.468,0,12.468,-5.81,-0.81,5.866191269,7.028,-0.71,7.063772646,12.468,0,12.468,-5.44,-0.71,5.486137074
24/03/2020 12:30,6.6425,-0.81,6.691704286,12.7425,0,12.7425,-6.1,-0.81,6.153543694,6.8825,-0.71,6.919024949,12.7425,0,12.7425,-5.86,-0.71,5.902855241
24/03/2020 13:00,6.634,-0.74,6.675144643,12.304,0,12.304,-5.67,-0.74,5.718085344,6.834,-0.63,6.862977197,12.304,0,12.304,-5.47,-0.63,5.506160187
24/03/2020 13:30,6.625,-0.74,6.666200192,12.705,0,12.705,-6.08,-0.74,6.124867346,6.815,-0.63,6.844057641,12.705,0,12.705,-5.89,-0.63,5.92359688
24/03/2020 14:00,6.5175,-0.55,6.540665582,11.0275,0,11.0275,-4.51,-0.55,4.543412814,6.7175,-0.52,6.737596474,11.0275,0,11.0275,-4.31,-0.52,4.341255579
24/03/2020 14:30,6.573,-0.5,6.59198976,9.643,0,9.643,-3.07,-0.5,3.110450128,6.643,0,6.643,9.643,0,9.643,-3,0,3
24/03/2020 15:00,6.634,-0.5,6.652815645,7.894,0,7.894,-1.26,-0.5,1.355581056,6.614,0.09,6.614612309,7.894,0,7.894,-1.28,0.09,1.283160161
24/03/2020 15:30,7.587,-0.16,7.588686909,7.007,0,7.007,0.58,-0.16,0.601664358,7.467,0.51,7.484396368,7.007,0,7.007,0.46,0.51,0.686804193
24/03/2020 16:00,7.7405,0.54,7.75931313,4.7905,0,4.7905,2.95,0.54,2.999016505,7.6005,0.51,7.617591499,4.7905,0,4.7905,2.81,0.51,2.855906161
24/03/2020 16:30,8.2535,0.54,8.271146369,3.9135,0,3.9135,4.34,0.54,4.373465445,8.0535,0.51,8.069632101,3.9135,0,3.9135,4.14,0.51,4.171294763
24/03/2020 17:00,8.9515,2.06,9.185475069,4.4515,0,4.4515,4.5,2.06,4.949100928,8.7015,0.45,8.713128155,4.4515,0,4.4515,4.25,0.45,4.273757129
24/03/2020 17:30,9.3615,-0.38,9.369209265,3.7215,0,3.7215,5.64,-0.38,5.652786923,9.0715,0.49,9.084724115,3.7215,0,3.7215,5.35,0.49,5.372392391
24/03/2020 18:00,9.577,0.53,9.591654133,1.887,0,1.887,7.69,0.53,7.708242342,9.257,0.49,9.269959493,1.887,0,1.887,7.37,0.49,7.386271048
24/03/2020 18:30,9.745,0.61,9.764073177,0.895,0,0.895,8.85,0.61,8.870997689,9.425,0.49,9.437728805,0.895,0,0.895,8.53,0.49,8.544062266
24/03/2020 19:00,10.1005,1.06,10.1559687,1.4805,0,1.4805,8.62,1.06,8.684929476,9.7605,0.49,9.772791835,1.4805,0,1.4805,8.28,0.49,8.29448612
24/03/2020 19:30,10.021,3.21,10.52257293,2.951,0,2.951,7.07,3.21,7.764599153,9.701,-0.47,9.712378751,2.951,0,2.951,6.75,-0.47,6.766343178
24/03/2020 20:00,9.5915,0.39,9.599425621,3.2815,0,3.2815,6.31,0.39,6.32204081,9.2815,0.51,9.295501183,3.2815,0,3.2815,6,0.51,6.02163599
24/03/2020 20:30,9.0345,0.51,9.04888337,3.3345,0,3.3345,5.7,0.51,5.722770308,8.7645,0.59,8.784336073,3.3345,0,3.3345,5.43,0.59,5.461959355
24/03/2020 21:00,8.426,0.51,8.44142026,3.486,0,3.486,4.94,0.51,4.966256135,8.176,0.64,8.201010669,3.486,0,3.486,4.69,0.64,4.733465961
24/03/2020 21:30,8.0965,0.51,8.112546595,4.1665,0,4.1665,3.93,0.51,3.962953444,7.8765,0.59,7.898566468,4.1665,0,4.1665,3.71,0.59,3.756620822
24/03/2020 22:00,7.6695,0.51,7.686438073,4.2395,0,4.2395,3.43,0.51,3.467708177,7.4695,0.59,7.492765194,4.2395,0,4.2395,3.23,0.59,3.283443315
24/03/2020 22:30,7.1945,0.59,7.218651553,3.8245,0,3.8245,3.37,0.59,3.421257079,7.0545,0.7,7.089144536,3.8245,0,3.8245,3.23,0.7,3.304981089
24/03/2020 23:00,6.9295,0.59,6.954571896,3.8695,0,3.8695,3.06,0.59,3.116360056,6.7795,0.7,6.81554255,3.8695,0,3.8695,2.91,0.7,2.99300852
24/03/2020 23:30,6.9555,0.59,6.980478512,3.8955,0,3.8955,3.06,0.59,3.116360056,6.8055,0.65,6.836470599,3.8955,0,3.8955,2.91,0.65,2.981710918
25/03/2020 00:00,6.858,0.59,6.883332333,4.048,0,4.048,2.81,0.59,2.871271495,6.708,0.65,6.739418669,4.048,0,4.048,2.66,0.65,2.738265875
25/03/2020 00:30,8.354,0.53,8.370795422,5.404,0,5.404,2.95,0.53,2.997232056,8.134,0.51,8.149972761,5.404,0,5.404,2.73,0.51,2.777228835
25/03/2020 01:00,8.7285,0.68,8.754947872,5.4085,0,5.4085,3.32,0.68,3.388923133,8.4985,0.51,8.513788948,5.4085,0,5.4085,3.09,0.51,3.131804592
25/03/2020 01:30,9.003,0.59,9.022311733,5.223,0,5.223,3.78,0.59,3.825767897,8.773,0.51,8.787811389,5.223,0,5.223,3.55,0.51,3.586446709
25/03/2020 02:00,8.6945,0.51,8.709444888,4.7345,0,4.7345,3.96,0.51,3.992705849,8.4645,0.51,8.479850249,4.7345,0,4.7345,3.73,0.51,3.764704504
25/03/2020 02:30,8.5605,0.51,8.575678413,4.3305,0,4.3305,4.23,0.51,4.260633756,8.3305,0.51,8.346096707,4.3305,0,4.3305,4,0.51,4.03238143
25/03/2020 03:00,8.239,0.51,8.254769591,3.669,0,3.669,4.57,0.51,4.598369276,8.009,0.64,8.03453054,3.669,0,3.669,4.34,0.64,4.386935149
25/03/2020 03:30,7.937,0.56,7.95673105,3.367,0,3.367,4.57,0.56,4.604182881,7.707,0.68,7.736940545,3.367,0,3.367,4.34,0.68,4.392948896
25/03/2020 04:00,7.66,0.6,7.683462761,3.68,0,3.68,3.98,0.6,4.02497205,7.48,0.73,7.51553724,3.68,0,3.68,3.8,0.73,3.86948317
25/03/2020 04:30,7.3765,0.51,7.394109294,4.5565,0,4.5565,2.82,0.51,2.865745976,7.2065,0.58,7.229802366,4.5565,0,4.5565,2.65,0.58,2.712729253
25/03/2020 05:00,7.1875,0.51,7.205571195,5.4575,0,5.4575,1.73,0.51,1.803607496,7.0275,0.53,7.047457432,5.4575,0,5.4575,1.57,0.53,1.657045564
25/03/2020 05:30,7.2465,0.51,7.264424427,5.3565,0,5.3565,1.89,0.51,1.957600572,7.0865,0.53,7.106291737,5.3565,0,5.3565,1.73,0.53,1.809364529
25/03/2020 06:00,7.45,0.68,7.480969189,5.75,0,5.75,1.7,0.68,1.830956034,7.27,0.53,7.289293519,5.75,0,5.75,1.52,0.53,1.609751534
25/03/2020 06:30,7.9775,1,8.03993198,5.3075,0,5.3075,2.67,1,2.851122586,7.7775,-0.78,7.816514968,5.3075,0,5.3075,2.47,-0.78,2.59023165
25/03/2020 07:00,8.1955,0,8.1955,6.2355,0,6.2355,1.96,0,1.96,8.0055,0.61,8.028706636,6.2355,0,6.2355,1.77,0.61,1.872164523
25/03/2020 07:30,7.8425,0,7.8425,6.9425,0,6.9425,0.9,0,0.9,7.7425,0.68,7.772303793,6.9425,0,6.9425,0.8,0.68,1.04995238
25/03/2020 08:00,7.5725,0,7.5725,6.8825,0,6.8825,0.69,0,0.69,7.5525,0.63,7.578730517,6.8825,0,6.8825,0.67,0.63,0.919673855
25/03/2020 08:30,6.923,0.6,6.948951648,7.563,0,7.563,-0.64,0.6,0.877268488,7.073,0.52,7.092089184,7.563,0,7.563,-0.49,0.52,0.714492827
25/03/2020 09:00,6.814,0.68,6.847846085,8.014,0,8.014,-1.2,0.68,1.379275172,7.024,0.52,7.04322199,8.014,0,8.014,-0.99,0.52,1.118257573
25/03/2020 09:30,6.828,-0.57,6.851750433,8.638,0,8.638,-1.81,-0.57,1.897630101,7.158,-0.4,7.169167595,8.638,0,8.638,-1.48,-0.4,1.533101432
25/03/2020 10:00,6.5425,-0.62,6.571811489,9.7325,0,9.7325,-3.19,-0.62,3.249692293,6.9625,-0.55,6.984189735,9.7325,0,9.7325,-2.77,-0.55,2.82407507
25/03/2020 10:30,6.232,-0.69,6.270081658,9.472,0,9.472,-3.24,-0.69,3.312657543,6.752,-0.61,6.779498802,9.472,0,9.472,-2.72,-0.61,2.787561659
25/03/2020 11:00,6.0745,0,6.0745,10.4145,0,10.4145,-4.34,0,4.34,6.6545,0,6.6545,10.4145,0,10.4145,-3.76,0,3.76
25/03/2020 11:30,5.9885,-0.64,6.022601784,10.1985,0,10.1985,-4.21,-0.64,4.258368232,6.6185,-0.63,6.648416522,10.1985,0,10.1985,-3.58,-0.63,3.635010316
25/03/2020 12:00,5.9135,-0.5,5.934600429,10.0735,0,10.0735,-4.16,-0.5,4.189940334,6.5535,0,6.5535,10.0735,0,10.0735,-3.52,0,3.52
25/03/2020 12:30,5.9635,-0.5,5.984424137,10.6035,0,10.6035,-4.64,-0.5,4.666861901,6.6135,0,6.6135,10.6035,0,10.6035,-3.99,0,3.99
25/03/2020 13:00,5.893,-0.5,5.914173569,11.383,0,11.383,-5.49,-0.5,5.512721651,6.533,-0.67,6.567266479,11.383,0,11.383,-4.85,-0.67,4.89605964
25/03/2020 13:30,5.8125,-0.5,5.83396574,12.0825,0,12.0825,-6.27,-0.5,6.28990461,6.4625,-0.5,6.4818135,12.0825,0,12.0825,-5.62,-0.5,5.642198153
25/03/2020 14:00,5.623,-0.5,5.645186357,12.093,0,12.093,-6.47,-0.5,6.489291179,6.293,-0.58,6.31967159,12.093,0,12.093,-5.8,-0.58,5.82892786
25/03/2020 14:30,5.527,-0.55,5.554298246,11.337,0,11.337,-5.81,-0.55,5.83597464,6.187,-0.68,6.224256502,11.337,0,11.337,-5.15,-0.68,5.194699221
25/03/2020 15:00,5.7355,-0.51,5.758129926,9.6955,0,9.6955,-3.96,-0.51,3.992705849,6.3355,-0.31,6.343079713,9.6955,0,9.6955,-3.36,-0.31,3.374270291
25/03/2020 15:30,5.8845,1.03,5.973963529,7.8945,0,7.8945,-2.01,1.03,2.258539351,6.3645,0.39,6.376437897,7.8945,0,7.8945,-1.53,0.39,1.578923684
25/03/2020 16:00,6.068,0.52,6.090240061,6.328,0,6.328,-0.26,0.52,0.581377674,6.928,0.55,6.949797407,6.328,0,6.328,0.6,0.55,0.81394103
25/03/2020 16:30,6.8825,0.62,6.910369473,5.0425,0,5.0425,1.84,0.62,1.941648784,7.1725,0.68,7.204662119,5.0425,0,5.0425,2.13,0.68,2.235911447
25/03/2020 17:00,7.6935,0.43,7.705507268,3.6535,0,3.6535,4.04,0.43,4.062819218,7.8035,0.89,7.854088887,3.6535,0,3.6535,4.15,0.89,4.244360965
25/03/2020 17:30,8.486,0.5,8.500717381,1.996,0,1.996,6.49,0.5,6.509231906,8.436,0.73,8.467525967,1.996,0,1.996,6.44,0.73,6.481242165
25/03/2020 18:00,9.131,0.5,9.144679382,1.011,0,1.011,8.12,0.5,8.135379524,8.941,0.57,8.959150685,1.011,0,1.011,7.93,0.57,7.950459106
25/03/2020 18:30,9.562,0.5,9.575063655,0.362,0,0.362,9.2,0.5,9.213576938,9.292,0.57,9.309466365,0.362,0,0.362,8.93,0.57,8.948172998
25/03/2020 19:00,9.8525,0.5,9.865178977,0.2425,0,0.2425,9.61,0.5,9.622998493,9.5525,0.57,9.569490909,0.2425,0,0.2425,9.31,0.57,9.327432659
25/03/2020 19:30,9.952,0.5,9.964552373,0.342,0,0.342,9.61,0.5,9.622998493,9.652,0.53,9.666540436,0.342,0,0.342,9.31,0.53,9.325073726
25/03/2020 20:00,9.4535,0.5,9.466713382,0.4335,0,0.4335,9.02,0.5,9.033847464,9.1635,0.63,9.185131042,0.4335,0,0.4335,8.73,0.63,8.75270244
25/03/2020 20:30,8.9795,0.58,8.998212059,0.4295,0,0.4295,8.55,0.58,8.569649935,8.7195,0.71,8.748358717,0.4295,0,0.4295,8.29,0.71,8.32034855
25/03/2020 21:00,8.5185,0.66,8.544029626,0.4885,0,0.4885,8.03,0.66,8.057077634,8.2585,0.8,8.29715748,0.4885,0,0.4885,7.77,0.8,7.81107547
25/03/2020 21:30,8.206,0.79,8.24393935,0.176,0,0.176,8.03,0.79,8.068766944,7.986,0.92,8.038818072,0.176,0,0.176,7.81,0.92,7.864000254
25/03/2020 22:00,7.8405,0.92,7.894291624,0.0305,0,0.0305,7.81,0.92,7.864000254,7.6205,1.04,7.691139074,0.0305,0,0.0305,7.59,1.04,7.66092031
25/03/2020 22:30,7.3535,0.92,7.410827366,0.0635,0,0.0635,7.29,0.92,7.347822807,7.1635,1.04,7.238600158,0.0635,0,0.0635,7.1,1.04,7.175764768
25/03/2020 23:00,7.1335,1.25,7.242190432,0.0435,0,0.0435,7.09,1.25,7.199347193,6.9935,0.81,7.040251576,0.0435,0,0.0435,6.95,0.81,6.997042232
25/03/2020 23:30,7.116,1.13,7.205161761,0.026,0,0.026,7.09,1.13,7.179484661,6.976,1.24,7.085349392,0.026,0,0.026,6.95,1.24,7.05975212
26/03/2020 00:00,7.0975,1.13,7.186891279,0.0075,0,0.0075,7.09,1.13,7.179484661,6.9175,1.24,7.027759689,0.0075,0,0.0075,6.91,1.24,7.020377483
26/03/2020 00:30,8.558,1.41,8.673376736,0.018,0,0.018,8.54,1.41,8.655616674,8.358,0.68,8.385616495,0.018,0,0.018,8.34,0.68,8.367675902
26/03/2020 01:00,9.023,0.88,9.065810995,0.033,0,0.033,8.99,0.88,9.032967397,8.743,1.01,8.801144755,0.033,0,0.033,8.71,1.01,8.768363587
26/03/2020 01:30,9.0195,0.93,9.067319353,0.2295,0,0.2295,8.79,0.93,8.839061036,8.7295,1.08,8.796054243,0.2295,0,0.2295,8.5,1.08,8.568337062
26/03/2020 02:00,8.704,0.86,8.746383024,0.444,0,0.444,8.26,0.86,8.3046493,8.434,1,8.493076945,0.444,0,0.444,7.99,1,8.052335065
26/03/2020 02:30,8.6845,0.81,8.722192399,0.5045,0,0.5045,8.18,0.81,8.220006083,8.4145,0.96,8.469085562,0.5045,0,0.5045,7.91,0.96,7.96804242
26/03/2020 03:00,8.296,1.71,8.470402352,0.406,0,0.406,7.89,1.71,8.073177813,8.126,0.29,8.131173101,0.406,0,0.406,7.72,0.29,7.725444971
26/03/2020 03:30,7.85,3.52,8.603075032,0.28,0,0.28,7.57,3.52,8.348371099,7.86,-1.31,7.968418915,0.28,0,0.28,7.58,-1.31,7.692366346
26/03/2020 04:00,7.755,1,7.81920872,0.115,0,0.115,7.64,1,7.705167097,7.525,1.12,7.607892284,0.115,0,0.115,7.41,1.12,7.494164396
26/03/2020 04:30,7.533,1.09,7.611451176,0.013,0,0.013,7.52,1.09,7.598585395,7.323,1.22,7.423929485,0.013,0,0.013,7.31,1.22,7.41110653
26/03/2020 05:00,7.411,1.09,7.490729003,0.001,0,0.001,7.41,1.09,7.489739648,7.201,1.22,7.303615611,0.001,0,0.001,7.2,1.22,7.302629663
26/03/2020 05:30,7.51,1.13,7.594537511,0,0,0,7.51,1.13,7.594537511,7.29,1.26,7.398087591,0,0,0,7.29,1.26,7.398087591
26/03/2020 06:00,7.7705,1.03,7.838467341,0.0005,0,0.0005,7.77,1.03,7.837971676,7.5605,1.15,7.647461033,0.0005,0,0.0005,7.56,1.15,7.646966719
26/03/2020 06:30,8.1935,0.68,8.221669067,0.1235,0,0.1235,8.07,0.68,8.098598644,7.9635,0.81,8.0045882,0.1235,0,0.1235,7.84,0.81,7.881732043
26/03/2020 07:00,8.4775,0.68,8.504728464,0.5175,0,0.5175,7.96,0.68,7.988992427,8.2775,0.81,8.317037108,0.5175,0,0.5175,7.76,0.81,7.802159957
26/03/2020 07:30,7.9665,0.68,7.995468857,1.6565,0,1.6565,6.31,0.68,6.346534487,7.8565,0.81,7.898144861,1.6565,0,1.6565,6.2,0.81,6.252687422
26/03/2020 08:00,7.834,0.75,7.869819312,2.634,0,2.634,5.2,0.75,5.253808143,7.854,0.85,7.899861771,2.634,0,2.634,5.22,0.85,5.288752216
26/03/2020 08:30,7.513,0.68,7.543710559,3.983,0,3.983,3.53,0.68,3.594899164,7.653,0.77,7.691638902,3.983,0,3.983,3.67,0.77,3.749906666
26/03/2020 09:00,7.1795,0.51,7.197591281,5.3395,0,5.3395,1.84,0.51,1.909371624,7.4595,0.59,7.482796285,5.3395,0,5.3395,2.12,0.59,2.200568108
26/03/2020 09:30,7.289,0.51,7.30682017,6.519,0,6.519,0.77,0.51,0.923579991,7.379,0.51,7.396603342,6.519,0,6.519,0.86,0.51,0.999849989
26/03/2020 10:00,6.388,0.51,6.408326147,7.258,0,7.258,-0.87,0.51,1.008464179,6.658,0.51,6.677504324,7.258,0,7.258,-0.6,0.51,0.787464285
26/03/2020 10:30,6.2955,0.51,6.316123831,8.1555,0,8.1555,-1.86,0.51,1.928652379,6.8255,0.51,6.844527029,8.1555,0,8.1555,-1.33,0.51,1.42442971
26/03/2020 11:00,6.1635,0.63,6.195613953,8.8435,0,8.8435,-2.68,0.63,2.753052851,6.7535,0.51,6.772729306,8.8435,0,8.8435,-2.09,0.51,2.151325173
26/03/2020 11:30,5.9355,0.51,5.957370246,8.9055,0,8.9055,-2.97,0.51,3.013469761,6.5655,0.75,6.608198714,8.9055,0,8.9055,-2.34,0.75,2.457254566
26/03/2020 12:00,5.925,0.51,5.946908861,8.755,0,8.755,-2.83,0.51,2.875586897,6.575,0.64,6.606074856,8.755,0,8.755,-2.18,0.64,2.272003521
26/03/2020 12:30,5.976,0.51,5.997722568,8.746,0,8.746,-2.77,0.51,2.816558183,6.626,0.69,6.661829779,8.746,0,8.746,-2.12,0.69,2.229461818
26/03/2020 13:00,5.9315,0.51,5.953384941,8.7015,0,8.7015,-2.77,0.51,2.816558183,6.5815,0.51,6.601230359,8.7015,0,8.7015,-2.12,0.51,2.180481598
26/03/2020 13:30,5.86,0.51,5.882150967,8.38,0,8.38,-2.52,0.51,2.571089263,6.51,0.51,6.529946401,8.38,0,8.38,-1.87,0.51,1.938298223
26/03/2020 14:00,5.604,0.51,5.627158786,8.174,0,8.174,-2.57,0.51,2.620114501,6.254,0.51,6.274760234,8.174,0,8.174,-1.92,0.51,1.986579976
26/03/2020 14:30,5.55,0.56,5.578180707,8.55,0,8.55,-3,0.56,3.05181913,6.16,0.51,6.181075958,8.55,0,8.55,-2.39,0.51,2.443808503
26/03/2020 15:00,5.709,0.51,5.731734554,7.569,0,7.569,-1.86,0.51,1.928652379,6.259,0.51,6.279743705,7.569,0,7.569,-1.31,0.51,1.405773808
26/03/2020 15:30,5.787,0.51,5.809429318,6.717,0,6.717,-0.93,0.51,1.060660172,6.187,0.67,6.22317194,6.717,0,6.717,-0.53,0.67,0.854283325
26/03/2020 16:00,6.4155,0.64,6.447343658,5.4855,0,5.4855,0.93,0.64,1.128937554,6.6255,0.73,6.665594516,5.4855,0,5.4855,1.14,0.73,1.353698637
26/03/2020 16:30,6.833,0.73,6.871883948,4.213,0,4.213,2.62,0.73,2.719797787,7.093,0.81,7.139100013,4.213,0,4.213,2.88,0.81,2.991738625
26/03/2020 17:00,7.7055,0.68,7.735446351,2.9655,0,2.9655,4.74,0.68,4.788527958,7.7955,0.77,7.833436044,2.9655,0,2.9655,4.83,0.77,4.890991719
26/03/2020 17:30,8.461,0.92,8.510870755,1.751,0,1.751,6.71,0.92,6.772776388,8.431,0.44,8.44247363,1.751,0,1.751,6.68,0.44,6.694475334
26/03/2020 18:00,9.0385,0.82,9.075620213,0.6985,0,0.6985,8.34,0.82,8.380214794,8.8685,0.75,8.900156867,0.6985,0,0.6985,8.17,0.75,8.204352503
26/03/2020 18:30,9.5405,0.82,9.575674402,0.2805,0,0.2805,9.26,0.82,9.296235797,9.2605,0.78,9.293291142,0.2805,0,0.2805,8.98,0.78,9.013811624
26/03/2020 19:00,9.632,0.63,9.652581209,0.212,0,0.212,9.42,0.63,9.441043375,9.322,0.78,9.354575565,0.212,0,0.212,9.11,0.78,9.143330903
26/03/2020 19:30,9.8465,0.59,9.864160494,0.3565,0,0.3565,9.49,0.59,9.50832267,9.5265,0.73,9.55442841,0.3565,0,0.3565,9.17,0.73,9.199010816
26/03/2020 20:00,9.3455,0.54,9.361088091,1.2455,0,1.2455,8.1,0.54,8.117980044,9.0355,0.68,9.061051829,1.2455,0,1.2455,7.79,0.68,7.819622753
26/03/2020 20:30,8.9015,0.49,8.91497629,4.9315,0,4.9315,3.97,0.49,4.000124998,8.6115,0.59,8.631687683,4.9315,0,4.9315,3.68,0.59,3.726996109
26/03/2020 21:00,8.6305,0.58,8.649967066,5.3305,0,5.3305,3.3,0.58,3.350582039,8.3605,0.51,8.376040846,5.3305,0,5.3305,3.03,0.51,3.072621031
26/03/2020 21:30,8.2805,0.58,8.300787929,5.7405,0,5.7405,2.54,0.58,2.605379051,8.0205,0.51,8.036698343,5.7405,0,5.7405,2.28,0.51,2.336343297
26/03/2020 22:00,7.83,-3.22,8.46624474,6.58,0,6.58,1.25,-3.22,3.45411349,7.59,1.2,7.684276153,6.58,0,6.58,1.01,1.2,1.568470593
26/03/2020 22:30,7.2545,0.65,7.283561646,3.9045,0,3.9045,3.35,0.65,3.412477106,7.0645,0.72,7.101095708,3.9045,0,3.9045,3.16,0.72,3.240987504
26/03/2020 23:00,6.9055,0.82,6.954015405,2.6855,0,2.6855,4.22,0.82,4.298930099,6.7355,0.93,6.799401463,2.6855,0,2.6855,4.05,0.93,4.155406117
26/03/2020 23:30,6.999,0.78,7.042329231,3.129,0,3.129,3.87,0.78,3.947822184,6.819,0.93,6.882126198,3.129,0,3.129,3.69,0.93,3.805390913
27/03/2020 00:00,6.965,0.84,7.015470405,2.805,0,2.805,4.16,0.84,4.243960415,6.805,0.93,6.868254873,2.805,0,2.805,4,0.93,4.106689664
27/03/2020 00:30,8.287,0.79,8.324570199,2.267,0,2.267,6.02,0.79,6.071614283,8.047,0.93,8.100562264,2.267,0,2.267,5.78,0.93,5.85434027
27/03/2020 01:00,8.621,0.79,8.657120826,1.611,0,1.611,7.01,0.79,7.054374529,8.361,0.93,8.412563284,1.611,0,1.611,6.75,0.93,6.813765479
27/03/2020 01:30,8.7205,0.86,8.762803219,0.9505,0,0.9505,7.77,0.86,7.817448433,8.4605,0.99,8.518225182,0.9505,0,0.9505,7.51,0.99,7.574971947
27/03/2020 02:00,8.4015,0.86,8.445401249,1.3715,0,1.3715,7.03,0.86,7.082407783,8.1515,0.99,8.211397704,1.3715,0,1.3715,6.78,0.99,6.851897547
27/03/2020 02:30,8.436,0.9,8.483872701,0.666,0,0.666,7.77,0.9,7.821949885,8.186,0.99,8.245647094,0.666,0,0.666,7.52,0.99,7.584886288
27/03/2020 03:00,8.1945,0.95,8.249383628,0.4245,0,0.4245,7.77,0.95,7.8278605,7.9445,1.07,8.016232298,0.4245,0,0.4245,7.52,1.07,7.595742228
27/03/2020 03:30,7.845,0.95,7.902311371,0.445,0,0.445,7.4,0.95,7.460730527,7.615,1.07,7.689806565,0.445,0,0.445,7.17,1.07,7.249399975
27/03/2020 04:00,7.6985,0.86,7.746386399,1.9485,0,1.9485,5.75,0.86,5.813957344,7.4785,0.99,7.543743252,1.9485,0,1.9485,5.53,0.99,5.617917764
27/03/2020 04:30,7.412,0.86,7.46172527,2.072,0,2.072,5.34,0.86,5.408807632,7.202,0.99,7.269725167,2.072,0,2.072,5.13,0.99,5.224653099
27/03/2020 05:00,7.2555,0.86,7.306290458,1.8255,0,1.8255,5.43,0.86,5.497681329,7.0655,0.99,7.134521025,1.8255,0,1.8255,5.24,0.99,5.332701004
27/03/2020 05:30,7.369,0.86,7.419013479,1.899,0,1.899,5.47,0.86,5.537192429,7.139,0.99,7.207317185,1.899,0,1.899,5.24,0.99,5.332701004
27/03/2020 06:00,7.571,0.86,7.619687723,1.911,0,1.911,5.66,0.86,5.724962882,7.371,0.99,7.437186363,1.911,0,1.911,5.46,0.99,5.549026942
27/03/2020 06:30,8.015,0.72,8.047274383,2.805,0,2.805,5.21,0.72,5.259515187,7.805,0.85,7.851148005,2.805,0,2.805,5,0.85,5.071735403
27/03/2020 07:00,8.3405,0.59,8.361342013,2.3205,0,2.3205,6.02,0.59,6.048842865,8.1605,0.72,8.192201185,2.3205,0,2.3205,5.84,0.72,5.884216175
27/03/2020 07:30,7.8915,0.67,7.919890924,2.1515,0,2.1515,5.74,0.67,5.778970497,7.8115,0.77,7.849358716,2.1515,0,2.1515,5.66,0.77,5.712136203
27/03/2020 08:00,7.753,0.67,7.781896234,2.883,0,2.883,4.87,0.67,4.915872252,7.703,0.77,7.741389346,2.883,0,2.883,4.82,0.77,4.881116676
27/03/2020 08:30,7.7305,0.62,7.755322704,3.1505,0,3.1505,4.58,0.62,4.621774551,7.7805,0.73,7.814670834,3.1505,0,3.1505,4.63,0.73,4.687195323
27/03/2020 09:00,7.324,0.69,7.356430928,4.334,0,4.334,2.99,0.69,3.068582735,7.544,0.79,7.585251215,4.334,0,4.334,3.21,0.79,3.305782812
27/03/2020 09:30,7.107,0.69,7.140416584,5.917,0,5.917,1.19,0.69,1.375572608,7.307,0.79,7.349581553,5.917,0,5.917,1.39,0.79,1.598812059
27/03/2020 10:00,6.424,0.53,6.445826246,6.954,0,6.954,-0.53,0.53,0.749533188,7.544,0.57,7.565503024,6.954,0,6.954,0.59,0.57,0.820365772
27/03/2020 10:30,6.398,0.53,6.419914641,7.018,0,7.018,-0.62,0.53,0.815659243,6.568,0.51,6.587770791,7.018,0,7.018,-0.45,0.51,0.680147043
27/03/2020 11:00,6.296,0.53,6.318268434,8.356,0,8.356,-2.06,0.53,2.12708721,6.816,0.51,6.835053475,8.356,0,8.356,-1.54,0.51,1.622251522
27/03/2020 11:30,6.059,0.53,6.08213622,9.049,0,9.049,-2.99,0.53,3.036609952,6.709,0.51,6.728356486,9.049,0,9.049,-2.34,0.51,2.394932149
27/03/2020 12:00,6.0015,-0.48,6.020664602,9.6615,0,9.6615,-3.66,-0.48,3.69134122,6.6715,0.16,6.673418333,9.6615,0,9.6615,-2.99,0.16,2.994277876
27/03/2020 12:30,5.987,0.76,6.03504507,10.087,0,10.087,-4.1,0.76,4.169844122,6.627,0.51,6.646595294,10.087,0,10.087,-3.46,0.51,3.497384737
27/03/2020 13:00,5.865,0.51,5.887132154,10.225,0,10.225,-4.36,0.51,4.389726643,6.505,0.51,6.524961686,10.225,0,10.225,-3.72,0.51,3.754796932
27/03/2020 13:30,5.81,0.51,5.832340868,10.23,0,10.23,-4.42,0.51,4.449325792,6.44,0.51,6.460162537,10.23,0,10.23,-3.79,0.51,3.824160038
27/03/2020 14:00,5.5795,0.51,5.602760056,9.6895,0,9.6895,-4.11,0.51,4.14152146,6.2095,0.51,6.230408514,9.6895,0,9.6895,-3.48,0.51,3.51717216
27/03/2020 14:30,5.4445,0.05,5.444729585,9.6045,0,9.6045,-4.16,0.05,4.16030047,5.9945,0.82,6.050324805,9.6045,0,9.6045,-3.61,0.82,3.701958941
27/03/2020 15:00,5.497,0.51,5.520607666,9.297,0,9.297,-3.8,0.51,3.834070944,5.997,0.53,6.02037449,9.297,0,9.297,-3.3,0.53,3.342289634
27/03/2020 15:30,5.807,0.51,5.829352365,8.677,0,8.677,-2.87,0.51,2.914961406,6.237,0.53,6.259478333,8.677,0,8.677,-2.44,0.53,2.496898076
27/03/2020 16:00,6.1105,0.51,6.131746101,7.6005,0,7.6005,-1.49,0.51,1.574865074,6.4205,0.53,6.442338104,7.6005,0,7.6005,-1.18,0.53,1.293560977
27/03/2020 16:30,7.3885,0.51,7.406080762,5.7685,0,5.7685,1.62,0.51,1.698381583,7.4285,0.58,7.451108122,5.7685,0,5.7685,1.66,0.58,1.758408371
27/03/2020 17:00,7.711,0.51,7.727847113,4.601,0,4.601,3.11,0.51,3.151539306,7.741,0.58,7.762698049,4.601,0,4.601,3.14,0.58,3.193117599
27/03/2020 17:30,8.6565,0.4,8.665736682,3.9165,0,3.9165,4.74,0.4,4.756847696,8.5365,0.58,8.556180938,3.9165,0,3.9165,4.62,0.58,4.656264597
27/03/2020 18:00,9.198,0.53,9.21325697,2.368,0,2.368,6.83,0.53,6.850532826,8.978,0.62,8.999382423,2.368,0,2.368,6.61,0.62,6.639013481
27/03/2020 18:30,9.5595,0.53,9.574180918,2.4095,0,2.4095,7.15,0.53,7.169616447,9.2495,0.62,9.270256213,2.4095,0,2.4095,6.84,0.62,6.868041933
27/03/2020 19:00,9.717,0.53,9.731443315,2.417,0,2.417,7.3,0.53,7.319214439,9.367,0.62,9.387496418,2.417,0,2.417,6.95,0.62,6.977599874
27/03/2020 19:30,9.787,0.53,9.801340163,2.387,0,2.387,7.4,0.53,7.418955452,9.447,0.55,9.46299683,2.387,0,2.387,7.06,0.55,7.081391106
27/03/2020 20:00,9.439,0.53,9.453868044,2.419,0,2.419,7.02,0.53,7.039978693,9.139,0.66,9.162800936,2.419,0,2.419,6.72,0.66,6.75233293
27/03/2020 20:30,9.031,0.53,9.04653862,1.411,0,1.411,7.62,0.53,7.63840952,8.761,0.66,8.785825004,1.411,0,1.411,7.35,0.66,7.379573158
27/03/2020 21:00,8.5555,0.7,8.584088784,1.1955,0,1.1955,7.36,0.7,7.393213104,8.3255,0.83,8.366770599,1.1955,0,1.1955,7.13,0.83,7.178147393
27/03/2020 21:30,8.2335,1.18,8.317627201,1.5535,0,1.5535,6.68,1.18,6.783420966,8.0635,0.45,8.076046821,1.5535,0,1.5535,6.51,0.45,6.525534461
27/03/2020 22:00,7.754,0.81,7.796192404,1.684,0,1.684,6.07,0.81,6.123806006,7.574,0.93,7.630883042,1.684,0,1.684,5.89,0.93,5.962969059
27/03/2020 22:30,7.2355,0.86,7.28642987,1.9355,0,1.9355,5.3,0.86,5.369320255,7.0855,0.93,7.146272472,1.9355,0,1.9355,5.15,0.93,5.23329724
27/03/2020 23:00,6.9975,0.79,7.041953298,2.4075,0,2.4075,4.59,0.79,4.657488594,6.8475,0.93,6.910365855,2.4075,0,2.4075,4.44,0.93,4.536353161
27/03/2020 23:30,7.0185,0.79,7.062821125,2.6885,0,2.6885,4.33,0.79,4.401477025,6.8785,0.87,6.933300963,2.6885,0,2.6885,4.19,0.87,4.279369112
28/03/2020 00:00,6.875,0.79,6.920240241,3.445,0,3.445,3.43,0.79,3.519801131,6.725,0.87,6.781041587,3.445,0,3.445,3.28,0.87,3.393420104
28/03/2020 00:30,8.2875,0.65,8.312951116,3.1575,0,3.1575,5.13,0.65,5.171015374,8.0675,0.77,8.104162896,3.1575,0,3.1575,4.91,0.77,4.97001006
28/03/2020 01:00,8.65,0.58,8.66942328,3.7,0,3.7,4.95,0.58,4.983863963,8.4,0.71,8.42995255,3.7,0,3.7,4.7,0.71,4.753325152
28/03/2020 01:30,8.5855,0.51,8.600634293,5.1155,0,5.1155,3.47,0.51,3.507278147,8.3355,0.55,8.353625575,5.1155,0,5.1155,3.22,0.55,3.266634354
28/03/2020 02:00,8.3595,0.51,8.375042701,5.6395,0,5.6395,2.72,0.51,2.767399501,8.1195,0.6,8.141638671,5.6395,0,5.6395,2.48,0.6,2.551548549
28/03/2020 02:30,8.4875,0.56,8.505954165,3.8375,0,3.8375,4.65,0.56,4.683599043,8.2575,0.7,8.287116884,3.8375,0,3.8375,4.42,0.7,4.475086591
28/03/2020 03:00,8.1975,0.69,8.226488087,3.2575,0,3.2575,4.94,0.69,4.987955493,7.9675,0.83,8.010615223,3.2575,0,3.2575,4.71,0.83,4.78257253
28/03/2020 03:30,7.756,0.58,7.777656202,3.926,0,3.926,3.83,0.58,3.873667513,7.546,0.71,7.579328202,3.926,0,3.926,3.62,0.71,3.688970046
28/03/2020 04:00,7.489,0.62,7.514620483,3.709,0,3.709,3.78,0.62,3.830509105,7.329,0.75,7.367275005,3.709,0,3.709,3.62,0.75,3.69687706
28/03/2020 04:30,7.229,0.68,7.260911857,4.249,0,4.249,2.98,0.68,3.056599418,7.039,0.81,7.085451362,4.249,0,4.249,2.79,0.81,2.90520223
28/03/2020 05:00,7.1215,0.78,7.164088375,2.7415,0,2.7415,4.38,0.78,4.448909979,6.9515,0.89,7.008241737,2.7415,0,2.7415,4.21,0.89,4.303045433
28/03/2020 05:30,7.2925,0.78,7.334095462,3.7325,0,3.7325,3.56,0.78,3.644447832,7.1125,0.89,7.167967372,3.7325,0,3.7325,3.38,0.89,3.495211009
28/03/2020 06:00,7.636,0.55,7.655781867,5.836,0,5.836,1.8,0.55,1.882153022,7.526,0.66,7.554884248,5.836,0,5.836,1.69,0.66,1.814304274
28/03/2020 06:30,7.962,0.55,7.980973875,7.092,0,7.092,0.87,0.55,1.029271587,7.562,0.51,7.57917832,7.092,0,7.092,0.47,0.51,0.693541635
28/03/2020 07:00,7.9795,0.68,8.008421833,7.0095,0,7.0095,0.97,0.68,1.18460964,7.8495,0.51,7.866050486,7.0095,0,7.0095,0.84,0.51,0.982700361
28/03/2020 07:30,7.516,0.53,7.534663629,6.006,0,6.006,1.51,0.53,1.600312469,7.506,0.61,7.530746045,6.006,0,6.006,1.5,0.61,1.619289968
28/03/2020 08:00,7.326,0.53,7.345146425,6.166,0,6.166,1.16,0.53,1.275343091,7.306,0.53,7.3251987,6.166,0,6.166,1.14,0.53,1.257179383
28/03/2020 08:30,6.378,0.53,6.399983125,7.258,0,7.258,-0.88,0.53,1.027277957,6.528,0.53,6.549479674,7.258,0,7.258,-0.73,0.53,0.902108641
28/03/2020 09:00,6.7215,0.53,6.742363254,8.1715,0,8.1715,-1.45,0.53,1.543826415,6.9715,0.53,6.991617284,8.1715,0,8.1715,-1.2,0.53,1.311830782
28/03/2020 09:30,6.6585,-0.45,6.673688804,10.4885,0,10.4885,-3.83,-0.45,3.85634542,7.0185,0.31,7.025342856,10.4885,0,10.4885,-3.47,0.31,3.483819743
28/03/2020 10:00,6.4055,-0.58,6.431705081,13.9955,0,13.9955,-7.59,-0.58,7.61212848,6.8755,-0.56,6.898267917,13.9955,0,13.9955,-7.12,-0.56,7.141988519
28/03/2020 10:30,6.2355,-0.53,6.257983721,13.8255,0,13.8255,-7.59,-0.53,7.608482109,6.8155,-0.51,6.834554868,13.8255,0,13.8255,-7.01,-0.51,7.028527584
28/03/2020 11:00,6.2355,-1.06,6.324955356,16.7455,0,16.7455,-10.51,-1.06,10.56331861,6.8455,-0.97,6.91388243,16.7455,0,16.7455,-9.9,-0.97,9.947406697
28/03/2020 11:30,6.0275,-4.37,7.444975235,17.8175,0,17.8175,-11.79,-4.37,12.57382201,6.7975,1.96,7.074433281,17.8175,0,17.8175,-11.02,1.96,11.19294421
28/03/2020 12:00,5.9515,-2.86,6.603025992,18.1615,0,18.1615,-12.21,-2.86,12.54048245,6.7015,0.22,6.705110159,18.1615,0,18.1615,-11.46,0.22,11.4621115
28/03/2020 12:30,5.9405,-1.41,6.105541765,18.2205,0,18.2205,-12.28,-1.41,12.36068364,6.6405,-1.31,6.768481384,18.2205,0,18.2205,-11.58,-1.31,11.65386202
28/03/2020 13:00,5.9675,-1.41,6.131815086,18.4075,0,18.4075,-12.44,-1.41,12.51965255,6.6775,-1.31,6.80478554,18.4075,0,18.4075,-11.73,-1.31,11.80292337
28/03/2020 13:30,5.9105,-1.3,6.051777446,18.0505,0,18.0505,-12.14,-1.3,12.20940621,6.6305,-1.2,6.738214174,18.0505,0,18.0505,-11.42,-1.2,11.4828742
28/03/2020 14:00,5.629,-1.68,5.874354518,17.959,0,17.959,-12.33,-1.68,12.44392623,6.319,-0.77,6.365741198,17.959,0,17.959,-11.64,-0.77,11.66544041
28/03/2020 14:30,5.715,-1.31,5.863217973,17.885,0,17.885,-12.17,-1.31,12.24030228,6.355,-1.22,6.471045124,17.885,0,17.885,-11.53,-1.22,11.59436501
28/03/2020 15:00,5.7205,-1.08,5.821556514,16.8805,0,16.8805,-11.16,-1.08,11.21213628,6.3105,-0.99,6.387684263,16.8805,0,16.8805,-10.57,-0.99,10.61626111
28/03/2020 15:30,5.844,-0.96,5.922325219,16.214,0,16.214,-10.37,-0.96,10.41434107,6.374,-0.87,6.43310003,16.214,0,16.214,-9.84,-0.87,9.878385496
28/03/2020 16:00,6.1805,-0.8,6.232060674,15.0005,0,15.0005,-8.82,-0.8,8.856206863,6.6305,-0.72,6.66947751,15.0005,0,15.0005,-8.37,-0.72,8.400910665
28/03/2020 16:30,6.7145,-0.68,6.748845105,13.7045,0,13.7045,-6.99,-0.68,7.022997935,7.0345,-0.65,7.064466735,13.7045,0,13.7045,-6.67,-0.65,6.701596825
28/03/2020 17:00,7.4915,-0.72,7.526019682,12.8915,0,12.8915,-5.4,-0.72,5.447788542,7.6515,-0.65,7.679059334,12.8915,0,12.8915,-5.24,-0.65,5.280160982
28/03/2020 17:30,8.391,-0.68,8.418508241,11.711,0,11.711,-3.32,-0.68,3.388923133,8.411,-0.65,8.436078532,11.711,0,11.711,-3.3,-0.65,3.363406012
28/03/2020 18:00,8.53,0.8,8.567432521,9.94,0,9.94,-1.41,0.8,1.621141573,8.57,-2.42,8.905127736,9.94,0,9.94,-1.37,-2.42,2.780881155
28/03/2020 18:30,9.1795,-0.63,9.201093427,9.2995,0,9.2995,-0.12,-0.63,0.64132675,8.9395,-0.55,8.95640331,9.2995,0,9.2995,-0.36,-0.55,0.657343137
28/03/2020 19:00,9.346,-0.63,9.367209617,10.206,0,10.206,-0.86,-0.63,1.06606754,9.126,-0.55,9.142558504,10.206,0,10.206,-1.08,-0.55,1.211981848
28/03/2020 19:30,9.396,-0.63,9.417097005,9.846,0,9.846,-0.45,-0.63,0.774209274,9.066,-0.55,9.08266789,9.846,0,9.846,-0.78,-0.55,0.954410813
28/03/2020 20:00,9.6135,-0.53,9.628098579,8.9235,0,8.9235,0.69,-0.53,0.870057469,9.0235,-0.49,9.036794357,8.9235,0,8.9235,0.1,-0.49,0.50009999
28/03/2020 20:30,9.049,-0.53,9.064507764,8.409,0,8.409,0.64,-0.53,0.830963296,8.509,0.66,8.534558044,8.409,0,8.409,0.1,0.66,0.667532771
28/03/2020 21:00,8.496,0.51,8.511293439,8.016,0,8.016,0.48,0.51,0.700357052,8.116,0.66,8.142791659,8.016,0,8.016,0.1,0.66,0.667532771
28/03/2020 21:30,7.718,-0.5,7.734178948,8.718,0,8.718,-1,-0.5,1.118033989,7.618,0.27,7.622783219,8.718,0,8.718,-1.1,0.27,1.132651756
28/03/2020 22:00,7.5175,-0.61,7.542208314,8.5175,0,8.5175,-1,-0.61,1.171366723,7.4175,0.53,7.436410845,8.5175,0,8.5175,-1.1,0.53,1.22102416
28/03/2020 22:30,7.6175,-0.52,7.635227976,9.5775,0,9.5775,-1.96,-0.52,2.027806697,7.4875,-0.49,7.503516259,9.5775,0,9.5775,-2.09,-0.49,2.146671843
28/03/2020 23:00,7.336,-3.33,8.056413346,10.706,0,10.706,-3.37,-3.33,4.737699864,7.196,2.5,7.617901023,10.706,0,10.706,-3.51,2.5,4.309303888
28/03/2020 23:30,6.8715,-0.64,6.901239907,10.6115,0,10.6115,-3.74,-0.64,3.794364242,6.7815,-0.55,6.803766769,10.6115,0,10.6115,-3.83,-0.55,3.86928934
29/03/2020 00:00,6.7145,-0.51,6.733840676,10.2445,0,10.2445,-3.53,-0.51,3.56665109,6.6245,-0.5,6.643342551,10.2445,0,10.2445,-3.62,-0.5,3.65436725
29/03/2020 00:30,8.096,-0.51,8.112047584,9.416,0,9.416,-1.32,-0.51,1.41509717,8.026,0.63,8.050687921,9.416,0,9.416,-1.39,0.63,1.526106156
29/03/2020 01:00,8.854,-2.84,9.298328667,6.954,0,6.954,1.9,-2.84,3.416957711,8.634,3.14,9.187249643,6.954,0,6.954,1.68,3.14,3.56117958
29/03/2020 01:30,7.435,0.003,7.435000605,7.438,0,7.438,-0.003,0.003,0.004242641,7.435,0.003,7.435000605,7.438,0,7.438,-0.003,0.003,0.004242641
29/03/2020 02:00,10.408,0.003,10.40800043,10.411,0,10.411,-0.003,0.003,0.004242641,10.408,0.003,10.40800043,10.411,0,10.411,-0.003,0.003,0.004242641
29/03/2020 02:30,7.297,0,7.297,7.847,0,7.847,-0.55,0,0.55,7.117,0,7.117,7.847,0,7.847,-0.73,0,0.73
29/03/2020 03:00,3.328,-0.57,3.376460277,4.978,0,4.978,-1.65,-0.57,1.745680383,3.168,-0.51,3.208788556,4.978,0,4.978,-1.81,-0.51,1.880478662
