Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
29/03/2020 03:30,4.864,0.46,4.885703225,4.064,0,4.064,0.8,0.46,0.92282176,4.644,0.53,4.674145483,4.064,0,4.064,0.58,0.53,0.785684415
29/03/2020 04:00,7.0715,0.66,7.102232906,4.0715,0,4.0715,3,0.66,3.071742177,6.8815,0.71,6.918030229,4.0715,0,4.0715,2.81,0.71,2.898309852
29/03/2020 04:30,7.594,0.73,7.629006226,3.824,0,3.824,3.77,0.73,3.840026042,7.444,0.87,7.494667171,3.824,0,3.824,3.62,0.87,3.723076685
29/03/2020 05:00,10.517,0.68,10.53896053,6.947,0,6.947,3.57,0.68,3.634184915,10.377,0.8,10.40779174,6.947,0,6.947,3.43,0.8,3.522059057
29/03/2020 05:30,8.4585,0.76,8.492574536,4.8285,0,4.8285,3.63,0.76,3.708705974,8.3485,0.88,8.39475147,4.8285,0,4.8285,3.52,0.88,3.628332951
29/03/2020 06:00,5.4325,0.55,5.460270712,4.6325,0,4.6325,0.8,0.55,0.970824392,5.2525,0.57,5.283337605,4.6325,0,4.6325,0.62,0.57,0.842199501
29/03/2020 06:30,7.209,0.64,7.237353176,4.509,0,4.509,2.7,0.64,2.774815309,7.169,0.74,7.207091022,4.509,0,4.509,2.66,0.74,2.761014306
29/03/2020 07:00,10.6225,0.64,10.64176237,7.7025,0,7.7025,2.92,0.64,2.989314303,10.5125,0.74,10.538513,7.7025,0,7.7025,2.81,0.74,2.905804536
29/03/2020 07:30,11.697,0.64,11.71449568,8.777,0,8.777,2.92,0.64,2.989314303,11.587,0.74,11.61060588,8.777,0,8.777,2.81,0.74,2.905804536
29/03/2020 08:00,10.719,0.43,10.7276214,10.829,0,10.829,-0.11,0.43,0.44384682,10.589,0.53,10.60225547,10.829,0,10.829,-0.24,0.53,0.581807528
29/03/2020 08:30,11.8475,0.62,11.86371174,13.5375,0,13.5375,-1.69,0.62,1.800138884,11.8675,0.53,11.87932895,13.5375,0,13.5375,-1.67,0.53,1.752084473
29/03/2020 09:00,10.552,-0.5,10.56383945,14.612,0,14.612,-4.06,-0.5,4.090672316,10.722,0.33,10.72707714,14.612,0,14.612,-3.89,0.33,3.903972336
29/03/2020 09:30,9.6055,-0.74,9.633962334,16.2855,0,16.2855,-6.68,-0.74,6.72086304,9.8155,-0.65,9.836998539,16.2855,0,16.2855,-6.47,-0.65,6.502568723
29/03/2020 10:00,10.1635,-0.95,10.20780252,17.6935,0,17.6935,-7.53,-0.95,7.589690376,10.3735,-0.84,10.40745417,17.6935,0,17.6935,-7.32,-0.84,7.368039088
29/03/2020 10:30,9.955,-2.06,10.16590503,19.035,0,19.035,-9.08,-2.06,9.310746479,10.275,-0.38,10.28202436,19.035,0,19.035,-8.76,-0.38,8.768238135
29/03/2020 11:00,7.498,-1.45,7.636917179,18.128,0,18.128,-10.63,-1.45,10.72843884,7.908,-1.34,8.020727149,18.128,0,18.128,-10.22,-1.34,10.30747302
29/03/2020 11:30,6.535,-1.62,6.732802166,18.695,0,18.695,-12.16,-1.62,12.26743657,7.085,-1.52,7.246214529,18.695,0,18.695,-11.61,-1.52,11.70907768
29/03/2020 12:00,7.543,-1.46,7.682997397,18.863,0,18.863,-11.32,-1.46,11.41376362,8.113,-1.35,8.224552815,18.863,0,18.863,-10.75,-1.35,10.83443584
29/03/2020 12:30,7.9385,-1.59,8.096164663,19.7885,0,19.7885,-11.85,-1.59,11.95619505,8.5885,-1.47,8.713393842,19.7885,0,19.7885,-11.2,-1.47,11.29605683
29/03/2020 13:00,7.634,-1.59,7.797823799,19.684,0,19.684,-12.05,-1.59,12.15444775,8.074,-1.47,8.206727484,19.684,0,19.684,-11.61,-1.47,11.702692
29/03/2020 13:30,6.421,-1.65,6.629610924,19.691,0,19.691,-13.27,-1.65,13.37218755,7.051,-1.54,7.217215599,19.691,0,19.691,-12.64,-1.54,12.73346771
29/03/2020 14:00,5.6445,-1.72,5.900744042,19.0645,0,19.0645,-13.42,-1.72,13.52977457,6.3245,-1.62,6.528682888,19.0645,0,19.0645,-12.74,-1.62,12.84258541
29/03/2020 14:30,5.0145,-1.65,5.278987616,18.5245,0,18.5245,-13.51,-1.65,13.61038574,5.7145,-1.54,5.918370574,18.5245,0,18.5245,-12.81,-1.54,12.90223624
29/03/2020 15:00,5.438,-1.47,5.633182404,18.328,0,18.328,-12.89,-1.47,12.97355002,6.188,-1.36,6.335688124,18.328,0,18.328,-12.14,-1.36,12.21594041
29/03/2020 15:30,4.716,-1.38,4.913761899,16.916,0,16.916,-12.2,-1.38,12.27780111,5.426,-1.28,5.574932825,16.916,0,16.916,-11.49,-1.28,11.56107694
29/03/2020 16:00,4.2095,-1.38,4.429931179,16.0295,0,16.0295,-11.82,-1.38,11.90028571,4.8795,-1.28,5.04459317,16.0295,0,16.0295,-11.15,-1.28,11.22323037
29/03/2020 16:30,4.5345,-2.04,4.97225203,14.6945,0,14.6945,-10.16,-2.04,10.36277955,5.1445,0.04,5.144655504,14.6945,0,14.6945,-9.55,0.04,9.550083769
29/03/2020 17:00,4.5975,-0.96,4.696659052,13.2975,0,13.2975,-8.7,-0.96,8.752805265,5.0475,-0.87,5.121928958,13.2975,0,13.2975,-8.25,-0.87,8.295745898
29/03/2020 17:30,4.9835,-0.86,5.057160493,11.6835,0,11.6835,-6.7,-0.86,6.754968542,5.2735,-0.75,5.326565709,11.6835,0,11.6835,-6.41,-0.75,6.453727605
29/03/2020 18:00,5.945,-0.77,5.994658039,10.855,0,10.855,-4.91,-0.77,4.97001006,6.115,-0.7,6.154935012,10.855,0,10.855,-4.74,-0.7,4.791408979
29/03/2020 18:30,5.7655,-0.66,5.803153475,8.6955,0,8.6955,-2.93,-0.66,3.003414723,5.8155,-0.6,5.846369835,8.6955,0,8.6955,-2.88,-0.6,2.941836161
29/03/2020 19:00,3.7655,-0.66,3.82290338,5.7855,0,5.7855,-2.02,-0.66,2.125088233,3.6655,-0.6,3.714281929,5.7855,0,5.7855,-2.12,-0.6,2.203270297
29/03/2020 19:30,6.579,-0.44,6.593697066,6.109,0,6.109,0.47,-0.44,0.643816744,6.389,-0.05,6.389195646,6.109,0,6.109,0.28,-0.05,0.284429253
29/03/2020 20:00,8.736,-0.19,8.738065919,5.646,0,5.646,3.09,-0.19,3.095835913,8.496,0.93,8.546748856,5.646,0,5.646,2.85,0.93,2.997899264
29/03/2020 20:30,9.0325,0.52,9.047455789,5.9925,0,5.9925,3.04,0.52,3.084153044,8.7625,0.52,8.777915826,5.9925,0,5.9925,2.77,0.52,2.818386063
29/03/2020 21:00,10.756,0.52,10.76856239,7.496,0,7.496,3.26,0.52,3.301211899,10.506,0.52,10.51886096,7.496,0,7.496,3.01,0.52,3.054586715
29/03/2020 21:30,9.8605,1.75,10.01458737,7.4405,0,7.4405,2.42,1.75,2.986452745,9.6805,-0.15,9.68166206,7.4405,0,7.4405,2.24,-0.15,2.245016704
29/03/2020 22:00,5.629,0.68,5.66992425,4.929,0,4.929,0.7,0.68,0.975909832,5.539,0.51,5.562429415,4.929,0,4.929,0.61,0.51,0.795110055
29/03/2020 22:30,6.608,0.51,6.627651469,6.058,0,6.058,0.55,0.51,0.750066664,6.358,0.57,6.383499354,6.058,0,6.058,0.3,0.57,0.644127317
29/03/2020 23:00,7.1295,0.62,7.156407636,4.7795,0,4.7795,2.35,0.62,2.430411488,6.9995,0.73,7.03746405,4.7795,0,4.7795,2.22,0.73,2.336942447
29/03/2020 23:30,6.2395,0.58,6.266399305,4.7795,0,4.7795,1.46,0.58,1.570986951,6.0295,0.63,6.062323832,4.7795,0,4.7795,1.25,0.63,1.399785698
30/03/2020 00:00,6.7795,0.66,6.811550503,4.7795,0,4.7795,2,0.66,2.106086418,6.6895,0.77,6.733669895,4.7795,0,4.7795,1.91,0.77,2.059368835
30/03/2020 00:30,6.9135,0.72,6.950890752,3.9435,0,3.9435,2.97,0.72,3.056026832,6.7935,0.83,6.844015068,3.9435,0,3.9435,2.85,0.83,2.968400243
30/03/2020 01:00,6.825,0.78,6.869426832,3.785,0,3.785,3.04,0.78,3.138470965,6.705,0.89,6.763809947,3.785,0,3.785,2.92,0.89,3.052621824
30/03/2020 01:30,8.344,0.66,8.370061887,3.244,0,3.244,5.1,0.66,5.142528561,8.144,0.77,8.180320043,3.244,0,3.244,4.9,0.77,4.960131047
30/03/2020 02:00,8.7435,0.57,8.762059818,4.4535,0,4.4535,4.29,0.57,4.327701468,8.5035,0.7,8.53226302,4.4535,0,4.4535,4.05,0.7,4.110048662
30/03/2020 02:30,9.047,0.57,9.064938444,4.667,0,4.667,4.38,0.57,4.416933325,8.787,0.66,8.811751755,4.667,0,4.667,4.12,0.66,4.172529209
30/03/2020 03:00,8.816,0.57,8.834407507,4.546,0,4.546,4.27,0.57,4.307876507,8.566,0.66,8.591388479,4.546,0,4.546,4.02,0.66,4.073818847
30/03/2020 03:30,8.465,0.63,8.488411218,3.805,0,3.805,4.66,0.63,4.702393008,8.225,0.78,8.261902021,3.805,0,3.805,4.42,0.78,4.48829589
30/03/2020 04:00,8.34,0.63,8.363761116,3.6,0,3.6,4.74,0.63,4.781683804,8.1,0.78,8.137468894,3.6,0,3.6,4.5,0.78,4.567099736
30/03/2020 04:30,8.0625,0.79,8.101111421,3.6425,0,3.6425,4.42,0.79,4.490044543,7.8625,0.83,7.906187846,3.6425,0,3.6425,4.22,0.83,4.300848753
30/03/2020 05:00,7.776,0.71,7.80834656,3.926,0,3.926,3.85,0.71,3.914920178,7.596,0.83,7.641211684,3.926,0,3.926,3.67,0.83,3.762685211
30/03/2020 05:30,7.6865,0.64,7.713098097,4.5865,0,4.5865,3.1,0.64,3.165375175,7.4665,0.77,7.506099003,4.5865,0,4.5865,2.88,0.77,2.981157493
30/03/2020 06:00,7.801,0.58,7.822531623,4.911,0,4.911,2.89,0.58,2.947626164,7.591,0.71,7.624131492,4.911,0,4.911,2.68,0.71,2.772453787
30/03/2020 06:30,8.232,0.58,8.252407164,3.742,0,3.742,4.49,0.58,4.527306042,8.022,0.71,8.053358554,3.742,0,3.742,4.28,0.71,4.338490521
30/03/2020 07:00,8.571,0.51,8.586159852,4.171,0,4.171,4.4,0.51,4.429458206,8.341,0.6,8.362552302,4.171,0,4.171,4.17,0.6,4.212944339
30/03/2020 07:30,8.708,0.58,8.727294197,2.978,0,2.978,5.73,0.58,5.759279469,8.478,0.74,8.510234074,2.978,0,2.978,5.5,0.74,5.549558541
30/03/2020 08:00,8.861,0.91,8.907604672,1.781,0,1.781,7.08,0.91,7.138242081,8.661,0.61,8.68245478,1.781,0,1.781,6.88,0.61,6.906989214
30/03/2020 08:30,8.8265,0.63,8.848954868,1.2765,0,1.2765,7.55,0.63,7.576239173,8.6265,0.78,8.661691651,1.2765,0,1.2765,7.35,0.78,7.39127188
30/03/2020 09:00,8.502,0.63,8.525309613,2.472,0,2.472,6.03,0.63,6.062821126,8.312,0.78,8.348517473,2.472,0,2.472,5.84,0.78,5.89185879
30/03/2020 09:30,8.507,0.63,8.53029595,6.537,0,6.537,1.97,0.63,2.068284313,8.277,0.71,8.307396042,6.537,0,6.537,1.74,0.71,1.879281778
30/03/2020 10:00,7.292,3.54,8.105853687,8.582,0,8.582,-1.29,3.54,3.767718142,7.382,-1.55,7.542971828,8.582,0,8.582,-1.2,-1.55,1.960229578
30/03/2020 10:30,7.139,3.15,7.803064847,11.889,0,11.889,-4.75,3.15,5.699561387,7.389,-3.32,8.10060004,11.889,0,11.889,-4.5,-3.32,5.592173102
30/03/2020 11:00,6.8795,3.03,7.517208275,12.4495,0,12.4495,-5.57,3.03,6.340804365,7.1795,-3.44,7.961081601,12.4495,0,12.4495,-5.27,-3.44,6.293369527
30/03/2020 11:30,6.851,3.03,7.491134827,12.491,0,12.491,-5.64,3.03,6.402382369,7.121,-3.44,7.908365255,12.491,0,12.491,-5.37,-3.44,6.377342707
30/03/2020 12:00,6.759,3.08,7.427683421,11.579,0,11.579,-4.82,3.08,5.720034965,7.059,-3.37,7.822172396,11.579,0,11.579,-4.52,-3.37,5.638022703
30/03/2020 12:30,6.911,2.8,7.456669565,13.441,0,13.441,-6.53,2.8,7.104991203,7.081,-3.61,7.948123112,13.441,0,13.441,-6.36,-3.61,7.31311835
30/03/2020 13:00,6.8455,2.71,7.362402478,13.8355,0,13.8355,-6.99,2.71,7.496946045,6.8855,-3.7,7.816655951,13.8355,0,13.8355,-6.95,-3.7,7.873531609
30/03/2020 13:30,6.76,2.89,7.351850107,12.84,0,12.84,-6.08,2.89,6.731901663,6.83,-3.54,7.692886324,12.84,0,12.84,-6.01,-3.54,6.975077061
30/03/2020 14:00,6.856,2.89,7.44021747,12.626,0,12.626,-5.77,2.89,6.453293733,6.756,-3.58,7.645909756,12.626,0,12.626,-5.87,-3.58,6.875558159
30/03/2020 14:30,6.6755,2.76,7.223565619,12.2755,0,12.2755,-5.6,2.76,6.243204305,6.7255,-3.47,7.567909239,12.2755,0,12.2755,-5.55,-3.47,6.545486995
30/03/2020 15:00,6.558,-0.57,6.582724664,12.158,0,12.158,-5.6,-0.57,5.62893418,6.738,-0.5,6.75652603,12.158,0,12.158,-5.42,-0.5,5.443013871
30/03/2020 15:30,6.814,-0.57,6.837799061,11.324,0,11.324,-4.51,-0.57,4.545877253,6.964,-0.5,6.981926382,11.324,0,11.324,-4.36,-0.5,4.388576079
30/03/2020 16:00,7.084,-0.57,7.106894962,11.594,0,11.594,-4.51,-0.57,4.545877253,7.154,-0.5,7.171451457,11.594,0,11.594,-4.44,-0.5,4.468064458
30/03/2020 16:30,7.0255,0,7.0255,9.8255,0,9.8255,-2.8,0,2.8,7.2955,0.64,7.323518297,9.8255,0,9.8255,-2.53,0.64,2.609693469
30/03/2020 17:00,8.032,0.53,8.049467312,9.102,0,9.102,-1.07,0.53,1.194068675,8.042,-2.96,8.569443623,9.102,0,9.102,-1.06,-2.96,3.14407379
30/03/2020 17:30,9.213,-0.53,9.228232171,9.233,0,9.233,-0.02,-0.53,0.530377224,9.103,-0.5,9.116721395,9.233,0,9.233,-0.13,-0.5,0.516623654
30/03/2020 18:00,9.6945,-0.53,9.708976787,8.0245,0,8.0245,1.67,-0.53,1.752084473,9.5045,0.76,9.534837191,8.0245,0,8.0245,1.48,0.76,1.663730747
30/03/2020 18:30,10.0015,-0.53,10.01553305,7.5715,0,7.5715,2.43,-0.53,2.487126856,9.7815,0.6,9.799884808,7.5715,0,7.5715,2.21,0.6,2.29
30/03/2020 19:00,9.833,-0.09,9.83341187,5.433,0,5.433,4.4,-0.09,4.400920358,9.593,0.65,9.614996048,5.433,0,5.433,4.16,0.65,4.210475033
30/03/2020 19:30,9.5605,0.54,9.575738105,3.5505,0,3.5505,6.01,0.54,6.034210802,9.2905,0.51,9.30448764,3.5505,0,3.5505,5.74,0.51,5.762612255
30/03/2020 20:00,9.4225,0.54,9.437960916,2.6725,0,2.6725,6.75,0.54,6.77156555,9.1425,0.51,9.156713725,2.6725,0,2.6725,6.47,0.51,6.490069337
30/03/2020 20:30,9.235,0.22,9.237620094,3.315,0,3.315,5.92,0.22,5.924086427,8.955,0.68,8.980780868,3.315,0,3.315,5.64,0.68,5.680845008
30/03/2020 21:00,8.9905,0.51,9.004953651,4.0805,0,4.0805,4.91,0.51,4.936415704,8.7505,0.51,8.765349408,4.0805,0,4.0805,4.67,0.51,4.697765426
30/03/2020 21:30,8.583,0.51,8.598138694,4.883,0,4.883,3.7,0.51,3.734983266,8.373,0.51,8.388517688,4.883,0,4.883,3.49,0.51,3.52706677
30/03/2020 22:00,8.0485,0.51,8.064642103,5.3885,0,5.3885,2.66,0.51,2.708449741,7.8685,0.55,7.887698793,5.3885,0,5.3885,2.48,0.55,2.540255893
30/03/2020 22:30,7.625,0.51,7.642036705,5.025,0,5.025,2.6,0.51,2.649547131,7.505,0.55,7.525126245,5.025,0,5.025,2.48,0.55,2.540255893
30/03/2020 23:00,7.359,0.51,7.376651069,6.159,0,6.159,1.2,0.51,1.303878829,7.239,0.51,7.256942951,6.159,0,6.159,1.08,0.51,1.194361754
30/03/2020 23:30,7.196,0.51,7.214049903,6.066,0,6.066,1.13,0.51,1.239758041,7.146,0.51,7.164175877,6.066,0,6.066,1.08,0.51,1.194361754
31/03/2020 00:00,7.147,0.51,7.165173341,6.197,0,6.197,0.95,0.51,1.078239306,7.107,0.51,7.125275363,6.197,0,6.197,0.91,0.51,1.043168251
31/03/2020 00:30,7.0615,0.51,7.079892813,5.2215,0,5.2215,1.84,0.51,1.909371624,6.9415,0.59,6.966528709,5.2215,0,5.2215,1.72,0.59,1.818378398
31/03/2020 01:00,7.002,0.58,7.025980643,4.042,0,4.042,2.96,0.58,3.016289111,6.872,0.69,6.906553699,4.042,0,4.042,2.83,0.69,2.912902333
31/03/2020 01:30,8.2175,0.7,8.24726053,3.1775,0,3.1775,5.04,0.7,5.088378917,8.0275,0.84,8.071329274,3.1775,0,3.1775,4.85,0.84,4.922204791
31/03/2020 02:00,8.7945,0.57,8.812952414,3.5245,0,3.5245,5.27,0.57,5.300735798,8.5545,0.68,8.581484152,3.5245,0,3.5245,5.03,0.68,5.075756101
31/03/2020 02:30,9.0665,0.51,9.080832685,3.3365,0,3.3365,5.73,0.51,5.752651563,8.8065,0.64,8.829724925,3.3365,0,3.3365,5.47,0.64,5.50731332
31/03/2020 03:00,8.7915,0.65,8.815496143,2.5115,0,2.5115,6.28,0.65,6.313548923,8.5615,0.82,8.600679174,2.5115,0,2.5115,6.05,0.82,6.105317355
31/03/2020 03:30,8.471,0.46,8.483480477,3.091,0,3.091,5.38,0.46,5.399629617,8.231,1.09,8.302858604,3.091,0,3.091,5.14,1.09,5.254302998
31/03/2020 04:00,8.32,0.63,8.343818071,2.94,0,2.94,5.38,0.63,5.416761025,8.08,0.78,8.11756121,2.94,0,2.94,5.14,0.78,5.198846026
31/03/2020 04:30,8.098,0.71,8.129065383,2.718,0,2.718,5.38,0.71,5.426647215,7.898,0.84,7.942543925,2.718,0,2.718,5.18,0.84,5.247666148
31/03/2020 05:00,7.7745,0.75,7.810592183,2.5245,0,2.5245,5.25,0.75,5.303300859,7.5845,0.89,7.636539809,2.5245,0,2.5245,5.06,0.89,5.137674571
31/03/2020 05:30,7.786,0.49,7.801403463,6.726,0,6.726,1.06,0.49,1.167775663,7.556,0.66,7.584770003,6.726,0,6.726,0.83,0.66,1.060424443
31/03/2020 06:00,7.8115,0.49,7.826853279,6.9515,0,6.9515,0.86,0.49,0.989797959,7.5615,0.58,7.583711641,6.9515,0,6.9515,0.61,0.58,0.84172442
31/03/2020 06:30,7.989,0.49,8.004012806,4.839,0,4.839,3.15,0.49,3.18788331,7.789,0.58,7.810564704,4.839,0,4.839,2.95,0.58,3.006476343
31/03/2020 07:00,8.325,0.49,8.339407953,2.965,0,2.965,5.36,0.49,5.382350788,8.125,0.62,8.148621049,2.965,0,2.965,5.16,0.62,5.197114584
31/03/2020 07:30,8.484,0.49,8.498138384,3.704,0,3.704,4.78,0.49,4.805049427,8.244,0.62,8.267281052,3.704,0,3.704,4.54,0.62,4.582139238
31/03/2020 08:00,8.5045,0.49,8.51860436,5.8245,0,5.8245,2.68,0.49,2.724426545,8.3345,0.56,8.35329218,5.8245,0,5.8245,2.51,0.56,2.571711492
31/03/2020 08:30,8.5365,1.74,8.712028022,7.1865,0,7.1865,1.35,1.74,2.202294258,8.5365,1.7,8.704127311,7.1865,0,7.1865,1.35,1.7,2.170829335
31/03/2020 09:00,10.928,1.66,11.05336076,8.618,0,8.618,2.31,1.66,2.844591359,10.908,1.79,11.05389361,8.618,0,8.618,2.29,1.79,2.906578745
31/03/2020 09:30,9.35,1.06,9.409893729,13.23,0,13.23,-3.88,1.06,4.022188459,9.46,1.19,9.534552952,13.23,0,13.23,-3.77,1.19,3.953353007
31/03/2020 10:00,8.022,0.82,8.063800841,15.532,0,15.532,-7.51,0.82,7.554634339,8.162,0.94,8.215950584,15.532,0,15.532,-7.37,0.94,7.429703897
31/03/2020 10:30,6.717,0.68,6.751332387,16.667,0,16.667,-9.95,0.68,9.973209112,6.707,0.79,6.753365753,16.667,0,16.667,-9.96,0.79,9.991281199
31/03/2020 11:00,4.933,0.53,4.961389825,16.803,0,16.803,-11.87,0.53,11.88182646,5.083,0.64,5.123132733,16.803,0,16.803,-11.72,0.64,11.7374614
31/03/2020 11:30,3.502,-0.59,3.551352418,16.532,0,16.532,-13.03,-0.59,13.0433508,3.722,-0.44,3.747917288,16.532,0,16.532,-12.81,-0.44,12.81755437
31/03/2020 12:00,0.6385,-0.67,0.925517288,15.3485,0,15.3485,-14.71,-0.67,14.72525042,0.9385,-0.59,1.108549615,15.3485,0,15.3485,-14.41,-0.59,14.42207336
31/03/2020 12:30,-0.053,-0.67,0.672093,14.347,0,14.347,-14.4,-0.67,14.41557838,0.397,-0.55,0.678313349,14.347,0,14.347,-13.95,-0.55,13.96083808
31/03/2020 13:00,-0.1395,0.47,0.490265489,12.9905,0,12.9905,-13.13,0.47,13.13840934,0.3405,0.27,0.434557534,12.9905,0,12.9905,-12.65,0.27,12.65288109
31/03/2020 13:30,1.4315,0.85,1.664840007,10.5815,0,10.5815,-9.15,0.85,9.189396063,2.2015,0.8,2.342349728,10.5815,0,10.5815,-8.38,0.8,8.418099548
31/03/2020 14:00,4.36,0.7,4.415835142,9.44,0,9.44,-5.08,0.7,5.12800156,5.01,0.73,5.062904305,9.44,0,9.44,-4.43,0.73,4.489743868
31/03/2020 14:30,5.9545,-0.5,5.975455652,11.2445,0,11.2445,-5.29,-0.5,5.31357695,6.5545,0.14,6.555994986,11.2445,0,11.2445,-4.69,0.14,4.692089087
31/03/2020 15:00,5.7995,-0.5,5.821013679,10.6095,0,10.6095,-4.81,-0.5,4.8359177,6.5295,-0.38,6.540548161,10.6095,0,10.6095,-4.08,-0.38,4.097657868
31/03/2020 15:30,5.6505,-0.5,5.672578801,9.8405,0,9.8405,-4.19,-0.5,4.219727479,6.7605,-0.28,6.766295903,9.8405,0,9.8405,-3.08,-0.28,3.092701085
31/03/2020 16:00,5.7895,-0.12,5.790743497,9.3395,0,9.3395,-3.55,-0.12,3.55202759,6.7495,0.52,6.769501477,9.3395,0,9.3395,-2.59,0.52,2.641685068
31/03/2020 16:30,6.096,0.41,6.109772173,8.436,0,8.436,-2.34,0.41,2.37564728,7.306,0.52,7.324481961,8.436,0,8.436,-1.13,0.52,1.243905141
31/03/2020 17:00,7.149,-0.44,7.162527557,9.489,0,9.489,-2.34,-0.44,2.38100819,7.789,0.52,7.806338514,9.489,0,9.489,-1.7,0.52,1.777751389
31/03/2020 17:30,7.715,0.6,7.738296001,9.245,0,9.245,-1.53,0.6,1.643441511,8.065,0.62,8.088796264,9.245,0,9.245,-1.18,0.62,1.332966616
31/03/2020 18:00,8.122,0.53,8.139274169,7.352,0,7.352,0.77,0.53,0.9347727,8.492,0.51,8.507300629,7.352,0,7.352,1.14,0.51,1.248879498
31/03/2020 18:30,8.7395,0.53,8.755555965,5.8495,0,5.8495,2.89,0.53,2.938196726,8.8995,0.51,8.914101203,5.8495,0,5.8495,3.05,0.51,3.092345388
31/03/2020 19:00,8.6445,0.53,8.660732085,5.2645,0,5.2645,3.38,0.53,3.421300922,8.6545,0.51,8.669513842,5.2645,0,5.2645,3.39,0.51,3.428148188
31/03/2020 19:30,8.837,3.45,9.48657309,4.657,0,4.657,4.18,3.45,5.419861622,8.727,-0.27,8.731175694,4.657,0,4.657,4.07,-0.27,4.078945942
31/03/2020 20:00,8.7625,0.52,8.777915826,3.5325,0,3.5325,5.23,0.52,5.255787286,8.5525,0.56,8.570814212,3.5325,0,3.5325,5.02,0.56,5.051138486
31/03/2020 20:30,8.8255,0.58,8.844537877,2.1055,0,2.1055,6.72,0.58,6.744983321,8.6055,0.72,8.635567743,2.1055,0,2.1055,6.5,0.72,6.539755347
31/03/2020 21:00,8.729,0.58,8.748247882,2.799,0,2.799,5.93,0.58,5.958296736,8.559,0.72,8.589230524,2.799,0,2.799,5.76,0.72,5.804825579
31/03/2020 21:30,8.4125,0.58,8.432470353,2.9525,0,2.9525,5.46,0.58,5.490719443,8.2325,0.72,8.263924991,2.9525,0,2.9525,5.28,0.72,5.328864795
31/03/2020 22:00,7.969,0.86,8.015270488,3.819,0,3.819,4.15,0.86,4.238171776,7.849,0.57,7.869669688,3.819,0,3.819,4.03,0.57,4.070110564
31/03/2020 22:30,7.5895,0.51,7.606616216,5.2895,0,5.2895,2.3,0.51,2.355865022,7.4595,0.57,7.481245902,5.2895,0,5.2895,2.17,0.57,2.243613157
31/03/2020 23:00,7.127,0.6,7.152211476,4.267,0,4.267,2.86,0.6,2.9222594,7.037,0.71,7.072727126,4.267,0,4.267,2.77,0.71,2.859545418
31/03/2020 23:30,7.096,0.55,7.117282909,4.416,0,4.416,2.68,0.55,2.735854528,7.016,0.67,7.047918558,4.416,0,4.416,2.6,0.67,2.684939478
01/04/2020 00:00,6.7635,0.55,6.785825834,4.7035,0,4.7035,2.06,0.55,2.132158531,6.6835,0.71,6.721106475,4.7035,0,4.7035,1.98,0.71,2.103449548
01/04/2020 00:30,6.9755,0.71,7.011540505,2.7555,0,2.7555,4.22,0.71,4.279310692,6.8655,0.84,6.916696484,2.7555,0,2.7555,4.11,0.84,4.194961263
01/04/2020 01:00,6.966,0.71,7.002089402,3.566,0,3.566,3.4,0.71,3.473341331,6.866,0.88,6.922164112,3.566,0,3.566,3.3,0.88,3.415318433
01/04/2020 01:30,8.231,0.53,8.24804589,5.411,0,5.411,2.82,0.53,2.869372754,8.041,0.61,8.064104476,5.411,0,5.411,2.63,0.61,2.699814808
01/04/2020 02:00,8.7465,-2.91,9.217882742,6.8265,0,6.8265,1.92,-2.91,3.486330449,8.4865,1.54,8.625096072,6.8265,0,6.8265,1.66,1.54,2.264332131
01/04/2020 02:30,9.0145,-0.63,9.036487716,7.5345,0,7.5345,1.48,-0.63,1.608508626,8.7445,0.24,8.747792879,7.5345,0,7.5345,1.21,0.24,1.233572049
01/04/2020 03:00,8.6985,-0.5,8.712858443,7.3485,0,7.3485,1.35,-0.5,1.439618005,8.4585,0.6,8.479753667,7.3485,0,7.3485,1.11,0.6,1.261784451
01/04/2020 03:30,8.4465,0.13,8.447500355,6.1765,0,6.1765,2.27,0.13,2.27371942,8.2165,0.51,8.232312691,6.1765,0,6.1765,2.04,0.51,2.102783869
01/04/2020 04:00,8.218,0.52,8.234435257,5.828,0,5.828,2.39,0.52,2.445914962,7.998,0.51,8.01424382,5.828,0,5.828,2.17,0.51,2.229125389
01/04/2020 04:30,8.0895,0.52,8.106195794,3.9395,0,3.9395,4.15,0.52,4.182451434,7.8795,0.67,7.907934006,3.9395,0,3.9395,3.94,0.67,3.996561022
01/04/2020 05:00,7.765,0.86,7.8124788,2.035,0,2.035,5.73,0.86,5.794178113,7.565,1.02,7.633454329,2.035,0,2.035,5.53,1.02,5.62328196
01/04/2020 05:30,7.7075,0.86,7.755330828,1.9775,0,1.9775,5.73,0.86,5.794178113,7.5075,1.02,7.576473867,1.9775,0,1.9775,5.53,1.02,5.62328196
01/04/2020 06:00,7.691,0.86,7.738932808,1.141,0,1.141,6.55,0.86,6.606216769,7.481,1.02,7.550215957,1.141,0,1.141,6.34,1.02,6.421526298
01/04/2020 06:30,8.1315,0.86,8.176850998,0.9015,0,0.9015,7.23,0.86,7.280968342,7.9115,0.8,7.951844582,0.9015,0,0.9015,7.01,0.8,7.0555014
01/04/2020 07:00,8.485,0.64,8.509102479,0.775,0,0.775,7.71,0.64,7.736517304,8.255,0.8,8.293673794,0.775,0,0.775,7.48,0.8,7.522659104
01/04/2020 07:30,8.586,0.64,8.609819743,1.246,0,1.246,7.34,0.64,7.367849076,8.346,0.8,8.384254051,1.246,0,1.246,7.1,0.8,7.144928271
01/04/2020 08:00,8.617,0.64,8.640734286,1.757,0,1.757,6.86,0.64,6.889789547,8.437,0.8,8.474843302,1.757,0,1.757,6.68,0.8,6.727733645
01/04/2020 08:30,8.178,0.64,8.203004571,2.778,0,2.778,5.4,0.64,5.43779367,8.168,0.76,8.203281295,2.778,0,2.778,5.39,0.76,5.443317003
01/04/2020 09:00,7.592,0.69,7.62329089,3.532,0,3.532,4.06,0.69,4.118215633,7.782,0.81,7.824041411,3.532,0,3.532,4.25,0.81,4.32649974
01/04/2020 09:30,7.2295,0.63,7.256898115,4.3695,0,4.3695,2.86,0.63,2.928566202,7.6295,0.75,7.666274861,4.3695,0,4.3695,3.26,0.75,3.345160684
01/04/2020 10:00,7.1405,0.53,7.160142474,5.9205,0,5.9205,1.22,0.53,1.330150367,7.4205,0.63,7.447195462,5.9205,0,5.9205,1.5,0.63,1.626929624
01/04/2020 10:30,6.2595,0.53,6.281897822,8.1995,0,8.1995,-1.94,0.53,2.01109423,6.7395,0.54,6.761099042,8.1995,0,8.1995,-1.46,0.54,1.556663098
01/04/2020 11:00,6.3305,-0.16,6.332521634,9.3205,0,9.3205,-2.99,-0.16,2.994277876,7.1505,0.62,7.177328908,9.3205,0,9.3205,-2.17,0.62,2.256834066
01/04/2020 11:30,6.449,0.58,6.475029035,9.319,0,9.319,-2.87,0.58,2.928019809,6.959,0.62,6.98656432,9.319,0,9.319,-2.36,0.62,2.440081966
01/04/2020 12:00,6.4125,0.58,6.438676592,8.5025,0,8.5025,-2.09,0.58,2.168985938,6.8625,0.53,6.882935874,8.5025,0,8.5025,-1.64,0.53,1.723513853
01/04/2020 12:30,6.5445,0.58,6.570150702,9.2845,0,9.2845,-2.74,0.58,2.800714195,7.0745,0.53,7.094325215,9.2845,0,9.2845,-2.21,0.53,2.272663635
01/04/2020 13:00,6.37,0.58,6.396350522,8.25,0,8.25,-1.88,0.58,1.967434878,6.66,0.53,6.681055306,8.25,0,8.25,-1.59,0.53,1.67600716
01/04/2020 13:30,6.112,0.48,6.130819195,8.042,0,8.042,-1.93,0.48,1.988793604,6.722,0.58,6.746975915,8.042,0,8.042,-1.32,0.58,1.441804425
01/04/2020 14:00,6.7725,0.48,6.789488659,6.3825,0,6.3825,0.39,0.48,0.618465844,7.0925,0.58,7.116175676,6.3825,0,6.3825,0.71,0.58,0.916787871
01/04/2020 14:30,6.411,0.48,6.428944003,7.131,0,7.131,-0.72,0.48,0.865332306,7.061,0.52,7.080121539,7.131,0,7.131,-0.07,0.52,0.524690385
01/04/2020 15:00,6.515,0.67,6.549360656,8.225,0,8.225,-1.71,0.67,1.836572895,7.025,0.52,7.044219261,8.225,0,8.225,-1.2,0.52,1.307822618
01/04/2020 15:30,6.1135,0.32,6.121869179,8.9035,0,8.9035,-2.79,0.32,2.808291295,6.7035,0.52,6.723638319,8.9035,0,8.9035,-2.2,0.52,2.260619384
01/04/2020 16:00,6.2635,0.63,6.295103832,8.2335,0,8.2335,-1.97,0.63,2.068284313,6.7735,0.52,6.793430816,8.2335,0,8.2335,-1.46,0.52,1.549838701
01/04/2020 16:30,6.778,0.18,6.780389664,7.688,0,7.688,-0.91,0.18,0.927631392,6.908,0.52,6.927543865,7.688,0,7.688,-0.78,0.52,0.937443332
01/04/2020 17:00,8.274,0.51,8.28970301,7.054,0,7.054,1.22,0.51,1.322308587,8.464,0.52,8.47995849,7.054,0,7.054,1.41,0.52,1.502830662
01/04/2020 17:30,8.696,0.44,8.707124439,4.556,0,4.556,4.14,0.44,4.163315986,9.006,0.62,9.027316102,4.556,0,4.556,4.45,0.62,4.492983419
01/04/2020 18:00,9.069,0.51,9.08332874,4.309,0,4.309,4.76,0.51,4.787243466,9.079,0.62,9.100145109,4.309,0,4.309,4.77,0.62,4.810124739
01/04/2020 18:30,9.2335,0.51,9.247573858,3.7935,0,3.7935,5.44,0.51,5.463853951,9.1635,0.62,9.184450569,3.7935,0,3.7935,5.37,0.62,5.405672946
01/04/2020 19:00,9.426,0.51,9.439786862,3.326,0,3.326,6.1,0.51,6.121282545,9.266,0.62,9.286719335,3.326,0,3.326,5.94,0.62,5.97226925
01/04/2020 19:30,9.3335,0.51,9.347423295,3.6735,0,3.6735,5.66,0.51,5.682930582,9.1635,0.57,9.181210827,3.6735,0,3.6735,5.49,0.57,5.519510848
01/04/2020 20:00,9.156,0.51,9.170192801,3.786,0,3.786,5.37,0.51,5.394163513,8.966,0.57,8.984100178,3.786,0,3.786,5.18,0.57,5.211266641
01/04/2020 20:30,9.0125,0.51,9.026918425,2.9325,0,2.9325,6.08,0.51,6.101352309,8.7925,0.62,8.814332434,2.9325,0,2.9325,5.86,0.62,5.892707357
01/04/2020 21:00,8.737,0.95,8.788496402,2.477,0,2.477,6.26,0.95,6.331674344,8.567,0.28,8.571574476,2.477,0,2.477,6.09,0.28,6.096433384
01/04/2020 21:30,8.191,3.91,9.076374882,2.381,0,2.381,5.81,3.91,7.003156431,8.321,-2.55,8.702961622,2.381,0,2.381,5.94,-2.55,6.46421689
01/04/2020 22:00,7.784,0.65,7.811091857,3.354,0,3.354,4.43,0.65,4.4774323,7.634,0.77,7.672734584,3.354,0,3.354,4.28,0.77,4.348712453
01/04/2020 22:30,7.351,0.73,7.387157843,3.191,0,3.191,4.16,0.73,4.223564845,7.221,0.85,7.270855589,3.191,0,3.191,4.03,0.85,4.118664832
01/04/2020 23:00,7.083,0.73,7.120518872,2.683,0,2.683,4.4,0.73,4.460145738,6.963,0.85,7.014689516,2.683,0,2.683,4.28,0.85,4.363587973
01/04/2020 23:30,6.911,0.82,6.959477064,2.311,0,2.311,4.6,0.82,4.672515383,6.801,0.96,6.868420561,2.311,0,2.311,4.49,0.96,4.591481242
02/04/2020 00:00,6.552,0.91,6.614892592,1.662,0,1.662,4.89,0.91,4.973952151,6.452,1.04,6.535281478,1.662,0,1.662,4.79,1.04,4.901601779
02/04/2020 00:30,6.8095,0.84,6.861114359,1.4995,0,1.4995,5.31,0.84,5.376030134,6.6995,0.99,6.772252229,1.4995,0,1.4995,5.2,0.99,5.293401553
02/04/2020 01:00,6.6845,0.92,6.747513635,0.9145,0,0.9145,5.77,0.92,5.842884562,6.5445,1.06,6.629787346,0.9145,0,0.9145,5.63,1.06,5.728917873
02/04/2020 01:30,7.9925,0.92,8.045275399,0.3825,0,0.3825,7.61,0.92,7.665409317,7.7725,1.01,7.83784768,0.3825,0,0.3825,7.39,1.01,7.458699619
02/04/2020 02:00,8.4025,0.87,8.447420094,0.2425,0,0.2425,8.16,0.87,8.20624762,8.1625,1.01,8.224749616,0.2425,0,0.2425,7.92,1.01,7.98414053
02/04/2020 02:30,8.6435,0.87,8.687174008,0.2535,0,0.2535,8.39,0.87,8.434986663,8.3735,1.01,8.434192448,0.2535,0,0.2535,8.12,1.01,8.182572945
02/04/2020 03:00,8.3925,0.87,8.437473333,0.3125,0,0.3125,8.08,0.87,8.126702898,8.1525,1.01,8.214825394,0.3125,0,0.3125,7.84,1.01,7.904789687
02/04/2020 03:30,8.1265,0.87,8.172937186,0.3365,0,0.3365,7.79,0.87,7.838430965,7.8865,1.01,7.950910781,0.3365,0,0.3365,7.55,1.01,7.617256724
02/04/2020 04:00,7.888,0.92,7.941469889,0.318,0,0.318,7.57,0.92,7.625699968,7.658,1.08,7.733780705,0.318,0,0.318,7.34,1.08,7.419029586
02/04/2020 04:30,7.655,0.99,7.718751518,0.085,0,0.085,7.57,0.99,7.634461343,7.455,1.15,7.543177381,0.085,0,0.085,7.37,1.15,7.459182261
02/04/2020 05:00,7.4645,0.99,7.529864557,0.0145,0,0.0145,7.45,0.99,7.515490669,7.2745,1.15,7.36483878,0.0145,0,0.0145,7.26,1.15,7.350516989
02/04/2020 05:30,7.2725,0.99,7.339574664,0.2325,0,0.2325,7.04,0.99,7.109268598,7.0625,1.15,7.155515792,0.2325,0,0.2325,6.83,1.15,6.926138896
02/04/2020 06:00,7.216,0.93,7.275682511,0.306,0,0.306,6.91,0.93,6.972302346,7.026,1.08,7.108521365,0.306,0,0.306,6.72,1.08,6.806232438
02/04/2020 06:30,7.6495,0.81,7.692265612,0.3295,0,0.3295,7.32,0.81,7.364679219,7.4495,0.97,7.512386455,0.3295,0,0.3295,7.12,0.97,7.185770662
02/04/2020 07:00,7.9705,0.64,7.996153466,0.7605,0,0.7605,7.21,0.64,7.238349259,7.7605,0.78,7.799600006,0.7605,0,0.7605,7,0.78,7.043323079
02/04/2020 07:30,8.113,0.74,8.146678403,1.193,0,1.193,6.92,0.74,6.959454002,7.893,0.69,7.923102233,1.193,0,1.193,6.7,0.69,6.73543614
02/04/2020 08:00,8.326,0.59,8.346878219,1.446,0,1.446,6.88,0.59,6.905251625,8.146,0.77,8.182311165,1.446,0,1.446,6.7,0.77,6.744101126
02/04/2020 08:30,8.09,0.59,8.111485684,1.64,0,1.64,6.45,0.59,6.476928284,7.93,0.77,7.967295652,1.64,0,1.64,6.29,0.77,6.336955105
02/04/2020 09:00,7.855,0.59,7.877126697,2.585,0,2.585,5.27,0.59,5.302923722,7.785,0.77,7.822986962,2.585,0,2.585,5.2,0.77,5.256700486
02/04/2020 09:30,7.63,0.64,7.656794368,2.9,0,2.9,4.73,0.64,4.773101717,7.68,0.82,7.723651986,2.9,0,2.9,4.78,0.82,4.849824739
02/04/2020 10:00,7.63,0.64,7.656794368,3.17,0,3.17,4.46,0.64,4.505685297,7.81,0.77,7.847865952,3.17,0,3.17,4.64,0.77,4.703456176
02/04/2020 10:30,7.363,0.71,7.397152763,3.933,0,3.933,3.43,0.71,3.502713234,7.543,0.83,7.588527459,3.933,0,3.933,3.61,0.83,3.70418682
02/04/2020 11:00,7.1025,0.59,7.126963326,5.2925,0,5.2925,1.81,0.59,1.903733175,7.2725,0.68,7.30422181,5.2925,0,5.2925,1.98,0.68,2.093513793
02/04/2020 11:30,5.7035,0.51,5.726256391,7.4335,0,7.4335,-1.73,0.51,1.803607496,6.3735,0.53,6.395498593,7.4335,0,7.4335,-1.06,0.53,1.185116028
02/04/2020 12:00,5.8895,0.51,5.91154043,7.4595,0,7.4595,-1.57,0.51,1.650757402,6.5295,0.53,6.550974756,7.4595,0,7.4595,-0.93,0.53,1.070420478
02/04/2020 12:30,6.377,0.51,6.397361097,6.677,0,6.677,-0.3,0.51,0.591692488,7.587,0.53,7.605489399,6.677,0,6.677,0.91,0.53,1.053090689
02/04/2020 13:00,6.0715,0.51,6.092882097,6.7215,0,6.7215,-0.65,0.51,0.826196103,7.3715,0.53,7.39052855,6.7215,0,6.7215,0.65,0.53,0.838689454
02/04/2020 13:30,6.477,0.51,6.497047714,7.947,0,7.947,-1.47,0.51,1.555956298,7.067,0.53,7.086846196,7.947,0,7.947,-0.88,0.53,1.027277957
02/04/2020 14:00,6.0195,0.51,6.041066152,9.3495,0,9.3495,-3.33,0.51,3.368827689,6.6995,0.53,6.720431552,9.3495,0,9.3495,-2.65,0.53,2.702480342
02/04/2020 14:30,5.755,-0.36,5.766248781,11.115,0,11.115,-5.36,-0.36,5.372075949,6.465,0.63,6.495623527,11.115,0,11.115,-4.65,0.63,4.692483351
02/04/2020 15:00,5.602,-0.63,5.637313545,11.402,0,11.402,-5.8,-0.63,5.834115186,6.422,-0.58,6.448138026,11.402,0,11.402,-4.98,-0.58,5.013661337
02/04/2020 15:30,5.639,-0.63,5.674083274,13.279,0,13.279,-7.64,-0.63,7.665931124,6.389,-0.58,6.415272481,13.279,0,13.279,-6.89,-0.58,6.914369096
02/04/2020 16:00,5.4345,-0.67,5.47564519,14.0045,0,14.0045,-8.57,-0.67,8.596150301,6.5245,-0.58,6.550229023,14.0045,0,14.0045,-7.48,-0.58,7.502452932
02/04/2020 16:30,5.7795,-0.88,5.84611155,15.0495,0,15.0495,-9.27,-0.88,9.311675467,6.8295,-0.77,6.872770202,15.0495,0,15.0495,-8.22,-0.77,8.255985707
02/04/2020 17:00,6.405,-0.56,6.429434267,13.245,0,13.245,-6.84,-0.56,6.86288569,7.345,-0.52,7.363384073,13.245,0,13.245,-5.9,-0.52,5.922870925
02/04/2020 17:30,7.2435,-0.86,7.294374014,11.5235,0,11.5235,-4.28,-0.86,4.36554693,7.9035,0.65,7.93018362,11.5235,0,11.5235,-3.62,0.65,3.677893419
02/04/2020 18:00,7.401,-0.06,7.401243206,9.271,0,9.271,-1.87,-0.06,1.870962319,7.901,0.45,7.913804458,9.271,0,9.271,-1.37,0.45,1.442012483
02/04/2020 18:30,8.1845,0.58,8.205025305,7.1045,0,7.1045,1.08,0.58,1.225887434,8.3845,0.53,8.401234448,7.1045,0,7.1045,1.28,0.53,1.385388032
02/04/2020 19:00,8.509,-0.04,8.509094018,7.029,0,7.029,1.48,-0.04,1.480540442,8.499,0.58,8.518767575,7.029,0,7.029,1.47,0.58,1.580284784
02/04/2020 19:30,8.569,3.2,9.147008309,5.909,0,5.909,2.66,3.2,4.161201749,8.479,-0.27,8.483297767,5.909,0,5.909,2.57,-0.27,2.584143959
02/04/2020 20:00,8.286,3.75,9.095069873,4.536,0,4.536,3.75,3.75,5.303300859,8.386,-2.88,8.866757919,4.536,0,4.536,3.85,-2.88,4.808003744
02/04/2020 20:30,8.559,2.96,9.056383439,4.189,0,4.189,4.37,2.96,5.278115194,8.529,-1.96,8.751310816,4.189,0,4.189,4.34,-1.96,4.762058378
02/04/2020 21:00,8.3745,0.62,8.397419261,3.2545,0,3.2545,5.12,0.62,5.157402447,8.2245,0.74,8.257723672,3.2545,0,3.2545,4.97,0.74,5.024788553
02/04/2020 21:30,8.101,0.68,8.12948959,2.871,0,2.871,5.23,0.68,5.274021236,7.961,0.82,8.003119454,2.871,0,2.871,5.09,0.82,5.155627993
02/04/2020 22:00,7.678,0.76,7.715522277,2.448,0,2.448,5.23,0.76,5.284931409,7.598,0.89,7.649947974,2.448,0,2.448,5.15,0.89,5.226337149
02/04/2020 22:30,7.3205,0.81,7.365176186,2.2005,0,2.2005,5.12,0.81,5.183676302,7.2305,0.96,7.293951621,2.2005,0,2.2005,5.03,0.96,5.120790955
02/04/2020 23:00,6.949,0.91,7.008330828,2.309,0,2.309,4.64,0.91,4.728392962,6.869,1.04,6.947284434,2.309,0,2.309,4.56,1.04,4.677093114
02/04/2020 23:30,6.798,0.87,6.853444681,1.628,0,1.628,5.17,0.87,5.242690149,6.768,1,6.841478203,1.628,0,1.628,5.14,1,5.23637279
03/04/2020 00:00,6.452,0.87,6.510392,1.432,0,1.432,5.02,0.87,5.094830714,6.462,1,6.538917647,1.432,0,1.432,5.03,1,5.128440309
03/04/2020 00:30,6.633,0.92,6.696498264,1.453,0,1.453,5.18,0.92,5.261064531,6.613,1.06,6.697415098,1.453,0,1.453,5.16,1.06,5.267750943
03/04/2020 01:00,6.6525,0.97,6.722845845,1.3325,0,1.3325,5.32,0.97,5.407707463,6.5925,1.11,6.685294029,1.3325,0,1.3325,5.26,1.11,5.37584412
03/04/2020 01:30,7.8465,0.89,7.896813424,1.3565,0,1.3565,6.49,0.89,6.550740416,7.6965,1.02,7.763794964,1.3565,0,1.3565,6.34,1.02,6.421526298
03/04/2020 02:00,8.2245,0.89,8.272514748,1.4045,0,1.4045,6.82,0.89,6.877826692,8.0545,1.02,8.118828133,1.4045,0,1.4045,6.65,1.02,6.727770805
03/04/2020 02:30,8.416,0.82,8.455853357,1.406,0,1.406,7.01,0.82,7.057797107,8.226,0.99,8.285359135,1.406,0,1.406,6.82,0.99,6.891480247
03/04/2020 03:00,8.097,0.86,8.142543153,1.047,0,1.047,7.05,0.86,7.102260204,7.867,0.99,7.929047168,1.047,0,1.047,6.82,0.99,6.891480247
03/04/2020 03:30,7.818,0.86,7.865158867,0.618,0,0.618,7.2,0.86,7.251179214,7.638,1.06,7.7112025,0.618,0,0.618,7.02,1.06,7.099577452
03/04/2020 04:00,7.6205,0.86,7.668873467,0.8105,0,0.8105,6.81,0.86,6.864087703,7.4405,1.06,7.515626404,0.8105,0,0.8105,6.63,1.06,6.714201367
03/04/2020 04:30,7.3935,0.86,7.44334886,0.9235,0,0.9235,6.47,0.86,6.526905852,7.2335,1.06,7.310753877,0.9235,0,0.9235,6.31,1.06,6.398413866
03/04/2020 05:00,7.087,0.86,7.138989354,1.077,0,1.077,6.01,0.86,6.071218988,6.917,1.06,6.997748852,1.077,0,1.077,5.84,1.06,5.935419109
03/04/2020 05:30,7.003,0.86,7.055608337,0.883,0,0.883,6.12,0.86,6.180129448,6.833,1,6.905786632,0.883,0,0.883,5.95,1,6.033448434
03/04/2020 06:00,7.022,0.86,7.074467047,0.672,0,0.672,6.35,0.86,6.407971598,6.892,1,6.964170015,0.672,0,0.672,6.22,1,6.299873015
03/04/2020 06:30,7.474,0.71,7.507647834,0.544,0,0.544,6.93,0.71,6.966275906,7.314,0.87,7.365561486,0.544,0,0.544,6.77,0.87,6.825672128
03/04/2020 07:00,7.7705,0.62,7.795195331,0.5805,0,0.5805,7.19,0.62,7.216682063,7.5705,0.77,7.609557822,0.5805,0,0.5805,6.99,0.77,7.032282702
03/04/2020 07:30,7.847,0.71,7.879055083,0.467,0,0.467,7.38,0.71,7.414074453,7.627,0.9,7.679917252,0.467,0,0.467,7.16,0.9,7.216342564
03/04/2020 08:00,7.845,0.71,7.877063222,0.745,0,0.745,7.1,0.71,7.135411691,7.665,0.85,7.711985801,0.745,0,0.745,6.92,0.85,6.972008319
03/04/2020 08:30,7.6305,3.16,8.258942441,1.0405,0,1.0405,6.59,3.16,7.308467692,7.7805,-1.79,7.983751014,1.0405,0,1.0405,6.74,-1.79,6.973643237
03/04/2020 09:00,7.332,3.85,8.281347958,1.682,0,1.682,5.65,3.85,6.83703152,7.612,-2.55,8.027767062,1.682,0,1.682,5.93,-2.55,6.455029047
03/04/2020 09:30,7.4185,3.89,8.376529248,1.6385,0,1.6385,5.78,3.89,6.967101262,7.7685,-2.55,8.176312876,1.6385,0,1.6385,6.13,-2.55,6.639231883
03/04/2020 10:00,7.3405,3.89,8.30752913,2.1005,0,2.1005,5.24,3.89,6.526078455,7.6505,-2.55,8.064282377,2.1005,0,2.1005,5.55,-2.55,6.107781921
03/04/2020 10:30,7.2615,3.89,8.237808097,2.1315,0,2.1315,5.13,3.89,6.438089779,7.6115,-2.55,8.027292959,2.1315,0,2.1315,5.48,-2.55,6.044245197
03/04/2020 11:00,7.1115,3.89,8.105894907,2.1715,0,2.1715,4.94,3.89,6.287742043,7.5415,-2.55,7.960949833,2.1715,0,2.1715,5.37,-2.55,5.944695114
03/04/2020 11:30,6.8325,3.89,7.862261523,3.1225,0,3.1225,3.71,3.89,5.37551858,7.2025,-2.55,7.640582848,3.1225,0,3.1225,4.08,-2.55,4.811330377
03/04/2020 12:00,6.721,2.21,7.075022332,4.971,0,4.971,1.75,2.21,2.818971444,7.011,-0.77,7.053156811,4.971,0,4.971,2.04,-0.77,2.180481598
03/04/2020 12:30,7.3075,0.63,7.334606755,5.0775,0,5.0775,2.23,0.63,2.317282892,7.4875,0.75,7.524968854,5.0775,0,5.0775,2.41,0.75,2.524004754
03/04/2020 13:00,7.0025,0.71,7.038402251,3.8025,0,3.8025,3.2,0.71,3.277819397,7.1525,0.84,7.201656493,3.8025,0,3.8025,3.35,0.84,3.453708152
03/04/2020 13:30,6.709,0.71,6.746464333,4.499,0,4.499,2.21,0.71,2.321249663,6.909,0.84,6.959876508,4.499,0,4.499,2.41,0.84,2.552195134
03/04/2020 14:00,6.509,0.75,6.552066926,3.939,0,3.939,2.57,0.75,2.67720003,6.729,0.88,6.786298034,3.939,0,3.939,2.79,0.88,2.925491412
03/04/2020 14:30,6.4,0.8,6.449806199,4.3,0,4.3,2.1,0.8,2.247220505,6.72,0.92,6.782683835,4.3,0,4.3,2.42,0.92,2.588976632
03/04/2020 15:00,6.462,0.74,6.504232776,4.022,0,4.022,2.44,0.74,2.549745085,6.702,0.87,6.758232313,4.022,0,4.022,2.68,0.87,2.817676348
03/04/2020 15:30,6.59,0.74,6.631417646,3.28,0,3.28,3.31,0.74,3.391710483,6.77,0.87,6.825672128,3.28,0,3.28,3.49,0.87,3.596804137
03/04/2020 16:00,6.5515,0.74,6.593159504,3.9515,0,3.9515,2.6,0.74,2.703257294,6.6315,0.87,6.688325071,3.9515,0,3.9515,2.68,0.87,2.817676348
03/04/2020 16:30,6.804,0.7,6.83991345,3.944,0,3.944,2.86,0.7,2.944418449,6.874,0.87,6.928836555,3.944,0,3.944,2.93,0.87,3.056435833
03/04/2020 17:00,7.385,0.7,7.418101172,2.765,0,2.765,4.62,0.7,4.672729395,7.455,0.87,7.505592915,2.765,0,2.765,4.69,0.87,4.770010482
03/04/2020 17:30,7.8235,0.7,7.854753481,2.5435,0,2.5435,5.28,0.7,5.326199395,7.9035,0.8,7.943885211,2.5435,0,2.5435,5.36,0.8,5.419372657
03/04/2020 18:00,7.9625,0.89,8.012085013,2.8425,0,2.8425,5.12,0.89,5.196777848,7.9625,0.61,7.985831594,2.8425,0,2.8425,5.12,0.61,5.156209848
03/04/2020 18:30,8.3715,0.76,8.405927209,1.8015,0,1.8015,6.57,0.76,6.613811307,8.2615,0.91,8.311466913,1.8015,0,1.8015,6.46,0.91,6.523779579
03/04/2020 19:00,8.3285,0.88,8.374861924,0.8385,0,0.8385,7.49,0.88,7.541518415,8.1585,1.04,8.224519576,0.8385,0,0.8385,7.32,1.04,7.393510668
03/04/2020 19:30,8.471,0.88,8.516586229,0.421,0,0.421,8.05,0.88,8.097956532,8.251,0.99,8.310180564,0.421,0,0.421,7.83,0.99,7.892338057
03/04/2020 20:00,8.516,0.84,8.55732762,0.066,0,0.066,8.45,0.84,8.491648839,8.266,0.99,8.325073934,0.066,0,0.066,8.2,0.99,8.259545992
03/04/2020 20:30,8.5815,0.84,8.622513685,0.0015,0,0.0015,8.58,0.84,8.621020821,8.3215,0.99,8.38018271,0.0015,0,0.0015,8.32,0.99,8.378693216
03/04/2020 21:00,8.4205,0.89,8.467403395,0.0005,0,0.0005,8.42,0.89,8.466906165,8.1905,0.99,8.25011456,0.0005,0,0.0005,8.19,0.99,8.249618173
03/04/2020 21:30,8.0605,1,8.122294026,0.0005,0,0.0005,8.06,1,8.121797831,7.8505,1.13,7.931409096,0.0005,0,0.0005,7.85,1.13,7.930914197
03/04/2020 22:00,7.55,1.13,7.634094576,0,0,0,7.55,1.13,7.634094576,7.36,1.26,7.467074394,0,0,0,7.36,1.26,7.467074394
03/04/2020 22:30,7.19,1.19,7.287811743,0,0,0,7.19,1.19,7.287811743,7.05,1.26,7.161710689,0,0,0,7.05,1.26,7.161710689
03/04/2020 23:00,6.85,1.19,6.952596637,0,0,0,6.85,1.19,6.952596637,6.72,1.26,6.83710465,0,0,0,6.72,1.26,6.83710465
03/04/2020 23:30,6.85,1.19,6.952596637,0,0,0,6.85,1.19,6.952596637,6.72,1.32,6.848415875,0,0,0,6.72,1.32,6.848415875
04/04/2020 00:00,6.55,1.19,6.657221643,0,0,0,6.55,1.19,6.657221643,6.46,1.32,6.59348163,0,0,0,6.46,1.32,6.59348163
05/04/2020 00:30,6.361,-0.52,6.382219128,10.401,0,10.401,-4.04,-0.52,4.073327878,6.341,-0.5,6.360682432,10.401,0,10.401,-4.06,-0.5,4.090672316
05/04/2020 01:00,6.2935,-0.52,6.314945942,10.0935,0,10.0935,-3.8,-0.52,3.835413928,6.2735,0.51,6.294195918,10.0935,0,10.0935,-3.82,0.51,3.853894135
05/04/2020 01:30,7.3465,0,7.3465,9.5765,0,9.5765,-2.23,0,2.23,7.3165,0.57,7.338669651,9.5765,0,9.5765,-2.26,0.57,2.330772404
05/04/2020 02:00,7.6215,0,7.6215,9.7315,0,9.7315,-2.11,0,2.11,7.6315,0,7.6315,9.7315,0,9.7315,-2.1,0,2.1
05/04/2020 02:30,7.744,-0.5,7.760124741,10.114,0,10.114,-2.37,-0.5,2.42216845,7.734,0,7.734,10.114,0,10.114,-2.38,0,2.38
05/04/2020 03:00,7.4415,-0.5,7.458278773,10.2115,0,10.2115,-2.77,-0.5,2.814764644,7.4915,-0.5,7.508167037,10.2115,0,10.2115,-2.72,-0.5,2.765574081
05/04/2020 03:30,7.1585,0,7.1585,9.7485,0,9.7485,-2.59,0,2.59,7.2185,0.51,7.236493782,9.7485,0,9.7485,-2.53,0.51,2.580891319
05/04/2020 04:00,7.006,-0.5,7.023819189,9.666,0,9.666,-2.66,-0.5,2.706584564,7.046,0.51,7.064433169,9.666,0,9.666,-2.62,0.51,2.669175903
05/04/2020 04:30,6.669,-0.5,6.687717174,10.029,0,10.029,-3.36,-0.5,3.396998675,6.699,0,6.699,10.029,0,10.029,-3.33,0,3.33
05/04/2020 05:00,6.415,-0.5,6.434456076,10.235,0,10.235,-3.82,-0.5,3.852583549,6.445,0,6.445,10.235,0,10.235,-3.79,0,3.79
05/04/2020 05:30,6.307,-0.5,6.326788206,10.537,0,10.537,-4.23,-0.5,4.259448321,6.367,-0.5,6.386602305,10.537,0,10.537,-4.17,-0.5,4.199869046
05/04/2020 06:00,6.279,-0.5,6.29887617,10.559,0,10.559,-4.28,-0.5,4.309106636,6.339,-0.5,6.358688623,10.559,0,10.559,-4.22,-0.5,4.24951762
05/04/2020 06:30,6.4265,-0.55,6.449992422,10.6265,0,10.6265,-4.2,-0.55,4.235858827,6.4665,-0.5,6.485801589,10.6265,0,10.6265,-4.16,-0.5,4.189940334
05/04/2020 07:00,6.4635,-0.55,6.486858427,10.1035,0,10.1035,-3.64,-0.55,3.681317699,6.5235,-0.5,6.542633434,10.1035,0,10.1035,-3.58,-0.5,3.614747571
05/04/2020 07:30,6.4535,-0.55,6.476894491,9.9335,0,9.9335,-3.48,-0.55,3.523194573,6.5335,-0.59,6.560085537,9.9335,0,9.9335,-3.4,-0.59,3.450811499
05/04/2020 08:00,6.411,-0.5,6.430468179,10.631,0,10.631,-4.22,-0.5,4.24951762,6.551,-0.5,6.570053348,10.631,0,10.631,-4.08,-0.5,4.110523081
05/04/2020 08:30,6.223,-0.5,6.243054461,10.163,0,10.163,-3.94,-0.5,3.971599174,6.433,0,6.433,10.163,0,10.163,-3.73,0,3.73
05/04/2020 09:00,6.17,-0.5,6.190226167,10.15,0,10.15,-3.98,-0.5,4.011284084,6.42,0,6.42,10.15,0,10.15,-3.73,0,3.73
05/04/2020 09:30,6.345,-0.54,6.367937264,11.345,0,11.345,-5,-0.54,5.029075462,6.765,-0.51,6.78419671,11.345,0,11.345,-4.58,-0.51,4.608307715
05/04/2020 10:00,6.041,-0.54,6.065087056,12.781,0,12.781,-6.74,-0.54,6.761597444,6.551,-0.51,6.570821942,12.781,0,12.781,-6.23,-0.51,6.250839944
05/04/2020 10:30,5.937,-0.82,5.99336041,14.647,0,14.647,-8.71,-0.82,8.74851416,6.767,-0.71,6.804144987,14.647,0,14.647,-7.88,-0.71,7.911921385
05/04/2020 11:00,5.6475,-1.16,5.765401656,16.7475,0,16.7475,-11.1,-1.16,11.16044802,6.7375,-0.95,6.804146254,16.7475,0,16.7475,-10.01,-0.95,10.05497887
05/04/2020 11:30,5.3265,-1.54,5.544655287,18.3665,0,18.3665,-13.04,-1.54,13.1306207,6.5765,-1.44,6.732306607,18.3665,0,18.3665,-11.79,-1.44,11.8776134
05/04/2020 12:00,5.2525,-1.65,5.505565934,18.6525,0,18.6525,-13.4,-1.65,13.50120365,6.6225,-1.54,6.799198942,18.6525,0,18.6525,-12.03,-1.54,12.12816969
05/04/2020 12:30,5.191,-1.76,5.481248124,19.211,0,19.211,-14.02,-1.76,14.13003892,6.581,-1.65,6.78469314,19.211,0,19.211,-12.63,-1.65,12.73732311
05/04/2020 13:00,5.0365,-1.85,5.365522551,19.6465,0,19.6465,-14.61,-1.85,14.72666289,6.4365,-1.74,6.667543194,19.6465,0,19.6465,-13.21,-1.74,13.32410222
05/04/2020 13:30,4.858,-1.6,5.114700773,18.948,0,18.948,-14.09,-1.6,14.18055359,6.248,-1.49,6.423208233,18.948,0,18.948,-12.7,-1.49,12.78710679
05/04/2020 14:00,4.6695,-1.55,4.920033562,18.5295,0,18.5295,-13.86,-1.55,13.94640097,6.0795,-1.43,6.245415939,18.5295,0,18.5295,-12.45,-1.43,12.53185541
05/04/2020 14:30,4.755,-1.55,5.001252343,18.105,0,18.105,-13.35,-1.55,13.43968006,6.205,-1.43,6.36764674,18.105,0,18.105,-11.9,-1.43,11.98561221
05/04/2020 15:00,4.8755,-1.49,5.098097709,17.6255,0,17.6255,-12.75,-1.49,12.83676751,6.0855,-1.43,6.251256694,17.6255,0,17.6255,-11.54,-1.43,11.62826298
05/04/2020 15:30,5.6335,-1.15,5.749680187,15.5635,0,15.5635,-9.93,-1.15,9.996369341,6.2635,-1.07,6.354237346,15.5635,0,15.5635,-9.3,-1.07,9.361351398
05/04/2020 16:00,6.3815,-0.87,6.440531209,12.7915,0,12.7915,-6.41,-0.87,6.468771135,6.7615,-0.76,6.804078354,12.7915,0,12.7915,-6.03,-0.76,6.077705159
05/04/2020 16:30,7.238,-0.82,7.284301202,12.018,0,12.018,-4.78,-0.82,4.849824739,7.478,-0.71,7.511629916,12.018,0,12.018,-4.54,-0.71,4.59518226
05/04/2020 17:00,8.041,-0.87,8.087928103,11.731,0,11.731,-3.69,-0.87,3.791173961,8.331,-0.77,8.366508292,11.731,0,11.731,-3.4,-0.77,3.486100974
05/04/2020 17:30,8.2005,-0.87,8.246520494,12.0605,0,12.0605,-3.86,-0.87,3.956829539,8.5605,-0.77,8.595060224,12.0605,0,12.0605,-3.5,-0.77,3.583699206
05/04/2020 18:00,8.1745,-1.02,8.237891129,12.3645,0,12.3645,-4.19,-1.02,4.31236594,8.6245,-0.91,8.672375698,12.3645,0,12.3645,-3.74,-0.91,3.849116782
05/04/2020 18:30,8.175,-0.97,8.232346263,12.185,0,12.185,-4.01,-0.97,4.125651464,8.495,-0.86,8.538420521,12.185,0,12.185,-3.69,-0.86,3.788891659
05/04/2020 19:00,8.047,-0.97,8.105251939,11.967,0,11.967,-3.92,-0.97,4.03822981,8.137,-0.86,8.182320514,11.967,0,11.967,-3.83,-0.86,3.925366225
05/04/2020 19:30,8.149,-0.97,8.20652795,11.539,0,11.539,-3.39,-0.97,3.526045944,8.189,-0.86,8.234034309,11.539,0,11.539,-3.35,-0.86,3.458626895
05/04/2020 20:00,7.982,-0.91,8.033705496,11.262,0,11.262,-3.28,-0.91,3.403894828,8.042,-0.75,8.076896929,11.262,0,11.262,-3.22,-0.75,3.306191162
05/04/2020 20:30,7.8825,-0.86,7.929275266,10.9925,0,10.9925,-3.11,-0.86,3.226716597,7.9725,-0.71,8.004052489,10.9925,0,10.9925,-3.02,-0.71,3.102337828
05/04/2020 21:00,7.6115,-0.93,7.668104867,11.3115,0,11.3115,-3.7,-0.93,3.815088466,7.7215,-0.77,7.759797823,11.3115,0,11.3115,-3.59,-0.77,3.671648131
05/04/2020 21:30,7.24,-0.93,7.299486283,11.63,0,11.63,-4.39,-0.93,4.48742688,7.34,-0.77,7.380277773,11.63,0,11.63,-4.29,-0.77,4.358554806
05/04/2020 22:00,6.8875,-1.01,6.961160553,11.6375,0,11.6375,-4.75,-1.01,4.856191924,7.0175,-0.87,7.071223816,11.6375,0,11.6375,-4.62,-0.87,4.701201974
05/04/2020 22:30,6.5805,-0.82,6.631393538,11.1205,0,11.1205,-4.54,-0.82,4.613458572,6.7405,-0.69,6.775724334,11.1205,0,11.1205,-4.38,-0.69,4.434016238
05/04/2020 23:00,6.2545,-0.9,6.318921605,10.3745,0,10.3745,-4.12,-0.9,4.217155439,6.4245,0.03,6.424570044,10.3745,0,10.3745,-3.95,0.03,3.950113922
05/04/2020 23:30,6.185,-0.55,6.209406171,9.365,0,9.365,-3.18,-0.55,3.227212419,6.335,-0.51,6.355495653,9.365,0,9.365,-3.03,-0.51,3.072621031
06/04/2020 00:00,5.7035,-0.22,5.707741432,7.8735,0,7.8735,-2.17,-0.22,2.181123564,5.7235,0.47,5.742765209,7.8735,0,7.8735,-2.15,0.47,2.200772592
06/04/2020 00:30,6.273,0.55,6.29706511,5.463,0,5.463,0.81,0.55,0.979081202,6.243,0.6,6.271766019,5.463,0,5.463,0.78,0.6,0.984073168
06/04/2020 01:00,5.9165,0.61,5.94786283,4.1765,0,4.1765,1.74,0.61,1.843827541,5.8765,0.74,5.922909104,4.1765,0,4.1765,1.7,0.74,1.85407659
06/04/2020 01:30,6.9325,0.72,6.969788824,2.0425,0,2.0425,4.89,0.72,4.942721922,6.8425,0.86,6.896332812,2.0425,0,2.0425,4.8,0.86,4.876433123
06/04/2020 02:00,7.2695,0.83,7.316729478,1.3295,0,1.3295,5.94,0.83,5.997707896,7.1795,0.86,7.230824313,1.3295,0,1.3295,5.85,0.86,5.912875781
06/04/2020 02:30,7.3475,0.75,7.385679133,2.4075,0,2.4075,4.94,0.75,4.99660885,7.2275,0.86,7.278485849,2.4075,0,2.4075,4.82,0.86,4.896120914
06/04/2020 03:00,7.0685,0.65,7.0983232,3.0485,0,3.0485,4.02,0.65,4.072210702,6.9685,0.79,7.013137119,3.0485,0,3.0485,3.92,0.79,3.998812324
06/04/2020 03:30,6.76,0.97,6.829238611,2.14,0,2.14,4.62,0.97,4.720730876,6.66,0.79,6.706690689,2.14,0,2.14,4.52,0.79,4.588518279
06/04/2020 04:00,6.5605,0.86,6.616627559,1.6105,0,1.6105,4.95,0.86,5.02415167,6.4505,0.99,6.526028674,1.6105,0,1.6105,4.84,0.99,4.940212546
06/04/2020 04:30,6.3805,0.86,6.438196972,1.4905,0,1.4905,4.89,0.86,4.965047835,6.2705,1.06,6.359463047,1.4905,0,1.4905,4.78,1.06,4.896120914
06/04/2020 05:00,6.188,0.91,6.254553861,1.198,0,1.198,4.99,0.91,5.07229731,6.088,1.06,6.179590925,1.198,0,1.198,4.89,1.06,5.003568726
06/04/2020 05:30,6.247,0.91,6.312931886,0.947,0,0.947,5.3,0.91,5.377555207,6.147,1.06,6.237724665,0.947,0,0.947,5.2,1.06,5.306938854
06/04/2020 06:00,6.27,0.91,6.335692543,1.27,0,1.27,5,0.91,5.082135378,6.18,1.06,6.270247204,1.27,0,1.27,4.91,1.06,5.023116562
06/04/2020 06:30,6.633,0.85,6.687240761,1.233,0,1.233,5.4,0.85,5.466488818,6.533,1,6.60909139,1.233,0,1.233,5.3,1,5.393514624
