Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
06/04/2020 07:00,7.0245,0.73,7.062329662,1.1845,0,1.1845,5.84,0.73,5.885448156,6.8945,0.92,6.955611422,1.1845,0,1.1845,5.71,0.92,5.783640722
06/04/2020 07:30,7.153,0.73,7.190153614,1.553,0,1.553,5.6,0.73,5.647379923,7.043,0.88,7.097763662,1.553,0,1.553,5.49,0.88,5.560080935
06/04/2020 08:00,7.2275,0.73,7.264272589,2.0375,0,2.0375,5.19,0.73,5.241087673,7.1775,0.88,7.231245138,2.0375,0,2.0375,5.14,0.88,5.214786669
06/04/2020 08:30,6.9025,0.67,6.934940969,3.2725,0,3.2725,3.63,0.67,3.691314129,7.0125,0.8,7.057985283,3.2725,0,3.2725,3.74,0.8,3.824604555
06/04/2020 09:00,6.5465,0.61,6.574858344,4.7665,0,4.7665,1.78,0.61,1.881621641,6.8365,0.72,6.874309584,4.7665,0,4.7665,2.07,0.72,2.191643219
06/04/2020 09:30,6.61,0.53,6.631214067,6.49,0,6.49,0.12,0.53,0.543415127,6.15,0.56,6.175443304,6.49,0,6.49,-0.34,0.56,0.655133574
06/04/2020 10:00,6.124,0.53,6.146891572,7.314,0,7.314,-1.19,0.53,1.302689526,6.134,0.51,6.155164986,7.314,0,7.314,-1.18,0.51,1.285496013
06/04/2020 10:30,6.079,-3.17,6.855883678,8.339,0,8.339,-2.26,-3.17,3.893134984,6.209,3.47,7.112846195,8.339,0,8.339,-2.13,3.47,4.071584458
06/04/2020 11:00,5.907,-3.23,6.732425195,8.477,0,8.477,-2.57,-3.23,4.127687004,6.077,3.47,6.997916047,8.477,0,8.477,-2.4,3.47,4.219111281
06/04/2020 11:30,5.6195,-3.28,6.506702717,9.1895,0,9.1895,-3.57,-3.28,4.848020214,5.9995,3.47,6.930721481,9.1895,0,9.1895,-3.19,3.47,4.713491275
06/04/2020 12:00,5.4945,-3.23,6.373572801,8.9445,0,8.9445,-3.45,-3.23,4.726034278,5.9745,3.47,6.909091854,8.9445,0,8.9445,-2.97,3.47,4.567471948
06/04/2020 12:30,5.4195,-3.12,6.253429479,8.2995,0,8.2995,-2.88,-3.12,4.246033443,5.8595,3.58,6.866595973,8.2995,0,8.2995,-2.44,3.58,4.332435804
06/04/2020 13:00,5.277,-3.21,6.176635735,9.297,0,9.297,-4.02,-3.21,5.14436585,5.767,3.5,6.745983175,9.297,0,9.297,-3.53,3.5,4.971005934
06/04/2020 13:30,4.9635,0.66,5.007188058,9.8435,0,9.8435,-4.88,0.66,4.924428901,5.5135,0.58,5.543923002,9.8435,0,9.8435,-4.33,0.58,4.368672567
06/04/2020 14:00,4.8615,0.66,4.906096437,9.8615,0,9.8615,-5,0.66,5.043371888,5.3715,0.58,5.40272267,9.8615,0,9.8615,-4.49,0.58,4.527306042
06/04/2020 14:30,4.834,0.66,4.878847815,10.004,0,10.004,-5.17,0.66,5.211957406,5.404,0.62,5.439449972,10.004,0,10.004,-4.6,0.62,4.641594554
06/04/2020 15:00,4.726,0.54,4.756750572,9.816,0,9.816,-5.09,0.54,5.118564252,5.216,0.62,5.252718915,9.816,0,9.816,-4.6,0.62,4.641594554
06/04/2020 15:30,4.7895,0.54,4.819845459,9.2395,0,9.2395,-4.45,0.54,4.482644309,5.2695,0.73,5.319824269,9.2395,0,9.2395,-3.97,0.73,4.03655794
06/04/2020 16:00,5.0805,0.54,5.109117365,8.4505,0,8.4505,-3.37,0.54,3.412989892,5.5405,0.51,5.563923099,8.4505,0,8.4505,-2.91,0.51,2.954352721
06/04/2020 16:30,5.6515,0.54,5.677239844,7.4315,0,7.4315,-1.78,0.54,1.860107524,6.0115,0.51,6.033094749,7.4315,0,7.4315,-1.42,0.51,1.508807476
06/04/2020 17:00,6.3415,0.59,6.36888705,6.3215,0,6.3215,0.02,0.59,0.590338886,6.6315,0.61,6.659496396,6.3215,0,6.3215,0.31,0.61,0.684251416
06/04/2020 17:30,7.159,0.46,7.173763378,4.989,0,4.989,2.17,0.46,2.218220007,6.979,0.76,7.020259326,4.989,0,4.989,1.99,0.76,2.130187785
06/04/2020 18:00,7.6535,0.65,7.681052158,3.4935,0,3.4935,4.16,0.65,4.210475033,7.1435,0.76,7.183814603,3.4935,0,3.4935,3.65,0.76,3.728283787
06/04/2020 18:30,7.971,0.65,7.997458409,2.111,0,2.111,5.86,0.65,5.895939281,7.181,0.76,7.221105248,2.111,0,2.111,5.07,0.76,5.126646077
06/04/2020 19:00,8.255,0.65,8.280551008,1.035,0,1.035,7.22,0.65,7.249199956,7.215,0.81,7.260325406,1.035,0,1.035,6.18,0.81,6.232856488
06/04/2020 19:30,8.4065,0.81,8.445433219,0.3665,0,0.3665,8.04,0.81,8.080699227,7.2165,0.97,7.281399059,0.3665,0,0.3665,6.85,0.97,6.918337951
06/04/2020 20:00,8.4245,1,8.4836431,0.0745,0,0.0745,8.35,1,8.409667056,7.1945,1.15,7.285830787,0.0745,0,0.0745,7.12,1.15,7.21227426
06/04/2020 20:30,8.5035,1,8.562097421,0.0035,0,0.0035,8.5,1,8.558621384,7.2635,1.15,7.353973909,0.0035,0,0.0035,7.26,1.15,7.350516989
06/04/2020 21:00,8.46,1,8.518896642,0,0,0,8.46,1,8.518896642,7.26,1.15,7.350516989,0,0,0,7.26,1.15,7.350516989
06/04/2020 21:30,8.12,1.09,8.192832233,0,0,0,8.12,1.09,8.192832233,6.95,1.2,7.052836309,0,0,0,6.95,1.2,7.052836309
06/04/2020 22:00,7.7,-0.1,7.700649323,0,0,0,7.7,-0.1,7.700649323,6.51,2.49,6.969949785,0,0,0,6.51,2.49,6.969949785
06/04/2020 22:30,7.27,1.23,7.373316757,0,0,0,7.27,1.23,7.373316757,6.3,1.27,6.426733229,0,0,0,6.3,1.27,6.426733229
06/04/2020 23:00,7.01,1.23,7.117092103,0,0,0,7.01,1.23,7.117092103,6.1,1.27,6.230802517,0,0,0,6.1,1.27,6.230802517
06/04/2020 23:30,6.9,1.23,7.008773074,0,0,0,6.9,1.23,7.008773074,6.01,1.27,6.142719268,0,0,0,6.01,1.27,6.142719268
07/04/2020 00:00,6.57,1.31,6.699328325,0,0,0,6.57,1.31,6.699328325,5.74,1.32,5.889821729,0,0,0,5.74,1.32,5.889821729
08/04/2020 00:30,6.4495,0.89,6.510618269,2.3295,0,2.3295,4.12,0.89,4.215032621,5.6395,0.89,5.70929595,2.3295,0,2.3295,3.31,0.89,3.427564733
08/04/2020 01:00,6.3975,0.95,6.467650752,2.0275,0,2.0275,4.37,0.95,4.472068872,5.5875,0.95,5.667685264,2.0275,0,2.0275,3.56,0.95,3.684575959
08/04/2020 01:30,7.433,1.02,7.502658795,0.883,0,0.883,6.55,1.02,6.628944109,6.443,1.09,6.534550405,0.883,0,0.883,5.56,1.09,5.665836214
08/04/2020 02:00,7.7395,0.94,7.796374815,0.8095,0,0.8095,6.93,0.94,6.993461232,6.6795,1,6.75394109,0.8095,0,0.8095,5.87,1,5.954569674
08/04/2020 02:30,7.791,0.94,7.847501577,0.631,0,0.631,7.16,0.94,7.2214403,6.721,1,6.794986461,0.631,0,0.631,6.09,1,6.17155572
08/04/2020 03:00,7.44,0.94,7.499146618,0.71,0,0.71,6.73,0.94,6.795329278,6.43,1,6.507295905,0.71,0,0.71,5.72,1,5.806754687
08/04/2020 03:30,7.208,0.94,7.269034599,0.308,0,0.308,6.9,0.94,6.96373463,6.228,1,6.307771714,0.308,0,0.308,5.92,1,6.003865422
08/04/2020 04:00,7.0595,1.07,7.140128868,0.0795,0,0.0795,6.98,1.07,7.06153666,6.1295,1.12,6.230984693,0.0795,0,0.0795,6.05,1.12,6.152796112
08/04/2020 04:30,6.8005,0.91,6.861115088,0.1205,0,0.1205,6.68,0.91,6.741698599,5.9005,1.18,6.017333317,0.1205,0,0.1205,5.78,1.18,5.899220287
08/04/2020 05:00,6.518,1.06,6.603629608,0.218,0,0.218,6.3,1.06,6.388552262,5.688,1.08,5.789623822,0.218,0,0.218,5.47,1.08,5.575598623
08/04/2020 05:30,6.608,1.06,6.692478166,0.108,0,0.108,6.5,1.06,6.585863649,5.778,1.08,5.87806805,0.108,0,0.108,5.67,1.08,5.771940748
08/04/2020 06:00,6.671,1.22,6.781639993,0.001,0,0.001,6.67,1.22,6.78065631,5.841,1.26,5.97535614,0.001,0,0.001,5.84,1.26,5.974378629
08/04/2020 06:30,7.1945,1.04,7.269279899,0.0045,0,0.0045,7.19,1.04,7.26482622,6.2845,1.11,6.381774068,0.0045,0,0.0045,6.28,1.11,6.377342707
08/04/2020 07:00,7.394,0.95,7.454779407,0.084,0,0.084,7.31,0.95,7.371472038,6.404,1.03,6.486302182,0.084,0,0.084,6.32,1.03,6.403381919
08/04/2020 07:30,7.5215,0.85,7.569376609,0.2115,0,0.2115,7.31,0.85,7.359252679,6.5315,0.96,6.601673443,0.2115,0,0.2115,6.32,0.96,6.3924956
08/04/2020 08:00,7.6115,0.77,7.650348505,0.5215,0,0.5215,7.09,0.77,7.131689842,6.6615,0.88,6.71937365,0.5215,0,0.5215,6.14,0.88,6.202741329
08/04/2020 08:30,7.5855,0.87,7.635228238,0.6855,0,0.6855,6.9,0.87,6.95463155,6.6855,0.98,6.756945334,0.6855,0,0.6855,6,0.98,6.079506559
08/04/2020 09:00,7.484,0.91,7.5391217,0.974,0,0.974,6.51,0.91,6.573294456,6.664,0.98,6.735673389,0.974,0,0.974,5.69,0.98,5.773776927
08/04/2020 09:30,7.4015,0.96,7.46349799,1.4115,0,1.4115,5.99,0.96,6.066440472,6.5915,1.06,6.676186954,1.4115,0,1.4115,5.18,1.06,5.287343378
08/04/2020 10:00,7.3615,0.96,7.423832046,1.3715,0,1.3715,5.99,0.96,6.066440472,6.5515,1.06,6.63669739,1.3715,0,1.3715,5.18,1.06,5.287343378
08/04/2020 10:30,7.283,0.78,7.324649411,1.553,0,1.553,5.73,0.78,5.78284532,6.513,0.88,6.572181449,1.553,0,1.553,4.96,0.88,5.037459677
08/04/2020 11:00,6.8535,0.82,6.902380912,2.7635,0,2.7635,4.09,0.82,4.171390655,6.3335,0.88,6.394342988,2.7635,0,2.7635,3.57,0.88,3.676860073
08/04/2020 11:30,6.047,0.61,6.077689446,6.157,0,6.157,-0.11,0.61,0.619838689,6.147,0.65,6.181270824,6.157,0,6.157,-0.01,0.65,0.650076919
08/04/2020 12:00,5.3325,0.71,5.379559113,8.4825,0,8.4825,-3.15,0.71,3.229024621,5.8725,0.65,5.908363246,8.4825,0,8.4825,-2.61,0.65,2.689721175
08/04/2020 12:30,5.2515,0.71,5.299278465,8.6715,0,8.6715,-3.42,0.71,3.492921413,5.8515,0.7,5.893220872,8.6715,0,8.6715,-2.82,0.7,2.905580837
08/04/2020 13:00,5.031,0.71,5.080852389,8.781,0,8.781,-3.75,0.71,3.816621543,5.691,0.7,5.73388882,8.781,0,8.781,-3.09,0.7,3.168296072
08/04/2020 13:30,4.8565,0.67,4.902498572,8.4565,0,8.4565,-3.6,0.67,3.661816489,5.5665,0.7,5.610340654,8.4565,0,8.4565,-2.89,0.7,2.973566882
08/04/2020 14:00,4.613,0.51,4.641106441,8.213,0,8.213,-3.6,0.51,3.635945544,5.323,0.51,5.347375899,8.213,0,8.213,-2.89,0.51,2.934655005
08/04/2020 14:30,4.5415,0.51,4.570046198,8.1415,0,8.1415,-3.6,0.51,3.635945544,5.3115,0.51,5.335928434,8.1415,0,8.1415,-2.83,0.51,2.875586897
08/04/2020 15:00,4.5405,0.51,4.569052446,7.9205,0,7.9205,-3.38,0.51,3.418259791,5.2705,0.51,5.295117586,7.9205,0,7.9205,-2.65,0.51,2.698629282
08/04/2020 15:30,4.7015,0.03,4.701595713,7.3015,0,7.3015,-2.6,0.03,2.600173071,5.3415,1.16,5.46600606,7.3015,0,7.3015,-1.96,1.16,2.277542535
08/04/2020 16:00,4.846,0.61,4.884241599,6.826,0,6.826,-1.98,0.61,2.071834936,5.386,0.58,5.417139097,6.826,0,6.826,-1.44,0.58,1.55241747
08/04/2020 16:30,4.978,0.66,5.021561908,5.948,0,5.948,-0.97,0.66,1.173243368,5.318,0.64,5.35637228,5.948,0,5.948,-0.63,0.64,0.898053451
08/04/2020 17:00,6.331,0.38,6.342393949,5.161,0,5.161,1.17,0.38,1.230162591,6.331,0.9,6.394650968,5.161,0,5.161,1.17,0.9,1.476109752
08/04/2020 17:30,6.9305,0.8,6.976519924,4.1205,0,4.1205,2.81,0.8,2.921660487,6.7505,0.83,6.801334446,4.1205,0,4.1205,2.63,0.83,2.75786149
08/04/2020 18:00,7.421,0.49,7.437159471,3.011,0,3.011,4.41,0.49,4.437138718,6.921,1.27,7.036557468,3.011,0,3.011,3.91,1.27,4.111082582
08/04/2020 18:30,7.7625,0.73,7.796749723,1.8525,0,1.8525,5.91,0.73,5.954913937,7.0125,0.83,7.061448594,1.8525,0,1.8525,5.16,0.83,5.226327583
08/04/2020 19:00,7.9555,0.89,8.005128372,0.9255,0,0.9255,7.03,0.89,7.08611318,6.9655,1.02,7.039786236,0.9255,0,0.9255,6.04,1.02,6.125520386
08/04/2020 19:30,8.1455,0.93,8.198418765,0.4255,0,0.4255,7.72,0.93,7.77581507,7.0155,1.08,7.098143437,0.4255,0,0.4255,6.59,1.08,6.67791135
08/04/2020 20:00,8.187,0.86,8.23204525,0.177,0,0.177,8.01,0.86,8.056035005,7.027,0.99,7.096395493,0.177,0,0.177,6.85,0.99,6.921170421
08/04/2020 20:30,8.242,0.78,8.278826245,0.422,0,0.422,7.82,0.78,7.85880398,7.072,0.9,7.129038084,0.422,0,0.422,6.65,0.9,6.710625902
08/04/2020 21:00,8.104,0.78,8.141450485,0.374,0,0.374,7.73,0.78,7.769253503,6.964,0.9,7.021915408,0.374,0,0.374,6.59,0.9,6.651172829
08/04/2020 21:30,7.829,0.78,7.867759592,0.189,0,0.189,7.64,0.78,7.679713536,6.779,0.9,6.838482361,0.189,0,0.189,6.59,0.9,6.651172829
08/04/2020 22:00,7.398,1.03,7.46935767,0.098,0,0.098,7.3,1.03,7.372306288,6.408,1.11,6.503427097,0.098,0,0.098,6.31,1.11,6.40688692
08/04/2020 22:30,7.125,1.03,7.199064175,0.045,0,0.045,7.08,1.03,7.154530033,6.185,1.28,6.316060877,0.045,0,0.045,6.14,1.28,6.272001276
08/04/2020 23:00,6.7545,1.13,6.848369897,0.1145,0,0.1145,6.64,1.13,6.735465834,5.8945,1.15,6.00563321,0.1145,0,0.1145,5.78,1.15,5.893292798
08/04/2020 23:30,6.454,1.13,6.552176432,0.244,0,0.244,6.21,1.13,6.31197275,5.664,1.15,5.779567112,0.244,0,0.244,5.42,1.15,5.540658806
09/04/2020 00:00,6.2035,1.08,6.296809688,0.2935,0,0.2935,5.91,1.08,6.007869839,5.4635,1.06,5.565377997,0.2935,0,0.2935,5.17,1.06,5.277546779
09/04/2020 00:30,6.357,1.03,6.439902872,0.177,0,0.177,6.18,1.03,6.265245406,5.597,1.02,5.689183509,0.177,0,0.177,5.42,1.02,5.515142791
09/04/2020 01:00,6.281,1.11,6.378327445,0.151,0,0.151,6.13,1.11,6.229686991,5.571,1.1,5.678559765,0.151,0,0.151,5.42,1.1,5.530497265
09/04/2020 01:30,7.319,0.99,7.385652375,0.379,0,0.379,6.94,0.99,7.010256771,6.369,1.02,6.450159765,0.379,0,0.379,5.99,1.02,6.076224156
09/04/2020 02:00,7.4935,0.93,7.550989488,0.6735,0,0.6735,6.82,0.93,6.883117026,6.4935,1.02,6.573122717,0.6735,0,0.6735,5.82,1.02,5.908705442
09/04/2020 02:30,7.5305,0.88,7.58174322,0.5705,0,0.5705,6.96,0.88,7.015411606,6.5205,0.95,6.589341412,0.5705,0,0.5705,5.95,0.95,6.02536306
09/04/2020 03:00,7.2195,0.95,7.281736074,0.3795,0,0.3795,6.84,0.95,6.905657101,6.2495,0.99,6.327428407,0.3795,0,0.3795,5.87,0.99,5.952898454
09/04/2020 03:30,6.971,0.95,7.03543467,0.271,0,0.271,6.7,0.95,6.76701559,6.021,0.99,6.101847343,0.271,0,0.271,5.75,0.99,5.834603671
09/04/2020 04:00,6.7975,0.95,6.86356367,0.2275,0,0.2275,6.57,0.95,6.638328103,5.8975,0.99,5.980017245,0.2275,0,0.2275,5.67,0.99,5.755779704
09/04/2020 04:30,6.468,1.05,6.552673042,0.358,0,0.358,6.11,1.05,6.199564501,5.628,1.07,5.728811744,0.358,0,0.358,5.27,1.07,5.377527313
09/04/2020 05:00,6.321,1.05,6.407615859,0.551,0,0.551,5.77,1.05,5.86475916,5.531,1.07,5.633547816,0.551,0,0.551,4.98,1.07,5.093652913
09/04/2020 05:30,6.3545,0.99,6.431156214,0.5845,0,0.5845,5.77,0.99,5.854314648,5.5645,1.01,5.655418663,0.5845,0,0.5845,4.98,1.01,5.081387606
09/04/2020 06:00,6.442,1.03,6.523822806,0.422,0,0.422,6.02,1.03,6.107479022,5.662,1.01,5.751377574,0.422,0,0.422,5.24,1.01,5.336450131
09/04/2020 06:30,6.7935,0.89,6.851550354,0.7735,0,0.7735,6.02,0.89,6.085433427,6.0135,0.94,6.086524645,0.7735,0,0.7735,5.24,0.94,5.323645368
09/04/2020 07:00,6.9785,0.85,7.030075551,1.0085,0,1.0085,5.97,0.85,6.030207293,6.1085,0.89,6.172995403,1.0085,0,1.0085,5.1,0.89,5.177074463
09/04/2020 07:30,7.128,0.85,7.178501515,1.618,0,1.618,5.51,0.85,5.575177127,6.268,0.89,6.330870714,1.618,0,1.618,4.65,0.89,4.734405982
09/04/2020 08:00,7.194,0.8,7.238344838,2.644,0,2.644,4.55,0.8,4.619794368,6.364,0.89,6.425931528,2.644,0,2.644,3.72,0.89,3.82498366
09/04/2020 08:30,6.875,0.62,6.902899753,4.135,0,4.135,2.74,0.62,2.809270368,6.215,0.71,6.255423647,4.135,0,4.135,2.08,0.71,2.197839849
09/04/2020 09:00,6.563,0.54,6.585177978,5.133,0,5.133,1.43,0.54,1.528561415,6.153,0.59,6.18122229,5.133,0,5.133,1.02,0.59,1.178346299
09/04/2020 09:30,6.235,0.54,6.258340435,5.395,0,5.395,0.84,0.54,0.998599019,6.095,0.59,6.12348961,5.395,0,5.395,0.7,0.59,0.915478017
09/04/2020 10:00,5.645,0.54,5.670769348,6.225,0,6.225,-0.58,0.54,0.79246451,5.675,0.59,5.705587174,6.225,0,6.225,-0.55,0.59,0.806597793
09/04/2020 10:30,5.6015,0.54,5.627468547,6.7515,0,6.7515,-1.15,0.54,1.270472353,5.8615,0.51,5.88364532,6.7515,0,6.7515,-0.89,0.51,1.025768005
09/04/2020 11:00,5.247,0.54,5.274714115,7.377,0,7.377,-2.13,0.54,2.197384809,5.707,0.51,5.72974249,7.377,0,7.377,-1.67,0.51,1.746138597
09/04/2020 11:30,4.991,0.54,5.020127588,7.801,0,7.801,-2.81,0.54,2.861415734,5.591,0.51,5.614212411,7.801,0,7.801,-2.21,0.51,2.268082891
09/04/2020 12:00,4.8055,0.54,4.835745056,8.8555,0,8.8555,-4.05,0.54,4.085841407,5.4855,0.51,5.509156945,8.8555,0,8.8555,-3.37,0.51,3.408372045
09/04/2020 12:30,4.7785,0.74,4.835458846,9.0985,0,9.0985,-4.32,0.74,4.3829214,5.4685,0.64,5.505823485,9.0985,0,9.0985,-3.63,0.64,3.685986978
09/04/2020 13:00,4.7125,0.74,4.77024698,9.0925,0,9.0925,-4.38,0.74,4.442071589,5.4625,0.64,5.499864203,9.0925,0,9.0925,-3.63,0.64,3.685986978
09/04/2020 13:30,4.6135,0.51,4.641603414,8.8435,0,8.8435,-4.23,0.51,4.260633756,5.3735,0.64,5.411478749,8.8435,0,8.8435,-3.47,0.64,3.528526605
09/04/2020 14:00,4.4225,0.51,4.451809323,8.9425,0,8.9425,-4.52,0.51,4.548681128,5.2325,0.51,5.257295526,8.9425,0,8.9425,-3.71,0.51,3.744889852
09/04/2020 14:30,4.3585,0.51,4.388236804,8.7185,0,8.7185,-4.36,0.51,4.389726643,5.1485,0.61,5.184510801,8.7185,0,8.7185,-3.57,0.61,3.621739913
09/04/2020 15:00,4.3745,0.51,4.404128773,8.1245,0,8.1245,-3.75,0.51,3.784521106,5.0545,0.51,5.080164392,8.1245,0,8.1245,-3.07,0.51,3.112073264
09/04/2020 15:30,4.6435,0.51,4.671422936,7.1435,0,7.1435,-2.5,0.51,2.551489761,5.0635,0.51,5.089119005,7.1435,0,7.1435,-2.08,0.51,2.141611543
09/04/2020 16:00,4.862,0.68,4.909322153,6.532,0,6.532,-1.67,0.68,1.803136157,5.252,0.73,5.302490358,6.532,0,6.532,-1.28,0.73,1.473533169
09/04/2020 16:30,5.049,0.62,5.086924513,5.959,0,5.959,-0.91,0.62,1.101135777,5.309,0.67,5.351110259,5.959,0,5.959,-0.65,0.67,0.933488082
09/04/2020 17:00,6.155,0.62,6.186147832,4.925,0,4.925,1.23,0.62,1.377425134,6.315,0.67,6.350442898,4.925,0,4.925,1.39,0.67,1.54304893
09/04/2020 17:30,6.4845,0.62,6.514072478,3.9845,0,3.9845,2.5,0.62,2.575732905,6.6645,0.67,6.698093777,3.9845,0,3.9845,2.68,0.67,2.762480769
09/04/2020 18:00,6.895,0.62,6.922819151,3.095,0,3.095,3.8,0.62,3.850246745,6.985,0.67,7.017059569,3.095,0,3.095,3.89,0.67,3.947277543
09/04/2020 18:30,7.2175,0.67,7.248531317,1.9775,0,1.9775,5.24,0.67,5.282660315,7.1975,0.77,7.238570733,1.9775,0,1.9775,5.22,0.77,5.276485573
09/04/2020 19:00,7.4635,0.67,7.493512678,1.0835,0,1.0835,6.38,0.67,6.415083787,7.3335,0.77,7.373813277,1.0835,0,1.0835,6.25,0.77,6.29725337
09/04/2020 19:30,7.6115,0.84,7.65771064,0.4615,0,0.4615,7.15,0.84,7.199173564,7.4215,0.95,7.482056018,0.4615,0,0.4615,6.96,0.95,7.024535572
09/04/2020 20:00,7.404,0.93,7.462179038,0.084,0,0.084,7.32,0.93,7.378841372,7.224,1.02,7.295654597,0.084,0,0.084,7.14,1.02,7.212489168
09/04/2020 20:30,7.305,0.71,7.339422661,1.385,0,1.385,5.92,0.71,5.962424004,7.125,0.8,7.169771614,1.385,0,1.385,5.74,0.8,5.795480998
09/04/2020 21:00,7.139,0.58,7.162521972,3.499,0,3.499,3.64,0.58,3.685919153,6.949,0.68,6.982191705,3.499,0,3.499,3.45,0.68,3.516375975
09/04/2020 21:30,6.898,0.51,6.916827597,4.858,0,4.858,2.04,0.51,2.102783869,6.728,0.56,6.751265363,4.858,0,4.858,1.87,0.56,1.952050204
09/04/2020 22:00,6.4975,0.68,6.532986013,3.4875,0,3.4875,3.01,0.68,3.085854825,6.3475,0.6,6.375794558,3.4875,0,3.4875,2.86,0.6,2.9222594
09/04/2020 22:30,6.1135,1.61,6.321944499,4.5035,0,4.5035,1.61,1.61,2.276883835,6.0535,-0.31,6.06143236,4.5035,0,4.5035,1.55,-0.31,1.580696049
09/04/2020 23:00,5.898,0.51,5.920008784,5.118,0,5.118,0.78,0.51,0.931933474,5.808,0.6,5.838909487,5.118,0,5.118,0.69,0.6,0.914385039
09/04/2020 23:30,5.8715,0.56,5.898144814,4.7315,0,4.7315,1.14,0.56,1.270118105,5.7815,0.66,5.819049944,4.7315,0,4.7315,1.05,0.66,1.240201597
10/04/2020 00:00,5.106,0.51,5.131406825,5.646,0,5.646,-0.54,0.51,0.742765104,5.066,0.54,5.094698813,5.646,0,5.646,-0.58,0.54,0.79246451
10/04/2020 00:30,5.722,0.51,5.744683107,5.422,0,5.422,0.3,0.51,0.591692488,5.462,0.54,5.488628608,5.422,0,5.422,0.04,0.54,0.541479455
10/04/2020 01:00,5.456,0.64,5.493408414,4.396,0,4.396,1.06,0.64,1.238224535,5.366,0.68,5.408914494,4.396,0,4.396,0.97,0.68,1.18460964
10/04/2020 01:30,6.197,0.6,6.225978558,4.207,0,4.207,1.99,0.6,2.078485025,6.067,0.68,6.104988862,4.207,0,4.207,1.86,0.68,1.980403999
10/04/2020 02:00,6.438,0.44,6.453018209,3.048,0,3.048,3.39,0.44,3.418435315,6.278,0.99,6.355578967,3.048,0,3.048,3.23,0.99,3.378313189
10/04/2020 02:30,6.3915,0.75,6.435353312,2.5515,0,2.5515,3.84,0.75,3.912556709,6.2415,0.86,6.300470002,2.5515,0,2.5515,3.69,0.86,3.788891659
10/04/2020 03:00,6.113,0.75,6.15883666,3.223,0,3.223,2.89,0.75,2.985732741,5.973,0.81,6.027671939,3.223,0,3.223,2.75,0.81,2.866810074
10/04/2020 03:30,5.8635,0.69,5.903959032,3.8235,0,3.8235,2.04,0.69,2.153531983,5.7435,0.76,5.793564727,3.8235,0,3.8235,1.92,0.76,2.06494552
10/04/2020 04:00,5.767,0.69,5.808131283,3.667,0,3.667,2.1,0.69,2.210452442,5.657,0.76,5.707823491,3.667,0,3.667,1.99,0.76,2.130187785
10/04/2020 04:30,5.6385,0.69,5.68056179,3.1885,0,3.1885,2.45,0.69,2.545309411,5.5285,0.76,5.580493907,3.1885,0,3.1885,2.34,0.76,2.460325182
10/04/2020 05:00,5.5385,0.76,5.590400902,2.9285,0,2.9285,2.61,0.76,2.718400265,5.4285,0.83,5.491585586,2.9285,0,2.9285,2.5,0.83,2.634179189
10/04/2020 05:30,5.4785,0.76,5.530963953,2.9885,0,2.9885,2.49,0.76,2.603401621,5.3685,0.83,5.432282416,2.9885,0,2.9885,2.38,0.83,2.520575331
10/04/2020 06:00,5.458,0.69,5.501441993,3.178,0,3.178,2.28,0.69,2.382120904,5.348,0.76,5.401731574,3.178,0,3.178,2.17,0.76,2.299239005
10/04/2020 06:30,5.7225,0.69,5.763948842,3.1625,0,3.1625,2.56,0.69,2.651358143,5.6025,0.76,5.653813425,3.1625,0,3.1625,2.44,0.76,2.555621255
10/04/2020 07:00,5.8835,0.64,5.918206844,3.5235,0,3.5235,2.36,0.64,2.445240274,5.7535,0.76,5.803478461,3.5235,0,3.5235,2.23,0.76,2.355949915
10/04/2020 07:30,5.8835,0.64,5.918206844,3.7735,0,3.7735,2.11,0.64,2.204926303,5.7635,0.7,5.805853275,3.7735,0,3.7735,1.99,0.7,2.109526013
10/04/2020 08:00,5.8775,0.64,5.912242066,4.3375,0,4.3375,1.54,0.64,1.667693017,5.7975,0.7,5.839606686,4.3375,0,4.3375,1.46,0.7,1.619135572
10/04/2020 08:30,5.755,0.6,5.786192617,4.565,0,4.565,1.19,0.6,1.332704018,5.735,0.66,5.772852415,4.565,0,4.565,1.17,0.66,1.343316791
10/04/2020 09:00,5.7695,0.6,5.800614644,5.1195,0,5.1195,0.65,0.6,0.884590301,5.7795,0.66,5.817062854,5.1195,0,5.1195,0.66,0.66,0.933380951
10/04/2020 09:30,5.8865,0.66,5.923384358,5.5965,0,5.5965,0.29,0.66,0.720902213,6.1265,0.74,6.17102927,5.5965,0,5.5965,0.53,0.74,0.910219754
10/04/2020 10:00,5.355,1.49,5.558428285,6.755,0,6.755,-1.4,1.49,2.044529286,5.615,-0.32,5.624111041,6.755,0,6.755,-1.14,-0.32,1.184060809
10/04/2020 10:30,5.307,0.53,5.333399385,7.627,0,7.627,-2.32,0.53,2.379768896,5.627,0.51,5.650064513,7.627,0,7.627,-2,0.51,2.064000969
10/04/2020 11:00,5.0855,0.66,5.128148813,7.6555,0,7.6555,-2.57,0.66,2.653394053,5.4655,0.51,5.48924314,7.6555,0,7.6555,-2.19,0.51,2.248599564
10/04/2020 11:30,4.8895,0.72,4.942227256,7.9295,0,7.9295,-3.04,0.72,3.12409987,5.3095,0.51,5.333937593,7.9295,0,7.9295,-2.62,0.51,2.669175903
10/04/2020 12:00,4.7075,0.68,4.756359559,8.8375,0,8.8375,-4.13,0.68,4.185606288,5.1475,0.77,5.204772449,8.8375,0,8.8375,-3.69,0.77,3.769482723
10/04/2020 12:30,4.717,0.55,4.748956622,9.497,0,9.497,-4.78,0.55,4.811538216,5.187,0.6,5.221586828,9.497,0,9.497,-4.31,0.6,4.351562938
10/04/2020 13:00,4.614,0,4.614,10.344,0,10.344,-5.73,0,5.73,5.094,0.6,5.129213975,10.344,0,10.344,-5.25,0.6,5.284174486
10/04/2020 13:30,4.518,0,4.518,10.598,0,10.598,-6.08,0,6.08,5.008,0.51,5.033901469,10.598,0,10.598,-5.59,0.51,5.613216547
10/04/2020 14:00,4.2545,-0.5,4.283779902,10.9945,0,10.9945,-6.74,-0.5,6.758520548,4.7645,-0.5,4.790663863,10.9945,0,10.9945,-6.23,-0.5,6.250032
10/04/2020 14:30,4.2725,-0.67,4.324714586,11.0125,0,11.0125,-6.74,-0.67,6.773219323,4.7825,-0.63,4.823816565,11.0125,0,11.0125,-6.23,-0.63,6.261772912
10/04/2020 15:00,4.1725,0.66,4.224376433,10.3325,0,10.3325,-6.16,0.66,6.19525625,4.6525,0.65,4.697686266,10.3325,0,10.3325,-5.68,0.65,5.717070928
10/04/2020 15:30,4.301,0.09,4.301941538,8.981,0,8.981,-4.68,0.09,4.680865305,4.761,0.51,4.788237776,8.981,0,8.981,-4.22,0.51,4.250705824
10/04/2020 16:00,4.556,0.74,4.615705363,8.326,0,8.326,-3.77,0.74,3.841939614,4.986,0.51,5.012015164,8.326,0,8.326,-3.34,0.51,3.378712773
10/04/2020 16:30,4.905,0.51,4.931442487,7.565,0,7.565,-2.66,0.51,2.708449741,5.275,0.51,5.299596683,7.565,0,7.565,-2.29,0.51,2.346103152
10/04/2020 17:00,5.4265,0.57,5.4563543,6.5665,0,6.5665,-1.14,0.57,1.274558747,5.6665,0.66,5.704806942,6.5665,0,6.5665,-0.9,0.66,1.116064514
10/04/2020 17:30,6.5305,0.63,6.560817803,5.3305,0,5.3305,1.2,0.63,1.35532284,6.6105,0.74,6.651790003,5.3305,0,5.3305,1.28,0.74,1.478512766
10/04/2020 18:00,6.6265,0.73,6.666588502,3.8565,0,3.8565,2.77,0.73,2.864576758,6.7165,0.8,6.763976068,3.8565,0,3.8565,2.86,0.8,2.969781137
10/04/2020 18:30,6.8955,0.88,6.951425771,2.8955,0,2.8955,4,0.88,4.095656236,6.9055,0.66,6.936968376,2.8955,0,2.8955,4.01,0.66,4.063951279
10/04/2020 19:00,6.9115,0.67,6.943898923,2.2215,0,2.2215,4.69,0.67,4.737615434,6.8315,0.78,6.875884834,2.2215,0,2.2215,4.61,0.78,4.675521361
10/04/2020 19:30,6.9805,0.75,7.020675199,2.3805,0,2.3805,4.6,0.75,4.660740285,6.8205,0.85,6.873261253,2.3805,0,2.3805,4.44,0.85,4.520630487
10/04/2020 20:00,6.816,0.71,6.852879395,2.816,0,2.816,4,0.71,4.062523846,6.626,0.85,6.680297598,2.816,0,2.816,3.81,0.85,3.903664945
10/04/2020 20:30,6.907,0.64,6.936587706,3.347,0,3.347,3.56,0.64,3.617070638,6.727,0.73,6.766493109,3.347,0,3.347,3.38,0.73,3.457932909
10/04/2020 21:00,6.7905,0.59,6.816083204,4.2505,0,4.2505,2.54,0.59,2.607623439,6.6205,0.66,6.653316485,4.2505,0,4.2505,2.37,0.66,2.46018292
10/04/2020 21:30,6.497,0.64,6.52844614,3.547,0,3.547,2.95,0.64,3.018625515,6.337,0.72,6.377771476,3.547,0,3.547,2.79,0.72,2.881405907
10/04/2020 22:00,6.3095,0.64,6.341875925,4.8695,0,4.8695,1.44,0.64,1.575817248,6.2695,0.72,6.310707587,4.8695,0,4.8695,1.4,0.72,1.574293492
10/04/2020 22:30,6.021,0.54,6.045166747,5.261,0,5.261,0.76,0.54,0.932308962,5.951,0.64,5.985315447,5.261,0,5.261,0.69,0.64,0.941116358
10/04/2020 23:00,5.769,0.54,5.794217894,4.929,0,4.929,0.84,0.54,0.998599019,5.789,0.64,5.824269997,4.929,0,4.929,0.86,0.64,1.072007463
10/04/2020 23:30,5.531,0.78,5.585728332,3.051,0,3.051,2.48,0.78,2.599769221,5.421,0.86,5.488792308,3.051,0,3.051,2.37,0.86,2.521210027
11/04/2020 00:00,5.2875,1.02,5.384984331,2.4475,0,2.4475,2.84,1.02,3.017614952,5.2075,0.9,5.284700204,2.4475,0,2.4475,2.76,0.9,2.903032897
11/04/2020 00:30,5.4165,0.82,5.478217981,3.0865,0,3.0865,2.33,0.82,2.47008097,5.3165,0.9,5.392139858,3.0865,0,3.0865,2.23,0.9,2.404766101
11/04/2020 01:00,5.714,0.66,5.751990612,4.854,0,4.854,0.86,0.66,1.084066419,5.644,0.71,5.68848275,4.854,0,4.854,0.79,0.71,1.062167595
11/04/2020 01:30,5.9695,0.71,6.01157469,4.0295,0,4.0295,1.94,0.71,2.065841233,6.0195,0.76,6.067287718,4.0295,0,4.0295,1.99,0.76,2.130187785
11/04/2020 02:00,5.982,0.76,6.030084908,2.992,0,2.992,2.99,0.76,3.085076984,5.852,0.86,5.914854521,2.992,0,2.992,2.86,0.86,2.986502972
11/04/2020 02:30,5.9705,0.76,6.018676786,3.5505,0,3.5505,2.42,0.76,2.536533067,5.8305,0.77,5.881124914,3.5505,0,3.5505,2.28,0.77,2.406511999
11/04/2020 03:00,5.7485,0.76,5.798521557,3.2585,0,3.2585,2.49,0.76,2.603401621,5.6185,0.86,5.683937214,3.2585,0,3.2585,2.36,0.86,2.511812095
11/04/2020 03:30,5.4675,0.76,5.5200685,2.6975,0,2.6975,2.77,0.76,2.872368361,5.3475,0.86,5.416212353,2.6975,0,2.6975,2.65,0.86,2.786054558
11/04/2020 04:00,5.4285,0.86,5.496199801,1.7785,0,1.7785,3.65,0.86,3.749946666,5.3285,0.91,5.40564633,1.7785,0,1.7785,3.55,0.91,3.664778302
11/04/2020 04:30,5.3545,1.06,5.458412796,0.8845,0,0.8845,4.47,1.06,4.59396343,5.2645,1.12,5.382319226,0.8845,0,0.8845,4.38,1.12,4.520929108
11/04/2020 05:00,5.328,1.11,5.442396898,0.488,0,0.488,4.84,1.11,4.965652022,5.238,1.16,5.364908573,0.488,0,0.488,4.75,1.16,4.889590985
11/04/2020 05:30,5.366,1.11,5.479603635,0.236,0,0.236,5.13,1.11,5.248714128,5.266,1.16,5.392249623,0.236,0,0.236,5.03,1.16,5.162024797
11/04/2020 06:00,5.4005,1.11,5.513392808,0.0205,0,0.0205,5.38,1.11,5.493314118,5.3305,1.16,5.45525712,0.0205,0,0.0205,5.31,1.16,5.435227686
11/04/2020 06:30,5.6235,1.11,5.732002464,0.0035,0,0.0035,5.62,1.11,5.728568757,5.5335,1.16,5.653779466,0.0035,0,0.0035,5.53,1.16,5.650353971
11/04/2020 07:00,5.6485,1.11,5.756531269,0.1785,0,0.1785,5.47,1.11,5.581487257,5.5585,1.16,5.678249928,0.1785,0,0.1785,5.38,1.16,5.503635162
11/04/2020 07:30,5.695,1.17,5.813942294,0.315,0,0.315,5.38,1.17,5.505751538,5.605,1.24,5.740524802,0.315,0,0.315,5.29,1.24,5.433387525
11/04/2020 08:00,5.702,1.17,5.820799258,0.842,0,0.842,4.86,1.17,4.998849868,5.642,1.24,5.776656819,0.842,0,0.842,4.8,1.24,4.957580055
11/04/2020 08:30,5.5525,1.22,5.684949978,2.1325,0,2.1325,3.42,1.22,3.631087991,5.5725,1.28,5.717618057,2.1325,0,2.1325,3.44,1.28,3.670422319
11/04/2020 09:00,5.5295,1.11,5.639811189,2.8295,0,2.8295,2.7,1.11,2.919263606,5.6295,1.16,5.747770894,2.8295,0,2.8295,2.8,1.16,3.030775478
11/04/2020 09:30,5.4615,1.11,5.573157296,3.9515,0,3.9515,1.51,1.11,1.874086444,5.6415,1.09,5.745835209,3.9515,0,3.9515,1.69,1.09,2.011019642
11/04/2020 10:00,5.7185,1,5.805277104,5.0385,0,5.0385,0.68,1,1.209297317,5.9385,1.01,6.023776411,5.0385,0,5.0385,0.9,1.01,1.352811886
11/04/2020 10:30,5.035,0.91,5.11657356,5.585,0,5.585,-0.55,0.91,1.06329676,6.075,1.01,6.158386558,5.585,0,5.585,0.49,1.01,1.1225863
11/04/2020 11:00,4.839,0.85,4.913086708,5.949,0,5.949,-1.11,0.85,1.398070098,5.109,0.9,5.187666238,5.949,0,5.949,-0.84,0.9,1.231097072
11/04/2020 11:30,4.8055,0.8,4.871635275,6.6555,0,6.6555,-1.85,0.8,2.015564437,5.1955,0.83,5.261380071,6.6555,0,6.6555,-1.46,0.83,1.679434429
11/04/2020 12:00,4.686,0.65,4.730866305,7.566,0,7.566,-2.88,0.65,2.952439669,5.116,0.72,5.166416166,7.566,0,7.566,-2.45,0.72,2.553605294
11/04/2020 12:30,4.6895,0.65,4.734333137,7.8095,0,7.8095,-3.12,0.65,3.186989175,5.0995,0.67,5.143325797,7.8095,0,7.8095,-2.71,0.67,2.791594526
11/04/2020 13:00,4.552,0.55,4.58510676,8.072,0,8.072,-3.52,0.55,3.562709643,4.952,0.55,4.982449598,8.072,0,8.072,-3.12,0.55,3.16810669
11/04/2020 13:30,4.3375,0.51,4.367379792,8.1275,0,8.1275,-3.79,0.51,3.824160038,4.7775,0.55,4.809054611,8.1275,0,8.1275,-3.35,0.55,3.394849039
11/04/2020 14:00,4.1485,0.08,4.149271291,8.0885,0,8.0885,-3.94,0.08,3.940812099,4.5885,1.15,4.730415653,8.0885,0,8.0885,-3.5,1.15,3.684087404
11/04/2020 14:30,3.917,0.54,3.954047167,8.197,0,8.197,-4.28,0.54,4.313930922,4.347,0.59,4.386856392,8.197,0,8.197,-3.85,0.59,3.894945442
11/04/2020 15:00,3.9705,0.58,4.012638814,7.6505,0,7.6505,-3.68,0.58,3.72542615,4.3805,0.64,4.427005788,7.6505,0,7.6505,-3.27,0.64,3.332041416
11/04/2020 15:30,4.0815,0.73,4.146268473,7.0415,0,7.0415,-2.96,0.73,3.048688243,4.4715,0.77,4.537313329,7.0415,0,7.0415,-2.57,0.77,2.682871596
11/04/2020 16:00,4.294,0.91,4.389366241,6.344,0,6.344,-2.05,0.91,2.242899909,4.674,0.98,4.775633571,6.344,0,6.344,-1.67,0.98,1.936310925
11/04/2020 16:30,4.7665,0.91,4.852589232,5.7865,0,5.7865,-1.02,0.91,1.366930869,4.9465,0.98,5.042644371,5.7865,0,5.7865,-0.84,0.98,1.290736224
11/04/2020 17:00,5.7325,0.91,5.804279133,4.9825,0,4.9825,0.75,0.91,1.179237041,5.8725,0.98,5.953709453,4.9825,0,4.9825,0.89,0.98,1.323820229
11/04/2020 17:30,6.0145,1.02,6.100377878,4.0345,0,4.0345,1.98,1.02,2.227285343,6.2045,1.08,6.297794872,4.0345,0,4.0345,2.17,1.08,2.423901813
11/04/2020 18:00,6.321,0.89,6.383348729,3.071,0,3.071,3.25,0.89,3.369658736,6.421,0.92,6.486573903,3.071,0,3.071,3.35,0.92,3.474032239
11/04/2020 18:30,6.603,1.11,6.695648512,2.153,0,2.153,4.45,1.11,4.586349311,6.633,0.62,6.661913314,2.153,0,2.153,4.48,0.62,4.52269831
11/04/2020 19:00,6.802,0.88,6.858688213,1.032,0,1.032,5.77,0.88,5.836719969,6.712,0.96,6.780305598,1.032,0,1.032,5.68,0.96,5.760555529
11/04/2020 19:30,6.8495,0.97,6.91784289,0.3895,0,0.3895,6.46,0.97,6.532419154,6.7295,1.05,6.810922863,0.3895,0,0.3895,6.34,1.05,6.426359778
11/04/2020 20:00,6.7845,0.86,6.838789385,0.7945,0,0.7945,5.99,0.86,6.051421321,6.6345,0.95,6.702170563,0.7945,0,0.7945,5.84,0.95,5.916764318
11/04/2020 20:30,6.74,0.86,6.79464495,1.43,0,1.43,5.31,0.86,5.379191389,6.59,0.95,6.658122859,1.43,0,1.43,5.16,0.95,5.246722787
11/04/2020 21:00,6.646,0.96,6.714976992,0.806,0,0.806,5.84,0.96,5.918378156,6.496,1.03,6.577151055,0.806,0,0.806,5.69,1.03,5.782473519
11/04/2020 21:30,6.4465,1,6.523600405,0.6065,0,0.6065,5.84,1,5.92499789,6.2965,1.08,6.388451475,0.6065,0,0.6065,5.69,1.08,5.791588728
11/04/2020 22:00,6.286,1,6.365044855,0.586,0,0.586,5.7,1,5.787054518,6.166,1.08,6.259868689,0.586,0,0.586,5.58,1.08,5.683555225
11/04/2020 22:30,5.888,1.08,5.986229531,0.478,0,0.478,5.41,1.08,5.51674723,5.768,1.14,5.879576856,0.478,0,0.478,5.29,1.14,5.411441582
11/04/2020 23:00,5.765,1.08,5.865289848,0.355,0,0.355,5.41,1.08,5.51674723,5.645,1.14,5.75896041,0.355,0,0.355,5.29,1.14,5.411441582
11/04/2020 23:30,5.59,1.17,5.711129485,0.08,0,0.08,5.51,1.17,5.632850078,5.5,1.24,5.638049308,0.08,0,0.08,5.42,1.24,5.560035971
12/04/2020 00:00,5.3665,1.3,5.521713706,0.0065,0,0.0065,5.36,1.3,5.515396631,5.2865,1.37,5.461133788,0.0065,0,0.0065,5.28,1.37,5.454841886
12/04/2020 00:30,5.449,1.24,5.588309315,0.009,0,0.009,5.44,1.24,5.579534031,5.359,1.31,5.516790824,0.009,0,0.009,5.35,1.31,5.508048656
12/04/2020 01:00,5.3315,1.31,5.490081261,0.0015,0,0.0015,5.33,1.31,5.4886246,5.2415,1.37,5.41758454,0.0015,0,0.0015,5.24,1.37,5.416133307
12/04/2020 01:30,5.8575,1.14,5.967403644,0.2475,0,0.2475,5.61,1.14,5.724657195,5.7475,1.2,5.871435621,0.2475,0,0.2475,5.5,1.2,5.629387178
12/04/2020 02:00,6.0015,1.09,6.099680504,0.8515,0,0.8515,5.15,1.09,5.264085866,5.8915,1.15,6.002688752,0.8515,0,0.8515,5.04,1.15,5.169535763
12/04/2020 02:30,5.9775,1.18,6.092856986,0.3775,0,0.3775,5.6,1.18,5.722971256,5.8675,1.26,6.001262888,0.3775,0,0.3775,5.49,1.26,5.632734682
12/04/2020 03:00,5.704,1.33,5.85700572,0.044,0,0.044,5.66,1.33,5.81416374,5.594,1.39,5.764107563,0.044,0,0.044,5.55,1.39,5.721415909
12/04/2020 03:30,5.5075,1.37,5.675337545,0.0075,0,0.0075,5.5,1.37,5.668059633,5.4275,1.39,5.602665102,0.0075,0,0.0075,5.42,1.39,5.595399896
12/04/2020 04:00,5.3705,1.21,5.505122183,0.1205,0,0.1205,5.25,1.21,5.387633989,5.2805,1.28,5.433422517,0.1205,0,0.1205,5.16,1.28,5.316389752
12/04/2020 04:30,5.232,1.39,5.41349462,0.092,0,0.092,5.14,1.39,5.324631443,5.162,1.49,5.372740828,0.092,0,0.092,5.07,1.49,5.284411036
12/04/2020 05:00,5.2035,1.39,5.385955092,0.0035,0,0.0035,5.2,1.39,5.382573734,5.1335,1.41,5.323619281,0.0035,0,0.0035,5.13,1.41,5.320244355
12/04/2020 05:30,5.25,1.39,5.430893113,0,0,0,5.25,1.39,5.430893113,5.13,1.41,5.320244355,0,0,0,5.13,1.41,5.320244355
12/04/2020 06:00,5.25,1.35,5.4207933,0,0,0,5.25,1.35,5.4207933,5.18,1.41,5.368472781,0,0,0,5.18,1.41,5.368472781
12/04/2020 06:30,5.36,1.35,5.527395408,0,0,0,5.36,1.35,5.527395408,5.26,1.41,5.445704729,0,0,0,5.26,1.41,5.445704729
12/04/2020 07:00,5.516,1.35,5.678798817,0.036,0,0.036,5.48,1.35,5.643837347,5.416,1.41,5.596530711,0.036,0,0.036,5.38,1.41,5.561699381
12/04/2020 07:30,5.595,1.35,5.755564699,0.335,0,0.335,5.26,1.35,5.4304788,5.515,1.41,5.692391852,0.335,0,0.335,5.18,1.41,5.368472781
12/04/2020 08:00,5.4925,1.35,5.65597527,0.9125,0,0.9125,4.58,1.35,4.774819368,5.4625,1.41,5.641542896,0.9125,0,0.9125,4.55,1.41,4.763465125
12/04/2020 08:30,5.53,1.26,5.671728132,1.19,0,1.19,4.34,1.26,4.51920347,5.51,1.31,5.663585437,1.19,0,1.19,4.32,1.31,4.514255199
12/04/2020 09:00,5.464,1.26,5.607396544,2.464,0,2.464,3,1.26,3.253859247,5.514,1.35,5.676856172,2.464,0,2.464,3.05,1.35,3.335416016
12/04/2020 09:30,5.498,1.08,5.603070944,3.438,0,3.438,2.06,1.08,2.32594067,5.648,1.13,5.759930902,3.438,0,3.438,2.21,1.13,2.482136177
12/04/2020 10:00,5.4645,0.97,5.549924346,4.1145,0,4.1145,1.35,0.97,1.662347737,5.6545,1.01,5.743994277,4.1145,0,4.1145,1.54,1.01,1.841656863
12/04/2020 10:30,5.66,0.91,5.732686979,3.86,0,3.86,1.8,0.91,2.016953148,5.82,1.21,5.944451194,3.86,0,3.86,1.96,1.21,2.303410515
12/04/2020 11:00,5.755,1.05,5.850002137,5.175,0,5.175,0.58,1.05,1.199541579,6.015,1.07,6.109429188,5.175,0,5.175,0.84,1.07,1.360330842
12/04/2020 11:30,5.659,1.05,5.755586938,4.399,0,4.399,1.26,1.05,1.640152432,5.859,1.07,5.955903038,4.399,0,4.399,1.46,1.07,1.810110494
12/04/2020 12:00,6.1015,1.09,6.198096663,2.5915,0,2.5915,3.51,1.09,3.675350323,6.2215,1.15,6.32689199,2.5915,0,2.5915,3.63,1.15,3.807807768
12/04/2020 12:30,6.147,1.13,6.25000072,3.317,0,3.317,2.83,1.13,3.047261065,6.287,1.2,6.400497559,3.317,0,3.317,2.97,1.2,3.20326396
12/04/2020 13:00,6.057,1.13,6.161505417,3.407,0,3.407,2.65,1.13,2.880867925,6.127,1.2,6.243406842,3.407,0,3.407,2.72,1.2,2.972944668
12/04/2020 13:30,5.9615,1.13,6.067650472,3.4415,0,3.4415,2.52,1.13,2.761756687,6.0915,1.2,6.208572481,3.4415,0,3.4415,2.65,1.2,2.909037642
12/04/2020 14:00,5.625,1.09,5.729635678,4.055,0,4.055,1.57,1.09,1.911282292,5.795,1.13,5.904144731,4.055,0,4.055,1.74,1.13,2.074728898
12/04/2020 14:30,5.5935,1.14,5.708488613,4.1235,0,4.1235,1.47,1.14,1.86024192,5.7535,1.21,5.879359,4.1235,0,4.1235,1.63,1.21,2.03002463
12/04/2020 15:00,5.469,1.14,5.586551799,3.879,0,3.879,1.59,1.14,1.956450868,5.699,1.21,5.826036474,3.879,0,3.879,1.82,1.21,2.185520533
12/04/2020 15:30,5.919,1.02,6.006243502,4.829,0,4.829,1.09,1.02,1.492816131,5.829,1.1,5.931883428,4.829,0,4.829,1,1.1,1.486606875
12/04/2020 16:00,5.9145,1.11,6.017757909,3.7045,0,3.7045,2.21,1.11,2.473095227,6.0545,1.14,6.160890378,3.7045,0,3.7045,2.35,1.14,2.611915006
12/04/2020 16:30,6.3415,1.03,6.424602887,3.4915,0,3.4915,2.85,1.03,3.030412513,6.4715,1.06,6.557736824,3.4915,0,3.4915,2.98,1.06,3.162910052
12/04/2020 17:00,6.8105,0.94,6.875064382,3.8405,0,3.8405,2.97,0.94,3.115204648,6.8205,0.83,6.870816564,3.8405,0,3.8405,2.98,0.83,3.093428519
12/04/2020 17:30,7.102,0.82,7.149182051,3.222,0,3.222,3.88,0.82,3.965702964,7.072,0.88,7.126540816,3.222,0,3.222,3.85,0.88,3.949291076
12/04/2020 18:00,7.509,0.82,7.553640248,1.909,0,1.909,5.6,0.82,5.659717307,7.389,0.88,7.441217709,1.909,0,1.909,5.48,0.88,5.550207203
12/04/2020 18:30,7.532,0.89,7.584400042,1.102,0,1.102,6.43,0.89,6.491301873,7.392,0.99,7.458,1.102,0,1.102,6.29,0.99,6.367432764
12/04/2020 19:00,7.265,0.89,7.319311785,0.935,0,0.935,6.33,0.89,6.392260946,7.115,0.99,7.183545434,0.935,0,0.935,6.18,0.99,6.258793814
12/04/2020 19:30,7.051,1.02,7.124394781,0.631,0,0.631,6.42,1.02,6.500523056,6.891,1.12,6.981423995,0.631,0,0.631,6.26,1.12,6.359402488
12/04/2020 20:00,6.825,1.11,6.914674613,0.305,0,0.305,6.52,1.11,6.613811307,6.665,1.2,6.772165459,0.305,0,0.305,6.36,1.2,6.472217549
12/04/2020 20:30,6.9025,0.99,6.973134607,0.4425,0,0.4425,6.46,0.99,6.535418885,6.7425,1.05,6.823767746,0.4425,0,0.4425,6.3,1.05,6.386900657
12/04/2020 21:00,6.8655,0.99,6.936511389,0.8755,0,0.8755,5.99,0.99,6.071260166,6.6955,1.05,6.777331352,0.8755,0,0.8755,5.82,1.05,5.913958065
12/04/2020 21:30,6.5765,0.99,6.650597887,1.1465,0,1.1465,5.43,0.99,5.519510848,6.4165,1.05,6.501843758,1.1465,0,1.1465,5.27,1.05,5.373583534
12/04/2020 22:00,6.335,1.17,6.44213668,0.265,0,0.265,6.07,1.17,6.181731149,6.205,1.26,6.331636834,0.265,0,0.265,5.94,1.26,6.072166006
12/04/2020 22:30,6.084,0.48,6.102905538,0.514,0,0.514,5.57,0.48,5.59064397,5.894,1.82,6.168600814,0.514,0,0.514,5.38,1.82,5.679507021
12/04/2020 23:00,5.8355,-2.1,6.201859419,0.7855,0,0.7855,5.05,-2.1,5.469232122,5.4555,4.44,7.033923532,0.7855,0,0.7855,4.67,4.44,6.443795465
12/04/2020 23:30,5.714,-2.1,6.087675747,0.464,0,0.464,5.25,-2.1,5.654423047,5.334,4.4,6.914590082,0.464,0,0.464,4.87,4.4,6.563299475
13/04/2020 00:00,5.468,-1.64,5.708644673,0.138,0,0.138,5.33,-1.64,5.576602909,5.128,4.27,6.6730266,0.138,0,0.138,4.99,4.27,6.56757185
13/04/2020 00:30,5.415,1.38,5.588078829,0.015,0,0.015,5.4,1.38,5.573544653,5.335,1.41,5.518181313,0.015,0,0.015,5.32,1.41,5.503680587
13/04/2020 01:00,5.31,1.13,5.428904125,0.56,0,0.56,4.75,1.13,4.882560804,5.21,1.2,5.34641001,0.56,0,0.56,4.65,1.2,4.802343178
13/04/2020 01:30,5.9165,1.08,6.014264066,1.1065,0,1.1065,4.81,1.08,4.929756586,5.8065,1.14,5.917350949,1.1065,0,1.1065,4.7,1.14,4.836279562
13/04/2020 02:00,6.038,0.97,6.115418547,1.838,0,1.838,4.2,0.97,4.310556809,5.918,1.08,6.015739689,1.838,0,1.838,4.08,1.08,4.220521295
13/04/2020 02:30,6.023,0.93,6.094376834,2.963,0,2.963,3.06,0.93,3.19820262,5.903,1,5.987103557,2.963,0,2.963,2.94,1,3.105414626
13/04/2020 03:00,5.5105,0.42,5.526482629,7.4005,0,7.4005,-1.89,0.42,1.936104336,5.4105,0.58,5.441498897,7.4005,0,7.4005,-1.99,0.58,2.072800039
13/04/2020 03:30,5.7145,0.7,5.757213758,7.4845,0,7.4845,-1.77,0.7,1.90339171,5.6045,0.51,5.627656728,7.4845,0,7.4845,-1.88,0.51,1.947947638
13/04/2020 04:00,5.524,0.51,5.547492767,7.054,0,7.054,-1.53,0.51,1.612761607,5.424,0.51,5.447924008,7.054,0,7.054,-1.63,0.51,1.707922715
13/04/2020 04:30,5.468,0.51,5.491732331,7.458,0,7.458,-1.99,0.51,2.054312537,5.378,0.51,5.402127729,7.458,0,7.458,-2.08,0.51,2.141611543
13/04/2020 05:00,5.3745,-0.57,5.404641547,9.0045,0,9.0045,-3.63,-0.57,3.674479555,5.2845,-0.51,5.30905267,9.0045,0,9.0045,-3.72,-0.51,3.754796932
13/04/2020 05:30,5.444,-0.57,5.473758855,9.984,0,9.984,-4.54,-0.57,4.575642031,5.344,-0.51,5.368280544,9.984,0,9.984,-4.64,-0.51,4.667943873
13/04/2020 06:00,5.3985,-0.57,5.42850829,10.0385,0,10.0385,-4.64,-0.57,4.674879678,5.3085,-0.51,5.332942176,10.0385,0,10.0385,-4.73,-0.51,4.757415265
13/04/2020 06:30,5.6595,-0.57,5.688131525,9.8295,0,9.8295,-4.17,-0.57,4.208776544,5.5595,-0.57,5.588643865,9.8295,0,9.8295,-4.27,-0.57,4.307876507
13/04/2020 07:00,5.852,-0.57,5.87969421,10.342,0,10.342,-4.49,-0.57,4.526035793,5.742,-0.57,5.770222179,10.342,0,10.342,-4.6,-0.57,4.635180687
13/04/2020 07:30,5.9535,-0.63,5.986740536,11.0635,0,11.0635,-5.11,-0.63,5.148689154,5.8635,-0.57,5.891140149,11.0635,0,11.0635,-5.2,-0.57,5.231147102
13/04/2020 08:00,5.9265,-0.53,5.950151448,10.6165,0,10.6165,-4.69,-0.53,4.719851693,5.8865,-0.51,5.90855162,10.6165,0,10.6165,-4.73,-0.51,4.757415265
13/04/2020 08:30,5.818,-0.53,5.842090722,11.318,0,11.318,-5.5,-0.53,5.525477355,5.828,0.51,5.85027213,11.318,0,11.318,-5.49,0.51,5.513637638
13/04/2020 09:00,5.4465,-0.53,5.472226444,12.3865,0,12.3865,-6.94,-0.53,6.96020833,5.5465,-0.51,5.569897867,12.3865,0,12.3865,-6.84,-0.51,6.858986806
13/04/2020 09:30,5.3715,-1.03,5.469361229,12.9415,0,12.9415,-7.57,-1.03,7.639751305,5.5515,-0.09,5.552229485,12.9415,0,12.9415,-7.39,-0.09,7.390548018
13/04/2020 10:00,5.2095,-0.35,5.221244129,9.9995,0,9.9995,-4.79,-0.35,4.802770034,5.4795,0.12,5.480813831,9.9995,0,9.9995,-4.52,0.12,4.52159264
13/04/2020 10:30,5.0805,-0.24,5.086165574,10.4805,0,10.4805,-5.4,-0.24,5.405330702,5.4105,-0.16,5.412865253,10.4805,0,10.4805,-5.07,-0.16,5.072524027
13/04/2020 11:00,4.778,-0.17,4.781023321,9.628,0,9.628,-4.85,-0.17,4.852978467,5.158,0.07,5.158474968,9.628,0,9.628,-4.47,0.07,4.470548065
13/04/2020 11:30,4.762,0.59,4.79841057,10.382,0,10.382,-5.62,0.59,5.650884886,5.202,0.6,5.236487754,10.382,0,10.382,-5.18,0.6,5.214633257
13/04/2020 12:00,4.598,-0.55,4.630777904,10.728,0,10.728,-6.13,-0.55,6.154624278,5.048,-0.42,5.065442133,10.728,0,10.728,-5.68,-0.42,5.695507001
13/04/2020 12:30,4.55,0.74,4.609783075,10.3,0,10.3,-5.75,0.74,5.797421841,5.03,0.56,5.06107696,10.3,0,10.3,-5.27,0.56,5.299669801
13/04/2020 13:00,4.4865,0.51,4.51539392,9.5765,0,9.5765,-5.09,0.51,5.115486292,4.9765,0.51,5.002564567,9.5765,0,9.5765,-4.6,0.51,4.62818539
13/04/2020 13:30,4.301,0.51,4.331131607,9.691,0,9.691,-5.39,0.51,5.414074251,4.811,0.51,4.837956283,9.691,0,9.691,-4.88,0.51,4.906577218
13/04/2020 14:00,4.109,0.51,4.140529072,9.559,0,9.559,-5.45,0.51,5.473810373,4.619,0.51,4.647070152,9.559,0,9.559,-4.94,0.51,4.966256135
13/04/2020 14:30,4.0995,0.51,4.131101578,8.7395,0,8.7395,-4.64,0.51,4.667943873,4.6195,0.51,4.647567132,8.7395,0,8.7395,-4.12,0.51,4.151445531
13/04/2020 15:00,4.327,0.51,4.356951801,8.847,0,8.847,-4.52,0.51,4.548681128,4.827,0.51,4.853867427,8.847,0,8.847,-4.02,0.51,4.052221613
13/04/2020 15:30,4.2795,-1.92,4.690471218,10.0895,0,10.0895,-5.81,-1.92,6.119027701,4.7495,1.91,5.119164995,10.0895,0,10.0895,-5.34,1.91,5.671304964
13/04/2020 16:00,4.4325,0.02,4.432545121,9.7025,0,9.7025,-5.27,0.02,5.270037951,4.8525,0.57,4.885862897,9.7025,0,9.7025,-4.85,0.57,4.883379977
13/04/2020 16:30,4.897,0.51,4.923485452,8.617,0,8.617,-3.72,0.51,3.754796932,5.237,0.51,5.261774321,8.617,0,8.617,-3.38,0.51,3.418259791
13/04/2020 17:00,5.584,0.51,5.607241389,7.954,0,7.954,-2.37,0.51,2.424252462,5.834,0.51,5.856249312,7.954,0,7.954,-2.12,0.51,2.180481598
13/04/2020 17:30,5.943,0.6,5.973210946,6.653,0,6.653,-0.71,0.6,0.929569793,6.033,0.66,6.068994068,6.653,0,6.653,-0.62,0.66,0.905538514
13/04/2020 18:00,6.8665,0.6,6.89266438,6.2765,0,6.2765,0.59,0.6,0.841486779,6.9465,0.66,6.977783477,6.2765,0,6.2765,0.67,0.66,0.940478602
13/04/2020 18:30,6.8075,0.64,6.837518282,4.8775,0,4.8775,1.93,0.64,2.033346994,6.7975,0.74,6.837660876,4.8775,0,4.8775,1.92,0.74,2.057668584
13/04/2020 19:00,6.8165,0.64,6.846478821,4.1565,0,4.1565,2.66,0.64,2.735909355,6.7165,0.74,6.757142314,4.1565,0,4.1565,2.56,0.74,2.664807685
13/04/2020 19:30,6.9335,0.14,6.934913284,3.2635,0,3.2635,3.67,0.14,3.672669329,6.7335,1.32,6.861663228,3.2635,0,3.2635,3.47,1.32,3.712586699
13/04/2020 20:00,6.827,0.66,6.858828544,3.307,0,3.307,3.52,0.66,3.581340531,6.647,0.75,6.6891785,3.307,0,3.307,3.34,0.75,3.423171045
13/04/2020 20:30,6.928,0.66,6.959366638,3.518,0,3.518,3.41,0.66,3.473283749,6.748,0.75,6.78955109,3.518,0,3.518,3.23,0.75,3.315931242
13/04/2020 21:00,7.0245,0.57,7.047588258,3.6445,0,3.6445,3.38,0.57,3.427725193,6.8345,0.67,6.867262209,3.6445,0,3.6445,3.19,0.67,3.259601203
13/04/2020 21:30,6.7865,0.74,6.826725588,2.6265,0,2.6265,4.16,0.74,4.225304723,6.6065,0.82,6.657194773,2.6265,0,2.6265,3.98,0.82,4.063594468
13/04/2020 22:00,6.4485,0.88,6.508267992,2.2285,0,2.2285,4.22,0.88,4.310777192,6.2885,0.95,6.359853163,2.2285,0,2.2285,4.06,0.95,4.169664255
13/04/2020 22:30,6.2,0.88,6.262140209,2.95,0,2.95,3.25,0.88,3.367031333,6.06,0.95,6.134011738,2.95,0,2.95,3.11,0.95,3.251861006
13/04/2020 23:00,5.8585,0.88,5.924223346,4.1585,0,4.1585,1.7,0.88,1.91426226,5.7285,0.95,5.806738521,4.1585,0,4.1585,1.57,0.95,1.835047683
13/04/2020 23:30,5.6785,0.8,5.734576031,2.9985,0,2.9985,2.68,0.8,2.796855377,5.5685,0.88,5.637605187,2.9985,0,2.9985,2.57,0.88,2.716486702
14/04/2020 00:00,5.4145,1,5.506070309,2.0745,0,2.0745,3.34,1,3.486488204,5.3145,1.09,5.425127671,2.0745,0,2.0745,3.24,1.09,3.418435315
14/04/2020 00:30,5.5425,0.96,5.625025,2.5225,0,2.5225,3.02,0.96,3.168911485,5.4425,1.04,5.540975207,2.5225,0,2.5225,2.92,1.04,3.099677403
14/04/2020 01:00,5.456,1.02,5.550525741,2.136,0,2.136,3.32,1.02,3.473154186,5.366,1.1,5.477586695,2.136,0,2.136,3.23,1.1,3.412169398
14/04/2020 01:30,6.132,1.02,6.216254821,1.702,0,1.702,4.43,1.02,4.54591025,6.002,1.1,6.101967224,1.702,0,1.702,4.3,1.1,4.438468204
14/04/2020 02:00,6.255,1.08,6.347552678,0.855,0,0.855,5.4,1.08,5.506941075,6.115,1.17,6.225923626,0.855,0,0.855,5.26,1.17,5.388552681
14/04/2020 02:30,6.289,0.99,6.366444926,1.949,0,1.949,4.34,0.99,4.451482899,6.149,1.07,6.241402166,1.949,0,1.949,4.2,1.07,4.33415505
14/04/2020 03:00,6.058,0.99,6.138360042,2.118,0,2.118,3.94,0.99,4.062474615,5.918,1.07,6.013952444,2.118,0,2.118,3.8,1.07,3.947771523
14/04/2020 03:30,5.969,0.99,6.050542207,1.939,0,1.939,4.03,0.99,4.149819273,5.849,1.07,5.94606601,1.939,0,1.939,3.91,1.07,4.053763683
14/04/2020 04:00,5.8395,0.9,5.90844821,3.4095,0,3.4095,2.43,0.9,2.591312409,5.7195,0.98,5.802851045,3.4095,0,3.4095,2.31,0.98,2.509282766
14/04/2020 04:30,5.778,0.99,5.862199587,1.928,0,1.928,3.85,0.99,3.97524842,5.658,1.07,5.758286551,1.928,0,1.928,3.73,1.07,3.88043812
14/04/2020 05:00,5.6395,1.05,5.736415279,1.8395,0,1.8395,3.8,1.05,3.942397748,5.5295,1.11,5.639811189,1.8395,0,1.8395,3.69,1.11,3.853336217
14/04/2020 05:30,5.7425,0.96,5.822190846,1.9925,0,1.9925,3.75,0.96,3.870930121,5.6225,1.05,5.719703336,1.9925,0,1.9925,3.63,1.05,3.778809336
14/04/2020 06:00,5.771,1.04,5.863961204,1.681,0,1.681,4.09,1.04,4.220154026,5.651,1.11,5.758984372,1.681,0,1.681,3.97,1.11,4.122256664
14/04/2020 06:30,6.209,0.89,6.272462116,2.069,0,2.069,4.14,0.89,4.234583805,6.039,0.98,6.117999755,2.069,0,2.069,3.97,0.98,4.08916862
14/04/2020 07:00,6.484,0.89,6.544796101,1.764,0,1.764,4.72,0.89,4.803176033,6.344,0.98,6.419247308,1.764,0,1.764,4.58,0.98,4.683673772
14/04/2020 07:30,6.5855,0.8,6.633913645,2.9355,0,2.9355,3.65,0.8,3.736642878,6.4455,0.91,6.509421652,2.9355,0,2.9355,3.51,0.91,3.626044677
14/04/2020 08:00,6.619,0.77,6.66363722,3.899,0,3.899,2.72,0.77,2.826888749,6.509,0.85,6.564265458,3.899,0,3.899,2.61,0.85,2.744922585
14/04/2020 08:30,6.369,0.6,6.397199465,7.329,0,7.329,-0.96,0.6,1.132077736,6.319,0.65,6.352342954,7.329,0,7.329,-1.01,0.65,1.201082845
14/04/2020 09:00,5.918,0.6,5.948337919,7.318,0,7.318,-1.4,0.6,1.523154621,5.978,0.65,6.013234072,7.318,0,7.318,-1.34,0.65,1.489328708
14/04/2020 09:30,5.6305,0.6,5.662378498,6.6105,0,6.6105,-0.98,0.6,1.149086594,5.8605,0.59,5.890123959,6.6105,0,6.6105,-0.75,0.59,0.954253635
14/04/2020 10:00,5.627,0.53,5.6519049,6.097,0,6.097,-0.47,0.53,0.70837843,5.807,0.59,5.836895493,6.097,0,6.097,-0.29,0.59,0.657419197
14/04/2020 10:30,5.5535,0.53,5.578733033,5.8535,0,5.8535,-0.3,0.53,0.609015599,5.7435,0.59,5.773724296,5.8535,0,5.8535,-0.11,0.59,0.600166644
14/04/2020 11:00,5.2775,0.53,5.304046215,6.3875,0,6.3875,-1.11,0.53,1.23004065,5.4575,0.52,5.482217275,6.3875,0,6.3875,-0.93,0.52,1.065504575
14/04/2020 11:30,5.22,0.53,5.246837143,6.84,0,6.84,-1.62,0.53,1.70449406,5.5,0.52,5.524527129,6.84,0,6.84,-1.34,0.52,1.437358689
14/04/2020 12:00,5.0935,0.53,5.121000122,6.8635,0,6.8635,-1.77,0.53,1.847647152,5.4535,0.52,5.478235323,6.8635,0,6.8635,-1.41,0.52,1.502830662
