Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
14/04/2020 12:30,5.132,0.53,5.159294913,6.572,0,6.572,-1.44,0.53,1.534438008,5.522,0.52,5.546429843,6.572,0,6.572,-1.05,0.52,1.171708155
14/04/2020 13:00,5.0215,0.53,5.049392265,6.6415,0,6.6415,-1.62,0.53,1.70449406,5.4715,0.52,5.496154315,6.6415,0,6.6415,-1.17,0.52,1.280351514
14/04/2020 13:30,4.9165,0.53,4.944984555,6.6465,0,6.6465,-1.73,0.53,1.809364529,5.3665,0.52,5.391634469,6.6465,0,6.6465,-1.28,0.52,1.381593283
14/04/2020 14:00,4.6905,0.53,4.720348531,7.5905,0,7.5905,-2.9,0.53,2.948033243,5.1905,0.52,5.216482555,7.5905,0,7.5905,-2.4,0.52,2.455687277
14/04/2020 14:30,4.577,0.53,4.607583857,7.887,0,7.887,-3.31,0.53,3.352163481,5.077,0.52,5.103560424,7.887,0,7.887,-2.81,0.52,2.857708873
14/04/2020 15:00,4.5215,0.53,4.552456727,9.1415,0,9.1415,-4.62,0.53,4.650301066,5.0115,0.52,5.038405725,9.1415,0,9.1415,-4.13,0.52,4.162607356
14/04/2020 15:30,4.7105,0.73,4.766729513,9.2405,0,9.2405,-4.53,0.73,4.588442001,5.1905,0.52,5.216482555,9.2405,0,9.2405,-4.05,0.52,4.083246258
14/04/2020 16:00,4.7815,0.31,4.79153861,8.9915,0,8.9915,-4.21,0.31,4.221397873,5.2015,0.58,5.23373693,8.9915,0,8.9915,-3.79,0.58,3.834123107
14/04/2020 16:30,5.378,0.51,5.402127729,8.038,0,8.038,-2.66,0.51,2.708449741,5.758,0.54,5.783265859,8.038,0,8.038,-2.28,0.54,2.343074903
14/04/2020 17:00,5.8645,0.57,5.892135458,7.0545,0,7.0545,-1.19,0.57,1.31946959,6.0045,0.64,6.038511427,7.0545,0,7.0545,-1.05,0.64,1.229674754
14/04/2020 17:30,6.677,0.71,6.71464288,5.597,0,5.597,1.08,0.71,1.29247824,6.777,0.76,6.819481579,5.597,0,5.597,1.18,0.76,1.403566885
14/04/2020 18:00,6.9265,0.71,6.962794141,4.4965,0,4.4965,2.43,0.71,2.531600284,7.0365,0.8,7.081831137,4.4965,0,4.4965,2.54,0.8,2.66300582
14/04/2020 18:30,7.363,0.76,7.402119224,3.423,0,3.423,3.94,0.76,4.01263006,7.363,0.8,7.406333033,3.423,0,3.423,3.94,0.8,4.02039799
14/04/2020 19:00,7.397,0.76,7.435940357,2.257,0,2.257,5.14,0.76,5.195882986,7.307,0.88,7.359799522,2.257,0,2.257,5.05,0.88,5.126099882
14/04/2020 19:30,7.5735,0.8,7.615635381,1.2735,0,1.2735,6.3,0.8,6.350590524,7.4335,0.88,7.485407287,1.2735,0,1.2735,6.16,0.88,6.222539674
14/04/2020 20:00,7.5295,0.8,7.571880232,0.7295,0,0.7295,6.8,0.8,6.846897107,7.3695,0.93,7.427949263,0.7295,0,0.7295,6.64,0.93,6.704811705
14/04/2020 20:30,7.4785,0.86,7.527786013,0.5285,0,0.5285,6.95,0.86,7.003006497,7.3085,0.93,7.36743322,0.5285,0,0.5285,6.78,0.93,6.843485954
14/04/2020 21:00,7.46,0.86,7.509407433,0.9,0,0.9,6.56,0.86,6.6161318,7.29,0.99,7.356915114,0.9,0,0.9,6.39,0.99,6.466235381
14/04/2020 21:30,7.2995,0.81,7.344303932,2.2395,0,2.2395,5.06,0.81,5.124421919,7.1295,0.91,7.187340972,2.2395,0,2.2395,4.89,0.91,4.973952151
14/04/2020 22:00,6.937,0.81,6.984129795,2.597,0,2.597,4.34,0.81,4.414940543,6.777,0.91,6.837823411,2.597,0,2.597,4.18,0.91,4.277908367
14/04/2020 22:30,6.623,0.81,6.672348087,3.353,0,3.353,3.27,0.81,3.368827689,6.473,0.86,6.529879708,3.353,0,3.353,3.12,0.86,3.236355975
14/04/2020 23:00,6.282,0.81,6.334005368,2.832,0,2.832,3.45,0.81,3.543811507,6.152,0.91,6.218939138,2.832,0,2.832,3.32,0.91,3.442455519
14/04/2020 23:30,6.0605,0.98,6.139223098,2.4505,0,2.4505,3.61,0.98,3.740655023,5.9405,1.04,6.030849049,2.4505,0,2.4505,3.49,1.04,3.641661709
15/04/2020 00:00,5.821,0.4,5.834727157,2.341,0,2.341,3.48,0.4,3.502913073,5.681,1.71,5.932778523,2.341,0,2.341,3.34,1.71,3.752292633
15/04/2020 00:30,6.0465,-2.23,6.444614981,2.0465,0,2.0465,4,-2.23,4.579617888,5.6865,4.32,7.141336167,2.0465,0,2.0465,3.64,4.32,5.64907072
15/04/2020 01:00,5.849,-2.28,6.277674808,2.789,0,2.789,3.06,-2.28,3.816018868,5.519,4.28,6.984107745,2.789,0,2.789,2.73,4.28,5.0765441
15/04/2020 01:30,6.494,-2.33,6.899343157,3.624,0,3.624,2.87,-2.33,3.696728283,6.134,4.2,7.434107613,3.624,0,3.624,2.51,4.2,4.892862148
15/04/2020 02:00,6.763,-2.37,7.166245112,3.953,0,3.953,2.81,-2.37,3.676003264,6.383,4.15,7.613487309,3.953,0,3.953,2.43,4.15,4.809095549
15/04/2020 02:30,6.9555,-2.61,7.429069945,5.7355,0,5.7355,1.22,-2.61,2.881058833,6.9155,3.94,7.959129365,5.7355,0,5.7355,1.18,3.94,4.112906515
15/04/2020 03:00,6.1305,-2.71,6.702770341,6.6605,0,6.6605,-0.53,-2.71,2.761340254,6.0905,3.85,7.205323744,6.6605,0,6.6605,-0.57,3.85,3.891966084
15/04/2020 03:30,6.0455,-2.77,6.64988498,7.0155,0,7.0155,-0.97,-2.77,2.934927597,6.0255,3.81,7.129007662,7.0155,0,7.0155,-0.99,3.81,3.936521307
15/04/2020 04:00,6.2935,-3.14,7.033330808,8.2235,0,8.2235,-1.93,-3.14,3.68571567,6.0735,3.45,6.984976897,8.2235,0,8.2235,-2.15,3.45,4.065095325
15/04/2020 04:30,6.1785,-3.14,6.930617739,8.4185,0,8.4185,-2.24,-3.14,3.857097354,5.9585,3.45,6.885217662,8.4185,0,8.4185,-2.46,3.45,4.237227867
15/04/2020 05:00,6.1005,-3.3,6.93585613,9.1705,0,9.1705,-3.07,-3.3,4.507205343,5.8905,3.28,6.742135437,9.1705,0,9.1705,-3.28,3.28,4.638620485
15/04/2020 05:30,6.1955,-3.39,7.062316918,9.2655,0,9.2655,-3.07,-3.39,4.573510687,5.9855,3.19,6.782500295,9.2655,0,9.2655,-3.28,3.19,4.575423478
15/04/2020 06:00,6.2945,-3.56,7.231481885,9.6645,0,9.6645,-3.37,-3.56,4.90209139,6.1045,2.99,6.797427473,9.6645,0,9.6645,-3.56,2.99,4.649053667
15/04/2020 06:30,6.537,-3.56,7.44351859,9.547,0,9.547,-3.01,-3.56,4.661941656,6.327,2.99,6.997930337,9.547,0,9.547,-3.22,2.99,4.39414383
15/04/2020 07:00,6.8155,-3.41,7.620967147,9.2055,0,9.2055,-2.39,-3.41,4.164156577,6.5855,3.07,7.265928038,9.2055,0,9.2055,-2.62,3.07,4.036000496
15/04/2020 07:30,6.695,-3.14,7.394770111,8.145,0,8.145,-1.45,-3.14,3.458626895,6.305,3.37,7.149120575,8.145,0,8.145,-1.84,3.37,3.839596333
15/04/2020 08:00,6.684,-2.94,7.302017256,7.364,0,7.364,-0.68,-2.94,3.017614952,6.104,3.59,7.081448722,7.364,0,7.364,-1.26,3.59,3.804694469
15/04/2020 08:30,6.7065,-3.1,7.388311191,9.0065,0,9.0065,-2.3,-3.1,3.860051813,6.5565,3.41,7.39024981,9.0065,0,9.0065,-2.45,3.41,4.198880803
15/04/2020 09:00,6.4105,-2.94,7.052525097,9.0505,0,9.0505,-2.64,-2.94,3.951354198,6.3505,3.55,7.275393477,9.0505,0,9.0505,-2.7,3.55,4.460100896
15/04/2020 09:30,6.289,-2.94,6.942270594,8.929,0,8.929,-2.64,-2.94,3.951354198,6.339,3.55,7.265357596,8.929,0,8.929,-2.59,3.55,4.394382778
15/04/2020 10:00,6.0125,-3.04,6.737340443,9.5925,0,9.5925,-3.58,-3.04,4.696594511,6.1925,3.44,7.08383062,9.5925,0,9.5925,-3.4,3.44,4.836693085
15/04/2020 10:30,5.689,-2.93,6.399189089,11.159,0,11.159,-5.47,-2.93,6.205304183,5.999,3.36,6.875870927,11.159,0,11.159,-5.16,3.36,6.157531973
15/04/2020 11:00,5.4445,-0.54,5.471213782,11.9245,0,11.9245,-6.48,-0.54,6.502461073,5.8445,-0.56,5.871267346,11.9245,0,11.9245,-6.08,-0.56,6.105735009
15/04/2020 11:30,5.1755,-0.54,5.203594935,12.9955,0,12.9955,-7.82,-0.54,7.838622328,5.6355,-0.51,5.658529866,12.9955,0,12.9955,-7.36,-0.51,7.377648677
15/04/2020 12:00,5.0365,-0.54,5.065365954,13.5065,0,13.5065,-8.47,-0.54,8.487196239,5.5365,-0.51,5.55993995,13.5065,0,13.5065,-7.97,-0.51,7.986300771
15/04/2020 12:30,5.0715,-0.6,5.106869124,13.7815,0,13.7815,-8.71,-0.6,8.730641443,5.5715,-0.51,5.594793316,13.7815,0,13.7815,-8.21,-0.51,8.225825187
15/04/2020 13:00,4.8455,-0.55,4.87661463,13.0355,0,13.0355,-8.19,-0.55,8.208446869,5.3455,-0.51,5.369773762,13.0355,0,13.0355,-7.69,-0.51,7.706893019
15/04/2020 13:30,4.775,-0.55,4.806571023,12.065,0,12.065,-7.29,-0.55,7.310718159,5.285,-0.51,5.309550358,12.065,0,12.065,-6.78,-0.51,6.799154359
15/04/2020 14:00,4.542,-0.55,4.575179122,11.342,0,11.342,-6.8,-0.55,6.822206388,5.062,-0.62,5.09982784,11.342,0,11.342,-6.28,-0.62,6.310530881
15/04/2020 14:30,4.4415,-0.6,4.481843622,11.3915,0,11.3915,-6.95,-0.6,6.975851203,4.9415,-0.68,4.988067988,11.3915,0,11.3915,-6.45,-0.68,6.485745909
15/04/2020 15:00,4.3455,-0.53,4.37770148,11.5855,0,11.5855,-7.24,-0.53,7.259373251,4.8455,-0.52,4.873322301,11.5855,0,11.5855,-6.74,-0.52,6.760029586
15/04/2020 15:30,4.491,-0.53,4.522165521,12.011,0,12.011,-7.52,-0.53,7.538653726,4.971,-0.59,5.00589063,12.011,0,12.011,-7.04,-0.59,7.064679752
15/04/2020 16:00,4.6725,-0.53,4.702462786,11.7525,0,11.7525,-7.08,-0.53,7.099809857,5.1325,-0.59,5.166300054,11.7525,0,11.7525,-6.62,-0.59,6.646239538
15/04/2020 16:30,5.2615,3.11,6.111913142,11.1815,0,11.1815,-5.92,3.11,6.687189245,5.6815,-3.22,6.530531544,11.1815,0,11.1815,-5.5,-3.22,6.373256624
15/04/2020 17:00,5.926,-0.3,5.933588796,10.066,0,10.066,-4.14,-0.3,4.150855334,6.246,0,6.246,10.066,0,10.066,-3.82,0,3.82
15/04/2020 17:30,6.4915,0.56,6.515609891,8.7215,0,8.7215,-2.23,0.56,2.299239005,6.6915,0.51,6.710906962,8.7215,0,8.7215,-2.03,0.51,2.093083849
15/04/2020 18:00,6.6675,0.51,6.686976615,7.5875,0,7.5875,-0.92,0.51,1.051903037,6.7575,0.51,6.776717956,7.5875,0,7.5875,-0.83,0.51,0.97416631
15/04/2020 18:30,7.4665,-0.35,7.474698807,6.6065,0,6.6065,0.86,-0.35,0.928493403,7.4965,0.86,7.545668443,6.6065,0,6.6065,0.89,0.86,1.237618681
15/04/2020 19:00,7.6035,0.51,7.620584771,6.3835,0,6.3835,1.22,0.51,1.322308587,7.5135,0.55,7.533603537,6.3835,0,6.3835,1.13,0.55,1.256741819
15/04/2020 19:30,7.435,0.67,7.465127259,3.435,0,3.435,4,0.67,4.05572435,7.305,0.74,7.342385512,3.435,0,3.435,3.87,0.74,3.940114212
15/04/2020 20:00,7.3635,0.8,7.406830108,2.1635,0,2.1635,5.2,0.8,5.261178575,7.2235,0.88,7.276905403,2.1635,0,2.1635,5.06,0.88,5.135951713
15/04/2020 20:30,7.3625,0.75,7.400601749,3.1825,0,3.1825,4.18,0.75,4.2467517,7.2025,0.8,7.246792825,3.1825,0,3.1825,4.02,0.8,4.098829101
15/04/2020 21:00,7.394,0.54,7.413692467,5.344,0,5.344,2.05,0.54,2.119929244,7.244,0.55,7.264849345,5.344,0,5.344,1.9,0.55,1.978004044
15/04/2020 21:30,7.258,0.48,7.273854824,6.058,0,6.058,1.2,0.48,1.292439554,7.158,0.51,7.176145483,6.058,0,6.058,1.1,0.51,1.212476804
15/04/2020 22:00,6.844,0.48,6.860811614,7.204,0,7.204,-0.36,0.48,0.6,6.654,0.51,6.673516015,7.204,0,7.204,-0.55,0.51,0.750066664
15/04/2020 22:30,6.6185,0.59,6.644745462,7.7385,0,7.7385,-1.12,0.59,1.26589889,6.5085,0.51,6.528450984,7.7385,0,7.7385,-1.23,0.51,1.331540461
15/04/2020 23:00,6.349,0.51,6.369450604,8.919,0,8.919,-2.57,0.51,2.620114501,6.219,0.59,6.246924123,8.919,0,8.919,-2.7,0.59,2.763711273
15/04/2020 23:30,6.1015,-3.51,7.039062597,9.5915,0,9.5915,-3.49,-3.51,4.949767671,5.9615,3.11,6.723955848,9.5915,0,9.5915,-3.63,3.11,4.780062761
16/04/2020 00:00,5.8325,-0.5,5.853892402,10.2025,0,10.2025,-4.37,-0.5,4.398511112,5.7325,-0.5,5.75426418,10.2025,0,10.2025,-4.47,-0.5,4.497877277
16/04/2020 00:30,5.901,-0.5,5.922144966,10.181,0,10.181,-4.28,-0.5,4.309106636,5.801,-0.5,5.822508137,10.181,0,10.181,-4.38,-0.5,4.408446438
16/04/2020 01:00,5.719,0,5.719,9.419,0,9.419,-3.7,0,3.7,5.609,0,5.609,9.419,0,9.419,-3.81,0,3.81
16/04/2020 01:30,6.3155,-0.62,6.345860087,9.0755,0,9.0755,-2.76,-0.62,2.828780656,6.1755,-0.51,6.196523239,9.0755,0,9.0755,-2.9,-0.51,2.944503354
16/04/2020 02:00,6.329,0,6.329,8.829,0,8.829,-2.5,0,2.5,6.189,0.51,6.209977536,8.829,0,8.829,-2.64,0.51,2.688810146
16/04/2020 02:30,6.3775,0.57,6.402921696,8.0475,0,8.0475,-1.67,0.57,1.764596271,6.2375,0.64,6.270247702,8.0475,0,8.0475,-1.81,0.64,1.9198177
16/04/2020 03:00,6.1795,0.76,6.226059769,8.9695,0,8.9695,-2.79,0.76,2.891660423,6.0495,0.64,6.083259837,8.9695,0,8.9695,-2.92,0.64,2.989314303
16/04/2020 03:30,5.9925,0,5.9925,8.7825,0,8.7825,-2.79,0,2.79,5.8625,0.51,5.884641557,8.7825,0,8.7825,-2.92,0.51,2.964203097
16/04/2020 04:00,5.873,0.67,5.911093723,8.063,0,8.063,-2.19,0.67,2.290196498,5.743,0.51,5.765600489,8.063,0,8.063,-2.32,0.51,2.375394704
16/04/2020 04:30,5.7845,0.51,5.806938974,7.2145,0,7.2145,-1.43,0.51,1.518222645,5.6645,0.51,5.687412439,7.2145,0,7.2145,-1.55,0.51,1.631747529
16/04/2020 05:00,5.651,0.64,5.6871259,8.111,0,8.111,-2.46,0.64,2.541889061,5.531,0.65,5.569062848,8.111,0,8.111,-2.58,0.65,2.660620228
16/04/2020 05:30,5.6115,0.43,5.627950981,8.0715,0,8.0715,-2.46,0.43,2.49729854,5.4915,0.65,5.52983474,8.0715,0,8.0715,-2.58,0.65,2.660620228
16/04/2020 06:00,5.28,0.53,5.306533709,6.46,0,6.46,-1.18,0.53,1.293560977,5.12,0.55,5.149456282,6.46,0,6.46,-1.34,0.55,1.448481964
16/04/2020 06:30,6.2355,0.53,6.257983721,5.1555,0,5.1555,1.08,0.53,1.203037822,6.1455,0.62,6.176695739,5.1555,0,5.1555,0.99,0.62,1.168118145
16/04/2020 07:00,6.2865,0.53,6.308801966,5.1265,0,5.1265,1.16,0.53,1.275343091,6.2765,0.62,6.307047824,5.1265,0,5.1265,1.15,0.62,1.306483831
16/04/2020 07:30,6.412,0.6,6.44001118,3.952,0,3.952,2.46,0.6,2.532113742,6.272,0.67,6.30768452,3.952,0,3.952,2.32,0.67,2.414808481
16/04/2020 08:00,6.932,0.52,6.95147639,5.232,0,5.232,1.7,0.52,1.777751389,6.722,0.57,6.746123628,5.232,0,5.232,1.49,0.57,1.595305613
16/04/2020 08:30,6.562,0.29,6.568404981,6.632,0,6.632,-0.07,0.29,0.298328678,6.352,0.57,6.377523344,6.632,0,6.632,-0.28,0.57,0.635059052
16/04/2020 09:00,7.1045,0.12,7.10551337,6.3245,0,6.3245,0.78,0.12,0.789176786,6.9545,0.51,6.973175048,6.3245,0,6.3245,0.63,0.51,0.810555365
16/04/2020 09:30,6.6965,0.52,6.716659307,7.0165,0,7.0165,-0.32,0.52,0.610573501,6.7365,0.51,6.755777694,7.0165,0,7.0165,-0.28,0.51,0.581807528
16/04/2020 10:00,6.5495,0.66,6.58267045,8.4695,0,8.4695,-1.92,0.66,2.030270918,6.6995,0.7,6.735970624,8.4695,0,8.4695,-1.77,0.7,1.90339171
16/04/2020 10:30,5.921,0.11,5.922021699,9.591,0,9.591,-3.67,0.11,3.671648131,6.281,0.41,6.294367403,9.591,0,9.591,-3.31,0.41,3.335296089
16/04/2020 11:00,5.3675,-0.66,5.407925318,13.4875,0,13.4875,-8.12,-0.66,8.146778504,5.7375,-0.6,5.768787243,13.4875,0,13.4875,-7.75,-0.6,7.773191108
16/04/2020 11:30,5.315,-0.77,5.370486477,14.425,0,14.425,-9.11,-0.77,9.142483251,5.705,-0.7,5.747784356,14.425,0,14.425,-8.72,-0.7,8.748051212
16/04/2020 12:00,5.234,-1,5.328673006,15.724,0,15.724,-10.49,-1,10.53755664,5.604,-0.92,5.679015408,15.724,0,15.724,-10.12,-0.92,10.16173214
16/04/2020 12:30,5.2675,-1.05,5.371131748,15.9375,0,15.9375,-10.67,-1.05,10.72153907,5.7275,-0.97,5.809058121,15.9375,0,15.9375,-10.21,-0.97,10.25597387
16/04/2020 13:00,4.9675,-1.05,5.077258734,16.7175,0,16.7175,-11.75,-1.05,11.79682161,5.4175,-1.01,5.510844423,16.7175,0,16.7175,-11.3,-1.01,11.34504738
16/04/2020 13:30,4.769,-1.05,4.883222399,16.439,0,16.439,-11.67,-1.05,11.71714129,5.249,-0.96,5.33606606,16.439,0,16.439,-11.19,-0.96,11.23110413
16/04/2020 14:00,4.6105,-0.95,4.707357034,15.8705,0,15.8705,-11.26,-0.95,11.30000442,5.1005,-0.87,5.174166624,15.8705,0,15.8705,-10.77,-0.87,10.80508214
16/04/2020 14:30,4.478,-0.95,4.577661412,15.628,0,15.628,-11.15,-0.95,11.19039767,4.968,-0.87,5.043602284,15.628,0,15.628,-10.66,-0.87,10.69544295
16/04/2020 15:00,4.6005,-0.89,4.685797718,15.3405,0,15.3405,-10.74,-0.89,10.77681307,5.0805,-0.82,5.146249144,15.3405,0,15.3405,-10.26,-0.82,10.29271587
16/04/2020 15:30,4.6675,-0.69,4.718225964,13.8975,0,13.8975,-9.23,-0.69,9.255754967,5.0875,-0.66,5.130132186,13.8975,0,13.8975,-8.81,-0.66,8.834687318
16/04/2020 16:00,5.0025,-0.53,5.030497615,12.1725,0,12.1725,-7.17,-0.53,7.189561878,5.2525,-0.51,5.277201555,12.1725,0,12.1725,-6.92,-0.51,6.938767902
16/04/2020 16:30,5.5645,-0.22,5.5688473,9.9445,0,9.9445,-4.38,-0.22,4.385521634,5.5945,0.48,5.615053896,9.9445,0,9.9445,-4.35,0.48,4.376402632
16/04/2020 17:00,6.1735,0.51,6.194530027,6.8335,0,6.8335,-0.66,0.51,0.834086326,6.2035,0.53,6.22609928,6.8335,0,6.8335,-0.63,0.53,0.823286099
16/04/2020 17:30,6.7235,0.62,6.752025789,5.0435,0,5.0435,1.68,0.62,1.790754031,6.7735,0.68,6.807547448,5.0435,0,5.0435,1.73,0.68,1.858843727
16/04/2020 18:00,6.9015,0.7,6.936908696,4.6315,0,4.6315,2.27,0.7,2.375478899,6.9715,0.75,7.011726767,4.6315,0,4.6315,2.34,0.75,2.457254566
16/04/2020 18:30,7.131,0.77,7.172451533,2.871,0,2.871,4.26,0.77,4.329029914,7.111,0.84,7.160441397,2.871,0,2.871,4.24,0.84,4.322406737
16/04/2020 19:00,7.24,0.85,7.289725646,1.28,0,1.28,5.96,0.85,6.020307301,7.17,0.91,7.227516863,1.28,0,1.28,5.89,0.91,5.959882549
16/04/2020 19:30,7.196,0.85,7.246027601,0.786,0,0.786,6.41,0.85,6.46611166,7.046,0.97,7.112454991,0.786,0,0.786,6.26,0.97,6.334705992
16/04/2020 20:00,7.1665,0.93,7.22659133,0.2665,0,0.2665,6.9,0.93,6.96239183,7.0065,1.01,7.078922393,0.2665,0,0.2665,6.74,1.01,6.815254948
16/04/2020 20:30,7.0435,0.93,7.104631746,0.2635,0,0.2635,6.78,0.93,6.843485954,6.8735,1.01,6.947308993,0.2635,0,0.2635,6.61,1.01,6.686718179
16/04/2020 21:00,7.072,0.93,7.132887494,0.362,0,0.362,6.71,0.93,6.774142012,6.902,1.01,6.975507437,0.362,0,0.362,6.54,1.01,6.617529751
16/04/2020 21:30,6.933,0.93,6.995097498,0.593,0,0.593,6.34,0.93,6.407846752,6.773,1.01,6.847892303,0.593,0,0.593,6.18,1.01,6.261988502
16/04/2020 22:00,6.63,1.02,6.708002683,0.46,0,0.46,6.17,1.02,6.253742879,6.49,1.09,6.580896595,0.46,0,0.46,6.03,1.09,6.127723884
16/04/2020 22:30,6.3335,1.02,6.415108904,0.5735,0,0.5735,5.76,1.02,5.849615372,6.2035,1.09,6.298532547,0.5735,0,0.5735,5.63,1.09,5.734544446
16/04/2020 23:00,6.099,1.02,6.183704472,0.409,0,0.409,5.69,1.02,5.78070065,5.989,1.04,6.078628217,0.409,0,0.409,5.58,1.04,5.676090204
16/04/2020 23:30,5.938,1.26,6.070209552,0.128,0,0.128,5.81,1.26,5.94505677,5.848,1.04,5.939756224,0.128,0,0.128,5.72,1.04,5.813776741
17/04/2020 00:00,5.5065,4.44,7.073552308,0.0165,0,0.0165,5.49,4.44,7.060715261,5.7365,-1.99,6.071863985,0.0165,0,0.0165,5.72,-1.99,6.056277735
17/04/2020 00:30,5.624,3,6.374117664,0.004,0,0.004,5.62,3,6.37058867,5.724,-0.44,5.740886343,0.004,0,0.004,5.72,-0.44,5.736898117
17/04/2020 01:00,5.5695,1.11,5.679034271,0.1495,0,0.1495,5.42,1.11,5.532494916,5.4795,1.17,5.603018851,0.1495,0,0.1495,5.33,1.17,5.456903884
17/04/2020 01:30,6.1865,1.04,6.273307122,0.3065,0,0.3065,5.88,1.04,5.971264523,6.0665,1.13,6.170844533,0.3065,0,0.3065,5.76,1.13,5.869795567
17/04/2020 02:00,6.269,0.98,6.345136799,0.439,0,0.439,5.83,0.98,5.911793298,6.139,1.04,6.226469385,0.439,0,0.439,5.7,1.04,5.794100448
17/04/2020 02:30,6.234,0.98,6.310559088,0.634,0,0.634,5.6,0.98,5.685103341,6.104,1.04,6.191963824,0.634,0,0.634,5.47,1.04,5.567988865
17/04/2020 03:00,6.0025,0.98,6.081973878,1.0025,0,1.0025,5,0.98,5.095134934,5.8825,1.12,5.988172196,1.0025,0,1.0025,4.88,1.12,5.006875273
17/04/2020 03:30,5.797,0.98,5.879252418,1.877,0,1.877,3.92,0.98,4.040643513,5.697,1.03,5.789361709,1.877,0,1.877,3.82,1.03,3.956425154
17/04/2020 04:00,5.719,0.98,5.802358227,1.899,0,1.899,3.82,0.98,3.943703843,5.619,1.03,5.712622953,1.899,0,1.899,3.72,1.03,3.85996114
17/04/2020 04:30,5.561,0.98,5.646691155,2.121,0,2.121,3.44,0.98,3.57687014,5.461,1.03,5.557285398,2.121,0,2.121,3.34,1.03,3.495211009
17/04/2020 05:00,5.5505,0.98,5.636350792,2.2405,0,2.2405,3.31,0.98,3.452028389,5.4505,1.03,5.546967663,2.2405,0,2.2405,3.21,1.03,3.371201566
17/04/2020 05:30,5.4945,0.93,5.5726502,2.9745,0,2.9745,2.52,0.93,2.686131047,5.3945,0.99,5.484590254,2.9745,0,2.9745,2.42,0.99,2.614670151
17/04/2020 06:00,5.525,0.86,5.591531543,3.175,0,3.175,2.35,0.86,2.50241883,5.415,0.91,5.49093116,3.175,0,3.175,2.24,0.91,2.417788245
17/04/2020 06:30,5.897,0.9,5.965283648,1.217,0,1.217,4.68,0.9,4.765752826,5.807,0.97,5.887456921,1.217,0,1.217,4.59,0.97,4.691375065
17/04/2020 07:00,6.305,0.74,6.348277325,3.525,0,3.525,2.78,0.74,2.876803782,6.305,0.82,6.358099166,3.525,0,3.525,2.78,0.82,2.898413359
17/04/2020 07:30,6.3435,0.4,6.356098823,6.5635,0,6.5635,-0.22,0.4,0.456508488,6.2135,0.69,6.25169435,6.5635,0,6.5635,-0.35,0.69,0.773692445
17/04/2020 08:00,6.824,0.56,6.84693917,6.424,0,6.424,0.4,0.56,0.688186021,6.714,0.53,6.734886488,6.424,0,6.424,0.29,0.53,0.604152299
17/04/2020 08:30,6.7835,0.51,6.802644504,4.9035,0,4.9035,1.88,0.51,1.947947638,6.7435,0.53,6.764295399,4.9035,0,4.9035,1.84,0.53,1.914810696
17/04/2020 09:00,6.989,0.51,7.007583107,4.529,0,4.529,2.46,0.51,2.512309694,6.969,0.53,6.98912448,4.529,0,4.529,2.44,0.53,2.496898076
17/04/2020 09:30,7.1175,0.51,7.135748472,4.4475,0,4.4475,2.67,0.51,2.71827151,7.0775,0.53,7.097316835,4.4475,0,4.4475,2.63,0.53,2.682871596
17/04/2020 10:00,6.984,0.51,7.002596376,3.404,0,3.404,3.58,0.51,3.616144356,6.974,0.6,6.999762567,3.404,0,3.404,3.57,0.6,3.62006906
17/04/2020 10:30,7.1365,0.62,7.163381342,3.3065,0,3.3065,3.83,0.62,3.879858245,7.1165,0.69,7.149872184,3.3065,0,3.3065,3.81,0.69,3.87197624
17/04/2020 11:00,7.2215,0.54,7.241661567,5.5615,0,5.5615,1.66,0.54,1.745623098,7.1915,0.59,7.215661595,5.5615,0,5.5615,1.63,0.59,1.733493582
17/04/2020 11:30,6.5245,0.64,6.555814232,7.4745,0,7.4745,-0.95,0.64,1.145469336,6.4845,0.55,6.507783052,7.4745,0,7.4745,-0.99,0.55,1.132519316
17/04/2020 12:00,6.6975,0.64,6.728009085,7.2575,0,7.2575,-0.56,0.64,0.850411665,6.6175,0.69,6.653375553,7.2575,0,7.2575,-0.64,0.69,0.941116358
17/04/2020 12:30,7.512,0.45,7.525466364,6.442,0,6.442,1.07,0.45,1.160775603,7.462,0.51,7.479407998,6.442,0,6.442,1.02,0.51,1.140394669
17/04/2020 13:00,7.272,0.45,7.285909964,7.732,0,7.732,-0.46,0.45,0.643506022,7.142,0.51,7.160186031,7.732,0,7.732,-0.59,0.51,0.779871784
17/04/2020 13:30,6.8655,0.62,6.893438202,7.8655,0,7.8655,-1,0.62,1.176605286,6.7755,0.69,6.810543315,7.8655,0,7.8655,-1.09,0.69,1.290038759
17/04/2020 14:00,6.6825,-0.01,6.682507482,8.4625,0,8.4625,-1.78,-0.01,1.78002809,6.6425,0.62,6.671372141,8.4625,0,8.4625,-1.82,0.62,1.922706426
17/04/2020 14:30,6.941,-0.56,6.963553762,11.591,0,11.591,-4.65,-0.56,4.683599043,6.891,-0.54,6.91212565,11.591,0,11.591,-4.7,-0.54,4.730919572
17/04/2020 15:00,6.887,-0.56,6.909730024,10.897,0,10.897,-4.01,-0.56,4.048913434,6.847,-0.54,6.868260988,10.897,0,10.897,-4.05,-0.54,4.085841407
17/04/2020 15:30,6.699,-0.11,6.699903059,7.889,0,7.889,-1.19,-0.11,1.19507322,6.659,0.45,6.674187666,7.889,0,7.889,-1.23,0.45,1.309732797
17/04/2020 16:00,7.086,-0.51,7.104329384,10.326,0,10.326,-3.24,-0.51,3.279893291,6.976,-0.5,6.993895624,10.326,0,10.326,-3.35,-0.5,3.387107911
17/04/2020 16:30,7.3965,-0.62,7.422439777,10.5165,0,10.5165,-3.12,-0.62,3.18100613,7.3065,-0.64,7.334476276,10.5165,0,10.5165,-3.21,-0.64,3.273178883
17/04/2020 17:00,7.7135,-0.48,7.728420424,9.2635,0,9.2635,-1.55,-0.48,1.622621336,7.5635,-0.03,7.563559496,9.2635,0,9.2635,-1.7,-0.03,1.700264685
17/04/2020 17:30,8.392,0.58,8.41201902,6.302,0,6.302,2.09,0.58,2.168985938,8.222,0.5,8.237189084,6.302,0,6.302,1.92,0.5,1.98403629
17/04/2020 18:00,8.9535,-0.47,8.965827472,7.4035,0,7.4035,1.55,-0.47,1.619691329,8.7935,-0.2,8.795774113,7.4035,0,7.4035,1.39,-0.2,1.40431478
17/04/2020 18:30,8.575,-0.67,8.6011351,10.725,0,10.725,-2.15,-0.67,2.251976909,8.325,-0.6,8.346593617,10.725,0,10.725,-2.4,-0.6,2.473863375
17/04/2020 19:00,8.317,-0.67,8.343943252,10.507,0,10.507,-2.19,-0.67,2.290196498,8.067,-0.6,8.089282354,10.507,0,10.507,-2.44,-0.6,2.512687804
17/04/2020 19:30,8.124,-0.73,8.156731944,10.824,0,10.824,-2.7,-0.73,2.796944762,7.904,-0.6,7.926740566,10.824,0,10.824,-2.92,-0.6,2.981006541
17/04/2020 20:00,7.934,-0.57,7.954448818,10.634,0,10.634,-2.7,-0.57,2.759510826,7.714,-0.77,7.752334874,10.634,0,10.634,-2.92,-0.77,3.019817875
17/04/2020 20:30,7.6815,-0.57,7.702619181,10.1115,0,10.1115,-2.43,-0.57,2.49595673,7.4915,-0.52,7.509525434,10.1115,0,10.1115,-2.62,-0.52,2.67110464
17/04/2020 21:00,7.5095,-0.5,7.526127175,9.0995,0,9.0995,-1.59,-0.5,1.666763331,7.3295,0.51,7.347221941,9.0995,0,9.0995,-1.77,0.51,1.842009772
17/04/2020 21:30,7.1165,0.53,7.136208535,8.0265,0,8.0265,-0.91,0.53,1.053090689,6.9965,0.6,7.022180021,8.0265,0,8.0265,-1.03,0.6,1.192015101
17/04/2020 22:00,6.5325,-0.49,6.550851567,8.8825,0,8.8825,-2.35,-0.49,2.400541606,6.4525,-0.32,6.460430036,8.8825,0,8.8825,-2.43,-0.32,2.450979396
17/04/2020 22:30,6.576,-0.49,6.594230509,9.526,0,9.526,-2.95,-0.49,2.990418031,6.426,-0.5,6.445422872,9.526,0,9.526,-3.1,-0.5,3.140063694
17/04/2020 23:00,6.324,-0.6,6.352399232,8.864,0,8.864,-2.54,-0.6,2.609904213,6.194,-0.57,6.220171702,8.864,0,8.864,-2.67,-0.57,2.73016483
17/04/2020 23:30,5.7645,0.5,5.786143815,6.9845,0,6.9845,-1.22,0.5,1.318483978,5.6845,0.52,5.708234425,6.9845,0,6.9845,-1.3,0.52,1.40014285
18/04/2020 00:00,5.726,0.5,5.747788792,7.026,0,7.026,-1.3,0.5,1.392838828,5.646,0.52,5.66989559,7.026,0,7.026,-1.38,0.52,1.474720312
18/04/2020 00:30,5.62,0.5,5.642198153,5.92,0,5.92,-0.3,0.5,0.583095189,5.42,0.56,5.44885309,5.92,0,5.92,-0.5,0.56,0.750732975
18/04/2020 01:00,5.975,0.63,6.008121587,5.395,0,5.395,0.58,0.63,0.856329376,5.925,0.7,5.966206919,5.395,0,5.395,0.53,0.7,0.878009112
18/04/2020 01:30,6.486,0.63,6.516524841,5.136,0,5.136,1.35,0.63,1.489765082,6.396,0.7,6.434191169,5.136,0,5.136,1.26,0.7,1.44138822
18/04/2020 02:00,6.94,0.51,6.958713962,6.5,0,6.5,0.44,0.51,0.673572565,6.38,0.53,6.401976257,6.5,0,6.5,-0.12,0.53,0.543415127
18/04/2020 02:30,6.4815,0.51,6.501533838,7.3115,0,7.3115,-0.83,0.51,0.97416631,6.3815,0.53,6.403471109,7.3115,0,7.3115,-0.93,0.53,1.070420478
18/04/2020 03:00,6.155,0.51,6.176093021,7.415,0,7.415,-1.26,0.51,1.359301291,6.065,0.53,6.088113419,7.415,0,7.415,-1.35,0.53,1.450310312
18/04/2020 03:30,6.009,0.51,6.030603701,7.119,0,7.119,-1.11,0.51,1.221556384,5.919,0.53,5.942681297,7.119,0,7.119,-1.2,0.53,1.311830782
18/04/2020 04:00,5.601,0.57,5.62992904,6.351,0,6.351,-0.75,0.57,0.942019108,5.401,0.6,5.434224968,6.351,0,6.351,-0.95,0.6,1.123610253
18/04/2020 04:30,6.1195,0.57,6.145988956,5.4995,0,5.4995,0.62,0.57,0.842199501,5.9795,0.6,6.009527456,5.4995,0,5.4995,0.48,0.6,0.768374908
18/04/2020 05:00,5.5985,0.51,5.621681443,6.3985,0,6.3985,-0.8,0.51,0.948736001,5.5585,0.52,5.582770123,6.3985,0,6.3985,-0.84,0.52,0.987927123
18/04/2020 05:30,5.694,0.51,5.716794207,6.924,0,6.924,-1.23,0.51,1.331540461,5.594,0.52,5.618116766,6.924,0,6.924,-1.33,0.52,1.428040616
18/04/2020 06:00,5.524,0.51,5.547492767,6.184,0,6.184,-0.66,0.51,0.834086326,5.434,0.52,5.458823683,6.184,0,6.184,-0.75,0.52,0.912633552
18/04/2020 06:30,6.0175,0.51,6.039073294,5.1175,0,5.1175,0.9,0.51,1.034456379,5.9775,0.62,6.009567892,5.1175,0,5.1175,0.86,0.62,1.060188662
18/04/2020 07:00,6.1135,0.57,6.140014841,4.8735,0,4.8735,1.24,0.57,1.364734406,6.0235,0.62,6.055324289,4.8735,0,4.8735,1.15,0.62,1.306483831
18/04/2020 07:30,6.2985,0.51,6.31911404,6.0085,0,6.0085,0.29,0.51,0.586685606,6.0085,0.55,6.033620161,6.0085,0,6.0085,0,0.55,0.55
18/04/2020 08:00,6.5145,0.56,6.538525082,4.9345,0,4.9345,1.58,0.56,1.676305461,6.4345,0.64,6.466250092,4.9345,0,4.9345,1.5,0.64,1.630828011
18/04/2020 08:30,6.4685,0.56,6.492695299,3.9185,0,3.9185,2.55,0.56,2.610766171,6.3485,0.86,6.406485171,3.9185,0,3.9185,2.43,0.86,2.577692767
18/04/2020 09:00,6.438,0.71,6.477032036,3.718,0,3.718,2.72,0.71,2.811138559,6.338,0.77,6.384602102,3.718,0,3.718,2.62,0.77,2.730805742
18/04/2020 09:30,6.459,0.63,6.48965184,4.339,0,4.339,2.12,0.63,2.211628359,6.339,0.72,6.379758694,4.339,0,4.339,2,0.72,2.125652841
18/04/2020 10:00,6.473,0.73,6.514033236,4.063,0,4.063,2.41,0.73,2.51813423,6.363,0.82,6.415619144,4.063,0,4.063,2.3,0.82,2.441802613
18/04/2020 10:30,6.431,0.64,6.462767287,5.661,0,5.661,0.77,0.64,1.00124922,6.341,0.71,6.38062544,5.661,0,5.661,0.68,0.71,0.983107319
18/04/2020 11:00,6.0765,0.49,6.096224426,8.8865,0,8.8865,-2.81,0.49,2.852402496,6.0565,0.51,6.077934867,8.8865,0,8.8865,-2.83,0.51,2.875586897
18/04/2020 11:30,5.9605,0.59,5.989629392,9.8105,0,9.8105,-3.85,0.59,3.894945442,5.9205,0.55,5.945991948,9.8105,0,9.8105,-3.89,0.55,3.928689349
18/04/2020 12:00,5.8125,0.51,5.834831296,9.3925,0,9.3925,-3.58,0.51,3.616144356,5.8025,0.61,5.834475662,9.3925,0,9.3925,-3.59,0.61,3.641455753
18/04/2020 12:30,5.9265,0.64,5.960956488,9.2665,0,9.2665,-3.34,0.64,3.40076462,5.8165,0.61,5.848399119,9.2665,0,9.2665,-3.45,0.61,3.503512523
18/04/2020 13:00,6.0815,0.51,6.102847061,7.7015,0,7.7015,-1.62,0.51,1.698381583,5.9715,0.52,5.994098118,7.7015,0,7.7015,-1.73,0.52,1.806460628
18/04/2020 13:30,5.6885,0.51,5.711316157,6.3285,0,6.3285,-0.64,0.51,0.818352003,5.6685,0.63,5.703401814,6.3285,0,6.3285,-0.66,0.63,0.91241438
18/04/2020 14:00,5.556,0.68,5.597457994,6.086,0,6.086,-0.53,0.68,0.862148479,5.496,0.75,5.546937533,6.086,0,6.086,-0.59,0.75,0.954253635
18/04/2020 14:30,5.6265,0.61,5.659470139,6.4565,0,6.4565,-0.83,0.61,1.030048543,5.6065,0.7,5.650030288,6.4565,0,6.4565,-0.85,0.7,1.101135777
18/04/2020 15:00,5.642,0.55,5.668744482,6.322,0,6.322,-0.68,0.55,0.874585616,5.612,0.6,5.643982991,6.322,0,6.322,-0.71,0.6,0.929569793
18/04/2020 15:30,6.549,0.55,6.572054549,5.969,0,5.969,0.58,0.55,0.799312204,6.479,0.6,6.506722754,5.969,0,5.969,0.51,0.6,0.787464285
18/04/2020 16:00,6.636,0.6,6.663069563,5.916,0,5.916,0.72,0.6,0.937229961,6.536,0.67,6.570250832,5.916,0,5.916,0.62,0.67,0.912852672
18/04/2020 16:30,6.18,0.51,6.201007983,7.15,0,7.15,-0.97,0.51,1.095901455,6,0.56,6.026076667,7.15,0,7.15,-1.15,0.56,1.279101247
18/04/2020 17:00,6.8545,0.58,6.878994858,5.9945,0,5.9945,0.86,0.58,1.037304198,6.7145,0.68,6.748845105,5.9945,0,5.9945,0.72,0.68,0.990353472
18/04/2020 17:30,7.292,0.58,7.315030007,5.292,0,5.292,2,0.58,2.082402459,7.122,0.72,7.158301754,5.292,0,5.292,1.83,0.72,1.966545194
18/04/2020 18:00,7.476,0.58,7.49846491,5.236,0,5.236,2.24,0.58,2.313871215,7.296,0.72,7.33144024,5.236,0,5.236,2.06,0.72,2.182200724
18/04/2020 18:30,7.582,0.58,7.604151761,4.422,0,4.422,3.16,0.58,3.212786952,7.392,0.72,7.42698216,4.422,0,4.422,2.97,0.72,3.056026832
18/04/2020 19:00,7.584,0.58,7.606145936,3.784,0,3.784,3.8,0.58,3.844008325,7.394,0.72,7.428972742,3.784,0,3.784,3.61,0.72,3.681100379
18/04/2020 19:30,7.5175,0.76,7.555819363,3.0075,0,3.0075,4.51,0.76,4.573587214,7.3075,0.86,7.35793152,3.0075,0,3.0075,4.3,0.86,4.385156782
18/04/2020 20:00,7.5235,0.81,7.566977749,2.4635,0,2.4635,5.06,0.81,5.124421919,7.3235,0.86,7.373822092,2.4635,0,2.4635,4.86,0.86,4.935504027
18/04/2020 20:30,7.3105,0.81,7.355236927,2.3005,0,2.3005,5.01,0.81,5.07505665,7.1605,0.86,7.211959529,2.3005,0,2.3005,4.86,0.86,4.935504027
18/04/2020 21:00,7.1285,0.81,7.174371906,2.3685,0,2.3685,4.76,0.81,4.828426245,6.9485,0.92,7.009140621,2.3685,0,2.3685,4.58,0.92,4.671487986
18/04/2020 21:30,6.9105,0.93,6.972797878,2.1505,0,2.1505,4.76,0.93,4.85,6.7305,1.01,6.805859993,2.1505,0,2.1505,4.58,1.01,4.690042644
18/04/2020 22:00,6.651,0.93,6.715705547,1.631,0,1.631,5.02,0.93,5.10541869,6.501,1.01,6.57898936,1.631,0,1.631,4.87,1.01,4.973630465
18/04/2020 22:30,6.3195,0.93,6.387564501,1.7895,0,1.7895,4.53,0.93,4.624478349,6.1895,1.01,6.271364305,1.7895,0,1.7895,4.4,1.01,4.514432412
18/04/2020 23:00,6.034,0.93,6.105248234,1.884,0,1.884,4.15,0.93,4.252928403,5.904,1.01,5.989767608,1.884,0,1.884,4.02,1.01,4.14493667
18/04/2020 23:30,5.9155,1,5.999428327,1.0455,0,1.0455,4.87,1,4.971609397,5.7955,1.09,5.897111178,1.0455,0,1.0455,4.75,1.09,4.873458731
19/04/2020 00:00,5.594,0.95,5.674093408,1.334,0,1.334,4.26,0.95,4.364642024,5.494,1.09,5.601083467,1.334,0,1.334,4.16,1.09,4.300430211
19/04/2020 00:30,5.5605,1.02,5.653278717,2.2905,0,2.2905,3.27,1.02,3.425390489,5.4605,1.09,5.568227748,2.2905,0,2.2905,3.17,1.09,3.352163481
19/04/2020 01:00,5.445,0.95,5.527252934,2.085,0,2.085,3.36,0.95,3.491718774,5.365,0.99,5.455577421,2.085,0,2.085,3.28,0.99,3.426149442
19/04/2020 01:30,6.1565,1.01,6.23879734,1.2865,0,1.2865,4.87,1.01,4.973630465,6.0265,1.1,6.126067438,1.2865,0,1.2865,4.74,1.1,4.86596342
19/04/2020 02:00,6.291,1.01,6.371560327,2.001,0,2.001,4.29,1.01,4.407289416,6.151,1.04,6.238301131,2.001,0,2.001,4.15,1.04,4.278329113
19/04/2020 02:30,6.364,0.93,6.431593582,2.864,0,2.864,3.5,0.93,3.621449986,6.214,1.04,6.300428239,2.864,0,2.864,3.35,1.04,3.507720057
19/04/2020 03:00,6.049,0.93,6.120073611,3.109,0,3.109,2.94,0.93,3.083585575,5.919,1.04,6.009672287,3.109,0,3.109,2.81,1.04,2.996281028
19/04/2020 03:30,5.8665,1.01,5.95280793,3.0365,0,3.0365,2.83,1.01,3.004829446,5.7365,1.04,5.830011342,3.0365,0,3.0365,2.7,1.04,2.893371736
19/04/2020 04:00,5.7295,0.91,5.801316252,3.8195,0,3.8195,1.91,0.91,2.115703193,5.6095,1.04,5.70509336,3.8195,0,3.8195,1.79,1.04,2.070193228
19/04/2020 04:30,5.5325,0.75,5.583104535,4.4425,0,4.4425,1.09,0.75,1.323102415,5.4225,0.83,5.485654587,4.4425,0,4.4425,0.98,0.83,1.284250754
19/04/2020 05:00,5.4685,0.75,5.519691318,4.4985,0,4.4985,0.97,0.75,1.22613213,5.3885,0.76,5.4418317,4.4985,0,4.4985,0.89,0.76,1.17034183
19/04/2020 05:30,5.686,0.71,5.730156717,4.776,0,4.776,0.91,0.71,1.154209686,5.556,0.76,5.607738938,4.776,0,4.776,0.78,0.76,1.089036271
19/04/2020 06:00,5.442,0.71,5.488120261,4.582,0,4.582,0.86,0.71,1.115212984,5.362,0.76,5.415592673,4.582,0,4.582,0.78,0.76,1.089036271
19/04/2020 06:30,5.76,0.64,5.795446488,5.01,0,5.01,0.75,0.64,0.985951317,5.63,0.68,5.670917033,5.01,0,5.01,0.62,0.68,0.920217366
19/04/2020 07:00,5.5305,0.51,5.553965273,6.5205,0,6.5205,-0.99,0.51,1.113642672,5.4605,0.58,5.491216646,6.5205,0,6.5205,-1.06,0.58,1.208304597
19/04/2020 07:30,5.621,0.51,5.644089032,6.611,0,6.611,-0.99,0.51,1.113642672,5.551,0.58,5.581218595,6.611,0,6.611,-1.06,0.58,1.208304597
19/04/2020 08:00,5.632,0.51,5.65504412,6.582,0,6.582,-0.95,0.51,1.078239306,5.522,0.58,5.552376428,6.582,0,6.582,-1.06,0.58,1.208304597
19/04/2020 08:30,5.4485,0.58,5.479283918,6.1785,0,6.1785,-0.73,0.58,0.93236259,5.3985,0.66,5.438694903,6.1785,0,6.1785,-0.78,0.66,1.021763182
19/04/2020 09:00,5.6225,0.58,5.652336353,6.2825,0,6.2825,-0.66,0.58,0.878635305,5.6125,0.66,5.651172998,6.2825,0,6.2825,-0.67,0.66,0.940478602
19/04/2020 09:30,5.478,0.58,5.508619065,6.718,0,6.718,-1.24,0.58,1.368941197,5.488,0.66,5.52754412,6.718,0,6.718,-1.23,0.66,1.395886815
19/04/2020 10:00,6.0455,-1.43,6.212324062,8.2755,0,8.2755,-2.23,-1.43,2.649113059,6.2055,2.12,6.557639076,8.2755,0,8.2755,-2.07,2.12,2.962988356
19/04/2020 10:30,5.864,0.6,5.894615848,6.854,0,6.854,-0.99,0.6,1.157626883,5.904,0.66,5.940775707,6.854,0,6.854,-0.95,0.66,1.156762724
19/04/2020 11:00,6.2495,0.51,6.270275134,8.1695,0,8.1695,-1.92,0.51,1.986579976,6.3795,0.53,6.401477974,8.1695,0,8.1695,-1.79,0.53,1.86681547
19/04/2020 11:30,6.1075,0.51,6.128756501,9.2275,0,9.2275,-3.12,0.51,3.161407914,6.2975,0.53,6.319763148,9.2275,0,9.2275,-2.93,0.53,2.977549328
19/04/2020 12:00,5.871,0.51,5.893109621,9.451,0,9.451,-3.58,0.51,3.616144356,6.181,0.53,6.203681246,9.451,0,9.451,-3.27,0.53,3.312672637
19/04/2020 12:30,5.837,0.51,5.85923792,9.877,0,9.877,-4.04,0.51,4.072063359,6.147,0.53,6.169806237,9.877,0,9.877,-3.73,0.53,3.767465992
19/04/2020 13:00,5.6205,0.51,5.643591077,9.6605,0,9.6605,-4.04,0.51,4.072063359,5.9905,0.53,6.013899754,9.6605,0,9.6605,-3.67,0.53,3.708072275
19/04/2020 13:30,5.2295,0.51,5.254309683,8.8595,0,8.8595,-3.63,0.51,3.665651375,5.6895,0.53,5.714132502,8.8595,0,8.8595,-3.17,0.53,3.214000622
19/04/2020 14:00,5.1875,0.62,5.224419226,7.3975,0,7.3975,-2.21,0.62,2.295321328,5.4575,0.65,5.496071893,7.3975,0,7.3975,-1.94,0.65,2.04599609
19/04/2020 14:30,5.2105,0.69,5.255988037,7.3005,0,7.3005,-2.09,0.69,2.200954338,5.6505,0.74,5.698749885,7.3005,0,7.3005,-1.65,0.74,1.808341782
19/04/2020 15:00,5.276,0.69,5.320928115,5.266,0,5.266,0.01,0.69,0.69007246,5.816,0.74,5.862888026,5.266,0,5.266,0.55,0.74,0.922008677
19/04/2020 15:30,5.7655,0.77,5.816690661,4.8555,0,4.8555,0.91,0.77,1.192057046,6.0755,0.8,6.127944211,4.8555,0,4.8555,1.22,0.8,1.458903698
19/04/2020 16:00,5.8315,0.87,5.896040387,3.9415,0,3.9415,1.89,0.87,2.080624906,6.2615,0.93,6.330188169,3.9415,0,3.9415,2.32,0.93,2.499459942
19/04/2020 16:30,6.6345,0.87,6.691299594,2.4745,0,2.4745,4.16,0.87,4.25,6.9445,0.93,7.006495576,2.4745,0,2.4745,4.47,0.93,4.565720097
19/04/2020 17:00,7.3175,0.92,7.375107203,2.1475,0,2.1475,5.17,0.92,5.251218906,7.4375,0.93,7.495419018,2.1475,0,2.1475,5.29,0.93,5.371126511
19/04/2020 17:30,7.5005,0.92,7.556712265,2.1705,0,2.1705,5.33,0.92,5.408816876,7.5505,1.02,7.619084607,2.1705,0,2.1705,5.38,1.02,5.475837835
19/04/2020 18:00,7.655,0.88,7.705415304,1.805,0,1.805,5.85,0.88,5.915817779,7.675,0.95,7.733571297,1.805,0,1.805,5.87,0.95,5.946377048
19/04/2020 18:30,7.604,2.57,8.02656315,1.364,0,1.364,6.24,2.57,6.748518356,7.684,-0.68,7.714029816,1.364,0,1.364,6.32,-0.68,6.356477012
19/04/2020 19:00,7.388,4.28,8.538204964,0.738,0,0.738,6.65,4.28,7.90828047,7.558,-2.21,7.874481824,0.738,0,0.738,6.82,-2.21,7.169135234
19/04/2020 19:30,7.2215,4.23,8.369167357,0.4315,0,0.4315,6.79,4.23,7.999812498,7.3815,-2.26,7.719724234,0.4315,0,0.4315,6.95,-2.26,7.308221398
19/04/2020 20:00,7.0015,4.3,8.216507911,0.1615,0,0.1615,6.84,4.3,8.079331656,7.1715,-2.26,7.519176301,0.1615,0,0.1615,7.01,-2.26,7.365303795
19/04/2020 20:30,6.893,4.35,8.15082505,0.053,0,0.053,6.84,4.35,8.106053294,7.063,-2.15,7.382985101,0.053,0,0.053,7.01,-2.15,7.332298412
19/04/2020 21:00,6.8805,4.35,8.140256768,0.0405,0,0.0405,6.84,4.35,8.106053294,7.0505,-2.15,7.371027761,0.0405,0,0.0405,7.01,-2.15,7.332298412
19/04/2020 21:30,6.6185,3.6,7.534224728,0.3985,0,0.3985,6.22,3.6,7.186682127,6.7085,-1.44,6.861309806,0.3985,0,0.3985,6.31,-1.44,6.472225274
19/04/2020 22:00,6.4325,1.09,6.524197748,0.3925,0,0.3925,6.04,1.09,6.137564664,6.2825,1.15,6.386885489,0.3925,0,0.3925,5.89,1.15,6.001216543
19/04/2020 22:30,6.225,1.02,6.308012762,0.355,0,0.355,5.87,1.02,5.957961061,6.095,1.08,6.189945476,0.355,0,0.355,5.74,1.08,5.840719134
19/04/2020 23:00,5.9775,1.02,6.0639019,0.8275,0,0.8275,5.15,1.02,5.250038095,5.8575,1.08,5.956232555,0.8275,0,0.8275,5.03,1.08,5.144637985
19/04/2020 23:30,5.791,1.09,5.892688775,0.991,0,0.991,4.8,1.09,4.922204791,5.691,1.14,5.804057288,0.991,0,0.991,4.7,1.14,4.836279562
20/04/2020 00:00,5.51,1.04,5.607289898,1.42,0,1.42,4.09,1.04,4.220154026,5.43,1.14,5.548378141,1.42,0,1.42,4.01,1.14,4.168896737
20/04/2020 00:30,5.477,1.04,5.574865828,1.627,0,1.627,3.85,1.04,3.987994483,5.387,1.14,5.506302661,1.627,0,1.627,3.76,1.14,3.929020234
20/04/2020 01:00,5.4435,1,5.534590522,1.8735,0,1.8735,3.57,1,3.707411496,5.3535,1.06,5.457431836,1.8735,0,1.8735,3.48,1.06,3.637856512
20/04/2020 01:30,6.1055,1,6.1868514,2.0255,0,2.0255,4.08,1,4.200761836,5.9855,1.06,6.078635558,2.0255,0,2.0255,3.96,1.06,4.099414592
20/04/2020 02:00,6.258,0.94,6.328203853,2.888,0,2.888,3.37,0.94,3.498642594,6.118,0.99,6.197582109,2.888,0,2.888,3.23,0.99,3.378313189
20/04/2020 02:30,6.2505,0.94,6.320787154,3.3005,0,3.3005,2.95,0.94,3.096142762,6.1105,0.99,6.190178531,3.3005,0,3.3005,2.81,0.99,2.979295219
20/04/2020 03:00,6,0.99,6.08112654,2.66,0,2.66,3.34,0.99,3.483633161,5.88,1.06,5.974780331,2.66,0,2.66,3.22,1.06,3.389985251
20/04/2020 03:30,5.714,0.99,5.7991289,2.714,0,2.714,3,0.99,3.159129627,5.604,1.06,5.703368829,2.714,0,2.714,2.89,1.06,3.078262497
20/04/2020 04:00,5.6565,0.87,5.723014263,3.2465,0,3.2465,2.41,0.87,2.562225595,5.5465,0.94,5.625589947,3.2465,0,3.2465,2.3,0.94,2.484673017
20/04/2020 04:30,5.5405,0.92,5.616363614,2.9805,0,2.9805,2.56,0.92,2.720294102,5.4305,0.94,5.511254871,2.9805,0,2.9805,2.45,0.94,2.624137954
20/04/2020 05:00,5.4845,1,5.57492065,1.7345,0,1.7345,3.75,1,3.881043674,5.3845,1.07,5.489785082,1.7345,0,1.7345,3.65,1.07,3.803603555
20/04/2020 05:30,5.45,1,5.540983667,1.7,0,1.7,3.75,1,3.881043674,5.35,1.11,5.46393631,1.7,0,1.7,3.65,1.11,3.815049148
20/04/2020 06:00,5.646,1,5.733874432,1.746,0,1.746,3.9,1,4.026164428,5.546,1.11,5.655989392,1.746,0,1.746,3.8,1.11,3.958800323
20/04/2020 06:30,5.854,0.95,5.930583108,1.654,0,1.654,4.2,0.95,4.306100324,5.734,1.03,5.825775142,1.654,0,1.654,4.08,1.03,4.208004278
20/04/2020 07:00,6.0855,0.95,6.159205326,1.5755,0,1.5755,4.51,0.95,4.608969516,5.9655,1.03,6.053766617,1.5755,0,1.5755,4.39,1.03,4.509212792
20/04/2020 07:30,6.2505,0.9,6.314962411,2.7005,0,2.7005,3.55,0.9,3.662308015,6.1605,0.99,6.239540067,2.7005,0,2.7005,3.46,0.99,3.598847038
20/04/2020 08:00,6.3145,0.85,6.371452758,3.0945,0,3.0945,3.22,0.85,3.330300287,6.2145,0.92,6.28222972,3.0945,0,3.0945,3.12,0.92,3.252814166
20/04/2020 08:30,6.1585,0.85,6.216882036,3.7085,0,3.7085,2.45,0.85,2.593260496,6.1585,0.92,6.226838865,3.7085,0,3.7085,2.45,0.92,2.617040313
20/04/2020 09:00,6.515,0.69,6.551436865,5.245,0,5.245,1.27,0.69,1.445337331,6.545,0.79,6.592505214,5.245,0,5.245,1.3,0.79,1.521216618
20/04/2020 09:30,5.9555,0.63,5.988729435,7.1055,0,7.1055,-1.15,0.63,1.311258937,5.9855,0.71,6.027463003,7.1055,0,7.1055,-1.12,0.71,1.326084462
20/04/2020 10:00,5.939,0.53,5.962601865,7.719,0,7.719,-1.78,0.53,1.857229119,6.029,0.59,6.057800013,7.719,0,7.719,-1.69,0.59,1.790027933
20/04/2020 10:30,5.807,0.4,5.820760174,8.857,0,8.857,-3.05,0.4,3.076117683,6.067,0.51,6.088397901,8.857,0,8.857,-2.79,0.51,2.836229892
20/04/2020 11:00,5.6325,0.5,5.654649083,8.9025,0,8.9025,-3.27,0.5,3.308005441,5.7625,0.51,5.785024309,8.9025,0,8.9025,-3.14,0.51,3.181147592
20/04/2020 11:30,5.5205,0.5,5.54309663,8.7905,0,8.7905,-3.27,0.5,3.308005441,5.6905,0.51,5.71330817,8.7905,0,8.7905,-3.1,0.51,3.14167153
20/04/2020 12:00,5.5495,-0.4,5.563897038,10.6095,0,10.6095,-5.06,-0.4,5.075785653,5.5595,0.66,5.598539117,10.6095,0,10.6095,-5.05,0.66,5.092946102
20/04/2020 12:30,5.6345,-0.15,5.636496274,10.2845,0,10.2845,-4.65,-0.15,4.652418726,5.6645,0.45,5.682346368,10.2845,0,10.2845,-4.62,0.45,4.64186385
20/04/2020 13:00,5.2905,-0.51,5.315024953,11.7705,0,11.7705,-6.48,-0.51,6.500038461,5.6805,-0.49,5.701594536,11.7705,0,11.7705,-6.09,-0.49,6.109680843
20/04/2020 13:30,5.12,-0.57,5.15163081,12.55,0,12.55,-7.43,-0.57,7.45183199,5.44,-0.54,5.466735772,12.55,0,12.55,-7.11,-0.54,7.130476842
20/04/2020 14:00,5.1595,-0.48,5.181779641,9.8895,0,9.8895,-4.73,-0.48,4.754292797,5.3895,-0.33,5.399593526,9.8895,0,9.8895,-4.5,-0.33,4.512083776
20/04/2020 14:30,5.1775,-0.42,5.194507315,10.6475,0,10.6475,-5.47,-0.42,5.486100619,5.3575,0.02,5.357537331,10.6475,0,10.6475,-5.29,0.02,5.290037807
20/04/2020 15:00,5.115,-0.25,5.121105838,9.915,0,9.915,-4.8,-0.25,4.806506007,5.395,0.25,5.400789294,9.915,0,9.915,-4.52,0.25,4.526908437
20/04/2020 15:30,5.2855,-0.43,5.302962403,9.7455,0,9.7455,-4.46,-0.43,4.480680752,5.5755,0.42,5.591296831,9.7455,0,9.7455,-4.17,0.42,4.191097708
20/04/2020 16:00,5.6415,0.5,5.663613886,7.4115,0,7.4115,-1.77,0.5,1.839266158,5.7515,0.66,5.789244532,7.4115,0,7.4115,-1.66,0.66,1.786393014
20/04/2020 16:30,5.5455,0.5,5.567995173,6.3455,0,6.3455,-0.8,0.5,0.943398113,5.6655,0.56,5.693109014,6.3455,0,6.3455,-0.68,0.56,0.880908622
20/04/2020 17:00,6.2725,0.5,6.292396702,7.2625,0,7.2625,-0.99,0.5,1.109098733,6.3225,0.51,6.343036044,7.2625,0,7.2625,-0.94,0.51,1.069439105
20/04/2020 17:30,6.6255,0.5,6.644339715,7.7655,0,7.7655,-1.14,0.5,1.244829306,6.6755,0.51,6.694953342,7.7655,0,7.7655,-1.09,0.51,1.203411816
20/04/2020 18:00,7.2155,-0.64,7.243827735,6.8455,0,6.8455,0.37,-0.64,0.739256383,7.1855,1.62,7.365854346,6.8455,0,6.8455,0.34,1.62,1.655294536
20/04/2020 18:30,7.438,-0.2,7.440688409,6.558,0,6.558,0.88,-0.2,0.902441134,7.358,1.04,7.431134772,6.558,0,6.558,0.8,1.04,1.312097557
20/04/2020 19:00,7.32,0.51,7.337744885,6,0,6,1.32,0.51,1.41509717,7.29,0.52,7.308522422,6,0,6,1.29,0.52,1.390863041
20/04/2020 19:30,6.999,0.55,7.020576971,4.669,0,4.669,2.33,0.55,2.394034252,6.889,0.59,6.914218756,4.669,0,4.669,2.22,0.59,2.297063343
20/04/2020 20:00,6.96,0.64,6.989363347,3,0,3,3.96,0.64,4.011383801,6.81,0.71,6.846911713,3,0,3,3.81,0.71,3.875590278
20/04/2020 20:30,7.0255,0.78,7.068666794,2.0755,0,2.0755,4.95,0.78,5.011077728,6.8355,0.87,6.890642949,2.0755,0,2.0755,4.76,0.87,4.83885317
20/04/2020 21:00,7.1265,0.7,7.160796202,2.6465,0,2.6465,4.48,0.7,4.534357727,6.9365,0.78,6.980217207,2.6465,0,2.6465,4.29,0.78,4.360332556
20/04/2020 21:30,6.9095,0.77,6.952272308,3.0195,0,3.0195,3.89,0.77,3.965476012,6.7195,0.84,6.77180037,3.0195,0,3.0195,3.7,0.84,3.794153397
20/04/2020 22:00,6.4655,2.77,7.0338887,2.7955,0,2.7955,3.67,2.77,4.598021314,6.4355,-0.95,6.505240983,2.7955,0,2.7955,3.64,-0.95,3.761927697
20/04/2020 22:30,6.379,0.88,6.439413094,2.459,0,2.459,3.92,0.88,4.017561449,6.239,0.94,6.309415266,2.459,0,2.459,3.78,0.94,3.895125158
20/04/2020 23:00,6.0785,0.92,6.147728219,2.6585,0,2.6585,3.42,0.92,3.541581568,5.9585,0.94,6.032190502,2.6585,0,2.6585,3.3,0.94,3.431267987
20/04/2020 23:30,5.9405,0.85,6.00100327,3.2205,0,3.2205,2.72,0.85,2.849719284,5.8405,0.94,5.915660593,3.2205,0,3.2205,2.62,0.94,2.783522948
21/04/2020 00:00,5.507,0.89,5.578453997,3.427,0,3.427,2.08,0.89,2.262410219,5.417,0.94,5.497953165,3.427,0,3.427,1.99,0.94,2.200840748
21/04/2020 00:30,5.6725,0.68,5.713112659,4.9625,0,4.9625,0.71,0.68,0.983107319,5.5425,0.72,5.589070249,4.9625,0,4.9625,0.58,0.72,0.924553947
21/04/2020 01:00,5.25,0.54,5.277698362,5.64,0,5.64,-0.39,0.54,0.666108099,5.08,0.59,5.114147045,5.64,0,5.64,-0.56,0.59,0.813449445
21/04/2020 01:30,5.9125,0.75,5.959878879,3.5825,0,3.5825,2.33,0.75,2.447733646,5.7625,0.82,5.820550339,3.5825,0,3.5825,2.18,0.82,2.329120005
21/04/2020 02:00,6.0245,0.93,6.095859271,2.7845,0,2.7845,3.24,0.93,3.370830758,5.8845,0.98,5.965546098,2.7845,0,2.7845,3.1,0.98,3.251215157
21/04/2020 02:30,6.1075,0.93,6.177900635,2.9675,0,2.9675,3.14,0.93,3.27482824,5.9675,0.98,6.047433857,2.9675,0,2.9675,3,0.98,3.156010139
21/04/2020 03:00,5.9135,1.01,5.999131791,1.7835,0,1.7835,4.13,1.01,4.25170554,5.7835,1.06,5.879836073,1.7835,0,1.7835,4,1.06,4.138067182
21/04/2020 03:30,5.742,1.15,5.856028005,0.722,0,0.722,5.02,1.15,5.150038835,5.622,1.22,5.752850076,0.722,0,0.722,4.9,1.22,5.049594043
21/04/2020 04:00,5.56,1.03,5.654599897,1.61,0,1.61,3.95,1.03,4.082082802,5.44,1.12,5.554097586,1.61,0,1.61,3.83,1.12,3.990400982
21/04/2020 04:30,5.521,1.11,5.631477692,1.051,0,1.051,4.47,1.11,4.605757267,5.421,1.17,5.545821941,1.051,0,1.051,4.37,1.17,4.523914234
21/04/2020 05:00,5.4875,1.11,5.598638785,1.2775,0,1.2775,4.21,1.11,4.35387184,5.3875,1.12,5.502686276,1.2775,0,1.2775,4.11,1.12,4.25987089
21/04/2020 05:30,5.473,1.04,5.570936097,1.553,0,1.553,3.92,1.04,4.055613394,5.363,1.12,5.478701397,1.553,0,1.553,3.81,1.12,3.971208884
21/04/2020 06:00,5.618,1,5.706305635,1.548,0,1.548,4.07,1,4.191049988,5.508,1.07,5.610968187,1.548,0,1.548,3.96,1.07,4.102011702
21/04/2020 06:30,6.065,0.81,6.118849974,1.915,0,1.915,4.15,0.81,4.228309355,5.935,0.86,5.996984659,1.915,0,1.915,4.02,0.86,4.110960958
21/04/2020 07:00,6.35,0.69,6.387378179,1.74,0,1.74,4.61,0.69,4.661351735,6.22,0.76,6.266258852,1.74,0,1.74,4.48,0.76,4.544007042
21/04/2020 07:30,6.531,0.69,6.567348095,1.341,0,1.341,5.19,0.69,5.235666147,6.381,0.76,6.426099984,1.341,0,1.341,5.04,0.76,5.096979498
21/04/2020 08:00,6.7485,0.69,6.783682794,1.5585,0,1.5585,5.19,0.69,5.235666147,6.5985,0.83,6.650496391,1.5585,0,1.5585,5.04,0.83,5.10788606
21/04/2020 08:30,6.943,0.63,6.971524152,2.373,0,2.373,4.57,0.63,4.613220133,6.783,0.72,6.821106142,2.373,0,2.373,4.41,0.72,4.468388971
21/04/2020 09:00,7.068,0.58,7.091757469,1.828,0,1.828,5.24,0.58,5.272001517,6.928,0.67,6.960322119,1.828,0,1.828,5.1,0.67,5.143821537
21/04/2020 09:30,6.4845,0.58,6.510387104,2.2145,0,2.2145,4.27,0.58,4.309211065,6.3745,0.67,6.409613892,2.2145,0,2.2145,4.16,0.67,4.213608904
21/04/2020 10:00,4.8785,0.53,4.907205136,2.0185,0,2.0185,2.86,0.53,2.908693865,4.8785,0.67,4.924293071,2.0185,0,2.0185,2.86,0.67,2.93743085
21/04/2020 10:30,4.8505,0.73,4.905124896,1.3505,0,1.3505,3.5,0.73,3.575318168,4.9005,0.79,4.963768755,1.3505,0,1.3505,3.55,0.79,3.636839287
21/04/2020 11:00,5.0005,0.67,5.045185849,1.2605,0,1.2605,3.74,0.67,3.799539446,5.0005,0.74,5.054957987,1.2605,0,1.2605,3.74,0.74,3.812505738
21/04/2020 11:30,4.8755,0.67,4.921320986,1.6855,0,1.6855,3.19,0.67,3.259601203,4.9755,0.7,5.0245,1.6855,0,1.6855,3.29,0.7,3.363643857
21/04/2020 12:00,4.8275,0.67,4.873772281,2.6375,0,2.6375,2.19,0.67,2.290196498,5.0375,0.7,5.085902698,2.6375,0,2.6375,2.4,0.7,2.5
21/04/2020 12:30,4.8325,0.57,4.866000026,3.3325,0,3.3325,1.5,0.57,1.604649494,4.9825,0.64,5.023435702,3.3325,0,3.3325,1.65,0.64,1.769773997
21/04/2020 13:00,4.9455,0.63,4.985465901,2.2755,0,2.2755,2.67,0.63,2.743319158,5.0455,0.69,5.092462101,2.2755,0,2.2755,2.77,0.69,2.854645337
21/04/2020 13:30,4.607,0.75,4.667649194,2.977,0,2.977,1.63,0.75,1.794268653,4.617,0.85,4.694591463,2.977,0,2.977,1.64,0.85,1.847187051
21/04/2020 14:00,4.492,0.69,4.544685248,3.382,0,3.382,1.11,0.69,1.306981255,4.462,0.77,4.527951413,3.382,0,3.382,1.08,0.77,1.326386067
21/04/2020 14:30,4.5305,0.64,4.575481423,4.0305,0,4.0305,0.5,0.64,0.81215762,4.5505,0.7,4.60402544,4.0305,0,4.0305,0.52,0.7,0.872009174
21/04/2020 15:00,3.439,0.64,3.498045311,4.569,0,4.569,-1.13,0.64,1.298653148,3.549,0.7,3.617374877,4.569,0,4.569,-1.02,0.7,1.237093368
21/04/2020 15:30,4.2415,0.64,4.289513055,3.8815,0,3.8815,0.36,0.64,0.73430239,4.3815,0.7,4.437064598,3.8815,0,3.8815,0.5,0.7,0.860232527
21/04/2020 16:00,3.879,0.64,3.931442611,4.159,0,4.159,-0.28,0.64,0.698569968,4.179,0.7,4.237220905,4.159,0,4.159,0.02,0.7,0.700285656
