Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
21/04/2020 16:30,4.417,0.71,4.473699699,4.057,0,4.057,0.36,0.71,0.796052762,4.777,0.75,4.835517449,4.057,0,4.057,0.72,0.75,1.039663407
21/04/2020 17:00,4.8525,0.78,4.914789543,3.2725,0,3.2725,1.58,0.78,1.762044267,5.0025,0.82,5.069260918,3.2725,0,3.2725,1.73,0.82,1.914497323
21/04/2020 17:30,6.2185,0.88,6.280457169,3.0485,0,3.0485,3.17,0.88,3.289878417,6.3585,0.91,6.423287496,3.0485,0,3.0485,3.31,0.91,3.432812258
21/04/2020 18:00,7.1755,0.88,7.229260007,3.0755,0,3.0755,4.1,0.88,4.193375728,7.2355,0.97,7.30023015,3.0755,0,3.0755,4.16,0.97,4.271592209
21/04/2020 18:30,7.487,0.88,7.538538917,1.617,0,1.617,5.87,0.88,5.935596011,7.447,0.97,7.50990739,1.617,0,1.617,5.83,0.97,5.910143822
21/04/2020 19:00,7.636,0.99,7.699908831,0.866,0,0.866,6.77,0.99,6.842002631,7.506,1.05,7.579085433,0.866,0,0.866,6.64,1.05,6.722506973
21/04/2020 19:30,7.583,0.99,7.647351764,0.503,0,0.503,7.08,0.99,7.148881031,7.403,1.05,7.477092282,0.503,0,0.503,6.9,1.05,6.979434074
21/04/2020 20:00,7.37,0.99,7.436195264,0.18,0,0.18,7.19,0.99,7.257837143,7.18,1.09,7.262265487,0.18,0,0.18,7,1.09,7.084356005
21/04/2020 20:30,7.3095,0.95,7.370976207,0.2995,0,0.2995,7.01,0.95,7.074079445,7.0995,1.02,7.172398501,0.2995,0,0.2995,6.8,1.02,6.876074461
21/04/2020 21:00,7.2315,0.83,7.278976044,0.6415,0,0.6415,6.59,0.83,6.642062933,7.0315,0.89,7.087601304,0.6415,0,0.6415,6.39,0.89,6.451681951
21/04/2020 21:30,7.0265,0.89,7.082640909,1.1565,0,1.1565,5.87,0.89,5.937086828,6.8365,0.95,6.902190395,1.1565,0,1.1565,5.68,0.95,5.758897464
21/04/2020 22:00,6.695,0.89,6.753897023,0.825,0,0.825,5.87,0.89,5.937086828,6.505,1,6.581415121,0.825,0,0.825,5.68,1,5.767356413
21/04/2020 22:30,6.4285,1.01,6.507358316,0.2085,0,0.2085,6.22,1.01,6.301468083,6.2685,1.09,6.362561768,0.2085,0,0.2085,6.06,1.09,6.157247762
21/04/2020 23:00,6.186,1.17,6.2956728,0.036,0,0.036,6.15,1.17,6.260303507,6.036,1.23,6.160048376,0.036,0,0.036,6,1.23,6.124777547
21/04/2020 23:30,5.9615,1.17,6.07522693,0.0215,0,0.0215,5.94,1.17,6.054130821,5.8215,1.23,5.950022038,0.0215,0,0.0215,5.8,1.23,5.928988109
22/04/2020 00:00,5.6585,1.07,5.758777843,0.1585,0,0.1585,5.5,1.07,5.603115205,5.5385,1.13,5.652599601,0.1585,0,0.1585,5.38,1.13,5.49739029
22/04/2020 00:30,5.7705,1.07,5.868864477,0.0805,0,0.0805,5.69,1.07,5.789732291,5.6505,1.13,5.762382342,0.0805,0,0.0805,5.57,1.13,5.683467252
22/04/2020 01:00,5.6245,1.12,5.734928095,0.1945,0,0.1945,5.43,1.12,5.544303383,5.5045,1.13,5.619290013,0.1945,0,0.1945,5.31,1.13,5.428904125
22/04/2020 01:30,6.2355,1.03,6.319996855,0.3255,0,0.3255,5.91,1.03,5.999083263,6.0955,1.13,6.199356438,0.3255,0,0.3255,5.77,1.13,5.879608831
22/04/2020 02:00,6.3285,1.03,6.411771382,0.4185,0,0.4185,5.91,1.03,5.999083263,6.1485,1.13,6.251476006,0.4185,0,0.4185,5.73,1.13,5.840359578
22/04/2020 02:30,6.357,1.03,6.439902872,0.407,0,0.407,5.95,1.03,6.03849319,6.187,1.13,6.289345673,0.407,0,0.407,5.78,1.13,5.889422722
22/04/2020 03:00,6.067,1.03,6.153810933,0.507,0,0.507,5.56,1.03,5.654599897,5.917,1.13,6.023934678,0.507,0,0.507,5.41,1.13,5.526753116
22/04/2020 03:30,5.8375,1.03,5.92767292,1.0175,0,1.0175,4.82,1.03,4.928823389,5.6875,1.13,5.798668489,1.0175,0,1.0175,4.67,1.13,4.804768465
22/04/2020 04:00,5.619,1.03,5.712622953,1.649,0,1.649,3.97,1.03,4.101438772,5.479,1.13,5.594313273,1.649,0,1.649,3.83,1.13,3.993219253
22/04/2020 04:30,5.5765,1.03,5.670824653,1.6065,0,1.6065,3.97,1.03,4.101438772,5.4765,1.13,5.591864828,1.6065,0,1.6065,3.87,1.13,4.031600179
22/04/2020 05:00,5.5795,1.03,5.67377478,1.2695,0,1.2695,4.31,1.03,4.431365478,5.4595,1.13,5.57521661,1.2695,0,1.2695,4.19,1.13,4.33970045
22/04/2020 05:30,5.662,1.2,5.787766754,1.072,0,1.072,4.59,1.2,4.744270228,5.542,0.84,5.605297851,1.072,0,1.072,4.47,0.84,4.548241418
22/04/2020 06:00,5.813,1.01,5.900090593,0.463,0,0.463,5.35,1.01,5.444501814,5.673,1.08,5.774887791,0.463,0,0.463,5.21,1.08,5.320761224
22/04/2020 06:30,6.102,0.95,6.1755084,0.102,0,0.102,6,0.95,6.074742793,5.952,1.03,6.040463889,0.102,0,0.102,5.85,1.03,5.939983165
22/04/2020 07:00,6.393,0.9,6.45603973,0.183,0,0.183,6.21,0.9,6.274878485,6.253,0.97,6.327788634,0.183,0,0.183,6.07,0.97,6.147015536
22/04/2020 07:30,6.583,0.9,6.644237278,0.523,0,0.523,6.06,0.9,6.126467171,6.453,0.97,6.525496839,0.523,0,0.523,5.93,0.97,6.008810198
22/04/2020 08:00,6.6745,0.9,6.734905363,1.0645,0,1.0645,5.61,0.9,5.68173389,6.5845,0.97,6.655564608,1.0645,0,1.0645,5.52,0.97,5.604578485
22/04/2020 08:30,6.65,0.9,6.710625902,1.83,0,1.83,4.82,0.9,4.903305008,6.63,0.97,6.700582064,1.83,0,1.83,4.8,0.97,4.897029712
22/04/2020 09:00,6.503,0.9,6.564983549,2.723,0,2.723,3.78,0.9,3.885665966,6.593,0.93,6.65826922,2.723,0,2.723,3.87,0.93,3.980175876
22/04/2020 09:30,6.3795,0.86,6.437205935,3.3695,0,3.3695,3.01,0.86,3.130447252,6.5695,0.88,6.628176993,3.3695,0,3.3695,3.2,0.88,3.318794962
22/04/2020 10:00,6.2405,0.78,6.289057183,3.8905,0,3.8905,2.35,0.78,2.476065427,6.5105,0.84,6.564465725,3.8905,0,3.8905,2.62,0.84,2.751363298
22/04/2020 10:30,6.049,0.78,6.09908198,4.639,0,4.639,1.41,0.78,1.61136588,6.299,0.84,6.354762073,4.639,0,4.639,1.66,0.84,1.860430058
22/04/2020 11:00,5.3585,0.68,5.401474081,5.9685,0,5.9685,-0.61,0.68,0.913509715,6.0985,0.7,6.138542355,5.9685,0,5.9685,0.13,0.7,0.7119691
22/04/2020 11:30,5.45,0.68,5.492258188,6.47,0,6.47,-1.02,0.68,1.225887434,5.63,0.7,5.67334998,6.47,0,6.47,-0.84,0.7,1.093434955
22/04/2020 12:00,5.3905,0.62,5.426038173,6.7605,0,6.7605,-1.37,0.62,1.503761949,5.6905,0.64,5.726376712,6.7605,0,6.7605,-1.07,0.64,1.246795893
22/04/2020 12:30,5.238,0.53,5.264745388,7.818,0,7.818,-2.58,0.53,2.633875472,5.638,0.56,5.665743023,7.818,0,7.818,-2.18,0.56,2.250777643
22/04/2020 13:00,5.185,0.53,5.212017364,8.365,0,8.365,-3.18,0.53,3.223864141,5.575,0.56,5.60305497,8.365,0,8.365,-2.79,0.56,2.845645797
22/04/2020 13:30,5.2025,0.54,5.230449909,7.5325,0,7.5325,-2.33,0.54,2.391756677,5.4925,0.52,5.517060472,7.5325,0,7.5325,-2.04,0.52,2.105231579
22/04/2020 14:00,5.1075,0.54,5.135966925,6.8075,0,6.8075,-1.7,0.54,1.783704011,5.4975,0.52,5.522038233,6.8075,0,6.8075,-1.31,0.52,1.40943251
22/04/2020 14:30,4.771,0.63,4.812415298,7.781,0,7.781,-3.01,0.63,3.075223569,5.191,0.52,5.216980065,7.781,0,7.781,-2.59,0.52,2.641685068
22/04/2020 15:00,4.8475,0.58,4.882074994,7.1875,0,7.1875,-2.34,0.58,2.410808993,5.2175,0.6,5.251885971,7.1875,0,7.1875,-1.97,0.6,2.059344556
22/04/2020 15:30,4.847,0.58,4.881578536,6.067,0,6.067,-1.22,0.58,1.350851583,5.207,0.65,5.247413553,6.067,0,6.067,-0.86,0.65,1.078007421
22/04/2020 16:00,5.184,0.71,5.232394863,6.264,0,6.264,-1.08,0.71,1.29247824,5.444,0.74,5.494063705,6.264,0,6.264,-0.82,0.74,1.104536102
22/04/2020 16:30,5.5685,0.75,5.618780317,5.5785,0,5.5785,-0.01,0.75,0.750066664,6.1185,0.74,6.163087071,5.5785,0,5.5785,0.54,0.74,0.916078599
22/04/2020 17:00,6.096,0.83,6.152244794,4.926,0,4.926,1.17,0.83,1.434503398,6.356,0.87,6.415265856,4.926,0,4.926,1.43,0.87,1.67385782
22/04/2020 17:30,6.608,0.99,6.681748574,3.528,0,3.528,3.08,0.99,3.235197057,6.688,1.02,6.76533399,3.528,0,3.528,3.16,1.02,3.320542124
22/04/2020 18:00,6.8935,0.9,6.952002751,3.0835,0,3.0835,3.81,0.9,3.914856319,6.9835,0.95,7.04782039,3.0835,0,3.0835,3.9,0.95,4.014037867
22/04/2020 18:30,7.059,0.9,7.116142284,2.129,0,2.129,4.93,0.9,5.011476828,7.059,0.95,7.122638626,2.129,0,2.129,4.93,0.95,5.020697163
22/04/2020 19:00,7.0695,1.01,7.141283516,1.4195,0,1.4195,5.65,1.01,5.739564443,6.9595,1.1,7.045895277,1.4195,0,1.4195,5.54,1.1,5.64815014
22/04/2020 19:30,7.189,1.01,7.259601986,0.629,0,0.629,6.56,1.01,6.637296136,7.039,1.1,7.124431276,0.629,0,0.629,6.41,1.1,6.503698948
22/04/2020 20:00,7.169,1.01,7.239797028,0.229,0,0.229,6.94,1.01,7.013109154,6.999,1.1,7.08491362,0.229,0,0.229,6.77,1.1,6.858782691
22/04/2020 20:30,7.107,1.01,7.178408528,0.027,0,0.027,7.08,1.01,7.151678125,6.947,1.1,7.03354882,0.027,0,0.027,6.92,1.1,7.006882331
22/04/2020 21:00,7.13,1.06,7.208363198,0,0,0,7.13,1.06,7.208363198,6.92,1.14,7.01327313,0,0,0,6.92,1.14,7.01327313
22/04/2020 21:30,6.94,1.13,7.031393887,0,0,0,6.94,1.13,7.031393887,6.77,1.2,6.875529071,0,0,0,6.77,1.2,6.875529071
22/04/2020 22:00,6.55,1.19,6.657221643,0,0,0,6.55,1.19,6.657221643,6.41,1.26,6.532664081,0,0,0,6.41,1.26,6.532664081
22/04/2020 22:30,6.271,1.26,6.396330276,0.021,0,0.021,6.25,1.26,6.375743094,6.121,1.31,6.259611889,0.021,0,0.021,6.1,1.31,6.239078458
22/04/2020 23:00,5.964,1.13,6.070106754,0.294,0,0.294,5.67,1.13,5.781504994,5.844,1.18,5.961940624,0.294,0,0.294,5.55,1.18,5.674054987
22/04/2020 23:30,5.8,1.13,5.909052377,0.13,0,0.13,5.67,1.13,5.781504994,5.68,1.23,5.811652089,0.13,0,0.13,5.55,1.23,5.684663578
23/04/2020 00:00,5.48,1.26,5.622988529,0,0,0,5.48,1.26,5.622988529,5.4,1.33,5.561375729,0,0,0,5.4,1.33,5.561375729
23/04/2020 00:30,5.54,1.26,5.681478681,0,0,0,5.54,1.26,5.681478681,5.44,1.33,5.60022321,0,0,0,5.44,1.33,5.60022321
23/04/2020 01:00,5.3945,1.26,5.539695863,0.0045,0,0.0045,5.39,1.26,5.535313903,5.2945,1.33,5.458995352,0.0045,0,0.0045,5.29,1.33,5.45463106
23/04/2020 01:30,5.9475,1.26,6.079502961,0.0375,0,0.0375,5.91,1.26,6.042822188,5.8375,1.33,5.987094976,0.0375,0,0.0375,5.8,1.33,5.950537791
23/04/2020 02:00,6.0745,1.26,6.203801274,0.0145,0,0.0145,6.06,1.26,6.189604188,5.9445,1.38,6.102579803,0.0145,0,0.0145,5.93,1.38,6.08845629
23/04/2020 02:30,6.047,1.19,6.162978906,0.147,0,0.147,5.9,1.19,6.018812175,5.917,1.27,6.051759166,0.147,0,0.147,5.77,1.27,5.908113066
23/04/2020 03:00,5.7635,1.13,5.873230138,0.9135,0,0.9135,4.85,1.13,4.979899597,5.6435,1.2,5.76967003,0.9135,0,0.9135,4.73,1.2,4.879846309
23/04/2020 03:30,5.588,1.13,5.701109015,1.858,0,1.858,3.73,1.13,3.897409396,5.468,1.13,5.583540454,1.858,0,1.858,3.61,1.13,3.782723886
23/04/2020 04:00,5.436,1.01,5.529032103,3.026,0,3.026,2.41,1.01,2.613082471,5.326,1.09,5.436393658,3.026,0,3.026,2.3,1.09,2.54521119
23/04/2020 04:30,5.3235,0.85,5.39093241,3.8335,0,3.8335,1.49,0.85,1.715400828,5.2235,0.89,5.298778373,3.8335,0,3.8335,1.39,0.89,1.650515071
23/04/2020 05:00,5.2675,0.92,5.347238189,3.3575,0,3.3575,1.91,0.92,2.120023585,5.1675,0.99,5.261478523,3.3575,0,3.3575,1.81,0.99,2.063055986
23/04/2020 05:30,5.2785,1.01,5.374259228,2.5585,0,2.5585,2.72,1.01,2.901465147,5.1685,1.05,5.274077384,2.5585,0,2.5585,2.61,1.05,2.813289889
23/04/2020 06:00,5.422,1.01,5.515268262,2.142,0,2.142,3.28,1.01,3.431981935,5.312,1.09,5.422678674,2.142,0,2.142,3.17,1.09,3.352163481
23/04/2020 06:30,5.7565,1.28,5.897091847,1.6765,0,1.6765,4.08,1.28,4.276072965,5.6565,0.86,5.721502622,1.6765,0,1.6765,3.98,0.86,4.071854614
23/04/2020 07:00,6.04,0.95,6.114253838,1.42,0,1.42,4.62,0.95,4.716661955,5.92,1,6.003865422,1.42,0,1.42,4.5,1,4.609772229
23/04/2020 07:30,6.318,0.87,6.377618991,1.088,0,1.088,5.23,0.87,5.301867595,6.218,0.94,6.288650412,1.088,0,1.088,5.13,0.94,5.215409859
23/04/2020 08:00,6.2585,0.87,6.31868042,1.8785,0,1.8785,4.38,0.87,4.465568273,6.1885,0.94,6.259483385,1.8785,0,1.8785,4.31,0.94,4.411314997
23/04/2020 08:30,6.235,0.8,6.286113664,2.655,0,2.655,3.58,0.8,3.668296607,6.245,0.86,6.303937262,2.655,0,2.655,3.59,0.86,3.691571481
23/04/2020 09:00,6.1375,0.86,6.197459661,3.5775,0,3.5775,2.56,0.86,2.700592528,6.2075,0.94,6.278268571,3.5775,0,3.5775,2.63,0.94,2.792937522
23/04/2020 09:30,5.988,0.78,6.038587914,4.328,0,4.328,1.66,0.78,1.834121043,6.178,0.84,6.234844344,4.328,0,4.328,1.85,0.84,2.031772625
23/04/2020 10:00,5.8895,0.78,5.940926716,5.0295,0,5.0295,0.86,0.78,1.161034022,6.0995,0.84,6.157069128,5.0295,0,5.0295,1.07,0.84,1.360330842
23/04/2020 10:30,5.885,0.89,5.951917758,4.885,0,4.885,1,0.89,1.338693393,6.015,0.93,6.086470652,4.885,0,4.885,1.13,0.93,1.463488982
23/04/2020 11:00,6.164,0.71,6.204755918,5.264,0,5.264,0.9,0.71,1.146342008,6.794,0.77,6.837494863,5.264,0,5.264,1.53,0.77,1.712833909
23/04/2020 11:30,5.287,0.63,5.324403159,6.377,0,6.377,-1.09,0.63,1.258967831,5.467,0.68,5.509127789,6.377,0,6.377,-0.91,0.68,1.136001761
23/04/2020 12:00,5.163,0.63,5.201294935,6.743,0,6.743,-1.58,0.63,1.700970311,5.483,0.68,5.525005792,6.743,0,6.743,-1.26,0.68,1.431782106
23/04/2020 12:30,5.403,0.51,5.427016584,7.853,0,7.853,-2.45,0.51,2.502518731,5.803,0.55,5.829005833,7.853,0,7.853,-2.05,0.55,2.122498528
23/04/2020 13:00,5.218,0.51,5.242864103,8.318,0,8.318,-3.1,0.51,3.14167153,5.638,0.55,5.664763367,8.318,0,8.318,-2.68,0.55,2.735854528
23/04/2020 13:30,4.979,0.51,5.005051548,8.389,0,8.389,-3.41,0.51,3.447926913,5.409,0.55,5.436890747,8.389,0,8.389,-2.98,0.55,3.030330015
23/04/2020 14:00,4.9185,0.51,4.944870297,8.3285,0,8.3285,-3.41,0.51,3.447926913,5.3485,0.55,5.37670459,8.3285,0,8.3285,-2.98,0.55,3.030330015
23/04/2020 14:30,4.7765,0.51,4.803649888,8.3065,0,8.3065,-3.53,0.51,3.56665109,5.2365,0.55,5.265304573,8.3065,0,8.3065,-3.07,0.55,3.118878003
23/04/2020 15:00,4.814,0.51,4.840939578,7.824,0,7.824,-3.01,0.51,3.05290026,5.244,0.55,5.272763602,7.824,0,7.824,-2.58,0.55,2.637972706
23/04/2020 15:30,4.8785,0.51,4.905085346,7.4685,0,7.4685,-2.59,0.51,2.639734835,5.2985,0.55,5.326969331,7.4685,0,7.4685,-2.17,0.55,2.238615644
23/04/2020 16:00,4.946,0.51,4.972224452,6.846,0,6.846,-1.9,0.51,1.967256974,5.346,0.55,5.374217711,6.846,0,6.846,-1.5,0.55,1.597654531
23/04/2020 16:30,5.2355,0.57,5.26643715,6.1655,0,6.1655,-0.93,0.57,1.090779538,5.3555,0.62,5.391268891,6.1655,0,6.1655,-0.81,0.62,1.020049018
23/04/2020 17:00,6.3095,0.71,6.349322031,5.3095,0,5.3095,1,0.71,1.226417547,6.3895,0.75,6.433366945,5.3095,0,5.3095,1.08,0.75,1.31487642
23/04/2020 17:30,6.4555,0.92,6.520726973,4.3555,0,4.3555,2.1,0.92,2.292684017,6.6555,0.96,6.724379544,4.3555,0,4.3555,2.3,0.96,2.492308167
23/04/2020 18:00,6.754,0.97,6.823299495,3.274,0,3.274,3.48,0.97,3.612658301,6.854,1.04,6.932453822,3.274,0,3.274,3.58,1.04,3.728002146
23/04/2020 18:30,7.0455,0.91,7.104024933,2.1455,0,2.1455,4.9,0.91,4.983783703,7.0655,0.99,7.134521025,2.1455,0,2.1455,4.92,0.99,5.018615347
23/04/2020 19:00,7.0795,1,7.149777636,1.1695,0,1.1695,5.91,1,5.994005339,7.0095,1.08,7.092213353,1.1695,0,1.1695,5.84,1.08,5.939023489
23/04/2020 19:30,7.111,1,7.180969364,0.541,0,0.541,6.57,1,6.645667762,7.001,1.08,7.083812603,0.541,0,0.541,6.46,1.08,6.54965648
23/04/2020 20:00,6.9085,1.07,6.990870636,0.2285,0,0.2285,6.68,1.07,6.765153361,6.7785,1.12,6.87040481,0.2285,0,0.2285,6.55,1.12,6.645065839
23/04/2020 20:30,6.995,1.07,7.076363826,0.035,0,0.035,6.96,1.07,7.041768244,6.845,1.12,6.936023717,0.035,0,0.035,6.81,1.12,6.901485347
23/04/2020 21:00,7.1,0.99,7.168688862,0,0,0,7.1,0.99,7.168688862,6.94,1.03,7.016017389,0,0,0,6.94,1.03,7.016017389
23/04/2020 21:30,6.965,0.91,7.024195683,0.005,0,0.005,6.96,0.91,7.01923785,6.815,0.98,6.88510167,0.005,0,0.005,6.81,0.98,6.880152615
23/04/2020 22:00,6.598,1.02,6.676376562,0.048,0,0.048,6.55,1.02,6.628944109,6.458,1.09,6.54934073,0.048,0,0.048,6.41,1.09,6.502015072
23/04/2020 22:30,6.343,1.06,6.430960193,0.043,0,0.043,6.3,1.06,6.388552262,6.213,1.09,6.307889425,0.043,0,0.043,6.17,1.09,6.265540679
23/04/2020 23:00,5.962,0.44,5.978214115,0.022,0,0.022,5.94,0.44,5.956274003,5.792,1.88,6.08947157,0.022,0,0.022,5.77,1.88,6.068550074
23/04/2020 23:30,5.653,1.06,5.75152232,0.113,0,0.113,5.54,1.06,5.640496432,5.553,1.13,5.666807655,0.113,0,0.113,5.44,1.13,5.556122749
24/04/2020 00:00,5.342,1.14,5.462285602,0.172,0,0.172,5.17,1.14,5.294194934,5.262,1.2,5.397095886,0.172,0,0.172,5.09,1.2,5.229541089
24/04/2020 00:30,5.392,1.06,5.495203727,0.222,0,0.222,5.17,1.06,5.277546779,5.312,1.11,5.426734193,0.222,0,0.222,5.09,1.11,5.209625706
24/04/2020 01:00,5.2035,1.14,5.326913952,0.1435,0,0.1435,5.06,1.14,5.186829475,5.1135,1.23,5.259351885,0.1435,0,0.1435,4.97,1.23,5.119941406
24/04/2020 01:30,5.776,1.14,5.887425244,0.156,0,0.156,5.62,1.14,5.734457254,5.666,1.23,5.79796999,0.156,0,0.156,5.51,1.23,5.64561777
24/04/2020 02:00,5.799,1.14,5.909991624,0.179,0,0.179,5.62,1.14,5.734457254,5.689,1.17,5.808065168,0.179,0,0.179,5.51,1.17,5.632850078
24/04/2020 02:30,5.825,1.14,5.935505454,0.145,0,0.145,5.68,1.14,5.79327196,5.705,1.17,5.823738061,0.145,0,0.145,5.56,1.17,5.681769091
24/04/2020 03:00,5.632,1.31,5.782345891,0.042,0,0.042,5.59,1.31,5.741445811,5.532,1.38,5.701528216,0.042,0,0.042,5.49,1.38,5.660786164
24/04/2020 03:30,5.557,1.31,5.709321238,0.017,0,0.017,5.54,1.31,5.692776124,5.457,1.38,5.628787525,0.017,0,0.017,5.44,1.38,5.612307903
24/04/2020 04:00,5.41,1.31,5.5663453,0,0,0,5.41,1.31,5.5663453,5.32,1.38,5.496071324,0,0,0,5.32,1.38,5.496071324
24/04/2020 04:30,5.334,1.31,5.492509081,0.004,0,0.004,5.33,1.31,5.4886246,5.244,1.38,5.422539626,0.004,0,0.004,5.24,1.38,5.418671424
24/04/2020 05:00,5.331,1.31,5.489595705,0.001,0,0.001,5.33,1.31,5.4886246,5.241,1.38,5.419638457,0.001,0,0.001,5.24,1.38,5.418671424
24/04/2020 05:30,5.428,1.06,5.530531982,0.098,0,0.098,5.33,1.06,5.43438129,5.338,1.13,5.45629398,0.098,0,0.098,5.24,1.13,5.36045707
24/04/2020 06:00,5.483,1.06,5.584522271,0.093,0,0.093,5.39,1.06,5.493241302,5.383,1.13,5.500326263,0.093,0,0.093,5.29,1.13,5.409343768
24/04/2020 06:30,5.92,1.02,6.007228978,0.02,0,0.02,5.9,1.02,5.987520355,5.81,1.08,5.909526208,0.02,0,0.02,5.79,1.08,5.889864175
24/04/2020 07:00,6.1845,1.02,6.268049158,0.2145,0,0.2145,5.97,1.02,6.056508895,6.0945,1.12,6.196557936,0.2145,0,0.2145,5.88,1.12,5.985716331
24/04/2020 07:30,6.2705,0.95,6.34205568,0.6405,0,0.6405,5.63,0.95,5.709588426,6.2005,1,6.280621008,0.6405,0,0.6405,5.56,1,5.649212334
24/04/2020 08:00,6.395,0.95,6.465177878,1.245,0,1.245,5.15,0.95,5.236888389,6.345,1,6.423318846,1.245,0,1.245,5.1,1,5.197114584
24/04/2020 08:30,6.37,0.84,6.425145913,2.38,0,2.38,3.99,0.84,4.077462446,6.39,0.89,6.451681951,2.38,0,2.38,4.01,0.89,4.107578362
24/04/2020 09:00,6.2135,0.84,6.270022508,3.3235,0,3.3235,2.89,0.84,3.009601302,6.3135,0.89,6.375922071,3.3235,0,3.3235,2.99,0.89,3.119647416
24/04/2020 09:30,6.057,0.84,6.114969256,4.247,0,4.247,1.81,0.84,1.995419755,6.237,0.89,6.300180077,4.247,0,4.247,1.99,0.89,2.179954128
24/04/2020 10:00,6.444,0.66,6.477710707,5.354,0,5.354,1.09,0.66,1.274244874,6.414,0.73,6.455408275,5.354,0,5.354,1.06,0.73,1.287050893
24/04/2020 10:30,5.606,0.55,5.632915409,6.336,0,6.336,-0.73,0.55,0.914002188,5.746,0.6,5.77724121,6.336,0,6.336,-0.59,0.6,0.841486779
24/04/2020 11:00,5.4275,0.55,5.455296165,6.9475,0,6.9475,-1.52,0.55,1.61644672,5.7875,0.6,5.81851839,6.9475,0,6.9475,-1.16,0.6,1.305986217
24/04/2020 11:30,5.381,0.55,5.409035127,7.551,0,7.551,-2.17,0.55,2.238615644,5.761,0.51,5.78353015,7.551,0,7.551,-1.79,0.51,1.861236148
24/04/2020 12:00,5.1665,0.55,5.195692663,7.6765,0,7.6765,-2.51,0.55,2.56955249,5.5665,0.51,5.589814152,7.6765,0,7.6765,-2.11,0.51,2.170760235
24/04/2020 12:30,5.1755,0.69,5.221292967,8.1655,0,8.1655,-2.99,0.69,3.068582735,5.5855,0.66,5.624358652,8.1655,0,8.1655,-2.58,0.66,2.663080923
24/04/2020 13:00,5.0505,0.52,5.077199056,8.2805,0,8.2805,-3.23,0.52,3.271589828,5.4705,0.56,5.499088129,8.2805,0,8.2805,-2.81,0.56,2.865257406
24/04/2020 13:30,4.8755,0.52,4.903152073,8.1955,0,8.1955,-3.32,0.52,3.360476157,5.3055,0.56,5.334972376,8.1955,0,8.1955,-2.89,0.56,2.943756104
24/04/2020 14:00,4.682,0.52,4.710788044,8.212,0,8.212,-3.53,0.52,3.56809473,5.132,0.56,5.162462978,8.212,0,8.212,-3.08,0.56,3.130495168
24/04/2020 14:30,4.785,-2.45,5.375753436,7.235,0,7.235,-2.45,-2.45,3.464823228,5.225,1.94,5.573528954,7.235,0,7.235,-2.01,1.94,2.793510336
24/04/2020 15:00,4.8245,0.53,4.853524518,6.1045,0,6.1045,-1.28,0.53,1.385388032,5.2645,0.52,5.290119115,6.1045,0,6.1045,-0.84,0.52,0.987927123
24/04/2020 15:30,4.987,0.53,5.015084147,6.537,0,6.537,-1.55,0.53,1.638108666,5.427,0.52,5.451855556,6.537,0,6.537,-1.11,0.52,1.225765067
24/04/2020 16:00,5.112,0.53,5.139401132,6.892,0,6.892,-1.78,0.53,1.857229119,5.492,0.52,5.516562698,6.892,0,6.892,-1.4,0.52,1.493452376
24/04/2020 16:30,5.1335,0.53,5.16078698,5.9835,0,5.9835,-0.85,0.53,1.001698557,5.7535,0.63,5.787889274,5.9835,0,5.9835,-0.23,0.63,0.670671305
24/04/2020 17:00,6.1715,0.6,6.200597733,4.7715,0,4.7715,1.4,0.6,1.523154621,6.3815,0.63,6.4125223,4.7715,0,4.7715,1.61,0.63,1.728872465
24/04/2020 17:30,6.755,0.66,6.787166198,3.615,0,3.615,3.14,0.66,3.208613408,6.815,0.72,6.852928206,3.615,0,3.615,3.2,0.72,3.28
24/04/2020 18:00,7.124,0.93,7.184446812,2.624,0,2.624,4.5,0.93,4.595095211,7.064,1,7.134430321,2.624,0,2.624,4.44,1,4.551219617
24/04/2020 18:30,7.3145,0.93,7.373385264,1.6745,0,1.6745,5.64,0.93,5.716161299,7.2245,1,7.293380578,1.6745,0,1.6745,5.55,1,5.639370532
24/04/2020 19:00,7.281,0.99,7.347997074,0.881,0,0.881,6.4,0.99,6.476117664,7.161,1.05,7.237570103,0.881,0,0.881,6.28,1.05,6.367173627
24/04/2020 19:30,7.213,0.99,7.280622844,0.543,0,0.543,6.67,0.99,6.743070517,7.063,1.05,7.140621051,0.543,0,0.543,6.52,1.05,6.60400636
24/04/2020 20:00,6.993,1.09,7.077439438,0.203,0,0.203,6.79,1.09,6.876932456,6.843,1.14,6.937308484,0.203,0,0.203,6.64,1.14,6.737150733
24/04/2020 20:30,6.8995,1.13,6.991423335,0.0195,0,0.0195,6.88,1.13,6.972180434,6.7495,1.14,6.845096804,0.0195,0,0.0195,6.73,1.14,6.825869908
24/04/2020 21:00,7.01,1.13,7.100492941,0,0,0,7.01,1.13,7.100492941,6.86,1.14,6.95407794,0,0,0,6.86,1.14,6.95407794
24/04/2020 21:30,6.82,1.13,6.912980544,0,0,0,6.82,1.13,6.912980544,6.67,1.14,6.766720033,0,0,0,6.67,1.14,6.766720033
24/04/2020 22:00,6.5,1.19,6.60803299,0,0,0,6.5,1.19,6.60803299,6.38,1.25,6.50129987,0,0,0,6.38,1.25,6.50129987
24/04/2020 22:30,6.17,1.25,6.295347488,0,0,0,6.17,1.25,6.295347488,6.05,1.33,6.194465272,0,0,0,6.05,1.33,6.194465272
24/04/2020 23:00,5.87,1.3,6.012229204,0,0,0,5.87,1.3,6.012229204,5.77,1.33,5.921300533,0,0,0,5.77,1.33,5.921300533
24/04/2020 23:30,5.68,1.3,5.826868799,0,0,0,5.68,1.3,5.826868799,5.6,1.33,5.755771017,0,0,0,5.6,1.33,5.755771017
25/04/2020 00:00,5.42,1.35,5.585597551,0,0,0,5.42,1.35,5.585597551,5.36,1.39,5.537300786,0,0,0,5.36,1.39,5.537300786
25/04/2020 00:30,5.47,1.26,5.613243269,0,0,0,5.47,1.26,5.613243269,5.42,1.28,5.569093283,0,0,0,5.42,1.28,5.569093283
25/04/2020 01:00,5.28,1.26,5.42825939,0,0,0,5.28,1.26,5.42825939,5.19,1.37,5.367774213,0,0,0,5.19,1.37,5.367774213
25/04/2020 01:30,5.8,1.26,5.935284323,0,0,0,5.8,1.26,5.935284323,5.69,1.37,5.852606257,0,0,0,5.69,1.37,5.852606257
25/04/2020 02:00,5.88,1.26,6.013484847,0,0,0,5.88,1.26,6.013484847,5.76,1.37,5.920684082,0,0,0,5.76,1.37,5.920684082
25/04/2020 02:30,5.88,1.26,6.013484847,0,0,0,5.88,1.26,6.013484847,5.76,1.32,5.909314681,0,0,0,5.76,1.32,5.909314681
25/04/2020 03:00,5.63,1.26,5.769272051,0,0,0,5.63,1.26,5.769272051,5.54,1.39,5.711716029,0,0,0,5.54,1.39,5.711716029
25/04/2020 03:30,5.44,1.26,5.584012894,0,0,0,5.44,1.26,5.584012894,5.35,1.39,5.52762155,0,0,0,5.35,1.39,5.52762155
25/04/2020 04:00,5.33,1.35,5.498308831,0,0,0,5.33,1.35,5.498308831,5.24,1.39,5.421226798,0,0,0,5.24,1.39,5.421226798
25/04/2020 04:30,5.26,1.3,5.418265405,0,0,0,5.26,1.3,5.418265405,5.18,1.39,5.363254609,0,0,0,5.18,1.39,5.363254609
25/04/2020 05:00,5.17,1.3,5.330938004,0,0,0,5.17,1.3,5.330938004,5.09,1.39,5.276381336,0,0,0,5.09,1.39,5.276381336
25/04/2020 05:30,5.25,1.3,5.408558033,0,0,0,5.25,1.3,5.408558033,5.16,1.39,5.343940494,0,0,0,5.16,1.39,5.343940494
25/04/2020 06:00,5.25,1.3,5.408558033,0,0,0,5.25,1.3,5.408558033,5.21,1.39,5.392235158,0,0,0,5.21,1.39,5.392235158
25/04/2020 06:30,5.4775,1.23,5.613902943,0.0075,0,0.0075,5.47,1.23,5.606585414,5.3975,1.28,5.547198054,0.0075,0,0.0075,5.39,1.28,5.539900721
25/04/2020 07:00,5.6145,1.23,5.747652586,0.0545,0,0.0545,5.56,1.23,5.6944271,5.5345,1.28,5.6805889,0.0545,0,0.0545,5.48,1.28,5.627503887
25/04/2020 07:30,5.671,1.23,5.802856279,0.231,0,0.231,5.44,1.23,5.577320145,5.601,1.28,5.745398246,0.231,0,0.231,5.37,1.28,5.520443823
25/04/2020 08:00,5.7855,1.17,5.902618931,0.5055,0,0.5055,5.28,1.17,5.408077292,5.7455,1.28,5.886354581,0.5055,0,0.5055,5.24,1.28,5.394070819
25/04/2020 08:30,5.818,1.17,5.934477568,0.998,0,0.998,4.82,1.17,4.959969758,5.778,1.24,5.909558698,0.998,0,0.998,4.78,1.24,4.938218302
25/04/2020 09:00,5.884,1.17,5.99919628,1.204,0,1.204,4.68,1.17,4.824033582,5.984,1.24,6.111125592,1.204,0,1.204,4.78,1.24,4.938218302
25/04/2020 09:30,5.9665,1.17,6.080133407,1.2865,0,1.2865,4.68,1.17,4.824033582,6.1065,1.17,6.217575271,1.2865,0,1.2865,4.82,1.17,4.959969758
25/04/2020 10:00,5.94,1.11,6.042822188,1.81,0,1.81,4.13,1.11,4.276564041,6.15,1.17,6.260303507,1.81,0,1.81,4.34,1.17,4.494941601
25/04/2020 10:30,5.919,1.01,6.004553356,2.929,0,2.929,2.99,1.01,3.155978454,6.089,1.03,6.17550168,2.929,0,2.929,3.16,1.03,3.323627536
25/04/2020 11:00,5.663,1.01,5.752362037,3.143,0,3.143,2.52,1.01,2.714866479,5.983,1.11,6.085095644,3.143,0,3.143,2.84,1.11,3.049213013
25/04/2020 11:30,5.757,1.01,5.844925064,3.167,0,3.167,2.59,1.01,2.779964029,6.007,1.04,6.096363588,3.167,0,3.167,2.84,1.04,3.024433831
25/04/2020 12:00,5.9045,1.46,6.082328522,2.4745,0,2.4745,3.43,1.46,3.72780096,6.1545,0.46,6.171666732,2.4745,0,2.4745,3.68,0.46,3.708638564
25/04/2020 12:30,5.9,0.86,5.962348531,4.07,0,4.07,1.83,0.86,2.022003956,6.08,0.89,6.144794545,4.07,0,4.07,2.01,0.89,2.198226558
25/04/2020 13:00,5.9505,0.74,5.996336402,5.0005,0,5.0005,0.95,0.74,1.20420098,6.0705,0.79,6.121688513,5.0005,0,5.0005,1.07,0.79,1.330037593
25/04/2020 13:30,5.951,0.78,6.001899783,4.961,0,4.961,0.99,0.78,1.260357092,6.031,0.79,6.082520941,4.961,0,4.961,1.07,0.79,1.330037593
25/04/2020 14:00,5.741,0.87,5.806546392,4.251,0,4.251,1.49,0.87,1.725398505,5.911,0.91,5.980637173,4.251,0,4.251,1.66,0.91,1.893066296
25/04/2020 14:30,5.537,0.87,5.60493256,3.407,0,3.407,2.13,0.87,2.300825939,5.837,0.91,5.907509543,3.407,0,3.407,2.43,0.91,2.594802497
25/04/2020 15:00,5.546,3.28,6.443331126,2.516,0,2.516,3.03,3.28,4.465344332,5.926,-1.46,6.10320211,2.516,0,2.516,3.41,-1.46,3.709406961
25/04/2020 15:30,5.8865,1.68,6.121542473,2.3765,0,2.3765,3.51,1.68,3.891336531,6.0765,0.14,6.078112557,2.3765,0,2.3765,3.7,0.14,3.702647701
25/04/2020 16:00,5.964,0.89,6.030041128,2.454,0,2.454,3.51,0.89,3.621077188,5.954,0.98,6.034112694,2.454,0,2.454,3.5,0.98,3.634611396
25/04/2020 16:30,6.291,0.93,6.359369544,2.601,0,2.601,3.69,0.93,3.805390913,6.191,0.94,6.261955046,2.601,0,2.601,3.59,0.94,3.711024117
25/04/2020 17:00,6.781,0.78,6.825713223,2.401,0,2.401,4.38,0.78,4.448909979,6.641,0.86,6.696452867,2.401,0,2.401,4.24,0.86,4.326337943
25/04/2020 17:30,7.318,0.78,7.359451338,2.168,0,2.168,5.15,0.78,5.208733051,7.158,0.86,7.209477374,2.168,0,2.168,4.99,0.86,5.063565937
25/04/2020 18:00,7.5245,0.74,7.560800239,2.0645,0,2.0645,5.46,0.74,5.50991833,7.3645,0.86,7.414543833,2.0645,0,2.0645,5.3,0.86,5.369320255
25/04/2020 18:30,7.422,0.8,7.464990556,1.642,0,1.642,5.78,0.8,5.835100685,7.252,0.9,7.307633269,1.642,0,1.642,5.61,0.9,5.68173389
25/04/2020 19:00,7.236,0.8,7.28008901,0.916,0,0.916,6.32,0.8,6.370431697,7.076,0.9,7.133006098,0.916,0,0.916,6.16,0.9,6.225399586
25/04/2020 19:30,7.234,0.8,7.278101126,0.604,0,0.604,6.63,0.8,6.678091045,7.074,0.9,7.131022087,0.604,0,0.604,6.47,0.9,6.532296686
25/04/2020 20:00,6.971,0.95,7.03543467,0.391,0,0.391,6.58,0.95,6.648225327,6.811,1.03,6.888441115,0.391,0,0.391,6.42,1.03,6.502099661
25/04/2020 20:30,6.933,0.99,7.003326995,0.113,0,0.113,6.82,0.99,6.891480247,6.773,1.03,6.850870675,0.113,0,0.113,6.66,1.03,6.739176508
25/04/2020 21:00,6.7745,0.99,6.846455305,0.1545,0,0.1545,6.62,0.99,6.693616362,6.6245,1.03,6.704095782,0.1545,0,0.1545,6.47,1.03,6.551473117
25/04/2020 21:30,6.6775,0.99,6.750489334,0.2375,0,0.2375,6.44,0.99,6.51565039,6.5375,1.03,6.618142205,0.2375,0,0.2375,6.3,1.03,6.38364316
25/04/2020 22:00,6.4585,0.99,6.533936199,0.3985,0,0.3985,6.06,0.99,6.140333867,6.3085,1.03,6.392031934,0.3985,0,0.3985,5.91,1.03,5.999083263
25/04/2020 22:30,6.1955,1.04,6.282182762,0.4455,0,0.4455,5.75,1.04,5.843295303,6.0655,1.13,6.169861445,0.4455,0,0.4455,5.62,1.13,5.732477649
25/04/2020 23:00,5.903,1.14,6.012071939,0.303,0,0.303,5.6,1.14,5.714857829,5.793,1.19,5.913962208,0.303,0,0.303,5.49,1.19,5.617490543
25/04/2020 23:30,5.7855,1.14,5.896745734,0.1855,0,0.1855,5.6,1.14,5.714857829,5.6755,1.19,5.798913713,0.1855,0,0.1855,5.49,1.19,5.617490543
26/04/2020 00:00,5.505,1.22,5.638565864,0.145,0,0.145,5.36,1.22,5.497090139,5.425,1.3,5.57858629,0.145,0,0.145,5.28,1.3,5.43768333
26/04/2020 00:30,5.5205,1.14,5.636977936,0.2005,0,0.2005,5.32,1.14,5.440772004,5.4405,1.19,5.569123831,0.2005,0,0.2005,5.24,1.19,5.373425351
26/04/2020 01:00,5.3305,1.14,5.451039373,0.2505,0,0.2505,5.08,1.14,5.206342286,5.2505,1.19,5.383665132,0.2505,0,0.2505,5,1.19,5.139659522
26/04/2020 01:30,5.9015,1.22,6.026284282,0.1115,0,0.1115,5.79,1.22,5.917136132,5.8015,1.29,5.943189569,0.1115,0,0.1115,5.69,1.29,5.834397998
26/04/2020 02:00,6.0205,1.3,6.159254845,0.0005,0,0.0005,6.02,1.3,6.15876611,5.9005,1.37,6.057458233,0.0005,0,0.0005,5.9,1.37,6.05697119
26/04/2020 02:30,6.02,1.3,6.15876611,0,0,0,6.02,1.3,6.15876611,5.9,1.37,6.05697119,0,0,0,5.9,1.37,6.05697119
26/04/2020 03:00,5.78,1.3,5.924390264,0,0,0,5.78,1.3,5.924390264,5.69,1.37,5.852606257,0,0,0,5.69,1.37,5.852606257
26/04/2020 03:30,5.55,1.3,5.700219294,0,0,0,5.55,1.3,5.700219294,5.46,1.37,5.629253947,0,0,0,5.46,1.37,5.629253947
26/04/2020 04:00,5.41,1.35,5.575894547,0,0,0,5.41,1.35,5.575894547,5.31,1.37,5.483885484,0,0,0,5.31,1.37,5.483885484
26/04/2020 04:30,5.35,1.3,5.505678886,0,0,0,5.35,1.3,5.505678886,5.27,1.37,5.445162991,0,0,0,5.27,1.37,5.445162991
26/04/2020 05:00,5.26,1.3,5.418265405,0,0,0,5.26,1.3,5.418265405,5.16,1.37,5.338773267,0,0,0,5.16,1.37,5.338773267
26/04/2020 05:30,5.2745,1.23,5.416017933,0.0145,0,0.0145,5.26,1.23,5.401897815,5.1745,1.3,5.335302264,0.0145,0,0.0145,5.16,1.3,5.321240457
26/04/2020 06:00,5.2,1.19,5.33442593,0.09,0,0.09,5.11,1.19,5.246732316,5.13,1.26,5.282471013,0.09,0,0.09,5.04,1.26,5.195113088
26/04/2020 06:30,5.3735,1.19,5.503689876,0.0435,0,0.0435,5.33,1.19,5.461226968,5.2935,1.22,5.43226861,0.0435,0,0.0435,5.25,1.22,5.389888682
26/04/2020 07:00,5.455,1.19,5.583289801,0.295,0,0.295,5.16,1.19,5.295441436,5.385,1.22,5.52146946,0.295,0,0.295,5.09,1.22,5.2341666
26/04/2020 07:30,5.535,1.07,5.637475055,0.945,0,0.945,4.59,1.07,4.713066942,5.505,1.12,5.617777585,0.945,0,0.945,4.56,1.12,4.695529789
26/04/2020 08:00,5.4825,1.07,5.58593826,1.6925,0,1.6925,3.79,1.07,3.938146772,5.4525,1.12,5.56634137,1.6925,0,1.6925,3.76,1.12,3.923263947
26/04/2020 08:30,5.346,1.01,5.440571294,3.026,0,3.026,2.32,1.01,2.530316186,5.366,1.03,5.463959736,3.026,0,3.026,2.34,1.03,2.556657975
26/04/2020 09:00,5.431,0.91,5.506710543,4.011,0,4.011,1.42,0.91,1.686564556,5.551,0.95,5.631704982,4.011,0,4.011,1.54,0.95,1.809447429
26/04/2020 09:30,5.939,0.78,5.990001753,5.099,0,5.099,0.84,0.78,1.14629839,6.139,0.87,6.200340394,5.099,0,5.099,1.04,0.87,1.355912977
26/04/2020 10:00,5.2955,0.74,5.346954297,5.8355,0,5.8355,-0.54,0.74,0.916078599,5.5455,0.76,5.597335996,5.8355,0,5.8355,-0.29,0.76,0.813449445
26/04/2020 10:30,5.481,0.6,5.513742921,6.791,0,6.791,-1.31,0.6,1.440867794,5.621,0.65,5.658457475,6.791,0,6.791,-1.17,0.65,1.338431918
26/04/2020 11:00,5.318,0.6,5.351740278,7.088,0,7.088,-1.77,0.6,1.868930175,5.588,0.65,5.625677204,7.088,0,7.088,-1.5,0.65,1.634778272
26/04/2020 11:30,5.1685,0.53,5.195603165,7.8985,0,7.8985,-2.73,0.53,2.780971053,5.5585,0.56,5.586637831,7.8985,0,7.8985,-2.34,0.56,2.406075643
26/04/2020 12:00,5.137,0.53,5.164268486,8.257,0,8.257,-3.12,0.53,3.164695878,5.487,0.56,5.515502606,8.257,0,8.257,-2.77,0.56,2.826039632
26/04/2020 12:30,5.1845,0.53,5.211519956,8.0645,0,8.0645,-2.88,0.53,2.928361317,5.5045,0.56,5.532912456,8.0645,0,8.0645,-2.56,0.56,2.620534297
26/04/2020 13:00,5.28,0.59,5.312861752,7.03,0,7.03,-1.75,0.59,1.846780983,5.53,0.62,5.564647338,7.03,0,7.03,-1.5,0.62,1.623083485
26/04/2020 13:30,5.045,0.66,5.087988306,6.345,0,6.345,-1.3,0.66,1.457943757,5.265,0.68,5.308731016,6.345,0,6.345,-1.08,0.68,1.276244491
26/04/2020 14:00,4.9085,0.62,4.947501617,7.2585,0,7.2585,-2.35,0.62,2.430411488,5.1385,0.68,5.183298395,7.2585,0,7.2585,-2.12,0.68,2.226387208
26/04/2020 14:30,4.895,0.62,4.934108329,7.035,0,7.035,-2.14,0.62,2.228003591,5.205,0.68,5.249230896,7.035,0,7.035,-1.83,0.68,1.952255106
26/04/2020 15:00,4.752,0.66,4.797614407,6.312,0,6.312,-1.56,0.66,1.693871306,4.912,0.68,4.958845027,6.312,0,6.312,-1.4,0.68,1.556406117
26/04/2020 15:30,5.0355,0.71,5.085308275,6.1155,0,6.1155,-1.08,0.71,1.29247824,5.2255,0.74,5.277636805,6.1155,0,6.1155,-0.89,0.74,1.157454103
26/04/2020 16:00,5.337,0.75,5.389440509,5.817,0,5.817,-0.48,0.75,0.890449325,5.597,0.78,5.651089187,5.817,0,5.817,-0.22,0.78,0.810431984
26/04/2020 16:30,5.973,0.75,6.01990274,4.863,0,4.863,1.11,0.75,1.339626814,6.053,0.78,6.103049156,4.863,0,4.863,1.19,0.78,1.422849254
26/04/2020 17:00,6.636,0.75,6.678247974,3.976,0,3.976,2.66,0.75,2.763711273,6.636,0.78,6.68168362,3.976,0,3.976,2.66,0.78,2.772002886
26/04/2020 17:30,7.2495,0.71,7.284184941,3.9895,0,3.9895,3.26,0.71,3.336420237,7.1895,0.78,7.231687925,3.9895,0,3.9895,3.2,0.78,3.293690939
26/04/2020 18:00,7.3845,0.8,7.427707604,3.2545,0,3.2545,4.13,0.8,4.206768356,7.2645,0.86,7.31522797,3.2545,0,3.2545,4.01,0.86,4.101182756
26/04/2020 18:30,7.3845,0.8,7.427707604,1.9045,0,1.9045,5.48,0.8,5.538086312,7.2645,0.86,7.31522797,1.9045,0,1.9045,5.36,0.86,5.428554135
26/04/2020 19:00,7.2345,0.87,7.286624064,1.2045,0,1.2045,6.03,0.87,6.092437936,7.0945,0.96,7.159157091,1.2045,0,1.2045,5.89,0.96,5.967721508
26/04/2020 19:30,7.1395,0.92,7.198531812,0.6095,0,0.6095,6.53,0.92,6.594490124,6.9895,1.02,7.063533836,0.6095,0,0.6095,6.38,1.02,6.461021591
26/04/2020 20:00,6.95,1.01,7.023005055,0.31,0,0.31,6.64,1.01,6.716375511,6.8,1.09,6.886806226,0.31,0,0.31,6.49,1.09,6.580896595
26/04/2020 20:30,6.8825,1.08,6.966721341,0.0725,0,0.0725,6.81,1.08,6.895106961,6.7325,1.18,6.835126645,0.0725,0,0.0725,6.66,1.18,6.763726783
26/04/2020 21:00,6.817,1.17,6.916674707,0.007,0,0.007,6.81,1.17,6.909775684,6.667,1.22,6.77770529,0.007,0,0.007,6.66,1.22,6.770819744
26/04/2020 21:30,6.702,1.17,6.803359758,0.012,0,0.012,6.69,1.17,6.791538854,6.562,1.22,6.674447093,0.012,0,0.012,6.55,1.22,6.662649623
26/04/2020 22:00,6.3625,1.25,6.484127254,0.0125,0,0.0125,6.35,1.25,6.471862174,6.2325,1.32,6.370750054,0.0125,0,0.0125,6.22,1.32,6.358521841
26/04/2020 22:30,6.1835,1.18,6.295083181,0.0035,0,0.0035,6.18,1.18,6.291645254,6.0635,1.24,6.18899283,0.0035,0,0.0035,6.06,1.24,6.185563838
26/04/2020 23:00,5.8415,1.73,6.092292036,0.0015,0,0.0015,5.84,1.73,6.090853799,5.7915,0.83,5.850672803,0.0015,0,0.0015,5.79,0.83,5.849187978
26/04/2020 23:30,5.61,1.92,5.929460346,0,0,0,5.61,1.92,5.929460346,5.58,0.74,5.628854235,0,0,0,5.58,0.74,5.628854235
27/04/2020 00:00,5.31,1.38,5.486392257,0,0,0,5.31,1.38,5.486392257,5.22,1.42,5.409695001,0,0,0,5.22,1.42,5.409695001
27/04/2020 00:30,5.4,1.26,5.545051848,0,0,0,5.4,1.26,5.545051848,5.32,1.33,5.483730482,0,0,0,5.32,1.33,5.483730482
27/04/2020 01:00,5.27,1.26,5.418533012,0,0,0,5.27,1.26,5.418533012,5.18,1.33,5.348018325,0,0,0,5.18,1.33,5.348018325
27/04/2020 01:30,5.82,1.26,5.954829972,0,0,0,5.82,1.26,5.954829972,5.71,1.38,5.874393586,0,0,0,5.71,1.38,5.874393586
27/04/2020 02:00,5.94,1.26,6.072166006,0,0,0,5.94,1.26,6.072166006,5.84,1.38,6.000833275,0,0,0,5.84,1.38,6.000833275
27/04/2020 02:30,5.94,1.26,6.072166006,0,0,0,5.94,1.26,6.072166006,5.84,1.38,6.000833275,0,0,0,5.84,1.38,6.000833275
27/04/2020 03:00,5.67,1.3,5.817121281,0,0,0,5.67,1.3,5.817121281,5.57,1.38,5.738405702,0,0,0,5.57,1.38,5.738405702
27/04/2020 03:30,5.5,1.3,5.65154846,0,0,0,5.5,1.3,5.65154846,5.41,1.38,5.58323383,0,0,0,5.41,1.38,5.58323383
27/04/2020 04:00,5.42,1.3,5.573724069,0,0,0,5.42,1.3,5.573724069,5.33,1.38,5.505751538,0,0,0,5.33,1.38,5.505751538
27/04/2020 04:30,5.3,1.3,5.45710546,0,0,0,5.3,1.3,5.45710546,5.22,1.38,5.399333292,0,0,0,5.22,1.38,5.399333292
27/04/2020 05:00,5.3,1.3,5.45710546,0,0,0,5.3,1.3,5.45710546,5.22,1.38,5.399333292,0,0,0,5.22,1.38,5.399333292
27/04/2020 05:30,5.371,1.25,5.514539056,0.001,0,0.001,5.37,1.25,5.51356509,5.291,1.32,5.453171646,0.001,0,0.001,5.29,1.32,5.45220139
27/04/2020 06:00,5.4725,1.25,5.613444241,0.0025,0,0.0025,5.47,1.25,5.61100704,5.3825,1.28,5.53260393,0.0025,0,0.0025,5.38,1.28,5.530171788
27/04/2020 06:30,5.799,1.11,5.904278195,0.029,0,0.029,5.77,1.11,5.875797818,5.699,1.15,5.81387143,0.029,0,0.029,5.67,1.15,5.78544726
27/04/2020 07:00,6.083,1,6.164648327,0.133,0,0.133,5.95,1,6.033448434,5.983,1.09,6.081479179,0.133,0,0.133,5.85,1.09,5.950680633
27/04/2020 07:30,6.342,0.89,6.404144283,0.232,0,0.232,6.11,0.89,6.174479735,6.232,0.97,6.307037656,0.232,0,0.232,6,0.97,6.077902599
27/04/2020 08:00,6.5225,0.89,6.582940547,0.5925,0,0.5925,5.93,0.89,5.996415596,6.4325,0.97,6.505225304,0.5925,0,0.5925,5.84,0.97,5.920008446
27/04/2020 08:30,6.692,1.2,6.798739883,0.712,0,0.712,5.98,1.2,6.099213064,6.682,0.58,6.707124868,0.712,0,0.712,5.97,0.58,5.998108035
27/04/2020 09:00,6.8935,0.78,6.93748818,0.8335,0,0.8335,6.06,0.78,6.109991817,6.8535,0.87,6.908499276,0.8335,0,0.8335,6.02,0.87,6.082540588
27/04/2020 09:30,6.982,0.74,7.021105611,0.832,0,0.832,6.15,0.74,6.194360338,6.962,0.78,7.005558079,0.832,0,0.832,6.13,0.78,6.17942554
27/04/2020 10:00,6.8785,0.79,6.923717372,1.5785,0,1.5785,5.3,0.79,5.358553909,6.8785,0.86,6.932053249,1.5785,0,1.5785,5.3,0.86,5.369320255
27/04/2020 10:30,6.7115,0.64,6.741945732,2.0115,0,2.0115,4.7,0.64,4.743374326,6.7515,0.68,6.785657835,2.0115,0,2.0115,4.74,0.68,4.788527958
27/04/2020 11:00,6.5635,0.58,6.589076737,2.2735,0,2.2735,4.29,0.58,4.329029914,6.6635,0.64,6.694164044,2.2735,0,2.2735,4.39,0.64,4.436406203
27/04/2020 11:30,6.4415,0.58,6.467559219,2.4815,0,2.4815,3.96,0.58,4.002249368,6.5915,0.64,6.622497433,2.4815,0,2.4815,4.11,0.64,4.159531224
27/04/2020 12:00,6.462,0.69,6.498734031,3.142,0,3.142,3.32,0.69,3.390943821,6.632,0.75,6.674273294,3.142,0,3.142,3.49,0.75,3.569677857
27/04/2020 12:30,6.452,0.81,6.502645923,2.812,0,2.812,3.64,0.81,3.729034728,6.772,0.85,6.825136189,2.812,0,2.812,3.96,0.85,4.050197526
27/04/2020 13:00,6.3695,0.81,6.420796699,2.9095,0,2.9095,3.46,0.81,3.553547523,6.6095,0.89,6.669152139,2.9095,0,2.9095,3.7,0.89,3.805535442
27/04/2020 13:30,6.1135,0.81,6.166926483,3.7735,0,3.7735,2.34,0.81,2.476226969,6.3035,0.89,6.366020126,3.7735,0,3.7735,2.53,0.89,2.681976883
27/04/2020 14:00,6.2605,0.66,6.295193424,4.2105,0,4.2105,2.05,0.66,2.153624851,6.3105,0.71,6.35031576,4.2105,0,4.2105,2.1,0.71,2.21677694
27/04/2020 14:30,6.305,0.61,6.334439596,2.325,0,2.325,3.98,0.61,4.026474885,6.345,0.67,6.380276248,2.325,0,2.325,4.02,0.67,4.075450895
27/04/2020 15:00,6.383,0.71,6.422366308,1.803,0,1.803,4.58,0.71,4.634706032,6.363,0.8,6.413093559,1.803,0,1.803,4.56,0.8,4.629643615
27/04/2020 15:30,6.5525,0.58,6.578119507,1.6125,0,1.6125,4.94,0.58,4.973932046,6.4725,0.64,6.504064595,1.6125,0,1.6125,4.86,0.64,4.901958792
27/04/2020 16:00,6.628,0.71,6.665919591,1.558,0,1.558,5.07,0.71,5.119472629,6.538,0.78,6.584363599,1.558,0,1.558,4.98,0.78,5.040714235
27/04/2020 16:30,7.0765,0.71,7.112028701,1.4965,0,1.4965,5.58,0.71,5.624988889,6.9765,0.78,7.019968109,1.4965,0,1.4965,5.48,0.78,5.535232606
27/04/2020 17:00,7.6035,0.71,7.63657726,1.4335,0,1.4335,6.17,0.71,6.210716545,7.4535,0.78,7.494201909,1.4335,0,1.4335,6.02,0.78,6.070321244
27/04/2020 17:30,8.0335,0.65,8.059753238,1.3435,0,1.3435,6.69,0.65,6.721502808,7.8835,0.78,7.921992947,1.3435,0,1.3435,6.54,0.78,6.58634952
27/04/2020 18:00,8.234,0.93,8.286353601,1.154,0,1.154,7.08,0.93,7.140819281,8.104,0.51,8.120031773,1.154,0,1.154,6.95,0.51,6.968687107
27/04/2020 18:30,8.1815,1.46,8.310748597,1.1715,0,1.1715,7.01,1.46,7.160425965,8.1215,-0.1,8.122115626,1.1715,0,1.1715,6.95,-0.1,6.950719387
27/04/2020 19:00,7.971,0.71,8.002558403,0.961,0,0.961,7.01,0.71,7.045864035,7.791,0.78,7.829947701,0.961,0,0.961,6.83,0.78,6.874394519
27/04/2020 19:30,7.854,0.71,7.886026629,0.564,0,0.564,7.29,0.71,7.324493157,7.664,0.78,7.703589813,0.564,0,0.564,7.1,0.78,7.14271657
27/04/2020 20:00,7.513,0.78,7.553381296,0.163,0,0.163,7.35,0.78,7.39127188,7.333,0.89,7.386811829,0.163,0,0.163,7.17,0.89,7.225025952
27/04/2020 20:30,7.3935,0.86,7.44334886,0.3135,0,0.3135,7.08,0.86,7.132040381,7.2135,0.94,7.274488453,0.3135,0,0.3135,6.9,0.94,6.96373463
27/04/2020 21:00,7.3735,0.86,7.423483162,0.2135,0,0.2135,7.16,0.86,7.211463097,7.2035,0.94,7.264572407,0.2135,0,0.2135,6.99,0.94,7.052921381
27/04/2020 21:30,7.0735,0.96,7.138347305,0.2235,0,0.2235,6.85,0.96,6.916942966,6.9135,1.02,6.988339019,0.2235,0,0.2235,6.69,1.02,6.767311135
27/04/2020 22:00,6.6665,1.19,6.771877306,0.0365,0,0.0365,6.63,1.19,6.735948337,6.5365,1.25,6.654947952,0.0365,0,0.0365,6.5,1.25,6.619101147
27/04/2020 22:30,6.386,1.19,6.495929187,0.086,0,0.086,6.3,1.19,6.411403902,6.256,1.25,6.379657985,0.086,0,0.086,6.17,1.25,6.295347488
27/04/2020 23:00,6.0005,1.09,6.098696603,0.4305,0,0.4305,5.57,1.09,5.675649743,5.9005,1.13,6.007728377,0.4305,0,0.4305,5.47,1.13,5.585499082
27/04/2020 23:30,5.8705,0.98,5.951736742,0.5205,0,0.5205,5.35,0.98,5.439016455,5.7605,1.13,5.870286215,0.5205,0,0.5205,5.24,1.13,5.36045707
28/04/2020 00:00,5.4905,1.08,5.595711773,0.7405,0,0.7405,4.75,1.08,4.871231877,5.4105,1.13,5.527242554,0.7405,0,0.7405,4.67,1.13,4.804768465
28/04/2020 00:30,5.441,1.02,5.535781878,0.951,0,0.951,4.49,1.02,4.604400069,5.351,1.13,5.469012799,0.951,0,0.951,4.4,1.13,4.542785489
28/04/2020 01:00,5.305,1.1,5.417843206,0.815,0,0.815,4.49,1.1,4.622780549,5.215,1.13,5.336021458,0.815,0,0.815,4.4,1.13,4.542785489
28/04/2020 01:30,5.9965,1.06,6.089467321,0.5965,0,0.5965,5.4,1.06,5.503053698,5.8865,1.13,5.993978833,0.5965,0,0.5965,5.29,1.13,5.409343768
28/04/2020 02:00,6.0765,1.06,6.168261688,0.5565,0,0.5565,5.52,1.06,5.620854028,5.9765,1.13,6.082388696,0.5565,0,0.5565,5.42,1.13,5.536542242
28/04/2020 02:30,6.0695,1.06,6.16136594,0.5495,0,0.5495,5.52,1.06,5.620854028,5.9695,1.13,6.075510699,0.5495,0,0.5495,5.42,1.13,5.536542242
28/04/2020 03:00,5.836,1.06,5.931483457,0.386,0,0.386,5.45,1.06,5.552125719,5.736,1.13,5.846246317,0.386,0,0.386,5.35,1.13,5.468034382
28/04/2020 03:30,5.703,1.02,5.79349713,0.473,0,0.473,5.23,1.02,5.328536384,5.613,1.13,5.725615163,0.473,0,0.473,5.14,1.13,5.262746431
28/04/2020 04:00,5.494,1.02,5.587882962,0.674,0,0.674,4.82,1.02,4.926743346,5.414,1.13,5.530668676,0.674,0,0.674,4.74,1.13,4.872832852
28/04/2020 04:30,5.4135,1.02,5.508755054,0.9235,0,0.9235,4.49,1.02,4.604400069,5.3335,1.13,5.451891621,0.9235,0,0.9235,4.41,1.13,4.552471856
28/04/2020 05:00,5.327,1.02,5.423774424,1.097,0,1.097,4.23,1.02,4.351241202,5.257,1.13,5.37707625,1.097,0,1.097,4.16,1.13,4.310742395
28/04/2020 05:30,5.3945,1.02,5.490084722,1.2145,0,1.2145,4.18,1.02,4.302650346,5.3045,1.13,5.423524707,1.2145,0,1.2145,4.09,1.13,4.243229902
28/04/2020 06:00,5.543,1.02,5.636066802,1.423,0,1.423,4.12,1.02,4.244384525,5.453,1.08,5.558921568,1.423,0,1.423,4.03,1.08,4.172205652
28/04/2020 06:30,6.008,0.75,6.054631616,1.558,0,1.558,4.45,0.75,4.512759688,5.908,0.82,5.96463444,1.558,0,1.558,4.35,0.82,4.4266127
28/04/2020 07:00,6.291,0.64,6.323470645,1.651,0,1.651,4.64,0.64,4.683929974,6.171,0.71,6.21170999,1.651,0,1.651,4.52,0.71,4.575423478
28/04/2020 07:30,6.4875,0.72,6.52733148,1.4975,0,1.4975,4.99,0.72,5.041676309,6.3775,0.52,6.398664411,1.4975,0,1.4975,4.88,0.52,4.907626718
28/04/2020 08:00,6.832,0.63,6.860985643,1.452,0,1.452,5.38,0.63,5.416761025,6.692,0.69,6.727478279,1.452,0,1.452,5.24,0.69,5.285234148
28/04/2020 08:30,7.0195,0.57,7.04260465,1.5095,0,1.5095,5.51,0.57,5.5394043,6.8995,0.69,6.93391666,1.5095,0,1.5095,5.39,0.69,5.433985646
28/04/2020 09:00,7.005,0.62,7.03238402,1.495,0,1.495,5.51,0.62,5.544772313,6.885,0.69,6.919488782,1.495,0,1.495,5.39,0.69,5.433985646
28/04/2020 09:30,7.1535,0.54,7.173852678,1.7635,0,1.7635,5.39,0.54,5.416982555,7.0535,0.62,7.080696452,1.7635,0,1.7635,5.29,0.62,5.326208783
28/04/2020 10:00,7.049,0.59,7.073648351,1.979,0,1.979,5.07,0.59,5.104213945,6.979,0.62,7.006485638,1.979,0,1.979,5,0.62,5.038293362
28/04/2020 10:30,7.0605,0.59,7.085108344,2.6605,0,2.6605,4.4,0.59,4.439380587,6.9905,0.67,7.022534461,2.6605,0,2.6605,4.33,0.67,4.381529413
28/04/2020 11:00,7.2225,0.52,7.241195084,2.8225,0,2.8225,4.4,0.52,4.430620724,7.1525,0.6,7.177621908,2.8225,0,2.8225,4.33,0.6,4.371372782
28/04/2020 11:30,7.137,0.52,7.15591846,3.287,0,3.287,3.85,0.52,3.884958172,7.107,0.56,7.129028615,3.287,0,3.287,3.82,0.56,3.860828927
28/04/2020 12:00,7.13,0.52,7.148936984,3.16,0,3.16,3.97,0.52,4.003910588,7.15,0.62,7.176830777,3.16,0,3.16,3.99,0.62,4.037883109
28/04/2020 12:30,7.2155,0.52,7.234213174,3.4355,0,3.4355,3.78,0.52,3.81559956,7.2655,0.55,7.286287824,3.4355,0,3.4355,3.83,0.55,3.86928934
28/04/2020 13:00,7.0155,0.52,7.034745216,4.0355,0,4.0355,2.98,0.52,3.025028925,7.1655,0.62,7.192272954,4.0355,0,4.0355,3.13,0.62,3.190814943
28/04/2020 13:30,6.816,0.6,6.842357488,3.776,0,3.776,3.04,0.6,3.098644865,6.966,0.62,6.99353673,3.776,0,3.776,3.19,0.62,3.249692293
28/04/2020 14:00,6.494,0.6,6.521658991,4.514,0,4.514,1.98,0.6,2.068912758,6.664,0.62,6.692779393,4.514,0,4.514,2.15,0.62,2.237610332
28/04/2020 14:30,6.371,0.51,6.391380211,4.601,0,4.601,1.77,0.51,1.842009772,6.531,0.53,6.55246984,4.601,0,4.601,1.93,0.53,2.001449475
28/04/2020 15:00,6.4805,0.51,6.50053692,4.6005,0,4.6005,1.88,0.51,1.947947638,6.6605,0.53,6.68155373,4.6005,0,4.6005,2.06,0.53,2.12708721
28/04/2020 15:30,6.2055,0.22,6.209398542,5.9855,0,5.9855,0.22,0.22,0.311126984,6.4955,0.81,6.545809366,5.9855,0,5.9855,0.51,0.81,0.957183368
28/04/2020 16:00,6.579,0.51,6.598737834,5.319,0,5.319,1.26,0.51,1.359301291,6.649,0.53,6.670090029,5.319,0,5.319,1.33,0.53,1.431712262
28/04/2020 16:30,6.1125,0.51,6.133739174,7.3825,0,7.3825,-1.27,0.51,1.368575902,6.1825,0.53,6.205175763,7.3825,0,7.3825,-1.2,0.53,1.311830782
28/04/2020 17:00,6.533,0.51,6.552876391,7.343,0,7.343,-0.81,0.51,0.957183368,6.703,0.53,6.723920657,7.343,0,7.343,-0.64,0.53,0.830963296
28/04/2020 17:30,7.325,1.02,7.395676102,5.205,0,5.205,2.12,1.02,2.352615566,7.465,0.14,7.466312678,5.205,0,5.205,2.26,0.14,2.264332131
28/04/2020 18:00,7.497,0.71,7.530545067,4.527,0,4.527,2.97,0.71,3.053686297,7.587,0.75,7.623979866,4.527,0,4.527,3.06,0.75,3.150571377
28/04/2020 18:30,7.625,0.75,7.66179646,3.445,0,3.445,4.18,0.75,4.2467517,7.575,0.82,7.619253572,3.445,0,3.445,4.13,0.82,4.210617532
28/04/2020 19:00,7.511,0.75,7.548352204,2.131,0,2.131,5.38,0.75,5.432025405,7.431,0.82,7.476106005,2.131,0,2.131,5.3,0.82,5.363058829
28/04/2020 19:30,7.381,0.82,7.426409698,1.331,0,1.331,6.05,0.82,6.105317355,7.271,0.88,7.324059052,1.331,0,1.331,5.94,0.88,6.004831388
28/04/2020 20:00,7.2705,0.88,7.323562675,0.4905,0,0.4905,6.78,0.88,6.836870629,7.1205,0.97,7.186266085,0.4905,0,0.4905,6.63,0.97,6.700582064
28/04/2020 20:30,7.2025,1,7.271588977,0.3225,0,0.3225,6.88,1,6.952294585,7.0425,1.09,7.126352942,0.3225,0,0.3225,6.72,1.09,6.807826379
28/04/2020 21:00,7.207,0.93,7.266756429,0.327,0,0.327,6.88,0.93,6.94257157,7.047,1.02,7.120436012,0.327,0,0.327,6.72,1.02,6.796969913
28/04/2020 21:30,7.104,0.93,7.164615551,0.294,0,0.294,6.81,0.93,6.873208858,6.944,1.02,7.018513803,0.294,0,0.294,6.65,1.02,6.727770805
28/04/2020 22:00,6.807,1.06,6.889038322,0.107,0,0.107,6.7,1.06,6.783332514,6.667,1.14,6.763762932,0.107,0,0.107,6.56,1.14,6.658318106
28/04/2020 22:30,6.5285,1.06,6.613993669,0.0485,0,0.0485,6.48,1.06,6.566125189,6.3985,1.14,6.49926167,0.0485,0,0.0485,6.35,1.14,6.451519201
28/04/2020 23:00,6.289,1.06,6.377704995,0.099,0,0.099,6.19,1.06,6.280103502,6.179,1.1,6.27614858,0.099,0,0.099,6.08,1.1,6.178705366
28/04/2020 23:30,5.999,1.06,6.091929169,0.179,0,0.179,5.82,1.06,5.915741712,5.899,1.16,6.011971474,0.179,0,0.179,5.72,1.16,5.836437269
29/04/2020 00:00,5.685,1.18,5.806171286,0.065,0,0.065,5.62,1.18,5.742542991,5.605,1.26,5.744878154,0.065,0,0.065,5.54,1.26,5.681478681
29/04/2020 00:30,5.6315,1.3,5.779601392,0.0115,0,0.0115,5.62,1.3,5.768396658,5.5515,1.37,5.718046192,0.0115,0,0.0115,5.54,1.37,5.706881811
29/04/2020 01:00,5.576,1.22,5.707904694,0.006,0,0.006,5.57,1.22,5.702043493,5.486,1.28,5.633346785,0.006,0,0.006,5.48,1.28,5.627503887
29/04/2020 01:30,6.1615,1.15,6.267900944,0.0215,0,0.0215,6.14,1.15,6.246767164,6.0515,1.21,6.171284489,0.0215,0,0.0215,6.03,1.21,6.150203249
