Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
29/04/2020 02:00,6.2395,1.11,6.337464813,0.1995,0,0.1995,6.04,1.11,6.141148101,6.1195,1.16,6.228473348,0.1995,0,0.1995,5.92,1.16,6.032578222
29/04/2020 02:30,6.2405,1.11,6.338449357,0.6705,0,0.6705,5.57,1.11,5.679524628,6.1205,1.16,6.229455855,0.6705,0,0.6705,5.45,1.16,5.572082196
29/04/2020 03:00,6.033,1.06,6.125413374,1.453,0,1.453,4.58,1.06,4.701063709,5.913,1.16,6.025709004,1.453,0,1.453,4.46,1.16,4.608383665
29/04/2020 03:30,5.8445,1.11,5.948973042,1.6245,0,1.6245,4.22,1.11,4.363542139,5.7345,1.16,5.850648703,1.6245,0,1.6245,4.11,1.16,4.270562024
29/04/2020 04:00,5.797,1.01,5.884327404,2.317,0,2.317,3.48,1.01,3.623603179,5.687,1.11,5.794313505,2.317,0,2.317,3.37,1.11,3.548098082
29/04/2020 04:30,5.575,1.11,5.684428291,2.885,0,2.885,2.69,1.11,2.910017182,5.475,1.17,5.598618133,2.885,0,2.885,2.59,1.17,2.842006334
29/04/2020 05:00,5.499,0.97,5.583896579,3.859,0,3.859,1.64,0.97,1.9053871,5.409,1.05,5.509971053,3.859,0,3.859,1.55,1.05,1.872164523
29/04/2020 05:30,5.548,0.9,5.620525242,4.088,0,4.088,1.46,0.9,1.715109326,5.458,0.97,5.543524511,4.088,0,4.088,1.37,0.97,1.678630394
29/04/2020 06:00,5.684,0.75,5.73326748,4.544,0,4.544,1.14,0.75,1.36458785,5.624,0.83,5.684916534,4.544,0,4.544,1.08,0.83,1.362093976
29/04/2020 06:30,5.75,0.6,5.781219595,6.73,0,6.73,-0.98,0.6,1.149086594,5.6,0.63,5.635326078,6.73,0,6.73,-1.13,0.63,1.293754227
29/04/2020 07:00,6.4445,-3.19,7.190805257,7.9045,0,7.9045,-1.46,-3.19,3.508233174,6.3445,3.25,7.128476713,7.9045,0,7.9045,-1.56,3.25,3.605010402
29/04/2020 07:30,6.6685,-0.6,6.695438167,9.3085,0,9.3085,-2.64,-0.6,2.707323401,6.5485,-0.55,6.571556303,9.3085,0,9.3085,-2.76,-0.55,2.814267223
29/04/2020 08:00,7.0235,-0.71,7.05929545,9.8935,0,9.8935,-2.87,-0.71,2.956518223,6.8735,-0.61,6.900514637,9.8935,0,9.8935,-3.02,-0.61,3.080990101
29/04/2020 08:30,6.6515,-0.53,6.672582128,7.7815,0,7.7815,-1.13,-0.53,1.248118584,6.5315,-0.48,6.549113852,7.7815,0,7.7815,-1.25,-0.48,1.338992158
29/04/2020 09:00,7.187,-0.58,7.210365386,7.827,0,7.827,-0.64,-0.58,0.863712915,7.237,-0.54,7.257118505,7.827,0,7.827,-0.59,-0.54,0.799812478
29/04/2020 09:30,6.6615,-1.12,6.754996836,13.6515,0,13.6515,-6.99,-1.12,7.079159555,6.8515,-1.04,6.929982125,13.6515,0,13.6515,-6.8,-1.04,6.879069705
29/04/2020 10:00,6.383,-1.27,6.508117162,15.193,0,15.193,-8.81,-1.27,8.901067352,6.683,-1.19,6.788121169,15.193,0,15.193,-8.51,-1.19,8.592799311
29/04/2020 10:30,6.4065,-0.96,6.478027651,14.0365,0,14.0365,-7.63,-0.96,7.690156045,6.7365,-0.89,6.795037325,14.0365,0,14.0365,-7.3,-0.89,7.354053304
29/04/2020 11:00,6.1115,-1.48,6.288150145,16.3815,0,16.3815,-10.27,-1.48,10.37609271,6.4715,-1.39,6.619094519,16.3815,0,16.3815,-9.91,-1.39,10.00700754
29/04/2020 11:30,6.013,-1.48,6.192460658,16.283,0,16.283,-10.27,-1.48,10.37609271,6.373,-1.39,6.522823698,16.283,0,16.283,-9.91,-1.39,10.00700754
29/04/2020 12:00,5.983,-1.42,6.149202306,16.403,0,16.403,-10.42,-1.42,10.51631114,6.373,-1.35,6.514417012,16.403,0,16.403,-10.03,-1.35,10.12044465
29/04/2020 12:30,6.096,-0.75,6.14196353,13.436,0,13.436,-7.34,-0.75,7.378217942,6.346,-0.7,6.384490269,13.436,0,13.436,-7.09,-0.7,7.12447191
29/04/2020 13:00,5.9935,-0.58,6.021498339,11.0835,0,11.0835,-5.09,-0.58,5.12293861,6.1535,-0.53,6.176282235,11.0835,0,11.0835,-4.93,-0.53,4.958407002
29/04/2020 13:30,5.767,-0.58,5.796092563,10.787,0,10.787,-5.02,-0.58,5.053394898,5.957,-0.62,5.989177656,10.787,0,10.787,-4.83,-0.62,4.869630376
29/04/2020 14:00,5.8585,-0.09,5.859191262,9.0485,0,9.0485,-3.19,-0.09,3.19126934,6.0385,0.2,6.041811173,9.0485,0,9.0485,-3.01,0.2,3.016637201
29/04/2020 14:30,5.8805,-2.22,6.285593071,10.0105,0,10.0105,-4.13,-2.22,4.688848473,6.0305,1.62,6.244303824,10.0105,0,10.0105,-3.98,1.62,4.297068768
29/04/2020 15:00,5.596,-0.62,5.630241203,12.496,0,12.496,-6.9,-0.62,6.927799073,5.866,-0.59,5.895596323,12.496,0,12.496,-6.63,-0.59,6.656200117
29/04/2020 15:30,6.035,-0.7,6.075460888,12.755,0,12.755,-6.72,-0.7,6.756359967,6.185,-0.66,6.220114549,12.755,0,12.755,-6.57,-0.66,6.603067469
29/04/2020 16:00,6.1575,-1.02,6.241410598,13.8675,0,13.8675,-7.71,-1.02,7.777178151,6.3075,-0.96,6.380137636,13.8675,0,13.8675,-7.56,-0.96,7.620708628
29/04/2020 16:30,6.9295,-1.13,7.021030569,13.6095,0,13.6095,-6.68,-1.13,6.774902213,6.9295,-1.05,7.008599735,13.6095,0,13.6095,-6.68,-1.05,6.762018929
29/04/2020 17:00,7.852,-1.2,7.943167127,13.122,0,13.122,-5.27,-1.2,5.404895929,7.742,-1.1,7.819754728,13.122,0,13.122,-5.38,-1.1,5.491302214
29/04/2020 17:30,8.774,-1.35,8.877250475,12.374,0,12.374,-3.6,-1.35,3.844801685,8.594,-1.24,8.682996948,12.374,0,12.374,-3.78,-1.24,3.978190543
29/04/2020 18:00,9.1765,-1.35,9.275271007,12.2965,0,12.2965,-3.12,-1.35,3.399544087,8.9865,-1.24,9.071647163,12.2965,0,12.2965,-3.31,-1.24,3.534642839
29/04/2020 18:30,9.2445,-1.13,9.313306623,11.5045,0,11.5045,-2.26,-1.13,2.526756815,9.0445,-1.02,9.101833895,11.5045,0,11.5045,-2.46,-1.02,2.663080923
29/04/2020 19:00,9.0845,-0.59,9.103638847,8.1945,0,8.1945,0.89,-0.59,1.06780148,8.8945,-0.55,8.911488666,8.1945,0,8.1945,0.7,-0.55,0.890224691
29/04/2020 19:30,7.635,-0.55,7.654784452,9.005,0,9.005,-1.37,-0.55,1.476279106,7.535,-0.55,7.555046327,9.005,0,9.005,-1.47,-0.55,1.56952222
29/04/2020 20:00,7.9095,-0.95,7.966347359,10.0795,0,10.0795,-2.17,-0.95,2.368839378,7.7495,-0.27,7.754202103,10.0795,0,10.0795,-2.33,-0.27,2.34559161
29/04/2020 20:30,7.649,-0.84,7.694985445,11.109,0,11.109,-3.46,-0.84,3.560505582,7.509,-0.77,7.548376051,11.109,0,11.109,-3.6,-0.77,3.681426354
29/04/2020 21:00,7.608,-1,7.673438864,11.388,0,11.388,-3.78,-1,3.910038363,7.438,-0.92,7.494681047,11.388,0,11.388,-3.95,-0.92,4.05572435
29/04/2020 21:30,7.553,-1.19,7.646169564,12.013,0,12.013,-4.46,-1.19,4.61602643,7.393,-1.11,7.475864432,12.013,0,12.013,-4.62,-1.11,4.751473456
29/04/2020 22:00,7.2075,-1.11,7.292472575,11.8775,0,11.8775,-4.67,-1.11,4.800104166,7.0475,-1.04,7.123823148,11.8775,0,11.8775,-4.83,-1.04,4.940698331
29/04/2020 22:30,6.8345,-1.01,6.90872566,11.6145,0,11.6145,-4.78,-1.01,4.885539888,6.6945,-0.94,6.760172354,11.6145,0,11.6145,-4.92,-0.94,5.008991915
29/04/2020 23:00,6.447,-0.87,6.50543688,9.897,0,9.897,-3.45,-0.87,3.558005059,6.307,-0.23,6.31119236,9.897,0,9.897,-3.59,-0.23,3.597360143
29/04/2020 23:30,5.7365,-1.44,5.914476498,6.9565,0,6.9565,-1.22,-1.44,1.887326151,5.6865,1.56,5.896599211,6.9565,0,6.9565,-1.27,1.56,2.01159141
30/04/2020 00:00,5.741,-0.69,5.782316231,10.421,0,10.421,-4.68,-0.69,4.730591929,5.631,-0.64,5.667253391,10.421,0,10.421,-4.79,-0.64,4.832566606
30/04/2020 00:30,5.725,-0.64,5.760661854,9.905,0,9.905,-4.18,-0.64,4.228711388,5.615,-0.59,5.645912238,9.905,0,9.905,-4.29,-0.59,4.330381046
30/04/2020 01:00,5.595,0.62,5.629247285,7.315,0,7.315,-1.72,0.62,1.828332574,5.495,0.53,5.52050043,7.315,0,7.315,-1.82,0.53,1.895600169
30/04/2020 01:30,6.072,0.52,6.094225464,6.642,0,6.642,-0.57,0.52,0.771556868,5.872,0.53,5.89587008,6.642,0,6.642,-0.77,0.53,0.9347727
30/04/2020 02:00,6.3415,0.61,6.370770931,7.3015,0,7.3015,-0.96,0.61,1.137409337,6.2315,0.53,6.253998101,7.3015,0,7.3015,-1.07,0.53,1.194068675
30/04/2020 02:30,6.702,0.53,6.722923769,5.492,0,5.492,1.21,0.53,1.320984481,6.552,0.53,6.57340125,5.492,0,5.492,1.06,0.53,1.185116028
30/04/2020 03:00,6.718,0.58,6.742990731,5.508,0,5.508,1.21,0.58,1.341827113,6.498,0.58,6.523833536,5.508,0,5.508,0.99,0.58,1.147388339
30/04/2020 03:30,6.005,0.51,6.02661804,6.285,0,6.285,-0.28,0.51,0.581807528,5.765,0.52,5.788404357,6.285,0,6.285,-0.52,0.52,0.735391052
30/04/2020 04:00,5.917,0.51,5.938938373,5.967,0,5.967,-0.05,0.51,0.512445119,5.447,0.52,5.471764706,5.967,0,5.967,-0.52,0.52,0.735391052
30/04/2020 04:30,6.1405,0.58,6.167831082,5.3605,0,5.3605,0.78,0.58,0.97200823,5.9505,0.6,5.98067306,5.3605,0,5.3605,0.59,0.6,0.841486779
30/04/2020 05:00,5.759,0.64,5.794452606,4.379,0,4.379,1.38,0.64,1.52118375,5.659,0.68,5.699708852,4.379,0,4.379,1.28,0.68,1.449413675
30/04/2020 05:30,5.5045,0.55,5.531909277,6.2745,0,6.2745,-0.77,0.55,0.946255779,5.3845,0.55,5.412516998,6.2745,0,6.2745,-0.89,0.55,1.046231332
30/04/2020 06:00,5.9195,-0.52,5.942295874,8.0595,0,8.0595,-2.14,-0.52,2.202271555,5.7995,-0.44,5.816167144,8.0595,0,8.0595,-2.26,-0.44,2.302433495
30/04/2020 06:30,6.006,-0.2,6.009329081,7.006,0,7.006,-1,-0.2,1.019803903,5.926,0.21,5.929719724,7.006,0,7.006,-1.08,0.21,1.100227249
30/04/2020 07:00,6.7865,0.29,6.792693299,5.8865,0,5.8865,0.9,0.29,0.945568612,6.6965,0.44,6.710939744,5.8865,0,5.8865,0.81,0.44,0.921791734
30/04/2020 07:30,6.834,0.23,6.837869259,5.194,0,5.194,1.64,0.23,1.656049516,6.724,0.59,6.749835257,5.194,0,5.194,1.53,0.59,1.639817063
30/04/2020 08:00,7.3405,-0.52,7.358895315,5.7005,0,5.7005,1.64,-0.52,1.720465053,7.1205,-0.46,7.135343037,5.7005,0,5.7005,1.42,-0.46,1.492648653
30/04/2020 08:30,7.1865,0.51,7.204573704,3.1165,0,3.1165,4.07,0.51,4.10182886,7.0565,0.52,7.0756337,3.1165,0,3.1165,3.94,0.52,3.974166579
30/04/2020 09:00,7.258,0.51,7.275896096,2.718,0,2.718,4.54,0.51,4.56855557,7.128,0.52,7.146942283,2.718,0,2.718,4.41,0.52,4.440551768
30/04/2020 09:30,7.1955,0.28,7.200945789,3.2355,0,3.2355,3.96,0.28,3.969886648,7.1555,0.72,7.191632655,3.2355,0,3.2355,3.92,0.72,3.985573986
30/04/2020 10:00,7.219,0.52,7.237704125,5.189,0,5.189,2.03,0.52,2.095542889,7.199,0.52,7.217755953,5.189,0,5.189,2.01,0.52,2.076174366
30/04/2020 10:30,6.7755,0.66,6.807569335,6.5755,0,6.5755,0.2,0.66,0.689637586,7.0355,0.62,7.062765765,6.5755,0,6.5755,0.46,0.62,0.772010363
30/04/2020 11:00,5.9535,-0.53,5.977044608,9.2735,0,9.2735,-3.32,-0.53,3.362038072,6.0335,-0.5,6.054182211,9.2735,0,9.2735,-3.24,-0.5,3.278353245
30/04/2020 11:30,6.758,-0.53,6.778750917,8.338,0,8.338,-1.58,-0.53,1.666523327,6.868,0.12,6.86904826,8.338,0,8.338,-1.47,0.12,1.474889826
30/04/2020 12:00,6.3305,-0.67,6.3658566,8.8405,0,8.8405,-2.51,-0.67,2.597883754,6.6905,-0.68,6.724967677,8.8405,0,8.8405,-2.15,-0.68,2.254972284
30/04/2020 12:30,6.4295,-1.12,6.526321341,15.0195,0,15.0195,-8.59,-1.12,8.662707429,6.7395,-1.06,6.822350053,15.0195,0,15.0195,-8.28,-1.06,8.347574498
30/04/2020 13:00,6.336,-1.02,6.417577113,14.146,0,14.146,-7.81,-1.02,7.876325285,6.646,-0.95,6.713554647,14.146,0,14.146,-7.5,-0.95,7.559927248
30/04/2020 13:30,6.0555,-1.21,6.175206899,15.8355,0,15.8355,-9.78,-1.21,9.854567469,6.3855,-1.15,6.488228591,15.8355,0,15.8355,-9.45,-1.15,9.519716382
30/04/2020 14:00,5.8935,-1.41,6.059821965,16.4035,0,16.4035,-10.51,-1.41,10.60415956,6.3135,-1.35,6.456220431,16.4035,0,16.4035,-10.09,-1.35,10.17991159
30/04/2020 14:30,5.675,-1.57,5.888168221,17.165,0,17.165,-11.49,-1.57,11.59676679,6.035,-1.51,6.2210389,17.165,0,17.165,-11.13,-1.51,11.23196332
30/04/2020 15:00,5.8085,-1.33,5.958823059,15.2685,0,15.2685,-9.46,-1.33,9.553036167,6.1285,-1.28,6.260743746,15.2685,0,15.2685,-9.14,-1.28,9.229192814
30/04/2020 15:30,6.0575,-0.95,6.131541915,12.9375,0,12.9375,-6.88,-0.95,6.945278972,6.2375,-0.94,6.307932011,12.9375,0,12.9375,-6.7,-0.94,6.765618967
30/04/2020 16:00,6.497,-0.45,6.51256547,12.207,0,12.207,-5.71,-0.45,5.727704601,6.497,-1.16,6.599743101,12.207,0,12.207,-5.71,-1.16,5.826637109
30/04/2020 16:30,6.5615,-0.41,6.574297092,8.5415,0,8.5415,-1.98,-0.41,2.022003956,6.8915,-0.06,6.891761186,8.5415,0,8.5415,-1.65,-0.06,1.651090549
30/04/2020 17:00,7.6235,0.64,7.650317134,5.6935,0,5.6935,1.93,0.64,2.033346994,7.7735,0.54,7.792233457,5.6935,0,5.6935,2.08,0.54,2.148953234
30/04/2020 17:30,8.2715,-0.1,8.272104463,7.6615,0,7.6615,0.61,-0.1,0.618142378,8.3215,0.29,8.326551642,7.6615,0,7.6615,0.66,0.29,0.720902213
30/04/2020 18:00,8.4765,-0.89,8.523095227,12.0165,0,12.0165,-3.54,-0.89,3.65016438,8.4565,-0.78,8.492396143,12.0165,0,12.0165,-3.56,-0.78,3.644447832
30/04/2020 18:30,8.2225,-0.61,8.245095891,11.0025,0,11.0025,-2.78,-0.61,2.846137734,8.1225,-0.57,8.142475437,11.0025,0,11.0025,-2.88,-0.57,2.935864438
30/04/2020 19:00,7.9915,-0.61,8.014747173,10.2215,0,10.2215,-2.23,-0.61,2.311925604,7.9115,-0.57,7.932006824,10.2215,0,10.2215,-2.31,-0.57,2.379285607
30/04/2020 19:30,7.937,-0.61,7.960406334,10.277,0,10.277,-2.34,-0.61,2.418201811,7.827,-0.53,7.844923773,10.277,0,10.277,-2.45,-0.53,2.506671099
30/04/2020 20:00,7.5965,-0.61,7.620952188,9.5165,0,9.5165,-1.92,-0.61,2.014571915,7.4565,-0.53,7.475312184,9.5165,0,9.5165,-2.06,-0.53,2.12708721
30/04/2020 20:30,7.6885,-0.61,7.712660517,9.6085,0,9.6085,-1.92,-0.61,2.014571915,7.5085,-0.62,7.534054171,9.6085,0,9.6085,-2.1,-0.62,2.189611838
30/04/2020 21:00,7.364,-0.61,7.38922161,8.444,0,8.444,-1.08,-0.61,1.24036285,7.264,-0.57,7.286329391,8.444,0,8.444,-1.18,-0.57,1.310457935
30/04/2020 21:30,7.1715,-0.47,7.186884739,7.7015,0,7.7015,-0.53,-0.47,0.70837843,6.8415,-0.35,6.850446865,7.7015,0,7.7015,-0.86,-0.35,0.928493403
30/04/2020 22:00,7.0025,-0.47,7.018255214,8.4825,0,8.4825,-1.48,-0.47,1.552836115,6.8525,-0.48,6.869290811,8.4825,0,8.4825,-1.63,-0.48,1.699205697
30/04/2020 22:30,6.7705,-0.56,6.793619819,9.5405,0,9.5405,-2.77,-0.56,2.826039632,6.6205,-0.54,6.642485999,9.5405,0,9.5405,-2.92,-0.54,2.969511744
30/04/2020 23:00,6.421,-0.56,6.445373612,9.101,0,9.101,-2.68,-0.56,2.737882393,6.291,-0.54,6.314133432,9.101,0,9.101,-2.81,-0.54,2.861415734
30/04/2020 23:30,6.21,-0.56,6.235198473,9.24,0,9.24,-3.03,-0.56,3.081314654,6.1,-0.54,6.123854995,9.24,0,9.24,-3.14,-0.54,3.186094788
01/05/2020 00:00,5.901,-1.62,6.11933011,8.471,0,8.471,-2.57,-1.62,3.0379763,5.791,2.49,6.303632366,8.471,0,8.471,-2.68,2.49,3.658209945
01/05/2020 00:30,5.848,0.63,5.881836788,8.218,0,8.218,-2.37,0.63,2.452305038,5.748,0.63,5.782421984,8.218,0,8.218,-2.47,0.63,2.549078265
01/05/2020 01:00,5.6565,-0.18,5.659363237,8.2165,0,8.2165,-2.56,-0.18,2.566320323,5.5465,0.2,5.550104706,8.2165,0,8.2165,-2.67,0.2,2.677480159
01/05/2020 01:30,6.235,0.4,6.247817619,7.315,0,7.315,-1.08,0.4,1.151694404,6.155,0.57,6.18133683,7.315,0,7.315,-1.16,0.57,1.29247824
01/05/2020 02:00,6.24,0.47,6.257675287,7.39,0,7.39,-1.15,0.47,1.242336508,6.23,0.57,6.2560211,7.39,0,7.39,-1.16,0.57,1.29247824
01/05/2020 02:30,6.033,-0.02,6.033033151,7.293,0,7.293,-1.26,-0.02,1.26015872,5.873,0.39,5.885934845,7.293,0,7.293,-1.42,0.39,1.472582765
01/05/2020 03:00,6.0725,0.66,6.108261312,7.2225,0,7.2225,-1.15,0.66,1.325933633,5.9925,0.61,6.023467129,7.2225,0,7.2225,-1.23,0.61,1.372953022
01/05/2020 03:30,6.207,0.66,6.241990788,8.407,0,8.407,-2.2,0.66,2.296867432,6.087,0.61,6.117488782,8.407,0,8.407,-2.32,0.61,2.398853893
01/05/2020 04:00,6.178,0.57,6.204239196,5.388,0,5.388,0.79,0.57,0.97416631,6.078,0.61,6.108533703,5.388,0,5.388,0.69,0.61,0.920977741
01/05/2020 04:30,5.918,0.69,5.958088955,3.788,0,3.788,2.13,0.69,2.238972979,5.808,0.73,5.85369661,3.788,0,3.788,2.02,0.73,2.147859399
01/05/2020 05:00,5.7755,0.69,5.816571176,3.8655,0,3.8655,1.91,0.69,2.030812645,5.6755,0.73,5.722254822,3.8655,0,3.8655,1.81,0.73,1.951665955
01/05/2020 05:30,5.717,0.73,5.76341817,3.017,0,3.017,2.7,0.73,2.796944762,5.607,0.78,5.660993641,3.017,0,3.017,2.59,0.78,2.704902956
01/05/2020 06:00,5.8115,0.85,5.873332295,1.8015,0,1.8015,4.01,0.85,4.099097462,5.7015,0.89,5.770546096,1.8015,0,1.8015,3.9,0.89,4.000262491
01/05/2020 06:30,6.19,0.8,6.241482196,1.74,0,1.74,4.45,0.8,4.521338297,6.07,0.84,6.127846277,1.74,0,1.74,4.33,0.84,4.410725564
01/05/2020 07:00,6.4195,0.66,6.45333869,2.3095,0,2.3095,4.11,0.66,4.162655403,6.3195,0.7,6.358150694,2.3095,0,2.3095,4.01,0.7,4.070638771
01/05/2020 07:30,6.513,0.54,6.535347657,3.013,0,3.013,3.5,0.54,3.541412148,6.423,0.56,6.447366051,3.013,0,3.013,3.41,0.56,3.455676489
01/05/2020 08:00,6.532,0.54,6.554282875,4.072,0,4.072,2.46,0.54,2.518571023,6.482,0.51,6.502032298,4.072,0,4.072,2.41,0.51,2.463371673
01/05/2020 08:30,6.707,0.66,6.739395299,5.257,0,5.257,1.45,0.66,1.593141551,6.707,0.58,6.732031566,5.257,0,5.257,1.45,0.58,1.561697794
01/05/2020 09:00,6.7455,0.66,6.777711284,5.7755,0,5.7755,0.97,0.66,1.173243368,6.7755,0.66,6.807569335,5.7755,0,5.7755,1,0.66,1.198165264
01/05/2020 09:30,6.455,0.04,6.455123934,6.875,0,6.875,-0.42,0.04,0.421900462,6.635,0.44,6.649573295,6.875,0,6.875,-0.24,0.44,0.501198563
01/05/2020 10:00,6.153,0.35,6.162946454,8.133,0,8.133,-1.98,0.35,2.010696397,6.333,0.56,6.357710987,8.133,0,8.133,-1.8,0.56,1.885099467
01/05/2020 10:30,6.214,-0.58,6.241009213,9.604,0,9.604,-3.39,-0.58,3.439258641,6.424,-0.67,6.458844788,9.604,0,9.604,-3.18,-0.67,3.249815379
01/05/2020 11:00,6.127,-0.58,6.154391034,10.547,0,10.547,-4.42,-0.58,4.457891878,6.437,-0.57,6.462187633,10.547,0,10.547,-4.11,-0.57,4.149337296
01/05/2020 11:30,5.8825,-0.58,5.911024129,11.8425,0,11.8425,-5.96,-0.58,5.988154975,6.2125,-0.57,6.238594092,11.8425,0,11.8425,-5.63,-0.57,5.658780787
01/05/2020 12:00,5.9505,-0.74,5.996336402,12.9705,0,12.9705,-7.02,-0.74,7.058895098,6.2905,-0.7,6.329327788,12.9705,0,12.9705,-6.68,-0.7,6.716576509
01/05/2020 12:30,5.992,-0.74,6.037521346,13.562,0,13.562,-7.57,-0.74,7.606083092,6.282,-0.7,6.320880002,13.562,0,13.562,-7.28,-0.7,7.313576417
01/05/2020 13:00,5.7735,-0.69,5.814585303,13.0135,0,13.0135,-7.24,-0.69,7.272805511,6.1135,-0.64,6.146908349,13.0135,0,13.0135,-6.9,-0.64,6.929617594
01/05/2020 13:30,5.783,-0.75,5.831431128,13.513,0,13.513,-7.73,-0.75,7.76629899,6.153,-0.71,6.193828299,13.513,0,13.513,-7.36,-0.71,7.39416662
01/05/2020 14:00,5.567,-0.75,5.617293743,13.397,0,13.397,-7.83,-0.75,7.865837527,5.907,-0.71,5.949516703,13.397,0,13.397,-7.49,-0.71,7.523576277
01/05/2020 14:30,5.429,-0.75,5.480560282,14.009,0,14.009,-8.58,-0.75,8.612717341,5.759,-0.71,5.802601227,14.009,0,14.009,-8.25,-0.71,8.280495154
01/05/2020 15:00,5.292,-0.83,5.356693383,14.472,0,14.472,-9.18,-0.83,9.217445416,5.642,-0.77,5.694301011,14.472,0,14.472,-8.83,-0.77,8.863509463
01/05/2020 15:30,5.462,-0.83,5.524703069,13.832,0,13.832,-8.37,-0.83,8.411052253,5.822,-0.77,5.872698187,13.832,0,13.832,-8.01,-0.77,8.046924878
01/05/2020 16:00,5.634,-0.74,5.68238999,13.464,0,13.464,-7.83,-0.74,7.864890336,5.924,-0.69,5.964048625,13.464,0,13.464,-7.54,-0.69,7.571505795
01/05/2020 16:30,6.0045,-0.74,6.049927293,13.9245,0,13.9245,-7.92,-0.74,7.954495584,6.3045,-0.69,6.342146344,13.9245,0,13.9245,-7.62,-0.69,7.65117638
01/05/2020 17:00,6.645,-0.74,6.686076951,13.765,0,13.765,-7.12,-0.74,7.158351766,6.865,-0.73,6.903703716,13.765,0,13.765,-6.9,-0.73,6.938508485
01/05/2020 17:30,7.026,-0.6,7.051572591,12.536,0,12.536,-5.51,-0.6,5.542571605,7.196,-0.56,7.217756992,12.536,0,12.536,-5.34,-0.56,5.369283006
01/05/2020 18:00,7.299,-0.55,7.319692685,11.699,0,11.699,-4.4,-0.55,4.434241762,7.429,-0.56,7.450076577,11.699,0,11.699,-4.27,-0.56,4.306564756
01/05/2020 18:30,7.6445,-0.55,7.664259928,11.0345,0,11.0345,-3.39,-0.55,3.434326717,7.6145,-0.56,7.635064522,11.0345,0,11.0345,-3.42,-0.56,3.46554469
01/05/2020 19:00,7.567,-0.55,7.586961777,10.097,0,10.097,-2.53,-0.55,2.589092505,7.527,-0.56,7.547802925,10.097,0,10.097,-2.57,-0.56,2.630304165
01/05/2020 19:30,7.4675,-0.6,7.491565674,8.5975,0,8.5975,-1.13,-0.6,1.279413928,7.3775,-0.43,7.390020721,8.5975,0,8.5975,-1.22,-0.43,1.293560977
01/05/2020 20:00,7.518,0.44,7.530864758,6.468,0,6.468,1.05,0.44,1.138463877,7.468,0.53,7.486783288,6.468,0,6.468,1,0.53,1.131768528
01/05/2020 20:30,7.294,0.63,7.321156739,7.024,0,7.024,0.27,0.63,0.68541958,7.034,0.61,7.060400555,7.024,0,7.024,0.01,0.61,0.610081962
01/05/2020 21:00,7.4455,0.63,7.472106146,6.7455,0,6.7455,0.7,0.63,0.941753683,7.2755,0.57,7.297794204,6.7455,0,6.7455,0.53,0.57,0.778331549
01/05/2020 21:30,7.466,0.47,7.480779104,6.766,0,6.766,0.7,0.47,0.84314886,7.296,0.57,7.318231754,6.766,0,6.766,0.53,0.57,0.778331549
01/05/2020 22:00,7.029,0.55,7.050485161,6.209,0,6.209,0.82,0.55,0.987370245,6.979,0.52,6.99834559,6.209,0,6.209,0.77,0.52,0.929139387
01/05/2020 22:30,6.6845,0.55,6.707088806,5.8645,0,5.8645,0.82,0.55,0.987370245,6.6345,0.52,6.654847124,5.8645,0,5.8645,0.77,0.52,0.929139387
01/05/2020 23:00,6.44,0.55,6.463443355,5.78,0,5.78,0.66,0.55,0.859127464,6.3,0.52,6.32142389,5.78,0,5.78,0.52,0.52,0.735391052
01/05/2020 23:30,6.4685,0.55,6.491840436,5.7185,0,5.7185,0.75,0.55,0.930053762,6.3985,0.58,6.424733633,5.7185,0,5.7185,0.68,0.58,0.893756119
02/05/2020 00:00,6.0145,0.55,6.039595206,5.2645,0,5.2645,0.75,0.55,0.930053762,5.8845,0.58,5.913014481,5.2645,0,5.2645,0.62,0.58,0.848999411
03/05/2020 00:30,5.61,1.1,5.716826042,0.47,0,0.47,5.14,1.1,5.256386592,5.52,1.18,5.644714342,0.47,0,0.47,5.05,1.18,5.18602931
03/05/2020 01:00,5.438,0.96,5.522086924,1.888,0,1.888,3.55,0.96,3.677512746,5.358,1,5.450519608,1.888,0,1.888,3.47,1,3.611218631
03/05/2020 01:30,6.075,0.92,6.144267654,2.825,0,2.825,3.25,0.92,3.377706322,5.975,0.96,6.051629946,2.825,0,2.825,3.15,0.96,3.293038111
03/05/2020 02:00,6.5795,0.6,6.60680106,5.5895,0,5.5895,0.99,0.6,1.157626883,6.4995,0.62,6.529004537,5.5895,0,5.5895,0.91,0.62,1.101135777
03/05/2020 02:30,5.9275,0.57,5.954843092,7.0375,0,7.0375,-1.11,0.57,1.247798061,5.7375,0.55,5.763801371,7.0375,0,7.0375,-1.3,0.55,1.411559421
03/05/2020 03:00,5.869,0.57,5.896614368,6.369,0,6.369,-0.5,0.57,0.758221603,5.659,0.55,5.685664517,6.369,0,6.369,-0.71,0.55,0.898109125
03/05/2020 03:30,6.117,0.57,6.143499735,5.187,0,5.187,0.93,0.57,1.090779538,5.977,0.59,6.006049367,5.187,0,5.187,0.79,0.59,0.986002028
03/05/2020 04:00,5.994,0.52,6.016513608,5.594,0,5.594,0.4,0.52,0.656048779,5.704,0.52,5.727653621,5.594,0,5.594,0.11,0.52,0.531507291
03/05/2020 04:30,5.874,0.58,5.902565205,4.614,0,4.614,1.26,0.58,1.387083271,5.824,0.62,5.856908399,4.614,0,4.614,1.21,0.62,1.359595528
03/05/2020 05:00,5.476,0.66,5.515630154,3.856,0,3.856,1.62,0.66,1.749285568,5.376,0.71,5.422681624,3.856,0,3.856,1.52,0.71,1.677647162
03/05/2020 05:30,5.4205,0.71,5.466801647,3.1105,0,3.1105,2.31,0.71,2.416650575,5.3305,0.78,5.387265563,3.1105,0,3.1105,2.22,0.78,2.353040586
03/05/2020 06:00,5.293,0.75,5.345872146,2.643,0,2.643,2.65,0.75,2.754087871,5.193,0.78,5.251252136,2.643,0,2.643,2.55,0.78,2.666627083
03/05/2020 06:30,5.333,0.75,5.385479459,2.323,0,2.323,3.01,0.75,3.102031592,5.243,0.84,5.309863369,2.323,0,2.323,2.92,0.84,3.038420642
03/05/2020 07:00,5.48,0.75,5.531084885,2.05,0,2.05,3.43,0.75,3.511039732,5.39,0.84,5.455061869,2.05,0,2.05,3.34,0.84,3.444009292
03/05/2020 07:30,5.603,0.85,5.66710764,1.563,0,1.563,4.04,0.85,4.128450072,5.523,0.91,5.597466302,1.563,0,1.563,3.96,0.91,4.063213014
03/05/2020 08:00,5.7045,0.89,5.773510219,1.6145,0,1.6145,4.09,0.89,4.185713798,5.6245,0.91,5.697639884,1.6145,0,1.6145,4.01,0.91,4.111958171
03/05/2020 08:30,5.7385,0.89,5.807106186,1.8085,0,1.8085,3.93,0.89,4.0295161,5.6785,0.91,5.75095316,1.8085,0,1.8085,3.87,0.91,3.975550276
03/05/2020 09:00,5.846,0.82,5.903229286,2.336,0,2.336,3.51,0.82,3.604511063,5.786,0.91,5.857123526,2.336,0,2.336,3.45,0.91,3.567996637
03/05/2020 09:30,6.1645,0.88,6.22699448,2.3145,0,2.3145,3.85,0.88,3.949291076,6.1645,0.91,6.231304859,2.3145,0,2.3145,3.85,0.91,3.956083922
03/05/2020 10:00,6.26,0.77,6.30717845,3.62,0,3.62,2.64,0.77,2.75,6.26,0.8,6.310911186,3.62,0,3.62,2.64,0.8,2.758550344
03/05/2020 10:30,6.5275,0.68,6.562823802,4.4375,0,4.4375,2.09,0.68,2.197839849,6.5175,0.72,6.557149247,4.4375,0,4.4375,2.08,0.72,2.201090639
03/05/2020 11:00,6.354,0.55,6.377759481,6.364,0,6.364,-0.01,0.55,0.550090902,6.714,0.58,6.739005565,6.364,0,6.364,0.35,0.58,0.677421582
03/05/2020 11:30,6.342,0.55,6.36580427,6.782,0,6.782,-0.44,0.55,0.704343666,6.472,0.58,6.497936903,6.782,0,6.782,-0.31,0.58,0.657647322
03/05/2020 12:00,6.441,0.55,6.464439728,7.661,0,7.661,-1.22,0.55,1.33824512,6.501,0.54,6.523388767,7.661,0,7.661,-1.16,0.54,1.279531164
03/05/2020 12:30,6.8105,0.62,6.838662899,9.3205,0,9.3205,-2.51,0.62,2.585440001,6.9105,0.58,6.934797059,9.3205,0,9.3205,-2.41,0.58,2.478810198
03/05/2020 13:00,6.6515,0.62,6.680333244,8.1815,0,8.1815,-1.53,0.62,1.650848267,6.7915,0.7,6.827479202,8.1815,0,8.1815,-1.39,0.7,1.556309738
03/05/2020 13:30,6.211,0.53,6.23357209,7.341,0,7.341,-1.13,0.53,1.248118584,6.261,0.56,6.285994034,7.341,0,7.341,-1.08,0.56,1.216552506
03/05/2020 14:00,6.143,0.53,6.165821032,7.063,0,7.063,-0.92,0.53,1.061743849,6.243,0.56,6.26806581,7.063,0,7.063,-0.82,0.56,0.992975327
03/05/2020 14:30,6.384,0.6,6.412133498,5.574,0,5.574,0.81,0.6,1.008017857,6.484,0.6,6.511701467,5.574,0,5.574,0.91,0.6,1.09
03/05/2020 15:00,6.3525,0.73,6.39430655,4.7625,0,4.7625,1.59,0.73,1.749571376,6.3525,0.78,6.400207516,4.7625,0,4.7625,1.59,0.78,1.771016657
03/05/2020 15:30,6.5795,0.73,6.619873129,3.4595,0,3.4595,3.12,0.73,3.204262786,6.6195,0.78,6.665296711,3.4595,0,3.4595,3.16,0.78,3.254842546
03/05/2020 16:00,6.812,0.77,6.85538066,2.762,0,2.762,4.05,0.77,4.122547756,6.822,0.83,6.872305581,2.762,0,2.762,4.06,0.83,4.143971525
03/05/2020 16:30,7.294,0.77,7.334530387,2.264,0,2.264,5.03,0.77,5.088595091,7.274,0.87,7.325843023,2.264,0,2.264,5.01,0.87,5.084977876
03/05/2020 17:00,7.809,0.77,7.846870778,2.069,0,2.069,5.74,0.77,5.791416062,7.849,0.77,7.886678705,2.069,0,2.069,5.78,0.77,5.831063368
03/05/2020 17:30,8.046,0.77,8.08276042,2.166,0,2.166,5.88,0.77,5.930202357,8.016,0.77,8.052897367,2.166,0,2.166,5.85,0.77,5.900457609
03/05/2020 18:00,8.15,0.68,8.178318898,1.8,0,1.8,6.35,0.68,6.386305661,8.07,0.77,8.10665159,1.8,0,1.8,6.27,0.77,6.317103767
03/05/2020 18:30,8.0915,0.76,8.127113402,1.3215,0,1.3215,6.77,0.76,6.812525229,7.9715,0.82,8.013564266,1.3215,0,1.3215,6.65,0.82,6.700365662
03/05/2020 19:00,7.9395,0.76,7.975792139,1.1295,0,1.1295,6.81,0.76,6.852276994,7.7795,0.82,7.822596772,1.1295,0,1.1295,6.65,0.82,6.700365662
03/05/2020 19:30,7.6625,0.86,7.710609979,0.9225,0,0.9225,6.74,0.86,6.79464495,7.5125,0.91,7.567414106,0.9225,0,0.9225,6.59,0.91,6.652533352
03/05/2020 20:00,7.4525,0.86,7.501956828,0.5725,0,0.5725,6.88,0.86,6.933541664,7.2925,0.91,7.349058188,0.5725,0,0.5725,6.72,0.91,6.781334677
03/05/2020 20:30,7.285,0.92,7.34286218,0.235,0,0.235,7.05,0.92,7.109774961,7.125,0.98,7.192080714,0.235,0,0.235,6.89,0.98,6.959346234
03/05/2020 21:00,7.237,1.09,7.318624803,0.027,0,0.027,7.21,1.09,7.291927043,7.077,1.17,7.173062735,0.027,0,0.027,7.05,1.17,7.14642568
03/05/2020 21:30,7.0705,1.09,7.154024759,0.0505,0,0.0505,7.02,1.09,7.104118524,6.9105,1.17,7.008845144,0.0505,0,0.0505,6.86,1.17,6.959058844
03/05/2020 22:00,6.6765,1.01,6.75246268,0.0665,0,0.0665,6.61,1.01,6.686718179,6.5365,1.07,6.62349849,0.0665,0,0.0665,6.47,1.07,6.557880755
03/05/2020 22:30,6.372,1.01,6.451548961,0.072,0,0.072,6.3,1.01,6.380446693,6.242,1.07,6.333045397,0.072,0,0.072,6.17,1.07,6.262092302
03/05/2020 23:00,6.054,1.01,6.137671871,0.074,0,0.074,5.98,1.01,6.064692902,5.954,1.03,6.042434609,0.074,0,0.074,5.88,1.03,5.96953097
03/05/2020 23:30,5.831,1.01,5.917825699,0.371,0,0.371,5.46,1.01,5.552630007,5.731,1.07,5.83003096,0.371,0,0.371,5.36,1.07,5.465757038
04/05/2020 00:00,5.548,1.01,5.639184693,0.558,0,0.558,4.99,1.01,5.091188466,5.448,1.07,5.552081051,0.558,0,0.558,4.89,1.07,5.005696755
04/05/2020 00:30,5.511,1.01,5.602786896,0.421,0,0.421,5.09,1.01,5.189238865,5.421,1.07,5.525589652,0.421,0,0.421,5,1.07,5.113208386
04/05/2020 01:00,5.4855,1.01,5.57770654,0.4355,0,0.4355,5.05,1.01,5.150009709,5.3955,1.07,5.500574538,0.4355,0,0.4355,4.96,1.07,5.074100906
04/05/2020 01:30,6.1335,1.08,6.227858561,0.1635,0,0.1635,5.97,1.08,6.06690201,6.0135,1.12,6.116909534,0.1635,0,0.1635,5.85,1.12,5.95624882
04/05/2020 02:00,6.245,1.01,6.326146141,0.365,0,0.365,5.88,1.01,5.966112637,6.125,1.06,6.216045769,0.365,0,0.365,5.76,1.06,5.856722633
04/05/2020 02:30,6.233,1.01,6.314300357,0.463,0,0.463,5.77,1.01,5.857729936,6.113,1.06,6.204221869,0.463,0,0.463,5.65,1.06,5.748573736
04/05/2020 03:00,6.074,1.01,6.157400101,0.544,0,0.544,5.53,1.01,5.621476674,5.954,1.06,6.047620689,0.544,0,0.544,5.41,1.06,5.512866768
04/05/2020 03:30,5.867,1.01,5.953300681,0.857,0,0.857,5.01,1.01,5.110792502,5.757,1.06,5.853772203,0.857,0,0.857,4.9,1.06,5.013342199
04/05/2020 04:00,5.6815,1.01,5.770575556,1.0315,0,1.0315,4.65,1.01,4.758424109,5.5715,1.06,5.671438288,1.0315,0,1.0315,4.54,1.06,4.66210253
04/05/2020 04:30,5.4895,1.07,5.592808798,0.8995,0,0.8995,4.59,1.07,4.713066942,5.3795,1.13,5.496900968,0.8995,0,0.8995,4.48,1.13,4.620313842
04/05/2020 05:00,5.505,1.07,5.60802327,0.785,0,0.785,4.72,1.07,4.839762391,5.415,1.13,5.531647585,0.785,0,0.785,4.63,1.13,4.765899705
04/05/2020 05:30,5.5615,1.03,5.656074809,0.5215,0,0.5215,5.04,1.03,5.144171459,5.4715,1.13,5.586968073,0.5215,0,0.5215,4.95,1.13,5.077341824
04/05/2020 06:00,5.6105,0.99,5.697175638,0.8105,0,0.8105,4.8,0.99,4.901030504,5.5105,1.02,5.604106552,0.8105,0,0.8105,4.7,1.02,4.809407448
04/05/2020 06:30,5.975,0.81,6.029653804,1.315,0,1.315,4.66,0.81,4.729873148,5.875,0.87,5.939067688,1.315,0,1.315,4.56,0.87,4.642251609
04/05/2020 07:00,6.3315,0.75,6.375766013,1.5615,0,1.5615,4.77,0.75,4.828602282,6.2415,0.77,6.288817238,1.5615,0,1.5615,4.68,0.77,4.742921041
04/05/2020 07:30,6.3615,0.71,6.400998535,1.8315,0,1.8315,4.53,0.71,4.585302607,6.3015,0.77,6.348370047,1.8315,0,1.8315,4.47,0.77,4.535835094
04/05/2020 08:00,6.482,0.63,6.512543589,2.222,0,2.222,4.26,0.63,4.306332546,6.472,0.69,6.508677592,2.222,0,2.222,4.25,0.69,4.305647454
04/05/2020 08:30,6.3765,0.58,6.402823772,3.0965,0,3.0965,3.28,0.58,3.330885768,6.3965,0.64,6.428437777,3.0965,0,3.0965,3.3,0.64,3.361487766
04/05/2020 09:00,6.248,0.51,6.268780105,4.278,0,4.278,1.97,0.51,2.034944717,6.318,0.55,6.341894354,4.278,0,4.278,2.04,0.55,2.112841688
04/05/2020 09:30,6.423,0.51,6.443215734,4.723,0,4.723,1.7,0.51,1.774852107,6.473,0.55,6.496324268,4.723,0,4.723,1.75,0.55,1.834393633
04/05/2020 10:00,6.5945,0.51,6.614191579,6.0345,0,6.0345,0.56,0.51,0.757429865,6.7645,0.55,6.786822544,6.0345,0,6.0345,0.73,0.55,0.914002188
04/05/2020 10:30,6.327,0.51,6.347521485,5.587,0,5.587,0.74,0.51,0.898721314,6.647,0.55,6.669715811,5.587,0,5.587,1.06,0.55,1.194194289
04/05/2020 11:00,6.478,0.51,6.498044629,5.558,0,5.558,0.92,0.51,1.051903037,6.668,0.55,6.690644513,5.558,0,5.558,1.11,0.55,1.238789732
04/05/2020 11:30,6.4195,0.51,6.439726722,5.5395,0,5.5395,0.88,0.51,1.017103731,6.6495,0.55,6.6722073,5.5395,0,5.5395,1.11,0.55,1.238789732
04/05/2020 12:00,6.518,0.51,6.537921994,4.948,0,4.948,1.57,0.51,1.650757402,6.748,0.55,6.770376947,4.948,0,4.948,1.8,0.55,1.882153022
04/05/2020 12:30,6.3685,0.51,6.388888186,5.7285,0,5.7285,0.64,0.51,0.818352003,6.6085,0.55,6.631347695,5.7285,0,5.7285,0.88,0.55,1.037737925
04/05/2020 13:00,5.736,0.68,5.776166203,7.386,0,7.386,-1.65,0.68,1.784628813,5.946,0.55,5.971383089,7.386,0,7.386,-1.44,0.55,1.541460347
04/05/2020 13:30,5.752,0.6,5.783208798,7.562,0,7.562,-1.81,0.6,1.906856051,5.992,0.55,6.017189045,7.562,0,7.562,-1.57,0.55,1.66355042
04/05/2020 14:00,5.613,0.11,5.614077752,8.513,0,8.513,-2.9,0.11,2.902085457,5.773,0.29,5.780279319,8.513,0,8.513,-2.74,0.29,2.755303976
04/05/2020 14:30,5.7,0.6,5.731491952,6.96,0,6.96,-1.26,0.6,1.395564402,5.74,0.67,5.778970497,6.96,0,6.96,-1.22,0.67,1.391869247
04/05/2020 15:00,5.825,-0.32,5.833783078,8.065,0,8.065,-2.24,-0.32,2.2627417,5.925,-0.11,5.926021009,8.065,0,8.065,-2.14,-0.11,2.142825238
04/05/2020 15:30,5.86,-0.55,5.885753987,11.1,0,11.1,-5.24,-0.55,5.268785439,6,-0.53,6.023362848,11.1,0,11.1,-5.1,-0.53,5.127465261
04/05/2020 16:00,6.0465,-0.55,6.071462941,11.6965,0,11.6965,-5.65,-0.55,5.676706792,6.0465,-0.53,6.069683867,11.6965,0,11.6965,-5.65,-0.53,5.674803961
04/05/2020 16:30,6.434,-0.55,6.457465137,11.124,0,11.124,-4.69,-0.55,4.722139346,6.494,-0.53,6.515591761,11.124,0,11.124,-4.63,-0.53,4.660236046
04/05/2020 17:00,6.87,-0.55,6.891980847,11.81,0,11.81,-4.94,-0.55,4.970523111,6.97,-0.53,6.990121601,11.81,0,11.81,-4.84,-0.53,4.868932121
04/05/2020 17:30,7.1985,-0.69,7.231493777,12.9785,0,12.9785,-5.78,-0.69,5.821039426,7.2885,-0.64,7.316545103,12.9785,0,12.9785,-5.69,-0.64,5.725879845
04/05/2020 18:00,7.609,-0.96,7.669320765,13.229,0,13.229,-5.62,-0.96,5.701403336,7.579,-0.86,7.627636659,13.229,0,13.229,-5.65,-0.86,5.715076552
04/05/2020 18:30,7.869,-0.91,7.921443113,12.249,0,12.249,-4.38,-0.91,4.473533279,7.789,-0.82,7.832044497,12.249,0,12.249,-4.46,-0.82,4.534754679
04/05/2020 19:00,7.8215,-0.57,7.84224217,9.7015,0,9.7015,-1.88,-0.57,1.964510117,7.7215,-0.57,7.742510074,9.7015,0,9.7015,-1.98,-0.57,2.06041258
04/05/2020 19:30,7.6315,-0.61,7.655840401,10.7815,0,10.7815,-3.15,-0.61,3.208519908,7.5215,-0.57,7.543067165,10.7815,0,10.7815,-3.26,-0.57,3.309456149
04/05/2020 20:00,7.4765,-0.84,7.523539875,11.7065,0,11.7065,-4.23,-0.84,4.312597825,7.3465,-0.75,7.384684303,11.7065,0,11.7065,-4.36,-0.75,4.424036618
04/05/2020 20:30,7.3095,-0.84,7.357607644,11.4595,0,11.4595,-4.15,-0.84,4.234158712,7.1695,-0.75,7.208621938,11.4595,0,11.4595,-4.29,-0.75,4.355066016
04/05/2020 21:00,7.2735,-0.57,7.295800316,10.6035,0,10.6035,-3.33,-0.57,3.378431589,7.1335,-0.55,7.154671359,10.6035,0,10.6035,-3.47,-0.55,3.513317521
04/05/2020 21:30,7.1785,-0.76,7.218619137,11.2585,0,11.2585,-4.08,-0.76,4.150180719,7.0585,-0.67,7.090227235,11.2585,0,11.2585,-4.2,-0.67,4.253104748
04/05/2020 22:00,6.893,-0.87,6.947686593,11.593,0,11.593,-4.7,-0.87,4.779843094,6.773,-0.78,6.81776569,11.593,0,11.593,-4.82,-0.78,4.882704169
04/05/2020 22:30,6.494,-0.97,6.566044167,11.874,0,11.874,-5.38,-0.97,5.466744918,6.404,-0.88,6.464179453,11.874,0,11.874,-5.47,-0.88,5.540333925
04/05/2020 23:00,6.226,-0.9,6.290713473,11.796,0,11.796,-5.57,-0.9,5.642242462,6.156,-0.82,6.210373258,11.796,0,11.796,-5.64,-0.82,5.699298202
04/05/2020 23:30,6.0065,-0.9,6.073552688,11.7665,0,11.7665,-5.76,-0.9,5.829888507,5.9565,-0.82,6.012677627,11.7665,0,11.7665,-5.81,-0.82,5.867580421
05/05/2020 00:00,5.7085,-0.9,5.779011356,11.7285,0,11.7285,-6.02,-0.9,6.086903975,5.6585,-0.82,5.717606339,11.7285,0,11.7285,-6.07,-0.82,6.125136733
05/05/2020 00:30,5.703,-0.9,5.773578526,11.783,0,11.783,-6.08,-0.9,6.14625089,5.653,-0.82,5.71216325,11.783,0,11.783,-6.13,-0.82,6.184601847
05/05/2020 01:00,5.633,-0.9,5.704444671,11.713,0,11.713,-6.08,-0.9,6.14625089,5.543,-0.82,5.603324817,11.713,0,11.713,-6.17,-0.82,6.224250959
05/05/2020 01:30,6.237,-0.79,6.286832986,11.737,0,11.737,-5.5,-0.79,5.556446706,6.147,-0.7,6.186728457,11.737,0,11.737,-5.59,-0.7,5.633657782
05/05/2020 02:00,6.396,-0.9,6.459010451,11.956,0,11.956,-5.56,-0.9,5.632370726,6.306,-0.81,6.357809057,11.956,0,11.956,-5.65,-0.81,5.707766639
05/05/2020 02:30,6.38,-0.9,6.443166923,11.94,0,11.94,-5.56,-0.9,5.632370726,6.29,-0.81,6.341939766,11.94,0,11.94,-5.65,-0.81,5.707766639
05/05/2020 03:00,6.1965,-0.9,6.261518366,11.9065,0,11.9065,-5.71,-0.9,5.780493059,6.1065,-0.81,6.159987196,11.9065,0,11.9065,-5.8,-0.81,5.85628722
05/05/2020 03:30,5.947,-0.82,6.003266527,11.657,0,11.657,-5.71,-0.82,5.768578681,5.857,-0.73,5.902317257,11.657,0,11.657,-5.8,-0.73,5.845759147
05/05/2020 04:00,5.842,-0.87,5.906425653,11.732,0,11.732,-5.89,-0.87,5.953906281,5.742,-0.73,5.788217688,11.732,0,11.732,-5.99,-0.73,6.03431852
05/05/2020 04:30,5.868,-0.87,5.932143289,11.688,0,11.688,-5.82,-0.87,5.884666516,5.798,-0.79,5.85157278,11.688,0,11.688,-5.89,-0.79,5.942743474
05/05/2020 05:00,5.8235,-0.87,5.888128077,11.6435,0,11.6435,-5.82,-0.87,5.884666516,5.7535,-0.79,5.807483297,11.6435,0,11.6435,-5.89,-0.79,5.942743474
05/05/2020 05:30,5.902,-0.95,5.977968217,11.792,0,11.792,-5.89,-0.95,5.966121018,5.822,-0.86,5.885174934,11.792,0,11.792,-5.97,-0.86,6.031624988
05/05/2020 06:00,5.97,-1,6.053172722,11.86,0,11.86,-5.89,-1,5.974286568,5.89,-0.91,5.959882549,11.86,0,11.86,-5.97,-0.91,6.038956864
05/05/2020 06:30,6.298,-1.19,6.409438665,11.848,0,11.848,-5.55,-1.19,5.676143057,6.208,-1.1,6.304701738,11.848,0,11.848,-5.64,-1.1,5.746268354
05/05/2020 07:00,6.673,-1.25,6.789066873,11.803,0,11.803,-5.13,-1.25,5.280094696,6.563,-1.15,6.662992496,11.803,0,11.803,-5.24,-1.15,5.364708753
05/05/2020 07:30,6.834,-1.2,6.938555758,11.864,0,11.864,-5.03,-1.2,5.171160411,6.714,-1.09,6.801903851,11.864,0,11.864,-5.15,-1.09,5.264085866
05/05/2020 08:00,7.073,-1.16,7.167491123,11.743,0,11.743,-4.67,-1.16,4.811912302,6.943,-1.04,7.020459315,11.743,0,11.743,-4.8,-1.04,4.911374553
05/05/2020 08:30,7.258,-1.16,7.350113196,11.728,0,11.728,-4.47,-1.16,4.618062364,7.118,-1.04,7.193575189,11.728,0,11.728,-4.61,-1.04,4.72585442
05/05/2020 09:00,7.4205,-1.16,7.510620497,11.7105,0,11.7105,-4.29,-1.16,4.444063456,7.2805,-1.04,7.354405499,11.7105,0,11.7105,-4.43,-1.04,4.550439539
05/05/2020 09:30,7.361,-1.24,7.464711716,12.151,0,12.151,-4.79,-1.24,4.947898544,7.211,-1.12,7.297459901,12.151,0,12.151,-4.94,-1.12,5.065372642
05/05/2020 10:00,7.4355,-1.39,7.564308313,12.4855,0,12.4855,-5.05,-1.39,5.237804884,7.2855,-1.27,7.395364105,12.4855,0,12.4855,-5.2,-1.27,5.352840368
05/05/2020 10:30,7.452,-1.32,7.568005285,12.652,0,12.652,-5.2,-1.32,5.364923112,7.312,-1.2,7.409814033,12.652,0,12.652,-5.34,-1.2,5.473170927
05/05/2020 11:00,7.211,-1.54,7.373609767,13.811,0,13.811,-6.6,-1.54,6.777285592,7.111,-1.42,7.251394418,13.811,0,13.811,-6.7,-1.42,6.848824717
05/05/2020 11:30,6.867,-1.7,7.074297774,16.427,0,16.427,-9.56,-1.7,9.709974253,6.757,-1.59,6.941552348,16.427,0,16.427,-9.67,-1.59,9.799846938
05/05/2020 12:00,6.9245,-1.7,7.130126244,16.3145,0,16.3145,-9.39,-1.7,9.542646383,6.8145,-1.59,6.997536013,16.3145,0,16.3145,-9.5,-1.59,9.632138911
05/05/2020 12:30,6.7915,-1.85,7.038961021,17.0115,0,17.0115,-10.22,-1.85,10.38609166,6.7215,-1.73,6.940566421,17.0115,0,17.0115,-10.29,-1.73,10.43441421
05/05/2020 13:00,6.7765,-2.03,7.074026594,18.0165,0,18.0165,-11.24,-2.03,11.42184311,6.7165,-1.92,6.985540226,18.0165,0,18.0165,-11.3,-1.92,11.46195446
05/05/2020 13:30,6.5605,-1.86,6.819073269,17.5005,0,17.5005,-10.94,-1.86,11.09699058,6.5005,-1.75,6.731938818,17.5005,0,17.5005,-11,-1.75,11.1383347
05/05/2020 14:00,6.432,-1.86,6.695537618,16.862,0,16.862,-10.43,-1.86,10.59455049,6.382,-1.75,6.617584454,16.862,0,16.862,-10.48,-1.75,10.62510706
05/05/2020 14:30,6.5555,-1.62,6.7527017,15.1455,0,15.1455,-8.59,-1.62,8.741424369,6.5155,-1.51,6.688186619,15.1455,0,15.1455,-8.63,-1.51,8.761107236
05/05/2020 15:00,6.749,-1.62,6.940706088,14.499,0,14.499,-7.75,-1.62,7.91750592,6.639,-1.51,6.808554986,14.499,0,14.499,-7.86,-1.51,8.00373038
05/05/2020 15:30,6.725,-1.53,6.896848918,14.475,0,14.475,-7.75,-1.53,7.899582267,6.685,-1.42,6.834151374,14.475,0,14.475,-7.79,-1.42,7.91836473
05/05/2020 16:00,6.9485,-1.46,7.100229028,14.6085,0,14.6085,-7.66,-1.46,7.797897152,6.8185,-1.35,6.950859102,14.6085,0,14.6085,-7.79,-1.35,7.90611156
05/05/2020 16:30,7.481,-1.11,7.562900303,13.231,0,13.231,-5.75,-1.11,5.856159151,7.331,-1,7.398889173,13.231,0,13.231,-5.9,-1,5.98414572
05/05/2020 17:00,8.032,-1.05,8.10034098,12.662,0,12.662,-4.63,-1.05,4.747567798,7.882,-0.94,7.937853866,12.662,0,12.662,-4.78,-0.94,4.871550061
05/05/2020 17:30,8.689,-1.05,8.752212349,12.269,0,12.269,-3.58,-1.05,3.730804203,8.499,-0.98,8.555314196,12.269,0,12.269,-3.77,-0.98,3.89529203
05/05/2020 18:00,8.9895,-1.05,9.050613805,12.4095,0,12.4095,-3.42,-1.05,3.577555031,8.7695,-0.98,8.824088069,12.4095,0,12.4095,-3.64,-0.98,3.769615365
05/05/2020 18:30,8.824,-1.14,8.897335331,12.434,0,12.434,-3.61,-1.14,3.785723181,8.624,-1.02,8.684110547,12.434,0,12.434,-3.81,-1.02,3.944172917
05/05/2020 19:00,8.601,-0.8,8.638124854,11.361,0,11.361,-2.76,-0.8,2.873604009,8.381,-0.73,8.412732077,11.361,0,11.361,-2.98,-0.73,3.068110168
05/05/2020 19:30,8.3335,-0.52,8.349707914,10.1035,0,10.1035,-1.77,-0.52,1.844803513,8.1135,-0.51,8.129513039,10.1035,0,10.1035,-1.99,-0.51,2.054312537
05/05/2020 20:00,7.9415,-0.59,7.963386356,9.7515,0,9.7515,-1.81,-0.59,1.903733175,7.7615,-0.51,7.778237734,9.7515,0,9.7515,-1.99,-0.51,2.054312537
05/05/2020 20:30,7.624,0.58,7.646030081,8.674,0,8.674,-1.05,0.58,1.199541579,7.494,0.57,7.51564608,8.674,0,8.674,-1.18,0.57,1.310457935
05/05/2020 21:00,7.5355,0.07,7.535825121,8.8955,0,8.8955,-1.36,0.07,1.361800279,7.3555,0.52,7.373857895,8.8955,0,8.8955,-1.54,0.52,1.625423022
05/05/2020 21:30,7.4485,-0.53,7.467332338,9.4985,0,9.4985,-2.05,-0.53,2.117404071,7.2685,-0.48,7.28433197,9.4985,0,9.4985,-2.23,-0.48,2.281074308
05/05/2020 22:00,7.0865,0.51,7.104828094,8.9665,0,8.9665,-1.88,0.51,1.947947638,6.9265,0.55,6.948302113,8.9665,0,8.9665,-2.04,0.55,2.112841688
05/05/2020 22:30,6.674,0.51,6.693457701,8.204,0,8.204,-1.53,0.51,1.612761607,6.534,0.55,6.557107289,8.204,0,8.204,-1.67,0.55,1.758237754
05/05/2020 23:00,6.3535,0.26,6.358817677,8.3035,0,8.3035,-1.95,0.26,1.967256974,6.2135,0.55,6.237794662,8.3035,0,8.3035,-2.09,0.55,2.161157097
05/05/2020 23:30,6.123,0.26,6.128517684,8.813,0,8.813,-2.69,0.26,2.702535846,6.003,0.55,6.028143081,8.813,0,8.813,-2.81,0.55,2.863319752
06/05/2020 00:00,5.717,-0.5,5.738822963,9.477,0,9.477,-3.76,-0.5,3.793098997,5.617,0.63,5.652219829,9.477,0,9.477,-3.86,0.63,3.911074021
06/05/2020 00:30,5.7105,-3.18,6.536222935,8.9505,0,8.9505,-3.24,-3.18,4.539823785,5.5805,3.35,6.508800216,8.9505,0,8.9505,-3.37,3.35,4.751778614
06/05/2020 01:00,5.5725,0.6,5.6047084,8.5625,0,8.5625,-2.99,0.6,3.049606532,5.4825,0.64,5.51972882,8.5625,0,8.5625,-3.08,0.64,3.145790839
06/05/2020 01:30,6.3135,0.56,6.338287012,8.6835,0,8.6835,-2.37,0.56,2.435261793,6.1935,0.59,6.221538576,8.6835,0,8.6835,-2.49,0.59,2.558945095
06/05/2020 02:00,6.459,0.56,6.483230753,8.689,0,8.689,-2.23,0.56,2.299239005,6.339,0.59,6.366397804,8.689,0,8.689,-2.35,0.59,2.422932108
06/05/2020 02:30,6.4835,-0.57,6.508507682,9.4335,0,9.4335,-2.95,-0.57,3.004563196,6.3535,-0.5,6.373143828,9.4335,0,9.4335,-3.08,-0.5,3.120320496
06/05/2020 03:00,6.321,-0.53,6.343180669,10.111,0,10.111,-3.79,-0.53,3.826878624,6.201,-0.58,6.228065591,10.111,0,10.111,-3.91,-0.58,3.952783829
06/05/2020 03:30,6.149,-0.53,6.171798846,9.939,0,9.939,-3.79,-0.53,3.826878624,6.029,-0.62,6.06079541,9.939,0,9.939,-3.91,-0.62,3.958850843
06/05/2020 04:00,6.011,-0.53,6.03432026,10.201,0,10.201,-4.19,-0.53,4.223387266,5.891,-0.5,5.912180731,10.201,0,10.201,-4.31,-0.5,4.338905392
06/05/2020 04:30,5.918,-0.53,5.941685283,10.108,0,10.108,-4.19,-0.53,4.223387266,5.798,-0.5,5.819519224,10.108,0,10.108,-4.31,-0.5,4.338905392
06/05/2020 05:00,5.7345,-0.53,5.758940028,9.8845,0,9.8845,-4.15,-0.53,4.183706491,5.6145,0.76,5.665704744,9.8845,0,9.8845,-4.27,0.76,4.337107331
06/05/2020 05:30,5.824,-0.49,5.844576631,9.564,0,9.564,-3.74,-0.49,3.771962354,5.704,0,5.704,9.564,0,9.564,-3.86,0,3.86
06/05/2020 06:00,5.8415,-0.49,5.862015204,10.1915,0,10.1915,-4.35,-0.49,4.377510708,5.7215,-0.5,5.743305864,10.1915,0,10.1915,-4.47,-0.5,4.497877277
06/05/2020 06:30,6.2045,-0.49,6.223818784,9.3245,0,9.3245,-3.12,-0.49,3.158243183,6.0745,-0.39,6.087006674,9.3245,0,9.3245,-3.25,-0.39,3.273316361
06/05/2020 07:00,6.4875,-0.64,6.518991966,8.3875,0,8.3875,-1.9,-0.64,2.004894012,6.3475,-0.67,6.382762431,8.3875,0,8.3875,-2.04,-0.67,2.147207489
06/05/2020 07:30,6.6475,-0.82,6.697884461,10.6475,0,10.6475,-4,-0.82,4.083185031,6.5175,-0.76,6.561661851,10.6475,0,10.6475,-4.13,-0.76,4.199345187
06/05/2020 08:00,6.826,-0.99,6.897418068,11.376,0,11.376,-4.55,-0.99,4.656457881,6.686,-0.88,6.743663396,11.376,0,11.376,-4.69,-0.88,4.771844507
06/05/2020 08:30,6.9685,-0.92,7.028968079,11.2385,0,11.2385,-4.27,-0.92,4.367985806,6.8685,-0.83,6.918467478,11.2385,0,11.2385,-4.37,-0.83,4.4481232
06/05/2020 09:00,6.95,-0.69,6.98416781,10.31,0,10.31,-3.36,-0.69,3.430116616,6.89,-0.62,6.917839258,10.31,0,10.31,-3.42,-0.62,3.475744525
06/05/2020 09:30,6.8865,-0.69,6.920981307,11.4265,0,11.4265,-4.54,-0.69,4.59213458,6.8165,-0.62,6.844638212,11.4265,0,11.4265,-4.61,-0.62,4.651505133
06/05/2020 10:00,6.8975,-0.87,6.952151196,12.4275,0,12.4275,-5.53,-0.87,5.598017506,6.7875,-0.78,6.832170684,12.4275,0,12.4275,-5.64,-0.78,5.693680708
06/05/2020 10:30,6.696,-0.73,6.735674873,11.986,0,11.986,-5.29,-0.73,5.340131085,6.606,-0.69,6.641937669,11.986,0,11.986,-5.38,-0.69,5.42406674
06/05/2020 11:00,6.415,-0.77,6.461046742,12.745,0,12.745,-6.33,-0.77,6.376660568,6.375,-0.69,6.412232451,12.745,0,12.745,-6.37,-0.69,6.407261506
06/05/2020 11:30,6.475,-0.77,6.520623053,12.475,0,12.475,-6,-0.77,6.04920656,6.505,-0.69,6.541492567,12.475,0,12.475,-5.97,-0.69,6.009742091
06/05/2020 12:00,6.4875,-0.52,6.508306711,10.8375,0,10.8375,-4.35,-0.52,4.380970212,6.6375,-0.5,6.656305751,10.8375,0,10.8375,-4.2,-0.5,4.229657197
06/05/2020 12:30,6.472,-0.52,6.492856382,11.092,0,11.092,-4.62,-0.52,4.649171969,6.682,-0.5,6.700680861,11.092,0,11.092,-4.41,-0.5,4.438254161
06/05/2020 13:00,6.2495,-0.68,6.286386104,13.1495,0,13.1495,-6.9,-0.68,6.933426281,6.5395,-0.62,6.568824876,13.1495,0,13.1495,-6.61,-0.62,6.639013481
06/05/2020 13:30,5.7495,-1.09,5.851909966,15.3495,0,15.3495,-9.6,-1.09,9.661682048,6.0495,-1.03,6.136558502,15.3495,0,15.3495,-9.3,-1.03,9.356863791
06/05/2020 14:00,5.3325,-1.37,5.505674913,16.8425,0,16.8425,-11.51,-1.37,11.5912467,5.6325,-1.3,5.780575771,16.8425,0,16.8425,-11.21,-1.3,11.28512738
06/05/2020 14:30,5.1765,-1.67,5.439214304,17.7765,0,17.7765,-12.6,-1.67,12.71018883,5.3465,-1.6,5.580776133,17.7765,0,17.7765,-12.43,-1.6,12.53255361
06/05/2020 15:00,5.0505,-1.39,5.238286958,16.5105,0,16.5105,-11.46,-1.39,11.54398978,5.2805,-1.32,5.442984498,16.5105,0,16.5105,-11.23,-1.32,11.30731179
06/05/2020 15:30,5.1605,-1.15,5.287084286,15.4305,0,15.4305,-10.27,-1.15,10.33418599,5.5205,-1.09,5.627079194,15.4305,0,15.4305,-9.91,-1.09,9.96976429
06/05/2020 16:00,5.228,-1.153,5.353633626,15.748,0,15.748,-10.52,-1.153,10.58299622,5.628,-1.093,5.7331521,15.748,0,15.748,-10.12,-1.093,10.17885303
06/05/2020 16:30,5.6415,-1.2,5.76771378,16.2015,0,16.2015,-10.56,-1.2,10.62796312,5.9815,-1.14,6.089165973,16.2015,0,16.2015,-10.22,-1.14,10.28338466
06/05/2020 17:00,6.2655,-1.02,6.347983164,15.5255,0,15.5255,-9.26,-1.02,9.316007729,6.5255,-0.96,6.595737279,15.5255,0,15.5255,-9,-0.96,9.051055187
06/05/2020 17:30,6.9205,-0.95,6.985400507,14.5905,0,14.5905,-7.67,-0.95,7.728609189,7.0005,-0.88,7.055593543,14.5905,0,14.5905,-7.59,-0.88,7.640844194
06/05/2020 18:00,7.364,-0.74,7.401087488,12.034,0,12.034,-4.67,-0.74,4.728266067,7.354,-0.68,7.385371758,12.034,0,12.034,-4.68,-0.68,4.729143686
06/05/2020 18:30,7.5595,-0.52,7.577363674,10.3395,0,10.3395,-2.78,-0.52,2.828214985,7.5295,-0.5,7.546083106,10.3395,0,10.3395,-2.81,-0.5,2.854137348
06/05/2020 19:00,7.4385,0.63,7.465131094,8.6485,0,8.6485,-1.21,0.63,1.364184738,7.3385,0.61,7.36380895,8.6485,0,8.6485,-1.31,0.61,1.445060552
06/05/2020 19:30,7.121,-0.31,7.127744454,7.931,0,7.931,-0.81,-0.31,0.867294644,6.951,0.4,6.962499623,7.931,0,7.931,-0.98,0.4,1.05848949
06/05/2020 20:00,7.082,0.55,7.103324855,8.082,0,8.082,-1,0.55,1.141271221,6.982,0.55,7.003629345,8.082,0,8.082,-1.1,0.55,1.229837388
06/05/2020 20:30,7.3005,-0.58,7.323503277,8.7605,0,8.7605,-1.46,-0.58,1.570986951,7.1205,-0.29,7.126403037,8.7605,0,8.7605,-1.64,-0.29,1.665442884
06/05/2020 21:00,6.8975,0.57,6.921011938,7.5375,0,7.5375,-0.64,0.57,0.857029754,6.6875,0.64,6.718054499,7.5375,0,7.5375,-0.85,0.64,1.06400188
06/05/2020 21:30,6.9315,0.52,6.950977791,7.5715,0,7.5715,-0.64,0.52,0.824621125,6.8415,0.64,6.871369751,7.5715,0,7.5715,-0.73,0.64,0.970824392
06/05/2020 22:00,7.1305,0.52,7.14943566,6.8405,0,6.8405,0.29,0.52,0.595399026,6.7505,0.53,6.771273902,6.8405,0,6.8405,-0.09,0.53,0.537587202
06/05/2020 22:30,6.5335,0.62,6.562851686,5.0735,0,5.0735,1.46,0.62,1.586190405,6.4035,0.66,6.437422796,5.0735,0,5.0735,1.33,0.66,1.484755872
06/05/2020 23:00,6.16,0.56,6.18540217,4.93,0,4.93,1.23,0.56,1.351480669,6.02,0.62,6.051842695,4.93,0,4.93,1.09,0.62,1.25399362
06/05/2020 23:30,5.935,0.64,5.969407425,4.645,0,4.645,1.29,0.64,1.440034722,5.815,0.71,5.858184446,4.645,0,4.645,1.17,0.71,1.368575902
07/05/2020 00:00,5.8805,0.59,5.91002371,5.3305,0,5.3305,0.55,0.59,0.806597793,5.6305,0.71,5.675088568,5.3305,0,5.3305,0.3,0.71,0.770778827
07/05/2020 00:30,5.7395,0.67,5.778473869,5.1295,0,5.1295,0.61,0.67,0.906090503,5.6695,0.71,5.713784232,5.1295,0,5.1295,0.54,0.71,0.892020179
07/05/2020 01:00,5.606,0.67,5.6458955,4.996,0,4.996,0.61,0.67,0.906090503,5.536,0.71,5.581343566,4.996,0,4.996,0.54,0.71,0.892020179
07/05/2020 01:30,6.0085,0.75,6.055127765,4.3385,0,4.3385,1.67,0.75,1.830682933,5.8885,0.78,5.939935374,4.3385,0,4.3385,1.55,0.78,1.735194514
07/05/2020 02:00,6.326,0.7,6.364611221,5.006,0,5.006,1.32,0.7,1.494121816,6.316,0.78,6.363981144,5.006,0,5.006,1.31,0.78,1.524631103
