Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
07/05/2020 02:30,6.2635,0.6,6.2921723,6.0635,0,6.0635,0.2,0.6,0.632455532,6.0235,0.66,6.059550499,6.0635,0,6.0635,-0.04,0.66,0.66121101
07/05/2020 03:00,5.8675,0.53,5.891388313,7.2375,0,7.2375,-1.37,0.53,1.4689452,5.8575,0.54,5.882338502,7.2375,0,7.2375,-1.38,0.54,1.481890684
07/05/2020 03:30,5.712,0.53,5.736535888,6.932,0,6.932,-1.22,0.53,1.330150367,5.632,0.54,5.657828559,6.932,0,6.932,-1.3,0.54,1.407693148
07/05/2020 04:00,5.508,0.6,5.540583363,5.968,0,5.968,-0.46,0.6,0.756042327,5.348,0.65,5.387355938,5.968,0,5.968,-0.62,0.65,0.898276127
07/05/2020 04:30,5.3635,0.6,5.396955832,6.2835,0,6.2835,-0.92,0.6,1.098362417,5.2835,0.65,5.323332814,6.2835,0,6.2835,-1,0.65,1.192686044
07/05/2020 05:00,5.2695,0.6,5.303548835,5.8095,0,5.8095,-0.54,0.6,0.807217443,5.1695,0.65,5.210204435,5.8095,0,5.8095,-0.64,0.65,0.912195155
07/05/2020 05:30,5.7845,0.6,5.815534391,5.2545,0,5.2545,0.53,0.6,0.800562302,5.6545,0.65,5.691737015,5.2545,0,5.2545,0.4,0.65,0.763216876
07/05/2020 06:00,5.686,0.66,5.724176447,4.776,0,4.776,0.91,0.66,1.124144119,5.616,0.74,5.664543759,4.776,0,4.776,0.84,0.74,1.119464158
07/05/2020 06:30,5.8705,0.66,5.907484257,4.0305,0,4.0305,1.84,0.66,1.954788991,5.7505,0.74,5.797917751,4.0305,0,4.0305,1.72,0.74,1.872431574
07/05/2020 07:00,6.3085,0.62,6.338893614,3.3885,0,3.3885,2.92,0.62,2.985096313,6.1885,0.67,6.224663224,3.3885,0,3.3885,2.8,0.67,2.879044981
07/05/2020 07:30,6.591,0.56,6.614747236,3.481,0,3.481,3.11,0.56,3.160015823,6.461,0.67,6.495646311,3.481,0,3.481,2.98,0.67,3.054390283
07/05/2020 08:00,6.848,0.56,6.870859044,2.748,0,2.748,4.1,0.56,4.138067182,6.748,0.67,6.781180133,2.748,0,2.748,4,0.67,4.05572435
07/05/2020 08:30,6.8135,0.56,6.836474402,3.1135,0,3.1135,3.7,0.56,3.742138426,6.8035,0.67,6.836410772,3.1135,0,3.1135,3.69,0.67,3.750333319
07/05/2020 09:00,6.58,0.52,6.600515131,6.11,0,6.11,0.47,0.52,0.700927956,6.82,0.54,6.841344897,6.11,0,6.11,0.71,0.54,0.892020179
07/05/2020 09:30,5.9465,0.52,5.969192764,6.8665,0,6.8665,-0.92,0.52,1.056787585,6.0765,0.54,6.100446889,6.8665,0,6.8665,-0.79,0.54,0.956922149
07/05/2020 10:00,5.892,0.57,5.919507074,7.722,0,7.722,-1.83,0.57,1.916715941,6.132,0.67,6.168494468,7.722,0,7.722,-1.59,0.67,1.725398505
07/05/2020 10:30,5.6325,0.57,5.661268078,8.8825,0,8.8825,-3.25,0.57,3.299606037,5.9225,0.63,5.955913553,8.8825,0,8.8825,-2.96,0.63,3.026301373
07/05/2020 11:00,5.4865,0.4,5.50106192,9.0465,0,9.0465,-3.56,0.4,3.582401429,5.8365,0.57,5.864267409,9.0465,0,9.0465,-3.21,0.57,3.260214717
07/05/2020 11:30,5.336,-0.84,5.401712321,9.626,0,9.626,-4.29,-0.84,4.371464286,5.726,-0.58,5.755299818,9.626,0,9.626,-3.9,-0.58,3.942892339
07/05/2020 12:00,5.1495,0.69,5.195522134,9.6995,0,9.6995,-4.55,0.69,4.602021295,5.5595,0.58,5.589672642,9.6995,0,9.6995,-4.14,0.58,4.1804306
07/05/2020 12:30,5.1245,-0.33,5.135114434,9.5545,0,9.5545,-4.43,-0.33,4.442274192,5.5545,0.62,5.58899546,9.5545,0,9.5545,-4,0.62,4.047764815
07/05/2020 13:00,5.2255,0.67,5.268277731,9.3455,0,9.3455,-4.12,0.67,4.174122662,5.6755,0.68,5.716091344,9.3455,0,9.3455,-3.67,0.68,3.732465673
07/05/2020 13:30,5.244,-0.11,5.245153573,9.194,0,9.194,-3.95,-0.11,3.951531349,5.704,0.43,5.720184962,9.194,0,9.194,-3.49,0.43,3.516390195
07/05/2020 14:00,4.849,-0.49,4.8736948,10.059,0,10.059,-5.21,-0.49,5.232991496,5.309,0.24,5.314421982,10.059,0,10.059,-4.75,0.24,4.756059293
07/05/2020 14:30,4.695,-0.04,4.695170391,9.905,0,9.905,-5.21,-0.04,5.210153549,5.155,0.44,5.173743809,9.905,0,9.905,-4.75,0.44,4.770335418
07/05/2020 15:00,4.7975,-0.53,4.826686881,9.5975,0,9.5975,-4.8,-0.53,4.829171772,5.2075,0.44,5.226055515,9.5975,0,9.5975,-4.39,0.44,4.411995014
07/05/2020 15:30,4.9155,0.4,4.931748194,8.8555,0,8.8555,-3.94,0.4,3.960252517,5.2955,0.84,5.361708706,8.8555,0,8.8555,-3.56,0.84,3.657758877
07/05/2020 16:00,5.142,0.59,5.175738015,7.962,0,7.962,-2.82,0.59,2.881058833,5.452,0.55,5.479671888,7.962,0,7.962,-2.51,0.55,2.56955249
07/05/2020 16:30,5.5115,0.53,5.53692444,6.5815,0,6.5815,-1.07,0.53,1.194068675,5.6515,0.55,5.678199737,6.5815,0,6.5815,-0.93,0.55,1.080462864
07/05/2020 17:00,5.9175,0.58,5.945856225,6.7175,0,6.7175,-0.8,0.58,0.988129546,6.1475,0.61,6.177690203,6.7175,0,6.7175,-0.57,0.61,0.834865259
07/05/2020 17:30,6.6065,0.64,6.637427382,5.4165,0,5.4165,1.19,0.64,1.351184665,6.7665,0.71,6.803647716,5.4165,0,5.4165,1.35,0.71,1.525319639
07/05/2020 18:00,7.078,0.64,7.106875826,3.988,0,3.988,3.09,0.64,3.155582355,7.168,0.71,7.203077398,3.988,0,3.988,3.18,0.71,3.258297101
07/05/2020 18:30,7.214,0.75,7.25288191,2.984,0,2.984,4.23,0.75,4.29597486,7.214,0.78,7.256045479,2.984,0,2.984,4.23,0.78,4.301313753
07/05/2020 19:00,7.317,0.75,7.35533745,1.377,0,1.377,5.94,0.75,5.987161264,7.247,0.84,7.29551979,1.377,0,1.377,5.87,0.84,5.929797636
07/05/2020 19:30,7.279,0.93,7.33817014,0.779,0,0.779,6.5,0.93,6.566193722,7.159,0.99,7.227128129,0.779,0,0.779,6.38,0.99,6.45635346
07/05/2020 20:00,7.1405,1.04,7.215839539,0.3505,0,0.3505,6.79,1.04,6.869184813,7.0105,1.12,7.099402105,0.3505,0,0.3505,6.66,1.12,6.753517602
07/05/2020 20:30,7.0025,1.11,7.089929919,0.1725,0,0.1725,6.83,1.11,6.919609816,6.8325,1.16,6.930271008,0.1725,0,0.1725,6.66,1.16,6.760266267
07/05/2020 21:00,6.9905,1.11,7.078078147,0.0605,0,0.0605,6.93,1.11,7.018333135,6.8405,1.16,6.938158275,0.0605,0,0.0605,6.78,1.16,6.878517282
07/05/2020 21:30,6.9685,1.11,7.056351199,0.0385,0,0.0385,6.93,1.11,7.018333135,6.8185,1.16,6.916468915,0.0385,0,0.0385,6.78,1.16,6.878517282
07/05/2020 22:00,6.7675,1.16,6.866196636,0.0575,0,0.0575,6.71,1.16,6.809530087,6.6275,1.24,6.742503708,0.0575,0,0.0575,6.57,1.24,6.685992821
07/05/2020 22:30,6.4405,1.16,6.544130213,0.0805,0,0.0805,6.36,1.16,6.464920727,6.3105,1.24,6.431174873,0.0805,0,0.0805,6.23,1.24,6.352204342
07/05/2020 23:00,6.131,1.22,6.251204764,0.111,0,0.111,6.02,1.22,6.14237739,6.011,1.24,6.137566374,0.111,0,0.111,5.9,1.24,6.02889708
07/05/2020 23:30,5.9425,1.22,6.066440987,0.1425,0,0.1425,5.8,1.22,5.926921629,5.8325,1.24,5.962856383,0.1425,0,0.1425,5.69,1.24,5.823547029
08/05/2020 00:00,5.68,1.22,5.809543872,0.18,0,0.18,5.5,1.22,5.633684407,5.59,1.28,5.734675231,0.18,0,0.18,5.41,1.28,5.559361474
09/05/2020 00:30,5.639,1.19,5.763195381,0.059,0,0.059,5.58,1.19,5.705479822,5.539,1.25,5.678293846,0.059,0,0.059,5.48,1.25,5.620756177
09/05/2020 01:00,5.537,1.1,5.645207614,0.187,0,0.187,5.35,1.1,5.461913584,5.427,1.16,5.549588183,0.187,0,0.187,5.24,1.16,5.36686128
09/05/2020 01:30,6.0575,1.1,6.156566109,0.3575,0,0.3575,5.7,1.1,5.805170109,5.9375,1.16,6.049752578,0.3575,0,0.3575,5.58,1.16,5.699298202
09/05/2020 02:00,6.163,1.01,6.245211686,0.573,0,0.573,5.59,1.01,5.68051054,6.043,1.09,6.140516998,0.573,0,0.573,5.47,1.09,5.577544262
09/05/2020 02:30,6.1875,1.01,6.269390421,0.3375,0,0.3375,5.85,1.01,5.936547818,6.0675,1.09,6.16462945,0.3375,0,0.3375,5.73,1.09,5.832752352
09/05/2020 03:00,5.9415,1.07,6.03707895,0.2815,0,0.2815,5.66,1.07,5.760251731,5.8315,1.13,5.939974095,0.2815,0,0.2815,5.55,1.13,5.663867936
09/05/2020 03:30,5.7305,1.07,5.829539454,0.4405,0,0.4405,5.29,1.07,5.397128866,5.6205,1.13,5.73296784,0.4405,0,0.4405,5.18,1.13,5.301820442
09/05/2020 04:00,5.517,1.13,5.631535226,0.557,0,0.557,4.96,1.13,5.087091507,5.407,1.21,5.540735421,0.557,0,0.557,4.85,1.21,4.99865982
09/05/2020 04:30,5.413,1.08,5.519689212,0.623,0,0.623,4.79,1.08,4.910244393,5.313,1.14,5.433927585,0.623,0,0.623,4.69,1.14,4.826561923
09/05/2020 05:00,5.396,1,5.487879007,0.836,0,0.836,4.56,1,4.668361597,5.306,1.05,5.408894157,0.836,0,0.836,4.47,1.05,4.591666364
09/05/2020 05:30,5.339,1,5.431843241,0.949,0,0.949,4.39,1,4.502454886,5.239,1.13,5.359479546,0.949,0,0.949,4.29,1.13,4.43632731
09/05/2020 06:00,5.2435,1.1,5.357638682,1.2335,0,1.2335,4.01,1.1,4.158136602,5.1535,1.13,5.275932358,1.2335,0,1.2335,3.92,1.13,4.07962008
09/05/2020 06:30,5.422,1.1,5.53245732,1.362,0,1.362,4.06,1.1,4.206376113,5.322,1.19,5.453419478,1.362,0,1.362,3.96,1.19,4.134936517
09/05/2020 07:00,5.5985,1.04,5.694278027,1.1885,0,1.1885,4.41,1.04,4.530971198,5.5185,1.08,5.623187908,1.1885,0,1.1885,4.33,1.08,4.46265616
09/05/2020 07:30,5.524,1.04,5.621047589,1.284,0,1.284,4.24,1.04,4.365684368,5.484,1.08,5.589334128,1.284,0,1.284,4.2,1.08,4.33663464
09/05/2020 08:00,5.579,0.97,5.662697325,2.059,0,2.059,3.52,0.97,3.65120528,5.599,1.01,5.689367364,2.059,0,2.059,3.54,1.01,3.68126337
09/05/2020 08:30,5.5775,0.97,5.661219502,3.1275,0,3.1275,2.45,0.97,2.635033207,5.6675,1.01,5.756792184,3.1275,0,3.1275,2.54,1.01,2.733441055
09/05/2020 09:00,5.5845,1.01,5.675098259,4.1845,0,4.1845,1.4,1.01,1.726296614,5.7645,1.06,5.861148373,4.1845,0,4.1845,1.58,1.06,1.902629759
09/05/2020 09:30,5.914,1.01,5.999624655,5.244,0,5.244,0.67,1.01,1.212023102,6.044,1,6.126168134,5.244,0,5.244,0.8,1,1.280624847
09/05/2020 10:00,5.33,0.66,5.370707588,6.26,0,6.26,-0.93,0.66,1.140394669,5.45,0.7,5.494770241,6.26,0,6.26,-0.81,0.7,1.070560601
09/05/2020 10:30,5.2845,0.55,5.313044349,7.3945,0,7.3945,-2.11,0.55,2.180504529,5.6445,0.57,5.673207228,7.3945,0,7.3945,-1.75,0.57,1.840489065
09/05/2020 11:00,5.0235,0.12,5.024933059,8.7535,0,8.7535,-3.73,0.12,3.731929796,5.4235,0.84,5.488164743,8.7535,0,8.7535,-3.33,0.84,3.434312158
09/05/2020 11:30,4.815,0.58,4.849806697,9.735,0,9.735,-4.92,0.58,4.954069035,5.245,0.7,5.291504984,9.735,0,9.735,-4.49,0.7,4.54423811
09/05/2020 12:00,4.6435,0.29,4.652546856,10.0735,0,10.0735,-5.43,0.29,5.437738501,5.0935,0.61,5.129896904,10.0735,0,10.0735,-4.98,0.61,5.017220346
09/05/2020 12:30,4.6615,0.21,4.666227839,9.9715,0,9.9715,-5.31,0.21,5.31415092,5.1115,0.49,5.134932546,9.9715,0,9.9715,-4.86,0.49,4.884639188
09/05/2020 13:00,4.6155,0.67,4.663876097,9.3355,0,9.3355,-4.72,0.67,4.767315807,5.0655,0.61,5.102096652,9.3355,0,9.3355,-4.27,0.61,4.313351365
09/05/2020 13:30,4.5975,0.53,4.627948385,7.6275,0,7.6275,-3.03,0.53,3.076003901,5.0075,0.57,5.039836927,7.6275,0,7.6275,-2.62,0.57,2.681287004
09/05/2020 14:00,4.371,0.53,4.40301499,8.471,0,8.471,-4.1,0.53,4.134114174,4.841,0.53,4.86992618,8.471,0,8.471,-3.63,0.53,3.668487427
09/05/2020 14:30,4.323,0.58,4.361734632,8.423,0,8.423,-4.1,0.58,4.140821175,4.793,0.53,4.822214118,8.423,0,8.423,-3.63,0.53,3.668487427
09/05/2020 15:00,4.321,0.53,4.353382708,8.261,0,8.261,-3.94,0.53,3.975487392,4.821,0.53,4.850045464,8.261,0,8.261,-3.44,0.53,3.480589031
09/05/2020 15:30,4.4395,0.53,4.471024519,6.8195,0,6.8195,-2.38,0.53,2.438298587,4.8995,0.53,4.928082817,6.8195,0,6.8195,-1.92,0.53,1.991808224
09/05/2020 16:00,4.715,0.53,4.744694405,6.455,0,6.455,-1.74,0.53,1.818928256,4.975,0.66,5.018587949,6.455,0,6.455,-1.48,0.66,1.620493752
09/05/2020 16:30,4.956,0.6,4.992187496,5.996,0,5.996,-1.04,0.6,1.200666482,5.166,0.66,5.207989631,5.996,0,5.996,-0.83,0.66,1.060424443
09/05/2020 17:00,5.926,0.77,5.975815928,5.156,0,5.156,0.77,0.77,1.088944443,6.076,0.81,6.129753339,5.156,0,5.156,0.92,0.81,1.225765067
09/05/2020 17:30,6.162,0.77,6.209923027,4.382,0,4.382,1.78,0.77,1.939407126,6.372,0.81,6.423276734,4.382,0,4.382,1.99,0.81,2.148534384
09/05/2020 18:00,6.443,0.71,6.482001928,3.673,0,3.673,2.77,0.71,2.859545418,6.583,0.76,6.62672536,3.673,0,3.673,2.91,0.76,3.007607022
09/05/2020 18:30,6.5805,0.83,6.632637503,2.6005,0,2.6005,3.98,0.83,4.065624183,6.6605,0.88,6.718382264,2.6005,0,2.6005,4.06,0.88,4.154274907
09/05/2020 19:00,6.599,1,6.674338993,1.809,0,1.809,4.79,1,4.89327089,6.579,1.05,6.662262454,1.809,0,1.809,4.77,1.05,4.884199013
09/05/2020 19:30,6.698,1,6.772237739,1.098,0,1.098,5.6,1,5.688585061,6.598,1.1,6.689066004,1.098,0,1.098,5.5,1.1,5.608921465
09/05/2020 20:00,6.642,1,6.716856705,0.512,0,0.512,6.13,1,6.21103051,6.532,1.1,6.62397343,0.512,0,0.512,6.02,1.1,6.119673194
09/05/2020 20:30,6.4905,1.13,6.588132531,0.3005,0,0.3005,6.19,1.13,6.292296878,6.3805,1.19,6.49052234,0.3005,0,0.3005,6.08,1.19,6.195361168
09/05/2020 21:00,6.4255,1.13,6.524105322,0.0455,0,0.0455,6.38,1.13,6.479297801,6.2955,1.19,6.406982148,0.0455,0,0.0455,6.25,1.19,6.362279466
09/05/2020 21:30,6.51,1.13,6.607344398,0,0,0,6.51,1.13,6.607344398,6.39,1.19,6.499861537,0,0,0,6.39,1.19,6.499861537
09/05/2020 22:00,6.41,1.13,6.508840142,0,0,0,6.41,1.13,6.508840142,6.27,1.23,6.389507023,0,0,0,6.27,1.23,6.389507023
09/05/2020 22:30,6.19,1.19,6.303348317,0,0,0,6.19,1.19,6.303348317,6.07,1.23,6.19336742,0,0,0,6.07,1.23,6.19336742
09/05/2020 23:00,5.9005,0.68,5.939553876,0.0005,0,0.0005,5.9,0.68,5.939057164,5.7505,1.85,6.040757424,0.0005,0,0.0005,5.75,1.85,6.04028145
09/05/2020 23:30,5.7515,1.23,5.881551857,0.0015,0,0.0015,5.75,1.23,5.880085033,5.6515,1.26,5.790254938,0.0015,0,0.0015,5.65,1.26,5.788790893
10/05/2020 00:00,5.4445,1.23,5.581709438,0.0245,0,0.0245,5.42,1.23,5.557814319,5.3845,1.26,5.529958431,0.0245,0,0.0245,5.36,1.26,5.506105702
10/05/2020 00:30,5.4665,1.15,5.586154514,0.0465,0,0.0465,5.42,1.15,5.540658806,5.4065,1.22,5.542440099,0.0465,0,0.0465,5.36,1.22,5.497090139
10/05/2020 01:00,5.3465,1.15,5.468780691,0.0565,0,0.0565,5.29,1.15,5.413557056,5.2565,1.22,5.396220182,0.0565,0,0.0565,5.2,1.22,5.341198367
10/05/2020 01:30,5.8965,1.15,6.007596212,0.0565,0,0.0565,5.84,1.15,5.952150872,5.7865,1.22,5.913711377,0.0565,0,0.0565,5.73,1.22,5.858438358
10/05/2020 02:00,5.9055,1.24,6.034279597,0.0055,0,0.0055,5.9,1.24,6.02889708,5.7955,1.28,5.935168089,0.0055,0,0.0055,5.79,1.28,5.929797636
10/05/2020 02:30,5.8405,1.24,5.970681724,0.0105,0,0.0105,5.83,1.24,5.96041106,5.7305,1.28,5.871714422,0.0105,0,0.0105,5.72,1.28,5.861467393
10/05/2020 03:00,5.5605,1.16,5.680207765,0.2905,0,0.2905,5.27,1.16,5.396156039,5.4705,1.22,5.604888068,0.2905,0,0.2905,5.18,1.22,5.321729042
10/05/2020 03:30,5.323,1.16,5.447928873,0.613,0,0.613,4.71,1.16,4.850742211,5.233,1.22,5.373331276,0.613,0,0.613,4.62,1.22,4.778367922
10/05/2020 04:00,5.2025,1.16,5.330253864,0.6525,0,0.6525,4.55,1.16,4.695540437,5.1225,1.22,5.26577689,0.6525,0,0.6525,4.47,1.22,4.633497599
10/05/2020 04:30,5.15,1.06,5.257955877,0.9,0,0.9,4.25,1.06,4.38019406,5.07,1.1,5.187957209,0.9,0,0.9,4.17,1.1,4.3126442
10/05/2020 05:00,5.0045,1.14,5.132701068,0.7545,0,0.7545,4.25,1.14,4.40023863,4.9245,1.19,5.066241235,0.7545,0,0.7545,4.17,1.19,4.336473221
10/05/2020 05:30,5.049,1.14,5.176099014,0.799,0,0.799,4.25,1.14,4.40023863,4.969,1.19,5.109506923,0.799,0,0.799,4.17,1.19,4.336473221
10/05/2020 06:00,5.014,1.14,5.141964216,1.004,0,1.004,4.01,1.14,4.168896737,4.944,1.19,5.085197735,1.004,0,1.004,3.94,1.19,4.115786681
10/05/2020 06:30,5.046,1.14,5.173172721,1.686,0,1.686,3.36,1.14,3.548126266,4.986,1.19,5.126040967,1.686,0,1.686,3.3,1.19,3.508005131
10/05/2020 07:00,5.166,1.09,5.279740145,2.136,0,2.136,3.03,1.09,3.220093166,5.116,1.14,5.241474602,2.136,0,2.136,2.98,1.14,3.190611227
10/05/2020 07:30,5.2125,1.09,5.32524706,2.3725,0,2.3725,2.84,1.09,3.041989481,5.1625,1.1,5.278390498,2.3725,0,2.3725,2.79,1.1,2.999016505
10/05/2020 08:00,5.243,1,5.337513372,2.553,0,2.553,2.69,1,2.869860624,5.263,1.06,5.368684103,2.553,0,2.553,2.71,1.06,2.909931271
10/05/2020 08:30,5.2,1,5.295280918,3.24,0,3.24,1.96,1,2.200363606,5.31,1.06,5.414766846,3.24,0,3.24,2.07,1.06,2.325618197
10/05/2020 09:00,5.2765,0.94,5.359575753,4.4165,0,4.4165,0.86,0.94,1.274048665,5.4065,0.96,5.491069318,4.4165,0,4.4165,0.99,0.96,1.379021392
10/05/2020 09:30,5.5615,2.04,5.923840161,4.5815,0,4.5815,0.98,2.04,2.263183598,5.7715,-0.39,5.784661809,4.5815,0,4.5815,1.19,-0.39,1.252277924
10/05/2020 10:00,5.7455,3.9,6.944117673,5.0155,0,5.0155,0.73,3.9,3.96773235,6.0855,-2.48,6.57143137,5.0155,0,5.0155,1.07,-2.48,2.700981303
10/05/2020 10:30,5.303,1.6,5.539116265,6.453,0,6.453,-1.15,1.6,1.97040605,5.533,-0.31,5.541677454,6.453,0,6.453,-0.92,-0.31,0.970824392
10/05/2020 11:00,5.152,0.53,5.179189512,8.082,0,8.082,-2.93,0.53,2.977549328,5.562,0.59,5.593205163,8.082,0,8.082,-2.52,0.59,2.588146055
10/05/2020 11:30,5.0095,0.53,5.03745871,9.1395,0,9.1395,-4.13,0.53,4.163868394,5.4395,0.52,5.464298697,9.1395,0,9.1395,-3.7,0.52,3.736361867
10/05/2020 12:00,4.8705,0.53,4.899252009,9.4505,0,9.4505,-4.58,0.53,4.610563957,5.3005,0.52,5.325945949,9.4505,0,9.4505,-4.15,0.52,4.182451434
10/05/2020 12:30,5.021,0.53,5.048895028,9.681,0,9.681,-4.66,0.53,4.690042644,5.341,0.61,5.37572144,9.681,0,9.681,-4.34,0.61,4.38265901
10/05/2020 13:00,5.222,0.53,5.248826917,7.642,0,7.642,-2.42,0.53,2.477357463,5.412,0.55,5.439875366,7.642,0,7.642,-2.23,0.55,2.296823894
10/05/2020 13:30,5.1695,0.58,5.201935241,7.0895,0,7.0895,-1.92,0.58,2.005691901,5.4995,0.64,5.536614512,7.0895,0,7.0895,-1.59,0.64,1.713971995
10/05/2020 14:00,5.1475,0.72,5.197610629,6.4975,0,6.4975,-1.35,0.72,1.53,5.4475,0.71,5.493574087,6.4975,0,6.4975,-1.05,0.71,1.267517258
10/05/2020 14:30,5.087,0.72,5.13770075,6.707,0,6.707,-1.62,0.72,1.772794404,5.367,0.77,5.421954352,6.707,0,6.707,-1.34,0.77,1.545477273
10/05/2020 15:00,5.0615,0.72,5.112453643,6.3715,0,6.3715,-1.31,0.72,1.494824404,5.3115,0.77,5.367022662,6.3715,0,6.3715,-1.06,0.77,1.310152663
10/05/2020 15:30,5.356,0.53,5.382159046,7.226,0,7.226,-1.87,0.53,1.943656348,5.586,0.54,5.612040271,7.226,0,7.226,-1.64,0.54,1.726615186
10/05/2020 16:00,5.701,0.53,5.725583027,7.571,0,7.571,-1.87,0.53,1.943656348,5.751,0.54,5.776296478,7.571,0,7.571,-1.82,0.54,1.898420396
10/05/2020 16:30,6.1235,0.53,6.146393434,8.3835,0,8.3835,-2.26,0.53,2.321314283,6.1135,0.54,6.137302522,8.3835,0,8.3835,-2.27,0.54,2.333345238
10/05/2020 17:00,6.8005,0.45,6.815372349,9.5405,0,9.5405,-2.74,0.45,2.776706682,6.7305,0.54,6.752127831,9.5405,0,9.5405,-2.81,0.54,2.861415734
10/05/2020 17:30,7.412,-1.83,7.634569012,8.442,0,8.442,-1.03,-1.83,2.09995238,7.262,2.34,7.629694882,8.442,0,8.442,-1.18,2.34,2.620686933
10/05/2020 18:00,7.449,-0.55,7.46927714,9.339,0,9.339,-1.89,-0.55,1.968400366,7.289,-0.5,7.306129002,9.339,0,9.339,-2.05,-0.5,2.110094785
10/05/2020 18:30,7.358,-0.5,7.374968746,8.998,0,8.998,-1.64,-0.5,1.714526174,7.228,-0.44,7.241379979,8.998,0,8.998,-1.77,-0.44,1.823869513
10/05/2020 19:00,7.121,-0.54,7.141445302,9.731,0,9.731,-2.61,-0.54,2.665276721,7.051,-0.51,7.069420132,9.731,0,9.731,-2.68,-0.51,2.728094573
10/05/2020 19:30,6.611,-0.54,6.633017488,9.131,0,9.131,-2.52,-0.54,2.577207791,6.541,-0.51,6.560852155,9.131,0,9.131,-2.59,-0.51,2.639734835
10/05/2020 20:00,6.021,-0.54,6.045166747,9.061,0,9.061,-3.04,-0.54,3.087588055,6.001,-0.33,6.010066639,9.061,0,9.061,-3.06,-0.33,3.077742679
10/05/2020 20:30,6.3915,-0.48,6.409498596,8.7015,0,8.7015,-2.31,-0.48,2.359343129,6.2915,-0.16,6.293534162,8.7015,0,8.7015,-2.41,-0.16,2.415305364
10/05/2020 21:00,6.377,0.56,6.401541143,8.097,0,8.097,-1.72,0.56,1.808867049,6.237,0.61,6.266759051,8.097,0,8.097,-1.86,0.61,1.957472861
10/05/2020 21:30,6.4195,-0.01,6.419507789,8.3595,0,8.3595,-1.94,-0.01,1.940025773,6.2695,0.61,6.299105512,8.3595,0,8.3595,-2.09,0.61,2.177200037
10/05/2020 22:00,6.363,0.54,6.385872611,6.093,0,6.093,0.27,0.54,0.603738354,6.153,0.61,6.183163349,6.093,0,6.093,0.06,0.61,0.612943717
10/05/2020 22:30,6.3015,0.54,6.324595027,5.1815,0,5.1815,1.12,0.54,1.243382483,6.2115,0.61,6.241380637,5.1815,0,5.1815,1.03,0.61,1.19707978
10/05/2020 23:00,5.409,0.54,5.435888244,7.059,0,7.059,-1.65,0.54,1.736116356,5.329,0.56,5.358343121,7.059,0,7.059,-1.73,0.56,1.818378398
10/05/2020 23:30,5.4175,0.54,5.444346265,6.7775,0,6.7775,-1.36,0.54,1.463283978,5.3675,0.56,5.396633789,6.7775,0,6.7775,-1.41,0.56,1.517135459
11/05/2020 00:00,5.275,0,5.275,8.135,0,8.135,-2.86,0,2.86,5.215,0.46,5.235248323,8.135,0,8.135,-2.92,0.46,2.956010825
11/05/2020 00:30,5.2645,0.66,5.305710155,7.7045,0,7.7045,-2.44,0.66,2.527686689,5.2045,0.58,5.236718462,7.7045,0,7.7045,-2.5,0.58,2.566398254
11/05/2020 01:00,5.218,-0.49,5.240956401,9.238,0,9.238,-4.02,-0.49,4.049753079,5.148,-0.42,5.165104452,9.238,0,9.238,-4.09,-0.42,4.111508239
11/05/2020 01:30,5.838,-0.64,5.872975736,9.858,0,9.858,-4.02,-0.64,4.070626487,5.768,-0.63,5.802303336,9.858,0,9.858,-4.09,-0.63,4.138236339
11/05/2020 02:00,5.4815,-0.12,5.482813352,8.4615,0,8.4615,-2.98,-0.12,2.982415129,5.3315,0.04,5.331650049,8.4615,0,8.4615,-3.13,0.04,3.130255581
11/05/2020 02:30,5.9575,-0.59,5.986643989,10.1175,0,10.1175,-4.16,-0.59,4.201630636,5.8575,-0.55,5.883264931,10.1175,0,10.1175,-4.26,-0.55,4.295357959
11/05/2020 03:00,5.7775,-0.63,5.811747263,9.3575,0,9.3575,-3.58,-0.63,3.635010316,5.6775,-0.55,5.704078037,9.3575,0,9.3575,-3.68,-0.55,3.720873553
11/05/2020 03:30,5.5065,0.66,5.545912211,9.2165,0,9.2165,-3.71,0.66,3.76824893,5.4165,0.59,5.448538543,9.2165,0,9.2165,-3.8,0.59,3.845529872
11/05/2020 04:00,5.472,-0.61,5.505895386,9.492,0,9.492,-4.02,-0.61,4.066017708,5.382,-0.51,5.406109877,9.492,0,9.492,-4.11,-0.51,4.14152146
11/05/2020 04:30,5.341,-0.48,5.362525618,9.361,0,9.361,-4.02,-0.48,4.048555298,5.251,-0.31,5.260142679,9.361,0,9.361,-4.11,-0.31,4.121674417
11/05/2020 05:00,5.3735,-0.48,5.394895944,9.6835,0,9.6835,-4.31,-0.48,4.33664617,5.2635,-0.43,5.281035149,9.6835,0,9.6835,-4.42,-0.43,4.440867032
11/05/2020 05:30,5.4585,-0.27,5.465173579,8.5885,0,8.5885,-3.13,-0.27,3.141623784,5.3785,0.02,5.378537185,8.5885,0,8.5885,-3.21,0.02,3.210062305
11/05/2020 06:00,5.4665,0.64,5.503837048,7.8865,0,7.8865,-2.42,0.64,2.503197955,5.3865,0.58,5.417636223,7.8865,0,7.8865,-2.5,0.58,2.566398254
11/05/2020 06:30,5.785,0.64,5.820294237,7.445,0,7.445,-1.66,0.64,1.779100897,5.715,0.58,5.744355926,7.445,0,7.445,-1.73,0.58,1.82463695
11/05/2020 07:00,5.7395,0.42,5.754846675,6.7395,0,6.7395,-1,0.42,1.084619749,5.7195,0.58,5.748832947,6.7395,0,6.7395,-1.02,0.58,1.173371212
11/05/2020 07:30,6.3405,-0.61,6.369775526,8.6205,0,8.6205,-2.28,-0.61,2.36019067,6.3005,-0.6,6.329004681,8.6205,0,8.6205,-2.32,-0.6,2.396330528
11/05/2020 08:00,6.2845,-0.61,6.31403518,9.8745,0,9.8745,-3.59,-0.61,3.641455753,6.2945,-0.6,6.323031729,9.8745,0,9.8745,-3.58,-0.6,3.629931129
11/05/2020 08:30,6.333,-0.8,6.38332899,11.843,0,11.843,-5.51,-0.8,5.567773343,6.403,-0.75,6.446775085,11.843,0,11.843,-5.44,-0.75,5.491457002
11/05/2020 09:00,6.2925,-1.13,6.393156986,13.4925,0,13.4925,-7.2,-1.13,7.288134192,6.4925,-1.07,6.580080262,13.4925,0,13.4925,-7,-1.07,7.081306377
11/05/2020 09:30,6.128,-1.37,6.279274162,15.408,0,15.408,-9.28,-1.37,9.380581005,6.468,-1.34,6.605348136,15.408,0,15.408,-8.94,-1.34,9.039867256
11/05/2020 10:00,5.47,-1.7,5.728079958,17.49,0,17.49,-12.02,-1.7,12.13962108,6.78,-1.81,7.017442554,17.49,0,17.49,-10.71,-1.81,10.86186908
11/05/2020 10:30,5.315,-1.92,5.651161385,18.875,0,18.875,-13.56,-1.92,13.69525465,6.655,-2.07,6.969499623,18.875,0,18.875,-12.22,-2.07,12.39408327
11/05/2020 11:00,5.103,-2.04,5.495653646,19.393,0,19.393,-14.29,-2.04,14.4348779,6.463,-2.18,6.820760148,19.393,0,19.393,-12.93,-2.18,13.11248642
11/05/2020 11:30,4.949,-2.04,5.35296189,19.439,0,19.439,-14.49,-2.04,14.63289787,6.359,-2.14,6.709432241,19.439,0,19.439,-13.08,-2.14,13.25390508
11/05/2020 12:00,4.9875,-1.87,5.326542617,18.9375,0,18.9375,-13.95,-1.87,14.07477886,6.3975,-2.01,6.705826291,18.9375,0,18.9375,-12.54,-2.01,12.70006693
11/05/2020 12:30,5.009,-1.66,5.2769007,18.349,0,18.349,-13.34,-1.66,13.44288659,6.339,-1.8,6.589607044,18.349,0,18.349,-12.01,-1.8,12.1441385
11/05/2020 13:00,4.954,-1.57,5.196827494,18.254,0,18.254,-13.3,-1.57,13.39234483,6.174,-1.7,6.403770452,18.254,0,18.254,-12.08,-1.7,12.19903275
11/05/2020 13:30,4.8155,-1.37,5.006589683,17.4255,0,17.4255,-12.61,-1.37,12.68420277,6.0955,-1.48,6.272600756,17.4255,0,17.4255,-11.33,-1.48,11.42625485
11/05/2020 14:00,4.7725,-1.16,4.911451542,15.8125,0,15.8125,-11.04,-1.16,11.10077475,6.0725,-1.2,6.189931845,15.8125,0,15.8125,-9.74,-1.2,9.813643564
11/05/2020 14:30,4.657,-1.28,4.829704856,16.377,0,16.377,-11.72,-1.28,11.78969041,5.867,-1.34,6.018080176,16.377,0,16.377,-10.51,-1.34,10.59507905
11/05/2020 15:00,4.6995,-1.04,4.813200624,15.0095,0,15.0095,-10.31,-1.04,10.36232117,5.9695,-1.12,6.07365872,15.0095,0,15.0095,-9.04,-1.12,9.109116313
11/05/2020 15:30,4.7185,-0.98,4.819195187,15.4285,0,15.4285,-10.71,-0.98,10.75474314,5.9485,-1.12,6.053020093,15.4285,0,15.4285,-9.48,-1.12,9.54593107
11/05/2020 16:00,4.8505,-0.72,4.903646628,13.5705,0,13.5705,-8.72,-0.72,8.74967428,6.0305,-0.78,6.080734351,13.5705,0,13.5705,-7.54,-0.78,7.580237463
11/05/2020 16:30,5.1875,-0.72,5.237227917,14.3875,0,14.3875,-9.2,-0.72,9.228130905,6.4075,-0.78,6.454801023,14.3875,0,14.3875,-7.98,-0.78,8.018029683
11/05/2020 17:00,5.5345,-0.62,5.569119342,13.1845,0,13.1845,-7.65,-0.62,7.675083061,6.9145,-0.66,6.945927602,13.1845,0,13.1845,-6.27,-0.66,6.304641148
11/05/2020 17:30,6.1085,-0.42,6.122921872,11.4085,0,11.4085,-5.3,-0.42,5.316615465,7.4885,-0.56,7.509409581,11.4085,0,11.4085,-3.92,-0.56,3.959797975
11/05/2020 18:00,6.321,-0.25,6.325941906,10.111,0,10.111,-3.79,-0.25,3.798236433,7.161,-0.3,7.167281284,10.111,0,10.111,-2.95,-0.3,2.965215001
11/05/2020 18:30,6.209,0.54,6.232437806,8.199,0,8.199,-1.99,0.54,2.061965082,7.319,0.54,7.338893718,8.199,0,8.199,-0.88,0.54,1.03247276
11/05/2020 19:00,6.1695,0.54,6.193087296,8.2895,0,8.2895,-2.12,0.54,2.187692849,7.1795,0.54,7.199779181,8.2895,0,8.2895,-1.11,0.54,1.234382437
11/05/2020 19:30,6.719,0.54,6.74066473,5.679,0,5.679,1.04,0.54,1.171836166,7.579,0.59,7.601930084,5.679,0,5.679,1.9,0.59,1.989497424
11/05/2020 20:00,6.687,0.54,6.708768069,5.827,0,5.827,0.86,0.54,1.015480182,7.347,0.59,7.370651871,5.827,0,5.827,1.52,0.59,1.630490724
11/05/2020 20:30,6.3125,0.77,6.359288974,3.3225,0,3.3225,2.99,0.77,3.087555668,7.2425,0.83,7.289904406,3.3225,0,3.3225,3.92,0.83,4.006906537
11/05/2020 21:00,6.289,0.89,6.351662853,2.289,0,2.289,4,0.89,4.097816492,7.149,0.99,7.217222527,2.289,0,2.289,4.86,0.99,4.959808464
11/05/2020 21:30,6.2975,0.89,6.360079107,1.9975,0,1.9975,4.3,0.89,4.391138804,7.1275,0.99,7.195926365,1.9975,0,1.9975,5.13,0.99,5.224653099
11/05/2020 22:00,6.1875,0.89,6.251180389,2.5375,0,2.5375,3.65,0.89,3.756940244,6.9775,0.99,7.047382936,2.5375,0,2.5375,4.44,0.99,4.549032864
11/05/2020 22:30,6.035,0.86,6.09596793,3.235,0,3.235,2.8,0.86,2.929095424,6.775,0.99,6.846950051,3.235,0,3.235,3.54,0.99,3.675826438
11/05/2020 23:00,5.632,0.91,5.705043733,3.442,0,3.442,2.19,0.91,2.371539584,6.382,0.99,6.458329815,3.442,0,3.442,2.94,0.99,3.10220889
11/05/2020 23:30,5.579,1.35,5.740012282,3.269,0,3.269,2.31,1.35,2.675556017,6.299,0.54,6.322104159,3.269,0,3.269,3.03,0.54,3.077742679
12/05/2020 00:00,5.3055,0.91,5.382975966,3.3355,0,3.3355,1.97,0.91,2.170023041,5.9455,1,6.029010719,3.3355,0,3.3355,2.61,1,2.795013417
12/05/2020 00:30,5.2775,0.84,5.343931722,3.8675,0,3.8675,1.41,0.84,1.641249524,5.9275,0.92,5.998471159,3.8675,0,3.8675,2.06,0.92,2.256102835
12/05/2020 01:00,5.154,0.84,5.222003064,4.064,0,4.064,1.09,0.84,1.376117728,5.784,0.97,5.864772459,4.064,0,4.064,1.72,0.97,1.974664528
12/05/2020 01:30,5.789,0.79,5.842655304,4.019,0,4.019,1.77,0.79,1.938298223,6.459,0.93,6.525609627,4.019,0,4.019,2.44,0.93,2.611225766
12/05/2020 02:00,5.963,0.67,6.000522394,4.653,0,4.653,1.31,0.67,1.471393897,6.643,0.78,6.68863581,4.653,0,4.653,1.99,0.78,2.137404969
12/05/2020 02:30,5.8815,0.67,5.919539023,4.6615,0,4.6615,1.22,0.67,1.391869247,6.5815,0.78,6.627559298,4.6615,0,4.6615,1.92,0.78,2.072389925
12/05/2020 03:00,5.6885,0.73,5.735148843,4.5685,0,4.5685,1.12,0.73,1.336899398,6.3885,0.84,6.443487584,4.5685,0,4.5685,1.82,0.84,2.004494949
12/05/2020 03:30,5.53,0.82,5.590465097,3.76,0,3.76,1.77,0.82,1.950717817,6.2,0.95,6.272360002,3.76,0,3.76,2.44,0.95,2.618415551
12/05/2020 04:00,5.4355,0.89,5.507881648,3.4855,0,3.4855,1.95,0.89,2.143501808,6.0955,1.03,6.181910728,3.4855,0,3.4855,2.61,1.03,2.805886669
12/05/2020 04:30,5.423,0.81,5.48315867,4.193,0,4.193,1.23,0.81,1.472752525,5.963,0.97,6.041379727,4.193,0,4.193,1.77,0.97,2.018365675
12/05/2020 05:00,5.3205,0.81,5.381804553,3.9505,0,3.9505,1.37,0.81,1.591540135,5.9405,0.93,6.012856247,3.9505,0,3.9505,1.99,0.93,2.196588264
12/05/2020 05:30,5.36,0.95,5.443537453,2.59,0,2.59,2.77,0.95,2.928378391,5.99,1.09,6.088365955,2.59,0,2.59,3.4,1.09,3.570448151
12/05/2020 06:00,5.375,1.03,5.472798644,2.695,0,2.695,2.68,1.03,2.871114766,6.025,1.18,6.139464553,2.695,0,2.695,3.33,1.18,3.532888337
12/05/2020 06:30,5.795,0.71,5.838332382,3.395,0,3.395,2.4,0.71,2.502818411,6.515,0.83,6.567657497,3.395,0,3.395,3.12,0.83,3.22851359
12/05/2020 07:00,6.144,0.71,6.184887711,1.804,0,1.804,4.34,0.71,4.397692577,6.874,0.83,6.923927787,1.804,0,1.804,5.07,0.83,5.137489659
12/05/2020 07:30,6.2545,0.67,6.290283797,1.7245,0,1.7245,4.53,0.67,4.579279419,7.0345,0.78,7.077611903,1.7245,0,1.7245,5.31,0.78,5.366982392
12/05/2020 08:00,6.3,0.62,6.330434424,2.5,0,2.5,3.8,0.62,3.850246745,7.17,0.68,7.202173283,2.5,0,2.5,4.67,0.68,4.719247821
12/05/2020 08:30,6.0485,0.62,6.080193439,3.5985,0,3.5985,2.45,0.62,2.527231687,7.0585,0.61,7.08480926,3.5985,0,3.5985,3.46,0.61,3.513360215
12/05/2020 09:00,5.992,0.52,6.014521095,4.862,0,4.862,1.13,0.52,1.243905141,6.932,0.52,6.95147639,4.862,0,4.862,2.07,0.52,2.134314878
12/05/2020 09:30,5.144,0.52,5.170216243,6.214,0,6.214,-1.07,0.52,1.189663818,7.204,0.52,7.222742969,6.214,0,6.214,0.99,0.52,1.118257573
12/05/2020 10:00,5.4675,0.62,5.50254089,7.3875,0,7.3875,-1.92,0.62,2.017622363,6.4975,0.69,6.534034454,7.3875,0,7.3875,-0.89,0.69,1.126143863
12/05/2020 10:30,5.1385,-0.04,5.138655685,8.2785,0,8.2785,-3.14,-0.04,3.140254767,6.4385,1.32,6.572418295,8.2785,0,8.2785,-1.84,1.32,2.264508777
12/05/2020 11:00,5.0815,0.56,5.112263907,8.6615,0,8.6615,-3.58,0.56,3.623534186,6.4415,0.44,6.456510067,8.6615,0,8.6615,-2.22,0.44,2.263183598
12/05/2020 11:30,4.991,-0.66,5.034449424,9.041,0,9.041,-4.05,-0.66,4.103425398,6.381,-0.71,6.420378571,9.041,0,9.041,-2.66,-0.71,2.753125497
12/05/2020 12:00,4.7495,-0.57,4.783581321,9.5395,0,9.5395,-4.79,-0.57,4.823795186,6.1295,-0.71,6.170483794,9.5395,0,9.5395,-3.41,-0.71,3.483130776
12/05/2020 12:30,4.7525,-0.7,4.803775208,10.3125,0,10.3125,-5.56,-0.7,5.603891505,6.1125,-0.56,6.138098749,10.3125,0,10.3125,-4.2,-0.56,4.237168866
12/05/2020 13:00,4.655,-0.7,4.707337358,10.285,0,10.285,-5.63,-0.7,5.67334998,5.965,-0.52,5.98762265,10.285,0,10.285,-4.32,-0.52,4.351183747
12/05/2020 13:30,4.512,-0.78,4.578923891,10.532,0,10.532,-6.02,-0.78,6.070321244,5.772,-0.68,5.811917412,10.532,0,10.532,-4.76,-0.68,4.808326112
12/05/2020 14:00,4.564,-0.68,4.614379265,10.954,0,10.954,-6.39,-0.68,6.426079676,5.584,-0.57,5.613016658,10.954,0,10.954,-5.37,-0.57,5.400166664
12/05/2020 14:30,4.558,-2.09,5.014325877,10.678,0,10.678,-6.12,-2.09,6.467031777,5.348,1.1,5.459954579,10.678,0,10.678,-5.33,1.1,5.442324871
12/05/2020 15:00,4.713,-3.35,5.782289253,9.963,0,9.963,-5.25,-3.35,6.227760432,5.543,3.08,6.341234028,9.963,0,9.963,-4.42,3.08,5.387281318
12/05/2020 15:30,4.787,-3.22,5.769208698,9.507,0,9.507,-4.72,-3.22,5.713737831,5.617,3.03,6.382130444,9.507,0,9.507,-3.89,3.03,4.930821433
12/05/2020 16:00,4.796,0.55,4.827433687,9.516,0,9.516,-4.72,0.55,4.751936447,5.716,0.55,5.742399847,9.516,0,9.516,-3.8,0.55,3.839596333
12/05/2020 16:30,5.0725,0.6,5.1078622,10.9125,0,10.9125,-5.84,0.6,5.870741009,6.1825,0.05,6.18270218,10.9125,0,10.9125,-4.73,0.05,4.730264263
12/05/2020 17:00,5.5205,0.47,5.540471122,10.6005,0,10.6005,-5.08,0.47,5.101695796,6.8505,-0.03,6.850565688,10.6005,0,10.6005,-3.75,-0.03,3.750119998
12/05/2020 17:30,6.083,-2.16,6.455113399,9.703,0,9.703,-3.62,-2.16,4.215447782,7.283,3.02,7.884319184,9.703,0,9.703,-2.42,3.02,3.86998708
12/05/2020 18:00,5.9135,0.33,5.922700588,7.3935,0,7.3935,-1.48,0.33,1.516344288,7.7435,0.71,7.775981755,7.3935,0,7.3935,0.35,0.71,0.791580697
12/05/2020 18:30,7.087,0.52,7.106051576,6.497,0,6.497,0.59,0.52,0.78644771,7.887,0.53,7.904787726,6.497,0,6.497,1.39,0.53,1.487615542
12/05/2020 19:00,6.898,0.52,6.917572117,5.778,0,5.778,1.12,0.52,1.234827923,7.888,0.53,7.905785476,5.778,0,5.778,2.11,0.53,2.175545909
12/05/2020 19:30,6.7195,0.61,6.747131261,4.9395,0,4.9395,1.78,0.61,1.881621641,7.7495,0.65,7.776712046,4.9395,0,4.9395,2.81,0.65,2.884198329
12/05/2020 20:00,6.601,0.7,6.638011826,3.191,0,3.191,3.41,0.7,3.481106146,7.551,0.75,7.588155309,3.191,0,3.191,4.36,0.75,4.424036618
12/05/2020 20:30,6.4775,0.87,6.535664178,2.5075,0,2.5075,3.97,0.87,4.06420964,7.3475,0.91,7.403638042,2.5075,0,2.5075,4.84,0.91,4.924804565
12/05/2020 21:00,6.4545,0.94,6.522589229,1.7245,0,1.7245,4.73,0.94,4.822499352,7.2945,1,7.362725735,1.7245,0,1.7245,5.57,1,5.659054691
12/05/2020 21:30,6.5145,0.94,6.58196857,2.1345,0,2.1345,4.38,0.94,4.479732135,7.3145,1,7.382540907,2.1345,0,2.1345,5.18,1,5.275642141
12/05/2020 22:00,6.332,0.82,6.384874627,2.542,0,2.542,3.79,0.82,3.877692613,7.132,1,7.201765339,2.542,0,2.542,4.59,1,4.697669635
12/05/2020 22:30,6.0775,0.89,6.142320917,2.0075,0,2.0075,4.07,0.89,4.166173304,6.8775,1,6.949820591,2.0075,0,2.0075,4.87,1,4.971609397
12/05/2020 23:00,5.701,0.97,5.782931869,2.061,0,2.061,3.64,0.97,3.767028006,6.441,1.05,6.526023368,2.061,0,2.061,4.38,1.05,4.504098134
12/05/2020 23:30,5.4775,2.04,5.845049722,2.3575,0,2.3575,3.12,2.04,3.727733896,6.2875,-0.15,6.28928901,2.3575,0,2.3575,3.93,-0.15,3.932861554
13/05/2020 00:00,5.1565,1.37,5.335390543,2.6665,0,2.6665,2.49,1.37,2.842006334,5.8565,0.73,5.901821096,2.6665,0,2.6665,3.19,0.73,3.272460848
13/05/2020 00:30,5.166,0.96,5.25444155,2.536,0,2.536,2.63,0.96,2.79973213,5.856,1.08,5.954757426,2.536,0,2.536,3.32,1.08,3.491246196
13/05/2020 01:00,5.0915,0.96,5.181213396,2.1715,0,2.1715,2.92,0.96,3.073759913,5.7615,1.08,5.861849729,2.1715,0,2.1715,3.59,1.08,3.748933182
13/05/2020 01:30,5.675,0.96,5.755625509,1.925,0,1.925,3.75,0.96,3.870930121,6.395,1.08,6.485555103,1.925,0,1.925,4.47,1.08,4.598619358
13/05/2020 02:00,5.817,0.91,5.887749061,1.977,0,1.977,3.84,0.91,3.946352747,6.527,1.04,6.609336502,1.977,0,1.977,4.55,1.04,4.667343998
13/05/2020 02:30,5.7875,1.01,5.874968617,2.0975,0,2.0975,3.69,1.01,3.825728689,6.4875,1.14,6.586900352,2.0975,0,2.0975,4.39,1.14,4.535603598
13/05/2020 03:00,5.5815,1.06,5.681262382,1.3115,0,1.3115,4.27,1.06,4.399602255,6.2415,1.21,6.357705738,1.3115,0,1.3115,4.93,1.21,5.076317563
13/05/2020 03:30,5.399,1.2,5.530750492,1.519,0,1.519,3.88,1.2,4.061329831,6.059,1.37,6.211954684,1.519,0,1.519,4.54,1.37,4.742204129
13/05/2020 04:00,5.3565,1.12,5.472338828,1.8165,0,1.8165,3.54,1.12,3.712950309,6.0165,1.26,6.147021413,1.8165,0,1.8165,4.2,1.26,4.384928734
13/05/2020 04:30,5.283,1.12,5.400415632,1.743,0,1.743,3.54,1.12,3.712950309,5.943,1.26,6.07510074,1.743,0,1.743,4.2,1.26,4.384928734
13/05/2020 05:00,5.314,1.04,5.414812647,2.064,0,2.064,3.25,1.04,3.412345235,5.944,1.2,6.063920844,2.064,0,2.064,3.88,1.2,4.061329831
13/05/2020 05:30,5.344,1.04,5.444257158,2.314,0,2.314,3.03,1.04,3.203513696,5.934,1.2,6.054118928,2.314,0,2.314,3.62,1.2,3.813712102
13/05/2020 06:00,5.367,1.04,5.466835373,2.137,0,2.137,3.23,1.04,3.393302226,5.987,1.2,6.1060764,2.137,0,2.137,3.85,1.2,4.03267901
13/05/2020 06:30,5.7945,0.89,5.862450874,1.4945,0,1.4945,4.3,0.89,4.391138804,6.4745,1.02,6.554353534,1.4945,0,1.4945,4.98,1.02,5.083384699
13/05/2020 07:00,6.138,0.71,6.178927415,1.668,0,1.668,4.47,0.71,4.526035793,6.868,0.8,6.914435913,1.668,0,1.668,5.2,0.8,5.261178575
13/05/2020 07:30,6.14,0.71,6.180914172,2.45,0,2.45,3.69,0.71,3.757685458,6.96,0.8,7.005826147,2.45,0,2.45,4.51,0.8,4.580403912
13/05/2020 08:00,6.1585,0.61,6.188636542,4.0185,0,4.0185,2.14,0.61,2.22524156,7.0685,0.66,7.099245893,4.0185,0,4.0185,3.05,0.66,3.120592892
13/05/2020 08:30,6.1875,-0.36,6.197963879,5.4875,0,5.4875,0.7,-0.36,0.787146746,7.2875,1.33,7.407871236,5.4875,0,5.4875,1.8,1.33,2.238057193
13/05/2020 09:00,5.723,-3.21,6.561770264,8.993,0,8.993,-3.27,-3.21,4.582248356,6.823,3.03,7.465536083,8.993,0,8.993,-2.17,3.03,3.726902199
13/05/2020 09:30,5.6285,-0.65,5.665907893,8.8985,0,8.8985,-3.27,-0.65,3.333976605,6.8585,-0.59,6.883830493,8.8985,0,8.8985,-2.04,-0.59,2.123605425
13/05/2020 10:00,5.421,-0.6,5.454103134,7.921,0,7.921,-2.5,-0.6,2.570992026,6.451,-0.59,6.477924127,7.921,0,7.921,-1.47,-0.59,1.583982323
13/05/2020 10:30,5.337,0.44,5.355106815,6.507,0,6.507,-1.17,0.44,1.25,6.817,0.08,6.817469399,6.507,0,6.507,0.31,0.08,0.320156212
13/05/2020 11:00,5.2905,0.62,5.326705384,6.6305,0,6.6305,-1.34,0.62,1.476482306,6.5605,0.01,6.560507621,6.6305,0,6.6305,-0.07,0.01,0.070710678
13/05/2020 11:30,5.508,-0.14,5.509778943,8.468,0,8.468,-2.96,-0.14,2.963308961,6.128,-0.46,6.14524076,8.468,0,8.468,-2.34,-0.46,2.384785106
13/05/2020 12:00,5.5165,-0.6,5.549033452,10.4265,0,10.4265,-4.91,-0.6,4.946524032,6.4165,-0.67,6.451385297,10.4265,0,10.4265,-4.01,-0.67,4.065587288
13/05/2020 12:30,5.5185,-0.55,5.545840085,11.3985,0,11.3985,-5.88,-0.55,5.90566677,6.4885,-0.62,6.51805433,11.3985,0,11.3985,-4.91,-0.62,4.948989796
13/05/2020 13:00,5.528,-0.67,5.568454364,12.308,0,12.308,-6.78,-0.67,6.813024292,6.548,-0.71,6.586380189,12.308,0,12.308,-5.76,-0.71,5.803593714
13/05/2020 13:30,5.273,-0.67,5.31539547,11.933,0,11.933,-6.66,-0.67,6.693616362,6.583,-0.71,6.621177312,11.933,0,11.933,-5.35,-0.71,5.396906521
13/05/2020 14:00,5.061,-1.43,5.259146414,12.741,0,12.741,-7.68,-1.43,7.811997184,6.331,-0.11,6.331955543,12.741,0,12.741,-6.41,-0.11,6.410943768
13/05/2020 14:30,4.972,-0.79,5.034370268,12.522,0,12.522,-7.55,-0.79,7.591218611,6.112,-0.57,6.13852132,12.522,0,12.522,-6.41,-0.57,6.435293311
13/05/2020 15:00,4.8775,-0.71,4.928905178,12.5775,0,12.5775,-7.7,-0.71,7.732664483,6.0875,-0.81,6.141152681,12.5775,0,12.5775,-6.49,-0.81,6.540351673
13/05/2020 15:30,5.0205,-0.65,5.062402616,11.7705,0,11.7705,-6.75,-0.65,6.781224078,6.1205,-0.71,6.161543658,11.7705,0,11.7705,-5.65,-0.71,5.694435881
13/05/2020 16:00,5.0565,-0.53,5.084200257,11.9765,0,11.9765,-6.92,-0.53,6.940266565,6.2765,-0.6,6.305113183,11.9765,0,11.9765,-5.7,-0.6,5.731491952
13/05/2020 16:30,5.472,-0.11,5.473105517,11.862,0,11.862,-6.39,-0.11,6.390946722,6.632,-0.5,6.650821303,11.862,0,11.862,-5.23,-0.5,5.25384621
13/05/2020 17:00,6.1035,-0.27,6.109469064,10.6335,0,10.6335,-4.53,-0.27,4.538039224,7.0835,-0.43,7.096539456,10.6335,0,10.6335,-3.55,-0.43,3.575947427
13/05/2020 17:30,6.3955,0.49,6.414243545,8.2155,0,8.2155,-1.82,0.49,1.884807682,7.7055,0.21,7.708361061,8.2155,0,8.2155,-0.51,0.21,0.551543289
13/05/2020 18:00,7.1075,0.49,7.124370586,5.9875,0,5.9875,1.12,0.49,1.222497444,8.2675,0.53,8.284470789,5.9875,0,5.9875,2.28,0.53,2.340790465
13/05/2020 18:30,7.16,-2.47,7.574067599,5.85,0,5.85,1.31,-2.47,2.79588984,7.99,3.25,8.625694175,5.85,0,5.85,2.14,3.25,3.891285135
13/05/2020 19:00,7.0985,-2.64,7.573526408,5.1185,0,5.1185,1.98,-2.64,3.3,7.7685,3.72,8.613245164,5.1185,0,5.1185,2.65,3.72,4.567373425
13/05/2020 19:30,6.773,0.38,6.783651598,5.133,0,5.133,1.64,0.38,1.683448841,7.643,0.77,7.681689202,5.133,0,5.133,2.51,0.77,2.625452342
13/05/2020 20:00,6.5535,0.58,6.579115613,4.7435,0,4.7435,1.81,0.58,1.900657781,7.4735,0.59,7.49675278,4.7435,0,4.7435,2.73,0.59,2.793027032
13/05/2020 20:30,6.2755,0.65,6.309072852,4.5255,0,4.5255,1.75,0.65,1.86681547,7.1955,0.67,7.226625786,4.5255,0,4.5255,2.67,0.67,2.752780413
13/05/2020 21:00,6.291,0.65,6.324490572,3.981,0,3.981,2.31,0.65,2.399708316,7.161,0.72,7.197105043,3.981,0,3.981,3.18,0.72,3.260490761
13/05/2020 21:30,6.3475,0.73,6.389339266,3.8175,0,3.8175,2.53,0.73,2.633210968,7.1975,0.78,7.239641307,3.8175,0,3.8175,3.38,0.78,3.468832657
13/05/2020 22:00,6.1695,0.73,6.212538149,3.7895,0,3.7895,2.38,0.73,2.489437688,7.0195,0.78,7.062703466,3.7895,0,3.7895,3.23,0.78,3.322845166
13/05/2020 22:30,5.9515,0.35,5.96178264,4.2715,0,4.2715,1.68,0.35,1.716071094,6.7715,1.06,6.853963251,4.2715,0,4.2715,2.5,1.06,2.71543735
13/05/2020 23:00,5.962,0.58,5.990145574,4.872,0,4.872,1.09,0.58,1.234706443,6.412,0.76,6.456883459,4.872,0,4.872,1.54,0.76,1.717323499
13/05/2020 23:30,5.6175,0.58,5.647362769,5.0475,0,5.0475,0.57,0.58,0.813203542,6.2175,0.76,6.263777315,5.0475,0,5.0475,1.17,0.76,1.395170241
14/05/2020 00:00,5.052,0.53,5.079724796,5.672,0,5.672,-0.62,0.53,0.815659243,6.312,0.69,6.349601877,5.672,0,5.672,0.64,0.69,0.941116358
14/05/2020 00:30,5.005,0.53,5.032983708,5.735,0,5.735,-0.73,0.53,0.902108641,5.865,0.64,5.899815675,5.735,0,5.735,0.13,0.64,0.653069675
14/05/2020 01:00,5.167,0.65,5.207723975,7.317,0,7.317,-2.15,0.65,2.246107745,5.787,0.54,5.812139795,7.317,0,7.317,-1.53,0.54,1.622498074
14/05/2020 01:30,5.425,0.53,5.450827919,6.875,0,6.875,-1.45,0.53,1.543826415,6.195,0.59,6.223031817,6.875,0,6.875,-0.68,0.59,0.900277735
14/05/2020 02:00,5.877,0.58,5.905550694,8.017,0,8.017,-2.14,0.58,2.217205448,6.607,0.65,6.63889667,8.017,0,8.017,-1.41,0.65,1.552610705
14/05/2020 02:30,5.11,0.58,5.142810516,6.52,0,6.52,-1.41,0.58,1.524631103,6.58,0.65,6.612026921,6.52,0,6.52,0.06,0.65,0.652763357
14/05/2020 03:00,5.7405,0.73,5.786729668,4.4705,0,4.4705,1.27,0.73,1.464854942,6.4205,0.85,6.47652069,4.4705,0,4.4705,1.95,0.85,2.127204739
14/05/2020 03:30,5.651,0.83,5.711628577,4.631,0,4.631,1.02,0.83,1.315028517,6.181,0.91,6.24762843,4.631,0,4.631,1.55,0.91,1.797386992
14/05/2020 04:00,5.046,0.58,5.079223956,6.036,0,6.036,-0.99,0.58,1.147388339,6.206,0.67,6.242061839,6.036,0,6.036,0.17,0.67,0.691230786
14/05/2020 04:30,5.2465,0.58,5.27846211,6.1665,0,6.1665,-0.92,0.58,1.08756609,5.7365,0.67,5.775494113,6.1665,0,6.1665,-0.43,0.67,0.796115569
14/05/2020 05:00,5.195,0.58,5.227277016,6.355,0,6.355,-1.16,0.58,1.296919427,5.595,0.6,5.627079616,6.355,0,6.355,-0.76,0.6,0.968297475
14/05/2020 05:30,5.2575,0.66,5.298764597,5.6975,0,5.6975,-0.44,0.66,0.793221281,6.1475,0.71,6.188364586,5.6975,0,5.6975,0.45,0.71,0.840595027
14/05/2020 06:00,5.4735,0.66,5.513148125,7.7135,0,7.7135,-2.24,0.66,2.33520877,6.1835,0.71,6.224128232,7.7135,0,7.7135,-1.53,0.71,1.686712779
14/05/2020 06:30,5.6975,0.62,5.731134813,6.9275,0,6.9275,-1.23,0.62,1.377425134,6.2275,0.63,6.259285602,6.9275,0,6.9275,-0.7,0.63,0.941753683
14/05/2020 07:00,6.566,0.4,6.578172695,5.956,0,5.956,0.61,0.4,0.729451849,6.996,0.59,7.020834423,5.956,0,5.956,1.04,0.59,1.195700631
14/05/2020 07:30,6.7925,0.54,6.813931042,5.6825,0,5.6825,1.11,0.54,1.234382437,7.1325,0.53,7.152164445,5.6825,0,5.6825,1.45,0.53,1.543826415
14/05/2020 08:00,6.2715,0.54,6.294705096,4.8715,0,4.8715,1.4,0.54,1.500533239,7.1715,0.53,7.191057798,4.8715,0,4.8715,2.3,0.53,2.360275408
14/05/2020 08:30,5.949,0.64,5.983326917,6.889,0,6.889,-0.94,0.64,1.137189518,7.089,0.53,7.108784777,6.889,0,6.889,0.2,0.53,0.566480362
14/05/2020 09:00,5.975,-2.88,6.632874565,9.785,0,9.785,-3.81,-2.88,4.776033919,7.055,2.29,7.417352965,9.785,0,9.785,-2.73,2.29,3.563285001
14/05/2020 09:30,5.678,-1.24,5.811822778,11.758,0,11.758,-6.08,-1.24,6.205159144,6.918,0.1,6.918722714,11.758,0,11.758,-4.84,0.1,4.841032948
14/05/2020 10:00,5.4,-0.59,5.43213586,12.79,0,12.79,-7.39,-0.59,7.413514686,6.69,-0.64,6.720543133,12.79,0,12.79,-6.1,-0.64,6.133481882
14/05/2020 10:30,5.2405,-0.66,5.28189741,13.8905,0,13.8905,-8.65,-0.66,8.67514265,6.5105,-0.68,6.545915539,13.8905,0,13.8905,-7.38,-0.68,7.411261701
14/05/2020 11:00,5.272,-0.79,5.330861469,13.302,0,13.302,-8.03,-0.79,8.068766944,6.492,-0.79,6.539890213,13.302,0,13.302,-6.81,-0.79,6.855669187
14/05/2020 11:30,5.1005,-0.61,5.136847306,12.1005,0,12.1005,-7,-0.61,7.026528304,6.3105,-0.62,6.340884027,12.1005,0,12.1005,-5.79,-0.62,5.823100549
14/05/2020 12:00,5.0955,-0.66,5.138065808,11.4055,0,11.4055,-6.31,-0.66,6.344422748,6.2755,-0.67,6.31116473,11.4055,0,11.4055,-5.13,-0.67,5.173567435
14/05/2020 12:30,5.0865,-0.59,5.1206037,11.1065,0,11.1065,-6.02,-0.59,6.048842865,6.2065,-0.6,6.235434407,11.1065,0,11.1065,-4.9,-0.6,4.936598019
14/05/2020 13:00,4.9075,-0.59,4.942838886,10.2775,0,10.2775,-5.37,-0.59,5.402314319,5.9975,-0.55,6.022666042,10.2775,0,10.2775,-4.28,-0.55,4.315194086
14/05/2020 13:30,4.7735,-0.52,4.801739503,10.8235,0,10.8235,-6.05,-0.52,6.072305987,5.8335,-0.55,5.859370465,10.8235,0,10.8235,-4.99,-0.55,5.020219119
14/05/2020 14:00,4.629,-0.92,4.719538219,13.609,0,13.609,-8.98,-0.92,9.027003933,5.739,-0.92,5.812273307,13.609,0,13.609,-7.87,-0.92,7.923591357
14/05/2020 14:30,4.7555,-1.21,4.907023563,16.0055,0,16.0055,-11.25,-1.21,11.314884,5.8055,-1.23,5.934368564,16.0055,0,16.0055,-10.2,-1.23,10.2738941
14/05/2020 15:00,4.72,-1.25,4.882714409,15.91,0,15.91,-11.19,-1.25,11.25960035,5.82,-1.33,5.970033501,15.91,0,15.91,-10.09,-1.33,10.17727861
14/05/2020 15:30,4.614,-2.42,5.210124375,17.554,0,17.554,-12.94,-2.42,13.16434579,5.804,-0.45,5.821418727,17.554,0,17.554,-11.75,-0.45,11.75861386
14/05/2020 16:00,4.7,-1.46,4.921544473,17.75,0,17.75,-13.05,-1.46,13.13141653,6,-1.52,6.189539563,17.75,0,17.75,-11.75,-1.52,11.84790699
14/05/2020 16:30,5.026,-1.08,5.140727186,16.676,0,16.676,-11.65,-1.08,11.69995299,6.406,-1.13,6.504900922,16.676,0,16.676,-10.27,-1.13,10.33197948
14/05/2020 17:00,5.533,-0.85,5.597909342,15.423,0,15.423,-9.89,-0.85,9.92645959,6.943,-0.94,7.006343483,15.423,0,15.423,-8.48,-0.94,8.53193999
14/05/2020 17:30,6.055,-0.6,6.084654879,13.965,0,13.965,-7.91,-0.6,7.932723366,7.345,-0.69,7.377338612,13.965,0,13.965,-6.62,-0.69,6.655862078
14/05/2020 18:00,6.335,-0.51,6.355495653,12.045,0,12.045,-5.71,-0.51,5.732730588,7.585,-0.59,7.607912,12.045,0,12.045,-4.46,-0.59,4.49885541
14/05/2020 18:30,6.569,0.56,6.59282648,10.139,0,10.139,-3.57,0.56,3.61365466,7.689,0.55,7.70864586,10.139,0,10.139,-2.45,0.55,2.510975906
14/05/2020 19:00,6.2165,0.56,6.241672232,8.1265,0,8.1265,-1.91,0.56,1.990401969,7.2465,0.55,7.267342172,8.1265,0,8.1265,-0.88,0.55,1.037737925
14/05/2020 19:30,7.032,0.56,7.054262825,5.932,0,5.932,1.1,0.56,1.23434193,7.462,0.55,7.48224191,5.932,0,5.932,1.53,0.55,1.625853622
14/05/2020 20:00,6.549,0.66,6.582172969,3.939,0,3.939,2.61,0.66,2.69215527,7.329,0.65,7.357767392,3.939,0,3.939,3.39,0.65,3.451753178
14/05/2020 20:30,6.533,0.73,6.573658723,3.143,0,3.143,3.39,0.73,3.467708177,7.263,0.73,7.299593756,3.143,0,3.143,4.12,0.73,4.184172559
14/05/2020 21:00,6.421,0.85,6.477016366,2.311,0,2.311,4.11,0.85,4.196975101,7.111,0.84,7.160441397,2.311,0,2.311,4.8,0.84,4.872945721
14/05/2020 21:30,6.4705,0.95,6.539867755,1.6905,0,1.6905,4.78,0.95,4.87348951,7.1105,1.02,7.18328687,1.6905,0,1.6905,5.42,1.02,5.515142791
14/05/2020 22:00,6.378,1.03,6.460633405,2.158,0,2.158,4.22,1.03,4.343880753,6.998,0.86,7.050645644,2.158,0,2.158,4.84,0.86,4.915811225
14/05/2020 22:30,6.075,0.87,6.136980121,2.405,0,2.405,3.67,0.87,3.771710487,6.665,0.99,6.738124739,2.405,0,2.405,4.26,0.99,4.373522608
14/05/2020 23:00,5.725,0.87,5.790727502,2.935,0,2.935,2.79,0.87,2.922498931,6.265,0.99,6.342737973,2.935,0,2.935,3.33,0.99,3.474046632
14/05/2020 23:30,5.5495,0.97,5.633635616,2.3495,0,2.3495,3.2,0.97,3.34378528,6.0695,0.99,6.14970977,2.3495,0,2.3495,3.72,0.99,3.849480484
15/05/2020 00:00,5.2625,0.97,5.351149993,1.5225,0,1.5225,3.74,0.97,3.86374171,5.7325,1.17,5.850679982,1.5225,0,1.5225,4.21,1.17,4.369553753
15/05/2020 00:30,5.304,1.01,5.399306993,1.214,0,1.214,4.09,1.01,4.21286126,5.774,1.24,5.905647805,1.214,0,1.214,4.56,1.24,4.72558991
15/05/2020 01:00,5.2285,1.01,5.325158425,0.8385,0,0.8385,4.39,1.01,4.504686449,5.6785,1.24,5.812311266,0.8385,0,0.8385,4.84,1.24,4.996318645
15/05/2020 01:30,5.818,1.01,5.90501685,1.048,0,1.048,4.77,1.01,4.875756352,6.318,1.24,6.438534305,1.048,0,1.048,5.27,1.24,5.413917251
15/05/2020 02:00,5.917,1.01,6.002581861,0.757,0,0.757,5.16,1.01,5.257917839,6.417,1.24,6.53570876,0.757,0,0.757,5.66,1.24,5.794238518
15/05/2020 02:30,5.8925,1.06,5.987082449,0.7325,0,0.7325,5.16,1.06,5.267750943,6.3925,1.24,6.511655415,0.7325,0,0.7325,5.66,1.24,5.794238518
15/05/2020 03:00,5.6825,1.06,5.780519548,1.1625,0,1.1625,4.52,1.06,4.642628566,6.1925,1.24,6.315430013,1.1625,0,1.1625,5.03,1.24,5.18058877
15/05/2020 03:30,5.5405,1.06,5.640987524,1.1805,0,1.1805,4.36,1.06,4.487003454,6.0405,1.24,6.166460918,1.1805,0,1.1805,4.86,1.24,5.015695366
15/05/2020 04:00,5.425,1.06,5.527587629,1.065,0,1.065,4.36,1.06,4.487003454,5.925,1.24,6.053364767,1.065,0,1.065,4.86,1.24,5.015695366
15/05/2020 04:30,5.312,1.06,5.416728164,1.482,0,1.482,3.83,1.06,3.973977856,5.812,1.24,5.942806071,1.482,0,1.482,4.33,1.24,4.50405373
15/05/2020 05:00,5.3955,1.06,5.498638036,0.8555,0,0.8555,4.54,1.06,4.66210253,5.8855,1.24,6.014707827,0.8555,0,0.8555,5.03,1.24,5.18058877
15/05/2020 05:30,5.3655,1.13,5.48320073,0.2855,0,0.2855,5.08,1.13,5.204161796,5.8455,1.36,6.001622302,0.2855,0,0.2855,5.56,1.36,5.723914744
