Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
15/05/2020 06:00,5.458,1.13,5.573747752,0.168,0,0.168,5.29,1.13,5.409343768,5.948,1.36,6.101500143,0.168,0,0.168,5.78,1.36,5.937844727
15/05/2020 06:30,5.958,0.88,6.022637628,0.358,0,0.358,5.6,0.88,5.668721196,6.498,1.08,6.587139288,0.358,0,0.358,6.14,1.08,6.234260181
15/05/2020 07:00,6.099,0.76,6.14616962,1.499,0,1.499,4.6,0.76,4.662359917,6.679,0.92,6.74206504,1.499,0,1.499,5.18,0.92,5.261064531
15/05/2020 07:30,6.0935,0.76,6.140711868,2.1235,0,2.1235,3.97,0.76,4.042091043,6.7535,0.85,6.806780608,2.1235,0,2.1235,4.63,0.85,4.707377189
15/05/2020 08:00,6.152,0.64,6.185200401,2.782,0,2.782,3.37,0.64,3.430233228,6.902,0.78,6.94593435,2.782,0,2.782,4.12,0.78,4.193184947
15/05/2020 08:30,6.0865,0.64,6.120055739,4.8565,0,4.8565,1.23,0.64,1.386542462,6.9965,0.7,7.031430313,4.8565,0,4.8565,2.14,0.7,2.251577225
15/05/2020 09:00,5.7145,0.51,5.73721276,8.4145,0,8.4145,-2.7,0.51,2.74774453,6.5345,-0.09,6.535119758,8.4145,0,8.4145,-1.88,-0.09,1.882153022
15/05/2020 09:30,5.5765,0.29,5.584035481,9.7165,0,9.7165,-4.14,0.29,4.150144576,6.6065,-0.5,6.625393743,9.7165,0,9.7165,-3.11,-0.5,3.149936507
15/05/2020 10:00,5.697,-0.5,5.718899282,9.737,0,9.737,-4.04,-0.5,4.070823013,6.677,-0.5,6.695694811,9.737,0,9.737,-3.06,-0.5,3.100580591
15/05/2020 10:30,5.555,-0.57,5.584167351,10.665,0,10.665,-5.11,-0.57,5.141692328,6.395,-0.58,6.421247932,10.665,0,10.665,-4.27,-0.58,4.309211065
15/05/2020 11:00,5.5005,-0.57,5.529954814,10.3905,0,10.3905,-4.89,-0.57,4.923108774,6.3105,-0.58,6.337097936,10.3905,0,10.3905,-4.08,-0.58,4.121019291
15/05/2020 11:30,5.3655,-0.57,5.395691823,11.1455,0,11.1455,-5.78,-0.57,5.808037534,6.2755,-0.58,6.302245651,11.1455,0,11.1455,-4.87,-0.58,4.904416377
15/05/2020 12:00,5.148,-0.57,5.179459817,10.088,0,10.088,-4.94,-0.57,4.972775885,6.118,-0.58,6.145431148,10.088,0,10.088,-3.97,-0.58,4.012144065
15/05/2020 12:30,5.3125,-3.28,6.2434811,9.0525,0,9.0525,-3.74,-3.28,4.974535154,6.2625,2.88,6.892989645,9.0525,0,9.0525,-2.79,2.88,4.009800494
15/05/2020 13:00,5.2755,-3.38,6.265405035,9.0855,0,9.0855,-3.81,-3.38,5.093181717,6.0755,3.05,6.798102695,9.0855,0,9.0855,-3.01,3.05,4.28516044
15/05/2020 13:30,5.072,-3.29,6.045600384,9.272,0,9.272,-4.2,-3.29,5.335175723,5.992,3.05,6.723582676,9.272,0,9.272,-3.28,3.05,4.478939607
15/05/2020 14:00,4.846,-0.55,4.87711144,11.246,0,11.246,-6.4,-0.55,6.423589339,5.826,-0.58,5.854799399,11.246,0,11.246,-5.42,-0.58,5.450944872
15/05/2020 14:30,4.573,-0.75,4.634094194,13.203,0,13.203,-8.63,-0.75,8.662528499,5.703,-0.79,5.757456817,13.203,0,13.203,-7.5,-0.79,7.541491895
15/05/2020 15:00,4.6655,-0.69,4.716247475,12.0255,0,12.0255,-7.36,-0.69,7.392272993,5.6855,-0.71,5.72966057,12.0255,0,12.0255,-6.34,-0.71,6.379631651
15/05/2020 15:30,4.8775,-0.43,4.896417696,8.5975,0,8.5975,-3.72,-0.43,3.744769686,5.7575,-0.46,5.775846799,8.5975,0,8.5975,-2.84,-0.46,2.877012339
15/05/2020 16:00,5.1065,-0.37,5.119886937,8.8265,0,8.8265,-3.72,-0.37,3.738355253,5.9865,-0.58,6.014530925,8.8265,0,8.8265,-2.84,-0.58,2.898620361
15/05/2020 16:30,5.081,0.07,5.081482166,9.861,0,9.861,-4.78,0.07,4.780512525,6.131,-0.13,6.132378087,9.861,0,9.861,-3.73,-0.13,3.732264728
15/05/2020 17:00,5.5595,0.47,5.579331524,9.3495,0,9.3495,-3.79,0.47,3.819031291,6.6795,0.24,6.683810309,9.3495,0,9.3495,-2.67,0.24,2.680764816
15/05/2020 17:30,6.0115,-0.29,6.018490862,10.2815,0,10.2815,-4.27,-0.29,4.279836445,7.1315,-0.58,7.155046628,10.2815,0,10.2815,-3.15,-0.58,3.202951764
15/05/2020 18:00,6.186,0.59,6.214072417,9.286,0,9.286,-3.1,0.59,3.155645734,7.256,0.45,7.269940577,9.286,0,9.286,-2.03,0.45,2.079278721
15/05/2020 18:30,6.363,0.59,6.390294907,8.463,0,8.463,-2.1,0.59,2.181306948,7.333,0.6,7.357505624,8.463,0,8.463,-1.13,0.6,1.279413928
15/05/2020 19:00,6.149,0.55,6.173548493,6.729,0,6.729,-0.58,0.55,0.799312204,7.509,0.55,7.529115552,6.729,0,6.729,0.78,0.55,0.954410813
15/05/2020 19:30,6.6455,0.55,6.668220921,5.7455,0,5.7455,0.9,0.55,1.054751155,7.2655,0.55,7.286287824,5.7455,0,5.7455,1.52,0.55,1.61644672
15/05/2020 20:00,6.394,0.55,6.417611394,4.554,0,4.554,1.84,0.55,1.920442657,7.094,0.64,7.122810962,4.554,0,4.554,2.54,0.64,2.619389242
15/05/2020 20:30,6.303,0.68,6.339574828,3.643,0,3.643,2.66,0.68,2.745541841,6.963,0.79,7.007672153,3.643,0,3.643,3.32,0.79,3.412696881
15/05/2020 21:00,6.2135,0.71,6.253933342,3.0835,0,3.0835,3.13,0.71,3.209517098,6.8835,0.79,6.928684742,3.0835,0,3.0835,3.8,0.79,3.881249799
15/05/2020 21:30,6.314,0.71,6.353793827,2.774,0,2.774,3.54,0.71,3.610498581,6.974,0.79,7.01860214,2.774,0,2.774,4.2,0.79,4.273651834
15/05/2020 22:00,6.2255,0.77,6.272937928,2.5155,0,2.5155,3.71,0.77,3.789063209,6.8755,0.86,6.929076436,2.5155,0,2.5155,4.36,0.86,4.444007201
15/05/2020 22:30,6.031,0.83,6.08784535,1.941,0,1.941,4.09,0.83,4.173367944,6.621,0.92,6.684612255,1.941,0,1.941,4.68,0.92,4.769570211
15/05/2020 23:00,5.7845,0.92,5.857204133,1.3645,0,1.3645,4.42,0.92,4.514731443,6.3445,1.04,6.42917415,1.3645,0,1.3645,4.98,1.04,5.087435503
15/05/2020 23:30,5.684,0.92,5.757973255,1.264,0,1.264,4.42,0.92,4.514731443,6.194,1.04,6.280703464,1.264,0,1.264,4.93,1.04,5.038501761
16/05/2020 00:00,5.339,0.92,5.417685945,1.429,0,1.429,3.91,0.92,4.016777315,5.849,1.09,5.949697555,1.429,0,1.429,4.42,1.09,4.55241694
16/05/2020 00:30,5.3125,0.92,5.391572707,1.5625,0,1.5625,3.75,0.92,3.861204475,5.8125,1.09,5.913819092,1.5625,0,1.5625,4.25,1.09,4.38755057
16/05/2020 01:00,5.196,0.92,5.276818739,1.296,0,1.296,3.9,0.92,4.007043798,5.656,1.09,5.760072569,1.296,0,1.296,4.36,1.09,4.494185132
16/05/2020 01:30,5.835,0.92,5.907082613,1.285,0,1.285,4.55,0.92,4.642079275,6.325,1.02,6.406717178,1.285,0,1.285,5.04,1.02,5.142178527
16/05/2020 02:00,6.0155,0.92,6.085444951,0.5255,0,0.5255,5.49,0.92,5.566551895,6.5155,1.07,6.602775193,0.5255,0,0.5255,5.99,1.07,6.084817171
16/05/2020 02:30,5.996,0.92,6.066169797,0.726,0,0.726,5.27,0.92,5.349700926,6.486,1.07,6.573666861,0.726,0,0.726,5.76,1.07,5.858540774
16/05/2020 03:00,5.7805,0.92,5.853253817,0.9405,0,0.9405,4.84,0.92,4.926662156,6.2505,1.07,6.341423362,0.9405,0,0.9405,5.31,1.07,5.416733333
16/05/2020 03:30,5.5435,1.03,5.638376739,0.8235,0,0.8235,4.72,1.03,4.831076485,5.9835,1.19,6.100686211,0.8235,0,0.8235,5.16,1.19,5.295441436
16/05/2020 04:00,5.504,1.03,5.599546053,0.784,0,0.784,4.72,1.03,4.831076485,5.904,1.24,6.032811616,0.784,0,0.784,5.12,1.24,5.268016705
16/05/2020 04:30,5.3785,1.03,5.476236139,0.9485,0,0.9485,4.43,1.03,4.548164465,5.8085,1.24,5.939383154,0.9485,0,0.9485,4.86,1.24,5.015695366
16/05/2020 05:00,5.3025,1.03,5.401611449,1.2525,0,1.2525,4.05,1.03,4.178923306,5.7225,1.17,5.840882318,1.2525,0,1.2525,4.47,1.17,4.620584379
16/05/2020 05:30,5.35,1.03,5.448247425,0.88,0,0.88,4.47,1.03,4.587134182,5.79,1.17,5.90702971,0.88,0,0.88,4.91,1.17,5.047474616
16/05/2020 06:00,5.298,1.03,5.397194086,0.678,0,0.678,4.62,1.03,4.733423708,5.748,1.17,5.865867711,0.678,0,0.678,5.07,1.17,5.203248985
16/05/2020 06:30,5.449,1.03,5.545493756,0.669,0,0.669,4.78,1.03,4.889713693,5.939,1.13,6.04554555,0.669,0,0.669,5.27,1.13,5.389786638
16/05/2020 07:00,5.6265,0.9,5.698026171,0.9165,0,0.9165,4.71,0.9,4.795216366,6.1865,1.04,6.273307122,0.9165,0,0.9165,5.27,1.04,5.371638484
16/05/2020 07:30,5.655,0.99,5.741003832,1.075,0,1.075,4.58,0.99,4.68577635,6.215,1.11,6.313344993,1.075,0,1.075,5.14,1.11,5.258488376
16/05/2020 08:00,5.598,1.04,5.693786438,1.848,0,1.848,3.75,1.04,3.891542111,6.248,1.11,6.345833594,1.848,0,1.848,4.4,1.11,4.537851915
16/05/2020 08:30,5.482,0.93,5.56032589,2.852,0,2.852,2.63,0.93,2.789587783,6.192,0.99,6.270643029,2.852,0,2.852,3.34,0.99,3.483633161
16/05/2020 09:00,5.4845,1.77,5.763040886,3.6045,0,3.6045,1.88,1.77,2.582111539,6.3445,-0.15,6.346272942,3.6045,0,3.6045,2.74,-0.15,2.744102768
16/05/2020 09:30,6.0755,0.69,6.114556423,4.7455,0,4.7455,1.33,0.69,1.498332406,6.3655,0.76,6.410709029,4.7455,0,4.7455,1.62,0.76,1.789413312
16/05/2020 10:00,5.7745,0.73,5.820459625,4.1745,0,4.1745,1.6,0.73,1.758664266,6.3945,0.76,6.439505435,4.1745,0,4.1745,2.22,0.76,2.346486736
16/05/2020 10:30,5.026,0.63,5.065330789,6.226,0,6.226,-1.2,0.63,1.35532284,6.246,0.64,6.278703369,6.226,0,6.226,0.02,0.64,0.640312424
16/05/2020 11:00,5.11,0.54,5.138453075,7.58,0,7.58,-2.47,0.54,2.528339376,6.12,0.56,6.145567508,7.58,0,7.58,-1.46,0.56,1.563713529
16/05/2020 11:30,4.883,-0.73,4.937265336,7.863,0,7.863,-2.98,-0.73,3.068110168,5.893,1.35,6.045655382,7.863,0,7.863,-1.97,1.35,2.388179223
16/05/2020 12:00,4.7615,-2.82,5.533921056,8.6715,0,8.6715,-3.91,-2.82,4.820840176,5.7815,3.24,6.627468766,8.6715,0,8.6715,-2.89,3.24,4.34162412
16/05/2020 12:30,4.562,0.62,4.60393788,9.302,0,9.302,-4.74,0.62,4.780376554,5.662,0.55,5.688650455,9.302,0,9.302,-3.64,0.55,3.681317699
16/05/2020 13:00,4.4455,0.62,4.488526512,9.3155,0,9.3155,-4.87,0.62,4.909307487,5.5455,0.64,5.582308685,9.3155,0,9.3155,-3.77,0.64,3.823937761
16/05/2020 13:30,4.3405,0.62,4.384557019,9.4105,0,9.4105,-5.07,0.62,5.107768593,5.4005,0.64,5.438290195,9.4105,0,9.4105,-4.01,0.64,4.060751162
16/05/2020 14:00,4.1005,0.62,4.147107456,9.5605,0,9.5605,-5.46,0.62,5.495088716,5.1605,0.71,5.209113192,9.5605,0,9.5605,-4.4,0.71,4.456915974
16/05/2020 14:30,3.991,0.62,4.038871253,9.811,0,9.811,-5.82,0.62,5.85293089,5.031,0.47,5.052906193,9.811,0,9.811,-4.78,0.47,4.803051114
16/05/2020 15:00,4.0175,0.67,4.072984931,9.8775,0,9.8775,-5.86,0.67,5.898177685,5.0575,0.71,5.107093719,9.8775,0,9.8775,-4.82,0.71,4.872011905
16/05/2020 15:30,3.9955,0.54,4.03182592,9.3955,0,9.3955,-5.4,0.54,5.426932835,4.9855,0.53,5.013592549,9.3955,0,9.3955,-4.41,0.53,4.441733896
16/05/2020 16:00,4.2155,0.54,4.249945911,8.5255,0,8.5255,-4.31,0.54,4.343696582,5.1455,0.53,5.172723678,8.5255,0,8.5255,-3.38,0.53,3.421300922
16/05/2020 16:30,4.5455,0.68,4.596082054,6.8255,0,6.8255,-2.28,0.68,2.379243577,5.4655,0.68,5.507639263,6.8255,0,6.8255,-1.36,0.68,1.520526225
16/05/2020 17:00,5.874,0.77,5.924253202,5.144,0,5.144,0.73,0.77,1.061037228,6.534,0.77,6.579213935,5.144,0,5.144,1.39,0.77,1.589024858
16/05/2020 17:30,5.6735,0.7,5.716520117,6.2235,0,6.2235,-0.55,0.7,0.890224691,7.0235,0.77,7.06558223,6.2235,0,6.2235,0.8,0.77,1.110360302
16/05/2020 18:00,6.141,0.7,6.180767024,4.891,0,4.891,1.25,0.7,1.432654878,7.041,0.77,7.082978258,4.891,0,4.891,2.15,0.77,2.283725027
16/05/2020 18:30,6.2415,0.78,6.290049463,4.0915,0,4.0915,2.15,0.78,2.287116088,7.1415,0.77,7.18289094,4.0915,0,4.0915,3.05,0.77,3.145695472
16/05/2020 19:00,6.2635,0.78,6.311880247,3.0735,0,3.0735,3.19,0.78,3.283976248,7.0935,0.77,7.135169392,3.0735,0,3.0735,4.02,0.77,4.093079525
16/05/2020 19:30,6.4085,0.84,6.463317434,2.0385,0,2.0385,4.37,0.84,4.45,7.1185,0.86,7.170260961,2.0385,0,2.0385,5.08,0.86,5.152281048
16/05/2020 20:00,6.404,0.84,6.458855626,1.894,0,1.894,4.51,0.84,4.587559264,7.054,0.93,7.115041532,1.894,0,1.894,5.16,0.93,5.243138373
16/05/2020 20:30,6.1605,0.84,6.217504343,2.0405,0,2.0405,4.12,0.84,4.204759208,6.8005,0.93,6.863796344,2.0405,0,2.0405,4.76,0.93,4.85
16/05/2020 21:00,6.0985,0.84,6.15607848,1.3485,0,1.3485,4.75,0.84,4.823701898,6.6685,1.04,6.749110478,1.3485,0,1.3485,5.32,1.04,5.420701062
16/05/2020 21:30,6.292,0.84,6.347823564,1.112,0,1.112,5.18,0.84,5.247666148,6.842,1.04,6.920589859,1.112,0,1.112,5.73,1.04,5.823615715
16/05/2020 22:00,6.2815,0.79,6.330982724,0.7115,0,0.7115,5.57,0.79,5.625744395,6.8415,1.04,6.920095538,0.7115,0,0.7115,6.13,1.04,6.217595998
16/05/2020 22:30,5.933,0.86,5.995005338,0.753,0,0.753,5.18,0.86,5.250904684,6.483,1.14,6.582468306,0.753,0,0.753,5.73,1.14,5.842302628
16/05/2020 23:00,5.634,0.86,5.69925925,1.104,0,1.104,4.53,0.86,4.610910973,6.174,1.14,6.278365711,1.104,0,1.104,5.07,1.14,5.196585417
16/05/2020 23:30,5.37,2.5,5.92341962,1.17,0,1.17,4.2,2.5,4.887739764,6.02,-0.47,6.038319303,1.17,0,1.17,4.85,-0.47,4.87271998
17/05/2020 00:00,5.077,4.13,6.544679442,1.117,0,1.117,3.96,4.13,5.721756723,5.807,-2.13,6.185317211,1.117,0,1.117,4.69,-2.13,5.151019317
17/05/2020 00:30,4.989,3.81,6.277437455,1.029,0,1.029,3.96,3.81,5.495243398,5.719,-1.77,5.98664021,1.029,0,1.029,4.69,-1.77,5.012883402
17/05/2020 01:00,5.0645,0.95,5.152830314,0.9145,0,0.9145,4.15,0.95,4.257346591,5.5145,1.15,5.633135029,0.9145,0,0.9145,4.6,1.15,4.741571469
17/05/2020 01:30,5.522,0.99,5.610043137,0.842,0,0.842,4.68,0.99,4.783565616,6.032,1.15,6.140645243,0.842,0,0.842,5.19,1.15,5.315881865
17/05/2020 02:00,5.605,0.99,5.691759394,0.785,0,0.785,4.82,0.99,4.92061988,6.115,1.15,6.222196156,0.785,0,0.785,5.33,1.15,5.452650732
17/05/2020 02:30,5.6845,0.99,5.770064146,0.5745,0,0.5745,5.11,0.99,5.205016811,6.1745,1.15,6.280680715,0.5745,0,0.5745,5.6,1.15,5.716861027
17/05/2020 03:00,5.486,0.99,5.574611735,0.596,0,0.596,4.89,0.99,4.989208354,5.966,1.15,6.075825541,0.596,0,0.596,5.37,1.15,5.49175746
17/05/2020 03:30,5.2915,1.04,5.392733282,0.6115,0,0.6115,4.68,1.04,4.794163118,5.7615,1.21,5.887187975,0.6115,0,0.6115,5.15,1.21,5.29023629
17/05/2020 04:00,5.1685,1.09,5.282186313,0.5385,0,0.5385,4.63,1.09,4.756574398,5.6285,1.21,5.757092343,0.5385,0,0.5385,5.09,1.21,5.231844799
17/05/2020 04:30,5.0245,1.03,5.128986279,0.4945,0,0.4945,4.53,1.03,4.645621595,5.4945,1.21,5.626155903,0.4945,0,0.4945,5,1.21,5.144326973
17/05/2020 05:00,5.035,0.99,5.131405753,0.415,0,0.415,4.62,0.99,4.724880951,5.475,1.15,5.594472719,0.415,0,0.415,5.06,1.15,5.189036519
17/05/2020 05:30,5.025,0.99,5.12159399,0.405,0,0.405,4.62,0.99,4.724880951,5.465,1.15,5.584686652,0.405,0,0.405,5.06,1.15,5.189036519
17/05/2020 06:00,4.8675,0.99,4.967157764,0.5975,0,0.5975,4.27,0.99,4.383263624,5.3275,1.15,5.450206991,0.5975,0,0.5975,4.73,1.15,4.867792107
17/05/2020 06:30,5.035,0.92,5.118361554,0.765,0,0.765,4.27,0.92,4.367985806,5.495,1.08,5.600127231,0.765,0,0.765,4.73,1.08,4.85173165
17/05/2020 07:00,5.102,0.92,5.184284329,0.922,0,0.922,4.18,0.92,4.280046729,5.652,1.08,5.75425964,0.922,0,0.922,4.73,1.08,4.85173165
17/05/2020 07:30,5.2155,0.92,5.296021172,1.1055,0,1.1055,4.11,0.92,4.211709867,5.7555,1.08,5.855952548,1.1055,0,1.1055,4.65,1.08,4.773772093
17/05/2020 08:00,5.301,0.87,5.371917814,1.531,0,1.531,3.77,0.87,3.869082579,5.961,1.01,6.045959064,1.531,0,1.531,4.43,1.01,4.543676925
17/05/2020 08:30,5.233,0.87,5.304826953,2.153,0,2.153,3.08,0.87,3.200515583,5.843,1.01,5.92964999,2.153,0,2.153,3.69,1.01,3.825728689
17/05/2020 09:00,5.533,1.48,5.727520319,2.413,0,2.413,3.12,1.48,3.453230372,6.143,0.18,6.145636582,2.413,0,2.413,3.73,0.18,3.734340638
17/05/2020 09:30,5.779,0.78,5.83140129,3.579,0,3.579,2.2,0.78,2.334180798,6.269,0.93,6.337606883,3.579,0,3.579,2.69,0.93,2.846225571
17/05/2020 10:00,5.7175,0.78,5.770459795,4.3075,0,4.3075,1.41,0.78,1.61136588,6.3375,0.82,6.390329119,4.3075,0,4.3075,2.03,0.82,2.189360637
17/05/2020 10:30,5.464,0.78,5.51939272,5.004,0,5.004,0.46,0.78,0.905538514,6.254,0.82,6.307528518,5.004,0,5.004,1.25,0.82,1.494958193
17/05/2020 11:00,4.889,0.64,4.930712018,6.479,0,6.479,-1.59,0.64,1.713971995,6.149,0.64,6.182216512,6.479,0,6.479,-0.33,0.64,0.720069441
17/05/2020 11:30,4.8275,0.6,4.864643486,7.1075,0,7.1075,-2.28,0.6,2.357625925,5.6975,0.6,5.729005695,7.1075,0,7.1075,-1.41,0.6,1.532351135
17/05/2020 12:00,4.8485,0.67,4.894573756,7.8785,0,7.8785,-3.03,0.67,3.103191905,6.0285,0.4,6.041755726,7.8785,0,7.8785,-1.85,0.4,1.892749323
17/05/2020 12:30,4.828,0.53,4.857003603,8.258,0,8.258,-3.43,0.53,3.47070598,6.048,0.53,6.071178139,8.258,0,8.258,-2.21,0.53,2.272663635
17/05/2020 13:00,4.5935,0.53,4.623974724,9.1035,0,9.1035,-4.51,0.53,4.541035124,5.8035,0.53,5.827650663,9.1035,0,9.1035,-3.3,0.53,3.342289634
17/05/2020 13:30,4.408,0.64,4.454218674,9.278,0,9.278,-4.87,0.64,4.91187337,5.628,0.53,5.652900494,9.278,0,9.278,-3.65,0.53,3.688278731
17/05/2020 14:00,4.3055,0.72,4.365286961,9.1355,0,9.1355,-4.83,0.72,4.883369738,5.4855,0.53,5.511044388,9.1355,0,9.1355,-3.65,0.53,3.688278731
17/05/2020 14:30,4.2315,0.62,4.27668005,9.1215,0,9.1215,-4.89,0.62,4.929147999,5.3915,0.59,5.423686223,9.1215,0,9.1215,-3.73,0.59,3.776373922
17/05/2020 15:00,4.253,0.55,4.288415675,8.963,0,8.963,-4.71,0.55,4.742003796,5.453,0.59,5.484825339,8.963,0,8.963,-3.51,0.59,3.559241492
17/05/2020 15:30,4.3325,-0.24,4.33914234,8.6925,0,8.6925,-4.36,-0.24,4.366600508,5.4925,1.22,5.626362613,8.6925,0,8.6925,-3.2,1.22,3.424675167
17/05/2020 16:00,4.522,0.52,4.551800083,8.202,0,8.202,-3.68,0.52,3.716557547,5.652,0.52,5.67587033,8.202,0,8.202,-2.55,0.52,2.602479587
17/05/2020 16:30,4.955,0.63,4.994889889,7.465,0,7.465,-2.51,0.63,2.587856256,5.995,0.6,6.024950207,7.465,0,7.465,-1.47,0.6,1.587734235
17/05/2020 17:00,5.417,0.63,5.453511621,6.957,0,6.957,-1.54,0.63,1.663881005,6.207,0.6,6.235932088,6.957,0,6.957,-0.75,0.6,0.960468636
17/05/2020 17:30,5.557,0.73,5.604743437,6.127,0,6.127,-0.57,0.73,0.926174929,7.107,0.67,7.13851168,6.127,0,6.127,0.98,0.67,1.187139419
17/05/2020 18:00,6.238,0.73,6.280568764,4.868,0,4.868,1.37,0.73,1.552353053,7.248,0.67,7.278901291,4.868,0,4.868,2.38,0.67,2.472508847
17/05/2020 18:30,6.3415,0.83,6.395586154,3.5815,0,3.5815,2.76,0.83,2.882099929,7.2415,0.84,7.290056396,3.5815,0,3.5815,3.66,0.84,3.755156455
17/05/2020 19:00,6.358,0.88,6.418610753,2.278,0,2.278,4.08,0.88,4.173823187,7.188,0.88,7.241667211,2.278,0,2.278,4.91,0.88,4.988236161
17/05/2020 19:30,6.47,0.8,6.519271432,1.26,0,1.26,5.21,0.8,5.271062511,7.17,0.88,7.223800939,1.26,0,1.26,5.91,0.88,5.975156902
17/05/2020 20:00,6.4,0.86,6.457522745,0.98,0,0.98,5.42,0.86,5.487804661,7.06,0.98,7.127692474,0.98,0,0.98,6.08,0.98,6.158473837
17/05/2020 20:30,6.094,0.95,6.167603749,1.174,0,1.174,4.92,0.95,5.010878167,6.744,1.06,6.826795441,1.174,0,1.174,5.57,1.06,5.669964727
17/05/2020 21:00,6.0375,3.14,6.805219045,1.3275,0,1.3275,4.71,3.14,5.660715502,6.8375,-1.31,6.961860832,1.3275,0,1.3275,5.51,-1.31,5.663585437
17/05/2020 21:30,6.157,1.05,6.245890569,1.277,0,1.277,4.88,1.05,4.991683083,6.787,0.74,6.827222642,1.277,0,1.277,5.51,0.74,5.559469399
17/05/2020 22:00,6.1535,0.85,6.211929028,1.1735,0,1.1735,4.98,0.85,5.052019398,6.7535,0.97,6.822804574,1.1735,0,1.1735,5.58,0.97,5.663682548
17/05/2020 22:30,5.77,0.89,5.838236035,1.14,0,1.14,4.63,0.89,4.714764045,6.36,1.02,6.441273166,1.14,0,1.14,5.22,1.02,5.318721651
17/05/2020 23:00,5.53,0.89,5.601160594,0.9,0,0.9,4.63,0.89,4.714764045,6.08,1.02,6.164965531,0.9,0,0.9,5.18,1.02,5.27946967
17/05/2020 23:30,5.3265,0.97,5.414102165,0.7765,0,0.7765,4.55,0.97,4.652246769,5.8565,1.13,5.964519448,0.7765,0,0.7765,5.08,1.13,5.204161796
18/05/2020 00:00,5.027,0.91,5.108701303,1.217,0,1.217,3.81,0.91,3.917167344,5.537,1.07,5.639438713,1.217,0,1.217,4.32,1.07,4.450539293
18/05/2020 00:30,4.952,1.01,5.053949347,1.232,0,1.232,3.72,1.01,3.854672489,5.452,1.15,5.571965901,1.232,0,1.232,4.22,1.15,4.37388843
18/05/2020 01:00,4.8895,1.01,4.992725734,1.2495,0,1.2495,3.64,1.01,3.777525645,5.3795,1.15,5.501047196,1.2495,0,1.2495,4.13,1.15,4.287120246
18/05/2020 01:30,5.4795,0.95,5.561242689,1.4795,0,1.4795,4,0.95,4.111265012,5.9895,1.15,6.098902381,1.4795,0,1.4795,4.51,1.15,4.654309831
18/05/2020 02:00,5.6295,0.84,5.691824861,2.0695,0,2.0695,3.56,0.84,3.657758877,6.1195,1.06,6.210626398,2.0695,0,2.0695,4.05,1.06,4.186418517
18/05/2020 02:30,5.6035,0.89,5.673738825,1.7735,0,1.7735,3.83,0.89,3.932047813,6.0935,1.14,6.1992211,1.7735,0,1.7735,4.32,1.14,4.467885406
18/05/2020 03:00,5.4075,0.89,5.480251477,1.3975,0,1.3975,4.01,0.89,4.107578362,5.8975,1.14,6.006671811,1.3975,0,1.3975,4.5,1.14,4.642154672
18/05/2020 03:30,5.2435,0.95,5.328864068,1.0235,0,1.0235,4.22,0.95,4.325609784,5.7135,1.2,5.838157436,1.0235,0,1.0235,4.69,1.2,4.841084589
18/05/2020 04:00,5.112,0.95,5.19952344,0.772,0,0.772,4.34,0.95,4.442758152,5.582,1.2,5.709529228,0.772,0,0.772,4.81,1.2,4.957428769
18/05/2020 04:30,5.036,0.95,5.124821558,0.346,0,0.346,4.69,0.95,4.785248165,5.486,1.2,5.61570975,0.346,0,0.346,5.14,1.2,5.278219397
18/05/2020 05:00,5.042,0.95,5.130717689,0.632,0,0.632,4.41,0.95,4.51116393,5.492,1.2,5.621571311,0.632,0,0.632,4.86,1.2,5.005956452
18/05/2020 05:30,4.9975,0.95,5.086993832,1.2175,0,1.2175,3.78,0.95,3.897550513,5.4775,1.13,5.5928442,1.2175,0,1.2175,4.26,1.13,4.407323451
18/05/2020 06:00,5.0675,0.95,5.155778918,1.4675,0,1.4675,3.6,0.95,3.723237838,5.5375,1.13,5.65161979,1.4675,0,1.4675,4.07,1.13,4.223955492
18/05/2020 06:30,5.573,0.78,5.627319877,1.423,0,1.423,4.15,0.78,4.222665035,6.093,0.96,6.168164152,1.423,0,1.423,4.67,0.96,4.767651413
18/05/2020 07:00,5.9375,0.59,5.966741678,1.2175,0,1.2175,4.72,0.59,4.756732071,6.4875,0.77,6.533035761,1.2175,0,1.2175,5.27,0.77,5.325955313
18/05/2020 07:30,6.157,0.52,6.178919728,1.537,0,1.537,4.62,0.52,4.649171969,6.767,0.68,6.801079988,1.537,0,1.537,5.23,0.68,5.274021236
18/05/2020 08:00,6.2025,0.58,6.229559073,2.3325,0,2.3325,3.87,0.58,3.91322118,6.8725,0.6,6.898641624,2.3325,0,2.3325,4.54,0.6,4.579475953
18/05/2020 08:30,6.2685,0.53,6.290865779,2.8485,0,2.8485,3.42,0.53,3.460823601,6.9985,0.6,7.024172709,2.8485,0,2.8485,4.15,0.6,4.193149175
18/05/2020 09:00,6.065,0.53,6.088113419,4.475,0,4.475,1.59,0.53,1.67600716,6.815,0.54,6.836360508,4.475,0,4.475,2.34,0.54,2.401499532
18/05/2020 09:30,6.246,0.53,6.268446059,5.056,0,5.056,1.19,0.53,1.302689526,6.966,0.54,6.986898883,5.056,0,5.056,1.91,0.54,1.984867754
18/05/2020 10:00,5.4255,0.58,5.45641368,6.0355,0,6.0355,-0.61,0.58,0.84172442,6.9955,0.54,7.016311014,6.0355,0,6.0355,0.96,0.54,1.101453585
18/05/2020 10:30,5.2155,0.58,5.247650927,8.2055,0,8.2055,-2.99,0.58,3.045734723,6.3055,0.54,6.328580429,8.2055,0,8.2055,-1.9,0.54,1.97524682
18/05/2020 11:00,5.0585,-0.52,5.085157053,9.1785,0,9.1785,-4.12,-0.52,4.152685878,6.2085,-0.41,6.222023164,9.1785,0,9.1785,-2.97,-0.41,2.998166106
18/05/2020 11:30,4.9215,-0.58,4.955558722,9.9915,0,9.9915,-5.07,-0.58,5.103067705,6.0615,-0.55,6.08640142,9.9915,0,9.9915,-3.93,-0.55,3.968299384
18/05/2020 12:00,4.708,-0.5,4.734476106,10.678,0,10.678,-5.97,-0.5,5.990901435,5.868,-0.5,5.889263451,10.678,0,10.678,-4.81,-0.5,4.8359177
18/05/2020 12:30,4.6795,-0.5,4.706136446,11.1395,0,11.1395,-6.46,-0.5,6.479320952,5.8395,-0.5,5.860866851,11.1395,0,11.1395,-5.3,-0.5,5.323532662
18/05/2020 13:00,4.5505,-0.5,4.577887095,11.5805,0,11.5805,-7.03,-0.5,7.047758509,5.7005,-0.55,5.726971298,11.5805,0,11.5805,-5.88,-0.55,5.90566677
18/05/2020 13:30,4.287,-0.5,4.31605943,12.467,0,12.467,-8.18,-0.5,8.195266927,5.497,-0.55,5.524446488,12.467,0,12.467,-6.97,-0.55,6.991666468
18/05/2020 14:00,4.268,-0.65,4.317212527,12.548,0,12.548,-8.28,-0.65,8.305474098,5.448,-0.69,5.491521101,12.548,0,12.548,-7.1,-0.69,7.133449376
18/05/2020 14:30,4.2955,-0.65,4.344401023,12.1455,0,12.1455,-7.85,-0.65,7.876864859,5.4455,-0.69,5.489040923,12.1455,0,12.1455,-6.7,-0.69,6.73543614
18/05/2020 15:00,4.3375,-0.55,4.372231267,11.5475,0,11.5475,-7.21,-0.55,7.230947379,5.4075,-0.58,5.438515997,11.5475,0,11.5475,-6.14,-0.58,6.167333297
18/05/2020 15:30,4.3075,-0.55,4.342471215,10.9975,0,10.9975,-6.69,-0.55,6.712570298,5.4375,-0.51,5.461364871,10.9975,0,10.9975,-5.56,-0.51,5.583341294
18/05/2020 16:00,4.6095,-0.68,4.659387326,10.1495,0,10.1495,-5.54,-0.68,5.581576838,5.7095,-0.65,5.746380622,10.1495,0,10.1495,-4.44,-0.65,4.487326598
18/05/2020 16:30,4.945,0.47,4.967285476,9.315,0,9.315,-4.37,0.47,4.395201929,6.085,0.16,6.08710317,9.315,0,9.315,-3.23,0.16,3.23396042
18/05/2020 17:00,5.5155,0.64,5.552507564,8.3455,0,8.3455,-2.83,0.64,2.901465147,6.6255,0.61,6.653521643,8.3455,0,8.3455,-1.72,0.61,1.824965753
18/05/2020 17:30,5.9185,0.52,5.941299711,7.1085,0,7.1085,-1.19,0.52,1.298653148,7.1985,0.55,7.219480747,7.1085,0,7.1085,0.09,0.55,0.557314992
18/05/2020 18:00,6.6065,0.52,6.626933095,6.0165,0,6.0165,0.59,0.52,0.78644771,7.3665,0.55,7.387003604,6.0165,0,6.0165,1.35,0.55,1.457737974
18/05/2020 18:30,6.4745,1.02,6.554353534,4.2645,0,4.2645,2.21,1.02,2.434029581,7.4445,0.21,7.447461329,4.2645,0,4.2645,3.18,0.21,3.186926419
18/05/2020 19:00,6.5445,0.73,6.585087718,2.9245,0,2.9245,3.62,0.73,3.692871511,7.3545,0.73,7.39064072,2.9245,0,2.9245,4.43,0.73,4.489743868
18/05/2020 19:30,6.517,0.73,6.557757925,2.347,0,2.347,4.17,0.73,4.233414697,7.257,0.77,7.297735882,2.347,0,2.347,4.91,0.77,4.97001006
18/05/2020 20:00,6.442,0.73,6.483229442,1.612,0,1.612,4.83,0.73,4.884854143,7.112,0.81,7.157977647,1.612,0,1.612,5.5,0.81,5.559325499
18/05/2020 20:30,6.372,0.82,6.424545431,1.162,0,1.162,5.21,0.82,5.274135,7.022,0.91,7.080719173,1.162,0,1.162,5.86,0.91,5.930236083
18/05/2020 21:00,6.297,1.17,6.404772361,0.737,0,0.737,5.56,1.17,5.681769091,6.947,0.59,6.972008964,0.737,0,0.737,6.21,0.59,6.237964412
18/05/2020 21:30,6.11,4.14,7.380494563,0.76,0,0.76,5.35,4.14,6.764769028,7.01,-2.25,7.362241506,0.76,0,0.76,6.25,-2.25,6.642665128
18/05/2020 22:00,5.9945,3.61,6.997580314,0.5845,0,0.5845,5.41,3.61,6.503860392,6.8345,-1.69,7.04034731,0.5845,0,0.5845,6.25,-1.69,6.474457506
18/05/2020 22:30,5.9105,0.89,5.977132276,0.4105,0,0.4105,5.5,0.89,5.571543772,6.4605,1.1,6.553476959,0.4105,0,0.4105,6.05,1.1,6.149186938
18/05/2020 23:00,5.6015,0.95,5.681487679,0.1615,0,0.1615,5.44,0.95,5.522327408,6.1315,1.17,6.242130426,0.1615,0,0.1615,5.97,1.17,6.083568032
18/05/2020 23:30,5.4345,0.95,5.516909484,0.1345,0,0.1345,5.3,0.95,5.384468405,5.9345,1.17,6.048734599,0.1345,0,0.1345,5.8,1.17,5.916831923
19/05/2020 00:00,5.1245,1.02,5.22502634,0.1545,0,0.1545,4.97,1.02,5.073588474,5.6145,1.17,5.735112052,0.1545,0,0.1545,5.46,1.17,5.583950215
20/05/2020 00:30,5.187,1.01,5.284417565,0.097,0,0.097,5.09,1.01,5.189238865,5.627,1.24,5.762007376,0.097,0,0.097,5.53,1.24,5.66731859
20/05/2020 01:00,5.0965,1.01,5.195614713,0.0765,0,0.0765,5.02,1.01,5.120595668,5.5165,1.24,5.654146465,0.0765,0,0.0765,5.44,1.24,5.579534031
20/05/2020 01:30,5.527,1.13,5.641332201,0.057,0,0.057,5.47,1.13,5.585499082,5.987,1.24,6.114063215,0.057,0,0.057,5.93,1.24,6.058258826
20/05/2020 02:00,5.6445,1.13,5.756498958,0.0345,0,0.0345,5.61,1.13,5.7226742,6.1145,1.35,6.26175776,0.0345,0,0.0345,6.08,1.35,6.228073538
20/05/2020 02:30,5.614,1.17,5.734622568,0.004,0,0.004,5.61,1.17,5.730706763,6.084,1.43,6.249796477,0.004,0,0.004,6.08,1.43,6.245902657
20/05/2020 03:00,5.408,1.1,5.518737537,0.228,0,0.228,5.18,1.1,5.29550753,5.838,1.36,5.994317643,0.228,0,0.228,5.61,1.36,5.772495128
20/05/2020 03:30,5.206,1.03,5.306913981,0.446,0,0.446,4.76,1.03,4.870164268,5.666,1.31,5.815466963,0.446,0,0.446,5.22,1.31,5.381867706
20/05/2020 04:00,5.0975,1.12,5.219090558,0.2475,0,0.2475,4.85,1.12,4.977640003,5.5675,1.39,5.738393177,0.2475,0,0.2475,5.32,1.39,5.498590729
20/05/2020 04:30,5.0165,1.25,5.169890932,0.2465,0,0.2465,4.77,1.25,4.931064794,5.4865,1.51,5.690499297,0.2465,0,0.2465,5.24,1.51,5.453228402
20/05/2020 05:00,4.9905,1.11,5.112454425,0.7605,0,0.7605,4.23,1.11,4.373213921,5.4605,1.38,5.632180772,0.7605,0,0.7605,4.7,1.38,4.898407905
20/05/2020 05:30,5.0065,0.97,5.099602166,1.9065,0,1.9065,3.1,0.97,3.248214894,5.5265,1.24,5.663903446,1.9065,0,1.9065,3.62,1.24,3.826486639
20/05/2020 06:00,5.07,0.89,5.147523676,2.3,0,2.3,2.77,0.89,2.909467305,5.61,1.15,5.726656965,2.3,0,2.3,3.31,1.15,3.504083332
20/05/2020 06:30,5.4385,2.59,6.023734909,2.6685,0,2.6685,2.77,2.59,3.792228896,6.1585,-1.2,6.274322453,2.6685,0,2.6685,3.49,-1.2,3.690541966
20/05/2020 07:00,5.5255,3.75,6.677847726,2.8155,0,2.8155,2.71,3.75,4.626726705,6.4255,-2.66,6.95432601,2.8155,0,2.8155,3.61,-2.66,4.484161014
20/05/2020 07:30,5.7665,1.94,6.084087627,2.7165,0,2.7165,3.05,1.94,3.614706074,6.5765,-0.69,6.612597995,2.7165,0,2.7165,3.86,-0.69,3.921186045
20/05/2020 08:00,5.865,0.53,5.888898454,3.895,0,3.895,1.97,0.53,2.040049019,6.585,0.62,6.614123147,3.895,0,3.895,2.69,0.62,2.760525312
20/05/2020 08:30,5.358,0.63,5.394910935,5.808,0,5.808,-0.45,0.63,0.774209274,6.838,0.54,6.859288884,5.808,0,5.808,1.03,0.54,1.162970335
20/05/2020 09:00,5.355,-1.16,5.479199303,7.285,0,7.285,-1.93,-1.16,2.251777076,6.225,0.73,6.267657058,7.285,0,7.285,-1.06,0.73,1.287050893
20/05/2020 09:30,5.232,-0.57,5.262957724,8.432,0,8.432,-3.2,-0.57,3.25036921,6.342,-0.56,6.366676056,8.432,0,8.432,-2.09,-0.56,2.163723642
20/05/2020 10:00,5.109,-0.63,5.147696669,9.269,0,9.269,-4.16,-0.63,4.207433897,6.239,-0.61,6.268749556,9.269,0,9.269,-3.03,-0.61,3.090792779
20/05/2020 10:30,4.873,-0.63,4.913555637,9.433,0,9.433,-4.56,-0.63,4.603314024,6.073,-0.68,6.110951563,9.433,0,9.433,-3.36,-0.68,3.428119018
20/05/2020 11:00,4.718,-0.63,4.759876469,10.678,0,10.678,-5.96,-0.63,5.993204485,6.008,-0.55,6.033122243,10.678,0,10.678,-4.67,-0.55,4.702276045
20/05/2020 11:30,4.545,-0.71,4.600122281,12.035,0,12.035,-7.49,-0.71,7.523576277,5.835,-0.75,5.88300306,12.035,0,12.035,-6.2,-0.75,6.245198155
20/05/2020 12:00,4.547,-0.77,4.611736007,11.797,0,11.797,-7.25,-0.77,7.290774993,5.787,-0.8,5.842034663,11.797,0,11.797,-6.01,-0.8,6.063010803
20/05/2020 12:30,4.656,-0.81,4.725932289,12.066,0,12.066,-7.41,-0.81,7.454139789,5.886,-0.85,5.94705776,12.066,0,12.066,-6.18,-0.85,6.238180825
20/05/2020 13:00,4.518,-0.91,4.608733449,12.618,0,12.618,-8.1,-0.91,8.150956999,5.758,-0.94,5.834223513,12.618,0,12.618,-6.86,-0.94,6.92410283
20/05/2020 13:30,4.31,-0.91,4.405019864,12.74,0,12.74,-8.43,-0.91,8.478973995,5.54,-0.89,5.611033773,12.74,0,12.74,-7.2,-0.89,7.254798412
20/05/2020 14:00,4.2275,-0.84,4.310145734,12.1975,0,12.1975,-7.97,-0.84,8.014143747,5.3875,-0.89,5.460517947,12.1975,0,12.1975,-6.81,-0.89,6.867910891
20/05/2020 14:30,4.317,-0.75,4.381665094,11.187,0,11.187,-6.87,-0.75,6.910817607,5.457,-0.77,5.511056977,11.187,0,11.187,-5.73,-0.77,5.781504994
20/05/2020 15:00,4.346,-0.67,4.397341924,10.556,0,10.556,-6.21,-0.67,6.246038745,5.476,-0.69,5.519300318,10.556,0,10.556,-5.08,-0.69,5.126646077
20/05/2020 15:30,4.2745,-0.55,4.309739,10.3445,0,10.3445,-6.07,-0.55,6.094866693,5.4145,-0.58,5.445476127,10.3445,0,10.3445,-4.93,-0.58,4.964000403
20/05/2020 16:00,4.323,-0.55,4.357846831,9.543,0,9.543,-5.22,-0.55,5.248895122,5.473,-0.53,5.498602459,9.543,0,9.543,-4.07,-0.53,4.104363532
20/05/2020 16:30,4.6465,-2.74,5.394215629,8.8065,0,8.8065,-4.16,-2.74,4.981284975,5.7965,3.1,6.573386665,8.8065,0,8.8065,-3.01,3.1,4.320891112
20/05/2020 17:00,5.1705,-3.16,6.059675755,8.1505,0,8.1505,-2.98,-3.16,4.343500892,6.1805,3.46,7.083091151,8.1505,0,8.1505,-1.97,3.46,3.98151981
20/05/2020 17:30,5.5935,-2.97,6.333098945,6.9835,0,6.9835,-1.39,-2.97,3.279176726,6.3635,3.61,7.316162399,6.9835,0,6.9835,-0.62,3.61,3.662854078
20/05/2020 18:00,6.455,-2.81,7.040108309,5.655,0,5.655,0.8,-2.81,2.921660487,6.925,3.74,7.870401832,5.655,0,5.655,1.27,3.74,3.949746827
20/05/2020 18:30,6.185,-2.6,6.709264118,4.485,0,4.485,1.7,-2.6,3.106444913,6.935,3.96,7.985976772,4.485,0,4.485,2.45,3.96,4.656618945
20/05/2020 19:00,6.3025,-2.65,6.836958845,3.4425,0,3.4425,2.86,-2.65,3.898987048,6.9425,3.91,7.967835732,3.4425,0,3.4425,3.5,3.91,5.247675676
20/05/2020 19:30,6.3485,-2.65,6.879386037,2.3085,0,2.3085,4.04,-2.65,4.831573243,6.8785,3.98,7.946959308,2.3085,0,2.3085,4.57,3.98,6.060140262
20/05/2020 20:00,6.4495,-2.65,6.972700356,1.8495,0,1.8495,4.6,-2.65,5.308719243,6.8695,4.05,7.974492476,1.8495,0,1.8495,5.02,4.05,6.450031008
20/05/2020 20:30,6.3335,-2.65,6.865546027,1.7335,0,1.7335,4.6,-2.65,5.308719243,6.7535,4.11,7.905811929,1.7335,0,1.7335,5.02,4.11,6.487873303
20/05/2020 21:00,6.1695,-0.21,6.173072999,2.1595,0,2.1595,4.01,-0.21,4.015494988,6.7495,1.65,6.948255195,2.1595,0,2.1595,4.59,1.65,4.877560866
20/05/2020 21:30,6.098,0.75,6.143948567,1.938,0,1.938,4.16,0.75,4.227067541,6.738,0.85,6.791402212,1.938,0,1.938,4.8,0.85,4.874679477
20/05/2020 22:00,5.9325,0.75,5.979720416,2.3725,0,2.3725,3.56,0.75,3.638145132,6.5925,0.89,6.652304582,2.3725,0,2.3725,4.22,0.89,4.312829698
20/05/2020 22:30,5.7375,0.67,5.776487363,2.9675,0,2.9675,2.77,0.67,2.84987719,6.3475,0.76,6.392836323,2.9675,0,2.9675,3.38,0.76,3.464390278
20/05/2020 23:00,5.3505,2.26,5.808222641,1.2805,0,1.2805,4.07,2.26,4.65537324,6.0005,-0.4,6.013817444,1.2805,0,1.2805,4.72,-0.4,4.73691883
20/05/2020 23:30,5.1235,2.61,5.749987152,1.4335,0,1.4335,3.69,2.61,4.519756631,5.7635,-0.66,5.801166456,1.4335,0,1.4335,4.33,-0.66,4.380011416
21/05/2020 00:00,4.926,0.92,5.011175112,1.126,0,1.126,3.8,0.92,3.909782603,5.396,1.13,5.51304961,1.126,0,1.126,4.27,1.13,4.416989925
21/05/2020 00:30,4.9435,0.92,5.02837869,0.9235,0,0.9235,4.02,0.92,4.123930164,5.3935,1.13,5.510602712,0.9235,0,0.9235,4.47,1.13,4.61061818
21/05/2020 01:00,4.8635,0.98,4.961253093,0.5435,0,0.5435,4.32,0.98,4.429762973,5.3035,1.22,5.442013621,0.5435,0,0.5435,4.76,1.22,4.913857955
21/05/2020 01:30,5.2945,1.02,5.391857774,0.3645,0,0.3645,4.93,1.02,5.034411584,5.7445,1.27,5.883211729,0.3645,0,0.3645,5.38,1.27,5.527865773
21/05/2020 02:00,5.2335,0.91,5.312026191,1.4435,0,1.4435,3.79,0.91,3.897717281,5.7035,1.16,5.820267369,1.4435,0,1.4435,4.26,1.16,4.415110418
21/05/2020 02:30,5.113,0.86,5.184821019,2.163,0,2.163,2.95,0.86,3.072800026,5.633,1.09,5.737489782,2.163,0,2.163,3.47,1.09,3.637169229
21/05/2020 03:00,5.0535,0.99,5.149559423,0.4535,0,0.4535,4.6,0.99,4.705326769,5.5035,1.24,5.641463662,0.4535,0,0.4535,5.05,1.24,5.200009615
21/05/2020 03:30,5.006,1.19,5.145496672,0.006,0,0.006,5,1.19,5.139659522,5.466,1.39,5.639969503,0.006,0,0.006,5.46,1.39,5.634154772
21/05/2020 04:00,4.8875,1.11,5.011961318,0.0175,0,0.0175,4.87,1.11,4.994897396,5.3475,1.31,5.505620424,0.0175,0,0.0175,5.33,1.31,5.4886246
21/05/2020 04:30,4.6935,1.04,4.807342535,0.7235,0,0.7235,3.97,1.04,4.103961501,5.1735,1.24,5.320028407,0.7235,0,0.7235,4.45,1.24,4.619534609
21/05/2020 05:00,4.6865,1,4.792001904,0.7165,0,0.7165,3.97,1,4.094007816,5.1665,1.19,5.301775387,0.7165,0,0.7165,4.45,1.19,4.606365161
21/05/2020 05:30,4.653,1,4.759244583,1.033,0,1.033,3.62,1,3.755582511,5.143,1.19,5.278877627,1.033,0,1.033,4.11,1.19,4.278808245
21/05/2020 06:00,4.7255,1,4.830150127,0.8355,0,0.8355,3.89,1,4.016478557,5.1955,1.19,5.330039423,0.8355,0,0.8355,4.36,1.19,4.519480059
21/05/2020 06:30,5.1495,0.8,5.211271462,0.7195,0,0.7195,4.43,0.8,4.501655251,5.6795,0.94,5.756763001,0.7195,0,0.7195,4.96,0.94,5.048286838
21/05/2020 07:00,5.4825,1,5.5729531,0.7425,0,0.7425,4.74,1,4.8443369,6.1125,0.45,6.129042034,0.7425,0,0.7425,5.37,0.45,5.388821764
21/05/2020 07:30,5.779,0.67,5.817709257,0.729,0,0.729,5.05,0.67,5.094251662,6.419,0.86,6.47635399,0.729,0,0.729,5.69,0.86,5.754624228
21/05/2020 08:00,6.175,0.67,6.211241824,0.815,0,0.815,5.36,0.67,5.401712691,6.825,0.86,6.878969763,0.815,0,0.815,6.01,0.86,6.071218988
21/05/2020 08:30,6.202,0.62,6.232912963,1.362,0,1.362,4.84,0.62,4.87954916,6.942,0.78,6.985682787,1.362,0,1.362,5.58,0.78,5.634252391
21/05/2020 09:00,6.0515,0.57,6.078285305,2.4115,0,2.4115,3.64,0.57,3.684358832,6.8515,0.74,6.891346186,2.4115,0,2.4115,4.44,0.74,4.501244272
21/05/2020 09:30,5.815,0.53,5.839103099,4.405,0,4.405,1.41,0.53,1.506320019,6.575,0.56,6.598804816,4.405,0,4.405,2.17,0.56,2.241093483
21/05/2020 10:00,5.3145,0.53,5.340862313,5.8545,0,5.8545,-0.54,0.53,0.756637298,7.1345,0.56,7.156443967,5.8545,0,5.8545,1.28,0.56,1.397139936
21/05/2020 10:30,5.2805,0.59,5.31335866,6.9005,0,6.9005,-1.62,0.59,1.724093965,6.0505,0.56,6.076359951,6.9005,0,6.9005,-0.85,0.56,1.017889974
21/05/2020 11:00,5.17,0.51,5.195093839,7.34,0,7.34,-2.17,0.51,2.229125389,6.18,0.47,6.1978464,7.34,0,7.34,-1.16,0.47,1.251598977
21/05/2020 11:30,4.943,-0.4,4.959158094,7.933,0,7.933,-2.99,-0.4,3.016637201,6.143,-0.55,6.167572375,7.933,0,7.933,-1.79,-0.55,1.872591787
21/05/2020 12:00,4.8705,0,4.8705,7.9005,0,7.9005,-3.03,0,3.03,6.0605,-0.46,6.077932235,7.9005,0,7.9005,-1.84,-0.46,1.896628588
21/05/2020 12:30,4.8575,-0.18,4.860833905,8.5975,0,8.5975,-3.74,-0.18,3.744329045,6.0075,-0.46,6.02508558,8.5975,0,8.5975,-2.59,-0.46,2.630532266
21/05/2020 13:00,4.8125,-0.05,4.812759733,8.6825,0,8.6825,-3.87,-0.05,3.870322984,5.9525,-0.46,5.970247587,8.6825,0,8.6825,-2.73,-0.46,2.768483339
21/05/2020 13:30,4.6705,-0.05,4.67076763,8.5405,0,8.5405,-3.87,-0.05,3.870322984,5.8105,-0.08,5.811050701,8.5405,0,8.5405,-2.73,-0.08,2.73117191
21/05/2020 14:00,4.596,-0.17,4.599142964,8.256,0,8.256,-3.66,-0.17,3.66394596,5.676,-0.44,5.693028719,8.256,0,8.256,-2.58,-0.44,2.617250466
21/05/2020 14:30,4.613,0.7,4.665808504,7.983,0,7.983,-3.37,0.7,3.441932597,5.633,-0.12,5.634278037,7.983,0,7.983,-2.35,-0.12,2.353061835
21/05/2020 15:00,4.5955,0.29,4.604641164,7.8355,0,7.8355,-3.24,0.29,3.252952505,5.6255,0.38,5.638319807,7.8355,0,7.8355,-2.21,0.38,2.242431716
21/05/2020 15:30,4.7025,-2.57,5.358955705,7.8825,0,7.8825,-3.18,-2.57,4.088679493,5.8225,2.86,6.486995163,7.8825,0,7.8825,-2.06,2.86,3.524656012
21/05/2020 16:00,5.0015,-2.92,5.791493957,6.5815,0,6.5815,-1.58,-2.92,3.32006024,5.6515,3.52,6.658066705,6.5815,0,6.5815,-0.93,3.52,3.640782883
21/05/2020 16:30,5.445,0.54,5.471711341,6.315,0,6.315,-0.87,0.54,1.02396289,6.315,0.54,6.338045834,6.315,0,6.315,0,0.54,0.54
21/05/2020 17:00,5.727,0.65,5.763768646,8.227,0,8.227,-2.5,0.65,2.583118271,6.567,0.63,6.597150067,8.227,0,8.227,-1.66,0.63,1.77552809
21/05/2020 17:30,5.6875,0.65,5.72452236,7.4175,0,7.4175,-1.73,0.65,1.848080085,7.1575,0.63,7.185172667,7.4175,0,7.4175,-0.26,0.63,0.681542368
21/05/2020 18:00,7.174,-1.57,7.343784855,6.234,0,6.234,0.94,-1.57,1.829890707,7.774,1.95,8.014834746,6.234,0,6.234,1.54,1.95,2.484773632
21/05/2020 18:30,6.9945,0.63,7.02281498,6.0545,0,6.0545,0.94,0.63,1.131591799,7.8745,0.63,7.899661401,6.0545,0,6.0545,1.82,0.63,1.925954309
21/05/2020 19:00,6.97,0.55,6.991666468,5.66,0,5.66,1.31,0.55,1.420774437,7.74,0.53,7.758124773,5.66,0,5.66,2.08,0.53,2.146462206
21/05/2020 19:30,6.824,0.55,6.846128541,5.664,0,5.664,1.16,0.55,1.283783471,7.484,0.53,7.502743232,5.664,0,5.664,1.82,0.53,1.895600169
21/05/2020 20:00,6.3755,-0.34,6.384559519,8.1855,0,8.1855,-1.81,-0.34,1.841656863,6.8155,0.29,6.82166697,8.1855,0,8.1855,-1.37,0.29,1.400357097
21/05/2020 20:30,6.3615,-0.57,6.38698538,9.7315,0,9.7315,-3.37,-0.57,3.417864831,7.0915,-0.53,7.111277821,9.7315,0,9.7315,-2.64,-0.53,2.69267525
21/05/2020 21:00,6.1835,-0.32,6.191774564,8.0535,0,8.0535,-1.87,-0.32,1.897182121,6.8035,0.6,6.829905728,8.0535,0,8.0535,-1.25,0.6,1.386542462
21/05/2020 21:30,6.275,-0.58,6.301747773,9.785,0,9.785,-3.51,-0.58,3.557597504,6.925,-0.55,6.94680682,9.785,0,9.785,-2.86,-0.55,2.912404505
21/05/2020 22:00,5.934,-0.7,5.975144852,10.804,0,10.804,-4.87,-0.7,4.920050813,6.634,-0.59,6.660184382,10.804,0,10.804,-4.17,-0.59,4.211531788
21/05/2020 22:30,5.5905,-0.74,5.639263272,10.7405,0,10.7405,-5.15,-0.74,5.202893426,6.3305,-0.59,6.357934433,10.7405,0,10.7405,-4.41,-0.59,4.449292079
21/05/2020 23:00,5.355,-0.89,5.428455121,11.165,0,11.165,-5.81,-0.89,5.877771687,6.075,-0.76,6.122354531,11.165,0,11.165,-5.09,-0.76,5.146425944
21/05/2020 23:30,5.13,-2.84,5.863659267,10.94,0,10.94,-5.81,-2.84,6.466969924,5.85,1.61,6.067503605,10.94,0,10.94,-5.09,1.61,5.338557858
22/05/2020 00:00,4.852,-4.08,6.33942458,11.242,0,11.242,-6.39,-4.08,7.581457643,5.472,2.65,6.079908223,11.242,0,11.242,-5.77,2.65,6.34944092
23/05/2020 00:30,4.881,-0.5,4.906542673,8.731,0,8.731,-3.85,-0.5,3.882331774,5.411,0.41,5.426510942,8.731,0,8.731,-3.32,0.41,3.345220471
23/05/2020 01:00,4.867,0.55,4.897978052,4.427,0,4.427,0.44,0.55,0.704343666,5.267,0.54,5.294609428,4.427,0,4.427,0.84,0.54,0.998599019
23/05/2020 01:30,5.1985,0.55,5.227513965,4.2885,0,4.2885,0.91,0.55,1.06329676,5.6685,0.54,5.694162998,4.2885,0,4.2885,1.38,0.54,1.481890684
23/05/2020 02:00,5.279,0.55,5.307573928,4.499,0,4.499,0.78,0.55,0.954410813,5.699,0.54,5.724526269,4.499,0,4.499,1.2,0.54,1.315902732
23/05/2020 02:30,5.249,0.55,5.277736352,4.559,0,4.559,0.69,0.55,0.882383137,5.599,0.54,5.624980089,4.559,0,4.559,1.04,0.54,1.171836166
23/05/2020 03:00,4.6015,0.55,4.634253149,5.1615,0,5.1615,-0.56,0.55,0.784920378,5.7315,0.54,5.756882164,5.1615,0,5.1615,0.57,0.54,0.78517514
23/05/2020 03:30,4.761,-0.58,4.796198599,5.501,0,5.501,-0.74,-0.58,0.940212742,4.971,0.42,4.988711357,5.501,0,5.501,-0.53,0.42,0.676239603
23/05/2020 04:00,4.6545,-3.15,5.620219769,5.3945,0,5.3945,-0.74,-3.15,3.23575339,4.8145,3.36,5.871031447,5.3945,0,5.3945,-0.58,3.36,3.409692068
23/05/2020 04:30,4.5755,-3.26,5.618077985,5.3155,0,5.3155,-0.74,-3.26,3.342932844,4.7355,3.61,5.95458313,5.3155,0,5.3155,-0.58,3.61,3.65629594
23/05/2020 05:00,4.2965,-2.35,4.897184114,4.8765,0,4.8765,-0.58,-2.35,2.420516474,5.2765,1.54,5.496640087,4.8765,0,4.8765,0.4,1.54,1.591100248
23/05/2020 05:30,4.133,0.55,4.169435094,4.713,0,4.713,-0.58,0.55,0.799312204,5.243,0.6,5.277219817,4.713,0,4.713,0.53,0.6,0.800562302
23/05/2020 06:00,4.659,0.55,4.691351724,3.959,0,3.959,0.7,0.55,0.890224691,4.979,0.72,5.030789302,3.959,0,3.959,1.02,0.72,1.248519123
23/05/2020 06:30,4.5945,0.55,4.627302697,4.6345,0,4.6345,-0.04,0.55,0.551452627,5.5145,0.62,5.549244115,4.6345,0,4.6345,0.88,0.62,1.076475731
23/05/2020 07:00,4.5395,-0.19,4.543474469,5.3095,0,5.3095,-0.77,-0.19,0.793095202,5.3295,0.56,5.358840383,5.3095,0,5.3095,0.02,0.56,0.560357029
23/05/2020 07:30,4.835,0.58,4.869663746,5.905,0,5.905,-1.07,0.58,1.217086685,5.215,0.56,5.244980934,5.905,0,5.905,-0.69,0.56,0.888650663
23/05/2020 08:00,4.939,-0.06,4.939364433,6.389,0,6.389,-1.45,-0.06,1.451240848,5.409,0.61,5.443287701,6.389,0,6.389,-0.98,0.61,1.154339638
23/05/2020 08:30,5.022,-0.22,5.026816488,6.902,0,6.902,-1.88,-0.22,1.892828571,5.662,0.61,5.694764613,6.902,0,6.902,-1.24,0.61,1.381918956
23/05/2020 09:00,5.13,-0.71,5.178899497,8.22,0,8.22,-3.09,-0.71,3.170520462,5.88,-0.01,5.880008503,8.22,0,8.22,-2.34,-0.01,2.340021367
23/05/2020 09:30,5.091,-1.75,5.383380072,9.431,0,9.431,-4.34,-1.75,4.679540576,5.931,1.05,6.023226793,9.431,0,9.431,-3.5,1.05,3.654107278
23/05/2020 10:00,5.1135,-0.58,5.146288201,9.7935,0,9.7935,-4.68,-0.58,4.715803219,6.0335,-0.58,6.061313575,9.7935,0,9.7935,-3.76,-0.58,3.804471054
23/05/2020 10:30,4.721,-0.8,4.788302518,12.441,0,12.441,-7.72,-0.8,7.76134009,5.851,-0.81,5.906801249,12.441,0,12.441,-6.59,-0.81,6.639593361
23/05/2020 11:00,4.5555,-1.03,4.670490365,13.8055,0,13.8055,-9.25,-1.03,9.30716928,5.7755,-1.12,5.883094445,13.8055,0,13.8055,-8.03,-1.12,8.107730879
23/05/2020 11:30,4.503,-0.91,4.594029713,13.463,0,13.463,-8.96,-0.91,9.006092382,5.713,-1,5.799859395,13.463,0,13.463,-7.75,-1,7.814249804
23/05/2020 12:00,4.393,-0.91,4.486262253,13.173,0,13.173,-8.78,-0.91,8.827032344,5.593,-1,5.681694202,13.173,0,13.173,-7.58,-1,7.645678518
23/05/2020 12:30,4.597,-0.86,4.676751971,12.577,0,12.577,-7.98,-0.86,8.026207074,5.757,-0.94,5.83323658,12.577,0,12.577,-6.82,-0.94,6.884475289
23/05/2020 13:00,4.6505,-0.86,4.729349876,12.2005,0,12.2005,-7.55,-0.86,7.598822277,5.7905,-0.94,5.866301241,12.2005,0,12.2005,-6.41,-0.94,6.478556938
23/05/2020 13:30,4.3775,-0.93,4.475199018,12.7575,0,12.7575,-8.38,-0.93,8.431447088,5.5175,-1,5.607388541,12.7575,0,12.7575,-7.24,-1,7.308734501
23/05/2020 14:00,4.219,-1.11,4.362575042,13.819,0,13.819,-9.6,-1.11,9.663958816,5.349,-1.17,5.475463542,13.819,0,13.819,-8.47,-1.17,8.55042689
23/05/2020 14:30,4.0565,-1.11,4.205626261,13.6565,0,13.6565,-9.6,-1.11,9.663958816,5.2465,-1.17,5.375375545,13.6565,0,13.6565,-8.41,-1.17,8.49099523
23/05/2020 15:00,3.9905,-1.11,4.142003169,13.7605,0,13.7605,-9.77,-1.11,9.832853096,5.1905,-1.21,5.329670745,13.7605,0,13.7605,-8.57,-1.21,8.654998556
23/05/2020 15:30,4.057,-1.11,4.206108534,14.167,0,14.167,-10.11,-1.11,10.17075218,5.167,-1.21,5.306787069,14.167,0,14.167,-9,-1.21,9.080974617
23/05/2020 16:00,4.217,-0.89,4.309894314,13.027,0,13.027,-8.81,-0.89,8.854840484,5.297,-0.97,5.385082079,13.027,0,13.027,-7.73,-0.97,7.790622568
23/05/2020 16:30,4.6545,-0.74,4.712957697,11.7645,0,11.7645,-7.11,-0.74,7.148405417,5.7245,-0.76,5.774729453,11.7645,0,11.7645,-6.04,-0.76,6.087626795
23/05/2020 17:00,5.1895,-0.62,5.226405098,10.9995,0,10.9995,-5.81,-0.62,5.84298725,6.2495,-0.65,6.283211778,10.9995,0,10.9995,-4.75,-0.65,4.79426741
23/05/2020 17:30,5.637,-0.51,5.660023763,10.257,0,10.257,-4.62,-0.51,4.648064113,6.687,-0.52,6.707187861,10.257,0,10.257,-3.57,-0.52,3.60767238
23/05/2020 18:00,5.8735,-0.73,5.918690924,12.1335,0,12.1335,-6.26,-0.73,6.30242017,7.1835,-0.72,7.21949252,12.1335,0,12.1335,-4.95,-0.72,5.002089563
23/05/2020 18:30,6.0505,-0.73,6.094378578,13.2505,0,13.2505,-7.2,-0.73,7.236912325,7.2105,-0.76,7.250442073,13.2505,0,13.2505,-6.04,-0.76,6.087626795
23/05/2020 19:00,6.147,-0.66,6.182330386,12.187,0,12.187,-6.04,-0.66,6.0759526,7.147,-0.66,7.17740963,12.187,0,12.187,-5.04,-0.66,5.083030592
23/05/2020 19:30,6.121,-0.52,6.143048185,10.581,0,10.581,-4.46,-0.52,4.490211576,7.011,-0.52,7.030257534,10.581,0,10.581,-3.57,-0.52,3.60767238
23/05/2020 20:00,6.039,-0.24,6.04376712,8.649,0,8.649,-2.61,-0.24,2.621011255,6.879,0.35,6.887898155,8.649,0,8.649,-1.77,0.35,1.804272707
23/05/2020 20:30,5.816,0.05,5.81621492,8.426,0,8.426,-2.61,0.05,2.610478883,6.656,0.52,6.6762816,8.426,0,8.426,-1.77,0.52,1.844803513
23/05/2020 21:00,5.466,0.53,5.491635093,6.486,0,6.486,-1.02,0.53,1.149478142,6.416,0.61,6.444932583,6.486,0,6.486,-0.07,0.61,0.614003257
23/05/2020 21:30,5.864,0.53,5.887902513,5.314,0,5.314,0.55,0.53,0.763806258,6.654,0.69,6.689679813,5.314,0,5.314,1.34,0.69,1.507215977
23/05/2020 22:00,5.9315,0.63,5.964863138,4.8215,0,4.8215,1.11,0.63,1.276322843,6.4415,0.76,6.486179326,4.8215,0,4.8215,1.62,0.76,1.789413312
23/05/2020 22:30,5.5085,0.57,5.537912265,5.5085,0,5.5085,0,0.57,0.57,6.2885,0.71,6.328454175,5.5085,0,5.5085,0.78,0.71,1.054751155
23/05/2020 23:00,5.6155,0.67,5.655328483,4.5355,0,4.5355,1.08,0.67,1.270944531,5.9255,0.82,5.98196876,4.5355,0,4.5355,1.39,0.82,1.613846337
23/05/2020 23:30,5.182,0.72,5.231780194,4.232,0,4.232,0.95,0.72,1.192015101,5.672,0.89,5.741400874,4.232,0,4.232,1.44,0.89,1.692837854
24/05/2020 00:00,4.988,0.72,5.039696816,4.148,0,4.148,0.84,0.72,1.106345335,5.338,0.93,5.418407884,4.148,0,4.148,1.19,0.93,1.510297984
24/05/2020 00:30,4.879,0.72,4.931839515,3.189,0,3.189,1.69,0.72,1.836981219,5.279,0.93,5.360292996,3.189,0,3.189,2.09,0.93,2.287575135
24/05/2020 01:00,4.756,0.58,4.791235331,3.846,0,3.846,0.91,0.58,1.079120012,5.186,0.78,5.24432989,3.846,0,3.846,1.34,0.78,1.550483795
24/05/2020 01:30,5.135,0.58,5.167651788,3.985,0,3.985,1.15,0.58,1.287982919,5.615,0.78,5.668917445,3.985,0,3.985,1.63,0.78,1.807014112
24/05/2020 02:00,5.163,0.58,5.19547582,3.943,0,3.943,1.22,0.58,1.350851583,5.643,0.78,5.696652438,3.943,0,3.943,1.7,0.78,1.870401027
24/05/2020 02:30,5.164,0.75,5.218179376,2.824,0,2.824,2.34,0.75,2.457254566,5.644,0.98,5.728449703,2.824,0,2.824,2.82,0.98,2.985431292
24/05/2020 03:00,4.9775,0.75,5.033687143,2.4475,0,2.4475,2.53,0.75,2.638825496,5.4175,0.98,5.505425165,2.4475,0,2.4475,2.97,0.98,3.127506994
24/05/2020 03:30,4.888,0.79,4.951428481,2.278,0,2.278,2.61,0.79,2.726939677,5.328,0.98,5.417377964,2.278,0,2.278,3.05,0.98,3.203576127
24/05/2020 04:00,4.7235,0.79,4.789107667,2.6435,0,2.6435,2.08,0.79,2.22497191,5.1935,0.87,5.265865765,2.6435,0,2.6435,2.55,0.87,2.694327374
24/05/2020 04:30,4.662,0.79,4.72846106,2.422,0,2.422,2.24,0.79,2.375226305,5.122,0.93,5.205745288,2.422,0,2.422,2.7,0.93,2.855678553
24/05/2020 05:00,4.5995,0.79,4.666851214,2.3595,0,2.3595,2.24,0.79,2.375226305,5.0595,0.93,5.144262848,2.3595,0,2.3595,2.7,0.93,2.855678553
24/05/2020 05:30,4.54,0.79,4.608220915,1.95,0,1.95,2.59,0.79,2.707803538,5,0.98,5.095134934,1.95,0,1.95,3.05,0.98,3.203576127
24/05/2020 06:00,4.489,0.88,4.574442152,1.629,0,1.629,2.86,0.88,2.992323512,4.949,1.06,5.061245005,1.629,0,1.629,3.32,1.06,3.485111189
24/05/2020 06:30,4.606,0.88,4.689310824,1.536,0,1.536,3.07,0.88,3.193634293,5.106,1.06,5.214866825,1.536,0,1.536,3.57,1.06,3.724043501
24/05/2020 07:00,4.7505,0.93,4.840676631,1.5605,0,1.5605,3.19,0.93,3.322800024,5.2505,1.06,5.356430738,1.5605,0,1.5605,3.69,1.06,3.839231694
24/05/2020 07:30,4.885,0.83,4.955010091,1.605,0,1.605,3.28,0.83,3.383385878,5.375,0.97,5.461824329,1.605,0,1.605,3.77,0.97,3.892788204
24/05/2020 08:00,5.0025,0.83,5.070888113,1.5025,0,1.5025,3.5,0.83,3.597068251,5.5425,1,5.631989546,1.5025,0,1.5025,4.04,1,4.161922633
24/05/2020 08:30,5.1445,0.83,5.211024875,1.8245,0,1.8245,3.32,0.83,3.422177669,5.6845,0.97,5.766666303,1.8245,0,1.8245,3.86,0.97,3.980012563
24/05/2020 09:00,5.3765,0.83,5.440188623,1.9265,0,1.9265,3.45,0.83,3.548436275,5.9565,0.97,6.034964147,1.9265,0,1.9265,4.03,0.97,4.145093485
