Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
24/05/2020 09:30,5.4155,0.87,5.484937579,2.8555,0,2.8555,2.56,0.87,2.703793631,6.1255,0.97,6.201826364,2.8555,0,2.8555,3.27,0.97,3.410835675
24/05/2020 10:00,5.4275,0.87,5.496785993,3.6975,0,3.6975,1.73,0.87,1.936440033,6.1875,0.97,6.263070832,3.6975,0,3.6975,2.49,0.97,2.672264957
24/05/2020 10:30,5.6415,0.78,5.695166569,4.7715,0,4.7715,0.87,0.78,1.168460526,6.3715,0.83,6.425333629,4.7715,0,4.7715,1.6,0.83,1.802470527
24/05/2020 11:00,5.0525,0.6,5.088001204,7.8425,0,7.8425,-2.79,0.6,2.853786958,6.1125,0.58,6.139955721,7.8425,0,7.8425,-1.73,0.58,1.82463695
24/05/2020 11:30,4.865,0.53,4.893784323,9.285,0,9.285,-4.42,0.53,4.451662611,5.945,0.49,5.96515926,9.285,0,9.285,-3.34,0.49,3.375751768
24/05/2020 12:00,4.808,0.6,4.845292974,9.138,0,9.138,-4.33,0.6,4.371372782,5.868,0.57,5.895619051,9.138,0,9.138,-3.27,0.57,3.319307157
24/05/2020 12:30,4.7645,0.54,4.795003676,8.9445,0,8.9445,-4.18,0.54,4.214736053,5.8445,0.53,5.868481937,8.9445,0,8.9445,-3.1,0.53,3.144980127
24/05/2020 13:00,4.433,0.65,4.48040054,10.073,0,10.073,-5.64,0.65,5.67733212,5.533,0.58,5.563316367,10.073,0,10.073,-4.54,0.58,4.576898513
24/05/2020 13:30,4.391,0.56,4.426565373,9.751,0,9.751,-5.36,0.56,5.389174334,5.441,0.54,5.467730882,9.751,0,9.751,-4.31,0.54,4.343696582
24/05/2020 14:00,4.351,0.61,4.393552207,7.461,0,7.461,-3.11,0.61,3.169258588,5.411,0.63,5.447551835,7.461,0,7.461,-2.05,0.63,2.144621179
24/05/2020 14:30,4.252,0.56,4.288718223,7.782,0,7.782,-3.53,0.56,3.574143254,5.302,0.57,5.332551359,7.782,0,7.782,-2.48,0.57,2.544661078
24/05/2020 15:00,4.179,0.56,4.216353994,8.559,0,8.559,-4.38,0.56,4.415653972,5.229,0.57,5.25997538,8.559,0,8.559,-3.33,0.57,3.378431589
24/05/2020 15:30,4.1765,0.52,4.208747112,8.3765,0,8.3765,-4.2,0.52,4.232068052,5.2465,0.52,5.272206583,8.3765,0,8.3765,-3.13,0.52,3.172900881
24/05/2020 16:00,4.343,0.52,4.374019776,7.843,0,7.843,-3.5,0.52,3.538417725,5.453,0.52,5.47773758,7.843,0,7.843,-2.39,0.52,2.445914962
24/05/2020 16:30,4.6895,0.6,4.72772781,7.6095,0,7.6095,-2.92,0.6,2.981006541,5.7995,0.59,5.829433956,7.6095,0,7.6095,-1.81,0.59,1.903733175
24/05/2020 17:00,5.27,0.66,5.31116748,7.06,0,7.06,-1.79,0.66,1.90779978,6.13,0.65,6.164365336,7.06,0,7.06,-0.93,0.65,1.134636506
24/05/2020 17:30,5.638,0.77,5.690337776,5.798,0,5.798,-0.16,0.77,0.78644771,6.998,0.71,7.03392522,5.798,0,5.798,1.2,0.71,1.394309865
24/05/2020 18:00,5.911,0.89,5.977626703,4.381,0,4.381,1.53,0.89,1.770028248,6.931,0.84,6.981716193,4.381,0,4.381,2.55,0.84,2.684790495
24/05/2020 18:30,6.066,0.84,6.123884062,3.276,0,3.276,2.79,0.84,2.913708977,6.986,1.02,7.060070538,3.276,0,3.276,3.71,1.02,3.847661628
24/05/2020 19:00,6.094,0.92,6.163054113,1.954,0,1.954,4.14,0.92,4.24099045,6.934,1.02,7.008620121,1.954,0,1.954,4.98,1.02,5.083384699
24/05/2020 19:30,6.1195,0.92,6.188269568,0.9295,0,0.9295,5.19,0.92,5.270910737,6.8595,1.06,6.940917825,0.9295,0,0.9295,5.93,1.06,6.023993692
24/05/2020 20:00,6.156,1.03,6.241573199,0.416,0,0.416,5.74,1.03,5.831680718,6.826,1.16,6.923862795,0.416,0,0.416,6.41,1.16,6.514115443
24/05/2020 20:30,5.9715,1.15,6.081226213,0.2315,0,0.2315,5.74,1.15,5.854066962,6.6415,1.29,6.765620611,0.2315,0,0.2315,6.41,1.29,6.538516651
24/05/2020 21:00,5.9495,1.21,6.071297246,0.0895,0,0.0895,5.86,1.21,5.983619306,6.4995,1.37,6.642318891,0.0895,0,0.0895,6.41,1.37,6.554769256
24/05/2020 21:30,5.929,1.21,6.051209879,0.009,0,0.009,5.92,1.21,6.04239191,6.519,1.37,6.661400829,0.009,0,0.009,6.51,1.37,6.652593479
24/05/2020 22:00,6.011,1.15,6.120018056,0.001,0,0.001,6.01,1.15,6.119035872,6.581,1.29,6.706240452,0.001,0,0.001,6.58,1.29,6.70525913
24/05/2020 22:30,5.82,1.15,5.932528972,0,0,0,5.82,1.15,5.932528972,6.39,1.33,6.526944155,0,0,0,6.39,1.33,6.526944155
24/05/2020 23:00,5.6115,1.15,5.728126417,0.0015,0,0.0015,5.61,1.15,5.726656965,6.1515,1.33,6.293635853,0.0015,0,0.0015,6.15,1.33,6.292169737
24/05/2020 23:30,5.35,1.32,5.510435554,0,0,0,5.35,1.32,5.510435554,5.87,1.38,6.030033167,0,0,0,5.87,1.38,6.030033167
25/05/2020 00:00,5.093,1.23,5.239422583,0.003,0,0.003,5.09,1.23,5.236506469,5.543,1.48,5.737181277,0.003,0,0.003,5.54,1.48,5.734282867
25/05/2020 00:30,5.093,1.17,5.225662542,0.003,0,0.003,5.09,1.17,5.222738745,5.543,1.44,5.726993016,0.003,0,0.003,5.54,1.44,5.724089447
25/05/2020 01:00,4.9335,1.17,5.070337489,0.0035,0,0.0035,4.93,1.17,5.066932011,5.3635,1.44,5.553443279,0.0035,0,0.0035,5.36,1.44,5.550063063
25/05/2020 01:30,5.2535,1.23,5.395568761,0.0135,0,0.0135,5.24,1.23,5.382425104,5.7235,1.48,5.911755429,0.0135,0,0.0135,5.71,1.48,5.898686294
25/05/2020 02:00,5.3135,1.19,5.445124631,0.0235,0,0.0235,5.29,1.19,5.422195127,5.7835,1.44,5.960073175,0.0235,0,0.0235,5.76,1.44,5.937272101
25/05/2020 02:30,5.315,1.19,5.446588382,0.025,0,0.025,5.29,1.19,5.422195127,5.785,1.44,5.961528747,0.025,0,0.025,5.76,1.44,5.937272101
25/05/2020 03:00,5.1395,1.24,5.286970801,0.0095,0,0.0095,5.13,1.24,5.277736257,5.6095,1.44,5.791380686,0.0095,0,0.0095,5.6,1.44,5.78217952
25/05/2020 03:30,4.9825,1.24,5.134482082,0.0125,0,0.0125,4.97,1.24,5.122352975,5.4425,1.44,5.629778526,0.0125,0,0.0125,5.43,1.44,5.617695257
25/05/2020 04:00,4.8455,1.24,5.001646754,0.0055,0,0.0055,4.84,1.24,4.996318645,5.3155,1.48,5.517693381,0.0055,0,0.0055,5.31,1.48,5.512395124
25/05/2020 04:30,4.843,1.24,4.99922484,0.003,0,0.003,4.84,1.24,4.996318645,5.313,1.48,5.515285033,0.003,0,0.003,5.31,1.48,5.512395124
25/05/2020 05:00,4.794,1.28,4.961938734,0.004,0,0.004,4.79,1.28,4.958074223,5.274,1.48,5.47772544,0.004,0,0.004,5.27,1.48,5.473874314
25/05/2020 05:30,4.7925,1.28,4.960489517,0.0025,0,0.0025,4.79,1.28,4.958074223,5.2725,1.42,5.460371439,0.0025,0,0.0025,5.27,1.42,5.457957493
25/05/2020 06:00,4.793,1.28,4.960972586,0.063,0,0.063,4.73,1.28,4.900132651,5.243,1.47,5.445176673,0.063,0,0.063,5.18,1.47,5.384542692
25/05/2020 06:30,4.913,1.33,5.089839781,0.183,0,0.183,4.73,1.33,4.913430573,5.423,1.47,5.618703498,0.183,0,0.183,5.24,1.47,5.442288122
25/05/2020 07:00,5.032,1.22,5.177781764,0.432,0,0.432,4.6,1.22,4.759033515,5.562,1.39,5.733057125,0.432,0,0.432,5.13,1.39,5.314978833
25/05/2020 07:30,5.014,1.08,5.128995613,1.144,0,1.144,3.87,1.08,4.017872571,5.594,1.26,5.734146493,1.144,0,1.144,4.45,1.26,4.624943243
25/05/2020 08:00,4.9995,1,5.098529224,2.4795,0,2.4795,2.52,1,2.711162112,5.7195,1.12,5.828128366,2.4795,0,2.4795,3.24,1.12,3.428119018
25/05/2020 08:30,4.957,1,5.056861576,3.587,0,3.587,1.37,1,1.696142683,5.767,1.06,5.863607166,3.587,0,3.587,2.18,1.06,2.424046204
25/05/2020 09:00,5.2325,0.9,5.309336705,4.4725,0,4.4725,0.76,0.9,1.177964346,5.8925,0.96,5.970188963,4.4725,0,4.4725,1.42,0.96,1.714059509
25/05/2020 09:30,4.746,0.75,4.804895004,5.966,0,5.966,-1.22,0.75,1.432096365,5.786,0.77,5.837010879,5.966,0,5.966,-0.18,0.77,0.790759129
25/05/2020 10:00,4.8585,0.86,4.934026981,7.0885,0,7.0885,-2.23,0.86,2.390083681,5.8885,0.48,5.908031165,7.0885,0,7.0885,-1.2,0.48,1.292439554
25/05/2020 10:30,4.6155,3.66,5.890538197,8.1555,0,8.1555,-3.54,3.66,5.091875882,5.8455,-2.85,6.503258433,8.1555,0,8.1555,-2.31,-2.85,3.668596462
25/05/2020 11:00,4.526,1.03,4.641721232,9.166,0,9.166,-4.64,1.03,4.752946455,5.696,0.09,5.696710981,9.166,0,9.166,-3.47,0.09,3.471166951
25/05/2020 11:30,4.2745,0.54,4.308474237,9.6245,0,9.6245,-5.35,0.54,5.377183278,5.4645,0.53,5.490142097,9.6245,0,9.6245,-4.16,0.53,4.193626116
25/05/2020 12:00,4.1315,0.69,4.188722031,10.3715,0,10.3715,-6.24,0.69,6.278033131,5.3315,0.73,5.381244489,10.3715,0,10.3715,-5.04,0.73,5.09259266
25/05/2020 12:30,4.115,0.75,4.182789141,10.175,0,10.175,-6.06,0.75,6.106234519,5.305,0.65,5.344672581,10.175,0,10.175,-4.87,0.65,4.913186339
25/05/2020 13:00,3.9775,0.63,4.027084088,10.3575,0,10.3575,-6.38,0.63,6.411029559,5.1575,0.65,5.198298399,10.3575,0,10.3575,-5.2,0.65,5.240467536
25/05/2020 13:30,3.7625,0.63,3.814879585,10.4625,0,10.4625,-6.7,0.63,6.72955422,4.9425,0.55,4.973007767,10.4625,0,10.4625,-5.52,0.55,5.547332692
25/05/2020 14:00,3.7225,0.52,3.758644204,10.4225,0,10.4225,-6.7,0.52,6.720148808,4.8225,0.55,4.853762072,10.4225,0,10.4225,-5.6,0.55,5.626944108
25/05/2020 14:30,3.6945,0.52,3.730915471,10.3945,0,10.3945,-6.7,0.52,6.720148808,4.7945,0.55,4.825943457,10.3945,0,10.3945,-5.6,0.55,5.626944108
25/05/2020 15:00,3.693,0.52,3.729430117,9.803,0,9.803,-6.11,0.52,6.132087736,4.793,0.55,4.824453233,9.803,0,9.803,-5.01,0.55,5.040099205
25/05/2020 15:30,3.771,0.52,3.806683727,9.281,0,9.281,-5.51,0.52,5.534482812,4.881,0.55,4.911889759,9.281,0,9.281,-4.4,0.55,4.434241762
25/05/2020 16:00,3.9835,0.52,4.017296635,8.4735,0,8.4735,-4.49,0.52,4.520011062,5.0335,0.55,5.063459514,8.4735,0,8.4735,-3.44,0.55,3.483690572
25/05/2020 16:30,4.4025,0.65,4.450225416,6.9725,0,6.9725,-2.57,0.65,2.650924367,5.3725,0.7,5.41791069,6.9725,0,6.9725,-1.6,0.7,1.74642492
25/05/2020 17:00,4.872,0.8,4.937244576,6.022,0,6.022,-1.15,0.8,1.400892573,5.792,0.77,5.842958497,6.022,0,6.022,-0.23,0.77,0.803616824
25/05/2020 17:30,5.7505,0.89,5.818964706,5.0805,0,5.0805,0.67,0.89,1.114001795,6.4005,0.83,6.454091745,5.0805,0,5.0805,1.32,0.83,1.559262646
25/05/2020 18:00,5.7675,1.05,5.86229957,4.0775,0,4.0775,1.69,1.05,1.98962308,6.7075,0.99,6.780166388,4.0775,0,4.0775,2.63,0.99,2.810160138
25/05/2020 18:30,5.9435,0.97,6.02213353,3.0835,0,3.0835,2.86,0.97,3.020016556,6.8135,0.99,6.88504773,3.0835,0,3.0835,3.73,0.99,3.859144983
25/05/2020 19:00,6.005,0.97,6.082838564,1.985,0,1.985,4.02,0.97,4.135371809,6.785,0.99,6.85684512,1.985,0,1.985,4.8,0.99,4.901030504
25/05/2020 19:30,6.0515,1.04,6.140215977,0.9115,0,0.9115,5.14,1.04,5.244158655,6.7715,1.11,6.861873815,0.9115,0,0.9115,5.86,1.11,5.964201539
25/05/2020 20:00,5.949,1.1,6.049843056,0.409,0,0.409,5.54,1.1,5.64815014,6.819,1.11,6.908752492,0.409,0,0.409,6.41,1.11,6.505397759
25/05/2020 20:30,6.0045,1.15,6.113633964,0.1845,0,0.1845,5.82,1.15,5.932528972,6.6845,1.25,6.800370597,0.1845,0,0.1845,6.5,1.25,6.619101147
25/05/2020 21:00,5.9995,1.11,6.10131955,0.0695,0,0.0695,5.93,1.11,6.032992624,6.5695,1.25,6.687363475,0.0695,0,0.0695,6.5,1.25,6.619101147
25/05/2020 21:30,5.933,1.18,6.04920565,0.003,0,0.003,5.93,1.18,6.046263309,6.503,1.31,6.633634675,0.003,0,0.003,6.5,1.31,6.63069378
25/05/2020 22:00,5.82,1.18,5.938417298,0,0,0,5.82,1.18,5.938417298,6.4,1.31,6.532694697,0,0,0,6.4,1.31,6.532694697
25/05/2020 22:30,5.73,1.18,5.850239311,0,0,0,5.73,1.18,5.850239311,6.29,1.27,6.41693073,0,0,0,6.29,1.27,6.41693073
25/05/2020 23:00,5.39,1.22,5.52634599,0,0,0,5.39,1.22,5.52634599,5.92,1.37,6.076454558,0,0,0,5.92,1.37,6.076454558
25/05/2020 23:30,5.17,1.22,5.311995858,0,0,0,5.17,1.22,5.311995858,5.68,1.37,5.842884562,0,0,0,5.68,1.37,5.842884562
26/05/2020 00:00,4.951,1.18,5.089675923,0.001,0,0.001,4.95,1.18,5.088703175,5.411,1.42,5.594222109,0.001,0,0.001,5.41,1.42,5.593254866
26/05/2020 00:30,4.961,1.12,5.085854992,0.011,0,0.011,4.95,1.12,5.075125614,5.371,1.38,5.545452281,0.011,0,0.011,5.36,1.38,5.534799003
26/05/2020 01:00,4.769,1.12,4.898750963,0.009,0,0.009,4.76,1.12,4.889989775,5.169,1.38,5.350043084,0.009,0,0.009,5.16,1.38,5.341348144
26/05/2020 01:30,5.1445,1.12,5.265005247,0.0245,0,0.0245,5.12,1.12,5.241068593,5.5945,1.38,5.76218971,0.0245,0,0.0245,5.57,1.38,5.738405702
26/05/2020 02:00,5.244,1.12,5.362269669,0.034,0,0.034,5.21,1.12,5.329024301,5.694,1.38,5.858842548,0.034,0,0.034,5.66,1.38,5.825804665
26/05/2020 02:30,5.1405,1.21,5.280988567,0.0105,0,0.0105,5.13,1.21,5.270768445,5.5905,1.48,5.783086568,0.0105,0,0.0105,5.58,1.48,5.772936861
26/05/2020 03:00,4.92,1.27,5.081269526,0.03,0,0.03,4.89,1.27,5.052227232,5.34,1.53,5.554862735,0.03,0,0.03,5.31,1.53,5.526029316
26/05/2020 03:30,4.818,1.23,4.972526923,0.048,0,0.048,4.77,1.23,4.926032887,5.248,1.53,5.466480037,0.048,0,0.048,5.2,1.53,5.420415113
26/05/2020 04:00,4.714,1.23,4.871826762,0.064,0,0.064,4.65,1.23,4.809927234,5.164,1.53,5.385888599,0.064,0,0.064,5.1,1.53,5.32455632
26/05/2020 04:30,4.6935,1.23,4.851993637,0.0435,0,0.0435,4.65,1.23,4.809927234,5.1435,1.46,5.346699192,0.0435,0,0.0435,5.1,1.46,5.304865691
26/05/2020 05:00,4.67,1.23,4.829264954,0.02,0,0.02,4.65,1.23,4.809927234,5.12,1.39,5.305327511,0.02,0,0.02,5.1,1.39,5.286028755
26/05/2020 05:30,4.758,1.19,4.904555433,0.028,0,0.028,4.73,1.19,4.877396847,5.128,1.39,5.313048466,0.028,0,0.028,5.1,1.39,5.286028755
26/05/2020 06:00,4.797,1.14,4.930599254,0.067,0,0.067,4.73,1.14,4.865439343,5.167,1.31,5.330477371,0.067,0,0.067,5.1,1.31,5.2655579
26/05/2020 06:30,5.248,0.88,5.321269022,0.198,0,0.198,5.05,0.88,5.126099882,5.748,1.06,5.844921214,0.198,0,0.198,5.55,1.06,5.650318575
26/05/2020 07:00,5.399,0.88,5.470246887,0.489,0,0.489,4.91,0.88,4.988236161,5.929,1.06,6.023009298,0.489,0,0.489,5.44,1.06,5.542309988
26/05/2020 07:30,5.586,2.12,5.974763259,1.026,0,1.026,4.56,2.12,5.02871753,6.286,-0.42,6.300015556,1.026,0,1.026,5.26,-0.42,5.276741419
26/05/2020 08:00,5.5375,4,6.831098466,1.8475,0,1.8475,3.69,4,5.442067622,6.4475,-2.3,6.845455153,1.8475,0,1.8475,4.6,-2.3,5.142956348
26/05/2020 08:30,5.57,3.72,6.698007166,3.11,0,3.11,2.46,3.72,4.459820624,6.54,-2.13,6.878117475,3.11,0,3.11,3.43,-2.13,4.037548761
26/05/2020 09:00,5.729,0.64,5.764637109,4.349,0,4.349,1.38,0.64,1.52118375,6.549,0.66,6.582172969,4.349,0,4.349,2.2,0.66,2.296867432
26/05/2020 09:30,5.905,0.53,5.928737218,5.205,0,5.205,0.7,0.53,0.878009112,6.565,0.56,6.588840945,5.205,0,5.205,1.36,0.56,1.470782105
26/05/2020 10:00,5.2945,0.53,5.320961403,5.9745,0,5.9745,-0.68,0.53,0.862148479,6.6945,0.56,6.717881381,5.9745,0,5.9745,0.72,0.56,0.91214034
26/05/2020 10:30,5.3105,0.53,5.336882072,6.4005,0,6.4005,-1.09,0.53,1.212023102,6.2505,0.56,6.275535854,6.4005,0,6.4005,-0.15,0.56,0.579741322
26/05/2020 11:00,5.2225,0.53,5.249324361,6.7925,0,6.7925,-1.57,0.53,1.657045564,5.7025,0.61,5.735033239,6.7925,0,6.7925,-1.09,0.61,1.249079661
26/05/2020 11:30,5.033,0.64,5.07352826,7.713,0,7.713,-2.68,0.64,2.755358416,6.113,-0.06,6.113294447,7.713,0,7.713,-1.6,-0.06,1.601124605
26/05/2020 12:00,4.8915,-0.28,4.899507348,8.4215,0,8.4215,-3.53,-0.28,3.541087404,5.9615,-0.62,5.993653498,8.4215,0,8.4215,-2.46,-0.62,2.536927275
26/05/2020 12:30,4.81,-0.64,4.852391163,8.77,0,8.77,-3.96,-0.64,4.011383801,5.94,-0.57,5.967285815,8.77,0,8.77,-2.83,-0.57,2.886832174
26/05/2020 13:00,4.6985,-0.64,4.741888047,8.9185,0,8.9185,-4.22,-0.64,4.268254913,5.7685,-0.67,5.807279247,8.9185,0,8.9185,-3.15,-0.67,3.220465805
26/05/2020 13:30,4.395,0.6,4.435766563,9.245,0,9.245,-4.85,0.6,4.886972478,5.425,-0.5,5.44799275,9.245,0,9.245,-3.82,-0.5,3.852583549
26/05/2020 14:00,4.382,-0.93,4.479600875,9.472,0,9.472,-5.09,-0.93,5.174263233,5.422,-0.57,5.451878942,9.472,0,9.472,-4.05,-0.57,4.089914425
26/05/2020 14:30,4.3355,-0.7,4.391646644,9.5455,0,9.5455,-5.21,-0.7,5.256814625,5.3655,-0.52,5.390639132,9.5455,0,9.5455,-4.18,-0.52,4.212220317
26/05/2020 15:00,4.281,-0.63,4.327107695,9.431,0,9.431,-5.15,-0.63,5.188390887,5.311,-0.66,5.351852109,9.431,0,9.431,-4.12,-0.66,4.172529209
26/05/2020 15:30,4.37,-0.63,4.415178366,9.08,0,9.08,-4.71,-0.63,4.751946969,5.39,-0.62,5.425541448,9.08,0,9.08,-3.69,-0.62,3.741724201
26/05/2020 16:00,4.5335,0.64,4.578451949,8.6535,0,8.6535,-4.12,0.64,4.169412429,5.5435,0.67,5.583842069,8.6535,0,8.6535,-3.11,0.67,3.181351914
26/05/2020 16:30,4.822,0.21,4.826570625,8.012,0,8.012,-3.19,0.21,3.196904753,5.792,1.95,6.111445328,8.012,0,8.012,-2.22,1.95,2.954809639
26/05/2020 17:00,5.2805,0.52,5.306041863,7.4405,0,7.4405,-2.16,0.52,2.221711052,6.2705,0.54,6.293708783,7.4405,0,7.4405,-1.17,0.54,1.288603896
26/05/2020 17:30,5.718,0.52,5.741595945,7.018,0,7.018,-1.3,0.52,1.40014285,6.528,0.54,6.550296482,7.018,0,7.018,-0.49,0.54,0.729177619
26/05/2020 18:00,6.3955,0.63,6.426454719,5.9755,0,5.9755,0.42,0.63,0.757165768,7.0655,0.61,7.091783291,5.9755,0,5.9755,1.09,0.61,1.249079661
26/05/2020 18:30,6.329,0.63,6.360278374,4.699,0,4.699,1.63,0.63,1.747512518,7.249,0.69,7.281764965,4.699,0,4.699,2.55,0.69,2.641703996
26/05/2020 19:00,6.532,0.69,6.568342561,3.372,0,3.372,3.16,0.69,3.234455132,7.352,0.76,7.391177443,3.372,0,3.372,3.98,0.76,4.051913128
26/05/2020 19:30,6.656,0.69,6.691669149,3.106,0,3.106,3.55,0.69,3.616434708,7.416,0.66,7.445311008,3.106,0,3.106,4.31,0.66,4.360240819
26/05/2020 20:00,6.4665,0.69,6.503208612,2.4665,0,2.4665,4,0.69,4.05907625,7.1765,0.78,7.2187639,2.4665,0,2.4665,4.71,0.78,4.774149139
26/05/2020 20:30,6.314,0.73,6.356059786,2.134,0,2.134,4.18,0.73,4.243265252,7.004,0.82,7.051837775,2.134,0,2.134,4.87,0.82,4.938552419
26/05/2020 21:00,6.1765,0.8,6.228093789,1.5065,0,1.5065,4.67,0.8,4.738027016,6.8265,0.89,6.884272093,1.5065,0,1.5065,5.32,0.89,5.393931776
26/05/2020 21:30,6.233,0.8,6.284129932,1.283,0,1.283,4.95,0.8,5.014229751,6.853,0.89,6.910550557,1.283,0,1.283,5.57,0.89,5.64065599
26/05/2020 22:00,6.067,0.8,6.119517056,1.297,0,1.297,4.77,0.8,4.836620721,6.657,0.99,6.730211661,1.297,0,1.297,5.36,0.99,5.45066051
26/05/2020 22:30,5.825,0.8,5.879678988,1.255,0,1.255,4.57,0.8,4.639493507,6.385,0.99,6.461294375,1.255,0,1.255,5.13,0.99,5.224653099
26/05/2020 23:00,5.4155,0.94,5.496475257,1.1655,0,1.1655,4.25,0.94,4.352711798,5.9555,1.09,6.054426501,1.1655,0,1.1655,4.79,1.09,4.912453562
26/05/2020 23:30,5.1955,1.24,5.341424927,1.3955,0,1.3955,3.8,1.24,3.997199019,5.7255,0.71,5.769354405,1.3955,0,1.3955,4.33,0.71,4.387824062
27/05/2020 00:00,4.8735,0.9,4.955905795,1.7535,0,1.7535,3.12,0.9,3.247214191,5.3335,1.13,5.451891621,1.7535,0,1.7535,3.58,1.13,3.75410442
27/05/2020 00:30,4.8245,0.9,4.907728624,1.6345,0,1.6345,3.19,0.9,3.314528624,5.2545,1.13,5.374632104,1.6345,0,1.6345,3.62,1.13,3.79226845
27/05/2020 01:00,4.7865,0.94,4.877928069,1.4465,0,1.4465,3.34,0.94,3.469755035,5.1965,1.19,5.331014186,1.4465,0,1.4465,3.75,1.19,3.934285196
27/05/2020 01:30,5.09,0.94,5.176069938,1.48,0,1.48,3.61,0.94,3.730375316,5.53,1.19,5.656589078,1.48,0,1.48,4.05,1.19,4.221208358
27/05/2020 02:00,5.065,0.99,5.160845376,1.555,0,1.555,3.51,0.99,3.646943926,5.515,1.19,5.641925646,1.555,0,1.555,3.96,1.19,4.134936517
27/05/2020 02:30,5.0645,0.87,5.138682735,1.6445,0,1.6445,3.42,0.87,3.528923349,5.5045,1.12,5.617287624,1.6445,0,1.6445,3.86,1.12,4.019203901
27/05/2020 03:00,4.903,0.94,4.992294963,1.253,0,1.253,3.65,0.94,3.769098035,5.333,1.17,5.459834155,1.253,0,1.253,4.08,1.17,4.244443426
27/05/2020 03:30,4.798,1.02,4.905222115,1.308,0,1.308,3.49,1.02,3.63600055,5.238,1.17,5.367079653,1.308,0,1.308,3.93,1.17,4.100463388
27/05/2020 04:00,4.701,0.97,4.800031354,1.931,0,1.931,2.77,0.97,2.934927597,5.151,1.17,5.282206073,1.931,0,1.931,3.22,1.17,3.425974314
27/05/2020 04:30,4.7075,1.03,4.818864623,1.6575,0,1.6575,3.05,1.03,3.219223509,5.1575,1.21,5.297537754,1.6575,0,1.6575,3.5,1.21,3.703255325
27/05/2020 05:00,4.654,1.03,4.766614732,1.734,0,1.734,2.92,1.03,3.096336545,5.104,1.21,5.245466233,1.734,0,1.734,3.37,1.21,3.5806424
27/05/2020 05:30,4.697,0.99,4.80019885,1.377,0,1.377,3.32,0.99,3.46446244,5.147,1.17,5.278305505,1.377,0,1.377,3.77,1.17,3.947378877
27/05/2020 06:00,4.706,1.03,4.817399298,0.686,0,0.686,4.02,1.03,4.149855419,5.156,1.22,5.29837107,0.686,0,0.686,4.47,1.22,4.633497599
27/05/2020 06:30,5.129,0.84,5.19733018,0.519,0,0.519,4.61,0.84,4.685904395,5.639,1.03,5.732296311,0.519,0,0.519,5.12,1.03,5.222575993
27/05/2020 07:00,5.4435,0.75,5.494924226,0.5335,0,0.5335,4.91,0.75,4.966950775,5.9835,0.97,6.061614657,0.5335,0,0.5335,5.45,0.97,5.53564811
27/05/2020 07:30,5.636,0.64,5.672221434,1.096,0,1.096,4.54,0.64,4.584888221,6.246,0.81,6.298302628,1.096,0,1.096,5.15,0.81,5.213309889
27/05/2020 08:00,5.7755,0.64,5.810851938,1.9555,0,1.9555,3.82,0.64,3.873241536,6.4455,0.81,6.496196599,1.9555,0,1.9555,4.49,0.81,4.562477397
27/05/2020 08:30,5.8555,0.53,5.879437069,2.9755,0,2.9755,2.88,0.53,2.928361317,6.6155,0.71,6.653490832,2.9755,0,2.9755,3.64,0.71,3.708598118
27/05/2020 09:00,5.7155,0.61,5.74795966,4.0855,0,4.0855,1.63,0.61,1.740402252,6.5855,0.63,6.615565754,4.0855,0,4.0855,2.5,0.63,2.578158257
27/05/2020 09:30,5.826,0.53,5.850057777,5.066,0,5.066,0.76,0.53,0.926552751,6.696,0.52,6.716160808,5.066,0,5.066,1.63,0.52,1.710935417
27/05/2020 10:00,5.2265,0.61,5.261977029,5.9365,0,5.9365,-0.71,0.61,0.936055554,6.7165,0.52,6.736599457,5.9365,0,5.9365,0.78,0.52,0.937443332
27/05/2020 10:30,5.332,0.74,5.383105423,6.722,0,6.722,-1.39,0.74,1.574706322,6.052,0.58,6.079728941,6.722,0,6.722,-0.67,0.58,0.886171541
27/05/2020 11:00,5.162,0.64,5.201523238,7.352,0,7.352,-2.19,0.64,2.281600316,6.182,0.58,6.209148412,7.352,0,7.352,-1.17,0.58,1.305871357
27/05/2020 11:30,5.057,-0.56,5.087912047,7.817,0,7.817,-2.76,-0.56,2.816238626,6.107,-0.4,6.120085702,7.817,0,7.817,-1.71,-0.4,1.756160585
27/05/2020 12:00,5.207,-0.56,5.237026733,7.967,0,7.967,-2.76,-0.56,2.816238626,6.257,-0.4,6.269772643,7.967,0,7.967,-1.71,-0.4,1.756160585
27/05/2020 12:30,5.8605,-0.56,5.887194599,8.6205,0,8.6205,-2.76,-0.56,2.816238626,6.9105,-0.4,6.922066906,8.6205,0,8.6205,-1.71,-0.4,1.756160585
27/05/2020 13:00,4.829,-0.64,4.871225821,8.619,0,8.619,-3.79,-0.64,3.843657113,5.869,-0.69,5.909421376,8.619,0,8.619,-2.75,-0.69,2.835242494
27/05/2020 13:30,4.587,-0.58,4.62352344,8.547,0,8.547,-3.96,-0.58,4.002249368,5.647,-0.52,5.670891376,8.547,0,8.547,-2.9,-0.52,2.946251856
27/05/2020 14:00,4.507,-0.24,4.513385536,8.347,0,8.347,-3.84,-0.24,3.84749269,5.537,-0.47,5.556911822,8.347,0,8.347,-2.81,-0.47,2.849034924
27/05/2020 14:30,4.451,-0.57,4.487348995,8.081,0,8.081,-3.63,-0.57,3.674479555,5.451,-0.54,5.477682083,8.081,0,8.081,-2.63,-0.54,2.684864987
27/05/2020 15:00,4.4465,-0.5,4.47452369,8.4565,0,8.4565,-4.01,-0.5,4.041051843,5.4465,-0.54,5.47320402,8.4565,0,8.4565,-3.01,-0.54,3.058054937
27/05/2020 15:30,4.5405,-0.58,4.577394483,8.1905,0,8.1905,-3.65,-0.58,3.695794908,5.5105,-0.54,5.536895362,8.1905,0,8.1905,-2.68,-0.54,2.733861738
27/05/2020 16:00,4.6195,-0.14,4.621620955,7.7995,0,7.7995,-3.18,-0.14,3.183080269,5.6395,-0.26,5.645490258,7.7995,0,7.7995,-2.16,-0.26,2.175591873
27/05/2020 16:30,4.8735,0.68,4.920711559,7.4335,0,7.4335,-2.56,0.68,2.648773301,5.9035,0.67,5.941398173,7.4335,0,7.4335,-1.53,0.67,1.670269439
27/05/2020 17:00,5.4045,0.54,5.431410521,6.6545,0,6.6545,-1.25,0.54,1.361653407,6.0745,0.54,6.098454743,6.6545,0,6.6545,-0.58,0.54,0.79246451
27/05/2020 17:30,5.9025,0.54,5.927149926,5.7825,0,5.7825,0.12,0.54,0.553172667,6.8425,0.54,6.863774927,5.7825,0,5.7825,1.06,0.54,1.189621789
27/05/2020 18:00,6.0175,0.68,6.05579939,4.6475,0,4.6475,1.37,0.68,1.529477035,7.0175,0.63,7.04572255,4.6475,0,4.6475,2.37,0.63,2.452305038
27/05/2020 18:30,6.051,0.68,6.089088684,3.541,0,3.541,2.51,0.68,2.600480725,6.991,0.63,7.019329099,3.541,0,3.541,3.45,0.63,3.507050042
27/05/2020 19:00,6.104,0.68,6.141760008,2.284,0,2.284,3.82,0.68,3.880051546,6.944,0.71,6.980203149,2.284,0,2.284,4.66,0.71,4.713777678
27/05/2020 19:30,6.151,0.75,6.196555575,1.311,0,1.311,4.84,0.75,4.897764796,6.891,0.82,6.939616776,1.311,0,1.311,5.58,0.82,5.639929078
27/05/2020 20:00,6.1705,0.84,6.227412805,0.9705,0,0.9705,5.2,0.84,5.26740923,6.8405,0.93,6.903429601,0.9705,0,0.9705,5.87,0.93,5.943214618
27/05/2020 20:30,6.23,0.88,6.291843927,0.63,0,0.63,5.6,0.88,5.668721196,6.87,0.99,6.940965351,0.63,0,0.63,6.24,0.99,6.318045584
27/05/2020 21:00,5.997,0.88,6.061221742,0.487,0,0.487,5.51,0.88,5.579829747,6.617,0.99,6.690649371,0.487,0,0.487,6.13,0.99,6.209428315
27/05/2020 21:30,6.0295,0.98,6.108622615,0.1995,0,0.1995,5.83,0.98,5.911793298,6.6095,1.2,6.717550912,0.1995,0,0.1995,6.41,1.2,6.521357221
27/05/2020 22:00,6.048,0.92,6.117573375,0.158,0,0.158,5.89,0.92,5.961417617,6.568,1.12,6.662809017,0.158,0,0.158,6.41,1.12,6.507111494
27/05/2020 22:30,5.8375,0.92,5.909552119,0.0975,0,0.0975,5.74,0.92,5.813260703,6.3875,1.12,6.484948438,0.0975,0,0.0975,6.29,1.12,6.388935749
27/05/2020 23:00,5.533,0.92,5.608965056,0.073,0,0.073,5.46,0.92,5.536966679,6.073,1.06,6.164813785,0.073,0,0.073,6,1.06,6.092913917
27/05/2020 23:30,5.3115,1.22,5.449810295,0.0215,0,0.0215,5.29,1.22,5.428858075,5.8315,0.9,5.900541691,0.0215,0,0.0215,5.81,0.9,5.879294175
28/05/2020 00:00,5.0055,1,5.104412821,0.0755,0,0.0755,4.93,1,5.030397599,5.4455,1.25,5.587125401,0.0755,0,0.0755,5.37,1.25,5.51356509
28/05/2020 00:30,4.91,0.93,4.997299271,0.26,0,0.26,4.65,0.93,4.742088148,5.33,1.14,5.450550431,0.26,0,0.26,5.07,1.14,5.196585417
28/05/2020 01:00,4.689,0.99,4.792371125,0.579,0,0.579,4.11,0.99,4.227552483,5.099,1.14,5.22488287,0.579,0,0.579,4.52,1.14,4.661544808
28/05/2020 01:30,4.93,0.91,5.013282358,0.68,0,0.68,4.25,0.91,4.346331787,5.36,1.14,5.47989051,0.68,0,0.68,4.68,1.14,4.816845441
28/05/2020 02:00,4.8915,0.98,4.988704466,0.7515,0,0.7515,4.14,0.98,4.254409477,5.3315,1.23,5.471543863,0.7515,0,0.7515,4.58,1.23,4.742288477
28/05/2020 02:30,4.911,0.89,4.990993989,1.701,0,1.701,3.21,0.89,3.331095916,5.341,1.14,5.461307627,1.701,0,1.701,3.64,1.14,3.814341359
28/05/2020 03:00,4.7185,0.89,4.801702016,2.1085,0,2.1085,2.61,0.89,2.757571395,5.1385,1.14,5.263438254,2.1085,0,2.1085,3.03,1.14,3.237360036
28/05/2020 03:30,4.8405,0.69,4.889431485,3.5305,0,3.5305,1.31,0.69,1.480607983,5.0405,0.9,5.12021877,3.5305,0,3.5305,1.51,0.9,1.757868027
28/05/2020 04:00,4.4795,0.52,4.50958094,5.4395,0,5.4395,-0.96,0.52,1.091787525,4.8395,0.66,4.884297314,5.4395,0,5.4395,-0.6,0.66,0.891964125
28/05/2020 04:30,4.539,0.63,4.58251252,5.959,0,5.959,-1.42,0.63,1.553479964,5.029,0.54,5.057908758,5.959,0,5.959,-0.93,0.54,1.0754069
28/05/2020 05:00,4.559,0.67,4.607969292,6.069,0,6.069,-1.51,0.67,1.651968523,5.019,0.54,5.047966026,6.069,0,6.069,-1.05,0.54,1.180720119
28/05/2020 05:30,4.5825,0.67,4.631220816,6.9625,0,6.9625,-2.38,0.67,2.472508847,5.0325,0.54,5.061388767,6.9625,0,6.9625,-1.93,0.54,2.004120755
28/05/2020 06:00,4.528,0.58,4.564995509,7.898,0,7.898,-3.37,0.58,3.419546754,5.038,0.66,5.08104753,7.898,0,7.898,-2.86,0.66,2.935166094
28/05/2020 06:30,4.89,-0.61,4.927900161,8.08,0,8.08,-3.19,-0.61,3.247799255,5.46,-0.42,5.47613002,8.08,0,8.08,-2.62,-0.42,2.653450584
28/05/2020 07:00,5.1395,-0.13,5.141143866,6.8195,0,6.8195,-1.68,-0.13,1.685022255,5.7395,0.56,5.766754742,6.8195,0,6.8195,-1.08,0.56,1.216552506
28/05/2020 07:30,5.2185,-0.58,5.250632557,7.9985,0,7.9985,-2.78,-0.58,2.839859151,5.9285,-0.5,5.949547231,7.9985,0,7.9985,-2.07,-0.5,2.129530465
28/05/2020 08:00,5.2995,-1.5,5.50769464,9.5895,0,9.5895,-4.29,-1.5,4.544678206,6.1195,0.54,6.143279275,9.5895,0,9.5895,-3.47,0.54,3.511765938
28/05/2020 08:30,5.3745,-0.65,5.413663293,10.3745,0,10.3745,-5,-0.65,5.042072986,6.2545,-0.45,6.270667449,10.3745,0,10.3745,-4.12,-0.45,4.144502383
28/05/2020 09:00,5.2675,-0.55,5.296135974,11.0675,0,11.0675,-5.8,-0.55,5.826019224,6.2275,-0.58,6.254450915,11.0675,0,11.0675,-4.84,-0.58,4.874628191
28/05/2020 09:30,5.1975,-1.87,5.523667826,12.5875,0,12.5875,-7.39,-1.87,7.622925947,6.2575,0.28,6.26376135,12.5875,0,12.5875,-6.33,0.28,6.336189707
28/05/2020 10:00,5.1005,-0.91,5.18104239,13.5505,0,13.5505,-8.45,-0.91,8.498858747,6.2205,-0.94,6.291122336,13.5505,0,13.5505,-7.33,-0.94,7.390027064
28/05/2020 10:30,4.8955,-1.02,5.000631985,14.6055,0,14.6055,-9.71,-1.02,9.763426653,6.0755,-1.1,6.174277306,14.6055,0,14.6055,-8.53,-1.1,8.600633698
28/05/2020 11:00,4.6425,-1.3,4.821079366,15.9225,0,15.9225,-11.28,-1.3,11.35466424,5.8525,-1.36,6.008440417,15.9225,0,15.9225,-10.07,-1.36,10.16142214
28/05/2020 11:30,4.547,-1.55,4.803926415,16.907,0,16.907,-12.36,-1.55,12.45680938,5.747,-1.6,5.965568623,16.907,0,16.907,-11.16,-1.6,11.27411194
28/05/2020 12:00,4.438,-1.5,4.684639154,16.618,0,16.618,-12.18,-1.5,12.27201695,5.658,-1.53,5.861216938,16.618,0,16.618,-10.96,-1.53,11.0662776
28/05/2020 12:30,4.5255,-1.5,4.767614734,16.7555,0,16.7555,-12.23,-1.5,12.32164356,5.7955,-1.53,5.994057078,16.7555,0,16.7555,-10.96,-1.53,11.0662776
28/05/2020 13:00,4.4725,-1.39,4.683519643,15.9925,0,15.9925,-11.52,-1.39,11.60355549,5.6825,-1.42,5.857235376,15.9925,0,15.9925,-10.31,-1.42,10.40732915
28/05/2020 13:30,4.3215,-1.22,4.490407804,14.7215,0,14.7215,-10.4,-1.22,10.47131319,5.5315,-1.24,5.668782255,14.7215,0,14.7215,-9.19,-1.24,9.273278816
28/05/2020 14:00,4.1605,-0.97,4.272079148,13.0505,0,13.0505,-8.89,-0.97,8.942762437,5.3305,-0.99,5.42165383,13.0505,0,13.0505,-7.72,-0.99,7.783219128
28/05/2020 14:30,4.101,-0.8,4.17830121,12.891,0,12.891,-8.79,-0.8,8.826329928,5.251,-0.82,5.314640251,12.891,0,12.891,-7.64,-0.82,7.683879229
28/05/2020 15:00,4.131,-0.85,4.217542057,12.861,0,12.861,-8.73,-0.85,8.771282688,5.221,-0.82,5.285001514,12.861,0,12.861,-7.64,-0.82,7.683879229
28/05/2020 15:30,4.199,-0.85,4.284168647,12.209,0,12.209,-8.01,-0.85,8.054973619,5.319,-0.82,5.381836211,12.209,0,12.209,-6.89,-0.82,6.938623783
28/05/2020 16:00,4.379,-0.61,4.421282732,11.299,0,11.299,-6.92,-0.61,6.946833811,5.449,-0.6,5.481934057,11.299,0,11.299,-5.85,-0.6,5.880688735
28/05/2020 16:30,4.788,-0.55,4.819485865,11.128,0,11.128,-6.34,-0.55,6.363811751,5.898,-0.53,5.921765277,11.128,0,11.128,-5.23,-0.53,5.25678609
28/05/2020 17:00,5.3085,-0.55,5.336915987,9.7985,0,9.7985,-4.49,-0.55,4.523560545,6.4185,-0.53,6.440344886,9.7985,0,9.7985,-3.38,-0.53,3.421300922
28/05/2020 17:30,5.7545,-0.14,5.756202763,8.7445,0,8.7445,-2.99,-0.14,2.993275798,6.8645,-0.53,6.884929938,8.7445,0,8.7445,-1.88,-0.53,1.953279294
28/05/2020 18:00,5.9805,0.63,6.013591294,8.1505,0,8.1505,-2.17,0.63,2.259601735,6.8705,0.58,6.894938016,8.1505,0,8.1505,-1.28,0.58,1.405275774
28/05/2020 18:30,6.038,0.14,6.039622836,6.678,0,6.678,-0.64,0.14,0.655133574,7.398,0.04,7.398108137,6.678,0,6.678,0.72,0.04,0.721110255
28/05/2020 19:00,6.7285,0.58,6.753451877,6.0085,0,6.0085,0.72,0.58,0.924553947,7.0885,0.59,7.113011475,6.0085,0,6.0085,1.08,0.59,1.230650235
28/05/2020 19:30,6.1935,0.58,6.220598223,4.6335,0,4.6335,1.56,0.58,1.664331698,6.9335,0.55,6.95528017,4.6335,0,4.6335,2.3,0.55,2.364846718
28/05/2020 20:00,6.245,0.58,6.271875716,4.765,0,4.765,1.48,0.58,1.589591142,6.895,0.55,6.916901402,4.765,0,4.765,2.13,0.55,2.199863632
28/05/2020 20:30,6.4105,0.67,6.445417772,5.7605,0,5.7605,0.65,0.67,0.933488082,6.9805,0.55,7.002133978,5.7605,0,5.7605,1.22,0.55,1.33824512
28/05/2020 21:00,5.936,0.58,5.96426827,7.616,0,7.616,-1.68,0.58,1.777301325,6.456,0.55,6.479385465,7.616,0,7.616,-1.16,0.55,1.283783471
28/05/2020 21:30,5.966,0.64,6.000229662,7.826,0,7.826,-1.86,0.64,1.967028215,6.606,0.6,6.633191992,7.826,0,7.826,-1.22,0.6,1.359558752
28/05/2020 22:00,5.9645,0.04,5.964634125,7.5845,0,7.5845,-1.62,0.04,1.620493752,6.5245,0.54,6.546808402,7.5845,0,7.5845,-1.06,0.54,1.189621789
28/05/2020 22:30,5.728,0.32,5.736931584,7.448,0,7.448,-1.72,0.32,1.749514218,6.308,0.54,6.331071315,7.448,0,7.448,-1.14,0.54,1.261427762
28/05/2020 23:00,5.47,-0.44,5.487667993,8.02,0,8.02,-2.55,-0.44,2.587682361,6.06,0.4,6.073186972,8.02,0,8.02,-1.96,0.4,2.00039996
28/05/2020 23:30,5.232,0.09,5.232774025,8.402,0,8.402,-3.17,0.09,3.171277345,5.842,0.59,5.871717296,8.402,0,8.402,-2.56,0.59,2.627108677
29/05/2020 00:00,4.9925,-0.69,5.039955977,9.3925,0,9.3925,-4.4,-0.69,4.453773681,5.5825,-0.59,5.613591208,9.3925,0,9.3925,-3.81,-0.59,3.855411781
29/05/2020 00:30,4.922,-0.53,4.950452909,9.842,0,9.842,-4.92,-0.53,4.948464408,5.472,-0.59,5.503715472,9.842,0,9.842,-4.37,-0.59,4.409648512
29/05/2020 01:00,4.755,-0.53,4.784446154,9.905,0,9.905,-5.15,-0.53,5.177200015,5.295,-0.12,5.296359599,9.905,0,9.905,-4.61,-0.12,4.611561558
29/05/2020 01:30,5.055,-3.64,6.229175307,9.705,0,9.705,-4.65,-3.64,5.905260367,5.575,3.09,6.374066598,9.705,0,9.705,-4.13,3.09,5.15800349
29/05/2020 02:00,5.073,-3.87,6.380613528,10.523,0,10.523,-5.45,-3.87,6.684265105,5.613,2.89,6.313308879,10.523,0,10.523,-4.91,2.89,5.697385365
29/05/2020 02:30,4.9495,-3.93,6.320003975,10.6895,0,10.6895,-5.74,-3.93,6.956471807,5.5095,2.85,6.202990428,10.6895,0,10.6895,-5.18,2.85,5.912266909
29/05/2020 03:00,4.7455,-3.47,5.878832388,10.7555,0,10.7555,-6.01,-3.47,6.939812678,5.3055,2.42,5.831357496,10.7555,0,10.7555,-5.45,2.42,5.963128374
29/05/2020 03:30,4.672,-0.65,4.71699947,10.632,0,10.632,-5.96,-0.65,5.995339857,5.232,-0.51,5.256797885,10.632,0,10.632,-5.4,-0.51,5.424029867
29/05/2020 04:00,4.6225,-0.65,4.667976676,10.6825,0,10.6825,-6.06,-0.65,6.094760044,5.1925,-0.55,5.221547304,10.6825,0,10.6825,-5.49,-0.55,5.517481309
29/05/2020 04:30,4.62,-0.65,4.665501045,10.68,0,10.68,-6.06,-0.65,6.094760044,5.19,-0.55,5.219061218,10.68,0,10.68,-5.49,-0.55,5.517481309
29/05/2020 05:00,4.575,-0.65,4.620944168,10.785,0,10.785,-6.21,-0.65,6.243925048,5.155,-0.51,5.180166503,10.785,0,10.785,-5.63,-0.51,5.653052273
29/05/2020 05:30,4.635,-0.58,4.671148146,10.475,0,10.475,-5.84,-0.58,5.868730698,5.195,-0.57,5.226176901,10.475,0,10.475,-5.28,-0.57,5.310677923
29/05/2020 06:00,4.688,-0.53,4.717864347,9.958,0,9.958,-5.27,-0.53,5.296583805,5.268,-0.57,5.298747399,9.958,0,9.958,-4.69,-0.57,4.724510557
29/05/2020 06:30,4.944,-0.59,4.979079835,9.224,0,9.224,-4.28,-0.59,4.320474511,5.564,-0.44,5.581370441,9.224,0,9.224,-3.66,-0.44,3.686353212
29/05/2020 07:00,5.1385,-0.52,5.164744161,9.1585,0,9.1585,-4.02,-0.52,4.053492321,5.7985,-0.57,5.826448511,9.1585,0,9.1585,-3.36,-0.57,3.408005282
29/05/2020 07:30,5.2675,-0.88,5.340501498,10.4975,0,10.4975,-5.23,-0.88,5.303517701,6.0275,-0.15,6.029366157,10.4975,0,10.4975,-4.47,-0.15,4.47251607
29/05/2020 08:00,5.299,-0.54,5.32644356,10.909,0,10.909,-5.61,-0.54,5.635929382,6.199,-0.53,6.221615626,10.909,0,10.909,-4.71,-0.53,4.73972573
29/05/2020 08:30,5.3135,-0.54,5.340869054,11.0935,0,11.0935,-5.78,-0.54,5.805170109,6.3135,-0.53,6.335706926,11.0935,0,11.0935,-4.78,-0.53,4.809293087
29/05/2020 09:00,5.216,-0.54,5.243877954,11.296,0,11.296,-6.08,-0.54,6.103933158,6.296,-0.53,6.318268434,11.296,0,11.296,-5,-0.53,5.028011535
29/05/2020 09:30,5.1525,-0.54,5.180719665,11.9825,0,11.9825,-6.83,-0.54,6.851313743,6.2825,-0.53,6.304816115,11.9825,0,11.9825,-5.7,-0.53,5.724587321
29/05/2020 10:00,5.076,-0.65,5.117448192,13.256,0,13.256,-8.18,-0.65,8.205784545,6.246,-0.7,6.285102704,13.256,0,13.256,-7.01,-0.7,7.044863377
29/05/2020 10:30,4.8885,-0.82,4.956796571,14.2885,0,14.2885,-9.4,-0.82,9.435698172,6.0885,-0.89,6.153205039,14.2885,0,14.2885,-8.2,-0.89,8.24815737
29/05/2020 11:00,4.7395,-0.88,4.820504149,14.9195,0,14.9195,-10.18,-0.88,10.21796457,5.8995,-0.94,5.973918333,14.9195,0,14.9195,-9.02,-0.94,9.068847777
29/05/2020 11:30,4.529,-1,4.63808592,15.629,0,15.629,-11.1,-1,11.14495402,5.719,-1.09,5.821946496,15.629,0,15.629,-9.91,-1.09,9.96976429
29/05/2020 12:00,4.498,-1.11,4.632936866,16.158,0,16.158,-11.66,-1.11,11.71271531,5.718,-1.23,5.848796799,16.158,0,16.158,-10.44,-1.23,10.51220719
29/05/2020 12:30,4.417,-1.19,4.574493305,16.587,0,16.587,-12.17,-1.19,12.22804154,5.647,-1.3,5.794705256,16.587,0,16.587,-10.94,-1.3,11.01696873
29/05/2020 13:00,4.322,-1.33,4.522011057,17.422,0,17.422,-13.1,-1.33,13.16734218,5.542,-1.42,5.721028229,17.422,0,17.422,-11.88,-1.42,11.96456435
29/05/2020 13:30,4.1945,-1.33,4.400310245,17.3945,0,17.3945,-13.2,-1.33,13.26683459,5.4445,-1.47,5.639457443,17.3945,0,17.3945,-11.95,-1.47,12.04007475
29/05/2020 14:00,4.096,-1.37,4.319041097,17.526,0,17.526,-13.43,-1.37,13.49969629,5.436,-1.51,5.641825591,17.526,0,17.526,-12.09,-1.51,12.18393204
29/05/2020 14:30,4.3995,-1.52,4.654675096,17.5995,0,17.5995,-13.2,-1.52,13.28722695,5.0795,-1.51,5.299190528,17.5995,0,17.5995,-12.52,-1.51,12.61072956
29/05/2020 15:00,4.4365,-1.46,4.670560164,17.2465,0,17.2465,-12.81,-1.46,12.89293217,4.9765,-1.37,5.161632712,17.2465,0,17.2465,-12.27,-1.37,12.34624639
29/05/2020 15:30,4.47,-1.41,4.687109984,16.68,0,16.68,-12.21,-1.41,12.29114315,5,-1.31,5.168761941,16.68,0,16.68,-11.68,-1.31,11.7532336
29/05/2020 16:00,4.6885,-1.46,4.910563333,16.6985,0,16.6985,-12.01,-1.46,12.09841725,5.1985,-1.37,5.375993141,16.6985,0,16.6985,-11.5,-1.37,11.58131685
29/05/2020 16:30,5.0345,-1.3,5.199633665,16.0945,0,16.0945,-11.06,-1.3,11.13613937,5.5045,-1.2,5.633783831,16.0945,0,16.0945,-10.59,-1.2,10.65777181
29/05/2020 17:00,5.5305,-1.14,5.646771666,15.4805,0,15.4805,-9.95,-1.14,10.01509361,5.9305,-1.05,6.02273445,15.4805,0,15.4805,-9.55,-1.05,9.607549115
29/05/2020 17:30,5.938,-1.03,6.026669395,14.738,0,14.738,-8.8,-1.03,8.860073363,6.258,-0.95,6.329696991,14.738,0,14.738,-8.48,-0.95,8.533047521
29/05/2020 18:00,6.1495,-0.73,6.192677147,12.6495,0,12.6495,-6.5,-0.73,6.540863857,6.3795,-0.68,6.415638725,12.6495,0,12.6495,-6.27,-0.68,6.306766208
29/05/2020 18:30,6.183,-0.44,6.19863606,10.553,0,10.553,-4.37,-0.44,4.392095172,6.323,0.27,6.328762043,10.553,0,10.553,-4.23,0.27,4.238608262
29/05/2020 19:00,6.1635,0.07,6.163897489,7.8135,0,7.8135,-1.65,0.07,1.651484181,6.2035,0.49,6.222821888,7.8135,0,7.8135,-1.61,0.49,1.682914139
29/05/2020 19:30,6.4115,0.53,6.433368655,5.2415,0,5.2415,1.17,0.53,1.284445406,6.3915,0.57,6.416866233,5.2415,0,5.2415,1.15,0.57,1.28351081
29/05/2020 20:00,6.3815,0.65,6.414518084,3.2315,0,3.2315,3.15,0.65,3.216364407,6.3215,0.74,6.364665133,3.2315,0,3.2315,3.09,0.74,3.177373129
29/05/2020 20:30,6.265,0.76,6.310929012,2.635,0,2.635,3.63,0.76,3.708705974,6.185,0.84,6.241780595,2.635,0,2.635,3.55,0.84,3.648026864
29/05/2020 21:00,6.1505,0.84,6.207596173,2.5205,0,2.5205,3.63,0.84,3.725922705,6.0705,0.91,6.138327969,2.5205,0,2.5205,3.55,0.91,3.664778302
29/05/2020 21:30,6.124,0.09,6.124661297,3.074,0,3.074,3.05,0.09,3.05132758,5.974,1.57,6.176858101,3.074,0,3.074,2.9,1.57,3.297711328
29/05/2020 22:00,6.5065,0.59,6.533195409,5.4665,0,5.4665,1.04,0.59,1.195700631,6.3565,0.64,6.388637746,5.4665,0,5.4665,0.89,0.64,1.096220781
29/05/2020 22:30,5.8955,0.65,5.931224178,6.6455,0,6.6455,-0.75,0.65,0.992471662,5.8355,0.55,5.861361638,6.6455,0,6.6455,-0.81,0.55,0.979081202
29/05/2020 23:00,5.753,0.65,5.789603527,7.193,0,7.193,-1.44,0.65,1.57990506,5.643,0.72,5.688747577,7.193,0,7.193,-1.55,0.72,1.709064071
29/05/2020 23:30,5.4985,0.57,5.527965471,7.5285,0,7.5285,-2.03,0.57,2.10850658,5.4085,0.72,5.456214095,7.5285,0,7.5285,-2.12,0.72,2.238928315
30/05/2020 00:00,5.287,0.03,5.287085114,8.147,0,8.147,-2.86,0.03,2.860157338,5.197,0.58,5.229264671,8.147,0,8.147,-2.95,0.58,3.006476343
30/05/2020 00:30,5.251,-1.06,5.356920851,9.081,0,9.081,-3.83,-1.06,3.973977856,5.161,1.21,5.300945293,9.081,0,9.081,-3.92,1.21,4.102499238
30/05/2020 01:00,5.0435,-0.53,5.071271266,9.7535,0,9.7535,-4.71,-0.53,4.73972573,4.9735,-0.58,5.007205034,9.7535,0,9.7535,-4.78,-0.58,4.815059709
30/05/2020 01:30,5.239,-0.53,5.265740309,9.639,0,9.639,-4.4,-0.53,4.431805501,5.159,-0.58,5.191500843,9.639,0,9.639,-4.48,-0.58,4.517388626
30/05/2020 02:00,5.176,-0.53,5.203064097,9.576,0,9.576,-4.4,-0.53,4.431805501,5.096,-0.58,5.128900077,9.576,0,9.576,-4.48,-0.58,4.517388626
30/05/2020 02:30,5.1615,-0.53,5.18863973,9.9415,0,9.9415,-4.78,-0.53,4.809293087,5.0715,-0.58,5.104557988,9.9415,0,9.9415,-4.87,-0.58,4.904416377
30/05/2020 03:00,4.9545,-0.53,4.982767329,10.0945,0,10.0945,-5.14,-0.53,5.167252655,4.8845,-0.58,4.918814923,10.0945,0,10.0945,-5.21,-0.58,5.242184659
30/05/2020 03:30,4.926,-0.53,4.954429937,10.066,0,10.066,-5.14,-0.53,5.167252655,4.856,-0.58,4.890514901,10.066,0,10.066,-5.21,-0.58,5.242184659
30/05/2020 04:00,4.7975,-0.53,4.826686881,10.0575,0,10.0575,-5.26,-0.53,5.28663409,4.7475,-0.58,4.782797952,10.0575,0,10.0575,-5.31,-0.58,5.341582163
30/05/2020 04:30,4.777,-0.53,4.806311372,9.797,0,9.797,-5.02,-0.53,5.047900554,4.717,-0.5,4.743425872,9.797,0,9.797,-5.08,-0.5,5.104546993
30/05/2020 05:00,4.796,-0.53,4.825195955,9.706,0,9.706,-4.91,-0.53,4.938522046,4.736,-0.64,4.779047604,9.706,0,9.706,-4.97,-0.64,5.011037817
30/05/2020 05:30,4.7585,-0.58,4.793716956,9.1385,0,9.1385,-4.38,-0.58,4.418234942,4.7085,-0.64,4.751796739,9.1385,0,9.1385,-4.43,-0.64,4.47599151
30/05/2020 06:00,4.7045,-0.51,4.732063001,8.4645,0,8.4645,-3.76,-0.51,3.794430128,4.6645,0.44,4.685206532,8.4645,0,8.4645,-3.8,0.44,3.825388869
30/05/2020 06:30,4.985,-0.58,5.018627801,9.375,0,9.375,-4.39,-0.58,4.428148597,4.935,0.36,4.948113277,9.375,0,9.375,-4.44,0.36,4.454570686
30/05/2020 07:00,5.0855,-0.58,5.118467569,9.1355,0,9.1355,-4.05,-0.58,4.09132008,5.0455,0.46,5.066425786,9.1355,0,9.1355,-4.09,0.46,4.115786681
30/05/2020 07:30,5.022,0.62,5.060126876,8.722,0,8.722,-3.7,0.62,3.751586331,5.032,0.6,5.067644818,8.722,0,8.722,-3.69,0.6,3.738462251
30/05/2020 08:00,5.099,0.62,5.136555363,8.909,0,8.909,-3.81,0.62,3.860116579,5.169,0.64,5.208470121,8.909,0,8.909,-3.74,0.64,3.794364242
30/05/2020 08:30,5.1575,0.62,5.194632446,8.3375,0,8.3375,-3.18,0.62,3.239876541,5.3275,0.56,5.356851337,8.3375,0,8.3375,-3.01,0.56,3.061649882
30/05/2020 09:00,5.1445,0.62,5.181725605,9.4645,0,9.4645,-4.32,0.62,4.36426397,5.3945,0.71,5.441022905,9.4645,0,9.4645,-4.07,0.71,4.131464631
30/05/2020 09:30,5.078,0.62,5.11570953,9.808,0,9.808,-4.73,0.62,4.770461194,5.388,0.67,5.429497583,9.808,0,9.808,-4.42,0.67,4.470492143
30/05/2020 10:00,5.0225,-0.37,5.03611023,10.5225,0,10.5225,-5.5,-0.37,5.512431405,5.3925,0.2,5.39620758,10.5225,0,10.5225,-5.13,0.2,5.133897155
30/05/2020 10:30,4.8855,-0.53,4.914164247,11.6055,0,11.6055,-6.72,-0.53,6.740867897,5.2955,-0.58,5.327168127,11.6055,0,11.6055,-6.31,-0.58,6.336600035
30/05/2020 11:00,4.7655,-0.6,4.803122968,11.3155,0,11.3155,-6.55,-0.6,6.577423508,5.2455,-0.58,5.277468167,11.3155,0,11.3155,-6.07,-0.58,6.097647087
30/05/2020 11:30,4.555,-0.5,4.5823602,11.275,0,11.275,-6.72,-0.5,6.738575517,5.065,-0.52,5.091623022,11.275,0,11.275,-6.21,-0.52,6.231733306
30/05/2020 12:00,4.4315,-0.55,4.465500224,11.7115,0,11.7115,-7.28,-0.55,7.300746537,4.9415,-0.52,4.968784786,11.7115,0,11.7115,-6.77,-0.52,6.78994109
30/05/2020 12:30,4.373,-0.55,4.407451531,11.563,0,11.563,-7.19,-0.55,7.211005478,4.893,-0.52,4.920553729,11.563,0,11.563,-6.67,-0.52,6.690239159
30/05/2020 13:00,4.2625,-0.5,4.291725323,11.5425,0,11.5425,-7.28,-0.5,7.297150129,4.7925,-0.52,4.820628201,11.5425,0,11.5425,-6.75,-0.52,6.77
30/05/2020 13:30,4.13,-0.57,4.169148594,12.18,0,12.18,-8.05,-0.57,8.070154893,4.68,-0.52,4.708800272,12.18,0,12.18,-7.5,-0.52,7.518005055
30/05/2020 14:00,4.071,-0.53,4.105355161,12.241,0,12.241,-8.17,-0.53,8.187172894,4.611,-0.52,4.64022855,12.241,0,12.241,-7.63,-0.52,7.647699
30/05/2020 14:30,3.9695,-0.59,4.013107306,12.2895,0,12.2895,-8.32,-0.59,8.340893238,4.5095,-0.52,4.539382144,12.2895,0,12.2895,-7.78,-0.52,7.797358527
30/05/2020 15:00,3.9655,-0.59,4.009150814,12.1655,0,12.1655,-8.2,-0.59,8.22119821,4.4955,-0.58,4.532760776,12.1655,0,12.1655,-7.67,-0.58,7.691898335
30/05/2020 15:30,4.0665,-0.52,4.099612451,11.1565,0,11.1565,-7.09,-0.52,7.109043536,4.5865,-0.58,4.62302739,11.1565,0,11.1565,-6.57,-0.58,6.595551531
30/05/2020 16:00,4.1535,-3.05,5.153063385,11.0935,0,11.0935,-6.94,-3.05,7.580639815,4.6435,3.07,5.56659611,11.0935,0,11.0935,-6.45,3.07,7.143346555
30/05/2020 16:30,4.5125,-1.29,4.693267119,10.4825,0,10.4825,-5.97,-1.29,6.107781921,4.9425,1.24,5.09567525,10.4825,0,10.4825,-5.54,1.24,5.677076713
30/05/2020 17:00,4.9695,-0.6,5.0055899,10.3695,0,10.3695,-5.4,-0.6,5.433231083,5.3495,-0.08,5.350098153,10.3695,0,10.3695,-5.02,-0.08,5.02063741
30/05/2020 17:30,5.503,0.76,5.555232578,9.103,0,9.103,-3.6,0.76,3.679347768,5.813,0.49,5.833615431,9.103,0,9.103,-3.29,0.49,3.326289224
30/05/2020 18:00,5.7905,0.64,5.825760916,8.3305,0,8.3305,-2.54,0.64,2.619389242,6.0205,0.69,6.059910911,8.3305,0,8.3305,-2.31,0.69,2.410850472
30/05/2020 18:30,5.9915,0.64,6.025584806,7.3415,0,7.3415,-1.35,0.64,1.494021419,6.1015,0.55,6.126238834,7.3415,0,7.3415,-1.24,0.55,1.356502857
30/05/2020 19:00,5.6415,0.64,5.677686347,6.3915,0,6.3915,-0.75,0.64,0.985951317,5.6715,0.55,5.698106023,6.3915,0,6.3915,-0.72,0.55,0.906035319
30/05/2020 19:30,6.207,0.58,6.234039541,4.197,0,4.197,2.01,0.58,2.092008604,6.167,0.61,6.197095207,4.197,0,4.197,1.97,0.61,2.062280291
30/05/2020 20:00,6.15,0.75,6.195562928,1.9,0,1.9,4.25,0.75,4.315669125,6.09,0.83,6.1462997,1.9,0,1.9,4.19,0.83,4.271416627
30/05/2020 20:30,6.0325,0.68,6.070704757,1.0125,0,1.0125,5.02,0.68,5.065846425,5.9325,1.04,6.022969056,1.0125,0,1.0125,4.92,1.04,5.02871753
30/05/2020 21:00,5.888,0.97,5.967364913,1.088,0,1.088,4.8,0.97,4.897029712,5.798,1.04,5.89053512,1.088,0,1.088,4.71,1.04,4.82345312
30/05/2020 21:30,5.925,0.97,6.003875831,1.165,0,1.165,4.76,0.97,4.857828733,5.815,1.04,5.907268827,1.165,0,1.165,4.65,1.04,4.76488195
30/05/2020 22:00,5.9275,0.93,6.000013021,1.3275,0,1.3275,4.6,0.93,4.693069358,5.8075,1.04,5.899886122,1.3275,0,1.3275,4.48,1.04,4.599130353
30/05/2020 22:30,5.8575,0.93,5.930868929,1.4175,0,1.4175,4.44,0.93,4.536353161,5.7475,0.99,5.832139937,1.4175,0,1.4175,4.33,0.99,4.441733896
30/05/2020 23:00,5.6325,0.93,5.708761359,2.1325,0,2.1325,3.5,0.93,3.621449986,5.5325,0.99,5.620378657,2.1325,0,2.1325,3.4,0.99,3.541200361
30/05/2020 23:30,5.449,0.76,5.501745269,3.709,0,3.709,1.74,0.76,1.898736422,5.409,0.85,5.47537953,3.709,0,3.709,1.7,0.85,1.900657781
31/05/2020 00:00,4.887,0.57,4.920128962,5.527,0,5.527,-0.64,0.57,0.857029754,4.777,0.64,4.819681421,5.527,0,5.527,-0.75,0.64,0.985951317
31/05/2020 00:30,5.053,0.62,5.090894715,6.423,0,6.423,-1.37,0.62,1.503761949,4.973,0.53,5.001162765,6.423,0,6.423,-1.45,0.53,1.543826415
31/05/2020 01:00,4.9405,0.62,4.979250973,7.1505,0,7.1505,-2.21,0.62,2.295321328,4.8705,0.72,4.92343074,7.1505,0,7.1505,-2.28,0.72,2.390983061
31/05/2020 01:30,5.234,0.67,5.276708823,6.864,0,6.864,-1.63,0.67,1.762328006,5.144,0.62,5.181229198,6.864,0,6.864,-1.72,0.62,1.828332574
31/05/2020 02:00,5.198,-0.17,5.200779172,8.268,0,8.268,-3.07,-0.17,3.074703238,5.108,0.62,5.145489675,8.268,0,8.268,-3.16,0.62,3.220248438
31/05/2020 02:30,5.1015,-0.36,5.114186372,8.3315,0,8.3315,-3.23,-0.36,3.25,5.0215,0.5,5.046331564,8.3315,0,8.3315,-3.31,0.5,3.347551344
31/05/2020 03:00,4.9235,0.64,4.96492218,7.7835,0,7.7835,-2.86,0.64,2.930733697,4.8635,0.66,4.908078264,7.7835,0,7.7835,-2.92,0.66,2.993659967
31/05/2020 03:30,4.887,0.64,4.928728944,7.187,0,7.187,-2.3,0.64,2.387383505,4.827,0.6,4.864147305,7.187,0,7.187,-2.36,0.6,2.435077001
31/05/2020 04:00,4.7945,0.64,4.837027005,7.4045,0,7.4045,-2.61,0.64,2.687322087,4.7245,0.67,4.771771186,7.4045,0,7.4045,-2.68,0.67,2.762480769
31/05/2020 04:30,4.804,0.64,4.846443645,6.754,0,6.754,-1.95,0.64,2.052340128,4.734,0.58,4.769397866,6.754,0,6.754,-2.02,0.58,2.101618424
31/05/2020 05:00,4.7055,0.73,4.761788556,6.4955,0,6.4955,-1.79,0.73,1.933132173,4.6355,0.53,4.665700403,6.4955,0,6.4955,-1.86,0.53,1.934037228
31/05/2020 05:30,4.6115,0.66,4.65849034,7.4615,0,7.4615,-2.85,0.66,2.925423046,4.5415,0.73,4.599795892,7.4615,0,7.4615,-2.92,0.73,3.009867107
31/05/2020 06:00,4.636,0.66,4.682744494,7.366,0,7.366,-2.73,0.66,2.808647361,4.576,0.64,4.620538497,7.366,0,7.366,-2.79,0.64,2.862463974
31/05/2020 06:30,4.7705,0.09,4.771348892,7.4005,0,7.4005,-2.63,0.09,2.631539473,4.7305,0.58,4.765923861,7.4005,0,7.4005,-2.67,0.58,2.732270118
31/05/2020 07:00,4.8215,0.66,4.866463012,7.4515,0,7.4515,-2.63,0.66,2.711549373,4.7815,0.71,4.833926173,7.4515,0,7.4515,-2.67,0.71,2.762788446
31/05/2020 07:30,4.864,0.66,4.908573724,7.234,0,7.234,-2.37,0.66,2.46018292,4.894,0.6,4.930642554,7.234,0,7.234,-2.34,0.6,2.415698657
31/05/2020 08:00,4.9095,0.55,4.940211559,6.8895,0,6.8895,-1.98,0.55,2.054969586,5.0295,0.53,5.057348144,6.8895,0,6.8895,-1.86,0.53,1.934037228
31/05/2020 08:30,4.9035,0.58,4.937682883,7.6435,0,7.6435,-2.74,0.58,2.800714195,5.1135,0.53,5.140893137,7.6435,0,7.6435,-2.53,0.53,2.584917794
31/05/2020 09:00,4.949,0.48,4.972222944,10.329,0,10.329,-5.38,0.48,5.401370197,5.149,0.53,5.17620527,10.329,0,10.329,-5.18,0.53,5.207043307
31/05/2020 09:30,5.0465,0.35,5.058622564,9.8865,0,9.8865,-4.84,0.35,4.852638458,5.3065,0.53,5.33290186,9.8865,0,9.8865,-4.58,0.53,4.610563957
31/05/2020 10:00,5.292,0.64,5.330559445,9.132,0,9.132,-3.84,0.64,3.892968019,5.582,0.66,5.620882849,9.132,0,9.132,-3.55,0.66,3.610830929
31/05/2020 10:30,5.1435,-0.15,5.145686762,10.2135,0,10.2135,-5.07,-0.15,5.07221845,5.4835,0.36,5.495304564,10.2135,0,10.2135,-4.73,0.36,4.743680006
31/05/2020 11:00,5.026,-3.14,5.926236242,9.656,0,9.656,-4.63,-3.14,5.594327484,5.456,3.1,6.275184141,9.656,0,9.656,-4.2,3.1,5.220153254
31/05/2020 11:30,4.8035,-0.55,4.834884926,9.8735,0,9.8735,-5.07,-0.55,5.099745092,5.2935,0.51,5.318011118,9.8735,0,9.8735,-4.58,0.51,4.608307715
