Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
31/05/2020 12:00,4.764,-0.55,4.79564344,10.284,0,10.284,-5.52,-0.55,5.547332692,5.274,0.41,5.289912665,10.284,0,10.284,-5.01,0.41,5.026748452
31/05/2020 12:30,4.6905,-0.55,4.722635943,12.0305,0,12.0305,-7.34,-0.55,7.360577423,5.2005,-0.54,5.2284606,12.0305,0,12.0305,-6.83,-0.54,6.851313743
31/05/2020 13:00,4.4825,-0.84,4.560526971,13.6325,0,13.6325,-9.15,-0.84,9.188476479,5.0025,-0.75,5.058409459,13.6325,0,13.6325,-8.63,-0.75,8.662528499
31/05/2020 13:30,4.354,-0.78,4.423315046,13.264,0,13.264,-8.91,-0.78,8.944076252,4.884,-0.71,4.935337476,13.264,0,13.264,-8.38,-0.71,8.410023781
31/05/2020 14:00,4.1765,-0.71,4.236419744,12.5365,0,12.5365,-8.36,-0.71,8.390095351,4.7065,-0.64,4.74981497,12.5365,0,12.5365,-7.83,-0.64,7.85611227
31/05/2020 14:30,4.2435,-0.61,4.287119342,11.9735,0,11.9735,-7.73,-0.61,7.75403121,4.7735,-0.57,4.80741118,11.9735,0,11.9735,-7.2,-0.57,7.222527259
31/05/2020 15:00,4.164,-0.68,4.21915821,12.604,0,12.604,-8.44,-0.68,8.467349054,4.664,-0.44,4.684708742,12.604,0,12.604,-7.94,-0.44,7.95218209
31/05/2020 15:30,4.315,-0.68,4.368251939,13.715,0,13.715,-9.4,-0.68,9.42456365,4.825,-0.66,4.869930698,13.715,0,13.715,-8.89,-0.66,8.914465772
31/05/2020 16:00,4.4175,-0.53,4.449180402,12.6475,0,12.6475,-8.23,-0.53,8.247047957,4.9075,-0.51,4.933929088,12.6475,0,12.6475,-7.74,-0.51,7.756784127
31/05/2020 16:30,4.796,-0.53,4.825195955,12.076,0,12.076,-7.28,-0.53,7.299267086,5.256,-0.51,5.280685183,12.076,0,12.076,-6.82,-0.51,6.839042331
31/05/2020 17:00,5.371,-0.67,5.41262792,11.471,0,11.471,-6.1,-0.67,6.136684773,5.771,-0.62,5.804208904,11.471,0,11.471,-5.7,-0.62,5.733620148
31/05/2020 17:30,5.7835,0.29,5.790766119,9.7335,0,9.7335,-3.95,0.29,3.960631263,6.0935,0.39,6.105967757,9.7335,0,9.7335,-3.64,0.39,3.660833238
31/05/2020 18:00,6.026,0.43,6.041322372,9.446,0,9.446,-3.42,0.43,3.446926167,6.256,0.58,6.282828662,9.446,0,9.446,-3.19,0.58,3.242298567
31/05/2020 18:30,6.257,0.43,6.271758047,8.337,0,8.337,-2.08,0.43,2.123982109,6.407,0.58,6.433198971,8.337,0,8.337,-1.93,0.58,2.015266732
31/05/2020 19:00,5.726,0.55,5.752353953,6.686,0,6.686,-0.96,0.55,1.106390528,5.796,0.53,5.820181784,6.686,0,6.686,-0.89,0.53,1.035857133
31/05/2020 19:30,6.584,-0.41,6.596753444,5.604,0,5.604,0.98,-0.41,1.062308806,6.514,1.17,6.618239645,5.604,0,5.604,0.91,1.17,1.482228053
31/05/2020 20:00,6.44,-2.83,7.034379859,3.47,0,3.47,2.97,-2.83,4.102413924,6.14,3.91,7.279265073,3.47,0,3.47,2.67,3.91,4.734659439
31/05/2020 20:30,6.348,-2.61,6.8636145,2.318,0,2.318,4.03,-2.61,4.801353976,6.008,4.11,7.279296944,2.318,0,2.318,3.69,4.11,5.523422852
31/05/2020 21:00,6.16,-2.44,6.625647138,1.78,0,1.78,4.38,-2.44,5.013781008,5.8,4.29,7.214159688,1.78,0,1.78,4.02,4.29,5.879158103
31/05/2020 21:30,6.146,-2.44,6.612633061,1.986,0,1.986,4.16,-2.44,4.822779282,5.796,4.29,7.210944182,1.986,0,1.986,3.81,4.29,5.737612744
31/05/2020 22:00,6.18,-2.5,6.666513332,2.12,0,2.12,4.06,-2.5,4.76797651,5.83,4.2,7.185325323,2.12,0,2.12,3.71,4.2,5.603936117
31/05/2020 22:30,6.0225,-2.54,6.536214979,2.1425,0,2.1425,3.88,-2.54,4.637456199,5.6725,4.15,7.028496016,2.1425,0,2.1425,3.53,4.15,5.448247425
31/05/2020 23:00,5.6415,-2.54,6.18693157,3.1115,0,3.1115,2.53,-2.54,3.585038354,5.3615,4.15,6.779983942,3.1115,0,3.1115,2.25,4.15,4.720699101
31/05/2020 23:30,5.4745,-2.91,6.19985889,5.6045,0,5.6045,-0.13,-2.91,2.912902333,5.1445,3.81,6.401716977,5.6045,0,5.6045,-0.46,3.81,3.837668563
01/06/2020 00:00,5.1355,-2.81,5.854012321,6.6655,0,6.6655,-1.53,-2.81,3.199531216,4.9855,2.91,5.772634602,6.6655,0,6.6655,-1.68,2.91,3.360133926
01/06/2020 00:30,5.0975,0.55,5.127085551,7.5875,0,7.5875,-2.49,0.55,2.550019608,5.0275,0.65,5.069344755,7.5875,0,7.5875,-2.56,0.65,2.641230774
01/06/2020 01:00,4.8775,0.66,4.921951468,7.5875,0,7.5875,-2.71,0.66,2.789211358,4.8075,0.58,4.842360607,7.5875,0,7.5875,-2.78,0.58,2.839859151
01/06/2020 01:30,5.149,0.58,5.181563567,7.079,0,7.079,-1.93,0.58,2.015266732,5.069,0.54,5.097681924,7.079,0,7.079,-2.01,0.54,2.081273649
01/06/2020 02:00,5.1075,0.53,5.134925146,6.2675,0,6.2675,-1.16,0.53,1.275343091,5.0375,0.54,5.066360257,6.2675,0,6.2675,-1.23,0.54,1.343316791
01/06/2020 02:30,4.964,0.58,4.997769102,5.264,0,5.264,-0.3,0.58,0.652993109,4.864,0.64,4.905924582,5.264,0,5.264,-0.4,0.64,0.754718491
01/06/2020 03:00,4.829,0.78,4.891588801,3.689,0,3.689,1.14,0.78,1.381303732,4.769,0.87,4.847706777,3.689,0,3.689,1.08,0.87,1.38683092
01/06/2020 03:30,4.682,0.89,4.765839276,2.642,0,2.642,2.04,0.89,2.225690904,4.622,0.96,4.720644448,2.642,0,2.642,1.98,0.96,2.200454499
01/06/2020 04:00,4.6795,0.95,4.774957618,2.4495,0,2.4495,2.23,0.95,2.423922441,4.6195,1.01,4.728623505,2.4495,0,2.4495,2.17,1.01,2.393532954
01/06/2020 04:30,4.729,0.81,4.797868381,3.299,0,3.299,1.43,0.81,1.643471935,4.669,0.88,4.751206268,3.299,0,3.299,1.37,0.88,1.628281302
01/06/2020 05:00,4.6895,1.03,4.801282146,1.5895,0,1.5895,3.1,1.03,3.266634354,4.6395,1.12,4.772772805,1.5895,0,1.5895,3.05,1.12,3.249138347
01/06/2020 05:30,4.73,1.08,4.85173165,1.32,0,1.32,3.41,1.08,3.576940033,4.68,1.16,4.821617986,1.32,0,1.32,3.36,1.16,3.55460265
01/06/2020 06:00,4.747,1.13,4.879642302,1.257,0,1.257,3.49,1.13,3.668378388,4.687,1.22,4.843177573,1.257,0,1.257,3.43,1.22,3.640508206
01/06/2020 06:30,5.1895,0.88,5.263583404,1.3095,0,1.3095,3.88,0.88,3.978542447,5.1295,0.94,5.214918048,1.3095,0,1.3095,3.82,0.94,3.933954753
01/06/2020 07:00,5.521,0.77,5.574436384,1.641,0,1.641,3.88,0.77,3.955666821,5.461,0.84,5.525225878,1.641,0,1.641,3.82,0.84,3.91126578
01/06/2020 07:30,5.584,0.77,5.636839185,2.164,0,2.164,3.42,0.77,3.50560979,5.564,0.84,5.627050382,2.164,0,2.164,3.4,0.84,3.502227862
01/06/2020 08:00,5.72,0.66,5.757951024,2.74,0,2.74,2.98,0.66,3.052212312,5.77,0.74,5.817258805,2.74,0,2.74,3.03,0.74,3.119054344
01/06/2020 08:30,5.787,0.57,5.815003783,3.867,0,3.867,1.92,0.57,2.002823008,5.907,0.64,5.941569574,3.867,0,3.867,2.04,0.64,2.138036482
01/06/2020 09:00,5.832,0.48,5.851719747,4.812,0,4.812,1.02,0.48,1.127297654,6.022,0.57,6.048915936,4.812,0,4.812,1.21,0.57,1.337535046
01/06/2020 09:30,5.953,0.62,5.985199161,5.763,0,5.763,0.19,0.62,0.648459713,6.413,0.57,6.438281525,5.763,0,5.763,0.65,0.57,0.86452299
01/06/2020 10:00,5.578,0.62,5.612351023,6.548,0,6.548,-0.97,0.62,1.151216748,5.818,0.63,5.852010253,6.548,0,6.548,-0.73,0.63,0.964261375
01/06/2020 10:30,5.294,0.62,5.33018161,7.194,0,7.194,-1.9,0.62,1.99859951,5.664,0.63,5.698929373,7.194,0,7.194,-1.53,0.63,1.654629868
01/06/2020 11:00,5.256,-0.55,5.284698288,7.686,0,7.686,-2.43,-0.55,2.491465432,5.656,-0.5,5.678057414,7.686,0,7.686,-2.03,-0.5,2.090669749
01/06/2020 11:30,5.125,-0.63,5.163576764,8.345,0,8.345,-3.22,-0.63,3.281051661,5.565,-0.61,5.598332341,8.345,0,8.345,-2.78,-0.61,2.846137734
01/06/2020 12:00,4.9805,-0.55,5.010776412,8.6105,0,8.6105,-3.63,-0.55,3.671430239,5.4405,-0.61,5.474590418,8.6105,0,8.6105,-3.17,-0.61,3.228157369
01/06/2020 12:30,5.104,-0.73,5.155939876,8.644,0,8.644,-3.54,-0.73,3.614484749,5.564,-0.91,5.637924796,8.644,0,8.644,-3.08,-0.91,3.211619529
01/06/2020 13:00,4.9405,-0.52,4.967790278,8.8705,0,8.8705,-3.93,-0.52,3.964252767,5.4105,-0.56,5.439403483,8.8705,0,8.8705,-3.46,-0.56,3.505024964
01/06/2020 13:30,4.8185,-0.52,4.846477303,9.6585,0,9.6585,-4.84,-0.52,4.867853737,5.2985,-0.56,5.328011097,9.6585,0,9.6585,-4.36,-0.56,4.395816193
01/06/2020 14:00,4.6075,-0.52,4.636750613,9.8675,0,9.8675,-5.26,-0.52,5.285640926,5.0875,-0.51,5.112998753,9.8675,0,9.8675,-4.78,-0.51,4.807130121
01/06/2020 14:30,4.5835,-0.52,4.612902801,9.8435,0,9.8435,-5.26,-0.52,5.285640926,5.0635,-0.51,5.089119005,9.8435,0,9.8435,-4.78,-0.51,4.807130121
01/06/2020 15:00,4.6185,-0.52,4.647681384,10.1785,0,10.1785,-5.56,-0.52,5.584263604,5.0885,-0.51,5.113993767,10.1785,0,10.1785,-5.09,-0.51,5.115486292
01/06/2020 15:30,4.69,-0.52,4.718739238,9.84,0,9.84,-5.15,-0.52,5.176185854,5.14,-0.51,5.165239588,9.84,0,9.84,-4.7,-0.51,4.727589238
01/06/2020 16:00,4.785,-0.52,4.813172031,9.395,0,9.395,-4.61,-0.52,4.639234851,5.195,-0.57,5.226176901,9.395,0,9.395,-4.2,-0.57,4.238502094
01/06/2020 16:30,5.125,-0.82,5.190185449,8.575,0,8.575,-3.45,-0.82,3.546110545,5.475,0.71,5.520844591,8.575,0,8.575,-3.1,0.71,3.180267284
01/06/2020 17:00,5.546,0.65,5.583960602,7.696,0,7.696,-2.15,0.65,2.246107745,5.836,0.64,5.870987651,7.696,0,7.696,-1.86,0.64,1.967028215
01/06/2020 17:30,5.662,0.54,5.687692326,6.752,0,6.752,-1.09,0.54,1.216429201,5.952,0.54,5.976445767,6.752,0,6.752,-0.8,0.54,0.965194281
01/06/2020 18:00,6.529,0.54,6.551293078,5.969,0,5.969,0.56,0.54,0.777946014,6.739,0.54,6.760600639,5.969,0,5.969,0.77,0.54,0.940478602
01/06/2020 18:30,6.3685,0.62,6.398608618,4.4785,0,4.4785,1.89,0.62,1.989095272,6.4485,0.63,6.479201513,4.4785,0,4.4785,1.97,0.63,2.068284313
01/06/2020 19:00,6.387,0.68,6.423096527,3.177,0,3.177,3.21,0.68,3.281234524,6.397,0.7,6.435185234,3.177,0,3.177,3.22,0.7,3.295208643
01/06/2020 19:30,6.384,0.68,6.420113395,2.554,0,2.554,3.83,0.68,3.889897171,6.334,0.74,6.377080523,2.554,0,2.554,3.78,0.74,3.851752848
01/06/2020 20:00,6.44,0.74,6.482376108,1.92,0,1.92,4.52,0.74,4.580174669,6.35,0.78,6.397726159,1.92,0,1.92,4.43,0.78,4.498144062
01/06/2020 20:30,6.401,0.74,6.443632593,1.751,0,1.751,4.65,0.74,4.708513566,6.291,0.78,6.339170372,1.751,0,1.751,4.54,0.78,4.606517123
01/06/2020 21:00,6.1945,0.74,6.238543921,2.9645,0,2.9645,3.23,0.74,3.313683751,6.0845,0.78,6.134292156,2.9645,0,2.9645,3.12,0.78,3.216022388
01/06/2020 21:30,6.203,0.81,6.255662155,2.083,0,2.083,4.12,0.81,4.198868895,6.083,0.83,6.139363892,2.083,0,2.083,4,0.83,4.085205013
01/06/2020 22:00,6.0865,0.81,6.140161419,2.8765,0,2.8765,3.21,0.81,3.310619277,5.9665,0.83,6.023954038,2.8765,0,2.8765,3.09,0.83,3.199531216
01/06/2020 22:30,6.005,0.69,6.044511974,2.945,0,2.945,3.06,0.69,3.13682961,5.885,0.73,5.930103287,2.945,0,2.945,2.94,0.73,3.02927384
01/06/2020 23:00,5.6885,0.89,5.757701994,1.3885,0,1.3885,4.3,0.89,4.391138804,5.5885,0.93,5.665353674,1.3885,0,1.3885,4.2,0.93,4.301732209
01/06/2020 23:30,5.445,0.89,5.517257018,1.385,0,1.385,4.06,0.89,4.156404696,5.365,0.93,5.445009183,1.385,0,1.385,3.98,0.93,4.087211764
02/06/2020 00:00,5.125,0.89,5.201704048,1.185,0,1.185,3.94,0.89,4.039269736,5.045,0.93,5.130002437,1.185,0,1.185,3.86,0.93,3.970453375
02/06/2020 00:30,5.018,1.01,5.118634974,0.868,0,0.868,4.15,1.01,4.27113568,4.948,1.03,5.054068064,0.868,0,0.868,4.08,1.03,4.208004278
02/06/2020 01:00,4.9405,1.05,5.050845499,0.7905,0,0.7905,4.15,1.05,4.280770959,4.8705,1.07,4.986649201,0.7905,0,0.7905,4.08,1.07,4.217973447
02/06/2020 01:30,5.1445,1.13,5.267141564,0.6045,0,0.6045,4.54,1.13,4.678514722,5.0745,1.17,5.207633844,0.6045,0,0.6045,4.47,1.17,4.620584379
02/06/2020 02:00,5.094,1.05,5.201089886,0.904,0,0.904,4.19,1.05,4.319560163,5.024,1.09,5.140882804,0.904,0,0.904,4.12,1.09,4.261748467
02/06/2020 02:30,4.989,1.05,5.098295892,1.269,0,1.269,3.72,1.05,3.865346039,4.919,1.09,5.038319263,1.269,0,1.269,3.65,1.09,3.809278147
02/06/2020 03:00,4.854,1.05,4.966267814,1.134,0,1.134,3.72,1.05,3.865346039,4.784,1.09,4.906603306,1.134,0,1.134,3.65,1.09,3.809278147
02/06/2020 03:30,4.8045,1.05,4.91789795,0.8245,0,0.8245,3.98,1.05,4.116175409,4.7445,1.09,4.868098217,0.8245,0,0.8245,3.92,1.09,4.068722158
02/06/2020 04:00,4.76,1.05,4.8744333,0.78,0,0.78,3.98,1.05,4.116175409,4.7,1.09,4.824738335,0.78,0,0.78,3.92,1.09,4.068722158
02/06/2020 04:30,4.8135,1.05,4.926690801,0.6735,0,0.6735,4.14,1.05,4.271077148,4.7435,1.09,4.867123612,0.6735,0,0.6735,4.07,1.09,4.213430906
02/06/2020 05:00,4.8045,1.05,4.91789795,0.7345,0,0.7345,4.07,1.05,4.203260639,4.7145,1.09,4.838864562,0.7345,0,0.7345,3.98,1.09,4.126560311
02/06/2020 05:30,4.739,1.05,4.853928409,0.569,0,0.569,4.17,1.05,4.300162788,4.669,1.13,4.803796519,0.569,0,0.569,4.1,1.13,4.252869619
02/06/2020 06:00,4.7375,1.13,4.870401036,0.4475,0,0.4475,4.29,1.13,4.43632731,4.6775,1.13,4.812058421,0.4475,0,0.4475,4.23,1.13,4.378333016
02/06/2020 06:30,5.318,1,5.411203563,0.348,0,0.348,4.97,1,5.069605507,5.278,1.05,5.38142955,0.348,0,0.348,4.93,1.05,5.040575364
02/06/2020 07:00,5.5815,0.89,5.65201223,0.5015,0,0.5015,5.08,0.89,5.157373362,5.5415,0.93,5.618996552,0.5015,0,0.5015,5.04,0.93,5.125085365
02/06/2020 07:30,5.7565,0.82,5.814610241,1.1065,0,1.1065,4.65,0.82,4.721747558,5.7365,0.87,5.802097229,1.1065,0,1.1065,4.63,0.87,4.711029611
02/06/2020 08:00,5.9615,0.71,6.003630756,2.0515,0,2.0515,3.91,0.71,3.97394011,6.0015,0.74,6.04694983,2.0515,0,2.0515,3.95,0.74,4.018718701
02/06/2020 08:30,6.029,0.67,6.06611416,3.109,0,3.109,2.92,0.67,2.995880505,6.139,0.52,6.160983769,3.109,0,3.109,3.03,0.52,3.074296668
02/06/2020 09:00,6.0575,0.54,6.081521705,4.1675,0,4.1675,1.89,0.54,1.96562967,6.2275,0.52,6.249172445,4.1675,0,4.1675,2.06,0.52,2.124617613
02/06/2020 09:30,6.059,0.54,6.083015782,5.129,0,5.129,0.93,0.54,1.0754069,6.309,0.52,6.330393432,5.129,0,5.129,1.18,0.52,1.289496026
02/06/2020 10:00,5.547,0.66,5.586126475,6.007,0,6.007,-0.46,0.66,0.804487414,6.517,0.65,6.549335004,6.007,0,6.007,0.51,0.65,0.826196103
02/06/2020 10:30,5.5695,-0.29,5.577044939,6.7695,0,6.7695,-1.2,-0.29,1.23454445,5.8595,-0.21,5.863261912,6.7695,0,6.7695,-0.91,-0.21,0.933916484
02/06/2020 11:00,5.5635,0.59,5.594696797,7.2435,0,7.2435,-1.68,0.59,1.78058979,5.9135,0.58,5.941875314,7.2435,0,7.2435,-1.33,0.58,1.450965196
02/06/2020 11:30,5.324,-0.67,5.365992546,7.664,0,7.664,-2.34,-0.67,2.434029581,5.694,-0.64,5.729854797,7.664,0,7.664,-1.97,-0.64,2.071352215
02/06/2020 12:00,5.115,-0.5,5.139379826,8.885,0,8.885,-3.77,-0.5,3.803011964,5.555,-0.5,5.577456858,8.885,0,8.885,-3.33,-0.5,3.367328318
02/06/2020 12:30,5.119,-0.55,5.148462003,9.379,0,9.379,-4.26,-0.55,4.295357959,5.579,-0.59,5.610110605,9.379,0,9.379,-3.8,-0.59,3.845529872
02/06/2020 13:00,4.958,-0.55,4.988412974,9.738,0,9.738,-4.78,-0.55,4.811538216,5.418,-0.53,5.44386113,9.738,0,9.738,-4.32,-0.53,4.352390148
02/06/2020 13:30,4.8325,-0.55,4.863697796,9.9025,0,9.9025,-5.07,-0.55,5.099745092,5.3125,-0.53,5.338872189,9.9025,0,9.9025,-4.59,-0.53,4.620497809
02/06/2020 14:00,4.654,-0.55,4.686386241,9.914,0,9.914,-5.26,-0.55,5.288676583,5.134,-0.53,5.161284336,9.914,0,9.914,-4.78,-0.53,4.809293087
02/06/2020 14:30,4.602,-0.55,4.634749616,9.802,0,9.802,-5.2,-0.55,5.229005642,5.082,-0.53,5.109562016,9.802,0,9.802,-4.72,-0.53,4.749663146
02/06/2020 15:00,4.554,-0.5,4.581366172,9.624,0,9.624,-5.07,-0.5,5.094595175,5.024,-0.53,5.051878463,9.624,0,9.624,-4.6,-0.53,4.630431945
02/06/2020 15:30,4.673,-0.55,4.705255466,9.453,0,9.453,-4.78,-0.55,4.811538216,5.133,-0.65,5.173991593,9.453,0,9.453,-4.32,-0.65,4.368626787
02/06/2020 16:00,4.7425,-0.5,4.768784567,9.4225,0,9.4225,-4.68,-0.5,4.706633617,5.1825,-0.5,5.206563766,9.4225,0,9.4225,-4.24,-0.5,4.269379346
02/06/2020 16:30,5.069,-0.5,5.093600004,8.859,0,8.859,-3.79,-0.5,3.822839259,5.459,-0.38,5.472209883,8.859,0,8.859,-3.4,-0.38,3.421169391
02/06/2020 17:00,5.6295,0.6,5.661384128,7.9595,0,7.9595,-2.33,0.6,2.4060133,5.9495,0.56,5.975797039,7.9595,0,7.9595,-2.01,0.56,2.08655218
02/06/2020 17:30,5.6355,-2.98,6.37489296,6.8355,0,6.8355,-1.2,-2.98,3.212537938,5.7755,3.51,6.758439187,6.8355,0,6.8355,-1.06,3.51,3.66656515
02/06/2020 18:00,6.5645,-2.86,7.160465086,5.8845,0,5.8845,0.68,-2.86,2.939727879,6.6545,3.65,7.589787234,5.8845,0,5.8845,0.77,3.65,3.730335106
02/06/2020 18:30,6.4995,-2.76,7.061239286,3.9595,0,3.9595,2.54,-2.76,3.750893227,6.3895,3.76,7.413724452,3.9595,0,3.9595,2.43,3.76,4.476885078
02/06/2020 19:00,6.485,-2.65,7.005549586,2.955,0,2.955,3.53,-2.65,4.414000453,6.275,3.85,7.361937585,2.955,0,2.955,3.32,3.85,5.083787958
02/06/2020 19:30,6.551,-2.58,7.040738669,1.571,0,1.571,4.98,-2.58,5.608636198,6.231,3.91,7.356185221,1.571,0,1.571,4.66,3.91,6.083066661
02/06/2020 20:00,6.662,-2.48,7.108631655,0.582,0,0.582,6.08,-2.48,6.566338401,6.262,4.01,7.43590909,0.582,0,0.582,5.68,4.01,6.952877102
02/06/2020 20:30,6.718,-2.35,7.117164042,0.358,0,0.358,6.36,-2.35,6.780272856,6.298,4.14,7.536869642,0.358,0,0.358,5.94,4.14,7.24038673
02/06/2020 21:00,6.5655,-2.26,6.943586267,0.2655,0,0.2655,6.3,-2.26,6.693100926,6.1355,4.24,7.458013157,0.2655,0,0.2655,5.87,4.24,7.241167033
02/06/2020 21:30,6.57,-2.26,6.947841391,0.04,0,0.04,6.53,-2.26,6.910028943,6.14,4.24,7.46171562,0.04,0,0.04,6.1,4.24,7.42883571
02/06/2020 22:00,6.551,-2.32,6.949676323,0.081,0,0.081,6.47,-2.32,6.873376172,6.111,4.18,7.403831508,0.081,0,0.081,6.03,4.18,7.337117963
02/06/2020 22:30,6.1905,0.05,6.190701919,0.3505,0,0.3505,5.84,0.05,5.840214037,6.0105,1.6,6.219815934,0.3505,0,0.3505,5.66,1.6,5.881802445
02/06/2020 23:00,5.7795,0.87,5.844614637,0.9595,0,0.9595,4.82,0.87,4.8978873,5.6995,0.88,5.767035655,0.9595,0,0.9595,4.74,0.88,4.820995748
02/06/2020 23:30,5.491,0.91,5.565894447,0.791,0,0.791,4.7,0.91,4.787285243,5.421,0.97,5.507099146,0.791,0,0.791,4.63,0.97,4.730517942
03/06/2020 00:00,5.249,0.91,5.32729772,0.889,0,0.889,4.36,0.91,4.4539533,5.189,0.97,5.278884447,0.889,0,0.889,4.3,0.97,4.408049455
03/06/2020 00:30,5.125,0.91,5.205163302,0.665,0,0.665,4.46,0.91,4.551889717,5.055,0.97,5.147224981,0.665,0,0.665,4.39,0.97,4.495887009
03/06/2020 01:00,5.014,0.96,5.105075514,0.414,0,0.414,4.6,0.96,4.699106298,4.944,0.97,5.038257238,0.414,0,0.414,4.53,0.97,4.632688204
03/06/2020 01:30,5.2305,1.03,5.33095022,0.1905,0,0.1905,5.04,1.03,5.144171459,5.1905,1.06,5.297630626,0.1905,0,0.1905,5,1.06,5.111125121
03/06/2020 02:00,5.184,0.99,5.27768472,0.204,0,0.204,4.98,0.99,5.077450147,5.124,1.06,5.232492332,0.204,0,0.204,4.92,1.06,5.032891813
03/06/2020 02:30,5.0645,0.94,5.150996044,0.2945,0,0.2945,4.77,0.94,4.861738372,4.9945,0.99,5.091672638,0.2945,0,0.2945,4.7,0.99,4.803134393
03/06/2020 03:00,4.808,1.13,4.939004353,0.708,0,0.708,4.1,1.13,4.252869619,4.768,0.88,4.848528024,0.708,0,0.708,4.06,0.88,4.154274907
03/06/2020 03:30,4.64,4.16,6.23178947,0.79,0,0.79,3.85,4.16,5.668165488,4.85,-2.27,5.354941643,0.79,0,0.79,4.06,-2.27,4.651505133
03/06/2020 04:00,4.6245,4.16,6.22025725,0.9145,0,0.9145,3.71,4.16,5.574020093,4.8245,-2.32,5.353335432,0.9145,0,0.9145,3.91,-2.32,4.546482157
03/06/2020 04:30,4.67,4.16,6.254158616,1.28,0,1.28,3.39,4.16,5.366348852,4.86,-2.28,5.368239935,1.28,0,1.28,3.58,-2.28,4.244384525
03/06/2020 05:00,4.635,4.16,6.228067517,1.325,0,1.325,3.31,4.16,5.316173436,4.825,-2.28,5.336574276,1.325,0,1.325,3.5,-2.28,4.1771282
03/06/2020 05:30,4.6975,4.04,6.195813607,1.8475,0,1.8475,2.85,4.04,4.944097491,4.8675,-2.37,5.413820855,1.8475,0,1.8475,3.02,-2.37,3.838919119
03/06/2020 06:00,4.671,4.14,6.241621664,1.511,0,1.511,3.16,4.14,5.208185865,4.851,-2.24,5.343201381,1.511,0,1.511,3.34,-2.24,4.021591725
03/06/2020 06:30,5.2365,1.7,5.505536509,1.8565,0,1.8565,3.38,1.7,3.78343759,5.2365,-0.18,5.239592756,1.8565,0,1.8565,3.38,-0.18,3.384789506
03/06/2020 07:00,5.734,0.62,5.767421954,1.564,0,1.564,4.17,0.62,4.215839181,5.664,0.68,5.704673172,1.564,0,1.564,4.1,0.68,4.1560077
03/06/2020 07:30,6.0495,0.62,6.081188227,1.2395,0,1.2395,4.81,0.62,4.84979381,5.9995,0.68,6.037913568,1.2395,0,1.2395,4.76,0.68,4.808326112
03/06/2020 08:00,6.1595,0.62,6.190625191,1.7795,0,1.7795,4.38,0.62,4.42366364,6.1295,0.68,6.167103879,1.7795,0,1.7795,4.35,0.68,4.402828636
03/06/2020 08:30,6.412,0.55,6.435545354,2.602,0,2.602,3.81,0.55,3.849493473,6.442,0.6,6.469881297,2.602,0,2.602,3.84,0.6,3.886592338
03/06/2020 09:00,6.5015,0.55,6.524722389,3.4315,0,3.4315,3.07,0.55,3.118878003,6.5115,0.6,6.53908497,3.4315,0,3.4315,3.08,0.6,3.137897385
03/06/2020 09:30,6.517,0.55,6.540167353,3.657,0,3.657,2.86,0.55,2.912404505,6.537,0.6,6.564477816,3.657,0,3.657,2.88,0.6,2.941836161
03/06/2020 10:00,6.4575,0.61,6.486247471,4.5275,0,4.5275,1.93,0.61,2.02410474,6.4575,0.57,6.482607982,4.5275,0,4.5275,1.93,0.57,2.012411489
03/06/2020 10:30,6.383,-0.2,6.386132554,4.723,0,4.723,1.66,-0.2,1.672004785,6.313,0.13,6.314338366,4.723,0,4.723,1.59,0.13,1.595305613
03/06/2020 11:00,6.953,-0.43,6.96628373,6.063,0,6.063,0.89,-0.43,0.988433103,6.903,-0.29,6.909088869,6.063,0,6.063,0.84,-0.29,0.888650663
03/06/2020 11:30,6.878,-0.51,6.896882194,6.198,0,6.198,0.68,-0.51,0.85,6.838,-0.44,6.852141563,6.198,0,6.198,0.64,-0.44,0.776659514
03/06/2020 12:00,6.9995,-0.46,7.01459908,6.3895,0,6.3895,0.61,-0.46,0.764002618,6.9695,-0.16,6.971336332,6.3895,0,6.3895,0.58,-0.16,0.601664358
03/06/2020 12:30,7.2635,-0.58,7.286620084,6.9135,0,6.9135,0.35,-0.58,0.677421582,7.1235,-0.57,7.146268414,6.9135,0,6.9135,0.21,-0.57,0.607453702
03/06/2020 13:00,6.861,-0.66,6.892671543,8.221,0,8.221,-1.36,-0.66,1.511687798,6.801,-0.62,6.829202076,8.221,0,8.221,-1.42,-0.62,1.549451516
03/06/2020 13:30,6.619,-0.6,6.646138804,7.769,0,7.769,-1.15,-0.6,1.297112177,6.579,-0.67,6.613028126,7.769,0,7.769,-1.19,-0.67,1.365650028
03/06/2020 14:00,6.6305,-0.66,6.663267235,9.2705,0,9.2705,-2.64,-0.66,2.721249713,6.5605,-0.62,6.589731425,9.2705,0,9.2705,-2.71,-0.62,2.780017986
03/06/2020 14:30,6.1145,-0.66,6.150017093,10.2945,0,10.2945,-4.18,-0.66,4.231784494,6.1245,-0.62,6.155802161,10.2945,0,10.2945,-4.17,-0.62,4.215839181
03/06/2020 15:00,5.9635,-0.66,5.99991102,10.4435,0,10.4435,-4.48,-0.66,4.52835511,6.0135,-0.68,6.051824704,10.4435,0,10.4435,-4.43,-0.68,4.481885764
03/06/2020 15:30,5.804,-0.5,5.82549706,8.504,0,8.504,-2.7,-0.5,2.745906044,5.834,-0.26,5.83979075,8.504,0,8.504,-2.67,-0.26,2.682629307
03/06/2020 16:00,6.006,0.61,6.036897879,7.006,0,7.006,-1,0.61,1.171366723,6.016,0.61,6.046846782,7.006,0,7.006,-0.99,0.61,1.162841348
03/06/2020 16:30,6.5935,-0.62,6.622585768,9.8935,0,9.8935,-3.3,-0.62,3.357737333,6.5935,-0.62,6.622585768,9.8935,0,9.8935,-3.3,-0.62,3.357737333
03/06/2020 17:00,6.904,-0.37,6.913907434,9.364,0,9.364,-2.46,-0.37,2.487669592,6.874,-0.14,6.875425514,9.364,0,9.364,-2.49,-0.14,2.493932637
03/06/2020 17:30,7.342,0.76,7.381230521,8.782,0,8.782,-1.44,0.76,1.628250595,7.322,-3.1,7.951206449,8.782,0,8.782,-1.46,-3.1,3.426601815
03/06/2020 18:00,7.5355,-0.73,7.570776727,8.5055,0,8.5055,-0.97,-0.73,1.214001647,7.4655,-0.67,7.495504669,8.5055,0,8.5055,-1.04,-0.67,1.237133784
03/06/2020 18:30,7.589,0.22,7.592188156,7.659,0,7.659,-0.07,0.22,0.230867928,7.289,0.57,7.311253039,7.659,0,7.659,-0.37,0.57,0.67955868
03/06/2020 19:00,6.9475,0.53,6.967686578,8.0575,0,8.0575,-1.11,0.53,1.23004065,6.8475,0.57,6.871183031,8.0575,0,8.0575,-1.21,0.57,1.337535046
03/06/2020 19:30,6.775,0.53,6.795699007,7.745,0,7.745,-0.97,0.53,1.105350623,6.615,0.57,6.639512407,7.745,0,7.745,-1.13,0.57,1.265622377
03/06/2020 20:00,6.838,0.1,6.838731169,9.238,0,9.238,-2.4,0.1,2.40208243,6.708,-2.88,7.300113972,9.238,0,9.238,-2.53,-2.88,3.833444926
03/06/2020 20:30,6.714,-0.62,6.74256598,9.314,0,9.314,-2.6,-0.62,2.672901046,6.564,-0.69,6.600166362,9.314,0,9.314,-2.75,-0.69,2.835242494
03/06/2020 21:00,6.5345,-0.57,6.559313245,8.6945,0,8.6945,-2.16,-0.57,2.233942703,6.3745,-0.48,6.392546461,8.6945,0,8.6945,-2.32,-0.48,2.369134863
03/06/2020 21:30,6.5565,-0.57,6.581230299,8.7165,0,8.7165,-2.16,-0.57,2.233942703,6.3965,-0.55,6.420102199,8.7165,0,8.7165,-2.32,-0.55,2.384302833
03/06/2020 22:00,6.2745,-0.57,6.300337312,9.4245,0,9.4245,-3.15,-0.57,3.201156041,6.1245,-0.51,6.145697702,9.4245,0,9.4245,-3.3,-0.51,3.339176545
03/06/2020 22:30,6.024,-1.08,6.120047059,9.864,0,9.864,-3.84,-1.08,3.988984833,5.894,0.31,5.902146728,9.864,0,9.864,-3.97,0.31,3.982084881
03/06/2020 23:00,5.711,-0.57,5.739374617,9.821,0,9.821,-4.11,-0.57,4.149337296,5.591,-0.54,5.617017091,9.821,0,9.821,-4.23,-0.54,4.264328787
03/06/2020 23:30,5.485,-0.52,5.509593905,9.185,0,9.185,-3.7,-0.52,3.736361867,5.375,-0.4,5.389863171,9.185,0,9.185,-3.81,-0.4,3.830939832
04/06/2020 00:00,5.131,-0.52,5.157282327,9.211,0,9.211,-4.08,-0.52,4.113003769,5.041,-0.45,5.061045445,9.211,0,9.211,-4.17,-0.45,4.194210295
04/06/2020 00:30,5.1525,-0.56,5.182842487,9.2325,0,9.2325,-4.08,-0.56,4.118252056,5.0225,-0.53,5.050386743,9.2325,0,9.2325,-4.21,-0.53,4.243229902
04/06/2020 01:00,4.97,0.55,5.000339988,7.94,0,7.94,-2.97,0.55,3.020496648,4.87,0.6,4.906821782,7.94,0,7.94,-3.07,0.6,3.12808248
04/06/2020 01:30,5.275,-0.57,5.305706833,9.005,0,9.005,-3.73,-0.57,3.773300942,5.165,-0.45,5.184566038,9.005,0,9.005,-3.84,-0.45,3.866277279
04/06/2020 02:00,5.193,0.58,5.22528937,8.423,0,8.423,-3.23,0.58,3.281661165,5.083,0.62,5.12067271,8.423,0,8.423,-3.34,0.62,3.39705755
04/06/2020 02:30,5.204,0.58,5.236221538,7.004,0,7.004,-1.8,0.58,1.891137224,5.094,0.56,5.124688869,7.004,0,7.004,-1.91,0.56,1.990401969
04/06/2020 03:00,4.8165,0.58,4.851295935,5.7565,0,5.7565,-0.94,0.58,1.104536102,4.6965,0.61,4.735948928,5.7565,0,5.7565,-1.06,0.61,1.222988144
04/06/2020 03:30,5.127,0.58,5.159702414,4.617,0,4.617,0.51,0.58,0.772334125,5.007,0.67,5.051628351,4.617,0,4.617,0.39,0.67,0.775241898
04/06/2020 04:00,4.8425,0.75,4.900235326,3.7725,0,3.7725,1.07,0.75,1.30667517,4.7825,0.78,4.84568945,3.7725,0,3.7725,1.01,0.78,1.276126953
04/06/2020 04:30,4.8265,0.75,4.884424454,3.5665,0,3.5665,1.26,0.75,1.466321929,4.7565,0.78,4.820030316,3.5665,0,3.5665,1.19,0.78,1.422849254
04/06/2020 05:00,4.881,0.66,4.925419881,4.731,0,4.731,0.15,0.66,0.67683085,4.761,0.68,4.809316064,4.731,0,4.731,0.03,0.68,0.680661443
04/06/2020 05:30,5.24,0.66,5.281401329,4.13,0,4.13,1.11,0.66,1.291394595,5.13,0.68,5.174871979,4.13,0,4.13,1,0.68,1.209297317
04/06/2020 06:00,5.1765,0.66,5.218405144,4.6265,0,4.6265,0.55,0.66,0.859127464,5.0065,0.68,5.052468926,4.6265,0,4.6265,0.38,0.68,0.778973684
04/06/2020 06:30,5.45,0.66,5.489817848,4.15,0,4.15,1.3,0.66,1.457943757,5.46,0.68,5.502181386,4.15,0,4.15,1.31,0.68,1.475974255
04/06/2020 07:00,5.646,0.57,5.67469964,4.786,0,4.786,0.86,0.57,1.031746093,5.596,0.6,5.628073916,4.786,0,4.786,0.81,0.6,1.008017857
04/06/2020 07:30,5.829,0.57,5.856802967,4.419,0,4.419,1.41,0.57,1.520855023,5.819,0.55,5.844934645,4.419,0,4.419,1.4,0.55,1.504160896
04/06/2020 08:00,6.1925,0.57,6.218678015,5.1025,0,5.1025,1.09,0.57,1.23004065,6.1025,0.55,6.127234796,5.1025,0,5.1025,1,0.55,1.141271221
04/06/2020 08:30,5.8315,0.61,5.863317512,6.6115,0,6.6115,-0.78,0.61,0.990202,5.7815,0.65,5.817924222,6.6115,0,6.6115,-0.83,0.65,1.054229577
04/06/2020 09:00,5.9875,0.02,5.987533403,8.0475,0,8.0475,-2.06,0.02,2.060097085,5.9075,0.61,5.938910359,8.0475,0,8.0475,-2.14,0.61,2.22524156
04/06/2020 09:30,6.031,-0.46,6.048517256,9.191,0,9.191,-3.16,-0.46,3.193305497,5.971,0.61,6.002078057,9.191,0,9.191,-3.22,0.61,3.277270206
04/06/2020 10:00,6.1415,-0.59,6.169774895,7.7215,0,7.7215,-1.58,-0.59,1.686564556,6.0515,-0.2,6.054804064,7.7215,0,7.7215,-1.67,-0.2,1.681933411
04/06/2020 10:30,5.9075,0.32,5.9161606,8.1375,0,8.1375,-2.23,0.32,2.252842649,5.8575,0.57,5.885168328,8.1375,0,8.1375,-2.28,0.57,2.350170207
04/06/2020 11:00,5.719,0.43,5.735142631,9.019,0,9.019,-3.3,0.43,3.327897234,5.749,0.57,5.777187984,9.019,0,9.019,-3.27,0.57,3.319307157
04/06/2020 11:30,5.8875,-0.56,5.91407273,8.8575,0,8.8575,-2.97,-0.56,3.022333536,5.9675,-0.49,5.987583507,8.8575,0,8.8575,-2.89,-0.49,2.931245469
04/06/2020 12:00,5.931,-0.69,5.971001675,10.711,0,10.711,-4.78,-0.69,4.829544492,6.041,-0.2,6.044309803,10.711,0,10.711,-4.67,-0.2,4.674280693
04/06/2020 12:30,5.8635,-0.54,5.888313192,10.6435,0,10.6435,-4.78,-0.54,4.810405388,5.8935,-0.52,5.916396052,10.6435,0,10.6435,-4.75,-0.52,4.778378386
04/06/2020 13:00,5.686,-0.6,5.717569064,10.816,0,10.816,-5.13,-0.6,5.164968538,5.896,-0.6,5.92645054,10.816,0,10.816,-4.92,-0.6,4.956450343
04/06/2020 13:30,5.3695,-0.69,5.41365221,12.4095,0,12.4095,-7.04,-0.69,7.073733102,5.6895,-0.67,5.728814035,12.4095,0,12.4095,-6.72,-0.67,6.753317703
04/06/2020 14:00,5.3555,-0.57,5.385747882,10.7355,0,10.7355,-5.38,-0.57,5.410110905,5.6255,-0.58,5.655320526,10.7355,0,10.7355,-5.11,-0.58,5.142810516
04/06/2020 14:30,5.268,-0.57,5.298747399,10.888,0,10.888,-5.62,-0.57,5.648831738,5.498,-0.53,5.52348658,10.888,0,10.888,-5.39,-0.53,5.41599483
04/06/2020 15:00,5.513,-0.57,5.542388384,9.783,0,9.783,-4.27,-0.57,4.307876507,5.663,-0.53,5.687747269,9.783,0,9.783,-4.12,-0.53,4.153949927
04/06/2020 15:30,5.87,-0.57,5.897609685,9.42,0,9.42,-3.55,-0.57,3.595469371,5.8,-0.65,5.836308765,9.42,0,9.42,-3.62,-0.65,3.677893419
04/06/2020 16:00,6.2095,-0.67,6.24554163,8.1395,0,8.1395,-1.93,-0.67,2.042988008,6.2095,-0.53,6.232077523,8.1395,0,8.1395,-1.93,-0.53,2.001449475
04/06/2020 16:30,6.581,-0.43,6.595033055,6.981,0,6.981,-0.4,-0.43,0.587281874,6.621,-0.23,6.62499366,6.981,0,6.981,-0.36,-0.23,0.427200187
04/06/2020 17:00,6.859,-0.43,6.872465424,8.249,0,8.249,-1.39,-0.43,1.454991409,6.869,0,6.869,8.249,0,8.249,-1.38,0,1.38
04/06/2020 17:30,6.9775,-0.58,7.001564557,8.3975,0,8.3975,-1.42,-0.58,1.533883959,7.0175,-0.49,7.034586431,8.3975,0,8.3975,-1.38,-0.49,1.464411144
04/06/2020 18:00,7.2825,0.6,7.307174984,7.9725,0,7.9725,-0.69,0.6,0.914385039,7.1725,0.57,7.195113359,7.9725,0,7.9725,-0.8,0.57,0.982293235
04/06/2020 18:30,7.884,-0.48,7.898598357,7.664,0,7.664,0.22,-0.48,0.528015151,7.664,0.09,7.664528426,7.664,0,7.664,0,0.09,0.09
04/06/2020 19:00,8.003,0.35,8.010649724,7.063,0,7.063,0.94,0.35,1.003045363,7.853,0.62,7.877436702,7.063,0,7.063,0.79,0.62,1.004241007
04/06/2020 19:30,7.6885,0.61,7.712660517,6.7485,0,6.7485,0.94,0.61,1.120580207,7.4785,0.62,7.504156332,6.7485,0,6.7485,0.73,0.62,0.957757798
04/06/2020 20:00,7.2885,0.61,7.313981969,5.6585,0,5.6585,1.63,0.61,1.740402252,7.1385,0.56,7.160431708,5.6585,0,5.6585,1.48,0.56,1.582403236
04/06/2020 20:30,7.011,0.52,7.030257534,5.191,0,5.191,1.82,0.52,1.892828571,6.921,0.56,6.943618725,5.191,0,5.191,1.73,0.56,1.818378398
04/06/2020 21:00,6.8055,0.52,6.825337373,5.3255,0,5.3255,1.48,0.52,1.568693724,6.6955,0.56,6.718877901,5.3255,0,5.3255,1.37,0.56,1.480033783
04/06/2020 21:30,7.002,0.52,7.021282219,6.282,0,6.282,0.72,0.52,0.888144132,6.772,0.56,6.795114716,6.282,0,6.282,0.49,0.56,0.744110207
04/06/2020 22:00,6.2065,0.62,6.23739066,6.5065,0,6.5065,-0.3,0.62,0.688767014,5.9865,0.56,6.012635217,6.5065,0,6.5065,-0.52,0.56,0.764198927
04/06/2020 22:30,5.921,0.55,5.946489805,7.491,0,7.491,-1.57,0.55,1.66355042,5.851,0.56,5.877737745,7.491,0,7.491,-1.64,0.56,1.732974322
04/06/2020 23:00,5.7145,-2.04,6.067710462,8.1845,0,8.1845,-2.47,-2.04,3.203513696,5.6245,2.6,6.196369925,8.1845,0,8.1845,-2.56,2.6,3.648780618
04/06/2020 23:30,5.4635,0.59,5.49526453,7.4335,0,7.4335,-1.97,0.59,2.056453257,5.4035,0.58,5.434538826,7.4335,0,7.4335,-2.03,0.58,2.111231868
05/06/2020 00:00,5.119,0.54,5.147403326,6.229,0,6.229,-1.11,0.54,1.234382437,5.079,0.58,5.112009487,6.229,0,6.229,-1.15,0.58,1.287982919
05/06/2020 00:30,5.101,0.54,5.129502997,6.141,0,6.141,-1.04,0.54,1.171836166,5.051,0.58,5.084191283,6.141,0,6.141,-1.09,0.58,1.234706443
05/06/2020 01:00,4.904,0.54,4.933641252,5.824,0,5.824,-0.92,0.54,1.066770828,4.874,0.62,4.913275486,5.824,0,5.824,-0.95,0.62,1.134416149
05/06/2020 01:30,5.3005,0.59,5.333235439,7.4905,0,7.4905,-2.19,0.59,2.268082891,5.2305,0.55,5.259337435,7.4905,0,7.4905,-2.26,0.55,2.325962167
05/06/2020 02:00,5.2295,0.59,5.262677099,8.3895,0,8.3895,-3.16,0.59,3.214607286,5.1595,0.61,5.195434558,8.3895,0,8.3895,-3.23,0.61,3.287095983
05/06/2020 02:30,5.176,0.59,5.209517828,7.966,0,7.966,-2.79,0.59,2.851701247,5.126,0.61,5.162167762,7.966,0,7.966,-2.84,0.61,2.904771936
05/06/2020 03:00,5.0315,0.59,5.065973969,8.2015,0,8.2015,-3.17,0.59,3.224437936,4.9815,0.61,5.018709222,8.2015,0,8.2015,-3.22,0.61,3.277270206
05/06/2020 03:30,4.9755,-0.08,4.97614311,8.3555,0,8.3555,-3.38,-0.08,3.380946613,4.9255,0.22,4.930410759,8.3555,0,8.3555,-3.43,0.22,3.437048152
05/06/2020 04:00,4.8855,-0.23,4.890910984,8.5655,0,8.5655,-3.68,-0.23,3.687180495,4.8355,0.15,4.837825984,8.5655,0,8.5655,-3.73,0.15,3.733014867
05/06/2020 04:30,4.8285,0.55,4.859723475,9.0985,0,9.0985,-4.27,0.55,4.305275833,4.7785,0.62,4.818553958,9.0985,0,9.0985,-4.32,0.62,4.36426397
05/06/2020 05:00,4.837,-0.52,4.864870913,9.647,0,9.647,-4.81,-0.52,4.838026457,4.797,-0.52,4.825101968,9.647,0,9.647,-4.85,-0.52,4.877796634
05/06/2020 05:30,4.8785,-0.52,4.906135164,9.3085,0,9.3085,-4.43,-0.52,4.460414779,4.8285,-0.38,4.843429802,9.3085,0,9.3085,-4.48,-0.38,4.496087188
05/06/2020 06:00,4.9385,-0.19,4.942153604,8.7185,0,8.7185,-3.78,-0.19,3.78477212,4.8885,0.24,4.894387832,8.7185,0,8.7185,-3.83,0.24,3.837512215
05/06/2020 06:30,5.2705,0.22,5.275089596,7.3505,0,7.3505,-2.08,0.22,2.091602257,5.2305,0.47,5.251574074,7.3505,0,7.3505,-2.12,0.47,2.171474154
05/06/2020 07:00,5.6165,-0.57,5.645349613,8.0765,0,8.0765,-2.46,-0.57,2.525173261,5.5765,-0.54,5.602584426,8.0765,0,8.0765,-2.5,-0.54,2.557655176
05/06/2020 07:30,5.7695,-0.57,5.797588313,8.4695,0,8.4695,-2.7,-0.57,2.759510826,5.7095,-0.58,5.73888406,8.4695,0,8.4695,-2.76,-0.58,2.820283674
05/06/2020 08:00,5.777,-0.57,5.805052024,7.797,0,7.797,-2.02,-0.57,2.098880654,5.717,-0.46,5.735476353,7.797,0,7.797,-2.08,-0.46,2.1302582
05/06/2020 08:30,6.4315,-1.76,6.667967625,6.7815,0,6.7815,-0.35,-1.76,1.794463708,6.3815,2.25,6.766538424,6.7815,0,6.7815,-0.4,2.25,2.285278976
05/06/2020 09:00,6.1155,-0.52,6.137567943,7.1755,0,7.1755,-1.06,-0.52,1.180677771,6.1455,-0.35,6.155458573,7.1755,0,7.1755,-1.03,-0.35,1.0878419
05/06/2020 09:30,6.0325,-0.7,6.072977544,7.2625,0,7.2625,-1.23,-0.7,1.415238496,6.0625,-0.64,6.096187846,7.2625,0,7.2625,-1.2,-0.64,1.36
05/06/2020 10:00,6.6075,-0.7,6.644475619,10.0675,0,10.0675,-3.46,-0.7,3.530099149,6.6975,-0.7,6.733981456,10.0675,0,10.0675,-3.37,-0.7,3.441932597
05/06/2020 10:30,6.63,-0.57,6.654457153,9.18,0,9.18,-2.55,-0.57,2.612929391,6.6,-0.56,6.62371497,9.18,0,9.18,-2.58,-0.56,2.640075756
05/06/2020 11:00,6.656,-0.57,6.680361966,8.096,0,8.096,-1.44,-0.57,1.54870914,6.636,-0.56,6.659586774,8.096,0,8.096,-1.46,-0.56,1.563713529
05/06/2020 11:30,6.599,-0.52,6.619456247,7.969,0,7.969,-1.37,-0.52,1.465366848,6.549,-0.51,6.568827978,7.969,0,7.969,-1.42,-0.51,1.508807476
05/06/2020 12:00,6.6605,-0.58,6.685705666,9.4405,0,9.4405,-2.78,-0.58,2.839859151,6.5905,-0.57,6.615103193,9.4405,0,9.4405,-2.85,-0.57,2.906441123
05/06/2020 12:30,6.4125,-0.58,6.438676592,9.6425,0,9.6425,-3.23,-0.58,3.281661165,6.5325,-0.57,6.557320813,9.6425,0,9.6425,-3.11,-0.57,3.161803283
05/06/2020 13:00,5.9115,-0.73,5.956402627,12.4915,0,12.4915,-6.58,-0.73,6.62037008,6.1115,-0.71,6.152603697,12.4915,0,12.4915,-6.38,-0.71,6.419384706
05/06/2020 13:30,5.484,-0.86,5.551022969,14.534,0,14.534,-9.05,-0.86,9.090770044,5.774,-0.82,5.831935871,14.534,0,14.534,-8.76,-0.82,8.798295289
05/06/2020 14:00,5.2,-0.67,5.242985791,12.56,0,12.56,-7.36,-0.67,7.390433005,5.5,-0.64,5.53711116,12.56,0,12.56,-7.06,-0.64,7.088949146
05/06/2020 14:30,5.1215,-0.97,5.212548537,14.1115,0,14.1115,-8.99,-0.97,9.042178941,5.3815,-0.93,5.461267458,14.1115,0,14.1115,-8.73,-0.93,8.779396335
05/06/2020 15:00,4.989,-0.67,5.033787938,12.189,0,12.189,-7.2,-0.67,7.231106416,5.369,-0.63,5.405835828,12.189,0,12.189,-6.82,-0.63,6.849036429
05/06/2020 15:30,5.0955,-0.57,5.127281955,11.3455,0,11.3455,-6.25,-0.57,6.275938177,5.4255,-0.57,5.455359773,11.3455,0,11.3455,-5.92,-0.57,5.947377573
05/06/2020 16:00,5.1675,-0.57,5.198841818,10.8275,0,10.8275,-5.66,-0.57,5.688629009,5.3875,-0.57,5.41756922,10.8275,0,10.8275,-5.44,-0.57,5.469780617
05/06/2020 16:30,5.364,-0.57,5.394200219,10.584,0,10.584,-5.22,-0.57,5.251028471,5.654,-0.57,5.682659237,10.584,0,10.584,-4.93,-0.57,4.962841928
05/06/2020 17:00,5.825,-0.11,5.826038534,9.765,0,9.765,-3.94,-0.11,3.941535234,6.005,0.06,6.005299743,9.765,0,9.765,-3.76,0.06,3.760478693
05/06/2020 17:30,6.202,0.53,6.224604726,8.242,0,8.242,-2.04,0.53,2.107723891,6.212,0.55,6.236300506,8.242,0,8.242,-2.03,0.55,2.103188056
05/06/2020 18:00,6.795,0.53,6.815638268,6.545,0,6.545,0.25,0.53,0.586003413,6.855,0.55,6.877028792,6.545,0,6.545,0.31,0.55,0.631347765
05/06/2020 18:30,7.1375,0.53,7.157150708,6.3175,0,6.3175,0.82,0.53,0.976370831,7.0975,0.55,7.118778424,6.3175,0,6.3175,0.78,0.55,0.954410813
05/06/2020 19:00,7.0095,0.53,7.029508535,6.0195,0,6.0195,0.99,0.53,1.122942563,6.9295,0.55,6.951292704,6.0195,0,6.0195,0.91,0.55,1.06329676
05/06/2020 19:30,6.8085,0.61,6.835771518,5.0185,0,5.0185,1.79,0.61,1.891084345,6.7385,0.64,6.768824289,5.0185,0,5.0185,1.72,0.64,1.83521116
05/06/2020 20:00,6.5875,0.61,6.615682599,4.5775,0,4.5775,2.01,0.61,2.100523744,6.5275,0.64,6.558799909,4.5775,0,4.5775,1.95,0.64,2.052340128
05/06/2020 20:30,6.5965,0.61,6.624644311,4.5865,0,4.5865,2.01,0.61,2.100523744,6.4765,0.64,6.508045194,4.5865,0,4.5865,1.89,0.64,1.995419755
05/06/2020 21:00,6.574,0.49,6.592236039,6.264,0,6.264,0.31,0.49,0.579827561,6.414,0.56,6.438400112,6.264,0,6.264,0.15,0.56,0.579741322
05/06/2020 21:30,6.56,0.6,6.587381877,5.18,0,5.18,1.38,0.6,1.504792344,6.38,0.65,6.413025807,5.18,0,5.18,1.2,0.65,1.364734406
05/06/2020 22:00,6.1675,0.81,6.220462704,3.0375,0,3.0375,3.13,0.81,3.233109958,6.0375,0.84,6.095654702,3.0375,0,3.0375,3,0.84,3.115381197
05/06/2020 22:30,6.0975,0.64,6.130995535,4.6275,0,4.6275,1.47,0.64,1.603277892,5.9775,0.72,6.020706458,4.6275,0,4.6275,1.35,0.72,1.53
05/06/2020 23:00,5.8795,0.41,5.893778096,5.6795,0,5.6795,0.2,0.41,0.456179789,5.7495,0.5,5.77120007,5.6795,0,5.6795,0.07,0.5,0.504876222
05/06/2020 23:30,5.5855,0.79,5.641091229,3.1955,0,3.1955,2.39,0.79,2.517180963,5.4855,0.86,5.552504863,3.1955,0,3.1955,2.29,0.86,2.446160256
06/06/2020 00:00,5.255,0.9,5.33151245,2.865,0,2.865,2.39,0.9,2.553840246,5.155,0.97,5.245467091,2.865,0,2.865,2.29,0.97,2.486966023
06/06/2020 00:30,5.1615,0.94,5.246397073,2.0415,0,2.0415,3.12,0.94,3.258527275,5.0815,0.97,5.173252579,2.0415,0,2.0415,3.04,0.97,3.191002977
06/06/2020 01:00,5.2375,0.69,5.282755555,4.6175,0,4.6175,0.62,0.69,0.927631392,5.1475,0.74,5.200418853,4.6175,0,4.6175,0.53,0.74,0.910219754
06/06/2020 01:30,5.597,0.69,5.63937133,4.157,0,4.157,1.44,0.69,1.596778006,5.567,0.74,5.615967325,4.157,0,4.157,1.41,0.74,1.592388144
06/06/2020 02:00,5.239,0.8,5.299728389,4.789,0,4.789,0.45,0.8,0.917877988,5.149,0.74,5.201903594,4.789,0,4.789,0.36,0.74,0.822921624
06/06/2020 02:30,5.2685,-0.5,5.292172734,9.5985,0,9.5985,-4.33,-0.5,4.358772763,5.1985,-0.4,5.213866344,9.5985,0,9.5985,-4.4,-0.4,4.418144407
06/06/2020 03:00,5.09,-0.5,5.114498998,9.87,0,9.87,-4.78,-0.5,4.806079483,5.02,-0.4,5.03591104,9.87,0,9.87,-4.85,-0.4,4.866466891
06/06/2020 03:30,5.051,-0.59,5.085341778,9.671,0,9.671,-4.62,-0.59,4.6575208,4.991,-0.26,4.997767602,9.671,0,9.671,-4.68,-0.26,4.687216658
06/06/2020 04:00,4.9605,-0.41,4.977415017,9.2805,0,9.2805,-4.32,-0.41,4.339412403,4.8805,0.52,4.908123903,9.2805,0,9.2805,-4.4,0.52,4.430620724
06/06/2020 04:30,4.9295,-0.41,4.946521025,9.0995,0,9.0995,-4.17,-0.41,4.190107397,4.8695,0.39,4.885092655,9.0995,0,9.0995,-4.23,0.39,4.247940678
06/06/2020 05:00,4.9045,-0.66,4.948708948,9.8945,0,9.8945,-4.99,-0.66,5.033458056,4.8545,-0.61,4.892675163,9.8945,0,9.8945,-5.04,-0.61,5.076780476
06/06/2020 05:30,4.8815,-0.58,4.915835865,9.9115,0,9.9115,-5.03,-0.58,5.063328944,4.8315,-0.52,4.859402458,9.9115,0,9.9115,-5.08,-0.52,5.10654482
06/06/2020 06:00,4.8865,-0.52,4.914090175,9.6465,0,9.6465,-4.76,-0.52,4.788319121,4.8365,-0.44,4.856473232,9.6465,0,9.6465,-4.81,-0.44,4.830082815
06/06/2020 06:30,4.9825,-0.62,5.020926832,9.8725,0,9.8725,-4.89,-0.62,4.929147999,4.9325,-0.59,4.967661044,9.8725,0,9.8725,-4.94,-0.59,4.975108039
06/06/2020 07:00,5.125,-0.62,5.162366221,10.745,0,10.745,-5.62,-0.62,5.654095861,5.115,-0.59,5.148914934,10.745,0,10.745,-5.63,-0.59,5.660830328
06/06/2020 07:30,5.187,-0.55,5.216077933,10.897,0,10.897,-5.71,-0.55,5.73642746,5.187,-0.54,5.215032982,10.897,0,10.897,-5.71,-0.54,5.735477312
06/06/2020 08:00,5.2545,-0.55,5.283206436,11.5745,0,11.5745,-6.32,-0.55,6.343886821,5.3145,-0.54,5.34186393,11.5745,0,11.5745,-6.26,-0.54,6.283247568
06/06/2020 08:30,5.516,-0.64,5.553004232,11.836,0,11.836,-6.32,-0.64,6.35232241,5.616,-0.61,5.649031421,11.836,0,11.836,-6.22,-0.61,6.249839998
06/06/2020 09:00,5.488,-0.76,5.540373995,13.318,0,13.318,-7.83,-0.76,7.866797315,5.678,-0.71,5.722218451,13.318,0,13.318,-7.64,-0.71,7.672919914
06/06/2020 09:30,5.613,-0.91,5.686287805,14.133,0,14.133,-8.52,-0.91,8.568459605,5.863,-0.86,5.925737844,14.133,0,14.133,-8.27,-0.86,8.314595601
06/06/2020 10:00,5.5285,-1.15,5.646840909,15.9885,0,15.9885,-10.46,-1.15,10.52302713,5.8085,-1.09,5.909887668,15.9885,0,15.9885,-10.18,-1.09,10.23818832
06/06/2020 10:30,5.458,-1.21,5.59051554,16.088,0,16.088,-10.63,-1.21,10.69864477,5.858,-1.14,5.967894436,16.088,0,16.088,-10.23,-1.14,10.29332308
06/06/2020 11:00,5.646,-1.17,5.765953174,15.646,0,15.646,-10,-1.17,10.06821235,6.036,-1.14,6.142710802,15.646,0,15.646,-9.61,-1.14,9.677380844
06/06/2020 11:30,6.006,-0.81,6.060374246,13.156,0,13.156,-7.15,-0.81,7.195734848,6.316,-0.74,6.359202466,13.156,0,13.156,-6.84,-0.74,6.87991279
06/06/2020 12:00,6.129,-0.81,6.182292536,13.079,0,13.079,-6.95,-0.81,6.997042232,6.239,-0.74,6.282731969,13.079,0,13.079,-6.84,-0.74,6.87991279
06/06/2020 12:30,6.4035,-0.74,6.446116059,12.5135,0,12.5135,-6.11,-0.74,6.15464865,6.6135,-0.69,6.649397134,12.5135,0,12.5135,-5.9,-0.69,5.940210434
06/06/2020 13:00,6.6755,-0.74,6.716390418,11.7055,0,11.7055,-5.03,-0.74,5.084142012,6.7455,-0.65,6.776744812,11.7055,0,11.7055,-4.96,-0.65,5.002409419
06/06/2020 13:30,6.9865,-0.62,7.013956248,10.6965,0,10.6965,-3.71,-0.62,3.761449189,6.9365,-0.58,6.960706304,10.6965,0,10.6965,-3.76,-0.58,3.804471054
06/06/2020 14:00,6.751,-0.62,6.779410078,11.121,0,11.121,-4.37,-0.62,4.413762567,6.691,-0.58,6.716091199,11.121,0,11.121,-4.43,-0.58,4.467807068
06/06/2020 14:30,6.6665,-0.62,6.695268647,11.0865,0,11.0865,-4.42,-0.62,4.463272342,6.6565,-0.58,6.681720755,11.0865,0,11.0865,-4.43,-0.58,4.467807068
06/06/2020 15:00,6.609,-0.62,6.638017852,10.909,0,10.909,-4.3,-0.62,4.344467746,6.629,-0.58,6.654324985,10.909,0,10.909,-4.28,-0.58,4.319120281
06/06/2020 15:30,6.76,-0.62,6.788372412,11.12,0,11.12,-4.36,-0.62,4.403861942,6.75,-0.58,6.774872693,11.12,0,11.12,-4.37,-0.58,4.408321676
06/06/2020 16:00,6.8685,-0.62,6.896426049,10.6785,0,10.6785,-3.81,-0.62,3.860116579,6.8085,-0.58,6.833159756,10.6785,0,10.6785,-3.87,-0.58,3.91322118
06/06/2020 16:30,7.2635,-0.55,7.284293531,9.9135,0,9.9135,-2.65,-0.55,2.706473721,7.1735,-0.53,7.19305236,9.9135,0,9.9135,-2.74,-0.53,2.790788419
06/06/2020 17:00,7.6575,-0.5,7.673806503,9.7275,0,9.7275,-2.07,-0.5,2.129530465,7.5575,-0.48,7.572727795,9.7275,0,9.7275,-2.17,-0.48,2.222453599
06/06/2020 17:30,7.924,-0.27,7.928598615,8.484,0,8.484,-0.56,-0.27,0.621691242,7.794,0.33,7.800983015,8.484,0,8.484,-0.69,0.33,0.764852927
06/06/2020 18:00,8.1835,-0.56,8.202638127,9.6635,0,9.6635,-1.48,-0.56,1.582403236,8.0535,-0.55,8.072258807,9.6635,0,9.6635,-1.61,-0.55,1.701352403
06/06/2020 18:30,7.89,-0.49,7.90520082,9.2,0,9.2,-1.31,-0.49,1.398642199,7.8,0.6,7.823042886,9.2,0,9.2,-1.4,0.6,1.523154621
06/06/2020 19:00,7.875,-0.43,7.886730945,8.885,0,8.885,-1.01,-0.43,1.09772492,7.665,0.25,7.66907589,8.885,0,8.885,-1.22,0.25,1.245351356
06/06/2020 19:30,7.4245,0.55,7.44484387,8.5545,0,8.5545,-1.13,0.55,1.256741819,7.2945,0.63,7.321654885,8.5545,0,8.5545,-1.26,0.63,1.408722826
06/06/2020 20:00,7.2215,0.55,7.242414118,8.0915,0,8.0915,-0.87,0.55,1.029271587,7.1215,0.63,7.149312012,8.0915,0,8.0915,-0.97,0.63,1.156633045
06/06/2020 20:30,6.899,0.59,6.924182334,8.139,0,8.139,-1.24,0.59,1.373207923,6.809,0.63,6.838083138,8.139,0,8.139,-1.33,0.63,1.471665723
06/06/2020 21:00,6.4235,0.59,6.450538912,7.3135,0,7.3135,-0.89,0.59,1.06780148,6.2835,0.57,6.309300456,7.3135,0,7.3135,-1.03,0.57,1.177200068
06/06/2020 21:30,6.691,0.55,6.713566936,5.861,0,5.861,0.83,0.55,0.995690715,6.561,0.57,6.585713401,5.861,0,5.861,0.7,0.57,0.902718118
06/06/2020 22:00,6.404,0.59,6.431120898,5.314,0,5.314,1.09,0.59,1.239435355,6.334,0.65,6.367264405,5.314,0,5.314,1.02,0.65,1.209504031
06/06/2020 22:30,6.25,0.65,6.283709096,4.35,0,4.35,1.9,0.65,2.008108563,6.13,0.71,6.170980473,4.35,0,4.35,1.78,0.71,1.91637679
06/06/2020 23:00,5.8675,0.75,5.915239323,3.7175,0,3.7175,2.15,0.75,2.277059507,5.7675,0.82,5.825500515,3.7175,0,3.7175,2.05,0.82,2.207917571
06/06/2020 23:30,5.667,0.64,5.703024548,4.507,0,4.507,1.16,0.64,1.324839613,5.617,0.69,5.65922159,4.507,0,4.507,1.11,0.69,1.306981255
07/06/2020 00:00,5.3655,0.77,5.42046956,3.4455,0,3.4455,1.92,0.77,2.068646901,5.2955,0.81,5.357090652,3.4455,0,3.4455,1.85,0.81,2.019554406
07/06/2020 00:30,5.532,0.72,5.578657903,4.312,0,4.312,1.22,0.72,1.416615685,5.482,0.77,5.535812858,4.312,0,4.312,1.17,0.77,1.40064271
07/06/2020 01:00,5.186,0.91,5.265234658,1.816,0,1.816,3.37,0.91,3.490701935,5.116,0.95,5.203456159,1.816,0,1.816,3.3,0.95,3.434020967
07/06/2020 01:30,5.5955,1.01,5.68592299,1.5755,0,1.5755,4.02,1.01,4.14493667,5.5055,1.05,5.604732844,1.5755,0,1.5755,3.93,1.05,4.067849555
07/06/2020 02:00,5.56,1.01,5.650991064,1.29,0,1.29,4.27,1.01,4.387824062,5.47,1.1,5.579507147,1.29,0,1.29,4.18,1.1,4.322314195
07/06/2020 02:30,5.5955,1.01,5.68592299,0.7855,0,0.7855,4.81,1.01,4.914895726,5.5055,1.1,5.614314762,0.7855,0,0.7855,4.72,1.1,4.846483261
07/06/2020 03:00,5.3575,1.1,5.469260119,1.0375,0,1.0375,4.32,1.1,4.457847014,5.2875,1.16,5.413248216,1.0375,0,1.0375,4.25,1.16,4.405462518
07/06/2020 03:30,5.2215,1.1,5.33610928,1.4115,0,1.4115,3.81,1.1,3.965614706,5.1515,1.16,5.28048788,1.4115,0,1.4115,3.74,1.16,3.915763016
07/06/2020 04:00,5.191,-1.33,5.358673437,0.911,0,0.911,4.28,-1.33,4.481885764,4.911,3.65,6.118857818,0.911,0,0.911,4,3.65,5.415025392
07/06/2020 04:30,5.0745,1.13,5.198793153,0.7945,0,0.7945,4.28,1.13,4.426657882,4.9845,1.19,5.124581959,0.7945,0,0.7945,4.19,1.19,4.355708898
07/06/2020 05:00,4.9795,1.13,5.106106173,0.6995,0,0.6995,4.28,1.13,4.426657882,4.9395,1.14,5.06934515,0.6995,0,0.6995,4.24,1.14,4.390580827
07/06/2020 05:30,4.8845,1.13,5.013505784,0.6445,0,0.6445,4.24,1.13,4.387994986,4.8145,1.18,4.956996091,0.6445,0,0.6445,4.17,1.18,4.333739725
07/06/2020 06:00,4.884,1.13,5.013018651,0.644,0,0.644,4.24,1.13,4.387994986,4.814,1.18,4.956510466,0.644,0,0.644,4.17,1.18,4.333739725
07/06/2020 06:30,5.007,1.13,5.132927917,0.767,0,0.767,4.24,1.13,4.387994986,4.937,1.18,5.076058412,0.767,0,0.767,4.17,1.18,4.333739725
07/06/2020 07:00,5.1115,1.13,5.234914732,1.2915,0,1.2915,3.82,1.13,3.983628999,5.0915,1.18,5.226449297,1.2915,0,1.2915,3.8,1.18,3.978994848
07/06/2020 07:30,5.2255,1.04,5.327987448,1.8855,0,1.8855,3.34,1.04,3.498170951,5.1855,1.09,5.298821591,1.8855,0,1.8855,3.3,1.09,3.475356097
07/06/2020 08:00,5.31,1.04,5.410887173,2.34,0,2.34,2.97,1.04,3.146823796,5.27,1.09,5.38154253,2.34,0,2.34,2.93,1.09,3.126179777
07/06/2020 08:30,5.514,0.94,5.593549499,2.774,0,2.774,2.74,0.94,2.896756807,5.494,0.99,5.582484751,2.774,0,2.774,2.72,0.99,2.89456387
07/06/2020 09:00,5.5765,0.8,5.633591417,3.9665,0,3.9665,1.61,0.8,1.797804216,5.6365,0.99,5.722781863,3.9665,0,3.9665,1.67,0.99,1.941391254
07/06/2020 09:30,5.8595,0.8,5.913860013,4.0795,0,4.0795,1.78,0.8,1.951512234,5.9495,0.82,6.005743106,4.0795,0,4.0795,1.87,0.82,2.041886383
07/06/2020 10:00,6.318,0.8,6.368447535,5.038,0,5.038,1.28,0.8,1.509436981,6.348,0.82,6.400742457,5.038,0,5.038,1.31,0.82,1.545477273
07/06/2020 10:30,6.291,0.65,6.324490572,5.361,0,5.361,0.93,0.65,1.134636506,6.401,0.68,6.437018021,5.361,0,5.361,1.04,0.68,1.242577965
07/06/2020 11:00,5.551,0.6,5.583332428,6.261,0,6.261,-0.71,0.6,0.929569793,5.891,0.68,5.930116441,6.261,0,6.261,-0.37,0.68,0.774144689
07/06/2020 11:30,5.857,0.6,5.887652249,6.277,0,6.277,-0.42,0.6,0.732393337,6.167,0.64,6.200120079,6.277,0,6.277,-0.11,0.64,0.649384324
07/06/2020 12:00,6.438,0.6,6.465898545,5.478,0,5.478,0.96,0.6,1.132077736,6.838,0.64,6.867884973,5.478,0,5.478,1.36,0.64,1.503063538
07/06/2020 12:30,6.4595,0.6,6.487306086,4.7595,0,4.7595,1.7,0.6,1.802775638,6.5495,0.68,6.584705783,4.7595,0,4.7595,1.79,0.68,1.914810696
07/06/2020 13:00,6.4725,0.55,6.495826064,5.3625,0,5.3625,1.11,0.55,1.238789732,6.5025,0.59,6.529211763,5.3625,0,5.3625,1.14,0.59,1.283627672
07/06/2020 13:30,6.347,0.66,6.381223159,5.037,0,5.037,1.31,0.66,1.466867411,6.347,0.7,6.385484242,5.037,0,5.037,1.31,0.7,1.485294584
07/06/2020 14:00,5.9875,0.66,6.023765952,5.8275,0,5.8275,0.16,0.66,0.679117074,6.1775,0.7,6.217033557,5.8275,0,5.8275,0.35,0.7,0.782623792
