Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
07/06/2020 14:30,5.541,0.54,5.567250758,7.351,0,7.351,-1.81,0.54,1.88883562,5.731,0.56,5.758294973,7.351,0,7.351,-1.62,0.56,1.714059509
07/06/2020 15:00,5.6355,0.54,5.661312591,7.2755,0,7.2755,-1.64,0.54,1.726615186,5.8255,0.56,5.852354249,7.2755,0,7.2755,-1.45,0.56,1.554380906
07/06/2020 15:30,5.7945,0.54,5.819607397,7.1545,0,7.1545,-1.36,0.54,1.463283978,5.9045,0.56,5.930996565,7.1545,0,7.1545,-1.25,0.56,1.369707998
07/06/2020 16:00,5.999,0.54,6.023255017,6.849,0,6.849,-0.85,0.54,1.007025322,6.029,0.56,6.054951775,6.849,0,6.849,-0.82,0.56,0.992975327
07/06/2020 16:30,7.017,0.54,7.037747438,6.197,0,6.197,0.82,0.54,0.981835017,7.027,0.56,7.049278616,6.197,0,6.197,0.83,0.56,1.00124922
07/06/2020 17:00,7.2445,0.54,7.264597735,6.4845,0,6.4845,0.76,0.54,0.932308962,7.2545,0.56,7.276082067,6.4845,0,6.4845,0.77,0.56,0.952102936
07/06/2020 17:30,7.5715,-0.05,7.571665091,6.5815,0,6.5815,0.99,-0.05,0.991261822,7.5515,0.91,7.606132542,6.5815,0,6.5815,0.97,0.91,1.330037593
07/06/2020 18:00,7.6055,-2.81,8.108004085,5.5155,0,5.5155,2.09,-2.81,3.502027984,7.3755,3.81,8.301451695,5.5155,0,5.5155,1.86,3.81,4.239775937
07/06/2020 18:30,7.532,-0.96,7.592932503,5.182,0,5.182,2.35,-0.96,2.538523193,7.372,1.9,7.612909037,5.182,0,5.182,2.19,1.9,2.899327508
07/06/2020 19:00,7.3195,0.53,7.338663383,5.1995,0,5.1995,2.12,0.53,2.185245982,7.2095,0.58,7.232792701,5.1995,0,5.1995,2.01,0.58,2.092008604
07/06/2020 19:30,7.089,0.58,7.112687326,4.369,0,4.369,2.72,0.58,2.781150841,6.979,0.67,7.011087006,4.369,0,4.369,2.61,0.67,2.694624278
07/06/2020 20:00,6.951,0.71,6.987166879,3.571,0,3.571,3.38,0.71,3.45376606,6.831,0.75,6.872049258,3.571,0,3.571,3.26,0.75,3.345160684
07/06/2020 20:30,6.5975,0.83,6.649504211,2.7775,0,2.7775,3.82,0.83,3.909130338,6.4775,0.87,6.535664178,2.7775,0,2.7775,3.7,0.87,3.800907786
07/06/2020 21:00,6.258,2.82,6.864034091,2.498,0,2.498,3.76,2.82,4.7,6.298,-1.12,6.396812018,2.498,0,2.498,3.8,-1.12,3.961615832
07/06/2020 21:30,6.138,4.12,7.392526226,2.818,0,2.818,3.32,4.12,5.291200242,6.258,-2.43,6.713230519,2.818,0,2.818,3.44,-2.43,4.211709867
07/06/2020 22:00,6.1545,4.12,7.406231852,2.9445,0,2.9445,3.21,4.12,5.222882346,6.2645,-2.47,6.733859239,2.9445,0,2.9445,3.32,-2.47,4.138030933
07/06/2020 22:30,6.075,4.08,7.317924911,2.415,0,2.415,3.66,4.08,5.481058292,6.205,-2.47,6.678542131,2.415,0,2.415,3.79,-2.47,4.523825815
07/06/2020 23:00,5.8365,1.91,6.14107745,2.2265,0,2.2265,3.61,1.91,4.084140056,5.8065,0.03,5.806577499,2.2265,0,2.2265,3.58,0.03,3.580125696
07/06/2020 23:30,5.58,0.97,5.663682548,2.58,0,2.58,3,0.97,3.152919282,5.5,1.02,5.593782262,2.58,0,2.58,2.92,1.02,3.09302441
08/06/2020 00:00,5.3125,0.86,5.381659247,3.3125,0,3.3125,2,0.86,2.177062241,5.2325,0.89,5.307650728,3.3125,0,3.3125,1.92,0.89,2.116246677
08/06/2020 00:30,5.262,0.86,5.331814325,2.842,0,2.842,2.42,0.86,2.568267899,5.182,0.89,5.257872574,2.842,0,2.842,2.34,0.89,2.503537497
08/06/2020 01:00,5.09,0.99,5.185383303,2.19,0,2.19,2.9,0.99,3.064327006,5.01,1.03,5.114782498,2.19,0,2.19,2.82,1.03,3.002215848
08/06/2020 01:30,5.4585,1.04,5.556691664,1.5385,0,1.5385,3.92,1.04,4.055613394,5.3685,1.12,5.484085361,1.5385,0,1.5385,3.83,1.12,3.990400982
08/06/2020 02:00,5.5175,1.04,5.614659941,1.6675,0,1.6675,3.85,1.04,3.987994483,5.4275,1.12,5.541854947,1.6675,0,1.6675,3.76,1.12,3.923263947
08/06/2020 02:30,5.4965,1.04,5.594024692,1.7865,0,1.7865,3.71,1.04,3.853011809,5.4065,1.12,5.521289908,1.7865,0,1.7865,3.62,1.12,3.789300727
08/06/2020 03:00,5.2825,1.1,5.395813771,1.5725,0,1.5725,3.71,1.1,3.869638226,5.1925,1.12,5.311916439,1.5725,0,1.5725,3.62,1.12,3.789300727
08/06/2020 03:30,5.231,1.04,5.33338176,1.311,0,1.311,3.92,1.04,4.055613394,5.141,1.12,5.261585407,1.311,0,1.311,3.83,1.12,3.990400982
08/06/2020 04:00,5.064,1.17,5.197402813,1.204,0,1.204,3.86,1.17,4.033422864,4.984,1.2,5.126427216,1.204,0,1.204,3.78,1.2,3.965904689
08/06/2020 04:30,5.027,1.17,5.16135922,1.167,0,1.167,3.86,1.17,4.033422864,4.947,1.25,5.102480671,1.167,0,1.167,3.78,1.25,3.981318877
08/06/2020 05:00,5.0665,1.17,5.199838675,1.0165,0,1.0165,4.05,1.17,4.215613834,4.9965,1.25,5.150486603,1.0165,0,1.0165,3.98,1.25,4.171678319
08/06/2020 05:30,5.0975,1.17,5.230048398,0.6475,0,0.6475,4.45,1.17,4.601238964,5.0275,1.25,5.180565244,0.6475,0,0.6475,4.38,1.25,4.554876508
08/06/2020 06:00,5.163,1.29,5.321716734,0.363,0,0.363,4.8,1.29,4.970321921,5.093,1.33,5.263796064,0.363,0,0.363,4.73,1.33,4.913430573
08/06/2020 06:30,5.7515,0.94,5.827808529,0.4215,0,0.4215,5.33,0.94,5.412254613,5.6815,0.99,5.767108656,0.4215,0,0.4215,5.26,0.99,5.352354622
08/06/2020 07:00,6.1345,0.77,6.182636189,0.7145,0,0.7145,5.42,0.77,5.474422344,6.0545,0.81,6.108442539,0.7145,0,0.7145,5.34,0.81,5.401083225
08/06/2020 07:30,6.1915,0.77,6.239196443,1.3615,0,1.3615,4.83,0.77,4.890991719,6.1515,0.81,6.204599282,1.3615,0,1.3615,4.79,0.81,4.858003705
08/06/2020 08:00,6.3795,0.77,6.425801137,2.2595,0,2.2595,4.12,0.77,4.191336302,6.3795,0.76,6.424610513,2.2595,0,2.2595,4.12,0.76,4.189510711
08/06/2020 08:30,6.3915,0.66,6.425486149,3.0915,0,3.0915,3.3,0.66,3.365352879,6.4815,0.7,6.519190306,3.0915,0,3.0915,3.39,0.7,3.461517008
08/06/2020 09:00,6.4955,0.58,6.521343439,3.7355,0,3.7355,2.76,0.58,2.820283674,6.6255,0.61,6.653521643,3.7355,0,3.7355,2.89,0.61,2.953675676
08/06/2020 09:30,6.517,0.62,6.546425666,4.517,0,4.517,2,0.62,2.09389589,6.587,0.61,6.615184729,4.517,0,4.517,2.07,0.61,2.158008341
08/06/2020 10:00,6.417,0.62,6.446882115,4.787,0,4.787,1.63,0.62,1.743932338,6.437,0.61,6.465838615,4.787,0,4.787,1.65,0.61,1.759147521
08/06/2020 10:30,6.265,0.56,6.28997814,4.075,0,4.075,2.19,0.56,2.260464554,6.305,0.55,6.328943435,4.075,0,4.075,2.23,0.55,2.296823894
08/06/2020 11:00,6.4325,0.56,6.456830201,4.6425,0,4.6425,1.79,0.56,1.875553252,6.5525,0.55,6.575542278,4.6425,0,4.6425,1.91,0.55,1.987611632
08/06/2020 11:30,6.426,0.62,6.455840457,3.986,0,3.986,2.44,0.62,2.51753848,6.536,0.55,6.559100243,3.986,0,3.986,2.55,0.55,2.608639492
08/06/2020 12:00,6.0315,0.54,6.055624844,5.6115,0,5.6115,0.42,0.54,0.684105255,6.5015,0.55,6.524722389,5.6115,0,5.6115,0.89,0.55,1.046231332
08/06/2020 12:30,5.657,0.38,5.669748583,6.367,0,6.367,-0.71,0.38,0.805294977,6.277,0.63,6.308536201,6.367,0,6.367,-0.09,0.63,0.636396103
08/06/2020 13:00,5.748,0.06,5.748313144,6.968,0,6.968,-1.22,0.06,1.221474519,5.998,0.63,6.030995274,6.968,0,6.968,-0.97,0.63,1.156633045
08/06/2020 13:30,5.4465,0.64,5.483973217,6.0565,0,6.0565,-0.61,0.64,0.884137998,5.7665,0.63,5.800812206,6.0565,0,6.0565,-0.29,0.63,0.693541635
08/06/2020 14:00,5.4815,0.64,5.518735566,6.0315,0,6.0315,-0.55,0.64,0.843860178,5.5815,0.63,5.616942429,6.0315,0,6.0315,-0.45,0.63,0.774209274
08/06/2020 14:30,6.2,0.64,6.232944729,4.82,0,4.82,1.38,0.64,1.52118375,6.21,0.59,6.237964412,4.82,0,4.82,1.39,0.59,1.510033112
08/06/2020 15:00,6.212,0.57,6.238096184,4.072,0,4.072,2.14,0.57,2.214610575,6.272,0.54,6.295203253,4.072,0,4.072,2.2,0.54,2.265303512
08/06/2020 15:30,6.3365,0.53,6.358626601,2.3865,0,2.3865,3.95,0.53,3.985398349,6.4965,0.54,6.518904222,2.3865,0,2.3865,4.11,0.54,4.145322665
08/06/2020 16:00,6.4905,0.72,6.530313182,1.8205,0,1.8205,4.67,0.72,4.725177245,6.4905,0.77,6.53601486,1.8205,0,1.8205,4.67,0.77,4.733053982
08/06/2020 16:30,6.839,0.8,6.885631489,1.879,0,1.879,4.96,0.8,5.02410191,6.799,0.86,6.85317452,1.879,0,1.879,4.92,0.86,4.994597081
08/06/2020 17:00,7.229,0.8,7.273131444,2.079,0,2.079,5.15,0.8,5.211765536,7.149,0.86,7.200541716,2.079,0,2.079,5.07,0.86,5.142421609
08/06/2020 17:30,7.199,0.66,7.229190895,3.539,0,3.539,3.66,0.66,3.719032132,7.149,0.71,7.184170168,3.539,0,3.539,3.61,0.71,3.679157512
08/06/2020 18:00,7.106,0.66,7.136584337,4.026,0,4.026,3.08,0.66,3.149920634,7.136,0.71,7.171233925,4.026,0,4.026,3.11,0.71,3.190015674
08/06/2020 18:30,7.175,0.74,7.213059337,3.355,0,3.355,3.82,0.74,3.891015292,7.255,0.79,7.297884968,3.355,0,3.355,3.9,0.79,3.979208464
08/06/2020 19:00,6.922,0.79,6.966935051,2.172,0,2.172,4.75,0.79,4.815246619,6.922,0.84,6.972781654,2.172,0,2.172,4.75,0.84,4.823701898
08/06/2020 19:30,6.759,0.79,6.805011462,1.699,0,1.699,5.06,0.79,5.121298663,6.699,0.84,6.751459176,1.699,0,1.699,5,0.84,5.070069033
08/06/2020 20:00,6.78,0.84,6.831837235,1.33,0,1.33,5.45,0.84,5.514353997,6.67,0.9,6.73044575,1.33,0,1.33,5.34,0.9,5.415311625
08/06/2020 20:30,6.6085,1.45,6.765705599,0.8185,0,0.8185,5.79,1.45,5.968802225,6.5585,0.33,6.566796955,0.8185,0,0.8185,5.74,0.33,5.749478237
08/06/2020 21:00,6.45,4.33,7.76861635,0.28,0,0.28,6.17,4.33,7.537758287,6.63,-2.28,7.011084082,0.28,0,0.28,6.35,-2.28,6.746917815
08/06/2020 21:30,6.3435,4.24,7.630045364,0.1735,0,0.1735,6.17,4.24,7.486421041,6.5235,-2.35,6.933869933,0.1735,0,0.1735,6.35,-2.35,6.770893589
08/06/2020 22:00,6.3565,4.24,7.640856775,0.0265,0,0.0265,6.33,4.24,7.618825369,6.5365,-2.35,6.946101946,0.0265,0,0.0265,6.51,-2.35,6.921170421
08/06/2020 22:30,6.258,3.13,6.997103972,0.148,0,0.148,6.11,3.13,6.865056446,6.338,-1.23,6.456248446,0.148,0,0.148,6.19,-1.23,6.311022104
08/06/2020 23:00,5.9785,0.98,6.058288723,0.2185,0,0.2185,5.76,0.98,5.842773314,5.8785,1.03,5.968053472,0.2185,0,0.2185,5.66,1.03,5.752955762
08/06/2020 23:30,5.704,0.98,5.787574276,0.504,0,0.504,5.2,0.98,5.291540418,5.634,1.03,5.727377759,0.504,0,0.504,5.13,1.03,5.232379956
09/06/2020 00:00,5.396,1.02,5.491558613,0.686,0,0.686,4.71,1.02,4.819180428,5.316,1.03,5.414864357,0.686,0,0.686,4.63,1.03,4.743184584
09/06/2020 00:30,5.2755,1.07,5.382917448,0.7855,0,0.7855,4.49,1.07,4.615733961,5.1955,1.12,5.314849034,0.7855,0,0.7855,4.41,1.12,4.55
09/06/2020 01:00,5.15,1.07,5.259980989,0.66,0,0.66,4.49,1.07,4.615733961,5.11,1.12,5.23130003,0.66,0,0.66,4.45,1.12,4.588779794
09/06/2020 01:30,5.532,1.07,5.634529617,0.452,0,0.452,5.08,1.07,5.191464148,5.442,1.12,5.556056515,0.452,0,0.452,4.99,1.12,5.114147045
09/06/2020 02:00,5.5345,1.07,5.636984145,0.3445,0,0.3445,5.19,1.07,5.299150875,5.4545,1.12,5.568300481,0.3445,0,0.3445,5.11,1.12,5.23130003
09/06/2020 02:30,5.508,1.07,5.610968187,0.378,0,0.378,5.13,1.07,5.240400748,5.428,1.12,5.54234463,0.378,0,0.378,5.05,1.12,5.172707222
09/06/2020 03:00,5.358,1.07,5.46379575,0.278,0,0.278,5.08,1.07,5.191464148,5.278,1.12,5.395524442,0.278,0,0.278,5,1.12,5.123904761
09/06/2020 03:30,5.227,1.07,5.335393987,0.187,0,0.187,5.04,1.07,5.15232957,5.187,1.12,5.30654021,0.187,0,0.187,5,1.12,5.123904761
09/06/2020 04:00,5.175,-1.31,5.338232385,0.245,0,0.245,4.93,-1.31,5.101078317,4.895,3.69,6.130018352,0.245,0,0.245,4.65,3.69,5.936210913
09/06/2020 04:30,5.1525,-1.77,5.448041506,0.3225,0,0.3225,4.83,-1.77,5.14410342,4.8525,4.05,6.320542402,0.3225,0,0.3225,4.53,4.05,6.076462787
09/06/2020 05:00,5.04,1.2,5.180887955,0.14,0,0.14,4.9,1.2,5.044799302,4.97,1.24,5.122352975,0.14,0,0.14,4.83,1.24,4.98663213
09/06/2020 05:30,5.0455,1.2,5.186238545,0.0655,0,0.0655,4.98,1.2,5.122538433,4.9855,1.24,5.137393332,0.0655,0,0.0655,4.92,1.24,5.073854551
09/06/2020 06:00,5.115,1.2,5.25387714,0.215,0,0.215,4.9,1.2,5.044799302,5.075,1.24,5.224291818,0.215,0,0.215,4.86,1.24,5.015695366
09/06/2020 06:30,5.6685,0.47,5.687951499,0.3585,0,0.3585,5.31,0.47,5.330759796,5.5685,1.59,5.791052776,0.3585,0,0.3585,5.21,1.59,5.447219474
09/06/2020 07:00,5.9685,-0.82,6.024565731,0.7385,0,0.7385,5.23,-0.82,5.293892708,5.7685,2.52,6.29491797,0.7385,0,0.7385,5.03,2.52,5.625948809
09/06/2020 07:30,6.239,0.71,6.279269145,1.239,0,1.239,5,0.71,5.050158413,6.179,0.75,6.224350649,1.239,0,1.239,4.94,0.75,4.99660885
09/06/2020 08:00,6.6035,0.63,6.633484171,1.2435,0,1.2435,5.36,0.63,5.396897257,6.5535,0.69,6.589723989,1.2435,0,1.2435,5.31,0.69,5.354642845
09/06/2020 08:30,6.643,0.46,6.658907493,2.313,0,2.313,4.33,0.46,4.354365625,6.583,0.63,6.61307712,2.313,0,2.313,4.27,0.63,4.316225203
09/06/2020 09:00,6.6275,0.25,6.632213526,2.5775,0,2.5775,4.05,0.25,4.057708713,6.5775,0.68,6.612556711,2.5775,0,2.5775,4,0.68,4.057388323
09/06/2020 09:30,6.653,0.55,6.675695394,2.793,0,2.793,3.86,0.55,3.898987048,6.663,0.55,6.685661448,2.793,0,2.793,3.87,0.55,3.90888731
09/06/2020 10:00,6.586,0.59,6.61237446,3.556,0,3.556,3.03,0.59,3.086907838,6.626,0.55,6.648787559,3.556,0,3.556,3.07,0.55,3.118878003
09/06/2020 10:30,6.466,0.54,6.488509536,3.366,0,3.366,3.1,0.54,3.146680791,6.506,0.55,6.529206384,3.366,0,3.366,3.14,0.55,3.187804887
09/06/2020 11:00,6.3405,0.6,6.368825657,3.8405,0,3.8405,2.5,0.6,2.570992026,6.3905,0.55,6.414124278,3.8405,0,3.8405,2.55,0.55,2.608639492
09/06/2020 11:30,6.283,0.55,6.307026954,4.223,0,4.223,2.06,0.55,2.132158531,6.413,0.55,6.436541696,4.223,0,4.223,2.19,0.55,2.258007972
09/06/2020 12:00,6.17,0.62,6.201072488,5.34,0,5.34,0.83,0.62,1.036001931,6.31,0.55,6.333924534,5.34,0,5.34,0.97,0.55,1.115078473
09/06/2020 12:30,5.4555,0.38,5.468718337,6.8055,0,6.8055,-1.35,0.38,1.402462121,5.7855,0.62,5.818626148,6.8055,0,6.8055,-1.02,0.62,1.193649865
09/06/2020 13:00,5.635,0.63,5.670108024,7.625,0,7.625,-1.99,0.63,2.087342808,5.845,0.62,5.877790826,7.625,0,7.625,-1.78,0.62,1.884887265
09/06/2020 13:30,5.286,0.48,5.307748675,6.916,0,6.916,-1.63,0.48,1.699205697,5.426,0.67,5.46720916,6.916,0,6.916,-1.49,0.67,1.63370744
09/06/2020 14:00,6.334,0.7,6.37256275,5.064,0,5.064,1.27,0.7,1.450137924,6.374,0.54,6.396833279,5.064,0,5.064,1.31,0.54,1.416933308
09/06/2020 14:30,6.2265,0.7,6.265724399,4.8765,0,4.8765,1.35,0.7,1.520690633,6.1865,0.54,6.210022725,4.8765,0,4.8765,1.31,0.54,1.416933308
09/06/2020 15:00,5.9295,0.53,5.953139529,3.7595,0,3.7595,2.17,0.53,2.233786024,6.1195,0.54,6.143279275,3.7595,0,3.7595,2.36,0.54,2.420991532
09/06/2020 15:30,6.0515,0.53,6.074664785,4.3915,0,4.3915,1.66,0.53,1.742555595,6.1915,0.54,6.215003801,4.3915,0,4.3915,1.8,0.54,1.879255172
09/06/2020 16:00,5.256,0.53,5.282654257,6.136,0,6.136,-0.88,0.53,1.027277957,5.656,0.54,5.681719458,6.136,0,6.136,-0.48,0.54,0.722495675
09/06/2020 16:30,5.981,0.6,6.011019963,5.581,0,5.581,0.4,0.6,0.721110255,6.421,0.66,6.454830827,5.581,0,5.581,0.84,0.66,1.068269629
09/06/2020 17:00,6.352,0.6,6.380274602,5.682,0,5.682,0.67,0.6,0.899388681,6.622,0.66,6.654809088,5.682,0,5.682,0.94,0.66,1.148564321
09/06/2020 17:30,6.9415,0.64,6.970941274,3.8115,0,3.8115,3.13,0.64,3.194761337,6.9715,0.7,7.006554949,3.8115,0,3.8115,3.16,0.7,3.236603158
09/06/2020 18:00,7.2425,0.64,7.27072254,3.2025,0,3.2025,4.04,0.64,4.090378956,7.2225,0.77,7.263429373,3.2025,0,3.2025,4.02,0.77,4.093079525
09/06/2020 18:30,7.3365,0.64,7.364362311,2.9265,0,2.9265,4.41,0.64,4.456197931,7.3165,0.77,7.356906432,2.9265,0,2.9265,4.39,0.77,4.45701694
09/06/2020 19:00,7.312,0.69,7.344483917,2.662,0,2.662,4.65,0.69,4.700914805,7.222,0.77,7.26293219,2.662,0,2.662,4.56,0.77,4.624554033
09/06/2020 19:30,7.0655,0.76,7.10625712,2.5255,0,2.5255,4.54,0.76,4.603172819,6.9955,0.81,7.042238298,2.5255,0,2.5255,4.47,0.81,4.542796496
09/06/2020 20:00,6.915,0.76,6.956638915,1.985,0,1.985,4.93,0.76,4.988236161,6.815,0.85,6.867803506,1.985,0,1.985,4.83,0.85,4.90422267
09/06/2020 20:30,6.812,0.82,6.861176575,1.322,0,1.322,5.49,0.82,5.550900828,6.682,0.85,6.735846198,1.322,0,1.322,5.36,0.85,5.426978902
09/06/2020 21:00,6.7205,0.82,6.770341221,1.1705,0,1.1705,5.55,0.82,5.610249549,6.5905,0.85,6.645087678,1.1705,0,1.1705,5.42,0.85,5.48624644
09/06/2020 21:30,6.7225,0.82,6.772326502,1.5725,0,1.5725,5.15,0.82,5.214872961,6.5925,0.85,6.647071254,1.5725,0,1.5725,5.02,0.85,5.091453623
09/06/2020 22:00,6.482,0.86,6.538801419,1.372,0,1.372,5.11,0.86,5.181862599,6.352,0.89,6.414047396,1.372,0,1.372,4.98,0.89,5.058903043
09/06/2020 22:30,6.195,0.97,6.270480444,1.375,0,1.375,4.82,0.97,4.916635028,6.095,1.02,6.1797593,1.375,0,1.375,4.72,1.02,4.828954338
09/06/2020 23:00,5.8145,0.97,5.894854557,1.1845,0,1.1845,4.63,0.97,4.730517942,5.7145,1.02,5.804817848,1.1845,0,1.1845,4.53,1.02,4.643414692
09/06/2020 23:30,5.6495,0.97,5.732168024,0.6795,0,0.6795,4.97,0.97,5.063773297,5.5695,1.02,5.662131246,0.6795,0,0.6795,4.89,1.02,4.995247742
10/06/2020 00:00,5.3775,1.02,5.47338161,0.3475,0,0.3475,5.03,1.02,5.132377617,5.3075,1.06,5.412315239,0.3475,0,0.3475,4.96,1.06,5.072001577
10/06/2020 00:30,5.2855,0.95,5.370196482,0.5055,0,0.5055,4.78,0.95,4.87348951,5.2155,1,5.310502825,0.5055,0,0.5055,4.71,1,4.81498702
10/06/2020 01:00,5.158,0.95,5.244755857,0.378,0,0.378,4.78,0.95,4.87348951,5.088,1,5.185339333,0.378,0,0.378,4.71,1,4.81498702
10/06/2020 01:30,5.526,0.95,5.607064829,0.466,0,0.466,5.06,0.95,5.148407521,5.446,1,5.537049395,0.466,0,0.466,4.98,1,5.079409414
10/06/2020 02:00,5.5165,1,5.606404574,0.3665,0,0.3665,5.15,1,5.246189093,5.4365,1,5.527705876,0.3665,0,0.3665,5.07,1,5.167678396
10/06/2020 02:30,5.434,1,5.525247144,0.534,0,0.534,4.9,1,5.0009999,5.354,1.08,5.461841814,0.534,0,0.534,4.82,1.08,4.939514146
10/06/2020 03:00,5.2945,1,5.388110081,0.4445,0,0.4445,4.85,1,4.95201979,5.2245,1.03,5.325063403,0.4445,0,0.4445,4.78,1.03,4.889713693
10/06/2020 03:30,5.102,1.05,5.208925417,0.592,0,0.592,4.51,1.05,4.63061551,5.042,1.09,5.158474968,0.592,0,0.592,4.45,1.09,4.581549956
10/06/2020 04:00,5.05,1.2,5.190616534,0.2,0,0.2,4.85,1.2,4.996248593,5,1.25,5.153882032,0.2,0,0.2,4.8,1.25,4.960090725
10/06/2020 04:30,5.0285,1.26,5.1839572,0.0485,0,0.0485,4.98,1.26,5.13692515,4.9685,1.3,5.135756249,0.0485,0,0.0485,4.92,1.3,5.088850558
10/06/2020 05:00,5.0505,1.07,5.162601113,0.3205,0,0.3205,4.73,1.07,4.84951544,4.9805,1.13,5.107081383,0.3205,0,0.3205,4.66,1.13,4.795049531
10/06/2020 05:30,5.036,1.03,5.140252523,0.706,0,0.706,4.33,1.03,4.450820149,4.966,1.08,5.082081857,0.706,0,0.706,4.26,1.08,4.394769619
10/06/2020 06:00,5.1565,0.96,5.245101739,0.9065,0,0.9065,4.25,0.96,4.357074707,5.0865,1.02,5.18776274,0.9065,0,0.9065,4.18,1.02,4.302650346
10/06/2020 06:30,5.6295,0.8,5.68605929,0.8295,0,0.8295,4.8,0.8,4.866210024,5.5495,0.83,5.611225379,0.8295,0,0.8295,4.72,0.83,4.7924211
10/06/2020 07:00,6.013,0.66,6.049113075,1.003,0,1.003,5.01,0.66,5.05328606,5.943,0.69,5.982921444,1.003,0,1.003,4.94,0.69,4.987955493
10/06/2020 07:30,6.1835,0.66,6.218623019,1.3035,0,1.3035,4.88,0.66,4.924428901,6.1135,0.69,6.152315194,1.3035,0,1.3035,4.81,0.69,4.859238623
10/06/2020 08:00,6.3715,0.53,6.393505474,2.2515,0,2.2515,4.12,0.53,4.153949927,6.2915,0.6,6.320045273,2.2515,0,2.2515,4.04,0.6,4.084311447
10/06/2020 08:30,6.5445,0.53,6.565925696,2.1045,0,2.1045,4.44,0.53,4.471520994,6.5345,0.53,6.555958378,2.1045,0,2.1045,4.43,0.53,4.461591644
10/06/2020 09:00,6.8925,0.62,6.920329201,1.7925,0,1.7925,5.1,0.62,5.137548053,6.8625,0.53,6.882935874,1.7925,0,1.7925,5.07,0.53,5.097626899
10/06/2020 09:30,7.069,0.68,7.101630869,1.709,0,1.709,5.36,0.68,5.402962151,7.049,0.57,7.072008272,1.709,0,1.709,5.34,0.57,5.370335185
10/06/2020 10:00,7.144,0.57,7.166703287,1.214,0,1.214,5.93,0.57,5.957331617,7.134,0.57,7.15673501,1.214,0,1.214,5.92,0.57,5.947377573
10/06/2020 10:30,7.089,0.57,7.111878866,1.239,0,1.239,5.85,0.57,5.877703633,7.099,0.57,7.121846741,1.239,0,1.239,5.86,0.57,5.88765658
10/06/2020 11:00,7.193,0.57,7.215549113,1.493,0,1.493,5.7,0.57,5.728429104,7.133,0.57,7.155738187,1.493,0,1.493,5.64,0.57,5.668730017
10/06/2020 11:30,7.006,0.62,7.033380126,3.026,0,3.026,3.98,0.62,4.028001986,6.956,0.64,6.985380161,3.026,0,3.026,3.93,0.64,3.981770963
10/06/2020 12:00,6.8155,0.62,6.843642323,4.2055,0,4.2055,2.61,0.62,2.682629307,6.8755,0.64,6.905222679,4.2055,0,4.2055,2.67,0.64,2.745632896
10/06/2020 12:30,6.771,0.66,6.803090548,4.161,0,4.161,2.61,0.66,2.69215527,6.831,0.64,6.860915464,4.161,0,4.161,2.67,0.64,2.745632896
10/06/2020 13:00,6.789,0.6,6.815461907,5.359,0,5.359,1.43,0.6,1.550774,6.969,0.64,6.998325585,5.359,0,5.359,1.61,0.64,1.732541486
10/06/2020 13:30,6.6185,0.34,6.627227343,6.3185,0,6.3185,0.3,0.34,0.453431362,6.6785,0.52,6.698713477,6.3185,0,6.3185,0.36,0.52,0.632455532
10/06/2020 14:00,6.6065,-0.24,6.610857906,6.3065,0,6.3065,0.3,-0.24,0.384187454,6.5765,0.52,6.597026016,6.3065,0,6.3065,0.27,0.52,0.585918083
10/06/2020 14:30,6.662,0.58,6.687200012,5.232,0,5.232,1.43,0.58,1.543146137,6.642,0.62,6.670874306,5.232,0,5.232,1.41,0.62,1.54029218
10/06/2020 15:00,6.524,-0.09,6.524620755,4.404,0,4.404,2.12,-0.09,2.121909517,6.444,0.47,6.461117241,4.404,0,4.404,2.04,0.47,2.093442142
10/06/2020 15:30,6.6175,-0.16,6.619433983,4.9575,0,4.9575,1.66,-0.16,1.667693017,6.5675,0.47,6.584296185,4.9575,0,4.9575,1.61,0.47,1.677200048
10/06/2020 16:00,6.7825,0.61,6.809875641,4.7325,0,4.7325,2.05,0.61,2.138831457,6.7625,0.63,6.791782259,4.7325,0,4.7325,2.03,0.63,2.125511703
10/06/2020 16:30,7.243,0.61,7.268641482,3.873,0,3.873,3.37,0.61,3.424762766,7.223,0.68,7.254938249,3.873,0,3.873,3.35,0.68,3.4183183
10/06/2020 17:00,7.844,0.65,7.870885338,3.564,0,3.564,4.28,0.65,4.329076114,7.794,0.68,7.823607608,3.564,0,3.564,4.23,0.68,4.284308579
10/06/2020 17:30,8.274,0.59,8.295009102,3.744,0,3.744,4.53,0.59,4.568260063,8.174,0.54,8.191817625,3.744,0,3.744,4.43,0.54,4.462790607
10/06/2020 18:00,8.4585,0.65,8.483438115,3.4785,0,3.4785,4.98,0.65,5.022240536,8.2685,0.54,8.286114424,3.4785,0,3.4785,4.79,0.54,4.820342311
10/06/2020 18:30,8.6535,0.65,8.67787775,2.6035,0,2.6035,6.05,0.65,6.084817171,8.4435,0.54,8.4607501,2.6035,0,2.6035,5.84,0.54,5.864912617
10/06/2020 19:00,8.3605,0.65,8.38572956,3.7705,0,3.7705,4.59,0.65,4.635795509,8.1505,0.54,8.168368886,3.7705,0,3.7705,4.38,0.54,4.413162132
10/06/2020 19:30,8.0415,0.53,8.058946721,3.2915,0,3.2915,4.75,0.53,4.779476959,7.8515,0.54,7.870047792,3.2915,0,3.2915,4.56,0.54,4.591862367
10/06/2020 20:00,7.646,0.53,7.664347069,3.056,0,3.056,4.59,0.53,4.620497809,7.466,0.62,7.49169914,3.056,0,3.056,4.41,0.62,4.453369511
10/06/2020 20:30,7.477,-0.07,7.477327664,3.287,0,3.287,4.19,-0.07,4.190584685,7.267,1.05,7.342464777,3.287,0,3.287,3.98,1.05,4.116175409
10/06/2020 21:00,7.2345,-0.42,7.246681327,3.4745,0,3.4745,3.76,-0.42,3.783384728,7.0145,1.57,7.1880533,3.4745,0,3.4745,3.54,1.57,3.872531472
10/06/2020 21:30,7.0645,0.53,7.084353199,4.1245,0,4.1245,2.94,0.53,2.987390165,6.9145,0.56,6.937139919,4.1245,0,4.1245,2.79,0.56,2.845645797
10/06/2020 22:00,6.8065,0.53,6.827103504,3.5765,0,3.5765,3.23,0.53,3.273194159,6.6765,0.63,6.706157786,3.5765,0,3.5765,3.1,0.63,3.163368458
10/06/2020 22:30,6.711,0.61,6.738666114,4.811,0,4.811,1.9,0.61,1.995519982,6.701,0.63,6.730549829,4.811,0,4.811,1.89,0.63,1.992234926
10/06/2020 23:00,6.2805,0.82,6.333804564,0.6005,0,0.6005,5.68,0.82,5.738884909,6.1705,0.88,6.232934321,0.6005,0,0.6005,5.57,0.88,5.639086806
10/06/2020 23:30,6.012,0.57,6.038960507,3.422,0,3.422,2.59,0.57,2.651980392,5.932,0.59,5.961268657,3.422,0,3.422,2.51,0.59,2.578410363
11/06/2020 00:00,5.542,0.68,5.583561946,2.442,0,2.442,3.1,0.68,3.17370446,5.472,0.74,5.521809848,2.442,0,2.442,3.03,0.74,3.119054344
11/06/2020 00:30,5.499,0.78,5.554043662,2.029,0,2.029,3.47,0.78,3.556585441,5.439,0.84,5.503482625,2.029,0,2.029,3.41,0.84,3.511936788
11/06/2020 01:00,5.446,0.84,5.510400711,1.566,0,1.566,3.88,0.84,3.969886648,5.366,0.89,5.439306573,1.566,0,1.566,3.8,0.89,3.902832305
11/06/2020 01:30,5.9655,0.95,6.040669686,0.3255,0,0.3255,5.64,0.95,5.719449274,5.8755,1.01,5.961677637,0.3255,0,0.3255,5.55,1.01,5.641152365
11/06/2020 02:00,5.9555,1,6.038872432,0.2055,0,0.2055,5.75,1,5.836308765,5.8655,1.01,5.951822431,0.2055,0,0.2055,5.66,1.01,5.749408665
11/06/2020 02:30,6.546,0.66,6.579188096,3.936,0,3.936,2.61,0.66,2.69215527,6.586,0.68,6.621011705,3.936,0,3.936,2.65,0.68,2.735854528
11/06/2020 03:00,5.7965,0.59,5.826449369,3.7965,0,3.7965,2,0.59,2.085209822,5.7165,0.62,5.750023674,3.7965,0,3.7965,1.92,0.62,2.017622363
11/06/2020 03:30,5.4915,0.46,5.51073246,6.1815,0,6.1815,-0.69,0.46,0.829276793,5.4015,0.52,5.426472358,6.1815,0,6.1815,-0.78,0.52,0.937443332
11/06/2020 04:00,5.146,-0.46,5.166518751,7.676,0,7.676,-2.53,-0.46,2.571478174,5.106,-0.36,5.118675219,7.676,0,7.676,-2.57,-0.36,2.595091521
11/06/2020 04:30,5.4715,-0.72,5.518669427,9.4415,0,9.4415,-3.97,-0.72,4.034761455,5.4115,-0.68,5.454056495,9.4415,0,9.4415,-4.03,-0.68,4.086967091
11/06/2020 05:00,5.4535,-0.27,5.46017969,8.1835,0,8.1835,-2.73,-0.27,2.743319158,5.3935,0.08,5.394093274,8.1835,0,8.1835,-2.79,0.08,2.791146718
11/06/2020 05:30,5.4965,-0.35,5.507632182,8.3865,0,8.3865,-2.89,-0.35,2.911116624,5.4165,-0.01,5.416509231,8.3865,0,8.3865,-2.97,-0.01,2.970016835
11/06/2020 06:00,5.344,0.09,5.344757806,7.364,0,7.364,-2.02,0.09,2.022003956,5.304,0.56,5.333480665,7.364,0,7.364,-2.06,0.56,2.13475994
11/06/2020 06:30,5.797,-0.51,5.819390776,8.347,0,8.347,-2.55,-0.51,2.600499952,5.717,-0.49,5.737960352,8.347,0,8.347,-2.63,-0.49,2.675256997
11/06/2020 07:00,5.8145,-0.55,5.840454627,7.5245,0,7.5245,-1.71,-0.55,1.796273921,5.7245,-0.57,5.752808032,7.5245,0,7.5245,-1.8,-0.57,1.888094277
11/06/2020 07:30,6.355,-0.36,6.365188528,6.825,0,6.825,-0.47,-0.36,0.592030405,6.245,-0.07,6.245392302,6.825,0,6.825,-0.58,-0.07,0.584208867
11/06/2020 08:00,6.324,-0.47,6.341441161,7.364,0,7.364,-1.04,-0.47,1.141271221,6.234,0.5,6.254019188,7.364,0,7.364,-1.13,0.5,1.235677952
11/06/2020 08:30,6.764,-0.58,6.7888214,9.254,0,9.254,-2.49,-0.58,2.556657975,6.764,-0.57,6.787974366,9.254,0,9.254,-2.49,-0.57,2.554407955
11/06/2020 09:00,7.1075,-0.66,7.13807791,8.9375,0,8.9375,-1.83,-0.66,1.94537914,7.0775,-0.62,7.104604581,8.9375,0,8.9375,-1.86,-0.62,1.960612149
11/06/2020 09:30,7.269,-1.22,7.370668966,11.409,0,11.409,-4.14,-1.22,4.316016682,7.209,-1.12,7.295483603,11.409,0,11.409,-4.2,-1.12,4.346768915
11/06/2020 10:00,6.96,-1.13,7.05113466,12.34,0,12.34,-5.38,-1.13,5.49739029,6.97,-1.05,7.04864526,12.34,0,12.34,-5.37,-1.05,5.471690781
11/06/2020 10:30,6.654,-1.08,6.741076769,13.014,0,13.014,-6.36,-1.08,6.451046427,6.734,-1,6.80784518,13.014,0,13.014,-6.28,-1,6.359119436
11/06/2020 11:00,6.4885,-1.56,6.673397354,15.1785,0,15.1785,-8.69,-1.56,8.82891273,6.4785,-1.47,6.643181636,15.1785,0,15.1785,-8.7,-1.47,8.823315703
11/06/2020 11:30,6.512,-1.79,6.753535667,16.262,0,16.262,-9.75,-1.79,9.912951125,6.552,-1.71,6.771469855,16.262,0,16.262,-9.71,-1.71,9.85942189
11/06/2020 12:00,6.7055,-1.45,6.860483237,13.7755,0,13.7755,-7.07,-1.45,7.217160106,6.8655,-1.37,7.000856394,13.7755,0,13.7755,-6.91,-1.37,7.044501402
11/06/2020 12:30,6.7175,-1.55,6.894005095,14.7975,0,14.7975,-8.08,-1.55,8.227326419,6.9175,-1.48,7.074051615,14.7975,0,14.7975,-7.88,-1.48,8.017780241
11/06/2020 13:00,6.512,-1.55,6.693925903,15.522,0,15.522,-9.01,-1.55,9.142351995,6.652,-1.48,6.814653623,15.522,0,15.522,-8.87,-1.48,8.992624756
11/06/2020 13:30,6.506,-1.35,6.64458697,14.666,0,14.666,-8.16,-1.35,8.270918933,6.796,-1.28,6.915491017,14.666,0,14.666,-7.87,-1.28,7.973412068
11/06/2020 14:00,6.2235,-1.35,6.368237766,14.3835,0,14.3835,-8.16,-1.35,8.270918933,6.5135,-1.28,6.638078205,14.3835,0,14.3835,-7.87,-1.28,7.973412068
11/06/2020 14:30,6.2265,-1.46,6.395381322,14.8065,0,14.8065,-8.58,-1.46,8.703332695,6.4165,-1.39,6.565331085,14.8065,0,14.8065,-8.39,-1.39,8.504363586
11/06/2020 15:00,6.6125,-1.53,6.787197967,13.8425,0,13.8425,-7.23,-1.53,7.390115019,6.7125,-1.44,6.865220772,13.8425,0,13.8425,-7.13,-1.44,7.273960407
11/06/2020 15:30,6.4855,-1.19,6.593770564,13.1555,0,13.1555,-6.67,-1.19,6.775322871,6.4455,-1.11,6.540379977,13.1555,0,13.1555,-6.71,-1.11,6.801191072
11/06/2020 16:00,6.485,-1.02,6.564725813,12.155,0,12.155,-5.67,-1.02,5.761015535,6.715,-0.95,6.781867368,12.155,0,12.155,-5.44,-0.95,5.522327408
11/06/2020 16:30,6.6015,-0.62,6.630550675,8.8115,0,8.8115,-2.21,-0.62,2.295321328,6.8715,-0.55,6.893476064,8.8115,0,8.8115,-1.94,-0.55,2.016457289
11/06/2020 17:00,6.9215,-0.56,6.944117097,9.7815,0,9.7815,-2.86,-0.56,2.914309524,7.0015,-0.48,7.017934329,9.7815,0,9.7815,-2.78,-0.48,2.821134524
11/06/2020 17:30,8.1275,-1.01,8.190015644,10.8875,0,10.8875,-2.76,-1.01,2.938996427,8.1075,-0.92,8.15953162,10.8875,0,10.8875,-2.78,-0.92,2.928275943
11/06/2020 18:00,8.383,-0.56,8.4016837,8.133,0,8.133,0.25,-0.56,0.613269924,8.103,-0.47,8.116619309,8.133,0,8.133,-0.03,-0.47,0.470956474
11/06/2020 18:30,7.729,0.02,7.729025877,7.159,0,7.159,0.57,0.02,0.570350769,7.759,0.53,7.777080493,7.159,0,7.159,0.6,0.53,0.800562302
11/06/2020 19:00,7.768,0.55,7.787446565,6.348,0,6.348,1.42,0.55,1.522793486,7.698,0.64,7.724558499,6.348,0,6.348,1.35,0.64,1.494021419
11/06/2020 19:30,7.7825,0.42,7.793824879,7.4525,0,7.4525,0.33,0.42,0.534134814,7.4125,0.58,7.435156774,7.4525,0,7.4525,-0.04,0.58,0.581377674
11/06/2020 20:00,7.186,-0.29,7.191849275,7.626,0,7.626,-0.44,-0.29,0.526972485,6.926,0.41,6.938124819,7.626,0,7.626,-0.7,0.41,0.811233628
11/06/2020 20:30,7.0945,-0.6,7.11982656,9.8145,0,9.8145,-2.72,-0.6,2.785390457,6.9545,-0.65,6.984809965,9.8145,0,9.8145,-2.86,-0.65,2.932933685
11/06/2020 21:00,6.8475,0.08,6.847967308,6.6775,0,6.6775,0.17,0.08,0.187882942,6.6975,0.36,6.707168274,6.6775,0,6.6775,0.02,0.36,0.360555128
11/06/2020 21:30,7.0605,0.64,7.089447105,6.2405,0,6.2405,0.82,0.64,1.04019229,6.9905,0.62,7.017940599,6.2405,0,6.2405,0.75,0.62,0.973087869
11/06/2020 22:00,6.339,0.6,6.36733233,6.749,0,6.749,-0.41,0.6,0.726704892,6.049,0.66,6.084899424,6.749,0,6.749,-0.7,0.66,0.962081078
11/06/2020 22:30,6.324,0.65,6.35731673,8.024,0,8.024,-1.7,0.65,1.820027472,6.194,0.57,6.220171702,8.024,0,8.024,-1.83,0.57,1.916715941
11/06/2020 23:00,6.0265,-0.52,6.048892647,8.8165,0,8.8165,-2.79,-0.52,2.838045102,5.9065,-0.42,5.921413873,8.8165,0,8.8165,-2.91,-0.42,2.940153057
11/06/2020 23:30,5.7735,-0.57,5.801568947,8.5635,0,8.5635,-2.79,-0.57,2.847630594,5.7035,-0.48,5.723662486,8.5635,0,8.5635,-2.86,-0.48,2.9
12/06/2020 00:00,5.422,-0.62,5.457333048,8.872,0,8.872,-3.45,-0.62,3.505267465,5.312,-0.48,5.333642658,8.872,0,8.872,-3.56,-0.48,3.592213802
12/06/2020 00:30,5.358,-0.49,5.380359096,8.888,0,8.888,-3.53,-0.49,3.563846237,5.258,-0.33,5.268345471,8.888,0,8.888,-3.63,-0.33,3.644969136
12/06/2020 01:00,5.258,0.59,5.290998393,7.058,0,7.058,-1.8,0.59,1.894228075,5.168,0.64,5.2074777,7.058,0,7.058,-1.89,0.64,1.995419755
12/06/2020 01:30,5.7245,-0.31,5.732887601,7.7945,0,7.7945,-2.07,-0.31,2.093083849,5.6045,-0.13,5.606007514,7.7945,0,7.7945,-2.19,-0.13,2.193855054
12/06/2020 02:00,5.645,0.7,5.688235667,8.055,0,8.055,-2.41,0.7,2.509601562,5.545,0.63,5.580674242,8.055,0,8.055,-2.51,0.63,2.587856256
12/06/2020 02:30,5.609,0.38,5.621857433,8.019,0,8.019,-2.41,0.38,2.43977458,5.509,0.63,5.54490586,8.019,0,8.019,-2.51,0.63,2.587856256
12/06/2020 03:00,5.405,0.67,5.446368056,8.615,0,8.615,-3.21,0.67,3.279176726,5.315,0.63,5.352207489,8.615,0,8.615,-3.3,0.63,3.35959819
12/06/2020 03:30,5.275,0.6,5.309013562,8.145,0,8.145,-2.87,0.6,2.932047066,5.175,0.63,5.213206787,8.145,0,8.145,-2.97,0.63,3.036083003
12/06/2020 04:00,5.1525,0.54,5.180719665,6.5325,0,6.5325,-1.38,0.54,1.481890684,5.0825,0.53,5.11005932,6.5325,0,6.5325,-1.45,0.53,1.543826415
12/06/2020 04:30,5.0815,0.54,5.110111765,6.3615,0,6.3615,-1.28,0.54,1.389244399,5.0015,0.53,5.029503181,6.3615,0,6.3615,-1.36,0.53,1.459623239
12/06/2020 05:00,4.9095,0.54,4.939108244,5.5495,0,5.5495,-0.64,0.54,0.837376857,4.8795,0.53,4.908199288,5.5495,0,5.5495,-0.67,0.53,0.854283325
12/06/2020 05:30,5.1445,0.61,5.180538606,4.7045,0,4.7045,0.44,0.61,0.752130308,5.0545,0.66,5.097408189,4.7045,0,4.7045,0.35,0.66,0.747060908
12/06/2020 06:00,5.2085,0.61,5.244098802,3.8485,0,3.8485,1.36,0.61,1.490536816,5.1485,0.66,5.1906312,3.8485,0,3.8485,1.3,0.66,1.457943757
12/06/2020 06:30,5.9,0.55,5.92558014,5.18,0,5.18,0.72,0.55,0.906035319,5.89,0.56,5.916561501,5.18,0,5.18,0.71,0.56,0.904267659
12/06/2020 07:00,6.219,0.55,6.24327326,5.439,0,5.439,0.78,0.55,0.954410813,6.149,0.65,6.183259739,5.439,0,5.439,0.71,0.65,0.962600644
12/06/2020 07:30,6.521,0.55,6.544153192,5.561,0,5.561,0.96,0.55,1.106390528,6.461,0.55,6.484367433,5.561,0,5.561,0.9,0.55,1.054751155
12/06/2020 08:00,6.6925,0.37,6.702720064,5.3925,0,5.3925,1.3,0.37,1.351628647,6.6025,0.55,6.625368386,5.3925,0,5.3925,1.21,0.55,1.329135057
12/06/2020 08:30,6.937,0.06,6.937259473,6.007,0,6.007,0.93,0.06,0.931933474,6.787,0.55,6.809248784,6.007,0,6.007,0.78,0.55,0.954410813
12/06/2020 09:00,6.547,-0.54,6.569231995,9.617,0,9.617,-3.07,-0.54,3.11713009,6.397,-0.5,6.416510656,9.617,0,9.617,-3.22,-0.5,3.258588652
12/06/2020 09:30,6.6285,-0.54,6.650459552,10.4285,0,10.4285,-3.8,-0.54,3.83817665,6.4885,-0.55,6.51176875,10.4285,0,10.4285,-3.94,-0.55,3.978203112
12/06/2020 10:00,6.737,-1.16,6.836136994,13.207,0,13.207,-6.47,-1.16,6.573165143,6.657,-0.76,6.700242458,13.207,0,13.207,-6.55,-0.76,6.593944191
12/06/2020 10:30,6.5695,-4.03,7.70708961,11.5395,0,11.5395,-4.97,-4.03,6.398577967,6.4795,2.64,6.99667923,11.5395,0,11.5395,-5.06,2.64,5.707293579
12/06/2020 11:00,6.897,-3.91,7.92822231,10.107,0,10.107,-3.21,-3.91,5.058873392,6.727,2.76,7.271184842,10.107,0,10.107,-3.38,2.76,4.363714014
12/06/2020 11:30,7.101,-3.81,8.058554523,8.881,0,8.881,-1.78,-3.81,4.205294282,6.931,2.88,7.505542019,8.881,0,8.881,-1.95,2.88,3.478059804
12/06/2020 12:00,6.8475,-3.54,7.708427612,7.9575,0,7.9575,-1.11,-3.54,3.709946091,6.7375,3.16,7.441740808,7.9575,0,7.9575,-1.22,3.16,3.387329331
12/06/2020 12:30,6.853,-3.8,7.836045495,9.923,0,9.923,-3.07,-3.8,4.88517144,6.823,2.9,7.413725717,9.923,0,9.923,-3.1,2.9,4.244997055
12/06/2020 13:00,6.6475,-3.8,7.656974353,9.2475,0,9.2475,-2.6,-3.8,4.604345773,6.6875,2.9,7.289215064,9.2475,0,9.2475,-2.56,2.9,3.868281272
12/06/2020 13:30,6.5445,-0.49,6.562818011,8.8545,0,8.8545,-2.31,-0.49,2.361397891,6.5545,-0.36,6.564378893,8.8545,0,8.8545,-2.3,-0.36,2.328003436
12/06/2020 14:00,6.5415,-0.49,6.559826389,8.6315,0,8.6315,-2.09,-0.49,2.146671843,6.5115,-0.5,6.530668591,8.6315,0,8.6315,-2.12,-0.5,2.178164365
12/06/2020 14:30,6.454,-0.63,6.484675474,7.314,0,7.314,-0.86,-0.63,1.06606754,6.444,-0.56,6.468286945,7.314,0,7.314,-0.87,-0.56,1.034649699
12/06/2020 15:00,6.7665,0.69,6.801589686,6.6765,0,6.6765,0.09,0.69,0.69584481,6.6765,0.57,6.700787435,6.6765,0,6.6765,0,0.57,0.57
12/06/2020 15:30,7.034,-0.55,7.055469935,6.064,0,6.064,0.97,-0.55,1.115078473,6.974,-0.42,6.986635528,6.064,0,6.064,0.91,-0.42,1.002247474
12/06/2020 16:00,7.21,-3.13,7.860089058,5.8,0,5.8,1.41,-3.13,3.432928779,7.02,3.01,7.638095312,5.8,0,5.8,1.22,3.01,3.24784544
12/06/2020 16:30,8.353,-1.68,8.520270477,6.863,0,6.863,1.49,-1.68,2.245551157,8.173,1.68,8.343879733,6.863,0,6.863,1.31,1.68,2.130375554
12/06/2020 17:00,8.459,-0.57,8.478182647,4.139,0,4.139,4.32,-0.57,4.35744191,8.279,-0.4,8.28865737,4.139,0,4.139,4.14,-0.4,4.159278784
12/06/2020 17:30,8.756,0.67,8.781596438,1.646,0,1.646,7.11,0.67,7.141498442,8.546,0.57,8.564987799,1.646,0,1.646,6.9,0.57,6.923503448
12/06/2020 18:00,8.6415,0.6,8.662304673,1.7815,0,1.7815,6.86,0.6,6.886189077,8.4715,0.53,8.488062927,1.7815,0,1.7815,6.69,0.53,6.710961183
12/06/2020 18:30,8.589,0.53,8.605336774,1.519,0,1.519,7.07,0.53,7.089837798,8.369,0.57,8.388388463,1.519,0,1.519,6.85,0.57,6.873674418
12/06/2020 19:00,8.3575,0.53,8.374288403,1.4375,0,1.4375,6.92,0.53,6.940266565,8.1375,0.61,8.160331259,1.4375,0,1.4375,6.7,0.61,6.727711349
12/06/2020 19:30,8.037,0.53,8.054456468,1.117,0,1.117,6.92,0.53,6.940266565,7.817,0.65,7.843977881,1.117,0,1.117,6.7,0.65,6.731456009
12/06/2020 20:00,7.789,0.57,7.809828487,1.879,0,1.879,5.91,0.57,5.937423684,7.579,0.65,7.606822004,1.879,0,1.879,5.7,0.65,5.736941694
12/06/2020 20:30,7.3085,0.91,7.364935319,2.4085,0,2.4085,4.9,0.91,4.983783703,7.1385,0.38,7.148607015,2.4085,0,2.4085,4.73,0.38,4.74523972
12/06/2020 21:00,7.0145,0.6,7.040114363,3.5345,0,3.5345,3.48,0.6,3.531345353,6.8445,0.68,6.878196003,3.5345,0,3.5345,3.31,0.68,3.379127106
12/06/2020 21:30,6.669,0.7,6.70563651,2.379,0,2.379,4.29,0.7,4.346734406,6.499,0.78,6.545639846,2.379,0,2.379,4.12,0.78,4.193184947
12/06/2020 22:00,6.5005,0.76,6.544776562,2.4305,0,2.4305,4.07,0.76,4.140350227,6.3505,0.84,6.405813785,2.4305,0,2.4305,3.92,0.84,4.008989898
12/06/2020 22:30,6.2525,0.64,6.285169548,3.7325,0,3.7325,2.52,0.64,2.6,6.1025,0.69,6.141384718,3.7325,0,3.7325,2.37,0.69,2.468400292
12/06/2020 23:00,5.9225,0.71,5.964906223,2.8025,0,2.8025,3.12,0.71,3.199765616,5.7925,0.79,5.846123181,2.8025,0,2.8025,2.99,0.79,3.092604081
12/06/2020 23:30,5.7715,0.87,5.836703886,1.9715,0,1.9715,3.8,0.87,3.898320151,5.6615,0.94,5.739005336,1.9715,0,1.9715,3.69,0.94,3.807847161
13/06/2020 00:00,5.466,0.87,5.534804062,2.076,0,2.076,3.39,0.87,3.49985714,5.366,0.94,5.447711079,2.076,0,2.076,3.29,0.94,3.421651648
13/06/2020 00:30,5.4255,0.87,5.494811211,1.4355,0,1.4355,3.99,0.87,4.083748278,5.3255,0.94,5.40782306,1.4355,0,1.4355,3.89,0.94,4.001962019
13/06/2020 01:00,5.2925,0.93,5.373588768,1.6225,0,1.6225,3.67,0.93,3.786000528,5.1825,1,5.27809684,1.6225,0,1.6225,3.56,1,3.69778312
13/06/2020 01:30,5.6485,0.08,5.649066494,2.3985,0,2.3985,3.25,0.08,3.250984466,5.4685,1.82,5.763409776,2.3985,0,2.3985,3.07,1.82,3.568935415
13/06/2020 02:00,5.802,-0.55,5.828010295,4.582,0,4.582,1.22,-0.55,1.33824512,5.592,1.94,5.918958016,4.582,0,4.582,1.01,1.94,2.187167118
13/06/2020 02:30,5.4885,0.6,5.521198443,6.1985,0,6.1985,-0.71,0.6,0.929569793,5.3985,0.61,5.432853969,6.1985,0,6.1985,-0.8,0.61,1.006031809
13/06/2020 03:00,5.587,0.68,5.628229651,4.807,0,4.807,0.78,0.68,1.034794666,5.537,0.74,5.586230303,4.807,0,4.807,0.73,0.74,1.039471019
13/06/2020 03:30,5.2665,0.75,5.319635537,4.2665,0,4.2665,1,0.75,1.25,5.1765,0.74,5.229125381,4.2665,0,4.2665,0.91,0.74,1.172902383
13/06/2020 04:00,5.1535,0.75,5.207788614,3.4735,0,3.4735,1.68,0.75,1.839809773,5.0535,0.84,5.122837324,3.4735,0,3.4735,1.58,0.84,1.789413312
13/06/2020 04:30,5.1135,0.93,5.19738225,2.5635,0,2.5635,2.55,0.93,2.714295489,5.0135,1.02,5.1162078,2.5635,0,2.5635,2.45,1.02,2.653846265
13/06/2020 05:00,5.0635,1.02,5.165213669,1.8835,0,1.8835,3.18,1.02,3.339580812,4.9735,1.1,5.093692398,1.8835,0,1.8835,3.09,1.1,3.279954268
13/06/2020 05:30,5.0915,1.02,5.192665236,1.8415,0,1.8415,3.25,1.02,3.406302981,4.9915,1.1,5.111269143,1.8415,0,1.8415,3.15,1.1,3.336540124
13/06/2020 06:00,5.173,1.02,5.27260173,1.183,0,1.183,3.99,1.02,4.118312761,5.093,1.1,5.210436546,1.183,0,1.183,3.91,1.1,4.061785322
13/06/2020 06:30,5.326,0.98,5.415410972,1.126,0,1.126,4.2,0.98,4.312818104,5.246,1.03,5.346158995,1.126,0,1.126,4.12,1.03,4.246798794
13/06/2020 07:00,5.3785,0.98,5.467052428,1.3785,0,1.3785,4,0.98,4.11830062,5.2885,1.03,5.38786899,1.3785,0,1.3785,3.91,1.03,4.043389667
13/06/2020 07:30,5.615,0.91,5.688262037,1.615,0,1.615,4,0.91,4.102206723,5.525,0.96,5.607782539,1.615,0,1.615,3.91,0.96,4.026127171
13/06/2020 08:00,5.6245,0.82,5.683959909,2.8245,0,2.8245,2.8,0.82,2.917601755,5.5845,0.86,5.650330986,2.8245,0,2.8245,2.76,0.86,2.890882218
13/06/2020 08:30,5.647,0.82,5.70622546,3.607,0,3.607,2.04,0.82,2.198635941,5.747,0.79,5.801043785,3.607,0,3.607,2.14,0.79,2.281161985
13/06/2020 09:00,5.994,0.77,6.043255414,2.974,0,2.974,3.02,0.77,3.116616755,6.044,0.79,6.095411061,2.974,0,2.974,3.07,0.79,3.170015773
13/06/2020 09:30,5.898,0.62,5.930497787,5.748,0,5.748,0.15,0.62,0.637887137,6.298,0.65,6.331453546,5.748,0,5.748,0.55,0.65,0.851469318
13/06/2020 10:00,6.411,0.62,6.440909951,4.081,0,4.081,2.33,0.62,2.411078597,6.391,0.65,6.423969256,4.081,0,4.081,2.31,0.65,2.399708316
13/06/2020 10:30,6.469,0.62,6.498643012,3.709,0,3.709,2.76,0.62,2.828780656,6.399,0.65,6.431928249,3.709,0,3.709,2.69,0.65,2.767417569
13/06/2020 11:00,6.559,0.62,6.58823808,2.999,0,2.999,3.56,0.62,3.613585477,6.529,0.74,6.570802158,2.999,0,2.999,3.53,0.74,3.606729821
13/06/2020 11:30,6.762,0.57,6.785981432,4.192,0,4.192,2.57,0.57,2.632451329,6.692,0.62,6.720659491,4.192,0,4.192,2.5,0.62,2.575732905
13/06/2020 12:00,6.751,0.57,6.775020369,5.571,0,5.571,1.18,0.57,1.310457935,6.831,0.62,6.859078728,5.571,0,5.571,1.26,0.62,1.404279175
13/06/2020 12:30,6.3385,0.57,6.364077486,6.4685,0,6.4685,-0.13,0.57,0.584636639,6.4385,0.57,6.463681787,6.4685,0,6.4685,-0.03,0.57,0.570788928
13/06/2020 13:00,6.0995,-3.1,6.842068419,10.2295,0,10.2295,-4.13,-3.1,5.164000387,6.1095,3.36,6.972488096,10.2295,0,10.2295,-4.12,3.36,5.316389752
13/06/2020 13:30,6.3275,-3.21,7.095164286,8.7275,0,8.7275,-2.4,-3.21,4.008004491,6.2475,3.27,7.051535737,8.7275,0,8.7275,-2.48,3.27,4.104058966
13/06/2020 14:00,6.163,-3.1,6.898736768,7.883,0,7.883,-1.72,-3.1,3.54519393,6.103,3.43,7.000822023,7.883,0,7.883,-1.78,3.43,3.864362819
13/06/2020 14:30,5.938,-2.88,6.599563925,10.448,0,10.448,-4.51,-2.88,5.351121378,5.848,3.3,6.714842068,10.448,0,10.448,-4.6,3.3,5.661271942
13/06/2020 15:00,5.4745,-0.5,5.497285717,12.3145,0,12.3145,-6.84,-0.5,6.858250506,5.5645,-0.47,5.584313767,12.3145,0,12.3145,-6.75,-0.47,6.766343178
13/06/2020 15:30,5.372,-0.13,5.373572741,10.902,0,10.902,-5.53,-0.13,5.531527818,5.692,0.29,5.699382774,10.902,0,10.902,-5.21,0.29,5.218064775
13/06/2020 16:00,5.536,0.54,5.562274355,7.916,0,7.916,-2.38,0.54,2.440491754,5.766,0.57,5.79410528,7.916,0,7.916,-2.15,0.57,2.224275163
13/06/2020 16:30,5.7705,0.54,5.795711367,6.9205,0,6.9205,-1.15,0.54,1.270472353,5.9205,0.57,5.947875272,6.9205,0,6.9205,-1,0.57,1.151043005
13/06/2020 17:00,6.5205,0.66,6.553817227,5.2005,0,5.2005,1.32,0.66,1.475804865,6.5705,0.74,6.612039795,5.2005,0,5.2005,1.37,0.74,1.557080602
13/06/2020 17:30,6.9575,0.7,6.992625133,3.6075,0,3.6075,3.35,0.7,3.422352992,7.0575,0.74,7.096189558,3.6075,0,3.6075,3.45,0.74,3.528469923
13/06/2020 18:00,7.601,0.79,7.641943536,1.401,0,1.401,6.2,0.79,6.250127999,7.571,0.84,7.617456334,1.401,0,1.401,6.17,0.84,6.226917375
13/06/2020 18:30,7.829,0.79,7.868757272,1.019,0,1.019,6.81,0.79,6.855669187,7.709,0.84,7.754629649,1.019,0,1.019,6.69,0.84,6.742529199
13/06/2020 19:00,7.657,0.95,7.715707939,0.777,0,0.777,6.88,0.95,6.945278972,7.507,1.02,7.575978419,0.777,0,0.777,6.73,1.02,6.806856837
13/06/2020 19:30,7.4355,1.01,7.503783063,0.4055,0,0.4055,7.03,1.01,7.102182763,7.2455,1.09,7.327030111,0.4055,0,0.4055,6.84,1.09,6.926304931
13/06/2020 20:00,7.342,1.09,7.422470209,0.112,0,0.112,7.23,1.09,7.311702948,7.162,1.16,7.255332108,0.112,0,0.112,7.05,1.16,7.144795308
13/06/2020 20:30,7.068,1.09,7.151553957,0.118,0,0.118,6.95,1.09,7.034955579,6.888,1.16,6.984994202,0.118,0,0.118,6.77,1.16,6.868660714
13/06/2020 21:00,6.6975,1.15,6.795513686,0.1275,0,0.1275,6.57,1.15,6.669887555,6.5175,1.2,6.627051098,0.1275,0,0.1275,6.39,1.2,6.501699778
13/06/2020 21:30,6.594,1.11,6.686773213,0.024,0,0.024,6.57,1.11,6.663107383,6.414,1.2,6.525288959,0.024,0,0.024,6.39,1.2,6.501699778
13/06/2020 22:00,6.6205,1.11,6.71290699,0.0005,0,0.0005,6.62,1.11,6.712413873,6.4705,1.2,6.580833553,0.0005,0,0.0005,6.47,1.2,6.580341936
13/06/2020 22:30,6.37,1.11,6.465987937,0,0,0,6.37,1.11,6.465987937,6.22,1.2,6.334698099,0,0,0,6.22,1.2,6.334698099
13/06/2020 23:00,6.1335,0.62,6.164756463,0.0035,0,0.0035,6.13,0.62,6.161274219,5.9635,1.84,6.240907967,0.0035,0,0.0035,5.96,1.84,6.237563627
13/06/2020 23:30,5.8935,1.05,5.986304557,0.0535,0,0.0535,5.84,1.05,5.933641378,5.7835,1.1,5.887178632,0.0535,0,0.0535,5.73,1.1,5.83462938
14/06/2020 00:00,5.54,1.05,5.638625719,0.21,0,0.21,5.33,1.05,5.432439599,5.43,1.1,5.540297826,0.21,0,0.21,5.22,1.1,5.334641506
14/06/2020 00:30,5.3745,1.05,5.476107217,0.3945,0,0.3945,4.98,1.05,5.089489169,5.2745,1.1,5.38798202,0.3945,0,0.3945,4.88,1.1,5.002439405
14/06/2020 01:00,5.214,1.05,5.318674271,0.574,0,0.574,4.64,1.05,4.757320674,5.134,1.1,5.250519593,0.574,0,0.574,4.56,1.1,4.690799505
14/06/2020 01:30,5.585,1.05,5.682844798,0.995,0,0.995,4.59,1.05,4.708566661,5.485,1.1,5.594213528,0.995,0,0.995,4.49,1.1,4.622780549
14/06/2020 02:00,5.5775,1.05,5.675474099,0.8875,0,0.8875,4.69,1.05,4.80610029,5.4675,1.06,5.569304826,0.8875,0,0.8875,4.58,1.06,4.701063709
14/06/2020 02:30,5.5275,0.66,5.566763535,0.7975,0,0.7975,4.73,0.66,4.775824536,5.3775,1.46,5.572172489,0.7975,0,0.7975,4.58,1.46,4.807078115
14/06/2020 03:00,5.2995,1.13,5.418634537,1.0995,0,1.0995,4.2,1.13,4.349356274,5.2095,1.18,5.341468922,1.0995,0,1.0995,4.11,1.18,4.276037886
14/06/2020 03:30,5.0915,1.13,5.215388025,1.6315,0,1.6315,3.46,1.13,3.639848898,5.0115,1.18,5.148546615,1.6315,0,1.6315,3.38,1.18,3.580055865
14/06/2020 04:00,4.9815,1.13,5.108056602,1.6115,0,1.6115,3.37,1.13,3.554405717,4.9015,1.18,5.041537687,1.6115,0,1.6115,3.29,1.18,3.495211009
14/06/2020 04:30,4.9225,1.07,5.037450372,1.5525,0,1.5525,3.37,1.07,3.535788455,4.8425,1.13,4.972595524,1.5525,0,1.5525,3.29,1.13,3.478649163
14/06/2020 05:00,4.881,0.96,4.974511132,2.251,0,2.251,2.63,0.96,2.79973213,4.791,0.99,4.892216369,2.251,0,2.251,2.54,0.99,2.726114451
14/06/2020 05:30,4.8765,0.96,4.970095799,1.8065,0,1.8065,3.07,0.96,3.216597581,4.7965,0.99,4.897602704,1.8065,0,1.8065,2.99,0.99,3.149634899
14/06/2020 06:00,4.791,1.11,4.917904127,1.441,0,1.441,3.35,1.11,3.529107536,4.711,1.17,4.854113822,1.441,0,1.441,3.27,1.17,3.473010222
14/06/2020 06:30,4.8185,0.93,4.907427254,2.4485,0,2.4485,2.37,0.93,2.545937941,4.7285,0.99,4.831026004,2.4485,0,2.4485,2.28,0.99,2.485658866
14/06/2020 07:00,5.0055,0.88,5.082266251,2.3355,0,2.3355,2.67,0.88,2.811280847,4.9355,0.93,5.022356046,2.3355,0,2.3355,2.6,0.93,2.761322147
14/06/2020 07:30,5.2505,0.79,5.30959982,3.2705,0,3.2705,1.98,0.79,2.131783291,5.1805,0.84,5.248159701,3.2705,0,3.2705,1.91,0.84,2.08655218
14/06/2020 08:00,5.3565,0.79,5.414442931,3.4865,0,3.4865,1.87,0.79,2.03002463,5.3265,0.84,5.392328092,3.4865,0,3.4865,1.84,0.84,2.022671501
14/06/2020 08:30,5.6775,0.72,5.722971802,3.0675,0,3.0675,2.61,0.72,2.707489612,5.6475,0.76,5.698408221,3.0675,0,3.0675,2.58,0.76,2.689609637
14/06/2020 09:00,5.9475,0.72,5.990922821,3.4075,0,3.4075,2.54,0.72,2.640075756,5.9875,0.76,6.03554109,3.4075,0,3.4075,2.58,0.76,2.689609637
14/06/2020 09:30,6.2715,0.72,6.312694532,2.6515,0,2.6515,3.62,0.72,3.690907747,6.3315,0.76,6.376950074,2.6515,0,2.6515,3.68,0.76,3.757658846
14/06/2020 10:00,6.5605,0.68,6.595647068,2.9005,0,2.9005,3.66,0.68,3.722633476,6.5805,0.76,6.624241862,2.9005,0,2.9005,3.68,0.76,3.757658846
14/06/2020 10:30,6.572,0.62,6.6011805,4.082,0,4.082,2.49,0.62,2.566028059,6.542,0.68,6.577245928,4.082,0,4.082,2.46,0.68,2.552253906
14/06/2020 11:00,6.6945,0.54,6.71624376,5.7645,0,5.7645,0.93,0.54,1.0754069,6.6345,0.56,6.658092088,5.7645,0,5.7645,0.87,0.56,1.034649699
14/06/2020 11:30,6.63,0.54,6.6519546,6.02,0,6.02,0.61,0.54,0.81467785,6.67,0.56,6.693466964,6.02,0,6.02,0.65,0.56,0.857962703
14/06/2020 12:00,6.517,0.54,6.539333987,5.297,0,5.297,1.22,0.54,1.334166406,6.437,0.56,6.461313257,5.297,0,5.297,1.14,0.56,1.270118105
14/06/2020 12:30,6.736,0.54,6.757610228,5.236,0,5.236,1.5,0.54,1.594239631,6.716,0.56,6.739306789,5.236,0,5.236,1.48,0.56,1.582403236
14/06/2020 13:00,6.469,0.58,6.494948884,6.499,0,6.499,-0.03,0.58,0.580775344,6.449,0.56,6.473268185,6.499,0,6.499,-0.05,0.56,0.562227712
14/06/2020 13:30,6.4405,0.53,6.462270518,5.9105,0,5.9105,0.53,0.53,0.749533188,6.4805,0.56,6.504650663,5.9105,0,5.9105,0.57,0.56,0.79906195
14/06/2020 14:00,6.098,0.58,6.125520713,4.838,0,4.838,1.26,0.58,1.387083271,6.348,0.62,6.37820539,4.838,0,4.838,1.51,0.62,1.632329624
14/06/2020 14:30,5.9465,0.66,5.983014479,4.3165,0,4.3165,1.63,0.66,1.75855054,6.1765,0.73,6.21948971,4.3165,0,4.3165,1.86,0.73,1.99812412
14/06/2020 15:00,6.161,0.77,6.208930745,3.111,0,3.111,3.05,0.77,3.145695472,6.401,0.82,6.453309306,3.111,0,3.111,3.29,0.82,3.390648905
14/06/2020 15:30,6.2225,0.9,6.287249498,2.9825,0,2.9825,3.24,0.9,3.362677505,6.3625,0.95,6.43303243,2.9825,0,2.9825,3.38,0.95,3.510968527
14/06/2020 16:00,6.4165,0.9,6.479311094,2.0565,0,2.0565,4.36,0.9,4.451920934,6.5965,0.91,6.658972312,2.0565,0,2.0565,4.54,0.91,4.630302366
14/06/2020 16:30,6.7075,0.77,6.751552136,2.7575,0,2.7575,3.95,0.77,4.024350879,6.9575,0.8,7.003342506,2.7575,0,2.7575,4.2,0.8,4.275511665
14/06/2020 17:00,7.178,-0.41,7.189699855,4.758,0,4.758,2.42,-0.41,2.45448569,7.288,1.78,7.502222604,4.758,0,4.758,2.53,1.78,3.093428519
14/06/2020 17:30,7.3395,0.58,7.362381425,5.9195,0,5.9195,1.42,0.58,1.533883959,7.4095,0.64,7.437088829,5.9195,0,5.9195,1.49,0.64,1.621634977
14/06/2020 18:00,7.0475,0.67,7.079276534,5.1875,0,5.1875,1.86,0.67,1.976992666,7.1175,0.75,7.156906193,5.1875,0,5.1875,1.93,0.75,2.070603777
14/06/2020 18:30,7.0755,0.67,7.107151346,3.4055,0,3.4055,3.67,0.67,3.730656779,7.0255,0.99,7.094910165,3.4055,0,3.4055,3.62,0.99,3.752932187
14/06/2020 19:00,7.0055,0.8,7.051030439,2.0555,0,2.0555,4.95,0.8,5.014229751,6.9655,0.86,7.018389434,2.0555,0,2.0555,4.91,0.86,4.984746734
