Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
14/06/2020 19:30,6.9165,0.98,6.985583172,1.4465,0,1.4465,5.47,0.98,5.557094565,6.8265,1.04,6.905266269,1.4465,0,1.4465,5.38,1.04,5.479598525
14/06/2020 20:00,6.757,0.98,6.827697196,0.957,0,0.957,5.8,0.98,5.882210469,6.647,1.04,6.727868087,0.957,0,0.957,5.69,1.04,5.784263134
14/06/2020 20:30,6.675,1.04,6.755532918,0.395,0,0.395,6.28,1.04,6.365532185,6.545,1.1,6.636793277,0.395,0,0.395,6.15,1.1,6.247599539
14/06/2020 21:00,6.4355,1.1,6.528832993,0.2755,0,0.2755,6.16,1.1,6.257443567,6.2955,1.17,6.403297607,0.2755,0,0.2755,6.02,1.17,6.132642171
14/06/2020 21:30,6.3845,1.15,6.487244427,0.0545,0,0.0545,6.33,1.15,6.433614847,6.2345,1.21,6.350833823,0.0545,0,0.0545,6.18,1.21,6.297340709
14/06/2020 22:00,6.3265,1.06,6.41468645,0.0665,0,0.0665,6.26,1.06,6.349110174,6.1865,1.11,6.285290944,0.0665,0,0.0665,6.12,1.11,6.219847265
14/06/2020 22:30,6.2445,0.89,6.307604954,0.2345,0,0.2345,6.01,0.89,6.075541128,6.0945,0.95,6.168097782,0.2345,0,0.2345,5.86,0.95,5.936505706
14/06/2020 23:00,5.906,0.98,5.986755048,0.266,0,0.266,5.64,0.98,5.724508713,5.776,1.03,5.867118202,0.266,0,0.266,5.51,1.03,5.605443783
14/06/2020 23:30,5.6375,0.98,5.722045635,0.3175,0,0.3175,5.32,0.98,5.409510144,5.5275,1.03,5.62264673,0.3175,0,0.3175,5.21,1.03,5.310837975
15/06/2020 00:00,5.344,0.98,5.43311476,0.204,0,0.204,5.14,0.98,5.232590181,5.244,1.03,5.344196478,0.204,0,0.204,5.04,1.03,5.144171459
15/06/2020 00:30,5.2675,0.98,5.357887294,0.2975,0,0.2975,4.97,0.98,5.065698372,5.1675,1.03,5.269151379,0.2975,0,0.2975,4.87,1.03,4.977730407
15/06/2020 01:00,5.1035,0.98,5.196740541,0.6435,0,0.6435,4.46,0.98,4.566399019,5.0235,1.03,5.128006655,0.6435,0,0.6435,4.38,1.03,4.499477747
15/06/2020 01:30,5.4315,0.98,5.519202139,1.2015,0,1.2015,4.23,0.98,4.342038692,5.3315,1.03,5.430082159,1.2015,0,1.2015,4.13,1.03,4.25650091
15/06/2020 02:00,5.5095,0.88,5.579336004,1.8295,0,1.8295,3.68,0.88,3.783754749,5.4095,0.91,5.485507292,1.8295,0,1.8295,3.58,0.91,3.693846234
15/06/2020 02:30,5.4955,0.88,5.565511679,1.7755,0,1.7755,3.72,0.88,3.822669225,5.3855,0.91,5.461841288,1.7755,0,1.7755,3.61,0.91,3.722928954
15/06/2020 03:00,5.2605,0.92,5.340342709,1.3405,0,1.3405,3.92,0.92,4.026512138,5.1605,0.97,5.250872332,1.3405,0,1.3405,3.82,0.97,3.941230772
15/06/2020 03:30,5.136,1,5.232446464,0.746,0,0.746,4.39,1,4.502454886,5.056,1.03,5.159848447,0.746,0,0.746,4.31,1.03,4.431365478
15/06/2020 04:00,5.0695,1.08,5.18326444,0.1895,0,0.1895,4.88,1.08,4.998079631,4.9795,1.11,5.101717382,0.1895,0,0.1895,4.79,1.11,4.916929936
15/06/2020 04:30,5.0385,1.08,5.152948889,0.0585,0,0.0585,4.98,1.08,5.095762946,4.9485,1.11,5.071464507,0.0585,0,0.0585,4.89,1.11,5.014399266
15/06/2020 05:00,4.997,1.08,5.112378018,0.247,0,0.247,4.75,1.08,4.871231877,4.927,1.11,5.050487996,0.247,0,0.247,4.68,1.11,4.809833677
15/06/2020 05:30,5.0185,1,5.117161542,0.8685,0,0.8685,4.15,1,4.268782028,4.9285,1.04,5.037034073,0.8685,0,0.8685,4.06,1.04,4.191085778
15/06/2020 06:00,5.087,1.06,5.196264909,0.827,0,0.827,4.26,1.06,4.389897493,5.007,1.13,5.132927917,0.827,0,0.827,4.18,1.13,4.330046189
15/06/2020 06:30,5.5775,0.37,5.589759051,0.9075,0,0.9075,4.67,0.37,4.684634457,5.4675,1.31,5.622246548,0.9075,0,0.9075,4.56,1.31,4.74443885
15/06/2020 07:00,6.034,0.79,6.085495543,0.594,0,0.594,5.44,0.79,5.497062852,5.964,0.85,6.024267258,0.594,0,0.594,5.37,0.85,5.436855709
15/06/2020 07:30,6.1565,0.62,6.187640281,1.4065,0,1.4065,4.75,0.62,4.790292267,6.0665,0.67,6.10338613,1.4065,0,1.4065,4.66,0.67,4.707918861
15/06/2020 08:00,6.498,0.55,6.521234852,1.918,0,1.918,4.58,0.55,4.612905809,6.428,0.62,6.457831215,1.918,0,1.918,4.51,0.62,4.55241694
15/06/2020 08:30,6.5665,0.55,6.589493323,2.6265,0,2.6265,3.94,0.55,3.978203112,6.5265,0.57,6.551343545,2.6265,0,2.6265,3.9,0.57,3.941433749
15/06/2020 09:00,6.468,0.68,6.503646977,3.838,0,3.838,2.63,0.68,2.716486702,6.488,0.57,6.512990404,3.838,0,3.838,2.65,0.57,2.710608788
15/06/2020 09:30,6.616,0.64,6.646883179,4.716,0,4.716,1.9,0.64,2.004894012,6.526,0.63,6.556338612,4.716,0,4.716,1.81,0.63,1.91650724
15/06/2020 10:00,6.281,0.45,6.297099412,7.151,0,7.151,-0.87,0.45,0.979489663,6.071,0.63,6.103600659,7.151,0,7.151,-1.08,0.63,1.250319959
15/06/2020 10:30,5.8465,-0.04,5.846636832,6.9965,0,6.9965,-1.15,-0.04,1.150695442,5.7665,0.63,5.800812206,6.9965,0,6.9965,-1.23,0.63,1.381955137
15/06/2020 11:00,6.614,0.57,6.638516099,5.114,0,5.114,1.5,0.57,1.604649494,6.614,0.63,6.643936785,5.114,0,5.114,1.5,0.63,1.626929624
15/06/2020 11:30,6.468,0.62,6.497647574,4.208,0,4.208,2.26,0.62,2.343501654,6.598,0.68,6.632948364,4.208,0,4.208,2.39,0.68,2.48485412
15/06/2020 12:00,6.01,0.62,6.041895398,6.32,0,6.32,-0.31,0.62,0.693181073,6.4,0.68,6.436023617,6.32,0,6.32,0.08,0.68,0.684689711
15/06/2020 12:30,5.959,-0.23,5.963437012,7.369,0,7.369,-1.41,-0.23,1.428635713,6.039,0.18,6.041681968,7.369,0,7.369,-1.33,0.18,1.34212518
15/06/2020 13:00,5.9295,-3.13,6.704913888,6.2695,0,6.2695,-0.34,-3.13,3.148412298,6.1195,3.35,6.976444671,6.2695,0,6.2695,-0.15,3.35,3.353356527
15/06/2020 13:30,5.772,-3.25,6.624083635,6.882,0,6.882,-1.11,-3.25,3.434326717,5.782,3.41,6.712646572,6.882,0,6.882,-1.1,3.41,3.583029444
15/06/2020 14:00,5.647,-3.25,6.515451558,6.857,0,6.857,-1.21,-3.25,3.467938869,5.437,3.41,6.417871064,6.857,0,6.857,-1.42,3.41,3.693846234
15/06/2020 14:30,6.313,-3.05,7.011167449,5.203,0,5.203,1.11,-3.05,3.245704854,6.243,3.63,7.221630633,5.203,0,5.203,1.04,3.63,3.776042902
15/06/2020 15:00,6.2185,-3.15,6.9708136,5.2085,0,5.2085,1.01,-3.15,3.307960096,6.0985,3.59,7.076708433,5.2085,0,5.2085,0.89,3.59,3.698675439
15/06/2020 15:30,6.4355,-1.12,6.532232409,3.4655,0,3.4655,2.97,-1.12,3.174161307,6.4955,1.49,6.664204397,3.4655,0,3.4655,3.03,1.49,3.376536687
15/06/2020 16:00,6.359,0.57,6.38449536,4.149,0,4.149,2.21,0.57,2.282323378,6.489,0.59,6.515767108,4.149,0,4.149,2.34,0.59,2.413234344
15/06/2020 16:30,6.612,0.57,6.636523487,4.212,0,4.212,2.4,0.57,2.466759007,6.672,0.67,6.705556204,4.212,0,4.212,2.46,0.67,2.549607813
15/06/2020 17:00,6.9845,0.57,7.007720046,4.0145,0,4.0145,2.97,0.57,3.024202374,7.0145,0.67,7.046425353,4.0145,0,4.0145,3,0.67,3.07390631
15/06/2020 17:30,7.3835,0.57,7.405469077,3.6035,0,3.6035,3.78,0.57,3.822734623,7.4135,0.67,7.443714278,3.6035,0,3.6035,3.81,0.67,3.868462227
15/06/2020 18:00,7.5415,0.64,7.568607682,3.2015,0,3.2015,4.34,0.64,4.386935149,7.5215,0.71,7.554936284,3.2015,0,3.2015,4.32,0.71,4.377956144
15/06/2020 18:30,7.6805,0.64,7.707118803,2.2905,0,2.2905,5.39,0.64,5.4278633,7.5505,0.71,7.583808427,2.2905,0,2.2905,5.26,0.71,5.307701951
15/06/2020 19:00,7.7465,0.64,7.772892785,1.2765,0,1.2765,6.47,0.64,6.501576732,7.5765,0.71,7.609694623,1.2765,0,1.2765,6.3,0.71,6.339881702
15/06/2020 19:30,7.665,0.69,7.695994088,0.635,0,0.635,7.03,0.69,7.063780857,7.475,0.8,7.517687477,0.635,0,0.635,6.84,0.8,6.886624718
15/06/2020 20:00,7.4735,0.79,7.515138206,0.5335,0,0.5335,6.94,0.79,6.984819253,7.2935,0.87,7.345205392,0.5335,0,0.5335,6.76,0.87,6.81575381
15/06/2020 20:30,7.2995,0.85,7.348823052,0.3095,0,0.3095,6.99,0.85,7.041491319,7.1195,0.94,7.18128681,0.3095,0,0.3095,6.81,0.94,6.874569077
15/06/2020 21:00,7.025,0.92,7.084985886,0.305,0,0.305,6.72,0.92,6.782683835,6.865,0.99,6.936016508,0.305,0,0.305,6.56,0.99,6.634282177
15/06/2020 21:30,6.8445,0.92,6.906053884,0.1245,0,0.1245,6.72,0.92,6.782683835,6.6845,0.99,6.757413725,0.1245,0,0.1245,6.56,0.99,6.634282177
15/06/2020 22:00,6.6115,0.96,6.6808332,0.1015,0,0.1015,6.51,0.96,6.580402723,6.4715,0.99,6.546786406,0.1015,0,0.1015,6.37,0.99,6.446471903
15/06/2020 22:30,6.3585,0.96,6.430561581,0.3085,0,0.3085,6.05,0.96,6.125691798,6.2185,0.99,6.29681207,0.3085,0,0.3085,5.91,0.99,5.992345117
15/06/2020 23:00,6.0365,0.96,6.112358976,0.2065,0,0.2065,5.83,0.96,5.908510811,5.9065,0.99,5.988893241,0.2065,0,0.2065,5.7,0.99,5.785334908
15/06/2020 23:30,5.716,1.09,5.81899957,0.026,0,0.026,5.69,1.09,5.793461832,5.616,1.17,5.736580515,0.026,0,0.026,5.59,1.17,5.711129485
16/06/2020 00:00,5.456,1.09,5.563814878,0.126,0,0.126,5.33,1.09,5.440312491,5.366,1.17,5.492072104,0.126,0,0.126,5.24,1.17,5.36903157
16/06/2020 00:30,5.3575,1.09,5.467257654,0.1475,0,0.1475,5.21,1.09,5.322800015,5.2575,1.17,5.38611235,0.1475,0,0.1475,5.11,1.17,5.242232349
16/06/2020 01:00,5.2015,1.09,5.314480431,0.2515,0,0.2515,4.95,1.09,5.068589547,5.1015,1.11,5.220862213,0.2515,0,0.2515,4.85,1.11,4.975399481
16/06/2020 01:30,5.6155,0.99,5.702099635,0.3255,0,0.3255,5.29,0.99,5.381839834,5.5155,1.02,5.60902311,0.3255,0,0.3255,5.19,1.02,5.289281615
16/06/2020 02:00,5.6315,1.02,5.723127838,0.2515,0,0.2515,5.38,1.02,5.475837835,5.5315,1.09,5.637871252,0.2515,0,0.2515,5.28,1.09,5.391335642
16/06/2020 02:30,5.677,0.95,5.755938585,0.297,0,0.297,5.38,0.95,5.463231644,5.577,1.01,5.667718148,0.297,0,0.297,5.28,1.01,5.375732508
16/06/2020 03:00,5.4,1.02,5.495489059,0.38,0,0.38,5.02,1.02,5.122577476,5.29,1.09,5.401129512,0.38,0,0.38,4.91,1.09,5.029532781
16/06/2020 03:30,5.2515,1.06,5.357410965,0.2315,0,0.2315,5.02,1.06,5.130691961,5.1415,1.09,5.255770376,0.2315,0,0.2315,4.91,1.09,5.029532781
16/06/2020 04:00,5.1965,0.48,5.218621681,0.2965,0,0.2965,4.9,0.48,4.923454072,5.0665,1.66,5.331512192,0.2965,0,0.2965,4.77,1.66,5.050594024
16/06/2020 04:30,5.117,1.01,5.215725165,0.547,0,0.547,4.57,1.01,4.68027777,5.027,1.08,5.141704873,0.547,0,0.547,4.48,1.08,4.608340265
16/06/2020 05:00,5.082,1.01,5.181392091,0.572,0,0.572,4.51,1.01,4.62170964,4.992,1.08,5.107490969,0.572,0,0.572,4.42,1.08,4.550032967
16/06/2020 05:30,5.1055,1.01,5.204443318,0.6755,0,0.6755,4.43,1.01,4.543676925,5.0155,1.12,5.139031061,0.6755,0,0.6755,4.34,1.12,4.482186966
16/06/2020 06:00,5.1615,1.09,5.275337169,0.5215,0,0.5215,4.64,1.09,4.766308844,5.0715,1.12,5.193699284,0.5215,0,0.5215,4.55,1.12,4.685819032
16/06/2020 06:30,5.6785,0.93,5.75415174,0.5685,0,0.5685,5.11,0.93,5.193938775,5.5785,1,5.667421129,0.5685,0,0.5685,5.01,1,5.108825697
16/06/2020 07:00,6.0065,0.75,6.053143171,1.2065,0,1.2065,4.8,0.75,4.858240422,5.9065,0.77,5.956479014,1.2065,0,1.2065,4.7,0.77,4.762656822
16/06/2020 07:30,6.471,0.63,6.501595266,1.031,0,1.031,5.44,0.63,5.476358279,6.341,0.71,6.38062544,1.031,0,1.031,5.31,0.71,5.357256761
16/06/2020 08:00,6.7155,0.54,6.737175985,1.2155,0,1.2155,5.5,0.54,5.526445512,6.6155,0.6,6.642653103,1.2155,0,1.2155,5.4,0.6,5.433231083
16/06/2020 08:30,6.87,0.54,6.891190028,1.61,0,1.61,5.26,0.54,5.287645979,6.77,0.6,6.796535882,1.61,0,1.61,5.16,0.6,5.194766597
16/06/2020 09:00,6.817,0.54,6.838354261,2.207,0,2.207,4.61,0.54,4.641519148,6.747,0.6,6.773625986,2.207,0,2.207,4.54,0.6,4.579475953
16/06/2020 09:30,6.757,0.54,6.77854328,3.017,0,3.017,3.74,0.54,3.778782873,6.777,0.55,6.799281506,3.017,0,3.017,3.76,0.55,3.800013158
16/06/2020 10:00,6.8295,0.54,6.850815298,2.9195,0,2.9195,3.91,0.54,3.947112869,6.7895,0.62,6.817749647,2.9195,0,2.9195,3.87,0.62,3.919349436
16/06/2020 10:30,6.803,0.62,6.83119382,2.273,0,2.273,4.53,0.62,4.572231403,6.763,0.71,6.800166836,2.273,0,2.273,4.49,0.71,4.54578926
16/06/2020 11:00,6.867,0.62,6.894932124,2.237,0,2.237,4.63,0.62,4.671327434,7.077,0.63,7.104986207,2.237,0,2.237,4.84,0.63,4.880829847
16/06/2020 11:30,7.0275,0.57,7.050578434,2.3975,0,2.3975,4.63,0.57,4.664954448,7.0875,0.63,7.115444909,2.3975,0,2.3975,4.69,0.63,4.732124259
16/06/2020 12:00,7.0925,0.57,7.115367612,3.0825,0,3.0825,4.01,0.57,4.05030863,7.1525,0.63,7.180191937,3.0825,0,3.0825,4.07,0.63,4.11847059
16/06/2020 12:30,6.885,0.67,6.917523039,3.705,0,3.705,3.18,0.67,3.249815379,6.875,0.55,6.896964912,3.705,0,3.705,3.17,0.55,3.217359166
16/06/2020 13:00,6.933,0.67,6.965298917,2.313,0,2.313,4.62,0.67,4.668329466,6.963,0.55,6.984688182,2.313,0,2.313,4.65,0.55,4.682413907
16/06/2020 13:30,6.8175,0.56,6.840460968,3.3375,0,3.3375,3.48,0.56,3.524769496,6.7875,0.55,6.80974715,3.3375,0,3.3375,3.45,0.55,3.493565514
16/06/2020 14:00,7.028,0.66,7.058922297,3.068,0,3.068,3.96,0.66,4.01462327,7.068,0.6,7.093421177,3.068,0,3.068,4,0.6,4.044749683
16/06/2020 14:30,6.7605,0.56,6.783653901,3.6905,0,3.6905,3.07,0.56,3.120656982,6.7005,0.6,6.727310031,3.6905,0,3.6905,3.01,0.6,3.069218141
16/06/2020 15:00,6.503,0.69,6.539503727,4.343,0,4.343,2.16,0.69,2.267531698,6.483,0.55,6.50628842,4.343,0,4.343,2.14,0.55,2.209547465
16/06/2020 15:30,6.4455,0.58,6.471543112,4.8655,0,4.8655,1.58,0.58,1.683092392,6.3555,0.55,6.379253894,4.8655,0,4.8655,1.49,0.55,1.588269499
16/06/2020 16:00,6.3895,0.58,6.415770433,3.2095,0,3.2095,3.18,0.58,3.232460363,6.3395,0.61,6.368780123,3.2095,0,3.2095,3.13,0.61,3.188886953
16/06/2020 16:30,6.793,0.58,6.81771582,2.653,0,2.653,4.14,0.58,4.1804306,6.733,0.68,6.767251214,2.653,0,2.653,4.08,0.68,4.136278521
16/06/2020 17:00,7.021,0.54,7.041735653,3.571,0,3.571,3.45,0.54,3.492005155,7.001,0.59,7.02581675,3.571,0,3.571,3.43,0.59,3.480373543
16/06/2020 17:30,7.263,0.54,7.283046684,4.043,0,4.043,3.22,0.54,3.264965543,7.153,0.59,7.177291202,4.043,0,4.043,3.11,0.59,3.165469949
16/06/2020 18:00,7.2255,0.54,7.245650437,4.2655,0,4.2655,2.96,0.54,3.008853602,7.2455,0.65,7.274597601,4.2655,0,4.2655,2.98,0.65,3.050065573
16/06/2020 18:30,7.459,0.66,7.488142694,2.969,0,2.969,4.49,0.66,4.538248561,7.469,0.72,7.503623191,2.969,0,2.969,4.5,0.72,4.557236004
16/06/2020 19:00,7.425,0.82,7.470142234,1.585,0,1.585,5.84,0.82,5.897287512,7.395,0.9,7.449565424,1.585,0,1.585,5.81,0.9,5.879294175
16/06/2020 19:30,7.3395,0.9,7.394474981,0.8195,0,0.8195,6.52,0.9,6.581823456,7.3595,1,7.427128668,0.8195,0,0.8195,6.54,1,6.616010883
16/06/2020 20:00,7.1005,0.78,7.14321358,0.5805,0,0.5805,6.52,0.78,6.566490691,7.0705,0.87,7.123824131,0.5805,0,0.5805,6.49,0.87,6.548053146
16/06/2020 20:30,6.9325,0.84,6.983205299,0.4125,0,0.4125,6.52,0.84,6.573887739,6.7725,0.93,6.836055606,0.4125,0,0.4125,6.36,0.93,6.427635646
16/06/2020 21:00,6.706,0.84,6.758404841,0.596,0,0.596,6.11,0.84,6.167471119,6.576,0.93,6.64143629,0.596,0,0.596,5.98,0.93,6.051884004
16/06/2020 21:30,6.6695,0.84,6.722189394,0.1795,0,0.1795,6.49,0.84,6.544134779,6.5295,0.93,6.595397657,0.1795,0,0.1795,6.35,0.93,6.417741036
16/06/2020 22:00,6.589,1.03,6.669019493,0.019,0,0.019,6.57,1.03,6.650248116,6.439,1.1,6.532282985,0.019,0,0.019,6.42,1.1,6.513555097
16/06/2020 22:30,6.388,1.03,6.470505699,0.018,0,0.018,6.37,1.03,6.452735854,6.258,1.1,6.353940824,0.018,0,0.018,6.24,1.1,6.33621338
16/06/2020 23:00,6.035,0.9,6.101739506,0.345,0,0.345,5.69,0.9,5.7607378,5.925,0.98,6.005499563,0.345,0,0.345,5.58,0.98,5.665403781
16/06/2020 23:30,5.827,1,5.912184791,0.297,0,0.297,5.53,1,5.619688603,5.727,1.07,5.826098952,0.297,0,0.297,5.43,1.07,5.534419572
17/06/2020 00:00,5.4185,1,5.510003834,0.6885,0,0.6885,4.73,1,4.83455272,5.3385,1.02,5.435069664,0.6885,0,0.6885,4.65,1.02,4.76055669
17/06/2020 00:30,5.316,1,5.409238024,0.996,0,0.996,4.32,1,4.434230486,5.236,1.02,5.334425555,0.996,0,0.996,4.24,1.02,4.360963196
17/06/2020 01:00,5.1765,1,5.272205634,0.6465,0,0.6465,4.53,1,4.639062405,5.0865,1.02,5.18776274,0.6465,0,0.6465,4.44,1.02,4.555655825
17/06/2020 01:30,5.5555,0.94,5.634463617,0.6455,0,0.6455,4.91,0.94,4.999169931,5.4555,1.02,5.550034257,0.6455,0,0.6455,4.81,1.02,4.916960443
17/06/2020 02:00,5.566,0.94,5.644816738,0.576,0,0.576,4.99,0.94,5.077765256,5.476,1.02,5.570186352,0.576,0,0.576,4.9,1.02,5.005037462
17/06/2020 02:30,5.5095,0.99,5.597739745,0.5195,0,0.5195,4.99,0.99,5.087258594,5.4195,1.06,5.522189806,0.5195,0,0.5195,4.9,1.06,5.013342199
17/06/2020 03:00,5.3115,1.04,5.412359213,0.3215,0,0.3215,4.99,1.04,5.097224735,5.2215,1.1,5.33610928,0.3215,0,0.3215,4.9,1.1,5.021951812
17/06/2020 03:30,5.25,1.04,5.352018311,0.3,0,0.3,4.95,1.04,5.058072756,5.2,1.1,5.315072906,0.3,0,0.3,4.9,1.1,5.021951812
17/06/2020 04:00,5.188,1.17,5.318293335,0.168,0,0.168,5.02,1.17,5.154541687,5.118,1.25,5.26843658,0.168,0,0.168,4.95,1.25,5.105389309
17/06/2020 04:30,5.176,1.17,5.306587981,0.036,0,0.036,5.14,1.17,5.271479868,5.096,1.25,5.247067371,0.036,0,0.036,5.06,1.25,5.212110897
17/06/2020 05:00,5.183,1.08,5.294326114,0.083,0,0.083,5.1,1.08,5.213098886,5.103,1.16,5.233183448,0.083,0,0.083,5.02,1.16,5.152281048
17/06/2020 05:30,5.11,1.03,5.212772775,0.21,0,0.21,4.9,1.03,5.00708498,5.03,1.08,5.144637985,0.21,0,0.21,4.82,1.08,4.939514146
17/06/2020 06:00,5.1045,1.03,5.207381324,0.3545,0,0.3545,4.75,1.03,4.860390931,5.0345,1.08,5.149037798,0.3545,0,0.3545,4.68,1.08,4.802999063
17/06/2020 06:30,5.598,0.74,5.646698504,0.488,0,0.488,5.11,0.74,5.163303206,5.538,0.82,5.598378694,0.488,0,0.488,5.05,0.82,5.116141124
17/06/2020 07:00,5.9675,0.63,6.000662984,0.6975,0,0.6975,5.27,0.63,5.307522963,5.8975,0.7,5.93889773,0.6975,0,0.6975,5.2,0.7,5.246903849
17/06/2020 07:30,6.185,0.57,6.211209625,1.235,0,1.235,4.95,0.57,4.982710106,6.135,0.64,6.168291903,1.235,0,1.235,4.9,0.64,4.941619168
17/06/2020 08:00,6.4665,0.57,6.491573172,1.5765,0,1.5765,4.89,0.57,4.923108774,6.4765,0.54,6.498973169,1.5765,0,1.5765,4.9,0.54,4.929665303
17/06/2020 08:30,6.659,0.57,6.683351031,1.769,0,1.769,4.89,0.57,4.923108774,6.669,0.54,6.690826631,1.769,0,1.769,4.9,0.54,4.929665303
17/06/2020 09:00,6.658,0.57,6.682354675,1.968,0,1.968,4.69,0.57,4.724510557,6.688,0.54,6.709764824,1.968,0,1.968,4.72,0.54,4.750789408
17/06/2020 09:30,6.58,0.57,6.604642307,2.57,0,2.57,4.01,0.57,4.05030863,6.64,0.54,6.661921645,2.57,0,2.57,4.07,0.54,4.105666816
17/06/2020 10:00,6.3125,0.53,6.334710431,3.6225,0,3.6225,2.69,0.53,2.741714792,6.4525,0.54,6.475056467,3.6225,0,3.6225,2.83,0.54,2.881058833
17/06/2020 10:30,6.2215,0.53,6.244034133,3.5315,0,3.5315,2.69,0.53,2.741714792,6.3615,0.54,6.384377985,3.5315,0,3.5315,2.83,0.54,2.881058833
17/06/2020 11:00,6.1845,0.53,6.207168457,4.0945,0,4.0945,2.09,0.53,2.156153983,6.3645,0.54,6.387367239,4.0945,0,4.0945,2.27,0.54,2.333345238
17/06/2020 11:30,6.4475,0.69,6.484316174,2.6875,0,2.6875,3.76,0.69,3.822786941,6.7175,0.56,6.740801603,2.6875,0,2.6875,4.03,0.56,4.068722158
17/06/2020 12:00,6.9025,0.69,6.936901776,1.5325,0,1.5325,5.37,0.69,5.414148132,7.0825,0.62,7.109585519,1.5325,0,1.5325,5.55,0.62,5.584523256
17/06/2020 12:30,7.4115,0.69,7.443549708,0.8815,0,0.8815,6.53,0.69,6.56635363,7.3615,0.53,7.380554332,0.8815,0,0.8815,6.48,0.53,6.501638255
17/06/2020 13:00,7.364,0.57,7.386027078,0.624,0,0.624,6.74,0.57,6.764059432,7.234,0.63,7.261381136,0.624,0,0.624,6.61,0.63,6.639954819
17/06/2020 13:30,7.341,0.57,7.363095884,0.511,0,0.511,6.83,0.57,6.853743503,7.241,0.63,7.268354766,0.511,0,0.511,6.73,0.63,6.759423052
17/06/2020 14:00,7.277,0.57,7.299289623,0.497,0,0.497,6.78,0.57,6.803917989,7.227,0.63,7.254407557,0.497,0,0.497,6.73,0.63,6.759423052
17/06/2020 14:30,7.2685,0.57,7.290815609,0.4485,0,0.4485,6.82,0.57,6.843778196,7.1785,0.63,7.206092023,0.4485,0,0.4485,6.73,0.63,6.759423052
17/06/2020 15:00,7.4045,0.53,7.423443962,0.5245,0,0.5245,6.88,0.53,6.900384047,7.3145,0.63,7.341580909,0.5245,0,0.5245,6.79,0.63,6.819164172
17/06/2020 15:30,7.4865,0.53,7.505236988,0.6765,0,0.6765,6.81,0.53,6.830592946,7.4065,0.63,7.433245741,0.6765,0,0.6765,6.73,0.63,6.759423052
17/06/2020 16:00,7.3335,0.62,7.35966183,1.3435,0,1.3435,5.99,0.62,6.022001328,7.2335,0.67,7.264462971,1.3435,0,1.3435,5.89,0.67,5.92798448
17/06/2020 16:30,7.339,0.74,7.376213188,1.729,0,1.729,5.61,0.74,5.658595232,7.269,0.82,7.315104989,1.729,0,1.729,5.54,0.82,5.600357131
17/06/2020 17:00,8.0315,0.63,8.056171066,0.9115,0,0.9115,7.12,0.63,7.147817849,7.9415,0.71,7.973175167,0.9115,0,0.9115,7.03,0.71,7.065762521
17/06/2020 17:30,8.597,0.54,8.613942709,0.567,0,0.567,8.03,0.54,8.04813643,8.507,0.57,8.526074654,0.567,0,0.567,7.94,0.57,7.960433405
17/06/2020 18:00,8.495,0.62,8.517595024,0.785,0,0.785,7.71,0.62,7.734888493,8.345,0.7,8.374307434,0.785,0,0.785,7.56,0.7,7.592338243
17/06/2020 18:30,8.3755,0.62,8.398416532,0.6655,0,0.6655,7.71,0.62,7.734888493,8.1555,0.7,8.185485951,0.6655,0,0.6655,7.49,0.7,7.522639165
17/06/2020 19:00,8.116,0.62,8.139647167,0.586,0,0.586,7.53,0.62,7.555481454,7.936,0.74,7.970426337,0.586,0,0.586,7.35,0.74,7.387157775
17/06/2020 19:30,7.855,0.62,7.8794305,0.525,0,0.525,7.33,0.62,7.356174277,7.665,0.69,7.695994088,0.525,0,0.525,7.14,0.69,7.173262856
17/06/2020 20:00,7.522,0.71,7.555434071,0.542,0,0.542,6.98,0.71,7.016017389,7.332,0.78,7.373372634,0.542,0,0.542,6.79,0.78,6.834654344
17/06/2020 20:30,7.197,0.75,7.235973259,0.327,0,0.327,6.87,0.75,6.910817607,7.007,0.78,7.050280065,0.327,0,0.327,6.68,0.78,6.725384747
17/06/2020 21:00,6.9135,0.85,6.965556851,0.1835,0,0.1835,6.73,0.85,6.783465191,6.7335,0.95,6.800185457,0.1835,0,0.1835,6.55,0.95,6.618534581
17/06/2020 21:30,6.8685,0.89,6.925921762,0.0485,0,0.0485,6.82,0.89,6.877826692,6.7185,0.95,6.785332877,0.0485,0,0.0485,6.67,0.95,6.737314005
17/06/2020 22:00,6.659,0.93,6.723628559,0.029,0,0.029,6.63,0.93,6.694908513,6.509,1,6.585368706,0.029,0,0.029,6.48,1,6.55670649
17/06/2020 22:30,6.351,1.05,6.437212207,0.021,0,0.021,6.33,1.05,6.41649437,6.221,1.13,6.322795347,0.021,0,0.021,6.2,1.13,6.302134559
17/06/2020 23:00,6.0675,1.05,6.157682701,0.0075,0,0.0075,6.06,1.05,6.150292676,5.9575,1.13,6.063720496,0.0075,0,0.0075,5.95,1.13,6.056352037
17/06/2020 23:30,5.7835,1.05,5.878041532,0.0335,0,0.0335,5.75,1.05,5.845083404,5.6935,1.09,5.796899365,0.0335,0,0.0335,5.66,1.09,5.764000347
18/06/2020 00:00,5.4955,1.09,5.602554797,0.0255,0,0.0255,5.47,1.09,5.577544262,5.4155,1.18,5.542566215,0.0255,0,0.0255,5.39,1.18,5.517653487
18/06/2020 00:30,5.3845,1.22,5.520981819,0.0045,0,0.0045,5.38,1.22,5.516593152,5.3145,1.18,5.443924159,0.0045,0,0.0045,5.31,1.18,5.43953123
18/06/2020 01:00,5.27,1.22,5.409371498,0,0,0,5.27,1.22,5.409371498,5.19,1.26,5.340758373,0,0,0,5.19,1.26,5.340758373
18/06/2020 01:30,5.59,1.11,5.699140286,0,0,0,5.59,1.11,5.699140286,5.52,1.18,5.644714342,0,0,0,5.52,1.18,5.644714342
18/06/2020 02:00,5.5955,1.11,5.70453506,0.0055,0,0.0055,5.59,1.11,5.699140286,5.5255,1.18,5.650092942,0.0055,0,0.0055,5.52,1.18,5.644714342
18/06/2020 02:30,5.63,1.18,5.752329963,0,0,0,5.63,1.18,5.752329963,5.52,1.24,5.657561312,0,0,0,5.52,1.24,5.657561312
18/06/2020 03:00,5.4205,1.18,5.54745169,0.0005,0,0.0005,5.42,1.18,5.546963133,5.3405,1.24,5.48256694,0.0005,0,0.0005,5.34,1.24,5.482079897
18/06/2020 03:30,5.3125,1.18,5.441971724,0.0025,0,0.0025,5.31,1.18,5.43953123,5.2425,1.24,5.387151961,0.0025,0,0.0025,5.24,1.24,5.38471912
18/06/2020 04:00,5.2105,1.18,5.342444221,0.0005,0,0.0005,5.21,1.18,5.34195657,5.1305,1.24,5.278222262,0.0005,0,0.0005,5.13,1.24,5.277736257
18/06/2020 04:30,5.14,1.18,5.273708373,0,0,0,5.14,1.18,5.273708373,5.07,1.24,5.219434835,0,0,0,5.07,1.24,5.219434835
18/06/2020 05:00,5.141,1.18,5.274683024,0.001,0,0.001,5.14,1.18,5.273708373,5.071,1.24,5.22040621,0.001,0,0.001,5.07,1.24,5.219434835
18/06/2020 05:30,5.143,1.14,5.267831527,0.003,0,0.003,5.14,1.14,5.264902658,5.073,1.24,5.222348993,0.003,0,0.003,5.07,1.24,5.219434835
18/06/2020 06:00,5.211,1.2,5.347384501,0.011,0,0.011,5.2,1.2,5.336665626,5.151,1.24,5.298150715,0.011,0,0.011,5.14,1.24,5.287456856
18/06/2020 06:30,5.667,1.01,5.75629994,0.047,0,0.047,5.62,1.01,5.710035026,5.587,1.08,5.69042784,0.047,0,0.047,5.54,1.08,5.644289149
18/06/2020 07:00,6.0985,0.87,6.160243684,0.1685,0,0.1685,5.93,0.87,5.993479791,6.0085,0.94,6.081584682,0.1685,0,0.1685,5.84,0.94,5.915166946
18/06/2020 07:30,6.485,0.7,6.522670082,0.265,0,0.265,6.22,0.7,6.259265133,6.375,0.77,6.421333584,0.265,0,0.265,6.11,0.77,6.158327695
18/06/2020 08:00,6.7265,0.7,6.76282502,0.5065,0,0.5065,6.22,0.7,6.259265133,6.6165,0.72,6.655559499,0.5065,0,0.5065,6.11,0.72,6.152276002
18/06/2020 08:30,7.0635,0.61,7.089790706,0.4535,0,0.4535,6.61,0.61,6.638087074,6.9735,0.67,7.005612197,0.4535,0,0.4535,6.52,0.67,6.554334444
18/06/2020 09:00,7.0895,0.61,7.115694643,0.6995,0,0.6995,6.39,0.61,6.419049774,6.9895,0.67,7.021539023,0.6995,0,0.6995,6.29,0.67,6.325582977
18/06/2020 09:30,7.151,0.61,7.176970182,0.921,0,0.921,6.23,0.61,6.259792329,7.071,0.59,7.095571929,0.921,0,0.921,6.15,0.59,6.178235994
18/06/2020 10:00,7.3165,0.65,7.345316348,0.9565,0,0.9565,6.36,0.65,6.393129124,7.2165,0.59,7.240578171,0.9565,0,0.9565,6.26,0.59,6.287742043
18/06/2020 10:30,7.1825,0.65,7.211851791,1.0725,0,1.0725,6.11,0.65,6.144477195,7.0825,0.53,7.102302884,1.0725,0,1.0725,6.01,0.53,6.033324125
18/06/2020 11:00,7.4755,0.65,7.503705768,1.1655,0,1.1655,6.31,0.65,6.343390261,7.3955,0.6,7.419799206,1.1655,0,1.1655,6.23,0.6,6.258825768
18/06/2020 11:30,7.5755,0.57,7.596913864,1.1855,0,1.1855,6.39,0.57,6.415372164,7.4955,0.6,7.519476062,1.1855,0,1.1855,6.31,0.6,6.338461959
18/06/2020 12:00,7.569,0.63,7.595173533,1.179,0,1.179,6.39,0.63,6.420981233,7.489,0.64,7.516297027,1.179,0,1.179,6.31,0.64,6.342373373
18/06/2020 12:30,7.5005,0.63,7.526911734,1.4005,0,1.4005,6.1,0.63,6.132446494,7.4005,0.72,7.435442169,1.4005,0,1.4005,6,0.72,6.04304559
18/06/2020 13:00,7.4005,0.58,7.4231934,1.5805,0,1.5805,5.82,0.58,5.848828943,7.3305,0.6,7.355013953,1.5805,0,1.5805,5.75,0.6,5.781219595
18/06/2020 13:30,7.1175,0.58,7.141092791,1.7175,0,1.7175,5.4,0.58,5.431058829,7.1075,0.6,7.132780401,1.7175,0,1.7175,5.39,0.6,5.423292358
18/06/2020 14:00,7.3375,0.64,7.365358528,1.7175,0,1.7175,5.62,0.64,5.656323895,7.3175,0.66,7.347203975,1.7175,0,1.7175,5.6,0.66,5.638758729
18/06/2020 14:30,7.387,0.64,7.414672548,1.767,0,1.767,5.62,0.64,5.656323895,7.367,0.66,7.396505188,1.767,0,1.767,5.6,0.66,5.638758729
18/06/2020 15:00,7.337,0.64,7.36486042,2.357,0,2.357,4.98,0.64,5.020956084,7.287,0.66,7.316827796,2.357,0,2.357,4.93,0.66,4.973982308
18/06/2020 15:30,7.307,0.64,7.334974369,2.877,0,2.877,4.43,0.64,4.47599151,7.247,0.66,7.276991755,2.877,0,2.877,4.37,0.66,4.419558802
18/06/2020 16:00,7.439,0.64,7.466479827,3.329,0,3.329,4.11,0.64,4.159531224,7.369,0.66,7.398497212,3.329,0,3.329,4.04,0.66,4.093555911
18/06/2020 16:30,7.908,0.58,7.929241073,2.918,0,2.918,4.99,0.58,5.023594331,7.828,0.66,7.855773928,2.918,0,2.918,4.91,0.66,4.954159868
18/06/2020 17:00,8.4045,0.62,8.427337673,3.0545,0,3.0545,5.35,0.62,5.385805418,8.2745,0.66,8.300780099,3.0545,0,3.0545,5.22,0.66,5.261558704
18/06/2020 17:30,8.8615,0.62,8.883162852,3.2615,0,3.2615,5.6,0.62,5.634216893,8.6815,0.66,8.706551685,3.2615,0,3.2615,5.42,0.66,5.46003663
18/06/2020 18:00,8.875,0.62,8.89662998,3.385,0,3.385,5.49,0.62,5.524898189,8.685,0.66,8.710041619,3.385,0,3.385,5.3,0.66,5.340936248
18/06/2020 18:30,8.745,0.58,8.764212743,3.685,0,3.685,5.06,0.58,5.093132631,8.555,0.57,8.573967868,3.685,0,3.685,4.87,0.57,4.903243824
18/06/2020 19:00,8.518,0.58,8.537723584,4.048,0,4.048,4.47,0.58,4.507471575,8.328,0.66,8.354111802,4.048,0,4.048,4.28,0.66,4.330588875
18/06/2020 19:30,8.1835,0.65,8.209273552,4.2435,0,4.2435,3.94,0.65,3.993256816,8.0035,0.57,8.023771697,4.2435,0,4.2435,3.76,0.57,3.802959374
18/06/2020 20:00,7.855,0.65,7.881847816,4.825,0,4.825,3.03,0.65,3.098935301,7.695,0.68,7.724987055,4.825,0,4.825,2.87,0.68,2.949457577
18/06/2020 20:30,7.496,0.65,7.52412892,5.126,0,5.126,2.37,0.65,2.457519074,7.336,0.68,7.367448405,5.126,0,5.126,2.21,0.68,2.312249986
18/06/2020 21:00,7.1415,0.65,7.17101961,4.4015,0,4.4015,2.74,0.65,2.816043324,6.9915,0.55,7.013100046,4.4015,0,4.4015,2.59,0.55,2.647753765
18/06/2020 21:30,6.921,0.71,6.957322833,4.801,0,4.801,2.12,0.71,2.235732542,6.791,0.55,6.813235722,4.801,0,4.801,1.99,0.55,2.0646065
18/06/2020 22:00,6.636,0.65,6.667757944,5.076,0,5.076,1.56,0.65,1.69,6.516,0.55,6.539170895,5.076,0,5.076,1.44,0.55,1.541460347
18/06/2020 22:30,6.3015,0.56,6.326334029,4.7415,0,4.7415,1.56,0.56,1.657467948,6.1815,0.55,6.205919936,4.7415,0,4.7415,1.44,0.55,1.541460347
18/06/2020 23:00,6.2145,0.56,6.2396803,5.1245,0,5.1245,1.09,0.56,1.225438697,6.1245,0.55,6.149146303,5.1245,0,5.1245,1,0.55,1.141271221
18/06/2020 23:30,6.094,0.63,6.126478271,5.434,0,5.434,0.66,0.63,0.91241438,6.004,0.55,6.02913891,5.434,0,5.434,0.57,0.55,0.792085854
19/06/2020 00:00,5.671,0.54,5.696651736,5.011,0,5.011,0.66,0.54,0.852760224,5.631,0.55,5.657796479,5.011,0,5.011,0.62,0.55,0.828794305
19/06/2020 00:30,5.471,0.54,5.497585015,4.531,0,4.531,0.94,0.54,1.084066419,5.421,0.55,5.448829324,4.531,0,4.531,0.89,0.55,1.046231332
19/06/2020 01:00,5.074,0.54,5.102653819,5.364,0,5.364,-0.29,0.54,0.612943717,4.924,0.55,4.954621681,5.364,0,5.364,-0.44,0.55,0.704343666
19/06/2020 01:30,5.3515,0.63,5.388455461,6.2615,0,6.2615,-0.91,0.63,1.106797181,5.2615,0.55,5.290168452,6.2615,0,6.2615,-1,0.55,1.141271221
19/06/2020 02:00,5.3505,0.58,5.381844503,6.2605,0,6.2605,-0.91,0.58,1.079120012,5.2605,0.55,5.289173872,6.2605,0,6.2605,-1,0.55,1.141271221
19/06/2020 02:30,5.5355,0.58,5.56580275,6.9455,0,6.9455,-1.41,0.58,1.524631103,5.4855,0.64,5.522708597,6.9455,0,6.9455,-1.46,0.64,1.594114174
19/06/2020 03:00,5.3655,0.58,5.396757383,7.0755,0,7.0755,-1.71,0.58,1.805685465,5.3155,0.56,5.344917235,7.0755,0,7.0755,-1.76,0.56,1.846943421
19/06/2020 03:30,5.229,0.71,5.276982187,7.579,0,7.579,-2.35,0.71,2.45491344,5.159,0.56,5.189304481,7.579,0,7.579,-2.42,0.56,2.48394847
19/06/2020 04:00,5.219,0.08,5.219613108,8.049,0,8.049,-2.83,0.08,2.831130516,5.159,0.56,5.189304481,8.049,0,8.049,-2.89,0.56,2.943756104
19/06/2020 04:30,5.1705,-0.38,5.184445028,8.6705,0,8.6705,-3.5,-0.38,3.520568136,5.1105,0.46,5.131160712,8.6705,0,8.6705,-3.56,0.46,3.589596078
19/06/2020 05:00,5.148,-0.49,5.171267156,8.798,0,8.798,-3.65,-0.49,3.682743543,5.078,0.3,5.086854038,8.798,0,8.798,-3.72,0.3,3.73207717
19/06/2020 05:30,5.0785,0.53,5.106080909,7.6685,0,7.6685,-2.59,0.53,2.643671689,5.0085,0.61,5.045510108,7.6685,0,7.6685,-2.66,0.61,2.729047453
19/06/2020 06:00,5.089,0.58,5.121945041,6.949,0,6.949,-1.86,0.58,1.94833262,5.029,0.55,5.058986163,6.949,0,6.949,-1.92,0.55,1.997223072
19/06/2020 06:30,5.486,0.54,5.512512676,5.046,0,5.046,0.44,0.54,0.696562991,5.406,0.55,5.433906146,5.046,0,5.046,0.36,0.55,0.657343137
19/06/2020 07:00,5.9305,0.54,5.955034026,3.4605,0,3.4605,2.47,0.54,2.528339376,5.8905,0.55,5.916121217,3.4605,0,3.4605,2.43,0.55,2.491465432
19/06/2020 07:30,6.433,0.5,6.452401801,3.393,0,3.393,3.04,0.5,3.08084404,6.333,0.55,6.356837972,3.393,0,3.393,2.94,0.55,2.991003176
19/06/2020 08:00,6.6195,1.25,6.736488718,3.3695,0,3.3695,3.25,1.25,3.482097069,6.5495,0.31,6.556832334,3.3695,0,3.3695,3.18,0.31,3.195074334
19/06/2020 08:30,6.775,0.61,6.802405824,2.975,0,2.975,3.8,0.61,3.848649114,6.775,0.55,6.797288062,2.975,0,2.975,3.8,0.55,3.839596333
19/06/2020 09:00,6.6385,0.61,6.666466999,4.1285,0,4.1285,2.51,0.61,2.583060201,6.7485,0.55,6.770875294,4.1285,0,4.1285,2.62,0.55,2.677106647
19/06/2020 09:30,6.8595,-0.09,6.860090397,6.1295,0,6.1295,0.73,-0.09,0.735527022,6.8095,0.55,6.831675508,6.1295,0,6.1295,0.68,0.55,0.874585616
19/06/2020 10:00,6.9645,-0.09,6.965081496,5.5845,0,5.5845,1.38,-0.09,1.382931669,6.9245,0.44,6.938465266,5.5845,0,5.5845,1.34,0.44,1.410390017
19/06/2020 10:30,6.6255,-0.09,6.626111246,4.7255,0,4.7255,1.9,-0.09,1.902130385,6.7355,0.16,6.737400111,4.7255,0,4.7255,2.01,0.16,2.016358103
19/06/2020 11:00,6.335,-0.49,6.353922017,6.885,0,6.885,-0.55,-0.49,0.736613874,6.495,-0.25,6.499809613,6.885,0,6.885,-0.39,-0.25,0.463249393
19/06/2020 11:30,5.9635,-0.49,5.983596932,6.5135,0,6.5135,-0.55,-0.49,0.736613874,6.5535,-0.45,6.568931591,6.5135,0,6.5135,0.04,-0.45,0.45177428
19/06/2020 12:00,6.166,-0.72,6.207894651,7.426,0,7.426,-1.26,-0.72,1.451206395,6.266,-0.67,6.301718496,7.426,0,7.426,-1.16,-0.67,1.339589489
19/06/2020 12:30,6.306,-0.58,6.332616837,7.406,0,7.406,-1.1,-0.58,1.243543325,6.496,-0.52,6.516779573,7.406,0,7.406,-0.91,-0.52,1.048093507
19/06/2020 13:00,5.5905,-0.2,5.594076354,6.9305,0,6.9305,-1.34,-0.2,1.354843164,5.7605,0.17,5.763007917,6.9305,0,6.9305,-1.17,0.17,1.182285921
19/06/2020 13:30,5.712,-0.56,5.739385333,9.502,0,9.502,-3.79,-0.56,3.831148653,5.852,-0.55,5.87778904,9.502,0,9.502,-3.65,-0.55,3.691205765
19/06/2020 14:00,5.9095,-0.56,5.935974246,9.6495,0,9.6495,-3.74,-0.56,3.781692743,5.9295,-0.55,5.954953421,9.6495,0,9.6495,-3.72,-0.55,3.760438804
19/06/2020 14:30,5.8505,-0.63,5.884322412,9.8805,0,9.8805,-4.03,-0.63,4.078945942,6.0005,-0.46,6.018106035,9.8805,0,9.8805,-3.88,-0.46,3.907172891
19/06/2020 15:00,5.7485,-0.53,5.772880758,8.3185,0,8.3185,-2.57,-0.53,2.624080791,6.0285,-0.46,6.0460245,8.3185,0,8.3185,-2.29,-0.46,2.335743993
19/06/2020 15:30,5.654,-0.46,5.672681553,8.124,0,8.124,-2.47,-0.46,2.512468905,5.884,-0.37,5.895621765,8.124,0,8.124,-2.24,-0.37,2.270352396
19/06/2020 16:00,5.4335,-0.12,5.434824951,7.0735,0,7.0735,-1.64,-0.12,1.644384383,5.5735,0.24,5.578664916,7.0735,0,7.0735,-1.5,0.24,1.519078668
19/06/2020 16:30,5.856,0.03,5.856076844,8.056,0,8.056,-2.2,0.03,2.200204536,6.016,0.6,6.045846177,8.056,0,8.056,-2.04,0.6,2.126405418
19/06/2020 17:00,6.128,0.49,6.14755919,6.888,0,6.888,-0.76,0.49,0.904267659,6.298,0.55,6.321969946,6.888,0,6.888,-0.59,0.55,0.806597793
19/06/2020 17:30,6.665,0.49,6.68298773,6.725,0,6.725,-0.06,0.49,0.493659802,6.755,0.62,6.783393325,6.725,0,6.725,0.03,0.62,0.620725382
19/06/2020 18:00,6.7785,0.53,6.799188352,5.1285,0,5.1285,1.65,0.53,1.733032025,6.8485,0.56,6.87135738,5.1285,0,5.1285,1.72,0.56,1.808867049
19/06/2020 18:30,7.009,0.46,7.024078658,3.819,0,3.819,3.19,0.46,3.222995501,6.999,0.66,7.030049858,3.819,0,3.819,3.18,0.66,3.247768465
19/06/2020 19:00,7.1665,0.53,7.186071406,2.9265,0,2.9265,4.24,0.53,4.272996607,7.0965,0.58,7.120162375,2.9265,0,2.9265,4.17,0.58,4.210142515
19/06/2020 19:30,7.076,0.6,7.101392539,2.346,0,2.346,4.73,0.6,4.767903103,6.996,0.69,7.029944239,2.346,0,2.346,4.65,0.69,4.700914805
19/06/2020 20:00,6.943,0.6,6.968877169,2.213,0,2.213,4.73,0.6,4.767903103,6.823,0.69,6.857800595,2.213,0,2.213,4.61,0.69,4.661351735
19/06/2020 20:30,6.8205,0.72,6.85839779,1.5605,0,1.5605,5.26,0.72,5.309048879,6.6905,0.8,6.738159263,1.5605,0,1.5605,5.13,0.8,5.192003467
19/06/2020 21:00,6.587,0.81,6.636615779,1.057,0,1.057,5.53,0.81,5.589007067,6.447,0.89,6.508141747,1.057,0,1.057,5.39,0.89,5.462984532
19/06/2020 21:30,6.5385,0.77,6.583683031,0.9285,0,0.9285,5.61,0.77,5.662596578,6.3985,0.85,6.454711632,0.9285,0,0.9285,5.47,0.85,5.53564811
19/06/2020 22:00,6.445,0.77,6.490833922,0.915,0,0.915,5.53,0.77,5.583350249,6.315,0.85,6.371948289,0.915,0,0.915,5.4,0.85,5.466488818
19/06/2020 22:30,6.3255,0.77,6.37219352,0.7955,0,0.7955,5.53,0.77,5.583350249,6.1955,0.85,6.253536619,0.7955,0,0.7955,5.4,0.85,5.466488818
19/06/2020 23:00,5.9555,0.77,6.005071211,0.9155,0,0.9155,5.04,0.77,5.098480166,5.8555,0.89,5.922751071,0.9155,0,0.9155,4.94,0.89,5.019531851
19/06/2020 23:30,5.8475,0.77,5.897978997,1.1175,0,1.1175,4.73,0.77,4.7922646,5.7575,0.8,5.81281397,1.1175,0,1.1175,4.64,0.8,4.70846047
20/06/2020 00:00,5.527,0.86,5.593507755,1.437,0,1.437,4.09,0.86,4.179437761,5.437,0.92,5.514287715,1.437,0,1.437,4,0.92,4.104436624
20/06/2020 00:30,5.406,0.86,5.473978078,1.516,0,1.516,3.89,0.86,3.98393022,5.316,0.92,5.395021409,1.516,0,1.516,3.8,0.92,3.909782603
20/06/2020 01:00,5.172,0.86,5.243012874,1.662,0,1.662,3.51,0.86,3.613820693,5.092,0.92,5.174443352,1.662,0,1.662,3.43,0.92,3.55123922
20/06/2020 01:30,5.498,0.86,5.564854356,1.928,0,1.928,3.57,0.86,3.672124726,5.408,0.92,5.485696309,1.928,0,1.928,3.48,0.92,3.599555528
20/06/2020 02:00,5.5545,0.77,5.607617163,2.1345,0,2.1345,3.42,0.77,3.50560979,5.4645,0.83,5.527174708,2.1345,0,2.1345,3.33,0.83,3.431879951
20/06/2020 02:30,5.5305,0.77,5.583845472,2.3205,0,2.3205,3.21,0.77,3.301060436,5.4505,0.83,5.51333386,2.3205,0,2.3205,3.13,0.83,3.2381785
20/06/2020 03:00,5.337,0.8,5.396625705,1.447,0,1.447,3.89,0.8,3.971410329,5.257,0.87,5.328503448,1.447,0,1.447,3.81,0.87,3.908068577
20/06/2020 03:30,5.218,1.01,5.314849386,0.248,0,0.248,4.97,1.01,5.071587523,5.148,1.06,5.255996956,0.248,0,0.248,4.9,1.06,5.013342199
20/06/2020 04:00,5.209,1.1,5.32387838,0.079,0,0.079,5.13,1.1,5.246608428,5.119,1.15,5.246585652,0.079,0,0.079,5.04,1.15,5.169535763
20/06/2020 04:30,5.1395,1.22,5.282315804,0.0095,0,0.0095,5.13,1.22,5.273073108,5.0495,1.28,5.209208217,0.0095,0,0.0095,5.04,1.28,5.2
20/06/2020 05:00,5.135,1.97,5.499920454,0.005,0,0.005,5.13,1.97,5.495252496,5.095,0.49,5.118508083,0.005,0,0.005,5.09,0.49,5.11353107
20/06/2020 05:30,4.935,4.53,6.698889833,0.005,0,0.005,4.93,4.53,6.695207241,5.155,-1.9,5.493998999,0.005,0,0.005,5.15,-1.9,5.489307789
20/06/2020 06:00,4.9835,4.43,6.667846148,0.0535,0,0.0535,4.93,4.43,6.627955944,5.2035,-2,5.574622162,0.0535,0,0.0535,5.15,-2,5.524717187
20/06/2020 06:30,5.1005,4.39,6.729576528,0.2305,0,0.2305,4.87,4.39,6.556599729,5.3805,-2,5.740189914,0.2305,0,0.2305,5.15,-2,5.524717187
20/06/2020 07:00,5.19,4.39,6.797661363,0.56,0,0.56,4.63,4.39,6.380360491,5.44,-2,5.79599862,0.56,0,0.56,4.88,-2,5.273935912
20/06/2020 07:30,5.3085,4.39,6.888560971,0.8185,0,0.8185,4.49,4.39,6.27950635,5.5885,-2,5.935598727,0.8185,0,0.8185,4.77,-2,5.172320562
20/06/2020 08:00,5.599,1.82,5.887376411,1.279,0,1.279,4.32,1.82,4.687728661,5.699,0.47,5.718347751,1.279,0,1.279,4.42,0.47,4.444918447
20/06/2020 08:30,5.7365,1.08,5.837279525,2.0065,0,2.0065,3.73,1.08,3.883207437,5.8165,1.12,5.923349749,2.0065,0,2.0065,3.81,1.12,3.971208884
20/06/2020 09:00,5.7675,0.88,5.834248559,3.3075,0,3.3075,2.46,0.88,2.612661478,5.9675,0.94,6.041080719,3.3075,0,3.3075,2.66,0.94,2.821205416
20/06/2020 09:30,5.855,0.82,5.912142167,3.605,0,3.605,2.25,0.82,2.394765124,6.085,0.88,6.148302611,3.605,0,3.605,2.48,0.88,2.631501473
20/06/2020 10:00,5.9325,0.6,5.962764145,4.4225,0,4.4225,1.51,0.6,1.624838454,6.0325,0.65,6.067417593,4.4225,0,4.4225,1.61,0.65,1.736260349
20/06/2020 10:30,5.7755,0.6,5.806582493,4.4355,0,4.4355,1.34,0.6,1.468196172,5.9755,0.65,6.010748726,4.4355,0,4.4355,1.54,0.65,1.671556161
20/06/2020 11:00,5.6055,0.6,5.637519867,4.9455,0,4.9455,0.66,0.6,0.891964125,6.0555,0.65,6.090285728,4.9455,0,4.9455,1.11,0.65,1.286312559
20/06/2020 11:30,5.669,0.54,5.694660745,4.649,0,4.649,1.02,0.54,1.154123044,5.839,0.61,5.870776865,4.649,0,4.649,1.19,0.61,1.337235955
20/06/2020 12:00,5.004,0.54,5.033052354,5.554,0,5.554,-0.55,0.54,0.770778827,5.554,0.57,5.583172575,5.554,0,5.554,0,0.57,0.57
20/06/2020 12:30,5.256,0.54,5.283666909,5.096,0,5.096,0.16,0.54,0.563205114,5.946,0.57,5.973258407,5.096,0,5.096,0.85,0.57,1.02342562
20/06/2020 13:00,4.635,0.54,4.666350287,6.655,0,6.655,-2.02,0.54,2.090932806,5.255,0.57,5.28582302,6.655,0,6.655,-1.4,0.57,1.511588568
20/06/2020 13:30,4.764,0.54,4.794506857,7.584,0,7.584,-2.82,0.54,2.871236667,5.294,0.57,5.324597262,7.584,0,7.584,-2.29,0.57,2.359872878
20/06/2020 14:00,4.6015,0.58,4.637909254,8.0615,0,8.0615,-3.46,0.58,3.50827593,5.1515,0.57,5.182938573,8.0615,0,8.0615,-2.91,0.57,2.96529931
20/06/2020 14:30,4.481,0.35,4.49464804,8.921,0,8.921,-4.44,0.35,4.453773681,5.011,0.49,5.034900297,8.921,0,8.921,-3.91,0.49,3.940583713
20/06/2020 15:00,4.5165,-0.71,4.571965906,9.7565,0,9.7565,-5.24,-0.71,5.287882374,5.0265,-0.62,5.064592999,9.7565,0,9.7565,-4.73,-0.62,4.770461194
20/06/2020 15:30,4.641,-0.53,4.671164844,9.601,0,9.601,-4.96,-0.53,4.988236161,5.041,-0.43,5.059306375,9.601,0,9.601,-4.56,-0.43,4.580229252
20/06/2020 16:00,4.8635,0.6,4.900370624,9.3235,0,9.3235,-4.46,0.6,4.500177774,5.3335,0.62,5.369415448,9.3235,0,9.3235,-3.99,0.62,4.037883109
20/06/2020 16:30,4.9415,-0.48,4.964758025,10.4615,0,10.4615,-5.52,-0.48,5.540830263,5.2715,-0.3,5.280029569,10.4615,0,10.4615,-5.19,-0.3,5.19866329
20/06/2020 17:00,5.7095,-0.48,5.729641372,9.8295,0,9.8295,-4.12,-0.48,4.147866922,5.8595,-0.19,5.862579658,9.8295,0,9.8295,-3.97,-0.19,3.974543999
20/06/2020 17:30,6.3615,-0.72,6.402115451,8.8715,0,8.8715,-2.51,-0.72,2.611225766,6.4515,-0.08,6.45199599,8.8715,0,8.8715,-2.42,-0.08,2.421321953
20/06/2020 18:00,6.73,-0.62,6.758498354,8.96,0,8.96,-2.23,-0.62,2.314584196,6.75,-0.51,6.769239248,8.96,0,8.96,-2.21,-0.51,2.268082891
20/06/2020 18:30,6.7745,-1.39,6.915630864,10.3145,0,10.3145,-3.54,-1.39,3.803117143,6.7045,0.73,6.744124869,10.3145,0,10.3145,-3.61,0.73,3.683069372
20/06/2020 19:00,6.986,-3.92,8.010655154,10.336,0,10.336,-3.35,-3.92,5.156442572,6.806,2.98,7.429807265,10.336,0,10.336,-3.53,2.98,4.61966449
20/06/2020 19:30,6.9935,-3.77,7.944931859,9.8435,0,9.8435,-2.85,-3.77,4.726034278,6.7935,2.91,7.390517049,9.8435,0,9.8435,-3.05,2.91,4.215518948
20/06/2020 20:00,6.7385,-0.57,6.762564769,9.6885,0,9.6885,-2.95,-0.57,3.004563196,6.6385,-0.57,6.662925953,9.6885,0,9.6885,-3.05,-0.57,3.102805182
20/06/2020 20:30,6.6305,-0.73,6.670564463,10.7405,0,10.7405,-4.11,-0.73,4.174326293,6.5205,-0.64,6.55183335,10.7405,0,10.7405,-4.22,-0.64,4.268254913
20/06/2020 21:00,6.4535,-0.65,6.486151575,10.4635,0,10.4635,-4.01,-0.65,4.062339228,6.3435,-0.58,6.369960145,10.4635,0,10.4635,-4.12,-0.58,4.160624953
20/06/2020 21:30,6.3325,-0.8,6.382832933,11.1025,0,11.1025,-4.77,-0.8,4.836620721,6.2125,-0.71,6.252939809,11.1025,0,11.1025,-4.89,-0.71,4.941275139
20/06/2020 22:00,6.2325,-0.94,6.302987883,11.5525,0,11.5525,-5.32,-0.94,5.402406871,6.1225,-0.85,6.181222068,11.5525,0,11.5525,-5.43,-0.85,5.496125908
20/06/2020 22:30,6.034,-1,6.116302478,11.694,0,11.694,-5.66,-1,5.747660394,5.944,-0.9,6.011749828,11.694,0,11.694,-5.75,-0.9,5.820008591
20/06/2020 23:00,5.796,-1,5.881633787,11.726,0,11.726,-5.93,-1,6.013725966,5.726,-0.9,5.796298474,11.726,0,11.726,-6,-0.9,6.067124525
20/06/2020 23:30,5.6475,-0.88,5.715650116,11.4175,0,11.4175,-5.77,-0.88,5.836719969,5.5775,-0.79,5.633170178,11.4175,0,11.4175,-5.84,-0.79,5.893190986
21/06/2020 00:00,5.3415,-0.88,5.413503694,11.5815,0,11.5815,-6.24,-0.88,6.30174579,5.2815,-0.79,5.340256759,11.5815,0,11.5815,-6.3,-0.79,6.349338548
21/06/2020 00:30,5.327,-0.98,5.416394465,11.627,0,11.627,-6.3,-0.98,6.375766621,5.267,-0.89,5.341665377,11.627,0,11.627,-6.36,-0.89,6.421970103
21/06/2020 01:00,5.24,-0.87,5.311732297,11.39,0,11.39,-6.15,-0.87,6.211231762,5.17,-0.89,5.24604613,11.39,0,11.39,-6.22,-0.89,6.283351017
21/06/2020 01:30,5.4615,-0.75,5.512756321,11.0115,0,11.0115,-5.55,-0.75,5.600446411,5.3915,-0.67,5.432970849,11.0115,0,11.0115,-5.62,-0.67,5.659796816
21/06/2020 02:00,5.476,-0.53,5.501588498,9.076,0,9.076,-3.6,-0.53,3.638804749,5.396,-0.46,5.415571623,9.076,0,9.076,-3.68,-0.46,3.708638564
21/06/2020 02:30,5.3935,-0.58,5.424596045,8.6935,0,8.6935,-3.3,-0.58,3.350582039,5.3135,-0.52,5.338883989,8.6935,0,8.6935,-3.38,-0.52,3.419766074
21/06/2020 03:00,5.215,-0.58,5.24715399,9.785,0,9.785,-4.57,-0.58,4.606658225,5.135,-0.58,5.167651788,9.785,0,9.785,-4.65,-0.58,4.686032437
21/06/2020 03:30,5.023,0.61,5.05990405,8.023,0,8.023,-3,0.61,3.061388574,4.943,0.64,4.984260126,8.023,0,8.023,-3.08,0.64,3.145790839
21/06/2020 04:00,4.97,0.57,5.002579335,7.03,0,7.03,-2.06,0.57,2.137404969,4.89,0.55,4.920833263,7.03,0,7.03,-2.14,0.55,2.209547465
21/06/2020 04:30,4.831,0.57,4.864510356,5.851,0,5.851,-1.02,0.57,1.168460526,4.761,0.55,4.792663247,5.851,0,5.851,-1.09,0.55,1.220901306
21/06/2020 05:00,4.6635,0.57,4.698205216,5.5035,0,5.5035,-0.84,0.57,1.015135459,4.6235,0.55,4.656098394,5.5035,0,5.5035,-0.88,0.55,1.037737925
21/06/2020 05:30,4.473,0.57,4.509171653,4.783,0,4.783,-0.31,0.57,0.648845128,4.313,0.65,4.361704827,4.783,0,4.783,-0.47,0.65,0.802122185
21/06/2020 06:00,4.618,0.66,4.664924865,4.588,0,4.588,0.03,0.66,0.660681466,4.378,0.73,4.438443871,4.588,0,4.588,-0.21,0.73,0.759605161
21/06/2020 06:30,4.7975,0.66,4.842685851,4.6875,0,4.6875,0.11,0.66,0.669103878,4.7175,0.73,4.77364706,4.6875,0,4.6875,0.03,0.73,0.730616178
21/06/2020 07:00,4.819,0.77,4.880129199,3.339,0,3.339,1.48,0.77,1.668322511,4.789,0.84,4.862110756,3.339,0,3.339,1.45,0.84,1.675738643
21/06/2020 07:30,5.0195,0.64,5.060136387,4.9295,0,4.9295,0.09,0.64,0.646297145,5.0595,0.69,5.106333347,4.9295,0,4.9295,0.13,0.69,0.702139587
21/06/2020 08:00,5.1485,0.55,5.177794149,6.8985,0,6.8985,-1.75,0.55,1.834393633,5.1785,0.55,5.207625395,6.8985,0,6.8985,-1.72,0.55,1.805796223
21/06/2020 08:30,5.28,0.64,5.318646444,8.64,0,8.64,-3.36,0.64,3.420409332,5.33,0.55,5.35830197,8.64,0,8.64,-3.31,0.55,3.355383734
21/06/2020 09:00,5.4975,-0.66,5.536976273,11.0275,0,11.0275,-5.53,-0.66,5.569245909,5.5775,-0.68,5.61879936,11.0275,0,11.0275,-5.45,-0.68,5.492258188
21/06/2020 09:30,5.779,-0.54,5.804174446,11.039,0,11.039,-5.26,-0.54,5.287645979,5.849,-0.51,5.871192468,11.039,0,11.039,-5.19,-0.51,5.214997603
21/06/2020 10:00,5.909,-3.47,6.852530992,11.089,0,11.089,-5.18,-3.47,6.234845628,5.999,2.61,6.542178613,11.089,0,11.089,-5.09,2.61,5.72015734
21/06/2020 10:30,5.9595,-2.61,6.505977271,11.9395,0,11.9395,-5.98,-2.61,6.524760532,6.0895,2.45,6.563879207,11.9395,0,11.9395,-5.85,2.45,6.342318188
21/06/2020 11:00,5.8085,-0.64,5.843652304,13.4985,0,13.4985,-7.69,-0.64,7.716586033,5.9185,-0.59,5.947835089,13.4985,0,13.4985,-7.58,-0.59,7.602927068
21/06/2020 11:30,5.9995,-0.56,6.025578831,11.1595,0,11.1595,-5.16,-0.56,5.190298643,6.0795,-0.59,6.108061906,11.1595,0,11.1595,-5.08,-0.59,5.114147045
21/06/2020 12:00,6.1295,-0.62,6.160776757,10.8295,0,10.8295,-4.7,-0.62,4.740717245,6.2495,-0.64,6.282185149,10.8295,0,10.8295,-4.58,-0.64,4.624499973
21/06/2020 12:30,5.7995,-0.62,5.832546635,12.6795,0,12.6795,-6.88,-0.62,6.907879559,6.1095,-0.57,6.136032126,12.6795,0,12.6795,-6.57,-0.57,6.594679674
21/06/2020 13:00,5.317,-0.81,5.378344448,15.057,0,15.057,-9.74,-0.81,9.773622665,5.737,-0.75,5.785816191,15.057,0,15.057,-9.32,-0.75,9.350128341
21/06/2020 13:30,5.307,-0.88,5.379465494,15.307,0,15.307,-10,-0.88,10.03864533,5.787,-0.83,5.84621835,15.307,0,15.307,-9.52,-0.83,9.556113227
21/06/2020 14:00,4.8565,-0.71,4.908125126,14.5265,0,14.5265,-9.67,-0.71,9.696030115,5.3565,-0.66,5.397007713,14.5265,0,14.5265,-9.17,-0.66,9.193720683
21/06/2020 14:30,4.7275,-0.8,4.794711279,15.1875,0,15.1875,-10.46,-0.8,10.49054813,5.2375,-0.74,5.289518527,15.1875,0,15.1875,-9.95,-0.74,9.977479642
21/06/2020 15:00,4.6735,-1.06,4.792202234,15.9335,0,15.9335,-11.26,-1.06,11.30978338,5.1835,-0.99,5.277193596,15.9335,0,15.9335,-10.75,-0.99,10.7954898
21/06/2020 15:30,4.664,-0.83,4.737277277,15.174,0,15.174,-10.51,-0.83,10.54272261,5.174,-0.77,5.230982317,15.174,0,15.174,-10,-0.77,10.02960119
21/06/2020 16:00,4.8425,-0.74,4.898714755,14.6425,0,14.6425,-9.8,-0.74,9.827899063,5.3625,-0.68,5.405442281,14.6425,0,14.6425,-9.28,-0.68,9.30488044
21/06/2020 16:30,5.285,-0.57,5.315649067,13.375,0,13.375,-8.09,-0.57,8.110055487,5.695,-0.54,5.720544117,13.375,0,13.375,-7.68,-0.54,7.698960969
21/06/2020 17:00,5.818,-0.53,5.842090722,12.388,0,12.388,-6.57,-0.53,6.591342807,6.138,-0.54,6.16170788,12.388,0,12.388,-6.25,-0.54,6.273284626
21/06/2020 17:30,6.336,-0.71,6.375656515,13.286,0,13.286,-6.95,-0.71,6.986172056,6.566,-0.66,6.599087513,13.286,0,13.286,-6.72,-0.66,6.75233293
21/06/2020 18:00,6.4875,-0.63,6.518017816,12.5375,0,12.5375,-6.05,-0.63,6.08271321,6.6775,-0.61,6.705304337,12.5375,0,12.5375,-5.86,-0.61,5.891663602
21/06/2020 18:30,6.5405,-0.63,6.570771663,10.8305,0,10.8305,-4.29,-0.63,4.336011993,6.6805,-0.61,6.708291903,10.8305,0,10.8305,-4.15,-0.61,4.194591756
21/06/2020 19:00,6.3465,0.53,6.368591858,8.1365,0,8.1365,-1.79,0.53,1.86681547,6.4065,0.58,6.432701007,8.1365,0,8.1365,-1.73,0.58,1.82463695
21/06/2020 19:30,6.071,0.53,6.094090662,6.741,0,6.741,-0.67,0.53,0.854283325,6.061,0.54,6.085007888,6.741,0,6.741,-0.68,0.54,0.868331734
21/06/2020 20:00,6.558,0.53,6.579381734,6.228,0,6.228,0.33,0.53,0.624339651,6.418,0.54,6.440677294,6.228,0,6.228,0.19,0.54,0.572450871
21/06/2020 20:30,6.149,0.63,6.181189287,4.619,0,4.619,1.53,0.63,1.654629868,6.059,0.71,6.100457442,4.619,0,4.619,1.44,0.71,1.605521722
21/06/2020 21:00,6.0235,0.75,6.070012541,2.9135,0,2.9135,3.11,0.75,3.199156139,5.9135,0.79,5.966035723,2.9135,0,2.9135,3,0.79,3.10227336
21/06/2020 21:30,6.083,0.88,6.14632321,1.613,0,1.613,4.47,0.88,4.555798503,5.973,0.95,6.048076471,1.613,0,1.613,4.36,0.95,4.462297614
21/06/2020 22:00,6.1705,0.91,6.237240596,1.3705,0,1.3705,4.8,0.91,4.885498951,6.0405,0.99,6.121089793,1.3705,0,1.3705,4.67,0.99,4.773782567
21/06/2020 22:30,5.973,0.91,6.041922624,0.903,0,0.903,5.07,0.91,5.151019317,5.853,0.99,5.936135864,0.903,0,0.903,4.95,0.99,5.048029318
21/06/2020 23:00,5.7905,0.91,5.861568924,1.2305,0,1.2305,4.56,0.91,4.649913978,5.6705,0.99,5.756272253,1.2305,0,1.2305,4.44,0.99,4.549032864
21/06/2020 23:30,5.5235,2.19,5.941813886,0.9235,0,0.9235,4.6,2.19,5.094712946,5.5435,-0.26,5.549593882,0.9235,0,0.9235,4.62,-0.26,4.627310234
