Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
22/06/2020 00:00,5.225,1.01,5.321721996,1.195,0,1.195,4.03,1.01,4.154635965,5.155,1.08,5.266917979,1.195,0,1.195,3.96,1.08,4.10463153
22/06/2020 00:30,5.137,1.01,5.23534803,1.157,0,1.157,3.98,1.01,4.106153918,5.047,1.08,5.161260408,1.157,0,1.157,3.89,1.08,4.037140077
22/06/2020 01:00,4.9935,1.01,5.09461895,1.1135,0,1.1135,3.88,1.01,4.009301685,4.9235,1.12,5.04928235,1.1135,0,1.1135,3.81,1.12,3.971208884
22/06/2020 01:30,5.274,1.01,5.369839476,1.204,0,1.204,4.07,1.01,4.193447269,5.194,1.12,5.313382727,1.204,0,1.204,3.99,1.12,4.144212832
22/06/2020 02:00,5.278,1.01,5.373768138,1.478,0,1.478,3.8,1.01,3.931933367,5.198,1.12,5.31729292,1.478,0,1.478,3.72,1.12,3.884945302
22/06/2020 02:30,5.275,1.01,5.370821632,1.815,0,1.815,3.46,1.01,3.604400089,5.185,1.04,5.288272402,1.815,0,1.815,3.37,1.04,3.526825768
22/06/2020 03:00,5.093,1.01,5.192181526,1.763,0,1.763,3.33,1.01,3.479798845,5.013,1.04,5.11974306,1.763,0,1.763,3.25,1.04,3.412345235
22/06/2020 03:30,4.948,0.97,5.042182464,1.938,0,1.938,3.01,0.97,3.16243577,4.878,1.04,4.987633106,1.938,0,1.938,2.94,1.04,3.118525293
22/06/2020 04:00,4.878,0.97,4.973508219,2.608,0,2.608,2.27,0.97,2.468562335,4.808,0.98,4.906858873,2.608,0,2.608,2.2,0.98,2.40840196
22/06/2020 04:30,4.873,0.84,4.944868957,3.273,0,3.273,1.6,0.84,1.80709712,4.803,0.89,4.884762942,3.273,0,3.273,1.53,0.89,1.770028248
22/06/2020 05:00,4.7925,0.77,4.853962943,3.7325,0,3.7325,1.06,0.77,1.310152663,4.7225,0.82,4.793162448,3.7325,0,3.7325,0.99,0.82,1.285496013
22/06/2020 05:30,4.8115,0.77,4.872723289,3.5915,0,3.5915,1.22,0.77,1.442671134,4.7415,0.82,4.811883441,3.5915,0,3.5915,1.15,0.82,1.412409289
22/06/2020 06:00,5.1655,0.77,5.222575059,4.3855,0,4.3855,0.78,0.77,1.09603832,5.0955,0.82,5.161058055,4.3855,0,4.3855,0.71,0.82,1.084665847
22/06/2020 06:30,5.654,0.62,5.687892052,5.214,0,5.214,0.44,0.62,0.760263112,5.484,0.6,5.516725116,5.214,0,5.214,0.27,0.6,0.657951366
22/06/2020 07:00,6.0425,0.62,6.074224745,5.4425,0,5.4425,0.6,0.62,0.862786184,5.9725,0.67,6.009963082,5.4425,0,5.4425,0.53,0.67,0.854283325
22/06/2020 07:30,6.297,-0.59,6.324579749,5.997,0,5.997,0.3,-0.59,0.66189123,6.147,1.16,6.255494305,5.997,0,5.997,0.15,1.16,1.16965807
22/06/2020 08:00,6.0055,-0.16,6.007631001,6.4955,0,6.4955,-0.49,-0.16,0.515460959,5.9755,0.44,5.991677582,6.4955,0,6.4955,-0.52,0.44,0.681175455
22/06/2020 08:30,6.1505,-0.38,6.162227702,6.9905,0,6.9905,-0.84,-0.38,0.921954446,6.1505,0.59,6.178733709,6.9905,0,6.9905,-0.84,0.59,1.026498904
22/06/2020 09:00,6.2655,-0.53,6.28787645,8.7755,0,8.7755,-2.51,-0.53,2.565345981,6.4055,-0.5,6.424984844,8.7755,0,8.7755,-2.37,-0.5,2.42216845
22/06/2020 09:30,6.1785,-0.81,6.231369211,11.2185,0,11.2185,-5.04,-0.81,5.104674328,6.3685,-0.75,6.412510604,11.2185,0,11.2185,-4.85,-0.75,4.907647094
22/06/2020 10:00,6.336,-0.91,6.401015232,11.856,0,11.856,-5.52,-0.91,5.594506234,6.436,-0.82,6.488027127,11.856,0,11.856,-5.42,-0.82,5.481678575
22/06/2020 10:30,6.157,-1.02,6.24091732,12.737,0,12.737,-6.58,-1.02,6.658588439,6.297,-0.94,6.36677383,12.737,0,12.737,-6.44,-0.94,6.50824093
22/06/2020 11:00,5.987,-0.94,6.060343967,12.747,0,12.747,-6.76,-0.94,6.825042124,6.217,-0.86,6.276200204,12.747,0,12.747,-6.53,-0.86,6.586387477
22/06/2020 11:30,5.8095,-0.88,5.87577146,12.8495,0,12.8495,-7.04,-0.88,7.094786819,6.0595,-0.8,6.112081499,12.8495,0,12.8495,-6.79,-0.8,6.836965701
22/06/2020 12:00,5.8595,-1.06,5.954606641,13.6495,0,13.6495,-7.79,-1.06,7.861787329,6.1395,-0.98,6.217222873,13.6495,0,13.6495,-7.51,-0.98,7.573671501
22/06/2020 12:30,5.779,-1.06,5.875409858,14.449,0,14.449,-8.67,-1.06,8.734557802,6.089,-0.98,6.167359321,14.449,0,14.449,-8.36,-0.98,8.417244205
22/06/2020 13:00,5.7055,-1.06,5.803131073,14.1855,0,14.1855,-8.48,-1.06,8.545993213,6.0455,-0.98,6.124415911,14.1855,0,14.1855,-8.14,-0.98,8.198780397
22/06/2020 13:30,5.4505,-1,5.541475458,13.2505,0,13.2505,-7.8,-1,7.863841301,5.8805,-0.91,5.950494118,13.2505,0,13.2505,-7.37,-0.91,7.42596795
22/06/2020 14:00,5.374,-1.31,5.531362942,14.984,0,14.984,-9.61,-1.31,9.698876224,5.774,-1.22,5.901480831,14.984,0,14.984,-9.21,-1.22,9.290452088
22/06/2020 14:30,5.1785,-1.26,5.329583684,14.3585,0,14.3585,-9.18,-1.26,9.266067127,5.5585,-1.17,5.680301246,14.3585,0,14.3585,-8.8,-1.17,8.877437693
22/06/2020 15:00,5.345,-1.33,5.507987382,14.205,0,14.205,-8.86,-1.33,8.959268943,5.735,-1.24,5.867522902,14.205,0,14.205,-8.47,-1.24,8.56028621
22/06/2020 15:30,5.4335,-1.33,5.593909389,14.1035,0,14.1035,-8.67,-1.33,8.771419497,5.7835,-1.24,5.914936369,14.1035,0,14.1035,-8.32,-1.24,8.411896338
22/06/2020 16:00,5.604,-1.01,5.694288015,12.994,0,12.994,-7.39,-1.01,7.458699619,5.894,-0.91,5.963835678,12.994,0,12.994,-7.1,-0.91,7.158079351
22/06/2020 16:30,6.018,-1.01,6.102165517,13.348,0,13.348,-7.33,-1.01,7.399256719,6.198,-0.91,6.264447621,13.348,0,13.348,-7.15,-0.91,7.207676463
22/06/2020 17:00,6.772,-0.86,6.826388796,12.662,0,12.662,-5.89,-0.86,5.952453276,6.952,-0.77,6.99451242,12.662,0,12.662,-5.71,-0.77,5.761683782
22/06/2020 17:30,7.1015,-0.77,7.143122724,12.2815,0,12.2815,-5.18,-0.77,5.236917032,7.2915,-0.69,7.324074839,12.2815,0,12.2815,-4.99,-0.69,5.037479528
22/06/2020 18:00,7.0325,-0.66,7.063402597,12.2825,0,12.2825,-5.25,-0.66,5.291323086,7.1825,-0.58,7.205879977,12.2825,0,12.2825,-5.1,-0.58,5.132874438
22/06/2020 18:30,6.891,-0.5,6.90911579,9.391,0,9.391,-2.5,-0.5,2.549509757,6.941,-0.39,6.951948,9.391,0,9.391,-2.45,-0.39,2.48084663
22/06/2020 19:00,7.0715,-0.5,7.089154551,8.8015,0,8.8015,-1.73,-0.5,1.800805375,7.0115,-0.13,7.012705059,8.8015,0,8.8015,-1.79,-0.13,1.794714462
22/06/2020 19:30,7.1385,-0.5,7.155989257,7.3385,0,7.3385,-0.2,-0.5,0.538516481,6.9985,-0.13,6.999707297,7.3385,0,7.3385,-0.34,-0.13,0.364005494
22/06/2020 20:00,7.0455,0.57,7.068519665,6.8955,0,6.8955,0.15,0.57,0.589406481,6.8555,0.6,6.881706202,6.8955,0,6.8955,-0.04,0.6,0.601331855
22/06/2020 20:30,6.9075,0.57,6.930978015,5.5775,0,5.5775,1.33,0.57,1.44699689,6.7675,0.57,6.791462011,5.5775,0,5.5775,1.19,0.57,1.31946959
22/06/2020 21:00,6.4855,0.57,6.5105,4.6655,0,4.6655,1.82,0.57,1.907170679,6.3555,0.61,6.384706747,4.6655,0,4.6655,1.69,0.61,1.796719232
22/06/2020 21:30,6.338,0.66,6.372271495,3.568,0,3.568,2.77,0.66,2.8475428,6.198,0.74,6.242019225,3.568,0,3.568,2.63,0.74,2.732123716
22/06/2020 22:00,6.176,0.66,6.21116543,3.766,0,3.766,2.41,0.66,2.498739682,6.046,0.74,6.091117796,3.766,0,3.766,2.28,0.74,2.397081559
22/06/2020 22:30,6.145,0.66,6.180341819,3.795,0,3.795,2.35,0.66,2.440921957,6.015,0.69,6.054446713,3.795,0,3.795,2.22,0.69,2.324758052
22/06/2020 23:00,5.847,0.57,5.87471778,3.837,0,3.837,2.01,0.57,2.089258242,5.737,0.69,5.778344832,3.837,0,3.837,1.9,0.69,2.021410399
22/06/2020 23:30,5.5965,0.63,5.631848032,3.5865,0,3.5865,2.01,0.63,2.106418762,5.4865,0.69,5.529718099,3.5865,0,3.5865,1.9,0.69,2.021410399
23/06/2020 00:00,5.239,0.63,5.276743409,3.309,0,3.309,1.93,0.63,2.030221663,5.149,0.69,5.195026564,3.309,0,3.309,1.84,0.69,1.965120861
23/06/2020 00:30,5.17,0.63,5.208243466,3.55,0,3.55,1.62,0.63,1.738188712,5.08,0.75,5.135065725,3.55,0,3.55,1.53,0.75,1.703936619
23/06/2020 01:00,5.078,0.63,5.116931112,2.998,0,2.998,2.08,0.63,2.17331544,4.998,0.75,5.05395924,2.998,0,2.998,2,0.75,2.136000936
23/06/2020 01:30,5.318,0.74,5.36923868,2.158,0,2.158,3.16,0.74,3.245489177,5.228,0.75,5.281522886,2.158,0,2.158,3.07,0.75,3.160284797
23/06/2020 02:00,5.3135,0.86,5.382646398,1.8835,0,1.8835,3.43,0.86,3.536170245,5.2235,0.91,5.302174295,1.8835,0,1.8835,3.34,0.91,3.461748113
23/06/2020 02:30,5.211,0.86,5.281488521,1.961,0,1.961,3.25,0.86,3.361859604,5.121,0.95,5.208372203,1.961,0,1.961,3.16,0.95,3.299712109
23/06/2020 03:00,5.0455,0.86,5.118268286,1.8655,0,1.8655,3.18,0.86,3.294237393,4.9555,0.95,5.045738821,1.8655,0,1.8655,3.09,0.95,3.232738777
23/06/2020 03:30,4.9835,0.9,5.064116137,1.4035,0,1.4035,3.58,0.9,3.6913954,4.9035,0.99,5.002440629,1.4035,0,1.4035,3.5,0.99,3.637320442
23/06/2020 04:00,4.954,0.9,5.03508848,1.104,0,1.104,3.85,0.9,3.953795645,4.864,0.99,4.963728034,1.104,0,1.104,3.76,0.99,3.88814866
23/06/2020 04:30,4.9275,0.95,5.018242347,1.1875,0,1.1875,3.74,0.95,3.858769234,4.8475,0.99,4.947560636,1.1875,0,1.1875,3.66,0.99,3.791530034
23/06/2020 05:00,4.969,0.88,5.046321532,1.469,0,1.469,3.5,0.88,3.60893336,4.889,0.94,4.978546073,1.469,0,1.469,3.42,0.94,3.54682957
23/06/2020 05:30,5.014,0.84,5.08387608,1.874,0,1.874,3.14,0.84,3.250415358,4.924,0.94,5.012920905,1.874,0,1.874,3.05,0.94,3.191567013
23/06/2020 06:00,5.034,0.84,5.103602257,1.774,0,1.774,3.26,0.84,3.366481843,4.954,0.94,5.042391893,1.774,0,1.774,3.18,0.94,3.316021713
23/06/2020 06:30,5.5035,0.7,5.547838521,1.6235,0,1.6235,3.88,0.7,3.94263871,5.4235,0.78,5.479302168,1.6235,0,1.6235,3.8,0.78,3.879226727
23/06/2020 07:00,5.913,0.62,5.945415797,1.683,0,1.683,4.23,0.62,4.275195902,5.843,0.69,5.883600003,1.683,0,1.683,4.16,0.69,4.216835306
23/06/2020 07:30,6.255,0.44,6.270456522,2.515,0,2.515,3.74,0.44,3.765793409,6.165,0.58,6.192222945,2.515,0,2.515,3.65,0.58,3.695794908
23/06/2020 08:00,6.423,0.67,6.457850184,3.363,0,3.363,3.06,0.67,3.132491022,6.333,0.58,6.359503833,3.363,0,3.363,2.97,0.58,3.026103105
23/06/2020 08:30,6.314,0.67,6.34944848,4.194,0,4.194,2.12,0.67,2.223353323,6.334,0.58,6.360499666,4.194,0,4.194,2.14,0.58,2.217205448
23/06/2020 09:00,6.744,0.62,6.772439442,5.304,0,5.304,1.44,0.62,1.567801008,6.784,0.66,6.816029343,5.304,0,5.304,1.48,0.66,1.620493752
23/06/2020 09:30,5.938,-0.29,5.945077291,6.528,0,6.528,-0.59,-0.29,0.657419197,6.218,0.52,6.239705442,6.528,0,6.528,-0.31,0.52,0.605392435
23/06/2020 10:00,5.807,-0.66,5.84438611,7.117,0,7.117,-1.31,-0.66,1.466867411,6.007,-0.61,6.037892762,7.117,0,7.117,-1.11,-0.61,1.266570172
23/06/2020 10:30,5.5305,-0.52,5.554892461,8.6105,0,8.6105,-3.08,-0.52,3.123587681,5.8905,-0.53,5.914295415,8.6105,0,8.6105,-2.72,-0.53,2.771154994
23/06/2020 11:00,5.42,-0.56,5.44885309,9.26,0,9.26,-3.84,-0.56,3.880618507,5.85,-0.53,5.873959482,9.26,0,9.26,-3.41,-0.53,3.4509419
23/06/2020 11:30,5.3745,-0.66,5.414873059,9.7645,0,9.7645,-4.39,-0.66,4.439335536,5.8445,-0.62,5.877293616,9.7645,0,9.7645,-3.92,-0.62,3.968727756
23/06/2020 12:00,5.244,-0.66,5.285369997,10.044,0,10.044,-4.8,-0.66,4.845162536,5.734,-0.62,5.767421954,10.044,0,10.044,-4.31,-0.62,4.354365625
23/06/2020 12:30,5.15,-0.66,5.192119028,10.48,0,10.48,-5.33,-0.66,5.370707588,5.65,-0.62,5.683915904,10.48,0,10.48,-4.83,-0.62,4.869630376
23/06/2020 13:00,5.015,-0.8,5.078407723,11.135,0,11.135,-6.12,-0.8,6.172066105,5.535,-0.76,5.586933416,11.135,0,11.135,-5.6,-0.76,5.651336125
23/06/2020 13:30,4.695,-0.8,4.762669944,11.475,0,11.475,-6.78,-0.8,6.827034495,5.215,-0.72,5.264468159,11.475,0,11.475,-6.26,-0.72,6.301269713
23/06/2020 14:00,4.641,-0.85,4.718196795,12.291,0,12.291,-7.65,-0.85,7.697077367,5.161,-0.79,5.221113004,12.291,0,12.291,-7.13,-0.79,7.173632274
23/06/2020 14:30,4.6755,-0.91,4.763234222,12.0455,0,12.0455,-7.37,-0.91,7.42596795,5.1855,-0.85,5.254703631,12.0455,0,12.0455,-6.86,-0.85,6.912459765
23/06/2020 15:00,4.67,-0.91,4.757835642,11.7,0,11.7,-7.03,-0.91,7.088652904,5.19,-0.85,5.259144417,11.7,0,11.7,-6.51,-0.85,6.56525704
23/06/2020 15:30,4.722,-2.24,5.226364319,11.012,0,11.012,-6.29,-2.24,6.676952898,5.202,0.65,5.242452098,11.012,0,11.012,-5.81,0.65,5.846246659
23/06/2020 16:00,4.622,-2.9,5.456453427,9.112,0,9.112,-4.49,-2.9,5.34510056,5.052,2.31,5.555070117,9.112,0,9.112,-4.06,2.31,4.671156174
23/06/2020 16:30,4.6305,-0.5,4.657416693,8.3005,0,8.3005,-3.67,-0.5,3.703903346,5.0105,-0.54,5.039514882,8.3005,0,8.3005,-3.29,-0.54,3.334021596
23/06/2020 17:00,5.1825,-0.57,5.213751648,7.9225,0,7.9225,-2.74,-0.57,2.798660394,5.4925,-0.54,5.51898145,7.9225,0,7.9225,-2.43,-0.54,2.489277003
23/06/2020 17:30,5.7085,-0.37,5.720478324,7.2085,0,7.2085,-1.5,-0.37,1.544959546,5.9485,-0.05,5.948710133,7.2085,0,7.2085,-1.26,-0.05,1.260991673
23/06/2020 18:00,5.7505,0.65,5.78711934,6.4105,0,6.4105,-0.66,0.65,0.926336872,5.8105,0.57,5.838391067,6.4105,0,6.4105,-0.6,0.57,0.827586853
23/06/2020 18:30,6.3055,0.48,6.323743373,5.6255,0,5.6255,0.68,0.48,0.832346082,6.3155,0.67,6.350940108,5.6255,0,5.6255,0.69,0.67,0.961769203
23/06/2020 19:00,6.4225,0.54,6.44516146,4.4125,0,4.4125,2.01,0.54,2.081273649,6.4625,0.54,6.485021685,4.4125,0,4.4125,2.05,0.54,2.119929244
23/06/2020 19:30,6.5665,0.43,6.580563977,2.8265,0,2.8265,3.74,0.43,3.764638097,6.5165,0.67,6.550852788,2.8265,0,2.8265,3.69,0.67,3.750333319
23/06/2020 20:00,6.665,0.53,6.68603956,2.525,0,2.525,4.14,0.53,4.173787249,6.575,0.55,6.597963701,2.525,0,2.525,4.05,0.55,4.087175064
23/06/2020 20:30,6.535,0.53,6.556456741,2.345,0,2.345,4.19,0.53,4.223387266,6.395,0.6,6.423085318,2.345,0,2.345,4.05,0.6,4.094203219
23/06/2020 21:00,6.4575,0.63,6.488158926,1.5875,0,1.5875,4.87,0.63,4.910580414,6.3375,0.75,6.381724395,1.5875,0,1.5875,4.75,0.75,4.808846015
23/06/2020 21:30,6.4425,0.69,6.479344585,1.4025,0,1.4025,5.04,0.69,5.087012876,6.3225,0.75,6.366828587,1.4025,0,1.4025,4.92,0.75,4.976836345
23/06/2020 22:00,6.3915,0.69,6.428636889,1.9415,0,1.9415,4.45,0.69,4.503176657,6.2615,0.75,6.306257388,1.9415,0,1.9415,4.32,0.75,4.38462085
23/06/2020 22:30,6.166,0.69,6.204486764,2.696,0,2.696,3.47,0.69,3.537937252,6.056,0.71,6.097477839,2.696,0,2.696,3.36,0.71,3.434195685
23/06/2020 23:00,5.8765,0.65,5.912338983,2.7965,0,2.7965,3.08,0.65,3.14784053,5.7765,0.71,5.819970124,2.7965,0,2.7965,2.98,0.71,3.063413129
23/06/2020 23:30,5.5525,0.58,5.582710475,3.0025,0,3.0025,2.55,0.58,2.61512906,5.4625,0.66,5.50222739,3.0025,0,3.0025,2.46,0.66,2.546998233
24/06/2020 00:00,5.189,0.63,5.227104457,3.479,0,3.479,1.71,0.63,1.822361106,5.119,0.66,5.161372008,3.479,0,3.479,1.64,0.66,1.767823521
24/06/2020 00:30,5.2305,0.57,5.261466549,5.2205,0,5.2205,0.01,0.57,0.570087713,5.0305,0.59,5.064980775,5.2205,0,5.2205,-0.19,0.59,0.619838689
24/06/2020 01:00,4.783,0.66,4.828321551,5.373,0,5.373,-0.59,0.66,0.885268321,4.743,0.53,4.772520194,5.373,0,5.373,-0.63,0.53,0.823286099
24/06/2020 01:30,5.3835,0.53,5.409526065,4.5035,0,4.5035,0.88,0.53,1.027277957,5.3135,0.53,5.33986725,4.5035,0,4.5035,0.81,0.53,0.967987603
24/06/2020 02:00,5.1235,0.53,5.150839956,4.0435,0,4.0435,1.08,0.53,1.203037822,5.0435,0.6,5.079064112,4.0435,0,4.0435,1,0.6,1.166190379
24/06/2020 02:30,5.1635,0.53,5.190629273,4.4935,0,4.4935,0.67,0.53,0.854283325,5.1435,0.53,5.170734208,4.4935,0,4.4935,0.65,0.53,0.838689454
24/06/2020 03:00,4.9295,0.53,4.957909867,3.7495,0,3.7495,1.18,0.53,1.293560977,4.8595,0.59,4.895185415,3.7495,0,3.7495,1.11,0.59,1.257060062
24/06/2020 03:30,4.918,0.66,4.962088673,2.518,0,2.518,2.4,0.66,2.489096222,4.848,0.7,4.898275615,2.518,0,2.518,2.33,0.7,2.432878953
24/06/2020 04:00,4.921,0.8,4.985603374,1.401,0,1.401,3.52,0.8,3.609764535,4.861,0.84,4.933043787,1.401,0,1.401,3.46,0.84,3.560505582
24/06/2020 04:30,4.883,0.88,4.961661919,1.223,0,1.223,3.66,0.88,3.764306045,4.823,0.93,4.911845783,1.223,0,1.223,3.6,0.93,3.718185041
24/06/2020 05:00,4.8485,0.88,4.927712679,1.4385,0,1.4385,3.41,0.88,3.521718331,4.7985,0.93,4.887791142,1.4385,0,1.4385,3.36,0.93,3.486330449
24/06/2020 05:30,4.878,0.8,4.943165383,1.248,0,1.248,3.63,0.8,3.717109092,4.828,0.87,4.905760288,1.248,0,1.248,3.58,0.87,3.684195977
24/06/2020 06:00,4.929,0.88,5.006939285,1.189,0,1.189,3.74,0.88,3.842134823,4.869,0.92,4.955154993,1.189,0,1.189,3.68,0.92,3.793257176
24/06/2020 06:30,5.38,0.7,5.425347915,1.07,0,1.07,4.31,0.7,4.36647455,5.32,0.73,5.369851022,1.07,0,1.07,4.25,0.73,4.312238398
24/06/2020 07:00,5.8645,2.93,6.555704405,1.3745,0,1.3745,4.49,2.93,5.361436375,5.9845,-1.9,6.27887253,1.3745,0,1.3745,4.61,-1.9,4.986190931
24/06/2020 07:30,6.2395,0.68,6.276444873,1.5795,0,1.5795,4.66,0.68,4.709352397,6.1895,0.66,6.224589163,1.5795,0,1.5795,4.61,0.66,4.657005476
24/06/2020 08:00,6.1845,3.59,7.1509538,2.6245,0,2.6245,3.56,3.59,5.055857989,6.4445,-2.94,7.083444095,2.6245,0,2.6245,3.82,-2.94,4.82037343
24/06/2020 08:30,6.3245,2.17,6.68641909,3.0245,0,3.0245,3.3,2.17,3.949544278,6.4445,-0.67,6.479234542,3.0245,0,3.0245,3.42,-0.67,3.48501076
24/06/2020 09:00,6.396,0.5,6.415513697,3.786,0,3.786,2.61,0.5,2.657461194,6.556,0.27,6.561557437,3.786,0,3.786,2.77,0.27,2.783127737
24/06/2020 09:30,6.3275,0.62,6.357802785,4.6575,0,4.6575,1.67,0.62,1.781375873,6.5475,0.62,6.576789205,4.6575,0,4.6575,1.89,0.62,1.989095272
24/06/2020 10:00,6.2835,0.45,6.299593023,5.4435,0,5.4435,0.84,0.45,0.95294281,6.4835,0.62,6.513077019,5.4435,0,5.4435,1.04,0.62,1.210784869
24/06/2020 10:30,5.4845,0.64,5.521715336,6.0345,0,6.0345,-0.55,0.64,0.843860178,6.3845,0.66,6.418523214,6.0345,0,6.0345,0.35,0.66,0.747060908
24/06/2020 11:00,5.7365,-1.5,5.929370308,6.5365,0,6.5365,-0.8,-1.5,1.7,5.9465,1.59,6.155401063,6.5365,0,6.5365,-0.59,1.59,1.69593632
24/06/2020 11:30,5.548,-0.6,5.58034981,6.828,0,6.828,-1.28,-0.6,1.413647764,5.988,-0.58,6.016023936,6.828,0,6.828,-0.84,-0.58,1.020784012
24/06/2020 12:00,5.579,-0.52,5.603181328,7.389,0,7.389,-1.81,-0.52,1.883215336,6.039,-0.58,6.06678836,7.389,0,7.389,-1.35,-0.58,1.46931957
24/06/2020 12:30,5.511,-0.52,5.535478389,7.801,0,7.801,-2.29,-0.52,2.348297255,5.981,-0.58,6.009056582,7.801,0,7.801,-1.82,-0.58,1.910183237
24/06/2020 13:00,5.4045,-0.52,5.42945856,8.0545,0,8.0545,-2.65,-0.52,2.700536984,5.8845,-0.66,5.921396816,8.0545,0,8.0545,-2.17,-0.66,2.268149025
24/06/2020 13:30,5.215,-0.52,5.240861093,8.125,0,8.125,-2.91,-0.52,2.956095398,5.695,-0.59,5.725480329,8.125,0,8.125,-2.43,-0.59,2.500599928
24/06/2020 14:00,5.225,-0.52,5.250811842,7.885,0,7.885,-2.66,-0.52,2.710350531,5.695,-0.52,5.718690847,7.885,0,7.885,-2.19,-0.52,2.250888713
24/06/2020 14:30,5.1205,-0.52,5.146835946,7.7805,0,7.7805,-2.66,-0.52,2.710350531,5.5905,-0.52,5.6146318,7.7805,0,7.7805,-2.19,-0.52,2.250888713
24/06/2020 15:00,5.1595,-0.62,5.196618155,7.5195,0,7.5195,-2.36,-0.62,2.440081966,5.5995,-0.64,5.635956019,7.5195,0,7.5195,-1.92,-0.64,2.023857703
24/06/2020 15:30,5.363,-0.53,5.389125068,7.163,0,7.163,-1.8,-0.53,1.876406139,5.803,-0.51,5.825367714,7.163,0,7.163,-1.36,-0.51,1.452480637
24/06/2020 16:00,5.362,-0.63,5.398883588,7.462,0,7.462,-2.1,-0.63,2.192464367,5.772,-0.51,5.79448738,7.462,0,7.462,-1.69,-0.51,1.765276182
24/06/2020 16:30,5.5075,-0.5,5.530149749,7.2675,0,7.2675,-1.76,-0.5,1.829644774,5.8675,1.43,6.03924302,7.2675,0,7.2675,-1.4,1.43,2.001224625
24/06/2020 17:00,5.784,0.64,5.819300302,6.734,0,6.734,-0.95,0.64,1.145469336,5.934,0.67,5.971704614,6.734,0,6.734,-0.8,0.67,1.043503713
24/06/2020 17:30,6.6375,0.64,6.668283606,5.8375,0,5.8375,0.8,0.64,1.024499878,6.8875,0.67,6.92001129,5.8375,0,5.8375,1.05,0.67,1.245552086
24/06/2020 18:00,6.448,0.64,6.479683943,4.348,0,4.348,2.1,0.64,2.195358741,6.598,0.56,6.621722132,4.348,0,4.348,2.25,0.56,2.318641844
24/06/2020 18:30,6.606,0.64,6.636929712,3.076,0,3.076,3.53,0.64,3.587547909,6.706,0.68,6.740388416,3.076,0,3.076,3.63,0.68,3.693142293
24/06/2020 19:00,6.5755,0.73,6.615897539,1.9755,0,1.9755,4.6,0.73,4.657563741,6.6155,0.79,6.662502552,1.9755,0,1.9755,4.64,0.79,4.706771717
24/06/2020 19:30,6.624,0.73,6.664103541,1.104,0,1.104,5.52,0.73,5.568060704,6.594,0.79,6.641154719,1.104,0,1.104,5.49,0.79,5.546548476
24/06/2020 20:00,6.68,0.79,6.726551866,0.54,0,0.54,6.14,0.79,6.190613863,6.61,0.79,6.657041385,0.54,0,0.54,6.07,0.79,6.121192694
24/06/2020 20:30,6.69,0.79,6.736482762,0.28,0,0.28,6.41,0.79,6.458498277,6.58,0.86,6.635962628,0.28,0,0.28,6.3,0.86,6.358427479
24/06/2020 21:00,6.5615,0.87,6.618926065,0.1515,0,0.1515,6.41,0.87,6.468771135,6.4515,0.9,6.513973614,0.1515,0,0.1515,6.3,0.9,6.363961031
24/06/2020 21:30,6.5105,0.87,6.568371963,0.0405,0,0.0405,6.47,0.87,6.528231001,6.3905,0.9,6.453564151,0.0405,0,0.0405,6.35,0.9,6.413462403
24/06/2020 22:00,6.51,0.87,6.567876369,0,0,0,6.51,0.87,6.567876369,6.4,0.9,6.462971453,0,0,0,6.4,0.9,6.462971453
24/06/2020 22:30,6.39,0.93,6.457321426,0,0,0,6.39,0.93,6.457321426,6.27,0.98,6.346124802,0,0,0,6.27,0.98,6.346124802
24/06/2020 23:00,6.11,0.93,6.180372157,0,0,0,6.11,0.93,6.180372157,6,1.03,6.087766421,0,0,0,6,1.03,6.087766421
24/06/2020 23:30,5.83,0.97,5.910143822,0,0,0,5.83,0.97,5.910143822,5.75,1.03,5.841523774,0,0,0,5.75,1.03,5.841523774
25/06/2020 00:00,5.478,0.97,5.563217055,0.018,0,0.018,5.46,0.97,5.545493666,5.408,1.03,5.505212439,0.018,0,0.018,5.39,1.03,5.487531321
25/06/2020 00:30,5.2775,1.01,5.373277049,0.0975,0,0.0975,5.18,1.01,5.277546779,5.2175,1.18,5.349271563,0.0975,0,0.0975,5.12,1.18,5.254217354
25/06/2020 01:00,5.033,1.01,5.13334092,0.123,0,0.123,4.91,1.01,5.012803607,4.963,1.09,5.081286156,0.123,0,0.123,4.84,1.09,4.961219608
25/06/2020 01:30,5.227,1.01,5.323685659,0.097,0,0.097,5.13,1.01,5.228479703,5.167,1.01,5.26478765,0.097,0,0.097,5.07,1.01,5.16962281
25/06/2020 02:00,5.168,1.01,5.26576908,0.108,0,0.108,5.06,1.01,5.159815888,5.098,1.11,5.217442285,0.108,0,0.108,4.99,1.11,5.111966354
25/06/2020 02:30,5.1295,1.01,5.227989121,0.2095,0,0.2095,4.92,1.01,5.022598929,5.0595,1.11,5.179830137,0.2095,0,0.2095,4.85,1.11,4.975399481
25/06/2020 03:00,4.949,0.96,5.041249944,0.329,0,0.329,4.62,0.96,4.718686258,4.889,1.01,4.992236072,0.329,0,0.329,4.56,1.01,4.67051389
25/06/2020 03:30,4.858,1,4.95985524,0.378,0,0.378,4.48,1,4.590250538,4.798,1.06,4.913695554,0.378,0,0.378,4.42,1.06,4.545327271
25/06/2020 04:00,4.746,1.1,4.871808289,0.266,0,0.266,4.48,1.1,4.613068393,4.726,1.15,4.863905427,0.266,0,0.266,4.46,1.15,4.605876681
25/06/2020 04:30,4.8305,1.14,4.963197583,0.1005,0,0.1005,4.73,1.14,4.865439343,4.7705,1.2,4.91911275,0.1005,0,0.1005,4.67,1.2,4.821711314
25/06/2020 05:00,4.859,1.03,4.966968995,0.219,0,0.219,4.64,1.03,4.752946455,4.799,1.09,4.921229623,0.219,0,0.219,4.58,1.09,4.707918861
25/06/2020 05:30,4.8755,1.03,4.983111503,0.2355,0,0.2355,4.64,1.03,4.752946455,4.8155,1.09,4.937321161,0.2355,0,0.2355,4.58,1.09,4.707918861
25/06/2020 06:00,4.8995,1.03,5.006595675,0.4295,0,0.4295,4.47,1.03,4.587134182,4.8495,1.04,4.959763124,0.4295,0,0.4295,4.42,1.04,4.540704791
25/06/2020 06:30,5.4615,0.64,5.498870998,0.8215,0,0.8215,4.64,0.64,4.683929974,5.4015,0.69,5.445392754,0.8215,0,0.8215,4.58,0.69,4.631684359
25/06/2020 07:00,5.832,0.53,5.856033128,1.142,0,1.142,4.69,0.53,4.719851693,5.782,0.55,5.808099861,1.142,0,1.142,4.64,0.55,4.67248328
25/06/2020 07:30,6.0285,0.53,6.051752825,1.4485,0,1.4485,4.58,0.53,4.610563957,5.9985,0.55,6.023661864,1.4485,0,1.4485,4.55,0.55,4.583121207
25/06/2020 08:00,6.2205,0.53,6.243037742,1.8905,0,1.8905,4.33,0.53,4.362315899,6.2405,0.55,6.264689956,1.8905,0,1.8905,4.35,0.55,4.384632254
25/06/2020 08:30,6.368,0.53,6.390017527,2.718,0,2.718,3.65,0.53,3.688278731,6.458,0.55,6.481378248,2.718,0,2.718,3.74,0.55,3.780224861
25/06/2020 09:00,6.3825,0.66,6.416533819,3.6225,0,3.6225,2.76,0.66,2.837816062,6.5325,0.59,6.55908959,3.6225,0,3.6225,2.91,0.59,2.969208649
25/06/2020 09:30,6.4735,0.66,6.50705788,3.7535,0,3.7535,2.72,0.66,2.798928366,6.6235,0.59,6.649725727,3.7535,0,3.7535,2.87,0.59,2.930017065
25/06/2020 10:00,6.316,-0.29,6.322654189,4.676,0,4.676,1.64,-0.29,1.665442884,6.576,0.59,6.602414407,4.676,0,4.676,1.9,0.59,1.989497424
25/06/2020 10:30,6.444,0.59,6.470953253,5.614,0,5.614,0.83,0.59,1.018331969,6.684,0.59,6.70998927,5.614,0,5.614,1.07,0.59,1.221883792
25/06/2020 11:00,5.565,0.55,5.592112749,6.275,0,6.275,-0.71,0.55,0.898109125,5.885,0.59,5.914501247,6.275,0,6.275,-0.39,0.59,0.707248188
25/06/2020 11:30,5.609,-0.47,5.628657122,6.669,0,6.669,-1.06,-0.47,1.159525765,5.839,-0.22,5.843143075,6.669,0,6.669,-0.83,-0.22,0.858661749
25/06/2020 12:00,5.8615,-0.47,5.880313108,6.7715,0,6.7715,-0.91,-0.47,1.02420701,6.0015,-0.22,6.005530972,6.7715,0,6.7715,-0.77,-0.22,0.800812088
25/06/2020 12:30,6.3285,-0.37,6.339306922,5.1985,0,5.1985,1.13,-0.37,1.189033221,6.3485,0.2,6.351649569,5.1985,0,5.1985,1.15,0.2,1.167261753
25/06/2020 13:00,6.2655,0.63,6.297093794,3.9755,0,3.9755,2.29,0.63,2.375078946,6.3555,0.6,6.3837591,3.9755,0,3.9755,2.38,0.6,2.454465319
25/06/2020 13:30,5.936,0.63,5.969337987,4.716,0,4.716,1.22,0.63,1.373062271,6.286,0.7,6.324855413,4.716,0,4.716,1.57,0.7,1.718982257
25/06/2020 14:00,6.052,-0.56,6.077853568,4.982,0,4.982,1.07,-0.56,1.207683733,6.402,-0.14,6.403530589,4.982,0,4.982,1.42,-0.14,1.426884719
25/06/2020 14:30,6.001,0.22,6.005031307,4.561,0,4.561,1.44,0.22,1.456708619,6.141,0.63,6.173231002,4.561,0,4.561,1.58,0.63,1.700970311
25/06/2020 15:00,6.329,0.07,6.329387095,2.659,0,2.659,3.67,0.07,3.670667514,6.349,0.63,6.380180327,2.659,0,2.659,3.69,0.63,3.743394182
25/06/2020 15:30,6.429,0.64,6.46077712,2.879,0,2.879,3.55,0.64,3.607228853,6.509,0.63,6.539417482,2.879,0,2.879,3.63,0.63,3.684263834
25/06/2020 16:00,6.328,0.64,6.360281755,3.158,0,3.158,3.17,0.64,3.23396042,6.378,0.63,6.409039242,3.158,0,3.158,3.22,0.63,3.281051661
25/06/2020 16:30,6.7545,0.64,6.784752777,2.9945,0,2.9945,3.76,0.64,3.814079181,6.7245,0.63,6.753947013,2.9945,0,2.9945,3.73,0.63,3.782829629
25/06/2020 17:00,7.349,0.54,7.368812727,1.549,0,1.549,5.8,0.54,5.82508369,7.259,0.63,7.286287189,1.549,0,1.549,5.71,0.63,5.744649685
25/06/2020 17:30,7.9,0.54,7.918434189,0.71,0,0.71,7.19,0.54,7.210249649,7.76,0.57,7.780906117,0.71,0,0.71,7.05,0.57,7.073005019
25/06/2020 18:00,7.982,0.54,8.000245246,0.382,0,0.382,7.6,0.54,7.619160059,7.812,0.63,7.837362056,0.382,0,0.382,7.43,0.63,7.456661451
25/06/2020 18:30,7.8265,0.64,7.852623909,0.4165,0,0.4165,7.41,0.64,7.437586974,7.7265,0.73,7.760908597,0.4165,0,0.4165,7.31,0.73,7.346359643
25/06/2020 19:00,7.487,0.55,7.507174502,1.837,0,1.837,5.65,0.55,5.676706792,7.387,0.57,7.408958699,1.837,0,1.837,5.55,0.57,5.57919349
25/06/2020 19:30,7.1715,0.55,7.192559506,2.4715,0,2.4715,4.7,0.55,4.732071428,7.0515,0.57,7.074500141,2.4715,0,2.4715,4.58,0.57,4.615333141
25/06/2020 20:00,6.817,0.55,6.83915119,1.567,0,1.567,5.25,0.55,5.278730908,6.707,0.66,6.739395299,1.567,0,1.567,5.14,0.66,5.182200305
25/06/2020 20:30,6.614,0.68,6.648864264,1.194,0,1.194,5.42,0.68,5.462490275,6.504,0.73,6.544838883,1.194,0,1.194,5.31,0.73,5.35994403
25/06/2020 21:00,6.4655,0.68,6.501160685,1.1655,0,1.1655,5.3,0.68,5.343444582,6.3455,0.73,6.387352366,1.1655,0,1.1655,5.18,0.73,5.231185334
25/06/2020 21:30,6.379,0.68,6.415141542,0.989,0,0.989,5.39,0.68,5.432724915,6.259,0.73,6.301426902,0.989,0,0.989,5.27,0.73,5.320319539
25/06/2020 22:00,6.1935,0.76,6.239955308,0.7535,0,0.7535,5.44,0.76,5.492831692,6.0835,0.8,6.135875834,0.7535,0,0.7535,5.33,0.8,5.389703146
25/06/2020 22:30,6.1045,0.76,6.151627447,0.3145,0,0.3145,5.79,0.76,5.839666086,5.9945,0.8,6.04764667,0.3145,0,0.3145,5.68,0.8,5.736061366
25/06/2020 23:00,5.859,0.76,5.908086069,0.879,0,0.879,4.98,0.76,5.037658186,5.769,0.8,5.824204753,0.879,0,0.879,4.89,0.8,4.955007568
25/06/2020 23:30,5.598,0.76,5.649354299,0.868,0,0.868,4.73,0.76,4.790668012,5.508,0.8,5.565794103,0.868,0,0.868,4.64,0.8,4.70846047
26/06/2020 00:00,5.2685,1.06,5.374075944,0.4085,0,0.4085,4.86,1.06,4.974253713,5.2285,0.67,5.271253385,0.4085,0,0.4085,4.82,0.67,4.866343597
26/06/2020 00:30,5.182,0.92,5.263033726,0.262,0,0.262,4.92,0.92,5.005277215,5.132,0.88,5.206901574,0.262,0,0.262,4.87,0.88,4.948868558
26/06/2020 01:00,4.9735,1,5.073036788,0.0535,0,0.0535,4.92,1,5.020597574,4.9235,1.06,5.036313359,0.0535,0,0.0535,4.87,1.06,4.984024478
26/06/2020 01:30,5.27,1.08,5.379526001,0,0,0,5.27,1.08,5.379526001,5.2,1.13,5.321362607,0,0,0,5.2,1.13,5.321362607
26/06/2020 02:00,5.116,1.03,5.218654616,0.016,0,0.016,5.1,1.03,5.202970306,5.056,1.09,5.172159704,0.016,0,0.016,5.04,1.09,5.156520144
26/06/2020 02:30,5.034,0.96,5.12472009,0.194,0,0.194,4.84,0.96,4.934288196,4.984,1.01,5.085307857,0.194,0,0.194,4.79,1.01,4.8953243
26/06/2020 03:00,4.823,0.96,4.917614157,0.323,0,0.323,4.5,0.96,4.601260697,4.763,1.01,4.868908399,0.323,0,0.323,4.44,1.01,4.553427281
26/06/2020 03:30,4.7925,0.96,4.887704599,0.6125,0,0.6125,4.18,0.96,4.288822682,4.7325,1.01,4.839075971,0.6125,0,0.6125,4.12,1.01,4.241992456
26/06/2020 04:00,4.6855,0.96,4.78283496,0.8755,0,0.8755,3.81,0.96,3.929083863,4.6355,1.01,4.7442555,0.8755,0,0.8755,3.76,1.01,3.893289098
26/06/2020 04:30,4.6885,0.91,4.77599542,0.7285,0,0.7285,3.96,0.91,4.063213014,4.6585,1.01,4.766730772,0.7285,0,0.7285,3.93,1.01,4.057708713
26/06/2020 05:00,4.714,0.91,4.801030723,1.294,0,1.294,3.42,0.91,3.538997033,4.674,0.97,4.77359152,1.294,0,1.294,3.38,0.97,3.516432852
26/06/2020 05:30,4.812,0.78,4.874807073,1.492,0,1.492,3.32,0.78,3.410395871,4.762,0.84,4.835519,1.492,0,1.492,3.27,0.84,3.376166465
26/06/2020 06:00,4.8765,0.78,4.938486838,1.6865,0,1.6865,3.19,0.78,3.283976248,4.8365,0.84,4.908903365,1.6865,0,1.6865,3.15,0.84,3.260076686
26/06/2020 06:30,5.288,-0.12,5.289361398,2.318,0,2.318,2.97,-0.12,2.972423254,5.188,1.33,5.355767359,2.318,0,2.318,2.87,1.33,3.163194588
26/06/2020 07:00,5.651,0.11,5.652070506,1.701,0,1.701,3.95,0.11,3.951531349,5.561,0.98,5.646691155,1.701,0,1.701,3.86,0.98,3.98246155
26/06/2020 07:30,5.923,0.57,5.95036377,1.803,0,1.803,4.12,0.57,4.15924272,5.843,0.64,5.877945985,1.803,0,1.803,4.04,0.64,4.090378956
26/06/2020 08:00,6.33,0.57,6.355611694,2.16,0,2.16,4.17,0.57,4.208776544,6.24,0.58,6.266897159,2.16,0,2.16,4.08,0.58,4.121019291
26/06/2020 08:30,6.7575,0.62,6.785882864,2.4475,0,2.4475,4.31,0.62,4.354365625,6.6675,0.54,6.689331525,2.4475,0,2.4475,4.22,0.54,4.254409477
26/06/2020 09:00,6.8265,0.62,6.854597162,3.1765,0,3.1765,3.65,0.62,3.702283079,6.7465,0.58,6.771385549,3.1765,0,3.1765,3.57,0.58,3.616807985
26/06/2020 09:30,6.96,0.13,6.961213975,2.96,0,2.96,4,0.13,4.002111942,6.9,0.47,6.915988722,2.96,0,2.96,3.94,0.47,3.967933971
26/06/2020 10:00,6.853,0.56,6.875842421,3.003,0,3.003,3.85,0.56,3.890514105,6.853,0.56,6.875842421,3.003,0,3.003,3.85,0.56,3.890514105
26/06/2020 10:30,6.612,0.6,6.639167418,3.212,0,3.212,3.4,0.6,3.4525353,6.662,0.66,6.694613058,3.212,0,3.212,3.45,0.66,3.512563167
26/06/2020 11:00,6.5205,0.6,6.548047056,4.0805,0,4.0805,2.44,0.6,2.512687804,6.5405,0.57,6.565290569,4.0805,0,4.0805,2.46,0.57,2.525173261
26/06/2020 11:30,6.6025,0.55,6.625368386,3.5225,0,3.5225,3.08,0.55,3.128721784,6.6025,0.57,6.627058642,3.5225,0,3.5225,3.08,0.57,3.132299475
26/06/2020 12:00,6.792,0.62,6.820239292,2.102,0,2.102,4.69,0.62,4.730803314,6.802,0.67,6.834917995,2.102,0,2.102,4.7,0.67,4.74751514
26/06/2020 12:30,6.8285,0.58,6.853087789,1.9485,0,1.9485,4.88,0.58,4.914346345,6.8985,0.57,6.922008542,1.9485,0,1.9485,4.95,0.57,4.982710106
26/06/2020 13:00,6.6105,0.58,6.635895588,2.5605,0,2.5605,4.05,0.58,4.09132008,6.8205,0.57,6.844276459,2.5605,0,2.5605,4.26,0.57,4.297964635
26/06/2020 13:30,6.3725,0.66,6.406586942,3.2025,0,3.2025,3.17,0.66,3.237977764,6.5025,0.53,6.52406363,3.2025,0,3.2025,3.3,0.53,3.342289634
26/06/2020 14:00,6.145,0.54,6.168680977,3.325,0,3.325,2.82,0.54,2.871236667,6.335,0.58,6.3614955,3.325,0,3.325,3.01,0.58,3.065371103
26/06/2020 14:30,6.1,0.64,6.133481882,5,0,5,1.1,0.64,1.272635062,6.14,0.68,6.177539963,5,0,5,1.14,0.68,1.32740348
26/06/2020 15:00,5.001,-0.58,5.034520931,6.921,0,6.921,-1.92,-0.58,2.005691901,5.791,-0.44,5.807691538,6.921,0,6.921,-1.13,-0.44,1.212641744
26/06/2020 15:30,5.513,-0.58,5.543425746,8.063,0,8.063,-2.55,-0.58,2.61512906,5.803,-0.57,5.830926942,8.063,0,8.063,-2.26,-0.57,2.330772404
26/06/2020 16:00,5.388,-0.58,5.419127605,8.948,0,8.948,-3.56,-0.58,3.606937759,5.728,-0.57,5.75629082,8.948,0,8.948,-3.22,-0.57,3.270061162
26/06/2020 16:30,5.582,-0.5,5.604348669,8.482,0,8.482,-2.9,-0.5,2.942787794,5.842,-0.33,5.851313015,8.482,0,8.482,-2.64,-0.33,2.660545057
26/06/2020 17:00,5.982,-0.5,6.002859652,9.662,0,9.662,-3.68,-0.5,3.713812058,6.142,-0.51,6.163137513,9.662,0,9.662,-3.52,-0.51,3.556754138
26/06/2020 17:30,6.547,-0.63,6.577241747,9.337,0,9.337,-2.79,-0.63,2.860244745,6.517,-0.67,6.551350166,9.337,0,9.337,-2.82,-0.67,2.898499612
26/06/2020 18:00,6.6665,-0.48,6.683758093,7.9765,0,7.9765,-1.31,-0.48,1.395170241,6.5865,-0.29,6.59288118,7.9765,0,7.9765,-1.39,-0.29,1.419929576
26/06/2020 18:30,7.3405,-0.48,7.356177013,6.9705,0,6.9705,0.37,-0.48,0.606052803,7.2105,-0.37,7.219986859,6.9705,0,6.9705,0.24,-0.37,0.441021541
26/06/2020 19:00,6.769,-0.83,6.819696548,8.009,0,8.009,-1.24,-0.83,1.492146105,6.639,-0.74,6.680113846,8.009,0,8.009,-1.37,-0.74,1.557080602
26/06/2020 19:30,6.9345,-0.6,6.96040877,7.6145,0,7.6145,-0.68,-0.6,0.906862724,6.7845,-0.46,6.800076489,7.6145,0,7.6145,-0.83,-0.46,0.948946785
26/06/2020 20:00,6.854,-0.47,6.870095778,8.004,0,8.004,-1.15,-0.47,1.242336508,6.764,0.53,6.784732567,8.004,0,8.004,-1.24,0.53,1.348517705
26/06/2020 20:30,6.7505,-0.53,6.771273902,8.7105,0,8.7105,-1.96,-0.53,2.03039405,6.6205,-0.56,6.644141799,8.7105,0,8.7105,-2.09,-0.56,2.163723642
26/06/2020 21:00,6.56,-0.53,6.581375236,8.37,0,8.37,-1.81,-0.53,1.88600106,6.43,-0.56,6.454339625,8.37,0,8.37,-1.94,-0.56,2.019207765
26/06/2020 21:30,6.4705,-0.53,6.492169918,8.3305,0,8.3305,-1.86,-0.53,1.934037228,6.3905,-0.5,6.410030441,8.3305,0,8.3305,-1.94,-0.5,2.003397115
26/06/2020 22:00,6.257,-0.58,6.283824393,9.377,0,9.377,-3.12,-0.58,3.173452379,6.127,-0.58,6.154391034,9.377,0,9.377,-3.25,-0.58,3.301348209
26/06/2020 22:30,6.1405,-0.58,6.167831082,8.3405,0,8.3405,-2.2,-0.58,2.275170323,6.0205,-0.52,6.04291488,8.3405,0,8.3405,-2.32,-0.52,2.377561776
26/06/2020 23:00,5.598,-0.31,5.606576852,6.828,0,6.828,-1.23,-0.31,1.268463638,5.508,-0.1,5.508907696,6.828,0,6.828,-1.32,-0.1,1.323782459
26/06/2020 23:30,5.6755,0.63,5.71035903,5.4255,0,5.4255,0.25,0.63,0.677790528,5.4655,0.64,5.502843833,5.4255,0,5.4255,0.04,0.64,0.641248782
27/06/2020 00:00,4.959,0.63,4.99885797,5.729,0,5.729,-0.77,0.63,0.994886928,4.889,0.56,4.920967486,5.729,0,5.729,-0.84,0.56,1.009554357
27/06/2020 00:30,4.9935,-0.26,5.000264218,6.6435,0,6.6435,-1.65,-0.26,1.670359243,4.9635,-0.05,4.963751832,6.6435,0,6.6435,-1.68,-0.05,1.680743883
27/06/2020 01:00,4.418,-0.34,4.431063529,6.608,0,6.608,-2.19,-0.34,2.216235547,4.328,0.15,4.330598573,6.608,0,6.608,-2.28,0.15,2.284928883
27/06/2020 01:30,5.2705,-0.06,5.270841513,5.1705,0,5.1705,0.1,-0.06,0.116619038,5.1705,0.83,5.236694592,5.1705,0,5.1705,0,0.83,0.83
27/06/2020 02:00,4.756,0.55,4.787696315,5.916,0,5.916,-1.16,0.55,1.283783471,4.696,0.54,4.726945737,5.916,0,5.916,-1.22,0.54,1.334166406
27/06/2020 02:30,5.3545,0.55,5.382673151,4.6045,0,4.6045,0.75,0.55,0.930053762,5.3145,0.58,5.346055579,4.6045,0,4.6045,0.71,0.58,0.916787871
27/06/2020 03:00,4.654,0.55,4.686386241,5.384,0,5.384,-0.73,0.55,0.914002188,4.624,0.54,4.655424363,5.384,0,5.384,-0.76,0.54,0.932308962
27/06/2020 03:30,4.5125,0.55,4.545894439,4.8825,0,4.8825,-0.37,0.55,0.662872537,4.3025,0.54,4.336254865,4.8825,0,4.8825,-0.58,0.54,0.79246451
27/06/2020 04:00,4.8115,0.55,4.842833081,3.7515,0,3.7515,1.06,0.55,1.194194289,4.7915,0.65,4.835387497,3.7515,0,3.7515,1.04,0.65,1.226417547
27/06/2020 04:30,4.7545,0.55,4.786206248,3.7645,0,3.7645,0.99,0.55,1.132519316,4.7145,0.65,4.75909763,3.7645,0,3.7645,0.95,0.65,1.151086443
27/06/2020 05:00,4.785,0.59,4.821236874,3.965,0,3.965,0.82,0.59,1.010198,4.765,0.65,4.809129339,3.965,0,3.965,0.8,0.65,1.030776406
27/06/2020 05:30,4.693,0.59,4.729941754,3.163,0,3.163,1.53,0.59,1.639817063,4.643,0.69,4.693990733,3.163,0,3.163,1.48,0.69,1.63294213
27/06/2020 06:00,4.6245,0.68,4.674227236,3.0945,0,3.0945,1.53,0.68,1.674305826,4.5745,0.73,4.632380624,3.0945,0,3.0945,1.48,0.73,1.650242406
27/06/2020 06:30,4.871,0.61,4.909046852,3.031,0,3.031,1.84,0.61,1.938478785,4.831,0.68,4.878622859,3.031,0,3.031,1.8,0.68,1.924162155
27/06/2020 07:00,4.961,0.61,4.998361832,3.521,0,3.521,1.44,0.61,1.563873396,4.941,0.68,4.987572656,3.521,0,3.521,1.42,0.68,1.574420528
27/06/2020 07:30,5.084,0.56,5.11474887,3.644,0,3.644,1.44,0.56,1.545056633,5.064,0.64,5.104282124,3.644,0,3.644,1.42,0.64,1.557562198
27/06/2020 08:00,5.6715,0.56,5.699079948,5.1215,0,5.1215,0.55,0.56,0.784920378,5.6015,0.57,5.630426471,5.1215,0,5.1215,0.48,0.57,0.745184541
27/06/2020 08:30,5.879,-2.05,6.226165835,5.329,0,5.329,0.55,-2.05,2.122498528,5.889,2.53,6.409463394,5.329,0,5.329,0.56,2.53,2.591235227
27/06/2020 09:00,5.5995,-0.22,5.603820148,6.9095,0,6.9095,-1.31,-0.22,1.328344835,5.5895,0.62,5.623780779,6.9095,0,6.9095,-1.32,0.62,1.458355238
27/06/2020 09:30,6.208,-0.65,6.241935918,9.088,0,9.088,-2.88,-0.65,2.952439669,6.188,-0.62,6.218982553,9.088,0,9.088,-2.9,-0.62,2.965535365
27/06/2020 10:00,6.258,-0.69,6.295924396,9.968,0,9.968,-3.71,-0.69,3.773618953,6.238,-0.62,6.268735439,9.968,0,9.968,-3.73,-0.62,3.781177065
27/06/2020 10:30,6.0275,-1.14,6.134358667,13.9675,0,13.9675,-7.94,-1.14,8.02142132,6.0975,-1.05,6.187245449,13.9675,0,13.9675,-7.87,-1.05,7.939735512
27/06/2020 11:00,6.0935,-0.88,6.156715216,12.7635,0,12.7635,-6.67,-0.88,6.727800532,6.1735,-0.79,6.223841438,12.7635,0,12.7635,-6.59,-0.79,6.637183137
27/06/2020 11:30,6.1605,-0.98,6.237961225,13.0605,0,13.0605,-6.9,-0.98,6.969246731,6.2205,-0.9,6.285270102,13.0605,0,13.0605,-6.84,-0.9,6.898956443
27/06/2020 12:00,5.932,-1.14,6.040548319,14.142,0,14.142,-8.21,-1.14,8.288769511,6.022,-1.04,6.111144246,14.142,0,14.142,-8.12,-1.04,8.186330069
27/06/2020 12:30,6.303,-1,6.381834297,12.783,0,12.783,-6.48,-1,6.55670649,6.413,-0.91,6.477242392,12.783,0,12.783,-6.37,-0.91,6.434671709
27/06/2020 13:00,6.0185,-0.9,6.085420466,13.4985,0,13.4985,-7.48,-0.9,7.533949827,6.3785,-0.83,6.432275045,13.4985,0,13.4985,-7.12,-0.83,7.168214562
27/06/2020 13:30,5.502,-1.22,5.635636965,15.992,0,15.992,-10.49,-1.22,10.56070547,5.942,-1.14,6.050368914,15.992,0,15.992,-10.05,-1.14,10.11445006
27/06/2020 14:00,5.2685,-1.55,5.491774964,16.9285,0,16.9285,-11.66,-1.55,11.762572,5.7185,-1.47,5.904417181,16.9285,0,16.9285,-11.21,-1.47,11.30597187
27/06/2020 14:30,5.0235,-1.66,5.290666522,17.4335,0,17.4335,-12.41,-1.66,12.52053114,5.5335,-1.57,5.751914659,17.4335,0,17.4335,-11.9,-1.57,12.00312043
27/06/2020 15:00,5.205,-1.33,5.372236499,15.675,0,15.675,-10.47,-1.33,10.55413663,5.665,-1.26,5.803432174,15.675,0,15.675,-10.01,-1.26,10.08898905
27/06/2020 15:30,5.28,-1.2,5.414646803,14.87,0,14.87,-9.59,-1.2,9.664786599,5.72,-1.12,5.828619047,14.87,0,14.87,-9.15,-1.12,9.218291599
27/06/2020 16:00,5.0375,-1.26,5.192687767,15.7475,0,15.7475,-10.71,-1.26,10.78386294,5.5075,-1.17,5.630404626,15.7475,0,15.7475,-10.24,-1.17,10.30662408
27/06/2020 16:30,5.3855,-1.11,5.498700778,15.0055,0,15.0055,-9.62,-1.11,9.683826723,5.8655,-1.04,5.956986675,15.0055,0,15.0055,-9.14,-1.04,9.198978204
27/06/2020 17:00,5.5735,-1.11,5.682957175,15.1035,0,15.1035,-9.53,-1.11,9.594425465,5.9635,-1.04,6.053505782,15.1035,0,15.1035,-9.14,-1.04,9.198978204
27/06/2020 17:30,6.227,-1.06,6.316575734,14.467,0,14.467,-8.24,-1.06,8.307899855,6.407,-0.99,6.483035477,14.467,0,14.467,-8.06,-0.99,8.12057264
27/06/2020 18:00,6.5235,-1.22,6.636599449,14.8535,0,14.8535,-8.33,-1.22,8.418865719,6.6635,-1.12,6.756969162,14.8535,0,14.8535,-8.19,-1.12,8.266226467
27/06/2020 18:30,6.578,-1.07,6.664456767,13.858,0,13.858,-7.28,-1.07,7.358213098,6.658,-0.99,6.731200784,13.858,0,13.858,-7.2,-0.99,7.267743804
27/06/2020 19:00,6.6895,-0.78,6.734820729,11.8895,0,11.8895,-5.2,-0.78,5.258174588,6.6395,-0.7,6.676298394,11.8895,0,11.8895,-5.25,-0.7,5.296461083
27/06/2020 19:30,6.9765,-0.78,7.019968109,10.8465,0,10.8465,-3.87,-0.78,3.947822184,6.8465,-0.7,6.882191675,10.8465,0,10.8465,-4,-0.7,4.060788101
27/06/2020 20:00,6.8185,-0.86,6.872520808,10.3585,0,10.3585,-3.54,-0.86,3.642965825,6.7385,-0.8,6.78582215,10.3585,0,10.3585,-3.62,-0.8,3.707344063
27/06/2020 20:30,6.5085,-0.58,6.534292024,9.4285,0,9.4285,-2.92,-0.58,2.977045515,6.3785,-0.55,6.402168558,9.4285,0,9.4285,-3.05,-0.55,3.099193443
27/06/2020 21:00,6.2265,-0.63,6.258290681,9.4265,0,9.4265,-3.2,-0.63,3.261426068,6.1365,-0.55,6.161098299,9.4265,0,9.4265,-3.29,-0.55,3.335655858
27/06/2020 21:30,6.001,0.43,6.016386041,8.101,0,8.101,-2.1,0.43,2.143571786,5.901,0.57,5.928465316,8.101,0,8.101,-2.2,0.57,2.272641635
27/06/2020 22:00,5.958,-0.58,5.986164381,9.738,0,9.738,-3.78,-0.58,3.824238486,5.848,-0.55,5.873806602,9.738,0,9.738,-3.89,-0.55,3.928689349
27/06/2020 22:30,5.976,-1,6.059090361,11.216,0,11.216,-5.24,-1,5.334566524,5.876,-0.9,5.944524876,11.216,0,11.216,-5.34,-0.9,5.415311625
27/06/2020 23:00,5.6995,-0.77,5.751278141,10.5295,0,10.5295,-4.83,-0.77,4.890991719,5.5995,-0.68,5.640638284,10.5295,0,10.5295,-4.93,-0.68,4.976675597
27/06/2020 23:30,5.5135,-0.65,5.55168283,9.6635,0,9.6635,-4.15,-0.65,4.200595196,5.4335,-0.58,5.464368422,9.6635,0,9.6635,-4.23,-0.58,4.269578434
28/06/2020 00:00,5.1285,-0.99,5.223180281,10.4385,0,10.4385,-5.31,-0.99,5.401499792,5.0685,-0.2,5.072444406,10.4385,0,10.4385,-5.37,-0.2,5.373723104
28/06/2020 00:30,5.092,-0.68,5.137203909,10.042,0,10.042,-4.95,-0.68,4.996488767,5.042,-0.64,5.082456493,10.042,0,10.042,-5,-0.64,5.040793588
28/06/2020 01:00,4.846,-0.53,4.874896512,9.496,0,9.496,-4.65,-0.53,4.680106836,4.796,-0.51,4.82304012,9.496,0,9.496,-4.7,-0.51,4.727589238
28/06/2020 01:30,5.1545,-0.58,5.187029039,9.1645,0,9.1645,-4.01,-0.58,4.051728026,5.0945,-0.56,5.125185875,9.1645,0,9.1645,-4.07,-0.56,4.108345166
28/06/2020 02:00,5.0625,-0.63,5.101549397,9.5225,0,9.5225,-4.46,-0.63,4.504275746,4.9925,-0.61,5.029627844,9.5225,0,9.5225,-4.53,-0.61,4.570886129
28/06/2020 02:30,4.992,-0.54,5.021121787,9.302,0,9.302,-4.31,-0.54,4.343696582,4.922,-0.53,4.950452909,9.302,0,9.302,-4.38,-0.53,4.411949682
28/06/2020 03:00,4.807,-0.49,4.831909457,8.567,0,8.567,-3.76,-0.49,3.791793771,4.767,-0.26,4.774085148,8.567,0,8.567,-3.8,-0.26,3.808884351
28/06/2020 03:30,4.778,-0.49,4.803059858,8.188,0,8.188,-3.41,-0.49,3.445025399,4.738,-0.33,4.749478287,8.188,0,8.188,-3.45,-0.33,3.465746673
28/06/2020 04:00,4.673,0.18,4.676465439,7.013,0,7.013,-2.34,0.18,2.346912866,4.643,0.6,4.681607523,7.013,0,7.013,-2.37,0.6,2.444769928
28/06/2020 04:30,4.6355,0.64,4.679472219,7.4055,0,7.4055,-2.77,0.64,2.842973795,4.5855,0.6,4.624587576,7.4055,0,7.4055,-2.82,0.6,2.883123306
28/06/2020 05:00,4.5575,-0.08,4.558202085,7.7675,0,7.7675,-3.21,-0.08,3.21099673,4.4975,0.52,4.527461347,7.7675,0,7.7675,-3.27,0.52,3.311087435
28/06/2020 05:30,4.5825,-0.14,4.584638072,7.9925,0,7.9925,-3.41,-0.14,3.41287269,4.5225,0.52,4.55229681,7.9925,0,7.9925,-3.47,0.52,3.508746215
28/06/2020 06:00,4.539,-0.47,4.563268675,8.189,0,8.189,-3.65,-0.47,3.680135867,4.479,-0.16,4.48185687,8.189,0,8.189,-3.71,-0.16,3.713448532
28/06/2020 06:30,4.604,-0.02,4.60404344,8.484,0,8.484,-3.88,-0.02,3.880051546,4.564,0.13,4.565851071,8.484,0,8.484,-3.92,0.13,3.92215502
28/06/2020 07:00,4.6955,-0.54,4.726449011,9.7355,0,9.7355,-5.04,-0.54,5.068846023,4.6855,-0.53,4.715380181,9.7355,0,9.7355,-5.05,-0.53,5.077735716
28/06/2020 07:30,4.8615,-0.54,4.891398803,9.0915,0,9.0915,-4.23,-0.54,4.264328787,4.8615,-0.35,4.874082709,9.0915,0,9.0915,-4.23,-0.35,4.244455207
28/06/2020 08:00,4.9635,0.4,4.979591575,8.8635,0,8.8635,-3.9,0.4,3.920459157,5.0335,0.63,5.072772639,8.8635,0,8.8635,-3.83,0.63,3.881468794
28/06/2020 08:30,5.0865,-0.54,5.115083797,10.9865,0,10.9865,-5.9,-0.54,5.924660328,5.2465,-0.53,5.273202277,10.9865,0,10.9865,-5.74,-0.53,5.764416709
28/06/2020 09:00,5.2325,-0.49,5.255393063,11.9025,0,11.9025,-6.67,-0.49,6.687974282,5.3925,-0.69,5.436465419,11.9025,0,11.9025,-6.51,-0.69,6.546464695
28/06/2020 09:30,5.6565,-0.63,5.691475402,11.6365,0,11.6365,-5.98,-0.63,6.013094045,5.8365,-0.6,5.867259347,11.6365,0,11.6365,-5.8,-0.6,5.830951895
28/06/2020 10:00,5.849,-0.63,5.882831036,11.909,0,11.909,-6.06,-0.63,6.092659518,6.109,-0.6,6.138394008,11.909,0,11.909,-5.8,-0.6,5.830951895
28/06/2020 10:30,6.145,-0.8,6.196856058,11.785,0,11.785,-5.64,-0.8,5.696455038,6.345,-0.77,6.391551064,11.785,0,11.785,-5.44,-0.77,5.49422424
28/06/2020 11:00,5.876,-0.47,5.894766832,9.646,0,9.646,-3.77,-0.47,3.799184123,6.226,-0.31,6.233712858,9.646,0,9.646,-3.42,-0.31,3.434020967
28/06/2020 11:30,5.683,-0.77,5.734927114,13.133,0,13.133,-7.45,-0.77,7.489686242,6.123,-0.76,6.169986143,13.133,0,13.133,-7.01,-0.76,7.051077932
28/06/2020 12:00,5.665,-0.87,5.731415619,13.255,0,13.255,-7.59,-0.87,7.639698947,6.135,-0.84,6.192239094,13.255,0,13.255,-7.12,-0.84,7.169379332
28/06/2020 12:30,5.492,-1.29,5.641468249,16.352,0,16.352,-10.86,-1.29,10.93634765,5.992,-1.22,6.114937776,16.352,0,16.352,-10.36,-1.22,10.43158665
28/06/2020 13:00,5.4425,-1.42,5.624696103,17.0025,0,17.0025,-11.56,-1.42,11.646888,5.8225,-1.36,5.97922288,17.0025,0,17.0025,-11.18,-1.36,11.26241537
28/06/2020 13:30,5.23,-1.24,5.374988372,16.16,0,16.16,-10.93,-1.24,11.00011364,5.71,-1.17,5.828636204,16.16,0,16.16,-10.45,-1.17,10.51529362
28/06/2020 14:00,5.0345,-1.24,5.184958076,16.2745,0,16.2745,-11.24,-1.24,11.30819172,5.5145,-1.17,5.637252012,16.2745,0,16.2745,-10.76,-1.17,10.82342367
28/06/2020 14:30,4.881,-1.09,5.00122595,15.711,0,15.711,-10.83,-1.09,10.88471405,5.381,-1.03,5.478691541,15.711,0,15.711,-10.33,-1.03,10.38122343
28/06/2020 15:00,4.829,-1.22,4.980726955,16.309,0,16.309,-11.48,-1.22,11.54464378,5.359,-1.15,5.481001824,16.309,0,16.309,-10.95,-1.15,11.01022252
28/06/2020 15:30,5.37,-0.92,5.448238247,14.2,0,14.2,-8.83,-0.92,8.87779815,5.7,-0.86,5.764512122,14.2,0,14.2,-8.5,-0.86,8.54339511
28/06/2020 16:00,5.769,-0.88,5.835731402,13.649,0,13.649,-7.88,-0.88,7.928984803,6.169,-0.82,6.223259676,13.649,0,13.649,-7.48,-0.82,7.52481229
28/06/2020 16:30,5.585,-1.09,5.690371253,15.895,0,15.895,-10.31,-1.09,10.36745871,6.075,-1.02,6.160034497,15.895,0,15.895,-9.82,-1.02,9.872831407
28/06/2020 17:00,6.0725,-0.98,6.151069521,15.1225,0,15.1225,-9.05,-0.98,9.102906129,6.4825,-0.92,6.547457999,15.1225,0,15.1225,-8.64,-0.92,8.688843421
28/06/2020 17:30,6.546,-1.07,6.632873887,14.736,0,14.736,-8.19,-1.07,8.259600475,6.866,-1,6.938440459,14.736,0,14.736,-7.87,-1,7.933278011
28/06/2020 18:00,6.928,-0.94,6.991479386,12.958,0,12.958,-6.03,-0.94,6.102827214,7.068,-0.86,7.120128089,12.958,0,12.958,-5.89,-0.86,5.952453276
28/06/2020 18:30,7.0385,-0.69,7.072240257,11.6385,0,11.6385,-4.6,-0.69,4.651462136,7.0585,-0.62,7.085677261,11.6385,0,11.6385,-4.58,-0.62,4.621774551
28/06/2020 19:00,6.891,-0.8,6.937281961,11.821,0,11.821,-4.93,-0.8,4.994486961,6.861,-0.71,6.897638799,11.821,0,11.821,-4.96,-0.71,5.010558851
28/06/2020 19:30,6.7715,-0.69,6.806563909,10.7515,0,10.7515,-3.98,-0.69,4.039368763,6.7515,-0.62,6.779907982,10.7515,0,10.7515,-4,-0.62,4.047764815
28/06/2020 20:00,6.6375,-0.69,6.673268034,10.9375,0,10.9375,-4.3,-0.69,4.355008611,6.5875,-0.62,6.616612143,10.9375,0,10.9375,-4.35,-0.62,4.393961766
28/06/2020 20:30,6.48,-0.77,6.525588096,10.96,0,10.96,-4.48,-0.77,4.545690267,6.4,-0.69,6.437087851,10.96,0,10.96,-4.56,-0.69,4.611908499
28/06/2020 21:00,6.2665,-0.63,6.298088778,10.4765,0,10.4765,-4.21,-0.63,4.256876789,6.1865,-0.58,6.213628751,10.4765,0,10.4765,-4.29,-0.58,4.329029914
28/06/2020 21:30,6.244,-0.69,6.282008914,10.454,0,10.454,-4.21,-0.69,4.266169242,6.164,-0.63,6.196111361,10.454,0,10.454,-4.29,-0.63,4.336011993
28/06/2020 22:00,6.162,-0.65,6.19618786,10.192,0,10.192,-4.03,-0.65,4.082082802,6.072,-0.57,6.09869527,10.192,0,10.192,-4.12,-0.57,4.15924272
28/06/2020 22:30,6.0735,-0.73,6.117213602,10.3835,0,10.3835,-4.31,-0.73,4.37138422,5.9835,-0.65,6.018701874,10.3835,0,10.3835,-4.4,-0.65,4.447752241
28/06/2020 23:00,5.726,-0.66,5.763911519,10.266,0,10.266,-4.54,-0.66,4.587722747,5.636,-0.6,5.667847563,10.266,0,10.266,-4.63,-0.6,4.668715027
28/06/2020 23:30,5.5185,-1.01,5.610164191,10.0585,0,10.0585,-4.54,-1.01,4.650989142,5.4285,0.07,5.428951303,10.0585,0,10.0585,-4.63,0.07,4.630529127
29/06/2020 00:00,5.0825,-0.53,5.11005932,8.8825,0,8.8825,-3.8,-0.53,3.836782506,5.0225,-0.33,5.033329539,8.8825,0,8.8825,-3.86,-0.33,3.874080536
29/06/2020 00:30,5.001,-0.53,5.029005965,8.891,0,8.891,-3.89,-0.53,3.925939378,4.951,-0.44,4.970513153,8.891,0,8.891,-3.94,-0.44,3.964492401
29/06/2020 01:00,4.875,0.41,4.892210646,8.185,0,8.185,-3.31,0.41,3.335296089,4.825,0.53,4.854021529,8.185,0,8.185,-3.36,0.53,3.401543767
29/06/2020 01:30,5.1905,-0.62,5.227398038,9.0305,0,9.0305,-3.84,-0.62,3.889730068,5.1205,-0.58,5.153243663,9.0305,0,9.0305,-3.91,-0.58,3.952783829
29/06/2020 02:00,5.098,-0.62,5.135562676,9.188,0,9.188,-4.09,-0.62,4.136725758,5.048,-0.58,5.081210879,9.188,0,9.188,-4.14,-0.58,4.1804306
