Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
29/06/2020 02:30,5.114,-0.66,5.156413094,10.774,0,10.774,-5.66,-0.66,5.698350639,5.064,-0.58,5.09710663,10.774,0,10.774,-5.71,-0.58,5.7393815
29/06/2020 03:00,4.9295,-0.59,4.964682291,10.5895,0,10.5895,-5.66,-0.59,5.690667799,4.8795,-0.58,4.91384984,10.5895,0,10.5895,-5.71,-0.58,5.7393815
29/06/2020 03:30,4.8705,-0.73,4.92490307,10.2205,0,10.2205,-5.35,-0.73,5.399574057,4.8105,-0.68,4.858323811,10.2205,0,10.2205,-5.41,-0.68,5.452568202
29/06/2020 04:00,4.826,-0.73,4.880899098,8.996,0,8.996,-4.17,-0.73,4.233414697,4.776,-0.68,4.824165835,8.996,0,8.996,-4.22,-0.68,4.274435635
29/06/2020 04:30,4.8715,-0.65,4.914673158,10.1515,0,10.1515,-5.28,-0.65,5.319859021,4.8115,-0.61,4.850013634,10.1515,0,10.1515,-5.34,-0.61,5.3747279
29/06/2020 05:00,4.771,-0.52,4.799254213,8.801,0,8.801,-4.03,-0.52,4.063409898,4.711,-0.19,4.714829901,8.801,0,8.801,-4.09,-0.19,4.094410825
29/06/2020 05:30,4.8355,-0.66,4.880334031,9.7855,0,9.7855,-4.95,-0.66,4.993806164,4.7855,-0.62,4.825495855,9.7855,0,9.7855,-5,-0.62,5.038293362
29/06/2020 06:00,4.829,-0.66,4.873893823,9.779,0,9.779,-4.95,-0.66,4.993806164,4.779,-0.62,4.819049803,9.779,0,9.779,-5,-0.62,5.038293362
29/06/2020 06:30,5.2585,-0.72,5.307562741,9.5885,0,9.5885,-4.33,-0.72,4.389453269,5.2085,-0.71,5.256669311,9.5885,0,9.5885,-4.38,-0.71,4.437172523
29/06/2020 07:00,5.732,-0.72,5.777042842,9.312,0,9.312,-3.58,-0.72,3.651684543,5.692,-0.67,5.731296886,9.312,0,9.312,-3.62,-0.67,3.68148068
29/06/2020 07:30,6.0625,-0.72,6.105104934,9.6425,0,9.6425,-3.58,-0.72,3.651684543,6.0225,-0.67,6.059653971,9.6425,0,9.6425,-3.62,-0.67,3.68148068
29/06/2020 08:00,6.3475,-1.2,6.459934694,11.2775,0,11.2775,-4.93,-1.2,5.07394324,6.3175,-1.11,6.414273634,11.2775,0,11.2775,-4.96,-1.11,5.082686298
29/06/2020 08:30,6.528,-1.37,6.670208692,11.958,0,11.958,-5.43,-1.37,5.600160712,6.488,-1.28,6.613058596,11.958,0,11.958,-5.47,-1.28,5.61776646
29/06/2020 09:00,6.429,-1.37,6.57335082,11.859,0,11.859,-5.43,-1.37,5.600160712,6.389,-1.06,6.476335461,11.859,0,11.859,-5.47,-1.06,5.571759148
29/06/2020 09:30,6.639,-0.89,6.698389433,9.679,0,9.679,-3.04,-0.89,3.167601616,6.569,-0.78,6.615146332,9.679,0,9.679,-3.11,-0.78,3.20632188
29/06/2020 10:00,6.592,-0.89,6.651809077,9.952,0,9.952,-3.36,-0.89,3.475873991,6.652,-0.78,6.697574486,9.952,0,9.952,-3.3,-0.78,3.390929076
29/06/2020 10:30,7.263,-1.09,7.344335845,9.293,0,9.293,-2.03,-1.09,2.304126733,7.383,-1.05,7.457290996,9.293,0,9.293,-1.91,-1.05,2.179587117
29/06/2020 11:00,7.052,-0.5,7.069703247,9.512,0,9.512,-2.46,-0.5,2.510298787,7.392,-0.5,7.408890875,9.512,0,9.512,-2.12,-0.5,2.178164365
29/06/2020 11:30,7.6065,-0.56,7.627086092,11.1165,0,11.1165,-3.51,-0.56,3.55439165,7.9465,-0.56,7.96620752,11.1165,0,11.1165,-3.17,-0.56,3.219083721
29/06/2020 12:00,7.7365,-0.81,7.778787325,11.6765,0,11.6765,-3.94,-0.81,4.022399781,7.9765,-0.86,8.022727233,11.6765,0,11.6765,-3.7,-0.86,3.798631332
29/06/2020 12:30,7.9595,-0.53,7.977126065,10.9495,0,10.9495,-2.99,-0.53,3.036609952,8.2695,-0.46,8.28228412,10.9495,0,10.9495,-2.68,-0.46,2.719191056
29/06/2020 13:00,7.7875,-0.61,7.811354316,13.3075,0,13.3075,-5.52,-0.61,5.553602434,8.0175,-0.6,8.039919543,13.3075,0,13.3075,-5.29,-0.6,5.32391773
29/06/2020 13:30,7.583,-0.61,7.60749558,13.623,0,13.623,-6.04,-0.61,6.070724833,7.703,-0.6,7.726332183,13.623,0,13.623,-5.92,-0.6,5.950327722
29/06/2020 14:00,7.5005,-0.69,7.532171018,13.5405,0,13.5405,-6.04,-0.69,6.079284497,7.6905,-0.65,7.717920073,13.5405,0,13.5405,-5.85,-0.65,5.88600034
29/06/2020 14:30,7.685,-0.64,7.71160327,12.635,0,12.635,-4.95,-0.64,4.99120226,7.905,-0.59,7.926987133,12.635,0,12.635,-4.73,-0.59,4.766655012
29/06/2020 15:00,7.2815,-0.64,7.309571961,11.7715,0,11.7715,-4.49,-0.64,4.535383115,7.7015,-0.59,7.724066432,11.7715,0,11.7715,-4.07,-0.59,4.112541793
29/06/2020 15:30,7.1295,-0.74,7.167800935,13.5295,0,13.5295,-6.4,-0.74,6.442639211,7.6195,-0.69,7.650678418,13.5295,0,13.5295,-5.91,-0.69,5.950142855
29/06/2020 16:00,7.313,-0.74,7.350344822,13.883,0,13.883,-6.57,-0.74,6.611542936,7.793,-0.69,7.82348701,13.883,0,13.883,-6.09,-0.69,6.128964023
29/06/2020 16:30,7.742,-0.52,7.759443537,12.222,0,12.222,-4.48,-0.52,4.510077605,8.102,-0.5,8.117413628,12.222,0,12.222,-4.12,-0.5,4.150228909
29/06/2020 17:00,7.984,-0.52,8.000915948,12.464,0,12.464,-4.48,-0.52,4.510077605,8.264,-0.5,8.27911203,12.464,0,12.464,-4.2,-0.5,4.229657197
29/06/2020 17:30,8.0735,-0.57,8.093596373,12.6335,0,12.6335,-4.56,-0.57,4.595486917,8.3335,-0.5,8.348486225,12.6335,0,12.6335,-4.3,-0.5,4.328972164
29/06/2020 18:00,7.8795,0.55,7.898672056,11.2495,0,11.2495,-3.37,0.55,3.414586359,8.0695,0.57,8.08960631,11.2495,0,11.2495,-3.18,0.57,3.230681043
29/06/2020 18:30,7.9005,0.55,7.919621219,10.5605,0,10.5605,-2.66,0.55,2.716265819,8.0505,0.57,8.070653645,10.5605,0,10.5605,-2.51,0.57,2.573907535
29/06/2020 19:00,7.5785,0.16,7.5801888,9.1685,0,9.1685,-1.59,0.16,1.598030037,7.5985,0.62,7.623752505,9.1685,0,9.1685,-1.57,0.62,1.687986967
29/06/2020 19:30,7.2145,0.6,7.239406761,7.1945,0,7.1945,0.02,0.6,0.600333241,7.0945,0.57,7.117361186,7.1945,0,7.1945,-0.1,0.57,0.578705452
29/06/2020 20:00,6.706,0.55,6.728516627,5.296,0,5.296,1.41,0.55,1.513472828,6.626,0.53,6.647163004,5.296,0,5.296,1.33,0.53,1.431712262
29/06/2020 20:30,6.246,0.55,6.270168738,4.026,0,4.026,2.22,0.55,2.287116088,6.146,0.59,6.174254287,4.026,0,4.026,2.12,0.59,2.200568108
29/06/2020 21:00,6.012,0.55,6.037105598,3.972,0,3.972,2.04,0.55,2.112841688,5.882,0.59,5.911516218,3.972,0,3.972,1.91,0.59,1.999049774
29/06/2020 21:30,5.822,0.6,5.852835552,3.372,0,3.372,2.45,0.6,2.522399651,5.672,0.66,5.710270046,3.372,0,3.372,2.3,0.66,2.392822601
29/06/2020 22:00,5.371,0.65,5.410188629,2.011,0,2.011,3.36,0.65,3.422294552,5.231,0.75,5.284492502,2.011,0,2.011,3.22,0.75,3.306191162
29/06/2020 22:30,5.066,0.65,5.107529344,1.576,0,1.576,3.49,0.65,3.550014084,4.936,0.75,4.992654204,1.576,0,1.576,3.36,0.75,3.442687903
29/06/2020 23:00,4.8365,0.65,4.879982812,1.4965,0,1.4965,3.34,0.65,3.402660724,4.7265,0.75,4.785634989,1.4965,0,1.4965,3.23,0.75,3.315931242
29/06/2020 23:30,4.4005,0.75,4.463955673,1.0105,0,1.0105,3.39,0.75,3.471973502,4.3005,0.75,4.365409517,1.0105,0,1.0105,3.29,0.75,3.374403651
30/06/2020 00:00,4.2495,0.28,4.258714624,1.3095,0,1.3095,2.94,0.28,2.953303235,4.1295,1.27,4.320378485,1.3095,0,1.3095,2.82,1.27,3.092781919
30/06/2020 00:30,4.198,0.77,4.268032802,1.208,0,1.208,2.99,0.77,3.087555668,4.108,0.76,4.177710378,1.208,0,1.208,2.9,0.76,2.997932621
30/06/2020 01:00,3.907,0.77,3.982153814,0.797,0,0.797,3.11,0.77,3.203903869,3.837,0.84,3.927870797,0.797,0,0.797,3.04,0.84,3.153918198
30/06/2020 01:30,4.1535,0.77,4.224270618,0.7635,0,0.7635,3.39,0.77,3.476348659,4.0635,0.84,4.149413483,0.7635,0,0.7635,3.3,0.84,3.40523127
30/06/2020 02:00,4.0865,0.77,4.158411025,0.6965,0,0.6965,3.39,0.77,3.476348659,3.9965,0.84,4.083823239,0.6965,0,0.6965,3.3,0.84,3.40523127
30/06/2020 02:30,4.056,0.77,4.128442321,0.666,0,0.666,3.39,0.77,3.476348659,3.966,0.78,4.04197427,0.666,0,0.666,3.3,0.78,3.390929076
30/06/2020 03:00,3.9405,0.77,4.015026806,0.5505,0,0.5505,3.39,0.77,3.476348659,3.8505,0.78,3.928708471,0.5505,0,0.5505,3.3,0.78,3.390929076
30/06/2020 03:30,3.8095,0.77,3.886539624,0.3595,0,0.3595,3.45,0.77,3.534883308,3.7495,0.78,3.829771566,0.3595,0,0.3595,3.39,0.78,3.478577295
30/06/2020 04:00,3.659,0.77,3.739141746,0.209,0,0.209,3.45,0.77,3.534883308,3.599,0.84,3.695727398,0.209,0,0.209,3.39,0.84,3.49252058
30/06/2020 04:30,3.769,0.77,3.84685079,0.269,0,0.269,3.5,0.77,3.583699206,3.699,0.75,3.774268273,0.269,0,0.269,3.43,0.75,3.511039732
30/06/2020 05:00,3.751,0.77,3.829216761,0.331,0,0.331,3.42,0.77,3.50560979,3.681,0.75,3.756628941,0.331,0,0.331,3.35,0.75,3.432928779
30/06/2020 05:30,3.943,0.73,4.01000611,0.673,0,0.673,3.27,0.73,3.350492501,3.873,0.75,3.94494981,0.673,0,0.673,3.2,0.75,3.286715686
30/06/2020 06:00,3.8025,0.73,3.871938307,0.2025,0,0.2025,3.6,0.73,3.673268299,3.7325,0.75,3.80710602,0.2025,0,0.2025,3.53,0.75,3.608794813
30/06/2020 06:30,4.2315,0.84,4.314069106,0.0515,0,0.0515,4.18,0.84,4.263566582,4.1615,0.47,4.187956811,0.0515,0,0.0515,4.11,0.47,4.136786192
30/06/2020 07:00,4.698,0.66,4.744133641,0.048,0,0.048,4.65,0.66,4.696605157,4.598,0.65,4.643716615,0.048,0,0.048,4.55,0.65,4.596194078
30/06/2020 07:30,5.061,0.62,5.098835259,0.471,0,0.471,4.59,0.62,4.631684359,4.941,0.65,4.983571109,0.471,0,0.471,4.47,0.65,4.517012287
30/06/2020 08:00,5.6575,-0.02,5.657535351,1.3375,0,1.3375,4.32,-0.02,4.320046296,5.5175,0.49,5.53921531,1.3375,0,1.3375,4.18,0.49,4.208622102
30/06/2020 08:30,5.684,-0.26,5.689943409,1.614,0,1.614,4.07,-0.26,4.078296213,5.564,0.17,5.566596447,1.614,0,1.614,3.95,0.17,3.953656535
30/06/2020 09:00,5.927,0.67,5.964748863,2.437,0,2.437,3.49,0.67,3.553730434,5.817,0.54,5.842010698,2.437,0,2.437,3.38,0.54,3.422864298
30/06/2020 09:30,6.3175,0.67,6.35292895,3.0175,0,3.0175,3.3,0.67,3.367328318,6.2075,0.54,6.230943448,3.0175,0,3.0175,3.19,0.54,3.235382512
30/06/2020 10:00,6.313,0.67,6.348454064,3.253,0,3.253,3.06,0.67,3.132491022,6.273,0.54,6.296199568,3.253,0,3.253,3.02,0.54,3.067898303
30/06/2020 10:30,6.3565,-0.14,6.358041542,4.0365,0,4.0365,2.32,-0.14,2.324220299,6.3165,0.54,6.339540382,4.0365,0,4.0365,2.28,0.54,2.343074903
30/06/2020 11:00,7.468,-0.47,7.482775154,6.488,0,6.488,0.98,-0.47,1.086876258,7.398,-0.33,7.40535644,6.488,0,6.488,0.91,-0.33,0.967987603
30/06/2020 11:30,8.028,-0.68,8.056747731,6.968,0,6.968,1.06,-0.68,1.259364919,7.968,-0.58,7.989081549,6.968,0,6.968,1,-0.58,1.156027681
30/06/2020 12:00,7.624,-0.46,7.637864623,6.454,0,6.454,1.17,-0.46,1.257179383,7.544,0.37,7.553067986,6.454,0,6.454,1.09,0.37,1.151086443
30/06/2020 12:30,7.521,-0.46,7.535054147,5.751,0,5.751,1.77,-0.46,1.828797419,7.421,0.62,7.446854437,5.751,0,5.751,1.67,0.62,1.781375873
30/06/2020 13:00,7.6075,-0.37,7.616492385,6.0175,0,6.0175,1.59,-0.37,1.632482772,7.5375,-0.17,7.539416838,6.0175,0,6.0175,1.52,-0.17,1.529477035
30/06/2020 13:30,7.618,-0.58,7.640047382,6.708,0,6.708,0.91,-0.58,1.079120012,7.638,-0.44,7.650662978,6.708,0,6.708,0.93,-0.44,1.028834292
30/06/2020 14:00,7.007,-0.49,7.024111972,8.017,0,8.017,-1.01,-0.49,1.1225863,7.107,-0.17,7.109032916,8.017,0,8.017,-0.91,-0.17,0.925742945
30/06/2020 14:30,7.188,-0.49,7.204682089,8.148,0,8.148,-0.96,-0.49,1.077821878,7.238,0,7.238,8.148,0,8.148,-0.91,0,0.91
30/06/2020 15:00,6.7465,-0.4,6.758347598,7.3665,0,7.3665,-0.62,-0.4,0.73783467,6.7165,0.58,6.741496292,7.3665,0,7.3665,-0.65,0.58,0.871148667
30/06/2020 15:30,7.067,-0.57,7.089949859,6.207,0,6.207,0.86,-0.57,1.031746093,7.037,-0.47,7.052678144,6.207,0,6.207,0.83,-0.47,0.953834367
30/06/2020 16:00,6.465,0.57,6.490078967,5.365,0,5.365,1.1,0.57,1.238910812,6.505,0.59,6.531701539,5.365,0,5.365,1.14,0.59,1.283627672
30/06/2020 16:30,6.38,0.57,6.405411774,5,0,5,1.38,0.57,1.493084057,6.47,0.54,6.492495668,5,0,5,1.47,0.54,1.566045976
30/06/2020 17:00,7.0765,0.62,7.103608396,6.2765,0,6.2765,0.8,0.62,1.012126474,7.1265,0.54,7.146929568,6.2765,0,6.2765,0.85,0.54,1.007025322
30/06/2020 17:30,7.267,0.56,7.288545054,6.117,0,6.117,1.15,0.56,1.279101247,7.257,0.6,7.281761394,6.117,0,6.117,1.14,0.6,1.288254633
30/06/2020 18:00,7.7335,0.6,7.75674044,6.4035,0,6.4035,1.33,0.6,1.459075049,7.6935,0.55,7.713134399,6.4035,0,6.4035,1.29,0.55,1.402355162
30/06/2020 18:30,7.896,0.55,7.91513209,6.566,0,6.566,1.33,0.55,1.439235908,7.856,0.62,7.8804274,6.566,0,6.566,1.29,0.62,1.431258188
30/06/2020 19:00,8.065,0.55,8.083732121,8.615,0,8.615,-0.55,0.55,0.777817459,8.005,0.62,8.028974094,8.615,0,8.615,-0.61,0.62,0.869770085
30/06/2020 19:30,7.9575,0.55,7.97648458,8.0375,0,8.0375,-0.08,0.55,0.555787729,7.7275,0.62,7.75233231,8.0375,0,8.0375,-0.31,0.62,0.693181073
30/06/2020 20:00,7.781,0.59,7.80333653,6.981,0,6.981,0.8,0.59,0.994032193,7.711,0.62,7.735885276,6.981,0,6.981,0.73,0.62,0.957757798
30/06/2020 20:30,6.9875,-0.99,7.057283915,5.1875,0,5.1875,1.8,-0.99,2.054288198,6.8575,2,7.143200001,5.1875,0,5.1875,1.67,2,2.605551765
30/06/2020 21:00,6.3595,0.66,6.393656251,4.1895,0,4.1895,2.17,0.66,2.268149025,6.2195,0.55,6.243771316,4.1895,0,4.1895,2.03,0.55,2.103188056
30/06/2020 21:30,6.15,0.54,6.173661798,3.8,0,3.8,2.35,0.54,2.411244492,6,0.55,6.0251556,3.8,0,3.8,2.2,0.55,2.267708094
30/06/2020 22:00,5.85,0.54,5.874870211,3.08,0,3.08,2.77,0.54,2.822144575,5.69,0.63,5.724770738,3.08,0,3.08,2.61,0.63,2.6849581
30/06/2020 22:30,5.3975,0.59,5.429650656,2.1875,0,2.1875,3.21,0.59,3.263770825,5.2575,0.63,5.295111543,2.1875,0,2.1875,3.07,0.63,3.133975112
30/06/2020 23:00,5.4265,0.53,5.452320813,2.7965,0,2.7965,2.63,0.53,2.682871596,5.2965,0.63,5.333836541,2.7965,0,2.7965,2.5,0.63,2.578158257
30/06/2020 23:30,5.9495,0.53,5.973060376,4.7395,0,4.7395,1.21,0.53,1.320984481,5.8695,0.57,5.897112026,4.7395,0,4.7395,1.13,0.57,1.265622377
01/07/2020 00:00,5.6215,0.58,5.651341633,4.3115,0,4.3115,1.31,0.58,1.432654878,5.5315,0.63,5.567260749,4.3115,0,4.3115,1.22,0.63,1.373062271
01/07/2020 00:30,5.0235,0.58,5.056871785,3.6735,0,3.6735,1.35,0.58,1.46931957,4.9535,0.68,4.999956225,3.6735,0,3.6735,1.28,0.68,1.449413675
01/07/2020 01:00,5.0565,0.64,5.096841399,4.0365,0,4.0365,1.02,0.64,1.204159458,4.9865,0.68,5.032651612,4.0365,0,4.0365,0.95,0.68,1.168289348
01/07/2020 01:30,5.1555,0.64,5.19507269,3.5955,0,3.5955,1.56,0.64,1.686179113,5.0655,0.68,5.110938294,3.5955,0,3.5955,1.47,0.68,1.619660458
01/07/2020 02:00,4.9805,0.64,5.021452006,3.2505,0,3.2505,1.73,0.64,1.844586675,4.8905,0.77,4.950746434,3.2505,0,3.2505,1.64,0.77,1.811767093
01/07/2020 02:30,5.017,0.64,5.057656473,3.227,0,3.227,1.79,0.64,1.900973435,4.927,0.77,4.98680549,3.227,0,3.227,1.7,0.77,1.86625293
01/07/2020 03:00,4.858,0.68,4.905360741,3.128,0,3.128,1.73,0.68,1.858843727,4.778,0.77,4.839647095,3.128,0,3.128,1.65,0.77,1.820823989
01/07/2020 03:30,4.9915,0.68,5.037605805,3.6415,0,3.6415,1.35,0.68,1.511588568,4.9115,0.72,4.963993579,3.6415,0,3.6415,1.27,0.72,1.459897257
01/07/2020 04:00,5.138,0.61,5.17408388,4.138,0,4.138,1,0.61,1.171366723,5.098,0.68,5.143151174,4.138,0,4.138,0.96,0.68,1.176435294
01/07/2020 04:30,5.5195,0.61,5.55310546,4.7695,0,4.7695,0.75,0.61,0.966747123,5.4795,0.68,5.521532419,4.7695,0,4.7695,0.71,0.68,0.983107319
01/07/2020 05:00,5.564,0.56,5.592110156,4.854,0,4.854,0.71,0.56,0.904267659,5.524,0.64,5.560950998,4.854,0,4.854,0.67,0.64,0.926552751
01/07/2020 05:30,5.4725,0.56,5.501077735,4.7625,0,4.7625,0.71,0.56,0.904267659,5.4725,0.64,5.509796389,4.7625,0,4.7625,0.71,0.64,0.955876561
01/07/2020 06:00,5.1485,0.56,5.178865923,4.2185,0,4.2185,0.93,0.56,1.085587399,5.1085,0.64,5.148433961,4.2185,0,4.2185,0.89,0.64,1.096220781
01/07/2020 06:30,5.4835,0.47,5.503605386,3.8935,0,3.8935,1.59,0.47,1.658010856,5.3935,0.64,5.4313389,3.8935,0,3.8935,1.5,0.64,1.630828011
01/07/2020 07:00,5.8675,0.62,5.900165782,4.2075,0,4.2075,1.66,0.62,1.772004515,5.7875,0.64,5.822779083,4.2075,0,4.2075,1.58,0.64,1.704699387
01/07/2020 07:30,6.2815,-1.99,6.589183732,4.4615,0,4.4615,1.82,-1.99,2.696757312,6.1815,1.19,6.29500137,4.4615,0,4.4615,1.72,1.19,2.09153054
01/07/2020 08:00,6.051,0.56,6.076857823,3.821,0,3.821,2.23,0.56,2.299239005,6.011,0.55,6.036109757,3.821,0,3.821,2.19,0.55,2.258007972
01/07/2020 08:30,6.372,0.63,6.403068327,4.622,0,4.622,1.75,0.63,1.859946236,6.322,0.55,6.345879293,4.622,0,4.622,1.7,0.55,1.786756839
01/07/2020 09:00,6.5195,0.72,6.559137157,4.2495,0,4.2495,2.27,0.72,2.381449139,6.4795,0.55,6.502800954,4.2495,0,4.2495,2.23,0.55,2.296823894
01/07/2020 09:30,6.4285,0.66,6.462291563,3.8385,0,3.8385,2.59,0.66,2.672770099,6.4585,0.65,6.491126424,3.8385,0,3.8385,2.62,0.65,2.699425865
01/07/2020 10:00,6.6295,0.51,6.649087926,4.3695,0,4.3695,2.26,0.51,2.31682973,6.6095,0.65,6.641384664,4.3695,0,4.3695,2.24,0.65,2.332402195
01/07/2020 10:30,6.5105,0.51,6.530444874,5.0105,0,5.0105,1.5,0.51,1.584329511,6.5405,0.65,6.572719395,5.0105,0,5.0105,1.53,0.65,1.662347737
01/07/2020 11:00,6.659,-0.49,6.677003894,5.339,0,5.339,1.32,-0.49,1.408012784,6.679,-0.45,6.69414229,5.339,0,5.339,1.34,-0.45,1.413541651
01/07/2020 11:30,6.1385,-0.41,6.152177033,4.4785,0,4.4785,1.66,-0.41,1.709883037,6.1585,0.31,6.166297288,4.4785,0,4.4785,1.68,0.31,1.708361788
01/07/2020 12:00,5.438,0.15,5.440068382,3.368,0,3.368,2.07,0.15,2.075427667,5.518,0.64,5.554990909,3.368,0,3.368,2.15,0.64,2.243234272
01/07/2020 12:30,5.774,0.61,5.80613262,3.254,0,3.254,2.52,0.61,2.592778432,5.854,0.64,5.888880709,3.254,0,3.254,2.6,0.64,2.677610875
01/07/2020 13:00,5.8465,-0.33,5.855805858,3.3265,0,3.3265,2.52,-0.33,2.541515296,5.9765,0.64,6.010669867,3.3265,0,3.3265,2.65,0.64,2.726187815
01/07/2020 13:30,5.549,0.66,5.588112472,3.769,0,3.769,1.78,0.66,1.898420396,5.719,0.55,5.745386062,3.769,0,3.769,1.95,0.55,2.026079959
01/07/2020 14:00,5.7245,-0.26,5.730401404,5.0845,0,5.0845,0.64,-0.26,0.690796642,6.4145,0.55,6.438036211,5.0845,0,5.0845,1.33,0.55,1.439235908
01/07/2020 14:30,4.964,-0.56,4.995487564,5.844,0,5.844,-0.88,-0.56,1.043072385,5.114,-0.51,5.139367276,5.844,0,5.844,-0.73,-0.51,0.890505474
01/07/2020 15:00,4.6445,0.59,4.681824457,5.7145,0,5.7145,-1.07,0.59,1.221883792,4.7845,0.61,4.823229235,5.7145,0,5.7145,-0.93,0.61,1.112205017
01/07/2020 15:30,4.7655,0.52,4.79378663,6.9955,0,6.9955,-2.23,0.52,2.289825321,5.1555,0.71,5.204159899,6.9955,0,6.9955,-1.84,0.71,1.972232238
01/07/2020 16:00,5.014,-0.48,5.036923267,7.174,0,7.174,-2.16,-0.48,2.21269067,5.334,-0.32,5.343590179,7.174,0,7.174,-1.84,-0.32,1.867618805
01/07/2020 16:30,5.516,0.53,5.541403793,7.486,0,7.486,-1.97,0.53,2.040049019,5.796,0.54,5.821100927,7.486,0,7.486,-1.69,0.54,1.774175865
01/07/2020 17:00,5.874,0.62,5.906629834,7.404,0,7.404,-1.53,0.62,1.650848267,6.094,0.65,6.128567206,7.404,0,7.404,-1.31,0.65,1.462395295
01/07/2020 17:30,6.7425,-0.62,6.770945743,6.4625,0,6.4625,0.28,-0.62,0.680294054,7.0925,-0.54,7.113027221,6.4625,0,6.4625,0.63,-0.54,0.829759001
01/07/2020 18:00,6.899,0.47,6.914991034,5.329,0,5.329,1.57,0.47,1.638841054,7.029,0.55,7.050485161,5.329,0,5.329,1.7,0.55,1.786756839
01/07/2020 18:30,7.14,0.6,7.165165734,5.09,0,5.09,2.05,0.6,2.136000936,7.23,0.65,7.259159731,5.09,0,5.09,2.14,0.65,2.236537502
01/07/2020 19:00,7.146,0.6,7.171144679,5.216,0,5.216,1.93,0.6,2.021113554,7.156,0.65,7.185460041,5.216,0,5.216,1.94,0.65,2.04599609
01/07/2020 19:30,7.0795,0.6,7.104880031,4.3995,0,4.3995,2.68,0.6,2.746343023,7.0595,0.55,7.080892617,4.3995,0,4.3995,2.66,0.55,2.716265819
01/07/2020 20:00,6.8665,0.53,6.886924005,3.5765,0,3.5765,3.29,0.53,3.332416541,6.7865,0.55,6.808750418,3.5765,0,3.5765,3.21,0.55,3.256777548
01/07/2020 20:30,6.7,0.53,6.720929995,3.08,0,3.08,3.62,0.53,3.658592626,6.6,0.6,6.62721661,3.08,0,3.08,3.52,0.6,3.570770225
01/07/2020 21:00,6.677,0.57,6.701285623,2.917,0,2.917,3.76,0.57,3.802959374,6.547,0.6,6.574436021,2.917,0,2.917,3.63,0.6,3.679252642
01/07/2020 21:30,6.7525,0.57,6.776515052,2.4125,0,2.4125,4.34,0.57,4.377270839,6.6325,0.65,6.664274623,2.4125,0,2.4125,4.22,0.65,4.269765802
01/07/2020 22:00,6.65,0.67,6.683666658,3.04,0,3.04,3.61,0.67,3.671648131,6.53,0.71,6.568485366,3.04,0,3.04,3.49,0.71,3.561488453
01/07/2020 22:30,6.415,0.54,6.437687861,4.445,0,4.445,1.97,0.54,2.042669822,6.315,0.57,6.340672283,4.445,0,4.445,1.87,0.57,1.954942454
01/07/2020 23:00,6.0215,0.54,6.045664748,4.5615,0,4.5615,1.46,0.54,1.556663098,5.9615,0.57,5.988687857,4.5615,0,4.5615,1.4,0.57,1.511588568
01/07/2020 23:30,5.644,0.54,5.669773893,4.334,0,4.334,1.31,0.54,1.416933308,5.554,0.57,5.583172575,4.334,0,4.334,1.22,0.57,1.346588282
02/07/2020 00:00,5.4335,0.54,5.460267599,4.5935,0,4.5935,0.84,0.54,0.998599019,5.3935,0.57,5.423535955,4.5935,0,4.5935,0.8,0.57,0.982293235
02/07/2020 00:30,5.548,0.54,5.574217793,4.928,0,4.928,0.62,0.54,0.822192192,5.468,0.57,5.497628943,4.928,0,4.928,0.54,0.57,0.78517514
02/07/2020 01:00,5.202,0.54,5.229952581,4.782,0,4.782,0.42,0.54,0.684105255,5.072,0.57,5.103928291,4.782,0,4.782,0.29,0.57,0.639531078
02/07/2020 01:30,5.516,0.54,5.542369169,4.856,0,4.856,0.66,0.54,0.852760224,5.446,0.61,5.480056204,4.856,0,4.856,0.59,0.61,0.84864598
02/07/2020 02:00,5.123,0.54,5.151381271,5.483,0,5.483,-0.36,0.54,0.64899923,4.893,0.56,4.924941522,5.483,0,5.483,-0.59,0.56,0.813449445
02/07/2020 02:30,5.251,0.54,5.278693115,5.341,0,5.341,-0.09,0.54,0.547448628,5.081,0.56,5.111766916,5.341,0,5.341,-0.26,0.56,0.617413962
02/07/2020 03:00,5.3285,0.54,5.355792402,5.0485,0,5.0485,0.28,0.54,0.608276253,5.1185,0.56,5.149042848,5.0485,0,5.0485,0.07,0.56,0.564358042
02/07/2020 03:30,5.1845,0.58,5.216841981,4.4145,0,4.4145,0.77,0.58,0.964002075,5.1645,0.63,5.202783894,4.4145,0,4.4145,0.75,0.63,0.979489663
02/07/2020 04:00,5.1285,0.63,5.167050634,4.0685,0,4.0685,1.06,0.63,1.233085561,5.0985,0.67,5.142334319,4.0685,0,4.0685,1.03,0.67,1.228739191
02/07/2020 04:30,5.014,0.67,5.058566595,3.814,0,3.814,1.2,0.67,1.374372584,4.964,0.71,5.014518521,3.814,0,3.814,1.15,0.71,1.351517665
02/07/2020 05:00,4.9975,0.67,5.042212436,3.4975,0,3.4975,1.5,0.67,1.642832919,4.9375,0.71,4.988286905,3.4975,0,3.4975,1.44,0.71,1.605521722
02/07/2020 05:30,5.054,0.67,5.098216943,3.324,0,3.324,1.73,0.67,1.855208883,4.974,0.71,5.024417976,3.324,0,3.324,1.65,0.71,1.796273921
02/07/2020 06:00,5.152,0.67,5.19538295,3.052,0,3.052,2.1,0.67,2.204291269,5.082,0.71,5.131356936,3.052,0,3.052,2.03,0.71,2.150581317
02/07/2020 06:30,5.6,0.56,5.627930348,3.21,0,3.21,2.39,0.56,2.454730128,5.54,0.61,5.573481856,3.21,0,3.21,2.33,0.61,2.408526521
02/07/2020 07:00,6.0615,0.56,6.087313221,3.1415,0,3.1415,2.92,0.56,2.973213749,5.9915,0.61,6.022472271,3.1415,0,3.1415,2.85,0.61,2.914549708
02/07/2020 07:30,6.297,0.56,6.321851707,2.587,0,2.587,3.71,0.56,3.752026119,6.227,0.61,6.256806614,2.587,0,2.587,3.64,0.61,3.69075873
02/07/2020 08:00,6.7265,0.56,6.749770533,2.6565,0,2.6565,4.07,0.56,4.108345166,6.6665,0.65,6.698113335,2.6565,0,2.6565,4.01,0.65,4.062339228
02/07/2020 08:30,6.889,0.56,6.911723446,2.509,0,2.509,4.38,0.56,4.415653972,6.859,0.58,6.883478844,2.509,0,2.509,4.35,0.58,4.388496326
02/07/2020 09:00,7.1135,-2.85,7.663183558,2.7335,0,2.7335,4.38,-2.85,5.225600444,7.0835,2.72,7.58777782,2.7335,0,2.7335,4.35,2.72,5.130389849
02/07/2020 09:30,6.9355,0,6.9355,3.2355,0,3.2355,3.7,0,3.7,6.9155,0.6,6.941479687,3.2355,0,3.2355,3.68,0.6,3.728592228
02/07/2020 10:00,6.685,-0.49,6.702934059,4.365,0,4.365,2.32,-0.49,2.37118114,6.735,-0.42,6.748083061,4.365,0,4.365,2.37,-0.42,2.406927502
02/07/2020 10:30,6.685,0.35,6.694156033,5.755,0,5.755,0.93,0.35,0.993680029,6.765,0.26,6.769994461,5.755,0,5.755,1.01,0.26,1.042928569
02/07/2020 11:00,6.9385,-0.53,6.958712686,4.9985,0,4.9985,1.94,-0.53,2.01109423,7.0885,-0.55,7.10980536,4.9985,0,4.9985,2.09,-0.55,2.161157097
02/07/2020 11:30,7.1625,-0.49,7.179241342,3.4625,0,3.4625,3.7,-0.49,3.732304918,7.2425,-0.55,7.26335365,3.4625,0,3.4625,3.78,-0.55,3.81980366
02/07/2020 12:00,6.963,-0.49,6.980219839,4.113,0,4.113,2.85,-0.49,2.891816038,7.263,-0.22,7.266331193,4.113,0,4.113,3.15,-0.22,3.157673194
02/07/2020 12:30,7.129,-0.61,7.155050035,6.289,0,6.289,0.84,-0.61,1.038123307,7.189,-0.6,7.213994802,6.289,0,6.289,0.9,-0.6,1.081665383
02/07/2020 13:00,6.4145,-0.51,6.434742439,6.7645,0,6.7645,-0.35,-0.51,0.618546684,6.8445,0.34,6.852939534,6.7645,0,6.7645,0.08,0.34,0.349284984
02/07/2020 13:30,6.1745,-0.6,6.203583662,7.3245,0,7.3245,-1.15,-0.6,1.297112177,6.1845,-0.44,6.200132277,7.3245,0,7.3245,-1.14,-0.44,1.22196563
02/07/2020 14:00,6.112,-0.6,6.14137965,7.812,0,7.812,-1.7,-0.6,1.802775638,6.212,-0.48,6.230517153,7.812,0,7.812,-1.6,-0.48,1.670449041
02/07/2020 14:30,5.951,-0.6,5.981170538,7.901,0,7.901,-1.95,-0.6,2.040220576,6.171,-0.64,6.204098726,7.901,0,7.901,-1.73,-0.64,1.844586675
02/07/2020 15:00,5.727,-0.68,5.767228884,7.287,0,7.287,-1.56,-0.68,1.701763791,5.927,-0.64,5.961453598,7.287,0,7.287,-1.36,-0.64,1.503063538
02/07/2020 15:30,6.337,-0.68,6.373379716,6.497,0,6.497,-0.16,-0.68,0.698569968,6.507,-0.54,6.529368193,6.497,0,6.497,0.01,-0.54,0.540092585
02/07/2020 16:00,6.8225,-0.56,6.845444197,6.0525,0,6.0525,0.77,-0.56,0.952102936,6.8325,-0.02,6.832529272,6.0525,0,6.0525,0.78,-0.02,0.780256368
02/07/2020 16:30,7.176,-0.51,7.194100083,6.086,0,6.086,1.09,-0.51,1.203411816,7.436,-0.43,7.448422383,6.086,0,6.086,1.35,-0.43,1.416827442
02/07/2020 17:00,7.051,-0.29,7.056961173,5.741,0,5.741,1.31,-0.29,1.34171532,7.221,0.13,7.222170103,5.741,0,5.741,1.48,0.13,1.485698489
02/07/2020 17:30,7.283,0.55,7.303738016,6.043,0,6.043,1.24,0.55,1.356502857,7.383,0.6,7.407340211,6.043,0,6.043,1.34,0.6,1.468196172
02/07/2020 18:00,7.1065,0.55,7.127751556,5.5165,0,5.5165,1.59,0.55,1.682438706,7.2265,0.6,7.251365544,5.5165,0,5.5165,1.71,0.6,1.812208597
02/07/2020 18:30,7.2255,0.71,7.260299598,4.7355,0,4.7355,2.49,0.71,2.589246995,7.2755,0.56,7.297019957,4.7355,0,4.7355,2.54,0.56,2.600999808
02/07/2020 19:00,7.145,0.53,7.164630137,4.275,0,4.275,2.87,0.53,2.918527026,7.135,0.56,7.156942434,4.275,0,4.275,2.86,0.56,2.914309524
02/07/2020 19:30,7.1735,0.53,7.19305236,3.2835,0,3.2835,3.89,0.53,3.925939378,7.1035,0.64,7.132272587,3.2835,0,3.2835,3.82,0.64,3.873241536
02/07/2020 20:00,7.077,0.57,7.099917535,2.697,0,2.697,4.38,0.57,4.416933325,6.997,0.64,7.026208722,2.697,0,2.697,4.3,0.64,4.347367019
02/07/2020 20:30,7.0065,0.62,7.03387818,2.5865,0,2.5865,4.42,0.62,4.463272342,6.8865,0.69,6.920981307,2.5865,0,2.5865,4.3,0.69,4.355008611
02/07/2020 21:00,6.8255,0.55,6.847623694,2.5155,0,2.5155,4.31,0.55,4.344951093,6.6955,0.58,6.720574399,2.5155,0,2.5155,4.18,0.58,4.220047393
02/07/2020 21:30,6.7425,0.61,6.770037389,1.9025,0,1.9025,4.84,0.61,4.878288634,6.5925,0.67,6.626458802,1.9025,0,1.9025,4.69,0.67,4.737615434
02/07/2020 22:00,6.787,0.57,6.810893407,1.887,0,1.887,4.9,0.57,4.933041658,6.657,0.67,6.690631435,1.887,0,1.887,4.77,0.67,4.81682468
02/07/2020 22:30,6.599,0.63,6.629004526,1.879,0,1.879,4.72,0.63,4.761858881,6.479,0.67,6.513550568,1.879,0,1.879,4.6,0.67,4.648537404
02/07/2020 23:00,6.2015,0.63,6.233418183,1.5915,0,1.5915,4.61,0.63,4.65284859,6.0915,0.73,6.13508535,1.5915,0,1.5915,4.5,0.73,4.558826603
02/07/2020 23:30,5.932,0.74,5.977978254,1.372,0,1.372,4.56,0.74,4.619653667,5.872,0.77,5.922270173,1.372,0,1.372,4.5,0.77,4.565402501
03/07/2020 00:00,5.5775,0.74,5.626375943,1.3775,0,1.3775,4.2,0.74,4.264692251,5.4975,0.77,5.551162603,1.3775,0,1.3775,4.12,0.77,4.191336302
03/07/2020 00:30,5.335,0.74,5.386076958,1.915,0,1.915,3.42,0.74,3.499142752,5.265,0.77,5.321007893,1.915,0,1.915,3.35,0.77,3.437353633
03/07/2020 01:00,5.1735,0.74,5.22615559,1.9335,0,1.9335,3.24,0.74,3.323431961,5.0935,0.86,5.165592149,1.9335,0,1.9335,3.16,0.86,3.274935114
03/07/2020 01:30,5.483,0.7,5.527502962,2.423,0,2.423,3.06,0.7,3.139044441,5.393,0.75,5.444901193,2.423,0,2.423,2.97,0.75,3.063233586
03/07/2020 02:00,5.474,0.74,5.523791814,2.134,0,2.134,3.34,0.74,3.420994008,5.404,0.75,5.45579655,2.134,0,2.134,3.27,0.75,3.354906854
03/07/2020 02:30,5.474,0.64,5.511286238,2.454,0,2.454,3.02,0.64,3.087069808,5.404,0.71,5.450441817,2.454,0,2.454,2.95,0.71,3.03423796
03/07/2020 03:00,5.19,0.84,5.257537446,2.93,0,2.93,2.26,0.84,2.411057859,5.14,0.52,5.166236541,2.93,0,2.93,2.21,0.52,2.270352396
03/07/2020 03:30,4.9725,3.85,6.288740434,3.4625,0,3.4625,1.51,3.85,4.135528987,5.1025,-2.52,5.690861644,3.4625,0,3.4625,1.64,-2.52,3.006659276
03/07/2020 04:00,4.9065,3.91,6.273901677,3.5165,0,3.5165,1.39,3.91,4.149722882,5.0465,-2.44,5.605422576,3.5165,0,3.5165,1.53,-2.44,2.880017361
03/07/2020 04:30,4.974,1.83,5.29996,3.044,0,3.044,1.93,1.83,2.659661633,4.974,-0.3,4.983038832,3.044,0,3.044,1.93,-0.3,1.953176899
03/07/2020 05:00,5.0175,0.75,5.073244154,2.5575,0,2.5575,2.46,0.75,2.57178926,4.9475,0.81,5.013367755,2.5575,0,2.5575,2.39,0.81,2.523529275
03/07/2020 05:30,5.0675,0.62,5.105287088,3.5475,0,3.5475,1.52,0.62,1.6415846,5.0175,0.66,5.06072191,3.5475,0,3.5475,1.47,0.66,1.61136588
03/07/2020 06:00,5.1995,0.57,5.230650079,3.9195,0,3.9195,1.28,0.57,1.401178076,5.1395,0.66,5.181704377,3.9195,0,3.9195,1.22,0.66,1.387083271
03/07/2020 06:30,5.718,0.57,5.746340053,4.388,0,4.388,1.33,0.57,1.44699689,5.658,0.62,5.691868235,4.388,0,4.388,1.27,0.62,1.413258646
03/07/2020 07:00,5.7925,-0.64,5.827748815,6.3725,0,6.3725,-0.58,-0.64,0.863712915,5.7325,-0.54,5.757877756,6.3725,0,6.3725,-0.64,-0.54,0.837376857
03/07/2020 07:30,6.0825,-0.64,6.116077685,7.1425,0,7.1425,-1.06,-0.64,1.238224535,6.0625,-0.54,6.086501972,7.1425,0,7.1425,-1.08,-0.54,1.207476708
03/07/2020 08:00,6.29,-0.73,6.3322192,7.35,0,7.35,-1.06,-0.73,1.287050893,6.35,-0.31,6.357562426,7.35,0,7.35,-1,-0.31,1.046947945
03/07/2020 08:30,6.8825,-0.73,6.921105855,8.7225,0,8.7225,-1.84,-0.73,1.979520144,6.9125,-0.67,6.944894258,8.7225,0,8.7225,-1.81,-0.67,1.930025907
03/07/2020 09:00,6.6755,-0.9,6.735896395,10.4155,0,10.4155,-3.74,-0.9,3.846764875,6.7955,-0.81,6.843604332,10.4155,0,10.4155,-3.62,-0.81,3.709514793
03/07/2020 09:30,6.6475,-1.07,6.733064403,12.0375,0,12.0375,-5.39,-1.07,5.495179706,6.7875,-0.98,6.857882782,12.0375,0,12.0375,-5.25,-0.98,5.340683477
03/07/2020 10:00,6.638,-1.3,6.764099644,12.948,0,12.948,-6.31,-1.3,6.442522798,6.748,-1.22,6.857397757,12.948,0,12.948,-6.2,-1.22,6.318892308
03/07/2020 10:30,6.598,-1.4,6.744894662,13.738,0,13.738,-7.14,-1.4,7.275960418,6.778,-1.31,6.903432769,13.738,0,13.738,-6.96,-1.31,7.082210107
03/07/2020 11:00,6.591,-1.4,6.738047269,13.061,0,13.061,-6.47,-1.4,6.619735644,6.761,-1.31,6.886742408,13.061,0,13.061,-6.3,-1.31,6.434757183
03/07/2020 11:30,6.7555,-1.49,6.917866741,12.7955,0,12.7955,-6.04,-1.49,6.22106904,6.9055,-1.39,7.04400669,12.7955,0,12.7955,-5.89,-1.39,6.051793123
03/07/2020 12:00,6.645,-1.54,6.821116111,13.365,0,13.365,-6.72,-1.54,6.894200461,6.905,-1.45,7.055602384,13.365,0,13.365,-6.46,-1.45,6.620732588
03/07/2020 12:30,6.9455,-1.32,7.06982109,12.2355,0,12.2355,-5.29,-1.32,5.45220139,7.1055,-1.23,7.211173986,12.2355,0,12.2355,-5.13,-1.23,5.27539572
03/07/2020 13:00,7.0985,-1.26,7.20945922,11.5485,0,11.5485,-4.45,-1.26,4.624943243,7.2785,-1.17,7.371937483,11.5485,0,11.5485,-4.27,-1.17,4.427392009
03/07/2020 13:30,7.0345,-1.09,7.11844718,11.2245,0,11.2245,-4.19,-1.09,4.329457241,7.1645,-1,7.233951911,11.2245,0,11.2245,-4.06,-1,4.181339498
03/07/2020 14:00,6.9035,-1.26,7.017543178,11.5735,0,11.5735,-4.67,-1.26,4.836992867,7.0235,-1.17,7.120284562,11.5735,0,11.5735,-4.55,-1.17,4.69802086
03/07/2020 14:30,6.9825,-1.39,7.119508849,11.9125,0,11.9125,-4.93,-1.39,5.122206556,7.0925,-1.29,7.208859567,11.9125,0,11.9125,-4.82,-1.29,4.989639266
03/07/2020 15:00,7.1435,-1.39,7.277478427,11.2535,0,11.2535,-4.11,-1.39,4.338686437,7.1435,-1.29,7.259042103,11.2535,0,11.2535,-4.11,-1.29,4.307690797
03/07/2020 15:30,7.5085,-1.25,7.611837639,10.1885,0,10.1885,-2.68,-1.25,2.957177709,7.5085,-1.14,7.594548851,10.1885,0,10.1885,-2.68,-1.14,2.912387337
03/07/2020 16:00,7.5105,-0.87,7.560721543,9.2505,0,9.2505,-1.74,-0.87,1.94537914,7.5705,-0.78,7.61057621,9.2505,0,9.2505,-1.68,-0.78,1.852241885
03/07/2020 16:30,8.0275,-0.87,8.074506564,9.5075,0,9.5075,-1.48,-0.87,1.716770223,8.0175,-0.78,8.055352646,9.5075,0,9.5075,-1.49,-0.78,1.681814496
03/07/2020 17:00,8.5545,-1.04,8.617486307,10.0945,0,10.0945,-1.54,-1.04,1.858278773,8.5045,-0.93,8.555198434,10.0945,0,10.0945,-1.59,-0.93,1.842009772
03/07/2020 17:30,8.9525,-1.13,9.023533468,10.2725,0,10.2725,-1.32,-1.13,1.737613306,8.8525,-1.01,8.909930205,10.2725,0,10.2725,-1.42,-1.01,1.742555595
03/07/2020 18:00,8.8495,-0.97,8.902502471,10.2995,0,10.2995,-1.45,-0.97,1.744534322,8.7195,-0.95,8.771099147,10.2995,0,10.2995,-1.58,-0.95,1.843610588
03/07/2020 18:30,8.7465,-0.87,8.789662238,10.3865,0,10.3865,-1.64,-0.87,1.856475155,8.6165,-0.84,8.657347876,10.3865,0,10.3865,-1.77,-0.84,1.959209024
03/07/2020 19:00,8.482,-0.79,8.518710231,10.252,0,10.252,-1.77,-0.79,1.938298223,8.332,-0.69,8.360521754,10.252,0,10.252,-1.92,-0.69,2.040220576
03/07/2020 19:30,8.3245,-0.79,8.361901713,10.0945,0,10.0945,-1.77,-0.79,1.938298223,8.1745,-0.69,8.20356936,10.0945,0,10.0945,-1.92,-0.69,2.040220576
03/07/2020 20:00,8.0255,-0.79,8.064288577,10.0255,0,10.0255,-2,-0.79,2.150372061,7.8855,-0.69,7.915630755,10.0255,0,10.0255,-2.14,-0.69,2.248488381
03/07/2020 20:30,7.6385,-0.69,7.669601179,9.9785,0,9.9785,-2.34,-0.69,2.439610625,7.5085,-0.61,7.533237833,9.9785,0,9.9785,-2.47,-0.61,2.544209111
03/07/2020 21:00,7.3535,-0.69,7.385801395,9.8535,0,9.8535,-2.5,-0.69,2.593472576,7.2535,-0.61,7.279104495,9.8535,0,9.8535,-2.6,-0.61,2.670599184
03/07/2020 21:30,7.162,-0.69,7.195161152,10.042,0,10.042,-2.88,-0.69,2.961502997,7.052,-0.61,7.07833342,10.042,0,10.042,-2.99,-0.61,3.05158975
03/07/2020 22:00,6.961,-0.61,6.987676366,9.471,0,9.471,-2.51,-0.61,2.583060201,6.861,-0.61,6.888063661,9.471,0,9.471,-2.61,-0.61,2.6803358
03/07/2020 22:30,6.7215,-0.68,6.755809518,10.0215,0,10.0215,-3.3,-0.68,3.369332278,6.6115,-0.61,6.639580728,10.0215,0,10.0215,-3.41,-0.61,3.464130483
03/07/2020 23:00,6.3775,-0.54,6.400320793,9.0975,0,9.0975,-2.72,-0.54,2.773084925,6.2975,-0.55,6.321471842,9.0975,0,9.0975,-2.8,-0.55,2.853506615
03/07/2020 23:30,6.168,-0.54,6.19159301,9.348,0,9.348,-3.18,-0.54,3.225523213,6.088,-0.55,6.112793469,9.348,0,9.348,-3.26,-0.55,3.306070175
04/07/2020 00:00,5.8225,-0.54,5.847487174,9.3125,0,9.3125,-3.49,-0.54,3.531529414,5.7525,-0.55,5.778733101,9.3125,0,9.3125,-3.56,-0.55,3.602235417
04/07/2020 00:30,5.6555,-0.79,5.710409815,8.8255,0,8.8255,-3.17,-0.79,3.26695577,5.5955,-0.18,5.598394435,8.8255,0,8.8255,-3.23,-0.18,3.235011592
04/07/2020 01:00,5.4305,-0.6,5.463545575,7.9605,0,7.9605,-2.53,-0.6,2.600173071,5.3805,-0.43,5.39765507,7.9605,0,7.9605,-2.58,-0.43,2.615587888
04/07/2020 01:30,5.7595,0.63,5.793853661,8.0395,0,8.0395,-2.28,0.63,2.365438649,5.6995,0.65,5.736444914,8.0395,0,8.0395,-2.34,0.65,2.42860042
04/07/2020 02:00,5.7655,-0.61,5.79767973,8.9555,0,8.9555,-3.19,-0.61,3.247799255,5.6955,-0.61,5.728072996,8.9555,0,8.9555,-3.26,-0.61,3.316579563
04/07/2020 02:30,5.734,-0.61,5.766355521,9.924,0,9.924,-4.19,-0.61,4.234170521,5.664,-0.61,5.69675311,9.924,0,9.924,-4.26,-0.61,4.303452103
04/07/2020 03:00,5.5765,-0.81,5.635020164,10.4865,0,10.4865,-4.91,-0.81,4.976364135,5.5065,-0.73,5.554677511,10.4865,0,10.4865,-4.98,-0.73,5.033219646
04/07/2020 03:30,5.4395,-0.81,5.49947818,10.7095,0,10.7095,-5.27,-0.81,5.33188522,5.3695,-0.77,5.424429025,10.7095,0,10.7095,-5.34,-0.77,5.395229374
04/07/2020 04:00,5.3285,-0.81,5.389713559,10.6585,0,10.6585,-5.33,-0.81,5.391196528,5.2685,-0.73,5.31883373,10.6585,0,10.6585,-5.39,-0.73,5.439209501
04/07/2020 04:30,5.3125,-0.81,5.373895817,10.8125,0,10.8125,-5.5,-0.81,5.559325499,5.2525,-0.73,5.302985598,10.8125,0,10.8125,-5.56,-0.73,5.607717896
04/07/2020 05:00,5.298,-0.71,5.34536285,10.458,0,10.458,-5.16,-0.71,5.208617859,5.238,-0.64,5.276954046,10.458,0,10.458,-5.22,-0.64,5.259087373
04/07/2020 05:30,5.338,-0.71,5.385011049,10.308,0,10.308,-4.97,-0.71,5.020458146,5.278,-0.64,5.316660982,10.308,0,10.308,-5.03,-0.64,5.070552238
04/07/2020 06:00,5.333,-0.58,5.364446756,9.293,0,9.293,-3.96,-0.58,4.002249368,5.293,-0.55,5.321498755,9.293,0,9.293,-4,-0.55,4.037635447
04/07/2020 06:30,5.538,-0.64,5.574858204,9.408,0,9.408,-3.87,-0.64,3.922562938,5.488,-0.61,5.521797171,9.408,0,9.408,-3.92,-0.61,3.967177838
04/07/2020 07:00,5.7525,-0.58,5.781665526,9.1425,0,9.1425,-3.39,-0.58,3.439258641,5.7225,-0.57,5.750817877,9.1425,0,9.1425,-3.42,-0.57,3.467174642
04/07/2020 07:30,5.9595,-0.58,5.987657326,7.9895,0,7.9895,-2.03,-0.58,2.111231868,5.9195,-0.51,5.941429142,7.9895,0,7.9895,-2.07,-0.51,2.131900561
04/07/2020 08:00,6.307,-2.09,6.644271894,8.967,0,8.967,-2.66,-2.09,3.382853825,6.217,1.39,6.370493623,8.967,0,8.967,-2.75,1.39,3.081330881
04/07/2020 08:30,6.7345,-0.73,6.773949383,9.4845,0,9.4845,-2.75,-0.73,2.845241642,6.6645,-0.65,6.696122777,9.4845,0,9.4845,-2.82,-0.65,2.893941948
04/07/2020 09:00,6.9145,-0.73,6.952928178,9.0545,0,9.0545,-2.14,-0.73,2.261083811,6.8845,-0.65,6.915116792,9.0545,0,9.0545,-2.17,-0.65,2.265259367
04/07/2020 09:30,7.1445,-0.6,7.169649939,8.5045,0,8.5045,-1.36,-0.6,1.486472334,7.1345,-0.58,7.158036759,8.5045,0,8.5045,-1.37,-0.58,1.487716371
04/07/2020 10:00,7.6525,-0.75,7.68916486,9.3425,0,9.3425,-1.69,-0.75,1.848945645,7.6125,-0.66,7.641057273,9.3425,0,9.3425,-1.73,-0.66,1.851620912
04/07/2020 10:30,7.817,-0.75,7.852896854,9.227,0,9.227,-1.41,-0.75,1.597059799,7.807,-0.66,7.834848371,9.227,0,9.227,-1.42,-0.66,1.56588633
04/07/2020 11:00,7.837,-0.67,7.865587645,8.937,0,8.937,-1.1,-0.67,1.287982919,7.797,-0.59,7.819290825,8.937,0,8.937,-1.14,-0.59,1.283627672
04/07/2020 11:30,7.97,-0.81,8.011054862,10.1,0,10.1,-2.13,-0.81,2.278815482,7.89,-0.71,7.92188109,10.1,0,10.1,-2.21,-0.71,2.321249663
04/07/2020 12:00,7.885,-1.13,7.965558675,11.585,0,11.585,-3.7,-1.13,3.868707795,7.865,-1.03,7.932157651,11.585,0,11.585,-3.72,-1.03,3.85996114
04/07/2020 12:30,7.8925,-1.24,7.98931513,12.9525,0,12.9525,-5.06,-1.24,5.209721682,7.8725,-1.14,7.954612263,12.9525,0,12.9525,-5.08,-1.14,5.206342286
04/07/2020 13:00,7.975,-1.18,8.061825166,12.735,0,12.735,-4.76,-1.18,4.904079934,7.935,-1.08,8.008159901,12.735,0,12.735,-4.8,-1.08,4.92
04/07/2020 13:30,7.878,-1.14,7.960055527,12.158,0,12.158,-4.28,-1.14,4.42922115,7.868,-1.04,7.93643648,12.158,0,12.158,-4.29,-1.04,4.41426098
04/07/2020 14:00,7.7175,-1.14,7.801243891,12.2275,0,12.2275,-4.51,-1.14,4.651849095,7.7475,-1.04,7.816991509,12.2275,0,12.2275,-4.48,-1.04,4.599130353
04/07/2020 14:30,7.5775,-1.14,7.662774057,12.4175,0,12.4175,-4.84,-1.14,4.972444067,7.6075,-1.04,7.678258673,12.4175,0,12.4175,-4.81,-1.04,4.92114824
04/07/2020 15:00,7.434,-1.08,7.512040735,12.484,0,12.484,-5.05,-1.08,5.164194032,7.504,-1,7.570337905,12.484,0,12.484,-4.98,-1,5.079409414
04/07/2020 15:30,7.4555,-1.08,7.533318011,12.4455,0,12.4455,-4.99,-1.08,5.105536211,7.5055,-1,7.571824764,12.4455,0,12.4455,-4.94,-1,5.040198409
04/07/2020 16:00,7.526,-1.02,7.594805857,12.286,0,12.286,-4.76,-1.02,4.868059162,7.556,-0.93,7.613017536,12.286,0,12.286,-4.73,-0.93,4.820560133
04/07/2020 16:30,7.7495,-1.02,7.816338673,12.1995,0,12.1995,-4.45,-1.02,4.565402501,7.7595,-0.93,7.815032965,12.1995,0,12.1995,-4.44,-0.93,4.536353161
04/07/2020 17:00,8.206,-1.15,8.286189474,12.256,0,12.256,-4.05,-1.15,4.210106887,8.276,-1.06,8.343606894,12.256,0,12.256,-3.98,-1.06,4.118737671
04/07/2020 17:30,8.639,-1.15,8.715206309,12.079,0,12.079,-3.44,-1.15,3.627133855,8.639,-1.06,8.703787739,12.079,0,12.079,-3.44,-1.06,3.59961109
04/07/2020 18:00,8.9135,-1.02,8.971671096,11.6135,0,11.6135,-2.7,-1.02,2.886243233,8.8535,-0.92,8.901171959,11.6135,0,11.6135,-2.76,-0.92,2.909295447
04/07/2020 18:30,9.0685,-0.97,9.120229835,11.1985,0,11.1985,-2.13,-0.97,2.340470038,8.9985,-0.87,9.040459184,11.1985,0,11.1985,-2.2,-0.87,2.365776828
04/07/2020 19:00,8.968,-0.97,9.020306203,10.998,0,10.998,-2.03,-0.97,2.249844439,8.868,-0.87,8.910573719,10.998,0,10.998,-2.13,-0.87,2.300825939
04/07/2020 19:30,8.7825,-1.04,8.843862632,11.2825,0,11.2825,-2.5,-1.04,2.707692745,8.6725,-0.93,8.722221979,11.2825,0,11.2825,-2.61,-0.93,2.770739973
04/07/2020 20:00,8.548,-0.99,8.605138232,10.858,0,10.858,-2.31,-0.99,2.513205125,8.408,-0.89,8.454972738,10.858,0,10.858,-2.45,-0.89,2.606645354
04/07/2020 20:30,8.2475,-3.77,9.068305037,10.6975,0,10.6975,-2.45,-3.77,4.496153912,8.0275,2.26,8.339565711,10.6975,0,10.6975,-2.67,2.26,3.498070897
04/07/2020 21:00,8.0495,-4.25,9.102579319,11.0995,0,11.0995,-3.05,-4.25,5.23115666,7.8495,2.45,8.222964809,11.0995,0,11.0995,-3.25,2.45,4.070012285
04/07/2020 21:30,7.912,-4.15,8.934329522,10.832,0,10.832,-2.92,-4.15,5.074337395,7.692,2.6,8.119535947,10.832,0,10.832,-3.14,2.6,4.076714363
04/07/2020 22:00,7.718,-2.84,8.223936041,10.338,0,10.338,-2.62,-2.84,3.863935817,7.528,1.39,7.655252053,10.338,0,10.338,-2.81,1.39,3.134996013
04/07/2020 22:30,7.2355,-0.57,7.257917074,8.8155,0,8.8155,-1.58,-0.57,1.679672587,7.1155,-0.56,7.137502382,8.8155,0,8.8155,-1.7,-0.56,1.78986033
04/07/2020 23:00,6.8665,-0.66,6.898146291,9.5465,0,9.5465,-2.68,-0.66,2.760072463,6.7665,-0.62,6.79484527,9.5465,0,9.5465,-2.78,-0.62,2.848297737
04/07/2020 23:30,6.549,-1.05,6.632639068,11.369,0,11.369,-4.82,-1.05,4.933041658,6.459,-0.97,6.531430242,11.369,0,11.369,-4.91,-0.97,5.004897601
05/07/2020 00:00,6.139,-1.05,6.228147477,11.699,0,11.699,-5.56,-1.05,5.658277123,6.069,-0.97,6.146028067,11.699,0,11.699,-5.63,-0.97,5.712950201
05/07/2020 00:30,5.9305,-1.05,6.02273445,11.7805,0,11.7805,-5.85,-1.05,5.943483827,5.8705,-0.97,5.95009834,11.7805,0,11.7805,-5.91,-0.97,5.989073384
05/07/2020 01:00,5.697,-1.05,5.792953392,11.697,0,11.697,-6,-1.05,6.091182151,5.617,-0.97,5.700139384,11.697,0,11.697,-6.08,-0.97,6.156890449
05/07/2020 01:30,5.999,-0.86,6.060330107,9.919,0,9.919,-3.92,-0.86,4.013228127,5.909,-0.78,5.960258468,9.919,0,9.919,-4.01,-0.78,4.085156056
05/07/2020 02:00,5.9285,0.26,5.934198535,7.1185,0,7.1185,-1.19,0.26,1.218072247,5.8685,-1.51,6.059652816,7.1185,0,7.1185,-1.25,-1.51,1.960255085
05/07/2020 02:30,5.852,-0.62,5.884751821,7.132,0,7.132,-1.28,-0.62,1.422251736,5.762,-0.55,5.788190045,7.132,0,7.132,-1.37,-0.55,1.476279106
05/07/2020 03:00,5.6885,-0.62,5.722187715,7.0785,0,7.0785,-1.39,-0.62,1.522005256,5.6085,-0.55,5.635403468,7.0785,0,7.0785,-1.47,-0.55,1.56952222
05/07/2020 03:30,5.494,-0.54,5.520474255,6.884,0,6.884,-1.39,-0.54,1.491207564,5.414,-0.51,5.437968003,6.884,0,6.884,-1.47,-0.51,1.555956298
05/07/2020 04:00,5.4485,-0.54,5.475194266,6.4585,0,6.4585,-1.01,-0.54,1.145294722,5.3785,-0.51,5.402625496,6.4585,0,6.4585,-1.08,-0.51,1.194361754
05/07/2020 04:30,5.308,-0.65,5.347650325,6.318,0,6.318,-1.01,-0.65,1.201082845,5.278,-0.71,5.325540724,6.318,0,6.318,-1.04,-0.71,1.259245806
05/07/2020 05:00,5.3625,-0.55,5.390631341,6.3725,0,6.3725,-1.01,-0.55,1.150043477,5.2625,-0.54,5.290132914,6.3725,0,6.3725,-1.11,-0.54,1.234382437
05/07/2020 05:30,5.0795,-0.24,5.085166689,5.5295,0,5.5295,-0.45,-0.24,0.51,4.8795,0.57,4.912679539,5.5295,0,5.5295,-0.65,0.57,0.86452299
05/07/2020 06:00,5.3175,0.6,5.35124343,4.4075,0,4.4075,0.91,0.6,1.09,5.2675,0.57,5.298250301,4.4075,0,4.4075,0.86,0.57,1.031746093
05/07/2020 06:30,5.495,0.6,5.527659993,4.335,0,4.335,1.16,0.6,1.305986217,5.445,0.57,5.474753419,4.335,0,4.335,1.11,0.57,1.247798061
05/07/2020 07:00,5.7,0.6,5.731491952,4.36,0,4.36,1.34,0.6,1.468196172,5.66,0.57,5.688629009,4.36,0,4.36,1.3,0.57,1.419471733
05/07/2020 07:30,6.0315,0.6,6.061269855,5.1515,0,5.1515,0.88,0.6,1.065082156,6.0315,0.67,6.06859887,5.1515,0,5.1515,0.88,0.67,1.106028933
05/07/2020 08:00,6.1385,0.68,6.176049081,4.3785,0,4.3785,1.76,0.68,1.886796226,6.1685,0.59,6.196651697,4.3785,0,4.3785,1.79,0.59,1.884728097
05/07/2020 08:30,6.6885,0.68,6.72297793,5.4485,0,5.4485,1.24,0.68,1.414213562,6.7785,0.59,6.804128324,5.4485,0,5.4485,1.33,0.59,1.454991409
05/07/2020 09:00,6.737,-0.33,6.74507739,7.227,0,7.227,-0.49,-0.33,0.59076222,6.917,-0.22,6.920497742,7.227,0,7.227,-0.31,-0.22,0.380131556
05/07/2020 09:30,6.843,-0.53,6.863493935,9.783,0,9.783,-2.94,-0.53,2.987390165,7.093,-0.52,7.112035503,9.783,0,9.783,-2.69,-0.52,2.739799263
05/07/2020 10:00,7.135,-1.16,7.228680723,7.675,0,7.675,-0.54,-1.16,1.279531164,7.475,0.29,7.480623303,7.675,0,7.675,-0.2,0.29,0.352278299
05/07/2020 10:30,7.7705,-0.56,7.790652749,7.0305,0,7.0305,0.74,-0.56,0.928008621,7.8805,-0.55,7.899669629,7.0305,0,7.0305,0.85,-0.55,1.012422837
05/07/2020 11:00,7.1195,-0.56,7.141490058,7.9495,0,7.9495,-0.83,-0.56,1.00124922,7.1795,-0.62,7.206220941,7.9495,0,7.9495,-0.77,-0.62,0.988584847
05/07/2020 11:30,6.986,-0.66,7.017107381,10.086,0,10.086,-3.1,-0.66,3.169479453,7.366,-0.62,7.392046807,10.086,0,10.086,-2.72,-0.62,2.789767015
05/07/2020 12:00,6.7985,-1.05,6.87910621,12.5385,0,12.5385,-5.74,-1.05,5.835246353,7.2285,-1,7.297342821,12.5385,0,12.5385,-5.31,-1,5.403341559
05/07/2020 12:30,6.4665,-1.25,6.58620697,13.9865,0,13.9865,-7.52,-1.25,7.62318175,6.9265,-1.19,7.027979955,13.9865,0,13.9865,-7.06,-1.19,7.159587977
05/07/2020 13:00,6.579,-0.97,6.650123382,12.309,0,12.309,-5.73,-0.97,5.811523036,6.969,-0.92,7.029463778,12.309,0,12.309,-5.34,-0.92,5.418671424
05/07/2020 13:30,6.2715,-1.08,6.363812713,13.1115,0,13.1115,-6.84,-1.08,6.924738262,6.7715,-1.02,6.84789108,13.1115,0,13.1115,-6.34,-1.02,6.421526298
05/07/2020 14:00,6.3755,-0.95,6.445890183,11.7455,0,11.7455,-5.37,-0.95,5.45338427,6.9255,-0.88,6.981185447,11.7455,0,11.7455,-4.82,-0.88,4.899673459
05/07/2020 14:30,5.818,-1.38,5.979425056,14.428,0,14.428,-8.61,-1.38,8.719891054,6.318,-1.32,6.454418951,14.428,0,14.428,-8.11,-1.32,8.216720757
05/07/2020 15:00,6.0815,-1.26,6.210655541,13.2115,0,13.2115,-7.13,-1.26,7.240476504,6.5315,-1.2,6.640820149,13.2115,0,13.2115,-6.68,-1.2,6.786928613
05/07/2020 15:30,6.217,-1.08,6.310110062,12.567,0,12.567,-6.35,-1.08,6.441187779,6.477,-1.03,6.558386158,12.567,0,12.567,-6.09,-1.03,6.176487675
05/07/2020 16:00,6.6065,-0.97,6.677330473,11.4465,0,11.4465,-4.84,-0.97,4.936243511,7.0065,-0.93,7.067951772,11.4465,0,11.4465,-4.44,-0.93,4.536353161
05/07/2020 16:30,6.9355,-1.23,7.043724885,13.1055,0,13.1055,-6.17,-1.23,6.291406838,7.3255,-1.19,7.42152614,13.1055,0,13.1055,-5.78,-1.19,5.901228686
05/07/2020 17:00,7.4985,-1.09,7.577308378,11.8185,0,11.8185,-4.32,-1.09,4.455389994,7.8085,-1.04,7.877453411,11.8185,0,11.8185,-4.01,-1.04,4.142668222
05/07/2020 17:30,7.9565,-0.82,7.998643151,10.7465,0,10.7465,-2.79,-0.82,2.90800619,8.1565,-0.76,8.191830824,10.7465,0,10.7465,-2.59,-0.76,2.699203586
05/07/2020 18:00,7.5615,-0.82,7.605832121,9.7815,0,9.7815,-2.22,-0.82,2.366600938,7.6515,-0.72,7.685301051,9.7815,0,9.7815,-2.13,-0.72,2.248399431
05/07/2020 18:30,8.1935,-0.75,8.227754387,8.7735,0,8.7735,-0.58,-0.75,0.94810337,8.3035,-0.67,8.330486916,8.7735,0,8.7735,-0.47,-0.67,0.818413099
05/07/2020 19:00,8.2285,-1.12,8.30437308,12.9385,0,12.9385,-4.71,-1.12,4.841332461,8.2685,-1.03,8.33240615,12.9385,0,12.9385,-4.67,-1.03,4.78223797
05/07/2020 19:30,8.055,-1.06,8.124446135,12.255,0,12.255,-4.2,-1.06,4.331697127,8.035,-0.96,8.092145884,12.255,0,12.255,-4.22,-0.96,4.327817002
05/07/2020 20:00,8.1625,-1.1,8.23628595,11.5725,0,11.5725,-3.41,-1.1,3.583029444,8.0925,-1.01,8.155283947,11.5725,0,11.5725,-3.48,-1.01,3.623603179
05/07/2020 20:30,7.8755,-1.03,7.94256887,11.7155,0,11.7155,-3.84,-1.03,3.975738925,7.7955,-0.94,7.851969196,11.7155,0,11.7155,-3.92,-0.94,4.031128874
05/07/2020 21:00,7.6425,-0.97,7.703811151,11.3925,0,11.3925,-3.75,-0.97,3.873422259,7.5625,-0.88,7.613527845,11.3925,0,11.3925,-3.83,-0.88,3.929796432
05/07/2020 21:30,7.566,-0.82,7.610305907,10.756,0,10.756,-3.19,-0.82,3.293706119,7.466,-0.73,7.501603562,10.756,0,10.756,-3.29,-0.73,3.370014837
05/07/2020 22:00,7.4315,-0.69,7.463463824,9.9615,0,9.9615,-2.53,-0.69,2.622403478,7.3315,-0.69,7.363897898,9.9615,0,9.9615,-2.63,-0.69,2.719007172
05/07/2020 22:30,7.313,-0.69,7.345479494,10.033,0,10.033,-2.72,-0.69,2.806153952,7.223,-0.63,7.250422677,10.033,0,10.033,-2.81,-0.63,2.879756934
05/07/2020 23:00,6.9105,-0.76,6.952165868,10.3605,0,10.3605,-3.45,-0.76,3.5327185,6.8405,-0.68,6.87421561,10.3605,0,10.3605,-3.52,-0.68,3.585080194
05/07/2020 23:30,6.493,-0.71,6.531703377,10.103,0,10.103,-3.61,-0.71,3.679157512,6.433,-0.68,6.46883985,10.103,0,10.103,-3.67,-0.68,3.732465673
06/07/2020 00:00,5.9775,-2.35,6.422850321,9.6975,0,9.6975,-3.72,-2.35,4.400102272,5.9075,1.59,6.117732934,9.6975,0,9.6975,-3.79,1.59,4.110012165
06/07/2020 00:30,5.7295,-0.53,5.753961266,9.5995,0,9.5995,-3.87,-0.53,3.906123398,5.6895,-0.54,5.7150687,9.5995,0,9.5995,-3.91,-0.54,3.947112869
06/07/2020 01:00,5.55,-0.53,5.575248873,9.47,0,9.47,-3.92,-0.53,3.955666821,5.52,-0.54,5.546350151,9.47,0,9.47,-3.95,-0.54,3.986740523
06/07/2020 01:30,5.871,-0.53,5.894874129,9.361,0,9.361,-3.49,-0.53,3.530014164,5.821,-0.54,5.845993585,9.361,0,9.361,-3.54,-0.54,3.580949595
06/07/2020 02:00,5.8565,-0.53,5.880432999,9.8665,0,9.8665,-4.01,-0.53,4.044873298,5.8165,-0.54,5.841512839,9.8665,0,9.8665,-4.05,-0.54,4.085841407
06/07/2020 02:30,5.8215,-0.53,5.845576298,9.6015,0,9.6015,-3.78,-0.53,3.816975242,5.7715,-0.54,5.796707018,9.6015,0,9.6015,-3.83,-0.54,3.867880557
