Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
06/07/2020 03:00,5.6375,-0.53,5.662358718,9.4175,0,9.4175,-3.78,-0.53,3.816975242,5.5875,-0.54,5.613533312,9.4175,0,9.4175,-3.83,-0.54,3.867880557
06/07/2020 03:30,5.4885,-0.53,5.51403049,9.5685,0,9.5685,-4.08,-0.53,4.11428001,5.4485,-0.54,5.475194266,9.5685,0,9.5685,-4.12,-0.54,4.155237659
06/07/2020 04:00,5.418,-0.53,5.44386113,9.608,0,9.608,-4.19,-0.53,4.223387266,5.388,-0.54,5.414992521,9.608,0,9.608,-4.22,-0.54,4.254409477
06/07/2020 04:30,5.348,-0.53,5.374197987,9.238,0,9.238,-3.89,-0.53,3.925939378,5.318,-0.58,5.349534933,9.238,0,9.238,-3.92,-0.58,3.962675864
06/07/2020 05:00,5.401,-0.57,5.430994476,9.191,0,9.191,-3.79,-0.57,3.832623123,5.361,-0.58,5.392283468,9.191,0,9.191,-3.83,-0.58,3.873667513
06/07/2020 05:30,5.42,-0.53,5.445851632,9.21,0,9.21,-3.79,-0.53,3.826878624,5.34,-0.54,5.367233924,9.21,0,9.21,-3.87,-0.54,3.907492802
06/07/2020 06:00,5.536,-0.6,5.568419524,9.386,0,9.386,-3.85,-0.6,3.896472764,5.516,-0.62,5.550734726,9.386,0,9.386,-3.87,-0.62,3.919349436
06/07/2020 06:30,5.9435,-0.11,5.944517832,9.4035,0,9.4035,-3.46,-0.11,3.461748113,5.9035,-1.17,6.018323043,9.4035,0,9.4035,-3.5,-1.17,3.690379384
06/07/2020 07:00,6.447,-0.67,6.481721145,8.987,0,8.987,-2.54,-0.67,2.626880279,6.417,-0.6,6.444989449,8.987,0,8.987,-2.57,-0.6,2.639109698
06/07/2020 07:30,6.946,-0.85,6.997815088,10.236,0,10.236,-3.29,-0.85,3.39802884,6.916,-0.77,6.958732356,10.236,0,10.236,-3.32,-0.77,3.40812265
06/07/2020 08:00,7.508,-1,7.574302872,9.958,0,9.958,-2.45,-1,2.646223724,7.498,-0.92,7.554230868,9.958,0,9.958,-2.46,-0.92,2.626404386
06/07/2020 08:30,7.669,-1.14,7.753267763,10.959,0,10.959,-3.29,-1.14,3.481910395,7.659,-1.04,7.729287225,10.959,0,10.959,-3.3,-1.04,3.46
06/07/2020 09:00,7.505,-0.97,7.567425256,12.295,0,12.295,-4.79,-0.97,4.887228253,7.735,-1.47,7.873444291,12.295,0,12.295,-4.56,-1.47,4.791085472
06/07/2020 09:30,4.307,-2.11,4.796076417,12.967,0,12.967,-8.66,-2.11,8.913343929,8.647,-1.13,8.720522289,12.967,0,12.967,-4.32,-1.13,4.465344332
06/07/2020 10:00,1.399,-2.78,3.112169822,13.889,0,13.889,-12.49,-2.78,12.79564379,13.259,0.63,13.27395875,13.889,0,13.889,-0.63,0.63,0.890954544
06/07/2020 10:30,1.182,-2.78,3.020848225,13.772,0,13.772,-12.59,-2.78,12.89327344,13.082,0.63,13.09716091,13.772,0,13.772,-0.69,0.63,0.93434469
06/07/2020 11:00,1.226,-2.91,3.157716897,13.586,0,13.586,-12.36,-2.91,12.69794078,12.896,0.63,12.91137932,13.586,0,13.586,-0.69,0.63,0.93434469
06/07/2020 11:30,1.467,-2.68,3.055239598,12.967,0,12.967,-11.5,-2.68,11.80814973,12.277,0.63,12.29315375,12.967,0,12.967,-0.69,0.63,0.93434469
06/07/2020 12:00,1.214,-2.58,2.851349856,12.994,0,12.994,-11.78,-2.58,12.05922054,12.364,0.63,12.38004023,12.994,0,12.994,-0.63,0.63,0.890954544
06/07/2020 12:30,1.9915,-2.13,2.91598564,12.0615,0,12.0615,-10.07,-2.13,10.29280331,11.4315,0.71,11.4535275,12.0615,0,12.0615,-0.63,0.71,0.949210198
06/07/2020 13:00,2.7785,-1.85,3.33804767,11.0385,0,11.0385,-8.26,-1.85,8.464638208,10.4085,0.71,10.43268768,11.0385,0,11.0385,-0.63,0.71,0.949210198
06/07/2020 13:30,3.3295,-1.68,3.729339117,10.5395,0,10.5395,-7.21,-1.68,7.403141225,9.9095,0.66,9.931454589,10.5395,0,10.5395,-0.63,0.66,0.91241438
06/07/2020 14:00,3.805,-1.68,4.159377958,9.955,0,9.955,-6.15,-1.68,6.375335285,9.265,0.66,9.288478078,9.955,0,9.955,-0.69,0.66,0.954829828
06/07/2020 14:30,3.8615,-1.45,4.124764508,9.5215,0,9.5215,-5.66,-1.45,5.842781872,8.8315,0.66,8.856127384,9.5215,0,9.5215,-0.69,0.66,0.954829828
06/07/2020 15:00,4.482,-1.35,4.680899913,8.992,0,8.992,-4.51,-1.35,4.707717069,8.302,0.66,8.328193321,8.992,0,8.992,-0.69,0.66,0.954829828
06/07/2020 15:30,5.3035,-0.93,5.384423112,8.2035,0,8.2035,-2.9,-0.93,3.045472049,7.5735,0.66,7.602203776,8.2035,0,8.2035,-0.63,0.66,0.91241438
06/07/2020 16:00,5.5305,-0.83,5.592435091,7.8005,0,7.8005,-2.27,-0.83,2.416981589,7.1705,0.73,7.207563406,7.8005,0,7.8005,-0.63,0.73,0.964261375
06/07/2020 16:30,6.5945,-0.76,6.63814961,7.4145,0,7.4145,-0.82,-0.76,1.118033989,6.7245,0.63,6.753947013,7.4145,0,7.4145,-0.69,0.63,0.93434469
06/07/2020 17:00,8.66,-0.61,8.681457251,6.61,0,6.61,2.05,-0.61,2.138831457,5.98,0.63,6.013094045,6.61,0,6.61,-0.63,0.63,0.890954544
06/07/2020 17:30,9.9075,-0.41,9.915979843,6.2375,0,6.2375,3.67,-0.41,3.692830892,5.6075,0.63,5.642779125,6.2375,0,6.2375,-0.63,0.63,0.890954544
06/07/2020 18:00,10.8675,0.53,10.88041618,5.6575,0,5.6575,5.21,0.53,5.236888389,5.0275,0.63,5.066819145,5.6575,0,5.6575,-0.63,0.63,0.890954544
06/07/2020 18:30,12.0435,0.68,12.0626818,4.6935,0,4.6935,7.35,0.68,7.381388758,3.9935,0.63,4.04288786,4.6935,0,4.6935,-0.7,0.63,0.941753683
06/07/2020 19:00,13.635,0.68,13.65194583,3.365,0,3.365,10.27,0.68,10.29248755,2.735,0.63,2.806621635,3.365,0,3.365,-0.63,0.63,0.890954544
06/07/2020 19:30,14.8125,0.75,14.83147519,2.2725,0,2.2725,12.54,0.75,12.56240821,1.5325,0.63,1.656941837,2.2725,0,2.2725,-0.74,0.63,0.971853898
06/07/2020 20:00,14.516,0.8,14.53802793,2.136,0,2.136,12.38,0.8,12.40582121,1.476,0.67,1.620949105,2.136,0,2.136,-0.66,0.67,0.940478602
06/07/2020 20:30,15.1215,0.94,15.15068851,1.2515,0,1.2515,13.87,0.94,13.90181643,0.5115,0.63,0.8115,1.2515,0,1.2515,-0.74,0.63,0.971853898
06/07/2020 21:00,15.2935,1.07,15.33088524,0.7935,0,0.7935,14.5,1.07,14.53942571,0.1635,0.63,0.650870379,0.7935,0,0.7935,-0.63,0.63,0.890954544
06/07/2020 21:30,15.7665,1.07,15.80276628,0.3865,0,0.3865,15.38,1.07,15.41717549,-0.2435,0.63,0.675420054,0.3865,0,0.3865,-0.63,0.63,0.890954544
06/07/2020 22:00,15.738,1.36,15.79665294,0.178,0,0.178,15.56,1.36,15.61932137,-0.452,0.63,0.775373458,0.178,0,0.178,-0.63,0.63,0.890954544
06/07/2020 22:30,15.4285,1.53,15.50417725,0.0885,0,0.0885,15.34,1.53,15.4161117,-0.6415,0.63,0.899123045,0.0885,0,0.0885,-0.73,0.63,0.964261375
06/07/2020 23:00,14.3775,1.61,14.46736349,0.2275,0,0.2275,14.15,1.61,14.2412991,-0.5025,0.63,0.805857463,0.2275,0,0.2275,-0.73,0.63,0.964261375
06/07/2020 23:30,13.2575,1.54,13.34664401,0.3575,0,0.3575,12.9,1.54,12.99159728,-0.2725,0.63,0.686408224,0.3575,0,0.3575,-0.63,0.63,0.890954544
07/07/2020 00:00,12.29,1.73,12.41116433,0.32,0,0.32,11.97,1.73,12.09437059,-0.37,0.63,0.730616178,0.32,0,0.32,-0.69,0.63,0.93434469
07/07/2020 00:30,11.9025,1.91,12.05477525,0.1725,0,0.1725,11.73,1.91,11.88448569,-0.5175,0.63,0.815295192,0.1725,0,0.1725,-0.69,0.63,0.93434469
07/07/2020 01:00,11.401,1.91,11.55988326,0.211,0,0.211,11.19,1.91,11.35183686,-0.419,0.63,0.756611525,0.211,0,0.211,-0.63,0.63,0.890954544
07/07/2020 01:30,11.904,1.91,12.0562563,0.114,0,0.114,11.79,1.91,11.94370964,-0.516,0.63,0.814343908,0.114,0,0.114,-0.63,0.63,0.890954544
07/07/2020 02:00,11.7865,2,11.95498148,0.1465,0,0.1465,11.64,2,11.81057154,-0.5335,0.63,0.825543609,0.1465,0,0.1465,-0.68,0.63,0.926984358
07/07/2020 02:30,11.614,1.95,11.77656554,0.154,0,0.154,11.46,1.95,11.62471935,-0.556,0.63,0.840259484,0.154,0,0.154,-0.71,0.63,0.949210198
07/07/2020 03:00,10.9465,1.92,11.11360708,0.2965,0,0.2965,10.65,1.92,10.82168656,-0.3835,0.69,0.789412598,0.2965,0,0.2965,-0.68,0.69,0.968762097
07/07/2020 03:30,10.789,1.92,10.95850907,0.319,0,0.319,10.47,1.92,10.64459018,-0.361,0.63,0.726099855,0.319,0,0.319,-0.68,0.63,0.926984358
07/07/2020 04:00,10.449,1.92,10.62393529,0.509,0,0.509,9.94,1.92,10.12373449,-0.121,0.63,0.641514614,0.509,0,0.509,-0.63,0.63,0.890954544
07/07/2020 04:30,10.3675,1.85,10.53126565,0.6175,0,0.6175,9.75,1.85,9.923960903,-0.0925,0.63,0.636754466,0.6175,0,0.6175,-0.71,0.63,0.949210198
07/07/2020 05:00,10.553,1.85,10.7139306,0.523,0,0.523,10.03,1.85,10.19918624,1.033,-0.53,1.161029285,0.523,0,0.523,0.51,-0.53,0.735527022
07/07/2020 05:30,10.6735,1.81,10.82588113,0.4235,0,0.4235,10.25,1.81,10.408583,-0.2865,0.63,0.692085435,0.4235,0,0.4235,-0.71,0.63,0.949210198
07/07/2020 06:00,10.208,1.92,10.38699495,1.008,0,1.008,9.2,1.92,9.398212596,0.378,0.68,0.778,1.008,0,1.008,-0.63,0.68,0.926984358
07/07/2020 06:30,11.451,1.33,11.52797905,1.031,0,1.031,10.42,1.33,10.50453711,0.361,0.68,0.769883757,1.031,0,1.031,-0.67,0.68,0.954620343
07/07/2020 07:00,12.2855,0.88,12.31697651,1.2655,0,1.2655,11.02,0.88,11.05508028,0.6355,0.68,0.93073103,1.2655,0,1.2655,-0.63,0.68,0.926984358
07/07/2020 07:30,12.6475,0.68,12.6657671,1.9275,0,1.9275,10.72,0.68,10.74154551,1.2975,0.68,1.464891208,1.9275,0,1.9275,-0.63,0.68,0.926984358
07/07/2020 08:00,12.047,0.57,12.06047715,3.147,0,3.147,8.9,0.57,8.91823413,2.467,0.63,2.54617144,3.147,0,3.147,-0.68,0.63,0.926984358
07/07/2020 08:30,12.408,0.57,12.42108546,3.578,0,3.578,8.83,0.57,8.848378383,2.898,0.63,2.965687779,3.578,0,3.578,-0.68,0.63,0.926984358
07/07/2020 09:00,11.776,-0.4,11.78279152,4.136,0,4.136,7.64,-0.4,7.650464038,3.506,0.63,3.562153281,4.136,0,4.136,-0.63,0.63,0.890954544
07/07/2020 09:30,10.8165,-0.53,10.82947701,5.2865,0,5.2865,5.53,-0.53,5.555339774,4.6565,0.73,4.713373765,5.2865,0,5.2865,-0.63,0.73,0.964261375
07/07/2020 10:00,10.6395,-0.61,10.65697238,5.5695,0,5.5695,5.07,-0.61,5.106564403,4.9395,0.63,4.979514058,5.5695,0,5.5695,-0.63,0.63,0.890954544
07/07/2020 10:30,9.058,-0.61,9.078516619,6.778,0,6.778,2.28,-0.61,2.36019067,6.148,0.63,6.180194495,6.778,0,6.778,-0.63,0.63,0.890954544
07/07/2020 11:00,6.083,-0.93,6.153680931,8.603,0,8.603,-2.52,-0.93,2.686131047,7.973,0.63,7.997851524,8.603,0,8.603,-0.63,0.63,0.890954544
07/07/2020 11:30,5.5835,-1.07,5.685100901,8.8535,0,8.8535,-3.27,-1.07,3.440610411,8.2235,0.68,8.251566654,8.8535,0,8.8535,-0.63,0.68,0.926984358
07/07/2020 12:00,5.8115,-1.3,5.955126552,9.0415,0,9.0415,-3.23,-1.3,3.481795514,8.3515,0.63,8.375228489,9.0415,0,9.0415,-0.69,0.63,0.93434469
07/07/2020 12:30,3.3805,-1.83,3.844044777,11.0105,0,11.0105,-7.63,-1.83,7.846387704,10.3805,0.63,10.3996,11.0105,0,11.0105,-0.63,0.63,0.890954544
07/07/2020 13:00,2.307,-2.21,3.194737704,11.737,0,11.737,-9.43,-2.21,9.685504633,12.247,-0.51,12.25761433,11.737,0,11.737,0.51,-0.51,0.721248917
07/07/2020 13:30,3.018,-1.74,3.483665311,11.048,0,11.048,-8.03,-1.74,8.21635564,10.388,0.61,10.40589468,11.048,0,11.048,-0.66,0.61,0.898721314
07/07/2020 14:00,1.8065,-1.88,2.6072672,11.8765,0,11.8765,-10.07,-1.88,10.24398848,12.3765,-0.51,12.38700336,11.8765,0,11.8765,0.5,-0.51,0.714212853
07/07/2020 14:30,-1.397,-2.72,3.057778442,14.443,0,14.443,-15.84,-2.72,16.07183872,13.813,0.63,13.82735944,14.443,0,14.443,-0.63,0.63,0.890954544
07/07/2020 15:00,0.1855,-2.72,2.726318076,13.4955,0,13.4955,-13.31,-2.72,13.58508373,12.7755,0.68,12.79358434,13.4955,0,13.4955,-0.72,0.68,0.990353472
07/07/2020 15:30,2.5035,-2.39,3.461157646,11.8635,0,11.8635,-9.36,-2.39,9.66031573,11.2335,0.73,11.25719424,11.8635,0,11.8635,-0.63,0.73,0.964261375
07/07/2020 16:00,2.905,-2.59,3.891930755,11.955,0,11.955,-9.05,-2.59,9.413320349,11.185,0.63,11.20272846,11.955,0,11.955,-0.77,0.63,0.994886928
07/07/2020 16:30,4.617,-2.52,5.259951426,11.257,0,11.257,-6.64,-2.52,7.102112362,10.627,0.68,10.64873368,11.257,0,11.257,-0.63,0.68,0.926984358
07/07/2020 17:00,5.4385,-2.88,6.153997258,11.7385,0,11.7385,-6.3,-2.88,6.927077306,11.1085,0.68,11.12929343,11.7385,0,11.7385,-0.63,0.68,0.926984358
07/07/2020 17:30,6.658,-2.6,7.14765444,11.568,0,11.568,-4.91,-2.6,5.555906767,10.938,0.63,10.95612815,11.568,0,11.568,-0.63,0.63,0.890954544
07/07/2020 18:00,8.6985,-1.72,8.866921802,9.9085,0,9.9085,-1.21,-1.72,2.102974084,9.2285,0.63,9.249979041,9.9085,0,9.9085,-0.68,0.63,0.926984358
07/07/2020 18:30,9.0535,-1.59,9.192059739,9.7835,0,9.7835,-0.73,-1.59,1.749571376,9.1535,0.63,9.175154617,9.7835,0,9.7835,-0.63,0.63,0.890954544
07/07/2020 19:00,9.5955,-1.59,9.726341566,9.6355,0,9.6355,-0.04,-1.59,1.590503065,10.0855,-0.51,10.09838652,9.6355,0,9.6355,0.45,-0.51,0.680147043
07/07/2020 19:30,10.0975,-1.37,10.19001503,9.1075,0,9.1075,0.99,-1.37,1.690266251,8.4275,0.63,8.451015102,9.1075,0,9.1075,-0.68,0.63,0.926984358
07/07/2020 20:00,10.1,-1.08,10.15757845,8.38,0,8.38,1.72,-1.08,2.030960364,7.7,0.63,7.725729739,8.38,0,8.38,-0.68,0.63,0.926984358
07/07/2020 20:30,9.5185,-1.14,9.586523992,8.4685,0,8.4685,1.05,-1.14,1.549870962,7.7885,0.63,7.813938332,8.4685,0,8.4685,-0.68,0.63,0.926984358
07/07/2020 21:00,7.9235,-0.98,7.983874514,8.6535,0,8.6535,-0.73,-0.98,1.222006547,7.9735,0.63,7.99834997,8.6535,0,8.6535,-0.68,0.63,0.926984358
07/07/2020 21:30,8.662,-0.84,8.702634314,8.052,0,8.052,0.61,-0.84,1.038123307,7.422,0.63,7.448690086,8.052,0,8.052,-0.63,0.63,0.890954544
07/07/2020 22:00,8.693,-0.8,8.729733616,7.553,0,7.553,1.14,-0.8,1.392695229,6.873,0.63,6.901813457,7.553,0,7.553,-0.68,0.63,0.926984358
07/07/2020 22:30,8.436,-0.65,8.461004432,6.716,0,6.716,1.72,-0.65,1.838722383,6.086,0.72,6.128441564,6.716,0,6.716,-0.63,0.72,0.956713123
07/07/2020 23:00,7.6985,-0.41,7.709409981,6.4585,0,6.4585,1.24,-0.41,1.306024502,5.7885,0.66,5.826004827,6.4585,0,6.4585,-0.67,0.66,0.940478602
07/07/2020 23:30,7.32,0.42,7.33203928,6.08,0,6.08,1.24,0.42,1.309198228,5.45,0.66,5.489817848,6.08,0,6.08,-0.63,0.66,0.91241438
08/07/2020 00:00,6.252,0.67,6.287798025,5.972,0,5.972,0.28,0.67,0.726154254,5.342,0.66,5.382616836,5.972,0,5.972,-0.63,0.66,0.91241438
08/07/2020 00:30,5.116,0.67,5.159685649,6.186,0,6.186,-1.07,0.67,1.26245792,5.556,0.66,5.595063539,6.186,0,6.186,-0.63,0.66,0.91241438
08/07/2020 01:00,5.9355,0.84,5.994644297,5.4755,0,5.4755,0.46,0.84,0.957705592,4.7555,0.66,4.801081154,5.4755,0,5.4755,-0.72,0.66,0.976729236
08/07/2020 01:30,6.8935,0.84,6.944490064,5.1335,0,5.1335,1.76,0.84,1.950179479,5.6435,-0.49,5.664732319,5.1335,0,5.1335,0.51,-0.49,0.707248188
08/07/2020 02:00,5.464,0.77,5.517988402,6.144,0,6.144,-0.68,0.77,1.027277957,5.514,0.63,5.549873512,6.144,0,6.144,-0.63,0.63,0.890954544
08/07/2020 02:30,4.129,-0.04,4.129193747,7.599,0,7.599,-3.47,-0.04,3.47023054,8.099,-0.42,8.109882921,7.599,0,7.599,0.5,-0.42,0.652993109
08/07/2020 03:00,2.704,-0.63,2.776421438,8.624,0,8.624,-5.92,-0.63,5.953427584,7.804,0.74,7.839006059,8.624,0,8.624,-0.82,0.74,1.104536102
08/07/2020 03:30,2.7195,-0.63,2.791519344,8.4995,0,8.4995,-5.78,-0.63,5.814232537,7.8695,0.63,7.894677337,8.4995,0,8.4995,-0.63,0.63,0.890954544
08/07/2020 04:00,3.0705,-0.51,3.112566505,8.0005,0,8.0005,-4.93,-0.51,4.956309111,7.3705,0.63,7.397375903,8.0005,0,8.0005,-0.63,0.63,0.890954544
08/07/2020 04:30,3.9005,-0.02,3.900551275,7.1105,0,7.1105,-3.21,-0.02,3.210062305,7.6705,-0.53,7.688788607,7.1105,0,7.1105,0.56,-0.53,0.771038261
08/07/2020 05:00,4.0595,0.52,4.092669086,6.9395,0,6.9395,-2.88,0.52,2.926567956,6.3095,0.63,6.340874565,6.9395,0,6.9395,-0.63,0.63,0.890954544
08/07/2020 05:30,3.96,0.01,3.960012626,7.12,0,7.12,-3.16,0.01,3.160015823,6.49,0.63,6.520506115,7.12,0,7.12,-0.63,0.63,0.890954544
08/07/2020 06:00,4.3475,0.55,4.382152011,6.7675,0,6.7675,-2.42,0.55,2.481713118,6.1375,0.63,6.169749286,6.7675,0,6.7675,-0.63,0.63,0.890954544
08/07/2020 06:30,5.672,-0.55,5.698603689,6.302,0,6.302,-0.63,-0.55,0.836301381,5.672,0.63,5.706880409,6.302,0,6.302,-0.63,0.63,0.890954544
08/07/2020 07:00,7.5165,-0.74,7.552838688,6.0265,0,6.0265,1.49,-0.74,1.663640586,5.3965,0.63,5.433149386,6.0265,0,6.0265,-0.63,0.63,0.890954544
08/07/2020 07:30,8.288,-0.93,8.340014628,6.368,0,6.368,1.92,-0.93,2.133377604,5.698,0.7,5.740836524,6.368,0,6.368,-0.67,0.7,0.968968524
08/07/2020 08:00,9.0455,-1.13,9.115808809,6.4055,0,6.4055,2.64,-1.13,2.871671987,5.7355,0.7,5.778058519,6.4055,0,6.4055,-0.67,0.7,0.968968524
08/07/2020 08:30,10.412,-1.34,10.49787331,6.232,0,6.232,4.18,-1.34,4.389533005,5.602,0.63,5.637313545,6.232,0,6.232,-0.63,0.63,0.890954544
08/07/2020 09:00,11.3495,-1.45,11.44175031,5.8995,0,5.8995,5.45,-1.45,5.639592184,5.2695,0.63,5.307026498,5.8995,0,5.8995,-0.63,0.63,0.890954544
08/07/2020 09:30,12.102,-1.58,12.20470418,5.972,0,5.972,6.13,-1.58,6.330347542,5.262,0.63,5.299579606,5.972,0,5.972,-0.71,0.63,0.949210198
08/07/2020 10:00,12.9845,-1.48,13.06857453,5.3145,0,5.3145,7.67,-1.48,7.811485134,4.6845,0.63,4.726673275,5.3145,0,5.3145,-0.63,0.63,0.890954544
08/07/2020 10:30,12.4,-1.3,12.46795893,5.7,0,5.7,6.7,-1.3,6.824954212,5.07,0.63,5.108992073,5.7,0,5.7,-0.63,0.63,0.890954544
08/07/2020 11:00,10.7485,-1.35,10.83294753,6.7785,0,6.7785,3.97,-1.35,4.193256491,6.1485,0.63,6.180691891,6.7785,0,6.7785,-0.63,0.63,0.890954544
08/07/2020 11:30,9.536,-1.76,9.697056048,8.096,0,8.096,1.44,-1.76,2.274027265,7.466,0.63,7.49253335,8.096,0,8.096,-0.63,0.63,0.890954544
08/07/2020 12:00,10.3805,-1.53,10.49264887,7.0405,0,7.0405,3.34,-1.53,3.673758294,6.3305,0.63,6.361770999,7.0405,0,7.0405,-0.71,0.63,0.949210198
08/07/2020 12:30,8.9985,-1.75,9.167087992,8.4185,0,8.4185,0.58,-1.75,1.843610588,7.7885,0.63,7.813938332,8.4185,0,8.4185,-0.63,0.63,0.890954544
08/07/2020 13:00,8.315,-1.58,8.463783138,8.505,0,8.505,-0.19,-1.58,1.591383046,7.875,0.63,7.900159809,8.505,0,8.505,-0.63,0.63,0.890954544
08/07/2020 13:30,7.0445,-1.58,7.219513851,9.0745,0,9.0745,-2.03,-1.58,2.57241132,9.6045,-0.51,9.618030997,9.0745,0,9.0745,0.53,-0.51,0.735527022
08/07/2020 14:00,5.215,-1.58,5.449093961,10.175,0,10.175,-4.96,-1.58,5.205573936,9.545,0.73,9.572874438,10.175,0,10.175,-0.63,0.73,0.964261375
08/07/2020 14:30,4.184,-1.84,4.57071723,10.794,0,10.794,-6.61,-1.84,6.861319115,10.054,0.68,10.07696958,10.794,0,10.794,-0.74,0.68,1.004987562
08/07/2020 15:00,3.685,-1.89,4.141415821,11.115,0,11.115,-7.43,-1.89,7.666615942,10.485,0.68,10.50702741,11.115,0,11.115,-0.63,0.68,0.926984358
08/07/2020 15:30,3.761,-1.82,4.178219836,11.111,0,11.111,-7.35,-1.82,7.571981247,10.481,0.68,10.5030358,11.111,0,11.111,-0.63,0.68,0.926984358
08/07/2020 16:00,6.5305,-1.55,6.711924482,8.8205,0,8.8205,-2.29,-1.55,2.765248633,8.1905,0.69,8.219512774,8.8205,0,8.8205,-0.63,0.69,0.93434469
08/07/2020 16:30,7.974,-1.36,8.089145567,8.294,0,8.294,-0.32,-1.36,1.397139936,7.664,0.63,7.689850194,8.294,0,8.294,-0.63,0.63,0.890954544
08/07/2020 17:00,9.3195,-1.19,9.39516792,8.0795,0,8.0795,1.24,-1.19,1.718633178,8.5395,-0.57,8.55850222,8.0795,0,8.0795,0.46,-0.57,0.732461603
08/07/2020 17:30,10.186,-1.23,10.25999493,8.256,0,8.256,1.93,-1.23,2.288624041,7.626,0.63,7.651978568,8.256,0,8.256,-0.63,0.63,0.890954544
08/07/2020 18:00,10.7035,-0.83,10.73563283,7.4935,0,7.4935,3.21,-0.83,3.315569333,6.8635,0.63,6.892353172,7.4935,0,7.4935,-0.63,0.63,0.890954544
08/07/2020 18:30,12.155,-0.66,12.17290536,6.375,0,6.375,5.78,-0.66,5.817559626,6.865,-0.53,6.885428454,6.375,0,6.375,0.49,-0.53,0.721803297
08/07/2020 19:00,13.0185,-0.57,13.03097242,5.7385,0,5.7385,7.28,-0.57,7.302280466,5.0185,0.63,5.05788911,5.7385,0,5.7385,-0.72,0.63,0.956713123
08/07/2020 19:30,13.031,-0.57,13.04346047,5.481,0,5.481,7.55,-0.57,7.571485984,4.821,0.63,4.861989408,5.481,0,5.481,-0.66,0.63,0.91241438
08/07/2020 20:00,13.9345,0.42,13.94082818,4.0445,0,4.0445,9.89,0.42,9.898914082,3.3845,0.68,3.452135607,4.0445,0,4.0445,-0.66,0.68,0.947628619
08/07/2020 20:30,13.575,0.61,13.58869843,3.935,0,3.935,9.64,0.61,9.659280512,3.275,0.63,3.335044977,3.935,0,3.935,-0.66,0.63,0.91241438
08/07/2020 21:00,13.089,0.79,13.11281896,3.449,0,3.449,9.64,0.79,9.672316165,2.789,0.63,2.859269312,3.449,0,3.449,-0.66,0.63,0.91241438
08/07/2020 21:30,14.0685,0.91,14.09790028,2.2285,0,2.2285,11.84,0.91,11.87491895,1.5685,0.63,1.69029354,2.2285,0,2.2285,-0.66,0.63,0.91241438
08/07/2020 22:00,13.637,1.13,13.68373739,2.017,0,2.017,11.62,1.13,11.67481477,1.357,0.63,1.496111293,2.017,0,2.017,-0.66,0.63,0.91241438
08/07/2020 22:30,12.995,1,13.03341954,2.325,0,2.325,10.67,1,10.71675791,1.605,0.63,1.724217214,2.325,0,2.325,-0.72,0.63,0.956713123
08/07/2020 23:00,11.5485,1,11.59171481,2.8185,0,2.8185,8.73,1,8.787087117,3.3285,-0.51,3.367344985,2.8185,0,2.8185,0.51,-0.51,0.721248917
08/07/2020 23:30,9.851,0.89,9.891122333,3.621,0,3.621,6.23,0.89,6.293250353,4.131,-0.51,4.16236243,3.621,0,3.621,0.51,-0.51,0.721248917
09/07/2020 00:00,8.195,1.06,8.263269631,4.075,0,4.075,4.12,1.06,4.25417442,3.445,0.63,3.502131494,4.075,0,4.075,-0.63,0.63,0.890954544
09/07/2020 00:30,7.951,1.06,8.021346583,3.871,0,3.871,4.08,1.06,4.215447782,3.241,0.63,3.301663369,3.871,0,3.871,-0.63,0.63,0.890954544
09/07/2020 01:00,7.5965,1.2,7.690696474,3.7065,0,3.7065,3.89,1.2,4.070884425,3.0765,0.63,3.140342696,3.7065,0,3.7065,-0.63,0.63,0.890954544
09/07/2020 01:30,7.6675,0.94,7.724904935,4.2575,0,4.2575,3.41,0.94,3.537188149,3.6275,0.68,3.690685065,4.2575,0,4.2575,-0.63,0.68,0.926984358
09/07/2020 02:00,7.038,0.82,7.085608231,4.958,0,4.958,2.08,0.82,2.235799633,4.328,0.68,4.381093927,4.958,0,4.958,-0.63,0.68,0.926984358
09/07/2020 02:30,7.333,0.95,7.39428083,4.453,0,4.453,2.88,0.95,3.032639115,3.823,0.63,3.874561782,4.453,0,4.453,-0.63,0.63,0.890954544
09/07/2020 03:00,4.816,0.74,4.872520498,6.056,0,6.056,-1.24,0.74,1.44402216,5.376,0.77,5.430863283,6.056,0,6.056,-0.68,0.77,1.027277957
09/07/2020 03:30,3.5455,-0.31,3.559026587,7.2555,0,7.2555,-3.71,-0.31,3.722928954,6.5755,0.67,6.609546146,7.2555,0,7.2555,-0.68,0.67,0.954620343
09/07/2020 04:00,3.0615,-0.31,3.077154895,7.4515,0,7.4515,-4.39,-0.31,4.40093172,7.9415,-0.54,7.959838079,7.4515,0,7.4515,0.49,-0.54,0.729177619
09/07/2020 04:30,3.228,-0.41,3.253933619,7.148,0,7.148,-3.92,-0.41,3.941383006,6.448,0.63,6.478703883,7.148,0,7.148,-0.7,0.63,0.941753683
09/07/2020 05:00,2.719,-0.56,2.776069344,7.689,0,7.689,-4.97,-0.56,5.00144979,6.989,0.63,7.017337173,7.689,0,7.689,-0.7,0.63,0.941753683
09/07/2020 05:30,2.3355,-0.82,2.475269733,8.3155,0,8.3155,-5.98,-0.82,6.035958913,8.8055,-0.48,8.818573028,8.3155,0,8.3155,0.49,-0.48,0.685930026
09/07/2020 06:00,2.1245,-0.99,2.343843051,8.8345,0,8.8345,-6.71,-0.99,6.782639604,8.1545,0.66,8.18116558,8.8345,0,8.8345,-0.68,0.66,0.947628619
09/07/2020 06:30,2.9925,-1.46,3.329663084,9.0225,0,9.0225,-6.03,-1.46,6.204232426,8.3925,0.66,8.418411742,9.0225,0,9.0225,-0.63,0.66,0.91241438
09/07/2020 07:00,3.9665,-1.93,4.411124828,9.2265,0,9.2265,-5.26,-1.93,5.602901034,8.5965,0.66,8.621798667,9.2265,0,9.2265,-0.63,0.66,0.91241438
09/07/2020 07:30,4.6245,-2.09,5.074849776,9.1845,0,9.1845,-4.56,-2.09,5.016143937,8.5045,0.66,8.530071527,9.1845,0,9.1845,-0.68,0.66,0.947628619
09/07/2020 08:00,6.439,-1.84,6.69673958,8.509,0,8.509,-2.07,-1.84,2.769566753,7.879,0.66,7.906594779,8.509,0,8.509,-0.63,0.66,0.91241438
09/07/2020 08:30,7.517,-2.05,7.791520327,8.267,0,8.267,-0.75,-2.05,2.182887995,7.597,0.66,7.625615319,8.267,0,8.267,-0.67,0.66,0.940478602
09/07/2020 09:00,9.3935,-1.63,9.533873413,7.0235,0,7.0235,2.37,-1.63,2.876421388,6.3935,0.66,6.427475574,7.0235,0,7.0235,-0.63,0.66,0.91241438
09/07/2020 09:30,11.069,-1.3,11.14507788,5.559,0,5.559,5.51,-1.3,5.661280774,4.929,0.66,4.972991152,5.559,0,5.559,-0.63,0.66,0.91241438
09/07/2020 10:00,12.701,-1.15,12.75295656,4.301,0,4.301,8.4,-1.15,8.478354793,3.671,0.66,3.72985804,4.301,0,4.301,-0.63,0.66,0.91241438
09/07/2020 10:30,12.265,-1.09,12.31333931,4.455,0,4.455,7.81,-1.09,7.885695911,3.825,0.66,3.881523541,4.455,0,4.455,-0.63,0.66,0.91241438
09/07/2020 11:00,13.1975,-1,13.23533174,3.9475,0,3.9475,9.25,-1,9.303897033,3.3175,0.66,3.382514782,3.9475,0,3.9475,-0.63,0.66,0.91241438
09/07/2020 11:30,13.798,-1.09,13.84098638,3.658,0,3.658,10.14,-1.09,10.19841654,2.908,0.66,2.981956405,3.658,0,3.658,-0.75,0.66,0.999049548
09/07/2020 12:00,12.8585,-0.91,12.89066027,4.1085,0,4.1085,8.75,-0.91,8.797192734,3.4485,0.66,3.511089895,4.1085,0,4.1085,-0.66,0.66,0.933380951
09/07/2020 12:30,12.1425,-0.91,12.17655149,4.5225,0,4.5225,7.62,-0.91,7.674144904,3.8625,0.66,3.918482646,4.5225,0,4.5225,-0.66,0.66,0.933380951
09/07/2020 13:00,11.4165,-0.91,11.45271026,5.1165,0,5.1165,6.3,-0.91,6.365382942,4.4565,0.66,4.505107352,5.1165,0,5.1165,-0.66,0.66,0.933380951
09/07/2020 13:30,9.622,-0.76,9.651967882,6.232,0,6.232,3.39,-0.76,3.474147377,5.572,0.66,5.610952147,6.232,0,6.232,-0.66,0.66,0.933380951
09/07/2020 14:00,10.3475,-0.58,10.36374239,5.1775,0,5.1775,5.17,-0.58,5.202432124,4.5175,0.73,4.576101643,5.1775,0,5.1775,-0.66,0.73,0.984123976
09/07/2020 14:30,10.393,-0.65,10.41330634,5.183,0,5.183,5.21,-0.65,5.250390462,4.523,0.63,4.566664976,5.183,0,5.183,-0.66,0.63,0.91241438
09/07/2020 15:00,9.717,-0.81,9.750701975,5.757,0,5.757,3.96,-0.81,4.041992083,5.097,0.68,5.142159955,5.757,0,5.757,-0.66,0.68,0.947628619
09/07/2020 15:30,11.0005,-0.73,11.02469502,4.4805,0,4.4805,6.52,-0.73,6.560739288,3.8205,0.63,3.872095072,4.4805,0,4.4805,-0.66,0.63,0.91241438
09/07/2020 16:00,10.969,0.28,10.97257313,3.649,0,3.649,7.32,0.28,7.325353234,8.629,-2.82,9.078107787,3.649,0,3.649,4.98,-2.82,5.723006203
09/07/2020 16:30,8.633,-0.18,8.634876316,3.393,0,3.393,5.24,-0.18,5.243090692,8.623,0.33,8.629312197,3.393,0,3.393,5.23,0.33,5.240400748
09/07/2020 17:00,9.28,0.57,9.297488908,2.49,0,2.49,6.79,0.57,6.813882887,9.25,0.56,9.266935847,2.49,0,2.49,6.76,0.56,6.783155608
09/07/2020 17:30,9.846,-0.36,9.852579155,2.576,0,2.576,7.27,-0.36,7.278907885,9.746,0.64,9.766991144,2.576,0,2.576,7.17,0.64,7.19850679
09/07/2020 18:00,10.021,-0.47,10.0320158,3.261,0,3.261,6.76,-0.47,6.77631906,9.871,-0.14,9.871992757,3.261,0,3.261,6.61,-0.14,6.611482436
09/07/2020 18:30,9.9965,-0.61,10.01509422,3.2365,0,3.2365,6.76,-0.61,6.78746639,9.8465,-0.55,9.861848825,3.2365,0,3.2365,6.61,-0.55,6.632842528
09/07/2020 19:00,9.594,-0.14,9.595021417,3.454,0,3.454,6.14,-0.14,6.141595884,9.424,0.02,9.424021222,3.454,0,3.454,5.97,0.02,5.970033501
09/07/2020 19:30,9.123,-0.54,9.138967611,4.293,0,4.293,4.83,-0.54,4.860092592,8.973,-0.2,8.975228632,4.293,0,4.293,4.68,-0.2,4.684271555
09/07/2020 20:00,8.9085,-0.02,8.90852245,3.5085,0,3.5085,5.4,-0.02,5.400037037,8.7785,0.45,8.790026294,3.5085,0,3.5085,5.27,0.45,5.28917763
09/07/2020 20:30,8.5665,0.25,8.570147155,2.7965,0,2.7965,5.77,0.25,5.775413405,8.4065,0.49,8.420768507,2.7965,0,2.7965,5.61,0.49,5.631358628
09/07/2020 21:00,8.2935,0.55,8.311717166,3.1235,0,3.1235,5.17,0.55,5.199173011,8.1435,0.66,8.170201482,3.1235,0,3.1235,5.02,0.66,5.063200569
09/07/2020 21:30,8.0145,0.62,8.038445761,3.6145,0,3.6145,4.4,0.62,4.443467115,7.8445,0.58,7.86591255,3.6145,0,3.6145,4.23,0.58,4.269578434
09/07/2020 22:00,7.859,0.62,7.883418104,3.649,0,3.649,4.21,0.62,4.255408324,7.709,0.69,7.739817892,3.649,0,3.649,4.06,0.69,4.118215633
09/07/2020 22:30,7.517,0.62,7.542525373,4.007,0,4.007,3.51,0.62,3.564337246,7.367,0.69,7.399242461,4.007,0,4.007,3.36,0.69,3.430116616
09/07/2020 23:00,7.0605,0.55,7.081889596,4.6505,0,4.6505,2.41,0.55,2.471962783,6.9305,0.69,6.964763474,4.6505,0,4.6505,2.28,0.69,2.382120904
09/07/2020 23:30,6.514,0.35,6.523396048,5.144,0,5.144,1.37,0.35,1.414001414,6.404,0.69,6.441064819,5.144,0,5.144,1.26,0.69,1.436558387
10/07/2020 00:00,5.9855,0.58,6.013535586,5.0555,0,5.0555,0.93,0.58,1.09603832,5.9155,0.63,5.94895287,5.0555,0,5.0555,0.86,0.63,1.06606754
10/07/2020 00:30,5.5415,0.79,5.597528227,4.1915,0,4.1915,1.35,0.79,1.564161117,5.4615,0.3,5.469733289,4.1915,0,4.1915,1.27,0.3,1.304952106
10/07/2020 01:00,5.474,0.67,5.514850497,2.924,0,2.924,2.55,0.67,2.636550777,5.404,0.72,5.451753479,2.924,0,2.924,2.48,0.72,2.582401983
10/07/2020 01:30,5.759,0.76,5.808931141,2.449,0,2.449,3.31,0.76,3.396130151,5.669,0.8,5.72516908,2.449,0,2.449,3.22,0.8,3.317890896
10/07/2020 02:00,5.886,0.68,5.92514945,2.576,0,2.576,3.31,0.68,3.379127106,5.796,0.75,5.8443234,2.576,0,2.576,3.22,0.75,3.306191162
10/07/2020 02:30,5.854,0.88,5.919773306,1.524,0,1.524,4.33,0.88,4.418517851,5.754,0.94,5.830275808,1.524,0,1.524,4.23,0.94,4.333185895
10/07/2020 03:00,5.7395,0.88,5.806570438,1.1995,0,1.1995,4.54,0.88,4.624499973,5.6395,0.94,5.717303582,1.1995,0,1.1995,4.44,0.94,4.53841382
10/07/2020 03:30,5.6425,0.88,5.710709785,1.1025,0,1.1025,4.54,0.88,4.624499973,5.5425,0.94,5.621646222,1.1025,0,1.1025,4.44,0.94,4.53841382
10/07/2020 04:00,5.643,0.88,5.711203814,0.823,0,0.823,4.82,0.88,4.899673459,5.563,0.94,5.641858648,0.823,0,0.823,4.74,0.94,4.832307937
10/07/2020 04:30,5.594,0.88,5.66279401,0.704,0,0.704,4.89,0.88,4.968551097,5.504,0.94,5.583691969,0.704,0,0.704,4.8,0.94,4.891175728
10/07/2020 05:00,5.607,0.88,5.67563644,0.717,0,0.717,4.89,0.88,4.968551097,5.517,0.94,5.596506857,0.717,0,0.717,4.8,0.94,4.891175728
10/07/2020 05:30,5.677,0.88,5.744800171,0.907,0,0.907,4.77,0.88,4.85049482,5.597,0.94,5.675386242,0.907,0,0.907,4.69,0.94,4.783272938
10/07/2020 06:00,5.829,0.88,5.895052247,1.169,0,1.169,4.66,0.88,4.742362281,5.749,0.9,5.819020622,1.169,0,1.169,4.58,0.9,4.667590385
10/07/2020 06:30,6.324,0.76,6.369503591,0.774,0,0.774,5.55,0.76,5.601794355,6.244,0.82,6.297613516,0.774,0,0.774,5.47,0.82,5.531121044
10/07/2020 07:00,6.965,-0.65,6.99526447,1.665,0,1.665,5.3,-0.65,5.33970973,6.825,1.45,6.97732936,1.665,0,1.665,5.16,1.45,5.359860073
10/07/2020 07:30,7.34,-1.15,7.429542382,2.39,0,2.39,4.95,-1.15,5.081830379,7.27,2.07,7.558954954,2.39,0,2.39,4.88,2.07,5.300877286
10/07/2020 08:00,7.5765,0.58,7.598667794,3.5765,0,3.5765,4,0.58,4.041831268,7.5365,0.63,7.562786011,3.5765,0,3.5765,3.96,0.63,4.009800494
10/07/2020 08:30,7.637,-0.51,7.654009995,5.097,0,5.097,2.54,-0.51,2.590694887,7.657,-0.49,7.672662445,5.097,0,5.097,2.56,-0.49,2.606472712
10/07/2020 09:00,7.8795,-0.51,7.895987604,5.4095,0,5.4095,2.47,-0.51,2.522102298,7.9695,-0.67,7.997614035,5.4095,0,5.4095,2.56,-0.67,2.646223724
10/07/2020 09:30,8.05,-0.65,8.076199601,6.54,0,6.54,1.51,-0.65,1.643958637,8.16,-0.6,8.182029088,6.54,0,6.54,1.62,-0.6,1.727541606
10/07/2020 10:00,7.849,-0.76,7.885708656,7.249,0,7.249,0.6,-0.76,0.968297475,8.149,-0.7,8.179009781,7.249,0,7.249,0.9,-0.7,1.140175425
10/07/2020 10:30,7.4265,-0.81,7.4705423,8.0165,0,8.0165,-0.59,-0.81,1.0020978,7.6565,-0.74,7.692177341,8.0165,0,8.0165,-0.36,-0.74,0.822921624
10/07/2020 11:00,7.2675,-0.81,7.3125,7.7475,0,7.7475,-0.48,-0.81,0.94154129,7.5575,-0.79,7.598677928,7.7475,0,7.7475,-0.19,-0.79,0.812526923
10/07/2020 11:30,6.931,-0.95,6.995803099,8.341,0,8.341,-1.41,-0.95,1.700176461,7.241,-0.88,7.294277277,8.341,0,8.341,-1.1,-0.88,1.408687332
10/07/2020 12:00,6.736,-1.01,6.811299142,9.126,0,9.126,-2.39,-1.01,2.594648338,6.976,-0.95,7.04038891,9.126,0,9.126,-2.15,-0.95,2.350531855
10/07/2020 12:30,6.6485,-2.76,7.198621552,9.4985,0,9.4985,-2.85,-2.76,3.967379488,6.9985,1,7.069582891,9.4985,0,9.4985,-2.5,1,2.692582404
10/07/2020 13:00,6.242,-4.16,7.501210836,9.992,0,9.992,-3.75,-4.16,5.600723168,6.602,2.39,7.02128934,9.992,0,9.992,-3.39,2.39,4.147794595
10/07/2020 13:30,5.978,-3.49,6.922180581,11.508,0,11.508,-5.53,-3.49,6.539189552,6.408,1.51,6.583506968,11.508,0,11.508,-5.1,1.51,5.318843859
10/07/2020 14:00,5.628,-1.06,5.726952418,11.618,0,11.618,-5.99,-1.06,6.083066661,6.098,-0.98,6.176245138,11.618,0,11.618,-5.52,-0.98,5.606317865
10/07/2020 14:30,5.51,-1.28,5.656721665,11.54,0,11.54,-6.03,-1.28,6.164357225,5.97,-0.82,6.026051775,11.54,0,11.54,-5.57,-0.82,5.630035524
10/07/2020 15:00,5.474,-1.16,5.595558596,11.684,0,11.684,-6.21,-1.16,6.317412445,5.974,-1.08,6.070838163,11.684,0,11.684,-5.71,-1.08,5.811239111
10/07/2020 15:30,5.609,-1.09,5.713928683,11.529,0,11.529,-5.92,-1.09,6.019509947,6.059,-1.01,6.142603764,11.529,0,11.529,-5.47,-1.01,5.562463483
10/07/2020 16:00,5.975,-1.09,6.073608894,11.155,0,11.155,-5.18,-1.09,5.293439336,6.385,-1.01,6.464388989,11.155,0,11.155,-4.77,-1.01,4.875756352
10/07/2020 16:30,6.246,-0.86,6.304927914,10.196,0,10.196,-3.95,-0.86,4.042536333,6.646,-0.79,6.692788358,10.196,0,10.196,-3.55,-0.79,3.636839287
10/07/2020 17:00,6.571,-0.86,6.62703863,8.521,0,8.521,-1.95,-0.86,2.131220308,6.821,-0.2,6.823931491,8.521,0,8.521,-1.7,-0.2,1.711724277
10/07/2020 17:30,6.986,-3.3,7.726201913,7.916,0,7.916,-0.93,-3.3,3.428541964,7.246,2.86,7.790001027,7.916,0,7.916,-0.67,2.86,2.93743085
10/07/2020 18:00,7.495,-0.65,7.523132659,7.385,0,7.385,0.11,-0.65,0.659241989,7.775,-0.51,7.791708734,7.385,0,7.385,0.39,-0.51,0.642028037
10/07/2020 18:30,8.0425,-0.48,8.056811171,6.1325,0,6.1325,1.91,-0.48,1.969390769,8.1025,0.12,8.103388566,6.1325,0,6.1325,1.97,0.12,1.973651438
10/07/2020 19:00,8.2295,0.99,8.288834071,4.8895,0,4.8895,3.34,0.99,3.483633161,8.2495,-0.56,8.268485366,4.8895,0,4.8895,3.36,-0.56,3.406347017
10/07/2020 19:30,8.372,0,8.372,3.272,0,3.272,5.1,0,5.1,8.332,0.34,8.338934224,3.272,0,3.272,5.06,0.34,5.07141006
10/07/2020 20:00,8.477,0.47,8.490019376,2.247,0,2.247,6.23,0.47,6.247703578,8.357,0.55,8.375079044,2.247,0,2.247,6.11,0.55,6.134704557
10/07/2020 20:30,8.3615,0.53,8.378280387,1.6315,0,1.6315,6.73,0.53,6.750836985,8.2215,0.55,8.239876349,1.6315,0,1.6315,6.59,0.55,6.612911613
10/07/2020 21:00,8.3555,0.53,8.372292413,0.9455,0,0.9455,7.41,0.53,7.428929936,8.2055,0.55,8.223912101,0.9455,0,0.9455,7.26,0.55,7.280803527
10/07/2020 21:30,8.278,0.53,8.294949307,1.088,0,1.088,7.19,0.53,7.209507611,8.128,0.55,8.146587261,1.088,0,1.088,7.04,0.55,7.061451692
10/07/2020 22:00,8.1635,0.53,8.180686539,1.1435,0,1.1435,7.02,0.53,7.039978693,8.0135,0.61,8.036683536,1.1435,0,1.1435,6.87,0.61,6.897028346
10/07/2020 22:30,7.9,0.53,7.917758521,1.51,0,1.51,6.39,0.53,6.411941984,7.75,0.74,7.785248872,1.51,0,1.51,6.24,0.74,6.28372501
10/07/2020 23:00,7.516,0.66,7.544922531,1.286,0,1.286,6.23,0.66,6.264862329,7.396,0.74,7.432927822,1.286,0,1.286,6.11,0.74,6.15464865
10/07/2020 23:30,7.0015,0.76,7.04262751,1.2315,0,1.2315,5.77,0.76,5.819836767,6.8915,0.79,6.93663263,1.2315,0,1.2315,5.66,0.79,5.714866578
11/07/2020 00:00,6.5985,0.76,6.642123324,0.8685,0,0.8685,5.73,0.76,5.780181658,6.5285,0.79,6.57612441,0.8685,0,0.8685,5.66,0.79,5.714866578
11/07/2020 00:30,6.391,0.82,6.443390489,0.811,0,0.811,5.58,0.82,5.639929078,6.311,0.87,6.3706845,0.811,0,0.811,5.5,0.87,5.568383967
11/07/2020 01:00,6.158,0.82,6.212355753,0.438,0,0.438,5.72,0.82,5.778477308,6.078,0.87,6.139949837,0.438,0,0.438,5.64,0.87,5.706706581
11/07/2020 01:30,6.304,0.82,6.357107518,0.444,0,0.444,5.86,0.82,5.917093881,6.224,0.92,6.291627452,0.444,0,0.444,5.78,0.92,5.852760033
11/07/2020 02:00,6.235,0.91,6.301057451,0.155,0,0.155,6.08,0.91,6.147723156,6.145,0.97,6.221087124,0.155,0,0.155,5.99,0.97,6.068030982
11/07/2020 02:30,6.1715,0.91,6.238229897,0.1715,0,0.1715,6,0.91,6.068615987,6.1015,0.93,6.171969074,0.1715,0,0.1715,5.93,0.93,6.00248282
11/07/2020 03:00,5.9965,0.91,6.065155583,0.1065,0,0.1065,5.89,0.91,5.959882549,5.9165,0.93,5.989146204,0.1065,0,0.1065,5.81,0.93,5.883961251
11/07/2020 03:30,5.8415,0.91,5.911955873,0.1515,0,0.1515,5.69,0.91,5.762308565,5.7515,0.93,5.826203931,0.1515,0,0.1515,5.6,0.93,5.676697984
11/07/2020 04:00,5.7455,0.91,5.817118724,0.2555,0,0.2555,5.49,0.91,5.564907906,5.6755,0.93,5.751191203,0.2555,0,0.2555,5.42,0.93,5.499209034
11/07/2020 04:30,5.6715,0.96,5.752174567,0.3115,0,0.3115,5.36,0.96,5.445291544,5.6015,1.02,5.693610651,0.3115,0,0.3115,5.29,1.02,5.387439095
11/07/2020 05:00,5.6885,0.89,5.757701994,0.4885,0,0.4885,5.2,0.89,5.275613708,5.6185,0.95,5.698249051,0.4885,0,0.4885,5.13,0.95,5.217221483
11/07/2020 05:30,5.6855,0.97,5.767652057,0.2055,0,0.2055,5.48,0.97,5.56518643,5.6155,1.04,5.71099293,0.2055,0,0.2055,5.41,1.04,5.509056181
11/07/2020 06:00,5.715,1.04,5.808857461,0.085,0,0.085,5.63,1.04,5.725251086,5.635,1.1,5.741360901,0.085,0,0.085,5.55,1.1,5.657958996
11/07/2020 06:30,6.1695,1.04,6.256542995,0.1695,0,0.1695,6,1.04,6.089466315,6.1095,1.1,6.207736323,0.1695,0,0.1695,5.94,1.1,6.040993296
11/07/2020 07:00,6.399,0.91,6.463381545,0.319,0,0.319,6.08,0.91,6.147723156,6.349,0.97,6.422670862,0.319,0,0.319,6.03,0.97,6.107519955
11/07/2020 07:30,6.6945,0.91,6.756066182,0.8545,0,0.8545,5.84,0.91,5.910473754,6.6645,0.97,6.734720503,0.8545,0,0.8545,5.81,0.97,5.890415945
11/07/2020 08:00,7.0725,0.87,7.125809165,1.7925,0,1.7925,5.28,0.87,5.351196128,7.1025,0.91,7.160559074,1.7925,0,1.7925,5.31,0.91,5.387411252
11/07/2020 08:30,7.4475,0.8,7.490344201,2.9075,0,2.9075,4.54,0.8,4.60994577,7.5475,0.84,7.594100095,2.9075,0,2.9075,4.64,0.84,4.715421508
11/07/2020 09:00,7.715,0.62,7.739872415,4.045,0,4.045,3.67,0.62,3.722002149,7.865,0.68,7.894341328,4.045,0,4.045,3.82,0.68,3.880051546
11/07/2020 09:30,7.962,0.55,7.980973875,5.022,0,5.022,2.94,0.55,2.991003176,8.182,0.55,8.200464865,5.022,0,5.022,3.16,0.55,3.20750682
11/07/2020 10:00,7.8715,0.59,7.893580446,5.7415,0,5.7415,2.13,0.59,2.210203611,8.0615,0.55,8.080240235,5.7415,0,5.7415,2.32,0.55,2.384302833
11/07/2020 10:30,7.6785,0.55,7.698172657,4.7085,0,4.7085,2.97,0.55,3.020496648,7.9285,0.55,7.947553853,4.7085,0,4.7085,3.22,0.55,3.266634354
11/07/2020 11:00,7.4155,0.55,7.435868493,4.6855,0,4.6855,2.73,0.55,2.784851881,7.7255,0.65,7.752796286,4.6855,0,4.6855,3.04,0.65,3.10871356
11/07/2020 11:30,7.1475,-0.24,7.151528246,6.7675,0,6.7675,0.38,-0.24,0.449444101,7.5475,0.33,7.554710865,6.7675,0,6.7675,0.78,0.33,0.846935653
11/07/2020 12:00,7.0705,-0.04,7.070613145,6.2505,0,6.2505,0.82,-0.04,0.82097503,7.4505,0.64,7.477937567,6.2505,0,6.2505,1.2,0.64,1.36
11/07/2020 12:30,7.1375,0.64,7.166136075,6.3575,0,6.3575,0.78,0.64,1.00895986,7.3175,0.64,7.345434381,6.3575,0,6.3575,0.96,0.64,1.153776408
11/07/2020 13:00,6.288,0.64,6.320486057,6.908,0,6.908,-0.62,0.64,0.891066776,6.858,0.64,6.887798197,6.908,0,6.908,-0.05,0.64,0.641950154
11/07/2020 13:30,6.4075,0.21,6.410940356,7.1175,0,7.1175,-0.71,0.21,0.740405294,6.7675,0.41,6.779908277,7.1175,0,7.1175,-0.35,0.41,0.539073279
11/07/2020 14:00,5.711,-0.23,5.715629537,7.211,0,7.211,-1.5,-0.23,1.517530889,6.151,-0.08,6.151520219,7.211,0,7.211,-1.06,-0.08,1.063014581
11/07/2020 14:30,5.987,0.64,6.02111028,8.507,0,8.507,-2.52,0.64,2.6,6.197,0.64,6.229960594,8.507,0,8.507,-2.31,0.64,2.397018982
11/07/2020 15:00,5.8575,-0.15,5.8594203,8.5075,0,8.5075,-2.65,-0.15,2.654241888,6.2475,-0.03,6.247572028,8.5075,0,8.5075,-2.26,-0.03,2.260199106
11/07/2020 15:30,5.9035,-0.59,5.932909257,9.0335,0,9.0335,-3.13,-0.59,3.185121662,6.2435,-0.4,6.256300205,9.0335,0,9.0335,-2.79,-0.4,2.818527985
11/07/2020 16:00,5.9765,0,5.9765,8.6965,0,8.6965,-2.72,0,2.72,6.3765,0.58,6.402823772,8.6965,0,8.6965,-2.32,0.58,2.391401263
11/07/2020 16:30,6.33,0.66,6.364314574,7.94,0,7.94,-1.61,0.66,1.740028735,6.68,0.66,6.712525605,7.94,0,7.94,-1.26,0.66,1.422392351
11/07/2020 17:00,6.2465,0.66,6.281270751,7.1865,0,7.1865,-0.94,0.66,1.148564321,7.0265,0.66,7.05742887,7.1865,0,7.1865,-0.16,0.66,0.679117074
11/07/2020 17:30,7.4445,0.73,7.480205896,6.6545,0,6.6545,0.79,0.73,1.075639345,7.5745,0.66,7.603200001,6.6545,0,6.6545,0.92,0.66,1.132254388
11/07/2020 18:00,7.653,0.55,7.672738038,5.773,0,5.773,1.88,0.55,1.958800653,7.813,0.53,7.830955817,5.773,0,5.773,2.04,0.53,2.107723891
11/07/2020 18:30,7.9115,0.55,7.930594697,4.4415,0,4.4415,3.47,0.55,3.513317521,8.0515,0.53,8.068925099,4.4415,0,4.4415,3.61,0.53,3.648698398
11/07/2020 19:00,8.269,0.55,8.287271022,2.979,0,2.979,5.29,0.55,5.31851483,8.309,0.53,8.325886199,2.979,0,2.979,5.33,0.53,5.356286027
11/07/2020 19:30,8.371,0.7,8.400216723,1.841,0,1.841,6.53,0.7,6.567411971,8.341,0.53,8.357821546,1.841,0,1.841,6.5,0.53,6.521571896
11/07/2020 20:00,8.4345,0.57,8.453738241,1.2045,0,1.2045,7.23,0.57,7.252434074,8.3245,0.53,8.341354821,1.2045,0,1.2045,7.12,0.53,7.139698873
11/07/2020 20:30,8.2365,0.53,8.253534531,0.9065,0,0.9065,7.33,0.53,7.349136004,8.1065,0.53,8.123807128,0.9065,0,0.9065,7.2,0.53,7.219480591
11/07/2020 21:00,8.07,0.57,8.090105067,0.74,0,0.74,7.33,0.57,7.352128943,7.94,0.64,7.965751691,0.74,0,0.74,7.2,0.64,7.228388479
11/07/2020 21:30,8.0375,0.53,8.054955385,0.9475,0,0.9475,7.09,0.53,7.109781994,7.8975,0.58,7.918769238,0.9475,0,0.9475,6.95,0.58,6.974159448
11/07/2020 22:00,8.063,0.53,8.080400299,1.123,0,1.123,6.94,0.53,6.96020833,7.923,0.58,7.944200967,1.123,0,1.123,6.8,0.58,6.824690469
11/07/2020 22:30,7.9985,0.58,8.019501372,0.9685,0,0.9685,7.03,0.58,7.053885454,7.8585,0.64,7.884517883,0.9685,0,0.9685,6.89,0.64,6.919660396
11/07/2020 23:00,7.538,0.65,7.565972773,0.908,0,0.908,6.63,0.65,6.661786547,7.418,0.7,7.45095457,0.908,0,0.908,6.51,0.7,6.54752625
11/07/2020 23:30,7.072,0.72,7.108557097,0.762,0,0.762,6.31,0.72,6.350944812,6.972,0.77,7.014391207,0.762,0,0.762,6.21,0.77,6.257555433
12/07/2020 00:00,6.513,0.72,6.552676476,0.803,0,0.803,5.71,0.72,5.755215026,6.413,0.77,6.459061,0.803,0,0.803,5.61,0.77,5.662596578
12/07/2020 00:30,6.172,0.78,6.221091866,0.782,0,0.782,5.39,0.78,5.446145426,6.092,0.82,6.146939401,0.782,0,0.782,5.31,0.82,5.372941466
12/07/2020 01:00,5.8565,0.69,5.897007059,0.8765,0,0.8765,4.98,0.69,5.027573968,5.7665,1.07,5.864931564,0.8765,0,0.8765,4.89,1.07,5.005696755
12/07/2020 01:30,6.2085,-2.43,6.667111237,0.8785,0,0.8785,5.33,-2.43,5.857798221,5.8385,4.14,7.157351623,0.8785,0,0.8785,4.96,4.14,6.460742991
12/07/2020 02:00,6.086,-2.43,6.553189758,0.836,0,0.836,5.25,-2.43,5.785101555,5.726,4.14,7.06588112,0.836,0,0.836,4.89,4.14,6.407160057
12/07/2020 02:30,5.944,-2.43,6.421529101,0.764,0,0.764,5.18,-2.43,5.721651859,5.584,4.14,6.951306064,0.764,0,0.764,4.82,4.14,6.353896442
12/07/2020 03:00,5.7325,-1.8,6.008457061,1.0425,0,1.0425,4.69,-1.8,5.023554518,5.4425,3.58,6.514384564,1.0425,0,1.0425,4.4,3.58,5.672424526
12/07/2020 03:30,5.565,0.88,5.634148117,0.945,0,0.945,4.62,0.88,4.703062832,5.475,0.96,5.558527233,0.945,0,0.945,4.53,0.96,4.630604712
12/07/2020 04:00,5.4615,0.98,5.548727985,0.5115,0,0.5115,4.95,0.98,5.046077685,5.3915,1.03,5.489004668,0.5115,0,0.5115,4.88,1.03,4.987514411
12/07/2020 04:30,5.4405,0.98,5.528059357,0.1605,0,0.1605,5.28,0.98,5.370176906,5.3805,1.03,5.478200457,0.1605,0,0.1605,5.22,1.03,5.320648457
12/07/2020 05:00,5.4635,0.98,5.550696555,0.0235,0,0.0235,5.44,0.98,5.527567277,5.4035,1.03,5.500791966,0.0235,0,0.0235,5.38,1.03,5.477709375
12/07/2020 05:30,5.446,1.08,5.552055115,0.006,0,0.006,5.44,1.08,5.54616985,5.386,1.14,5.505324332,0.006,0,0.006,5.38,1.14,5.499454518
12/07/2020 06:00,5.449,1.19,5.577427812,0.069,0,0.069,5.38,1.19,5.510036298,5.409,1.24,5.549313561,0.069,0,0.069,5.34,1.24,5.482079897
12/07/2020 06:30,5.7295,1.15,5.84377192,0.2795,0,0.2795,5.45,1.15,5.570008977,5.6795,1.18,5.800786175,0.2795,0,0.2795,5.4,1.18,5.527422546
12/07/2020 07:00,5.8375,1.15,5.949697997,0.4975,0,0.4975,5.34,1.15,5.462426201,5.8075,1.18,5.926167079,0.4975,0,0.4975,5.31,1.18,5.43953123
12/07/2020 07:30,6.1885,1.06,6.278625029,1.0185,0,1.0185,5.17,1.06,5.277546779,6.1785,1.1,6.27565632,1.0185,0,1.0185,5.16,1.1,5.275945413
12/07/2020 08:00,6.396,0.9,6.459010451,1.956,0,1.956,4.44,0.9,4.530298003,6.386,0.94,6.454811849,1.956,0,1.956,4.43,0.94,4.52863114
12/07/2020 08:30,6.941,0.29,6.947055563,2.441,0,2.441,4.5,0.29,4.509334762,6.951,1.06,7.031358404,2.441,0,2.441,4.51,1.06,4.632893264
12/07/2020 09:00,7.3395,0.58,7.362381425,3.5395,0,3.5395,3.8,0.58,3.844008325,7.5095,0.61,7.53423455,3.5395,0,3.5395,3.97,0.61,4.016590594
12/07/2020 09:30,7.5485,0.58,7.570749781,4.7185,0,4.7185,2.83,0.58,2.88882329,7.7985,0.56,7.818580578,4.7185,0,4.7185,3.08,0.56,3.130495168
12/07/2020 10:00,7.513,0.69,7.544618546,5.493,0,5.493,2.02,0.69,2.134595981,7.823,0.66,7.850791616,5.493,0,5.493,2.33,0.66,2.421672975
12/07/2020 10:30,7.6895,0.69,7.720395731,5.5395,0,5.5395,2.15,0.69,2.258007972,7.9995,0.66,8.026680525,5.5395,0,5.5395,2.46,0.66,2.546998233
12/07/2020 11:00,7.507,0.64,7.534231812,5.157,0,5.157,2.35,0.64,2.435590278,7.797,0.66,7.824883961,5.157,0,5.157,2.64,0.66,2.721249713
12/07/2020 11:30,7.206,-0.04,7.206111018,7.046,0,7.046,0.16,-0.04,0.164924225,7.956,0.4,7.966048958,7.046,0,7.046,0.91,0.4,0.994032193
12/07/2020 12:00,6.514,-0.22,6.517714016,7.604,0,7.604,-1.09,-0.22,1.111980216,6.964,0.5,6.981926382,7.604,0,7.604,-0.64,0.5,0.81215762
12/07/2020 12:30,6.8675,0.64,6.897257154,6.6275,0,6.6275,0.24,0.64,0.6835203,7.4375,0.69,7.469438148,6.6275,0,6.6275,0.81,0.69,1.064048871
12/07/2020 13:00,6.2315,0.32,6.239710911,7.5415,0,7.5415,-1.31,0.32,1.348517705,6.8415,0.47,6.857625117,7.5415,0,7.5415,-0.7,0.47,0.84314886
12/07/2020 13:30,5.762,0.64,5.79743426,6.872,0,6.872,-1.11,0.64,1.281288414,6.712,0.64,6.742443474,6.872,0,6.872,-0.16,0.64,0.6596969
12/07/2020 14:00,5.778,0.64,5.813336735,7.378,0,7.378,-1.6,0.64,1.723252738,6.408,0.64,6.439880744,7.378,0,7.378,-0.97,0.64,1.16211015
12/07/2020 14:30,5.957,0.64,5.991281082,7.597,0,7.597,-1.64,0.64,1.760454487,6.307,0.64,6.339388693,7.597,0,7.597,-1.29,0.64,1.440034722
12/07/2020 15:00,5.7815,0.64,5.816815473,7.9315,0,7.9315,-2.15,0.64,2.243234272,6.2315,0.64,6.264279069,7.9315,0,7.9315,-1.7,0.64,1.816480113
12/07/2020 15:30,5.7895,-0.62,5.822603391,8.1095,0,8.1095,-2.32,-0.62,2.401416249,6.2895,-0.4,6.302206776,8.1095,0,8.1095,-1.82,-0.4,1.863437683
12/07/2020 16:00,6.0955,0.55,6.120263087,7.8655,0,7.8655,-1.77,0.55,1.853483207,6.5555,0.62,6.584753621,7.8655,0,7.8655,-1.31,0.62,1.449310181
12/07/2020 16:30,6.316,0.63,6.347342436,7.176,0,7.176,-0.86,0.63,1.06606754,6.916,0.62,6.943735018,7.176,0,7.176,-0.26,0.62,0.672309453
12/07/2020 17:00,7.379,0.57,7.400982435,5.889,0,5.889,1.49,0.57,1.595305613,7.679,0.66,7.70731088,5.889,0,5.889,1.79,0.66,1.90779978
12/07/2020 17:30,7.604,0.68,7.634344504,5.714,0,5.714,1.89,0.68,2.008606482,7.884,0.66,7.91157734,5.714,0,5.714,2.17,0.66,2.268149025
12/07/2020 18:00,7.8865,0.68,7.915761634,4.4465,0,4.4465,3.44,0.68,3.506565271,8.0865,0.66,8.113389073,4.4465,0,4.4465,3.64,0.66,3.699351294
12/07/2020 18:30,8.102,0.68,8.130486086,3.272,0,3.272,4.83,0.68,4.877632622,8.182,0.73,8.214500837,3.272,0,3.272,4.91,0.73,4.963970185
12/07/2020 19:00,8.2745,0.68,8.302394248,2.6145,0,2.6145,5.66,0.68,5.700701711,8.2945,0.58,8.31475377,2.6145,0,2.6145,5.68,0.58,5.709535883
12/07/2020 19:30,8.357,0.68,8.384619789,1.517,0,1.517,6.84,0.68,6.873718062,8.327,0.58,8.347174911,1.517,0,1.517,6.81,0.58,6.834654344
12/07/2020 20:00,8.467,0.53,8.483571712,0.557,0,0.557,7.91,0.53,7.927736121,8.367,0.58,8.387078693,0.557,0,0.557,7.81,0.58,7.831506879
12/07/2020 20:30,8.3455,0.58,8.365630296,0.2455,0,0.2455,8.1,0.58,8.120738883,8.2155,0.64,8.240390783,0.2455,0,0.2455,7.97,0.64,7.99565507
12/07/2020 21:00,8.231,0.65,8.256625279,0.131,0,0.131,8.1,0.65,8.126038395,8.101,0.69,8.130332158,0.131,0,0.131,7.97,0.69,7.999812498
12/07/2020 21:30,8.1225,0.65,8.148466497,0.0225,0,0.0225,8.1,0.65,8.126038395,7.9925,0.75,8.027612114,0.0225,0,0.0225,7.97,0.75,8.005210803
12/07/2020 22:00,8.04,0.72,8.072174428,0,0,0,8.04,0.72,8.072174428,7.91,0.75,7.945476701,0,0,0,7.91,0.75,7.945476701
12/07/2020 22:30,7.93,0.72,7.962618916,0,0,0,7.93,0.72,7.962618916,7.8,0.79,7.839904336,0,0,0,7.8,0.79,7.839904336
12/07/2020 23:00,7.42,0.79,7.461936746,0,0,0,7.42,0.79,7.461936746,7.3,0.84,7.34816984,0,0,0,7.3,0.84,7.34816984
12/07/2020 23:30,6.93,0.79,6.974883512,0,0,0,6.93,0.79,6.974883512,6.82,0.89,6.877826692,0,0,0,6.82,0.89,6.877826692
13/07/2020 00:00,6.33,0.94,6.399414036,0,0,0,6.33,0.94,6.399414036,6.25,1,6.329494451,0,0,0,6.25,1,6.329494451
13/07/2020 00:30,6.09,0.76,6.137238793,0,0,0,6.09,0.76,6.137238793,5.99,1.22,6.112977998,0,0,0,5.99,1.22,6.112977998
13/07/2020 01:00,5.78,1.09,5.881878951,0,0,0,5.78,1.09,5.881878951,5.71,1.11,5.816889203,0,0,0,5.71,1.11,5.816889203
13/07/2020 01:30,6.02,1.09,6.117883621,0,0,0,6.02,1.09,6.117883621,5.95,1.11,6.052652311,0,0,0,5.95,1.11,6.052652311
13/07/2020 02:00,5.9505,1.09,6.049508265,0.0005,0,0.0005,5.95,1.09,6.049016449,5.8705,1.11,5.974518412,0.0005,0,0.0005,5.87,1.11,5.974027117
13/07/2020 02:30,5.8715,1.09,5.97181817,0.0115,0,0.0115,5.86,1.09,5.960511723,5.8115,1.11,5.916555776,0.0115,0,0.0115,5.8,1.11,5.905260367
13/07/2020 03:00,5.719,1.01,5.807500409,0.039,0,0.039,5.68,1.01,5.769098716,5.659,1.05,5.755586938,0.039,0,0.039,5.62,1.05,5.71724584
13/07/2020 03:30,5.528,0.93,5.605683188,0.128,0,0.128,5.4,0.93,5.479498152,5.478,0.97,5.563217055,0.128,0,0.128,5.35,0.97,5.437223556
13/07/2020 04:00,5.4115,1,5.503120229,0.1915,0,0.1915,5.22,1,5.314922389,5.3415,1.04,5.441803217,0.1915,0,0.1915,5.15,1.04,5.253960411
13/07/2020 04:30,5.4445,1.05,5.544824637,0.0645,0,0.0645,5.38,1.05,5.481505268,5.3845,1.1,5.495711078,0.0645,0,0.0645,5.32,1.1,5.432531638
13/07/2020 05:00,5.4585,1.01,5.551155037,0.0785,0,0.0785,5.38,1.01,5.473983924,5.3985,1.04,5.497763386,0.0785,0,0.0785,5.32,1.04,5.420701062
13/07/2020 05:30,5.5285,0.87,5.596535737,0.1485,0,0.1485,5.38,0.87,5.449889907,5.4685,0.92,5.545348704,0.1485,0,0.1485,5.32,0.92,5.398962863
13/07/2020 06:00,5.5675,0.95,5.647969215,0.2375,0,0.2375,5.33,0.95,5.414000369,5.5075,0.99,5.595771283,0.2375,0,0.2375,5.27,0.99,5.362182392
